Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-02-06 10:00:00,75.35144,32.35292,82.0033593373,7.62144,2.2229200000000002,7.939,67.73,30.13,74.1294125162,132.21,81.27144,45.29292,93.040289992,7.62144,2.2229200000000002,7.939,73.65,43.07,85.3190916501,133.59,83.14144,37.17292,91.0731850031,7.62144,2.2229200000000002,7.939,75.52,34.95,83.2152203626,132.21,80.32144,16.84292,82.06837197,7.62144,2.2229200000000002,7.939,72.7,14.62,74.1554745113,133.59
2021-02-06 10:30:00,77.78328,23.71054,81.3168393056,7.37328,2.15054,7.6805,70.41,21.56,73.6369587911,133.08,81.49328,37.54054,89.7242822688,7.37328,2.15054,7.6805,74.12,35.39,82.1354156257,134.46,83.40328,45.98054,95.2382127796,7.37328,2.15054,7.6805,76.03,43.83,87.7589300299,133.08,82.30328,8.06054,82.6970507567,7.37328,2.15054,7.6805,74.93,5.91,75.1627101693,134.46
2021-02-06 11:00:00,78.23032,23.69301,81.7394744916,7.69032,2.24301,8.01075,70.54,21.45,73.7291943534,133.27,81.97032,37.95301,90.3303068132,7.69032,2.24301,8.01075,74.28,35.71,82.4179743745,134.61,83.90032,45.93301,95.6509545366,7.69032,2.24301,8.01075,76.21,43.69,87.84520590220001,133.27,82.78032,7.99301,83.1653148143,7.69032,2.24301,8.01075,75.09,5.75,75.3098306996,134.61
2021-02-06 11:30:00,78.20064,24.10602,81.8317804808,7.70064,2.24602,8.0215,70.5,21.86,73.8113107864,132.94,81.84064,38.42602,90.4126615505,7.70064,2.24602,8.0215,74.14,36.18,82.4968605463,134.34,83.82064,45.18602,95.2243461172,7.70064,2.24602,8.0215,76.12,42.94,87.3962127326,132.94,82.74064,8.47602,83.1736522142,7.70064,2.24602,8.0215,75.04,6.23,75.2981706285,134.34
2021-02-06 12:00:00,78.30768,23.91724,81.8787342122,7.56768,2.20724,7.883,70.74,21.71,73.9964303193,132.76,81.94768,38.17724,90.4042250749,7.56768,2.20724,7.883,74.38,35.97,82.6209737294,134.12,83.96768,45.19724,95.3591201102,7.56768,2.20724,7.883,76.4,42.99,87.664702703,132.76,82.83768,8.29724,83.2521796676,7.56768,2.20724,7.883,75.27,6.09,75.5159651994,134.12
2021-02-06 12:30:00,78.294,27.53325,82.9941581773,8.034,2.3432500000000003,8.36875,70.26,25.19,74.6391566137,134.18,81.934,14.19325,83.1542464434,8.034,2.3432500000000003,8.36875,73.9,11.85,74.8440545401,135.62,83.864,17.13325,85.596254308,8.034,2.3432500000000003,8.36875,75.83,14.79,77.2588700409,134.18,82.844,11.79325,83.6792033994,8.034,2.3432500000000003,8.36875,74.81,9.45,75.4044998657,135.62
2021-02-06 13:00:00,77.51984,28.48912,82.589076469,8.01984,2.33912,8.354,69.5,26.15,74.2568010353,134.93,81.21984,10.74912,81.9280537447,8.01984,2.33912,8.354,73.2,8.41,73.6815316073,136.38,83.10984,13.86912,84.2591122336,8.01984,2.33912,8.354,75.09,11.53,75.9700533105,134.93,82.02984,12.64912,82.9993667879,8.01984,2.33912,8.354,74.01,10.31,74.7246692867,136.38
2021-02-06 13:30:00,76.02752,29.50886,81.5533973287,8.08752,2.35886,8.4245,67.94,27.15,73.1639672243,135.16,79.59752,10.62886,80.3040338654,8.08752,2.35886,8.4245,71.51,8.27,71.9866168117,136.53,81.44752,14.10886,82.6605011154,8.08752,2.35886,8.4245,73.36,11.75,74.2950341544,135.16,80.47752,13.61886,81.6217163079,8.08752,2.35886,8.4245,72.39,11.26,73.2604920813,136.53
2021-02-06 14:00:00,74.04048,32.32514,80.7892774733,8.04048,2.34514,8.3755,66.0,29.98,72.4900020693,135.36,77.98048,12.13514,78.9190527303,8.04048,2.34514,8.3755,69.94,9.79,70.6218641782,136.74,79.80048,13.12514,80.8726524126,8.04048,2.34514,8.3755,71.76,10.78,72.5651844895,135.36,78.53048,15.98514,80.140882138,8.04048,2.34514,8.3755,70.49,13.64,71.7975605435,136.74
2021-02-06 14:30:00,70.28616,44.90888,83.4083436498,8.15616,2.37888,8.496,62.13,42.53,75.2923488809,134.3,77.61616,24.08888,81.268335979,8.15616,2.37888,8.496,69.46,21.71,72.7737294633,135.74,79.41616,4.47888,79.542358748,8.15616,2.37888,8.496,71.26,2.1,71.2909363103,134.3,75.38616,29.72888,81.0362846236,8.15616,2.37888,8.496,67.23,27.35,72.5802686686,135.74
2021-02-06 15:00:00,70.01536,45.25948,83.3700855571,8.53536,2.48948,8.891,61.48,42.77,74.8936799737,134.5,77.24536,24.69948,81.0981501256,8.53536,2.48948,8.891,68.71,22.21,72.210443843,135.84,79.00536,5.01948,79.1646517595,8.53536,2.48948,8.891,70.47,2.5300000000000002,70.5154011546,134.5,75.06536,29.99948,80.8379680113,8.53536,2.48948,8.891,66.53,27.51,71.9933399697,135.84
2021-02-06 15:30:00,70.92952,45.22361,84.1199840042,8.30952,2.42361,8.65575,62.62,42.8,75.8492214858,134.5,78.20952,24.55361,81.9732199115,8.30952,2.42361,8.65575,69.9,22.13,73.3194851319,135.84,79.94952,4.88361,80.0985355351,8.30952,2.42361,8.65575,71.64,2.46,71.6822237378,134.5,76.04952,29.99361,81.7505115156,8.30952,2.42361,8.65575,67.74,27.57,73.1355761583,135.84
2021-02-06 16:00:00,72.25736,45.35798,85.3139638269,8.90736,2.59798,9.2785,63.35,42.76,76.4306227896,134.63,79.55736,24.95798,83.380299207,8.90736,2.59798,9.2785,70.65,22.36,74.1039276962,136.02,81.29736,5.23798,81.4659264813,8.90736,2.59798,9.2785,72.39,2.64,72.4381232501,134.63,77.42736,30.08798,83.0679397665,8.90736,2.59798,9.2785,68.52,27.49,73.8287918092,136.02
2021-02-06 16:30:00,74.78088,43.56484,86.5452211147,8.93088,2.6048400000000003,9.303,65.85,40.96,77.5496234678,133.55,82.28088,24.324840000000002,85.8011716389,8.93088,2.6048400000000003,9.303,73.35,21.72,76.4982411563,135.0,84.00088,4.91484,84.144539294,8.93088,2.6048400000000003,9.303,75.07,2.31,75.1055324194,133.55,80.07088,28.52484,85.0000724764,8.93088,2.6048400000000003,9.303,71.14,25.92,75.7148994584,135.0
2021-02-06 17:00:00,78.06424,41.20332,88.2708283965,8.75424,2.5533200000000003,9.119,69.31,38.65,79.3580405504,132.75,85.96424,23.96332,89.241757402,8.75424,2.5533200000000003,9.119,77.21,21.41,80.1234809528,134.21,87.72424,4.78332,87.854552721,8.75424,2.5533200000000003,9.119,78.97,2.23,79.001479733,132.75,83.54424,26.29332,87.5841236401,8.75424,2.5533200000000003,9.119,74.79,23.74,78.4673925908,134.21
2021-02-06 17:30:00,84.31672,28.59446,89.0334342494,8.82672,2.57446,9.1945,75.49,26.02,79.8484846444,133.87,88.65672,12.42446,89.5230763963,8.82672,2.57446,9.1945,79.83,9.85,80.4353864913,135.44,90.50672,13.954460000000001,91.5761613033,8.82672,2.57446,9.1945,81.68,11.38,82.4689444579,133.87,89.47672,12.69446,90.3727433281,8.82672,2.57446,9.1945,80.65,10.12,81.2824513656,135.44
2021-02-06 18:00:00,86.61056,33.74058,92.9506096927,9.91056,2.89058,10.3235,76.7,30.85,82.6717152356,134.2,92.33056,18.81058,94.2272265847,9.91056,2.89058,10.3235,82.42,15.92,83.9434500125,135.75,94.18056,12.21058,94.9688167024,9.91056,2.89058,10.3235,84.27,9.32,84.7838150828,134.2,92.11056,17.68058,93.7921008009,9.91056,2.89058,10.3235,82.2,14.79,83.5199622845,135.75
2021-02-06 18:30:00,83.93184,42.64387,94.143791162,12.32184,3.59387,12.83525,71.61,39.05,81.5652781519,133.56,91.85184,26.79387,95.6800500677,12.32184,3.59387,12.83525,79.53,23.2,82.8448000782,135.11,93.64184,7.37387,93.9317207197,12.32184,3.59387,12.83525,81.32,3.7800000000000002,81.4078055226,133.56,89.57184,27.50387,93.6993990694,12.32184,3.59387,12.83525,77.25,23.91,80.865632997,135.11
2021-02-06 19:00:00,83.3404,43.1672,93.8564298703,13.9104,4.0572,14.49,69.43,39.11,79.6876213725,133.7,91.0104,26.8272,94.8819875846,13.9104,4.0572,14.49,77.1,22.77,80.3920574435,135.21,92.7704,7.3772,93.0632591091,13.9104,4.0572,14.49,78.86,3.32,78.9298549346,133.7,88.8404,28.0172,93.1535300888,13.9104,4.0572,14.49,74.93,23.96,78.667569557,135.21
2021-02-06 19:30:00,81.12744,44.12592,92.3512768553,13.11744,3.82592,13.664,68.01,40.3,79.0534635547,134.18,88.66744,26.47592,92.5358809111,13.11744,3.82592,13.664,75.55,22.65,78.8722067651,135.67,90.41744,6.89592,90.6800262947,13.11744,3.82592,13.664,77.3,3.07,77.3609391101,134.18,86.57744,28.88592,91.2691048011,13.11744,3.82592,13.664,73.46,25.06,77.6168486864,135.67
2021-02-06 20:00:00,78.01752,44.43386,89.7836362677,12.76752,3.72386,13.2995,65.25,40.71,76.9081699171,133.37,85.35752,24.87386,88.9079025276,12.76752,3.72386,13.2995,72.59,21.15,75.6084029722,134.89,87.13752,5.53386,87.3130631592,12.76752,3.72386,13.2995,74.37,1.81,74.3920224218,133.37,83.27752,29.45386,88.3327527379,12.76752,3.72386,13.2995,70.51,25.73,75.05793096,134.89
2021-02-06 20:30:00,76.51472,44.92096,88.7265181555,14.57472,4.25096,15.182,61.94,40.67,74.0986673294,132.97,83.67472,24.44096,87.1712067876,14.57472,4.25096,15.182,69.1,20.19,71.989208219,134.44,85.40472,5.1909600000000005,85.5623297018,14.57472,4.25096,15.182,70.83,0.9400000000000001,70.8362371954,132.97,81.57472,30.02096,86.9234892443,14.57472,4.25096,15.182,67.0,25.77,71.785046493,134.44
2021-02-06 21:00:00,74.20296,46.45503,87.5451259926,15.34296,4.47503,15.98225,58.86,41.98,72.2967495812,133.65,81.15296,23.80503,84.5723499145,15.34296,4.47503,15.98225,65.81,19.33,68.5901231957,135.18,82.84296,4.91503,82.9886350139,15.34296,4.47503,15.98225,67.5,0.44,67.5014340588,133.65,79.09296,31.44503,85.1145477181,15.34296,4.47503,15.98225,63.75,26.97,69.2202528166,135.18
2021-02-06 21:30:00,71.31576,48.83668,86.4347091035,17.64576,5.14668,18.381,53.67,43.69,69.2046602477,134.13,77.84576,24.34668,81.564227312,17.64576,5.14668,18.381,60.2,19.2,63.1876570226,135.6,79.45576,5.57668,79.6512219429,17.64576,5.14668,18.381,61.81,0.43,61.8114956946,134.13,75.92576,33.73668,83.0836001206,17.64576,5.14668,18.381,58.28,28.59,64.9149173919,135.6
2021-02-06 22:00:00,68.74496,49.20353,84.5390849836,19.55496,5.70353,20.36975,49.19,43.5,65.6651056498,134.13,74.76496,25.61353,79.0307039249,19.55496,5.70353,20.36975,55.21,19.91,58.6903075473,135.6,76.29496,10.56353,77.0227829117,19.55496,5.70353,20.36975,56.74,4.86,56.947758516,134.13,73.09496,33.91353,80.5791579409,19.55496,5.70353,20.36975,53.54,28.21,60.5172347352,135.6
2021-02-06 22:30:00,68.95936,20.19898,71.8567472451,18.81936,5.48898,19.6035,50.14,14.71,52.2532649698,132.77,68.46936,22.64898,72.1181638275,18.81936,5.48898,19.6035,49.65,17.16,52.5317818087,134.28,69.45936,69.41898,98.2018201249,18.81936,5.48898,19.6035,50.64,63.93,81.5564497756,132.77,72.63936,7.17898,72.993248832,18.81936,5.48898,19.6035,53.82,1.69,53.8465272789,134.28
2021-02-06 23:00:00,66.1308,19.95815,69.0768446012,17.6508,5.14815,18.38625,48.48,14.81,50.691680777,132.59,65.5608,21.48815,68.9924567403,17.6508,5.14815,18.38625,47.91,16.34,50.6197955349,134.15,66.5308,69.70815,96.361680792,17.6508,5.14815,18.38625,48.88,64.56,80.9768361941,132.59,69.7408,6.24815,70.020129699,17.6508,5.14815,18.38625,52.09,1.1,52.1016132188,134.15
2021-02-06 23:30:00,62.8776,26.3293,68.1676214947,18.7176,5.4593,19.4975,44.16,20.87,48.8432441592,133.17,63.1876,27.1393,68.7692838282,18.7176,5.4593,19.4975,44.47,21.68,49.4732584332,134.69,64.0976,65.3293,91.5227827606,18.7176,5.4593,19.4975,45.38,59.87,75.1249712146,133.17,66.3376,10.7093,67.196475207,18.7176,5.4593,19.4975,47.62,5.25,47.908526381,134.69
2021-02-07 00:00:00,59.714,36.34075,69.902874809,19.374,5.65075,20.18125,40.34,30.69,50.6871946353,132.87,61.914,36.49075,71.8673655532,19.374,5.65075,20.18125,42.54,30.84,52.5429081799,134.41,62.774,55.81075,83.9965171395,19.374,5.65075,20.18125,43.4,50.16,66.329372076,132.87,63.014,20.45075,66.2495084628,19.374,5.65075,20.18125,43.64,14.8,46.0813367862,134.41
2021-02-07 00:30:00,60.21968,35.81949,70.0674369673,21.76968,6.34949,22.67675,38.45,29.47,48.4446426347,132.08,62.42968,35.73949,71.9359165533,21.76968,6.34949,22.67675,40.66,29.39,50.1697887179,133.68,63.24968,57.03949,85.1705667444,21.76968,6.34949,22.67675,41.48,50.69,65.4985992217,132.08,63.41968,20.11949,66.5345751408,21.76968,6.34949,22.67675,41.65,13.77,43.8672474632,133.68
2021-02-07 01:00:00,63.81568,34.98749,72.7775066237,22.34568,6.5174900000000004,23.27675,41.47,28.47,50.3021053237,131.78,66.18568,36.13749,75.4086362465,22.34568,6.5174900000000004,23.27675,43.84,29.62,52.9083169265,133.32,67.05568,56.62749,87.7675158812,22.34568,6.5174900000000004,23.27675,44.71,50.11,67.1565052694,131.78,67.12568,19.33749,69.855532601,22.34568,6.5174900000000004,23.27675,44.78,12.82,46.5789737972,133.32
2021-02-07 01:30:00,64.6236,35.51605,73.7400805842,24.1236,7.03605,25.12875,40.5,28.48,49.5112148912,132.42,66.9436,37.31605,76.6415890269,24.1236,7.03605,25.12875,42.82,30.28,52.4445497645,133.95,67.7936,57.22605,88.7174898177,24.1236,7.03605,25.12875,43.67,50.19,66.5289786484,132.42,67.9236,19.70605,70.7244218326,24.1236,7.03605,25.12875,43.8,12.67,45.5957114211,133.95
2021-02-07 02:00:00,63.27384,35.934870000000004,72.7660202997,24.15384,7.04487,25.16025,39.12,28.89,48.6313324925,133.17,65.54384,37.37487,75.4511488943,24.15384,7.04487,25.16025,41.39,30.33,51.3131659518,134.69,66.35384,58.01487,88.1394192394,24.15384,7.04487,25.16025,42.2,50.97,66.1723575219,133.17,66.53384,19.94487,69.4589785734,24.15384,7.04487,25.16025,42.38,12.9,44.2998239274,134.69
2021-02-07 02:30:00,62.01928,35.96104,71.6909163674,24.68928,7.20104,25.718,37.33,28.76,47.1239482641,132.3,64.18928,36.85104,74.0152877181,24.68928,7.20104,25.718,39.5,29.65,49.3900040494,133.84,64.97928,57.85104,87.0002853926,24.68928,7.20104,25.718,40.29,50.65,64.7202178612,132.3,65.16928,20.19104,68.2254582396,24.68928,7.20104,25.718,40.48,12.99,42.5131803092,133.84
2021-02-07 03:00:00,60.84104,36.33572,70.8654831085,24.67104,7.19572,25.699,36.17,29.14,46.4479116861,132.81,62.99104,36.88572,72.9960783892,24.67104,7.19572,25.699,38.32,29.69,48.4759579586,134.32,63.75104,58.39572,86.4537750211,24.67104,7.19572,25.699,39.08,51.2,64.4102973134,132.81,63.97104,20.43572,67.1558829188,24.67104,7.19572,25.699,39.3,13.24,41.4703219182,134.32
2021-02-07 03:30:00,59.7704,36.87095,70.2279692862,25.5804,7.46095,26.64625,34.19,29.41,45.0988270357,133.54,61.7904,37.36095,72.2072996107,25.5804,7.46095,26.64625,36.21,29.9,46.9592812977,134.99,62.5404,59.36095,86.2265853265,25.5804,7.46095,26.64625,36.96,51.9,63.7153953138,133.54,62.8104,20.79095,66.1619977787,25.5804,7.46095,26.64625,37.23,13.33,39.5444281789,134.99
2021-02-07 04:00:00,58.35824,37.33532,69.279219795,25.93824,7.56532,27.019,32.42,29.77,44.0148758944,133.81,60.31824,37.08532,70.8068572682,25.93824,7.56532,27.019,34.38,29.52,45.3146201573,135.28,61.02824,60.08532,85.6428149759,25.93824,7.56532,27.019,35.09,52.52,63.1637435559,133.81,61.32824,21.21532,64.8940892855,25.93824,7.56532,27.019,35.39,13.65,37.9311824229,135.28
2021-02-07 04:30:00,57.70936,37.32523,68.728036682,25.86936,7.54523,26.94725,31.84,29.78,43.5962613076,133.51,59.61936,37.21523,70.2811598564,25.86936,7.54523,26.94725,33.75,29.67,44.9374164811,134.96,60.30936,59.61523,84.8009112661,25.86936,7.54523,26.94725,34.44,52.07,62.4291478398,133.51,60.64936,21.26523,64.2693929905,25.86936,7.54523,26.94725,34.78,13.72,37.3883243807,134.96
2021-02-07 05:00:00,56.89768,37.38724,68.081948446,25.80768,7.52724,26.883,31.09,29.86,43.106933317,133.51,58.77768,36.93724,69.4202806462,25.80768,7.52724,26.883,32.97,29.41,44.1810932413,134.96,59.46768,59.83724,84.361722691,25.80768,7.52724,26.883,33.66,52.31,62.2039524468,133.51,59.80768,21.33724,63.499892896,25.80768,7.52724,26.883,34.0,13.81,36.6976307137,134.96
2021-02-07 05:30:00,56.55088,37.41234,67.8062328481,25.31088,7.38234,26.3655,31.24,30.03,43.3328801258,133.08,58.43088,36.39234,68.8372729577,25.31088,7.38234,26.3655,33.12,29.01,44.0285645916,134.58,59.11088,59.56234,83.9152458177,25.31088,7.38234,26.3655,33.8,52.18,62.1706715421,133.08,59.45088,21.47234,63.2097185396,25.31088,7.38234,26.3655,34.14,14.09,36.933287154,134.58
2021-02-07 06:00:00,56.71992,36.91206,67.6731076444,25.06992,7.31206,26.1145,31.65,29.6,43.3345416498,132.76,58.57992,36.51206,69.0270784015,25.06992,7.31206,26.1145,33.51,29.2,44.4472732572,134.26,59.26992,58.96206,83.6029182281,25.06992,7.31206,26.1145,34.2,51.65,61.9464486472,132.76,59.62992,21.02206,63.2270066178,25.06992,7.31206,26.1145,34.56,13.71,37.1800712748,134.26
2021-02-07 06:30:00,58.59288,36.41209,68.9852584605,25.65288,7.48209,26.72175,32.94,28.93,43.8404892765,132.76,60.49288,37.39209,71.1165024819,25.65288,7.48209,26.72175,34.84,29.91,45.9176839573,134.26,61.20288,58.44209,84.6242896801,25.65288,7.48209,26.72175,35.55,50.96,62.1347253957,132.76,61.55288,20.50209,64.8775209966,25.65288,7.48209,26.72175,35.9,13.02,38.1880923849,134.26
2021-02-07 07:00:00,60.08568,35.86624,69.9762539209,25.97568,7.57624,27.058,34.11,28.29,44.3149658693,132.76,62.04568,38.13624,72.8288350037,25.97568,7.57624,27.058,36.07,30.56,47.2753476984,134.22,62.76568,57.85624,85.3631951886,25.97568,7.57624,27.058,36.79,50.28,62.3023474678,132.76,63.12568,19.92624,66.195970542,25.97568,7.57624,27.058,37.15,12.35,39.1490102046,134.22
2021-02-07 07:30:00,61.99904,35.23847,71.3136083007,25.70904,7.49847,26.78025,36.29,27.74,45.6779126055,132.76,64.03904,38.71847,74.8339399154,25.70904,7.49847,26.78025,38.33,31.22,49.435587384,134.25,64.80904,57.20847,86.4466350153,25.70904,7.49847,26.78025,39.1,49.71,63.2447159848,132.76,65.11904,19.26847,67.9099647082,25.70904,7.49847,26.78025,39.41,11.77,41.130049841900004,134.25
2021-02-07 08:00:00,62.77168,35.08549,71.9115805595,25.32168,7.38549,26.37675,37.45,27.7,46.5810315472,133.15,64.89168,38.96549,75.6917402638,25.32168,7.38549,26.37675,39.57,31.58,50.6268831749,134.63,65.66168,57.16549,87.059459379,25.32168,7.38549,26.37675,40.34,49.78,64.0731144865,133.15,65.93168,19.01549,68.6190592151,25.32168,7.38549,26.37675,40.61,11.63,42.2425022933,134.63
2021-02-07 08:30:00,65.01256,34.56283,73.6289493023,24.83256,7.24283,25.86725,40.18,27.32,48.5882166785,132.56,67.23256,38.65283,77.5516498288,24.83256,7.24283,25.86725,42.4,31.41,52.7669224041,134.11,68.06256,56.43283,88.4147972659,24.83256,7.24283,25.86725,43.23,49.19,65.4865558722,132.56,68.30256,18.65283,70.8037270881,24.83256,7.24283,25.86725,43.47,11.41,44.9425077182,134.11
2021-02-07 09:00:00,68.238,36.339,77.310720893,25.368,7.399,26.425,42.87,28.94,51.7238871316,133.0,70.698,32.909,77.9821100317,25.368,7.399,26.425,45.33,25.51,52.0150843506,134.52,71.908,45.339,85.0081489329,25.368,7.399,26.425,46.54,37.94,60.0451097093,133.0,71.618,20.459,74.4829417048,25.368,7.399,26.425,46.25,13.06,48.0585694752,134.52
2021-02-07 09:30:00,72.69552,34.45036,80.4454220711,26.19552,7.64036,27.287,46.5,26.81,53.6751907309,133.0,73.77552,14.20036,75.1297382892,26.19552,7.64036,27.287,47.58,6.5600000000000005,48.0300947324,134.52,75.82552,14.06036,77.1181120529,26.19552,7.64036,27.287,49.63,6.42,50.0435140653,133.0,76.26552,18.42036,78.4585189983,26.19552,7.64036,27.287,50.07,10.78,51.2173144552,134.52
2021-02-07 10:00:00,74.83128,33.11454,81.8308818592,25.90128,7.55454,26.9805,48.93,25.56,55.2037906307,132.74,76.03128,13.27454,77.1814028808,25.90128,7.55454,26.9805,50.13,5.72,50.4552801994,134.17,78.13128,13.13454,79.2276028632,25.90128,7.55454,26.9805,52.23,5.58,52.5272243698,132.74,78.52128,17.12454,80.3669165954,25.90128,7.55454,26.9805,52.62,9.57,53.4831683803,134.17
2021-02-07 10:30:00,76.81456,32.47258,83.3963133469,26.37456,7.69258,27.4735,50.44,24.78,56.1982384066,132.74,78.06456,12.96258,79.1334569462,26.37456,7.69258,27.4735,51.69,5.27,51.9579541553,134.12,80.19456,12.80258,81.2100579254,26.37456,7.69258,27.4735,53.82,5.11,54.0620430617,132.74,80.56456,16.46258,82.2293431097,26.37456,7.69258,27.4735,54.19,8.77,54.8950726386,134.12
2021-02-07 11:00:00,78.50472,32.03721,84.7901756506,26.42472,7.70721,27.52575,52.08,24.33,57.4828261309,132.5,79.76472,12.20721,80.693410714,26.42472,7.70721,27.52575,53.34,4.5,53.5294834647,133.95,81.93472,12.03721,82.8142063058,26.42472,7.70721,27.52575,55.51,4.33,55.6786224686,132.5,82.30472,16.10721,83.8660190319,26.42472,7.70721,27.52575,55.88,8.4,56.5078260067,133.95
2021-02-07 11:30:00,81.6456,30.63205,87.2027894426,25.9956,7.58205,27.07875,55.65,23.05,60.2347491071,131.96,82.9656,11.13205,83.7090993893,25.9956,7.58205,27.07875,56.97,3.55,57.080499297,133.36,85.2356,10.95205,85.9363421758,25.9956,7.58205,27.07875,59.24,3.37,59.3357775714,131.96,85.6056,14.79205,86.8741819792,25.9956,7.58205,27.07875,59.61,7.21,60.0444518669,133.36
2021-02-07 12:00:00,83.99416,30.28163,89.2860349078,25.99416,7.5816300000000005,27.07725,58.0,22.7,62.2839465673,131.35,85.29416,9.93163,85.8704314917,25.99416,7.5816300000000005,27.07725,59.3,2.35,59.3465458136,132.74,87.58416,9.74163,88.1242556732,25.99416,7.5816300000000005,27.07725,61.59,2.16,61.6278646393,131.35,88.04416,14.57163,89.2418428259,25.99416,7.5816300000000005,27.07725,62.05,6.99,62.4424743264,132.74
2021-02-07 12:30:00,86.26664,33.96777,92.7132276197,25.94664,7.56777,27.02775,60.32,26.4,65.8442282968,131.64,88.60664,11.83777,89.3939005227,25.94664,7.56777,27.02775,62.66,4.27,62.8053222267,133.02,91.03664,11.88777,91.8095250944,25.94664,7.56777,27.02775,65.09,4.32,65.2332009026,131.64,90.40664,18.40777,92.2616201487,25.94664,7.56777,27.02775,64.46,10.84,65.3651068996,133.02
2021-02-07 13:00:00,87.22608,36.60344,94.5949303716,25.72608,7.50344,26.798000000000002,61.5,29.1,68.0371957094,132.25,90.25608,13.34344,91.2370942545,25.72608,7.50344,26.798000000000002,64.53,5.84,64.7937226898,133.72,92.81608,13.67344,93.8178430151,25.72608,7.50344,26.798000000000002,67.09,6.17,67.3731177845,132.25,91.42608,21.08344,93.825580448,25.72608,7.50344,26.798000000000002,65.7,13.58,67.0887948915,133.72
2021-02-07 13:30:00,87.81592,36.76256,95.2004286923,26.30592,7.67256,27.402,61.51,29.09,68.0419591135,132.55,90.85592,13.58256,91.865576443,26.30592,7.67256,27.402,64.55,5.91,64.8199861154,134.0,93.41592,13.91256,94.4462462737,26.30592,7.67256,27.402,67.11,6.24,67.3994784846,132.55,92.01592,21.17256,94.4203729626,26.30592,7.67256,27.402,65.71,13.5,67.0824425614,134.0
2021-02-07 14:00:00,86.56784,36.74437,94.0432860387,26.27784,7.66437,27.37275,60.29,29.08,66.9367649353,133.29,89.65784,12.36437,90.5063860673,26.27784,7.66437,27.37275,63.38,4.7,63.5540274098,134.71,92.19784,12.66437,93.0635695004,26.27784,7.66437,27.37275,65.92,5.0,66.1093518347,133.29,90.73784,20.98437,93.1326977606,26.27784,7.66437,27.37275,64.46,13.32,65.8218352828,134.71
2021-02-07 14:30:00,85.81896,37.68928,93.7303351237,26.56896,7.74928,27.676,59.25,29.94,66.3849839949,133.84,88.86896,12.37928,89.7270228237,26.56896,7.74928,27.676,62.3,4.63,62.4718088421,135.21,91.39896,12.67928,92.2742327543,26.56896,7.74928,27.676,64.83,4.93,65.0171808063,133.84,89.95896,21.78928,92.5601815426,26.56896,7.74928,27.676,63.39,14.04,64.9262173548,135.21
2021-02-07 15:00:00,85.19192,38.05681,93.3058627347,26.49192,7.72681,27.59575,58.7,30.33,66.0726789225,134.49,88.31192,11.616810000000001,89.0726977736,26.49192,7.72681,27.59575,61.82,3.89,61.9422674754,135.85,90.84192,11.90681,91.6189202821,26.49192,7.72681,27.59575,64.35,4.18,64.4856177764,134.49,89.29192,22.03681,91.9710170231,26.49192,7.72681,27.59575,62.8,14.31,64.4097515909,135.85
2021-02-07 15:30:00,86.40464,37.88052,94.3434979689,26.26464,7.66052,27.359,60.14,30.22,67.305779841,134.14,89.59464,11.47052,90.3259228893,26.26464,7.66052,27.359,63.33,3.81,63.444503308,135.57,92.14464,11.77052,92.8933787834,26.26464,7.66052,27.359,65.88,4.11,66.008079051,134.14,90.57464,21.95052,93.1965167772,26.26464,7.66052,27.359,64.31,14.29,65.8785260916,135.57
2021-02-07 16:00:00,87.58424,37.04832,95.0977240064,26.39424,7.69832,27.494,61.19,29.35,67.8648554113,133.52,90.81424,11.72832,91.5684425815,26.39424,7.69832,27.494,64.42,4.03,64.5459317076,134.96,93.36424,12.01832,94.1345915506,26.39424,7.69832,27.494,66.97,4.32,67.1091893857,133.52,91.79424,21.24832,94.221407334,26.39424,7.69832,27.494,65.4,13.55,66.7889399527,134.96
2021-02-07 16:30:00,89.47832,36.47826,96.6283250535,25.94832,7.56826,27.0295,63.53,28.91,69.7986317917,132.61,92.77832,11.69826,93.5129186212,25.94832,7.56826,27.0295,66.83,4.13,66.9574924859,134.14,95.36832,11.99826,96.1201056109,25.94832,7.56826,27.0295,69.42,4.43,69.5612054237,132.61,93.76832,20.91826,96.0732607808,25.94832,7.56826,27.0295,67.82,13.35,69.1214503609,134.14
2021-02-07 17:00:00,91.60144,36.13042,98.4694422623,25.44144,7.42042,26.5015,66.16,28.71,72.1207993577,132.99,94.90144,12.79042,95.7594807727,25.44144,7.42042,26.5015,69.46,5.37,69.6672699336,134.55,97.54144,13.11042,98.418573602,25.44144,7.42042,26.5015,72.1,5.69,72.3241736904,132.99,96.00144,20.44042,98.1533863494,25.44144,7.42042,26.5015,70.56,13.02,71.751195112,134.55
2021-02-07 17:30:00,94.76328,34.97679,101.0121531058,25.46328,7.4267900000000004,26.52425,69.3,27.55,74.5754148497,133.26,98.30328,13.40679,99.2132898198,25.46328,7.4267900000000004,26.52425,72.84,5.98,73.0850600328,134.76,101.00328,13.73679,101.9331249902,25.46328,7.4267900000000004,26.52425,75.54,6.31,75.8030850296,133.26,99.33328,19.18679,101.1693304617,25.46328,7.4267900000000004,26.52425,73.87,11.76,74.8002306146,134.76
2021-02-07 18:00:00,95.75056000000001,34.45808,101.7621197578,25.57056,7.45808,26.636,70.18,27.0,75.1946301274,132.71,99.32056,13.89808,100.2882359322,25.57056,7.45808,26.636,73.75,6.44,74.0306429798,134.24,102.01056,14.22808,102.9980223694,25.57056,7.45808,26.636,76.44,6.77,76.7392109681,132.71,100.36056,18.79808,102.1058755175,25.57056,7.45808,26.636,74.79,11.34,75.6448259962,134.24
2021-02-07 18:30:00,93.23576,35.43793,99.7434400122,26.01576,7.58793,27.09975,67.22,27.85,72.7609160195,132.91,96.70576,13.30793,97.6171348589,26.01576,7.58793,27.09975,70.69,5.72,70.9210441265,134.43,99.35576,13.62793,100.2860285447,26.01576,7.58793,27.09975,73.34,6.04,73.5882952649,132.91,97.71576,19.72793,99.6873160159,26.01576,7.58793,27.09975,71.7,12.14,72.7204895473,134.43
2021-02-07 19:00:00,90.4176,36.65055,97.5633394522,26.1276,7.62055,27.21625,64.29,29.03,70.5403785076,133.88,93.8076,12.24055,94.6028376005,26.1276,7.62055,27.21625,67.68,4.62,67.8375029022,135.37,96.4876,12.55055,97.3004278462,26.1276,7.62055,27.21625,70.36,4.93,70.5325066902,133.88,94.7776,20.71055,97.0140213735,26.1276,7.62055,27.21625,68.65,13.09,69.8868413938,135.37
2021-02-07 19:30:00,87.0008,36.5769,94.3769506514,25.3608,7.3969000000000005,26.4175,61.64,29.18,68.1979618464,133.46,90.3708,9.9269,90.9143819,25.3608,7.3969000000000005,26.4175,65.01,2.5300000000000002,65.0592114923,134.98,93.0308,10.1969,93.587961396,25.3608,7.3969000000000005,26.4175,67.67,2.8,67.7279034077,133.46,91.2308,20.8369,93.5801008241,25.3608,7.3969000000000005,26.4175,65.87,13.44,67.2271559714,134.98
2021-02-07 20:00:00,84.04432,37.14751,91.887894869,24.81432,7.23751,25.84825,59.23,29.91,66.3536057799,133.2,87.34432,8.93751,87.8003947671,24.81432,7.23751,25.84825,62.53,1.7000000000000002,62.5531046392,134.7,89.91432,9.18751,90.3824943286,24.81432,7.23751,25.84825,65.1,1.9500000000000002,65.1291985211,133.2,88.16432,21.46751,90.7402959366,24.81432,7.23751,25.84825,63.35,14.23,64.9285407198,134.7
2021-02-07 20:30:00,83.10136,37.85873,91.3187793998,25.40136,7.40873,26.45975,57.7,30.45,65.2418002511,133.48,86.35136,8.73873,86.7924119717,25.40136,7.40873,26.45975,60.95,1.33,60.9645093477,135.02,88.87136,8.97873,89.3237718676,25.40136,7.40873,26.45975,63.47,1.57,63.4894148658,133.48,87.16136,22.09873,89.9191667258,25.40136,7.40873,26.45975,61.76,14.69,63.4830189893,135.02
2021-02-07 21:00:00,80.60672,39.05946,89.5716736734,25.50672,7.43946,26.5695,55.1,31.62,63.5282173526,134.17,83.74672,8.26946,84.1540081009,25.50672,7.43946,26.5695,58.24,0.8300000000000001,58.2459140198,135.7,86.20672,8.48946,86.6237236804,25.50672,7.43946,26.5695,60.7,1.05,60.7090808693,134.17,84.55672,23.17946,87.6762582633,25.50672,7.43946,26.5695,59.05,15.74,61.1117836428,135.7
2021-02-07 21:30:00,77.238,39.3515,86.6847691134,24.588,7.1715,25.6125,52.65,32.18,61.7055499935,133.65,80.288,7.8315,80.6690481923,24.588,7.1715,25.6125,55.7,0.66,55.7039100962,135.24,82.668,7.6515,83.0213447027,24.588,7.1715,25.6125,58.08,0.48,58.0819834372,133.65,81.068,23.6415,84.4449000606,24.588,7.1715,25.6125,56.48,16.47,58.832400087,135.24
2021-02-07 22:00:00,73.78784,40.10687,83.9833695029,25.25784,7.3668700000000005,26.31025,48.53,32.74,58.5411692743,133.2,76.65784,8.37687,77.114177584,25.25784,7.3668700000000005,26.31025,51.4,1.01,51.4099221941,134.75,78.94784,8.17687,79.3701621749,25.25784,7.3668700000000005,26.31025,53.69,0.81,53.6961097287,133.2,77.43784,24.48687,81.2171525373,25.25784,7.3668700000000005,26.31025,52.18,17.12,54.9167260495,134.75
2021-02-07 22:30:00,69.5448,41.9289,81.2065998688,25.7448,7.5089,26.8175,43.8,34.42,55.7061612391,134.31,72.2548,9.4189,72.8661224456,25.7448,7.5089,26.8175,46.51,1.9100000000000001,46.5492019266,135.88,74.4648,9.2489,75.0369814841,25.7448,7.5089,26.8175,48.72,1.74,48.7510615269,134.31,73.0048,26.0789,77.5229633609,25.7448,7.5089,26.8175,47.26,18.57,50.7774802447,135.88
2021-02-07 23:00:00,65.99232,42.82651,78.6708094388,25.94232,7.56651,27.02325,40.05,35.26,53.3598172785,134.03,68.47232,9.35651,69.1086310497,25.94232,7.56651,27.02325,42.53,1.79,42.5676520377,135.57,70.57232,9.18651,71.1677196218,25.94232,7.56651,27.02325,44.63,1.62,44.6593920693,134.03,69.28232,27.04651,74.374414739,25.94232,7.56651,27.02325,43.34,19.48,47.5165865777,135.57
2021-02-07 23:30:00,62.82248,43.12489,76.199869625,25.42248,7.41489,26.48175,37.4,35.71,51.7103867709,134.16,65.21248,9.86489,65.9544054818,25.42248,7.41489,26.48175,39.79,2.45,39.865355887,135.7,67.27248,9.70489,67.9689006477,25.42248,7.41489,26.48175,41.85,2.29,41.9126066954,134.16,65.99248,27.33489,71.4297111002,25.42248,7.41489,26.48175,40.57,19.92,45.196585048,135.7
2021-02-08 00:00:00,60.5056,43.32205,74.4159099089,25.2756,7.37205,26.32875,35.23,35.95,50.3344355288,134.6,62.8556,10.44205,63.7170531299,25.2756,7.37205,26.32875,37.58,3.07,37.705189298,136.15,64.8756,10.28205,65.6853410402,25.2756,7.37205,26.32875,39.6,2.91,39.7067764997,134.6,63.5756,27.442050000000002,69.2453826877,25.2756,7.37205,26.32875,38.3,20.07,43.2399687789,136.15
2021-02-08 00:30:00,61.94096,32.97278,70.1704121881,24.90096,7.26278,25.9385,37.04,25.71,45.0884209083,131.21,62.95096,23.79278,67.2972491641,24.90096,7.26278,25.9385,38.05,16.53,41.4854601035,132.73,64.43096,47.94278,80.3110126984,24.90096,7.26278,25.9385,39.53,40.68,56.7228639968,131.21,65.06096,17.26278,67.3121986675,24.90096,7.26278,25.9385,40.16,10.0,41.3862972492,132.73
2021-02-08 01:00:00,64.13384,47.36862,79.7303931625,25.02384,7.29862,26.0665,39.11,40.07,55.9928298981,133.16,68.48384,48.67862,84.021689975,25.02384,7.29862,26.0665,43.46,41.38,60.0089659968,134.72,69.78384,42.528620000000004,81.7218932982,25.02384,7.29862,26.0665,44.76,35.23,56.9614826001,133.16,67.32384,32.03862,74.5585179832,25.02384,7.29862,26.0665,42.3,24.74,49.0036488437,134.72
2021-02-08 01:30:00,63.98448,49.01464,80.6005497202,25.28448,7.37464,26.338,38.7,41.64,56.8469840889,133.73,68.94448,50.55464,85.4933503145,25.28448,7.37464,26.338,43.66,43.18,61.4060909031,135.33,70.31448,42.47464,82.1475571201,25.28448,7.37464,26.338,45.03,35.1,57.0938779555,133.73,67.15448,33.73464,75.1515144225,25.28448,7.37464,26.338,41.87,26.36,49.4767268521,135.33
2021-02-08 02:00:00,62.98,48.90125,79.7358931195,25.41,7.41125,26.46875,37.57,41.49,55.9725379092,134.64,67.94,50.41125,84.5998683602,25.41,7.41125,26.46875,42.53,43.0,60.4797561172,136.18,69.31,43.75125,81.9636991391,25.41,7.41125,26.46875,43.9,36.34,56.9895218439,134.64,66.12,33.41125,74.0821572753,25.41,7.41125,26.46875,40.71,26.0,48.3042865593,136.18
2021-02-08 02:30:00,63.14872,48.54296,79.650359718,24.31872,7.09296,25.332,38.83,41.45,56.796755189,135.15,68.24872,50.46296,84.8787259188,24.31872,7.09296,25.332,43.93,43.37,61.7316920228,136.68,69.64872,43.60296,82.1715420228,24.31872,7.09296,25.332,45.33,36.51,58.2047163037,135.15,66.33872,32.95296,74.0724195906,24.31872,7.09296,25.332,42.02,25.86,49.339841913,136.68
2021-02-08 03:00:00,62.03848,44.36789,76.271112905,23.71848,6.91789,24.70675,38.32,37.45,53.5810124951,134.96,65.67848,40.23789,77.0243502197,23.71848,6.91789,24.70675,41.96,33.32,53.5804441938,136.45,67.29848,43.65789,80.2190549032,23.71848,6.91789,24.70675,43.58,36.74,57.0003859636,134.96,65.26848,28.50789,71.2227089752,23.71848,6.91789,24.70675,41.55,21.59,46.8244658272,136.45
2021-02-08 03:30:00,61.5592,40.0281,73.4287674842,23.9592,6.9881,24.9575,37.6,33.04,50.0539868542,134.53,64.0592,30.6981,71.034881912,23.9592,6.9881,24.9575,40.1,23.71,46.585127455,136.02,65.8692,44.5481,79.5190840129,23.9592,6.9881,24.9575,41.91,37.56,56.2778970822,134.53,64.7392,23.9481,69.0266289938,23.9592,6.9881,24.9575,40.78,16.96,44.1661635191,136.02
2021-02-08 04:00:00,60.64392,38.23031,71.6885042086,19.78392,5.77031,20.60825,40.86,32.46,52.1842045067,133.83,63.25392,29.79031,69.9179588179,19.78392,5.77031,20.60825,43.47,24.02,49.664890013,135.3,65.14392,42.41031,77.7326489145,19.78392,5.77031,20.60825,45.36,36.64,58.3096835869,133.83,63.95392,22.31031,67.7336977852,19.78392,5.77031,20.60825,44.17,16.54,47.1652467395,135.3
2021-02-08 04:30:00,60.42912,37.55016,71.1455765315,18.06912,5.27016,18.822,42.36,32.28,53.2575628432,134.14,63.10912,29.74016,69.7655942711,18.06912,5.27016,18.822,45.04,24.47,51.2579993757,135.6,65.05912,41.72016,77.2868736953,18.06912,5.27016,18.822,46.99,36.45,59.4698461407,134.14,63.84912,21.57016,67.3942276994,18.06912,5.27016,18.822,45.78,16.3,48.5952507968,135.6
2021-02-08 05:00:00,60.58016,37.47338,71.2334892747,17.12016,4.99338,17.8335,43.46,32.48,54.2560780005,134.21,63.37016,29.28338,69.8089788111,17.12016,4.99338,17.8335,46.25,24.29,52.2404689872,135.7,65.36016,41.62338,77.4884267349,17.12016,4.99338,17.8335,48.24,36.63,60.5710698271,134.21,64.02016,21.48338,67.5286346867,17.12016,4.99338,17.8335,46.9,16.49,49.7144858165,135.7
2021-02-08 05:30:00,62.67536,34.05823,71.3313660451,14.32536,4.17823,14.92225,48.35,29.88,56.837812238,132.99,65.75536,28.68823,71.7410754677,14.32536,4.17823,14.92225,51.43,24.51,56.9717912655,134.47,67.87536,39.55823,78.5615558391,14.32536,4.17823,14.92225,53.55,35.38,64.182138481,132.99,66.30536,18.308230000000002,68.7865688232,14.32536,4.17823,14.92225,51.98,14.13,53.8662909434,134.47
2021-02-08 06:00:00,65.71672,33.32821,73.6848483025,15.93672,4.64821,16.60075,49.78,28.68,57.4507684892,133.49,68.87672,30.04821,75.1458414163,15.93672,4.64821,16.60075,52.94,25.4,58.7180006472,135.0,71.03672,39.48821,81.2744382777,15.93672,4.64821,16.60075,55.1,34.84,65.1907631494,133.49,69.42672,17.43821,71.5832425779,15.93672,4.64821,16.60075,53.49,12.79,54.9978563219,135.0
2021-02-08 06:30:00,71.67568,32.15499,78.557918031,15.92568,4.64499,16.58925,55.75,27.51,62.1680191095,132.71,74.90568,33.47499,82.0453280313,15.92568,4.64499,16.58925,58.98,28.83,65.6491378466,134.12,77.28568,35.27499,84.9552897268,15.92568,4.64499,16.58925,61.36,30.63,68.5802194514,132.71,75.64568,16.35499,77.3935048991,15.92568,4.64499,16.58925,59.72,11.71,60.8572304661,134.12
2021-02-08 07:00:00,76.37784,37.07687,84.9015237323,15.17784,4.42687,15.81025,61.2,32.65,69.3647064436,134.2,81.18784,20.90687,83.8365229304,15.17784,4.42687,15.81025,66.01,16.48,68.0360970368,135.66,83.97784,20.70687,86.4930753082,15.17784,4.42687,15.81025,68.8,16.28,70.6999179632,134.2,80.56784,21.34687,83.347859607,15.17784,4.42687,15.81025,65.39,16.92,67.5436044345,135.66
2021-02-08 07:30:00,82.15696,36.68078,89.9735833334,13.95696,4.07078,14.538499999999999,68.2,32.61,75.5953179767,132.8,87.74696,17.34078,89.444013999,13.95696,4.07078,14.538499999999999,73.79,13.27,74.9737087251,134.32,90.77696,17.84078,92.5135119745,13.95696,4.07078,14.538499999999999,76.82,13.77,78.044380323,132.8,86.62696,21.41078,89.2336915019,13.95696,4.07078,14.538499999999999,72.67,17.34,74.7101365278,134.32
2021-02-08 08:00:00,85.9888,35.27715,92.9438058052,13.9788,4.07715,14.56125,72.01,31.2,78.4785327335,133.17,91.7488,19.37715,93.772683888,13.9788,4.07715,14.56125,77.77,15.3,79.2607273497,134.74,94.8688,19.93715,96.9411118337,13.9788,4.07715,14.56125,80.89,15.86,82.430162562,133.17,90.6588,19.85715,92.8079976272,13.9788,4.07715,14.56125,76.68,15.78,78.2868494704,134.74
2021-02-08 08:30:00,91.91888,27.72634,96.0095330176,16.23888,4.73634,16.9155,75.68,22.99,79.0948955369,133.17,96.27888,16.98634,97.7658349356,16.23888,4.73634,16.9155,80.04,12.25,80.9719957763,134.68,99.44888,17.35634,100.9520790843,16.23888,4.73634,16.9155,83.21,12.62,84.1615618914,133.17,96.75888,16.38634,98.1366037595,16.23888,4.73634,16.9155,80.52,11.65,81.3584224282,134.68
2021-02-08 09:00:00,94.4656,31.3633,99.5359541585,17.0856,4.9833,17.7975,77.38,26.38,81.7530965774,133.85,100.6656,21.8033,102.9997423019,17.0856,4.9833,17.7975,83.58,16.82,85.2556672603,135.41,103.9556,22.4133,106.3443594567,17.0856,4.9833,17.7975,86.87,17.43,88.6013645493,133.85,99.4256,15.4633,100.6208903869,17.0856,4.9833,17.7975,82.34,10.48,83.0042529031,135.41
2021-02-08 09:30:00,96.4552,29.2236,100.7850405765,14.2752,4.1636,14.87,82.18,25.06,85.9159822152,133.61,103.1052,21.9036,105.4061191772,14.2752,4.1636,14.87,88.83,17.74,90.5840852468,135.13,106.5452,22.5336,108.9019869975,14.2752,4.1636,14.87,92.27,18.37,94.0808684059,133.61,101.5552,13.5936,102.4609418657,14.2752,4.1636,14.87,87.28,9.43,87.7879450722,135.13
2021-02-08 10:00:00,97.318,28.88775,101.5149999954,14.598,4.25775,15.20625,82.72,24.63,86.3089526063,133.34,104.068,22.26775,106.4236877488,14.598,4.25775,15.20625,89.47,18.01,91.2646755322,134.84,107.518,22.89775,109.929192115,14.598,4.25775,15.20625,92.92,18.64,94.7711770529,133.34,102.498,13.30775,103.3582904951,14.598,4.25775,15.20625,87.9,9.05,88.3646563961,134.84
2021-02-08 10:30:00,97.99,29.395,102.303988803,16.92,4.9350000000000005,17.625,81.07,24.46,84.6796108872,133.34,104.62,22.945,107.10657041,16.92,4.9350000000000005,17.625,87.7,18.01,89.5301630737,134.77,108.03,23.585,110.5745591219,16.92,4.9350000000000005,17.625,91.11,18.65,92.9992182763,133.34,103.07,13.815,103.9917262334,16.92,4.9350000000000005,17.625,86.15,8.88,86.6064483742,134.77
2021-02-08 11:00:00,99.09744,29.61342,103.4275459375,17.73744,5.17342,18.4765,81.36,24.44,84.9515344182,132.55,105.59744,23.90342,108.2690760201,17.73744,5.17342,18.4765,87.86,18.73,89.8342501499,134.05,109.00744,24.55342,111.7385001199,17.73744,5.17342,18.4765,91.27,19.38,93.3048621455,132.55,104.17744,14.21342,105.1425713641,17.73744,5.17342,18.4765,86.44,9.04,86.9114215739,134.05
2021-02-08 11:30:00,100.34776,22.17518,102.7687284394,16.33776,4.76518,17.0185,84.01,17.41,85.7950359869,133.02,104.71776,18.00518,106.2543917504,16.33776,4.76518,17.0185,88.38,13.24,89.3662240447,134.55,108.16776,18.49518,109.7375778239,16.33776,4.76518,17.0185,91.83,13.73,92.8507501316,133.02,105.52776,11.87518,106.1938229402,16.33776,4.76518,17.0185,89.19,7.11,89.4729467493,134.55
2021-02-08 12:00:00,101.57224,15.98232,102.8219552975,17.56224,5.12232,18.294,84.01,10.86,84.7090296249,134.39,104.01224,11.65232,104.6628999751,17.56224,5.12232,18.294,86.45,6.53,86.6962709694,135.86,107.47224,12.01232,108.1414730915,17.56224,5.12232,18.294,89.91,6.89,90.1736114393,134.39,106.72224,10.25232,107.2135559339,17.56224,5.12232,18.294,89.16,5.13,89.3074604946,135.86
2021-02-08 12:30:00,102.9192,15.75935,104.1187727601,17.4492,5.08935,18.17625,85.47,10.67,86.1334418214,134.15,105.3092,11.76935,105.9648300337,17.4492,5.08935,18.17625,87.86,6.68,88.1135744366,135.66,108.7892,12.10935,109.4610725055,17.4492,5.08935,18.17625,91.34,7.02,91.6093663334,134.15,108.1092,10.35935,108.6043979637,17.4492,5.08935,18.17625,90.66,5.27,90.8130414643,135.66
2021-02-08 13:00:00,103.02328,15.95179,104.2509272197,16.70328,4.87179,17.39925,86.32,11.08,87.0282069217,134.31,105.47328,11.16179,106.0622380961,16.70328,4.87179,17.39925,88.77,6.29,88.9925671053,135.86,108.94328,11.50179,109.5487536687,16.70328,4.87179,17.39925,92.24,6.63,92.4779676464,134.31,108.26328,9.74179,108.7006912065,16.70328,4.87179,17.39925,91.56,4.87,91.6894241448,135.86
2021-02-08 13:30:00,102.95296,16.20503,104.2205112733,17.02296,4.9650300000000005,17.73225,85.93,11.24,86.662001477,134.48,105.33296,11.21503,105.9283218042,17.02296,4.9650300000000005,17.73225,88.31,6.25,88.5308906541,135.99,108.81296,11.56503,109.4258204578,17.02296,4.9650300000000005,17.73225,91.79,6.6,92.0269748498,134.48,108.19296,9.72503,108.6291526344,17.02296,4.9650300000000005,17.73225,91.17,4.76,91.2941756083,135.99
2021-02-08 14:00:00,101.55576,16.81418,102.9382778088,17.46576,5.09418,18.1935,84.09,11.72,84.9028061963,134.27,103.77576,11.87418,104.4528817901,17.46576,5.09418,18.1935,86.31,6.78,86.5758886758,135.76,107.17576,12.21418,107.8695032187,17.46576,5.09418,18.1935,89.71,7.12,89.9921024313,134.27,106.70576,9.34418,107.1141116616,17.46576,5.09418,18.1935,89.24,4.25,89.3411444968,135.76
2021-02-08 14:30:00,100.04104,17.44572,101.550789414,17.23104,5.02572,17.949,82.81,12.42,83.7362078196,134.49,102.27104,11.15572,102.8776735322,17.23104,5.02572,17.949,85.04,6.13,85.2606503611,136.02,105.64104,11.50572,106.2657561259,17.23104,5.02572,17.949,88.41,6.48,88.6471573148,134.49,105.12104,8.60572,105.4727048454,17.23104,5.02572,17.949,87.89,3.58,87.9628813762,136.02
2021-02-08 15:00:00,99.82152,17.47461,101.3395177103,16.78152,4.89461,17.48075,83.04,12.58,83.9874871633,134.67,102.05152,10.91461,102.6335298319,16.78152,4.89461,17.48075,85.27,6.02,85.4822396759,136.18,105.44152,11.24461,106.0394049114,16.78152,4.89461,17.48075,88.66,6.35,88.8871087391,134.67,104.93152,8.35461,105.2635900859,16.78152,4.89461,17.48075,88.15,3.46,88.2178785735,136.18
2021-02-08 15:30:00,100.1092,17.1981,101.5757183989,14.3592,4.1881,14.9575,85.75,13.01,86.7313242145,134.55,102.3292,9.7281,102.7905691309,14.3592,4.1881,14.9575,87.97,5.54,88.1442709426,136.04,105.7492,10.0581,106.2264499842,14.3592,4.1881,14.9575,91.39,5.87,91.5783216706,134.55,105.3192,7.1681,105.5628511658,14.3592,4.1881,14.9575,90.96,2.98,91.0088017721,136.04
2021-02-08 16:00:00,100.37328,17.53179,101.892880019,12.86328,3.75179,13.39925,87.51,13.78,88.5883090481,134.81,102.70328,8.56179,103.0595360496,12.86328,3.75179,13.39925,89.84,4.8100000000000005,89.9686706582,136.3,106.17328,8.86179,106.5424643415,12.86328,3.75179,13.39925,93.31,5.11,93.4498164792,134.81,105.66328,5.96179,105.8313360039,12.86328,3.75179,13.39925,92.8,2.21,92.8263114639,136.3
2021-02-08 16:30:00,96.592,27.8435,100.5249966737,12.252,3.5735,12.7625,84.34,24.27,87.7625689004,133.86,104.282,17.8535,105.7992579664,12.252,3.5735,12.7625,92.03,14.28,93.1313013975,135.42,107.792,18.4035,109.3517447335,12.252,3.5735,12.7625,95.54,14.83,96.684127446,133.86,101.812,12.9735,102.6352524538,12.252,3.5735,12.7625,89.56,9.4,90.0519494514,135.42
2021-02-08 17:00:00,99.00808,25.93569,102.3487172419,13.04808,3.8056900000000002,13.59175,85.96,22.13,88.7629342688,132.87,104.12808,14.22569,105.0953248269,13.04808,3.8056900000000002,13.59175,91.08,10.42,91.6741119401,134.45,107.58808,14.65569,108.5816937032,13.04808,3.8056900000000002,13.59175,94.54,10.85,95.1605700908,132.87,104.24808,10.76569,104.8024916921,13.04808,3.8056900000000002,13.59175,91.2,6.96,91.4651933798,134.45
2021-02-08 17:30:00,102.76968,23.50949,105.4243958833,12.88968,3.75949,13.42675,89.88,19.75,92.0243277617,133.54,107.66968,20.03949,109.5186794605,12.88968,3.75949,13.42675,94.78,16.28,96.1680133932,135.12,109.79968,12.92949,110.5583169181,12.88968,3.75949,13.42675,96.91,9.17,97.3428836639,133.54,108.64968,11.87949,109.2971877349,12.88968,3.75949,13.42675,95.76,8.12,96.103652376,135.12
2021-02-08 18:00:00,106.19136,12.98373,106.9821582478,11.60136,3.38373,12.08475,94.59,9.6,95.0759070427,132.84,108.84136,13.67373,109.696912166,11.60136,3.38373,12.08475,97.24,10.29,97.7829315372,134.38,110.73136,12.45373,111.4294820878,11.60136,3.38373,12.08475,99.13,9.07,99.5440696375,132.84,111.77136,9.48373,112.172982714,11.60136,3.38373,12.08475,100.17,6.1,100.355562377,134.38
2021-02-08 18:30:00,104.02952,17.69486,105.5236897661,13.07952,3.81486,13.6245,90.95,13.88,92.0030265807,134.15,107.11952,15.24486,108.1988785591,13.07952,3.81486,13.6245,94.04,11.43,94.7320774606,135.71,109.01952,13.80486,109.890080993,13.07952,3.81486,13.6245,95.94,9.99,96.4587150028,134.15,109.59952,9.54486,110.0143587749,13.07952,3.81486,13.6245,96.52,5.73,96.6899338091,135.71
2021-02-08 19:00:00,97.45544,35.30492,103.6532689393,13.28544,3.87492,13.839,84.17,31.43,89.8467239247,133.14,106.66544,31.49492,111.2180114739,13.28544,3.87492,13.839,93.38,27.62,97.3790983733,134.71,108.50544,12.25492,109.1953001452,13.28544,3.87492,13.839,95.22,8.38,95.5880369084,133.14,103.83544,20.01492,105.7468468684,13.28544,3.87492,13.839,90.55,16.14,91.9771824965,134.71
2021-02-08 19:30:00,98.79816,18.73988,100.5597311144,12.30816,3.58988,12.821,86.49,15.15,87.8068482523,133.48,101.58816,13.89988,102.5346815287,12.30816,3.58988,12.821,89.28,10.31,89.873324741,134.99,103.41816,13.999880000000001,104.3614510143,12.30816,3.58988,12.821,91.11,10.41,91.7027818553,133.48,104.13816,7.07988,104.3785469769,12.30816,3.58988,12.821,91.83,3.49,91.8962948111,134.99
2021-02-08 20:00:00,95.76784,16.99812,97.2646660499,11.54784,3.3681200000000002,12.029,84.22,13.63,85.3157974821,134.31,99.41784,11.17812,100.0442765829,11.54784,3.3681200000000002,12.029,87.87,7.8100000000000005,88.2163987023,135.78,101.23784,15.31812,102.3901608955,11.54784,3.3681200000000002,12.029,89.69,11.95,90.4825872751,134.31,100.91784,5.70812,101.0791425775,11.54784,3.3681200000000002,12.029,89.37,2.34,89.4006291924,135.78
2021-02-08 20:30:00,94.92568,18.56249,96.7235791235,11.42568,3.33249,11.90175,83.5,15.23,84.877575955,134.43,96.92568,9.42249,97.3825998896,11.42568,3.33249,11.90175,85.5,6.09,85.7166150755,135.95,98.72568,17.04249,100.1858590663,11.42568,3.33249,11.90175,87.3,13.71,88.3699841575,134.43,100.03568,4.07249,100.1185419783,11.42568,3.33249,11.90175,88.61,0.74,88.6130898908,135.95
2021-02-08 21:00:00,91.33304,20.14297,93.527875182,12.83304,3.74297,13.367750000000001,78.5,16.4,80.1948252695,134.2,93.20304,8.61297,93.6001598154,12.83304,3.74297,13.367750000000001,80.37,4.87,80.5174130235,135.69,94.94304,18.65297,96.7580184494,12.83304,3.74297,13.367750000000001,82.11,14.91,83.4527423156,134.2,96.24304,4.27297,96.3378483311,12.83304,3.74297,13.367750000000001,83.41,0.53,83.4116838339,135.69
2021-02-08 21:30:00,86.59472,29.38846,91.445760498,12.95472,3.77846,13.4945,73.64,25.61,77.9661574018,134.46,90.41472,15.51846,91.7368202711,12.95472,3.77846,13.4945,77.46,11.74,78.3446181942,135.88,92.13472,11.86846,92.896000841,12.95472,3.77846,13.4945,79.18,8.09,79.5922138152,134.46,91.33472,13.31846,92.3006633467,12.95472,3.77846,13.4945,78.38,9.54,78.9584447669,135.88
2021-02-08 22:00:00,81.48944,36.47067,89.2784330158,11.17944,3.26067,11.64525,70.31,33.21,77.7586020965,132.83,88.28944,43.74067,98.5305608812,11.17944,3.26067,11.64525,77.11,40.48,87.089508553,134.34,90.31944,27.40067,94.3843099162,11.17944,3.26067,11.64525,79.14,24.14,82.7398283779,132.83,86.05944,21.25067,88.6443353439,11.17944,3.26067,11.64525,74.88,17.99,77.0107427571,134.34
2021-02-08 22:30:00,76.27104,39.12947,85.722733071,11.86104,3.45947,12.35525,64.41,35.67,73.627420164,132.99,83.28104,50.05947,97.1683187061,11.86104,3.45947,12.35525,71.42,46.6,85.2782293437,134.48,85.36104,33.92947,91.8570415611,11.86104,3.45947,12.35525,73.5,30.47,79.5655132579,132.99,80.58104,24.00947,84.0818568846,11.86104,3.45947,12.35525,68.72,20.55,71.7268492268,134.48
2021-02-08 23:00:00,71.8092,39.8981,82.1487649831,11.9592,3.4881,12.4575,59.85,36.41,70.0550540646,133.11,78.5392,49.2381,92.6973377625,11.9592,3.4881,12.4575,66.58,45.75,80.783407331,134.59,80.4792,35.0781,87.7916552541,11.9592,3.4881,12.4575,68.52,31.59,75.451431398,133.11,75.8992,24.7281,79.8258572785,11.9592,3.4881,12.4575,63.94,21.24,67.3755237456,134.59
2021-02-08 23:30:00,67.88984,40.68162,79.1455910399,10.59984,3.09162,11.0415,57.29,37.59,68.521180667,133.96,74.53984,48.31162,88.826799865,10.59984,3.09162,11.0415,63.94,45.22,78.3145708026,135.4,76.39984,36.14162,84.5171713219,10.59984,3.09162,11.0415,65.8,33.05,73.6338407256,133.96,71.89984,25.35162,76.2383868445,10.59984,3.09162,11.0415,61.3,22.26,65.2165439133,135.4
2021-02-09 00:00:00,65.31744,41.49092,77.3812923813,9.39744,2.74092,9.789,55.92,38.75,68.0338805302,134.41,71.86744,48.12092,86.4901836846,9.39744,2.74092,9.789,62.47,45.38,77.212986602,135.86,73.69744,36.13092,82.0777438932,9.39744,2.74092,9.789,64.3,33.39,72.4526196904,134.41,69.24744,26.07092,73.9925727097,9.39744,2.74092,9.789,59.85,23.33,64.2363713172,135.86
