Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-02-09 00:30:00,66.38272,41.85996,78.4787981929,9.462720000000001,2.75996,9.857,56.92,39.1,69.0557484935,134.3,72.87272,48.80996,87.7088679405,9.462720000000001,2.75996,9.857,63.41,46.05,78.3672801621,135.77,74.73272,35.36996,82.6801881287,9.462720000000001,2.75996,9.857,65.27,32.61,72.9629015322,134.3,70.36272,26.43996,75.1663744676,9.462720000000001,2.75996,9.857,60.9,23.68,65.3418120349,135.77
2021-02-09 01:00:00,69.38648,40.90564,80.5466013597,9.75648,2.84564,10.163,59.63,38.06,70.7410807099,133.6,75.99648,48.735640000000004,90.2808261958,9.75648,2.84564,10.163,66.24,45.89,80.5830608751,135.05,77.91648,34.78564,85.3288849441,9.75648,2.84564,10.163,68.16,31.94,75.2724996264,133.6,73.47648,25.66564,77.83005968,9.75648,2.84564,10.163,63.72,22.82,67.6830170722,135.05
2021-02-09 01:30:00,70.14712,40.70666,81.102716432,10.13712,2.9566600000000003,10.5595,60.01,37.75,70.8961395282,133.6,76.79712,48.77666,90.9778005947,10.13712,2.9566600000000003,10.5595,66.66,45.82,80.8889856532,135.02,78.77712,34.90666,86.1644331952,10.13712,2.9566600000000003,10.5595,68.64,31.95,75.7116378108,133.6,74.25712,25.46666,78.5026792043,10.13712,2.9566600000000003,10.5595,64.12,22.51,67.9564161798,135.02
2021-02-09 02:00:00,68.76904,41.42472,80.2819300316,9.71904,2.83472,10.124,59.05,38.59,70.5414105331,133.83,75.34904,48.82472,89.7849158378,9.71904,2.83472,10.124,65.63,45.99,80.1397342147,135.21,77.25904,34.78472,84.7286020609,9.71904,2.83472,10.124,67.54,31.95,74.7158222868,133.83,72.83904,26.15472,77.3924746109,9.71904,2.83472,10.124,63.12,23.32,67.2900943676,135.21
2021-02-09 02:30:00,67.84896,41.77803,79.6798918408,9.798960000000001,2.8580300000000003,10.20725,58.05,38.92,69.8896909422,134.11,74.39896,48.89803,89.0293355415,9.798960000000001,2.8580300000000003,10.20725,64.6,46.04,79.3274328338,135.47,76.28896,35.15803,84.000550542,9.798960000000001,2.8580300000000003,10.20725,66.49,32.3,73.9202955892,134.11,71.88896,26.43803,76.5962923395,9.798960000000001,2.8580300000000003,10.20725,62.09,23.58,66.4167486407,135.47
2021-02-09 03:00:00,66.93848,42.21414,79.1378147326,10.12848,2.95414,10.5505,56.81,39.26,69.0559461596,134.46,73.42848,48.82414,88.1790129331,10.12848,2.95414,10.5505,63.3,45.87,78.1725456922,135.77,75.28848,35.79414,83.3641150559,10.12848,2.95414,10.5505,65.16,32.84,72.9677408174,134.46,70.92848,26.80414,75.8242124671,10.12848,2.95414,10.5505,60.8,23.85,65.3105083428,135.77
2021-02-09 03:30:00,66.15664,42.39527,78.5751865061,9.92664,2.89527,10.34025,56.23,39.5,68.7172678444,134.87,72.64664,48.29527,87.235127143,9.92664,2.89527,10.34025,62.72,45.4,77.4271166969,136.21,74.48664,36.60527,82.9952126948,9.92664,2.89527,10.34025,64.56,33.71,72.8310215499,134.87,70.10664,26.90527,75.0921735327,9.92664,2.89527,10.34025,60.18,24.01,64.792842969,136.21
2021-02-09 04:00:00,65.43608,42.26844,77.9005878399,9.28608,2.70844,9.673,56.15,39.56,68.6863603636,135.1,71.97608,48.24844,86.6514169221,9.28608,2.70844,9.673,62.69,45.54,77.4850159708,136.41,73.79608,36.55844,82.3552120913,9.28608,2.70844,9.673,64.51,33.85,72.851647888,135.1,69.39608,26.72844,74.3654854365,9.28608,2.70844,9.673,60.11,24.02,64.7315417706,136.41
2021-02-09 04:30:00,65.20312,42.14216,77.6363864898,10.05312,2.93216,10.472,55.15,39.21,67.66791411,135.17,71.72312,47.88216,86.2375045372,10.05312,2.93216,10.472,61.67,44.95,76.3131142072,136.54,73.52312,37.43216,82.503428879,10.05312,2.93216,10.472,63.47,34.5,72.2405073349,135.17,69.13312,26.61216,74.0783054666,10.05312,2.93216,10.472,59.08,23.68,63.6489497164,136.54
2021-02-09 05:00:00,65.21824,41.93282,77.5356706416,10.39824,3.03282,10.8315,54.82,38.9,67.2193603064,134.91,71.72824,48.07282,86.3477645122,10.39824,3.03282,10.8315,61.33,45.04,76.0918556746,136.25,73.54824,37.23282,82.4355899612,10.39824,3.03282,10.8315,63.15,34.2,71.8161715772,134.91,69.11824,26.43282,74.0001694177,10.39824,3.03282,10.8315,58.72,23.4,63.2107459219,136.25
2021-02-09 05:30:00,66.2196,41.53905,78.1698669505,10.4196,3.03905,10.85375,55.8,38.5,67.7929937383,134.63,72.8396,48.15905,87.3206815426,10.4196,3.03905,10.85375,62.42,45.12,77.0199376785,135.98,74.6596,36.83905,83.2536574396,10.4196,3.03905,10.85375,64.24,33.8,72.5893766332,134.63,70.1596,26.08905,74.8532430965,10.4196,3.03905,10.85375,59.74,23.05,64.0325706184,135.98
2021-02-09 06:00:00,68.03472,41.43221,79.6577124387,10.94472,3.19221,11.40075,57.09,38.24,68.7136500268,134.47,74.71472,48.39221,89.0173880394,10.94472,3.19221,11.40075,63.77,45.2,78.164268691,135.85,76.57472,35.44221,84.3791324485,10.94472,3.19221,11.40075,65.63,32.25,73.1256411938,134.47,72.03472,26.01221,76.5874399269,10.94472,3.19221,11.40075,61.09,22.82,65.2130393403,135.85
2021-02-09 06:30:00,74.99984,32.83412,81.8721896385,10.77984,3.14412,11.229,64.22,29.69,70.7510035265,132.38,78.89984,6.61412,79.1765832516,10.77984,3.14412,11.229,68.12,3.47,68.2083228059,133.76,81.45984,6.53412,81.7214797774,10.77984,3.14412,11.229,70.68,3.39,70.761249989,132.38,79.27984,17.46412,81.180592002,10.77984,3.14412,11.229,68.5,14.32,69.9808002241,133.76
2021-02-09 07:00:00,80.2128,31.59665,86.2116092824,11.0628,3.2266500000000002,11.52375,69.15,28.37,74.743423791,133.51,84.1528,8.43665,84.5746463845,11.0628,3.2266500000000002,11.52375,73.09,5.21,73.2754542804,134.93,86.8228,8.736650000000001,87.2612608954,11.0628,3.2266500000000002,11.52375,75.76,5.51,75.9601059768,133.51,84.7528,15.84665,86.2215368923,11.0628,3.2266500000000002,11.52375,73.69,12.62,74.7628283307,134.93
2021-02-09 07:30:00,85.3772,28.85835,90.1225312814,11.8572,3.4583500000000003,12.35125,73.52,25.4,77.7839983544,132.42,89.5472,10.48835,90.1593395803,11.8572,3.4583500000000003,12.35125,77.69,7.03,78.0074163141,133.85,92.2872,10.81835,92.9191260213,11.8572,3.4583500000000003,12.35125,80.43,7.36,80.766047941,132.42,90.1172,13.26835,91.0887416071,11.8572,3.4583500000000003,12.35125,78.26,9.81,78.8724520983,133.85
2021-02-09 08:00:00,86.77608,38.72219,95.0236605197,12.07608,3.52219,12.57925,74.7,35.2,82.5780237109,135.14,92.79608,16.81219,94.3067452305,12.07608,3.52219,12.57925,80.72,13.29,81.80673872,136.58,95.71608,53.46219,109.6347286683,12.07608,3.52219,12.57925,83.64,49.94,97.4148510239,135.14,91.57608,23.11219,94.4476138119,12.07608,3.52219,12.57925,79.5,19.59,81.8780684921,136.58
2021-02-09 08:30:00,91.5192,35.8081,98.2750425808,11.9592,3.4881,12.4575,79.56,32.32,85.8741870413,133.99,97.8092,14.8481,98.92980177,11.9592,3.4881,12.4575,85.85,11.36,86.5983377439,135.41,100.7492,55.6981,115.1202833746,11.9592,3.4881,12.4575,88.79,52.21,103.0026611307,133.99,96.4892,20.4581,98.6341704089,11.9592,3.4881,12.4575,84.53,16.97,86.21659817,135.41
2021-02-09 09:00:00,94.78408,32.44994,100.1849311396,11.31408,3.29994,11.7855,83.47,29.15,88.4135928463,133.89,101.47408,14.09994,102.4489981398,11.31408,3.29994,11.7855,90.16,10.8,90.8045461417,135.38,104.50408,56.11994,118.619350876,11.31408,3.29994,11.7855,93.19,52.82,107.1182920887,133.89,99.94408,17.08994,101.3946999416,11.31408,3.29994,11.7855,88.63,13.79,89.6963823128,135.38
2021-02-09 09:30:00,96.75296,31.31378,101.6940907165,10.57296,3.08378,11.0135,86.18,28.23,90.6858605296,133.53,103.63296,12.83378,104.4245962762,10.57296,3.08378,11.0135,93.06,9.75,93.569365179,134.99,106.70296,56.59378,120.7823563582,10.57296,3.08378,11.0135,96.13,53.51,110.0195300844,133.53,102.03296,16.02378,103.2835245906,10.57296,3.08378,11.0135,91.46,12.94,92.370856876,134.99
2021-02-09 10:00:00,97.42608,31.46969,102.3825300179,10.69608,3.11969,11.14175,86.73,28.35,91.2459062095,133.64,104.31608,12.71969,105.0887009162,10.69608,3.11969,11.14175,93.62,9.6,94.1109154137,135.11,107.42608,56.94969,121.5879511106,10.69608,3.11969,11.14175,96.73,53.83,110.699420956,133.64,102.74608,16.14969,104.0075451228,10.69608,3.11969,11.14175,92.05,13.03,92.9676470607,135.11
2021-02-09 10:30:00,97.6708,31.2444,102.5465635894,11.0208,3.2144,11.48,86.65,28.03,91.0708702056,133.64,104.5408,12.4444,105.2788770647,11.0208,3.2144,11.48,93.52,9.23,93.9743757628,135.03,107.6808,57.2444,121.9511214381,11.0208,3.2144,11.48,96.66,54.03,110.7357056238,133.64,102.9808,15.9144,104.2032307369,11.0208,3.2144,11.48,91.96,12.7,92.8328153187,135.03
2021-02-09 11:00:00,97.39224,30.53732,102.0675086646,10.24224,2.98732,10.669,87.15,27.55,91.4009026214,133.263,104.32224,11.79732,104.9871731108,10.24224,2.98732,10.669,94.08,8.81,94.4916001558,134.733,107.51224,57.18732,121.7754955588,10.24224,2.98732,10.669,97.27,54.2,111.3512141829,133.263,102.72224,15.26732,103.8506121821,10.24224,2.98732,10.669,92.48,12.28,93.291740256,134.733
2021-02-09 11:30:00,97.13904,31.56097,102.1375930765,11.00904,3.21097,11.46775,86.13,28.35,90.6757928005,133.74,103.88904,11.23097,104.4943410873,11.00904,3.21097,11.46775,92.88,8.02,93.2256123606,135.19,107.07904,58.66097,122.0943496181,11.00904,3.21097,11.46775,96.07,55.45,110.9240614114,133.74,102.43904,16.16097,103.7059972589,11.00904,3.21097,11.46775,91.43,12.95,92.3425546539,135.19
2021-02-09 12:00:00,97.15768,30.36099,101.7909843589,12.75768,3.72099,13.28925,84.4,26.64,88.5045173988,134.06,103.62768,13.450990000000001,104.4970104556,12.75768,3.72099,13.28925,90.87,9.73,91.389440309,135.5,106.85768,51.27099,118.521214095,12.75768,3.72099,13.28925,94.1,47.55,105.431553626,134.06,102.39768,14.79099,103.4604187821,12.75768,3.72099,13.28925,89.64,11.07,90.3209527186,135.5
2021-02-09 12:30:00,100.60752,10.97011,101.2038358659,13.09752,3.82011,13.64325,87.51,7.15,87.8016093247,132.07,101.76752,6.37011,101.9666927401,13.09752,3.82011,13.64325,88.67,2.55,88.7066592765,133.5,104.87752,6.25011,105.0635906314,13.09752,3.82011,13.64325,91.78,2.43,91.8121631376,132.07,105.92752,13.72011,106.8123631035,13.09752,3.82011,13.64325,92.83,9.9,93.3564079215,133.5
2021-02-09 13:00:00,100.7272,9.9346,101.2159330195,13.8672,4.0446,14.445,86.86,5.89,87.0594722015,132.93,101.2672,5.1946,101.4003435152,13.8672,4.0446,14.445,87.4,1.15,87.407565462,134.31,104.3672,5.0146,104.4876004557,13.8672,4.0446,14.445,90.5,0.97,90.5051981933,132.93,105.9972,14.1646,106.9394328627,13.8672,4.0446,14.445,92.13,10.12,92.6841480513,134.31
2021-02-09 13:30:00,101.37976,11.27743,102.005079114,13.73976,4.00743,14.31225,87.64,7.27,87.9410171649,133.1,101.63976,4.14743,101.7243431459,13.73976,4.00743,14.31225,87.9,0.14,87.9001114903,134.52,104.76976,4.33743,104.8595055751,13.73976,4.00743,14.31225,91.03,0.33,91.0305981525,133.1,106.69976,12.79743,107.4644731931,13.73976,4.00743,14.31225,92.96,8.79,93.3746523421,134.52
2021-02-09 14:00:00,100.53096,11.22278,101.155448244,13.14096,3.83278,13.6885,87.39,7.39,87.7019053385,133.76,100.81096,3.87278,100.885321435,13.14096,3.83278,13.6885,87.67,0.04,87.6700091251,135.14,103.94096,3.91278,104.0145807714,13.14096,3.83278,13.6885,90.8,0.08,90.8000352423,133.76,105.85096,12.64278,106.6033096065,13.14096,3.83278,13.6885,92.71,8.81,93.1276553984,135.14
2021-02-09 14:30:00,98.66768,11.75599,99.3655593124,13.11768,3.82599,13.66425,85.55,7.93,85.9167469123,134.12,99.00768,4.98599,99.133146804,13.11768,3.82599,13.66425,85.89,1.16,85.8978329179,135.53,102.05768,4.89599,102.175049621,13.11768,3.82599,13.66425,88.94,1.07,88.9464361287,134.12,103.91768,12.15599,104.6262505754,13.11768,3.82599,13.66425,90.8,8.33,91.1812968761,135.53
2021-02-09 15:00:00,95.5588,23.0084,98.2897284969,15.6288,4.5584,16.28,79.93,18.45,82.0317462937,133.87,98.9288,13.3584,99.8266212991,15.6288,4.5584,16.28,83.3,8.8,83.7635362195,135.28,101.9488,13.6384,102.8570064507,15.6288,4.5584,16.28,86.32,9.08,86.7962487669,133.87,100.6488,11.2884,101.279854443,15.6288,4.5584,16.28,85.02,6.73,85.2859501911,135.28
2021-02-09 15:30:00,95.63328,26.30554,99.1852089691,15.17328,4.42554,15.8055,80.46,21.88,83.3819284977,133.05,100.01328,15.63554,101.228090407,15.17328,4.42554,15.8055,84.84,11.21,85.5773901215,134.47,103.03328,16.07554,104.2798147958,15.17328,4.42554,15.8055,87.86,11.65,88.6290138724,133.05,100.72328,10.43554,101.262429504,15.17328,4.42554,15.8055,85.55,6.01,85.7608453783,134.47
2021-02-09 16:00:00,96.60984,26.24037,100.1100304793,15.18984,4.43037,15.82275,81.42,21.81,84.2905243785,132.84,100.91984,16.19037,102.2102841517,15.18984,4.43037,15.82275,85.73,11.76,86.5328290304,134.23,103.94984,16.61037,105.2685785387,15.18984,4.43037,15.82275,88.76,12.18,89.5917964995,132.84,101.71984,10.40037,102.2501518129,15.18984,4.43037,15.82275,86.53,5.97,86.7357008388,134.23
2021-02-09 16:30:00,96.72368,27.50149,100.5574573314,15.91368,4.64149,16.57675,80.81,22.86,83.9811627688,133.04,100.97368,14.93149,102.0717073746,15.91368,4.64149,16.57675,85.06,10.29,85.6801476423,134.5,103.98368,15.34149,105.109309872,15.91368,4.64149,16.57675,88.07,10.7,88.7176132456,133.04,101.81368,11.67149,102.4804816244,15.91368,4.64149,16.57675,85.9,7.03,86.1871852424,134.5
2021-02-09 17:00:00,97.97928,26.40354,101.4745595401,14.06928,4.10354,14.6555,83.91,22.3,86.8226819443,132.02,102.47928,13.44354,103.3573006471,14.06928,4.10354,14.6555,88.41,9.34,88.9019892916,133.48,105.55928,13.82354,106.4605647752,14.06928,4.10354,14.6555,91.49,9.72,92.0048830226,132.02,103.18928,10.84354,103.7574569207,14.06928,4.10354,14.6555,89.12,6.74,89.3745041944,133.48
2021-02-09 17:30:00,102.30448,21.16089,104.4700430442,13.37448,3.90089,13.931750000000001,88.93,17.26,90.5894723464,131.75,105.69448,11.11089,106.2768788545,13.37448,3.90089,13.931750000000001,92.32,7.21,92.6011150041,133.22,108.79448,11.33089,109.3829417536,13.37448,3.90089,13.931750000000001,95.42,7.43,95.7088360602,131.75,107.72448,10.68089,108.2526905091,13.37448,3.90089,13.931750000000001,94.35,6.78,94.5932920455,133.22
2021-02-09 18:00:00,107.1484,11.52245,107.7661657319,13.9284,4.06245,14.50875,93.22,7.46,93.518019654,131.97,107.6684,7.36245,107.9198314888,13.9284,4.06245,14.50875,93.74,3.3,93.7980682104,133.45,110.7584,7.22245,110.993634748,13.9284,4.06245,14.50875,96.83,3.16,96.8815488109,131.97,112.6784,12.23245,113.3404370009,13.9284,4.06245,14.50875,98.75,8.17,99.0873927399,133.45
2021-02-09 18:30:00,105.44208,12.22394,106.1482781012,14.00208,4.08394,14.5855,91.44,8.14,91.801596936,132.25,105.90208,7.9439400000000004,106.1996079609,14.00208,4.08394,14.5855,91.9,3.86,91.9810284787,133.74,108.92208,7.8139400000000006,109.2020016751,14.00208,4.08394,14.5855,94.92,3.73,94.9932592345,132.25,110.89208,11.66394,111.5038156435,14.00208,4.08394,14.5855,96.89,7.58,97.1860509538,133.74
2021-02-09 19:00:00,102.34832,12.61701,103.1230699124,13.01832,3.79701,13.56075,89.33,8.82,89.7643654241,132.48,102.78832,7.80701,103.0843738574,13.01832,3.79701,13.56075,89.77,4.01,89.859518138,133.93,105.75832,7.67701,106.0365914756,13.01832,3.79701,13.56075,92.74,3.88,92.8211290601,132.48,107.71832,10.74701,108.2531047479,13.01832,3.79701,13.56075,94.7,6.95,94.9546865615,133.93
2021-02-09 19:30:00,100.36568,14.99249,101.4792810295,13.34568,3.89249,13.90175,87.02,11.1,87.725084212,133.27,100.55568,7.91249,100.8665072175,13.34568,3.89249,13.90175,87.21,4.02,87.302603054,134.74,103.52568,7.80249,103.8192914138,13.34568,3.89249,13.90175,90.18,3.91,90.2647245606,133.27,105.65568,8.72249,106.0151147151,13.34568,3.89249,13.90175,92.31,4.83,92.4362753469,134.74
2021-02-09 20:00:00,98.08136,15.40248,99.2833801278,13.07136,3.81248,13.616,85.01,11.59,85.7964346579,133.17,98.31136,8.44248,98.673192781,13.07136,3.81248,13.616,85.24,4.63,85.3656517576,134.62,101.21136,8.33248,101.5537769657,13.07136,3.81248,13.616,88.14,4.52,88.2558213377,133.17,103.26136,8.11248,103.5795385238,13.07136,3.81248,13.616,90.19,4.3,90.2924476354,134.62
2021-02-09 20:30:00,96.57168,16.42799,97.9590130282,13.26168,3.86799,13.81425,83.31,12.56,84.2514670495,133.46,96.78168,9.357990000000001,97.2330476765,13.26168,3.86799,13.81425,83.52,5.49,83.7002419351,134.87,99.63168,9.25799,100.0608916533,13.26168,3.86799,13.81425,86.37,5.39,86.5380205459,133.46,101.70168,7.25799,101.9603360806,13.26168,3.86799,13.81425,88.44,3.39,88.5049473193,134.87
2021-02-09 21:00:00,93.48192,17.44056,95.0949131132,13.20192,3.85056,13.752,80.28,13.59,81.4221499348,133.55,93.64192,10.34056,94.2111265318,13.20192,3.85056,13.752,80.44,6.49,80.7013859856,134.95,96.41192,10.25056,96.9553108313,13.20192,3.85056,13.752,83.21,6.4,83.455761335,133.55,98.47192,6.20056,98.6669446816,13.20192,3.85056,13.752,85.27,2.35,85.3023762858,134.95
2021-02-09 21:30:00,89.86936,19.43273,91.9463586123,13.68936,3.99273,14.25975,76.18,15.44,77.7289264045,133.96,89.84936,11.41273,90.5712862803,13.68936,3.99273,14.25975,76.16,7.42,76.520598534,135.34,92.55936,11.35273,93.2529870946,13.68936,3.99273,14.25975,78.87,7.36,79.2126662851,133.96,94.68936,4.72273,94.8070623733,13.68936,3.99273,14.25975,81.0,0.73,81.0032894394,135.34
2021-02-09 22:00:00,84.90968,26.55324,88.9647588217,13.27968,3.87324,13.833,71.63,22.68,75.1348075129,133.84,86.50968,12.56324,87.4171592595,13.27968,3.87324,13.833,73.23,8.69,73.7438065196,135.21,89.15968,12.64324,90.0516521525,13.27968,3.87324,13.833,75.88,8.77,76.3851248608,133.84,89.79968,10.51324,90.4130009645,13.27968,3.87324,13.833,76.52,6.64,76.8075517121,135.21
2021-02-09 22:30:00,77.12936,41.30023,87.4908405038,13.02936,3.80023,13.57225,64.1,37.5,74.2634499603,133.69,82.92936,13.50023,84.0210387942,13.02936,3.80023,13.57225,69.9,9.7,70.5698235792,135.05,85.49936,13.880230000000001,86.6187124429,13.02936,3.80023,13.57225,72.47,10.08,73.1676656728,133.69,82.36936,25.92023,86.3514318935,13.02936,3.80023,13.57225,69.34,22.12,72.7827589474,135.05
2021-02-09 23:00:00,72.66304,42.31297,84.0851045802,13.31304,3.8829700000000003,13.867750000000001,59.35,38.43,70.7056390962,133.69,78.68304,29.10297,83.8928104575,13.31304,3.8829700000000003,13.867750000000001,65.37,25.22,70.066292181,135.05,80.78304,22.31297,83.8079243381,13.31304,3.8829700000000003,13.867750000000001,67.47,18.43,69.9418744387,133.69,77.61304,26.95297,82.1598841885,13.31304,3.8829700000000003,13.867750000000001,64.3,23.07,68.3133581373,135.05
2021-02-09 23:30:00,68.60744,42.03092,80.4585549174,12.27744,3.58092,12.789,56.33,38.45,68.2016964598,132.43,75.27744,50.81092,90.8209368164,12.27744,3.58092,12.789,63.0,47.23,78.7380016256,133.79,76.78744,34.52092,84.190289579,12.27744,3.58092,12.789,64.51,30.94,71.5459551617,132.43,73.34744,26.98092,78.1525239426,12.27744,3.58092,12.789,61.07,23.4,65.3995787448,133.79
2021-02-10 00:00:00,65.85888,42.94259,78.6222494639,12.72888,3.71259,13.25925,53.13,39.23,66.043847556,132.82,72.37888,49.88259,87.9032141344,12.72888,3.71259,13.25925,59.65,46.17,75.4307059492,134.24,73.79888,36.11259,82.1607804598,12.72888,3.71259,13.25925,61.07,32.4,69.1325169511,132.82,70.42888,27.86259,75.7400228384,12.72888,3.71259,13.25925,57.7,24.15,62.550079936,134.24
2021-02-10 00:30:00,66.67232,42.76026,79.2063008191,13.37232,3.9002600000000003,13.9295,53.3,38.86,65.962031503,132.44,73.09232,50.15026,88.6427426305,13.37232,3.9002600000000003,13.9295,59.72,46.25,75.5350309459,133.82,74.52232,35.86026,82.7014777707,13.37232,3.9002600000000003,13.9295,61.15,31.96,68.9982905585,132.44,71.23232,27.74026,76.4432170794,13.37232,3.9002600000000003,13.9295,57.86,23.84,62.578951733,133.82
2021-02-10 01:00:00,71.8672,29.44835,77.6665935494,12.3372,3.59835,12.85125,59.53,25.85,64.9002573184,133.06,75.5272,38.17835,84.6282715679,12.3372,3.59835,12.85125,63.19,34.58,72.0329959116,134.45,77.0272,48.25835,90.8958628572,12.3372,3.59835,12.85125,64.69,44.66,78.6085981302,133.06,76.2572,13.56835,77.4548944455,12.3372,3.59835,12.85125,63.92,9.97,64.6928690042,134.45
2021-02-10 01:30:00,73.95768,21.31474,76.967893126,12.42768,3.62474,12.9455,61.53,17.69,64.022472617,134.35,75.48768,30.02474,81.2396137599,12.42768,3.62474,12.9455,63.06,26.4,68.3631742973,135.67,76.97768,58.01474,96.3912510317,12.42768,3.62474,12.9455,64.55,54.39,84.4095646239,134.35,78.12768,5.34474,78.3102843045,12.42768,3.62474,12.9455,65.7,1.72,65.7225106033,135.67
2021-02-10 02:00:00,71.8012,22.2291,75.1634566013,12.5112,3.6491,13.0325,59.29,18.58,62.1330869988,134.35,73.2612,29.5691,79.0033866379,12.5112,3.6491,13.0325,60.75,25.92,66.0485344273,135.67,74.7112,58.5491,94.9197583027,12.5112,3.6491,13.0325,62.2,54.9,82.9629435351,134.35,75.8812,6.2691,76.1397276607,12.5112,3.6491,13.0325,63.37,2.62,63.4241381494,135.67
2021-02-10 02:30:00,71.77864,22.17752,75.1266633999,12.60864,3.67752,13.134,59.17,18.5,61.9946683191,134.59,73.22864,29.79752,79.059002741,12.60864,3.67752,13.134,60.62,26.12,66.0078692278,135.86,74.66864,58.61752,94.928496514,12.60864,3.67752,13.134,62.06,54.94,82.8845413814,134.59,75.84864,6.16752,76.0989782638,12.60864,3.67752,13.134,63.24,2.49,63.2890014141,135.86
2021-02-10 03:00:00,70.95968,22.08074,74.3157807242,12.13968,3.54074,12.6455,58.82,18.54,61.6727168203,134.75,72.37968,29.81074,78.2783386145,12.13968,3.54074,12.6455,60.24,26.27,65.7188747621,135.99,73.83968,58.59074,94.2611964503,12.13968,3.54074,12.6455,61.7,55.05,82.6885270155,134.75,75.02968,6.02074,75.2708588436,12.13968,3.54074,12.6455,62.89,2.48,62.9388790812,135.99
2021-02-10 03:30:00,69.9988,23.3859,73.8019804629,11.8488,3.4559,12.3425,58.15,19.93,61.4705409119,134.69,71.1788,30.5259,77.4483837162,11.8488,3.4559,12.3425,59.33,27.07,65.2137546841,135.96,72.5988,57.6059,92.6769953993,11.8488,3.4559,12.3425,60.75,54.15,81.3804952062,134.69,74.0188,7.3359,74.3814370811,11.8488,3.4559,12.3425,62.17,3.88,62.2909568075,135.96
2021-02-10 04:00:00,67.80096,31.62528,74.8139593392,11.64096,3.39528,12.126,56.16,28.23,62.8560140321,133.97,71.22096,37.52528,80.5019986236,11.64096,3.39528,12.126,59.58,34.13,68.6631873714,135.29,72.64096,49.38528,87.8385732489,11.64096,3.39528,12.126,61.0,45.99,76.3942412751,133.97,71.78096,15.49528,73.4343919482,11.64096,3.39528,12.126,60.14,12.1,61.3451676988,135.29
2021-02-10 04:30:00,66.79336,36.02348,75.8883657183,11.70336,3.41348,12.191,55.09,32.61,64.0181239963,133.42,71.58336,42.23348,83.1134421246,11.70336,3.41348,12.191,59.88,38.82,71.3625027588,134.72,73.00336,44.03348,85.2551343451,11.70336,3.41348,12.191,61.3,40.62,73.5368914219,133.42,70.71336,20.44348,73.6092056539,11.70336,3.41348,12.191,59.01,17.03,61.4182464745,134.72
2021-02-10 05:00:00,66.79936000000001,36.13023,75.9443744873,11.82936,3.45023,12.32225,54.97,32.68,63.9506317404,133.51,71.55936,42.25023,83.1012872263,11.82936,3.45023,12.32225,59.73,38.8,71.2257881669,134.85,72.99936,44.16023,85.317246053,11.82936,3.45023,12.32225,61.17,40.71,73.4783845767,133.51,70.71936,20.53023,73.6391079703,11.82936,3.45023,12.32225,58.89,17.08,61.31686962,134.85
2021-02-10 05:30:00,67.37656,35.79983,76.296976778,11.41656,3.32983,11.89225,55.96,32.47,64.6979327336,133.17,72.21656,41.99983,83.541709692,11.41656,3.32983,11.89225,60.8,38.67,72.0555958965,134.52,73.65656,43.76983,85.6801426777,11.41656,3.32983,11.89225,62.24,40.44,74.2240607889,133.17,71.31656,20.27983,74.1439359291,11.41656,3.32983,11.89225,59.9,16.95,62.2520079997,134.52
2021-02-10 06:00:00,69.03696,34.53578,77.193406106,10.71696,3.12578,11.1635,58.32,31.41,66.2405502695,132.43,73.89696,42.85578,85.4246953559,10.71696,3.12578,11.1635,63.18,39.73,74.6336740353,133.75,75.38696,41.63578,86.1204500351,10.71696,3.12578,11.1635,64.67,38.51,75.2677155227,132.43,73.07696,19.15578,75.5459197459,10.71696,3.12578,11.1635,62.36,16.03,64.3873473596,133.75
2021-02-10 06:30:00,74.85528,27.01529,79.581020587,10.71528,3.12529,11.16175,64.14,23.89,68.4446615888,132.06,77.78528,27.80529,82.6055926476,10.71528,3.12529,11.16175,67.07,24.68,71.4666866449,133.39,79.49528,34.03529,86.474854771,10.71528,3.12529,11.16175,68.78,30.91,75.4063425714,132.06,79.20528,10.815290000000001,79.9402706879,10.71528,3.12529,11.16175,68.49,7.69,68.9203612875,133.39
2021-02-10 07:00:00,80.56296,25.80503,84.5948585746,10.54296,3.07503,10.98225,70.02,22.73,73.6169362307,131.76,83.48296,12.24503,84.3762132954,10.54296,3.07503,10.98225,72.94,9.17,73.5141653017,133.15,85.31296,13.29503,86.3426833418,10.54296,3.07503,10.98225,74.77,10.22,75.4652323921,131.76,85.13296,10.05503,85.7247018464,10.54296,3.07503,10.98225,74.59,6.98,74.9158761545,133.15
2021-02-10 07:30:00,86.0768,32.08115,91.8608495691,11.386800000000001,3.3211500000000003,11.86125,74.69,28.76,80.0358276024,132.0,91.6268,23.76115,94.6576078694,11.386800000000001,3.3211500000000003,11.86125,80.24,20.44,82.8024830546,133.41,93.2268,4.81115,93.3508618201,11.386800000000001,3.3211500000000003,11.86125,81.84,1.49,81.853562537,132.0,90.8368,16.80115,92.3775019989,11.386800000000001,3.3211500000000003,11.86125,79.45,13.48,80.5854385109,133.41
2021-02-10 08:00:00,89.63216,28.75188,94.1307320156,9.33216,2.72188,9.721,80.3,26.03,84.4135705915,131.7,95.52216,24.87188,98.7071094998,9.33216,2.72188,9.721,86.19,22.15,88.9906658027,133.13,97.19216,6.04188,97.3797734614,9.33216,2.72188,9.721,87.86,3.32,87.92270469,131.7,94.63216,13.49188,95.5891025808,9.33216,2.72188,9.721,85.3,10.77,85.9772231466,133.13
2021-02-10 08:30:00,95.5564,19.8552,97.5974105599,9.6864,2.8252,10.09,85.87,17.03,87.5424342819,131.84,99.6264,20.2752,101.6685955052,9.6864,2.8252,10.09,89.94,17.45,91.6171714254,133.24,101.3364,8.8752,101.724309484,9.6864,2.8252,10.09,91.65,6.05,91.8494692418,131.84,100.8064,10.4052,101.3419876853,9.6864,2.8252,10.09,91.12,7.58,91.434735194,133.24
2021-02-10 09:00:00,99.9192,12.2481,100.6670873834,10.2792,2.9981,10.7075,89.64,9.25,90.1159924764,132.58,102.0892,14.7481,103.1489758081,10.2792,2.9981,10.7075,91.81,11.75,92.5588385839,134.02,103.7992,10.4181,104.3207109267,10.2792,2.9981,10.7075,93.52,7.42,93.8138944933,132.58,105.2792,9.4281,105.7005157142,10.2792,2.9981,10.7075,95.0,6.43,95.217356086,134.02
2021-02-10 09:30:00,100.65248,11.61614,101.3205627632,9.79248,2.85614,10.2005,90.86,8.76,91.2813080537,132.65,102.91248,15.15614,104.0225317873,9.79248,2.85614,10.2005,93.12,12.3,93.9288262463,134.02,104.66248,9.76614,105.1171356642,9.79248,2.85614,10.2005,94.87,6.91,95.1213172743,132.65,106.09248,9.81614,106.5456283338,9.79248,2.85614,10.2005,96.3,6.96,96.5511864246,134.02
2021-02-10 10:00:00,100.74584,11.81712,101.4365249917,10.75584,3.13712,11.204,89.99,8.68,90.4076462474,133.0,102.95584,15.59712,104.1305677618,10.75584,3.13712,11.204,92.2,12.46,93.0381190696,134.31,104.73584,9.96712,105.2090284225,10.75584,3.13712,11.204,93.98,6.83,94.2278584072,133.0,106.14584,10.24712,106.6393117832,10.75584,3.13712,11.204,95.39,7.11,95.6546088801,134.31
2021-02-10 10:30:00,101.8452,11.70235,102.5153147513,11.1852,3.26235,11.651250000000001,90.66,8.44,91.0520137065,133.54,104.0652,16.11235,105.3051455227,11.1852,3.26235,11.651250000000001,92.88,12.85,93.7646889826,134.87,105.9452,9.85235,106.4023223598,11.1852,3.26235,11.651250000000001,94.76,6.59,94.9888714534,133.54,107.2852,10.76235,107.8236630641,11.1852,3.26235,11.651250000000001,96.1,7.5,96.392219603,134.87
2021-02-10 11:00:00,102.49424,10.58957,103.0398380529,10.04424,2.92957,10.46275,92.45,7.66,92.7667941669,133.27,104.75424,16.45957,106.0394654955,10.04424,2.92957,10.46275,94.71,13.53,95.6715474945,134.59,106.70424,8.74957,107.0623641116,10.04424,2.92957,10.46275,96.66,5.82,96.8350556359,133.27,107.99424,11.13957,108.5672413436,10.04424,2.92957,10.46275,97.95,8.21,98.2934718076,134.59
2021-02-10 11:30:00,102.69968,10.50199,103.2352462392,9.94968,2.90199,10.36425,92.75,7.6,93.0608537464,133.1,104.99968,16.45199,106.2807638995,9.94968,2.90199,10.36425,95.05,13.55,96.0109629157,134.44,106.95968,8.65199,107.309040051,9.94968,2.90199,10.36425,97.01,5.75,97.1802582833,133.1,108.23968,11.15199,108.8126610623,9.94968,2.90199,10.36425,98.29,8.25,98.6356254099,134.44
2021-02-10 12:00:00,101.50096,10.62653,102.055710378,9.45096,2.75653,9.84475,92.05,7.87,92.3858181757,133.5,103.81096,16.17653,105.0637689166,9.45096,2.75653,9.84475,94.36,13.42,95.3095273307,134.78,105.76096,8.78653,106.1253210575,9.45096,2.75653,9.84475,96.31,6.03,96.4985854819,133.5,107.02096,10.83653,107.5681935414,9.45096,2.75653,9.84475,97.57,8.08,97.9039902149,134.78
2021-02-10 12:30:00,100.13656,12.79233,100.9503558957,9.19656,2.6823300000000003,9.57975,90.94,10.11,91.5002497264,133.65,102.13656,16.55233,103.4691089991,9.19656,2.6823300000000003,9.57975,92.94,13.87,93.9692529501,134.96,104.07656,8.28233,104.4055905192,9.19656,2.6823300000000003,9.57975,94.88,5.6,95.0451177073,133.65,105.59656,8.52233,105.9399055713,9.19656,2.6823300000000003,9.57975,96.4,5.84,96.5767342583,134.96
2021-02-10 13:00:00,98.7768,12.7249,99.5930685251,8.6568,2.5249,9.0175,90.12,10.2,90.6953934883,134.57,100.8368,15.7149,102.0539970616,8.6568,2.5249,9.0175,92.18,13.19,93.1188944307,135.86,102.8068,9.1049,103.2091920821,8.6568,2.5249,9.0175,94.15,6.58,94.3796529979,134.57,104.2268,8.4949,104.5724111047,8.6568,2.5249,9.0175,95.57,5.97,95.7562833447,135.86
2021-02-10 13:30:00,98.22,12.3875,98.9980734977,8.7,2.5375,9.0625,89.52,9.85,90.060273706,134.88,100.49,14.2575,101.4963861734,8.7,2.5375,9.0625,91.79,11.72,92.5351960067,136.21,102.43,10.6575,102.9829461913,8.7,2.5375,9.0625,93.73,8.12,94.0810677023,134.88,103.65,8.8875,104.0303328662,8.7,2.5375,9.0625,94.95,6.35,95.1620985477,136.21
2021-02-10 14:00:00,96.59392,13.33531,97.5100808828,10.30392,3.00531,10.73325,86.29,10.33,86.9061160103,134.51,98.70392,14.15531,99.7137734948,10.30392,3.00531,10.73325,88.4,11.15,89.1004068453,135.83,100.64392,11.60531,101.3108180461,10.30392,3.00531,10.73325,90.34,8.6,90.74841927,134.51,101.87392,8.79531,102.2528877546,10.30392,3.00531,10.73325,91.57,5.79,91.7528691649,135.83
2021-02-10 14:30:00,94.71328,14.98429,95.8912631847,12.08328,3.52429,12.58675,82.63,11.46,83.4209116469,134.66,96.69328,13.55429,97.6386663907,12.08328,3.52429,12.58675,84.61,10.03,85.2024236744,135.98,98.54328,13.30429,99.4373278279,12.08328,3.52429,12.58675,86.46,9.78,87.0113785663,134.66,99.82328,8.18429,100.1582239897,12.08328,3.52429,12.58675,87.74,4.66,87.8636625688,135.98
2021-02-10 15:00:00,93.85248,15.13989,95.0657891745,10.66248,3.10989,11.10675,83.19,12.03,84.0553210689,133.87,95.88248,13.07989,96.7705197535,10.66248,3.10989,11.10675,85.22,9.97,85.8012196883,135.19,97.72248,12.73989,98.54941854,10.66248,3.10989,11.10675,87.06,9.63,87.5909841251,133.87,98.98248,7.00989,99.2303880107,10.66248,3.10989,11.10675,88.32,3.9,88.4060654028,135.19
2021-02-10 15:30:00,94.30056,15.17683,95.514039728,10.24056,2.9868300000000003,10.66725,84.06,12.19,84.9392706585,133.87,96.30056,12.82683,97.1510443802,10.24056,2.9868300000000003,10.66725,86.06,9.84,86.6207203849,135.19,98.16056,12.72683,98.9821587023,10.24056,2.9868300000000003,10.66725,87.92,9.74,88.4578656763,133.87,99.43056,6.69683,99.6558266935,10.24056,2.9868300000000003,10.66725,89.19,3.71,89.2671283284,135.19
2021-02-10 16:00:00,97.59352,14.12561,98.6104862774,8.45352,2.46561,8.80575,89.14,11.66,89.8993615105,133.79,99.56352,15.70561,100.7946461885,8.45352,2.46561,8.80575,91.11,13.24,92.0669848534,135.11,101.75352,16.08561,103.0171135368,8.45352,2.46561,8.80575,93.3,13.62,94.2888879985,133.79,102.94352,7.82561,103.2405370088,8.45352,2.46561,8.80575,94.49,5.36,94.6419024534,135.11
2021-02-10 16:30:00,100.64984,7.47162,100.9267823595,8.67984,2.53162,9.0415,91.97,4.94,92.1025759683,133.24,98.70984,40.11162,106.5484611426,8.67984,2.53162,9.0415,90.03,37.58,97.5584814355,134.55,102.62984,26.99162,106.1198926151,8.67984,2.53162,9.0415,93.95,24.46,97.0818937805,133.24,106.16984,13.73162,107.054155984,8.67984,2.53162,9.0415,97.49,11.2,98.1312391647,134.55
2021-02-10 17:00:00,101.76648,8.383140000000001,102.1111819922,10.05648,2.93314,10.4755,91.71,5.45,91.8717943658,133.04,99.83648,40.95314,107.909602977,10.05648,2.93314,10.4755,89.78,38.02,97.4985579381,134.35,103.70648,26.67314,107.0816996104,10.05648,2.93314,10.4755,93.65,23.74,96.6121633129,133.04,107.28648,13.57314,108.1416613533,10.05648,2.93314,10.4755,97.23,10.64,97.8104416716,134.35
2021-02-10 17:30:00,103.77024,8.91882,104.1528110991,9.63024,2.80882,10.0315,94.14,6.11,94.338071318,133.26,101.77024,41.20882,109.7968514824,9.63024,2.80882,10.0315,92.14,38.4,99.8215387579,134.66,105.64024,26.60882,108.9398439922,9.63024,2.80882,10.0315,96.01,23.8,98.9159244005,133.26,109.38024,12.76882,110.1230206026,9.63024,2.80882,10.0315,99.75,9.96,100.246017876,134.66
2021-02-10 18:00:00,107.7404,8.94345,108.110957308,11.1204,3.24345,11.58375,96.62,5.7,96.7879868579,132.18,105.5204,38.90345,112.4634751289,11.1204,3.24345,11.58375,94.4,35.66,100.9108299441,133.55,109.3604,28.78345,113.08485346,11.1204,3.24345,11.58375,98.24,25.54,101.5056116675,132.18,113.4404,13.42345,114.2318404039,11.1204,3.24345,11.58375,102.32,10.18,102.8251661803,133.55
2021-02-10 18:30:00,106.42312,10.34216,106.924462795,11.97312,3.49216,12.472,94.45,6.85,94.6980728421,132.53,104.15312,39.89216,111.5314163597,11.97312,3.49216,12.472,92.18,36.4,99.1065709224,133.91,107.93312,28.55216,111.645798101,11.97312,3.49216,12.472,95.96,25.06,99.1782496317,132.53,112.05312,12.60216,112.7595500984,11.97312,3.49216,12.472,100.08,9.11,100.493773439,133.91
2021-02-10 19:00:00,103.85008,11.24919,104.4575674217,11.14008,3.24919,11.60425,92.71,8.0,93.05452219,133.33,101.57008,40.86919,109.4841168502,11.14008,3.24919,11.60425,90.43,37.62,97.94309215050001,134.75,105.33008,27.89919,108.9623354901,11.14008,3.24919,11.60425,94.19,24.65,97.3621004293,133.33,109.41008,11.35919,109.9981672714,11.14008,3.24919,11.60425,98.27,8.11,98.6040820656,134.75
2021-02-10 19:30:00,100.62592,11.94381,101.3322770551,11.15592,3.25381,11.62075,89.47,8.69,89.8910284734,134.06,98.32592,42.05381,106.9416171533,11.15592,3.25381,11.62075,87.17,38.8,95.415139784,135.34,101.99592,27.10381,105.5357011308,11.15592,3.25381,11.62075,90.84,23.85,93.9187313586,134.06,106.05592,10.84381,106.6088475801,11.15592,3.25381,11.62075,94.9,7.59,95.2030361911,135.34
2021-02-10 20:00:00,96.10592,18.57381,97.884290246,12.35592,3.60381,12.87075,83.75,14.97,85.0773965281,133.3,96.41592,12.22381,97.1877109534,12.35592,3.60381,12.87075,84.06,8.62,84.5008165641,134.66,99.69592,12.67381,100.4982682665,12.35592,3.60381,12.87075,87.34,9.07,87.8096834068,133.3,101.30592,14.04381,102.2747184125,12.35592,3.60381,12.87075,88.95,10.44,89.5605722402,134.66
2021-02-10 20:30:00,91.93408,35.65619,98.6064853382,12.12408,3.53619,12.62925,79.81,32.12,86.030985697,133.55,98.22408,16.43619,99.589749641,12.12408,3.53619,12.62925,86.1,12.9,87.0610130885,134.9,101.48408,16.90619,102.8826406823,12.12408,3.53619,12.62925,89.36,13.37,90.3546706042,133.55,96.95408,20.31619,99.0597860121,12.12408,3.53619,12.62925,84.83,16.78,86.4736798107,134.9
2021-02-10 21:00:00,90.18656,35.54358,96.9379269628,11.56656,3.37358,12.0485,78.62,32.17,84.9471206104,133.55,96.51656,15.88358,97.8147967735,11.56656,3.37358,12.0485,84.95,12.51,85.8661900867,134.93,99.75656,16.34358,101.0865167579,11.56656,3.37358,12.0485,88.19,12.97,89.1386392088,133.55,95.14656,20.18358,97.2637896725,11.56656,3.37358,12.0485,83.58,16.81,85.2536949346,134.93
2021-02-10 21:30:00,87.02056,37.79183,94.8725475439,11.56056,3.37183,12.04225,75.46,34.42,82.9394236778,134.64,93.13056,15.15183,94.3550695949,11.56056,3.37183,12.04225,81.57,11.78,82.4162198842,136.02,96.31056,15.60183,97.5660856387,11.56056,3.37183,12.04225,84.75,12.23,85.6278891483,134.64,91.87056,22.22183,94.5198895644,11.56056,3.37183,12.04225,80.31,18.85,82.4925366321,136.02
2021-02-10 22:00:00,83.21664,38.46027,91.6744323209,11.00664,3.21027,11.46525,72.21,35.25,80.3545057853,134.74,89.04664,15.59027,90.4011095837,11.00664,3.21027,11.46525,78.04,12.38,79.0158591676,136.15,92.04664,16.52027,93.5173954736,11.00664,3.21027,11.46525,81.04,13.31,82.1257432234,134.74,87.92664,22.88027,90.8548335366,11.00664,3.21027,11.46525,76.92,19.67,79.3951843628,136.15
2021-02-10 22:30:00,77.81336,35.10598,85.3659699544,11.64336,3.39598,12.1285,66.17,31.71,73.3756976117,132.26,84.09336,47.15598,96.4125492135,11.64336,3.39598,12.1285,72.45,43.76,84.6400620274,133.62,85.88336,37.28598,93.6279649968,11.64336,3.39598,12.1285,74.24,33.89,81.6094951583,132.26,82.22336,19.88598,84.5939308121,11.64336,3.39598,12.1285,70.58,16.49,72.4807319224,133.62
2021-02-10 23:00:00,73.24432,39.60751,83.2675522678,12.33432,3.59751,12.84825,60.91,36.01,70.7583790091,132.9,79.99432,49.01751,93.8179488097,12.33432,3.59751,12.84825,67.66,45.42,81.4914228616,134.29,81.90432,35.11751,89.1154147343,12.33432,3.59751,12.84825,69.57,31.52,76.377321896,132.9,77.38432,24.51751,81.1753735961,12.33432,3.59751,12.84825,65.05,20.92,68.3311707788,134.29
2021-02-10 23:30:00,69.35616,40.81513,80.47454111,12.08616,3.52513,12.58975,57.27,37.29,68.3403028966,133.76,75.88616,48.16513,89.8809714426,12.08616,3.52513,12.58975,63.8,44.64,77.8663573053,135.16,77.70616,36.74513,85.9561043828,12.08616,3.52513,12.58975,65.62,33.22,73.5496621338,133.76,73.35616,25.57513,77.68663646,12.08616,3.52513,12.58975,61.27,22.05,65.116936353,135.16
2021-02-11 00:00:00,66.74896,42.50928,79.1357223206,11.20896,3.26928,11.676,55.54,39.24,68.0034499125,134.09,73.04896,48.82928,87.8660864179,11.20896,3.26928,11.676,61.84,45.56,76.8108013238,135.47,74.83896,35.92928,83.0167639408,11.20896,3.26928,11.676,63.63,32.66,71.5223915987,134.09,70.67896,27.19928,75.7318705645,11.20896,3.26928,11.676,59.47,23.93,64.1040232747,135.47
2021-02-11 00:30:00,67.2524,41.9757,79.2770124074,10.4424,3.0457,10.8775,56.81,38.93,68.8688681481,133.35,73.5424,48.6257,88.1642971857,10.4424,3.0457,10.8775,63.1,45.58,77.8405190116,134.69,75.3824,34.8557,83.0507438392,10.4424,3.0457,10.8775,64.94,31.81,72.3123758426,133.35,71.2224,26.8357,76.1103478921,10.4424,3.0457,10.8775,60.78,23.79,65.2699969358,134.69
2021-02-11 01:00:00,70.39784,40.20187,81.0681579177,10.49784,3.06187,10.93525,59.9,37.14,70.4797105556,132.58,76.88784,48.20187,90.7477835066,10.49784,3.06187,10.93525,66.39,45.14,80.2823249539,133.92,78.80784,34.40187,85.9893266921,10.49784,3.06187,10.93525,68.31,31.34,75.1561820478,132.58,74.47784,25.22187,78.6326355743,10.49784,3.06187,10.93525,63.98,22.16,67.708980202,133.92
2021-02-11 01:30:00,71.47016,40.01713,81.9106492702,10.55016,3.07713,10.98975,60.92,36.94,71.2447191025,132.7,78.06016,48.53713,91.9197561347,10.55016,3.07713,10.98975,67.51,45.46,81.389260348,134.01,79.98016,34.23713,87.0000405992,10.55016,3.07713,10.98975,69.43,31.16,76.1017115445,132.7,75.61016,25.00713,79.63826245,10.55016,3.07713,10.98975,65.06,21.93,68.6565983719,134.01
2021-02-11 02:00:00,70.46072,40.29646,81.1696849289,10.17072,2.96646,10.5945,60.29,37.33,70.9113037534,133.2,77.02072,48.62646,91.0863542,10.17072,2.96646,10.5945,66.85,45.66,80.9552845712,134.53,78.93072,34.46646,86.1277854391,10.17072,2.96646,10.5945,68.76,31.5,75.631921832,133.2,74.59072,25.17646,78.7250255526,10.17072,2.96646,10.5945,64.42,22.21,68.1411806472,134.53
2021-02-11 02:30:00,69.59,40.505,80.5197064389,10.2,2.975,10.625,59.39,37.53,70.2543450614,133.44,76.11,48.815,90.4192254169,10.2,2.975,10.625,65.91,45.84,80.2834584457,134.72,78.01,34.635,85.3530510585,10.2,2.975,10.625,67.81,31.66,74.8368338454,133.44,73.69,25.315,77.9170413003,10.2,2.975,10.625,63.49,22.34,67.3056884669,134.72
2021-02-11 03:00:00,69.43328,41.37679,80.8270939863,11.30328,3.29679,11.77425,58.13,38.08,69.4923254756,133.67,75.85328,49.09679,90.3560450388,11.30328,3.29679,11.77425,64.55,45.8,79.1475994582,134.99,77.71328,35.26679,85.3410825175,11.30328,3.29679,11.77425,66.41,31.97,73.7046063689,133.67,73.47328,26.12679,77.9803310436,11.30328,3.29679,11.77425,62.17,22.83,66.2292820435,134.99
2021-02-11 03:30:00,68.7492,41.65935,80.3862795697,11.6892,3.40935,12.17625,57.06,38.25,68.6942945229,133.67,75.0792,48.94935,89.6265872276,11.6892,3.40935,12.17625,63.39,45.54,78.0524419861,134.99,76.9192,35.66935,84.7871797978,11.6892,3.40935,12.17625,65.23,32.26,72.7712889813,133.67,72.7392,26.42935,77.3918713953,11.6892,3.40935,12.17625,61.05,23.02,65.2458650031,134.99
2021-02-11 04:00:00,67.80768,42.46599,80.007760709,12.15768,3.54599,12.66425,55.65,38.92,67.9094168728,133.97,74.04768,49.10599,88.8507578317,12.15768,3.54599,12.66425,61.89,45.56,76.8510618014,135.3,75.87768,36.11599,84.034439701,12.15768,3.54599,12.66425,63.72,32.57,71.561465189,133.97,71.73768,27.15599,76.7055573258,12.15768,3.54599,12.66425,59.58,23.61,64.0875065828,135.3
2021-02-11 04:30:00,67.46424,42.64207,79.8108376893,12.86424,3.75207,13.40025,54.6,38.89,67.0342606433,133.73,73.56424,49.47207,88.6520339127,12.86424,3.75207,13.40025,60.7,45.72,75.9921601219,135.05,75.31424,35.98207,83.4682221463,12.86424,3.75207,13.40025,62.45,32.23,70.2764213659,133.73,71.34424,27.38207,76.4184423988,12.86424,3.75207,13.40025,58.48,23.63,63.0736656617,135.05
2021-02-11 05:00:00,67.63104,42.47572,79.8632854383,12.67104,3.69572,13.199,54.96,38.78,67.2643293284,133.73,73.74104,49.54572,88.8398522657,12.67104,3.69572,13.199,61.07,45.85,76.3660094545,135.1,75.51104,35.77572,83.5572815702,12.67104,3.69572,13.199,62.84,32.08,70.554886436,133.73,71.53104,27.19572,76.5264455584,12.67104,3.69572,13.199,58.86,23.5,63.3778320866,135.1
2021-02-11 05:30:00,68.74472,40.87221,79.9773347778,11.90472,3.47221,12.40075,56.84,37.4,68.040764252,132.55,74.97472,48.39221,89.2357250644,11.90472,3.47221,12.40075,63.07,44.92,77.4314619518,133.97,76.78472,35.08221,84.4195160136,11.90472,3.47221,12.40075,64.88,31.61,72.1706761781,132.55,72.69472,25.89221,77.1681855078,11.90472,3.47221,12.40075,60.79,22.42,64.7925960276,133.97
2021-02-11 06:00:00,70.80952,40.79986,81.7228040308,11.99952,3.49986,12.4995,58.81,37.3,69.6412672199,133.78,77.26952,50.33986,92.2208231684,11.99952,3.49986,12.4995,65.27,46.84,80.3377775396,135.15,79.11952,34.56986,86.3421893714,11.99952,3.49986,12.4995,67.12,31.07,73.9624181595,133.78,74.86952,25.47986,79.0864608555,11.99952,3.49986,12.4995,62.87,21.98,66.6014812148,135.15
2021-02-11 06:30:00,77.84192,28.41931,82.8674947743,12.51192,3.64931,13.03325,65.33,24.77,69.868174443,133.03,80.60192,11.31931,81.3928515692,12.51192,3.64931,13.03325,68.09,7.67,68.5206319294,134.4,82.91192,9.28931,83.4306763628,12.51192,3.64931,13.03325,70.4,5.64,70.6255591128,133.03,82.24192,12.54931,83.1938614728,12.51192,3.64931,13.03325,69.73,8.9,70.2956819442,134.4
2021-02-11 07:00:00,83.37832,25.39576,87.1601335015,13.76832,4.01576,14.342,69.61,21.38,72.8193415241,131.49,85.70832,6.67576,85.9679119719,13.76832,4.01576,14.342,71.94,2.66,71.9891602951,132.88,88.06832,5.87576,88.2641124308,13.76832,4.01576,14.342,74.3,1.8599999999999999,74.3232776457,131.49,87.94832,9.65576,88.4767805246,13.76832,4.01576,14.342,74.18,5.64,74.3940992284,132.88
2021-02-11 07:30:00,86.18184,42.39887,96.0467267691,14.60184,4.25887,15.21025,71.58,38.14,81.1070650437,134.7,93.70184,24.41887,96.831379374,14.60184,4.25887,15.21025,79.1,20.16,81.6286444822,136.15,97.09184,25.10887,100.2859947713,14.60184,4.25887,15.21025,82.49,20.85,85.0842088757,134.7,90.80184,27.14887,94.7736001725,14.60184,4.25887,15.21025,76.2,22.89,79.5637612233,136.15
2021-02-11 08:00:00,90.0164,39.12145,98.1500897558,14.5764,4.25145,15.18375,75.44,34.87,83.1090277888,134.01,97.8564,25.68145,101.170212489,14.5764,4.25145,15.18375,83.28,21.43,85.9930421604,135.47,101.3364,26.42145,104.7242043897,14.5764,4.25145,15.18375,86.76,22.17,89.5477889174,134.01,94.8064,23.95145,97.7850982413,14.5764,4.25145,15.18375,80.23,19.7,82.6132126236,135.47
2021-02-11 08:30:00,94.69648,36.34564,101.4318927724,14.79648,4.31564,15.413,79.9,32.03,86.0809555012,133.51,102.88648,27.52564,106.5048760583,14.79648,4.31564,15.413,88.09,23.21,91.0963896101,134.99,106.52648,28.31564,110.225525219,14.79648,4.31564,15.413,91.73,24.0,94.8176824226,133.51,99.68648,21.22564,101.9211562346,14.79648,4.31564,15.413,84.89,16.91,86.5578430877,134.99
2021-02-11 09:00:00,97.30536,35.77698,103.6741307301,14.59536,4.25698,15.2035,82.71,31.52,88.512453926,133.23,105.57536,29.31698,109.5702603604,14.59536,4.25698,15.2035,90.98,25.06,94.3682361815,134.78,109.26536,30.14698,113.3479567485,14.59536,4.25698,15.2035,94.67,25.89,98.1463244345,133.23,102.42536,20.67698,104.4915875707,14.59536,4.25698,15.2035,87.83,16.42,89.3516944439,134.78
2021-02-11 09:30:00,97.40688,35.77284,103.7679929121,14.06688,4.10284,14.653,83.34,31.67,89.1546100883,133.86,105.81688,29.56284,109.868892785,14.06688,4.10284,14.653,91.75,25.46,95.2169843043,135.36,109.66688,30.42284,113.8084960036,14.06688,4.10284,14.653,95.6,26.32,99.1569584043,133.86,102.58688,20.51284,104.6176111035,14.06688,4.10284,14.653,88.52,16.41,90.0282094679,135.36
2021-02-11 10:00:00,95.8648,36.01515,102.4067913205,14.3148,4.17515,14.91125,81.55,31.84,87.5453488199,134.09,104.2548,29.04515,108.225154477,14.3148,4.17515,14.91125,89.94,24.87,93.3151675774,135.51,108.0648,29.90515,112.1263528149,14.3148,4.17515,14.91125,93.75,25.73,97.2167444425,134.09,100.9448,20.71515,103.0483871129,14.3148,4.17515,14.91125,86.63,16.54,88.1948326151,135.51
2021-02-11 10:30:00,95.41656,37.33483,102.4607703141,15.85656,4.62483,16.51725,79.56,32.71,86.0217280691,134.17,103.64656,29.95483,107.8883739805,15.85656,4.62483,16.51725,87.79,25.33,91.3711825468,135.57,107.37656,30.82483,111.7134538986,15.85656,4.62483,16.51725,91.52,26.2,95.1963780824,134.17,100.41656,21.99483,102.7971695572,15.85656,4.62483,16.51725,84.56,17.37,86.3256074407,135.57
2021-02-11 11:00:00,94.89072,37.01271,101.853764995,17.70072,5.16271,18.43825,77.19,31.85,83.5028059409,133.63,102.97072,30.24271,107.3200386017,17.70072,5.16271,18.43825,85.27,25.08,88.8818277265,135.06,106.79072,31.15271,111.2418501215,17.70072,5.16271,18.43825,89.09,25.99,92.8036001457,133.63,99.79072,21.79271,102.1425964388,17.70072,5.16271,18.43825,82.09,16.63,83.7575369743,135.06
2021-02-11 11:30:00,94.51696,37.21953,101.5812440417,18.54696,5.40953,19.31975,75.97,31.81,82.360894847,133.56,102.45696,30.44953,106.8859323282,18.54696,5.40953,19.31975,83.91,25.04,87.5664873111,134.99,106.22696,31.35953,110.7591402669,18.54696,5.40953,19.31975,87.68,25.95,91.4395149812,133.56,99.33696,22.00953,101.7460123684,18.54696,5.40953,19.31975,80.79,16.6,82.4777794318,134.99
2021-02-11 12:00:00,95.0492,37.53185,102.190949624,19.3092,5.63185,20.11375,75.74,31.9,82.1836820786,133.3,102.9292,30.35185,107.3110199889,19.3092,5.63185,20.11375,83.62,24.72,87.197378401,134.72,106.6392,31.24185,111.1214298327,19.3092,5.63185,20.11375,87.33,25.61,91.0076974766,133.3,99.8492,22.39185,102.329163424,19.3092,5.63185,20.11375,80.54,16.76,82.2653584445,134.72
2021-02-11 12:30:00,97.61928,32.22854,102.8017636923,18.26928,5.32854,19.0305,79.35,26.9,83.7856342102,133.11,102.98928,19.48854,104.81695944,18.26928,5.32854,19.0305,84.72,14.16,85.8951919493,134.5,106.03928,53.55854,118.797500436,18.26928,5.32854,19.0305,87.77,48.23,100.1484188592,133.11,102.61928,16.80854,103.9867474472,18.26928,5.32854,19.0305,84.35,11.48,85.1276271254,134.5
2021-02-11 13:00:00,97.63496,29.29978,101.9365612636,18.20496,5.30978,18.9635,79.43,23.99,82.9737609127,132.94,101.78496,21.66978,104.0661205554,18.20496,5.30978,18.9635,83.58,16.36,85.1661082826,134.39,104.69496,51.69978,116.7643006293,18.20496,5.30978,18.9635,86.49,46.39,98.1455663797,132.94,102.66496,13.68978,103.5736650324,18.20496,5.30978,18.9635,84.46,8.38,84.8747076578,134.39
2021-02-11 13:30:00,97.73184,29.54387,102.0997199034,17.60184,5.13387,18.33525,80.13,24.41,83.7655358725,133.33,101.94184,21.91387,104.2705924073,17.60184,5.13387,18.33525,84.34,16.78,85.9930462305,134.82,104.89184,51.57387,116.8852521294,17.60184,5.13387,18.33525,87.29,46.44,98.8747576482,133.33,102.78184,13.85387,103.7113125351,17.60184,5.13387,18.33525,85.18,8.72,85.6251762042,134.82
2021-02-11 14:00:00,96.69176,28.13468,100.7018205923,16.06176,4.68468,16.731,80.63,23.45,83.9708246952,132.62,101.03176,21.64468,103.3242890176,16.06176,4.68468,16.731,84.97,16.96,86.6460760796,134.07,103.95176,50.17468,115.4273231094,16.06176,4.68468,16.731,87.89,45.49,98.9646007419,132.62,101.76176,12.62468,102.5418857999,16.06176,4.68468,16.731,85.7,7.94,86.067029692,134.07
2021-02-11 14:30:00,96.14888,28.80384,100.3706546955,16.77888,4.89384,17.478,79.37,23.91,82.8932144388,132.68,100.33888,22.31384,102.7900690495,16.77888,4.89384,17.478,83.56,17.42,85.356487744,134.14,103.24888,49.97384,114.7070874253,16.77888,4.89384,17.478,86.47,45.08,97.5154721057,132.68,101.15888,13.29384,102.0286488434,16.77888,4.89384,17.478,84.38,8.4,84.7970777798,134.14
