Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-02-11 15:00:00,95.82472,29.87846,100.3747943213,17.75472,5.17846,18.4945,78.07,24.7,81.884155366,133.31,100.02472,22.91846,102.6167648089,17.75472,5.17846,18.4945,82.27,17.74,84.1609202659,134.76,102.86472,50.42846,114.5608144116,17.75472,5.17846,18.4945,85.11,45.25,96.3912579024,133.31,100.79472,14.21846,101.7926332533,17.75472,5.17846,18.4945,83.04,9.04,83.5306123526,134.76
2021-02-11 15:30:00,95.51096,30.41528,100.2368831199,17.16096,5.00528,17.876,78.35,25.41,82.3674122454,133.68,99.71096,22.96528,102.3214524408,17.16096,5.00528,17.876,82.55,17.96,84.4811464174,135.12,102.58096,50.38528,114.2870499891,17.16096,5.00528,17.876,85.42,45.38,96.7260089118,133.68,100.48096,14.67528,101.5469702433,17.16096,5.00528,17.876,83.32,9.67,83.8792662104,135.12
2021-02-11 16:00:00,95.1984,30.0162,99.8183731835,15.9984,4.6662,16.665,79.2,25.35,83.1580573366,133.3,99.4184,22.6062,101.9561598777,15.9984,4.6662,16.665,83.42,17.94,85.3272523875,134.73,102.3084,49.6862,113.7353383122,15.9984,4.6662,16.665,86.31,45.02,97.3458602099,133.3,100.2184,14.3762,101.2442730479,15.9984,4.6662,16.665,84.22,9.71,84.777901012,134.73
2021-02-11 16:30:00,95.4388,30.47215,100.1854104701,15.0588,4.39215,15.68625,80.38,26.08,84.5050933376,133.3,99.7188,23.10215,102.3598964833,15.0588,4.39215,15.68625,84.66,18.71,86.7028240601,134.79,102.6288,48.73215,113.6111483661,15.0588,4.39215,15.68625,87.57,44.34,98.155695199,133.3,100.4988,14.85215,101.5903300569,15.0588,4.39215,15.68625,85.44,10.46,86.0779019261,134.79
2021-02-11 17:00:00,97.51608,30.71719,102.2395795182,15.31608,4.46719,15.95425,82.2,26.25,86.2896430633,133.61,101.83608,23.30719,104.4691930449,15.31608,4.46719,15.95425,86.52,18.84,88.5474787896,135.03,104.77608,48.77719,115.5735315912,15.31608,4.46719,15.95425,89.46,44.31,99.832197712,133.61,102.66608,15.02719,103.760013598,15.31608,4.46719,15.95425,87.35,10.56,87.9859994545,135.03
2021-02-11 17:30:00,100.4028,31.84915,105.3332359873,16.5228,4.8191500000000005,17.21125,83.88,27.03,88.1276080465,133.81,104.7028,23.99915,107.4180409827,16.5228,4.8191500000000005,17.21125,88.18,19.18,90.2418129251,135.24,107.6828,49.04915,118.3275307423,16.5228,4.8191500000000005,17.21125,91.16,44.23,101.3234350977,133.81,105.6128,16.16915,106.843366362,16.5228,4.8191500000000005,17.21125,89.09,11.35,89.8100807259,135.24
2021-02-11 18:00:00,104.57816,29.30488,108.6064801971,16.02816,4.67488,16.696,88.55,24.63,91.9115846888,132.62,109.09816,22.69488,111.4336847349,16.02816,4.67488,16.696,93.07,18.02,94.7984456624,134.03,112.04816,48.88488,122.2477879227,16.02816,4.67488,16.696,96.02,44.21,105.7088667047,132.62,109.99816,13.85488,110.8672760701,16.02816,4.67488,16.696,93.97,9.18,94.4173358023,134.03
2021-02-11 18:30:00,104.2068,30.04115,108.4505779586,15.9468,4.65115,16.61125,88.26,25.39,91.839423452,133.13,108.7468,23.01115,111.1547548896,15.9468,4.65115,16.61125,92.8,18.36,94.5987822332,134.57,111.6268,49.07115,121.9365418591,15.9468,4.65115,16.61125,95.68,44.42,105.4883822987,133.13,109.6268,14.51115,110.5830400765,15.9468,4.65115,16.61125,93.68,9.86,94.1974628108,134.57
2021-02-11 19:00:00,101.1792,31.0581,105.8387267887,16.0392,4.6781,16.7075,85.14,26.38,89.1331812514,133.24,105.5992,23.9181,108.2740345062,16.0392,4.6781,16.7075,89.56,19.24,91.6033361838,134.65,108.4192,48.1981,118.6498199419,16.0392,4.6781,16.7075,92.38,43.52,102.1178476076,133.24,106.4492,15.4981,107.5714798831,16.0392,4.6781,16.7075,90.41,10.82,91.0551508702,134.65
2021-02-11 19:30:00,98.47264,31.93827,103.5225285586,15.66264,4.56827,16.31525,82.81,27.37,87.21589878,133.84,102.80264,25.17827,105.8410509734,15.66264,4.56827,16.31525,87.14,20.61,89.5441326944,135.26,105.56264,47.35827,115.6990782209,15.66264,4.56827,16.31525,89.9,42.79,99.5640201077,133.84,103.64264,16.28827,104.9147490383,15.66264,4.56827,16.31525,87.98,11.72,88.7571901313,135.26
2021-02-11 20:00:00,95.85824,32.19657,101.1208252323,16.54824,4.82657,17.23775,79.31,27.37,83.8998986889,133.34,100.31824,21.48657,102.5934791644,16.54824,4.82657,17.23775,83.77,16.66,85.4105877512,134.74,103.13824,33.22657,108.3582092149,16.54824,4.82657,17.23775,86.59,28.4,91.1284154367,133.34,100.89824,16.91657,102.3065255771,16.54824,4.82657,17.23775,84.35,12.09,85.2120331878,134.74
2021-02-11 20:30:00,92.68504,37.67022,100.0477991495,16.59504,4.84022,17.2865,76.09,32.83,82.8703626154,133.58,98.54504,18.38022,100.2444881071,16.59504,4.84022,17.2865,81.95,13.54,83.0610263601,134.96,101.79504,18.89022,103.5329444199,16.59504,4.84022,17.2865,85.2,14.05,86.3506948438,133.58,97.53504,22.29022,100.0496773381,16.59504,4.84022,17.2865,80.94,17.45,82.7996745163,134.96
2021-02-11 21:00:00,90.64064,37.60977,98.1336864642,15.05064,4.38977,15.67775,75.59,33.22,82.5676480227,133.36,96.49064,17.60977,98.0843902314,15.05064,4.38977,15.67775,81.44,13.22,82.5060119022,134.72,99.70064,18.09977,101.330248645,15.05064,4.38977,15.67775,84.65,13.71,85.7530559222,133.36,95.47064,22.28977,98.0381402754,15.05064,4.38977,15.67775,80.42,17.9,82.3880234015,134.72
2021-02-11 21:30:00,85.29,39.54125,94.0100768618,15.09,4.40125,15.71875,70.2,35.14,78.5038827065,134.53,91.09,14.82125,92.2879057708,15.09,4.40125,15.71875,76.0,10.42,76.7109926934,135.93,94.17,15.27125,95.4002095205,15.09,4.40125,15.71875,79.08,10.87,79.8235760913,134.53,89.91,23.98125,93.0532559966,15.09,4.40125,15.71875,74.82,19.58,77.3395681395,135.93
2021-02-11 22:00:00,81.49224,37.61107,89.752870521,15.67224,4.57107,16.32525,65.82,33.04,73.6472266959,135.0,86.13224,13.73107,87.2198661474,15.67224,4.57107,16.32525,70.46,9.16,71.0529183074,136.42,89.09224,14.15107,90.2090905085,15.67224,4.57107,16.32525,73.42,9.58,74.042371653,135.0,85.93224,21.82107,88.659511432,15.67224,4.57107,16.32525,70.26,17.25,72.3465970174,136.42
2021-02-11 22:30:00,78.1756,23.40455,81.6039055197,16.0956,4.6945500000000004,16.76625,62.08,18.71,64.8381870505,131.74,78.2056,16.19455,79.864756439,16.0956,4.6945500000000004,16.76625,62.11,11.5,63.1656718479,133.17,81.0456,16.87455,82.7836923377,16.0956,4.6945500000000004,16.76625,64.95,12.18,66.082182924,131.74,82.4356,7.88455,82.8118003431,16.0956,4.6945500000000004,16.76625,66.34,3.19,66.4166522794,133.17
2021-02-11 23:00:00,74.78344,9.12392,75.3379639651,17.29344,5.04392,18.014,57.49,4.08,57.6345946459,131.59,73.93344,18.11392,76.1200870204,17.29344,5.04392,18.014,56.64,13.07,58.1284310815,133.05,75.80344,50.00392,90.8105364548,17.29344,5.04392,18.014,58.51,44.96,73.7890350933,131.59,76.77344,25.11392,80.7766678392,17.29344,5.04392,18.014,59.48,20.07,62.7747982872,133.05
2021-02-11 23:30:00,69.444,16.627,71.406766241,16.584,4.837,17.275,52.86,11.79,54.158874619,134.29,72.454,41.887,83.6905184893,16.584,4.837,17.275,55.87,37.05,67.0384919281,135.71,74.034,46.267,87.3021674702,16.584,4.837,17.275,57.45,41.43,70.8304129594,134.29,71.294,40.677,82.0819880668,16.584,4.837,17.275,54.71,35.84,65.4040495688,135.71
2021-02-12 00:00:00,66.3604,17.61345,68.6581117499,16.8804,4.92345,17.58375,49.48,12.69,51.0813713598,135.05,69.7604,42.06345,81.4607097567,16.8804,4.92345,17.58375,52.88,37.14,64.6194552747,136.56,71.2704,47.46345,85.6285524931,16.8804,4.92345,17.58375,54.39,42.54,69.0501535118,135.05,68.1204,42.24345,80.1554612242,16.8804,4.92345,17.58375,51.24,37.32,63.3902200659,136.56
2021-02-12 00:30:00,66.98152,18.09336,69.3822289754,17.53152,5.11336,18.262,49.45,12.98,51.1251689484,134.26,70.29152,42.16336,81.9673514907,17.53152,5.11336,18.262,52.76,37.05,64.4695284611,135.75,71.82152,46.91336,85.7857452121,17.53152,5.11336,18.262,54.29,41.8,68.517472954,134.26,68.73152,42.50336,80.8118645547,17.53152,5.11336,18.262,51.2,37.39,63.3991490479,135.75
2021-02-12 01:00:00,70.58792,17.80981,72.8000259764,17.58792,5.12981,18.32075,53.0,12.68,54.4957099229,133.99,73.89792,43.27981,85.6390362741,17.58792,5.12981,18.32075,56.31,38.15,68.0164583024,135.5,75.49792,45.51981,88.1588851266,17.58792,5.12981,18.32075,57.91,40.39,70.6039673106,133.99,72.40792,42.20981,83.8127373313,17.58792,5.12981,18.32075,54.82,37.08,66.18276815,135.5
2021-02-12 01:30:00,71.43984,17.28412,73.500962874,17.25984,5.03412,17.979,54.18,12.25,55.5475913069,134.92,75.16984,43.63412,86.9162888865,17.25984,5.03412,17.979,57.91,38.6,69.5954603405,136.4,76.54984,46.21412,89.4182469712,17.25984,5.03412,17.979,59.29,41.18,72.1879248905,134.92,73.29984,41.95412,84.4571768946,17.25984,5.03412,17.979,56.04,36.92,67.1086283573,136.4
2021-02-12 02:00:00,70.51512,18.52566,72.9080395227,17.98512,5.24566,18.7345,52.53,13.28,54.1826475913,135.68,73.84512,44.43566,86.1836969934,17.98512,5.24566,18.7345,55.86,39.19,68.236322439,137.17,75.44512,46.48566,88.6164923558,17.98512,5.24566,18.7345,57.46,41.24,70.7275702962,135.68,72.34512,43.50566,84.418948346,17.98512,5.24566,18.7345,54.36,38.26,66.474334897,137.17
2021-02-12 02:30:00,69.91096,19.18903,72.4966288903,17.79096,5.18903,18.53225,52.12,14.0,53.9675309793,135.75,73.17096,44.40903,85.5929397372,17.79096,5.18903,18.53225,55.38,39.22,67.8612761448,137.22,74.80096,46.53903,88.0969064739,17.79096,5.18903,18.53225,57.01,41.35,70.427001924,135.75,71.73096,44.23903,84.2758707927,17.79096,5.18903,18.53225,53.94,39.05,66.5914866931,137.22
2021-02-12 03:00:00,69.25984,16.72662,71.2510017716,17.43984,5.08662,18.1665,51.82,11.64,53.1112229195,135.48,71.93984,41.59662,83.1000564058,17.43984,5.08662,18.1665,54.5,36.51,65.5990099011,136.94,73.44984,48.89662,88.2369448896,17.43984,5.08662,18.1665,56.01,43.81,71.1086225433,135.48,71.08984,41.76662,82.451294092,17.43984,5.08662,18.1665,53.65,36.68,64.9903446675,136.94
2021-02-12 03:30:00,69.22992,5.75331,69.468571305,17.11992,4.99331,17.83325,52.11,0.76,52.1155418278,133.27,69.40992,30.19331,75.69262159,17.11992,4.99331,17.83325,52.29,25.2,58.045534712,134.77,70.34992,61.29331,93.3058470556,17.11992,4.99331,17.83325,53.23,56.3,77.4798225346,133.27,71.08992,30.15331,77.2204560305,17.11992,4.99331,17.83325,53.97,25.16,59.5465070344,134.77
2021-02-12 04:00:00,68.55624,5.67432,68.7906676112,16.74624,4.88432,17.444,51.81,0.79,51.8160226185,132.28,68.74624,29.56432,74.833779346,16.74624,4.88432,17.444,52.0,24.68,57.559555245,133.79,69.67624,60.43432,92.2338628401,16.74624,4.88432,17.444,52.93,55.55,76.7293125214,132.28,70.40624,29.71432,76.4197582043,16.74624,4.88432,17.444,53.66,24.83,59.1263435365,133.79
2021-02-12 04:30:00,68.15024,5.94632,68.4091655672,16.89024,4.9263200000000005,17.594,51.26,1.02,51.2701472594,131.34,68.33024,29.43632,74.4010660784,16.89024,4.9263200000000005,17.594,51.44,24.51,56.9808187024,132.85,69.25024,59.56632,91.3440869373,16.89024,4.9263200000000005,17.594,52.36,54.64,75.6776003848,131.34,69.96024,29.67632,75.9942047106,16.89024,4.9263200000000005,17.594,53.07,24.75,58.5575563015,132.85
2021-02-12 05:00:00,68.22528,6.84029,68.5673274845,18.99528,5.54029,19.78675,49.23,1.3,49.2471613395,132.25,68.30528,30.79029,74.924316708,18.99528,5.54029,19.78675,49.31,25.25,55.3989043213,133.74,69.19528,60.54029,91.9408151343,18.99528,5.54029,19.78675,50.2,55.0,74.4650253475,132.25,70.01528,30.92029,76.5389036188,18.99528,5.54029,19.78675,51.02,25.38,56.9840749684,133.74
2021-02-12 05:30:00,69.12864,8.09377,69.6008475599,18.45864,5.38377,19.22775,50.67,2.71,50.7424181529,132.74,69.07864,24.40377,73.2625586126,18.45864,5.38377,19.22775,50.62,19.02,54.0753622272,134.25,70.03864,50.67377,86.4479152962,18.45864,5.38377,19.22775,51.58,45.29,68.6416819433,132.74,70.93864,31.94377,77.7990686761,18.45864,5.38377,19.22775,52.48,26.56,58.818228467,134.25
2021-02-12 06:00:00,70.98304,9.14797,71.5700867874,16.79304,4.89797,17.49275,54.19,4.25,54.3564034866,134.83,71.08304,5.15797,71.2699321605,16.79304,4.89797,17.49275,54.29,0.26,54.2906225789,136.34,72.31304,25.49797,76.6767385076,16.79304,4.89797,17.49275,55.52,20.6,59.2184971103,134.83,72.87304,34.07797,80.4474238131,16.79304,4.89797,17.49275,56.08,29.18,63.2173931762,136.34
2021-02-12 06:30:00,76.25432,7.32626,76.6054528363,15.72432,4.58626,16.3795,60.53,2.74,60.5919837932,133.65,76.38432,7.27626,76.7301003613,15.72432,4.58626,16.3795,60.66,2.69,60.7196154467,135.04,77.62432,21.89626,80.653464014,15.72432,4.58626,16.3795,61.9,17.31,64.2747703224,133.65,78.27432,31.88626,84.5198364187,15.72432,4.58626,16.3795,62.55,27.3,68.2480219494,135.04
2021-02-12 07:00:00,81.28752,5.5301100000000005,81.4754136188,14.29752,4.17011,14.89325,66.99,1.3599999999999999,67.0038036234,133.78,81.51752,8.63011,81.9730740278,14.29752,4.17011,14.89325,67.22,4.46,67.3677964609,135.18,82.77752,19.70011,85.0894361914,14.29752,4.17011,14.89325,68.48,15.53,70.2188813639,133.78,83.44752,30.11011,88.7136253253,14.29752,4.17011,14.89325,69.15,25.94,73.8553051581,135.18
2021-02-12 07:30:00,86.0852,5.4936,86.2603112677,14.0352,4.0936,14.62,72.05,1.4,72.0636003819,132.33,86.5352,9.9936,87.1103488685,14.0352,4.0936,14.62,72.5,5.9,72.7396728065,133.7,87.8152,17.7536,89.5918504329,14.0352,4.0936,14.62,73.78,13.66,75.0338856784,132.33,88.3552,26.7436,92.3139291115,14.0352,4.0936,14.62,74.32,22.65,77.6948190036,133.7
2021-02-12 08:00:00,89.43152,7.30211,89.7291345103,13.24152,3.86211,13.79325,76.19,3.44,76.267618948,131.74,90.04152,10.59211,90.6623853545,13.24152,3.86211,13.79325,76.8,6.73,77.0943117227,133.16,91.33152,16.502110000000002,92.8103775446,13.24152,3.86211,13.79325,78.09,12.64,79.1063695286,131.74,91.79152,24.14211,94.9132478591,13.24152,3.86211,13.79325,78.55,20.28,81.1257104745,133.16
2021-02-12 08:30:00,93.49464,9.85927,94.0130465077,13.81464,4.02927,14.39025,79.68,5.83,79.8929990675,132.25,96.14464,18.80927,97.967241661,13.81464,4.02927,14.39025,82.33,14.78,83.646143366,133.69,97.88464,10.87927,98.4873660104,13.81464,4.02927,14.39025,84.07,6.85,84.3486063904,132.25,95.92464,27.96927,99.9190503531,13.81464,4.02927,14.39025,82.11,23.94,85.5288004125,133.69
2021-02-12 09:00:00,94.936,9.60175,95.420321206,14.406,4.20175,15.00625,80.53,5.4,80.7108474742,133.29,99.496,25.94175,102.8223147428,14.406,4.20175,15.00625,85.09,21.74,87.8233209347,134.74,101.626,7.04175,101.8696722242,14.406,4.20175,15.00625,87.22,2.84,87.2662248525,133.29,97.366,33.52175,102.9749759848,14.406,4.20175,15.00625,82.96,29.32,87.988772011,134.74
2021-02-12 09:30:00,96.57792,8.91606,96.9886114833,15.27792,4.45606,15.9145,81.3,4.46,81.4222426613,134.69,101.31792,26.27606,104.6697293502,15.27792,4.45606,15.9145,86.04,21.82,88.7636975345,136.15,103.53792,6.99606,103.774012804,15.27792,4.45606,15.9145,88.26,2.54,88.2965412686,134.69,99.05792,33.23606,104.4849615928,15.27792,4.45606,15.9145,83.78,28.78,88.5854209224,136.15
2021-02-12 10:00:00,96.0512,9.9516,96.5653528135,16.2912,4.7516,16.97,79.76,5.2,79.9293287849,134.87,100.6112,26.8016,104.1198315788,16.2912,4.7516,16.97,84.32,22.05,87.1554066022,136.35,102.8312,7.5016,103.1044601169,16.2912,4.7516,16.97,86.54,2.75,86.5836826429,134.87,98.4712,34.3516,104.2909854781,16.2912,4.7516,16.97,82.18,29.6,87.348224939,136.35
2021-02-12 10:30:00,95.40032,11.53051,96.0946081576,18.07032,5.27051,18.82325,77.33,6.26,77.5829652694,135.18,99.73032,27.86051,103.5487553994,18.07032,5.27051,18.82325,81.66,22.59,84.7269951078,136.69,101.95032,8.45051,102.2999455883,18.07032,5.27051,18.82325,83.88,3.18,83.9402573263,135.18,97.79032,36.13051,104.2514289521,18.07032,5.27051,18.82325,79.72,30.86,85.48460680150001,136.69
2021-02-12 11:00:00,94.95848,12.14539,95.7320396845,20.89848,6.09539,21.76925,74.06,6.05,74.3067029278,135.18,99.08848,28.91539,103.2212509494,20.89848,6.09539,21.76925,78.19,22.82,81.4520012032,136.63,101.29848,9.53539,101.7462810758,20.89848,6.09539,21.76925,80.4,3.44,80.4735583903,135.18,97.27848,36.72539,103.980079543,20.89848,6.09539,21.76925,76.38,30.63,82.2927779334,136.63
2021-02-12 11:30:00,94.55808,12.17319,95.3384342648,22.22808,6.4831900000000005,23.15425,72.33,5.69,72.5534630462,134.27,98.56808,28.53319,102.6148591894,22.22808,6.4831900000000005,23.15425,76.34,22.05,79.4606701457,135.78,100.74808,9.39319,101.1850168852,22.22808,6.4831900000000005,23.15425,78.52,2.91,78.57390470120001,134.27,96.80808,36.38319,103.4192480531,22.22808,6.4831900000000005,23.15425,74.58,29.9,80.3503976344,135.78
2021-02-12 12:00:00,94.68944,12.42442,95.5010798884,23.08944,6.73442,24.0515,71.6,5.69,71.8257342462,134.27,98.67944,28.80442,102.7975023541,23.08944,6.73442,24.0515,75.59,22.07,78.7460030732,135.73,100.81944,9.66442,101.2815901132,23.08944,6.73442,24.0515,77.73,2.93,77.785202963,134.27,96.94944,36.64442,103.6436560212,23.08944,6.73442,24.0515,73.86,29.91,79.6863081087,135.73
2021-02-12 12:30:00,95.35072,13.09646,96.2459197527,22.89072,6.6764600000000005,23.8445,72.46,6.42,72.74385197390001,134.42,99.39072,27.99646,103.2584959926,22.89072,6.6764600000000005,23.8445,76.5,21.32,79.4153159032,135.9,101.54072,8.81646,101.9227540103,22.89072,6.6764600000000005,23.8445,78.65,2.14,78.6791084088,134.42,97.62072,37.37646,104.5313576658,22.89072,6.6764600000000005,23.8445,74.73,30.7,80.7902401284,135.9
2021-02-12 13:00:00,94.72928,13.51104,95.6879547864,23.00928,6.71104,23.968,71.72,6.8,72.0416435126,134.58,98.78928,27.74104,102.6103656713,23.00928,6.71104,23.968,75.78,21.03,78.6439400081,136.04,100.92928,8.48104,101.2849821089,23.00928,6.71104,23.968,77.92,1.77,77.9401007184,134.58,96.96928,37.87104,104.1021466368,23.00928,6.71104,23.968,73.96,31.16,80.2560103668,136.04
2021-02-12 13:30:00,94.5028,14.3379,95.5842800059,23.2728,6.7879000000000005,24.2425,71.23,7.55,71.6290122785,135.3,98.2528,26.4379,101.747605693,23.2728,6.7879000000000005,24.2425,74.98,19.65,77.512082284,136.73,100.4428,8.7179,100.8204237853,23.2728,6.7879000000000005,24.2425,77.17,1.9300000000000002,77.1941306059,135.3,96.7328,38.1979,104.0015103748,23.2728,6.7879000000000005,24.2425,73.46,31.41,79.8934271389,136.73
2021-02-12 14:00:00,95.35568,12.69874,96.1975244268,23.03568,6.71874,23.9955,72.32,5.98,72.5668161076,132.66,95.80568,16.36874,97.1939502719,23.03568,6.71874,23.9955,72.77,9.65,73.4070527947,134.08,97.65568,16.54874,99.0479309822,23.03568,6.71874,23.9955,74.62,9.83,75.2646882675,132.66,97.65568,27.49874,101.4534993869,23.03568,6.71874,23.9955,74.62,20.78,77.4593622489,134.08
2021-02-12 14:30:00,94.33408,9.01244,94.7636149806,21.57408,6.29244,22.473,72.76,2.7199999999999998,72.8108233713,133.65,96.34408,21.72244,98.7625746455,21.57408,6.29244,22.473,74.77,15.43,76.3455159129,135.08,98.07408,10.35244,98.6189544753,21.57408,6.29244,22.473,76.5,4.06,76.6076601914,133.65,96.63408,33.32244,102.2180533223,21.57408,6.29244,22.473,75.06,27.03,79.7785967538,135.08
2021-02-12 15:00:00,94.11392,8.98906,94.5422293869,21.25392,6.19906,22.1395,72.86,2.79,72.9133986315,133.65,96.13392,21.26906,98.4586384623,21.25392,6.19906,22.1395,74.88,15.07,76.3814067689,135.03,97.85392,10.60906,98.4273428141,21.25392,6.19906,22.1395,76.6,4.41,76.7268408055,133.65,96.38392,33.28906,101.9706896625,21.25392,6.19906,22.1395,75.13,27.09,79.8647919925,135.03
2021-02-12 15:30:00,94.73792,9.07106,95.1712016077,20.91792,6.10106,21.7895,73.82,2.9699999999999998,73.8797218457,133.87,96.78792,21.46106,99.1386834402,20.91792,6.10106,21.7895,75.87,15.36,77.4092145678,135.31,98.50792,10.30106,99.0450510619,20.91792,6.10106,21.7895,77.59,4.2,77.7035912941,133.87,97.05792,33.49106,102.6737110202,20.91792,6.10106,21.7895,76.14,27.39,80.9166960522,135.31
2021-02-12 16:00:00,95.99624,10.19807,96.5364113993,21.45624,6.25807,22.35025,74.54,3.94,74.6440566958,133.34,96.05624,31.81807,101.1888868476,21.45624,6.25807,22.35025,74.6,25.56,78.8572989646,134.74,98.74624,25.73807,102.0454220505,21.45624,6.25807,22.35025,77.29,19.48,79.7070542675,133.34,98.33624,29.21807,102.5851437191,21.45624,6.25807,22.35025,76.88,22.96,80.2352540969,134.74
2021-02-12 16:30:00,96.6148,10.39015,97.1718827443,21.1548,6.17015,22.03625,75.46,4.22,75.5779068247,132.5,95.1348,39.74015,103.1014533994,21.1548,6.17015,22.03625,73.98,33.57,81.2402935741,133.93,98.5348,34.10015,104.2685333217,21.1548,6.17015,22.03625,77.38,27.93,82.2663315093,132.5,98.9748,25.89015,102.3049896245,21.1548,6.17015,22.03625,77.82,19.72,80.2797035371,133.93
2021-02-12 17:00:00,99.05408,8.71369,99.4366087418,21.54408,6.28369,22.44175,77.51,2.43,77.5480818589,134.44,99.52408,34.39369,105.2994226559,21.54408,6.28369,22.44175,77.98,28.11,82.8918120202,135.91,102.21408,41.65369,110.375486594,21.54408,6.28369,22.44175,80.67,35.37,88.0834025228,134.44,101.45408,32.57369,106.5550356805,21.54408,6.28369,22.44175,79.91,26.29,84.1235531822,135.91
2021-02-12 17:30:00,102.262,7.90975,102.5674450743,22.422,6.53975,23.35625,79.84,1.37,79.8517532682,134.44,103.002,33.64975,108.3592067111,22.422,6.53975,23.35625,80.58,27.11,85.0181657059,135.91,105.632,43.18975,114.1204360711,22.422,6.53975,23.35625,83.21,36.65,90.9237405742,134.44,104.712,32.42975,109.6188470522,22.422,6.53975,23.35625,82.29,25.89,86.2666575219,135.91
2021-02-12 18:00:00,104.97336,7.43348,105.236224441,23.70336,6.91348,24.691,81.27,0.52,81.2716635735,133.18,105.71336,32.74348,110.6681976224,23.70336,6.91348,24.691,82.01,25.83,85.981561977,134.72,108.35336,43.82348,116.880058276,23.70336,6.91348,24.691,84.65,36.91,92.3470118629,133.18,107.45336,31.49348,111.9734962292,23.70336,6.91348,24.691,83.75,24.58,87.2825234511,134.72
2021-02-12 18:30:00,103.9808,7.7943999999999996,104.2725248567,23.0208,6.7144,23.98,80.96,1.08,80.9672032369,134.31,104.8008,33.8944,110.1455311486,23.0208,6.7144,23.98,81.78,27.18,86.178424214,135.86,107.4608,43.3844,115.8880049876,23.0208,6.7144,23.98,84.44,36.67,92.0586905186,134.31,106.4508,32.2044,111.2155393819,23.0208,6.7144,23.98,83.43,25.49,87.237062078,135.86
2021-02-12 19:00:00,101.19624,8.66432,101.5664778911,20.82624,6.07432,21.694,80.37,2.59,80.4117217823,135.45,101.91624,34.18432,107.4964544048,20.82624,6.07432,21.694,81.09,28.11,85.8240071309,136.95,104.57624,42.83432,113.0087117987,20.82624,6.07432,21.694,83.75,36.76,91.4623425241,135.45,103.66624,33.53432,108.9552198548,20.82624,6.07432,21.694,82.84,27.46,87.2726600947,136.95
2021-02-12 19:30:00,97.52064,13.76477,98.4872789713,15.89064,4.63477,16.55275,81.63,9.13,82.1389907413,135.26,99.32064,30.46477,103.887880627,15.89064,4.63477,16.55275,83.43,25.83,87.3370127724,136.8,102.02064,43.49477,110.9053921293,15.89064,4.63477,16.55275,86.13,38.86,94.4906159362,135.26,100.62064,32.66477,105.7898879533,15.89064,4.63477,16.55275,84.73,28.03,89.2460296036,136.8
2021-02-12 20:00:00,92.236,36.6005,99.2324357065,14.676,4.2805,15.2875,77.56,32.32,84.024615441,134.4,96.946,26.0305,100.3798478095,14.676,4.2805,15.2875,82.27,21.75,85.0965063913,135.97,99.606,46.6005,109.9680036931,14.676,4.2805,15.2875,84.93,42.32,94.8898693223,134.4,97.426,20.6305,99.5863595391,14.676,4.2805,15.2875,82.75,16.35,84.3497777116,135.97
2021-02-12 20:30:00,90.48736,36.04798,97.4033838316,16.10736,4.69798,16.7785,74.38,31.35,80.7168315781,133.79,94.45736,28.54798,98.6771504465,16.10736,4.69798,16.7785,78.35,23.85,81.8996031736,135.34,97.00736,44.20798,106.6056911701,16.10736,4.69798,16.7785,80.9,39.51,90.0324946894,133.79,95.27736,20.49798,97.4573881891,16.10736,4.69798,16.7785,79.17,15.8,80.7312139138,135.34
2021-02-12 21:00:00,87.95264,37.21077,95.5003051669,17.04264,4.97077,17.75275,70.91,32.24,77.8950941973,133.73,91.77264,29.77077,96.480651941,17.04264,4.97077,17.75275,74.73,24.8,78.7376206143,135.31,94.38264,43.53077,103.9375325384,17.04264,4.97077,17.75275,77.34,38.56,86.4196112002,133.73,92.58264,21.68077,95.0873336316,17.04264,4.97077,17.75275,75.54,16.71,77.3661146756,135.31
2021-02-12 21:30:00,85.0332,40.4976,94.1843973703,18.4032,5.3676,19.17,66.63,35.13,75.3237930537,135.37,88.6532,32.0176,94.2577136366,18.4032,5.3676,19.17,70.25,26.65,75.1351116323,136.92,91.2232,43.6576,101.1318854566,18.4032,5.3676,19.17,72.82,38.29,82.2731821434,135.37,89.5232,24.6476,92.8542272813,18.4032,5.3676,19.17,71.12,19.28,73.6869920678,136.92
2021-02-12 22:00:00,81.35544,33.44242,87.960804186,20.54544,5.99242,21.4015,60.81,27.45,66.718502681,133.22,83.68544,18.79242,85.769504589,20.54544,5.99242,21.4015,63.14,12.8,64.424371165,134.73,85.42544,19.44242,87.6100079594,20.54544,5.99242,21.4015,64.88,13.45,66.2594664935,133.22,85.55544,17.60242,87.3474584831,20.54544,5.99242,21.4015,65.01,11.61,66.038566005,134.73
2021-02-12 22:30:00,76.59096,36.12153,84.6814034087,20.37096,5.94153,21.21975,56.22,30.18,63.8084696572,133.57,79.39096,13.25153,80.4893010099,20.37096,5.94153,21.21975,59.02,7.31,59.4709719107,135.09,80.67096,18.60153,82.7878052956,20.37096,5.94153,21.21975,60.3,12.66,61.6146541011,133.57,80.60096,20.21153,83.0964541835,20.37096,5.94153,21.21975,60.23,14.27,61.8973812047,135.09
2021-02-12 23:00:00,72.25088,37.36109,81.3390478599,23.42088,6.83109,24.39675,48.83,30.53,57.588625613,134.21,74.87088,12.40109,75.8909461343,23.42088,6.83109,24.39675,51.45,5.57,51.7506270493,135.7,76.11088,21.42109,79.0678768601,23.42088,6.83109,24.39675,52.69,14.59,54.6727006832,134.21,75.96088,21.33109,78.8991171748,23.42088,6.83109,24.39675,52.54,14.5,54.5041429618,135.7
2021-02-12 23:30:00,69.00504,38.29772,78.920281947,24.81504,7.23772,25.849,44.19,31.06,54.0136991883,132.79,71.26504,12.72772,72.3926845931,24.81504,7.23772,25.849,46.45,5.49,46.7733107659,134.22,72.43504,21.48772,75.5549940811,24.81504,7.23772,25.849,47.62,14.25,49.7064070317,132.79,72.45504,22.60772,75.9002096506,24.81504,7.23772,25.849,47.64,15.37,50.0580313237,134.22
2021-02-13 00:00:00,66.64184,39.12262,77.2768673941,25.07184,7.31262,26.1165,41.57,31.81,52.3444457416,134.46,68.92184,11.42262,69.8619801942,25.07184,7.31262,26.1165,43.85,4.11,44.0421911353,135.88,70.11184,23.41262,73.9176628652,25.07184,7.31262,26.1165,45.04,16.1,47.8310735819,134.46,70.00184,23.07262,73.7061964631,25.07184,7.31262,26.1165,44.93,15.76,47.6138897802,135.88
2021-02-13 00:30:00,67.28928,38.80854,77.6785039754,24.50928,7.14854,25.5305,42.78,31.66,53.2210860468,134.28,69.65928,11.05854,70.5315999893,24.50928,7.14854,25.5305,45.15,3.91,45.3189871908,135.72,70.83928,23.38854,74.6004517027,24.50928,7.14854,25.5305,46.33,16.24,49.0938539942,134.28,70.70928,22.838540000000002,74.3061315603,24.50928,7.14854,25.5305,46.2,15.69,48.7915576714,135.72
2021-02-13 01:00:00,70.21552,37.73161,79.7113143918,23.76552,6.93161,24.75575,46.45,30.8,55.7336747398,133.29,72.69552,11.46161,73.5935264263,23.76552,6.93161,24.75575,48.93,4.53,49.1392490785,134.66,73.86552,22.27161,77.1501111915,23.76552,6.93161,24.75575,50.1,15.34,52.3958547979,133.29,73.75552,21.96161,76.9557603059,23.76552,6.93161,24.75575,49.99,15.03,52.2005842879,134.66
2021-02-13 01:30:00,70.90888,37.31384,80.1273481303,22.05888,6.43384,22.978,48.85,30.88,57.7918411197,133.77,73.50888,11.15384,74.3502762981,22.05888,6.43384,22.978,51.45,4.72,51.6660517168,135.17,74.74888,21.71384,77.8388457571,22.05888,6.43384,22.978,52.69,15.28,54.8608649221,133.77,74.57888,21.43384,77.59780176780001,22.05888,6.43384,22.978,52.52,15.0,54.6200549249,135.17
2021-02-13 02:00:00,69.4836,37.9123,79.1537311834,22.0536,6.4323,22.9725,47.43,31.48,56.9262268203,134.37,72.0536,10.5923,72.8280034894,22.0536,6.4323,22.9725,50.0,4.16,50.1727575483,135.79,73.2736,22.4623,76.6392548127,22.0536,6.4323,22.9725,51.22,16.03,53.6698174023,134.37,73.1036,21.9023,76.3141341971,22.0536,6.4323,22.9725,51.05,15.47,53.3425102521,135.79
2021-02-13 02:30:00,68.39296,37.95878,78.2206236018,22.93296,6.68878,23.8885,45.46,31.27,55.1763037907,133.31,70.84296,10.78878,71.6597708303,22.93296,6.68878,23.8885,47.91,4.1,48.0851130809,134.7,72.05296,22.46878,75.4749966509,22.93296,6.68878,23.8885,49.12,15.78,51.5924684426,133.31,71.91296,22.19878,75.2612758957,22.93296,6.68878,23.8885,48.98,15.51,51.3770425385,134.7
2021-02-13 03:00:00,67.42728,37.92254,77.3599193914,22.39728,6.53254,23.3305,45.03,31.39,54.8911012824,133.47,69.85728,10.58254,70.6542972639,22.39728,6.53254,23.3305,47.46,4.05,47.6324899622,134.8,71.06728,22.41254,74.5176504987,22.39728,6.53254,23.3305,48.67,15.88,51.1951491843,133.47,70.93728,22.11254,74.3038499612,22.39728,6.53254,23.3305,48.54,15.58,50.9790937542,134.8
2021-02-13 03:30:00,66.46504,38.41772,76.7692826083,22.41504,6.53772,23.349,44.05,31.88,54.3758852801,133.96,68.89504,10.36772,69.6707697288,22.41504,6.53772,23.349,46.48,3.83,46.6375310238,135.28,70.08504,22.78772,73.6966282444,22.41504,6.53772,23.349,47.67,16.25,50.3635920085,133.96,69.92504,22.50772,73.4582104233,22.41504,6.53772,23.349,47.51,15.97,50.1222605236,135.28
2021-02-13 04:00:00,65.52808,37.89819,75.6980982176,20.18808,5.88819,21.02925,45.34,32.01,55.5009522441,134.5,68.17808,9.32819,68.8132670432,20.18808,5.88819,21.02925,47.99,3.44,48.1131343814,135.85,69.38808,22.68819,73.0031479565,20.18808,5.88819,21.02925,49.2,16.8,51.9892296538,134.5,69.04808,21.84819,72.4222393879,20.18808,5.88819,21.02925,48.86,15.96,51.4005953273,135.85
2021-02-13 04:30:00,64.5876,37.92555,74.899301843,19.5276,5.69555,20.34125,45.06,32.23,55.4001489168,133.97,67.1876,9.10555,67.8018040657,19.5276,5.69555,20.34125,47.66,3.41,47.7818344143,135.33,68.4376,22.38555,72.0056799326,19.5276,5.69555,20.34125,48.91,16.69,51.6792434155,133.97,68.1076,22.02555,71.5805143217,19.5276,5.69555,20.34125,48.58,16.33,51.2511980348,135.33
2021-02-13 05:00:00,64.39392,38.09906,74.8205540333,20.29392,5.91906,21.1395,44.1,32.18,54.5926954821,134.06,66.94392,9.49906,67.6144996717,20.29392,5.91906,21.1395,46.65,3.58,46.7871659753,135.39,68.14392,22.45906,71.7495868215,20.29392,5.91906,21.1395,47.85,16.54,50.6279971952,134.06,67.87392,22.14906,71.3964276071,20.29392,5.91906,21.1395,47.58,16.23,50.2719534134,135.39
2021-02-13 05:30:00,63.76648,37.90814,74.183495805,20.01648,5.83814,20.8505,43.75,32.07,54.2452523268,133.37,66.28648,9.15814,66.9161337724,20.01648,5.83814,20.8505,46.27,3.32,46.38895666,134.75,67.47648,22.42814,71.1062361333,20.01648,5.83814,20.8505,47.46,16.59,50.2760350465,133.37,67.20648,22.14814,70.7619322761,20.01648,5.83814,20.8505,47.19,16.31,49.9290716918,134.75
2021-02-13 06:00:00,64.42992,37.68706,74.6426760148,20.62992,6.01706,21.4895,43.8,31.67,54.0502442178,134.12,66.97992,9.45706,67.6442581972,20.62992,6.01706,21.4895,46.35,3.44,46.4774794928,135.44,68.16992,22.69706,71.849109427,20.62992,6.01706,21.4895,47.54,16.68,50.3812862083,134.12,67.86992,21.72706,71.262831666,20.62992,6.01706,21.4895,47.24,15.71,49.7837493566,135.44
2021-02-13 06:30:00,66.54928,36.53229,75.9171580156,20.33928,5.93229,21.18675,46.21,30.6,55.4231368654,134.83,69.34928,9.65229,70.0177787334,20.33928,5.93229,21.18675,49.01,3.7199999999999998,49.1509765925,136.13,70.54928,22.54229,74.063187529,20.33928,5.93229,21.18675,50.21,16.61,52.8860681087,134.83,70.12928,20.39229,73.0339743185,20.33928,5.93229,21.18675,49.79,14.46,51.847234256,136.13
2021-02-13 07:00:00,68.99888,36.27634,77.953949772,21.51888,6.27634,22.4155,47.48,30.0,56.163603873,134.37,71.74888,11.17634,72.6141333147,21.51888,6.27634,22.4155,50.23,4.9,50.4684346894,135.67,72.96888,21.54634,76.0835213161,21.51888,6.27634,22.4155,51.45,15.27,53.6681972867,134.37,72.62888,20.22634,75.3926988498,21.51888,6.27634,22.4155,51.11,13.95,52.9795677597,135.67
2021-02-13 07:30:00,71.01232,36.02901,79.6293862425,22.52232,6.5690100000000005,23.46075,48.49,29.46,56.737744932300004,134.72,73.83232,11.77901,74.7660120186,22.52232,6.5690100000000005,23.46075,51.31,5.21,51.5738325122,136.04,75.05232,21.62901,78.1067526592,22.52232,6.5690100000000005,23.46075,52.53,15.06,54.6461755295,134.72,74.69232,19.87901,77.2924168697,22.52232,6.5690100000000005,23.46075,52.17,13.31,53.8411088296,136.04
2021-02-13 08:00:00,72.34944,35.61317,80.6395643947,22.63944,6.60317,23.58275,49.71,29.01,57.5557486269,134.48,75.16944,12.58317,76.2153585386,22.63944,6.60317,23.58275,52.53,5.98,52.8692850339,135.75,76.38944,20.82317,79.1767071326,22.63944,6.60317,23.58275,53.75,14.22,55.5991987352,134.48,76.06944,19.51317,78.5323086721,22.63944,6.60317,23.58275,53.43,12.91,54.9675631623,135.75
2021-02-13 08:30:00,75.6048,34.6564,83.1694165183,22.2048,6.4764,23.13,53.4,28.18,60.3794037731,134.02,78.5448,13.4664,79.6908372148,22.2048,6.4764,23.13,56.34,6.99,56.7719622701,135.31,79.8448,19.5364,82.2001399755,22.2048,6.4764,23.13,57.64,13.06,59.101042292,134.02,79.4948,18.6464,81.6523818391,22.2048,6.4764,23.13,57.29,12.17,58.5683617664,135.31
2021-02-13 09:00:00,79.69016,34.15213,86.699997603,24.35016,7.10213,25.36475,55.34,27.05,61.5972247751,133.53,82.62016,15.33213,84.0307387137,24.35016,7.10213,25.36475,58.27,8.23,58.8483287783,134.85,83.91016,18.77213,85.9843463426,24.35016,7.10213,25.36475,59.56,11.67,60.6925242513,133.53,83.64016,18.21213,85.5999885745,24.35016,7.10213,25.36475,59.29,11.11,60.3219379662,134.85
2021-02-13 09:30:00,82.8996,33.55155,89.4318186529,24.7596,7.22155,25.79125,58.14,26.33,63.8241999558,133.71,85.9296,16.39155,87.4790207282,24.7596,7.22155,25.79125,61.17,9.17,61.8535188975,134.98,87.2496,17.98155,89.0832691394,24.7596,7.22155,25.79125,62.49,10.76,63.409602585100004,133.71,86.9896,17.56155,88.7445691102,24.7596,7.22155,25.79125,62.23,10.34,63.0831871421,134.98
2021-02-13 10:00:00,84.61488,32.16434,90.5219458753,24.01488,7.00434,25.0155,60.6,25.16,65.615437208,133.26,87.73488,16.55434,89.2830070139,24.01488,7.00434,25.0155,63.72,9.55,64.431676216,134.52,89.05488,17.25434,90.7109910686,24.01488,7.00434,25.0155,65.04,10.25,65.8427224528,133.26,88.80488,16.24434,90.2783766682,24.01488,7.00434,25.0155,64.79,9.24,65.4455628748,134.52
2021-02-13 10:30:00,85.59736,31.86173,91.3349762006,24.17736,7.05173,25.18475,61.42,24.81,66.2416221118,133.39,88.70736,16.99173,90.3200675739,24.17736,7.05173,25.18475,64.53,9.94,65.2910751941,134.66,90.02736,16.94173,91.6075748176,24.17736,7.05173,25.18475,65.85,9.89,66.5885470633,133.39,89.84736,15.91173,91.2454450949,24.17736,7.05173,25.18475,65.67,8.86,66.2649869841,134.66
2021-02-13 11:00:00,85.63784,32.13812,91.4696583409,24.74784,7.21812,25.779,60.89,24.92,65.7920853903,133.15,88.69784,17.62812,90.432612676,24.74784,7.21812,25.779,63.95,10.41,64.7917479314,134.4,90.01784,16.55812,91.5280440969,24.74784,7.21812,25.779,65.27,9.34,65.9348807537,133.15,89.83784,16.23812,91.2935596688,24.74784,7.21812,25.779,65.09,9.02,65.7120118395,134.4
2021-02-13 11:30:00,84.7432,33.4951,91.1226188729,25.6632,7.4851,26.7325,59.08,26.01,64.552044894,132.93,87.5832,18.4751,89.5105929053,25.6632,7.4851,26.7325,61.92,10.99,62.8877293277,134.2,88.9432,16.1951,90.4056087323,25.6632,7.4851,26.7325,63.28,8.71,63.8766193533,132.93,88.8732,17.6451,90.6079203616,25.6632,7.4851,26.7325,63.21,10.16,64.0213222294,134.2
2021-02-13 12:00:00,84.69488,33.85434,91.2104107822,25.69488,7.49434,26.7655,59.0,26.36,64.6208139844,133.11,87.51488,18.65434,89.4809399942,25.69488,7.49434,26.7655,61.82,11.16,62.8192486424,134.36,88.93488,16.11434,90.3829897395,25.69488,7.49434,26.7655,63.24,8.62,63.8247757536,133.11,88.81488,17.94434,90.6095041784,25.69488,7.49434,26.7655,63.12,10.45,63.9791911484,134.36
2021-02-13 12:30:00,84.79728,33.56379,91.1981726493,24.76728,7.22379,25.79925,60.03,26.34,65.5545307359,132.76,87.67728,18.16379,89.538978637,24.76728,7.22379,25.79925,62.91,10.94,63.8541439532,134.03,89.07728,15.97379,90.498197657,24.76728,7.22379,25.79925,64.31,8.75,64.9025315377,132.76,88.96728,17.74379,90.7194521267,24.76728,7.22379,25.79925,64.2,10.52,65.0562095422,134.03
2021-02-13 13:00:00,85.15504,33.36022,91.4564656864,23.79504,6.94022,24.7865,61.36,26.42,66.8061823486,132.76,88.10504,17.78022,89.8812232708,23.79504,6.94022,24.7865,64.31,10.84,65.2171886852,134.1,89.51504,15.77022,90.8935763685,23.79504,6.94022,24.7865,65.72,8.83,66.3105368701,132.76,89.36504,17.55022,91.0720626551,23.79504,6.94022,24.7865,65.57,10.61,66.4228650391,134.1
2021-02-13 13:30:00,86.05288,32.70709,92.0589587849,21.69288,6.32709,22.59675,64.36,26.38,69.556552531,132.98,89.11288,17.33709,90.7836993714,21.69288,6.32709,22.59675,67.42,11.01,68.313077079,134.24,90.57288,15.05709,91.8159166526,21.69288,6.32709,22.59675,68.88,8.73,69.4310254857,132.98,90.41288,16.86709,91.972754634,21.69288,6.32709,22.59675,68.72,10.54,69.5235931177,134.24
2021-02-13 14:00:00,84.85656,33.56358,91.253217354,21.88656,6.38358,22.7985,62.97,27.18,68.5855181507,133.54,87.89656,16.73358,89.4752365711,21.88656,6.38358,22.7985,66.01,10.35,66.816484493,134.81,89.33656,15.93358,90.7463493715,21.88656,6.38358,22.7985,67.45,9.55,68.1227201453,133.54,89.16656,17.60358,90.8876309024,21.88656,6.38358,22.7985,67.28,11.22,68.20914015,134.81
2021-02-13 14:30:00,83.62464,34.02802,90.2828143129,21.76464,6.34802,22.6715,61.86,27.68,67.7705098107,133.6,86.59464,16.36802,88.1279964339,21.76464,6.34802,22.6715,64.83,10.02,65.5997660057,134.89,88.04464,16.26802,89.5349490839,21.76464,6.34802,22.6715,66.28,9.92,67.0182422927,133.6,87.86464,18.05802,89.7010983693,21.76464,6.34802,22.6715,66.1,11.71,67.1292343171,134.89
2021-02-13 15:00:00,84.20528,33.04529,90.4572847871,19.11528,5.57529,19.91175,65.09,27.47,70.6491967399,133.43,87.38528,15.66529,88.7783108167,19.11528,5.57529,19.91175,68.27,10.09,69.0116004741,134.7,88.85528,15.36529,90.1740146642,19.11528,5.57529,19.91175,69.74,9.79,70.4238006643,133.43,88.60528,17.14529,90.2488593449,19.11528,5.57529,19.91175,69.49,11.57,70.4466109902,134.7
2021-02-13 15:30:00,85.04,32.42125,91.0106535059,18.21,5.31125,18.96875,66.83,27.11,72.1193524652,132.91,88.35,15.04125,89.6212123415,18.21,5.31125,18.96875,70.14,9.73,70.8116692361,134.23,89.81,15.32125,91.1075013463,18.21,5.31125,18.96875,71.6,10.01,72.2963353151,132.91,89.49,16.64125,91.0241248327,18.21,5.31125,18.96875,71.28,11.33,72.1748384134,134.23
2021-02-13 16:00:00,85.9732,32.1801,91.7984202165,17.6232,5.1401,18.3575,68.35,27.04,73.5043134789,133.27,89.3832,14.8101,90.6018515498,17.6232,5.1401,18.3575,71.76,9.67,72.4086079137,134.63,90.8632,15.2901,92.1406982405,17.6232,5.1401,18.3575,73.24,10.15,73.9399763322,133.27,90.5132,16.3301,91.9745157109,17.6232,5.1401,18.3575,72.89,11.19,73.7439366999,134.63
2021-02-13 16:30:00,86.58488,31.79184,92.2369911435,17.11488,4.99184,17.828,69.47,26.8,74.4601967497,132.79,89.99488,14.99184,91.2350464065,17.11488,4.99184,17.828,72.88,10.0,73.5628601945,134.23,91.45488,14.66184,92.6227003925,17.11488,4.99184,17.828,74.34,9.67,74.9662890905,132.79,91.16488,16.05184,92.567256159,17.11488,4.99184,17.828,74.05,11.06,74.8713970753,134.23
2021-02-13 17:00:00,89.30272,29.92371,94.1828233786,16.09272,4.69371,16.76325,73.21,25.23,77.4355021938,132.12,92.87272,15.74371,94.1976991479,16.09272,4.69371,16.76325,76.78,11.05,77.5710699939,133.46,94.34272,13.15371,95.2552828129,16.09272,4.69371,16.76325,78.25,8.46,78.7059978655,132.12,94.01272,14.29371,95.0931210307,16.09272,4.69371,16.76325,77.92,9.6,78.5091485115,133.46
2021-02-13 17:30:00,93.37488,29.38684,97.8900126683,17.23488,5.02684,17.953,76.14,24.36,79.9419114107,131.93,96.99488,17.25684,98.5180454181,17.23488,5.02684,17.953,79.76,12.23,80.6921960291,133.26,98.45488,12.22684,99.2111839069,17.23488,5.02684,17.953,81.22,7.2,81.5385086937,131.93,98.23488,13.77684,99.1962346513,17.23488,5.02684,17.953,81.0,8.75,81.4712372559,133.26
2021-02-13 18:00:00,97.47728,27.06879,101.1659009166,16.00728,4.66879,16.67425,81.47,22.4,84.4933186708,131.93,101.46728,17.21879,102.9179072837,16.00728,4.66879,16.67425,85.46,12.55,86.3765830535,133.26,102.94728,11.54879,103.5930355278,16.00728,4.66879,16.67425,86.94,6.88,87.2117996604,131.93,102.57728,11.44879,103.2142100908,16.00728,4.66879,16.67425,86.57,6.78,86.8350925606,133.26
2021-02-13 18:30:00,96.47232,27.41526,100.2920984278,15.17232,4.42526,15.8045,81.3,22.99,84.4880470836,131.93,100.47232,16.495260000000002,101.8173889306,15.17232,4.42526,15.8045,85.3,12.07,86.1497237372,133.34,101.94232,11.77526,102.6201410789,15.17232,4.42526,15.8045,86.77,7.35,87.0807406951,131.93,101.57232,11.79526,102.254898898,15.17232,4.42526,15.8045,86.4,7.37,86.71376419,133.34
2021-02-13 19:00:00,94.0572,28.41085,98.2544312973,16.8372,4.91085,17.53875,77.22,23.5,80.7166550348,131.68,97.8772,15.780850000000001,99.1412200175,16.8372,4.91085,17.53875,81.04,10.87,81.7657538337,133.0,99.2972,13.38085,100.1947158016,16.8372,4.91085,17.53875,82.46,8.47,82.8938628609,131.68,98.9772,12.88085,99.8118350526,16.8372,4.91085,17.53875,82.14,7.97,82.5257565854,133.0
2021-02-13 19:30:00,91.50112,29.71616,96.2055358407,16.10112,4.69616,16.772,75.4,25.02,79.4428121355,132.46,95.29112,15.06616,96.4747984087,16.10112,4.69616,16.772,79.19,10.37,79.8660941827,133.8,96.72112,13.89616,97.7142687472,16.10112,4.69616,16.772,80.62,9.2,81.1432338522,132.46,96.35112,14.04616,97.3695688396,16.10112,4.69616,16.772,80.25,9.35,80.7928524066,133.8
2021-02-13 20:00:00,87.83856,32.11208,93.5243193228,17.69856,5.16208,18.436,70.14,26.95,75.1393512083,134.15,91.40856,14.00208,92.4747699948,17.69856,5.16208,18.436,73.71,8.84,74.2381956947,135.56,92.81856,16.39208,94.2548957201,17.69856,5.16208,18.436,75.12,11.23,75.9547714104,134.15,92.47856,16.07208,93.8647740912,17.69856,5.16208,18.436,74.78,10.91,75.5716646634,135.56
2021-02-13 20:30:00,85.672,32.586,91.6599093388,19.152,5.586,19.95,66.52,27.0,71.79074035,133.79,89.102,13.296,90.0885676432,19.152,5.586,19.95,69.95,7.71,70.3736214785,135.13,90.462,17.836,92.2035592588,19.152,5.586,19.95,71.31,12.25,72.3545340666,133.79,90.142,16.666,91.6697099374,19.152,5.586,19.95,70.99,11.08,71.8494711184,135.13
2021-02-13 21:00:00,83.962,33.06975,90.2398238532,19.302,5.62975,20.10625,64.66,27.44,70.2415062481,133.9,87.322,12.98975,88.2828708701,19.302,5.62975,20.10625,68.02,7.36,68.4170300437,135.24,88.692,18.28975,90.5581902373,19.302,5.62975,20.10625,69.39,12.66,70.5354357752,133.9,88.342,17.09975,89.9817226667,19.302,5.62975,20.10625,69.04,11.47,69.9863022312,135.24
2021-02-13 21:30:00,81.27904,34.14222,88.1587972346,19.13904,5.58222,19.9365,62.14,28.56,68.3889844931,134.5,84.54904,12.20222,85.4250217316,19.13904,5.58222,19.9365,65.41,6.62,65.7441442259,135.86,85.90904,19.18222,88.0245461099,19.13904,5.58222,19.9365,66.77,13.6,68.1409781262,134.5,85.58904,18.04222,87.470026127,19.13904,5.58222,19.9365,66.45,12.46,67.6080919713,135.86
2021-02-13 22:00:00,78.05184,35.37887,85.6957068345,19.64184,5.72887,20.46025,58.41,29.65,65.5045845724,134.98,81.18184,11.24887,81.9574781339,19.64184,5.72887,20.46025,61.54,5.52,61.7870698447,136.34,82.52184,20.54887,85.0418140403,19.64184,5.72887,20.46025,62.88,14.82,64.6028389469,134.98,82.18184,19.20887,84.3968927891,19.64184,5.72887,20.46025,62.54,13.48,63.9762612224,136.34
2021-02-13 22:30:00,73.4784,38.0862,82.7625150476,20.5584,5.9962,21.415,52.92,32.09,61.8893730781,134.76,76.8084,24.0762,80.4934389687,20.5584,5.9962,21.415,56.25,18.08,59.0842525551,136.17,78.1484,32.8462,84.7705448667,20.5584,5.9962,21.415,57.59,26.85,63.5415659234,134.76,77.3684,22.0062,80.4371938658,20.5584,5.9962,21.415,56.81,16.01,59.0228447298,136.17
2021-02-13 23:00:00,69.11288,41.13959,80.4304422918,18.99288,5.5395900000000005,19.78425,50.12,35.6,61.4766166929,135.13,73.48288,44.17959,85.7412959178,18.99288,5.5395900000000005,19.78425,54.49,38.64,66.7997732032,136.52,74.86288,48.49959,89.2001178926,18.99288,5.5395900000000005,19.78425,55.87,42.96,70.4770778339,135.13,72.85288,25.17959,77.0814755753,18.99288,5.5395900000000005,19.78425,53.86,19.64,57.3291304661,136.52
2021-02-13 23:30:00,65.95776,40.86018,77.5885327471,16.45776,4.80018,17.1435,49.5,36.06,61.2419268149,134.52,70.24776,42.42018,82.0622900987,16.45776,4.80018,17.1435,53.79,37.62,65.6401439669,135.97,71.63776,48.10018,86.2878668982,16.45776,4.80018,17.1435,55.18,43.3,70.1407328162,134.52,69.66776,25.06018,74.0378916843,16.45776,4.80018,17.1435,53.21,20.26,56.9365585542,135.97
2021-02-14 00:00:00,63.64016,41.52713,75.9906079122,17.27016,5.03713,17.98975,46.37,36.49,59.005906484,134.8,67.75016,42.54713,80.0021402918,17.27016,5.03713,17.98975,50.48,37.51,62.8906233075,136.24,69.04016,48.77713,84.5325505581,17.27016,5.03713,17.98975,51.77,43.74,67.7740400153,134.8,67.20016,25.64713,71.9279972004,17.27016,5.03713,17.98975,49.93,20.61,54.0164511978,136.24
2021-02-14 00:30:00,64.24304,41.58297,76.5265416863,18.35304,5.35297,19.11775,45.89,36.23,58.4679826914,134.35,68.28304,42.65297,80.5099335577,18.35304,5.35297,19.11775,49.93,37.3,62.3241117065,135.8,69.56304,48.88297,85.0209461842,18.35304,5.35297,19.11775,51.21,43.53,67.2110481989,134.35,67.78304,25.80297,72.5281584797,18.35304,5.35297,19.11775,49.43,20.45,53.4932463027,135.8
2021-02-14 01:00:00,67.48168,40.92174,78.9199970872,19.65168,5.73174,20.4705,47.83,35.19,59.3805102706,133.81,71.63168,43.31174,83.7078514923,19.65168,5.73174,20.4705,51.98,37.58,64.1418490535,135.25,72.94168,48.32174,87.495595534,19.65168,5.73174,20.4705,53.29,42.59,68.2182688142,133.81,71.09168,25.25174,75.4432060443,19.65168,5.73174,20.4705,51.44,19.52,55.019123948,135.25
2021-02-14 01:30:00,68.27376,41.14568,79.7136957317,20.69376,6.03568,21.556,47.58,35.11,59.1317892508,134.5,72.46376,43.81568,84.6806372626,20.69376,6.03568,21.556,51.77,37.78,64.0894788557,135.96,73.78376,49.23568,88.702849023,20.69376,6.03568,21.556,53.09,43.2,68.4455119055,134.5,71.88376,25.31568,76.2112761053,20.69376,6.03568,21.556,51.19,19.28,54.7004067627,135.96
2021-02-14 02:00:00,66.9352,41.4511,78.7306464488,19.8552,5.7911,20.6825,47.08,35.66,59.0606637281,135.08,71.1252,43.8111,83.5356603987,19.8552,5.7911,20.6825,51.27,38.02,63.8289377947,136.52,72.4352,49.4511,87.7055841452,19.8552,5.7911,20.6825,52.58,43.66,68.3436317443,135.08,70.5352,25.4611,74.9898796655,19.8552,5.7911,20.6825,50.68,19.67,54.363326793,136.52
2021-02-14 02:30:00,66.07168,42.51674,78.5693329375,22.17168,6.46674,23.0955,43.9,36.05,56.8050393891,135.08,70.01168,44.35674,82.8803699307,22.17168,6.46674,23.0955,47.84,37.89,61.0271882033,136.52,71.26168,50.15674,87.1431328554,22.17168,6.46674,23.0955,49.09,43.69,65.7163921712,135.08,69.55168,26.55674,74.4492889842,22.17168,6.46674,23.0955,47.38,20.09,51.4633121748,136.52
2021-02-14 03:00:00,65.09568,43.47999,78.2812690563,23.00568,6.70999,23.96425,42.09,36.77,55.8891850003,135.24,68.84568,45.30999,82.4179764885,23.00568,6.70999,23.96425,45.84,38.6,59.9271691305,136.67,70.03568,49.95999,86.0290478493,23.00568,6.70999,23.96425,47.03,43.25,63.893531754,135.24,68.49568,27.44999,73.7913282823,23.00568,6.70999,23.96425,45.49,20.74,49.9948767375,136.67
2021-02-14 03:30:00,63.08952,43.49236,76.628146997,21.77952,6.35236,22.687,41.31,37.14,55.5508388776,135.72,66.88952,44.38236,80.2745399551,21.77952,6.35236,22.687,45.11,38.03,59.0016355706,137.11,68.05952,50.74236,84.893376426,21.77952,6.35236,22.687,46.28,44.39,64.1272991791,135.72,66.45952,27.36236,71.8718758862,21.77952,6.35236,22.687,44.68,21.01,49.373297439,137.11
2021-02-14 04:00:00,62.41248,32.46239,70.3500136763,21.88248,6.38239,22.79425,40.53,26.08,48.1959261764,133.82,63.87248,32.59239,71.7074444341,21.88248,6.38239,22.79425,41.99,26.21,49.4987292766,135.18,64.62248,62.70239,90.0425156971,21.88248,6.38239,22.79425,42.74,56.32,70.7011315327,133.82,65.75248,16.12239,67.7002221966,21.88248,6.38239,22.79425,43.87,9.74,44.9382298272,135.18
2021-02-14 04:30:00,61.68128,29.60954,68.4200640269,21.94128,6.39954,22.8555,39.74,23.21,46.0214265316,132.92,62.49128,29.56954,69.1340565268,21.94128,6.39954,22.8555,40.55,23.17,46.7027986313,134.34,63.12128,66.06954,91.3754896274,21.94128,6.39954,22.8555,41.18,59.67,72.5003537922,132.92,65.02128,13.26954,66.3614914288,21.94128,6.39954,22.8555,43.08,6.87,43.624342975,134.34
2021-02-14 05:00:00,61.29336,29.21223,67.8986771717,21.81336,6.36223,22.72225,39.48,22.85,45.615708917,133.17,62.11336,29.37223,68.7080591027,21.81336,6.36223,22.72225,40.3,23.01,46.4063584005,134.59,62.72336,66.51223,91.4226264623,21.81336,6.36223,22.72225,40.91,60.15,72.7437323761,133.17,64.59336,12.80223,65.8498234551,21.81336,6.36223,22.72225,42.78,6.44,43.2620156719,134.59
2021-02-14 05:30:00,61.1792,29.6081,67.9671545546,23.4792,6.8481000000000005,24.4575,37.7,22.76,44.0375703235,133.01,61.919200000000004,29.8581,68.7422247549,23.4792,6.8481000000000005,24.4575,38.44,23.01,44.8005993263,134.46,62.5092,66.8181,91.4989539407,23.4792,6.8481000000000005,24.4575,39.03,59.97,71.5523710299,133.01,64.4092,13.2281,65.7535373516,23.4792,6.8481000000000005,24.4575,40.93,6.38,41.4242598003,134.46
