Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-02-14 06:00:00,61.0548,29.80015,67.9392194764,24.5148,7.15015,25.53625,36.54,22.65,42.9906280484,132.77,61.7748,30.12015,68.7266276712,24.5148,7.15015,25.53625,37.26,22.97,43.7713205193,134.17,62.3748,66.92015,91.4818132257,24.5148,7.15015,25.53625,37.86,59.77,70.7519081015,132.77,64.2248,13.47015,65.6221751854,24.5148,7.15015,25.53625,39.71,6.32,40.2097811484,134.17
2021-02-14 06:30:00,61.85624,29.52432,68.5410818298,24.42624,7.12432,25.444,37.43,22.4,43.6206934837,132.65,62.63624,30.26432,69.5645572573,24.42624,7.12432,25.444,38.21,23.14,44.6706133828,134.05,63.21624,66.54432,91.7847455953,24.42624,7.12432,25.444,38.79,59.42,70.9605559448,132.65,65.06624,13.22432,66.3965227041,24.42624,7.12432,25.444,40.64,6.1,41.0952503338,134.05
2021-02-14 07:00:00,63.3676,29.5143,69.9038384801,23.3976,6.8243,24.3725,39.97,22.69,45.9612554224,132.05,64.1676,31.0043,71.2653317417,23.3976,6.8243,24.3725,40.77,24.18,47.4011107465,133.47,64.7776,64.4343,91.3669331774,23.3976,6.8243,24.3725,41.38,57.61,70.9310686512,132.05,66.6676,13.3443,67.9899936185,23.3976,6.8243,24.3725,43.27,6.52,43.7584654667,133.47
2021-02-14 07:30:00,64.95616,29.01638,71.1424840039,22.85616,6.66638,23.8085,42.1,22.35,47.6647930867,132.05,65.77616,31.41638,72.8937045063,22.85616,6.66638,23.8085,42.92,24.75,49.5448170851,133.5,66.42616,63.68638,92.0238541349,22.85616,6.66638,23.8085,43.57,57.02,71.7608897659,132.05,68.34616,12.84638,69.5429871795,22.85616,6.66638,23.8085,45.49,6.18,45.9078696957,133.5
2021-02-14 08:00:00,65.51416,29.24788,71.7463841946,24.40416,7.11788,25.421,41.11,22.13,46.687996316,131.82,66.24416,32.52788,73.7994018363,24.40416,7.11788,25.421,41.84,25.41,48.9515444087,133.22,66.87416,63.17788,91.9978140882,24.40416,7.11788,25.421,42.47,56.06,70.3308218351,131.82,68.87416,13.11788,70.1122577828,24.40416,7.11788,25.421,44.47,6.0,44.8729417355,133.22
2021-02-14 08:30:00,68.6632,28.9626,74.5215890397,24.7632,7.2226,25.795,43.9,21.74,48.9881373396,131.82,69.4332,33.6126,77.1412739135,24.7632,7.2226,25.795,44.67,26.39,51.8829548118,133.18,70.0832,62.3426,93.7990122389,24.7632,7.2226,25.795,45.32,55.12,71.3590695007,131.82,72.1332,12.7926,73.2587821152,24.7632,7.2226,25.795,47.37,5.57,47.6963499652,133.18
2021-02-14 09:00:00,72.2388,28.23715,77.5614650813,24.2988,7.08715,25.31125,47.94,21.15,52.3981497765,131.51,73.1188,34.23715,80.7374841914,24.2988,7.08715,25.31125,48.82,27.15,55.8615690793,132.86,73.8188,61.03715,95.7849096338,24.2988,7.08715,25.31125,49.52,53.95,73.2313655478,131.51,75.8788,12.12715,76.8417858757,24.2988,7.08715,25.31125,51.58,5.04,51.82565002,132.86
2021-02-14 09:30:00,76.07776,26.85518,80.6785365475,23.05776,6.72518,24.0185,53.02,20.13,56.7127613505,131.33,77.24776,33.78518,84.312838955,23.05776,6.72518,24.0185,54.19,27.06,60.5706174642,132.71,77.99776,60.42518,98.6653583739,23.05776,6.72518,24.0185,54.94,53.7,76.8250844451,131.33,79.93776,10.82518,80.6674035522,23.05776,6.72518,24.0185,56.88,4.1,57.0275757858,132.71
2021-02-14 10:00:00,78.15312,37.62966,86.7404258547,22.83312,6.65966,23.7845,55.32,30.97,63.3990796463,133.51,81.87312,28.17966,86.5869563863,22.83312,6.65966,23.7845,59.04,21.52,62.8397326538,134.84,84.34312,32.49966,90.3879958371,22.83312,6.65966,23.7845,61.51,25.84,66.7172069259,133.51,82.10312,21.85966,84.9633276717,22.83312,6.65966,23.7845,59.27,15.2,61.1880127149,134.84
2021-02-14 10:30:00,81.46848,32.75539,87.8067697137,24.01848,7.00539,25.01925,57.45,25.75,62.9568503024,133.51,83.79848,10.16539,84.4127976326,24.01848,7.00539,25.01925,59.78,3.16,59.8634613099,134.84,85.99848,22.34539,88.8541221135,24.01848,7.00539,25.01925,61.98,15.34,63.8501057164,133.51,85.51848,16.79539,87.1521402305,24.01848,7.00539,25.01925,61.5,9.79,62.2743454402,134.84
2021-02-14 11:00:00,84.17672,26.83321,88.3501066715,23.97672,6.99321,24.97575,60.2,19.84,63.3850581762,132.46,85.50672,8.57321,85.935435618,23.97672,6.99321,24.97575,61.53,1.58,61.5502826963,133.77,87.44672,25.65321,91.131860631,23.97672,6.99321,24.97575,63.47,18.66,66.1561523972,132.46,88.35672,10.71321,89.003836084,23.97672,6.99321,24.97575,64.38,3.7199999999999998,64.4873848128,133.77
2021-02-14 11:30:00,86.39192,27.09431,90.5409602095,24.87192,7.25431,25.90825,61.52,19.84,64.6400495049,131.74,87.52192,10.43431,88.1417114972,24.87192,7.25431,25.90825,62.65,3.18,62.7306535914,133.09,89.47192,24.08431,92.6567777157,24.87192,7.25431,25.90825,64.6,16.83,66.7563397738,131.74,90.63192,11.13431,91.3132946622,24.87192,7.25431,25.90825,65.76,3.88,65.8743652721,133.09
2021-02-14 12:00:00,88.50216,27.01063,92.5321914669,25.44216,7.42063,26.50225,63.06,19.59,66.0328077549,131.09,89.59216,11.71063,90.3542693428,25.44216,7.42063,26.50225,64.15,4.29,64.2932858081,132.43,91.55216,22.76063,94.3389859955,25.44216,7.42063,26.50225,66.11,15.34,67.8663959556,131.09,92.80216,11.17063,93.4720486309,25.44216,7.42063,26.50225,67.36,3.75,67.4643024125,132.43
2021-02-14 12:30:00,89.59024,39.69382,97.9898487061,25.83024,7.53382,26.9065,63.76,32.16,71.4115060757,133.61,94.22024,25.95382,97.7294960503,25.83024,7.53382,26.9065,68.39,18.42,70.8271734576,134.93,95.88024,8.52382,96.2583810889,25.83024,7.53382,26.9065,70.05,0.99,70.0569953681,133.61,93.90024,24.09382,96.9420818543,25.83024,7.53382,26.9065,68.07,16.56,70.0553959378,134.93
2021-02-14 13:00:00,90.8644,39.06045,98.9042867704,25.3044,7.38045,26.35875,65.56,31.68,72.8130208136,133.74,95.6644,26.42045,99.2457435136,25.3044,7.38045,26.35875,70.36,19.04,72.8906797883,135.03,97.3244,7.79045,97.6357001642,25.3044,7.38045,26.35875,72.02,0.41000000000000003,72.0211670275,133.74,95.2544,23.41045,98.0889896398,25.3044,7.38045,26.35875,69.95,16.03,71.7632454673,135.03
2021-02-14 13:30:00,91.06736,39.35923,99.208936309,23.75736,6.9292300000000004,24.74725,67.31,32.43,74.7150654152,134.25,96.09736,25.41923,99.402413717,23.75736,6.9292300000000004,24.74725,72.34,18.49,74.66562596,135.57,97.81736,8.04923,98.1479802185,23.75736,6.9292300000000004,24.74725,74.06,1.12,74.0684683249,134.25,95.54736,23.62923,98.4258020712,23.75736,6.9292300000000004,24.74725,71.79,16.7,73.7068117612,135.57
2021-02-14 14:00:00,89.4148,40.4464,98.1372392724,23.8848,6.9664,24.88,65.53,33.48,73.5873039321,135.05,94.3448,24.3664,97.4405600148,23.8848,6.9664,24.88,70.46,17.4,72.5766601601,136.41,96.0748,9.3864,96.5322314049,23.8848,6.9664,24.88,72.19,2.42,72.2305510155,135.05,93.8248,24.5864,96.9927015811,23.8848,6.9664,24.88,69.94,17.62,72.125363084,136.41
2021-02-14 14:30:00,88.46856,40.61958,97.3480168665,25.19856,7.34958,26.2485,63.27,33.27,71.48416468,135.05,93.25856,24.25958,96.3622656181,25.19856,7.34958,26.2485,68.06,16.91,70.1292499603,136.33,94.93856,10.29958,95.4956099674,25.19856,7.34958,26.2485,69.74,2.95,69.8023645731,135.05,92.78856,24.74958,96.0325912232,25.19856,7.34958,26.2485,67.59,17.4,69.7937540185,136.33
2021-02-14 15:00:00,87.97936,40.76898,96.966373121,24.57936,7.16898,25.6035,63.4,33.6,71.7531880825,135.27,92.78936,23.90898,95.8201683042,24.57936,7.16898,25.6035,68.21,16.74,70.2341206252,136.6,94.46936,10.35898,95.0356167205,24.57936,7.16898,25.6035,69.89,3.19,69.9627629529,135.27,92.29936,24.83898,95.5831929988,24.57936,7.16898,25.6035,67.72,17.67,69.9873367117,136.6
2021-02-14 15:30:00,87.50736,40.35173,96.3628567871,23.69736,6.91173,24.68475,63.81,33.44,72.0413055129,135.46,92.34736,23.29173,95.2393804335,23.69736,6.91173,24.68475,68.65,16.38,70.5770989769,136.81,94.04736,10.51173,94.632987856,23.69736,6.91173,24.68475,70.35,3.6,70.4420506516,135.46,91.85736,24.39173,95.0406811769,23.69736,6.91173,24.68475,68.16,17.48,70.3657302954,136.81
2021-02-14 16:00:00,87.75136,39.71123,96.3186532815,23.90136,6.97123,24.89725,63.85,32.74,71.754652114,135.59,92.69136,22.84123,95.4641817991,23.90136,6.97123,24.89725,68.79,15.87,70.5968908664,136.98,94.39136,11.13123,95.0454266336,23.90136,6.97123,24.89725,70.49,4.16,70.6126454681,135.59,92.09136,23.73123,95.0998941322,23.90136,6.97123,24.89725,68.19,16.76,70.2194680982,136.98
2021-02-14 16:30:00,88.51992,39.66956,97.002320732,23.68992,6.90956,24.677,64.83,32.76,72.6370876343,135.05,93.52992,23.06956,96.3330189177,23.68992,6.90956,24.677,69.84,16.16,71.685223024,136.43,95.21992,10.59956,95.8080572656,23.68992,6.90956,24.677,71.53,3.69,71.6251143106,135.05,92.89992,23.82956,95.9074713763,23.68992,6.90956,24.677,69.21,16.92,71.248231557,136.43
2021-02-14 17:00:00,89.68264,39.13577,97.8498053696,24.60264,7.17577,25.62775,65.08,31.96,72.5041240206,134.28,94.66264,23.51577,97.539770609,24.60264,7.17577,25.62775,70.06,16.34,71.940247428,135.69,96.34264,10.47577,96.9105053091,24.60264,7.17577,25.62775,71.74,3.3,71.8158589728,134.28,94.04264,23.44577,96.9212168158,24.60264,7.17577,25.62775,69.44,16.27,71.3205895937,135.69
2021-02-14 17:30:00,92.9048,38.61515,100.6102960564,25.1148,7.32515,26.16125,67.79,31.29,74.6628970775,133.78,97.9948,24.65515,101.0487864774,25.1148,7.32515,26.16125,72.88,17.33,74.9121038284,135.17,99.7048,9.49515,100.1559035532,25.1148,7.32515,26.16125,74.59,2.17,74.6215585471,133.78,97.3948,22.99515,100.0725936037,25.1148,7.32515,26.16125,72.28,15.67,73.9590920712,135.17
2021-02-14 18:00:00,94.85552,38.63036,102.4200878158,24.75552,7.22036,25.787,70.1,31.41,76.8153506794,134.59,100.03552,25.70036,103.2841409211,24.75552,7.22036,25.787,75.28,18.48,77.5150875636,136.02,101.77552,8.48036,102.1282183189,24.75552,7.22036,25.787,77.02,1.26,77.0303057244,134.59,99.46552,22.79036,102.0430800094,24.75552,7.22036,25.787,74.71,15.57,76.3151950794,136.02
2021-02-14 18:30:00,93.00048,38.41514,100.6221261028,21.48048,6.26514,22.3755,71.52,32.15,78.4138565561,134.92,98.30048,24.45514,101.2967829729,21.48048,6.26514,22.3755,76.82,18.19,78.9442113141,136.29,100.08048,7.90514,100.3921994751,21.48048,6.26514,22.3755,78.6,1.6400000000000001,78.617107553,134.92,97.68048,22.53514,100.2462403677,21.48048,6.26514,22.3755,76.2,16.27,77.9176032742,136.29
2021-02-14 19:00:00,89.88664,39.66652,98.2498898697,24.29664,7.08652,25.309,65.59,32.58,73.2359508711,134.5,94.87664,23.82652,97.8226961037,24.29664,7.08652,25.309,70.58,16.74,72.5380176183,135.85,96.57664,10.04652,97.0977855453,24.29664,7.08652,25.309,72.28,2.96,72.340583354,134.5,94.32664,23.90652,97.3089754966,24.29664,7.08652,25.309,70.03,16.82,72.0216168938,135.85
2021-02-14 19:30:00,86.64744,41.49467,96.070736944,24.90744,7.26467,25.94525,61.74,34.23,70.5940542822,135.22,91.44744,23.01467,94.2990419769,24.90744,7.26467,25.94525,66.54,15.75,68.3786084971,136.56,93.09744,11.45467,93.7994818715,24.90744,7.26467,25.94525,68.19,4.19,68.3186080069,135.22,90.90744,25.60467,94.4444904331,24.90744,7.26467,25.94525,66.0,18.34,68.5007707986,136.56
2021-02-14 20:00:00,84.60216,31.51563,90.2815618549,25.32216,7.38563,26.37725,59.28,24.13,64.0029319641,134.28,86.14216,10.50563,86.7804124856,25.32216,7.38563,26.37725,60.82,3.12,60.8999737274,135.66,88.05216,24.51563,91.4013074029,25.32216,7.38563,26.37725,62.73,17.13,65.0268390743,134.28,88.78216,15.14563,90.0647658208,25.32216,7.38563,26.37725,63.46,7.76,63.9326927323,135.66
2021-02-14 20:30:00,83.33592,29.31631,88.342071485,25.25592,7.36631,26.30825,58.08,21.95,62.0893622129,132.61,84.65592,15.01631,85.9774060848,25.25592,7.36631,26.30825,59.4,7.65,59.8905877413,133.93,86.64592,32.50631,92.5428313942,25.25592,7.36631,26.30825,61.39,25.14,66.3381617171,132.61,87.44592,13.20631,88.4375234189,25.25592,7.36631,26.30825,62.19,5.84,62.4636030021,133.93
2021-02-14 21:00:00,80.37736,30.31298,85.9034152816,25.10736,7.32298,26.1535,55.27,22.99,59.8607801486,131.62,81.84736,27.93298,86.482609296,25.10736,7.32298,26.1535,56.74,20.61,60.3672071575,132.96,83.81736,46.61298,95.9068284422,25.10736,7.32298,26.1535,58.71,39.29,70.6439537399,131.62,84.34736,14.44298,85.5749777111,25.10736,7.32298,26.1535,59.24,7.12,59.666338919,132.96
2021-02-14 21:30:00,77.52224,31.02232,83.4989942023,24.52224,7.15232,25.544,53.0,23.87,58.1272474834,132.09,78.85224,27.56232,83.5305766579,24.52224,7.15232,25.544,54.33,20.41,58.0372035853,133.39,80.77224,47.09232,93.497814721,24.52224,7.15232,25.544,56.25,39.94,68.9874343631,132.09,81.40224,15.03232,82.7785921697,24.52224,7.15232,25.544,56.88,7.88,57.423242681,133.39
2021-02-14 22:00:00,73.92984,32.14037,80.6140473253,24.30984,7.09037,25.32275,49.62,25.05,55.5845922896,132.37,75.14984,27.03037,79.8632540932,24.30984,7.09037,25.32275,50.84,19.94,54.6105227955,133.66,76.96984,47.78037,90.5942604526,24.30984,7.09037,25.32275,52.66,40.69,66.5488670076,132.37,77.66984,16.11037,79.3230613829,24.30984,7.09037,25.32275,53.36,9.02,54.1170028734,133.66
2021-02-14 22:30:00,69.77016,32.62338,77.0205177148,24.56016,7.16338,25.5835,45.21,25.46,51.8859875111,132.89,70.95016,25.68338,75.4556903901,24.56016,7.16338,25.5835,46.39,18.52,49.9502001998,134.23,72.66016,49.75338,88.0618968263,24.56016,7.16338,25.5835,48.1,42.59,64.2457632844,132.89,73.33016,16.49338,75.1621177818,24.56016,7.16338,25.5835,48.77,9.33,49.6544237707,134.23
2021-02-14 23:00:00,65.8632,32.7201,73.5429538314,24.3432,7.1001,25.3575,41.52,25.62,48.7882649825,132.57,66.9532,24.7101,71.3674998319,24.3432,7.1001,25.3575,42.61,17.61,46.1055766692,133.86,68.5632,50.3601,85.0708649671,24.3432,7.1001,25.3575,44.22,43.26,61.8614257838,132.57,69.2432,16.6701,71.2215766482,24.3432,7.1001,25.3575,44.9,9.57,45.9085493127,133.86
2021-02-14 23:30:00,62.53056,33.26683,70.8290400342,23.44056,6.83683,24.41725,39.09,26.43,47.186576481,133.31,63.58056,24.06683,67.9830855152,23.44056,6.83683,24.41725,40.14,17.23,43.6817181439,134.65,65.12056,51.18683,82.829818907,23.44056,6.83683,24.41725,41.68,44.35,60.8616866345,133.31,65.80056,17.04683,67.9728483246,23.44056,6.83683,24.41725,42.36,10.21,43.5730845821,134.65
2021-02-15 00:00:00,60.27136,33.34998,68.8829296869,21.53136,6.27998,22.4285,38.74,27.07,47.2606866222,133.96,61.36136,23.15998,65.5865929489,21.53136,6.27998,22.4285,39.83,16.88,43.2592568128,135.31,62.89136,51.57998,81.3376757687,21.53136,6.27998,22.4285,41.36,45.3,61.3411737742,133.96,63.55136,16.97998,65.7806588493,21.53136,6.27998,22.4285,42.02,10.7,43.3609317243,135.31
2021-02-15 00:30:00,61.05672,33.42446,69.6068788515,20.58672,6.00446,21.4445,40.47,27.42,48.8843257088,134.23,62.18672,23.11446,66.3435483333,20.58672,6.00446,21.4445,41.6,17.11,44.9812416458,135.52,63.78672,51.30446,81.8589840167,20.58672,6.00446,21.4445,43.2,45.3,62.596565401,134.23,64.40672,17.02446,66.618749759,20.58672,6.00446,21.4445,43.82,11.02,45.184430947,135.52
2021-02-15 01:00:00,64.52568,31.65249,71.8710199083,18.14568,5.29249,18.90175,46.38,26.36,53.3474835395,133.52,65.96568,22.30249,69.633842333,18.14568,5.29249,18.90175,47.82,17.01,50.7552214063,134.84,67.70568,50.03249,84.1861577687,18.14568,5.29249,18.90175,49.56,44.74,66.7672165063,133.52,68.11568,15.42249,69.8398099916,18.14568,5.29249,18.90175,49.97,10.13,50.9864472188,134.84
2021-02-15 01:30:00,65.14032,30.94301,72.1160949966,16.33032,4.76301,17.01075,48.81,26.18,55.3878010035,133.7,66.72032,22.07301,70.2767306536,16.33032,4.76301,17.01075,50.39,17.31,53.2802796539,134.97,68.55032,49.37301,84.4798229672,16.33032,4.76301,17.01075,52.22,44.61,68.6802773728,133.7,68.85032,14.67301,70.3964756686,16.33032,4.76301,17.01075,52.52,9.91,53.4467819424,134.97
2021-02-15 02:00:00,64.38256,30.74908,71.3485805956,14.60256,4.25908,15.211,49.78,26.49,56.3894360674,134.06,66.04256,21.95908,69.5975640795,14.60256,4.25908,15.211,51.44,17.7,54.4000330882,135.36,67.89256,48.77908,83.5990331822,14.60256,4.25908,15.211,53.29,44.52,69.4395744515,134.06,68.14256,14.38908,69.645201605,14.60256,4.25908,15.211,53.54,10.13,54.4898935583,135.36
2021-02-15 02:30:00,63.10216,30.66688,70.1593908582,13.29216,3.87688,13.846,49.81,26.79,56.5574062347,133.9,64.71216,21.22688,68.1046553945,13.29216,3.87688,13.846,51.42,17.35,54.2682126111,135.21,66.57216,48.57688,82.4109565386,13.29216,3.87688,13.846,53.28,44.7,69.5474543028,133.9,66.86216,14.36688,68.3882715149,13.29216,3.87688,13.846,53.57,10.49,54.5874069727,135.21
2021-02-15 03:00:00,62.06792,30.78231,69.2818684943,12.96792,3.78231,13.50825,49.1,27.0,56.0340075311,134.06,63.65792,21.33231,67.1371598197,12.96792,3.78231,13.50825,50.69,17.55,53.6421345586,135.31,65.48792,48.43231,81.4515581058,12.96792,3.78231,13.50825,52.52,44.65,68.9345551955,134.06,65.80792,14.44231,67.3740502928,12.96792,3.78231,13.50825,52.84,10.66,53.9045563937,135.31
2021-02-15 03:30:00,61.4108,30.6919,68.6533253546,11.8008,3.4419,12.2925,49.61,27.25,56.6013657079,134.33,63.0108,21.0619,66.4376741635,11.8008,3.4419,12.2925,51.21,17.62,54.1565185366,135.6,64.8808,48.2119,80.8325770358,11.8008,3.4419,12.2925,53.08,44.77,69.4394650037,134.33,65.1608,14.2919,66.7097313909,11.8008,3.4419,12.2925,53.36,10.85,54.4519246675,135.6
2021-02-15 04:00:00,60.41808,30.88444,67.8542041807,11.87808,3.46444,12.373,48.54,27.42,55.7493318346,134.43,61.97808,21.30444,65.537482132,11.87808,3.46444,12.373,50.1,17.84,53.1815343893,135.66,63.78808,48.12444,79.9054495976,11.87808,3.46444,12.373,51.91,44.66,68.4774685572,134.43,64.14808,14.45444,65.7564217655,11.87808,3.46444,12.373,52.27,10.99,53.4128542581,135.66
2021-02-15 04:30:00,60.0176,30.97805,67.5407424564,11.3076,3.29805,11.77875,48.71,27.68,56.0254094139,133.77,61.5776,21.23805,65.1372058778,11.3076,3.29805,11.77875,50.27,17.94,53.3752423882,135.02,63.4076,47.30805,79.1111580788,11.3076,3.29805,11.77875,52.1,44.01,68.2003673011,133.77,63.7276,14.69805,65.4006091375,11.3076,3.29805,11.77875,52.42,11.4,53.6452831104,135.02
2021-02-15 05:00:00,60.21024,30.24132,67.37811541,11.25024,3.28132,11.719,48.96,26.96,55.8920674157,133.47,61.81024,21.03132,65.2902916964,11.25024,3.28132,11.719,50.56,17.75,53.5852227764,134.74,63.64024,47.22132,79.2460296154,11.25024,3.28132,11.719,52.39,43.94,68.3771577356,133.47,63.92024,14.03132,65.4421501985,11.25024,3.28132,11.719,52.67,10.75,53.7558499142,134.74
2021-02-15 05:30:00,61.25792,29.39981,67.9476385959,11.10792,3.23981,11.57075,50.15,26.16,56.5629569595,133.15,62.92792,21.24981,66.4189546783,11.10792,3.23981,11.57075,51.82,18.01,54.8604821342,134.45,64.77792,46.60981,79.8038426879,11.10792,3.23981,11.57075,53.67,43.37,69.0030854383,133.15,64.99792,13.24981,66.3346596386,11.10792,3.23981,11.57075,53.89,10.01,54.8117888779,134.45
2021-02-15 06:00:00,63.0588,28.18215,69.0698619954,10.7388,3.13215,11.18625,52.32,25.05,58.0076279467,132.63,64.8488,21.73215,68.3933710608,10.7388,3.13215,11.18625,54.11,18.6,57.2175855835,133.93,66.7488,45.40215,80.7264363518,10.7388,3.13215,11.18625,56.01,42.27,70.1703142361,132.63,66.9188,12.15215,68.0132379987,10.7388,3.13215,11.18625,56.18,9.02,56.8994973616,133.93
2021-02-15 06:30:00,68.86568,25.36374,73.3880180183,9.955680000000001,2.90374,10.3705,58.91,22.46,63.0463297901,131.46,70.85568,23.89374,74.7759199171,9.955680000000001,2.90374,10.3705,60.9,20.99,64.4157597176,132.75,72.90568,41.71374,83.9956801333,9.955680000000001,2.90374,10.3705,62.95,38.81,73.952137224,131.46,72.95568,9.53374,73.5759705519,9.955680000000001,2.90374,10.3705,63.0,6.63,63.3479036749,132.75
2021-02-15 07:00:00,73.10536,23.36323,76.7478610566,9.40536,2.74323,9.79725,63.7,20.62,66.9542709616,131.8,75.34536,25.14323,79.4298765476,9.40536,2.74323,9.79725,65.94,22.4,69.6408184903,133.13,77.54536,40.35323,87.4166232988,9.40536,2.74323,9.79725,68.14,37.61,77.8304034424,131.8,77.43536,7.40323,77.7884489675,9.40536,2.74323,9.79725,68.03,4.66,68.1894163342,133.13
2021-02-15 07:30:00,76.36352,32.46686,82.9788176889,8.66352,2.52686,9.0245,67.7,29.94,74.0249525498,133.08,81.60352,30.03686,86.9560086196,8.66352,2.52686,9.0245,72.94,27.51,77.9553955798,134.46,83.53352,20.19686,85.9404568143,8.66352,2.52686,9.0245,74.87,17.67,76.9268860672,133.08,80.84352,16.92686,82.5965696349,8.66352,2.52686,9.0245,72.18,14.4,73.6023939828,134.46
2021-02-15 08:00:00,80.7172,26.01085,84.8046619801,8.6772,2.53085,9.03875,72.04,23.48,75.7698620825,132.05,84.4272,15.87085,85.905971734,8.6772,2.53085,9.03875,75.75,13.34,76.9156557536,133.38,85.8272,8.64085,86.2610720346,8.6772,2.53085,9.03875,77.15,6.11,77.391566724,132.05,85.4072,10.31085,86.0273412327,8.6772,2.53085,9.03875,76.73,7.78,77.1234160291,133.38
2021-02-15 08:30:00,85.08944,24.654420000000002,88.5892387655,9.40944,2.74442,9.8015,75.68,21.91,78.7877560285,132.05,88.94944,17.82442,90.7177646586,9.40944,2.74442,9.8015,79.54,15.08,80.9568897624,133.32,90.35944,7.10442,90.6382986416,9.40944,2.74442,9.8015,80.95,4.36,81.0673306579,132.05,89.94944,8.90442,90.389105825,9.40944,2.74442,9.8015,80.54,6.16,80.7752264002,133.32
2021-02-15 09:00:00,88.57584,23.31962,91.5941270423,10.21584,2.97962,10.6415,78.36,20.34,80.9568107079,131.67,92.56584,19.25962,94.5482294781,10.21584,2.97962,10.6415,82.35,16.28,83.9437960781,133.02,94.00584,6.00962,94.1977361015,10.21584,2.97962,10.6415,83.79,3.03,83.8447672786,131.67,93.53584,7.62962,93.8464941585,10.21584,2.97962,10.6415,83.32,4.65,83.4496548824,133.02
2021-02-15 09:30:00,90.60576,31.90043,96.0574889291,10.35576,3.02043,10.78725,80.25,28.88,85.2884335652,134.44,96.62576,7.74043,96.9352967302,10.35576,3.02043,10.78725,86.27,4.72,86.3990237213,135.86,98.19576,40.83043,106.3462801228,10.35576,3.02043,10.78725,87.84,37.81,95.6319073322,134.44,95.71576,16.15043,97.0687545071,10.35576,3.02043,10.78725,85.36,13.13,86.3639189708,135.86
2021-02-15 10:00:00,91.52224,31.58857,96.8202363624,9.49224,2.76857,9.88775,82.03,28.82,86.9454616412,134.93,97.79224,6.82857,98.0303604628,9.49224,2.76857,9.88775,88.3,4.06,88.393289338,136.4,99.40224,42.76857,108.2125496274,9.49224,2.76857,9.88775,89.91,40.0,98.4063417672,134.93,96.70224,15.75857,97.9778329494,9.49224,2.76857,9.88775,87.21,12.99,88.1721282492,136.4
2021-02-15 10:30:00,91.67824,33.31907,97.5451696147,11.68824,3.40907,12.17525,79.99,29.91,85.3991112366,135.59,97.72824,7.11907,97.9871933018,11.68824,3.40907,12.17525,86.04,3.71,86.1199494891,137.06,99.36824,44.20907,108.758857069,11.68824,3.40907,12.17525,87.68,40.8,96.7079231501,135.59,96.79824,17.33907,98.3389170957,11.68824,3.40907,12.17525,85.11,13.93,86.242431552,137.06
2021-02-15 11:00:00,90.9856,33.3808,96.9157222333,12.3456,3.6008,12.86,78.64,29.78,84.0898210249,135.67,97.0156,7.1108,97.2758455116,12.3456,3.6008,12.86,84.67,3.51,84.7427224014,137.11,98.6456,44.5608,108.2433337255,12.3456,3.6008,12.86,86.3,40.96,95.5270202613,135.67,96.0356,17.3708,97.5939606738,12.3456,3.6008,12.86,83.69,13.77,84.8152639564,137.11
2021-02-15 11:30:00,88.63448,32.70214,94.4748697033,13.58448,3.96214,14.1505,75.05,28.74,80.3647316925,135.8,94.26448,10.09214,94.8031828551,13.58448,3.96214,14.1505,80.68,6.13,80.9125410551,137.23,96.00448,42.80214,105.1136688003,13.58448,3.96214,14.1505,82.42,38.84,91.1131274845,135.8,93.53448,16.65214,95.0052246745,13.58448,3.96214,14.1505,79.95,12.69,80.950840638,137.23
2021-02-15 12:00:00,87.99072,21.31021,90.5344788264,15.60072,4.55021,16.25075,72.39,16.76,74.3048430454,133.25,89.37072,22.73021,92.2159858157,15.60072,4.55021,16.25075,73.77,18.18,75.9771366926,134.75,92.46072,27.49021,96.4608541781,15.60072,4.55021,16.25075,76.86,22.94,80.2103684071,133.25,92.79072,4.94021,92.9221361838,15.60072,4.55021,16.25075,77.19,0.39,77.190985225,134.75
2021-02-15 12:30:00,88.46336,22.30223,91.2313297363,18.21336,5.31223,18.97225,70.25,16.99,72.2753249733,133.13,89.73336,23.70223,92.810945496,18.21336,5.31223,18.97225,71.52,18.39,73.8464792661,134.56,92.74336,27.81223,96.8238140215,18.21336,5.31223,18.97225,74.53,22.5,77.8522376043,133.13,93.16336,6.00223,93.3565124213,18.21336,5.31223,18.97225,74.95,0.6900000000000001,74.9531760501,134.56
2021-02-15 13:00:00,88.12984,22.73412,91.0148829071,19.65984,5.73412,20.479,68.47,17.0,70.5488547037,133.33,89.35984,24.10412,92.5537120044,19.65984,5.73412,20.479,69.7,18.37,72.080142203,134.74,92.30984,28.24412,96.5341228551,19.65984,5.73412,20.479,72.65,22.51,76.0573638775,133.33,92.75984,6.33412,92.9758516659,19.65984,5.73412,20.479,73.1,0.6000000000000001,73.1024623388,134.74
2021-02-15 13:30:00,88.14312,23.57966,91.2425885705,20.67312,6.02966,21.5345,67.47,17.55,69.7151590402,133.42,89.35312,25.22966,92.8467328313,20.67312,6.02966,21.5345,68.68,19.2,71.3132694525,134.9,92.25312,27.95966,96.3969954773,20.67312,6.02966,21.5345,71.58,21.93,74.8640187273,133.42,92.72312,7.21966,93.0037659079,20.67312,6.02966,21.5345,72.05,1.19,72.0598265332,134.9
2021-02-15 14:00:00,87.5832,23.45885,90.6704724018,20.7732,6.05885,21.63875,66.81,17.4,69.0386565628,132.93,88.6932,24.868850000000002,92.1137526462,20.7732,6.05885,21.63875,67.92,18.81,70.4765386494,134.42,91.7632,28.12885,95.9776905148,20.7732,6.05885,21.63875,70.99,22.07,74.3415428949,132.93,92.1132,7.20885,92.3948544702,20.7732,6.05885,21.63875,71.34,1.15,71.3492683915,134.42
2021-02-15 14:30:00,87.49448,22.58839,90.363263516,18.714480000000002,5.45839,19.49425,68.78,17.13,70.8810644672,132.84,88.61448,23.97839,91.8013575753,18.714480000000002,5.45839,19.49425,69.9,18.52,72.311827525,134.3,91.77448,27.64839,95.8487801115,18.714480000000002,5.45839,19.49425,73.06,22.19,76.3554824489,132.84,92.09448,6.33839,92.3123417223,18.714480000000002,5.45839,19.49425,73.38,0.88,73.3852764524,134.3
2021-02-15 15:00:00,85.7984,22.50995,88.7021042116,16.1484,4.70995,16.82125,69.65,17.8,71.8885422025,132.99,87.0384,23.93995,90.270727706,16.1484,4.70995,16.82125,70.89,19.23,73.4519230517,134.52,90.2384,26.39995,94.0208816942,16.1484,4.70995,16.82125,74.09,21.69,77.1996386002,132.99,90.4784,6.25995,90.6946957686,16.1484,4.70995,16.82125,74.33,1.55,74.3461592821,134.52
2021-02-15 15:30:00,86.65376,22.49943,89.5270823408,16.28376,4.74943,16.96225,70.37,17.75,72.5740959296,132.88,87.87376,23.89943,91.0658028618,16.28376,4.74943,16.96225,71.59,19.15,74.1070212598,134.37,91.10376,26.34943,94.8376905426,16.28376,4.74943,16.96225,74.82,21.6,77.8754929358,132.88,91.32376,6.26943,91.5387070755,16.28376,4.74943,16.96225,75.04,1.52,75.0553928775,134.37
2021-02-15 16:00:00,87.2504,21.70595,89.9098468777,13.7004,3.99595,14.27125,73.55,17.71,75.6521420715,132.88,88.5904,23.13595,91.5616249013,13.7004,3.99595,14.27125,74.89,19.14,77.2971648898,134.44,91.9004,25.72595,95.4332647642,13.7004,3.99595,14.27125,78.2,21.73,81.1630020391,132.88,92.0904,5.48595,92.2536580281,13.7004,3.99595,14.27125,78.39,1.49,78.4041593284,134.44
2021-02-15 16:30:00,88.74112,21.521160000000002,91.3134530428,13.34112,3.89116,13.897,75.4,17.63,77.4336935707,132.55,90.08112,22.93116,92.9540008789,13.34112,3.89116,13.897,76.74,19.04,79.0667388982,134.02,93.44112,25.32116,96.811177302,13.34112,3.89116,13.897,80.1,21.43,82.9171568495,132.55,93.63112,5.39116,93.786199617,13.34112,3.89116,13.897,80.29,1.5,80.3040104852,134.02
2021-02-15 17:00:00,92.10216,21.93813,94.6788752815,15.18216,4.42813,15.81475,76.92,17.51,78.8878095779,131.64,93.45216,22.70813,96.1715414079,15.18216,4.42813,15.81475,78.27,18.28,80.3763105647,133.13,96.82216,26.10813,100.2804323842,15.18216,4.42813,15.81475,81.64,21.68,84.4695921619,131.64,97.07216,6.03813,97.259772059,15.18216,4.42813,15.81475,81.89,1.6099999999999999,81.9058251897,133.13
2021-02-15 17:30:00,96.49344,27.66392,100.3806576627,16.09344,4.69392,16.764,80.4,22.97,83.6168697094,132.59,99.75344,16.41392,101.0948344951,16.09344,4.69392,16.764,83.66,11.72,84.4769436,134.09,102.39344,34.67392,108.105028945,16.09344,4.69392,16.764,86.3,29.98,91.3591287174,132.59,101.57344,11.89392,102.2674388376,16.09344,4.69392,16.764,85.48,7.2,85.7826928931,134.09
2021-02-15 18:00:00,98.43176,33.90093,104.1061210091,14.95176,4.36093,15.57475,83.48,29.54,88.5523686866,134.34,104.53176,9.21093,104.9367908799,14.95176,4.36093,15.57475,89.58,4.85,89.711197183,135.89,106.19176,43.05093,114.5865282909,14.95176,4.36093,15.57475,91.24,38.69,99.1042567199,134.34,103.66176,18.25093,105.2561491418,14.95176,4.36093,15.57475,88.71,13.89,89.7908469723,135.89
2021-02-15 18:30:00,96.83816,34.31863,102.7394646534,13.29816,3.8786300000000002,13.85225,83.54,30.44,88.9130204188,135.28,103.09816,10.37863,103.6192383492,13.29816,3.8786300000000002,13.85225,89.8,6.5,90.0349376631,136.86,104.75816,41.65863,112.7373653234,13.29816,3.8786300000000002,13.85225,91.46,37.78,98.9558487407,135.28,102.08816,18.50863,103.7524062211,13.29816,3.8786300000000002,13.85225,88.79,14.63,89.9872268714,136.86
2021-02-15 19:00:00,93.14832,35.95576,99.8470139564,15.92832,4.64576,16.592,77.22,31.31,83.3261333556,135.93,99.28832,13.78576,100.2407984166,15.92832,4.64576,16.592,83.36,9.14,83.8595802518,137.46,100.85832,40.13576,108.5508173346,15.92832,4.64576,16.592,84.93,35.49,92.0469717047,135.93,98.15832,20.04576,100.1842716159,15.92832,4.64576,16.592,82.23,15.4,83.6596252681,137.46
2021-02-15 19:30:00,91.01048,28.72639,95.4364340923,15.69048,4.57639,16.34425,75.32,24.15,79.0969335689,134.73,94.30048,21.21639,96.6577246415,15.69048,4.57639,16.34425,78.61,16.64,80.3518618328,136.13,96.74048,31.20639,101.6491969839,15.69048,4.57639,16.34425,81.05,26.63,85.3127153477,134.73,95.91048,16.06639,97.2468460232,15.69048,4.57639,16.34425,80.22,11.49,81.0386852065,136.13
2021-02-15 20:00:00,85.57664,36.12527,92.8891621572,16.88664,4.92527,17.59025,68.69,31.2,75.4437280362,133.84,92.25664,51.42527,105.6212384829,16.88664,4.92527,17.59025,75.37,46.5,88.5600750903,135.22,94.29664,30.95527,99.2475947117,16.88664,4.92527,17.59025,77.41,26.03,81.669265945,133.84,90.15664,20.61527,92.4835612056,16.88664,4.92527,17.59025,73.27,15.69,74.931095014,135.22
2021-02-15 20:30:00,83.81488,38.41559,92.1991955738,16.54488,4.82559,17.23425,67.27,33.59,75.1900325841,134.43,90.82488,55.41559,106.395706878,16.54488,4.82559,17.23425,74.28,50.59,89.8713886618,135.79,92.95488,32.77559,98.5639336454,16.54488,4.82559,17.23425,76.41,27.95,81.3614810583,134.43,88.29488,22.84559,91.202559266,16.54488,4.82559,17.23425,71.75,18.02,73.9782596443,135.79
2021-02-15 21:00:00,80.77816,39.59738,89.9614563902,14.76816,4.30738,15.3835,66.01,35.29,74.851213751,135.03,87.68816,54.98738,103.5027794963,14.76816,4.30738,15.3835,72.92,50.68,88.8019639422,136.37,89.76816,32.85738,95.5925204723,14.76816,4.30738,15.3835,75.0,28.55,80.2502492208,135.03,85.22816,23.92738,88.5232103499,14.76816,4.30738,15.3835,70.46,19.62,73.1406590071,136.37
2021-02-15 21:30:00,77.89952,30.54986,83.6757381936,14.15952,4.12986,14.7495,63.74,26.42,68.9985796955,134.31,82.68952,43.32986,93.3543436882,14.15952,4.12986,14.7495,68.53,39.2,78.9493565522,135.66,84.28952,45.34986,95.7148524726,14.15952,4.12986,14.7495,70.13,41.22,81.3468210811,134.31,82.27952,14.54986,83.5560760056,14.15952,4.12986,14.7495,68.12,10.42,68.9123414201,135.66
2021-02-15 22:00:00,73.81832,27.71201,78.84858823,15.05832,4.39201,15.68575,58.76,23.32,63.2183517659,132.91,77.29832,38.30201,86.2674576237,15.05832,4.39201,15.68575,62.24,33.91,70.8781045175,134.18,78.43832,51.21201,93.67625106,15.05832,4.39201,15.68575,63.38,46.82,78.7980761186,132.91,77.98832,11.722010000000001,78.8643365208,15.05832,4.39201,15.68575,62.93,7.33,63.3554559608,134.18
2021-02-15 22:30:00,70.20064,29.69977,76.2247085561,17.93064,5.22977,18.67775,52.27,24.47,57.7142426096,132.01,73.23064,38.18977,82.5904665652,17.93064,5.22977,18.67775,55.3,32.96,64.3774152945,133.3,74.24064,51.86977,90.5656980731,17.93064,5.22977,18.67775,56.31,46.64,73.1170684587,132.01,74.06064,13.96977,75.3666562285,17.93064,5.22977,18.67775,56.13,8.74,56.8063772828,133.3
2021-02-15 23:00:00,65.762,31.28725,72.8253572361,19.842,5.78725,20.66875,45.92,25.5,52.5251977626,132.16,68.462,37.73725,78.1738158309,19.842,5.78725,20.66875,48.62,31.95,58.1782339024,133.53,69.352,53.66725,87.6919245231,19.842,5.78725,20.66875,49.51,47.88,68.8747740468,132.16,69.332,15.50725,71.0450633511,19.842,5.78725,20.66875,49.49,9.72,50.4354884977,133.53
2021-02-15 23:30:00,63.60832,32.12951,71.2623588303,19.67832,5.73951,20.49825,43.93,26.39,51.2472145585,131.63,66.03832,38.16951,76.2756265268,19.67832,5.73951,20.49825,46.36,32.43,56.5769785337,132.96,66.85832,52.57951,85.0566859516,19.67832,5.73951,20.49825,47.18,46.84,66.4826142687,131.63,67.04832,16.45951,69.0390663629,19.67832,5.73951,20.49825,47.37,10.72,48.5678422415,132.96
2021-02-16 00:00:00,60.99088,32.68609,69.1973115277,18.02088,5.25609,18.77175,42.97,27.43,50.9786798574,132.61,63.39088,37.51609,73.6604417314,18.02088,5.25609,18.77175,45.37,32.26,55.6699604814,133.89,64.23088,53.27609,83.4502708879,18.02088,5.25609,18.77175,46.21,48.02,66.6429628693,132.61,64.44088,16.84609,66.6064393543,18.02088,5.25609,18.77175,46.42,11.59,47.8450049639,133.89
2021-02-16 00:30:00,61.58336,32.81973,69.7828410583,20.19336,5.88973,21.03475,41.39,26.93,49.379722559,131.43,63.84336,37.62973,74.1078349162,20.19336,5.88973,21.03475,43.65,31.74,53.9698999443,132.73,64.64336,53.07973,83.6434201176,20.19336,5.88973,21.03475,44.45,47.19,64.8282237918,131.43,64.92336,17.22973,67.1707247956,20.19336,5.88973,21.03475,44.73,11.34,46.1450809946,132.73
2021-02-16 01:00:00,64.50832,35.71826,73.7368120185,22.58832,6.58826,23.5295,41.92,29.13,51.0474612493,132.01,66.39832,22.52826,70.1160423687,22.58832,6.58826,23.5295,43.81,15.94,46.6197350915,133.31,68.04832,24.02826,72.1659970724,22.58832,6.58826,23.5295,45.46,17.44,48.6905042077,132.01,67.86832,20.15826,70.7987592112,22.58832,6.58826,23.5295,45.28,13.57,47.269686904,133.31
2021-02-16 01:30:00,65.22312,33.78966,73.4560855576,23.07312,6.72966,24.0345,42.15,27.06,50.0885825314,132.01,66.27312,13.98966,67.7335738128,23.07312,6.72966,24.0345,43.2,7.26,43.8057941373,133.31,68.23312,13.86966,69.6284865084,23.07312,6.72966,24.0345,45.16,7.14,45.7209492465,132.01,68.80312,18.10966,71.1465326425,23.07312,6.72966,24.0345,45.73,11.38,47.1246994685,133.31
2021-02-16 02:00:00,63.9968,34.39365,72.6533796224,23.3268,6.80365,24.29875,40.67,27.59,49.1452642683,132.87,65.0368,14.59365,66.6540319453,23.3268,6.80365,24.29875,41.71,7.79,42.4312172816,134.2,66.9868,14.48365,68.534717418,23.3268,6.80365,24.29875,43.66,7.68,44.330328219,132.87,67.3368,18.49365,69.8302207111,23.3268,6.80365,24.29875,44.01,11.69,45.5360977687,134.2
2021-02-16 02:30:00,62.76704,34.23997,71.4987891923,21.97704,6.40997,22.89275,40.79,27.83,49.3794795436,132.61,63.76704,13.95997,65.2772253758,21.97704,6.40997,22.89275,41.79,7.55,42.46653506,133.87,65.71704,13.84997,67.1606359065,21.97704,6.40997,22.89275,43.74,7.44,44.3682454014,132.61,66.10704,18.38997,68.6172845146,21.97704,6.40997,22.89275,44.13,11.98,45.7272052503,133.87
2021-02-16 03:00:00,61.75272,34.24871,70.6142518481,21.01272,6.12871,21.88825,40.74,28.12,49.5023433789,133.02,62.78272,14.07871,64.3418993026,21.01272,6.12871,21.88825,41.77,7.95,42.5198236121,134.34,64.74272,13.95871,66.2303961778,21.01272,6.12871,21.88825,43.73,7.83,44.4254634191,133.02,65.09272,18.29871,67.6158634099,21.01272,6.12871,21.88825,44.08,12.17,45.7291515338,134.34
2021-02-16 03:30:00,60.57416,33.32163,69.1343611062,19.27416,5.62163,20.07725,41.3,27.7,49.7290659474,133.2,61.80416,14.75163,63.5402611024,19.27416,5.62163,20.07725,42.53,9.13,43.498940217,134.49,63.79416,14.66163,65.4573009248,19.27416,5.62163,20.07725,44.52,9.04,45.4285372866,133.2,63.95416,17.36163,66.2688522427,19.27416,5.62163,20.07725,44.68,11.74,46.1966448998,134.49
2021-02-16 04:00:00,59.30736,33.78048,68.2530862247,20.847360000000002,6.08048,21.716,38.46,27.7,47.3968522162,133.11,60.43736,15.21048,62.3220120471,20.847360000000002,6.08048,21.716,39.59,9.13,40.6291151762,134.35,62.37736,15.11048,64.181474324,20.847360000000002,6.08048,21.716,41.53,9.03,42.500374116,133.11,62.54736,17.82048,65.0364647748,20.847360000000002,6.08048,21.716,41.7,11.74,43.3210987857,134.35
2021-02-16 04:30:00,58.82232,34.14026,68.0119304464,22.25232,6.49026,23.1795,36.57,27.65,45.8463455468,133.11,59.85232,15.57026,61.8444274438,22.25232,6.49026,23.1795,37.6,9.08,38.6808272921,134.29,61.75232,15.48026,63.6630778006,22.25232,6.49026,23.1795,39.5,8.99,40.5101234261,133.11,61.98232,18.19026,64.5963896162,22.25232,6.49026,23.1795,39.73,11.7,41.4169397711,134.29
2021-02-16 05:00:00,58.58048,34.25264,67.8595312686,22.02048,6.42264,22.938,36.56,27.83,45.9471707508,133.34,59.61048,15.61264,61.6211315508,22.02048,6.42264,22.938,37.59,9.19,38.6970825774,134.57,61.52048,15.522639999999999,63.4485761227,22.02048,6.42264,22.938,39.5,9.1,40.5346765128,133.34,61.75048,18.25264,64.3916193864,22.02048,6.42264,22.938,39.73,11.83,41.4538514495,134.57
2021-02-16 05:30:00,59.26424,34.20582,68.4272479693,22.37424,6.52582,23.3065,36.89,27.68,46.1200010841,132.68,60.30424,15.76582,62.3310712426,22.37424,6.52582,23.3065,37.93,9.24,39.0392430767,133.93,62.17424,15.66582,64.1175017905,22.37424,6.52582,23.3065,39.8,9.14,40.8360086198,132.68,62.43424,18.37582,65.0822947125,22.37424,6.52582,23.3065,40.06,11.85,41.7759033415,133.93
2021-02-16 06:00:00,61.20392,32.98531,69.5266171992,21.58392,6.29531,22.48325,39.62,26.69,47.7713355476,132.68,62.33392,14.72531,64.0496084076,21.58392,6.29531,22.48325,40.75,8.43,41.6128273493,133.93,64.26392,14.62531,65.9071400257,21.58392,6.29531,22.48325,42.68,8.33,43.485299815,132.68,64.49392,17.12531,66.7288690116,21.58392,6.29531,22.48325,42.91,10.83,44.2555872179,133.93
2021-02-16 06:30:00,66.21648,31.09814,73.1554272426,22.17648,6.46814,23.1005,44.04,24.63,50.4594738379,132.6,67.48648,14.51814,69.03043801,22.17648,6.46814,23.1005,45.31,8.05,46.0195458474,133.87,69.39648,15.95814,71.2076798432,22.17648,6.46814,23.1005,47.22,9.49,48.1641827503,132.6,69.72648,15.31814,71.3892668841,22.17648,6.46814,23.1005,47.55,8.85,48.3665690328,133.87
2021-02-16 07:00:00,71.17,26.0225,75.7782251458,20.82,6.0725,21.6875,50.35,19.95,54.1583326922,132.44,71.74,21.5725,74.9132855791,20.82,6.0725,21.6875,50.92,15.5,53.2268390946,133.69,74.13,20.9825,77.0423403477,20.82,6.0725,21.6875,53.31,14.91,55.3557964445,132.44,74.97,9.8425,75.6133302153,20.82,6.0725,21.6875,54.15,3.77,54.2810777343,133.69
2021-02-16 07:30:00,75.15304,26.92922,79.8320882293,15.56304,4.53922,16.2115,59.59,22.39,63.6575227291,132.29,76.99304,11.77922,77.8888838811,15.56304,4.53922,16.2115,61.43,7.24,61.8551735912,133.54,79.57304,11.92922,80.4622581379,15.56304,4.53922,16.2115,64.01,7.39,64.4351782802,132.29,79.35304,11.55922,80.1905263996,15.56304,4.53922,16.2115,63.79,7.02,64.1751081028,133.54
2021-02-16 08:00:00,77.95224,30.55607,83.7270872231,12.67224,3.69607,13.20025,65.28,26.86,70.5899284601,133.33,81.69224,11.15607,82.4504698232,12.67224,3.69607,13.20025,69.02,7.46,69.4219849903,134.63,84.27224,11.47607,85.0500477205,12.67224,3.69607,13.20025,71.6,7.78,72.0214440288,133.33,82.40224,14.70607,83.7042272043,12.67224,3.69607,13.20025,69.73,11.01,70.5938595063,134.63
2021-02-16 08:30:00,81.5936,29.8698,86.8891277031,14.1936,4.1398,14.785,67.4,25.73,72.1442506372,134.07,85.4536,12.5298,86.3673181302,14.1936,4.1398,14.785,71.26,8.39,71.7522104189,135.37,88.0836,12.8798,89.0202776731,14.1936,4.1398,14.785,73.89,8.74,74.4051053356,134.07,86.1336,13.8098,87.2336381507,14.1936,4.1398,14.785,71.94,9.67,72.5869995247,135.37
2021-02-16 09:00:00,84.07696,27.82328,88.5611094827,12.69696,3.70328,13.226,71.38,24.12,75.3450648682,133.16,88.14696,12.93328,89.0907194314,12.69696,3.70328,13.226,75.45,9.23,76.012468714,134.5,90.83696,13.30328,91.8059396815,12.69696,3.70328,13.226,78.14,9.6,78.7275021832,133.16,88.79696,11.95328,89.5978850643,12.69696,3.70328,13.226,76.1,8.25,76.5458849318,134.5
2021-02-16 09:30:00,86.41552,26.47536,90.3802344763,12.39552,3.61536,12.912,74.02,22.86,77.4696069436,0.003,90.64552,13.38536,91.6284789702,12.39552,3.61536,12.912,78.25,9.77,78.8575639999,0.003,93.40552,13.74536,94.4114722266,12.39552,3.61536,12.912,81.01,10.13,81.6409027388,0.003,91.23552,10.69536,91.8602788761,12.39552,3.61536,12.912,78.84,7.08,79.1572611957,0.003
2021-02-16 10:00:00,86.85008,27.04419,90.9633146316,12.94008,3.77419,13.47925,73.91,23.27,77.4866504632,132.54,90.93008,14.41419,92.065456726,12.94008,3.77419,13.47925,77.99,10.64,78.71244946,133.85,93.67008,14.80419,94.832736588,12.94008,3.77419,13.47925,80.73,11.03,81.480020864,132.54,91.67008,11.30419,92.3644318922,12.94008,3.77419,13.47925,78.73,7.53,79.0892774022,133.85
2021-02-16 10:30:00,87.34928,27.39229,91.5436194825,13.37928,3.90229,13.93675,73.97,23.49,77.6101861871,132.76,91.39928,14.88229,92.6029747911,13.37928,3.90229,13.93675,78.02,10.98,78.7888367727,134.08,94.12928,15.26229,95.3585803657,13.37928,3.90229,13.93675,80.75,11.36,81.5451537493,132.76,92.16928,11.59229,92.8954108832,13.37928,3.90229,13.93675,78.79,7.69,79.1643871953,134.08
2021-02-16 11:00:00,88.63512,25.62941,92.2661972467,11.41512,3.32941,11.89075,77.22,22.3,80.3754838244,132.2,92.75512,15.25941,94.0019248726,11.41512,3.32941,11.89075,81.34,11.93,82.210221384,133.5,95.55512,15.68941,96.8345937378,11.41512,3.32941,11.89075,84.14,12.36,85.0429844255,132.2,93.59512,9.94941,94.122458782,11.41512,3.32941,11.89075,82.18,6.62,82.4462054918,133.5
2021-02-16 11:30:00,88.7772,26.58085,92.6711002771,12.5172,3.65085,13.03875,76.26,22.93,79.6327351031,132.61,92.8072,15.91085,94.1611996502,12.5172,3.65085,13.03875,80.29,12.26,81.2206359246,133.91,95.5972,16.32085,96.9803835451,12.5172,3.65085,13.03875,83.08,12.67,84.0405574708,132.61,93.6872,10.80085,94.3077398974,12.5172,3.65085,13.03875,81.17,7.15,81.4843015556,133.91
2021-02-16 12:00:00,86.70568,28.06874,91.1357729404,11.99568,3.49874,12.4955,74.71,24.57,78.6464811673,133.27,90.70568,14.42874,91.8461154445,11.99568,3.49874,12.4955,78.71,10.93,79.4652691432,134.56,93.48568,14.83874,94.6560117998,11.99568,3.49874,12.4955,81.49,11.34,82.2752435426,133.27,91.56568,12.16874,92.370731225,11.99568,3.49874,12.4955,79.57,8.67,80.040950769,134.56
2021-02-16 12:30:00,87.66744,28.25967,92.1096573909,13.98744,4.07967,14.57025,73.68,24.18,77.5462107391,132.97,91.54744,15.16967,92.7957577611,13.98744,4.07967,14.57025,77.56,11.09,78.3488461944,134.25,94.33744,15.55967,95.6120071762,13.98744,4.07967,14.57025,80.35,11.48,81.1659589976,132.97,92.48744,12.40967,93.3162711817,13.98744,4.07967,14.57025,78.5,8.33,78.9407302981,134.25
2021-02-16 13:00:00,88.7492,27.9006,93.0315214376,14.0592,4.1006,14.645,74.69,23.8,78.3902806475,133.05,92.7092,15.5406,94.00269152,14.0592,4.1006,14.645,78.65,11.44,79.4776452847,134.34,95.5492,15.9606,96.8730631961,14.0592,4.1006,14.645,81.49,11.86,82.3485257913,133.05,93.5992,12.0406,94.370473608,14.0592,4.1006,14.645,79.54,7.94,79.9353188522,134.34
2021-02-16 13:30:00,89.35784,28.08312,93.6668842142,14.06784,4.10312,14.654,75.29,23.98,79.0166090135,133.23,93.38784,15.48312,94.6626413365,14.06784,4.10312,14.654,79.32,11.38,80.1321832973,134.52,96.23784,15.89312,97.5413405239,14.06784,4.10312,14.654,82.17,11.79,83.0115232965,133.23,94.25784,12.18312,95.0419318743,14.06784,4.10312,14.654,80.19,8.08,80.5960451883,134.52
2021-02-16 14:00:00,88.90504,26.93522,92.8957061109,13.595040000000001,3.96522,14.1615,75.31,22.97,78.7351065282,132.3,92.90504,15.51522,94.1916583836,13.595040000000001,3.96522,14.1615,79.31,11.55,80.1466069151,133.57,95.71504,15.93522,97.0324694041,13.595040000000001,3.96522,14.1615,82.12,11.97,82.9878021157,132.3,93.77504,11.23522,94.4456896605,13.595040000000001,3.96522,14.1615,80.18,7.27,80.5089144132,133.57
2021-02-16 14:30:00,87.73784,27.64562,91.9902650994,12.80784,3.73562,13.3415,74.93,23.91,78.6523553366,132.48,91.67784,14.94562,92.8880934472,12.80784,3.73562,13.3415,78.87,11.21,79.6626700532,133.84,94.47784,15.34562,95.715987715,12.80784,3.73562,13.3415,81.67,11.61,82.4910964893,132.48,92.58784,11.95562,93.3565475232,12.80784,3.73562,13.3415,79.78,8.22,80.2023490928,133.84
2021-02-16 15:00:00,86.88784,28.55812,91.4607181133,13.46784,3.92812,14.029,73.42,24.63,77.4411602444,133.29,90.77784,14.85812,91.9857595772,13.46784,3.92812,14.029,77.31,10.93,78.0788127471,134.58,93.56784,15.26812,94.8053593981,13.46784,3.92812,14.029,80.1,11.34,80.8987367021,133.29,91.68784,12.66812,92.5588529974,13.46784,3.92812,14.029,78.22,8.74,78.7067722626,134.58
2021-02-16 15:30:00,84.74792,29.15356,89.6222070973,13.41792,3.91356,13.977,71.33,25.24,75.6639048688,133.21,88.60792000000001,14.18356,89.7359284846,13.41792,3.91356,13.977,75.19,10.27,75.8881347774,134.49,91.34792,14.56356,92.5015663013,13.41792,3.91356,13.977,77.93,10.65,78.6543539799,133.21,89.46792,13.28356,90.448668732,13.41792,3.91356,13.977,76.05,9.37,76.6250572594,134.49
2021-02-16 16:00:00,85.88912,29.27391,90.7408548619,14.37912,4.19391,14.97825,71.51,25.08,75.7805153057,133.15,89.66912,14.52391,90.8377401924,14.37912,4.19391,14.97825,75.29,10.33,75.9953485419,134.49,92.44912,14.92391,93.6459442713,14.37912,4.19391,14.97825,78.07,10.73,78.8039199533,133.15,90.59912,13.433910000000001,91.58968546,14.37912,4.19391,14.97825,76.22,9.24,76.7780307119,134.49
2021-02-16 16:30:00,86.85872,29.89296,91.858730111,16.39872,4.78296,17.082,70.46,25.11,74.8005594899,133.7,90.75872,13.40296,91.7430356637,16.39872,4.78296,17.082,74.36,8.62,74.8579588287,135.01,93.50872,13.77296,94.5175917129,16.39872,4.78296,17.082,77.11,8.99,77.6322883857,133.7,91.52872,13.94296,92.5846246328,16.39872,4.78296,17.082,75.13,9.16,75.6863428896,135.01
2021-02-16 17:00:00,88.78424,29.97707,93.7084094314,15.86424,4.62707,16.52525,72.92,25.35,77.2007053077,133.39,92.76424,13.17707,93.6954609176,15.86424,4.62707,16.52525,76.9,8.55,77.3738489414,134.66,95.55424,13.52707,96.5069655764,15.86424,4.62707,16.52525,79.69,8.9,80.1854481811,133.39,93.58424,14.10707,94.6415310546,15.86424,4.62707,16.52525,77.72,9.48,78.2960331051,134.66
2021-02-16 17:30:00,91.55416,31.25163,96.7410388148,20.23416,5.90163,21.07725,71.32,25.35,75.6912471822,133.53,95.45416,13.30163,96.3765013993,20.23416,5.90163,21.07725,75.22,7.4,75.5831224547,134.9,98.22416,13.65163,99.1683044595,20.23416,5.90163,21.07725,77.99,7.75,78.3741194528,133.53,96.24416,15.37163,97.4639694603,20.23416,5.90163,21.07725,76.01,9.47,76.5976566221,134.9
2021-02-16 18:00:00,94.76232,30.24401,99.4715910834,19.28232,5.62401,20.08575,75.48,24.62,79.3937957274,132.18,98.79232,13.81401,99.7534428642,19.28232,5.62401,20.08575,79.51,8.19,79.9306962312,133.57,101.57232,14.15401,102.5537526825,19.28232,5.62401,20.08575,82.29,8.53,82.7309192503,132.18,99.64232,14.70401,100.721397156,19.28232,5.62401,20.08575,80.36,9.08,80.8713546319,133.57
2021-02-16 18:30:00,94.68256,30.88158,99.5914612376,19.10256,5.57158,19.8985,75.58,25.31,79.7052852702,132.01,98.53256,14.39158,99.5780244585,19.10256,5.57158,19.8985,79.43,8.82,79.9181912958,133.4,101.31256,14.77158,102.3837603795,19.10256,5.57158,19.8985,82.21,9.2,82.723177526,132.01,99.55256,15.37158,100.7323070035,19.10256,5.57158,19.8985,80.45,9.8,81.0446944593,133.4
2021-02-16 19:00:00,92.33816,31.33613,97.5104550064,16.95816,4.94613,17.66475,75.38,26.39,79.8659908847,132.46,96.25816,13.62613,97.2178213362,16.95816,4.94613,17.66475,79.3,8.68,79.7736322352,133.8,99.02816,13.98613,100.0109409283,16.95816,4.94613,17.66475,82.07,9.04,82.5663763284,132.46,97.20816,15.73613,98.4736114802,16.95816,4.94613,17.66475,80.25,10.79,80.9721347131,133.8
2021-02-16 19:30:00,89.8472,31.678350000000002,95.2682381834,16.1772,4.71835,16.85125,73.67,26.96,78.4481389199,133.48,93.7672,12.09835,94.544475611,16.1772,4.71835,16.85125,77.59,7.38,77.9401853988,134.84,96.5172,12.42835,97.3140985652,16.1772,4.71835,16.85125,80.34,7.71,80.7091054343,133.48,94.6572,15.86835,95.9780706389,16.1772,4.71835,16.85125,78.48,11.15,79.2681077105,134.84
2021-02-16 20:00:00,86.34912,32.29516,92.1908232103,14.82912,4.32516,15.447,71.52,27.97,76.7947348456,134.18,90.34912,10.22516,90.9258895024,14.82912,4.32516,15.447,75.52,5.9,75.7501181517,135.46,93.07912,10.53516,93.6734336736,14.82912,4.32516,15.447,78.25,6.21,78.4960291989,134.18,91.06912,16.33516,92.5225489802,14.82912,4.32516,15.447,76.24,12.01,77.1801639024,135.46
2021-02-16 20:30:00,84.34296,33.32753,90.6888039256,16.00296,4.66753,16.66975,68.34,28.66,74.1063506051,133.68,88.18296,9.19753,88.6613162121,16.00296,4.66753,16.66975,72.18,4.53,72.3220111723,135.0,90.83296,9.48753,91.3271035775,16.00296,4.66753,16.66975,74.83,4.82,74.9850738481,133.68,88.89296,17.56753,90.6122312266,16.00296,4.66753,16.66975,72.89,12.9,74.0227134061,135.0
