Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-02-16 21:00:00,81.42112,34.06491,88.259939244,16.13112,4.70491,16.80325,65.29,29.36,71.5876644402,133.24,85.08112,8.42491,85.4972285455,16.13112,4.70491,16.80325,68.95,3.7199999999999998,69.0502780588,134.54,87.68112,8.70491,88.1121686407,16.13112,4.70491,16.80325,71.55,4.0,71.6617226977,133.24,85.83112,18.41491,87.7843384139,16.13112,4.70491,16.80325,69.7,13.71,71.0355833368,134.54
2021-02-16 21:30:00,78.07864,35.12877,85.6171974895,16.65864,4.85877,17.35275,61.42,30.27,68.4740045565,133.58,81.53864,8.37877,81.9680035121,16.65864,4.85877,17.35275,64.88,3.52,64.9754168898,134.87,84.01864,8.69877,84.4677480874,16.65864,4.85877,17.35275,67.36,3.84,67.4693648999,133.58,82.31864,19.40877,84.5757580183,16.65864,4.85877,17.35275,65.66,14.55,67.2527925071,134.87
2021-02-16 22:00:00,73.46624,41.48807,84.37149028,15.21624,4.43807,15.85025,58.25,37.05,69.0345203503,134.33,79.85624,52.30807,95.4628370313,15.21624,4.43807,15.85025,64.64,47.87,80.4354803554,135.62,81.68624,35.42807,89.0381376112,15.21624,4.43807,15.85025,66.47,30.99,73.3392187032,134.33,77.53624,26.05807,81.7978699323,15.21624,4.43807,15.85025,62.32,21.62,65.9636778841,135.62
2021-02-16 22:30:00,68.88952,42.39611,80.8900247803,13.28952,3.87611,13.84325,55.6,38.52,67.639858072,135.02,75.32952,50.70611,90.8055404409,13.28952,3.87611,13.84325,62.04,46.83,77.7303705124,136.24,77.12952,36.29611,85.2430082562,13.28952,3.87611,13.84325,63.84,32.42,71.6002932955,135.02,72.85952,26.82611,77.641160684,13.28952,3.87611,13.84325,59.57,22.95,63.8379777249,136.24
2021-02-16 23:00:00,65.57944,43.45192,78.668496251,16.66944,4.86192,17.364,48.91,38.59,62.300691810000004,135.39,71.73944,50.31192,87.623264865,16.66944,4.86192,17.364,55.07,45.45,71.4031329845,136.66,73.37944,39.08192,83.1380700137,16.66944,4.86192,17.364,56.71,34.22,66.2346774734,135.39,69.24944,27.83192,74.6331073398,16.66944,4.86192,17.364,52.58,22.97,57.3783696178,136.66
2021-02-16 23:30:00,62.61536,39.88823,74.2411893794,20.32536,5.92823,21.17225,42.29,33.96,54.2376778633,135.31,67.39536,45.49823,81.3155795814,20.32536,5.92823,21.17225,47.07,39.57,61.4928434861,136.5,68.65536,46.65823,83.0093300989,20.32536,5.92823,21.17225,48.33,40.73,63.2038115939,135.31,66.01536,23.95823,70.228374185,20.32536,5.92823,21.17225,45.69,18.03,49.1188049529,136.5
2021-02-17 00:00:00,61.29424,31.38582,68.8625700526,19.97424,5.82582,20.8065,41.32,25.56,48.58658251,133.68,63.96424,36.22582,73.5100947724,19.97424,5.82582,20.8065,43.99,30.4,53.4722367215,134.92,64.78424,56.90582,86.2280122828,19.97424,5.82582,20.8065,44.81,51.08,67.9492641608,133.68,64.66424,15.31582,66.4532789037,19.97424,5.82582,20.8065,44.69,9.49,45.6864990998,134.92
2021-02-17 00:30:00,61.70752,31.70886,69.3777329339,20.08752,5.85886,20.924500000000002,41.62,25.85,48.9943557974,132.57,64.31752,36.08886,73.7505877607,20.08752,5.85886,20.924500000000002,44.23,30.23,53.5737417024,133.8,65.10752,55.82886,85.7662565899,20.08752,5.85886,20.924500000000002,45.02,49.97,67.2592097783,132.57,65.09752,15.89886,67.0109010494,20.08752,5.85886,20.924500000000002,45.01,10.04,46.1161761207,133.8
2021-02-17 01:00:00,64.92664,30.62652,71.7875498189,15.89664,4.63652,16.559,49.03,25.99,55.492531029,131.76,67.63664,36.53652,76.8741332582,15.89664,4.63652,16.559,51.74,31.9,60.7835306642,132.97,68.56664,52.01652,86.06452506,15.89664,4.63652,16.559,52.67,47.38,70.8448537298,131.76,68.61664,14.98652,70.2341730684,15.89664,4.63652,16.559,52.72,10.35,53.7263520072,132.97
2021-02-17 01:30:00,65.5144,31.1542,72.5446123775,17.0544,4.9742,17.765,48.46,26.18,55.079615104,131.76,68.1944,36.5542,77.3736759434,17.0544,4.9742,17.765,51.14,31.58,60.1048750103,133.02,69.1044,52.5642,86.8240359636,17.0544,4.9742,17.765,52.05,47.59,70.5266658789,131.76,69.1644,15.5542,70.8918004074,17.0544,4.9742,17.765,52.11,10.58,53.1731934343,133.02
2021-02-17 02:00:00,64.2364,31.7677,71.6624158695,17.7864,5.1877,18.5275,46.45,26.58,53.5172766497,132.09,66.8764,36.6677,76.2690835152,17.7864,5.1877,18.5275,49.09,31.48,58.3165371057,133.36,67.7564,53.2777,86.1942170813,17.7864,5.1877,18.5275,49.97,48.09,69.3516330017,132.09,67.8064,16.0777,69.6864428583,17.7864,5.1877,18.5275,50.02,10.89,51.1917229638,133.36
2021-02-17 02:30:00,62.49104,31.51697,69.9889239685,16.24104,4.73697,16.91775,46.25,26.78,53.4437171237,132.5,65.13104,36.21697,74.5232935897,16.24104,4.73697,16.91775,48.89,31.48,58.1482802841,133.75,66.01104,53.36697,84.8851629489,16.24104,4.73697,16.91775,49.77,48.63,69.5839766038,132.5,66.07104,15.72697,67.9170075317,16.24104,4.73697,16.91775,49.83,10.99,51.0275317843,133.75
2021-02-17 03:00:00,61.86952,33.07486,70.1554265118,17.87952,5.21486,18.6245,43.99,27.86,52.0701421162,132.93,64.27952,36.93486,74.1352856247,17.87952,5.21486,18.6245,46.4,31.72,56.2060352631,134.19,65.12952,54.06486,84.6455164923,17.87952,5.21486,18.6245,47.25,48.85,67.9623792991,132.93,65.33952,17.18486,67.5616184461,17.87952,5.21486,18.6245,47.46,11.97,48.9462204874,134.19
2021-02-17 03:30:00,60.56064,34.32352,69.6110274482,20.48064,5.97352,21.334,40.08,28.35,49.0930636648,132.68,62.82064,37.33352,73.0768398715,20.48064,5.97352,21.334,42.34,31.36,52.6889476076,133.88,63.610640000000004,54.97352,84.0737855839,20.48064,5.97352,21.334,43.13,49.0,65.2778438676,132.68,63.860640000000004,18.48352,66.4817407474,20.48064,5.97352,21.334,43.38,12.51,45.1478072557,133.88
2021-02-17 04:00:00,59.60128,34.48954,68.8610263288,20.50128,5.97954,21.3555,39.1,28.51,48.3903926415,132.88,61.811280000000004,37.29954,72.1934208876,20.50128,5.97954,21.3555,41.31,31.32,51.8407031202,134.08,62.58128,55.19954,83.4470240491,20.50128,5.97954,21.3555,42.08,49.22,64.7559634319,132.88,62.87128,18.61954,65.570459192,20.50128,5.97954,21.3555,42.37,12.64,44.2152292768,134.08
2021-02-17 04:30:00,58.8572,34.1446,68.0442775037,20.8272,6.0746,21.695,38.03,28.07,47.2673862193,131.77,60.9872,36.9246,71.2942118899,20.8272,6.0746,21.695,40.16,30.85,50.6413674776,133.01,61.7272,54.4846,82.3335828019,20.8272,6.0746,21.695,40.9,48.41,63.3745856002,131.77,62.0472,18.5246,64.7535005463,20.8272,6.0746,21.695,41.22,12.45,43.0591558208,133.01
2021-02-17 05:00:00,58.83856,34.24583,68.0790203753,21.20856,6.18583,22.09225,37.63,28.06,46.9401800167,131.93,60.93856,37.62583,71.6185114203,21.20856,6.18583,22.09225,39.73,31.44,50.6650421889,133.15,61.68856,54.19583,82.1137407762,21.20856,6.18583,22.09225,40.48,48.01,62.798013503600004,131.93,62.01856,18.57583,64.7407386787,21.20856,6.18583,22.09225,40.81,12.39,42.6493634185,133.15
2021-02-17 05:30:00,60.0936,34.3023,69.1945702079,22.2936,6.5023,23.2225,37.8,27.8,46.9220630407,132.82,62.1936,38.6023,73.1996000416,22.2936,6.5023,23.2225,39.9,32.1,51.2095694182,134.07,62.9536,54.8723,83.5112271509,22.2936,6.5023,23.2225,40.66,48.37,63.1893384995,132.82,63.3036,18.4023,65.9241262229,22.2936,6.5023,23.2225,41.01,11.9,42.7016404837,134.07
2021-02-17 06:00:00,61.7056,32.2458,69.623075837,20.8656,6.0858,21.735,40.84,26.16,48.5000123711,132.58,63.5256,29.1558,69.8967991327,20.8656,6.0858,21.735,42.66,23.07,48.4984587384,133.79,64.5856,45.2358,78.8516158934,20.8656,6.0858,21.735,43.72,39.15,58.6869738528,132.58,65.0556,16.3358,67.075252165,20.8656,6.0858,21.735,44.19,10.25,45.3631855142,133.79
2021-02-17 06:30:00,67.23512,28.74816,73.1233072611,22.48512,6.55816,23.422,44.75,22.19,49.9495605586,132.31,67.92512,8.01816,68.3967310388,22.48512,6.55816,23.422,45.44,1.46,45.4634490553,133.62,69.58512,25.50816,74.11312402,22.48512,6.55816,23.422,47.1,18.95,50.7692081876,132.31,70.77512,12.66816,71.8999296856,22.48512,6.55816,23.422,48.29,6.11,48.6750059065,133.62
2021-02-17 07:00:00,71.748,27.16775,76.7193726777,22.518,6.56775,23.45625,49.23,20.6,53.3662149679,132.73,72.558,9.62775,73.1939678803,22.518,6.56775,23.45625,50.04,3.06,50.1334738473,134.01,74.288,23.81775,78.0127692052,22.518,6.56775,23.45625,51.77,17.25,54.5682636704,132.73,75.508,10.91775,76.2932194173,22.518,6.56775,23.45625,52.99,4.35,53.1682480434,134.01
2021-02-17 07:30:00,75.77984000000001,25.07787,79.8215742401,21.24984,6.19787,22.13525,54.53,18.88,57.7059381693,131.93,76.77984000000001,11.05787,77.5720331006,21.24984,6.19787,22.13525,55.53,4.86,55.7422685222,133.18,78.57984,21.37787,81.4358924564,21.24984,6.19787,22.13525,57.33,15.18,59.3056599323,131.93,79.76984,8.96787,80.2723493238,21.24984,6.19787,22.13525,58.52,2.77,58.5855212489,133.18
2021-02-17 08:00:00,78.67088,22.97484,81.957004783,20.21088,5.89484,21.053,58.46,17.08,60.9040064364,131.41,79.85088,12.07484,80.7586824917,20.21088,5.89484,21.053,59.64,6.18,59.9593362205,132.68,81.71088,19.55484,84.0182103939,20.21088,5.89484,21.053,61.5,13.66,62.9987745913,131.41,82.81088,6.95484,83.1024166063,20.21088,5.89484,21.053,62.6,1.06,62.6089737977,132.68
2021-02-17 08:30:00,81.9024,27.4632,86.3842027225,18.4224,5.3732,19.19,63.48,22.09,67.2136779235,132.03,84.8024,19.8232,87.0884969672,18.4224,5.3732,19.19,66.38,14.45,67.934578088,133.3,86.5924,13.3732,87.6189831943,18.4224,5.3732,19.19,68.17,8.0,68.6378095513,132.03,86.2624,11.8232,87.0688791245,18.4224,5.3732,19.19,67.84,6.45,68.1459323804,133.3
2021-02-17 09:00:00,83.59064,33.39227,90.0135478212,16.67064,4.8622700000000005,17.36525,66.92,28.53,72.7478336447,132.89,88.53064,28.13227,92.8929428652,16.67064,4.8622700000000005,17.36525,71.86,23.27,75.5337838321,134.21,90.24064,8.98227,90.6865716739,16.67064,4.8622700000000005,17.36525,73.57,4.12,73.6852719341,132.89,88.06064,17.82227,89.8460328849,16.67064,4.8622700000000005,17.36525,71.39,12.96,72.5568308294,134.21
2021-02-17 09:30:00,84.86056,33.53683,91.2471019264,17.920560000000002,5.22683,18.66725,66.94,28.31,72.6802566038,133.36,89.80056,29.07683,94.3906913798,17.920560000000002,5.22683,18.66725,71.88,23.85,75.7334595803,134.65,91.48056,9.79683,92.0036452319,17.920560000000002,5.22683,18.66725,73.56,4.57,73.7018215514,133.36,89.37056,17.84683,91.1350993622,17.920560000000002,5.22683,18.66725,71.45,12.62,72.5559570263,134.65
2021-02-17 10:00:00,84.64752,33.54886,91.0534384274,19.12752,5.57886,19.924500000000002,65.52,27.97,71.240376894,133.28,89.52752,29.30886,94.2028986383,19.12752,5.57886,19.924500000000002,70.4,23.73,74.2918091044,134.58,91.20752,10.04886,91.7594207253,19.12752,5.57886,19.924500000000002,72.08,4.47,72.2184692444,133.28,89.06752,17.84886,90.8383449995,19.12752,5.57886,19.924500000000002,69.94,12.27,71.0081438991,134.58
2021-02-17 10:30:00,84.30792,33.01981,90.543543266,19.26792,5.61981,20.07075,65.04,27.4,70.5759279075,133.87,89.29792,28.98981,93.8857156343,19.26792,5.61981,20.07075,70.03,23.37,73.8265385888,135.15,90.93792,9.53981,91.4369360202,19.26792,5.61981,20.07075,71.67,3.92,71.7771223998,133.87,88.72792,17.17981,90.3758245283,19.26792,5.61981,20.07075,69.46,11.56,70.4153761617,135.15
2021-02-17 11:00:00,85.43976,31.99993,91.2356734445,18.47976,5.38993,19.24975,66.96,26.61,72.0536862346,133.32,90.44976,29.71993,95.207317593,18.47976,5.38993,19.24975,71.97,24.33,75.9712432437,134.54,92.10976,10.42993,92.6983890209,18.47976,5.38993,19.24975,73.63,5.04,73.8022933248,133.32,89.93976,16.24993,91.3959553474,18.47976,5.38993,19.24975,71.46,10.86,72.2805035954,134.54
2021-02-17 11:30:00,85.16088,32.71609,91.2289319638,20.18088,5.88609,21.02175,64.98,26.83,70.3011329923,133.46,90.14088,30.05609,95.0197179182,20.18088,5.88609,21.02175,69.96,24.17,74.0175013088,134.69,91.80088,10.75609,92.4288647602,20.18088,5.88609,21.02175,71.62,4.87,71.7853836098,133.46,89.57088,16.95609,91.1616779796,20.18088,5.88609,21.02175,69.39,11.07,70.2674675792,134.69
2021-02-17 12:00:00,85.33128,32.11579,91.1748392582,20.83128,6.07579,21.69925,64.5,26.04,69.5581167083,134.17,90.43128,29.45579,95.1076230749,20.83128,6.07579,21.69925,69.6,23.38,73.4219612922,135.44,92.07128,9.92579,92.6047617996,20.83128,6.07579,21.69925,71.24,3.85,71.3439562962,134.17,89.73128,16.17579,91.1776222138,20.83128,6.07579,21.69925,68.9,10.1,69.6363410871,135.44
2021-02-17 12:30:00,85.85256,32.08533,91.6522256127,20.93256,6.10533,21.80475,64.92,25.98,69.9254374316,133.69,90.99256,28.97533,95.4945847887,20.93256,6.10533,21.80475,70.06,22.87,73.6983073076,134.96,92.65256,9.58533,93.1470634307,20.93256,6.10533,21.80475,71.72,3.48,71.8043786966,133.69,90.27256,16.27533,91.7279753159,20.93256,6.10533,21.80475,69.34,10.17,70.0818414427,134.96
2021-02-17 13:00:00,85.08904,32.56972,91.1094473093,20.15904,5.87972,20.999,64.93,26.69,70.2015740564,133.61,90.25904,28.25972,94.5796282304,20.15904,5.87972,20.999,70.1,22.38,73.5858301577,134.87,91.92904,8.90972,92.359793773,20.15904,5.87972,20.999,71.77,3.03,71.8339320934,133.61,89.49904,16.81972,91.0658066554,20.15904,5.87972,20.999,69.34,10.94,70.1977150625,134.87
2021-02-17 13:30:00,83.5564,33.0427,89.8526126735,19.8264,5.7827,20.6525,63.73,27.26,69.3153698684,134.02,88.7464,27.1627,92.8102137927,19.8264,5.7827,20.6525,68.92,21.38,72.160036031,135.31,90.4064,7.6727,90.7314029774,19.8264,5.7827,20.6525,70.58,1.8900000000000001,70.6053007925,134.02,87.9064,17.2127,89.57573445,19.8264,5.7827,20.6525,68.08,11.43,69.0328276981,135.31
2021-02-17 14:00:00,82.42616,33.15138,88.8430405167,19.37616,5.65138,20.1835,63.05,27.5,68.7862813357,134.27,87.54616,27.19138,91.671703797,19.37616,5.65138,20.1835,68.17,21.54,71.4921009623,135.56,89.19616,7.60138,89.5194723881,19.37616,5.65138,20.1835,69.82,1.9500000000000002,69.8472254281,134.27,86.76616,17.24138,88.462600603,19.37616,5.65138,20.1835,67.39,11.59,68.3793843201,135.56
2021-02-17 14:30:00,82.3264,33.38145,88.8366891609,17.9364,5.23145,18.68375,64.39,28.15,70.2744235124,134.18,87.4264,26.97145,91.4922648756,17.9364,5.23145,18.68375,69.49,21.74,72.8113157414,135.44,89.0664,7.43145,89.3758919288,17.9364,5.23145,18.68375,71.13,2.2,71.1640140802,134.18,86.7164,17.50145,88.4648787998,17.9364,5.23145,18.68375,68.78,12.27,69.8658808003,135.44
2021-02-17 15:00:00,84.06104,32.72072,90.2047890259,17.11104,4.99072,17.824,66.95,27.73,72.4655462962,133.86,89.30104,26.90072,93.264808377,17.11104,4.99072,17.824,72.19,21.91,75.4416609043,135.16,90.97104,7.4507200000000005,91.2756448742,17.11104,4.99072,17.824,73.86,2.46,73.9009553389,133.86,88.57104,16.93072,90.1747104592,17.11104,4.99072,17.824,71.46,11.94,72.4506397487,135.16
2021-02-17 15:30:00,85.25408,31.73119,90.9677227123,14.16408,4.13119,14.75425,71.09,27.6,76.2597410171,133.54,90.63408,26.68119,94.4797457515,14.16408,4.13119,14.75425,76.47,22.55,79.7255504841,134.82,92.31408,7.31119,92.6031471682,14.16408,4.13119,14.75425,78.15,3.18,78.2146718973,133.54,89.94408,16.02119,91.3598164187,14.16408,4.13119,14.75425,75.78,11.89,76.7071085363,134.82
2021-02-17 16:00:00,86.47272,31.49371,92.0292620516,13.69272,3.99371,14.26325,72.78,27.5,77.8021747768,134.05,92.10272,26.30371,95.785156424,13.69272,3.99371,14.26325,78.41,22.31,81.5221699907,135.33,93.82272,6.80371,94.0690876854,13.69272,3.99371,14.26325,80.13,2.81,80.1792554218,134.05,91.23272,15.65371,92.5659107629,13.69272,3.99371,14.26325,77.54,11.66,78.4117797273,135.33
2021-02-17 16:30:00,87.05768,33.72724,93.3625533338,17.40768,5.07724,18.133,69.65,28.65,75.3123163898,134.83,92.49768,26.40724,96.1933632316,17.40768,5.07724,18.133,75.09,21.33,78.060726361,136.14,94.18768,6.65724,94.4226556934,17.40768,5.07724,18.133,76.78,1.58,76.796255117,134.83,91.69768,17.75724,93.4011996165,17.40768,5.07724,18.133,74.29,12.68,75.3643582869,136.14
2021-02-17 17:00:00,88.78944,32.77692,94.6461364251,16.30944,4.75692,16.989,72.48,28.02,77.7075980841,134.09,94.32944,25.67692,97.7616871346,16.30944,4.75692,16.989,78.02,20.92,80.7760286224,135.39,95.98944,6.12692,96.1847791503,16.30944,4.75692,16.989,79.68,1.37,79.6917768656,134.09,93.55944,16.97692,95.0872474404,16.30944,4.75692,16.989,77.25,12.22,78.2105549143,135.39
2021-02-17 17:30:00,92.2088,31.2834,97.3710116667,14.3088,4.1734,14.905,77.9,27.11,82.4824957188,133.83,97.3688,24.8834,100.498093559,14.3088,4.1734,14.905,83.06,20.71,85.602965486,135.16,99.5488,17.6534,101.1019589968,14.3088,4.1734,14.905,85.24,13.48,86.2992931605,133.83,97.2188,15.5134,98.4487717191,14.3088,4.1734,14.905,82.91,11.34,83.6819197916,135.16
2021-02-17 18:00:00,96.46552,25.14911,99.689890574,14.94552,4.35911,15.56825,81.52,20.79,84.1292725512,132.77,98.42552,29.97911,102.8898927187,14.94552,4.35911,15.56825,83.48,25.62,87.3229339864,134.22,102.04552,40.72911,109.8733295821,14.94552,4.35911,15.56825,87.1,36.37,94.3884892347,132.77,101.61552,9.29911,102.0401261841,14.94552,4.35911,15.56825,86.67,4.94,86.8106704271,134.22
2021-02-17 18:30:00,93.85816,27.52363,97.8105536584,17.49816,5.10363,18.22725,76.36,22.42,79.5833273997,133.77,95.73816,32.87363,101.2248528256,17.49816,5.10363,18.22725,78.24,27.77,83.0221085013,135.16,99.21816,40.09363,107.0128143746,17.49816,5.10363,18.22725,81.72,34.99,88.8957732404,133.77,98.81816,11.46363,99.4808703147,17.49816,5.10363,18.22725,81.32,6.36,81.5683271865,135.16
2021-02-17 19:00:00,92.11648,26.91189,95.9671595441,20.40648,5.951890000000001,21.25675,71.71,20.96,74.7104122596,133.77,93.50648,26.37189,97.1541990043,20.40648,5.951890000000001,21.25675,73.1,20.42,75.8985269949,135.11,96.68648,33.96189,102.4777311769,20.40648,5.951890000000001,21.25675,76.28,28.01,81.2600670686,133.77,96.86648,12.34189,97.6495632164,20.40648,5.951890000000001,21.25675,76.46,6.39,76.7265514669,135.11
2021-02-17 19:30:00,89.24832,27.52701,93.396996217,21.65832,6.31701,22.56075,67.59,21.21,70.8397642571,132.8,90.94832,6.75701,91.1989807781,21.65832,6.31701,22.56075,69.29,0.44,69.2913970129,134.12,93.34832,6.947010000000001,93.6064623558,21.65832,6.31701,22.56075,71.69,0.63,71.6927681151,132.8,93.78832,11.41701,94.4806704346,21.65832,6.31701,22.56075,72.13,5.1,72.3100746784,134.12
2021-02-17 20:00:00,86.43888,28.35384,90.9704359581,22.53888,6.57384,23.478,63.9,21.78,67.5098392829,132.68,88.06888,6.93384,88.3414158908,22.53888,6.57384,23.478,65.53,0.36,65.5309888526,133.96,90.40888,6.76384,90.6615415399,22.53888,6.57384,23.478,67.87,0.19,67.8702659491,132.68,90.82888,12.29384,91.6570998014,22.53888,6.57384,23.478,68.29,5.72,68.5291361393,133.96
2021-02-17 20:30:00,84.77752,29.12761,89.6417623748,22.99752,6.70761,23.955750000000002,61.78,22.42,65.7223310603,132.68,86.33752,7.69761,86.6799893831,22.99752,6.70761,23.955750000000002,63.34,0.99,63.3477363447,133.96,88.63752,7.46761,88.9515325942,22.99752,6.70761,23.955750000000002,65.64,0.76,65.6443996088,132.68,89.06752,13.08761,90.0239337869,22.99752,6.70761,23.955750000000002,66.07,6.38,66.3773251947,133.96
2021-02-17 21:00:00,81.64936,29.91398,86.9566799496,23.25936,6.78398,24.2285,58.39,23.13,62.804370867,133.79,83.22936,9.24398,83.7411340516,23.25936,6.78398,24.2285,59.97,2.46,60.0204340204,135.03,85.48936,9.05398,85.9674660965,23.25936,6.78398,24.2285,62.23,2.27,62.2713882935,133.79,85.79936000000001,13.63398,86.8758630866,23.25936,6.78398,24.2285,62.54,6.85,62.9140214896,135.03
2021-02-17 21:30:00,78.25864,30.11377,83.8525722817,23.73864,6.92377,24.72775,54.52,23.19,59.2469957044,133.1,80.23864,28.10377,85.018005371,23.73864,6.92377,24.72775,56.5,21.18,60.3393934341,134.33,81.84864,32.83377,88.1887539444,23.73864,6.92377,24.72775,58.11,25.91,63.6246823175,133.1,82.22864,14.47377,83.4927497108,23.73864,6.92377,24.72775,58.49,7.55,58.9752710888,134.33
2021-02-17 22:00:00,74.11168,31.99924,80.7247946606,24.03168,7.00924,25.033,50.08,24.99,55.9687993439,132.63,76.64168,43.09924,87.9289008336,24.03168,7.00924,25.033,52.61,36.09,63.7989043793,133.85,77.60168,51.19924,92.9697957156,24.03168,7.00924,25.033,53.57,44.19,69.4442294219,132.63,77.87168,16.02924,79.5043085688,24.03168,7.00924,25.033,53.84,9.02,54.5903471321,133.85
2021-02-17 22:30:00,69.97232,32.52901,77.1638649742,23.96232,6.98901,24.96075,46.01,25.54,52.6232999725,132.07,72.34232,41.71901,83.5098021693,23.96232,6.98901,24.96075,48.38,34.73,59.5549939132,133.26,73.22232,51.86901,89.7323929502,23.96232,6.98901,24.96075,49.26,44.88,66.6390426102,132.07,73.51232,16.71901,75.3895648426,23.96232,6.98901,24.96075,49.55,9.73,50.4962909529,133.26
2021-02-17 23:00:00,66.41744,33.47967,74.3785227029,23.82744,6.94967,24.82025,42.59,26.53,50.1771760863,131.8,68.57744,41.17967,79.9914401562,23.82744,6.94967,24.82025,44.75,34.23,56.3405307039,133.02,69.40744,51.98967,86.71977003,23.82744,6.94967,24.82025,45.58,45.04,64.0791541767,131.8,69.81744,17.75967,72.0408273596,23.82744,6.94967,24.82025,45.99,10.81,47.2433720219,133.02
2021-02-17 23:30:00,63.1464,34.3127,71.8667462339,23.9064,6.9727,24.9025,39.24,27.34,47.8252360161,132.07,65.1464,40.9127,76.9279042627,23.9064,6.9727,24.9025,41.24,33.94,53.4103098662,133.26,65.9164,52.5727,84.3140591731,23.9064,6.9727,24.9025,42.01,45.6,62.0016136887,132.07,66.3964,18.5427,68.9370267436,23.9064,6.9727,24.9025,42.49,11.57,44.037086643,133.26
2021-02-18 00:00:00,60.56032,34.96551,69.9295305866,23.95032,6.98551,24.94825,36.61,27.98,46.0778960023,132.9,62.50032,40.53551,74.4944130191,23.95032,6.98551,24.94825,38.55,33.55,51.1048432147,134.08,63.23032,53.91551,83.0960623969,23.95032,6.98551,24.94825,39.28,46.93,61.1992099622,132.9,63.72032,19.01551,66.4971337838,23.95032,6.98551,24.94825,39.77,12.03,41.5496546315,134.08
2021-02-18 00:30:00,60.83264,34.85452,70.1102535568,24.63264,7.18452,25.659,36.2,27.67,45.5638990869,132.66,62.72264,40.16452,74.4803211285,24.63264,7.18452,25.659,38.09,32.98,50.383811884400004,133.85,63.43264,54.42452,83.5806687853,24.63264,7.18452,25.659,38.8,47.24,61.1314779798,132.66,63.96264,18.97452,66.7177017365,24.63264,7.18452,25.659,39.33,11.79,41.0591402735,133.85
2021-02-18 01:00:00,63.60968,34.21949,72.2299445214,24.88968,7.2594899999999996,25.92675,38.72,26.96,47.1813522485,131.79,65.58968,40.32949,76.9965836006,24.88968,7.2594899999999996,25.92675,40.7,33.07,52.4415379256,132.95,66.33968,53.42949,85.1801828136,24.88968,7.2594899999999996,25.92675,41.45,46.17,62.0465260913,131.79,66.83968,18.51949,69.3578714521,24.88968,7.2594899999999996,25.92675,41.95,11.26,43.4348949579,132.95
2021-02-18 01:30:00,64.50432,34.02626,72.9286889245,24.36432,7.10626,25.3795,40.14,26.92,48.3312114477,131.79,66.56432,40.11626,77.7182283216,24.36432,7.10626,25.3795,42.2,33.01,53.5770482576,133.0,67.50432,53.52626,86.1504133957,24.36432,7.10626,25.3795,43.14,46.42,63.3709397121,131.79,67.80432,18.34626,70.24251609,24.36432,7.10626,25.3795,43.44,11.24,44.8706050773,133.0
2021-02-18 02:00:00,63.34888,34.11134,71.9490383108,23.31888,6.80134,24.2905,40.03,27.31,48.4586112059,132.12,65.38888,39.77134,76.5340781159,23.31888,6.80134,24.2905,42.07,32.97,53.45003087,133.31,66.16888,53.41134,85.0358272792,23.31888,6.80134,24.2905,42.85,46.61,63.3136209674,132.12,66.63888,18.37134,69.1248613818,23.31888,6.80134,24.2905,43.32,11.57,44.8384578236,133.31
2021-02-18 02:30:00,62.2444,34.3242,71.0810525879,22.5744,6.5842,23.515,39.67,27.74,48.4067815497,132.02,64.3144,39.0442,75.2382323091,22.5744,6.5842,23.515,41.74,32.46,52.8760739844,133.23,65.0644,53.5642,84.2763292331,22.5744,6.5842,23.515,42.49,46.98,63.3444591105,132.02,65.5144,18.6242,68.110185971,22.5744,6.5842,23.515,42.94,12.04,44.5960222441,133.23
2021-02-18 03:00:00,60.94096,34.89903,70.2263689839,24.03096,7.00903,25.03225,36.91,27.89,46.2622978245,132.18,62.80096,39.70903,74.3018683511,24.03096,7.00903,25.03225,38.77,32.7,50.7188613831,133.34,63.51096,53.98903,83.357407592,24.03096,7.00903,25.03225,39.48,46.98,61.3660394681,132.18,64.08096,19.12903,66.8751764354,24.03096,7.00903,25.03225,40.05,12.12,41.8437199589,133.34
2021-02-18 03:30:00,59.97792,35.49231,69.6925746164,24.96792,7.28231,26.00825,35.01,28.21,44.9611409998,132.07,61.72792,40.05231,73.5834468061,24.96792,7.28231,26.00825,36.76,32.77,49.2460201438,133.26,62.39792,54.04231,82.5473905733,24.96792,7.28231,26.00825,37.43,46.76,59.8957636231,132.07,63.04792,19.75231,66.0696145491,24.96792,7.28231,26.00825,38.08,12.47,40.0697803837,133.26
2021-02-18 04:00:00,58.82304,35.60922,68.7616650747,24.92304,7.26922,25.9615,33.9,28.34,44.1855813586,132.21,60.53304,39.65922,72.3678289204,24.92304,7.26922,25.9615,35.61,32.39,48.1371395079,133.42,61.24304,54.65922,82.0873941568,24.92304,7.26922,25.9615,36.32,47.39,59.7072399295,132.21,61.85304,19.84922,64.9599114212,24.92304,7.26922,25.9615,36.93,12.58,39.0138603576,133.42
2021-02-18 04:30:00,58.23864,35.12252,68.0097831213,24.48864,7.14252,25.509,33.75,27.98,43.8399692062,131.78,59.95864,39.14252,71.6042972356,24.48864,7.14252,25.509,35.47,32.0,47.7715490643,132.98,60.67864,54.46252,81.5356574573,24.48864,7.14252,25.509,36.19,47.32,59.5726321393,131.78,61.23864,19.45252,64.2539614608,24.48864,7.14252,25.509,36.75,12.31,38.756916802,132.98
2021-02-18 05:00:00,58.14304,35.43672,68.0909261561,24.26304,7.07672,25.274,33.88,28.36,44.1830736821,132.06,59.90304,39.31672,71.6531832705,24.26304,7.07672,25.274,35.64,32.24,48.0585809195,133.24,60.61304,54.49672,81.5097117453,24.26304,7.07672,25.274,36.35,47.42,59.7493004143,132.06,61.16304,19.69672,64.2563478638,24.26304,7.07672,25.274,36.9,12.62,38.9983897103,133.24
2021-02-18 05:30:00,59.1344,35.1717,68.8035300275,24.7944,7.2317,25.8275,34.34,27.94,44.2705229244,131.49,60.8944,39.231700000000004,72.4379336829,24.7944,7.2317,25.8275,36.1,32.0,48.2411649942,132.66,61.5844,54.0817,81.9601647037,24.7944,7.2317,25.8275,36.79,46.85,59.5686712962,131.49,62.1644,19.5817,65.1755751969,24.7944,7.2317,25.8275,37.37,12.35,39.3578378471,132.66
2021-02-18 06:00:00,59.69584,44.26962,74.319530194,25.33584,7.38962,26.3915,34.36,36.88,50.4057933178,134.39,63.84584,50.00962,81.1002674339,25.33584,7.38962,26.3915,38.51,42.62,57.4411394386,135.56,64.89584,44.63962,78.7665266662,25.33584,7.38962,26.3915,39.56,37.25,54.3374281688,134.39,62.72584,28.65962,68.9630685385,25.33584,7.38962,26.3915,37.39,21.27,43.0165665761,135.56
2021-02-18 06:30:00,65.21136,37.23998,75.0955230586,25.37136,7.39998,26.4285,39.84,29.84,49.776010286100004,133.68,68.06136,37.48998,77.7035863101,25.37136,7.39998,26.4285,42.69,30.09,52.2287679349,134.88,69.78136,39.62998,80.2494455947,25.37136,7.39998,26.4285,44.41,32.23,54.8727710253,133.68,68.52136,21.31998,71.7615379117,25.37136,7.39998,26.4285,43.15,13.92,45.3397055571,134.88
2021-02-18 07:00:00,70.20192,31.02056,76.7501447191,25.44192,7.42056,26.502,44.76,23.6,50.6005691668,133.51,71.93192,14.31056,73.3416201239,25.44192,7.42056,26.502,46.49,6.89,46.9977893097,134.68,73.85192,28.02056,78.9889730937,25.44192,7.42056,26.502,48.41,20.6,52.6107222912,133.51,73.75192,14.84056,75.2302327844,25.44192,7.42056,26.502,48.31,7.42,48.8765025344,134.68
2021-02-18 07:30:00,74.9528,24.83665,78.9606320331,25.2228,7.35665,26.27375,49.73,17.48,52.7126483873,132.77,75.9328,10.50665,76.6562444297,25.2228,7.35665,26.27375,50.71,3.15,50.807741536099996,134.02,77.6528,24.49665,81.4250772739,25.2228,7.35665,26.27375,52.43,17.14,55.1605338988,132.77,78.7328,8.52665,79.1931660944,25.2228,7.35665,26.27375,53.51,1.17,53.5227895387,134.02
2021-02-18 08:00:00,78.09488,24.14559,81.7423990268,25.18488,7.34559,26.23425,52.91,16.8,55.5131344819,131.71,78.96488,13.29559,80.0763697158,25.18488,7.34559,26.23425,53.78,5.95,54.1081407923,132.96,80.70488,21.33559,83.4774523836,25.18488,7.34559,26.23425,55.52,13.99,57.2554844535,131.71,82.00488,8.03559,82.3976398355,25.18488,7.34559,26.23425,56.82,0.6900000000000001,56.8241893915,132.96
2021-02-18 08:30:00,82.18856,26.20083,86.2637982445,24.92856,7.27083,25.96725,57.26,18.93,60.3079804006,131.9,84.02856,18.68083,86.0800343004,24.92856,7.27083,25.96725,59.1,11.41,60.1913457235,133.15,85.72856,16.86083,87.3708966874,24.92856,7.27083,25.96725,60.8,9.59,61.5516701642,131.9,86.27856,10.71083,86.9408522788,24.92856,7.27083,25.96725,61.35,3.44,61.4463676713,133.15
2021-02-18 09:00:00,84.07096,33.87903,90.6405813588,23.79096,6.93903,24.78225,60.28,26.94,66.0260706085,133.74,88.74096,29.34903,93.4683023472,23.79096,6.93903,24.78225,64.95,22.41,68.7074275461,135.02,90.27096,9.89903,90.8120972903,23.79096,6.93903,24.78225,66.48,2.96,66.5458638835,133.74,88.28096,18.02903,90.1031288095,23.79096,6.93903,24.78225,64.49,11.09,65.4365967941,135.02
2021-02-18 09:30:00,85.93064,32.48977,91.8676224002,21.77064,6.34977,22.67775,64.16,26.14,69.2806264406,134.01,90.94064,28.96977,95.4434260568,21.77064,6.34977,22.67775,69.17,22.62,72.7746748533,135.3,92.51064,9.449770000000001,92.9920247455,21.77064,6.34977,22.67775,70.74,3.1,70.8078922155,134.01,90.33064,16.59977,91.8432190576,21.77064,6.34977,22.67775,68.56,10.25,69.3219741496,135.3
2021-02-18 10:00:00,86.87352,31.32561,92.3488078919,18.29352,5.33561,19.05575,68.58,25.99,73.339597081,133.73,92.24352,28.14561,96.4419117618,18.29352,5.33561,19.05575,73.95,22.81,77.387974518,135.04,93.86352,8.68561,94.2645225303,18.29352,5.33561,19.05575,75.57,3.35,75.6442159058,133.73,91.47352,15.48561,92.7750450189,18.29352,5.33561,19.05575,73.18,10.15,73.8805448004,135.04
2021-02-18 10:30:00,87.43104,31.60447,92.96789381,17.26104,5.03447,17.98025,70.17,26.57,75.0319518605,134.84,92.85104,28.51447,97.130791351,17.26104,5.03447,17.98025,75.59,23.48,79.1527542161,136.14,94.49104,8.77447,94.8975656382,17.26104,5.03447,17.98025,77.23,3.74,77.3205050423,134.84,92.09104,15.54447,93.3937374553,17.26104,5.03447,17.98025,74.83,10.51,75.5644691638,136.14
2021-02-18 11:00:00,88.01768,31.55224,93.5021702507,17.28768,5.04224,18.008,70.73,26.51,75.5348462632,135.23,93.55768,29.26224,98.0271297999,17.28768,5.04224,18.008,76.27,24.22,80.0232547451,136.49,95.18768,9.42224,95.6528777947,17.28768,5.04224,18.008,77.9,4.38,78.0230376235,135.23,92.74768,15.38224,94.0146023381,17.28768,5.04224,18.008,75.46,10.34,76.1651311297,136.49
2021-02-18 11:30:00,87.78592,32.13756,93.4836376753,18.98592,5.53756,19.777,68.8,26.6,73.7631344236,135.4,93.13592,29.70756,97.7590850786,18.98592,5.53756,19.777,74.15,24.17,77.9898160018,136.63,94.72592,9.85756,95.2374475141,18.98592,5.53756,19.777,75.74,4.32,75.8631003848,135.4,92.38592,15.95756,93.7539435725,18.98592,5.53756,19.777,73.4,10.42,74.1359319089,136.63
2021-02-18 12:00:00,87.3024,31.9107,92.9516101004,18.2424,5.3207,19.0025,69.06,26.59,74.0021060511,135.75,92.6424,29.7707,97.3083185357,18.2424,5.3207,19.0025,74.4,24.45,78.3145101498,136.91,94.2424,9.8107,94.7516743506,18.2424,5.3207,19.0025,76.0,4.49,76.1325167061,135.75,91.9124,15.630700000000001,93.2320119715,18.2424,5.3207,19.0025,73.67,10.31,74.3879358498,136.91
2021-02-18 12:30:00,86.73776,32.20018,92.5218385131,18.13776,5.29018,18.8935,68.6,26.91,73.6892671968,135.24,92.09776,28.98018,96.5497189527,18.13776,5.29018,18.8935,73.96,23.69,77.6614299379,136.46,93.71776,9.17018,94.1653372566,18.13776,5.29018,18.8935,75.58,3.88,75.6795269541,135.24,91.31776,16.09018,92.7244691753,18.13776,5.29018,18.8935,73.18,10.8,73.9726462958,136.46
2021-02-18 13:00:00,86.3596,32.07905,92.1251646461,18.3396,5.34905,19.10375,68.02,26.73,73.0836048646,135.59,91.4596,27.85905,95.6084990943,18.3396,5.34905,19.10375,73.12,22.51,76.5064343699,136.81,93.1396,9.26905,93.5996814955,18.3396,5.34905,19.10375,74.8,3.92,74.9026461482,135.59,90.9296,15.98905,92.3246547573,18.3396,5.34905,19.10375,72.59,10.64,73.3656438669,136.81
2021-02-18 13:30:00,87.27968,18.95949,89.3151991654,18.64968,5.43949,19.42675,68.63,13.52,69.9490335887,131.84,88.67968,15.11949,89.9593498351,18.64968,5.43949,19.42675,70.03,9.68,70.6958506562,133.01,90.62968,15.61949,91.9657945367,18.64968,5.43949,19.42675,71.98,10.18,72.6963052706,131.84,91.85968,8.09949,92.2160644788,18.64968,5.43949,19.42675,73.21,2.66,73.2583080613,133.01
2021-02-18 14:00:00,84.80536,20.18823,87.1751897919,20.32536,5.92823,21.17225,64.48,14.26,66.0380042097,131.36,86.05536,15.30823,87.4063320959,20.32536,5.92823,21.17225,65.73,9.38,66.3959132779,132.59,87.96536,16.28823,89.4606673151,20.32536,5.92823,21.17225,67.64,10.36,68.428789263,131.36,89.19536,7.73823,89.5303995806,20.32536,5.92823,21.17225,68.87,1.81,68.8937805611,132.59
2021-02-18 14:30:00,82.55768,32.46474,88.7114979597,22.02768,6.42474,22.9455,60.53,26.04,65.893569489,133.52,86.90768,26.73474,90.9268451331,22.02768,6.42474,22.9455,64.88,20.31,67.9846342933,134.72,88.50768,10.05474,89.0769735423,22.02768,6.42474,22.9455,66.48,3.63,66.5790304826,133.52,86.74768,17.21474,88.4392857199,22.02768,6.42474,22.9455,64.72,10.79,65.6132799058,134.72
2021-02-18 15:00:00,81.25504,35.60397,88.7131568887,24.42504,7.12397,25.44275,56.83,28.48,63.5669670505,134.62,85.83504,28.78397,90.5327069117,24.42504,7.12397,25.44275,61.41,21.66,65.1179214963,135.81,87.36504,9.13397,87.8412182416,24.42504,7.12397,25.44275,62.94,2.01,62.9720866734,134.62,85.28504,19.62397,87.513646058,24.42504,7.12397,25.44275,60.86,12.5,62.1304241093,135.81
2021-02-18 15:30:00,81.53432,35.53126,88.9399560099,23.04432,6.72126,24.0045,58.49,28.81,65.2004309802,134.41,86.18432,27.88126,90.5820162783,23.04432,6.72126,24.0045,63.14,21.16,66.591329766,135.62,87.75432,8.29126,88.1451398039,23.04432,6.72126,24.0045,64.71,1.57,64.7290429406,134.41,85.64432,19.62126,87.8632084109,23.04432,6.72126,24.0045,62.6,12.9,63.9153346232,135.62
2021-02-18 16:00:00,82.99232,35.08901,90.1052928621,20.84232,6.07901,21.71075,62.15,29.01,68.587189766,134.2,87.82232,26.82901,91.8289478746,20.84232,6.07901,21.71075,66.98,20.75,70.1204884467,135.44,89.43232,7.3190100000000005,89.7313087387,20.84232,6.07901,21.71075,68.59,1.24,68.6012077153,134.2,87.26232,19.27901,89.3666197098,20.84232,6.07901,21.71075,66.42,13.2,67.7189515572,135.44
2021-02-18 16:30:00,85.13144,34.95542,92.028492674,20.28144,5.91542,21.1265,64.85,29.04,71.0552186683,134.12,90.11144,26.62542,93.962676681,20.28144,5.91542,21.1265,69.83,20.71,72.83634395,135.34,91.74144,7.11542,92.016960475,20.28144,5.91542,21.1265,71.46,1.2,71.4700748565,134.12,89.52144,19.16542,91.5499947758,20.28144,5.91542,21.1265,69.24,13.25,70.4963835952,135.34
2021-02-18 17:00:00,87.07688,35.34409,93.9765275399,20.27688,5.91409,21.12175,66.8,29.43,72.9956498704,134.41,92.16688,26.41409,95.8772022926,20.27688,5.91409,21.12175,71.89,20.5,74.7557496117,135.63,93.76688,6.82409,94.014871107,20.27688,5.91409,21.12175,73.49,0.91,73.4956338839,134.41,91.56688,19.50409,93.6210608766,20.27688,5.91409,21.12175,71.29,13.59,72.573770744,135.63
2021-02-18 17:30:00,90.56512,35.13941,97.1432915634,19.33512,5.63941,20.14075,71.23,29.5,77.0971004643,134.1,95.99512,25.49941,99.3241308754,19.33512,5.63941,20.14075,76.66,19.86,79.1907519853,135.39,97.63512,9.04941,98.0536000296,19.33512,5.63941,20.14075,78.3,3.41,78.3742183374,134.1,95.22512,19.40941,97.183067844,19.33512,5.63941,20.14075,75.89,13.77,77.1291449453,135.39
2021-02-18 18:00:00,96.23864,27.11252,99.9848216971,19.20864,5.60252,20.009,77.03,21.51,79.9768779086,133.15,98.07864,31.55252,103.0290305817,19.20864,5.60252,20.009,78.87,25.95,83.0293887729,134.44,101.48864,41.40252,109.6089079929,19.20864,5.60252,20.009,82.28,35.8,89.7309222063,133.15,101.19864,11.16252,101.8124088243,19.20864,5.60252,20.009,81.99,5.5600000000000005,82.1783043145,134.44
2021-02-18 18:30:00,96.04632,27.16601,99.8142659386,18.22632,5.31601,18.98575,77.82,21.85,80.8292948132,133.38,97.85632,31.90601,102.9264438231,18.22632,5.31601,18.98575,79.63,26.59,83.9521589955,134.7,101.30632,41.00601,109.2907284634,18.22632,5.31601,18.98575,83.08,35.69,90.4215820477,133.38,101.03632,11.16601,101.6514522201,18.22632,5.31601,18.98575,82.81,5.85,83.016375493,134.7
2021-02-18 19:00:00,93.28288,28.07959,97.417447491,17.552880000000002,5.11959,18.28425,75.73,22.96,79.1340287108,134.18,95.09288,33.06959,100.6789630929,17.552880000000002,5.11959,18.28425,77.54,27.95,82.4236258606,135.5,98.48288,40.14959,106.3525609953,17.552880000000002,5.11959,18.28425,80.93,35.03,88.1859728075,134.18,98.18288,11.90959,98.9025594161,17.552880000000002,5.11959,18.28425,80.63,6.79,80.9153940854,135.5
2021-02-18 19:30:00,89.79904,27.954720000000002,94.0496355931,17.39904,5.07472,18.124,72.4,22.88,75.9292723526,133.66,91.55904,26.92472,95.4358336936,17.39904,5.07472,18.124,74.16,21.85,77.3118884778,134.92,94.70904,31.26472,99.7360765942,17.39904,5.07472,18.124,77.31,26.19,81.6256834581,133.66,94.52904,12.37472,95.3355814919,17.39904,5.07472,18.124,77.13,7.3,77.4746855431,134.92
2021-02-18 20:00:00,85.16824,35.15407,92.1381448818,21.40824,6.24407,22.30025,63.76,28.91,70.0080402525,134.38,88.62824,11.44407,89.3640401037,21.40824,6.24407,22.30025,67.22,5.2,67.4208306089,135.6,91.09824,11.72407,91.8495680363,21.40824,6.24407,22.30025,69.69,5.48,69.9051249909,134.38,89.50824,19.18407,91.5409939298,21.40824,6.24407,22.30025,68.1,12.94,69.3184939248,135.6
2021-02-18 20:30:00,84.11864,35.79502,91.4178814688,23.46864,6.84502,24.4465,60.65,28.95,67.2050965329,133.89,87.47864,11.31502,88.2073814023,23.46864,6.84502,24.4465,64.01,4.47,64.1658865753,135.04,89.89864,11.59502,90.643311737,23.46864,6.84502,24.4465,66.43,4.75,66.5996051039,133.89,88.30864,19.95502,90.535179471,23.46864,6.84502,24.4465,64.84,13.11,66.1520800882,135.04
2021-02-18 21:00:00,81.97208,36.30894,89.6535611309,22.76208,6.63894,23.7105,59.21,29.67,66.2278868755,134.18,85.28208,10.60894,85.9394134088,22.76208,6.63894,23.7105,62.52,3.9699999999999998,62.6459200587,135.34,87.70208,10.87894,88.3742393,22.76208,6.63894,23.7105,64.94,4.24,65.0782697988,134.18,86.12208,20.41894,88.509580127,22.76208,6.63894,23.7105,63.36,13.78,64.8411751898,135.34
2021-02-18 21:30:00,78.66776,34.53143,85.9129566553,21.94776,6.40143,22.86225,56.72,28.13,63.3123629317,134.3,81.52776,14.18143,82.7519704144,21.94776,6.40143,22.86225,59.58,7.78,60.0858119692,135.45,83.58776,19.00143,85.7202891028,21.94776,6.40143,22.86225,61.64,12.6,62.914621512,134.3,82.69776,18.45143,84.7311912938,21.94776,6.40143,22.86225,60.75,12.05,61.9335531033,135.45
2021-02-18 22:00:00,74.99624,36.50307,83.4080939332,21.33624,6.22307,22.22525,53.66,30.28,61.613910767,133.65,78.91624,47.23307,91.9713859707,21.33624,6.22307,22.22525,57.58,41.01,70.6914174423,134.81,80.21624,45.22307,92.0856732612,21.33624,6.22307,22.22525,58.88,39.0,70.6247435394,133.65,78.87624,20.70307,81.5480125077,21.33624,6.22307,22.22525,57.54,14.48,59.3339868878,134.81
2021-02-18 22:30:00,70.85952,38.17361,80.4878629053,20.30952,5.92361,21.15575,50.55,32.25,59.9613625596,134.31,75.07952,47.24361,88.7067810782,20.30952,5.92361,21.15575,54.77,41.32,68.6082742823,135.43,76.38952,44.95361,88.6351274488,20.30952,5.92361,21.15575,56.08,39.03,68.3250122576,134.31,74.60952,22.29361,77.8690279987,20.30952,5.92361,21.15575,54.3,16.37,56.713903939,135.43
2021-02-18 23:00:00,66.97288,38.81584,77.4082430391,21.00288,6.12584,21.878,45.97,32.69,56.4081288468,134.52,71.07288,46.05584,84.6905819416,21.00288,6.12584,21.878,50.07,39.93,64.0422501166,135.66,72.28288,46.82584,86.1247585355,21.00288,6.12584,21.878,51.28,40.7,65.4685298445,134.52,70.50288,22.92584,74.1366996028,21.00288,6.12584,21.878,49.5,16.8,52.2732245036,135.66
2021-02-18 23:30:00,63.57872,38.72421,74.4433884033,19.24872,5.61421,20.05075,44.33,33.11,55.3301093438,134.12,67.61872,44.52421,80.9610805916,19.24872,5.61421,20.05075,48.37,38.91,62.0777335282,135.25,68.78872,46.82421,83.2129475584,19.24872,5.61421,20.05075,49.54,41.21,64.4397059273,134.12,67.04872,22.97421,70.8755612236,19.24872,5.61421,20.05075,47.8,17.36,50.8547893516,135.25
2021-02-19 00:00:00,61.31328,38.72054,72.5161948964,17.69328,5.16054,18.4305,43.62,33.56,55.036151755,134.26,65.33328,43.72054,78.6124868799,17.69328,5.16054,18.4305,47.64,38.56,61.2898294989,135.4,66.53328,46.90054,81.4023218333,17.69328,5.16054,18.4305,48.84,41.74,64.2461921051,134.26,64.75328,22.94054,68.6968386918,17.69328,5.16054,18.4305,47.06,17.78,50.3067788673,135.4
2021-02-19 00:30:00,61.69008,39.20669,73.0946681446,18.40008,5.36669,19.16675,43.29,33.84,54.9469717091,133.97,65.77008000000001,43.31669,78.7530256927,18.40008,5.36669,19.16675,47.37,37.95,60.6969472049,135.1,66.93008,47.36669,81.9953592002,18.40008,5.36669,19.16675,48.53,42.0,64.1806894634,133.97,65.09008,23.52669,69.2114416608,18.40008,5.36669,19.16675,46.69,18.16,50.0973222837,135.1
2021-02-19 01:00:00,64.6472,39.1321,75.5683909995,20.4072,5.9521,21.2575,44.24,33.18,55.3,133.52,68.7372,44.1021,81.6688305797,20.4072,5.9521,21.2575,48.33,38.15,61.5728138061,134.66,69.9172,47.1921,84.353477452,20.4072,5.9521,21.2575,49.51,41.24,64.4358417342,133.52,68.0972,23.5321,72.04851406,20.4072,5.9521,21.2575,47.69,17.58,50.8270843154,134.66
2021-02-19 01:30:00,65.33608,39.35469,76.2731602516,20.65608,6.02469,21.516750000000002,44.68,33.33,55.7421859995,134.0,69.41608,44.50469,82.4576230228,20.65608,6.02469,21.516750000000002,48.76,38.48,62.1147969489,135.15,70.59608,47.47469,85.0743951019,20.65608,6.02469,21.516750000000002,49.94,41.45,64.9007403656,134.0,68.81608,23.65469,72.7681058264,20.65608,6.02469,21.516750000000002,48.16,17.63,51.2854999001,135.15
2021-02-19 02:00:00,64.49184,39.46762,75.6101213797,19.91184,5.80762,20.7415,44.58,33.66,55.86029001,134.25,68.52184,44.16762,81.5231329958,19.91184,5.80762,20.7415,48.61,38.36,61.9227074666,135.41,69.71184,47.61762,84.4226176486,19.91184,5.80762,20.7415,49.8,41.81,65.0239655819,134.25,67.96184,23.73762,71.9880983181,19.91184,5.80762,20.7415,48.05,17.93,51.2863276127,135.41
2021-02-19 02:30:00,63.36632,39.49226,74.665447901,19.03632,5.55226,19.8295,44.33,33.94,55.8307486964,134.25,67.38632,43.66226,80.295137284,19.03632,5.55226,19.8295,48.35,38.11,61.5637442006,135.45,68.57632,47.67226,83.5185969605,19.03632,5.55226,19.8295,49.54,42.12,65.0254257964,134.25,66.83632,23.74226,70.9280521448,19.03632,5.55226,19.8295,47.8,18.19,51.1440719928,135.45
2021-02-19 03:00:00,62.25872,39.58421,73.7770824671,19.48872,5.68421,20.30075,42.77,33.9,54.575478926,134.86,66.21872,43.63421,79.3023528072,19.48872,5.68421,20.30075,46.73,37.95,60.1987989913,136.01,67.37872,48.66421,83.1149640183,19.48872,5.68421,20.30075,47.89,42.98,64.3485236816,134.86,65.65872,23.71421,69.8099653915,19.48872,5.68421,20.30075,46.17,18.03,49.5656110625,136.01
2021-02-19 03:30:00,61.1088,39.87965,72.9703496056,19.9188,5.80965,20.74875,41.19,34.07,53.4544759585,133.74,64.9088,43.23965,77.992433284,19.9188,5.80965,20.74875,44.99,37.43,58.5243966223,134.91,66.0188,48.05965,81.6591201983,19.9188,5.80965,20.74875,46.1,42.25,62.5321717198,133.74,64.4188,24.24965,68.8318771977,19.9188,5.80965,20.74875,44.5,18.44,48.1693221875,134.91
2021-02-19 04:00:00,60.08808,40.75069,72.6030033371,22.04808,6.43069,22.96675,38.04,34.32,51.2338169572,134.46,63.74808,43.70069,77.2888608414,22.04808,6.43069,22.96675,41.7,37.27,55.9280153412,135.66,64.79808,49.66069,81.6392999906,22.04808,6.43069,22.96675,42.75,43.23,60.7979884536,134.46,63.27808,24.97069,68.0268385827,22.04808,6.43069,22.96675,41.23,18.54,45.2066864523,135.66
2021-02-19 04:30:00,58.90536,40.57073,71.5249996118,21.22536,6.19073,22.10975,37.68,34.38,51.0075170931,133.98,62.47536,43.45073,76.0995173747,21.22536,6.19073,22.10975,41.25,37.26,55.586600004,135.15,63.52536,48.91073,80.1731306128,21.22536,6.19073,22.10975,42.3,42.72,60.1189520867,133.98,62.06536,24.88073,66.8667304215,21.22536,6.19073,22.10975,40.84,18.69,44.9134912916,135.15
2021-02-19 05:00:00,58.87304,40.14297,71.2565286782,19.79304,5.77297,20.61775,39.08,34.37,52.043667242,134.65,62.65304,43.04297,76.0138190572,19.79304,5.77297,20.61775,42.86,37.27,56.7981733861,135.81,63.72304,49.24297,80.5325767703,19.79304,5.77297,20.61775,43.93,43.47,61.8019886411,134.65,62.12304,24.31297,66.7112629851,19.79304,5.77297,20.61775,42.33,18.54,46.2121250323,135.81
2021-02-19 05:30:00,60.06392,39.60406,71.9455075335,19.21392,5.6040600000000005,20.0145,40.85,34.0,53.1481184992,135.28,63.92392,43.85406,77.5206174295,19.21392,5.6040600000000005,20.0145,44.71,38.25,58.8391587295,136.44,65.05392,48.83406,81.3435794851,19.21392,5.6040600000000005,20.0145,45.84,43.23,63.0090350664,135.28,63.39392,23.60406,67.6457000958,19.21392,5.6040600000000005,20.0145,44.18,18.0,47.7061044312,136.44
2021-02-19 06:00:00,61.5388,40.00465,73.3988823284,20.2788,5.91465,21.12375,41.26,34.09,53.5211705776,135.64,65.3988,45.31465,79.5639399858,20.2788,5.91465,21.12375,45.12,39.4,59.9013722714,136.83,66.5588,48.43465,82.3163967753,20.2788,5.91465,21.12375,46.28,42.52,62.8473452104,135.64,64.8988,23.87465,69.1509447084,20.2788,5.91465,21.12375,44.62,17.96,48.0989189068,136.83
2021-02-19 06:30:00,65.51832,38.68201,76.085137532,21.77832,6.35201,22.68575,43.74,32.33,54.3913274337,135.18,69.53832,46.90201,83.8771511823,21.77832,6.35201,22.68575,47.76,40.55,62.6523750547,136.48,70.75832,47.30201,85.1129837291,21.77832,6.35201,22.68575,48.98,40.95,63.8431116096,135.18,68.98832,22.58201,72.5901885386,21.77832,6.35201,22.68575,47.21,16.23,49.921909018,136.48
2021-02-19 07:00:00,70.22256,36.11658,78.9659121637,23.54256,6.86658,24.5235,46.68,29.25,55.0870665402,134.33,73.73256,43.63658,85.6775438388,23.54256,6.86658,24.5235,50.19,36.77,62.2179154263,135.61,75.21256,40.19658,85.2800927852,23.54256,6.86658,24.5235,51.67,33.33,61.4872165576,134.33,73.83256,20.03658,76.5030159814,23.54256,6.86658,24.5235,50.29,13.17,51.9858923171,135.61
2021-02-19 07:30:00,76.00648,23.16939,79.4594590654,23.58648,6.87939,24.56925,52.42,16.29,54.892809183,131.65,75.50648,15.99939,77.1829579788,23.58648,6.87939,24.56925,51.92,9.12,52.7149011191,132.96,78.24648,15.98939,79.863459886,23.58648,6.87939,24.56925,54.66,9.11,55.413966651,131.65,79.87648,7.34939,80.2138740528,23.58648,6.87939,24.56925,56.29,0.47000000000000003,56.291962126,132.96
2021-02-19 08:00:00,78.89672,25.06446,82.7823627462,24.18672,7.05446,25.1945,54.71,18.01,57.5981267056,131.65,79.24672,14.89446,80.634282842,24.18672,7.05446,25.1945,55.06,7.84,55.6153683796,132.96,81.91672,14.874460000000001,83.2562224452,24.18672,7.05446,25.1945,57.73,7.82,58.2572338856,131.65,82.85672,10.84446,83.5633793109,24.18672,7.05446,25.1945,58.67,3.79,58.7922869091,132.96
2021-02-19 08:30:00,81.87248,34.24489,88.7457912944,24.46248,7.13489,25.48175,57.41,27.11,63.4890557498,133.52,84.92248,15.28489,86.2870527464,24.46248,7.13489,25.48175,60.46,8.15,61.0068365021,134.84,87.39248,15.64489,88.7818007458,24.46248,7.13489,25.48175,62.93,8.51,63.5027952141,133.52,85.94248,18.32489,87.8744073213,24.46248,7.13489,25.48175,61.48,11.19,62.4900512082,134.84
2021-02-19 09:00:00,84.19304,33.08422,90.4601215865,24.80304,7.23422,25.8365,59.39,25.85,64.7718658061,132.8,87.27304,16.37422,88.7958253042,24.80304,7.23422,25.8365,62.47,9.14,63.1350972122,134.15,89.77304,16.75422,91.3230671772,24.80304,7.23422,25.8365,64.97,9.52,65.6637746402,132.8,88.33304,17.29422,90.0100883293,24.80304,7.23422,25.8365,63.53,10.06,64.3215710318,134.15
2021-02-19 09:30:00,85.2984,32.16745,91.162283221,24.6084,7.17745,25.63375,60.69,24.99,65.6336514297,132.49,88.4984,16.30745,89.9883310661,24.6084,7.17745,25.63375,63.89,9.13,64.5390501944,133.78,91.0284,16.67745,92.5435408068,24.6084,7.17745,25.63375,66.42,9.5,67.0959492071,132.49,89.4784,16.45745,90.9792928477,24.6084,7.17745,25.63375,64.87,9.28,65.5304150757,133.78
2021-02-19 10:00:00,85.67296,32.18003,91.5172683485,24.58296,7.17003,25.60725,61.09,25.01,66.0112732796,132.27,88.87296,16.40003,90.3734695758,24.58296,7.17003,25.60725,64.29,9.23,64.9491878317,133.58,91.40296,16.79003,92.9322667547,24.58296,7.17003,25.60725,66.82,9.62,67.5089386674,132.27,89.87296,16.51003,91.3768571891,24.58296,7.17003,25.60725,65.29,9.34,65.9546791365,133.58
2021-02-19 10:30:00,87.02296,31.56753,92.571618315,24.64296,7.18753,25.66975,62.38,24.38,66.9749863755,131.95,90.19296,17.16753,91.8122765204,24.64296,7.18753,25.66975,65.55,9.98,66.3053761018,133.27,92.75296,17.56753,94.4019581315,24.64296,7.18753,25.66975,68.11,10.38,68.8964186297,131.95,91.28296,15.96753,92.6689851065,24.64296,7.18753,25.66975,66.64,8.78,67.2159058557,133.27
2021-02-19 11:00:00,88.31048,29.843890000000002,93.2169439971,24.15048,7.04389,25.15675,64.16,22.8,68.0907159604,132.24,91.72048,17.13389,93.3071092573,24.15048,7.04389,25.15675,67.57,10.09,68.3191993513,133.55,94.31048,17.53389,95.9265549072,24.15048,7.04389,25.15675,70.16,10.49,70.9398738369,132.24,92.65048,14.12389,93.7208392673,24.15048,7.04389,25.15675,68.5,7.08,68.8649141436,133.55
