Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-02-19 11:30:00,88.27768,30.68724,93.4593787964,24.60768,7.17724,25.633,63.67,23.51,67.8718572016,133.12,91.68768,17.26724,93.2994546661,24.60768,7.17724,25.633,67.08,10.09,67.8346113721,134.44,94.28768,17.66724,95.9286087098,24.60768,7.17724,25.633,69.68,10.49,70.4651864398,133.12,92.61768000000001,14.78724,93.7907091102,24.60768,7.17724,25.633,68.01,7.61,68.4344372374,134.44
2021-02-19 12:00:00,88.882,30.3385,93.9171683253,24.852,7.2485,25.8875,64.03,23.09,68.0660634972,132.81,92.282,17.6285,93.9506867258,24.852,7.2485,25.8875,67.43,10.38,68.2242574163,134.09,94.892,18.0385,96.591299537,24.852,7.2485,25.8875,70.04,10.79,70.8662521938,132.81,93.222,14.4985,94.3427145372,24.852,7.2485,25.8875,68.37,7.25,68.7533228288,134.09
2021-02-19 12:30:00,89.94688,30.05409,94.8350649679,24.35688,7.10409,25.37175,65.59,22.95,69.4892121124,132.61,93.38688,17.51409,95.0150130488,24.35688,7.10409,25.37175,69.03,10.41,69.8105221295,133.88,95.98688,17.92409,97.6460656374,24.35688,7.10409,25.37175,71.63,10.82,72.4425931342,132.61,94.35688,14.25409,95.4274587583,24.35688,7.10409,25.37175,70.0,7.15,70.3642132053,133.88
2021-02-19 13:00:00,89.31048,31.07764,94.5631087994,24.54048,7.15764,25.563,64.77,23.92,69.0457768441,133.25,92.74048,16.83764,94.2565793534,24.54048,7.15764,25.563,68.2,9.68,68.8835423015,134.59,95.35048,17.22764,96.8943012576,24.54048,7.15764,25.563,70.81,10.07,71.5224510206,133.25,93.69048,15.16764,94.9102910426,24.54048,7.15764,25.563,69.15,8.01,69.6123739,134.59
2021-02-19 13:30:00,89.19616,31.94638,94.744530997,25.01616,7.29638,26.0585,64.18,24.65,68.7509629023,134.02,92.61616,16.35638,94.0493713953,25.01616,7.29638,26.0585,67.6,9.06,68.2044250764,135.31,95.25616,16.73638,96.7152647386,25.01616,7.29638,26.0585,70.24,9.44,70.8715119071,134.02,93.56616,15.87638,94.9035602022,25.01616,7.29638,26.0585,68.55,8.58,69.0848673734,135.31
2021-02-19 14:00:00,88.13928,32.87729,94.071509378,25.25928,7.36729,26.31175,62.88,25.51,67.8576045849,134.33,91.53928,16.12729,92.9490681269,25.25928,7.36729,26.31175,66.28,8.76,66.8563833901,135.64,94.12928,16.50729,95.5657468786,25.25928,7.36729,26.31175,68.87,9.14,69.4738547944,134.33,92.45928,16.73729,93.9619887756,25.25928,7.36729,26.31175,67.2,9.37,67.8501061164,135.64
2021-02-19 14:30:00,87.19728,33.23504,93.3163089883,25.21728,7.35504,26.268,61.98,25.88,67.1661730338,134.33,90.55728,15.74504,91.9158704773,25.21728,7.35504,26.268,65.34,8.39,65.8764578586,135.68,93.14728,16.11504,94.5310017169,25.21728,7.35504,26.268,67.93,8.76,68.4924995894,134.33,91.47728,17.10504,93.0627484529,25.21728,7.35504,26.268,66.26,9.75,66.9735029695,135.68
2021-02-19 15:00:00,85.84848,33.96039,92.3215554855,25.09848,7.32039,26.14425,60.75,26.64,66.3343960551,134.33,89.17848,14.86039,90.4081439145,25.09848,7.32039,26.14425,64.08,7.54,64.5220737422,135.68,91.72848,15.22039,92.9826559895,25.09848,7.32039,26.14425,66.63,7.9,67.0966981304,134.33,90.05848,17.90039,91.8202253431,25.09848,7.32039,26.14425,64.96,10.58,65.8159403184,135.68
2021-02-19 15:30:00,86.16656,34.13358,92.6810517088,25.24656,7.36358,26.2985,60.92,26.77,66.5423121029,134.33,89.49656,14.83358,90.7175250293,25.24656,7.36358,26.2985,64.25,7.47,64.6827906015,135.68,92.05656,15.18358,93.3003287274,25.24656,7.36358,26.2985,66.81,7.82,67.2661021615,134.33,90.38656,18.04358,92.169957187,25.24656,7.36358,26.2985,65.14,10.68,66.0097114067,135.68
2021-02-19 16:00:00,86.1828,34.35665,92.7785234581,24.9828,7.28665,26.02375,61.2,27.07,66.9195404945,134.67,89.5128,14.57665,90.6918964906,24.9828,7.28665,26.02375,64.53,7.29,64.9404727424,135.95,92.0928,14.92665,93.2946337796,24.9828,7.28665,26.02375,67.11,7.64,67.5434800702,134.67,90.4328,18.20665,92.2473491221,24.9828,7.28665,26.02375,65.45,10.92,66.3547202541,135.95
2021-02-19 16:30:00,86.49448,35.12464,93.3543539724,25.28448,7.37464,26.338,61.21,27.75,67.2065964024,134.89,89.82448,14.06464,90.9189271032,25.28448,7.37464,26.338,64.54,6.69,64.8858050732,136.19,92.39448,14.39464,93.5090669144,25.28448,7.37464,26.338,67.11,7.02,67.4761624576,134.89,90.73448,18.94464,92.6911281925,25.28448,7.37464,26.338,65.45,11.57,66.4647831562,136.19
2021-02-19 17:00:00,88.15384,35.03362,94.860181515,25.38384,7.40362,26.4415,62.77,27.63,68.5819932635,134.63,91.57384,14.08362,92.6505074171,25.38384,7.40362,26.4415,66.19,6.68,66.5262241526,135.94,94.16384,14.43362,95.2636244841,25.38384,7.40362,26.4415,68.78,7.03,69.1383345186,134.63,92.48384,18.92362,94.400021478,25.38384,7.40362,26.4415,67.1,11.52,68.0817185447,135.94
2021-02-19 17:30:00,90.06608,34.63469,96.4959093328,25.45608,7.42469,26.516750000000002,64.61,27.21,70.1058927623,133.88,93.53608,13.91469,94.5654104816,25.45608,7.42469,26.516750000000002,68.08,6.49,68.388643063,135.21,96.14608,14.24469,97.1955754783,25.45608,7.42469,26.516750000000002,70.69,6.82,71.0182265338,133.88,94.44608,18.70469,96.28046248,25.45608,7.42469,26.516750000000002,68.99,11.28,69.9060691214,135.21
2021-02-19 18:00:00,92.43248,32.94364,98.1277064615,24.97248,7.28364,26.013,67.46,25.66,72.1753919283,132.91,96.07248,14.25364,97.1240838649,24.97248,7.28364,26.013,71.1,6.97,71.4408209639,134.26,98.70248,14.59364,99.775517471,24.97248,7.28364,26.013,73.73,7.31,74.0914907395,132.91,96.91248,17.23364,98.4328559344,24.97248,7.28364,26.013,71.94,9.95,72.624831153,134.26
2021-02-19 18:30:00,91.94832,33.28701,97.7881311078,25.01832,7.29701,26.06075,66.93,25.99,71.7990598824,133.2,95.57832,13.72701,96.5590288764,25.01832,7.29701,26.06075,70.56,6.43,70.8523711671,134.52,98.18832,14.04701,99.18802687,25.01832,7.29701,26.06075,73.17,6.75,73.4806872586,133.2,96.40832,17.53701,97.990361184,25.01832,7.29701,26.06075,71.39,10.24,72.1206607014,134.52
2021-02-19 19:00:00,89.64832,34.97451,96.2290893055,24.83832,7.24451,25.87325,64.81,27.73,70.4931840677,134.14,93.17832,12.91451,94.0690378741,24.83832,7.24451,25.87325,68.34,5.67,68.5748095149,135.48,95.79832,13.23451,96.7081711634,24.83832,7.24451,25.87325,70.96,5.99,71.2123704141,134.14,94.01832,19.04451,95.9277741677,24.83832,7.24451,25.87325,69.18,11.8,70.1791450504,135.48
2021-02-19 19:30:00,86.78088,36.27484,94.0573503273,25.25088,7.36484,26.303,61.53,28.91,67.9832994198,134.75,90.13088,12.64484,91.0135567276,25.25088,7.36484,26.303,64.88,5.28,65.0944913184,136.04,92.68088,12.96484,93.5832922791,25.25088,7.36484,26.303,67.43,5.6,67.6621378616,134.75,91.04088,20.21484,93.258144885,25.25088,7.36484,26.303,65.79,12.85,67.0331753686,136.04
2021-02-19 20:00:00,82.86088,35.06609,89.9753082921,25.70088,7.49609,26.77175,57.16,27.57,63.4615671096,133.46,86.12088,25.18609,89.7281733987,25.70088,7.49609,26.77175,60.42,17.69,62.9564333488,134.76,88.64088,27.11609,92.6956738152,25.70088,7.49609,26.77175,62.94,19.62,65.9271416034,133.46,86.88088,19.22609,88.9827502736,25.70088,7.49609,26.77175,61.18,11.73,62.294344045,134.76
2021-02-19 20:30:00,80.9124,33.30945,87.5004910447,25.7124,7.49945,26.78375,55.2,25.81,60.9360000328,133.31,84.1724,36.55945,91.7692012936,25.7124,7.49945,26.78375,58.46,29.06,65.2844177427,134.59,86.4724,38.18945,94.529942627,25.7124,7.49945,26.78375,60.76,30.69,68.0709460783,133.31,84.8624,17.40945,86.6297632633,25.7124,7.49945,26.78375,59.15,9.91,59.9744162122,134.59
2021-02-19 21:00:00,78.28208,34.85269,85.6901047342,25.55208,7.4526900000000005,26.61675,52.73,27.4,59.4240094575,133.53,81.34208,36.50269,89.1570544375,25.55208,7.4526900000000005,26.61675,55.79,29.05,62.9001319553,134.8,83.56208,38.32269,91.930679225,25.55208,7.4526900000000005,26.61675,58.01,30.87,65.712380873,133.53,82.13208,18.90269,84.279239759,25.55208,7.4526900000000005,26.61675,56.58,11.45,57.7269339217,134.8
2021-02-19 21:30:00,74.7272,35.82335,82.8701805541,25.4172,7.41335,26.47625,49.31,28.41,56.908735709,133.81,77.6572,35.67335,85.4589293875,25.4172,7.41335,26.47625,52.24,28.26,59.3939828602,135.0,79.7472,39.38335,88.941914557,25.4172,7.41335,26.47625,54.33,31.97,63.0383200918,133.81,78.4272,19.83335,80.8961523934,25.4172,7.41335,26.47625,53.01,12.42,54.4455370072,135.0
2021-02-19 22:00:00,71.70728,36.74504,80.5737672546,25.21728,7.35504,26.268,46.49,29.39,55.0008381754,134.54,74.51728,35.10504,82.3722577814,25.21728,7.35504,26.268,49.3,27.75,56.5734257404,135.74,76.53728,40.51504,86.5992130218,25.21728,7.35504,26.268,51.32,33.16,61.1009656225,134.54,75.29728,20.57504,78.0577519943,25.21728,7.35504,26.268,50.08,13.22,51.7955094579,135.74
2021-02-19 22:30:00,67.88912,37.89266,77.7482237498,25.44912,7.4226600000000005,26.5095,42.44,30.47,52.2453299348,134.18,70.46912,34.32266,78.3833009196,25.44912,7.4226600000000005,26.5095,45.02,26.9,52.444355273,135.37,72.33912,41.13266,83.2156475733,25.44912,7.4226600000000005,26.5095,46.89,33.71,57.7497722939,134.18,71.29912,21.86266,74.5757361013,25.44912,7.4226600000000005,26.5095,45.85,14.44,48.0701164966,135.37
2021-02-19 23:00:00,64.15608,38.27344,74.7051458094,25.24608,7.36344,26.298,38.91,30.91,49.6932208656,134.88,66.62608,34.00344,74.8015271769,25.24608,7.36344,26.298,41.38,26.64,49.2137582389,136.06,68.38608,41.99344,80.2502644282,25.24608,7.36344,26.298,43.14,34.63,55.3199466739,134.88,67.42608,22.05344,70.9410352335,25.24608,7.36344,26.298,42.18,14.69,44.6648463559,136.06
2021-02-19 23:30:00,61.40968,38.98074,72.7368330947,25.33968,7.39074,26.3955,36.07,31.59,47.9476068224,134.57,63.72968,33.38074,71.9426571364,25.33968,7.39074,26.3955,38.39,25.99,46.360243744,135.79,65.38968,42.44074,77.9552863009,25.33968,7.39074,26.3955,40.05,35.05,53.2212833367,134.57,64.53968,22.86074,68.4688522457,25.33968,7.39074,26.3955,39.2,15.47,42.1421511079,135.79
2021-02-20 00:00:00,58.9548,39.31515,70.8614808098,25.1148,7.32515,26.16125,33.84,31.99,46.5672170094,134.82,61.2048,32.74515,69.4137766698,25.1148,7.32515,26.16125,36.09,25.42,44.1436801819,136.0,62.8048,43.12515,76.1854412966,25.1148,7.32515,26.16125,37.69,35.8,51.9824595417,134.82,61.9948,23.15515,66.1779132231,25.1148,7.32515,26.16125,36.88,15.83,40.1338174113,136.0
2021-02-20 00:30:00,59.1328,39.1879,70.9392665754,24.7128,7.2079,25.7425,34.42,31.98,46.9835801105,135.0,61.4728,32.2279,69.4085202137,24.7128,7.2079,25.7425,36.76,25.02,44.4668190902,136.18,63.1128,43.557900000000004,76.6845237075,24.7128,7.2079,25.7425,38.4,36.35,52.8761051894,135.0,62.2028,23.0079,66.321578617,24.7128,7.2079,25.7425,37.49,15.8,40.683413082,136.18
2021-02-20 01:00:00,61.92304,38.35422,72.8389255457,24.32304,7.09422,25.3365,37.6,31.26,48.8973168998,134.5,64.37304,32.49422,72.1093795026,24.32304,7.09422,25.3365,40.05,25.4,47.4253360557,135.64,66.10304,42.63422,78.6593199325,24.32304,7.09422,25.3365,41.78,35.54,54.8512534041,134.5,65.13304,22.28422,68.8396641527,24.32304,7.09422,25.3365,40.81,15.19,43.5452890678,135.64
2021-02-20 01:30:00,62.20504,38.19522,72.9954918625,24.15504,7.04522,25.1615,38.05,31.15,49.1744344146,134.87,64.73504,32.04522,72.2324132828,24.15504,7.04522,25.1615,40.58,25.0,47.6627359685,136.06,66.48504,43.27522,79.3284640583,24.15504,7.04522,25.1615,42.33,36.23,55.7175178916,134.87,65.43504,22.06522,69.0551836827,24.15504,7.04522,25.1615,41.28,15.02,43.92765416,136.06
2021-02-20 02:00:00,60.6764,39.2677,72.2743231048,24.0264,7.0077,25.0275,36.65,32.26,48.8255066538,135.42,63.0764,32.5477,70.9787645162,24.0264,7.0077,25.0275,39.05,25.54,46.6604125571,136.57,64.7764,43.1877,77.8534484031,24.0264,7.0077,25.0275,40.75,36.18,54.4936225626,135.42,63.8464,22.997700000000002,67.8620438703,24.0264,7.0077,25.0275,39.82,15.99,42.9105173588,136.57
2021-02-20 02:30:00,59.50592,39.94131,71.6677246713,23.45592,6.84131,24.43325,36.05,33.1,48.9409082466,135.53,61.81592,32.32131,69.7558244562,23.45592,6.84131,24.43325,38.36,25.48,46.0512757695,136.73,63.49592,43.15131,76.7708760622,23.45592,6.84131,24.43325,40.04,36.31,54.0519907126,135.53,62.66592,23.66131,66.9841408123,23.45592,6.84131,24.43325,39.21,16.82,42.665401674,136.73
2021-02-20 03:00:00,57.64672,41.74821,71.1762415765,23.13672,6.74821,24.10075,34.51,35.0,49.1522135819,135.53,60.32672,33.87821,69.1884835703,23.13672,6.74821,24.10075,37.19,27.13,46.0340417517,136.61,61.96672,41.38821,74.5175034107,23.13672,6.74821,24.10075,38.83,34.64,52.0355503478,135.53,60.84672,24.97821,65.7741158022,23.13672,6.74821,24.10075,37.71,18.23,41.8852838119,136.61
2021-02-20 03:30:00,54.656,53.428,76.4318619425,23.376,6.818,24.35,31.28,46.61,56.1331497424,134.23,60.046,45.828,75.5362674482,23.376,6.818,24.35,36.67,39.01,53.5394153872,135.35,61.686,28.078,67.775634855,23.376,6.818,24.35,38.31,21.26,43.8137387129,134.23,58.456,38.408,69.9448239686,23.376,6.818,24.35,35.08,31.59,47.2073564183,135.35
2021-02-20 04:00:00,53.69688,53.20534,75.5920837539,22.40688,6.53534,23.3405,31.29,46.67,56.1885486554,134.69,59.17688,45.27534,74.5101304431,22.40688,6.53534,23.3405,36.77,38.74,53.4118011305,135.82,60.81688,28.45534,67.1446145826,22.40688,6.53534,23.3405,38.41,21.92,44.2245915753,134.69,57.50688,38.09534,68.9804042975,22.40688,6.53534,23.3405,35.1,31.56,47.2021567304,135.82
2021-02-20 04:30:00,52.66488,53.24059,74.8875824751,21.94488,6.40059,22.85925,30.72,46.84,56.0152122195,134.5,58.13488,44.53059,73.2300328988,21.94488,6.40059,22.85925,36.19,38.13,52.5700770401,135.64,59.75488,28.75059,66.3117041642,21.94488,6.40059,22.85925,37.81,22.35,43.9217326616,134.5,56.42488,38.20059,68.1399454018,21.94488,6.40059,22.85925,34.48,31.8,46.9053344514,135.64
2021-02-20 05:00:00,52.12016,53.39463,74.6156658569,22.13016,6.45463,23.05225,29.99,46.94,55.7024568578,134.5,57.58016,44.43463,72.7317755102,22.13016,6.45463,23.05225,35.45,37.98,51.9536610837,135.64,59.17016,28.93463,65.8659293388,22.13016,6.45463,23.05225,37.04,22.48,43.327958641,134.5,55.84016,38.37463,67.7549680574,22.13016,6.45463,23.05225,33.71,31.92,46.4246755508,135.64
2021-02-20 05:30:00,52.14288,53.13709,74.4475000813,21.21288,6.18709,22.09675,30.93,46.95,56.2224812686,134.32,57.64288,43.92709,72.4726903776,21.21288,6.18709,22.09675,36.43,37.74,52.4542896244,135.54,59.26288,28.75709,65.8715353636,21.21288,6.18709,22.09675,38.05,22.57,44.240336798,134.32,55.91288,38.16709,67.697687619,21.21288,6.18709,22.09675,34.7,31.98,47.1890919599,135.54
2021-02-20 06:00:00,52.45472,52.66221,74.3290388231,20.30472,5.92221,21.15075,32.15,46.74,56.7296227733,134.12,58.02472,44.15221,72.9128642899,20.30472,5.92221,21.15075,37.72,38.23,53.705970804,135.28,59.68472,27.83221,65.8551267174,20.30472,5.92221,21.15075,39.38,21.91,45.0647589586,134.12,56.31472,37.71221,67.7757956188,20.30472,5.92221,21.15075,36.01,31.79,48.0346146024,135.28
2021-02-20 06:30:00,54.62032,49.71051,73.8546827314,18.07032,5.27051,18.82325,36.55,44.44,57.5396915181,133.26,60.72032,43.01051,74.4100882365,18.07032,5.27051,18.82325,42.65,37.74,56.9502423173,134.45,62.53032,26.94051,68.0869444047,18.07032,5.27051,18.82325,44.46,21.67,49.459887788,133.26,58.80032,34.89051,68.3726942585,18.07032,5.27051,18.82325,40.73,29.62,50.3614664203,134.45
2021-02-20 07:00:00,56.60176,48.70718,74.6736139386,17.92176,5.22718,18.6685,38.68,43.48,58.1949551078,133.26,62.98176,43.51718,76.5535567289,17.92176,5.22718,18.6685,45.06,38.29,59.1314442577,134.45,64.85176,26.37718,70.0107591721,17.92176,5.22718,18.6685,46.93,21.15,51.4756971784,133.26,60.90176,33.82718,69.6656477602,17.92176,5.22718,18.6685,42.98,28.6,51.6259663348,134.45
2021-02-20 07:30:00,58.41152,49.23961,76.3966286014,20.74152,6.04961,21.60575,37.67,43.19,57.309728668,133.65,64.60152,45.04961,78.7580075133,20.74152,6.04961,21.60575,43.86,39.0,58.6915632779,134.89,66.45152,26.73961,71.6296813707,20.74152,6.04961,21.60575,45.71,20.69,50.1744975062,133.65,62.68152,34.24961,71.4283468566,20.74152,6.04961,21.60575,41.94,28.2,50.539129395,134.89
2021-02-20 08:00:00,59.774,48.72075,77.1144769584,21.534,6.28075,22.43125,38.24,42.44,57.1266242657,133.23,65.994,45.59075,80.2105013172,21.534,6.28075,22.43125,44.46,39.31,59.3461683683,134.4,67.844,26.31075,72.7671897325,21.534,6.28075,22.43125,46.31,20.03,50.4560898208,133.23,64.054,33.78075,72.4158407157,21.534,6.28075,22.43125,42.52,27.5,50.6379343971,134.4
2021-02-20 08:30:00,65.43384,42.51987,78.0354199192,21.87384,6.37987,22.78525,43.56,36.14,56.6001166077,133.23,69.48384,39.32987,79.8426120274,21.87384,6.37987,22.78525,47.61,32.95,57.9000397236,134.36,71.44384,32.95987,78.6802091022,21.87384,6.37987,22.78525,49.57,26.58,56.2466114535,133.23,63.933840000000004,24.88987,68.607882388,21.87384,6.37987,22.78525,42.06,18.51,45.9528421319,134.36
2021-02-20 09:00:00,90.29552,39.33911,98.4928754158,21.90552,6.38911,22.81825,68.39,32.95,75.9137313007,133.9,83.39552,30.46911,88.7872705981,21.90552,6.38911,22.81825,61.49,24.08,66.036857133,135.09,85.77552,42.78911,95.8558697517,21.90552,6.38911,22.81825,63.87,36.4,73.5141952279,133.9,21.90552,6.38911,22.81825,21.90552,6.38911,22.81825,0.0,0.0,0.0,135.09
2021-02-20 09:30:00,92.94584,38.82337,100.7282643128,23.56584,6.87337,24.54775,69.38,31.95,76.3831584841,133.42,85.94584,31.21337,91.4382954788,23.56584,6.87337,24.54775,62.38,24.34,66.9604360798,134.61,88.34584,42.55337,98.0600670184,23.56584,6.87337,24.54775,64.78,35.68,73.9561410567,133.42,23.56584,6.87337,24.54775,23.56584,6.87337,24.54775,0.0,0.0,0.0,134.61
2021-02-20 10:00:00,94.91352,38.15186,102.2943825449,24.86352,7.25186,25.8995,70.05,30.9,76.5624744898,133.2,87.87352,31.72186,93.4239365422,24.86352,7.25186,25.8995,63.01,24.47,67.5946817435,134.43,90.28352,42.56186,99.8129546214,24.86352,7.25186,25.8995,65.42,35.31,74.3409207637,133.2,24.86352,7.25186,25.8995,24.86352,7.25186,25.8995,0.0,0.0,0.0,134.43
2021-02-20 10:30:00,96.89848,38.07539,104.1107619315,24.49848,7.14539,25.51925,72.4,30.93,78.7300762098,134.15,89.52848,33.08539,95.4462768397,24.49848,7.14539,25.51925,65.03,25.94,70.0127452683,135.31,92.03848,41.78539,101.0796746046,24.49848,7.14539,25.51925,67.54,34.64,75.9050801989,134.15,24.49848,7.14539,25.51925,24.49848,7.14539,25.51925,0.0,0.0,0.0,135.31
2021-02-20 11:00:00,96.07448,37.94714,103.2971013216,24.98448,7.28714,26.0255,71.09,30.66,77.419788814,134.15,88.85448,33.50714,94.9623454167,24.98448,7.28714,26.0255,63.87,26.22,69.0424890919,135.31,91.33448,41.67714,100.3940796833,24.98448,7.28714,26.0255,66.35,34.39,74.7328214374,134.15,24.98448,7.28714,26.0255,24.98448,7.28714,26.0255,0.0,0.0,0.0,135.31
2021-02-20 11:30:00,96.20248,37.78239,103.3558230206,24.28248,7.08239,25.29425,71.92,30.7,78.1983145598,134.06,88.92248,33.14239,94.8979739734,24.28248,7.08239,25.29425,64.64,26.06,69.6954317011,135.26,91.44248,41.52239,100.4282630531,24.28248,7.08239,25.29425,67.16,34.44,75.4756861512,134.06,24.28248,7.08239,25.29425,24.28248,7.08239,25.29425,0.0,0.0,0.0,135.26
2021-02-20 12:00:00,96.10384,38.19487,103.4156475446,24.63384,7.18487,25.66025,71.47,31.01,77.9075156837,133.96,88.85384,32.89487,94.7474398338,24.63384,7.18487,25.66025,64.22,25.71,69.1752303935,135.14,91.33384,41.90487,100.4882503523,24.63384,7.18487,25.66025,66.7,34.72,75.1955344419,133.96,24.63384,7.18487,25.66025,24.63384,7.18487,25.66025,0.0,0.0,0.0,135.14
2021-02-20 12:30:00,96.94304,38.32297,104.2429999284,25.55304,7.45297,26.61775,71.39,30.87,77.7784610287,133.64,89.66304,32.95297,95.5267448093,25.55304,7.45297,26.61775,64.11,25.5,68.995232444,134.79,92.14304,42.10297,101.3064652589,25.55304,7.45297,26.61775,66.59,34.65,75.0656419409,133.64,25.55304,7.45297,26.61775,25.55304,7.45297,26.61775,0.0,0.0,0.0,134.79
2021-02-20 13:00:00,98.2952,37.83985,105.3271123266,24.9252,7.26985,25.96375,73.37,30.57,79.4838461576,133.64,90.8652,32.56985,96.5260571041,24.9252,7.26985,25.96375,65.94,25.3,70.6270033344,134.75,93.4052,42.13985,102.4709634241,24.9252,7.26985,25.96375,68.48,34.87,76.8467780717,133.64,24.9252,7.26985,25.96375,24.9252,7.26985,25.96375,0.0,0.0,0.0,134.75
2021-02-20 13:30:00,99.36512,38.65441,106.6189030382,24.97512,7.28441,26.01575,74.39,31.37,80.7338157156,134.11,91.77512,32.80441,97.4617974719,24.97512,7.28441,26.01575,66.8,25.52,71.5088134428,135.28,94.35512,42.35441,103.4252615015,24.97512,7.28441,26.01575,69.38,35.07,77.7398822999,134.11,24.97512,7.28441,26.01575,24.97512,7.28441,26.01575,0.0,0.0,0.0,135.28
2021-02-20 14:00:00,98.09944,39.68067,105.8208660896,25.81944,7.53067,26.89525,72.28,32.15,79.1076538648,134.54,90.67944,32.67067,96.3853387034,25.81944,7.53067,26.89525,64.86,25.14,69.56176536,135.74,93.19944,43.33067,102.7797770914,25.81944,7.53067,26.89525,67.38,35.8,76.3000943643,134.54,25.81944,7.53067,26.89525,25.81944,7.53067,26.89525,0.0,0.0,0.0,135.74
2021-02-20 14:30:00,95.57328,40.78929,103.9135122526,25.64328,7.47929,26.71175,69.93,33.31,77.4581241704,134.78,88.34328,32.56929,94.1556890064,25.64328,7.47929,26.71175,62.7,25.09,67.5336812265,135.95,90.81328,43.61929,100.7456911459,25.64328,7.47929,26.71175,65.17,36.14,74.5199872517,134.78,25.64328,7.47929,26.71175,25.64328,7.47929,26.71175,0.0,0.0,0.0,135.95
2021-02-20 15:00:00,90.31264,62.40577,109.7763775731,25.80264,7.52577,26.87775,64.51,54.88,84.6956580941,134.03,87.57264,42.41577,97.3039815283,25.80264,7.52577,26.87775,61.77,34.89,70.9425471773,135.24,90.02264,32.83577,95.8241279849,25.80264,7.52577,26.87775,64.22,25.31,69.0275633352,134.03,25.80264,7.52577,26.87775,25.80264,7.52577,26.87775,0.0,0.0,0.0,135.24
2021-02-20 15:30:00,89.05936,61.07648,107.9903051797,26.07936,7.60648,27.166,62.98,53.47,82.6167132002,134.37,86.14936,40.87648,95.3551196612,26.07936,7.60648,27.166,60.07,33.27,68.6680260383,135.57,88.54936000000001,34.826480000000004,95.1518411046,26.07936,7.60648,27.166,62.47,27.22,68.1427127432,134.37,26.07936,7.60648,27.166,26.07936,7.60648,27.166,0.0,0.0,0.0,135.57
2021-02-20 16:00:00,90.62272,61.89371,109.7420098128,25.93272,7.56371,27.01325,64.69,54.33,84.4780740784,134.16,87.43272,41.51371,96.7877504882,25.93272,7.56371,27.01325,61.5,33.95,70.2485053222,135.34,89.86272,33.92371,96.0527279465,25.93272,7.56371,27.01325,63.93,26.36,69.151243662,134.16,25.93272,7.56371,27.01325,25.93272,7.56371,27.01325,0.0,0.0,0.0,135.34
2021-02-20 16:30:00,93.91232,60.82401,111.8887127474,26.00232,7.58401,27.08575,67.91,53.24,86.2917475776,133.68,90.48232,41.32401,99.472227456,26.00232,7.58401,27.08575,64.48,33.74,72.7740200896,134.88,93.01232,33.74401,98.9441755874,26.00232,7.58401,27.08575,67.01,26.16,71.9352882805,133.68,26.00232,7.58401,27.08575,26.00232,7.58401,27.08575,0.0,0.0,0.0,134.88
2021-02-20 17:00:00,97.24928,58.98479,113.7392980102,25.55928,7.45479,26.62425,71.69,51.53,88.2881475624,132.96,93.56928,41.36479,102.3047213547,25.55928,7.45479,26.62425,68.01,33.91,75.9950537864,134.11,96.20928,32.85479,101.6644617556,25.55928,7.45479,26.62425,70.65,25.4,75.0771769581,132.96,25.55928,7.45479,26.62425,25.55928,7.45479,26.62425,0.0,0.0,0.0,134.11
2021-02-20 17:30:00,103.60384,58.34862,118.9046555802,25.26384,7.36862,26.3165,78.34,50.98,93.467192105,131.99,99.19384,42.54862,107.9342529406,25.26384,7.36862,26.3165,73.93,35.18,81.8735445672,133.15,101.97384,30.58862,106.4627996901,25.26384,7.36862,26.3165,76.71,23.22,80.1473174847,131.99,25.26384,7.36862,26.3165,25.26384,7.36862,26.3165,0.0,0.0,0.0,133.15
2021-02-20 18:00:00,111.8196,39.10655,118.4607327221,25.1196,7.32655,26.16625,86.7,31.78,92.3409898149,132.27,103.2096,34.68655,108.8824057553,25.1196,7.32655,26.16625,78.09,27.36,82.7442910417,133.45,106.1296,38.87655,113.026006459,25.1196,7.32655,26.16625,81.01,31.55,86.9368886032,132.27,25.1196,7.32655,26.16625,25.1196,7.32655,26.16625,0.0,0.0,0.0,133.45
2021-02-20 18:30:00,113.96224,29.32857,117.6756438863,24.852240000000002,7.24857,25.88775,89.11,22.08,91.8047847337,133.37,102.65224,29.23857,106.73507555,24.852240000000002,7.24857,25.88775,77.8,21.99,80.8480061597,134.52,105.50224,45.24857,114.7961485942,24.852240000000002,7.24857,25.88775,80.65,38.0,89.153925881,133.37,24.852240000000002,7.24857,25.88775,24.852240000000002,7.24857,25.88775,0.0,0.0,0.0,134.52
2021-02-20 19:00:00,110.16144,31.47417,114.5694821498,25.35144,7.39417,26.40775,84.81,24.08,88.1622509921,133.95,99.93144,29.37417,104.1591789698,25.35144,7.39417,26.40775,74.58,21.98,77.7515067378,135.11,102.68144,45.89417,112.471120562,25.35144,7.39417,26.40775,77.33,38.5,86.383904172,133.95,25.35144,7.39417,26.40775,25.35144,7.39417,26.40775,0.0,0.0,0.0,135.11
2021-02-20 19:30:00,101.76088,60.38734,118.3296561757,25.91088,7.55734,26.9905,75.85,52.83,92.435011765,132.7,97.55088,42.08734,106.2427332906,25.91088,7.55734,26.9905,71.64,34.53,79.5274197997,133.89,100.21088,31.99734,105.1952957002,25.91088,7.55734,26.9905,74.3,24.44,78.2163895868,132.7,25.91088,7.55734,26.9905,25.91088,7.55734,26.9905,0.0,0.0,0.0,133.89
2021-02-20 20:00:00,98.38568,60.86874,115.692461026,25.915680000000002,7.55874,26.9955,72.47,53.31,89.9658657492,132.61,94.44568,41.67874,103.2332496759,25.915680000000002,7.55874,26.9955,68.53,34.12,76.5541331347,133.79,97.00568,32.40874,102.2762356594,25.915680000000002,7.55874,26.9955,71.09,24.85,75.3081044775,132.61,25.915680000000002,7.55874,26.9955,25.915680000000002,7.55874,26.9955,0.0,0.0,0.0,133.79
2021-02-20 20:30:00,96.21512,62.73316,114.8599089334,25.96512,7.57316,27.047,70.25,55.16,89.3179047,132.16,92.25512,41.05316,100.9770722105,25.96512,7.57316,27.047,66.29,33.48,74.2648941291,133.37,94.73512,32.61316,100.1916222376,25.96512,7.57316,27.047,68.77,25.04,73.1868464958,132.16,25.96512,7.57316,27.047,25.96512,7.57316,27.047,0.0,0.0,0.0,133.37
2021-02-20 21:00:00,92.82912,64.56266,113.0733504688,25.92912,7.56266,27.0095,66.9,57.0,87.8897604957,132.06,88.96912,40.71266,97.8418366439,25.92912,7.56266,27.0095,63.04,33.15,71.2247435938,133.25,91.34912,32.86266,97.0804622313,25.92912,7.56266,27.0095,65.42,25.3,70.1417593164,132.06,25.92912,7.56266,27.0095,25.92912,7.56266,27.0095,0.0,0.0,0.0,133.25
2021-02-20 21:30:00,88.50072,65.93896,110.3645046489,25.95072,7.56896,27.032,62.55,58.37,85.5544236144,132.52,84.99072,40.01896,93.9411499057,25.95072,7.56896,27.032,59.04,32.45,67.3700534362,133.66,87.26072,34.00896,93.6538446365,25.95072,7.56896,27.032,61.31,26.44,66.768178798,132.52,25.95072,7.56896,27.032,25.95072,7.56896,27.032,0.0,0.0,0.0,133.66
2021-02-20 22:00:00,84.54168,66.90424,107.8122116794,25.59168,7.46424,26.658,58.95,59.44,83.7150888431,132.76,81.34168,39.00424,90.2097535924,25.59168,7.46424,26.658,55.75,31.54,64.0533691542,133.89,83.53168,35.07424,90.596599689,25.59168,7.46424,26.658,57.94,27.61,64.1822070359,132.76,25.59168,7.46424,26.658,25.59168,7.46424,26.658,0.0,0.0,0.0,133.89
2021-02-20 22:30:00,80.3344,67.2642,104.7763734102,25.6944,7.4942,26.765,54.64,59.77,80.9813713146,133.41,77.6244,38.2542,86.5386115731,25.6944,7.4942,26.765,51.93,30.76,60.3564619573,134.58,79.6844,36.4742,87.6354429954,25.6944,7.4942,26.765,53.99,28.98,61.2761005613,133.41,25.6944,7.4942,26.765,25.6944,7.4942,26.765,0.0,0.0,0.0,134.58
2021-02-20 23:00:00,76.54528,67.57529,102.105826028,24.87528,7.2552900000000005,25.91175,51.67,60.32,79.424752439,133.83,74.21528,37.03529,82.9428748649,24.87528,7.2552900000000005,25.91175,49.34,29.78,57.6305821591,135.02,76.19528,37.58529,84.9610188184,24.87528,7.2552900000000005,25.91175,51.32,30.33,59.6125095932,133.83,24.87528,7.2552900000000005,25.91175,24.87528,7.2552900000000005,25.91175,0.0,0.0,0.0,135.02
2021-02-20 23:30:00,73.19928,68.36104,100.1567091233,23.00928,6.71104,23.968,50.19,61.65,79.4969093739,134.17,70.92928,36.10104,79.5879881037,23.00928,6.71104,23.968,47.92,29.39,56.2147534016,135.39,72.86928,37.79104,82.0858981312,23.00928,6.71104,23.968,49.86,31.08,58.7536041448,134.17,23.00928,6.71104,23.968,23.00928,6.71104,23.968,0.0,0.0,0.0,135.39
2021-02-21 00:00:00,71.0244,67.5417,98.0119718925,19.9944,5.8317,20.8275,51.03,61.71,80.0761200359,134.83,68.9044,34.2917,76.9658172714,19.9944,5.8317,20.8275,48.91,28.46,56.5876285066,136.02,70.8944,38.4617,80.6555535487,19.9944,5.8317,20.8275,50.9,32.63,60.4609535155,134.83,19.9944,5.8317,20.8275,19.9944,5.8317,20.8275,0.0,0.0,0.0,136.02
2021-02-21 00:30:00,70.9832,67.79885,98.1595575762,21.9732,6.40885,22.88875,49.01,61.39,78.5538808717,134.77,69.0332,35.17885,77.4798953895,21.9732,6.40885,22.88875,47.06,28.77,55.1575606785,135.92,70.9632,38.72885,80.8436736954,21.9732,6.40885,22.88875,48.99,32.32,58.6907360663,134.77,21.9732,6.40885,22.88875,21.9732,6.40885,22.88875,0.0,0.0,0.0,135.92
2021-02-21 01:00:00,74.72296,67.17253,100.4772090464,21.64296,6.31253,22.54475,53.08,60.86,80.7553465722,134.17,72.40296,35.58253,80.6740668242,21.64296,6.31253,22.54475,50.76,29.27,58.5944579291,135.34,74.44296,37.61253,83.4053757654,21.64296,6.31253,22.54475,52.8,31.3,61.3802085366,134.17,21.64296,6.31253,22.54475,21.64296,6.31253,22.54475,0.0,0.0,0.0,135.34
2021-02-21 01:30:00,75.91352,66.86811,101.1642558108,20.15352,5.87811,20.99325,55.76,60.99,82.6375078279,134.68,73.51352,35.15811,81.4882219806,20.15352,5.87811,20.99325,53.36,29.28,60.8654910438,135.82,75.63352,37.55811,84.4454911429,20.15352,5.87811,20.99325,55.48,31.68,63.8878141745,134.68,20.15352,5.87811,20.99325,20.15352,5.87811,20.99325,0.0,0.0,0.0,135.82
2021-02-21 02:00:00,74.59216,67.06438,100.3076337985,18.87216,5.50438,19.6585,55.72,61.56,83.0322347044,135.15,72.26216,34.48438,80.0686719751,18.87216,5.50438,19.6585,53.39,28.98,60.7481069664,136.3,74.40216,37.92438,83.5101192135,18.87216,5.50438,19.6585,55.53,32.42,64.3011454019,135.15,18.87216,5.50438,19.6585,18.87216,5.50438,19.6585,0.0,0.0,0.0,136.3
2021-02-21 02:30:00,74.76544,66.33242,99.9492919507,14.78544,4.31242,15.4015,59.98,62.02,86.2790866896,135.15,72.07544,33.76242,79.5912687137,14.78544,4.31242,15.4015,57.29,29.45,64.4161982734,136.3,74.31544,36.32242,82.7170044008,14.78544,4.31242,15.4015,59.53,32.01,67.5903913289,135.15,14.78544,4.31242,15.4015,14.78544,4.31242,15.4015,0.0,0.0,0.0,136.3
2021-02-21 03:00:00,73.3356,66.4958,98.993947517,13.4256,3.9158,13.985,59.91,62.58,86.6340839393,135.3,70.5956,33.0858,77.9641513838,13.4256,3.9158,13.985,57.17,29.17,64.1817559747,136.44,72.8556,36.2658,81.3827174589,13.4256,3.9158,13.985,59.43,32.35,67.6642254075,135.3,13.4256,3.9158,13.985,13.4256,3.9158,13.985,0.0,0.0,0.0,136.44
2021-02-21 03:30:00,71.82464,67.41927,98.5095775976,12.37464,3.60927,12.89025,59.45,63.81,87.2124910778,135.59,69.12464,32.78927,76.507202813,12.37464,3.60927,12.89025,56.75,29.18,63.8124979922,136.73,71.37464,36.21927,80.0385829114,12.37464,3.60927,12.89025,59.0,32.61,67.4122548206,135.59,12.37464,3.60927,12.89025,12.37464,3.60927,12.89025,0.0,0.0,0.0,136.73
2021-02-21 04:00:00,69.04336,79.83223,105.5470061483,11.25336,3.28223,11.72225,57.79,76.55,95.9144754456,135.27,68.55336,38.58223,78.6648055935,11.25336,3.28223,11.72225,57.3,35.3,67.3006686445,136.44,70.82336,29.20223,76.6075620201,11.25336,3.28223,11.72225,59.57,25.92,64.964846648,135.27,11.25336,3.28223,11.72225,11.25336,3.28223,11.72225,0.0,0.0,0.0,136.44
2021-02-21 04:30:00,65.77072,96.20146,116.5354388821,10.53072,3.07146,10.9695,55.24,93.13,108.280443756,133.64,68.78072,46.40146,82.9691685739,10.53072,3.07146,10.9695,58.25,43.33,72.5985633467,134.81,71.06072,19.33146,73.6432703826,10.53072,3.07146,10.9695,60.53,16.26,62.6759004722,133.64,10.53072,3.07146,10.9695,10.53072,3.07146,10.9695,0.0,0.0,0.0,134.81
2021-02-21 05:00:00,65.1448,95.47765,115.5847161893,10.1748,2.96765,10.59875,54.97,92.51,107.6094837828,133.64,68.2848,46.32765,82.5170592397,10.1748,2.96765,10.59875,58.11,43.36,72.504218498,134.74,70.5548,19.19765,73.1199669623,10.1748,2.96765,10.59875,60.38,16.23,62.523254074,133.64,10.1748,2.96765,10.59875,10.1748,2.96765,10.59875,0.0,0.0,0.0,134.74
2021-02-21 05:30:00,65.10104,95.55322,115.6225032658,10.33104,3.01322,10.7615,54.77,92.54,107.5332715954,133.56,68.24104,46.33322,82.4839791466,10.33104,3.01322,10.7615,57.91,43.32,72.3200560011,134.74,70.52104,19.29322,73.112553099,10.33104,3.01322,10.7615,60.19,16.28,62.3528227108,133.56,10.33104,3.01322,10.7615,10.33104,3.01322,10.7615,0.0,0.0,0.0,134.74
2021-02-21 06:00:00,65.52664,95.17527,115.5511686192,10.40664,3.03527,10.84025,55.12,92.14,107.3684963106,133.49,68.58664,46.47527,82.8497308871,10.40664,3.03527,10.84025,58.18,43.44,72.6081675846,134.68,70.85664,19.06527,73.3767534868,10.40664,3.03527,10.84025,60.45,16.03,62.5392948473,133.49,10.40664,3.03527,10.84025,10.40664,3.03527,10.84025,0.0,0.0,0.0,134.68
2021-02-21 06:30:00,68.10128,92.57579,114.9263295845,10.27128,2.99579,10.69925,57.83,89.58,106.6249750293,132.86,71.19128,46.53579,85.0516202019,10.27128,2.99579,10.69925,60.92,43.54,74.879756944,134.07,73.53128,18.35579,75.7877573554,10.27128,2.99579,10.69925,63.26,15.36,65.0980583428,132.86,10.27128,2.99579,10.69925,10.27128,2.99579,10.69925,0.0,0.0,0.0,134.07
2021-02-21 07:00:00,72.7404,72.54095,102.7295245733,10.2204,2.98095,10.64625,62.52,69.56,93.5272366747,133.73,72.5404,37.73095,81.7663391627,10.2204,2.98095,10.64625,62.32,34.75,71.353660733,134.91,74.9304,28.23095,80.0721635905,10.2204,2.98095,10.64625,64.71,25.25,69.4618355646,133.73,10.2204,2.98095,10.64625,10.2204,2.98095,10.64625,0.0,0.0,0.0,134.91
2021-02-21 07:30:00,74.58184,72.64262,104.1124444927,10.67184,3.11262,11.1165,63.91,69.53,94.4399756459,134.08,73.66184,37.96262,82.868734692,10.67184,3.11262,11.1165,62.99,34.85,71.9879337111,135.31,76.06184,28.51262,81.2303699576,10.67184,3.11262,11.1165,65.39,25.4,70.1499258731,134.08,10.67184,3.11262,11.1165,10.67184,3.11262,11.1165,0.0,0.0,0.0,135.31
2021-02-21 08:00:00,75.22472,72.08346,104.1862932667,10.91472,3.18346,11.3695,64.31,68.9,94.2495946941,133.64,74.24472,37.94346,83.3785620208,10.91472,3.18346,11.3695,63.33,34.76,72.2422764038,134.84,76.65472,28.32346,81.7200372286,10.91472,3.18346,11.3695,65.74,25.14,70.3830036301,133.64,10.91472,3.18346,11.3695,10.91472,3.18346,11.3695,0.0,0.0,0.0,134.84
2021-02-21 08:30:00,79.04232,70.26901,105.7611559948,10.28232,2.99901,10.71075,68.76,67.27,96.193505498,133.01,77.81232,37.93901,86.5686180065,10.28232,2.99901,10.71075,67.53,34.94,76.0335748206,134.22,80.34232,27.39901,84.8857710807,10.28232,2.99901,10.71075,70.06,24.4,74.1873547176,133.01,10.28232,2.99901,10.71075,10.28232,2.99901,10.71075,0.0,0.0,0.0,134.22
2021-02-21 09:00:00,83.36056,68.46058,107.8695229314,9.43056,2.7505800000000002,9.8235,73.93,65.71,98.911318867,132.74,81.79056,38.64058,90.4587758476,9.43056,2.7505800000000002,9.8235,72.36,35.89,80.771663967,133.91,84.47056,25.92058,88.358089467,9.43056,2.7505800000000002,9.8235,75.04,23.17,78.5356638732,132.74,9.43056,2.7505800000000002,9.8235,9.43056,2.7505800000000002,9.8235,0.0,0.0,0.0,133.91
2021-02-21 09:30:00,88.21472,68.65971,111.7854758095,9.08472,2.64971,9.46325,79.13,66.01,103.0479354475,132.26,86.03472,40.17971,94.9546320153,9.08472,2.64971,9.46325,76.95,37.53,85.6142710066,133.43,88.86472,23.69971,91.9707274885,9.08472,2.64971,9.46325,79.78,21.05,82.5103078409,132.26,9.08472,2.64971,9.46325,9.08472,2.64971,9.46325,0.0,0.0,0.0,133.43
2021-02-21 10:00:00,91.83816,66.78613,113.5545454509,8.79816,2.5661300000000002,9.16475,83.04,64.22,104.9754733259,131.82,89.48816,40.75613,98.3320543504,8.79816,2.5661300000000002,9.16475,80.69,38.19,89.2712282877,132.98,92.45816,22.59613,95.1792857799,8.79816,2.5661300000000002,9.16475,83.66,20.03,86.0243947959,131.82,8.79816,2.5661300000000002,9.16475,8.79816,2.5661300000000002,9.16475,0.0,0.0,0.0,132.98
2021-02-21 10:30:00,95.96944,56.23817,111.2333815851,9.55944,2.78817,9.95775,86.41,53.45,101.6050717238,132.15,91.97944,36.66817,99.0190490454,9.55944,2.78817,9.95775,82.42,33.88,89.1117882213,133.34,94.98944,27.46817,98.8812119397,9.55944,2.78817,9.95775,85.43,24.68,88.923491272,132.15,9.55944,2.78817,9.95775,9.55944,2.78817,9.95775,0.0,0.0,0.0,133.34
2021-02-21 11:00:00,100.86312,43.42216,109.8128087028,9.33312,2.72216,9.722,91.53,40.7,100.1710082808,132.68,94.07312,31.65216,99.2552826765,9.33312,2.72216,9.722,84.74,28.93,89.5422386363,133.87,97.17312,32.95216,102.6082847493,9.33312,2.72216,9.722,87.84,30.23,92.8962781816,132.68,9.33312,2.72216,9.722,9.33312,2.72216,9.722,0.0,0.0,0.0,133.87
2021-02-21 11:30:00,103.11016,43.29963,111.8327458903,8.81016,2.56963,9.17725,94.3,40.73,102.7201192562,132.42,96.03016,31.989630000000002,101.2182199861,8.81016,2.56963,9.17725,87.22,29.42,92.0481656526,133.65,99.19016,32.02963,104.2333201945,8.81016,2.56963,9.17725,90.38,29.46,95.0601704185,132.42,8.81016,2.56963,9.17725,8.81016,2.56963,9.17725,0.0,0.0,0.0,133.65
2021-02-21 12:00:00,105.19904,42.93597,113.6236574696,9.92904,2.89597,10.34275,95.27,40.04,103.3420267848,132.04,97.96904,32.57597,103.2430463516,9.92904,2.89597,10.34275,88.04,29.68,92.9082558226,133.26,101.20904,31.77597,106.0800737517,9.92904,2.89597,10.34275,91.28,28.88,95.7397138078,132.04,9.92904,2.89597,10.34275,9.92904,2.89597,10.34275,0.0,0.0,0.0,133.26
2021-02-21 12:30:00,107.58776,42.37393,115.6316394654,9.40776,2.74393,9.79975,98.18,39.63,105.8765757852,132.67,100.15776,33.15393,105.502416857,9.40776,2.74393,9.79975,90.75,30.41,95.7096160268,133.86,103.46776,31.44393,108.1401779787,9.40776,2.74393,9.79975,94.06,28.7,98.3411083932,132.67,9.40776,2.74393,9.79975,9.40776,2.74393,9.79975,0.0,0.0,0.0,133.86
2021-02-21 13:00:00,107.66544,42.72992,115.8347660834,9.08544,2.64992,9.464,98.58,40.08,106.4162713122,132.86,100.19544,32.96992,105.4805281633,9.08544,2.64992,9.464,91.11,30.32,96.022572867,134.06,103.50544,31.58992,108.2187560232,9.08544,2.64992,9.464,94.42,28.94,98.7555568057,132.86,9.08544,2.64992,9.464,9.08544,2.64992,9.464,0.0,0.0,0.0,134.06
2021-02-21 13:30:00,107.65696,42.49703,115.7411707011,8.52696,2.48703,8.88225,99.13,40.01,106.8997521045,133.13,100.15696,32.98703,105.4493280427,8.52696,2.48703,8.88225,91.63,30.5,96.5728062138,134.31,103.51696,31.49703,108.2026982402,8.52696,2.48703,8.88225,94.99,29.01,99.3210964498,133.13,8.52696,2.48703,8.88225,8.52696,2.48703,8.88225,0.0,0.0,0.0,134.31
2021-02-21 14:00:00,106.1384,43.9112,114.8631944532,8.4384,2.4612,8.79,97.7,41.45,106.1291312506,133.58,98.5984,32.9012,103.9429335934,8.4384,2.4612,8.79,90.16,30.44,95.1599663724,134.8,101.9384,31.9512,106.8284446016,8.4384,2.4612,8.79,93.5,29.49,98.0403493466,133.58,8.4384,2.4612,8.79,8.4384,2.4612,8.79,0.0,0.0,0.0,134.8
2021-02-21 14:30:00,103.91832,44.66201,113.1092939102,8.57832,2.5020100000000003,8.93575,95.34,42.16,104.2457730558,133.84,96.62832,32.56201,101.9672335668,8.57832,2.5020100000000003,8.93575,88.05,30.06,93.0398092216,134.99,99.84832,32.69201,105.06404963,8.57832,2.5020100000000003,8.93575,91.27,30.19,96.1334957234,133.84,8.57832,2.5020100000000003,8.93575,8.57832,2.5020100000000003,8.93575,0.0,0.0,0.0,134.99
2021-02-21 15:00:00,102.1624,44.55695,111.4561697129,8.2524,2.40695,8.59625,93.91,42.15,102.9354681342,134.24,95.1824,31.40695,100.2301640129,8.2524,2.40695,8.59625,86.93,29.0,91.6396469875,135.46,98.3824,33.99695,104.0907740343,8.2524,2.40695,8.59625,90.13,31.59,95.5057328122,134.24,8.2524,2.40695,8.59625,8.2524,2.40695,8.59625,0.0,0.0,0.0,135.46
2021-02-21 15:30:00,103.63816,43.85738,112.5359408751,7.80816,2.27738,8.1335,95.83,41.58,104.4618844364,134.07,96.51816,31.62738,101.5679397027,7.80816,2.27738,8.1335,88.71,29.35,93.4392133957,135.22,99.75816,33.44738,105.2160525559,7.80816,2.27738,8.1335,91.95,31.17,97.0895020072,134.07,7.80816,2.27738,8.1335,7.80816,2.27738,8.1335,0.0,0.0,0.0,135.22
2021-02-21 16:00:00,105.89976,42.94868,114.2775055809,7.70976,2.2486800000000002,8.031,98.19,40.7,106.2909502263,133.82,98.55976,31.82868,103.5716716183,7.70976,2.2486800000000002,8.031,90.85,29.58,95.5442248386,135.0,101.84976,32.89868,107.0312886861,7.70976,2.2486800000000002,8.031,94.14,30.65,99.0038489151,133.82,7.70976,2.2486800000000002,8.031,7.70976,2.2486800000000002,8.031,0.0,0.0,0.0,135.0
2021-02-21 16:30:00,107.83808,41.78069,115.6489410023,7.88808,2.30069,8.21675,99.95,39.48,107.4647518957,133.28,100.39808,31.87069,105.3352521655,7.88808,2.30069,8.21675,92.51,29.57,97.1209812553,134.45,103.72808,32.48069,108.694571177,7.88808,2.30069,8.21675,95.84,30.18,100.479540206,133.28,7.88808,2.30069,8.21675,7.88808,2.30069,8.21675,0.0,0.0,0.0,134.45
2021-02-21 17:00:00,109.88,41.49,117.4522647717,7.44,2.17,7.75,102.44,39.32,109.727006703,132.73,102.21,31.79,107.039657137,7.44,2.17,7.75,94.77,29.62,99.2909729029,133.97,105.6,31.76,110.2726511879,7.44,2.17,7.75,98.16,29.59,102.5229423105,132.73,7.44,2.17,7.75,7.44,2.17,7.75,0.0,0.0,0.0,133.97
2021-02-21 17:30:00,112.93464,41.54427,120.3335334882,8.89464,2.59427,9.26525,104.04,38.95,111.0919623555,132.58,105.08464,32.65427,110.041278224,8.89464,2.59427,9.26525,96.19,30.06,100.7775753826,133.81,108.50464,31.61427,113.0164544178,8.89464,2.59427,9.26525,99.61,29.02,103.7512048123,132.58,8.89464,2.59427,9.26525,8.89464,2.59427,9.26525,0.0,0.0,0.0,133.81
2021-02-21 18:00:00,117.90656,41.89483,125.1284686703,10.09656,2.94483,10.51725,107.81,38.95,114.6302691264,131.94,109.37656,34.97483,114.8323587277,10.09656,2.94483,10.51725,99.28,32.03,104.3189306885,133.16,112.91656,29.41483,116.6849679529,10.09656,2.94483,10.51725,102.82,26.47,106.1725637818,131.94,10.09656,2.94483,10.51725,10.09656,2.94483,10.51725,0.0,0.0,0.0,133.16
2021-02-21 18:30:00,118.02504,43.20647,125.6849597878,10.44504,3.04647,10.88025,107.58,40.16,114.8315374799,132.37,109.41504,35.15647,114.9244463161,10.44504,3.04647,10.88025,98.97,32.11,104.0486088326,133.63,112.90504,29.74647,116.7578714043,10.44504,3.04647,10.88025,102.46,26.7,105.8817340243,132.37,10.44504,3.04647,10.88025,10.44504,3.04647,10.88025,0.0,0.0,0.0,133.63
2021-02-21 19:00:00,113.71072,45.55521,122.4965509762,12.36072,3.60521,12.87575,101.35,41.95,109.6887642377,132.56,105.63072,34.29521,111.0585901075,12.36072,3.60521,12.87575,93.27,30.69,98.1894546273,133.86,108.91072,31.90521,113.4878291098,12.36072,3.60521,12.87575,96.55,28.3,100.6120892338,132.56,12.36072,3.60521,12.87575,12.36072,3.60521,12.87575,0.0,0.0,0.0,133.86
2021-02-21 19:30:00,110.07656,46.08233,119.3332736485,10.87656,3.17233,11.32975,99.2,42.91,108.082876072,132.98,102.23656,33.13233,107.4712309963,10.87656,3.17233,11.32975,91.36,29.96,96.1470290753,134.24,105.47656,32.63233,110.4091195086,10.87656,3.17233,11.32975,94.6,29.46,99.0810355214,132.98,10.87656,3.17233,11.32975,10.87656,3.17233,11.32975,0.0,0.0,0.0,134.24
2021-02-21 20:00:00,105.46992,46.70831,115.3497735059,10.51992,3.06831,10.95825,94.95,43.64,104.4985746314,133.36,98.04992,31.89831,103.1081422239,10.51992,3.06831,10.95825,87.53,28.83,92.1556824075,134.6,101.15992,34.02831,106.7298238351,10.51992,3.06831,10.95825,90.64,30.96,95.7816850969,133.36,10.51992,3.06831,10.95825,10.51992,3.06831,10.95825,0.0,0.0,0.0,134.6
2021-02-21 20:30:00,102.34344,47.27767,112.7357875373,12.64344,3.68767,13.17025,89.7,43.59,99.7305274227,132.83,95.43344,31.11767,100.3785378279,12.64344,3.68767,13.17025,82.79,27.43,87.2157611903,134.05,98.40344,35.65767,104.6647334763,12.64344,3.68767,13.17025,85.76,31.97,91.5251795956,132.83,12.64344,3.68767,13.17025,12.64344,3.68767,13.17025,0.0,0.0,0.0,134.05
2021-02-21 21:00:00,99.1124,47.8382,110.0534470746,11.5824,3.3782,12.065,87.53,44.46,98.1742965343,133.01,92.3724,30.1382,97.1646611737,11.5824,3.3782,12.065,80.79,26.76,85.1065314767,134.23,95.3624,36.1682,101.9908134343,11.5824,3.3782,12.065,83.78,32.79,89.9681749287,133.01,11.5824,3.3782,12.065,11.5824,3.3782,12.065,0.0,0.0,0.0,134.23
2021-02-21 21:30:00,95.92488,48.14434,107.328747673,9.37488,2.73434,9.7655,86.55,45.41,97.7392991585,133.28,89.32488,28.88434,93.8788542977,9.37488,2.73434,9.7655,79.95,26.15,84.1179231793,134.48,92.27488,36.34434,99.1744146897,9.37488,2.73434,9.7655,82.9,33.61,89.4541340576,133.28,9.37488,2.73434,9.7655,9.37488,2.73434,9.7655,0.0,0.0,0.0,134.48
2021-02-21 22:00:00,91.76504,49.25522,104.1484482047,8.07504,2.35522,8.4115,83.69,46.9,95.935530957,133.53,85.41504,28.04522,89.9014094609,8.07504,2.35522,8.4115,77.34,25.69,81.4951023068,134.71,88.27504,36.69522,95.5982314578,8.07504,2.35522,8.4115,80.2,34.34,87.2426249032,133.53,8.07504,2.35522,8.4115,8.07504,2.35522,8.4115,0.0,0.0,0.0,134.71
2021-02-21 22:30:00,87.40384,50.18737,100.7879127389,7.77384,2.26737,8.09775,79.63,47.92,92.936878041,134.0,81.48384,27.45737,85.9855996575,7.77384,2.26737,8.09775,73.71,25.19,77.895444026,135.21,84.22384,37.54737,92.2142083318,7.77384,2.26737,8.09775,76.45,35.28,84.1978675502,134.0,7.77384,2.26737,8.09775,7.77384,2.26737,8.09775,0.0,0.0,0.0,135.21
2021-02-21 23:00:00,82.61016,51.58213,97.3917587405,7.79016,2.27213,8.11475,74.82,49.31,89.6075247956,134.94,77.16016,26.91213,81.718743458,7.79016,2.27213,8.11475,69.37,24.64,73.6160750108,136.15,79.79016,38.92213,88.7772596815,7.79016,2.27213,8.11475,72.0,36.65,80.7912278654,134.94,7.79016,2.27213,8.11475,7.79016,2.27213,8.11475,0.0,0.0,0.0,136.15
2021-02-21 23:30:00,74.73552,81.15661,110.3258505354,7.56552,2.20661,7.88075,67.17,78.95,103.6576644537,134.13,75.07552,40.87661,85.482342904,7.56552,2.20661,7.88075,67.51,38.67,77.8008290444,135.28,77.63552,23.57661,81.1364930519,7.56552,2.20661,7.88075,70.07,21.37,73.2562748166,134.13,7.56552,2.20661,7.88075,7.56552,2.20661,7.88075,0.0,0.0,0.0,135.28
2021-02-22 00:00:00,70.45472,93.38096,116.9780802578,7.37472,2.15096,7.682,63.08,91.23,110.9143782384,133.53,73.39472,46.55096,86.9124663141,7.37472,2.15096,7.682,66.02,44.4,79.5612996374,134.71,75.90472,17.17096,77.8226726963,7.37472,2.15096,7.682,68.53,15.02,70.1566910565,133.53,7.37472,2.15096,7.682,7.37472,2.15096,7.682,0.0,0.0,0.0,134.71
2021-02-22 00:30:00,71.24656,93.32858,117.4150593265,7.60656,2.21858,7.9235,63.64,91.11,111.1354205463,133.4,74.13656,46.52858,87.5279286025,7.60656,2.21858,7.9235,66.53,44.31,79.9350799086,134.61,76.64656,17.23858,78.561210532,7.60656,2.21858,7.9235,69.04,15.02,70.6549502866,133.4,7.60656,2.21858,7.9235,7.60656,2.21858,7.9235,0.0,0.0,0.0,134.61
2021-02-22 01:00:00,74.63576,91.10293,117.7719853164,8.13576,2.37293,8.47475,66.5,88.73,110.8840065113,132.97,77.54576,46.35293,90.343450308,8.13576,2.37293,8.47475,69.41,43.98,82.1704843603,134.13,80.13576,17.34293,81.9909583537,8.13576,2.37293,8.47475,72.0,14.97,73.5397912698,132.97,8.13576,2.37293,8.47475,8.13576,2.37293,8.47475,0.0,0.0,0.0,134.13
2021-02-22 01:30:00,75.0852,90.62985,117.6926377054,8.8452,2.57985,9.21375,66.24,88.05,110.1841190916,133.14,78.1152,46.44985,90.8821931737,8.8452,2.57985,9.21375,69.27,43.87,81.9933521696,134.22,80.6952,17.74985,82.6242850381,8.8452,2.57985,9.21375,71.85,15.17,73.4339934908,133.14,8.8452,2.57985,9.21375,8.8452,2.57985,9.21375,0.0,0.0,0.0,134.22
2021-02-22 02:00:00,73.68928,92.13229,117.9765605854,8.57928,2.50229,8.93675,65.11,89.63,110.7828912784,133.67,76.70928,46.54229,89.7245696371,8.57928,2.50229,8.93675,68.13,44.04,81.1247095526,134.8,79.25928,17.90229,81.2559256508,8.57928,2.50229,8.93675,70.68,15.4,72.3382499097,133.67,8.57928,2.50229,8.93675,8.57928,2.50229,8.93675,0.0,0.0,0.0,134.8
2021-02-22 02:30:00,72.49376,92.10193,117.209687094,8.06376,2.35193,8.399750000000001,64.43,89.75,110.4820682283,133.59,75.59376,46.33193,88.6626431394,8.06376,2.35193,8.399750000000001,67.53,43.98,80.5887169522,134.7,78.09376,17.83193,80.1037644463,8.06376,2.35193,8.399750000000001,70.03,15.48,71.7205082246,133.59,8.06376,2.35193,8.399750000000001,8.06376,2.35193,8.399750000000001,0.0,0.0,0.0,134.7
2021-02-22 03:00:00,71.13016,92.42838,116.6297778916,8.12016,2.36838,8.4585,63.01,90.06,109.9138922066,133.65,74.26016,46.09838,87.4049884266,8.12016,2.36838,8.4585,66.14,43.73,79.2894223715,134.78,76.70016,18.10838,78.8088064257,8.12016,2.36838,8.4585,68.58,15.74,70.3630869135,133.65,8.12016,2.36838,8.4585,8.12016,2.36838,8.4585,0.0,0.0,0.0,134.78
2021-02-22 03:30:00,69.62048,92.98639,116.1614392157,8.25048,2.40639,8.59425,61.37,90.58,109.4121259276,133.83,72.80048,46.00639,86.1190908513,8.25048,2.40639,8.59425,64.55,43.6,77.8952020345,134.95,75.29048,18.43639,77.5148815058,8.25048,2.40639,8.59425,67.04,16.03,68.9298375161,133.83,8.25048,2.40639,8.59425,8.25048,2.40639,8.59425,0.0,0.0,0.0,134.95
2021-02-22 04:00:00,68.07624,93.56932,115.7134050048,8.70624,2.53932,9.069,59.37,91.03,108.6796107833,134.06,71.33624,46.13932,84.9570243558,8.70624,2.53932,9.069,62.63,43.6,76.3117088002,135.17,73.76624,18.78932,76.1215916137,8.70624,2.53932,9.069,65.06,16.25,67.0586765452,134.06,8.70624,2.53932,9.069,8.70624,2.53932,9.069,0.0,0.0,0.0,135.17
