Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-02-22 04:30:00,67.92848,92.89664,115.0828576218,8.62848,2.5166399999999998,8.988,59.3,90.38,108.0973376175,133.88,71.18848,46.53664,85.0497416057,8.62848,2.5166399999999998,8.988,62.56,44.02,76.4951893912,134.97,73.61848,18.22664,75.8412223214,8.62848,2.5166399999999998,8.988,64.99,15.71,66.8618291703,133.88,8.62848,2.5166399999999998,8.988,8.62848,2.5166399999999998,8.988,0.0,0.0,0.0,134.97
2021-02-22 05:00:00,69.41896,91.54803,114.8914000453,7.63896,2.22803,7.95725,61.78,89.32,108.6040091341,133.52,72.62896,46.61803,86.3029927161,7.63896,2.22803,7.95725,64.99,44.39,78.7030634728,134.64,75.10896,17.27803,77.0706571463,7.63896,2.22803,7.95725,67.47,15.05,69.1281664736,133.52,7.63896,2.22803,7.95725,7.63896,2.22803,7.95725,0.0,0.0,0.0,134.64
2021-02-22 05:30:00,72.03888,90.12884,115.3811424428,7.05888,2.05884,7.353,64.98,88.07,109.4473631478,133.15,75.12888,46.73884,88.4808893185,7.05888,2.05884,7.353,68.07,44.68,81.4237514488,134.32,77.69888,16.40884,79.4126311326,7.05888,2.05884,7.353,70.64,14.35,72.0828141792,133.15,7.05888,2.05884,7.353,7.05888,2.05884,7.353,0.0,0.0,0.0,134.32
2021-02-22 06:00:00,77.65864,66.19627,102.0431797259,8.31864,2.42627,8.66525,69.34,63.77,94.2053528203,133.93,75.72864,36.20627,83.9387926025,8.31864,2.42627,8.66525,67.41,33.78,75.4002420421,135.05,78.26864,28.74627,83.3806215278,8.31864,2.42627,8.66525,69.95,26.32,74.7378411516,133.93,8.31864,2.42627,8.66525,8.31864,2.42627,8.66525,0.0,0.0,0.0,135.05
2021-02-22 06:30:00,86.54632,57.08601,103.6777606011,8.62632,2.51601,8.98575,77.92,54.57,95.1283937634,132.84,82.71632,35.55601,90.0345458225,8.62632,2.51601,8.98575,74.09,33.04,81.1231760966,134.0,85.46632,28.61601,90.1297280738,8.62632,2.51601,8.98575,76.84,26.1,81.1516826689,132.84,8.62632,2.51601,8.98575,8.62632,2.51601,8.98575,0.0,0.0,0.0,134.0
2021-02-22 07:00:00,94.10168,54.30174,108.6453181037,8.37168,2.4417400000000002,8.7205,85.73,51.86,100.1952718445,132.48,89.62168,38.09174,97.3808306714,8.37168,2.4417400000000002,8.7205,81.25,35.65,88.7270251953,133.66,92.56168,25.50174,96.0104335343,8.37168,2.4417400000000002,8.7205,84.19,23.06,87.2910058368,132.48,8.37168,2.4417400000000002,8.7205,8.37168,2.4417400000000002,8.7205,0.0,0.0,0.0,133.66
2021-02-22 07:30:00,103.30768,32.91474,108.4244292411,8.82768,2.5747400000000003,9.1955,94.48,30.34,99.231980732,131.97,95.02768,31.60474,100.1454919437,8.82768,2.5747400000000003,9.1955,86.2,29.03,90.9570277659,133.16,98.07768,32.12474,103.204797535,8.82768,2.5747400000000003,9.1955,89.25,29.55,94.0147062964,131.97,8.82768,2.5747400000000003,9.1955,8.82768,2.5747400000000003,9.1955,0.0,0.0,0.0,133.16
2021-02-22 08:00:00,111.39072,16.68771,112.633796736,8.46072,2.46771,8.81325,102.93,14.22,103.9076190662,131.75,99.63072,26.48771,103.0916056173,8.46072,2.46771,8.81325,91.17,24.02,94.2811184702,133.0,102.81072,36.87771,109.2245835046,8.46072,2.46771,8.81325,94.35,34.41,100.4289330821,131.75,8.46072,2.46771,8.81325,8.46072,2.46771,8.81325,0.0,0.0,0.0,133.0
2021-02-22 08:30:00,115.98704,35.56872,121.3182891835,8.32704,2.42872,8.674,107.66,33.14,112.6451738869,134.37,106.56704,25.37872,109.5473114376,8.32704,2.42872,8.674,98.24,22.95,100.8850836348,135.62,109.54704,15.55872,110.6464086213,8.32704,2.42872,8.674,101.22,13.13,102.0680425011,134.37,8.32704,2.42872,8.674,8.32704,2.42872,8.674,0.0,0.0,0.0,135.62
2021-02-22 09:00:00,121.61784,27.35062,124.6553465386,7.64784,2.23062,7.9665,113.97,25.12,116.7055067253,133.47,110.06784,8.78062,110.4175198501,7.64784,2.23062,7.9665,102.42,6.55,102.6292302417,134.74,113.65784,9.09062,114.0208049676,7.64784,2.23062,7.9665,106.01,6.86,106.2317264286,133.47,7.64784,2.23062,7.9665,7.64784,2.23062,7.9665,0.0,0.0,0.0,134.74
2021-02-22 09:30:00,123.85688,27.26284,126.8218796904,9.98688,2.91284,10.403,113.87,24.35,116.4444047604,133.22,112.21688,10.42284,112.699883543,9.98688,2.91284,10.403,102.23,7.51,102.5054779024,134.5,115.79688,10.75284,116.2950600232,9.98688,2.91284,10.403,105.81,7.84,106.1000551366,133.22,9.98688,2.91284,10.403,9.98688,2.91284,10.403,0.0,0.0,0.0,134.5
2021-02-22 10:00:00,125.12944,27.84817,128.1908628845,10.27944,2.99817,10.70775,114.85,24.85,117.5076380496,132.93,113.23944,11.31817,113.8036543511,10.27944,2.99817,10.70775,102.96,8.32,103.2956146213,134.2,116.84944,11.64817,117.4285803911,10.27944,2.99817,10.70775,106.57,8.65,106.9204723147,132.93,10.27944,2.99817,10.70775,10.27944,2.99817,10.70775,0.0,0.0,0.0,134.2
2021-02-22 10:30:00,124.65016,27.88213,127.7304801579,9.71016,2.8321300000000003,10.11475,114.94,25.05,117.6380299903,132.99,112.75016,11.13213,113.2983799459,9.71016,2.8321300000000003,10.11475,103.04,8.3,103.3737471508,134.27,116.33016,11.46213,116.893483778,9.71016,2.8321300000000003,10.11475,106.62,8.63,106.9686930835,132.99,9.71016,2.8321300000000003,10.11475,9.71016,2.8321300000000003,10.11475,0.0,0.0,0.0,134.27
2021-02-22 11:00:00,123.95488,26.79934,126.8188349586,8.77488,2.55934,9.1405,115.18,24.24,117.7030585839,132.77,112.08488,11.48934,112.6722026866,8.77488,2.55934,9.1405,103.31,8.93,103.6952313272,134.0,115.72488,11.82934,116.3279035135,8.77488,2.55934,9.1405,106.95,9.27,107.3509916116,132.77,8.77488,2.55934,9.1405,8.77488,2.55934,9.1405,0.0,0.0,0.0,134.0
2021-02-22 11:30:00,124.51288,24.93334,126.9847578627,8.58288,2.50334,8.9405,115.93,22.43,118.0799297087,132.35,112.81288,11.11334,113.3589529762,8.58288,2.50334,8.9405,104.23,8.61,104.5850132667,133.62,116.47288,11.47334,117.0366152375,8.58288,2.50334,8.9405,107.89,8.97,108.262241802,132.35,8.58288,2.50334,8.9405,8.58288,2.50334,8.9405,0.0,0.0,0.0,133.62
2021-02-22 12:00:00,123.76008,25.85544,126.4320417426,8.59008,2.50544,8.948,115.17,23.35,117.5131967057,132.92,112.19008,10.48544,112.6790064848,8.59008,2.50544,8.948,103.6,7.98,103.9068833139,134.24,115.86008,10.82544,116.3647209802,8.59008,2.50544,8.948,107.27,8.32,107.5921711836,132.92,8.59008,2.50544,8.948,8.59008,2.50544,8.948,0.0,0.0,0.0,134.24
2021-02-22 12:30:00,122.7116,26.31255,125.50094446680001,8.5116,2.48255,8.86625,114.2,23.83,116.6597998455,133.13,111.2416,10.10255,111.6993960909,8.5116,2.48255,8.86625,102.73,7.62,103.0122191781,134.38,115.1016,10.44255,115.5743274826,8.5116,2.48255,8.86625,106.59,7.96,106.8868078857,133.13,8.5116,2.48255,8.86625,8.5116,2.48255,8.86625,0.0,0.0,0.0,134.38
2021-02-22 13:00:00,122.45984,26.54287,125.3033772915,7.20984,2.10287,7.51025,115.25,24.44,117.8128859675,133.58,110.85984,9.20287,111.2411656765,7.20984,2.10287,7.51025,103.65,7.1,103.8928895546,134.85,114.73984,9.54287,115.1359945936,7.20984,2.10287,7.51025,107.53,7.44,107.7870794669,133.58,7.20984,2.10287,7.51025,7.20984,2.10287,7.51025,0.0,0.0,0.0,134.85
2021-02-22 13:30:00,121.898,27.144,124.883622385,6.768,1.974,7.05,115.13,25.17,117.8492503158,134.15,110.258,8.384,110.5762995402,6.768,1.974,7.05,103.49,6.41,103.6883223897,135.44,114.138,8.694,114.4686362284,6.768,1.974,7.05,107.37,6.72,107.5800878416,134.15,6.768,1.974,7.05,6.768,1.974,7.05,0.0,0.0,0.0,135.44
2021-02-22 14:00:00,120.41824,27.70907,123.5651451056,6.88824,2.00907,7.17525,113.53,25.7,116.4025382026,134.74,108.98824,7.89907,109.274112969,6.88824,2.00907,7.17525,102.1,5.89,102.2697516375,135.98,112.83824,8.19907,113.1357289063,6.88824,2.00907,7.17525,105.95,6.19,106.1306675754,134.74,6.88824,2.00907,7.17525,6.88824,2.00907,7.17525,0.0,0.0,0.0,135.98
2021-02-22 14:30:00,118.36232,29.307760000000002,121.936801631,7.19232,2.09776,7.492,111.17,27.21,114.4515312261,135.0,107.12232,7.34776,107.3740239499,7.19232,2.09776,7.492,99.93,5.25,100.0678140063,136.21,110.88232,7.64776,111.1457472043,7.19232,2.09776,7.492,103.69,5.55,103.8384254503,135.0,7.19232,2.09776,7.492,7.19232,2.09776,7.492,0.0,0.0,0.0,136.21
2021-02-22 15:00:00,116.63056,30.53433,120.5613239578,7.18056,2.09433,7.47975,109.45,28.44,113.0846413091,135.45,105.50056,7.02433,105.7341447795,7.18056,2.09433,7.47975,98.32,4.93,98.443523403,136.65,109.17056,7.29433,109.4139772646,7.18056,2.09433,7.47975,101.99,5.2,102.1224759786,135.45,7.18056,2.09433,7.47975,7.18056,2.09433,7.47975,0.0,0.0,0.0,136.65
2021-02-22 15:30:00,110.47744,59.75467,125.6020912874,7.14744,2.08467,7.44525,103.33,57.67,118.333924975,134.15,106.11744,20.30467,108.0425411399,7.14744,2.08467,7.44525,98.97,18.22,100.6331421551,135.43,109.82744,20.93467,111.8048611866,7.14744,2.08467,7.44525,102.68,18.85,104.3959046132,134.15,7.14744,2.08467,7.44525,7.14744,2.08467,7.44525,0.0,0.0,0.0,135.43
2021-02-22 16:00:00,110.53832,60.95451,126.2306320897,6.83832,1.99451,7.12325,103.7,58.96,119.2894446294,133.84,106.59832,21.09451,108.6654507144,6.83832,1.99451,7.12325,99.76,19.1,101.5719823573,135.06,110.30832,21.71451,112.4252881062,6.83832,1.99451,7.12325,103.47,19.72,105.3324228336,133.84,6.83832,1.99451,7.12325,6.83832,1.99451,7.12325,0.0,0.0,0.0,135.06
2021-02-22 16:30:00,112.07736,62.05423,128.109570624,6.83736,1.99423,7.12225,105.24,60.06,121.1720314264,134.06,107.95736,20.33423,109.8556893741,6.83736,1.99423,7.12225,101.12,18.34,102.7696939764,135.35,111.70736,20.93423,113.6519963039,6.83736,1.99423,7.12225,104.87,18.94,106.5666012407,134.06,6.83736,1.99423,7.12225,6.83736,1.99423,7.12225,0.0,0.0,0.0,135.35
2021-02-22 17:00:00,115.85,60.0225,130.4757563927,6.9,2.0125,7.1875,108.95,58.01,123.4312059408,133.44,111.64,20.1325,113.4407649668,6.9,2.0125,7.1875,104.74,18.12,106.29582306,134.67,115.44,20.7325,117.2869564626,6.9,2.0125,7.1875,108.54,18.72,110.1424986098,133.44,6.9,2.0125,7.1875,6.9,2.0125,7.1875,0.0,0.0,0.0,134.67
2021-02-22 17:30:00,120.41624,58.26432,133.771453759,6.90624,2.01432,7.194,113.51,56.25,126.6830004381,133.09,116.06624,19.49432,117.6919733032,6.90624,2.01432,7.194,109.16,17.48,110.5506942538,134.4,119.99624,20.07432,121.6637823578,6.90624,2.01432,7.194,113.09,18.06,114.522974551,133.09,6.90624,2.01432,7.194,6.90624,2.01432,7.194,0.0,0.0,0.0,134.4
2021-02-22 18:00:00,130.50536,44.44073,137.8645257913,7.06536,2.06073,7.35975,123.44,42.38,130.5124438512,132.82,121.98536,16.06073,123.0381042704,7.06536,2.06073,7.35975,114.92,14.0,115.7696264138,134.17,125.98536,16.52073,127.0639423836,7.06536,2.06073,7.35975,118.92,14.46,119.7959014324,132.82,7.06536,2.06073,7.35975,7.06536,2.06073,7.35975,0.0,0.0,0.0,134.17
2021-02-22 18:30:00,133.36336,30.04723,136.7063342394,8.01336,2.33723,8.34725,125.35,27.71,128.376269614,133.62,120.38336,7.807230000000001,120.6362557657,8.01336,2.33723,8.34725,112.37,5.47,112.5030568474,134.98,124.30336,8.07723,124.5655126902,8.01336,2.33723,8.34725,116.29,5.74,116.4315751847,133.62,8.01336,2.33723,8.34725,8.01336,2.33723,8.34725,0.0,0.0,0.0,134.98
2021-02-22 19:00:00,130.5692,29.5606,133.8736160003,8.2992,2.4206,8.645,122.27,27.14,125.2458881561,133.69,118.0392,6.9406,118.2430744906,8.2992,2.4206,8.645,109.74,4.52,109.833046029,135.01,121.9092,7.1906,122.1210783321,8.2992,2.4206,8.645,113.61,4.77,113.7100919004,133.69,8.2992,2.4206,8.645,8.2992,2.4206,8.645,0.0,0.0,0.0,135.01
2021-02-22 19:30:00,125.77368,32.74774,129.967046038,7.84368,2.28774,8.1705,117.93,30.46,121.8002319374,135.12,113.59368,5.27774,113.7162199312,7.84368,2.28774,8.1705,105.75,2.99,105.7922615317,136.47,117.37368,5.50774,117.5028338239,7.84368,2.28774,8.1705,109.53,3.22,109.5773211025,135.12,7.84368,2.28774,8.1705,7.84368,2.28774,8.1705,0.0,0.0,0.0,136.47
2021-02-22 20:00:00,118.31656,53.65483,129.9140067605,7.45656,2.17483,7.76725,110.86,51.48,122.229824511,134.49,111.12656,14.04483,112.0105780146,7.45656,2.17483,7.76725,103.67,11.87,104.3473325006,135.8,114.84656,14.49483,115.7576452791,7.45656,2.17483,7.76725,107.39,12.32,108.0943777446,134.49,7.45656,2.17483,7.76725,7.45656,2.17483,7.76725,0.0,0.0,0.0,135.8
2021-02-22 20:30:00,115.00344,64.15267,131.686583523,7.72344,2.25267,8.04525,107.28,61.9,123.8572097215,133.86,110.58344,18.81267,112.1722503775,7.72344,2.25267,8.04525,102.86,16.56,104.1845151642,135.15,114.27344,19.36267,115.9022522601,7.72344,2.25267,8.04525,106.55,17.11,107.9150341704,133.86,7.72344,2.25267,8.04525,7.72344,2.25267,8.04525,0.0,0.0,0.0,135.15
2021-02-22 21:00:00,110.67888,65.18259,128.446815909,7.68888,2.24259,8.00925,102.99,62.94,120.6995596512,133.86,106.52888,17.83259,108.0111269276,7.68888,2.24259,8.00925,98.84,15.59,100.0619493114,135.11,110.07888,18.35259,111.5982857474,7.68888,2.24259,8.00925,102.39,16.11,103.6496222859,133.86,7.68888,2.24259,8.00925,7.68888,2.24259,8.00925,0.0,0.0,0.0,135.11
2021-02-22 21:30:00,105.80032,67.42426,125.4581147182,7.90032,2.30426,8.2295,97.9,65.12,117.5798639224,134.32,102.01032,16.51426,103.3384060737,7.90032,2.30426,8.2295,94.11,14.21,95.1767629204,135.6,105.49032,16.99426,106.8504210878,7.90032,2.30426,8.2295,97.59,14.69,98.6894330716,134.32,7.90032,2.30426,8.2295,7.90032,2.30426,8.2295,0.0,0.0,0.0,135.6
2021-02-22 22:00:00,100.34864,69.46877,122.0481853825,8.97864,2.61877,9.35275,91.37,66.85,113.2139540869,135.09,96.77864,15.44877,98.0039267313,8.97864,2.61877,9.35275,87.8,12.83,88.7324568577,136.44,99.93864,15.14877,101.0802502844,8.97864,2.61877,9.35275,90.96,12.53,91.8189659057,135.09,8.97864,2.61877,9.35275,8.97864,2.61877,9.35275,0.0,0.0,0.0,136.44
2021-02-22 22:30:00,93.3704,58.87095,110.3803440385,11.1804,3.2609500000000002,11.64625,82.19,55.61,99.2354180724,132.37,88.8904,36.37095,96.0434756559,11.1804,3.2609500000000002,11.64625,77.71,33.11,84.4696170229,133.67,91.6504,27.69095,95.7422818407,11.1804,3.2609500000000002,11.64625,80.47,24.43,84.096645593,132.37,11.1804,3.2609500000000002,11.64625,11.1804,3.2609500000000002,11.64625,0.0,0.0,0.0,133.67
2021-02-22 23:00:00,87.9628,59.6329,106.2710541316,12.3528,3.6029,12.8675,75.61,56.03,94.1075608015,133.05,84.0228,36.6529,91.6693296487,12.3528,3.6029,12.8675,71.67,33.05,78.923326083,134.39,86.8028,30.1229,91.8809838446,12.3528,3.6029,12.8675,74.45,26.52,79.0323535016,133.05,12.3528,3.6029,12.8675,12.3528,3.6029,12.8675,0.0,0.0,0.0,134.39
2021-02-22 23:30:00,82.66664,60.86027,102.6535232389,13.16664,3.8402700000000003,13.71525,69.5,57.02,89.8973325522,133.34,79.24664,35.92027,87.0074465098,13.16664,3.8402700000000003,13.71525,66.08,32.08,73.4553796532,134.73,81.82664,31.63027,87.7272648266,13.16664,3.8402700000000003,13.71525,68.66,27.79,74.0707749386,133.34,13.16664,3.8402700000000003,13.71525,13.16664,3.8402700000000003,13.71525,0.0,0.0,0.0,134.73
2021-02-23 00:00:00,78.85344,62.37392,100.5403943497,14.17344,4.13392,14.764,64.68,58.24,87.0367738373,133.41,75.73344,35.74392,83.7447416331,14.17344,4.13392,14.764,61.56,31.61,69.20134175,134.78,78.16344,32.44392,84.6293760913,14.17344,4.13392,14.764,63.99,28.31,69.9726818123,133.41,14.17344,4.13392,14.764,14.17344,4.13392,14.764,0.0,0.0,0.0,134.78
2021-02-23 00:30:00,78.8432,61.9601,100.2761396258,14.9832,4.3701,15.6075,63.86,57.59,85.9924862997,132.66,75.8232,35.0301,83.5240418338,14.9832,4.3701,15.6075,60.84,30.66,68.128857322,134.04,78.2332,32.9801,84.9006512239,14.9832,4.3701,15.6075,63.25,28.61,69.4196989334,132.66,14.9832,4.3701,15.6075,14.9832,4.3701,15.6075,0.0,0.0,0.0,134.04
2021-02-23 01:00:00,82.70792,61.27356,102.9322553226,15.09792,4.40356,15.727,67.61,56.87,88.3476598445,131.95,79.27792,35.43356,86.8362008255,15.09792,4.40356,15.727,64.18,31.03,71.2876798612,133.32,81.77792,31.94356,87.7953257583,15.09792,4.40356,15.727,66.68,27.54,72.143426589,131.95,15.09792,4.40356,15.727,15.09792,4.40356,15.727,0.0,0.0,0.0,133.32
2021-02-23 01:30:00,83.64064,61.15602,103.6137801735,15.38064,4.48602,16.0215,68.26,56.67,88.7181858471,132.02,80.08064,35.95602,87.782368828,15.38064,4.48602,16.0215,64.7,31.47,71.9475565951,133.4,82.57064,31.64602,88.427264867,15.38064,4.48602,16.0215,67.19,27.16,72.4717993429,132.02,15.38064,4.48602,16.0215,15.38064,4.48602,16.0215,0.0,0.0,0.0,133.4
2021-02-23 02:00:00,82.21592,61.24381,102.5195677164,15.71592,4.58381,16.37075,66.5,56.66,87.3647846675,132.57,78.92592,35.91381,86.7127591336,15.71592,4.58381,16.37075,63.21,31.33,70.5483734752,133.93,81.37592,32.38381,87.582826547,15.71592,4.58381,16.37075,65.66,27.8,71.302704016,132.57,15.71592,4.58381,16.37075,15.71592,4.58381,16.37075,0.0,0.0,0.0,133.93
2021-02-23 02:30:00,80.03088,62.38234,101.4716615487,16.91088,4.93234,17.6155,63.12,57.45,85.3500843585,132.83,76.98088,36.00234,84.9836712025,16.91088,4.93234,17.6155,60.07,31.07,67.6295039166,134.19,79.38088,33.27234,86.0719043512,16.91088,4.93234,17.6155,62.47,28.34,68.5977878652,132.83,16.91088,4.93234,17.6155,16.91088,4.93234,17.6155,0.0,0.0,0.0,134.19
2021-02-23 03:00:00,78.5964,62.6577,100.5155782068,15.8664,4.6277,16.5275,62.73,58.03,85.4548641097,133.04,75.6164,35.5777,83.5680123388,15.8664,4.6277,16.5275,59.75,30.95,67.2901552978,134.37,77.9564,33.2977,84.7699069614,15.8664,4.6277,16.5275,62.09,28.67,68.3895971621,133.04,15.8664,4.6277,16.5275,15.8664,4.6277,16.5275,0.0,0.0,0.0,134.37
2021-02-23 03:30:00,77.40488,62.05684,99.2097114127,15.55488,4.53684,16.203,61.85,57.52,84.4628492297,132.37,74.44488,35.03684,82.2777024193,15.55488,4.53684,16.203,58.89,30.5,66.3195453844,133.71,76.73488,33.07684,83.5602725761,15.55488,4.53684,16.203,61.18,28.54,67.5094363774,132.37,15.55488,4.53684,16.203,15.55488,4.53684,16.203,0.0,0.0,0.0,133.71
2021-02-23 04:00:00,76.72472,62.70971,99.0918280554,16.28472,4.74971,16.96325,60.44,57.96,83.7398065438,132.74,73.84472,35.30971,81.8524177539,16.28472,4.74971,16.96325,57.56,30.56,65.169526621,134.08,76.09472,33.56971,83.170498624,16.28472,4.74971,16.96325,59.81,28.82,66.3914791219,132.74,16.28472,4.74971,16.96325,16.28472,4.74971,16.96325,0.0,0.0,0.0,134.08
2021-02-23 04:30:00,75.91824,62.33782,98.2322908572,15.79824,4.60782,16.4565,60.12,57.73,83.3496688656,132.28,73.04824,34.80782,80.9174251954,15.79824,4.60782,16.4565,57.25,30.2,64.7271388214,133.66,75.30824,33.39782,82.3817054488,15.79824,4.60782,16.4565,59.51,28.79,66.1082763351,132.28,15.79824,4.60782,16.4565,15.79824,4.60782,16.4565,0.0,0.0,0.0,133.66
2021-02-23 05:00:00,74.49448,63.41089,97.8282603395,19.61448,5.72089,20.43175,54.88,57.69,79.6238061135,132.28,71.96448,35.97089,80.4536593889,19.61448,5.72089,20.43175,52.35,30.25,60.4614339889,133.62,74.02448,34.37089,81.6148376134,19.61448,5.72089,20.43175,54.41,28.65,61.4920368828,132.28,19.61448,5.72089,20.43175,19.61448,5.72089,20.43175,0.0,0.0,0.0,133.62
2021-02-23 05:30:00,75.55112,67.62866,101.39826126049999,21.56112,6.28866,22.4595,53.99,61.34,81.7160675755,133.62,73.05112,21.22866,76.0731367741,21.56112,6.28866,22.4595,51.49,14.94,53.6136521793,135.02,74.73112,19.00866,77.1107609316,21.56112,6.28866,22.4595,53.17,12.72,54.670351197,133.62,21.56112,6.28866,22.4595,21.56112,6.28866,22.4595,0.0,0.0,0.0,135.02
2021-02-23 06:00:00,78.74448,62.12464,100.3003690203,21.20448,6.18464,22.088,57.54,55.94,80.2504529582,132.93,75.62448,17.81464,77.6944230534,21.20448,6.18464,22.088,54.42,11.63,55.6488391613,134.33,76.86448,14.31464,78.1860422582,21.20448,6.18464,22.088,55.66,8.13,56.2506222188,132.93,21.20448,6.18464,22.088,21.20448,6.18464,22.088,0.0,0.0,0.0,134.33
2021-02-23 06:30:00,87.30168,60.41674,106.1685725771,20.25168,5.90674,21.0955,67.05,54.51,86.4120512429,133.96,83.47168,20.11674,85.8615431392,20.25168,5.90674,21.0955,63.22,14.21,64.7973186174,135.36,84.78168,11.69674,85.5847357316,20.25168,5.90674,21.0955,64.53,5.79,64.789235217,133.96,20.25168,5.90674,21.0955,20.25168,5.90674,21.0955,0.0,0.0,0.0,135.36
2021-02-23 07:00:00,93.0004,57.48095,109.3303892477,21.9804,6.41095,22.89625,71.02,51.07,87.4756268912,132.29,88.7704,23.00095,91.7018408597,21.9804,6.41095,22.89625,66.79,16.59,68.8195626258,133.63,90.0704,9.34095,90.5534665436,21.9804,6.41095,22.89625,68.09,2.93,68.1530116723,132.29,21.9804,6.41095,22.89625,21.9804,6.41095,22.89625,0.0,0.0,0.0,133.63
2021-02-23 07:30:00,98.82816,55.85738,113.5211526961,23.64816,6.89738,24.6335,75.18,48.96,89.7168546038,132.23,94.26816,26.18738,97.8379520485,23.64816,6.89738,24.6335,70.62,19.29,73.2071615349,133.55,95.56816,7.25738,95.8433240776,23.64816,6.89738,24.6335,71.92,0.36,71.9209009955,132.23,23.64816,6.89738,24.6335,23.64816,6.89738,24.6335,0.0,0.0,0.0,133.55
2021-02-23 08:00:00,103.71912,52.47891,116.2398032017,23.85912,6.95891,24.85325,79.86,45.52,91.9221953611,131.89,99.07912,27.45891,102.8137333159,23.85912,6.95891,24.85325,75.22,20.5,77.9634427152,133.26,100.41912,8.08891,100.744380124,23.85912,6.95891,24.85325,76.56,1.13,76.568338757,131.89,23.85912,6.95891,24.85325,23.85912,6.95891,24.85325,0.0,0.0,0.0,133.26
2021-02-23 08:30:00,110.33744,33.41217,115.2854013736,24.48744,7.14217,25.50775,85.85,26.27,89.7793706817,132.61,101.93744,20.83217,104.0443221933,24.48744,7.14217,25.50775,77.45,13.69,78.6506109321,133.99,103.29744,15.05217,104.388356306,24.48744,7.14217,25.50775,78.81,7.91,79.2059606343,132.61,24.48744,7.14217,25.50775,24.48744,7.14217,25.50775,0.0,0.0,0.0,133.99
2021-02-23 09:00:00,113.51496,20.28978,115.314011795,25.16496,7.33978,26.2135,88.35,12.95,89.294036755,133.51,102.28496,15.49978,103.452676245,25.16496,7.33978,26.2135,77.12,8.16,77.550499676,134.93,103.67496,19.08978,105.4178212232,25.16496,7.33978,26.2135,78.51,11.75,79.3843977114,133.51,25.16496,7.33978,26.2135,25.16496,7.33978,26.2135,0.0,0.0,0.0,134.93
2021-02-23 09:30:00,112.88704,19.90247,114.6280598809,25.75704,7.51247,26.83025,87.13,12.39,88.0065281669,133.79,101.78704,16.25247,103.0764002721,25.75704,7.51247,26.83025,76.03,8.74,76.5307029891,135.16,103.19704,18.76247,104.8887951369,25.75704,7.51247,26.83025,77.44,11.25,78.2528983489,133.79,25.75704,7.51247,26.83025,25.75704,7.51247,26.83025,0.0,0.0,0.0,135.16
2021-02-23 10:00:00,111.85504,18.74647,113.4150788514,25.80504,7.52647,26.88025,86.05,11.22,86.7784011146,133.39,101.08504,15.03647,102.1972638668,25.80504,7.52647,26.88025,75.28,7.51,75.653674729,134.78,102.64504,19.87647,104.5517971929,25.80504,7.52647,26.88025,76.84,12.35,77.8261402101,133.39,25.80504,7.52647,26.88025,25.80504,7.52647,26.88025,0.0,0.0,0.0,134.78
2021-02-23 10:30:00,109.95112,18.72866,111.5347994782,25.64112,7.47866,26.7095,84.31,11.25,85.0572665914,133.51,99.39112,15.02866,100.5209199931,25.64112,7.47866,26.7095,73.75,7.55,74.1354503595,134.86,100.91112,19.84866,102.8446568542,25.64112,7.47866,26.7095,75.27,12.37,76.2796814361,133.51,25.64112,7.47866,26.7095,25.64112,7.47866,26.7095,0.0,0.0,0.0,134.86
2021-02-23 11:00:00,107.8272,18.33335,109.3746624318,26.6172,7.76335,27.72625,81.21,10.57,81.8949876366,132.78,97.5772,16.02335,98.8840619365,26.6172,7.76335,27.72625,70.96,8.26,71.439129334,134.07,99.0372,19.21335,100.8836944311,26.6172,7.76335,27.72625,72.42,11.45,73.3195669654,132.78,26.6172,7.76335,27.72625,26.6172,7.76335,27.72625,0.0,0.0,0.0,134.07
2021-02-23 11:30:00,108.58496,19.02228,110.2385625568,26.78496,7.81228,27.901,81.8,11.21,82.5645450542,132.36,98.07496,17.34228,99.5964480019,26.78496,7.81228,27.901,71.29,9.53,71.924161448,133.63,99.51496,17.87228,101.1070999297,26.78496,7.81228,27.901,72.73,10.06,73.4224522881,132.36,26.78496,7.81228,27.901,26.78496,7.81228,27.901,0.0,0.0,0.0,133.63
2021-02-23 12:00:00,111.54408,18.45369,113.0602514488,26.34408,7.68369,27.44175,85.2,10.77,85.8780117376,132.68,100.65408,17.50369,102.1646856025,26.34408,7.68369,27.44175,74.31,9.82,74.9560437857,133.98,102.07408,17.53369,103.5690498791,26.34408,7.68369,27.44175,75.73,9.85,76.3678950869,132.68,26.34408,7.68369,27.44175,26.34408,7.68369,27.44175,0.0,0.0,0.0,133.98
2021-02-23 12:30:00,115.77024,17.98882,117.1594900751,26.19024,7.63882,27.2815,89.58,10.35,90.175933042,132.41,104.33024,17.74882,105.8292000813,26.19024,7.63882,27.2815,78.14,10.11,78.7913174151,133.7,105.78024,17.12882,107.1580871845,26.19024,7.63882,27.2815,79.59,9.49,80.1537784512,132.41,26.19024,7.63882,27.2815,26.19024,7.63882,27.2815,0.0,0.0,0.0,133.7
2021-02-23 13:00:00,117.43216,18.13938,118.8248682265,25.71216,7.49938,26.7835,91.72,10.64,92.3350854226,132.7,105.74216,17.43938,107.1705947368,25.71216,7.49938,26.7835,80.03,9.94,80.6449285448,133.97,107.19216,17.24938,108.5711760821,25.71216,7.49938,26.7835,81.48,9.75,82.0612752765,132.7,25.71216,7.49938,26.7835,25.71216,7.49938,26.7835,0.0,0.0,0.0,133.97
2021-02-23 13:30:00,119.68672,17.88946,121.0162952806,25.74672,7.50946,26.8195,93.94,10.38,94.5117347211,133.33,107.70672,17.86946,109.1790050049,25.74672,7.50946,26.8195,81.96,10.36,82.6121734371,134.6,109.16672,17.01946,110.4854505093,25.74672,7.50946,26.8195,83.42,9.51,83.9603269408,133.33,25.74672,7.50946,26.8195,25.74672,7.50946,26.8195,0.0,0.0,0.0,134.6
2021-02-23 14:00:00,118.11512,17.56691,119.4143119545,26.35512,7.68691,27.45325,91.76,9.88,92.2903678614,133.71,106.44512,17.55691,107.8833103893,26.35512,7.68691,27.45325,80.09,9.87,80.6958796965,135.02,107.87512,17.80691,109.3349329298,26.35512,7.68691,27.45325,81.52,10.12,82.1457533899,133.71,26.35512,7.68691,27.45325,26.35512,7.68691,27.45325,0.0,0.0,0.0,135.02
2021-02-23 14:30:00,113.9732,17.89385,115.3693208182,26.1732,7.63385,27.26375,87.8,10.26,88.3974411394,134.15,102.8932,15.61385,104.0711435416,26.1732,7.63385,27.26375,76.72,7.98,77.1339017553,135.44,104.2932,19.75385,106.1474736207,26.1732,7.63385,27.26375,78.12,12.12,79.0545937944,134.15,26.1732,7.63385,27.26375,26.1732,7.63385,27.26375,0.0,0.0,0.0,135.44
2021-02-23 15:00:00,112.98664,19.04652,114.5807607873,26.93664,7.85652,28.059,86.05,11.19,86.7745273683,134.4,102.07664,15.69652,103.2764308727,26.93664,7.85652,28.059,75.14,7.84,75.547900037,135.67,103.45664,20.17652,105.4057319096,26.93664,7.85652,28.059,76.52,12.32,77.5054372286,134.4,26.93664,7.85652,28.059,26.93664,7.85652,28.059,0.0,0.0,0.0,135.67
2021-02-23 15:30:00,114.30384,19.64237,115.9792677075,26.61384,7.76237,27.72275,87.69,11.88,88.4910758212,134.14,103.19384,15.18237,104.3047121312,26.61384,7.76237,27.72275,76.58,7.42,76.9386300892,135.46,104.57384,20.44237,106.5531721891,26.61384,7.76237,27.72275,77.96,12.68,78.9844541666,134.14,26.61384,7.76237,27.72275,26.61384,7.76237,27.72275,0.0,0.0,0.0,135.46
2021-02-23 16:00:00,115.2904,20.06845,117.0240104319,26.3604,7.68845,27.45875,88.93,12.38,89.7875787623,133.98,104.0104,14.59845,105.0298912242,26.3604,7.68845,27.45875,77.65,6.91,77.9568508856,135.31,105.3804,20.80845,107.4151772124,26.3604,7.68845,27.45875,79.02,13.12,80.101777758,133.98,26.3604,7.68845,27.45875,26.3604,7.68845,27.45875,0.0,0.0,0.0,135.31
2021-02-23 16:30:00,117.40656,20.56733,119.1944436388,26.11656,7.61733,27.20475,91.29,12.95,92.2039402629,134.38,105.82656,14.13733,106.766684415,26.11656,7.61733,27.20475,79.71,6.52,79.9762120883,135.7,107.21656,21.25733,109.3035443934,26.11656,7.61733,27.20475,81.1,13.64,82.2390393913,134.38,26.11656,7.61733,27.20475,26.11656,7.61733,27.20475,0.0,0.0,0.0,135.7
2021-02-23 17:00:00,120.2584,20.95995,122.0712999626,26.2284,7.6499500000000005,27.32125,94.03,13.31,94.9673470199,134.07,108.3484,13.79995,109.2236897498,26.2284,7.6499500000000005,27.32125,82.12,6.15,82.3499659988,135.38,109.7584,21.58995,111.861665961,26.2284,7.6499500000000005,27.32125,83.53,13.94,84.6852082716,134.07,26.2284,7.6499500000000005,27.32125,26.2284,7.6499500000000005,27.32125,0.0,0.0,0.0,135.38
2021-02-23 17:30:00,124.45112,20.85491,126.1864039442,26.45112,7.71491,27.55325,98.0,13.14,98.8769922682,133.4,112.06112,13.81491,112.90946087,26.45112,7.71491,27.55325,85.61,6.1,85.8270476016,134.72,113.43112,21.49491,115.4497732365,26.45112,7.71491,27.55325,86.98,13.78,88.0647988699,133.4,26.45112,7.71491,27.55325,26.45112,7.71491,27.55325,0.0,0.0,0.0,134.72
2021-02-23 18:00:00,128.2144,19.24545,129.6507605572,26.1444,7.62545,27.23375,102.07,11.62,102.7293010781,132.67,115.4344,14.48545,116.3397136195,26.1444,7.62545,27.23375,89.29,6.86,89.5531333902,134.01,116.8244,20.41545,118.5948187488,26.1444,7.62545,27.23375,90.68,12.79,91.5775436447,132.67,26.1444,7.62545,27.23375,26.1444,7.62545,27.23375,0.0,0.0,0.0,134.01
2021-02-23 18:30:00,127.74032,19.47801,129.2168031924,26.05032,7.59801,27.13575,101.69,11.88,102.3815925838,132.89,115.08032,13.82801,115.9081270311,26.05032,7.59801,27.13575,89.03,6.23,89.2477103348,134.27,116.45032,21.08801,118.3443331717,26.05032,7.59801,27.13575,90.4,13.49,91.4009852244,132.89,26.05032,7.59801,27.13575,26.05032,7.59801,27.13575,0.0,0.0,0.0,134.27
2021-02-23 19:00:00,123.95696,24.32203,126.3205805709,25.92696,7.56203,27.00725,98.03,16.76,99.4523931336,134.03,112.08696,14.62203,113.0366770715,25.92696,7.56203,27.00725,86.16,7.06,86.4487663301,135.39,113.48696,20.63203,115.3471748764,25.92696,7.56203,27.00725,87.56,13.07,88.5300994013,134.03,25.92696,7.56203,27.00725,25.92696,7.56203,27.00725,0.0,0.0,0.0,135.39
2021-02-23 19:30:00,119.79632,25.72601,122.5274902871,25.90632,7.55601,26.98575,93.89,18.17,95.6320082399,132.48,108.35632,14.43601,109.3137249784,25.90632,7.55601,26.98575,82.45,6.88,82.736551173,133.73,109.68632,20.43601,111.57382892,25.90632,7.55601,26.98575,83.78,12.88,84.7642778534,132.48,25.90632,7.55601,26.98575,25.90632,7.55601,26.98575,0.0,0.0,0.0,133.73
2021-02-23 20:00:00,115.43304,25.04172,118.1180530833,25.58304,7.46172,26.649,89.85,17.58,91.5536940817,133.82,103.75304,11.94172,104.4380102539,25.58304,7.46172,26.649,78.17,4.48,78.298271373,135.1,105.05304,22.95172,107.5310311687,25.58304,7.46172,26.649,79.47,15.49,80.9655544043,133.82,25.58304,7.46172,26.649,25.58304,7.46172,26.649,0.0,0.0,0.0,135.1
2021-02-23 20:30:00,111.82512,28.51316,115.4030231675,25.96512,7.57316,27.047,85.86,20.94,88.3765987126,134.34,101.35512,11.91316,102.0528477378,25.96512,7.57316,27.047,75.39,4.34,75.5148177512,135.59,102.68512,23.32316,105.3005397033,25.96512,7.57316,27.047,76.72,15.75,78.3199904239,134.34,25.96512,7.57316,27.047,25.96512,7.57316,27.047,0.0,0.0,0.0,135.59
2021-02-23 21:00:00,103.5764,56.2077,117.8447121268,25.9464,7.5677,27.0275,77.63,48.64,91.6093144828,132.51,98.9164,24.8977,102.001713977,25.9464,7.5677,27.0275,72.97,17.33,74.9996653326,133.8,100.1564,9.7477,100.6296284215,25.9464,7.5677,27.0275,74.21,2.18,74.2420130384,132.51,25.9464,7.5677,27.0275,25.9464,7.5677,27.0275,0.0,0.0,0.0,133.8
2021-02-23 21:30:00,98.22216,57.97938,114.0578853927,25.95216,7.56938,27.0335,72.27,50.41,88.1142496989,133.17,94.04216,23.54938,96.9458671417,25.95216,7.56938,27.0335,68.09,15.98,69.94003503,134.46,95.29216,11.29938,95.9597402344,25.95216,7.56938,27.0335,69.34,3.73,69.4402512956,133.17,25.95216,7.56938,27.0335,25.95216,7.56938,27.0335,0.0,0.0,0.0,134.46
2021-02-23 22:00:00,92.83792,55.96231,108.4004590879,25.92792,7.56231,27.00825,66.91,48.4,82.5803130292,133.33,89.36792,33.33231,95.3816964363,25.92792,7.56231,27.00825,63.44,25.77,68.4742761919,134.56,90.53792,27.28231,94.5591846246,25.92792,7.56231,27.00825,64.61,19.72,67.5524277876,133.33,25.92792,7.56231,27.00825,25.92792,7.56231,27.00825,0.0,0.0,0.0,134.56
2021-02-23 22:30:00,86.93296,54.10753,102.3961148534,25.60296,7.46753,26.66975,61.33,46.64,77.0497144706,132.04,83.90296,47.87753,96.6020940542,25.60296,7.46753,26.66975,58.3,40.41,70.9355912078,133.24,84.88296,46.49753,96.7839717849,25.60296,7.46753,26.66975,59.28,39.03,70.975061113,132.04,25.60296,7.46753,26.66975,25.60296,7.46753,26.66975,0.0,0.0,0.0,133.24
2021-02-23 23:00:00,81.33072,55.43646,98.4270649418,25.77072,7.51646,26.8445,55.56,47.92,73.3705663056,132.99,78.82072,47.30646,91.9271834609,25.77072,7.51646,26.8445,53.05,39.79,66.3140000302,134.25,79.74072,48.30646,93.231413718,25.77072,7.51646,26.8445,53.97,40.79,67.6504619349,132.99,25.77072,7.51646,26.8445,25.77072,7.51646,26.8445,0.0,0.0,0.0,134.25
2021-02-23 23:30:00,76.2424,55.40445,94.2473163414,25.8324,7.53445,26.90875,50.41,47.87,69.5176596269,132.73,74.1924,46.43445,87.5252555812,25.8324,7.53445,26.90875,48.36,38.9,62.0636737553,133.99,75.0424,49.04445,89.6477544257,25.8324,7.53445,26.90875,49.21,41.51,64.3793771327,132.73,25.8324,7.53445,26.90875,25.8324,7.53445,26.90875,0.0,0.0,0.0,133.99
2021-02-24 00:00:00,72.24192,56.77056,91.8792222867,25.92192,7.56056,27.002,46.32,49.21,67.5808145852,133.36,70.54192,46.11056,84.2754188408,25.92192,7.56056,27.002,44.62,38.55,58.9664896361,134.61,71.33192,50.13056,87.1855255005,25.92192,7.56056,27.002,45.41,42.57,62.2436583115,133.36,25.92192,7.56056,27.002,25.92192,7.56056,27.002,0.0,0.0,0.0,134.61
2021-02-24 00:30:00,72.93592,57.07131,92.6109218795,25.85592,7.54131,26.93325,47.08,49.53,68.3355493137,133.11,71.15592,45.75131,84.5951967771,25.85592,7.54131,26.93325,45.3,38.21,59.2629234851,134.36,71.94592,50.21131,87.7347767796,25.85592,7.54131,26.93325,46.09,42.67,62.80937032,133.11,25.85592,7.54131,26.93325,25.85592,7.54131,26.93325,0.0,0.0,0.0,134.36
2021-02-24 01:00:00,76.278,56.66275,95.0210530439,25.998,7.58275,27.08125,50.28,49.08,70.263253554,132.8,74.218,45.76275,87.19255020680001,25.998,7.58275,27.08125,48.22,38.18,61.5051282415,134.07,75.058,49.90275,90.133167156,25.998,7.58275,27.08125,49.06,42.32,64.7909407248,132.8,25.998,7.58275,27.08125,25.998,7.58275,27.08125,0.0,0.0,0.0,134.07
2021-02-24 01:30:00,78.15072,55.90521,96.0881238326,25.80072,7.52521,26.87575,52.35,48.38,71.2821639683,132.8,75.91072,46.23521,88.8826870356,25.80072,7.52521,26.87575,50.11,38.71,63.3204248249,133.99,76.78072,49.24521,91.2160603823,25.80072,7.52521,26.87575,50.98,41.72,65.8750240987,132.8,25.80072,7.52521,26.87575,25.80072,7.52521,26.87575,0.0,0.0,0.0,133.99
2021-02-24 02:00:00,76.82408,56.48244,95.3530560402,25.89408,7.55244,26.973,50.93,48.93,70.6258437118,133.33,74.73408,46.40244,87.9680007241,25.89408,7.55244,26.973,48.84,38.85,62.4072760181,134.58,75.60408,49.80244,90.5331980138,25.89408,7.55244,26.973,49.71,42.25,65.2391492894,133.33,25.89408,7.55244,26.973,25.89408,7.55244,26.973,0.0,0.0,0.0,134.58
2021-02-24 02:30:00,75.14016,56.75588,94.1662017892,25.94016,7.56588,27.021,49.2,49.19,69.5722365603,133.1,73.17016,46.03588,86.4475249027,25.94016,7.56588,27.021,47.23,38.47,60.9148077236,134.36,74.09016,50.01588,89.392058154,25.94016,7.56588,27.021,48.15,42.45,64.1905366857,133.1,25.94016,7.56588,27.021,25.94016,7.56588,27.021,0.0,0.0,0.0,134.36
2021-02-24 03:00:00,73.56016,57.30588,93.2473110701,25.70016,7.49588,26.771,47.86,49.81,69.0768825295,133.65,71.69016,46.49588,85.4479133613,25.70016,7.49588,26.771,45.99,39.0,60.2999179104,134.85,72.58016,50.11588,88.2013665076,25.70016,7.49588,26.771,46.88,42.62,63.3577051352,133.65,25.70016,7.49588,26.771,25.70016,7.49588,26.771,0.0,0.0,0.0,134.85
2021-02-24 03:30:00,72.0588,59.9809,93.7559545962,25.4088,7.4109,26.4675,46.65,52.57,70.2839056968,133.95,69.9888,47.0809,84.3507158846,25.4088,7.4109,26.4675,44.58,39.67,59.6748297023,135.18,70.8388,49.6009,86.4776553004,25.4088,7.4109,26.4675,45.43,42.19,61.9990403152,133.95,25.4088,7.4109,26.4675,25.4088,7.4109,26.4675,0.0,0.0,0.0,135.18
2021-02-24 04:00:00,70.64088,60.47734,92.9927017601,25.67088,7.48734,26.7405,44.97,52.99,69.4999352518,134.2,68.68088,47.38734,83.4423349976,25.67088,7.48734,26.7405,43.01,39.9,58.6674534985,135.46,69.45088,49.64734,85.3714419572,25.67088,7.48734,26.7405,43.78,42.16,60.7795524827,134.2,25.67088,7.48734,26.7405,25.67088,7.48734,26.7405,0.0,0.0,0.0,135.46
2021-02-24 04:30:00,69.71304,60.17047,92.0890514994,25.61304,7.47047,26.68025,44.1,52.7,68.7175377906,133.8,67.82304,47.46047,82.7795926993,25.61304,7.47047,26.68025,42.21,39.99,58.1453712689,134.98,68.65304,49.24047,84.485879217,25.61304,7.47047,26.68025,43.04,41.77,59.9764495448,133.8,25.61304,7.47047,26.68025,25.61304,7.47047,26.68025,0.0,0.0,0.0,134.98
2021-02-24 05:00:00,69.92552,60.00536,92.1423983625,25.35552,7.39536,26.412,44.57,52.61,68.9514104279,133.61,67.98552,47.23536,82.7841178246,25.35552,7.39536,26.412,42.63,39.84,58.3484575632,134.79,68.82552,49.08536,84.5359377401,25.35552,7.39536,26.412,43.47,41.69,60.2303660955,133.61,25.35552,7.39536,26.412,25.35552,7.39536,26.412,0.0,0.0,0.0,134.79
2021-02-24 05:30:00,71.46816,59.03363,92.6966416046,24.93816,7.27363,25.97725,46.53,51.76,69.5998455458,133.06,69.40816,46.62363,83.6137282326,24.93816,7.27363,25.97725,44.47,39.35,59.3801599863,134.26,70.26816,48.76363,85.5307308548,24.93816,7.27363,25.97725,45.33,41.49,61.4510292835,133.06,24.93816,7.27363,25.97725,24.93816,7.27363,25.97725,0.0,0.0,0.0,134.26
2021-02-24 06:00:00,73.92072,57.23896,93.49102303,25.47072,7.42896,26.532,48.45,49.81,69.4869671233,132.3,71.77072,46.66896,85.6097428848,25.47072,7.42896,26.532,46.3,39.24,60.6915776694,133.53,72.66072,48.04896,87.1107501288,25.47072,7.42896,26.532,47.19,40.62,62.2646006973,132.3,25.47072,7.42896,26.532,25.47072,7.42896,26.532,0.0,0.0,0.0,133.53
2021-02-24 06:30:00,81.81136,55.48248,98.8504133122,25.31136,7.38248,26.366,56.5,48.1,74.201482465,131.82,78.88136,49.33248,93.0374254717,25.31136,7.38248,26.366,53.57,41.95,68.0407774794,133.11,79.86136,44.68248,91.5115339179,25.31136,7.38248,26.366,54.55,37.3,66.0832240436,131.82,25.31136,7.38248,26.366,25.31136,7.38248,26.366,0.0,0.0,0.0,133.11
2021-02-24 07:00:00,89.49416,46.99038,101.0806632678,25.30416,7.38038,26.3585,64.19,39.61,75.4275029416,132.3,84.41416,37.08038,92.1992678358,25.30416,7.38038,26.3585,59.11,29.7,66.151962178,133.58,85.95416,38.80038,94.3058169439,25.30416,7.38038,26.3585,60.65,31.42,68.3054822104,132.3,25.30416,7.38038,26.3585,25.30416,7.38038,26.3585,0.0,0.0,0.0,133.58
2021-02-24 07:30:00,94.15376,61.40943,112.410180211,25.40376,7.40943,26.46225,68.75,54.0,87.421750726,133.78,90.49376,18.73943,92.4136723416,25.40376,7.40943,26.46225,65.09,11.33,66.0687293657,135.03,93.07376,19.15943,95.0253048323,25.40376,7.40943,26.46225,67.67,11.75,68.6825407218,133.78,25.40376,7.40943,26.46225,25.40376,7.40943,26.46225,0.0,0.0,0.0,135.03
2021-02-24 08:00:00,98.79368,56.57149,113.8443002032,25.51368,7.44149,26.57675,73.28,49.13,88.2253665337,132.8,95.01368,20.02149,97.1002546287,25.51368,7.44149,26.57675,69.5,12.58,70.6293593345,134.07,97.60368,20.45149,99.7233262219,25.51368,7.44149,26.57675,72.09,13.01,73.2545438864,132.8,25.51368,7.44149,26.57675,25.51368,7.44149,26.57675,0.0,0.0,0.0,134.07
2021-02-24 08:30:00,105.68536,35.94573,111.6310477581,25.66536,7.48573,26.73475,80.02,28.46,84.9303950303,132.62,97.66536,12.34573,98.4425700252,25.66536,7.48573,26.73475,72.0,4.86,72.1638385897,133.91,100.30536,12.52573,101.0844159936,25.66536,7.48573,26.73475,74.64,5.04,74.8099672504,132.62,25.66536,7.48573,26.73475,25.66536,7.48573,26.73475,0.0,0.0,0.0,133.91
2021-02-24 09:00:00,108.22048,25.26639,111.1308362025,25.77048,7.51639,26.84425,82.45,17.75,84.3389886114,133.7,97.95048,7.99639,98.2763388882,25.77048,7.51639,26.84425,72.18,0.48,72.1815959923,134.98,100.65048,7.98639,100.9668339083,25.77048,7.51639,26.84425,74.88,0.47000000000000003,74.8814750122,133.7,25.77048,7.51639,26.84425,25.77048,7.51639,26.84425,0.0,0.0,0.0,134.98
2021-02-24 09:30:00,106.94432,24.23876,109.6567602412,25.50432,7.43876,26.567,81.44,16.8,83.1547569295,133.96,96.90432,7.69876,97.2096607349,25.50432,7.43876,26.567,71.4,0.26,71.4004733878,135.18,99.59432,7.54876,99.8799897567,25.50432,7.43876,26.567,74.09,0.11,74.0900816574,133.96,25.50432,7.43876,26.567,25.50432,7.43876,26.567,0.0,0.0,0.0,135.18
2021-02-24 10:00:00,104.80016,24.67713,107.6663098702,25.67016,7.4871300000000005,26.73975,79.13,17.19,80.9756321371,134.36,95.00016,7.85713,95.3245240841,25.67016,7.4871300000000005,26.73975,69.33,0.37,69.3309873001,135.53,97.69016,7.64713,97.9890093738,25.67016,7.4871300000000005,26.73975,72.02,0.16,72.0201777282,134.36,25.67016,7.4871300000000005,26.73975,25.67016,7.4871300000000005,26.73975,0.0,0.0,0.0,135.53
2021-02-24 10:30:00,104.87424,24.85957,107.7803527372,25.16424,7.33957,26.21275,79.71,17.52,81.6127104071,134.53,94.95424,7.74957,95.2699508196,25.16424,7.33957,26.21275,69.79,0.41000000000000003,69.79120431690001,135.69,97.70424,7.58957,97.9985718608,25.16424,7.33957,26.21275,72.54,0.25,72.5404307955,134.53,25.16424,7.33957,26.21275,25.16424,7.33957,26.21275,0.0,0.0,0.0,135.69
2021-02-24 11:00:00,105.94464,24.21427,108.6765734478,24.97464,7.28427,26.01525,80.97,16.93,82.721011841,134.38,95.88464,7.37427,96.1677911047,24.97464,7.28427,26.01525,70.91,0.09,70.9100571146,135.56,98.60464,7.47427,98.8875105439,24.97464,7.28427,26.01525,73.63,0.19,73.6302451442,134.38,24.97464,7.28427,26.01525,24.97464,7.28427,26.01525,0.0,0.0,0.0,135.56
2021-02-24 11:30:00,104.3072,24.37085,107.1164333871,25.4772,7.43085,26.53875,78.83,16.94,80.6296006439,134.23,94.5172,7.57085,94.8199286309,25.4772,7.43085,26.53875,69.04,0.14,69.0401419466,135.41,97.1572,7.62085,97.455625115,25.4772,7.43085,26.53875,71.68,0.19,71.6802518132,134.23,25.4772,7.43085,26.53875,25.4772,7.43085,26.53875,0.0,0.0,0.0,135.41
2021-02-24 12:00:00,103.94792,24.25731,106.7407474246,25.32792,7.38731,26.38325,78.62,16.87,80.4095846277,134.17,94.20792,7.44731,94.5018233526,25.32792,7.38731,26.38325,68.88,0.06,68.8800261324,135.31,96.86792,7.49731,97.1576223585,25.32792,7.38731,26.38325,71.54,0.11,71.540084568,134.17,25.32792,7.38731,26.38325,25.32792,7.38731,26.38325,0.0,0.0,0.0,135.31
2021-02-24 12:30:00,107.68496,23.35478,110.188458375,24.80496,7.23478,25.8385,82.88,16.12,84.4331025132,133.75,97.46496,7.64478,97.7643139855,24.80496,7.23478,25.8385,72.66,0.41000000000000003,72.6611567483,134.89,100.16496,7.83478,100.4709061841,24.80496,7.23478,25.8385,75.36,0.6000000000000001,75.3623884972,133.75,24.80496,7.23478,25.8385,24.80496,7.23478,25.8385,0.0,0.0,0.0,134.89
2021-02-24 13:00:00,110.71952,23.09611,113.1027957487,24.08952,7.02611,25.09325,86.63,16.07,88.1078986244,133.75,100.02952,7.66611,100.3228494111,24.08952,7.02611,25.09325,75.94,0.64,75.9426968181,134.89,102.76952,7.86611,103.0701214104,24.08952,7.02611,25.09325,78.68,0.84,78.684483858,133.75,24.08952,7.02611,25.09325,24.08952,7.02611,25.09325,0.0,0.0,0.0,134.89
2021-02-24 13:30:00,111.83408,23.39744,114.2554228385,23.85408,6.95744,24.848,87.98,16.44,89.5028155982,134.29,101.00408,6.97744,101.2447966347,23.85408,6.95744,24.848,77.15,0.02,77.1500025924,135.43,103.78408,7.07744,104.0251191703,23.85408,6.95744,24.848,79.93,0.12,79.9300900788,134.29,23.85408,6.95744,24.848,23.85408,6.95744,24.848,0.0,0.0,0.0,135.43
2021-02-24 14:00:00,110.12728,24.32254,112.7812207429,24.79728,7.23254,25.8305,85.33,17.09,87.0245769883,134.75,99.55728,7.27254,99.8225517559,24.79728,7.23254,25.8305,74.76,0.04,74.7600107009,135.91,102.28728,7.38254,102.5533497583,24.79728,7.23254,25.8305,77.49,0.15,77.4901451799,134.75,24.79728,7.23254,25.8305,24.79728,7.23254,25.8305,0.0,0.0,0.0,135.91
2021-02-24 14:30:00,109.56248,24.91364,112.3593631248,25.21248,7.35364,26.263,84.35,17.56,86.158436035,134.42,99.05248,7.82364,99.3609739133,25.21248,7.35364,26.263,73.84,0.47000000000000003,73.8414957866,135.57,101.77248,7.89364,102.0781428015,25.21248,7.35364,26.263,76.56,0.54,76.561904365,134.42,25.21248,7.35364,26.263,25.21248,7.35364,26.263,0.0,0.0,0.0,135.57
2021-02-24 15:00:00,107.48,25.15375,110.384154384,25.35,7.39375,26.40625,82.13,17.76,84.0282958294,134.13,97.25,7.79375,97.5618011266,25.35,7.39375,26.40625,71.9,0.4,71.9011126479,135.27,100.04,7.71375,100.3369500187,25.35,7.39375,26.40625,74.69,0.32,74.6906854969,134.13,25.35,7.39375,26.40625,25.35,7.39375,26.40625,0.0,0.0,0.0,135.27
2021-02-24 15:30:00,108.53136,25.26248,111.4327106338,25.31136,7.38248,26.366,83.22,17.88,85.1191094878,134.25,98.20136,8.07248,98.5325937911,25.31136,7.38248,26.366,72.89,0.6900000000000001,72.8932658069,135.43,100.97136,7.88248,101.2785714315,25.31136,7.38248,26.366,75.66,0.5,75.6616521099,134.25,25.31136,7.38248,26.366,25.31136,7.38248,26.366,0.0,0.0,0.0,135.43
2021-02-24 16:00:00,108.49848,25.83789,111.5325814368,25.15848,7.33789,26.20675,83.34,18.5,85.3686452979,134.39,98.09848,8.08789,98.4313250087,25.15848,7.33789,26.20675,72.94,0.75,72.9438558071,135.57,100.86848,7.8878900000000005,101.1764254467,25.15848,7.33789,26.20675,75.71,0.55,75.7119977282,134.39,25.15848,7.33789,26.20675,25.15848,7.33789,26.20675,0.0,0.0,0.0,135.57
2021-02-24 16:30:00,109.68016,27.31213,113.0295976405,25.31016,7.38213,26.36475,84.37,19.93,86.6919938633,134.91,99.10016,8.89213,99.498299925,25.31016,7.38213,26.36475,73.79,1.51,73.8054483084,136.12,101.88016,8.72213,102.2528364074,25.31016,7.38213,26.36475,76.57,1.34,76.5817243211,134.91,25.31016,7.38213,26.36475,25.31016,7.38213,26.36475,0.0,0.0,0.0,136.12
2021-02-24 17:00:00,112.5312,27.31785,115.7995505262,25.2612,7.36785,26.31375,87.27,19.95,89.5212566936,134.52,101.5912,8.97785,101.9871252074,25.2612,7.36785,26.31375,76.33,1.6099999999999999,76.3469776743,135.63,104.4012,8.81785,104.7729213111,25.2612,7.36785,26.31375,79.14,1.45,79.1532823072,134.52,25.2612,7.36785,26.31375,25.2612,7.36785,26.31375,0.0,0.0,0.0,135.63
2021-02-24 17:30:00,117.09432,27.30001,120.2346469295,25.71432,7.50001,26.78575,91.38,19.8,93.5005048115,133.91,105.65432,9.18001,106.0523828976,25.71432,7.50001,26.78575,79.94,1.6800000000000002,79.9576512912,135.1,108.47432,9.02001,108.8486962708,25.71432,7.50001,26.78575,82.76,1.52,82.7739572571,133.91,25.71432,7.50001,26.78575,25.71432,7.50001,26.78575,0.0,0.0,0.0,135.1
2021-02-24 18:00:00,122.762,26.12975,125.5120411716,25.062,7.30975,26.10625,97.7,18.82,99.4961426388,133.29,110.592,8.22975,110.8977873948,25.062,7.30975,26.10625,85.53,0.92,85.53494782839999,134.5,113.482,8.04975,113.7671428799,25.062,7.30975,26.10625,88.42,0.74,88.4230965303,133.29,25.062,7.30975,26.10625,25.062,7.30975,26.10625,0.0,0.0,0.0,134.5
2021-02-24 18:30:00,123.94768,26.36724,126.7211849795,25.32768,7.38724,26.383,98.62,18.98,100.4298003583,133.46,111.66768,8.41724,111.9844662701,25.32768,7.38724,26.383,86.34,1.03,86.3461435155,134.7,114.58768,8.23724,114.8833692516,25.32768,7.38724,26.383,89.26,0.85,89.2640470738,133.46,25.32768,7.38724,26.383,25.32768,7.38724,26.383,0.0,0.0,0.0,134.7
2021-02-24 19:00:00,120.0212,27.3941,123.1077786505,25.5912,7.4641,26.6575,94.43,19.93,96.5102574859,133.73,108.2612,9.6541,108.6907957108,25.5912,7.4641,26.6575,82.67,2.19,82.6990024124,134.95,111.0812,9.5241,111.4887504381,25.5912,7.4641,26.6575,85.49,2.06,85.5148156754,133.73,25.5912,7.4641,26.6575,25.5912,7.4641,26.6575,0.0,0.0,0.0,134.95
2021-02-24 19:30:00,116.13376,28.99818,119.6993928767,25.91376,7.55818,26.9935,90.22,21.44,92.7325293519,134.07,104.79376,10.56818,105.3252987817,25.91376,7.55818,26.9935,78.88,3.01,78.937408749,135.26,107.54376,10.42818,108.0481709843,25.91376,7.55818,26.9935,81.63,2.87,81.6804370703,134.07,25.91376,7.55818,26.9935,25.91376,7.55818,26.9935,0.0,0.0,0.0,135.26
2021-02-24 20:00:00,108.6752,47.9336,118.7768037287,26.0352,7.5936,27.12,82.64,40.34,91.9602370593,134.2,101.2152,15.0736,102.3314718354,26.0352,7.5936,27.12,75.18,7.48,75.5511932401,135.38,103.9152,15.2536,105.0287632223,26.0352,7.5936,27.12,77.88,7.66,78.2557985072,134.2,26.0352,7.5936,27.12,26.0352,7.5936,27.12,0.0,0.0,0.0,135.38
2021-02-24 20:30:00,104.36512,59.88691,120.3267229752,25.63512,7.47691,26.70325,78.73,52.41,94.5791784697,132.93,100.03512,16.91691,101.4554438035,25.63512,7.47691,26.70325,74.4,9.44,74.9964905846,134.11,102.70512,17.28691,104.1497908378,25.63512,7.47691,26.70325,77.07,9.81,77.6918335477,132.93,25.63512,7.47691,26.70325,25.63512,7.47691,26.70325,0.0,0.0,0.0,134.11
2021-02-24 21:00:00,100.52776,54.92143,114.5521453481,25.54776,7.45143,26.61225,74.98,47.47,88.743457787,133.67,95.56776,32.65143,100.9916463499,25.54776,7.45143,26.61225,70.02,25.2,74.4166674879,134.88,98.25776,28.55143,102.3219016402,25.54776,7.45143,26.61225,72.71,21.1,75.7096697919,133.67,25.54776,7.45143,26.61225,25.54776,7.45143,26.61225,0.0,0.0,0.0,134.88
2021-02-24 21:30:00,93.98808,68.96819,116.5777440765,25.70808,7.49819,26.77925,68.28,61.47,91.8733873328,134.01,92.05808,47.16819,103.4385239703,25.70808,7.49819,26.77925,66.35,39.67,77.3047954528,135.19,94.81808,26.37819,98.4188864119,25.70808,7.49819,26.77925,69.11,18.88,71.6424908836,134.01,25.70808,7.49819,26.77925,25.70808,7.49819,26.77925,0.0,0.0,0.0,135.19
2021-02-24 22:00:00,89.32696,70.77703,113.9679505759,25.32696,7.38703,26.38225,64.0,63.39,90.0793655617,134.78,87.71696,46.94703,99.4901437202,25.32696,7.38703,26.38225,62.39,39.56,73.8749328257,135.92,90.34696,27.13703,94.3344665457,25.32696,7.38703,26.38225,65.02,19.75,67.9533877007,134.78,25.32696,7.38703,26.38225,25.32696,7.38703,26.38225,0.0,0.0,0.0,135.92
