Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-02-24 22:30:00,83.6644,73.5542,111.3999648339,25.6944,7.4942,26.765,57.97,66.06,87.8888189703,135.12,82.3744,46.3942,94.54080372519999,25.6944,7.4942,26.765,56.68,38.9,68.7446899768,136.28,84.8044,28.1842,89.3651799584,25.6944,7.4942,26.765,59.11,20.69,62.6264177484,135.12,25.6944,7.4942,26.765,25.6944,7.4942,26.765,0.0,0.0,0.0,136.28
2021-02-24 23:00:00,78.33136,71.86498,106.3032328288,24.77136,7.22498,25.8035,53.56,64.64,83.9464305376,134.99,77.73136,43.55498,89.1021919497,24.77136,7.22498,25.8035,52.96,36.33,64.2232862753,136.19,80.00136,30.47498,85.6092402013,24.77136,7.22498,25.8035,55.23,23.25,59.924247179299996,134.99,24.77136,7.22498,25.8035,24.77136,7.22498,25.8035,0.0,0.0,0.0,136.19
2021-02-24 23:30:00,74.66992,72.44081,104.0349359891,23.89992,6.97081,24.89575,50.77,65.47,82.8487404853,135.1,74.19992,42.59081,85.5546914229,23.89992,6.97081,24.89575,50.3,35.62,61.6350095319,136.36,76.39992,30.98081,82.4424548656,23.89992,6.97081,24.89575,52.5,24.01,57.7298025287,135.1,23.89992,6.97081,24.89575,23.89992,6.97081,24.89575,0.0,0.0,0.0,136.36
2021-02-25 00:00:00,71.93112,72.95616,102.4533420948,23.30112,6.79616,24.272,48.63,66.16,82.1098197538,135.31,71.70112,42.11616,83.1554059722,23.30112,6.79616,24.272,48.4,35.32,59.9171294372,136.52,73.88112,31.31616,80.2441385373,23.30112,6.79616,24.272,50.58,24.52,56.2100240171,135.31,23.30112,6.79616,24.272,23.30112,6.79616,24.272,0.0,0.0,0.0,136.52
2021-02-25 00:30:00,72.80152,72.70461,102.888394047,21.58152,6.2946100000000005,22.48075,51.22,66.41,83.8676129385,135.39,72.38152,41.61461,83.4916774473,21.58152,6.2946100000000005,22.48075,50.8,35.32,61.8719839669,136.58,74.67152,30.96461,80.8371385661,21.58152,6.2946100000000005,22.48075,53.09,24.67,58.5419251477,135.39,21.58152,6.2946100000000005,22.48075,21.58152,6.2946100000000005,22.48075,0.0,0.0,0.0,136.58
2021-02-25 01:00:00,77.67104,70.87947,105.1507951571,18.34104,5.34947,19.10525,59.33,65.53,88.3981323332,134.74,76.72104,40.50947,86.7590637246,18.34104,5.34947,19.10525,58.38,35.16,68.1502017605,135.92,79.27104,29.56947,84.6064497468,18.34104,5.34947,19.10525,60.93,24.22,65.567318841,134.74,18.34104,5.34947,19.10525,18.34104,5.34947,19.10525,0.0,0.0,0.0,135.92
2021-02-25 01:30:00,79.81232,69.93901,106.1200807744,15.32232,4.46901,15.96075,64.49,65.47,91.8982099934,134.97,78.62232,39.82901,88.1352326812,15.32232,4.46901,15.96075,63.3,35.36,72.5066865882,136.16,81.33232,28.64901,86.2305749173,15.32232,4.46901,15.96075,66.01,24.18,70.29930654,134.97,15.32232,4.46901,15.96075,15.32232,4.46901,15.96075,0.0,0.0,0.0,136.16
2021-02-25 02:00:00,79.64912,68.97641,105.36473534,12.15912,3.54641,12.66575,67.49,65.43,93.9999202127,135.21,78.34912,39.19641,87.6067529455,12.15912,3.54641,12.66575,66.19,35.65,75.1800412344,136.38,81.14912,27.67641,85.738925508,12.15912,3.54641,12.66575,68.99,24.13,73.0881454136,135.21,12.15912,3.54641,12.66575,12.15912,3.54641,12.66575,0.0,0.0,0.0,136.38
2021-02-25 02:30:00,78.83592,69.64631,105.1936822193,11.09592,3.23631,11.55825,67.74,66.41,94.8630365316,135.78,77.55592,38.71631,86.6826014092,11.09592,3.23631,11.55825,66.46,35.48,75.3376532685,136.99,80.37592,27.98631,85.1088835743,11.09592,3.23631,11.55825,69.28,24.75,73.5682057685,135.78,11.09592,3.23631,11.55825,11.09592,3.23631,11.55825,0.0,0.0,0.0,136.99
2021-02-25 03:00:00,78.0572,58.7396,97.689646739,11.1072,3.2396,11.57,66.95,55.5,86.9629375079,134.01,75.4172,40.5796,85.6414501979,11.1072,3.2396,11.57,64.31,37.34,74.3643173841,135.2,77.0372,40.4296,87.0016249274,11.1072,3.2396,11.57,65.93,37.19,75.6958453285,134.01,11.1072,3.2396,11.57,11.1072,3.2396,11.57,0.0,0.0,0.0,135.2
2021-02-25 03:30:00,76.566,54.173,93.7926771395,11.256,3.283,11.725,65.31,50.89,82.7960639161,133.24,73.456,41.833,84.5327381847,11.256,3.283,11.725,62.2,38.55,73.1774726265,134.35,74.546,45.683,87.4302156294,11.256,3.283,11.725,63.29,42.4,76.1799455237,133.24,11.256,3.283,11.725,11.256,3.283,11.725,0.0,0.0,0.0,134.35
2021-02-25 04:00:00,74.41,55.4475,92.7969469123,13.26,3.8675,13.8125,61.15,51.58,79.998868117,133.52,71.64,42.3175,83.2049301799,13.26,3.8675,13.8125,58.38,38.45,69.9044125932,134.61,72.69,46.6275,86.3594804075,13.26,3.8675,13.8125,59.43,42.76,73.2143599303,133.52,13.26,3.8675,13.8125,13.26,3.8675,13.8125,0.0,0.0,0.0,134.61
2021-02-25 04:30:00,75.18952,54.88236,93.0888680617,11.93952,3.48236,12.437,63.25,51.4,81.501671762,133.24,72.23952,41.69236,83.4074405086,11.93952,3.48236,12.437,60.3,38.21,71.3869322776,134.37,73.32952,46.18236,86.6604227926,11.93952,3.48236,12.437,61.39,42.7,74.7798241506,133.24,11.93952,3.48236,12.437,11.93952,3.48236,12.437,0.0,0.0,0.0,134.37
2021-02-25 05:00:00,76.59112,53.97241,93.6974957193,10.43112,3.04241,10.86575,66.16,50.93,83.4925775144,133.12,73.49112,41.41241,84.3559862776,10.43112,3.04241,10.86575,63.06,38.37,73.8161262869,134.28,74.66112,45.50241,87.4342733455,10.43112,3.04241,10.86575,64.23,42.46,76.9957433888,133.12,10.43112,3.04241,10.86575,10.43112,3.04241,10.86575,0.0,0.0,0.0,134.28
2021-02-25 05:30:00,77.80928,52.82229,94.0450869262,10.49928,3.06229,10.93675,67.31,49.76,83.7059956037,132.61,74.67928,41.14229,85.2624353849,10.49928,3.06229,10.93675,64.18,38.08,74.6267967958,133.73,75.83928,45.23229,88.3037736994,10.49928,3.06229,10.93675,65.34,42.17,77.7664741389,132.61,10.49928,3.06229,10.93675,10.49928,3.06229,10.93675,0.0,0.0,0.0,133.73
2021-02-25 06:00:00,80.97792,54.25856,97.4752012606,10.17792,2.96856,10.602,70.8,51.29,87.4259921305,132.24,77.23792,42.76856,88.2884251213,10.17792,2.96856,10.602,67.06,39.8,77.9813028873,133.41,78.48792,42.97856,89.484692577,10.17792,2.96856,10.602,68.31,40.01,79.1647408889,132.24,10.17792,2.96856,10.602,10.17792,2.96856,10.602,0.0,0.0,0.0,133.41
2021-02-25 06:30:00,87.73144,59.03917,105.7470054364,9.87144,2.8791700000000002,10.28275,77.86,56.16,96.0006520811,132.87,84.10144,31.41917,89.7787082418,9.87144,2.8791700000000002,10.28275,74.23,28.54,79.5275078196,134.09,86.18144,33.51917,92.4704026052,9.87144,2.8791700000000002,10.28275,76.31,30.64,82.2315371375,132.87,9.87144,2.8791700000000002,10.28275,9.87144,2.8791700000000002,10.28275,0.0,0.0,0.0,134.09
2021-02-25 07:00:00,91.728,78.80025,120.9276865902,9.258,2.70025,9.64375,82.47,76.1,112.216357542,134.48,91.188,21.18025,93.6154599095,9.258,2.70025,9.64375,81.93,18.48,83.988304543,135.7,94.438,21.78025,96.9170528548,9.258,2.70025,9.64375,85.18,19.08,87.2907715626,134.48,9.258,2.70025,9.64375,9.258,2.70025,9.64375,0.0,0.0,0.0,135.7
2021-02-25 07:30:00,98.38984,74.75662,123.5682517844,9.03984,2.63662,9.4165,89.35,72.12,114.8247225122,133.89,97.54984,23.31662,100.2977370246,9.03984,2.63662,9.4165,88.51,20.68,90.8937979182,135.1,100.92984,23.95662,103.7340457335,9.03984,2.63662,9.4165,91.89,21.32,94.3308777654,133.89,9.03984,2.63662,9.4165,9.03984,2.63662,9.4165,0.0,0.0,0.0,135.1
2021-02-25 08:00:00,158.90216,38.08063,163.4014407337,6.72216,1.96063,7.00225,152.18,36.12,156.407822055,132.56,117.00216,10.10063,117.4373372104,6.72216,1.96063,7.00225,110.28,8.14,110.5800072346,135.03,22.77216,5.80063,23.4993314684,6.72216,1.96063,7.00225,16.05,3.84,16.5029724595,132.56,6.72216,1.96063,7.00225,6.72216,1.96063,7.00225,0.0,0.0,0.0,135.03
2021-02-25 08:30:00,152.54776,19.89893,153.8401329178,7.60776,2.21893,7.92475,144.94,17.68,146.0143349127,131.3,155.01776,3.9289300000000003,155.0675414339,7.60776,2.21893,7.92475,147.41,1.71,147.4199179216,133.14,7.60776,2.21893,7.92475,7.60776,2.21893,7.92475,0.0,0.0,0.0,131.3,7.60776,2.21893,7.92475,7.60776,2.21893,7.92475,0.0,0.0,0.0,133.14
2021-02-25 09:00:00,157.62272,17.23746,158.5624542174,8.08272,2.35746,8.4195,149.54,14.88,150.2784948022,130.54,160.14272,6.64746,160.280627318,8.08272,2.35746,8.4195,152.06,4.29,152.1205038777,132.53,8.08272,2.35746,8.4195,8.08272,2.35746,8.4195,0.0,0.0,0.0,130.54,8.08272,2.35746,8.4195,8.08272,2.35746,8.4195,0.0,0.0,0.0,132.53
2021-02-25 09:30:00,159.86608,16.21719,160.6865295725,8.59608,2.50719,8.95425,151.27,13.71,151.8900161301,130.54,162.42608,7.98719,162.6223436932,8.59608,2.50719,8.95425,153.83,5.48,153.9275781009,132.59,8.59608,2.50719,8.95425,8.59608,2.50719,8.95425,0.0,0.0,0.0,130.54,8.59608,2.50719,8.95425,8.59608,2.50719,8.95425,0.0,0.0,0.0,132.59
2021-02-25 10:00:00,158.42328,18.01554,159.4443330051,9.17328,2.67554,9.5555,149.25,15.34,150.0362559517,131.5,161.05328,6.62554,161.1895057969,9.17328,2.67554,9.5555,151.88,3.95,151.9313558815,132.88,9.17328,2.67554,9.5555,9.17328,2.67554,9.5555,0.0,0.0,0.0,131.5,9.17328,2.67554,9.5555,9.17328,2.67554,9.5555,0.0,0.0,0.0,132.88
2021-02-25 10:30:00,156.76496,19.72603,158.001167538,9.89496,2.88603,10.30725,146.87,16.84,147.8322782751,132.59,159.38496,5.56603,159.4821186345,9.89496,2.88603,10.30725,149.49,2.68,149.5140210816,133.69,9.89496,2.88603,10.30725,9.89496,2.88603,10.30725,0.0,0.0,0.0,132.59,9.89496,2.88603,10.30725,9.89496,2.88603,10.30725,0.0,0.0,0.0,133.69
2021-02-25 11:00:00,155.02312,17.92341,156.0558116847,9.30312,2.71341,9.69075,145.72,15.21,146.5116462948,132.38,157.61312,6.97341,157.7673098052,9.30312,2.71341,9.69075,148.31,4.26,148.3711686953,133.48,9.30312,2.71341,9.69075,9.30312,2.71341,9.69075,0.0,0.0,0.0,132.38,9.30312,2.71341,9.69075,9.30312,2.71341,9.69075,0.0,0.0,0.0,133.48
2021-02-25 11:30:00,140.89448,17.40714,141.9657107102,8.66448,2.52714,9.0255,132.23,14.88,133.0645982221,132.54,143.29448,7.15714,143.473107764,8.66448,2.52714,9.0255,134.63,4.63,134.7095906014,133.59,8.66448,2.52714,9.0255,8.66448,2.52714,9.0255,0.0,0.0,0.0,132.54,8.66448,2.52714,9.0255,8.66448,2.52714,9.0255,0.0,0.0,0.0,133.59
2021-02-25 12:00:00,137.40528,19.91279,138.8406647113,9.57528,2.79279,9.97425,127.83,17.12,128.9713274337,133.04,139.73528,5.29279,139.8354822735,9.57528,2.79279,9.97425,130.16,2.5,130.1840066982,134.11,9.57528,2.79279,9.97425,9.57528,2.79279,9.97425,0.0,0.0,0.0,133.04,9.57528,2.79279,9.97425,9.57528,2.79279,9.97425,0.0,0.0,0.0,134.11
2021-02-25 12:30:00,132.87736,22.32923,134.7404442362,11.51736,3.35923,11.99725,121.36,18.97,122.8336700583,133.47,135.10736,4.11923,135.170140127,11.51736,3.35923,11.99725,123.59,0.76,123.5923367365,134.56,11.51736,3.35923,11.99725,11.51736,3.35923,11.99725,0.0,0.0,0.0,133.47,11.51736,3.35923,11.99725,11.51736,3.35923,11.99725,0.0,0.0,0.0,134.56
2021-02-25 13:00:00,130.3992,22.98185,132.4088999655,11.3892,3.32185,11.86375,119.01,19.66,120.62294848,133.96,132.6092,3.59185,132.657835468,11.3892,3.32185,11.86375,121.22,0.27,121.2203006926,134.97,11.3892,3.32185,11.86375,11.3892,3.32185,11.86375,0.0,0.0,0.0,133.96,11.3892,3.32185,11.86375,11.3892,3.32185,11.86375,0.0,0.0,0.0,134.97
2021-02-25 13:30:00,129.97,25.02875,132.3579964587,11.55,3.36875,12.03125,118.42,21.66,120.3846003441,134.53,132.18,5.01875,132.2752442884,11.55,3.36875,12.03125,120.63,1.65,120.6412839786,135.59,11.55,3.36875,12.03125,11.55,3.36875,12.03125,0.0,0.0,0.0,134.53,11.55,3.36875,12.03125,11.55,3.36875,12.03125,0.0,0.0,0.0,135.59
2021-02-25 14:00:00,129.3792,24.7681,131.7286459744,11.7192,3.4181,12.2075,117.66,21.35,119.581345117,134.93,131.5592,4.6281,131.6405804236,11.7192,3.4181,12.2075,119.84,1.21,119.8461084057,136.01,11.7192,3.4181,12.2075,11.7192,3.4181,12.2075,0.0,0.0,0.0,134.93,11.7192,3.4181,12.2075,11.7192,3.4181,12.2075,0.0,0.0,0.0,136.01
2021-02-25 14:30:00,130.90368,24.18649,133.119343959,12.43368,3.62649,12.95175,118.47,20.56,120.2408187763,134.74,133.12368,4.07649,133.1860801565,12.43368,3.62649,12.95175,120.69,0.45,120.6908389233,135.76,12.43368,3.62649,12.95175,12.43368,3.62649,12.95175,0.0,0.0,0.0,134.74,12.43368,3.62649,12.95175,12.43368,3.62649,12.95175,0.0,0.0,0.0,135.76
2021-02-25 15:00:00,130.60864,25.32127,133.0405335116,12.99864,3.79127,13.54025,117.61,21.53,119.5644303294,134.33,132.80864,5.36127,132.9168088492,12.99864,3.79127,13.54025,119.81,1.57,119.8202862624,135.4,12.99864,3.79127,13.54025,12.99864,3.79127,13.54025,0.0,0.0,0.0,134.33,12.99864,3.79127,13.54025,12.99864,3.79127,13.54025,0.0,0.0,0.0,135.4
2021-02-25 15:30:00,130.9884,25.17995,133.3866215801,11.5884,3.37995,12.07125,119.4,21.8,121.3738027747,133.91,133.1984,5.33995,133.3053968471,11.5884,3.37995,12.07125,121.61,1.96,121.6257937281,135.01,11.5884,3.37995,12.07125,11.5884,3.37995,12.07125,0.0,0.0,0.0,133.91,11.5884,3.37995,12.07125,11.5884,3.37995,12.07125,0.0,0.0,0.0,135.01
2021-02-25 16:00:00,136.51616,24.11263,138.6292929603,10.22616,2.9826300000000003,10.65225,126.29,21.13,128.0454645819,133.61,138.85616,4.36263,138.9246763914,10.22616,2.9826300000000003,10.65225,128.63,1.38,128.6374024147,134.71,10.22616,2.9826300000000003,10.65225,10.22616,2.9826300000000003,10.65225,0.0,0.0,0.0,133.61,10.22616,2.9826300000000003,10.65225,10.22616,2.9826300000000003,10.65225,0.0,0.0,0.0,134.71
2021-02-25 16:30:00,136.60304,25.13047,138.8953961068,10.01304,2.92047,10.430250000000001,126.59,22.21,128.5235861622,133.73,138.92304,5.35047,139.0260355907,10.01304,2.92047,10.430250000000001,128.91,2.43,128.932901154,134.79,10.01304,2.92047,10.430250000000001,10.01304,2.92047,10.430250000000001,0.0,0.0,0.0,133.73,10.01304,2.92047,10.430250000000001,10.01304,2.92047,10.430250000000001,0.0,0.0,0.0,134.79
2021-02-25 17:00:00,141.04888,24.69509,143.1943924159,9.54888,2.7850900000000003,9.94675,131.5,21.91,133.312782958,133.11,143.42888,5.08509,143.5189944166,9.54888,2.7850900000000003,9.94675,133.88,2.3,133.8997550409,134.14,9.54888,2.7850900000000003,9.94675,9.54888,2.7850900000000003,9.94675,0.0,0.0,0.0,133.11,9.54888,2.7850900000000003,9.94675,9.54888,2.7850900000000003,9.94675,0.0,0.0,0.0,134.14
2021-02-25 17:30:00,146.29648,24.97314,148.41266045,9.33648,2.72314,9.7255,136.96,22.25,138.7555552041,133.68,148.79648,5.20314,148.8874243388,9.33648,2.72314,9.7255,139.46,2.48,139.4820490242,134.76,9.33648,2.72314,9.7255,9.33648,2.72314,9.7255,0.0,0.0,0.0,133.68,9.33648,2.72314,9.7255,9.33648,2.72314,9.7255,0.0,0.0,0.0,134.76
2021-02-25 18:00:00,152.0416,23.7838,153.8906016396,9.2016,2.6838,9.585,142.84,21.1,144.39001212,133.28,154.6116,4.1638,154.6676568808,9.2016,2.6838,9.585,145.41,1.48,145.4175316116,134.37,9.2016,2.6838,9.585,9.2016,2.6838,9.585,0.0,0.0,0.0,133.28,9.2016,2.6838,9.585,9.2016,2.6838,9.585,0.0,0.0,0.0,134.37
2021-02-25 18:30:00,157.36,21.96625,158.885763173,9.69,2.82625,10.09375,147.67,19.14,148.9052332861,132.37,159.99,3.22625,160.0225258801,9.69,2.82625,10.09375,150.3,0.4,150.3005322679,133.48,9.69,2.82625,10.09375,9.69,2.82625,10.09375,0.0,0.0,0.0,132.37,9.69,2.82625,10.09375,9.69,2.82625,10.09375,0.0,0.0,0.0,133.48
2021-02-25 19:00:00,154.23248,23.53989,156.0185383477,10.18248,2.96989,10.60675,144.05,20.57,145.5112621071,133.04,156.83248,3.9298900000000003,156.8817096362,10.18248,2.96989,10.60675,146.65,0.96,146.6531421416,134.17,10.18248,2.96989,10.60675,10.18248,2.96989,10.60675,0.0,0.0,0.0,133.04,10.18248,2.96989,10.60675,10.18248,2.96989,10.60675,0.0,0.0,0.0,134.17
2021-02-25 19:30:00,149.5436,24.8198,151.5892831733,10.1136,2.9498,10.535,139.43,21.87,141.1347646755,133.27,152.0536,5.1698,152.141460835,10.1136,2.9498,10.535,141.94,2.22,141.9573597951,134.35,10.1136,2.9498,10.535,10.1136,2.9498,10.535,0.0,0.0,0.0,133.27,10.1136,2.9498,10.535,10.1136,2.9498,10.535,0.0,0.0,0.0,134.35
2021-02-25 20:00:00,144.20344,27.72142,146.8438260011,10.39344,3.03142,10.8265,133.81,24.69,136.068777462,133.9,146.60344,7.94142,146.8183734124,10.39344,3.03142,10.8265,136.21,4.91,136.2984673428,135.02,10.39344,3.03142,10.8265,10.39344,3.03142,10.8265,0.0,0.0,0.0,133.9,10.39344,3.03142,10.8265,10.39344,3.03142,10.8265,0.0,0.0,0.0,135.02
2021-02-25 20:30:00,140.08704,29.26997,143.1122284075,10.69704,3.11997,11.14275,129.39,26.15,132.0060400133,134.15,142.46704,9.42997,142.7787863114,10.69704,3.11997,11.14275,131.77,6.31,131.9209952964,135.22,10.69704,3.11997,11.14275,10.69704,3.11997,11.14275,0.0,0.0,0.0,134.15,10.69704,3.11997,11.14275,10.69704,3.11997,11.14275,0.0,0.0,0.0,135.22
2021-02-25 21:00:00,135.11064,31.05977,138.6347516089,11.45064,3.33977,11.92775,123.66,27.72,126.7288207157,134.78,137.40064,11.04977,137.8442356048,11.45064,3.33977,11.92775,125.95,7.71,126.1857622713,135.8,11.45064,3.33977,11.92775,11.45064,3.33977,11.92775,0.0,0.0,0.0,134.78,11.45064,3.33977,11.92775,11.45064,3.33977,11.92775,0.0,0.0,0.0,135.8
2021-02-25 21:30:00,129.16328,32.30179,133.141122639,11.18328,3.26179,11.64925,117.98,29.04,121.501448551,132.13,131.52328,12.84179,132.1487220989,11.18328,3.26179,11.64925,120.34,9.58,120.7207190171,133.23,11.18328,3.26179,11.64925,11.18328,3.26179,11.64925,0.0,0.0,0.0,132.13,11.18328,3.26179,11.64925,11.18328,3.26179,11.64925,0.0,0.0,0.0,133.23
2021-02-25 22:00:00,124.57296,32.93753,128.8538057089,9.76296,2.84753,10.16975,114.81,30.09,118.6875907583,131.26,127.01296,13.11753,127.6885335544,9.76296,2.84753,10.16975,117.25,10.27,117.6989184317,132.31,9.76296,2.84753,10.16975,9.76296,2.84753,10.16975,0.0,0.0,0.0,131.26,9.76296,2.84753,10.16975,9.76296,2.84753,10.16975,0.0,0.0,0.0,132.31
2021-02-25 22:30:00,118.69184,34.33137,123.5572573695,9.02184,2.63137,9.39775,109.67,31.7,114.1595326725,131.42,121.02184,14.52137,121.8899337257,9.02184,2.63137,9.39775,112.0,11.89,112.6293571854,132.43,9.02184,2.63137,9.39775,9.02184,2.63137,9.39775,0.0,0.0,0.0,131.42,9.02184,2.63137,9.39775,9.02184,2.63137,9.39775,0.0,0.0,0.0,132.43
2021-02-25 23:00:00,112.69344,35.07392,118.0253840629,8.89344,2.59392,9.264,103.8,32.48,108.7630010619,131.32,114.89344,15.30392,115.9082073125,8.89344,2.59392,9.264,106.0,12.71,106.7592810954,132.3,8.89344,2.59392,9.264,8.89344,2.59392,9.264,0.0,0.0,0.0,131.32,8.89344,2.59392,9.264,8.89344,2.59392,9.264,0.0,0.0,0.0,132.3
2021-02-25 23:30:00,107.16928,36.86854,113.3337717428,8.18928,2.38854,8.5305,98.98,34.48,104.81369567,131.96,109.32928,16.95854,110.6367187883,8.18928,2.38854,8.5305,101.14,14.57,102.184071655,132.97,8.18928,2.38854,8.5305,8.18928,2.38854,8.5305,0.0,0.0,0.0,131.96,8.18928,2.38854,8.5305,8.18928,2.38854,8.5305,0.0,0.0,0.0,132.97
2021-02-26 00:00:00,101.91552,38.03661,108.7821534865,9.24552,2.69661,9.63075,92.67,35.34,99.1798593465,132.28,103.94552,18.04661,105.5004799068,9.24552,2.69661,9.63075,94.7,15.35,95.9359812583,133.23,9.24552,2.69661,9.63075,9.24552,2.69661,9.63075,0.0,0.0,0.0,132.28,9.24552,2.69661,9.63075,9.24552,2.69661,9.63075,0.0,0.0,0.0,133.23
2021-02-26 00:30:00,102.88568,38.27749,109.7753587549,9.86568,2.87749,10.27675,93.02,35.4,99.5282894458,132.28,104.91568,18.27749,106.4958522693,9.86568,2.87749,10.27675,95.05,15.4,96.2894724256,133.3,9.86568,2.87749,10.27675,9.86568,2.87749,10.27675,0.0,0.0,0.0,132.28,9.86568,2.87749,10.27675,9.86568,2.87749,10.27675,0.0,0.0,0.0,133.3
2021-02-26 01:00:00,109.4376,36.78805,115.4553979533,9.3876,2.7380500000000003,9.77875,100.05,34.05,105.6854058042,131.64,111.5976,16.96805,112.880197761,9.3876,2.7380500000000003,9.77875,102.21,14.23,103.1958187137,132.6,9.3876,2.7380500000000003,9.77875,9.3876,2.7380500000000003,9.77875,0.0,0.0,0.0,131.64,9.3876,2.7380500000000003,9.77875,9.3876,2.7380500000000003,9.77875,0.0,0.0,0.0,132.6
2021-02-26 01:30:00,110.38304,36.86547,116.3764512174,9.65304,2.81547,10.05525,100.73,34.05,106.3293722355,131.74,112.55304,17.02547,113.8334460603,9.65304,2.81547,10.05525,102.9,14.21,103.876532961,132.72,9.65304,2.81547,10.05525,9.65304,2.81547,10.05525,0.0,0.0,0.0,131.74,9.65304,2.81547,10.05525,9.65304,2.81547,10.05525,0.0,0.0,0.0,132.72
2021-02-26 02:00:00,108.99664,37.20152,115.1703982002,9.29664,2.71152,9.684,99.7,34.49,105.4971568337,132.11,111.14664,17.25152,112.4775111994,9.29664,2.71152,9.684,101.85,14.54,102.8826229254,133.07,9.29664,2.71152,9.684,9.29664,2.71152,9.684,0.0,0.0,0.0,132.11,9.29664,2.71152,9.684,9.29664,2.71152,9.684,0.0,0.0,0.0,133.07
2021-02-26 02:30:00,107.22056,37.25808,113.5095282873,9.25056,2.69808,9.636,97.97,34.56,103.8870275829,132.37,109.34056,17.19808,110.6848319184,9.25056,2.69808,9.636,100.09,14.5,101.1348510653,133.25,9.25056,2.69808,9.636,9.25056,2.69808,9.636,0.0,0.0,0.0,132.37,9.25056,2.69808,9.636,9.25056,2.69808,9.636,0.0,0.0,0.0,133.25
2021-02-26 03:00:00,104.27088,38.50484,111.1532236123,9.65088,2.8148400000000002,10.053,94.62,35.69,101.1272490479,132.8,106.33088,18.35484,107.9034577435,9.65088,2.8148400000000002,10.053,96.68,15.54,97.9209579202,133.71,9.65088,2.8148400000000002,10.053,9.65088,2.8148400000000002,10.053,0.0,0.0,0.0,132.8,9.65088,2.8148400000000002,10.053,9.65088,2.8148400000000002,10.053,0.0,0.0,0.0,133.71
2021-02-26 03:30:00,102.03048,39.68139,109.4752554752,9.33048,2.72139,9.71925,92.7,36.96,99.7964508387,133.14,104.06048,19.46139,105.8646739879,9.33048,2.72139,9.71925,94.73,16.74,96.1977156693,134.09,9.33048,2.72139,9.71925,9.33048,2.72139,9.71925,0.0,0.0,0.0,133.14,9.33048,2.72139,9.71925,9.33048,2.72139,9.71925,0.0,0.0,0.0,134.09
2021-02-26 04:00:00,101.53128,39.57954,108.9731196445,8.74128,2.54954,9.1055,92.79,37.03,99.905980802,133.14,103.56128,19.33954,105.3515852878,8.74128,2.54954,9.1055,94.82,16.79,96.2950491978,134.13,8.74128,2.54954,9.1055,8.74128,2.54954,9.1055,0.0,0.0,0.0,133.14,8.74128,2.54954,9.1055,8.74128,2.54954,9.1055,0.0,0.0,0.0,134.13
2021-02-26 04:30:00,101.75616,38.88138,108.9315280745,8.33616,2.43138,8.6835,93.42,36.45,100.279105002,132.94,103.80616,18.68138,105.4737541413,8.33616,2.43138,8.6835,95.47,16.25,96.8430864853,133.82,8.33616,2.43138,8.6835,8.33616,2.43138,8.6835,0.0,0.0,0.0,132.94,8.33616,2.43138,8.6835,8.33616,2.43138,8.6835,0.0,0.0,0.0,133.82
2021-02-26 05:00:00,102.65008,38.70044,109.7030673236,8.23008,2.40044,8.573,94.42,36.3,101.1574337357,132.94,104.70008,18.50044,106.322025151,8.23008,2.40044,8.573,96.47,16.1,97.8042478628,133.92,8.23008,2.40044,8.573,8.23008,2.40044,8.573,0.0,0.0,0.0,132.94,8.23008,2.40044,8.573,8.23008,2.40044,8.573,0.0,0.0,0.0,133.92
2021-02-26 05:30:00,104.57512,38.06566,111.2876911174,8.62512,2.51566,8.9845,95.95,35.55,102.324019663,132.59,106.66512,17.95566,108.1658612994,8.62512,2.51566,8.9845,98.04,15.44,99.2483511198,133.56,8.62512,2.51566,8.9845,8.62512,2.51566,8.9845,0.0,0.0,0.0,132.59,8.62512,2.51566,8.9845,8.62512,2.51566,8.9845,0.0,0.0,0.0,133.56
2021-02-26 06:00:00,107.97016,36.66588,114.0260593312,8.42016,2.45588,8.771,99.55,34.21,105.2640802933,131.86,110.12016,16.76588,111.3891573296,8.42016,2.45588,8.771,101.7,14.31,102.701831045,132.87,8.42016,2.45588,8.771,8.42016,2.45588,8.771,0.0,0.0,0.0,131.86,8.42016,2.45588,8.771,8.42016,2.45588,8.771,0.0,0.0,0.0,132.87
2021-02-26 06:30:00,118.65504,25.25647,121.31326306,8.28504,2.41647,8.63025,110.37,22.84,112.7084845963,133.02,119.55504,21.28647,121.4352559781,8.28504,2.41647,8.63025,111.27,18.87,112.8587161012,134.02,8.28504,2.41647,8.63025,8.28504,2.41647,8.63025,0.0,0.0,0.0,133.02,8.28504,2.41647,8.63025,8.28504,2.41647,8.63025,0.0,0.0,0.0,134.02
2021-02-26 07:00:00,126.50304,20.79672,128.2011025382,8.18304,2.38672,8.524000000000001,118.32,18.41,119.7436866812,134.06,127.10304,20.77672,128.7899641711,8.18304,2.38672,8.524000000000001,118.92,18.39,120.3335302399,135.08,8.18304,2.38672,8.524000000000001,8.18304,2.38672,8.524000000000001,0.0,0.0,0.0,134.06,8.18304,2.38672,8.524000000000001,8.18304,2.38672,8.524000000000001,0.0,0.0,0.0,135.08
2021-02-26 07:30:00,134.46632,17.75601,135.6335766153,8.14632,2.37601,8.48575,126.32,15.38,127.2528459407,133.81,135.09632,17.71601,136.252973134,8.14632,2.37601,8.48575,126.95,15.34,127.8734456406,134.82,8.14632,2.37601,8.48575,8.14632,2.37601,8.48575,0.0,0.0,0.0,133.81,8.14632,2.37601,8.48575,8.14632,2.37601,8.48575,0.0,0.0,0.0,134.82
2021-02-26 08:00:00,139.8608,14.6819,140.6293054959,8.4408,2.4619,8.7925,131.42,12.22,131.9869114723,133.16,140.5108,14.6219,141.269546882,8.4408,2.4619,8.7925,132.07,12.16,132.6286187065,134.2,8.4408,2.4619,8.7925,8.4408,2.4619,8.7925,0.0,0.0,0.0,133.16,8.4408,2.4619,8.7925,8.4408,2.4619,8.7925,0.0,0.0,0.0,134.2
2021-02-26 08:30:00,143.90664,11.90527,144.3982565333,8.48664,2.47527,8.84025,135.42,9.43,135.7479329493,132.09,144.56664,11.85527,145.0519245914,8.48664,2.47527,8.84025,136.08,9.38,136.4028987962,133.13,8.48664,2.47527,8.84025,8.48664,2.47527,8.84025,0.0,0.0,0.0,132.09,8.48664,2.47527,8.84025,8.48664,2.47527,8.84025,0.0,0.0,0.0,133.13
2021-02-26 09:00:00,146.15272,10.19246,146.5076919627,8.20272,2.39246,8.5445,137.95,7.8,138.1703387128,131.84,146.83272,10.12246,147.1812211495,8.20272,2.39246,8.5445,138.63,7.73,138.8453448986,132.92,8.20272,2.39246,8.5445,8.20272,2.39246,8.5445,0.0,0.0,0.0,131.84,8.20272,2.39246,8.5445,8.20272,2.39246,8.5445,0.0,0.0,0.0,132.92
2021-02-26 09:30:00,145.73968,9.82324,146.0703610271,8.23968,2.4032400000000003,8.583,137.5,7.42,137.7000595497,131.84,146.41968,9.76324,146.744824599,8.23968,2.4032400000000003,8.583,138.18,7.36,138.3758721743,132.89,8.23968,2.4032400000000003,8.583,8.23968,2.4032400000000003,8.583,0.0,0.0,0.0,131.84,8.23968,2.4032400000000003,8.583,8.23968,2.4032400000000003,8.583,0.0,0.0,0.0,132.89
2021-02-26 10:00:00,143.75048,10.51264,144.1343682124,8.10048,2.36264,8.438,135.65,8.15,135.8946099005,132.19,144.43048,10.45264,144.8082222666,8.10048,2.36264,8.438,136.33,8.09,136.5698246319,133.26,8.10048,2.36264,8.438,8.10048,2.36264,8.438,0.0,0.0,0.0,132.19,8.10048,2.36264,8.438,8.10048,2.36264,8.438,0.0,0.0,0.0,133.26
2021-02-26 10:30:00,140.8284,11.64745,141.3092401015,8.0484,2.3474500000000003,8.38375,132.78,9.3,133.1052906537,132.72,141.4784,11.60745,141.9537620567,8.0484,2.3474500000000003,8.38375,133.43,9.26,133.7509345762,133.8,8.0484,2.3474500000000003,8.38375,8.0484,2.3474500000000003,8.38375,0.0,0.0,0.0,132.72,8.0484,2.3474500000000003,8.38375,8.0484,2.3474500000000003,8.38375,0.0,0.0,0.0,133.8
2021-02-26 11:00:00,138.40888,11.90384,138.9198310883,8.37888,2.44384,8.728,130.03,9.46,130.3736649021,133.01,139.04888,11.84384,139.5523829076,8.37888,2.44384,8.728,130.67,9.4,131.0076673329,134.02,8.37888,2.44384,8.728,8.37888,2.44384,8.728,0.0,0.0,0.0,133.01,8.37888,2.44384,8.728,8.37888,2.44384,8.728,0.0,0.0,0.0,134.02
2021-02-26 11:30:00,136.85048,11.58639,137.340082676,8.73048,2.54639,9.09425,128.12,9.04,128.4385300445,133.01,137.49048,11.53639,137.9736220618,8.73048,2.54639,9.09425,128.76,8.99,129.073458542,134.02,8.73048,2.54639,9.09425,8.73048,2.54639,9.09425,0.0,0.0,0.0,133.01,8.73048,2.54639,9.09425,8.73048,2.54639,9.09425,0.0,0.0,0.0,134.02
2021-02-26 12:00:00,135.1068,12.4999,135.6838048783,9.0168,2.6299,9.3925,126.09,9.87,126.4757091303,133.36,135.7368,12.4399,136.3056491355,9.0168,2.6299,9.3925,126.72,9.81,127.0991522395,134.39,9.0168,2.6299,9.3925,9.0168,2.6299,9.3925,0.0,0.0,0.0,133.36,9.0168,2.6299,9.3925,9.0168,2.6299,9.3925,0.0,0.0,0.0,134.39
2021-02-26 12:30:00,133.84568,13.71124,134.5461413679,9.29568,2.71124,9.683,124.55,11.0,125.0348051544,133.36,134.45568,13.65124,135.1469061348,9.29568,2.71124,9.683,125.16,10.94,125.6372126402,134.3,9.29568,2.71124,9.683,9.29568,2.71124,9.683,0.0,0.0,0.0,133.36,9.29568,2.71124,9.683,9.29568,2.71124,9.683,0.0,0.0,0.0,134.3
2021-02-26 13:00:00,133.26872,14.68296,134.0751320894,8.95872,2.61296,9.332,124.31,12.07,124.894599563,133.78,133.89872,14.63296,134.6959195225,8.95872,2.61296,9.332,124.94,12.02,125.5168673924,134.79,8.95872,2.61296,9.332,8.95872,2.61296,9.332,0.0,0.0,0.0,133.78,8.95872,2.61296,9.332,8.95872,2.61296,9.332,0.0,0.0,0.0,134.79
2021-02-26 13:30:00,133.0216,15.6763,133.9421235021,9.1416,2.6663,9.5225,123.88,13.01,124.5612881276,134.23,133.6416,15.6263,134.5520661389,9.1416,2.6663,9.5225,124.5,12.96,125.1727270614,135.21,9.1416,2.6663,9.5225,9.1416,2.6663,9.5225,0.0,0.0,0.0,134.23,9.1416,2.6663,9.5225,9.1416,2.6663,9.5225,0.0,0.0,0.0,135.21
2021-02-26 14:00:00,134.80776,15.93768,135.7466087974,9.07776,2.6476800000000003,9.456,125.73,13.29,126.4304433275,134.61,135.43776,15.90768,136.3687688468,9.07776,2.6476800000000003,9.456,126.36,13.26,127.0538358335,135.58,9.07776,2.6476800000000003,9.456,9.07776,2.6476800000000003,9.456,0.0,0.0,0.0,134.61,9.07776,2.6476800000000003,9.456,9.07776,2.6476800000000003,9.456,0.0,0.0,0.0,135.58
2021-02-26 14:30:00,132.84296,16.51378,133.8654434552,8.89296,2.59378,9.2635,123.95,13.92,124.7291822309,134.99,133.45296,16.47378,134.465898875,8.89296,2.59378,9.2635,124.56,13.88,125.3309538781,135.98,8.89296,2.59378,9.2635,8.89296,2.59378,9.2635,0.0,0.0,0.0,134.99,8.89296,2.59378,9.2635,8.89296,2.59378,9.2635,0.0,0.0,0.0,135.98
2021-02-26 15:00:00,130.3704,17.4522,131.5333436091,8.7504,2.5522,9.115,121.62,14.9,122.5293205727,134.2,130.9704,17.4322,132.1254225083,8.7504,2.5522,9.115,122.22,14.88,123.1224707354,135.24,8.7504,2.5522,9.115,8.7504,2.5522,9.115,0.0,0.0,0.0,134.2,8.7504,2.5522,9.115,8.7504,2.5522,9.115,0.0,0.0,0.0,135.24
2021-02-26 15:30:00,132.09448,17.58589,133.2599533752,8.93448,2.60589,9.30675,123.16,14.98,124.0676670209,134.2,132.69448,17.56589,133.8521031361,8.93448,2.60589,9.30675,123.76,14.96,124.6608968362,135.24,8.93448,2.60589,9.30675,8.93448,2.60589,9.30675,0.0,0.0,0.0,134.2,8.93448,2.60589,9.30675,8.93448,2.60589,9.30675,0.0,0.0,0.0,135.24
2021-02-26 16:00:00,131.28864,17.96752,132.5124098641,9.00864,2.62752,9.384,122.28,15.34,123.2384436773,134.2,131.89864,17.94752,133.1141040912,9.00864,2.62752,9.384,122.89,15.32,123.8412471675,135.28,9.00864,2.62752,9.384,9.00864,2.62752,9.384,0.0,0.0,0.0,134.2,9.00864,2.62752,9.384,9.00864,2.62752,9.384,0.0,0.0,0.0,135.28
2021-02-26 16:30:00,133.99312,18.31966,135.2396618964,8.91312,2.59966,9.2845,125.08,15.72,126.0639710623,134.02,134.62312,18.30966,135.86253379,8.91312,2.59966,9.2845,125.71,15.71,126.6878376167,135.07,8.91312,2.59966,9.2845,8.91312,2.59966,9.2845,0.0,0.0,0.0,134.02,8.91312,2.59966,9.2845,8.91312,2.59966,9.2845,0.0,0.0,0.0,135.07
2021-02-26 17:00:00,138.66,17.345,139.740633407,8.28,2.415,8.625,130.38,14.93,131.2320437241,133.41,139.29,17.315,140.3620793698,8.28,2.415,8.625,131.01,14.9,131.8545793668,134.42,8.28,2.415,8.625,8.28,2.415,8.625,0.0,0.0,0.0,133.41,8.28,2.415,8.625,8.28,2.415,8.625,0.0,0.0,0.0,134.42
2021-02-26 17:30:00,143.31512,16.95691,144.3147962524,8.11512,2.36691,8.45325,135.2,14.59,135.9849554179,132.77,143.97512,16.94691,144.9690757974,8.11512,2.36691,8.45325,135.86,14.58,136.6400966042,133.8,8.11512,2.36691,8.45325,8.11512,2.36691,8.45325,0.0,0.0,0.0,132.77,8.11512,2.36691,8.45325,8.11512,2.36691,8.45325,0.0,0.0,0.0,133.8
2021-02-26 18:00:00,149.22496,15.24353,150.0015129719,8.27496,2.41353,8.61975,140.95,12.83,141.5327220116,131.7,149.92496,15.20353,150.6938650226,8.27496,2.41353,8.61975,141.65,12.79,142.2262514447,132.76,8.27496,2.41353,8.61975,8.27496,2.41353,8.61975,0.0,0.0,0.0,131.7,8.27496,2.41353,8.61975,8.27496,2.41353,8.61975,0.0,0.0,0.0,132.76
2021-02-26 18:30:00,155.40352,19.78436,156.6578275382,7.76352,2.26436,8.087,147.64,17.52,148.6758891011,132.59,157.19352,8.21436,157.4079999244,7.76352,2.26436,8.087,149.43,5.95,149.5484115596,133.64,7.76352,2.26436,8.087,7.76352,2.26436,8.087,0.0,0.0,0.0,132.59,7.76352,2.26436,8.087,7.76352,2.26436,8.087,0.0,0.0,0.0,133.64
2021-02-26 19:00:00,153.25232,25.35776,155.3360536952,7.43232,2.16776,7.742,145.82,23.19,147.6524584963,134.2,155.76232,5.93776,155.8754545321,7.43232,2.16776,7.742,148.33,3.77,148.3779019935,135.24,7.43232,2.16776,7.742,7.43232,2.16776,7.742,0.0,0.0,0.0,134.2,7.43232,2.16776,7.742,7.43232,2.16776,7.742,0.0,0.0,0.0,135.24
2021-02-26 19:30:00,149.6468,26.8649,152.0390989261,7.2168,2.1049,7.5175,142.43,24.76,144.5661180913,134.73,152.0968,7.3049,152.2721187028,7.2168,2.1049,7.5175,144.88,5.2,144.9732885741,135.74,7.2168,2.1049,7.5175,7.2168,2.1049,7.5175,0.0,0.0,0.0,134.73,7.2168,2.1049,7.5175,7.2168,2.1049,7.5175,0.0,0.0,0.0,135.74
2021-02-26 20:00:00,144.27696,28.85703,147.1345281274,6.84696,1.99703,7.13225,137.43,26.86,140.030227094,135.21,146.64696,9.21703,146.9363281128,6.84696,1.99703,7.13225,139.8,7.22,139.9863150454,136.21,6.84696,1.99703,7.13225,6.84696,1.99703,7.13225,0.0,0.0,0.0,135.21,6.84696,1.99703,7.13225,6.84696,1.99703,7.13225,0.0,0.0,0.0,136.21
2021-02-26 20:30:00,141.59992,29.66956,144.6748773443,6.64992,1.9395600000000002,6.927,134.95,27.73,137.769573564,135.43,143.88992,10.36956,144.2630820834,6.64992,1.9395600000000002,6.927,137.24,8.43,137.4986636299,136.36,6.64992,1.9395600000000002,6.927,6.64992,1.9395600000000002,6.927,0.0,0.0,0.0,135.43,6.64992,1.9395600000000002,6.927,6.64992,1.9395600000000002,6.927,0.0,0.0,0.0,136.36
2021-02-26 21:00:00,137.38632,20.75976,138.9459195457,6.85632,1.9997600000000002,7.142,130.53,18.76,131.8712193771,132.06,138.03632,20.75976,139.5886573988,6.85632,1.9997600000000002,7.142,131.18,18.76,132.5146407006,133.04,6.85632,1.9997600000000002,7.142,6.85632,1.9997600000000002,7.142,0.0,0.0,0.0,132.06,6.85632,1.9997600000000002,7.142,6.85632,1.9997600000000002,7.142,0.0,0.0,0.0,133.04
2021-02-26 21:30:00,132.19224,22.65357,134.1192475,6.73224,1.96357,7.01275,125.46,20.69,127.1545819072,132.58,132.80224,22.65357,134.7205225003,6.73224,1.96357,7.01275,126.07,20.69,127.7564910288,133.57,6.73224,1.96357,7.01275,6.73224,1.96357,7.01275,0.0,0.0,0.0,132.58,6.73224,1.96357,7.01275,6.73224,1.96357,7.01275,0.0,0.0,0.0,133.57
2021-02-26 22:00:00,127.10448,23.32839,129.2275613639,6.71448,1.95839,6.99425,120.39,21.37,122.2719469052,133.08,127.70448,23.32839,129.8177491411,6.71448,1.95839,6.99425,120.99,21.37,122.8627567654,134.0,6.71448,1.95839,6.99425,6.71448,1.95839,6.99425,0.0,0.0,0.0,133.08,6.71448,1.95839,6.99425,6.71448,1.95839,6.99425,0.0,0.0,0.0,134.0
2021-02-26 22:30:00,120.4044,25.81545,123.1408015162,6.9444,2.02545,7.23375,113.46,23.79,115.9272862617,134.29,120.9744,25.82545,123.7002802061,6.9444,2.02545,7.23375,114.03,23.8,116.4872563846,135.2,6.9444,2.02545,7.23375,6.9444,2.02545,7.23375,0.0,0.0,0.0,134.29,6.9444,2.02545,7.23375,6.9444,2.02545,7.23375,0.0,0.0,0.0,135.2
2021-02-26 23:00:00,114.16216,28.01063,117.5482631469,6.72216,1.96063,7.00225,107.44,26.05,110.5529560889,135.3,114.69216,28.03063,118.0678101078,6.72216,1.96063,7.00225,107.97,26.07,111.072795049,136.22,6.72216,1.96063,7.00225,6.72216,1.96063,7.00225,0.0,0.0,0.0,135.3,6.72216,1.96063,7.00225,6.72216,1.96063,7.00225,0.0,0.0,0.0,136.22
2021-02-26 23:30:00,107.99624,36.30307,113.9346336526,6.69624,1.95307,6.97525,101.3,34.35,106.9654734015,133.6,109.77624,20.88307,111.7449125516,6.69624,1.95307,6.97525,103.08,18.93,104.8037752183,134.51,6.69624,1.95307,6.97525,6.69624,1.95307,6.97525,0.0,0.0,0.0,133.6,6.69624,1.95307,6.97525,6.69624,1.95307,6.97525,0.0,0.0,0.0,134.51
2021-02-27 00:00:00,103.59248,39.76864,110.9637176738,6.85248,1.99864,7.138,96.74,37.77,103.8518199166,132.98,105.70248,19.59864,107.5040509376,6.85248,1.99864,7.138,98.85,17.6,100.4045940184,133.94,6.85248,1.99864,7.138,6.85248,1.99864,7.138,0.0,0.0,0.0,132.98,6.85248,1.99864,7.138,6.85248,1.99864,7.138,0.0,0.0,0.0,133.94
2021-02-27 00:30:00,103.8864,39.9127,111.2897467256,7.5864,2.2127,7.9025,96.3,37.7,103.4165363953,132.98,105.9964,19.7627,107.823008325,7.5864,2.2127,7.9025,98.41,17.55,99.9626460234,133.89,7.5864,2.2127,7.9025,7.5864,2.2127,7.9025,0.0,0.0,0.0,132.98,7.5864,2.2127,7.9025,7.5864,2.2127,7.9025,0.0,0.0,0.0,133.89
2021-02-27 01:00:00,108.16552,38.91786,114.9538148295,7.77552,2.26786,8.0995,100.39,36.65,106.8708313807,132.42,110.34552,18.89786,111.9520562413,7.77552,2.26786,8.0995,102.57,16.63,103.9093922608,133.37,7.77552,2.26786,8.0995,7.77552,2.26786,8.0995,0.0,0.0,0.0,132.42,7.77552,2.26786,8.0995,7.77552,2.26786,8.0995,0.0,0.0,0.0,133.37
2021-02-27 01:30:00,108.49576,39.36793,115.4173464019,8.01576,2.33793,8.34975,100.48,37.03,107.0861863174,132.61,110.65576,19.31793,112.3293356193,8.01576,2.33793,8.34975,102.64,16.98,104.0350421733,133.61,8.01576,2.33793,8.34975,8.01576,2.33793,8.34975,0.0,0.0,0.0,132.61,8.01576,2.33793,8.34975,8.01576,2.33793,8.34975,0.0,0.0,0.0,133.61
2021-02-27 02:00:00,105.96256,39.54658,113.1017069343,7.94256,2.31658,8.2735,98.02,37.23,104.852245088,132.99,108.09256,19.36658,109.8137784991,7.94256,2.31658,8.2735,100.15,17.05,101.5909690868,133.92,7.94256,2.31658,8.2735,7.94256,2.31658,8.2735,0.0,0.0,0.0,132.99,7.94256,2.31658,8.2735,7.94256,2.31658,8.2735,0.0,0.0,0.0,133.92
2021-02-27 02:30:00,103.47648,40.19439,111.0088775759,7.86648,2.29439,8.19425,95.61,37.9,102.8478589957,133.35,105.56648,19.91439,107.4284162997,7.86648,2.29439,8.19425,97.7,17.62,99.276152222,134.28,7.86648,2.29439,8.19425,7.86648,2.29439,8.19425,0.0,0.0,0.0,133.35,7.86648,2.29439,8.19425,7.86648,2.29439,8.19425,0.0,0.0,0.0,134.28
2021-02-27 03:00:00,102.5756,40.64955,110.3364836786,8.0556,2.34955,8.39125,94.52,38.3,101.9849028043,133.65,104.6356,20.27955,106.5826859089,8.0556,2.34955,8.39125,96.58,17.93,98.2302463603,134.55,8.0556,2.34955,8.39125,8.0556,2.34955,8.39125,0.0,0.0,0.0,133.65,8.0556,2.34955,8.39125,8.0556,2.34955,8.39125,0.0,0.0,0.0,134.55
2021-02-27 03:30:00,100.64832,41.27326,108.7821966585,7.82832,2.28326,8.1545,92.82,38.99,100.6765737399,133.99,102.69832,20.82326,104.7881342894,7.82832,2.28326,8.1545,94.87,18.54,96.6646186565,134.91,7.82832,2.28326,8.1545,7.82832,2.28326,8.1545,0.0,0.0,0.0,133.99,7.82832,2.28326,8.1545,7.82832,2.28326,8.1545,0.0,0.0,0.0,134.91
2021-02-27 04:00:00,98.76624,42.14057,107.3806211738,7.71624,2.25057,8.03775,91.05,39.89,99.4048016949,134.37,100.77624,21.58057,103.0610088737,7.71624,2.25057,8.03775,93.06,19.33,95.0463702621,135.33,7.71624,2.25057,8.03775,7.71624,2.25057,8.03775,0.0,0.0,0.0,134.37,7.71624,2.25057,8.03775,7.71624,2.25057,8.03775,0.0,0.0,0.0,135.33
2021-02-27 04:30:00,95.3272,43.2346,104.6733284892,7.6272,2.2246,7.945,87.7,41.01,96.8148237617,134.44,97.2772,22.6646,99.8826197744,7.6272,2.2246,7.945,89.65,20.44,91.950617725,135.33,7.6272,2.2246,7.945,7.6272,2.2246,7.945,0.0,0.0,0.0,134.44,7.6272,2.2246,7.945,7.6272,2.2246,7.945,0.0,0.0,0.0,135.33
2021-02-27 05:00:00,94.58904,43.45472,104.0932234989,7.55904,2.20472,7.874,87.03,41.25,96.3108685456,134.44,96.52904,22.86472,99.2000553629,7.55904,2.20472,7.874,88.97,20.66,91.3372678593,135.33,7.55904,2.20472,7.874,7.55904,2.20472,7.874,0.0,0.0,0.0,134.44,7.55904,2.20472,7.874,7.55904,2.20472,7.874,0.0,0.0,0.0,135.33
2021-02-27 05:30:00,95.6688,43.26715,104.9979312299,7.4988,2.18715,7.81125,88.17,41.08,97.2703207561,134.22,97.6388,22.75715,100.2557885689,7.4988,2.18715,7.81125,90.14,20.57,92.4572576924,135.11,7.4988,2.18715,7.81125,7.4988,2.18715,7.81125,0.0,0.0,0.0,134.22,7.4988,2.18715,7.81125,7.4988,2.18715,7.81125,0.0,0.0,0.0,135.11
2021-02-27 06:00:00,96.95688,42.81659,105.990079529,7.25688,2.11659,7.5592500000000005,89.7,40.7,98.5016751127,134.02,98.93688,22.36659,101.4335771447,7.25688,2.11659,7.5592500000000005,91.68,20.25,93.8897486417,134.91,7.25688,2.11659,7.5592500000000005,7.25688,2.11659,7.5592500000000005,0.0,0.0,0.0,134.02,7.25688,2.11659,7.5592500000000005,7.25688,2.11659,7.5592500000000005,0.0,0.0,0.0,134.91
2021-02-27 06:30:00,100.29392,40.95281,108.3328345233,7.24392,2.11281,7.54575,93.05,38.84,100.8307894445,133.01,102.34392,20.78281,104.4327685761,7.24392,2.11281,7.54575,95.1,18.67,96.9153181907,133.89,7.24392,2.11281,7.54575,7.24392,2.11281,7.54575,0.0,0.0,0.0,133.01,7.24392,2.11281,7.54575,7.24392,2.11281,7.54575,0.0,0.0,0.0,133.89
2021-02-27 07:00:00,103.3844,40.51045,111.0379697336,7.3044,2.13045,7.60875,96.08,38.38,103.4620258839,133.73,105.4844,20.15045,107.39180266,7.3044,2.13045,7.60875,98.18,18.02,99.8200020036,134.67,7.3044,2.13045,7.60875,7.3044,2.13045,7.60875,0.0,0.0,0.0,133.73,7.3044,2.13045,7.60875,7.3044,2.13045,7.60875,0.0,0.0,0.0,134.67
2021-02-27 07:30:00,107.08352,38.73686,113.8746002331,7.22352,2.10686,7.5245,99.86,36.63,106.3662375945,133.03,109.25352,18.52686,110.8132490899,7.22352,2.10686,7.5245,102.03,16.42,103.3428144575,133.95,7.22352,2.10686,7.5245,7.22352,2.10686,7.5245,0.0,0.0,0.0,133.03,7.22352,2.10686,7.5245,7.22352,2.10686,7.5245,0.0,0.0,0.0,133.95
2021-02-27 08:00:00,109.03784,37.55062,115.3225893494,6.92784,2.02062,7.2165,102.11,35.53,108.1149064653,132.51,111.22784,17.480620000000002,112.5930924464,6.92784,2.02062,7.2165,104.3,15.46,105.439563732,133.44,6.92784,2.02062,7.2165,6.92784,2.02062,7.2165,0.0,0.0,0.0,132.51,6.92784,2.02062,7.2165,6.92784,2.02062,7.2165,0.0,0.0,0.0,133.44
2021-02-27 08:30:00,112.75776,35.38393,118.1792492042,7.24776,2.11393,7.54975,105.51,33.27,110.6311574558,131.49,115.00776,15.57393,116.0574519618,7.24776,2.11393,7.54975,107.76,13.46,108.5973719756,132.4,7.24776,2.11393,7.54975,7.24776,2.11393,7.54975,0.0,0.0,0.0,131.49,7.24776,2.11393,7.54975,7.24776,2.11393,7.54975,0.0,0.0,0.0,132.4
2021-02-27 09:00:00,115.65888,34.07009,120.572582105,7.5088799999999996,2.19009,7.82175,108.15,31.88,112.750862081,130.95,117.96888,14.43009,118.848155837,7.5088799999999996,2.19009,7.82175,110.46,12.24,111.1360841491,131.94,7.5088799999999996,2.19009,7.82175,7.5088799999999996,2.19009,7.82175,0.0,0.0,0.0,130.95,7.5088799999999996,2.19009,7.82175,7.5088799999999996,2.19009,7.82175,0.0,0.0,0.0,131.94
2021-02-27 09:30:00,117.73488,26.77559,120.7411867942,7.90488,2.30559,8.23425,109.83,24.47,112.5229301076,132.92,118.73488,21.68559,120.6989500462,7.90488,2.30559,8.23425,110.83,19.38,112.511658507,133.92,7.90488,2.30559,8.23425,7.90488,2.30559,8.23425,0.0,0.0,0.0,132.92,7.90488,2.30559,8.23425,7.90488,2.30559,8.23425,0.0,0.0,0.0,133.92
2021-02-27 10:00:00,118.1072,24.31585,120.5842910709,8.0772,2.35585,8.41375,110.03,21.96,112.2000111408,133.61,118.6572,24.30585,121.1210363895,8.0772,2.35585,8.41375,110.58,21.95,112.7374777969,134.67,8.0772,2.35585,8.41375,8.0772,2.35585,8.41375,0.0,0.0,0.0,133.61,8.0772,2.35585,8.41375,8.0772,2.35585,8.41375,0.0,0.0,0.0,134.67
2021-02-27 10:30:00,116.64928,24.12479,119.1178408848,8.27928,2.41479,8.62425,108.37,21.71,110.523214756,133.61,117.19928,24.12479,119.6564947049,8.27928,2.41479,8.62425,108.92,21.71,111.0625521947,134.64,8.27928,2.41479,8.62425,8.27928,2.41479,8.62425,0.0,0.0,0.0,133.61,8.27928,2.41479,8.62425,8.27928,2.41479,8.62425,0.0,0.0,0.0,134.64
2021-02-27 11:00:00,116.07,24.16875,118.5595773296,8.43,2.45875,8.78125,107.64,21.71,109.8075302518,134.29,116.59,24.16875,119.0687052779,8.43,2.45875,8.78125,108.16,21.71,110.317313691,135.33,8.43,2.45875,8.78125,8.43,2.45875,8.78125,0.0,0.0,0.0,134.29,8.43,2.45875,8.78125,8.43,2.45875,8.78125,0.0,0.0,0.0,135.33
2021-02-27 11:30:00,113.80024,24.59007,116.4266557394,8.40024,2.45007,8.75025,105.4,22.14,107.700230269,134.81,114.31024,24.59007,116.9252004979,8.40024,2.45007,8.75025,105.91,22.14,108.1993886304,135.8,8.40024,2.45007,8.75025,8.40024,2.45007,8.75025,0.0,0.0,0.0,134.81,8.40024,2.45007,8.75025,8.40024,2.45007,8.75025,0.0,0.0,0.0,135.8
2021-02-27 12:00:00,111.21152,26.03961,114.2193655632,8.50152,2.47961,8.85575,102.71,23.56,105.3775009193,135.3,111.72152,26.04961,114.7182645103,8.50152,2.47961,8.85575,103.22,23.57,105.8768780235,136.28,8.50152,2.47961,8.85575,8.50152,2.47961,8.85575,0.0,0.0,0.0,135.3,8.50152,2.47961,8.85575,8.50152,2.47961,8.85575,0.0,0.0,0.0,136.28
2021-02-27 12:30:00,81.50536,25.17948,85.3060954551,8.53536,2.48948,8.891,72.97,22.69,76.4163398757,134.5,90.82536,15.24948,92.09664847,8.53536,2.48948,8.891,82.29,12.76,83.2734153257,135.53,8.53536,2.48948,8.891,8.53536,2.48948,8.891,0.0,0.0,0.0,134.5,55.87536,15.89948,58.0934533265,8.53536,2.48948,8.891,47.34,13.41,49.2026798051,135.53
2021-02-27 13:00:00,41.80632,6.76851,42.3506920789,8.56632,2.49851,8.92325,33.24,4.27,33.5131392143,134.5,89.40632,12.21851,90.2373650023,8.56632,2.49851,8.92325,80.84,9.72,81.4222573993,135.6,8.56632,2.49851,8.92325,8.56632,2.49851,8.92325,0.0,0.0,0.0,134.5,94.86632,38.10851,102.2344227976,8.56632,2.49851,8.92325,86.3,35.61,93.3582460204,135.6
2021-02-27 13:30:00,71.61288,10.77334,72.4187091617,8.58288,2.50334,8.9405,63.03,8.27,63.5702273081,135.02,71.90288,10.68334,72.692213516,8.58288,2.50334,8.9405,63.32,8.18,63.8461807785,136.05,8.58288,2.50334,8.9405,8.58288,2.50334,8.9405,0.0,0.0,0.0,135.02,84.15288,36.37334,91.6772985807,8.58288,2.50334,8.9405,75.57,33.87,82.8130533189,136.05
2021-02-27 14:00:00,71.5912,10.9416,72.4225001502,8.6112,2.5116,8.97,62.98,8.43,63.5416815956,135.4,71.8712,10.8516,72.6858075005,8.6112,2.5116,8.97,63.26,8.34,63.8073914214,136.47,8.6112,2.5116,8.97,8.6112,2.5116,8.97,0.0,0.0,0.0,135.4,84.1912,37.3416,92.1007776732,8.6112,2.5116,8.97,75.58,34.83,83.2193805553,136.47
2021-02-27 14:30:00,70.94752,11.21011,71.8276907631,7.81752,2.28011,8.14325,63.13,8.93,63.7584645361,134.32,71.22752,11.14011,72.0934231131,7.81752,2.28011,8.14325,63.41,8.86,64.0259923781,135.37,7.81752,2.28011,8.14325,7.81752,2.28011,8.14325,0.0,0.0,0.0,134.32,83.55752,37.25011,91.4845880111,7.81752,2.28011,8.14325,75.74,34.97,83.4233090928,135.37
2021-02-27 15:00:00,69.292,11.5335,70.2453050833,7.692,2.2435,8.0125,61.6,9.29,62.2965817682,134.13,69.562,11.4735,70.5018655516,7.692,2.2435,8.0125,61.87,9.23,62.5546944681,135.22,7.692,2.2435,8.0125,7.692,2.2435,8.0125,0.0,0.0,0.0,134.13,81.602,37.5835,89.8410033128,7.692,2.2435,8.0125,73.91,35.34,81.9243779348,135.22
2021-02-27 15:30:00,69.23528,11.52029,70.1871859983,7.47528,2.18029,7.78675,61.76,9.34,62.462254202,134.13,69.50528,11.45029,70.4421258123,7.47528,2.18029,7.78675,62.03,9.27,62.7188472471,135.22,7.47528,2.18029,7.78675,7.47528,2.18029,7.78675,0.0,0.0,0.0,134.13,81.56528,37.61029,89.8188667005,7.47528,2.18029,7.78675,74.09,35.43,82.1255928441,135.22
2021-02-27 16:00:00,71.60384,11.19362,72.4734919226,7.38384,2.15362,7.6915,64.22,9.04,64.8531417897,133.77,71.88384,11.13362,72.7409372187,7.38384,2.15362,7.6915,64.5,8.98,65.1221191301,134.79,7.38384,2.15362,7.6915,7.38384,2.15362,7.6915,0.0,0.0,0.0,133.77,84.39384,37.07362,92.177944921,7.38384,2.15362,7.6915,77.01,34.92,84.5573562737,134.79
2021-02-27 16:30:00,74.02296,10.33128,74.7404438949,6.79296,1.98128,7.076,67.23,8.35,67.7465526798,133.11,74.32296,10.27128,75.0293381018,6.79296,1.98128,7.076,67.53,8.29,68.0369384967,134.14,6.79296,1.98128,7.076,6.79296,1.98128,7.076,0.0,0.0,0.0,133.11,87.32296,35.90128,94.4150477879,6.79296,1.98128,7.076,80.53,33.92,87.3821909773,134.14
2021-02-27 17:00:00,77.4164,10.48895,78.1237291805,6.9564,2.02895,7.24625,70.46,8.46,70.9660707662,132.67,77.7164,10.42895,78.413020775,6.9564,2.02895,7.24625,70.76,8.4,71.2568424785,133.69,6.9564,2.02895,7.24625,6.9564,2.02895,7.24625,0.0,0.0,0.0,132.67,90.9664,33.37895,96.8970599764,6.9564,2.02895,7.24625,84.01,31.35,89.6688496636,133.69
2021-02-27 17:30:00,81.53968,10.24949,82.1813327938,6.88968,2.00949,7.17675,74.65,8.24,75.1033960617,132.51,81.84968,10.18949,82.4814877567,6.88968,2.00949,7.17675,74.96,8.18,75.4049998342,133.58,6.88968,2.00949,7.17675,6.88968,2.00949,7.17675,0.0,0.0,0.0,132.51,95.79968,32.86949,101.2816965743,6.88968,2.00949,7.17675,88.91,30.86,94.1133768388,133.58
2021-02-27 18:00:00,90.55352,11.36561,91.2639965981,6.77352,1.97561,7.05575,83.78,9.39,84.3045698643,132.14,90.93352,11.32561,91.6360982444,6.77352,1.97561,7.05575,84.16,9.35,84.6777898861,133.2,6.77352,1.97561,7.05575,6.77352,1.97561,7.05575,0.0,0.0,0.0,132.14,107.38352,25.83561,110.4477211701,6.77352,1.97561,7.05575,100.61,23.86,103.400540134,133.2
2021-02-27 18:30:00,101.13968,22.79699,103.6770834059,6.7096800000000005,1.9569900000000002,6.98925,94.43,20.84,96.7022776361,132.54,101.54968,22.77699,104.0727091103,6.7096800000000005,1.9569900000000002,6.98925,94.84,20.82,97.0983933956,133.55,6.7096800000000005,1.9569900000000002,6.98925,6.7096800000000005,1.9569900000000002,6.98925,0.0,0.0,0.0,132.54,124.63968,2.12699,124.6578273393,6.7096800000000005,1.9569900000000002,6.98925,117.93,0.17,117.9301225303,133.55
2021-02-27 19:00:00,100.64288,23.16709,103.274892175,6.81288,1.9870900000000002,7.09675,93.83,21.18,96.1907547533,132.64,101.04288,23.14709,103.6602690242,6.81288,1.9870900000000002,7.09675,94.23,21.16,96.5765939553,133.71,6.81288,1.9870900000000002,7.09675,6.81288,1.9870900000000002,7.09675,0.0,0.0,0.0,132.64,124.02288,2.34709,124.0450869441,6.81288,1.9870900000000002,7.09675,117.21,0.36,117.2105528525,133.71
