Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-02-27 19:30:00,97.82504,24.03897,100.7353489579,6.78504,1.9789700000000001,7.06775,91.04,22.06,93.6745707223,133.17,98.20504,24.02897,101.1020340085,6.78504,1.9789700000000001,7.06775,91.42,22.05,94.0415806971,134.21,6.78504,1.9789700000000001,7.06775,6.78504,1.9789700000000001,7.06775,0.0,0.0,0.0,133.17,120.68504,3.21897,120.7279613332,6.78504,1.9789700000000001,7.06775,113.9,1.24,113.9067495805,134.21
2021-02-27 20:00:00,93.80256,24.87283,97.0442060855,6.83256,1.99283,7.11725,86.97,22.88,89.9292794367,133.78,94.17256,24.86283,97.3993396926,6.83256,1.99283,7.11725,87.34,22.87,90.2846193989,134.84,6.83256,1.99283,7.11725,6.83256,1.99283,7.11725,0.0,0.0,0.0,133.78,116.14256,5.59283,116.277143028,6.83256,1.99283,7.11725,109.31,3.6,109.3692648782,134.84
2021-02-27 20:30:00,91.49784,25.90187,95.0934361255,6.89784,2.01187,7.18525,84.6,23.89,87.9084301987,134.2,91.83784,25.89187,95.4179112534,6.89784,2.01187,7.18525,84.94,23.88,88.232975695,135.25,6.89784,2.01187,7.18525,6.89784,2.01187,7.18525,0.0,0.0,0.0,134.2,113.43784,7.33187,113.6745347981,6.89784,2.01187,7.18525,106.54,5.32,106.6727425353,135.25
2021-02-27 21:00:00,87.78976,27.35868,91.9540066131,6.98976,2.03868,7.281,80.8,25.32,84.6743314116,134.2,88.14976,27.35868,92.2977657335,6.98976,2.03868,7.281,81.16,25.32,85.0179275212,135.2,6.98976,2.03868,7.281,6.98976,2.03868,7.281,0.0,0.0,0.0,134.2,108.76976,7.65868,109.0390575427,6.98976,2.03868,7.281,101.78,5.62,101.9350420611,135.2
2021-02-27 21:30:00,84.20168,27.21174,88.4895570599,7.89168,2.30174,8.2205,76.31,24.91,80.2728110882,134.59,84.52168,27.19174,88.7879784332,7.89168,2.30174,8.2205,76.63,24.89,80.5708942485,135.65,7.89168,2.30174,8.2205,7.89168,2.30174,8.2205,0.0,0.0,0.0,134.59,103.73168,12.80174,104.518639403,7.89168,2.30174,8.2205,95.84,10.5,96.4134617157,135.65
2021-02-27 22:00:00,82.79088,8.46109,83.222111576,8.30088,2.42109,8.64675,74.49,6.04,74.7344746419,132.67,83.12088,8.40109,83.5443535205,8.30088,2.42109,8.64675,74.82,5.98,75.0585957769,133.76,8.30088,2.42109,8.64675,8.30088,2.42109,8.64675,0.0,0.0,0.0,132.67,95.78088,51.66109,108.824837209,8.30088,2.42109,8.64675,87.48,49.24,100.3858954236,133.76
2021-02-27 22:30:00,78.6264,9.1902,79.1616735106,8.6064,2.5102,8.965,70.02,6.68,70.3379186499,133.06,78.9264,9.1102,79.4504396527,8.6064,2.5102,8.965,70.32,6.6,70.6290478486,134.13,8.6064,2.5102,8.965,8.6064,2.5102,8.965,0.0,0.0,0.0,133.06,90.8864,53.2702,105.3472919111,8.6064,2.5102,8.965,82.28,50.76,96.6776913254,134.13
2021-02-27 23:00:00,75.228,9.679,75.8481049533,8.328,2.429,8.675,66.9,7.25,67.2916971104,133.77,75.508,9.609,76.1169556998,8.328,2.429,8.675,67.18,7.18,67.5625991211,134.83,8.328,2.429,8.675,8.328,2.429,8.675,0.0,0.0,0.0,133.77,86.968,54.489,102.6278916523,8.328,2.429,8.675,78.64,52.06,94.3106208229,134.83
2021-02-27 23:30:00,72.65272,10.96996,73.4762393281,7.54272,2.19996,7.857,65.11,8.77,65.6979832263,134.69,72.94272,10.90996,73.75410245,7.54272,2.19996,7.857,65.4,8.71,65.9774514512,135.75,7.54272,2.19996,7.857,7.54272,2.19996,7.857,0.0,0.0,0.0,134.69,83.79272,53.63996,99.4910309214,7.54272,2.19996,7.857,76.25,51.44,91.9789981463,135.75
2021-02-28 00:00:00,70.17728,11.00879,71.0355128472,7.36728,2.14879,7.67425,62.81,8.86,63.4318193023,135.18,70.44728,10.938790000000001,71.2914888753,7.36728,2.14879,7.67425,63.08,8.79,63.6894850034,136.21,7.36728,2.14879,7.67425,7.36728,2.14879,7.67425,0.0,0.0,0.0,135.18,80.97728,54.978790000000004,97.8774091712,7.36728,2.14879,7.67425,73.61,52.83,90.6059655873,136.21
2021-02-28 00:30:00,70.716,10.77175,71.5316940528,7.446,2.17175,7.75625,63.27,8.6,63.8518042032,134.93,70.986,10.70175,71.7881581395,7.446,2.17175,7.75625,63.54,8.53,64.1100031196,135.99,7.446,2.17175,7.75625,7.446,2.17175,7.75625,0.0,0.0,0.0,134.93,81.736,55.07175,98.5579593136,7.446,2.17175,7.75625,74.29,52.9,91.1998580043,135.99
2021-02-28 01:00:00,73.8556,10.4458,74.5906454524,7.4256,2.1658,7.735,66.43,8.28,66.9440311006,134.54,74.1456,10.3758,74.8680654552,7.4256,2.1658,7.735,66.72,8.21,67.2232288722,135.58,7.4256,2.1658,7.735,7.4256,2.1658,7.735,0.0,0.0,0.0,134.54,85.3256,53.4758,100.6981588759,7.4256,2.1658,7.735,77.9,51.31,93.2798268652,135.58
2021-02-28 01:30:00,74.4152,10.4086,75.1396096942,6.9552,2.0286,7.245,67.46,8.38,67.9784966,134.68,74.7052,10.3486,75.4185681978,6.9552,2.0286,7.245,67.75,8.32,68.2589547239,135.76,6.9552,2.0286,7.245,6.9552,2.0286,7.245,0.0,0.0,0.0,134.68,86.0352,53.5186,101.3227328145,6.9552,2.0286,7.245,79.08,51.49,94.3656001941,135.76
2021-02-28 02:00:00,72.5132,10.37885,73.2521992951,7.0932,2.06885,7.38875,65.42,8.31,65.9456784028,134.87,72.8032,10.30885,73.5294384486,7.0932,2.06885,7.38875,65.71,8.24,66.2246306143,135.9,7.0932,2.06885,7.38875,7.0932,2.06885,7.38875,0.0,0.0,0.0,134.87,83.8032,53.78885,99.5802024228,7.0932,2.06885,7.38875,76.71,51.72,92.5169308829,135.9
2021-02-28 02:30:00,72.70872,10.06921,73.4026358795,7.60872,2.21921,7.92575,65.1,7.85,65.5715830219,134.87,72.97872,9.99921,73.6605577868,7.60872,2.21921,7.92575,65.37,7.78,65.831339801,135.85,7.60872,2.21921,7.92575,7.60872,2.21921,7.92575,0.0,0.0,0.0,134.87,83.97872,53.47921,99.5612942617,7.60872,2.21921,7.92575,76.37,51.26,91.9780653199,135.85
2021-02-28 03:00:00,71.4908,10.1619,72.2094086408,7.7208,2.2519,8.0425,63.77,7.91,64.2587036906,135.02,71.7608,10.0819,72.4655581932,7.7208,2.2519,8.0425,64.04,7.83,64.5169008865,136.02,7.7208,2.2519,8.0425,7.7208,2.2519,8.0425,0.0,0.0,0.0,135.02,82.5708,54.3219,98.8372694496,7.7208,2.2519,8.0425,74.85,52.07,91.1800822548,136.02
2021-02-28 03:30:00,70.24072,10.25646,70.9855880996,7.5307200000000005,2.19646,7.8445,62.71,8.06,63.2258467717,135.02,70.51072,10.18646,71.242723153,7.5307200000000005,2.19646,7.8445,62.98,7.99,63.4848052687,135.96,7.5307200000000005,2.19646,7.8445,7.5307200000000005,2.19646,7.8445,0.0,0.0,0.0,135.02,81.15072,54.45646,97.7289383563,7.5307200000000005,2.19646,7.8445,73.62,52.26,90.282955202,135.96
2021-02-28 04:00:00,69.08624,10.31057,69.8513880396,7.2362400000000004,2.11057,7.53775,61.85,8.2,62.3912053097,135.16,69.33624,10.24057,70.0883974083,7.2362400000000004,2.11057,7.53775,62.1,8.13,62.629920166,136.13,7.2362400000000004,2.11057,7.53775,7.2362400000000004,2.11057,7.53775,0.0,0.0,0.0,135.16,79.82624,54.64057,96.7358283288,7.2362400000000004,2.11057,7.53775,72.59,52.53,89.6030635637,136.13
2021-02-28 04:30:00,68.60224,10.21732,69.358928488,7.12224,2.07732,7.419,61.48,8.14,62.0165300545,135.43,68.87224,10.13732,69.6142995325,7.12224,2.07732,7.419,61.75,8.06,62.2737994665,136.43,7.12224,2.07732,7.419,7.12224,2.07732,7.419,0.0,0.0,0.0,135.43,79.28224,54.70732,96.3253052993,7.12224,2.07732,7.419,72.16,52.63,89.3139546767,136.43
2021-02-28 05:00:00,67.81432,16.99626,69.9117647542,7.56432,2.20626,7.8795,60.25,14.79,62.0387507934,134.52,68.52432,8.77626,69.0840442581,7.56432,2.20626,7.8795,60.96,6.57,61.31302064,135.47,7.56432,2.20626,7.8795,7.56432,2.20626,7.8795,0.0,0.0,0.0,134.52,79.81432,48.29626,93.2890905039,7.56432,2.20626,7.8795,72.25,46.09,85.6991866939,135.47
2021-02-28 05:30:00,66.43624,27.03432,71.7260652985,7.14624,2.08432,7.444,59.29,24.95,64.3257848767,132.86,67.81624,6.62432,68.1390051527,7.14624,2.08432,7.444,60.67,4.54,60.8396293546,133.83,7.14624,2.08432,7.444,7.14624,2.08432,7.444,0.0,0.0,0.0,132.86,80.65624,39.11432,89.6401644354,7.14624,2.08432,7.444,73.51,37.03,82.3100297655,133.83
2021-02-28 06:00:00,67.38216,26.64563,72.4592650002,7.08216,2.06563,7.37725,60.3,24.58,65.117327955,132.62,68.78216,6.29563,69.0696785237,7.08216,2.06563,7.37725,61.7,4.23,61.8448292099,133.55,7.08216,2.06563,7.37725,7.08216,2.06563,7.37725,0.0,0.0,0.0,132.62,81.80216,38.60563,90.4543423411,7.08216,2.06563,7.37725,74.72,36.54,83.1760181783,133.55
2021-02-28 06:30:00,69.97896,25.51303,74.4846933434,7.03896,2.05303,7.33225,62.94,23.46,67.1700468959,132.08,71.42896,5.32303,71.6270268478,7.03896,2.05303,7.33225,64.39,3.27,64.4729788361,133.05,7.03896,2.05303,7.33225,7.03896,2.05303,7.33225,0.0,0.0,0.0,132.08,84.97896,37.83303,93.0202225415,7.03896,2.05303,7.33225,77.94,35.78,85.7604337676,133.05
2021-02-28 07:00:00,71.89104,24.96697,76.1030303159,6.8810400000000005,2.00697,7.16775,65.01,22.96,68.9453529979,132.08,73.37104,4.77697,73.5263827008,6.8810400000000005,2.00697,7.16775,66.49,2.77,66.5476746401,133.05,6.8810400000000005,2.00697,7.16775,6.8810400000000005,2.00697,7.16775,0.0,0.0,0.0,132.08,87.21104,37.14697,94.7927364204,6.8810400000000005,2.00697,7.16775,80.33,35.14,87.6796926318,133.05
2021-02-28 07:30:00,73.88072,24.48146,77.8312448278,6.93072,2.02146,7.2195,66.95,22.46,70.6169533469,132.08,75.41072,4.29146,75.5327301231,6.93072,2.02146,7.2195,68.48,2.27,68.5176130641,132.98,6.93072,2.02146,7.2195,6.93072,2.02146,7.2195,0.0,0.0,0.0,132.08,89.61072,36.46146,96.7446081405,6.93072,2.02146,7.2195,82.68,34.44,89.5661543218,132.98
2021-02-28 08:00:00,75.41752,24.30136,79.2360929173,7.5475200000000005,2.20136,7.862,67.87,22.1,71.3774957532,131.7,76.94752,4.2313600000000005,77.0637738604,7.5475200000000005,2.20136,7.862,69.4,2.03,69.4296831334,132.71,7.5475200000000005,2.20136,7.862,7.5475200000000005,2.20136,7.862,0.0,0.0,0.0,131.7,91.28752,36.00136,98.1300628228,7.5475200000000005,2.20136,7.862,83.74,33.8,90.3040840715,132.71
2021-02-28 08:30:00,77.2896,34.3953,84.5973931646,7.6296,2.2253,7.9475,69.66,32.17,76.72955428,132.08,78.8496,14.3853,80.1510840616,7.6296,2.2253,7.9475,71.22,12.16,72.2506332152,133.06,7.6296,2.2253,7.9475,7.6296,2.2253,7.9475,0.0,0.0,0.0,132.08,96.0096,14.8353,97.1490062649,7.6296,2.2253,7.9475,88.38,12.61,89.2750609073,133.06
2021-02-28 09:00:00,79.71312,38.89716,88.6970718581,7.7731200000000005,2.26716,8.097,71.94,36.63,80.7286844932,131.9,81.32312,18.96716,83.5057064218,7.7731200000000005,2.26716,8.097,73.55,16.7,75.4220955689,132.85,7.7731200000000005,2.26716,8.097,7.7731200000000005,2.26716,8.097,0.0,0.0,0.0,131.9,100.77312,3.75716,100.8431354421,7.7731200000000005,2.26716,8.097,93.0,1.49,93.0119352556,132.85
2021-02-28 09:30:00,81.74784,38.19062,90.2287803345,7.88784,2.30062,8.2165,73.86,35.89,82.1181569447,131.9,83.37784,18.27062,85.35619343810001,7.88784,2.30062,8.2165,75.49,15.97,77.1607477932,132.89,7.88784,2.30062,8.2165,7.88784,2.30062,8.2165,0.0,0.0,0.0,131.9,103.25784,4.59062,103.35983414,7.88784,2.30062,8.2165,95.37,2.29,95.3974894848,132.89
2021-02-28 10:00:00,82.42088,37.51484,90.5569692525,8.21088,2.39484,8.553,74.21,35.12,82.1007825785,131.61,84.06088,17.69484,85.903078577,8.21088,2.39484,8.553,75.85,15.3,77.3777261232,132.57,8.21088,2.39484,8.553,8.21088,2.39484,8.553,0.0,0.0,0.0,131.61,104.00088,5.38484,104.1401917734,8.21088,2.39484,8.553,95.79,2.99,95.8366537396,132.57
2021-02-28 10:30:00,82.33944,37.12942,90.3237355796,8.32944,2.42942,8.6765,74.01,34.7,81.7408716616,131.38,83.98944,17.37942,85.7687021649,8.32944,2.42942,8.6765,75.66,14.95,77.122876632,132.39,8.32944,2.42942,8.6765,8.32944,2.42942,8.6765,0.0,0.0,0.0,131.38,103.86944,5.79942,104.0312156915,8.32944,2.42942,8.6765,95.54,3.37,95.5994168392,132.39
2021-02-28 11:00:00,82.13872,36.92171,90.0554384397,8.74872,2.55171,9.11325,73.39,34.37,81.0394286752,131.28,83.75872,17.18171,85.502832319,8.74872,2.55171,9.11325,75.01,14.63,76.4234061005,132.29,8.74872,2.55171,9.11325,8.74872,2.55171,9.11325,0.0,0.0,0.0,131.28,103.54872,6.27171,103.7384777214,8.74872,2.55171,9.11325,94.8,3.7199999999999998,94.8729592666,132.29
2021-02-28 11:30:00,81.81952,36.85611,89.7374319744,8.96952,2.61611,9.34325,72.85,34.24,80.4953421013,131.43,83.44952,17.07611,85.1787292753,8.96952,2.61611,9.34325,74.48,14.46,75.870692629,132.4,8.96952,2.61611,9.34325,8.96952,2.61611,9.34325,0.0,0.0,0.0,131.43,103.12952,6.60611,103.3408853492,8.96952,2.61611,9.34325,94.16,3.99,94.2444995742,132.4
2021-02-28 12:00:00,82.4396,36.7928,90.2773381309,9.3696,2.7328,9.76,73.07,34.06,80.618288868,131.43,84.0696,16.9928,85.7697667946,9.3696,2.7328,9.76,74.7,14.26,76.0489158371,132.4,9.3696,2.7328,9.76,9.3696,2.7328,9.76,0.0,0.0,0.0,131.43,103.7996,6.9528,104.032198804,9.3696,2.7328,9.76,94.43,4.22,94.5242471538,132.4
2021-02-28 12:30:00,82.50672,37.09321,90.4614010132,9.33672,2.72321,9.72575,73.17,34.37,80.8402486389,131.61,84.14672,17.26321,85.8992951442,9.33672,2.72321,9.72575,74.81,14.54,76.2098924025,132.58,9.33672,2.72321,9.72575,9.33672,2.72321,9.72575,0.0,0.0,0.0,131.61,103.90672,6.66321,104.1201461229,9.33672,2.72321,9.72575,94.57,3.94,94.6520390694,132.58
2021-02-28 13:00:00,82.52184,37.02387,90.4467856077,9.44184,2.75387,9.83525,73.08,34.27,80.7162889385,131.61,84.14184,17.16387,85.8746043482,9.44184,2.75387,9.83525,74.7,14.41,76.0771851477,132.58,9.44184,2.75387,9.83525,9.44184,2.75387,9.83525,0.0,0.0,0.0,131.61,103.92184,6.86387,104.1482671021,9.44184,2.75387,9.83525,94.48,4.11,94.5693528581,132.58
2021-02-28 13:30:00,82.10464,37.72552,90.356996236,9.58464,2.7955200000000002,9.984,72.52,34.93,80.493821502,131.86,83.74464,17.82552,85.6207561985,9.58464,2.7955200000000002,9.984,74.16,15.03,75.6677375108,132.81,9.58464,2.7955200000000002,9.984,9.58464,2.7955200000000002,9.984,0.0,0.0,0.0,131.86,103.40464,6.22552,103.5918755154,9.58464,2.7955200000000002,9.984,93.82,3.43,93.8826783811,132.81
2021-02-28 14:00:00,80.85968,38.57324,89.5889652457,9.67968,2.82324,10.083,71.18,35.75,79.6533420517,132.37,82.44968,18.51324,84.5026022522,9.67968,2.82324,10.083,72.77,15.69,74.442252787,133.32,9.67968,2.82324,10.083,9.67968,2.82324,10.083,0.0,0.0,0.0,132.37,101.89968,5.6032399999999996,102.0536186649,9.67968,2.82324,10.083,92.22,2.7800000000000002,92.2618924584,133.32
2021-02-28 14:30:00,79.8972,39.2221,89.0052565653,9.8472,2.8721,10.2575,70.05,36.35,78.9197377086,132.66,81.4872,19.0721,83.6893587157,9.8472,2.8721,10.2575,71.64,16.2,73.4488229994,133.63,9.8472,2.8721,10.2575,9.8472,2.8721,10.2575,0.0,0.0,0.0,132.66,100.7372,5.1421,100.8683530958,9.8472,2.8721,10.2575,90.89,2.27,90.9183424838,133.63
2021-02-28 15:00:00,80.07888,39.18509,89.1521076608,9.54888,2.7850900000000003,9.94675,70.53,36.4,79.3690172548,132.74,81.67888,19.00509,83.8607946776,9.54888,2.7850900000000003,9.94675,72.13,16.22,73.931220063,133.71,9.54888,2.7850900000000003,9.94675,9.54888,2.7850900000000003,9.94675,0.0,0.0,0.0,132.74,101.01888,5.07509,101.1462834461,9.54888,2.7850900000000003,9.94675,91.47,2.29,91.4986611924,133.71
2021-02-28 15:30:00,81.2696,39.2928,90.2699951036,9.3696,2.7328,9.76,71.9,36.56,80.6612893525,132.63,82.8896,19.1528,85.0735889451,9.3696,2.7328,9.76,73.52,16.42,75.3313135422,133.62,9.3696,2.7328,9.76,9.3696,2.7328,9.76,0.0,0.0,0.0,132.63,102.4996,5.0028,102.6216156957,9.3696,2.7328,9.76,93.13,2.27,93.1576609839,133.62
2021-02-28 16:00:00,83.96008,38.67669,92.4401502755,9.28008,2.70669,9.66675,74.68,35.97,82.8911533277,132.22,85.62008,18.64669,87.6270343397,9.28008,2.70669,9.66675,76.34,15.94,77.9864039433,133.24,9.28008,2.70669,9.66675,9.28008,2.70669,9.66675,0.0,0.0,0.0,132.22,105.79008,5.36669,105.9261175913,9.28008,2.70669,9.66675,96.51,2.66,96.5466503821,133.24
2021-02-28 16:30:00,87.84904,37.27222,95.4288856303,9.05904,2.64222,9.4365,78.79,34.63,86.0645164978,131.47,89.58904,17.45222,91.2730851404,9.05904,2.64222,9.4365,80.53,14.81,81.8805043951,132.45,9.05904,2.64222,9.4365,9.05904,2.64222,9.4365,0.0,0.0,0.0,131.47,110.56904,6.19222,110.7422963237,9.05904,2.64222,9.4365,101.51,3.55,101.5720561966,132.45
2021-02-28 17:00:00,92.64224,35.72857,99.293078039,8.77224,2.55857,9.13775,83.87,33.17,90.1910516626,130.8,94.45224,16.07857,95.810991302,8.77224,2.55857,9.13775,85.68,13.52,86.7401452616,131.81,8.77224,2.55857,9.13775,8.77224,2.55857,9.13775,0.0,0.0,0.0,130.8,116.45224,6.97857,116.6611530899,8.77224,2.55857,9.13775,107.68,4.42,107.7706769024,131.81
2021-02-28 17:30:00,98.33536,27.08823,101.9981138593,8.80536,2.56823,9.17225,89.53,24.52,92.826996612,131.44,99.55536,16.16823,100.8597113126,8.80536,2.56823,9.17225,90.75,13.6,91.7634050153,132.51,8.80536,2.56823,9.17225,8.80536,2.56823,9.17225,0.0,0.0,0.0,131.44,121.34536,9.87823,121.7467692445,8.80536,2.56823,9.17225,112.54,7.31,112.7771594783,132.51
2021-02-28 18:00:00,102.74152,16.61711,104.0766461636,8.56152,2.49711,8.91825,94.18,14.12,95.2325931601,132.24,103.14152,16.56711,104.4635930919,8.56152,2.49711,8.91825,94.58,14.07,95.6208204315,133.37,8.56152,2.49711,8.91825,8.56152,2.49711,8.91825,0.0,0.0,0.0,132.24,124.20152,12.97711,124.8776319213,8.56152,2.49711,8.91825,115.64,10.48,116.1139095888,133.37
2021-02-28 18:30:00,106.15384,15.93987,107.3439201928,8.91384,2.59987,9.28525,97.24,13.34,98.1507676995,131.48,106.57384,15.89987,107.753372283,8.91384,2.59987,9.28525,97.66,13.3,98.56148132,132.6,8.91384,2.59987,9.28525,8.91384,2.59987,9.28525,0.0,0.0,0.0,131.48,128.09384,11.47987,128.6072286505,8.91384,2.59987,9.28525,119.18,8.88,119.5103627306,132.6
2021-02-28 19:00:00,104.26544,16.67617,105.5906085988,9.41544,2.74617,9.80775,94.85,13.93,95.8674470297,131.87,104.66544,16.64617,105.9808912307,9.41544,2.74617,9.80775,95.25,13.9,96.258882707,132.96,9.41544,2.74617,9.80775,9.41544,2.74617,9.80775,0.0,0.0,0.0,131.87,125.73544,12.22617,126.328461183,9.41544,2.74617,9.80775,116.32,9.48,116.705667386,132.96
2021-02-28 19:30:00,101.0292,17.81685,102.5882030087,9.5892,2.79685,9.98875,91.44,15.02,92.6653872813,132.51,101.4292,17.77685,102.9752349284,9.5892,2.79685,9.98875,91.84,14.98,93.0536726841,133.59,9.5892,2.79685,9.98875,9.5892,2.79685,9.98875,0.0,0.0,0.0,132.51,121.9992,14.30685,122.8352179042,9.5892,2.79685,9.98875,112.41,11.51,112.9977353755,133.59
2021-02-28 20:00:00,96.01384,19.84737,98.0437431327,10.41384,3.03737,10.84775,85.6,16.81,87.2349476987,133.04,96.38384,19.80737,98.3980514007,10.41384,3.03737,10.84775,85.97,16.77,87.590375042,134.09,10.41384,3.03737,10.84775,10.41384,3.03737,10.84775,0.0,0.0,0.0,133.04,115.84384,15.82737,116.9200620384,10.41384,3.03737,10.84775,105.43,12.79,106.2029613523,134.09
2021-02-28 20:30:00,92.76672,21.09446,95.1348547182,11.22672,3.27446,11.6945,81.54,17.82,83.4645074268,133.2,93.11672,21.06446,95.4695502171,11.22672,3.27446,11.6945,81.89,17.79,83.8000966587,134.19,11.22672,3.27446,11.6945,11.22672,3.27446,11.6945,0.0,0.0,0.0,133.2,111.98672,17.69446,113.3760087984,11.22672,3.27446,11.6945,100.76,14.42,101.7866101214,134.19
2021-02-28 21:00:00,89.29912,22.29141,92.0393382884,11.55912,3.37141,12.04075,77.74,18.92,80.0092119696,133.73,89.62912,22.25141,92.3499019976,11.55912,3.37141,12.04075,78.07,18.88,80.3204787087,134.78,11.55912,3.37141,12.04075,11.55912,3.37141,12.04075,0.0,0.0,0.0,133.73,107.85912,19.72141,109.6472698227,11.55912,3.37141,12.04075,96.3,16.35,97.6781065541,134.78
2021-02-28 21:30:00,85.1008,23.56315,88.3027077646,12.7308,3.71315,13.26125,72.37,19.85,75.0429170542,134.3,85.4108,23.53315,88.5935319623,12.7308,3.71315,13.26125,72.68,19.82,75.3340215308,135.26,12.7308,3.71315,13.26125,12.7308,3.71315,13.26125,0.0,0.0,0.0,134.3,102.7108,21.21315,104.8785305464,12.7308,3.71315,13.26125,89.98,17.5,91.6659718762,135.26
2021-02-28 22:00:00,80.77856,23.87333,84.232485663,12.86856,3.75333,13.40475,67.91,20.12,70.8278370417,134.93,81.08856,23.82333,84.5157122384,12.86856,3.75333,13.40475,68.22,20.07,71.1109928211,135.91,12.86856,3.75333,13.40475,12.86856,3.75333,13.40475,0.0,0.0,0.0,134.93,96.88856,25.01333,100.0652773771,12.86856,3.75333,13.40475,84.02,21.26,86.6680333226,135.91
2021-02-28 22:30:00,77.18208,10.22769,77.8567859333,13.19208,3.84769,13.74175,63.99,6.38,64.3072663079,133.98,77.46208,10.13769,78.1226381817,13.19208,3.84769,13.74175,64.27,6.29,64.5770624913,134.96,13.19208,3.84769,13.74175,13.19208,3.84769,13.74175,0.0,0.0,0.0,133.98,88.48208,54.81769,104.0867792664,13.19208,3.84769,13.74175,75.29,50.97,90.9204322471,134.96
2021-02-28 23:00:00,73.43024,10.66507,74.2006998927,13.32024,3.88507,13.87525,60.11,6.78,60.4911605113,134.23,73.69024,10.58507,74.4465927908,13.32024,3.88507,13.87525,60.37,6.7,60.7406527788,135.21,13.32024,3.88507,13.87525,13.32024,3.88507,13.87525,0.0,0.0,0.0,134.23,84.15024,55.48507,100.7961104654,13.32024,3.88507,13.87525,70.83,51.6,87.6324648746,135.21
2021-02-28 23:30:00,71.08936,10.72273,71.8934909701,12.72936,3.71273,13.25975,58.36,7.01,58.7795006784,134.58,71.34936,10.64273,72.1387473849,12.72936,3.71273,13.25975,58.62,6.93,59.0282076638,135.57,12.72936,3.71273,13.25975,12.72936,3.71273,13.25975,0.0,0.0,0.0,134.58,81.39936,55.10273,98.2963206934,12.72936,3.71273,13.25975,68.67,51.39,85.7700472193,135.57
2021-03-01 00:00:00,69.14736,10.52173,69.9432927246,10.977360000000001,3.20173,11.43475,58.17,7.32,58.6287583017,134.72,69.39736,10.44173,70.1785102461,10.977360000000001,3.20173,11.43475,58.42,7.24,58.8669177043,135.73,10.977360000000001,3.20173,11.43475,10.977360000000001,3.20173,11.43475,0.0,0.0,0.0,134.72,79.36736,54.95173,96.5342968243,10.977360000000001,3.20173,11.43475,68.39,51.75,85.7627809717,135.73
2021-03-01 00:30:00,70.50296,10.33628,71.2566211169,10.75296,3.13628,11.201,59.75,7.2,60.1822440592,134.78,70.76296,10.25628,71.5023621106,10.75296,3.13628,11.201,60.01,7.12,60.4309068275,135.81,10.75296,3.13628,11.201,10.75296,3.13628,11.201,0.0,0.0,0.0,134.78,81.07296,55.36628,98.1745883831,10.75296,3.13628,11.201,70.32,52.23,87.5949501969,135.81
2021-03-01 01:00:00,74.72872,9.49921,75.3300509987,10.00872,2.91921,10.42575,64.72,6.58,65.0536301831,134.39,75.00872,9.41921,75.5978147373,10.00872,2.91921,10.42575,65.0,6.5,65.3241915373,135.4,10.00872,2.91921,10.42575,10.00872,2.91921,10.42575,0.0,0.0,0.0,134.39,86.08872,53.60921,101.4160495586,10.00872,2.91921,10.42575,76.08,50.69,91.4201427476,135.4
2021-03-01 01:30:00,75.39416,9.06788,75.9375125337,10.24416,2.98788,10.671,65.15,6.08,65.433087196,134.39,75.68416,8.97788,76.2147912429,10.24416,2.98788,10.671,65.44,5.99,65.7135731794,135.33,10.24416,2.98788,10.671,10.24416,2.98788,10.671,0.0,0.0,0.0,134.39,86.92416,53.62788,102.1359833996,10.24416,2.98788,10.671,76.68,50.64,91.8925024145,135.33
2021-03-01 02:00:00,74.1816,9.7713,74.8223768819,10.7016,3.1213,11.1475,63.48,6.65,63.8273679545,134.62,74.4516,9.7013,75.080996026,10.7016,3.1213,11.1475,63.75,6.58,64.0886799677,135.67,10.7016,3.1213,11.1475,10.7016,3.1213,11.1475,0.0,0.0,0.0,134.62,85.3616,53.7113,100.8538868971,10.7016,3.1213,11.1475,74.66,50.59,90.1857178272,135.67
2021-03-01 02:30:00,73.38568,9.75499,74.0311951745,10.88568,3.17499,11.33925,62.5,6.58,62.8454166984,134.71,73.66568,9.67499,74.2983030853,10.88568,3.17499,11.33925,62.78,6.5,63.1155955371,135.72,10.88568,3.17499,11.33925,10.88568,3.17499,11.33925,0.0,0.0,0.0,134.71,84.42568,53.73499,100.0756943207,10.88568,3.17499,11.33925,73.54,50.56,89.2437403967,135.72
2021-03-01 03:00:00,72.48504,9.68397,73.1290660323,10.98504,3.20397,11.44275,61.5,6.48,61.8404430773,134.77,72.74504,9.59397,73.3749623847,10.98504,3.20397,11.44275,61.76,6.39,62.0896907707,135.76,10.98504,3.20397,11.44275,10.98504,3.20397,11.44275,0.0,0.0,0.0,134.77,83.32504,53.88397,99.2297561922,10.98504,3.20397,11.44275,72.34,50.68,88.3263154445,135.76
2021-03-01 03:30:00,71.66792,9.43356,72.2861176949,10.53792,3.07356,10.977,61.13,6.36,61.4599585096,134.9,71.92792,9.34356,72.5322534394,10.53792,3.07356,10.977,61.39,6.27,61.7093590957,135.84,10.53792,3.07356,10.977,10.53792,3.07356,10.977,0.0,0.0,0.0,134.9,82.50792,54.59356,98.9343906647,10.53792,3.07356,10.977,71.97,51.52,88.5098373064,135.84
2021-03-01 04:00:00,71.16544,9.32242,71.7734447066,9.74544,2.84242,10.1515,61.42,6.48,61.760884061,135.04,71.43544,9.24242,72.0308573838,9.74544,2.84242,10.1515,61.69,6.4,62.0210939923,136.02,9.74544,2.84242,10.1515,9.74544,2.84242,10.1515,0.0,0.0,0.0,135.04,82.00544,54.59242,98.5150978838,9.74544,2.84242,10.1515,72.26,51.75,88.8795257638,136.02
2021-03-01 04:30:00,71.65384,8.45112,72.1504969907,8.64384,2.52112,9.004,63.01,5.93,63.2884270621,134.87,71.93384,8.37112,72.4192860169,8.64384,2.52112,9.004,63.29,5.85,63.5597876019,135.83,8.64384,2.52112,9.004,8.64384,2.52112,9.004,0.0,0.0,0.0,134.87,82.76384,53.49112,98.5451831923,8.64384,2.52112,9.004,74.12,50.97,89.953962114,135.83
2021-03-01 05:00:00,72.39928,8.34729,72.8788926567,8.21928,2.39729,8.56175,64.18,5.95,64.4552162358,134.68,72.67928,8.25729,73.1468425803,8.21928,2.39729,8.56175,64.46,5.86,64.7258155607,135.72,8.21928,2.39729,8.56175,8.21928,2.39729,8.56175,0.0,0.0,0.0,134.68,83.61928,52.54729,98.7593118347,8.21928,2.39729,8.56175,75.4,50.15,90.5548590634,135.72
2021-03-01 05:30:00,74.68576,7.38793,75.0502781904,8.25576,2.40793,8.59975,66.43,4.98,66.6164041359,134.33,74.97576,7.29793,75.3301026806,8.25576,2.40793,8.59975,66.72,4.89,66.898957391,135.38,8.25576,2.40793,8.59975,8.25576,2.40793,8.59975,0.0,0.0,0.0,134.33,86.28576,51.31793,100.3930391923,8.25576,2.40793,8.59975,78.03,48.91,92.0916337134,135.38
2021-03-01 06:00:00,77.91168,5.82549,78.1291636597,8.04168,2.34549,8.37675,69.87,3.48,69.9566101237,133.4,78.19168,5.73549,78.4017516817,8.04168,2.34549,8.37675,70.15,3.39,70.2318631392,134.5,8.04168,2.34549,8.37675,8.04168,2.34549,8.37675,0.0,0.0,0.0,133.4,90.19168,50.18549,103.2139648873,8.04168,2.34549,8.37675,82.15,47.84,95.064652211,134.5
2021-03-01 06:30:00,86.3984,3.68745,86.477053662,8.0484,2.3474500000000003,8.38375,78.35,1.34,78.3614580007,132.39,86.7584,3.57745,86.8321260771,8.0484,2.3474500000000003,8.38375,78.71,1.23,78.7196100092,133.47,8.0484,2.3474500000000003,8.38375,8.0484,2.3474500000000003,8.38375,0.0,0.0,0.0,132.39,99.7684,44.45745,109.2254480378,8.0484,2.3474500000000003,8.38375,91.72,42.11,100.9247764427,133.47
2021-03-01 07:00:00,92.32496,5.02728,92.4617314525,8.18496,2.38728,8.526,84.14,2.64,84.1814064981,132.47,92.69496,5.08728,92.8344549572,8.18496,2.38728,8.526,84.51,2.7,84.5531199897,133.54,8.18496,2.38728,8.526,8.18496,2.38728,8.526,0.0,0.0,0.0,132.47,107.31496,36.93728,113.4938909968,8.18496,2.38728,8.526,99.13,34.55,104.9783758686,133.54
2021-03-01 07:30:00,98.89168,9.06674,99.3064456491,8.25168,2.40674,8.5955,90.64,6.66,90.8843506881,132.15,99.29168,8.98674,99.6975386509,8.25168,2.40674,8.5955,91.04,6.58,91.2774780546,133.22,8.25168,2.40674,8.5955,8.25168,2.40674,8.5955,0.0,0.0,0.0,132.15,117.03168,18.36674,118.4641349179,8.25168,2.40674,8.5955,108.78,15.96,109.9445769468,133.22
2021-03-01 08:00:00,104.6768,5.72365,104.8331656851,7.9668,2.32365,8.29875,96.71,3.4,96.7697478554,131.21,105.1168,5.62365,105.2671225101,7.9668,2.32365,8.29875,97.15,3.3,97.2060311915,132.32,7.9668,2.32365,8.29875,7.9668,2.32365,8.29875,0.0,0.0,0.0,131.21,123.9368,15.61365,124.9164379118,7.9668,2.32365,8.29875,115.97,13.29,116.7290238116,132.32
2021-03-01 08:30:00,109.40136,15.93373,110.5556028502,8.00136,2.33373,8.33475,101.4,13.6,102.3079664542,131.52,109.84136,15.89373,110.9852919083,8.00136,2.33373,8.33475,101.84,13.56,102.7387911161,132.61,8.00136,2.33373,8.33475,8.00136,2.33373,8.33475,0.0,0.0,0.0,131.52,135.81136,21.72373,137.5377982598,8.00136,2.33373,8.33475,127.81,19.39,129.2724572366,132.61
2021-03-01 09:00:00,112.94432,15.94251,114.0639427925,7.8943200000000004,2.30251,8.22325,105.05,13.64,105.9318276062,131.59,113.37432,15.88251,114.4813983115,7.8943200000000004,2.30251,8.22325,105.48,13.58,106.3505843896,132.7,7.8943200000000004,2.30251,8.22325,7.8943200000000004,2.30251,8.22325,0.0,0.0,0.0,131.59,140.82432,24.33251,142.9110217806,7.8943200000000004,2.30251,8.22325,132.93,22.03,134.743110399,132.7
2021-03-01 09:30:00,114.60736,15.32673,115.6276594015,8.45736,2.46673,8.80975,106.15,12.86,106.926152554,131.08,115.07736,15.26673,116.085622837,8.45736,2.46673,8.80975,106.62,12.8,107.3855874873,132.2,8.45736,2.46673,8.80975,8.45736,2.46673,8.80975,0.0,0.0,0.0,131.08,142.75736,24.78673,144.8932221267,8.45736,2.46673,8.80975,134.3,22.32,136.1421037005,132.2
2021-03-01 10:00:00,115.49224,14.99857,116.4620736646,8.77224,2.55857,9.13775,106.72,12.44,107.4425986283,131.55,115.95224,14.92857,116.9092988742,8.77224,2.55857,9.13775,107.18,12.37,107.8914700057,132.69,8.77224,2.55857,9.13775,8.77224,2.55857,9.13775,0.0,0.0,0.0,131.55,143.80224,25.71857,146.0839795182,8.77224,2.55857,9.13775,135.03,23.16,137.0017755359,132.69
2021-03-01 10:30:00,115.24624,15.39182,116.2695315078,9.12624,2.66182,9.5065,106.12,12.73,106.880808848,132.1,115.69624,15.34182,116.709003042,9.12624,2.66182,9.5065,106.57,12.68,107.3217000424,133.23,9.12624,2.66182,9.5065,9.12624,2.66182,9.5065,0.0,0.0,0.0,132.1,143.51624,26.00182,145.852685224,9.12624,2.66182,9.5065,134.39,23.34,136.401714432,133.23
2021-03-01 11:00:00,115.40976,14.54118,116.3222189397,8.84976,2.58118,9.2185,106.56,11.96,107.2290781458,131.85,115.87976,14.47118,116.7798519791,8.84976,2.58118,9.2185,107.03,11.89,107.6884069898,132.99,8.84976,2.58118,9.2185,8.84976,2.58118,9.2185,0.0,0.0,0.0,131.85,143.90976,25.30118,146.1169693521,8.84976,2.58118,9.2185,135.06,22.72,136.9576649918,132.99
2021-03-01 11:30:00,115.81768,14.62849,116.7378589844,9.21768,2.68849,9.60175,106.6,11.94,107.2666005801,131.73,116.26768,14.55849,117.1756077162,9.21768,2.68849,9.60175,107.05,11.87,107.7060787514,132.93,9.21768,2.68849,9.60175,9.21768,2.68849,9.60175,0.0,0.0,0.0,131.73,144.32768,25.33849,146.5350411665,9.21768,2.68849,9.60175,135.11,22.65,136.995381674,132.93
2021-03-01 12:00:00,115.9072,14.4821,116.8084339089,9.1272,2.6621,9.5075,106.78,11.82,107.4322149078,131.27,116.3472,14.4121,117.2364259701,9.1272,2.6621,9.5075,107.22,11.75,107.8619066214,132.47,9.1272,2.6621,9.5075,9.1272,2.6621,9.5075,0.0,0.0,0.0,131.27,144.4272,25.1521,146.6009694178,9.1272,2.6621,9.5075,135.3,22.49,137.156443888,132.47
2021-03-01 12:30:00,116.83248,14.43489,117.7208326179,8.86248,2.58489,9.23175,107.97,11.85,108.6183382307,131.21,117.28248,14.36489,118.158919171,8.86248,2.58489,9.23175,108.42,11.78,109.0580799391,132.37,8.86248,2.58489,9.23175,8.86248,2.58489,9.23175,0.0,0.0,0.0,131.21,145.59248,24.96489,147.7173516052,8.86248,2.58489,9.23175,136.73,22.38,138.5494760005,132.37
2021-03-01 13:00:00,115.95936,15.57648,117.0008542738,8.79936,2.5664800000000003,9.166,107.16,13.01,107.9468651699,131.65,116.40936,15.50648,117.4376005273,8.79936,2.5664800000000003,9.166,107.61,12.94,108.3852190107,132.87,8.79936,2.5664800000000003,9.166,8.79936,2.5664800000000003,9.166,0.0,0.0,0.0,131.65,144.61936,23.98648,146.595056225,8.79936,2.5664800000000003,9.166,135.82,21.42,137.4986865392,132.87
2021-03-01 13:30:00,115.76248,16.54739,116.939163207,9.28248,2.70739,9.66925,106.48,13.84,107.3756769478,132.5,116.20248,16.48739,117.3663085692,9.28248,2.70739,9.66925,106.92,13.78,107.8043357199,133.71,9.28248,2.70739,9.66925,9.28248,2.70739,9.66925,0.0,0.0,0.0,132.5,144.31248,23.95739,146.2875538772,9.28248,2.70739,9.66925,135.03,21.25,136.6918556462,133.71
2021-03-01 14:00:00,114.91816,17.27488,116.2093153615,9.54816,2.7848800000000002,9.946,105.37,14.49,106.3616331202,133.02,115.35816,17.21488,116.635574213,9.54816,2.7848800000000002,9.946,105.81,14.43,106.7894236336,134.19,9.54816,2.7848800000000002,9.946,9.54816,2.7848800000000002,9.946,0.0,0.0,0.0,133.02,143.06816,25.06488,145.2471914193,9.54816,2.7848800000000002,9.946,133.52,22.28,135.3661287029,134.19
2021-03-01 14:30:00,114.67824,17.22157,115.9641375718,9.46824,2.76157,9.86275,105.21,14.46,106.1990381312,133.2,115.11824,17.16157,116.3904148354,9.46824,2.76157,9.86275,105.65,14.4,106.6268376161,134.39,9.46824,2.76157,9.86275,9.46824,2.76157,9.86275,0.0,0.0,0.0,133.2,142.81824,25.16157,145.0177722955,9.46824,2.76157,9.86275,133.35,22.4,135.2182772409,134.39
2021-03-01 15:00:00,113.28216,17.804380000000002,114.6727680029,9.27216,2.70438,9.6585,104.01,15.1,105.100381065,133.68,113.68216,17.74438,115.0586655748,9.27216,2.70438,9.6585,104.41,15.04,105.4876755835,134.92,9.27216,2.70438,9.6585,9.27216,2.70438,9.6585,0.0,0.0,0.0,133.68,141.28216,23.91438,143.2918221848,9.27216,2.70438,9.6585,132.01,21.21,133.7030448419,134.92
2021-03-01 15:30:00,112.79912,18.51516,114.3085850783,10.02912,2.92516,10.447,102.77,15.59,103.9457598943,134.33,113.23912,18.44516,114.731522372,10.02912,2.92516,10.447,103.21,15.52,104.3703717537,135.5,10.02912,2.92516,10.447,10.02912,2.92516,10.447,0.0,0.0,0.0,134.33,140.66912,24.20516,142.7364392585,10.02912,2.92516,10.447,130.64,21.28,132.3618071802,135.5
2021-03-01 16:00:00,112.62736,18.67923,114.1658261213,10.31736,3.00923,10.74725,102.31,15.67,103.5030675874,134.33,113.05736,18.60923,114.5786633338,10.31736,3.00923,10.74725,102.74,15.6,103.9176000493,135.47,10.31736,3.00923,10.74725,10.31736,3.00923,10.74725,0.0,0.0,0.0,134.33,140.44736,22.32923,142.2113056102,10.31736,3.00923,10.74725,130.13,19.32,131.5563730877,135.47
2021-03-01 16:30:00,115.32712,4.34666,115.4090033778,10.61712,3.09666,11.0595,104.71,1.25,104.7174608172,132.27,115.75712,4.23666,115.8346240062,10.61712,3.09666,11.0595,105.14,1.1400000000000001,105.1461801494,133.44,10.61712,3.09666,11.0595,10.61712,3.09666,11.0595,0.0,0.0,0.0,132.27,136.21712,14.37666,136.9736913931,10.61712,3.09666,11.0595,125.6,11.28,126.1055050345,133.44
2021-03-01 17:00:00,116.78960000000001,14.54655,117.6920251549,9.7596,2.84655,10.16625,107.03,11.7,107.6675944748,131.74,117.2496,14.49655,118.1423660761,9.7596,2.84655,10.16625,107.49,11.65,108.1194829806,132.89,9.7596,2.84655,10.16625,9.7596,2.84655,10.16625,0.0,0.0,0.0,131.74,142.4496,20.39655,143.9024245524,9.7596,2.84655,10.16625,132.69,17.55,133.8455774391,132.89
2021-03-01 17:30:00,118.34192,20.32431,120.0745085614,9.75192,2.84431,10.15825,108.59,17.48,109.9879016074,132.06,118.79192,20.29431,120.5129838468,9.75192,2.84431,10.15825,109.04,17.45,110.4274608057,133.22,9.75192,2.84431,10.15825,9.75192,2.84431,10.15825,0.0,0.0,0.0,132.06,146.70192,24.01431,148.6544328853,9.75192,2.84431,10.15825,136.95,21.17,138.5765903751,133.22
2021-03-01 18:00:00,120.38856,19.89958,122.0221236623,9.83856,2.86958,10.2485,110.55,17.03,111.8540271962,131.9,120.84856,19.87958,122.472740457,9.83856,2.86958,10.2485,111.01,17.01,112.305655245,133.09,9.83856,2.86958,10.2485,9.83856,2.86958,10.2485,0.0,0.0,0.0,131.9,149.20856,24.05958,151.1358917235,9.83856,2.86958,10.2485,139.37,21.19,140.9716744598,133.09
2021-03-01 18:30:00,121.35952,19.48486,122.9137618977,9.71952,2.83486,10.1245,111.64,16.65,112.8747629012,131.51,121.81952,19.45486,123.3632320858,9.71952,2.83486,10.1245,112.1,16.62,113.3253475618,132.62,9.71952,2.83486,10.1245,9.71952,2.83486,10.1245,0.0,0.0,0.0,131.51,150.38952,24.08486,152.3059033887,9.71952,2.83486,10.1245,140.67,21.25,142.2659882052,132.62
2021-03-01 19:00:00,118.69696,20.92578,120.5274100852,9.99696,2.91578,10.4135,108.7,18.01,110.1818955183,132.54,119.14696,20.89578,120.9654153014,9.99696,2.91578,10.4135,109.15,17.98,110.6209876109,133.66,9.99696,2.91578,10.4135,9.99696,2.91578,10.4135,0.0,0.0,0.0,132.54,147.26696,22.79578,149.0208210065,9.99696,2.91578,10.4135,137.27,19.88,138.7020810947,133.66
2021-03-01 19:30:00,114.22888,21.19134,116.1779235356,9.63888,2.81134,10.0405,104.59,18.38,106.1927139685,133.12,114.65888,21.16134,116.5952875268,9.63888,2.81134,10.0405,105.02,18.35,106.6110824446,134.22,9.63888,2.81134,10.0405,9.63888,2.81134,10.0405,0.0,0.0,0.0,133.12,142.46888,19.17134,143.7529896936,9.63888,2.81134,10.0405,132.83,16.36,133.8336971768,134.22
2021-03-01 20:00:00,108.97112,23.27866,111.4298030396,11.00112,3.20866,11.4595,97.97,20.07,100.0046288929,133.55,109.39112,23.24866,111.8343298216,11.00112,3.20866,11.4595,98.39,20.04,100.4101274773,134.63,11.00112,3.20866,11.4595,11.00112,3.20866,11.4595,0.0,0.0,0.0,133.55,135.94112,17.62866,137.0793848843,11.00112,3.20866,11.4595,124.94,14.42,125.7693921429,134.63
2021-03-01 20:30:00,105.89792,24.06606,108.5980879401,10.95792,3.19606,11.4145,94.94,20.87,97.2067924581,132.8,106.28792,24.04606,108.9740103853,10.95792,3.19606,11.4145,95.33,20.85,97.5834586393,133.87,10.95792,3.19606,11.4145,10.95792,3.19606,11.4145,0.0,0.0,0.0,132.8,132.15792,15.91606,133.1128723477,10.95792,3.19606,11.4145,121.2,12.72,121.8656571804,133.87
2021-03-01 21:00:00,102.11592,25.32506,105.2094091869,10.88592,3.17506,11.3395,91.23,22.15,93.8804314008,133.06,102.48592,25.31506,105.5661691123,10.88592,3.17506,11.3395,91.6,22.14,94.2376761174,134.16,10.88592,3.17506,11.3395,10.88592,3.17506,11.3395,0.0,0.0,0.0,133.06,127.60592,14.64506,128.4435619307,10.88592,3.17506,11.3395,116.72,11.47,117.2822207327,134.16
2021-03-01 21:30:00,98.75056000000001,16.47808,100.1159339007,10.21056,2.9780800000000003,10.636,88.54,13.5,89.5632826553,132.78,99.13056,16.39808,100.4776838587,10.21056,2.9780800000000003,10.636,88.92,13.42,89.9269859386,133.92,10.21056,2.9780800000000003,10.636,10.21056,2.9780800000000003,10.636,0.0,0.0,0.0,132.78,119.62056,20.71808,121.4014712168,10.21056,2.9780800000000003,10.636,109.41,17.74,110.8388726937,133.92
2021-03-01 22:00:00,94.95296,11.39378,95.6341091633,9.85296,2.87378,10.2635,85.1,8.52,85.5254371518,132.41,95.30296,11.32378,95.9733409768,9.85296,2.87378,10.2635,85.45,8.45,85.8667863612,133.52,9.85296,2.87378,10.2635,9.85296,2.87378,10.2635,0.0,0.0,0.0,132.41,112.87296,26.27378,115.8905372093,9.85296,2.87378,10.2635,103.02,23.4,105.6441214645,133.52
2021-03-01 22:30:00,89.1232,13.5451,90.1466278474,10.0632,2.9351000000000003,10.4825,79.06,10.61,79.7687639368,133.41,89.4632,13.4851,90.4738198389,10.0632,2.9351000000000003,10.4825,79.4,10.55,80.0978308071,134.49,10.0632,2.9351000000000003,10.4825,10.0632,2.9351000000000003,10.4825,0.0,0.0,0.0,133.41,105.8432,27.4151,109.336044808,10.0632,2.9351000000000003,10.4825,95.78,24.48,98.858883263,134.49
2021-03-01 23:00:00,84.21632,14.84351,85.5144335388,10.12632,2.95351,10.54825,74.09,11.89,75.0379917109,133.79,84.52632,14.78351,85.8093872526,10.12632,2.95351,10.54825,74.4,11.83,75.33464608,134.92,10.12632,2.95351,10.54825,10.12632,2.95351,10.54825,0.0,0.0,0.0,133.79,100.01632,28.65351,104.0398380509,10.12632,2.95351,10.54825,89.89,25.7,93.4917220935,134.92
2021-03-01 23:30:00,80.01432,15.53626,81.5086914375,9.96432,2.90626,10.3795,70.05,12.63,71.1794872137,134.02,80.30432,15.46626,81.7801260029,9.96432,2.90626,10.3795,70.34,12.56,71.4525660841,135.12,9.96432,2.90626,10.3795,9.96432,2.90626,10.3795,0.0,0.0,0.0,134.02,95.20432,30.35626,99.926798547,9.96432,2.90626,10.3795,85.24,27.45,89.550879951,135.12
2021-03-02 00:00:00,75.91328,17.69429,77.9481492979,9.92328,2.89429,10.33675,65.99,14.8,67.6292843375,134.95,76.19328,17.64429,78.2095703016,9.92328,2.89429,10.33675,66.27,14.75,67.8916445522,136.04,9.92328,2.89429,10.33675,9.92328,2.89429,10.33675,0.0,0.0,0.0,134.95,90.14328,30.48429,95.1583042407,9.92328,2.89429,10.33675,80.22,27.59,84.8319308987,136.04
2021-03-02 00:30:00,75.80168,18.69799,78.0737441197,9.66168,2.81799,10.06425,66.14,15.88,68.019658923,134.95,76.08168,18.65799,78.3360876127,9.66168,2.81799,10.06425,66.42,15.84,68.282662514,136.04,9.66168,2.81799,10.06425,9.66168,2.81799,10.06425,0.0,0.0,0.0,134.95,89.87168,29.77799,94.6765417327,9.66168,2.81799,10.06425,80.21,26.96,84.6196531546,136.04
2021-03-02 01:00:00,79.47336,17.20973,81.3153722021,9.15336,2.66973,9.53475,70.32,14.54,71.8074787191,134.25,79.77336,17.14973,81.5959692924,9.15336,2.66973,9.53475,70.62,14.48,72.0892141724,135.29,9.15336,2.66973,9.53475,9.15336,2.66973,9.53475,0.0,0.0,0.0,134.25,94.40336,29.19973,98.8160847806,9.15336,2.66973,9.53475,85.25,26.53,89.2827161325,135.29
2021-03-02 01:30:00,80.6564,16.5327,82.3333773767,8.5464,2.4927,8.9025,72.11,14.04,73.4640980343,134.25,80.9564,16.4827,82.6172990375,8.5464,2.4927,8.9025,72.41,13.99,73.7490894859,135.29,8.5464,2.4927,8.9025,8.5464,2.4927,8.9025,0.0,0.0,0.0,134.25,95.9764,29.4227,100.3850817216,8.5464,2.4927,8.9025,87.43,26.93,91.4834946862,135.29
2021-03-02 02:00:00,79.496,16.80425,81.252672781,8.586,2.50425,8.94375,70.91,14.3,72.3375289874,134.5,79.806,16.75425,81.5457082198,8.586,2.50425,8.94375,71.22,14.25,72.6316108867,135.51,8.586,2.50425,8.94375,8.586,2.50425,8.94375,0.0,0.0,0.0,134.5,94.616,29.73425,99.1781885248,8.586,2.50425,8.94375,86.03,27.23,90.2365435952,135.51
2021-03-02 02:30:00,78.45632,17.30476,80.3420740745,8.41632,2.4547600000000003,8.767,70.04,14.85,71.5969559409,134.74,78.74632,17.25476,80.6145747133,8.41632,2.4547600000000003,8.767,70.33,14.8,71.8703617634,135.76,8.41632,2.4547600000000003,8.767,8.41632,2.4547600000000003,8.767,0.0,0.0,0.0,134.74,93.33632,29.39476,97.8556107058,8.41632,2.4547600000000003,8.767,84.92,26.94,89.0907963821,135.76
2021-03-02 03:00:00,77.5188,17.4234,79.452748354,8.0688,2.3534,8.405,69.45,15.07,71.0662184163,134.86,77.8088,17.3734,79.7248040763,8.0688,2.3534,8.405,69.74,15.02,71.3391056855,135.9,8.0688,2.3534,8.405,8.0688,2.3534,8.405,0.0,0.0,0.0,134.86,92.2788,29.5834,96.9048733811,8.0688,2.3534,8.405,84.21,27.23,88.5030903415,135.9
2021-03-02 03:30:00,76.05536,17.776980000000002,78.1053058547,7.87536,2.29698,8.2035,68.18,15.48,69.9152544156,135.12,76.33536,17.73698,78.3689201524,7.87536,2.29698,8.2035,68.46,15.44,70.1795212295,136.17,7.87536,2.29698,8.2035,7.87536,2.29698,8.2035,0.0,0.0,0.0,135.12,90.60536,30.09698,95.4733442687,7.87536,2.29698,8.2035,82.73,27.8,87.2759583161,136.17
2021-03-02 04:00:00,75.10768,18.13099,77.2651046292,8.19768,2.39099,8.53925,66.91,15.74,68.7364219319,135.3,75.38768,18.07099,77.5233060141,8.19768,2.39099,8.53925,67.19,15.68,68.9953512927,136.35,8.19768,2.39099,8.53925,8.19768,2.39099,8.53925,0.0,0.0,0.0,135.3,89.39768,30.25099,94.3772620145,8.19768,2.39099,8.53925,81.2,27.86,85.8464885712,136.35
2021-03-02 04:30:00,74.79728,18.43004,77.0344044554,8.29728,2.42004,8.643,66.5,16.01,68.4000738304,135.37,75.07728,18.38004,77.2943972264,8.29728,2.42004,8.643,66.78,15.96,68.6606874419,136.4,8.29728,2.42004,8.643,8.29728,2.42004,8.643,0.0,0.0,0.0,135.37,88.90728,29.57004,93.6957400451,8.29728,2.42004,8.643,80.61,27.15,85.0593592734,136.4
2021-03-02 05:00:00,75.13912,18.18516,77.3083915148,8.34912,2.43516,8.697,66.79,15.75,68.6219104951,135.3,75.42912,18.13516,77.5785806276,8.34912,2.43516,8.697,67.08,15.7,68.8927891727,136.29,8.34912,2.43516,8.697,8.34912,2.43516,8.697,0.0,0.0,0.0,135.3,89.31912,29.26516,93.9912484618,8.34912,2.43516,8.697,80.97,26.83,85.2994126592,136.29
2021-03-02 05:30:00,76.59696,17.57078,78.5864275244,8.43696,2.46078,8.7885,68.16,15.11,69.8147384153,134.99,76.88696,17.51078,78.8557672859,8.43696,2.46078,8.7885,68.45,15.05,70.0849841264,136.02,8.43696,2.46078,8.7885,8.43696,2.46078,8.7885,0.0,0.0,0.0,134.99,90.98696,28.49078,95.3433345077,8.43696,2.46078,8.7885,82.55,26.03,86.5567062682,136.02
2021-03-02 06:00:00,79.2156,16.3783,80.891037787,8.8056,2.5683,9.1725,70.41,13.81,71.7515449311,134.2,79.5156,16.3183,81.172763648,8.8056,2.5683,9.1725,70.71,13.75,72.0344820208,135.28,8.8056,2.5683,9.1725,8.8056,2.5683,9.1725,0.0,0.0,0.0,134.2,94.1056,28.1683,98.2309374701,8.8056,2.5683,9.1725,85.3,25.6,89.0586885149,135.28
2021-03-02 06:30:00,86.79432,13.01251,87.7643401431,8.61432,2.51251,8.97325,78.18,10.5,78.8819523085,132.42,87.13432,12.93251,88.0888161844,8.61432,2.51251,8.97325,78.52,10.42,79.2083758197,133.52,8.61432,2.51251,8.97325,8.61432,2.51251,8.97325,0.0,0.0,0.0,132.42,103.08432,25.07251,106.0896214884,8.61432,2.51251,8.97325,94.47,22.56,97.12638416,133.52
2021-03-02 07:00:00,92.636,11.476750000000001,93.3442247092,9.006,2.62675,9.38125,83.63,8.85,84.0969642734,131.8,92.996,11.40675,93.6929557734,9.006,2.62675,9.38125,83.99,8.78,84.4476672265,132.87,9.006,2.62675,9.38125,9.006,2.62675,9.38125,0.0,0.0,0.0,131.8,109.576,21.34675,111.6359418447,9.006,2.62675,9.38125,100.57,18.72,102.2974256763,132.87
2021-03-02 07:30:00,99.45872,8.05296,99.7842029021,8.71872,2.54296,9.082,90.74,5.51,90.9071377836,131.03,99.84872,7.94296,100.1641527653,8.71872,2.54296,9.082,91.13,5.4,91.2898510241,132.13,8.71872,2.54296,9.082,8.71872,2.54296,9.082,0.0,0.0,0.0,131.03,117.76872,18.87296,119.2713713747,8.71872,2.54296,9.082,109.05,16.33,110.2659122304,132.13
2021-03-02 08:00:00,104.872,6.3785,105.0657967478,8.772,2.5585,9.1375,96.1,3.8200000000000003,96.1758930294,131.68,106.142,13.7085,107.0235821502,8.772,2.5585,9.1375,97.37,11.15,98.0063232654,132.79,8.772,2.5585,9.1375,8.772,2.5585,9.1375,0.0,0.0,0.0,131.68,122.492,26.4285,125.3106367243,8.772,2.5585,9.1375,113.72,23.87,116.198172533,132.79
2021-03-02 08:30:00,110.4868,4.51115,110.5788562455,8.5068,2.48115,8.86125,101.98,2.03,102.0002024508,131.87,112.2568,19.58115,113.9517906027,8.5068,2.48115,8.86125,103.75,17.1,105.1497622441,132.97,8.5068,2.48115,8.86125,8.5068,2.48115,8.86125,0.0,0.0,0.0,131.87,128.0968,28.47115,131.2226983131,8.5068,2.48115,8.86125,119.59,25.99,122.3815680566,132.97
2021-03-02 09:00:00,113.23696,3.36703,113.2870072032,8.28696,2.41703,8.63225,104.95,0.9500000000000001,104.9542995784,132.04,115.03696,20.65703,116.8769226771,8.28696,2.41703,8.63225,106.75,18.24,108.2970918354,133.16,8.28696,2.41703,8.63225,8.28696,2.41703,8.63225,0.0,0.0,0.0,132.04,131.32696,27.22703,134.1196539865,8.28696,2.41703,8.63225,123.04,24.81,125.5164439426,133.16
2021-03-02 09:30:00,114.1304,3.28095,114.1775496193,8.7804,2.56095,9.14625,105.35,0.72,105.3524603415,131.88,115.9404,21.01095,117.8288435489,8.7804,2.56095,9.14625,107.16,18.45,108.7366915995,133.0,8.7804,2.56095,9.14625,8.7804,2.56095,9.14625,0.0,0.0,0.0,131.88,132.2504,27.06095,134.9906045437,8.7804,2.56095,9.14625,123.47,24.5,125.8772850835,133.0
2021-03-02 10:00:00,114.16104,2.92322,114.1984600117,8.17104,2.38322,8.5115,105.99,0.54,105.9913755925,132.13,115.99104,21.06322,117.888000225,8.17104,2.38322,8.5115,107.82,18.68,109.4262070987,133.25,8.17104,2.38322,8.5115,8.17104,2.38322,8.5115,0.0,0.0,0.0,132.13,132.42104,26.72322,135.0905708103,8.17104,2.38322,8.5115,124.25,24.34,126.6116033387,133.25
2021-03-02 10:30:00,113.98328,3.30429,114.0311643892,8.00328,2.33429,8.33675,105.98,0.97,105.9844389521,132.13,115.79328,20.60429,117.6121611891,8.00328,2.33429,8.33675,107.79,18.27,109.3273844926,133.29,8.00328,2.33429,8.33675,8.00328,2.33429,8.33675,0.0,0.0,0.0,132.13,132.14328,26.23429,134.7222491683,8.00328,2.33429,8.33675,124.14,23.9,126.419735801,133.29
2021-03-02 11:00:00,114.33128,2.9095400000000002,114.3682954732,8.26128,2.40954,8.6055,106.07,0.5,106.0711784605,131.9,116.17128,21.04954,118.0629045511,8.26128,2.40954,8.6055,107.91,18.64,109.508071392,133.03,8.26128,2.40954,8.6055,8.26128,2.40954,8.6055,0.0,0.0,0.0,131.9,132.52128,25.84954,135.0188445035,8.26128,2.40954,8.6055,124.26,23.44,126.4514974209,133.03
2021-03-02 11:30:00,113.76064,2.49977,113.7881015891,8.09064,2.35977,8.42775,105.67,0.14,105.6700927415,131.83,115.57064,21.35977,117.5279226587,8.09064,2.35977,8.42775,107.48,19.0,109.1464630668,132.96,8.09064,2.35977,8.42775,8.09064,2.35977,8.42775,0.0,0.0,0.0,131.83,131.92064,26.12977,134.4835311042,8.09064,2.35977,8.42775,123.83,23.77,126.0907680998,132.96
2021-03-02 12:00:00,113.08616,2.67638,113.1178261524,8.21616,2.39638,8.5585,104.87,0.28,104.8703737955,131.91,114.89616,21.25638,116.8458868487,8.21616,2.39638,8.5585,106.68,18.86,108.3343066623,133.02,8.21616,2.39638,8.5585,8.21616,2.39638,8.5585,0.0,0.0,0.0,131.91,131.13616,26.39638,133.7664432384,8.21616,2.39638,8.5585,122.92,24.0,125.241073135,133.02
2021-03-02 12:30:00,113.2724,3.0607,113.3137435894,7.9224,2.3107,8.2525,105.35,0.75,105.3526696387,132.11,115.0824,20.8007,116.9471158697,7.9224,2.3107,8.2525,107.16,18.49,108.7434857819,133.23,7.9224,2.3107,8.2525,7.9224,2.3107,8.2525,0.0,0.0,0.0,132.11,131.3724,26.5107,134.0206129528,7.9224,2.3107,8.2525,123.45,24.2,125.7996124795,133.23
2021-03-02 13:00:00,112.04968,4.48199,112.1392840287,8.26968,2.41199,8.61425,103.78,2.07,103.8006420982,132.73,113.83968,19.70199,115.5319919003,8.26968,2.41199,8.61425,105.57,17.29,106.976488071,133.86,8.26968,2.41199,8.61425,8.26968,2.41199,8.61425,0.0,0.0,0.0,132.73,129.88968,28.19199,132.9139468629,8.26968,2.41199,8.61425,121.62,25.78,124.3222940586,133.86
2021-03-02 13:30:00,110.33584,6.56712,110.5311026526,9.07584,2.64712,9.454,101.26,3.92,101.3358475565,133.58,112.10584,18.31712,113.5924128065,9.07584,2.64712,9.454,103.03,15.67,104.2148252409,134.68,9.07584,2.64712,9.454,9.07584,2.64712,9.454,0.0,0.0,0.0,133.58,127.57584,29.06712,130.8452995594,9.07584,2.64712,9.454,118.5,26.42,121.4094988047,134.68
