Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-03-02 14:00:00,109.53472,6.20471,109.7103154296,8.00472,2.33471,8.33825,101.53,3.87,101.6037292623,133.36,111.30472,17.99471,112.7499458193,8.00472,2.33471,8.33825,103.3,15.66,104.4802641651,134.47,8.00472,2.33471,8.33825,8.00472,2.33471,8.33825,0.0,0.0,0.0,133.36,126.84472,28.62471,130.0344454922,8.00472,2.33471,8.33825,118.84,26.29,121.7132273009,134.47
2021-03-02 14:30:00,109.36,6.28375,109.5403812028,7.83,2.28375,8.15625,101.53,4.0,101.6087638937,133.51,111.13,17.84375,112.5534375933,7.83,2.28375,8.15625,103.3,15.56,104.4653224759,134.61,7.83,2.28375,8.15625,7.83,2.28375,8.15625,0.0,0.0,0.0,133.51,126.66,28.74375,129.8805557582,7.83,2.28375,8.15625,118.83,26.46,121.7402994082,134.61
2021-03-02 15:00:00,109.22728,6.81004,109.4393683324,7.57728,2.2100400000000002,7.893,101.65,4.6,101.7540294042,133.8,110.99728,17.24004,112.3281582979,7.57728,2.2100400000000002,7.893,103.42,15.03,104.5064462127,134.92,7.57728,2.2100400000000002,7.893,7.57728,2.2100400000000002,7.893,0.0,0.0,0.0,133.8,126.48728,28.82004,129.7290511312,7.57728,2.2100400000000002,7.893,118.91,26.61,121.8510574431,134.92
2021-03-02 15:30:00,109.52168,7.43549,109.7737896839,7.56168,2.20549,7.87675,101.96,5.23,102.0940473289,133.8,111.30168,16.63549,112.5380091274,7.56168,2.20549,7.87675,103.74,14.43,104.7387822156,134.92,7.56168,2.20549,7.87675,7.56168,2.20549,7.87675,0.0,0.0,0.0,133.8,126.63168,27.76549,129.6399044066,7.56168,2.20549,7.87675,119.07,25.56,121.7825049012,134.92
2021-03-02 16:00:00,111.13712,7.50666,111.3903469168,7.49712,2.18666,7.8095,103.64,5.32,103.7764520496,133.8,112.93712,16.50666,114.1370356118,7.49712,2.18666,7.8095,105.44,14.32,106.4079696263,134.89,7.49712,2.18666,7.8095,7.49712,2.18666,7.8095,0.0,0.0,0.0,133.8,128.56712,28.00666,131.5822075717,7.49712,2.18666,7.8095,121.07,25.82,123.792638311,134.89
2021-03-02 16:30:00,112.38944,8.16817,112.6858696761,7.39944,2.15817,7.70775,104.99,6.01,105.1618761719,134.08,114.19944,15.84817,115.2938705598,7.39944,2.15817,7.70775,106.8,13.69,107.6738412986,135.17,7.39944,2.15817,7.70775,7.39944,2.15817,7.70775,0.0,0.0,0.0,134.08,130.02944,28.73817,133.1673296333,7.39944,2.15817,7.70775,122.63,26.58,125.4775410183,135.17
2021-03-02 17:00:00,115.62608,7.73219,115.8843265432,7.5160800000000005,2.19219,7.82925,108.11,5.54,108.2518531019,134.08,117.51608,16.34219,118.6469394151,7.5160800000000005,2.19219,7.82925,110.0,14.15,110.906368167,135.17,7.5160800000000005,2.19219,7.82925,7.5160800000000005,2.19219,7.82925,0.0,0.0,0.0,134.08,133.95608,29.36219,137.1363174748,7.5160800000000005,2.19219,7.82925,126.44,27.17,129.3262637673,135.17
2021-03-02 17:30:00,118.93824,7.52532,119.1760688033,7.69824,2.24532,8.019,111.24,5.28,111.3652369458,133.78,120.83824,16.58532,121.9711157848,7.69824,2.24532,8.019,113.14,14.34,114.0451454469,134.87,7.69824,2.24532,8.019,7.69824,2.24532,8.019,0.0,0.0,0.0,133.78,137.82824,29.50532,140.9510115246,7.69824,2.24532,8.019,130.13,27.26,132.9545956332,134.87
2021-03-02 18:00:00,121.6824,6.5657,121.859406228,7.5624,2.2057,7.8775,114.12,4.36,114.2032573966,132.86,123.6324,17.1957,124.8225237217,7.5624,2.2057,7.8775,116.07,14.99,117.0339480664,133.97,7.5624,2.2057,7.8775,7.5624,2.2057,7.8775,0.0,0.0,0.0,132.86,141.0324,28.3457,143.8527599952,7.5624,2.2057,7.8775,133.47,26.14,136.005663485,133.97
2021-03-02 18:30:00,123.07512,6.13566,123.2279655218,7.42512,2.16566,7.7345,115.65,3.9699999999999998,115.7181204479,132.18,125.02512,17.35566,126.2240055023,7.42512,2.16566,7.7345,117.6,15.19,118.576962771,133.24,7.42512,2.16566,7.7345,7.42512,2.16566,7.7345,0.0,0.0,0.0,132.18,142.60512,27.81566,145.2925710126,7.42512,2.16566,7.7345,135.18,25.65,137.5919870487,133.24
2021-03-02 19:00:00,120.31016,7.40838,120.5380383674,8.36016,2.43838,8.7085,111.95,4.97,112.060266821,132.64,122.22016,16.75838,123.3637337739,8.36016,2.43838,8.7085,113.86,14.32,114.7569692873,133.69,8.36016,2.43838,8.7085,8.36016,2.43838,8.7085,0.0,0.0,0.0,132.64,139.34016,29.76838,142.4845136731,8.36016,2.43838,8.7085,130.98,27.33,133.8009316111,133.69
2021-03-02 19:30:00,116.17288,8.96834,116.5185357351,7.74288,2.25834,8.0655,108.43,6.71,108.6374198884,133.67,118.02288,15.10834,118.985974556,7.74288,2.25834,8.0655,110.28,12.85,111.0261271053,134.72,7.74288,2.25834,8.0655,7.74288,2.25834,8.0655,0.0,0.0,0.0,133.67,134.62288,31.47834,138.2541345083,7.74288,2.25834,8.0655,126.88,29.22,130.2011628212,134.72
2021-03-02 20:00:00,111.90352,10.35561,112.3816552951,7.49352,2.18561,7.80575,104.41,8.17,104.7291602182,134.2,113.73352,13.70561,114.5563499639,7.49352,2.18561,7.80575,106.24,11.52,106.8627530995,135.24,7.49352,2.18561,7.80575,7.49352,2.18561,7.80575,0.0,0.0,0.0,134.2,129.70352,32.92561,133.8174087862,7.49352,2.18561,7.80575,122.21,30.74,126.0167913415,135.24
2021-03-02 20:30:00,108.624,11.5245,109.2336371099,7.284,2.1245,7.5875,101.34,9.4,101.7750244412,134.02,110.374,12.3445,111.062174282,7.284,2.1245,7.5875,103.09,10.22,103.5953497991,135.08,7.284,2.1245,7.5875,7.284,2.1245,7.5875,0.0,0.0,0.0,134.02,126.024,34.8845,130.7630563892,7.284,2.1245,7.5875,118.74,32.76,123.176317529,135.08
2021-03-02 21:00:00,104.66056,12.83183,105.444244417,7.24056,2.11183,7.54225,97.42,10.72,98.0080343645,134.02,106.37056,10.97183,106.9349198731,7.24056,2.11183,7.54225,99.13,8.86,99.5251551117,135.11,7.24056,2.11183,7.54225,7.24056,2.11183,7.54225,0.0,0.0,0.0,134.02,121.42056,36.35183,126.7454454214,7.24056,2.11183,7.54225,114.18,34.24,119.2033976026,135.11
2021-03-02 21:30:00,99.77688,14.91534,100.8855448013,7.04688,2.05534,7.3405000000000005,92.73,12.86,93.6174796713,134.42,101.41688,8.88534,101.8053673234,7.04688,2.05534,7.3405000000000005,94.37,6.83,94.6168367681,135.44,7.04688,2.05534,7.3405000000000005,7.04688,2.05534,7.3405000000000005,0.0,0.0,0.0,134.42,115.54688,37.04534,121.340177573,7.04688,2.05534,7.3405000000000005,108.5,34.99,114.0024126938,135.44
2021-03-02 22:00:00,94.8188,16.43465,96.2325441525,6.8388,1.99465,7.12375,87.98,14.44,89.1571309543,134.63,96.3988,7.28465,96.6736508417,6.8388,1.99465,7.12375,89.56,5.29,89.7160949886,135.68,6.8388,1.99465,7.12375,6.8388,1.99465,7.12375,0.0,0.0,0.0,134.63,109.8288,38.76465,116.4691521351,6.8388,1.99465,7.12375,102.99,36.77,109.3570893907,135.68
2021-03-02 22:30:00,88.70384,18.88612,90.6920986602,6.84384,1.9961200000000001,7.129,81.86,16.89,83.5842790242,135.54,90.18384,5.10612,90.3282760745,6.84384,1.9961200000000001,7.129,83.34,3.11,83.39800777,136.61,6.84384,1.9961200000000001,7.129,6.84384,1.9961200000000001,7.129,0.0,0.0,0.0,135.54,102.69384,40.65612,110.4488337077,6.84384,1.9961200000000001,7.129,95.85,38.66,103.3528814306,136.61
2021-03-02 23:00:00,82.75384,17.40737,84.5648541952,6.81384,1.98737,7.09775,75.94,15.42,77.4897412565,133.98,83.07384,17.32737,84.8616559081,6.81384,1.98737,7.09775,76.26,15.34,77.7875517033,135.04,6.81384,1.98737,7.09775,6.81384,1.98737,7.09775,0.0,0.0,0.0,133.98,98.32384,27.05737,101.978815367,6.81384,1.98737,7.09775,91.51,25.07,94.8819529732,135.04
2021-03-02 23:30:00,78.34504,17.83772,80.3500438544,6.81504,1.98772,7.099,71.53,15.85,73.2650216679,134.48,78.64504,17.79772,80.6337469909,6.81504,1.98772,7.099,71.83,15.81,73.5493371826,135.5,6.81504,1.98772,7.099,6.81504,1.98772,7.099,0.0,0.0,0.0,134.48,93.25504,28.56772,97.5326463878,6.81504,1.98772,7.099,86.44,26.58,90.4343408225,135.5
2021-03-03 00:00:00,75.6,18.45375,77.8196690372,6.87,2.00375,7.15625,68.73,16.45,70.6711780007,135.09,75.88,18.41375,78.0822680835,6.87,2.00375,7.15625,69.01,16.41,70.9342526569,136.15,6.87,2.00375,7.15625,6.87,2.00375,7.15625,0.0,0.0,0.0,135.09,90.1,29.83375,94.9108141313,6.87,2.00375,7.15625,83.23,27.83,87.7595681393,136.15
2021-03-03 00:30:00,76.15392,18.22031,78.3032517068,6.82392,1.99031,7.10825,69.33,16.23,71.2043664391,134.93,76.43392,18.17031,78.5640139763,6.82392,1.99031,7.10825,69.61,16.18,71.465687571,135.97,6.82392,1.99031,7.10825,6.82392,1.99031,7.10825,0.0,0.0,0.0,134.93,90.89392,30.58031,95.9002609624,6.82392,1.99031,7.10825,84.07,28.59,88.7983839943,135.97
2021-03-03 01:00:00,79.70328,17.02179,81.5006391236,6.86328,2.00179,7.14925,72.84,15.02,74.37248147,134.33,80.00328,16.98179,81.7857322665,6.86328,2.00179,7.14925,73.14,14.98,74.6582882204,135.36,6.86328,2.00179,7.14925,6.86328,2.00179,7.14925,0.0,0.0,0.0,134.33,95.17328,30.04179,99.8021160716,6.86328,2.00179,7.14925,88.31,28.04,92.6547230313,135.36
2021-03-03 01:30:00,80.4032,16.9176,82.1637375002,6.8832,2.0076,7.17,73.52,14.91,75.0166548174,134.33,80.7132,16.8676,82.4568771177,6.8832,2.0076,7.17,73.83,14.86,75.3106134618,135.29,6.8832,2.0076,7.17,6.8832,2.0076,7.17,0.0,0.0,0.0,134.33,95.9832,29.9676,100.5526316513,6.8832,2.0076,7.17,89.1,27.96,93.384000771,135.29
2021-03-03 02:00:00,79.07864,17.62752,81.0195085495,6.84864,1.9975200000000002,7.134,72.23,15.63,73.9017577599,134.53,79.36864,17.58752,81.2939227446,6.84864,1.9975200000000002,7.134,72.52,15.59,74.176805674,135.6,6.84864,1.9975200000000002,7.134,6.84864,1.9975200000000002,7.134,0.0,0.0,0.0,134.53,94.41864,30.71752,99.2897054805,6.84864,1.9975200000000002,7.134,87.57,28.72,92.1593364776,135.6
2021-03-03 02:30:00,77.87568,18.24499,79.9843809475,6.80568,1.98499,7.08925,71.07,16.26,72.9063268859,134.83,78.16568,18.20499,80.2576799488,6.80568,1.98499,7.08925,71.36,16.22,73.180174911,135.86,6.80568,1.98499,7.08925,6.80568,1.98499,7.08925,0.0,0.0,0.0,134.83,92.93568,30.62499,97.8515744869,6.80568,1.98499,7.08925,86.13,28.64,90.7668799728,135.86
2021-03-03 03:00:00,76.6808,18.3619,78.8486173642,6.7608,1.9719000000000002,7.0425,69.92,16.39,71.8153082567,134.75,76.9708,18.3219,79.1214008486,6.7608,1.9719000000000002,7.0425,70.21,16.35,72.0886024278,135.82,6.7608,1.9719000000000002,7.0425,6.7608,1.9719000000000002,7.0425,0.0,0.0,0.0,134.75,91.5508,30.7819,96.5871334508,6.7608,1.9719000000000002,7.0425,84.79,28.81,89.5508805094,135.82
2021-03-03 03:30:00,75.58408,18.53619,77.8237977046,6.84408,1.9961900000000001,7.12925,68.74,16.54,70.7019037933,134.92,75.86408,18.49619,78.0862835507,6.84408,1.9961900000000001,7.12925,69.02,16.5,70.9648532726,135.93,6.84408,1.9961900000000001,7.12925,6.84408,1.9961900000000001,7.12925,0.0,0.0,0.0,134.92,90.23408,31.00619,95.412645974,6.84408,1.9961900000000001,7.12925,83.39,29.01,88.2919713224,135.93
2021-03-03 04:00:00,74.45248,18.65989,76.7552165847,6.8224800000000005,1.98989,7.10675,67.63,16.67,69.6541872395,135.02,74.72248,18.61989,77.0074627615,6.8224800000000005,1.98989,7.10675,67.9,16.63,69.9068444432,136.06,6.8224800000000005,1.98989,7.10675,6.8224800000000005,1.98989,7.10675,0.0,0.0,0.0,135.02,88.88248,31.13989,94.1795519216,6.8224800000000005,1.98989,7.10675,82.06,29.15,87.0836729818,136.06
2021-03-03 04:30:00,72.85416,19.00663,75.2926331938,6.6741600000000005,1.94663,6.95225,66.18,17.06,68.3435146887,135.11,73.12416,18.97663,75.546378218,6.6741600000000005,1.94663,6.95225,66.45,17.03,68.5975466034,136.11,6.6741600000000005,1.94663,6.95225,6.6741600000000005,1.94663,6.95225,0.0,0.0,0.0,135.11,87.04416,31.56663,92.5912410526,6.6741600000000005,1.94663,6.95225,80.37,29.62,85.654429541,136.11
2021-03-03 05:00:00,73.65112,18.66741,75.9799952182,6.71112,1.95741,6.99075,66.94,16.71,68.994113517,135.02,73.93112,18.62741,76.2416612343,6.71112,1.95741,6.99075,67.22,16.67,69.2561715661,136.02,6.71112,1.95741,6.99075,6.71112,1.95741,6.99075,0.0,0.0,0.0,135.02,87.99112,31.14741,93.3413003368,6.71112,1.95741,6.99075,81.28,29.19,86.3625758069,136.02
2021-03-03 05:30:00,75.31864,18.03002,77.446621312,6.78864,1.9800200000000001,7.0715,68.53,16.05,70.3843974187,134.96,75.60864,17.99002,77.7194136767,6.78864,1.9800200000000001,7.0715,68.82,16.01,70.6577136624,135.98,6.78864,1.9800200000000001,7.0715,6.78864,1.9800200000000001,7.0715,0.0,0.0,0.0,134.96,89.91864,30.40002,94.9185073389,6.78864,1.9800200000000001,7.0715,83.13,28.42,87.8538177884,135.98
2021-03-03 06:00:00,78.39096,16.86028,80.1836121125,6.72096,1.96028,7.001,71.67,14.9,73.2024514617,134.4,78.69096,16.80028,80.4643809011,6.72096,1.96028,7.001,71.97,14.84,73.4840560938,135.46,6.72096,1.96028,7.001,6.72096,1.96028,7.001,0.0,0.0,0.0,134.4,93.59096,29.52028,98.1362049653,6.72096,1.96028,7.001,86.87,27.56,91.1369875517,135.46
2021-03-03 06:30:00,85.34304,14.16922,86.5112782928,6.68304,1.94922,6.9615,78.66,12.22,79.6035426347,133.06,85.66304,14.10922,86.8172017002,6.68304,1.94922,6.9615,78.98,12.16,79.9106125618,134.12,6.68304,1.94922,6.9615,6.68304,1.94922,6.9615,0.0,0.0,0.0,133.06,101.65304,25.90922,104.9029466805,6.68304,1.94922,6.9615,94.97,23.96,97.9458141015,134.12
2021-03-03 07:00:00,90.07544,11.95367,90.8651479813,6.83544,1.99367,7.12025,83.24,9.96,83.8337593097,131.98,90.43544,11.89367,91.2141885567,6.83544,1.99367,7.12025,83.6,9.9,84.1841434,133.07,6.83544,1.99367,7.12025,6.83544,1.99367,7.12025,0.0,0.0,0.0,131.98,107.11544,23.53367,109.6701924411,6.83544,1.99367,7.12025,100.28,21.54,102.5672949824,133.07
2021-03-03 07:30:00,96.36832,8.69451,96.7597416479,7.07832,2.06451,7.37325,89.29,6.63,89.5358084791,131.37,96.74832,8.60451,97.1301962068,7.07832,2.06451,7.37325,89.67,6.54,89.9081781597,132.44,7.07832,2.06451,7.37325,7.07832,2.06451,7.37325,0.0,0.0,0.0,131.37,114.48832,20.46451,116.3029302553,7.07832,2.06451,7.37325,107.41,18.4,108.9746213575,132.44
2021-03-03 08:00:00,103.146,10.863,103.7164504069,6.936,2.023,7.225,96.21,8.84,96.615266392,131.3,103.556,10.783,104.1158884369,6.936,2.023,7.225,96.62,8.76,97.0162975999,132.41,6.936,2.023,7.225,6.936,2.023,7.225,0.0,0.0,0.0,131.3,125.026,17.443,126.2369158567,6.936,2.023,7.225,118.09,15.42,119.0925039623,132.41
2021-03-03 08:30:00,106.7596,18.1253,108.2872970032,6.6696,1.9453,6.9475,100.09,16.18,101.3893510187,131.54,107.1796,18.0753,108.693068437,6.6696,1.9453,6.9475,100.51,16.13,101.7960559157,132.65,6.6696,1.9453,6.9475,6.6696,1.9453,6.9475,0.0,0.0,0.0,131.54,133.8596,19.0253,135.2048614224,6.6696,1.9453,6.9475,127.19,17.08,128.3316893834,132.65
2021-03-03 09:00:00,109.4236,17.1873,110.7651909142,7.0536,2.0573,7.3475,102.37,15.13,103.4820457857,131.543,109.8536,17.1273,111.1807440083,7.0536,2.0573,7.3475,102.8,15.07,103.8987242463,132.653,7.0536,2.0573,7.3475,7.0536,2.0573,7.3475,0.0,0.0,0.0,131.543,137.0036,20.9273,138.5927065117,7.0536,2.0573,7.3475,129.95,18.87,131.3129064487,132.653
2021-03-03 09:30:00,111.18824,16.32782,112.38070306,7.15824,2.08782,7.4565,104.03,14.24,105.0000880952,131.543,111.59824,16.26782,112.7776978779,7.15824,2.08782,7.4565,104.44,14.18,105.3982257915,132.653,7.15824,2.08782,7.4565,7.15824,2.08782,7.4565,0.0,0.0,0.0,131.543,139.11824,22.00782,140.848247564,7.15824,2.08782,7.4565,131.96,19.92,133.4550411187,132.653
2021-03-03 10:00:00,111.09968,16.51824,112.3209292554,7.63968,2.22824,7.958,103.46,14.29,104.4422122516,132.27,111.54968,16.46824,112.758742618,7.63968,2.22824,7.958,103.91,14.24,104.881198029,133.34,7.63968,2.22824,7.958,7.63968,2.22824,7.958,0.0,0.0,0.0,132.27,138.96968,22.31824,140.7504024719,7.63968,2.22824,7.958,131.33,20.09,132.85773218,133.34
2021-03-03 10:30:00,111.72952,16.39736,112.9263434917,7.49952,2.18736,7.812,104.23,14.21,105.1941871018,132.27,112.15952,16.33736,113.3431394413,7.49952,2.18736,7.812,104.66,14.15,105.6122062074,133.28,7.49952,2.18736,7.812,7.49952,2.18736,7.812,0.0,0.0,0.0,132.27,139.79952,22.37736,141.5791369969,7.49952,2.18736,7.812,132.3,20.19,133.8317081263,133.28
2021-03-03 11:00:00,112.58728,15.49254,113.6482046204,7.03728,2.05254,7.3305,105.55,13.44,106.4022372885,131.86,113.02728,15.42254,114.0746280478,7.03728,2.05254,7.3305,105.99,13.37,106.829944304,132.94,7.03728,2.05254,7.3305,7.03728,2.05254,7.3305,0.0,0.0,0.0,131.86,140.88728,22.86254,142.730239967,7.03728,2.05254,7.3305,133.85,20.81,135.4580326153,132.94
2021-03-03 11:30:00,114.01856,14.53333,114.9410705769,6.62856,1.9333300000000002,6.90475,107.39,12.6,108.1266484267,131.62,114.46856,14.47333,115.3799311395,6.62856,1.9333300000000002,6.90475,107.84,12.54,108.5666486542,132.67,6.62856,1.9333300000000002,6.90475,6.62856,1.9333300000000002,6.90475,0.0,0.0,0.0,131.62,142.70856,23.61333,144.6489628409,6.62856,1.9333300000000002,6.90475,136.08,21.68,137.7961857237,132.67
2021-03-03 12:00:00,112.9784,15.55245,114.0438405507,6.9684,2.03245,7.25875,106.01,13.52,106.8686600459,131.84,113.4284,15.49245,114.4815178689,6.9684,2.03245,7.25875,106.46,13.46,107.3075169781,132.91,6.9684,2.03245,7.25875,6.9684,2.03245,7.25875,0.0,0.0,0.0,131.84,141.3784,22.76245,143.1990960745,6.9684,2.03245,7.25875,134.41,20.73,135.9991948506,132.91
2021-03-03 12:30:00,113.54976,16.08368,114.6831842878,7.10976,2.07368,7.406,106.44,14.01,107.3580630414,132.02,113.97976,16.02368,115.1005821462,7.10976,2.07368,7.406,106.87,13.95,107.7766180579,133.09,7.10976,2.07368,7.406,7.10976,2.07368,7.406,0.0,0.0,0.0,132.02,142.00976,22.27368,143.7459173542,7.10976,2.07368,7.406,134.9,20.2,136.4039955427,133.09
2021-03-03 13:00:00,111.57392,17.16281,112.8862333115,6.76392,1.97281,7.04575,104.81,15.19,105.9050149898,132.42,112.01392,17.12281,113.3150867981,6.76392,1.97281,7.04575,105.25,15.15,106.3347779421,133.5,6.76392,1.97281,7.04575,6.76392,1.97281,7.04575,0.0,0.0,0.0,132.42,139.62392,21.82281,141.3190506353,6.76392,1.97281,7.04575,132.86,19.85,134.3346645509,133.5
2021-03-03 13:30:00,110.32992,18.36081,111.8472645667,6.85992,2.00081,7.14575,103.47,16.36,104.7553841098,132.87,110.76992,18.31081,112.2731532454,6.85992,2.00081,7.14575,103.91,16.31,105.1822427979,133.94,6.85992,2.00081,7.14575,6.85992,2.00081,7.14575,0.0,0.0,0.0,132.87,137.98992,21.95081,139.7249300635,6.85992,2.00081,7.14575,131.13,19.95,132.638906057,133.94
2021-03-03 14:00:00,108.25944,18.85067,109.8883711253,6.85944,2.00067,7.14525,101.4,16.85,102.7904786447,132.72,108.67944,18.810670000000002,110.2953398134,6.85944,2.00067,7.14525,101.82,16.81,103.1982969821,133.8,6.85944,2.00067,7.14525,6.85944,2.00067,7.14525,0.0,0.0,0.0,132.72,135.50944,21.17067,137.1532194203,6.85944,2.00067,7.14525,128.65,19.17,130.0704093943,133.8
2021-03-03 14:30:00,107.33168,19.09299,109.0166583544,6.90168,2.01299,7.18925,100.43,17.08,101.8720339446,132.72,107.75168,19.04299,109.421478746,6.90168,2.01299,7.18925,100.85,17.03,102.2777756895,133.8,6.90168,2.01299,7.18925,6.90168,2.01299,7.18925,0.0,0.0,0.0,132.72,134.38168,20.97299,136.0084638144,6.90168,2.01299,7.18925,127.48,18.96,128.8822408247,133.8
2021-03-03 15:00:00,107.25816,19.47363,109.0116285172,6.93816,2.02363,7.22725,100.32,17.45,101.8263467871,132.78,107.68816,19.43363,109.4276280432,6.93816,2.02363,7.22725,100.75,17.41,102.2431934165,133.8,6.93816,2.02363,7.22725,6.93816,2.02363,7.22725,0.0,0.0,0.0,132.78,134.29816,20.53363,135.8588449103,6.93816,2.02363,7.22725,127.36,18.51,128.6980563179,133.8
2021-03-03 15:30:00,107.79352,19.58936,109.5590524749,6.92352,2.01936,7.212,100.87,17.57,102.3887777054,132.56,108.20352,19.55936,109.9571293914,6.92352,2.01936,7.212,101.28,17.54,102.787596528,133.63,6.92352,2.01936,7.212,6.92352,2.01936,7.212,0.0,0.0,0.0,132.56,134.91352,20.24936,136.4246842005,6.92352,2.01936,7.212,127.99,18.23,129.2817581873,133.63
2021-03-03 16:00:00,108.7528,20.0579,110.5870284448,7.4328,2.1679,7.7425,101.32,17.89,102.8872902744,132.56,109.1828,20.0079,111.0009003488,7.4328,2.1679,7.7425,101.75,17.84,103.302120501,133.67,7.4328,2.1679,7.7425,7.4328,2.1679,7.7425,0.0,0.0,0.0,132.56,135.9628,19.9979,137.4256125628,7.4328,2.1679,7.7425,128.53,17.83,129.7608176608,133.67
2021-03-03 16:30:00,110.36712,20.42416,112.2410240901,7.31712,2.13416,7.622,103.05,18.29,104.6605302872,132.84,110.79712,20.39416,112.6584375997,7.31712,2.13416,7.622,103.48,18.26,105.07872287000001,133.94,7.31712,2.13416,7.622,7.31712,2.13416,7.622,0.0,0.0,0.0,132.84,137.98712,19.56416,139.3671469264,7.31712,2.13416,7.622,130.67,17.43,131.8273636238,133.94
2021-03-03 17:00:00,112.99224,20.52232,114.8408112058,7.24224,2.11232,7.5440000000000005,105.75,18.41,107.3405356797,132.84,113.43224,20.49232,115.2684182697,7.24224,2.11232,7.5440000000000005,106.19,18.38,107.7689217725,133.87,7.24224,2.11232,7.5440000000000005,7.24224,2.11232,7.5440000000000005,0.0,0.0,0.0,132.84,141.23224,19.35232,142.5519480919,7.24224,2.11232,7.5440000000000005,133.99,17.24,135.0945509634,133.87
2021-03-03 17:30:00,115.78512,20.62941,117.6085310271,7.81512,2.27941,8.14075,107.97,18.35,109.5182331852,132.84,116.24512,20.59941,118.0561883857,7.81512,2.27941,8.14075,108.43,18.32,109.9667554309,133.87,7.81512,2.27941,8.14075,7.81512,2.27941,8.14075,0.0,0.0,0.0,132.84,144.52512,19.52941,145.8386374249,7.81512,2.27941,8.14075,136.71,17.25,137.7940005951,133.87
2021-03-03 18:00:00,117.75464,20.58052,119.5395877733,8.26464,2.41052,8.609,109.49,18.17,110.9874272159,132.58,118.21464,20.54052,119.9858911381,8.26464,2.41052,8.609,109.95,18.13,111.4347315697,133.66,8.26464,2.41052,8.609,8.26464,2.41052,8.609,0.0,0.0,0.0,132.58,146.79464,19.69052,148.1093613199,8.26464,2.41052,8.609,138.53,17.28,139.6035791088,133.66
2021-03-03 18:30:00,118.38136,20.40248,120.1266314586,8.03136,2.34248,8.366,110.35,18.06,111.8180937952,132.58,118.84136,20.37248,120.5749011528,8.03136,2.34248,8.366,110.81,18.03,112.2672570254,133.69,8.03136,2.34248,8.366,8.03136,2.34248,8.366,0.0,0.0,0.0,132.58,147.61136,19.74248,148.925750351,8.03136,2.34248,8.366,139.58,17.4,140.6603583104,133.69
2021-03-03 19:00:00,115.57008,21.20669,117.4996471993,7.84008,2.28669,8.16675,107.73,18.92,109.378788163,133.12,116.01008,21.16669,117.9252620398,7.84008,2.28669,8.16675,108.17,18.88,109.8052972311,134.19,7.84008,2.28669,8.16675,7.84008,2.28669,8.16675,0.0,0.0,0.0,133.12,144.31008,18.59669,145.5033885123,7.84008,2.28669,8.16675,136.47,16.31,137.4411765084,134.19
2021-03-03 19:30:00,111.45448,21.74589,113.5560867764,8.45448,2.46589,8.806750000000001,103.0,19.28,104.7889230787,132.65,111.88448,21.71589,113.9724385251,8.45448,2.46589,8.806750000000001,103.43,19.25,105.2061186434,133.73,8.45448,2.46589,8.806750000000001,8.45448,2.46589,8.806750000000001,0.0,0.0,0.0,132.65,139.42448,16.70589,140.421766062,8.45448,2.46589,8.806750000000001,130.97,14.24,131.7418631263,133.73
2021-03-03 20:00:00,108.52864,22.77002,110.8915664559,8.46864,2.47002,8.8215,100.06,20.3,102.0984505269,132.88,108.94864,22.74002,111.2965168703,8.46864,2.47002,8.8215,100.48,20.27,102.5041623545,133.97,8.46864,2.47002,8.8215,8.46864,2.47002,8.8215,0.0,0.0,0.0,132.88,135.86864,15.80002,136.7842387392,8.46864,2.47002,8.8215,127.4,13.33,128.0954679136,133.97
2021-03-03 20:30:00,106.53544,24.38367,109.2902710156,8.51544,2.48367,8.87025,98.02,21.9,100.4366984722,133.05,106.94544,24.36367,109.6855302794,8.51544,2.48367,8.87025,98.43,21.88,100.832530961,134.2,8.51544,2.48367,8.87025,8.51544,2.48367,8.87025,0.0,0.0,0.0,133.05,133.28544,14.99367,134.1261296544,8.51544,2.48367,8.87025,124.77,12.51,125.3955860467,134.2
2021-03-03 21:00:00,102.06416,25.66038,105.2404288202,8.50416,2.4803800000000003,8.8585,93.56,23.18,96.3887234068,133.31,102.45416,25.64038,105.613843732,8.50416,2.4803800000000003,8.8585,93.95,23.16,96.7625345885,134.48,8.50416,2.4803800000000003,8.8585,8.50416,2.4803800000000003,8.8585,0.0,0.0,0.0,133.31,127.92416,13.29038,128.6126934336,8.50416,2.4803800000000003,8.8585,119.42,10.81,119.9082670211,134.48
2021-03-03 21:30:00,97.60376,26.89943,101.2426456611,8.60376,2.50943,8.962250000000001,89.0,24.39,92.2814829746,133.64,97.96376,26.87943,101.5844576225,8.60376,2.50943,8.962250000000001,89.36,24.37,92.6234662491,134.73,8.60376,2.50943,8.962250000000001,8.60376,2.50943,8.962250000000001,0.0,0.0,0.0,133.64,122.53376,11.99943,123.119895468,8.60376,2.50943,8.962250000000001,113.93,9.49,114.3245599161,134.73
2021-03-03 22:00:00,93.97248,17.84864,95.6525009981,8.53248,2.48864,8.888,85.44,15.36,86.8096953111,132.73,94.33248,17.78864,95.9950649565,8.53248,2.48864,8.888,85.8,15.3,87.1534853004,133.83,8.53248,2.48864,8.888,8.53248,2.48864,8.888,0.0,0.0,0.0,132.73,114.22248,15.36864,115.2517680246,8.53248,2.48864,8.888,105.69,12.88,106.4719235292,133.83
2021-03-03 22:30:00,88.44112,18.98116,90.4550503941,8.30112,2.42116,8.647,80.14,16.56,81.8330813302,133.2,88.77112,18.93116,90.7672879676,8.30112,2.42116,8.647,80.47,16.51,82.1462171984,134.27,8.30112,2.42116,8.647,8.30112,2.42116,8.647,0.0,0.0,0.0,133.2,107.39112,17.04116,108.7347864715,8.30112,2.42116,8.647,99.09,14.62,100.1627300946,134.27
2021-03-03 23:00:00,83.62144,19.91667,85.9605663753,8.01144,2.33667,8.34525,75.61,17.58,77.6268542452,133.98,83.93144,19.87667,86.2529340415,8.01144,2.33667,8.34525,75.92,17.54,77.9198177616,135.08,8.01144,2.33667,8.34525,8.01144,2.33667,8.34525,0.0,0.0,0.0,133.98,101.76144,18.43667,103.4180906397,8.01144,2.33667,8.34525,93.75,16.1,95.1224079805,135.08
2021-03-03 23:30:00,78.6916,22.3013,81.7906834074,8.3016,2.4213,8.6475,70.39,19.88,73.14346519,135.14,78.9916,22.2813,82.0739252153,8.3016,2.4213,8.6475,70.69,19.86,73.426805051,136.22,8.3016,2.4213,8.6475,8.3016,2.4213,8.6475,0.0,0.0,0.0,135.14,95.6616,18.5413,97.441887914,8.3016,2.4213,8.6475,87.36,16.12,88.8348129958,136.22
2021-03-04 00:00:00,75.84824,13.55407,77.0497782259,8.44824,2.46407,8.80025,67.4,11.09,68.3062815559,134.67,76.12824,13.46407,77.3097025377,8.44824,2.46407,8.80025,67.68,11.0,68.5680858709,135.76,8.44824,2.46407,8.80025,8.44824,2.46407,8.80025,0.0,0.0,0.0,134.67,89.27824,38.10407,97.0696877921,8.44824,2.46407,8.80025,80.83,35.64,88.3385448148,135.76
2021-03-04 00:30:00,76.742,7.50475,77.1080789319,8.862,2.58475,9.23125,67.88,4.92,68.0580693232,134.08,77.042,7.41475,77.3979862888,8.862,2.58475,9.23125,68.18,4.83,68.3508690508,135.23,8.862,2.58475,9.23125,8.862,2.58475,9.23125,0.0,0.0,0.0,134.08,88.512,50.99475,102.151058103,8.862,2.58475,9.23125,79.65,48.41,93.2075672894,135.23
2021-03-04 01:00:00,80.6628,6.45415,80.9205990837,8.7228,2.54415,9.08625,71.94,3.91,72.046177553,133.34,80.9628,6.34415,81.2109796953,8.7228,2.54415,9.08625,72.24,3.8,72.3398755874,134.45,8.7228,2.54415,9.08625,8.7228,2.54415,9.08625,0.0,0.0,0.0,133.34,93.1328,49.68415,105.5567771252,8.7228,2.54415,9.08625,84.41,47.14,96.6810617443,134.45
2021-03-04 01:30:00,80.45888,7.38134,80.7967545824,9.15888,2.67134,9.5405,71.3,4.71,71.4553993761,133.28,80.44888,7.27134,80.7768201816,9.15888,2.67134,9.5405,71.29,4.6,71.4382537581,134.39,9.15888,2.67134,9.5405,9.15888,2.67134,9.5405,0.0,0.0,0.0,133.28,92.30888,49.54134,104.7629404697,9.15888,2.67134,9.5405,83.15,46.87,95.450088528,134.39
2021-03-04 02:00:00,78.48448,7.98589,78.8897207497,9.17448,2.67589,9.556750000000001,69.31,5.31,69.5131081164,133.46,78.78448,7.89589,79.1791599334,9.17448,2.67589,9.556750000000001,69.61,5.22,69.8054474952,134.57,9.17448,2.67589,9.556750000000001,9.17448,2.67589,9.556750000000001,0.0,0.0,0.0,133.46,90.37448,50.35589,103.4565720144,9.17448,2.67589,9.556750000000001,81.2,47.68,94.1638062102,134.57
2021-03-04 02:30:00,77.60184,8.32262,78.0468549978,8.99184,2.62262,9.3665,68.61,5.7,68.8463659172,133.83,77.90184,8.25262,78.3377457695,8.99184,2.62262,9.3665,68.91,5.63,69.1396051478,134.92,8.99184,2.62262,9.3665,8.99184,2.62262,9.3665,0.0,0.0,0.0,133.83,89.36184,51.00262,102.8922042482,8.99184,2.62262,9.3665,80.37,48.38,93.8081089245,134.92
2021-03-04 03:00:00,76.85744,8.13717,77.2869951477,9.00744,2.62717,9.38275,67.85,5.51,68.0733618973,133.83,77.14744,8.04717,77.5660005644,9.00744,2.62717,9.38275,68.14,5.42,68.3552192594,134.87,9.00744,2.62717,9.38275,9.00744,2.62717,9.38275,0.0,0.0,0.0,133.83,88.51744,50.74717,102.032408808,9.00744,2.62717,9.38275,79.51,48.12,92.9374762945,134.87
2021-03-04 03:30:00,75.69144,8.67417,76.1868447599,10.23144,2.98417,10.65775,65.46,5.69,65.7068314561,133.73,75.97144,8.58417,76.4548734239,10.23144,2.98417,10.65775,65.74,5.6,65.9780842401,134.8,10.23144,2.98417,10.65775,10.23144,2.98417,10.65775,0.0,0.0,0.0,133.73,86.98144,51.28417,100.9744373446,10.23144,2.98417,10.65775,76.75,48.3,90.6832536911,134.8
2021-03-04 04:00:00,75.05528,8.31904,75.51490900740001,9.42528,2.74904,9.818,65.63,5.57,65.8659380864,133.92,75.33528,8.23904,75.7844719768,9.42528,2.74904,9.818,65.91,5.49,66.1382506572,135.01,9.42528,2.74904,9.818,9.42528,2.74904,9.818,0.0,0.0,0.0,133.92,86.30528,51.04904,100.2726574935,9.42528,2.74904,9.818,76.88,48.3,90.7933059206,135.01
2021-03-04 04:30:00,75.03584,8.15837,75.478051681,8.80584,2.56837,9.17275,66.23,5.59,66.4654872848,133.99,75.30584,8.06837,75.7368347144,8.80584,2.56837,9.17275,66.5,5.5,66.7270559818,135.05,8.80584,2.56837,9.17275,8.80584,2.56837,9.17275,0.0,0.0,0.0,133.99,86.38584,50.89837,100.2654348276,8.80584,2.56837,9.17275,77.58,48.33,91.4026547754,135.05
2021-03-04 05:00:00,74.97184,8.04262,75.4019928745,8.51184,2.48262,8.8665,66.46,5.5600000000000005,66.6921674562,133.99,75.24184,7.96262,75.6619970913,8.51184,2.48262,8.8665,66.73,5.48,66.9546361352,134.99,8.51184,2.48262,8.8665,8.51184,2.48262,8.8665,0.0,0.0,0.0,133.99,86.34184,50.76262,100.1586587562,8.51184,2.48262,8.8665,77.83,48.28,91.5885762527,134.99
2021-03-04 05:30:00,76.39136,7.76248,76.7847379262,8.51136,2.48248,8.866,67.88,5.28,68.0850409415,133.59,76.67136,7.68248,77.0552914679,8.51136,2.48248,8.866,68.16,5.2,68.358069019,134.7,8.51136,2.48248,8.866,8.51136,2.48248,8.866,0.0,0.0,0.0,133.59,87.98136,50.21248,101.3015935472,8.51136,2.48248,8.866,79.47,47.73,92.7018543504,134.7
2021-03-04 06:00:00,78.73232,7.00026,79.0429114636,8.57232,2.50026,8.9295,70.16,4.5,70.3041648837,133.59,79.01232,6.91026,79.3139231475,8.57232,2.50026,8.9295,70.44,4.41,70.5779122672,134.7,8.57232,2.50026,8.9295,8.57232,2.50026,8.9295,0.0,0.0,0.0,133.59,90.71232,49.30026,103.2435985224,8.57232,2.50026,8.9295,82.14,46.8,94.5368689983,134.7
2021-03-04 06:30:00,85.84104,6.17947,86.0631744579,8.50104,2.47947,8.85525,77.34,3.7,77.4284547179,132.36,86.14104,6.04947,86.3531983169,8.50104,2.47947,8.85525,77.64,3.5700000000000003,77.7220335555,133.48,8.50104,2.47947,8.85525,8.50104,2.47947,8.85525,0.0,0.0,0.0,132.36,99.45104,41.24947,107.6662813158,8.50104,2.47947,8.85525,90.95,38.77,98.8686775475,133.48
2021-03-04 07:00:00,91.10176,12.47718,91.9522196353,8.32176,2.42718,8.6685,82.78,10.05,83.3878342446,132.05,91.44176,12.41718,92.2809938777,8.32176,2.42718,8.6685,83.12,9.99,83.7181850018,133.16,8.32176,2.42718,8.6685,8.32176,2.42718,8.6685,0.0,0.0,0.0,132.05,107.78176,22.18718,110.0417136592,8.32176,2.42718,8.6685,99.46,19.76,101.4038914441,133.16
2021-03-04 07:30:00,97.15872,13.765460000000001,98.129020993,7.69872,2.24546,8.0195,89.46,11.52,90.1986806999,131.12,97.50872,13.65546,98.4602562654,7.69872,2.24546,8.0195,89.81,11.41,90.5318960367,132.24,7.69872,2.24546,8.0195,7.69872,2.24546,8.0195,0.0,0.0,0.0,131.12,117.72872,18.32546,119.1464392966,7.69872,2.24546,8.0195,110.03,16.08,111.1987738242,132.24
2021-03-04 08:00:00,100.89688,21.27909,103.1163423758,7.91688,2.30909,8.24675,92.98,18.97,94.8954229665,131.83,101.26688,21.24909,103.4722417403,7.91688,2.30909,8.24675,93.35,18.94,95.252013627,133.0,7.91688,2.30909,8.24675,7.91688,2.30909,8.24675,0.0,0.0,0.0,131.83,126.42688,16.29909,127.4731984433,7.91688,2.30909,8.24675,118.51,13.99,119.3328965541,133.0
2021-03-04 08:30:00,104.46648,19.16939,106.2106913477,7.98648,2.32939,8.31925,96.48,16.84,97.9386338479,131.76,104.86648,19.12939,106.5969614453,7.98648,2.32939,8.31925,96.88,16.8,98.325858247,132.87,7.98648,2.32939,8.31925,7.98648,2.32939,8.31925,0.0,0.0,0.0,131.76,130.77648,18.77939,132.1179518838,7.98648,2.32939,8.31925,122.79,16.45,123.8869912461,132.87
2021-03-04 09:00:00,106.75584,18.18962,108.2943749686,8.29584,2.41962,8.6415,98.46,15.77,99.714916136,131.86,107.15584,18.12962,108.6786877334,8.29584,2.41962,8.6415,98.86,15.71,100.1004680309,132.96,8.29584,2.41962,8.6415,8.29584,2.41962,8.6415,0.0,0.0,0.0,131.86,133.48584,20.27962,135.017526521,8.29584,2.41962,8.6415,125.19,17.86,126.4575648192,132.96
2021-03-04 09:30:00,109.2572,18.6546,110.8383049897,8.1072,2.3646000000000003,8.445,101.15,16.29,102.4533386474,132.78,109.6572,18.6046,111.2242448974,8.1072,2.3646000000000003,8.445,101.55,16.24,102.8403622125,133.88,8.1072,2.3646000000000003,8.445,8.1072,2.3646000000000003,8.445,0.0,0.0,0.0,132.78,136.3472,22.2446,138.1498504415,8.1072,2.3646000000000003,8.445,128.24,19.88,129.7717688868,133.88
2021-03-04 10:00:00,110.05728,18.05004,111.5276146297,7.57728,2.2100400000000002,7.893,102.48,15.84,103.6969430601,132.59,110.49728,18.00004,111.9537865702,7.57728,2.2100400000000002,7.893,102.92,15.79,104.1242070798,133.67,7.57728,2.2100400000000002,7.893,7.57728,2.2100400000000002,7.893,0.0,0.0,0.0,132.59,137.45728,22.57004,139.2979200512,7.57728,2.2100400000000002,7.893,129.88,20.36,131.4661325209,133.67
2021-03-04 10:30:00,110.40584,18.44712,111.9363468334,7.87584,2.29712,8.204,102.53,16.15,103.7941395263,132.52,110.81584,18.39712,112.332561705,7.87584,2.29712,8.204,102.94,16.1,104.1914276704,133.63,7.87584,2.29712,8.204,7.87584,2.29712,8.204,0.0,0.0,0.0,132.52,137.79584,22.17712,139.5690444647,7.87584,2.29712,8.204,129.92,19.88,131.4321908818,133.63
2021-03-04 11:00:00,110.56296,17.71128,111.9725750494,7.51296,2.19128,7.8260000000000005,103.05,15.52,104.212153322,132.12,110.99296,17.66128,112.3893143533,7.51296,2.19128,7.8260000000000005,103.48,15.47,104.629973239,133.26,7.51296,2.19128,7.8260000000000005,7.51296,2.19128,7.8260000000000005,0.0,0.0,0.0,132.12,138.05296,22.63128,139.8956561127,7.51296,2.19128,7.8260000000000005,130.54,20.44,132.1305611885,133.26
2021-03-04 11:30:00,110.1904,17.9722,111.6464250435,8.5104,2.4822,8.865,101.68,15.49,102.8531112801,131.66,110.6304,17.9222,112.0727025506,8.5104,2.4822,8.865,102.12,15.44,103.2806274187,132.82,8.5104,2.4822,8.865,8.5104,2.4822,8.865,0.0,0.0,0.0,131.66,137.3404,22.8322,139.2253383153,8.5104,2.4822,8.865,128.83,20.35,130.4273414588,132.82
2021-03-04 12:00:00,110.22944,17.84942,111.6652642367,8.32944,2.42942,8.6765,101.9,15.42,103.0601106151,131.73,110.65944,17.79942,112.0818050062,8.32944,2.42942,8.6765,102.33,15.37,103.4778517365,132.88,8.32944,2.42942,8.6765,8.32944,2.42942,8.6765,0.0,0.0,0.0,131.73,137.46944,22.69942,139.3309391422,8.32944,2.42942,8.6765,129.14,20.27,130.7211249187,132.88
2021-03-04 12:30:00,111.33408,17.70744,112.7334502302,8.49408,2.47744,8.848,102.84,15.23,103.9616203221,131.5,111.75408,17.64744,113.1388816243,8.49408,2.47744,8.848,103.26,15.17,104.3683692505,132.62,8.49408,2.47744,8.848,8.49408,2.47744,8.848,0.0,0.0,0.0,131.5,138.75408,22.80744,140.6160518433,8.49408,2.47744,8.848,130.26,20.33,131.8369314722,132.62
2021-03-04 13:00:00,111.2072,18.4446,112.7264148325,9.5472,2.7846,9.945,101.66,15.66,102.859084188,131.71,111.6472,18.3946,113.1523688528,9.5472,2.7846,9.945,102.1,15.61,103.2864081087,132.85,9.5472,2.7846,9.945,9.5472,2.7846,9.945,0.0,0.0,0.0,131.71,138.4172,22.7946,140.2815563251,9.5472,2.7846,9.945,128.87,20.01,130.4142515218,132.85
2021-03-04 13:30:00,111.59616,18.61138,113.1374667926,9.05616,2.64138,9.4335,102.54,15.97,103.7761653753,132.07,112.02616,18.56138,113.5534471157,9.05616,2.64138,9.4335,102.97,15.92,104.1934129396,133.23,9.05616,2.64138,9.4335,9.05616,2.64138,9.4335,0.0,0.0,0.0,132.07,139.00616,22.79138,140.8622004664,9.05616,2.64138,9.4335,129.95,20.15,131.502946735,133.23
2021-03-04 14:00:00,110.35472,18.68721,111.92576130570001,8.90472,2.59721,9.27575,101.45,16.09,102.718014973,132.29,110.78472,18.63721,112.341442852,8.90472,2.59721,9.27575,101.88,16.04,103.134940733,133.4,8.90472,2.59721,9.27575,8.90472,2.59721,9.27575,0.0,0.0,0.0,132.29,137.61472,22.46721,139.4366762579,8.90472,2.59721,9.27575,128.71,19.87,130.234715034,133.4
2021-03-04 14:30:00,108.92584,19.86837,110.7230362037,9.76584,2.84837,10.17275,99.16,17.02,100.6100690786,132.6,109.34584,19.81837,111.1273166902,9.76584,2.84837,10.17275,99.58,16.97,101.0156289888,133.78,9.76584,2.84837,10.17275,9.76584,2.84837,10.17275,0.0,0.0,0.0,132.6,135.70584,21.75837,137.4390835067,9.76584,2.84837,10.17275,125.94,18.91,127.3517636313,133.78
2021-03-04 15:00:00,107.44328,19.78429,109.2496066261,8.72328,2.54429,9.08675,98.72,17.24,100.214050911,132.74,107.86328,19.73429,109.653679255,8.72328,2.54429,9.08675,99.14,17.19,100.6192610786,133.86,8.72328,2.54429,9.08675,8.72328,2.54429,9.08675,0.0,0.0,0.0,132.74,134.11328,21.31429,135.7964315826,8.72328,2.54429,9.08675,125.39,18.77,126.7870853045,133.86
2021-03-04 15:30:00,108.61256,20.26783,110.4874342297,9.35256,2.72783,9.74225,99.26,17.54,100.7978134683,133.09,109.03256,20.21783,110.8912070007,9.35256,2.72783,9.74225,99.68,17.49,101.202779112,134.28,9.35256,2.72783,9.74225,9.35256,2.72783,9.74225,0.0,0.0,0.0,133.09,135.45256,21.26783,137.1120585633,9.35256,2.72783,9.74225,126.1,18.54,127.4556456184,134.28
2021-03-04 16:00:00,110.17744,20.655920000000002,112.0969906643,10.23744,2.98592,10.664,99.94,17.67,101.4900610897,133.21,110.59744,20.61592,112.5024883814,10.23744,2.98592,10.664,100.36,17.63,101.8967443052,134.38,10.23744,2.98592,10.664,10.23744,2.98592,10.664,0.0,0.0,0.0,133.21,137.17744,21.42592,138.8406283939,10.23744,2.98592,10.664,126.94,18.44,128.2723555564,134.38
2021-03-04 16:30:00,111.06856,19.68583,112.7996317514,8.48856,2.47583,8.84225,102.58,17.21,104.0136553535,133.31,111.46856,19.63583,113.184829762,8.48856,2.47583,8.84225,102.98,17.16,104.3999329502,134.41,8.48856,2.47583,8.84225,8.48856,2.47583,8.84225,0.0,0.0,0.0,133.31,138.93856,19.60583,140.3150456112,8.48856,2.47583,8.84225,130.45,17.13,131.5699030934,134.41
2021-03-04 17:00:00,112.4356,19.59705,114.1306642233,7.3956,2.15705,7.70375,105.04,17.44,106.4779564041,133.15,112.8656,19.54705,114.5457586603,7.3956,2.15705,7.70375,105.47,17.39,106.8940269613,134.24,7.3956,2.15705,7.70375,7.3956,2.15705,7.70375,0.0,0.0,0.0,133.15,140.8656,18.90705,142.1287930121,7.3956,2.15705,7.70375,133.47,16.75,134.5169260725,134.24
2021-03-04 17:30:00,114.97968,19.64449,116.6457577465,7.24968,2.11449,7.55175,107.73,17.53,109.1469367413,132.86,115.43968,19.59449,117.0908354948,7.24968,2.11449,7.55175,108.19,17.48,109.5930038825,133.98,7.24968,2.11449,7.55175,7.24968,2.11449,7.55175,0.0,0.0,0.0,132.86,144.01968,18.53449,145.2074224923,7.24968,2.11449,7.55175,136.77,16.42,137.7521299291,133.98
2021-03-04 18:00:00,117.5776,20.0768,119.2793775973,10.3776,3.0268,10.81,107.2,17.05,108.5474205129,132.49,118.0376,20.0268,119.7244658873,10.3776,3.0268,10.81,107.66,17.0,108.9939246013,133.61,10.3776,3.0268,10.81,10.3776,3.0268,10.81,0.0,0.0,0.0,132.49,146.5676,19.8468,147.9052292517,10.3776,3.0268,10.81,136.19,16.82,137.2247372014,133.61
2021-03-04 18:30:00,118.22568,20.37374,119.9683320425,11.875680000000001,3.46374,12.3705,106.35,16.91,107.6859814461,131.5,118.66568,20.32374,120.3935131868,11.875680000000001,3.46374,12.3705,106.79,16.86,108.1127360675,132.68,11.875680000000001,3.46374,12.3705,11.875680000000001,3.46374,12.3705,0.0,0.0,0.0,131.5,146.98568,18.99374,148.2078010236,11.875680000000001,3.46374,12.3705,135.11,15.53,135.9996066171,132.68
2021-03-04 19:00:00,115.99584,21.29462,117.9342856774,11.77584,3.4346200000000002,12.2665,104.22,17.86,105.739245316,131.83,116.44584,21.24462,118.3679328714,11.77584,3.4346200000000002,12.2665,104.67,17.81,106.1744084043,133.01,11.77584,3.4346200000000002,12.2665,11.77584,3.4346200000000002,12.2665,0.0,0.0,0.0,131.83,144.34584,18.35462,145.5081221123,11.77584,3.4346200000000002,12.2665,132.57,14.92,133.4069387251,133.01
2021-03-04 19:30:00,112.45992,22.96331,114.7804304425,11.83992,3.45331,12.33325,100.62,19.51,102.4940217769,132.77,112.88992,22.92331,115.1938026934,11.83992,3.45331,12.33325,101.05,19.47,102.9086167432,133.91,11.83992,3.45331,12.33325,11.83992,3.45331,12.33325,0.0,0.0,0.0,132.77,140.01992,17.61331,141.1233739887,11.83992,3.45331,12.33325,128.18,14.16,128.9597534117,133.91
2021-03-04 20:00:00,106.79832,26.15326,109.9539638369,14.78832,4.31326,15.4045,92.01,21.84,94.5665146868,133.4,107.21832,26.11326,110.3524829419,14.78832,4.31326,15.4045,92.43,21.8,94.9660197123,134.44,14.78832,4.31326,15.4045,14.78832,4.31326,15.4045,0.0,0.0,0.0,133.4,132.41832,17.30326,133.5440536986,14.78832,4.31326,15.4045,117.63,12.99,118.3450759432,134.44
2021-03-04 20:30:00,104.24144,27.69792,107.8584840687,14.94144,4.35792,15.564,89.3,23.34,92.2997594796,133.9,104.63144,27.66792,108.2277784748,14.94144,4.35792,15.564,89.69,23.31,92.669586165,134.98,14.94144,4.35792,15.564,14.94144,4.35792,15.564,0.0,0.0,0.0,133.9,129.32144,15.71792,130.2731278998,14.94144,4.35792,15.564,114.38,11.36,114.9427422676,134.98
2021-03-04 21:00:00,100.54312,28.07466,104.3892020922,14.07312,4.10466,14.6595,86.47,23.97,89.7308297075,133.75,100.91312,28.05466,104.7402584294,14.07312,4.10466,14.6595,86.84,23.95,90.0821186474,134.86,14.07312,4.10466,14.6595,14.07312,4.10466,14.6595,0.0,0.0,0.0,133.75,125.16312,13.58466,125.8981715334,14.07312,4.10466,14.6595,111.09,9.48,111.4937599151,134.86
2021-03-04 21:30:00,97.4824,19.94195,99.5012546633,12.9324,3.77195,13.47125,84.55,16.17,86.0823524307,133.37,97.8324,19.93195,99.8421810687,12.9324,3.77195,13.47125,84.9,16.16,86.424276682,134.47,12.9324,3.77195,13.47125,12.9324,3.77195,13.47125,0.0,0.0,0.0,133.37,117.9424,21.20195,119.8329353791,12.9324,3.77195,13.47125,105.01,17.43,106.4467237636,134.47
2021-03-04 22:00:00,93.96736,14.40298,95.0647704371,11.42736,3.33298,11.9035,82.54,11.07,83.2790279722,133.46,94.33736,14.32298,95.418474353,11.42736,3.33298,11.9035,82.91,10.99,83.6352090928,134.59,11.42736,3.33298,11.9035,11.42736,3.33298,11.9035,0.0,0.0,0.0,133.46,111.29736,27.98298,114.7612718327,11.42736,3.33298,11.9035,99.87,24.65,102.8670958081,134.59
2021-03-04 22:30:00,88.10256,15.66908,89.4850889624,11.00256,3.20908,11.461,77.1,12.46,78.100330345,133.39,88.45256,15.59908,89.817518711,11.00256,3.20908,11.461,77.45,12.39,78.4347792755,134.48,11.00256,3.20908,11.461,11.00256,3.20908,11.461,0.0,0.0,0.0,133.39,104.50256,29.47908,108.5808510015,11.00256,3.20908,11.461,93.5,26.27,97.1203526559,134.48
2021-03-04 23:00:00,82.86448,16.85589,84.5614751134,12.29448,3.58589,12.806750000000001,70.57,13.27,71.8068088694,133.65,83.17448,16.77589,84.8494231481,12.29448,3.58589,12.806750000000001,70.88,13.19,72.0968133831,134.73,12.29448,3.58589,12.806750000000001,12.29448,3.58589,12.806750000000001,0.0,0.0,0.0,133.65,98.08448,31.10589,102.8986958594,12.29448,3.58589,12.806750000000001,85.79,27.52,90.0959183315,134.73
2021-03-04 23:30:00,78.26512,17.33816,80.1625897835,11.44512,3.3381600000000002,11.922,66.82,14.0,68.2708751958,133.92,78.55512,17.27816,80.4328396316,11.44512,3.3381600000000002,11.922,67.11,13.94,68.542510167,135.01,11.44512,3.3381600000000002,11.922,11.44512,3.3381600000000002,11.922,0.0,0.0,0.0,133.92,92.87512,32.30816,98.3341503121,11.44512,3.3381600000000002,11.922,81.43,28.97,86.4297738051,135.01
2021-03-05 00:00:00,75.1,17.785,77.1771742486,10.92,3.185,11.375,64.18,14.6,65.8196961403,134.5,75.38,17.725,77.4359091443,10.92,3.185,11.375,64.46,14.54,66.07952179,135.54,10.92,3.185,11.375,10.92,3.185,11.375,0.0,0.0,0.0,134.5,89.26,32.555,95.0114499679,10.92,3.185,11.375,78.34,29.37,83.6645235449,135.54
2021-03-05 00:30:00,75.06992,18.25581,77.2577988786,10.099920000000001,2.94581,10.52075,64.97,15.31,66.7495093615,134.57,75.33992,18.21581,77.5107687974,10.099920000000001,2.94581,10.52075,65.24,15.27,67.0032126095,135.66,10.099920000000001,2.94581,10.52075,10.099920000000001,2.94581,10.52075,0.0,0.0,0.0,134.57,89.30992,32.17581,94.9291554769,10.099920000000001,2.94581,10.52075,79.21,29.23,84.4311376211,135.66
2021-03-05 01:00:00,79.27288,17.57709,81.1981748339,11.13288,3.24709,11.59675,68.14,14.33,69.6305141443,134.07,79.54288,17.51709,81.4488686279,11.13288,3.24709,11.59675,68.41,14.27,69.8824799217,135.1,11.13288,3.24709,11.59675,11.13288,3.24709,11.59675,0.0,0.0,0.0,134.07,94.12288,31.67709,99.3103950771,11.13288,3.24709,11.59675,82.99,28.43,87.7245974627,135.1
2021-03-05 01:30:00,80.22944,17.79192,82.1785583957,11.86944,3.46192,12.364,68.36,14.33,69.8458194884,134.27,80.51944,17.73192,82.4487792802,11.86944,3.46192,12.364,68.65,14.27,70.117440056,135.28,11.86944,3.46192,12.364,11.86944,3.46192,12.364,0.0,0.0,0.0,134.27,95.16944,31.89192,100.3708965348,11.86944,3.46192,12.364,83.3,28.43,88.0179237428,135.28
2021-03-05 02:00:00,79.01192,18.05181,81.0478336932,11.49192,3.35181,11.97075,67.52,14.7,69.1016671289,134.55,79.29192,18.00181,81.3097395185,11.49192,3.35181,11.97075,67.8,14.65,69.3647064436,135.57,11.49192,3.35181,11.97075,11.49192,3.35181,11.97075,0.0,0.0,0.0,134.55,93.79192,32.15181,99.1497006731,11.49192,3.35181,11.97075,82.3,28.8,87.1936350888,135.57
2021-03-05 02:30:00,77.81768,18.71474,80.0364467843,10.74768,3.13474,11.1955,67.07,15.58,68.8558007723,134.89,78.10768,18.664740000000002,80.3068004234,10.74768,3.13474,11.1955,67.36,15.53,69.127060548,135.93,10.74768,3.13474,11.1955,10.74768,3.13474,11.1955,0.0,0.0,0.0,134.89,92.45768,32.17474,97.8960493843,10.74768,3.13474,11.1955,81.71,29.04,86.7170438841,135.93
2021-03-05 03:00:00,75.07304,19.52172,77.5697034067,10.70304,3.12172,11.149,64.37,16.4,66.4263268592,135.11,75.36304,19.47172,77.8378807381,10.70304,3.12172,11.149,64.66,16.35,66.6951130144,136.13,10.70304,3.12172,11.149,10.70304,3.12172,11.149,0.0,0.0,0.0,135.11,89.08304,32.23172,94.7347443645,10.70304,3.12172,11.149,78.38,29.11,83.6111027316,136.13
2021-03-05 03:30:00,73.03128,20.66954,75.89991925059999,10.42128,3.03954,10.8555,62.61,17.63,65.0448230069,135.43,73.29128,20.62954,76.1392779362,10.42128,3.03954,10.8555,62.87,17.59,65.2843396229,136.47,10.42128,3.03954,10.8555,10.42128,3.03954,10.8555,0.0,0.0,0.0,135.43,86.54128,32.17954,92.3304713442,10.42128,3.03954,10.8555,76.12,29.14,81.5070181027,136.47
2021-03-05 04:00:00,73.02104,20.15197,75.750737142,10.12104,2.95197,10.54275,62.9,17.2,65.2092784809,135.5,73.27104,20.10197,75.9785134137,10.12104,2.95197,10.54275,63.15,17.15,65.4373364372,136.52,10.12104,2.95197,10.54275,10.12104,2.95197,10.54275,0.0,0.0,0.0,135.5,86.58104,31.58197,92.1612571342,10.12104,2.95197,10.54275,76.46,28.63,81.6444027475,136.52
2021-03-05 04:30:00,73.35872,20.14171,76.0735846517,10.18872,2.97171,10.61325,63.17,17.17,65.4618805107,135.66,73.62872,20.10171,76.3234377748,10.18872,2.97171,10.61325,63.44,17.13,65.7120270575,136.65,10.18872,2.97171,10.61325,10.18872,2.97171,10.61325,0.0,0.0,0.0,135.66,86.95872,31.57171,92.512657817,10.18872,2.97171,10.61325,76.77,28.6,81.9243120203,136.65
2021-03-05 05:00:00,73.62128,20.07954,76.3104238977,10.66128,3.10954,11.1055,62.96,16.97,65.206920645,135.55,73.88128,20.02954,76.5481940156,10.66128,3.10954,11.1055,63.22,16.92,65.445051761,136.59,10.66128,3.10954,11.1055,10.66128,3.10954,11.1055,0.0,0.0,0.0,135.55,87.24128,31.45954,92.7401940533,10.66128,3.10954,11.1055,76.58,28.35,81.6591629886,136.59
2021-03-05 05:30:00,74.89888,19.55634,77.4099002677,10.47888,3.05634,10.9155,64.42,16.5,66.4995218028,135.36,75.15888,19.50634,77.6489184925,10.47888,3.05634,10.9155,64.68,16.45,66.7390807548,136.37,10.47888,3.05634,10.9155,10.47888,3.05634,10.9155,0.0,0.0,0.0,135.36,88.75888,30.826340000000002,93.9595765031,10.47888,3.05634,10.9155,78.28,27.77,83.059805562,136.37
2021-03-05 06:00:00,77.1576,18.4518,79.3332475133,10.4976,3.0618,10.935,66.66,15.39,68.4135052457,134.66,77.4376,18.4118,79.5963332887,10.4976,3.0618,10.935,66.94,15.35,68.6774060372,135.68,10.4976,3.0618,10.935,10.4976,3.0618,10.935,0.0,0.0,0.0,134.66,91.4276,29.9218,96.1993771134,10.4976,3.0618,10.935,80.93,26.86,85.2708889364,135.68
2021-03-05 06:30:00,83.72184,15.740120000000001,85.1886017646,10.73184,3.13012,11.179,72.99,12.61,74.0712643337,133.06,83.99184,15.70012,85.4466087952,10.73184,3.13012,11.179,73.26,12.57,74.3305623549,134.11,10.73184,3.13012,11.179,10.73184,3.13012,11.179,0.0,0.0,0.0,133.06,99.10184,27.81012,102.9299638871,10.73184,3.13012,11.179,88.37,24.68,91.7516174244,134.11
2021-03-05 07:00:00,89.05032,13.52801,90.0720075643,9.49032,2.7680100000000003,9.88575,79.56,10.76,80.2843147819,131.86,89.37032,13.45801,90.3779405058,9.49032,2.7680100000000003,9.88575,79.88,10.69,80.592124305,132.92,9.49032,2.7680100000000003,9.88575,9.49032,2.7680100000000003,9.88575,0.0,0.0,0.0,131.86,105.40032,24.42801,108.194062354,9.49032,2.7680100000000003,9.88575,95.91,21.66,98.3253970244,132.92
