Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-03-05 07:30:00,96.17928,11.39729,96.852217944,9.65928,2.81729,10.06175,86.52,8.58,86.9443891232,131.86,96.51928,11.32729,97.1816799117,9.65928,2.81729,10.06175,86.86,8.51,87.2758826939,132.92,9.65928,2.81729,10.06175,9.65928,2.81729,10.06175,0.0,0.0,0.0,131.86,113.50928,20.11729,115.2781939617,9.65928,2.81729,10.06175,103.85,17.3,105.2811117912,132.92
2021-03-05 08:00:00,100.68384,8.51237,101.043040731,9.81384,2.8623700000000003,10.22275,90.87,5.65,91.0454798439,131.57,101.05384,8.44237,101.4058784783,9.81384,2.8623700000000003,10.22275,91.24,5.58,91.4104698599,132.64,9.81384,2.8623700000000003,10.22275,9.81384,2.8623700000000003,10.22275,0.0,0.0,0.0,131.57,118.91384,17.86237,120.2479338931,9.81384,2.8623700000000003,10.22275,109.1,15.0,110.1263365413,132.64
2021-03-05 08:30:00,104.02584,17.18462,105.4356986616,10.33584,3.01462,10.7665,93.69,14.17,94.7555011596,131.42,104.41584,17.07462,105.802695103,10.33584,3.01462,10.7665,94.08,14.06,95.1248127462,132.54,10.33584,3.01462,10.7665,10.33584,3.01462,10.7665,0.0,0.0,0.0,131.42,127.92584,19.36462,129.3831868809,10.33584,3.01462,10.7665,117.59,16.35,118.7212306203,132.54
2021-03-05 09:00:00,106.45032,19.80176,108.2764070664,10.36032,3.02176,10.792,96.09,16.78,97.5441259123,131.57,106.85032,19.76176,108.662403997,10.36032,3.02176,10.792,96.49,16.74,97.9313417655,132.7,10.36032,3.02176,10.792,10.36032,3.02176,10.792,0.0,0.0,0.0,131.57,132.42032,21.76176,134.1965549006,10.36032,3.02176,10.792,122.06,18.74,123.4902068992,132.7
2021-03-05 09:30:00,107.66168,18.92799,109.3128818844,9.90168,2.8879900000000003,10.31425,97.76,16.04,99.0671449069,131.57,108.06168,18.88799,109.6999674141,9.90168,2.8879900000000003,10.31425,98.16,16.0,99.4554453009,132.7,9.90168,2.8879900000000003,10.31425,9.90168,2.8879900000000003,10.31425,0.0,0.0,0.0,131.57,134.05168,22.24799,135.8853412619,9.90168,2.8879900000000003,10.31425,124.15,19.36,125.6504361314,132.7
2021-03-05 10:00:00,107.53472,18.45971,109.1076390486,10.28472,2.9997100000000003,10.71325,97.25,15.46,98.4711841099,131.3,107.93472,18.38971,109.4901146924,10.28472,2.9997100000000003,10.71325,97.65,15.39,98.8553215563,132.44,10.28472,2.9997100000000003,10.71325,10.28472,2.9997100000000003,10.71325,0.0,0.0,0.0,131.3,133.84472,22.45971,135.7160552225,10.28472,2.9997100000000003,10.71325,123.56,19.46,125.0830332219,132.44
2021-03-05 10:30:00,107.4964,18.9902,109.1609074211,11.0064,3.2102,11.465,96.49,15.78,97.7718185368,131.41,107.9064,18.9402,109.5560237367,11.0064,3.2102,11.465,96.9,15.73,98.1684414667,132.52,11.0064,3.2102,11.465,11.0064,3.2102,11.465,0.0,0.0,0.0,131.41,133.6464,22.3602,135.5040175677,11.0064,3.2102,11.465,122.64,19.15,124.1261136909,132.52
2021-03-05 11:00:00,107.8604,18.53095,109.440677977,10.9404,3.19095,11.39625,96.92,15.34,98.1264592248,131.21,108.2604,18.48095,109.8264982646,10.9404,3.19095,11.39625,97.32,15.29,98.513788375,132.37,10.9404,3.19095,11.39625,10.9404,3.19095,11.39625,0.0,0.0,0.0,131.21,134.0704,22.72095,135.9820345673,10.9404,3.19095,11.39625,123.13,19.53,124.6692335743,132.37
2021-03-05 11:30:00,108.77952,18.05861,110.2682971963,10.34952,3.01861,10.78075,98.43,15.04,99.5724183697,131.15,109.18952,17.99861,110.6630075489,10.34952,3.01861,10.78075,98.84,14.98,99.9687251094,132.3,10.34952,3.01861,10.78075,10.34952,3.01861,10.78075,0.0,0.0,0.0,131.15,135.34952,22.86861,137.2678618161,10.34952,3.01861,10.78075,125.0,19.85,126.5662771041,132.3
2021-03-05 12:00:00,108.75536,18.16073,110.2612372634,10.66536,3.11073,11.10975,98.09,15.05,99.2378486264,131.32,109.17536,18.10073,110.6656932281,10.66536,3.11073,11.10975,98.51,14.99,99.6439672032,132.45,10.66536,3.11073,11.10975,10.66536,3.11073,11.10975,0.0,0.0,0.0,131.32,135.25536,23.10073,137.2139064937,10.66536,3.11073,11.10975,124.59,19.99,126.1834703913,132.45
2021-03-05 12:30:00,109.10488,18.08684,110.5938905229,9.07488,2.64684,9.453,100.03,15.44,101.2145962794,131.49,109.51488,18.02684,110.9886296059,9.07488,2.64684,9.453,100.44,15.38,101.6107179386,132.66,9.07488,2.64684,9.453,9.07488,2.64684,9.453,0.0,0.0,0.0,131.49,136.04488,22.21684,137.8470070542,9.07488,2.64684,9.453,126.97,19.57,128.4693185161,132.66
2021-03-05 13:00:00,108.37192,19.295560000000002,110.0762993573,9.00192,2.62556,9.377,99.37,16.67,100.7585519944,132.05,108.78192,19.24556,110.4712528154,9.00192,2.62556,9.377,99.78,16.62,101.1546973699,133.25,9.00192,2.62556,9.377,9.00192,2.62556,9.377,0.0,0.0,0.0,132.05,135.27192,20.93556,136.8823948249,9.00192,2.62556,9.377,126.27,18.31,127.5906305338,133.25
2021-03-05 13:30:00,108.86632,19.36851,110.5758328477,7.84632,2.28851,8.17325,101.02,17.08,102.4537300443,132.42,109.28632,19.32851,110.9823906661,7.84632,2.28851,8.17325,101.44,17.04,102.861242458,133.53,7.84632,2.28851,8.17325,7.84632,2.28851,8.17325,0.0,0.0,0.0,132.42,136.08632,21.09851,137.7121404066,7.84632,2.28851,8.17325,128.24,18.81,129.6121664814,133.53
2021-03-05 14:00:00,107.41888,19.87134,109.241411259,7.47888,2.18134,7.7905,99.94,17.69,101.4935451149,132.73,107.83888,19.83134,109.6471891379,7.47888,2.18134,7.7905,100.36,17.65,101.9002065749,133.84,7.47888,2.18134,7.7905,7.47888,2.18134,7.7905,0.0,0.0,0.0,132.73,134.40888,20.45134,135.9558911215,7.47888,2.18134,7.7905,126.93,18.27,128.2381292752,133.84
2021-03-05 14:30:00,106.4576,20.7343,108.457972479,7.7976,2.2743,8.1225,98.66,18.46,100.3721435459,133.05,106.8576,20.6943,108.8430095608,7.7976,2.2743,8.1225,99.06,18.42,100.7580269755,134.18,7.7976,2.2743,8.1225,7.7976,2.2743,8.1225,0.0,0.0,0.0,133.05,133.2076,19.7743,134.6673220876,7.7976,2.2743,8.1225,125.41,17.5,126.6251084896,134.18
2021-03-05 15:00:00,105.94888,20.54384,107.9222615367,7.41888,2.16384,7.728,98.53,18.38,100.229662775,133.05,106.37888,20.49384,108.3349601375,7.41888,2.16384,7.728,98.96,18.33,100.6432834321,134.23,7.41888,2.16384,7.728,7.41888,2.16384,7.728,0.0,0.0,0.0,133.05,132.88888,18.49384,134.1695812977,7.41888,2.16384,7.728,125.47,16.33,126.5282174062,134.23
2021-03-05 15:30:00,105.6716,20.82005,107.7031175434,7.1316,2.08005,7.42875,98.54,18.74,100.30612743,133.22,106.0716,20.78005,108.087903137,7.1316,2.08005,7.42875,98.94,18.7,100.6916759221,134.34,7.1316,2.08005,7.42875,7.1316,2.08005,7.42875,0.0,0.0,0.0,133.22,132.6716,17.49005,133.8194877272,7.1316,2.08005,7.42875,125.54,15.41,126.4822505334,134.34
2021-03-05 16:00:00,103.96224,23.13107,106.5044306363,8.232240000000001,2.40107,8.57525,95.73,20.73,97.948791723,133.71,104.37224,23.09107,106.8960335857,8.232240000000001,2.40107,8.57525,96.14,20.69,98.3411190703,134.82,8.232240000000001,2.40107,8.57525,8.232240000000001,2.40107,8.57525,0.0,0.0,0.0,133.71,130.25224,17.07107,131.3661579554,8.232240000000001,2.40107,8.57525,122.02,14.67,122.8986952738,134.82
2021-03-05 16:30:00,105.54544,23.35617,108.0988000945,9.17544,2.67617,9.55775,96.37,20.68,98.5638843593,133.46,105.93544,23.33617,108.4753164469,9.17544,2.67617,9.55775,96.76,20.66,98.9410592221,134.57,9.17544,2.67617,9.55775,9.17544,2.67617,9.55775,0.0,0.0,0.0,133.46,131.99544,17.22617,133.1147516756,9.17544,2.67617,9.55775,122.82,14.55,123.6788377209,134.57
2021-03-05 17:00:00,108.53352,22.69686,110.8813438656,9.14352,2.66686,9.5245,99.39,20.03,101.3882290998,133.27,108.92352,22.66686,111.2569986628,9.14352,2.66686,9.5245,99.78,20.0,101.7646716695,134.34,9.14352,2.66686,9.5245,9.14352,2.66686,9.5245,0.0,0.0,0.0,133.27,135.61352,17.90686,136.7906518803,9.14352,2.66686,9.5245,126.47,15.24,127.3849225772,134.34
2021-03-05 17:30:00,111.35536,21.92823,113.4938917813,8.08536,2.35823,8.42225,103.27,19.57,105.1079340488,133.04,111.77536,21.88823,113.8983130501,8.08536,2.35823,8.42225,103.69,19.53,105.5132077041,134.11,8.08536,2.35823,8.42225,8.08536,2.35823,8.42225,0.0,0.0,0.0,133.04,139.25536,17.89823,140.4008615567,8.08536,2.35823,8.42225,131.17,15.54,132.087321496,134.11
2021-03-05 18:00:00,113.63688,20.71534,115.5095918418,7.28688,2.12534,7.5905000000000005,106.35,18.59,107.9625425784,132.4,114.07688,20.69534,115.938913434,7.28688,2.12534,7.5905000000000005,106.79,18.57,108.3925689335,133.48,7.28688,2.12534,7.5905000000000005,7.28688,2.12534,7.5905000000000005,0.0,0.0,0.0,132.4,142.21688,17.95534,143.3458586477,7.28688,2.12534,7.5905000000000005,134.93,15.83,135.8554150559,133.48
2021-03-05 18:30:00,115.97432,19.88876,117.6673517752,7.74432,2.25876,8.067,108.23,17.63,109.6565082428,132.28,116.42432,19.84876,118.1041724961,7.74432,2.25876,8.067,108.68,17.59,110.0942800512,133.31,7.74432,2.25876,8.067,7.74432,2.25876,8.067,0.0,0.0,0.0,132.28,145.12432,17.98876,146.2349607372,7.74432,2.25876,8.067,137.38,15.73,138.2776095397,133.31
2021-03-05 19:00:00,112.63264,21.49452,114.66527802,7.59264,2.21452,7.909,105.04,19.28,106.7947564256,132.82,113.08264,21.46452,115.1017336455,7.59264,2.21452,7.909,105.49,19.25,107.2320036183,133.85,7.59264,2.21452,7.909,7.59264,2.21452,7.909,0.0,0.0,0.0,132.82,141.07264,16.75452,142.0640830647,7.59264,2.21452,7.909,133.48,14.54,134.2695870255,133.85
2021-03-05 19:30:00,109.26376,22.70568,111.5980159035,6.77376,1.97568,7.056,102.49,20.73,104.5654484043,133.53,109.70376,22.67568,112.0227718886,6.77376,1.97568,7.056,102.93,20.7,104.9908324569,134.58,6.77376,1.97568,7.056,6.77376,1.97568,7.056,0.0,0.0,0.0,133.53,137.12376,15.51568,137.9987749308,6.77376,1.97568,7.056,130.35,13.54,131.0513414659,134.58
2021-03-05 20:00:00,106.48512,23.67316,109.0848261024,6.52512,1.9031600000000002,6.797,99.96,21.77,102.3031500004,133.41,106.89512,23.63316,109.476449209,6.52512,1.9031600000000002,6.797,100.37,21.73,102.6953251127,134.46,6.52512,1.9031600000000002,6.797,6.52512,1.9031600000000002,6.797,0.0,0.0,0.0,133.41,133.69512,15.02316,134.5365394538,6.52512,1.9031600000000002,6.797,127.17,13.12,127.8449971645,134.46
2021-03-05 20:30:00,104.0044,24.67545,106.8915013089,6.7044,1.9554500000000001,6.983750000000001,97.3,22.72,99.9174078927,132.92,104.4144,24.655450000000002,107.2858711204,6.7044,1.9554500000000001,6.983750000000001,97.71,22.7,100.3121832082,133.96,6.7044,1.9554500000000001,6.983750000000001,6.7044,1.9554500000000001,6.983750000000001,0.0,0.0,0.0,132.92,130.6244,13.67545,131.3383105117,6.7044,1.9554500000000001,6.983750000000001,123.92,11.72,124.4729882344,133.96
2021-03-05 21:00:00,99.57672,26.09821,102.9399812083,7.05672,2.05821,7.35075,92.52,24.04,95.5922172564,133.0,99.99672,26.06821,103.3387419285,7.05672,2.05821,7.35075,92.94,24.01,95.9912688738,134.05,7.05672,2.05821,7.35075,7.05672,2.05821,7.35075,0.0,0.0,0.0,133.0,125.15672,12.31821,125.7614521973,7.05672,2.05821,7.35075,118.1,10.26,118.5448337128,134.05
2021-03-05 21:30:00,94.71296,28.04878,98.7789393112,7.57296,2.20878,7.8885000000000005,87.14,25.84,90.8905121561,133.74,95.09296,28.02878,99.1376999423,7.57296,2.20878,7.8885000000000005,87.52,25.82,91.2492345173,134.79,7.57296,2.20878,7.8885000000000005,7.57296,2.20878,7.8885000000000005,0.0,0.0,0.0,133.74,119.34296,9.56878,119.7259522921,7.57296,2.20878,7.8885000000000005,111.77,7.36,112.0120640824,134.79
2021-03-05 22:00:00,92.05288,16.42959,93.5075619609,7.23288,2.10959,7.53425,84.82,14.32,86.020316205,133.14,92.41288,16.40959,93.8584840804,7.23288,2.10959,7.53425,85.18,14.3,86.3720000926,134.2,7.23288,2.10959,7.53425,7.23288,2.10959,7.53425,0.0,0.0,0.0,133.14,111.34288,23.29959,113.7545947242,7.23288,2.10959,7.53425,104.11,21.19,106.2445678611,134.2
2021-03-05 22:30:00,87.07064,14.83727,88.3257659523,6.95064,2.02727,7.24025,80.12,12.81,81.1376022569,133.68,87.44064,14.76727,88.6788463325,6.95064,2.02727,7.24025,80.49,12.74,81.4920100378,134.72,6.95064,2.02727,7.24025,6.95064,2.02727,7.24025,0.0,0.0,0.0,133.68,104.04064,29.00727,108.0086870787,6.95064,2.02727,7.24025,97.09,26.98,100.7689858042,134.72
2021-03-05 23:00:00,81.39992,16.33206,83.0221847451,7.06992,2.06206,7.3645,74.33,14.27,75.6873952518,134.01,81.72992,16.26206,83.332073169,7.06992,2.06206,7.3645,74.66,14.2,75.9983920883,135.08,7.06992,2.06206,7.3645,7.06992,2.06206,7.3645,0.0,0.0,0.0,134.01,97.31992,30.90206,102.1082961421,7.06992,2.06206,7.3645,90.25,28.84,94.7460189137,135.08
2021-03-05 23:30:00,77.08208,18.18019,79.1970098272,6.89208,2.01019,7.17925,70.19,16.17,72.0285013033,134.98,77.39208,18.11019,79.4827844792,6.89208,2.01019,7.17925,70.5,16.1,72.3150053585,136.03,6.89208,2.01019,7.17925,6.89208,2.01019,7.17925,0.0,0.0,0.0,134.98,92.17208,32.16019,97.6215660208,6.89208,2.01019,7.17925,85.28,30.15,90.4527550714,136.03
2021-03-06 00:00:00,74.06504,25.27772,78.2597807216,7.05504,2.05772,7.349,67.01,23.22,70.9190277711,134.86,74.75504,18.57772,77.0288756623,7.05504,2.05772,7.349,67.7,16.52,69.6864434449,135.88,7.05504,2.05772,7.349,7.05504,2.05772,7.349,0.0,0.0,0.0,134.86,89.59504,25.81772,93.2406877849,7.05504,2.05772,7.349,82.54,23.76,85.8917295204,135.88
2021-03-06 00:30:00,74.93208,36.93519,83.5405582544,7.73208,2.25519,8.05425,67.2,34.68,75.62104469,132.99,76.46208,16.65519,78.2550000438,7.73208,2.25519,8.05425,68.73,14.4,70.2223105573,134.05,7.73208,2.25519,8.05425,7.73208,2.25519,8.05425,0.0,0.0,0.0,132.99,93.17208,14.84519,94.3473166426,7.73208,2.25519,8.05425,85.44,12.59,86.3626174916,134.05
2021-03-06 01:00:00,79.08648,34.63564,86.3382816426,6.63648,1.93564,6.913,72.45,32.7,79.4876877258,132.25,80.68648,14.52564,81.98354879,6.63648,1.93564,6.913,74.05,12.59,75.1126527291,133.31,6.63648,1.93564,6.913,6.63648,1.93564,6.913,0.0,0.0,0.0,132.25,98.52648,14.26564,99.5538836299,6.63648,1.93564,6.913,91.89,12.33,92.7135427001,133.31
2021-03-06 01:30:00,79.70912,34.27516,86.7659518717,6.42912,1.8751600000000002,6.697,73.28,32.4,80.1231452203,132.17,81.34912,14.18516,82.5766195058,6.42912,1.8751600000000002,6.697,74.92,12.31,75.9245842926,133.2,6.42912,1.8751600000000002,6.697,6.42912,1.8751600000000002,6.697,0.0,0.0,0.0,132.17,99.33912,14.11516,100.336924929,6.42912,1.8751600000000002,6.697,92.91,12.24,93.7127830128,133.2
2021-03-06 02:00:00,78.39104,34.16072,85.5108761691,5.83104,1.70072,6.074,72.56,32.46,79.4896546728,132.32,80.00104,14.01072,81.2186350292,5.83104,1.70072,6.074,74.17,12.31,75.1846061372,133.27,5.83104,1.70072,6.074,5.83104,1.70072,6.074,0.0,0.0,0.0,132.32,97.87104,13.89072,98.851871873,5.83104,1.70072,6.074,92.04,12.19,92.8437273056,133.27
2021-03-06 02:30:00,77.17216,34.66438,84.6000089826,5.43216,1.58438,5.6585,71.74,33.08,78.9994556943,132.59,78.78216,14.44438,80.0953734485,5.43216,1.58438,5.6585,73.35,12.86,74.4687995069,133.55,5.43216,1.58438,5.6585,5.43216,1.58438,5.6585,0.0,0.0,0.0,132.59,96.47216,14.41438,97.5430776931,5.43216,1.58438,5.6585,91.04,12.83,91.9396024573,133.55
2021-03-06 03:00:00,75.88288,35.28459,83.6852063902,5.43288,1.58459,5.65925,70.45,33.7,78.095406395,132.76,77.48288,15.03459,78.9280405785,5.43288,1.58459,5.65925,72.05,13.45,73.2946450977,133.77,5.43288,1.58459,5.65925,5.43288,1.58459,5.65925,0.0,0.0,0.0,132.76,94.92288,14.68459,96.0520188802,5.43288,1.58459,5.65925,89.49,13.1,90.4437399713,133.77
2021-03-06 03:30:00,74.05032,35.75426,82.2302681514,5.50032,1.60426,5.7295,68.55,34.15,76.5854098376,132.95,75.61032,15.44426,77.171533984,5.50032,1.60426,5.7295,70.11,13.84,71.462981326,133.92,5.50032,1.60426,5.7295,5.50032,1.60426,5.7295,0.0,0.0,0.0,132.95,92.67032,14.63426,93.8187069547,5.50032,1.60426,5.7295,87.17,13.03,88.1384694671,133.92
2021-03-06 04:00:00,72.142,36.186,80.7087031243,5.472,1.596,5.7,66.67,34.59,75.1089675072,133.19,73.662,15.816,75.3407997037,5.472,1.596,5.7,68.19,14.22,69.656905616,134.17,5.472,1.596,5.7,5.472,1.596,5.7,0.0,0.0,0.0,133.19,90.402,15.366,91.6986126395,5.472,1.596,5.7,84.93,13.77,86.0390481119,134.17
2021-03-06 04:30:00,70.79224,36.51482,79.6547131302,5.5022400000000005,1.6048200000000001,5.7315000000000005,65.29,34.91,74.0371001593,133.27,72.30224,16.13482,74.0806744398,5.5022400000000005,1.6048200000000001,5.7315000000000005,66.8,14.53,68.3619843188,134.24,5.5022400000000005,1.6048200000000001,5.7315000000000005,5.5022400000000005,1.6048200000000001,5.7315000000000005,0.0,0.0,0.0,133.27,88.74224,15.78482,90.1351524248,5.5022400000000005,1.6048200000000001,5.7315000000000005,83.24,14.18,84.4391496878,134.24
2021-03-06 05:00:00,70.01504,36.58897,78.9991047536,5.34504,1.55897,5.56775,64.67,35.03,73.5480101702,133.48,71.48504,16.12897,73.2820211038,5.34504,1.55897,5.56775,66.14,14.57,67.7258037974,134.47,5.34504,1.55897,5.56775,5.34504,1.55897,5.56775,0.0,0.0,0.0,133.48,87.89504,16.43897,89.4191131205,5.34504,1.55897,5.56775,82.55,14.88,83.8803725552,134.47
2021-03-06 05:30:00,70.52232,36.66151,79.4824756387,5.42232,1.5815100000000002,5.64825,65.1,35.08,73.9500939824,133.4,72.01232,16.23151,73.8189416658,5.42232,1.5815100000000002,5.64825,66.59,14.65,68.1824801544,134.36,5.42232,1.5815100000000002,5.64825,5.42232,1.5815100000000002,5.64825,0.0,0.0,0.0,133.4,88.50232,16.56151,90.0385709508,5.42232,1.5815100000000002,5.64825,83.08,14.98,84.4197062302,134.36
2021-03-06 06:00:00,70.46288,36.20584,79.2204538487,5.40288,1.57584,5.628,65.06,34.63,73.702377845,133.17,71.96288,15.86584,73.6911187105,5.40288,1.57584,5.628,66.56,14.29,68.0767045325,134.17,5.40288,1.57584,5.628,5.40288,1.57584,5.628,0.0,0.0,0.0,133.17,88.40288,16.03584,89.845519403,5.40288,1.57584,5.628,83.0,14.46,84.2501727001,134.17
2021-03-06 06:30:00,73.38336,35.26598,81.4174850401,5.40336,1.57598,5.6285,67.98,33.69,75.8702609723,132.6,74.91336,15.07598,76.4152908746,5.40336,1.57598,5.6285,69.51,13.5,70.8088278395,133.63,5.40336,1.57598,5.6285,5.40336,1.57598,5.6285,0.0,0.0,0.0,132.6,91.85336,14.755980000000001,93.031063033,5.40336,1.57598,5.6285,86.45,13.18,87.4489273805,133.63
2021-03-06 07:00:00,74.88792,34.29856,82.3686334717,5.37792,1.5685600000000002,5.602,69.51,32.73,76.8302869967,132.33,76.44792,14.19856,77.7552800677,5.37792,1.5685600000000002,5.602,71.07,12.63,72.1835285921,133.34,5.37792,1.5685600000000002,5.602,5.37792,1.5685600000000002,5.602,0.0,0.0,0.0,132.33,93.67792,14.15856,94.7418467036,5.37792,1.5685600000000002,5.602,88.3,12.59,89.1930384055,133.34
2021-03-06 07:30:00,78.33224,32.48857,84.8023997541,5.65224,1.64857,5.8877500000000005,72.68,30.84,78.9524413809,131.71,79.94224,12.51857,80.9164775003,5.65224,1.64857,5.8877500000000005,74.29,10.87,75.0810295614,132.7,5.65224,1.64857,5.8877500000000005,5.65224,1.64857,5.8877500000000005,0.0,0.0,0.0,131.71,97.85224,12.93857,98.7039384557,5.65224,1.64857,5.8877500000000005,92.2,11.29,92.8886650781,132.7
2021-03-06 08:00:00,81.24296,31.52878,87.1463281949,5.65296,1.64878,5.8885000000000005,75.59,29.88,81.2813785562,131.34,82.88296,11.65878,83.6989379231,5.65296,1.64878,5.8885000000000005,77.23,10.01,77.8760104268,132.36,5.65296,1.64878,5.8885000000000005,5.65296,1.64878,5.8885000000000005,0.0,0.0,0.0,131.34,101.26296,11.39878,101.9024987596,5.65296,1.64878,5.8885000000000005,95.61,9.75,96.1058510186,132.36
2021-03-06 08:30:00,85.25296,29.86378,90.3322342503,5.77296,1.68378,6.0135,79.48,28.18,84.3278293329,130.69,86.96296,10.15378,87.5537301333,5.77296,1.68378,6.0135,81.19,8.47,81.6306131301,131.66,5.77296,1.68378,6.0135,5.77296,1.68378,6.0135,0.0,0.0,0.0,130.69,106.11296,10.66378,106.6474401186,5.77296,1.68378,6.0135,100.34,8.98,100.7410343405,131.66
2021-03-06 09:00:00,91.18952,14.43111,92.3243494083,5.72952,1.67111,5.96825,85.46,12.76,86.4073445952,132.02,91.78952,10.99111,92.4452296274,5.72952,1.67111,5.96825,86.06,9.32,86.5631907915,133.01,5.72952,1.67111,5.96825,5.72952,1.67111,5.96825,0.0,0.0,0.0,132.02,109.49952,21.25111,111.5426131865,5.72952,1.67111,5.96825,103.77,19.58,105.6010856952,133.01
2021-03-06 09:30:00,94.72816,10.91863,95.3553395362,5.85816,1.70863,6.10225,88.87,9.21,89.3459624158,131.84,95.08816,10.83863,95.703887447,5.85816,1.70863,6.10225,89.23,9.13,89.6958739296,132.91,5.85816,1.70863,6.10225,5.85816,1.70863,6.10225,0.0,0.0,0.0,131.84,112.87816,23.19863,115.2373873309,5.85816,1.70863,6.10225,107.02,21.49,109.1563122316,132.91
2021-03-06 10:00:00,96.95272,9.98621,97.4656570571,5.95272,1.73621,6.20075,91.0,8.25,91.3732044967,131.4,97.34272,9.91621,97.846493845,5.95272,1.73621,6.20075,91.39,8.18,91.7553513426,132.49,5.95272,1.73621,6.20075,5.95272,1.73621,6.20075,0.0,0.0,0.0,131.4,115.49272,22.20621,117.6081805639,5.95272,1.73621,6.20075,109.54,20.47,111.4362261565,132.49
2021-03-06 10:30:00,97.35848,9.53039,97.82383125530001,6.13848,1.79039,6.39425,91.22,7.74,91.5477798748,131.65,97.74848,9.44039,98.2032907069,6.13848,1.79039,6.39425,91.61,7.65,91.9288561878,132.7,6.13848,1.79039,6.39425,6.13848,1.79039,6.39425,0.0,0.0,0.0,131.65,115.99848,22.11039,118.0869032038,6.13848,1.79039,6.39425,109.86,20.32,111.72341742,132.7
2021-03-06 11:00:00,97.26376,9.54068,97.7305662738,6.17376,1.80068,6.431,91.09,7.74,91.4182459906,131.72,97.64376,9.46068,98.1010108664,6.17376,1.80068,6.431,91.47,7.66,91.7901764896,132.76,6.17376,1.80068,6.431,6.17376,1.80068,6.431,0.0,0.0,0.0,131.72,115.85376,21.87068,117.9000438923,6.17376,1.80068,6.431,109.68,20.07,111.5011538057,132.76
2021-03-06 11:30:00,97.5316,9.44005,97.9873846093,6.1716,1.8000500000000001,6.42875,91.36,7.64,91.6788917909,131.79,97.9116,9.35005,98.3570274539,6.1716,1.8000500000000001,6.42875,91.74,7.55,92.0501499184,132.87,6.1716,1.8000500000000001,6.42875,6.1716,1.8000500000000001,6.42875,0.0,0.0,0.0,131.79,116.1516,21.47005,118.1192500381,6.1716,1.8000500000000001,6.42875,109.98,19.67,111.7251507048,132.87
2021-03-06 12:00:00,97.46016,9.79338,97.9509728336,6.32016,1.84338,6.5835,91.14,7.95,91.4860759897,131.96,97.86016,9.71338,98.3410426335,6.32016,1.84338,6.5835,91.54,7.87,91.8776822738,133.05,6.32016,1.84338,6.5835,6.32016,1.84338,6.5835,0.0,0.0,0.0,131.96,116.06016,21.833380000000002,118.0959661523,6.32016,1.84338,6.5835,109.74,19.99,111.545809872,133.05
2021-03-06 12:30:00,97.8996,10.32905,98.4429832647,6.3396,1.84905,6.60375,91.56,8.48,91.9518569687,132.17,98.2796,10.23905,98.8115272681,6.3396,1.84905,6.60375,91.94,8.39,92.32202175,133.27,6.3396,1.84905,6.60375,6.3396,1.84905,6.60375,0.0,0.0,0.0,132.17,116.5696,22.50905,118.7229083878,6.3396,1.84905,6.60375,110.23,20.66,112.1494025842,133.27
2021-03-06 13:00:00,97.72664,10.67652,98.3081087449,6.05664,1.76652,6.309,91.67,8.91,92.101992378,132.27,98.11664,10.59652,98.6871890419,6.05664,1.76652,6.309,92.06,8.83,92.4824983443,133.4,6.05664,1.76652,6.309,6.05664,1.76652,6.309,0.0,0.0,0.0,132.27,116.45664,22.96652,118.6996631882,6.05664,1.76652,6.309,110.4,21.2,112.4170805527,133.4
2021-03-06 13:30:00,97.308,11.26775,97.9582005452,5.958,1.7377500000000001,6.20625,91.35,9.53,91.845758748,132.42,97.698,11.19775,98.337626619,5.958,1.7377500000000001,6.20625,91.74,9.46,92.2264560742,133.52,5.958,1.7377500000000001,6.20625,5.958,1.7377500000000001,6.20625,0.0,0.0,0.0,132.42,115.908,23.14775,118.1967968858,5.958,1.7377500000000001,6.20625,109.95,21.41,112.0151355844,133.52
2021-03-06 14:00:00,96.84512,11.94816,97.5793820189,5.92512,1.72816,6.172,90.92,10.22,91.4925942358,132.79,97.23512,11.87816,97.9579463158,5.92512,1.72816,6.172,91.31,10.15,91.8724039089,133.87,5.92512,1.72816,6.172,5.92512,1.72816,6.172,0.0,0.0,0.0,132.79,115.28512,23.19816,117.5959757849,5.92512,1.72816,6.172,109.36,21.47,111.4476132539,133.87
2021-03-06 14:30:00,95.74376,12.26943,96.5267138748,5.96376,1.73943,6.21225,89.78,10.53,90.3954053036,133.18,96.11376,12.18943,96.8836264033,5.96376,1.73943,6.21225,90.15,10.45,90.7536500643,134.28,5.96376,1.73943,6.21225,5.96376,1.73943,6.21225,0.0,0.0,0.0,133.18,114.14376,24.62943,116.7707444913,5.96376,1.73943,6.21225,108.18,22.89,110.5751531765,134.28
2021-03-06 15:00:00,94.73576,13.73918,95.7268472783,5.82576,1.6991800000000001,6.0685,88.91,12.04,89.7215119133,133.57,95.11576,13.67918,96.0943690642,5.82576,1.6991800000000001,6.0685,89.29,11.98,90.09009102,134.67,5.82576,1.6991800000000001,6.0685,5.82576,1.6991800000000001,6.0685,0.0,0.0,0.0,133.57,112.75576,24.30918,115.3464245022,5.82576,1.6991800000000001,6.0685,106.93,22.61,109.2942679192,134.67
2021-03-06 15:30:00,94.57128,13.98579,95.5998395541,5.71128,1.66579,5.94925,88.86,12.32,89.7099882956,133.69,94.95128,13.91579,95.965591672,5.71128,1.66579,5.94925,89.24,12.25,90.0768566281,134.8,5.71128,1.66579,5.94925,5.71128,1.66579,5.94925,0.0,0.0,0.0,133.69,112.61128,24.57579,115.2617448999,5.71128,1.66579,5.94925,106.9,22.91,109.3273895234,134.8
2021-03-06 16:00:00,95.2212,13.59785,96.1872052513,5.5812,1.62785,5.81375,89.64,11.97,90.4356705067,133.53,95.6012,13.53785,96.5549730675,5.5812,1.62785,5.81375,90.02,11.91,90.8044519834,134.63,5.5812,1.62785,5.81375,5.5812,1.62785,5.81375,0.0,0.0,0.0,133.53,113.3812,24.11785,115.9179330477,5.5812,1.62785,5.81375,107.8,22.49,110.1210247864,134.63
2021-03-06 16:30:00,96.50472,13.37971,97.4278072316,5.48472,1.59971,5.71325,91.02,11.78,91.7791305254,133.2,96.88472,13.30971,97.794669332,5.48472,1.59971,5.71325,91.4,11.71,92.1470786298,134.29,5.48472,1.59971,5.71325,5.48472,1.59971,5.71325,0.0,0.0,0.0,133.2,114.92472,24.18971,117.4428939398,5.48472,1.59971,5.71325,109.44,22.59,111.7471328491,134.29
2021-03-06 17:00:00,99.45136,12.49873,100.233683248,5.4813600000000005,1.5987300000000002,5.70975,93.97,10.9,94.600057611,132.63,99.83136,12.42873,100.6020564843,5.4813600000000005,1.5987300000000002,5.70975,94.35,10.83,94.9695287974,133.72,5.4813600000000005,1.5987300000000002,5.70975,5.4813600000000005,1.5987300000000002,5.70975,0.0,0.0,0.0,132.63,118.39136,23.54873,120.7106325361,5.4813600000000005,1.5987300000000002,5.70975,112.91,21.95,115.0237827582,133.72
2021-03-06 17:30:00,103.65816,11.53488,104.2979750101,5.46816,1.59488,5.696,98.19,9.94,98.6918421147,131.79,104.05816,11.48488,104.690033581,5.46816,1.59488,5.696,98.59,9.89,99.0848131653,132.88,5.46816,1.59488,5.696,5.46816,1.59488,5.696,0.0,0.0,0.0,131.79,123.27816,22.03488,125.2319474799,5.46816,1.59488,5.696,117.81,20.44,119.5700200719,132.88
2021-03-06 18:00:00,107.1144,10.56045,107.6337205134,5.3844,1.5704500000000001,5.60875,101.73,8.99,102.126455926,131.49,107.5344,10.49045,108.0448829171,5.3844,1.5704500000000001,5.60875,102.15,8.92,102.5387190285,132.58,5.3844,1.5704500000000001,5.60875,5.3844,1.5704500000000001,5.60875,0.0,0.0,0.0,131.49,127.3244,20.99045,129.0430231611,5.3844,1.5704500000000001,5.60875,121.94,19.42,123.4767184533,132.58
2021-03-06 18:30:00,110.11096,11.76278,110.737466584,5.46096,1.59278,5.6885,104.65,10.17,105.1430045224,132.1,110.58096,11.50278,111.1776176317,5.46096,1.59278,5.6885,105.12,9.91,105.5860904665,133.16,5.46096,1.59278,5.6885,5.46096,1.59278,5.6885,0.0,0.0,0.0,132.1,132.14096,15.72278,133.0730593345,5.46096,1.59278,5.6885,126.68,14.13,127.4656004575,133.16
2021-03-06 19:00:00,108.01064,16.21852,109.2215122776,5.48064,1.5985200000000002,5.709,102.53,14.62,103.5671052989,134.68,108.48064,16.16852,109.6789418886,5.48064,1.5985200000000002,5.709,103.0,14.57,104.0254050701,135.76,5.48064,1.5985200000000002,5.709,5.48064,1.5985200000000002,5.709,0.0,0.0,0.0,134.68,130.87064,11.07852,131.3387148536,5.48064,1.5985200000000002,5.709,125.39,9.48,125.7478528644,135.76
2021-03-06 19:30:00,104.38528,16.98904,105.758754535,5.10528,1.4890400000000001,5.318,99.28,15.5,100.482677114,135.09,104.85528,16.93904,106.2146921099,5.10528,1.4890400000000001,5.318,99.75,15.45,100.9394125206,136.15,5.10528,1.4890400000000001,5.318,5.10528,1.4890400000000001,5.318,0.0,0.0,0.0,135.09,126.79528,12.85904,127.4456666192,5.10528,1.4890400000000001,5.318,121.69,11.37,122.2200188185,136.15
2021-03-06 20:00:00,101.10424,14.00457,102.0695612162,5.12424,1.49457,5.33775,95.98,12.51,96.7918410818,134.67,101.54424,14.04457,102.5108902686,5.12424,1.49457,5.33775,96.42,12.55,97.2333219632,135.74,5.12424,1.49457,5.33775,5.12424,1.49457,5.33775,0.0,0.0,0.0,134.67,120.61424,26.15457,123.4174072919,5.12424,1.49457,5.33775,115.49,24.66,118.0934193764,135.74
2021-03-06 20:30:00,100.33352,4.56686,100.4374006327,5.30352,1.5468600000000001,5.5245,95.03,3.02,95.0779748417,132.89,100.77352,4.69686,100.8829164282,5.30352,1.5468600000000001,5.5245,95.47,3.15,95.5219524507,133.94,5.30352,1.5468600000000001,5.5245,5.30352,1.5468600000000001,5.5245,0.0,0.0,0.0,132.89,114.31352,54.82686,126.7815658219,5.30352,1.5468600000000001,5.5245,109.01,53.28,121.3339956484,133.94
2021-03-06 21:00:00,97.12,3.885,97.1976729403,5.16,1.505,5.375,91.96,2.38,91.9907930176,133.44,97.55,4.015,97.632590486,5.16,1.505,5.375,92.39,2.51,92.4240888513,134.48,5.16,1.505,5.375,5.16,1.505,5.375,0.0,0.0,0.0,133.44,110.63,55.895,123.9485696771,5.16,1.505,5.375,105.47,54.39,118.6684161856,134.48
2021-03-06 21:30:00,92.58048,2.34889,92.6102724392,5.07048,1.47889,5.28175,87.51,0.87,87.5143245418,134.27,93.01048,2.4588900000000002,93.0429767896,5.07048,1.47889,5.28175,87.94,0.98,87.9454603718,135.37,5.07048,1.47889,5.28175,5.07048,1.47889,5.28175,0.0,0.0,0.0,134.27,105.44048,58.42889,120.5472107071,5.07048,1.47889,5.28175,100.37,56.95,115.4012105656,135.37
2021-03-06 22:00:00,88.61784,2.40562,88.6504854688,5.12784,1.4956200000000002,5.3415,83.49,0.91,83.4949591293,134.95,89.01784,2.28562,89.0471779286,5.12784,1.4956200000000002,5.3415,83.89,0.79,83.8937196696,136.06,5.12784,1.4956200000000002,5.3415,5.12784,1.4956200000000002,5.3415,0.0,0.0,0.0,134.95,100.72784,59.96562,117.2261631764,5.12784,1.4956200000000002,5.3415,95.6,58.47,112.0629327655,136.06
2021-03-06 22:30:00,84.15064,3.81352,84.2370058062,5.12064,1.49352,5.334,79.03,2.32,79.064045558,135.46,84.53064,3.70352,84.6117318059,5.12064,1.49352,5.334,79.41,2.21,79.4407464718,136.57,5.12064,1.49352,5.334,5.12064,1.49352,5.334,0.0,0.0,0.0,135.46,95.39064,60.19352,112.7946543485,5.12064,1.49352,5.334,90.27,58.7,107.6771233828,136.57
2021-03-06 23:00:00,79.88256,5.43158,80.0670060228,5.18256,1.51158,5.3985,74.7,3.92,74.8027833707,135.52,80.31256,4.35158,80.4303645538,5.18256,1.51158,5.3985,75.13,2.84,75.1836584638,136.62,5.18256,1.51158,5.3985,5.18256,1.51158,5.3985,0.0,0.0,0.0,135.52,90.61256,60.18158,108.7771051327,5.18256,1.51158,5.3985,85.43,58.67,103.6361606776,136.62
2021-03-06 23:30:00,74.02416,22.31538,77.314632821,5.26416,1.53538,5.4835,68.76,20.78,71.8313719763,133.9,75.52416,1.91538,75.5484442212,5.26416,1.53538,5.4835,70.26,0.38,70.2610276042,134.97,5.26416,1.53538,5.4835,5.26416,1.53538,5.4835,0.0,0.0,0.0,133.9,87.70416,48.00538,99.9826794512,5.26416,1.53538,5.4835,82.44,46.47,94.63516524,134.97
2021-03-07 00:00:00,70.85992,23.37081,74.6144960612,5.41992,1.58081,5.64575,65.44,21.79,68.9724415981,134.56,72.29992,2.81081,72.3545374172,5.41992,1.58081,5.64575,66.88,1.23,66.8913096,135.61,5.41992,1.58081,5.64575,5.41992,1.58081,5.64575,0.0,0.0,0.0,134.56,83.90992,49.13081,97.2353390783,5.41992,1.58081,5.64575,78.49,47.55,91.7697259449,135.61
2021-03-07 00:30:00,71.71064,23.51977,75.4691690034,5.45064,1.5897700000000001,5.67775,66.26,21.93,69.7947884874,134.49,73.17064,2.99977,73.2321048316,5.45064,1.5897700000000001,5.67775,67.72,1.4100000000000001,67.734677234,135.57,5.45064,1.5897700000000001,5.67775,5.45064,1.5897700000000001,5.67775,0.0,0.0,0.0,134.49,84.86064,48.79977,97.8915000052,5.45064,1.5897700000000001,5.67775,79.41,47.21,92.383614348,135.57
2021-03-07 01:00:00,75.3444,22.36045,78.5924190718,5.3844,1.5704500000000001,5.60875,69.96,20.79,72.9837358594,133.71,76.8344,2.06045,76.8620223359,5.3844,1.5704500000000001,5.60875,71.45,0.49,71.4516801762,134.79,5.3844,1.5704500000000001,5.60875,5.3844,1.5704500000000001,5.60875,0.0,0.0,0.0,133.71,89.2444,47.94045,101.3057238144,5.3844,1.5704500000000001,5.60875,83.86,46.37,95.8262829291,134.79
2021-03-07 01:30:00,76.11584,22.07212,79.25149576,5.35584,1.5621200000000002,5.579,70.76,20.51,73.6725030116,133.59,77.64584,1.76212,77.6658324889,5.35584,1.5621200000000002,5.579,72.29,0.2,72.2902766629,134.67,5.35584,1.5621200000000002,5.579,5.35584,1.5621200000000002,5.579,0.0,0.0,0.0,133.59,90.19584,47.58212,101.9771920431,5.35584,1.5621200000000002,5.579,84.84,46.02,96.517697859,134.67
2021-03-07 02:00:00,74.90312,22.23716,78.1342989384,5.37312,1.5671599999999999,5.5969999999999995,69.53,20.67,72.5373683008,133.83,76.40312,1.8671600000000002,76.4259316737,5.37312,1.5671599999999999,5.5969999999999995,71.03,0.30000000000000004,71.0306335323,134.89,5.37312,1.5671599999999999,5.5969999999999995,5.37312,1.5671599999999999,5.5969999999999995,0.0,0.0,0.0,133.83,88.71312,47.85716,100.7984395881,5.37312,1.5671599999999999,5.5969999999999995,83.34,46.29,95.332679077,134.89
2021-03-07 02:30:00,74.15104,22.43822,77.4716106058,5.41104,1.57822,5.6365,68.74,20.86,71.8354174485,134.09,75.64104,2.02822,75.668227207,5.41104,1.57822,5.6365,70.23,0.45,70.2314416768,135.15,5.41104,1.57822,5.6365,5.41104,1.57822,5.6365,0.0,0.0,0.0,134.09,87.82104,48.17822,100.1682382247,5.41104,1.57822,5.6365,82.41,46.6,94.6729533711,135.15
2021-03-07 03:00:00,73.1124,22.77445,76.5774027149,5.4324,1.58445,5.65875,67.68,21.19,70.9196622947,134.21,74.5924,2.32445,74.6286084927,5.4324,1.58445,5.65875,69.16,0.74,69.1639588225,135.22,5.4324,1.58445,5.65875,5.4324,1.58445,5.65875,0.0,0.0,0.0,134.21,86.6124,48.62445,99.3279667141,5.4324,1.58445,5.65875,81.18,47.04,93.8240587483,135.22
2021-03-07 03:30:00,72.02624,23.21432,75.674856469,5.46624,1.5943200000000002,5.694,66.56,21.62,69.9832694292,134.68,73.49624,2.62432,73.5430781896,5.46624,1.5943200000000002,5.694,68.03,1.03,68.0377968485,135.75,5.46624,1.5943200000000002,5.694,5.46624,1.5943200000000002,5.694,0.0,0.0,0.0,134.68,85.28624,48.97432,98.3474796464,5.46624,1.5943200000000002,5.694,79.82,47.38,92.8229325113,135.75
2021-03-07 04:00:00,70.50408,23.07744,74.1848605418,5.61408,1.63744,5.848,64.89,21.44,68.3402202221,134.49,71.92408,2.52744,71.9684739091,5.61408,1.63744,5.848,66.31,0.89,66.315972435,135.5,5.61408,1.63744,5.848,5.61408,1.63744,5.848,0.0,0.0,0.0,134.49,83.46408,49.04744,96.8085947672,5.61408,1.63744,5.848,77.85,47.41,91.1500444322,135.5
2021-03-07 04:30:00,69.63,23.395,73.4551762982,5.64,1.645,5.875,63.99,21.75,67.5853726778,134.65,71.05,2.805,71.1053480759,5.64,1.645,5.875,65.41,1.16,65.4202850804,135.67,5.64,1.645,5.875,5.64,1.645,5.875,0.0,0.0,0.0,134.65,82.39,49.025,95.8726380413,5.64,1.645,5.875,76.75,47.38,90.1966013772,135.67
2021-03-07 05:00:00,69.00128,23.43829,72.8733838913,5.65128,1.64829,5.88675,63.35,21.79,66.9927354271,134.53,70.40128,2.86829,70.4596857299,5.65128,1.64829,5.88675,64.75,1.22,64.7614924164,135.53,5.65128,1.64829,5.88675,5.65128,1.64829,5.88675,0.0,0.0,0.0,134.53,81.59128,48.55829,94.9475881724,5.65128,1.64829,5.88675,75.94,46.91,89.2604710944,135.53
2021-03-07 05:30:00,68.7536,23.6173,72.6968663166,5.8536,1.7073,6.0975,62.9,21.91,66.6067421512,134.7,70.1436,3.0273,70.2088966318,5.8536,1.7073,6.0975,64.29,1.32,64.3035496687,135.71,5.8536,1.7073,6.0975,5.8536,1.7073,6.0975,0.0,0.0,0.0,134.7,81.2936,49.1073,94.974608787,5.8536,1.7073,6.0975,75.44,47.4,89.0951940342,135.71
2021-03-07 06:00:00,68.6592,23.62435,72.6098867756,6.2892,1.8343500000000001,6.55125,62.37,21.79,66.0667919609,134.52,70.0492,3.05435,70.1157576766,6.2892,1.8343500000000001,6.55125,63.76,1.22,63.7716708265,135.54,6.2892,1.8343500000000001,6.55125,6.2892,1.8343500000000001,6.55125,0.0,0.0,0.0,134.52,81.0792,48.86435,94.6655236798,6.2892,1.8343500000000001,6.55125,74.79,47.03,88.3479767737,135.54
2021-03-07 06:30:00,70.05624,22.86682,73.693746138,6.60624,1.9268200000000002,6.8815,63.45,20.94,66.8160616918,133.86,71.45624,2.5068200000000003,71.5001984714,6.60624,1.9268200000000002,6.8815,64.85,0.58,64.8525936259,134.92,6.60624,1.9268200000000002,6.8815,6.60624,1.9268200000000002,6.8815,0.0,0.0,0.0,133.86,82.68624,48.476820000000004,95.8489246818,6.60624,1.9268200000000002,6.8815,76.08,46.55,89.1911929509,134.92
2021-03-07 07:00:00,70.948,22.4415,74.4126308247,6.828,1.9915,7.1125,64.12,20.45,67.302131467,133.86,72.348,2.1715,72.3805810715,6.828,1.9915,7.1125,65.52,0.18,65.5202472523,134.86,6.828,1.9915,7.1125,6.828,1.9915,7.1125,0.0,0.0,0.0,133.86,83.708,48.0315,96.5093480252,6.828,1.9915,7.1125,76.88,46.04,89.6114724798,134.86
2021-03-07 07:30:00,73.17904,22.23347,76.4820180406,7.10904,2.07347,7.40525,66.07,20.16,69.0772791879,133.64,74.60904,2.19347,74.6412765188,7.10904,2.07347,7.40525,67.5,0.12,67.5001066666,134.71,7.10904,2.07347,7.40525,7.10904,2.07347,7.40525,0.0,0.0,0.0,133.64,86.28904,47.73347,98.6117770977,7.10904,2.07347,7.40525,79.18,45.66,91.4019037001,134.71
2021-03-07 08:00:00,74.46432,22.07751,77.668213581,7.53432,2.19751,7.84825,66.93,19.88,69.8200494128,133.64,75.89432,2.6175100000000002,75.9394440779,7.53432,2.19751,7.84825,68.36,0.42,68.361290216,134.66,7.53432,2.19751,7.84825,7.53432,2.19751,7.84825,0.0,0.0,0.0,133.64,87.71432,47.51751,99.7582863208,7.53432,2.19751,7.84825,80.18,45.32,92.1017632839,134.66
2021-03-07 08:30:00,77.70608,20.52844,80.3719585291,7.60608,2.21844,7.923,70.1,18.31,72.4518191628,132.8,79.19608,4.00844,79.2974569491,7.60608,2.21844,7.923,71.59,1.79,71.612374629,133.88,7.60608,2.21844,7.923,7.60608,2.21844,7.923,0.0,0.0,0.0,132.8,91.70608,46.94844,103.0250509701,7.60608,2.21844,7.923,84.1,44.73,95.2553562798,133.88
2021-03-07 09:00:00,81.10048,19.51514,83.4153975322,7.32048,2.13514,7.6255,73.78,17.38,75.7994247999,131.99,82.65048,4.61514,82.7792326701,7.32048,2.13514,7.6255,75.33,2.48,75.3708119898,133.04,7.32048,2.13514,7.6255,7.32048,2.13514,7.6255,0.0,0.0,0.0,131.99,95.59048,44.45514,105.4220059525,7.32048,2.13514,7.6255,88.27,42.32,97.8906292757,133.04
2021-03-07 09:30:00,82.85288,34.41209,89.7150581701,7.41288,2.16209,7.72175,75.44,32.25,82.0442325822,133.04,84.43288,16.68209,86.0651111186,7.41288,2.16209,7.72175,77.02,14.52,78.3767235855,134.11,7.41288,2.16209,7.72175,7.41288,2.16209,7.72175,0.0,0.0,0.0,133.04,102.73288,25.28209,105.7980562575,7.41288,2.16209,7.72175,95.32,23.12,98.083825374,134.11
2021-03-07 10:00:00,84.14808,44.46819,95.1752031233,7.4680800000000005,2.17819,7.77925,76.68,42.29,87.5686387927,133.7,85.75808,24.46819,89.1803824121,7.4680800000000005,2.17819,7.77925,78.29,22.29,81.4012788597,134.75,7.4680800000000005,2.17819,7.77925,7.4680800000000005,2.17819,7.77925,0.0,0.0,0.0,133.7,108.02808,13.71819,108.8956142614,7.4680800000000005,2.17819,7.77925,100.56,11.54,101.2199841928,134.75
2021-03-07 10:30:00,86.44616,43.48388,96.7666595404,7.55616,2.20388,7.871,78.89,41.28,89.0374668328,133.45,88.08616,23.56388,91.1834854796,7.55616,2.20388,7.871,80.53,21.36,83.3146475717,134.52,7.55616,2.20388,7.871,7.55616,2.20388,7.871,0.0,0.0,0.0,133.45,110.84616,14.73388,111.8211000062,7.55616,2.20388,7.871,103.29,12.53,104.0472248549,134.52
2021-03-07 11:00:00,87.86992,43.37706,97.9933271965,7.90992,2.30706,8.2395,79.96,41.07,89.8907475773,133.53,89.54992,23.42706,92.5635744354,7.90992,2.30706,8.2395,81.64,21.12,84.3275992781,134.65,7.90992,2.30706,8.2395,7.90992,2.30706,8.2395,0.0,0.0,0.0,133.53,112.54992,15.13706,113.5632646477,7.90992,2.30706,8.2395,104.64,12.83,105.4236145273,134.65
2021-03-07 11:30:00,87.41976,43.37118,97.5872619405,8.12976,2.37118,8.4685,79.29,41.0,89.2631172433,133.64,89.06976,23.39118,92.0900073203,8.12976,2.37118,8.4685,80.94,21.02,83.6249005978,134.77,8.12976,2.37118,8.4685,8.12976,2.37118,8.4685,0.0,0.0,0.0,133.64,111.95976,15.40118,113.0140885228,8.12976,2.37118,8.4685,103.83,13.03,104.6443968877,134.77
2021-03-07 12:00:00,86.97344,43.66017,97.3169548941,8.50344,2.48017,8.85775,78.47,41.18,88.619034637,133.74,88.61344,23.66017,91.7177485172,8.50344,2.48017,8.85775,80.11,21.18,82.8625639236,134.85,8.50344,2.48017,8.85775,8.50344,2.48017,8.85775,0.0,0.0,0.0,133.74,111.35344,15.37017,112.4092110357,8.50344,2.48017,8.85775,102.85,12.89,103.6545927588,134.85
2021-03-07 12:30:00,87.0124,43.6282,97.3374418659,8.7024,2.5382,9.065,78.31,41.09,88.4355369747,133.74,88.6624,23.6282,91.7568145099,8.7024,2.5382,9.065,79.96,21.09,82.6945566528,134.85,8.7024,2.5382,9.065,8.7024,2.5382,9.065,0.0,0.0,0.0,133.74,111.4124,15.5482,112.4920859305,8.7024,2.5382,9.065,102.71,13.01,103.5306920676,134.85
2021-03-07 13:00:00,85.61264,43.65702,96.1012982381,8.73264,2.54702,9.0965,76.88,41.11,87.1812279106,133.95,87.23264,23.62702,90.3757133053,8.73264,2.54702,9.0965,78.5,21.08,81.2810949729,135.05,8.73264,2.54702,9.0965,8.73264,2.54702,9.0965,0.0,0.0,0.0,133.95,109.62264,15.42702,110.7028280879,8.73264,2.54702,9.0965,100.89,12.88,101.7088319666,135.05
2021-03-07 13:30:00,86.16928,23.35479,89.2781666011,8.75928,2.55479,9.12425,77.41,20.8,80.1557739654,131.97,87.77928,3.58479,87.8524485525,8.75928,2.55479,9.12425,79.02,1.03,79.0267125724,133.11,8.75928,2.55479,9.12425,8.75928,2.55479,9.12425,0.0,0.0,0.0,131.97,102.63928,31.08479,107.2431161812,8.75928,2.55479,9.12425,93.88,28.53,98.1193930882,133.11
2021-03-07 14:00:00,84.61032,23.75926,87.8829260224,8.74032,2.5492600000000003,9.1045,75.87,21.21,78.7789375404,132.37,86.22032,3.84926,86.3062013036,8.74032,2.5492600000000003,9.1045,77.48,1.3,77.4909052728,133.5,8.74032,2.5492600000000003,9.1045,8.74032,2.5492600000000003,9.1045,0.0,0.0,0.0,132.37,100.81032,31.87926,105.7308272769,8.74032,2.5492600000000003,9.1045,92.07,29.33,96.6288455897,133.5
2021-03-07 14:30:00,83.46512,24.55816,87.0030429307,9.04512,2.63816,9.422,74.42,21.92,77.5810724339,132.81,85.01512,4.51816,85.1350949867,9.04512,2.63816,9.422,75.97,1.88,75.9932582536,133.95,9.04512,2.63816,9.422,9.04512,2.63816,9.422,0.0,0.0,0.0,132.81,99.41512,32.90816,104.7201655805,9.04512,2.63816,9.422,90.37,30.27,95.304825691,133.95
2021-03-07 15:00:00,83.27336,24.86723,86.9070285625,8.97336,2.61723,9.34725,74.3,22.25,77.5599929087,133.13,84.85336,4.73723,84.9854931819,8.97336,2.61723,9.34725,75.88,2.12,75.9096094049,134.24,8.97336,2.61723,9.34725,8.97336,2.61723,9.34725,0.0,0.0,0.0,133.13,99.27336,33.48723,104.7692444316,8.97336,2.61723,9.34725,90.3,30.87,95.4308487859,134.24
2021-03-07 15:30:00,84.21304,24.93172,87.8261166636,8.78304,2.56172,9.149,75.43,22.37,78.677200001,133.13,85.80304,4.80172,85.9372921856,8.78304,2.56172,9.149,77.02,2.24,77.0525664725,134.24,8.78304,2.56172,9.149,8.78304,2.56172,9.149,0.0,0.0,0.0,133.13,100.38304,33.11172,105.7030781056,8.78304,2.56172,9.149,91.6,30.55,96.5601496478,134.24
2021-03-07 16:00:00,86.66304,24.51797,90.0644955294,8.39304,2.44797,8.742750000000001,78.27,22.07,81.3220621972,132.8,88.29304,4.4979700000000005,88.4075372724,8.39304,2.44797,8.742750000000001,79.9,2.05,79.9262941716,133.92,8.39304,2.44797,8.742750000000001,8.39304,2.44797,8.742750000000001,0.0,0.0,0.0,132.8,103.35304,32.70797,108.4050837312,8.39304,2.44797,8.742750000000001,94.96,30.26,99.6647841517,133.92
2021-03-07 16:30:00,90.63008,23.11294,93.5308472978,7.93008,2.31294,8.2605,82.7,20.8,85.2756119884,132.18,92.31008,3.25294,92.3673778357,7.93008,2.31294,8.2605,84.38,0.9400000000000001,84.3852356754,133.25,7.93008,2.31294,8.2605,7.93008,2.31294,8.2605,0.0,0.0,0.0,132.18,108.20008,31.74294,112.7602392329,7.93008,2.31294,8.2605,100.27,29.43,104.4997502389,133.25
2021-03-07 17:00:00,95.25976,21.83993,97.7312867902,7.43976,2.16993,7.74975,87.82,19.67,89.9958960175,131.55,97.03976,2.54993,97.0732566872,7.43976,2.16993,7.74975,89.6,0.38,89.6008057999,132.59,7.43976,2.16993,7.74975,7.43976,2.16993,7.74975,0.0,0.0,0.0,131.55,113.67976,29.57993,117.4651441597,7.43976,2.16993,7.74975,106.24,27.41,109.7189395683,132.59
2021-03-07 17:30:00,99.49488,20.89184,101.6646454024,7.51488,2.19184,7.828,91.98,18.7,93.8616556428,131.17,101.32488,3.04184,101.3705287428,7.51488,2.19184,7.828,93.81,0.85,93.8138507897,132.28,7.51488,2.19184,7.828,7.51488,2.19184,7.828,0.0,0.0,0.0,131.17,118.74488,28.90184,122.2115497062,7.51488,2.19184,7.828,111.23,26.71,114.3920320652,132.28
2021-03-07 18:00:00,100.862,35.16725,106.8170328953,8.082,2.35725,8.41875,92.78,32.81,98.4104897864,132.37,102.732,15.43725,103.8853816067,8.082,2.35725,8.41875,94.65,13.08,95.5495102028,133.43,8.082,2.35725,8.41875,8.082,2.35725,8.41875,0.0,0.0,0.0,132.37,126.322,6.21725,126.4749061338,8.082,2.35725,8.41875,118.24,3.86,118.3029889732,133.43
2021-03-07 18:30:00,104.31528,34.20529,109.7801416717,8.07528,2.35529,8.41175,96.24,31.85,101.3733697773,131.57,106.22528,14.73529,107.2424304203,8.07528,2.35529,8.41175,98.15,12.38,98.9276852049,132.66,8.07528,2.35529,8.41175,8.07528,2.35529,8.41175,0.0,0.0,0.0,131.57,130.53528,6.73529,130.708926459,8.07528,2.35529,8.41175,122.46,4.38,122.5383042155,132.66
2021-03-07 19:00:00,104.4552,34.2936,109.9406194634,8.0352,2.3436,8.37,96.42,31.95,101.5756806524,131.73,106.4052,14.7736,107.4259086254,8.0352,2.3436,8.37,98.37,12.43,99.1522153056,132.85,8.0352,2.3436,8.37,8.0352,2.3436,8.37,0.0,0.0,0.0,131.73,130.7352,7.0936,130.9275054372,8.0352,2.3436,8.37,122.7,4.75,122.7919073066,132.85
2021-03-07 19:30:00,101.44376,35.73318,107.5532268035,8.27376,2.41318,8.618500000000001,93.17,33.32,98.9488317263,132.51,103.33376,16.01318,104.5671453634,8.27376,2.41318,8.618500000000001,95.06,13.6,96.0279313533,133.57,8.27376,2.41318,8.618500000000001,8.27376,2.41318,8.618500000000001,0.0,0.0,0.0,132.51,127.09376,5.61318,127.2176545164,8.27376,2.41318,8.618500000000001,118.82,3.2,118.8630825782,133.57
2021-03-07 20:00:00,96.9036,37.3923,103.867664806,8.3736,2.4423,8.7225,88.53,34.95,95.1791122043,133.12,98.7336,17.502299999999998,100.2728990019,8.3736,2.4423,8.7225,90.36,15.06,91.6064037063,134.19,8.3736,2.4423,8.7225,8.3736,2.4423,8.7225,0.0,0.0,0.0,133.12,121.7036,3.9023,121.7661455342,8.3736,2.4423,8.7225,113.33,1.46,113.3394040041,134.19
2021-03-07 20:30:00,94.65408,38.25244,102.09135138,8.61408,2.51244,8.973,86.04,35.74,93.1677476383,133.2,96.42408,18.33244,98.1513197069,8.61408,2.51244,8.973,87.81,15.82,89.223699206,134.26,8.61408,2.51244,8.973,8.61408,2.51244,8.973,0.0,0.0,0.0,133.2,118.90408,3.37244,118.951896127,8.61408,2.51244,8.973,110.29,0.86,110.2933529275,134.26
2021-03-07 21:00:00,90.98064,35.34227,97.6040619214,8.75064,2.55227,9.11525,82.23,32.79,88.5265892261,133.53,92.70064,15.32227,93.9583983174,8.75064,2.55227,9.11525,83.95,12.77,84.9156958401,134.6,8.75064,2.55227,9.11525,8.75064,2.55227,9.11525,0.0,0.0,0.0,133.53,113.46064,10.95227,113.9880215082,8.75064,2.55227,9.11525,104.71,8.4,105.0463902283,134.6
2021-03-07 21:30:00,87.66048,23.73639,90.8172668828,8.49048,2.47639,8.84425,79.17,21.26,81.9748528513,132.4,89.33048,3.81639,89.4119650252,8.49048,2.47639,8.84425,80.84,1.34,80.8511051254,133.49,8.49048,2.47639,8.84425,8.49048,2.47639,8.84425,0.0,0.0,0.0,132.4,105.20048,37.05639,111.5361691653,8.49048,2.47639,8.84425,96.71,34.58,102.7063800355,133.49
2021-03-07 22:00:00,83.37744,24.69217,86.9568902403,7.92744,2.31217,8.25775,75.45,22.38,78.6992179123,132.83,84.98744,4.64217,85.1141274999,7.92744,2.31217,8.25775,77.06,2.33,77.095217102,133.88,7.92744,2.31217,8.25775,7.92744,2.31217,8.25775,0.0,0.0,0.0,132.83,100.14744,37.83217,107.055045773,7.92744,2.31217,8.25775,92.22,35.52,98.8240800615,133.88
2021-03-07 22:30:00,78.744,26.09575,82.9554440894,7.974,2.32575,8.30625,70.77,23.77,74.6552462992,133.46,80.294,5.89575,80.5101627378,7.974,2.32575,8.30625,72.32,3.5700000000000003,72.4080610153,134.55,7.974,2.32575,8.30625,7.974,2.32575,8.30625,0.0,0.0,0.0,133.46,94.594,39.08575,102.3509681882,7.974,2.32575,8.30625,86.62,36.76,94.0974069781,134.55
2021-03-07 23:00:00,74.15496,27.34603,79.0364691099,8.21496,2.39603,8.55725,65.94,24.95,70.5023836476,134.4,75.62496,6.87603,75.9369104162,8.21496,2.39603,8.55725,67.41,4.48,67.5587041024,135.49,8.21496,2.39603,8.55725,8.21496,2.39603,8.55725,0.0,0.0,0.0,134.4,89.04496,40.32603,97.7506705704,8.21496,2.39603,8.55725,80.83,37.93,89.2870304132,135.49
2021-03-07 23:30:00,70.07312,29.07341,75.8650467314,8.34312,2.43341,8.69075,61.73,26.64,67.2330461901,135.25,71.46312,8.35341,71.9496836599,8.34312,2.43341,8.69075,63.12,5.92,63.3970093932,136.31,8.34312,2.43341,8.69075,8.34312,2.43341,8.69075,0.0,0.0,0.0,135.25,83.96312,39.91341,92.967122242,8.34312,2.43341,8.69075,75.62,37.48,84.3986658662,136.31
2021-03-08 00:00:00,66.5668,27.8299,72.150136495,8.5368,2.4899,8.8925,58.03,25.34,63.3213747482,133.99,67.1068,22.1599,70.6709542475,8.5368,2.4899,8.8925,58.57,19.67,61.7847375976,135.03,8.5368,2.4899,8.8925,8.5368,2.4899,8.8925,0.0,0.0,0.0,133.99,81.5068,28.7999,86.4453161614,8.5368,2.4899,8.8925,72.97,26.31,77.5682731534,135.03
