Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-03-08 00:30:00,67.328,27.439,72.7045961752,8.568,2.499,8.925,58.76,24.94,63.8336995638,132.81,67.548,27.399,72.8933296331,8.568,2.499,8.925,58.98,24.9,64.0207029015,133.88,8.568,2.499,8.925,8.568,2.499,8.925,0.0,0.0,0.0,132.81,82.918,23.829,86.274074698,8.568,2.499,8.925,74.35,21.33,77.3491525487,133.88
2021-03-08 01:00:00,71.48696,25.61078,75.9361409492,8.67696,2.53078,9.0385,62.81,23.08,66.9162349509,132.01,71.71696,25.57078,76.1392614979,8.67696,2.53078,9.0385,63.04,23.04,67.11842668,133.03,8.67696,2.53078,9.0385,8.67696,2.53078,9.0385,0.0,0.0,0.0,132.01,88.08696,23.69078,91.2171342405,8.67696,2.53078,9.0385,79.41,21.16,82.1808596937,133.03
2021-03-08 01:30:00,72.61184,24.72637,76.7064057401,8.42184,2.45637,8.77275,64.19,22.27,67.9434249946,131.78,72.86184,24.67637,76.9270496286,8.42184,2.45637,8.77275,64.44,22.22,68.1633479225,132.8,8.42184,2.45637,8.77275,8.42184,2.45637,8.77275,0.0,0.0,0.0,131.78,89.66184,24.24637,92.8823557537,8.42184,2.45637,8.77275,81.24,21.79,84.1114837582,132.8
2021-03-08 02:00:00,71.21608,24.93594,75.4554912134,8.62608,2.51594,8.9855,62.59,22.42,66.4843176997,131.86,71.45608,24.88594,75.6655891317,8.62608,2.51594,8.9855,62.83,22.37,66.6935214245,132.88,8.62608,2.51594,8.9855,8.62608,2.51594,8.9855,0.0,0.0,0.0,131.86,87.95608,24.64594,91.34382501,8.62608,2.51594,8.9855,79.33,22.13,82.3588841595,132.88
2021-03-08 02:30:00,70.2324,25.22195,74.6239691491,8.612400000000001,2.51195,8.97125,61.62,22.71,65.6716719751,132.05,70.4624,25.18195,74.827003278,8.612400000000001,2.51195,8.97125,61.85,22.67,65.8737534986,133.07,8.612400000000001,2.51195,8.97125,8.612400000000001,2.51195,8.97125,0.0,0.0,0.0,132.05,86.7624,25.03195,90.3012324089,8.612400000000001,2.51195,8.97125,78.15,22.52,81.3300245912,133.07
2021-03-08 03:00:00,69.16112,25.17991,73.6022308579,8.57112,2.49991,8.92825,60.59,22.68,64.6956760533,132.05,69.40112,25.12991,73.810756898,8.57112,2.49991,8.92825,60.83,22.63,64.903049235,133.12,8.57112,2.49991,8.92825,8.57112,2.49991,8.92825,0.0,0.0,0.0,132.05,85.51112,24.93991,89.0738500036,8.57112,2.49991,8.92825,76.94,22.44,80.145600004,133.12
2021-03-08 03:30:00,67.99672,25.88946,72.7586288343,8.70672,2.53946,9.0695,59.29,23.35,63.7222614162,132.37,68.22672,25.82946,72.9523565476,8.70672,2.53946,9.0695,59.52,23.29,63.9144310778,133.4,8.70672,2.53946,9.0695,8.70672,2.53946,9.0695,0.0,0.0,0.0,132.37,84.01672,25.07946,87.6800350904,8.70672,2.53946,9.0695,75.31,22.54,78.610735272,133.4
2021-03-08 04:00:00,67.35208,25.84769,72.1415674813,8.15208,2.37769,8.49175,59.2,23.47,63.6826577649,132.55,67.57208,25.80769,72.3327232908,8.15208,2.37769,8.49175,59.42,23.43,63.8725394829,133.59,8.15208,2.37769,8.49175,8.15208,2.37769,8.49175,0.0,0.0,0.0,132.55,83.32208,24.81769,86.9395580416,8.15208,2.37769,8.49175,75.17,22.44,78.4479604579,133.59
2021-03-08 04:30:00,67.31968,25.73574,72.0712677053,7.93968,2.31574,8.2705,59.38,23.42,63.8316598562,132.55,67.55968,25.69574,72.2812660089,7.93968,2.31574,8.2705,59.62,23.38,64.0403685186,133.59,7.93968,2.31574,8.2705,7.93968,2.31574,8.2705,0.0,0.0,0.0,132.55,83.32968,24.78574,86.937727577,7.93968,2.31574,8.2705,75.39,22.47,78.6673566354,133.59
2021-03-08 05:00:00,67.66232,25.33526,72.2500169346,7.73232,2.25526,8.0545,59.93,23.08,64.2206454343,132.29,67.88232,25.28526,72.4386205132,7.73232,2.25526,8.0545,60.15,23.03,64.4081004222,133.31,7.73232,2.25526,8.0545,7.73232,2.25526,8.0545,0.0,0.0,0.0,132.29,83.73232,24.22526,87.1663044682,7.73232,2.25526,8.0545,76.0,21.97,79.1118252855,133.31
2021-03-08 05:30:00,69.49832,24.61076,73.7272404922,7.64832,2.23076,7.967,61.85,22.38,65.7745155816,131.7,69.72832,24.56076,73.927461351,7.64832,2.23076,7.967,62.08,22.33,65.9738986267,132.76,7.64832,2.23076,7.967,7.64832,2.23076,7.967,0.0,0.0,0.0,131.7,85.94832,23.81076,89.1855705964,7.64832,2.23076,7.967,78.3,21.58,81.2193720734,132.76
2021-03-08 06:00:00,72.80064,23.54102,76.5121742408,7.58064,2.21102,7.8965,65.22,21.33,68.6193653424,131.07,73.03064,23.50102,76.7187872679,7.58064,2.21102,7.8965,65.45,21.29,68.8256245885,132.15,7.58064,2.21102,7.8965,7.58064,2.21102,7.8965,0.0,0.0,0.0,131.07,89.83064,22.22102,92.5381954257,7.58064,2.21102,7.8965,82.25,20.01,84.6490555175,132.15
2021-03-08 06:30:00,82.99288,11.19584,83.7446414047,7.56288,2.2058400000000002,7.878,75.43,8.99,75.963840082,133.39,83.32288,10.75584,84.0142275189,7.56288,2.2058400000000002,7.878,75.76,8.55,76.2409345431,134.41,7.56288,2.2058400000000002,7.878,7.56288,2.2058400000000002,7.878,0.0,0.0,0.0,133.39,97.34288,36.89584,104.1006210164,7.56288,2.2058400000000002,7.878,89.78,34.69,96.2488675258,134.41
2021-03-08 07:00:00,89.39712,8.56291,89.806283143,7.34712,2.14291,7.65325,82.05,6.42,82.3007831068,133.0,89.71712,8.48291,90.1172646232,7.34712,2.14291,7.65325,82.37,6.34,82.6136338627,134.07,7.34712,2.14291,7.65325,7.34712,2.14291,7.65325,0.0,0.0,0.0,133.0,104.74712,34.12291,110.1650222855,7.34712,2.14291,7.65325,97.4,31.98,102.5157568377,134.07
2021-03-08 07:30:00,97.25904,5.34347,97.4057161226,7.3490400000000005,2.14347,7.65525,89.91,3.2,89.9669278124,131.71,97.62904,5.25347,97.7702838206,7.3490400000000005,2.14347,7.65525,90.28,3.11,90.3335513528,132.76,7.3490400000000005,2.14347,7.65525,7.3490400000000005,2.14347,7.65525,0.0,0.0,0.0,131.71,113.87904,30.11347,117.7932800577,7.3490400000000005,2.14347,7.65525,106.53,27.97,110.1406455401,132.76
2021-03-08 08:00:00,101.05568,6.38749,101.257347826,7.70568,2.24749,8.02675,93.35,4.14,93.441757796,131.71,101.45568,6.25749,101.6484686818,7.70568,2.24749,8.02675,93.75,4.01,93.8357213432,132.86,7.70568,2.24749,8.02675,7.70568,2.24749,8.02675,0.0,0.0,0.0,131.71,119.49568,23.93749,121.8696884634,7.70568,2.24749,8.02675,111.79,21.69,113.8747566408,132.86
2021-03-08 08:30:00,103.8484,15.66495,105.0232395285,7.8684,2.29495,8.19625,95.98,13.37,96.9067453793,132.01,104.2384,15.60495,105.3999928798,7.8684,2.29495,8.19625,96.37,13.31,97.2848035409,133.15,7.8684,2.29495,8.19625,7.8684,2.29495,8.19625,0.0,0.0,0.0,132.01,127.6284,9.38495,127.9729884509,7.8684,2.29495,8.19625,119.76,7.09,119.9696865879,133.15
2021-03-08 09:00:00,105.11056,14.70308,106.1339266446,7.69056,2.24308,8.011,97.42,12.46,98.2135835819,132.01,105.52056,14.64308,106.5317247331,7.69056,2.24308,8.011,97.83,12.4,98.6127217959,133.15,7.69056,2.24308,8.011,7.69056,2.24308,8.011,0.0,0.0,0.0,132.01,129.09056,10.85308,129.5459842164,7.69056,2.24308,8.011,121.4,8.61,121.7049386837,133.15
2021-03-08 09:30:00,105.97328,14.15679,106.9146892483,7.70328,2.24679,8.02425,98.27,11.91,98.989095359,131.6,106.39328,14.09679,107.3231080311,7.70328,2.24679,8.02425,98.69,11.85,99.3988863117,132.74,7.70328,2.24679,8.02425,7.70328,2.24679,8.02425,0.0,0.0,0.0,131.6,130.16328,10.78679,130.6094724699,7.70328,2.24679,8.02425,122.46,8.54,122.7574160693,132.74
2021-03-08 10:00:00,106.57144,13.90667,107.4749612429,8.01144,2.33667,8.34525,98.56,11.57,99.236779976,131.6,106.99144,13.83667,107.8824437523,8.01144,2.33667,8.34525,98.98,11.5,99.6458247996,132.69,8.01144,2.33667,8.34525,8.01144,2.33667,8.34525,0.0,0.0,0.0,131.6,130.85144,10.85667,131.3010534366,8.01144,2.33667,8.34525,122.84,8.52,123.1351127827,132.69
2021-03-08 10:30:00,107.09136,13.61998,107.9539866881,7.85136,2.28998,8.1785,99.24,11.33,99.8846659903,131.6,107.51136,13.55998,108.3631191257,7.85136,2.28998,8.1785,99.66,11.27,100.2952067648,132.77,7.85136,2.28998,8.1785,7.85136,2.28998,8.1785,0.0,0.0,0.0,131.6,131.56136,11.09998,132.0287885313,7.85136,2.28998,8.1785,123.71,8.81,124.023305068,132.77
2021-03-08 11:00:00,108.30608,12.62219,109.0391060371,7.75608,2.26219,8.07925,100.55,10.36,101.0823035946,131.16,108.74608,12.54219,109.466965087,7.75608,2.26219,8.07925,100.99,10.28,101.5118638387,132.37,7.75608,2.26219,8.07925,7.75608,2.26219,8.07925,0.0,0.0,0.0,131.16,132.99608,12.26219,133.5601684596,7.75608,2.26219,8.07925,125.24,10.0,125.6385991644,132.37
2021-03-08 11:30:00,107.54648,12.78189,108.3033797827,7.68648,2.24189,8.00675,99.86,10.54,100.4146961356,131.33,107.95648,12.71189,108.7023170009,7.68648,2.24189,8.00675,100.27,10.47,100.8151466795,132.47,7.68648,2.24189,8.00675,7.68648,2.24189,8.00675,0.0,0.0,0.0,131.33,131.92648,13.24189,132.5893803288,7.68648,2.24189,8.00675,124.24,11.0,124.7260101182,132.47
2021-03-08 12:00:00,106.88448,13.56214,107.7414669765,7.82448,2.28214,8.1505,99.06,11.28,99.7001604813,131.55,107.31448,13.49214,108.1593059309,7.82448,2.28214,8.1505,99.49,11.21,100.1195495395,132.69,7.82448,2.28214,8.1505,7.82448,2.28214,8.1505,0.0,0.0,0.0,131.55,131.16448,12.45214,131.7542280318,7.82448,2.28214,8.1505,123.34,10.17,123.7585734404,132.69
2021-03-08 12:30:00,106.73784,14.07187,107.6614323384,8.09784,2.36187,8.43525,98.64,11.71,99.3326416643,131.55,107.16784,14.00187,108.0786671539,8.09784,2.36187,8.43525,99.07,11.64,99.7514636484,132.77,8.09784,2.36187,8.43525,8.09784,2.36187,8.43525,0.0,0.0,0.0,131.55,130.94784,12.02187,131.498525311,8.09784,2.36187,8.43525,122.85,9.66,123.2292096055,132.77
2021-03-08 13:00:00,104.75368,15.31524,105.8673228612,8.38368,2.44524,8.733,96.37,12.87,97.2255820245,132.11,105.17368,15.25524,106.2742928097,8.38368,2.44524,8.733,96.79,12.81,97.6340114919,133.27,8.38368,2.44524,8.733,8.38368,2.44524,8.733,0.0,0.0,0.0,132.11,128.45368,11.77524,128.9922640417,8.38368,2.44524,8.733,120.07,9.33,120.4319467583,133.27
2021-03-08 13:30:00,106.1328,15.0354,107.1925113476,8.2128,2.3954,8.555,97.92,12.64,98.7324465411,132.37,106.5428,14.9754,107.590105665,8.2128,2.3954,8.555,98.33,12.58,99.1314546448,133.47,8.2128,2.3954,8.555,8.2128,2.3954,8.555,0.0,0.0,0.0,132.37,130.1628,12.2454,130.7375398461,8.2128,2.3954,8.555,121.95,9.85,122.3471495377,133.47
2021-03-08 14:00:00,105.45336,15.14098,106.5347849796,8.88336,2.59098,9.2535,96.57,12.55,97.3820691914,132.52,105.88336,15.07098,106.950551018,8.88336,2.59098,9.2535,97.0,12.48,97.7995419212,133.67,8.88336,2.59098,9.2535,8.88336,2.59098,9.2535,0.0,0.0,0.0,132.52,129.40336,11.58098,129.9205475552,8.88336,2.59098,9.2535,120.52,8.99,120.8548323403,133.67
2021-03-08 14:30:00,105.39504,15.43897,106.5198397073,9.66504,2.81897,10.06775,95.73,12.62,96.55825858,132.72,105.80504,15.37897,106.9168799005,9.66504,2.81897,10.06775,96.14,12.56,96.9569657116,133.9,9.66504,2.81897,10.06775,9.66504,2.81897,10.06775,0.0,0.0,0.0,132.72,129.35504,10.63897,129.7918104353,9.66504,2.81897,10.06775,119.69,7.82,119.9451895659,133.9
2021-03-08 15:00:00,104.0752,16.18735,105.3265282589,10.1052,2.94735,10.52625,93.97,13.24,94.8981480325,132.9,104.4652,16.11735,105.701215613,10.1052,2.94735,10.52625,94.36,13.17,95.2746477296,134.04,10.1052,2.94735,10.52625,10.1052,2.94735,10.52625,0.0,0.0,0.0,132.9,127.6552,10.11735,128.0554991325,10.1052,2.94735,10.52625,117.55,7.17,117.7684652188,134.04
2021-03-08 15:30:00,104.0104,15.90595,105.2195920614,9.1404,2.66595,9.52125,94.87,13.24,95.7894279135,133.11,104.4104,15.84595,105.6059930097,9.1404,2.66595,9.52125,95.27,13.18,96.1773637609,134.23,9.1404,2.66595,9.52125,9.1404,2.66595,9.52125,0.0,0.0,0.0,133.11,127.8004,9.90595,128.1837356515,9.1404,2.66595,9.52125,118.66,7.24,118.8806678985,134.23
2021-03-08 16:00:00,105.15104,16.00697,106.3624195929,9.28104,2.70697,9.66775,95.87,13.3,96.7881547505,133.11,105.57104,15.94697,106.7686767683,9.28104,2.70697,9.66775,96.29,13.24,97.1959963167,134.19,9.28104,2.70697,9.66775,9.28104,2.70697,9.66775,0.0,0.0,0.0,133.11,129.16104,9.89697,129.5396629186,9.28104,2.70697,9.66775,119.88,7.19,120.0954224773,134.19
2021-03-08 16:30:00,106.1068,16.6424,107.4040152136,9.1968,2.6824,9.58,96.91,13.96,97.9103145741,133.48,106.5168,16.572400000000002,107.7982983354,9.1968,2.6824,9.58,97.32,13.89,98.3062281852,134.62,9.1968,2.6824,9.58,9.1968,2.6824,9.58,0.0,0.0,0.0,133.48,130.5668,7.9724,130.8099706597,9.1968,2.6824,9.58,121.37,5.29,121.4852295549,134.62
2021-03-08 17:00:00,108.19208,16.98269,109.5168385882,9.23208,2.69269,9.61675,98.96,14.29,99.9864275789,133.38,108.60208,16.91269,109.9111043679,9.23208,2.69269,9.61675,99.37,14.22,100.3822957498,134.49,9.23208,2.69269,9.61675,9.23208,2.69269,9.61675,0.0,0.0,0.0,133.38,133.02208,7.97269,133.260787756,9.23208,2.69269,9.61675,123.79,5.28,123.9025524354,134.49
2021-03-08 17:30:00,109.8064,17.0277,111.1188015065,9.6264,2.8077,10.0275,100.18,14.22,101.1841924413,132.84,110.2264,16.9677,111.5247151991,9.6264,2.8077,10.0275,100.6,14.16,101.5916610751,133.9,9.6264,2.8077,10.0275,9.6264,2.8077,10.0275,0.0,0.0,0.0,132.84,134.8864,8.0277,135.1250712201,9.6264,2.8077,10.0275,125.26,5.22,125.3687201817,133.9
2021-03-08 18:00:00,111.64816,16.59988,112.8754519256,9.42816,2.74988,9.821,102.22,13.85,103.1540154332,132.24,112.07816,16.54988,113.2934794108,9.42816,2.74988,9.821,102.65,13.8,103.5734642657,133.32,9.42816,2.74988,9.821,9.42816,2.74988,9.821,0.0,0.0,0.0,132.24,137.17816,7.55988,137.3863143352,9.42816,2.74988,9.821,127.75,4.8100000000000005,127.8405201804,133.32
2021-03-08 18:30:00,114.32528,16.12279,115.4565459576,9.81528,2.86279,10.22425,104.51,13.26,105.3478414587,131.51,114.75528,16.05279,115.8726298772,9.81528,2.86279,10.22425,104.94,13.19,105.7656829978,132.56,9.81528,2.86279,10.22425,9.81528,2.86279,10.22425,0.0,0.0,0.0,131.51,140.24528,8.07279,140.477430574,9.81528,2.86279,10.22425,130.43,5.21,130.5340147241,132.56
2021-03-08 19:00:00,113.8784,17.1487,115.1623545185,9.9384,2.8987,10.3525,103.94,14.25,104.9122781184,131.51,114.3484,17.0887,115.6182522366,9.9384,2.8987,10.3525,104.41,14.19,105.3698448324,132.66,9.9384,2.8987,10.3525,9.9384,2.8987,10.3525,0.0,0.0,0.0,131.51,139.4784,8.2487,139.7220996058,9.9384,2.8987,10.3525,129.54,5.35,129.6504303888,132.66
2021-03-08 19:30:00,110.34568,18.67499,111.9148084311,9.92568,2.89499,10.33925,100.42,15.78,101.65227395389999,132.37,110.78568,18.63499,112.3420212804,9.92568,2.89499,10.33925,100.86,15.74,102.0807876145,133.46,9.92568,2.89499,10.33925,9.92568,2.89499,10.33925,0.0,0.0,0.0,132.37,135.25568,7.04499,135.4390300333,9.92568,2.89499,10.33925,125.33,4.15,125.3986897858,133.46
2021-03-08 20:00:00,105.98136,19.60623,107.7796498522,9.86136,2.87623,10.27225,96.12,16.73,97.5650926305,133.06,106.40136,19.54623,108.181812321,9.86136,2.87623,10.27225,96.54,16.67,97.9686710127,134.14,9.86136,2.87623,10.27225,9.86136,2.87623,10.27225,0.0,0.0,0.0,133.06,130.34136,4.30623,130.4124754134,9.86136,2.87623,10.27225,120.48,1.43,120.4884861719,134.14
2021-03-08 20:30:00,103.6732,21.1926,105.8171001918,11.3232,3.3026,11.795,92.35,17.89,94.0668623905,133.52,104.0732,21.1426,106.1990606974,11.3232,3.3026,11.795,92.75,17.84,94.4501355213,134.55,11.3232,3.3026,11.795,11.3232,3.3026,11.795,0.0,0.0,0.0,133.52,127.2332,4.2226,127.3032502845,11.3232,3.3026,11.795,115.91,0.92,115.9136510511,134.55
2021-03-08 21:00:00,99.5672,22.43335,102.0631300131,11.7372,3.42335,12.22625,87.83,19.01,89.8637246056,133.12,99.9572,22.39335,102.4348766586,11.7372,3.42335,12.22625,88.22,18.97,90.2365186607,134.13,11.7372,3.42335,12.22625,11.7372,3.42335,12.22625,0.0,0.0,0.0,133.12,122.1872,3.64335,122.2415062205,11.7372,3.42335,12.22625,110.45,0.22,110.4502191034,134.13
2021-03-08 21:30:00,94.4548,24.59765,97.6050901775,11.854800000000001,3.45765,12.34875,82.6,21.14,85.2622988196,133.86,94.8248,24.54765,97.9506498986,11.854800000000001,3.45765,12.34875,82.97,21.09,85.6084633667,134.94,11.854800000000001,3.45765,12.34875,11.854800000000001,3.45765,12.34875,0.0,0.0,0.0,133.86,116.0848,5.977650000000001,116.238604132,11.854800000000001,3.45765,12.34875,104.23,2.52,104.2604589478,134.94
2021-03-08 22:00:00,89.64576,24.74168,92.9973817653,10.565760000000001,3.08168,11.006,79.08,21.66,81.9926947965,133.92,90.00576,24.70168,93.3338621723,10.565760000000001,3.08168,11.006,79.44,21.62,82.3294479515,134.97,10.565760000000001,3.08168,11.006,10.565760000000001,3.08168,11.006,0.0,0.0,0.0,133.92,110.75576,8.73168,111.0994176798,10.565760000000001,3.08168,11.006,100.19,5.65,100.3491833549,134.97
2021-03-08 22:30:00,84.7576,21.4068,87.4191160102,9.6576,2.8168,10.06,75.1,18.59,77.3666472067,134.09,85.0976,21.4168,87.7512441393,9.6576,2.8168,10.06,75.44,18.6,77.6991222602,135.12,9.6576,2.8168,10.06,9.6576,2.8168,10.06,0.0,0.0,0.0,134.09,102.9276,19.0268,104.671438129,9.6576,2.8168,10.06,93.27,16.21,94.6681414204,135.12
2021-03-08 23:00:00,80.99192,12.28931,81.9189736603,9.87192,2.8793100000000003,10.28325,71.12,9.41,71.7398250625,133.47,81.32192,12.20931,82.2333382708,9.87192,2.8793100000000003,10.28325,71.45,9.33,72.0565847095,134.5,9.87192,2.8793100000000003,10.28325,9.87192,2.8793100000000003,10.28325,0.0,0.0,0.0,133.47,94.80192,39.58931,102.7361547945,9.87192,2.8793100000000003,10.28325,84.93,36.71,92.5242076432,134.5
2021-03-08 23:30:00,76.44152,13.33711,77.5962916837,10.24152,2.98711,10.66825,66.2,10.35,67.0041976297,134.43,76.74152,13.25711,77.8781860181,10.24152,2.98711,10.66825,66.5,10.27,67.2883563479,135.44,10.24152,2.98711,10.66825,10.24152,2.98711,10.66825,0.0,0.0,0.0,134.43,89.41152,41.35711,98.5130978919,10.24152,2.98711,10.66825,79.17,38.37,87.9780984109,135.44
2021-03-09 00:00:00,73.67488,13.615590000000001,74.9224414582,9.82488,2.86559,10.23425,63.85,10.75,64.7486293291,134.66,73.95488,13.53559,75.1833523625,9.82488,2.86559,10.23425,64.13,10.67,65.011582045,135.69,9.82488,2.86559,10.23425,9.82488,2.86559,10.23425,0.0,0.0,0.0,134.66,86.27488,42.44559,96.150834783,9.82488,2.86559,10.23425,76.45,39.58,86.0882041862,135.69
2021-03-09 00:30:00,74.17496,14.32478,75.5455095492,10.16496,2.96478,10.5885,64.01,11.36,65.0102276569,134.66,74.44496,14.25478,75.797432821,10.16496,2.96478,10.5885,64.28,11.29,65.26394487,135.75,10.16496,2.96478,10.5885,10.16496,2.96478,10.5885,0.0,0.0,0.0,134.66,86.73496,42.41478,96.5503332395,10.16496,2.96478,10.5885,76.57,39.45,86.1351693561,135.75
2021-03-09 01:00:00,77.90096,13.36903,79.0398034668,9.87096,2.87903,10.28225,68.03,10.49,68.834010489,134.01,78.20096,13.29903,79.323731278,9.87096,2.87903,10.28225,68.33,10.42,69.1199341724,135.01,9.87096,2.87903,10.28225,9.87096,2.87903,10.28225,0.0,0.0,0.0,134.01,91.15096,41.08903,99.9840282008,9.87096,2.87903,10.28225,81.28,38.21,89.8133759526,135.01
2021-03-09 01:30:00,79.21312,13.02841,80.2773806702,9.90312,2.88841,10.31575,69.31,10.14,70.0478101014,134.01,79.50312,12.94841,80.5506512156,9.90312,2.88841,10.31575,69.6,10.06,70.3232792182,135.01,9.90312,2.88841,10.31575,9.90312,2.88841,10.31575,0.0,0.0,0.0,134.01,92.69312,40.66841,101.2222014543,9.90312,2.88841,10.31575,82.79,37.78,91.0028158905,135.01
2021-03-09 02:00:00,78.40976,13.08743,79.4944733127,9.65976,2.81743,10.06225,68.75,10.27,69.5128434176,134.33,78.70976,13.01743,79.7789433564,9.65976,2.81743,10.06225,69.05,10.2,69.7993015724,135.31,9.65976,2.81743,10.06225,9.65976,2.81743,10.06225,0.0,0.0,0.0,134.33,91.81976,41.30743,100.6835244698,9.65976,2.81743,10.06225,82.16,38.49,90.7289683618,135.31
2021-03-09 02:30:00,77.12152,13.26711,78.2543612514,9.52152,2.77711,9.91825,67.6,10.49,68.4090644579,134.46,77.42152,13.18711,78.5365623723,9.52152,2.77711,9.91825,67.9,10.41,68.6933628526,135.39,9.52152,2.77711,9.91825,9.52152,2.77711,9.91825,0.0,0.0,0.0,134.46,90.38152,42.15711,99.7298404745,9.52152,2.77711,9.91825,80.86,39.38,89.9395574817,135.39
2021-03-09 03:00:00,76.0552,13.44235,77.2339965337,9.5052,2.7723500000000003,9.901250000000001,66.55,10.67,67.3999362018,134.6,76.3352,13.36235,77.4959041277,9.5052,2.7723500000000003,9.901250000000001,66.83,10.59,67.6638529793,135.58,9.5052,2.7723500000000003,9.901250000000001,9.5052,2.7723500000000003,9.901250000000001,0.0,0.0,0.0,134.6,89.1452,42.30235,98.6729724827,9.5052,2.7723500000000003,9.901250000000001,79.64,39.53,88.9109132784,135.58
2021-03-09 03:30:00,74.90712,13.60166,76.1320023476,9.29712,2.71166,9.6845,65.61,10.89,66.5076251267,134.67,75.19712,13.53166,76.4049257486,9.29712,2.71166,9.6845,65.9,10.82,66.7823509619,135.63,9.29712,2.71166,9.6845,9.29712,2.71166,9.6845,0.0,0.0,0.0,134.67,87.79712,42.40166,97.4999233387,9.29712,2.71166,9.6845,78.5,39.69,87.9633224702,135.63
2021-03-09 04:00:00,73.8004,14.05095,75.1260822622,9.9804,2.91095,10.39625,63.82,11.14,64.7849673921,134.9,74.0904,13.98095,75.3979730169,9.9804,2.91095,10.39625,64.11,11.07,65.0587196308,135.87,9.9804,2.91095,10.39625,9.9804,2.91095,10.39625,0.0,0.0,0.0,134.9,86.3504,42.37095,96.1857005176,9.9804,2.91095,10.39625,76.37,39.46,85.9620177753,135.87
2021-03-09 04:30:00,72.954,14.57325,74.3953340712,10.434,3.04325,10.86875,62.52,11.53,63.5742974794,135.05,73.224,14.49325,74.6445475006,10.434,3.04325,10.86875,62.79,11.45,63.8254385022,136.07,10.434,3.04325,10.86875,10.434,3.04325,10.86875,0.0,0.0,0.0,135.05,85.294,42.76325,95.4136362716,10.434,3.04325,10.86875,74.86,39.72,84.7448995515,136.07
2021-03-09 05:00:00,73.44328,14.15679,74.7952543967,10.34328,3.01679,10.77425,63.1,11.14,64.0758113487,135.05,73.70328,14.09679,75.0392761896,10.34328,3.01679,10.77425,63.36,11.08,64.3215049575,136.07,10.34328,3.01679,10.77425,10.34328,3.01679,10.77425,0.0,0.0,0.0,135.05,85.85328,42.19679,95.6627135987,10.34328,3.01679,10.77425,75.51,39.18,85.069574467,136.07
2021-03-09 05:30:00,74.91872,13.75296,76.1705882556,10.63872,3.10296,11.082,64.28,10.65,65.1562805875,134.55,75.19872,13.68296,76.4334408751,10.63872,3.10296,11.082,64.56,10.58,65.4211739424,135.55,10.63872,3.10296,11.082,10.63872,3.10296,11.082,0.0,0.0,0.0,134.55,87.54872,41.84296,97.034074815,10.63872,3.10296,11.082,76.91,38.74,86.1158272329,135.55
2021-03-09 06:00:00,77.8868,12.86115,78.9415150194,11.1468,3.25115,11.61125,66.74,9.61,67.4283300994,133.86,78.1668,12.79115,79.2064526447,11.1468,3.25115,11.61125,67.02,9.54,67.6955833124,134.86,11.1468,3.25115,11.61125,11.1468,3.25115,11.61125,0.0,0.0,0.0,133.86,90.8868,40.25115,99.4010336494,11.1468,3.25115,11.61125,79.74,37.0,87.9060157213,134.86
2021-03-09 06:30:00,85.51488,9.54434,86.0458547953,11.29488,3.29434,11.7655,74.22,6.25,74.4826885927,133.13,85.80488,9.45434,86.3241679754,11.29488,3.29434,11.7655,74.51,6.16,74.7642006578,134.17,11.29488,3.29434,11.7655,11.29488,3.29434,11.7655,0.0,0.0,0.0,133.13,99.98488,38.10434,106.9996119407,11.29488,3.29434,11.7655,88.69,34.81,95.2767138392,134.17
2021-03-09 07:00:00,91.93552,7.99786,92.2827481291,11.61552,3.38786,12.0995,80.32,4.61,80.4521876645,132.13,92.27552,7.90786,92.6137454218,11.61552,3.38786,12.0995,80.66,4.52,80.7865459096,133.17,11.61552,3.38786,12.0995,11.61552,3.38786,12.0995,0.0,0.0,0.0,132.13,107.15552,33.76786,112.3502284619,11.61552,3.38786,12.0995,95.54,30.38,100.2538577811,133.17
2021-03-09 07:30:00,98.84144,14.84917,99.950628367,11.79144,3.43917,12.28275,87.05,11.41,87.7945932276,132.03,99.19144,14.74917,100.2820013011,11.79144,3.43917,12.28275,87.4,11.31,88.1287472962,133.1,11.79144,3.43917,12.28275,11.79144,3.43917,12.28275,0.0,0.0,0.0,132.03,118.92144,15.58917,119.938864064,11.79144,3.43917,12.28275,107.13,12.15,107.8167862626,133.1
2021-03-09 08:00:00,101.76752,17.50511,103.2620792114,11.05752,3.22511,11.51825,90.71,14.28,91.8271337895,132.26,102.15752,17.44511,103.6363389717,11.05752,3.22511,11.51825,91.1,14.22,92.2031366061,133.36,11.05752,3.22511,11.51825,11.05752,3.22511,11.51825,0.0,0.0,0.0,132.26,124.59752,8.89511,124.9146307366,11.05752,3.22511,11.51825,113.54,5.67,113.6814870592,133.36
2021-03-09 08:30:00,103.02992,16.43706,104.3328393012,11.02992,3.21706,11.4895,92.0,13.22,92.9449751197,132.11,103.42992,16.38706,104.7200271517,11.02992,3.21706,11.4895,92.4,13.17,93.3338572009,133.26,11.02992,3.21706,11.4895,11.02992,3.21706,11.4895,0.0,0.0,0.0,132.11,126.13992,10.13706,126.5465898515,11.02992,3.21706,11.4895,115.11,6.92,115.3178151892,133.26
2021-03-09 09:00:00,103.89672,15.07696,104.9849663028,9.72672,2.83696,10.132,94.17,12.24,94.9621319264,131.64,104.27672,15.01696,105.3524723089,9.72672,2.83696,10.132,94.55,12.18,95.3312902462,132.81,9.72672,2.83696,10.132,9.72672,2.83696,10.132,0.0,0.0,0.0,131.64,127.24672,11.38696,127.7551979717,9.72672,2.83696,10.132,117.52,8.55,117.8306110482,132.81
2021-03-09 09:30:00,104.81288,14.13209,105.7613151472,10.05288,2.93209,10.47175,94.76,11.2,95.4195870878,131.33,105.22288,14.06209,106.1583574226,10.05288,2.93209,10.47175,95.17,11.13,95.8186088398,132.52,10.05288,2.93209,10.47175,10.05288,2.93209,10.47175,0.0,0.0,0.0,131.33,128.38288,11.86209,128.9297213844,10.05288,2.93209,10.47175,118.33,8.93,118.6664813669,132.52
2021-03-09 10:00:00,105.17264,13.83827,106.0791304695,9.18264,2.67827,9.56525,95.99,11.16,96.6365650259,131.57,105.59264,13.76827,106.4864821513,9.18264,2.67827,9.56525,96.41,11.09,97.0457428227,132.73,9.18264,2.67827,9.56525,9.18264,2.67827,9.56525,0.0,0.0,0.0,131.57,128.92264,12.26827,129.5050483702,9.18264,2.67827,9.56525,119.74,9.59,120.123418616,132.73
2021-03-09 10:30:00,106.38808,13.76194,107.2744823276,8.81808,2.57194,9.1855,97.57,11.19,98.2095769261,131.84,106.80808,13.70194,107.6833743577,8.81808,2.57194,9.1855,97.99,11.13,98.6200638815,133.02,8.81808,2.57194,9.1855,8.81808,2.57194,9.1855,0.0,0.0,0.0,131.84,130.46808,12.38194,131.0543106389,8.81808,2.57194,9.1855,121.65,9.81,122.0449040313,133.02
2021-03-09 11:00:00,104.94144,13.51542,105.8081868621,8.52144,2.48542,8.8765,96.42,11.03,97.0488397664,131.95,105.36144,13.44542,106.2158762043,8.52144,2.48542,8.8765,96.84,10.96,97.4582331053,133.1,8.52144,2.48542,8.8765,8.52144,2.48542,8.8765,0.0,0.0,0.0,131.95,128.75144,12.81542,129.3876666914,8.52144,2.48542,8.8765,120.23,10.33,120.6729538878,133.1
2021-03-09 11:30:00,102.07496,14.10478,103.0448556593,8.96496,2.61478,9.3385,93.11,11.49,93.8162683121,132.2,102.51496,14.03478,103.471213743,8.96496,2.61478,9.3385,93.55,11.42,94.2444634979,133.33,8.96496,2.61478,9.3385,8.96496,2.61478,9.3385,0.0,0.0,0.0,132.2,125.23496,12.54478,125.8616967606,8.96496,2.61478,9.3385,116.27,9.93,116.6932637302,133.33
2021-03-09 12:00:00,97.6716,14.89005,98.8000760909,9.0516,2.64005,9.42875,88.62,12.25,89.4626564551,132.63,98.0516,14.82005,99.1652668254,9.0516,2.64005,9.42875,89.0,12.18,89.8295741947,133.77,9.0516,2.64005,9.42875,9.0516,2.64005,9.42875,0.0,0.0,0.0,132.63,120.0416,11.12005,120.5555525165,9.0516,2.64005,9.42875,110.99,8.48,111.313478519,133.77
2021-03-09 12:30:00,97.22312,15.60341,98.4672608848,9.06312,2.6434100000000003,9.44075,88.16,12.96,89.1075036122,132.63,97.59312,15.53341,98.8215760731,9.06312,2.6434100000000003,9.44075,88.53,12.89,89.4634729932,133.71,9.06312,2.6434100000000003,9.44075,9.06312,2.6434100000000003,9.44075,0.0,0.0,0.0,132.63,119.53312,10.11341,119.9601927256,9.06312,2.6434100000000003,9.44075,110.47,7.47,110.7222732787,133.71
2021-03-09 13:00:00,97.95296,15.86128,99.2288394369,9.43296,2.75128,9.826,88.52,13.11,89.4855435252,132.88,98.36296,15.80128,99.6240550751,9.43296,2.75128,9.826,88.93,13.05,89.882408735,133.96,9.43296,2.75128,9.826,9.43296,2.75128,9.826,0.0,0.0,0.0,132.88,120.38296,10.13128,120.8085257455,9.43296,2.75128,9.826,110.95,7.38,111.1951748054,133.96
2021-03-09 13:30:00,100.08184,15.79387,101.3203880143,9.20184,2.68387,9.58525,90.88,13.11,91.8207302302,132.95,100.46184,15.72387,101.684912273,9.20184,2.68387,9.58525,91.26,13.04,92.1869253202,134.03,9.20184,2.68387,9.58525,9.20184,2.68387,9.58525,0.0,0.0,0.0,132.95,122.99184,10.08387,123.4045264193,9.20184,2.68387,9.58525,113.79,7.4,114.0303648157,134.03
2021-03-09 14:00:00,101.07664,15.47777,102.2548214896,9.38664,2.7377700000000003,9.77775,91.69,12.74,92.5708577253,133.02,101.49664,15.41777,102.6609739047,9.38664,2.7377700000000003,9.77775,92.11,12.68,92.9786776632,134.08,9.38664,2.7377700000000003,9.77775,9.38664,2.7377700000000003,9.77775,0.0,0.0,0.0,133.02,124.18664,10.59777,124.6380129955,9.38664,2.7377700000000003,9.77775,114.8,7.86,115.0687603131,134.08
2021-03-09 14:30:00,98.2804,16.3397,99.6294274813,9.7704,2.8497,10.1775,88.51,13.49,89.5321182593,133.11,98.6704,16.2697,100.0027548333,9.7704,2.8497,10.1775,88.9,13.42,89.9072099445,134.19,9.7704,2.8497,10.1775,9.7704,2.8497,10.1775,0.0,0.0,0.0,133.11,120.7404,9.8697,121.1431185427,9.7704,2.8497,10.1775,110.97,7.02,111.1918220914,134.19
2021-03-09 15:00:00,97.07064,16.30602,98.4306630997,8.42064,2.45602,8.7715,88.65,13.85,89.7253865971,133.11,97.46064,16.24602,98.8054123773,8.42064,2.45602,8.7715,89.04,13.79,90.1015299537,134.19,8.42064,2.45602,8.7715,8.42064,2.45602,8.7715,0.0,0.0,0.0,133.11,119.51064,9.03602,119.8517531397,8.42064,2.45602,8.7715,111.09,6.58,111.2847002063,134.19
2021-03-09 15:30:00,96.294,17.11825,97.8037265091,8.394,2.44825,8.74375,87.9,14.67,89.1157612322,133.24,96.674,17.04825,98.1657022797,8.394,2.44825,8.74375,88.28,14.6,89.4791506442,134.34,8.394,2.44825,8.74375,8.394,2.44825,8.74375,0.0,0.0,0.0,133.24,118.584,8.01825,118.8547743638,8.394,2.44825,8.74375,110.19,5.57,110.3306892936,134.34
2021-03-09 16:00:00,99.06184,16.80262,100.4767444887,8.51184,2.48262,8.8665,90.55,14.32,91.6753232882,132.83,99.45184,16.75262,100.8529561106,8.51184,2.48262,8.8665,90.94,14.27,92.0527919186,133.92,8.51184,2.48262,8.8665,8.51184,2.48262,8.8665,0.0,0.0,0.0,132.83,121.92184,8.35262,122.2076156786,8.51184,2.48262,8.8665,113.41,5.87,113.5618113628,133.92
2021-03-09 16:30:00,101.57032,17.46051,103.0601732696,9.19032,2.68051,9.57325,92.38,14.78,93.5548651862,132.91,101.97032,17.40051,103.4443034157,9.19032,2.68051,9.57325,92.78,14.72,93.9404428348,134.03,9.19032,2.68051,9.57325,9.19032,2.68051,9.57325,0.0,0.0,0.0,132.91,124.86032,8.01051,125.1170163525,9.19032,2.68051,9.57325,115.67,5.33,115.792736387,134.03
2021-03-09 17:00:00,103.55328,18.38304,105.1723250594,11.15328,3.25304,11.618,92.4,15.13,93.6305340154,132.36,103.95328,18.32304,105.5557588083,11.15328,3.25304,11.618,92.8,15.07,94.0156630567,133.42,11.15328,3.25304,11.618,11.15328,3.25304,11.618,0.0,0.0,0.0,132.36,126.88328,7.97304,127.1335365291,11.15328,3.25304,11.618,115.73,4.72,115.8262116276,133.42
2021-03-09 17:30:00,106.90368,18.86149,108.5548368455,11.83368,3.45149,12.32675,95.07,15.41,96.3108145537,132.12,107.31368,18.82149,108.9517067373,11.83368,3.45149,12.32675,95.48,15.37,96.7091893255,133.18,11.83368,3.45149,12.32675,11.83368,3.45149,12.32675,0.0,0.0,0.0,132.12,130.77368,8.20149,131.0306064206,11.83368,3.45149,12.32675,118.94,4.75,119.0348104548,133.18
2021-03-09 18:00:00,111.00232,17.78026,112.4173149077,12.65232,3.6902600000000003,13.1795,98.35,14.09,99.3541675019,132.8,111.42232,17.72026,112.8226085882,12.65232,3.6902600000000003,13.1795,98.77,14.03,99.7614845519,133.86,12.65232,3.6902600000000003,13.1795,12.65232,3.6902600000000003,13.1795,0.0,0.0,0.0,132.8,135.91232,7.79026,136.1353990652,12.65232,3.6902600000000003,13.1795,123.26,4.1,123.3281703424,133.86
2021-03-09 18:30:00,111.88848,19.11914,113.5102350938,14.32848,4.17914,14.9255,97.56,14.94,98.6973008749,133.53,112.29848,19.04914,113.9026704913,14.32848,4.17914,14.9255,97.97,14.87,99.092067291,134.57,14.32848,4.17914,14.9255,14.32848,4.17914,14.9255,0.0,0.0,0.0,133.53,136.54848,8.71914,136.8265719539,14.32848,4.17914,14.9255,122.22,4.54,122.3042926475,134.57
2021-03-09 19:00:00,111.05736,19.24423,112.7123666616,12.83736,3.74423,13.37225,98.22,15.5,99.4354986914,133.53,111.49736,19.17423,113.1340460828,12.83736,3.74423,13.37225,98.66,15.43,99.8593035225,134.57,12.83736,3.74423,13.37225,12.83736,3.74423,13.37225,0.0,0.0,0.0,133.53,135.87736,7.71423,136.0961656516,12.83736,3.74423,13.37225,123.04,3.9699999999999998,123.1040312094,134.57
2021-03-09 19:30:00,108.41912,13.97016,109.315465292,12.78912,3.73016,13.322,95.63,10.24,96.1766837648,133.99,108.84912,13.94016,109.7381382456,12.78912,3.73016,13.322,96.06,10.21,96.6010750458,135.07,12.78912,3.73016,13.322,12.78912,3.73016,13.322,0.0,0.0,0.0,133.99,129.52912,18.62016,130.8606254242,12.78912,3.73016,13.322,116.74,14.89,117.685766769,135.07
2021-03-09 20:00:00,104.19104,8.67697,104.5517222463,15.52104,4.52697,16.16775,88.67,4.15,88.7670625852,132.99,104.61104,8.57697,104.9620603088,15.52104,4.52697,16.16775,89.09,4.05,89.1820082752,134.1,15.52104,4.52697,16.16775,15.52104,4.52697,16.16775,0.0,0.0,0.0,132.99,120.77104,31.60697,124.8384742588,15.52104,4.52697,16.16775,105.25,27.08,108.6779135795,134.1
2021-03-09 20:30:00,100.26376,10.11193,100.7723806291,17.18376,5.01193,17.89975,83.08,5.1,83.2363886771,132.36,100.65376,10.01193,101.1504727842,17.18376,5.01193,17.89975,83.47,5.0,83.6196203053,133.47,17.18376,5.01193,17.89975,17.18376,5.01193,17.89975,0.0,0.0,0.0,132.36,116.00376,34.28193,120.9633128625,17.18376,5.01193,17.89975,98.82,29.27,103.0636953539,133.47
2021-03-09 21:00:00,96.48704,10.74497,97.0834860739,17.77704,5.18497,18.51775,78.71,5.5600000000000005,78.9061322078,132.6,96.84704,10.64497,97.4303060811,17.77704,5.18497,18.51775,79.07,5.46,79.2582897873,133.7,17.77704,5.18497,18.51775,17.77704,5.18497,18.51775,0.0,0.0,0.0,132.6,111.58704,36.21497,117.3166294609,17.77704,5.18497,18.51775,93.81,31.03,98.8087900948,133.7
2021-03-09 21:30:00,90.60872,13.75546,91.646892036,20.41872,5.95546,21.2695,70.19,7.8,70.6220652488,134.09,90.95872,13.66546,91.9795278366,20.41872,5.95546,21.2695,70.54,7.71,70.9600993517,135.14,20.41872,5.95546,21.2695,20.41872,5.95546,21.2695,0.0,0.0,0.0,134.09,104.06872,38.10546,110.8256493969,20.41872,5.95546,21.2695,83.65,32.15,89.615539947,135.14
2021-03-09 22:00:00,86.43384,15.16737,87.7545315631,21.45384,6.25737,22.34775,64.98,8.91,65.5880210099,133.95,86.75384,15.08737,88.0559906438,21.45384,6.25737,22.34775,65.3,8.83,65.8943009675,135.0,21.45384,6.25737,22.34775,21.45384,6.25737,22.34775,0.0,0.0,0.0,133.95,98.99384,39.27737,106.5011368581,21.45384,6.25737,22.34775,77.54,33.02,84.2779449204,135.0
2021-03-09 22:30:00,80.44488,16.92934,82.2069417449,21.97488,6.40934,22.8905,58.47,10.52,59.4088486675,133.87,80.71488,16.85934,82.4568323346,21.97488,6.40934,22.8905,58.74,10.45,59.662300492,134.96,21.97488,6.40934,22.8905,21.97488,6.40934,22.8905,0.0,0.0,0.0,133.87,91.88488,41.26934,100.727303134,21.97488,6.40934,22.8905,69.91,34.86,78.1193170733,134.96
2021-03-09 23:00:00,75.34544,17.76117,77.4105579915,21.77544,6.35117,22.68275,53.57,11.41,54.7716441236,134.13,75.61544,17.70117,77.6596818546,21.77544,6.35117,22.68275,53.84,11.35,55.0233414107,135.23,21.77544,6.35117,22.68275,21.77544,6.35117,22.68275,0.0,0.0,0.0,134.13,85.97544,42.41117,95.8670100919,21.77544,6.35117,22.68275,64.2,36.06,73.633984002,135.23
2021-03-09 23:30:00,72.16888,17.78134,74.3271369868,21.39888,6.24134,22.2905,50.77,11.54,52.0650026409,134.85,72.40888,17.701340000000002,74.5411519944,21.39888,6.24134,22.2905,51.01,11.46,52.2814661233,135.93,21.39888,6.24134,22.2905,21.39888,6.24134,22.2905,0.0,0.0,0.0,134.85,82.38888,43.50134,93.1680960922,21.39888,6.24134,22.2905,60.99,37.26,71.47088708,135.93
2021-03-10 00:00:00,68.52584,17.97962,70.8453067115,21.25584,6.19962,22.1415,47.27,11.78,48.715719229,135.18,68.75584,17.89962,71.0476032689,21.25584,6.19962,22.1415,47.5,11.7,48.919730171,136.26,21.25584,6.19962,22.1415,21.25584,6.19962,22.1415,0.0,0.0,0.0,135.18,78.27584,44.99962,90.2888305819,21.25584,6.19962,22.1415,57.02,38.8,68.9689814337,136.26
2021-03-10 00:30:00,68.34072,18.23021,70.7304359294,21.60072,6.30021,22.50075,46.74,11.93,48.2384960379,135.18,68.55072,18.15021,70.9128432342,21.60072,6.30021,22.50075,46.95,11.85,48.4223605373,136.21,21.60072,6.30021,22.50075,21.60072,6.30021,22.50075,0.0,0.0,0.0,135.18,78.09072,46.460210000000004,90.8664496025,21.60072,6.30021,22.50075,56.49,40.16,69.3105020902,136.21
2021-03-10 01:00:00,73.36936,16.87398,75.28475402,22.77936,6.64398,23.7285,50.59,10.23,51.6139612896,134.12,73.58936,16.80398,75.4835587996,22.77936,6.64398,23.7285,50.81,10.16,51.815844102,135.18,22.77936,6.64398,23.7285,22.77936,6.64398,23.7285,0.0,0.0,0.0,134.12,83.89936,45.08398,95.2453036168,22.77936,6.64398,23.7285,61.12,38.44,72.2031024264,135.18
2021-03-10 01:30:00,73.61096,16.93403,75.5336666935,22.47096,6.55403,23.40725,51.14,10.38,52.1827940992,134.42,74.09096,16.90403,75.9948457723,22.47096,6.55403,23.40725,51.62,10.35,52.647382651,135.4,22.47096,6.55403,23.40725,22.47096,6.55403,23.40725,0.0,0.0,0.0,134.42,84.23096,44.88403,95.4433380156,22.47096,6.55403,23.40725,61.76,38.33,72.6875952278,135.4
2021-03-10 02:00:00,71.53872,17.57921,73.6669334468,22.72872,6.6292100000000005,23.67575,48.81,10.95,50.0231806266,135.34,71.74872,17.49921,73.8518867211,22.72872,6.6292100000000005,23.67575,49.02,10.87,50.2107289332,136.34,22.72872,6.6292100000000005,23.67575,22.72872,6.6292100000000005,23.67575,0.0,0.0,0.0,135.34,81.77872,46.15921,93.9065051669,22.72872,6.6292100000000005,23.67575,59.05,39.53,71.0599985927,136.34
2021-03-10 02:30:00,69.8944,20.7792,72.9177776952,23.1744,6.7592,24.14,46.72,14.02,48.778261551599996,135.34,70.2544,17.8392,72.483913912,23.1744,6.7592,24.14,47.08,11.08,48.3662361571,136.34,23.1744,6.7592,24.14,23.1744,6.7592,24.14,0.0,0.0,0.0,135.34,80.2144,44.4392,91.7016491891,23.1744,6.7592,24.14,57.04,37.68,68.3618607119,136.34
2021-03-10 03:00:00,66.9324,36.7707,76.367732376,24.2424,7.0707,25.2525,42.69,29.7,52.0050584078,133.68,68.0324,16.1807,69.9301258561,24.2424,7.0707,25.2525,43.79,9.11,44.7275776228,134.69,24.2424,7.0707,25.2525,24.2424,7.0707,25.2525,0.0,0.0,0.0,133.68,79.3024,31.4707,85.3186709006,24.2424,7.0707,25.2525,55.06,24.4,60.2242774967,134.69
2021-03-10 03:30:00,66.4284,36.43495,75.7643577684,24.9084,7.26495,25.94625,41.52,29.17,50.742480231100004,133.62,67.5384,15.82495,69.3676042333,24.9084,7.26495,25.94625,42.63,8.56,43.4809211034,134.62,24.9084,7.26495,25.94625,24.9084,7.26495,25.94625,0.0,0.0,0.0,133.62,78.5984,31.13495,84.540484941,24.9084,7.26495,25.94625,53.69,23.87,58.75706766,134.62
2021-03-10 04:00:00,65.7012,36.3616,75.0920344377,25.6512,7.4816,26.72,40.05,28.88,49.3766837688,133.62,66.7812,15.7716,68.6183068867,25.6512,7.4816,26.72,41.13,8.29,41.9571328858,134.62,25.6512,7.4816,26.72,25.6512,7.4816,26.72,0.0,0.0,0.0,133.62,77.6312,31.4916,83.7754384292,25.6512,7.4816,26.72,51.98,24.01,57.2573183095,134.62
2021-03-10 04:30:00,65.13,36.45,74.6359122675,25.68,7.49,26.75,39.45,28.96,48.9385747647,134.14,66.2,15.68,68.0316279388,25.68,7.49,26.75,40.52,8.19,41.3394061399,135.12,25.68,7.49,26.75,25.68,7.49,26.75,0.0,0.0,0.0,134.14,76.94,31.53,83.1498917618,25.68,7.49,26.75,51.26,24.04,56.6172164628,135.12
2021-03-10 05:00:00,65.2936,36.21105,74.6625364092,25.6836,7.49105,26.75375,39.61,28.72,48.9263783659,134.33,66.3636,15.39105,68.1249721105,25.6836,7.49105,26.75375,40.68,7.9,41.4399855212,135.28,25.6836,7.49105,26.75375,25.6836,7.49105,26.75375,0.0,0.0,0.0,134.33,77.1336,31.18105,83.1976569866,25.6836,7.49105,26.75375,51.45,23.69,56.6420215035,135.28
2021-03-10 05:30:00,66.8392,36.15435,75.9908920895,25.7292,7.5043500000000005,26.80125,41.11,28.65,50.1084284327,134.14,67.9392,15.39435,69.6614736319,25.7292,7.5043500000000005,26.80125,42.21,7.89,42.9410782352,135.14,25.7292,7.5043500000000005,26.80125,25.7292,7.5043500000000005,26.80125,0.0,0.0,0.0,134.14,78.9592,31.12435,84.8721416459,25.7292,7.5043500000000005,26.80125,53.23,23.62,58.2351895335,135.14
2021-03-10 06:00:00,69.49544,35.41117,77.9972252171,25.61544,7.47117,26.68275,43.88,27.94,52.0201691654,133.46,70.63544,14.89117,72.1880345207,25.61544,7.47117,26.68275,45.02,7.42,45.6273689796,134.48,25.61544,7.47117,26.68275,25.61544,7.47117,26.68275,0.0,0.0,0.0,133.46,82.12544,30.02117,87.4406000858,25.61544,7.47117,26.68275,56.51,22.55,60.8430982117,134.48
2021-03-10 06:30:00,75.81936,32.34898,82.4319832216,25.53936,7.44898,26.6035,50.28,24.9,56.1078283308,131.8,77.07936,12.25898,78.0481282841,25.53936,7.44898,26.6035,51.54,4.8100000000000005,51.7639614017,132.78,25.53936,7.44898,26.6035,25.53936,7.44898,26.6035,0.0,0.0,0.0,131.8,89.65936,26.74898,93.5644631612,25.53936,7.44898,26.6035,64.12,19.3,66.9616636591,132.78
2021-03-10 07:00:00,82.3832,30.63385,87.8943934962,25.2132,7.35385,26.26375,57.17,23.28,61.7281726605,131.16,83.7532,10.71385,84.4356861289,25.2132,7.35385,26.26375,58.54,3.36,58.6363470895,132.17,25.2132,7.35385,26.26375,25.2132,7.35385,26.26375,0.0,0.0,0.0,131.16,97.4332,22.92385,100.0936129884,25.2132,7.35385,26.26375,72.22,15.57,73.8793157792,132.17
2021-03-10 07:30:00,93.43392,17.57156,95.0718524454,24.79392,7.23156,25.827,68.64,10.34,69.4144451825,134.61,94.74392,16.44156,96.1599462989,24.79392,7.23156,25.827,69.95,9.21,70.5537142892,135.63,24.79392,7.23156,25.827,24.79392,7.23156,25.827,0.0,0.0,0.0,134.61,106.12392,39.10156,113.0982687339,24.79392,7.23156,25.827,81.33,31.87,87.3513926621,135.63
2021-03-10 08:00:00,99.23432,15.23501,100.3969909687,24.87432,7.25501,25.91075,74.36,7.98,74.7869641047,134.22,100.64432,19.03501,102.4285641506,24.87432,7.25501,25.91075,75.77,11.78,76.6802536511,135.26,24.87432,7.25501,25.91075,24.87432,7.25501,25.91075,0.0,0.0,0.0,134.22,112.52432,36.46501,118.2853310676,24.87432,7.25501,25.91075,87.65,29.21,92.389104336,135.26
2021-03-10 08:30:00,102.77768,14.232240000000001,103.7584124859,25.68768,7.49224,26.758,77.09,6.74,77.3840791119,133.67,104.22768,20.35224,106.1961531846,25.68768,7.49224,26.758,78.54,12.86,79.5858731183,134.74,25.68768,7.49224,26.758,25.68768,7.49224,26.758,0.0,0.0,0.0,133.67,116.27768,33.58224,121.0300198695,25.68768,7.49224,26.758,90.59,26.09,94.2721390444,134.74
2021-03-10 09:00:00,105.20864,13.10377,106.0215389384,25.65864,7.48377,26.72775,79.55,5.62,79.7482720816,133.93,106.66864,21.55377,108.8244630617,25.65864,7.48377,26.72775,81.01,14.07,82.2227766498,135.04,25.65864,7.48377,26.72775,25.65864,7.48377,26.72775,0.0,0.0,0.0,133.93,119.06864,32.01377,123.2972931619,25.65864,7.48377,26.72775,93.41,24.53,96.5771660384,135.04
2021-03-10 09:30:00,107.3748,12.14265,108.0592042543,25.8948,7.55265,26.97375,81.48,4.59,81.6091814688,133.59,108.8748,22.57265,111.1901371663,25.8948,7.55265,26.97375,82.98,15.02,84.3284103965,134.65,25.8948,7.55265,26.97375,25.8948,7.55265,26.97375,0.0,0.0,0.0,133.59,121.6048,31.57265,125.6366173178,25.8948,7.55265,26.97375,95.71,24.02,98.6780852064,134.65
2021-03-10 10:00:00,107.54752,12.60886,108.2841281474,26.08752,7.60886,27.1745,81.46,5.0,81.6133052878,134.54,109.04752,22.46886,111.3382741372,26.08752,7.60886,27.1745,82.96,14.86,84.2803725668,135.59,26.08752,7.60886,27.1745,26.08752,7.60886,27.1745,0.0,0.0,0.0,134.54,121.73752,31.61886,125.7766913361,26.08752,7.60886,27.1745,95.65,24.01,98.6174558585,135.59
2021-03-10 10:30:00,106.75024,12.89382,107.5261100117,26.55024,7.74382,27.6565,80.2,5.15,80.3651821375,134.82,108.24024,22.52382,110.5589074776,26.55024,7.74382,27.6565,81.69,14.78,83.01629057,135.88,26.55024,7.74382,27.6565,26.55024,7.74382,27.6565,0.0,0.0,0.0,134.82,120.81024,32.80382,125.1846823515,26.55024,7.74382,27.6565,94.26,25.06,97.5343590741,135.88
2021-03-10 11:00:00,106.25648,12.76939,107.0210113154,26.70648,7.78939,27.81925,79.55,4.98,79.7057268959,134.5,107.73648,22.67939,110.0977014,26.70648,7.78939,27.81925,81.03,14.89,82.3867283001,135.53,26.70648,7.78939,27.81925,26.70648,7.78939,27.81925,0.0,0.0,0.0,134.5,120.14648,31.90939,124.3116479923,26.70648,7.78939,27.81925,93.44,24.12,96.5028911484,135.53
2021-03-10 11:30:00,106.80888,12.23884,107.5077953053,26.49888,7.72884,27.603,80.31,4.51,80.4365352312,134.8,108.28888,23.17884,110.741772405,26.49888,7.72884,27.603,81.79,15.45,83.2364499483,135.8,26.49888,7.72884,27.603,26.49888,7.72884,27.603,0.0,0.0,0.0,134.8,120.86888,31.95884,125.0226123811,26.49888,7.72884,27.603,94.37,24.23,97.4309488818,135.8
2021-03-10 12:00:00,106.89456,12.44258,107.6162848023,26.61456,7.76258,27.7235,80.28,4.68,80.4162968558,134.49,108.39456,22.94258,110.7959503531,26.61456,7.76258,27.7235,81.78,15.18,83.1769246847,135.51,26.61456,7.76258,27.7235,26.61456,7.76258,27.7235,0.0,0.0,0.0,134.49,120.87456,31.26258,124.8519449726,26.61456,7.76258,27.7235,94.26,23.5,97.1452397187,135.51
2021-03-10 12:30:00,108.2788,12.4659,108.9940236538,26.4888,7.7259,27.5925,81.79,4.74,81.9272341777,134.03,109.7888,22.6959,112.1101444217,26.4888,7.7259,27.5925,83.3,14.97,84.6344545679,135.13,26.4888,7.7259,27.5925,26.4888,7.7259,27.5925,0.0,0.0,0.0,134.03,122.5488,31.7559,126.5963884408,26.4888,7.7259,27.5925,96.06,24.03,99.0200207029,135.13
2021-03-10 13:00:00,109.06032,11.89301,109.7068689069,26.41032,7.70301,27.51075,82.65,4.19,82.7561393493,133.63,110.58032,23.13301,112.9740825276,26.41032,7.70301,27.51075,84.17,15.43,85.5726229585,134.68,26.41032,7.70301,27.51075,26.41032,7.70301,27.51075,0.0,0.0,0.0,133.63,123.50032,31.35301,127.4179746981,26.41032,7.70301,27.51075,97.09,23.65,99.9289277437,134.68
2021-03-10 13:30:00,108.97768,12.61974,109.7059368305,26.22768,7.64974,27.3205,82.75,4.97,82.8991157975,134.18,110.50768,22.44974,112.7649686962,26.22768,7.64974,27.3205,84.28,14.8,85.5696114284,135.24,26.22768,7.64974,27.3205,26.22768,7.64974,27.3205,0.0,0.0,0.0,134.18,123.45768,32.13974,127.572574005,26.22768,7.64974,27.3205,97.23,24.49,100.2668090646,135.24
2021-03-10 14:00:00,108.818,12.6315,109.5486737311,26.028,7.5915,27.1125,82.79,5.04,82.9432679607,134.86,110.348,22.4915,112.6168223502,26.028,7.5915,27.1125,84.32,14.9,85.62635342,135.95,26.028,7.5915,27.1125,26.028,7.5915,27.1125,0.0,0.0,0.0,134.86,123.268,31.8215,127.3091029198,26.028,7.5915,27.1125,97.24,24.23,100.2133249623,135.95
2021-03-10 14:30:00,108.57592,12.33256,109.2740703003,26.30592,7.67256,27.402,82.27,4.66,82.4018719448,135.28,110.09592,23.11256,112.4957867229,26.30592,7.67256,27.402,83.79,15.44,85.2006907249,136.33,26.30592,7.67256,27.402,26.30592,7.67256,27.402,0.0,0.0,0.0,135.28,123.01592,32.22256,127.1660723086,26.30592,7.67256,27.402,96.71,24.55,99.7773852133,136.33
2021-03-10 15:00:00,107.15496,15.02728,108.2035331992,26.18496,7.6372800000000005,27.276,80.97,7.39,81.3065372525,134.86,108.66496,20.23728,110.5333480611,26.18496,7.6372800000000005,27.276,82.48,12.6,83.4368647541,135.93,26.18496,7.6372800000000005,27.276,26.18496,7.6372800000000005,27.276,0.0,0.0,0.0,134.86,122.42496,29.15728,125.8491867594,26.18496,7.6372800000000005,27.276,96.24,21.52,98.6166720185,135.93
2021-03-10 15:30:00,104.27968,32.65449,109.2729032197,26.20968,7.64449,27.30175,78.07,25.01,81.9781983213,132.83,105.91968,12.89449,106.7016704821,26.20968,7.64449,27.30175,79.71,5.25,79.8827052622,133.89,26.20968,7.64449,27.30175,26.20968,7.64449,27.30175,0.0,0.0,0.0,132.83,126.69968,22.01449,128.5980041916,26.20968,7.64449,27.30175,100.49,14.37,101.5122504922,133.89
2021-03-10 16:00:00,106.64328,32.40679,111.458464045,25.94328,7.56679,27.02425,80.7,24.84,84.4364589499,132.54,108.34328,12.48679,109.0604705916,25.94328,7.56679,27.02425,82.4,4.92,82.5467528132,133.58,25.94328,7.56679,27.02425,25.94328,7.56679,27.02425,0.0,0.0,0.0,132.54,129.75328,22.44679,131.6805682402,25.94328,7.56679,27.02425,103.81,14.88,104.8710183988,133.58
2021-03-10 16:30:00,107.51456,33.12883,112.5028888036,25.984560000000002,7.57883,27.06725,81.53,25.55,85.4397062261,132.68,109.23456,13.17883,110.0266815757,25.984560000000002,7.57883,27.06725,83.25,5.6,83.4381357654,133.72,25.984560000000002,7.57883,27.06725,25.984560000000002,7.57883,27.06725,0.0,0.0,0.0,132.68,130.88456,21.69883,132.6710491018,25.984560000000002,7.57883,27.06725,104.9,14.12,105.8460410219,133.72
2021-03-10 17:00:00,108.7824,33.96695,113.9621175745,26.4924,7.72695,27.59625,82.29,26.24,86.3723433745,132.49,110.5124,14.09695,111.4078747354,26.4924,7.72695,27.59625,84.02,6.37,84.2611256749,133.57,26.4924,7.72695,27.59625,26.4924,7.72695,27.59625,0.0,0.0,0.0,132.49,132.3324,20.83695,133.9628402769,26.4924,7.72695,27.59625,105.84,13.11,106.6488523145,133.57
2021-03-10 17:30:00,109.97896,34.28178,115.1981427049,26.508960000000002,7.7317800000000005,27.6135,83.47,26.55,87.590772345,132.07,111.71896,14.53178,112.6601023142,26.508960000000002,7.7317800000000005,27.6135,85.21,6.8,85.480899036,133.13,26.508960000000002,7.7317800000000005,27.6135,26.508960000000002,7.7317800000000005,27.6135,0.0,0.0,0.0,132.07,133.68896,20.55178,135.2594310466,26.508960000000002,7.7317800000000005,27.6135,107.18,12.82,107.9439891796,133.13
