Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-03-10 18:00:00,111.00704,34.22997,116.1647699424,26.77704,7.80997,27.89275,84.23,26.42,88.2763235528,131.65,112.74704,14.62997,113.6922646927,26.77704,7.80997,27.89275,85.97,6.82,86.240091025,132.76,26.77704,7.80997,27.89275,26.77704,7.80997,27.89275,0.0,0.0,0.0,131.65,134.81704,20.62997,136.3863260615,26.77704,7.80997,27.89275,108.04,12.82,108.7979503483,132.76
2021-03-10 18:30:00,110.768,34.1515,115.9132208864,26.748,7.8015,27.8625,84.02,26.35,88.0549992902,131.22,112.508,14.6515,113.4579945013,26.748,7.8015,27.8625,85.76,6.85,86.0331337335,132.3,26.748,7.8015,27.8625,26.748,7.8015,27.8625,0.0,0.0,0.0,131.22,134.568,19.9015,136.0316739817,26.748,7.8015,27.8625,107.82,12.1,108.4968312901,132.3
2021-03-10 19:00:00,108.16224,35.51607,113.8440221973,26.83224,7.82607,27.95025,81.33,27.69,85.9145214734,132.45,109.86224,15.68607,110.9764144756,26.83224,7.82607,27.95025,83.03,7.86,83.4012020297,133.54,26.83224,7.82607,27.95025,26.83224,7.82607,27.95025,0.0,0.0,0.0,132.45,131.52224,18.93607,132.8784194731,26.83224,7.82607,27.95025,104.69,11.11,105.2778618704,133.54
2021-03-10 19:30:00,103.99768,36.04224,110.0661642359,26.64768,7.77224,27.758,77.35,28.27,82.3542069357,132.79,105.64768,16.12224,106.8707579837,26.64768,7.77224,27.758,79.0,8.35,79.4400560171,133.87,26.64768,7.77224,27.758,26.64768,7.77224,27.758,0.0,0.0,0.0,132.79,126.74768,16.71224,127.8447235955,26.64768,7.77224,27.758,100.1,8.94,100.4984258583,133.87
2021-03-10 20:00:00,99.7516,37.20005,106.4623192616,26.5716,7.75005,27.67875,73.18,29.45,78.8835527851,133.08,101.3216,17.19005,102.7694723425,26.5716,7.75005,27.67875,74.75,9.44,75.3437197117,134.14,26.5716,7.75005,27.67875,26.5716,7.75005,27.67875,0.0,0.0,0.0,133.08,121.6216,15.52005,122.607852679,26.5716,7.75005,27.67875,95.05,7.77,95.3670561567,134.14
2021-03-10 20:30:00,97.39248,37.88739,104.5023898366,26.08248,7.6073900000000005,27.16925,71.31,30.28,77.4725402965,132.99,98.94248,17.94739,100.5570641793,26.08248,7.6073900000000005,27.16925,72.86,10.34,73.5900482402,133.99,26.08248,7.6073900000000005,27.16925,26.08248,7.6073900000000005,27.16925,0.0,0.0,0.0,132.99,118.85248,14.37739,119.7189264292,26.08248,7.6073900000000005,27.16925,92.77,6.77,93.0166963507,133.99
2021-03-10 21:00:00,92.8008,39.63565,100.9107191113,25.8708,7.54565,26.94875,66.93,32.09,74.2252854491,133.77,94.2708,19.49565,96.2655914726,25.8708,7.54565,26.94875,68.4,11.95,69.4360317126,134.77,25.8708,7.54565,26.94875,25.8708,7.54565,26.94875,0.0,0.0,0.0,133.77,113.2808,13.39565,114.070079721,25.8708,7.54565,26.94875,87.41,5.85,87.6055397792,134.77
2021-03-10 21:30:00,88.80624,30.78557,93.9909547944,26.07624,7.60557,27.16275,62.73,23.18,66.8757452295,133.33,90.20624,12.67557,91.0924574801,26.07624,7.60557,27.16275,64.13,5.07,64.3301002642,134.34,26.07624,7.60557,27.16275,26.07624,7.60557,27.16275,0.0,0.0,0.0,133.33,104.79624,27.32557,108.3002248103,26.07624,7.60557,27.16275,78.72,19.72,81.1524294153,134.34
2021-03-10 22:00:00,84.83264,26.83577,88.9760381275,26.04264,7.59577,27.12775,58.79,19.24,61.8582387399,131.96,86.15264,8.14577,86.5368762312,26.04264,7.59577,27.12775,60.11,0.55,60.1125161676,133.02,26.04264,7.59577,27.12775,26.04264,7.59577,27.12775,0.0,0.0,0.0,131.96,98.28264,34.52577,104.1705626339,26.04264,7.59577,27.12775,72.24,26.93,77.0963196268,133.02
2021-03-10 22:30:00,79.3872,27.9221,84.1544484401,26.1672,7.6321,27.2575,53.22,20.29,56.9565843428,132.2,80.6372,8.0621,81.0392218636,26.1672,7.6321,27.2575,54.47,0.43,54.4716972381,133.24,26.1672,7.6321,27.2575,26.1672,7.6321,27.2575,0.0,0.0,0.0,132.2,91.8172,35.9521,98.6050288284,26.1672,7.6321,27.2575,65.65,28.32,71.4978664017,133.24
2021-03-10 23:00:00,75.06312,28.832160000000002,80.4099834249,26.13312,7.62216,27.222,48.93,21.21,53.3292508854,132.72,76.22312,8.84216,76.7342675472,26.13312,7.62216,27.222,50.09,1.22,50.1048550542,133.78,26.13312,7.62216,27.222,26.13312,7.62216,27.222,0.0,0.0,0.0,132.72,86.68312,37.16216,94.3132516076,26.13312,7.62216,27.222,60.55,29.54,67.3714635436,133.78
2021-03-10 23:30:00,70.28272,30.49121,76.6118438485,26.23272,7.65121,27.32575,44.05,22.84,49.6192311508,132.54,71.38272,10.57121,72.1612305567,26.23272,7.65121,27.32575,45.15,2.92,45.244324506,133.56,26.23272,7.65121,27.32575,26.23272,7.65121,27.32575,0.0,0.0,0.0,132.54,80.75272,36.75121,88.7223377953,26.23272,7.65121,27.32575,54.52,29.1,61.8000032362,133.56
2021-03-11 00:00:00,67.38184,31.17637,74.2447197325,26.18184,7.63637,27.27275,41.2,23.54,47.4507281293,133.11,68.43184,11.10637,69.3272542393,26.18184,7.63637,27.27275,42.25,3.47,42.3922563684,134.15,26.18184,7.63637,27.27275,26.18184,7.63637,27.27275,0.0,0.0,0.0,133.11,77.32184,37.53637,85.9514165896,26.18184,7.63637,27.27275,51.14,29.9,59.2394260607,134.15
2021-03-11 00:30:00,68.03488,31.27309,74.8782415309,26.20488,7.64309,27.29675,41.83,23.63,48.0429578606,132.72,69.10488,11.31309,70.0247845064,26.20488,7.64309,27.29675,42.9,3.67,43.0566940208,133.73,26.20488,7.64309,27.29675,26.20488,7.64309,27.29675,0.0,0.0,0.0,132.72,78.09488,37.67309,86.706816297,26.20488,7.64309,27.29675,51.89,30.03,59.9530899954,133.73
2021-03-11 01:00:00,71.91928,30.58604,78.1529825317,26.00928,7.58604,27.093,45.91,23.0,51.3490808097,132.37,73.03928,10.72604,73.822654768,26.00928,7.58604,27.093,47.03,3.14,47.134705897,133.37,26.00928,7.58604,27.093,26.00928,7.58604,27.093,0.0,0.0,0.0,132.37,82.70928,36.84604,90.5453237986,26.00928,7.58604,27.093,56.7,29.26,63.8046832137,133.37
2021-03-11 01:30:00,71.22592,31.51131,77.8851355379,26.33592,7.68131,27.43325,44.89,23.83,50.8230361155,132.59,72.33592,11.61131,73.2619126297,26.33592,7.68131,27.43325,46.0,3.93,46.1675741186,133.65,26.33592,7.68131,27.43325,26.33592,7.68131,27.43325,0.0,0.0,0.0,132.59,81.89592,38.13131,90.3379129434,26.33592,7.68131,27.43325,55.56,30.45,63.3570524883,133.65
2021-03-11 02:00:00,69.82296,31.87003,76.7524889197,26.02296,7.5900300000000005,27.10725,43.8,24.28,50.0795207645,133.01,70.92296,11.85003,71.9061156381,26.02296,7.5900300000000005,27.10725,44.9,4.26,45.101636334,134.05,26.02296,7.5900300000000005,27.10725,26.02296,7.5900300000000005,27.10725,0.0,0.0,0.0,133.01,80.28296,38.39003,88.9895952894,26.02296,7.5900300000000005,27.10725,54.26,30.8,62.3922078468,134.05
2021-03-11 02:30:00,69.5316,31.61255,76.3806043185,24.3516,7.10255,25.36625,45.18,24.51,51.4001215952,133.38,70.6516,11.47255,71.5770073841,24.3516,7.10255,25.36625,46.3,4.37,46.5057727599,134.37,24.3516,7.10255,25.36625,24.3516,7.10255,25.36625,0.0,0.0,0.0,133.38,80.2616,38.18255,88.8809966138,24.3516,7.10255,25.36625,55.91,31.08,63.9679177401,134.37
2021-03-11 03:00:00,70.306,31.0955,76.8756382494,22.236,6.4855,23.1625,48.07,24.61,54.0034906279,133.38,71.466,10.9355,72.2978168152,22.236,6.4855,23.1625,49.23,4.45,49.4307131245,134.42,22.236,6.4855,23.1625,22.236,6.4855,23.1625,0.0,0.0,0.0,133.38,81.656,37.6555,89.9201813624,22.236,6.4855,23.1625,59.42,31.17,67.0992198166,134.42
2021-03-11 03:30:00,68.48272,31.60996,75.4259405629,24.58272,7.16996,25.607,43.9,24.44,50.2446375248,133.48,69.57272,11.42996,70.5053710989,24.58272,7.16996,25.607,44.99,4.26,45.1912347696,134.5,24.58272,7.16996,25.607,24.58272,7.16996,25.607,0.0,0.0,0.0,133.48,78.99272,38.16996,87.7313835489,24.58272,7.16996,25.607,54.41,31.0,62.6214667666,134.5
2021-03-11 04:00:00,66.95072,31.87396,74.1508478347,26.07072,7.60396,27.157,40.88,24.27,47.5416375402,133.68,67.98072,11.63396,68.9690315794,26.07072,7.60396,27.157,41.91,4.03,42.1033134088,134.71,26.07072,7.60396,27.157,26.07072,7.60396,27.157,0.0,0.0,0.0,133.68,76.84072,38.43396,85.916619646,26.07072,7.60396,27.157,50.77,30.83,59.397658203,134.71
2021-03-11 04:30:00,66.53808,31.66319,73.6876766567,25.58808,7.46319,26.65425,40.95,24.2,47.5661907241,133.45,67.59808,11.48319,68.5664938017,25.58808,7.46319,26.65425,42.01,4.02,42.2019016159,134.51,25.58808,7.46319,26.65425,25.58808,7.46319,26.65425,0.0,0.0,0.0,133.45,76.41808,38.21319,85.43986681210001,25.58808,7.46319,26.65425,50.83,30.75,59.4075028932,134.51
2021-03-11 05:00:00,66.39208,31.50394,73.487458265,25.52208,7.4439400000000004,26.5855,40.87,24.06,47.4261583939,133.24,67.44208,11.36394,68.3927868057,25.52208,7.4439400000000004,26.5855,41.92,3.92,42.1028835117,134.27,25.52208,7.4439400000000004,26.5855,25.52208,7.4439400000000004,26.5855,0.0,0.0,0.0,133.24,76.27208,38.00394,85.2157828284,25.52208,7.4439400000000004,26.5855,50.75,30.56,59.2408313581,134.27
2021-03-11 05:30:00,67.33304,30.96672,74.1125901801,24.50304,7.14672,25.524,42.83,23.82,49.0081758485,132.87,68.40304,10.96672,69.2765821097,24.50304,7.14672,25.524,43.9,3.8200000000000003,44.0658870329,133.86,24.50304,7.14672,25.524,24.50304,7.14672,25.524,0.0,0.0,0.0,132.87,77.58304,37.39672,86.125738095,24.50304,7.14672,25.524,53.08,30.25,61.0945897768,133.86
2021-03-11 06:00:00,71.134,30.0495,77.2205827889,23.964,6.9895,24.9625,47.17,23.06,52.5049759547,133.02,72.304,9.9795,72.9894433206,23.964,6.9895,24.9625,48.34,2.99,48.4323827619,133.98,23.964,6.9895,24.9625,23.964,6.9895,24.9625,0.0,0.0,0.0,133.02,82.184,36.2995,89.8435504433,23.964,6.9895,24.9625,58.22,29.31,65.1816270125,133.98
2021-03-11 06:30:00,78.93416,27.17288,83.4803391368,23.32416,6.80288,24.296,55.61,20.37,59.2233822067,132.51,80.21416,7.95288,80.6074423661,23.32416,6.80288,24.296,56.89,1.15,56.901622121,133.48,23.32416,6.80288,24.296,23.32416,6.80288,24.296,0.0,0.0,0.0,132.51,91.64416,33.98288,97.7419469583,23.32416,6.80288,24.296,68.32,27.18,73.5280545098,133.48
2021-03-11 07:00:00,85.09976,24.18243,88.4689723732,24.41976,7.12243,25.43725,60.68,17.06,63.0325788779,131.58,86.45976,9.78243,87.0114132512,24.41976,7.12243,25.43725,62.04,2.66,62.0969983171,132.56,24.41976,7.12243,25.43725,24.41976,7.12243,25.43725,0.0,0.0,0.0,131.58,98.84976,31.82243,103.8457611227,24.41976,7.12243,25.43725,74.43,24.7,78.4213931271,132.56
2021-03-11 07:30:00,90.5012,39.79285,98.863229325,24.9012,7.26285,25.93875,65.6,32.53,73.2226802296,132.57,91.9612,21.99285,94.5544697863,24.9012,7.26285,25.93875,67.06,14.73,68.6586957348,133.57,24.9012,7.26285,25.93875,24.9012,7.26285,25.93875,0.0,0.0,0.0,132.57,111.9412,33.50285,116.8472216853,24.9012,7.26285,25.93875,87.04,26.24,90.9092910543,133.57
2021-03-11 08:00:00,93.80112,44.78741,103.9449960689,26.15112,7.62741,27.24075,67.65,37.16,77.184118185,132.85,95.29112,24.99741,98.5153188979,26.15112,7.62741,27.24075,69.14,17.37,71.2885439604,133.9,26.15112,7.62741,27.24075,26.15112,7.62741,27.24075,0.0,0.0,0.0,132.85,118.12112,36.90741,123.7528015964,26.15112,7.62741,27.24075,91.97,29.28,96.5183884035,133.9
2021-03-11 08:30:00,95.5696,43.6453,105.0640788103,26.3496,7.6853,27.4475,69.22,35.96,78.0033973619,132.73,97.0696,23.8853,99.9650679,26.3496,7.6853,27.4475,70.72,16.2,72.5517635899,133.82,26.3496,7.6853,27.4475,26.3496,7.6853,27.4475,0.0,0.0,0.0,132.73,120.2096,38.4453,126.2077217299,26.3496,7.6853,27.4475,93.86,30.76,98.7718441662,133.82
2021-03-11 09:00:00,94.20312,43.66591,103.8313031502,26.52312,7.7359100000000005,27.62825,67.68,35.93,76.6260223423,132.86,95.69312,23.86591,98.624311787,26.52312,7.7359100000000005,27.62825,69.17,16.13,71.0258108014,133.96,26.52312,7.7359100000000005,27.62825,26.52312,7.7359100000000005,27.62825,0.0,0.0,0.0,132.86,118.49312,38.99591,124.7449417173,26.52312,7.7359100000000005,27.62825,91.97,31.26,97.1373692252,133.96
2021-03-11 09:30:00,93.25408,43.53619,102.9160982372,27.00408,7.87619,28.12925,66.25,35.66,75.2376109403,132.86,94.70408,23.71619,97.6284816883,27.00408,7.87619,28.12925,67.7,15.84,69.5283798172,133.96,27.00408,7.87619,28.12925,27.00408,7.87619,28.12925,0.0,0.0,0.0,132.86,117.18408,39.25619,123.584614976,27.00408,7.87619,28.12925,90.18,31.38,95.4836991324,133.96
2021-03-11 10:00:00,91.48024,43.61257,101.3444155958,27.30024,7.96257,28.43775,64.18,35.65,73.4165846386,133.06,92.91024,23.75257,95.8983695297,27.30024,7.96257,28.43775,65.61,15.79,67.4833031201,134.11,27.30024,7.96257,28.43775,27.30024,7.96257,28.43775,0.0,0.0,0.0,133.06,114.94024,39.31257,121.4773103557,27.30024,7.96257,28.43775,87.64,31.35,93.0784190884,134.11
2021-03-11 10:30:00,92.36696,32.09578,97.7844281747,27.27696,7.95578,28.4135,65.09,24.14,69.422242113,132.11,93.80696,12.32578,94.6132686099,27.27696,7.95578,28.4135,66.53,4.37,66.6733664967,133.13,27.27696,7.95578,28.4135,27.27696,7.95578,28.4135,0.0,0.0,0.0,132.11,111.42696,16.21578,112.600705752,27.27696,7.95578,28.4135,84.15,8.26,84.5544209371,133.13
2021-03-11 11:00:00,92.35432,28.01251,96.50917645050001,27.09432,7.90251,28.22325,65.26,20.11,68.2882105491,131.52,93.79432,8.32251,94.1628304426,27.09432,7.90251,28.22325,66.7,0.42,66.7013223257,132.51,27.09432,7.90251,28.22325,27.09432,7.90251,28.22325,0.0,0.0,0.0,131.52,110.17432,10.43251,110.6671498339,27.09432,7.90251,28.22325,83.08,2.5300000000000002,83.1185135815,132.51
2021-03-11 11:30:00,93.49592,28.31756,97.690179962,27.14592,7.91756,28.277,66.35,20.4,69.4152901024,131.52,94.96592,8.66756,95.3606447011,27.14592,7.91756,28.277,67.82,0.75,67.82414688,132.51,27.14592,7.91756,28.277,27.14592,7.91756,28.277,0.0,0.0,0.0,131.52,111.39592,11.11756,111.9493239506,27.14592,7.91756,28.277,84.25,3.2,84.3107496112,132.51
2021-03-11 12:00:00,93.71968,28.30199,97.899852182,26.50968,7.73199,27.61425,67.21,20.57,70.2873317177,131.52,95.18968,8.66199,95.5829757293,26.50968,7.73199,27.61425,68.68,0.93,68.6862963043,132.55,26.50968,7.73199,27.61425,26.50968,7.73199,27.61425,0.0,0.0,0.0,131.52,111.81968,10.69199,112.3296910236,26.50968,7.73199,27.61425,85.31,2.96,85.3613360954,132.55
2021-03-11 12:30:00,95.05424,28.492070000000002,99.2325883713,26.54424,7.74207,27.65025,68.51,20.75,71.5833961195,131.52,96.53424,8.85207,96.9392522958,26.54424,7.74207,27.65025,69.99,1.11,69.9988014183,132.59,26.54424,7.74207,27.65025,26.54424,7.74207,27.65025,0.0,0.0,0.0,131.52,113.37424,10.47207,113.8568511143,26.54424,7.74207,27.65025,86.83,2.73,86.8729060179,132.59
2021-03-11 13:00:00,90.91224,29.25357,95.5029148223,25.21224,7.35357,26.26275,65.7,21.9,69.2538807577,132.38,92.37224,9.36357,92.8456092972,25.21224,7.35357,26.26275,67.16,2.01,67.1900714392,133.37,25.21224,7.35357,26.26275,25.21224,7.35357,26.26275,0.0,0.0,0.0,132.38,108.62224,9.96357,109.0782459969,25.21224,7.35357,26.26275,83.41,2.61,83.4508250409,133.37
2021-03-11 13:30:00,90.84696,29.48328,95.5114335606,26.13696,7.62328,27.226,64.71,21.86,68.3025892628,132.85,92.28696,9.45328,92.7698630418,26.13696,7.62328,27.226,66.15,1.83,66.1753080839,133.86,26.13696,7.62328,27.226,26.13696,7.62328,27.226,0.0,0.0,0.0,132.85,108.61696,8.38328,108.939999005,26.13696,7.62328,27.226,82.48,0.76,82.4835013806,133.86
2021-03-11 14:00:00,89.23464,30.21927,94.2126597399,27.25464,7.94927,28.39025,61.98,22.27,65.8594966577,133.02,90.62464,10.15927,91.1923030856,27.25464,7.94927,28.39025,63.37,2.21,63.4085246635,134.07,27.25464,7.94927,28.39025,27.25464,7.94927,28.39025,0.0,0.0,0.0,133.02,106.48464,8.34927,106.8114641107,27.25464,7.94927,28.39025,79.23,0.4,79.2310097121,134.07
2021-03-11 14:30:00,88.65688,30.50034,93.7566696905,26.36688,7.69034,27.4655,62.29,22.81,66.3350601115,133.24,90.05688,10.39034,90.6542927867,26.36688,7.69034,27.4655,63.69,2.7,63.747204644600004,134.29,26.36688,7.69034,27.4655,26.36688,7.69034,27.4655,0.0,0.0,0.0,133.24,105.98688,7.99034,106.2876486966,26.36688,7.69034,27.4655,79.62,0.30000000000000004,79.6205651826,134.29
2021-03-11 15:00:00,88.1288,30.4159,93.2298898543,26.0088,7.5859,27.0925,62.12,22.83,66.1823488553,133.24,89.5288,10.2659,90.1154522391,26.0088,7.5859,27.0925,63.52,2.68,63.5765113859,134.29,26.0088,7.5859,27.0925,26.0088,7.5859,27.0925,0.0,0.0,0.0,133.24,105.4288,7.8359000000000005,105.7195970398,26.0088,7.5859,27.0925,79.42,0.25,79.4203934767,134.29
2021-03-11 15:30:00,89.32584,31.43587,94.6959324066,25.66584,7.48587,26.73525,63.66,23.95,68.0161605797,133.42,90.74584,11.28587,91.444947039,25.66584,7.48587,26.73525,65.08,3.8,65.1908459832,134.43,25.66584,7.48587,26.73525,25.66584,7.48587,26.73525,0.0,0.0,0.0,133.42,106.85584,8.59587,107.2010238905,25.66584,7.48587,26.73525,81.19,1.11,81.1975874026,134.43
2021-03-11 16:00:00,92.77664,31.05652,97.8366616571,23.57664,6.87652,24.559,69.2,24.18,73.3028812531,132.95,94.29664,11.02652,94.9391408145,23.57664,6.87652,24.559,70.72,4.15,70.8416607654,133.97,23.57664,6.87652,24.559,23.57664,6.87652,24.559,0.0,0.0,0.0,132.95,111.36664,7.68652,111.6315864556,23.57664,6.87652,24.559,87.79,0.81,87.7937366786,133.97
2021-03-11 16:30:00,95.84096,30.89028,100.6960724765,22.08096,6.4402800000000004,23.001,73.76,24.45,77.7067571064,132.84,97.43096,10.90028,98.0388090024,22.08096,6.4402800000000004,23.001,75.35,4.46,75.4818792824,133.84,22.08096,6.4402800000000004,23.001,22.08096,6.4402800000000004,23.001,0.0,0.0,0.0,132.84,115.29096,7.64028,115.5438416195,22.08096,6.4402800000000004,23.001,93.21,1.2,93.217724173,133.84
2021-03-11 17:00:00,98.6368,30.9874,103.3897348531,24.9168,7.2674,25.955,73.72,23.72,77.4420867487,132.22,100.2168,11.1674,100.8370855638,24.9168,7.2674,25.955,75.3,3.9,75.4009283762,133.21,24.9168,7.2674,25.955,24.9168,7.2674,25.955,0.0,0.0,0.0,132.22,118.1868,8.3574,118.4819219501,24.9168,7.2674,25.955,93.27,1.09,93.2763689259,133.21
2021-03-11 17:30:00,105.10536,30.12948,109.3385671472,25.09536,7.31948,26.141,80.01,22.81,83.1979338686,131.8,106.78536,10.41948,107.2924912275,25.09536,7.31948,26.141,81.69,3.1,81.7487987679,132.85,25.09536,7.31948,26.141,25.09536,7.31948,26.141,0.0,0.0,0.0,131.8,125.91536,7.62948,126.1462914596,25.09536,7.31948,26.141,100.82,0.31,100.8204765908,132.85
2021-03-11 18:00:00,105.848,30.54525,110.1671974844,24.978,7.28525,26.01875,80.87,23.26,84.1485858467,131.7,107.558,10.90525,108.1094253133,24.978,7.28525,26.01875,82.58,3.62,82.6593055862,132.75,24.978,7.28525,26.01875,24.978,7.28525,26.01875,0.0,0.0,0.0,131.7,126.938,7.95525,127.1870348996,24.978,7.28525,26.01875,101.96,0.67,101.9622013297,132.75
2021-03-11 18:30:00,108.08408,30.16744,112.2151629041,24.33408,7.09744,25.348,83.75,23.07,86.8693697456,131.17,109.80408,10.65744,110.3200662255,24.33408,7.09744,25.348,85.47,3.56,85.5441085055,132.22,24.33408,7.09744,25.348,24.33408,7.09744,25.348,0.0,0.0,0.0,131.17,129.61408,7.90744,129.8550628262,24.33408,7.09744,25.348,105.28,0.81,105.2831159303,132.22
2021-03-11 19:00:00,109.16296,29.98753,113.2069069954,24.40296,7.11753,25.41975,84.76,22.87,87.791198306,131.54,110.92296,10.37753,111.4073434925,24.40296,7.11753,25.41975,86.52,3.26,86.5813952302,132.55,24.40296,7.11753,25.41975,24.40296,7.11753,25.41975,0.0,0.0,0.0,131.54,130.87296,7.23753,131.072931987,24.40296,7.11753,25.41975,106.47,0.12,106.4700676247,132.55
2021-03-11 19:30:00,106.65464,31.02677,111.0759771065,23.23464,6.77677,24.20275,83.42,24.25,86.8732346583,132.49,108.38464,11.15677,108.957348099,23.23464,6.77677,24.20275,85.15,4.38,85.2625761985,133.53,23.23464,6.77677,24.20275,23.23464,6.77677,24.20275,0.0,0.0,0.0,132.49,128.14464,7.99677,128.3939137622,23.23464,6.77677,24.20275,104.91,1.22,104.9170934596,133.53
2021-03-11 20:00:00,102.59232,31.84901,107.4222675285,23.24232,6.77901,24.21075,79.35,25.07,83.2161486732,132.95,104.25232,11.85901,104.9246507908,23.24232,6.77901,24.21075,81.01,5.08,81.1691228239,133.91,23.24232,6.77901,24.21075,23.24232,6.77901,24.21075,0.0,0.0,0.0,132.95,123.37232,9.75901,123.7576972085,23.24232,6.77901,24.21075,100.13,2.98,100.1743345373,133.91
2021-03-11 20:30:00,99.62168,32.53674,104.8003748841,22.89168,6.67674,23.8455,76.73,25.86,80.9705656396,133.21,101.25168,12.46674,102.0162845287,22.89168,6.67674,23.8455,78.36,5.79,78.5736196188,134.17,22.89168,6.67674,23.8455,22.89168,6.67674,23.8455,0.0,0.0,0.0,133.21,120.07168,11.33674,120.605679849,22.89168,6.67674,23.8455,97.18,4.66,97.2916645967,134.17
2021-03-11 21:00:00,95.06648,33.87439,100.9213055676,24.42648,7.12439,25.44425,70.64,26.75,75.5352374723,133.05,96.59648,13.88439,97.5892219154,24.42648,7.12439,25.44425,72.17,6.76,72.4859055265,134.01,24.42648,7.12439,25.44425,24.42648,7.12439,25.44425,0.0,0.0,0.0,133.05,114.33648,12.82439,115.0534468743,24.42648,7.12439,25.44425,89.91,5.7,90.0904994991,134.01
2021-03-11 21:30:00,89.9744,36.1742,96.9740449863,24.7344,7.2142,25.765,65.24,28.96,71.3788428037,134.05,91.4044,15.8942,92.7760202477,24.7344,7.2142,25.765,66.67,8.68,67.2326654239,135.03,24.7344,7.2142,25.765,24.7344,7.2142,25.765,0.0,0.0,0.0,134.05,108.1444,14.5542,109.1193657835,24.7344,7.2142,25.765,83.41,7.34,83.7323336591,135.03
2021-03-11 22:00:00,85.08056,37.51308,92.9835085432,24.73056,7.21308,25.761,60.35,30.3,67.5293454729,133.26,86.44056,17.50308,88.1948310424,24.73056,7.21308,25.761,61.71,10.29,62.5620348135,134.23,24.73056,7.21308,25.761,24.73056,7.21308,25.761,0.0,0.0,0.0,133.26,102.07056,15.27308,103.2069096107,24.73056,7.21308,25.761,77.34,8.06,77.7588528722,134.23
2021-03-11 22:30:00,79.85816,38.57363,88.6862483701,23.73816,6.92363,24.72725,56.12,31.65,64.4296275016,133.01,81.15816,18.66363,83.2765154132,23.73816,6.92363,24.72725,57.42,11.74,58.6078834288,133.99,23.73816,6.92363,24.72725,23.73816,6.92363,24.72725,0.0,0.0,0.0,133.01,95.86816,16.88363,97.3435209131,23.73816,6.92363,24.72725,72.13,9.96,72.8144113483,133.99
2021-03-11 23:00:00,75.13008,39.56044,84.9091121953,24.31008,7.09044,25.323,50.82,32.47,60.3073237675,133.69,76.34008,19.46044,78.7814479392,24.31008,7.09044,25.323,52.03,12.37,53.4802561699,134.66,24.31008,7.09044,25.323,24.31008,7.09044,25.323,0.0,0.0,0.0,133.69,90.08008,18.00044,91.860963706,24.31008,7.09044,25.323,65.77,10.91,66.6687408011,134.66
2021-03-11 23:30:00,70.9196,40.06405,81.4537768711,24.459600000000002,7.13405,25.47875,46.46,32.93,56.9466109615,133.83,72.0696,19.91405,74.77029244,24.459600000000002,7.13405,25.47875,47.61,12.78,49.2954409657,134.79,24.459600000000002,7.13405,25.47875,24.459600000000002,7.13405,25.47875,0.0,0.0,0.0,133.83,85.0896,19.10405,87.2078250764,24.459600000000002,7.13405,25.47875,60.63,11.97,61.8003058245,134.79
2021-03-12 00:00:00,67.62448,41.51714,79.3520208252,24.74448,7.21714,25.7755,42.88,34.3,54.9106947689,134.71,68.70448,21.13714,71.8824335944,24.74448,7.21714,25.7755,43.96,13.92,46.1112567601,135.73,24.74448,7.21714,25.7755,24.74448,7.21714,25.7755,0.0,0.0,0.0,134.71,81.02448,19.78714,83.4056189273,24.74448,7.21714,25.7755,56.28,12.57,57.6666567437,135.73
2021-03-12 00:30:00,67.92688,41.45034,79.5750696679,24.20688,7.06034,25.2155,43.72,34.39,55.6247292128,134.31,69.03688,21.18034,72.2128631384,24.20688,7.06034,25.2155,44.83,14.12,47.0010989233,135.29,24.20688,7.06034,25.2155,24.20688,7.06034,25.2155,0.0,0.0,0.0,134.31,81.47688,20.34034,83.9774458164,24.20688,7.06034,25.2155,57.27,13.28,58.7895509423,135.29
2021-03-12 01:00:00,71.93384,40.20612,82.4075810991,23.40384,6.82612,24.379,48.53,33.38,58.9014880967,133.46,73.11384,20.17612,75.8466177084,23.40384,6.82612,24.379,49.71,13.35,51.4714153681,134.45,23.40384,6.82612,24.379,23.40384,6.82612,24.379,0.0,0.0,0.0,133.46,86.50384,19.31612,88.634230558,23.40384,6.82612,24.379,63.1,12.49,64.3242574773,134.45
2021-03-12 01:30:00,73.646,39.92925,83.7739716234,21.906,6.38925,22.81875,51.74,33.54,61.6600291923,133.96,74.886,19.75925,77.4489571044,21.906,6.38925,22.81875,52.98,13.37,54.6409855328,134.95,21.906,6.38925,22.81875,21.906,6.38925,22.81875,0.0,0.0,0.0,133.96,89.206,18.92925,91.19225264,21.906,6.38925,22.81875,67.3,12.54,68.4583201664,134.95
2021-03-12 02:00:00,73.22312,39.45841,83.1780705611,19.98312,5.82841,20.81575,53.24,33.63,62.9720136251,134.21,74.48312,19.19841,76.9175799896,19.98312,5.82841,20.81575,54.5,13.37,56.1160128662,135.2,19.98312,5.82841,20.81575,19.98312,5.82841,20.81575,0.0,0.0,0.0,134.21,88.86312,18.26841,90.7214908391,19.98312,5.82841,20.81575,68.88,12.44,69.9943426285,135.2
2021-03-12 02:30:00,72.02856,39.64958,82.2204515303,19.43856,5.66958,20.2485,52.59,33.98,62.6126864142,133.98,73.26856,19.47958,75.8138240788,19.43856,5.66958,20.2485,53.83,13.81,55.5732399631,135.01,19.43856,5.66958,20.2485,19.43856,5.66958,20.2485,0.0,0.0,0.0,133.98,87.49856,18.70958,89.4765130403,19.43856,5.66958,20.2485,68.06,13.04,69.2979451355,135.01
2021-03-12 03:00:00,71.20096,39.48028,81.4141831243,17.76096,5.18028,18.501,53.44,34.3,63.5005795249,134.37,72.48096,19.19028,74.9783729418,17.76096,5.18028,18.501,54.72,14.01,56.48502899,135.31,17.76096,5.18028,18.501,17.76096,5.18028,18.501,0.0,0.0,0.0,134.37,86.75096,18.38028,88.6767373881,17.76096,5.18028,18.501,68.99,13.2,70.2414414715,135.31
2021-03-12 03:30:00,70.49512,29.41191,76.3846999972,17.35512,5.06191,18.07825,53.14,24.35,58.4532471297,133.87,71.71512,15.14191,73.2962200599,17.35512,5.06191,18.07825,54.36,10.08,55.2866710881,134.84,17.35512,5.06191,18.07825,17.35512,5.06191,18.07825,0.0,0.0,0.0,133.87,82.90512,39.43191,91.8048715944,17.35512,5.06191,18.07825,65.55,34.37,74.0141837758,134.84
2021-03-12 04:00:00,68.95768,20.23099,71.8641397873,20.67768,6.03099,21.53925,48.28,14.2,50.3249282165,133.02,70.11768000000001,12.02099,71.1406582002,20.67768,6.03099,21.53925,49.44,5.99,49.8015431488,134.04,20.67768,6.03099,21.53925,20.67768,6.03099,21.53925,0.0,0.0,0.0,133.02,77.69768,60.53099,98.4933004207,20.67768,6.03099,21.53925,57.02,54.5,78.8766784291,134.04
2021-03-12 04:30:00,67.57864000000001,20.98502,70.7618799118,23.46864,6.84502,24.4465,44.11,14.14,46.3209639364,133.08,68.67864,12.91502,69.8824250713,23.46864,6.84502,24.4465,45.21,6.07,45.6156661685,134.11,23.46864,6.84502,24.4465,23.46864,6.84502,24.4465,0.0,0.0,0.0,133.08,75.61864,61.31502,97.3535330281,23.46864,6.84502,24.4465,52.15,54.47,75.4095710106,134.11
2021-03-12 05:00:00,67.99736,20.42548,70.9988816827,22.40736,6.53548,23.341,45.59,13.89,47.6589991502,132.88,69.13736,12.80548,70.3132623749,22.40736,6.53548,23.341,46.73,6.27,47.148762444,133.87,22.40736,6.53548,23.341,22.40736,6.53548,23.341,0.0,0.0,0.0,132.88,76.23736,60.63548,97.4104537234,22.40736,6.53548,23.341,53.83,54.1,76.3182736964,133.87
2021-03-12 05:30:00,70.30152,19.88586,73.059914743,18.67152,5.44586,19.4495,51.63,14.44,53.6112907884,132.45,71.51152,11.84586,72.4860116978,18.67152,5.44586,19.4495,52.84,6.4,53.2261740124,133.44,18.67152,5.44586,19.4495,18.67152,5.44586,19.4495,0.0,0.0,0.0,132.45,79.87152,57.12586,98.1978797523,18.67152,5.44586,19.4495,61.2,51.68,80.1015755151,133.44
2021-03-12 06:00:00,71.37104,29.66697,77.2913608346,19.12104,5.57697,19.91775,52.25,24.09,57.5359939516,133.52,72.61104,9.46697,73.2255874054,19.12104,5.57697,19.91775,53.49,3.89,53.631261406,134.48,19.12104,5.57697,19.91775,19.12104,5.57697,19.91775,0.0,0.0,0.0,133.52,83.39104,38.30697,91.7686738646,19.12104,5.57697,19.91775,64.27,32.73,72.1240999944,134.48
2021-03-12 06:30:00,78.12264,26.61577,82.5320912934,18.84264,5.49577,19.62775,59.28,21.12,62.9299038614,133.08,79.47264,6.4857700000000005,79.7368529669,18.84264,5.49577,19.62775,60.63,0.99,60.6380820937,134.03,18.84264,5.49577,19.62775,18.84264,5.49577,19.62775,0.0,0.0,0.0,133.08,91.62264,36.84577,98.7538299382,18.84264,5.49577,19.62775,72.78,31.35,79.2448793298,134.03
2021-03-12 07:00:00,84.58192,25.04931,88.2132026534,20.67192,6.02931,21.53325,63.91,19.02,66.6801957106,132.45,86.00192,6.95931,86.2830356406,20.67192,6.02931,21.53325,65.33,0.93,65.3366191351,133.44,20.67192,6.02931,21.53325,20.67192,6.02931,21.53325,0.0,0.0,0.0,132.45,98.82192,34.15931,104.5592192595,20.67192,6.02931,21.53325,78.15,28.13,83.0585299653,133.44
2021-03-12 07:30:00,91.5356,23.17705,94.4242644349,22.2756,6.49705,23.20375,69.26,16.68,71.2402274,131.8,93.0456,9.62705,93.5423100584,22.2756,6.49705,23.20375,70.77,3.13,70.8391826604,132.83,22.2756,6.49705,23.20375,22.2756,6.49705,23.20375,0.0,0.0,0.0,131.8,106.6956,30.98705,111.1042228138,22.2756,6.49705,23.20375,84.42,24.49,87.900492035,132.83
2021-03-12 08:00:00,95.37528,22.57404,98.0103633143,22.26528,6.49404,23.193,73.11,16.08,74.8574545386,131.28,96.94528,12.20404,97.7104186185,22.26528,6.49404,23.193,74.68,5.71,74.8979739379,132.33,22.26528,6.49404,23.193,22.26528,6.49404,23.193,0.0,0.0,0.0,131.28,111.96528,27.34404,115.2558911683,22.26528,6.49404,23.193,89.7,20.85,92.0913269532,132.33
2021-03-12 08:30:00,97.40688,34.19784,103.2356165865,22.82688,6.65784,23.778,74.58,27.54,79.5023773229,132.32,98.99688,14.39784,100.0383928619,22.82688,6.65784,23.778,76.17,7.74,76.5622393873,133.36,22.82688,6.65784,23.778,22.82688,6.65784,23.778,0.0,0.0,0.0,132.32,119.05688,17.02784,120.2683998829,22.82688,6.65784,23.778,96.23,10.37,96.787136542,133.36
2021-03-12 09:00:00,98.53704,33.50372,104.0771228743,23.56704,6.8737200000000005,24.549,74.97,26.63,79.5591465515,132.32,100.13704,13.67372,101.0663019933,23.56704,6.8737200000000005,24.549,76.57,6.8,76.8713529216,133.39,23.56704,6.8737200000000005,24.549,23.56704,6.8737200000000005,24.549,0.0,0.0,0.0,132.32,120.28704,18.37372,121.6822319757,23.56704,6.8737200000000005,24.549,96.72,11.5,97.4012751457,133.39
2021-03-12 09:30:00,95.08488,33.95309,100.96507676,24.04488,7.01309,25.04675,71.04,26.94,75.9766095585,132.58,96.61488,14.08309,97.6358974013,24.04488,7.01309,25.04675,72.57,7.07,72.9135776108,133.59,24.04488,7.01309,25.04675,24.04488,7.01309,25.04675,0.0,0.0,0.0,132.58,115.96488,18.28309,117.3972945743,24.04488,7.01309,25.04675,91.92,11.27,92.6083111821,133.59
2021-03-12 10:00:00,94.78536,34.49323,100.8664829672,25.24536,7.36323,26.29725,69.54,27.13,74.6448156271,133.39,96.31536,14.38323,97.3833963115,25.24536,7.36323,26.29725,71.07,7.02,71.4158616835,134.43,25.24536,7.36323,26.29725,25.24536,7.36323,26.29725,0.0,0.0,0.0,133.39,115.42536,18.74323,116.9372583994,25.24536,7.36323,26.29725,90.18,11.38,90.8951967928,134.43
2021-03-12 10:30:00,93.24064,34.61477,99.4585303016,24.53064,7.15477,25.55275,68.71,27.46,73.9940247588,133.17,94.73064,14.574770000000001,95.8452819672,24.53064,7.15477,25.55275,70.2,7.42,70.5910504243,134.21,24.53064,7.15477,25.55275,24.53064,7.15477,25.55275,0.0,0.0,0.0,133.17,113.75064,17.49477,115.0881187515,24.53064,7.15477,25.55275,89.22,10.34,89.8171698508,134.21
2021-03-12 11:00:00,94.23408,34.22244,100.2558588463,24.93408,7.27244,25.973,69.3,26.95,74.3558504759,133.02,95.76408,14.22244,96.8144452951,24.93408,7.27244,25.973,70.83,6.95,71.170158072,134.07,24.93408,7.27244,25.973,24.93408,7.27244,25.973,0.0,0.0,0.0,133.02,114.93408,18.11244,116.3524955822,24.93408,7.27244,25.973,90.0,10.84,90.6504583552,134.07
2021-03-12 11:30:00,92.75736,34.63298,99.0119747195,26.30736,7.67298,27.4035,66.45,26.96,71.7108366985,133.02,94.22736,14.64298,95.3583359537,26.30736,7.67298,27.4035,67.92,6.97,68.2766966102,134.13,26.30736,7.67298,27.4035,26.30736,7.67298,27.4035,0.0,0.0,0.0,133.02,112.86736,18.50298,114.3739534258,26.30736,7.67298,27.4035,86.56,10.83,87.2348697483,134.13
2021-03-12 12:00:00,90.90832,35.39826,97.5569549353,26.66832,7.77826,27.7795,64.24,27.62,69.9259751451,133.61,92.32832,15.23826,93.5773650081,26.66832,7.77826,27.7795,65.66,7.46,66.0824273162,134.67,26.66832,7.77826,27.7795,26.66832,7.77826,27.7795,0.0,0.0,0.0,133.61,110.56832,18.64826,112.1298844584,26.66832,7.77826,27.7795,83.9,10.87,84.6012228044,134.67
2021-03-12 12:30:00,91.03448,35.67464,97.7750299821,25.52448,7.44464,26.588,65.51,28.23,71.3336736752,133.75,92.49448,15.48464,93.7816768159,25.52448,7.44464,26.588,66.97,8.04,67.4508895419,134.78,25.52448,7.44464,26.588,25.52448,7.44464,26.588,0.0,0.0,0.0,133.75,111.06448,17.41464,112.4214766137,25.52448,7.44464,26.588,85.54,9.97,86.1190600274,134.78
2021-03-12 13:00:00,89.08192,34.66681,95.5896238431,25.53192,7.44681,26.59575,63.55,27.22,69.1341514738,133.99,90.50192,14.42681,91.6445872404,25.53192,7.44681,26.59575,64.97,6.98,65.3438696436,135.0,25.53192,7.44681,26.59575,25.53192,7.44681,26.59575,0.0,0.0,0.0,133.99,107.83192,17.35681,109.2198783384,25.53192,7.44681,26.59575,82.3,9.91,82.8944998175,135.0
2021-03-12 13:30:00,90.63688,27.88784,94.8302464196,25.94688,7.56784,27.028,64.69,20.32,67.8063308254,133.89,92.08688,7.92784,92.4275073514,25.94688,7.56784,27.028,66.14,0.36,66.1409797327,134.92,25.94688,7.56784,27.028,25.94688,7.56784,27.028,0.0,0.0,0.0,133.89,106.36688,18.65784,107.9908706993,25.94688,7.56784,27.028,80.42,11.09,81.1810599832,134.92
2021-03-12 14:00:00,88.01072,28.83146,92.6128496519,26.61072,7.76146,27.7195,61.4,21.07,64.9145969717,133.8,89.39072,8.52146,89.7959693007,26.61072,7.76146,27.7195,62.78,0.76,62.7846000226,134.86,26.61072,7.76146,27.7195,26.61072,7.76146,27.7195,0.0,0.0,0.0,133.8,103.03072,19.32146,104.8267526934,26.61072,7.76146,27.7195,76.42,11.56,77.2893912513,134.86
2021-03-12 14:30:00,85.91584,29.15087,90.7265384805,26.98584,7.87087,28.11025,58.93,21.28,62.6544754986,133.8,87.27584,8.85087,87.7234868633,26.98584,7.87087,28.11025,60.29,0.98,60.2979643106,134.86,26.98584,7.87087,28.11025,26.98584,7.87087,28.11025,0.0,0.0,0.0,133.8,100.50584,19.69087,102.4165720744,26.98584,7.87087,28.11025,73.52,11.82,74.4641041039,134.86
2021-03-12 15:00:00,85.65552,29.91036,90.727601874,27.39552,7.99036,28.537,58.26,21.92,62.2472007403,134.12,86.98552,9.51036,87.5038721258,27.39552,7.99036,28.537,59.59,1.52,59.6093826507,135.19,27.39552,7.99036,28.537,27.39552,7.99036,28.537,0.0,0.0,0.0,134.12,100.14552,20.51036,102.2242634769,27.39552,7.99036,28.537,72.75,12.52,73.8194615261,135.19
2021-03-12 15:30:00,85.064,30.412,90.3370014999,26.784,7.812,27.9,58.28,22.6,62.5085466156,134.45,86.414,9.912,86.9806135872,26.784,7.812,27.9,59.63,2.1,59.6669665728,135.49,26.784,7.812,27.9,26.784,7.812,27.9,0.0,0.0,0.0,134.45,99.574,21.052,101.7750862441,26.784,7.812,27.9,72.79,13.24,73.9843341526,135.49
2021-03-12 16:00:00,89.03672,29.80571,93.893119327,25.83672,7.53571,26.91325,63.2,22.27,67.0089016475,133.91,90.45672,9.44571,90.9485548569,25.83672,7.53571,26.91325,64.62,1.9100000000000001,64.6482211666,134.94,25.83672,7.53571,26.91325,25.83672,7.53571,26.91325,0.0,0.0,0.0,133.91,104.44672,20.46571,106.4329018892,25.83672,7.53571,26.91325,78.61,12.93,79.6662852153,134.94
2021-03-12 16:30:00,92.32112,29.28991,96.8560169833,25.61112,7.4699100000000005,26.67825,66.71,21.82,70.1878657604,133.35,93.79112,9.09991,94.2315369336,25.61112,7.4699100000000005,26.67825,68.18,1.63,68.1994816696,134.39,25.61112,7.4699100000000005,26.67825,25.61112,7.4699100000000005,26.67825,0.0,0.0,0.0,133.35,108.42112,20.21991,110.2904529978,25.61112,7.4699100000000005,26.67825,82.81,12.75,83.7857899646,134.39
2021-03-12 17:00:00,95.24144,28.73667,99.4823004155,26.25144,7.65667,27.34525,68.99,21.08,72.1386616177,132.46,96.77144,8.79667,97.17043276,26.25144,7.65667,27.34525,70.52,1.1400000000000001,70.5292138053,133.52,26.25144,7.65667,27.34525,26.25144,7.65667,27.34525,0.0,0.0,0.0,132.46,111.79144,19.61667,113.4995145327,26.25144,7.65667,27.34525,85.54,11.96,86.3720626129,133.52
2021-03-12 17:30:00,99.66904,27.59972,103.4198340677,23.99904,6.99972,24.999,75.67,20.6,78.4239051565,131.52,101.26904,7.93972,101.5798090971,23.99904,6.99972,24.999,77.27,0.9400000000000001,77.275717402,132.6,23.99904,6.99972,24.999,23.99904,6.99972,24.999,0.0,0.0,0.0,131.52,117.25904,17.84972,118.6098434608,23.99904,6.99972,24.999,93.26,10.85,93.8890307757,132.6
2021-03-12 18:00:00,102.45704,26.28747,105.7755932366,24.19704,7.05747,25.20525,78.26,19.23,80.5879674641,131.08,104.11704,7.59747,104.3938674864,24.19704,7.05747,25.20525,79.92,0.54,79.9218243035,132.22,24.19704,7.05747,25.20525,24.19704,7.05747,25.20525,0.0,0.0,0.0,131.08,120.76704,18.68747,122.2043349696,24.19704,7.05747,25.20525,96.57,11.63,97.267783978,132.22
2021-03-12 18:30:00,104.63624,26.11182,107.8451198017,24.48624,7.14182,25.5065,80.15,18.97,82.3643333003,131.08,106.31624,7.74182,106.5977423056,24.48624,7.14182,25.5065,81.83,0.6000000000000001,81.8321996527,132.19,24.48624,7.14182,25.5065,24.48624,7.14182,25.5065,0.0,0.0,0.0,131.08,123.26624,18.98182,124.7191862315,24.48624,7.14182,25.5065,98.78,11.84,99.4870544342,132.19
2021-03-12 19:00:00,105.08864,25.89627,108.2323383142,23.67864,6.90627,24.66525,81.41,18.99,83.5955034676,131.17,106.78864,7.52627,107.0535304096,23.67864,6.90627,24.66525,83.11,0.62,83.1123125656,132.26,23.67864,6.90627,24.66525,23.67864,6.90627,24.66525,0.0,0.0,0.0,131.17,124.00864,18.74627,125.4175642945,23.67864,6.90627,24.66525,100.33,11.84,101.026206996,132.26
2021-03-12 19:30:00,103.98752,25.65386,107.1052045825,18.04752,5.26386,18.7995,85.94,20.39,88.32573634,132.21,105.76752,5.78386,105.9255461324,18.04752,5.26386,18.7995,87.72,0.52,87.7215412541,133.34,18.04752,5.26386,18.7995,18.04752,5.26386,18.7995,0.0,0.0,0.0,132.21,123.71752,17.77386,124.9877388157,18.04752,5.26386,18.7995,105.67,12.51,106.4079367341,133.34
2021-03-12 20:00:00,99.64352,27.25436,103.3035876289,19.28352,5.62436,20.087,80.36,21.63,83.2201087478,132.47,101.33352,7.32436,101.5978765772,19.28352,5.62436,20.087,82.05,1.7000000000000002,82.067609323,133.52,19.28352,5.62436,20.087,19.28352,5.62436,20.087,0.0,0.0,0.0,132.47,118.23352,19.72436,119.8674919609,19.28352,5.62436,20.087,98.95,14.1,99.9495497739,133.52
2021-03-12 20:30:00,95.71624,28.70432,99.9276567643,22.02624,6.42432,22.944,73.69,22.28,76.9845081818,132.84,97.28624,8.68432,97.6730766752,22.02624,6.42432,22.944,75.26,2.26,75.2939253858,133.91,22.02624,6.42432,22.944,22.02624,6.42432,22.944,0.0,0.0,0.0,132.84,113.40624,24.02432,115.9230055787,22.02624,6.42432,22.944,91.38,17.6,93.059467009,133.91
2021-03-12 21:00:00,91.78712,29.34291,96.3632801702,21.98712,6.41291,22.90325,69.8,22.93,73.4698911119,132.99,93.30712,9.26291,93.7657727764,21.98712,6.41291,22.90325,71.32,2.85,71.3769213402,134.01,21.98712,6.41291,22.90325,21.98712,6.41291,22.90325,0.0,0.0,0.0,132.99,108.96712,25.47291,111.9048809702,21.98712,6.41291,22.90325,86.98,19.06,89.0438319032,134.01
2021-03-12 21:30:00,86.9344,33.1092,93.0258513963,23.6544,6.8992,24.64,63.28,26.21,68.4932295924,133.98,88.3344,12.8092,89.2582871671,23.6544,6.8992,24.64,64.68,5.91,64.9494457251,134.99,23.6544,6.8992,24.64,23.6544,6.8992,24.64,0.0,0.0,0.0,133.98,102.4744,25.4992,105.5992985583,23.6544,6.8992,24.64,78.82,18.6,80.9848899487,134.99
2021-03-12 22:00:00,82.93904,34.21347,89.7187042125,24.14904,7.04347,25.15525,58.79,27.17,64.7647512155,133.98,84.28904,13.91347,85.4296606078,24.14904,7.04347,25.15525,60.14,6.87,60.5311200954,134.99,24.14904,7.04347,25.15525,24.14904,7.04347,25.15525,0.0,0.0,0.0,133.98,97.64904,26.99347,101.3113144499,24.14904,7.04347,25.15525,73.5,19.95,76.1593887843,134.99
2021-03-12 22:30:00,77.74504,35.88772,85.6283813429,25.53504,7.44772,26.599,52.21,28.44,59.4534919075,134.15,78.97504,15.57772,80.4967223146,25.53504,7.44772,26.599,53.44,8.13,54.0548841457,135.16,25.53504,7.44772,26.599,25.53504,7.44772,26.599,0.0,0.0,0.0,134.15,91.23504,28.54772,95.5970964047,25.53504,7.44772,26.599,65.7,21.1,69.0050722773,135.16
2021-03-12 23:00:00,73.30056,36.16683,81.7374558484,26.08056,7.60683,27.16725,47.22,28.56,55.185161049,134.87,74.47056,15.60683,76.0883529153,26.08056,7.60683,27.16725,48.39,8.0,49.0468357797,135.85,26.08056,7.60683,27.16725,26.08056,7.60683,27.16725,0.0,0.0,0.0,134.87,86.00056,30.24683,91.1645054029,26.08056,7.60683,27.16725,59.92,22.64,64.0544768147,135.85
2021-03-12 23:30:00,69.37928,28.45979,74.9896268837,25.91928,7.55979,26.99925,43.46,20.9,48.2242843389,134.76,70.46928,11.68979,71.4322799158,25.91928,7.55979,26.99925,44.55,4.13,44.7410259158,135.73,25.91928,7.55979,26.99925,25.91928,7.55979,26.99925,0.0,0.0,0.0,134.76,79.78928,48.18979,93.2125799619,25.91928,7.55979,26.99925,53.87,40.63,67.4742454571,135.73
2021-03-13 00:00:00,66.57968,25.97449,71.4669708303,25.96968,7.57449,27.05175,40.61,18.4,44.5839892787,135.08,67.62968,9.94449,68.3569052712,25.96968,7.57449,27.05175,41.66,2.37,41.7273591304,136.08,25.96968,7.57449,27.05175,25.96968,7.57449,27.05175,0.0,0.0,0.0,135.08,75.76968,54.68449,93.4421631485,25.96968,7.57449,27.05175,49.8,47.11,68.5521122942,136.08
2021-03-13 00:30:00,66.99248,26.07239,71.8871469518,26.20248,7.64239,27.29425,40.79,18.43,44.7603507582,134.8,68.05248,9.90239,68.7691599619,26.20248,7.64239,27.29425,41.85,2.26,41.9109782754,135.8,26.20248,7.64239,27.29425,26.20248,7.64239,27.29425,0.0,0.0,0.0,134.8,76.25248,54.69239,93.8386819497,26.20248,7.64239,27.29425,50.05,47.05,68.6928307759,135.8
2021-03-13 01:00:00,70.76808,25.33819,75.1674465401,26.42808,7.70819,27.52925,44.34,17.63,47.7163755958,134.31,71.88808,10.61819,72.6680260153,26.42808,7.70819,27.52925,45.46,2.91,45.5530427085,135.29,26.42808,7.70819,27.52925,26.42808,7.70819,27.52925,0.0,0.0,0.0,134.31,80.69808,53.628190000000004,96.8925326244,26.42808,7.70819,27.52925,54.27,45.92,71.0906414375,135.29
2021-03-13 01:30:00,71.09688,25.07659,75.3896658154,25.73688,7.50659,26.80925,45.36,17.57,48.6439564592,134.49,72.20688,10.53659,72.9715920627,25.73688,7.50659,26.80925,46.47,3.03,46.5686783149,135.49,25.73688,7.50659,26.80925,25.73688,7.50659,26.80925,0.0,0.0,0.0,134.49,81.24688,54.13659,97.631070293,25.73688,7.50659,26.80925,55.51,46.63,72.4963240447,135.49
2021-03-13 02:00:00,69.38768,25.84349,74.044149743,26.13768,7.62349,27.22675,43.25,18.22,46.931129328,134.8,70.48768,10.08349,71.2052652713,26.13768,7.62349,27.22675,44.35,2.46,44.4181730826,135.83,26.13768,7.62349,27.22675,26.13768,7.62349,27.22675,0.0,0.0,0.0,134.8,79.12768,54.75349,96.2243961237,26.13768,7.62349,27.22675,52.99,47.13,70.9166905601,135.83
2021-03-13 02:30:00,68.30896,26.30678,73.1994582647,26.38896,7.69678,27.4885,41.92,18.61,45.8652210286,135.15,69.38896,9.85678,70.0855468827,26.38896,7.69678,27.4885,43.0,2.16,43.0542169828,136.17,26.38896,7.69678,27.4885,26.38896,7.69678,27.4885,0.0,0.0,0.0,135.15,77.78896,55.07678,95.3130316014,26.38896,7.69678,27.4885,51.4,47.38,69.9058252222,136.17
2021-03-13 03:00:00,66.94832,26.63826,72.0532750585,26.18832,7.63826,27.2795,40.76,19.0,44.9708527827,135.4,67.99832,9.48826,68.6571088865,26.18832,7.63826,27.2795,41.81,1.85,41.8509091896,136.41,26.18832,7.63826,27.2795,26.18832,7.63826,27.2795,0.0,0.0,0.0,135.4,76.17832,55.59826,94.3096121986,26.18832,7.63826,27.2795,49.99,47.96,69.2759821295,136.41
2021-03-13 03:30:00,65.08192,26.84306,70.4003279896,26.10192,7.61306,27.1895,38.98,19.23,43.4653114564,135.4,66.09192,9.26306,66.7378915598,26.10192,7.61306,27.1895,39.99,1.65,40.0240252848,136.37,26.10192,7.61306,27.1895,26.10192,7.61306,27.1895,0.0,0.0,0.0,135.4,73.99192,55.88306,92.7238945485,26.10192,7.61306,27.1895,47.89,48.27,67.9959189952,136.37
2021-03-13 04:00:00,63.50096,26.64028,68.8627362178,26.16096,7.63028,27.251,37.34,19.01,41.9005453425,135.24,64.35096,11.99028,65.4584820126,26.16096,7.63028,27.251,38.19,4.36,38.4380761745,136.22,26.16096,7.63028,27.251,26.16096,7.63028,27.251,0.0,0.0,0.0,135.24,72.49096,53.31028,89.9829163531,26.16096,7.63028,27.251,46.33,45.68,65.0625183958,136.22
2021-03-13 04:30:00,62.27832,25.34701,67.2388284993,25.97832,7.57701,27.06075,36.3,17.77,40.4161217833,133.21,62.41832,25.29701,67.3497244728,25.97832,7.57701,27.06075,36.44,17.72,40.5200197433,134.2,25.97832,7.57701,27.06075,25.97832,7.57701,27.06075,0.0,0.0,0.0,133.21,72.47832,38.27701,81.9648483471,25.97832,7.57701,27.06075,46.5,30.7,55.7201938259,134.2
2021-03-13 05:00:00,61.57728,25.83629,66.7778053934,26.14728,7.62629,27.23675,35.43,18.21,39.8357753784,133.21,61.72728,25.78629,66.896859778,26.14728,7.62629,27.23675,35.58,18.16,39.9464892074,134.2,26.14728,7.62629,27.23675,26.14728,7.62629,27.23675,0.0,0.0,0.0,133.21,71.50728,38.05629,81.0035326487,26.14728,7.62629,27.23675,45.36,30.43,54.6215570997,134.2
2021-03-13 05:30:00,61.88304,25.77547,67.0364489913,26.21304,7.64547,27.30525,35.67,18.13,40.0130703646,132.99,62.02304,25.72547,67.1465360057,26.21304,7.64547,27.30525,35.81,18.08,40.1153648868,134.01,26.21304,7.64547,27.30525,26.21304,7.64547,27.30525,0.0,0.0,0.0,132.99,71.84304,37.94547,81.2482682275,26.21304,7.64547,27.30525,45.63,30.3,54.7739618797,134.01
2021-03-13 06:00:00,62.66752,25.55511,67.6777785544,26.17752,7.63511,27.26825,36.49,17.92,40.6527551342,132.58,62.81752,25.50511,67.7978720541,26.17752,7.63511,27.26825,36.64,17.87,40.7655062522,133.6,26.17752,7.63511,27.26825,26.17752,7.63511,27.26825,0.0,0.0,0.0,132.58,72.80752,37.63511,81.959358668,26.17752,7.63511,27.26825,46.63,30.0,55.4468835914,133.6
2021-03-13 06:30:00,65.43088,22.92859,69.3319572561,25.64088,7.47859,26.70925,39.79,15.45,42.6842664222,131.39,65.60088,22.85859,69.4693500298,25.64088,7.47859,26.70925,39.96,15.38,42.8175898434,132.45,25.64088,7.47859,26.70925,25.64088,7.47859,26.70925,0.0,0.0,0.0,131.39,76.50088,38.37859,85.5879711827,25.64088,7.47859,26.70925,50.86,30.9,59.5109200063,132.45
2021-03-13 07:00:00,67.8388,22.36965,71.4318138266,26.1588,7.62965,27.24875,41.68,14.74,44.209614339,130.9,68.0088,22.30965,71.5745580536,26.1588,7.62965,27.24875,41.85,14.68,44.3500270575,131.9,26.1588,7.62965,27.24875,26.1588,7.62965,27.24875,0.0,0.0,0.0,130.9,79.1588,36.15965,87.026639057,26.1588,7.62965,27.24875,53.0,28.53,60.1910367081,131.9
2021-03-13 07:30:00,71.82432,22.14126,75.159619064,26.16432,7.63126,27.2545,45.66,14.51,47.9100793153,130.9,72.01432,22.08126,75.3235974197,26.16432,7.63126,27.2545,45.85,14.45,48.0731213882,131.9,26.16432,7.63126,27.2545,26.16432,7.63126,27.2545,0.0,0.0,0.0,130.9,83.73432,33.73126,90.2731092134,26.16432,7.63126,27.2545,57.57,26.1,63.2100854295,131.9
2021-03-13 08:00:00,73.70168,31.53799,80.1659681415,25.74168,7.50799,26.81425,47.96,24.03,53.6432894219,131.43,73.90168,31.52799,80.3459548469,25.74168,7.50799,26.81425,48.16,24.02,53.8177108395,132.42,25.74168,7.50799,26.81425,25.74168,7.50799,26.81425,0.0,0.0,0.0,131.43,88.86168,20.00799,91.0863207966,25.74168,7.50799,26.81425,63.12,12.5,64.345818823,132.42
2021-03-13 08:30:00,77.07952,35.37986,84.8114785689,26.15952,7.62986,27.2495,50.92,27.75,57.9905932027,131.14,77.27952,35.36986,84.9891240563,26.15952,7.62986,27.2495,51.12,27.74,58.1615164864,132.1,26.15952,7.62986,27.2495,26.15952,7.62986,27.2495,0.0,0.0,0.0,131.14,94.25952,14.58986,95.3819748456,26.15952,7.62986,27.2495,68.1,6.96,68.4547412529,132.1
2021-03-13 09:00:00,80.45576,34.27043,87.4505099446,26.19576,7.64043,27.28725,54.26,26.63,60.4425719175,130.73,80.69576,34.25043,87.6635479385,26.19576,7.64043,27.28725,54.5,26.61,60.6493371769,131.72,26.19576,7.64043,27.28725,26.19576,7.64043,27.28725,0.0,0.0,0.0,130.73,98.41576,15.22043,99.5857585489,26.19576,7.64043,27.28725,72.22,7.58,72.6166978043,131.72
2021-03-13 09:30:00,81.71504,35.05272,88.9159206307,26.85504,7.83272,27.974,54.86,27.22,61.2417178074,132.15,82.59504,22.41272,85.5819528312,26.85504,7.83272,27.974,55.74,14.58,57.6153104652,133.14,26.85504,7.83272,27.974,26.85504,7.83272,27.974,0.0,0.0,0.0,132.15,98.56504,15.78272,99.8206459647,26.85504,7.83272,27.974,71.71,7.95,72.1493354093,133.14
2021-03-13 10:00:00,80.97056,36.13683,88.6684953586,27.28056,7.95683,28.41725,53.69,28.18,60.6360330167,133.02,82.23056,16.18683,83.8085822775,27.28056,7.95683,28.41725,54.95,8.23,55.5628958929,134.05,27.28056,7.95683,28.41725,27.28056,7.95683,28.41725,0.0,0.0,0.0,133.02,96.69056,15.10683,97.8635821221,27.28056,7.95683,28.41725,69.41,7.15,69.7772928681,134.05
2021-03-13 10:30:00,82.26504,35.60897,89.641148758,27.66504,8.06897,28.81775,54.6,27.54,61.1523638137,132.67,83.53504,15.75897,85.0085174748,27.66504,8.06897,28.81775,55.87,7.69,56.3967463601,133.69,27.66504,8.06897,28.81775,27.66504,8.06897,28.81775,0.0,0.0,0.0,132.67,98.21504,15.24897,99.3917761601,27.66504,8.06897,28.81775,70.55,7.18,70.9144195492,133.69
2021-03-13 11:00:00,83.6796,35.5328,90.9112497549,27.3696,7.9828,28.51,56.31,27.55,62.6882652496,133.18,84.9896,15.5228,86.3955405562,27.3696,7.9828,28.51,57.62,7.54,58.1112381558,134.2,27.3696,7.9828,28.51,27.3696,7.9828,28.51,0.0,0.0,0.0,133.18,99.9996,14.6528,101.0674257513,27.3696,7.9828,28.51,72.63,6.67,72.9356277823,134.2
2021-03-13 11:30:00,82.5096,35.97155,90.0099244615,27.1596,7.92155,28.29125,55.35,28.05,62.051792883,133.6,83.78960000000001,15.85155,85.275838932,27.1596,7.92155,28.29125,56.63,7.93,57.1825305491,134.61,27.1596,7.92155,28.29125,27.1596,7.92155,28.29125,0.0,0.0,0.0,133.6,98.5996,14.41155,99.6472472955,27.1596,7.92155,28.29125,71.44,6.49,71.7341878047,134.61
