Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-03-13 12:00:00,81.34224,36.86857,89.3076226425,27.49224,8.01857,28.63775,53.85,28.85,61.0912841574,133.78,82.60224,16.70857,84.2751823757,27.49224,8.01857,28.63775,55.11,8.69,55.7909329551,134.78,27.49224,8.01857,28.63775,27.49224,8.01857,28.63775,0.0,0.0,0.0,133.78,97.06224,14.72857,98.1733630272,27.49224,8.01857,28.63775,69.57,6.71,69.8928394043,134.78
2021-03-13 12:30:00,82.19264,37.61702,90.3917599334,26.97264,7.86702,28.0965,55.22,29.75,62.7240854856,133.63,83.49264,17.50702,85.3083623301,26.97264,7.86702,28.0965,56.52,9.64,57.3362014786,134.6,26.97264,7.86702,28.0965,26.97264,7.86702,28.0965,0.0,0.0,0.0,133.63,98.05264,14.05702,99.0551362739,26.97264,7.86702,28.0965,71.08,6.19,71.3490189141,134.6
2021-03-13 13:00:00,83.382,37.47975,91.4182125403,26.982,7.86975,28.10625,56.4,29.61,63.7001734692,134.08,84.692,17.20975,86.4228578506,26.982,7.86975,28.10625,57.71,9.34,58.4609245565,135.03,26.982,7.86975,28.10625,26.982,7.86975,28.10625,0.0,0.0,0.0,134.08,99.572,14.29975,100.5935685522,26.982,7.86975,28.10625,72.59,6.43,72.8742272686,135.03
2021-03-13 13:30:00,84.0304,37.52595,92.0288272639,25.4604,7.42595,26.52125,58.57,30.1,65.8517645929,134.14,85.3704,17.26595,87.0988991065,25.4604,7.42595,26.52125,59.91,9.84,60.7127144839,135.14,25.4604,7.42595,26.52125,25.4604,7.42595,26.52125,0.0,0.0,0.0,134.14,100.7104,15.95595,101.9665484782,25.4604,7.42595,26.52125,75.25,8.53,75.7319179739,135.14
2021-03-13 14:00:00,82.60016,37.41838,90.6803263881,23.960160000000002,6.98838,24.9585,58.64,30.43,66.0653804954,134.31,83.96016,17.07838,85.6795164007,23.960160000000002,6.98838,24.9585,60.0,10.09,60.8424859781,135.21,23.960160000000002,6.98838,24.9585,23.960160000000002,6.98838,24.9585,0.0,0.0,0.0,134.31,99.34016,15.82838,100.5932651933,23.960160000000002,6.98838,24.9585,75.38,8.84,75.8965743627,135.21
2021-03-13 14:30:00,79.52224,35.64232,87.1444870867,25.96224,7.57232,27.044,53.56,28.07,60.4698147839,134.31,80.79224,15.28232,82.2249071073,25.96224,7.57232,27.044,54.83,7.71,55.3694229697,135.33,25.96224,7.57232,27.044,25.96224,7.57232,27.044,0.0,0.0,0.0,134.31,94.22224,23.49232,97.1067433786,25.96224,7.57232,27.044,68.26,15.92,70.0918968212,135.33
2021-03-13 15:00:00,81.77872,28.33671,86.5489929373,25.18872,7.34671,26.23825,56.59,20.99,60.3573375821,133.44,83.07872,8.12671,83.4752486205,25.18872,7.34671,26.23825,57.89,0.78,57.8952545551,134.37,25.18872,7.34671,26.23825,25.18872,7.34671,26.23825,0.0,0.0,0.0,133.44,94.91872,36.33671,101.6362135268,25.18872,7.34671,26.23825,69.73,28.99,75.5161770748,134.37
2021-03-13 15:30:00,81.01048,27.55889,85.5697977552,19.71048,5.74889,20.53175,61.3,21.81,65.0643227891,133.59,82.41048,7.28889,82.7321892087,19.71048,5.74889,20.53175,62.7,1.54,62.7189094293,134.57,19.71048,5.74889,20.53175,19.71048,5.74889,20.53175,0.0,0.0,0.0,133.59,95.04048,35.69889,101.5239064746,19.71048,5.74889,20.53175,75.33,29.95,81.0654760055,134.57
2021-03-13 16:00:00,80.8016,28.96505,85.8363133182,22.6116,6.5950500000000005,23.55375,58.19,22.37,62.3417436394,133.49,82.1216,8.74505,82.5859133634,22.6116,6.5950500000000005,23.55375,59.51,2.15,59.5488253453,134.53,22.6116,6.5950500000000005,23.55375,22.6116,6.5950500000000005,23.55375,0.0,0.0,0.0,133.49,94.1216,37.21505,101.2118349456,22.6116,6.5950500000000005,23.55375,71.51,30.62,77.7898740197,134.53
2021-03-13 16:30:00,81.27176,29.23218,86.3690877632,24.76176,7.22218,25.7935,56.51,22.01,60.6450344216,133.0,82.57176,9.17218,83.0796270782,24.76176,7.22218,25.7935,57.81,1.9500000000000002,57.8428785591,134.05,24.76176,7.22218,25.7935,24.76176,7.22218,25.7935,0.0,0.0,0.0,133.0,94.37176,37.54218,101.5649760727,24.76176,7.22218,25.7935,69.61,30.32,75.9266389352,134.05
2021-03-13 17:00:00,85.69968,27.89574,90.1255094979,21.13968,6.16574,22.0205,64.56,21.73,68.1189144071,132.03,87.13968,8.10574,87.5158662841,21.13968,6.16574,22.0205,66.0,1.94,66.0285059652,133.04,21.13968,6.16574,22.0205,21.13968,6.16574,22.0205,0.0,0.0,0.0,132.03,100.09968,34.02574,105.7246277773,21.13968,6.16574,22.0205,78.96,27.86,83.7308855799,133.04
2021-03-13 17:30:00,90.33384,27.44487,94.4109291261,20.79384,6.06487,21.66025,69.54,21.38,72.7524295127,132.11,91.85384,7.64487,92.1714270263,20.79384,6.06487,21.66025,71.06,1.58,71.0775632672,133.23,20.79384,6.06487,21.66025,20.79384,6.06487,21.66025,0.0,0.0,0.0,132.11,105.62384,33.22487,110.7261828244,20.79384,6.06487,21.66025,84.83,27.16,89.0718502109,133.23
2021-03-13 18:00:00,93.96896,25.61053,97.3964305833,19.09896,5.57053,19.89475,74.87,20.04,77.5056030233,131.57,95.55896,5.9505300000000005,95.7440527843,19.09896,5.57053,19.89475,76.46,0.38,76.4609442788,132.65,19.09896,5.57053,19.89475,19.09896,5.57053,19.89475,0.0,0.0,0.0,131.57,110.33896,32.86053,115.1281917072,19.09896,5.57053,19.89475,91.24,27.29,95.2338264484,132.65
2021-03-13 18:30:00,95.82176,30.04593,100.4219477956,20.83176,6.07593,21.69975,74.99,23.97,78.727765115,131.57,97.42176,10.60593,97.9973727845,20.83176,6.07593,21.69975,76.59,4.53,76.723848965,132.65,20.83176,6.07593,21.69975,20.83176,6.07593,21.69975,0.0,0.0,0.0,131.57,113.91176,23.99593,116.4117422035,20.83176,6.07593,21.69975,93.08,17.92,94.7893074139,132.65
2021-03-13 19:00:00,99.14,33.74125,104.7244553653,19.17,5.5912500000000005,19.96875,79.97,28.15,84.7798525594,132.17,100.81,13.99125,101.7762800291,19.17,5.5912500000000005,19.96875,81.64,8.4,82.0710034056,133.21,19.17,5.5912500000000005,19.96875,19.17,5.5912500000000005,19.96875,0.0,0.0,0.0,132.17,120.08,12.80125,120.7604173625,19.17,5.5912500000000005,19.96875,100.91,7.21,101.1672486529,133.21
2021-03-13 19:30:00,96.132,35.3185,102.4146369727,20.772,6.0585,21.6375,75.36,29.26,80.8410613488,132.96,97.732,15.3885,98.9360892508,20.772,6.0585,21.6375,76.96,9.33,77.5234835389,134.07,20.772,6.0585,21.6375,20.772,6.0585,21.6375,0.0,0.0,0.0,132.96,116.232,14.6985,117.1576874398,20.772,6.0585,21.6375,95.46,8.64,95.8502018777,134.07
2021-03-13 20:00:00,93.26856,35.77958,99.8959590246,17.75856,5.17958,18.4985,75.51,30.6,81.4746592506,133.12,94.87856,15.80958,96.1867140901,17.75856,5.17958,18.4985,77.12,10.63,77.8491573493,134.24,17.75856,5.17958,18.4985,17.75856,5.17958,18.4985,0.0,0.0,0.0,133.12,113.29856,14.79958,114.2610662748,17.75856,5.17958,18.4985,95.54,9.62,96.0231013871,134.24
2021-03-13 20:30:00,91.59976,36.33493,98.543103108,16.19976,4.7249300000000005,16.87475,75.4,31.61,81.7578870813,133.12,93.20976,16.38493,94.6389205896,16.19976,4.7249300000000005,16.87475,77.01,11.66,77.8877121246,134.24,16.19976,4.7249300000000005,16.87475,16.19976,4.7249300000000005,16.87475,0.0,0.0,0.0,133.12,111.52976,15.22493,112.5641410893,16.19976,4.7249300000000005,16.87475,95.33,10.5,95.9065112492,134.24
2021-03-13 21:00:00,88.56688,37.28284,96.0942370353,15.74688,4.59284,16.403,72.82,32.69,79.8209778191,133.37,90.11688,17.27284,91.7573052274,15.74688,4.59284,16.403,74.37,12.68,75.4432190458,134.47,15.74688,4.59284,16.403,15.74688,4.59284,16.403,0.0,0.0,0.0,133.37,107.88688,16.14284,109.0879010679,15.74688,4.59284,16.403,92.14,11.55,92.8610903447,134.47
2021-03-13 21:30:00,83.72752,39.68636,92.6569197384,17.74752,5.17636,18.487,65.98,34.51,74.4600597636,134.04,85.18752,19.50636,87.3922859536,17.74752,5.17636,18.487,67.44,14.33,68.9456488837,135.14,17.74752,5.17636,18.487,17.74752,5.17636,18.487,0.0,0.0,0.0,134.04,101.65752,18.03636,103.2451531773,17.74752,5.17636,18.487,83.91,12.86,84.8897384847,135.14
2021-03-13 22:00:00,80.34656,38.75483,89.2048572229,17.29656,5.04483,18.01725,63.05,33.71,71.4959201633,134.56,81.75656,19.11483,83.9613710522,17.29656,5.04483,18.01725,64.46,14.07,65.9776969892,135.6,17.29656,5.04483,18.01725,17.29656,5.04483,18.01725,0.0,0.0,0.0,134.56,97.40656,21.87483,99.832590463,17.29656,5.04483,18.01725,80.11,16.83,81.8587869443,135.6
2021-03-13 22:30:00,76.62896,21.20303,79.5082762476,19.51896,5.69303,20.33225,57.11,15.51,59.1786464867,132.95,77.92896,10.31303,78.6084053678,19.51896,5.69303,20.33225,58.41,4.62,58.5924269851,134.01,19.51896,5.69303,20.33225,19.51896,5.69303,20.33225,0.0,0.0,0.0,132.95,86.79896,60.63303,105.8792887399,19.51896,5.69303,20.33225,67.28,54.94,86.8619709654,134.01
2021-03-13 23:00:00,73.5056,21.01705,76.4512238101,16.9956,4.95705,17.70375,56.51,16.06,58.7477974055,133.26,74.8056,9.11705,75.359129454,16.9956,4.95705,17.70375,57.81,4.16,57.959483262,134.32,16.9956,4.95705,17.70375,16.9956,4.95705,17.70375,0.0,0.0,0.0,133.26,83.4756,61.13705,103.4693900536,16.9956,4.95705,17.70375,66.48,56.18,87.03897288,134.32
2021-03-13 23:30:00,68.81656,22.30483,72.3410282728,18.97656,5.53483,19.76725,49.84,16.77,52.5857252493,133.87,69.99656,9.19483,70.5978987687,18.97656,5.53483,19.76725,51.02,3.66,51.1511094699,134.95,18.97656,5.53483,19.76725,18.97656,5.53483,19.76725,0.0,0.0,0.0,133.87,77.61656,63.42483,100.2349212937,18.97656,5.53483,19.76725,58.64,57.89,82.4008598256,134.95
2021-03-14 00:00:00,65.26992,23.40581,69.3397029022,19.69992,5.7458100000000005,20.52075,45.57,17.66,48.8722876485,134.41,66.38992,8.63581,66.9492247301,19.69992,5.7458100000000005,20.52075,46.69,2.89,46.7793565582,135.49,19.69992,5.7458100000000005,20.52075,19.69992,5.7458100000000005,20.52075,0.0,0.0,0.0,134.41,73.34992,64.16581,97.4549225897,19.69992,5.7458100000000005,20.52075,53.65,58.42,79.3172043128,135.49
2021-03-14 00:30:00,66.32024,22.92632,70.1711506418,19.29024,5.62632,20.094,47.03,17.3,50.1109858215,133.64,67.48024,8.67632,68.0357356042,19.29024,5.62632,20.094,48.19,3.05,48.2864225223,134.75,19.29024,5.62632,20.094,19.29024,5.62632,20.094,0.0,0.0,0.0,133.64,74.74024,63.84632,98.2977927158,19.29024,5.62632,20.094,55.45,58.22,80.4006896737,134.75
2021-03-14 01:00:00,70.79672,21.78196,74.071785075,17.04672,4.97196,17.757,53.75,16.81,56.3173028473,132.92,72.03672,8.30196,72.5135267947,17.04672,4.97196,17.757,54.99,3.33,55.0907342481,134.02,17.04672,4.97196,17.757,17.04672,4.97196,17.757,0.0,0.0,0.0,132.92,80.32672,61.46196,101.1432374062,17.04672,4.97196,17.757,63.28,56.49,84.8261663639,134.02
2021-03-14 01:30:00,70.55136,22.51998,74.0583816799,20.57136,5.99998,21.4285,49.98,16.52,52.6394414864,133.17,71.74136,9.67998,72.3914687477,20.57136,5.99998,21.4285,51.17,3.68,51.3021568747,134.29,20.57136,5.99998,21.4285,20.57136,5.99998,21.4285,0.0,0.0,0.0,133.17,79.44136,62.71998,101.2162317509,20.57136,5.99998,21.4285,58.87,56.72,81.7486103857,134.29
2021-03-14 02:00:00,68.86128,22.42579,72.4209357877,20.35128,5.93579,21.19925,48.51,16.49,51.2361220234,133.66,70.02128,9.81579,70.7059360037,20.35128,5.93579,21.19925,49.67,3.88,49.8213137121,134.7,20.35128,5.93579,21.19925,20.35128,5.93579,21.19925,0.0,0.0,0.0,133.66,77.54128,63.20579,100.0381027087,20.35128,5.93579,21.19925,57.19,57.27,80.9354619435,134.7
2021-03-14 02:30:00,67.17144,23.00792,71.0025825896,21.18144,6.17792,22.064,45.99,16.83,48.9727373137,133.99,68.30144,9.81792,69.0034655593,21.18144,6.17792,22.064,47.12,3.64,47.2603851021,135.06,21.18144,6.17792,22.064,21.18144,6.17792,22.064,0.0,0.0,0.0,133.99,75.45144,63.98792,98.9311563867,21.18144,6.17792,22.064,54.27,57.81,79.2920487817,135.06
2021-03-14 03:00:00,66.21512,22.98066,70.0896058674,19.54512,5.70066,20.3595,46.67,17.28,49.7663269691,134.49,67.35512,9.01066,67.9551630404,19.54512,5.70066,20.3595,47.81,3.31,47.9244426154,135.54,19.54512,5.70066,20.3595,19.54512,5.70066,20.3595,0.0,0.0,0.0,134.49,74.55512,63.33066,97.8224841959,19.54512,5.70066,20.3595,55.01,57.63,79.6700508347,135.54
2021-03-14 03:30:00,64.35368,23.39149,68.4730453095,20.47368,5.97149,21.32675,43.88,17.42,47.2113418577,134.3,65.44368,9.11149,66.0749158302,20.47368,5.97149,21.32675,44.97,3.14,45.0794909022,135.38,20.47368,5.97149,21.32675,20.47368,5.97149,21.32675,0.0,0.0,0.0,134.3,72.22368,64.11149,96.5740291319,20.47368,5.97149,21.32675,51.75,58.14,77.8352240313,135.38
2021-03-14 04:00:00,62.47176,23.92343,66.8958242379,22.33176,6.51343,23.26225,40.14,17.41,43.7530307522,134.59,63.49176,9.76343,64.2380584487,22.33176,6.51343,23.26225,41.16,3.25,41.2881108795,135.65,22.33176,6.51343,23.26225,22.33176,6.51343,23.26225,0.0,0.0,0.0,134.59,69.61176,64.49343,94.8957303753,22.33176,6.51343,23.26225,47.28,57.98,74.8136271009,135.65
2021-03-14 04:30:00,61.8896,22.9053,65.9922370908,20.8296,6.0753,21.6975,41.06,16.83,44.3753591535,134.84,62.9496,9.9953,63.7382001805,20.8296,6.0753,21.6975,42.12,3.92,42.3020188644,135.86,20.8296,6.0753,21.6975,20.8296,6.0753,21.6975,0.0,0.0,0.0,134.84,69.3996,65.4353,95.3838716254,20.8296,6.0753,21.6975,48.57,59.36,76.6984647825,135.86
2021-03-14 05:00:00,61.33064,23.08352,65.5308804946,20.96064,6.11352,21.834,40.37,16.97,43.7917549317,134.84,62.36064,9.87352,63.1374359505,20.96064,6.11352,21.834,41.4,3.76,41.5703933106,135.93,20.96064,6.11352,21.834,20.96064,6.11352,21.834,0.0,0.0,0.0,134.84,68.71064,65.31352,94.7998309281,20.96064,6.11352,21.834,47.75,59.2,76.0572317403,135.93
2021-03-14 05:30:00,62.60688,21.98659,66.3553431395,16.37688,4.776590000000001,17.05925,46.23,17.21,49.3294739481,134.61,63.74688,8.24659,64.2780752385,16.37688,4.776590000000001,17.05925,47.37,3.47,47.4969241109,135.67,16.37688,4.776590000000001,17.05925,16.37688,4.776590000000001,17.05925,0.0,0.0,0.0,134.61,70.81688,63.38659,95.0415187419,16.37688,4.776590000000001,17.05925,54.44,58.61,79.9927852997,135.67
2021-03-14 06:00:00,62.37592,22.22631,66.2175524469,18.29592,5.33631,19.05825,44.08,16.89,47.2050685838,134.48,63.47592,9.08631,64.1229557122,18.29592,5.33631,19.05825,45.18,3.75,45.3353603713,135.52,18.29592,5.33631,19.05825,18.29592,5.33631,19.05825,0.0,0.0,0.0,134.48,70.25592,63.57631,94.7514722221,18.29592,5.33631,19.05825,51.96,58.24,78.0495944897,135.52
2021-03-14 06:30:00,64.56432,21.53376,68.0606658563,17.46432,5.09376,18.192,47.1,16.44,49.8867076484,134.4,65.70432,9.26376,66.3541627632,17.46432,5.09376,18.192,48.24,4.17,48.4198977694,135.52,17.46432,5.09376,18.192,17.46432,5.09376,18.192,0.0,0.0,0.0,134.4,72.93432,62.67376,96.1634817714,17.46432,5.09376,18.192,55.47,57.58,79.9523439306,135.52
2021-03-14 07:00:00,66.56168,19.71799,69.420864112,14.70168,4.28799,15.31425,51.86,15.43,54.1067879291,133.82,67.78168,9.32799,68.420519883,14.70168,4.28799,15.31425,53.08,5.04,53.31873967,134.89,14.70168,4.28799,15.31425,14.70168,4.28799,15.31425,0.0,0.0,0.0,133.82,75.86168,62.14799,98.0681760484,14.70168,4.28799,15.31425,61.16,57.86,84.192192037,134.89
2021-03-14 07:30:00,68.80976,19.15493,71.4261465751,13.55976,3.95493,14.12475,55.25,15.2,57.3027268112,133.3,70.07976,9.04493,70.6610466973,13.55976,3.95493,14.12475,56.52,5.09,56.7487312634,134.47,13.55976,3.95493,14.12475,13.55976,3.95493,14.12475,0.0,0.0,0.0,133.3,78.75976,61.73493,100.0714813389,13.55976,3.95493,14.12475,65.2,57.78,87.1181289974,134.47
2021-03-14 08:00:00,70.14912,18.38266,72.5177304213,12.96912,3.78266,13.5095,57.18,14.6,59.0145100801,133.06,71.44912,9.39266,72.0638523162,12.96912,3.78266,13.5095,58.48,5.61,58.7484680651,134.23,12.96912,3.78266,13.5095,12.96912,3.78266,13.5095,0.0,0.0,0.0,133.06,80.40912,60.64266,100.7132503251,12.96912,3.78266,13.5095,67.44,56.86,88.2111852318,134.23
2021-03-14 08:30:00,73.00712,18.49041,75.3122488886,13.16712,3.8404100000000003,13.71575,59.84,14.65,61.6072081822,132.64,74.35712,9.28041,74.9340196737,13.16712,3.8404100000000003,13.71575,61.19,5.44,61.4313413495,133.78,13.16712,3.8404100000000003,13.71575,13.16712,3.8404100000000003,13.71575,0.0,0.0,0.0,132.64,83.49712,57.93041,101.6252992668,13.16712,3.8404100000000003,13.71575,70.33,54.09,88.7245005621,133.78
2021-03-14 09:00:00,73.592,38.16975,82.9018231347,13.782,4.01975,14.35625,59.81,34.15,68.8727711073,133.93,74.942,18.26975,77.1368078745,13.782,4.01975,14.35625,61.16,14.25,62.7981536353,135.06,13.782,4.01975,14.35625,13.782,4.01975,14.35625,0.0,0.0,0.0,133.93,89.952,18.34975,91.8045512437,13.782,4.01975,14.35625,76.17,14.33,77.5062436195,135.06
2021-03-14 09:30:00,73.9896,38.99905,83.6384290208,15.6996,4.5790500000000005,16.35375,58.29,34.42,67.6938734303,134.15,75.3096,18.75905,77.6108098725,15.6996,4.5790500000000005,16.35375,59.61,14.18,61.2733588112,135.3,15.6996,4.5790500000000005,16.35375,15.6996,4.5790500000000005,16.35375,0.0,0.0,0.0,134.15,90.3596,16.93905,91.933610432,15.6996,4.5790500000000005,16.35375,74.66,12.36,75.676186479,135.3
2021-03-14 10:00:00,76.46088,39.46984,86.0472802592,19.37088,5.64984,20.178,57.09,33.82,66.3555611837,134.33,77.77088,19.16984,80.0986425703,19.37088,5.64984,20.178,58.4,13.52,59.9445610544,135.45,19.37088,5.64984,20.178,19.37088,5.64984,20.178,0.0,0.0,0.0,134.33,92.59088,17.18984,94.1730410383,19.37088,5.64984,20.178,73.22,11.54,74.1238153362,135.45
2021-03-14 10:30:00,80.79176,25.79843,84.8107745181,20.53176,5.98843,21.38725,60.26,19.81,63.4326706044,133.41,82.16176,11.38843,82.9472793054,20.53176,5.98843,21.38725,61.63,5.4,61.866120777,134.53,20.53176,5.98843,21.38725,20.53176,5.98843,21.38725,0.0,0.0,0.0,133.41,94.06176,42.42843,103.1881115563,20.53176,5.98843,21.38725,73.53,36.44,82.0642096166,134.53
2021-03-14 11:00:00,83.94888,21.79884,86.7329457507,18.09888,5.27884,18.853,65.85,16.52,67.8905950777,132.51,85.39888,8.75884,85.8468752105,18.09888,5.27884,18.853,67.3,3.48,67.3899131918,133.59,18.09888,5.27884,18.853,18.09888,5.27884,18.853,0.0,0.0,0.0,132.51,97.15888,45.20884,107.1619670266,18.09888,5.27884,18.853,79.06,39.93,88.5713751728,133.59
2021-03-14 11:30:00,84.75784,22.84187,87.7817889232,19.85784,5.79187,20.68525,64.9,17.05,67.1022540605,132.41,86.18784,8.71187,86.6270191266,19.85784,5.79187,20.68525,66.33,2.92,66.3942414672,133.46,19.85784,5.79187,20.68525,19.85784,5.79187,20.68525,0.0,0.0,0.0,132.41,97.51784,43.93187,106.9567123652,19.85784,5.79187,20.68525,77.66,38.14,86.5201433193,133.46
2021-03-14 12:00:00,85.51136,26.32373,89.47140018,19.52136,5.69373,20.33475,65.99,20.63,69.1395472939,132.23,86.96136,10.30373,87.5696579014,19.52136,5.69373,20.33475,67.44,4.61,67.5973793871,133.26,19.52136,5.69373,20.33475,19.52136,5.69373,20.33475,0.0,0.0,0.0,132.23,99.94136,34.99373,105.8906822056,19.52136,5.69373,20.33475,80.42,29.3,85.5912752563,133.26
2021-03-14 12:30:00,86.22928,31.62229,91.8447491921,20.57928,6.00229,21.43675,65.65,25.62,70.4720292031,132.83,87.66928,11.66229,88.4415720335,20.57928,6.00229,21.43675,67.09,5.66,67.3283276192,133.86,20.57928,6.00229,21.43675,20.57928,6.00229,21.43675,0.0,0.0,0.0,132.83,102.10928,25.62229,105.2749106243,20.57928,6.00229,21.43675,81.53,19.62,83.8575297752,133.86
2021-03-14 13:00:00,87.39296,30.56878,92.5849867325,18.13296,5.28878,18.8885,69.26,25.28,73.7294106853,133.11,88.91296,10.49878,89.5306586452,18.13296,5.28878,18.8885,70.78,5.21,70.9714907551,134.14,18.13296,5.28878,18.8885,18.13296,5.28878,18.8885,0.0,0.0,0.0,133.11,104.12296,24.75878,107.0261088999,18.13296,5.28878,18.8885,85.99,19.47,88.1666660365,134.14
2021-03-14 13:30:00,88.03432,30.73751,93.2461045774,16.41432,4.78751,17.09825,71.62,25.95,76.1762883055,133.52,89.57432,10.56751,90.1955158035,16.41432,4.78751,17.09825,73.16,5.78,73.3879690413,134.58,16.41432,4.78751,17.09825,16.41432,4.78751,17.09825,0.0,0.0,0.0,133.52,105.16432,23.92751,107.8520279636,16.41432,4.78751,17.09825,88.75,19.14,90.7904295617,134.58
2021-03-14 14:00:00,87.75424,32.84582,93.6998107226,19.49424,5.68582,20.3065,68.26,27.16,73.4649113523,133.96,89.24424,12.55582,90.1231545667,19.49424,5.68582,20.3065,69.75,6.87,70.0875124398,135.03,19.49424,5.68582,20.3065,19.49424,5.68582,20.3065,0.0,0.0,0.0,133.96,104.08424,24.30582,106.8845260187,19.49424,5.68582,20.3065,84.59,18.62,86.6150824049,135.03
2021-03-14 14:30:00,86.12104,33.53697,92.4205706943,21.52104,6.27697,22.41775,64.6,27.26,70.1161008614,133.25,87.56104,13.44697,88.5875653129,21.52104,6.27697,22.41775,66.04,7.17,66.4280851749,134.29,21.52104,6.27697,22.41775,21.52104,6.27697,22.41775,0.0,0.0,0.0,133.25,101.68104,25.32697,104.7878299463,21.52104,6.27697,22.41775,80.16,19.05,82.3925245395,134.29
2021-03-14 15:00:00,85.54784,33.78437,91.9772612386,21.95784,6.40437,22.87275,63.59,27.38,69.2340414825,133.02,86.95784,13.77437,88.0420309078,21.95784,6.40437,22.87275,65.0,7.37,65.4164879828,134.09,21.95784,6.40437,22.87275,21.95784,6.40437,22.87275,0.0,0.0,0.0,133.02,101.02784,25.89437,104.2935417596,21.95784,6.40437,22.87275,79.07,19.49,81.4366318066,134.09
2021-03-14 15:30:00,85.99552,34.07661,92.5010530165,23.40552,6.8266100000000005,24.38075,62.59,27.25,68.2647097701,133.02,87.39552,14.06661,88.5203164983,23.40552,6.8266100000000005,24.38075,63.99,7.24,64.3982740452,134.09,23.40552,6.8266100000000005,24.38075,23.40552,6.8266100000000005,24.38075,0.0,0.0,0.0,133.02,101.28552,26.47661,104.688907907,23.40552,6.8266100000000005,24.38075,77.88,19.65,80.3207127707,134.09
2021-03-14 16:00:00,88.59112,33.21491,94.6129842525,20.45112,5.96491,21.30325,68.14,27.25,73.386797859,133.39,90.09112,13.09491,91.0378304375,20.45112,5.96491,21.30325,69.64,7.13,70.0040463116,134.44,20.45112,5.96491,21.30325,20.45112,5.96491,21.30325,0.0,0.0,0.0,133.39,104.86112,24.99491,107.7988868846,20.45112,5.96491,21.30325,84.41,19.03,86.5285444232,134.44
2021-03-14 16:30:00,90.35768,32.94849,96.1775094721,20.73768,6.04849,21.60175,69.62,26.9,74.6361467387,132.89,91.85768,13.00849,92.7742107865,20.73768,6.04849,21.60175,71.12,6.96,71.4597509092,133.98,20.73768,6.04849,21.60175,20.73768,6.04849,21.60175,0.0,0.0,0.0,132.89,106.88768,24.79849,109.7266660482,20.73768,6.04849,21.60175,86.15,18.75,88.1668021423,133.98
2021-03-14 17:00:00,93.1296,32.52655,98.6463321724,24.1596,7.04655,25.16625,68.97,25.48,73.526126649,132.64,94.6296,12.59655,95.4643088702,24.1596,7.04655,25.16625,70.47,5.55,70.6882125959,133.73,24.1596,7.04655,25.16625,24.1596,7.04655,25.16625,0.0,0.0,0.0,132.64,109.6496,24.47655,112.348281162,24.1596,7.04655,25.16625,85.49,17.43,87.2487535728,133.73
2021-03-14 17:30:00,95.26728,32.12629,100.5383168139,24.46728,7.13629,25.48675,70.8,24.99,75.0808903783,132.51,96.80728,12.24629,97.5787942115,24.46728,7.13629,25.48675,72.34,5.11,72.52025717,133.6,24.46728,7.13629,25.48675,24.46728,7.13629,25.48675,0.0,0.0,0.0,132.51,112.15728,24.28629,114.7566091298,24.46728,7.13629,25.48675,87.69,17.15,89.351321199,133.6
2021-03-14 18:00:00,95.49144,32.29792,100.8056087209,25.26144,7.36792,26.314,70.23,24.93,74.5235385633,132.51,97.01144,12.41792,97.8029868051,25.26144,7.36792,26.314,71.75,5.05,71.9274982187,133.68,25.26144,7.36792,26.314,25.26144,7.36792,26.314,0.0,0.0,0.0,132.51,112.32144,24.50792,114.9640988587,25.26144,7.36792,26.314,87.06,17.14,88.7311850479,133.68
2021-03-14 18:30:00,96.81392,31.79156,101.9001393179,24.79392,7.23156,25.827,72.02,24.56,76.0925357706,132.09,98.36392,12.04156,99.0982337128,24.79392,7.23156,25.827,73.57,4.8100000000000005,73.7270710119,133.22,24.79392,7.23156,25.827,24.79392,7.23156,25.827,0.0,0.0,0.0,132.09,113.97392,23.99156,116.4716677626,24.79392,7.23156,25.827,89.18,16.76,90.7412254711,133.22
2021-03-14 19:00:00,97.24768,30.22349,101.8359986113,21.33768,6.22349,22.22675,75.91,24.0,79.6136175538,131.96,98.85768,10.513490000000001,99.4151616554,21.33768,6.22349,22.22675,77.52,4.29,77.6386147481,133.15,21.33768,6.22349,22.22675,21.33768,6.22349,22.22675,0.0,0.0,0.0,131.96,115.30768,25.00349,117.9874382261,21.33768,6.22349,22.22675,93.97,18.78,95.8282280959,133.15
2021-03-14 19:30:00,93.93256,31.27158,99.0011997091,22.22256,6.48158,23.1485,71.71,24.79,75.8740284946,132.77,95.47256,11.32158,96.1414992948,22.22256,6.48158,23.1485,73.25,4.84,73.409727557,133.88,22.22256,6.48158,23.1485,22.22256,6.48158,23.1485,0.0,0.0,0.0,132.77,111.38256,26.23158,114.4297621314,22.22256,6.48158,23.1485,89.16,19.75,91.321235756,133.88
2021-03-14 20:00:00,90.27256,32.15408,95.8280749551,22.88256,6.67408,23.836,67.39,25.48,72.046113705,132.5,91.75256,12.27408,92.5698941687,22.88256,6.67408,23.836,68.87,5.6,69.0973002367,133.56,22.88256,6.67408,23.836,22.88256,6.67408,23.836,0.0,0.0,0.0,132.5,106.80256,26.57408,110.05893217,22.88256,6.67408,23.836,83.92,19.9,86.2471819829,133.56
2021-03-14 20:30:00,90.08336,32.17598,95.6572288844,19.32336,5.63598,20.1285,70.76,26.54,75.5734688896,132.93,91.62336,12.18598,92.43018017,19.32336,5.63598,20.1285,72.3,6.55,72.5960914926,134.05,19.32336,5.63598,20.1285,19.32336,5.63598,20.1285,0.0,0.0,0.0,132.93,107.14336,26.34598,110.3349910692,19.32336,5.63598,20.1285,87.82,20.71,90.2289116636,134.05
2021-03-14 21:00:00,86.5724,33.4282,92.8020743141,19.5024,5.6882,20.315,67.07,27.74,72.5802486907,133.28,88.0424,13.3582,89.0500179955,19.5024,5.6882,20.315,68.54,7.67,68.9678222072,134.41,19.5024,5.6882,20.315,19.5024,5.6882,20.315,0.0,0.0,0.0,133.28,102.9124,27.0682,106.4126379947,19.5024,5.6882,20.315,83.41,21.38,86.1065183363,134.41
2021-03-14 21:30:00,82.14792,35.58856,89.5255626243,20.49792,5.97856,21.352,61.65,29.61,68.3920653292,133.97,83.53792,15.34856,84.9362253223,20.49792,5.97856,21.352,63.04,9.37,63.7325544757,135.09,20.49792,5.97856,21.352,20.49792,5.97856,21.352,0.0,0.0,0.0,133.97,97.33792,27.78856,101.2268479051,20.49792,5.97856,21.352,76.84,21.81,79.8752884189,135.09
2021-03-14 22:00:00,77.20032,36.44301,85.3696807184,22.57032,6.58301,23.51075,54.63,29.86,62.2579834238,134.12,78.47032,16.15301,80.1156092966,22.57032,6.58301,23.51075,55.9,9.57,56.7132691705,135.25,22.57032,6.58301,23.51075,22.57032,6.58301,23.51075,0.0,0.0,0.0,134.12,91.28032,30.903010000000002,96.3695639004,22.57032,6.58301,23.51075,68.71,24.32,72.8870804738,135.25
2021-03-14 22:30:00,72.80432,37.03876,81.6843850011,22.86432,6.66876,23.817,49.94,30.37,58.4494696298,134.03,73.99432,16.76876,75.8706181878,22.86432,6.66876,23.817,51.13,10.1,52.1180093634,135.17,22.86432,6.66876,23.817,22.86432,6.66876,23.817,0.0,0.0,0.0,134.03,85.91432,31.65876,91.5617139737,22.86432,6.66876,23.817,63.05,24.99,67.8218445635,135.17
2021-03-14 23:00:00,67.97568,34.94124,76.4302513682,23.69568,6.91124,24.683,44.28,28.03,52.4060998358,134.92,69.07568,14.69124,70.6206917284,23.69568,6.91124,24.683,45.38,7.78,46.0420764084,136.06,23.69568,6.91124,24.683,23.69568,6.91124,24.683,0.0,0.0,0.0,134.92,79.52568,39.26124,88.6892256466,23.69568,6.91124,24.683,55.83,32.35,64.5252772175,136.06
2021-03-14 23:30:00,64.33248,26.53864,69.5914319151,23.89248,6.96864,24.888,40.44,19.57,44.9263675362,133.81,65.38248,7.78864,65.8447538077,23.89248,6.96864,24.888,41.49,0.8200000000000001,41.4981023663,134.91,23.89248,6.96864,24.888,23.89248,6.96864,24.888,0.0,0.0,0.0,133.81,73.48248,55.78864,92.2607566628,23.89248,6.96864,24.888,49.59,48.82,69.5885083904,134.91
2021-03-15 00:00:00,62.12168,26.44049,67.5144624319,22.32168,6.51049,23.25175,39.8,19.93,44.511177248,134.18,63.15168,7.08049,63.5473683599,22.32168,6.51049,23.25175,40.83,0.5700000000000001,40.8339784983,135.3,22.32168,6.51049,23.25175,22.32168,6.51049,23.25175,0.0,0.0,0.0,134.18,71.14168,56.91049,91.1040202475,22.32168,6.51049,23.25175,48.82,50.4,70.1680297571,135.3
2021-03-15 00:30:00,63.82664,25.82152,68.8519489107,20.33664,5.93152,21.184,43.49,19.89,47.8225072534,134.04,64.92664,6.46152,65.2473740652,20.33664,5.93152,21.184,44.59,0.53,44.5931496981,135.19,20.33664,5.93152,21.184,20.33664,5.93152,21.184,0.0,0.0,0.0,134.04,73.56664,56.69152,92.8761485033,20.33664,5.93152,21.184,53.23,50.76,73.5527735711,135.19
2021-03-15 01:00:00,67.5712,26.14035,72.4512592545,21.1212,6.16035,22.00125,46.45,19.98,50.5648385739,133.54,68.7012,6.47035,69.0052194443,21.1212,6.16035,22.00125,47.58,0.31,47.5810098674,134.67,21.1212,6.16035,22.00125,21.1212,6.16035,22.00125,0.0,0.0,0.0,133.54,77.6012,54.13035,94.6152262195,21.1212,6.16035,22.00125,56.48,47.97,74.1020330355,134.67
2021-03-15 01:30:00,68.50016,26.40838,73.4144022263,20.84016,6.07838,21.7085,47.66,20.33,51.8149061564,133.54,69.65016,6.26838,69.9316621842,20.84016,6.07838,21.7085,48.81,0.19,48.8103697999,134.72,20.84016,6.07838,21.7085,20.84016,6.07838,21.7085,0.0,0.0,0.0,133.54,78.65016,53.04838,94.8682153761,20.84016,6.07838,21.7085,57.81,46.97,74.486085949,134.72
2021-03-15 02:00:00,66.85296,26.85378,72.0447344436,22.57296,6.58378,23.5135,44.28,20.27,48.6989866424,133.98,67.95296,6.76378,68.28875085,22.57296,6.58378,23.5135,45.38,0.18,45.3803569841,135.06,22.57296,6.58378,23.5135,22.57296,6.58378,23.5135,0.0,0.0,0.0,133.98,76.42296,53.63378,93.3651496665,22.57296,6.58378,23.5135,53.85,47.05,71.5089155281,135.06
2021-03-15 02:30:00,66.2864,26.65895,71.4463885726,21.5964,6.29895,22.49625,44.69,20.36,49.109323962,134.11,67.4064,6.38895,67.7085034768,21.5964,6.29895,22.49625,45.81,0.09,45.8100884086,135.17,21.5964,6.29895,22.49625,21.5964,6.29895,22.49625,0.0,0.0,0.0,134.11,75.9464,53.50895,92.9035166345,21.5964,6.29895,22.49625,54.35,47.21,71.9910174952,135.17
2021-03-15 03:00:00,64.55328,27.48929,70.1625756615,23.96328,6.9892900000000004,24.96175,40.59,20.5,45.4730480615,134.67,65.58328,7.10929,65.9674815334,23.96328,6.9892900000000004,24.96175,41.62,0.12,41.6201729934,135.75,23.96328,6.9892900000000004,24.96175,23.96328,6.9892900000000004,24.96175,0.0,0.0,0.0,134.67,73.49328,54.07929,91.2459961426,23.96328,6.9892900000000004,24.96175,49.53,47.09,68.3424392307,135.75
2021-03-15 03:30:00,63.95648,27.40814,69.5818760328,22.89648,6.67814,23.8505,41.06,20.73,45.9962661528,135.16,65.01648,6.78814,65.3698823332,22.89648,6.67814,23.8505,42.12,0.11,42.120143637,136.25,22.89648,6.67814,23.8505,22.89648,6.67814,23.8505,0.0,0.0,0.0,135.16,72.98648,54.49814,91.0882732642,22.89648,6.67814,23.8505,50.09,47.82,69.2514295881,136.25
2021-03-15 04:00:00,63.41552,27.30286,69.0432787536,21.81552,6.36286,22.7245,41.6,20.94,46.5729921736,135.37,64.49552,6.47286,64.8195187937,21.81552,6.36286,22.7245,42.68,0.11,42.6801417523,136.46,21.81552,6.36286,22.7245,21.81552,6.36286,22.7245,0.0,0.0,0.0,135.37,72.51552,54.70286,90.8344842725,21.81552,6.36286,22.7245,50.7,48.34,70.0517351677,136.46
2021-03-15 04:30:00,63.84848,26.31789,69.0598271962,18.67848,5.44789,19.45675,45.17,20.87,49.7582736839,135.22,64.95848,5.47789,65.1890435791,18.67848,5.44789,19.45675,46.28,0.03,46.2800097234,136.29,18.67848,5.44789,19.45675,18.67848,5.44789,19.45675,0.0,0.0,0.0,135.22,73.54848,53.63789,91.0296773254,18.67848,5.44789,19.45675,54.87,48.19,73.0273441938,136.29
2021-03-15 05:00:00,64.41272,25.89871,69.4243593954,18.13272,5.28871,18.88825,46.28,20.61,50.6617261846,135.03,65.57272,5.41871,65.7962310947,18.13272,5.28871,18.88825,47.44,0.13,47.4401781194,136.08,18.13272,5.28871,18.88825,18.13272,5.28871,18.88825,0.0,0.0,0.0,135.03,74.26272,53.08871,91.2872538269,18.13272,5.28871,18.88825,56.13,47.8,73.7252799249,136.08
2021-03-15 05:30:00,67.086,24.458,71.4053580623,15.696,4.578,16.35,51.39,19.88,55.1012386431,134.23,68.306,5.218,68.5050155828,15.696,4.578,16.35,52.61,0.64,52.613892652,135.32,15.696,4.578,16.35,15.696,4.578,16.35,0.0,0.0,0.0,134.23,77.826,51.188,93.1509399845,15.696,4.578,16.35,62.13,46.61,77.6700006437,135.32
2021-03-15 06:00:00,70.61152,22.720860000000002,74.1769791502,13.75152,4.01086,14.3245,56.86,18.71,59.8591989589,133.43,71.92152,5.59086,72.1384970363,13.75152,4.01086,14.3245,58.17,1.58,58.1914538399,134.5,13.75152,4.01086,14.3245,13.75152,4.01086,14.3245,0.0,0.0,0.0,133.43,82.31152,48.91086,95.7468461656,13.75152,4.01086,14.3245,68.56,44.9,81.9541554773,134.5
2021-03-15 06:30:00,77.5572,21.19335,80.4007298229,14.1372,4.12335,14.72625,63.42,17.07,65.6770987483,132.27,78.9772,7.01335,79.2879889899,14.1372,4.12335,14.72625,64.84,2.89,64.9043735044,133.38,14.1372,4.12335,14.72625,14.1372,4.12335,14.72625,0.0,0.0,0.0,132.27,90.1272,44.11335,100.3439077775,14.1372,4.12335,14.72625,75.99,39.99,85.8701356701,133.38
2021-03-15 07:00:00,82.3396,34.30405,89.1996500809,15.0996,4.40405,15.72875,67.24,29.9,73.5882300371,132.95,83.8196,17.59405,85.6462254835,15.0996,4.40405,15.72875,68.72,13.19,69.9743845989,134.06,15.0996,4.40405,15.72875,15.0996,4.40405,15.72875,0.0,0.0,0.0,132.95,100.4396,28.09405,104.2947213121,15.0996,4.40405,15.72875,85.34,23.69,88.5671028091,134.06
2021-03-15 07:30:00,89.91,37.05375,97.2460204279,14.55,4.24375,15.15625,75.36,32.81,82.1926134151,133.26,91.53,17.00375,93.0960171762,14.55,4.24375,15.15625,76.98,12.76,78.0303658841,134.39,14.55,4.24375,15.15625,14.55,4.24375,15.15625,0.0,0.0,0.0,133.26,111.75,19.74375,113.4807391766,14.55,4.24375,15.15625,97.2,15.5,98.4280955825,134.39
2021-03-15 08:00:00,96.1916,22.50255,98.7886059577,12.5916,3.67255,13.11625,83.6,18.83,85.6943924653,132.15,97.9216,4.96255,98.0472674227,12.5916,3.67255,13.11625,85.33,1.29,85.3397504098,133.34,12.5916,3.67255,13.11625,12.5916,3.67255,13.11625,0.0,0.0,0.0,132.15,115.4416,15.56255,116.4858616874,12.5916,3.67255,13.11625,102.85,11.89,103.5349921524,133.34
2021-03-15 08:30:00,99.25752,23.92136,102.0993963782,12.82752,3.7413600000000002,13.362,86.43,20.18,88.7545903038,131.2,101.04752,8.35136,101.3920436326,12.82752,3.7413600000000002,13.362,88.22,4.61,88.34036733,132.37,12.82752,3.7413600000000002,13.362,12.82752,3.7413600000000002,13.362,0.0,0.0,0.0,131.2,120.23752,15.55136,121.239044922,12.82752,3.7413600000000002,13.362,107.41,11.81,108.0573190487,132.37
2021-03-15 09:00:00,98.55776,35.30893,104.6917026032,15.76776,4.59893,16.42475,82.79,30.71,88.3022547843,132.71,100.27776,15.41893,101.4562593089,15.76776,4.59893,16.42475,84.51,10.82,85.1998386149,133.84,15.76776,4.59893,16.42475,15.76776,4.59893,16.42475,0.0,0.0,0.0,132.71,124.17776,26.70893,127.0176484602,15.76776,4.59893,16.42475,108.41,22.11,110.6416747885,133.84
2021-03-15 09:30:00,99.11704,35.57622,105.3083807104,18.70704,5.45622,19.4865,80.41,30.12,85.866073044,132.53,100.81704,15.73622,102.0377585713,18.70704,5.45622,19.4865,82.11,10.28,82.7510150995,133.64,18.70704,5.45622,19.4865,18.70704,5.45622,19.4865,0.0,0.0,0.0,132.53,124.22704,27.62622,127.2617990547,18.70704,5.45622,19.4865,105.52,22.17,107.8238345636,133.64
2021-03-15 10:00:00,99.82672,35.01946,105.7910043654,18.54672,5.40946,19.3195,81.28,29.61,86.5054362454,132.33,101.53672,15.22946,102.6724985585,18.54672,5.40946,19.3195,82.99,9.82,83.568968523,133.49,18.54672,5.40946,19.3195,18.54672,5.40946,19.3195,0.0,0.0,0.0,132.33,125.08672,27.97946,128.1777582198,18.54672,5.40946,19.3195,106.54,22.57,108.904437467,133.49
2021-03-15 10:30:00,99.11104,34.78697,105.0387144422,16.96104,4.94697,17.66775,82.15,29.84,87.4016481538,132.62,100.83104,14.92697,101.9299419251,16.96104,4.94697,17.66775,83.87,9.98,84.4616913162,133.79,16.96104,4.94697,17.66775,16.96104,4.94697,17.66775,0.0,0.0,0.0,132.62,124.57104,27.48697,127.5675410379,16.96104,4.94697,17.66775,107.61,22.54,109.9452759331,133.79
2021-03-15 11:00:00,99.40536,33.56698,104.9198157788,16.75536,4.88698,17.4535,82.65,28.68,87.4846552259,132.29,101.12536,13.76698,102.0581607391,16.75536,4.88698,17.4535,84.37,8.88,84.836025956,133.43,16.75536,4.88698,17.4535,16.75536,4.88698,17.4535,0.0,0.0,0.0,132.29,123.91536,28.10698,127.0630503673,16.75536,4.88698,17.4535,107.16,23.22,109.6468604202,133.43
2021-03-15 11:30:00,98.70336,33.61848,104.2715468035,15.66336,4.56848,16.316,83.04,29.05,87.9746787434,132.19,100.45336,13.85848,101.4048075941,15.66336,4.56848,16.316,84.79,9.29,85.2974102772,133.34,15.66336,4.56848,16.316,15.66336,4.56848,16.316,0.0,0.0,0.0,132.19,124.24336,27.72848,127.2999650715,15.66336,4.56848,16.316,108.58,23.16,111.0225292452,133.34
2021-03-15 12:00:00,97.36608,34.69844,103.3640908295,16.72608,4.87844,17.423,80.64,29.82,85.9769852926,132.38,99.05608,14.92844,100.174673974,16.72608,4.87844,17.423,82.33,10.05,82.941132136,133.56,16.72608,4.87844,17.423,16.72608,4.87844,17.423,0.0,0.0,0.0,132.38,122.33608,27.20844,125.3252395848,16.72608,4.87844,17.423,105.61,22.33,107.9448979804,133.56
2021-03-15 12:30:00,97.13832,34.83576,103.1958496607,16.64832,4.85576,17.342,80.49,29.98,85.8920281516,132.38,98.83832,15.02576,99.9739314221,16.64832,4.85576,17.342,82.19,10.17,82.8168159253,133.52,16.64832,4.85576,17.342,16.64832,4.85576,17.342,0.0,0.0,0.0,132.38,122.15832,27.08576,125.1251115484,16.64832,4.85576,17.342,105.51,22.23,107.8264021472,133.52
2021-03-15 13:00:00,97.0524,35.5082,103.3440884279,16.3824,4.7782,17.065,80.67,30.73,86.3248620039,132.86,98.7624,15.5882,99.9850170426,16.3824,4.7782,17.065,82.38,10.81,83.0862232864,134.03,16.3824,4.7782,17.065,16.3824,4.7782,17.065,0.0,0.0,0.0,132.86,122.0424,26.4682,124.8795940456,16.3824,4.7782,17.065,105.66,21.69,107.8633009879,134.03
2021-03-15 13:30:00,95.83488,35.46809,102.1876197632,14.32488,4.17809,14.92175,81.51,31.29,87.3094737128,133.28,97.53488,15.41809,98.7459888596,14.32488,4.17809,14.92175,83.21,11.24,83.965717409,134.45,14.32488,4.17809,14.92175,14.32488,4.17809,14.92175,0.0,0.0,0.0,133.28,121.05488,25.73809,123.7607904332,14.32488,4.17809,14.92175,106.73,21.56,108.8858415957,134.45
2021-03-15 14:00:00,92.96752,36.55511,99.8961252605,15.13752,4.41511,15.76825,77.83,32.14,84.2050384478,133.5,94.61752,16.47511,96.0411596164,15.13752,4.41511,15.76825,79.48,12.06,80.3897630299,134.68,15.13752,4.41511,15.76825,15.13752,4.41511,15.76825,0.0,0.0,0.0,133.5,117.28752,24.94511,119.9108871649,15.13752,4.41511,15.76825,102.15,20.53,104.1926264186,134.68
2021-03-15 14:30:00,92.2204,36.87095,99.3180201679,15.5004,4.52095,16.14625,76.72,32.35,83.2615211247,133.6,93.8604,16.73095,95.3399149153,15.5004,4.52095,16.14625,78.36,12.21,79.3055716832,134.77,15.5004,4.52095,16.14625,15.5004,4.52095,16.14625,0.0,0.0,0.0,133.6,116.4504,24.95095,119.0934320862,15.5004,4.52095,16.14625,100.95,20.43,102.9965407186,134.77
2021-03-15 15:00:00,91.07512,35.70941,97.8255561986,12.13512,3.53941,12.64075,78.94,32.17,85.2433721764,133.9,92.74512,15.70941,94.0661620688,12.13512,3.53941,12.64075,80.61,12.17,81.5234996795,135.07,12.13512,3.53941,12.64075,12.13512,3.53941,12.64075,0.0,0.0,0.0,133.9,115.22512,23.86941,117.6714791815,12.13512,3.53941,12.64075,103.09,20.33,105.0754823924,135.07
2021-03-15 15:30:00,90.84928,23.25104,93.777409527,17.24928,5.03104,17.968,73.6,18.22,75.8216881901,132.84,92.42928,6.94104,92.6895346714,17.24928,5.03104,17.968,75.18,1.9100000000000001,75.204258523,133.98,17.24928,5.03104,17.968,17.24928,5.03104,17.968,0.0,0.0,0.0,132.84,108.09928,16.64104,109.3726590552,17.24928,5.03104,17.968,90.85,11.61,91.5888344723,133.98
2021-03-15 16:00:00,94.332,23.13725,97.1280523925,17.202,5.01725,17.91875,77.13,18.12,79.22986368790001,132.55,95.982,6.93725,96.2323737708,17.202,5.01725,17.91875,78.78,1.92,78.803393328,133.71,17.202,5.01725,17.91875,17.202,5.01725,17.91875,0.0,0.0,0.0,132.55,112.232,16.27725,113.4062198099,17.202,5.01725,17.91875,95.03,11.26,95.6947673596,133.71
2021-03-15 16:30:00,94.95496,23.50978,97.8220536702,16.76496,4.88978,17.4635,78.19,18.62,80.3764922101,132.49,96.59496,6.28978,96.7995228803,16.76496,4.88978,17.4635,79.83,1.4,79.8422751429,133.65,16.76496,4.88978,17.4635,16.76496,4.88978,17.4635,0.0,0.0,0.0,132.49,113.08496,17.04978,114.3630323848,16.76496,4.88978,17.4635,96.32,12.16,97.0845404789,133.65
2021-03-15 17:00:00,97.90096,24.12653,100.8299926548,18.33096,5.34653,19.09475,79.57,18.78,81.7561820293,132.31,99.57096,6.51653,99.7839728542,18.33096,5.34653,19.09475,81.24,1.17,81.2484246001,133.43,18.33096,5.34653,19.09475,18.33096,5.34653,19.09475,0.0,0.0,0.0,132.31,116.31096,17.26653,117.5855963729,18.33096,5.34653,19.09475,97.98,11.92,98.7024153706,133.43
2021-03-15 17:30:00,101.9872,22.87335,104.5207113641,15.8172,4.6133500000000005,16.47625,86.17,18.26,88.0834632607,131.72,103.7872,6.13335,103.9682685537,15.8172,4.6133500000000005,16.47625,87.97,1.52,87.9831307695,132.86,15.8172,4.6133500000000005,16.47625,15.8172,4.6133500000000005,16.47625,0.0,0.0,0.0,131.72,121.6472,16.89335,122.8146023161,15.8172,4.6133500000000005,16.47625,105.83,12.28,106.5400736812,132.86
2021-03-15 18:00:00,105.4312,22.5541,107.8166284033,14.0712,4.1041,14.6575,91.36,18.45,93.2043566578,131.33,107.2912,5.2741,107.4207509202,14.0712,4.1041,14.6575,93.22,1.17,93.2273420194,132.56,14.0712,4.1041,14.6575,14.0712,4.1041,14.6575,0.0,0.0,0.0,131.33,125.8012,15.4141,126.742007244,14.0712,4.1041,14.6575,111.73,11.31,112.3009750626,132.56
2021-03-15 18:30:00,108.0192,22.4481,110.3270808199,14.3592,4.1881,14.9575,93.66,18.26,95.4233891664,131.43,109.9092,5.5981000000000005,110.051674082,14.3592,4.1881,14.9575,95.55,1.4100000000000001,95.5604028874,132.6,14.3592,4.1881,14.9575,14.3592,4.1881,14.9575,0.0,0.0,0.0,131.43,128.7092,14.2681,129.4976325739,14.3592,4.1881,14.9575,114.35,10.08,114.7934183653,132.6
2021-03-15 19:00:00,108.9428,21.8029,111.1031058083,14.2728,4.1629,14.8675,94.67,17.64,96.2994210782,130.93,110.8528,6.0729,111.0190226144,14.2728,4.1629,14.8675,96.58,1.9100000000000001,96.5988845691,132.05,14.2728,4.1629,14.8675,14.2728,4.1629,14.8675,0.0,0.0,0.0,130.93,129.9028,14.2729,130.6845557908,14.2728,4.1629,14.8675,115.63,10.11,116.07113767,132.05
2021-03-15 19:30:00,106.8216,21.93755,109.0509528916,12.2316,3.5675499999999998,12.74125,94.59,18.37,96.3572778777,131.38,108.7216,4.86755,108.8305074396,12.2316,3.5675499999999998,12.74125,96.49,1.3,96.4987569868,132.53,12.2316,3.5675499999999998,12.74125,12.2316,3.5675499999999998,12.74125,0.0,0.0,0.0,131.38,127.7216,14.12755,128.5005633278,12.2316,3.5675499999999998,12.74125,115.49,10.56,115.971779757,132.53
2021-03-15 20:00:00,102.50728,23.78504,105.2305591584,12.49728,3.64504,13.018,90.01,20.14,92.2356747685,131.95,104.33728,4.27504,104.4248244662,12.49728,3.64504,13.018,91.84,0.63,91.8421607978,133.1,12.49728,3.64504,13.018,12.49728,3.64504,13.018,0.0,0.0,0.0,131.95,122.55728,15.57504,123.5429834187,12.49728,3.64504,13.018,110.06,11.93,110.7046905059,133.1
2021-03-15 20:30:00,99.52696,25.44703,102.7286089785,13.32696,3.88703,13.88225,86.2,21.56,88.8553521179,131.95,101.30696,5.68703,101.4664597523,13.32696,3.88703,13.88225,87.98,1.8,87.9984113493,133.1,13.32696,3.88703,13.88225,13.32696,3.88703,13.88225,0.0,0.0,0.0,131.95,118.85696,17.49703,120.1379332237,13.32696,3.88703,13.88225,105.53,13.61,106.4040083831,133.1
2021-03-15 21:00:00,95.44952,26.12236,98.959529911,12.89952,3.76236,13.437,82.55,22.36,85.5246870792,131.77,97.15952,6.40236,97.3702343645,12.89952,3.76236,13.437,84.26,2.64,84.3013475574,132.89,12.89952,3.76236,13.437,12.89952,3.76236,13.437,0.0,0.0,0.0,131.77,114.02952,18.34236,115.4953401735,12.89952,3.76236,13.437,101.13,14.58,102.1756003163,132.89
2021-03-15 21:30:00,91.74464,27.06552,95.6536530489,11.98464,3.49552,12.484,79.76,23.57,83.1697210528,132.5,93.40464,7.16552,93.6790875831,11.98464,3.49552,12.484,81.42,3.67,81.5026705084,133.63,11.98464,3.49552,12.484,11.98464,3.49552,12.484,0.0,0.0,0.0,132.5,110.00464,21.03552,111.9978299933,11.98464,3.49552,12.484,98.02,17.54,99.5769652078,133.63
2021-03-15 22:00:00,86.88136,28.56998,91.4582662893,11.69136,3.40998,12.1785,75.19,25.16,79.287840808,133.39,88.49136,8.41998,88.8910392438,11.69136,3.40998,12.1785,76.8,5.01,76.9632386273,134.51,11.69136,3.40998,12.1785,11.69136,3.40998,12.1785,0.0,0.0,0.0,133.39,104.37136,22.75998,106.8241427667,11.69136,3.40998,12.1785,92.68,19.35,94.6784289054,134.51
2021-03-15 22:30:00,81.45544,31.20742,87.2289617538,11.54544,3.36742,12.0265,69.91,27.84,75.2494099645,134.03,82.95544,10.91742,83.6707540605,11.54544,3.36742,12.0265,71.41,7.55,71.8080120878,135.15,11.54544,3.36742,12.0265,11.54544,3.36742,12.0265,0.0,0.0,0.0,134.03,97.69544,22.88742,100.3405849647,11.54544,3.36742,12.0265,86.15,19.52,88.3337585524,135.15
2021-03-15 23:00:00,76.80856,31.72333,83.1018926112,12.14856,3.54333,12.65475,64.66,28.18,70.5338783848,134.16,78.23856,11.37333,79.060893659,12.14856,3.54333,12.65475,66.09,7.83,66.5522125853,135.28,12.14856,3.54333,12.65475,12.14856,3.54333,12.65475,0.0,0.0,0.0,134.16,92.17856,24.51333,95.3823373134,12.14856,3.54333,12.65475,80.03,20.97,82.7317460229,135.28
2021-03-15 23:30:00,72.24952,32.48111,79.2149963521,12.44952,3.63111,12.96825,59.8,28.85,66.3955006006,134.61,73.61952,12.02111,74.5945092528,12.44952,3.63111,12.96825,61.17,8.39,61.7426999734,135.72,12.44952,3.63111,12.96825,12.44952,3.63111,12.96825,0.0,0.0,0.0,134.61,86.87952,26.23111,90.7530832934,12.44952,3.63111,12.96825,74.43,22.6,77.7855057193,135.72
2021-03-16 00:00:00,69.06632,32.70976,76.4204485567,12.37632,3.60976,12.892,56.69,29.1,63.7225713543,134.9,70.37632,12.15976,71.4190883448,12.37632,3.60976,12.892,58.0,8.55,58.6268070084,136.02,12.37632,3.60976,12.892,12.37632,3.60976,12.892,0.0,0.0,0.0,134.9,83.27632,27.61976,87.7370880255,12.37632,3.60976,12.892,70.9,24.01,74.8551274129,136.02
2021-03-16 00:30:00,70.47712,31.24916,77.0943217377,10.07712,2.93916,10.497,60.4,28.31,66.7054428064,134.29,71.84712,10.85916,72.6631268815,10.07712,2.93916,10.497,61.77,7.92,62.2756718149,135.44,10.07712,2.93916,10.497,10.07712,2.93916,10.497,0.0,0.0,0.0,134.29,85.44712,27.56916,89.7845693836,10.07712,2.93916,10.497,75.37,24.63,79.2923312812,135.44
2021-03-16 01:00:00,74.39648,29.36439,79.9818956794,8.58648,2.50439,8.94425,65.81,26.86,71.0803467915,133.52,75.85648,9.18439,76.4104611795,8.58648,2.50439,8.94425,67.27,6.68,67.6008528053,134.63,8.58648,2.50439,8.94425,8.58648,2.50439,8.94425,0.0,0.0,0.0,133.52,90.38648,25.89439,94.0225249622,8.58648,2.50439,8.94425,81.8,23.39,85.0783879725,134.63
2021-03-16 01:30:00,75.30032,29.20051,80.7639026816,8.23032,2.40051,8.57325,67.07,26.8,72.2262064628,133.74,76.77032,8.94051,77.2891632246,8.23032,2.40051,8.57325,68.54,6.54,68.8513122606,134.87,8.23032,2.40051,8.57325,8.23032,2.40051,8.57325,0.0,0.0,0.0,133.74,91.50032,25.70051,95.0411741003,8.23032,2.40051,8.57325,83.27,23.3,86.4683924911,134.87
2021-03-16 02:00:00,74.12504,29.19522,79.667323451,8.07504,2.35522,8.4115,66.05,26.84,71.2950776702,133.98,75.59504,8.87522,76.1142536103,8.07504,2.35522,8.4115,67.52,6.52,67.8340681369,135.06,8.07504,2.35522,8.4115,8.07504,2.35522,8.4115,0.0,0.0,0.0,133.98,90.13504,25.67522,93.7205546177,8.07504,2.35522,8.4115,82.06,23.32,85.3092374834,135.06
2021-03-16 02:30:00,72.80376,29.88943,78.7004796419,8.12376,2.36943,8.462250000000001,64.68,27.52,70.2912000182,134.27,74.23376,9.48943,74.83782737,8.12376,2.36943,8.462250000000001,66.11,7.12,66.492304066,135.39,8.12376,2.36943,8.462250000000001,8.12376,2.36943,8.462250000000001,0.0,0.0,0.0,134.27,88.55376,26.29943,92.3765577864,8.12376,2.36943,8.462250000000001,80.43,23.93,83.9144194999,135.39
2021-03-16 03:00:00,70.84432,30.96126,77.314405495,9.12432,2.66126,9.5045,61.72,28.3,67.8988100043,134.34,72.22432,10.56126,72.9924147583,9.12432,2.66126,9.5045,63.1,7.9,63.5926096335,135.44,9.12432,2.66126,9.5045,9.12432,2.66126,9.5045,0.0,0.0,0.0,134.34,85.98432,27.24126,90.1963942309,9.12432,2.66126,9.5045,76.86,24.58,80.6947086245,135.44
2021-03-16 03:30:00,68.89992,31.94706,75.9461231311,10.30992,3.00706,10.7395,58.59,28.94,65.3476219919,134.83,70.23992,11.38706,71.1569497453,10.30992,3.00706,10.7395,59.93,8.38,60.5130506585,135.89,10.30992,3.00706,10.7395,10.30992,3.00706,10.7395,0.0,0.0,0.0,134.83,83.46992,27.82706,87.9862080843,10.30992,3.00706,10.7395,73.16,24.82,77.2555370184,135.89
2021-03-16 04:00:00,67.75112,33.03116,75.3742117186,10.94112,3.19116,11.397,56.81,29.84,64.170099735,135.34,69.06112,12.35116,70.1568916715,10.94112,3.19116,11.397,58.12,9.16,58.8374030698,136.43,10.94112,3.19116,11.397,10.94112,3.19116,11.397,0.0,0.0,0.0,135.34,81.89112,27.81116,86.4847741247,10.94112,3.19116,11.397,70.95,24.62,75.100245672,136.43
2021-03-16 04:30:00,67.42864,32.88752,75.0214000403,10.68864,3.11752,11.134,56.74,29.77,64.0755842736,135.21,68.73864,12.23752,69.8194637963,10.68864,3.11752,11.134,58.05,9.12,58.7620362139,136.29,10.68864,3.11752,11.134,10.68864,3.11752,11.134,0.0,0.0,0.0,135.21,81.51864,27.54752,86.0473969717,10.68864,3.11752,11.134,70.83,24.43,74.924720887,136.29
2021-03-16 05:00:00,67.04552,33.45536,74.9290522081,11.91552,3.4753600000000002,12.412,55.13,29.98,62.7544205614,135.21,68.32552,12.84536,69.5225140282,11.91552,3.4753600000000002,12.412,56.41,9.37,57.1829082856,136.29,11.91552,3.4753600000000002,12.412,11.91552,3.4753600000000002,12.412,0.0,0.0,0.0,135.21,80.90552,28.17536,85.6711974797,11.91552,3.4753600000000002,12.412,68.99,24.7,73.2783057937,136.29
