Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-03-16 05:30:00,68.38712,32.20916,75.5925139799,11.75712,3.42916,12.247,56.63,28.78,63.523580661,133.89,69.69712,11.93916,70.7123191375,11.75712,3.42916,12.247,57.94,8.51,58.5616230991,135.02,11.75712,3.42916,12.247,11.75712,3.42916,12.247,0.0,0.0,0.0,133.89,82.59712,27.94916,87.1977051132,11.75712,3.42916,12.247,70.84,24.52,74.963564483,135.02
2021-03-16 06:00:00,71.49984,30.91287,77.8962942101,12.24984,3.57287,12.76025,59.25,27.34,65.2536443427,133.71,72.85984,10.67287,73.6373983711,12.24984,3.57287,12.76025,60.61,7.1,61.0244385472,134.85,12.24984,3.57287,12.76025,12.24984,3.57287,12.76025,0.0,0.0,0.0,133.71,86.23984,27.32287,90.4646297083,12.24984,3.57287,12.76025,73.99,23.75,77.7083174441,134.85
2021-03-16 06:30:00,77.60864,29.91377,83.1741224075,14.13864,4.12377,14.72775,63.47,25.79,68.5095978677,134.21,79.02864,9.513770000000001,79.5992321562,14.13864,4.12377,14.72775,64.89,5.39,65.1134717244,135.37,14.13864,4.12377,14.72775,14.13864,4.12377,14.72775,0.0,0.0,0.0,134.21,93.10864,24.75377,96.3429705368,14.13864,4.12377,14.72775,78.97,20.63,81.6202046065,135.37
2021-03-16 07:00:00,84.67912,26.91016,88.8521810379,12.54912,3.6601600000000003,13.072,72.13,23.25,75.7845591133,132.83,86.24912,6.88016,86.523102709,12.54912,3.6601600000000003,13.072,73.7,3.22,73.7703083903,133.97,12.54912,3.6601600000000003,13.072,12.54912,3.6601600000000003,13.072,0.0,0.0,0.0,132.83,101.56912,20.43016,103.6034631429,12.54912,3.6601600000000003,13.072,89.02,16.77,90.5858338815,133.97
2021-03-16 07:30:00,92.51176,22.61968,95.2369448355,11.62176,3.3896800000000002,12.106,80.89,19.23,83.1443624066,131.7,94.20176,4.19968,94.2953280879,11.62176,3.3896800000000002,12.106,82.58,0.81,82.583972416,132.84,11.62176,3.3896800000000002,12.106,11.62176,3.3896800000000002,12.106,0.0,0.0,0.0,131.7,111.10176,16.95968,112.3887530886,11.62176,3.3896800000000002,12.106,99.48,13.57,100.4012714063,132.84
2021-03-16 08:00:00,97.45848,20.814140000000002,99.6563281877,12.04848,3.5141400000000003,12.5505,85.41,17.3,87.1444668353,130.98,99.22848,5.80414,99.3980849124,12.04848,3.5141400000000003,12.5505,87.18,2.29,87.2100710927,132.18,12.04848,3.5141400000000003,12.5505,12.04848,3.5141400000000003,12.5505,0.0,0.0,0.0,130.98,116.51848,12.40414,117.1768700327,12.04848,3.5141400000000003,12.5505,104.47,8.89,104.8475703104,132.18
2021-03-16 08:30:00,98.468,32.1815,103.5934166164,12.828,3.7415000000000003,13.3625,85.64,28.44,90.2388120489,131.92,100.228,13.2715,101.1028421769,12.828,3.7415000000000003,13.3625,87.4,9.53,87.9180351236,133.06,12.828,3.7415000000000003,13.3625,12.828,3.7415000000000003,13.3625,0.0,0.0,0.0,131.92,123.468,25.2915,126.0317697894,12.828,3.7415000000000003,13.3625,110.64,21.55,112.719173613,133.06
2021-03-16 09:00:00,99.61208,33.20769,105.0015102609,13.43208,3.9176900000000003,13.99175,86.18,29.29,91.0214068228,133.02,101.40208,13.18769,102.2560364764,13.43208,3.9176900000000003,13.99175,87.97,9.27,88.457073205,134.16,13.43208,3.9176900000000003,13.99175,13.43208,3.9176900000000003,13.99175,0.0,0.0,0.0,133.02,125.93208,27.54769,128.9099065141,13.43208,3.9176900000000003,13.99175,112.5,23.63,114.9548907181,134.16
2021-03-16 09:30:00,100.73544,33.21617,106.0704615879,14.21544,4.14617,14.80775,86.52,29.07,91.2730809166,133.02,102.52544,13.21617,103.3737539062,14.21544,4.14617,14.80775,88.31,9.07,88.7745515336,134.16,14.21544,4.14617,14.80775,14.21544,4.14617,14.80775,0.0,0.0,0.0,133.02,127.13544,27.94617,130.1706899485,14.21544,4.14617,14.80775,112.92,23.8,115.4008942773,134.16
2021-03-16 10:00:00,100.93776,32.89143,106.1615634835,13.30776,3.88143,13.86225,87.63,29.01,92.3070799018,132.9,102.74776,12.94143,103.559561584,13.30776,3.88143,13.86225,89.44,9.06,89.8977040864,134.09,13.30776,3.88143,13.86225,13.30776,3.88143,13.86225,0.0,0.0,0.0,132.9,127.57776,27.60143,130.5293981625,13.30776,3.88143,13.86225,114.27,23.72,116.7059180162,134.09
2021-03-16 10:30:00,100.59928,33.61979,106.0683997059,14.39928,4.19979,14.99925,86.2,29.42,91.0822507407,132.79,102.38928,13.69979,103.3017371827,14.39928,4.19979,14.99925,87.99,9.5,88.5013564868,133.98,14.39928,4.19979,14.99925,14.39928,4.19979,14.99925,0.0,0.0,0.0,132.79,126.97928,27.34979,129.8912951755,14.39928,4.19979,14.99925,112.58,23.15,114.9355423705,133.98
2021-03-16 11:00:00,100.0392,33.1206,105.3793892609,15.0192,4.3806,15.645,85.02,28.74,89.7462422612,132.33,101.8092,13.3406,102.6795247993,15.0192,4.3806,15.645,86.79,8.96,87.2512790737,133.5,15.0192,4.3806,15.645,15.0192,4.3806,15.645,0.0,0.0,0.0,132.33,126.1092,27.9806,129.1760206114,15.0192,4.3806,15.645,111.09,23.6,113.5691335707,133.5
2021-03-16 11:30:00,100.08128,33.02829,105.390372173,15.25128,4.44829,15.88675,84.83,28.58,89.5150562755,132.44,101.84128,13.19829,102.6929460623,15.25128,4.44829,15.88675,86.59,8.75,87.0309749457,133.59,15.25128,4.44829,15.88675,15.25128,4.44829,15.88675,0.0,0.0,0.0,132.44,126.09128,28.37829,129.2452638798,15.25128,4.44829,15.88675,110.84,23.93,113.3937851031,133.59
2021-03-16 12:00:00,99.76,34.18875,105.4558117249,18.51,5.39875,19.28125,81.25,28.79,86.1999222737,132.5,101.47,14.34875,102.4794980792,18.51,5.39875,19.28125,82.96,8.95,83.4413812206,133.62,18.51,5.39875,19.28125,18.51,5.39875,19.28125,0.0,0.0,0.0,132.5,125.07,29.13875,128.4195142942,18.51,5.39875,19.28125,106.56,23.74,109.1724379136,133.62
2021-03-16 12:30:00,98.3632,35.5001,104.57330545720001,20.5032,5.9801,21.3575,77.86,29.52,83.2683012917,132.59,100.0132,15.6401,101.2287157987,20.5032,5.9801,21.3575,79.51,9.66,80.0946671134,133.69,20.5032,5.9801,21.3575,20.5032,5.9801,21.3575,0.0,0.0,0.0,132.59,122.9932,28.9201,126.347534326,20.5032,5.9801,21.3575,102.49,22.94,105.0259191819,133.69
2021-03-16 13:00:00,97.97472,36.46471,104.5405224516,21.68472,6.32471,22.58825,76.29,30.14,82.0279446286,133.0,99.60472,16.49471,100.9612584324,21.68472,6.32471,22.58825,77.92,10.17,78.5808838077,134.11,21.68472,6.32471,22.58825,21.68472,6.32471,22.58825,0.0,0.0,0.0,133.0,122.22472,28.99471,125.6167798786,21.68472,6.32471,22.58825,100.54,22.67,103.0641572032,134.11
2021-03-16 13:30:00,98.53632,37.30351,105.3610849292,21.64632,6.31351,22.54825,76.89,30.99,82.9002545231,133.58,100.18632,17.15351,101.6441912775,21.64632,6.31351,22.54825,78.54,10.84,79.2845331701,134.72,21.64632,6.31351,22.54825,21.64632,6.31351,22.54825,0.0,0.0,0.0,133.58,122.88632,29.70351,126.4252591433,21.64632,6.31351,22.54825,101.24,23.39,103.9068318254,134.72
2021-03-16 14:00:00,96.86248,38.40614,104.1987121871,22.99248,6.70614,23.9505,73.87,31.7,80.3844941515,133.15,98.45248,18.43614,100.1637762679,22.99248,6.70614,23.9505,75.46,11.73,76.3662523632,134.34,22.99248,6.70614,23.9505,22.99248,6.70614,23.9505,0.0,0.0,0.0,133.15,120.43248,29.73614,124.0492654595,22.99248,6.70614,23.9505,97.44,23.03,100.1245948806,134.34
2021-03-16 14:30:00,93.20896,39.23053,101.1283575876,23.89896,6.97053,24.89475,69.31,32.26,76.4498770437,133.34,94.72896,19.20053,96.6552441152,23.89896,6.97053,24.89475,70.83,12.23,71.8781037591,134.54,23.89896,6.97053,24.89475,23.89896,6.97053,24.89475,0.0,0.0,0.0,133.34,115.75896,29.58053,119.478636481,23.89896,6.97053,24.89475,91.86,22.61,94.6016474487,134.54
2021-03-16 15:00:00,90.1592,40.16185,98.6998254308,23.8692,6.96185,24.86375,66.29,33.2,74.1390861827,133.86,91.6392,19.99185,93.7945469794,23.8692,6.96185,24.86375,67.77,13.03,69.0112585018,135.03,23.8692,6.96185,24.86375,23.8692,6.96185,24.86375,0.0,0.0,0.0,133.86,112.0792,28.83185,115.7282275293,23.8692,6.96185,24.86375,88.21,21.87,90.8806965202,135.03
2021-03-16 15:30:00,88.45096,40.78278,97.4002436827,24.18096,7.05278,25.1885,64.27,33.73,72.5833713739,133.86,89.89096,20.59278,92.2195601695,24.18096,7.05278,25.1885,65.71,13.54,67.090503799,135.03,24.18096,7.05278,25.1885,24.18096,7.05278,25.1885,0.0,0.0,0.0,133.86,109.90096,28.35278,113.4993442389,24.18096,7.05278,25.1885,85.72,21.3,88.3267139658,135.03
2021-03-16 16:00:00,90.64824,40.01782,99.088492433,21.79824,6.35782,22.7065,68.85,33.66,76.6375762926,133.65,92.17824,19.88782,94.2992752562,21.79824,6.35782,22.7065,70.38,13.53,71.6687191179,134.76,21.79824,6.35782,22.7065,21.79824,6.35782,22.7065,0.0,0.0,0.0,133.65,113.11824,27.50782,116.4148460543,21.79824,6.35782,22.7065,91.32,21.15,93.7372119278,134.76
2021-03-16 16:30:00,93.25344,27.08267,97.1065141284,20.44344,5.96267,21.29525,72.81,21.12,75.8112821419,132.91,94.83344,8.43267,95.207621888,20.44344,5.96267,21.29525,74.39,2.47,74.4309948879,134.09,20.44344,5.96267,21.29525,20.44344,5.96267,21.29525,0.0,0.0,0.0,132.91,111.17344,18.38267,112.6829903657,20.44344,5.96267,21.29525,90.73,12.42,91.5761393596,134.09
2021-03-16 17:00:00,96.00952,25.68236,99.3851676348,20.57952,6.00236,21.437,75.43,19.68,77.9550338336,132.68,97.61952,6.34236,97.825335243,20.57952,6.00236,21.437,77.04,0.34,77.040750256,133.86,20.57952,6.00236,21.437,20.57952,6.00236,21.437,0.0,0.0,0.0,132.68,113.65952,18.00236,115.0763722586,20.57952,6.00236,21.437,93.08,12.0,93.8503404362,133.86
2021-03-16 17:30:00,100.81848,24.38414,103.7253690909,17.32848,5.05414,18.0505,83.49,19.33,85.6984772327,132.29,102.55848,5.67414,102.7153235143,17.32848,5.05414,18.0505,85.23,0.62,85.2322550447,133.47,17.32848,5.05414,18.0505,17.32848,5.05414,18.0505,0.0,0.0,0.0,132.29,119.94848,16.88414,121.1309705973,17.32848,5.05414,18.0505,102.62,11.83,103.2996287505,133.47
2021-03-16 18:00:00,104.58144,22.24292,106.9206485325,14.34144,4.18292,14.939,90.24,18.06,92.0294583272,131.4,106.43144,5.82292,106.5906084878,14.34144,4.18292,14.939,92.09,1.6400000000000001,92.104601948,132.58,14.34144,4.18292,14.939,14.34144,4.18292,14.939,0.0,0.0,0.0,131.4,124.81144,14.90292,125.6980213822,14.34144,4.18292,14.939,110.47,10.72,110.9889152123,132.58
2021-03-16 18:30:00,107.38664,28.17027,111.0200637829,13.64664,3.98027,14.21525,93.74,24.19,96.8108656092,131.47,109.28664,10.90027,109.8288922304,13.64664,3.98027,14.21525,95.64,6.92,95.8900203358,132.61,13.64664,3.98027,14.21525,13.64664,3.98027,14.21525,0.0,0.0,0.0,131.47,131.29664,18.600270000000002,132.607608075,13.64664,3.98027,14.21525,117.65,14.62,118.5549109063,132.61
2021-03-16 19:00:00,106.77784,37.30187,113.1058646603,15.77784,4.60187,16.43525,91.0,32.7,96.6968975717,131.87,108.61784,17.69187,110.0492500218,15.77784,4.60187,16.43525,92.84,13.09,93.7582727017,133.0,15.77784,4.60187,16.43525,15.77784,4.60187,16.43525,0.0,0.0,0.0,131.87,133.94784,24.80187,136.2246548763,15.77784,4.60187,16.43525,118.17,20.2,119.8840644122,133.0
2021-03-16 19:30:00,104.2544,37.85795,110.9153023598,14.8044,4.31795,15.42125,89.45,33.54,95.531325229,133.04,106.0944,17.91795,107.5968152111,14.8044,4.31795,15.42125,91.29,13.6,92.2974761302,134.17,14.8044,4.31795,15.42125,14.8044,4.31795,15.42125,0.0,0.0,0.0,133.04,131.3944,22.98795,133.390157795,14.8044,4.31795,15.42125,116.59,18.67,118.0753869356,134.17
2021-03-16 20:00:00,101.6548,38.49265,108.6985853959,11.0148,3.21265,11.47375,90.64,35.28,97.2640118441,133.55,103.5048,18.40265,105.1280226679,11.0148,3.21265,11.47375,92.49,15.19,93.7290573942,134.66,11.0148,3.21265,11.47375,11.0148,3.21265,11.47375,0.0,0.0,0.0,133.55,128.7048,22.36265,130.6331261896,11.0148,3.21265,11.47375,117.69,19.15,119.237823697,134.66
2021-03-16 20:30:00,100.49488,32.39809,105.5881486809,8.80488,2.56809,9.17175,91.69,29.83,96.4203557347,133.45,102.37488,15.14809,103.48951969,8.80488,2.56809,9.17175,93.57,12.58,94.411870546,134.6,8.80488,2.56809,9.17175,8.80488,2.56809,9.17175,0.0,0.0,0.0,133.45,125.40488,21.80809,127.2869856555,8.80488,2.56809,9.17175,116.6,19.24,118.1767219041,134.6
2021-03-16 21:00:00,98.24192,18.17431,99.9088604142,8.55192,2.49431,8.90825,89.69,15.68,91.0503075228,131.21,100.06192,6.48431,100.2718011719,8.55192,2.49431,8.90825,91.51,3.99,91.5969442722,132.39,8.55192,2.49431,8.90825,8.55192,2.49431,8.90825,0.0,0.0,0.0,131.21,116.82192,26.39431,119.7665253435,8.55192,2.49431,8.90825,108.27,23.9,110.8765209591,132.39
2021-03-16 21:30:00,94.62208,19.41269,96.5929115234,8.03208,2.34269,8.36675,86.59,17.07,88.2565181729,131.79,96.40208,5.08269,96.5359765371,8.03208,2.34269,8.36675,88.37,2.74,88.4124680122,132.93,8.03208,2.34269,8.36675,8.03208,2.34269,8.36675,0.0,0.0,0.0,131.79,112.62208,27.93269,116.0343400643,8.03208,2.34269,8.36675,104.59,25.59,107.6750491061,132.93
2021-03-16 22:00:00,90.0592,20.6331,92.3925555456,7.7592,2.2631,8.0825,82.3,18.37,84.3252447373,131.92,91.7592,3.7231,91.8347007304,7.7592,2.2631,8.0825,84.0,1.46,84.0126871371,133.04,7.7592,2.2631,8.0825,7.7592,2.2631,8.0825,0.0,0.0,0.0,131.92,107.2392,29.4131,111.1997143353,7.7592,2.2631,8.0825,99.48,27.15,103.1183441488,133.04
2021-03-16 22:30:00,84.46776,21.85393,87.2490500571,7.72776,2.25393,8.04975,76.74,19.6,79.2034569953,132.54,86.10776,2.60393,86.1471228983,7.72776,2.25393,8.04975,78.38,0.35000000000000003,78.3807814455,133.62,7.72776,2.25393,8.04975,7.72776,2.25393,8.04975,0.0,0.0,0.0,132.54,100.78776,32.00393,105.7469815232,7.72776,2.25393,8.04975,93.06,29.75,97.699672978,133.62
2021-03-16 23:00:00,78.68096,23.05653,81.9896154532,7.53096,2.19653,7.84475,71.15,20.86,74.1448723783,132.92,80.18096,2.98653,80.2365609181,7.53096,2.19653,7.84475,72.65,0.79,72.6542951242,134.03,7.53096,2.19653,7.84475,7.53096,2.19653,7.84475,0.0,0.0,0.0,132.92,94.01096,34.01653,99.975921668,7.53096,2.19653,7.84475,86.48,31.82,92.1482653119,134.03
2021-03-16 23:30:00,75.21592,24.61131,79.1400732964,7.85592,2.29131,8.18325,67.36,22.32,70.9616234313,133.3,76.69592,4.43131,76.8238286794,7.85592,2.29131,8.18325,68.84,2.14,68.8732546058,134.4,7.85592,2.29131,8.18325,7.85592,2.29131,8.18325,0.0,0.0,0.0,133.3,89.72592,33.70131,95.8463302144,7.85592,2.29131,8.18325,81.87,31.41,87.6885682401,134.4
2021-03-17 00:00:00,72.22336,25.34598,76.5417038734,8.28336,2.4159800000000002,8.6285,63.94,22.93,67.9272294445,133.66,73.64336,5.06598,73.8174005601,8.28336,2.4159800000000002,8.6285,65.36,2.65,65.4136996355,134.76,8.28336,2.4159800000000002,8.6285,8.28336,2.4159800000000002,8.6285,0.0,0.0,0.0,133.66,86.14336,34.57598,92.8233637887,8.28336,2.4159800000000002,8.6285,77.86,32.16,84.2404012336,134.76
2021-03-17 00:30:00,72.72272,25.89496,77.1954853447,8.62272,2.5149600000000003,8.982,64.1,23.38,68.2307438037,133.29,74.14272,5.73496,74.3641896023,8.62272,2.5149600000000003,8.982,65.52,3.22,65.599076213,134.37,8.62272,2.5149600000000003,8.982,8.62272,2.5149600000000003,8.982,0.0,0.0,0.0,133.29,86.51272,34.06496,92.9778049945,8.62272,2.5149600000000003,8.982,77.89,31.55,84.0372215152,134.37
2021-03-17 01:00:00,75.9892,25.4331,80.1323972701,9.4392,2.7531,9.8325,66.55,22.68,70.3084980639,132.43,77.4492,5.5131,77.6451727556,9.4392,2.7531,9.8325,68.01,2.76,68.0659804895,133.53,9.4392,2.7531,9.8325,9.4392,2.7531,9.8325,0.0,0.0,0.0,132.43,90.3092,33.6631,96.3792296413,9.4392,2.7531,9.8325,80.87,30.91,86.5758915634,133.53
2021-03-17 01:30:00,76.69072,25.68021,80.8760763129,9.60072,2.80021,10.00075,67.09,22.88,70.8841484395,132.7,78.16072,5.72021,78.3697579004,9.60072,2.80021,10.00075,68.56,2.92,68.6221538572,133.81,9.60072,2.80021,10.00075,9.60072,2.80021,10.00075,0.0,0.0,0.0,132.7,91.10072,33.710210000000004,97.1376314451,9.60072,2.80021,10.00075,81.5,30.91,87.1646608437,133.81
2021-03-17 02:00:00,75.52296,25.77878,79.8013971397,9.25296,2.69878,9.6385,66.27,23.08,70.1740642973,133.05,76.95296,5.68878,77.1629462284,9.25296,2.69878,9.6385,67.7,2.99,67.7659951598,134.15,9.25296,2.69878,9.6385,9.25296,2.69878,9.6385,0.0,0.0,0.0,133.05,89.73296,33.84878,95.9048696253,9.25296,2.69878,9.6385,80.48,31.15,86.2980469072,134.15
2021-03-17 02:30:00,74.41792,26.19231,78.892736803,9.36792,2.73231,9.75825,65.05,23.46,69.1510961591,133.21,75.84792,6.06231,76.0898059589,9.36792,2.73231,9.75825,66.48,3.33,66.5633480228,134.31,9.36792,2.73231,9.75825,9.36792,2.73231,9.75825,0.0,0.0,0.0,133.21,88.41792,34.36231,94.8604075769,9.36792,2.73231,9.75825,79.05,31.63,85.1431700138,134.31
2021-03-17 03:00:00,73.1856,26.38705,77.7972265255,9.0756,2.64705,9.45375,64.11,23.74,68.3643159843,133.45,74.6156,6.20705,74.873327915,9.0756,2.64705,9.45375,65.54,3.56,65.6366147817,134.57,9.0756,2.64705,9.45375,9.0756,2.64705,9.45375,0.0,0.0,0.0,133.45,87.0556,34.62705,93.6894342125,9.0756,2.64705,9.45375,77.98,31.98,84.2828618404,134.57
2021-03-17 03:30:00,71.93728,26.70254,76.7332906648,9.19728,2.68254,9.5805,62.74,24.02,67.1808603696,133.71,73.32728,6.43254,73.6088823652,9.19728,2.68254,9.5805,64.13,3.75,64.2395470096,134.78,9.19728,2.68254,9.5805,9.19728,2.68254,9.5805,0.0,0.0,0.0,133.71,85.52728,35.13254,92.4619434743,9.19728,2.68254,9.5805,76.33,32.45,82.9413732705,134.78
2021-03-17 04:00:00,70.7524,26.95195,75.7120182967,9.5724,2.79195,9.97125,61.18,24.16,65.7776405779,133.89,72.1224,6.61195,72.424847011,9.5724,2.79195,9.97125,62.55,3.8200000000000003,62.6665373226,134.94,9.5724,2.79195,9.97125,9.5724,2.79195,9.97125,0.0,0.0,0.0,133.89,84.0924,35.51195,91.2832423316,9.5724,2.79195,9.97125,74.52,32.72,81.3869080381,134.94
2021-03-17 04:30:00,70.19744,27.04217,75.2260562629,10.08744,2.94217,10.50775,60.11,24.1,64.7612700617,134.03,71.55744,6.68217,71.8687596614,10.08744,2.94217,10.50775,61.47,3.74,61.5836707253,135.08,10.08744,2.94217,10.50775,10.08744,2.94217,10.50775,0.0,0.0,0.0,134.03,83.41744,35.95217,90.8351684309,10.08744,2.94217,10.50775,73.33,33.01,80.4173426569,135.08
2021-03-17 05:00:00,70.10696,27.01328,75.1312394201,10.05696,2.93328,10.476,60.05,24.08,64.6981367583,133.79,71.44696,6.72328,71.7625988047,10.05696,2.93328,10.476,61.39,3.79,61.50687929,134.86,10.05696,2.93328,10.476,10.05696,2.93328,10.476,0.0,0.0,0.0,133.79,83.33696,36.24328,90.8769731406,10.05696,2.93328,10.476,73.28,33.31,80.4954315474,134.86
2021-03-17 05:30:00,72.16416,26.36038,76.8279612007,9.22416,2.69038,9.6085,62.94,23.67,67.2436800004,133.42,73.56416,6.17038,73.8224845548,9.22416,2.69038,9.6085,64.34,3.48,64.4340437967,134.53,9.22416,2.69038,9.6085,9.22416,2.69038,9.6085,0.0,0.0,0.0,133.42,85.81416,34.87038,92.6283620596,9.22416,2.69038,9.6085,76.59,32.18,83.0757515765,134.53
2021-03-17 06:00:00,75.03696,25.01203,79.0958090594,9.12696,2.66203,9.50725,65.91,22.35,69.596340421,132.86,76.49696,4.96203,76.6577238833,9.12696,2.66203,9.50725,67.37,2.3,67.4092493654,133.96,9.12696,2.66203,9.50725,9.12696,2.66203,9.50725,0.0,0.0,0.0,132.86,89.24696,33.18203,95.2158966988,9.12696,2.66203,9.50725,80.12,30.52,85.7361347391,133.96
2021-03-17 06:30:00,82.12408,22.09869,85.0453797426,9.42408,2.74869,9.81675,72.7,19.35,75.2310607396,131.79,83.69408,3.45869,83.7655153602,9.42408,2.74869,9.81675,74.27,0.71,74.2733936211,132.9,9.42408,2.74869,9.81675,9.42408,2.74869,9.81675,0.0,0.0,0.0,131.79,97.57408,30.15869,102.1285840025,9.42408,2.74869,9.81675,88.15,27.41,92.3132200717,132.9
2021-03-17 07:00:00,88.85632,23.37976,91.8806768673,9.01632,2.62976,9.392,79.84,20.75,82.4923517667,131.98,90.53632,7.43976,90.8414842899,9.01632,2.62976,9.392,81.52,4.8100000000000005,81.6617811464,133.13,9.01632,2.62976,9.392,9.01632,2.62976,9.392,0.0,0.0,0.0,131.98,106.96632,25.85976,110.0478114348,9.01632,2.62976,9.392,97.95,23.23,100.6669528694,133.13
2021-03-17 07:30:00,95.00592,36.50131,101.7765713058,9.05592,2.64131,9.43325,85.95,33.86,92.3791215589,132.5,96.78592,16.72131,98.2197358903,9.05592,2.64131,9.43325,87.73,14.08,88.8526831334,133.59,9.05592,2.64131,9.43325,9.05592,2.64131,9.43325,0.0,0.0,0.0,132.5,120.76592,22.36131,122.8187103758,9.05592,2.64131,9.43325,111.71,19.72,113.4372183192,133.59
2021-03-17 08:00:00,99.87336,33.49973,105.3419192333,8.67336,2.52973,9.03475,91.2,30.97,96.3150086954,131.89,101.72336,13.83973,102.6605089417,8.67336,2.52973,9.03475,93.05,11.31,93.7348313062,133.03,8.67336,2.52973,9.03475,8.67336,2.52973,9.03475,0.0,0.0,0.0,131.89,126.83336,24.19973,129.1213698075,8.67336,2.52973,9.03475,118.16,21.67,120.1306559543,133.03
2021-03-17 08:30:00,103.27384,31.05612,107.8423322161,8.04384,2.34612,8.379,95.23,28.71,99.4636466253,131.69,105.20384,11.43612,105.823592792,8.04384,2.34612,8.379,97.16,9.09,97.5842902316,132.84,8.04384,2.34612,8.379,8.04384,2.34612,8.379,0.0,0.0,0.0,131.69,131.20384,26.15612,133.7856129941,8.04384,2.34612,8.379,123.16,23.81,125.4404308826,132.84
2021-03-17 09:00:00,103.4028,29.71665,107.5881886411,7.9428,2.31665,8.27375,95.46,27.4,99.3145085071,131.55,105.3328,10.08665,105.8146457919,7.9428,2.31665,8.27375,97.39,7.77,97.6994626393,132.69,7.9428,2.31665,8.27375,7.9428,2.31665,8.27375,0.0,0.0,0.0,131.55,131.3828,27.54665,134.2395547596,7.9428,2.31665,8.27375,123.44,25.23,125.9920096673,132.69
2021-03-17 09:30:00,105.46336,29.22848,109.4386784716,8.70336,2.53848,9.066,96.76,26.69,100.3735707246,131.27,107.41336,9.70848,107.8512145986,8.70336,2.53848,9.066,98.71,7.17,98.9700611296,132.41,8.70336,2.53848,9.066,8.70336,2.53848,9.066,0.0,0.0,0.0,131.27,133.69336,28.11848,136.6183129218,8.70336,2.53848,9.066,124.99,25.58,127.5807058297,132.41
2021-03-17 10:00:00,106.60952,28.88986,110.4545778384,7.91952,2.30986,8.2495,98.69,26.58,102.2067145544,131.46,108.58952,9.30986,108.9878770646,7.91952,2.30986,8.2495,100.67,7.0,100.9130759614,132.61,7.91952,2.30986,8.2495,7.91952,2.30986,8.2495,0.0,0.0,0.0,131.46,135.18952,28.63986,138.1898979616,7.91952,2.30986,8.2495,127.27,26.33,129.9650791559,132.61
2021-03-17 10:30:00,106.08488,29.86684,110.2090281973,7.87488,2.29684,8.203,98.21,27.57,102.0064164648,132.02,108.06488,10.15684,108.5411428363,7.87488,2.29684,8.203,100.19,7.86,100.4978392803,133.17,7.87488,2.29684,8.203,7.87488,2.29684,8.203,0.0,0.0,0.0,132.02,134.54488,28.28684,137.4862540453,7.87488,2.29684,8.203,126.67,25.99,129.308812538,133.17
2021-03-17 11:00:00,104.65144,29.82917,108.8195905017,8.19144,2.38917,8.53275,96.46,27.44,100.2870141145,131.59,106.58144,10.22917,107.0711878675,8.19144,2.38917,8.53275,98.39,7.84,98.7018626977,132.77,8.19144,2.38917,8.53275,8.19144,2.38917,8.53275,0.0,0.0,0.0,131.59,132.65144,28.23917,135.6239479456,8.19144,2.38917,8.53275,124.46,25.85,127.116144136,132.77
2021-03-17 11:30:00,105.25104,29.12822,109.2073011362,7.81104,2.27822,8.1365,97.44,26.85,101.0716384551,130.96,107.21104,9.71822,107.6505963655,7.81104,2.27822,8.1365,99.4,7.44,99.6780497402,132.15,7.81104,2.27822,8.1365,7.81104,2.27822,8.1365,0.0,0.0,0.0,130.96,133.39104,28.38822,136.3783728714,7.81104,2.27822,8.1365,125.58,26.11,128.2656169829,132.15
2021-03-17 12:00:00,106.49336,28.09223,110.136320578,6.21336,1.81223,6.47225,100.28,26.28,103.6663725612,130.66,108.51336,8.75223,108.8657468098,6.21336,1.81223,6.47225,102.3,6.94,102.5351334909,131.81,6.21336,1.81223,6.47225,6.21336,1.81223,6.47225,0.0,0.0,0.0,130.66,135.25336,28.60223,138.2445621074,6.21336,1.81223,6.47225,129.04,26.79,131.7915995047,131.81
2021-03-17 12:30:00,107.45256,29.18283,111.3449155434,6.83256,1.99283,7.11725,100.62,27.19,104.2289810945,130.56,109.46256,9.91283,109.9104919485,6.83256,1.99283,7.11725,102.63,7.92,102.9351412298,131.76,6.83256,1.99283,7.11725,6.83256,1.99283,7.11725,0.0,0.0,0.0,130.56,136.13256,28.51283,139.0865031797,6.83256,1.99283,7.11725,129.3,26.52,131.9916679189,131.76
2021-03-17 13:00:00,104.4304,30.72845,108.8574576387,6.9204,2.01845,7.20875,97.51,28.71,101.6487294559,130.93,106.3804,11.36845,106.9861260144,6.9204,2.01845,7.20875,99.46,9.35,99.898519008,132.11,6.9204,2.01845,7.20875,6.9204,2.01845,7.20875,0.0,0.0,0.0,130.93,132.4304,27.04845,135.164453506,6.9204,2.01845,7.20875,125.51,25.03,127.9814869424,132.11
2021-03-17 13:30:00,101.928,31.789,106.7701161608,7.608,2.219,7.925,94.32,29.57,98.8465846653,131.63,103.848,12.229,104.5655562076,7.608,2.219,7.925,96.24,10.01,96.7591737253,132.82,7.608,2.219,7.925,7.608,2.219,7.925,0.0,0.0,0.0,131.63,129.338,26.379,132.0006435022,7.608,2.219,7.925,121.73,24.16,124.1043854987,132.82
2021-03-17 14:00:00,96.95832,33.36826,102.5395367293,9.38832,2.73826,9.7795,87.57,30.63,92.7723116021,132.54,98.73832,13.52826,99.6607729001,9.38832,2.73826,9.7795,89.35,10.79,89.9991477737,133.72,9.38832,2.73826,9.7795,9.38832,2.73826,9.7795,0.0,0.0,0.0,132.54,123.10832,25.58826,125.7394826737,9.38832,2.73826,9.7795,113.72,22.85,115.9929346986,133.72
2021-03-17 14:30:00,92.16504,34.32147,98.3481464043,9.12504,2.66147,9.50525,83.04,31.66,88.8706768287,133.57,93.89504,14.19147,94.9614466895,9.12504,2.66147,9.50525,84.77,11.53,85.5505336044,134.74,9.12504,2.66147,9.50525,9.12504,2.66147,9.50525,0.0,0.0,0.0,133.57,116.91504,23.72147,119.2972536028,9.12504,2.66147,9.50525,107.79,21.06,109.8280824744,134.74
2021-03-17 15:00:00,89.32224,36.92857,96.6549628362,9.01224,2.62857,9.38775,80.31,34.3,87.3280373076,134.53,91.03224,16.56857,92.527759247,9.01224,2.62857,9.38775,82.02,13.94,83.1961777968,135.75,9.01224,2.62857,9.38775,9.01224,2.62857,9.38775,0.0,0.0,0.0,134.53,114.49224,22.43857,116.6703151786,9.01224,2.62857,9.38775,105.48,19.81,107.3241189109,135.75
2021-03-17 15:30:00,89.02944,37.10567,96.4524335248,8.41944,2.45567,8.77025,80.61,34.65,87.7416354988,134.83,90.73944,16.65567,92.2553917918,8.41944,2.45567,8.77025,82.32,14.2,83.5357552189,136.02,8.41944,2.45567,8.77025,8.41944,2.45567,8.77025,0.0,0.0,0.0,134.83,114.48944,21.28567,116.4513272525,8.41944,2.45567,8.77025,106.07,18.83,107.7284261465,136.02
2021-03-17 16:00:00,91.73552,37.14411,98.9701497289,8.825520000000001,2.57411,9.19325,82.91,34.57,89.8284643084,134.62,93.48552,16.72411,94.9696704478,8.825520000000001,2.57411,9.19325,84.66,14.15,85.8343643304,135.79,8.825520000000001,2.57411,9.19325,8.825520000000001,2.57411,9.19325,0.0,0.0,0.0,134.62,117.72552,21.32411,119.6411957754,8.825520000000001,2.57411,9.19325,108.9,18.75,110.5023642281,135.79
2021-03-17 16:30:00,94.58048,37.37639,101.6978944053,8.97048,2.61639,9.34425,85.61,34.76,92.3976715075,134.56,96.38048,16.97639,97.8641647513,8.97048,2.61639,9.34425,87.41,14.36,88.5817007062,135.71,8.97048,2.61639,9.34425,8.97048,2.61639,9.34425,0.0,0.0,0.0,134.56,121.21048,21.12639,123.0378186423,8.97048,2.61639,9.34425,112.24,18.51,113.7560446746,135.71
2021-03-17 17:00:00,97.29152,37.06961,104.1143402681,8.02152,2.33961,8.35575,89.27,34.73,95.787816553,134.26,99.13152,16.76961,100.5399327484,8.02152,2.33961,8.35575,91.11,14.43,92.245634043,135.4,8.02152,2.33961,8.35575,8.02152,2.33961,8.35575,0.0,0.0,0.0,134.26,124.75152,20.56961,126.4359545298,8.02152,2.33961,8.35575,116.73,18.23,118.1449355664,135.4
2021-03-17 17:30:00,100.56048,36.87889,107.10958251,7.7104800000000004,2.24889,8.03175,92.85,34.63,99.0977265128,134.03,102.46048,16.64889,103.8043134945,7.7104800000000004,2.24889,8.03175,94.75,14.4,95.8380013356,135.15,7.7104800000000004,2.24889,8.03175,7.7104800000000004,2.24889,8.03175,0.0,0.0,0.0,134.03,128.86048,20.32889,130.4541569842,7.7104800000000004,2.24889,8.03175,121.15,18.08,122.4916686963,135.15
2021-03-17 18:00:00,102.79392,36.40406,109.0497389885,7.45392,2.17406,7.7645,95.34,34.23,101.2986105532,133.78,104.74392,16.24406,105.9960294646,7.45392,2.17406,7.7645,97.29,14.07,98.3021312078,134.88,7.45392,2.17406,7.7645,7.45392,2.17406,7.7645,0.0,0.0,0.0,133.78,131.59392,20.51406,133.1832813781,7.45392,2.17406,7.7645,124.14,18.34,125.4874304462,134.88
2021-03-17 18:30:00,105.42328,35.60304,111.2728377602,7.79328,2.27304,8.118,97.63,33.33,103.1625212953,133.09,107.40328,15.63304,108.5350473092,7.79328,2.27304,8.118,99.61,13.36,100.5019487373,134.2,7.79328,2.27304,8.118,7.79328,2.27304,8.118,0.0,0.0,0.0,133.09,134.71328,20.71304,136.2963603124,7.79328,2.27304,8.118,126.92,18.44,128.2525633272,134.2
2021-03-17 19:00:00,108.1736,35.72105,113.9189235819,8.4036,2.45105,8.75375,99.77,33.27,105.1710311825,132.41,110.1636,15.98105,111.3167225715,8.4036,2.45105,8.75375,101.76,13.53,102.6555332167,133.55,8.4036,2.45105,8.75375,8.4036,2.45105,8.75375,0.0,0.0,0.0,132.41,137.4936,23.16105,139.4307149736,8.4036,2.45105,8.75375,129.09,20.71,130.7407059794,133.55
2021-03-17 19:30:00,106.36576,36.84043,112.5650575577,10.11576,2.95043,10.53725,96.25,33.89,102.0421216949,132.63,108.30576,17.06043,109.6412145179,10.11576,2.95043,10.53725,98.19,14.11,99.1986300309,133.77,10.11576,2.95043,10.53725,10.11576,2.95043,10.53725,0.0,0.0,0.0,132.63,134.86576,23.39043,136.8790905725,10.11576,2.95043,10.53725,124.75,20.44,126.4134332261,133.77
2021-03-17 20:00:00,102.30152,38.58961,109.3378205118,10.90152,3.17961,11.35575,91.4,35.41,98.0195291766,132.79,104.17152,18.78961,105.852515431,10.90152,3.17961,11.35575,93.27,15.61,94.5672512025,133.93,10.90152,3.17961,11.35575,10.90152,3.17961,11.35575,0.0,0.0,0.0,132.79,129.68152,21.92961,131.5226384478,10.90152,3.17961,11.35575,118.78,18.75,120.2507833654,133.93
2021-03-17 20:30:00,100.73664,39.06527,108.0461288463,9.20664,2.68527,9.59025,91.53,36.38,98.494899868,133.18,102.60664,19.16527,104.3811771646,9.20664,2.68527,9.59025,93.4,16.48,94.8427667247,134.32,9.20664,2.68527,9.59025,9.20664,2.68527,9.59025,0.0,0.0,0.0,133.18,128.12664,20.47527,129.7523508814,9.20664,2.68527,9.59025,118.92,17.79,120.2432971105,134.32
2021-03-17 21:00:00,96.478,39.6615,104.3122191608,8.508,2.4815,8.8625,87.97,37.18,95.5043103739,132.64,98.288,19.9115,100.284588927,8.508,2.4815,8.8625,89.78,17.43,91.4562917464,133.73,8.508,2.4815,8.8625,8.508,2.4815,8.8625,0.0,0.0,0.0,132.64,122.968,19.0115,124.4289602796,8.508,2.4815,8.8625,114.46,16.53,115.647449172,133.73
2021-03-17 21:30:00,92.156,41.1555,100.9282097149,8.316,2.4255,8.6625,83.84,38.73,92.3534433576,133.23,93.906,21.2555,96.2815305043,8.316,2.4255,8.6625,85.59,18.83,87.6368472733,134.29,8.316,2.4255,8.6625,8.316,2.4255,8.6625,0.0,0.0,0.0,133.23,117.776,17.0755,119.0073900069,8.316,2.4255,8.6625,109.46,14.65,110.4360181281,134.29
2021-03-17 22:00:00,87.73584,42.34587,97.420482069,8.14584,2.37587,8.48525,79.59,39.97,89.0627250874,134.41,89.41584,22.10587,92.1078820263,8.14584,2.37587,8.48525,81.27,19.73,83.6306510796,135.44,8.14584,2.37587,8.48525,8.14584,2.37587,8.48525,0.0,0.0,0.0,134.41,112.69584,15.24587,113.7224204164,8.14584,2.37587,8.48525,104.55,12.87,105.3391636572,135.44
2021-03-17 22:30:00,82.05144,40.59167,91.5430089054,8.37144,2.4416700000000002,8.72025,73.68,38.15,82.970867779,134.79,83.64144,20.21167,86.0488354916,8.37144,2.4416700000000002,8.72025,75.27,17.77,77.3391608437,135.87,8.37144,2.4416700000000002,8.72025,8.37144,2.4416700000000002,8.72025,0.0,0.0,0.0,134.79,104.63144,6.38167,104.8258744226,8.37144,2.4416700000000002,8.72025,96.26,3.94,96.3405999566,135.87
2021-03-17 23:00:00,77.74112,39.71241,87.2969486687,8.03112,2.34241,8.36575,69.71,37.37,79.0948860547,135.11,79.27112,19.20241,81.5637359116,8.03112,2.34241,8.36575,71.24,16.86,73.2079039449,136.16,8.03112,2.34241,8.36575,8.03112,2.34241,8.36575,0.0,0.0,0.0,135.11,98.67112,3.45241,98.7314998208,8.03112,2.34241,8.36575,90.64,1.11,90.6467964133,136.16
2021-03-17 23:30:00,73.8684,41.26245,84.6116439892,8.1684,2.38245,8.50875,65.7,38.88,76.3422844825,135.55,75.3184,20.65245,78.0985599711,8.1684,2.38245,8.50875,67.15,18.27,69.5910583337,136.62,8.1684,2.38245,8.50875,8.1684,2.38245,8.50875,0.0,0.0,0.0,135.55,93.8684,4.34245,93.9687894493,8.1684,2.38245,8.50875,85.7,1.96,85.7224101388,136.62
2021-03-18 00:00:00,71.12672,30.40571,77.353199666,8.55672,2.49571,8.91325,62.57,27.91,68.512575488,134.83,72.54672,9.84571,73.2117790261,8.55672,2.49571,8.91325,63.99,7.35,64.4107335776,135.92,8.55672,2.49571,8.91325,8.55672,2.49571,8.91325,0.0,0.0,0.0,134.83,86.66672,28.69571,91.2938340085,8.55672,2.49571,8.91325,78.11,26.2,82.3869655953,135.92
2021-03-18 00:30:00,73.10048,25.01889,77.2633485753,8.67048,2.52889,9.03175,64.43,22.49,68.2423988441,134.03,74.54048,4.62889,74.6840664484,8.67048,2.52889,9.03175,65.87,2.1,65.9034665249,135.1,8.67048,2.52889,9.03175,8.67048,2.52889,9.03175,0.0,0.0,0.0,134.03,87.83048,38.13889,95.7536847722,8.67048,2.52889,9.03175,79.16,35.61,86.8007931991,135.1
2021-03-18 01:00:00,75.88248,24.66364,79.790011336,9.61248,2.80364,10.013,66.27,21.86,69.78232226,133.53,77.35248,4.42364,77.4788664927,9.61248,2.80364,10.013,67.74,1.62,67.759368356,134.63,9.61248,2.80364,10.013,9.61248,2.80364,10.013,0.0,0.0,0.0,133.53,91.06248,38.07364,98.7014555445,9.61248,2.80364,10.013,81.45,35.27,88.758522971,134.63
2021-03-18 01:30:00,76.3552,24.9886,80.3401935335,10.7952,3.1486,11.245,65.56,21.84,69.1020925877,133.73,77.7952,4.6886,77.9363593774,10.7952,3.1486,11.245,67.0,1.54,67.0176961705,134.76,10.7952,3.1486,11.245,10.7952,3.1486,11.245,0.0,0.0,0.0,133.73,91.4052,38.4386,99.1586433802,10.7952,3.1486,11.245,80.61,35.29,87.9963419694,134.76
2021-03-18 02:00:00,74.874,25.37575,79.0572233516,11.574,3.37575,12.05625,63.3,22.0,67.0141029933,134.16,76.284,4.9357500000000005,76.4435104117,11.574,3.37575,12.05625,64.71,1.56,64.728801163,135.2,11.574,3.37575,12.05625,11.574,3.37575,12.05625,0.0,0.0,0.0,134.16,89.584,39.84575,98.045789553,11.574,3.37575,12.05625,78.01,36.47,86.1140000232,135.2
2021-03-18 02:30:00,73.56552,25.45536,77.8451095805,11.19552,3.2653600000000003,11.662,62.37,22.19,66.1997960722,134.16,74.96552,5.00536,75.1324351901,11.19552,3.2653600000000003,11.662,63.77,1.74,63.7937340183,135.14,11.19552,3.2653600000000003,11.662,11.19552,3.2653600000000003,11.662,0.0,0.0,0.0,134.16,88.11552,39.98536,96.7634945586,11.19552,3.2653600000000003,11.662,76.92,36.72,85.235232152,135.14
2021-03-18 03:00:00,71.98664,25.89902,76.5038271948,11.75664,3.42902,12.2465,60.23,22.47,64.2849422493,134.23,73.34664,5.44902,73.5487689785,11.75664,3.42902,12.2465,61.59,2.02,61.6231166041,135.29,11.75664,3.42902,12.2465,11.75664,3.42902,12.2465,0.0,0.0,0.0,134.23,86.12664,40.49902,95.1733614971,11.75664,3.42902,12.2465,74.37,37.07,83.0968218405,135.29
2021-03-18 03:30:00,70.5496,26.1053,75.2245488405,11.4696,3.3453,11.9475,59.08,22.76,63.3124316387,134.31,71.8996,5.6253,72.11932113,11.4696,3.3453,11.9475,60.43,2.2800000000000002,60.472996453,135.37,11.4696,3.3453,11.9475,11.4696,3.3453,11.9475,0.0,0.0,0.0,134.31,84.4796,40.7953,93.8139612118,11.4696,3.3453,11.9475,73.01,37.45,82.054631801,135.37
2021-03-18 04:00:00,69.51424,26.24082,74.3021547268,11.21424,3.27082,11.6815,58.3,22.97,62.6618775652,134.37,70.83424,5.75082,71.0673025171,11.21424,3.27082,11.6815,59.62,2.48,59.6715577139,135.42,11.21424,3.27082,11.6815,11.21424,3.27082,11.6815,0.0,0.0,0.0,134.37,83.26424,41.02082,92.8204790779,11.21424,3.27082,11.6815,72.05,37.75,81.3404266033,135.42
2021-03-18 04:30:00,69.19496,26.04353,73.9338078572,11.15496,3.25353,11.61975,58.04,22.79,62.3540351541,134.3,70.52496,5.56353,70.7440658222,11.15496,3.25353,11.61975,59.37,2.31,59.414922368,135.37,11.15496,3.25353,11.61975,11.15496,3.25353,11.61975,0.0,0.0,0.0,134.3,82.91496,40.73353,92.380252533,11.15496,3.25353,11.61975,71.76,37.48,80.958310259,135.37
2021-03-18 05:00:00,69.32376,26.17193,74.0996195703,11.66376,3.40193,12.14975,57.66,22.77,61.9931326842,134.12,70.64376,5.74193,70.8767281064,11.66376,3.40193,12.14975,58.98,2.34,59.0264008728,135.21,11.66376,3.40193,12.14975,11.66376,3.40193,12.14975,0.0,0.0,0.0,134.12,82.98376,40.81193,92.4765811114,11.66376,3.40193,12.14975,71.32,37.41,80.5360198917,135.21
2021-03-18 05:30:00,71.23312,26.45841,75.9881888497,11.34312,3.30841,11.81575,59.89,23.15,64.2085243562,133.14,72.59312,6.35841,72.8710535745,11.34312,3.30841,11.81575,61.25,3.05,61.3258917587,134.28,11.34312,3.30841,11.81575,11.34312,3.30841,11.81575,0.0,0.0,0.0,133.14,84.95312,38.16841,93.1335606517,11.34312,3.30841,11.81575,73.61,34.86,81.4472326111,134.28
2021-03-18 06:00:00,74.09976,26.21493,78.6002352857,11.879760000000001,3.46493,12.37475,62.22,22.75,66.248704893,132.85,75.48976,6.16493,75.7410735781,11.879760000000001,3.46493,12.37475,63.61,2.7,63.667276524100004,133.96,11.879760000000001,3.46493,12.37475,11.879760000000001,3.46493,12.37475,0.0,0.0,0.0,132.85,88.02976,35.64493,94.9726259528,11.879760000000001,3.46493,12.37475,76.15,32.18,82.6702782141,133.96
2021-03-18 06:30:00,80.83696,22.90953,84.0205966824,11.82696,3.44953,12.31975,69.01,19.46,71.7012670739,132.43,82.35696,4.74953,82.4937991346,11.82696,3.44953,12.31975,70.53,1.3,70.5419797,133.5,11.82696,3.44953,12.31975,11.82696,3.44953,12.31975,0.0,0.0,0.0,132.43,96.19696,33.58953,101.8926476193,11.82696,3.44953,12.31975,84.37,30.14,89.5919443923,133.5
2021-03-18 07:00:00,88.58432,20.41876,90.9071367374,10.62432,3.09876,11.067,77.96,17.32,79.8607788592,131.76,90.22432,5.59876,90.3978652016,10.62432,3.09876,11.067,79.6,2.5,79.6392491175,132.86,10.62432,3.09876,11.067,10.62432,3.09876,11.067,0.0,0.0,0.0,131.76,105.29432,28.77876,109.1563596471,10.62432,3.09876,11.067,94.67,25.68,98.0911377241,132.86
2021-03-18 07:30:00,96.85264,17.40577,98.404241292,10.68264,3.11577,11.12775,86.17,14.29,87.3468545513,130.93,98.63264,8.45577,98.9944327711,10.68264,3.11577,11.12775,87.95,5.34,88.1119634329,132.06,10.68264,3.11577,11.12775,10.68264,3.11577,11.12775,0.0,0.0,0.0,130.93,114.90264,24.21577,117.4266587946,10.68264,3.11577,11.12775,104.22,21.1,106.3344647798,132.06
2021-03-18 08:00:00,102.11288,15.10209,103.2236086574,10.05288,2.93209,10.47175,92.06,12.17,92.8609309667,130.93,103.98288,10.42209,104.5038721439,10.05288,2.93209,10.47175,93.93,7.49,94.2281539668,132.1,10.05288,2.93209,10.47175,10.05288,2.93209,10.47175,0.0,0.0,0.0,130.93,121.08288,20.53209,122.811361644,10.05288,2.93209,10.47175,111.03,17.6,112.4162839628,132.1
2021-03-18 08:30:00,104.70912,17.32141,106.1321395976,9.63912,2.81141,10.04075,95.07,14.51,96.1709155618,130.74,106.60912,9.69141,107.0487173906,9.63912,2.81141,10.04075,96.97,6.88,97.2137608572,131.93,9.63912,2.81141,10.04075,9.63912,2.81141,10.04075,0.0,0.0,0.0,130.74,125.88912,16.62141,126.9816593243,9.63912,2.81141,10.04075,116.25,13.81,117.067410495,131.93
2021-03-18 09:00:00,103.93536,26.32073,107.2163228527,9.46536,2.76073,9.85975,94.47,23.56,97.3635172947,131.4,105.83536,6.69073,106.0466373548,9.46536,2.76073,9.85975,96.37,3.93,96.4501000518,132.57,9.46536,2.76073,9.85975,9.46536,2.76073,9.85975,0.0,0.0,0.0,131.4,129.59536,17.47073,130.7676708528,9.46536,2.76073,9.85975,120.13,14.71,121.0272737857,132.57
2021-03-18 09:30:00,104.22304,26.32672,107.4966894969,9.14304,2.66672,9.524000000000001,95.08,23.66,97.9795999175,131.7,106.15304,6.62672,106.3596790104,9.14304,2.66672,9.524000000000001,97.01,3.96,97.0907910154,132.86,9.14304,2.66672,9.524000000000001,9.14304,2.66672,9.524000000000001,0.0,0.0,0.0,131.7,129.99304,17.98672,131.2315226796,9.14304,2.66672,9.524000000000001,120.85,15.32,121.8171781811,132.86
2021-03-18 10:00:00,103.49688,27.52659,107.0948986963,8.93688,2.60659,9.30925,94.56,24.92,97.7885473867,132.16,105.41688,7.70659,105.6982030044,8.93688,2.60659,9.30925,96.48,5.1,96.6147007448,133.31,8.93688,2.60659,9.30925,8.93688,2.60659,9.30925,0.0,0.0,0.0,132.16,128.83688,19.44659,130.2962451906,8.93688,2.60659,9.30925,119.9,16.84,121.0768169387,133.31
2021-03-18 10:30:00,101.98336,27.59348,105.6503944877,8.823360000000001,2.57348,9.191,93.16,25.02,96.4613186723,132.42,103.87336,7.70348,104.1586219273,8.823360000000001,2.57348,9.191,95.05,5.13,95.1883364704,133.58,8.823360000000001,2.57348,9.191,8.823360000000001,2.57348,9.191,0.0,0.0,0.0,132.42,127.24336,18.06348,128.5191113173,8.823360000000001,2.57348,9.191,118.42,15.49,119.4287925921,133.58
2021-03-18 11:00:00,102.9016,26.8938,106.3579604966,8.7216,2.5438,9.085,94.18,24.35,97.2768980797,132.42,104.8116,7.0038,105.0453459654,8.7216,2.5438,9.085,96.09,4.46,96.1934493612,133.58,8.7216,2.5438,9.085,8.7216,2.5438,9.085,0.0,0.0,0.0,132.42,128.4516,18.1238,129.7238824157,8.7216,2.5438,9.085,119.73,15.58,120.7394272804,133.58
2021-03-18 11:30:00,105.38568,26.34874,108.6296352229,8.875680000000001,2.58874,9.2455,96.51,23.76,99.3917385903,132.67,107.34568,6.39874,107.536221285,8.875680000000001,2.58874,9.2455,98.47,3.81,98.54368067,133.85,8.875680000000001,2.58874,9.2455,8.875680000000001,2.58874,9.2455,0.0,0.0,0.0,132.67,131.52568,18.89874,132.8765098618,8.875680000000001,2.58874,9.2455,122.65,16.31,123.7296997491,133.85
2021-03-18 12:00:00,104.42224,26.75232,107.7946697755,9.16224,2.67232,9.544,95.26,24.08,98.2563687503,133.11,106.34224,6.65232,106.5501073186,9.16224,2.67232,9.544,97.18,3.98,97.2614661621,134.26,9.16224,2.67232,9.544,9.16224,2.67232,9.544,0.0,0.0,0.0,133.11,130.31224,18.79232,131.6602870451,9.16224,2.67232,9.544,121.15,16.12,122.2177438018,134.26
2021-03-18 12:30:00,102.77248,26.96239,106.2504264456,9.88248,2.88239,10.29425,92.89,24.08,95.960400687,133.34,104.67248,6.81239,104.893930839,9.88248,2.88239,10.29425,94.79,3.93,94.8714340568,134.46,9.88248,2.88239,10.29425,9.88248,2.88239,10.29425,0.0,0.0,0.0,133.34,128.67248,16.22239,129.6910677212,9.88248,2.88239,10.29425,118.79,13.34,119.5366876737,134.46
2021-03-18 13:00:00,100.08464,27.96677,103.9185998181,10.75464,3.13677,11.20275,89.33,24.83,92.7166533046,133.34,101.92464,7.79677,102.2224136947,10.75464,3.13677,11.20275,91.17,4.66,91.2890163163,134.46,10.75464,3.13677,11.20275,10.75464,3.13677,11.20275,0.0,0.0,0.0,133.34,125.22464,15.73677,126.2095733024,10.75464,3.13677,11.20275,114.47,12.6,115.1613689568,134.46
2021-03-18 13:30:00,97.60056,29.16433,101.8647508055,11.02056,3.21433,11.47975,86.58,25.95,90.3852803282,132.33,99.38056,9.30433,99.8151604851,11.02056,3.21433,11.47975,88.36,6.09,88.5696206382,133.5,11.02056,3.21433,11.47975,11.02056,3.21433,11.47975,0.0,0.0,0.0,132.33,122.09056,14.06433,122.8979667019,11.02056,3.21433,11.47975,111.07,10.85,111.5986890604,133.5
2021-03-18 14:00:00,99.65024,28.37757,103.6120495462,11.10024,3.23757,11.56275,88.55,25.14,92.0495632798,132.17,101.49024,8.57757,101.8520668537,11.10024,3.23757,11.56275,90.39,5.34,90.5475990847,133.32,11.10024,3.23757,11.56275,11.10024,3.23757,11.56275,0.0,0.0,0.0,132.17,124.58024,14.51757,125.4232675271,11.10024,3.23757,11.56275,113.48,11.28,114.0392423686,133.32
2021-03-18 14:30:00,96.74392,28.69156,100.9088285147,11.11392,3.24156,11.577,85.63,25.45,89.3319618054,132.34,98.50392,8.82156,98.8981404082,11.11392,3.24156,11.577,87.39,5.58,87.5679650329,133.45,11.11392,3.24156,11.577,11.11392,3.24156,11.577,0.0,0.0,0.0,132.34,121.04392,14.33156,121.889393226,11.11392,3.24156,11.577,109.93,11.09,110.4879767215,133.45
2021-03-18 15:00:00,96.35784,29.22812,100.6931791543,11.30784,3.29812,11.779,85.05,25.93,88.9149447506,132.77,98.12784,9.23812,98.5617362073,11.30784,3.29812,11.779,86.82,5.94,87.0229624869,133.87,11.30784,3.29812,11.779,11.30784,3.29812,11.779,0.0,0.0,0.0,132.77,120.56784,14.07812,121.3869741982,11.30784,3.29812,11.779,109.26,10.78,109.7905096081,133.87
2021-03-18 15:30:00,96.35824,29.82532,100.8685289325,11.53824,3.36532,12.019,84.82,26.46,88.8513590217,132.77,98.12824,9.82532,98.6189048743,11.53824,3.36532,12.019,86.59,6.46,86.830638026,133.98,11.53824,3.36532,12.019,11.53824,3.36532,12.019,0.0,0.0,0.0,132.77,120.48824,13.47532,121.239433467,11.53824,3.36532,12.019,108.95,10.11,109.4180725475,133.98
2021-03-18 16:00:00,97.9688,29.92465,102.4371536654,11.6388,3.39465,12.12375,86.33,26.53,90.3145049258,132.56,99.7488,9.99465,100.2482724543,11.6388,3.39465,12.12375,88.11,6.6,88.3568452357,133.73,11.6388,3.39465,12.12375,11.6388,3.39465,12.12375,0.0,0.0,0.0,132.56,122.4788,13.26465,123.194997419,11.6388,3.39465,12.12375,110.84,9.87,111.2785805984,133.73
2021-03-18 16:30:00,99.83264,30.81452,104.480096919,12.63264,3.68452,13.159,87.2,27.13,91.3229264752,132.99,101.64264,10.77452,102.2121154629,12.63264,3.68452,13.159,89.01,7.09,89.2919268467,134.13,12.63264,3.68452,13.159,12.63264,3.68452,13.159,0.0,0.0,0.0,132.99,124.62264,13.08452,125.3076496635,12.63264,3.68452,13.159,111.99,9.4,112.3838071076,134.13
2021-03-18 17:00:00,103.99472,30.94471,108.5010454552,13.28472,3.8747100000000003,13.83825,90.71,27.07,94.663028686,132.74,105.87472,10.98471,106.4430372963,13.28472,3.8747100000000003,13.83825,92.59,7.11,92.8625877305,133.93,13.28472,3.8747100000000003,13.83825,13.28472,3.8747100000000003,13.83825,0.0,0.0,0.0,132.74,129.50472,13.08471,130.1640585494,13.28472,3.8747100000000003,13.83825,116.22,9.21,116.5843578702,133.93
2021-03-18 17:30:00,107.3032,31.2026,111.7478365652,13.2432,3.8626,13.795,94.06,27.34,97.9528417148,132.59,109.2032,11.3226,109.7886158078,13.2432,3.8626,13.795,95.96,7.46,96.2495361028,133.82,13.2432,3.8626,13.795,13.2432,3.8626,13.795,0.0,0.0,0.0,132.59,133.5432,12.5826,134.1346640097,13.2432,3.8626,13.795,120.3,8.72,120.615622537,133.82
2021-03-18 18:00:00,108.18024,31.09382,112.5601615522,12.63024,3.68382,13.1565,95.55,27.41,99.4037755822,132.16,110.10024,11.343820000000001,110.6830840745,12.63024,3.68382,13.1565,97.47,7.66,97.7705298134,133.41,12.63024,3.68382,13.1565,12.63024,3.68382,13.1565,0.0,0.0,0.0,132.16,134.70024,12.06382,135.2393818717,12.63024,3.68382,13.1565,122.07,8.38,122.3573017846,133.41
2021-03-18 18:30:00,108.11544,31.34617,112.5678939132,12.77544,3.72617,13.30775,95.34,27.62,99.2601632076,131.6,110.05544,11.74617,110.6804968514,12.77544,3.72617,13.30775,97.28,8.02,97.6100343202,132.85,12.77544,3.72617,13.30775,12.77544,3.72617,13.30775,0.0,0.0,0.0,131.6,134.52544,11.58617,135.0234547864,12.77544,3.72617,13.30775,121.75,7.86,122.0034511807,132.85
2021-03-18 19:00:00,109.1372,31.15085,113.495831992,13.4772,3.93085,14.03875,95.66,27.22,99.4573476421,131.96,111.0672,11.44085,111.6548967335,13.4772,3.93085,14.03875,97.59,7.51,97.8785379948,133.19,13.4772,3.93085,14.03875,13.4772,3.93085,14.03875,0.0,0.0,0.0,131.96,135.6972,12.47085,136.2690433942,13.4772,3.93085,14.03875,122.22,8.54,122.5179986777,133.19
2021-03-18 19:30:00,106.43088,31.95984,111.1258907294,12.41088,3.61984,12.928,94.02,28.34,98.1983502916,132.7,108.34088,12.05984,109.0100271535,12.41088,3.61984,12.928,95.93,8.44,96.3005633421,133.89,12.41088,3.61984,12.928,12.41088,3.61984,12.928,0.0,0.0,0.0,132.7,132.64088,11.19984,133.1128824089,12.41088,3.61984,12.928,120.23,7.58,120.468706725,133.89
2021-03-18 20:00:00,101.9408,33.44315,107.2863970248,12.7308,3.71315,13.26125,89.21,29.73,94.0334887155,132.27,103.7708,13.70315,104.6716544847,12.7308,3.71315,13.26125,91.04,9.99,91.5864711625,133.5,12.7308,3.71315,13.26125,12.7308,3.71315,13.26125,0.0,0.0,0.0,132.27,127.1008,9.33315,127.4430109875,12.7308,3.71315,13.26125,114.37,5.62,114.507996664,133.5
2021-03-18 20:30:00,99.05872,33.88171,104.6928855298,12.34872,3.60171,12.86325,86.71,30.28,91.844991698,131.49,100.81872,14.38171,101.8393238634,12.34872,3.60171,12.86325,88.47,10.78,89.1243474029,132.71,12.34872,3.60171,12.86325,12.34872,3.60171,12.86325,0.0,0.0,0.0,131.49,123.66872,8.10171,123.9338130268,12.34872,3.60171,12.86325,111.32,4.5,111.4109168798,132.71
2021-03-18 21:00:00,94.95744,35.30092,101.3068130197,13.23744,3.86092,13.789,81.72,31.44,87.5593056163,132.05,96.64744,15.64092,97.9048826004,13.23744,3.86092,13.789,83.41,11.78,84.2377379801,133.24,13.23744,3.86092,13.789,13.23744,3.86092,13.789,0.0,0.0,0.0,132.05,118.52744,7.38092,118.7570293204,13.23744,3.86092,13.789,105.29,3.52,105.3488229645,133.24
2021-03-18 21:30:00,90.07824,37.70532,97.6513209219,13.21824,3.85532,13.769,76.86,33.85,83.9838204656,133.17,91.70824,17.75532,93.4112020702,13.21824,3.85532,13.769,78.49,13.9,79.7112921737,134.31,13.21824,3.85532,13.769,13.21824,3.85532,13.769,0.0,0.0,0.0,133.17,112.51824,6.15532,112.68647788,13.21824,3.85532,13.769,99.3,2.3,99.3266328836,134.31
2021-03-18 22:00:00,85.85952,39.15736,94.3671341983,12.05952,3.51736,12.562,73.8,35.64,81.9551682324,133.93,87.43952,19.01736,89.4836836479,12.05952,3.51736,12.562,75.38,15.5,76.9570945397,135.08,12.05952,3.51736,12.562,12.05952,3.51736,12.562,0.0,0.0,0.0,133.93,107.61952,4.55736,107.7159719596,12.05952,3.51736,12.562,95.56,1.04,95.5656591041,135.08
2021-03-18 22:30:00,80.12168,40.53799,89.7931636555,12.78168,3.72799,13.31425,67.34,36.81,76.7440662201,134.21,81.58168,20.31799,84.0737249636,12.78168,3.72799,13.31425,68.8,16.59,70.7719443,135.33,12.78168,3.72799,13.31425,12.78168,3.72799,13.31425,0.0,0.0,0.0,134.21,100.59168,4.3779900000000005,100.6869052144,12.78168,3.72799,13.31425,87.81,0.65,87.8124057295,135.33
