Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-03-18 23:00:00,75.23848,22.03539,78.3988984946,18.97848,5.53539,19.76925,56.26,16.5,58.6296648464,132.68,76.53848,9.66539,77.1463458925,18.97848,5.53539,19.76925,57.56,4.13,57.7079760518,133.82,18.97848,5.53539,19.76925,18.97848,5.53539,19.76925,0.0,0.0,0.0,132.68,87.30848,48.48539,99.8679314062,18.97848,5.53539,19.76925,68.33,42.95,80.7074432751,133.82
2021-03-18 23:30:00,70.25992,24.10831,74.281000057,22.03992,6.42831,22.95825,48.22,17.68,51.359038153,133.93,71.40992,9.18831,71.9986230081,22.03992,6.42831,22.95825,49.37,2.76,49.4470878819,135.06,22.03992,6.42831,22.95825,22.03992,6.42831,22.95825,0.0,0.0,0.0,133.93,80.55992,51.32831,95.5222283967,22.03992,6.42831,22.95825,58.52,44.9,73.7604257038,135.06
2021-03-19 00:00:00,67.71568,24.47374,72.0026198652,21.71568,6.33374,22.6205,46.0,18.14,49.4475439228,134.12,68.85568,8.69374,69.4023471033,21.71568,6.33374,22.6205,47.14,2.36,47.1990381258,135.18,21.71568,6.33374,22.6205,21.71568,6.33374,22.6205,0.0,0.0,0.0,134.12,77.52568,50.75374,92.6616057677,21.71568,6.33374,22.6205,55.81,44.42,71.3294644589,135.18
2021-03-19 00:30:00,68.52208,24.59644,72.8028866749,20.66208,6.02644,21.523,47.86,18.57,51.3363857318,134.12,69.68208,7.96644,70.1359853385,20.66208,6.02644,21.523,49.02,1.94,49.0583733933,135.18,20.66208,6.02644,21.523,20.66208,6.02644,21.523,0.0,0.0,0.0,134.12,78.69208,50.73644,93.630282487,20.66208,6.02644,21.523,58.03,44.71,73.2561601505,135.18
2021-03-19 01:00:00,72.45096,23.63278,76.207938533,19.62096,5.72278,20.4385,52.83,17.91,55.7833039538,133.8,73.70096,8.21278,74.1571389702,19.62096,5.72278,20.4385,54.08,2.49,54.1372930613,134.84,19.62096,5.72278,20.4385,19.62096,5.72278,20.4385,0.0,0.0,0.0,133.8,83.54096,49.52278,97.1164133226,19.62096,5.72278,20.4385,63.92,43.8,77.4868143622,134.84
2021-03-19 01:30:00,72.39272,24.14121,76.3118858977,20.47272,5.97121,21.32575,51.92,18.17,55.0075931122,133.8,73.62272,8.19121,74.0769925244,20.47272,5.97121,21.32575,53.15,2.22,53.1963429194,134.84,20.47272,5.97121,21.32575,20.47272,5.97121,21.32575,0.0,0.0,0.0,133.8,83.38272,50.07121,97.2615240754,20.47272,5.97121,21.32575,62.91,44.1,76.8275868422,134.84
2021-03-19 02:00:00,70.87136,24.55373,75.0042353815,20.96136,6.11373,21.83475,49.91,18.44,53.2075342409,133.71,72.06136,8.03373,72.5077955999,20.96136,6.11373,21.83475,51.1,1.92,51.1360577284,134.77,20.96136,6.11373,21.83475,20.96136,6.11373,21.83475,0.0,0.0,0.0,133.71,81.47136,50.54373,95.8762282454,20.96136,6.11373,21.83475,60.51,44.43,75.0698674569,134.77
2021-03-19 02:30:00,70.43984,24.47787,74.5716915388,19.08984,5.56787,19.88525,51.35,18.91,54.7212079545,134.01,71.65984,7.09787,72.0105022018,19.08984,5.56787,19.88525,52.57,1.53,52.5922598868,135.06,19.08984,5.56787,19.88525,19.08984,5.56787,19.88525,0.0,0.0,0.0,134.01,81.29984,50.62787,95.7749717033,19.08984,5.56787,19.88525,62.21,45.06,76.8146320697,135.06
2021-03-19 03:00:00,69.61392,24.06906,73.6574334813,17.65392,5.14906,18.3895,51.96,18.92,55.2974502125,134.14,70.83392,6.7290600000000005,71.1528247581,17.65392,5.14906,18.3895,53.18,1.58,53.2034660525,135.18,17.65392,5.14906,18.3895,17.65392,5.14906,18.3895,0.0,0.0,0.0,134.14,80.54392,50.26906,94.943675104,17.65392,5.14906,18.3895,62.89,45.12,77.4013339678,135.18
2021-03-19 03:30:00,68.24968,24.24199,72.4271558137,17.38968,5.07199,18.11425,50.86,19.17,54.3528150145,134.14,69.45968,6.40199,69.7540867739,17.38968,5.07199,18.11425,52.07,1.33,52.0869830188,135.18,17.38968,5.07199,18.11425,17.38968,5.07199,18.11425,0.0,0.0,0.0,134.14,78.94968,50.52199,93.7311231431,17.38968,5.07199,18.11425,61.56,45.45,76.5201679298,135.18
2021-03-19 04:00:00,67.48592,23.91756,71.5988762105,16.10592,4.69756,16.777,51.38,19.22,54.8572037202,134.24,68.69592,5.99756,68.9572342151,16.10592,4.69756,16.777,52.59,1.3,52.6060652397,135.31,16.10592,4.69756,16.777,16.10592,4.69756,16.777,0.0,0.0,0.0,134.24,78.30592,50.19756,93.0140426871,16.10592,4.69756,16.777,62.2,45.5,77.0654916289,135.31
2021-03-19 04:30:00,67.29152,23.76461,71.3645945295,15.58152,4.5446100000000005,16.23075,51.71,19.22,55.1664073509,134.24,68.51152,5.85461,68.7612160375,15.58152,4.5446100000000005,16.23075,52.93,1.31,52.9462085517,135.31,15.58152,4.5446100000000005,16.23075,15.58152,4.5446100000000005,16.23075,0.0,0.0,0.0,134.24,78.12152,50.00461,92.7546921097,15.58152,4.5446100000000005,16.23075,62.54,45.46,77.3166424517,135.31
2021-03-19 05:00:00,67.0476,23.6093,71.0829073143,15.3576,4.4793,15.9975,51.69,19.13,55.1163587331,134.24,68.2776,5.8593,68.5285492204,15.3576,4.4793,15.9975,52.92,1.38,52.9379901394,135.24,15.3576,4.4793,15.9975,15.3576,4.4793,15.9975,0.0,0.0,0.0,134.24,77.8776,49.8793,92.481701705,15.3576,4.4793,15.9975,62.52,45.4,77.2651952693,135.24
2021-03-19 05:30:00,67.15832,23.79076,71.247738256,15.08832,4.40076,15.717,52.07,19.39,55.5630902668,134.24,68.38832,5.50076,68.6091879634,15.08832,4.40076,15.717,53.3,1.1,53.3113496359,135.24,15.08832,4.40076,15.717,15.08832,4.40076,15.717,0.0,0.0,0.0,134.24,78.03832,49.96076,92.6609784548,15.08832,4.40076,15.717,62.95,45.56,77.7072461229,135.24
2021-03-19 06:00:00,71.48128,22.36954,74.8997310426,14.26128,4.15954,14.8555,57.22,18.21,60.0477518314,133.69,72.79128,6.29954,73.0633605048,14.26128,4.15954,14.8555,58.53,2.14,58.569108752,134.76,14.26128,4.15954,14.8555,14.26128,4.15954,14.8555,0.0,0.0,0.0,133.69,83.31128,48.24954,96.27454225,14.26128,4.15954,14.8555,69.05,44.09,81.9257627368,134.76
2021-03-19 06:30:00,78.00576,21.22293,80.8412725714,14.37576,4.19293,14.97475,63.63,17.03,65.8695513876,132.61,79.42576,7.21293,79.7526031598,14.37576,4.19293,14.97475,65.05,3.02,65.1200652641,133.67,14.37576,4.19293,14.97475,14.37576,4.19293,14.97475,0.0,0.0,0.0,132.61,90.51576,42.55293,100.0192714429,14.37576,4.19293,14.97475,76.14,38.36,85.2571944178,133.67
2021-03-19 07:00:00,85.36352,18.56936,87.3598974221,13.40352,3.90936,13.962,71.96,14.66,73.4381181676,132.22,86.91352,9.21936,87.4011244642,13.40352,3.90936,13.962,73.51,5.31,73.7015345838,133.31,13.40352,3.90936,13.962,13.40352,3.90936,13.962,0.0,0.0,0.0,132.22,99.38352,39.76936,107.0452523113,13.40352,3.90936,13.962,85.98,35.86,93.1584671407,133.31
2021-03-19 07:30:00,91.26184,27.73012,95.3817749646,13.13184,3.83012,13.679,78.13,23.9,81.7037753106,132.09,92.91184,10.14012,93.4635332405,13.13184,3.83012,13.679,79.78,6.31,80.029147815,133.18,13.13184,3.83012,13.679,13.13184,3.83012,13.679,0.0,0.0,0.0,132.09,110.76184,11.91012,111.4003418244,13.13184,3.83012,13.679,97.63,8.08,97.9637856557,133.18
2021-03-19 08:00:00,95.22576,27.82543,99.2078621998,11.91576,3.4754300000000002,12.41225,83.31,24.35,86.7956139445,131.52,96.96576,8.22543,97.314008812,11.91576,3.4754300000000002,12.41225,85.05,4.75,85.1825392906,132.66,11.91576,3.4754300000000002,12.41225,11.91576,3.4754300000000002,12.41225,0.0,0.0,0.0,131.52,116.37576,4.07543,116.4470980543,11.91576,3.4754300000000002,12.41225,104.46,0.6000000000000001,104.4617231334,132.66
2021-03-19 08:30:00,98.85936,25.42148,102.0755832949,11.55936,3.37148,12.041,87.3,22.05,90.0416153787,130.68,100.63936,6.02148,100.8193384356,11.55936,3.37148,12.041,89.08,2.65,89.1194080995,131.88,11.55936,3.37148,12.041,11.55936,3.37148,12.041,0.0,0.0,0.0,130.68,120.73936,4.31148,120.8163147634,11.55936,3.37148,12.041,109.18,0.9400000000000001,109.1840464537,131.88
2021-03-19 09:00:00,99.82856,24.46958,102.7837620301,11.75856,3.42958,12.2485,88.07,21.04,90.5483655291,130.77,101.61856,5.03958,101.7434474698,11.75856,3.42958,12.2485,89.86,1.6099999999999999,89.874421834,131.97,11.75856,3.42958,12.2485,11.75856,3.42958,12.2485,0.0,0.0,0.0,130.77,121.86856,5.42958,121.9894514106,11.75856,3.42958,12.2485,110.11,2.0,110.1281621566,131.97
2021-03-19 09:30:00,101.07824,24.04532,103.8989317337,11.53824,3.36532,12.019,89.54,20.68,91.8970837405,130.67,102.90824,4.65532,103.0134838951,11.53824,3.36532,12.019,91.37,1.29,91.3791059269,131.85,11.53824,3.36532,12.019,11.53824,3.36532,12.019,0.0,0.0,0.0,130.67,123.43824,5.76532,123.5728044879,11.53824,3.36532,12.019,111.9,2.4,111.9257343063,131.85
2021-03-19 10:00:00,101.40384,23.77237,104.1530812898,11.25384,3.2823700000000002,11.72275,90.15,20.49,92.4492433717,130.67,103.23384,4.37237,103.326392275,11.25384,3.2823700000000002,11.72275,91.98,1.09,91.9864582425,131.85,11.25384,3.2823700000000002,11.72275,11.25384,3.2823700000000002,11.72275,0.0,0.0,0.0,130.67,123.91384,5.90237,124.0543337218,11.25384,3.2823700000000002,11.72275,112.66,2.62,112.6904609983,131.85
2021-03-19 10:30:00,101.60144,21.20292,103.7902520789,11.22144,3.27292,11.689,90.38,17.93,92.1413549933,130.95,103.23144,4.71292,103.3389656393,11.22144,3.27292,11.689,92.01,1.44,92.0212676505,132.12,11.22144,3.27292,11.689,11.22144,3.27292,11.689,0.0,0.0,0.0,130.95,123.50144,7.16292,123.7089855467,11.22144,3.27292,11.689,112.28,3.89,112.3473653452,132.12
2021-03-19 11:00:00,102.79352,6.76061,103.0155988264,11.93352,3.48061,12.43075,90.86,3.2800000000000002,90.9191838943,133.0,103.21352,6.67061,103.4288535592,11.93352,3.48061,12.43075,91.28,3.19,91.3357241171,134.19,11.93352,3.48061,12.43075,11.93352,3.48061,12.43075,0.0,0.0,0.0,133.0,121.15352,16.09061,122.2173602176,11.93352,3.48061,12.43075,109.22,12.61,109.9455342431,134.19
2021-03-19 11:30:00,101.56352,6.83061,101.7929556883,12.17352,3.55061,12.68075,89.39,3.2800000000000002,89.4501565119,133.0,101.97352,6.74061,102.1960596323,12.17352,3.55061,12.68075,89.8,3.19,89.8566419359,134.19,12.17352,3.55061,12.68075,12.17352,3.55061,12.68075,0.0,0.0,0.0,133.0,119.67352,16.11061,120.7530668089,12.17352,3.55061,12.68075,107.5,12.56,108.2312505702,134.19
2021-03-19 12:00:00,100.88488,7.50809,101.1638790679,12.88488,3.75809,13.42175,88.0,3.75,88.0798643278,133.16,101.28488,7.43809,101.5576294498,12.88488,3.75809,13.42175,88.4,3.68,88.4765641286,134.27,12.88488,3.75809,13.42175,12.88488,3.75809,13.42175,0.0,0.0,0.0,133.16,118.69488,16.69809,119.8636756814,12.88488,3.75809,13.42175,105.81,12.94,106.5983100241,134.27
2021-03-19 12:30:00,101.2068,7.2086500000000004,101.4632002307,11.9268,3.47865,12.42375,89.28,3.73,89.357883256,133.31,101.6368,7.11865,101.8857904325,11.9268,3.47865,12.42375,89.71,3.64,89.7838164705,134.45,11.9268,3.47865,12.42375,11.9268,3.47865,12.42375,0.0,0.0,0.0,133.31,119.5468,18.52865,120.9741636097,11.9268,3.47865,12.42375,107.62,15.05,108.667230111,134.45
2021-03-19 13:00:00,101.09952,7.84361,101.4033291468,12.14952,3.54361,12.65575,88.95,4.3,89.0538741437,133.7,101.50952,7.77361,101.8067368255,12.14952,3.54361,12.65575,89.36,4.23,89.4600609211,134.79,12.14952,3.54361,12.65575,12.14952,3.54361,12.65575,0.0,0.0,0.0,133.7,119.25952,18.61361,120.7033536728,12.14952,3.54361,12.65575,107.11,15.07,108.1649527342,134.79
2021-03-19 13:30:00,102.16576,9.15043,102.5747185498,11.315760000000001,3.30043,11.78725,90.85,5.85,91.0381513433,134.18,102.59576,9.07043,102.9959352128,11.315760000000001,3.30043,11.78725,91.28,5.77,91.4621850821,135.29,11.315760000000001,3.30043,11.78725,11.315760000000001,3.30043,11.78725,0.0,0.0,0.0,134.18,120.27576,16.36043,121.3833683556,11.315760000000001,3.30043,11.78725,108.96,13.06,109.7398979405,135.29
2021-03-19 14:00:00,102.46192,8.81056,102.8400263399,10.32192,3.01056,10.752,92.14,5.8,92.3223678206,134.18,102.90192,8.74056,103.2724674286,10.32192,3.01056,10.752,92.58,5.73,92.7571522849,135.33,10.32192,3.01056,10.752,10.32192,3.01056,10.752,0.0,0.0,0.0,134.18,120.78192,16.03056,121.8410893451,10.32192,3.01056,10.752,110.46,13.02,111.2246915033,135.33
2021-03-19 14:30:00,101.91472,8.99471,102.3108741076,9.44472,2.75471,9.83825,92.47,6.24,92.6803026538,134.18,102.32472,8.92471,102.7131869414,9.44472,2.75471,9.83825,92.88,6.17,93.0847103449,135.3,9.44472,2.75471,9.83825,9.44472,2.75471,9.83825,0.0,0.0,0.0,134.18,120.22472,16.28471,121.3226074516,9.44472,2.75471,9.83825,110.78,13.53,111.6031778221,135.3
2021-03-19 15:00:00,100.67984,9.49662,101.1267322415,9.27984,2.70662,9.6665,91.4,6.79,91.6518635926,134.74,101.09984,9.41662,101.537433394,9.27984,2.70662,9.6665,91.82,6.71,92.0648494269,135.86,9.27984,2.70662,9.6665,9.27984,2.70662,9.6665,0.0,0.0,0.0,134.74,118.95984,17.72662,120.273341142,9.27984,2.70662,9.6665,109.68,15.02,110.7036711225,135.86
2021-03-19 15:30:00,99.90904,9.92472,100.4007785866,8.75904,2.55472,9.124,91.15,7.37,91.4474679803,135.11,100.33904,9.84472,100.8208384214,8.75904,2.55472,9.124,91.58,7.29,91.869693044,136.25,8.75904,2.55472,9.124,8.75904,2.55472,9.124,0.0,0.0,0.0,135.11,118.25904,19.21472,119.8098744111,8.75904,2.55472,9.124,109.5,16.66,110.7601263994,136.25
2021-03-19 16:00:00,101.34368,10.10899,101.8466158238,8.77368,2.55899,9.13925,92.57,7.55,92.8773783006,134.85,101.77368,10.03899,102.2676061173,8.77368,2.55899,9.13925,93.0,7.48,93.3003236865,135.97,8.77368,2.55899,9.13925,8.77368,2.55899,9.13925,0.0,0.0,0.0,134.85,119.86368,18.61899,121.3011482706,8.77368,2.55899,9.13925,111.09,16.06,112.244873825,135.97
2021-03-19 16:30:00,103.19672,9.93196,103.6735590602,8.40672,2.45196,8.757,94.79,7.48,95.084670163,134.85,103.63672,9.87196,104.1058371399,8.40672,2.45196,8.757,95.23,7.42,95.5186332607,135.97,8.40672,2.45196,8.757,8.40672,2.45196,8.757,0.0,0.0,0.0,134.85,122.14672,18.38196,123.5221342926,8.40672,2.45196,8.757,113.74,15.93,114.8501306051,135.97
2021-03-19 17:00:00,104.86336,9.30723,105.2755850174,8.01336,2.33723,8.34725,96.85,6.97,97.1004809463,135.32,105.30336,9.22723,105.706855978,8.01336,2.33723,8.34725,97.29,6.89,97.5336670079,136.43,8.01336,2.33723,8.34725,8.01336,2.33723,8.34725,0.0,0.0,0.0,135.32,124.41336,19.69723,125.9629509664,8.01336,2.33723,8.34725,116.4,17.36,117.6874232873,136.43
2021-03-19 17:30:00,105.97824,9.61407,106.4134281727,7.96824,2.32407,8.30025,98.01,7.29,98.2807417554,134.91,106.42824,9.53407,106.8544278926,7.96824,2.32407,8.30025,98.46,7.21,98.7236329356,135.96,7.96824,2.32407,8.30025,7.96824,2.32407,8.30025,0.0,0.0,0.0,134.91,125.69824,19.68407,127.2301463917,7.96824,2.32407,8.30025,117.73,17.36,119.0030356756,135.96
2021-03-19 18:00:00,107.45768,9.67599,107.8924361272,7.59768,2.21599,7.91425,99.86,7.46,100.1382604203,134.85,107.91768,9.61599,108.3452487203,7.59768,2.21599,7.91425,100.32,7.4,100.5925563847,135.96,7.59768,2.21599,7.91425,7.59768,2.21599,7.91425,0.0,0.0,0.0,134.85,127.48768,19.40599,128.9561979886,7.59768,2.21599,7.91425,119.89,17.19,121.1160938934,135.96
2021-03-19 18:30:00,108.02144,9.77042,108.4624018112,7.9214400000000005,2.31042,8.2515,100.1,7.46,100.3775951097,134.85,108.48144,9.69042,108.9133924926,7.9214400000000005,2.31042,8.2515,100.56,7.38,100.8304418318,135.96,7.9214400000000005,2.31042,8.2515,7.9214400000000005,2.31042,8.2515,0.0,0.0,0.0,134.85,128.13144,19.50042,129.6068373839,7.9214400000000005,2.31042,8.2515,120.21,17.19,121.4328629326,135.96
2021-03-19 19:00:00,109.14352,9.51061,109.5571068464,7.85352,2.29061,8.18075,101.29,7.22,101.546996509,134.59,109.61352,9.45061,110.0201699515,7.85352,2.29061,8.18075,101.76,7.16,102.011583656,135.72,7.85352,2.29061,8.18075,7.85352,2.29061,8.18075,0.0,0.0,0.0,134.59,129.42352,19.17061,130.8356213612,7.85352,2.29061,8.18075,121.57,16.88,122.7362998465,135.72
2021-03-19 19:30:00,107.05056,9.96308,107.5131869093,7.69056,2.24308,8.011,99.36,7.72,99.6594601631,134.3,107.50056,9.88308,107.953905305,7.69056,2.24308,8.011,99.81,7.64,100.101976504,135.42,7.69056,2.24308,8.011,7.69056,2.24308,8.011,0.0,0.0,0.0,134.3,126.91056,19.03308,128.3298421015,7.69056,2.24308,8.011,119.22,16.79,120.3964804303,135.42
2021-03-19 20:00:00,103.08568,11.43999,103.7185171137,7.40568,2.15999,7.71425,95.68,9.28,96.1289800216,133.6,103.51568,11.36999,104.1382383107,7.40568,2.15999,7.71425,96.11,9.21,96.5502780939,134.71,7.40568,2.15999,7.71425,7.40568,2.15999,7.71425,0.0,0.0,0.0,133.6,122.18568,20.29999,123.8605263636,7.40568,2.15999,7.71425,114.78,18.14,116.2045954341,134.71
2021-03-19 20:30:00,100.98128,12.23829,101.7201781977,7.33128,2.13829,7.63675,93.65,10.1,94.1930597231,134.18,101.41128,12.16829,102.1387046754,7.33128,2.13829,7.63675,94.08,10.03,94.6131454926,135.28,7.33128,2.13829,7.63675,7.33128,2.13829,7.63675,0.0,0.0,0.0,134.18,119.74128,21.31829,121.6241901291,7.33128,2.13829,7.63675,112.41,19.18,114.0345583584,135.28
2021-03-19 21:00:00,97.34656,13.21483,98.2394242438,7.21656,2.10483,7.51725,90.13,11.11,90.8121632822,134.48,97.75656,13.15483,98.6376934816,7.21656,2.10483,7.51725,90.54,11.05,91.2118089942,135.59,7.21656,2.10483,7.51725,7.21656,2.10483,7.51725,0.0,0.0,0.0,134.48,115.51656,22.72483,117.7305972667,7.21656,2.10483,7.51725,108.3,20.62,110.2455187298,135.59
2021-03-19 21:30:00,93.04248,14.44114,94.1565165512,7.27248,2.12114,7.5755,85.77,12.32,86.6503046734,135.15,93.44248,14.38114,94.5426583942,7.27248,2.12114,7.5755,86.17,12.26,87.0377877706,136.25,7.27248,2.12114,7.5755,7.27248,2.12114,7.5755,0.0,0.0,0.0,135.15,110.61248,25.15114,113.4358875094,7.27248,2.12114,7.5755,103.34,23.03,105.8750985832,136.25
2021-03-19 22:00:00,87.98936,18.46898,89.9067889286,6.81936,1.9889800000000002,7.1035,81.17,16.48,82.8260786226,134.95,88.57936,15.02898,89.8452739873,6.81936,1.9889800000000002,7.1035,81.76,13.04,82.7933523902,136.02,6.81936,1.9889800000000002,7.1035,6.81936,1.9889800000000002,7.1035,0.0,0.0,0.0,134.95,105.47936,24.03898,108.1839541959,6.81936,1.9889800000000002,7.1035,98.66,22.05,101.0940062516,136.02
2021-03-19 22:30:00,81.32088,34.34859,88.2774668812,6.92088,2.01859,7.20925,74.4,32.33,81.1208290145,133.58,82.91088,14.24859,84.1263118136,6.92088,2.01859,7.20925,75.99,12.23,76.9678699199,134.68,6.92088,2.01859,7.20925,6.92088,2.01859,7.20925,0.0,0.0,0.0,133.58,101.07088,13.80859,102.009803165,6.92088,2.01859,7.20925,94.15,11.79,94.8853339563,134.68
2021-03-19 23:00:00,76.22568,35.26249,83.9868888129,6.62568,1.93249,6.90175,69.6,33.33,77.1689633208,134.03,77.72568,15.02249,79.1641114222,6.62568,1.93249,6.90175,71.1,13.09,72.2949382737,135.12,6.62568,1.93249,6.90175,6.62568,1.93249,6.90175,0.0,0.0,0.0,134.03,94.99568,14.87249,96.1528479945,6.62568,1.93249,6.90175,88.37,12.94,89.3123759621,135.12
2021-03-19 23:30:00,72.82848,24.72914,76.9124038387,6.40848,1.86914,6.6754999999999995,66.42,22.86,70.2438324695,133.96,74.29848,11.90914,75.2468720004,6.40848,1.86914,6.6754999999999995,67.89,10.04,68.6283738697,135.02,6.40848,1.86914,6.6754999999999995,6.40848,1.86914,6.6754999999999995,0.0,0.0,0.0,133.96,87.64848,38.82914,95.8642694618,6.40848,1.86914,6.6754999999999995,81.24,36.96,89.2523344233,135.02
2021-03-20 00:00:00,71.10176,15.03218,72.6734250648,6.5217600000000004,1.90218,6.7935,64.58,13.13,65.9012389868,133.16,72.52176,9.04218,73.0832860006,6.5217600000000004,1.90218,6.7935,66.0,7.14,66.3850856744,134.23,6.5217600000000004,1.90218,6.7935,6.5217600000000004,1.90218,6.7935,0.0,0.0,0.0,133.16,82.73176,58.41218,101.2745125145,6.5217600000000004,1.90218,6.7935,76.21,56.51,94.8754140966,134.23
2021-03-20 00:30:00,71.90544,15.21742,73.4980419675,6.50544,1.89742,6.7765,65.4,13.32,66.7426580232,133.27,73.34544,8.87742,73.8807292509,6.50544,1.89742,6.7765,66.84,6.98,67.2034671725,134.34,6.50544,1.89742,6.7765,6.50544,1.89742,6.7765,0.0,0.0,0.0,133.27,83.68544,58.61742,102.1726714707,6.50544,1.89742,6.7765,77.18,56.72,95.7805345569,134.34
2021-03-20 01:00:00,75.09448,15.56214,76.6900327803,6.86448,2.00214,7.1505,68.23,13.56,69.5644054097,132.79,76.58448,8.60214,77.0660715844,6.86448,2.00214,7.1505,69.72,6.6,70.0316956813,133.82,6.86448,2.00214,7.1505,6.86448,2.00214,7.1505,0.0,0.0,0.0,132.79,87.05448,55.64214,103.3176182064,6.86448,2.00214,7.1505,80.19,53.64,96.4763478786,133.82
2021-03-20 01:30:00,75.37792,15.87231,77.0309096939,6.96792,2.03231,7.25825,68.41,13.84,69.7959432919,132.79,76.85792000000001,8.35231,77.3104194081,6.96792,2.03231,7.25825,69.89,6.32,70.1751701102,133.88,6.96792,2.03231,7.25825,6.96792,2.03231,7.25825,0.0,0.0,0.0,132.79,87.26792,55.11231,103.213645293,6.96792,2.03231,7.25825,80.3,53.08,96.2578640943,133.88
2021-03-20 02:00:00,74.03688,16.17159,75.7824512883,7.37688,2.15159,7.6842500000000005,66.66,14.02,68.1183969277,133.24,75.49688,8.38159,75.9607131395,7.37688,2.15159,7.6842500000000005,68.12,6.23,68.4042929939,134.31,7.37688,2.15159,7.6842500000000005,7.37688,2.15159,7.6842500000000005,0.0,0.0,0.0,133.24,85.69688,56.23159,102.4985217243,7.37688,2.15159,7.6842500000000005,78.32,54.08,95.1770392479,134.31
2021-03-20 02:30:00,72.32536,16.48323,74.1798798217,7.24536,2.11323,7.54725,65.08,14.37,66.6476053583,133.24,73.74536,8.02323,74.1805253497,7.24536,2.11323,7.54725,66.5,5.91,66.7621007758,134.39,7.24536,2.11323,7.54725,7.24536,2.11323,7.54725,0.0,0.0,0.0,133.24,83.70536,57.01323,101.277320698,7.24536,2.11323,7.54725,76.46,54.9,94.1283251737,134.39
2021-03-20 03:00:00,70.656,16.84675,72.636652742,7.086,2.06675,7.38125,63.57,14.78,65.2655598306,133.52,72.056,7.60675,72.4563991761,7.086,2.06675,7.38125,64.97,5.54,65.2057704502,134.61,7.086,2.06675,7.38125,7.086,2.06675,7.38125,0.0,0.0,0.0,133.52,81.746,57.60675,100.0047306959,7.086,2.06675,7.38125,74.66,55.54,93.0527119433,134.61
2021-03-20 03:30:00,69.05544,16.76492,71.0613561382,6.32544,1.8449200000000001,6.589,62.73,14.92,64.4799139267,133.52,70.44544,7.25492,70.8180335861,6.32544,1.8449200000000001,6.589,64.12,5.41,64.347824361,134.54,6.32544,1.8449200000000001,6.589,6.32544,1.8449200000000001,6.589,0.0,0.0,0.0,133.52,79.99544,57.57492,98.560346153,6.32544,1.8449200000000001,6.589,73.67,55.73,92.3747898509,134.54
2021-03-20 04:00:00,67.5928,17.38915,69.7937615376,6.4428,1.87915,6.71125,61.15,15.51,63.0863107179,133.91,68.9628,6.80915,69.2981407223,6.4428,1.87915,6.71125,62.52,4.93,62.7140757725,134.97,6.4428,1.87915,6.71125,6.4428,1.87915,6.71125,0.0,0.0,0.0,133.91,78.2228,58.50915,97.6838117272,6.4428,1.87915,6.71125,71.78,56.63,91.4293459454,134.97
2021-03-20 04:30:00,66.32328,17.75804,68.659489181,6.23328,1.81804,6.493,60.09,15.94,62.1682531522,134.08,67.67328,6.34804,67.9703644083,6.23328,1.81804,6.493,61.44,4.53,61.6067731666,135.14,6.23328,1.81804,6.493,6.23328,1.81804,6.493,0.0,0.0,0.0,134.08,76.74328,58.99804,96.8003086204,6.23328,1.81804,6.493,70.51,57.18,90.7811241393,135.14
2021-03-20 05:00:00,64.59312,18.55966,67.2066375491,6.2731200000000005,1.82966,6.5344999999999995,58.32,16.73,60.672195444,134.3,65.91312,5.63966,66.1539503964,6.2731200000000005,1.82966,6.5344999999999995,59.64,3.81,59.7615737745,135.33,6.2731200000000005,1.82966,6.5344999999999995,6.2731200000000005,1.82966,6.5344999999999995,0.0,0.0,0.0,134.3,74.65312,59.48966,95.4573620663,6.2731200000000005,1.82966,6.5344999999999995,68.38,57.66,89.4455141413,135.33
2021-03-20 05:30:00,65.83272,18.25496,68.3168397044,6.46272,1.88496,6.732,59.37,16.37,61.5854999168,134.15,67.17272,6.03496,67.4432728625,6.46272,1.88496,6.732,60.71,4.15,60.8516770517,135.21,6.46272,1.88496,6.732,6.46272,1.88496,6.732,0.0,0.0,0.0,134.15,76.08272,59.20496,96.4043960159,6.46272,1.88496,6.732,69.62,57.32,90.1805233961,135.21
2021-03-20 06:00:00,66.40728,17.70879,68.7279279497,6.64728,1.93879,6.92425,59.76,15.77,61.8057481146,133.81,67.74728,6.59879,68.067892408,6.64728,1.93879,6.92425,61.1,4.66,61.2774477275,134.85,6.64728,1.93879,6.92425,6.64728,1.93879,6.92425,0.0,0.0,0.0,133.81,76.78728,58.90879,96.7808447425,6.64728,1.93879,6.92425,70.14,56.97,90.3614989916,134.85
2021-03-20 06:30:00,67.1324,17.3732,69.3439774458,6.4224,1.8732000000000002,6.69,60.71,15.5,62.657434515,133.37,68.4924,6.6632,68.8157474129,6.4224,1.8732000000000002,6.69,62.07,4.79,62.2545500345,134.43,6.4224,1.8732000000000002,6.69,6.4224,1.8732000000000002,6.69,0.0,0.0,0.0,133.37,77.6724,58.2732,97.1018411772,6.4224,1.8732000000000002,6.69,71.25,56.4,90.8709111872,134.43
2021-03-20 07:00:00,70.02608,16.42469,71.926506392,6.73608,1.96469,7.01675,63.29,14.46,64.9208417998,132.93,71.43608,7.68469,71.8482288311,6.73608,1.96469,7.01675,64.7,5.72,64.9523548457,133.96,6.73608,1.96469,7.01675,6.73608,1.96469,7.01675,0.0,0.0,0.0,132.93,80.95608,56.22469,98.565220309,6.73608,1.96469,7.01675,74.22,54.26,91.9388709959,133.96
2021-03-20 07:30:00,73.67048,18.437640000000002,75.9426506793,6.78048,1.97764,7.063,66.89,16.46,68.8854389548,132.74,75.13048,8.84764,75.649651411,6.78048,1.97764,7.063,68.35,6.87,68.6943913286,133.8,6.78048,1.97764,7.063,6.78048,1.97764,7.063,0.0,0.0,0.0,132.74,85.85048,48.80764,98.7546993241,6.78048,1.97764,7.063,79.07,46.83,91.8973002868,133.8
2021-03-20 08:00:00,74.796,35.54925,82.8141943846,7.026,2.04925,7.31875,67.77,33.5,75.5977704698,134.14,76.286,15.28925,77.8030523923,7.026,2.04925,7.31875,69.26,13.24,70.5141489348,135.17,7.026,2.04925,7.31875,7.026,2.04925,7.31875,0.0,0.0,0.0,134.14,92.896,13.28925,93.841733688,7.026,2.04925,7.31875,85.87,11.24,86.6025086242,135.17
2021-03-20 08:30:00,78.62984,34.55162,85.8863562101,6.99984,2.04162,7.2915,71.63,32.51,78.662297195,133.04,80.16984,14.62162,81.4923003544,6.99984,2.04162,7.2915,73.17,12.58,74.2435539289,134.08,6.99984,2.04162,7.2915,6.99984,2.04162,7.2915,0.0,0.0,0.0,133.04,97.28984,11.16162,97.9280078846,6.99984,2.04162,7.2915,90.29,9.12,90.7494269954,134.08
2021-03-20 09:00:00,82.26688,33.13284,88.6883567973,7.34688,2.14284,7.6530000000000005,74.92,30.99,81.0764238235,132.26,83.84688,13.40284,84.9113384996,7.34688,2.14284,7.6530000000000005,76.5,11.26,77.3242368213,133.34,7.34688,2.14284,7.6530000000000005,7.34688,2.14284,7.6530000000000005,0.0,0.0,0.0,132.26,101.58688,10.06284,102.0840581923,7.34688,2.14284,7.6530000000000005,94.24,7.92,94.572215793,133.34
2021-03-20 09:30:00,84.20632,32.80601,90.3711160718,7.4263200000000005,2.16601,7.73575,76.78,30.64,82.6678776793,132.62,85.82632,12.95601,86.7987062108,7.4263200000000005,2.16601,7.73575,78.4,10.79,79.1390175577,133.68,7.4263200000000005,2.16601,7.73575,7.4263200000000005,2.16601,7.73575,0.0,0.0,0.0,132.62,103.93632,9.58601,104.377441063,7.4263200000000005,2.16601,7.73575,96.51,7.42,96.7948164934,133.68
2021-03-20 10:00:00,85.89544,32.21742,91.7386982917,7.46544,2.17742,7.7765,78.43,30.04,83.9861089705,132.62,87.56544,12.38742,88.4372910974,7.46544,2.17742,7.7765,80.1,10.21,80.7480903799,133.68,7.46544,2.17742,7.7765,7.46544,2.17742,7.7765,0.0,0.0,0.0,132.62,105.98544,8.88742,106.3574150036,7.46544,2.17742,7.7765,98.52,6.71,98.748237959,133.68
2021-03-20 10:30:00,86.87432,32.02001,92.5874101369,7.23432,2.11001,7.53575,79.64,29.91,85.0713682739,132.62,88.53432,12.190010000000001,89.3695818591,7.23432,2.11001,7.53575,81.3,10.08,81.9225024032,133.75,7.23432,2.11001,7.53575,7.23432,2.11001,7.53575,0.0,0.0,0.0,132.62,107.20432,8.72001,107.5583785721,7.23432,2.11001,7.53575,99.97,6.61,100.1882877386,133.75
2021-03-20 11:00:00,87.67712,31.57541,93.1895052469,6.80712,1.9854100000000001,7.09075,80.87,29.59,86.1134426208,132.45,89.36712,11.79541,90.1421867616,6.80712,1.9854100000000001,7.09075,82.56,9.81,83.1407824115,133.54,6.80712,1.9854100000000001,7.09075,6.80712,1.9854100000000001,7.09075,0.0,0.0,0.0,132.45,108.29712,8.27541,108.6128381498,6.80712,1.9854100000000001,7.09075,101.49,6.29,101.6847294337,133.54
2021-03-20 11:30:00,87.19616,30.27763,92.3033325355,6.74616,1.9676300000000002,7.02725,80.45,28.31,85.2857467576,132.05,88.88616,10.58763,89.5145091511,6.74616,1.9676300000000002,7.02725,82.14,8.62,82.591064892,133.11,6.74616,1.9676300000000002,7.02725,6.74616,1.9676300000000002,7.02725,0.0,0.0,0.0,132.05,108.05616,9.84763,108.503960898,6.74616,1.9676300000000002,7.02725,101.31,7.88,101.615995296,133.11
2021-03-20 12:00:00,86.75192,30.81931,92.063703448,7.47192,2.17931,7.78325,79.28,28.64,84.294531258,132.58,88.39192,10.97931,89.0711893339,7.47192,2.17931,7.78325,80.92,8.8,81.3970908571,133.68,7.47192,2.17931,7.78325,7.47192,2.17931,7.78325,0.0,0.0,0.0,132.58,107.42192,10.59931,107.9435698361,7.47192,2.17931,7.78325,99.95,8.42,100.3040323217,133.68
2021-03-20 12:30:00,85.51304,31.35672,91.080864616,7.70304,2.24672,8.024,77.81,29.11,83.077001631,132.81,87.15304,11.43672,87.9002329098,7.70304,2.24672,8.024,79.45,9.19,79.9797386842,133.9,7.70304,2.24672,8.024,7.70304,2.24672,8.024,0.0,0.0,0.0,132.81,105.94304,11.02672,106.5153335365,7.70304,2.24672,8.024,98.24,8.78,98.631566955,133.9
2021-03-20 13:00:00,83.59008,32.54544,89.7023251605,8.11008,2.36544,8.448,75.48,30.18,81.2899920039,133.12,85.20008,12.58544,86.1246012008,8.11008,2.36544,8.448,77.09,10.22,77.7644938259,134.22,8.11008,2.36544,8.448,8.11008,2.36544,8.448,0.0,0.0,0.0,133.12,103.42008,10.99544,104.0029453814,8.11008,2.36544,8.448,95.31,8.63,95.6999111807,134.22
2021-03-20 13:30:00,83.4388,33.2609,89.8238321062,8.6088,2.5109,8.9675,74.83,30.75,80.9017391655,133.31,85.0388,13.2309,86.0619208492,8.6088,2.5109,8.9675,76.43,10.72,77.1781270827,134.43,8.6088,2.5109,8.9675,8.6088,2.5109,8.9675,0.0,0.0,0.0,133.31,103.1088,10.9509,103.6887016422,8.6088,2.5109,8.9675,94.5,8.44,94.8761487414,134.43
2021-03-20 14:00:00,83.33328,33.64804,89.870051471,8.87328,2.58804,9.243,74.46,31.06,80.6784680073,133.52,84.91328,13.55804,85.9888688668,8.87328,2.58804,9.243,76.04,10.97,76.8272249922,134.65,8.87328,2.58804,9.243,8.87328,2.58804,9.243,0.0,0.0,0.0,133.52,102.95328,11.37804,103.5801026115,8.87328,2.58804,9.243,94.08,8.79,94.489737538,134.65
2021-03-20 14:30:00,82.69456,34.81383,89.723982373,9.54456,2.78383,9.94225,73.15,32.03,79.8551400976,133.9,84.27456,14.60383,85.5305402407,9.54456,2.78383,9.94225,74.73,11.82,75.6590067342,135.0,9.54456,2.78383,9.94225,9.54456,2.78383,9.94225,0.0,0.0,0.0,133.9,101.98456,11.76383,102.6607918081,9.54456,2.78383,9.94225,92.44,8.98,92.875152759,135.0
2021-03-20 15:00:00,81.47192,34.99681,88.6704598988,9.69192,2.82681,10.09575,71.78,32.17,78.6592480259,133.58,83.01192,14.90681,84.3397406118,9.69192,2.82681,10.09575,73.32,12.08,74.3084705804,134.7,9.69192,2.82681,10.09575,9.69192,2.82681,10.09575,0.0,0.0,0.0,133.58,100.56192,12.93681,101.3906347108,9.69192,2.82681,10.09575,90.87,10.11,91.4306786588,134.7
2021-03-20 15:30:00,81.21232,35.47651,88.6229297731,10.10232,2.94651,10.52325,71.11,32.53,78.1973976549,133.43,82.75232,15.42651,84.1779286759,10.10232,2.94651,10.52325,72.65,12.48,73.7141295818,134.57,10.10232,2.94651,10.52325,10.10232,2.94651,10.52325,0.0,0.0,0.0,133.43,100.18232,13.42651,101.0780312994,10.10232,2.94651,10.52325,90.08,10.48,90.6875779807,134.57
2021-03-20 16:00:00,81.67536,35.56948,89.0845235639,10.93536,3.18948,11.391,70.74,32.38,77.7985346906,133.43,83.21536,15.49948,84.6465003423,10.93536,3.18948,11.391,72.28,12.31,73.3207644532,134.57,10.93536,3.18948,11.391,10.93536,3.18948,11.391,0.0,0.0,0.0,133.43,100.54536,12.85948,101.3643706802,10.93536,3.18948,11.391,89.61,9.67,90.1302446463,134.57
2021-03-20 16:30:00,82.06744,35.85592,89.5584262211,11.43744,3.33592,11.914,70.63,32.52,77.7569758928,133.36,83.60744,15.82592,85.0920899214,11.43744,3.33592,11.914,72.17,12.49,73.2428085207,134.49,11.43744,3.33592,11.914,11.43744,3.33592,11.914,0.0,0.0,0.0,133.36,100.98744,13.83592,101.9308379245,11.43744,3.33592,11.914,89.55,10.5,90.1634765301,134.49
2021-03-20 17:00:00,84.34384,35.31737,91.4395973835,11.61384,3.38737,12.09775,72.73,31.93,79.4303329969,132.64,85.91384,15.49737,87.3003801851,11.61384,3.38737,12.09775,74.3,12.11,75.280423086,133.69,11.61384,3.38737,12.09775,11.61384,3.38737,12.09775,0.0,0.0,0.0,132.64,103.51384,11.99737,104.2067750123,11.61384,3.38737,12.09775,91.9,8.61,92.3024490466,133.69
2021-03-20 17:30:00,85.82888,36.23384,93.1637687258,12.45888,3.63384,12.978,73.37,32.6,80.2864677265,132.76,87.39888,16.37384,88.9194402906,12.45888,3.63384,12.978,74.94,12.74,76.0152037424,133.89,12.45888,3.63384,12.978,12.45888,3.63384,12.978,0.0,0.0,0.0,132.76,105.03888,12.59384,105.7911674839,12.45888,3.63384,12.978,92.58,8.96,93.0125690431,133.89
2021-03-20 18:00:00,89.76016,34.44338,96.1417326089,11.36016,3.31338,11.8335,78.4,31.13,84.3542346299,132.76,91.42016,14.56338,92.5728777313,11.36016,3.31338,11.8335,80.06,11.25,80.8465589868,133.79,11.36016,3.31338,11.8335,11.36016,3.31338,11.8335,0.0,0.0,0.0,132.76,110.08016,11.14338,110.6427428413,11.36016,3.31338,11.8335,98.72,7.83,99.0300323134,133.79
2021-03-20 18:30:00,91.84952,34.36361,98.0672831094,11.66952,3.40361,12.15575,80.18,30.96,85.9497178588,132.24,93.52952,14.633610000000001,94.6673843151,11.66952,3.40361,12.15575,81.86,11.23,82.6267057313,133.37,11.66952,3.40361,12.15575,11.66952,3.40361,12.15575,0.0,0.0,0.0,132.24,112.50952,11.35361,113.0809292085,11.66952,3.40361,12.15575,100.84,7.95,101.1528946694,133.37
2021-03-20 19:00:00,95.24288,32.34459,100.5851812792,13.83288,4.03459,14.40925,81.41,28.31,86.191903332,131.62,96.94288,12.74459,97.7770246886,13.83288,4.03459,14.40925,83.11,8.71,83.5651614011,132.71,13.83288,4.03459,14.40925,13.83288,4.03459,14.40925,0.0,0.0,0.0,131.62,116.60288,12.50459,117.27146454,13.83288,4.03459,14.40925,102.77,8.47,103.1184454887,132.71
2021-03-20 19:30:00,93.01384,34.80862,99.31371737,17.34384,5.05862,18.0665,75.67,29.75,81.3081262851,132.76,94.61384,14.90862,95.781238611,17.34384,5.05862,18.0665,77.27,9.85,77.895284838,133.88,17.34384,5.05862,18.0665,17.34384,5.05862,18.0665,0.0,0.0,0.0,132.76,113.28384,14.80862,114.2476416888,17.34384,5.05862,18.0665,95.94,9.75,96.4341542193,133.88
2021-03-20 20:00:00,88.04848,38.81789,96.2255860692,21.07848,6.14789,21.95675,66.97,32.67,74.5138228787,133.54,89.51848,18.71789,91.4544567944,21.07848,6.14789,21.95675,68.44,12.57,69.5847576701,134.7,21.07848,6.14789,21.95675,21.07848,6.14789,21.95675,0.0,0.0,0.0,133.54,106.17848,15.77789,107.3443590878,21.07848,6.14789,21.95675,85.1,9.63,85.6431369113,134.7
2021-03-20 20:30:00,85.4908,40.14565,94.4476050441,21.5508,6.28565,22.44875,63.94,33.86,72.3520780628,133.54,86.9108,20.08565,89.2015722539,21.5508,6.28565,22.44875,65.36,13.8,66.8009700528,134.65,21.5508,6.28565,22.44875,21.5508,6.28565,22.44875,0.0,0.0,0.0,133.54,102.8108,16.63565,104.1479978087,21.5508,6.28565,22.44875,81.26,10.35,81.9164824684,134.65
2021-03-20 21:00:00,82.58592,40.26881,91.8804181589,18.95592,5.52881,19.74575,63.63,34.74,72.4958240177,133.69,83.99592,20.16881,86.3834212882,18.95592,5.52881,19.74575,65.04,14.64,66.6673173302,134.82,18.95592,5.52881,19.74575,18.95592,5.52881,19.74575,0.0,0.0,0.0,133.69,99.92592,17.50881,101.4482524022,18.95592,5.52881,19.74575,80.97,11.98,81.851458753,134.82
2021-03-20 21:30:00,77.7748,41.2239,88.0245956892,17.7048,5.1639,18.4425,60.07,36.06,70.0623186884,133.98,79.1348,21.0539,81.8876259043,17.7048,5.1639,18.4425,61.43,15.89,63.4518478848,135.05,17.7048,5.1639,18.4425,17.7048,5.1639,18.4425,0.0,0.0,0.0,133.98,94.4948,19.2439,96.4344073153,17.7048,5.1639,18.4425,76.79,14.08,78.0701639553,135.05
2021-03-20 22:00:00,73.8516,40.79755,84.3711971502,18.7116,5.45755,19.49125,55.14,35.34,65.4930164216,134.67,75.1416,20.39755,77.8609022332,18.7116,5.45755,19.49125,56.43,14.94,58.3742109154,135.73,18.7116,5.45755,19.49125,18.7116,5.45755,19.49125,0.0,0.0,0.0,134.67,89.5216,24.17755,92.729018061,18.7116,5.45755,19.49125,70.81,18.72,73.2427095348,135.73
2021-03-20 22:30:00,71.04104,26.94447,75.9791670648,19.18104,5.59447,19.98025,51.86,21.35,56.0828146583,133.27,72.26104,6.77447,72.5778984655,19.18104,5.59447,19.98025,53.08,1.18,53.0931144312,134.35,19.18104,5.59447,19.98025,19.18104,5.59447,19.98025,0.0,0.0,0.0,133.27,81.93104,53.63447,97.9252351933,19.18104,5.59447,19.98025,62.75,48.04,79.0278691349,134.35
2021-03-20 23:00:00,68.1084,26.94495,73.244689098,17.4684,5.09495,18.19625,50.64,21.85,55.1528068189,133.99,69.3184,6.54495,69.6266971001,17.4684,5.09495,18.19625,51.85,1.45,51.8702708688,135.05,17.4684,5.09495,18.19625,17.4684,5.09495,18.19625,0.0,0.0,0.0,133.99,78.7684,53.98495,95.4925948179,17.4684,5.09495,18.19625,61.3,48.89,78.408686381,135.05
2021-03-20 23:30:00,65.06984,27.34162,70.5807924428,15.87984,4.63162,16.5415,49.19,22.71,54.1793336984,135.05,66.25984,6.65162,66.5928708305,15.87984,4.63162,16.5415,50.38,2.02,50.420479966,136.11,15.87984,4.63162,16.5415,15.87984,4.63162,16.5415,0.0,0.0,0.0,135.05,75.46984,55.16162,93.4799500997,15.87984,4.63162,16.5415,59.59,50.53,78.129693459,136.11
2021-03-21 00:00:00,63.25808,27.52569,68.9873053196,13.04808,3.8056900000000002,13.59175,50.21,23.72,55.5309148133,135.41,64.46808,6.72569,64.8179623628,13.04808,3.8056900000000002,13.59175,51.42,2.92,51.50284264,136.47,13.04808,3.8056900000000002,13.59175,13.04808,3.8056900000000002,13.59175,0.0,0.0,0.0,135.41,73.56808,53.59569,91.0206590916,13.04808,3.8056900000000002,13.59175,60.52,49.79,78.3690914838,136.47
2021-03-21 00:30:00,64.28968,27.37074,69.8736027599,11.89968,3.47074,12.3955,52.39,23.9,57.5840437969,135.24,65.51968,6.64074,65.855355857,11.89968,3.47074,12.3955,53.62,3.17,53.7136230392,136.35,11.89968,3.47074,12.3955,11.89968,3.47074,12.3955,0.0,0.0,0.0,135.24,75.01968,53.02074,91.8648532217,11.89968,3.47074,12.3955,63.12,49.55,80.2454790004,136.35
2021-03-21 01:00:00,67.9224,26.27195,72.8262849427,11.4924,3.35195,11.97125,56.43,22.92,60.9070710181,134.55,69.2424,5.73195,69.4792430051,11.4924,3.35195,11.97125,57.75,2.38,57.799021618,135.61,11.4924,3.35195,11.97125,11.4924,3.35195,11.97125,0.0,0.0,0.0,134.55,79.3824,50.98195,94.3436519092,11.4924,3.35195,11.97125,67.89,47.63,82.9317128727,135.61
2021-03-21 01:30:00,68.33256,25.93408,73.0884071628,10.64256,3.10408,11.086,57.69,22.83,62.043089865,134.62,69.65256,5.36408,69.8588038031,10.64256,3.10408,11.086,59.01,2.26,59.0532615526,135.68,10.64256,3.10408,11.086,10.64256,3.10408,11.086,0.0,0.0,0.0,134.62,80.00256,50.76408,94.7491499951,10.64256,3.10408,11.086,69.36,47.66,84.1563140828,135.68
2021-03-21 02:00:00,66.64296,26.15378,71.5912307888,10.33296,3.01378,10.7635,56.31,23.14,60.8791893836,134.81,67.93296,5.55378,68.159603334,10.33296,3.01378,10.7635,57.6,2.54,57.6559762731,135.86,10.33296,3.01378,10.7635,10.33296,3.01378,10.7635,0.0,0.0,0.0,134.81,78.06296,51.48378,93.5115251028,10.33296,3.01378,10.7635,67.73,48.47,83.2868164838,135.86
2021-03-21 02:30:00,65.2008,26.3194,70.3125531964,10.9008,3.1794000000000002,11.355,54.3,23.14,59.0249913172,134.96,66.4708,5.6394,66.7095951494,10.9008,3.1794000000000002,11.355,55.57,2.46,55.6244235925,135.97,10.9008,3.1794000000000002,11.355,10.9008,3.1794000000000002,11.355,0.0,0.0,0.0,134.96,76.2508,51.7394,92.1474362801,10.9008,3.1794000000000002,11.355,65.35,48.56,81.4168047764,135.97
2021-03-21 03:00:00,63.56496,25.73228,68.5759022821,10.46496,3.05228,10.901,53.1,22.68,57.7407343216,134.65,64.37496,13.53228,65.7818977911,10.46496,3.05228,10.901,53.91,10.48,54.9191997393,135.7,10.46496,3.05228,10.901,10.46496,3.05228,10.901,0.0,0.0,0.0,134.65,75.33496,45.71228,88.1190600324,10.46496,3.05228,10.901,64.87,42.66,77.6401474754,135.7
2021-03-21 03:30:00,61.99336,23.76223,66.3914170557,9.81336,2.8622300000000003,10.22225,52.18,20.9,56.2099848781,133.08,62.19336,23.72223,66.5639408709,9.81336,2.8622300000000003,10.22225,52.38,20.86,56.380883285,134.13,9.81336,2.8622300000000003,10.22225,9.81336,2.8622300000000003,10.22225,0.0,0.0,0.0,133.08,75.05336,37.12223,83.7321133584,9.81336,2.8622300000000003,10.22225,65.24,34.26,73.6885689914,134.13
2021-03-21 04:00:00,60.46184,23.96137,65.0367692038,9.98184,2.9113700000000002,10.39775,50.48,21.05,54.6930790868,133.2,60.66184,23.91137,65.2043897868,9.98184,2.9113700000000002,10.39775,50.68,21.0,54.8585672434,134.24,9.98184,2.9113700000000002,10.39775,9.98184,2.9113700000000002,10.39775,0.0,0.0,0.0,133.2,73.12184,37.12137,82.0048754384,9.98184,2.9113700000000002,10.39775,63.14,34.21,71.812141731,134.24
2021-03-21 04:30:00,59.38032,24.21676,64.1285729469,10.48032,3.05676,10.917,48.9,21.16,53.2818505685,133.2,59.56032,24.17676,64.2802259066,10.48032,3.05676,10.917,49.08,21.12,53.4312717423,134.3,10.48032,3.05676,10.917,10.48032,3.05676,10.917,0.0,0.0,0.0,133.2,71.72032,37.22676,80.80616289,10.48032,3.05676,10.917,61.24,34.17,70.1279295288,134.3
2021-03-21 05:00:00,58.79856,24.15708,63.5675638372,10.13856,2.95708,10.561,48.66,21.2,53.0776374757,133.31,58.98856,24.10708,63.7244185301,10.13856,2.95708,10.561,48.85,21.15,53.2319922603,134.3,10.13856,2.95708,10.561,10.13856,2.95708,10.561,0.0,0.0,0.0,133.31,71.07856,37.13708,80.1955385455,10.13856,2.95708,10.561,60.94,34.18,69.870995413,134.3
2021-03-21 05:30:00,59.11968,23.75449,63.7135178629,10.12968,2.95449,10.55175,48.99,20.8,53.2227404405,133.25,59.31968,23.70449,63.8805704535,10.12968,2.95449,10.55175,49.19,20.75,53.3874385975,134.3,10.12968,2.95449,10.55175,10.12968,2.95449,10.55175,0.0,0.0,0.0,133.25,71.48968,37.43449,80.6976789509,10.12968,2.95449,10.55175,61.36,34.48,70.3840891111,134.3
2021-03-21 06:00:00,59.21856,23.98708,63.8922362686,10.61856,3.09708,11.061,48.6,20.89,52.8994527382,133.25,59.38856,23.93708,64.0311241335,10.61856,3.09708,11.061,48.77,20.84,53.0360113508,134.3,10.61856,3.09708,11.061,10.61856,3.09708,11.061,0.0,0.0,0.0,133.25,71.46856,37.42708,80.6755315185,10.61856,3.09708,11.061,60.85,34.33,69.8660962127,134.3
2021-03-21 06:30:00,60.88464,23.43302,65.2383768517,10.36464,3.02302,10.7965,50.52,20.41,54.4870489199,133.25,61.08464,23.38302,65.407177498,10.36464,3.02302,10.7965,50.72,20.36,54.6538928165,134.27,10.36464,3.02302,10.7965,10.36464,3.02302,10.7965,0.0,0.0,0.0,133.25,73.46464,36.27302,81.9315892086,10.36464,3.02302,10.7965,63.1,33.25,71.3244172777,134.27
2021-03-21 07:00:00,62.52936,22.90648,66.5930002928,9.99936,2.91648,10.416,52.53,19.99,56.2049908816,132.92,62.73936,22.85648,66.7730931678,9.99936,2.91648,10.416,52.74,19.94,56.3836075469,133.96,9.99936,2.91648,10.416,9.99936,2.91648,10.416,0.0,0.0,0.0,132.92,75.47936,35.33648,83.3414698982,9.99936,2.91648,10.416,65.48,32.42,73.0663178216,133.96
2021-03-21 07:30:00,64.82528,22.02154,68.4636045724,9.12528,2.66154,9.5055,55.7,19.36,58.9686323396,132.33,65.04528,21.98154,68.6591330491,9.12528,2.66154,9.5055,55.92,19.32,59.1634076098,133.42,9.12528,2.66154,9.5055,9.12528,2.66154,9.5055,0.0,0.0,0.0,132.33,78.39528,34.24154,85.5470805338,9.12528,2.66154,9.5055,69.27,31.58,76.1290305994,133.42
2021-03-21 08:00:00,66.2264,21.23645,69.5479896587,9.4164,2.7464500000000003,9.80875,56.81,18.49,59.7432523387,131.98,66.4364,21.17645,69.7297445827,9.4164,2.7464500000000003,9.80875,57.02,18.43,59.9244966604,133.11,9.4164,2.7464500000000003,9.80875,9.4164,2.7464500000000003,9.80875,0.0,0.0,0.0,131.98,80.0564,33.81645,86.9055779082,9.4164,2.7464500000000003,9.80875,70.64,31.07,77.170943366,133.11
2021-03-21 08:30:00,67.79776,19.53768,70.5567658046,10.27776,2.99768,10.706,57.52,16.54,59.850831239,131.29,68.02776,19.46768,70.7585097017,10.27776,2.99768,10.706,57.75,16.47,60.0526718806,132.36,10.27776,2.99768,10.706,10.27776,2.99768,10.706,0.0,0.0,0.0,131.29,82.14776,34.85768,89.237393104,10.27776,2.99768,10.706,71.87,31.86,78.6152434328,132.36
2021-03-21 09:00:00,70.54144,23.68167,74.4104579428,10.77144,3.14167,11.22025,59.77,20.54,63.2008267351,131.13,70.77144,23.65167,74.6190204537,10.77144,3.14167,11.22025,60.0,20.51,63.408675274,132.23,10.77144,3.14167,11.22025,10.77144,3.14167,11.22025,0.0,0.0,0.0,131.13,85.68144,24.09167,89.0040320652,10.77144,3.14167,11.22025,74.91,20.95,77.7843853225,132.23
2021-03-21 09:30:00,73.0864,29.98895,78.999740424,11.0364,3.21895,11.49625,62.05,26.77,67.5783648811,131.13,73.3164,29.95895,79.2012196501,11.0364,3.21895,11.49625,62.28,26.74,67.7777692168,132.23,11.0364,3.21895,11.49625,11.0364,3.21895,11.49625,0.0,0.0,0.0,131.13,90.3164,9.05895,90.769580169,11.0364,3.21895,11.49625,79.28,5.84,79.4948048617,132.23
2021-03-21 10:00:00,76.358,29.2565,81.7709420042,11.508,3.3565,11.9875,64.85,25.9,69.8307417976,130.69,76.618,29.2365,82.0066512927,11.508,3.3565,11.9875,65.11,25.88,70.0648735102,131.8,11.508,3.3565,11.9875,11.508,3.3565,11.9875,0.0,0.0,0.0,130.69,94.148,8.3265,94.5154828917,11.508,3.3565,11.9875,82.64,4.97,82.789313924,131.8
2021-03-21 10:30:00,75.90704,29.37997,81.3944799035,10.21704,2.9799700000000002,10.64275,65.69,26.4,70.7964412947,131.19,76.46704,24.21997,80.2110662762,10.21704,2.9799700000000002,10.64275,66.25,21.24,69.5715466265,132.33,10.21704,2.9799700000000002,10.64275,10.21704,2.9799700000000002,10.64275,0.0,0.0,0.0,131.19,93.22704,12.52997,94.065302505,10.21704,2.9799700000000002,10.64275,83.01,9.55,83.5575406531,132.33
2021-03-21 11:00:00,75.62872,30.14796,81.4162316802,9.31872,2.71796,9.707,66.31,27.43,71.7594662745,132.9,77.07872,10.18796,77.7491067846,9.31872,2.71796,9.707,67.76,7.47,68.1705104866,134.02,9.31872,2.71796,9.707,9.31872,2.71796,9.707,0.0,0.0,0.0,132.9,91.46872,24.39796,94.6667163823,9.31872,2.71796,9.707,82.15,21.68,84.9626088347,134.02
2021-03-21 11:30:00,75.90456,29.88008,81.5740241106,9.39456,2.74008,9.786,66.51,27.14,71.8342515796,132.81,77.37456,9.94008,78.0104334407,9.39456,2.74008,9.786,67.98,7.2,68.3602252776,133.92,9.39456,2.74008,9.786,9.39456,2.74008,9.786,0.0,0.0,0.0,132.81,91.77456,24.08008,94.881084079,9.39456,2.74008,9.786,82.38,21.34,85.0991186793,133.92
2021-03-21 12:00:00,78.07352,29.25936,83.3761636968,8.84352,2.5793600000000003,9.212,69.23,26.68,74.1930946922,132.61,79.56352,9.36936,80.113286174,8.84352,2.5793600000000003,9.212,70.72,6.79,71.0452144764,133.72,8.84352,2.5793600000000003,9.212,8.84352,2.5793600000000003,9.212,0.0,0.0,0.0,132.61,94.48352,23.78936,97.4323827113,8.84352,2.5793600000000003,9.212,85.64,21.21,88.2273976722,133.72
2021-03-21 12:30:00,83.02824,27.84032,87.5715253676,8.53824,2.49032,8.894,74.49,25.35,78.6853391681,132.1,84.61824,8.07032,85.0022152982,8.53824,2.49032,8.894,76.08,5.58,76.2843548836,133.19,8.53824,2.49032,8.894,8.53824,2.49032,8.894,0.0,0.0,0.0,132.1,100.50824,22.72032,103.0442586892,8.53824,2.49032,8.894,91.97,20.23,94.1686455249,133.19
2021-03-21 13:00:00,84.68056,27.52308,89.0410982333,8.17056,2.38308,8.511,76.51,25.14,80.5344628094,132.1,86.30056,7.77308,86.6499130352,8.17056,2.38308,8.511,78.13,5.39,78.3157008524,133.19,8.17056,2.38308,8.511,8.17056,2.38308,8.511,0.0,0.0,0.0,132.1,102.54056,22.37308,104.9529473326,8.17056,2.38308,8.511,94.37,19.99,96.4639673661,133.19
2021-03-21 13:30:00,85.52408,27.83494,89.9397139458,8.07408,2.35494,8.4105,77.45,25.48,81.5336304846,132.1,87.15408,8.10494,87.5301303155,8.07408,2.35494,8.4105,79.08,5.75,79.288769066,133.19,8.07408,2.35494,8.4105,8.07408,2.35494,8.4105,0.0,0.0,0.0,132.1,103.56408,22.78494,106.0408985111,8.07408,2.35494,8.4105,95.49,20.43,97.6510368609,133.19
2021-03-21 14:00:00,85.54968,28.33574,90.1202635896,7.69968,2.24574,8.0205,77.85,26.09,82.1054845915,132.58,87.18968,8.46574,87.5997092019,7.69968,2.24574,8.0205,79.49,6.22,79.7329825104,133.74,7.69968,2.24574,8.0205,7.69968,2.24574,8.0205,0.0,0.0,0.0,132.58,103.68968,22.99574,106.2090099598,7.69968,2.24574,8.0205,95.99,20.75,98.2071412882,133.74
2021-03-21 14:30:00,85.37736,29.01173,90.1719140207,7.85736,2.2917300000000003,8.18475,77.52,26.72,81.9957852575,132.91,87.01736,9.04173,87.4858492715,7.85736,2.2917300000000003,8.18475,79.16,6.75,79.4472661581,134.06,7.85736,2.2917300000000003,8.18475,7.85736,2.2917300000000003,8.18475,0.0,0.0,0.0,132.91,103.41736,23.14173,105.9749499493,7.85736,2.2917300000000003,8.18475,95.56,20.85,97.8081596801,134.06
2021-03-21 15:00:00,85.54424,29.03582,90.3376767481,7.73424,2.25582,8.0565,77.81,26.78,82.2895163432,132.91,87.18424,9.04582,87.6522593197,7.73424,2.25582,8.0565,79.45,6.79,79.739617506,134.06,7.73424,2.25582,8.0565,7.73424,2.25582,8.0565,0.0,0.0,0.0,132.91,103.61424,23.17582,106.1745231374,7.73424,2.25582,8.0565,95.88,20.92,98.1357264201,134.06
2021-03-21 15:30:00,85.59944,29.20817,90.445460489,7.6394400000000005,2.22817,7.95775,77.96,26.98,82.4965575039,132.91,87.23944,9.22817,87.7261592289,7.6394400000000005,2.22817,7.95775,79.6,7.0,79.9071961716,134.06,7.6394400000000005,2.22817,7.95775,7.6394400000000005,2.22817,7.95775,0.0,0.0,0.0,132.91,103.76944,23.86817,106.4790412103,7.6394400000000005,2.22817,7.95775,96.13,21.64,98.5356103142,134.06
2021-03-21 16:00:00,86.46424,28.06707,90.9055840813,7.22424,2.10707,7.52525,79.24,25.96,83.3840464358,132.58,88.12424,8.18707,88.5037275529,7.22424,2.10707,7.52525,80.9,6.08,81.1281480129,133.73,7.22424,2.10707,7.52525,7.22424,2.10707,7.52525,0.0,0.0,0.0,132.58,105.12424,24.17707,107.868607803,7.22424,2.10707,7.52525,97.9,22.07,100.3568378338,133.73
