Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-03-21 16:30:00,88.92048,26.94764,92.9140843199,7.02048,2.04764,7.313,81.9,24.9,85.6015186781,131.99,90.64048,7.23764,90.9289835388,7.02048,2.04764,7.313,83.62,5.19,83.7809077296,133.13,7.02048,2.04764,7.313,7.02048,2.04764,7.313,0.0,0.0,0.0,131.99,108.12048,23.74764,110.697735302,7.02048,2.04764,7.313,101.1,21.7,103.4026111856,133.13
2021-03-21 17:00:00,91.67288,26.41959,95.4039394536,6.99288,2.03959,7.28425,84.68,24.38,88.1197299133,131.7,93.41288,6.74959,93.6564098984,6.99288,2.03959,7.28425,86.42,4.71,86.5482553261,132.83,6.99288,2.03959,7.28425,6.99288,2.03959,7.28425,0.0,0.0,0.0,131.7,111.38288,23.02959,113.7387707541,6.99288,2.03959,7.28425,104.39,20.99,106.4793510499,132.83
2021-03-21 17:30:00,93.4516,26.1813,97.0497914076,6.8616,2.0013,7.1475,86.59,24.18,89.9027279898,132.13,95.2216,6.4113,95.4371933486,6.8616,2.0013,7.1475,88.36,4.41,88.4699819148,133.22,6.8616,2.0013,7.1475,6.8616,2.0013,7.1475,0.0,0.0,0.0,132.13,113.5716,22.8613,115.8496757192,6.8616,2.0013,7.1475,106.71,20.86,108.7297737513,133.22
2021-03-21 18:00:00,93.846,26.19425,97.4331075614,6.906,2.01425,7.19375,86.94,24.18,90.2398803191,132.2,95.626,6.39425,95.8395445996,6.906,2.01425,7.19375,88.72,4.38,88.8280518755,133.27,6.906,2.01425,7.19375,6.906,2.01425,7.19375,0.0,0.0,0.0,132.2,114.036,22.86425,116.3055597298,6.906,2.01425,7.19375,107.13,20.85,109.1400907091,133.27
2021-03-21 18:30:00,94.19792,26.27981,97.7950742418,6.78792,1.97981,7.07075,87.41,24.3,90.7248483052,132.14,95.98792,6.50981,96.2084113379,6.78792,1.97981,7.07075,89.2,4.53,89.3149533953,133.27,6.78792,1.97981,7.07075,6.78792,1.97981,7.07075,0.0,0.0,0.0,132.14,114.47792,22.99981,116.7655147189,6.78792,1.97981,7.07075,107.69,21.02,109.7222698453,133.27
2021-03-21 19:00:00,95.74256,25.63658,99.1154479859,6.74256,1.96658,7.0235,89.0,23.67,92.0938048948,131.43,97.56256,6.03658,97.7491350952,6.74256,1.96658,7.0235,90.82,4.07,90.9111505812,132.53,6.74256,1.96658,7.0235,6.74256,1.96658,7.0235,0.0,0.0,0.0,131.43,116.24256,21.73658,118.2573958171,6.74256,1.96658,7.0235,109.5,19.77,111.2704044209,132.53
2021-03-21 19:30:00,95.56088,26.14359,99.0725445543,6.80088,1.98359,7.08425,88.76,24.16,91.9893646027,131.67,97.37088,6.50359,97.5878320021,6.80088,1.98359,7.08425,90.57,4.52,90.6827177581,132.76,6.80088,1.98359,7.08425,6.80088,1.98359,7.08425,0.0,0.0,0.0,131.67,115.98088,22.16359,118.079588614,6.80088,1.98359,7.08425,109.18,20.18,111.0292970346,132.76
2021-03-21 20:00:00,92.1016,27.31755,96.0674412096,6.7116,1.9575500000000001,6.99125,85.39,25.36,89.0762690058,131.95,93.8516,7.62755,94.1610447136,6.7116,1.9575500000000001,6.99125,87.14,5.67,87.3242721126,133.06,6.7116,1.9575500000000001,6.99125,6.7116,1.9575500000000001,6.99125,0.0,0.0,0.0,131.95,111.9316,23.99755,114.4751740971,6.7116,1.9575500000000001,6.99125,105.22,22.04,107.5035348256,133.06
2021-03-21 20:30:00,90.19424,27.97457,94.4329259097,6.80424,1.9845700000000002,7.08775,83.39,25.99,87.3462775395,131.84,91.91424,8.30457,92.2886417587,6.80424,1.9845700000000002,7.08775,85.11,6.32,85.3443290442,132.94,6.80424,1.9845700000000002,7.08775,6.80424,1.9845700000000002,7.08775,0.0,0.0,0.0,131.84,109.62424,24.69457,112.3712409074,6.80424,1.9845700000000002,7.08775,102.82,22.71,105.2981315124,132.94
2021-03-21 21:00:00,86.76696,28.50453,91.329149663,6.66696,1.94453,6.94475,80.1,26.56,84.3886461557,132.27,88.42696,8.71453,88.8553334807,6.66696,1.94453,6.94475,81.76,6.77,82.0398104581,133.39,6.66696,1.94453,6.94475,6.66696,1.94453,6.94475,0.0,0.0,0.0,132.27,105.58696,25.59453,108.6447701823,6.66696,1.94453,6.94475,98.92,23.65,101.7078605615,133.39
2021-03-21 21:30:00,82.31792,29.92981,87.5901448781,7.50792,2.18981,7.82075,74.81,27.74,79.7874908742,132.35,83.89792,10.14981,84.5096421917,7.50792,2.18981,7.82075,76.39,7.96,76.8036047331,133.47,7.50792,2.18981,7.82075,7.50792,2.18981,7.82075,0.0,0.0,0.0,132.35,100.15792,27.25981,103.8012821692,7.50792,2.18981,7.82075,92.65,25.07,95.9819118376,133.47
2021-03-21 22:00:00,78.1256,32.1383,84.4776876,9.2856,2.7083,9.6725,68.84,29.43,74.8670187733,133.17,79.6256,12.1083,80.5409653794,9.2856,2.7083,9.6725,70.34,9.4,70.9653126534,134.24,9.2856,2.7083,9.6725,9.2856,2.7083,9.6725,0.0,0.0,0.0,133.17,94.7656,27.8783,98.7811649772,9.2856,2.7083,9.6725,85.48,25.17,89.1086937397,134.24
2021-03-21 22:30:00,73.35976,34.69618,81.1509660685,10.40976,3.03618,10.8435,62.95,31.66,70.4631683931,134.03,74.75976,14.45618,76.1446180334,10.40976,3.03618,10.8435,64.35,11.42,65.3554810249,135.17,10.40976,3.03618,10.8435,10.40976,3.03618,10.8435,0.0,0.0,0.0,134.03,88.67976,29.00618,93.3030455658,10.40976,3.03618,10.8435,78.27,25.97,82.4659553998,135.17
2021-03-21 23:00:00,69.2116,35.17005,77.6349018906,9.0516,2.64005,9.42875,60.16,32.53,68.3917136794,134.77,70.5816,14.72005,72.1002228191,9.0516,2.64005,9.42875,61.53,12.08,62.7046034993,135.86,9.0516,2.64005,9.42875,9.0516,2.64005,9.42875,0.0,0.0,0.0,134.77,83.9816,29.42005,88.9856644666,9.0516,2.64005,9.42875,74.93,26.78,79.5718122202,135.86
2021-03-21 23:30:00,65.56744,30.63592,72.3716020439,8.07744,2.3559200000000002,8.414,57.49,28.28,64.0691696528,134.9,66.87744,10.05592,67.6292356012,8.07744,2.3559200000000002,8.414,58.8,7.7,59.3020235742,135.95,8.07744,2.3559200000000002,8.414,8.07744,2.3559200000000002,8.414,0.0,0.0,0.0,134.9,79.08744,39.01592,88.1876702221,8.07744,2.3559200000000002,8.414,71.01,36.66,79.9148027589,135.95
2021-03-22 00:00:00,63.6388,23.41965,67.8113329139,7.9188,2.30965,8.24875,55.72,21.11,59.5848176971,133.85,64.9188,3.05965,64.9908612927,7.9188,2.30965,8.24875,57.0,0.75,57.004933997,134.93,7.9188,2.30965,8.24875,7.9188,2.30965,8.24875,0.0,0.0,0.0,133.85,75.3688,53.75965,92.5772973334,7.9188,2.30965,8.24875,67.45,51.45,84.8328061542,134.93
2021-03-22 00:30:00,64.4288,23.0584,68.4306954517,6.9888,2.0384,7.28,57.44,21.02,61.1653006205,133.74,65.7388,2.7184,65.794980994,6.9888,2.0384,7.28,58.75,0.68,58.7539351874,134.8,6.9888,2.0384,7.28,6.9888,2.0384,7.28,0.0,0.0,0.0,133.74,76.4488,53.4284,93.2684992267,6.9888,2.0384,7.28,69.46,51.39,86.4038407711,134.8
2021-03-22 01:00:00,68.85472,23.40596,72.7242148792,7.25472,2.11596,7.557,61.6,21.29,65.1753335243,133.42,70.23472,3.16596,70.3060395428,7.25472,2.11596,7.557,62.98,1.05,62.9887521705,134.46,7.25472,2.11596,7.557,7.25472,2.11596,7.557,0.0,0.0,0.0,133.42,81.33472,50.67596,95.8300036492,7.25472,2.11596,7.557,74.08,48.56,88.5771979688,134.46
2021-03-22 01:30:00,70.07896,23.62928,73.9554156773,7.36896,2.14928,7.676,62.71,21.48,66.2867596131,133.6,71.47896,3.35928,71.5578541098,7.36896,2.14928,7.676,64.11,1.21,64.1214176387,134.68,7.36896,2.14928,7.676,7.36896,2.14928,7.676,0.0,0.0,0.0,133.6,82.69896,50.44928,96.872327512,7.36896,2.14928,7.676,75.33,48.3,89.4846294064,134.68
2021-03-22 02:00:00,69.38,23.785,73.3437838198,7.32,2.135,7.625,62.06,21.65,65.727970454,133.91,70.76,3.425,70.8428417344,7.32,2.135,7.625,63.44,1.29,63.4531141868,134.96,7.32,2.135,7.625,7.32,2.135,7.625,0.0,0.0,0.0,133.91,81.88,50.735,96.324320008,7.32,2.135,7.625,74.56,48.6,89.0008629172,134.96
2021-03-22 02:30:00,68.34624,23.82932,72.3812476668,7.74624,2.2593199999999998,8.069,60.6,21.57,64.3243725193,134.04,69.70624,3.43932,69.7910367956,7.74624,2.2593199999999998,8.069,61.96,1.18,61.9712352628,135.11,7.74624,2.2593199999999998,8.069,7.74624,2.2593199999999998,8.069,0.0,0.0,0.0,134.04,80.59624,50.79932,95.2697476359,7.74624,2.2593199999999998,8.069,72.85,48.54,87.5400142792,135.11
2021-03-22 03:00:00,66.67264,24.32077,70.9699991402,9.12264,2.6607700000000003,9.50275,57.55,21.66,61.4911221234,134.04,67.98264,3.90077,68.0944590107,9.12264,2.6607700000000003,9.50275,58.86,1.24,58.873060053,135.11,9.12264,2.6607700000000003,9.50275,9.12264,2.6607700000000003,9.50275,0.0,0.0,0.0,134.04,78.40264,51.00077,93.5310242623,9.12264,2.6607700000000003,9.50275,69.28,48.34,84.47765385,135.11
2021-03-22 03:30:00,65.53864,25.05377,70.164127047,9.33864,2.72377,9.72775,56.2,22.33,60.4737042027,134.27,66.81864,4.61377,66.9777390262,9.33864,2.72377,9.72775,57.48,1.8900000000000001,57.5110641529,135.36,9.33864,2.72377,9.72775,9.33864,2.72377,9.72775,0.0,0.0,0.0,134.27,76.95864,51.53377,92.6194456962,9.33864,2.72377,9.72775,67.62,48.81,83.3959261595,135.36
2021-03-22 04:00:00,64.16384,25.01237,68.8666611399,9.81384,2.8623700000000003,10.22275,54.35,22.15,58.6902462084,134.34,65.42384,4.53237,65.5806466739,9.81384,2.8623700000000003,10.22275,55.61,1.67,55.635069875,135.41,9.81384,2.8623700000000003,10.22275,9.81384,2.8623700000000003,10.22275,0.0,0.0,0.0,134.34,75.33384,52.23237,91.6701037687,9.81384,2.8623700000000003,10.22275,65.52,49.37,82.0382063431,135.41
2021-03-22 04:30:00,64.2312,24.87785,68.8807264339,8.9412,2.60785,9.31375,55.29,22.27,59.6065181,134.2,65.5112,4.43785,65.6613420367,8.9412,2.60785,9.31375,56.57,1.83,56.5995918713,135.3,8.9412,2.60785,9.31375,8.9412,2.60785,9.31375,0.0,0.0,0.0,134.2,75.5112,51.44785,91.3718917122,8.9412,2.60785,9.31375,66.57,48.84,82.5645838117,135.3
2021-03-22 05:00:00,64.97736,24.20673,69.3399097913,8.93736,2.60673,9.30975,56.04,21.6,60.0586513335,133.9,66.26736,3.82673,66.3777588042,8.93736,2.60673,9.30975,57.33,1.22,57.342979518,134.95,8.93736,2.60673,9.30975,8.93736,2.60673,9.30975,0.0,0.0,0.0,133.9,76.44736,51.01673,91.9070486462,8.93736,2.60673,9.30975,67.51,48.41,83.0730293176,134.95
2021-03-22 05:30:00,67.40616,23.42638,71.36095351,8.69616,2.5363800000000003,9.0585,58.71,20.89,62.3157780983,133.59,68.73616,3.13638,68.8076781402,8.69616,2.5363800000000003,9.0585,60.04,0.6000000000000001,60.0429979265,134.7,8.69616,2.5363800000000003,9.0585,8.69616,2.5363800000000003,9.0585,0.0,0.0,0.0,133.59,79.34616,50.13638,93.8587753289,8.69616,2.5363800000000003,9.0585,70.65,47.6,85.189098481,134.7
2021-03-22 06:00:00,70.08984,22.30287,73.5527272197,8.64984,2.52287,9.01025,61.44,19.78,64.545503329,133.31,71.45984,2.9328700000000003,71.5200004143,8.64984,2.52287,9.01025,62.81,0.41000000000000003,62.8113381485,134.4,8.64984,2.52287,9.01025,8.64984,2.52287,9.01025,0.0,0.0,0.0,133.31,82.50984,48.81287,95.8674604569,8.64984,2.52287,9.01025,73.86,46.29,87.1668727212,134.4
2021-03-22 06:30:00,77.7156,19.28705,80.0731214645,8.5956,2.50705,8.95375,69.12,16.78,71.1276514444,132.43,79.2156,5.73705,79.4230761559,8.5956,2.50705,8.95375,70.62,3.23,70.6938278777,133.51,8.5956,2.50705,8.95375,8.5956,2.50705,8.95375,0.0,0.0,0.0,132.43,91.4856,44.82705,101.8777670498,8.5956,2.50705,8.95375,82.89,42.32,93.0684398709,133.51
2021-03-22 07:00:00,84.83336,17.48223,86.6159762091,8.85336,2.58223,9.22225,75.98,14.9,77.4271941891,131.98,86.45336,7.59223,86.7860899664,8.85336,2.58223,9.22225,77.6,5.01,77.7615592693,133.12,8.85336,2.58223,9.22225,8.85336,2.58223,9.22225,0.0,0.0,0.0,131.98,99.61336,40.69223,107.6042706999,8.85336,2.58223,9.22225,90.76,38.11,98.4365262492,133.12
2021-03-22 07:30:00,92.18072,26.94896,96.0392189931,8.91072,2.59896,9.282,83.27,24.35,86.7572210251,132.37,93.91072,8.86896,94.3285841217,8.91072,2.59896,9.282,85.0,6.27,85.2309386315,133.51,8.91072,2.59896,9.282,8.91072,2.59896,9.282,0.0,0.0,0.0,132.37,112.73072,11.61896,113.3279112276,8.91072,2.59896,9.282,103.82,9.02,104.2110972977,133.51
2021-03-22 08:00:00,96.7004,26.3972,100.2386129593,8.6304,2.5172,8.99,88.07,23.88,91.2500920547,131.81,98.5104,6.6572,98.7350860637,8.6304,2.5172,8.99,89.88,4.14,89.9752966097,132.95,8.6304,2.5172,8.99,8.6304,2.5172,8.99,0.0,0.0,0.0,131.81,118.8404,4.0872,118.9106634243,8.6304,2.5172,8.99,110.21,1.57,110.2211821748,132.95
2021-03-22 08:30:00,100.12896,24.33678,103.0441045934,8.14896,2.37678,8.4885,91.98,21.96,94.5651204197,131.18,101.98896,4.75678,102.099828197,8.14896,2.37678,8.4885,93.84,2.38,93.8701763075,132.35,8.14896,2.37678,8.4885,8.14896,2.37678,8.4885,0.0,0.0,0.0,131.18,122.94896,3.09678,122.9879539282,8.14896,2.37678,8.4885,114.8,0.72,114.8022578175,132.35
2021-03-22 09:00:00,102.95672,13.58571,103.84920659,8.07672,2.35571,8.41325,94.88,11.23,95.5422801696,131.74,104.11672,4.27571,104.204477253,8.07672,2.35571,8.41325,96.04,1.92,96.0591900861,132.93,8.07672,2.35571,8.41325,8.07672,2.35571,8.41325,0.0,0.0,0.0,131.74,123.96672,9.76571,124.3507810967,8.07672,2.35571,8.41325,115.89,7.41,116.1266558547,132.93
2021-03-22 09:30:00,105.59792,5.11106,105.7215382155,7.95792,2.32106,8.2895,97.64,2.79,97.6798530916,132.48,106.03792,5.01106,106.156258413,7.95792,2.32106,8.2895,98.08,2.69,98.1168818298,133.67,7.95792,2.32106,8.2895,7.95792,2.32106,8.2895,0.0,0.0,0.0,132.48,124.90792,14.35106,125.7296361319,7.95792,2.32106,8.2895,116.95,12.03,117.5671016909,133.67
2021-03-22 10:00:00,106.30528,5.02279,106.423874085,8.13528,2.37279,8.47425,98.17,2.65,98.2057605235,132.42,106.77528,4.93279,106.8891614536,8.13528,2.37279,8.47425,98.64,2.56,98.6732141972,133.67,8.13528,2.37279,8.47425,8.13528,2.37279,8.47425,0.0,0.0,0.0,132.42,125.76528,14.35279,126.5816267642,8.13528,2.37279,8.47425,117.63,11.98,118.2384763941,133.67
2021-03-22 10:30:00,107.65872,4.49296,107.7524323698,8.95872,2.61296,9.332,98.7,1.88,98.7179031382,133.31,108.11872,4.37296,108.2071180357,8.95872,2.61296,9.332,99.16,1.76,99.1756179714,134.56,8.95872,2.61296,9.332,8.95872,2.61296,9.332,0.0,0.0,0.0,133.31,127.42872,15.36296,128.3514675444,8.95872,2.61296,9.332,118.47,12.75,119.1541161689,134.56
2021-03-22 11:00:00,107.5672,4.12085,107.6461049949,9.8772,2.88085,10.28875,97.69,1.24,97.6978694752,133.03,108.0372,4.02085,108.111996645,9.8772,2.88085,10.28875,98.16,1.1400000000000001,98.1666195812,134.22,9.8772,2.88085,10.28875,9.8772,2.88085,10.28875,0.0,0.0,0.0,133.03,127.2172,14.77085,128.0718313509,9.8772,2.88085,10.28875,117.34,11.89,117.9408652673,134.22
2021-03-22 11:30:00,107.82952,3.67361,107.8920793843,9.26952,2.7036100000000003,9.65575,98.56,0.97,98.564773119,133.14,108.27952,3.56361,108.3381454875,9.26952,2.7036100000000003,9.65575,99.01,0.86,99.0137349058,134.37,9.26952,2.7036100000000003,9.65575,9.26952,2.7036100000000003,9.65575,0.0,0.0,0.0,133.14,127.64952,14.53361,128.4742222232,9.26952,2.7036100000000003,9.65575,118.38,11.83,118.9696318394,134.37
2021-03-22 12:00:00,107.16928,5.16854,107.2938413025,9.14928,2.66854,9.5305,98.02,2.5,98.0518760657,133.68,107.64928,5.05854,107.7680672159,9.14928,2.66854,9.5305,98.5,2.39,98.528991165,134.88,9.14928,2.66854,9.5305,9.14928,2.66854,9.5305,0.0,0.0,0.0,133.68,126.54928,13.44854,127.2618697672,9.14928,2.66854,9.5305,117.4,10.78,117.8938861858,134.88
2021-03-22 12:30:00,107.47768,5.74974,107.6313672135,8.94768,2.60974,9.3205,98.53,3.14,98.5800207953,133.68,107.92768,5.66974,108.0765009697,8.94768,2.60974,9.3205,98.98,3.06,99.0272891682,134.88,8.94768,2.60974,9.3205,8.94768,2.60974,9.3205,0.0,0.0,0.0,133.68,126.87768,13.48974,127.5927849349,8.94768,2.60974,9.3205,117.93,10.88,118.4308207351,134.88
2021-03-22 13:00:00,106.16808,6.44444,106.3634900603,8.75808,2.55444,9.123,97.41,3.89,97.487641268,134.14,106.60808,6.34444,106.7966977027,8.75808,2.55444,9.123,97.85,3.79,97.9233710613,135.34,8.75808,2.55444,9.123,8.75808,2.55444,9.123,0.0,0.0,0.0,134.14,125.30808,13.58444,126.0422624495,8.75808,2.55444,9.123,116.55,11.03,117.0707623619,135.34
2021-03-22 13:30:00,104.8336,9.4623,105.2597682415,8.8536,2.5823,9.2225,95.98,6.88,96.2262687627,134.71,105.5236,6.2722999999999995,105.7098477165,8.8536,2.5823,9.2225,96.67,3.69,96.7404000405,135.89,8.8536,2.5823,9.2225,8.8536,2.5823,9.2225,0.0,0.0,0.0,134.71,124.6136,12.7623,125.2654206326,8.8536,2.5823,9.2225,115.76,10.18,116.2067553974,135.89
2021-03-22 14:00:00,100.28304,22.84922,102.8531718823,8.84304,2.5792200000000003,9.211500000000001,91.44,20.27,93.6597378813,131.79,102.15304,3.07922,102.1994382423,8.84304,2.5792200000000003,9.211500000000001,93.31,0.5,93.311339611,132.98,8.84304,2.5792200000000003,9.211500000000001,8.84304,2.5792200000000003,9.211500000000001,0.0,0.0,0.0,131.79,123.37304,4.18922,123.4441434943,8.84304,2.5792200000000003,9.211500000000001,114.53,1.6099999999999999,114.54131569,132.98
2021-03-22 14:30:00,96.89328,23.79429,99.7721200825,9.20328,2.68429,9.58675,87.69,21.11,90.1951672763,132.56,98.68328,3.82429,98.7573538809,9.20328,2.68429,9.58675,89.48,1.1400000000000001,89.4872616633,133.74,9.20328,2.68429,9.58675,9.20328,2.68429,9.58675,0.0,0.0,0.0,132.56,119.31328,3.18429,119.355764365,9.20328,2.68429,9.58675,110.11,0.5,110.1111352226,133.74
2021-03-22 15:00:00,93.18504,24.52397,96.3580654868,9.30504,2.71397,9.69275,83.88,21.81,86.6690861842,132.56,94.93504,4.56397,95.0446823445,9.30504,2.71397,9.69275,85.63,1.85,85.6499819031,133.67,9.30504,2.71397,9.69275,9.30504,2.71397,9.69275,0.0,0.0,0.0,132.56,114.87504,3.95397,114.9430671844,9.30504,2.71397,9.69275,105.57,1.24,105.5772821207,133.67
2021-03-22 15:30:00,91.66192,25.04056,95.0207199678,9.12192,2.6605600000000003,9.502,82.54,22.38,85.5202666039,132.14,93.37192,5.21056,93.5171929647,9.12192,2.6605600000000003,9.502,84.25,2.55,84.2885816704,133.27,9.12192,2.6605600000000003,9.502,9.12192,2.6605600000000003,9.502,0.0,0.0,0.0,132.14,113.02192,4.74056,113.1212946779,9.12192,2.6605600000000003,9.502,103.9,2.08,103.9208179337,133.27
2021-03-22 16:00:00,92.99608,25.19969,96.3498586998,9.01608,2.62969,9.39175,83.98,22.57,86.9600212741,131.72,94.74608,5.47969,94.9044081055,9.01608,2.62969,9.39175,85.73,2.85,85.7773594837,132.85,9.01608,2.62969,9.39175,9.01608,2.62969,9.39175,0.0,0.0,0.0,131.72,114.62608,4.65969,114.72075194600001,9.01608,2.62969,9.39175,105.61,2.03,105.6295081878,132.85
2021-03-22 16:30:00,94.87528,25.85404,98.3348877022,9.06528,2.64404,9.443,85.81,23.21,88.8935329481,131.72,96.64528,6.17404,96.8422888835,9.06528,2.64404,9.443,87.58,3.5300000000000002,87.6511112308,132.93,9.06528,2.64404,9.443,9.06528,2.64404,9.443,0.0,0.0,0.0,131.72,116.89528,5.48404,117.0238487702,9.06528,2.64404,9.443,107.83,2.84,107.8673931269,132.93
2021-03-22 17:00:00,97.78528,25.91779,101.1617161932,8.97528,2.6177900000000003,9.34925,88.81,23.3,91.8156092394,131.5,99.60528,6.28779,99.803547567,8.97528,2.6177900000000003,9.34925,90.63,3.67,90.7042766357,132.61,8.97528,2.6177900000000003,9.34925,8.97528,2.6177900000000003,9.34925,0.0,0.0,0.0,131.5,120.39528,5.38779,120.5157737699,8.97528,2.6177900000000003,9.34925,111.42,2.77,111.4544270094,132.61
2021-03-22 17:30:00,100.10752,26.64261,103.5922015799,9.19752,2.68261,9.58075,90.91,23.96,94.014412193,131.15,101.95752,7.14261,102.2074007211,9.19752,2.68261,9.58075,92.76,4.46,92.8671588884,132.29,9.19752,2.68261,9.58075,9.19752,2.68261,9.58075,0.0,0.0,0.0,131.15,123.02752,5.77261,123.1628746967,9.19752,2.68261,9.58075,113.83,3.09,113.8719324505,132.29
2021-03-22 18:00:00,102.56632,26.91601,106.0392455304,9.58632,2.79601,9.98575,92.98,24.12,96.0575598274,130.84,104.45632,7.51601,104.7263729643,9.58632,2.79601,9.98575,94.87,4.72,94.987342841,131.96,9.58632,2.79601,9.98575,9.58632,2.79601,9.98575,0.0,0.0,0.0,130.84,125.59632,4.56601,125.6792904375,9.58632,2.79601,9.98575,116.01,1.77,116.0235019296,131.96
2021-03-22 18:30:00,105.87256000000001,16.55283,107.158738057,9.47256,2.76283,9.86725,96.4,13.79,97.3813334269,131.98,106.90256,8.70283,107.2562193281,9.47256,2.76283,9.86725,97.43,5.94,97.6109035918,133.15,9.47256,2.76283,9.86725,9.47256,2.76283,9.86725,0.0,0.0,0.0,131.98,126.90256,13.53283,127.6220875176,9.47256,2.76283,9.86725,117.43,10.77,117.922846811,133.15
2021-03-22 19:00:00,109.28304,8.39047,109.6046660433,9.53304,2.78047,9.930250000000001,99.75,5.61,99.9076303392,132.86,109.74304,8.31047,110.0572521012,9.53304,2.78047,9.930250000000001,100.21,5.53,100.3624680844,133.97,9.53304,2.78047,9.930250000000001,9.53304,2.78047,9.930250000000001,0.0,0.0,0.0,132.86,129.39304,20.14047,130.9511257388,9.53304,2.78047,9.930250000000001,119.86,17.36,121.1106485822,133.97
2021-03-22 19:30:00,107.8044,9.9492,108.2625292518,10.4544,3.0492,10.89,97.35,6.9,97.594223702,133.28,108.2644,9.8692,108.713299168,10.4544,3.0492,10.89,97.81,6.82,98.0474808447,134.43,10.4544,3.0492,10.89,10.4544,3.0492,10.89,0.0,0.0,0.0,133.28,127.4044,20.6092,129.0605294581,10.4544,3.0492,10.89,116.95,17.56,118.2609660877,134.43
2021-03-22 20:00:00,103.59784,12.49937,104.3491576538,10.55784,3.07937,10.99775,93.04,9.42,93.5156564432,134.39,104.02784,12.43937,104.768933473,10.55784,3.07937,10.99775,93.47,9.36,93.9374818696,135.5,10.55784,3.07937,10.99775,10.55784,3.07937,10.99775,0.0,0.0,0.0,134.39,122.18784,20.78937,123.9438023818,10.55784,3.07937,10.99775,111.63,17.71,113.0261076035,135.5
2021-03-22 20:30:00,101.25568,13.04374,102.0923693792,10.19568,2.9737400000000003,10.6205,91.06,10.07,91.6151106532,134.62,101.67568,12.97374,102.5000577222,10.19568,2.9737400000000003,10.6205,91.48,10.0,92.0249444444,135.73,10.19568,2.9737400000000003,10.6205,10.19568,2.9737400000000003,10.6205,0.0,0.0,0.0,134.62,119.65568,21.92374,121.6475734729,10.19568,2.9737400000000003,10.6205,109.46,18.95,111.0882266489,135.73
2021-03-22 21:00:00,97.22856,14.03583,98.2364362315,9.68856,2.82583,10.09225,87.54,11.21,88.2548338619,134.4,97.64856,13.96583,98.6422104257,9.68856,2.82583,10.09225,87.96,11.14,88.6626257225,135.53,9.68856,2.82583,10.09225,9.68856,2.82583,10.09225,0.0,0.0,0.0,134.4,115.01856,23.08583,117.3125086735,9.68856,2.82583,10.09225,105.33,20.26,107.2607873363,135.53
2021-03-22 21:30:00,92.87464,15.29552,94.1257227712,9.10464,2.65552,9.484,83.77,12.64,84.7182536411,134.4,93.24464,15.23552,94.4811301711,9.10464,2.65552,9.484,84.14,12.58,85.0752372903,135.48,9.10464,2.65552,9.484,9.10464,2.65552,9.484,0.0,0.0,0.0,134.4,109.90464,24.58552,112.6209469291,9.10464,2.65552,9.484,100.8,21.93,103.1579609143,135.48
2021-03-22 22:00:00,88.72232,16.31276,90.2095128299,8.752320000000001,2.55276,9.117,79.97,13.76,81.1451692955,134.56,89.10232,16.26276,90.5742832828,8.752320000000001,2.55276,9.117,80.35,13.71,81.5112667059,135.67,8.752320000000001,2.55276,9.117,8.752320000000001,2.55276,9.117,0.0,0.0,0.0,134.56,105.12232,26.26276,108.3532866368,8.752320000000001,2.55276,9.117,96.37,23.71,99.2438461568,135.67
2021-03-22 22:30:00,83.16024,16.68007,84.8165682639,8.16024,2.38007,8.50025,75.0,14.3,76.3510969142,135.33,83.52024,16.61007,85.1558859684,8.16024,2.38007,8.50025,75.36,14.23,76.691736843,136.41,8.16024,2.38007,8.50025,8.16024,2.38007,8.50025,0.0,0.0,0.0,135.33,98.95024,29.05007,103.1264105991,8.16024,2.38007,8.50025,90.79,26.67,94.6261750257,136.41
2021-03-22 23:00:00,78.93568,6.79499,79.2276054552,8.00568,2.33499,8.33925,70.93,4.46,71.0700816096,135.17,79.25568,6.68499,79.5371102289,8.00568,2.33499,8.33925,71.25,4.35,71.3826659631,136.28,8.00568,2.33499,8.33925,8.00568,2.33499,8.33925,0.0,0.0,0.0,135.17,90.85568,51.87499,104.622030069,8.00568,2.33499,8.33925,82.85,49.54,96.5315186869,136.28
2021-03-22 23:30:00,73.52824,19.31407,76.0225978079,8.20824,2.39407,8.55025,65.32,16.92,67.4758386387,134.31,74.58824,5.70407,74.8060289072,8.20824,2.39407,8.55025,66.38,3.31,66.4624743746,135.36,8.20824,2.39407,8.55025,8.20824,2.39407,8.55025,0.0,0.0,0.0,134.31,87.02824,42.70407,96.9409725145,8.20824,2.39407,8.55025,78.82,40.31,88.5295910981,135.36
2021-03-23 00:00:00,70.36856,25.69958,74.914635744,8.39856,2.44958,8.7485,61.97,23.25,66.1879399891,133.91,71.75856,5.32958,71.9562044319,8.39856,2.44958,8.7485,63.36,2.88,63.4254207712,134.98,8.39856,2.44958,8.7485,8.39856,2.44958,8.7485,0.0,0.0,0.0,133.91,84.52856,38.82958,93.0205017115,8.39856,2.44958,8.7485,76.13,36.38,84.3758336255,134.98
2021-03-23 00:30:00,71.27152,25.75461,75.7821185991,8.14152,2.37461,8.48075,63.13,23.38,67.320288918,133.91,72.68152,5.41461,72.8829290778,8.14152,2.37461,8.48075,64.54,3.04,64.6115562419,134.95,8.14152,2.37461,8.48075,8.14152,2.37461,8.48075,0.0,0.0,0.0,133.91,85.65152,38.79461,94.0276801977,8.14152,2.37461,8.48075,77.51,36.42,85.6400402849,134.95
2021-03-23 01:00:00,75.1948,25.698900000000002,79.4650326134,7.9848,2.3289,8.3175,67.21,23.37,71.1571570539,133.2,76.6648,5.5389,76.864627575,7.9848,2.3289,8.3175,68.68,3.21,68.7549743655,134.28,7.9848,2.3289,8.3175,7.9848,2.3289,8.3175,0.0,0.0,0.0,133.2,89.9748,35.6889,96.7944327854,7.9848,2.3289,8.3175,81.99,33.36,88.5169458352,134.28
2021-03-23 01:30:00,76.2288,25.7234,80.451993493,7.8288,2.2834,8.155,68.4,23.44,72.3048656731,133.35,77.7288,5.5434,77.9262191627,7.8288,2.2834,8.155,69.9,3.26,69.9759787356,134.4,7.8288,2.2834,8.155,7.8288,2.2834,8.155,0.0,0.0,0.0,133.35,91.1788,35.2334,97.7495066228,7.8288,2.2834,8.155,83.35,32.95,89.6265864574,134.4
2021-03-23 02:00:00,75.19368,26.05649,79.5803379175,7.63368,2.22649,7.9517500000000005,67.56,23.83,71.6395316847,133.79,76.67368,5.76649,76.8902179192,7.63368,2.22649,7.9517500000000005,69.04,3.54,69.1306965103,134.89,7.63368,2.22649,7.9517500000000005,7.63368,2.22649,7.9517500000000005,0.0,0.0,0.0,133.79,89.98368,35.72649,96.8165520666,7.63368,2.22649,7.9517500000000005,82.35,33.5,88.9031636108,134.89
2021-03-23 02:30:00,74.20848,26.18914,78.6941519927,7.60848,2.21914,7.9254999999999995,66.6,23.97,70.7822075101,134.14,75.66848,5.79914,75.8903741607,7.60848,2.21914,7.9254999999999995,68.06,3.58,68.1540901194,135.23,7.60848,2.21914,7.9254999999999995,7.60848,2.21914,7.9254999999999995,0.0,0.0,0.0,134.14,88.94848,36.89914,96.2983833044,7.60848,2.21914,7.9254999999999995,81.34,34.68,88.4245327949,135.23
2021-03-23 03:00:00,72.91312,26.30341,77.5125308951,7.62312,2.22341,7.94075,65.29,24.08,69.5890113452,134.39,74.37312,5.82341,74.6007579222,7.62312,2.22341,7.94075,66.75,3.6,66.8470081604,135.46,7.62312,2.22341,7.94075,7.62312,2.22341,7.94075,0.0,0.0,0.0,134.39,87.40312,37.03341,94.925122291,7.62312,2.22341,7.94075,79.78,34.81,87.0435781663,135.46
2021-03-23 03:30:00,71.88168,26.58799,76.6413539276,7.02168,2.04799,7.31425,64.86,24.54,69.3471787458,134.64,73.31168,6.04799,73.5607273446,7.02168,2.04799,7.31425,66.29,4.0,66.4105722005,135.7,7.02168,2.04799,7.31425,7.02168,2.04799,7.31425,0.0,0.0,0.0,134.64,86.18168,36.70799,93.6736809219,7.02168,2.04799,7.31425,79.16,34.66,86.4153990907,135.7
2021-03-23 04:00:00,70.44752,26.84011,75.3872971989,6.85752,2.00011,7.14325,63.59,24.84,68.2694199477,134.64,71.85752,6.30011,72.1331724421,6.85752,2.00011,7.14325,65.0,4.3,65.1420754966,135.7,6.85752,2.00011,7.14325,6.85752,2.00011,7.14325,0.0,0.0,0.0,134.64,84.52752,36.93011,92.2428027651,6.85752,2.00011,7.14325,77.67,34.93,85.1629837429,135.7
2021-03-23 04:30:00,69.68968,26.37574,74.5139662013,6.73968,1.96574,7.0205,62.95,24.41,67.5170393308,134.12,71.11968,5.97574,71.3702904005,6.73968,1.96574,7.0205,64.38,4.01,64.50476339,135.25,6.73968,1.96574,7.0205,6.73968,1.96574,7.0205,0.0,0.0,0.0,134.12,83.84968,38.06574,92.0856633676,6.73968,1.96574,7.0205,77.11,36.1,85.1420113692,135.25
2021-03-23 05:00:00,69.93616,26.30513,74.719651631,6.56616,1.91513,6.83975,63.37,24.39,67.9016126465,133.83,71.33616,6.00513,71.5884719062,6.56616,1.91513,6.83975,64.77,4.09,64.8990061557,134.94,6.56616,1.91513,6.83975,6.56616,1.91513,6.83975,0.0,0.0,0.0,133.83,84.14616,38.06513,92.3554566047,6.56616,1.91513,6.83975,77.58,36.15,85.5890115611,134.94
2021-03-23 05:30:00,71.62504,26.00397,76.19942789,6.66504,1.9439700000000002,6.94275,64.96,24.06,69.2725429012,133.21,73.07504,5.87397,73.3107426955,6.66504,1.9439700000000002,6.94275,66.41,3.93,66.5261828155,134.31,6.66504,1.9439700000000002,6.94275,6.66504,1.9439700000000002,6.94275,0.0,0.0,0.0,133.21,85.89504,35.80397,93.0584878685,6.66504,1.9439700000000002,6.94275,79.23,33.86,86.1620130916,134.31
2021-03-23 06:00:00,73.86792,25.49231,78.1429937631,7.68792,2.24231,8.00825,66.18,23.25,70.1452414637,132.87,75.31792,5.46231,75.5157328221,7.68792,2.24231,8.00825,67.63,3.22,67.7066119371,134.04,7.68792,2.24231,8.00825,7.68792,2.24231,8.00825,0.0,0.0,0.0,132.87,88.31792,34.93231,94.9753719396,7.68792,2.24231,8.00825,80.63,32.69,87.0047872246,134.04
2021-03-23 06:30:00,80.50344,23.25142,83.7939877548,8.47344,2.47142,8.8265,72.03,20.78,74.9675216344,133.14,82.06344,3.22142,82.1266444672,8.47344,2.47142,8.8265,73.59,0.75,73.5938217516,134.28,8.47344,2.47142,8.8265,8.47344,2.47142,8.8265,0.0,0.0,0.0,133.14,96.14344,32.17142,101.383239837,8.47344,2.47142,8.8265,87.67,29.7,92.5641339829,134.28
2021-03-23 07:00:00,87.60896,19.54428,89.762513072,8.44896,2.46428,8.801,79.16,17.08,80.9816769399,132.34,89.27896,5.38428,89.4411715587,8.44896,2.46428,8.801,80.83,2.92,80.882725597,133.5,8.44896,2.46428,8.801,8.44896,2.46428,8.801,0.0,0.0,0.0,132.34,104.80896,29.77428,108.9560730102,8.44896,2.46428,8.801,96.36,27.31,100.1553078973,133.5
2021-03-23 07:30:00,94.53488,24.80934,97.7361084137,9.49488,2.76934,9.8905,85.04,22.04,87.8496624922,132.06,96.29488,9.959340000000001,96.8085345796,9.49488,2.76934,9.8905,86.8,7.19,87.0972795212,133.18,9.49488,2.76934,9.8905,9.49488,2.76934,9.8905,0.0,0.0,0.0,132.06,115.37488,19.05934,116.9385367458,9.49488,2.76934,9.8905,105.88,16.29,107.1258068814,133.18
2021-03-23 08:00:00,96.93832,30.838260000000002,101.7252975628,9.86832,2.87826,10.2795,87.07,27.96,91.4491470709,131.57,98.74832,11.23826,99.3857594963,9.86832,2.87826,10.2795,88.88,8.36,89.2723025356,132.76,9.86832,2.87826,10.2795,9.86832,2.87826,10.2795,0.0,0.0,0.0,131.57,120.94832,13.48826,121.6981070874,9.86832,2.87826,10.2795,111.08,10.61,111.5855658228,132.76
2021-03-23 08:30:00,99.66568,28.49499,103.6591154938,9.20568,2.68499,9.58925,90.46,25.81,94.0700148825,131.08,101.51568,9.01499,101.9151771355,9.20568,2.68499,9.58925,92.31,6.33,92.5267799072,132.24,9.20568,2.68499,9.58925,9.20568,2.68499,9.58925,0.0,0.0,0.0,131.08,124.39568,15.29499,125.3324456067,9.20568,2.68499,9.58925,115.19,12.61,115.8781610141,132.24
2021-03-23 09:00:00,100.75312,27.17841,104.3544783891,8.94312,2.60841,9.31575,91.81,24.57,95.0408385906,131.23,102.63312,7.62841,102.9162278752,8.94312,2.60841,9.31575,93.69,5.02,93.8243918179,132.43,8.94312,2.60841,9.31575,8.94312,2.60841,9.31575,0.0,0.0,0.0,131.23,125.79312,16.57841,126.8808603276,8.94312,2.60841,9.31575,116.85,13.97,117.6821286347,132.43
2021-03-23 09:30:00,100.4676,27.00305,104.0331839322,9.5076,2.77305,9.90375,90.96,24.23,94.1318994815,131.9,102.3276,7.23305,102.5829163851,9.5076,2.77305,9.90375,92.82,4.46,92.9270896994,133.07,9.5076,2.77305,9.90375,9.5076,2.77305,9.90375,0.0,0.0,0.0,131.9,125.3676,17.66305,126.6057599995,9.5076,2.77305,9.90375,115.86,14.89,116.8128918399,133.07
2021-03-23 10:00:00,97.888,27.374,101.6434770165,10.608,3.094,11.05,87.28,24.28,90.5942426427,131.82,99.698,7.644,99.9906092591,10.608,3.094,11.05,89.09,4.55,89.2061130192,133.02,10.608,3.094,11.05,10.608,3.094,11.05,0.0,0.0,0.0,131.82,121.988,17.894,123.2934198569,10.608,3.094,11.05,111.38,14.8,112.3589978595,133.02
2021-03-23 10:30:00,97.2,28.02125,101.1584423148,11.97,3.49125,12.46875,85.23,24.53,88.6897615286,131.57,98.96,8.38125,99.3142837238,11.97,3.49125,12.46875,86.99,4.89,87.1273332543,132.79,11.97,3.49125,12.46875,11.97,3.49125,12.46875,0.0,0.0,0.0,131.57,120.83,17.82125,122.1371599947,11.97,3.49125,12.46875,108.86,14.33,109.7991279565,132.79
2021-03-23 11:00:00,95.92016,28.55463,100.0801877939,15.65016,4.56463,16.30225,80.27,23.99,83.7782370309,131.36,97.62016,8.93463,98.028175805,15.65016,4.56463,16.30225,81.97,4.37,82.0864044772,132.52,15.65016,4.56463,16.30225,15.65016,4.56463,16.30225,0.0,0.0,0.0,131.36,118.45016,19.88463,120.1076138896,15.65016,4.56463,16.30225,102.8,15.32,103.935279862,132.52
2021-03-23 11:30:00,95.99456,28.94133,100.2624362948,17.04456,4.97133,17.75475,78.95,23.97,82.5085656159,131.7,97.66456,9.25133,98.1017501718,17.04456,4.97133,17.75475,80.62,4.28,80.7335295896,132.87,17.04456,4.97133,17.75475,17.04456,4.97133,17.75475,0.0,0.0,0.0,131.7,118.40456,20.24133,120.1222346985,17.04456,4.97133,17.75475,101.36,15.27,102.5037682234,132.87
2021-03-23 12:00:00,95.70576,29.49793,100.1484916085,18.33576,5.34793,19.09975,77.37,24.15,81.0514614304,131.88,97.35576,9.76793,97.8445525395,18.33576,5.34793,19.09975,79.02,4.42,79.1435202654,133.06,18.33576,5.34793,19.09975,18.33576,5.34793,19.09975,0.0,0.0,0.0,131.88,117.73576,20.40793,119.4913921153,18.33576,5.34793,19.09975,99.4,15.06,100.5343901359,133.06
2021-03-23 12:30:00,95.98896,30.04928,100.5825018102,16.96896,4.94928,17.676,79.02,25.1,82.9106169317,131.88,97.66896,10.32928,98.2136435166,16.96896,4.94928,17.676,80.7,5.38,80.8791345156,133.02,16.96896,4.94928,17.676,16.96896,4.94928,17.676,0.0,0.0,0.0,131.88,118.44896,18.83928,119.9377946937,16.96896,4.94928,17.676,101.48,13.89,102.4261807352,133.02
2021-03-23 13:00:00,94.82696,30.33578,99.5610962728,16.47696,4.80578,17.1635,78.35,25.53,82.4045107989,132.04,96.49696,10.57578,97.0747671223,16.47696,4.80578,17.1635,80.02,5.77,80.2277589117,133.13,16.47696,4.80578,17.1635,16.47696,4.80578,17.1635,0.0,0.0,0.0,132.04,117.13696,18.46578,118.5835251165,16.47696,4.80578,17.1635,100.66,13.66,101.5826323738,133.13
2021-03-23 13:30:00,92.08704,32.35497,97.6056710425,18.25704,5.32497,19.01775,73.83,27.03,78.6224509921,132.45,93.67704,12.47497,94.5040353618,18.25704,5.32497,19.01775,75.42,7.15,75.7581606165,133.55,18.25704,5.32497,19.01775,18.25704,5.32497,19.01775,0.0,0.0,0.0,132.45,113.39704,18.12497,114.8364193898,18.25704,5.32497,19.01775,95.14,12.8,95.9971853754,133.55
2021-03-23 14:00:00,90.33056,32.70058,96.067361795,19.03056,5.55058,19.8235,71.3,27.15,76.2942494556,132.59,91.90056,12.82058,92.7905178337,19.03056,5.55058,19.8235,72.87,7.27,73.2317540415,133.75,19.03056,5.55058,19.8235,19.03056,5.55058,19.8235,0.0,0.0,0.0,132.59,111.15056,18.12058,112.6179488707,19.03056,5.55058,19.8235,92.12,12.57,92.9736484172,133.75
2021-03-23 14:30:00,89.20272,32.53371,94.9503425047,18.73272,5.46371,19.51325,70.47,27.07,75.4904351557,131.94,90.74272,12.82371,91.6443602802,18.73272,5.46371,19.51325,72.01,7.36,72.3851483386,133.06,18.73272,5.46371,19.51325,18.73272,5.46371,19.51325,0.0,0.0,0.0,131.94,109.79272,17.59371,111.1934350426,18.73272,5.46371,19.51325,91.06,12.13,91.8643592478,133.06
2021-03-23 15:00:00,89.61768000000001,32.53474,95.3406412578,17.70768,5.16474,18.4455,71.91,27.37,76.9426084819,132.2,91.18768,12.76474,92.076769986,17.70768,5.16474,18.4455,73.48,7.6,73.8719865714,133.33,17.70768,5.16474,18.4455,17.70768,5.16474,18.4455,0.0,0.0,0.0,132.2,110.52768,17.28474,111.8710430945,17.70768,5.16474,18.4455,92.82,12.12,93.6079419708,133.33
2021-03-23 15:30:00,88.948,33.3665,95.0003685585,18.708,5.4565,19.4875,70.24,27.91,75.5819138419,132.51,90.488,13.4965,91.4889810647,18.708,5.4565,19.4875,71.78,8.04,72.2288723434,133.6,18.708,5.4565,19.4875,18.708,5.4565,19.4875,0.0,0.0,0.0,132.51,109.618,16.7465,110.8898155209,18.708,5.4565,19.4875,90.91,11.29,91.6083631553,133.6
2021-03-23 16:00:00,92.40816,33.20113,98.1915631196,18.75816,5.4711300000000005,19.53975,73.65,27.73,78.6973659026,132.12,94.00816,13.46113,94.967026738,18.75816,5.4711300000000005,19.53975,75.25,7.99,75.6729978262,133.23,18.75816,5.4711300000000005,19.53975,18.75816,5.4711300000000005,19.53975,0.0,0.0,0.0,132.12,113.69816,17.29113,115.0054553665,18.75816,5.4711300000000005,19.53975,94.94,11.82,95.6729637881,133.23
2021-03-23 16:30:00,96.5664,32.59645,101.9195671182,16.8564,4.91645,17.55875,79.71,27.68,84.3793013718,132.71,98.2564,12.67645,99.070745054,16.8564,4.91645,17.55875,81.4,7.76,81.7690503797,133.79,16.8564,4.91645,17.55875,16.8564,4.91645,17.55875,0.0,0.0,0.0,132.71,119.2664,16.45645,120.3963824854,16.8564,4.91645,17.55875,102.41,11.54,103.0581374759,133.79
2021-03-23 17:00:00,99.41184,32.35012,104.5430255742,15.29184,4.46012,15.929,84.12,27.89,88.6229456744,132.25,101.19184,12.57012,101.9695856587,15.29184,4.46012,15.929,85.9,8.11,86.281991748,133.31,15.29184,4.46012,15.929,15.29184,4.46012,15.929,0.0,0.0,0.0,132.25,123.02184,15.98012,124.0553801824,15.29184,4.46012,15.929,107.73,11.52,108.3441890458,133.31
2021-03-23 17:30:00,102.89456,31.89258,107.723846648,13.89456,4.05258,14.4735,89.0,27.84,93.2526975481,132.11,104.73456,12.14258,105.436095847,13.89456,4.05258,14.4735,90.84,8.09,91.1995268628,133.17,13.89456,4.05258,14.4735,13.89456,4.05258,14.4735,0.0,0.0,0.0,132.11,127.50456,15.65258,128.4617300267,13.89456,4.05258,14.4735,113.61,11.6,114.200665935,133.17
2021-03-23 18:00:00,104.12304,31.69297,108.8395691202,12.35304,3.60297,12.867750000000001,91.77,28.09,95.9728138589,132.03,106.00304,12.00297,106.6804376541,12.35304,3.60297,12.867750000000001,93.65,8.4,94.025967158,133.17,12.35304,3.60297,12.867750000000001,12.35304,3.60297,12.867750000000001,0.0,0.0,0.0,132.03,129.31304,14.95297,130.1747042473,12.35304,3.60297,12.867750000000001,116.96,11.35,117.5094213244,133.17
2021-03-23 18:30:00,104.67656,31.62233,109.3487721379,12.07656,3.52233,12.57975,92.6,28.1,96.769675002,132.58,106.56656,11.75233,107.2126343798,12.07656,3.52233,12.57975,94.49,8.23,94.8477358718,133.7,12.07656,3.52233,12.57975,12.07656,3.52233,12.57975,0.0,0.0,0.0,132.58,130.34656,12.81233,130.9747361282,12.07656,3.52233,12.57975,118.27,9.29,118.6342994247,133.7
2021-03-23 19:00:00,107.73216,23.32563,110.2284142731,13.56216,3.95563,14.12725,94.17,19.37,96.1414884428,132.25,109.00216,12.26563,109.6900932809,13.56216,3.95563,14.12725,95.44,8.31,95.8010944614,133.38,13.56216,3.95563,14.12725,13.56216,3.95563,14.12725,0.0,0.0,0.0,132.25,131.81216,11.83563,132.3424635609,13.56216,3.95563,14.12725,118.25,7.88,118.5122647661,133.38
2021-03-23 19:30:00,107.49248,14.25989,108.4342091748,16.18248,4.71989,16.85675,91.31,9.54,91.8070133487,134.83,107.93248,14.20989,108.8638655053,16.18248,4.71989,16.85675,91.75,9.49,92.2394850376,135.95,16.18248,4.71989,16.85675,16.18248,4.71989,16.85675,0.0,0.0,0.0,134.83,127.09248,17.56989,128.3012061797,16.18248,4.71989,16.85675,110.91,12.85,111.6519171354,135.95
2021-03-23 20:00:00,104.5804,6.50345,104.7824170654,16.6404,4.8534500000000005,17.33375,87.94,1.65,87.955477942,133.35,105.0104,6.62345,105.2190771584,16.6404,4.8534500000000005,17.33375,88.37,1.77,88.3877242608,134.5,16.6404,4.8534500000000005,17.33375,16.6404,4.8534500000000005,17.33375,0.0,0.0,0.0,133.35,118.6904,40.17345,125.3048967003,16.6404,4.8534500000000005,17.33375,102.05,35.32,107.9893740143,134.5
2021-03-23 20:30:00,101.9404,5.82095,102.1064572447,17.1804,5.01095,17.89625,84.76,0.81,84.7638702514,133.26,102.3304,5.94095,102.5027104572,17.1804,5.01095,17.89625,85.15,0.93,85.1550785332,134.38,17.1804,5.01095,17.89625,17.1804,5.01095,17.89625,0.0,0.0,0.0,133.26,115.5104,41.23095,122.6484559465,17.1804,5.01095,17.89625,98.33,36.22,104.78872697,134.38
2021-03-23 21:00:00,97.79904,5.31722,97.9434788715,16.85904,4.91722,17.5615,80.94,0.4,80.9409883804,133.44,98.17904,5.20722,98.3170332926,16.85904,4.91722,17.5615,81.32,0.29,81.3205170913,134.57,16.85904,4.91722,17.5615,16.85904,4.91722,17.5615,0.0,0.0,0.0,133.44,110.78904,42.66722,118.721114578,16.85904,4.91722,17.5615,93.93,37.75,101.2319485143,134.57
2021-03-23 21:30:00,93.67096,6.53903,93.8989225746,16.11096,4.6990300000000005,16.78225,77.56,1.8399999999999999,77.5818226133,133.77,94.04096,6.4490300000000005,94.2618276168,16.11096,4.6990300000000005,16.78225,77.93,1.75,77.9496465675,134.87,16.11096,4.6990300000000005,16.78225,16.11096,4.6990300000000005,16.78225,0.0,0.0,0.0,133.77,106.06096,43.84903,114.7678729787,16.11096,4.6990300000000005,16.78225,89.95,39.15,98.1005861348,134.87
2021-03-23 22:00:00,88.88784,7.29187,89.1864309632,15.29784,4.46187,15.93525,73.59,2.83,73.6443955777,133.77,89.24784,7.18187,89.536340116,15.29784,4.46187,15.93525,73.95,2.7199999999999998,74.0000060811,134.9,15.29784,4.46187,15.93525,15.29784,4.46187,15.93525,0.0,0.0,0.0,133.77,100.77784,45.93187,110.7515675589,15.29784,4.46187,15.93525,85.48,41.47,95.008374894,134.9
2021-03-23 22:30:00,84.1704,7.4997,84.5038563395,13.3704,3.8997,13.9275,70.8,3.6,70.8914663412,133.49,84.5104,7.4097,84.8346118176,13.3704,3.8997,13.9275,71.14,3.51,71.2265378914,134.57,13.3704,3.8997,13.9275,13.3704,3.8997,13.9275,0.0,0.0,0.0,133.49,95.6504,46.2697,106.2538665567,13.3704,3.8997,13.9275,82.28,42.37,92.5484483933,134.57
2021-03-23 23:00:00,78.81696,8.08828,79.2308870138,13.05696,3.80828,13.600999999999999,65.76,4.28,65.8991350474,134.59,79.13696,7.99828,79.5401214545,13.05696,3.80828,13.600999999999999,66.08,4.19,66.2127064845,135.75,13.05696,3.80828,13.600999999999999,13.05696,3.80828,13.600999999999999,0.0,0.0,0.0,134.59,89.58696,48.83828,102.0343128335,13.05696,3.80828,13.600999999999999,76.53,45.03,88.7949424235,135.75
2021-03-23 23:30:00,74.44664,9.06902,74.9969954802,12.95664,3.77902,13.4965,61.49,5.29,61.7171305231,135.26,74.72664,8.97902,75.2641583083,12.95664,3.77902,13.4965,61.77,5.2,61.9884900607,136.41,12.95664,3.77902,13.4965,12.95664,3.77902,13.4965,0.0,0.0,0.0,135.26,84.49664,49.89902,98.1304966269,12.95664,3.77902,13.4965,71.54,46.12,85.1177184845,136.41
2021-03-24 00:00:00,71.1612,11.39035,72.0670275408,13.4412,3.92035,14.00125,57.72,7.47,58.2013685406,135.42,71.4712,10.750350000000001,72.2751856073,13.4412,3.92035,14.00125,58.03,6.83,58.4305553628,136.49,13.4412,3.92035,14.00125,13.4412,3.92035,14.00125,0.0,0.0,0.0,135.42,80.6612,47.78035,93.7506854992,13.4412,3.92035,14.00125,67.22,43.86,80.2634910778,136.49
2021-03-24 00:30:00,70.85976,25.93118,75.4554947201,13.16976,3.84118,13.7185,57.69,22.09,61.7746242401,132.42,71.91976,10.68118,72.7085929217,13.16976,3.84118,13.7185,58.75,6.84,59.1468350802,133.53,13.16976,3.84118,13.7185,13.16976,3.84118,13.7185,0.0,0.0,0.0,132.42,84.49976,31.84118,90.299890276,13.16976,3.84118,13.7185,71.33,28.0,76.6287733166,133.53
2021-03-24 01:00:00,75.03976,25.85618,79.3694376007,13.04976,3.8061800000000003,13.5935,61.99,22.05,65.7948523822,132.42,76.42976,5.9261800000000004,76.6591665951,13.04976,3.8061800000000003,13.5935,63.38,2.12,63.415446068,133.53,13.04976,3.8061800000000003,13.5935,13.04976,3.8061800000000003,13.5935,0.0,0.0,0.0,132.42,88.79976,34.19618,95.1565872793,13.04976,3.8061800000000003,13.5935,75.75,30.39,81.6187147657,133.53
2021-03-24 01:30:00,76.018,25.439,80.1615808539,12.168,3.549,12.675,63.85,21.89,67.4981081216,132.42,77.448,5.539,77.6458191083,12.168,3.549,12.675,65.28,1.99,65.3103246049,133.48,12.168,3.549,12.675,12.168,3.549,12.675,0.0,0.0,0.0,132.42,90.088,33.659,96.1705569548,12.168,3.549,12.675,77.92,30.11,83.5352530373,133.48
2021-03-24 02:00:00,74.54832,25.55701,78.8074411142,11.57832,3.37701,12.06075,62.97,22.18,66.7620648273,132.71,75.94832,5.54701,76.150618059,11.57832,3.37701,12.06075,64.37,2.17,64.4065664354,133.8,11.57832,3.37701,12.06075,11.57832,3.37701,12.06075,0.0,0.0,0.0,132.71,88.44832,34.06701,94.7822055091,11.57832,3.37701,12.06075,76.87,30.69,82.7700006041,133.8
2021-03-24 02:30:00,73.90056,25.49933,78.1761382953,11.14056,3.24933,11.60475,62.76,22.25,66.5873869438,132.71,75.30056,5.48933,75.5003780134,11.14056,3.24933,11.60475,64.16,2.24,64.1990903362,133.8,11.14056,3.24933,11.60475,11.14056,3.24933,11.60475,0.0,0.0,0.0,132.71,87.78056,33.87933,94.0916346715,11.14056,3.24933,11.60475,76.64,30.63,82.5341535366,133.8
2021-03-24 03:00:00,73.94928,25.09604,78.0916591974,10.88928,3.17604,11.343,63.06,21.92,66.7611413923,132.93,75.34928,5.01604,75.5160556028,10.88928,3.17604,11.343,64.46,1.8399999999999999,64.4862559,134.06,10.88928,3.17604,11.343,10.88928,3.17604,11.343,0.0,0.0,0.0,132.93,87.88928,33.56604,94.0808406648,10.88928,3.17604,11.343,77.0,30.39,82.7801431504,134.06
2021-03-24 03:30:00,72.10624,25.72682,76.5583379799,10.68624,3.11682,11.1315,61.42,22.61,65.4494346805,133.31,73.49624,5.5368200000000005,73.7045023716,10.68624,3.11682,11.1315,62.81,2.42,62.8566026763,134.41,10.68624,3.11682,11.1315,10.68624,3.11682,11.1315,0.0,0.0,0.0,133.31,85.67624,33.46682,91.9806835235,10.68624,3.11682,11.1315,74.99,30.35,80.8988417717,134.41
2021-03-24 04:00:00,70.68176,26.56593,75.5093360682,10.03176,2.92593,10.44975,60.65,23.64,65.0943323186,133.86,72.04176,6.22593,72.3102854943,10.03176,2.92593,10.44975,62.01,3.3,62.0977463359,134.94,10.03176,2.92593,10.44975,10.03176,2.92593,10.44975,0.0,0.0,0.0,133.86,83.95176,32.79593,90.1303002972,10.03176,2.92593,10.44975,73.92,29.87,79.7269295784,134.94
2021-03-24 04:30:00,70.06208,27.15394,75.1400792617,10.40208,3.03394,10.8355,59.66,24.12,64.3513014631,133.43,71.41208,6.9839400000000005,71.7527740777,10.40208,3.03394,10.8355,61.01,3.95,61.1377346653,134.59,10.40208,3.03394,10.8355,10.40208,3.03394,10.8355,0.0,0.0,0.0,133.43,83.08208,33.27394,89.4974139305,10.40208,3.03394,10.8355,72.68,30.24,78.7200101626,134.59
2021-03-24 05:00:00,70.36456,26.73633,75.2728546414,10.68456,3.11633,11.12975,59.68,23.62,64.1841631557,133.17,71.72456,6.60633,72.0281618762,10.68456,3.11633,11.12975,61.04,3.49,61.1396900548,134.31,10.68456,3.11633,11.12975,10.68456,3.11633,11.12975,0.0,0.0,0.0,133.17,83.37456,32.72633,89.5674602211,10.68456,3.11633,11.12975,72.69,29.61,78.4894145729,134.31
2021-03-24 05:30:00,72.142,25.666,76.5716117109,10.272,2.996,10.7,61.87,22.67,65.8925322021,132.4,73.522,5.756,73.7469729548,10.272,2.996,10.7,63.25,2.76,63.3101895432,133.58,10.272,2.996,10.7,10.272,2.996,10.7,0.0,0.0,0.0,132.4,85.502,31.646,91.1705068539,10.272,2.996,10.7,75.23,28.65,80.5007788782,133.58
2021-03-24 06:00:00,74.49592,24.82131,78.5222231395,10.49592,3.06131,10.93325,64.0,21.76,67.5980591437,134.11,75.92592,4.36131,76.0510772623,10.49592,3.06131,10.93325,65.43,1.3,65.4429132909,135.21,10.49592,3.06131,10.93325,10.49592,3.06131,10.93325,0.0,0.0,0.0,134.11,88.41592,31.88131,93.9882590368,10.49592,3.06131,10.93325,77.92,28.82,83.0789913275,135.21
2021-03-24 06:30:00,81.21112,22.00366,84.1392124104,10.40112,3.03366,10.8345,70.81,18.97,73.3070051223,133.48,82.77112,4.45366,82.8908522905,10.40112,3.03366,10.8345,72.37,1.42,72.3839298463,134.59,10.40112,3.03366,10.8345,10.40112,3.03366,10.8345,0.0,0.0,0.0,133.48,96.54112,29.24366,100.8730861085,10.40112,3.03366,10.8345,86.14,26.21,90.039234226,134.59
2021-03-24 07:00:00,88.832,19.216,90.886626519,10.032,2.926,10.45,78.8,16.29,80.4661674246,133.14,90.482,6.886,90.7436461688,10.032,2.926,10.45,80.45,3.96,80.5474028135,134.27,10.032,2.926,10.45,10.032,2.926,10.45,0.0,0.0,0.0,133.14,105.642,25.936,108.7791719954,10.032,2.926,10.45,95.61,23.01,98.3398810249,134.27
2021-03-24 07:30:00,95.90888,22.09134,98.4202243741,9.87888,2.8813400000000002,10.2905,86.03,19.21,88.1486528541,132.2,97.69888,9.42134,98.1520901492,9.87888,2.8813400000000002,10.2905,87.82,6.54,88.0631818639,133.34,9.87888,2.8813400000000002,10.2905,9.87888,2.8813400000000002,10.2905,0.0,0.0,0.0,132.2,116.33888,19.08134,117.8933099707,9.87888,2.8813400000000002,10.2905,106.46,16.2,107.6855217752,133.34
2021-03-24 08:00:00,99.3512,28.59035,103.3831178412,10.0812,2.94035,10.50125,89.27,25.65,92.8819433475,131.86,101.1812,8.89035,101.5710271513,10.0812,2.94035,10.50125,91.1,5.95,91.2940989331,133.07,10.0812,2.94035,10.50125,10.0812,2.94035,10.50125,0.0,0.0,0.0,131.86,123.9412,16.63035,125.0519476,10.0812,2.94035,10.50125,113.86,13.69,114.6800579874,133.07
2021-03-24 08:30:00,101.634,26.61825,105.061892183,10.794,3.14825,11.24375,90.84,23.47,93.8229529486,130.85,103.494,7.18825,103.7433321909,10.794,3.14825,11.24375,92.7,4.04,92.7879927577,132.1,10.794,3.14825,11.24375,10.794,3.14825,11.24375,0.0,0.0,0.0,130.85,126.574,17.87825,127.8303927048,10.794,3.14825,11.24375,115.78,14.73,116.7132438929,132.1
2021-03-24 09:00:00,102.00944,25.81692,105.225658503,10.78944,3.14692,11.239,91.22,22.67,93.994772727,131.34,103.85944,6.21692,104.0453428626,10.78944,3.14692,11.239,93.07,3.07,93.1206196285,132.6,10.78944,3.14692,11.239,10.78944,3.14692,11.239,0.0,0.0,0.0,131.34,127.03944,19.23692,128.487658577,10.78944,3.14692,11.239,116.25,16.09,117.3582148808,132.6
2021-03-24 09:30:00,103.3008,25.3769,106.3721877854,11.2008,3.2669,11.6675,92.1,22.11,94.7167466713,131.49,105.1808,5.7269,105.3365941743,11.2008,3.2669,11.6675,93.98,2.46,94.0121906989,132.7,11.2008,3.2669,11.6675,11.2008,3.2669,11.6675,0.0,0.0,0.0,131.49,128.5708,19.7169,130.0738511702,11.2008,3.2669,11.6675,117.37,16.45,118.5171692203,132.7
2021-03-24 10:00:00,103.40592,26.33381,106.7063908122,12.83592,3.74381,13.37075,90.57,22.59,93.3446999031,131.94,105.24592,6.56381,105.4504019829,12.83592,3.74381,13.37075,92.41,2.8200000000000003,92.4530177982,133.18,12.83592,3.74381,13.37075,12.83592,3.74381,13.37075,0.0,0.0,0.0,131.94,128.30592,20.71381,129.9671921362,12.83592,3.74381,13.37075,115.47,16.97,116.7103328759,133.18
