Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-03-24 10:30:00,103.84192,26.326810000000002,107.127238712,12.33192,3.59681,12.84575,91.51,22.73,94.2906835271,132.54,105.71192,6.38681,105.9046805956,12.33192,3.59681,12.84575,93.38,2.79,93.4216703983,133.75,12.33192,3.59681,12.84575,12.33192,3.59681,12.84575,0.0,0.0,0.0,132.54,129.06192,20.20681,130.6342005926,12.33192,3.59681,12.84575,116.73,16.61,117.9058310687,133.75
2021-03-24 11:00:00,104.5008,25.6594,107.6049348729,12.3408,3.5994,12.855,92.16,22.06,94.7634380972,132.54,106.4108,5.6794,106.5622538285,12.3408,3.5994,12.855,94.07,2.08,94.0929928316,133.75,12.3408,3.5994,12.855,12.3408,3.5994,12.855,0.0,0.0,0.0,132.54,129.8508,20.8394,131.5123980961,12.3408,3.5994,12.855,117.51,17.24,118.7679152802,133.75
2021-03-24 11:30:00,104.73136,25.17623,107.7149029822,12.02136,3.50623,12.52225,92.71,21.67,95.2088913915,132.85,106.62136,5.10623,106.7435618343,12.02136,3.50623,12.52225,94.6,1.6,94.6135296879,133.98,12.02136,3.50623,12.52225,12.02136,3.50623,12.52225,0.0,0.0,0.0,132.85,130.23136,21.31623,131.964346658,12.02136,3.50623,12.52225,118.21,17.81,119.5441349461,133.98
2021-03-24 12:00:00,100.4032,25.4726,103.5840524453,12.2832,3.5826000000000002,12.795,88.12,21.89,90.7981635277,132.3,102.2132,5.5926,102.3660853457,12.2832,3.5826000000000002,12.795,89.93,2.01,89.9524596662,133.44,12.2832,3.5826000000000002,12.795,12.2832,3.5826000000000002,12.795,0.0,0.0,0.0,132.3,125.1732,18.9326,126.5968930938,12.2832,3.5826000000000002,12.795,112.89,15.35,113.9288137391,133.44
2021-03-24 12:30:00,99.59688,26.04409,102.9457776194,12.35688,3.6040900000000002,12.87175,87.24,22.44,90.0798046179,132.37,101.41688,6.15409,101.603426973,12.35688,3.6040900000000002,12.87175,89.06,2.55,89.0964988089,133.54,12.35688,3.6040900000000002,12.87175,12.35688,3.6040900000000002,12.87175,0.0,0.0,0.0,132.37,124.18688,18.32409,125.5314838535,12.35688,3.6040900000000002,12.87175,111.83,14.72,112.7946244286,133.54
2021-03-24 13:00:00,98.68416,26.96413,102.3016507275,12.49416,3.64413,13.01475,86.19,23.32,89.2890726797,132.57,100.45416,7.03413,100.7001352837,12.49416,3.64413,13.01475,87.96,3.39,88.0253014763,133.75,12.49416,3.64413,13.01475,12.49416,3.64413,13.01475,0.0,0.0,0.0,132.57,123.03416,17.39413,124.2576367285,12.49416,3.64413,13.01475,110.54,13.75,111.3918942293,133.75
2021-03-24 13:30:00,97.11312,27.55216,100.9459241218,12.69312,3.70216,13.222,84.42,23.85,87.7243347082,133.15,98.89312,7.42216,99.1712541133,12.69312,3.70216,13.222,86.2,3.7199999999999998,86.2802318031,134.26,12.69312,3.70216,13.222,12.69312,3.70216,13.222,0.0,0.0,0.0,133.15,121.10312,17.31216,122.334282021,12.69312,3.70216,13.222,108.41,13.61,109.2609729043,134.26
2021-03-24 14:00:00,94.73064,28.37727,98.8896536927,11.27064,3.28727,11.74025,83.46,25.09,87.149754446,133.84,96.49064,8.06727,96.8272918802,11.27064,3.28727,11.74025,85.22,4.78,85.3539501136,134.97,11.27064,3.28727,11.74025,11.27064,3.28727,11.74025,0.0,0.0,0.0,133.84,118.25064,18.09727,119.6274426788,11.27064,3.28727,11.74025,106.98,14.81,108.0002615738,134.97
2021-03-24 14:30:00,92.39192,29.39556,96.955483749,11.16192,3.25556,11.627,81.23,26.14,85.3323649034,133.43,94.11192,9.21556,94.5620432954,11.16192,3.25556,11.627,82.95,5.96,83.1638388965,134.55,11.16192,3.25556,11.627,11.16192,3.25556,11.627,0.0,0.0,0.0,133.43,115.33192,17.86556,116.7074547962,11.16192,3.25556,11.627,104.17,14.61,105.1895479599,134.55
2021-03-24 15:00:00,90.63784,29.79062,95.4080661152,11.00784,3.21062,11.4665,79.63,26.58,83.9489922512,133.7,92.32784,9.54062,92.8194670802,11.00784,3.21062,11.4665,81.32,6.33,81.5659935267,134.82,11.00784,3.21062,11.4665,11.00784,3.21062,11.4665,0.0,0.0,0.0,133.7,113.22784,17.46062,114.5662123047,11.00784,3.21062,11.4665,102.22,14.25,103.208482694,134.82
2021-03-24 15:30:00,91.26112,30.02616,96.0737337049,10.82112,3.15616,11.272,80.44,26.87,84.8091416063,133.7,92.98112,9.78616,93.4946929189,10.82112,3.15616,11.272,82.16,6.63,82.4270738289,134.82,10.82112,3.15616,11.272,10.82112,3.15616,11.272,0.0,0.0,0.0,133.7,114.01112,17.03616,115.2769110932,10.82112,3.15616,11.272,103.19,13.88,104.1193089681,134.82
2021-03-24 16:00:00,93.90536,29.29573,98.3689810507,10.30536,3.00573,10.73475,83.6,26.29,87.6363172435,133.34,95.65536,9.15573,96.0925350304,10.30536,3.00573,10.73475,85.35,6.15,85.5712860719,134.45,10.30536,3.00573,10.73475,10.30536,3.00573,10.73475,0.0,0.0,0.0,133.34,117.34536,17.32573,118.6175131823,10.30536,3.00573,10.73475,107.04,14.32,107.9936294417,134.45
2021-03-24 16:30:00,96.47784,30.08562,101.0599729955,10.16784,2.96562,10.5915,86.31,27.12,90.4704951904,133.81,98.27784,9.81562,98.7667972096,10.16784,2.96562,10.5915,88.11,6.85,88.3758711414,134.97,10.16784,2.96562,10.5915,10.16784,2.96562,10.5915,0.0,0.0,0.0,133.81,120.57784,16.57562,121.7118181503,10.16784,2.96562,10.5915,110.41,13.61,111.2456749721,134.97
2021-03-24 17:00:00,99.5164,30.10895,103.9714515579,9.3564,2.72895,9.74625,90.16,27.38,94.2257395832,133.49,101.3964,9.94895,101.8833231646,9.3564,2.72895,9.74625,92.04,7.22,92.3227490925,134.64,9.3564,2.72895,9.74625,9.3564,2.72895,9.74625,0.0,0.0,0.0,133.49,124.4864,15.73895,125.4774016788,9.3564,2.72895,9.74625,115.13,13.01,115.862750701,134.64
2021-03-24 17:30:00,102.85832,29.86076,107.1050838243,8.60832,2.51076,8.967,94.25,27.35,98.1380914834,133.34,104.78832,9.73076,105.239154779,8.60832,2.51076,8.967,96.18,7.22,96.4506132692,134.46,8.60832,2.51076,8.967,8.60832,2.51076,8.967,0.0,0.0,0.0,133.34,128.69832,15.42076,129.6188929508,8.60832,2.51076,8.967,120.09,12.91,120.7819365634,134.46
2021-03-24 18:00:00,105.67848,28.87789,109.5530632432,7.87848,2.29789,8.20675,97.8,26.58,101.3476018463,132.9,107.65848,8.87789,108.0239105326,7.87848,2.29789,8.20675,99.78,6.58,99.9967239463,134.06,7.87848,2.29789,8.20675,7.87848,2.29789,8.20675,0.0,0.0,0.0,132.9,132.26848,15.80789,133.209760107,7.87848,2.29789,8.20675,124.39,13.51,125.1215097415,134.06
2021-03-24 18:30:00,106.65616,28.96638,110.5196255705,7.49616,2.18638,7.8085,99.16,26.78,102.7125795606,132.61,108.66616,9.06638,109.0437232281,7.49616,2.18638,7.8085,101.17,6.88,101.4036651211,133.74,7.49616,2.18638,7.8085,7.49616,2.18638,7.8085,0.0,0.0,0.0,132.61,133.51616,15.22638,134.3815747379,7.49616,2.18638,7.8085,126.02,13.04,126.6928648346,133.74
2021-03-24 19:00:00,108.41144,27.22542,111.7777429413,7.56144,2.20542,7.8765,100.85,25.02,103.9072803032,131.55,110.42144,7.61542,110.6837342768,7.56144,2.20542,7.8765,102.86,5.41,103.002173278,132.68,7.56144,2.20542,7.8765,7.56144,2.20542,7.8765,0.0,0.0,0.0,131.55,135.88144,13.82542,136.5829710273,7.56144,2.20542,7.8765,128.32,11.62,128.8450495751,132.68
2021-03-24 19:30:00,107.64456,27.71258,111.1545698019,7.65456,2.23258,7.9735,99.99,25.48,103.1854180589,132.04,109.64456,7.96258,109.9333080456,7.65456,2.23258,7.9735,101.99,5.73,102.1508345536,133.16,7.65456,2.23258,7.9735,7.65456,2.23258,7.9735,0.0,0.0,0.0,132.04,134.98456,13.48258,135.6562250759,7.65456,2.23258,7.9735,127.33,11.25,127.8260200429,133.16
2021-03-24 20:00:00,103.98328,29.67429,108.134573595,8.24328,2.40429,8.58675,95.74,27.27,99.5479808936,133.06,105.93328,9.64429,106.3713877937,8.24328,2.40429,8.58675,97.69,7.24,97.9579180056,134.2,8.24328,2.40429,8.58675,8.24328,2.40429,8.58675,0.0,0.0,0.0,133.06,130.47328,11.88429,131.0134082557,8.24328,2.40429,8.58675,122.23,9.48,122.5970770451,134.2
2021-03-24 20:30:00,101.63584,31.10212,106.2882206126,9.43584,2.75212,9.829,92.2,28.35,96.4601601699,132.49,103.51584,11.26212,104.12667515,9.43584,2.75212,9.829,94.08,8.51,94.4641016471,133.6,9.43584,2.75212,9.829,9.43584,2.75212,9.829,0.0,0.0,0.0,132.49,127.22584,11.74212,127.7665517489,9.43584,2.75212,9.829,117.79,8.99,118.1325704452,133.6
2021-03-24 21:00:00,98.11064,31.29477,102.9808735182,10.13064,2.95477,10.55275,87.98,28.34,92.4317910678,131.47,99.92064,11.75477,100.6096859938,10.13064,2.95477,10.55275,89.79,8.8,90.2201978495,132.58,10.13064,2.95477,10.55275,10.13064,2.95477,10.55275,0.0,0.0,0.0,131.47,122.80064,10.30477,123.2322420033,10.13064,2.95477,10.55275,112.67,7.35,112.9094832155,132.58
2021-03-24 21:30:00,93.84296,32.92628,99.4517021282,9.79296,2.85628,10.201,84.05,30.07,89.2670566335,131.86,95.59296,13.31628,96.5159951231,9.79296,2.85628,10.201,85.8,10.46,86.435245126,132.98,9.79296,2.85628,10.201,9.79296,2.85628,10.201,0.0,0.0,0.0,131.86,117.68296,7.89628,117.9475744227,9.79296,2.85628,10.201,107.89,5.04,108.0076557472,132.98
2021-03-24 22:00:00,88.67392,34.62656,95.194867223,9.79392,2.85656,10.202,78.88,31.77,85.0375640526,132.36,90.32392,14.896560000000001,91.5440769466,9.79392,2.85656,10.202,80.53,12.04,81.4250729198,133.56,9.79392,2.85656,10.202,9.79392,2.85656,10.202,0.0,0.0,0.0,132.36,111.42392,6.36656,111.6056586128,9.79392,2.85656,10.202,101.63,3.51,101.690594452,133.56
2021-03-24 22:30:00,82.4684,38.1087,90.8477298244,12.5784,3.6687000000000003,13.1025,69.89,34.44,77.9148618686,133.62,83.9784,18.0287,85.8918255147,12.5784,3.6687000000000003,13.1025,71.4,14.36,72.8297301931,134.78,12.5784,3.6687000000000003,13.1025,12.5784,3.6687000000000003,13.1025,0.0,0.0,0.0,133.62,103.1684,6.5487,103.376033152,12.5784,3.6687000000000003,13.1025,90.59,2.88,90.6357683258,134.78
2021-03-24 23:00:00,78.07664,39.28902,87.4047413259,13.67664,3.98902,14.2465,64.4,35.3,73.4401116557,134.23,79.52664,19.01902,81.7692460003,13.67664,3.98902,14.2465,65.85,15.03,67.5434926547,135.37,13.67664,3.98902,14.2465,13.67664,3.98902,14.2465,0.0,0.0,0.0,134.23,97.64664,6.47902,97.8613509178,13.67664,3.98902,14.2465,83.97,2.49,84.00691043,135.37
2021-03-24 23:30:00,74.40424,26.46957,78.9723310151,12.92424,3.76957,13.46275,61.48,22.7,65.5368629094,133.34,75.78424,12.01957,76.7314869878,12.92424,3.76957,13.46275,62.86,8.25,63.3990701825,134.53,12.92424,3.76957,13.46275,12.92424,3.76957,13.46275,0.0,0.0,0.0,133.34,89.22424,30.65957,94.3449746206,12.92424,3.76957,13.46275,76.3,26.89,80.899703955,134.53
2021-03-25 00:00:00,71.56576,20.25293,74.3763347979,13.17576,3.84293,13.72475,58.39,16.41,60.6521244475,133.04,72.90576,7.63293,73.3042390422,13.17576,3.84293,13.72475,59.73,3.79,59.8501211361,134.24,13.17576,3.84293,13.72475,13.17576,3.84293,13.72475,0.0,0.0,0.0,133.04,83.50576,45.41293,95.0554899223,13.17576,3.84293,13.72475,70.33,41.57,81.6968408202,134.24
2021-03-25 00:30:00,72.1832,20.34385,74.9952438163,12.4932,3.64385,13.01375,59.69,16.7,61.9821433963,133.27,73.5432,7.22385,73.8971330639,12.4932,3.64385,13.01375,61.05,3.58,61.1548763387,134.45,12.4932,3.64385,13.01375,12.4932,3.64385,13.01375,0.0,0.0,0.0,133.27,84.3732,46.02385,96.109477405,12.4932,3.64385,13.01375,71.88,42.38,83.4433867961,134.45
2021-03-25 01:00:00,76.68176,19.62093,79.1522154508,10.87176,3.1709300000000002,11.32475,65.81,16.45,67.8347890098,132.24,78.13176,6.69093,78.4177305522,10.87176,3.1709300000000002,11.32475,67.26,3.52,67.3520452548,133.41,10.87176,3.1709300000000002,11.32475,10.87176,3.1709300000000002,11.32475,0.0,0.0,0.0,132.24,89.67176,42.53093,99.2466853258,10.87176,3.1709300000000002,11.32475,78.8,39.36,88.0831970355,133.41
2021-03-25 01:30:00,78.0752,19.8786,80.56609456219999,11.2752,3.2886,11.745,66.8,16.59,68.8292677573,132.42,79.5452,6.7286,79.8292734591,11.2752,3.2886,11.745,68.27,3.44,68.3566127013,133.59,11.2752,3.2886,11.745,11.2752,3.2886,11.745,0.0,0.0,0.0,132.42,91.0052,40.9586,99.7975617989,11.2752,3.2886,11.745,79.73,37.67,88.1810739331,133.59
2021-03-25 02:00:00,77.78512,19.84816,80.2774834483,10.72512,3.12816,11.172,67.06,16.72,69.1129654985,132.92,79.26512,6.5781600000000005,79.537610208,10.72512,3.12816,11.172,68.54,3.45,68.6267739297,134.07,10.72512,3.12816,11.172,10.72512,3.12816,11.172,0.0,0.0,0.0,132.92,90.69512,40.80816,99.4530578434,10.72512,3.12816,11.172,79.97,37.68,88.4023941983,134.07
2021-03-25 02:30:00,76.20848,20.71539,78.9737918981,11.05848,3.22539,11.51925,65.15,17.49,67.456820263,133.3,77.64848,6.00539,77.8803643762,11.05848,3.22539,11.51925,66.59,2.7800000000000002,66.6480044713,134.44,11.05848,3.22539,11.51925,11.05848,3.22539,11.51925,0.0,0.0,0.0,133.3,88.80848,41.74539,98.130646111,11.05848,3.22539,11.51925,77.75,38.52,86.768962769,134.44
2021-03-25 03:00:00,74.6528,20.6779,77.4636437063,11.5128,3.3579,11.9925,63.14,17.32,65.4724522223,133.6,76.0628,6.4179,76.3330792268,11.5128,3.3579,11.9925,64.55,3.06,64.6224891195,134.75,11.5128,3.3579,11.9925,11.5128,3.3579,11.9925,0.0,0.0,0.0,133.6,87.1028,43.5679,97.3912710578,11.5128,3.3579,11.9925,75.59,40.21,85.6194615727,134.75
2021-03-25 03:30:00,72.73768,21.78099,75.9287930706,12.51768,3.65099,13.03925,60.22,18.13,62.8899459373,134.17,74.09768,6.03099,74.3427133064,12.51768,3.65099,13.03925,61.58,2.38,61.625975043,135.36,12.51768,3.65099,13.03925,12.51768,3.65099,13.03925,0.0,0.0,0.0,134.17,84.65768,44.85099,95.804666311,12.51768,3.65099,13.03925,72.14,41.2,83.0759869036,135.36
2021-03-25 04:00:00,71.60752,21.50136,74.7659374475,12.58752,3.67136,13.112,59.02,17.83,61.6544345526,134.55,72.95752,6.49136,73.2457335222,12.58752,3.67136,13.112,60.37,2.8200000000000003,60.43582795,135.67,12.58752,3.67136,13.112,12.58752,3.67136,13.112,0.0,0.0,0.0,134.55,83.48752,45.91136,95.2786385965,12.58752,3.67136,13.112,70.9,42.24,82.5289500721,135.67
2021-03-25 04:30:00,71.41768,21.10099,74.4697038772,12.27768,3.58099,12.789250000000001,59.14,17.52,61.6805479872,134.37,72.76768,6.66099,73.0719100637,12.27768,3.58099,12.789250000000001,60.49,3.08,60.5683622034,135.48,12.27768,3.58099,12.789250000000001,12.27768,3.58099,12.789250000000001,0.0,0.0,0.0,134.37,83.38768,45.97099,95.2199406499,12.27768,3.58099,12.789250000000001,71.11,42.39,82.7861353126,135.48
2021-03-25 05:00:00,72.18608,20.80719,75.125024469,11.23608,3.27719,11.70425,60.95,17.53,63.4208435769,134.3,73.56608,6.30719,73.8359585315,11.23608,3.27719,11.70425,62.33,3.03,62.4036040626,135.48,11.23608,3.27719,11.70425,11.23608,3.27719,11.70425,0.0,0.0,0.0,134.3,84.53608,45.65719,96.0777176064,11.23608,3.27719,11.70425,73.3,42.38,84.6696781617,135.48
2021-03-25 05:30:00,74.07336,19.80223,76.674578412,10.29336,3.00223,10.72225,63.78,16.8,65.9555031821,133.42,75.49336,6.51223,75.7737193469,10.29336,3.00223,10.72225,65.2,3.51,65.29441094,134.62,10.29336,3.00223,10.72225,10.29336,3.00223,10.72225,0.0,0.0,0.0,133.42,86.91336,44.22223,97.5168589151,10.29336,3.00223,10.72225,76.62,41.22,87.0040964553,134.62
2021-03-25 06:00:00,76.0888,18.83965,78.3864650151,10.3188,3.00965,10.74875,65.77,15.83,67.648220967,132.95,77.5388,7.35965,77.8872900643,10.3188,3.00965,10.74875,67.22,4.35,67.3606034712,134.13,10.3188,3.00965,10.74875,10.3188,3.00965,10.74875,0.0,0.0,0.0,132.95,89.2988,42.74965,99.0040820197,10.3188,3.00965,10.74875,78.98,39.74,88.4144105901,134.13
2021-03-25 06:30:00,82.54616,16.75513,84.2294658185,10.88616,3.1751300000000002,11.33975,71.66,13.58,72.9353960708,132.31,84.09616,9.64513,84.6474610338,10.88616,3.1751300000000002,11.33975,73.21,6.47,73.4953399883,133.46,10.88616,3.1751300000000002,11.33975,10.88616,3.1751300000000002,11.33975,0.0,0.0,0.0,132.31,96.63616,38.99513,104.2073297962,10.88616,3.1751300000000002,11.33975,85.75,35.82,92.9308070556,133.46
2021-03-25 07:00:00,89.48288,13.87959,90.5529062574,10.592880000000001,3.08959,11.03425,78.89,10.79,79.6244698569,132.2,91.14288,12.34959,91.9757410835,10.592880000000001,3.08959,11.03425,80.55,9.26,81.0805161552,133.39,10.592880000000001,3.08959,11.03425,10.592880000000001,3.08959,11.03425,0.0,0.0,0.0,132.2,105.04288,37.26959,111.458642453,10.592880000000001,3.08959,11.03425,94.45,34.18,100.4443871005,133.39
2021-03-25 07:30:00,94.20344,23.33392,97.05029588,10.81344,3.15392,11.264,83.39,20.18,85.7969958682,132.1,95.94344,7.97392,96.2742285308,10.81344,3.15392,11.264,85.13,4.82,85.2663433014,133.29,10.81344,3.15392,11.264,10.81344,3.15392,11.264,0.0,0.0,0.0,132.1,114.46344,11.24392,115.0143679442,10.81344,3.15392,11.264,103.65,8.09,103.9652374595,133.29
2021-03-25 08:00:00,95.71632,25.39476,99.0278130113,12.01632,3.50476,12.517,83.7,21.89,86.5150975264,131.59,97.44632,5.70476,97.6131628839,12.01632,3.50476,12.517,85.43,2.2,85.4583225906,132.83,12.01632,3.50476,12.517,12.01632,3.50476,12.517,0.0,0.0,0.0,131.59,116.99632,4.35476,117.0773369538,12.01632,3.50476,12.517,104.98,0.85,104.9834410752,132.83
2021-03-25 08:30:00,98.12672,24.04071,101.0287529135,12.27672,3.58071,12.78825,85.85,20.46,88.2543715631,131.0,99.90672,4.5107099999999996,100.0084956684,12.27672,3.58071,12.78825,87.63,0.93,87.6349348148,132.28,12.27672,3.58071,12.78825,12.27672,3.58071,12.78825,0.0,0.0,0.0,131.0,119.72672,6.04071,119.8790125888,12.27672,3.58071,12.78825,107.45,2.46,107.4781563854,132.28
2021-03-25 09:00:00,98.98872,23.22546,101.6768837025,12.25872,3.57546,12.7695,86.73,19.65,88.9281474,131.14,100.77872,3.67546,100.8457208366,12.25872,3.57546,12.7695,88.52,0.1,88.5200564844,132.39,12.25872,3.57546,12.7695,12.25872,3.57546,12.7695,0.0,0.0,0.0,131.14,120.75872,7.56546,120.9954736387,12.25872,3.57546,12.7695,108.5,3.99,108.5733397294,132.39
2021-03-25 09:30:00,97.93256,23.25658,100.6561216293,12.50256,3.64658,13.0235,85.43,19.61,87.651794049,131.04,99.69256,3.93658,99.7702519865,12.50256,3.64658,13.0235,87.19,0.29,87.1904822787,132.24,12.50256,3.64658,13.0235,12.50256,3.64658,13.0235,0.0,0.0,0.0,131.04,119.47256,7.61658,119.7150988132,12.50256,3.64658,13.0235,106.97,3.9699999999999998,107.0436443699,132.24
2021-03-25 10:00:00,95.0104,24.19345,98.042333362,12.0804,3.52345,12.58375,82.93,20.67,85.4671504146,131.29,96.7304,4.56345,96.8379851095,12.0804,3.52345,12.58375,84.65,1.04,84.6563884181,132.51,12.0804,3.52345,12.58375,12.0804,3.52345,12.58375,0.0,0.0,0.0,131.29,116.0604,6.38345,116.2358158317,12.0804,3.52345,12.58375,103.98,2.86,104.0193251276,132.51
2021-03-25 10:30:00,93.95088,25.21234,97.2750221848,14.03088,4.09234,14.6155,79.92,21.12,82.6635397258,131.64,95.63088,5.50234,95.7890440241,14.03088,4.09234,14.6155,81.6,1.4100000000000001,81.6121810761,132.81,14.03088,4.09234,14.6155,14.03088,4.09234,14.6155,0.0,0.0,0.0,131.64,114.39088,6.54234,114.5778147804,14.03088,4.09234,14.6155,100.36,2.45,100.3899003884,132.81
2021-03-25 11:00:00,94.5416,25.1138,97.8203306118,15.2016,4.4338,15.835,79.34,20.68,81.9908409519,131.44,96.2116,5.4538,96.3660516416,15.2016,4.4338,15.835,81.01,1.02,81.016421175,132.63,15.2016,4.4338,15.835,15.2016,4.4338,15.835,0.0,0.0,0.0,131.44,114.8616,7.3238,115.0948530604,15.2016,4.4338,15.835,99.66,2.89,99.7018941646,132.63
2021-03-25 11:30:00,95.10864,24.37502,98.1824577134,15.54864,4.53502,16.1965,79.56,19.84,81.9964584601,130.9,96.79864,4.88502,96.921824819,15.54864,4.53502,16.1965,81.25,0.35000000000000003,81.2507538427,132.11,15.54864,4.53502,16.1965,15.54864,4.53502,16.1965,0.0,0.0,0.0,130.9,115.44864,8.40502,115.7541914535,15.54864,4.53502,16.1965,99.9,3.87,99.9749313578,132.11
2021-03-25 12:00:00,94.71568,24.67749,97.8776713585,16.82568,4.90749,17.52675,77.89,19.77,80.3598469386,130.9,96.35568,5.11749,96.4914803087,16.82568,4.90749,17.52675,79.53,0.21,79.5302772534,132.11,16.82568,4.90749,17.52675,16.82568,4.90749,17.52675,0.0,0.0,0.0,130.9,114.75568,8.66749,115.0825420086,16.82568,4.90749,17.52675,97.93,3.76,98.0021555885,132.11
2021-03-25 12:30:00,96.09592,25.11256,99.3230411858,16.94592,4.94256,17.652,79.15,20.17,81.6795653759,131.09,97.75592,5.53256,97.9123542522,16.94592,4.94256,17.652,80.81,0.59,80.8121537889,132.29,16.94592,4.94256,17.652,16.94592,4.94256,17.652,0.0,0.0,0.0,131.09,116.46592,8.29256,116.7607685518,16.94592,4.94256,17.652,99.52,3.35,99.5763671762,132.29
2021-03-25 13:00:00,94.3712,25.7266,97.8150363543,16.8912,4.9266000000000005,17.595,77.48,20.8,80.2233781388,131.29,96.0212,6.1166,96.2158180602,16.8912,4.9266000000000005,17.595,79.13,1.19,79.1389474279,132.46,16.8912,4.9266000000000005,17.595,16.8912,4.9266000000000005,17.595,0.0,0.0,0.0,131.29,114.4012,7.6366,114.6557988983,16.8912,4.9266000000000005,17.595,97.51,2.71,97.5476509199,132.46
2021-03-25 13:30:00,92.79536,27.18698,96.695970542,18.19536,5.30698,18.9535,74.6,21.88,77.74248774,131.86,94.38536,7.42698,94.6771155784,18.19536,5.30698,18.9535,76.19,2.12,76.2194889776,133.02,18.19536,5.30698,18.9535,18.19536,5.30698,18.9535,0.0,0.0,0.0,131.86,112.25536,7.28698,112.4916260272,18.19536,5.30698,18.9535,94.06,1.98,94.0808375813,133.02
2021-03-25 14:00:00,89.74976,26.56368,93.5983360707,14.54976,4.24368,15.156,75.2,22.32,78.4424782882,132.39,91.34976,6.65368,91.5917578694,14.54976,4.24368,15.156,76.8,2.41,76.8378038468,133.52,14.54976,4.24368,15.156,14.54976,4.24368,15.156,0.0,0.0,0.0,132.39,109.28976,6.22368,109.466825265,14.54976,4.24368,15.156,94.74,1.98,94.7606880515,133.52
2021-03-25 14:30:00,88.50456,27.35883,92.6367244659,17.10456,4.98883,17.81725,71.4,22.37,74.8223021565,132.56,90.06456,7.40883,90.3687763,17.10456,4.98883,17.81725,72.96,2.42,73.0001232876,133.68,17.10456,4.98883,17.81725,17.10456,4.98883,17.81725,0.0,0.0,0.0,132.56,107.54456,6.05883,107.7150955371,17.10456,4.98883,17.81725,90.44,1.07,90.4463293893,133.68
2021-03-25 15:00:00,88.04792,27.22606,92.1612421761,16.71792,4.87606,17.4145,71.33,22.35,74.7495244132,132.95,89.60792000000001,7.14606,89.8924106933,16.71792,4.87606,17.4145,72.89,2.27,72.925338532,134.05,16.71792,4.87606,17.4145,16.71792,4.87606,17.4145,0.0,0.0,0.0,132.95,107.10792,6.03606,107.2778660631,16.71792,4.87606,17.4145,90.39,1.16,90.3974429948,134.05
2021-03-25 15:30:00,89.18928,27.75104,93.4068942209,17.96928,5.24104,18.718,71.22,22.51,74.6926268115,132.95,90.72928,7.69104,91.0546777799,17.96928,5.24104,18.718,72.76,2.45,72.80123694,134.13,17.96928,5.24104,18.718,17.96928,5.24104,18.718,0.0,0.0,0.0,132.95,108.41928,5.83104,108.5759701923,17.96928,5.24104,18.718,90.45,0.59,90.4519242471,134.13
2021-03-25 16:00:00,89.97888,28.28009,94.318409319,19.02888,5.55009,19.82175,70.95,22.73,74.5020496362,133.14,91.53888,8.16009,91.9018695156,19.02888,5.55009,19.82175,72.51,2.61,72.5569583155,134.28,19.02888,5.55009,19.82175,19.02888,5.55009,19.82175,0.0,0.0,0.0,133.14,109.19888,6.32009,109.3816206264,19.02888,5.55009,19.82175,90.17,0.77,90.1732876189,134.28
2021-03-25 16:30:00,91.57416,29.20163,96.1174384509,19.51416,5.69163,20.32725,72.06,23.51,75.7981774187,133.07,93.14416,9.11163,93.5887618433,19.51416,5.69163,20.32725,73.63,3.42,73.7093840701,134.24,19.51416,5.69163,20.32725,19.51416,5.69163,20.32725,0.0,0.0,0.0,133.07,110.98416,7.45163,111.2340350817,19.51416,5.69163,20.32725,91.47,1.76,91.4869307606,134.24
2021-03-25 17:00:00,94.69272,28.98871,99.0305838035,18.61272,5.42871,19.38825,76.08,23.56,79.6444599454,132.74,96.31272,9.02871,96.7349866287,18.61272,5.42871,19.38825,77.7,3.6,77.7833529748,133.93,18.61272,5.42871,19.38825,18.61272,5.42871,19.38825,0.0,0.0,0.0,132.74,115.01272,7.43871,115.2530267206,18.61272,5.42871,19.38825,96.4,2.01,96.4209525985,133.93
2021-03-25 17:30:00,97.69584,28.76962,101.8438421715,18.13584,5.28962,18.8915,79.56,23.48,82.9524200973,132.12,99.39584,8.97962,99.8006341896,18.13584,5.28962,18.8915,81.26,3.69,81.3437379274,133.31,18.13584,5.28962,18.8915,18.13584,5.28962,18.8915,0.0,0.0,0.0,132.12,118.73584,7.46962,118.9705632644,18.13584,5.28962,18.8915,100.6,2.18,100.623617506,133.31
2021-03-25 18:00:00,100.4364,27.3977,104.1062169625,16.1064,4.6977,16.7775,84.33,22.7,87.3317748589,132.01,102.1964,7.6077,102.4791748223,16.1064,4.6977,16.7775,86.09,2.91,86.1391676301,133.16,16.1064,4.6977,16.7775,16.1064,4.6977,16.7775,0.0,0.0,0.0,132.01,122.5364,7.1477,122.7446900695,16.1064,4.6977,16.7775,106.43,2.45,106.4581955511,133.16
2021-03-25 18:30:00,102.99496,26.91853,106.454539794,14.63496,4.26853,15.24475,88.36,22.65,91.2168410986,132.34,104.81496,7.03853,105.0510197207,14.63496,4.26853,15.24475,90.18,2.77,90.2225321081,133.53,14.63496,4.26853,15.24475,14.63496,4.26853,15.24475,0.0,0.0,0.0,132.34,125.93496,6.65853,126.1108646071,14.63496,4.26853,15.24475,111.3,2.39,111.3256578692,133.53
2021-03-25 19:00:00,106.50832,25.71326,109.5682160531,14.30832,4.17326,14.9045,92.2,21.54,94.6826890197,131.84,108.39832,5.9832600000000005,108.5633233604,14.30832,4.17326,14.9045,94.09,1.81,94.1074077849,133.01,14.30832,4.17326,14.9045,14.30832,4.17326,14.9045,0.0,0.0,0.0,131.84,130.08832,4.59326,130.1693859471,14.30832,4.17326,14.9045,115.78,0.42,115.7807617871,133.01
2021-03-25 19:30:00,105.8408,26.30565,109.060818659,15.5508,4.53565,16.19875,90.29,21.77,92.8774299817,132.47,107.6708,6.3656500000000005,107.8588089706,15.5508,4.53565,16.19875,92.12,1.83,92.1381750416,133.6,15.5508,4.53565,16.19875,15.5508,4.53565,16.19875,0.0,0.0,0.0,132.47,129.1008,5.20565,129.2057094426,15.5508,4.53565,16.19875,113.55,0.67,113.5519766451,133.6
2021-03-25 20:00:00,101.51496,28.27728,105.3797498004,17.54496,5.11728,18.276,83.97,23.16,87.1053758387,132.47,103.26496,8.37728,103.6042025402,17.54496,5.11728,18.276,85.72,3.26,85.7819678021,133.53,17.54496,5.11728,18.276,17.54496,5.11728,18.276,0.0,0.0,0.0,132.47,123.46496,7.38728,123.6857641509,17.54496,5.11728,18.276,105.92,2.27,105.9443216978,133.53
2021-03-25 20:30:00,98.772,28.37975,102.7682742585,16.902,4.92975,17.60625,81.87,23.45,85.1621946641,131.22,100.482,8.83975,100.8700823042,16.902,4.92975,17.60625,83.58,3.91,83.6714079002,132.33,16.902,4.92975,17.60625,16.902,4.92975,17.60625,0.0,0.0,0.0,131.22,120.252,8.65975,120.5634056174,16.902,4.92975,17.60625,103.35,3.73,103.4172877231,132.33
2021-03-25 21:00:00,95.7392,30.5706,100.5015223815,17.4192,5.0806000000000004,18.145,78.32,25.49,82.3635993628,131.3,97.3892,11.0606,98.0152699787,17.4192,5.0806000000000004,18.145,79.97,5.98,80.1932746557,132.46,17.4192,5.0806000000000004,18.145,17.4192,5.0806000000000004,18.145,0.0,0.0,0.0,131.3,116.0792,8.3406,116.3784614136,17.4192,5.0806000000000004,18.145,98.66,3.26,98.7138450269,132.46
2021-03-25 21:30:00,91.17336,32.00973,96.6292108441,17.07336,4.97973,17.78475,74.1,27.03,78.8760476951,132.39,92.74336,12.18973,93.5410088761,17.07336,4.97973,17.78475,75.67,7.21,76.0127160415,133.53,17.07336,4.97973,17.78475,17.07336,4.97973,17.78475,0.0,0.0,0.0,132.39,110.88336,10.42973,111.372791977,17.07336,4.97973,17.78475,93.81,5.45,93.9681786564,133.53
2021-03-25 22:00:00,86.04096,34.67153,92.7640112881,17.49096,5.10153,18.21975,68.55,29.57,74.6557928094,132.89,87.53096,14.741530000000001,88.7636280537,17.49096,5.10153,18.21975,70.04,9.64,70.7002913714,134.09,17.49096,5.10153,18.21975,17.49096,5.10153,18.21975,0.0,0.0,0.0,132.89,104.48096,11.46153,105.1077431613,17.49096,5.10153,18.21975,86.99,6.36,87.2221858245,134.09
2021-03-25 22:30:00,81.90504,26.54647,86.0996553237,15.48504,4.51647,16.13025,66.42,22.03,69.9781201519,133.21,83.23504,10.23647,83.862132109,15.48504,4.51647,16.13025,67.75,5.72,67.9910354385,134.36,15.48504,4.51647,16.13025,15.48504,4.51647,16.13025,0.0,0.0,0.0,133.21,96.88504,26.70647,100.4984901163,15.48504,4.51647,16.13025,81.4,22.19,84.3703508349,134.36
2021-03-25 23:00:00,76.71928,30.63104,82.6081626427,14.84928,4.33104,15.468,61.87,26.3,67.2278729397,133.9,78.10928,10.35104,78.7921547567,14.84928,4.33104,15.468,63.26,6.02,63.5457945107,135.08,14.84928,4.33104,15.468,14.84928,4.33104,15.468,0.0,0.0,0.0,133.9,91.96928,24.04104,95.0595606344,14.84928,4.33104,15.468,77.12,19.71,79.5988599165,135.08
2021-03-25 23:30:00,71.52424,31.69332,78.2316012887,16.43424,4.79332,17.119,55.09,26.9,61.306754114,132.67,72.79424,11.76332,73.7385725018,16.43424,4.79332,17.119,56.36,6.97,56.7893519949,133.84,16.43424,4.79332,17.119,16.43424,4.79332,17.119,0.0,0.0,0.0,132.67,85.39424,25.48332,89.1155195429,16.43424,4.79332,17.119,68.96,20.69,71.9969284067,133.84
2021-03-26 00:00:00,68.37032,33.46051,76.119027755,19.51032,5.69051,20.32325,48.86,27.77,56.2002891452,133.08,69.53032,13.42051,70.8136673811,19.51032,5.69051,20.32325,50.02,7.73,50.613765914,134.27,19.51032,5.69051,20.32325,19.51032,5.69051,20.32325,0.0,0.0,0.0,133.08,80.98032,26.60051,85.2373120151,19.51032,5.69051,20.32325,61.47,20.91,64.9291074943,134.27
2021-03-26 00:30:00,68.2872,33.9771,76.2730949172,21.2472,6.1971,22.1325,47.04,27.78,54.6304859945,133.08,69.4472,13.937100000000001,70.8318879054,21.2472,6.1971,22.1325,48.2,7.74,48.8174927664,134.22,21.2472,6.1971,22.1325,21.2472,6.1971,22.1325,0.0,0.0,0.0,133.08,80.6172,26.9271,84.9953036953,21.2472,6.1971,22.1325,59.37,20.73,62.8850522779,134.22
2021-03-26 01:00:00,71.58496,32.90853,78.7869141734,21.59496,6.29853,22.49475,49.99,26.61,56.6311945839,131.96,72.78496,13.19853,73.9719649351,21.59496,6.29853,22.49475,51.19,6.9,51.652938929,133.13,21.59496,6.29853,22.49475,21.59496,6.29853,22.49475,0.0,0.0,0.0,131.96,84.55496,26.71853,88.6759330707,21.59496,6.29853,22.49475,62.96,20.42,66.1886546169,133.13
2021-03-26 01:30:00,72.24552,32.75411,79.3236842435,20.82552,6.07411,21.69325,51.42,26.68,57.9296021046,132.35,73.45552,12.91411,74.5820866935,20.82552,6.07411,21.69325,52.63,6.84,53.0726153492,133.5,20.82552,6.07411,21.69325,20.82552,6.07411,21.69325,0.0,0.0,0.0,132.35,85.53552,26.40411,89.518166908,20.82552,6.07411,21.69325,64.71,20.33,67.8284085026,133.5
2021-03-26 02:00:00,70.53776,33.90643,78.2637948298,21.10776,6.15643,21.98725,49.43,27.75,56.6867480104,133.49,71.71776,13.75643,73.0251769307,21.10776,6.15643,21.98725,50.61,7.6,51.1774569513,134.67,21.10776,6.15643,21.98725,21.10776,6.15643,21.98725,0.0,0.0,0.0,133.49,83.41776,27.08643,87.7051730148,21.10776,6.15643,21.98725,62.31,20.93,65.7312787035,134.67
2021-03-26 02:30:00,69.14352,34.02186,77.0604523465,21.50352,6.27186,22.3995,47.64,27.75,55.1328586235,133.37,70.30352,13.88186,71.6609444638,21.50352,6.27186,22.3995,48.8,7.61,49.3897975294,134.53,21.50352,6.27186,22.3995,21.50352,6.27186,22.3995,0.0,0.0,0.0,133.37,81.66352,26.90186,85.9804662133,21.50352,6.27186,22.3995,60.16,20.63,63.598919016,134.53
2021-03-26 03:00:00,67.85824,34.04157,75.91817453,22.42824,6.54157,23.36275,45.43,27.5,53.1049423312,133.43,68.97824,13.87157,70.3592072707,22.42824,6.54157,23.36275,46.55,7.33,47.1235758405,134.57,22.42824,6.54157,23.36275,22.42824,6.54157,23.36275,0.0,0.0,0.0,133.43,80.00824,26.88157,84.4034197978,22.42824,6.54157,23.36275,57.58,20.34,61.0669468698,134.57
2021-03-26 03:30:00,66.47488,34.11309,74.7168828336,21.40488,6.2430900000000005,22.29675,45.07,27.87,52.9909596063,133.8,67.58488,13.86309,68.9920377215,21.40488,6.2430900000000005,22.29675,46.18,7.62,46.8044527796,134.97,21.40488,6.2430900000000005,22.29675,21.40488,6.2430900000000005,22.29675,0.0,0.0,0.0,133.8,78.61488,27.56309,83.3068021698,21.40488,6.2430900000000005,22.29675,57.21,21.32,61.0534724647,134.97
2021-03-26 04:00:00,65.16944,34.21942,73.6072320839,22.24944,6.48942,23.1765,42.92,27.73,51.098721119,134.35,66.25944,13.77942,67.6770700064,22.24944,6.48942,23.1765,44.01,7.29,44.6096872887,135.5,22.24944,6.48942,23.1765,22.24944,6.48942,23.1765,0.0,0.0,0.0,134.35,76.95944,29.00942,82.2453758813,22.24944,6.48942,23.1765,54.71,22.52,59.1636248044,135.5
2021-03-26 04:30:00,64.38256,34.60658,73.0939765743,23.06256,6.72658,24.0235,41.32,27.88,49.8461312441,134.24,65.43256,14.23658,66.9634237345,23.06256,6.72658,24.0235,42.37,7.51,43.0304194727,135.38,23.06256,6.72658,24.0235,23.06256,6.72658,24.0235,0.0,0.0,0.0,134.24,75.86256,29.31658,81.3301289354,23.06256,6.72658,24.0235,52.8,22.59,57.4295054828,135.38
2021-03-26 05:00:00,64.18792,34.65106,72.9437114017,24.03792,7.01106,25.0395,40.15,27.64,48.7441493925,133.16,65.22792,14.58106,66.8377801715,24.03792,7.01106,25.0395,41.19,7.57,41.8798400188,134.32,24.03792,7.01106,25.0395,24.03792,7.01106,25.0395,0.0,0.0,0.0,133.16,75.42792,28.62106,80.6754993232,24.03792,7.01106,25.0395,51.39,21.61,55.7487596275,134.32
2021-03-26 05:30:00,64.97656,34.46358,73.5506063595,23.56656,6.8735800000000005,24.5485,41.41,27.59,49.7593830348,133.16,66.03656,14.39358,67.5869987634,23.56656,6.8735800000000005,24.5485,42.47,7.52,43.1306306469,134.27,23.56656,6.8735800000000005,24.5485,23.56656,6.8735800000000005,24.5485,0.0,0.0,0.0,133.16,76.36656,27.95358,81.3219166095,23.56656,6.8735800000000005,24.5485,52.8,21.08,56.8524968669,134.27
2021-03-26 06:00:00,67.93528,33.80779,75.8825996745,24.57528,7.16779,25.59925,43.36,26.64,50.8898732559,133.51,69.03528,13.60779,70.3636399951,24.57528,7.16779,25.59925,44.46,6.44,44.9239935892,134.66,24.57528,7.16779,25.59925,24.57528,7.16779,25.59925,0.0,0.0,0.0,133.51,79.70528,26.59779,84.0260322327,24.57528,7.16779,25.59925,55.13,19.43,58.453757792,134.66
2021-03-26 06:30:00,73.83840000000001,31.8912,80.4310757854,25.4784,7.4312000000000005,26.54,48.36,24.46,54.1939221684,133.33,75.0184,11.7312,75.9301085999,25.4784,7.4312000000000005,26.54,49.54,4.3,49.7262667008,134.47,25.4784,7.4312000000000005,26.54,25.4784,7.4312000000000005,26.54,0.0,0.0,0.0,133.33,86.6584,25.2712,90.2680000886,25.4784,7.4312000000000005,26.54,61.18,17.84,63.7280001255,134.47
2021-03-26 07:00:00,80.00384,29.97862,85.4361286099,25.74384,7.5086200000000005,26.8165,54.26,22.47,58.7286003579,133.26,81.28384,9.77862,81.8699215478,25.74384,7.5086200000000005,26.8165,55.54,2.27,55.5863697322,134.35,25.74384,7.5086200000000005,26.8165,25.74384,7.5086200000000005,26.8165,0.0,0.0,0.0,133.26,93.87384,22.06862,96.4329913725,25.74384,7.5086200000000005,26.8165,68.13,14.56,69.6684325932,134.35
2021-03-26 07:30:00,86.71888,28.18009,91.1826826808,25.98888,7.58009,27.07175,60.73,20.6,64.1287213345,133.8,88.09888,8.15009,88.4750621603,25.98888,7.58009,27.07175,62.11,0.5700000000000001,62.1126154658,134.94,25.98888,7.58009,27.07175,25.98888,7.58009,27.07175,0.0,0.0,0.0,133.8,101.80888,19.63009,103.6840801679,25.98888,7.58009,27.07175,75.82,12.05,76.7715761203,134.94
2021-03-26 08:00:00,89.572,25.831,93.222227741,26.232,7.651,27.325,63.34,18.18,65.8974051082,132.76,91.002,9.571,91.503923659,26.232,7.651,27.325,64.77,1.92,64.7984513704,133.85,26.232,7.651,27.325,26.232,7.651,27.325,0.0,0.0,0.0,132.76,105.132,17.281,106.5428101047,26.232,7.651,27.325,78.9,9.63,79.4855137745,133.85
2021-03-26 08:30:00,91.33584,24.79712,94.6421303057,26.11584,7.61712,27.204,65.22,17.18,67.4447981686,132.4,92.77584,10.43712,93.361073053,26.11584,7.61712,27.204,66.66,2.8200000000000003,66.7196223011,133.52,26.11584,7.61712,27.204,26.11584,7.61712,27.204,0.0,0.0,0.0,132.4,107.07584,15.05712,108.1293317024,26.11584,7.61712,27.204,80.96,7.44,81.3011389834,133.52
2021-03-26 09:00:00,90.64064,24.22727,93.8226317647,26.39064,7.69727,27.49025,64.25,16.53,66.3423198268,131.96,92.07064,11.01727,92.7274662021,26.39064,7.69727,27.49025,65.68,3.32,65.7638563346,133.12,26.39064,7.69727,27.49025,26.39064,7.69727,27.49025,0.0,0.0,0.0,131.96,106.21064,14.87727,107.2475324278,26.39064,7.69727,27.49025,79.82,7.18,80.1422784802,133.12
2021-03-26 09:30:00,94.47896,22.72553,97.1736774876,25.69896,7.4955300000000005,26.76975,68.78,15.23,70.4460169208,131.19,95.98896,11.93553,96.7281619709,25.69896,7.4955300000000005,26.76975,70.29,4.44,70.4300908703,132.3,25.69896,7.4955300000000005,26.76975,25.69896,7.4955300000000005,26.76975,0.0,0.0,0.0,131.19,110.89896,13.60553,111.7304335249,25.69896,7.4955300000000005,26.76975,85.2,6.11,85.4188041359,132.3
2021-03-26 10:00:00,96.84776,32.82143,102.2581775911,25.78776,7.5214300000000005,26.86225,71.06,25.3,75.4295273749,131.86,98.39776,15.831430000000001,99.6631995717,25.78776,7.5214300000000005,26.86225,72.61,8.31,73.0839804608,132.99,25.78776,7.5214300000000005,26.86225,25.78776,7.5214300000000005,26.86225,0.0,0.0,0.0,131.86,118.09776,26.92143,121.1273887701,25.78776,7.5214300000000005,26.86225,92.31,19.4,94.3265397436,132.99
2021-03-26 10:30:00,98.2708,36.7869,104.9305777371,25.8408,7.5369,26.9175,72.43,29.25,78.1131704644,132.22,99.8208,17.0669,101.2693003247,25.8408,7.5369,26.9175,73.98,9.53,74.5912950685,133.33,25.8408,7.5369,26.9175,25.8408,7.5369,26.9175,0.0,0.0,0.0,132.22,121.4908,32.2069,125.6873060108,25.8408,7.5369,26.9175,95.65,24.67,98.7802176552,133.33
2021-03-26 11:00:00,99.76,35.14875,105.77094226,22.59,6.58875,23.53125,77.17,28.56,82.2853723331,132.04,101.42,15.46875,102.5928780499,22.59,6.58875,23.53125,78.83,8.88,79.3285780788,133.17,22.59,6.58875,23.53125,22.59,6.58875,23.53125,0.0,0.0,0.0,132.04,124.03,31.16875,127.8864022348,22.59,6.58875,23.53125,101.44,24.58,104.3755239508,133.17
2021-03-26 11:30:00,102.222,33.09725,107.4465692405,17.682,5.15725,18.41875,84.54,27.94,89.0373809139,131.54,103.992,13.55725,104.871993838,17.682,5.15725,18.41875,86.31,8.4,86.7177957515,132.66,17.682,5.15725,18.41875,17.682,5.15725,18.41875,0.0,0.0,0.0,131.54,128.052,30.83725,131.7127582718,17.682,5.15725,18.41875,110.37,25.68,113.3181331473,132.66
2021-03-26 12:00:00,102.61488,33.23184,107.8618041162,15.91488,4.64184,16.578,86.7,28.59,91.292267471,132.08,104.40488,13.54184,105.2794395806,15.91488,4.64184,16.578,88.49,8.9,88.936438539,133.18,15.91488,4.64184,16.578,15.91488,4.64184,16.578,0.0,0.0,0.0,132.08,128.79488,29.74184,132.1843340218,15.91488,4.64184,16.578,112.88,25.1,115.6369508418,133.18
2021-03-26 12:30:00,102.05096,32.23903,107.0222102755,12.51096,3.64903,13.03225,89.54,28.59,93.9936152087,132.27,103.90096,12.47903,104.6476740241,12.51096,3.64903,13.03225,91.39,8.83,91.8155814663,133.37,12.51096,3.64903,13.03225,12.51096,3.64903,13.03225,0.0,0.0,0.0,132.27,129.21096,27.33903,132.071551613,12.51096,3.64903,13.03225,116.7,23.69,119.0802506716,133.37
2021-03-26 13:00:00,100.11696,33.13203,105.4568020166,11.766960000000001,3.43203,12.25725,88.35,29.7,93.208435777,132.86,101.94696,13.23203,102.8020878736,11.766960000000001,3.43203,12.25725,90.18,9.8,90.7109276769,133.96,11.766960000000001,3.43203,12.25725,11.766960000000001,3.43203,12.25725,0.0,0.0,0.0,132.86,127.12696,26.21203,129.8011343385,11.766960000000001,3.43203,12.25725,115.36,22.78,117.5876609173,133.96
2021-03-26 13:30:00,97.30112,34.86616,103.3593588719,11.54112,3.36616,12.022,85.76,31.5,91.3620687156,133.32,99.07112,14.83616,100.1758377135,11.54112,3.36616,12.022,87.53,11.47,88.2783201018,134.44,11.54112,3.36616,12.022,11.54112,3.36616,12.022,0.0,0.0,0.0,133.32,123.73112,25.10616,126.2525616627,11.54112,3.36616,12.022,112.19,21.74,114.2769604951,134.44
2021-03-26 14:00:00,95.02024,36.06132,101.632990755,11.97024,3.49132,12.469,83.05,32.57,89.2082249571,133.62,96.75024,15.96132,98.0580066909,11.97024,3.49132,12.469,84.78,12.47,85.6921775893,134.7,11.97024,3.49132,12.469,11.97024,3.49132,12.469,0.0,0.0,0.0,133.62,120.62024,25.58132,123.3030665904,11.97024,3.49132,12.469,108.65,22.09,110.8728578147,134.7
2021-03-26 14:30:00,85.87656,29.99733,90.9649567942,8.11656,2.36733,8.45475,77.76,27.63,82.5229331762,133.7,87.55656,10.00733,88.1266012777,8.11656,2.36733,8.45475,79.44,7.64,79.8065360732,134.14,8.11656,2.36733,8.45475,8.11656,2.36733,8.45475,0.0,0.0,0.0,133.7,112.02656,20.49733,113.8863059484,8.11656,2.36733,8.45475,103.91,18.13,105.4797847931,134.14
2021-03-26 15:00:00,82.78656,23.22983,85.9839491909,10.69656,3.11983,11.14225,72.09,20.11,74.8423690165,0.0,84.35656,3.54983,84.4312176157,10.69656,3.11983,11.14225,73.66,0.43,73.6612550803,133.95,10.69656,3.11983,11.14225,10.69656,3.11983,11.14225,0.0,0.0,0.0,0.0,106.86656,17.60983,108.3077456088,10.69656,3.11983,11.14225,96.17,14.49,97.2554831359,133.95
2021-03-26 15:30:00,85.0368,22.3049,87.9134001063,9.8568,2.8749000000000002,10.2675,75.18,19.43,77.6502240821,0.0,86.6868,3.6749,86.7646597657,9.8568,2.8749000000000002,10.2675,76.83,0.8,76.8341649268,134.44,9.8568,2.8749000000000002,10.2675,9.8568,2.8749000000000002,10.2675,0.0,0.0,0.0,0.0,111.0068,16.9149,112.2881271028,9.8568,2.8749000000000002,10.2675,101.15,14.04,102.1197537208,134.44
2021-03-26 16:00:00,86.31776,22.28393,89.147794295,10.847760000000001,3.16393,11.29975,75.47,19.12,77.8543210105,0.0,87.94776,3.93393,88.0356989764,10.847760000000001,3.16393,11.29975,77.1,0.77,77.1038449106,133.36,10.847760000000001,3.16393,11.29975,10.847760000000001,3.16393,11.29975,0.0,0.0,0.0,0.0,111.69776,17.57393,113.0718028717,10.847760000000001,3.16393,11.29975,100.85,14.41,101.8742882184,133.36
2021-03-26 16:30:00,84.7108,21.1944,87.3219458556,12.9408,3.7744,13.48,71.77,17.42,73.8538374088,0.0,86.2508,5.9944,86.4588534044,12.9408,3.7744,13.48,73.31,2.22,73.3436057199,132.43,12.9408,3.7744,13.48,12.9408,3.7744,13.48,0.0,0.0,0.0,0.0,115.2508,23.8744,117.69763751240001,12.9408,3.7744,13.48,102.31,20.1,104.2657474917,132.43
2021-03-26 17:00:00,87.1272,22.1896,89.9084385806,14.4672,4.2196,15.07,72.66,17.97,74.8491583119,0.0,88.6972,5.7196,88.8814216358,14.4672,4.2196,15.07,74.23,1.5,74.2451540506,131.78,14.4672,4.2196,15.07,14.4672,4.2196,15.07,0.0,0.0,0.0,0.0,118.0772,21.8196,120.0763095036,14.4672,4.2196,15.07,103.61,17.6,105.0942058346,131.78
2021-03-26 17:30:00,90.2256,17.5483,91.9162756439,17.4456,5.0883,18.1725,72.78,12.46,73.838878648,0.0,91.3256,6.4783,91.555084983,17.4456,5.0883,18.1725,73.88,1.3900000000000001,73.893074777,132.5,17.4456,5.0883,18.1725,17.4456,5.0883,18.1725,0.0,0.0,0.0,0.0,118.4156,26.9483,121.4432591635,17.4456,5.0883,18.1725,100.97,21.86,103.309246924,132.5
2021-03-26 18:00:00,92.80264,7.44577,93.1008565045,17.40264,5.07577,18.12775,75.4,2.37,75.437238152,0.0,93.16264,7.35577,93.4525807245,17.40264,5.07577,18.12775,75.76,2.2800000000000002,75.7943005773,134.62,17.40264,5.07577,18.12775,17.40264,5.07577,18.12775,0.0,0.0,0.0,0.0,119.71264,35.37577,124.8301296918,17.40264,5.07577,18.12775,102.31,30.3,106.7025121541,134.62
2021-03-26 18:30:00,94.56792,7.27731,94.8475130616,17.16792,5.00731,17.88325,77.4,2.27,77.4332803128,0.0,94.95792,7.18731,95.2295332119,17.16792,5.00731,17.88325,77.79,2.18,77.8205403476,134.57,17.16792,5.00731,17.88325,17.16792,5.00731,17.88325,0.0,0.0,0.0,0.0,122.46792,35.10731,127.4006069238,17.16792,5.00731,17.88325,105.3,30.1,109.5175784977,134.57
2021-03-26 19:00:00,98.5388,6.05715,98.7247900558,14.9388,4.35715,15.56125,83.6,1.7000000000000002,83.6172829025,0.0,98.9588,5.96715,99.1385443537,14.9388,4.35715,15.56125,84.02,1.6099999999999999,84.0354240782,134.17,14.9388,4.35715,15.56125,14.9388,4.35715,15.56125,0.0,0.0,0.0,0.0,128.9688,31.77715,132.8259712389,14.9388,4.35715,15.56125,114.03,27.42,117.2804216398,134.17
2021-03-26 19:30:00,99.92432,5.36251,100.0681080113,14.13432,4.12251,14.72325,85.79,1.24,85.7989609494,0.0,100.32432,5.26251,100.4622476105,14.13432,4.12251,14.72325,86.19,1.1400000000000001,86.197538828,134.45,14.13432,4.12251,14.72325,14.13432,4.12251,14.72325,0.0,0.0,0.0,0.0,131.31432,30.55251,134.821758275,14.13432,4.12251,14.72325,117.18,26.43,120.1236750187,134.45
2021-03-26 20:00:00,97.42536,5.47073,97.5788381662,12.82536,3.74073,13.35975,84.6,1.73,84.6176866855,0.0,97.83536,5.38073,97.9832124482,12.82536,3.74073,13.35975,85.01,1.6400000000000001,85.0258178438,134.91,12.82536,3.74073,13.35975,12.82536,3.74073,13.35975,0.0,0.0,0.0,0.0,128.74536,31.18073,132.4673757756,12.82536,3.74073,13.35975,115.92,27.44,119.1234653626,134.91
2021-03-26 20:30:00,94.676,6.3092500000000005,94.8859927047,11.586,3.37925,12.06875,83.09,2.93,83.1416441983,0.0,95.076,6.21925,95.2791941956,11.586,3.37925,12.06875,83.49,2.84,83.5382888261,134.38,11.586,3.37925,12.06875,11.586,3.37925,12.06875,0.0,0.0,0.0,0.0,125.826,32.28925,129.9029558615,11.586,3.37925,12.06875,114.24,28.91,117.8412733298,134.38
2021-03-26 21:00:00,90.85864,8.42127,91.2480698484,14.91864,4.35127,15.54025,75.94,4.07,76.0489875015,0.0,91.21864,8.33127,91.5983097184,14.91864,4.35127,15.54025,76.3,3.98,76.4037328931,134.94,14.91864,4.35127,15.54025,14.91864,4.35127,15.54025,0.0,0.0,0.0,0.0,118.59864,36.21127,124.0036027092,14.91864,4.35127,15.54025,103.68,31.86,108.4647500343,134.94
2021-03-26 21:30:00,86.42832,10.909510000000001,87.1141314969,16.79832,4.89951,17.49825,69.63,6.01,69.8888903904,0.0,86.75832,10.84951,87.4340777756,16.79832,4.89951,17.49825,69.96,5.95,70.2125636906,135.77,16.79832,4.89951,17.49825,16.79832,4.89951,17.49825,0.0,0.0,0.0,0.0,111.44832,37.97951,117.7419687735,16.79832,4.89951,17.49825,94.65,33.08,100.2641955037,135.77
2021-03-26 22:00:00,83.01216,12.02438,83.8785098953,16.71216,4.87438,17.4085,66.3,7.15,66.6844247182,135.64,83.33216,11.94438,84.1838292301,16.71216,4.87438,17.4085,66.62,7.07,66.9940989939,136.45,16.71216,4.87438,17.4085,16.71216,4.87438,17.4085,0.0,0.0,0.0,135.64,106.80216,39.13438,113.7462134695,16.71216,4.87438,17.4085,90.09,34.26,96.3844162715,136.45
2021-03-26 22:30:00,78.58864,11.89127,79.4831846321,15.87864,4.63127,16.54025,62.71,7.26,63.1288499816,135.24,78.88864,11.80127,79.766455949,15.87864,4.63127,16.54025,63.01,7.17,63.416630311,136.25,15.87864,4.63127,16.54025,15.87864,4.63127,16.54025,0.0,0.0,0.0,135.24,101.87864,43.19127,110.65596727,15.87864,4.63127,16.54025,86.0,38.56,94.2489978727,136.25
2021-03-26 23:00:00,75.26288,24.15584,79.0443275131,15.00288,4.37584,15.628,60.26,19.78,63.4233080184,134.1,76.27288,10.77584,77.0303248805,15.00288,4.37584,15.628,61.27,6.4,61.6033513699,135.14,15.00288,4.37584,15.628,15.00288,4.37584,15.628,0.0,0.0,0.0,134.1,94.51288,33.29584,100.2062744902,15.00288,4.37584,15.628,79.51,28.92,84.6061847621,135.14
2021-03-26 23:30:00,72.91856,31.63583,79.4854837833,14.24856,4.15583,14.84225,58.67,27.48,64.7867216334,134.1,74.25856,11.31583,75.1157888986,14.24856,4.15583,14.84225,60.01,7.16,60.4356327012,135.14,14.24856,4.15583,14.84225,14.24856,4.15583,14.84225,0.0,0.0,0.0,134.1,87.63856,28.01583,92.0076297351,14.24856,4.15583,14.84225,73.39,23.86,77.171184389,135.14
2021-03-27 00:00:00,70.48568,32.01249,77.4146665759,14.78568,4.31249,15.40175,55.7,27.7,62.2075558112,134.77,71.77568,11.48249,72.6883471821,14.78568,4.31249,15.40175,56.99,7.17,57.4392635747,135.81,14.78568,4.31249,15.40175,14.78568,4.31249,15.40175,0.0,0.0,0.0,134.77,84.68568,28.85249,89.4658067435,14.78568,4.31249,15.40175,69.9,24.54,74.0825323541,135.81
2021-03-27 00:30:00,55.58,28.22,62.3338174669,0.0,0.0,0.0,55.58,28.22,62.3338174669,134.51,56.88,7.78,57.4096054681,0.0,0.0,0.0,56.88,7.78,57.4096054681,135.57,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.51,69.61,23.95,73.6149074577,0.0,0.0,0.0,69.61,23.95,73.6149074577,135.57
2021-03-27 01:00:00,59.44,27.3,65.4095069543,0.0,0.0,0.0,59.44,27.3,65.4095069543,133.86,60.8,7.03,61.2050725022,0.0,0.0,0.0,60.8,7.03,61.2050725022,134.91,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.86,74.2,22.54,77.5479954609,0.0,0.0,0.0,74.2,22.54,77.5479954609,134.91
2021-03-27 01:30:00,58.98,27.01,64.8704902093,0.0,0.0,0.0,58.98,27.01,64.8704902093,133.64,60.31,6.79,60.6910224004,0.0,0.0,0.0,60.31,6.79,60.6910224004,134.67,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.64,73.73,22.82,77.1807314036,0.0,0.0,0.0,73.73,22.82,77.1807314036,134.67
2021-03-27 02:00:00,56.09,27.49,62.4642954015,0.0,0.0,0.0,56.09,27.49,62.4642954015,134.32,57.39,7.08,57.8250680933,0.0,0.0,0.0,57.39,7.08,57.8250680933,135.31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.32,70.36,23.91,74.3116256046,0.0,0.0,0.0,70.36,23.91,74.3116256046,135.31
2021-03-27 02:30:00,55.76,27.69,62.2568365724,0.0,0.0,0.0,55.76,27.69,62.2568365724,134.67,57.04,7.18,57.4901208905,0.0,0.0,0.0,57.04,7.18,57.4901208905,135.68,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.67,70.01,24.56,74.1929491259,0.0,0.0,0.0,70.01,24.56,74.1929491259,135.68
2021-03-27 03:00:00,54.58,28.07,61.3750869653,0.0,0.0,0.0,54.58,28.07,61.3750869653,134.92,55.86,7.48,56.3585840844,0.0,0.0,0.0,55.86,7.48,56.3585840844,135.92,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.92,68.57,24.68,72.876246473,0.0,0.0,0.0,68.57,24.68,72.876246473,135.92
2021-03-27 03:30:00,54.91,28.66,61.9395164657,0.0,0.0,0.0,54.91,28.66,61.9395164657,134.77,56.2,8.12,56.78357509,0.0,0.0,0.0,56.2,8.12,56.78357509,135.82,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.77,68.84,24.33,73.0129748743,0.0,0.0,0.0,68.84,24.33,73.0129748743,135.82
2021-03-27 04:00:00,53.38,26.01,59.3796640273,0.0,0.0,0.0,53.38,26.01,59.3796640273,134.89,54.62,6.68,55.0269642993,0.0,0.0,0.0,54.62,6.68,55.0269642993,135.92,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.89,66.35,30.24,72.9162540179,0.0,0.0,0.0,66.35,30.24,72.9162540179,135.92
2021-03-27 04:30:00,53.09,17.97,56.0488090864,0.0,0.0,0.0,53.09,17.97,56.0488090864,133.84,54.34,2.46,54.3956542382,0.0,0.0,0.0,54.34,2.46,54.3956542382,134.87,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.84,64.1,45.35,78.5202680841,0.0,0.0,0.0,64.1,45.35,78.5202680841,134.87
