Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-03-27 05:00:00,52.17,18.48,55.3463576037,0.0,0.0,0.0,52.17,18.48,55.3463576037,133.97,53.4,1.98,53.4366952571,0.0,0.0,0.0,53.4,1.98,53.4366952571,135.02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.97,62.91,45.05,77.3768091872,0.0,0.0,0.0,62.91,45.05,77.3768091872,135.02
2021-03-27 05:30:00,52.48,18.77,55.7356555537,0.0,0.0,0.0,52.48,18.77,55.7356555537,133.69,53.7,1.58,53.7232389195,0.0,0.0,0.0,53.7,1.58,53.7232389195,134.79,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.69,63.21,45.27,77.7488070648,0.0,0.0,0.0,63.21,45.27,77.7488070648,134.79
2021-03-27 06:00:00,53.47,18.95,56.7286823397,0.0,0.0,0.0,53.47,18.95,56.7286823397,133.43,54.73,1.31,54.7456756283,0.0,0.0,0.0,54.73,1.31,54.7456756283,134.53,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.43,64.39,45.21,78.6766560042,0.0,0.0,0.0,64.39,45.21,78.6766560042,134.53
2021-03-27 06:30:00,56.57,18.15,59.4103307515,0.0,0.0,0.0,56.57,18.15,59.4103307515,133.28,57.86,2.11,57.8984602559,0.0,0.0,0.0,57.86,2.11,57.8984602559,134.38,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.28,68.07,44.21,81.1667973989,0.0,0.0,0.0,68.07,44.21,81.1667973989,134.38
2021-03-27 07:00:00,58.03,17.45,60.5968926596,0.0,0.0,0.0,58.03,17.45,60.5968926596,133.02,59.35,2.7199999999999998,59.4122958654,0.0,0.0,0.0,59.35,2.7199999999999998,59.4122958654,134.06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.02,69.69,42.39,81.569652445,0.0,0.0,0.0,69.69,42.39,81.569652445,134.06
2021-03-27 07:30:00,60.33,16.42,62.5245975597,0.0,0.0,0.0,60.33,16.42,62.5245975597,132.79,61.69,3.68,61.7996642386,0.0,0.0,0.0,61.69,3.68,61.7996642386,133.94,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.79,72.43,41.47,83.4617625024,0.0,0.0,0.0,72.43,41.47,83.4617625024,133.94
2021-03-27 08:00:00,63.58,15.74,65.4993435082,0.0,0.0,0.0,63.58,15.74,65.4993435082,132.42,64.99,4.26,65.1294687526,0.0,0.0,0.0,64.99,4.26,65.1294687526,133.58,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.42,76.16,39.55,85.8169452964,0.0,0.0,0.0,76.16,39.55,85.8169452964,133.58
2021-03-27 08:30:00,65.13,18.3,67.6521019629,0.0,0.0,0.0,65.13,18.3,67.6521019629,132.21,66.56,4.41,66.7059345186,0.0,0.0,0.0,66.56,4.41,66.7059345186,133.37,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.21,78.74,30.5,84.440734246,0.0,0.0,0.0,78.74,30.5,84.440734246,133.37
2021-03-27 09:00:00,66.54,23.62,70.6079032404,0.0,0.0,0.0,66.54,23.62,70.6079032404,132.21,68.0,3.8,68.1060937068,0.0,0.0,0.0,68.0,3.8,68.1060937068,133.37,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.21,82.28,16.54,83.9259792913,0.0,0.0,0.0,82.28,16.54,83.9259792913,133.37
2021-03-27 09:30:00,67.74,23.14,71.5832885526,0.0,0.0,0.0,67.74,23.14,71.5832885526,132.21,69.22,3.33,69.3000526695,0.0,0.0,0.0,69.22,3.33,69.3000526695,133.29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.21,83.7,15.55,85.1322060092,0.0,0.0,0.0,83.7,15.55,85.1322060092,133.29
2021-03-27 10:00:00,67.5,22.64,71.1956431251,0.0,0.0,0.0,67.5,22.64,71.1956431251,131.79,68.97,2.94,69.0326335873,0.0,0.0,0.0,68.97,2.94,69.0326335873,132.91,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.79,83.39,15.04,84.7354335565,0.0,0.0,0.0,83.39,15.04,84.7354335565,132.91
2021-03-27 10:30:00,66.58,21.98,70.1143123763,0.0,0.0,0.0,66.58,21.98,70.1143123763,131.46,68.03,2.35,68.0705766099,0.0,0.0,0.0,68.03,2.35,68.0705766099,132.54,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.46,82.35,15.18,83.7374163681,0.0,0.0,0.0,82.35,15.18,83.7374163681,132.54
2021-03-27 11:00:00,66.06,22.01,69.6301924455,0.0,0.0,0.0,66.06,22.01,69.6301924455,131.55,67.5,2.34,67.5405478213,0.0,0.0,0.0,67.5,2.34,67.5405478213,132.62,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.55,81.73,15.18,83.1277649164,0.0,0.0,0.0,81.73,15.18,83.1277649164,132.62
2021-03-27 11:30:00,67.25,22.55,70.9300007049,0.0,0.0,0.0,67.25,22.55,70.9300007049,131.23,68.71,3.01,68.7758983947,0.0,0.0,0.0,68.71,3.01,68.7758983947,132.35,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.23,83.04,14.78,84.3450650601,0.0,0.0,0.0,83.04,14.78,84.3450650601,132.35
2021-03-27 12:00:00,69.06,22.75,72.7107014132,0.0,0.0,0.0,69.06,22.75,72.7107014132,131.15,70.57,3.22,70.6434236147,0.0,0.0,0.0,70.57,3.22,70.6434236147,132.27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.15,85.24,14.9,86.5324655837,0.0,0.0,0.0,85.24,14.9,86.5324655837,132.27
2021-03-27 12:30:00,67.66,23.16,71.5140629527,0.0,0.0,0.0,67.66,23.16,71.5140629527,131.75,69.12,3.47,69.2070466065,0.0,0.0,0.0,69.12,3.47,69.2070466065,132.84,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.75,83.8,15.1,85.1495742796,0.0,0.0,0.0,83.8,15.1,85.1495742796,132.84
2021-03-27 13:00:00,69.02,24.0,73.0736642026,0.0,0.0,0.0,69.02,24.0,73.0736642026,132.12,70.53,4.2,70.6549425023,0.0,0.0,0.0,70.53,4.2,70.6549425023,133.23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.12,85.44,15.25,86.7902995732,0.0,0.0,0.0,85.44,15.25,86.7902995732,133.23
2021-03-27 13:30:00,69.65,24.28,73.7607002407,0.0,0.0,0.0,69.65,24.28,73.7607002407,132.21,71.15,4.45,71.2890244007,0.0,0.0,0.0,71.15,4.45,71.2890244007,133.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.21,86.12,15.76,87.550168475,0.0,0.0,0.0,86.12,15.76,87.550168475,133.34
2021-03-27 14:00:00,67.75,24.78,72.139523841,0.0,0.0,0.0,67.75,24.78,72.139523841,133.01,69.24,4.75,69.4027384186,0.0,0.0,0.0,69.24,4.75,69.4027384186,134.13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.01,84.08,17.08,85.7972773461,0.0,0.0,0.0,84.08,17.08,85.7972773461,134.13
2021-03-27 14:30:00,71.34,25.32,75.7000528401,0.0,0.0,0.0,71.34,25.32,75.7000528401,133.21,72.87,5.21,73.0560127573,0.0,0.0,0.0,72.87,5.21,73.0560127573,134.31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.21,88.22,17.34,89.9079751746,0.0,0.0,0.0,88.22,17.34,89.9079751746,134.31
2021-03-27 15:00:00,68.2,25.73,72.892200543,0.0,0.0,0.0,68.2,25.73,72.892200543,133.21,69.71,5.64,69.9377844945,0.0,0.0,0.0,69.71,5.64,69.9377844945,134.36,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.21,84.56,17.84,86.421404756,0.0,0.0,0.0,84.56,17.84,86.421404756,134.36
2021-03-27 15:30:00,66.92,25.78,71.7139791115,0.0,0.0,0.0,66.92,25.78,71.7139791115,133.21,68.39,5.68,68.62546539,0.0,0.0,0.0,68.39,5.68,68.62546539,134.27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.21,83.0,17.9,84.9082445938,0.0,0.0,0.0,83.0,17.9,84.9082445938,134.27
2021-03-27 16:00:00,67.15,25.54,71.8429822599,0.0,0.0,0.0,67.15,25.54,71.8429822599,132.62,68.63,5.6,68.8580924801,0.0,0.0,0.0,68.63,5.6,68.8580924801,133.74,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.62,83.32,17.27,85.0909824835,0.0,0.0,0.0,83.32,17.27,85.0909824835,133.74
2021-03-27 16:30:00,71.09,24.66,75.245622464,0.0,0.0,0.0,71.09,24.66,75.245622464,132.27,72.62,4.83,72.7804458629,0.0,0.0,0.0,72.62,4.83,72.7804458629,133.38,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.27,88.09,17.22,89.7573200357,0.0,0.0,0.0,88.09,17.22,89.7573200357,133.38
2021-03-27 17:00:00,73.79,23.28,77.3752059771,0.0,0.0,0.0,73.79,23.28,77.3752059771,132.08,75.38,3.49,75.4607480747,0.0,0.0,0.0,75.38,3.49,75.4607480747,133.26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.08,91.59,18.19,93.3788209392,0.0,0.0,0.0,91.59,18.19,93.3788209392,133.26
2021-03-27 17:30:00,79.43,22.95,82.6790626459,0.0,0.0,0.0,79.43,22.95,82.6790626459,131.24,81.1,3.41,81.1716582312,0.0,0.0,0.0,81.1,3.41,81.1716582312,132.37,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.24,97.93,15.39,99.1319171609,0.0,0.0,0.0,97.93,15.39,99.1319171609,132.37
2021-03-27 18:00:00,84.15,22.73,87.1657926024,0.0,0.0,0.0,84.15,22.73,87.1657926024,131.24,85.9,3.21,85.959956375,0.0,0.0,0.0,85.9,3.21,85.959956375,132.37,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.24,103.42,14.96,104.4964018519,0.0,0.0,0.0,103.42,14.96,104.4964018519,132.37
2021-03-27 18:30:00,84.33,22.22,87.2082410097,0.0,0.0,0.0,84.33,22.22,87.2082410097,130.95,86.07,2.74,86.1136022937,0.0,0.0,0.0,86.07,2.74,86.1136022937,132.1,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,130.95,103.65,14.61,104.674612968,0.0,0.0,0.0,103.65,14.61,104.674612968,132.1
2021-03-27 19:00:00,84.93,21.93,87.7156189056,0.0,0.0,0.0,84.93,21.93,87.7156189056,130.95,86.69,2.45,86.7246135765,0.0,0.0,0.0,86.69,2.45,86.7246135765,132.14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,130.95,104.37,14.3,105.3450848403,0.0,0.0,0.0,104.37,14.3,105.3450848403,132.14
2021-03-27 19:30:00,84.88,22.55,87.8243525453,0.0,0.0,0.0,84.88,22.55,87.8243525453,131.89,86.63,2.8200000000000003,86.6758864968,0.0,0.0,0.0,86.63,2.8200000000000003,86.6758864968,133.04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.89,104.34,14.6,105.356516647,0.0,0.0,0.0,104.34,14.6,105.356516647,133.04
2021-03-27 20:00:00,78.95,24.52,82.6700241926,0.0,0.0,0.0,78.95,24.52,82.6700241926,132.77,80.59,4.5600000000000005,80.7189054683,0.0,0.0,0.0,80.59,4.5600000000000005,80.7189054683,133.93,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.77,97.34,17.17,98.8427260854,0.0,0.0,0.0,97.34,17.17,98.8427260854,133.93
2021-03-27 20:30:00,71.83,25.79,76.3195453341,0.0,0.0,0.0,71.83,25.79,76.3195453341,132.3,73.37,5.96,73.6116736666,0.0,0.0,0.0,73.37,5.96,73.6116736666,133.45,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.3,88.84,17.27,90.503030336,0.0,0.0,0.0,88.84,17.27,90.503030336,133.45
2021-03-27 21:00:00,67.57,26.45,72.5624379414,0.0,0.0,0.0,67.57,26.45,72.5624379414,133.04,69.05,6.42,69.3478110686,0.0,0.0,0.0,69.05,6.42,69.3478110686,134.15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.04,83.82,18.5,85.8373019147,0.0,0.0,0.0,83.82,18.5,85.8373019147,134.15
2021-03-27 21:30:00,62.69,27.8,68.5775189111,0.0,0.0,0.0,62.69,27.8,68.5775189111,133.39,64.09,7.69,64.5497033301,0.0,0.0,0.0,64.09,7.69,64.5497033301,134.47,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.39,78.07,19.91,80.5688091013,0.0,0.0,0.0,78.07,19.91,80.5688091013,134.47
2021-03-27 22:00:00,58.01,28.35,64.5668847011,0.0,0.0,0.0,58.01,28.35,64.5668847011,133.46,59.33,8.24,59.8994699476,0.0,0.0,0.0,59.33,8.24,59.8994699476,134.51,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.46,72.52,20.66,75.4054772546,0.0,0.0,0.0,72.52,20.66,75.4054772546,134.51
2021-03-27 22:30:00,51.5,28.97,59.0890082841,0.0,0.0,0.0,51.5,28.97,59.0890082841,133.36,52.73,8.89,53.4741526347,0.0,0.0,0.0,52.73,8.89,53.4741526347,134.46,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.36,64.77,21.54,68.2577797764,0.0,0.0,0.0,64.77,21.54,68.2577797764,134.46
2021-03-27 23:00:00,47.74,29.7,56.2245284551,0.0,0.0,0.0,47.74,29.7,56.2245284551,133.6,48.9,9.54,49.8218987996,0.0,0.0,0.0,48.9,9.54,49.8218987996,134.73,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.6,60.4,22.94,64.60962467,0.0,0.0,0.0,60.4,22.94,64.60962467,134.73
2021-03-27 23:30:00,43.08,29.83,52.3995734715,0.0,0.0,0.0,43.08,29.83,52.3995734715,133.08,44.16,9.83,45.2408499036,0.0,0.0,0.0,44.16,9.83,45.2408499036,134.18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.08,54.74,22.62,59.2294859002,0.0,0.0,0.0,54.74,22.62,59.2294859002,134.18
2021-03-28 00:00:00,40.74,30.6,50.9520127179,0.0,0.0,0.0,40.74,30.6,50.9520127179,134.23,41.81,10.27,43.0528628549,0.0,0.0,0.0,41.81,10.27,43.0528628549,135.32,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.23,52.07,23.67,57.197498197,0.0,0.0,0.0,52.07,23.67,57.197498197,135.32
2021-03-28 00:30:00,64.32832,36.22201,73.8252447504,22.49832,6.56201,23.43575,41.83,29.66,51.2783043791,134.23,65.40832,15.89201,67.3112494837,22.49832,6.56201,23.43575,42.91,9.33,43.9126063904,135.29,22.49832,6.56201,23.43575,22.49832,6.56201,23.43575,0.0,0.0,0.0,134.23,76.08832,31.45201,82.3326264215,22.49832,6.56201,23.43575,53.59,24.89,59.0880715542,135.29
2021-03-28 01:00:00,67.23672,36.08821,76.3094713477,22.89672,6.67821,23.85075,44.34,29.41,53.2069892025,133.92,68.35672,15.80821,70.1608200676,22.89672,6.67821,23.85075,45.46,9.13,46.367752803,134.99,22.89672,6.67821,23.85075,22.89672,6.67821,23.85075,0.0,0.0,0.0,133.92,79.44672,30.60821,85.1389678007,22.89672,6.67821,23.85075,56.55,23.93,61.4047832013,134.99
2021-03-28 01:30:00,67.29856,36.34833,76.4872360062,23.30856,6.79833,24.27975,43.99,29.55,52.9936090486,0.003,68.40856,15.95833,70.2452801095,23.30856,6.79833,24.27975,45.1,9.16,46.0208170288,0.003,23.30856,6.79833,24.27975,23.30856,6.79833,24.27975,0.0,0.0,0.0,0.003,79.46856,31.11833,85.3440243395,23.30856,6.79833,24.27975,56.16,24.32,61.1997385615,0.003
2021-03-28 02:00:00,65.78584,36.46962,75.2184148161,23.17584,6.75962,24.1415,42.61,29.71,51.9451268167,0.003,66.87584,15.95962,68.7538176849,23.17584,6.75962,24.1415,43.7,9.2,44.6579220296,0.003,23.17584,6.75962,24.1415,23.17584,6.75962,24.1415,0.0,0.0,0.0,0.003,77.76584,31.81962,84.0238899828,23.17584,6.75962,24.1415,54.59,25.06,60.067226505,0.003
2021-03-28 02:30:00,64.2832,36.49385,73.9197598079,23.7732,6.93385,24.76375,40.51,29.56,50.1483170206,134.34,65.3332,15.873850000000001,67.2339656428,23.7732,6.93385,24.76375,41.56,8.94,42.5106716014,135.4,23.7732,6.93385,24.76375,23.7732,6.93385,24.76375,0.0,0.0,0.0,134.34,75.9332,31.90385,82.363259449,23.7732,6.93385,24.76375,52.16,24.97,57.828768792,135.4
2021-03-28 03:00:00,62.86624,36.95932,72.9256845467,24.06624,7.01932,25.069,38.8,29.94,49.0086074073,134.75,63.89624,16.28932,65.9399077358,24.06624,7.01932,25.069,39.83,9.27,40.8945204153,135.84,24.06624,7.01932,25.069,24.06624,7.01932,25.069,0.0,0.0,0.0,134.75,74.16624,31.96932,80.7630396716,24.06624,7.01932,25.069,50.1,24.95,55.9688529452,135.84
2021-03-28 03:30:00,62.22552,28.66661,68.5112389916,24.12552,7.03661,25.13075,38.1,21.63,43.8117210344,135.05,63.23552,11.02661,64.189696352,24.12552,7.03661,25.13075,39.11,3.99,39.313002938,136.11,24.12552,7.03661,25.13075,24.12552,7.03661,25.13075,0.0,0.0,0.0,135.05,71.70552,47.99661,86.2864773297,24.12552,7.03661,25.13075,47.58,40.96,62.7819878628,136.11
2021-03-28 04:00:00,61.30928,25.39854,66.3619894838,23.54928,6.86854,24.5305,37.76,18.53,42.0616036309,135.33,62.31928,8.96854,62.9613164526,23.54928,6.86854,24.5305,38.77,2.1,38.8268322169,136.39,23.54928,6.86854,24.5305,23.54928,6.86854,24.5305,0.0,0.0,0.0,135.33,70.05928,54.34854,88.6682948649,23.54928,6.86854,24.5305,46.51,47.48,66.464505565,136.39
2021-03-28 04:30:00,60.61272,25.44621,65.7374431292,23.71272,6.91621,24.70075,36.9,18.53,41.2912932711,134.59,61.60272,8.97621,62.2532525846,23.71272,6.91621,24.70075,37.89,2.06,37.945957624,135.66,23.71272,6.91621,24.70075,23.71272,6.91621,24.70075,0.0,0.0,0.0,134.59,69.15272,54.26621,87.9029022909,23.71272,6.91621,24.70075,45.44,47.35,65.6263369388,135.66
2021-03-28 05:00:00,60.5848,25.3939,65.6914617606,23.7048,6.9139,24.6925,36.88,18.48,41.2509975637,134.51,61.5748,9.0239,62.2325217732,23.7048,6.9139,24.6925,37.87,2.11,37.9287358081,135.6,23.7048,6.9139,24.6925,23.7048,6.9139,24.6925,0.0,0.0,0.0,134.51,69.1048,54.1439,87.789722008,23.7048,6.9139,24.6925,45.4,47.23,65.5120820918,135.6
2021-03-28 05:30:00,61.92568,24.93624,66.7578153387,23.57568,6.87624,24.558,38.35,18.06,42.3896933228,134.34,62.93568,9.26624,63.6141731126,23.57568,6.87624,24.558,39.36,2.39,39.4324954828,135.42,23.57568,6.87624,24.558,23.57568,6.87624,24.558,0.0,0.0,0.0,134.34,70.70568,53.48624,88.6570417598,23.57568,6.87624,24.558,47.13,46.61,66.2852095116,135.42
2021-03-28 06:00:00,62.63648,25.12564,67.4879723521,23.67648,6.90564,24.663,38.96,18.22,43.0098825853,134.34,63.66648,8.98564,64.2974525296,23.67648,6.90564,24.663,39.99,2.08,40.0440569873,135.42,23.67648,6.90564,24.663,23.67648,6.90564,24.663,0.0,0.0,0.0,134.34,71.34648,51.89564,88.2240197418,23.67648,6.90564,24.663,47.67,44.99,65.5479137731,135.42
2021-03-28 06:30:00,63.79344,24.95017,68.4990070736,23.62344,6.89017,24.60775,40.17,18.06,44.0430755057,133.87,64.83344,9.08017,65.4662083022,23.62344,6.89017,24.60775,41.21,2.19,41.2681499464,134.96,23.62344,6.89017,24.60775,23.62344,6.89017,24.60775,0.0,0.0,0.0,133.87,72.68344,51.08017,88.8373019484,23.62344,6.89017,24.60775,49.06,44.19,66.0275677274,134.96
2021-03-28 07:00:00,65.71536,24.56323,70.1559748558,23.80536,6.94323,24.79725,41.91,17.62,45.4633093824,133.4,66.78536,9.61323,67.4736874742,23.80536,6.94323,24.79725,42.98,2.67,43.0628529013,134.55,23.80536,6.94323,24.79725,23.80536,6.94323,24.79725,0.0,0.0,0.0,133.4,74.91536,50.59323,90.3990380799,23.80536,6.94323,24.79725,51.11,43.65,67.2127562298,134.55
2021-03-28 07:30:00,68.86152,24.26086,73.0102613654,23.59152,6.88086,24.5745,45.27,17.38,48.4916209257,133.28,69.99152,10.10086,70.716619296,23.59152,6.88086,24.5745,46.4,3.22,46.5115942535,134.4,23.59152,6.88086,24.5745,23.59152,6.88086,24.5745,0.0,0.0,0.0,133.28,78.62152,49.58086,92.9494759827,23.59152,6.88086,24.5745,55.03,42.7,69.6533624458,134.4
2021-03-28 08:00:00,71.4552,23.28235,75.1526009434,23.6652,6.90235,24.65125,47.79,16.38,50.5191894234,133.28,72.6152,10.81235,73.4157625007,23.6652,6.90235,24.65125,48.95,3.91,49.1059120677,134.4,23.6652,6.90235,24.65125,23.6652,6.90235,24.65125,0.0,0.0,0.0,133.28,81.7452,48.90235,95.2560631066,23.6652,6.90235,24.65125,58.08,42.0,71.6748658876,134.4
2021-03-28 08:30:00,75.09648,22.34939,78.3516211815,23.10648,6.73939,24.06925,51.99,15.61,54.2828904905,134.31,76.32648,11.37939,77.1700853049,23.10648,6.73939,24.06925,53.22,4.64,53.4218869004,135.38,23.10648,6.73939,24.06925,23.10648,6.73939,24.06925,0.0,0.0,0.0,134.31,86.17648,47.84939,98.5695177454,23.10648,6.73939,24.06925,63.07,41.11,75.2851711826,135.38
2021-03-28 09:00:00,77.96248,22.16489,81.0520242589,22.78248,6.64489,23.73175,55.18,15.52,57.3210502346,133.27,79.25248,11.07489,80.022551663,22.78248,6.64489,23.73175,56.47,4.43,56.6434974203,134.37,22.78248,6.64489,23.73175,22.78248,6.64489,23.73175,0.0,0.0,0.0,133.27,89.34248,45.08489,100.0736031072,22.78248,6.64489,23.73175,66.56,38.44,76.8626515286,134.37
2021-03-28 09:30:00,78.40312,27.68716,83.1482294135,23.13312,6.74716,24.097,55.27,20.94,59.1037773751,133.13,79.68312,11.92716,80.5708182818,23.13312,6.74716,24.097,56.55,5.18,56.7867493347,134.26,23.13312,6.74716,24.097,23.13312,6.74716,24.097,0.0,0.0,0.0,133.13,90.94312,31.21716,96.1517662542,23.13312,6.74716,24.097,67.81,24.47,72.0900617284,134.26
2021-03-28 10:00:00,79.9828,31.3004,85.88925041,23.2128,6.7704,24.18,56.77,24.53,61.8429769659,132.21,81.2928,11.4604,82.096650967,23.2128,6.7704,24.18,58.08,4.69,58.2690526781,133.33,23.2128,6.7704,24.18,23.2128,6.7704,24.18,0.0,0.0,0.0,132.21,93.9828,20.6804,96.2312092826,23.2128,6.7704,24.18,70.77,13.91,72.1240667184,133.33
2021-03-28 10:30:00,82.89824,29.20657,87.8927865428,23.02824,6.71657,23.98775,59.87,22.49,63.9548043543,132.6,84.25824,9.49657,84.7917204075,23.02824,6.71657,23.98775,61.23,2.7800000000000002,61.2930770968,133.72,23.02824,6.71657,23.98775,23.02824,6.71657,23.98775,0.0,0.0,0.0,132.6,97.78824,21.59657,100.1446539665,23.02824,6.71657,23.98775,74.76,14.88,76.2264521016,133.72
2021-03-28 11:00:00,85.2648,29.0414,90.0749078989,23.7648,6.9314,24.755,61.5,22.11,65.3536693691,132.3,86.6348,9.3214,87.1348212198,23.7648,6.9314,24.755,62.87,2.39,62.9154114665,133.35,23.7648,6.9314,24.755,23.7648,6.9314,24.755,0.0,0.0,0.0,132.3,100.5148,21.6614,102.8223772775,23.7648,6.9314,24.755,76.75,14.73,78.1507223255,133.35
2021-03-28 11:30:00,86.13712,29.06041,90.9071552259,24.20712,7.06041,25.21575,61.93,22.0,65.7215710403,131.8,87.52712,9.34041,88.024087581,24.20712,7.06041,25.21575,63.32,2.2800000000000002,63.3610353451,132.89,24.20712,7.06041,25.21575,24.20712,7.06041,25.21575,0.0,0.0,0.0,131.8,101.48712,21.76041,103.7937906103,24.20712,7.06041,25.21575,77.28,14.7,78.6656748525,132.89
2021-03-28 12:00:00,86.71896,28.73803,91.3567315077,23.95896,6.98803,24.95725,62.76,21.75,66.4219850652,131.8,88.11896,8.98803,88.5761581621,23.95896,6.98803,24.95725,64.16,2.0,64.191164501,132.92,23.95896,6.98803,24.95725,23.95896,6.98803,24.95725,0.0,0.0,0.0,131.8,102.20896,20.89803,104.3235312006,23.95896,6.98803,24.95725,78.25,13.91,79.4767299277,132.92
2021-03-28 12:30:00,85.78904,29.51222,90.7233735784,24.41904,7.12222,25.4365,61.37,22.39,65.3267862366,131.8,87.16904,9.682220000000001,87.7051134122,24.41904,7.12222,25.4365,62.75,2.56,62.8021982099,132.87,24.41904,7.12222,25.4365,24.41904,7.12222,25.4365,0.0,0.0,0.0,131.8,101.00904,21.78222,103.3309792359,24.41904,7.12222,25.4365,76.59,14.66,77.9804058722,132.87
2021-03-28 13:00:00,86.30304,29.64297,91.2519609853,24.11304,7.03297,25.11775,62.19,22.61,66.172563801,131.87,87.69304,9.78297,88.2370430514,24.11304,7.03297,25.11775,63.58,2.75,63.6394445293,132.94,24.11304,7.03297,25.11775,24.11304,7.03297,25.11775,0.0,0.0,0.0,131.87,101.71304,21.96297,104.0572657591,24.11304,7.03297,25.11775,77.6,14.93,79.0231921653,132.94
2021-03-28 13:30:00,85.50048,30.03764,90.6233518305,24.30048,7.08764,25.313,61.2,22.95,65.3616286517,132.2,86.89048,10.14764,87.4810271556,24.30048,7.08764,25.313,62.59,3.06,62.6647564425,133.29,24.30048,7.08764,25.313,24.30048,7.08764,25.313,0.0,0.0,0.0,132.2,100.73048,22.40764,103.1926932074,24.30048,7.08764,25.313,76.43,15.32,77.9502873632,133.29
2021-03-28 14:00:00,86.2464,29.9002,91.2823283719,24.2064,7.0602,25.215,62.04,22.84,66.1107192519,132.34,87.6264,9.8902,88.1827762831,24.2064,7.0602,25.215,63.42,2.83,63.4831103523,133.5,24.2064,7.0602,25.215,24.2064,7.0602,25.215,0.0,0.0,0.0,132.34,101.6264,22.1502,104.0122903171,24.2064,7.0602,25.215,77.42,15.09,78.876894589,133.5
2021-03-28 14:30:00,87.06272,29.76246,92.0093540845,24.04272,7.01246,25.0445,63.02,22.75,67.0006186539,132.34,88.47272,9.85246,89.0196222877,24.04272,7.01246,25.0445,64.43,2.84,64.4925615866,133.45,24.04272,7.01246,25.0445,24.04272,7.01246,25.0445,0.0,0.0,0.0,132.34,102.64272,22.04246,104.9828462743,24.04272,7.01246,25.0445,78.6,15.03,80.0241269868,133.45
2021-03-28 15:00:00,88.22928,29.42979,93.0081630222,24.23928,7.06979,25.24925,63.99,22.36,67.7841404755,132.76,89.65928,9.56979,90.1685497874,24.23928,7.06979,25.24925,65.42,2.5,65.4677508396,133.8,24.23928,7.06979,25.24925,24.23928,7.06979,25.24925,0.0,0.0,0.0,132.76,103.97928,21.67979,106.2153659494,24.23928,7.06979,25.24925,79.74,14.61,81.0673775325,133.8
2021-03-28 15:30:00,89.42912,29.12391,94.0519518015,23.97912,6.99391,24.97825,65.45,22.13,69.0900817773,132.42,90.85912,9.38391,91.3424187005,23.97912,6.99391,24.97825,66.88,2.39,66.9226904719,133.53,23.97912,6.99391,24.97825,23.97912,6.99391,24.97825,0.0,0.0,0.0,132.42,105.44912,21.58391,107.6354127584,23.97912,6.99391,24.97825,81.47,14.59,82.7661102143,133.53
2021-03-28 16:00:00,91.9096,29.47155,96.519152667,24.0396,7.01155,25.04125,67.87,22.46,71.4897789897,132.23,93.3896,9.92155,93.9151454376,24.0396,7.01155,25.04125,69.35,2.91,69.4110265016,133.3,24.0396,7.01155,25.04125,24.0396,7.01155,25.04125,0.0,0.0,0.0,132.23,108.6896,19.66155,110.453635959,24.0396,7.01155,25.04125,84.65,12.65,85.5899818904,133.3
2021-03-28 16:30:00,92.24552,37.86161,99.7132763069,23.52552,6.86161,24.50575,68.72,31.0,75.38858269,131.9,93.75552,18.05161,95.4775269582,23.52552,6.86161,24.50575,70.23,11.19,71.1158843016,132.95,23.52552,6.86161,24.50575,23.52552,6.86161,24.50575,0.0,0.0,0.0,131.9,113.20552,11.65161,113.8035578269,23.52552,6.86161,24.50575,89.68,4.79,89.8078309503,132.95
2021-03-28 17:00:00,92.558,37.859,100.0014362147,23.688,6.909,24.675,68.87,30.95,75.5048303091,131.2,94.058,18.109,95.7854020454,23.688,6.909,24.675,70.37,11.2,71.2557148585,132.27,23.688,6.909,24.675,23.688,6.909,24.675,0.0,0.0,0.0,131.2,113.508,11.549,114.0940202859,23.688,6.909,24.675,89.82,4.64,89.9397687344,132.27
2021-03-28 17:30:00,92.20488,38.31684,99.8494873467,23.95488,6.98684,24.953,68.25,31.33,75.0974793185,132.51,93.68488,18.54684,95.5030995026,23.95488,6.98684,24.953,69.73,11.56,70.6817267757,133.58,23.95488,6.98684,24.953,23.95488,6.98684,24.953,0.0,0.0,0.0,132.51,113.03488,11.22684,113.5910473277,23.95488,6.98684,24.953,89.08,4.24,89.1808499623,133.58
2021-03-28 18:00:00,90.39304,38.99047,98.4436815203,24.17304,7.05047,25.18025,66.22,31.94,73.5204189324,132.29,91.85304,19.16047,93.8301900662,24.17304,7.05047,25.18025,67.68,12.11,68.754887099,133.43,24.17304,7.05047,25.18025,24.17304,7.05047,25.18025,0.0,0.0,0.0,132.29,110.75304,10.70047,111.2687553964,24.17304,7.05047,25.18025,86.58,3.65,86.6569033603,133.43
2021-03-28 18:30:00,89.53848,39.66914,97.9325281459,24.64848,7.18914,25.6755,64.89,32.48,72.5648847584,132.45,90.96848,19.71914,93.0811948562,24.64848,7.18914,25.6755,66.32,12.53,67.4932833695,133.58,24.64848,7.18914,25.6755,24.64848,7.18914,25.6755,0.0,0.0,0.0,132.45,109.56848,11.10914,110.1302174748,24.64848,7.18914,25.6755,84.92,3.92,85.0104275957,133.58
2021-03-28 19:00:00,89.58584,40.54587,98.334074982,24.70584,7.20587,25.73525,64.88,33.34,72.9449792652,132.71,91.02584,20.52587,93.3113866951,24.70584,7.20587,25.73525,66.32,13.32,67.6443996204,133.88,24.70584,7.20587,25.73525,24.70584,7.20587,25.73525,0.0,0.0,0.0,132.71,109.35584,12.79587,110.1019256469,24.70584,7.20587,25.73525,84.65,5.59,84.8343715719,133.88
2021-03-28 19:30:00,88.9384,31.2762,94.2774611506,24.1584,7.0462,25.165,64.78,24.23,69.1631498704,133.03,90.3884,16.8162,91.9393682652,24.1584,7.0462,25.165,66.23,9.77,66.9467385315,134.14,24.1584,7.0462,25.165,24.1584,7.0462,25.165,0.0,0.0,0.0,133.03,105.3184,27.4962,108.84854796,24.1584,7.0462,25.165,81.16,20.45,83.6967627809,134.14
2021-03-28 20:00:00,87.05336,21.83348,89.7495868302,24.18336,7.05348,25.191,62.87,14.78,64.5839399541,133.33,88.44336,12.54348,89.3284211133,24.18336,7.05348,25.191,64.26,5.49,64.494090427,134.42,24.18336,7.05348,25.191,24.18336,7.05348,25.191,0.0,0.0,0.0,133.33,99.73336,44.06348,109.0336341071,24.18336,7.05348,25.191,75.55,37.01,84.1281320368,134.42
2021-03-28 20:30:00,84.20648,22.00564,87.0343579617,23.67648,6.90564,24.663,60.53,15.1,62.3850214394,133.27,85.56648,12.08564,86.4157693584,23.67648,6.90564,24.663,61.89,5.18,62.106396611,134.42,23.67648,6.90564,24.663,23.67648,6.90564,24.663,0.0,0.0,0.0,133.27,96.56648,44.33564,106.2578657503,23.67648,6.90564,24.663,72.89,37.43,81.9387393118,134.42
2021-03-28 21:00:00,80.26304,23.33547,83.5864806662,23.57304,6.87547,24.55525,56.69,16.46,59.0312434224,133.21,81.58304,11.10547,82.3354351392,23.57304,6.87547,24.55525,58.01,4.23,58.1640180868,134.35,23.57304,6.87547,24.55525,23.57304,6.87547,24.55525,0.0,0.0,0.0,133.21,91.98304,46.85547,103.2294275706,23.57304,6.87547,24.55525,68.41,39.98,79.2359041092,134.35
2021-03-28 21:30:00,76.14752,23.50261,79.6920164067,23.11752,6.74261,24.08075,53.03,16.76,55.6154519895,133.21,77.36752,10.11261,78.025624201,23.11752,6.74261,24.08075,54.25,3.37,54.3545711049,134.35,23.11752,6.74261,24.08075,23.11752,6.74261,24.08075,0.0,0.0,0.0,133.21,87.08752,46.78261,98.857719669,23.11752,6.74261,24.08075,63.97,40.04,75.4676255092,134.35
2021-03-28 22:00:00,71.5612,24.6366,75.683336376,23.6112,6.8866,24.595,47.95,17.75,51.1298836298,134.64,72.7212,9.6266,73.3556020833,23.6112,6.8866,24.595,49.11,2.74,49.1863771791,135.79,23.6112,6.8866,24.595,23.6112,6.8866,24.595,0.0,0.0,0.0,134.64,81.6212,48.7166,95.0543392224,23.6112,6.8866,24.595,58.01,41.83,71.5185919884,135.79
2021-03-28 22:30:00,66.69176,25.39593,71.3634648294,24.19176,7.05593,25.19975,42.5,18.34,46.2882879355,132.72,67.75176,8.96593,68.342438381,24.19176,7.05593,25.19975,43.56,1.9100000000000001,43.6018543184,133.87,24.19176,7.05593,25.19975,24.19176,7.05593,25.19975,0.0,0.0,0.0,132.72,75.65176,48.78593,90.0180857221,24.19176,7.05593,25.19975,51.46,41.73,66.2534867007,133.87
2021-03-28 23:00:00,62.99856,25.72708,68.0492557446,24.29856,7.08708,25.311,38.7,18.64,42.955088173600004,134.02,64.01856,9.00708,64.6490797661,24.29856,7.08708,25.311,39.72,1.92,39.7663777581,135.17,24.29856,7.08708,25.311,24.29856,7.08708,25.311,0.0,0.0,0.0,134.02,71.41856,51.05708,87.7920049355,24.29856,7.08708,25.311,47.12,43.97,64.4488580194,135.17
2021-03-28 23:30:00,24.29856,7.08708,25.311,24.29856,7.08708,25.311,0.0,0.0,0.0,133.25,24.29856,7.08708,25.311,24.29856,7.08708,25.311,0.0,0.0,0.0,134.39,24.29856,7.08708,25.311,24.29856,7.08708,25.311,0.0,0.0,0.0,133.25,24.29856,7.08708,25.311,24.29856,7.08708,25.311,0.0,0.0,0.0,134.39
2021-03-29 00:00:00,24.29856,7.08708,25.311,24.29856,7.08708,25.311,0.0,0.0,0.0,134.25,24.29856,7.08708,25.311,24.29856,7.08708,25.311,0.0,0.0,0.0,135.38,24.29856,7.08708,25.311,24.29856,7.08708,25.311,0.0,0.0,0.0,134.25,24.29856,7.08708,25.311,24.29856,7.08708,25.311,0.0,0.0,0.0,135.38
2021-03-29 00:30:00,60.52888,25.98009,65.8688878794,24.30888,7.09009,25.32175,36.22,18.89,40.8499755202,132.51,61.48888,8.22009,62.035894797,24.30888,7.09009,25.32175,37.18,1.13,37.1971679029,133.73,24.30888,7.09009,25.32175,24.30888,7.09009,25.32175,0.0,0.0,0.0,132.51,68.48888,50.94009,85.3558401802,24.30888,7.09009,25.32175,44.18,43.85,62.2470473195,133.73
2021-03-29 01:00:00,59.35144,25.86167,64.7411724119,24.21144,7.06167,25.22025,35.14,18.8,39.8529747949,132.42,60.29144,8.25167,60.8534945181,24.21144,7.06167,25.22025,36.08,1.19,36.0996191116,133.61,24.21144,7.06167,25.22025,24.21144,7.06167,25.22025,0.0,0.0,0.0,132.42,67.10144,50.84167,84.187164452,24.21144,7.06167,25.22025,42.89,43.78,61.288175858,133.61
2021-03-29 01:30:00,61.14752,25.76636,66.3545364674,24.70752,7.20636,25.737,36.44,18.56,40.8943419069,132.42,62.11752,8.64636,62.7163920534,24.70752,7.20636,25.737,37.41,1.44,37.4377042565,133.61,24.70752,7.20636,25.737,24.70752,7.20636,25.737,0.0,0.0,0.0,132.42,69.21752,50.66636,85.7796310939,24.70752,7.20636,25.737,44.51,43.46,62.2086143552,133.61
2021-03-29 02:00:00,64.4468,33.59115,72.6756863646,24.3468,7.10115,25.36125,40.1,26.49,48.0596514761,132.61,65.4868,14.97115,67.1763076282,24.3468,7.10115,25.36125,41.14,7.87,41.8859940792,133.8,24.3468,7.10115,25.36125,24.3468,7.10115,25.36125,0.0,0.0,0.0,132.61,74.9768,32.85115,81.857917116,24.3468,7.10115,25.36125,50.63,25.75,56.8019313052,133.8
2021-03-29 02:30:00,64.7836,41.1198,76.7316934584,23.5536,6.8698,24.535,41.23,34.25,53.6001436565,133.24,65.8436,21.1298,69.1509082298,23.5536,6.8698,24.535,42.29,14.26,44.6294936113,134.42,23.5536,6.8698,24.535,23.5536,6.8698,24.535,0.0,0.0,0.0,133.24,77.6636,17.4398,79.5976217547,23.5536,6.8698,24.535,54.11,10.57,55.1327216814,134.42
2021-03-29 03:00:00,63.75584,41.14712,75.8807789786,22.99584,6.70712,23.954,40.76,34.44,53.361889022,133.57,64.78584,21.05712,68.1220035466,22.99584,6.70712,23.954,41.79,14.35,44.185140036,134.75,22.99584,6.70712,23.954,22.99584,6.70712,23.954,0.0,0.0,0.0,133.57,76.54584,17.38712,78.4957168462,22.99584,6.70712,23.954,53.55,10.68,54.6046234306,134.75
2021-03-29 03:30:00,62.64184,41.32887,75.0471559359,23.00184,6.70887,23.96025,39.64,34.62,52.6295924362,133.7,63.67184,21.19887,67.1080866831,23.00184,6.70887,23.96025,40.67,14.49,43.174170519,134.86,23.00184,6.70887,23.96025,23.00184,6.70887,23.96025,0.0,0.0,0.0,133.7,75.25184,17.84887,77.3396507858,23.00184,6.70887,23.96025,52.25,11.14,53.4243586765,134.86
2021-03-29 04:00:00,62.0536,41.05105,74.4032121555,23.523600000000002,6.8610500000000005,24.50375,38.53,34.19,51.5122995022,133.87,63.0736,20.881050000000002,66.4401781008,23.523600000000002,6.8610500000000005,24.50375,39.55,14.02,41.9614453993,135.03,23.523600000000002,6.8610500000000005,24.50375,23.523600000000002,6.8610500000000005,24.50375,0.0,0.0,0.0,133.87,74.5236,18.61105,76.8123566821,23.523600000000002,6.8610500000000005,24.50375,51.0,11.75,52.3360535386,135.03
2021-03-29 04:30:00,62.2516,40.52255,74.2787907889,22.6716,6.61255,23.61625,39.58,33.91,52.1197131611,133.78,63.2816,20.35255,66.4739587362,22.6716,6.61255,23.61625,40.61,13.74,42.8714322131,134.92,22.6716,6.61255,23.61625,22.6716,6.61255,23.61625,0.0,0.0,0.0,133.78,74.9716,18.10255,77.1261507082,22.6716,6.61255,23.61625,52.3,11.49,53.5472697717,134.92
2021-03-29 05:00:00,62.95376,40.00193,74.5877355995,21.98376,6.41193,22.89975,40.97,33.59,52.9795149091,133.69,63.99376,19.87193,67.008170553,21.98376,6.41193,22.89975,42.01,13.46,44.1136226125,134.82,21.98376,6.41193,22.89975,21.98376,6.41193,22.89975,0.0,0.0,0.0,133.69,75.92376,17.05193,77.8150734065,21.98376,6.41193,22.89975,53.94,10.64,54.9793888653,134.82
2021-03-29 05:30:00,64.1596,39.7728,75.487282982,22.0896,6.4428,23.01,42.07,33.33,53.6728404316,133.43,65.2396,19.7128,68.1527687772,22.0896,6.4428,23.01,43.15,13.27,45.1443839254,134.59,22.0896,6.4428,23.01,22.0896,6.4428,23.01,0.0,0.0,0.0,133.43,77.3396,16.8228,79.1480911204,22.0896,6.4428,23.01,55.25,10.38,56.2166069769,134.59
2021-03-29 06:00:00,66.59152,39.00086,77.1718706308,22.631520000000002,6.60086,23.5745,43.96,32.4,54.6099038637,133.43,67.69152,18.94086,70.2915219458,22.631520000000002,6.60086,23.5745,45.06,12.34,46.7191523896,134.56,22.631520000000002,6.60086,23.5745,22.631520000000002,6.60086,23.5745,0.0,0.0,0.0,133.43,80.15152,15.87086,81.7077129496,22.631520000000002,6.60086,23.5745,57.52,9.27,58.2621944317,134.56
2021-03-29 06:30:00,73.74408,36.74869,82.3932979784,23.34408,6.80869,24.31675,50.4,29.94,58.6222108078,133.18,74.95408,16.69869,76.7916685348,23.34408,6.80869,24.31675,51.61,9.89,52.549064692,134.33,23.34408,6.80869,24.31675,23.34408,6.80869,24.31675,0.0,0.0,0.0,133.18,88.53408,13.05869,89.4919700641,23.34408,6.80869,24.31675,65.19,6.25,65.4889196735,134.33
2021-03-29 07:00:00,79.14064,34.57977,86.365510436,22.73064,6.62977,23.67775,56.41,27.95,62.9546709943,132.67,80.45064,14.63977,81.7718065232,22.73064,6.62977,23.67775,57.72,8.01,58.2731370359,133.84,22.73064,6.62977,23.67775,22.73064,6.62977,23.67775,0.0,0.0,0.0,132.67,95.00064,10.51977,95.5813117783,22.73064,6.62977,23.67775,72.27,3.89,72.3746157157,133.84
2021-03-29 07:30:00,86.48864,32.03377,92.230403173,22.05864,6.43377,22.97775,64.43,25.6,69.3295384378,133.26,87.92864,11.87377,88.7267273501,22.05864,6.43377,22.97775,65.87,5.44,66.0942546671,134.47,22.05864,6.43377,22.97775,22.05864,6.43377,22.97775,0.0,0.0,0.0,133.26,104.05864,7.99377,104.3652284885,22.05864,6.43377,22.97775,82.0,1.56,82.014837682,134.47
2021-03-29 08:00:00,93.042,27.766,97.0966761532,21.552,6.286,22.45,71.49,21.48,74.6472404045,131.51,94.592,8.046,94.9335798335,21.552,6.286,22.45,73.04,1.76,73.0612017421,132.67,21.552,6.286,22.45,21.552,6.286,22.45,0.0,0.0,0.0,131.51,111.982,8.196,112.2815333882,21.552,6.286,22.45,90.43,1.9100000000000001,90.4501686013,132.67
2021-03-29 08:30:00,96.84176,26.51968,100.407270191,21.22176,6.18968,22.106,75.62,20.33,78.3051294616,132.34,98.44176,6.60968,98.6634075106,21.22176,6.18968,22.106,77.22,0.42,77.2211421827,133.54,21.22176,6.18968,22.106,21.22176,6.18968,22.106,0.0,0.0,0.0,132.34,116.61176,10.59968,117.092509523,21.22176,6.18968,22.106,95.39,4.41,95.4918855191,133.54
2021-03-29 09:00:00,97.26472,24.99971,100.4261482721,21.32472,6.21971,22.21325,75.94,18.78,78.2276933061,131.27,98.87472,7.10971,99.1300067152,21.32472,6.21971,22.21325,77.55,0.89,77.5551068596,132.46,21.32472,6.21971,22.21325,21.32472,6.21971,22.21325,0.0,0.0,0.0,131.27,117.08472,12.14971,117.7134109206,21.32472,6.21971,22.21325,95.76,5.93,95.9434338556,132.46
2021-03-29 09:30:00,97.5888,24.6334,100.6497803326,20.7888,6.0634,21.655,76.8,18.57,79.0131944678,131.12,99.2088,7.1234,99.4642087638,20.7888,6.0634,21.655,78.42,1.06,78.4271636616,132.34,20.7888,6.0634,21.655,20.7888,6.0634,21.655,0.0,0.0,0.0,131.12,117.5588,12.4134,118.2123680374,20.7888,6.0634,21.655,96.77,6.35,96.9781181504,132.34
2021-03-29 10:00:00,96.3288,23.96965,99.2662169651,22.0788,6.43965,22.99875,74.25,17.53,76.2913061888,131.56,97.9088,8.63965,98.2892500203,22.0788,6.43965,22.99875,75.83,2.2,75.861906778,132.81,22.0788,6.43965,22.99875,22.0788,6.43965,22.99875,0.0,0.0,0.0,131.56,118.6388,12.55965,119.3017588871,22.0788,6.43965,22.99875,96.56,6.12,96.7537492814,132.81
2021-03-29 10:30:00,95.68056,24.13058,98.6765141918,22.39056,6.5305800000000005,23.3235,73.29,17.6,75.3736300041,131.85,97.26056,8.74058,97.65251799239999,22.39056,6.5305800000000005,23.3235,74.87,2.21,74.9026101014,133.1,22.39056,6.5305800000000005,23.3235,22.39056,6.5305800000000005,23.3235,0.0,0.0,0.0,131.85,117.47056,12.48058,118.1316949165,22.39056,6.5305800000000005,23.3235,95.08,5.95,95.2659902589,133.1
2021-03-29 11:00:00,92.88696,21.42828,95.3265887452,22.17696,6.46828,23.101,70.71,14.96,72.2752080592,131.58,94.38696,11.27828,95.0583916222,22.17696,6.46828,23.101,72.21,4.8100000000000005,72.3700227995,133.1,22.17696,6.46828,23.101,22.17696,6.46828,23.101,0.0,0.0,0.0,131.58,118.36696,16.00828,119.4445572146,22.17696,6.46828,23.101,96.19,9.54,96.6619247688,133.1
2021-03-29 11:30:00,88.79008,20.19919,91.058693067,23.14008,6.7491900000000005,24.10425,65.65,13.45,67.013618019,131.7,90.20008,13.12919,91.1505900259,23.14008,6.7491900000000005,24.10425,67.06,6.38,67.36280873,0.0,23.14008,6.7491900000000005,24.10425,23.14008,6.7491900000000005,24.10425,0.0,0.0,0.0,131.7,118.47008,18.40919,119.891860156,23.14008,6.7491900000000005,24.10425,95.33,11.66,96.04043159,0.0
2021-03-29 12:00:00,87.13536,20.72948,89.5671943482,23.17536,6.75948,24.141,63.96,13.97,65.4678738008,131.64,88.53536,12.58948,89.4259748451,23.17536,6.75948,24.141,65.36,5.83,65.6194978646,0.0,23.17536,6.75948,24.141,23.17536,6.75948,24.141,0.0,0.0,0.0,131.64,116.04536,17.75948,117.3964424819,23.17536,6.75948,24.141,92.87,11.0,93.5191793163,0.0
2021-03-29 12:30:00,85.84992,21.07081,88.3978947604,22.93992,6.69081,23.89575,62.91,14.38,64.5325692964,131.52,87.21992,12.08081,88.0526002743,22.93992,6.69081,23.89575,64.28,5.39,64.5055850295,0.0,22.93992,6.69081,23.89575,22.93992,6.69081,23.89575,0.0,0.0,0.0,131.52,114.25992,17.20081,115.5473806846,22.93992,6.69081,23.89575,91.32,10.51,91.9228072896,0.0
2021-03-29 13:00:00,84.6828,21.35415,87.3337067693,21.4428,6.25415,22.33625,63.24,15.1,65.0177483461,132.26,86.0628,11.11415,86.77747331,21.4428,6.25415,22.33625,64.62,4.86,64.8024999518,0.0,21.4428,6.25415,22.33625,21.4428,6.25415,22.33625,0.0,0.0,0.0,132.26,112.9628,15.49415,114.0204493416,21.4428,6.25415,22.33625,91.52,9.24,91.9852596887,0.0
2021-03-29 13:30:00,81.09256,22.25533,84.0910399553,22.37256,6.52533,23.30475,58.72,15.73,60.7903882205,132.26,82.41256,10.76533,83.1127088703,22.37256,6.52533,23.30475,60.04,4.24,60.1895273283,0.0,22.37256,6.52533,23.30475,22.37256,6.52533,23.30475,0.0,0.0,0.0,132.26,108.29256,13.71533,109.1576329368,22.37256,6.52533,23.30475,85.92,7.19,86.2203137317,0.0
2021-03-29 14:00:00,78.84528,22.44279,81.9771736599,23.49528,6.85279,24.47425,55.35,15.59,57.503657275,132.98,80.09528,11.45279,80.9099516565,23.49528,6.85279,24.47425,56.6,4.6,56.786618142,0.0,23.49528,6.85279,24.47425,23.49528,6.85279,24.47425,0.0,0.0,0.0,132.98,105.33528,13.94279,106.254047479,23.49528,6.85279,24.47425,81.84,7.09,82.1465379672,0.0
2021-03-29 14:30:00,78.64672,22.82196,81.8910765896,23.76672,6.93196,24.757,54.88,15.89,57.1341097769,132.98,79.90672,11.23196,80.6922600167,23.76672,6.93196,24.757,56.14,4.3,56.3044367701,0.0,23.76672,6.93196,24.757,23.76672,6.93196,24.757,0.0,0.0,0.0,132.98,104.86672,13.63196,105.7490392249,23.76672,6.93196,24.757,81.1,6.7,81.3762864722,0.0
2021-03-29 15:00:00,76.14368,24.00899,79.8391608471,22.69368,6.61899,23.63925,53.45,17.39,56.2077806002,133.37,77.38368,9.49899,77.9645094986,22.69368,6.61899,23.63925,54.69,2.88,54.7657785483,0.0,22.69368,6.61899,23.63925,22.69368,6.61899,23.63925,0.0,0.0,0.0,133.37,101.36368,12.50899,102.132612098,22.69368,6.61899,23.63925,78.67,5.89,78.8901831662,0.0
2021-03-29 15:30:00,75.70056,24.67183,79.6195577723,21.64056,6.3118300000000005,22.54225,54.06,18.36,57.0926720342,132.59,76.93056,8.00183,77.3455903414,21.64056,6.3118300000000005,22.54225,55.29,1.69,55.3158223296,0.0,21.64056,6.3118300000000005,22.54225,21.64056,6.3118300000000005,22.54225,0.0,0.0,0.0,132.59,100.96056,12.30183,101.7072745523,21.64056,6.3118300000000005,22.54225,79.32,5.99,79.5458515575,0.0
2021-03-29 16:00:00,77.2728,23.0929,80.6496599512,20.7528,6.0529,21.6175,56.52,17.04,59.0328044396,132.01,78.5628,8.9129,79.066765017,20.7528,6.0529,21.6175,57.81,2.86,57.8807023109,0.0,20.7528,6.0529,21.6175,20.7528,6.0529,21.6175,0.0,0.0,0.0,132.01,104.2528,10.392900000000001,104.7695503391,20.7528,6.0529,21.6175,83.5,4.34,83.6127119522,0.0
2021-03-29 16:30:00,78.07608,23.74344,81.6065267684,20.44608,5.96344,21.298,57.63,17.78,60.3104078912,132.19,79.37608,8.10344,79.7886446557,20.44608,5.96344,21.298,58.93,2.14,58.9688434684,0.0,20.44608,5.96344,21.298,20.44608,5.96344,21.298,0.0,0.0,0.0,132.19,105.33608,8.12344,105.6488524651,20.44608,5.96344,21.298,84.89,2.16,84.9174758221,0.0
2021-03-29 17:00:00,79.23744,24.34467,82.8929119718,20.34744,5.934670000000001,21.19525,58.89,18.41,61.7005688791,131.61,80.55744,7.27467,80.8852394628,20.34744,5.934670000000001,21.19525,60.21,1.34,60.2249092984,0.0,20.34744,5.934670000000001,21.19525,20.34744,5.934670000000001,21.19525,0.0,0.0,0.0,131.61,106.52744,7.02467,106.758800394,20.34744,5.934670000000001,21.19525,86.18,1.09,86.186892855,0.0
2021-03-29 17:30:00,81.55304,24.31422,85.100409091,18.80304,5.48422,19.5865,62.75,18.83,65.5143602579,131.97,82.92304,6.48422,83.1761725006,18.80304,5.48422,19.5865,64.12,1.0,64.1277974049,0.0,18.80304,5.48422,19.5865,18.80304,5.48422,19.5865,0.0,0.0,0.0,131.97,109.65304,6.03422,109.8189464175,18.80304,5.48422,19.5865,90.85,0.55,90.8516648169,0.0
2021-03-29 18:00:00,82.94288,23.52459,86.2144284755,16.95288,4.94459,17.65925,65.99,18.58,68.5557911485,131.16,84.37288,5.98459,84.584857965,16.95288,4.94459,17.65925,67.42,1.04,67.4280208815,0.0,16.95288,4.94459,17.65925,16.95288,4.94459,17.65925,0.0,0.0,0.0,131.16,111.82288,5.46459,111.9563228914,16.95288,4.94459,17.65925,94.87,0.52,94.8714250973,0.0
2021-03-29 18:30:00,84.07936,23.26023,87.2374751908,14.70936,4.29023,15.32225,69.37,18.97,71.9170202386,131.42,85.55936,5.00023,85.7053462957,14.70936,4.29023,15.32225,70.85,0.71,70.8535574266,0.0,14.70936,4.29023,15.32225,14.70936,4.29023,15.32225,0.0,0.0,0.0,131.42,113.77936,4.41023,113.8648009293,14.70936,4.29023,15.32225,99.07,0.12,99.0700726759,0.0
2021-03-29 19:00:00,84.85072,22.23021,87.7144624401,11.76072,3.43021,12.25075,73.09,18.8,75.4691201751,131.07,86.38072,4.20021,86.482776041,11.76072,3.43021,12.25075,74.62,0.77,74.6239726897,0.0,11.76072,3.43021,12.25075,11.76072,3.43021,12.25075,0.0,0.0,0.0,131.07,115.24072,3.60021,115.2969429697,11.76072,3.43021,12.25075,103.48,0.17,103.4801396404,0.0
2021-03-29 19:30:00,86.47352,21.87811,89.1982138743,9.59352,2.7981100000000003,9.99325,76.88,19.08,79.2122515776,130.65,88.08352,3.19811,88.1415588877,9.59352,2.7981100000000003,9.99325,78.49,0.4,78.4910192315,0.0,9.59352,2.7981100000000003,9.99325,9.59352,2.7981100000000003,9.99325,0.0,0.0,0.0,130.65,116.72352,4.87811,116.8254085307,9.59352,2.7981100000000003,9.99325,107.13,2.08,107.1501903871,0.0
2021-03-29 20:00:00,91.41864,3.96752,91.5046936195,8.52864,2.48752,8.884,82.89,1.48,82.9032116386,132.55,91.79864,3.74752,91.8751011537,8.52864,2.48752,8.884,83.27,1.26,83.2795322994,0.0,8.52864,2.48752,8.884,8.52864,2.48752,8.884,0.0,0.0,0.0,132.55,119.17864,12.62752,119.8457445786,8.52864,2.48752,8.884,110.65,10.14,111.1136449767,0.0
2021-03-29 20:30:00,92.83792,3.41981,92.9008853045,7.98792,2.32981,8.32075,84.85,1.09,84.8570008897,132.92,93.19792,3.30981,93.256673405,7.98792,2.32981,8.32075,85.21,0.98,85.2156353024,0.0,7.98792,2.32981,8.32075,7.98792,2.32981,8.32075,0.0,0.0,0.0,132.92,121.65792,13.08981,122.3600940853,7.98792,2.32981,8.32075,113.67,10.76,114.1781349471,0.0
2021-03-29 21:00:00,89.59352,5.48311,89.7611459445,8.75352,2.55311,9.11825,80.84,2.93,80.8930806682,134.51,89.95352,5.38311,90.1144474192,8.75352,2.55311,9.11825,81.2,2.83,81.2493009201,0.0,8.75352,2.55311,9.11825,8.75352,2.55311,9.11825,0.0,0.0,0.0,134.51,117.38352,14.20311,118.2396680529,8.75352,2.55311,9.11825,108.63,11.65,109.2529148353,0.0
2021-03-29 21:30:00,86.82048,6.92014,87.0958327651,8.88048,2.59014,9.2505,77.94,4.33,78.0601851138,134.34,87.15048,6.82014,87.4169347086,8.88048,2.59014,9.2505,78.27,4.23,78.384219075,0.0,8.88048,2.59014,9.2505,8.88048,2.59014,9.2505,0.0,0.0,0.0,134.34,113.53048,15.33014,114.5608269936,8.88048,2.59014,9.2505,104.65,12.74,105.4226261293,0.0
2021-03-29 22:00:00,83.0428,8.03665,83.4307759467,9.3828,2.73665,9.77375,73.66,5.3,73.8504272161,134.12,83.3528,7.94665,83.7307501105,9.3828,2.73665,9.77375,73.97,5.21,74.1532534687,0.0,9.3828,2.73665,9.77375,9.3828,2.73665,9.77375,0.0,0.0,0.0,134.12,108.7828,16.78665,110.0703829105,9.3828,2.73665,9.77375,99.4,14.05,100.3880595489,0.0
2021-03-29 22:30:00,78.1208,9.5844,78.7065443022,10.3008,3.0044,10.73,67.82,6.58,68.1384531671,133.87,78.4108,9.5044,78.9847274858,10.3008,3.0044,10.73,68.11,6.5,68.419457028,0.0,10.3008,3.0044,10.73,10.3008,3.0044,10.73,0.0,0.0,0.0,133.87,102.2208,18.7044,103.9179798302,10.3008,3.0044,10.73,91.92,15.7,93.2511469098,0.0
2021-03-29 23:00:00,73.32336,10.48848,74.0697194162,11.823360000000001,3.44848,12.316,61.5,7.04,61.9016284115,134.89,73.57336,10.39848,74.3045603446,11.823360000000001,3.44848,12.316,61.75,6.95,62.1398825232,0.0,11.823360000000001,3.44848,12.316,11.823360000000001,3.44848,12.316,0.0,0.0,0.0,134.89,95.96336,21.778480000000002,98.4036008162,11.823360000000001,3.44848,12.316,84.14,18.33,86.1134629428,0.0
2021-03-29 23:30:00,68.03904,11.40972,68.9890764875,13.43904,3.91972,13.999,54.6,7.49,55.1113427526,134.31,68.27904,11.30972,69.2093712571,13.43904,3.91972,13.999,54.84,7.39,55.3356819783,0.0,13.43904,3.91972,13.999,13.43904,3.91972,13.999,0.0,0.0,0.0,134.31,89.63904,24.80972,93.0090301992,13.43904,3.91972,13.999,76.2,20.89,79.0115947187,0.0
2021-03-30 00:00:00,65.012,12.86475,66.2726333909,12.462,3.63475,12.98125,52.55,9.23,53.3544318684,135.25,65.302,11.67475,66.3374026592,12.462,3.63475,12.98125,52.84,8.04,53.4481730277,0.0,12.462,3.63475,12.98125,12.462,3.63475,12.98125,0.0,0.0,0.0,135.25,85.882,24.61475,89.3398222606,12.462,3.63475,12.98125,73.42,20.98,76.3587375485,0.0
2021-03-30 00:30:00,49.28,26.21,55.8165074149,0.0,0.0,0.0,49.28,26.21,55.8165074149,132.95,50.43,6.15,50.803616013,0.0,0.0,0.0,50.43,6.15,50.803616013,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.95,72.15,7.35,72.5234100136,0.0,0.0,0.0,72.15,7.35,72.5234100136,0.0
2021-03-30 01:00:00,50.22,26.32,56.6991252137,0.0,0.0,0.0,50.22,26.32,56.6991252137,133.16,51.41,6.21,51.7837059315,0.0,0.0,0.0,51.41,6.21,51.7837059315,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.16,72.73,7.43,73.1085343855,0.0,0.0,0.0,72.73,7.43,73.1085343855,0.0
2021-03-30 01:30:00,50.94,26.26,57.3103062285,0.0,0.0,0.0,50.94,26.26,57.3103062285,133.57,52.14,6.01,52.4852331613,0.0,0.0,0.0,52.14,6.01,52.4852331613,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.57,73.95,7.2,74.2996803492,0.0,0.0,0.0,73.95,7.2,74.2996803492,0.0
2021-03-30 02:00:00,52.7,25.94,58.7381783851,0.0,0.0,0.0,52.7,25.94,58.7381783851,133.36,53.92,5.77,54.2278461678,0.0,0.0,0.0,53.92,5.77,54.2278461678,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.36,76.31,6.88,76.6195177484,0.0,0.0,0.0,76.31,6.88,76.6195177484,0.0
2021-03-30 02:30:00,53.77,26.58,59.9809077957,0.0,0.0,0.0,53.77,26.58,59.9809077957,134.06,55.02,6.19,55.3671066609,0.0,0.0,0.0,55.02,6.19,55.3671066609,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.06,77.68,7.55,78.0460434615,0.0,0.0,0.0,77.68,7.55,78.0460434615,0.0
2021-03-30 03:00:00,52.71,26.77,59.1183304906,0.0,0.0,0.0,52.71,26.77,59.1183304906,134.23,53.93,6.37,54.3048966485,0.0,0.0,0.0,53.93,6.37,54.3048966485,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.23,76.19,7.8100000000000005,76.5892433701,0.0,0.0,0.0,76.19,7.8100000000000005,76.5892433701,0.0
2021-03-30 03:30:00,51.05,26.96,57.731655961,0.0,0.0,0.0,51.05,26.96,57.731655961,134.66,52.24,6.42,52.6330124542,0.0,0.0,0.0,52.24,6.42,52.6330124542,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.66,74.47,7.84,74.881549797,0.0,0.0,0.0,74.47,7.84,74.881549797,0.0
2021-03-30 04:00:00,50.72,19.17,54.221834163,0.0,0.0,0.0,50.72,19.17,54.221834163,133.87,51.91,4.78,52.1296125058,0.0,0.0,0.0,51.91,4.78,52.1296125058,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.87,72.18,22.31,75.549245529,0.0,0.0,0.0,72.18,22.31,75.549245529,0.0
2021-03-30 04:30:00,50.74,16.33,53.3030627638,0.0,0.0,0.0,50.74,16.33,53.3030627638,133.27,51.93,3.96,52.0807690035,0.0,0.0,0.0,51.93,3.96,52.0807690035,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.27,71.27,28.28,76.6757543165,0.0,0.0,0.0,71.27,28.28,76.6757543165,0.0
2021-03-30 05:00:00,51.07,16.2,53.5778396354,0.0,0.0,0.0,51.07,16.2,53.5778396354,133.27,52.27,4.09,52.4297720766,0.0,0.0,0.0,52.27,4.09,52.4297720766,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.27,71.89,28.11,77.1903115682,0.0,0.0,0.0,71.89,28.11,77.1903115682,0.0
