Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-03-30 05:30:00,54.39,16.99,56.9818585165,0.0,0.0,0.0,54.39,16.99,56.9818585165,133.08,55.63,3.22,55.7231127989,0.0,0.0,0.0,55.63,3.22,55.7231127989,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.08,75.28,26.16,79.6958217223,0.0,0.0,0.0,75.28,26.16,79.6958217223,0.0
2021-03-30 06:00:00,57.19,15.61,59.2821069126,0.0,0.0,0.0,57.19,15.61,59.2821069126,132.04,58.49,4.32,58.6493179841,0.0,0.0,0.0,58.49,4.32,58.6493179841,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.04,78.84,25.3,82.7999734299,0.0,0.0,0.0,78.84,25.3,82.7999734299,0.0
2021-03-30 06:30:00,62.94,25.0,67.7232869846,0.0,0.0,0.0,62.94,25.0,67.7232869846,132.44,64.32,6.91,64.6901113,0.0,0.0,0.0,64.32,6.91,64.6901113,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.44,90.47,9.8,90.9992357111,0.0,0.0,0.0,90.47,9.8,90.9992357111,0.0
2021-03-30 07:00:00,69.11,24.94,73.4724145513,0.0,0.0,0.0,69.11,24.94,73.4724145513,131.99,70.6,5.17,70.7890450564,0.0,0.0,0.0,70.6,5.17,70.7890450564,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.99,99.29,9.66,99.7588076312,0.0,0.0,0.0,99.29,9.66,99.7588076312,0.0
2021-03-30 07:30:00,77.06,8.75,77.5551810004,0.0,0.0,0.0,77.06,8.75,77.5551810004,132.47,77.73,3.5700000000000003,77.8119386727,0.0,0.0,0.0,77.73,3.5700000000000003,77.8119386727,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.47,106.98,4.35,107.0684029021,0.0,0.0,0.0,106.98,4.35,107.0684029021,0.0
2021-03-30 08:00:00,82.48,1.8900000000000001,82.5016514986,0.0,0.0,0.0,82.48,1.8900000000000001,82.5016514986,133.09,82.86,1.78,82.8791167907,0.0,0.0,0.0,82.86,1.78,82.8791167907,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.09,112.55,1.62,112.5616582145,0.0,0.0,0.0,112.55,1.62,112.5616582145,0.0
2021-03-30 08:30:00,84.55,0.93,84.5551145703,0.0,0.0,0.0,84.55,0.93,84.5551145703,133.76,84.91,0.8,84.9137686126,0.0,0.0,0.0,84.91,0.8,84.9137686126,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.76,115.17,4.13,115.2440271771,0.0,0.0,0.0,115.17,4.13,115.2440271771,0.0
2021-03-30 09:00:00,81.76,1.07,81.7670012903,0.0,0.0,0.0,81.76,1.07,81.7670012903,133.76,82.12,0.9500000000000001,82.1254948235,0.0,0.0,0.0,82.12,0.9500000000000001,82.1254948235,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.76,111.25,4.05,111.3236946925,0.0,0.0,0.0,111.25,4.05,111.3236946925,0.0
2021-03-30 09:30:00,81.55,0.89,81.5548563851,0.0,0.0,0.0,81.55,0.89,81.5548563851,134.08,81.91,0.76,81.9135257451,0.0,0.0,0.0,81.91,0.76,81.9135257451,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.08,111.16,4.69,111.2588949253,0.0,0.0,0.0,111.16,4.69,111.2588949253,0.0
2021-03-30 10:00:00,81.46,1.69,81.477528804,0.0,0.0,0.0,81.46,1.69,81.477528804,134.42,81.82,1.58,81.8352540168,0.0,0.0,0.0,81.82,1.58,81.8352540168,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.42,110.69,5.84,110.8439520227,0.0,0.0,0.0,110.69,5.84,110.8439520227,0.0
2021-03-30 10:30:00,80.92,1.23,80.9293475817,0.0,0.0,0.0,80.92,1.23,80.9293475817,133.85,81.29,1.11,81.2975780697,0.0,0.0,0.0,81.29,1.11,81.2975780697,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.85,110.15,6.57,110.3457629454,0.0,0.0,0.0,110.15,6.57,110.3457629454,0.0
2021-03-30 11:00:00,80.07,1.04,80.0767538053,0.0,0.0,0.0,80.07,1.04,80.0767538053,133.24,80.42,0.92,80.4252622004,0.0,0.0,0.0,80.42,0.92,80.4252622004,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.24,108.73,6.89,108.9480839666,0.0,0.0,0.0,108.73,6.89,108.9480839666,0.0
2021-03-30 11:30:00,78.54,1.08,78.5474251647,0.0,0.0,0.0,78.54,1.08,78.5474251647,133.44,78.89,0.97,78.8959631413,0.0,0.0,0.0,78.89,0.97,78.8959631413,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.44,106.76,6.91,106.9833898323,0.0,0.0,0.0,106.76,6.91,106.9833898323,0.0
2021-03-30 12:00:00,76.87,1.55,76.8856254446,0.0,0.0,0.0,76.87,1.55,76.8856254446,133.55,77.23,1.45,77.243610739,0.0,0.0,0.0,77.23,1.45,77.243610739,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.55,104.77,6.35,104.962257026,0.0,0.0,0.0,104.77,6.35,104.962257026,0.0
2021-03-30 12:30:00,75.77,1.8900000000000001,75.7935683287,0.0,0.0,0.0,75.77,1.8900000000000001,75.7935683287,133.77,76.11,1.77,76.1305786133,0.0,0.0,0.0,76.11,1.77,76.1305786133,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.77,103.49,5.87,103.6563408577,0.0,0.0,0.0,103.49,5.87,103.6563408577,0.0
2021-03-30 13:00:00,73.99,2.52,74.0329014695,0.0,0.0,0.0,73.99,2.52,74.0329014695,134.36,74.32,2.42,74.3593894542,0.0,0.0,0.0,74.32,2.42,74.3593894542,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.36,101.57,5.29,101.7076644113,0.0,0.0,0.0,101.57,5.29,101.7076644113,0.0
2021-03-30 13:30:00,73.31,3.21,73.3802439353,0.0,0.0,0.0,73.31,3.21,73.3802439353,134.77,73.65,3.1,73.7152121343,0.0,0.0,0.0,73.65,3.1,73.7152121343,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.77,100.54,5.84,100.7094692668,0.0,0.0,0.0,100.54,5.84,100.7094692668,0.0
2021-03-30 14:00:00,72.84,3.21,72.9106967461,0.0,0.0,0.0,72.84,3.21,72.9106967461,134.93,73.16,3.1,73.225648512,0.0,0.0,0.0,73.16,3.1,73.225648512,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.93,99.9,5.99,100.0794189631,0.0,0.0,0.0,99.9,5.99,100.0794189631,0.0
2021-03-30 14:30:00,72.68,3.12,72.7469367053,0.0,0.0,0.0,72.68,3.12,72.7469367053,134.93,73.01,3.02,73.0724332426,0.0,0.0,0.0,73.01,3.02,73.0724332426,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.93,99.54,6.03,99.722477406,0.0,0.0,0.0,99.54,6.03,99.722477406,0.0
2021-03-30 15:00:00,71.64,3.71,71.7360000279,0.0,0.0,0.0,71.64,3.71,71.7360000279,135.02,71.98,3.6,72.0699687803,0.0,0.0,0.0,71.98,3.6,72.0699687803,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.02,98.13,4.83,98.2487954125,0.0,0.0,0.0,98.13,4.83,98.2487954125,0.0
2021-03-30 15:30:00,70.86,3.75,70.9591579713,0.0,0.0,0.0,70.86,3.75,70.9591579713,135.13,71.17,3.65,71.2635348548,0.0,0.0,0.0,71.17,3.65,71.2635348548,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.13,97.15,3.14,97.2007309643,0.0,0.0,0.0,97.15,3.14,97.2007309643,0.0
2021-03-30 16:00:00,72.34,4.06,72.4538418581,0.0,0.0,0.0,72.34,4.06,72.4538418581,135.13,72.66,3.95,72.7672872931,0.0,0.0,0.0,72.66,3.95,72.7672872931,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.13,99.17,2.79,99.2092384811,0.0,0.0,0.0,99.17,2.79,99.2092384811,0.0
2021-03-30 16:30:00,74.12,9.33,74.7049081386,0.0,0.0,0.0,74.12,9.33,74.7049081386,134.09,74.47,9.42,75.0634218511,0.0,0.0,0.0,74.47,9.42,75.0634218511,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.09,96.55,22.57,99.1529495275,0.0,0.0,0.0,96.55,22.57,99.1529495275,0.0
2021-03-30 17:00:00,75.85,3.15,75.9153805233,0.0,0.0,0.0,75.85,3.15,75.9153805233,134.42,76.2,3.2800000000000002,76.2705605067,0.0,0.0,0.0,76.2,3.2800000000000002,76.2705605067,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.42,98.83,17.22,100.3189777659,0.0,0.0,0.0,98.83,17.22,100.3189777659,0.0
2021-03-30 17:30:00,76.48,2.1,76.5088256347,0.0,0.0,0.0,76.48,2.1,76.5088256347,134.42,76.82,2.21,76.8517826729,0.0,0.0,0.0,76.82,2.21,76.8517826729,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.42,99.53,18.67,101.2659360298,0.0,0.0,0.0,99.53,18.67,101.2659360298,0.0
2021-03-30 18:00:00,78.97,1.79,78.9902842127,0.0,0.0,0.0,78.97,1.79,78.9902842127,134.49,79.33,1.92,79.3532311882,0.0,0.0,0.0,79.33,1.92,79.3532311882,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.49,102.38,19.16,104.1574289237,0.0,0.0,0.0,102.38,19.16,104.1574289237,0.0
2021-03-30 18:30:00,80.36,1.55,80.3749469673,0.0,0.0,0.0,80.36,1.55,80.3749469673,134.36,80.71,1.6600000000000001,80.72706919,0.0,0.0,0.0,80.71,1.6600000000000001,80.72706919,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.36,104.03,19.5,105.8418201847,0.0,0.0,0.0,104.03,19.5,105.8418201847,0.0
2021-03-30 19:00:00,80.86,1.54,80.8746635233,0.0,0.0,0.0,80.86,1.54,80.8746635233,133.68,81.2,1.6600000000000001,81.2169662078,0.0,0.0,0.0,81.2,1.6600000000000001,81.2169662078,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.68,104.61,19.34,106.3827415514,0.0,0.0,0.0,104.61,19.34,106.3827415514,0.0
2021-03-30 19:30:00,80.87,1.44,80.8828195602,0.0,0.0,0.0,80.87,1.44,80.8828195602,133.48,81.23,1.55,81.2447869097,0.0,0.0,0.0,81.23,1.55,81.2447869097,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.48,104.72,19.45,106.5109426303,0.0,0.0,0.0,104.72,19.45,106.5109426303,0.0
2021-03-30 20:00:00,81.73,1.8399999999999999,81.750709477,0.0,0.0,0.0,81.73,1.8399999999999999,81.750709477,133.01,82.11,1.9500000000000002,82.1331516502,0.0,0.0,0.0,82.11,1.9500000000000002,82.1331516502,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.01,106.05,18.73,107.69129677,0.0,0.0,0.0,106.05,18.73,107.69129677,0.0
2021-03-30 20:30:00,82.42,1.24,82.4293273053,0.0,0.0,0.0,82.42,1.24,82.4293273053,133.22,82.77,1.35,82.7810086916,0.0,0.0,0.0,82.77,1.35,82.7810086916,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.22,107.23,17.78,108.6940720555,0.0,0.0,0.0,107.23,17.78,108.6940720555,0.0
2021-03-30 21:00:00,81.91,1.25,81.9195373522,0.0,0.0,0.0,81.91,1.25,81.9195373522,133.65,82.26,1.37,82.2714075484,0.0,0.0,0.0,82.26,1.37,82.2714075484,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.65,106.61,17.86,108.0956599499,0.0,0.0,0.0,106.61,17.86,108.0956599499,0.0
2021-03-30 21:30:00,78.89,0.61,78.8923583118,0.0,0.0,0.0,78.89,0.61,78.8923583118,134.41,79.23,0.73,79.2333629224,0.0,0.0,0.0,79.23,0.73,79.2333629224,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.41,102.67,20.37,104.671227183,0.0,0.0,0.0,102.67,20.37,104.671227183,0.0
2021-03-30 22:00:00,74.57,0.32,74.5706866,0.0,0.0,0.0,74.57,0.32,74.5706866,134.53,74.89,0.35000000000000003,74.8908178617,0.0,0.0,0.0,74.89,0.35000000000000003,74.8908178617,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.53,97.47,23.6,100.2863943913,0.0,0.0,0.0,97.47,23.6,100.2863943913,0.0
2021-03-30 22:30:00,69.9,0.9,69.9057937513,0.0,0.0,0.0,69.9,0.9,69.9057937513,134.9,70.2,0.78,70.2043331996,0.0,0.0,0.0,70.2,0.78,70.2043331996,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.9,91.85,25.26,95.2601180978,0.0,0.0,0.0,91.85,25.26,95.2601180978,0.0
2021-03-30 23:00:00,62.46,12.91,63.7802453743,0.0,0.0,0.0,62.46,12.91,63.7802453743,134.52,63.36,1.01,63.3680495202,0.0,0.0,0.0,63.36,1.01,63.3680495202,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.52,84.7,18.66,86.7311109118,0.0,0.0,0.0,84.7,18.66,86.7311109118,0.0
2021-03-30 23:30:00,56.98,20.26,60.4746889202,0.0,0.0,0.0,56.98,20.26,60.4746889202,133.63,58.27,0.24,58.2704942488,0.0,0.0,0.0,58.27,0.24,58.2704942488,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.63,79.33,14.89,80.7153083374,0.0,0.0,0.0,79.33,14.89,80.7153083374,0.0
2021-03-31 00:00:00,53.07,21.25,57.1663135072,0.0,0.0,0.0,53.07,21.25,57.1663135072,134.39,54.31,0.73,54.3149058731,0.0,0.0,0.0,54.31,0.73,54.3149058731,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.39,74.25,16.45,76.0504109128,0.0,0.0,0.0,74.25,16.45,76.0504109128,0.0
2021-03-31 00:30:00,60.74424,24.33207,65.436322663,9.74424,2.84207,10.15025,51.0,21.49,55.3427511062,134.87,61.93424,3.65207,62.041822182,9.74424,2.84207,10.15025,52.19,0.81,52.1962853084,0.0,9.74424,2.84207,10.15025,9.74424,2.84207,10.15025,0.0,0.0,0.0,134.87,81.45424,21.15207,84.1558273637,9.74424,2.84207,10.15025,71.71,18.31,74.0106762569,0.0
2021-03-31 01:00:00,60.042,24.0085,64.6641309866,9.012,2.6285,9.3875,51.03,21.38,55.3277986188,134.97,61.252,3.2984999999999998,61.3407499648,9.012,2.6285,9.3875,52.24,0.67,52.2442963394,0.0,9.012,2.6285,9.3875,9.012,2.6285,9.3875,0.0,0.0,0.0,134.97,80.622,21.5985,83.4649752067,9.012,2.6285,9.3875,71.61,18.97,74.0800445464,0.0
2021-03-31 01:30:00,61.67688,23.76159,66.0957690466,8.81688,2.57159,9.18425,52.86,21.19,56.9490623277,134.75,62.91688,3.12159,62.9942704781,8.81688,2.57159,9.18425,54.1,0.55,54.1027956764,0.0,8.81688,2.57159,9.18425,8.81688,2.57159,9.18425,0.0,0.0,0.0,134.75,82.77688,21.35159,85.4862694125,8.81688,2.57159,9.18425,73.96,18.78,76.3070769981,0.0
2021-03-31 02:00:00,63.71384,23.77612,68.0055680794,9.48384,2.76612,9.879,54.23,21.01,58.1576564177,134.47,64.97384,3.21612,65.0533881685,9.48384,2.76612,9.879,55.49,0.45,55.4918246231,0.0,9.48384,2.76612,9.879,9.48384,2.76612,9.879,0.0,0.0,0.0,134.47,85.20384,21.36612,87.8419343742,9.48384,2.76612,9.879,75.72,18.6,77.9710099973,0.0
2021-03-31 02:30:00,63.04808,24.77944,67.7427563537,11.51808,3.35944,11.998,51.53,21.42,55.8046351121,134.67,64.25808,4.17944,64.3938550174,11.51808,3.35944,11.998,52.74,0.8200000000000001,52.746374283,0.0,11.51808,3.35944,11.998,11.51808,3.35944,11.998,0.0,0.0,0.0,134.67,83.83808,22.42944,86.7865394909,11.51808,3.35944,11.998,72.32,19.07,74.7920269815,0.0
2021-03-31 03:00:00,61.78632,24.69351,66.5381001777,11.08632,3.23351,11.54825,50.7,21.46,55.0547146028,134.75,62.97632,4.04351,63.1059969723,11.08632,3.23351,11.54825,51.89,0.81,51.8963216423,0.0,11.08632,3.23351,11.54825,11.08632,3.23351,11.54825,0.0,0.0,0.0,134.75,82.49632,22.32351,85.4633366553,11.08632,3.23351,11.54825,71.41,19.09,73.917631185,0.0
2021-03-31 03:30:00,61.04672,24.71571,65.8602182168,9.75672,2.84571,10.16325,51.29,21.87,55.7580577137,134.93,62.25672,4.03571,62.3873876706,9.75672,2.84571,10.16325,52.5,1.19,52.5134849348,0.0,9.75672,2.84571,10.16325,9.75672,2.84571,10.16325,0.0,0.0,0.0,134.93,81.79672,22.46571,84.8257716061,9.75672,2.84571,10.16325,72.04,19.62,74.6639538198,0.0
2021-03-31 04:00:00,60.18144,24.86917,65.1174426476,10.11144,2.94917,10.53275,50.07,21.92,54.6579481869,134.99,61.37144,4.17917,61.5135684997,10.11144,2.94917,10.53275,51.26,1.23,51.274754997,0.0,10.11144,2.94917,10.53275,10.11144,2.94917,10.53275,0.0,0.0,0.0,134.99,80.22144,22.66917,83.3628856516,10.11144,2.94917,10.53275,70.11,19.72,72.8305602066,0.0
2021-03-31 04:30:00,59.956,15.1905,61.8504100734,10.596,3.0905,11.0375,49.36,12.1,50.8214482281,133.92,61.126,11.5305,62.2040216244,10.596,3.0905,11.0375,50.53,8.44,51.2300156158,0.0,10.596,3.0905,11.0375,10.596,3.0905,11.0375,0.0,0.0,0.0,133.92,77.426,41.8605,88.017537663,10.596,3.0905,11.0375,66.83,38.77,77.261645077,0.0
2021-03-31 05:00:00,60.0396,15.6303,62.0407917926,11.3496,3.3103,11.8225,48.69,12.32,50.2244810824,133.76,61.1996,11.4603,62.263388249,11.3496,3.3103,11.8225,49.85,8.15,50.5118302975,0.0,11.3496,3.3103,11.8225,11.3496,3.3103,11.8225,0.0,0.0,0.0,133.76,77.3496,40.9603,87.525463702,11.3496,3.3103,11.8225,66.0,37.65,75.9836989097,0.0
2021-03-31 05:30:00,61.22136,15.38498,63.124896276,10.85136,3.16498,11.3035,50.37,12.22,51.8311228896,133.3,62.41136,11.284980000000001,63.4234075925,10.85136,3.16498,11.3035,51.56,8.12,52.1954787314,0.0,10.85136,3.16498,11.3035,10.85136,3.16498,11.3035,0.0,0.0,0.0,133.3,78.75136,40.63498,88.6170316669,10.85136,3.16498,11.3035,67.9,37.47,77.5526330952,0.0
2021-03-31 06:00:00,63.7828,14.09165,65.3209015214,9.9828,2.91165,10.39875,53.8,11.18,54.9493621437,132.73,65.0228,11.90165,66.1030543361,9.9828,2.91165,10.39875,55.04,8.99,55.7693616603,0.0,9.9828,2.91165,10.39875,9.9828,2.91165,10.39875,0.0,0.0,0.0,132.73,82.1528,38.88165,90.8893022009,9.9828,2.91165,10.39875,72.17,35.97,80.6371490071,0.0
2021-03-31 06:30:00,68.49304,29.14297,74.4352687163,9.95304,2.90297,10.367750000000001,58.54,26.24,64.1519228083,132.95,69.81304,11.92297,70.8238502742,9.95304,2.90297,10.367750000000001,59.86,9.02,60.535774547,0.0,9.95304,2.90297,10.367750000000001,9.95304,2.90297,10.367750000000001,0.0,0.0,0.0,132.95,93.41304,13.86297,94.4361052737,9.95304,2.90297,10.367750000000001,83.46,10.96,84.1765596826,0.0
2021-03-31 07:00:00,72.47408,30.60494,78.6711803919,10.71408,3.12494,11.1605,61.76,27.48,67.5976922683,132.46,73.84408,10.76494,74.6246077661,10.71408,3.12494,11.1605,63.13,7.64,63.5906164461,0.0,10.71408,3.12494,11.1605,10.71408,3.12494,11.1605,0.0,0.0,0.0,132.46,99.91408,13.13494,100.7737566584,10.71408,3.12494,11.1605,89.2,10.01,89.7599025178,0.0
2021-03-31 07:30:00,79.37072,26.82521,83.7812812319,10.44072,3.04521,10.87575,68.93,23.78,72.916618819,131.87,80.86072,7.08521,81.1705380028,10.44072,3.04521,10.87575,70.42,4.04,70.5357923327,0.0,10.44072,3.04521,10.87575,10.44072,3.04521,10.87575,0.0,0.0,0.0,131.87,109.31072,15.73521,110.4374499011,10.44072,3.04521,10.87575,98.87,12.69,99.6810563748,0.0
2021-03-31 08:00:00,84.49736,23.66173,87.7478279706,10.25736,2.99173,10.68475,74.24,20.67,77.063782025,131.15,86.06736,4.09173,86.164567612,10.25736,2.99173,10.68475,75.81,1.1,75.8179800575,0.0,10.25736,2.99173,10.68475,10.25736,2.99173,10.68475,0.0,0.0,0.0,131.15,116.02736,18.98173,117.569784989,10.25736,2.99173,10.68475,105.77,15.99,106.9718327411,0.0
2021-03-31 08:30:00,86.64024,22.25757,89.4535108845,9.66024,2.81757,10.06275,76.98,19.44,79.3966875883,131.01,88.25024,3.30757,88.3122011919,9.66024,2.81757,10.06275,78.59,0.49,78.5915275332,0.0,9.66024,2.81757,10.06275,9.66024,2.81757,10.06275,0.0,0.0,0.0,131.01,118.77024,21.52757,120.7054521543,9.66024,2.81757,10.06275,109.11,18.71,110.7025573327,0.0
2021-03-31 09:00:00,87.46608,20.64969,89.8706005747,7.81608,2.27969,8.14175,79.65,18.37,81.7409285487,130.64,89.10608,3.33969,89.1686437166,7.81608,2.27969,8.14175,81.29,1.06,81.2969107654,0.0,7.81608,2.27969,8.14175,7.81608,2.27969,8.14175,0.0,0.0,0.0,130.64,119.70608,22.81969,121.8617406763,7.81608,2.27969,8.14175,111.89,20.54,113.7596751929,0.0
2021-03-31 09:30:00,87.17808,20.22944,89.4944013623,6.95808,2.02944,7.248,80.22,18.2,82.2586676284,131.14,88.82808,3.4394400000000003,88.8946429432,6.95808,2.02944,7.248,81.87,1.4100000000000001,81.88214091,0.0,6.95808,2.02944,7.248,6.95808,2.02944,7.248,0.0,0.0,0.0,131.14,119.47808,23.16944,121.7038805889,6.95808,2.02944,7.248,112.52,21.14,114.4886457252,0.0
2021-03-31 10:00:00,86.12184,20.46637,88.5203006432,6.50184,1.8963700000000001,6.77275,79.62,18.57,81.7568914526,131.65,87.77184,3.04637,87.8246905327,6.50184,1.8963700000000001,6.77275,81.27,1.15,81.2781360515,0.0,6.50184,1.8963700000000001,6.77275,6.50184,1.8963700000000001,6.77275,0.0,0.0,0.0,131.65,117.89184,22.73637,120.0642680374,6.50184,1.8963700000000001,6.77275,111.39,20.84,113.3227148457,0.0
2021-03-31 10:30:00,84.52112,20.49241,86.9698717583,6.35112,1.8524100000000001,6.61575,78.17,18.64,80.3616730787,131.56,86.14112,2.93241,86.1910179964,6.35112,1.8524100000000001,6.61575,79.79,1.08,79.7973088519,0.0,6.35112,1.8524100000000001,6.61575,6.35112,1.8524100000000001,6.61575,0.0,0.0,0.0,131.56,116.11112,22.75241,118.3193320995,6.35112,1.8524100000000001,6.61575,109.76,20.9,111.7321242974,0.0
2021-03-31 11:00:00,83.27928,20.37229,85.7348743346,6.89928,2.01229,7.18675,76.38,18.36,78.5556745245,131.42,84.87928,3.33229,84.9446662832,6.89928,2.01229,7.18675,77.98,1.32,77.9911712952,0.0,6.89928,2.01229,7.18675,6.89928,2.01229,7.18675,0.0,0.0,0.0,131.42,114.49928,23.27229,116.8404236656,6.89928,2.01229,7.18675,107.6,21.26,109.6802060538,0.0
2021-03-31 11:30:00,82.95208,20.06269,85.3437701673,7.07208,2.06269,7.36675,75.88,18.0,77.9857320284,131.57,84.54208,3.78269,84.6266626682,7.07208,2.06269,7.36675,77.47,1.72,77.4890914904,0.0,7.07208,2.06269,7.36675,7.07208,2.06269,7.36675,0.0,0.0,0.0,131.57,114.08208,23.82269,116.5428742393,7.07208,2.06269,7.36675,107.01,21.76,109.1999894689,0.0
2021-03-31 12:00:00,81.41608,20.67844,84.0010473947,7.12608,2.07844,7.423,74.29,18.6,76.5830536085,131.89,82.96608,3.26844,83.0304349657,7.12608,2.07844,7.423,75.84,1.19,75.8493355277,0.0,7.12608,2.07844,7.423,7.12608,2.07844,7.423,0.0,0.0,0.0,131.89,112.06608,23.36844,114.476592693,7.12608,2.07844,7.423,104.94,21.29,107.077858122,0.0
2021-03-31 12:30:00,80.32016,21.12338,83.0513412598,7.28016,2.12338,7.5835,73.04,19.0,75.4707996513,131.71,81.87016,2.89338,81.9212716347,7.28016,2.12338,7.5835,74.59,0.77,74.5939742875,0.0,7.28016,2.12338,7.5835,7.28016,2.12338,7.5835,0.0,0.0,0.0,131.71,110.56016,23.00338,112.9278728687,7.28016,2.12338,7.5835,103.28,20.88,105.3695060252,0.0
2021-03-31 13:00:00,78.94128,21.82329,81.9022690434,7.45128,2.17329,7.76175,71.49,19.65,74.1413690189,131.71,80.45128,2.40329,80.4871682721,7.45128,2.17329,7.76175,73.0,0.23,73.0003623279,0.0,7.45128,2.17329,7.76175,7.45128,2.17329,7.76175,0.0,0.0,0.0,131.71,108.70128,22.21329,110.9477288017,7.45128,2.17329,7.76175,101.25,20.04,103.2141661789,0.0
2021-03-31 13:30:00,77.34288,22.26334,80.4833982549,7.62288,2.22334,7.9405,69.72,20.04,72.5429527935,132.04,78.84288,2.44334,78.8807304546,7.62288,2.22334,7.9405,71.22,0.22,71.2203397914,0.0,7.62288,2.22334,7.9405,7.62288,2.22334,7.9405,0.0,0.0,0.0,132.04,106.71288,21.68334,108.8935534889,7.62288,2.22334,7.9405,99.09,19.46,100.9827693223,0.0
2021-03-31 14:00:00,76.6352,22.08485,79.7539621496,8.0052,2.33485,8.33875,68.63,19.75,71.415260274,132.23,78.1152,2.4848500000000002,78.1547116338,8.0052,2.33485,8.33875,70.11,0.15,70.1101604619,0.0,8.0052,2.33485,8.33875,8.0052,2.33485,8.33875,0.0,0.0,0.0,132.23,105.8252,20.72485,107.8354874917,8.0052,2.33485,8.33875,97.82,18.39,99.53363501850001,0.0
2021-03-31 14:30:00,77.45008,21.66794,80.4239672974,8.05008,2.34794,8.3855,69.4,19.32,72.0390338636,132.23,78.94008,2.87794,78.992523501,8.05008,2.34794,8.3855,70.89,0.53,70.8919812109,0.0,8.05008,2.34794,8.3855,8.05008,2.34794,8.3855,0.0,0.0,0.0,132.23,107.11008,21.56794,109.2599893531,8.05008,2.34794,8.3855,99.06,19.22,100.9073436376,0.0
2021-03-31 15:00:00,77.14768,22.37099,80.3257475718,7.95768,2.32099,8.28925,69.19,20.05,72.0365087994,132.23,78.64768,2.7709900000000003,78.6964799401,7.95768,2.32099,8.28925,70.69,0.45,70.6914322956,0.0,7.95768,2.32099,8.28925,7.95768,2.32099,8.28925,0.0,0.0,0.0,132.23,105.99768,21.14099,108.0853811742,7.95768,2.32099,8.28925,98.04,18.82,99.8300255434,0.0
2021-03-31 15:30:00,78.25952,23.63986,81.7520363749,8.15952,2.37986,8.4995,70.1,21.26,73.2529699057,132.46,79.75952,3.71986,79.8462171242,8.15952,2.37986,8.4995,71.6,1.34,71.6125380084,0.0,8.15952,2.37986,8.4995,8.15952,2.37986,8.4995,0.0,0.0,0.0,132.46,105.77952,20.81986,107.8089672608,8.15952,2.37986,8.4995,97.62,18.44,99.3463537328,0.0
2021-03-31 16:00:00,79.9236,23.6198,83.3407270727,6.9936,2.0398,7.285,72.93,21.58,76.0557775583,132.33,81.4736,3.7098,81.558016853,6.9936,2.0398,7.285,74.48,1.67,74.4987201232,0.0,6.9936,2.0398,7.285,6.9936,2.0398,7.285,0.0,0.0,0.0,132.33,109.4536,20.1498,111.2928793454,6.9936,2.0398,7.285,102.46,18.11,104.0481797054,0.0
2021-03-31 16:30:00,79.59392,26.20906,83.7980126677,8.29392,2.41906,8.6395,71.3,23.79,75.1641809641,132.88,81.12392,6.17906,81.3589034996,8.29392,2.41906,8.6395,72.83,3.76,72.9269943162,0.0,8.29392,2.41906,8.6395,8.29392,2.41906,8.6395,0.0,0.0,0.0,132.88,108.29392,15.65906,109.420195892,8.29392,2.41906,8.6395,100.0,13.24,100.8726801468,0.0
2021-03-31 17:00:00,80.73136,28.81748,85.7204738729,8.87136,2.5874800000000002,9.241,71.86,26.23,76.4975326399,134.25,82.27136,8.41748,82.700850333,8.87136,2.5874800000000002,9.241,73.4,5.83,73.6311679929,0.0,8.87136,2.5874800000000002,9.241,8.87136,2.5874800000000002,9.241,0.0,0.0,0.0,134.25,109.31136,15.22748,110.3668862123,8.87136,2.5874800000000002,9.241,100.44,12.64,101.2322241186,0.0
2021-03-31 17:30:00,81.77344,29.50517,86.9335984885,9.10344,2.65517,9.48275,72.67,26.85,77.471616738,133.81,83.31344,9.24517,83.824831959,9.10344,2.65517,9.48275,74.21,6.59,74.5020281603,0.0,9.10344,2.65517,9.48275,9.10344,2.65517,9.48275,0.0,0.0,0.0,133.81,110.54344,14.33517,111.4690505296,9.10344,2.65517,9.48275,101.44,11.68,102.110214964,0.0
2021-03-31 18:00:00,82.23592,29.80131,87.4692209635,8.33592,2.43131,8.68325,73.9,27.37,78.8056273371,134.02,83.81592,9.47131,84.3493577839,8.33592,2.43131,8.68325,75.48,7.04,75.8075985637,0.0,8.33592,2.43131,8.68325,8.33592,2.43131,8.68325,0.0,0.0,0.0,134.02,111.11592,13.42131,111.9235419363,8.33592,2.43131,8.68325,102.78,10.99,103.3658962134,0.0
2021-03-31 18:30:00,82.28664,30.46777,87.7460889799,7.22664,2.10777,7.52775,75.06,28.36,80.2389755667,134.19,83.87664,10.11777,84.4846732104,7.22664,2.10777,7.52775,76.65,8.01,77.0673899908,0.0,7.22664,2.10777,7.52775,7.22664,2.10777,7.52775,0.0,0.0,0.0,134.19,111.30664,11.62777,111.9123458036,7.22664,2.10777,7.52775,104.08,9.52,104.5144812933,0.0
2021-03-31 19:00:00,82.34368,30.42774,87.7856992764,6.88368,2.00774,7.1705,75.46,28.42,80.6344095284,133.84,83.92368,10.18774,84.5397782766,6.88368,2.00774,7.1705,77.04,8.18,77.4730533799,0.0,6.88368,2.00774,7.1705,6.88368,2.00774,7.1705,0.0,0.0,0.0,133.84,111.25368,11.12774,111.8088006869,6.88368,2.00774,7.1705,104.37,9.12,104.7677016069,0.0
2021-03-31 19:30:00,85.53496,27.80853,89.9418908127,5.27496,1.5385300000000002,5.49475,80.26,26.27,84.4498697453,133.11,87.20496,7.73853,87.5476435729,5.27496,1.5385300000000002,5.49475,81.93,6.2,82.1642556103,0.0,5.27496,1.5385300000000002,5.49475,5.27496,1.5385300000000002,5.49475,0.0,0.0,0.0,133.11,116.76496,13.51853,117.5449128511,5.27496,1.5385300000000002,5.49475,111.49,11.98,112.1317996823,0.0
2021-03-31 20:00:00,87.99928,26.21729,91.8216726893,4.13928,1.20729,4.31175,83.86,25.01,87.5099977145,132.46,89.72928,6.31729,89.9513859941,4.13928,1.20729,4.31175,85.59,5.11,85.7424060777,0.0,4.13928,1.20729,4.31175,4.13928,1.20729,4.31175,0.0,0.0,0.0,132.46,120.82928,16.04729,121.8902392387,4.13928,1.20729,4.31175,116.69,14.84,117.6298503782,0.0
2021-03-31 20:30:00,87.92496,28.15603,92.3231315346,6.05496,1.7660300000000002,6.30725,81.87,26.39,86.0181899368,132.54,89.60496,8.25603,89.984503599,6.05496,1.7660300000000002,6.30725,83.55,6.49,83.8016861406,0.0,6.05496,1.7660300000000002,6.30725,6.05496,1.7660300000000002,6.30725,0.0,0.0,0.0,132.54,118.82496,14.32603,119.6854471294,6.05496,1.7660300000000002,6.30725,112.77,12.56,113.4672926442,0.0
2021-03-31 21:00:00,85.8716,29.46755,90.7869384304,6.7116,1.9575500000000001,6.99125,79.16,27.51,83.8039718629,132.39,87.5016,9.64755,88.0318421002,6.7116,1.9575500000000001,6.99125,80.79,7.69,81.1551612653,0.0,6.7116,1.9575500000000001,6.99125,6.7116,1.9575500000000001,6.99125,0.0,0.0,0.0,132.39,115.4016,12.56755,116.0839032578,6.7116,1.9575500000000001,6.99125,108.69,10.61,109.2066307511,0.0
2021-03-31 21:30:00,82.87504,31.17147,88.5433949934,7.20504,2.10147,7.50525,75.67,29.07,81.0617900123,132.76,84.46504,11.28147,85.2151075078,7.20504,2.10147,7.50525,77.26,9.18,77.8034703596,0.0,7.20504,2.10147,7.50525,7.20504,2.10147,7.50525,0.0,0.0,0.0,132.76,111.17504,10.73147,111.6917811093,7.20504,2.10147,7.50525,103.97,8.63,104.327550532,0.0
2021-03-31 22:00:00,79.52832,31.53951,85.554043581,6.71832,1.95951,6.9982500000000005,72.81,29.58,78.589264534,132.65,81.04832,11.659510000000001,81.8826864988,6.71832,1.95951,6.9982500000000005,74.33,9.7,74.9602487989,0.0,6.71832,1.95951,6.9982500000000005,6.71832,1.95951,6.9982500000000005,0.0,0.0,0.0,132.65,107.14832,9.96951,107.6111221411,6.71832,1.95951,6.9982500000000005,100.43,8.01,100.7489205898,0.0
2021-03-31 22:30:00,75.85496,32.39978,82.4846694886,6.20496,1.80978,6.4635,69.65,30.59,76.0714834876,133.36,77.34496,12.33978,78.32313201,6.20496,1.80978,6.4635,71.14,10.53,71.9150922964,0.0,6.20496,1.80978,6.4635,6.20496,1.80978,6.4635,0.0,0.0,0.0,133.36,102.75496,8.70978,103.1234312475,6.20496,1.80978,6.4635,96.55,6.9,96.7962421791,0.0
2021-03-31 23:00:00,71.34248,33.57489,78.8480988424,6.94248,2.02489,7.23175,64.4,31.55,71.7130566912,133.53,72.75248,13.45489,73.9861974362,6.94248,2.02489,7.23175,65.81,11.43,66.7952168946,0.0,6.94248,2.02489,7.23175,6.94248,2.02489,7.23175,0.0,0.0,0.0,133.53,96.15248,6.49489,96.3715881692,6.94248,2.02489,7.23175,89.21,4.47,89.321917803,0.0
2021-03-31 23:30:00,68.26552,16.36911,70.2006337796,7.26552,2.11911,7.56825,61.0,14.25,62.6423379193,132.14,69.60552,11.78911,70.5968237888,7.26552,2.11911,7.56825,62.34,9.67,63.0855332069,0.0,7.26552,2.11911,7.56825,7.26552,2.11911,7.56825,0.0,0.0,0.0,132.14,86.85552,36.13911,94.0739954826,7.26552,2.11911,7.56825,79.59,34.02,86.5559270068,0.0
2021-04-01 00:00:00,64.6596,14.09155,66.1773046713,10.1196,2.95155,10.54125,54.54,11.14,55.6660686595,132.34,65.8896,11.86155,66.9487547051,10.1196,2.95155,10.54125,55.77,8.91,56.4772609109,0.0,10.1196,2.95155,10.54125,10.1196,2.95155,10.54125,0.0,0.0,0.0,132.34,80.7396,44.62155,92.2494755138,10.1196,2.95155,10.54125,70.62,41.67,81.9973981295,0.0
2021-04-01 00:30:00,60.36072,16.76521,62.6457403601,15.00072,4.37521,15.62575,45.36,12.39,47.0217151963,133.09,61.46072,12.27521,62.674563289,15.00072,4.37521,15.62575,46.46,7.9,47.1268670718,0.0,15.00072,4.37521,15.62575,15.00072,4.37521,15.62575,0.0,0.0,0.0,133.09,74.27072,47.19521,87.9973164151,15.00072,4.37521,15.62575,59.27,42.82,73.1196642498,0.0
2021-04-01 01:00:00,59.2632,17.54385,61.8054491697,15.1332,4.41385,15.76375,44.13,13.13,46.041870075,133.55,60.3432,11.66385,61.4601267739,15.1332,4.41385,15.76375,45.21,7.25,45.7876249657,0.0,15.1332,4.41385,15.76375,15.1332,4.41385,15.76375,0.0,0.0,0.0,133.55,72.5932,46.98385,86.471121463,15.1332,4.41385,15.76375,57.46,42.57,71.5112333833,0.0
2021-04-01 01:30:00,60.10272,18.64371,62.9279339718,17.29272,5.04371,18.01325,42.81,13.6,44.9183269947,133.76,61.16272,11.88371,62.3065075346,17.29272,5.04371,18.01325,43.87,6.84,44.4000281531,0.0,17.29272,5.04371,18.01325,17.29272,5.04371,18.01325,0.0,0.0,0.0,133.76,73.09272,46.69371,86.7343546155,17.29272,5.04371,18.01325,55.8,41.65,69.6301838286,0.0
2021-04-01 02:00:00,61.78824,18.87157,64.6059034188,17.86824,5.21157,18.61275,43.92,13.66,45.995238884,133.62,62.86824,11.93157,63.9904521266,17.86824,5.21157,18.61275,45.0,6.72,45.4989933955,0.0,17.86824,5.21157,18.61275,17.86824,5.21157,18.61275,0.0,0.0,0.0,133.62,75.13824,46.87157,88.5590152642,17.86824,5.21157,18.61275,57.27,41.66,70.8195488548,0.0
2021-04-01 02:30:00,61.28872,19.58921,64.3431763877,19.36872,5.64921,20.17575,41.92,13.94,44.1770302307,133.62,62.14872,12.17921,63.3308499379,19.36872,5.64921,20.17575,42.78,6.53,43.2755046187,0.0,19.36872,5.64921,20.17575,19.36872,5.64921,20.17575,0.0,0.0,0.0,133.62,74.10872,47.58921,88.0728975818,19.36872,5.64921,20.17575,54.74,41.94,68.9596345698,0.0
2021-04-01 03:00:00,59.77968,19.74324,62.9555848722,19.27968,5.62324,20.083,40.5,14.12,42.8908428455,134.12,60.81968,12.05324,62.0025327692,19.27968,5.62324,20.083,41.54,6.43,42.0347058988,0.0,19.27968,5.62324,20.083,19.27968,5.62324,20.083,0.0,0.0,0.0,134.12,72.27968,48.12324,86.8343156189,19.27968,5.62324,20.083,53.0,42.5,67.935631299,0.0
2021-04-01 03:30:00,58.16944,20.60942,61.7124942184,20.56944,5.99942,21.4265,37.6,14.61,40.3387171338,134.47,59.14944,12.03942,60.3622720435,20.56944,5.99942,21.4265,38.58,6.04,39.0499423815,0.0,20.56944,5.99942,21.4265,20.56944,5.99942,21.4265,0.0,0.0,0.0,134.47,69.97944,49.31942,85.6126580118,20.56944,5.99942,21.4265,49.41,43.32,65.7112661573,0.0
2021-04-01 04:00:00,57.56984,20.72037,61.1851306329,20.46984,5.97037,21.32275,37.1,14.75,39.9245851575,134.69,58.54984,11.91037,59.7489805567,20.46984,5.97037,21.32275,38.08,5.94,38.5404981805,0.0,20.46984,5.97037,21.32275,20.46984,5.97037,21.32275,0.0,0.0,0.0,134.69,69.29984,49.50037,85.1631050054,20.46984,5.97037,21.32275,48.83,43.53,65.4158222451,0.0
2021-04-01 04:30:00,57.27536,20.79573,60.9338103959,21.58536,6.29573,22.48475,35.69,14.5,38.5230593281,134.69,58.22536,12.50573,59.5532184685,21.58536,6.29573,22.48475,36.64,6.21,37.1625308611,0.0,21.58536,6.29573,22.48475,21.58536,6.29573,22.48475,0.0,0.0,0.0,134.69,68.71536,49.62573,84.7615111826,21.58536,6.29573,22.48475,47.13,43.33,64.0212917708,0.0
2021-04-01 05:00:00,57.7068,20.72365,61.3151240361,20.9268,6.10365,21.79875,36.78,14.62,39.5791965558,134.69,58.6668,12.18365,59.9185676528,20.9268,6.10365,21.79875,37.74,6.08,38.2266137658,0.0,20.9268,6.10365,21.79875,20.9268,6.10365,21.79875,0.0,0.0,0.0,134.69,69.4668,49.45365,85.2719168341,20.9268,6.10365,21.79875,48.54,43.35,65.0795981856,0.0
2021-04-01 05:30:00,59.26736,20.48298,62.7070365354,20.78736,6.06298,21.6535,38.48,14.42,41.0931478473,134.11,60.24736,12.17298,61.4648340846,20.78736,6.06298,21.6535,39.46,6.11,39.9302354113,0.0,20.78736,6.06298,21.6535,20.78736,6.06298,21.6535,0.0,0.0,0.0,134.11,71.31736,49.05298,86.5584235315,20.78736,6.06298,21.6535,50.53,42.99,66.343206133,0.0
2021-04-01 06:00:00,61.7784,19.0112,64.6374228447,19.4784,5.6812000000000005,20.29,42.3,13.33,44.3506358466,133.75,62.8184,12.8012,64.109454061,19.4784,5.6812000000000005,20.29,43.34,7.12,43.9209517201,0.0,19.4784,5.6812000000000005,20.29,19.4784,5.6812000000000005,20.29,0.0,0.0,0.0,133.75,74.8484,47.0512,88.4087009519,19.4784,5.6812000000000005,20.29,55.37,41.37,69.118114847,0.0
2021-04-01 06:30:00,68.25848,16.28414,70.1740215995,19.24848,5.61414,20.0505,49.01,10.67,50.1580402328,132.1,69.38848,14.93414,70.9773886125,19.24848,5.61414,20.0505,50.14,9.32,50.9988431241,0.0,19.24848,5.61414,20.0505,19.24848,5.61414,20.0505,0.0,0.0,0.0,132.1,83.19848,44.45414,94.3300463132,19.24848,5.61414,20.0505,63.95,38.84,74.820773185,0.0
2021-04-01 07:00:00,72.6736,24.76355,76.7768555332,18.6636,5.44355,19.44125,54.01,19.32,57.361507128,132.39,73.9036,8.56355,74.3980946098,18.6636,5.44355,19.44125,55.24,3.12,55.3280399074,0.0,18.6636,5.44355,19.44125,18.6636,5.44355,19.44125,0.0,0.0,0.0,132.39,91.6436,23.20355,94.5354650571,18.6636,5.44355,19.44125,72.98,17.76,75.1099061376,0.0
2021-04-01 07:30:00,79.23648,22.70939,82.4265500732,20.70648,6.03939,21.56925,58.53,16.67,60.8576190793,131.65,80.50648,9.11939,81.0213342026,20.70648,6.03939,21.56925,59.8,3.08,59.8792651926,0.0,20.70648,6.03939,21.56925,20.70648,6.03939,21.56925,0.0,0.0,0.0,131.65,99.77648,17.73939,101.3411659631,20.70648,6.03939,21.56925,79.07,11.7,79.9309383155,0.0
2021-04-01 08:00:00,85.34968,20.94699,87.8825595108,18.94968,5.52699,19.73925,66.4,15.42,68.1669744084,131.51,86.75968,9.85699,87.3178236419,18.94968,5.52699,19.73925,67.81,4.33,67.948105198,0.0,18.94968,5.52699,19.73925,18.94968,5.52699,19.73925,0.0,0.0,0.0,131.51,107.49968,12.48699,108.2224843522,18.94968,5.52699,19.73925,88.55,6.96,88.8231056651,0.0
2021-04-01 08:30:00,87.13128,32.90704,93.1382479758,19.12128,5.57704,19.918,68.01,27.33,73.2959002946,132.14,88.60128,16.35704,90.0984992949,19.12128,5.57704,19.918,69.48,10.78,70.3112992342,0.0,19.12128,5.57704,19.918,19.12128,5.57704,19.918,0.0,0.0,0.0,132.14,115.52128,30.25704,119.417982743,19.12128,5.57704,19.918,96.4,24.68,99.5091071209,0.0
2021-04-01 09:00:00,87.07416,38.45413,95.1873387261,19.93416,5.8141300000000005,20.76475,67.14,32.64,74.653527713,132.58,88.50416,18.66413,90.450738449,19.93416,5.8141300000000005,20.76475,68.57,12.85,69.7636538607,0.0,19.93416,5.8141300000000005,20.76475,19.93416,5.8141300000000005,20.76475,0.0,0.0,0.0,132.58,118.03416,39.77413,124.5553866525,19.93416,5.8141300000000005,20.76475,98.1,33.96,103.8118085769,0.0
2021-04-01 09:30:00,88.00912,37.64391,95.7218322185,19.41912,5.66391,20.22825,68.59,31.98,75.678983212,132.39,89.47912,17.91391,91.2547044676,19.41912,5.66391,20.22825,70.06,12.25,71.1228943449,0.0,19.41912,5.66391,20.22825,19.41912,5.66391,20.22825,0.0,0.0,0.0,132.39,119.41912,40.19391,126.0018913456,19.41912,5.66391,20.22825,100.0,34.53,105.7937658844,0.0
2021-04-01 10:00:00,87.344,37.87575,95.2026615913,20.934,6.1057500000000005,21.80625,66.41,31.77,73.6180752261,132.39,88.784,18.15575,90.621354625,20.934,6.1057500000000005,21.80625,67.85,12.05,68.9117188873,0.0,20.934,6.1057500000000005,21.80625,20.934,6.1057500000000005,21.80625,0.0,0.0,0.0,132.39,118.314,40.85575,125.1694647431,20.934,6.1057500000000005,21.80625,97.38,34.75,103.3945206479,0.0
2021-04-01 10:30:00,87.31664,37.72527,95.11777761,20.72664,6.04527,21.59025,66.59,31.68,73.741782593,132.39,88.75664,18.02527,90.5684906723,20.72664,6.04527,21.59025,68.03,11.98,69.0767782978,0.0,20.72664,6.04527,21.59025,20.72664,6.04527,21.59025,0.0,0.0,0.0,132.39,118.41664,40.87527,125.2728555053,20.72664,6.04527,21.59025,97.69,34.83,103.7133790791,0.0
2021-04-01 11:00:00,88.57328,36.74929,95.8944015335,20.60328,6.00929,21.46175,67.97,30.74,74.5980462211,131.89,90.03328,17.15929,91.6538746637,20.60328,6.00929,21.46175,69.43,11.15,70.3196089295,0.0,20.60328,6.00929,21.46175,20.60328,6.00929,21.46175,0.0,0.0,0.0,131.89,120.23328,41.73929,127.2721884359,20.60328,6.00929,21.46175,99.63,35.73,105.8431377086,0.0
2021-04-01 11:30:00,89.53568,36.38499,96.6462906187,20.48568,5.97499,21.33925,69.05,30.41,75.4497886014,131.77,91.00568,16.82499,92.5479015471,20.48568,5.97499,21.33925,70.52,10.85,71.3497925715,0.0,20.48568,5.97499,21.33925,20.48568,5.97499,21.33925,0.0,0.0,0.0,131.77,121.52568,41.99499,128.5770978229,20.48568,5.97499,21.33925,101.04,36.02,107.2684576192,0.0
2021-04-01 12:00:00,89.85216,35.59063,96.6442114173,17.52216,5.1106300000000005,18.25225,72.33,30.48,78.4898674989,131.97,91.36216,15.96063,92.7458138671,17.52216,5.1106300000000005,18.25225,73.84,10.85,74.6328888628,0.0,17.52216,5.1106300000000005,18.25225,17.52216,5.1106300000000005,18.25225,0.0,0.0,0.0,131.97,122.86216,41.26063,129.6053623422,17.52216,5.1106300000000005,18.25225,105.34,36.15,111.3702747595,0.0
2021-04-01 12:30:00,89.85848,36.08789,96.8343029745,17.23848,5.02789,17.95675,72.62,31.06,78.9834666244,132.2,91.39848,16.42789,92.8631127852,17.23848,5.02789,17.95675,74.16,11.4,75.0310975529,0.0,17.23848,5.02789,17.95675,17.23848,5.02789,17.95675,0.0,0.0,0.0,132.2,122.80848,40.51789,129.3198444554,17.23848,5.02789,17.95675,105.57,35.49,111.3757828255,0.0
2021-04-01 13:00:00,89.82104,36.35947,96.9011366567,16.66104,4.85947,17.35525,73.16,31.5,79.6532209016,132.43,91.37104,16.62947,92.8719883666,16.66104,4.85947,17.35525,74.71,11.77,75.6314550964,0.0,16.66104,4.85947,17.35525,16.66104,4.85947,17.35525,0.0,0.0,0.0,132.43,122.95104,40.05947,129.3124873079,16.66104,4.85947,17.35525,106.29,35.2,111.9669777211,0.0
2021-04-01 13:30:00,88.86248,37.54364,96.4679493728,19.21248,5.60364,20.013,69.65,31.94,76.6243179415,132.56,90.35248,17.78364,92.0859842419,19.21248,5.60364,20.013,71.14,12.18,72.1751480774,0.0,19.21248,5.60364,20.013,19.21248,5.60364,20.013,0.0,0.0,0.0,132.56,121.19248,40.47364,127.7721908061,19.21248,5.60364,20.013,101.98,34.87,107.7767938844,0.0
2021-04-01 14:00:00,88.63168,37.38924,96.1952699845,19.23168,5.60924,20.033,69.4,31.78,76.330389754,132.56,90.14168,17.62924,91.8494016105,19.23168,5.60924,20.033,70.91,12.02,71.9215440602,0.0,19.23168,5.60924,20.033,19.23168,5.60924,20.033,0.0,0.0,0.0,132.56,120.98168,40.78924,127.672741787,19.23168,5.60924,20.033,101.75,35.18,107.660089634,0.0
2021-04-01 14:30:00,88.29472,37.69721,96.0054020442,19.94472,5.81721,20.77575,68.35,31.88,75.4192077657,132.72,89.76472,17.86721,91.5256365717,19.94472,5.81721,20.77575,69.82,12.05,70.8522046234,0.0,19.94472,5.81721,20.77575,19.94472,5.81721,20.77575,0.0,0.0,0.0,132.72,120.32472,41.05721,127.1366695177,19.94472,5.81721,20.77575,100.38,35.24,106.386098716,0.0
2021-04-01 15:00:00,87.88088,37.79859,95.6649490439,18.92088,5.51859,19.70925,68.96,32.28,76.1411846506,133.14,89.34088,17.85859,91.1082986119,18.92088,5.51859,19.70925,70.42,12.34,71.4930206384,0.0,18.92088,5.51859,19.70925,18.92088,5.51859,19.70925,0.0,0.0,0.0,133.14,120.04088,40.49859,126.6883919827,18.92088,5.51859,19.70925,101.12,34.98,106.9993214932,0.0
2021-04-01 15:30:00,87.42936,32.19273,93.1679389858,18.96936,5.53273,19.75975,68.46,26.66,73.467865084,133.01,88.89936,16.48273,90.4144711684,18.96936,5.53273,19.75975,69.93,10.95,70.7821121471,0.0,18.96936,5.53273,19.75975,18.96936,5.53273,19.75975,0.0,0.0,0.0,133.01,116.56936,31.17273,120.6654664204,18.96936,5.53273,19.75975,97.6,25.64,100.9116920877,0.0
2021-04-01 16:00:00,89.49816,22.75238,92.344958926,16.80816,4.90238,17.5085,72.69,17.85,74.8495731451,131.97,91.02816,6.86238,91.2864621521,16.80816,4.90238,17.5085,74.22,1.96,74.2458753063,0.0,16.80816,4.90238,17.5085,16.80816,4.90238,17.5085,0.0,0.0,0.0,131.97,116.38816,7.38238,116.6220533289,16.80816,4.90238,17.5085,99.58,2.48,99.6108769161,0.0
2021-04-01 16:30:00,89.58112,24.14491,92.7779808972,16.13112,4.70491,16.80325,73.45,19.44,75.9790504021,131.01,91.12112,5.25491,91.272518258,16.13112,4.70491,16.80325,74.99,0.55,74.9920169085,0.0,16.13112,4.70491,16.80325,16.13112,4.70491,16.80325,0.0,0.0,0.0,131.01,116.28112,7.02491,116.4931252433,16.13112,4.70491,16.80325,100.15,2.32,100.1768680884,0.0
2021-04-01 17:00:00,91.4072,15.36585,92.68972736,15.9972,4.66585,16.66375,75.41,10.7,76.1653339781,133.15,92.7972,13.50585,93.7748810293,15.9972,4.66585,16.66375,76.8,8.84,77.3070863505,0.0,15.9972,4.66585,16.66375,15.9972,4.66585,16.66375,0.0,0.0,0.0,133.15,114.4072,22.99585,116.6954006337,15.9972,4.66585,16.66375,98.41,18.33,100.1025324355,0.0
2021-04-01 17:30:00,92.4496,10.74155,93.0715286033,14.9196,4.35155,15.54125,77.53,6.39,77.7928852788,135.28,93.8496,17.53155,95.4730468015,14.9196,4.35155,15.54125,78.93,13.18,80.0228548603,0.0,14.9196,4.35155,15.54125,14.9196,4.35155,15.54125,0.0,0.0,0.0,135.28,113.0996,33.77155,118.0340506361,14.9196,4.35155,15.54125,98.18,29.42,102.4931646501,0.0
2021-04-01 18:00:00,92.45352,11.29936,93.1414456448,15.56352,4.53936,16.212,76.89,6.76,77.1865901566,135.5,93.83352,17.41936,95.4366993268,15.56352,4.53936,16.212,78.27,12.88,79.3226783461,0.0,15.56352,4.53936,16.212,15.56352,4.53936,16.212,0.0,0.0,0.0,135.5,112.83352,34.48936,117.9869449931,15.56352,4.53936,16.212,97.27,29.95,101.7764972869,0.0
2021-04-01 18:30:00,91.732,12.22475,92.5429864256,17.022,4.96475,17.73125,74.71,7.26,75.0619191068,135.58,93.102,17.33475,94.7020377899,17.022,4.96475,17.73125,76.08,12.37,77.0790717381,0.0,17.022,4.96475,17.73125,17.022,4.96475,17.73125,0.0,0.0,0.0,135.58,111.612,35.64475,117.1656380794,17.022,4.96475,17.73125,94.59,30.68,99.4410906014,0.0
2021-04-01 19:00:00,89.38136,13.81248,90.4423137652,18.83136,5.4924800000000005,19.616,70.55,8.32,71.0388970917,135.36,90.68136,16.75248,92.2158047061,18.83136,5.4924800000000005,19.616,71.85,11.26,72.7269558004,0.0,18.83136,5.4924800000000005,19.616,18.83136,5.4924800000000005,19.616,0.0,0.0,0.0,135.36,108.42136,37.43248,114.7012722824,18.83136,5.4924800000000005,19.616,89.59,31.94,95.1132572253,0.0
2021-04-01 19:30:00,89.14416,14.14038,90.2586927041,17.86416,5.21038,18.6085,71.28,8.93,71.8371999733,135.49,90.45416,15.85038,91.8323995518,17.86416,5.21038,18.6085,72.59,10.64,73.3656438669,0.0,17.86416,5.21038,18.6085,17.86416,5.21038,18.6085,0.0,0.0,0.0,135.49,108.37416,37.95038,114.8267821453,17.86416,5.21038,18.6085,90.51,32.74,96.2495075312,0.0
2021-04-01 20:00:00,89.84496,13.65728,90.8770495472,17.78496,5.18728,18.526,72.06,8.47,72.5560783119,135.06,91.13496,16.18728,92.5613794625,17.78496,5.18728,18.526,73.35,11.0,74.1702265063,0.0,17.78496,5.18728,18.526,17.78496,5.18728,18.526,0.0,0.0,0.0,135.06,109.44496,37.16728,115.5837617142,17.78496,5.18728,18.526,91.66,31.98,97.0787103334,0.0
2021-04-01 20:30:00,90.98264,13.38952,91.962601242,17.312640000000002,5.04952,18.034,73.67,8.34,74.1405725632,135.06,92.32264,16.18952,93.7313736931,17.312640000000002,5.04952,18.034,75.01,11.14,75.8327086421,0.0,17.312640000000002,5.04952,18.034,17.312640000000002,5.04952,18.034,0.0,0.0,0.0,135.06,111.07264,36.77952,117.0036941639,17.312640000000002,5.04952,18.034,93.76,31.73,98.9834859964,0.0
2021-04-01 21:00:00,87.7816,12.9238,88.7278643099,16.8816,4.9238,17.585,70.9,8.0,71.3499124036,134.25,88.4416,13.4738,89.4620584214,16.8816,4.9238,17.585,71.56,8.55,72.0689676629,0.0,16.8816,4.9238,17.585,16.8816,4.9238,17.585,0.0,0.0,0.0,134.25,108.8016,27.8238,112.3029474635,16.8816,4.9238,17.585,91.92,22.9,94.72959622,0.0
2021-04-01 21:30:00,85.3984,13.5662,86.4692344421,17.1984,5.0162,17.915,68.2,8.55,68.7338526492,134.15,85.7084,13.4762,86.7613842501,17.1984,5.0162,17.915,68.51,8.46,69.030367955,0.0,17.1984,5.0162,17.915,17.1984,5.0162,17.915,0.0,0.0,0.0,134.15,106.4984,24.1162,109.1947814916,17.1984,5.0162,17.915,89.3,19.1,91.319767849,0.0
2021-04-01 22:00:00,81.31592,14.26006,82.5568177478,16.04592,4.68006,16.7145,65.27,9.58,65.9693057414,135.1,81.62592,14.18006,82.8484454739,16.04592,4.68006,16.7145,65.58,9.5,66.2645184092,0.0,16.04592,4.68006,16.7145,16.04592,4.68006,16.7145,0.0,0.0,0.0,135.1,101.64592,25.93006,104.9011966769,16.04592,4.68006,16.7145,85.6,21.25,88.198200095,0.0
2021-04-01 22:30:00,76.8948,5.87015,77.1185381608,16.8348,4.91015,17.53625,60.06,0.96,60.0676718377,134.56,77.1748,6.02015,77.4092498418,16.8348,4.91015,17.53625,60.34,1.11,60.3502087817,0.0,16.8348,4.91015,17.53625,16.8348,4.91015,17.53625,0.0,0.0,0.0,134.56,93.1048,49.65015,105.5160707099,16.8348,4.91015,17.53625,76.27,44.74,88.4238683841,0.0
2021-04-01 23:00:00,72.60432,5.39001,72.8041172631,17.55432,5.12001,18.28575,55.05,0.27,55.0506621214,134.67,72.86432,5.38001,73.0626692413,17.55432,5.12001,18.28575,55.31,0.26,55.3106110977,0.0,17.55432,5.12001,18.28575,17.55432,5.12001,18.28575,0.0,0.0,0.0,134.67,87.48432,50.76001,101.1438819754,17.55432,5.12001,18.28575,69.93,45.64,83.5057752494,0.0
2021-04-01 23:30:00,68.0804,5.9097,68.33641356,17.2104,5.0197,17.9275,50.87,0.89,50.8777849361,135.21,68.3104,5.7697,68.5536300005,17.2104,5.0197,17.9275,51.1,0.75,51.1055036175,0.0,17.2104,5.0197,17.9275,17.2104,5.0197,17.9275,0.0,0.0,0.0,135.21,81.8904,51.9697,96.9891093384,17.2104,5.0197,17.9275,64.68,46.95,79.9237442817,0.0
2021-04-02 00:00:00,64.40424,11.04582,65.3445963294,15.17424,4.42582,15.8065,49.23,6.62,49.6731043926,135.08,64.88424,5.72582,65.1363924013,15.17424,4.42582,15.8065,49.71,1.3,49.7269956864,0.0,15.17424,4.42582,15.8065,15.17424,4.42582,15.8065,0.0,0.0,0.0,135.08,78.58424,48.96582,92.5912215313,15.17424,4.42582,15.8065,63.41,44.54,77.4896102713,0.0
2021-04-02 00:30:00,61.49368,23.96399,65.9980719162,13.45368,3.92399,14.01425,48.04,20.04,52.0523121485,134.08,62.63368,4.28399,62.7800162525,13.45368,3.92399,14.01425,49.18,0.36,49.1813175911,0.0,13.45368,3.92399,14.01425,13.45368,3.92399,14.01425,0.0,0.0,0.0,134.08,77.68368,38.87399,86.8673772878,13.45368,3.92399,14.01425,64.23,34.95,73.1231522843,0.0
2021-04-02 01:00:00,60.53056,23.83683,65.0549241669,11.92056,3.47683,12.41725,48.61,20.36,52.7016290071,134.29,61.68056,3.52683,61.781307948,11.92056,3.47683,12.41725,49.76,0.05,49.7600251206,0.0,11.92056,3.47683,12.41725,11.92056,3.47683,12.41725,0.0,0.0,0.0,134.29,76.63056,38.89683,85.9372219121,11.92056,3.47683,12.41725,64.71,35.42,73.7696448412,0.0
2021-04-02 01:30:00,61.81224,23.65232,66.1829680144,12.04224,3.51232,12.544,49.77,20.14,53.6905252349,134.09,62.98224,3.83232,63.0987260727,12.04224,3.51232,12.544,50.94,0.32,50.9410050941,0.0,12.04224,3.51232,12.544,12.04224,3.51232,12.544,0.0,0.0,0.0,134.09,78.23224,38.66232,87.2643017688,12.04224,3.51232,12.544,66.19,35.15,74.944236603,0.0
2021-04-02 02:00:00,63.98208,23.73519,68.2426978179,11.81208,3.44519,12.30425,52.17,20.29,55.9767183747,133.9,65.19208,3.45519,65.2835785835,11.81208,3.44519,12.30425,53.38,0.01,53.3800009367,0.0,11.81208,3.44519,12.30425,11.81208,3.44519,12.30425,0.0,0.0,0.0,133.9,80.94208,38.75519,89.7417687962,11.81208,3.44519,12.30425,69.13,35.31,77.6257238292,0.0
2021-04-02 02:30:00,63.82656,23.61233,68.0541834824,11.35656,3.31233,11.82975,52.47,20.3,56.2600293281,134.01,65.03656,3.38233,65.1244523421,11.35656,3.31233,11.82975,53.68,0.07,53.6800456408,0.0,11.35656,3.31233,11.82975,11.35656,3.31233,11.82975,0.0,0.0,0.0,134.01,81.00656,38.53233,89.7039754875,11.35656,3.31233,11.82975,69.65,35.22,78.0485163216,0.0
2021-04-02 03:00:00,62.80568,23.83499,67.1763365223,11.36568,3.31499,11.83925,51.44,20.52,55.3818020653,134.26,64.02568,3.39499,64.1156272414,11.36568,3.31499,11.83925,52.66,0.08,52.6600607672,0.0,11.36568,3.31499,11.83925,11.36568,3.31499,11.83925,0.0,0.0,0.0,134.26,79.66568,38.93499,88.6710438427,11.36568,3.31499,11.83925,68.3,35.62,77.0303472665,0.0
2021-04-02 03:30:00,61.48936,24.83148,66.3139788597,13.71936,4.00148,14.291,47.77,20.83,52.113930959,134.58,62.63936,4.26148,62.7841511291,13.71936,4.00148,14.291,48.92,0.26,48.9206909191,0.0,13.71936,4.00148,14.291,13.71936,4.00148,14.291,0.0,0.0,0.0,134.58,77.44936,40.08148,87.2062406219,13.71936,4.00148,14.291,63.73,36.08,73.2344133587,0.0
2021-04-02 04:00:00,60.66512,25.28941,65.7252694385,14.53512,4.23941,15.14075,46.13,21.05,50.7058122901,134.78,61.78512,4.66941,61.9613140852,14.53512,4.23941,15.14075,47.25,0.43,47.2519565732,0.0,14.53512,4.23941,15.14075,14.53512,4.23941,15.14075,0.0,0.0,0.0,134.78,76.27512,40.63941,86.42601215010001,14.53512,4.23941,15.14075,61.74,36.4,71.6713862012,0.0
2021-04-02 04:30:00,60.07024,24.96132,65.0499902367,13.65024,3.98132,14.219,46.42,20.98,50.9409147935,134.62,61.19024,4.38132,61.3468942669,13.65024,3.98132,14.219,47.54,0.4,47.5416827637,0.0,13.65024,3.98132,14.219,13.65024,3.98132,14.219,0.0,0.0,0.0,134.62,75.74024,40.31132,85.7996880845,13.65024,3.98132,14.219,62.09,36.33,71.937730017,0.0
