Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-04-02 05:00:00,60.29552,24.44411,65.0620030875,12.66552,3.6941100000000002,13.19325,47.63,20.75,51.9536273998,134.71,61.43552,3.80411,61.5531832691,12.66552,3.6941100000000002,13.19325,48.77,0.11,48.7701240515,0.0,12.66552,3.6941100000000002,13.19325,12.66552,3.6941100000000002,13.19325,0.0,0.0,0.0,134.71,76.07552,39.75411,85.8363210137,12.66552,3.6941100000000002,13.19325,63.41,36.06,72.9462247138,0.0
2021-04-02 05:30:00,60.7124,24.4282,65.4425891068,13.0224,3.7982,13.565,47.69,20.63,51.9608795153,134.52,61.8624,3.8982,61.9850989916,13.0224,3.7982,13.565,48.84,0.1,48.840102375,0.0,13.0224,3.7982,13.565,13.0224,3.7982,13.565,0.0,0.0,0.0,134.52,76.5424,39.6582,86.2062168582,13.0224,3.7982,13.565,63.52,35.86,72.9433341711,0.0
2021-04-02 06:00:00,61.34752,24.48636,66.053766253,13.42752,3.91636,13.987,47.92,20.57,52.1483585552,134.37,62.46752,4.03636,62.5977895536,13.42752,3.91636,13.987,49.04,0.12,49.0401468187,0.0,13.42752,3.91636,13.987,13.42752,3.91636,13.987,0.0,0.0,0.0,134.37,77.34752,39.62636,86.9073486939,13.42752,3.91636,13.987,63.92,35.71,73.2186485808,0.0
2021-04-02 06:30:00,64.65984,23.20912,68.6990404591,12.81984,3.73912,13.354,51.84,19.47,55.3756850973,133.74,65.85984,4.59912,66.0202274277,12.81984,3.73912,13.354,53.04,0.86,53.0469716384,0.0,12.81984,3.73912,13.354,12.81984,3.73912,13.354,0.0,0.0,0.0,133.74,81.61984,37.30912,89.7427920047,12.81984,3.73912,13.354,68.8,33.57,76.5531508169,0.0
2021-04-02 07:00:00,66.85528,23.18904,70.7627023226,12.54528,3.65904,13.068,54.31,19.53,57.7147901322,134.15,68.09528,4.55904,68.2477252661,12.54528,3.65904,13.068,55.55,0.9,55.5572902507,0.0,12.54528,3.65904,13.068,12.54528,3.65904,13.068,0.0,0.0,0.0,134.15,84.13528,35.99904,91.5132570811,12.54528,3.65904,13.068,71.59,32.34,78.5557362641,0.0
2021-04-02 07:30:00,70.19672,22.32321,73.6607439785,12.21672,3.56321,12.72575,57.98,18.76,60.9394617633,133.06,71.47672,4.93321,71.6467589139,12.21672,3.56321,12.72575,59.26,1.37,59.2758340304,0.0,12.21672,3.56321,12.72575,12.21672,3.56321,12.72575,0.0,0.0,0.0,133.06,88.41672,33.69321,94.6189662576,12.21672,3.56321,12.72575,76.2,30.13,81.940569317,0.0
2021-04-02 08:00:00,73.94112,20.12991,76.6322549809,11.45112,3.33991,11.92825,62.49,16.79,64.7062918115,132.46,75.29112,6.53991,75.5746199042,11.45112,3.33991,11.92825,63.84,3.2,63.9201501876,0.0,11.45112,3.33991,11.92825,11.45112,3.33991,11.92825,0.0,0.0,0.0,132.46,93.37112,32.52991,98.8754827784,11.45112,3.33991,11.92825,81.92,29.19,86.9651798135,0.0
2021-04-02 08:30:00,77.09712,19.16541,79.4435576542,12.80712,3.73541,13.34075,64.29,15.43,66.1157243022,131.69,78.48712,8.10541,78.9045352129,12.80712,3.73541,13.34075,65.68,4.37,65.825217812,0.0,12.80712,3.73541,13.34075,12.80712,3.73541,13.34075,0.0,0.0,0.0,131.69,97.07712,30.53541,101.7662934933,12.80712,3.73541,13.34075,84.27,26.8,88.4289143889,0.0
2021-04-02 09:00:00,78.99432,19.18501,81.2906341528,12.15432,3.54501,12.66075,66.84,15.64,68.6454310206,131.23,80.41432,7.5450099999999996,80.7675060712,12.15432,3.54501,12.66075,68.26,4.0,68.3770985053,0.0,12.15432,3.54501,12.66075,12.15432,3.54501,12.66075,0.0,0.0,0.0,131.23,99.24432,28.08501,103.1416639335,12.15432,3.54501,12.66075,87.09,24.54,90.481377642,0.0
2021-04-02 09:30:00,80.90592,25.11131,84.7133152519,11.93592,3.48131,12.43325,68.97,21.63,72.2822094294,131.54,82.35592,8.33131,82.7762543569,11.93592,3.48131,12.43325,70.42,4.85,70.5868181745,0.0,11.93592,3.48131,12.43325,11.93592,3.48131,12.43325,0.0,0.0,0.0,131.54,104.29592,12.961310000000001,105.0982135222,11.93592,3.48131,12.43325,92.36,9.48,92.8452475897,0.0
2021-04-02 10:00:00,81.756,27.4305,86.235003718,12.516,3.6505,13.0375,69.24,23.78,73.2097397892,131.91,83.236,7.7405,83.5951376352,12.516,3.6505,13.0375,70.72,4.09,70.8381712073,0.0,12.516,3.6505,13.0375,12.516,3.6505,13.0375,0.0,0.0,0.0,131.91,106.556,6.9305,106.7811451814,12.516,3.6505,13.0375,94.04,3.2800000000000002,94.0971838048,0.0
2021-04-02 10:30:00,81.206,27.79925,85.8324690112,13.266,3.86925,13.81875,67.94,23.93,72.0311633947,131.71,82.666,8.14925,83.0667071188,13.266,3.86925,13.81875,69.4,4.28,69.531851694,0.0,13.266,3.86925,13.81875,13.266,3.86925,13.81875,0.0,0.0,0.0,131.71,105.846,7.45925,106.1085110939,13.266,3.86925,13.81875,92.58,3.59,92.64957906,0.0
2021-04-02 11:00:00,80.69344,27.65517,85.3008774091,13.18344,3.84517,13.73275,67.51,23.81,71.5857262309,131.28,82.13344,8.16517,82.5383060607,13.18344,3.84517,13.73275,68.95,4.32,69.0852002964,0.0,13.18344,3.84517,13.73275,13.18344,3.84517,13.73275,0.0,0.0,0.0,131.28,105.11344,7.48517,105.379613961,13.18344,3.84517,13.73275,91.93,3.64,92.0020353036,0.0
2021-04-02 11:30:00,80.41712,27.43166,84.967106338,13.37712,3.90166,13.9345,67.04,23.53,71.049437014,131.28,81.85712,7.93166,82.2404968677,13.37712,3.90166,13.9345,68.48,4.03,68.5984788461,0.0,13.37712,3.90166,13.9345,13.37712,3.90166,13.9345,0.0,0.0,0.0,131.28,104.88712,7.11166,105.127939435,13.37712,3.90166,13.9345,91.51,3.21,91.5662830959,0.0
2021-04-02 12:00:00,78.25208,27.44769,82.9262546523,13.19208,3.84769,13.74175,65.06,23.6,69.2081180209,131.42,79.67208,7.9076900000000006,80.0635490886,13.19208,3.84769,13.74175,66.48,4.06,66.6038587471,0.0,13.19208,3.84769,13.74175,13.19208,3.84769,13.74175,0.0,0.0,0.0,131.42,102.28208,7.02769,102.5232281771,13.19208,3.84769,13.74175,89.09,3.18,89.1467357787,0.0
2021-04-02 12:30:00,77.50608,28.03344,82.4200594224,13.24608,3.86344,13.798,64.26,24.17,68.6552000944,131.64,78.89608,8.42344,79.3444754271,13.24608,3.86344,13.798,65.65,4.5600000000000005,65.8081765436,0.0,13.24608,3.86344,13.798,13.24608,3.86344,13.798,0.0,0.0,0.0,131.64,101.25608,7.7034400000000005,101.5486913988,13.24608,3.86344,13.798,88.01,3.84,88.0937324672,0.0
2021-04-02 13:00:00,75.0188,28.8634,80.3798246639,14.0688,4.1034,14.655,60.95,24.76,65.787233564,132.2,76.3788,9.1034,76.9193927498,14.0688,4.1034,14.655,62.31,5.0,62.5102879533,0.0,14.0688,4.1034,14.655,14.0688,4.1034,14.655,0.0,0.0,0.0,132.2,97.8888,8.5334,98.2600431559,14.0688,4.1034,14.655,83.82,4.43,83.9369841012,0.0
2021-04-02 13:30:00,71.15336,30.03098,77.2312138908,13.92336,4.06098,14.5035,57.23,25.97,62.8467485237,132.74,72.46336,10.15098,73.1709022594,13.92336,4.06098,14.5035,58.54,6.09,58.8559232363,0.0,13.92336,4.06098,14.5035,13.92336,4.06098,14.5035,0.0,0.0,0.0,132.74,92.98336,9.86098,93.5047815005,13.92336,4.06098,14.5035,79.06,5.8,79.272464324,0.0
2021-04-02 14:00:00,70.0728,30.4829,76.4159963113,14.0328,4.0929,14.6175,56.04,26.39,61.9428260576,132.96,71.3428,10.5329,72.1161361572,14.0328,4.0929,14.6175,57.31,6.44,57.6707005333,0.0,14.0328,4.0929,14.6175,14.0328,4.0929,14.6175,0.0,0.0,0.0,132.96,91.5328,10.7229,92.1587438079,14.0328,4.0929,14.6175,77.5,6.63,77.7830759227,0.0
2021-04-02 14:30:00,69.76816,30.74863,76.2435203585,14.25816,4.15863,14.85225,55.51,26.59,61.5498838342,133.54,71.03816,10.60863,71.8259229433,14.25816,4.15863,14.85225,56.78,6.45,57.1451738995,0.0,14.25816,4.15863,14.85225,14.25816,4.15863,14.85225,0.0,0.0,0.0,133.54,91.23816,11.22863,91.9265139765,14.25816,4.15863,14.85225,76.98,7.07,77.3039798458,0.0
2021-04-02 15:00:00,70.17208,32.03144,77.1371114315,15.02208,4.3814400000000004,15.648,55.15,27.65,61.6931519701,134.17,71.44208,11.72144,72.3972578928,15.02208,4.3814400000000004,15.648,56.42,7.34,56.8954479726,0.0,15.02208,4.3814400000000004,15.648,15.02208,4.3814400000000004,15.648,0.0,0.0,0.0,134.17,91.48208,11.93144,92.2568708639,15.02208,4.3814400000000004,15.648,76.46,7.55,76.8318560234,0.0
2021-04-02 15:30:00,71.47816,32.26738,78.4239196231,14.76816,4.30738,15.3835,56.71,27.96,63.2280452015,133.9,72.75816,12.03738,73.7471922438,14.76816,4.30738,15.3835,57.99,7.73,58.5029315505,0.0,14.76816,4.30738,15.3835,14.76816,4.30738,15.3835,0.0,0.0,0.0,133.9,93.00816,12.02738,93.782598046,14.76816,4.30738,15.3835,78.24,7.72,78.6199465785,0.0
2021-04-02 16:00:00,70.19496,32.24728,77.2477797532,13.70496,3.99728,14.276,56.49,28.25,63.1599762508,134.01,71.48496,11.99728,72.4847172416,13.70496,3.99728,14.276,57.78,8.0,58.3311957704,0.0,13.70496,3.99728,14.276,13.70496,3.99728,14.276,0.0,0.0,0.0,134.01,91.59496,12.06728,92.3864489197,13.70496,3.99728,14.276,77.89,8.07,78.306940944,0.0
2021-04-02 16:30:00,69.99048,32.42889,77.138188968,12.75048,3.71889,13.28175,57.24,28.71,64.0365653358,134.01,71.29048,12.18889,72.3249720225,12.75048,3.71889,13.28175,58.54,8.47,59.1495773442,0.0,12.75048,3.71889,13.28175,12.75048,3.71889,13.28175,0.0,0.0,0.0,134.01,91.45048,12.48889,92.2993102123,12.75048,3.71889,13.28175,78.7,8.77,79.1871384759,0.0
2021-04-02 17:00:00,72.13752,32.30386,79.0402502694,13.00752,3.79386,13.5495,59.13,28.51,65.6443219174,133.51,73.44752,12.20386,74.45449881,13.00752,3.79386,13.5495,60.44,8.41,61.0223049384,0.0,13.00752,3.79386,13.5495,13.00752,3.79386,13.5495,0.0,0.0,0.0,133.51,94.16752,12.46386,94.9887868596,13.00752,3.79386,13.5495,81.16,8.67,81.6217771186,0.0
2021-04-02 17:30:00,74.67608,32.11969,81.290783056,13.09608,3.81969,13.64175,61.58,28.3,67.7715751625,132.93,76.02608,12.18969,76.9970998315,13.09608,3.81969,13.64175,62.93,8.37,63.4841854323,0.0,13.09608,3.81969,13.64175,13.09608,3.81969,13.64175,0.0,0.0,0.0,132.93,97.30608,12.05969,98.0505447607,13.09608,3.81969,13.64175,84.21,8.24,84.6121841108,0.0
2021-04-02 18:00:00,78.59488,30.73934,84.3923111773,12.61488,3.67934,13.1405,65.98,27.06,71.3134208968,132.07,80.00488,11.04934,80.7642788506,12.61488,3.67934,13.1405,67.39,7.37,67.7918062896,0.0,12.61488,3.67934,13.1405,12.61488,3.67934,13.1405,0.0,0.0,0.0,132.07,102.34488,11.25934,102.9623581677,12.61488,3.67934,13.1405,89.73,7.58,90.0495935582,0.0
2021-04-02 18:30:00,80.7496,29.5003,85.9695620569,12.0696,3.5202999999999998,12.5725,68.68,25.98,73.4295771471,131.76,82.1996,9.8803,82.7912710873,12.0696,3.5202999999999998,12.5725,70.13,6.36,70.4177995964,0.0,12.0696,3.5202999999999998,12.5725,12.0696,3.5202999999999998,12.5725,0.0,0.0,0.0,131.76,105.4096,11.9803,106.0882244184,12.0696,3.5202999999999998,12.5725,93.34,8.46,93.7226077315,0.0
2021-04-02 19:00:00,81.51776,29.91768,86.8343985526,13.63776,3.9776800000000003,14.206,67.88,25.94,72.6675856211,131.76,82.97776,10.30768,83.6155303852,13.63776,3.9776800000000003,14.206,69.34,6.33,69.6283311591,0.0,13.63776,3.9776800000000003,14.206,13.63776,3.9776800000000003,14.206,0.0,0.0,0.0,131.76,106.04776,12.42768,106.7734734435,13.63776,3.9776800000000003,14.206,92.41,8.45,92.7955311424,0.0
2021-04-02 19:30:00,81.3572,29.88085,86.6709823907,13.9572,4.07085,14.53875,67.4,25.81,72.1728210617,131.76,82.7972,10.25085,83.4293488741,13.9572,4.07085,14.53875,68.84,6.18,69.1168430992,0.0,13.9572,4.07085,14.53875,13.9572,4.07085,14.53875,0.0,0.0,0.0,131.76,105.8972,12.33085,106.6126954427,13.9572,4.07085,14.53875,91.94,8.26,92.3102984504,0.0
2021-04-02 20:00:00,81.6516,30.46005,87.1481407063,15.0516,4.3900500000000005,15.67875,66.6,26.07,71.5206606513,131.76,83.0816,10.84005,83.7857920089,15.0516,4.3900500000000005,15.67875,68.03,6.45,68.3350817662,0.0,15.0516,4.3900500000000005,15.67875,15.0516,4.3900500000000005,15.67875,0.0,0.0,0.0,131.76,106.2316,12.91005,107.013187176,15.0516,4.3900500000000005,15.67875,91.18,8.52,91.5771958514,0.0
2021-04-02 20:30:00,82.49184,29.71762,87.6814724161,12.95184,3.77762,13.4915,69.54,25.94,74.2205847457,131.45,83.95184,10.20762,84.5701303384,12.95184,3.77762,13.4915,71.0,6.43,71.2905666971,0.0,12.95184,3.77762,13.4915,12.95184,3.77762,13.4915,0.0,0.0,0.0,131.45,107.78184,12.25762,108.476607072,12.95184,3.77762,13.4915,94.83,8.48,95.2083993143,0.0
2021-04-02 21:00:00,81.26944,29.49692,86.4568688272,10.54944,3.07692,10.989,70.72,26.42,75.4939388296,131.87,82.76944,9.85692,83.3542984483,10.54944,3.07692,10.989,72.22,6.78,72.5375544115,0.0,10.54944,3.07692,10.989,10.54944,3.07692,10.989,0.0,0.0,0.0,131.87,106.66944,12.07692,107.3509265288,10.54944,3.07692,10.989,96.12,9.0,96.5404288368,0.0
2021-04-02 21:30:00,78.66456,30.29633,84.2969786615,9.96456,2.90633,10.37975,68.7,27.39,73.9587864963,132.62,80.13456,10.45633,80.8138759339,9.96456,2.90633,10.37975,70.17,7.55,70.5750054906,0.0,9.96456,2.90633,10.37975,9.96456,2.90633,10.37975,0.0,0.0,0.0,132.62,103.47456,12.95633,104.2825539305,9.96456,2.90633,10.37975,93.51,10.05,94.04851195,0.0
2021-04-02 22:00:00,74.70688,31.67159,81.1431299154,10.97688,3.20159,11.43425,63.73,28.47,69.8000988538,133.18,76.11688,11.64159,77.0019872384,10.97688,3.20159,11.43425,65.14,8.44,65.68449741,0.0,10.97688,3.20159,11.43425,10.97688,3.20159,11.43425,0.0,0.0,0.0,133.18,98.22688,13.94159,99.2113294249,10.97688,3.20159,11.43425,87.25,10.74,87.9085325779,0.0
2021-04-02 22:30:00,71.4044,32.856700000000004,78.6012154757,10.9944,3.2067,11.4525,60.41,29.65,67.2940606592,133.48,72.7444,12.7667,73.856187014,10.9944,3.2067,11.4525,61.75,9.56,62.485647152,0.0,10.9944,3.2067,11.4525,10.9944,3.2067,11.4525,0.0,0.0,0.0,133.48,93.9444,15.8467,95.2715497525,10.9944,3.2067,11.4525,82.95,12.64,83.907521117,0.0
2021-04-02 23:00:00,68.03096,32.10528,75.2260627868,10.20096,2.97528,10.626,57.83,29.13,64.7523420426,134.09,69.33096,13.56528,70.6455861042,10.20096,2.97528,10.626,59.13,10.59,60.0708331888,0.0,10.20096,2.97528,10.626,10.20096,2.97528,10.626,0.0,0.0,0.0,134.09,88.98096,19.40528,91.0723675678,10.20096,2.97528,10.626,78.78,16.43,80.4750476856,0.0
2021-04-02 23:30:00,65.47256,12.55408,66.6652911011,9.92256,2.89408,10.336,55.55,9.66,56.3836687348,132.22,66.75256,13.25408,68.0556750257,9.92256,2.89408,10.336,56.83,10.36,57.7665863627,0.0,9.92256,2.89408,10.336,9.92256,2.89408,10.336,0.0,0.0,0.0,132.22,80.34256,59.26408,99.8356555826,9.92256,2.89408,10.336,70.42,56.37,90.2028452988,0.0
2021-04-03 00:00:00,63.06864,12.84127,64.3626566159,10.83864,3.16127,11.29025,52.23,9.68,53.1194437094,132.9,64.26864,13.701270000000001,65.7128822002,10.83864,3.16127,11.29025,53.43,10.54,54.4596777442,0.0,10.83864,3.16127,11.29025,10.83864,3.16127,11.29025,0.0,0.0,0.0,132.9,77.12864,60.12127,97.7926081801,10.83864,3.16127,11.29025,66.29,56.96,87.4002614413,0.0
2021-04-03 00:30:00,61.78592,13.21506,63.1833658572,11.84592,3.45506,12.3395,49.94,9.76,50.8847835802,133.67,62.94592,14.17506,64.522253298,11.84592,3.45506,12.3395,51.1,10.72,52.2123395377,0.0,11.84592,3.45506,12.3395,11.84592,3.45506,12.3395,0.0,0.0,0.0,133.67,75.11592,61.11506,96.8372448816,11.84592,3.45506,12.3395,63.27,57.66,85.6023860649,0.0
2021-04-03 01:00:00,59.14872,14.53796,60.9091401893,11.95872,3.48796,12.457,47.19,11.05,48.4664688212,134.38,60.28872,13.09796,61.6951077104,11.95872,3.48796,12.457,48.33,9.61,49.2761707116,0.0,11.95872,3.48796,12.457,11.95872,3.48796,12.457,0.0,0.0,0.0,134.38,71.74872,61.72796,94.647873021,11.95872,3.48796,12.457,59.79,58.24,83.4670096505,0.0
2021-04-03 01:30:00,60.22784,15.08062,62.0871791165,11.96784,3.49062,12.4665,48.26,11.59,49.632204263,134.05,61.37784,12.45062,62.62792653,11.96784,3.49062,12.4665,49.41,8.96,50.2158311691,0.0,11.96784,3.49062,12.4665,11.96784,3.49062,12.4665,0.0,0.0,0.0,134.05,72.94784,61.21062,95.2267155868,11.96784,3.49062,12.4665,60.98,57.72,83.9652237536,0.0
2021-04-03 02:00:00,61.52744,15.17217,63.3705027238,12.00744,3.50217,12.50775,49.52,11.67,50.876510297,133.47,62.68744,12.21217,63.8658925395,12.00744,3.50217,12.50775,50.68,8.71,51.4230152753,0.0,12.00744,3.50217,12.50775,12.00744,3.50217,12.50775,0.0,0.0,0.0,133.47,74.58744,60.94217,96.3184005788,12.00744,3.50217,12.50775,62.58,57.44,84.9447467475,0.0
2021-04-03 02:30:00,61.32688,15.71284,63.3078158792,12.62688,3.68284,13.153,48.7,12.03,50.1638405627,133.65,62.47688,12.06284,63.6307523404,12.62688,3.68284,13.153,49.85,8.38,50.5494500465,0.0,12.62688,3.68284,13.153,12.62688,3.68284,13.153,0.0,0.0,0.0,133.65,74.17688,61.67284,96.4663087311,12.62688,3.68284,13.153,61.55,57.99,84.5650199551,0.0
2021-04-03 03:00:00,59.63184,16.14387,61.778482341,13.76184,4.01387,14.33525,45.87,12.13,47.4467469907,133.73,60.74184,12.32387,61.9794231851,13.76184,4.01387,14.33525,46.98,8.31,47.7092915479,0.0,13.76184,4.01387,14.33525,13.76184,4.01387,14.33525,0.0,0.0,0.0,133.73,71.85184,62.26387,95.0761611486,13.76184,4.01387,14.33525,58.09,58.25,82.2648807208,0.0
2021-04-03 03:30:00,58.54512,16.46941,60.8175348198,14.05512,4.09941,14.64075,44.49,12.37,46.1776677627,133.9,59.61512,12.19941,60.8505393317,14.05512,4.09941,14.64075,45.56,8.1,46.274437868,0.0,14.05512,4.09941,14.64075,14.05512,4.09941,14.64075,0.0,0.0,0.0,133.9,70.48512,62.75941,94.3763513014,14.05512,4.09941,14.64075,56.43,58.66,81.3961946285,0.0
2021-04-03 04:00:00,58.22832,16.32326,60.4730193314,13.58832,3.96326,14.1545,44.64,12.36,46.3195336764,134.08,59.31832,12.14326,60.5485082479,13.58832,3.96326,14.1545,45.73,8.18,46.4558424743,0.0,13.58832,3.96326,14.1545,13.58832,3.96326,14.1545,0.0,0.0,0.0,134.08,70.05832,62.76326,94.0605922108,13.58832,3.96326,14.1545,56.47,58.8,81.5248483593,0.0
2021-04-03 04:30:00,59.08488,15.36809,61.050808634,12.88488,3.75809,13.42175,46.2,11.61,47.6364576769,133.67,60.18488,12.58809,61.4872327436,12.88488,3.75809,13.42175,47.3,8.83,48.1171372798,0.0,12.88488,3.75809,13.42175,12.88488,3.75809,13.42175,0.0,0.0,0.0,133.67,71.08488,61.38809,93.9231481503,12.88488,3.75809,13.42175,58.2,57.63,81.9051701665,0.0
2021-04-03 05:00:00,57.84952,15.78236,59.9637378038,12.89952,3.76236,13.437,44.95,12.02,46.529376742,133.85,58.94952,12.20236,60.1991984814,12.89952,3.76236,13.437,46.05,8.44,46.8170492449,0.0,12.89952,3.76236,13.437,12.89952,3.76236,13.437,0.0,0.0,0.0,133.85,69.54952,62.01236,93.1808377565,12.89952,3.76236,13.437,56.65,58.25,81.2544460322,0.0
2021-04-03 05:30:00,57.26904,15.84972,59.4218526015,13.19904,3.84972,13.749,44.07,12.0,45.674554185,133.85,58.33904,12.33972,59.6297935415,13.19904,3.84972,13.749,45.14,8.49,45.931467427,0.0,13.19904,3.84972,13.749,13.19904,3.84972,13.749,0.0,0.0,0.0,133.85,68.73904,62.12972,92.656126227,13.19904,3.84972,13.749,55.54,58.28,80.5062109405,0.0
2021-04-03 06:00:00,57.82152,15.56586,59.8800816019,12.67152,3.69586,13.1995,45.15,11.87,46.6842521628,133.85,58.90152,12.30586,60.1732768648,12.67152,3.69586,13.1995,46.23,8.61,47.0249401913,0.0,12.67152,3.69586,13.1995,12.67152,3.69586,13.1995,0.0,0.0,0.0,133.85,69.60152,61.69586,93.0094120369,12.67152,3.69586,13.1995,56.93,58.0,81.2713042839,0.0
2021-04-03 06:30:00,59.86944,14.95067,61.7079604213,12.37944,3.61067,12.89525,47.49,11.34,48.8251543776,133.32,60.98944,12.57067,62.2714504068,12.37944,3.61067,12.89525,48.61,8.96,49.4288751642,0.0,12.37944,3.61067,12.89525,12.37944,3.61067,12.89525,0.0,0.0,0.0,133.32,72.33944,60.47067,94.2851871174,12.37944,3.61067,12.89525,59.96,56.86,82.6332935323,0.0
2021-04-03 07:00:00,60.6076,14.94305,62.4225593921,13.1076,3.8230500000000003,13.65375,47.5,11.12,48.7842638563,133.16,61.7376,12.98305,63.0879611421,13.1076,3.8230500000000003,13.65375,48.63,9.16,49.4851745475,0.0,13.1076,3.8230500000000003,13.65375,13.1076,3.8230500000000003,13.65375,0.0,0.0,0.0,133.16,73.0276,60.37305,94.7519684654,13.1076,3.8230500000000003,13.65375,59.92,56.55,82.391194311,0.0
2021-04-03 07:30:00,63.59752,14.70011,65.2743271445,13.33752,3.89011,13.89325,50.26,10.81,51.4093736589,132.59,64.73752,13.19011,66.067582804,13.33752,3.89011,13.89325,51.4,9.3,52.2345670988,0.0,13.33752,3.89011,13.89325,13.33752,3.89011,13.89325,0.0,0.0,0.0,132.59,76.57752,57.65011,95.852239162,13.33752,3.89011,13.89325,63.24,53.76,83.0026216453,0.0
2021-04-03 08:00:00,66.70112,23.86866,70.843153088,13.40112,3.9086600000000002,13.9595,53.3,19.96,56.9147748832,132.9,67.91112,4.67866,68.0720947162,13.40112,3.9086600000000002,13.9595,54.51,0.77,54.5154381804,0.0,13.40112,3.9086600000000002,13.9595,13.40112,3.9086600000000002,13.9595,0.0,0.0,0.0,132.9,83.10112,35.86866,90.5116396683,13.40112,3.9086600000000002,13.9595,69.7,31.96,76.6781037846,0.0
2021-04-03 08:30:00,69.6332,23.53885,73.5041495534,13.0932,3.8188500000000003,13.63875,56.54,19.72,59.8802972605,132.61,70.9032,4.05885,71.0192793089,13.0932,3.8188500000000003,13.63875,57.81,0.24,57.8104981816,0.0,13.0932,3.8188500000000003,13.63875,13.0932,3.8188500000000003,13.63875,0.0,0.0,0.0,132.61,87.0932,33.94885,93.4759322102,13.0932,3.8188500000000003,13.63875,74.0,30.13,79.8987916054,0.0
2021-04-03 09:00:00,70.69456,23.31758,74.4407841888,13.53456,3.9475800000000003,14.0985,57.16,19.37,60.3528168357,132.2,71.97456,4.42758,72.1106146961,13.53456,3.9475800000000003,14.0985,58.44,0.48,58.4419712193,0.0,13.53456,3.9475800000000003,14.0985,13.53456,3.9475800000000003,14.0985,0.0,0.0,0.0,132.2,88.52456,33.75758,94.742661619,13.53456,3.9475800000000003,14.0985,74.99,29.81,80.6978079008,0.0
2021-04-03 09:30:00,73.77752,22.73511,77.201086029,13.69752,3.99511,14.26825,60.08,18.74,62.9348393181,131.55,75.06752,4.93511,75.2295677886,13.69752,3.99511,14.26825,61.37,0.9400000000000001,61.377198535,0.0,13.69752,3.99511,14.26825,13.69752,3.99511,14.26825,0.0,0.0,0.0,131.55,92.49752,32.88511,98.1693519682,13.69752,3.99511,14.26825,78.8,28.89,83.9289705644,0.0
2021-04-03 10:00:00,74.98984,25.93662,79.3484994203,14.07984,4.10662,14.6665,60.91,21.83,64.7037634145,131.55,76.32984,7.74662,76.7219303449,14.07984,4.10662,14.6665,62.25,3.64,62.3563316753,0.0,14.07984,4.10662,14.6665,14.07984,4.10662,14.6665,0.0,0.0,0.0,131.55,95.28984,24.88662,98.486026736,14.07984,4.10662,14.6665,81.21,20.78,83.8264427254,0.0
2021-04-03 10:30:00,75.26336,32.15348,81.8438735313,14.10336,4.11348,14.691,61.16,28.04,67.2814030769,132.06,76.60336,12.49348,77.61547401,14.10336,4.11348,14.691,62.5,8.38,63.0592927331,0.0,14.10336,4.11348,14.691,14.10336,4.11348,14.691,0.0,0.0,0.0,132.06,97.71336,11.693480000000001,98.4105593775,14.10336,4.11348,14.691,83.61,7.58,83.9528945302,0.0
2021-04-03 11:00:00,75.67784,31.84812,82.1062617259,13.94784,4.06812,14.529,61.73,27.78,67.6928452645,131.86,77.01784,12.23812,77.9840961953,13.94784,4.06812,14.529,63.07,8.17,63.596963764,0.0,13.94784,4.06812,14.529,13.94784,4.06812,14.529,0.0,0.0,0.0,131.86,98.27784,11.36812,98.9331490826,13.94784,4.06812,14.529,84.33,7.3,84.6453714033,0.0
2021-04-03 11:30:00,75.95472,31.55221,82.2475619466,13.82472,4.03221,14.40075,62.13,27.52,67.9520956263,131.86,77.32472,11.952210000000001,78.2430038212,13.82472,4.03221,14.40075,63.5,7.92,63.9920026253,0.0,13.82472,4.03221,14.40075,13.82472,4.03221,14.40075,0.0,0.0,0.0,131.86,98.62472,10.99221,99.2353972923,13.82472,4.03221,14.40075,84.8,6.96,85.085143239,0.0
2021-04-03 12:00:00,76.61656,31.81858,82.9609504493,14.32656,4.17858,14.9235,62.29,27.64,68.1470006677,131.95,77.96656,12.18858,78.9135347114,14.32656,4.17858,14.9235,63.64,8.01,64.1421055158,0.0,14.32656,4.17858,14.9235,14.32656,4.17858,14.9235,0.0,0.0,0.0,131.95,99.50656,11.25858,100.141455485,14.32656,4.17858,14.9235,85.18,7.08,85.4737316373,0.0
2021-04-03 12:30:00,77.65216,31.47813,83.7898002203,13.50216,3.93813,14.06475,64.15,27.54,69.811704606,132.07,79.03216,11.79813,79.907935687,13.50216,3.93813,14.06475,65.53,7.86,65.9997007569,0.0,13.50216,3.93813,14.06475,13.50216,3.93813,14.06475,0.0,0.0,0.0,132.07,100.90216,10.83813,101.4825647812,13.50216,3.93813,14.06475,87.4,6.9,87.6719453417,0.0
2021-04-03 13:00:00,76.69968,31.51074,82.920248718,13.33968,3.89074,13.8955,63.36,27.62,69.1184056529,132.45,78.07968,11.72074,78.9544943309,13.33968,3.89074,13.8955,64.74,7.83,65.2117819109,0.0,13.33968,3.89074,13.8955,13.33968,3.89074,13.8955,0.0,0.0,0.0,132.45,99.81968,11.88074,100.5242284141,13.33968,3.89074,13.8955,86.48,7.99,86.8483189244,0.0
2021-04-03 13:30:00,74.95536,31.36698,81.2538825352,12.19536,3.5569800000000003,12.7035,62.76,27.81,68.6455657708,132.93,76.34536,11.45698,77.2002356489,12.19536,3.5569800000000003,12.7035,64.15,7.9,64.634607603,0.0,12.19536,3.5569800000000003,12.7035,12.19536,3.5569800000000003,12.7035,0.0,0.0,0.0,132.93,98.13536,12.85698,98.9739906089,12.19536,3.5569800000000003,12.7035,85.94,9.3,86.4417352903,0.0
2021-04-03 14:00:00,73.29688,31.65034,79.8384408656,11.96688,3.49034,12.4655,61.33,28.16,67.4859577986,133.32,74.64688,11.60034,75.5428658567,11.96688,3.49034,12.4655,62.68,8.11,63.2024880839,0.0,11.96688,3.49034,12.4655,11.96688,3.49034,12.4655,0.0,0.0,0.0,133.32,96.04688,13.70034,97.0190830396,11.96688,3.49034,12.4655,84.08,10.21,84.6976416437,0.0
2021-04-03 14:30:00,71.74584,32.95212,78.951299988,12.31584,3.59212,12.829,59.43,29.36,66.2867596131,133.87,73.07584,12.77212,74.1835928019,12.31584,3.59212,12.829,60.76,9.18,61.4495728219,0.0,12.31584,3.59212,12.829,12.31584,3.59212,12.829,0.0,0.0,0.0,133.87,93.97584,14.10212,95.0280395052,12.31584,3.59212,12.829,81.66,10.51,82.3335636299,0.0
2021-04-03 15:00:00,70.63944,33.62317,78.2332924295,12.31944,3.59317,12.83275,58.32,30.03,65.5974336388,134.03,71.95944,13.40317,73.1970352621,12.31944,3.59317,12.83275,59.64,9.81,60.4414237092,0.0,12.31944,3.59317,12.83275,12.31944,3.59317,12.83275,0.0,0.0,0.0,134.03,92.48944,14.10317,93.558515997,12.31944,3.59317,12.83275,80.17,10.51,80.8559768972,0.0
2021-04-03 15:30:00,69.748,33.924,77.5604363061,11.568,3.374,12.05,58.18,30.55,65.7131257817,134.42,71.048,13.604,72.3386972512,11.568,3.374,12.05,59.48,10.23,60.3533205383,0.0,11.568,3.374,12.05,11.568,3.374,12.05,0.0,0.0,0.0,134.42,91.628,14.324,92.7408613288,11.568,3.374,12.05,80.06,10.95,80.805359352,0.0
2021-04-03 16:00:00,68.55112,34.01116,76.5246042642,11.42112,3.33116,11.897,57.13,30.68,64.8467370035,134.56,69.85112,13.64116,71.1706414991,11.42112,3.33116,11.897,58.43,10.31,59.3326301456,0.0,11.42112,3.33116,11.897,11.42112,3.33116,11.897,0.0,0.0,0.0,134.56,90.02112,14.35116,91.1578731619,11.42112,3.33116,11.897,78.6,11.02,79.3687621171,0.0
2021-04-03 16:30:00,67.95384,34.09362,76.0269642656,11.22384,3.27362,11.6915,56.73,30.82,64.5613297571,134.46,69.24384,13.75362,70.596539866,11.22384,3.27362,11.6915,58.02,10.48,58.958890763,0.0,11.22384,3.27362,11.6915,11.22384,3.27362,11.6915,0.0,0.0,0.0,134.46,89.33384,14.53362,90.5083481202,11.22384,3.27362,11.6915,78.11,11.26,78.917423298,0.0
2021-04-03 17:00:00,69.00536,33.65198,76.7736638871,10.87536,3.17198,11.3285,58.13,30.48,65.6363260702,134.09,70.30536,13.41198,71.5732132313,10.87536,3.17198,11.3285,59.43,10.24,60.3057418493,0.0,10.87536,3.17198,11.3285,10.87536,3.17198,11.3285,0.0,0.0,0.0,134.09,90.68536,14.15198,91.7829671358,10.87536,3.17198,11.3285,79.81,10.98,80.561755815,0.0
2021-04-03 17:30:00,71.70792,33.26981,79.0500224425,10.86792,3.16981,11.32075,60.84,30.1,67.8786829572,133.14,73.03792,13.31981,74.24254236190001,10.86792,3.16981,11.32075,62.17,10.15,62.993105972,0.0,10.86792,3.16981,11.32075,10.86792,3.16981,11.32075,0.0,0.0,0.0,133.14,94.03792,14.09981,95.0890900154,10.86792,3.16981,11.32075,83.17,10.93,83.885122638,0.0
2021-04-03 18:00:00,74.31912,32.74016,81.2111425508,10.62912,3.10016,11.072,63.69,29.64,70.2491686784,132.71,75.70912,12.89016,76.7986137635,10.62912,3.10016,11.072,65.08,9.79,65.8122367041,0.0,10.62912,3.10016,11.072,10.62912,3.10016,11.072,0.0,0.0,0.0,132.71,97.19912,12.46016,97.9945126831,10.62912,3.10016,11.072,86.57,9.36,87.0745341647,0.0
2021-04-03 18:30:00,76.56464,32.23427,83.0734148856,9.85464,2.87427,10.26525,66.71,29.36,72.8850718597,132.45,77.96464,12.47427,78.956269557,9.85464,2.87427,10.26525,68.11,9.6,68.783225426,0.0,9.85464,2.87427,10.26525,9.85464,2.87427,10.26525,0.0,0.0,0.0,132.45,100.16464,11.82427,100.860143106,9.85464,2.87427,10.26525,90.31,8.95,90.752402723,0.0
2021-04-03 19:00:00,77.36824,30.84157,83.288936845,9.46824,2.76157,9.86275,67.9,28.08,73.4771828529,131.95,78.81824,11.20157,79.6102388337,9.46824,2.76157,9.86275,69.35,8.44,69.8616926506,0.0,9.46824,2.76157,9.86275,9.46824,2.76157,9.86275,0.0,0.0,0.0,131.95,101.46824,12.59157,102.2465225021,9.46824,2.76157,9.86275,92.0,9.83,92.5236667021,0.0
2021-04-03 19:30:00,77.71728,30.45754,83.4723747922,9.07728,2.6475400000000002,9.4555,68.64,27.81,74.0597441259,131.83,79.16728,10.85754,79.9083499858,9.07728,2.6475400000000002,9.4555,70.09,8.21,70.5692014975,0.0,9.07728,2.6475400000000002,9.4555,9.07728,2.6475400000000002,9.4555,0.0,0.0,0.0,131.83,102.12728,13.48754,103.0140527086,9.07728,2.6475400000000002,9.4555,93.05,10.84,93.6792831954,0.0
2021-04-03 20:00:00,78.54808,30.01194,84.0863687779,8.57808,2.5019400000000003,8.9355,69.97,27.51,75.1837814957,131.31,80.01808,10.53194,80.7082083003,8.57808,2.5019400000000003,8.9355,71.44,8.03,71.8898775907,0.0,8.57808,2.5019400000000003,8.9355,8.57808,2.5019400000000003,8.9355,0.0,0.0,0.0,131.31,103.28808,13.14194,104.120785903,8.57808,2.5019400000000003,8.9355,94.71,10.64,95.3057904852,0.0
2021-04-03 20:30:00,80.59096,29.14653,85.6996093618,8.49096,2.47653,8.84475,72.1,26.67,76.874566015,130.87,82.09096,9.78653,82.6722558248,8.49096,2.47653,8.84475,73.6,7.31,73.9621261187,0.0,8.49096,2.47653,8.84475,8.49096,2.47653,8.84475,0.0,0.0,0.0,130.87,106.19096,13.30653,107.0214171386,8.49096,2.47653,8.84475,97.7,10.83,98.2984175864,0.0
2021-04-03 21:00:00,79.29296,29.860030000000002,84.7289495814,8.26296,2.41003,8.60725,71.03,27.45,76.1496119491,131.5,80.80296,10.34003,81.4618595734,8.26296,2.41003,8.60725,72.54,7.93,72.9721625005,0.0,8.26296,2.41003,8.60725,8.26296,2.41003,8.60725,0.0,0.0,0.0,131.5,104.64296,14.05003,105.5819701491,8.26296,2.41003,8.60725,96.38,11.64,97.0803481658,0.0
2021-04-03 21:30:00,77.2136,30.85855,83.1516093233,8.7036,2.53855,9.06625,68.51,28.32,74.1326007907,132.17,78.6636,11.12855,79.4468790455,8.7036,2.53855,9.06625,69.96,8.59,70.4853864287,0.0,8.7036,2.53855,9.06625,8.7036,2.53855,9.06625,0.0,0.0,0.0,132.17,102.0036,14.97855,103.0974848047,8.7036,2.53855,9.06625,93.3,12.44,94.1256798116,0.0
2021-04-03 22:00:00,74.25648,31.82314,80.788223532,8.61648,2.51314,8.9755,65.64,29.31,71.8866169742,132.83,75.68648,11.92314,76.6198702834,8.61648,2.51314,8.9755,67.07,9.41,67.726900121,0.0,8.61648,2.51314,8.9755,8.61648,2.51314,8.9755,0.0,0.0,0.0,132.83,98.25648,16.05314,99.5592244137,8.61648,2.51314,8.9755,89.64,13.54,90.6568320647,0.0
2021-04-03 22:30:00,70.75344,33.27017,78.1853789635,8.98344,2.62017,9.35775,61.77,30.65,68.9561846392,133.56,72.12344,13.17017,73.3160553717,8.98344,2.62017,9.35775,63.14,10.55,64.0153270709,0.0,8.98344,2.62017,9.35775,8.98344,2.62017,9.35775,0.0,0.0,0.0,133.56,93.62344,17.40017,95.2266477067,8.98344,2.62017,9.35775,84.64,14.78,85.9207658253,0.0
2021-04-03 23:00:00,66.93576,34.94543,75.5088011073,9.03576,2.63543,9.41225,57.9,32.31,66.3049477792,134.31,68.23576,14.62543,69.7855439576,9.03576,2.63543,9.41225,59.2,11.99,60.4019875501,0.0,9.03576,2.63543,9.41225,9.03576,2.63543,9.41225,0.0,0.0,0.0,134.31,88.48576,17.09543,90.1220475226,9.03576,2.63543,9.41225,79.45,14.46,80.7551490618,0.0
2021-04-03 23:30:00,63.58792,28.11981,69.5280323637,8.22792,2.39981,8.57075,55.36,25.72,61.0430012368,134.08,64.85792000000001,10.36981,65.6816774006,8.22792,2.39981,8.57075,56.63,7.97,57.1880914177,0.0,8.22792,2.39981,8.57075,8.22792,2.39981,8.57075,0.0,0.0,0.0,134.08,82.04792,32.01981,88.0745673209,8.22792,2.39981,8.57075,73.82,29.62,79.5407870215,0.0
2021-04-04 00:00:00,61.28656,20.42858,64.6016200838,8.08656,2.35858,8.4235,53.2,18.07,56.1850949986,134.23,62.51656,4.77858,62.6989242416,8.08656,2.35858,8.4235,54.43,2.42,54.4837709782,0.0,8.08656,2.35858,8.4235,8.08656,2.35858,8.4235,0.0,0.0,0.0,134.23,76.57656,49.72858,91.306632893,8.08656,2.35858,8.4235,68.49,47.37,83.2754285489,0.0
2021-04-04 00:30:00,59.37392,20.78781,62.9078327457,7.6039200000000005,2.21781,7.92075,51.77,18.57,54.9997981814,134.81,60.58392,4.32781,60.7383017705,7.6039200000000005,2.21781,7.92075,52.98,2.11,53.0220001509,0.0,7.6039200000000005,2.21781,7.92075,7.6039200000000005,2.21781,7.92075,0.0,0.0,0.0,134.81,74.24392,50.42781,89.7503408259,7.6039200000000005,2.21781,7.92075,66.64,48.21,82.2501896654,0.0
2021-04-04 01:00:00,57.88056,20.89058,61.5351570945,7.51056,2.19058,7.8235,50.37,18.7,53.7291996963,134.74,59.06056,4.14058,59.2055246599,7.51056,2.19058,7.8235,51.55,1.9500000000000002,51.5868684841,0.0,7.51056,2.19058,7.8235,7.51056,2.19058,7.8235,0.0,0.0,0.0,134.74,72.28056,50.57058,88.2148678821,7.51056,2.19058,7.8235,64.77,48.38,80.844154396,0.0
2021-04-04 01:30:00,59.26864,20.92252,62.8531902977,6.96864,2.03252,7.259,52.3,18.89,55.6068529949,134.65,60.46864,3.7625200000000003,60.5855839305,6.96864,2.03252,7.259,53.5,1.73,53.5279637199,0.0,6.96864,2.03252,7.259,6.96864,2.03252,7.259,0.0,0.0,0.0,134.65,74.14864,50.65252,89.7980990679,6.96864,2.03252,7.259,67.18,48.62,82.928021802,0.0
2021-04-04 02:00:00,62.13968,20.60949,65.4682435121,6.88968,2.00949,7.17675,55.25,18.6,58.2968481138,134.18,63.38968,3.87949,63.5082827131,6.88968,2.00949,7.17675,56.5,1.87,56.5309375475,0.0,6.88968,2.00949,7.17675,6.88968,2.00949,7.17675,0.0,0.0,0.0,134.18,77.64968,50.05949,92.3873657118,6.88968,2.00949,7.17675,70.76,48.05,85.5323336523,0.0
2021-04-04 02:30:00,62.31344,20.65892,65.6487302253,6.85344,1.99892,7.139,55.46,18.66,58.515016876,134.29,63.56344,3.84892,63.6798640843,6.85344,1.99892,7.139,56.71,1.85,56.7401674301,0.0,6.85344,1.99892,7.139,6.85344,1.99892,7.139,0.0,0.0,0.0,134.29,77.86344,50.14892,92.6154925798,6.85344,1.99892,7.139,71.01,48.15,85.795353021,0.0
2021-04-04 03:00:00,61.20296,20.75878,64.6276199457,6.85296,1.99878,7.1385,54.35,18.76,57.4966094653,134.64,62.45296,3.8587800000000003,62.5720576284,6.85296,1.99878,7.1385,55.6,1.8599999999999999,55.6311028113,0.0,6.85296,1.99878,7.1385,6.85296,1.99878,7.1385,0.0,0.0,0.0,134.64,76.51296,50.42878,91.6367551818,6.85296,1.99878,7.1385,69.66,48.43,84.8409128899,0.0
2021-04-04 03:30:00,60.21248,20.83864,63.7164944485,6.85248,1.99864,7.138,53.36,18.84,56.5882956096,134.77,61.44248,3.8186400000000003,61.561029556,6.85248,1.99864,7.138,54.59,1.82,54.620330464,0.0,6.85248,1.99864,7.138,6.85248,1.99864,7.138,0.0,0.0,0.0,134.77,75.20248,50.61864,90.6513083943,6.85248,1.99864,7.138,68.35,48.62,83.8786438851,0.0
2021-04-04 04:00:00,59.65048,21.09389,63.2703086729,6.87048,2.00389,7.15675,52.78,19.09,56.1262549971,134.77,60.86048,3.55389,60.9641547138,6.87048,2.00389,7.15675,53.99,1.55,54.012244908,0.0,6.87048,2.00389,7.15675,6.87048,2.00389,7.15675,0.0,0.0,0.0,134.77,74.40048,50.95389,90.1761073143,6.87048,2.00389,7.15675,67.53,48.95,83.4050562016,0.0
2021-04-04 04:30:00,58.94112,20.98241,62.564503964,6.83112,1.99241,7.11575,52.11,18.99,55.4623493913,134.65,60.15112,3.62241,60.2600953489,6.83112,1.99241,7.11575,53.32,1.63,53.344908848,0.0,6.83112,1.99241,7.11575,6.83112,1.99241,7.11575,0.0,0.0,0.0,134.65,73.51112,50.83241,89.374597454,6.83112,1.99241,7.11575,66.68,48.84,82.6532999946,0.0
2021-04-04 05:00:00,58.29872,21.07796,61.9921055571,6.91872,2.01796,7.207,51.38,19.06,54.8013503483,134.65,59.47872,3.5679600000000002,59.5856398086,6.91872,2.01796,7.207,52.56,1.55,52.5828498657,0.0,6.91872,2.01796,7.207,6.91872,2.01796,7.207,0.0,0.0,0.0,134.65,72.66872,50.92796,88.737815931,6.91872,2.01796,7.207,65.75,48.91,81.9466326337,0.0
2021-04-04 05:30:00,58.48336,21.09973,62.1731614361,7.23336,2.10973,7.53475,51.25,18.99,54.6551241879,134.65,59.67336,3.71973,59.7891820061,7.23336,2.10973,7.53475,52.44,1.6099999999999999,52.464709091,0.0,7.23336,2.10973,7.53475,7.23336,2.10973,7.53475,0.0,0.0,0.0,134.65,72.84336,50.95973,88.8990954834,7.23336,2.10973,7.53475,65.61,48.85,81.7984999862,0.0
2021-04-04 06:00:00,58.36176,20.84593,61.9729604575,7.63176,2.22593,7.94975,50.73,18.62,54.0392200166,134.9,59.55176,4.30593,59.7072286433,7.63176,2.22593,7.94975,51.92,2.08,51.961647395,0.0,7.63176,2.22593,7.94975,7.63176,2.22593,7.94975,0.0,0.0,0.0,134.9,72.70176,51.36593,89.0168785785,7.63176,2.22593,7.94975,65.07,49.14,81.5404470186,0.0
2021-04-04 06:30:00,59.05096,20.38528,62.4705972246,8.04096,2.34528,8.376,51.01,18.04,54.1060227701,134.81,60.24096,4.99528,60.4477136375,8.04096,2.34528,8.376,52.2,2.65,52.2672220421,0.0,8.04096,2.34528,8.376,8.04096,2.34528,8.376,0.0,0.0,0.0,134.81,73.63096,51.42528,89.8113450161,8.04096,2.34528,8.376,65.59,49.08,81.9200494385,0.0
2021-04-04 07:00:00,59.12472,20.55096,62.5945242973,9.05472,2.64096,9.432,50.07,17.91,53.176808855,134.36,60.28472,5.31096,60.5182101652,9.05472,2.64096,9.432,51.23,2.67,51.2995302123,0.0,9.05472,2.64096,9.432,9.05472,2.64096,9.432,0.0,0.0,0.0,134.36,73.42472,51.45096,89.657073296,9.05472,2.64096,9.432,64.37,48.81,80.7831232375,0.0
2021-04-04 07:30:00,61.20992,20.73206,64.6256343741,10.42992,3.04206,10.8645,50.78,17.69,53.7730834154,133.97,62.37992,5.78206,62.6473194722,10.42992,3.04206,10.8645,51.95,2.74,52.0222077578,0.0,10.42992,3.04206,10.8645,10.42992,3.04206,10.8645,0.0,0.0,0.0,133.97,75.85992,51.37206,91.6177712622,10.42992,3.04206,10.8645,65.43,48.33,81.3441688138,0.0
2021-04-04 08:00:00,63.23096,20.46028,66.4588395941,11.04096,3.22028,11.501,52.19,17.24,54.9637489624,133.62,64.43096,6.32028,64.7402081075,11.04096,3.22028,11.501,53.39,3.1,53.4799224008,0.0,11.04096,3.22028,11.501,11.04096,3.22028,11.501,0.0,0.0,0.0,133.62,78.22096,50.43028,93.0684249582,11.04096,3.22028,11.501,67.18,47.21,82.1092960632,0.0
2021-04-04 08:30:00,65.74352,19.66561,68.6217650506,10.61352,3.09561,11.05575,55.13,16.57,57.5663252258,133.07,66.97352,6.73561,67.3113721689,10.61352,3.09561,11.05575,56.36,3.64,56.4774220375,0.0,10.61352,3.09561,11.05575,10.61352,3.09561,11.05575,0.0,0.0,0.0,133.07,81.24352,48.22561,94.4786695602,10.61352,3.09561,11.05575,70.63,45.13,83.8171450242,0.0
2021-04-04 09:00:00,67.16456,19.01383,69.8040389323,10.02456,2.92383,10.44225,57.14,16.09,59.3621739831,133.07,68.42456,7.00383,68.782076487,10.02456,2.92383,10.44225,58.4,4.08,58.542347066,0.0,10.02456,2.92383,10.44225,10.02456,2.92383,10.44225,0.0,0.0,0.0,133.07,83.14456,47.38383,95.6987210106,10.02456,2.92383,10.44225,73.12,44.46,85.5758493969,0.0
2021-04-04 09:30:00,68.67032,18.33801,71.0766871742,9.970320000000001,2.90801,10.38575,58.7,15.43,60.6941092694,132.89,69.97032,7.60801,70.3827215804,9.970320000000001,2.90801,10.38575,60.0,4.7,60.1838018075,0.0,9.970320000000001,2.90801,10.38575,9.970320000000001,2.90801,10.38575,0.0,0.0,0.0,132.89,85.17032,46.35801,96.9693173126,9.970320000000001,2.90801,10.38575,75.2,43.45,86.850115141,0.0
2021-04-04 10:00:00,69.63832,17.01451,71.6867432861,9.71832,2.83451,10.12325,59.92,14.18,61.5749851807,132.55,70.94832,8.70451,71.480295223,9.71832,2.83451,10.12325,61.23,5.87,61.5107291454,0.0,9.71832,2.83451,10.12325,9.71832,2.83451,10.12325,0.0,0.0,0.0,132.55,86.67832,45.81451,98.0413202918,9.71832,2.83451,10.12325,76.96,42.98,88.1482955025,0.0
2021-04-04 10:30:00,69.80816,16.25863,71.67651116,9.93816,2.89863,10.35225,59.87,13.36,61.3425341831,132.2,71.12816,9.50863,71.7609168661,9.93816,2.89863,10.35225,61.19,6.61,61.5459844344,0.0,9.93816,2.89863,10.35225,9.93816,2.89863,10.35225,0.0,0.0,0.0,132.2,86.96816,44.95863,97.9016816263,9.93816,2.89863,10.35225,77.03,42.06,87.7648249585,0.0
2021-04-04 11:00:00,69.18856,16.40583,71.1070185907,10.40856,3.03583,10.84225,58.78,13.37,60.281384357,132.04,70.48856,9.56583,71.1346764557,10.40856,3.03583,10.84225,60.08,6.53,60.4338257932,0.0,10.40856,3.03583,10.84225,10.40856,3.03583,10.84225,0.0,0.0,0.0,132.04,86.08856,44.67583,96.990566289,10.40856,3.03583,10.84225,75.68,41.64,86.3791178469,0.0
2021-04-04 11:30:00,68.78152,16.66586,70.7718050006,10.75152,3.13586,11.1995,58.03,13.53,59.5864229502,131.73,70.07152,9.44586,70.7053193632,10.75152,3.13586,11.1995,59.32,6.31,59.6546603376,0.0,10.75152,3.13586,11.1995,10.75152,3.13586,11.1995,0.0,0.0,0.0,131.73,85.34152,42.92586,95.5290766869,10.75152,3.13586,11.1995,74.59,39.79,84.5394121106,0.0
2021-04-04 12:00:00,67.93864,17.04252,70.0436027985,11.288640000000001,3.29252,11.759,56.65,13.75,58.2948110898,131.73,69.20864,9.36252,69.8390480419,11.288640000000001,3.29252,11.759,57.92,6.07,58.2371985933,0.0,11.288640000000001,3.29252,11.759,11.288640000000001,3.29252,11.759,0.0,0.0,0.0,131.73,84.16864,43.11252,94.5676971286,11.288640000000001,3.29252,11.759,72.88,39.82,83.0489421968,0.0
2021-04-04 12:30:00,67.23,17.41,69.4476853466,12.0,3.5,12.5,55.23,13.91,56.9547276352,131.57,68.48,9.34,69.1140072634,12.0,3.5,12.5,56.48,5.84,56.781123624,0.0,12.0,3.5,12.5,12.0,3.5,12.5,0.0,0.0,0.0,131.57,83.2,43.5,93.8855153898,12.0,3.5,12.5,71.2,40.0,81.6666394558,0.0
2021-04-04 13:00:00,66.72656,17.74483,69.0457297822,12.49656,3.64483,13.01725,54.23,14.1,56.0330518533,131.68,67.94656,9.33483,68.5847947213,12.49656,3.64483,13.01725,55.45,5.69,55.7411750863,0.0,12.49656,3.64483,13.01725,12.49656,3.64483,13.01725,0.0,0.0,0.0,131.68,82.49656,43.87483,93.4381245497,12.49656,3.64483,13.01725,70.0,40.23,80.7369364046,0.0
2021-04-04 13:30:00,64.63296,18.54628,67.2412374975,13.15296,3.83628,13.701,51.48,14.71,53.5404006335,132.33,65.83296,9.07628,66.4556805774,13.15296,3.83628,13.701,52.68,5.24,52.9399659992,0.0,13.15296,3.83628,13.701,13.15296,3.83628,13.701,0.0,0.0,0.0,132.33,79.82296,45.06628,91.6661035291,13.15296,3.83628,13.701,66.67,41.23,78.3887861878,0.0
2021-04-04 14:00:00,62.38432,19.20501,65.273545874,12.87432,3.75501,13.41075,49.51,15.45,51.8646565592,133.0,63.54432,8.44501,64.1030326752,12.87432,3.75501,13.41075,50.67,4.69,50.886589589,0.0,12.87432,3.75501,13.41075,12.87432,3.75501,13.41075,0.0,0.0,0.0,133.0,76.99432,46.01501,89.6967471961,12.87432,3.75501,13.41075,64.12,42.26,76.7937627676,0.0
2021-04-04 14:30:00,61.50608,20.75844,64.9146417089,13.12608,3.82844,13.673,48.38,16.93,51.2567000498,133.53,62.65608,7.18844,63.0670915026,13.12608,3.82844,13.673,49.53,3.36,49.6438364754,0.0,13.12608,3.82844,13.673,13.12608,3.82844,13.673,0.0,0.0,0.0,133.53,75.67608,45.86844,88.4917107542,13.12608,3.82844,13.673,62.55,42.04,75.3648731174,0.0
2021-04-04 15:00:00,60.98656,21.08858,64.5297505578,13.36656,3.89858,13.9235,47.62,17.19,50.6276653619,133.62,62.11656,7.01858,62.5118188141,13.36656,3.89858,13.9235,48.75,3.12,48.8497379727,0.0,13.36656,3.89858,13.9235,13.36656,3.89858,13.9235,0.0,0.0,0.0,133.62,74.84656,46.34858,88.0352112047,13.36656,3.89858,13.9235,61.48,42.45,74.7113973902,0.0
2021-04-04 15:30:00,60.83296,20.97128,64.3462788916,13.27296,3.87128,13.826,47.56,17.1,50.5407123021,133.74,61.97296,7.13128,62.3819118463,13.27296,3.87128,13.826,48.7,3.26,48.808990975,0.0,13.27296,3.87128,13.826,13.27296,3.87128,13.826,0.0,0.0,0.0,133.74,74.71296,46.27128,87.8809293579,13.27296,3.87128,13.826,61.44,42.4,74.6500743469,0.0
2021-04-04 16:00:00,60.92224,21.19107,64.5025640914,13.75224,4.01107,14.32525,47.17,17.18,50.2012081528,133.51,62.04224,7.13107,62.4507141958,13.75224,4.01107,14.32525,48.29,3.12,48.3906860873,0.0,13.75224,4.01107,14.32525,13.75224,4.01107,14.32525,0.0,0.0,0.0,133.51,74.70224,46.45107,87.966621881,13.75224,4.01107,14.32525,60.95,42.44,74.2701561867,0.0
2021-04-04 16:30:00,61.82248,21.38489,65.4166076288,13.66248,3.98489,14.23175,48.16,17.4,51.2068901614,133.33,62.96248,6.81489,63.3302188016,13.66248,3.98489,14.23175,49.3,2.83,49.3811593627,0.0,13.66248,3.98489,14.23175,13.66248,3.98489,14.23175,0.0,0.0,0.0,133.33,75.71248,46.65489,88.9328869916,13.66248,3.98489,14.23175,62.05,42.67,75.3055867781,0.0
2021-04-04 17:00:00,63.4428,21.6129,67.0231774706,14.7528,4.3029,15.3675,48.69,17.31,51.6754506512,132.79,64.5828,7.0629,64.9678583012,14.7528,4.3029,15.3675,49.83,2.76,49.906377348,0.0,14.7528,4.3029,15.3675,14.7528,4.3029,15.3675,0.0,0.0,0.0,132.79,77.6028,46.6929,90.5672207714,14.7528,4.3029,15.3675,62.85,42.39,75.8091986503,0.0
2021-04-04 17:30:00,65.62296,28.76878,71.6520452035,14.05296,4.09878,14.6385,51.57,24.67,57.167069192,132.08,66.80296,11.55878,67.7955814183,14.05296,4.09878,14.6385,52.75,7.46,53.2748918347,0.0,14.05296,4.09878,14.6385,14.05296,4.09878,14.6385,0.0,0.0,0.0,132.08,83.30296,29.30878,88.3084805092,14.05296,4.09878,14.6385,69.25,25.21,73.6960419561,0.0
2021-04-04 18:00:00,67.62808,34.94694,76.1238846871,12.05808,3.51694,12.5605,55.57,31.43,63.8425391099,133.49,68.87808,14.87694,70.4663980082,12.05808,3.51694,12.5605,56.82,11.36,57.9444734207,0.0,12.05808,3.51694,12.5605,12.05808,3.51694,12.5605,0.0,0.0,0.0,133.49,88.22808,14.28694,89.377350347,12.05808,3.51694,12.5605,76.17,10.77,76.9276400262,0.0
2021-04-04 18:30:00,67.98472,35.77596,76.8234434753,11.57472,3.37596,12.057,56.41,32.4,65.0526563639,133.61,69.26472,15.71596,71.0252971511,11.57472,3.37596,12.057,57.69,12.34,58.9950141961,0.0,11.57472,3.37596,12.057,11.57472,3.37596,12.057,0.0,0.0,0.0,133.61,88.61472,14.72596,89.8299643694,11.57472,3.37596,12.057,77.04,11.35,77.8715872446,0.0
2021-04-04 19:00:00,66.76472,36.65971,76.1673300961,13.40472,3.90971,13.96325,53.36,32.75,62.6087222358,133.42,67.99472,16.65971,70.0059132157,13.40472,3.90971,13.96325,54.59,12.75,56.0591705254,0.0,13.40472,3.90971,13.96325,13.40472,3.90971,13.96325,0.0,0.0,0.0,133.42,86.74472,15.72971,88.159345645,13.40472,3.90971,13.96325,73.34,11.82,74.2863917552,0.0
2021-04-04 19:30:00,67.09544,36.64492,76.4502990877,13.28544,3.87492,13.839,53.81,32.77,63.0030872259,132.79,68.32544,16.83492,70.3688871775,13.28544,3.87492,13.839,55.04,12.96,56.5452314524,0.0,13.28544,3.87492,13.839,13.28544,3.87492,13.839,0.0,0.0,0.0,132.79,87.28544,15.99492,88.738861283,13.28544,3.87492,13.839,74.0,12.12,74.9859613528,0.0
2021-04-04 20:00:00,67.4852,37.27485,77.0951792369,16.4052,4.7848500000000005,17.08875,51.08,32.49,60.5373149388,132.42,68.6752,17.56485,70.8858734203,16.4052,4.7848500000000005,17.08875,52.27,12.78,53.8096766391,0.0,16.4052,4.7848500000000005,17.08875,16.4052,4.7848500000000005,17.08875,0.0,0.0,0.0,132.42,87.1852,16.65485,88.7617210714,16.4052,4.7848500000000005,17.08875,70.78,11.87,71.7684143618,0.0
2021-04-04 20:30:00,70.55488,37.03184,79.6827978023,17.11488,4.99184,17.828,53.44,32.04,62.3088693526,132.65,71.77488,17.22184,73.8120936703,17.11488,4.99184,17.828,54.66,12.23,56.0115032828,0.0,17.11488,4.99184,17.828,17.11488,4.99184,17.828,0.0,0.0,0.0,132.65,91.12488,16.06184,92.5295977469,17.11488,4.99184,17.828,74.01,11.07,74.8333147736,0.0
2021-04-04 21:00:00,69.2648,37.36765,78.7016758752,16.8948,4.92765,17.59875,52.37,32.44,61.6033318904,132.91,70.4748,17.51765,72.6193190313,16.8948,4.92765,17.59875,53.58,12.59,55.0392995958,0.0,16.8948,4.92765,17.59875,16.8948,4.92765,17.59875,0.0,0.0,0.0,132.91,89.5948,16.43765,91.090199937,16.8948,4.92765,17.59875,72.7,11.51,73.605503191,0.0
2021-04-04 21:30:00,67.71624,37.76307,77.5341125929,15.81624,4.6130700000000004,16.47525,51.9,33.15,61.5835408206,133.91,68.92624,17.59307,71.1360855864,15.81624,4.6130700000000004,16.47525,53.11,12.98,54.673142401,0.0,15.81624,4.6130700000000004,16.47525,15.81624,4.6130700000000004,16.47525,0.0,0.0,0.0,133.91,87.98624,17.50307,89.710288645,15.81624,4.6130700000000004,16.47525,72.17,12.89,73.3120794958,0.0
2021-04-04 22:00:00,65.15976,37.83993,75.350213176,14.39976,4.19993,14.99975,50.76,33.64,60.8952149187,133.51,66.32976,17.82993,68.6843757012,14.39976,4.19993,14.99975,51.93,13.63,53.6889355454,0.0,14.39976,4.19993,14.99975,14.39976,4.19993,14.99975,0.0,0.0,0.0,133.51,84.99976,18.44993,86.9790728685,14.39976,4.19993,14.99975,70.6,14.25,72.0237634396,0.0
2021-04-04 22:30:00,62.89208,37.51519,73.2311628165,12.77208,3.72519,13.30425,50.12,33.79,60.4464928677,132.95,64.07208,17.64519,66.4573860881,12.77208,3.72519,13.30425,51.3,13.92,53.1550223403,0.0,12.77208,3.72519,13.30425,12.77208,3.72519,13.30425,0.0,0.0,0.0,132.95,82.28208,18.46519,84.3285475439,12.77208,3.72519,13.30425,69.51,14.74,71.0556662062,0.0
2021-04-04 23:00:00,59.71592,38.04006,70.802805497,12.68592,3.70006,13.2145,47.03,34.34,58.2327785701,133.61,60.85592,17.98006,63.4564855365,12.68592,3.70006,13.2145,48.17,14.28,50.2420869391,0.0,12.68592,3.70006,13.2145,12.68592,3.70006,13.2145,0.0,0.0,0.0,133.61,78.26592,19.11006,80.56518247139999,12.68592,3.70006,13.2145,65.58,15.41,67.366197013,0.0
2021-04-04 23:30:00,54.99488,38.97559,67.4057374566,15.10488,4.40559,15.73425,39.89,34.57,52.7853862352,133.33,56.01488,18.99559,59.1481125723,15.10488,4.40559,15.73425,40.91,14.59,43.4338140163,0.0,15.10488,4.40559,15.73425,15.10488,4.40559,15.73425,0.0,0.0,0.0,133.33,71.92488,21.22559,74.9914264024,15.10488,4.40559,15.73425,56.82,16.82,59.2572763465,0.0
