Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-04-05 00:00:00,51.55944,39.88567,65.186214221,17.53944,5.11567,18.27025,34.02,34.77,48.6447664194,134.15,52.49944,19.66567,56.0618388644,17.53944,5.11567,18.27025,34.96,14.55,37.8669262022,0.0,17.53944,5.11567,18.27025,17.53944,5.11567,18.27025,0.0,0.0,0.0,134.15,67.22944,23.01567,71.0599652988,17.53944,5.11567,18.27025,49.69,17.9,52.8157751055,0.0
2021-04-05 00:30:00,48.868,30.47775,57.5931824877,21.558,6.28775,22.45625,27.31,24.19,36.4827657943,133.52,49.688,16.49775,52.3552585617,21.558,6.28775,22.45625,28.13,10.21,29.9255910551,0.0,21.558,6.28775,22.45625,21.558,6.28775,22.45625,0.0,0.0,0.0,133.52,60.398,44.93775,75.2816031914,21.558,6.28775,22.45625,38.84,38.65,54.7938691826,0.0
2021-04-05 01:00:00,48.21928,20.33479,52.3316600927,23.87928,6.96479,24.87425,24.34,13.37,27.7703528966,132.84,48.97928,13.77479,50.8794134092,23.87928,6.96479,24.87425,25.1,6.8100000000000005,26.0074239401,0.0,23.87928,6.96479,24.87425,23.87928,6.96479,24.87425,0.0,0.0,0.0,132.84,56.15928,66.57479,87.0980332365,23.87928,6.96479,24.87425,32.28,59.61,67.7890145968,0.0
2021-04-05 01:30:00,50.05704,20.33247,54.0288496071,23.837040000000002,6.95247,24.83025,26.22,13.38,29.436589476400002,133.01,50.82704,13.81247,52.6704122128,23.837040000000002,6.95247,24.83025,26.99,6.86,27.8481543374,0.0,23.837040000000002,6.95247,24.83025,23.837040000000002,6.95247,24.83025,0.0,0.0,0.0,133.01,58.47704,66.61247,88.6385095016,23.837040000000002,6.95247,24.83025,34.64,59.66,68.9872828861,0.0
2021-04-05 02:00:00,52.89328,19.91929,56.5197061498,23.96328,6.9892900000000004,24.96175,28.93,12.93,31.6880071952,132.65,53.71328,14.18929,55.5558493686,23.96328,6.9892900000000004,24.96175,29.75,7.2,30.6088630955,0.0,23.96328,6.9892900000000004,24.96175,23.96328,6.9892900000000004,24.96175,0.0,0.0,0.0,132.65,61.98328,65.79929,90.3962032613,23.96328,6.9892900000000004,24.96175,38.02,58.81,70.0295401955,0.0
2021-04-05 02:30:00,53.12632,20.17226,56.8271585622,24.55632,7.16226,25.5795,28.57,13.01,31.392753941,132.72,53.95632,14.30226,55.8197018001,24.55632,7.16226,25.5795,29.4,7.14,30.2545798186,0.0,24.55632,7.16226,25.5795,24.55632,7.16226,25.5795,0.0,0.0,0.0,132.72,62.20632,66.08226,90.755117402,24.55632,7.16226,25.5795,37.65,58.92,69.9220201367,0.0
2021-04-05 03:00:00,51.57032,20.33051,55.4330906748,25.75032,7.51051,26.82325,25.82,12.82,28.8275007588,133.15,52.36032,14.97051,54.4584178999,25.75032,7.51051,26.82325,26.61,7.46,27.635913229,0.0,25.75032,7.51051,26.82325,25.75032,7.51051,26.82325,0.0,0.0,0.0,133.15,60.01032,66.57051,89.6262869261,25.75032,7.51051,26.82325,34.26,59.06,68.2776039416,0.0
2021-04-05 03:30:00,50.67272,20.59996,54.6999351389,25.78272,7.51996,26.857,24.89,13.08,28.1175834666,133.86,51.43272,14.90996,53.5502716501,25.78272,7.51996,26.857,25.65,7.39,26.6933437396,0.0,25.78272,7.51996,26.857,25.78272,7.51996,26.857,0.0,0.0,0.0,133.86,58.85272,67.37996,89.4634096209,25.78272,7.51996,26.857,33.07,59.86,68.3874586456,0.0
2021-04-05 04:00:00,49.99,20.46,54.0149210867,25.44,7.42,26.5,24.55,13.04,27.7982751263,134.08,50.76,14.93,52.91013608,25.44,7.42,26.5,25.32,7.51,26.4102726226,0.0,25.44,7.42,26.5,25.44,7.42,26.5,0.0,0.0,0.0,134.08,58.1,67.41,88.9927980232,25.44,7.42,26.5,32.66,59.99,68.3042875667,0.0
2021-04-05 04:30:00,50.05432,20.43126,54.0635860432,25.68432,7.4912600000000005,26.7545,24.37,12.94,27.5923993158,134.01,50.81432,15.08126,53.0050895693,25.68432,7.4912600000000005,26.7545,25.13,7.59,26.2511904492,0.0,25.68432,7.4912600000000005,26.7545,25.68432,7.4912600000000005,26.7545,0.0,0.0,0.0,134.01,58.13432,67.33126,88.9555941751,25.68432,7.4912600000000005,26.7545,32.45,59.84,68.0722270827,0.0
2021-04-05 05:00:00,50.08968,20.47449,54.1126674935,25.48968,7.43449,26.55175,24.6,13.04,27.8424424216,133.86,50.84968,14.86449,52.9777596644,25.48968,7.43449,26.55175,25.36,7.43,26.4260193749,0.0,25.48968,7.43449,26.55175,25.48968,7.43449,26.55175,0.0,0.0,0.0,133.86,58.13968,67.29449,88.9312699497,25.48968,7.43449,26.55175,32.65,59.86,68.185351066,0.0
2021-04-05 05:30:00,50.95056,20.39808,54.8820665792,25.57056,7.45808,26.636,25.38,12.94,28.4883835975,133.52,51.72056,14.89808,53.8234996484,25.57056,7.45808,26.636,26.15,7.44,27.1877932168,0.0,25.57056,7.45808,26.636,25.57056,7.45808,26.636,0.0,0.0,0.0,133.52,59.14056,66.92808,89.313905578,25.57056,7.45808,26.636,33.57,59.47,68.2907446145,0.0
2021-04-05 06:00:00,51.50792,20.12856,55.3012183446,25.53792,7.44856,26.602,25.97,12.68,28.9002301029,133.11,52.27792,15.01856,54.3924449166,25.53792,7.44856,26.602,26.74,7.57,27.7908708032,0.0,25.53792,7.44856,26.602,25.53792,7.44856,26.602,0.0,0.0,0.0,133.11,59.89792,66.26856,89.3268317181,25.53792,7.44856,26.602,34.36,58.82,68.1204961814,0.0
2021-04-05 06:30:00,54.24792,19.66981,57.7038841826,23.82792,6.94981,24.82075,30.42,12.72,32.9723338573,132.62,55.07792,14.32981,56.9115166391,23.82792,6.94981,24.82075,31.25,7.38,32.1096075965,0.0,23.82792,6.94981,24.82075,23.82792,6.94981,24.82075,0.0,0.0,0.0,132.62,63.53792,63.78981,90.0344774948,23.82792,6.94981,24.82075,39.71,56.84,69.3373615016,0.0
2021-04-05 07:00:00,55.83288,18.94584,58.9597773266,20.76288,6.05584,21.628,35.07,12.89,37.3638461618,132.87,56.74288,13.33584,58.2889274151,20.76288,6.05584,21.628,35.98,7.28,36.7091105858,0.0,20.76288,6.05584,21.628,20.76288,6.05584,21.628,0.0,0.0,0.0,132.87,65.90288,62.60584,90.8992892954,20.76288,6.05584,21.628,45.14,56.55,72.3569077559,0.0
2021-04-05 07:30:00,58.70664,17.69902,61.3165955435,17.51664,5.10902,18.2465,41.19,12.59,43.0711527591,133.14,59.70664,12.78902,61.0609686514,17.51664,5.10902,18.2465,42.19,7.68,42.8833126053,0.0,17.51664,5.10902,18.2465,17.51664,5.10902,18.2465,0.0,0.0,0.0,133.14,70.01664,61.33902,93.0849356848,17.51664,5.10902,18.2465,52.5,56.23,76.9289470876,0.0
2021-04-05 08:00:00,61.85624,16.96932,64.1416576664,16.86624,4.91932,17.569,44.99,12.05,46.5757726721,132.48,62.93624,12.94932,64.2546122376,16.86624,4.91932,17.569,46.07,8.03,46.7645784756,0.0,16.86624,4.91932,17.569,16.86624,4.91932,17.569,0.0,0.0,0.0,132.48,73.99624,59.60932,95.0195483309,16.86624,4.91932,17.569,57.13,54.69,79.0875021732,0.0
2021-04-05 08:30:00,66.08688,17.05784,68.2528066353,18.02688,5.25784,18.778,48.06,11.8,49.4874084995,132.68,67.19688,13.57784,68.5549299526,18.02688,5.25784,18.778,49.17,8.32,49.868941236,0.0,18.02688,5.25784,18.778,18.02688,5.25784,18.778,0.0,0.0,0.0,132.68,78.81688,57.52784,97.5784450993,18.02688,5.25784,18.778,60.79,52.27,80.1721709822,0.0
2021-04-05 09:00:00,68.13824,24.38032,72.3686379145,19.09824,5.57032,19.894,49.04,18.81,52.5236870374,133.02,69.27824,7.92032,69.7295203368,19.09824,5.57032,19.894,50.18,2.35,50.2349967652,0.0,19.09824,5.57032,19.894,19.09824,5.57032,19.894,0.0,0.0,0.0,133.02,83.82824,41.04032,93.3353185413,19.09824,5.57032,19.894,64.73,35.47,73.8112037566,0.0
2021-04-05 09:30:00,69.07176,25.62343,73.6713526037,19.69176,5.74343,20.51225,49.38,19.88,53.231558309,133.55,70.21176,6.13343,70.4791473123,19.69176,5.74343,20.51225,50.52,0.39,50.521505322,0.0,19.69176,5.74343,20.51225,19.69176,5.74343,20.51225,0.0,0.0,0.0,133.55,85.72176,38.14343,93.8250573656,19.69176,5.74343,20.51225,66.03,32.4,73.5508048902,0.0
2021-04-05 10:00:00,73.56104,23.96697,77.3669325802,16.96104,4.94697,17.66775,56.6,19.02,59.7103039684,133.09,74.80104,6.04697,75.0450626708,16.96104,4.94697,17.66775,57.84,1.1,57.8504589437,0.0,16.96104,4.94697,17.66775,16.96104,4.94697,17.66775,0.0,0.0,0.0,133.09,91.86104,36.16697,98.7243657304,16.96104,4.94697,17.66775,74.9,31.22,81.1461545608,0.0
2021-04-05 10:30:00,76.50864,21.61377,79.5030002469,12.93864,3.77377,13.47775,63.57,17.84,66.0258320659,132.32,77.87864,5.86377,78.0990804483,12.93864,3.77377,13.47775,64.94,2.09,64.9736231097,0.0,12.93864,3.77377,13.47775,12.93864,3.77377,13.47775,0.0,0.0,0.0,132.32,96.50864,33.28377,102.0868597816,12.93864,3.77377,13.47775,83.57,29.51,88.6272249368,0.0
2021-04-05 11:00:00,74.36072,21.86146,77.5076777632,14.37072,4.19146,14.9695,59.99,17.67,62.5382203137,132.08,75.69072,6.37146,75.9584136001,14.37072,4.19146,14.9695,61.32,2.18,61.358738579,0.0,14.37072,4.19146,14.9695,14.37072,4.19146,14.9695,0.0,0.0,0.0,132.08,93.66072,33.43146,99.4484438724,14.37072,4.19146,14.9695,79.29,29.24,84.5096544781,0.0
2021-04-05 11:30:00,73.16344,22.24142,76.4694037916,17.11344,4.99142,17.8265,56.05,17.25,58.6443944465,132.08,74.43344,7.58142,74.8185466275,17.11344,4.99142,17.8265,57.32,2.59,57.3784846436,0.0,17.11344,4.99142,17.8265,17.11344,4.99142,17.8265,0.0,0.0,0.0,132.08,92.02344,33.83142,98.0452879472,17.11344,4.99142,17.8265,74.91,28.84,80.2698804035,0.0
2021-04-05 12:00:00,70.4188,22.53715,73.9373418751,20.2188,5.89715,21.06125,50.2,16.64,52.8860057104,132.15,71.5888,9.12715,72.1682835639,20.2188,5.89715,21.06125,51.37,3.23,51.4714464533,0.0,20.2188,5.89715,21.06125,20.2188,5.89715,21.06125,0.0,0.0,0.0,132.15,87.7688,35.35715,94.6228847032,20.2188,5.89715,21.06125,67.55,29.46,73.6946002092,0.0
2021-04-05 12:30:00,67.60584,23.48212,71.5678668244,21.91584,6.39212,22.829,45.69,17.09,48.7815969398,132.39,68.70584,9.25212,69.3259992687,21.91584,6.39212,22.829,46.79,2.86,46.8773260756,0.0,21.91584,6.39212,22.829,21.91584,6.39212,22.829,0.0,0.0,0.0,132.39,83.89584,36.42212,91.4608265576,21.91584,6.39212,22.829,61.98,30.03,68.8717743346,0.0
2021-04-05 13:00:00,66.39736,23.71923,70.506817307,19.91736,5.80923,20.74725,46.48,17.91,49.8112286538,132.99,67.49736,8.00923,67.9708862099,19.91736,5.80923,20.74725,47.58,2.2,47.6308345507,0.0,19.91736,5.80923,20.74725,19.91736,5.80923,20.74725,0.0,0.0,0.0,132.99,82.80736,36.40923,90.4582273724,19.91736,5.80923,20.74725,62.89,30.6,69.9393458648,0.0
2021-04-05 13:30:00,65.0464,24.10895,69.370567412,18.4764,5.38895,19.24625,46.57,18.72,50.1916656428,133.55,66.1564,6.93895,66.5193076337,18.4764,5.38895,19.24625,47.68,1.55,47.705187349,0.0,18.4764,5.38895,19.24625,18.4764,5.38895,19.24625,0.0,0.0,0.0,133.55,81.6164,36.10895,89.2473698159,18.4764,5.38895,19.24625,63.14,30.72,70.216650447,0.0
2021-04-05 14:00:00,62.99512,25.60191,67.9988451333,19.75512,5.76191,20.57825,43.24,19.84,47.5743964754,134.36,64.07512,6.45191,64.3991315598,19.75512,5.76191,20.57825,44.32,0.6900000000000001,44.3253708388,0.0,19.75512,5.76191,20.57825,19.75512,5.76191,20.57825,0.0,0.0,0.0,134.36,78.54512,36.82191,86.7478468428,19.75512,5.76191,20.57825,58.79,31.06,66.4905083452,0.0
2021-04-05 14:30:00,62.23064,26.28102,67.552531907,20.30064,5.92102,21.1465,41.93,20.36,46.6117420829,134.53,63.26064,6.11102,63.555118902,20.30064,5.92102,21.1465,42.96,0.19,42.9604201562,0.0,20.30064,5.92102,21.1465,20.30064,5.92102,21.1465,0.0,0.0,0.0,134.53,77.48064,37.87102,86.2407312739,20.30064,5.92102,21.1465,57.18,31.95,65.5008007585,0.0
2021-04-05 15:00:00,63.40656,26.79733,68.8366816905,19.87656,5.7973300000000005,20.70475,43.53,21.0,48.3307448732,135.36,64.48656,5.9673300000000005,64.7620679716,19.87656,5.7973300000000005,20.70475,44.61,0.17,44.6103239172,0.0,19.87656,5.7973300000000005,20.70475,19.87656,5.7973300000000005,20.70475,0.0,0.0,0.0,135.36,78.94656,38.35733,87.7715449366,19.87656,5.7973300000000005,20.70475,59.07,32.56,67.4493773137,0.0
2021-04-05 15:30:00,63.78824,26.76407,69.1755376218,20.92824,6.10407,21.80025,42.86,20.66,47.579567043,135.48,64.84824,6.28407,65.152005087,20.92824,6.10407,21.80025,43.92,0.18,43.9203688509,0.0,20.92824,6.10407,21.80025,20.92824,6.10407,21.80025,0.0,0.0,0.0,135.48,79.29824,39.06407,88.3980340961,20.92824,6.10407,21.80025,58.37,32.96,67.0329657706,0.0
2021-04-05 16:00:00,65.97144,26.26042,71.0059191494,20.64144,6.02042,21.5015,45.33,20.24,49.6433933167,134.99,67.06144,6.46042,67.3719063219,20.64144,6.02042,21.5015,46.42,0.44,46.4220852612,0.0,20.64144,6.02042,21.5015,20.64144,6.02042,21.5015,0.0,0.0,0.0,134.99,82.18144,39.71042,91.2727042278,20.64144,6.02042,21.5015,61.54,33.69,70.158304569,0.0
2021-04-05 16:30:00,67.94864,25.63252,72.6226119015,20.40864,5.95252,21.259,47.54,19.68,51.4524440625,134.4,69.06864,6.78252,69.400861731,20.40864,5.95252,21.259,48.66,0.8300000000000001,48.6670781946,0.0,20.40864,5.95252,21.259,20.40864,5.95252,21.259,0.0,0.0,0.0,134.4,84.94864,38.79252,93.3869961279,20.40864,5.95252,21.259,64.54,32.84,72.4146200708,0.0
2021-04-05 17:00:00,71.81744,25.35342,76.1612801484,21.81744,6.36342,22.7265,50.0,18.99,53.4847651205,133.37,72.98744,7.58342,73.3803424403,21.81744,6.36342,22.7265,51.17,1.22,51.1845416117,0.0,21.81744,6.36342,22.7265,21.81744,6.36342,22.7265,0.0,0.0,0.0,133.37,89.30744,37.41342,96.8275933577,21.81744,6.36342,22.7265,67.49,31.05,74.2899899044,0.0
2021-04-05 17:30:00,74.4048,24.77765,78.4219752529,21.4548,6.25765,22.34875,52.95,18.52,56.0953910763,132.2,75.5948,7.59765,75.9756413106,21.4548,6.25765,22.34875,54.14,1.34,54.1565803943,0.0,21.4548,6.25765,22.34875,21.4548,6.25765,22.34875,0.0,0.0,0.0,132.2,92.6048,36.62765,99.5853087938,21.4548,6.25765,22.34875,71.15,30.37,77.3605804011,0.0
2021-04-05 18:00:00,77.11368,24.09524,80.7904711819,20.38368,5.94524,21.233,56.73,18.15,59.5627014162,131.54,78.35368,7.46524,78.7085063878,20.38368,5.94524,21.233,57.97,1.52,57.9899241248,0.0,20.38368,5.94524,21.233,20.38368,5.94524,21.233,0.0,0.0,0.0,131.54,95.98368,35.68524,102.4026522127,20.38368,5.94524,21.233,75.6,29.74,81.2393229908,0.0
2021-04-05 18:30:00,78.13424,27.01457,82.6725253797,19.76424,5.76457,20.58775,58.37,21.25,62.1177865027,131.54,79.42424,8.49457,79.8772033753,19.76424,5.76457,20.58775,59.66,2.73,59.7224287852,0.0,19.76424,5.76457,20.58775,19.76424,5.76457,20.58775,0.0,0.0,0.0,131.54,97.92424,29.75457,102.344961847,19.76424,5.76457,20.58775,78.16,23.99,81.7588264348,0.0
2021-04-05 19:00:00,77.25792,35.10231,84.8584608042,19.68792,5.74231,20.50825,57.57,29.36,64.6244110225,132.44,78.52792,15.34231,80.0126283512,19.68792,5.74231,20.50825,58.84,9.6,59.6179972827,0.0,19.68792,5.74231,20.50825,19.68792,5.74231,20.50825,0.0,0.0,0.0,132.44,99.38792,14.94231,100.504881822,19.68792,5.74231,20.50825,79.7,9.2,80.2292340734,0.0
2021-04-05 19:30:00,77.3872,34.5921,84.7666921984,17.7672,5.1821,18.5075,59.62,29.41,66.4792636842,132.25,78.6772,14.9021,80.0760537505,17.7672,5.1821,18.5075,60.91,9.72,61.6806817407,0.0,17.7672,5.1821,18.5075,17.7672,5.1821,18.5075,0.0,0.0,0.0,132.25,99.9672,14.5721,101.0236961027,17.7672,5.1821,18.5075,82.2,9.39,82.7345882929,0.0
2021-04-05 20:00:00,78.54896,33.79678,85.5111773714,15.82896,4.61678,16.4885,62.72,29.18,69.1756517859,132.02,79.89896,14.14678,81.1416982411,15.82896,4.61678,16.4885,64.07,9.53,64.7748855653,0.0,15.82896,4.61678,16.4885,15.82896,4.61678,16.4885,0.0,0.0,0.0,132.02,101.75896,13.79678,102.6900047651,15.82896,4.61678,16.4885,85.93,9.18,86.4189637753,0.0
2021-04-05 20:30:00,81.4748,32.9364,87.8803133813,15.2448,4.4464,15.88,66.23,28.49,72.0978016308,132.17,82.8848,13.2264,83.9334720359,15.2448,4.4464,15.88,67.64,8.78,68.2074629348,0.0,15.2448,4.4464,15.88,15.2448,4.4464,15.88,0.0,0.0,0.0,132.17,105.9548,12.6264,106.7044779754,15.2448,4.4464,15.88,90.71,8.18,91.0780791409,0.0
2021-04-05 21:00:00,78.94096,33.97278,85.9408223527,16.02096,4.67278,16.6885,62.92,29.3,69.4076105337,133.41,80.32096,13.89278,81.5135936605,16.02096,4.67278,16.6885,64.3,9.22,64.9576662142,0.0,16.02096,4.67278,16.6885,16.02096,4.67278,16.6885,0.0,0.0,0.0,133.41,102.96096,14.39278,103.9620671219,16.02096,4.67278,16.6885,86.94,9.72,87.4816666508,0.0
2021-04-05 21:30:00,77.02536,34.45073,84.3786636577,14.98536,4.37073,15.60975,62.04,30.08,68.9475742866,133.65,78.37536,14.31073,79.6711619613,14.98536,4.37073,15.60975,63.39,9.94,64.1645984948,0.0,14.98536,4.37073,15.60975,14.98536,4.37073,15.60975,0.0,0.0,0.0,133.65,100.73536,14.97073,101.8417179306,14.98536,4.37073,15.60975,85.75,10.6,86.4026764632,0.0
2021-04-05 22:00:00,73.67728,35.25879,81.679396793,14.32728,4.17879,14.92425,59.35,31.08,66.995439397,134.34,74.99728,14.98879,76.4804277777,14.32728,4.17879,14.92425,60.67,10.81,61.6255223102,0.0,14.32728,4.17879,14.92425,14.32728,4.17879,14.92425,0.0,0.0,0.0,134.34,96.44728,16.34879,97.8231095082,14.32728,4.17879,14.92425,82.12,12.17,83.0168856318,0.0
2021-04-05 22:30:00,70.14192,23.68681,74.033464793,15.21192,4.43681,15.84575,54.93,19.25,58.2053897848,132.99,71.39192,8.33681,71.8770383521,15.21192,4.43681,15.84575,56.18,3.9,56.3152057619,0.0,15.21192,4.43681,15.84575,15.21192,4.43681,15.84575,0.0,0.0,0.0,132.99,87.63192,43.71681,97.931163985,15.21192,4.43681,15.84575,72.42,39.28,82.3867392242,0.0
2021-04-05 23:00:00,65.4956,27.0533,70.862928674,15.6456,4.5633,16.2975,49.85,22.49,54.6884137638,133.35,66.6656,6.8933,67.0210400415,15.6456,4.5633,16.2975,51.02,2.33,51.0731759341,0.0,15.6456,4.5633,16.2975,15.6456,4.5633,16.2975,0.0,0.0,0.0,133.35,82.4456,40.3733,91.8002195654,15.6456,4.5633,16.2975,66.8,35.81,75.7931138033,0.0
2021-04-05 23:30:00,61.1828,27.56165,67.1042440279,15.0228,4.3816500000000005,15.64875,46.16,23.18,51.6532477198,133.45,62.2828,7.36165,62.7163540599,15.0228,4.3816500000000005,15.64875,47.26,2.98,47.3538593992,0.0,15.0228,4.3816500000000005,15.64875,15.0228,4.3816500000000005,15.64875,0.0,0.0,0.0,133.45,77.0328,41.16165,87.3403326451,15.0228,4.3816500000000005,15.64875,62.01,36.78,72.0972156189,0.0
2021-04-06 00:00:00,58.2096,28.30405,64.7261676493,14.8596,4.33405,15.47875,43.35,23.97,49.5356780513,134.12,59.2796,7.89405,59.8029012805,14.8596,4.33405,15.47875,44.42,3.56,44.5624281206,0.0,14.8596,4.33405,15.47875,14.8596,4.33405,15.47875,0.0,0.0,0.0,134.12,73.0896,41.15405,83.8793506148,14.8596,4.33405,15.47875,58.23,36.82,68.8944504296,0.0
2021-04-06 00:30:00,55.98096,29.34403,63.2055375672,15.27096,4.45403,15.90725,40.71,24.89,47.7159952217,134.64,57.01096,8.81403,57.6882716413,15.27096,4.45403,15.90725,41.74,4.36,41.9670966353,0.0,15.27096,4.45403,15.90725,15.27096,4.45403,15.90725,0.0,0.0,0.0,134.64,70.14096,42.19403,81.854080151,15.27096,4.45403,15.90725,54.87,37.74,66.5959796084,0.0
2021-04-06 01:00:00,55.09536,29.16323,62.3377307701,14.92536,4.35323,15.54725,40.17,24.81,47.2140339306,134.81,56.10536,8.58323,56.7581118252,14.92536,4.35323,15.54725,41.18,4.23,41.3966822342,0.0,14.92536,4.35323,15.54725,14.92536,4.35323,15.54725,0.0,0.0,0.0,134.81,68.92536,42.39323,80.9190410284,14.92536,4.35323,15.54725,54.0,38.04,66.0533239133,0.0
2021-04-06 01:30:00,57.55152,28.61211,64.2715356356,14.20152,4.14211,14.79325,43.35,24.47,49.7795480092,134.52,58.60152,8.10211,59.1589581785,14.20152,4.14211,14.79325,44.4,3.96,44.5762447947,0.0,14.20152,4.14211,14.79325,14.20152,4.14211,14.79325,0.0,0.0,0.0,134.52,72.04152,41.69211,83.2358855312,14.20152,4.14211,14.79325,57.84,37.55,68.9599021171,0.0
2021-04-06 02:00:00,60.71152,28.06461,66.8843105307,14.86152,4.33461,15.48075,45.85,23.73,51.6268864062,133.89,61.80152,7.73461,62.2836420432,14.86152,4.33461,15.48075,46.94,3.4,47.0629748316,0.0,14.86152,4.33461,15.48075,14.86152,4.33461,15.48075,0.0,0.0,0.0,133.89,75.77152,41.02461,86.1646207487,14.86152,4.33461,15.48075,60.91,36.69,71.1068505842,0.0
2021-04-06 02:30:00,61.5556,27.52205,67.4281478877,14.2356,4.15205,14.82875,47.32,23.37,52.776313816,133.82,62.6556,7.21205,63.0693101006,14.2356,4.15205,14.82875,48.42,3.06,48.516595099,0.0,14.2356,4.15205,14.82875,14.2356,4.15205,14.82875,0.0,0.0,0.0,133.82,77.0156,41.56205,87.5146081724,14.2356,4.15205,14.82875,62.78,37.41,73.0810269495,0.0
2021-04-06 03:00:00,61.31048,26.94889,66.9717674103,12.75048,3.71889,13.28175,48.56,23.23,53.8303492465,134.06,62.46048,6.57889,62.8059977666,12.75048,3.71889,13.28175,49.71,2.86,49.7922052133,0.0,12.75048,3.71889,13.28175,12.75048,3.71889,13.28175,0.0,0.0,0.0,134.06,76.92048,41.02889,87.1787248018,12.75048,3.71889,13.28175,64.17,37.31,74.2281954516,0.0
2021-04-06 03:30:00,60.348,27.57775,66.3506849932,13.878,4.04775,14.45625,46.47,23.53,52.087635769,134.25,61.468,7.15775,61.883345167,13.878,4.04775,14.45625,47.59,3.11,47.691510775,0.0,13.878,4.04775,14.45625,13.878,4.04775,14.45625,0.0,0.0,0.0,134.25,75.548,41.70775,86.2962149463,13.878,4.04775,14.45625,61.67,37.66,72.2597017708,0.0
2021-04-06 04:00:00,59.60424,27.82957,65.7810792885,14.60424,4.25957,15.21275,45.0,23.57,50.7990639678,134.5,60.69424,7.33957,61.1364053324,14.60424,4.25957,15.21275,46.09,3.08,46.1927970576,0.0,14.60424,4.25957,15.21275,14.60424,4.25957,15.21275,0.0,0.0,0.0,134.5,74.47424,42.02957,85.5154791717,14.60424,4.25957,15.21275,59.87,37.77,70.7883450859,0.0
2021-04-06 04:30:00,58.7508,28.04815,65.1026513981,14.7708,4.30815,15.38625,43.98,23.74,49.9782752804,134.32,59.8108,7.59815,60.2914892838,14.7708,4.30815,15.38625,45.04,3.29,45.1600011072,0.0,14.7708,4.30815,15.38625,14.7708,4.30815,15.38625,0.0,0.0,0.0,134.32,73.3708,42.30815,84.6950639002,14.7708,4.30815,15.38625,58.6,38.0,69.8423940025,0.0
2021-04-06 05:00:00,59.46552,27.32411,65.4427616789,13.86552,4.04411,14.44325,45.6,23.28,51.1988124862,134.32,60.55552,6.87411,60.944436914,13.86552,4.04411,14.44325,46.69,2.83,46.7756881296,0.0,13.86552,4.04411,14.44325,13.86552,4.04411,14.44325,0.0,0.0,0.0,134.32,74.34552,41.47411,85.1314169056,13.86552,4.04411,14.44325,60.48,37.43,71.125489805,0.0
2021-04-06 05:30:00,61.69592,26.21256,67.0334606476,13.10592,3.82256,13.652,48.59,22.39,53.5004691568,133.53,62.83592,5.97256,63.1191279661,13.10592,3.82256,13.652,49.73,2.15,49.7764542731,0.0,13.10592,3.82256,13.652,13.10592,3.82256,13.652,0.0,0.0,0.0,133.53,77.25592,39.96256,86.9797871738,13.10592,3.82256,13.652,64.15,36.14,73.6296278681,0.0
2021-04-06 06:00:00,63.48176,26.09093,68.6343243644,13.51176,3.94093,14.07475,49.97,22.15,54.659156598,132.95,64.62176,6.03093,64.9025730011,13.51176,3.94093,14.07475,51.11,2.09,51.152714493,0.0,13.51176,3.94093,14.07475,13.51176,3.94093,14.07475,0.0,0.0,0.0,132.95,79.30176,38.46093,88.1363277858,13.51176,3.94093,14.07475,65.79,34.52,74.2963962787,0.0
2021-04-06 06:30:00,69.10624,23.20057,72.896768483,13.71624,4.00057,14.28775,55.39,19.2,58.6233067986,132.42,70.34624,5.02057,70.5251700123,13.71624,4.00057,14.28775,56.63,1.02,56.6391851989,0.0,13.71624,4.00057,14.28775,13.71624,4.00057,14.28775,0.0,0.0,0.0,132.42,86.73624,36.49057,94.0996122641,13.71624,4.00057,14.28775,73.02,32.49,79.9219650659,0.0
2021-04-06 07:00:00,72.50784,21.761870000000002,75.703142916,14.09784,4.11187,14.68525,58.41,17.65,61.0184447524,132.42,73.76784,6.42187,74.0468408007,14.09784,4.11187,14.68525,59.67,2.31,59.7146966835,0.0,14.09784,4.11187,14.68525,14.09784,4.11187,14.68525,0.0,0.0,0.0,132.42,90.99784,34.88187,97.4543572108,14.09784,4.11187,14.68525,76.9,30.77,82.8275491609,0.0
2021-04-06 07:30:00,78.68136,21.31623,81.5177163129,13.70136,3.99623,14.27225,64.98,17.32,67.2486639272,131.55,80.05136,8.40623,80.491520924,13.70136,3.99623,14.27225,66.35,4.41,66.496395391,0.0,13.70136,3.99623,14.27225,13.70136,3.99623,14.27225,0.0,0.0,0.0,131.55,99.24136,29.68623,103.5862914978,13.70136,3.99623,14.27225,85.54,25.69,89.3144316446,0.0
2021-04-06 08:00:00,81.6768,32.48365,87.8993013372,12.2868,3.58365,12.79875,69.39,28.9,75.1676931933,132.36,83.1368,12.74365,84.1078363148,12.2868,3.58365,12.79875,70.85,9.16,71.4396815502,0.0,12.2868,3.58365,12.79875,12.2868,3.58365,12.79875,0.0,0.0,0.0,132.36,109.4868,10.48365,109.9875733506,12.2868,3.58365,12.79875,97.2,6.9,97.4445996451,0.0
2021-04-06 08:30:00,84.64808,29.93944,89.786789202,13.19808,3.84944,13.748,71.45,26.09,76.0643845699,131.79,86.14808,10.29944,86.7615707096,13.19808,3.84944,13.748,72.95,6.45,73.2345888225,0.0,13.19808,3.84944,13.748,13.19808,3.84944,13.748,0.0,0.0,0.0,131.79,112.40808,10.96944,112.9420429388,13.19808,3.84944,13.748,99.21,7.12,99.4651622429,0.0
2021-04-06 09:00:00,84.73232,30.36776,90.0098155759,17.03232,4.96776,17.742,67.7,25.4,72.308021685,131.86,86.18232,10.70776,86.8449676423,17.03232,4.96776,17.742,69.15,5.74,69.3878238598,0.0,17.03232,4.96776,17.742,17.03232,4.96776,17.742,0.0,0.0,0.0,131.86,111.81232,13.06776,112.5733594382,17.03232,4.96776,17.742,94.78,8.1,95.1254876466,0.0
2021-04-06 09:30:00,84.43296,30.56878,89.7962975019,19.09296,5.56878,19.8885,65.34,25.0,69.9593853604,131.95,85.84296,10.87878,86.5295419834,19.09296,5.56878,19.8885,66.75,5.31,66.9608736502,0.0,19.09296,5.56878,19.8885,19.09296,5.56878,19.8885,0.0,0.0,0.0,131.95,110.92296,14.28878,111.8394934227,19.09296,5.56878,19.8885,91.83,8.72,92.2430880879,0.0
2021-04-06 10:00:00,83.70792,30.01856,88.9276661967,17.85792,5.20856,18.602,65.85,24.81,70.3687331135,131.83,85.11792,10.35856,85.7459041028,17.85792,5.20856,18.602,67.26,5.15,67.4568758541,0.0,17.85792,5.20856,18.602,17.85792,5.20856,18.602,0.0,0.0,0.0,131.83,110.30792,14.06856,111.2014460122,17.85792,5.20856,18.602,92.45,8.86,92.8735812812,0.0
2021-04-06 10:30:00,82.11728,30.71379,87.6731690471,19.24728,5.61379,20.04925,62.87,25.1,67.6952502027,132.58,83.48728,10.83379,84.1872729548,19.24728,5.61379,20.04925,64.24,5.22,64.4517338789,0.0,19.24728,5.61379,20.04925,19.24728,5.61379,20.04925,0.0,0.0,0.0,132.58,108.26728,14.66379,109.2558037624,19.24728,5.61379,20.04925,89.02,9.05,89.4788405155,0.0
2021-04-06 11:00:00,80.65584,30.26712,86.1479139573,19.63584,5.72712,20.454,61.02,24.54,65.7696890672,132.76,82.00584,10.31712,82.6522882877,19.63584,5.72712,20.454,62.37,4.59,62.5386680383,0.0,19.63584,5.72712,20.454,19.63584,5.72712,20.454,0.0,0.0,0.0,132.76,106.42584,15.66712,107.5728500543,19.63584,5.72712,20.454,86.79,9.94,87.3573563016,0.0
2021-04-06 11:30:00,80.29232,30.02276,85.7217753491,19.55232,5.70276,20.367,60.74,24.32,65.427899248,132.65,81.63232,10.09276,82.2538720851,19.55232,5.70276,20.367,62.08,4.39,62.2350263116,0.0,19.55232,5.70276,20.367,19.55232,5.70276,20.367,0.0,0.0,0.0,132.65,106.02232,15.83276,107.1979879821,19.55232,5.70276,20.367,86.47,10.13,87.061345039,0.0
2021-04-06 12:00:00,78.74728,30.69879,84.5195232764,21.04728,6.13879,21.92425,57.7,24.56,62.7095176189,132.75,80.03728,10.73879,80.7544908997,21.04728,6.13879,21.92425,58.99,4.6,59.169080608,0.0,21.04728,6.13879,21.92425,21.04728,6.13879,21.92425,0.0,0.0,0.0,132.75,103.74728,16.07879,104.9858352125,21.04728,6.13879,21.92425,82.7,9.94,83.2952195507,0.0
2021-04-06 12:30:00,79.65872,30.59046,85.3304629956,20.29872,5.92046,21.1445,59.36,24.67,64.2823342762,132.4,80.95872,10.74046,81.668058781,20.29872,5.92046,21.1445,60.66,4.82,60.8511955511,0.0,20.29872,5.92046,21.1445,20.29872,5.92046,21.1445,0.0,0.0,0.0,132.4,105.43872,15.640460000000001,106.5924371813,20.29872,5.92046,21.1445,85.14,9.72,85.6930452254,0.0
2021-04-06 13:00:00,80.03688,31.18159,85.8964127019,20.81688,6.07159,21.68425,59.22,25.11,64.3235610022,132.5,81.35688,11.301590000000001,82.1381023634,20.81688,6.07159,21.68425,60.54,5.23,60.7654877377,0.0,20.81688,6.07159,21.68425,20.81688,6.07159,21.68425,0.0,0.0,0.0,132.5,105.69688,15.20159,106.7844500864,20.81688,6.07159,21.68425,84.88,9.13,85.3696157892,0.0
2021-04-06 13:30:00,79.62264,32.55327,86.020231273,23.46264,6.84327,24.44025,56.16,25.71,61.7652790814,132.86,80.88264,12.60327,81.858682301,23.46264,6.84327,24.44025,57.42,5.76,57.7081796629,0.0,23.46264,6.84327,24.44025,23.46264,6.84327,24.44025,0.0,0.0,0.0,132.86,104.55264,15.49327,105.6943515343,23.46264,6.84327,24.44025,81.09,8.65,81.5500496628,0.0
2021-04-06 14:00:00,79.74664,32.06027,85.9499127618,22.04664,6.43027,22.96525,57.7,25.63,63.1362566201,132.69,81.03664,12.15027,81.9424559283,22.04664,6.43027,22.96525,58.99,5.72,59.2666727597,0.0,22.04664,6.43027,22.96525,22.04664,6.43027,22.96525,0.0,0.0,0.0,132.69,105.31664,15.16027,106.4022013276,22.04664,6.43027,22.96525,83.27,8.73,83.7263745781,0.0
2021-04-06 14:30:00,81.13328,32.34804,87.3441744789,22.55328,6.57804,23.493,58.58,25.77,63.997728866,132.29,82.43328,12.57804,83.3873656006,22.55328,6.57804,23.493,59.88,6.0,60.1798504485,0.0,22.55328,6.57804,23.493,22.55328,6.57804,23.493,0.0,0.0,0.0,132.29,106.41328,14.64804,107.4167176756,22.55328,6.57804,23.493,83.86,8.07,84.2474005534,0.0
2021-04-06 15:00:00,81.51336,32.25223,87.6620453701,23.01336,6.71223,23.97225,58.5,25.54,63.8321361071,132.07,82.80336,12.52223,83.744866538,23.01336,6.71223,23.97225,59.79,5.8100000000000005,60.0716255815,0.0,23.01336,6.71223,23.97225,23.01336,6.71223,23.97225,0.0,0.0,0.0,132.07,106.87336,14.97223,107.9170178835,23.01336,6.71223,23.97225,83.86,8.26,84.2658127594,0.0
2021-04-06 15:30:00,80.9948,32.6439,87.325722638,22.5048,6.5639,23.4425,58.49,26.08,64.0409751643,132.38,82.3148,12.8539,83.3123582925,22.5048,6.5639,23.4425,59.81,6.29,60.1398387095,0.0,22.5048,6.5639,23.4425,22.5048,6.5639,23.4425,0.0,0.0,0.0,132.38,106.1848,14.1839,107.1279364603,22.5048,6.5639,23.4425,83.68,7.62,84.026226858,0.0
2021-04-06 16:00:00,80.56584,32.35837,86.8211879898,20.32584,5.92837,21.17275,60.24,26.43,65.7829955232,132.61,81.87584,12.47837,82.8212707797,20.32584,5.92837,21.17275,61.55,6.55,61.8975362999,0.0,20.32584,5.92837,21.17275,20.32584,5.92837,21.17275,0.0,0.0,0.0,132.61,106.18584,13.25837,107.0103592722,20.32584,5.92837,21.17275,85.86,7.33,86.1723186412,0.0
2021-04-06 16:30:00,84.00592,33.17381,90.3188588555,22.91592,6.68381,23.87075,61.09,26.49,66.5860961463,132.61,85.30592,13.30381,86.3370797952,22.91592,6.68381,23.87075,62.39,6.62,62.7402303152,0.0,22.91592,6.68381,23.87075,22.91592,6.68381,23.87075,0.0,0.0,0.0,132.61,109.86592,13.81381,110.730942939,22.91592,6.68381,23.87075,86.95,7.13,87.241844318,0.0
2021-04-06 17:00:00,91.52688,29.28284,96.0971096392,12.86688,3.75284,13.403,78.66,25.53,82.6993137819,131.81,93.11688,9.63284,93.6138074613,12.86688,3.75284,13.403,80.25,5.88,80.4651284719,0.0,12.86688,3.75284,13.403,12.86688,3.75284,13.403,0.0,0.0,0.0,131.81,121.55688,11.64284,122.1131884712,12.86688,3.75284,13.403,108.69,7.89,108.9759982748,0.0
2021-04-06 17:30:00,92.38288,29.57584,97.0016846699,14.762880000000001,4.30584,15.378,77.62,25.27,81.629879946,131.73,94.00288,9.94584,94.5275683682,14.762880000000001,4.30584,15.378,79.24,5.64,79.4404632413,0.0,14.762880000000001,4.30584,15.378,14.762880000000001,4.30584,15.378,0.0,0.0,0.0,131.73,122.57288,12.40584,123.1990900031,14.762880000000001,4.30584,15.378,107.81,8.1,108.1138571137,0.0
2021-04-06 18:00:00,91.2736,32.64605,96.9362400631,22.2036,6.47605,23.12875,69.07,26.17,73.8615854149,132.08,92.7236,12.90605,93.6174776608,22.2036,6.47605,23.12875,70.52,6.43,70.8125363195,0.0,22.2036,6.47605,23.12875,22.2036,6.47605,23.12875,0.0,0.0,0.0,132.08,119.4036,13.73605,120.1910926923,22.2036,6.47605,23.12875,97.2,7.26,97.4707525363,0.0
2021-04-06 18:30:00,92.86944,30.18442,97.6515852234,13.00944,3.79442,13.5515,79.86,26.39,84.107381959,132.23,94.48944,10.43442,95.0638279907,13.00944,3.79442,13.5515,81.48,6.64,81.7501070336,0.0,13.00944,3.79442,13.5515,13.00944,3.79442,13.5515,0.0,0.0,0.0,132.23,123.18944,10.65442,123.6493218463,13.00944,3.79442,13.5515,110.18,6.86,110.3933512491,0.0
2021-04-06 19:00:00,92.5276,30.5018,97.4254410562,12.1776,3.5518,12.685,80.35,26.95,84.7491887867,132.59,94.1676,10.6318,94.7658802576,12.1776,3.5518,12.685,81.99,7.08,82.2951183242,0.0,12.1776,3.5518,12.685,12.1776,3.5518,12.685,0.0,0.0,0.0,132.59,123.0776,9.9418,123.4784799429,12.1776,3.5518,12.685,110.9,6.39,111.0839416838,0.0
2021-04-06 19:30:00,91.35312,30.35091,96.2630265032,10.08312,2.94091,10.50325,81.27,27.41,85.7678319651,132.91,92.98312,10.41091,93.5641365693,10.08312,2.94091,10.50325,82.9,7.47,83.235875078,0.0,10.08312,2.94091,10.50325,10.08312,2.94091,10.50325,0.0,0.0,0.0,132.91,121.87312,8.82091,122.1919221216,10.08312,2.94091,10.50325,111.79,5.88,111.9445331403,0.0
2021-04-06 20:00:00,90.47104,30.23322,95.3889756222,9.13104,2.66322,9.5115,81.34,27.57,85.8853916566,132.76,92.13104,10.33322,92.7087049152,9.13104,2.66322,9.5115,83.0,7.67,83.3536375931,0.0,9.13104,2.66322,9.5115,9.13104,2.66322,9.5115,0.0,0.0,0.0,132.76,121.05104,8.27322,121.3334267803,9.13104,2.66322,9.5115,111.92,5.61,112.0605126706,0.0
2021-04-06 20:30:00,91.71224,29.84482,96.4460898463,8.62224,2.5148200000000003,8.9815,83.09,27.33,87.4692917543,132.56,93.39224,10.00482,93.9266038748,8.62224,2.5148200000000003,8.9815,84.77,7.49,85.1002526436,0.0,8.62224,2.5148200000000003,8.9815,8.62224,2.5148200000000003,8.9815,0.0,0.0,0.0,132.56,122.84224,8.31482,123.1233209423,8.62224,2.5148200000000003,8.9815,114.22,5.8,114.3671648682,0.0
2021-04-06 21:00:00,89.82456,30.49008,94.8582972523,8.19456,2.39008,8.536,81.63,28.1,86.3311467548,133.01,91.49456,10.51008,92.09623386,8.19456,2.39008,8.536,83.3,8.12,83.694828992,0.0,8.19456,2.39008,8.536,8.19456,2.39008,8.536,0.0,0.0,0.0,133.01,120.58456,7.76008,120.8339975007,8.19456,2.39008,8.536,112.39,5.37,112.518216303,0.0
2021-04-06 21:30:00,87.0508,32.0869,92.7761334194,7.8408,2.2869,8.1675,79.21,29.8,84.6301606994,133.73,88.6908,11.9069,89.4864921217,7.8408,2.2869,8.1675,80.85,9.62,81.4203101198,0.0,7.8408,2.2869,8.1675,7.8408,2.2869,8.1675,0.0,0.0,0.0,133.73,116.9708,6.4969,117.1510894625,7.8408,2.2869,8.1675,109.13,4.21,109.211176168,0.0
2021-04-06 22:00:00,82.99864,33.15877,89.3771686157,8.25864,2.40877,8.60275,74.74,30.75,80.818500976,133.73,84.56864,13.02877,85.5663702582,8.25864,2.40877,8.60275,76.31,10.62,77.0454443819,0.0,8.25864,2.40877,8.60275,8.25864,2.40877,8.60275,0.0,0.0,0.0,133.73,111.77864,4.16877,111.856349858,8.25864,2.40877,8.60275,103.52,1.76,103.5349602791,0.0
2021-04-06 22:30:00,77.95832,33.91951,85.0178382215,9.11832,2.65951,9.49825,68.84,31.26,75.6051135837,133.29,79.41832,13.909510000000001,80.6271915675,9.11832,2.65951,9.49825,70.3,11.25,71.1944695886,0.0,9.11832,2.65951,9.49825,9.11832,2.65951,9.49825,0.0,0.0,0.0,133.29,105.46832,3.43951,105.5243893736,9.11832,2.65951,9.49825,96.35,0.78,96.3531571875,0.0
2021-04-06 23:00:00,73.61864,25.80127,78.009035945,10.35864,3.02127,10.79025,63.26,22.78,67.2365674317,132.81,75.00864,12.90127,76.1100442929,10.35864,3.02127,10.79025,64.65,9.88,65.4005879178,0.0,10.35864,3.02127,10.79025,10.35864,3.02127,10.79025,0.0,0.0,0.0,132.81,96.14864,24.90127,99.3208649855,10.35864,3.02127,10.79025,85.79,21.88,88.5361988116,0.0
2021-04-06 23:30:00,69.4536,16.0973,71.2946394917,11.3736,3.3173,11.8475,58.08,12.78,59.469444255,132.34,70.7436,10.5473,71.5255372454,11.3736,3.3173,11.8475,59.37,7.23,59.8086097481,0.0,11.3736,3.3173,11.8475,11.3736,3.3173,11.8475,0.0,0.0,0.0,132.34,87.1336,48.1973,99.5753181077,11.3736,3.3173,11.8475,75.76,44.88,88.0556187872,0.0
2021-04-07 00:00:00,66.19424,16.98957,68.3397607397,10.764240000000001,3.13957,11.21275,55.43,13.85,57.1341176531,133.4,67.44424,9.60957,68.1253942723,10.764240000000001,3.13957,11.21275,56.68,6.47,57.0480788458,0.0,10.764240000000001,3.13957,11.21275,10.764240000000001,3.13957,11.21275,0.0,0.0,0.0,133.4,82.91424,48.85957,96.2394346168,10.764240000000001,3.13957,11.21275,72.15,45.72,85.4162800642,0.0
2021-04-07 00:30:00,63.438,17.73025,65.8691248542,9.978,2.91025,10.39375,53.46,14.82,55.4761570407,133.58,64.668,8.430250000000001,65.2151772141,9.978,2.91025,10.39375,54.69,5.52,54.9678678866,0.0,9.978,2.91025,10.39375,9.978,2.91025,10.39375,0.0,0.0,0.0,133.58,79.498,49.63025,93.7181610952,9.978,2.91025,10.39375,69.52,46.72,83.7603056346,0.0
2021-04-07 01:00:00,62.38648,17.73314,64.8578225124,9.33648,2.72314,9.7255,53.05,15.01,55.1325910873,133.17,63.58648,7.93314,64.0794440445,9.33648,2.72314,9.7255,54.25,5.21,54.4996018334,0.0,9.33648,2.72314,9.7255,9.33648,2.72314,9.7255,0.0,0.0,0.0,133.17,78.15648,49.56314,92.5469622011,9.33648,2.72314,9.7255,68.82,46.84,83.2476906587,0.0
2021-04-07 01:30:00,64.45616,17.29638,66.736506674,9.65616,2.81638,10.0585,54.8,14.48,56.6807762826,132.71,65.67616,8.43638,66.2157873913,9.65616,2.81638,10.0585,56.02,5.62,56.3011971454,0.0,9.65616,2.81638,10.0585,9.65616,2.81638,10.0585,0.0,0.0,0.0,132.71,80.67616,48.80638,94.2905378129,9.65616,2.81638,10.0585,71.02,45.99,84.6104042066,0.0
2021-04-07 02:00:00,67.57312,16.75716,69.6198890964,10.89312,3.17716,11.347,56.68,13.58,58.2841213368,132.08,68.83312,9.497160000000001,69.4852103472,10.89312,3.17716,11.347,57.94,6.32,58.2836683815,0.0,10.89312,3.17716,11.347,10.89312,3.17716,11.347,0.0,0.0,0.0,132.08,84.51312,48.70716,97.5441176463,10.89312,3.17716,11.347,73.62,45.53,86.5614538926,0.0
2021-04-07 02:30:00,67.77344,16.87642,69.8430577899,11.23344,3.27642,11.7015,56.54,13.6,58.1526577209,132.08,69.03344,9.56642,69.6931290003,11.23344,3.27642,11.7015,57.8,6.29,58.1412426768,0.0,11.23344,3.27642,11.7015,11.23344,3.27642,11.7015,0.0,0.0,0.0,132.08,84.84344,49.16642,98.0599111087,11.23344,3.27642,11.7015,73.61,45.89,86.74286253060001,0.0
2021-04-07 03:00:00,67.16304,16.98297,69.2769457472,10.91304,3.18297,11.367750000000001,56.25,13.8,57.9180671294,132.3,68.40304,9.34297,69.038155897,10.91304,3.18297,11.367750000000001,57.49,6.16,57.8190773015,0.0,10.91304,3.18297,11.367750000000001,10.91304,3.18297,11.367750000000001,0.0,0.0,0.0,132.3,83.90304,49.49297,97.4129057192,10.91304,3.18297,11.367750000000001,72.99,46.31,86.4416346444,0.0
2021-04-07 03:30:00,66.22992,16.96706,68.3687313635,9.82992,2.86706,10.2395,56.4,14.1,58.1357893212,132.49,67.48992,8.79706,68.0608372432,9.82992,2.86706,10.2395,57.66,5.93,57.964131150200004,0.0,9.82992,2.86706,10.2395,9.82992,2.86706,10.2395,0.0,0.0,0.0,132.49,83.14992,49.63706,96.8387676576,9.82992,2.86706,10.2395,73.32,46.77,86.9669782159,0.0
2021-04-07 04:00:00,65.98344,16.62517,68.0456510863,9.10344,2.65517,9.48275,56.88,13.97,58.5704302528,132.57,67.24344,8.74517,67.8097206996,9.10344,2.65517,9.48275,58.14,6.09,58.458084984,0.0,9.10344,2.65517,9.48275,9.10344,2.65517,9.48275,0.0,0.0,0.0,132.57,82.74344,49.41517,96.3760130383,9.10344,2.65517,9.48275,73.64,46.76,87.231572266,0.0
2021-04-07 04:30:00,65.68504,16.64897,67.7621773696,8.94504,2.6089700000000002,9.31775,56.74,14.04,58.4512549053,132.64,66.94504,8.63897,67.5001495055,8.94504,2.6089700000000002,9.31775,58.0,6.03,58.3126135583,0.0,8.94504,2.6089700000000002,9.31775,8.94504,2.6089700000000002,9.31775,0.0,0.0,0.0,132.64,82.38504,49.43897,96.0807294439,8.94504,2.6089700000000002,9.31775,73.44,46.83,87.1004161873,0.0
2021-04-07 05:00:00,65.39032,16.94926,67.5512499089,9.46032,2.7592600000000003,9.8545,55.93,14.19,57.7020016984,132.64,66.63032,8.63926,67.1880670704,9.46032,2.7592600000000003,9.8545,57.17,5.88,57.471586893,0.0,9.46032,2.7592600000000003,9.8545,9.46032,2.7592600000000003,9.8545,0.0,0.0,0.0,132.64,81.80032,49.80926,95.7718890586,9.46032,2.7592600000000003,9.8545,72.34,47.05,86.2947165242,0.0
2021-04-07 05:30:00,66.77976,15.76118,68.6145111522,8.60976,2.51118,8.9685,58.17,13.25,59.6599648005,131.95,68.04976,9.14118,68.6609860681,8.60976,2.51118,8.9685,59.44,6.63,59.8086156001,0.0,8.60976,2.51118,8.9685,8.60976,2.51118,8.9685,0.0,0.0,0.0,131.95,83.97976,47.89118,96.6755667759,8.60976,2.51118,8.9685,75.37,45.38,87.9771635142,0.0
2021-04-07 06:00:00,68.47224,15.58107,70.2226273573,7.51224,2.19107,7.8252500000000005,60.96,13.39,62.4132493947,131.57,69.79224,8.57107,70.3165699189,7.51224,2.19107,7.8252500000000005,62.28,6.38,62.6059326262,0.0,7.51224,2.19107,7.8252500000000005,7.51224,2.19107,7.8252500000000005,0.0,0.0,0.0,131.57,86.17224,45.12107,97.2705808791,7.51224,2.19107,7.8252500000000005,78.66,42.93,89.6123903263,0.0
2021-04-07 06:30:00,73.24144,22.32667,76.5688495836,7.29144,2.12667,7.59525,65.95,20.2,68.9742161971,132.5,74.28144,11.48667,75.1643260873,7.29144,2.12667,7.59525,66.99,9.36,67.6407399427,0.0,7.29144,2.12667,7.59525,7.29144,2.12667,7.59525,0.0,0.0,0.0,132.5,94.95144,18.86667,96.8076814874,7.29144,2.12667,7.59525,87.66,16.74,89.2440653489,0.0
2021-04-07 07:00:00,77.96632,15.17601,79.429580975,7.4263200000000005,2.16601,7.73575,70.54,13.01,71.7297128114,133.28,78.22632,15.10601,79.6715048111,7.4263200000000005,2.16601,7.73575,70.8,12.94,71.9727976391,0.0,7.4263200000000005,2.16601,7.73575,7.4263200000000005,2.16601,7.73575,0.0,0.0,0.0,133.28,101.01632,13.60601,101.9285063879,7.4263200000000005,2.16601,7.73575,93.59,11.44,94.2865934266,0.0
2021-04-07 07:30:00,84.45928,12.70354,85.4093080797,7.5892800000000005,2.21354,7.9055,76.87,10.49,77.582452913,132.83,84.72928,12.62354,85.6644888589,7.5892800000000005,2.21354,7.9055,77.14,10.41,77.8392426736,0.0,7.5892800000000005,2.21354,7.9055,7.5892800000000005,2.21354,7.9055,0.0,0.0,0.0,132.83,109.28928,10.33354,109.7767223588,7.5892800000000005,2.21354,7.9055,101.7,8.12,102.0236462787,0.0
2021-04-07 08:00:00,90.1188,9.6209,90.6308988715,7.6488,2.2309,7.9675,82.47,7.39,82.8004408201,131.98,90.3988,9.5309,90.8998410133,7.6488,2.2309,7.9675,82.75,7.3,83.0713699177,0.0,7.6488,2.2309,7.9675,7.6488,2.2309,7.9675,0.0,0.0,0.0,131.98,116.4588,7.3209,116.6886784322,7.6488,2.2309,7.9675,108.81,5.09,108.9289869594,0.0
2021-04-07 08:30:00,95.25096,7.6365300000000005,95.556590413,7.29096,2.12653,7.59475,87.96,5.51,88.1324100431,131.52,95.59096,7.53653,95.8875952257,7.29096,2.12653,7.59475,88.3,5.41,88.4655757908,0.0,7.29096,2.12653,7.59475,7.29096,2.12653,7.59475,0.0,0.0,0.0,131.52,122.87096,3.28653,122.9149058933,7.29096,2.12653,7.59475,115.58,1.16,115.5858209297,0.0
2021-04-07 09:00:00,96.88664,6.23277,97.0869117459,7.82664,2.28277,8.15275,89.06,3.95,89.1475524061,131.28,97.22664,6.12277,97.4192375158,7.82664,2.28277,8.15275,89.4,3.84,89.4824317953,0.0,7.82664,2.28277,8.15275,7.82664,2.28277,8.15275,0.0,0.0,0.0,131.28,125.12664,2.45277,125.1506776584,7.82664,2.28277,8.15275,117.3,0.17,117.3001231883,0.0
2021-04-07 09:30:00,96.19608,6.48969,96.4147389337,9.49608,2.76969,9.89175,86.7,3.7199999999999998,86.7797695318,131.13,96.54608,6.37969,96.7566328882,9.49608,2.76969,9.89175,87.05,3.61,87.124821951,0.0,9.49608,2.76969,9.89175,9.49608,2.76969,9.89175,0.0,0.0,0.0,131.13,124.09608,3.21969,124.1378406251,9.49608,2.76969,9.89175,114.6,0.45,114.6008835044,0.0
2021-04-07 10:00:00,93.77704,8.68622,94.1784670137,13.90704,4.05622,14.4865,79.87,4.63,80.0040861456,131.2,94.10704,8.57622,94.4970186146,13.90704,4.05622,14.4865,80.2,4.52,80.3272705873,0.0,13.90704,4.05622,14.4865,13.90704,4.05622,14.4865,0.0,0.0,0.0,131.2,120.25704,4.61622,120.3456071348,13.90704,4.05622,14.4865,106.35,0.56,106.3514743668,0.0
2021-04-07 10:30:00,90.38624,9.87807,90.924411729,15.93624,4.64807,16.60025,74.45,5.23,74.6334737233,131.42,90.67624,9.76807,91.2008535709,15.93624,4.64807,16.60025,74.74,5.12,74.9151653539,0.0,15.93624,4.64807,16.60025,15.93624,4.64807,16.60025,0.0,0.0,0.0,131.42,115.70624,5.90807,115.8569776322,15.93624,4.64807,16.60025,99.77,1.26,99.7779559823,0.0
2021-04-07 11:00:00,91.04312,10.23216,91.6163020297,18.45312,5.38216,19.222,72.59,4.85,72.7518425883,131.1,91.33312,10.13216,91.8934136661,18.45312,5.38216,19.222,72.88,4.75,73.0346280883,0.0,18.45312,5.38216,19.222,18.45312,5.38216,19.222,0.0,0.0,0.0,131.1,116.01312,6.31216,116.1847123162,18.45312,5.38216,19.222,97.56,0.93,97.5644325561,0.0
2021-04-07 11:30:00,88.47904,10.91347,89.1495616745,20.06904,5.85347,20.90525,68.41,5.06,68.5968782089,131.45,88.74904,10.80347,89.404178118,20.06904,5.85347,20.90525,68.68,4.95,68.8581505706,0.0,20.06904,5.85347,20.90525,20.06904,5.85347,20.90525,0.0,0.0,0.0,131.45,112.38904,7.01347,112.607659924,20.06904,5.85347,20.90525,92.32,1.16,92.3272874074,0.0
2021-04-07 12:00:00,87.87232,10.33901,88.4784705449,18.68232,5.44901,19.46075,69.19,4.89,69.3625850153,131.45,88.12232,10.22901,88.7140120148,18.68232,5.44901,19.46075,69.44,4.78,69.6043245783,0.0,18.68232,5.44901,19.46075,18.68232,5.44901,19.46075,0.0,0.0,0.0,131.45,112.31232,6.07901,112.476715752,18.68232,5.44901,19.46075,93.63,0.63,93.632119489,0.0
2021-04-07 12:30:00,89.80336,11.35098,90.5178889184,19.92336,5.81098,20.7535,69.88,5.54,70.0992581986,131.64,90.08336,11.24098,90.7819992083,19.92336,5.81098,20.7535,70.16,5.43,70.3698124198,0.0,19.92336,5.81098,20.7535,19.92336,5.81098,20.7535,0.0,0.0,0.0,131.64,114.04336,7.60098,114.2963816446,19.92336,5.81098,20.7535,94.12,1.79,94.1370198169,0.0
2021-04-07 13:00:00,88.67976,11.31493,89.3986995127,19.07976,5.56493,19.87475,69.6,5.75,69.8371140584,131.93,88.95976,11.21493,89.6638921426,19.07976,5.56493,19.87475,69.88,5.65,70.1080373424,0.0,19.07976,5.56493,19.87475,19.07976,5.56493,19.87475,0.0,0.0,0.0,131.93,112.95976,7.63493,113.217487763,19.07976,5.56493,19.87475,93.88,2.07,93.9028183816,0.0
2021-04-07 13:30:00,87.25672,11.83071,88.0551014096,18.03672,5.2607099999999996,18.78825,69.22,6.57,69.5310959212,132.08,87.49672,11.73071,88.2795874926,18.03672,5.2607099999999996,18.78825,69.46,6.47,69.7606801859,0.0,18.03672,5.2607099999999996,18.78825,18.03672,5.2607099999999996,18.78825,0.0,0.0,0.0,132.08,111.23672,8.45071,111.5572605251,18.03672,5.2607099999999996,18.78825,93.2,3.19,93.2545768314,0.0
2021-04-07 14:00:00,87.67424,11.27207,88.3958818139,17.42424,5.08207,18.15025,70.25,6.19,70.5221851618,132.15,87.94424,11.17207,88.6510264874,17.42424,5.08207,18.15025,70.52,6.09,70.7824731131,0.0,17.42424,5.08207,18.15025,17.42424,5.08207,18.15025,0.0,0.0,0.0,132.15,111.89424,7.74207,112.1617608326,17.42424,5.08207,18.15025,94.47,2.66,94.5074415059,0.0
2021-04-07 14:30:00,87.66032,12.81051,88.5914266109,18.31032,5.34051,19.07325,69.35,7.47,69.7511533955,132.15,87.94032,12.72051,88.8555640147,18.31032,5.34051,19.07325,69.63,7.38,70.0200064267,0.0,18.31032,5.34051,19.07325,18.31032,5.34051,19.07325,0.0,0.0,0.0,132.15,111.25032,7.37051,111.4942066556,18.31032,5.34051,19.07325,92.94,2.03,92.9621670358,0.0
2021-04-07 15:00:00,86.36664,13.01652,87.3420076355,18.53664,5.40652,19.309,67.83,7.61,68.2555565504,132.15,86.62664,12.91652,87.584309363,18.53664,5.40652,19.309,68.09,7.51,68.5029065077,0.0,18.53664,5.40652,19.309,18.53664,5.40652,19.309,0.0,0.0,0.0,132.15,109.70664,7.51652,109.9638346594,18.53664,5.40652,19.309,91.17,2.11,91.1944132061,0.0
2021-04-07 15:30:00,88.2056,12.85955,89.1380720992,18.1356,5.28955,18.89125,70.07,7.57,70.4777255592,132.27,88.4756,12.76955,89.3923553922,18.1356,5.28955,18.89125,70.34,7.48,70.7365959034,0.0,18.1356,5.28955,18.89125,18.1356,5.28955,18.89125,0.0,0.0,0.0,132.27,112.0756,7.33955,112.3156672489,18.1356,5.28955,18.89125,93.94,2.05,93.9623653385,0.0
2021-04-07 16:00:00,89.61128,13.38079,90.6047848861,19.51128,5.69079,20.32425,70.1,7.69,70.5205367251,132.41,89.88128,13.29079,90.8586242096,19.51128,5.69079,20.32425,70.37,7.6,70.7792123437,0.0,19.51128,5.69079,20.32425,19.51128,5.69079,20.32425,0.0,0.0,0.0,132.41,113.60128,7.86079,113.8729240736,19.51128,5.69079,20.32425,94.09,2.17,94.1150200552,0.0
2021-04-07 16:30:00,91.69488,13.910590000000001,92.7440323275,19.06488,5.56059,19.85925,72.63,8.35,73.1084085451,132.7,91.95488,13.82059,92.987680172,19.06488,5.56059,19.85925,72.89,8.26,73.3565245905,0.0,19.06488,5.56059,19.85925,19.06488,5.56059,19.85925,0.0,0.0,0.0,132.7,116.19488,8.68059,116.5186799658,19.06488,5.56059,19.85925,97.13,3.12,97.1800972422,0.0
2021-04-07 17:00:00,95.21616,13.11763,96.1155000089,16.10616,4.69763,16.77725,79.11,8.42,79.5568256028,132.7,95.50616,13.02763,96.3905894855,16.10616,4.69763,16.77725,79.4,8.33,79.8357620368,0.0,16.10616,4.69763,16.77725,16.10616,4.69763,16.77725,0.0,0.0,0.0,132.7,121.16616,9.34763,121.5261968292,16.10616,4.69763,16.77725,105.06,4.65,105.1628551343,0.0
2021-04-07 17:30:00,98.15696,12.09578,98.8994271482,12.87696,3.75578,13.4135,85.28,8.34,85.6868367954,132.53,98.47696,12.01578,99.2073113226,12.87696,3.75578,13.4135,85.6,8.26,85.9976022922,0.0,12.87696,3.75578,13.4135,12.87696,3.75578,13.4135,0.0,0.0,0.0,132.53,125.32696,8.51578,125.6159440989,12.87696,3.75578,13.4135,112.45,4.76,112.5507001311,0.0
2021-04-07 18:00:00,99.04832,11.74826,99.7426253306,12.26832,3.57826,12.7795,86.78,8.17,87.1637384467,132.53,99.38832,11.65826,100.0697415738,12.26832,3.57826,12.7795,87.12,8.08,87.4938900724,0.0,12.26832,3.57826,12.7795,12.26832,3.57826,12.7795,0.0,0.0,0.0,132.53,126.62832,8.13826,126.8895689245,12.26832,3.57826,12.7795,114.36,4.5600000000000005,114.4508767987,0.0
2021-04-07 18:30:00,98.01656,12.19983,98.7728803177,11.17656,3.25983,11.64225,86.84,8.94,87.2989644841,132.53,98.34656,12.10983,99.0893225654,11.17656,3.25983,11.64225,87.17,8.85,87.6180997283,0.0,11.17656,3.25983,11.64225,11.17656,3.25983,11.64225,0.0,0.0,0.0,132.53,125.49656,8.91983,125.8131548729,11.17656,3.25983,11.64225,114.32,5.66,114.4600279574,0.0
