Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-04-07 19:00:00,95.88216,12.85938,96.7406443035,10.59216,3.08938,11.0335,85.29,9.77,85.8477547755,132.15,96.22216,12.78938,97.0683898901,10.59216,3.08938,11.0335,85.63,9.7,86.1776473339,0.0,10.59216,3.08938,11.0335,10.59216,3.08938,11.0335,0.0,0.0,0.0,132.15,122.70216,9.92938,123.1032601349,10.59216,3.08938,11.0335,112.11,6.84,112.3184655344,0.0
2021-04-07 19:30:00,94.39392,12.79281,95.2568534052,9.64392,2.81281,10.04575,84.75,9.98,85.335589879,131.73,94.71392,12.70281,95.5619590824,9.64392,2.81281,10.04575,85.07,9.89,85.6429623495,0.0,9.64392,2.81281,10.04575,9.64392,2.81281,10.04575,0.0,0.0,0.0,131.73,121.23392,9.85281,121.6336352473,9.64392,2.81281,10.04575,111.59,7.04,111.8118495509,0.0
2021-04-07 20:00:00,94.07552,12.83286,94.9467522301,9.33552,2.72286,9.7245,84.74,10.11,85.3409614429,131.99,94.40552,12.75286,95.2629919993,9.33552,2.72286,9.7245,85.07,10.03,85.6592423501,0.0,9.33552,2.72286,9.7245,9.33552,2.72286,9.7245,0.0,0.0,0.0,131.99,120.83552,9.94286,121.2439002946,9.33552,2.72286,9.7245,111.5,7.22,111.7335151152,0.0
2021-04-07 20:30:00,94.87712,12.94041,95.755533054,9.56712,2.79041,9.96575,85.31,10.15,85.9116907062,131.87,95.21712,12.86041,96.0816844485,9.56712,2.79041,9.96575,85.65,10.07,86.2399408627,0.0,9.56712,2.79041,9.96575,9.56712,2.79041,9.96575,0.0,0.0,0.0,131.87,121.81712,10.07041,122.2326629124,9.56712,2.79041,9.96575,112.25,7.28,112.4858253292,0.0
2021-04-07 21:00:00,92.15104,13.63072,93.1536939729,9.19104,2.68072,9.574,82.96,10.95,83.679532145,132.04,92.48104,13.56072,93.4699731807,9.19104,2.68072,9.574,83.29,10.88,83.997610085,0.0,9.19104,2.68072,9.574,9.19104,2.68072,9.574,0.0,0.0,0.0,132.04,118.37104,10.98072,118.879263635,9.19104,2.68072,9.574,109.18,8.3,109.4950336773,0.0
2021-04-07 21:30:00,89.52712,14.80916,90.7436853748,9.59712,2.79916,9.997,79.93,12.01,80.8272540669,132.17,89.84712,14.73916,91.0480522021,9.59712,2.79916,9.997,80.25,11.94,81.1333846206,0.0,9.59712,2.79916,9.997,9.59712,2.79916,9.997,0.0,0.0,0.0,132.17,115.00712,12.46916,115.6811030454,9.59712,2.79916,9.997,105.41,9.67,105.8526192401,0.0
2021-04-07 22:00:00,85.58392,15.76156,87.0231816024,9.43392,2.75156,9.827,76.15,13.01,77.2533662697,132.99,85.89392,15.69156,87.3154656874,9.43392,2.75156,9.827,76.46,12.94,77.5472449543,0.0,9.43392,2.75156,9.827,9.43392,2.75156,9.827,0.0,0.0,0.0,132.99,110.14392,14.34156,111.0736848052,9.43392,2.75156,9.827,100.71,11.59,101.3747118368,0.0
2021-04-07 22:30:00,80.72688,16.89909,82.4767142736,8.87688,2.58909,9.24675,71.85,14.31,73.2611670669,133.23,81.00688,16.83909,82.7385615017,8.87688,2.58909,9.24675,72.13,14.25,73.5241416135,0.0,8.87688,2.58909,9.24675,8.87688,2.58909,9.24675,0.0,0.0,0.0,133.23,104.29688,15.85909,105.4957341003,8.87688,2.58909,9.24675,95.42,13.27,96.3383065037,0.0
2021-04-07 23:00:00,75.97144,18.76292,78.2541172246,9.30144,2.71292,9.689,66.67,16.05,68.5747139987,134.13,76.24144,18.69292,78.4995696256,9.30144,2.71292,9.689,66.94,15.98,68.8209561108,0.0,9.30144,2.71292,9.689,9.30144,2.71292,9.689,0.0,0.0,0.0,134.13,97.85144,16.25292,99.1920446336,9.30144,2.71292,9.689,88.55,13.54,89.5792057344,0.0
2021-04-07 23:30:00,71.03432,19.71126,73.7184399499,8.40432,2.45126,8.7545,62.63,17.26,64.964794312,134.67,71.28432,19.65126,73.9433992825,8.40432,2.45126,8.7545,62.88,17.2,65.1899869612,0.0,8.40432,2.45126,8.7545,8.40432,2.45126,8.7545,0.0,0.0,0.0,134.67,91.77432,17.53126,93.4337780926,8.40432,2.45126,8.7545,83.37,15.08,84.7228617316,0.0
2021-04-08 00:00:00,68.18416,6.66413,68.5090527125,8.41416,2.45413,8.76475,59.77,4.21,59.9180857505,133.78,68.43416,6.59413,68.7511222117,8.41416,2.45413,8.76475,60.02,4.14,60.1626129752,0.0,8.41416,2.45413,8.76475,8.41416,2.45413,8.76475,0.0,0.0,0.0,133.78,84.21416,46.48413,96.1914709648,8.41416,2.45413,8.76475,75.8,44.03,87.6600302304,0.0
2021-04-08 00:30:00,65.83176,5.28968,66.0439349161,8.98176,2.61968,9.356,56.85,2.67,56.9126646714,133.28,66.06176,5.17968,66.2645094994,8.98176,2.61968,9.356,57.08,2.56,57.1373783088,0.0,8.98176,2.61968,9.356,8.98176,2.61968,9.356,0.0,0.0,0.0,133.28,80.44176,51.33968,95.4287142028,8.98176,2.61968,9.356,71.46,48.72,86.4879760429,0.0
2021-04-08 01:00:00,64.616,5.65925,64.8633530321,8.946,2.6092500000000003,9.31875,55.67,3.05,55.7534877833,133.28,64.836,5.54925,65.073044124,8.946,2.6092500000000003,9.31875,55.89,2.94,55.967273473,0.0,8.946,2.6092500000000003,9.31875,8.946,2.6092500000000003,9.31875,0.0,0.0,0.0,133.28,78.626,51.98925,94.2599065964,8.946,2.6092500000000003,9.31875,69.68,49.38,85.4030842534,0.0
2021-04-08 01:30:00,66.46248,5.79614,66.7147396506,10.03248,2.92614,10.4505,56.43,2.87,56.5029362069,133.05,66.68248,5.69614,66.9253251755,10.03248,2.92614,10.4505,56.65,2.77,56.7176815464,0.0,10.03248,2.92614,10.4505,10.03248,2.92614,10.4505,0.0,0.0,0.0,133.05,80.94248,51.81614,96.1072184232,10.03248,2.92614,10.4505,70.91,48.89,86.13048357,0.0
2021-04-08 02:00:00,69.92504,5.10772,70.1113401855,10.41504,3.03772,10.849,59.51,2.07,59.5459906291,132.51,70.12504,4.98772,70.3021947438,10.41504,3.03772,10.849,59.71,1.9500000000000002,59.7418329146,0.0,10.41504,3.03772,10.849,10.41504,3.03772,10.849,0.0,0.0,0.0,132.51,84.98504,50.75772,98.9889042439,10.41504,3.03772,10.849,74.57,47.72,88.531820833,0.0
2021-04-08 02:30:00,70.832,5.0985,71.0152584044,9.972,2.9085,10.3875,60.86,2.19,60.8993899805,132.2,71.072,4.9885,71.2468547815,9.972,2.9085,10.3875,61.1,2.08,61.1353940038,0.0,9.972,2.9085,10.3875,9.972,2.9085,10.3875,0.0,0.0,0.0,132.2,86.032,49.1985,99.1059908696,9.972,2.9085,10.3875,76.06,46.29,89.0386865357,0.0
2021-04-08 03:00:00,70.05064,5.27227,70.2487650807,9.95064,2.90227,10.36525,60.1,2.37,60.1467114646,132.2,70.28064,5.17227,70.4707083529,9.95064,2.90227,10.36525,60.33,2.27,60.3726908461,0.0,9.95064,2.90227,10.36525,9.95064,2.90227,10.36525,0.0,0.0,0.0,132.2,84.94064,48.46227,97.7931691743,9.95064,2.90227,10.36525,74.99,45.56,87.7451633995,0.0
2021-04-08 03:30:00,69.10344,5.82642,69.3486307713,10.03344,2.9264200000000002,10.4515,59.07,2.9,59.1411438848,132.2,69.33344,5.70642,69.5678742772,10.03344,2.9264200000000002,10.4515,59.3,2.7800000000000002,59.3651278109,0.0,10.03344,2.9264200000000002,10.4515,10.03344,2.9264200000000002,10.4515,0.0,0.0,0.0,132.2,83.68344,49.11642,97.0326792573,10.03344,2.9264200000000002,10.4515,73.65,46.19,86.9358303578,0.0
2021-04-08 04:00:00,68.76416,5.77288,69.0060565748,10.36416,3.02288,10.796,58.4,2.75,58.4647115789,131.84,68.99416,5.67288,69.2269866569,10.36416,3.02288,10.796,58.63,2.65,58.6898577269,0.0,10.36416,3.02288,10.796,10.36416,3.02288,10.796,0.0,0.0,0.0,131.84,83.03416,48.93288,96.3799692467,10.36416,3.02288,10.796,72.67,45.91,85.9572975378,0.0
2021-04-08 04:30:00,67.72984,19.97912,70.6151291325,10.41984,3.03912,10.854,57.31,16.94,59.7611889105,133.62,67.94984,19.87912,70.7980237577,10.41984,3.03912,10.854,57.53,16.84,59.9440280595,0.0,10.41984,3.03912,10.854,10.41984,3.03912,10.854,0.0,0.0,0.0,133.62,86.15984,22.25912,88.9886872136,10.41984,3.03912,10.854,75.74,19.22,78.1406168391,0.0
2021-04-08 05:00:00,66.96576,20.87168,70.1429970731,10.32576,3.01168,10.756,56.64,17.86,59.3891336862,134.15,67.17576,20.83168,70.3316544893,10.32576,3.01168,10.756,56.85,17.82,59.5774697348,0.0,10.32576,3.01168,10.756,10.32576,3.01168,10.756,0.0,0.0,0.0,134.15,85.72576,20.00168,88.0282518877,10.32576,3.01168,10.756,75.4,16.99,77.2904916532,0.0
2021-04-08 05:30:00,67.39992,20.70831,70.5094555295,10.99992,3.20831,11.45825,56.4,17.5,59.0526036683,133.26,67.61992,20.64831,70.7022367868,10.99992,3.20831,11.45825,56.62,17.44,59.2450673052,0.0,10.99992,3.20831,11.45825,10.99992,3.20831,11.45825,0.0,0.0,0.0,133.26,86.14992,19.79831,88.3955982776,10.99992,3.20831,11.45825,75.15,16.59,76.9594087815,0.0
2021-04-08 06:00:00,69.40088,20.26484,72.2990033472,11.33088,3.30484,11.803,58.07,16.96,60.4960040003,134.02,69.61088,20.21484,72.4866496025,11.33088,3.30484,11.803,58.28,16.91,60.6836592502,0.0,11.33088,3.30484,11.803,11.33088,3.30484,11.803,0.0,0.0,0.0,134.02,88.68088,19.11484,90.7175594127,11.33088,3.30484,11.803,77.35,15.81,78.9492153223,0.0
2021-04-08 06:30:00,74.82776,18.29393,77.0315619825,11.80776,3.44393,12.29975,63.02,14.85,64.7459875205,133.77,75.05776,18.24393,77.2431765146,11.80776,3.44393,12.29975,63.25,14.8,64.9584675004,0.0,11.80776,3.44393,12.29975,11.80776,3.44393,12.29975,0.0,0.0,0.0,133.77,95.43776,16.55393,96.8627824929,11.80776,3.44393,12.29975,83.63,13.11,84.6513378512,0.0
2021-04-08 07:00:00,79.01896,16.89303,80.8045203071,12.31896,3.59303,12.83225,66.7,13.3,68.013086976,133.48,79.26896,16.83303,81.0365282972,12.31896,3.59303,12.83225,66.95,13.24,68.2466123701,0.0,12.31896,3.59303,12.83225,12.31896,3.59303,12.83225,0.0,0.0,0.0,133.48,100.61896,14.73303,101.6918742303,12.31896,3.59303,12.83225,88.3,11.14,88.999941573,0.0
2021-04-08 07:30:00,85.75048,12.96014,86.7243336616,11.28048,3.29014,11.7505,74.47,9.67,75.0952049068,132.52,86.02048,12.88014,86.9794285211,11.28048,3.29014,11.7505,74.74,9.59,75.3527418214,0.0,11.28048,3.29014,11.7505,11.28048,3.29014,11.7505,0.0,0.0,0.0,132.52,109.60048,10.11014,110.0657991705,11.28048,3.29014,11.7505,98.32,6.82,98.556251958,0.0
2021-04-08 08:00:00,90.75176,10.85218,91.3983137364,11.80176,3.44218,12.2935,78.95,7.41,79.2969772438,132.7,91.03176,10.76218,91.6657288579,11.80176,3.44218,12.2935,79.23,7.32,79.567426124,0.0,11.80176,3.44218,12.2935,11.80176,3.44218,12.2935,0.0,0.0,0.0,132.7,115.90176,7.82218,116.1654185679,11.80176,3.44218,12.2935,104.1,4.38,104.1921033476,0.0
2021-04-08 08:30:00,94.0364,9.83645,94.5494594039,13.9764,4.07645,14.55875,80.06,5.76,80.2669371535,132.58,94.3564,9.74645,94.8584393112,13.9764,4.07645,14.55875,80.38,5.67,80.5797325635,0.0,13.9764,4.07645,14.55875,13.9764,4.07645,14.55875,0.0,0.0,0.0,132.58,119.7264,6.4464500000000005,119.8998230798,13.9764,4.07645,14.55875,105.75,2.37,105.7765541129,0.0
2021-04-08 09:00:00,95.32288,8.77084,95.7255404048,13.20288,3.85084,13.753,82.12,4.92,82.267252294,131.82,95.64288,8.67084,96.0351183734,13.20288,3.85084,13.753,82.44,4.82,82.5807846899,0.0,13.20288,3.85084,13.753,13.20288,3.85084,13.753,0.0,0.0,0.0,131.82,121.58288,5.41084,121.7032205761,13.20288,3.85084,13.753,108.38,1.56,108.3912265822,0.0
2021-04-08 09:30:00,94.64608,7.88469,94.9739374553,12.97608,3.7846900000000003,13.51675,81.67,4.1,81.7728494061,132.32,94.96608,7.77469,95.2837979678,12.97608,3.7846900000000003,13.51675,81.99,3.99,82.0870282079,0.0,12.97608,3.7846900000000003,13.51675,12.97608,3.7846900000000003,13.51675,0.0,0.0,0.0,132.32,120.78608,4.17469,120.8582026937,12.97608,3.7846900000000003,13.51675,107.81,0.39,107.8107054054,0.0
2021-04-08 10:00:00,92.1504,9.1022,92.5988459161,15.7104,4.5822,16.365,76.44,4.52,76.5735202273,132.8,92.4804,8.9922,92.9165434409,15.7104,4.5822,16.365,76.77,4.41,76.8965603912,0.0,15.7104,4.5822,16.365,15.7104,4.5822,16.365,0.0,0.0,0.0,132.8,117.2504,5.4422,117.3766324317,15.7104,4.5822,16.365,101.54,0.86,101.5436418492,0.0
2021-04-08 10:30:00,90.16064,9.74352,90.6855952575,17.60064,5.13352,18.334,72.56,4.61,72.7062975264,132.44,90.44064,9.63352,90.9522625953,17.60064,5.13352,18.334,72.84,4.5,72.9788709148,0.0,17.60064,5.13352,18.334,17.60064,5.13352,18.334,0.0,0.0,0.0,132.44,114.71064,5.85352,114.8598912832,17.60064,5.13352,18.334,97.11,0.72,97.1126691014,0.0
2021-04-08 11:00:00,89.1916,10.2288,89.7762210165,19.4016,5.6588,20.21,69.79,4.57,69.9394666837,133.26,89.4616,10.1288,90.0331631345,19.4016,5.6588,20.21,70.06,4.47,70.2024536608,0.0,19.4016,5.6588,20.21,19.4016,5.6588,20.21,0.0,0.0,0.0,133.26,112.9816,6.4988,113.1683539688,19.4016,5.6588,20.21,93.58,0.84,93.5837699604,0.0
2021-04-08 11:30:00,88.44272,11.43371,89.1787219316,21.13272,6.16371,22.01325,67.31,5.27,67.5159906985,134.09,88.73272,11.31371,89.4510795495,21.13272,6.16371,22.01325,67.6,5.15,67.7958885184,0.0,21.13272,6.16371,22.01325,21.13272,6.16371,22.01325,0.0,0.0,0.0,134.09,111.62272,7.53371,111.8766660504,21.13272,6.16371,22.01325,90.49,1.37,90.500370165,0.0
2021-04-08 12:00:00,86.5796,12.37655,87.4597400297,21.5196,6.27655,22.41625,65.06,6.1,65.3453410734,134.18,86.8496,12.26655,87.7115800169,21.5196,6.27655,22.41625,65.33,5.99,65.6040318883,0.0,21.5196,6.27655,22.41625,21.5196,6.27655,22.41625,0.0,0.0,0.0,134.18,109.0796,7.5165500000000005,109.3382717079,21.5196,6.27655,22.41625,87.56,1.24,87.5687798248,0.0
2021-04-08 12:30:00,85.82288,12.71334,86.7594130078,21.78288,6.35334,22.6905,64.04,6.36,64.3550402067,133.16,86.08288,12.63334,87.0049625519,21.78288,6.35334,22.6905,64.3,6.28,64.6059470947,0.0,21.78288,6.35334,22.6905,21.78288,6.35334,22.6905,0.0,0.0,0.0,133.16,108.26288,7.27334,108.5069244825,21.78288,6.35334,22.6905,86.48,0.92,86.4848934786,0.0
2021-04-08 13:00:00,86.78744,12.664670000000001,87.706633774,22.50744,6.56467,23.44525,64.28,6.1,64.5687881255,133.16,87.03744,12.55467,87.9382493603,22.50744,6.56467,23.44525,64.53,5.99,64.8074146992,0.0,22.50744,6.56467,23.44525,22.50744,6.56467,23.44525,0.0,0.0,0.0,133.16,109.21744,7.76467,109.4931016108,22.50744,6.56467,23.44525,86.71,1.2,86.718303143,0.0
2021-04-08 13:30:00,86.64152,12.52961,87.5428130383,20.98152,6.11961,21.85575,65.66,6.41,65.9721433637,133.72,86.90152,12.43961,87.7873457582,20.98152,6.11961,21.85575,65.92,6.32,66.2222681581,0.0,20.98152,6.11961,21.85575,20.98152,6.11961,21.85575,0.0,0.0,0.0,133.72,109.16152,6.85961,109.3768334615,20.98152,6.11961,21.85575,88.18,0.74,88.1831049578,0.0
2021-04-08 14:00:00,88.38568,11.764990000000001,89.1652590349,20.24568,5.90499,21.08925,68.14,5.86,68.3915140935,133.58,88.65568,11.65499,89.4185013751,20.24568,5.90499,21.08925,68.41,5.75,68.6512243154,0.0,20.24568,5.90499,21.08925,20.24568,5.90499,21.08925,0.0,0.0,0.0,133.58,111.67568,7.43499,111.9229046253,20.24568,5.90499,21.08925,91.43,1.53,91.4428007008,0.0
2021-04-08 14:30:00,88.62464,12.09927,89.4467391785,21.25464,6.19927,22.14025,67.37,5.9,67.6278559471,133.58,88.88464,12.00927,89.6922616164,21.25464,6.19927,22.14025,67.63,5.8100000000000005,67.879105769,0.0,21.25464,6.19927,22.14025,21.25464,6.19927,22.14025,0.0,0.0,0.0,133.58,111.66464,7.60927,111.9236025879,21.25464,6.19927,22.14025,90.41,1.4100000000000001,90.4209942436,0.0
2021-04-08 15:00:00,89.86384,12.14987,90.6814704367,20.91384,6.09987,21.78525,68.95,6.05,69.214918912,133.28,90.14384,12.03987,90.944325604,20.91384,6.09987,21.78525,69.23,5.94,69.4843615499,0.0,20.91384,6.09987,21.78525,20.91384,6.09987,21.78525,0.0,0.0,0.0,133.28,113.19384,7.23987,113.4251344789,20.91384,6.09987,21.78525,92.28,1.1400000000000001,92.2870413438,0.0
2021-04-08 15:30:00,91.8816,12.6988,92.7549887607,22.2816,6.4988,23.21,69.6,6.2,69.8756037541,133.41,92.1416,12.5988,92.9989473704,22.2816,6.4988,23.21,69.86,6.1,70.1258126513,0.0,22.2816,6.4988,23.21,22.2816,6.4988,23.21,0.0,0.0,0.0,133.41,115.5116,7.4888,115.7541008345,22.2816,6.4988,23.21,93.23,0.99,93.2352562071,0.0
2021-04-08 16:00:00,93.87904,13.02222,94.7779107443,22.01904,6.42222,22.9365,71.86,6.6,72.1624528408,133.3,94.17904,12.92222,95.0614293236,22.01904,6.42222,22.9365,72.16,6.5,72.4521607683,0.0,22.01904,6.42222,22.9365,22.01904,6.42222,22.9365,0.0,0.0,0.0,133.3,117.80904,6.85222,118.0081472808,22.01904,6.42222,22.9365,95.79,0.43,95.7909651272,0.0
2021-04-08 16:30:00,95.3556,12.964550000000001,96.2328946258,19.4556,5.67455,20.26625,75.9,7.29,76.249289177,133.3,95.6356,12.86455,96.4969669682,19.4556,5.67455,20.26625,76.18,7.19,76.5185500385,0.0,19.4556,5.67455,20.26625,19.4556,5.67455,20.26625,0.0,0.0,0.0,133.3,120.1356,6.21455,120.2962302779,19.4556,5.67455,20.26625,100.68,0.54,100.6814481421,0.0
2021-04-08 17:00:00,97.93544,12.17367,98.6891516291,18.11544,5.28367,18.87025,79.82,6.89,80.116817835,132.68,98.23544,12.08367,98.975839237,18.11544,5.28367,18.87025,80.12,6.8,80.4080493483,0.0,18.11544,5.28367,18.87025,18.11544,5.28367,18.87025,0.0,0.0,0.0,132.68,123.66544,5.52367,123.7887393128,18.11544,5.28367,18.87025,105.55,0.24,105.5502728561,0.0
2021-04-08 17:30:00,98.9992,12.52435,99.7882805923,17.3292,5.05435,18.05125,81.67,7.47,82.0109126885,133.0,99.3192,12.42435,100.0932962868,17.3292,5.05435,18.05125,81.99,7.37,82.320574585,0.0,17.3292,5.05435,18.05125,17.3292,5.05435,18.05125,0.0,0.0,0.0,133.0,125.1692,5.95435,125.3107453994,17.3292,5.05435,18.05125,107.84,0.9,107.8437554984,0.0
2021-04-08 18:00:00,98.92064,12.36727,99.6907336981,16.55064,4.82727,17.24025,82.37,7.54,82.7143790402,132.93,99.25064,12.27727,100.007104243,16.55064,4.82727,17.24025,82.7,7.45,83.0348872463,0.0,16.55064,4.82727,17.24025,16.55064,4.82727,17.24025,0.0,0.0,0.0,132.93,125.09064,5.96727,125.232889158,16.55064,4.82727,17.24025,108.54,1.1400000000000001,108.5459865679,0.0
2021-04-08 18:30:00,97.29072,12.02396,98.0309125338,15.51072,4.52396,16.157,81.78,7.5,82.123190391,132.52,97.61072,11.923960000000001,98.3363283889,15.51072,4.52396,16.157,82.1,7.4,82.4328211333,0.0,15.51072,4.52396,16.157,15.51072,4.52396,16.157,0.0,0.0,0.0,132.52,123.96072,8.38396,124.2439169062,15.51072,4.52396,16.157,108.45,3.86,108.5186716653,0.0
2021-04-08 19:00:00,95.37256000000001,13.04533,96.260614146,17.09256,4.98533,17.80475,78.28,8.06,78.6938498232,132.98,95.68256,12.95533,96.5556464613,17.09256,4.98533,17.80475,78.59,7.97,78.9930946349,0.0,17.09256,4.98533,17.80475,17.09256,4.98533,17.80475,0.0,0.0,0.0,132.98,121.05256,10.42533,121.5006575627,17.09256,4.98533,17.80475,103.96,5.44,104.102234366,0.0
2021-04-08 19:30:00,94.10624,14.07807,95.1534364165,17.13624,4.99807,17.85025,76.97,9.08,77.5037244266,133.55,94.41624,13.98807,95.4468044413,17.13624,4.99807,17.85025,77.28,8.99,77.8011471638,0.0,17.13624,4.99807,17.85025,17.13624,4.99807,17.85025,0.0,0.0,0.0,133.55,119.27624,10.32807,119.7225561808,17.13624,4.99807,17.85025,102.14,5.33,102.27897389,0.0
2021-04-08 20:00:00,92.63536,15.11073,93.8597042583,19.54536,5.70073,20.35975,73.09,9.41,73.6932574935,133.28,92.90536,15.02073,94.1117859062,19.54536,5.70073,20.35975,73.36,9.32,73.9496585523,0.0,19.54536,5.70073,20.35975,19.54536,5.70073,20.35975,0.0,0.0,0.0,133.28,117.07536,11.39073,117.6281796555,19.54536,5.70073,20.35975,97.53,5.69,97.6958392154,0.0
2021-04-08 20:30:00,93.12216,14.58938,94.2580855516,17.79216,5.18938,18.5335,75.33,9.4,75.9142206704,133.28,93.42216,14.49938,94.5406367625,17.79216,5.18938,18.5335,75.63,9.31,76.2008726984,0.0,17.79216,5.18938,18.5335,17.79216,5.18938,18.5335,0.0,0.0,0.0,133.28,118.08216,10.86938,118.5813641845,17.79216,5.18938,18.5335,100.29,5.68,100.450716772,0.0
2021-04-08 21:00:00,90.4572,16.4296,91.9371349782,18.3072,5.3396,19.07,72.15,11.09,72.997332828,133.56,90.7372,16.3396,92.1966484857,18.3072,5.3396,19.07,72.43,11.0,73.2605275711,0.0,18.3072,5.3396,19.07,18.3072,5.3396,19.07,0.0,0.0,0.0,133.56,114.5272,11.6396,115.1171569663,18.3072,5.3396,19.07,96.22,6.3,96.4260255325,0.0
2021-04-08 21:30:00,88.56768,16.81099,90.1490062361,16.35768,4.77099,17.03925,72.21,12.04,73.2068692132,133.83,88.86768000000001,16.73099,90.4289255436,16.35768,4.77099,17.03925,72.51,11.96,73.4897387395,0.0,16.35768,4.77099,17.03925,16.35768,4.77099,17.03925,0.0,0.0,0.0,133.83,112.59768,11.39099,113.1724003216,16.35768,4.77099,17.03925,96.24,6.62,96.4674141874,0.0
2021-04-08 22:00:00,83.84248,18.70614,85.9039063504,18.43248,5.37614,19.2005,65.41,13.33,66.754453035,134.36,84.12248,18.62614,86.1598789034,18.43248,5.37614,19.2005,65.69,13.25,67.0129733708,0.0,18.43248,5.37614,19.2005,18.43248,5.37614,19.2005,0.0,0.0,0.0,134.36,106.03248,14.29614,106.9918989169,18.43248,5.37614,19.2005,87.6,8.92,88.0529749639,0.0
2021-04-08 22:30:00,78.82744,19.92217,81.3059539915,19.44744,5.67217,20.25775,59.38,14.25,61.0659225755,133.81,79.05744,19.86217,81.5143215421,19.44744,5.67217,20.25775,59.61,14.19,61.2756738029,0.0,19.44744,5.67217,20.25775,19.44744,5.67217,20.25775,0.0,0.0,0.0,133.81,99.57744,16.61217,100.9536069146,19.44744,5.67217,20.25775,80.13,10.94,80.8733608798,0.0
2021-04-08 23:00:00,74.22096,20.29153,76.9447665086,19.89096,5.80153,20.71975,54.33,14.49,56.2290761084,134.44,74.44096,20.23153,77.1412427425,19.89096,5.80153,20.71975,54.55,14.43,56.4263006053,0.0,19.89096,5.80153,20.71975,19.89096,5.80153,20.71975,0.0,0.0,0.0,134.44,93.80096,18.79153,95.6647359096,19.89096,5.80153,20.71975,73.91,12.99,75.0428424302,0.0
2021-04-08 23:30:00,70.86368,7.82024,71.293879799,19.06368,5.56024,19.858,51.8,2.26,51.8492777192,132.66,71.07368,7.75024,71.4949942919,19.06368,5.56024,19.858,52.01,2.19,52.05608706,0.0,19.06368,5.56024,19.858,19.06368,5.56024,19.858,0.0,0.0,0.0,132.66,85.54368,44.87024,96.5974100357,19.06368,5.56024,19.858,66.48,39.31,77.2325481905,0.0
2021-04-09 00:00:00,67.8016,6.24255,68.0883719372,18.8316,5.49255,19.61625,48.97,0.75,48.9757429755,132.99,67.9916,6.14255,68.2685036533,18.8316,5.49255,19.61625,49.16,0.65,49.164297005,0.0,18.8316,5.49255,19.61625,18.8316,5.49255,19.61625,0.0,0.0,0.0,132.99,80.9716,49.65255,94.9830286318,18.8316,5.49255,19.61625,62.14,44.16,76.2330977988,0.0
2021-04-09 00:30:00,64.87984,7.37662,65.2978419326,20.55984,5.99662,21.4165,44.32,1.38,44.3414794521,133.51,65.07984,7.25662,65.4831589666,20.55984,5.99662,21.4165,44.52,1.26,44.5378266196,0.0,20.55984,5.99662,21.4165,20.55984,5.99662,21.4165,0.0,0.0,0.0,133.51,76.94984,51.40662,92.5414418293,20.55984,5.99662,21.4165,56.39,45.41,72.4009682256,0.0
2021-04-09 01:00:00,63.41304,7.76797,63.8870487655,21.35304,6.22797,22.24275,42.06,1.54,42.0881836149,133.65,63.57304,7.66797,64.033812777,21.35304,6.22797,22.24275,42.22,1.44,42.2445499443,0.0,21.35304,6.22797,22.24275,21.35304,6.22797,22.24275,0.0,0.0,0.0,133.65,74.91304,51.97797,91.1793448505,21.35304,6.22797,22.24275,53.56,45.75,70.43959185,0.0
2021-04-09 01:30:00,65.6776,7.0693,66.056961361,19.9176,5.8093,20.7475,45.76,1.26,45.7773437412,133.48,65.8376,6.9593,66.2043913215,19.9176,5.8093,20.7475,45.92,1.15,45.9343977864,0.0,19.9176,5.8093,20.7475,19.9176,5.8093,20.7475,0.0,0.0,0.0,133.48,77.9776,51.0593,93.207071718,19.9176,5.8093,20.7475,58.06,45.25,73.6106384974,0.0
2021-04-09 02:00:00,69.10032,6.37551,69.3938134985,19.15032,5.58551,19.94825,49.95,0.79,49.9562468566,133.27,69.27032,6.26551,69.5531009263,19.15032,5.58551,19.94825,50.12,0.68,50.1246127167,0.0,19.15032,5.58551,19.94825,19.15032,5.58551,19.94825,0.0,0.0,0.0,133.27,82.23032,50.08551,96.2828325262,19.15032,5.58551,19.94825,63.08,44.5,77.1967382731,0.0
2021-04-09 02:30:00,69.51488,6.58559,69.8261307611,18.22488,5.31559,18.98425,51.29,1.27,51.3057209286,133.75,69.71488,6.47559,70.0149823914,18.22488,5.31559,18.98425,51.49,1.16,51.5030649573,0.0,18.22488,5.31559,18.98425,18.22488,5.31559,18.98425,0.0,0.0,0.0,133.75,83.15488,50.85559,97.4732019689,18.22488,5.31559,18.98425,64.93,45.54,79.3082372771,0.0
2021-04-09 03:00:00,68.83728,5.93004,69.092231779,15.97728,4.66004,16.643,52.86,1.27,52.8752541365,133.92,69.04728,5.83004,69.2929739714,15.97728,4.66004,16.643,53.07,1.17,53.0828955503,0.0,15.97728,4.66004,16.643,15.97728,4.66004,16.643,0.0,0.0,0.0,133.92,82.37728,50.13004,96.4315154428,15.97728,4.66004,16.643,66.4,45.47,80.4765860359,0.0
2021-04-09 03:30:00,67.93224,5.93857,68.1913179596,15.49224,4.51857,16.13775,52.44,1.42,52.4592222588,134.17,68.12224,5.81857,68.3702811129,15.49224,4.51857,16.13775,52.63,1.3,52.6460530334,0.0,15.49224,4.51857,16.13775,15.49224,4.51857,16.13775,0.0,0.0,0.0,134.17,81.06224,50.43857,95.4732218869,15.49224,4.51857,16.13775,65.57,45.92,80.0504297303,0.0
2021-04-09 04:00:00,67.8612,5.49785,68.0835429459,13.7412,4.00785,14.31375,54.12,1.49,54.1405070165,134.02,68.0612,5.39785,68.2749128895,13.7412,4.00785,14.31375,54.32,1.3900000000000001,54.3377815153,0.0,13.7412,4.00785,14.31375,13.7412,4.00785,14.31375,0.0,0.0,0.0,134.02,81.1312,49.96785,95.2840891601,13.7412,4.00785,14.31375,67.39,45.96,81.5704217226,0.0
2021-04-09 04:30:00,67.1652,5.63485,67.4011544824,13.0452,3.80485,13.58875,54.12,1.83,54.1509307399,133.71,67.3852,5.51485,67.6104928954,13.0452,3.80485,13.58875,54.34,1.71,54.3668989368,0.0,13.0452,3.80485,13.58875,13.0452,3.80485,13.58875,0.0,0.0,0.0,133.71,80.5152,49.90485,94.7269311472,13.0452,3.80485,13.58875,67.47,46.1,81.7154263282,0.0
2021-04-09 05:00:00,66.36344,5.80392,66.6167520673,13.69344,3.99392,14.264,52.67,1.81,52.7010910703,133.92,66.56344,5.70392,66.807381688,13.69344,3.99392,14.264,52.87,1.71,52.8976464505,0.0,13.69344,3.99392,14.264,13.69344,3.99392,14.264,0.0,0.0,0.0,133.92,79.53344,50.20392,94.0531852815,13.69344,3.99392,14.264,65.84,46.21,80.437986673,0.0
2021-04-09 05:30:00,67.48872,5.68796,67.7279869493,12.91872,3.76796,13.457,54.57,1.92,54.6037663536,133.76,67.69872,5.57796,67.9281261879,12.91872,3.76796,13.457,54.78,1.81,54.8098941798,0.0,12.91872,3.76796,13.457,12.91872,3.76796,13.457,0.0,0.0,0.0,133.76,81.02872,49.95796,95.1916552656,12.91872,3.76796,13.457,68.11,46.19,82.2951286529,0.0
2021-04-09 06:00:00,69.35992,5.34081,69.565240989,13.33992,3.89081,13.89575,56.02,1.45,56.0387624774,133.38,69.55992,5.23081,69.7563175896,13.33992,3.89081,13.89575,56.22,1.34,56.2359671385,0.0,13.33992,3.89081,13.89575,13.33992,3.89081,13.89575,0.0,0.0,0.0,133.38,83.24992,49.21081,96.7070473175,13.33992,3.89081,13.89575,69.91,45.32,83.3145275447,0.0
2021-04-09 06:30:00,74.5508,7.9519,74.9736920143,12.7608,3.7218999999999998,13.2925,61.79,4.23,61.9346187524,132.39,74.7708,7.9219,75.1892880153,12.7608,3.7218999999999998,13.2925,62.01,4.2,62.1520723709,0.0,12.7608,3.7218999999999998,13.2925,12.7608,3.7218999999999998,13.2925,0.0,0.0,0.0,132.39,91.0708,36.9419,98.2781490884,12.7608,3.7218999999999998,13.2925,78.31,33.22,85.0648252805,0.0
2021-04-09 07:00:00,78.7168,10.73615,79.4455758306,12.4668,3.63615,12.98625,66.25,7.1,66.6293666486,132.98,78.9568,10.65615,79.6726414716,12.4668,3.63615,12.98625,66.49,7.02,66.8595580302,0.0,12.4668,3.63615,12.98625,12.4668,3.63615,12.98625,0.0,0.0,0.0,132.98,98.0168,23.80615,100.8663762612,12.4668,3.63615,12.98625,85.55,20.17,87.8955709919,0.0
2021-04-09 07:30:00,84.90192,7.83556,85.2627235092,11.40192,3.32556,11.877,73.5,4.51,73.6382380289,132.48,85.17192,7.73556,85.522481518,11.40192,3.32556,11.877,73.77,4.41,73.9016982214,0.0,11.40192,3.32556,11.877,11.40192,3.32556,11.877,0.0,0.0,0.0,132.48,106.14192,20.26556,108.0592434889,11.40192,3.32556,11.877,94.74,16.94,96.2425643881,0.0
2021-04-09 08:00:00,91.02032,4.92551,91.1534930854,10.75032,3.13551,11.19825,80.27,1.79,80.2899557853,132.33,91.29032,4.82551,91.4177667221,10.75032,3.13551,11.19825,80.54,1.69,80.5577289898,0.0,10.75032,3.13551,11.19825,10.75032,3.13551,11.19825,0.0,0.0,0.0,132.33,114.14032,17.53551,115.4794646708,10.75032,3.13551,11.19825,103.39,14.4,104.3879882937,0.0
2021-04-09 08:30:00,96.30992,3.47456,96.3725752359,10.36992,3.02456,10.802,85.94,0.45,85.9411781395,131.52,96.62992,3.3945600000000002,96.6895262001,10.36992,3.02456,10.802,86.26,0.37,86.2607935275,0.0,10.36992,3.02456,10.802,10.36992,3.02456,10.802,0.0,0.0,0.0,131.52,120.36992,13.22456,121.0942055922,10.36992,3.02456,10.802,110.0,10.2,110.4718968788,0.0
2021-04-09 09:00:00,97.114,13.05575,97.9876604684,8.694,2.53575,9.05625,88.42,10.52,89.043623017,132.2,97.464,13.04575,98.3332237296,8.694,2.53575,9.05625,88.77,10.51,89.3900050341,0.0,8.694,2.53575,9.05625,8.694,2.53575,9.05625,0.0,0.0,0.0,132.2,126.894,23.05575,128.9715272611,8.694,2.53575,9.05625,118.2,20.52,119.9679557215,0.0
2021-04-09 09:30:00,97.6704,20.02095,99.7012812107,7.5804,2.21095,7.89625,90.09,17.81,91.8335679368,132.68,98.0104,19.97095,100.0243837875,7.5804,2.21095,7.89625,90.43,17.76,92.1574874875,0.0,7.5804,2.21095,7.89625,7.5804,2.21095,7.89625,0.0,0.0,0.0,132.68,132.5904,33.35095,136.7205179849,7.5804,2.21095,7.89625,125.01,31.14,128.8301195373,0.0
2021-04-09 10:00:00,97.72152,19.62086,99.6718296122,6.79152,1.98086,7.0745,90.93,17.64,92.6252368418,132.55,98.06152,19.56086,99.9934445284,6.79152,1.98086,7.0745,91.27,17.58,92.9476696857,0.0,6.79152,1.98086,7.0745,6.79152,1.98086,7.0745,0.0,0.0,0.0,132.55,132.93152,33.31086,137.0416082927,6.79152,1.98086,7.0745,126.14,31.33,129.9725682596,0.0
2021-04-09 10:30:00,98.48528,19.60529,100.4177164282,6.87528,2.00529,7.16175,91.61,17.6,93.2853262845,132.55,98.85528,19.56529,100.7728483108,6.87528,2.00529,7.16175,91.98,17.56,93.6411981982,0.0,6.87528,2.00529,7.16175,6.87528,2.00529,7.16175,0.0,0.0,0.0,132.55,133.80528,33.36529,137.9024855928,6.87528,2.00529,7.16175,126.93,31.36,130.7466041624,0.0
2021-04-09 11:00:00,98.06136,19.14998,99.9137230767,6.89136,2.00998,7.1785,91.17,17.14,92.7671736122,132.43,98.40136,19.07998,100.2340924369,6.89136,2.00998,7.1785,91.51,17.07,93.0884794161,0.0,6.89136,2.00998,7.1785,6.89136,2.00998,7.1785,0.0,0.0,0.0,132.43,133.28136,33.92998,137.5324124207,6.89136,2.00998,7.1785,126.39,31.92,130.3584232031,0.0
2021-04-09 11:30:00,97.45352,19.38061,99.3619474666,7.13352,2.08061,7.43075,90.32,17.3,91.9619073312,132.61,97.80352,19.33061,99.6955415621,7.13352,2.08061,7.43075,90.67,17.25,92.2963238705,0.0,7.13352,2.08061,7.43075,7.13352,2.08061,7.43075,0.0,0.0,0.0,132.61,132.49352,33.92061,136.7667380059,7.13352,2.08061,7.43075,125.36,31.84,129.3403077157,0.0
2021-04-09 12:00:00,97.78696,19.36578,99.6861223092,7.11696,2.07578,7.4135,90.67,17.29,92.3038081555,132.98,98.13696,19.31578,100.0198094132,7.11696,2.07578,7.4135,91.02,17.24,92.6383182058,0.0,7.11696,2.07578,7.4135,7.11696,2.07578,7.4135,0.0,0.0,0.0,132.98,132.79696,34.14578,137.1166178005,7.11696,2.07578,7.4135,125.68,32.07,129.707159787,0.0
2021-04-09 12:30:00,98.3884,19.77745,100.3564884951,6.8484,1.9974500000000002,7.13375,91.54,17.78,93.2507372625,133.3,98.7484,19.72745,100.6996464049,6.8484,1.9974500000000002,7.13375,91.9,17.73,93.5946734596,0.0,6.8484,1.9974500000000002,7.13375,6.8484,1.9974500000000002,7.13375,0.0,0.0,0.0,133.3,133.6984,33.59745,137.8551805666,6.8484,1.9974500000000002,7.13375,126.85,31.6,130.7267474544,0.0
2021-04-09 13:00:00,97.33584,15.41837,98.5494387704,6.88584,2.00837,7.17275,90.45,13.41,91.4386712502,133.24,97.68584,15.38837,98.8904710665,6.88584,2.00837,7.17275,90.8,13.38,91.7805229883,0.0,6.88584,2.00837,7.17275,6.88584,2.00837,7.17275,0.0,0.0,0.0,133.24,130.21584,23.03837,132.2381619623,6.88584,2.00837,7.17275,123.33,21.03,125.1101506673,0.0
2021-04-09 13:30:00,96.196,7.03925,96.453208638,7.266,2.11925,7.56875,88.93,4.92,89.0659940718,131.74,96.566,6.92925,96.8142905854,7.266,2.11925,7.56875,89.3,4.8100000000000005,89.429447611,0.0,7.266,2.11925,7.56875,7.266,2.11925,7.56875,0.0,0.0,0.0,131.74,123.836,3.02925,123.873044895,7.266,2.11925,7.56875,116.57,0.91,116.5735518889,0.0
2021-04-09 14:00:00,94.66128,7.94954,94.994489932,7.54128,2.19954,7.8555,87.12,5.75,87.3095464425,131.05,94.99128,7.84954,95.315048939,7.54128,2.19954,7.8555,87.45,5.65,87.6323285095,0.0,7.54128,2.19954,7.8555,7.54128,2.19954,7.8555,0.0,0.0,0.0,131.05,121.45128,2.49954,121.4769982912,7.54128,2.19954,7.8555,113.91,0.30000000000000004,113.910395048,0.0
2021-04-09 14:30:00,93.9796,8.27155,94.3429051681,7.2396,2.11155,7.54125,86.74,6.16,86.958456748,131.36,94.3196,8.19155,94.6746451568,7.2396,2.11155,7.54125,87.08,6.08,87.2919973423,0.0,7.2396,2.11155,7.54125,7.2396,2.11155,7.54125,0.0,0.0,0.0,131.36,120.6696,2.99155,120.7066764333,7.2396,2.11155,7.54125,113.43,0.88,113.4334135077,0.0
2021-04-09 15:00:00,93.93328,8.56554,94.3230065628,7.01328,2.04554,7.3055,86.92,6.52,87.1641944837,131.67,94.28328,8.47554,94.6634653171,7.01328,2.04554,7.3055,87.27,6.43,87.5065586113,0.0,7.01328,2.04554,7.3055,7.01328,2.04554,7.3055,0.0,0.0,0.0,131.67,120.58328,3.42554,120.6319267021,7.01328,2.04554,7.3055,113.57,1.38,113.5783839469,0.0
2021-04-09 15:30:00,92.824,9.02825,93.2620194616,7.194,2.09825,7.49375,85.63,6.93,85.9099633337,131.34,93.154,8.93825,93.5818359996,7.194,2.09825,7.49375,85.96,6.84,86.2317064658,0.0,7.194,2.09825,7.49375,7.194,2.09825,7.49375,0.0,0.0,0.0,131.34,119.094,4.06825,119.1634654333,7.194,2.09825,7.49375,111.9,1.97,111.917339586,0.0
2021-04-09 16:00:00,93.57552,9.72036,94.0790271091,7.47552,2.18036,7.787,86.1,7.54,86.4295181058,131.79,93.91552,9.63036,94.4079908196,7.47552,2.18036,7.787,86.44,7.45,86.7604523962,0.0,7.47552,2.18036,7.787,7.47552,2.18036,7.787,0.0,0.0,0.0,131.79,119.91552,4.95036,120.0176570385,7.47552,2.18036,7.787,112.44,2.77,112.4741147998,0.0
2021-04-09 16:30:00,93.488,9.56775,93.9763160805,7.638,2.22775,7.95625,85.85,7.34,86.1632061845,133.07,93.838,9.46775,94.314413183,7.638,2.22775,7.95625,86.2,7.24,86.5035120674,0.0,7.638,2.22775,7.95625,7.638,2.22775,7.95625,0.0,0.0,0.0,133.07,120.398,7.52775,120.6331025219,7.638,2.22775,7.95625,112.76,5.3,112.8844878626,0.0
2021-04-09 17:00:00,94.16312,9.22966,94.6143741291,8.19312,2.38966,8.5345,85.97,6.84,86.2416749605,131.92,94.49312,9.13966,94.9340987857,8.19312,2.38966,8.5345,86.3,6.75,86.5635749031,0.0,8.19312,2.38966,8.5345,8.19312,2.38966,8.5345,0.0,0.0,0.0,131.92,121.20312,7.52966,121.4367822262,8.19312,2.38966,8.5345,113.01,5.14,113.1268301509,0.0
2021-04-09 17:30:00,94.72112,9.63116,95.2095048669,8.78112,2.56116,9.147,85.94,7.07,86.230322393,131.54,95.04112,9.54116,95.5188370166,8.78112,2.56116,9.147,86.26,6.98,86.5419435881,0.0,8.78112,2.56116,9.147,8.78112,2.56116,9.147,0.0,0.0,0.0,131.54,121.62112,8.07116,121.8886395601,8.78112,2.56116,9.147,112.84,5.51,112.9744471108,0.0
2021-04-09 18:00:00,95.49792,9.60856,95.9800872556,8.25792,2.40856,8.602,87.24,7.2,87.5366071995,131.62,95.84792,9.51856,96.3193996701,8.25792,2.40856,8.602,87.59,7.11,87.8780985229,0.0,8.25792,2.40856,8.602,8.25792,2.40856,8.602,0.0,0.0,0.0,131.62,122.62792,8.19856,122.901680825,8.25792,2.40856,8.602,114.37,5.79,114.5164660649,0.0
2021-04-09 18:30:00,95.63992,9.76706,96.1373484066,8.14992,2.37706,8.4895,87.49,7.39,87.8015501002,131.7,95.97992,9.67706,96.4665254555,8.14992,2.37706,8.4895,87.83,7.3,88.1328480193,0.0,8.14992,2.37706,8.4895,8.14992,2.37706,8.4895,0.0,0.0,0.0,131.7,122.79992,8.44706,123.0901018549,8.14992,2.37706,8.4895,114.65,6.07,114.8105718129,0.0
2021-04-09 19:00:00,95.05392,10.01156,95.579699942,8.71392,2.54156,9.077,86.34,7.47,86.6625438122,131.47,95.38392,9.92156,95.8985377751,8.71392,2.54156,9.077,86.67,7.38,86.9836381166,0.0,8.71392,2.54156,9.077,8.71392,2.54156,9.077,0.0,0.0,0.0,131.47,121.97392,8.73156,122.2860470381,8.71392,2.54156,9.077,113.26,6.19,113.4290249451,0.0
2021-04-09 19:30:00,94.65824,10.54657,95.2439632662,8.86824,2.58657,9.23775,85.79,7.96,86.1584917463,131.13,95.00824,10.44657,95.5808374763,8.86824,2.58657,9.23775,86.14,7.86,86.4978566208,0.0,8.86824,2.58657,9.23775,8.86824,2.58657,9.23775,0.0,0.0,0.0,131.13,121.42824,8.71657,121.7406918908,8.86824,2.58657,9.23775,112.56,6.13,112.7267958384,0.0
2021-04-09 20:00:00,94.16368,10.82774,94.7841684283,8.32368,2.42774,8.6705,85.84,8.4,86.250017971,131.24,94.49368,10.73774,95.1018118663,8.32368,2.42774,8.6705,86.17,8.31,86.5697695503,0.0,8.32368,2.42774,8.6705,8.32368,2.42774,8.6705,0.0,0.0,0.0,131.24,120.86368,8.41774,121.1564587212,8.32368,2.42774,8.6705,112.54,5.99,112.6992976908,0.0
2021-04-09 20:30:00,94.87904,11.40597,95.5621702504,8.24904,2.40597,8.59275,86.63,9.0,87.0962507804,130.78,95.20904,11.31597,95.8791555801,8.24904,2.40597,8.59275,86.96,8.91,87.4152715491,0.0,8.24904,2.40597,8.59275,8.24904,2.40597,8.59275,0.0,0.0,0.0,130.78,121.45904,7.53597,121.6926014249,8.24904,2.40597,8.59275,113.21,5.13,113.3261708521,0.0
2021-04-09 21:00:00,93.25784,13.81312,94.2752725035,7.58784,2.21312,7.904,85.67,11.6,86.4517721045,132.93,94.61784,9.82312,95.1263861019,7.58784,2.21312,7.904,87.03,7.61,87.3620798745,0.0,7.58784,2.21312,7.904,7.58784,2.21312,7.904,0.0,0.0,0.0,132.93,117.48784,21.86312,119.5047637712,7.58784,2.21312,7.904,109.9,19.65,111.6428793072,0.0
2021-04-09 21:30:00,90.48816,15.36238,91.7829495029,7.68816,2.24238,8.0085,82.8,13.12,83.8330149762,134.09,91.97816,8.75238,92.3936473609,7.68816,2.24238,8.0085,84.29,6.51,84.5410208124,0.0,7.68816,2.24238,8.0085,7.68816,2.24238,8.0085,0.0,0.0,0.0,134.09,113.75816,26.45238,116.7931820538,7.68816,2.24238,8.0085,106.07,24.21,108.7978354564,0.0
2021-04-09 22:00:00,86.60064,17.68977,88.3889066063,8.09064,2.35977,8.42775,78.51,15.33,79.9926809152,135.06,88.05064,6.88977,88.3197833731,8.09064,2.35977,8.42775,79.96,4.53,80.088216986,0.0,8.09064,2.35977,8.42775,8.09064,2.35977,8.42775,0.0,0.0,0.0,135.06,108.57064,27.06977,111.8943980629,8.09064,2.35977,8.42775,100.48,24.71,103.4737382141,0.0
2021-04-09 22:30:00,81.29032,16.94676,83.0379961235,8.08032,2.35676,8.417,73.21,14.59,74.6496630937,134.52,82.03032,12.02676,82.9072756482,8.08032,2.35676,8.417,73.95,9.67,74.5795642251,0.0,8.08032,2.35676,8.417,8.08032,2.35676,8.417,0.0,0.0,0.0,134.52,103.99032,20.88676,106.0671645562,8.08032,2.35676,8.417,95.91,18.53,97.6836168454,0.0
2021-04-09 23:00:00,76.8728,16.4104,78.6048892118,8.3328,2.4304,8.68,68.54,13.98,69.9512115692,134.33,77.1528,16.3304,78.8621361111,8.3328,2.4304,8.68,68.82,13.9,70.2097030331,0.0,8.3328,2.4304,8.68,8.3328,2.4304,8.68,0.0,0.0,0.0,134.33,99.4828,16.2304,100.7980822238,8.3328,2.4304,8.68,91.15,13.8,92.1887330426,0.0
2021-04-09 23:30:00,73.05504,8.91397,73.5968595156,8.345040000000001,2.43397,8.69275,64.71,6.48,65.0336412943,134.01,73.31504,8.83397,73.8453391634,8.345040000000001,2.43397,8.69275,64.97,6.4,65.2844613978,0.0,8.345040000000001,2.43397,8.69275,8.345040000000001,2.43397,8.69275,0.0,0.0,0.0,134.01,91.53504,35.64397,98.23011832,8.345040000000001,2.43397,8.69275,83.19,33.21,89.5738812378,0.0
2021-04-10 00:00:00,70.10776,8.50268,70.6214810054,7.99776,2.33268,8.331,62.11,6.17,62.4157111631,134.14,70.36776,8.39268,70.8664852028,7.99776,2.33268,8.331,62.37,6.06,62.6637095934,0.0,7.99776,2.33268,8.331,7.99776,2.33268,8.331,0.0,0.0,0.0,134.14,86.99776,38.01268,94.9398445638,7.99776,2.33268,8.331,79.0,35.68,86.6836916611,0.0
2021-04-10 00:30:00,67.77232,8.88401,68.3521249989,7.76232,2.26401,8.08575,60.01,6.62,60.3740382946,134.43,68.01232,8.78401,68.5772156293,7.76232,2.26401,8.08575,60.25,6.52,60.6017565752,0.0,7.76232,2.26401,8.08575,7.76232,2.26401,8.08575,0.0,0.0,0.0,134.43,84.09232,38.67401,92.5591558543,7.76232,2.26401,8.08575,76.33,36.41,84.5692438183,0.0
2021-04-10 01:00:00,66.52072,9.15021,67.1470962318,8.16072,2.38021,8.50075,58.36,6.77,58.7513616863,134.58,66.75072,9.05021,67.3614498178,8.16072,2.38021,8.50075,58.59,6.67,58.968440712,0.0,8.16072,2.38021,8.50075,8.16072,2.38021,8.50075,0.0,0.0,0.0,134.58,82.34072,39.11021,91.1570222,8.16072,2.38021,8.50075,74.18,36.73,82.7753906666,0.0
2021-04-10 01:30:00,68.5784,9.1262,69.1829782027,8.3184,2.4262,8.665,60.26,6.7,60.631325237,134.47,68.8184,9.0262,69.4078127087,8.3184,2.4262,8.665,60.5,6.6,60.8589352519,0.0,8.3184,2.4262,8.665,8.3184,2.4262,8.665,0.0,0.0,0.0,134.47,84.8584,39.0262,93.4023144092,8.3184,2.4262,8.665,76.54,36.6,84.840624703,0.0
2021-04-10 02:00:00,71.5128,8.79415,72.0514929621,8.4828,2.47415,8.83625,63.03,6.32,63.3460598617,134.06,71.7628,8.68415,72.2863329065,8.4828,2.47415,8.83625,63.28,6.21,63.5839799006,0.0,8.4828,2.47415,8.83625,8.4828,2.47415,8.83625,0.0,0.0,0.0,134.06,88.4728,38.37415,96.4365684171,8.4828,2.47415,8.83625,79.99,35.9,87.6767363672,0.0
2021-04-10 02:30:00,71.79632,8.754760000000001,72.3281230795,8.17632,2.38476,8.517,63.62,6.37,63.9381052269,134.06,72.03632,8.65476,72.5543676824,8.17632,2.38476,8.517,63.86,6.27,64.1670670983,0.0,8.17632,2.38476,8.517,8.17632,2.38476,8.517,0.0,0.0,0.0,134.06,88.70632,38.39476,96.6590337392,8.17632,2.38476,8.517,80.53,36.01,88.2145169459,0.0
2021-04-10 03:00:00,70.33408,8.95494,70.9018600592,8.07408,2.35494,8.4105,62.26,6.6,62.6088460204,134.15,70.59408,8.85494,71.1472704568,8.07408,2.35494,8.4105,62.52,6.5,62.8569837011,0.0,8.07408,2.35494,8.4105,8.07408,2.35494,8.4105,0.0,0.0,0.0,134.15,86.83408,38.75494,95.0899722571,8.07408,2.35494,8.4105,78.76,36.4,86.7646102971,0.0
2021-04-10 03:30:00,69.57744,9.06592,70.1655974278,8.07744,2.3559200000000002,8.414,61.5,6.71,61.8649666613,134.36,69.82744,8.96592,70.4007038203,8.07744,2.3559200000000002,8.414,61.75,6.61,62.1027744952,0.0,8.07744,2.3559200000000002,8.414,8.07744,2.3559200000000002,8.414,0.0,0.0,0.0,134.36,85.89744,38.98592,94.3306533254,8.07744,2.3559200000000002,8.414,77.82,36.63,86.0099372166,0.0
2021-04-10 04:00:00,68.76136,9.38748,69.3992032361,8.15136,2.3774800000000003,8.491,60.61,7.01,61.0140328121,134.53,69.00136,9.28748,69.6235948986,8.15136,2.3774800000000003,8.491,60.85,6.91,61.2410858819,0.0,8.15136,2.3774800000000003,8.491,8.15136,2.3774800000000003,8.491,0.0,0.0,0.0,134.53,84.80136,39.45748,93.5316170383,8.15136,2.3774800000000003,8.491,76.65,37.08,85.147806196,0.0
2021-04-10 04:30:00,67.88344,9.61392,68.5608407475,8.41344,2.45392,8.764,59.47,7.16,59.8994699476,134.53,68.12344,9.51392,68.7845749511,8.41344,2.45392,8.764,59.71,7.06,60.1259320094,0.0,8.41344,2.45392,8.764,8.41344,2.45392,8.764,0.0,0.0,0.0,134.53,83.64344,39.74392,92.6056382301,8.41344,2.45392,8.764,75.23,37.29,83.9648557433,0.0
2021-04-10 05:00:00,66.94608,9.89219,67.6729861197,8.71608,2.54219,9.07925,58.23,7.35,58.6920386424,134.79,67.17608,9.79219,67.8860273485,8.71608,2.54219,9.07925,58.46,7.25,58.9078441296,0.0,8.71608,2.54219,9.07925,8.71608,2.54219,9.07925,0.0,0.0,0.0,134.79,82.43608,40.14219,91.6902541373,8.71608,2.54219,9.07925,73.72,37.6,82.7550506012,0.0
2021-04-10 05:30:00,67.19384,10.02362,67.9373615314,9.30384,2.71362,9.6915,57.89,7.31,58.3497060832,134.73,67.41384,9.92362,68.1403262206,9.30384,2.71362,9.6915,58.11,7.21,58.5555821421,0.0,9.30384,2.71362,9.6915,9.30384,2.71362,9.6915,0.0,0.0,0.0,134.73,82.67384,40.23362,91.9440481959,9.30384,2.71362,9.6915,73.37,37.52,82.4069614778,0.0
2021-04-10 06:00:00,67.5072,9.92335,68.2326529388,9.3372,2.72335,9.72625,58.17,7.2,58.6138968164,134.81,67.7372,9.82335,68.445792194,9.3372,2.72335,9.72625,58.4,7.1,58.830009349,0.0,9.3372,2.72335,9.72625,9.3372,2.72335,9.72625,0.0,0.0,0.0,134.81,83.0372,40.13335,92.2272322368,9.3372,2.72335,9.72625,73.7,37.41,82.6510623041,0.0
2021-04-10 06:30:00,68.89712,9.31416,69.523857206,8.99712,2.62416,9.372,59.9,6.69,60.2724323385,134.68,69.13712,9.22416,69.7497418605,8.99712,2.62416,9.372,60.14,6.6,60.5010710649,0.0,8.99712,2.62416,9.372,8.99712,2.62416,9.372,0.0,0.0,0.0,134.68,84.70712,39.34416,93.3983891981,8.99712,2.62416,9.372,75.71,36.72,84.1448899221,0.0
2021-04-10 07:00:00,70.90776,8.42643,71.4066884176,9.10776,2.6564300000000003,9.48725,61.8,5.77,62.0687755639,134.11,71.14776,8.31643,71.6321628946,9.10776,2.6564300000000003,9.48725,62.04,5.66,62.2976500359,0.0,9.10776,2.6564300000000003,9.48725,9.10776,2.6564300000000003,9.48725,0.0,0.0,0.0,134.11,87.17776,37.96643,95.0863378491,9.10776,2.6564300000000003,9.48725,78.07,35.31,85.6838432845,0.0
2021-04-10 07:30:00,74.57032,7.50676,74.9472085578,9.04032,2.63676,9.417,65.53,4.87,65.7107129774,133.3,74.82032,7.40676,75.1860384553,9.04032,2.63676,9.417,65.78,4.77,65.9527201865,0.0,9.04032,2.63676,9.417,9.04032,2.63676,9.417,0.0,0.0,0.0,133.3,91.85032,36.46676,98.8246217751,9.04032,2.63676,9.417,82.81,33.83,89.4537031095,0.0
2021-04-10 08:00:00,77.84312,6.11341,78.0828093319,9.30312,2.71341,9.69075,68.54,3.4,68.6242785026,132.68,78.10312,6.00341,78.3335067858,9.30312,2.71341,9.69075,68.8,3.29,68.8786185982,0.0,9.30312,2.71341,9.69075,9.30312,2.71341,9.69075,0.0,0.0,0.0,132.68,96.19312,35.55341,102.5532120314,9.30312,2.71341,9.69075,86.89,32.84,92.8888459396,0.0
2021-04-10 08:30:00,81.43896,4.41553,81.5585747243,10.33896,3.01553,10.76975,71.1,1.4,71.1137820679,132.46,81.70896,4.30553,81.8223180609,10.33896,3.01553,10.76975,71.37,1.29,71.3816573077,0.0,10.33896,3.01553,10.76975,10.33896,3.01553,10.76975,0.0,0.0,0.0,132.46,100.75896,35.68553,106.8916510849,10.33896,3.01553,10.76975,90.42,32.67,96.1410697881,0.0
2021-04-10 09:00:00,83.54656,3.82358,83.6340089428,10.36656,3.02358,10.7985,73.18,0.8,73.1843726488,132.34,83.83656,3.69358,83.9178844219,10.36656,3.02358,10.7985,73.47,0.67,73.4730549249,0.0,10.36656,3.02358,10.7985,10.36656,3.02358,10.7985,0.0,0.0,0.0,132.34,103.38656,34.41358,108.9636419961,10.36656,3.02358,10.7985,93.02,31.39,98.1735835141,0.0
2021-04-10 09:30:00,84.14664,4.06527,84.2447828857,10.64664,3.10527,11.09025,73.5,0.96,73.5062691204,131.84,84.43664,3.94527,84.528760371,10.64664,3.10527,11.09025,73.79,0.84,73.7947809808,0.0,10.64664,3.10527,11.09025,10.64664,3.10527,11.09025,0.0,0.0,0.0,131.84,104.08664,32.47527,109.0351860092,10.64664,3.10527,11.09025,93.44,29.37,97.9470800994,0.0
2021-04-10 10:00:00,85.8824,3.54195,85.9554072736,10.2924,3.00195,10.72125,75.59,0.54,75.591928802,131.3,86.1724,3.41195,86.2399207129,10.2924,3.00195,10.72125,75.88,0.41000000000000003,75.8811076619,0.0,10.2924,3.00195,10.72125,10.2924,3.00195,10.72125,0.0,0.0,0.0,131.3,106.1124,30.44195,110.3927250935,10.2924,3.00195,10.72125,95.82,27.44,99.6715907368,0.0
2021-04-10 10:30:00,85.45008,4.59544,85.5735604074,12.43008,3.62544,12.948,73.02,0.97,73.0264424712,131.4,85.77008000000001,4.47544,85.8867637439,12.43008,3.62544,12.948,73.34,0.85,73.3449255232,0.0,12.43008,3.62544,12.948,12.43008,3.62544,12.948,0.0,0.0,0.0,131.4,105.31008,31.75544,109.9937312723,12.43008,3.62544,12.948,92.88,28.13,97.0463358402,0.0
2021-04-10 11:00:00,84.13192,5.07306,84.284731124,14.10192,4.11306,14.6895,70.03,0.96,70.036579728,131.4,84.41192,4.9630600000000005,84.5576974772,14.10192,4.11306,14.6895,70.31,0.85,70.3151377727,0.0,14.10192,4.11306,14.6895,14.10192,4.11306,14.6895,0.0,0.0,0.0,131.4,103.41192,32.15306,108.2951728631,14.10192,4.11306,14.6895,89.31,28.04,93.6083206772,0.0
2021-04-10 11:30:00,83.21168,4.92299,83.3571803684,14.10168,4.11299,14.68925,69.11,0.81,69.1147466175,131.27,83.49168,4.79299,83.6291419444,14.10168,4.11299,14.68925,69.39,0.68,69.3933318122,0.0,14.10168,4.11299,14.68925,14.10168,4.11299,14.68925,0.0,0.0,0.0,131.27,102.37168,31.94299,107.2395238527,14.10168,4.11299,14.68925,88.27,27.83,92.5532376527,0.0
2021-04-10 12:00:00,81.3888,4.8784,81.5348732261,13.2288,3.8584,13.78,68.16,1.02,68.167631615,131.33,81.6588,4.7684,81.7979049609,13.2288,3.8584,13.78,68.43,0.91,68.4360504413,0.0,13.2288,3.8584,13.78,13.2288,3.8584,13.78,0.0,0.0,0.0,131.33,100.2188,32.0084,105.206204874,13.2288,3.8584,13.78,86.99,28.15,91.4312998923,0.0
2021-04-10 12:30:00,82.66856,5.44833,82.8479034874,13.22856,3.85833,13.77975,69.44,1.5899999999999999,69.4582010997,131.64,82.93856,5.33833,83.1101829024,13.22856,3.85833,13.77975,69.71,1.48,69.7257090319,0.0,13.22856,3.85833,13.77975,13.22856,3.85833,13.77975,0.0,0.0,0.0,131.64,101.61856,32.85833,106.7988838278,13.22856,3.85833,13.77975,88.39,29.0,93.0257604108,0.0
2021-04-10 13:00:00,83.37416,5.69788,83.5686328248,14.08416,4.10788,14.671,69.29,1.5899999999999999,69.3082404913,131.74,83.66416,5.57788,83.8498921514,14.08416,4.10788,14.671,69.58,1.47,69.5955264367,0.0,14.08416,4.10788,14.671,14.08416,4.10788,14.671,0.0,0.0,0.0,131.74,102.41416,33.11788,107.6357475201,14.08416,4.10788,14.671,88.33,29.01,92.9718720904,0.0
2021-04-10 13:30:00,80.77016,6.70213,81.047746995,14.51016,4.23213,15.11475,66.26,2.47,66.3060215968,132.26,81.04016,6.60213,81.3086443951,14.51016,4.23213,15.11475,66.53,2.37,66.5721999036,0.0,14.51016,4.23213,15.11475,14.51016,4.23213,15.11475,0.0,0.0,0.0,132.26,99.08016,34.61213,104.9517872585,14.51016,4.23213,15.11475,84.57,30.38,89.8611668075,0.0
2021-04-10 14:00:00,78.28832,7.44701,78.6417128906,14.69832,4.28701,15.31075,63.59,3.16,63.6684670775,132.74,78.54832,7.32701,78.8893126498,14.69832,4.28701,15.31075,63.85,3.04,63.9223286497,0.0,14.69832,4.28701,15.31075,14.69832,4.28701,15.31075,0.0,0.0,0.0,132.74,95.98832,35.70701,102.4145894859,14.69832,4.28701,15.31075,81.29,31.42,87.1509064784,0.0
2021-04-10 14:30:00,76.60264,7.90702,77.009644982,14.73264,4.29702,15.3465,61.87,3.61,61.9752289225,133.08,76.84264,7.79702,77.2371985707,14.73264,4.29702,15.3465,62.11,3.5,62.2085371955,0.0,14.73264,4.29702,15.3465,14.73264,4.29702,15.3465,0.0,0.0,0.0,133.08,94.12264,36.87702,101.0890002159,14.73264,4.29702,15.3465,79.39,32.58,85.8150831731,0.0
