Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-04-10 15:00:00,76.33616,8.36638,76.7932655762,15.65616,4.56638,16.3085,60.68,3.8,60.7988684105,132.71,76.58616,8.25638,77.0299144115,15.65616,4.56638,16.3085,60.93,3.69,61.0416333333,0.0,15.65616,4.56638,16.3085,15.65616,4.56638,16.3085,0.0,0.0,0.0,132.71,93.68616,38.20638,101.1771913439,15.65616,4.56638,16.3085,78.03,33.64,84.9725279134,0.0
2021-04-10 15:30:00,76.11216,9.02063,76.644847612,16.56216,4.83063,17.25225,59.55,4.19,59.6972243911,132.71,76.35216,8.90063,76.8691976741,16.56216,4.83063,17.25225,59.79,4.07,59.9283655709,0.0,16.56216,4.83063,17.25225,16.56216,4.83063,17.25225,0.0,0.0,0.0,132.71,93.28216,38.98063,101.0992131001,16.56216,4.83063,17.25225,76.72,34.15,83.977264185,0.0
2021-04-10 16:00:00,76.37696,8.29328,76.8258974045,14.85696,4.33328,15.476,61.52,3.96,61.6473194875,132.48,76.61696,8.18328,77.0527392842,14.85696,4.33328,15.476,61.76,3.85,61.8798844537,0.0,14.85696,4.33328,15.476,14.85696,4.33328,15.476,0.0,0.0,0.0,132.48,94.09696,38.05328,101.5001970441,14.85696,4.33328,15.476,79.24,33.72,86.1162934641,0.0
2021-04-10 16:30:00,78.63456,7.54633,78.9958297815,13.56456,3.9563300000000003,14.12975,65.07,3.59,65.168957334,132.16,78.89456,7.43633,79.2442464881,13.56456,3.9563300000000003,14.12975,65.33,3.48,65.4226207057,0.0,13.56456,3.9563300000000003,14.12975,13.56456,3.9563300000000003,14.12975,0.0,0.0,0.0,132.16,97.10456,37.07633,103.9420502928,13.56456,3.9563300000000003,14.12975,83.54,33.12,89.8658222018,0.0
2021-04-10 17:00:00,82.68728,6.92629,82.9768628412,13.18728,3.84629,13.73675,69.5,3.08,69.5682140061,131.71,82.94728,6.81629,83.2268770816,13.18728,3.84629,13.73675,69.76,2.9699999999999998,69.8231945703,0.0,13.18728,3.84629,13.73675,13.18728,3.84629,13.73675,0.0,0.0,0.0,131.71,102.01728,35.37629,107.9768832332,13.18728,3.84629,13.73675,88.83,31.53,94.2597994906,0.0
2021-04-10 17:30:00,85.48584,6.30212,85.7178251999,11.35584,3.31212,11.829,74.13,2.99,74.1902756431,131.45,85.76584,6.18212,85.988359204,11.35584,3.31212,11.829,74.41,2.87,74.4653275021,0.0,11.35584,3.31212,11.829,11.35584,3.31212,11.829,0.0,0.0,0.0,131.45,105.78584,33.95212,111.1008118647,11.35584,3.31212,11.829,94.43,30.64,99.2765556413,0.0
2021-04-10 18:00:00,86.46552,15.15661,87.7838765125,9.48552,2.76661,9.88075,76.98,12.39,77.9707156566,132.3,86.76552,15.03661,88.0588161467,9.48552,2.76661,9.88075,77.28,12.27,78.2480114763,0.0,9.48552,2.76661,9.88075,9.48552,2.76661,9.88075,0.0,0.0,0.0,132.3,111.34552,12.55661,112.0512975327,9.48552,2.76661,9.88075,101.86,9.79,102.3293882519,0.0
2021-04-10 18:30:00,86.94248,19.52364,89.1076166632,9.61248,2.80364,10.013,77.33,16.72,79.1169217045,132.72,87.24248,19.46364,89.3872675419,9.61248,2.80364,10.013,77.63,16.66,79.3975597862,0.0,9.61248,2.80364,10.013,9.61248,2.80364,10.013,0.0,0.0,0.0,132.72,113.74248,3.89364,113.8091041569,9.61248,2.80364,10.013,104.13,1.09,104.1357047319,0.0
2021-04-10 19:00:00,87.78936,19.35898,89.8985085296,9.45936,2.75898,9.8535,78.33,16.6,80.0696503052,132.78,88.09936,19.29898,90.188402034,9.45936,2.75898,9.8535,78.64,16.54,80.3605699333,0.0,9.45936,2.75898,9.8535,9.45936,2.75898,9.8535,0.0,0.0,0.0,132.78,114.73936,3.71898,114.7996147443,9.45936,2.75898,9.8535,105.28,0.96,105.2843768087,0.0
2021-04-10 19:30:00,87.5412,19.46285,89.6786720885,9.0612,2.64285,9.43875,78.48,16.82,80.2622127779,132.87,87.8412,19.40285,89.9585849464,9.0612,2.64285,9.43875,78.78,16.76,80.5430692239,0.0,9.0612,2.64285,9.43875,9.0612,2.64285,9.43875,0.0,0.0,0.0,132.87,114.6912,3.79285,114.753897836,9.0612,2.64285,9.43875,105.63,1.15,105.6362598732,0.0
2021-04-10 20:00:00,86.81048,19.60014,88.9956455443,9.12048,2.66014,9.5005,77.69,16.94,79.5154054256,132.51,87.12048,19.55014,89.287098785,9.12048,2.66014,9.5005,78.0,16.89,79.8077195514,0.0,9.12048,2.66014,9.5005,9.12048,2.66014,9.5005,0.0,0.0,0.0,132.51,113.89048,3.98014,113.960005919,9.12048,2.66014,9.5005,104.77,1.32,104.7783150275,0.0
2021-04-10 20:30:00,87.55416,19.83163,89.7720696083,9.43416,2.75163,9.82725,78.12,17.08,79.9653725059,132.58,87.84416,19.78163,90.0439300095,9.43416,2.75163,9.82725,78.41,17.03,80.2380769959,0.0,9.43416,2.75163,9.82725,9.43416,2.75163,9.82725,0.0,0.0,0.0,132.58,114.91416,4.22163,114.9916793875,9.43416,2.75163,9.82725,105.48,1.47,105.4902426768,0.0
2021-04-10 21:00:00,85.50904,19.18347,87.6344763376,7.82904,2.28347,8.15525,77.68,16.9,79.4971219605,132.67,85.81904,19.13347,87.926089989,7.82904,2.28347,8.15525,77.99,16.85,79.7894892827,0.0,7.82904,2.28347,8.15525,7.82904,2.28347,8.15525,0.0,0.0,0.0,132.67,114.26904,2.76347,114.3024508441,7.82904,2.28347,8.15525,106.44,0.48,106.4410822944,0.0
2021-04-10 21:30:00,83.95536,19.089480000000002,86.0982619999,7.33536,2.13948,7.641,76.62,16.95,78.4724595001,132.77,84.25536,19.03948,86.3797863357,7.33536,2.13948,7.641,76.92,16.9,78.7546595447,0.0,7.33536,2.13948,7.641,7.33536,2.13948,7.641,0.0,0.0,0.0,132.77,113.22536,2.29948,113.248707522,7.33536,2.13948,7.641,105.89,0.16,105.8901208801,0.0
2021-04-10 22:00:00,81.0688,20.5609,83.6355244035,7.6488,2.2309,7.9675,73.42,18.33,75.6735442543,133.52,81.3588,20.5009,83.901973983,7.6488,2.2309,7.9675,73.71,18.27,75.9404832747,0.0,7.6488,2.2309,7.9675,7.6488,2.2309,7.9675,0.0,0.0,0.0,133.52,109.4188,2.7509,109.4533747504,7.6488,2.2309,7.9675,101.77,0.52,101.7713284771,0.0
2021-04-10 22:30:00,76.65488,19.38309,79.0675331964,7.96488,2.32309,8.29675,68.69,17.06,70.7768302483,134.05,76.93488,19.39309,79.341462681,7.96488,2.32309,8.29675,68.97,17.07,71.0510084376,0.0,7.96488,2.32309,8.29675,7.96488,2.32309,8.29675,0.0,0.0,0.0,134.05,102.56488,11.20309,103.1749186332,7.96488,2.32309,8.29675,94.6,8.88,95.0158639386,0.0
2021-04-10 23:00:00,74.9792,2.9956,75.0390168646,8.4192,2.4556,8.77,66.56,0.54,66.5621904688,132.45,75.2492,3.1156,75.3136711627,8.4192,2.4556,8.77,66.83,0.66,66.833258936,0.0,8.4192,2.4556,8.77,8.4192,2.4556,8.77,0.0,0.0,0.0,132.45,93.5392,48.2956,105.2713014834,8.4192,2.4556,8.77,85.12,45.84,96.6784360651,0.0
2021-04-10 23:30:00,71.35024,2.74757,71.4031224035,8.22024,2.39757,8.56275,63.13,0.35000000000000003,63.1309702127,133.1,71.60024,2.65757,71.649543239,8.22024,2.39757,8.56275,63.38,0.26,63.380533289,0.0,8.22024,2.39757,8.56275,8.22024,2.39757,8.56275,0.0,0.0,0.0,133.1,88.54024,49.96757,101.6667701413,8.22024,2.39757,8.56275,80.32,47.57,93.3499185859,0.0
2021-04-11 00:00:00,68.61912,3.04266,68.6865446026,7.92912,2.31266,8.2595,60.69,0.73,60.6943901856,133.78,68.85912,2.92266,68.9211168558,7.92912,2.31266,8.2595,60.93,0.61,60.9330534275,0.0,7.92912,2.31266,8.2595,7.92912,2.31266,8.2595,0.0,0.0,0.0,133.78,84.75912,51.13266,98.9881676861,7.92912,2.31266,8.2595,76.83,48.82,91.0287937962,0.0
2021-04-11 00:30:00,66.586,3.013,66.6541338928,6.936,2.023,7.225,59.65,0.99,59.6582148576,133.84,66.826,2.893,66.8885918898,6.936,2.023,7.225,59.89,0.87,59.8963187517,0.0,6.936,2.023,7.225,6.936,2.023,7.225,0.0,0.0,0.0,133.84,82.876,51.143,97.3860247931,6.936,2.023,7.225,75.94,49.12,90.4414617308,0.0
2021-04-11 01:00:00,64.29256,4.31033,64.4368855242,7.37256,2.15033,7.67975,56.92,2.16,56.9609690929,134.31,64.52256,4.19033,64.6584844739,7.37256,2.15033,7.67975,57.15,2.04,57.1863978582,0.0,7.37256,2.15033,7.67975,7.37256,2.15033,7.67975,0.0,0.0,0.0,134.31,79.59256,52.32033,95.2491078103,7.37256,2.15033,7.67975,72.22,50.17,87.9360978211,0.0
2021-04-11 01:30:00,66.0596,5.0703,66.2538956911,7.2696,2.1203,7.5725,58.79,2.95,58.8639669068,134.37,66.2796,4.9603,66.4649528116,7.2696,2.1203,7.5725,59.01,2.84,59.0783014312,0.0,7.2696,2.1203,7.5725,7.2696,2.1203,7.5725,0.0,0.0,0.0,134.37,81.4696,51.8303,96.5591824854,7.2696,2.1203,7.5725,74.2,49.71,89.3125080826,0.0
2021-04-11 02:00:00,69.39296,4.49378,69.538312866,7.9329600000000005,2.31378,8.2635,61.46,2.18,61.4986503917,133.84,69.63296,4.38378,69.7708151411,7.9329600000000005,2.31378,8.2635,61.7,2.07,61.7347138974,0.0,7.9329600000000005,2.31378,8.2635,7.9329600000000005,2.31378,8.2635,0.0,0.0,0.0,133.84,85.55296,50.60378,99.3984482527,7.9329600000000005,2.31378,8.2635,77.62,48.29,91.4154718852,0.0
2021-04-11 02:30:00,69.5976,4.6518,69.7528864564,8.5776,2.5018000000000002,8.935,61.02,2.15,61.0578651772,133.84,69.8376,4.5318000000000005,69.9844810297,8.5776,2.5018000000000002,8.935,61.26,2.03,61.2936252803,0.0,8.5776,2.5018000000000002,8.935,8.5776,2.5018000000000002,8.935,0.0,0.0,0.0,133.84,85.8476,50.7018,99.7019706375,8.5776,2.5018000000000002,8.935,77.27,48.2,91.0708125581,0.0
2021-04-11 03:00:00,66.28768,5.81349,66.5421158798,9.81768,2.86349,10.22675,56.47,2.95,56.5470016889,134.06,66.51768,5.70349,66.7617521547,9.81768,2.86349,10.22675,56.7,2.84,56.7710806661,0.0,9.81768,2.86349,10.22675,9.81768,2.86349,10.22675,0.0,0.0,0.0,134.06,81.49768,52.31349,96.8430332103,9.81768,2.86349,10.22675,71.68,49.45,87.0822880958,0.0
2021-04-11 03:30:00,64.7352,6.7361,65.0847229559,10.8552,3.1661,11.3075,53.88,3.5700000000000003,53.9981416347,134.17,64.9352,6.6461,65.2744271844,10.8552,3.1661,11.3075,54.08,3.48,54.191851786,0.0,10.8552,3.1661,11.3075,10.8552,3.1661,11.3075,0.0,0.0,0.0,134.17,79.3852,53.5561,95.7615049289,10.8552,3.1661,11.3075,68.53,50.39,85.0618186968,0.0
2021-04-11 04:00:00,64.8592,6.36685,65.1709490767,10.0692,2.93685,10.48875,54.79,3.43,54.8972585836,134.17,65.0792,6.24685,65.3783252123,10.0692,2.93685,10.48875,55.01,3.31,55.1094928302,0.0,10.0692,2.93685,10.48875,10.0692,2.93685,10.48875,0.0,0.0,0.0,134.17,79.6592,53.15685,95.7665852297,10.0692,2.93685,10.48875,69.59,50.22,85.8185090758,0.0
2021-04-11 04:30:00,64.55496,6.48478,64.8798522829,9.92496,2.89478,10.3385,54.63,3.59,54.7478310073,134.36,64.76496,6.38478,65.0789171656,9.92496,2.89478,10.3385,54.84,3.49,54.9509390275,0.0,9.92496,2.89478,10.3385,9.92496,2.89478,10.3385,0.0,0.0,0.0,134.36,79.14496,53.50478,95.5336913149,9.92496,2.89478,10.3385,69.22,50.61,85.7483556694,0.0
2021-04-11 05:00:00,64.05312,6.39966,64.3720267651,9.87312,2.8796600000000003,10.2845,54.18,3.52,54.2942243706,134.5,64.26312,6.29966,64.5711569375,9.87312,2.8796600000000003,10.2845,54.39,3.42,54.49741737,0.0,9.87312,2.8796600000000003,10.2845,9.87312,2.8796600000000003,10.2845,0.0,0.0,0.0,134.5,78.50312,53.46966,94.9828636663,9.87312,2.8796600000000003,10.2845,68.63,50.59,85.2609230539,0.0
2021-04-11 05:30:00,64.3564,6.38645,64.6725054761,9.6564,2.81645,10.05875,54.7,3.5700000000000003,54.8163743785,134.5,64.5564,6.27645,64.8607940559,9.6564,2.81645,10.05875,54.9,3.46,55.0089229126,0.0,9.6564,2.81645,10.05875,9.6564,2.81645,10.05875,0.0,0.0,0.0,134.5,78.9464,53.44645,95.3365464581,9.6564,2.81645,10.05875,69.29,50.63,85.8166708746,0.0
2021-04-11 06:00:00,64.35864,5.99377,64.6371396448,9.33864,2.72377,9.72775,55.02,3.27,55.1170871872,134.37,64.57864000000001,5.88377,64.8461216547,9.33864,2.72377,9.72775,55.24,3.16,55.3303099576,0.0,9.33864,2.72377,9.72775,9.33864,2.72377,9.72775,0.0,0.0,0.0,134.37,78.88864,52.93377,95.0021132789,9.33864,2.72377,9.72775,69.55,50.21,85.7802226623,0.0
2021-04-11 06:30:00,65.35824,5.01532,65.5503849767,8.65824,2.52532,9.019,56.7,2.49,56.7546482678,133.95,65.56824,4.90532,65.7514734512,8.65824,2.52532,9.019,56.91,2.38,56.959744557,0.0,8.65824,2.52532,9.019,8.65824,2.52532,9.019,0.0,0.0,0.0,133.95,80.10824,51.49532,95.2318124253,8.65824,2.52532,9.019,71.45,48.97,86.6208023514,0.0
2021-04-11 07:00:00,66.1656,4.77455,66.3376435447,8.4156,2.4545500000000002,8.76625,57.75,2.32,57.7965820789,133.95,66.3856,4.67455,66.549975996,8.4156,2.4545500000000002,8.76625,57.97,2.22,58.0124926201,0.0,8.4156,2.4545500000000002,8.76625,8.4156,2.4545500000000002,8.76625,0.0,0.0,0.0,133.95,81.1956,51.17455,95.9768723551,8.4156,2.4545500000000002,8.76625,72.78,48.72,87.5817720762,0.0
2021-04-11 07:30:00,68.16552,3.86536,68.2750256302,7.35552,2.14536,7.662,60.81,1.72,60.8343200833,133.75,68.39552,3.74536,68.4979917779,7.35552,2.14536,7.662,61.04,1.6,61.060966255,0.0,7.35552,2.14536,7.662,7.35552,2.14536,7.662,0.0,0.0,0.0,133.75,83.88552,49.84536,97.5773558732,7.35552,2.14536,7.662,76.53,47.7,90.1783283278,0.0
2021-04-11 08:00:00,70.28712,3.49291,70.3738563542,8.30712,2.42291,8.65325,61.98,1.07,61.9892353558,133.49,70.52712,3.38291,70.6082058656,8.30712,2.42291,8.65325,62.22,0.96,62.2274055381,0.0,8.30712,2.42291,8.65325,8.30712,2.42291,8.65325,0.0,0.0,0.0,133.49,86.38712,49.13291,99.3819769725,8.30712,2.42291,8.65325,78.08,46.71,90.9852213274,0.0
2021-04-11 08:30:00,71.76352,3.47436,71.8475746299,9.20352,2.68436,9.587,62.56,0.79,62.5649878127,133.06,71.99352,3.3743600000000002,72.0725552995,9.20352,2.68436,9.587,62.79,0.6900000000000001,62.7937910943,0.0,9.20352,2.68436,9.587,9.20352,2.68436,9.587,0.0,0.0,0.0,133.06,88.18352,48.72436,100.7491759619,9.20352,2.68436,9.587,78.98,46.04,91.4194837001,0.0
2021-04-11 09:00:00,74.522,2.8272500000000003,74.5756114729,8.802,2.56725,9.16875,65.72,0.26,65.7205143011,132.7,74.772,2.91725,74.8288870127,8.802,2.56725,9.16875,65.97,0.35000000000000003,65.9709284458,0.0,8.802,2.56725,9.16875,8.802,2.56725,9.16875,0.0,0.0,0.0,132.7,91.692,47.24725,103.1490450589,8.802,2.56725,9.16875,82.89,44.68,94.165038629,0.0
2021-04-11 09:30:00,76.74856,3.66083,76.8358193707,10.28856,3.00083,10.71725,66.46,0.66,66.4632770784,132.03,77.00856,3.79083,77.1018074066,10.28856,3.00083,10.71725,66.72,0.79,66.7246768445,0.0,10.28856,3.00083,10.71725,10.28856,3.00083,10.71725,0.0,0.0,0.0,132.03,94.21856,45.25083,104.5216468688,10.28856,3.00083,10.71725,83.93,42.25,93.9643943204,0.0
2021-04-11 10:00:00,76.9844,10.48545,77.6951897164,10.0644,2.9354500000000003,10.48375,66.92,7.55,67.3445536031,132.56,77.2444,10.41545,77.943434169,10.0644,2.9354500000000003,10.48375,67.18,7.48,67.5951388785,0.0,10.0644,2.9354500000000003,10.48375,10.0644,2.9354500000000003,10.48375,0.0,0.0,0.0,132.56,97.0044,26.79545,100.6372185628,10.0644,2.9354500000000003,10.48375,86.94,23.86,90.1546626637,0.0
2021-04-11 10:30:00,79.02144,10.92167,79.7726197092,9.57144,2.79167,9.97025,69.45,8.13,69.9242404321,132.36,79.29144,10.84167,80.0292088282,9.57144,2.79167,9.97025,69.72,8.05,70.1831952821,0.0,9.57144,2.79167,9.97025,9.57144,2.79167,9.97025,0.0,0.0,0.0,132.36,100.01144,22.92167,102.6045373581,9.57144,2.79167,9.97025,90.44,20.13,92.6531731783,0.0
2021-04-11 11:00:00,77.95296,10.82253,78.7006424902,10.36296,3.02253,10.79475,67.59,7.8,68.0385780275,132.29,78.22296,10.74253,78.9571619422,10.36296,3.02253,10.79475,67.86,7.72,68.2977159208,0.0,10.36296,3.02253,10.79475,10.36296,3.02253,10.79475,0.0,0.0,0.0,132.29,98.61296,22.64253,101.179049436,10.36296,3.02253,10.79475,88.25,19.62,90.4046840601,0.0
2021-04-11 11:30:00,77.86256,10.89908,78.6216776379,11.72256,3.41908,12.211,66.14,7.48,66.5616255811,132.45,78.12256000000001,10.80908,78.866790168,11.72256,3.41908,12.211,66.4,7.39,66.8099700644,0.0,11.72256,3.41908,12.211,11.72256,3.41908,12.211,0.0,0.0,0.0,132.45,98.42256,22.60908,100.9859931644,11.72256,3.41908,12.211,86.7,19.19,88.7983451422,0.0
2021-04-11 12:00:00,79.90912,10.715160000000001,80.6243270546,11.94912,3.48516,12.447,67.96,7.23,68.3435037147,132.45,80.15912,10.62516,80.8602408122,11.94912,3.48516,12.447,68.21,7.14,68.5826778421,0.0,11.94912,3.48516,12.447,11.94912,3.48516,12.447,0.0,0.0,0.0,132.45,100.87912,22.35516,103.3264246483,11.94912,3.48516,12.447,88.93,18.87,90.9099653503,0.0
2021-04-11 12:30:00,80.66192,10.29681,81.3164782456,11.13192,3.24681,11.59575,69.53,7.05,69.8865037042,132.25,80.93192,10.21681,81.5742537904,11.13192,3.24681,11.59575,69.8,6.97,70.147137504,0.0,11.13192,3.24681,11.59575,11.13192,3.24681,11.59575,0.0,0.0,0.0,132.25,101.99192,21.86681,104.3096789606,11.13192,3.24681,11.59575,90.86,18.62,92.748283003,0.0
2021-04-11 13:00:00,83.88832,9.30451,84.4027495924,9.95832,2.90451,10.37325,73.93,6.4,74.2065017367,132.08,84.17832,9.22451,84.6822362882,9.95832,2.90451,10.37325,74.22,6.32,74.4885951002,0.0,9.95832,2.90451,10.37325,9.95832,2.90451,10.37325,0.0,0.0,0.0,132.08,105.93832,20.75451,107.9521992817,9.95832,2.90451,10.37325,95.98,17.85,97.6257286785,0.0
2021-04-11 13:30:00,85.1904,9.1722,85.6827491681,9.2304,2.6922,9.615,75.96,6.48,76.2358970564,132.17,85.4904,9.0722,85.9704211052,9.2304,2.6922,9.615,76.26,6.38,76.5264137406,0.0,9.2304,2.6922,9.615,9.2304,2.6922,9.615,0.0,0.0,0.0,132.17,107.7104,20.6922,109.6799772474,9.2304,2.6922,9.615,98.48,18.0,100.1114898501,0.0
2021-04-11 14:00:00,83.53888,9.74259,84.1050684059,10.56888,3.08259,11.00925,72.97,6.66,73.2733000485,132.61,83.83888,9.66259,84.3938590489,10.56888,3.08259,11.00925,73.27,6.58,73.5648645754,0.0,10.56888,3.08259,11.00925,10.56888,3.08259,11.00925,0.0,0.0,0.0,132.61,105.97888,21.14259,108.0672573815,10.56888,3.08259,11.00925,95.41,18.06,97.1042311128,0.0
2021-04-11 14:30:00,82.69208,11.54019,83.4934493237,13.61208,3.97019,14.17925,69.08,7.57,69.4935342316,133.08,82.97208,11.45019,83.7584199383,13.61208,3.97019,14.17925,69.36,7.48,69.7621673975,0.0,13.61208,3.97019,14.17925,13.61208,3.97019,14.17925,0.0,0.0,0.0,133.08,104.36208,23.30019,106.9314855221,13.61208,3.97019,14.17925,90.75,19.33,92.7858362036,0.0
2021-04-11 15:00:00,80.65224,11.55607,81.4759263271,10.75224,3.13607,11.20025,69.9,8.42,70.4053009368,133.29,80.92224,11.47607,81.731934452,10.75224,3.13607,11.20025,70.17,8.34,70.6638839861,0.0,10.75224,3.13607,11.20025,10.75224,3.13607,11.20025,0.0,0.0,0.0,133.29,101.96224,22.47607,104.410114972,10.75224,3.13607,11.20025,91.21,19.34,93.2378662347,0.0
2021-04-11 15:30:00,79.26944,11.88942,80.1561128414,11.20944,3.26942,11.6765,68.06,8.62,68.603702524,133.43,79.53944,11.78942,80.4084133623,11.20944,3.26942,11.6765,68.33,8.52,68.859126483,0.0,11.20944,3.26942,11.6765,11.20944,3.26942,11.6765,0.0,0.0,0.0,133.43,100.21944,23.68942,102.9811865044,11.20944,3.26942,11.6765,89.01,20.42,91.3222672737,0.0
2021-04-11 16:00:00,78.27888,11.97134,79.1889893574,12.51888,3.6513400000000003,13.0405,65.76,8.32,66.2842364367,133.55,78.54888,11.88134,79.4423866047,12.51888,3.6513400000000003,13.0405,66.03,8.23,66.5409182383,0.0,12.51888,3.6513400000000003,13.0405,12.51888,3.6513400000000003,13.0405,0.0,0.0,0.0,133.55,98.96888,24.80134,102.0291412992,12.51888,3.6513400000000003,13.0405,86.45,21.15,88.9995786507,0.0
2021-04-11 16:30:00,81.21336,11.17848,81.9790720709,10.62336,3.09848,11.066,70.59,8.08,71.0509289172,133.05,81.47336,11.08848,82.224465814,10.62336,3.09848,11.066,70.85,7.99,71.2991065863,0.0,10.62336,3.09848,11.066,10.62336,3.09848,11.066,0.0,0.0,0.0,133.05,102.85336,23.90848,105.5955921391,10.62336,3.09848,11.066,92.23,20.81,94.5485536642,0.0
2021-04-11 17:00:00,82.95152,10.70461,83.6393648085,9.58152,2.79461,9.98075,73.37,7.91,73.7951556676,132.38,83.23152,10.61461,83.9056366817,9.58152,2.79461,9.98075,73.65,7.82,74.0639919259,0.0,9.58152,2.79461,9.98075,9.58152,2.79461,9.98075,0.0,0.0,0.0,132.38,105.12152,23.35461,107.6845939555,9.58152,2.79461,9.98075,95.54,20.56,97.727197852,0.0
2021-04-11 17:30:00,87.25688,8.76534,87.6960335058,8.00688,2.33534,8.3405,79.25,6.43,79.5104232161,131.62,87.55688,8.68534,87.986603334,8.00688,2.33534,8.3405,79.55,6.35,79.8030387893,0.0,8.00688,2.33534,8.3405,8.00688,2.33534,8.3405,0.0,0.0,0.0,131.62,110.76688,21.70534,112.8734844392,8.00688,2.33534,8.3405,102.76,19.37,104.5696633828,0.0
2021-04-11 18:00:00,90.54408,8.52869,90.9448677835,7.26408,2.11869,7.56675,83.28,6.41,83.5263221985,131.24,90.84408,8.42869,91.2342571963,7.26408,2.11869,7.56675,83.58,6.31,83.8178531102,0.0,7.26408,2.11869,7.56675,7.26408,2.11869,7.56675,0.0,0.0,0.0,131.24,114.50408,18.89869,116.0531982341,7.26408,2.11869,7.56675,107.24,16.78,108.5448570868,0.0
2021-04-11 18:30:00,91.04704,8.36997,91.4309569597,6.13704,1.78997,6.39275,84.91,6.58,85.1645730336,131.3,91.38704,8.27997,91.761369776,6.13704,1.78997,6.39275,85.25,6.49,85.496681807,0.0,6.13704,1.78997,6.39275,6.13704,1.78997,6.39275,0.0,0.0,0.0,131.3,115.34704,18.53997,116.8275229745,6.13704,1.78997,6.39275,109.21,16.75,110.4870426792,0.0
2021-04-11 19:00:00,89.66304,8.61422,90.0758876073,5.60304,1.63422,5.8365,84.06,6.98,84.3492975667,131.3,89.98304,8.53422,90.3868375299,5.60304,1.63422,5.8365,84.38,6.9,84.6616465703,0.0,5.60304,1.63422,5.8365,5.60304,1.63422,5.8365,0.0,0.0,0.0,131.3,113.98304,18.77422,115.5188501685,5.60304,1.63422,5.8365,108.38,17.14,109.7269520218,0.0
2021-04-11 19:30:00,88.91704,9.00872,89.3722386337,5.44704,1.58872,5.674,83.47,7.42,83.7991485637,131.12,89.23704,8.92872,89.6826145292,5.44704,1.58872,5.674,83.79,7.34,84.1108774178,0.0,5.44704,1.58872,5.674,5.44704,1.58872,5.674,0.0,0.0,0.0,131.12,113.09704,19.27872,114.7284162777,5.44704,1.58872,5.674,107.65,17.69,109.0938064236,0.0
2021-04-11 20:00:00,88.0048,9.39515,88.5048793376,5.4348,1.58515,5.66125,82.57,7.8100000000000005,82.9385374841,131.27,88.3448,9.31515,88.8345411794,5.4348,1.58515,5.66125,82.91,7.73,83.2695682708,0.0,5.4348,1.58515,5.66125,5.4348,1.58515,5.66125,0.0,0.0,0.0,131.27,112.0548,19.70515,113.7742112236,5.4348,1.58515,5.66125,106.62,18.12,108.148780853,0.0
2021-04-11 20:30:00,88.73024,16.31632,90.2179460462,5.61024,1.63632,5.844,83.12,14.68,84.4063789059,131.57,89.06024,16.23632,90.5281416798,5.61024,1.63632,5.844,83.45,14.6,84.7175454083,0.0,5.61024,1.63632,5.844,5.61024,1.63632,5.844,0.0,0.0,0.0,131.57,116.37024,8.03632,116.6473968711,5.61024,1.63632,5.844,110.76,6.4,110.9447502138,0.0
2021-04-11 21:00:00,86.54904,20.36972,88.9137886821,8.39904,2.44972,8.749,78.15,17.92,80.1782320833,132.33,86.84904,20.31972,89.1944323924,8.39904,2.44972,8.749,78.45,17.87,80.4595513286,0.0,8.39904,2.44972,8.749,8.39904,2.44972,8.749,0.0,0.0,0.0,132.33,114.32904,3.51972,114.383206006,8.39904,2.44972,8.749,105.93,1.07,105.9354039026,0.0
2021-04-11 21:30:00,83.0224,21.27195,85.7042283587,8.1324,2.37195,8.47125,74.89,18.9,77.2380871073,133.09,83.3224,21.22195,85.9825185928,8.1324,2.37195,8.47125,75.19,18.85,77.5168278505,0.0,8.1324,2.37195,8.47125,8.1324,2.37195,8.47125,0.0,0.0,0.0,133.09,110.3624,3.35195,110.4132913311,8.1324,2.37195,8.47125,102.23,0.98,102.2346971434,0.0
2021-04-11 22:00:00,79.4944,22.69045,82.6693180845,8.7444,2.55045,9.10875,70.75,20.14,73.5607374895,133.88,79.7844,22.64045,82.9345552804,8.7444,2.55045,9.10875,71.04,20.09,73.8260773711,0.0,8.7444,2.55045,9.10875,8.7444,2.55045,9.10875,0.0,0.0,0.0,133.88,105.5644,4.39045,105.6556605136,8.7444,2.55045,9.10875,96.82,1.8399999999999999,96.8374824125,0.0
2021-04-11 22:30:00,75.42328,17.55554,77.4394482848,9.65328,2.81554,10.0555,65.77,14.74,67.4014873723,133.8,75.68328,17.62554,77.7085486407,9.65328,2.81554,10.0555,66.03,14.81,67.6705031753,0.0,9.65328,2.81554,10.0555,9.65328,2.81554,10.0555,0.0,0.0,0.0,133.8,98.26328,20.03554,100.2850689756,9.65328,2.81554,10.0555,88.61,17.22,90.2677157128,0.0
2021-04-11 23:00:00,73.09968,2.84574,73.1550507638,9.13968,2.66574,9.5205,63.96,0.18,63.9602532828,132.75,73.35968,2.90574,73.4172048954,9.13968,2.66574,9.5205,64.22,0.24,64.2204484569,0.0,9.13968,2.66574,9.5205,9.13968,2.66574,9.5205,0.0,0.0,0.0,132.75,90.94968,49.56574,103.5789885732,9.13968,2.66574,9.5205,81.81,46.9,94.2999793213,0.0
2021-04-11 23:30:00,70.47704,2.5399700000000003,70.5227950011,8.29704,2.41997,8.64275,62.18,0.12,62.1801157928,133.43,70.72704,2.61997,70.775549662,8.29704,2.41997,8.64275,62.43,0.2,62.430320358,0.0,8.29704,2.41997,8.64275,8.29704,2.41997,8.64275,0.0,0.0,0.0,133.43,87.69704,49.89997,100.8998405884,8.29704,2.41997,8.64275,79.4,47.48,92.5132985035,0.0
2021-04-12 00:00:00,67.39184,3.16137,67.4659496254,8.54184,2.49137,8.89775,58.85,0.67,58.8538138102,134.03,67.61184,3.03137,67.6797614672,8.54184,2.49137,8.89775,59.07,0.54,59.0724682064,0.0,8.54184,2.49137,8.89775,8.54184,2.49137,8.89775,0.0,0.0,0.0,134.03,83.72184,51.22137,98.1477215103,8.54184,2.49137,8.89775,75.18,48.73,89.5915470343,0.0
2021-04-12 00:30:00,65.37232,4.29151,65.5130313774,8.54232,2.49151,8.89825,56.83,1.8,56.858498925,134.52,65.60232,4.17151,65.7348148629,8.54232,2.49151,8.89825,57.06,1.6800000000000002,57.0847265037,0.0,8.54232,2.49151,8.89825,8.54232,2.49151,8.89825,0.0,0.0,0.0,134.52,80.73232,50.75151,95.3594424263,8.54232,2.49151,8.89825,72.19,48.26,86.8356130859,0.0
2021-04-12 01:00:00,64.2908,4.73065,64.4646105554,8.7108,2.5406500000000003,9.07375,55.58,2.19,55.623129182,134.64,64.5108,4.62065,64.6760676221,8.7108,2.5406500000000003,9.07375,55.8,2.08,55.8387535678,0.0,8.7108,2.5406500000000003,9.07375,8.7108,2.5406500000000003,9.07375,0.0,0.0,0.0,134.64,79.2208,51.44065,94.456739437,8.7108,2.5406500000000003,9.07375,70.51,48.9,85.8071681155,0.0
2021-04-12 01:30:00,66.6828,4.19665,66.8147265733,7.9428,2.31665,8.27375,58.74,1.88,58.7700774204,134.38,66.8928,4.08665,67.0175156214,7.9428,2.31665,8.27375,58.95,1.77,58.9765665328,0.0,7.9428,2.31665,8.27375,7.9428,2.31665,8.27375,0.0,0.0,0.0,134.38,82.2528,50.63665,96.5898205354,7.9428,2.31665,8.27375,74.31,48.32,88.6385835853,0.0
2021-04-12 02:00:00,70.42632,3.47476,70.5119883835,7.69632,2.24476,8.017,62.73,1.23,62.7420576647,133.78,70.67632,3.36476,70.756369456,7.69632,2.24476,8.017,62.98,1.12,62.9899579298,0.0,7.69632,2.24476,8.017,7.69632,2.24476,8.017,0.0,0.0,0.0,133.78,86.97632,49.25476,99.9545477875,7.69632,2.24476,8.017,79.28,47.01,92.1697265918,0.0
2021-04-12 02:30:00,71.05504,3.15647,71.1251152003,7.32504,2.13647,7.63025,63.73,1.02,63.7381620381,133.56,71.29504,3.04647,71.3600988513,7.32504,2.13647,7.63025,63.97,0.91,63.9764722378,0.0,7.32504,2.13647,7.63025,7.32504,2.13647,7.63025,0.0,0.0,0.0,133.56,87.81504,48.73647,100.4326876981,7.32504,2.13647,7.63025,80.49,46.6,93.0064519267,0.0
2021-04-12 03:00:00,70.41656,3.13483,70.4863042113,6.49656,1.8948300000000002,6.76725,63.92,1.24,63.932026403,133.68,70.65656,3.01483,70.7208503269,6.49656,1.8948300000000002,6.76725,64.16,1.12,64.1697748165,0.0,6.49656,1.8948300000000002,6.76725,6.49656,1.8948300000000002,6.76725,0.0,0.0,0.0,133.68,87.16656,48.84483,99.919100276,6.49656,1.8948300000000002,6.76725,80.67,46.95,93.3378347724,0.0
2021-04-12 03:30:00,69.79008,3.07169,69.8576448634,6.28008,1.83169,6.54175,63.51,1.24,63.5221040269,133.87,70.04008,2.96169,70.1026705202,6.28008,1.83169,6.54175,63.76,1.13,63.7700125451,0.0,6.28008,1.83169,6.54175,6.28008,1.83169,6.54175,0.0,0.0,0.0,133.87,86.32008,48.94169,99.2292559242,6.28008,1.83169,6.54175,80.04,47.11,92.8749358008,0.0
2021-04-12 04:00:00,68.55712,3.23416,68.6333628318,6.59712,1.92416,6.872,61.96,1.31,61.9738469034,134.03,68.80712,3.11416,68.8775562517,6.59712,1.92416,6.872,62.21,1.19,62.2213805697,0.0,6.59712,1.92416,6.872,6.59712,1.92416,6.872,0.0,0.0,0.0,134.03,84.76712,49.21416,98.01784622,6.59712,1.92416,6.872,78.17,47.29,91.3613320831,0.0
2021-04-12 04:30:00,68.17976,3.36993,68.2629921836,7.19976,2.09993,7.49975,60.98,1.27,60.9932233941,134.03,68.41976,3.24993,68.496902145,7.19976,2.09993,7.49975,61.22,1.15,61.2308002561,0.0,7.19976,2.09993,7.49975,7.19976,2.09993,7.49975,0.0,0.0,0.0,134.03,84.31976,49.29993,97.6744850228,7.19976,2.09993,7.49975,77.12,47.2,90.4175558174,0.0
2021-04-12 05:00:00,68.22712,3.89541,68.3382332414,8.48712,2.47541,8.84075,59.74,1.42,59.7568740816,134.18,68.46712,3.78541,68.5716840245,8.48712,2.47541,8.84075,59.98,1.31,59.9943038963,0.0,8.48712,2.47541,8.84075,8.48712,2.47541,8.84075,0.0,0.0,0.0,134.18,84.30712,49.89541,97.9655164931,8.48712,2.47541,8.84075,75.82,47.42,89.4277853913,0.0
2021-04-12 05:30:00,69.21872,3.81921,69.3240042371,8.808720000000001,2.56921,9.17575,60.41,1.25,60.4229310775,133.61,69.44872,3.70921,69.5477026829,8.808720000000001,2.56921,9.17575,60.64,1.1400000000000001,60.6507147526,0.0,8.808720000000001,2.56921,9.17575,8.808720000000001,2.56921,9.17575,0.0,0.0,0.0,133.61,85.30872,49.48921,98.6243358125,8.808720000000001,2.56921,9.17575,76.5,46.92,89.7426119522,0.0
2021-04-12 06:00:00,71.68976,3.22993,71.7624841868,8.15976,2.37993,8.49975,63.53,0.85,63.5356860355,132.84,71.89976,3.21993,71.9718239123,8.15976,2.37993,8.49975,63.74,0.84,63.7455347456,0.0,8.15976,2.37993,8.49975,8.15976,2.37993,8.49975,0.0,0.0,0.0,132.84,88.46976,48.29993,100.795742333,8.15976,2.37993,8.49975,80.31,45.92,92.5113101194,0.0
2021-04-12 06:30:00,76.6248,13.16515,77.7475475469,7.5948,2.21515,7.91125,69.03,10.95,69.8930854949,133.21,76.8848,13.09515,77.9920215443,7.5948,2.21515,7.91125,69.29,10.88,70.1389941473,0.0,7.5948,2.21515,7.91125,7.5948,2.21515,7.91125,0.0,0.0,0.0,133.21,98.5648,19.36515,100.4491355541,7.5948,2.21515,7.91125,90.97,17.15,92.5724764711,0.0
2021-04-12 07:00:00,81.08504,13.79272,82.249758886,7.17504,2.09272,7.474,73.91,11.7,74.8303287444,133.15,81.34504,13.73272,82.4960794899,7.17504,2.09272,7.474,74.17,11.64,75.0778162975,0.0,7.17504,2.09272,7.474,7.17504,2.09272,7.474,0.0,0.0,0.0,133.15,105.33504,10.57272,105.864314384,7.17504,2.09272,7.474,98.16,8.48,98.5256108837,0.0
2021-04-12 07:30:00,88.80976,10.25493,89.3998717033,6.59976,1.92493,6.87475,82.21,8.33,82.6309445668,132.76,89.09976,10.16493,89.6777176001,6.59976,1.92493,6.87475,82.5,8.24,82.9104794341,0.0,6.59976,1.92493,6.87475,6.59976,1.92493,6.87475,0.0,0.0,0.0,132.76,115.34976,5.9749300000000005,115.5044021696,6.59976,1.92493,6.87475,108.75,4.05,108.825387663,0.0
2021-04-12 08:00:00,94.44552,6.82161,94.6915551201,6.48552,1.89161,6.75575,87.96,4.93,88.0980504892,132.29,94.77552,6.72161,95.0135739369,6.48552,1.89161,6.75575,88.29,4.83,88.4220164891,0.0,6.48552,1.89161,6.75575,6.48552,1.89161,6.75575,0.0,0.0,0.0,132.29,122.63552,2.3816100000000002,122.6586435269,6.48552,1.89161,6.75575,116.15,0.49,116.1510335727,0.0
2021-04-12 08:30:00,98.75896,4.71303,98.8713549622,6.55896,1.91303,6.83225,92.2,2.8,92.2425064707,131.64,99.09896,4.62303,99.2067350509,6.55896,1.91303,6.83225,92.54,2.71,92.5796721748,0.0,6.55896,1.91303,6.83225,6.55896,1.91303,6.83225,0.0,0.0,0.0,131.64,127.90896,4.6830300000000005,127.9946593349,6.55896,1.91303,6.83225,121.35,2.77,121.3816106336,0.0
2021-04-12 09:00:00,100.08192,4.27931,100.1733657464,6.99192,2.03931,7.28325,93.09,2.24,93.1169463632,131.23,100.42192,4.16931,100.5084332898,6.99192,2.03931,7.28325,93.43,2.13,93.4542765207,0.0,6.99192,2.03931,7.28325,6.99192,2.03931,7.28325,0.0,0.0,0.0,131.23,129.35192,6.53931,129.5171100008,6.99192,2.03931,7.28325,122.36,4.5,122.4427196692,0.0
2021-04-12 09:30:00,99.94256,3.27033,99.9960517104,6.89256,2.01033,7.17975,93.05,1.26,93.0585305063,131.32,100.31256,3.17033,100.3626458702,6.89256,2.01033,7.17975,93.42,1.16,93.4272016064,0.0,6.89256,2.01033,7.17975,6.89256,2.01033,7.17975,0.0,0.0,0.0,131.32,129.38256,7.90033,129.6235397073,6.89256,2.01033,7.17975,122.49,5.89,122.6315302033,0.0
2021-04-12 10:00:00,98.56688,3.48034,98.628305265,6.92688,2.02034,7.2155,91.64,1.46,91.6516295545,131.2,98.91688,3.36034,98.9739411858,6.92688,2.02034,7.2155,91.99,1.34,91.9997592388,0.0,6.92688,2.02034,7.2155,6.92688,2.02034,7.2155,0.0,0.0,0.0,131.2,127.45688,7.61034,127.6838812625,6.92688,2.02034,7.2155,120.53,5.59,120.6595582621,0.0
2021-04-12 10:30:00,97.53656,3.76233,97.6090962137,6.79656,1.9823300000000001,7.07975,90.74,1.78,90.7574569939,131.2,97.89656,3.66233,97.9650402994,6.79656,1.9823300000000001,7.07975,91.1,1.6800000000000002,91.1154893528,0.0,6.79656,1.9823300000000001,7.07975,6.79656,1.9823300000000001,7.07975,0.0,0.0,0.0,131.2,126.31656,7.32233,126.5286127596,6.79656,1.9823300000000001,7.07975,119.52,5.34,119.6392326956,0.0
2021-04-12 11:00:00,95.79336,3.95223,95.8748556299,7.17336,2.09223,7.47225,88.62,1.8599999999999999,88.6395171467,131.42,96.14336,3.85223,96.220503782,7.17336,2.09223,7.47225,88.97,1.76,88.9874064124,0.0,7.17336,2.09223,7.47225,7.17336,2.09223,7.47225,0.0,0.0,0.0,131.42,124.23336,7.39223,124.4530947838,7.17336,2.09223,7.47225,117.06,5.3,117.1799197815,0.0
2021-04-12 11:30:00,95.47104,3.87697,95.549727237,7.8410400000000005,2.28697,8.16775,87.63,1.5899999999999999,87.6444236675,131.02,95.81104,3.79697,95.8862470173,7.8410400000000005,2.28697,8.16775,87.97,1.51,87.9829585772,0.0,7.8410400000000005,2.28697,8.16775,7.8410400000000005,2.28697,8.16775,0.0,0.0,0.0,131.02,123.18104,9.63697,123.5574352529,7.8410400000000005,2.28697,8.16775,115.34,7.35,115.5739507848,0.0
2021-04-12 12:00:00,94.3952,4.8111,94.5177256722,7.8552,2.2911,8.1825,86.54,2.52,86.5766827731,131.17,94.7152,4.7211,94.8327891409,7.8552,2.2911,8.1825,86.86,2.43,86.8939842567,0.0,7.8552,2.2911,8.1825,7.8552,2.2911,8.1825,0.0,0.0,0.0,131.17,121.5452,11.2111,122.0611502742,7.8552,2.2911,8.1825,113.69,8.92,114.0393901246,0.0
2021-04-12 12:30:00,94.64792,5.04356,94.7822043308,8.13792,2.37356,8.477,86.51,2.67,86.5511929438,131.26,95.00792,4.93356,95.1359284235,8.13792,2.37356,8.477,86.87,2.56,86.9077125461,0.0,8.13792,2.37356,8.477,8.13792,2.37356,8.477,0.0,0.0,0.0,131.26,122.04792,10.90356,122.5340050639,8.13792,2.37356,8.477,113.91,8.53,114.2289324121,0.0
2021-04-12 13:00:00,94.46304,5.27422,94.610165007,8.24304,2.40422,8.586500000000001,86.22,2.87,86.2677535351,131.65,94.78304,5.18422,94.9247112645,8.24304,2.40422,8.586500000000001,86.54,2.7800000000000002,86.5846406703,0.0,8.24304,2.40422,8.586500000000001,8.24304,2.40422,8.586500000000001,0.0,0.0,0.0,131.65,122.22304,8.78422,122.5382961684,8.24304,2.40422,8.586500000000001,113.98,6.38,114.1584197508,0.0
2021-04-12 13:30:00,91.76664,6.10527,91.9695087443,8.48664,2.47527,8.84025,83.28,3.63,83.359074491,132.21,92.09664,6.00527,92.2922226792,8.48664,2.47527,8.84025,83.61,3.5300000000000002,83.6844848225,0.0,8.48664,2.47527,8.84025,8.48664,2.47527,8.84025,0.0,0.0,0.0,132.21,118.79664,7.43527,119.0290927264,8.48664,2.47527,8.84025,110.31,4.96,110.4214548899,0.0
2021-04-12 14:00:00,89.8512,6.14285,90.0609390777,8.8212,2.57285,9.18875,81.03,3.5700000000000003,81.1086049689,132.59,90.1712,6.04285,90.3734548723,8.8212,2.57285,9.18875,81.35,3.47,81.4239731283,0.0,8.8212,2.57285,9.18875,8.8212,2.57285,9.18875,0.0,0.0,0.0,132.59,116.6312,5.68285,116.7695662301,8.8212,2.57285,9.18875,107.81,3.11,107.854847828,0.0
2021-04-12 14:30:00,89.95304,6.18672,90.1655416975,8.66304,2.52672,9.024,81.29,3.66,81.3723521843,132.8,90.26304,6.07672,90.4673582902,8.66304,2.52672,9.024,81.6,3.55,81.6771846968,0.0,8.66304,2.52672,9.024,8.66304,2.52672,9.024,0.0,0.0,0.0,132.8,116.78304,4.36672,116.8646510935,8.66304,2.52672,9.024,108.12,1.8399999999999999,108.1356555443,0.0
2021-04-12 15:00:00,88.52368,6.10774,88.7341332783,8.56368,2.49774,8.9205,79.96,3.61,80.0414498869,132.14,88.83368,6.00774,89.0365972073,8.56368,2.49774,8.9205,80.27,3.51,80.3467049729,0.0,8.56368,2.49774,8.9205,8.56368,2.49774,8.9205,0.0,0.0,0.0,132.14,115.11368,4.45774,115.1999599351,8.56368,2.49774,8.9205,106.55,1.96,106.5680256925,0.0
2021-04-12 15:30:00,87.75056000000001,6.28058,87.9750331938,7.99056,2.33058,8.3235,79.76,3.95,79.8577491544,132.46,88.06056,6.18058,88.2771872946,7.99056,2.33058,8.3235,80.07,3.85,80.1625061983,0.0,7.99056,2.33058,8.3235,7.99056,2.33058,8.3235,0.0,0.0,0.0,132.46,114.28056,3.90058,114.3471071704,7.99056,2.33058,8.3235,106.29,1.57,106.3015945318,0.0
2021-04-12 16:00:00,89.22784,6.32062,89.4514263064,7.88784,2.30062,8.2165,81.34,4.02,81.4392779929,132.63,89.53784,6.22062,89.7536679198,7.88784,2.30062,8.2165,81.65,3.92,81.744045043,0.0,7.88784,2.30062,8.2165,7.88784,2.30062,8.2165,0.0,0.0,0.0,132.63,116.14784,3.7606200000000003,116.2087044909,7.88784,2.30062,8.2165,108.26,1.46,108.2698443704,0.0
2021-04-12 16:30:00,89.42112,7.51491,89.7363392075,7.4911200000000004,2.18491,7.80325,81.93,5.33,82.1031899502,132.63,89.74112,7.41491,90.0469294821,7.4911200000000004,2.18491,7.80325,82.25,5.23,82.416111289,0.0,7.4911200000000004,2.18491,7.80325,7.4911200000000004,2.18491,7.80325,0.0,0.0,0.0,132.63,116.43112,2.50491,116.4580623167,7.4911200000000004,2.18491,7.80325,108.94,0.32,108.9404699825,0.0
2021-04-12 17:00:00,91.16472,7.71721,91.4907727744,6.74472,1.9672100000000001,7.02575,84.42,5.75,84.6155948983,132.76,91.49472,7.62721,91.8120804702,6.74472,1.9672100000000001,7.02575,84.75,5.66,84.938790314,0.0,6.74472,1.9672100000000001,7.02575,6.74472,1.9672100000000001,7.02575,0.0,0.0,0.0,132.76,118.67472,2.81721,118.7081540555,6.74472,1.9672100000000001,7.02575,111.93,0.85,111.9332274171,0.0
2021-04-12 17:30:00,93.58184,7.99637,93.9228551044,6.50184,1.8963700000000001,6.77275,87.08,6.1,87.293392648,132.86,93.91184,7.90637,94.2440681357,6.50184,1.8963700000000001,6.77275,87.41,6.01,87.6163694751,0.0,6.50184,1.8963700000000001,6.77275,6.50184,1.8963700000000001,6.77275,0.0,0.0,0.0,132.86,121.71184,3.24637,121.7551268504,6.50184,1.8963700000000001,6.77275,115.21,1.35,115.2179091982,0.0
2021-04-12 18:00:00,94.602,8.3835,94.972740701,6.732,1.9635,7.0125,87.87,6.42,88.1042184007,132.76,94.932,8.2935,95.2935819783,6.732,1.9635,7.0125,88.2,6.33,88.4268562146,0.0,6.732,1.9635,7.0125,6.732,1.9635,7.0125,0.0,0.0,0.0,132.76,122.742,3.8135,122.8012269737,6.732,1.9635,7.0125,116.01,1.85,116.0247499459,0.0
2021-04-12 18:30:00,95.27216,8.35438,95.6377547637,5.91216,1.72438,6.1585,89.36,6.63,89.6056164534,132.85,95.60216,8.27438,95.9595662821,5.91216,1.72438,6.1585,89.69,6.55,89.9288529895,0.0,5.91216,1.72438,6.1585,5.91216,1.72438,6.1585,0.0,0.0,0.0,132.85,123.76216,3.87438,123.8227889698,5.91216,1.72438,6.1585,117.85,2.15,117.8696101631,0.0
2021-04-12 19:00:00,95.1424,8.67945,95.5374750036,5.5524000000000004,1.61945,5.78375,89.59,7.06,89.8677456043,133.05,95.5024,8.599450000000001,95.8887842558,5.5524000000000004,1.61945,5.78375,89.95,6.98,90.2204128787,0.0,5.5524000000000004,1.61945,5.78375,5.5524000000000004,1.61945,5.78375,0.0,0.0,0.0,133.05,123.6724,4.3694500000000005,123.7495641005,5.5524000000000004,1.61945,5.78375,118.12,2.75,118.1520076004,0.0
2021-04-12 19:30:00,94.96704,8.49997,95.3466736513,5.65704,1.6499700000000002,5.89275,89.31,6.85,89.5723093372,133.12,95.30704,8.40997,95.6773717708,5.65704,1.6499700000000002,5.89275,89.65,6.76,89.9045054488,0.0,5.65704,1.6499700000000002,5.89275,5.65704,1.6499700000000002,5.89275,0.0,0.0,0.0,133.12,123.56704,4.70997,123.6567717182,5.65704,1.6499700000000002,5.89275,117.91,3.06,117.9496998724,0.0
2021-04-12 20:00:00,94.5856,8.0283,94.9257042547,5.4456,1.5883,5.6725,89.14,6.44,89.372329051,132.64,94.9256,7.9383,95.2569479999,5.4456,1.5883,5.6725,89.48,6.35,89.7050327462,0.0,5.4456,1.5883,5.6725,5.4456,1.5883,5.6725,0.0,0.0,0.0,132.64,123.4256,5.6183,123.5534055793,5.4456,1.5883,5.6725,117.98,4.03,118.0488089732,0.0
2021-04-12 20:30:00,96.232,7.5335,96.5264287449,5.292,1.5434999999999999,5.5125,90.94,5.99,91.1370599701,132.26,96.582,7.4435,96.8684077305,5.292,1.5434999999999999,5.5125,91.29,5.9,91.4804574759,0.0,5.292,1.5434999999999999,5.5125,5.292,1.5434999999999999,5.5125,0.0,0.0,0.0,132.26,125.672,4.9835,125.7707710728,5.292,1.5434999999999999,5.5125,120.38,3.44,120.4291409917,0.0
2021-04-12 21:00:00,95.01144,8.23792,95.3679037035,5.34144,1.5579200000000002,5.564,89.67,6.68,89.9184702939,132.17,95.36144,8.14792,95.708896343,5.34144,1.5579200000000002,5.564,90.02,6.59,90.2608913096,0.0,5.34144,1.5579200000000002,5.564,5.34144,1.5579200000000002,5.564,0.0,0.0,0.0,132.17,124.07144,5.90792,124.2120193154,5.34144,1.5579200000000002,5.564,118.73,4.35,118.8096603816,0.0
2021-04-12 21:30:00,92.1888,9.5859,92.6858366971,5.3688,1.5659,5.5925,86.82,8.02,87.1896369989,132.49,92.5188,9.4959,93.0048411119,5.3688,1.5659,5.5925,87.15,7.93,87.5100417095,0.0,5.3688,1.5659,5.5925,5.3688,1.5659,5.5925,0.0,0.0,0.0,132.49,120.5288,7.6459,120.7710702786,5.3688,1.5659,5.5925,115.16,6.08,115.3203884836,0.0
2021-04-12 22:00:00,87.86464,11.14177,88.5682448797,5.59464,1.63177,5.82775,82.27,9.51,82.81783020579999,132.32,88.21464,11.06177,88.9054861404,5.59464,1.63177,5.82775,82.62,9.43,83.1564146654,0.0,5.59464,1.63177,5.82775,5.59464,1.63177,5.82775,0.0,0.0,0.0,132.32,114.94464,9.72177,115.355030565,5.59464,1.63177,5.82775,109.35,8.09,109.6488513392,0.0
2021-04-12 22:30:00,82.83008,12.48419,83.7656084128,5.74008,1.67419,5.97925,77.09,10.81,77.8442303578,132.63,83.13008,12.40419,84.0504261165,5.74008,1.67419,5.97925,77.39,10.73,78.1303078197,0.0,5.74008,1.67419,5.97925,5.74008,1.67419,5.97925,0.0,0.0,0.0,132.63,108.54008,11.50419,109.1480432897,5.74008,1.67419,5.97925,102.8,9.83,103.2689154586,0.0
2021-04-12 23:00:00,78.47248,13.59489,79.6413909438,5.7424800000000005,1.67489,5.98175,72.73,11.92,73.7003344633,133.08,78.76248,13.50489,79.9118909153,5.7424800000000005,1.67489,5.98175,73.02,11.83,73.9720845995,0.0,5.7424800000000005,1.67489,5.98175,5.7424800000000005,1.67489,5.98175,0.0,0.0,0.0,133.08,102.81248,12.54489,103.5749984739,5.7424800000000005,1.67489,5.98175,97.07,10.87,97.6767208704,0.0
2021-04-12 23:30:00,73.68456,15.24133,75.2443520974,5.76456,1.68133,6.00475,67.92,13.56,69.2603782837,133.7,73.96456,15.16133,75.5024639556,5.76456,1.68133,6.00475,68.2,13.48,69.5194246236,0.0,5.76456,1.68133,6.00475,5.76456,1.68133,6.00475,0.0,0.0,0.0,133.7,96.67456,13.75133,97.6476811192,5.76456,1.68133,6.00475,90.91,12.07,91.7077586685,0.0
2021-04-13 00:00:00,69.90672,16.20821,71.7611006922,5.61672,1.63821,5.85075,64.29,14.57,65.9203231181,134.21,70.14672,16.14821,71.9814351966,5.61672,1.63821,5.85075,64.53,14.51,66.1412201278,0.0,5.61672,1.63821,5.85075,5.61672,1.63821,5.85075,0.0,0.0,0.0,134.21,91.92672,15.30821,93.1926131373,5.61672,1.63821,5.85075,86.31,13.67,87.385839814,0.0
2021-04-13 00:30:00,67.32456,17.63883,69.5968727959,5.58456,1.62883,5.81725,61.74,16.01,63.7820327365,134.49,67.56456,17.57883,69.8139315048,5.58456,1.62883,5.81725,61.98,15.95,63.9993976534,0.0,5.58456,1.62883,5.81725,5.58456,1.62883,5.81725,0.0,0.0,0.0,134.49,88.50456,15.65883,89.8791193646,5.58456,1.62883,5.81725,82.92,14.03,84.0985570625,0.0
2021-04-13 01:00:00,65.8776,17.79555,68.2388436417,5.3676,1.56555,5.5912500000000005,60.51,16.23,62.6488068522,134.3,66.1176,17.73555,68.4549980904,5.3676,1.56555,5.5912500000000005,60.75,16.17,62.8651843233,0.0,5.3676,1.56555,5.5912500000000005,5.3676,1.56555,5.5912500000000005,0.0,0.0,0.0,134.3,86.6476,15.90555,88.0953637064,5.3676,1.56555,5.5912500000000005,81.28,14.34,82.5352894222,0.0
2021-04-13 01:30:00,67.31464,17.42927,69.5344534103,5.17464,1.50927,5.39025,62.14,15.92,64.1469095125,134.17,67.54464,17.36927,69.7421675392,5.17464,1.50927,5.39025,62.37,15.86,64.3549259964,0.0,5.17464,1.50927,5.39025,5.17464,1.50927,5.39025,0.0,0.0,0.0,134.17,88.40464,15.47927,89.7495859225,5.17464,1.50927,5.39025,83.23,13.97,84.3942758722,0.0
2021-04-13 02:00:00,70.74824,16.89282,72.7370664149,5.59824,1.6328200000000002,5.8315,65.15,15.26,66.9133028627,133.69,70.98824,16.83282,72.9566586917,5.59824,1.6328200000000002,5.8315,65.39,15.2,67.1333903509,0.0,5.59824,1.6328200000000002,5.8315,5.59824,1.6328200000000002,5.8315,0.0,0.0,0.0,133.69,92.43824,14.83282,93.6207282788,5.59824,1.6328200000000002,5.8315,86.84,13.2,87.8374954106,0.0
2021-04-13 02:30:00,71.20528,17.19904,73.2529786207,5.82528,1.69904,6.068,65.38,15.5,67.1922197877,133.84,71.74528,17.20904,73.7803243419,5.82528,1.69904,6.068,65.92,15.51,67.7200598051,0.0,5.82528,1.69904,6.068,5.82528,1.69904,6.068,0.0,0.0,0.0,133.84,92.93528,15.18904,94.1683237867,5.82528,1.69904,6.068,87.11,13.49,88.1483533595,0.0
2021-04-13 03:00:00,70.60784,17.13312,72.6568019555,5.66784,1.65312,5.904,64.94,15.48,66.7595236652,133.93,70.85784,17.07312,72.8856976093,5.66784,1.65312,5.904,65.19,15.42,66.988898334,0.0,5.66784,1.65312,5.904,5.66784,1.65312,5.904,0.0,0.0,0.0,133.93,92.04784,15.19312,93.2932781287,5.66784,1.65312,5.904,86.38,13.54,87.434752816,0.0
2021-04-13 03:30:00,70.25456,17.27508,72.3472984278,5.91456,1.7250800000000002,6.161,64.34,15.55,66.1924323469,133.93,70.49456,17.21508,72.5661213584,5.91456,1.7250800000000002,6.161,64.58,15.49,66.4117195983,0.0,5.91456,1.7250800000000002,6.161,5.91456,1.7250800000000002,6.161,0.0,0.0,0.0,133.93,91.45456,15.39508,92.7412800914,5.91456,1.7250800000000002,6.161,85.54,13.67,86.625403318,0.0
2021-04-13 04:00:00,70.16776,17.11643,72.225249874,5.98776,1.7464300000000001,6.23725,64.18,15.37,65.9947672168,133.93,70.40776,17.05643,72.4442852995,5.98776,1.7464300000000001,6.23725,64.42,15.31,66.2142922638,0.0,5.98776,1.7464300000000001,6.23725,5.98776,1.7464300000000001,6.23725,0.0,0.0,0.0,133.93,91.18776,15.23643,92.4519138415,5.98776,1.7464300000000001,6.23725,85.2,13.49,86.2613476593,0.0
2021-04-13 04:30:00,69.78904,17.13097,71.860839386,5.96904,1.74097,6.21775,63.82,15.39,65.6494059379,133.79,70.04904,17.07097,72.0991402283,5.96904,1.74097,6.21775,64.08,15.33,65.8882030412,0.0,5.96904,1.74097,6.21775,5.96904,1.74097,6.21775,0.0,0.0,0.0,133.79,90.73904,15.29097,92.0184065482,5.96904,1.74097,6.21775,84.77,13.55,85.8461146471,0.0
2021-04-13 05:00:00,69.99904,17.48222,72.1491068347,6.41904,1.87222,6.6865,63.58,15.61,65.4682251172,133.79,70.22904,17.42222,72.3578040646,6.41904,1.87222,6.6865,63.81,15.55,65.6773827128,0.0,6.41904,1.87222,6.6865,6.41904,1.87222,6.6865,0.0,0.0,0.0,133.79,90.60904,15.79222,91.9749549728,6.41904,1.87222,6.6865,84.19,13.92,85.3330094395,0.0
2021-04-13 05:30:00,71.39424,17.35957,73.4744321228,6.92424,2.01957,7.21275,64.47,15.34,66.2698762637,133.64,71.63424,17.30957,73.6958991665,6.92424,2.01957,7.21275,64.71,15.29,66.4918656679,0.0,6.92424,2.01957,7.21275,6.92424,2.01957,7.21275,0.0,0.0,0.0,133.64,91.94424,15.719570000000001,93.2783369822,6.92424,2.01957,7.21275,85.02,13.7,86.116725437,0.0
2021-04-13 06:00:00,73.53472,16.64971,75.3960734293,7.16472,2.08971,7.46325,66.37,14.56,67.948292841,133.18,73.80472,16.58971,75.6462502188,7.16472,2.08971,7.46325,66.64,14.5,68.1992639256,0.0,7.16472,2.08971,7.46325,7.16472,2.08971,7.46325,0.0,0.0,0.0,133.18,94.47472,14.84971,95.634651702,7.16472,2.08971,7.46325,87.31,12.76,88.237484665,0.0
2021-04-13 06:30:00,79.09264,13.82577,80.2919523879,7.32264,2.13577,7.62775,71.77,11.69,72.7158098353,132.51,79.36264,13.73577,80.5425353789,7.32264,2.13577,7.62775,72.04,11.6,72.9679491284,0.0,7.32264,2.13577,7.62775,7.32264,2.13577,7.62775,0.0,0.0,0.0,132.51,101.54264,11.90577,102.2382271827,7.32264,2.13577,7.62775,94.22,9.77,94.7251883081,0.0
2021-04-13 07:00:00,84.64016,11.37463,85.4010473733,7.49016,2.18463,7.80225,77.15,9.19,77.6954220016,132.34,84.95016,11.28463,85.6963975804,7.49016,2.18463,7.80225,77.46,9.1,77.9927022227,0.0,7.49016,2.18463,7.80225,7.49016,2.18463,7.80225,0.0,0.0,0.0,132.34,108.69016,9.62463,109.1154635396,7.49016,2.18463,7.80225,101.2,7.44,101.4731176224,0.0
2021-04-13 07:30:00,91.32384,8.00737,91.674215168,7.29384,2.12737,7.59775,84.03,5.88,84.2354753058,132.11,91.66384,7.90737,92.004271987,7.29384,2.12737,7.59775,84.37,5.78,84.5677556756,0.0,7.29384,2.12737,7.59775,7.29384,2.12737,7.59775,0.0,0.0,0.0,132.11,117.50384,5.93737,117.6537495249,7.29384,2.12737,7.59775,110.21,3.81,110.2758368819,0.0
2021-04-13 08:00:00,94.87232,6.8365100000000005,95.1183209017,7.22232,2.10651,7.52325,87.65,4.73,87.7775335721,131.29,95.20232,6.73651,95.4403599132,7.22232,2.10651,7.52325,87.98,4.63,88.1017440236,0.0,7.22232,2.10651,7.52325,7.22232,2.10651,7.52325,0.0,0.0,0.0,131.29,121.48232,3.62651,121.5364375295,7.22232,2.10651,7.52325,114.26,1.52,114.2701098275,0.0
2021-04-13 08:30:00,97.18888,5.24009,97.3300412969,7.5088799999999996,2.19009,7.82175,89.68,3.05,89.7318499754,131.22,97.53888,5.13009,97.6736962291,7.5088799999999996,2.19009,7.82175,90.03,2.94,90.0779912076,0.0,7.5088799999999996,2.19009,7.82175,7.5088799999999996,2.19009,7.82175,0.0,0.0,0.0,131.22,124.47888,5.43009,124.597260979,7.5088799999999996,2.19009,7.82175,116.97,3.24,117.0148644404,0.0
2021-04-13 09:00:00,96.714,4.6995000000000005,96.8281110848,7.404,2.1595,7.7125,89.31,2.54,89.3461118348,131.31,97.044,4.5995,97.1529378673,7.404,2.1595,7.7125,89.64,2.44,89.6732022401,0.0,7.404,2.1595,7.7125,7.404,2.1595,7.7125,0.0,0.0,0.0,131.31,124.014,6.1395,124.1658795976,7.404,2.1595,7.7125,116.61,3.98,116.6779006496,0.0
2021-04-13 09:30:00,93.52248,12.49364,94.35330045,7.69248,2.24364,8.013,85.83,10.25,86.4398715871,132.09,93.84248,12.46364,94.6665377766,7.69248,2.24364,8.013,86.15,10.22,86.754082901,0.0,7.69248,2.24364,8.013,7.69248,2.24364,8.013,0.0,0.0,0.0,132.09,130.13248,24.61364,132.4397735765,7.69248,2.24364,8.013,122.44,22.37,124.4667445545,0.0
