Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-04-13 10:00:00,89.17344,20.57017,91.5152134635,7.78344,2.2701700000000002,8.10775,81.39,18.3,83.4219521469,132.96,89.44344,20.54017,91.7716053181,7.78344,2.2701700000000002,8.10775,81.66,18.27,83.6788414117,0.0,7.78344,2.2701700000000002,8.10775,7.78344,2.2701700000000002,8.10775,0.0,0.0,0.0,132.96,132.85344,40.24017,138.8139323031,7.78344,2.2701700000000002,8.10775,125.07,37.97,130.7066402292,0.0
2021-04-13 10:30:00,87.25584,20.90587,89.7253420978,7.90584,2.30587,8.23525,79.35,18.6,81.5008128794,133.17,87.52584,20.87587,89.9809680764,7.90584,2.30587,8.23525,79.62,18.57,81.7568914526,0.0,7.90584,2.30587,8.23525,7.90584,2.30587,8.23525,0.0,0.0,0.0,133.17,130.54584,40.12587,136.5734300095,7.90584,2.30587,8.23525,122.64,37.82,128.3390899142,0.0
2021-04-13 11:00:00,85.60504,21.26272,88.2061570141,8.13504,2.37272,8.474,77.47,18.89,79.7397830446,133.0,85.86504,21.23272,88.4513057722,8.13504,2.37272,8.474,77.73,18.86,79.9853267794,0.0,8.13504,2.37272,8.474,8.13504,2.37272,8.474,0.0,0.0,0.0,133.0,128.20504,39.56272,134.1705671718,8.13504,2.37272,8.474,120.07,37.19,125.6976570983,0.0
2021-04-13 11:30:00,84.1648,21.28765,86.8151922279,8.2548,2.40765,8.59875,75.91,18.88,78.2226469764,133.0,84.4348,21.26765,87.0720873045,8.2548,2.40765,8.59875,76.18,18.86,78.4798827726,0.0,8.2548,2.40765,8.59875,8.2548,2.40765,8.59875,0.0,0.0,0.0,133.0,126.2448,39.77765,132.3631782882,8.2548,2.40765,8.59875,117.99,37.37,123.7665423287,0.0
2021-04-13 12:00:00,82.40376,22.05318,85.3037068963,8.51376,2.48318,8.868500000000001,73.89,19.57,76.437667416,133.23,82.64376,22.03318,85.5304161562,8.51376,2.48318,8.868500000000001,74.13,19.55,76.6645902617,0.0,8.51376,2.48318,8.868500000000001,8.51376,2.48318,8.868500000000001,0.0,0.0,0.0,133.23,123.52376,38.94318,129.5171438577,8.51376,2.48318,8.868500000000001,115.01,36.46,120.6508669675,0.0
2021-04-13 12:30:00,81.66528,22.67654,84.7551970315,8.76528,2.55654,9.1305,72.9,20.12,75.6255538823,133.36,81.91528,22.64654,84.988110177,8.76528,2.55654,9.1305,73.15,20.09,75.8586224499,0.0,8.76528,2.55654,9.1305,8.76528,2.55654,9.1305,0.0,0.0,0.0,133.36,122.29528,38.35654,128.1692618027,8.76528,2.55654,9.1305,113.53,35.8,119.0407531058,0.0
2021-04-13 13:00:00,80.48016,23.37963,83.8072983252,8.81016,2.56963,9.17725,71.67,20.81,74.6300542677,133.62,80.73016,23.35963,84.0418410517,8.81016,2.56963,9.17725,71.92,20.79,74.8646144717,0.0,8.81016,2.56963,9.17725,8.81016,2.56963,9.17725,0.0,0.0,0.0,133.62,120.69016,37.89963,126.5009749961,8.81016,2.56963,9.17725,111.88,35.33,117.3257998055,0.0
2021-04-13 13:30:00,79.33864,24.31377,82.98059537419999,8.85864,2.58377,9.22775,70.48,21.73,73.7538019359,134.05,79.57864000000001,24.29377,83.2042499219,8.85864,2.58377,9.22775,70.72,21.71,73.9773107108,0.0,8.85864,2.58377,9.22775,8.85864,2.58377,9.22775,0.0,0.0,0.0,134.05,119.06864,38.37377,125.0995094134,8.85864,2.58377,9.22775,110.21,35.79,115.8756583584,0.0
2021-04-13 14:00:00,78.192,24.0685,81.8124779985,8.772,2.5585,9.1375,69.42,21.51,72.6761068027,134.11,78.432,24.0485,82.0360224307,8.772,2.5585,9.1375,69.66,21.49,72.899490396,0.0,8.772,2.5585,9.1375,8.772,2.5585,9.1375,0.0,0.0,0.0,134.11,117.822,37.2585,123.5727296221,8.772,2.5585,9.1375,109.05,34.7,114.4377232384,0.0
2021-04-13 14:30:00,78.04152,23.93461,81.6293109107,8.86152,2.58461,9.23075,69.18,21.35,72.399550413,134.11,78.28152,23.90461,81.850025979,8.86152,2.58461,9.23075,69.42,21.32,72.6200991462,0.0,8.86152,2.58461,9.23075,8.86152,2.58461,9.23075,0.0,0.0,0.0,134.11,117.43152,37.40461,123.24474325,8.86152,2.58461,9.23075,108.57,34.82,114.0170044335,0.0
2021-04-13 15:00:00,77.62592,24.19006,81.3077023329,8.84592,2.58006,9.2145,68.78,21.61,72.0949408766,134.24,77.85592,24.17006,81.5213841851,8.84592,2.58006,9.2145,69.01,21.59,72.3084241289,0.0,8.84592,2.58006,9.2145,8.84592,2.58006,9.2145,0.0,0.0,0.0,134.24,116.91592,37.18006,122.6853259809,8.84592,2.58006,9.2145,108.07,34.6,113.4737189837,0.0
2021-04-13 15:30:00,78.41992,24.17831,82.062625642,8.35992,2.43831,8.70825,70.06,21.74,73.3555124036,134.34,78.65992,24.15831,82.2861285787,8.35992,2.43831,8.70825,70.3,21.72,73.5788583766,0.0,8.35992,2.43831,8.70825,8.35992,2.43831,8.70825,0.0,0.0,0.0,134.34,118.17992,36.95831,123.8241098061,8.35992,2.43831,8.70825,109.82,34.52,115.1176042141,0.0
2021-04-13 16:00:00,80.20528,14.39904,81.4875407213,8.70528,2.53904,9.068,71.5,11.86,72.4769590974,133.41,80.46528,14.30904,81.7276569541,8.70528,2.53904,9.068,71.76,11.77,72.7188455629,0.0,8.70528,2.53904,9.068,8.70528,2.53904,9.068,0.0,0.0,0.0,133.41,115.73528,21.99904,117.8075243675,8.70528,2.53904,9.068,107.03,19.46,108.7847071054,0.0
2021-04-13 16:30:00,82.7168,5.08865,82.8731763664,8.5668,2.49865,8.92375,74.15,2.59,74.1952195226,132.56,82.9868,4.99865,83.1372087339,8.5668,2.49865,8.92375,74.42,2.5,74.46197956,0.0,8.5668,2.49865,8.92375,8.5668,2.49865,8.92375,0.0,0.0,0.0,132.56,114.1668,9.61865,114.5712732323,8.5668,2.49865,8.92375,105.6,7.12,105.8397581252,0.0
2021-04-13 17:00:00,83.73808,5.80194,83.9388381493,8.33808,2.43194,8.6855,75.4,3.37,75.4752734344,132.83,84.00808,5.71194,84.2020413283,8.33808,2.43194,8.6855,75.67,3.2800000000000002,75.7410542573,0.0,8.33808,2.43194,8.6855,8.33808,2.43194,8.6855,0.0,0.0,0.0,132.83,115.49808,10.74194,115.9965333907,8.33808,2.43194,8.6855,107.16,8.31,107.4817272842,0.0
2021-04-13 17:30:00,85.95784,6.53937,86.2062272545,8.15784,2.37937,8.49775,77.8,4.16,77.9111391266,132.72,86.22784,6.45937,86.4694388317,8.15784,2.37937,8.49775,78.07,4.08,78.1765393197,0.0,8.15784,2.37937,8.49775,8.15784,2.37937,8.49775,0.0,0.0,0.0,132.72,118.66784,11.79937,119.253014145,8.15784,2.37937,8.49775,110.51,9.42,110.9107591715,0.0
2021-04-13 18:00:00,89.1876,5.79305,89.3755415204,7.5876,2.21305,7.9037500000000005,81.6,3.58,81.6784941095,132.39,89.4776,5.71305,89.6598005912,7.5876,2.21305,7.9037500000000005,81.89,3.5,81.9647613307,0.0,7.5876,2.21305,7.9037500000000005,7.5876,2.21305,7.9037500000000005,0.0,0.0,0.0,132.39,122.9276,10.95305,123.4146026452,7.5876,2.21305,7.9037500000000005,115.34,8.74,115.6706669817,0.0
2021-04-13 18:30:00,89.95208,6.07269,90.156831467,7.79208,2.27269,8.11675,82.16,3.8,82.2478303665,132.39,90.24208,5.99269,90.4408388736,7.79208,2.27269,8.11675,82.45,3.7199999999999998,82.5338772868,0.0,7.79208,2.27269,8.11675,7.79208,2.27269,8.11675,0.0,0.0,0.0,132.39,123.62208,11.51269,124.1570001835,7.79208,2.27269,8.11675,115.83,9.24,116.1979625467,0.0
2021-04-13 19:00:00,89.93152,6.41836,90.1602663849,7.57152,2.20836,7.8870000000000005,82.36,4.21,82.4675311865,132.16,90.21152,6.33836,90.4339159176,7.57152,2.20836,7.8870000000000005,82.64,4.13,82.743135667,0.0,7.57152,2.20836,7.8870000000000005,7.57152,2.20836,7.8870000000000005,0.0,0.0,0.0,132.16,123.44152,11.80836,124.0050250022,7.57152,2.20836,7.8870000000000005,115.87,9.6,116.267006928,0.0
2021-04-13 19:30:00,89.39176,6.66593,89.6399541425,7.63176,2.22593,7.94975,81.76,4.44,81.8804689777,131.69,89.68176,6.58593,89.9232592306,7.63176,2.22593,7.94975,82.05,4.36,82.1657599003,0.0,7.63176,2.22593,7.94975,7.63176,2.22593,7.94975,0.0,0.0,0.0,131.69,122.64176,11.42593,123.1728589108,7.63176,2.22593,7.94975,115.01,9.2,115.3773812322,0.0
2021-04-13 20:00:00,88.28624,13.22557,89.2713608901,7.59624,2.21557,7.91275,80.69,11.01,81.4376829238,132.26,88.57624,13.18557,89.5522727169,7.59624,2.21557,7.91275,80.98,10.97,81.7196506356,0.0,7.59624,2.21557,7.91275,7.59624,2.21557,7.91275,0.0,0.0,0.0,132.26,124.58624,12.20557,125.1826950355,7.59624,2.21557,7.91275,116.99,9.99,117.4157578862,0.0
2021-04-13 20:30:00,88.69328,16.28054,90.1751290537,7.13328,2.08054,7.4305,81.56,14.2,82.7869168408,132.99,88.97328,16.24054,90.4433507421,7.13328,2.08054,7.4305,81.84,14.16,83.055952225,0.0,7.13328,2.08054,7.4305,7.13328,2.08054,7.4305,0.0,0.0,0.0,132.99,127.25328,11.52054,127.7737066561,7.13328,2.08054,7.4305,120.12,9.44,120.49036476,0.0
2021-04-13 21:00:00,87.42976,16.75243,89.0202608655,6.899760000000001,2.01243,7.18725,80.53,14.74,81.8678722088,132.59,87.69976,16.71243,89.2779548408,6.899760000000001,2.01243,7.18725,80.8,14.7,82.1263051647,0.0,6.899760000000001,2.01243,7.18725,6.899760000000001,2.01243,7.18725,0.0,0.0,0.0,132.59,125.55976,10.53243,126.0007357636,6.899760000000001,2.01243,7.18725,118.66,8.52,118.9654823888,0.0
2021-04-13 21:30:00,84.12488,18.38934,86.11134223,6.61488,1.92934,6.8905,77.51,16.46,79.2384483695,133.24,84.37488,18.35934,86.3492081044,6.61488,1.92934,6.8905,77.76,16.43,79.4768047923,0.0,6.61488,1.92934,6.8905,6.61488,1.92934,6.8905,0.0,0.0,0.0,133.24,121.04488,9.21934,121.3954661602,6.61488,1.92934,6.8905,114.43,7.29,114.6619771328,0.0
2021-04-13 22:00:00,80.66256,19.49908,82.9859187248,6.6825600000000005,1.94908,6.961,73.98,17.55,76.0331697353,133.24,80.91256,19.45908,83.2195779862,6.6825600000000005,1.94908,6.961,74.23,17.51,76.2672472297,0.0,6.6825600000000005,1.94908,6.961,6.6825600000000005,1.94908,6.961,0.0,0.0,0.0,133.24,115.97256,8.14908,116.2585144314,6.6825600000000005,1.94908,6.961,109.29,6.2,109.4657211185,0.0
2021-04-13 22:30:00,76.66016,21.40713,79.592998097,6.95016,2.02713,7.23975,69.71,19.38,72.3537732257,134.28,76.89016,21.38713,79.809185151,6.95016,2.02713,7.23975,69.94,19.36,72.5700571861,0.0,6.95016,2.02713,7.23975,6.95016,2.02713,7.23975,0.0,0.0,0.0,134.28,110.08016,6.82713,110.2916648241,6.95016,2.02713,7.23975,103.13,4.8,103.2416432453,0.0
2021-04-13 23:00:00,71.9144,22.1342,75.243629212,7.4544,2.1742,7.765,64.46,19.96,67.4795761694,134.45,72.1344,22.1042,75.4451278811,7.4544,2.1742,7.765,64.68,19.93,67.6809227183,0.0,7.4544,2.1742,7.765,7.4544,2.1742,7.765,0.0,0.0,0.0,134.45,103.7344,4.0342,103.8128147822,7.4544,2.1742,7.765,96.28,1.8599999999999999,96.2979646722,0.0
2021-04-13 23:30:00,67.67,21.22375,70.9202119573,7.59,2.21375,7.90625,60.08,19.01,63.0157639008,134.71,67.86,21.15375,71.0806636088,7.59,2.21375,7.90625,60.27,18.94,63.1759170887,0.0,7.59,2.21375,7.90625,7.59,2.21375,7.90625,0.0,0.0,0.0,134.71,96.96,6.20375,97.158263231,7.59,2.21375,7.90625,89.37,3.99,89.4590241395,0.0
2021-04-14 00:00:00,65.43216,13.29188,66.7685677261,7.41216,2.16188,7.721,58.02,11.13,59.077891804,134.17,65.63216,13.23188,66.9526928107,7.41216,2.16188,7.721,58.22,11.07,59.2630854749,0.0,7.41216,2.16188,7.721,7.41216,2.16188,7.721,0.0,0.0,0.0,134.17,90.23216,22.84188,93.0784302629,7.41216,2.16188,7.721,82.82,20.68,85.3628420333,0.0
2021-04-14 00:30:00,63.87144,13.69667,65.3234997284,7.29144,2.12667,7.59525,56.58,11.57,57.7508554049,134.42,64.06144,13.63667,65.4967698712,7.29144,2.12667,7.59525,56.77,11.51,57.9250636599,0.0,7.29144,2.12667,7.59525,7.29144,2.12667,7.59525,0.0,0.0,0.0,134.42,87.99144,23.52667,91.0823677479,7.29144,2.12667,7.59525,80.7,21.4,83.4892208611,0.0
2021-04-14 01:00:00,62.9516,13.8988,64.4676708436,7.1616,2.0888,7.46,55.79,11.81,57.0263114711,134.69,63.1516,13.838799999999999,64.6501118947,7.1616,2.0888,7.46,55.99,11.75,57.2096373,0.0,7.1616,2.0888,7.46,7.1616,2.0888,7.46,0.0,0.0,0.0,134.69,86.7016,23.9488,89.9483877788,7.1616,2.0888,7.46,79.54,21.86,82.4892186895,0.0
2021-04-14 01:30:00,64.8532,13.7601,66.296892101,7.0632,2.0601,7.3575,57.79,11.7,58.9624804431,134.69,65.0632,13.6901,66.4878848532,7.0632,2.0601,7.3575,58.0,11.63,59.1545171563,0.0,7.0632,2.0601,7.3575,7.0632,2.0601,7.3575,0.0,0.0,0.0,134.69,89.2832,23.7501,92.388078518,7.0632,2.0601,7.3575,82.22,21.69,85.0328436547,0.0
2021-04-14 02:00:00,67.66184,13.34512,68.9653305654,7.01184,2.04512,7.304,60.65,11.3,61.69369903,134.3,67.87184,13.27512,69.1579024841,7.01184,2.04512,7.304,60.86,11.23,61.8874179458,0.0,7.01184,2.04512,7.304,7.01184,2.04512,7.304,0.0,0.0,0.0,134.3,93.04184,23.12512,95.8725986171,7.01184,2.04512,7.304,86.03,21.08,88.5749812306,0.0
2021-04-14 02:30:00,67.47152,13.41461,68.7921345254,6.70152,1.9546100000000002,6.9807500000000005,60.77,11.46,61.8411230493,134.3,67.68152,13.34461,68.9845400475,6.70152,1.9546100000000002,6.9807500000000005,60.98,11.39,62.0346072769,0.0,6.70152,1.9546100000000002,6.9807500000000005,6.70152,1.9546100000000002,6.9807500000000005,0.0,0.0,0.0,134.3,92.93152,23.23461,95.7920378286,6.70152,1.9546100000000002,6.9807500000000005,86.23,21.28,88.8169538996,0.0
2021-04-14 03:00:00,66.3684,13.57495,67.7424813988,6.6684,1.94495,6.94625,59.7,11.63,60.8222566171,134.18,66.5784,13.52495,67.9382632915,6.6684,1.94495,6.94625,59.91,11.58,61.0188864205,0.0,6.6684,1.94495,6.94625,6.6684,1.94495,6.94625,0.0,0.0,0.0,134.18,91.3984,23.50495,94.3724016705,6.6684,1.94495,6.94625,84.73,21.56,87.4300091502,0.0
2021-04-14 03:30:00,65.57632,13.93976,67.0415591525,6.61632,1.92976,6.892,58.96,12.01,60.1707711435,134.18,65.76632,13.86976,67.2129384033,6.61632,1.92976,6.892,59.15,11.94,60.3430700247,0.0,6.61632,1.92976,6.892,6.61632,1.92976,6.892,0.0,0.0,0.0,134.18,90.25632,24.05976,93.4081118062,6.61632,1.92976,6.892,83.64,22.13,86.5181281582,0.0
2021-04-14 04:00:00,64.80512,13.99816,66.2997138878,6.64512,1.93816,6.922,58.16,12.06,59.3972154229,134.18,65.01512,13.93816,66.4923915407,6.64512,1.93816,6.922,58.37,12.0,59.5907450868,0.0,6.64512,1.93816,6.922,6.64512,1.93816,6.922,0.0,0.0,0.0,134.18,89.27512,24.06816,92.4625512129,6.64512,1.93816,6.922,82.63,22.13,85.542117112,0.0
2021-04-14 04:30:00,64.68624,13.81932,66.1459239152,6.54624,1.9093200000000001,6.819,58.14,11.91,59.3473478767,134.11,64.87624,13.75932,66.3192687188,6.54624,1.9093200000000001,6.819,58.33,11.85,59.5215204779,0.0,6.54624,1.9093200000000001,6.819,6.54624,1.9093200000000001,6.819,0.0,0.0,0.0,134.11,89.25624,23.78932,92.3721176817,6.54624,1.9093200000000001,6.819,82.71,21.88,85.5551196598,0.0
2021-04-14 05:00:00,64.86936,13.69398,66.29901172,6.69936,1.95398,6.9785,58.17,11.74,59.3428723605,134.03,65.07936,13.62398,66.4901190332,6.69936,1.95398,6.9785,58.38,11.67,59.5349754346,0.0,6.69936,1.95398,6.9785,6.69936,1.95398,6.9785,0.0,0.0,0.0,134.03,89.42936,23.62398,92.4970424449,6.69936,1.95398,6.9785,82.73,21.67,85.5210020989,0.0
2021-04-14 05:30:00,66.15368,13.53024,67.5231573018,6.58368,1.9202400000000002,6.858,59.57,11.61,60.690831268,133.62,66.36368,13.47024,67.7169505279,6.58368,1.9202400000000002,6.858,59.78,11.55,60.8855557583,0.0,6.58368,1.9202400000000002,6.858,6.58368,1.9202400000000002,6.858,0.0,0.0,0.0,133.62,91.03368,22.31024,93.7276784264,6.58368,1.9202400000000002,6.858,84.45,20.39,86.8766631495,0.0
2021-04-14 06:00:00,68.22224,13.13732,69.4756303131,6.64224,1.9373200000000002,6.9190000000000005,61.58,11.2,62.590226074,133.15,68.43224,13.07732,69.6705660218,6.64224,1.9373200000000002,6.9190000000000005,61.79,11.14,62.7861744335,0.0,6.64224,1.9373200000000002,6.9190000000000005,6.64224,1.9373200000000002,6.9190000000000005,0.0,0.0,0.0,133.15,93.76224,21.18732,96.1262720519,6.64224,1.9373200000000002,6.9190000000000005,87.12,19.25,89.2213926141,0.0
2021-04-14 06:30:00,73.21568,11.18124,74.0645389225,6.8956800000000005,2.01124,7.183,66.32,9.17,66.950961905,132.45,73.44568,11.10124,74.2799127638,6.8956800000000005,2.01124,7.183,66.55,9.09,67.1679283587,0.0,6.8956800000000005,2.01124,7.183,6.8956800000000005,2.01124,7.183,0.0,0.0,0.0,132.45,100.54568,17.97124,102.13911706,6.8956800000000005,2.01124,7.183,93.65,15.96,95.000232105,0.0
2021-04-14 07:00:00,78.4548,9.3964,79.015492,7.3248,2.1364,7.63,71.13,7.26,71.4995419566,132.09,78.7148,9.3264,79.2653863676,7.3248,2.1364,7.63,71.39,7.19,71.7511546945,0.0,7.3248,2.1364,7.63,7.3248,2.1364,7.63,0.0,0.0,0.0,132.09,107.4748,14.3364,108.4267725241,7.3248,2.1364,7.63,100.15,12.2,100.8903488942,0.0
2021-04-14 07:30:00,83.34752,17.70011,85.2062379416,7.57752,2.2101100000000002,7.89325,75.77,15.49,77.3371385558,132.92,83.61752,17.68011,85.4662269002,7.57752,2.2101100000000002,7.89325,76.04,15.47,77.5976964864,0.0,7.57752,2.2101100000000002,7.89325,7.57752,2.2101100000000002,7.89325,0.0,0.0,0.0,132.92,119.87752,21.00011,121.7030173059,7.57752,2.2101100000000002,7.89325,112.3,18.79,113.8611175951,0.0
2021-04-14 08:00:00,87.61176,19.27718,89.7074699178,7.6017600000000005,2.21718,7.9185,80.01,17.06,81.8085796234,132.92,87.89176,19.23718,89.9723878212,7.6017600000000005,2.21718,7.9185,80.29,17.02,82.0741402635,0.0,7.6017600000000005,2.21718,7.9185,7.6017600000000005,2.21718,7.9185,0.0,0.0,0.0,132.92,128.05176,27.73718,131.0213890685,7.6017600000000005,2.21718,7.9185,120.45,25.52,123.1238112633,0.0
2021-04-14 08:30:00,91.784,16.6345,93.2792005018,7.764,2.2645,8.0875,84.02,14.37,85.2399982403,132.36,92.084,16.5945,93.5673045794,7.764,2.2645,8.0875,84.32,14.33,85.5290085293,0.0,7.764,2.2645,8.0875,7.764,2.2645,8.0875,0.0,0.0,0.0,132.36,133.944,30.0545,137.2744262645,7.764,2.2645,8.0875,126.18,27.79,129.2040111606,0.0
2021-04-14 09:00:00,92.60248,15.56364,93.901257671,7.45248,2.17364,7.763,85.15,13.39,86.1963723135,132.18,92.88248,15.51364,94.1691463113,7.45248,2.17364,7.763,85.43,13.34,86.4652560281,0.0,7.45248,2.17364,7.763,7.45248,2.17364,7.763,0.0,0.0,0.0,132.18,135.40248,31.25364,138.9626626235,7.45248,2.17364,7.763,127.95,29.08,131.2129905916,0.0
2021-04-14 09:30:00,91.6512,15.03035,92.8754751404,7.6812000000000005,2.24035,8.00125,83.97,12.79,84.9384777354,131.92,91.9512,14.98035,93.163480332,7.6812000000000005,2.24035,8.00125,84.27,12.74,85.2275806297,0.0,7.6812000000000005,2.24035,8.00125,7.6812000000000005,2.24035,8.00125,0.0,0.0,0.0,131.92,134.3712,32.20035,138.1755475095,7.6812000000000005,2.24035,8.00125,126.69,29.96,130.1843220207,0.0
2021-04-14 10:00:00,89.15688,16.17659,90.612533986,8.45688,2.46659,8.80925,80.7,13.71,81.856301529,132.39,89.42688,16.12659,90.8693224997,8.45688,2.46659,8.80925,80.97,13.66,82.1141674743,0.0,8.45688,2.46659,8.80925,8.45688,2.46659,8.80925,0.0,0.0,0.0,132.39,130.63688,31.36659,134.349757664,8.45688,2.46659,8.80925,122.18,28.9,125.5514332853,0.0
2021-04-14 10:30:00,86.36304,16.95422,88.0114779665,8.48304,2.47422,8.836500000000001,77.88,14.48,79.214675408,132.5,86.62304,16.91422,88.2589479716,8.48304,2.47422,8.836500000000001,78.14,14.44,79.4630303978,0.0,8.48304,2.47422,8.836500000000001,8.48304,2.47422,8.836500000000001,0.0,0.0,0.0,132.5,127.24304,30.56422,130.8623810446,8.48304,2.47422,8.836500000000001,118.76,28.09,122.0368210828,0.0
2021-04-14 11:00:00,85.28072,16.88896,86.9369781715,9.39072,2.73896,9.782,75.89,14.15,77.1978924583,132.32,85.55072,16.84896,87.1941118746,9.39072,2.73896,9.782,76.16,14.11,77.4560372082,0.0,9.39072,2.73896,9.782,9.39072,2.73896,9.782,0.0,0.0,0.0,132.32,125.45072,31.26896,129.2889438738,9.39072,2.73896,9.782,116.06,28.53,119.5152061455,0.0
2021-04-14 11:30:00,83.6548,17.2239,85.4095328066,10.0248,2.9239,10.4425,73.63,14.3,75.0057791107,132.51,83.9048,17.1739,85.6443711183,10.0248,2.9239,10.4425,73.88,14.25,75.2417231328,0.0,10.0248,2.9239,10.4425,10.0248,2.9239,10.4425,0.0,0.0,0.0,132.51,123.0248,31.2639,126.9351521772,10.0248,2.9239,10.4425,113.0,28.34,116.4995948491,0.0
2021-04-14 12:00:00,83.72064,16.92602,85.4144935889,9.62064,2.80602,10.0215,74.1,14.12,75.4333109442,132.51,83.98064,16.88602,85.6614590481,9.62064,2.80602,10.0215,74.36,14.08,75.681279059,0.0,9.62064,2.80602,10.0215,9.62064,2.80602,10.0215,0.0,0.0,0.0,132.51,123.04064,31.38602,126.9806337323,9.62064,2.80602,10.0215,113.42,28.58,116.9654342103,0.0
2021-04-14 12:30:00,84.56816,17.41738,86.3431457144,9.48816,2.76738,9.8835,75.08,14.65,76.4959404152,132.68,84.83816,17.37738,86.5995769496,9.48816,2.76738,9.8835,75.35,14.61,76.7533360838,0.0,9.48816,2.76738,9.8835,9.48816,2.76738,9.8835,0.0,0.0,0.0,132.68,124.22816,30.75738,127.9791083007,9.48816,2.76738,9.8835,114.74,27.99,118.1046472413,0.0
2021-04-14 13:00:00,86.14544,17.29617,87.8646363986,8.93544,2.60617,9.30775,77.21,14.69,78.5950392837,132.74,86.42544,17.24617,88.129376821,8.93544,2.60617,9.30775,77.49,14.64,78.8608248752,0.0,8.93544,2.60617,9.30775,8.93544,2.60617,9.30775,0.0,0.0,0.0,132.74,126.55544,30.52617,130.1849701327,8.93544,2.60617,9.30775,117.62,27.92,120.8883402153,0.0
2021-04-14 13:30:00,86.38808,17.71194,88.1851074992,9.29808,2.7119400000000002,9.6855,77.09,15.0,78.5357759241,132.91,86.64808,17.66194,88.4298246761,9.29808,2.7119400000000002,9.6855,77.35,14.95,78.7815016359,0.0,9.29808,2.7119400000000002,9.6855,9.29808,2.7119400000000002,9.6855,0.0,0.0,0.0,132.91,126.64808,30.29194,130.2203432519,9.29808,2.7119400000000002,9.6855,117.35,27.58,120.5474134936,0.0
2021-04-14 14:00:00,85.18984,17.56537,86.9819007752,9.30984,2.71537,9.69775,75.88,14.85,77.319447101,133.0,85.45984,17.52537,87.238310658,9.30984,2.71537,9.69775,76.15,14.81,77.5767916325,0.0,9.30984,2.71537,9.69775,9.30984,2.71537,9.69775,0.0,0.0,0.0,133.0,125.20984,30.73537,128.9269832187,9.30984,2.71537,9.69775,115.9,28.02,119.2389634306,0.0
2021-04-14 14:30:00,84.92592,17.81506,86.7743524934,9.44592,2.7550600000000003,9.8395,75.48,15.06,76.9677464916,133.17,85.19592,17.77506,87.0304403221,9.44592,2.7550600000000003,9.8395,75.75,15.02,77.2247557458,0.0,9.44592,2.7550600000000003,9.8395,9.44592,2.7550600000000003,9.8395,0.0,0.0,0.0,133.17,124.72592,30.52506,128.406909502,9.44592,2.7550600000000003,9.8395,115.28,27.77,118.5776171965,0.0
2021-04-14 15:00:00,85.36072,18.26396,87.2927531574,9.75072,2.84396,10.157,75.61,15.42,77.1663689699,133.47,85.62072,18.22396,87.538679516,9.75072,2.84396,10.157,75.87,15.38,77.4131855694,0.0,9.75072,2.84396,10.157,9.75072,2.84396,10.157,0.0,0.0,0.0,133.47,124.87072,30.27396,128.4881682,9.75072,2.84396,10.157,115.12,27.43,118.342804175,0.0
2021-04-14 15:30:00,84.02696,19.97453,86.3684656316,10.98696,3.20453,11.44475,73.04,16.77,74.9404730436,133.92,84.27696,19.92453,86.6001898529,10.98696,3.20453,11.44475,73.29,16.72,75.1730171006,0.0,10.98696,3.20453,11.44475,10.98696,3.20453,11.44475,0.0,0.0,0.0,133.92,122.89696,30.22453,126.5590178176,10.98696,3.20453,11.44475,111.91,27.02,115.1257073811,0.0
2021-04-14 16:00:00,84.42304,20.61172,86.902777195,10.94304,3.19172,11.399000000000001,73.48,17.42,75.5166657103,134.05,84.68304,20.57172,87.1459289204,10.94304,3.19172,11.399000000000001,73.74,17.38,75.7604910227,0.0,10.94304,3.19172,11.399000000000001,10.94304,3.19172,11.399000000000001,0.0,0.0,0.0,134.05,123.16304,29.23172,126.5844693325,10.94304,3.19172,11.399000000000001,112.22,26.04,115.2016058916,0.0
2021-04-14 16:30:00,85.29624,21.17807,87.8860580926,11.13624,3.2480700000000002,11.60025,74.16,17.93,76.2967266664,134.12,85.55624,21.14807,88.1312150584,11.13624,3.2480700000000002,11.60025,74.42,17.9,76.5424483538,0.0,11.13624,3.2480700000000002,11.60025,11.13624,3.2480700000000002,11.60025,0.0,0.0,0.0,134.12,124.48624,28.48807,127.7043228777,11.13624,3.2480700000000002,11.60025,113.35,25.24,116.1261387458,0.0
2021-04-14 17:00:00,86.36592,21.92131,89.1045227223,11.45592,3.34131,11.93325,74.91,18.58,77.1798192535,134.51,86.63592,21.89131,89.3588948441,11.45592,3.34131,11.93325,75.18,18.55,77.4347137917,0.0,11.45592,3.34131,11.93325,11.45592,3.34131,11.93325,0.0,0.0,0.0,134.51,125.97592,27.96131,129.0417268823,11.45592,3.34131,11.93325,114.52,24.62,117.1365647439,0.0
2021-04-14 17:30:00,85.47144,22.54917,88.3958829548,11.55144,3.36917,12.03275,73.92,19.18,76.3677864024,134.06,85.71144,22.51917,88.6203360655,11.55144,3.36917,12.03275,74.16,19.15,76.5926112624,0.0,11.55144,3.36917,12.03275,11.55144,3.36917,12.03275,0.0,0.0,0.0,134.06,124.71144,25.23917,127.2397696051,11.55144,3.36917,12.03275,113.16,21.87,115.2539912541,0.0
2021-04-14 18:00:00,85.90688,23.26534,89.0015060359,13.04688,3.80534,13.5905,72.86,19.46,75.4139987005,134.06,86.15688,23.24534,89.2376254898,13.04688,3.80534,13.5905,73.11,19.44,75.650417712,0.0,13.04688,3.80534,13.5905,13.04688,3.80534,13.5905,0.0,0.0,0.0,134.06,124.87688,25.14534,127.3833712941,13.04688,3.80534,13.5905,111.83,21.34,113.8479007272,0.0
2021-04-14 18:30:00,86.40688,23.28784,89.4900687406,12.02688,3.50784,12.528,74.38,19.78,76.965140161,134.12,86.66688,23.25784,89.7333561748,12.02688,3.50784,12.528,74.64,19.75,77.2087566277,0.0,12.02688,3.50784,12.528,12.02688,3.50784,12.528,0.0,0.0,0.0,134.12,125.59688,24.29784,127.9256084387,12.02688,3.50784,12.528,113.57,20.79,115.4572171845,0.0
2021-04-14 19:00:00,85.9556,22.88455,88.9498049467,11.0556,3.22455,11.51625,74.9,19.66,77.4372365209,133.53,86.2056,22.86455,89.1862832394,11.0556,3.22455,11.51625,75.15,19.64,77.6740117414,0.0,11.0556,3.22455,11.51625,11.0556,3.22455,11.51625,0.0,0.0,0.0,133.53,125.0556,23.68455,127.2786745691,11.0556,3.22455,11.51625,114.0,20.46,115.821464332,0.0
2021-04-14 19:30:00,85.5852,23.1061,88.6494123852,10.8552,3.1661,11.3075,74.73,19.94,77.3445311577,133.28,85.8452,23.0761,88.8926586072,10.8552,3.1661,11.3075,74.99,19.91,77.5880673815,0.0,10.8552,3.1661,11.3075,10.8552,3.1661,11.3075,0.0,0.0,0.0,133.28,124.6152,23.0061,126.7210665527,10.8552,3.1661,11.3075,113.76,19.84,115.477111152,0.0
2021-04-14 20:00:00,85.1632,23.2451,88.2785665281,10.5432,3.0751,10.9825,74.62,20.17,77.2979514606,133.28,85.4232,23.2351,88.5267923865,10.5432,3.0751,10.9825,74.88,20.16,77.5463732227,0.0,10.5432,3.0751,10.9825,10.5432,3.0751,10.9825,0.0,0.0,0.0,133.28,124.1232,22.5751,126.1594384826,10.5432,3.0751,10.9825,113.58,19.5,115.241773676,0.0
2021-04-14 20:30:00,87.21344,22.90517,90.1711202623,10.30344,3.00517,10.73275,76.91,19.9,79.4427976597,133.01,87.48344,22.87517,90.4246961663,10.30344,3.00517,10.73275,77.18,19.87,79.6967333082,0.0,10.30344,3.00517,10.73275,10.30344,3.00517,10.73275,0.0,0.0,0.0,133.01,126.82344,23.93517,129.0623000584,10.30344,3.00517,10.73275,116.52,20.93,118.3848609409,0.0
2021-04-14 21:00:00,87.50016,23.10338,90.4988627964,9.92016,2.89338,10.3335,77.58,20.21,80.1691991977,133.01,87.76016,23.08338,90.7451823264,9.92016,2.89338,10.3335,77.84,20.19,80.4158050386,0.0,9.92016,2.89338,10.3335,9.92016,2.89338,10.3335,0.0,0.0,0.0,133.01,127.16016,23.40338,129.2958796198,9.92016,2.89338,10.3335,117.24,20.51,119.0204927733,0.0
2021-04-14 21:30:00,85.32512,24.21066,88.6934730442,9.94512,2.9006600000000002,10.3595,75.38,21.31,78.3342868736,133.73,85.57512,24.19066,88.9285623085,9.94512,2.9006600000000002,10.3595,75.63,21.29,78.5694660794,0.0,9.94512,2.9006600000000002,10.3595,9.94512,2.9006600000000002,10.3595,0.0,0.0,0.0,133.73,124.23512,22.40066,126.2384830781,9.94512,2.9006600000000002,10.3595,114.29,19.5,115.9415977982,0.0
2021-04-14 22:00:00,81.4036,25.23105,85.2241279044,10.0836,2.94105,10.50375,71.32,22.29,74.7220616686,133.93,81.6436,25.22105,85.4504463655,10.0836,2.94105,10.50375,71.56,22.28,74.9481954419,0.0,10.0836,2.94105,10.50375,10.0836,2.94105,10.50375,0.0,0.0,0.0,133.93,118.7936,20.14105,120.4889260308,10.0836,2.94105,10.50375,108.71,17.2,110.0622737363,0.0
2021-04-14 22:30:00,77.30392,26.15031,81.6071979697,9.22392,2.69031,9.60825,68.08,23.46,72.0087355812,134.01,77.53392,26.14031,81.8219075643,9.22392,2.69031,9.60825,68.31,23.45,72.2229783379,0.0,9.22392,2.69031,9.60825,9.22392,2.69031,9.60825,0.0,0.0,0.0,134.01,113.14392,17.59031,114.5031250179,9.22392,2.69031,9.60825,103.92,14.9,104.9827433438,0.0
2021-04-14 23:00:00,74.3924,14.8832,75.8665856619,9.3024,2.7132,9.69,65.09,12.17,66.2179507385,133.55,74.6224,14.7932,76.0745775407,9.3024,2.7132,9.69,65.32,12.08,66.4276207612,0.0,9.3024,2.7132,9.69,9.3024,2.7132,9.69,0.0,0.0,0.0,133.55,103.9924,24.2832,106.7899483098,9.3024,2.7132,9.69,94.69,21.57,97.1157093369,0.0
2021-04-14 23:30:00,70.7508,8.2844,71.234170059,9.8208,2.8644,10.23,60.93,5.42,61.1705917905,132.95,70.9508,8.2144,71.4247323271,9.8208,2.8644,10.23,61.13,5.35,61.3636651448,0.0,9.8208,2.8644,10.23,9.8208,2.8644,10.23,0.0,0.0,0.0,132.95,95.7808,31.1944,100.7325778485,9.8208,2.8644,10.23,85.96,28.33,90.5080687011,0.0
2021-04-15 00:00:00,66.51064,9.35102,67.1647735666,9.50064,2.77102,9.8965,57.01,6.58,57.3884700964,133.19,66.70064,9.27102,67.3418680187,9.50064,2.77102,9.8965,57.2,6.5,57.5681335463,0.0,9.50064,2.77102,9.8965,9.50064,2.77102,9.8965,0.0,0.0,0.0,133.19,90.17064,32.75102,95.9342151115,9.50064,2.77102,9.8965,80.67,29.98,86.0607303013,0.0
2021-04-15 00:30:00,65.73048,9.47639,66.4100742995,9.45048,2.75639,9.84425,56.28,6.72,56.6797741703,133.48,65.93048,9.39639,66.5966991529,9.45048,2.75639,9.84425,56.48,6.64,56.8689722081,0.0,9.45048,2.75639,9.84425,9.45048,2.75639,9.84425,0.0,0.0,0.0,133.48,88.87048,33.21639,94.8751325694,9.45048,2.75639,9.84425,79.42,30.46,85.0608488084,0.0
2021-04-15 01:00:00,65.30248,9.32989,65.9656027151,8.74248,2.54989,9.10675,56.56,6.78,56.9649190292,133.69,65.50248,9.24989,66.152364668,8.74248,2.54989,9.10675,56.76,6.7,57.1540689715,0.0,8.74248,2.54989,9.10675,8.74248,2.54989,9.10675,0.0,0.0,0.0,133.69,88.59248,33.11989,94.5809421932,8.74248,2.54989,9.10675,79.85,30.57,85.5017391636,0.0
2021-04-15 01:30:00,66.72072,9.65146,67.415170084,9.57072,2.79146,9.9695,57.15,6.86,57.5602475672,133.56,66.92072,9.58146,67.6031592535,9.57072,2.79146,9.9695,57.35,6.79,57.7505549757,0.0,9.57072,2.79146,9.9695,9.57072,2.79146,9.9695,0.0,0.0,0.0,133.56,90.33072,33.43146,96.3187494388,9.57072,2.79146,9.9695,80.76,30.64,86.3770061996,0.0
2021-04-15 02:00:00,69.19304,9.10297,69.7892602573,9.47304,2.76297,9.867750000000001,59.72,6.34,60.0555909138,133.18,69.41304,9.02297,69.9970292917,9.47304,2.76297,9.867750000000001,59.94,6.26,60.2660036837,0.0,9.47304,2.76297,9.867750000000001,9.47304,2.76297,9.867750000000001,0.0,0.0,0.0,133.18,93.81304,32.47297,99.2742678375,9.47304,2.76297,9.867750000000001,84.34,29.71,89.4199066204,0.0
2021-04-15 02:30:00,69.88136,8.88748,70.44424587,8.87136,2.5874800000000002,9.241,61.01,6.3,61.3344120376,133.18,70.10136,8.81748,70.6537233796,8.87136,2.5874800000000002,9.241,61.23,6.23,61.5461274168,0.0,8.87136,2.5874800000000002,9.241,8.87136,2.5874800000000002,9.241,0.0,0.0,0.0,133.18,94.84136,32.22748,100.1673301721,8.87136,2.5874800000000002,9.241,85.97,29.64,90.9360791985,0.0
2021-04-15 03:00:00,69.10848,8.77539,69.6634012776,8.65848,2.52539,9.01925,60.45,6.25,60.7722387279,133.31,69.30848,8.69539,69.851808904,8.65848,2.52539,9.01925,60.65,6.17,60.963033061,0.0,8.65848,2.52539,9.01925,8.65848,2.52539,9.01925,0.0,0.0,0.0,133.31,93.64848,32.27539,99.0542205358,8.65848,2.52539,9.01925,84.99,29.75,90.0464469038,0.0
2021-04-15 03:30:00,68.85008,8.73294,69.4017129259,7.93008,2.31294,8.2605,60.92,6.42,61.2573489469,133.4,69.06008,8.66294,69.6013015615,7.93008,2.31294,8.2605,61.13,6.35,61.4589244943,0.0,7.93008,2.31294,8.2605,7.93008,2.31294,8.2605,0.0,0.0,0.0,133.4,93.30008,32.35294,98.7502792637,7.93008,2.31294,8.2605,85.37,30.04,90.5010414305,0.0
2021-04-15 04:00:00,68.4956,8.4783,69.0183221344,7.3656,2.1483,7.6725,61.13,6.33,61.4568612931,133.4,68.7156,8.3983,69.2269104196,7.3656,2.1483,7.6725,61.35,6.25,61.6675360299,0.0,7.3656,2.1483,7.6725,7.3656,2.1483,7.6725,0.0,0.0,0.0,133.4,92.7556,32.1083,98.1557143535,7.3656,2.1483,7.6725,85.39,29.96,90.4933903664,0.0
2021-04-15 04:30:00,68.39408,8.54244,68.9254920925,7.65408,2.23244,7.973,60.74,6.31,61.0668789116,133.32,68.60408,8.46244,69.1240383904,7.65408,2.23244,7.973,60.95,6.23,61.2675721732,0.0,7.65408,2.23244,7.973,7.65408,2.23244,7.973,0.0,0.0,0.0,133.32,92.51408,32.16244,97.9452783191,7.65408,2.23244,7.973,84.86,29.93,89.9834679261,0.0
2021-04-15 05:00:00,68.36768000000001,8.74599,68.9248286879,8.07768,2.3559900000000003,8.41425,60.29,6.39,60.6276850952,133.32,68.57768,8.67599,69.124315524,8.07768,2.3559900000000003,8.41425,60.5,6.32,60.8292068007,0.0,8.07768,2.3559900000000003,8.41425,8.07768,2.3559900000000003,8.41425,0.0,0.0,0.0,133.32,92.40768,32.39599,97.9218029402,8.07768,2.3559900000000003,8.41425,84.33,30.04,89.5206707973,0.0
2021-04-15 05:30:00,69.88016,8.24963,70.3654258622,7.6101600000000005,2.21963,7.92725,62.27,6.03,62.5612803577,132.89,70.11016,8.16963,70.5845407264,7.6101600000000005,2.21963,7.92725,62.5,5.95,62.782581183,0.0,7.6101600000000005,2.21963,7.92725,7.6101600000000005,2.21963,7.92725,0.0,0.0,0.0,132.89,94.58016,31.59963,99.7193225095,7.6101600000000005,2.21963,7.92725,86.97,29.38,91.7985038004,0.0
2021-04-15 06:00:00,71.82336,7.18598,72.1819461517,7.32336,2.13598,7.6285,64.5,5.05,64.6973917558,132.48,72.04336,7.10598,72.3929600987,7.32336,2.13598,7.6285,64.72,4.97,64.9105484494,0.0,7.32336,2.13598,7.6285,7.32336,2.13598,7.6285,0.0,0.0,0.0,132.48,97.23336,29.95598,101.743240732,7.32336,2.13598,7.6285,89.91,27.82,94.115676165,0.0
2021-04-15 06:30:00,75.69888,15.00634,77.1719552263,7.35888,2.14634,7.6655,68.34,12.86,69.5394506737,133.21,75.93888,14.96634,77.3996435951,7.35888,2.14634,7.6655,68.58,12.82,69.7679639949,0.0,7.35888,2.14634,7.6655,7.35888,2.14634,7.6655,0.0,0.0,0.0,133.21,106.15888,11.73634,106.8056622069,7.35888,2.14634,7.6655,98.8,9.59,99.2643344812,0.0
2021-04-15 07:00:00,81.48304,13.31547,82.5638392334,7.49304,2.18547,7.80525,73.99,11.13,74.8224364746,132.83,81.74304,13.26547,82.8124222732,7.49304,2.18547,7.80525,74.25,11.08,75.0721579549,0.0,7.49304,2.18547,7.80525,7.49304,2.18547,7.80525,0.0,0.0,0.0,132.83,114.21304,3.9254700000000002,114.2804787388,7.49304,2.18547,7.80525,106.72,1.74,106.73418384,0.0
2021-04-15 07:30:00,87.514,10.3095,88.1191578844,7.884,2.2995,8.2125,79.63,8.01,80.0318499099,132.39,87.794,10.2395,88.389104511,7.884,2.2995,8.2125,79.91,7.94,80.3034974332,0.0,7.884,2.2995,8.2125,7.884,2.2995,8.2125,0.0,0.0,0.0,132.39,122.734,4.5795,122.8194063503,7.884,2.2995,8.2125,114.85,2.2800000000000002,114.8726290289,0.0
2021-04-15 08:00:00,90.17728,17.92754,91.9420389085,8.11728,2.36754,8.4555,82.06,15.56,83.5221958524,132.39,90.46728,17.90754,92.222604276,8.11728,2.36754,8.4555,82.35,15.54,83.8034253477,0.0,8.11728,2.36754,8.4555,8.11728,2.36754,8.4555,0.0,0.0,0.0,132.39,130.87728,28.01754,133.8426126757,8.11728,2.36754,8.4555,122.76,25.65,125.4110844383,0.0
2021-04-15 08:30:00,91.5616,21.3363,94.0147025324,8.1816,2.3863,8.5225,83.38,18.95,85.5062974289,132.78,91.8416,21.3163,94.2828941869,8.1816,2.3863,8.5225,83.66,18.93,85.7749409793,0.0,8.1816,2.3863,8.5225,8.1816,2.3863,8.5225,0.0,0.0,0.0,132.78,135.5416,40.2963,141.4047988021,8.1816,2.3863,8.5225,127.36,37.91,132.882420583,0.0
2021-04-15 09:00:00,91.45712,20.69666,93.7696994442,8.45712,2.46666,8.8095,83.0,18.23,84.9784260857,132.78,91.73712,20.66666,94.0362165416,8.45712,2.46666,8.8095,83.28,18.2,85.2455183573,0.0,8.45712,2.46666,8.8095,8.45712,2.46666,8.8095,0.0,0.0,0.0,132.78,135.66712,41.58666,141.8979130891,8.45712,2.46666,8.8095,127.21,39.12,133.0892876981,0.0
2021-04-15 09:30:00,90.77528,20.83904,93.1365505438,9.18528,2.67904,9.568,81.59,18.16,83.5865641117,132.78,91.04528,20.80904,93.3930359074,9.18528,2.67904,9.568,81.86,18.13,83.8436431699,0.0,9.18528,2.67904,9.568,9.18528,2.67904,9.568,0.0,0.0,0.0,132.78,134.62528,41.92904,141.0035829701,9.18528,2.67904,9.568,125.44,39.25,131.4372705894,0.0
2021-04-15 10:00:00,89.66736,21.03423,92.1014347394,9.23736,2.69423,9.62225,80.43,18.34,82.4944876946,132.78,89.93736,20.99423,92.355218678,9.23736,2.69423,9.62225,80.7,18.3,82.7488972736,0.0,9.23736,2.69423,9.62225,9.23736,2.69423,9.62225,0.0,0.0,0.0,132.78,133.36736,41.79423,139.7626930717,9.23736,2.69423,9.62225,124.13,39.1,130.1424869134,0.0
2021-04-15 10:30:00,88.2056,21.88955,90.8811326435,9.7356,2.83955,10.14125,78.47,19.05,80.7492625353,133.13,88.4756,21.86955,91.1384058044,9.7356,2.83955,10.14125,78.74,19.03,81.0069657499,0.0,9.7356,2.83955,10.14125,9.7356,2.83955,10.14125,0.0,0.0,0.0,133.13,131.2556,41.26955,137.5907274803,9.7356,2.83955,10.14125,121.52,38.43,127.4518548315,0.0
2021-04-15 11:00:00,86.94144,21.66042,89.5990389672,9.60144,2.80042,10.0015,77.34,18.86,79.606376629,133.01,87.21144,21.63042,89.8538276105,9.60144,2.80042,10.0015,77.61,18.83,79.8616365973,0.0,9.60144,2.80042,10.0015,9.60144,2.80042,10.0015,0.0,0.0,0.0,133.01,129.82144,41.61042,136.3269354759,9.60144,2.80042,10.0015,120.22,38.81,126.3291910051,0.0
2021-04-15 11:30:00,85.93928,21.86104,88.6761800982,10.04928,2.9310400000000003,10.468,75.89,18.93,78.2153245854,133.15,86.19928,21.83104,88.9208084759,10.04928,2.9310400000000003,10.468,76.15,18.9,78.4603880949,0.0,10.04928,2.9310400000000003,10.468,10.04928,2.9310400000000003,10.468,0.0,0.0,0.0,133.15,128.18928,41.69104,134.7984952557,10.04928,2.9310400000000003,10.468,118.14,38.76,124.3358242825,0.0
2021-04-15 12:00:00,85.3456,22.21455,88.1893285555,10.3356,3.01455,10.76625,75.01,19.2,77.4282900496,133.3,85.6156,22.18455,88.4431185682,10.3356,3.01455,10.76625,75.28,19.17,77.6824774322,0.0,10.3356,3.01455,10.76625,10.3356,3.01455,10.76625,0.0,0.0,0.0,133.3,127.2256,41.39455,133.7903661145,10.3356,3.01455,10.76625,116.89,38.38,123.0296569938,0.0
2021-04-15 12:30:00,86.06336,22.33848,88.9151821862,10.86336,3.16848,11.316,75.2,19.17,77.6049540944,133.3,86.32336,22.31848,89.1618586123,10.86336,3.16848,11.316,75.46,19.15,77.8520012588,0.0,10.86336,3.16848,11.316,10.86336,3.16848,11.316,0.0,0.0,0.0,133.3,128.15336,41.58848,134.7326439583,10.86336,3.16848,11.316,117.29,38.42,123.4222042422,0.0
2021-04-15 13:00:00,84.51928,23.59729,87.7515856669,10.61928,3.09729,11.06175,73.9,20.5,76.6906773995,133.98,84.77928,23.57729,87.9966756251,10.61928,3.09729,11.06175,74.16,20.48,76.9359213892,0.0,10.61928,3.09729,11.06175,10.61928,3.09729,11.06175,0.0,0.0,0.0,133.98,126.03928,41.45729,132.6823537516,10.61928,3.09729,11.06175,115.42,38.36,121.6275708875,0.0
2021-04-15 13:30:00,83.26416,24.76913,86.8701913286,10.69416,3.11913,11.13975,72.57,21.65,75.7306239245,134.56,83.50416,24.73913,87.0917291737,10.69416,3.11913,11.13975,72.81,21.62,75.9520934537,0.0,10.69416,3.11913,11.13975,10.69416,3.11913,11.13975,0.0,0.0,0.0,134.56,124.14416,39.77913,130.3616187598,10.69416,3.11913,11.13975,113.45,36.66,119.2260797812,0.0
2021-04-15 14:00:00,82.11744,24.29592,85.636240464,9.997440000000001,2.91592,10.414,72.12,21.38,75.2223291317,134.56,82.37744,24.26592,85.8771069284,9.997440000000001,2.91592,10.414,72.38,21.35,75.4631492849,0.0,9.997440000000001,2.91592,10.414,9.997440000000001,2.91592,10.414,0.0,0.0,0.0,134.56,122.95744,39.57592,129.1695997331,9.997440000000001,2.91592,10.414,112.96,36.66,118.7599141125,0.0
2021-04-15 14:30:00,83.29384,12.37362,84.2078989991,10.26384,2.99362,10.6915,73.03,9.38,73.6299212277,133.55,83.56384,12.28362,84.4618415372,10.26384,2.99362,10.6915,73.3,9.29,73.8863593636,0.0,10.26384,2.99362,10.6915,10.26384,2.99362,10.6915,0.0,0.0,0.0,133.55,118.41384,14.12362,119.2531515116,10.26384,2.99362,10.6915,108.15,11.13,108.7212003245,0.0
2021-04-15 15:00:00,85.63776,9.70643,86.1860819458,9.82776,2.8664300000000003,10.23725,75.81,6.84,76.1179459786,133.23,85.91776,9.62643,86.4553621123,9.82776,2.8664300000000003,10.23725,76.09,6.76,76.3896962947,0.0,9.82776,2.8664300000000003,10.23725,9.82776,2.8664300000000003,10.23725,0.0,0.0,0.0,133.23,120.10776,9.68643,120.4977217144,9.82776,2.8664300000000003,10.23725,110.28,6.82,110.4906819601,0.0
2021-04-15 15:30:00,85.74944,10.44067,86.3827184706,10.69944,3.12067,11.14525,75.05,7.32,75.4061330397,133.23,86.00944,10.37067,86.6324105942,10.69944,3.12067,11.14525,75.31,7.25,75.6581694201,0.0,10.69944,3.12067,11.14525,10.69944,3.12067,11.14525,0.0,0.0,0.0,133.23,120.50944,9.33067,120.8701225769,10.69944,3.12067,11.14525,109.81,6.21,109.9854544929,0.0
2021-04-15 16:00:00,88.9768,9.8249,89.5175937917,10.5768,3.0849,11.0175,78.4,6.74,78.6891835007,132.59,89.2668,9.7549,89.7982163311,10.5768,3.0849,11.0175,78.69,6.67,78.9721786454,0.0,10.5768,3.0849,11.0175,10.5768,3.0849,11.0175,0.0,0.0,0.0,132.59,124.9768,8.7549,125.2830747238,10.5768,3.0849,11.0175,114.4,5.67,114.5404247417,0.0
2021-04-15 16:30:00,91.23048,9.04014,91.6772851488,9.60048,2.80014,10.0005,81.63,6.24,81.8681531488,132.71,91.53048,8.96014,91.9679992054,9.60048,2.80014,10.0005,81.93,6.16,82.1612469477,0.0,9.60048,2.80014,10.0005,9.60048,2.80014,10.0005,0.0,0.0,0.0,132.71,128.62048,8.63014,128.9096861832,9.60048,2.80014,10.0005,119.02,5.83,119.1627009597,0.0
2021-04-15 17:00:00,92.8636,8.5473,93.2561233499,8.2536,2.4073,8.5975,84.61,6.14,84.8324920063,132.71,93.1636,8.4773,93.5484953393,8.2536,2.4073,8.5975,84.91,6.07,85.1266879421,0.0,8.2536,2.4073,8.5975,8.2536,2.4073,8.5975,0.0,0.0,0.0,132.71,131.8836,8.5773,132.1622261626,8.2536,2.4073,8.5975,123.63,6.17,123.7838672849,0.0
2021-04-15 17:30:00,93.51784,9.08937,93.9585176834,8.39784,2.44937,8.74775,85.12,6.64,85.3785921645,132.55,93.82784,9.00937,94.2593884282,8.39784,2.44937,8.74775,85.43,6.5600000000000005,85.6814945014,0.0,8.39784,2.44937,8.74775,8.39784,2.44937,8.74775,0.0,0.0,0.0,132.55,132.44784,7.7593700000000005,132.6749341189,8.39784,2.44937,8.74775,124.05,5.31,124.1635961142,0.0
2021-04-15 18:00:00,94.194,9.35325,94.6572391398,8.514,2.48325,8.86875,85.68,6.87,85.9549841487,132.55,94.494,9.29325,94.9498843157,8.514,2.48325,8.86875,85.98,6.8100000000000005,86.2492695621,0.0,8.514,2.48325,8.86875,8.514,2.48325,8.86875,0.0,0.0,0.0,132.55,133.234,7.42325,133.4406362266,8.514,2.48325,8.86875,124.72,4.94,124.8177952057,0.0
2021-04-15 18:30:00,93.86608,9.339690000000001,94.3295859413,7.33608,2.13969,7.64175,86.53,7.2,86.829032587,132.73,94.17608,9.26969,94.6311851181,7.33608,2.13969,7.64175,86.84,7.13,87.1322127574,0.0,7.33608,2.13969,7.64175,7.33608,2.13969,7.64175,0.0,0.0,0.0,132.73,133.06608,6.54969,133.2271747267,7.33608,2.13969,7.64175,125.73,4.41,125.8073169573,0.0
2021-04-15 19:00:00,92.4184,9.27245,92.8823933131,6.2484,1.82245,6.50875,86.17,7.45,86.4914527569,132.26,92.7084,9.20245,93.1640086974,6.2484,1.82245,6.50875,86.46,7.38,86.7743971457,0.0,6.2484,1.82245,6.50875,6.2484,1.82245,6.50875,0.0,0.0,0.0,132.26,131.1784,5.68245,131.3014198878,6.2484,1.82245,6.50875,124.93,3.86,124.9896175688,0.0
2021-04-15 19:30:00,91.40824,10.33282,91.9903990047,7.03824,2.05282,7.3315,84.37,8.28,84.7753224706,131.98,91.70824,10.27282,92.2818081458,7.03824,2.05282,7.3315,84.67,8.22,85.0680745051,0.0,7.03824,2.05282,7.3315,7.03824,2.05282,7.3315,0.0,0.0,0.0,131.98,129.42824,5.99282,129.5669062726,7.03824,2.05282,7.3315,122.39,3.94,122.4534021577,0.0
2021-04-15 20:00:00,90.32384,10.92987,90.9827353434,6.9938400000000005,2.03987,7.28525,83.33,8.89,83.8028698793,131.82,90.61384,10.86987,91.2634761192,6.9938400000000005,2.03987,7.28525,83.62,8.83,84.0849171968,0.0,6.9938400000000005,2.03987,7.28525,6.9938400000000005,2.03987,7.28525,0.0,0.0,0.0,131.82,128.19384,5.36987,128.3062590748,6.9938400000000005,2.03987,7.28525,121.2,3.33,121.245737657,0.0
2021-04-15 20:30:00,91.06544,11.38242,91.774036892,8.06544,2.35242,8.4015,83.0,9.03,83.489765241,131.94,91.37544,11.32242,92.0742538924,8.06544,2.35242,8.4015,83.31,8.97,83.7915091164,0.0,8.06544,2.35242,8.4015,8.06544,2.35242,8.4015,0.0,0.0,0.0,131.94,128.58544,5.36242,128.6972063731,8.06544,2.35242,8.4015,120.52,3.01,120.5575816778,0.0
2021-04-15 21:00:00,90.71656,11.82733,91.4843155583,8.35656,2.43733,8.70475,82.36,9.39,82.8935564444,132.13,90.99656,11.77733,91.755541706,8.35656,2.43733,8.70475,82.64,9.34,83.1661301252,0.0,8.35656,2.43733,8.70475,8.35656,2.43733,8.70475,0.0,0.0,0.0,132.13,128.10656,4.95733,128.2024408339,8.35656,2.43733,8.70475,119.75,2.52,119.7765123052,0.0
2021-04-15 21:30:00,88.3588,13.02965,89.3143287304,8.1588,2.37965,8.49875,80.2,10.65,80.904032656,132.8,88.6288,12.95965,89.5712940487,8.1588,2.37965,8.49875,80.47,10.58,81.1625363083,0.0,8.1588,2.37965,8.49875,8.1588,2.37965,8.49875,0.0,0.0,0.0,132.8,125.0588,3.29965,125.1023227105,8.1588,2.37965,8.49875,116.9,0.92,116.9036201321,0.0
2021-04-15 22:00:00,85.06368,13.62899,86.1485868924,7.33368,2.13899,7.6392500000000005,77.73,11.49,78.5746333113,133.26,85.33368,13.57899,86.4073255677,7.33368,2.13899,7.6392500000000005,78.0,11.44,78.8344696183,0.0,7.33368,2.13899,7.6392500000000005,7.33368,2.13899,7.6392500000000005,0.0,0.0,0.0,133.26,120.71368,3.17899,120.755532033,7.33368,2.13899,7.6392500000000005,113.38,1.04,113.3847697003,0.0
2021-04-15 22:30:00,80.63656,15.03733,82.0266792096,7.15656,2.08733,7.45475,73.48,12.95,74.6124178673,132.91,80.87656,14.98733,82.253498515,7.15656,2.08733,7.45475,73.72,12.9,74.8401523248,0.0,7.15656,2.08733,7.45475,7.15656,2.08733,7.45475,0.0,0.0,0.0,132.91,114.45656,4.68733,114.5524997089,7.15656,2.08733,7.45475,107.3,2.6,107.3314958435,0.0
2021-04-15 23:00:00,76.04048,16.81139,77.876680928,8.37048,2.44139,8.71925,67.67,14.37,69.1789404371,133.43,76.28048,16.77139,78.1024401127,8.37048,2.44139,8.71925,67.91,14.33,69.4054536762,0.0,8.37048,2.44139,8.71925,8.37048,2.44139,8.71925,0.0,0.0,0.0,133.43,107.77048,7.25139,108.0141611844,8.37048,2.44139,8.71925,99.4,4.8100000000000005,99.5163107234,0.0
2021-04-15 23:30:00,71.44216,18.16688,73.7157904007,9.21216,2.68688,9.596,62.23,15.48,64.1264633361,134.42,71.65216,18.12688,73.9095109658,9.21216,2.68688,9.596,62.44,15.44,64.3206592006,0.0,9.21216,2.68688,9.596,9.21216,2.68688,9.596,0.0,0.0,0.0,134.42,101.34216,8.97688,101.7389687779,9.21216,2.68688,9.596,92.13,6.29,92.3444692442,0.0
2021-04-16 00:00:00,67.73832,18.55076,70.2325472484,9.56832,2.79076,9.967,58.17,15.76,60.2671261966,134.78,67.93832,18.50076,70.4123103228,9.56832,2.79076,9.967,58.37,15.71,60.4471752855,0.0,9.56832,2.79076,9.967,9.56832,2.79076,9.967,0.0,0.0,0.0,134.78,96.40832,11.66076,97.1109545263,9.56832,2.79076,9.967,86.84,8.87,87.2918237867,0.0
2021-04-16 00:30:00,65.93536,18.71073,68.5387708926,8.98536,2.62073,9.35975,56.95,16.09,59.1793088841,134.65,66.13536,18.66073,68.7176009947,8.98536,2.62073,9.35975,57.15,16.04,59.3582690111,0.0,8.98536,2.62073,9.35975,8.98536,2.62073,9.35975,0.0,0.0,0.0,134.65,93.81536,12.52073,94.647189349,8.98536,2.62073,9.35975,84.83,9.9,85.4057310723,0.0
2021-04-16 01:00:00,65.28664,18.73277,67.9209984788,8.06664,2.35277,8.40275,57.22,16.38,59.5183400306,134.65,65.49664,18.69277,68.1118895756,8.06664,2.35277,8.40275,57.43,16.34,59.7092999457,0.0,8.06664,2.35277,8.40275,8.06664,2.35277,8.40275,0.0,0.0,0.0,134.65,92.97664,12.78277,93.8512375761,8.06664,2.35277,8.40275,84.91,10.43,85.5481910972,0.0
2021-04-16 01:30:00,67.40488,18.21059,69.8215112695,7.54488,2.20059,7.85925,59.86,16.01,61.9640193984,134.35,67.61488,18.16059,70.0112778527,7.54488,2.20059,7.85925,60.07,15.96,62.1540545741,0.0,7.54488,2.20059,7.85925,7.54488,2.20059,7.85925,0.0,0.0,0.0,134.35,96.07488,12.06059,96.8289233554,7.54488,2.20059,7.85925,88.53,9.86,89.0773848965,0.0
2021-04-16 02:00:00,70.80192,17.04181,72.8240012892,6.69192,1.95181,6.97075,64.11,15.09,65.8619784094,133.91,71.03192,16.99181,73.0359861025,6.69192,1.95181,6.97075,64.34,15.04,66.0744822151,0.0,6.69192,1.95181,6.97075,6.69192,1.95181,6.97075,0.0,0.0,0.0,133.91,100.80192,10.59181,101.3568621987,6.69192,1.95181,6.97075,94.11,8.64,94.505776014,0.0
2021-04-16 02:30:00,71.0144,17.1617,73.0586678927,6.5544,1.9117000000000002,6.8275,64.46,15.25,66.2393697132,133.76,71.2444,17.1117,73.2705589459,6.5544,1.9117000000000002,6.8275,64.69,15.2,66.4517576893,0.0,6.5544,1.9117000000000002,6.8275,6.5544,1.9117000000000002,6.8275,0.0,0.0,0.0,133.76,101.2044,10.7917,101.7781477934,6.5544,1.9117000000000002,6.8275,94.65,8.88,95.0656452142,0.0
2021-04-16 03:00:00,70.27432,16.97876,72.296323161,6.30432,1.8387600000000002,6.567,63.97,15.14,65.7372078811,133.87,70.50432,16.93876,72.5105559832,6.30432,1.8387600000000002,6.567,64.2,15.1,65.9518763948,0.0,6.30432,1.8387600000000002,6.567,6.30432,1.8387600000000002,6.567,0.0,0.0,0.0,133.87,100.17432,10.56876,100.7302986961,6.30432,1.8387600000000002,6.567,93.87,8.73,94.275075179,0.0
2021-04-16 03:30:00,69.6068,17.2974,71.7238220747,6.1968,1.8074,6.455,63.41,15.49,65.2745601287,134.01,69.8168,17.2374,71.9132360626,6.1968,1.8074,6.455,63.62,15.43,65.4644124697,0.0,6.1968,1.8074,6.455,6.1968,1.8074,6.455,0.0,0.0,0.0,134.01,99.0368,11.1174,99.6588397334,6.1968,1.8074,6.455,92.84,9.31,93.3056359498,0.0
2021-04-16 04:00:00,69.1868,17.2324,71.3005533218,6.0768,1.7724000000000002,6.33,63.11,15.46,64.9760240396,133.92,69.4068,17.1824,71.5020192442,6.0768,1.7724000000000002,6.33,63.33,15.41,65.1778873545,0.0,6.0768,1.7724000000000002,6.33,6.0768,1.7724000000000002,6.33,0.0,0.0,0.0,133.92,98.4568,11.0624,99.0763249217,6.0768,1.7724000000000002,6.33,92.38,9.29,92.8459395989,0.0
