Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-04-16 04:30:00,68.5296,17.06155,70.6215446203,5.5596,1.62155,5.79125,62.97,15.44,64.8352874598,134.06,68.7496,17.02155,70.8254238573,5.5596,1.62155,5.79125,63.19,15.4,65.0394964618,0.0,5.5596,1.62155,5.79125,5.5596,1.62155,5.79125,0.0,0.0,0.0,134.06,97.8896,10.82155,98.4859367248,5.5596,1.62155,5.79125,92.33,9.2,92.7872237972,0.0
2021-04-16 05:00:00,68.69088,17.28859,70.8331302383,5.72088,1.66859,5.95925,62.97,15.62,64.8783885435,134.25,68.92088,17.24859,71.0464746273,5.72088,1.66859,5.95925,63.2,15.58,65.0920609598,0.0,5.72088,1.66859,5.95925,5.72088,1.66859,5.95925,0.0,0.0,0.0,134.25,97.93088,11.14859,98.5634228127,5.72088,1.66859,5.95925,92.21,9.48,92.6960328169,0.0
2021-04-16 05:30:00,69.73792,16.97731,71.7746928991,5.88792,1.7173100000000001,6.13325,63.85,15.26,65.6482299838,134.08,69.96792,16.92731,71.9864129747,5.88792,1.7173100000000001,6.13325,64.08,15.21,65.8603864246,0.0,5.88792,1.7173100000000001,6.13325,5.88792,1.7173100000000001,6.13325,0.0,0.0,0.0,134.08,99.37792,10.60731,99.9424134638,5.88792,1.7173100000000001,6.13325,93.49,8.89,93.9117255725,0.0
2021-04-16 06:00:00,71.81232,16.307760000000002,73.6406975795,5.99232,1.74776,6.242,65.82,14.56,67.411171181,133.83,72.04232,16.25776,73.8539818236,5.99232,1.74776,6.242,66.05,14.51,67.6250146026,0.0,5.99232,1.74776,6.242,5.99232,1.74776,6.242,0.0,0.0,0.0,133.83,102.09232,9.72776,102.5547225514,5.99232,1.74776,6.242,96.1,7.98,96.4307544303,0.0
2021-04-16 06:30:00,76.59304,14.73047,77.9966699473,5.93304,1.73047,6.18025,70.66,13.0,71.8459156807,132.58,76.85304,14.67047,78.2407339387,5.93304,1.73047,6.18025,70.92,12.94,72.090845466,0.0,5.93304,1.73047,6.18025,5.93304,1.73047,6.18025,0.0,0.0,0.0,132.58,108.58304,6.39047,108.7709275609,5.93304,1.73047,6.18025,102.65,4.66,102.755720522,0.0
2021-04-16 07:00:00,81.94296,12.02253,82.820226522,6.04296,1.76253,6.29475,75.9,10.26,76.5903231486,131.9,82.21296,11.97253,83.0801556725,6.04296,1.76253,6.29475,76.17,10.21,76.8512394175,0.0,6.04296,1.76253,6.29475,6.04296,1.76253,6.29475,0.0,0.0,0.0,131.9,115.89296,3.72253,115.9527291924,6.04296,1.76253,6.29475,109.85,1.96,109.8674842708,0.0
2021-04-16 07:30:00,88.54856,10.02083,89.1137728523,6.20856,1.8108300000000002,6.46725,82.34,8.21,82.748291221,132.14,88.83856,9.94083,89.3930078024,6.20856,1.8108300000000002,6.46725,82.63,8.13,83.0289937311,0.0,6.20856,1.8108300000000002,6.46725,6.20856,1.8108300000000002,6.46725,0.0,0.0,0.0,132.14,124.85856,5.37083,124.9740205809,6.20856,1.8108300000000002,6.46725,118.65,3.56,118.7033954864,0.0
2021-04-16 08:00:00,92.9576,7.60305,93.2680104166,6.1476,1.79305,6.4037500000000005,86.81,5.8100000000000005,87.0042079442,131.81,93.2676,7.53305,93.5713206707,6.1476,1.79305,6.4037500000000005,87.12,5.74,87.3088884364,0.0,6.1476,1.79305,6.4037500000000005,6.1476,1.79305,6.4037500000000005,0.0,0.0,0.0,131.81,130.9576,8.78305,131.2517998546,6.1476,1.79305,6.4037500000000005,124.81,6.99,125.0055846752,0.0
2021-04-16 08:30:00,94.87424,5.81832,95.0524816257,5.9942400000000005,1.74832,6.244,88.88,4.07,88.9731380811,131.58,95.20424,5.72832,95.3764172319,5.9942400000000005,1.74832,6.244,89.21,3.98,89.2987373931,0.0,5.9942400000000005,1.74832,6.244,5.9942400000000005,1.74832,6.244,0.0,0.0,0.0,131.58,133.82424,10.32832,134.2222090624,5.9942400000000005,1.74832,6.244,127.83,8.58,128.1176229096,0.0
2021-04-16 09:00:00,94.30608,5.43719,94.4626897778,5.71608,1.6671900000000002,5.95425,88.59,3.77,88.670181008,131.49,94.60608,5.35719,94.7576374635,5.71608,1.6671900000000002,5.95425,88.89,3.69,88.9665566379,0.0,5.71608,1.6671900000000002,5.95425,5.71608,1.6671900000000002,5.95425,0.0,0.0,0.0,131.49,133.34608,10.84719,133.7865411103,5.71608,1.6671900000000002,5.95425,127.63,9.18,127.9597174895,0.0
2021-04-16 09:30:00,93.13952,12.76486,94.0101687939,5.87952,1.71486,6.1245,87.26,11.05,87.9568649964,132.33,93.42952,12.73486,94.2934349075,5.87952,1.71486,6.1245,87.55,11.02,88.2408233189,0.0,5.87952,1.71486,6.1245,5.87952,1.71486,6.1245,0.0,0.0,0.0,132.33,135.92952,27.37486,138.6586361084,5.87952,1.71486,6.1245,130.05,25.66,132.5573011946,0.0
2021-04-16 10:00:00,92.65888,14.71384,93.8198546705,5.73888,1.6738400000000002,5.978,86.92,13.04,87.8927073198,132.67,92.96888,14.66384,94.1182280539,5.73888,1.6738400000000002,5.978,87.23,12.99,88.1919100598,0.0,5.73888,1.6738400000000002,5.978,5.73888,1.6738400000000002,5.978,0.0,0.0,0.0,132.67,136.47888,31.94384,140.167377089,5.73888,1.6738400000000002,5.978,130.74,30.27,134.1984370252,0.0
2021-04-16 10:30:00,92.45048,15.13139,93.6805754442,6.45048,1.8813900000000001,6.71925,86.0,13.25,87.0147257652,132.61,92.74048,15.09139,93.9603463316,6.45048,1.8813900000000001,6.71925,86.29,13.21,87.2952931148,0.0,6.45048,1.8813900000000001,6.71925,6.45048,1.8813900000000001,6.71925,0.0,0.0,0.0,132.61,135.96048,31.84139,139.6392718363,6.45048,1.8813900000000001,6.71925,129.51,29.96,132.9302136461,0.0
2021-04-16 11:00:00,93.08032,14.55801,94.2118974783,6.61032,1.92801,6.88575,86.47,12.63,87.3875151266,132.11,93.39032,14.49801,94.5089634038,6.61032,1.92801,6.88575,86.78,12.57,87.6856504794,0.0,6.61032,1.92801,6.88575,6.61032,1.92801,6.88575,0.0,0.0,0.0,132.11,136.68032,32.42801,140.4745019847,6.61032,1.92801,6.88575,130.07,30.5,133.5981096423,0.0
2021-04-16 11:30:00,91.4904,14.6547,92.6566431739,6.0504,1.7647,6.3025,85.44,12.89,86.4068614174,132.24,91.7904,14.6247,92.9481542703,6.0504,1.7647,6.3025,85.74,12.86,86.6990611253,0.0,6.0504,1.7647,6.3025,6.0504,1.7647,6.3025,0.0,0.0,0.0,132.24,134.8404,32.0047,138.5865588513,6.0504,1.7647,6.3025,128.79,30.24,132.2925610153,0.0
2021-04-16 12:00:00,92.47576,14.96918,93.6794670002,5.82576,1.6991800000000001,6.0685,86.65,13.27,87.6602270132,132.45,92.78576,14.91918,93.9775462047,5.82576,1.6991800000000001,6.0685,86.96,13.22,87.9591382404,0.0,5.82576,1.6991800000000001,6.0685,5.82576,1.6991800000000001,6.0685,0.0,0.0,0.0,132.45,135.97576,31.28918,139.5292804133,5.82576,1.6991800000000001,6.0685,130.15,29.59,133.4713100258,0.0
2021-04-16 12:30:00,91.53616,15.60388,92.8566080503,5.8761600000000005,1.71388,6.121,85.66,13.89,86.7788436199,132.65,91.83616,15.56388,93.1456635824,5.8761600000000005,1.71388,6.121,85.96,13.85,87.0686171936,0.0,5.8761600000000005,1.71388,6.121,5.8761600000000005,1.71388,6.121,0.0,0.0,0.0,132.65,135.11616,30.54388,138.5254680505,5.8761600000000005,1.71388,6.121,129.24,28.83,132.4165642962,0.0
2021-04-16 13:00:00,91.76264,16.11952,93.1677037648,6.03264,1.7595200000000002,6.284,85.73,14.36,86.9243492929,132.9,92.06264,16.06952,93.4545833911,6.03264,1.7595200000000002,6.284,86.03,14.31,87.2120232537,0.0,6.03264,1.7595200000000002,6.284,6.03264,1.7595200000000002,6.284,0.0,0.0,0.0,132.9,135.53264,29.03952,138.6087667761,6.03264,1.7595200000000002,6.284,129.5,27.28,132.342164105,0.0
2021-04-16 13:30:00,89.14624,17.07057,90.7659433172,6.03624,1.76057,6.28775,83.11,15.31,84.5083912993,133.25,89.43624,17.03057,91.0432937666,6.03624,1.76057,6.28775,83.4,15.27,84.7863957248,0.0,6.03624,1.76057,6.28775,6.03624,1.76057,6.28775,0.0,0.0,0.0,133.25,131.99624,27.10057,134.7495761346,6.03624,1.76057,6.28775,125.96,25.34,128.4836067364,0.0
2021-04-16 14:00:00,87.23648,18.26689,89.1284618574,5.64648,1.64689,5.88175,81.59,16.62,83.2655541025,133.86,87.51648,18.23689,89.3964117203,5.64648,1.64689,5.88175,81.87,16.59,83.5339751239,0.0,5.64648,1.64689,5.88175,5.64648,1.64689,5.88175,0.0,0.0,0.0,133.86,129.26648,26.51689,131.9582066673,5.64648,1.64689,5.88175,123.62,24.87,126.0968726813,0.0
2021-04-16 14:30:00,86.56504,19.04397,88.6350886701,6.18504,1.80397,6.44275,80.38,17.24,82.2080409692,134.21,86.85504,19.00397,88.9097792662,6.18504,1.80397,6.44275,80.67,17.2,82.4832643631,0.0,6.18504,1.80397,6.44275,6.18504,1.80397,6.44275,0.0,0.0,0.0,134.21,128.14504,26.45397,130.8471008672,6.18504,1.80397,6.44275,121.96,24.65,124.4261391348,0.0
2021-04-16 15:00:00,86.68224,19.35732,88.8173213343,6.40224,1.86732,6.6690000000000005,80.28,17.49,82.1631212893,134.4,86.97224,19.32732,89.0938596594,6.40224,1.86732,6.6690000000000005,80.57,17.46,82.4401388888,0.0,6.40224,1.86732,6.6690000000000005,6.40224,1.86732,6.6690000000000005,0.0,0.0,0.0,134.4,127.96224,26.22732,130.6223839172,6.40224,1.86732,6.6690000000000005,121.56,24.36,123.9767849236,0.0
2021-04-16 15:30:00,85.90448,19.42214,88.0726927387,5.90448,1.72214,6.1505,80.0,17.7,81.9346690968,134.73,86.18448,19.37214,88.3348425088,5.90448,1.72214,6.1505,80.28,17.65,82.197329032,0.0,5.90448,1.72214,6.1505,5.90448,1.72214,6.1505,0.0,0.0,0.0,134.73,127.36448,23.83214,129.5750040041,5.90448,1.72214,6.1505,121.46,22.11,123.4559990442,0.0
2021-04-16 16:00:00,85.40456,12.09883,86.2572927709,5.82456,1.69883,6.06725,79.58,10.4,80.2566906868,133.89,85.68456,12.02883,86.5247743341,5.82456,1.69883,6.06725,79.86,10.33,80.5253283135,0.0,5.82456,1.69883,6.06725,5.82456,1.69883,6.06725,0.0,0.0,0.0,133.89,122.96456,7.1388300000000005,123.1716116228,5.82456,1.69883,6.06725,117.14,5.44,117.2662491939,0.0
2021-04-16 16:30:00,86.4876,10.1918,87.0860364295,5.6975999999999996,1.6618,5.9350000000000005,80.79,8.53,81.2390608021,133.58,86.7776,10.1218,87.3659126719,5.6975999999999996,1.6618,5.9350000000000005,81.08,8.46,81.5201692834,0.0,5.6975999999999996,1.6618,5.9350000000000005,5.6975999999999996,1.6618,5.9350000000000005,0.0,0.0,0.0,133.58,123.7076,3.1418,123.7474896917,5.6975999999999996,1.6618,5.9350000000000005,118.01,1.48,118.0192802045,0.0
2021-04-16 17:00:00,87.90984,10.18537,88.4979193589,5.22984,1.5253700000000001,5.44775,82.68,8.66,83.1322921613,133.39,88.20984,10.11537,88.7879303907,5.22984,1.5253700000000001,5.44775,82.98,8.59,83.4234289633,0.0,5.22984,1.5253700000000001,5.44775,5.22984,1.5253700000000001,5.44775,0.0,0.0,0.0,133.39,125.77984000000001,2.78537,125.8106769573,5.22984,1.5253700000000001,5.44775,120.55,1.26,120.5565846397,0.0
2021-04-16 17:30:00,90.0412,10.42535,90.6427361682,5.6411999999999995,1.64535,5.87625,84.4,8.78,84.8554559236,133.02,90.3512,10.35535,90.942688629,5.6411999999999995,1.64535,5.87625,84.71,8.71,85.1566098433,0.0,5.6411999999999995,1.64535,5.87625,5.6411999999999995,1.64535,5.87625,0.0,0.0,0.0,133.02,128.1912,2.51535,128.21587555,5.6411999999999995,1.64535,5.87625,122.55,0.87,122.5530880884,0.0
2021-04-16 18:00:00,90.71608,10.61594,91.3351266088,5.50608,1.60594,5.7355,85.21,9.01,85.6850290307,133.02,91.00608,10.55594,91.6162347308,5.50608,1.60594,5.7355,85.5,8.95,85.9671594273,0.0,5.50608,1.60594,5.7355,5.50608,1.60594,5.7355,0.0,0.0,0.0,133.02,128.82608,1.93594,128.8406253937,5.50608,1.60594,5.7355,123.32,0.33,123.3204415334,0.0
2021-04-16 18:30:00,90.2556,10.72205,90.8902397816,5.3556,1.5620500000000002,5.57875,84.9,9.16,85.3927139749,132.95,90.5456,10.65205,91.1700161707,5.3556,1.5620500000000002,5.57875,85.19,9.09,85.6735910301,0.0,5.3556,1.5620500000000002,5.57875,5.3556,1.5620500000000002,5.57875,0.0,0.0,0.0,132.95,128.1456,1.78205,128.157990393,5.3556,1.5620500000000002,5.57875,122.79,0.22,122.7901970843,0.0
2021-04-16 19:00:00,90.19256,11.02158,90.8634860934,5.18256,1.51158,5.3985,85.01,9.51,85.5402840772,132.95,90.49256,10.96158,91.1540435277,5.18256,1.51158,5.3985,85.31,9.45,85.8318041288,0.0,5.18256,1.51158,5.3985,5.18256,1.51158,5.3985,0.0,0.0,0.0,132.95,128.12256,1.95158,128.137422502,5.18256,1.51158,5.3985,122.94,0.44,122.9407873734,0.0
2021-04-16 19:30:00,89.40632,11.24601,90.1108361789,5.02632,1.46601,5.23575,84.38,9.78,84.9448809523,132.86,89.69632,11.18601,90.3911314304,5.02632,1.46601,5.23575,84.67,9.72,85.2260951822,0.0,5.02632,1.46601,5.23575,5.02632,1.46601,5.23575,0.0,0.0,0.0,132.86,127.05632,2.36601,127.0783477043,5.02632,1.46601,5.23575,122.03,0.9,122.0333188109,0.0
2021-04-16 20:00:00,88.83576,11.40168,89.5644492061,5.04576,1.47168,5.256,83.79,9.93,84.3763533225,132.86,89.11576,11.35168,89.8358465157,5.04576,1.47168,5.256,84.07,9.88,84.6485634846,0.0,5.04576,1.47168,5.256,5.04576,1.47168,5.256,0.0,0.0,0.0,132.86,126.21576,2.59168,126.2423656211,5.04576,1.47168,5.256,121.17,1.12,121.1751760882,0.0
2021-04-16 20:30:00,88.86272,11.57621,89.6135684133,4.99272,1.45621,5.20075,83.87,10.12,84.4783481136,132.67,89.16272,11.52621,89.9046392283,4.99272,1.45621,5.20075,84.17,10.07,84.7702412407,0.0,4.99272,1.45621,5.20075,4.99272,1.45621,5.20075,0.0,0.0,0.0,132.67,126.38272,3.08621,126.4203963242,4.99272,1.45621,5.20075,121.39,1.63,121.4009431594,0.0
2021-04-16 21:00:00,88.64592,11.16506,89.3462797068,5.12592,1.49506,5.3395,83.52,9.67,84.077935869,131.96,88.92592,11.12506,89.619117424,5.12592,1.49506,5.3395,83.8,9.63,84.3515079889,0.0,5.12592,1.49506,5.3395,5.12592,1.49506,5.3395,0.0,0.0,0.0,131.96,126.22592,3.81506,126.283560144,5.12592,1.49506,5.3395,121.1,2.32,121.1222209176,0.0
2021-04-16 21:30:00,86.30112,12.27741,87.1700528253,5.27112,1.53741,5.49075,81.03,10.74,81.7386597639,132.25,86.56112,12.22741,87.4204612832,5.27112,1.53741,5.49075,81.29,10.69,81.9898786436,0.0,5.27112,1.53741,5.49075,5.27112,1.53741,5.49075,0.0,0.0,0.0,132.25,122.97112,5.33741,123.0868973513,5.27112,1.53741,5.49075,117.7,3.8,117.7613264192,0.0
2021-04-16 22:00:00,82.46552,14.03911,83.6520089326,7.26552,2.11911,7.56825,75.2,11.92,76.138862613,132.03,82.71552,13.99911,83.8917894055,7.26552,2.11911,7.56825,75.45,11.88,76.3795581291,0.0,7.26552,2.11911,7.56825,7.26552,2.11911,7.56825,0.0,0.0,0.0,132.03,117.36552,7.57911,117.6099833911,7.26552,2.11911,7.56825,110.1,5.46,110.235301061,0.0
2021-04-16 22:30:00,77.1656,16.8958,78.9936572201,9.8256,2.8658,10.235,67.34,14.03,68.7860196552,132.98,77.3856,16.8458,79.1979296762,9.8256,2.8658,10.235,67.56,13.98,68.9912603161,0.0,9.8256,2.8658,10.235,9.8256,2.8658,10.235,0.0,0.0,0.0,132.98,109.7756,10.9258,110.3179743333,9.8256,2.8658,10.235,99.95,8.06,100.2744538754,0.0
2021-04-16 23:00:00,73.45056,18.49683,75.7437620162,10.72056,3.12683,11.16725,62.73,15.37,64.5855231457,133.83,73.65056,18.44683,75.9255591047,10.72056,3.12683,11.16725,62.93,15.32,64.7679496356,0.0,10.72056,3.12683,11.16725,10.72056,3.12683,11.16725,0.0,0.0,0.0,133.83,104.24056,11.84683,104.9115900659,10.72056,3.12683,11.16725,93.52,8.72,93.9256557071,0.0
2021-04-16 23:30:00,69.59264,19.03702,72.1494537239,9.69264,2.82702,10.0965,59.9,16.21,62.054605792,134.52,69.80264,19.00702,72.3441453073,9.69264,2.82702,10.0965,60.11,16.18,62.2495341348,0.0,9.69264,2.82702,10.0965,9.69264,2.82702,10.0965,0.0,0.0,0.0,134.52,99.33264,12.71702,100.1433770504,9.69264,2.82702,10.0965,89.64,9.89,90.1839326044,0.0
2021-04-17 00:00:00,66.10144,19.94792,69.0457810616,9.901440000000001,2.8879200000000003,10.314,56.2,17.06,58.7323045691,135.28,66.29144,19.90792,69.216185217,9.901440000000001,2.8879200000000003,10.314,56.39,17.02,58.9025678557,0.0,9.901440000000001,2.8879200000000003,10.314,9.901440000000001,2.8879200000000003,10.314,0.0,0.0,0.0,135.28,94.32144,13.94792,95.3471473931,9.901440000000001,2.8879200000000003,10.314,84.42,11.06,85.1414117806,0.0
2021-04-17 00:30:00,64.5392,16.2231,66.5469556798,8.9592,2.6131,9.3325,55.58,13.61,57.2220980042,135.03,64.7392,16.1931,66.733653461,8.9592,2.6131,9.3325,55.78,13.58,57.4092745121,0.0,8.9592,2.6131,9.3325,8.9592,2.6131,9.3325,0.0,0.0,0.0,135.03,90.2692,25.6331,93.8380748111,8.9592,2.6131,9.3325,81.31,23.02,84.5058370765,0.0
2021-04-17 01:00:00,64.97152,5.56211,65.2091671375,8.20152,2.39211,8.54325,56.77,3.17,56.8584364892,133.24,65.16152,5.66211,65.4070575577,8.20152,2.39211,8.54325,56.96,3.27,57.0537860269,0.0,8.20152,2.39211,8.54325,8.20152,2.39211,8.54325,0.0,0.0,0.0,133.24,86.06152,54.97211,102.1201160524,8.20152,2.39211,8.54325,77.86,52.58,93.9512426741,0.0
2021-04-17 01:30:00,66.81736,5.69048,67.059236202,8.12736,2.37048,8.466,58.69,3.32,58.7838285585,133.09,67.03736,5.81048,67.2887012328,8.12736,2.37048,8.466,58.91,3.44,59.0103524816,0.0,8.12736,2.37048,8.466,8.12736,2.37048,8.466,0.0,0.0,0.0,133.09,88.67736,54.50048,104.0863895848,8.12736,2.37048,8.466,80.55,52.13,95.9470656143,0.0
2021-04-17 02:00:00,68.19984,16.77662,70.2329919244,7.35984,2.14662,7.6665,60.84,14.63,62.574295841,134.58,68.41984,16.78662,70.4490249517,7.35984,2.14662,7.6665,61.06,14.64,62.7905502444,0.0,7.35984,2.14662,7.6665,7.35984,2.14662,7.6665,0.0,0.0,0.0,134.58,96.24984,19.16662,98.139650612,7.35984,2.14662,7.6665,88.89,17.02,90.5047650679,0.0
2021-04-17 02:30:00,68.43632,18.92601,71.0050966457,6.70632,1.95601,6.98575,61.73,16.97,64.0201046547,135.01,68.64632,18.87601,71.1942483847,6.70632,1.95601,6.98575,61.94,16.92,64.2094229845,0.0,6.70632,1.95601,6.98575,6.70632,1.95601,6.98575,0.0,0.0,0.0,135.01,97.66632,13.48601,98.5930146007,6.70632,1.95601,6.98575,90.96,11.53,91.6878536121,0.0
2021-04-17 03:00:00,67.4324,19.1982,70.1120492711,6.3024000000000004,1.8382,6.565,61.13,17.36,63.5471989941,135.17,67.6624,19.1582,70.3223790909,6.3024000000000004,1.8382,6.565,61.36,17.32,63.7576034681,0.0,6.3024000000000004,1.8382,6.565,6.3024000000000004,1.8382,6.565,0.0,0.0,0.0,135.17,96.3124,13.9182,97.3128700892,6.3024000000000004,1.8382,6.565,90.01,12.08,90.816994555,0.0
2021-04-17 03:30:00,66.50376,19.27318,69.2402019166,5.87376,1.71318,6.1185,60.63,17.56,63.1217117955,135.17,66.70376,19.23318,69.4212273808,5.87376,1.71318,6.1185,60.83,17.52,63.3027590236,0.0,5.87376,1.71318,6.1185,5.87376,1.71318,6.1185,0.0,0.0,0.0,135.17,95.00376,14.07318,96.0404540256,5.87376,1.71318,6.1185,89.13,12.36,89.9829233799,0.0
2021-04-17 04:00:00,66.0332,19.0201,68.7178849082,5.3832,1.5701,5.6075,60.65,17.45,63.1104191081,135.35,66.2332,18.9801,68.8990636965,5.3832,1.5701,5.6075,60.85,17.41,63.2916313583,0.0,5.3832,1.5701,5.6075,5.3832,1.5701,5.6075,0.0,0.0,0.0,135.35,94.5232,13.7301,95.5151871916,5.3832,1.5701,5.6075,89.14,12.16,89.9655778618,0.0
2021-04-17 04:30:00,65.39792,19.42731,68.2224912632,4.92792,1.43731,5.13325,60.47,17.99,63.0893097125,135.56,65.61792,19.38731,68.4220667195,4.92792,1.43731,5.13325,60.69,17.95,63.2888505189,0.0,4.92792,1.43731,5.13325,4.92792,1.43731,5.13325,0.0,0.0,0.0,135.56,93.77792,13.08731,94.6867253767,4.92792,1.43731,5.13325,88.85,11.65,89.6105183558,0.0
2021-04-17 05:00:00,65.3876,14.10555,66.8917392102,4.8876,1.42555,5.09125,60.5,12.68,61.8144999171,135.11,65.5876,14.02555,67.0704802917,4.8876,1.42555,5.09125,60.7,12.6,61.9939513179,0.0,4.8876,1.42555,5.09125,4.8876,1.42555,5.09125,0.0,0.0,0.0,135.11,91.7876,24.18555,94.9205159202,4.8876,1.42555,5.09125,86.9,22.76,89.8311059712,0.0
2021-04-17 05:30:00,65.87256000000001,9.38783,66.5381508089,5.03256,1.46783,5.24225,60.84,7.92,61.3533373175,134.66,66.09256,9.31783,66.7461492767,5.03256,1.46783,5.24225,61.06,7.85,61.5625381218,0.0,5.03256,1.46783,5.24225,5.03256,1.46783,5.24225,0.0,0.0,0.0,134.66,90.64256,34.02783,96.8192485917,5.03256,1.46783,5.24225,85.61,32.56,91.5927164135,0.0
2021-04-17 06:00:00,66.02792,9.32606,66.6832933699,5.19792,1.51606,5.4145,60.83,7.8100000000000005,61.3293159916,134.66,66.23792,9.24606,66.8801291226,5.19792,1.51606,5.4145,61.04,7.73,61.5275101073,0.0,5.19792,1.51606,5.4145,5.19792,1.51606,5.4145,0.0,0.0,0.0,134.66,90.56792,33.98606,96.7346908169,5.19792,1.51606,5.4145,85.37,32.47,91.336399097,0.0
2021-04-17 06:30:00,67.80224,8.90732,68.3848235985,5.20224,1.51732,5.419,62.6,7.39,63.0346896558,134.44,68.03224,8.82732,68.6025309868,5.20224,1.51732,5.419,62.83,7.31,63.2538141142,0.0,5.20224,1.51732,5.419,5.20224,1.51732,5.419,0.0,0.0,0.0,134.44,92.78224,32.42732,98.2856812654,5.20224,1.51732,5.419,87.58,30.91,92.874563256,0.0
2021-04-17 07:00:00,70.33536,7.72698,70.7585265975,5.23536,1.52698,5.4535,65.1,6.2,65.3945716402,133.91,70.57536,7.64698,70.9884338625,5.23536,1.52698,5.4535,65.34,6.12,65.6259857069,0.0,5.23536,1.52698,5.4535,5.23536,1.52698,5.4535,0.0,0.0,0.0,133.91,96.24536,31.39698,101.2370469475,5.23536,1.52698,5.4535,91.01,29.87,95.7864134416,0.0
2021-04-17 07:30:00,73.31968,6.83824,73.6378774925,5.23968,1.52824,5.458,68.08,5.31,68.2867666536,133.05,73.55968,6.75824,73.8694817201,5.23968,1.52824,5.458,68.32,5.23,68.5198898131,0.0,5.23968,1.52824,5.458,5.23968,1.52824,5.458,0.0,0.0,0.0,133.05,100.27968,29.66824,104.5763772828,5.23968,1.52824,5.458,95.04,28.14,99.1184200843,0.0
2021-04-17 08:00:00,75.73144,6.27667,75.9911020499,5.37144,1.56667,5.59525,70.36,4.71,70.5174708849,132.59,75.98144,6.19667,76.2337060857,5.37144,1.56667,5.59525,70.61,4.63,70.7616350857,0.0,5.37144,1.56667,5.59525,5.37144,1.56667,5.59525,0.0,0.0,0.0,132.59,103.29144,27.28667,106.8348442081,5.37144,1.56667,5.59525,97.92,25.72,101.2415171755,0.0
2021-04-17 08:30:00,77.82592,5.72381,78.0361187192,5.6359200000000005,1.6438100000000002,5.87075,72.19,4.08,72.3052038238,132.15,78.08592,5.63381,78.2888926819,5.6359200000000005,1.6438100000000002,5.87075,72.45,3.99,72.5597863834,0.0,5.6359200000000005,1.6438100000000002,5.87075,5.6359200000000005,1.6438100000000002,5.87075,0.0,0.0,0.0,132.15,105.91592,25.62381,108.9713804095,5.6359200000000005,1.6438100000000002,5.87075,100.28,23.98,103.1073169082,0.0
2021-04-17 09:00:00,78.0132,10.76385,78.7522687995,5.7732,1.68385,6.01375,72.24,9.08,72.8084061081,132.51,78.2732,10.72385,79.0043973274,5.7732,1.68385,6.01375,72.5,9.04,73.0614234737,0.0,5.7732,1.68385,6.01375,5.7732,1.68385,6.01375,0.0,0.0,0.0,132.51,108.7932,12.78385,109.5417143697,5.7732,1.68385,6.01375,103.02,11.1,103.6162651325,0.0
2021-04-17 09:30:00,77.60352,14.52436,78.9510186749,6.08352,1.7743600000000002,6.337,71.52,12.75,72.6475939037,132.89,77.85352,14.47436,79.187610608,6.08352,1.7743600000000002,6.337,71.77,12.7,72.88499777050001,0.0,6.08352,1.7743600000000002,6.337,6.08352,1.7743600000000002,6.337,0.0,0.0,0.0,132.89,109.87352,4.15436,109.9520309235,6.08352,1.7743600000000002,6.337,103.79,2.38,103.8172842064,0.0
2021-04-17 10:00:00,76.48432,14.63001,77.8709727592,6.27432,1.8300100000000001,6.53575,70.21,12.8,71.3672480904,132.89,76.72432,14.58001,78.0973621261,6.27432,1.8300100000000001,6.53575,70.45,12.75,71.5944481088,0.0,6.27432,1.8300100000000001,6.53575,6.27432,1.8300100000000001,6.53575,0.0,0.0,0.0,132.89,108.41432,4.22001,108.4964205191,6.27432,1.8300100000000001,6.53575,102.14,2.39,102.1679582844,0.0
2021-04-17 10:30:00,74.77648,14.81189,76.2293516079,6.48648,1.89189,6.75675,68.29,12.92,69.5014424311,132.69,75.01648,14.76189,76.455121921,6.48648,1.89189,6.75675,68.53,12.87,69.7280273635,0.0,6.48648,1.89189,6.75675,6.48648,1.89189,6.75675,0.0,0.0,0.0,132.69,106.08648,4.46189,106.18026983,6.48648,1.89189,6.75675,99.6,2.5700000000000003,99.6331516113,0.0
2021-04-17 11:00:00,72.80152,15.28586,74.3889698158,6.67152,1.9458600000000001,6.9495000000000005,66.13,13.34,67.4620819424,132.87,73.03152,15.23586,74.6038493876,6.67152,1.9458600000000001,6.9495000000000005,66.36,13.29,67.6777193765,0.0,6.67152,1.9458600000000001,6.9495000000000005,6.67152,1.9458600000000001,6.9495000000000005,0.0,0.0,0.0,132.87,103.55152,5.01586,103.672928703,6.67152,1.9458600000000001,6.9495000000000005,96.88,3.07,96.9286299294,0.0
2021-04-17 11:30:00,70.47624,15.79432,72.224379186,7.38624,2.1543200000000002,7.694,63.09,13.64,64.5476389963,133.05,70.69624,15.74432,72.428184862,7.38624,2.1543200000000002,7.694,63.31,13.59,64.752175253,0.0,7.38624,2.1543200000000002,7.694,7.38624,2.1543200000000002,7.694,0.0,0.0,0.0,133.05,100.35624,5.61432,100.5131608099,7.38624,2.1543200000000002,7.694,92.97,3.46,93.0343619315,0.0
2021-04-17 12:00:00,69.21456,15.78008,70.9906067082,7.7145600000000005,2.25008,8.036,61.5,13.53,62.970714622,133.17,69.43456,15.74008,71.196265638,7.7145600000000005,2.25008,8.036,61.72,13.49,63.1770409247,0.0,7.7145600000000005,2.25008,8.036,7.7145600000000005,2.25008,8.036,0.0,0.0,0.0,133.17,98.84456,7.10008,99.099233991,7.7145600000000005,2.25008,8.036,91.13,4.85,91.2589688743,0.0
2021-04-17 12:30:00,67.95624,16.68432,69.9744030971,7.14624,2.08432,7.444,60.81,14.6,62.5381171766,133.59,68.18624,16.63432,70.1859239962,7.14624,2.08432,7.444,61.04,14.55,62.7501721113,0.0,7.14624,2.08432,7.444,7.14624,2.08432,7.444,0.0,0.0,0.0,133.59,97.38624,7.42432,97.668829566,7.14624,2.08432,7.444,90.24,5.34,90.3978605942,0.0
2021-04-17 13:00:00,67.68248,17.12614,69.8156341391,7.15248,2.08614,7.4505,60.53,15.04,62.3705258916,133.99,67.89248,17.08614,70.0094637935,7.15248,2.08614,7.4505,60.74,15.0,62.5647472623,0.0,7.15248,2.08614,7.4505,7.15248,2.08614,7.4505,0.0,0.0,0.0,133.99,96.74248,7.46614,97.0301534733,7.15248,2.08614,7.4505,89.59,5.38,89.7513927469,0.0
2021-04-17 13:30:00,65.80624,18.11682,68.2545265155,7.08624,2.06682,7.3815,58.72,16.05,60.8739755561,134.54,66.00624,18.06682,68.4341559738,7.08624,2.06682,7.3815,58.92,16.0,61.0537992266,0.0,7.08624,2.06682,7.3815,7.08624,2.06682,7.3815,0.0,0.0,0.0,134.54,94.26624,8.78682,94.6748763371,7.08624,2.06682,7.3815,87.18,6.72,87.4386116084,0.0
2021-04-17 14:00:00,63.41552,18.86036,66.1607236674,7.23552,2.11036,7.537,56.18,16.75,58.6238424193,134.98,63.615520000000004,18.82036,66.3410908517,7.23552,2.11036,7.537,56.38,16.71,58.8041537648,0.0,7.23552,2.11036,7.537,7.23552,2.11036,7.537,0.0,0.0,0.0,134.98,91.29552,10.25036,91.8691561527,7.23552,2.11036,7.537,84.06,8.14,84.4532012419,0.0
2021-04-17 14:30:00,62.68032,18.75551,65.4262307539,7.15032,2.08551,7.44825,55.53,16.67,57.9781838281,135.34,62.89032,18.715510000000002,65.6160244473,7.15032,2.08551,7.44825,55.74,16.63,58.1678992229,0.0,7.15032,2.08551,7.44825,7.15032,2.08551,7.44825,0.0,0.0,0.0,135.34,90.54032,12.33551,91.3767714064,7.15032,2.08551,7.44825,83.39,10.25,84.0175850641,0.0
2021-04-17 15:00:00,61.44256,17.18783,63.8013297625,7.19256,2.09783,7.49225,54.25,15.09,56.3095959851,135.44,61.64256,17.10783,63.9725179328,7.19256,2.09783,7.49225,54.45,15.01,56.4809932632,0.0,7.19256,2.09783,7.49225,7.19256,2.09783,7.49225,0.0,0.0,0.0,135.44,87.55256,17.09783,89.2064266366,7.19256,2.09783,7.49225,80.36,15.0,81.747963889,0.0
2021-04-17 15:30:00,61.94808,9.80819,62.719735385,6.74808,1.96819,7.02925,55.2,7.84,55.7539738494,134.42,62.14808,9.73819,62.9064081963,6.74808,1.96819,7.02925,55.4,7.77,55.942228235900004,0.0,6.74808,1.96819,7.02925,6.74808,1.96819,7.02925,0.0,0.0,0.0,134.42,85.40808,32.28819,91.3075426389,6.74808,1.96819,7.02925,78.66,30.32,84.3012336802,0.0
2021-04-17 16:00:00,62.92608,9.38594,63.6222242133,6.70608,1.95594,6.9855,56.22,7.43,56.7088467525,134.42,63.13608,9.30594,63.818219319,6.70608,1.95594,6.9855,56.43,7.35,56.9066551468,0.0,6.70608,1.95594,6.9855,6.70608,1.95594,6.9855,0.0,0.0,0.0,134.42,86.89608,32.57594,92.8015117671,6.70608,1.95594,6.9855,80.19,30.62,85.8371743477,0.0
2021-04-17 16:30:00,65.36368,8.73649,65.9449537164,6.67368,1.94649,6.9517500000000005,58.69,6.79,59.0814708686,133.87,65.57368,8.66649,66.1439003814,6.67368,1.94649,6.9517500000000005,58.9,6.72,59.2821085995,0.0,6.67368,1.94649,6.9517500000000005,6.67368,1.94649,6.9517500000000005,0.0,0.0,0.0,133.87,90.09368,32.04649,95.6234735683,6.67368,1.94649,6.9517500000000005,83.42,30.1,88.6843075183,0.0
2021-04-17 17:00:00,68.79472,8.00096,69.2584208656,6.41472,1.8709600000000002,6.682,62.38,6.13,62.6804698451,133.55,69.03472,7.91096,69.4865156243,6.41472,1.8709600000000002,6.682,62.62,6.04,62.9106191354,0.0,6.41472,1.8709600000000002,6.682,6.41472,1.8709600000000002,6.682,0.0,0.0,0.0,133.55,94.51472,31.01096,99.4721666437,6.41472,1.8709600000000002,6.682,88.1,29.14,92.794124814,0.0
2021-04-17 17:30:00,71.21048,7.76639,71.6327388522,6.33048,1.84639,6.59425,64.88,5.92,65.1495264756,133.46,71.44048,7.69639,71.853855858,6.33048,1.84639,6.59425,65.11,5.85,65.3722769987,0.0,6.33048,1.84639,6.59425,6.33048,1.84639,6.59425,0.0,0.0,0.0,133.46,97.66048,30.62639,102.3501104946,6.33048,1.84639,6.59425,91.33,28.78,95.7572832739,0.0
2021-04-17 18:00:00,73.17448,7.32089,73.5397848356,6.17448,1.80089,6.43175,67.0,5.52,67.2270064781,133.06,73.42448,7.23089,73.7796722239,6.17448,1.80089,6.43175,67.25,5.43,67.4688624478,0.0,6.17448,1.80089,6.43175,6.17448,1.80089,6.43175,0.0,0.0,0.0,133.06,100.44448,29.75089,104.7578589809,6.17448,1.80089,6.43175,94.27,27.95,98.3261684395,0.0
2021-04-17 18:30:00,75.07736,6.83173,75.3875488351,5.69736,1.66173,5.93475,69.38,5.17,69.5723601727,132.79,75.32736,6.76173,75.6302330894,5.69736,1.66173,5.93475,69.63,5.1,69.816523116,0.0,5.69736,1.66173,5.93475,5.69736,1.66173,5.93475,0.0,0.0,0.0,132.79,103.00736,28.98173,107.0068076711,5.69736,1.66173,5.93475,97.31,27.32,101.0723429035,0.0
2021-04-17 19:00:00,76.51512,7.33316,76.8657194346,5.32512,1.55316,5.547,71.19,5.78,71.424257084,132.48,76.76512,7.25316,77.1070164032,5.32512,1.55316,5.547,71.44,5.7,71.6670328673,0.0,5.32512,1.55316,5.547,5.32512,1.55316,5.547,0.0,0.0,0.0,132.48,104.61512,27.58316,108.1903602369,5.32512,1.55316,5.547,99.29,26.03,102.6453359876,0.0
2021-04-17 19:30:00,77.51136,7.67123,77.8900423595,5.42136,1.5812300000000001,5.64725,72.09,6.09,72.3467773989,132.54,77.76136,7.60123,78.1319896493,5.42136,1.5812300000000001,5.64725,72.34,6.02,72.5900544152,0.0,5.42136,1.5812300000000001,5.64725,5.42136,1.5812300000000001,5.64725,0.0,0.0,0.0,132.54,105.95136,27.45123,109.4498091107,5.42136,1.5812300000000001,5.64725,100.53,25.87,103.8052879193,0.0
2021-04-17 20:00:00,77.68072,7.99771,78.0913415493,6.54072,1.9077100000000002,6.81325,71.14,6.09,71.4001939773,132.54,77.91072,7.91771,78.3120068863,6.54072,1.9077100000000002,6.81325,71.37,6.01,71.6226011815,0.0,6.54072,1.9077100000000002,6.81325,6.54072,1.9077100000000002,6.81325,0.0,0.0,0.0,132.54,106.11072,27.727710000000002,109.6736559104,6.54072,1.9077100000000002,6.81325,99.57,25.82,102.8632942307,0.0
2021-04-17 20:30:00,78.37216,8.29313,78.8097168391,8.10216,2.36313,8.43975,70.27,5.93,70.5197688595,132.35,78.63216,8.21313,79.0599272113,8.10216,2.36313,8.43975,70.53,5.85,70.7721936922,0.0,8.10216,2.36313,8.43975,8.10216,2.36313,8.43975,0.0,0.0,0.0,132.35,107.10216,27.87313,110.6697070235,8.10216,2.36313,8.43975,99.0,25.51,102.2338500693,0.0
2021-04-17 21:00:00,79.10016,8.33463,79.5380498206,8.21016,2.3946300000000003,8.55225,70.89,5.94,71.138426325,132.42,79.34016,8.27463,79.7704863371,8.21016,2.3946300000000003,8.55225,71.13,5.88,71.3726229026,0.0,8.21016,2.3946300000000003,8.55225,8.21016,2.3946300000000003,8.55225,0.0,0.0,0.0,132.42,108.08016,27.93463,111.6318258332,8.21016,2.3946300000000003,8.55225,99.87,25.54,103.0839876023,0.0
2021-04-17 21:30:00,76.66184,9.29637,77.2234433793,8.42184,2.45637,8.77275,68.24,6.84,68.5819451459,133.35,76.89184,9.21637,77.4422141636,8.42184,2.45637,8.77275,68.47,6.76,68.8028960146,0.0,8.42184,2.45637,8.77275,8.42184,2.45637,8.77275,0.0,0.0,0.0,133.35,105.02184,29.46637,109.0772837852,8.42184,2.45637,8.77275,96.6,27.01,100.3050352674,0.0
2021-04-17 22:00:00,74.894,9.692,75.5185149483,8.304,2.422,8.65,66.59,7.27,66.9856775736,133.56,75.114,9.622,75.7277748254,8.304,2.422,8.65,66.81,7.2,67.1968459081,0.0,8.304,2.422,8.65,8.304,2.422,8.65,0.0,0.0,0.0,133.56,102.344,30.362,106.7527300822,8.304,2.422,8.65,94.04,27.94,98.1028297247,0.0
2021-04-17 22:30:00,71.47832,10.40451,72.2316001371,8.27832,2.41451,8.62325,63.2,7.99,63.7030619358,134.11,71.69832,10.33451,72.4392931203,8.27832,2.41451,8.62325,63.42,7.92,63.9126184724,0.0,8.27832,2.41451,8.62325,8.27832,2.41451,8.62325,0.0,0.0,0.0,134.11,97.85832,33.29451,103.3671862312,8.27832,2.41451,8.62325,89.58,30.88,94.7531044346,0.0
2021-04-17 23:00:00,68.4144,10.9067,69.2783244042,8.1144,2.3667,8.4525,60.3,8.54,60.9017372494,134.47,68.6144,10.8367,69.4648828852,8.1144,2.3667,8.4525,60.5,8.47,61.090022917,0.0,8.1144,2.3667,8.4525,8.1144,2.3667,8.4525,0.0,0.0,0.0,134.47,93.5844,34.4067,99.7088808896,8.1144,2.3667,8.4525,85.47,32.04,91.2780504831,0.0
2021-04-17 23:30:00,64.53776,11.37643,65.5327828294,7.66776,2.23643,7.98725,56.87,9.14,57.5997960066,134.41,64.72776,11.30643,65.7078250588,7.66776,2.23643,7.98725,57.06,9.07,57.7763662755,0.0,7.66776,2.23643,7.98725,7.66776,2.23643,7.98725,0.0,0.0,0.0,134.41,88.43776,35.18643,95.1804719991,7.66776,2.23643,7.98725,80.77,32.95,87.232421725,0.0
2021-04-18 00:00:00,61.4168,11.9799,62.5742864622,7.5768,2.2099,7.8925,53.84,9.77,54.7192699147,135.08,61.5968,11.8999,62.7357425257,7.5768,2.2099,7.8925,54.02,9.69,54.8822056773,0.0,7.5768,2.2099,7.8925,7.5768,2.2099,7.8925,0.0,0.0,0.0,135.08,84.2668,36.2899,91.7488442666,7.5768,2.2099,7.8925,76.69,34.08,83.9214066851,0.0
2021-04-18 00:30:00,59.6504,12.10845,60.8669432579,7.4004,2.15845,7.70875,52.25,9.95,53.1889556205,135.4,59.8304,12.03845,61.0295096045,7.4004,2.15845,7.70875,52.43,9.88,53.3527815582,0.0,7.4004,2.15845,7.70875,7.4004,2.15845,7.70875,0.0,0.0,0.0,135.4,81.8804,36.37845,89.5979437742,7.4004,2.15845,7.70875,74.48,34.22,81.9651072103,0.0
2021-04-18 01:00:00,57.65992,18.06331,60.4230878271,7.27992,2.12331,7.58325,50.38,15.94,52.8415366923,134.78,58.16992,11.10331,59.2201239931,7.27992,2.12331,7.58325,50.89,8.98,51.67622761,0.0,7.27992,2.12331,7.58325,7.27992,2.12331,7.58325,0.0,0.0,0.0,134.78,80.67992,32.12331,86.8398326608,7.27992,2.12331,7.58325,73.4,30.0,79.2941359749,0.0
2021-04-18 01:30:00,58.24936,29.61148,65.343918525,7.95936,2.32148,8.291,50.29,27.29,57.2173767312,132.73,59.44936,9.27148,60.1679877161,7.95936,2.32148,8.291,51.49,6.95,51.9569302403,0.0,7.95936,2.32148,8.291,7.95936,2.32148,8.291,0.0,0.0,0.0,132.73,84.01936,21.45148,86.7145826779,7.95936,2.32148,8.291,76.06,19.13,78.4288244206,0.0
2021-04-18 02:00:00,61.64752,28.64386,67.9771096609,7.00752,2.04386,7.2995,54.64,26.6,60.7707956176,132.28,62.91752,8.44386,63.4815965036,7.00752,2.04386,7.2995,55.91,6.4,56.2751108395,0.0,7.00752,2.04386,7.2995,7.00752,2.04386,7.2995,0.0,0.0,0.0,132.28,88.84752,20.23386,91.1223951652,7.00752,2.04386,7.2995,81.84,18.19,83.8371140963,0.0
2021-04-18 02:30:00,62.06144,28.39167,68.247412114,6.69144,1.95167,6.97025,55.37,26.44,61.358866515,132.07,63.34144,8.24167,63.8753719806,6.69144,1.95167,6.97025,56.65,6.29,56.9981280394,0.0,6.69144,1.95167,6.97025,6.69144,1.95167,6.97025,0.0,0.0,0.0,132.07,89.27144,20.03167,91.4912990544,6.69144,1.95167,6.97025,82.58,18.08,84.5360443834,0.0
2021-04-18 03:00:00,61.38184,28.44887,67.6540352534,6.20184,1.8088700000000002,6.46025,55.18,26.64,61.2741544209,132.21,62.66184,8.27887,63.2063753166,6.20184,1.8088700000000002,6.46025,56.46,6.47,56.829503781,0.0,6.20184,1.8088700000000002,6.46025,6.20184,1.8088700000000002,6.46025,0.0,0.0,0.0,132.21,88.35184,20.14887,90.6202217701,6.20184,1.8088700000000002,6.46025,82.15,18.34,84.1723119559,0.0
2021-04-18 03:30:00,60.92032,28.81926,67.3931386407,5.86032,1.70926,6.1045,55.06,27.11,61.3722714261,132.4,62.19032,8.59926,62.7820290708,5.86032,1.70926,6.1045,56.33,6.89,56.7498105724,0.0,5.86032,1.70926,6.1045,5.86032,1.70926,6.1045,0.0,0.0,0.0,132.4,87.57032,20.75926,89.9972656287,5.86032,1.70926,6.1045,81.71,19.05,83.9012908125,0.0
2021-04-18 04:00:00,59.88304,28.62797,66.3742355584,5.03304,1.46797,5.24275,54.85,27.16,61.2061116229,132.4,61.15304,8.39797,61.7269811457,5.03304,1.46797,5.24275,56.12,6.93,56.5462580548,0.0,5.03304,1.46797,5.24275,5.03304,1.46797,5.24275,0.0,0.0,0.0,132.4,86.53304,20.51797,88.9323006818,5.03304,1.46797,5.24275,81.5,19.05,83.6967890662,0.0
2021-04-18 04:30:00,58.3776,29.11305,65.2342997361,4.9475999999999996,1.44305,5.15375,53.43,27.67,60.1697083257,132.69,59.6176,8.793050000000001,60.2625585091,4.9475999999999996,1.44305,5.15375,54.67,7.35,55.1618654507,0.0,4.9475999999999996,1.44305,5.15375,4.9475999999999996,1.44305,5.15375,0.0,0.0,0.0,132.69,84.5176,21.03305,87.0954298575,4.9475999999999996,1.44305,5.15375,79.57,19.59,81.946037122,0.0
2021-04-18 05:00:00,58.36712,29.09041,65.2148192596,5.00712,1.46041,5.21575,53.36,27.63,60.0891545955,132.91,59.60712,8.71041,60.2401858983,5.00712,1.46041,5.21575,54.6,7.25,55.0792383753,0.0,5.00712,1.46041,5.21575,5.00712,1.46041,5.21575,0.0,0.0,0.0,132.91,84.32712,21.05041,86.9148027016,5.00712,1.46041,5.21575,79.32,19.59,81.7033077666,0.0
2021-04-18 05:30:00,58.87448,29.00214,65.6302408943,4.94448,1.44214,5.1505,53.93,27.56,60.5640033353,132.91,60.13448,8.61214,60.748042275,4.94448,1.44214,5.1505,55.19,7.17,55.6537959173,0.0,4.94448,1.44214,5.1505,4.94448,1.44214,5.1505,0.0,0.0,0.0,132.91,84.96448,20.91214,87.500174063,4.94448,1.44214,5.1505,80.02,19.47,82.3546070357,0.0
2021-04-18 06:00:00,58.962,29.0135,65.7137780549,5.052,1.4735,5.2625,53.91,27.54,60.5370935873,132.91,60.222,8.6535,60.8405485367,5.052,1.4735,5.2625,55.17,7.18,55.6352523136,0.0,5.052,1.4735,5.2625,5.052,1.4735,5.2625,0.0,0.0,0.0,132.91,84.862,20.9935,87.4201697908,5.052,1.4735,5.2625,79.81,19.52,82.1624397155,0.0
2021-04-18 06:30:00,59.7892,28.6406,66.2950405762,4.9392,1.4406,5.145,54.85,27.2,61.2238719782,132.76,61.0692,8.3006,61.6307321797,4.9392,1.4406,5.145,56.13,6.86,56.5476480501,0.0,4.9392,1.4406,5.145,4.9392,1.4406,5.145,0.0,0.0,0.0,132.76,86.0992,20.4206,88.4877005295,4.9392,1.4406,5.145,81.16,18.98,83.3497810435,0.0
2021-04-18 07:00:00,61.40592,27.57006,67.3111819793,5.00592,1.46006,5.2145,56.4,26.11,62.1505599331,132.4,62.69592,7.31006,63.1206413295,5.00592,1.46006,5.2145,57.69,5.85,57.9858482735,0.0,5.00592,1.46006,5.2145,5.00592,1.46006,5.2145,0.0,0.0,0.0,132.4,88.23592,19.02006,90.2626182905,5.00592,1.46006,5.2145,83.23,17.56,85.0622507344,0.0
2021-04-18 07:30:00,63.88176,27.04218,69.3697250957,5.08176,1.48218,5.2935,58.8,25.56,64.115158894,132.1,65.23176,6.88218,65.5938024073,5.08176,1.48218,5.2935,60.15,5.4,60.3919075705,0.0,5.08176,1.48218,5.2935,5.08176,1.48218,5.2935,0.0,0.0,0.0,132.1,91.62176,18.24218,93.420147916,5.08176,1.48218,5.2935,86.54,16.76,88.1479960067,0.0
2021-04-18 08:00:00,66.22664,25.912770000000002,71.1156768565,5.18664,1.5127700000000002,5.40275,61.04,24.4,65.7361513933,131.7,67.59664,5.86277,67.8504075991,5.18664,1.5127700000000002,5.40275,62.41,4.35,62.5614146259,0.0,5.18664,1.5127700000000002,5.40275,5.18664,1.5127700000000002,5.40275,0.0,0.0,0.0,131.7,94.96664,17.42277,96.5516215678,5.18664,1.5127700000000002,5.40275,89.78,15.91,91.1788160704,0.0
2021-04-18 08:30:00,67.81464,25.56802,72.4744716783,5.68464,1.65802,5.9215,62.13,23.91,66.571953554,131.45,69.20464,5.58802,69.4298794832,5.68464,1.65802,5.9215,63.52,3.93,63.6414589713,0.0,5.68464,1.65802,5.9215,5.68464,1.65802,5.9215,0.0,0.0,0.0,131.45,96.74464,16.23802,98.0979034549,5.68464,1.65802,5.9215,91.06,14.58,92.2198460203,0.0
2021-04-18 09:00:00,69.34208,25.17519,73.7706869309,5.57208,1.62519,5.80425,63.77,23.55,67.9795219165,131.26,70.76208,5.24519,70.956211737,5.57208,1.62519,5.80425,65.19,3.62,65.2904319177,0.0,5.57208,1.62519,5.80425,5.57208,1.62519,5.80425,0.0,0.0,0.0,131.26,98.99208,14.14519,99.9975914853,5.57208,1.62519,5.80425,93.42,12.52,94.255221606,0.0
2021-04-18 09:30:00,70.14032,25.03051,74.4727528735,5.83032,1.70051,6.07325,64.31,23.33,68.4110005774,131.09,71.55032,5.15051,71.7354587729,5.83032,1.70051,6.07325,65.72,3.45,65.8104923246,0.0,5.83032,1.70051,6.07325,5.83032,1.70051,6.07325,0.0,0.0,0.0,131.09,100.25032,13.82051,101.1984839647,5.83032,1.70051,6.07325,94.42,12.12,95.1946994323,0.0
2021-04-18 10:00:00,70.51296,24.47253,74.6390129394,6.04296,1.76253,6.29475,64.47,22.71,68.3529443404,130.96,71.94296,4.63253,72.0919539738,6.04296,1.76253,6.29475,65.9,2.87,65.9624658423,0.0,6.04296,1.76253,6.29475,6.04296,1.76253,6.29475,0.0,0.0,0.0,130.96,100.76296,13.30253,101.6372540576,6.04296,1.76253,6.29475,94.72,11.54,95.4203856626,0.0
2021-04-18 10:30:00,67.34952,43.76611,80.3207957428,6.3295200000000005,1.84611,6.59325,61.02,41.92,74.0319309487,132.87,68.70952,23.70611,72.684095853,6.3295200000000005,1.84611,6.59325,62.38,21.86,66.0993494673,0.0,6.3295200000000005,1.84611,6.59325,6.3295200000000005,1.84611,6.59325,0.0,0.0,0.0,132.87,105.02952,28.82611,108.9134734051,6.3295200000000005,1.84611,6.59325,98.7,26.98,102.3211141456,0.0
2021-04-18 11:00:00,66.78312,44.15716,80.0614757308,6.33312,1.8471600000000001,6.5969999999999995,60.45,42.31,73.7857614991,132.8,68.16312,24.09716,72.2971925333,6.33312,1.8471600000000001,6.5969999999999995,61.83,22.25,65.7115773665,0.0,6.33312,1.8471600000000001,6.5969999999999995,6.33312,1.8471600000000001,6.5969999999999995,0.0,0.0,0.0,132.8,104.48312,29.25716,108.5020911144,6.33312,1.8471600000000001,6.5969999999999995,98.15,27.41,101.9054983796,0.0
2021-04-18 11:30:00,68.18264,43.62452,80.9442471248,6.15264,1.7945200000000001,6.409,62.03,41.83,74.8162402156,132.59,69.57264,23.59452,73.4646419075,6.15264,1.7945200000000001,6.409,63.42,21.8,67.0621830841,0.0,6.15264,1.7945200000000001,6.409,6.15264,1.7945200000000001,6.409,0.0,0.0,0.0,132.59,106.46264,29.69452,110.5262784762,6.15264,1.7945200000000001,6.409,100.31,27.9,104.1177511282,0.0
2021-04-18 12:00:00,66.90352,43.60186,79.857392794,6.14352,1.7918600000000002,6.3995,60.76,41.81,73.7553638727,132.71,68.29352,23.55186,72.2405355978,6.14352,1.7918600000000002,6.3995,62.15,21.76,65.8492224707,0.0,6.14352,1.7918600000000002,6.3995,6.14352,1.7918600000000002,6.3995,0.0,0.0,0.0,132.71,104.91352,29.94186,109.1025281973,6.14352,1.7918600000000002,6.3995,98.77,28.15,102.7031421136,0.0
2021-04-18 12:30:00,66.23312,43.83341,79.4241400153,6.42312,1.87341,6.69075,59.81,41.96,73.0607808609,132.71,67.59312,23.76341,71.6486533451,6.42312,1.87341,6.69075,61.17,21.89,64.9687694204,0.0,6.42312,1.87341,6.69075,6.42312,1.87341,6.69075,0.0,0.0,0.0,132.71,103.85312,29.87341,108.0642917839,6.42312,1.87341,6.69075,97.43,28.0,101.3735907424,0.0
2021-04-18 13:00:00,66.38104,43.66072,79.4525074645,6.31104,1.8407200000000001,6.574,60.07,41.82,73.193697133,132.79,67.75104,23.59072,71.7406822605,6.31104,1.8407200000000001,6.574,61.44,21.75,65.1761927394,0.0,6.31104,1.8407200000000001,6.574,6.31104,1.8407200000000001,6.574,0.0,0.0,0.0,132.79,104.10104,30.07072,108.3571628015,6.31104,1.8407200000000001,6.574,97.79,28.23,101.7831862343,0.0
2021-04-18 13:30:00,64.5432,44.47635,78.3834827981,6.6732,1.94635,6.95125,57.87,42.53,71.817392044,133.11,65.8732,24.31635,70.2179703179,6.6732,1.94635,6.95125,59.2,22.37,63.2855188807,0.0,6.6732,1.94635,6.95125,6.6732,1.94635,6.95125,0.0,0.0,0.0,133.11,101.6932,29.62635,105.9208550785,6.6732,1.94635,6.95125,95.02,27.68,98.9696054352,0.0
2021-04-18 14:00:00,64.20272,44.47371,78.1018574463,6.49272,1.89371,6.76325,57.71,42.58,71.7182020132,133.3,65.53272,24.25371,69.876890596,6.49272,1.89371,6.76325,59.04,22.36,63.1323308615,0.0,6.49272,1.89371,6.76325,6.49272,1.89371,6.76325,0.0,0.0,0.0,133.3,101.39272,28.33371,105.2771712736,6.49272,1.89371,6.76325,94.9,26.44,98.5143827063,0.0
2021-04-18 14:30:00,63.3708,44.7144,77.5579516233,6.2208,1.8144,6.48,57.15,42.9,71.4600062972,133.45,64.7008,24.4444,69.1644577222,6.2208,1.8144,6.48,58.48,22.63,62.7058793097,0.0,6.2208,1.8144,6.48,6.2208,1.8144,6.48,0.0,0.0,0.0,133.45,100.4508,28.1144,104.310990351,6.2208,1.8144,6.48,94.23,26.3,97.8314003784,0.0
2021-04-18 15:00:00,64.13328,44.86429,78.2680146724,6.3232800000000005,1.84429,6.58675,57.81,43.02,72.0605058267,133.45,65.48328,24.56429,69.9390041591,6.3232800000000005,1.84429,6.58675,59.16,22.72,63.3727386184,0.0,6.3232800000000005,1.84429,6.58675,6.3232800000000005,1.84429,6.58675,0.0,0.0,0.0,133.45,101.30328,27.98429,105.0974548957,6.3232800000000005,1.84429,6.58675,94.98,26.14,98.5114206577,0.0
2021-04-18 15:30:00,65.12504,44.00647,78.5992381443,6.3650400000000005,1.85647,6.63025,58.76,42.15,72.3143146272,133.39,66.48504,23.70647,70.5851065287,6.3650400000000005,1.85647,6.63025,60.12,21.85,63.9674675128,0.0,6.3650400000000005,1.85647,6.63025,6.3650400000000005,1.85647,6.63025,0.0,0.0,0.0,133.39,102.21504,26.41647,105.5734071131,6.3650400000000005,1.85647,6.63025,95.85,24.56,98.9465315208,0.0
2021-04-18 16:00:00,67.27272,29.64246,73.5139054265,6.28272,1.8324600000000002,6.5445,60.99,27.81,67.0311584265,131.74,68.65272,9.63246,69.3251775984,6.28272,1.8324600000000002,6.5445,62.37,7.8,62.8558422106,0.0,6.28272,1.8324600000000002,6.5445,6.28272,1.8324600000000002,6.5445,0.0,0.0,0.0,131.74,98.67272,6.23246,98.8693543513,6.28272,1.8324600000000002,6.5445,92.39,4.4,92.494713903,0.0
2021-04-18 16:30:00,70.73896,28.87303,76.4045307771,6.55896,1.91303,6.83225,64.18,26.96,69.6125994343,131.33,72.16896,8.97303,72.7246454434,6.55896,1.91303,6.83225,65.61,7.06,65.988754345,0.0,6.55896,1.91303,6.83225,6.55896,1.91303,6.83225,0.0,0.0,0.0,131.33,103.39896,5.6830300000000005,103.5550180294,6.55896,1.91303,6.83225,96.84,3.77,96.9133556328,0.0
2021-04-18 17:00:00,73.33976,28.20118,78.5749766163,6.20976,1.81118,6.4685,67.13,26.39,72.1309157019,131.01,74.81976,8.39118,75.2888330913,6.20976,1.81118,6.4685,68.61,6.58,68.9248032279,0.0,6.20976,1.81118,6.4685,6.20976,1.81118,6.4685,0.0,0.0,0.0,131.01,106.80976,4.40118,106.9003985804,6.20976,1.81118,6.4685,100.6,2.59,100.6333349343,0.0
2021-04-18 17:30:00,75.21104,28.40447,80.3959853094,5.98104,1.7444700000000002,6.23025,69.23,26.66,74.1859049955,130.81,76.72104,8.66447,77.2087496276,5.98104,1.7444700000000002,6.23025,70.74,6.92,71.0776617511,0.0,5.98104,1.7444700000000002,6.23025,5.98104,1.7444700000000002,6.23025,0.0,0.0,0.0,130.81,109.30104,2.79447,109.336756892,5.98104,1.7444700000000002,6.23025,103.32,1.05,103.3253352281,0.0
2021-04-18 18:00:00,77.04176,28.27093,82.0650855539,5.83176,1.70093,6.07475,71.21,26.57,76.0054537517,130.64,78.58176,8.59093,79.0499657366,5.83176,1.70093,6.07475,72.75,6.89,73.0755403675,0.0,5.83176,1.70093,6.07475,5.83176,1.70093,6.07475,0.0,0.0,0.0,130.64,111.65176,2.77093,111.6861386393,5.83176,1.70093,6.07475,105.82,1.07,105.8254095196,0.0
2021-04-18 18:30:00,78.45024,14.90132,79.8529241406,5.49024,1.60132,5.719,72.96,13.3,74.1623327573,132.45,78.98024,10.72132,79.7046109896,5.49024,1.60132,5.719,73.49,9.12,74.0537271175,0.0,5.49024,1.60132,5.719,5.49024,1.60132,5.719,0.0,0.0,0.0,132.45,110.04024,14.94132,111.0499773192,5.49024,1.60132,5.719,104.55,13.34,105.3976190433,0.0
2021-04-18 19:00:00,78.29528,11.63779,79.1554737612,5.37528,1.56779,5.59925,72.92,10.07,73.6120323045,132.97,78.55528,11.57779,79.4038867888,5.37528,1.56779,5.59925,73.18,10.01,73.8614412261,0.0,5.37528,1.56779,5.59925,5.37528,1.56779,5.59925,0.0,0.0,0.0,132.97,108.80528,18.64779,110.3917072418,5.37528,1.56779,5.59925,103.43,17.08,104.8307745846,0.0
2021-04-18 19:30:00,78.72992,11.58956,79.578377743,5.20992,1.51956,5.427,73.52,10.07,74.2064370523,132.83,78.98992,11.52956,79.8269266313,5.20992,1.51956,5.427,73.78,10.01,74.4559500645,0.0,5.20992,1.51956,5.427,5.20992,1.51956,5.427,0.0,0.0,0.0,132.83,109.45992,18.61956,111.0322570292,5.20992,1.51956,5.427,104.25,17.1,105.643137496,0.0
2021-04-18 20:00:00,78.84496,11.63228,79.6984168939,5.18496,1.51228,5.401,73.66,10.12,74.3519333979,132.76,79.10496,11.57228,79.9469346567,5.18496,1.51228,5.401,73.92,10.06,74.6014074934,0.0,5.18496,1.51228,5.401,5.18496,1.51228,5.401,0.0,0.0,0.0,132.76,109.71496,18.67228,111.2925266503,5.18496,1.51228,5.401,104.53,17.16,105.9291579311,0.0
2021-04-18 20:30:00,80.26048,11.41889,81.0687097385,5.07048,1.47889,5.28175,75.19,9.94,75.8441803964,132.76,80.53048,11.35889,81.327625018,5.07048,1.47889,5.28175,75.46,9.88,76.1040471986,0.0,5.07048,1.47889,5.28175,5.07048,1.47889,5.28175,0.0,0.0,0.0,132.76,111.77048,18.39889,113.2747074711,5.07048,1.47889,5.28175,106.7,16.92,108.0332189653,0.0
2021-04-18 21:00:00,80.97384,11.43237,81.7769029015,5.97384,1.7423700000000002,6.2227500000000004,75.0,9.69,75.6233832885,132.64,81.24384,11.37237,82.0359210186,5.97384,1.7423700000000002,6.2227500000000004,75.27,9.63,75.8835278568,0.0,5.97384,1.7423700000000002,6.2227500000000004,5.97384,1.7423700000000002,6.2227500000000004,0.0,0.0,0.0,132.64,112.63384,18.27237,114.1063601144,5.97384,1.7423700000000002,6.2227500000000004,106.66,16.53,107.9332965308,0.0
2021-04-18 21:30:00,77.96976,12.92243,79.0333642936,7.61976,2.22243,7.93725,70.35,10.7,71.1590647774,133.21,78.19976,12.85243,79.2488953927,7.61976,2.22243,7.93725,70.58,10.63,71.3759994676,0.0,7.61976,2.22243,7.93725,7.61976,2.22243,7.93725,0.0,0.0,0.0,133.21,108.57976,20.22243,110.4468693842,7.61976,2.22243,7.93725,100.96,18.0,102.5520433731,0.0
