Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-04-18 22:00:00,73.48504,14.83647,74.9678060628,9.72504,2.8364700000000003,10.13025,63.76,12.0,64.8794081354,133.99,73.69504,14.78647,75.1638118755,9.72504,2.8364700000000003,10.13025,63.97,11.95,65.0765964076,0.0,9.72504,2.8364700000000003,10.13025,9.72504,2.8364700000000003,10.13025,0.0,0.0,0.0,133.99,102.19504,22.58647,104.6612384203,9.72504,2.8364700000000003,10.13025,92.47,19.75,94.5556100927,0.0
2021-04-18 22:30:00,69.67944,16.04192,71.5022206368,10.18944,2.97192,10.614,59.49,13.07,60.9088253047,134.09,69.87944,15.97192,71.6815064239,10.18944,2.97192,10.614,59.69,13.0,61.089247008,0.0,10.18944,2.97192,10.614,10.18944,2.97192,10.614,0.0,0.0,0.0,134.09,96.78944,23.11192,99.5105850731,10.18944,2.97192,10.614,86.6,20.14,88.9110769252,0.0
2021-04-18 23:00:00,66.3616,16.5838,68.4023711358,9.9216,2.8938,10.335,56.44,13.69,58.0765847825,134.48,66.5516,16.5438,68.5770572495,9.9216,2.8938,10.335,56.63,13.65,58.2518617728,0.0,9.9216,2.8938,10.335,9.9216,2.8938,10.335,0.0,0.0,0.0,134.48,92.0616,24.1038,95.1647590708,9.9216,2.8938,10.335,82.14,21.21,84.8342130275,0.0
2021-04-18 23:30:00,61.5632,17.11885,63.8990032752,9.2532,2.69885,9.63875,52.31,14.42,54.2611509277,135.2,61.7432,17.06885,64.0591007318,9.2532,2.69885,9.63875,52.49,14.37,54.4214755405,0.0,9.2532,2.69885,9.63875,9.2532,2.69885,9.63875,0.0,0.0,0.0,135.2,86.0732,26.05885,89.9314150982,9.2532,2.69885,9.63875,76.82,23.36,80.2932251189,0.0
2021-04-19 00:00:00,59.47032,16.95301,61.8394979682,8.65032,2.52301,9.01075,50.82,14.43,52.8289437714,135.44,59.65032,16.89301,61.9962455554,8.65032,2.52301,9.01075,51.0,14.37,52.9858179139,0.0,8.65032,2.52301,9.01075,8.65032,2.52301,9.01075,0.0,0.0,0.0,135.44,83.14032,26.47301,87.2532696703,8.65032,2.52301,9.01075,74.49,23.95,78.2455276677,0.0
2021-04-19 00:30:00,56.5152,16.3686,58.8379035741,6.4752,1.8886,6.745,50.04,14.48,52.0929169849,135.52,56.7052,16.3086,59.0038146309,6.4752,1.8886,6.745,50.23,14.42,52.2588681469,0.0,6.4752,1.8886,6.745,6.4752,1.8886,6.745,0.0,0.0,0.0,135.52,79.6452,26.0486,83.7967030676,6.4752,1.8886,6.745,73.17,24.16,77.055528679,0.0
2021-04-19 01:00:00,56.626,16.533,58.9902022797,6.216,1.8130000000000002,6.475,50.41,14.72,52.5152025608,135.67,56.796,16.483,59.1394530326,6.216,1.8130000000000002,6.475,50.58,14.67,52.6644595529,0.0,6.216,1.8130000000000002,6.475,6.216,1.8130000000000002,6.475,0.0,0.0,0.0,135.67,79.566,26.403,83.8323730131,6.216,1.8130000000000002,6.475,73.35,24.59,77.3620746878,0.0
2021-04-19 01:30:00,58.61528,16.04529,60.7717235288,5.67528,1.65529,5.91175,52.94,14.39,54.8608758588,135.37,58.80528,15.98529,60.9392357374,5.67528,1.65529,5.91175,53.13,14.33,55.0285907506,0.0,5.67528,1.65529,5.91175,5.67528,1.65529,5.91175,0.0,0.0,0.0,135.37,82.37528,25.70529,86.2928078641,5.67528,1.65529,5.91175,76.7,24.05,80.3821653105,0.0
2021-04-19 02:00:00,61.96488,15.38809,63.8470020225,5.68488,1.65809,5.92175,56.28,13.73,57.9305731026,134.81,62.17488,15.34809,64.0412333553,5.68488,1.65809,5.92175,56.49,13.69,58.125176989,0.0,5.68488,1.65809,5.92175,5.68488,1.65809,5.92175,0.0,0.0,0.0,134.81,86.73488,24.79809,90.2102248986,5.68488,1.65809,5.92175,81.05,23.14,84.2885644675,0.0
2021-04-19 02:30:00,62.29544,15.36242,64.1617159453,5.66544,1.65242,5.9015,56.63,13.71,58.2659506058,134.62,62.48544,15.30242,64.3319070901,5.66544,1.65242,5.9015,56.82,13.65,58.4365887095,0.0,5.66544,1.65242,5.9015,5.66544,1.65242,5.9015,0.0,0.0,0.0,134.62,87.02544,24.76242,90.4798577113,5.66544,1.65242,5.9015,81.36,23.11,84.5784943115,0.0
2021-04-19 03:00:00,61.75136,15.25998,63.6089415998,5.45136,1.5899800000000002,5.6785,56.3,13.67,57.9358170737,134.62,61.95136,15.19998,63.7887952375,5.45136,1.5899800000000002,5.6785,56.5,13.61,58.1161087823,0.0,5.45136,1.5899800000000002,5.6785,5.45136,1.5899800000000002,5.6785,0.0,0.0,0.0,134.62,86.16136,24.74998,89.6456438822,5.45136,1.5899800000000002,5.6785,80.71,23.16,83.9671941892,0.0
2021-04-19 03:30:00,61.3808,15.28565,63.2554638317,5.2308,1.5256500000000002,5.44875,56.15,13.76,57.8114184223,134.62,61.5708,15.24565,63.430223526,5.2308,1.5256500000000002,5.44875,56.34,13.72,57.9864984285,0.0,5.2308,1.5256500000000002,5.44875,5.2308,1.5256500000000002,5.44875,0.0,0.0,0.0,134.62,85.5308,24.87565,89.0747759557,5.2308,1.5256500000000002,5.44875,80.3,23.35,83.6260276469,0.0
2021-04-19 04:00:00,60.08312,15.65466,62.0890464466,4.95312,1.44466,5.1595,55.13,14.21,56.9318979132,134.62,60.28312,15.59466,62.2675515614,4.95312,1.44466,5.1595,55.33,14.15,57.11069427,0.0,4.95312,1.44466,5.1595,4.95312,1.44466,5.1595,0.0,0.0,0.0,134.62,83.83312,25.30466,87.5689318574,4.95312,1.44466,5.1595,78.88,23.86,82.4096717625,0.0
2021-04-19 04:30:00,59.22784,16.31187,61.4330052493,4.9778400000000005,1.45187,5.18525,54.25,14.86,56.2483964216,134.62,59.39784,16.27187,61.5863389881,4.9778400000000005,1.45187,5.18525,54.42,14.82,56.4018510335,0.0,4.9778400000000005,1.45187,5.18525,4.9778400000000005,1.45187,5.18525,0.0,0.0,0.0,134.62,82.74784,26.12187,86.7730206744,4.9778400000000005,1.45187,5.18525,77.77,24.67,81.5891034391,0.0
2021-04-19 05:00:00,59.79528,16.19529,61.9496806163,5.19528,1.51529,5.41175,54.6,14.68,56.5390343037,134.56,59.98528,16.13529,62.117480632,5.19528,1.51529,5.41175,54.79,14.62,56.707041009,0.0,5.19528,1.51529,5.41175,5.19528,1.51529,5.41175,0.0,0.0,0.0,134.56,83.25528,26.00529,87.2222262721,5.19528,1.51529,5.41175,78.06,24.49,81.8115132484,0.0
2021-04-19 05:30:00,61.44624,15.98057,63.4903065646,5.55624,1.62057,5.78775,55.89,14.36,57.7053004498,134.73,61.64624,15.940570000000001,63.6738618121,5.55624,1.62057,5.78775,56.09,14.32,57.889122467,0.0,5.55624,1.62057,5.78775,5.55624,1.62057,5.78775,0.0,0.0,0.0,134.73,85.21624,25.56057,88.9671304385,5.55624,1.62057,5.78775,79.66,23.94,83.1795599892,0.0
2021-04-19 06:00:00,63.78992,15.46331,65.6373967321,5.59992,1.63331,5.83325,58.19,13.83,59.810910376,134.56,64.00992,15.41331,65.8395016959,5.59992,1.63331,5.83325,58.41,13.78,60.0134693215,0.0,5.59992,1.63331,5.83325,5.59992,1.63331,5.83325,0.0,0.0,0.0,134.56,88.36992,24.703310000000002,91.7578132137,5.59992,1.63331,5.83325,82.77,23.07,85.9249544661,0.0
2021-04-19 06:30:00,70.7464,12.79895,71.8948275891,5.5164,1.60895,5.74625,65.23,11.19,66.1828452093,133.31,70.9764,12.73895,72.1105415599,5.5164,1.60895,5.74625,65.46,11.13,66.3994615942,0.0,5.5164,1.60895,5.74625,5.5164,1.60895,5.74625,0.0,0.0,0.0,133.31,98.0264,20.69895,100.187931549,5.5164,1.60895,5.74625,92.51,19.09,94.4591350797,0.0
2021-04-19 07:00:00,76.76416,10.64163,77.4982615906,5.83416,1.7016300000000002,6.07725,70.93,8.94,71.4911777774,132.99,77.01416,10.57163,77.7363505791,5.83416,1.7016300000000002,6.07725,71.18,8.87,71.7305325507,0.0,5.83416,1.7016300000000002,6.07725,5.83416,1.7016300000000002,6.07725,0.0,0.0,0.0,132.99,106.36416,17.05163,107.72229397,5.83416,1.7016300000000002,6.07725,100.53,15.35,101.6951493435,0.0
2021-04-19 07:30:00,84.04808,7.8756900000000005,84.4162676542,6.32808,1.84569,6.59175,77.72,6.03,77.9535714384,132.74,84.32808,7.7956900000000005,84.6876487988,6.32808,1.84569,6.59175,78.0,5.95,78.2266099227,0.0,6.32808,1.84569,6.59175,6.32808,1.84569,6.59175,0.0,0.0,0.0,132.74,116.55808,12.32569,117.2079717735,6.32808,1.84569,6.59175,110.23,10.48,110.7270667001,0.0
2021-04-19 08:00:00,87.9108,12.4794,88.792140311,6.5808,1.9194,6.855,81.33,10.56,82.0126971877,132.48,88.2008,12.4494,89.0750732865,6.5808,1.9194,6.855,81.62,10.53,82.2964476755,0.0,6.5808,1.9194,6.855,6.5808,1.9194,6.855,0.0,0.0,0.0,132.48,125.4008,17.1294,126.5653071936,6.5808,1.9194,6.855,118.82,15.21,119.7895508799,0.0
2021-04-19 08:30:00,87.69776,18.41268,89.6098426168,6.79776,1.9826800000000002,7.081,80.9,16.43,82.5515287563,132.58,87.95776,18.37268,89.8561234118,6.79776,1.9826800000000002,7.081,81.16,16.39,82.7984160477,0.0,6.79776,1.9826800000000002,7.081,6.79776,1.9826800000000002,7.081,0.0,0.0,0.0,132.58,128.96776,27.25268,131.8157490082,6.79776,1.9826800000000002,7.081,122.17,25.27,124.7560892301,0.0
2021-04-19 09:00:00,86.55176,18.37718,88.4812291045,6.88176,2.00718,7.1685,79.67,16.37,81.3344072333,132.77,86.82176,18.34718,88.7391515818,6.88176,2.00718,7.1685,79.94,16.34,81.5928869449,0.0,6.88176,2.00718,7.1685,6.88176,2.00718,7.1685,0.0,0.0,0.0,132.77,127.38176,27.51718,130.3200213929,6.88176,2.00718,7.1685,120.5,25.51,123.1706543784,0.0
2021-04-19 09:30:00,86.05952,17.93861,87.9092413308,6.74952,1.96861,7.03075,79.31,15.97,80.901897382,133.06,86.34952,17.89861,88.1850318601,6.74952,1.96861,7.03075,79.6,15.93,81.17835241,0.0,6.74952,1.96861,7.03075,6.74952,1.96861,7.03075,0.0,0.0,0.0,133.06,126.85952,28.35861,129.9905711033,6.74952,1.96861,7.03075,120.11,26.39,122.9749738768,0.0
2021-04-19 10:00:00,84.43784,18.28062,86.394038518,6.92784,2.02062,7.2165,77.51,16.26,79.1971445192,133.33,84.68784,18.25062,86.6320689713,6.92784,2.02062,7.2165,77.76,16.23,79.4357004123,0.0,6.92784,2.02062,7.2165,6.92784,2.02062,7.2165,0.0,0.0,0.0,133.33,124.58784,28.10062,127.7175583867,6.92784,2.02062,7.2165,117.66,26.08,120.5157334127,0.0
2021-04-19 10:30:00,81.9128,19.0854,84.1068326416,7.2528,2.1154,7.555,74.66,16.97,76.5643291618,133.54,82.1628,19.0454,84.3412886136,7.2528,2.1154,7.555,74.91,16.93,76.7993033823,0.0,7.2528,2.1154,7.555,7.2528,2.1154,7.555,0.0,0.0,0.0,133.54,121.2228,27.4154,124.2842363174,7.2528,2.1154,7.555,113.97,25.3,116.7443827342,0.0
2021-04-19 11:00:00,81.21008,19.21419,83.4521551008,7.66008,2.23419,7.97925,73.55,16.98,75.4845871685,133.62,81.47008,19.18419,83.6983099062,7.66008,2.23419,7.97925,73.81,16.95,75.7312260564,0.0,7.66008,2.23419,7.97925,7.66008,2.23419,7.97925,0.0,0.0,0.0,133.62,120.10008,28.01419,123.3240611453,7.66008,2.23419,7.97925,112.44,25.78,115.3575398489,0.0
2021-04-19 11:30:00,80.3656,19.3408,82.6601246551,7.7856000000000005,2.2708,8.11,72.58,17.07,74.5603198759,133.62,80.6056,19.3008,82.8841579073,7.7856000000000005,2.2708,8.11,72.82,17.03,74.7848467271,0.0,7.7856000000000005,2.2708,8.11,7.7856000000000005,2.2708,8.11,0.0,0.0,0.0,133.62,118.8056,29.0308,122.3010954162,7.7856000000000005,2.2708,8.11,111.02,26.76,114.1995534142,0.0
2021-04-19 12:00:00,79.13928,19.14979,81.423215952,7.43928,2.16979,7.74925,71.7,16.98,73.6831758273,133.68,79.39928,19.11979,81.668917185,7.43928,2.16979,7.74925,71.96,16.95,73.9293182709,0.0,7.43928,2.16979,7.74925,7.43928,2.16979,7.74925,0.0,0.0,0.0,133.68,117.36928,29.05979,120.9132717387,7.43928,2.16979,7.74925,109.93,26.89,113.1710077714,0.0
2021-04-19 12:30:00,80.0868,18.6899,82.2387250403,7.0968,2.0699,7.3925,72.99,16.62,74.8582961334,133.76,80.3368,18.6399,82.4708876286,7.0968,2.0699,7.3925,73.24,16.57,75.0910280926,0.0,7.0968,2.0699,7.3925,7.0968,2.0699,7.3925,0.0,0.0,0.0,133.76,118.7968,29.4699,122.397527329,7.0968,2.0699,7.3925,111.7,27.4,115.011521162,0.0
2021-04-19 13:00:00,79.36768000000001,19.52974,81.7351783081,7.74768,2.25974,8.0705,71.62,17.27,73.6727717681,134.17,79.62768,19.49974,81.9805298973,7.74768,2.25974,8.0705,71.88,17.24,73.9185497693,0.0,7.74768,2.25974,8.0705,7.74768,2.25974,8.0705,0.0,0.0,0.0,134.17,117.30768,28.95974,120.8294596853,7.74768,2.25974,8.0705,109.56,26.7,112.7665003447,0.0
2021-04-19 13:30:00,78.02352,20.56561,80.6883757915,8.21352,2.39561,8.55575,69.81,18.17,72.135878729,134.38,78.25352,20.53561,80.9031808427,8.21352,2.39561,8.55575,70.04,18.14,72.3509585286,0.0,8.21352,2.39561,8.55575,8.21352,2.39561,8.55575,0.0,0.0,0.0,134.38,115.05352,27.92561,118.3940545731,8.21352,2.39561,8.55575,106.84,25.53,109.8479244228,0.0
2021-04-19 14:00:00,76.6004,20.4622,79.2863349449,7.5504,2.2022,7.865,69.05,18.26,71.423596241,134.51,76.8504,20.4322,79.5201784266,7.5504,2.2022,7.865,69.3,18.23,71.6576785837,0.0,7.5504,2.2022,7.865,7.5504,2.2022,7.865,0.0,0.0,0.0,134.51,113.7904,27.8822,117.1566140216,7.5504,2.2022,7.865,106.24,25.68,109.2995882883,0.0
2021-04-19 14:30:00,76.39496,20.76228,79.1660418627,7.34496,2.14228,7.651,69.05,18.62,71.516479919,134.64,76.63496,20.73228,79.389826352,7.34496,2.14228,7.651,69.29,18.59,71.7404502356,0.0,7.34496,2.14228,7.651,7.34496,2.14228,7.651,0.0,0.0,0.0,134.64,113.65496,27.43228,116.9186893469,7.34496,2.14228,7.651,106.31,25.29,109.2767138964,0.0
2021-04-19 15:00:00,75.78144,20.64917,78.5443497023,7.23144,2.10917,7.53275,68.55,18.54,71.0129150226,134.75,76.02144,20.61917,78.7680741872,7.23144,2.10917,7.53275,68.79,18.51,71.2368177279,0.0,7.23144,2.10917,7.53275,7.23144,2.10917,7.53275,0.0,0.0,0.0,134.75,112.97144,26.64917,116.0720660511,7.23144,2.10917,7.53275,105.74,24.54,108.5502611697,0.0
2021-04-19 15:30:00,75.34632,20.93601,78.2009236024,7.18632,2.09601,7.48575,68.16,18.84,70.7158482944,134.99,75.59632,20.90601,78.4338246655,7.18632,2.09601,7.48575,68.41,18.81,70.9488844169,0.0,7.18632,2.09601,7.48575,7.18632,2.09601,7.48575,0.0,0.0,0.0,134.99,112.37632,25.72601,115.2834111538,7.18632,2.09601,7.48575,105.19,23.63,107.8114697052,0.0
2021-04-19 16:00:00,76.8096,20.84155,79.5869641246,6.9996,2.04155,7.29125,69.81,18.8,72.2971375644,134.99,77.0496,20.80155,79.808178419,6.9996,2.04155,7.29125,70.05,18.76,72.5185500407,0.0,6.9996,2.04155,7.29125,6.9996,2.04155,7.29125,0.0,0.0,0.0,134.99,114.7796,25.94155,117.6746386974,6.9996,2.04155,7.29125,107.78,23.9,110.3980905632,0.0
2021-04-19 16:30:00,80.3284,6.88495,80.6229147517,7.1484,2.08495,7.44625,73.18,4.8,73.3372511075,133.27,80.5984,6.78495,80.883481806,7.1484,2.08495,7.44625,73.45,4.7,73.6002207877,0.0,7.1484,2.08495,7.44625,7.1484,2.08495,7.44625,0.0,0.0,0.0,133.27,111.9484,9.30495,112.3344397639,7.1484,2.08495,7.44625,104.8,7.22,105.0484097928,0.0
2021-04-19 17:00:00,82.26368,7.13649,82.5726500523,7.15368,2.08649,7.45175,75.11,5.05,75.2795762475,132.78,82.54368,7.04649,82.8439021851,7.15368,2.08649,7.45175,75.39,4.96,75.5529860429,0.0,7.15368,2.08649,7.45175,7.15368,2.08649,7.45175,0.0,0.0,0.0,132.78,114.01368,9.92649,114.4449842975,7.15368,2.08649,7.45175,106.86,7.84,107.1472127496,0.0
2021-04-19 17:30:00,83.85024,7.50882,84.1857774559,6.99024,2.03882,7.2815,76.86,5.47,77.0543996148,132.57,84.12024,7.44882,84.4493913362,6.99024,2.03882,7.2815,77.13,5.41,77.319499481,0.0,6.99024,2.03882,7.2815,6.99024,2.03882,7.2815,0.0,0.0,0.0,132.57,115.82024,10.51882,116.2969198554,6.99024,2.03882,7.2815,108.83,8.48,109.1598795346,0.0
2021-04-19 18:00:00,85.86248,6.99739,86.1471354054,6.88248,2.00739,7.16925,78.98,4.99,79.1374784789,132.4,86.14248,6.91739,86.4197728819,6.88248,2.00739,7.16925,79.26,4.91,79.4119367602,0.0,6.88248,2.00739,7.16925,6.88248,2.00739,7.16925,0.0,0.0,0.0,132.4,118.08248,10.02739,118.5074707905,6.88248,2.00739,7.16925,111.2,8.02,111.4888353155,0.0
2021-04-19 18:30:00,86.4364,7.06395,86.7245676528,6.5964,1.92395,6.87125,79.84,5.14,80.0052823256,132.17,86.7164,6.99395,86.9979848362,6.5964,1.92395,6.87125,80.12,5.07,80.280254733,0.0,6.5964,1.92395,6.87125,6.5964,1.92395,6.87125,0.0,0.0,0.0,132.17,118.6864,10.613949999999999,119.1600498471,6.5964,1.92395,6.87125,112.09,8.69,112.4263501142,0.0
2021-04-19 19:00:00,86.4884,7.08745,86.778311127,6.3684,1.85745,6.63375,80.12,5.23,80.2905181201,131.93,86.7784,7.00745,87.0608698674,6.3684,1.85745,6.63375,80.41,5.15,80.5747516285,0.0,6.3684,1.85745,6.63375,6.3684,1.85745,6.63375,0.0,0.0,0.0,131.93,118.6784,10.83745,119.1721987255,6.3684,1.85745,6.63375,112.31,8.98,112.6684361301,0.0
2021-04-19 19:30:00,86.212,7.2735,86.5182798387,6.012,1.7535,6.2625,80.2,5.52,80.389740639,132.29,86.502,7.2035,86.8014194368,6.012,1.7535,6.2625,80.49,5.45,80.6742995011,0.0,6.012,1.7535,6.2625,6.012,1.7535,6.2625,0.0,0.0,0.0,132.29,118.592,11.1835,119.118147804,6.012,1.7535,6.2625,112.58,9.43,112.9742506061,0.0
2021-04-19 20:00:00,85.9864,7.5889500000000005,86.3206414889,6.2364,1.81895,6.49625,79.75,5.77,79.9584604654,132.4,86.2564,7.5089500000000005,86.5826245332,6.2364,1.81895,6.49625,80.02,5.69,80.2220449752,0.0,6.2364,1.81895,6.49625,6.2364,1.81895,6.49625,0.0,0.0,0.0,132.4,118.1964,11.68895,118.7729789349,6.2364,1.81895,6.49625,111.96,9.87,112.3942102601,0.0
2021-04-19 20:30:00,86.20568,7.75874,86.554129368,6.47568,1.88874,6.7455,79.73,5.87,79.9457928849,131.84,86.48568,7.67874,86.8258941391,6.47568,1.88874,6.7455,80.01,5.79,80.2192258751,0.0,6.47568,1.88874,6.7455,6.47568,1.88874,6.7455,0.0,0.0,0.0,131.84,118.70568,11.78874,119.2896175493,6.47568,1.88874,6.7455,112.23,9.9,112.6658018211,0.0
2021-04-19 21:00:00,85.6036,11.38105,86.356844732,6.0036,1.7510500000000002,6.25375,79.6,9.63,80.180402219,132.05,85.8736,11.33105,86.6179419697,6.0036,1.7510500000000002,6.25375,79.87,9.58,80.4424844221,0.0,6.0036,1.7510500000000002,6.25375,6.0036,1.7510500000000002,6.25375,0.0,0.0,0.0,132.05,120.6036,10.84105,121.0898703363,6.0036,1.7510500000000002,6.25375,114.6,9.09,114.9599412839,0.0
2021-04-19 21:30:00,82.74976,13.30243,83.8121555859,6.41976,1.87243,6.68725,76.33,11.43,77.1810456006,132.56,83.00976,13.25243,84.0609728481,6.41976,1.87243,6.68725,76.59,11.38,77.4308239657,0.0,6.41976,1.87243,6.68725,6.41976,1.87243,6.68725,0.0,0.0,0.0,132.56,117.23976,3.93243,117.305691808,6.41976,1.87243,6.68725,110.82,2.06,110.8391447098,0.0
2021-04-19 22:00:00,77.93776,15.40518,79.4456669973,7.45776,2.17518,7.7685,70.48,13.23,71.7109705694,132.95,78.17776,15.34518,79.6695469289,7.45776,2.17518,7.7685,70.72,13.17,71.9358554547,0.0,7.45776,2.17518,7.7685,7.45776,2.17518,7.7685,0.0,0.0,0.0,132.95,109.88776,6.92518,110.1057578687,7.45776,2.17518,7.7685,102.43,4.75,102.5400770431,0.0
2021-04-19 22:30:00,72.68064,17.22102,74.6929645994,8.06064,2.35102,8.3965,64.62,14.87,66.308832745,133.53,72.89064,17.18102,74.8881355613,8.06064,2.35102,8.3965,64.83,14.83,66.5045697678,0.0,8.06064,2.35102,8.3965,8.06064,2.35102,8.3965,0.0,0.0,0.0,133.53,102.42064,8.00102,102.7326813582,8.06064,2.35102,8.3965,94.36,5.65,94.5290013699,0.0
2021-04-19 23:00:00,67.84224,18.13232,70.2235755057,8.68224,2.53232,9.044,59.16,15.6,61.1822327151,133.72,68.04224,18.07232,70.4013861682,8.68224,2.53232,9.044,59.36,15.54,61.3604204679,0.0,8.68224,2.53232,9.044,8.68224,2.53232,9.044,0.0,0.0,0.0,133.72,95.59224,9.46232,96.0594183201,8.68224,2.53232,9.044,86.91,6.93,87.1858532103,0.0
2021-04-19 23:30:00,63.69288,19.04959,66.4805974842,8.67288,2.52959,9.03425,55.02,16.52,57.4465908475,134.42,63.87288,19.00959,66.641648475,8.67288,2.52959,9.03425,55.2,16.48,57.6075550601,0.0,8.67288,2.52959,9.03425,8.67288,2.52959,9.03425,0.0,0.0,0.0,134.42,89.95288,11.15959,90.6424683538,8.67288,2.52959,9.03425,81.28,8.63,81.7368662233,0.0
2021-04-20 00:00:00,60.3512,18.9216,63.2478797115,7.8911999999999995,2.3016,8.22,52.46,16.62,55.0297737593,135.02,60.5412,18.8716,63.4143058308,7.8911999999999995,2.3016,8.22,52.65,16.57,55.1959002101,0.0,7.8911999999999995,2.3016,8.22,7.8911999999999995,2.3016,8.22,0.0,0.0,0.0,135.02,86.0012,13.3116,87.0253129612,7.8911999999999995,2.3016,8.22,78.11,11.01,78.8821411981,0.0
2021-04-20 00:30:00,61.46928,20.10229,64.6728261866,9.53928,2.78229,9.93675,51.93,17.32,54.7421893972,135.54,61.65928,20.01229,64.8256011246,9.53928,2.78229,9.93675,52.12,17.23,54.8941463182,0.0,9.53928,2.78229,9.93675,9.53928,2.78229,9.93675,0.0,0.0,0.0,135.54,86.37928,14.38229,87.5684319773,9.53928,2.78229,9.93675,76.84,11.6,77.7106530664,0.0
2021-04-20 01:00:00,62.53144,6.43292,62.8614623454,9.54144,2.78292,9.939,52.99,3.65,53.1155589258,133.3,62.72144,6.55292,63.062824201,9.54144,2.78292,9.939,53.18,3.77,53.3134626525,0.0,9.54144,2.78292,9.939,9.54144,2.78292,9.939,0.0,0.0,0.0,133.3,81.15144,55.17292,98.130562596,9.54144,2.78292,9.939,71.61,52.39,88.728260436,0.0
2021-04-20 01:30:00,64.35344,6.09017,64.6409731553,8.98344,2.62017,9.35775,55.37,3.47,55.4786247126,133.2,64.56344,6.22017,64.8623796932,8.98344,2.62017,9.35775,55.58,3.6,55.6964666743,0.0,8.98344,2.62017,9.35775,8.98344,2.62017,9.35775,0.0,0.0,0.0,133.2,83.51344,53.75017,99.3155347147,8.98344,2.62017,9.35775,74.53,51.13,90.3825082635,0.0
2021-04-20 02:00:00,66.654,7.4795,67.0723388309,8.604,2.5095,8.9625,58.05,4.97,58.2623669275,133.45,66.864,7.5295,67.2866098585,8.604,2.5095,8.9625,58.26,5.02,58.4758753675,0.0,8.604,2.5095,8.9625,8.604,2.5095,8.9625,0.0,0.0,0.0,133.45,87.704,44.6695,98.4243661206,8.604,2.5095,8.9625,79.1,42.16,89.6341207354,0.0
2021-04-20 02:30:00,65.59696,10.22453,66.3890214942,9.54696,2.78453,9.94475,56.05,7.44,56.5416315647,134.22,65.78696,10.14453,66.5645220441,9.54696,2.78453,9.94475,56.24,7.36,56.7195486583,0.0,9.54696,2.78453,9.94475,9.54696,2.78453,9.94475,0.0,0.0,0.0,134.22,87.92696,33.74453,94.1798470999,9.54696,2.78453,9.94475,78.38,30.96,84.2730443262,0.0
2021-04-20 03:00:00,64.1668,10.3699,64.9993311369,9.0168,2.6299,9.3925,55.15,7.74,55.6904848246,134.28,64.3668,10.2899,65.1841007014,9.0168,2.6299,9.3925,55.35,7.66,55.8775276833,0.0,9.0168,2.6299,9.3925,9.0168,2.6299,9.3925,0.0,0.0,0.0,134.28,86.2068,34.0499,92.6876909641,9.0168,2.6299,9.3925,77.19,31.42,83.3397414203,0.0
2021-04-20 03:30:00,63.30864,10.451270000000001,64.1655121016,8.19864,2.39127,8.54025,55.11,8.06,55.6962808453,134.44,63.50864,10.37127,64.3499075062,8.19864,2.39127,8.54025,55.31,7.98,55.8827030484,0.0,8.19864,2.39127,8.54025,8.19864,2.39127,8.54025,0.0,0.0,0.0,134.44,85.18864,34.32127,91.842549831,8.19864,2.39127,8.54025,76.99,31.93,83.3485752728,0.0
2021-04-20 04:00:00,63.1296,10.3203,63.967608899,7.2696,2.1203,7.5725,55.86,8.2,56.4586538982,134.44,63.3296,10.2403,64.152178297,7.2696,2.1203,7.5725,56.06,8.12,56.6450174331,0.0,7.2696,2.1203,7.5725,7.2696,2.1203,7.5725,0.0,0.0,0.0,134.44,85.1896,34.1803,91.7908538813,7.2696,2.1203,7.5725,77.92,32.06,84.2577592866,0.0
2021-04-20 04:30:00,62.76304,10.58172,63.6488176497,7.34304,2.14172,7.649,55.42,8.44,56.0589867907,134.44,62.95304,10.51172,63.8246151778,7.34304,2.14172,7.649,55.61,8.37,56.2363672369,0.0,7.34304,2.14172,7.649,7.34304,2.14172,7.649,0.0,0.0,0.0,134.44,84.62304,34.55172,91.4050340725,7.34304,2.14172,7.649,77.28,32.41,83.8009934309,0.0
2021-04-20 05:00:00,63.05016,10.22963,63.8746272472,7.37016,2.14963,7.67725,55.68,8.08,56.2632100044,134.31,63.25016,10.14963,64.0593297589,7.37016,2.14963,7.67725,55.88,8.0,56.4497511066,0.0,7.37016,2.14963,7.67725,7.37016,2.14963,7.67725,0.0,0.0,0.0,134.31,84.94016,34.01963,91.4995410161,7.37016,2.14963,7.67725,77.57,31.87,83.8618017932,0.0
2021-04-20 05:30:00,64.78656,9.69358,65.5077388547,7.24656,2.11358,7.5485,57.54,7.58,58.0371260488,133.67,64.98656,9.61358,65.6937889077,7.24656,2.11358,7.5485,57.74,7.5,58.2250598969,0.0,7.24656,2.11358,7.5485,7.24656,2.11358,7.5485,0.0,0.0,0.0,133.67,87.39656,32.92358,93.3922952917,7.24656,2.11358,7.5485,80.15,30.81,85.8677972234,0.0
2021-04-20 06:00:00,66.11848,9.49164,66.7962920183,6.82848,1.99164,7.113,59.29,7.5,59.7624807049,133.13,66.33848,9.41164,67.0027827497,6.82848,1.99164,7.113,59.51,7.42,59.9707970599,0.0,6.82848,1.99164,7.113,6.82848,1.99164,7.113,0.0,0.0,0.0,133.13,89.33848,32.42164,95.0396062124,6.82848,1.99164,7.113,82.51,30.43,87.9425096299,0.0
2021-04-20 06:30:00,72.18984,7.83662,72.6139491575,6.63984,1.93662,6.9165,65.55,5.9,65.8149868951,132.68,72.43984,7.74662,72.8528691312,6.63984,1.93662,6.9165,65.8,5.8100000000000005,66.0560072968,0.0,6.63984,1.93662,6.9165,6.63984,1.93662,6.9165,0.0,0.0,0.0,132.68,97.68984,28.66662,101.8090366394,6.63984,1.93662,6.9165,91.05,26.73,94.8925465988,0.0
2021-04-20 07:00:00,77.81872,11.04671,78.5988739376,6.70872,1.9567100000000002,6.98825,71.11,9.09,71.6886336876,133.01,78.07872,10.99671,78.8493129181,6.70872,1.9567100000000002,6.98825,71.37,9.04,71.9402425628,0.0,6.70872,1.9567100000000002,6.98825,6.70872,1.9567100000000002,6.98825,0.0,0.0,0.0,133.01,107.66872,13.76671,108.5452696835,6.70872,1.9567100000000002,6.98825,100.96,11.81,101.6484023485,0.0
2021-04-20 07:30:00,84.08912,12.308910000000001,84.9852302919,6.81912,1.9889100000000002,7.10325,77.27,10.32,77.9561113704,132.91,84.36912,12.22891,85.2507750661,6.81912,1.9889100000000002,7.10325,77.55,10.24,78.2231429949,0.0,6.81912,1.9889100000000002,7.10325,6.81912,1.9889100000000002,7.10325,0.0,0.0,0.0,132.91,118.29912,3.92891,118.364344828,6.81912,1.9889100000000002,7.10325,111.48,1.94,111.4968788801,0.0
2021-04-20 08:00:00,88.27432,9.60251,88.7950661341,6.93432,2.02251,7.22325,81.34,7.58,81.6924231493,131.9,88.55432,9.53251,89.0659100754,6.93432,2.02251,7.22325,81.62,7.51,81.9647759711,0.0,6.93432,2.02251,7.22325,6.93432,2.02251,7.22325,0.0,0.0,0.0,131.9,124.08432,7.09251,124.2868543651,6.93432,2.02251,7.22325,117.15,5.07,117.2596580244,0.0
2021-04-20 08:30:00,88.61384,16.29737,90.1000383377,7.05384,2.05737,7.34775,81.56,14.24,82.7937872065,132.52,88.89384,16.27737,90.3718294828,7.05384,2.05737,7.34775,81.84,14.22,83.0662025134,0.0,7.05384,2.05737,7.34775,7.05384,2.05737,7.34775,0.0,0.0,0.0,132.52,129.10384,25.98737,131.6933745572,7.05384,2.05737,7.34775,122.05,23.93,124.3738212004,0.0
2021-04-20 09:00:00,86.4568,21.81115,89.1656017227,7.0668,2.06115,7.36125,79.39,19.75,81.8097463631,133.27,86.7268,21.78115,89.4201114602,7.0668,2.06115,7.36125,79.66,19.72,82.0645721368,0.0,7.0668,2.06115,7.36125,7.0668,2.06115,7.36125,0.0,0.0,0.0,133.27,129.5068,38.16115,135.0121646948,7.0668,2.06115,7.36125,122.44,36.1,127.6509443757,0.0
2021-04-20 09:30:00,85.95808,22.35694,88.8179277142,7.49808,2.18694,7.8105,78.46,20.17,81.0111134351,134.3,86.22808,22.31694,89.0692292066,7.49808,2.18694,7.8105,78.73,20.13,81.2627208503,0.0,7.49808,2.18694,7.8105,7.49808,2.18694,7.8105,0.0,0.0,0.0,134.3,128.62808,40.24694,134.777591401,7.49808,2.18694,7.8105,121.13,38.06,126.9686595188,0.0
2021-04-20 10:00:00,84.87256000000001,14.19283,86.0510770668,7.55256,2.20283,7.86725,77.32,11.99,78.2441211849,133.67,85.15256,14.09283,86.3108703001,7.55256,2.20283,7.86725,77.6,11.89,78.5056182703,0.0,7.55256,2.20283,7.86725,7.55256,2.20283,7.86725,0.0,0.0,0.0,133.67,123.21256,23.88283,125.5058744066,7.55256,2.20283,7.86725,115.66,21.68,117.6743727411,0.0
2021-04-20 10:30:00,84.60072,6.38521,84.8413385754,7.80072,2.27521,8.12575,76.8,4.11,76.9098959822,132.62,84.86072,6.34521,85.0976115344,7.80072,2.27521,8.12575,77.06,4.07,77.167405684,0.0,7.80072,2.27521,8.12575,7.80072,2.27521,8.12575,0.0,0.0,0.0,132.62,118.35072,10.07521,118.7787976916,7.80072,2.27521,8.12575,110.55,7.8,110.8248279945,0.0
2021-04-20 11:00:00,80.738,23.1915,84.0027994548,7.548,2.2015000000000002,7.8625,73.19,20.99,76.1403716828,133.92,80.998,23.1715,84.2472220091,7.548,2.2015000000000002,7.8625,73.45,20.97,76.3848375006,0.0,7.548,2.2015000000000002,7.8625,7.548,2.2015000000000002,7.8625,0.0,0.0,0.0,133.92,121.838,39.1115,127.9617430182,7.548,2.2015000000000002,7.8625,114.29,36.91,120.1022572644,0.0
2021-04-20 11:30:00,79.7008,23.42565,83.0721288915,8.1108,2.36565,8.44875,71.59,21.06,74.6233991453,134.02,79.9508,23.40565,83.3063915469,8.1108,2.36565,8.44875,71.84,21.04,74.857646236,0.0,8.1108,2.36565,8.44875,8.1108,2.36565,8.44875,0.0,0.0,0.0,134.02,120.2108,39.22565,126.4487566351,8.1108,2.36565,8.44875,112.1,36.86,118.0045321164,0.0
2021-04-20 12:00:00,79.10584,23.40587,82.4958706395,7.90584,2.30587,8.23525,71.2,21.1,74.2606894662,134.09,79.35584,23.38587,82.7299719434,7.90584,2.30587,8.23525,71.45,21.08,74.4947575337,0.0,7.90584,2.30587,8.23525,7.90584,2.30587,8.23525,0.0,0.0,0.0,134.09,119.51584,39.26587,125.800813025,7.90584,2.30587,8.23525,111.61,36.96,117.5705477575,0.0
2021-04-20 12:30:00,79.5256,23.62455,82.9604750352,8.1756,2.38455,8.51625,71.35,21.24,74.4443422968,134.09,79.7856,23.59455,83.2012305021,8.1756,2.38455,8.51625,71.61,21.21,74.6850466961,0.0,8.1756,2.38455,8.51625,8.1756,2.38455,8.51625,0.0,0.0,0.0,134.09,119.9756,39.18455,126.2124144213,8.1756,2.38455,8.51625,111.8,36.8,117.700807134,0.0
2021-04-20 13:00:00,79.96632,23.35976,83.3084072684,8.05632,2.34976,8.392,71.91,21.01,74.9164080826,134.34,80.21632,23.30976,83.5344414335,8.05632,2.34976,8.392,72.16,20.96,75.1424460608,0.0,8.05632,2.34976,8.392,8.05632,2.34976,8.392,0.0,0.0,0.0,134.34,120.49632,38.63976,126.5400892461,8.05632,2.34976,8.392,112.44,36.29,118.1512492528,0.0
2021-04-20 13:30:00,80.30768,9.18724,80.8314842484,8.28768,2.41724,8.633,72.02,6.77,72.3374958096,132.83,80.56768,9.107240000000001,81.0807799728,8.28768,2.41724,8.633,72.28,6.69,72.5889419953,0.0,8.28768,2.41724,8.633,8.28768,2.41724,8.633,0.0,0.0,0.0,132.83,114.16768,7.17724,114.3930589267,8.28768,2.41724,8.633,105.88,4.76,105.986942592,0.0
2021-04-20 14:00:00,79.28416,9.22663,79.8192253036,8.11416,2.36663,8.45225,71.17,6.86,71.4998496502,132.63,79.54416,9.15663,80.0694527461,8.11416,2.36663,8.45225,71.43,6.79,71.7519964879,0.0,8.11416,2.36663,8.45225,8.11416,2.36663,8.45225,0.0,0.0,0.0,132.63,113.08416,7.13663,113.3091290703,8.11416,2.36663,8.45225,104.97,4.77,105.0783222173,0.0
2021-04-20 14:30:00,78.68168,9.17674,79.2150195648,7.77168,2.26674,8.0955,70.91,6.91,71.2458854952,132.76,78.94168,9.10674,79.4652222966,7.77168,2.26674,8.0955,71.17,6.84,71.4979335366,0.0,7.77168,2.26674,8.0955,7.77168,2.26674,8.0955,0.0,0.0,0.0,132.76,112.01168,6.8467400000000005,112.2207391931,7.77168,2.26674,8.0955,104.24,4.58,104.3405673743,0.0
2021-04-20 15:00:00,81.65688,8.29659,82.0772773486,7.97688,2.32659,8.30925,73.68,5.97,73.9214671121,132.58,81.92688,8.21659,82.3378771755,7.97688,2.32659,8.30925,73.95,5.89,74.1841937342,0.0,7.97688,2.32659,8.30925,7.97688,2.32659,8.30925,0.0,0.0,0.0,132.58,115.60688,7.96659,115.8810478877,7.97688,2.32659,8.30925,107.63,5.64,107.7776716208,0.0
2021-04-20 15:30:00,81.69616,8.04513,82.0913313052,7.52616,2.19513,7.83975,74.17,5.85,74.4003454293,132.43,81.97616,7.96513,82.3622128422,7.52616,2.19513,7.83975,74.45,5.77,74.673257596,0.0,7.52616,2.19513,7.83975,7.52616,2.19513,7.83975,0.0,0.0,0.0,132.43,115.75616,6.58513,115.9433159568,7.52616,2.19513,7.83975,108.23,4.39,108.3189964872,0.0
2021-04-20 16:00:00,84.07816,7.92238,84.450583739,7.68816,2.24238,8.0085,76.39,5.68,76.6008779323,132.19,84.35816,7.85238,84.7228365333,7.68816,2.24238,8.0085,76.67,5.61,76.8749699187,0.0,7.68816,2.24238,8.0085,7.68816,2.24238,8.0085,0.0,0.0,0.0,132.19,118.90816,6.19238,119.0692911067,7.68816,2.24238,8.0085,111.22,3.95,111.2901204061,0.0
2021-04-20 16:30:00,86.00952,8.31861,86.4108604457,7.22952,2.10861,7.53075,78.78,6.21,79.0243791497,132.39,86.30952,8.24861,86.7027843242,7.22952,2.10861,7.53075,79.08,6.14,79.3180055221,0.0,7.22952,2.10861,7.53075,7.22952,2.10861,7.53075,0.0,0.0,0.0,132.39,122.06952,5.38861,122.1883989205,7.22952,2.10861,7.53075,114.84,3.2800000000000002,114.8868312732,0.0
2021-04-20 17:00:00,88.4484,8.6037,88.8658714932,7.4184,2.1637,7.7275,81.03,6.44,81.2855122393,132.39,88.7384,8.5337,89.14778556,7.4184,2.1637,7.7275,81.32,6.37,81.5691075101,0.0,7.4184,2.1637,7.7275,7.4184,2.1637,7.7275,0.0,0.0,0.0,132.39,125.2684,5.0537,125.370299203,7.4184,2.1637,7.7275,117.85,2.89,117.8854299733,0.0
2021-04-20 17:30:00,89.49984,9.27787,89.9794433844,7.08984,2.06787,7.38525,82.41,7.21,82.724797975,132.63,89.79984,9.20787,90.2706825828,7.08984,2.06787,7.38525,82.71,7.14,83.0176107823,0.0,7.08984,2.06787,7.38525,7.08984,2.06787,7.38525,0.0,0.0,0.0,132.63,126.59984,3.71787,126.6544197624,7.08984,2.06787,7.38525,119.51,1.65,119.5213897175,0.0
2021-04-20 18:00:00,90.38016,9.50838,90.8789448214,6.68016,1.9483800000000002,6.9585,83.7,7.5600000000000005,84.0407258417,132.73,90.69016,9.43838,91.1799766278,6.68016,1.9483800000000002,6.9585,84.01,7.49,84.3432285367,0.0,6.68016,1.9483800000000002,6.9585,6.68016,1.9483800000000002,6.9585,0.0,0.0,0.0,132.73,127.39016,2.8183800000000003,127.4213331065,6.68016,1.9483800000000002,6.9585,120.71,0.87,120.7131351594,0.0
2021-04-20 18:30:00,89.78288,10.19084,90.359386679,6.72288,1.9608400000000001,7.003,83.06,8.23,83.4667388844,133.02,90.07288,10.13084,90.6408165817,6.72288,1.9608400000000001,7.003,83.35,8.17,83.7494561176,0.0,6.72288,1.9608400000000001,7.003,6.72288,1.9608400000000001,7.003,0.0,0.0,0.0,133.02,126.24288,2.32084,126.2642112754,6.72288,1.9608400000000001,7.003,119.52,0.36,119.5205421674,0.0
2021-04-20 19:00:00,88.48408,10.53119,89.1085763339,6.72408,1.9611900000000002,7.00425,81.76,8.57,82.2079223676,132.79,88.78408,10.47119,89.3994333397,6.72408,1.9611900000000002,7.00425,82.06,8.51,82.5000830303,0.0,6.72408,1.9611900000000002,7.00425,6.72408,1.9611900000000002,7.00425,0.0,0.0,0.0,132.79,124.38408,2.91119,124.4181433098,6.72408,1.9611900000000002,7.00425,117.66,0.9500000000000001,117.6638351406,0.0
2021-04-20 19:30:00,87.60224,10.57357,88.2380464174,6.97224,2.03357,7.2627500000000005,80.63,8.54,81.0809996238,132.68,87.88224,10.50357,88.5077007393,6.97224,2.03357,7.2627500000000005,80.91,8.47,81.3521296587,0.0,6.97224,2.03357,7.2627500000000005,6.97224,2.03357,7.2627500000000005,0.0,0.0,0.0,132.68,123.12224,3.01357,123.1591149155,6.97224,2.03357,7.2627500000000005,116.15,0.98,116.1541342355,0.0
2021-04-20 20:00:00,86.74032,11.48426,87.4972647655,8.38032,2.44426,8.7295,78.36,9.04,78.8797261659,132.81,87.01032,11.42426,87.7571051428,8.38032,2.44426,8.7295,78.63,8.98,79.141122686,0.0,8.38032,2.44426,8.7295,8.38032,2.44426,8.7295,0.0,0.0,0.0,132.81,121.76032000000001,4.03426,121.8271348274,8.38032,2.44426,8.7295,113.38,1.5899999999999999,113.3911482436,0.0
2021-04-20 20:30:00,87.20584,11.77587,87.9973274842,8.86584,2.58587,9.23525,78.34,9.19,78.8771937888,132.42,87.49584,11.71587,88.2767445433,8.86584,2.58587,9.23525,78.63,9.13,79.1582832052,0.0,8.86584,2.58587,9.23525,8.86584,2.58587,9.23525,0.0,0.0,0.0,132.42,122.26584,4.40587,122.3451973776,8.86584,2.58587,9.23525,113.4,1.82,113.4146039979,0.0
2021-04-20 21:00:00,87.08864,11.93002,87.9019715038,8.70864,2.54002,9.0715,78.38,9.39,78.9404617417,132.52,87.35864,11.87002,88.1613824611,8.70864,2.54002,9.0715,78.65,9.33,79.2014608451,0.0,8.70864,2.54002,9.0715,8.70864,2.54002,9.0715,0.0,0.0,0.0,132.52,122.17864,4.60002,122.2652046015,8.70864,2.54002,9.0715,113.47,2.06,113.4886976751,0.0
2021-04-20 21:30:00,84.01632,13.17601,85.0432199876,8.62632,2.51601,8.98575,75.39,10.66,76.1399218544,132.83,84.26632,13.11601,85.2809615604,8.62632,2.51601,8.98575,75.64,10.6,76.3791175649,0.0,8.62632,2.51601,8.98575,8.62632,2.51601,8.98575,0.0,0.0,0.0,132.83,118.08632,6.35601,118.2572527766,8.62632,2.51601,8.98575,109.46,3.84,109.5273354008,0.0
2021-04-20 22:00:00,79.71,14.4125,81.0024953705,8.34,2.4325,8.6875,71.37,11.98,72.3684827808,132.62,79.97,14.3725,81.2512747977,8.34,2.4325,8.6875,71.63,11.94,72.6183206911,0.0,8.34,2.4325,8.6875,8.34,2.4325,8.6875,0.0,0.0,0.0,132.62,112.18,8.2125,112.4802096204,8.34,2.4325,8.6875,103.84,5.78,104.000740382,0.0
2021-04-20 22:30:00,75.26552,16.09036,76.9662145737,8.43552,2.46036,8.787,66.83,13.63,68.2057607538,133.32,75.49552,16.04036,77.180740402,8.43552,2.46036,8.787,67.06,13.58,68.4211955464,0.0,8.43552,2.46036,8.787,8.43552,2.46036,8.787,0.0,0.0,0.0,133.32,105.81552,9.62036,106.2519439794,8.43552,2.46036,8.787,97.38,7.16,97.6428696834,0.0
2021-04-20 23:00:00,71.1492,17.21435,73.2020662725,8.2092,2.39435,8.55125,62.94,14.82,64.6612403222,133.7,71.3492,17.16435,73.3847617122,8.2092,2.39435,8.55125,63.14,14.77,64.8445255978,0.0,8.2092,2.39435,8.55125,8.2092,2.39435,8.55125,0.0,0.0,0.0,133.7,100.0092,10.90435,100.6019131705,8.2092,2.39435,8.55125,91.8,8.51,92.1936011879,0.0
2021-04-20 23:30:00,67.31152,17.76461,69.6162487726,7.66152,2.23461,7.9807500000000005,59.65,15.53,61.6384895986,134.42,67.52152,17.72461,69.8091502796,7.66152,2.23461,7.9807500000000005,59.86,15.49,61.8317046506,0.0,7.66152,2.23461,7.9807500000000005,7.66152,2.23461,7.9807500000000005,0.0,0.0,0.0,134.42,94.88152,12.14461,95.6556030223,7.66152,2.23461,7.9807500000000005,87.22,9.91,87.7811853417,0.0
2021-04-21 00:00:00,64.5592,18.7906,67.2382105131,7.8192,2.2806,8.145,56.74,16.51,59.0932119621,135.14,64.7492,18.7406,67.4067429045,7.8192,2.2806,8.145,56.93,16.46,59.2617625455,0.0,7.8192,2.2806,8.145,7.8192,2.2806,8.145,0.0,0.0,0.0,135.14,90.8492,12.8306,91.7507571467,7.8192,2.2806,8.145,83.03,10.55,83.697571052,0.0
2021-04-21 00:30:00,62.72904,19.38847,65.6570272573,7.70904,2.24847,8.03025,55.02,17.14,57.6279446102,135.31,62.91904,19.34847,65.8268097804,7.70904,2.24847,8.03025,55.21,17.1,57.7975267637,0.0,7.70904,2.24847,8.03025,7.70904,2.24847,8.03025,0.0,0.0,0.0,135.31,88.15904,12.60847,89.0561050656,7.70904,2.24847,8.03025,80.45,10.36,81.1143150128,0.0
2021-04-21 01:00:00,61.79536,19.42823,64.7774855831,7.36536,2.14823,7.67225,54.43,17.28,57.1071212722,134.47,62.01536,19.18823,64.9160461401,7.36536,2.14823,7.67225,54.65,17.04,57.2449482487,0.0,7.36536,2.14823,7.67225,7.36536,2.14823,7.67225,0.0,0.0,0.0,134.47,87.03536,13.07823,88.0124649709,7.36536,2.14823,7.67225,79.67,10.93,80.4162533323,0.0
2021-04-21 01:30:00,63.13904,18.84347,65.8909305881,6.86904,2.00347,7.15525,56.27,16.84,58.7358365906,133.0,63.34904,18.80347,66.0807941308,6.86904,2.00347,7.15525,56.48,16.8,58.9256344896,0.0,6.86904,2.00347,7.15525,6.86904,2.00347,7.15525,0.0,0.0,0.0,133.0,88.88904,12.23347,89.7269146932,6.86904,2.00347,7.15525,82.02,10.23,82.6555097982,0.0
2021-04-21 02:00:00,65.13704,18.55997,67.7296572143,6.61704,1.92997,6.89275,58.52,16.63,60.8370553199,132.63,65.34704,18.50997,67.9179992797,6.61704,1.92997,6.89275,58.73,16.58,61.0254807437,0.0,6.61704,1.92997,6.89275,6.61704,1.92997,6.89275,0.0,0.0,0.0,132.63,91.70704,11.53997,92.430255291,6.61704,1.92997,6.89275,85.09,9.61,85.6309535157,0.0
2021-04-21 02:30:00,64.87696,19.05828,67.6183257364,6.57696,1.9182800000000002,6.851,58.3,17.14,60.7673399122,132.84,65.09696,19.01828,67.8182068135,6.57696,1.9182800000000002,6.851,58.52,17.1,60.9672075792,0.0,6.57696,1.9182800000000002,6.851,6.57696,1.9182800000000002,6.851,0.0,0.0,0.0,132.84,91.35696,12.19828,92.1677393419,6.57696,1.9182800000000002,6.851,84.78,10.28,85.4009765752,0.0
2021-04-21 03:00:00,63.73552,19.34786,66.6074785309,6.57552,1.9178600000000001,6.8495,57.16,17.43,59.7584345511,133.01,63.93552,19.30786,66.7873054963,6.57552,1.9178600000000001,6.8495,57.36,17.39,59.9381489537,0.0,6.57552,1.9178600000000001,6.8495,6.57552,1.9178600000000001,6.8495,0.0,0.0,0.0,133.01,89.75552,12.62786,90.6394848763,6.57552,1.9178600000000001,6.8495,83.18,10.71,83.8666590488,0.0
2021-04-21 03:30:00,62.56072,19.62021,65.5652066828,6.72072,1.96021,7.00075,55.84,17.66,58.566041355,132.91,62.76072,19.57021,65.7411674247,6.72072,1.96021,7.00075,56.04,17.61,58.741754315,0.0,6.72072,1.96021,7.00075,6.72072,1.96021,7.00075,0.0,0.0,0.0,132.91,88.08072,12.98021,89.0320115878,6.72072,1.96021,7.00075,81.36,11.02,82.1029232123,0.0
2021-04-21 04:00:00,62.07624,19.86432,65.1770725148,7.62624,2.22432,7.944,54.45,17.64,57.2361083583,132.91,62.27624,19.82432,65.3554414873,7.62624,2.22432,7.944,54.65,17.6,57.4141315357,0.0,7.62624,2.22432,7.944,7.62624,2.22432,7.944,0.0,0.0,0.0,132.91,87.21624,13.36432,88.2342199422,7.62624,2.22432,7.944,79.59,11.14,80.3658366472,0.0
2021-04-21 04:30:00,61.15232,20.46151,64.4847240272,9.26232,2.70151,9.64825,51.89,17.76,54.8451429025,132.64,61.33232,20.42151,64.6427996552,9.26232,2.70151,9.64825,52.07,17.72,55.0025753942,0.0,9.26232,2.70151,9.64825,9.26232,2.70151,9.64825,0.0,0.0,0.0,132.64,85.83232,13.98151,86.9636118067,9.26232,2.70151,9.64825,76.57,11.28,77.3964036632,0.0
2021-04-21 05:00:00,61.01496,20.49978,64.3666553726,10.04496,2.92978,10.4635,50.97,17.57,53.9133174642,132.48,61.19496,20.44978,64.521443191,10.04496,2.92978,10.4635,51.15,17.52,54.0672997291,0.0,10.04496,2.92978,10.4635,10.04496,2.92978,10.4635,0.0,0.0,0.0,132.48,85.52496,13.85978,86.640708011,10.04496,2.92978,10.4635,75.48,10.93,76.2672623083,0.0
2021-04-21 05:30:00,61.71704,21.00372,65.1931689688,11.56704,3.37372,12.049,50.15,17.63,53.1586248882,132.22,61.89704,20.96372,65.3507545251,11.56704,3.37372,12.049,50.33,17.59,53.3152604795,0.0,11.56704,3.37372,12.049,11.56704,3.37372,12.049,0.0,0.0,0.0,132.22,86.30704,14.43372,87.5056422558,11.56704,3.37372,12.049,74.74,11.06,75.5538959948,0.0
2021-04-21 06:00:00,63.25856,20.92708,66.6302340578,12.77856,3.72708,13.311,50.48,17.2,53.3298265514,132.29,63.43856,20.88708,66.7886293152,12.77856,3.72708,13.311,50.66,17.16,53.4873929071,0.0,12.77856,3.72708,13.311,12.77856,3.72708,13.311,0.0,0.0,0.0,132.29,88.34856,14.06708,89.4614486458,12.77856,3.72708,13.311,75.57,10.34,76.2741142197,0.0
2021-04-21 06:30:00,69.0636,18.56605,71.5155861163,13.0836,3.81605,13.62875,55.98,14.75,57.8906115013,131.76,69.2836,18.50605,71.7125589807,13.0836,3.81605,13.62875,56.2,14.69,58.0881752166,0.0,13.0836,3.81605,13.62875,13.0836,3.81605,13.62875,0.0,0.0,0.0,131.76,96.5636,11.37605,97.2313908085,13.0836,3.81605,13.62875,83.48,7.5600000000000005,83.8216201227,0.0
2021-04-21 07:00:00,75.36384,16.60862,77.1722400728,13.26384,3.86862,13.8165,62.1,12.74,63.3933561188,131.58,75.60384,16.54862,77.3937817053,13.26384,3.86862,13.8165,62.34,12.68,63.6164915725,0.0,13.26384,3.86862,13.8165,13.26384,3.86862,13.8165,0.0,0.0,0.0,131.58,105.12384,6.48862,105.3239000695,13.26384,3.86862,13.8165,91.86,2.62,91.8973557835,0.0
2021-04-21 07:30:00,80.69536,23.46323,84.0372791537,14.20536,4.14323,14.79725,66.49,19.32,69.2400353842,131.51,80.93536,23.45323,84.264977872,14.20536,4.14323,14.79725,66.73,19.31,69.4677551098,0.0,14.20536,4.14323,14.79725,14.20536,4.14323,14.79725,0.0,0.0,0.0,131.51,117.43536,24.33323,119.929853917,14.20536,4.14323,14.79725,103.23,20.19,105.1858783297,0.0
2021-04-21 08:00:00,84.54712,26.20791,88.5159310343,14.42712,4.20791,15.02825,70.12,22.0,73.4902333647,131.42,84.79712,26.18791,88.7488489529,14.42712,4.20791,15.02825,70.37,21.98,73.722841101,0.0,14.42712,4.20791,15.02825,14.42712,4.20791,15.02825,0.0,0.0,0.0,131.42,125.37712,36.83791,130.67690627140001,14.42712,4.20791,15.02825,110.95,32.63,115.6486895732,0.0
2021-04-21 08:30:00,87.376,24.833,90.8363543137,15.576,4.543,16.225,71.8,20.29,74.6118227897,130.77,87.636,24.803,91.0783031517,15.576,4.543,16.225,72.06,20.26,74.8539324284,0.0,15.576,4.543,16.225,15.576,4.543,16.225,0.0,0.0,0.0,130.77,128.996,39.433,134.8885818185,15.576,4.543,16.225,113.42,34.89,118.6651107108,0.0
2021-04-21 09:00:00,87.39688,25.03659,90.9122954972,17.81688,5.19659,18.55925,69.58,19.84,72.3533136767,130.6,87.62688,25.01659,91.127931359,17.81688,5.19659,18.55925,69.81,19.82,72.5690602116,0.0,17.81688,5.19659,18.55925,17.81688,5.19659,18.55925,0.0,0.0,0.0,130.6,128.24688,41.85659,134.9045453503,17.81688,5.19659,18.55925,110.43,36.66,116.3560935233,0.0
2021-04-21 09:30:00,88.75984,26.43162,92.6117688669,17.07984,4.98162,17.7915,71.68,21.45,74.8206181477,132.86,90.05984,7.89162,90.4049359662,17.07984,4.98162,17.7915,72.98,2.91,73.0379935376,0.0,17.07984,4.98162,17.7915,17.07984,4.98162,17.7915,0.0,0.0,0.0,132.86,127.92984,29.48162,131.2829382679,17.07984,4.98162,17.7915,110.85,24.5,113.5252064521,0.0
2021-04-21 10:00:00,88.0536,26.4498,91.940352365,17.3136,5.0498,18.035,70.74,21.4,73.9060728222,133.31,89.3936,6.7398,89.6473124249,17.3136,5.0498,18.035,72.08,1.69,72.0998092924,0.0,17.3136,5.0498,18.035,17.3136,5.0498,18.035,0.0,0.0,0.0,133.31,126.6136,27.4898,129.5634701951,17.3136,5.0498,18.035,109.3,22.44,111.5797633982,0.0
2021-04-21 10:30:00,87.90536,27.42073,92.0828363511,18.10536,5.28073,18.859750000000002,69.8,22.14,73.2271780147,133.62,89.22536,7.61073,89.549361127,18.10536,5.28073,18.859750000000002,71.12,2.33,71.1581569463,0.0,18.10536,5.28073,18.859750000000002,18.10536,5.28073,18.859750000000002,0.0,0.0,0.0,133.62,126.43536,27.94073,129.485847301,18.10536,5.28073,18.859750000000002,108.33,22.66,110.6745883209,0.0
2021-04-21 11:00:00,87.77848,27.43164,91.9649738988,19.30848,5.63164,20.113,68.47,21.8,71.8566691407,133.62,89.07848,7.64164,89.4056500508,19.30848,5.63164,20.113,69.77,2.01,69.7989469835,0.0,19.30848,5.63164,20.113,19.30848,5.63164,20.113,0.0,0.0,0.0,133.62,126.26848,29.63164,129.698739896,19.30848,5.63164,20.113,106.96,24.0,109.6195311065,0.0
2021-04-21 11:30:00,88.2368,27.3174,92.3686809314,19.6368,5.7274,20.455,68.6,21.59,71.9172308977,133.62,89.5468,7.5074000000000005,89.8609506126,19.6368,5.7274,20.455,69.91,1.78,69.9326568922,0.0,19.6368,5.7274,20.455,19.6368,5.7274,20.455,0.0,0.0,0.0,133.62,126.8768,30.0774,130.3931454065,19.6368,5.7274,20.455,107.24,24.35,109.9697235606,0.0
2021-04-21 12:00:00,87.91088,27.85484,92.2183004278,20.93088,6.10484,21.803,66.98,21.75,70.4228861948,133.62,89.20088,8.06484,89.5647175901,20.93088,6.10484,21.803,68.27,1.96,68.2981295498,0.0,20.93088,6.10484,21.803,20.93088,6.10484,21.803,0.0,0.0,0.0,133.62,126.15088,30.15484,129.7048915816,20.93088,6.10484,21.803,105.22,24.05,107.933548538,0.0
2021-04-21 12:30:00,87.20696,27.81828,91.5363893465,20.25696,5.90828,21.101,66.95,21.91,70.4439536085,133.4,88.48696,8.07828,88.8549418873,20.25696,5.90828,21.101,68.23,2.17,68.2644988263,0.0,20.25696,5.90828,21.101,20.25696,5.90828,21.101,0.0,0.0,0.0,133.4,125.43696,29.46828,128.8518935065,20.25696,5.90828,21.101,105.18,23.56,107.7863906066,0.0
2021-04-21 13:00:00,82.59104,30.02947,87.8808793582,21.22104,6.18947,22.10525,61.37,23.84,65.837850056,133.64,83.78104,10.27947,84.4093014244,21.22104,6.18947,22.10525,62.56,4.09,62.6935538951,0.0,21.22104,6.18947,22.10525,21.22104,6.18947,22.10525,0.0,0.0,0.0,133.64,118.47104,27.19947,121.553274275,21.22104,6.18947,22.10525,97.25,21.01,99.4936309519,0.0
2021-04-21 13:30:00,80.87592,29.85756,86.2113004484,18.74592,5.46756,19.527,62.13,24.39,66.7458538038,133.91,82.10592,10.00756,82.7135621056,18.74592,5.46756,19.527,63.36,4.54,63.5224464264,0.0,18.74592,5.46756,19.527,18.74592,5.46756,19.527,0.0,0.0,0.0,133.91,116.69592,25.63756,119.4789614426,18.74592,5.46756,19.527,97.95,20.17,100.005156867,0.0
2021-04-21 14:00:00,80.80384,29.37612,85.9780029135,17.16384,5.00612,17.879,63.64,24.37,68.1465076141,133.98,82.04384,9.51612,82.5938752075,17.16384,5.00612,17.879,64.88,4.51,65.0365627936,0.0,17.16384,5.00612,17.879,17.16384,5.00612,17.879,0.0,0.0,0.0,133.98,116.92384,25.16612,119.601496463,17.16384,5.00612,17.879,99.76,20.16,101.7766338606,0.0
2021-04-21 14:30:00,78.7924,29.55445,84.1528835665,16.2324,4.73445,16.90875,62.56,24.82,67.3036848917,134.3,80.0124,9.61445,80.5879755458,16.2324,4.73445,16.90875,63.78,4.88,63.9664193151,0.0,16.2324,4.73445,16.90875,16.2324,4.73445,16.90875,0.0,0.0,0.0,134.3,114.2324,24.49445,116.8290173312,16.2324,4.73445,16.90875,98.0,19.76,99.9722841592,0.0
2021-04-21 15:00:00,76.8148,30.3664,82.5992236525,15.4848,4.5164,16.13,61.33,25.85,66.5551756064,134.83,78.0348,10.2764,78.7085408834,15.4848,4.5164,16.13,62.55,5.76,62.8146487692,0.0,15.4848,4.5164,16.13,15.4848,4.5164,16.13,0.0,0.0,0.0,134.83,111.3648,23.1064,113.7366449303,15.4848,4.5164,16.13,95.88,18.59,97.6655645558,0.0
2021-04-21 15:30:00,76.58072,23.11271,79.9925248962,14.58072,4.25271,15.18825,62.0,18.86,64.8050893063,134.43,77.81072,11.17271,78.6087628427,14.58072,4.25271,15.18825,63.23,6.92,63.6075412196,0.0,14.58072,4.25271,15.18825,14.58072,4.25271,15.18825,0.0,0.0,0.0,134.43,107.92072,19.31271,109.6351338434,14.58072,4.25271,15.18825,93.34,15.06,94.5471268733,0.0
2021-04-21 16:00:00,78.98864,16.20002,80.6327842571,15.90864,4.64002,16.5715,63.08,11.56,64.1304919676,133.61,80.24864,13.02002,81.2980020828,15.90864,4.64002,16.5715,64.34,8.38,64.8834339412,0.0,15.90864,4.64002,16.5715,15.90864,4.64002,16.5715,0.0,0.0,0.0,133.61,107.79864,17.11002,109.1480626042,15.90864,4.64002,16.5715,91.89,12.47,92.7322651508,0.0
2021-04-21 16:30:00,80.71392,16.20406,82.3244097595,13.93392,4.06406,14.5145,66.78,12.14,67.8745018398,133.78,81.99392,11.90406,82.8535428419,13.93392,4.06406,14.5145,68.06,7.84,68.5100664136,0.0,13.93392,4.06406,14.5145,13.93392,4.06406,14.5145,0.0,0.0,0.0,133.78,110.80392,17.33406,112.1515863617,13.93392,4.06406,14.5145,96.87,13.27,97.7746889537,0.0
2021-04-21 17:00:00,83.59112,16.28491,85.1626305169,13.01112,3.7949100000000002,13.55325,70.58,12.49,71.6766105504,133.65,84.95112,11.25491,85.6934407546,13.01112,3.7949100000000002,13.55325,71.94,7.46,72.3257575142,0.0,13.01112,3.7949100000000002,13.55325,13.01112,3.7949100000000002,13.55325,0.0,0.0,0.0,133.65,114.71112,16.88491,115.9471484659,13.01112,3.7949100000000002,13.55325,101.7,13.09,102.5389589376,0.0
