Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-04-21 17:30:00,85.19096,16.99403,86.8694233972,12.39096,3.61403,12.90725,72.8,13.38,74.0193515238,133.65,86.57096,10.13403,87.1620885441,12.39096,3.61403,12.90725,74.18,6.52,74.4659841807,0.0,12.39096,3.61403,12.90725,12.39096,3.61403,12.90725,0.0,0.0,0.0,133.65,116.62096,17.73403,117.9616214341,12.39096,3.61403,12.90725,104.23,14.12,105.1820673879,0.0
2021-04-21 18:00:00,84.90792,17.78106,86.7497606536,13.71792,4.00106,14.2895,71.19,13.78,72.5114094471,133.87,86.24792,10.21106,86.8502702969,13.71792,4.00106,14.2895,72.53,6.21,72.7953638634,0.0,13.71792,4.00106,14.2895,13.71792,4.00106,14.2895,0.0,0.0,0.0,133.87,115.56792,18.99106,117.117908507,13.71792,4.00106,14.2895,101.85,14.99,102.9471835457,0.0
2021-04-21 18:30:00,85.59832,18.54076,87.583287037,13.88832,4.05076,14.467,71.71,14.49,73.1593069951,134.24,86.96832,9.63076,87.4999441246,13.88832,4.05076,14.467,73.08,5.58,73.2927199659,0.0,13.88832,4.05076,14.467,13.88832,4.05076,14.467,0.0,0.0,0.0,134.24,116.33832,20.13076,118.0671512259,13.88832,4.05076,14.467,102.45,16.08,103.7042376183,0.0
2021-04-21 19:00:00,86.41896,17.49553,88.1721623726,13.45896,3.92553,14.01975,72.96,13.57,74.2112289347,133.69,87.79896,10.29553,88.4005391107,13.45896,3.92553,14.01975,74.34,6.37,74.6124151868,0.0,13.45896,3.92553,14.01975,13.45896,3.92553,14.01975,0.0,0.0,0.0,133.69,117.62896,18.85553,119.1306142109,13.45896,3.92553,14.01975,104.17,14.93,105.2344705883,0.0
2021-04-21 19:30:00,87.1468,16.97115,88.7839213065,12.8268,3.74115,13.36125,74.32,13.23,75.4883785758,133.45,88.5468,10.38115,89.1532616653,12.8268,3.74115,13.36125,75.72,6.64,76.0105782112,0.0,12.8268,3.74115,13.36125,12.8268,3.74115,13.36125,0.0,0.0,0.0,133.45,118.5068,18.35115,119.9192492995,12.8268,3.74115,13.36125,105.68,14.61,106.6851184561,0.0
2021-04-21 20:00:00,86.65064,17.28477,88.3577766038,12.53064,3.65477,13.05275,74.12,13.63,75.3627978515,133.76,88.04064,9.97477,88.6038956715,12.53064,3.65477,13.05275,75.51,6.32,75.7740225935,0.0,12.53064,3.65477,13.05275,12.53064,3.65477,13.05275,0.0,0.0,0.0,133.76,117.91064,18.92477,119.4197050104,12.53064,3.65477,13.05275,105.38,15.27,106.4805958849,0.0
2021-04-21 20:30:00,87.17424,17.17957,88.8509186501,12.44424,3.62957,12.96275,74.73,13.55,75.9485049227,133.76,88.57424,10.04957,89.1425254789,12.44424,3.62957,12.96275,76.13,6.42,76.4002179316,0.0,12.44424,3.62957,12.96275,12.44424,3.62957,12.96275,0.0,0.0,0.0,133.76,118.66424,18.76957,120.1394964729,12.44424,3.62957,12.96275,106.22,15.14,107.2935599186,0.0
2021-04-21 21:00:00,87.24848,17.48789,88.9838387516,13.39848,3.90789,13.95675,73.85,13.58,75.088207463,133.7,88.62848,10.26789,89.2212812739,13.39848,3.90789,13.95675,75.23,6.36,75.4983609094,0.0,13.39848,3.90789,13.95675,13.39848,3.90789,13.95675,0.0,0.0,0.0,133.7,118.82848,19.03789,120.3438777619,13.39848,3.90789,13.95675,105.43,15.13,106.5101018683,0.0
2021-04-21 21:30:00,85.50432,18.36876,87.4551318254,13.50432,3.9387600000000003,14.067,72.0,14.43,73.4317703722,133.06,86.85432,9.24876,87.3453631523,13.50432,3.9387600000000003,14.067,73.35,5.31,73.5419512931,0.0,13.50432,3.9387600000000003,14.067,13.50432,3.9387600000000003,14.067,0.0,0.0,0.0,133.06,116.22432,19.81876,117.9019754177,13.50432,3.9387600000000003,14.067,102.72,15.88,103.9402366747,0.0
2021-04-21 22:00:00,81.68488,19.82309,84.0557821792,14.44488,4.21309,15.04675,67.24,15.61,69.0281804773,133.06,82.97488,8.30309,83.3892799739,14.44488,4.21309,15.04675,68.53,4.09,68.6519409777,0.0,14.44488,4.21309,15.04675,14.44488,4.21309,15.04675,0.0,0.0,0.0,133.06,110.74488,20.81309,112.6836863151,14.44488,4.21309,15.04675,96.3,16.6,97.7202640193,0.0
2021-04-21 22:30:00,76.6352,21.68985,79.6454862002,15.3252,4.46985,15.963750000000001,61.31,17.22,63.6823719722,133.5,77.8352,7.06985,78.1556212826,15.3252,4.46985,15.963750000000001,62.51,2.6,62.5640479828,0.0,15.3252,4.46985,15.963750000000001,15.3252,4.46985,15.963750000000001,0.0,0.0,0.0,133.5,103.7652,23.929850000000002,106.4887527022,15.3252,4.46985,15.963750000000001,88.44,19.46,90.5556469802,0.0
2021-04-21 23:00:00,72.08824,22.15907,75.41709839,14.32824,4.17907,14.92525,57.76,17.98,60.4937848047,134.03,73.25824,6.19907,73.5200530248,14.32824,4.17907,14.92525,58.93,2.02,58.9646105728,0.0,14.32824,4.17907,14.92525,14.32824,4.17907,14.92525,0.0,0.0,0.0,134.03,97.79824,26.01907,101.2002359225,14.32824,4.17907,14.92525,83.47,21.84,86.2799310385,0.0
2021-04-21 23:30:00,68.47168,22.75674,72.154280382,13.05168,3.80674,13.5955,55.42,18.95,58.5702902503,134.8,69.60168,5.03674,69.7836844015,13.05168,3.80674,13.5955,56.55,1.23,56.5633750761,0.0,13.05168,3.80674,13.5955,13.05168,3.80674,13.5955,0.0,0.0,0.0,134.8,92.78168,27.35674,96.7307157373,13.05168,3.80674,13.5955,79.73,23.55,83.1352837248,0.0
2021-04-22 00:00:00,65.94784,22.92812,69.8198846132,11.06784,3.22812,11.529,54.88,19.7,58.3086991795,135.25,67.07784,3.85812,67.1887022423,11.06784,3.22812,11.529,56.01,0.63,56.0135430052,0.0,11.06784,3.22812,11.529,11.06784,3.22812,11.529,0.0,0.0,0.0,135.25,89.48784,27.86812,93.7267604273,11.06784,3.22812,11.529,78.42,24.64,82.1999148418,0.0
2021-04-22 00:30:00,64.27304,23.40047,68.4003338227,10.49304,3.06047,10.930250000000001,53.78,20.34,57.4978608298,135.43,65.31304,4.84047,65.4921624613,10.49304,3.06047,10.930250000000001,54.82,1.78,54.8488905995,0.0,10.49304,3.06047,10.930250000000001,10.49304,3.06047,10.930250000000001,0.0,0.0,0.0,135.43,87.39304,26.03047,91.1873281156,10.49304,3.06047,10.930250000000001,76.9,22.97,80.2572794206,0.0
2021-04-22 01:00:00,62.8772,20.44335,66.11711457,10.2972,3.00335,10.72625,52.58,17.44,55.3968410652,133.35,63.0772,20.39335,66.2919443376,10.2972,3.00335,10.72625,52.78,17.39,55.5710401198,0.0,10.2972,3.00335,10.72625,10.2972,3.00335,10.72625,0.0,0.0,0.0,133.35,88.0272,12.50335,88.9107513244,10.2972,3.00335,10.72625,77.73,9.5,78.3083833315,0.0
2021-04-22 01:30:00,64.41768,20.52974,67.6099676161,10.14768,2.95974,10.5705,54.27,17.57,57.0432975905,133.35,64.62768,20.46974,67.7919410981,10.14768,2.95974,10.5705,54.48,17.51,57.224736784,0.0,10.14768,2.95974,10.5705,10.14768,2.95974,10.5705,0.0,0.0,0.0,133.35,90.08768,12.67974,90.9756335194,10.14768,2.95974,10.5705,79.94,9.72,80.528765047,0.0
2021-04-22 02:00:00,66.68664,20.21652,69.6836827055,10.37664,3.02652,10.809,56.31,17.19,58.8753955401,133.02,66.90664,20.16652,69.8798039851,10.37664,3.02652,10.809,56.53,17.14,59.0713170667,0.0,10.37664,3.02652,10.809,10.37664,3.02652,10.809,0.0,0.0,0.0,133.02,93.28664,12.21652,94.0831577032,10.37664,3.02652,10.809,82.91,9.19,83.4177690903,0.0
2021-04-22 02:30:00,66.46664,20.49652,69.5551692184,10.85664,3.1665200000000002,11.309,55.61,17.33,58.2477553216,133.02,66.66664,20.43652,69.7287045527,10.85664,3.1665200000000002,11.309,55.81,17.27,58.4209637031,0.0,10.85664,3.1665200000000002,11.309,10.85664,3.1665200000000002,11.309,0.0,0.0,0.0,133.02,92.96664,12.51652,93.8054338821,10.85664,3.1665200000000002,11.309,82.11,9.35,82.6406352831,0.0
2021-04-22 03:00:00,65.0964,20.7752,68.3311804962,11.3664,3.3152,11.84,53.73,17.46,56.4957033765,133.02,65.2964,20.7352,68.5096224774,11.3664,3.3152,11.84,53.93,17.42,56.6736384927,0.0,11.3664,3.3152,11.84,11.3664,3.3152,11.84,0.0,0.0,0.0,133.02,90.9064,12.9252,91.8206641013,11.3664,3.3152,11.84,79.54,9.61,80.1184354565,0.0
2021-04-22 03:30:00,64.18752,21.20761,67.6002991536,11.47752,3.34761,11.95575,52.71,17.86,55.6536045553,133.09,64.37752,21.15761,67.765105639,11.47752,3.34761,11.95575,52.9,17.81,55.8176146033,0.0,11.47752,3.34761,11.95575,11.47752,3.34761,11.95575,0.0,0.0,0.0,133.09,89.73752,13.43761,90.7380397533,11.47752,3.34761,11.95575,78.26,10.09,78.9077670448,0.0
2021-04-22 04:00:00,63.93152,21.25961,67.3736615219,11.38152,3.31961,11.85575,52.55,17.94,55.5278857872,133.09,64.12152,21.20961,67.5382623663,11.38152,3.31961,11.85575,52.74,17.89,55.6916483865,0.0,11.38152,3.31961,11.85575,11.38152,3.31961,11.85575,0.0,0.0,0.0,133.09,89.36152,13.55961,90.3844249861,11.38152,3.31961,11.85575,77.98,10.24,78.6494628081,0.0
2021-04-22 04:30:00,63.93456,21.33508,67.4003976324,11.19456,3.26508,11.661,52.74,18.07,55.7497309411,133.34,64.13456,21.28508,67.5743769265,11.19456,3.26508,11.661,52.94,18.02,55.922839699,0.0,11.19456,3.26508,11.661,11.19456,3.26508,11.661,0.0,0.0,0.0,133.34,89.52456,13.65508,90.5599693739,11.19456,3.26508,11.661,78.33,10.39,79.0160806419,0.0
2021-04-22 05:00:00,64.51896,20.71428,67.7626563485,10.36896,3.02428,10.801,54.15,17.69,56.9662935428,133.06,64.71896,20.67428,67.9409275548,10.36896,3.02428,10.801,54.35,17.65,57.1440723085,0.0,10.36896,3.02428,10.801,10.36896,3.02428,10.801,0.0,0.0,0.0,133.06,90.36896,12.90428,91.2856471402,10.36896,3.02428,10.801,80.0,9.88,80.6077812621,0.0
2021-04-22 05:30:00,66.3792,19.93435,69.3078386805,9.8892,2.88435,10.30125,56.49,17.05,59.0069707746,132.55,66.5892,19.87435,69.4918077514,9.8892,2.88435,10.30125,56.7,16.99,59.1907940477,0.0,9.8892,2.88435,10.30125,9.8892,2.88435,10.30125,0.0,0.0,0.0,132.55,93.1492,11.81435,93.8954329377,9.8892,2.88435,10.30125,83.26,8.93,83.7375214584,0.0
2021-04-22 06:00:00,67.90736,19.54923,70.6652809784,10.07736,2.9392300000000002,10.49725,57.83,16.61,60.1681061693,132.34,68.12736,19.49923,70.8629462495,10.07736,2.9392300000000002,10.49725,58.05,16.56,60.365852102,0.0,10.07736,2.9392300000000002,10.49725,10.07736,2.9392300000000002,10.49725,0.0,0.0,0.0,132.34,95.07736,11.18923,95.7335012029,10.07736,2.9392300000000002,10.49725,85.0,8.25,85.399429155,0.0
2021-04-22 06:30:00,72.8396,17.88155,75.0023810193,10.1196,2.95155,10.54125,62.72,14.93,64.4725003393,131.99,73.0796,17.82155,75.2212442104,10.1196,2.95155,10.54125,62.96,14.87,64.6921826808,0.0,10.1196,2.95155,10.54125,10.1196,2.95155,10.54125,0.0,0.0,0.0,131.99,102.1896,8.53155,102.5451202816,10.1196,2.95155,10.54125,92.07,5.58,92.2389359219,0.0
2021-04-22 07:00:00,78.68864,15.58002,80.2162021555,9.42864,2.75002,9.8215,69.26,12.83,70.4383169873,131.83,78.95864,15.52002,80.4694839765,9.42864,2.75002,9.8215,69.53,12.77,70.6929543873,0.0,9.42864,2.75002,9.8215,9.42864,2.75002,9.8215,0.0,0.0,0.0,131.83,110.71864,4.88002,110.8261333741,9.42864,2.75002,9.8215,101.29,2.13,101.3123931215,0.0
2021-04-22 07:30:00,83.56904,24.42847,87.0662655284,9.62904,2.80847,10.03025,73.94,21.62,77.0360175502,131.72,83.83904,24.41847,87.3226563113,9.62904,2.80847,10.03025,74.21,21.61,77.2924071303,0.0,9.62904,2.80847,10.03025,9.62904,2.80847,10.03025,0.0,0.0,0.0,131.72,124.04904,29.01847,127.3979431783,9.62904,2.80847,10.03025,114.42,26.21,117.3835614556,0.0
2021-04-22 08:00:00,86.60104,24.41572,89.9770388055,9.55104,2.78572,9.949,77.05,21.63,80.0284911766,131.26,86.89104,24.38572,90.248081266,9.55104,2.78572,9.949,77.34,21.6,80.2996612695,0.0,9.55104,2.78572,9.949,9.55104,2.78572,9.949,0.0,0.0,0.0,131.26,129.54104,36.02572,134.4571810868,9.55104,2.78572,9.949,119.99,33.24,124.5090265804,0.0
2021-04-22 08:30:00,88.01736,23.25548,91.0377559664,9.68736,2.82548,10.091,78.33,20.43,80.9504403941,130.79,88.28736,23.22548,91.2911871815,9.68736,2.82548,10.091,78.6,20.4,81.2041870842,0.0,9.68736,2.82548,10.091,9.68736,2.82548,10.091,0.0,0.0,0.0,130.79,131.33736,37.75548,136.6564246635,9.68736,2.82548,10.091,121.65,34.93,126.5655063594,0.0
2021-04-22 09:00:00,86.0496,23.5078,89.2028604979,10.2096,2.9778000000000002,10.635,75.84,20.53,78.569628356,131.28,86.3296,23.4778,89.46511571,10.2096,2.9778000000000002,10.635,76.12,20.5,78.8321279682,0.0,10.2096,2.9778000000000002,10.635,10.2096,2.9778000000000002,10.635,0.0,0.0,0.0,131.28,128.4796,39.3678,134.3757094605,10.2096,2.9778000000000002,10.635,118.27,36.39,123.7417674029,0.0
2021-04-22 09:30:00,85.396,23.4155,88.5480799128,9.996,2.9155,10.4125,75.4,20.5,78.1371230594,131.39,85.666,23.3955,88.803226159,9.996,2.9155,10.4125,75.67,20.48,78.3924696639,0.0,9.996,2.9155,10.4125,9.996,2.9155,10.4125,0.0,0.0,0.0,131.39,127.906,39.7155,133.9300779371,9.996,2.9155,10.4125,117.91,36.8,123.5192620606,0.0
2021-04-22 10:00:00,83.41368,23.46649,86.6517060655,9.79368,2.85649,10.20175,73.62,20.61,76.4504839749,131.39,83.68368,23.42649,86.9008557614,9.79368,2.85649,10.20175,73.89,20.57,76.6997848758,0.0,9.79368,2.85649,10.20175,9.79368,2.85649,10.20175,0.0,0.0,0.0,131.39,125.20368,39.43649,131.2676587323,9.79368,2.85649,10.20175,115.41,36.58,121.0684289978,0.0
2021-04-22 10:30:00,82.56632,23.37601,85.8116253305,10.06632,2.93601,10.48575,72.5,20.44,75.3262477494,132.03,82.82632,23.34601,86.0536778276,10.06632,2.93601,10.48575,72.76,20.41,75.5684173448,0.0,10.06632,2.93601,10.48575,10.06632,2.93601,10.48575,0.0,0.0,0.0,132.03,123.91632,40.38601,130.3314396685,10.06632,2.93601,10.48575,113.85,37.45,119.8512619875,0.0
2021-04-22 11:00:00,81.65208,23.01769,84.8344047027,10.07208,2.93769,10.49175,71.58,20.08,74.3431422527,131.81,81.91208,22.99769,85.0792724185,10.07208,2.93769,10.49175,71.84,20.06,74.588130423,0.0,10.07208,2.93769,10.49175,10.07208,2.93769,10.49175,0.0,0.0,0.0,131.81,122.80208,40.76769,129.3922540196,10.07208,2.93769,10.49175,112.73,37.83,118.9082074543,0.0
2021-04-22 11:30:00,80.13248,23.72239,83.5701270686,10.36248,3.02239,10.79425,69.77,20.7,72.7759774926,131.59,80.38248,23.69239,83.8013868314,10.36248,3.02239,10.79425,70.02,20.67,73.0071866326,0.0,10.36248,3.02239,10.79425,10.36248,3.02239,10.79425,0.0,0.0,0.0,131.59,120.36248,39.55239,126.6945860977,10.36248,3.02239,10.79425,110.0,36.53,115.9070355932,0.0
2021-04-22 12:00:00,78.92568,23.81749,82.4411049984,10.34568,3.01749,10.77675,68.58,20.8,71.6648895904,131.59,79.18568,23.79749,82.6842938372,10.34568,3.01749,10.77675,68.84,20.78,71.9079550537,0.0,10.34568,3.01749,10.77675,10.34568,3.01749,10.77675,0.0,0.0,0.0,131.59,118.58568,39.37749,124.9525918889,10.34568,3.01749,10.77675,108.24,36.36,114.1838307292,0.0
2021-04-22 12:30:00,77.86544,24.74492,81.7027405428,10.64544,3.10492,11.089,67.22,21.64,70.6174057864,131.79,78.10544,24.72492,81.9254626267,10.64544,3.10492,11.089,67.46,21.62,70.8397910782,0.0,10.64544,3.10492,11.089,10.64544,3.10492,11.089,0.0,0.0,0.0,131.79,117.17544,38.48492,123.3335834499,10.64544,3.10492,11.089,106.53,35.38,112.2514378527,0.0
2021-04-22 13:00:00,76.60904,25.00097,80.5853182079,10.52904,3.07097,10.96775,66.08,21.93,69.6239276399,132.19,76.85904,24.98097,80.8168354482,10.52904,3.07097,10.96775,66.33,21.91,69.8549711903,0.0,10.52904,3.07097,10.96775,10.52904,3.07097,10.96775,0.0,0.0,0.0,132.19,115.83904,37.45097,121.7425905017,10.52904,3.07097,10.96775,105.31,34.38,110.7798740747,0.0
2021-04-22 13:30:00,75.23104,25.33447,79.3822697437,10.78104,3.14447,11.23025,64.45,22.19,68.1630295688,132.12,75.46104,25.31447,79.5939127651,10.78104,3.14447,11.23025,64.68,22.17,68.3740542896,0.0,10.78104,3.14447,11.23025,10.78104,3.14447,11.23025,0.0,0.0,0.0,132.12,113.64104,36.53447,119.3693992213,10.78104,3.14447,11.23025,102.86,33.39,108.1437547896,0.0
2021-04-22 14:00:00,76.61208,27.00394,81.2319123094,11.12208,3.24394,11.5855,65.49,23.76,69.6669053425,132.3,76.87208,27.01394,81.4804862397,11.12208,3.24394,11.5855,65.75,23.77,69.9147724018,133.63,11.12208,3.24394,11.5855,11.12208,3.24394,11.5855,0.0,0.0,0.0,132.3,111.45208,35.25394,116.8948519904,11.12208,3.24394,11.5855,100.33,32.01,105.3126250741,133.63
2021-04-22 14:30:00,79.37984,29.47287,84.6747250628,10.80984,3.15287,11.26025,68.57,26.32,73.4478542913,132.77,79.64984,29.47287,84.9278934041,10.80984,3.15287,11.26025,68.84,26.32,73.6999864315,133.8,10.80984,3.15287,11.26025,10.80984,3.15287,11.26025,0.0,0.0,0.0,132.77,110.35984,32.20287,114.9622508525,10.80984,3.15287,11.26025,99.55,29.05,103.702000945,133.8
2021-04-22 15:00:00,79.15032,29.42426,84.4426446332,10.06032,2.93426,10.4795,69.09,26.49,73.9942443708,133.07,79.44032,29.44426,84.7214783196,10.06032,2.93426,10.4795,69.38,26.51,74.2722323618,134.08,10.06032,2.93426,10.4795,10.06032,2.93426,10.4795,0.0,0.0,0.0,133.07,110.19032,32.22426,114.8055292843,10.06032,2.93426,10.4795,100.13,29.29,104.3260322259,134.08
2021-04-22 15:30:00,79.81656,29.65983,85.1492147108,9.49656,2.76983,9.89225,70.32,26.89,75.2859515448,133.31,80.08656,29.67983,85.4093051222,9.49656,2.76983,9.89225,70.59,26.91,75.5453254676,134.36,9.49656,2.76983,9.89225,9.49656,2.76983,9.89225,0.0,0.0,0.0,133.31,111.11656,32.52983,115.7803081101,9.49656,2.76983,9.89225,101.62,29.76,105.8880635388,134.36
2021-04-22 16:00:00,81.25624,29.77932,86.5412297035,8.94624,2.6093200000000003,9.319,72.31,27.17,77.2460031328,133.39,81.56624,29.78932,86.8357938514,8.94624,2.6093200000000003,9.319,72.62,27.18,77.5397755994,134.43,8.94624,2.6093200000000003,9.319,8.94624,2.6093200000000003,9.319,0.0,0.0,0.0,133.39,113.00624,32.61932,117.6198551104,8.94624,2.6093200000000003,9.319,104.06,30.01,108.3008942715,134.43
2021-04-22 16:30:00,83.87144,30.26542,89.1650946024,8.52144,2.48542,8.8765,75.35,27.78,80.3078507993,133.71,84.18144,30.29542,89.4669062472,8.52144,2.48542,8.8765,75.66,27.81,80.6091291356,134.77,8.52144,2.48542,8.8765,8.52144,2.48542,8.8765,0.0,0.0,0.0,133.71,116.87144,31.97542,121.166666092,8.52144,2.48542,8.8765,108.35,29.49,112.2915072479,134.77
2021-04-22 17:00:00,86.94072,29.99271,91.968752559,7.86072,2.29271,8.18825,79.08,27.7,83.7910281593,133.82,87.26072,30.00271,92.2745677978,7.86072,2.29271,8.18825,79.4,27.71,84.0963976636,134.85,7.86072,2.29271,8.18825,7.86072,2.29271,8.18825,0.0,0.0,0.0,133.82,121.01072,31.88271,125.1403274403,7.86072,2.29271,8.18825,113.15,29.59,116.9550794109,134.85
2021-04-22 17:30:00,88.44784,30.25437,93.4791276423,7.55784,2.20437,7.87275,80.89,28.05,85.6153876356,132.8,88.76784,30.27437,93.7884155808,7.55784,2.20437,7.87275,81.21,28.07,85.9243213532,133.86,7.55784,2.20437,7.87275,7.55784,2.20437,7.87275,0.0,0.0,0.0,132.8,122.88784,30.25437,126.5572918641,7.55784,2.20437,7.87275,115.33,28.05,118.6920865096,133.86
2021-04-22 18:00:00,89.98144,30.15917,94.9011858702,6.99144,2.03917,7.28275,82.99,28.12,87.6246226811,132.8,90.32144,30.17917,95.2299576056,6.99144,2.03917,7.28275,83.33,28.14,87.9531039816,133.86,6.99144,2.03917,7.28275,6.99144,2.03917,7.28275,0.0,0.0,0.0,132.8,124.90144,29.88917,128.4279260806,6.99144,2.03917,7.28275,117.91,27.85,121.1544080915,133.86
2021-04-22 18:30:00,89.96504,30.68397,95.0537449928,6.90504,2.01397,7.19275,83.06,28.67,87.8688369105,132.8,90.27504,30.71397,95.356860268,6.90504,2.01397,7.19275,83.37,28.7,88.171689901,133.86,6.90504,2.01397,7.19275,6.90504,2.01397,7.19275,0.0,0.0,0.0,132.8,124.75504,29.02397,128.0867317093,6.90504,2.01397,7.19275,117.85,27.01,120.9055937498,133.86
2021-04-22 19:00:00,90.02832,30.75201,95.135611214,6.89832,2.01201,7.18575,83.13,28.74,87.9578563859,132.8,90.35832,30.76201,95.4511773236,6.89832,2.01201,7.18575,83.46,28.75,88.273065541,133.86,6.89832,2.01201,7.18575,6.89832,2.01201,7.18575,0.0,0.0,0.0,132.8,124.82832,28.89201,128.1282861661,6.89832,2.01201,7.18575,117.93,26.88,120.9546166957,133.86
2021-04-22 19:30:00,90.20432,30.70376,95.2866214366,6.66432,1.9437600000000002,6.942,83.54,28.76,88.3519620608,132.63,90.53432,30.73376,95.6087187531,6.66432,1.9437600000000002,6.942,83.87,28.79,88.6737898141,133.72,6.66432,1.9437600000000002,6.942,6.66432,1.9437600000000002,6.942,0.0,0.0,0.0,132.63,125.01432,28.55376,128.2337608245,6.66432,1.9437600000000002,6.942,118.35,26.61,121.3046355256,133.72
2021-04-22 20:00:00,89.91024,30.87757,95.0645863924,7.02024,2.04757,7.31275,82.89,28.83,87.7605891047,132.63,90.24024,30.91757,95.3897114471,7.02024,2.04757,7.31275,83.22,28.87,88.0854431788,133.61,7.02024,2.04757,7.31275,7.02024,2.04757,7.31275,0.0,0.0,0.0,132.63,124.56024,28.61757,127.8053938672,7.02024,2.04757,7.31275,117.54,26.57,120.5056699911,133.61
2021-04-22 20:30:00,90.07768,31.26349,95.34880304,6.93768,2.02349,7.22675,83.14,29.24,88.1319306495,132.55,90.38768,31.28349,95.6482589615,6.93768,2.02349,7.22675,83.45,29.26,88.4310471497,133.61,6.93768,2.02349,7.22675,6.93768,2.02349,7.22675,0.0,0.0,0.0,132.55,124.70768,27.95349,127.8022028533,6.93768,2.02349,7.22675,117.77,25.93,120.5907865469,133.61
2021-04-22 21:00:00,90.45944,31.41442,95.7589477232,7.9694400000000005,2.32442,8.3015,82.49,29.09,87.4690127988,132.29,90.77944,31.44442,96.0711105164,7.9694400000000005,2.32442,8.3015,82.81,29.12,87.7808094062,133.38,7.9694400000000005,2.32442,8.3015,7.9694400000000005,2.32442,8.3015,0.0,0.0,0.0,132.29,125.11944,28.26442,128.2721782143,7.9694400000000005,2.32442,8.3015,117.15,25.94,119.9875247682,133.38
2021-04-22 21:30:00,88.30888,32.69509,94.1670175643,9.30888,2.71509,9.69675,79.0,29.98,84.4973396031,132.64,88.60888,32.72509,94.4588012329,9.30888,2.71509,9.69675,79.3,30.01,84.7885021686,133.71,9.30888,2.71509,9.69675,9.30888,2.71509,9.69675,0.0,0.0,0.0,132.64,122.05888,27.86509,125.1991750275,9.30888,2.71509,9.69675,112.75,25.15,115.5209288398,133.71
2021-04-22 22:00:00,83.93048,34.43264,90.7189735965,10.50048,3.06264,10.938,73.43,31.37,79.8501208515,132.81,84.21048,34.46264,90.989441682,10.50048,3.06264,10.938,73.71,31.4,80.1194364683,133.9,10.50048,3.06264,10.938,10.50048,3.06264,10.938,0.0,0.0,0.0,132.81,116.01048,26.36264,118.9681480801,10.50048,3.06264,10.938,105.51,23.3,108.0520712435,133.9
2021-04-22 22:30:00,79.7388,35.2509,87.1831530529,10.0488,2.9309000000000003,10.4675,69.69,32.32,76.819779354,133.36,80.0088,35.2909,87.44630181,10.0488,2.9309000000000003,10.4675,69.96,32.36,77.0815879442,134.41,10.0488,2.9309000000000003,10.4675,10.0488,2.9309000000000003,10.4675,0.0,0.0,0.0,133.36,110.6988,24.4109,113.3583537294,10.0488,2.9309000000000003,10.4675,100.65,21.48,102.9165336571,134.41
2021-04-22 23:00:00,76.58216,23.28438,80.0436729683,9.75216,2.84438,10.1585,66.83,20.44,69.8859249062,132.59,76.84216,23.24438,80.2808741547,9.75216,2.84438,10.1585,67.09,20.4,70.1229498809,133.7,9.75216,2.84438,10.1585,9.75216,2.84438,10.1585,0.0,0.0,0.0,132.59,101.75216,22.82438,104.2806520264,9.75216,2.84438,10.1585,92.0,19.98,94.1445718032,133.7
2021-04-22 23:30:00,73.01856,16.25208,74.8053487981,9.77856,2.85208,10.186,63.24,13.4,64.6440840294,132.02,73.26856,16.22208,75.0429061537,9.77856,2.85208,10.186,63.49,13.37,64.8824860806,133.1,9.77856,2.85208,10.186,9.77856,2.85208,10.186,0.0,0.0,0.0,132.02,94.23856,25.04208,97.5090352819,9.77856,2.85208,10.186,84.46,22.19,87.3263287903,133.1
2021-04-23 00:00:00,69.44496,16.73853,71.4337515182,9.35496,2.72853,9.74475,60.09,14.01,61.7016061379,132.26,69.66496,16.70853,71.6406422819,9.35496,2.72853,9.74475,60.31,13.98,61.9090986851,133.29,9.35496,2.72853,9.74475,9.35496,2.72853,9.74475,0.0,0.0,0.0,132.26,89.80496,25.78853,93.4343572791,9.35496,2.72853,9.74475,80.45,23.06,83.689701278,133.29
2021-04-23 00:30:00,66.9512,17.2966,69.1493713131,9.6912,2.8266,10.095,57.26,14.47,59.0600414832,132.59,67.1912,17.2666,69.3742951892,9.6912,2.8266,10.095,57.5,14.44,59.2854417205,133.6,9.6912,2.8266,10.095,9.6912,2.8266,10.095,0.0,0.0,0.0,132.59,86.6512,27.3066,90.8519722681,9.6912,2.8266,10.095,76.96,24.48,80.7595938573,133.6
2021-04-23 01:00:00,66.68712,17.09291,68.8428612578,8.54712,2.49291,8.90325,58.14,14.6,59.9451382516,132.73,66.90712,17.06291,69.0485742384,8.54712,2.49291,8.90325,58.36,14.57,60.1512634946,133.72,8.54712,2.49291,8.90325,8.54712,2.49291,8.90325,0.0,0.0,0.0,132.73,86.40712,27.09291,90.5550449117,8.54712,2.49291,8.90325,77.86,24.6,81.653778847,133.72
2021-04-23 01:30:00,68.16552,17.27286,70.3199104767,8.61552,2.51286,8.9745,59.55,14.76,61.3519363998,132.58,68.42552,17.25286,70.5670813159,8.61552,2.51286,8.9745,59.81,14.74,61.5995430178,133.62,8.61552,2.51286,8.9745,8.61552,2.51286,8.9745,0.0,0.0,0.0,132.58,88.31552,27.01286,92.3543484534,8.61552,2.51286,8.9745,79.7,24.5,83.3806932089,133.62
2021-04-23 02:00:00,70.50016,16.80338,72.4750035492,8.24016,2.40338,8.5835,62.26,14.4,63.9035804944,132.24,70.75016,16.78338,72.7135955943,8.24016,2.40338,8.5835,62.51,14.38,64.1426885935,133.26,8.24016,2.40338,8.5835,8.24016,2.40338,8.5835,0.0,0.0,0.0,132.24,91.41016,26.22338,95.0972292438,8.24016,2.40338,8.5835,83.17,23.82,86.5138214391,133.26
2021-04-23 02:30:00,70.00944,17.40692,72.1409907958,9.34944,2.72692,9.739,60.66,14.68,62.4110406899,132.36,70.23944,17.37692,72.3570057437,9.34944,2.72692,9.739,60.89,14.65,62.6275865733,133.37,9.34944,2.72692,9.739,9.34944,2.72692,9.739,0.0,0.0,0.0,132.36,90.60944,27.41692,94.6665628371,9.34944,2.72692,9.739,81.26,24.69,84.9281090099,133.37
2021-04-23 03:00:00,68.56288,17.78584,70.8322286703,9.72288,2.83584,10.128,58.84,14.95,60.7095387892,132.36,68.79288,17.75584,71.0473799151,9.72288,2.83584,10.128,59.07,14.92,60.9251286416,133.37,9.72288,2.83584,10.128,9.72288,2.83584,10.128,0.0,0.0,0.0,132.36,88.73288,27.91584,93.0205252404,9.72288,2.83584,10.128,79.01,25.08,82.8950330237,133.37
2021-04-23 03:30:00,67.6312,18.1116,70.0143504433,9.5712,2.7916,9.97,58.06,15.32,60.0471981028,132.48,67.8612,18.0916,70.2313922402,9.5712,2.7916,9.97,58.29,15.3,60.2645343465,133.5,9.5712,2.7916,9.97,9.5712,2.7916,9.97,0.0,0.0,0.0,132.48,87.6112,28.3516,92.0843938352,9.5712,2.7916,9.97,78.04,25.56,82.1191524554,133.5
2021-04-23 04:00:00,66.65704,18.54497,69.1887049587,10.81704,3.15497,11.26775,55.84,15.39,57.9219966852,132.48,66.87704,18.51497,69.3926695931,10.81704,3.15497,11.26775,56.06,15.36,58.1261834288,133.46,10.81704,3.15497,11.26775,10.81704,3.15497,11.26775,0.0,0.0,0.0,132.48,86.16704,28.86497,90.8732373995,10.81704,3.15497,11.26775,75.35,25.71,79.615492211,133.46
2021-04-23 04:30:00,65.97832,19.04326,68.6715695281,10.46832,3.05326,10.9045,55.51,15.99,57.767120406000004,132.77,66.19832,19.03326,68.8802043918,10.46832,3.05326,10.9045,55.73,15.98,57.9757992614,133.77,10.46832,3.05326,10.9045,10.46832,3.05326,10.9045,0.0,0.0,0.0,132.77,85.44832,28.93326,90.2139064948,10.46832,3.05326,10.9045,74.98,25.88,79.3207085193,133.77
2021-04-23 05:00:00,66.67576,19.18543,69.3811047466,10.95576,3.19543,11.41225,55.72,15.99,57.9689442719,132.96,66.89576,19.15543,69.5842884886,10.95576,3.19543,11.41225,55.94,15.96,58.1722029839,133.97,10.95576,3.19543,11.41225,10.95576,3.19543,11.41225,0.0,0.0,0.0,132.96,86.25576,28.58543,90.8690428114,10.95576,3.19543,11.41225,75.3,25.39,79.4653515691,133.97
2021-04-23 05:30:00,68.07904,18.71347,70.6041758451,11.18904,3.26347,11.65525,56.89,15.45,58.950611532,132.96,68.31904,18.69347,70.8303398775,11.18904,3.26347,11.65525,57.13,15.43,59.1770377765,133.97,11.18904,3.26347,11.65525,11.18904,3.26347,11.65525,0.0,0.0,0.0,132.96,88.07904,27.89347,92.390275224,11.18904,3.26347,11.65525,76.89,24.63,80.7385224041,133.97
2021-04-23 06:00:00,68.84936,18.57773,71.3117551625,11.88936,3.46773,12.38475,56.96,15.11,58.9300746648,132.7,69.07936,18.55773,71.528646854,11.88936,3.46773,12.38475,57.19,15.09,59.1473093217,133.7,11.88936,3.46773,12.38475,11.88936,3.46773,12.38475,0.0,0.0,0.0,132.7,88.91936,27.95773,93.2109824514,11.88936,3.46773,12.38475,77.03,24.49,80.829332547,133.7
2021-04-23 06:30:00,75.65384,16.45987,77.4237097223,10.83384,3.15987,11.28525,64.82,13.3,66.1704042605,132.11,75.92384,16.42987,77.6812082074,10.83384,3.15987,11.28525,65.09,13.27,66.4289168962,133.11,10.83384,3.15987,11.28525,10.83384,3.15987,11.28525,0.0,0.0,0.0,132.11,97.70384,23.69987,100.537178142,10.83384,3.15987,11.28525,86.87,20.54,89.2652704023,133.11
2021-04-23 07:00:00,82.0524,14.70945,83.3604478459,10.1124,2.94945,10.53375,71.94,11.76,72.8948640166,131.65,82.3424,14.69945,83.6441550143,10.1124,2.94945,10.53375,72.23,11.75,73.1794738981,132.66,10.1124,2.94945,10.53375,10.1124,2.94945,10.53375,0.0,0.0,0.0,131.65,106.0724,19.75945,107.8971264959,10.1124,2.94945,10.53375,95.96,16.81,97.4212384442,132.66
2021-04-23 07:30:00,88.07184,26.23762,91.8970168409,9.35184,2.72762,9.7415,78.72,23.51,82.1556966984,131.88,88.40184,26.25762,92.2190214839,9.35184,2.72762,9.7415,79.05,23.53,82.4776539434,132.94,9.35184,2.72762,9.7415,9.35184,2.72762,9.7415,0.0,0.0,0.0,131.88,119.88184,19.52762,121.4618602881,9.35184,2.72762,9.7415,110.53,16.8,111.7994673511,132.94
2021-04-23 08:00:00,92.14584,24.09212,95.2432993727,9.91584,2.8921200000000002,10.329,82.23,21.2,84.9188606848,131.51,92.47584,24.08212,95.5600831278,9.91584,2.8921200000000002,10.329,82.56,21.19,85.2359648271,132.6,9.91584,2.8921200000000002,10.329,9.91584,2.8921200000000002,10.329,0.0,0.0,0.0,131.51,125.05584,22.10212,126.9939637408,9.91584,2.8921200000000002,10.329,115.14,19.21,116.7315026032,132.6
2021-04-23 08:30:00,93.18776,22.85393,95.9492612283,10.12776,2.95393,10.54975,83.06,19.9,85.4106176069,131.17,93.50776,22.85393,96.2600815326,10.12776,2.95393,10.54975,83.38,19.9,85.7218431906,132.31,10.12776,2.95393,10.54975,10.12776,2.95393,10.54975,0.0,0.0,0.0,131.17,126.30776,24.13393,128.5927556803,10.12776,2.95393,10.54975,116.18,21.18,118.0948127565,132.31
2021-04-23 09:00:00,90.86872,22.83546,93.6940900369,9.61872,2.80546,10.0195,81.25,20.03,83.6825154976,131.23,91.19872,22.82546,94.0117447655,9.61872,2.80546,10.0195,81.58,20.02,84.0005761885,132.41,9.61872,2.80546,10.0195,9.61872,2.80546,10.0195,0.0,0.0,0.0,131.23,123.35872,24.30546,125.7303829066,9.61872,2.80546,10.0195,113.74,21.5,115.7542120184,132.41
2021-04-23 09:30:00,90.56952,22.51236,93.3254751169,10.25952,2.99236,10.687,80.31,19.52,82.648209297,131.08,90.87952,22.51236,93.6263505013,10.25952,2.99236,10.687,80.62,19.52,82.9494713666,132.2,10.25952,2.99236,10.687,10.25952,2.99236,10.687,0.0,0.0,0.0,131.08,122.83952,25.09236,125.3761309189,10.25952,2.99236,10.687,112.58,22.1,114.7286642474,132.2
2021-04-23 10:00:00,88.71992,22.98081,91.6479232338,11.17992,3.26081,11.64575,77.54,19.72,80.0083120682,131.25,89.01992,22.97081,91.9358704144,11.17992,3.26081,11.64575,77.84,19.71,80.2966356705,132.37,11.17992,3.26081,11.64575,11.17992,3.26081,11.64575,0.0,0.0,0.0,131.25,120.14992,25.11081,122.7459003587,11.17992,3.26081,11.64575,108.97,21.85,111.1390273486,132.37
2021-04-23 10:30:00,85.48488,23.46434,88.6467143229,11.05488,3.22434,11.5155,74.43,20.24,77.1328885755,131.4,85.78488,23.46434,88.9360494302,11.05488,3.22434,11.5155,74.73,20.24,77.4224160047,132.44,11.05488,3.22434,11.5155,11.05488,3.22434,11.5155,0.0,0.0,0.0,131.4,116.12488,24.67434,118.7173568163,11.05488,3.22434,11.5155,105.07,21.45,107.2371549417,132.44
2021-04-23 11:00:00,84.74112,23.28116,87.8809981156,10.94112,3.19116,11.397,73.8,20.09,76.4856071428,131.28,85.03112,23.28116,88.1606702527,10.94112,3.19116,11.397,74.09,20.09,76.7654622861,132.44,10.94112,3.19116,11.397,10.94112,3.19116,11.397,0.0,0.0,0.0,131.28,115.00112,24.72116,117.6281996504,10.94112,3.19116,11.397,104.06,21.53,106.2639379093,132.44
2021-04-23 11:30:00,83.61848,23.73289,86.9212302333,11.35848,3.31289,11.83175,72.26,20.42,75.0898395257,131.49,83.91848,23.73289,87.2098695863,11.35848,3.31289,11.83175,72.56,20.42,75.3785778587,132.62,11.35848,3.31289,11.83175,11.35848,3.31289,11.83175,0.0,0.0,0.0,131.49,113.38848,24.52289,116.0099975462,11.35848,3.31289,11.83175,102.03,21.21,104.2112517917,132.62
2021-04-23 12:00:00,82.80432,24.04126,86.2237646653,10.80432,3.15126,11.2545,72.0,20.89,74.9692743729,0.003,83.09432,24.04126,86.5023016957,10.80432,3.15126,11.2545,72.29,20.89,75.24783186249999,0.003,10.80432,3.15126,11.2545,10.80432,3.15126,11.2545,0.0,0.0,0.0,0.003,112.62432,24.25126,115.2057336553,10.80432,3.15126,11.2545,101.82,21.1,103.9832794251,0.003
2021-04-23 12:30:00,81.7248,24.52515,85.3254119097,9.9948,2.91515,10.41125,71.73,21.61,74.9145179521,131.92,82.0148,24.53515,85.6060804182,9.9948,2.91515,10.41125,72.02,21.62,75.1951115432,133.02,9.9948,2.91515,10.41125,9.9948,2.91515,10.41125,0.0,0.0,0.0,131.92,111.3248,23.855150000000002,113.8520060278,9.9948,2.91515,10.41125,101.33,20.94,103.4710225136,133.02
2021-04-23 13:00:00,82.48136,25.26623,86.264460387,9.86136,2.87623,10.27225,72.62,22.39,75.993266149,132.05,82.79136,25.26623,86.5609130559,9.86136,2.87623,10.27225,72.93,22.39,76.2895602294,133.08,9.86136,2.87623,10.27225,9.86136,2.87623,10.27225,0.0,0.0,0.0,132.05,105.91136,22.50623,108.2762511628,9.86136,2.87623,10.27225,96.05,19.63,98.0353987088,133.08
2021-04-23 13:30:00,81.21696,25.62578,85.1638138663,10.47696,3.05578,10.9135,70.74,22.57,74.25329959,132.49,81.53696,25.64578,85.4750365771,10.47696,3.05578,10.9135,71.06,22.59,74.5642789813,133.52,10.47696,3.05578,10.9135,10.47696,3.05578,10.9135,0.0,0.0,0.0,132.49,101.87696,19.44578,103.7162154084,10.47696,3.05578,10.9135,91.4,16.39,92.8579135023,133.52
2021-04-23 14:00:00,78.88512,26.23816,83.1342480425,10.72512,3.12816,11.172,68.16,23.11,71.9712282791,132.37,79.17512,26.23816,83.4094758837,10.72512,3.12816,11.172,68.45,23.11,72.2459313733,133.44,10.72512,3.12816,11.172,10.72512,3.12816,11.172,0.0,0.0,0.0,132.37,99.13512,17.77816,100.7166073217,10.72512,3.12816,11.172,88.41,14.65,89.6155711916,133.44
2021-04-23 14:30:00,77.71608,26.51844,82.1158739258,10.96608,3.19844,11.423,66.75,23.32,70.7063285711,132.37,78.01608,26.51844,82.3998567875,10.96608,3.19844,11.423,67.05,23.32,70.9896112118,133.31,10.96608,3.19844,11.423,10.96608,3.19844,11.423,0.0,0.0,0.0,132.37,97.66608,17.59844,99.2389453441,10.96608,3.19844,11.423,86.7,14.4,87.8877124517,133.31
2021-04-23 15:00:00,76.95104,26.86072,81.5043608404,10.87104,3.17072,11.324,66.08,23.69,70.1981659305,132.55,77.24104,26.87072,81.7815006808,10.87104,3.17072,11.324,66.37,23.7,70.4745833617,133.52,10.87104,3.17072,11.324,10.87104,3.17072,11.324,0.0,0.0,0.0,132.55,96.79104,17.34072,98.332120868,10.87104,3.17072,11.324,85.92,14.17,87.0806252848,133.52
2021-04-23 15:30:00,76.85672,28.09196,81.8297844663,11.28672,3.29196,11.757,65.57,24.8,70.1032445754,132.8,77.14672,28.10196,82.1056426965,11.28672,3.29196,11.757,65.86,24.81,70.3780910511,133.82,11.28672,3.29196,11.757,11.28672,3.29196,11.757,0.0,0.0,0.0,132.8,96.49672,17.31196,98.0373445673,11.28672,3.29196,11.757,85.21,14.02,86.3556859738,133.82
2021-04-23 16:00:00,77.69312,28.28591,82.6820028777,11.16312,3.25591,11.62825,66.53,25.03,71.0826406375,132.24,77.98312,28.29591,82.957974467,11.16312,3.25591,11.62825,66.82,25.04,71.3576485039,133.25,11.16312,3.25591,11.62825,11.16312,3.25591,11.62825,0.0,0.0,0.0,132.24,98.39312,17.14591,99.8758644171,11.16312,3.25591,11.62825,87.23,13.89,88.3289590112,133.25
2021-04-23 16:30:00,79.6784,28.76995,84.713384123,11.1084,3.23995,11.57125,68.57,25.53,73.1684754522,132.24,79.9984,28.76995,85.0144342189,11.1084,3.23995,11.57125,68.89,25.53,73.4684490104,133.25,11.1084,3.23995,11.57125,11.1084,3.23995,11.57125,0.0,0.0,0.0,132.24,99.9684,16.31995,101.2917655417,11.1084,3.23995,11.57125,88.86,13.08,89.8175149957,133.25
2021-04-23 17:00:00,83.21768,28.07349,87.8254126399,10.05768,2.93349,10.476750000000001,73.16,25.14,77.3589374281,132.24,83.54768,28.09349,88.1445347924,10.05768,2.93349,10.476750000000001,73.49,25.16,77.6775752711,133.25,10.05768,2.93349,10.476750000000001,10.05768,2.93349,10.476750000000001,0.0,0.0,0.0,132.24,104.54768,16.14349,105.7867177994,10.05768,2.93349,10.476750000000001,94.49,13.21,95.4089314477,133.25
2021-04-23 17:30:00,84.67496,27.733530000000002,89.1010523914,9.95496,2.90353,10.36975,74.72,24.83,78.7375850531,132.08,84.99496,27.74353,89.4083143911,9.95496,2.90353,10.36975,75.04,24.84,79.0444634367,133.11,9.95496,2.90353,10.36975,9.95496,2.90353,10.36975,0.0,0.0,0.0,132.08,106.47496,15.523530000000001,107.6006370365,9.95496,2.90353,10.36975,96.52,12.62,97.3415368689,133.11
2021-04-23 18:00:00,85.78968,28.17449,90.2976803759,10.36968,3.02449,10.80175,75.42,25.15,79.5028232203,132.08,86.10968,28.19449,90.6079811941,10.36968,3.02449,10.80175,75.74,25.17,79.8127590051,133.07,10.36968,3.02449,10.80175,10.36968,3.02449,10.80175,0.0,0.0,0.0,132.08,107.74968,15.21449,108.8185381544,10.36968,3.02449,10.80175,97.38,12.19,98.1400045853,133.07
2021-04-23 18:30:00,86.29032,28.52676,90.8834163189,10.24032,2.9867600000000003,10.667,76.05,25.54,80.2240244565,132.08,86.61032,28.53676,91.1904282356,10.24032,2.9867600000000003,10.667,76.37,25.55,80.530611571,133.07,10.24032,2.9867600000000003,10.667,10.24032,2.9867600000000003,10.667,0.0,0.0,0.0,132.08,109.50032,15.01676,110.5252150462,10.24032,2.9867600000000003,10.667,99.26,12.03,99.9863415672,133.07
2021-04-23 19:00:00,85.7648,28.8364,90.4828098812,10.4448,3.0464,10.88,75.32,25.79,79.6129794694,132.08,86.0848,28.8664,90.7957148769,10.4448,3.0464,10.88,75.64,25.82,79.9254777903,133.07,10.4448,3.0464,10.88,10.4448,3.0464,10.88,0.0,0.0,0.0,132.08,109.7948,15.0964,110.8277916409,10.4448,3.0464,10.88,99.35,12.05,100.0780945062,133.07
2021-04-23 19:30:00,85.92104,29.06822,90.7049421402,10.45104,3.04822,10.8865,75.47,26.02,79.8295765992,132.08,86.24104,29.07822,91.0113172009,10.45104,3.04822,10.8865,75.79,26.03,80.1354166396,133.11,10.45104,3.04822,10.8865,10.45104,3.04822,10.8865,0.0,0.0,0.0,132.08,107.89104,14.19822,108.8212569467,10.45104,3.04822,10.8865,97.44,11.15,98.0758691014,133.11
2021-04-23 20:00:00,85.99856,29.26583,90.8418467869,10.64856,3.10583,11.09225,75.35,26.16,79.7619464406,132.18,86.31856,29.28583,91.1512678972,10.64856,3.10583,11.09225,75.67,26.18,80.0708517502,133.2,10.64856,3.10583,11.09225,10.64856,3.10583,11.09225,0.0,0.0,0.0,132.18,107.92856,14.13583,108.8503364876,10.64856,3.10583,11.09225,97.28,11.03,97.9033160828,133.2
2021-04-23 20:30:00,86.58624,30.16182,91.6892160674,11.76624,3.43182,12.2565,74.82,26.73,79.4514021273,132.45,86.91624,30.18182,92.0074727087,11.76624,3.43182,12.2565,75.15,26.75,79.7689475924,133.5,11.76624,3.43182,12.2565,11.76624,3.43182,12.2565,0.0,0.0,0.0,132.45,108.40624,13.89182,109.2927057669,11.76624,3.43182,12.2565,96.64,10.46,97.2044299402,133.5
2021-04-23 21:00:00,87.36248,30.19739,92.4342213391,13.36248,3.89739,13.91925,74.0,26.3,78.5346420378,132.21,87.66248,30.21739,92.7243282972,13.36248,3.89739,13.91925,74.3,26.32,78.8240597787,133.21,13.36248,3.89739,13.91925,13.36248,3.89739,13.91925,0.0,0.0,0.0,132.21,108.99248,14.78739,109.9910341781,13.36248,3.89739,13.91925,95.63,10.89,96.2480597207,133.21
2021-04-23 21:30:00,85.4696,31.09655,90.95079959,13.3596,3.89655,13.91625,72.11,27.2,77.0693979476,132.57,85.7796,31.12655,91.2524075905,13.3596,3.89655,13.91625,72.42,27.23,77.3700801344,133.6,13.3596,3.89655,13.91625,13.3596,3.89655,13.91625,0.0,0.0,0.0,132.57,106.7496,13.90655,107.6516104527,13.3596,3.89655,13.91625,93.39,10.01,93.9249285334,133.6
2021-04-23 22:00:00,82.26496,32.53103,88.4635040944,12.89496,3.76103,13.43225,69.37,28.77,75.0993328865,132.79,82.55496,32.55103,88.7405824562,12.89496,3.76103,13.43225,69.66,28.79,75.374927529,133.84,12.89496,3.76103,13.43225,12.89496,3.76103,13.43225,0.0,0.0,0.0,132.79,102.77496,13.19103,103.6180277532,12.89496,3.76103,13.43225,89.88,9.43,90.373332903,133.84
2021-04-23 22:30:00,77.7356,34.1283,84.8973755086,13.8456,4.0383,14.4225,63.89,30.09,70.6211030783,132.95,78.0056,34.1583,85.1566972719,13.8456,4.0383,14.4225,64.16,30.12,70.8782053949,133.99,13.8456,4.0383,14.4225,13.8456,4.0383,14.4225,0.0,0.0,0.0,132.95,97.0456,12.0883,97.7955800446,13.8456,4.0383,14.4225,83.2,8.05,83.5885309118,133.99
2021-04-23 23:00:00,72.84208,34.55269,80.6216906605,15.71208,4.58269,16.36675,57.13,29.97,64.5138574261,133.74,73.08208,34.56269,80.8428720245,15.71208,4.58269,16.36675,57.37,29.98,64.7311153928,134.76,15.71208,4.58269,16.36675,15.71208,4.58269,16.36675,0.0,0.0,0.0,133.74,91.27208,9.432690000000001,91.7582052362,15.71208,4.58269,16.36675,75.56,4.85,75.7154944513,134.76
2021-04-23 23:30:00,69.6768,26.15365,74.423584075,15.1668,4.42365,15.79875,54.51,21.73,58.6816240402,133.52,69.9168,26.12365,74.6378189095,15.1668,4.42365,15.79875,54.75,21.7,58.8935692585,134.53,15.1668,4.42365,15.79875,15.1668,4.42365,15.79875,0.0,0.0,0.0,133.52,84.5768,19.32365,86.7562017816,15.1668,4.42365,15.79875,69.41,14.9,70.9912536866,134.53
2021-04-24 00:00:00,66.818,24.64275,71.2173451595,14.718,4.29275,15.33125,52.1,20.35,55.9332861541,133.97,67.028,24.62275,71.4075108204,14.718,4.29275,15.33125,52.31,20.33,56.1216981211,134.98,14.718,4.29275,15.33125,14.718,4.29275,15.33125,0.0,0.0,0.0,133.97,80.688,22.50275,83.7671003531,14.718,4.29275,15.33125,65.97,18.21,68.4371609581,134.98
2021-04-24 00:30:00,64.10104,25.88572,69.130411752,15.07104,4.39572,15.699,49.03,21.49,53.5328030277,134.2,64.33104,25.86572,69.336268854,15.07104,4.39572,15.699,49.26,21.47,53.7355422416,135.22,15.07104,4.39572,15.699,15.07104,4.39572,15.699,0.0,0.0,0.0,134.2,77.31104,23.14572,80.7014328262,15.07104,4.39572,15.699,62.24,18.75,65.0029237804,135.22
2021-04-24 01:00:00,62.98192,25.76681,68.0488849612,13.77192,4.01681,14.34575,49.21,21.75,53.8022917727,133.81,63.19192,25.74681,68.2357456064,13.77192,4.01681,14.34575,49.42,21.73,53.9863806899,134.84,13.77192,4.01681,14.34575,13.77192,4.01681,14.34575,0.0,0.0,0.0,133.81,76.14192,23.11681,79.5737323861,13.77192,4.01681,14.34575,62.37,19.1,65.2290341796,134.84
2021-04-24 01:30:00,64.4108,25.52315,69.2833482344,12.9708,3.78315,13.51125,51.44,21.74,55.8453328399,133.81,64.6508,25.51315,69.5028543555,12.9708,3.78315,13.51125,51.68,21.73,56.0626016164,134.8,12.9708,3.78315,13.51125,12.9708,3.78315,13.51125,0.0,0.0,0.0,133.81,77.9808,22.87315,81.2661439934,12.9708,3.78315,13.51125,65.01,19.09,67.754912737,134.8
2021-04-24 02:00:00,67.00176,24.56718,71.3637315185,11.68176,3.40718,12.1685,55.32,21.16,59.2287767897,133.52,67.24176,24.54718,71.5822487342,11.68176,3.40718,12.1685,55.56,21.14,59.4458846347,134.54,11.68176,3.40718,12.1685,11.68176,3.40718,12.1685,0.0,0.0,0.0,133.52,81.33176,21.75718,84.1916270555,11.68176,3.40718,12.1685,69.65,18.35,72.0266964396,134.54
2021-04-24 02:30:00,66.5472,24.897100000000002,71.0520613089,12.1272,3.5371,12.6325,54.42,21.36,58.4618337037,133.52,66.7772,24.8871,71.2640315043,12.1272,3.5371,12.6325,54.65,21.35,58.6723529441,134.54,12.1272,3.5371,12.6325,12.1272,3.5371,12.6325,0.0,0.0,0.0,133.52,80.6972,21.7771,83.5839707854,12.1272,3.5371,12.6325,68.57,18.24,70.9545100751,134.54
2021-04-24 03:00:00,64.72808,25.48819,69.5655961662,12.98808,3.78819,13.52925,51.74,21.7,56.1063062409,133.79,64.95808,25.46819,69.7723502482,12.98808,3.78819,13.52925,51.97,21.68,56.3107742799,134.81,12.98808,3.78819,13.52925,12.98808,3.78819,13.52925,0.0,0.0,0.0,133.79,78.47808,22.74819,81.708562518,12.98808,3.78819,13.52925,65.49,18.96,68.1793348457,134.81
2021-04-24 03:30:00,63.80184,25.85887,68.8429803616,13.40184,3.9088700000000003,13.96025,50.4,21.95,54.9723794282,133.96,64.00184,25.84887,69.0246304131,13.40184,3.9088700000000003,13.96025,50.6,21.94,55.1518231793,134.91,13.40184,3.9088700000000003,13.96025,13.40184,3.9088700000000003,13.96025,0.0,0.0,0.0,133.96,77.26184,23.19887,80.669569786,13.40184,3.9088700000000003,13.96025,63.86,19.29,66.7098470992,134.91
2021-04-24 04:00:00,62.86184,26.33387,68.1548504317,12.56184,3.66387,13.08525,50.3,22.67,55.1726281774,134.14,63.08184,26.31387,68.3501155241,12.56184,3.66387,13.08525,50.52,22.65,55.3650873746,135.13,12.56184,3.66387,13.08525,12.56184,3.66387,13.08525,0.0,0.0,0.0,134.14,76.23184,23.82387,79.867829641,12.56184,3.66387,13.08525,63.67,20.16,66.7854362867,135.13
2021-04-24 04:30:00,62.37504,26.72022,67.8573192209,12.03504,3.51022,12.5365,50.34,23.21,55.433019943,134.33,62.60504,26.71022,68.0648726279,12.03504,3.51022,12.5365,50.57,23.2,55.637800999,135.33,12.03504,3.51022,12.5365,12.03504,3.51022,12.5365,0.0,0.0,0.0,134.33,75.69504,23.54022,79.2709343849,12.03504,3.51022,12.5365,63.66,20.03,66.7367702245,135.33
2021-04-24 05:00:00,62.5548,26.0914,67.7780507023,10.3248,3.0114,10.755,52.23,23.08,57.1021829705,134.45,62.7748,26.0914,67.9811493651,10.3248,3.0114,10.755,52.45,23.08,57.3034806971,135.4,10.3248,3.0114,10.755,10.3248,3.0114,10.755,0.0,0.0,0.0,134.45,76.1548,22.5914,79.435035828,10.3248,3.0114,10.755,65.83,19.58,68.680166715,135.4
2021-04-24 05:30:00,63.40784,25.52812,68.3537788582,9.62784,2.80812,10.029,53.78,22.72,58.3822473017,134.21,63.63784,25.51812,68.5634678834,9.62784,2.80812,10.029,54.01,22.71,58.5903080722,135.18,9.62784,2.80812,10.029,9.62784,2.80812,10.029,0.0,0.0,0.0,134.21,77.37784,22.81812,80.6721558123,9.62784,2.80812,10.029,67.75,20.01,70.6432063259,135.18
2021-04-24 06:00:00,62.87512,25.49441,67.8472229075,9.61512,2.80441,10.01575,53.26,22.69,57.8918275752,134.27,63.09512,25.47441,68.0436604884,9.61512,2.80441,10.01575,53.48,22.67,58.0864812155,135.23,9.61512,2.80441,10.01575,9.61512,2.80441,10.01575,0.0,0.0,0.0,134.27,76.74512,22.96441,80.1072878736,9.61512,2.80441,10.01575,67.13,20.16,70.091814786,135.23
2021-04-24 06:30:00,65.07216,24.71563,69.607818335,9.24216,2.69563,9.62725,55.83,22.02,60.0155754784,133.93,65.31216,24.69563,69.8251558177,9.24216,2.69563,9.62725,56.07,22.0,60.231593869,134.87,9.24216,2.69563,9.62725,9.24216,2.69563,9.62725,0.0,0.0,0.0,133.93,79.43216,22.05563,82.4373632339,9.24216,2.69563,9.62725,70.19,19.36,72.8110273242,134.87
2021-04-24 07:00:00,68.25112,23.30366,72.1198720926,8.96112,2.6136600000000003,9.3345,59.29,20.69,62.7963390653,133.62,68.51112,23.29366,72.3627539543,8.96112,2.6136600000000003,9.3345,59.55,20.68,63.0385984933,134.53,8.96112,2.6136600000000003,9.3345,8.96112,2.6136600000000003,9.3345,0.0,0.0,0.0,133.62,83.26112,20.40366,85.7246956545,8.96112,2.6136600000000003,9.3345,74.3,17.79,76.4000922774,134.53
2021-04-24 07:30:00,72.18968,22.68324,75.6695399444,8.23968,2.4032400000000003,8.583,63.95,20.28,67.0886048446,132.91,72.47968,22.663240000000002,75.9402821973,8.23968,2.4032400000000003,8.583,64.24,20.26,67.359076597,133.85,8.23968,2.4032400000000003,8.583,8.23968,2.4032400000000003,8.583,0.0,0.0,0.0,132.91,87.84968,17.60324,89.59598392,8.23968,2.4032400000000003,8.583,79.61,15.2,81.04808511,133.85
2021-04-24 08:00:00,75.00456,21.33633,77.9802731379,8.04456,2.34633,8.37975,66.96,18.99,69.6007305996,132.25,75.29456,21.30633,78.2510732429,8.04456,2.34633,8.37975,67.25,18.96,69.8716258577,133.22,8.04456,2.34633,8.37975,8.04456,2.34633,8.37975,0.0,0.0,0.0,132.25,91.22456,16.53633,92.7112213115,8.04456,2.34633,8.37975,83.18,14.19,84.381683439,133.22
2021-04-24 08:30:00,78.4432,20.2501,81.0148268914,8.0232,2.3401,8.3575,70.42,17.91,72.6618503756,131.68,78.7532,20.2401,81.3125338324,8.0232,2.3401,8.3575,70.73,17.9,72.9598718475,132.66,8.0232,2.3401,8.3575,8.0232,2.3401,8.3575,0.0,0.0,0.0,131.68,95.0832,13.9801,96.105453114,8.0232,2.3401,8.3575,87.06,11.64,87.8346924626,132.66
2021-04-24 09:00:00,78.60656,20.06233,81.1263727777,8.23656,2.40233,8.57975,70.37,17.66,72.5521364262,131.96,78.89656,20.03233,81.4000087535,8.23656,2.40233,8.57975,70.66,17.63,72.8261800454,132.96,8.23656,2.40233,8.57975,8.23656,2.40233,8.57975,0.0,0.0,0.0,131.96,95.22656,13.69233,96.2059126575,8.23656,2.40233,8.57975,86.99,11.29,87.7195770624,132.96
2021-04-24 09:30:00,78.46928,19.85604,80.9425118723,8.48928,2.4760400000000002,8.843,69.98,17.38,72.1059276343,131.59,78.76928,19.84604,81.2309348426,8.48928,2.4760400000000002,8.843,70.28,17.37,72.39471873,132.56,8.48928,2.4760400000000002,8.843,8.48928,2.4760400000000002,8.843,0.0,0.0,0.0,131.59,94.87928,12.40604,95.686924926,8.48928,2.4760400000000002,8.843,86.39,9.93,86.9588235891,132.56
2021-04-24 10:00:00,79.03168,19.69549,81.4488721221,8.76168,2.55549,9.12675,70.27,17.14,72.330163141,131.59,79.34168,19.66549,81.7424839491,8.76168,2.55549,9.12675,70.58,17.11,72.6242968985,132.6,8.76168,2.55549,9.12675,8.76168,2.55549,9.12675,0.0,0.0,0.0,131.59,95.51168,12.16549,96.2833327392,8.76168,2.55549,9.12675,86.75,9.61,87.2806656712,132.6
2021-04-24 10:30:00,78.14184,19.86887,80.6282776305,9.32184,2.71887,9.71025,68.82,17.15,70.9247129004,131.59,78.44184,19.85887,80.916605096,9.32184,2.71887,9.71025,69.12,17.14,71.2134397428,132.52,9.32184,2.71887,9.71025,9.32184,2.71887,9.71025,0.0,0.0,0.0,131.59,94.22184,11.36887,94.9052492651,9.32184,2.71887,9.71025,84.9,8.65,85.3395131226,132.52
2021-04-24 11:00:00,76.59648,20.30439,79.2419649028,10.26648,2.99439,10.69425,66.33,17.31,68.5514770082,131.59,76.87648,20.28439,79.5075446411,10.26648,2.99439,10.69425,66.61,17.29,68.8174120408,132.52,10.26648,2.99439,10.69425,10.26648,2.99439,10.69425,0.0,0.0,0.0,131.59,92.18648,11.53439,92.9052702889,10.26648,2.99439,10.69425,81.92,8.54,82.3639362828,132.52
