Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-04-24 11:30:00,75.99336,21.08723,78.8648339449,11.61336,3.38723,12.09725,64.38,17.7,66.7688130792,131.71,76.27336,21.07723,79.1320104014,11.61336,3.38723,12.09725,64.66,17.69,67.0361969387,132.61,11.61336,3.38723,12.09725,11.61336,3.38723,12.09725,0.0,0.0,0.0,131.71,91.23336,12.36723,92.0677704453,11.61336,3.38723,12.09725,79.62,8.98,80.1248076441,132.61
2021-04-24 12:00:00,73.87128,22.32329,77.1705597055,12.49128,3.64329,13.01175,61.38,18.68,64.1595417689,132.13,74.13128,22.30329,77.4137159634,12.49128,3.64329,13.01175,61.64,18.66,64.4025247952,133.1,12.49128,3.64329,13.01175,12.49128,3.64329,13.01175,0.0,0.0,0.0,132.13,88.58128,14.02329,89.6844235576,12.49128,3.64329,13.01175,76.09,10.38,76.7947426586,133.1
2021-04-24 12:30:00,72.60848,22.48789,76.0111607895,12.67848,3.69789,13.20675,59.93,18.79,62.8065999717,132.41,72.88848,22.46789,76.2727775669,12.67848,3.69789,13.20675,60.21,18.77,63.0678761336,133.36,12.67848,3.69789,13.20675,12.67848,3.69789,13.20675,0.0,0.0,0.0,132.41,87.26848,15.36789,88.6112839573,12.67848,3.69789,13.20675,74.59,11.67,75.4973973061,133.36
2021-04-24 13:00:00,71.4352,22.37985,74.8588370539,12.9252,3.76985,13.46375,58.51,18.61,61.3983077943,132.62,71.6852,22.36985,75.0944611011,12.9252,3.76985,13.46375,58.76,18.6,61.6335752654,133.52,12.9252,3.76985,13.46375,12.9252,3.76985,13.46375,0.0,0.0,0.0,132.62,85.8852,15.95985,87.3555057856,12.9252,3.76985,13.46375,72.96,12.19,73.97133025709999,133.52
2021-04-24 13:30:00,71.0616,23.0163,74.6960578628,13.7016,3.9963,14.2725,57.36,19.02,60.4312005507,132.87,71.3216,22.9963,74.9373100681,13.7016,3.9963,14.2725,57.62,19.0,60.6717759753,133.81,13.7016,3.9963,14.2725,13.7016,3.9963,14.2725,0.0,0.0,0.0,132.87,85.2916,16.3763,86.849526379,13.7016,3.9963,14.2725,71.59,12.38,72.652546411,133.81
2021-04-24 14:00:00,69.32824,23.82032,73.3062924066,13.09824,3.82032,13.644,56.23,20.0,59.6809257636,133.46,69.57824,23.81032,73.5395323619,13.09824,3.82032,13.644,56.48,19.99,59.9131913688,134.36,13.09824,3.82032,13.644,13.09824,3.82032,13.644,0.0,0.0,0.0,133.46,83.22824,15.50032,84.6593164017,13.09824,3.82032,13.644,70.13,11.68,71.0959865253,134.36
2021-04-24 14:30:00,68.7388,24.18965,72.8708569496,13.6788,3.98965,14.24875,55.06,20.2,58.648474831,134.03,68.9788,24.15965,73.0873692067,13.6788,3.98965,14.24875,55.3,20.17,58.8635617339,134.91,13.6788,3.98965,14.24875,13.6788,3.98965,14.24875,0.0,0.0,0.0,134.03,82.6288,17.34965,84.4306161565,13.6788,3.98965,14.24875,68.95,13.36,70.2324148809,134.91
2021-04-24 15:00:00,67.63128,24.11454,71.80181804,14.14128,4.12454,14.7305,53.49,19.99,57.1032415892,133.93,67.88128,24.09454,72.030653421,14.14128,4.12454,14.7305,53.74,19.97,57.3305197953,134.81,14.14128,4.12454,14.7305,14.14128,4.12454,14.7305,0.0,0.0,0.0,133.93,81.37128,18.35454,83.4156720734,14.14128,4.12454,14.7305,67.23,14.23,68.7194717675,134.81
2021-04-24 15:30:00,67.04968,24.70449,71.456080317,14.20968,4.14449,14.80175,52.84,20.56,56.6990229193,133.56,67.26968,24.694490000000002,71.6591074719,14.20968,4.14449,14.80175,53.06,20.55,56.900492968,134.48,14.20968,4.14449,14.80175,14.20968,4.14449,14.80175,0.0,0.0,0.0,133.56,80.54968,18.45449,82.6366695194,14.20968,4.14449,14.80175,66.34,14.31,67.8658360296,134.48
2021-04-24 16:00:00,65.89128,24.99204,70.4717166202,14.44128,4.21204,15.043,51.45,20.78,55.4879347246,133.64,66.11128,24.97204,70.6703907234,14.44128,4.21204,15.043,51.67,20.76,55.6845265761,134.57,14.44128,4.21204,15.043,14.44128,4.21204,15.043,0.0,0.0,0.0,133.64,79.13128,18.78204,81.3297270437,14.44128,4.21204,15.043,64.69,14.57,66.3104893663,134.57
2021-04-24 16:30:00,67.1896,24.8478,71.6369702947,14.2896,4.1678,14.885,52.9,20.68,56.7985246287,133.54,67.4296,24.8378,71.8586617256,14.2896,4.1678,14.885,53.14,20.67,57.0184926142,134.44,14.2896,4.1678,14.885,14.2896,4.1678,14.885,0.0,0.0,0.0,133.54,80.7196,18.6278,82.8411054791,14.2896,4.1678,14.885,66.43,14.46,67.985560967,134.44
2021-04-24 17:00:00,70.29432,24.24876,74.359221256,13.02432,3.79876,13.567,57.27,20.45,60.8116386887,133.43,70.57432,24.22876,74.6174741907,13.02432,3.79876,13.567,57.55,20.43,61.0687104825,134.38,13.02432,3.79876,13.567,13.02432,3.79876,13.567,0.0,0.0,0.0,133.43,84.64432,17.98876,86.534712079,13.02432,3.79876,13.567,71.62,14.19,73.012194187,134.38
2021-04-24 17:30:00,73.18712,23.89666,76.9896414659,12.53712,3.65666,13.0595,60.65,20.24,63.9380958428,133.2,73.44712,23.87666,77.2306566659,12.53712,3.65666,13.0595,60.91,20.22,64.1784738055,134.18,12.53712,3.65666,13.0595,12.53712,3.65666,13.0595,0.0,0.0,0.0,133.2,88.23712,17.63666,89.9824489656,12.53712,3.65666,13.0595,75.7,13.98,76.9800649519,134.18
2021-04-24 18:00:00,75.52168,23.43924,79.0754204655,12.51168,3.64924,13.033,63.01,19.79,66.0447136416,132.81,75.80168,23.41924,79.3369743121,12.51168,3.64924,13.033,63.29,19.77,66.3059348777,133.75,12.51168,3.64924,13.033,12.51168,3.64924,13.033,0.0,0.0,0.0,132.81,90.99168,17.37924,92.6365144649,12.51168,3.64924,13.033,78.48,13.73,79.6719731148,133.75
2021-04-24 18:30:00,77.83632,22.53476,81.0327595445,11.29632,3.29476,11.767,66.54,19.24,69.2657866482,132.52,78.11632,22.51476,81.2962106632,11.29632,3.29476,11.767,66.82,19.22,69.5292801631,133.47,11.29632,3.29476,11.767,11.29632,3.29476,11.767,0.0,0.0,0.0,132.52,94.03632,17.08476,95.5757213072,11.29632,3.29476,11.767,82.74,13.79,83.8812952928,133.47
2021-04-24 19:00:00,78.16536,23.08573,81.5032173203,12.46536,3.63573,12.98475,65.7,19.45,68.5185558809,132.38,78.44536,23.07573,81.7689661214,12.46536,3.63573,12.98475,65.98,19.44,68.7842569197,133.34,12.46536,3.63573,12.98475,12.46536,3.63573,12.98475,0.0,0.0,0.0,132.38,94.28536,17.71573,95.9352708849,12.46536,3.63573,12.98475,81.82,14.08,83.0226402856,133.34
2021-04-24 19:30:00,77.82672,23.96571,81.4331234926,14.79672,4.31571,15.41325,63.03,19.65,66.0219917906,132.04,78.08672,23.94571,81.6757789541,14.79672,4.31571,15.41325,63.29,19.63,66.2643267528,132.98,14.79672,4.31571,15.41325,14.79672,4.31571,15.41325,0.0,0.0,0.0,132.04,93.41672,18.66571,95.2632788926,14.79672,4.31571,15.41325,78.62,14.35,79.9188769941,132.98
2021-04-24 20:00:00,77.94784,23.99937,81.5587856767,14.15784,4.12937,14.74775,63.79,19.87,66.8130301663,132.04,78.22784,23.98937,81.8234979945,14.15784,4.12937,14.74775,64.07,19.86,67.077451502,133.04,14.15784,4.12937,14.74775,14.15784,4.12937,14.74775,0.0,0.0,0.0,132.04,93.67784,18.77937,95.5416267637,14.15784,4.12937,14.74775,79.52,14.65,80.8582271634,133.04
2021-04-24 20:30:00,78.23192,24.71306,82.0424807124,14.82192,4.32306,15.4395,63.41,20.39,66.6076587188,132.54,78.50192,24.70306,82.2969781769,14.82192,4.32306,15.4395,63.68,20.38,66.8616990511,133.51,14.82192,4.32306,15.4395,14.82192,4.32306,15.4395,0.0,0.0,0.0,132.54,93.89192,19.54306,95.9042430524,14.82192,4.32306,15.4395,79.07,15.22,80.5215083068,133.51
2021-04-24 21:00:00,79.35392,24.90906,83.1715449505,15.97392,4.65906,16.6395,63.38,20.25,66.5363577302,132.31,79.62392,24.88906,83.4232218501,15.97392,4.65906,16.6395,63.65,20.23,66.787539257,133.28,15.97392,4.65906,16.6395,15.97392,4.65906,16.6395,0.0,0.0,0.0,132.31,94.96392,19.76906,96.9998032733,15.97392,4.65906,16.6395,78.99,15.11,80.4222121059,133.28
2021-04-24 21:30:00,78.6656,25.9633,82.8394203882,16.3656,4.7733,17.0475,62.3,21.19,65.8050613555,132.73,78.9156,25.9533,83.0737365492,16.3656,4.7733,17.0475,62.55,21.18,66.0385864476,133.71,16.3656,4.7733,17.0475,16.3656,4.7733,17.0475,0.0,0.0,0.0,132.73,94.0556,20.4833,96.2601759309,16.3656,4.7733,17.0475,77.69,15.71,79.2624766204,133.71
2021-04-24 22:00:00,75.27984,27.24912,80.0597829825,17.85984,5.20912,18.604,57.42,22.04,61.5046177128,133.04,75.51984,27.23912,80.2821019406,17.85984,5.20912,18.604,57.66,22.03,61.7251690966,134.02,17.85984,5.20912,18.604,17.85984,5.20912,18.604,0.0,0.0,0.0,133.04,89.76984,21.42912,92.2920980236,17.85984,5.20912,18.604,71.91,16.22,73.7165958248,134.02
2021-04-24 22:30:00,72.40384,27.87112,77.5829580307,17.28384,5.04112,18.004,55.12,22.83,59.660902608,133.68,72.63384,27.87112,77.797648057,17.28384,5.04112,18.004,55.35,22.83,59.8734615669,134.7,17.28384,5.04112,18.004,17.28384,5.04112,18.004,0.0,0.0,0.0,133.68,86.53384,22.89112,89.5103839786,17.28384,5.04112,18.004,69.25,17.85,71.5135301883,134.7
2021-04-24 23:00:00,69.08872,27.93796,74.5236931465,16.03872,4.67796,16.707,53.05,23.26,57.9252112642,134.05,69.31872,27.92796,74.7332315118,16.03872,4.67796,16.707,53.28,23.25,58.1319266841,135.05,16.03872,4.67796,16.707,16.03872,4.67796,16.707,0.0,0.0,0.0,134.05,82.88872,23.93796,86.2761023239,16.03872,4.67796,16.707,66.85,19.26,69.5691749268,135.05
2021-04-24 23:30:00,65.60624,27.86682,71.2792984242,14.76624,4.30682,15.3815,50.84,23.56,56.0337326974,134.22,65.82624,27.84682,71.4740460353,14.76624,4.30682,15.3815,51.06,23.54,56.2250406847,135.15,14.76624,4.30682,15.3815,14.76624,4.30682,15.3815,0.0,0.0,0.0,134.22,79.01624,24.26682,82.6586035247,14.76624,4.30682,15.3815,64.25,19.96,67.2790019248,135.15
2021-04-25 00:00:00,62.91584,27.81712,68.7909520795,13.15584,3.83712,13.704,49.76,23.98,55.2367450163,134.74,63.12584,27.80712,68.9790373838,13.15584,3.83712,13.704,49.97,23.97,55.4216726561,135.68,13.15584,3.83712,13.704,13.15584,3.83712,13.704,0.0,0.0,0.0,134.74,76.17584,24.95712,80.1599428543,13.15584,3.83712,13.704,63.02,21.12,66.4648388248,135.68
2021-04-25 00:30:00,61.39648,18.98439,64.2645689324,13.14648,3.83439,13.69425,48.25,15.15,50.5725716174,134.24,61.59648,18.92439,64.4380235984,13.14648,3.83439,13.69425,48.45,15.09,50.7455475879,135.21,13.14648,3.83439,13.69425,13.14648,3.83439,13.69425,0.0,0.0,0.0,134.24,72.67648,43.07439,84.4823876264,13.14648,3.83439,13.69425,59.53,39.24,71.2993583421,135.21
2021-04-25 01:00:00,59.87208,16.89269,62.209556653,14.03208,4.09269,14.61675,45.84,12.8,47.5935457809,134.24,60.07208,16.83269,62.3858497431,14.03208,4.09269,14.61675,46.04,12.74,47.7701706089,135.13,14.03208,4.09269,14.61675,14.03208,4.09269,14.61675,0.0,0.0,0.0,134.24,70.13208,48.68269,85.3727881164,14.03208,4.09269,14.61675,56.1,44.59,71.662250174,135.13
2021-04-25 01:30:00,60.54288,17.24209,62.9502183178,13.17288,3.8420900000000002,13.72175,47.37,13.4,49.2288218425,134.34,60.75288,17.19209,63.1385808113,13.17288,3.8420900000000002,13.72175,47.58,13.35,49.4173947108,135.34,13.17288,3.8420900000000002,13.72175,13.17288,3.8420900000000002,13.72175,0.0,0.0,0.0,134.34,71.09288,48.49209,86.0562628707,13.17288,3.8420900000000002,13.72175,57.92,44.65,73.1324066334,135.34
2021-04-25 02:00:00,63.14584,16.34712,65.2274899226,12.91584,3.7671200000000002,13.454,50.23,12.58,51.781360546,134.03,63.37584,16.28712,65.4352150879,12.91584,3.7671200000000002,13.454,50.46,12.52,51.9900182727,134.97,12.91584,3.7671200000000002,13.454,12.91584,3.7671200000000002,13.454,0.0,0.0,0.0,134.03,74.27584,48.22712,88.5593332811,12.91584,3.7671200000000002,13.454,61.36,44.46,75.7742779576,134.97
2021-04-25 02:30:00,63.42296,15.45628,65.279157827,12.19296,3.55628,12.701,51.23,11.9,52.5939435677,133.93,63.64296,15.38628,65.4764382797,12.19296,3.55628,12.701,51.45,11.83,52.7925316688,134.84,12.19296,3.55628,12.701,12.19296,3.55628,12.701,0.0,0.0,0.0,133.93,74.85296,48.436280000000004,89.1573824257,12.19296,3.55628,12.701,62.66,44.88,77.0745742771,134.84
2021-04-25 03:00:00,61.95136,16.11998,64.0142543583,12.89136,3.75998,13.4285,49.06,12.36,50.5930153282,134.55,62.16136,16.05998,64.2024737425,12.89136,3.75998,13.4285,49.27,12.3,50.7821120081,135.49,12.89136,3.75998,13.4285,12.89136,3.75998,13.4285,0.0,0.0,0.0,134.55,72.93136,48.78998,87.7464838033,12.89136,3.75998,13.4285,60.04,45.03,75.05,135.49
2021-04-25 03:30:00,61.23624,16.36432,63.3850775688,13.62624,3.97432,14.194,47.61,12.39,49.1957742088,134.37,61.43624,16.30432,63.5629014127,13.62624,3.97432,14.194,47.81,12.33,49.3743354386,135.3,13.62624,3.97432,14.194,13.62624,3.97432,14.194,0.0,0.0,0.0,134.37,71.89624,48.85432,86.9241848325,13.62624,3.97432,14.194,58.27,44.88,73.5500326309,135.3
2021-04-25 04:00:00,61.19304,15.92047,63.2301313415,12.41304,3.62047,12.930250000000001,48.78,12.3,50.3068424769,134.43,61.41304,15.86047,63.4280378907,12.41304,3.62047,12.930250000000001,49.0,12.24,50.5056194893,135.35,12.41304,3.62047,12.930250000000001,12.41304,3.62047,12.930250000000001,0.0,0.0,0.0,134.43,72.10304,48.79047,87.0595103367,12.41304,3.62047,12.930250000000001,59.69,45.17,74.8546925717,135.35
2021-04-25 04:30:00,60.84136,16.16873,62.9531485826,12.20136,3.55873,12.70975,48.64,12.61,50.2480019503,134.64,61.04136,16.10873,63.1311239632,12.20136,3.55873,12.70975,48.84,12.55,50.4266606073,135.59,12.20136,3.55873,12.70975,12.20136,3.55873,12.70975,0.0,0.0,0.0,134.64,71.67136,48.58873,86.58896308,12.20136,3.55873,12.70975,59.47,45.03,74.594784,135.59
2021-04-25 05:00:00,60.37584,16.10712,62.4874497031,12.43584,3.62712,12.954,47.94,12.48,49.5378037462,134.75,60.59584,16.04712,62.6846543071,12.43584,3.62712,12.954,48.16,12.42,49.7357215691,135.7,12.43584,3.62712,12.954,12.43584,3.62712,12.954,0.0,0.0,0.0,134.75,71.11584,48.56712,86.1175234433,12.43584,3.62712,12.954,58.68,44.94,73.9117446689,135.7
2021-04-25 05:30:00,60.33112,16.08991,62.4398049666,13.13112,3.82991,13.67825,47.2,12.26,48.766254726,134.7,60.53112,16.02991,62.617685226,13.13112,3.82991,13.67825,47.4,12.2,48.9448669423,135.62,13.13112,3.82991,13.67825,13.13112,3.82991,13.67825,0.0,0.0,0.0,134.7,70.99112,48.49991,85.9766269917,13.13112,3.82991,13.67825,57.86,44.67,73.0971169062,135.62
2021-04-25 06:00:00,59.23304,16.39672,61.4606008301,13.70304,3.99672,14.274000000000001,45.53,12.4,47.1883555552,134.87,59.43304,16.33672,61.6374453072,13.70304,3.99672,14.274000000000001,45.73,12.34,47.3656890586,135.79,13.70304,3.99672,14.274000000000001,13.70304,3.99672,14.274000000000001,0.0,0.0,0.0,134.87,69.61304,48.89672,85.069762929,13.70304,3.99672,14.274000000000001,55.91,44.9,71.7073085536,135.79
2021-04-25 06:30:00,60.9944,16.0067,63.0597437059,13.6344,3.9767,14.2025,47.36,12.03,48.8640000409,134.42,61.2044,15.9467,63.2477337163,13.6344,3.9767,14.2025,47.57,11.97,49.0528877845,135.36,13.6344,3.9767,14.2025,13.6344,3.9767,14.2025,0.0,0.0,0.0,134.42,71.6544,48.3367,86.4337295635,13.6344,3.9767,14.2025,58.02,44.36,73.0351285342,135.36
2021-04-25 07:00:00,62.81648,14.72814,64.5199834737,12.09648,3.52814,12.6005,50.72,11.2,51.9418752068,134.27,63.04648,14.65814,64.7280442208,12.09648,3.52814,12.6005,50.95,11.13,52.1515042928,135.19,12.09648,3.52814,12.6005,12.09648,3.52814,12.6005,0.0,0.0,0.0,134.27,74.14648,47.548140000000004,88.0824960696,12.09648,3.52814,12.6005,62.05,44.02,76.0786625803,135.19
2021-04-25 07:30:00,65.33848,13.82664,66.7854246254,11.02848,3.21664,11.488,54.31,10.61,55.3366804209,133.89,65.57848,13.75664,67.0058369338,11.02848,3.21664,11.488,54.55,10.54,55.5589245756,134.85,11.02848,3.21664,11.488,11.02848,3.21664,11.488,0.0,0.0,0.0,133.89,77.29848,46.15664,90.0304972018,11.02848,3.21664,11.488,66.27,42.94,78.9655399526,134.85
2021-04-25 08:00:00,67.6648,14.1714,69.1328701632,10.8048,3.1514,11.255,56.86,11.02,57.9180455471,133.47,67.9148,14.1114,69.3653491954,10.8048,3.1514,11.255,57.11,10.96,58.1521598911,134.45,10.8048,3.1514,11.255,10.8048,3.1514,11.255,0.0,0.0,0.0,133.47,79.6848,43.1214,90.604207899,10.8048,3.1514,11.255,68.88,39.97,79.6370221693,134.45
2021-04-25 08:30:00,69.77816,14.23363,71.2150815204,11.97816,3.49363,12.47725,57.8,10.74,58.7893493755,132.84,70.02816,14.17363,71.4481278996,11.97816,3.49363,12.47725,58.05,10.68,59.0242738202,133.84,11.97816,3.49363,12.47725,11.97816,3.49363,12.47725,0.0,0.0,0.0,132.84,81.82816,42.06363,92.0065037797,11.97816,3.49363,12.47725,69.85,38.57,79.7913992859,133.84
2021-04-25 09:00:00,71.9484,14.31495,73.3586399551,13.6284,3.97495,14.19625,58.32,10.34,59.2295365506,132.34,72.2084,14.26495,73.603952537,13.6284,3.97495,14.19625,58.58,10.29,59.4768904702,133.28,13.6284,3.97495,14.19625,13.6284,3.97495,14.19625,0.0,0.0,0.0,132.34,83.8784,39.77495,92.8312050663,13.6284,3.97495,14.19625,70.25,35.8,78.8460683864,133.28
2021-04-25 09:30:00,75.65368,12.88899,76.7437643119,12.61368,3.67899,13.13925,63.04,9.21,63.7092277461,131.74,75.95368,12.828990000000001,77.0295040226,12.61368,3.67899,13.13925,63.34,9.15,63.9974851068,132.68,12.61368,3.67899,13.13925,12.61368,3.67899,13.13925,0.0,0.0,0.0,131.74,88.37368,36.91899,95.7753576833,12.61368,3.67899,13.13925,75.76,33.24,82.7313435162,132.68
2021-04-25 10:00:00,76.84,24.30625,80.592675778,11.13,3.24625,11.59375,65.71,21.06,69.0023745968,132.65,77.13,24.31625,80.8722258508,11.13,3.24625,11.59375,66.0,21.07,69.2816346516,133.55,11.13,3.24625,11.59375,11.13,3.24625,11.59375,0.0,0.0,0.0,132.65,93.72,9.99625,94.2515963476,11.13,3.24625,11.59375,82.59,6.75,82.8653763643,133.55
2021-04-25 10:30:00,77.67472,26.43471,82.0497167567,11.60472,3.38471,12.08825,66.07,23.05,69.9753342257,132.57,77.97472,26.43471,82.3337771019,11.60472,3.38471,12.08825,66.37,23.05,70.2586606761,133.5,11.60472,3.38471,12.08825,11.60472,3.38471,12.08825,0.0,0.0,0.0,132.57,95.58472,3.97471,95.6673247094,11.60472,3.38471,12.08825,83.98,0.59,83.9820724917,133.5
2021-04-25 11:00:00,78.20832,26.65451,82.6256874136,13.55832,3.95451,14.12325,64.65,22.7,68.5194315505,132.31,78.49832,26.64451,82.8970213938,13.55832,3.95451,14.12325,64.94,22.69,68.7898226484,133.25,13.55832,3.95451,14.12325,13.55832,3.95451,14.12325,0.0,0.0,0.0,132.31,95.78832,4.25451,95.8827570722,13.55832,3.95451,14.12325,82.23,0.30000000000000004,82.2305472437,133.25
2021-04-25 11:30:00,77.80264,26.80202,82.2897263761,14.852640000000001,4.33202,15.4715,62.95,22.47,66.8401331537,132.13,78.09264,26.80202,82.5639673117,14.852640000000001,4.33202,15.4715,63.24,22.47,67.1133258005,133.08,14.852640000000001,4.33202,15.4715,14.852640000000001,4.33202,15.4715,0.0,0.0,0.0,132.13,94.99264,4.62202,95.1050194419,14.852640000000001,4.33202,15.4715,80.14,0.29,80.140524705,133.08
2021-04-25 12:00:00,78.91776,26.92518,83.384519915,14.65776,4.27518,15.2685,64.26,22.65,68.1349403757,132.13,79.20776,26.92518,83.6590375408,14.65776,4.27518,15.2685,64.55,22.65,68.4085155518,133.08,14.65776,4.27518,15.2685,14.65776,4.27518,15.2685,0.0,0.0,0.0,132.13,96.28776,4.92518,96.4136407561,14.65776,4.27518,15.2685,81.63,0.65,81.6325878556,133.08
2021-04-25 12:30:00,77.4128,27.58665,82.1812926527,16.3428,4.76665,17.02375,61.07,22.82,65.1943041991,132.2,77.6728,27.58665,82.4262526023,16.3428,4.76665,17.02375,61.33,22.82,65.4379194351,133.14,16.3428,4.76665,17.02375,16.3428,4.76665,17.02375,0.0,0.0,0.0,132.2,94.2028,5.18665,94.3454761293,16.3428,4.76665,17.02375,77.86,0.42,77.8611327942,133.14
2021-04-25 13:00:00,75.0672,28.4721,80.285397142,17.7672,5.1821,18.5075,57.3,23.29,61.8523572712,132.49,75.3172,28.4621,80.515661534,17.7672,5.1821,18.5075,57.55,23.28,62.0802778666,133.45,17.7672,5.1821,18.5075,17.7672,5.1821,18.5075,0.0,0.0,0.0,132.49,91.1772,6.0321,91.3765179368,17.7672,5.1821,18.5075,73.41,0.85,73.4149208268,133.45
2021-04-25 13:30:00,71.1964,28.97145,76.8652866258,18.1764,5.30145,18.93375,53.02,23.67,58.0636659194,132.76,71.4364,28.97145,77.0876394765,18.1764,5.30145,18.93375,53.26,23.67,58.2829005798,133.72,18.1764,5.30145,18.93375,18.1764,5.30145,18.93375,0.0,0.0,0.0,132.76,86.4764,6.56145,86.7249697784,18.1764,5.30145,18.93375,68.3,1.26,68.3116212661,133.72
2021-04-25 14:00:00,69.52384,29.74112,75.6181099155,18.48384,5.39112,19.254,51.04,24.35,56.5508983129,133.11,69.75384,29.74112,75.8296275449,18.48384,5.39112,19.254,51.27,24.35,56.7585711589,134.09,18.48384,5.39112,19.254,18.48384,5.39112,19.254,0.0,0.0,0.0,133.11,84.30384,6.65112,84.5658018114,18.48384,5.39112,19.254,65.82,1.26,65.8320590594,134.09
2021-04-25 14:30:00,68.46256,30.83283,75.0851884699,19.07256,5.56283,19.86725,49.39,25.27,55.4792303479,133.34,68.69256,30.84283,75.2990568451,19.07256,5.56283,19.86725,49.62,25.28,55.6886236138,134.31,19.07256,5.56283,19.86725,19.07256,5.56283,19.86725,0.0,0.0,0.0,133.34,82.84256,6.36283,83.0865533824,19.07256,5.56283,19.86725,63.77,0.8,63.7750178361,134.31
2021-04-25 15:00:00,67.57888,31.40009,74.5175863408,19.50888,5.69009,20.32175,48.07,25.71,54.5135671187,133.67,67.79888,31.40009,74.7171585465,19.50888,5.69009,20.32175,48.29,25.71,54.7076612551,134.63,19.50888,5.69009,20.32175,19.50888,5.69009,20.32175,0.0,0.0,0.0,133.67,81.73888,7.14009,82.0501394811,19.50888,5.69009,20.32175,62.23,1.45,62.2468906854,134.63
2021-04-25 15:30:00,66.67552,31.37911,73.6903895475,20.22552,5.89911,21.06825,46.45,25.48,52.9795517157,133.91,66.88552,31.36911,73.8762062363,20.22552,5.89911,21.06825,46.66,25.47,53.1589738426,134.88,20.22552,5.89911,21.06825,20.22552,5.89911,21.06825,0.0,0.0,0.0,133.91,80.90552,10.41911,81.5736539556,20.22552,5.89911,21.06825,60.68,4.52,60.8481125426,134.88
2021-04-25 16:00:00,67.71736,31.06298,74.5020105222,20.30736,5.92298,21.1535,47.41,25.14,53.6630943946,133.83,67.94736,31.06298,74.7111267312,20.30736,5.92298,21.1535,47.64,25.14,53.866401402,134.79,20.30736,5.92298,21.1535,20.30736,5.92298,21.1535,0.0,0.0,0.0,133.83,82.22736,10.85298,82.9404961852,20.30736,5.92298,21.1535,61.92,4.93,62.1159504475,134.79
2021-04-25 16:30:00,70.96712,30.31916,77.1724276163,18.47712,5.38916,19.247,52.49,24.93,58.1094226438,133.83,71.20712,30.29916,77.3853541402,18.47712,5.38916,19.247,52.73,24.91,58.3177588733,134.79,18.47712,5.38916,19.247,18.47712,5.38916,19.247,0.0,0.0,0.0,133.83,86.52712,10.00916,87.1041088549,18.47712,5.38916,19.247,68.05,4.62,68.2066485029,134.79
2021-04-25 17:00:00,73.57952,30.64236,79.7050813299,19.61952,5.72236,20.437,53.96,24.92,59.4364198114,133.57,73.82952,30.64236,79.9359259019,19.61952,5.72236,20.437,54.21,24.92,59.6634771028,134.57,19.61952,5.72236,20.437,19.61952,5.72236,20.437,0.0,0.0,0.0,133.57,89.31952,9.47236,89.8203888713,19.61952,5.72236,20.437,69.7,3.75,69.8008058693,134.57
2021-04-25 17:30:00,76.87008,29.32544,82.2738757468,18.43008,5.37544,19.198,58.44,23.95,63.1572331566,132.85,77.15008,29.32544,82.5355455255,18.43008,5.37544,19.198,58.72,23.95,63.4164087599,133.86,18.43008,5.37544,19.198,18.43008,5.37544,19.198,0.0,0.0,0.0,132.85,93.56008,8.43544,93.9395828051,18.43008,5.37544,19.198,75.13,3.06,75.1922901633,133.86
2021-04-25 18:00:00,79.49112,28.59741,84.4786956431,17.75112,5.17741,18.49075,61.74,23.42,66.0327494506,132.55,79.76112,28.58741,84.7294297996,17.75112,5.17741,18.49075,62.01,23.41,66.2817335319,133.5,17.75112,5.17741,18.49075,17.75112,5.17741,18.49075,0.0,0.0,0.0,132.55,96.77112,7.12741,97.0332398684,17.75112,5.17741,18.49075,79.02,1.9500000000000002,79.0440567026,133.5
2021-04-25 18:30:00,81.51128,28.805790000000002,86.4515026171,18.43128,5.37579,19.19925,63.08,23.43,67.2907965475,132.48,81.78128,28.79579,86.7027985717,18.43128,5.37579,19.19925,63.35,23.42,67.5404982214,133.47,18.43128,5.37579,19.19925,18.43128,5.37579,19.19925,0.0,0.0,0.0,132.48,99.01128,7.35579,99.2841438184,18.43128,5.37579,19.19925,80.58,1.98,80.6043224647,133.47
2021-04-25 19:00:00,81.76224,28.65607,86.6385262898,17.71224,5.16607,18.45025,64.05,23.49,68.2215699028,132.37,82.04224,28.64607,86.8995193926,17.71224,5.16607,18.45025,64.33,23.48,68.4810871701,133.37,17.71224,5.16607,18.45025,17.71224,5.16607,18.45025,0.0,0.0,0.0,132.37,99.46224,7.2860700000000005,99.7287521323,17.71224,5.16607,18.45025,81.75,2.12,81.777484065,133.37
2021-04-25 19:30:00,81.74432,28.61126,86.6068014133,16.32432,4.76126,17.0045,65.42,23.85,69.6318813476,132.37,82.03432,28.60126,86.8772797194,16.32432,4.76126,17.0045,65.71,23.84,69.9009992775,133.37,16.32432,4.76126,17.0045,16.32432,4.76126,17.0045,0.0,0.0,0.0,132.37,99.76432,7.31126,100.0318652623,16.32432,4.76126,17.0045,83.44,2.55,83.4789560308,133.37
2021-04-25 20:00:00,81.74248,28.38239,86.529723787,15.16248,4.42239,15.79425,66.58,23.96,70.7600028265,132.37,82.04248,28.38239,86.8131821019,15.16248,4.42239,15.79425,66.88,23.96,71.0423535646,133.44,15.16248,4.42239,15.79425,15.16248,4.42239,15.79425,0.0,0.0,0.0,132.37,99.97248,7.12239,100.225870895,15.16248,4.42239,15.79425,84.81,2.7,84.852967538,133.44
2021-04-25 20:30:00,82.33288,28.56584,87.1476353322,15.24288,4.4458400000000005,15.878,67.09,24.12,71.2940565545,132.23,82.63288,28.55584,87.4278494257,15.24288,4.4458400000000005,15.878,67.39,24.11,71.5730689575,133.27,15.24288,4.4458400000000005,15.878,15.24288,4.4458400000000005,15.878,0.0,0.0,0.0,132.23,100.63288,7.40584,100.9050197126,15.24288,4.4458400000000005,15.878,85.39,2.96,85.4412880287,133.27
2021-04-25 21:00:00,82.77504,28.20022,87.4468962002,15.39504,4.49022,16.0365,67.38,23.71,71.4298852022,132.04,83.07504,28.19022,87.7277081352,15.39504,4.49022,16.0365,67.68,23.7,71.7096395194,133.01,15.39504,4.49022,16.0365,15.39504,4.49022,16.0365,0.0,0.0,0.0,132.04,101.17504,7.01022,101.4176114067,15.39504,4.49022,16.0365,85.78,2.52,85.8170076383,133.01
2021-04-25 21:30:00,82.18368,28.27274,86.9109031448,14.68368,4.28274,15.2955,67.5,23.99,71.6363741405,132.29,82.46368,28.27274,87.1757210825,14.68368,4.28274,15.2955,67.78,23.99,71.9002677325,133.3,14.68368,4.28274,15.2955,14.68368,4.28274,15.2955,0.0,0.0,0.0,132.29,100.65368,8.10274,100.9792933876,14.68368,4.28274,15.2955,85.97,3.8200000000000003,86.0548272905,133.3
2021-04-25 22:00:00,78.7724,29.4182,84.0863930312,14.2224,4.1482,14.815,64.55,25.27,69.320093768,133.2,79.0524,29.4082,84.3452676384,14.2224,4.1482,14.815,64.83,25.26,69.5772699953,134.22,14.2224,4.1482,14.815,14.2224,4.1482,14.815,0.0,0.0,0.0,133.2,96.6024,7.9582,96.9296478535,14.2224,4.1482,14.815,82.38,3.81,82.4680574526,134.22
2021-04-25 22:30:00,75.67752,29.45511,81.2076999949,12.25752,3.57511,12.76825,63.42,25.88,68.4972320609,133.87,75.94752,29.45511,81.4593720775,12.25752,3.57511,12.76825,63.69,25.88,68.7472944922,134.87,12.25752,3.57511,12.76825,12.25752,3.57511,12.76825,0.0,0.0,0.0,133.87,93.33752,8.23511,93.7001049971,12.25752,3.57511,12.76825,81.08,4.66,81.2138042453,134.87
2021-04-25 23:00:00,70.74792,29.83106,76.779947415,12.03792,3.51106,12.5395,58.71,26.32,64.3397738572,133.87,70.99792,29.83106,77.0103680361,12.03792,3.51106,12.5395,58.96,26.32,64.5679796803,134.84,12.03792,3.51106,12.5395,12.03792,3.51106,12.5395,0.0,0.0,0.0,133.87,87.49792,10.11106,88.0801881166,12.03792,3.51106,12.5395,75.46,6.6,75.7480798437,134.84
2021-04-25 23:30:00,66.48616,29.52388,72.7466079058,11.63616,3.3938800000000002,12.121,54.85,26.13,60.7560647179,134.28,66.73616,29.47388,72.9549494812,11.63616,3.3938800000000002,12.121,55.1,26.08,60.9604494734,135.23,11.63616,3.3938800000000002,12.121,11.63616,3.3938800000000002,12.121,0.0,0.0,0.0,134.28,82.40616,12.39388,83.3329674703,11.63616,3.3938800000000002,12.121,70.77,9.0,71.3399810765,135.23
2021-04-26 00:00:00,65.34944,9.58817,66.0490901698,11.23944,3.2781700000000003,11.70775,54.11,6.31,54.4766757429,132.74,65.57944,9.51817,66.2665715943,11.23944,3.2781700000000003,11.70775,54.34,6.24,54.6971041281,133.72,11.23944,3.2781700000000003,11.70775,11.23944,3.2781700000000003,11.70775,0.0,0.0,0.0,132.74,75.27944,52.64817,91.8630714219,11.23944,3.2781700000000003,11.70775,64.04,49.37,80.8611062254,133.72
2021-04-26 00:30:00,63.7752,9.97235,64.5501657594,10.2252,2.9823500000000003,10.651250000000001,53.55,6.99,54.0042831635,132.74,64.0152,9.90235,64.7765572299,10.2252,2.9823500000000003,10.651250000000001,53.79,6.92,54.2332969678,133.72,10.2252,2.9823500000000003,10.651250000000001,10.2252,2.9823500000000003,10.651250000000001,0.0,0.0,0.0,132.74,73.5652,52.88235,90.6001191642,10.2252,2.9823500000000003,10.651250000000001,63.34,49.9,80.6347666953,133.72
2021-04-26 01:00:00,62.36352,10.38186,63.2217655863,10.46352,3.05186,10.8995,51.9,7.33,52.4150636745,132.86,62.58352,10.31186,63.4273713175,10.46352,3.05186,10.8995,52.12,7.26,52.623207808000004,133.86,10.46352,3.05186,10.8995,10.46352,3.05186,10.8995,0.0,0.0,0.0,132.86,71.85352,52.95186,89.2570883115,10.46352,3.05186,10.8995,61.39,49.9,79.1122120788,133.86
2021-04-26 01:30:00,64.03512,10.29691,64.8577131031,10.75512,3.13691,11.20325,53.28,7.16,53.758943442,133.04,64.27512,10.23691,65.0852162735,10.75512,3.13691,11.20325,53.52,7.1,53.98889145,134.02,10.75512,3.13691,11.20325,10.75512,3.13691,11.20325,0.0,0.0,0.0,133.04,73.71512,52.92691,90.7478744586,10.75512,3.13691,11.20325,62.96,49.79,80.2683356,134.02
2021-04-26 02:00:00,66.55288,9.54834,67.2343411736,10.86288,3.16834,11.3155,55.69,6.38,56.0542638878,132.64,66.81288,9.46834,67.4804445469,10.86288,3.16834,11.3155,55.95,6.3,56.3035744869,133.57,10.86288,3.16834,11.3155,10.86288,3.16834,11.3155,0.0,0.0,0.0,132.64,76.73288,52.47834,92.9618795112,10.86288,3.16834,11.3155,65.87,49.31,82.2820332758,133.57
2021-04-26 02:30:00,66.75672,9.44446,67.4214913054,10.50672,3.06446,10.9445,56.25,6.38,56.6106606568,132.64,67.00672,9.37446,67.6593011008,10.50672,3.06446,10.9445,56.5,6.31,56.8512629587,133.6,10.50672,3.06446,10.9445,10.50672,3.06446,10.9445,0.0,0.0,0.0,132.64,77.05672,52.69446,93.3511875224,10.50672,3.06446,10.9445,66.55,49.63,83.0183076195,133.6
2021-04-26 03:00:00,66.21944,9.31192,66.8709659568,9.46944,2.76192,9.864,56.75,6.55,57.1267450499,132.75,66.46944,9.24192,67.1088633431,9.46944,2.76192,9.864,57.0,6.48,57.3671543655,133.72,9.46944,2.76192,9.864,9.46944,2.76192,9.864,0.0,0.0,0.0,132.75,76.53944,52.16192,92.6237106447,9.46944,2.76192,9.864,67.07,49.4,83.2991290471,133.72
2021-04-26 03:30:00,65.64024,9.46507,66.3191424655,9.00024,2.62507,9.37525,56.64,6.84,57.0515135645,132.83,65.89024,9.39507,66.5566756048,9.00024,2.62507,9.37525,56.89,6.77,57.2914042418,133.78,9.00024,2.62507,9.37525,9.00024,2.62507,9.37525,0.0,0.0,0.0,132.83,75.87024,51.90507,91.9262182914,9.00024,2.62507,9.37525,66.87,49.28,83.0669326507,133.78
2021-04-26 04:00:00,65.376,9.138,66.0115476262,8.496,2.478,8.85,56.88,6.66,57.2685777718,132.72,65.626,9.068,66.2495320738,8.496,2.478,8.85,57.13,6.59,57.5088254097,133.64,8.496,2.478,8.85,8.496,2.478,8.85,0.0,0.0,0.0,132.72,75.656,51.458,91.4973010531,8.496,2.478,8.85,67.16,48.98,83.1234383312,133.64
2021-04-26 04:30:00,65.40936,8.58773,65.9707016952,8.04936,2.34773,8.38475,57.36,6.24,57.6984159228,132.56,65.65936,8.50773,66.2082549639,8.04936,2.34773,8.38475,57.61,6.16,57.938395732000004,133.51,8.04936,2.34773,8.38475,8.04936,2.34773,8.38475,0.0,0.0,0.0,132.56,75.84936,51.56773,91.7188976698,8.04936,2.34773,8.38475,67.8,49.22,83.7821484566,133.51
2021-04-26 05:00:00,65.9096,8.53905,66.4604449809,8.499600000000001,2.47905,8.85375,57.41,6.06,57.7289502763,132.56,66.1696,8.45905,66.7081066368,8.499600000000001,2.47905,8.85375,57.67,5.98,57.9792143789,133.51,8.499600000000001,2.47905,8.85375,8.499600000000001,2.47905,8.85375,0.0,0.0,0.0,132.56,76.3896,51.56905,92.1669024437,8.499600000000001,2.47905,8.85375,67.89,49.09,83.7787574508,133.51
2021-04-26 05:30:00,67.2384,8.4812,67.7711825778,8.6784,2.5312,9.04,58.56,5.95,58.8614993013,132.2,67.4984,8.411200000000001,68.0204549235,8.6784,2.5312,9.04,58.82,5.88,59.1131694295,133.24,8.6784,2.5312,9.04,8.6784,2.5312,9.04,0.0,0.0,0.0,132.2,77.8284,50.3612,92.7011882987,8.6784,2.5312,9.04,69.15,47.83,84.0799107992,133.24
2021-04-26 06:00:00,67.06792,25.37231,71.7067640315,8.88792,2.59231,9.25825,58.18,22.78,62.4807234273,133.76,67.32792,25.40231,71.96058758,8.88792,2.59231,9.25825,58.44,22.81,62.7338002994,134.79,8.88792,2.59231,9.25825,8.88792,2.59231,9.25825,0.0,0.0,0.0,133.76,82.90792,16.13231,84.4628594393,8.88792,2.59231,9.25825,74.02,13.54,75.2482026363,134.79
2021-04-26 06:30:00,74.07976,26.01368,78.5144724799,9.26976,2.7036800000000003,9.656,64.81,23.31,68.8744669671,132.73,74.37976,25.99368,78.7909899519,9.26976,2.7036800000000003,9.656,65.11,23.29,69.1500990599,133.74,9.26976,2.7036800000000003,9.656,9.26976,2.7036800000000003,9.656,0.0,0.0,0.0,132.73,92.05976,6.74368,92.3064278975,9.26976,2.7036800000000003,9.656,82.79,4.04,82.8885136795,133.74
2021-04-26 07:00:00,79.91616,24.41638,83.5628640094,9.65616,2.81638,10.0585,70.26,21.6,73.5052896056,131.8,80.22616,24.40638,83.8564734117,9.65616,2.81638,10.0585,70.57,21.59,73.7987330515,132.84,9.65616,2.81638,10.0585,9.65616,2.81638,10.0585,0.0,0.0,0.0,131.8,98.65616,3.98638,98.7366655881,9.65616,2.81638,10.0585,89.0,1.17,89.0076901172,132.84
2021-04-26 07:30:00,88.96304,21.69797,91.5708708496,10.55304,3.07797,10.992750000000001,78.41,18.62,80.5905236365,131.68,89.32304,21.66797,91.9135811443,10.55304,3.07797,10.992750000000001,78.77,18.59,80.933929844,132.72,10.55304,3.07797,10.992750000000001,10.55304,3.07797,10.992750000000001,0.0,0.0,0.0,131.68,109.27304,6.58797,109.4714511622,10.55304,3.07797,10.992750000000001,98.72,3.51,98.7823795016,132.72
2021-04-26 08:00:00,94.58888,19.43259,96.5643918521,11.76888,3.4325900000000003,12.25925,82.82,16.0,84.3513627631,131.25,94.95888,19.38259,96.9168390217,11.76888,3.4325900000000003,12.25925,83.19,15.95,84.7052454102,132.34,11.76888,3.4325900000000003,12.25925,11.76888,3.4325900000000003,12.25925,0.0,0.0,0.0,131.25,115.69888,10.40259,116.165591773,11.76888,3.4325900000000003,12.25925,103.93,6.97,104.1634571239,132.34
2021-04-26 08:30:00,96.03336,18.42348,97.7846145782,10.26336,2.99348,10.691,85.77,15.43,87.1468748723,130.86,96.42336,18.39348,98.162031663,10.26336,2.99348,10.691,86.16,15.4,87.5254568683,131.97,10.26336,2.99348,10.691,10.26336,2.99348,10.691,0.0,0.0,0.0,130.86,117.31336,12.89348,118.0197706361,10.26336,2.99348,10.691,107.05,9.9,107.5068021104,131.97
2021-04-26 09:00:00,94.57648,18.28814,96.3284310775,10.65648,3.10814,11.1005,83.92,15.18,85.2818784971,131.09,94.94648,18.24814,96.6841697376,10.65648,3.10814,11.1005,84.29,15.14,85.6389146358,132.2,10.65648,3.10814,11.1005,10.65648,3.10814,11.1005,0.0,0.0,0.0,131.09,115.41648,13.43814,116.1961594127,10.65648,3.10814,11.1005,104.76,10.33,105.2680697078,132.2
2021-04-26 09:30:00,97.2828,17.9479,98.9245686887,10.3128,3.0079,10.7425,86.97,14.94,88.2438921399,131.59,98.2528,12.2979,99.0194478486,10.3128,3.0079,10.7425,87.94,9.29,88.4293373265,132.66,10.3128,3.0079,10.7425,10.3128,3.0079,10.7425,0.0,0.0,0.0,131.59,117.3828,10.8379,117.8820673905,10.3128,3.0079,10.7425,107.07,7.83,107.3559211222,132.66
2021-04-26 10:00:00,97.21136,18.83998,99.0201664281,9.77136,2.84998,10.1785,87.44,15.99,88.8900089999,132.68,98.85136,6.43998,99.0609141703,9.77136,2.84998,10.1785,89.08,3.59,89.1523106823,133.75,9.77136,2.84998,10.1785,9.77136,2.84998,10.1785,0.0,0.0,0.0,132.68,115.96136,5.89998,116.1113550737,9.77136,2.84998,10.1785,106.19,3.05,106.2337921756,133.75
2021-04-26 10:30:00,96.68968,18.45199,98.4345983558,9.46968,2.76199,9.86425,87.22,15.69,88.6200005642,132.68,98.31968,6.66199,98.5451246184,9.46968,2.76199,9.86425,88.85,3.9,88.9355525085,133.7,9.46968,2.76199,9.86425,9.46968,2.76199,9.86425,0.0,0.0,0.0,132.68,115.42968,5.43199,115.5574209658,9.46968,2.76199,9.86425,105.96,2.67,105.9936342428,133.7
2021-04-26 11:00:00,96.576,17.338,98.1199776804,8.975999999999999,2.618,9.35,87.6,14.72,88.82813968560001,132.19,98.226,7.368,98.5019517573,8.975999999999999,2.618,9.35,89.25,4.75,89.3763111792,133.25,8.975999999999999,2.618,9.35,8.975999999999999,2.618,9.35,0.0,0.0,0.0,132.19,115.396,4.568,115.4863777248,8.975999999999999,2.618,9.35,106.42,1.9500000000000002,106.4378640334,133.25
2021-04-26 11:30:00,96.228,17.22025,97.7566621467,9.018,2.63025,9.39375,87.21,14.59,88.4220119653,132.07,97.878,7.4502500000000005,98.161138487,9.018,2.63025,9.39375,88.86,4.82,88.9906287201,133.15,9.018,2.63025,9.39375,9.018,2.63025,9.39375,0.0,0.0,0.0,132.07,114.968,5.12025,115.0819620273,9.018,2.63025,9.39375,105.95,2.49,105.9792555173,133.15
2021-04-26 12:00:00,93.294,17.39575,94.9019628567,9.174,2.67575,9.55625,84.12,14.72,85.3982013862,132.15,94.864,7.39575,95.1518555471,9.174,2.67575,9.55625,85.69,4.72,85.8198957119,133.35,9.174,2.67575,9.55625,9.174,2.67575,9.55625,0.0,0.0,0.0,132.15,115.374,3.9457500000000003,115.4414519099,9.174,2.67575,9.55625,106.2,1.27,106.2075934197,133.35
2021-04-26 12:30:00,93.42336,16.24973,94.8260402989,9.15336,2.66973,9.53475,84.27,13.58,85.357186575,132.04,95.01336,8.56973,95.3990505758,9.15336,2.66973,9.53475,85.86,5.9,86.0624749818,133.18,9.15336,2.66973,9.53475,9.15336,2.66973,9.53475,0.0,0.0,0.0,132.04,108.75336,3.8397300000000003,108.8211231231,9.15336,2.66973,9.53475,99.6,1.17,99.6068717509,133.18
2021-04-26 13:00:00,91.7888,15.42715,93.0762094338,9.4188,2.74715,9.81125,82.37,12.68,83.3402621786,132.36,93.3588,9.61715,93.8528375254,9.4188,2.74715,9.81125,83.94,6.87,84.2206655162,133.43,9.4188,2.74715,9.81125,9.4188,2.74715,9.81125,0.0,0.0,0.0,132.36,104.2288,3.74715,104.2961355112,9.4188,2.74715,9.81125,94.81,1.0,94.8152735586,133.43
2021-04-26 13:30:00,88.0108,17.17815,89.6715660288,9.4908,2.7681500000000003,9.88625,78.52,14.41,79.8313127789,133.11,89.5208,8.09815,89.8863374827,9.4908,2.7681500000000003,9.88625,80.03,5.33,80.2072926859,134.13,9.4908,2.7681500000000003,9.88625,9.4908,2.7681500000000003,9.88625,0.0,0.0,0.0,133.11,99.7708,3.59815,99.8356610438,9.4908,2.7681500000000003,9.88625,90.28,0.8300000000000001,90.2838152716,134.13
2021-04-26 14:00:00,86.44544,17.05867,88.112498086,9.59544,2.79867,9.99525,76.85,14.26,78.1618199635,133.58,87.94544,8.40867,88.3465118042,9.59544,2.79867,9.99525,78.35,5.61,78.5505862486,134.63,9.59544,2.79867,9.99525,9.59544,2.79867,9.99525,0.0,0.0,0.0,133.58,98.39544,4.64867,98.505191465,9.59544,2.79867,9.99525,88.8,1.85,88.8192687428,134.63
2021-04-26 14:30:00,86.00696,17.10203,87.6908011057,9.60696,2.8020300000000002,10.00725,76.4,14.3,77.7267650169,133.7,87.50696,8.42203,87.9113112049,9.60696,2.8020300000000002,10.00725,77.9,5.62,78.1024609087,134.72,9.60696,2.8020300000000002,10.00725,9.60696,2.8020300000000002,10.00725,0.0,0.0,0.0,133.7,98.00696,5.42203,98.1568266488,9.60696,2.8020300000000002,10.00725,88.4,2.62,88.4388172693,134.72
2021-04-26 15:00:00,85.69032,17.26051,87.4114188603,9.43032,2.7505100000000002,9.82325,76.26,14.51,77.6281372957,133.88,87.18032,8.20051,87.5651560814,9.43032,2.7505100000000002,9.82325,77.75,5.45,77.9407788003,134.94,9.43032,2.7505100000000002,9.82325,9.43032,2.7505100000000002,9.82325,0.0,0.0,0.0,133.88,97.78032,5.52051,97.9360352984,9.43032,2.7505100000000002,9.82325,88.35,2.77,88.3934126505,134.94
2021-04-26 15:30:00,85.58456,17.47883,87.3511671849,9.66456,2.81883,10.06725,75.92,14.66,77.3224546946,134.06,87.08456,8.17883,87.4677875024,9.66456,2.81883,10.06725,77.42,5.36,77.6053219825,135.1,9.66456,2.81883,10.06725,9.66456,2.81883,10.06725,0.0,0.0,0.0,134.06,97.54456,5.74883,97.7138180196,9.66456,2.81883,10.06725,87.88,2.93,87.9288308804,135.1
2021-04-26 16:00:00,87.16432,17.49626,88.9029684265,9.48432,2.76626,9.8795,77.68,14.73,79.0642479253,134.06,88.68432,8.04626,89.0485873771,9.48432,2.76626,9.8795,79.2,5.28,79.3758048778,135.03,9.48432,2.76626,9.8795,9.48432,2.76626,9.8795,0.0,0.0,0.0,134.06,99.33432,5.72626,99.4992320747,9.48432,2.76626,9.8795,89.85,2.96,89.8987435952,135.03
2021-04-26 16:30:00,88.34216,18.30313,90.2183008112,9.30216,2.71313,9.68975,79.04,15.59,80.5628307596,134.12,89.88216,7.16313,90.1671398995,9.30216,2.71313,9.68975,80.58,4.45,80.7027812408,135.14,9.30216,2.71313,9.68975,9.30216,2.71313,9.68975,0.0,0.0,0.0,134.12,100.89216,6.54313,101.1041072344,9.30216,2.71313,9.68975,91.59,3.83,91.6700441802,135.14
2021-04-26 17:00:00,89.72712,18.69791,91.6546120054,9.14712,2.66791,9.52825,80.58,16.03,82.1589757726,134.52,91.28712,6.80791,91.540624405,9.14712,2.66791,9.52825,82.14,4.14,82.2442654536,135.47,9.14712,2.66791,9.52825,9.14712,2.66791,9.52825,0.0,0.0,0.0,134.52,102.42712,7.09791,102.6727580123,9.14712,2.66791,9.52825,93.28,4.43,93.3851342559,135.47
2021-04-26 17:30:00,91.52576,19.15293,93.5082855749,9.33576,2.72293,9.72475,82.19,16.43,83.8161142025,134.7,93.11576,6.51293,93.3432537335,9.33576,2.72293,9.72475,83.78,3.79,83.8656813005,135.67,9.33576,2.72293,9.72475,9.33576,2.72293,9.72475,0.0,0.0,0.0,134.7,104.88576,8.22293,105.2076006216,9.33576,2.72293,9.72475,95.55,5.5,95.7081631837,135.67
2021-04-26 18:00:00,92.41032,19.35301,94.4150742126,8.17032,2.38301,8.51075,84.24,16.97,85.9322902057,134.92,94.03032,5.68301,94.2018985051,8.17032,2.38301,8.51075,85.86,3.3,85.9233937877,135.9,8.17032,2.38301,8.51075,8.17032,2.38301,8.51075,0.0,0.0,0.0,134.92,105.86032,8.43301,106.1956826249,8.17032,2.38301,8.51075,97.69,6.05,97.877160768,135.9
2021-04-26 18:30:00,93.66112,18.71491,95.5125816632,5.81112,1.6949100000000001,6.05325,87.85,17.02,89.4835342395,134.92,95.34112,4.93491,95.4687514298,5.81112,1.6949100000000001,6.05325,89.53,3.24,89.5886069766,135.9,5.81112,1.6949100000000001,6.05325,5.81112,1.6949100000000001,6.05325,0.0,0.0,0.0,134.92,106.62112,8.01491,106.9219435493,5.81112,1.6949100000000001,6.05325,100.81,6.32,101.0079130564,135.9
2021-04-26 19:00:00,94.31216,18.43688,96.0973572373,5.85216,1.70688,6.096,88.46,16.73,90.0281317145,134.56,95.98216,5.13688,96.1195223376,5.85216,1.70688,6.096,90.13,3.43,90.1952426683,135.49,5.85216,1.70688,6.096,5.85216,1.70688,6.096,0.0,0.0,0.0,134.56,107.46216,7.7668800000000005,107.7424719263,5.85216,1.70688,6.096,101.61,6.06,101.790548186,135.49
2021-04-26 19:30:00,92.2664,19.7877,94.364408758,7.4664,2.1777,7.7775,84.8,17.61,86.6091917755,133.78,93.8664,4.4677,93.972663005,7.4664,2.1777,7.7775,86.4,2.29,86.430342473,134.81,7.4664,2.1777,7.7775,7.4664,2.1777,7.7775,0.0,0.0,0.0,133.78,105.8064,9.2077,106.2062899279,7.4664,2.1777,7.7775,98.34,7.03,98.5909554675,134.81
2021-04-26 20:00:00,91.33624,19.85432,93.4692610434,7.86624,2.29432,8.194,83.47,17.56,85.2970954957,133.29,92.92624,4.50432,93.0353426349,7.86624,2.29432,8.194,85.06,2.21,85.0887048908,134.29,7.86624,2.29432,8.194,7.86624,2.29432,8.194,0.0,0.0,0.0,133.29,104.99624,9.28432,105.4059249378,7.86624,2.29432,8.194,97.13,6.99,97.3811942831,134.29
2021-04-26 20:30:00,92.3036,19.62355,94.3665104132,7.6236,2.22355,7.94125,84.68,17.4,86.4491897012,133.11,93.9236,4.52355,94.0324685498,7.6236,2.22355,7.94125,86.3,2.3,86.3306434587,134.16,7.6236,2.22355,7.94125,7.6236,2.22355,7.94125,0.0,0.0,0.0,133.11,106.0336,9.09355,106.4228217093,7.6236,2.22355,7.94125,98.41,6.87,98.6495058274,134.16
2021-04-26 21:00:00,92.23752,20.21886,94.4275510402,8.32752,2.4288600000000002,8.6745,83.91,17.79,85.775125765,133.34,93.83752,4.39886,93.9405670041,8.32752,2.4288600000000002,8.6745,85.51,1.97,85.5326896572,134.42,8.32752,2.4288600000000002,8.6745,8.32752,2.4288600000000002,8.6745,0.0,0.0,0.0,133.34,105.84752,9.73886,106.2946042104,8.32752,2.4288600000000002,8.6745,97.52,7.31,97.7935913033,134.42
2021-04-26 21:30:00,90.5932,21.36885,93.0792975724,9.0132,2.62885,9.38875,81.58,18.74,83.7047429958,134.34,92.1532,3.91885,92.2364876584,9.0132,2.62885,9.38875,83.14,1.29,83.1500072159,135.4,9.0132,2.62885,9.38875,9.0132,2.62885,9.38875,0.0,0.0,0.0,134.34,103.8832,10.77885,104.4409060166,9.0132,2.62885,9.38875,94.87,8.15,95.2194276395,135.4
2021-04-26 22:00:00,86.50392,22.46906,89.3744193416,9.01392,2.62906,9.3895,77.49,19.84,79.9895349405,135.23,88.00392,3.10906,88.058822326,9.01392,2.62906,9.3895,78.99,0.48,78.991458399,136.27,9.01392,2.62906,9.3895,9.01392,2.62906,9.3895,0.0,0.0,0.0,135.23,99.33392,12.18906,100.0789730475,9.01392,2.62906,9.3895,90.32,9.56,90.8245341304,136.27
2021-04-26 22:30:00,81.30168,20.26924,83.7902456196,9.15168,2.6692400000000003,9.533,72.15,17.6,74.2656212524,134.72,82.73168,5.57924,82.9195923446,9.15168,2.6692400000000003,9.533,73.58,2.91,73.6375210066,135.75,9.15168,2.6692400000000003,9.533,9.15168,2.6692400000000003,9.533,0.0,0.0,0.0,134.72,92.87168,20.53924,95.1157680188,9.15168,2.6692400000000003,9.533,83.72,17.87,85.6059302852,135.75
2021-04-26 23:00:00,75.84392,29.21906,81.2776332594,9.49392,2.76906,9.8895,66.35,26.45,71.4277607097,133.9,77.29392,10.18906,77.9626000891,9.49392,2.76906,9.8895,67.8,7.42,68.2048121469,134.9,9.49392,2.76906,9.8895,9.49392,2.76906,9.8895,0.0,0.0,0.0,133.9,88.77392,5.96906,88.9743701829,9.49392,2.76906,9.8895,79.28,3.2,79.3445549487,134.9
2021-04-26 23:30:00,70.47392,31.29156,77.108593084,10.15392,2.96156,10.577,60.32,28.33,66.6415133382,134.22,71.82392,10.96156,72.6555660758,10.15392,2.96156,10.577,61.67,8.0,62.1867260756,135.24,10.15392,2.96156,10.577,10.15392,2.96156,10.577,0.0,0.0,0.0,134.22,83.16392,6.27156,83.4000602794,10.15392,2.96156,10.577,73.01,3.31,73.0849929876,135.24
2021-04-27 00:00:00,67.70744,29.04592,73.6747100435,9.75744,2.84592,10.164,57.95,26.2,63.5975038818,134.72,69.02744,11.30592,69.947203661,9.75744,2.84592,10.164,59.27,8.46,59.8707315806,135.73,9.75744,2.84592,10.164,9.75744,2.84592,10.164,0.0,0.0,0.0,134.72,79.53744,12.695920000000001,80.5443402506,9.75744,2.84592,10.164,69.78,9.85,70.4717737821,135.73
2021-04-27 00:30:00,58.21,8.15,58.7777730099,0.0,0.0,0.0,58.21,8.15,58.7777730099,133.25,59.53,12.2,60.7672683276,0.0,0.0,0.0,59.53,12.2,60.7672683276,134.29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.25,64.71,46.12,79.4634412796,0.0,0.0,0.0,64.71,46.12,79.4634412796,134.29
2021-04-27 01:00:00,56.66,8.38,57.2763476489,0.0,0.0,0.0,56.66,8.38,57.2763476489,133.45,57.94,12.05,59.1797777961,0.0,0.0,0.0,57.94,12.05,59.1797777961,134.49,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.45,62.97,46.52,78.2900459829,0.0,0.0,0.0,62.97,46.52,78.2900459829,134.49
2021-04-27 01:30:00,56.1,8.67,56.7660012684,0.0,0.0,0.0,56.1,8.67,56.7660012684,133.58,57.39,11.77,58.584511605,0.0,0.0,0.0,57.39,11.77,58.584511605,134.65,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.58,62.32,46.85,77.9660496627,0.0,0.0,0.0,62.32,46.85,77.9660496627,134.65
2021-04-27 02:00:00,58.69,8.07,59.2422231183,0.0,0.0,0.0,58.69,8.07,59.2422231183,133.22,60.03,12.29,61.2751580985,0.0,0.0,0.0,60.03,12.29,61.2751580985,134.19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.22,65.3,46.01,79.8812249531,0.0,0.0,0.0,65.3,46.01,79.8812249531,134.19
2021-04-27 02:30:00,58.75,8.09,59.3043893822,0.0,0.0,0.0,58.75,8.09,59.3043893822,133.22,60.07,12.27,61.3103400741,0.0,0.0,0.0,60.07,12.27,61.3103400741,134.24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.22,65.37,46.02,79.9442136743,0.0,0.0,0.0,65.37,46.02,79.9442136743,134.24
2021-04-27 03:00:00,57.94,8.63,58.5791814555,0.0,0.0,0.0,57.94,8.63,58.5791814555,133.48,59.25,11.78,60.4096921032,0.0,0.0,0.0,59.25,11.78,60.4096921032,134.53,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.48,64.59,46.71,79.7100508092,0.0,0.0,0.0,64.59,46.71,79.7100508092,134.53
2021-04-27 03:30:00,57.79,8.54,58.4175975199,0.0,0.0,0.0,57.79,8.54,58.4175975199,133.48,59.1,11.88,60.2822063299,0.0,0.0,0.0,59.1,11.88,60.2822063299,134.47,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.48,64.43,46.58,79.5042219005,0.0,0.0,0.0,64.43,46.58,79.5042219005,134.47
2021-04-27 04:00:00,57.69,8.65,58.3348832175,0.0,0.0,0.0,57.69,8.65,58.3348832175,133.48,59.0,11.78,60.1645111341,0.0,0.0,0.0,59.0,11.78,60.1645111341,134.47,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.48,64.4,46.71,79.5561694654,0.0,0.0,0.0,64.4,46.71,79.5561694654,134.47
2021-04-27 04:30:00,57.83,8.8,58.4957169372,0.0,0.0,0.0,57.83,8.8,58.4957169372,133.48,59.14,11.61,60.2688285932,0.0,0.0,0.0,59.14,11.61,60.2688285932,134.52,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.48,64.65,46.9,79.8700976586,0.0,0.0,0.0,64.65,46.9,79.8700976586,134.52
2021-04-27 05:00:00,58.17,8.67,58.812564984,0.0,0.0,0.0,58.17,8.67,58.812564984,133.36,59.48,11.72,60.6236653461,0.0,0.0,0.0,59.48,11.72,60.6236653461,134.36,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.36,65.05,46.66,80.0540948359,0.0,0.0,0.0,65.05,46.66,80.0540948359,134.36
2021-04-27 05:30:00,58.25,22.3,62.372690338,0.0,0.0,0.0,58.25,22.3,62.372690338,133.97,59.57,9.92,60.3903245562,0.0,0.0,0.0,59.57,9.92,60.3903245562,134.98,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.97,69.0,19.11,71.5974308198,0.0,0.0,0.0,69.0,19.11,71.5974308198,134.98
2021-04-27 06:00:00,58.52,29.06,65.3381511829,0.0,0.0,0.0,58.52,29.06,65.3381511829,134.31,59.85,8.71,60.4804646146,0.0,0.0,0.0,59.85,8.71,60.4804646146,135.33,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.31,71.55,4.94,71.7203325425,0.0,0.0,0.0,71.55,4.94,71.7203325425,135.33
2021-04-27 06:30:00,66.1,26.71,71.2925949871,0.0,0.0,0.0,66.1,26.71,71.2925949871,133.62,67.56,6.52,67.8738830479,0.0,0.0,0.0,67.56,6.52,67.8738830479,134.63,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.62,80.0,2.35,80.0345081824,0.0,0.0,0.0,80.0,2.35,80.0345081824,134.63
