Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-04-27 07:00:00,73.0,24.44,76.9825538677,0.0,0.0,0.0,73.0,24.44,76.9825538677,132.18,74.57,4.65,74.7148405606,0.0,0.0,0.0,74.57,4.65,74.7148405606,133.2,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.18,87.33,2.19,87.3574553201,0.0,0.0,0.0,87.33,2.19,87.3574553201,133.2
2021-04-27 07:30:00,81.76,21.97,84.6603714851,0.0,0.0,0.0,81.76,21.97,84.6603714851,131.45,83.47,2.35,83.5030741949,0.0,0.0,0.0,83.47,2.35,83.5030741949,132.5,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.45,96.74,6.94,96.9886137647,0.0,0.0,0.0,96.74,6.94,96.9886137647,132.5
2021-04-27 08:00:00,87.26,20.03,89.5293722752,0.0,0.0,0.0,87.26,20.03,89.5293722752,131.39,89.05,0.6000000000000001,89.0520213134,0.0,0.0,0.0,89.05,0.6000000000000001,89.0520213134,132.5,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.39,103.02,10.05,103.5090474306,0.0,0.0,0.0,103.02,10.05,103.5090474306,132.5
2021-04-27 08:30:00,88.82,29.32,93.5342439965,0.0,0.0,0.0,88.82,29.32,93.5342439965,131.61,90.63,10.29,91.2122853567,0.0,0.0,0.0,90.63,10.29,91.2122853567,132.72,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.61,109.89,35.29,115.4174865434,0.0,0.0,0.0,109.89,35.29,115.4174865434,132.72
2021-04-27 09:00:00,88.62,31.55,94.0686286708,0.0,0.0,0.0,88.62,31.55,94.0686286708,131.86,90.44,11.98,91.2300060287,0.0,0.0,0.0,90.44,11.98,91.2300060287,132.97,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.86,110.89,42.16,118.6341337896,0.0,0.0,0.0,110.89,42.16,118.6341337896,132.97
2021-04-27 09:30:00,90.81,31.09,95.9846039738,0.0,0.0,0.0,90.81,31.09,95.9846039738,131.86,92.65,11.5,93.3609795364,0.0,0.0,0.0,92.65,11.5,93.3609795364,132.93,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.86,113.46,42.75,121.2465838694,0.0,0.0,0.0,113.46,42.75,121.2465838694,132.93
2021-04-27 10:00:00,91.12,31.16,96.3005711302,0.0,0.0,0.0,91.12,31.16,96.3005711302,131.73,92.98,11.62,93.7032806256,0.0,0.0,0.0,92.98,11.62,93.7032806256,132.79,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.73,113.74,42.48,121.4139118882,0.0,0.0,0.0,113.74,42.48,121.4139118882,132.79
2021-04-27 10:30:00,91.9,30.87,96.9462062177,0.0,0.0,0.0,91.9,30.87,96.9462062177,131.89,93.76,11.26,94.4337079649,0.0,0.0,0.0,93.76,11.26,94.4337079649,132.96,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.89,114.52,43.05,122.3443210778,0.0,0.0,0.0,114.52,43.05,122.3443210778,132.96
2021-04-27 11:00:00,91.22,30.47,96.1743692467,0.0,0.0,0.0,91.22,30.47,96.1743692467,131.67,93.07,10.92,93.7084377204,0.0,0.0,0.0,93.07,10.92,93.7084377204,132.76,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.67,113.66,43.18,121.5858050925,0.0,0.0,0.0,113.66,43.18,121.5858050925,132.76
2021-04-27 11:30:00,90.39,30.11,95.2731032349,0.0,0.0,0.0,90.39,30.11,95.2731032349,131.39,92.24,10.63,92.8504954214,0.0,0.0,0.0,92.24,10.63,92.8504954214,132.45,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.39,112.89,43.24,120.8877566175,0.0,0.0,0.0,112.89,43.24,120.8877566175,132.45
2021-04-27 12:00:00,87.47,30.87,92.7575215279,0.0,0.0,0.0,87.47,30.87,92.7575215279,131.61,89.25,11.36,89.9700622429,0.0,0.0,0.0,89.25,11.36,89.9700622429,132.69,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.61,109.64,42.71,117.6650912548,0.0,0.0,0.0,109.64,42.71,117.6650912548,132.69
2021-04-27 12:30:00,86.87,31.35,92.3537730686,0.0,0.0,0.0,86.87,31.35,92.3537730686,131.61,88.66,11.81,89.4431199143,0.0,0.0,0.0,88.66,11.81,89.4431199143,132.77,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.61,108.69,42.18,116.5876001125,0.0,0.0,0.0,108.69,42.18,116.5876001125,132.77
2021-04-27 13:00:00,88.24,31.53,93.7039940451,0.0,0.0,0.0,88.24,31.53,93.7039940451,132.03,90.04,11.92,90.8255911074,0.0,0.0,0.0,90.04,11.92,90.8255911074,133.11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.03,110.42,42.18,118.2020676638,0.0,0.0,0.0,110.42,42.18,118.2020676638,133.11
2021-04-27 13:30:00,86.58,31.49,92.1288038563,0.0,0.0,0.0,86.58,31.49,92.1288038563,132.31,88.35,11.75,89.1279136971,0.0,0.0,0.0,88.35,11.75,89.1279136971,133.4,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.31,108.83,40.69,116.1879726994,0.0,0.0,0.0,108.83,40.69,116.1879726994,133.4
2021-04-27 14:00:00,84.93,31.47,90.5729860389,0.0,0.0,0.0,84.93,31.47,90.5729860389,132.41,86.67,11.72,87.4588320297,0.0,0.0,0.0,86.67,11.72,87.4588320297,133.5,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.41,106.88,40.81,114.4062520145,0.0,0.0,0.0,106.88,40.81,114.4062520145,133.5
2021-04-27 14:30:00,84.59,31.64,90.3136628645,0.0,0.0,0.0,84.59,31.64,90.3136628645,132.63,86.36,11.81,87.1637866318,0.0,0.0,0.0,86.36,11.81,87.1637866318,133.71,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.63,106.72,40.97,114.3140380706,0.0,0.0,0.0,106.72,40.97,114.3140380706,133.71
2021-04-27 15:00:00,84.18,32.35,90.1820098468,0.0,0.0,0.0,84.18,32.35,90.1820098468,133.36,85.92,12.31,86.7973645913,0.0,0.0,0.0,85.92,12.31,86.7973645913,134.4,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.36,106.43,40.97,114.0433505295,0.0,0.0,0.0,106.43,40.97,114.0433505295,134.4
2021-04-27 15:30:00,85.37,32.21,91.2442929722,0.0,0.0,0.0,85.37,32.21,91.2442929722,132.84,87.13,12.34,87.9995028395,0.0,0.0,0.0,87.13,12.34,87.9995028395,133.93,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.84,107.61,40.46,114.9648802896,0.0,0.0,0.0,107.61,40.46,114.9648802896,133.93
2021-04-27 16:00:00,88.03,31.56,93.5163862647,0.0,0.0,0.0,88.03,31.56,93.5163862647,132.24,89.84,11.84,90.6168372876,0.0,0.0,0.0,89.84,11.84,90.6168372876,133.27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.24,110.57,40.49,117.7504352434,0.0,0.0,0.0,110.57,40.49,117.7504352434,133.27
2021-04-27 16:30:00,90.9,32.4,96.5016580168,0.0,0.0,0.0,90.9,32.4,96.5016580168,132.4,92.76,12.68,93.6226468329,0.0,0.0,0.0,92.76,12.68,93.6226468329,133.45,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.4,113.93,39.64,120.6290781694,0.0,0.0,0.0,113.93,39.64,120.6290781694,133.45
2021-04-27 17:00:00,93.27,32.45,98.7537108164,0.0,0.0,0.0,93.27,32.45,98.7537108164,132.09,95.16,12.81,96.0183404356,0.0,0.0,0.0,95.16,12.81,96.0183404356,133.13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.09,116.91,39.2,123.306885858,0.0,0.0,0.0,116.91,39.2,123.306885858,133.13
2021-04-27 17:30:00,94.08,33.35,99.8161755428,0.0,0.0,0.0,94.08,33.35,99.8161755428,132.25,95.99,13.67,96.9584911186,0.0,0.0,0.0,95.99,13.67,96.9584911186,133.32,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.25,117.91,38.37,123.9960684861,0.0,0.0,0.0,117.91,38.37,123.9960684861,133.32
2021-04-27 18:00:00,93.05,34.06,99.0877696792,0.0,0.0,0.0,93.05,34.06,99.0877696792,132.45,94.93,14.35,96.0084756675,0.0,0.0,0.0,94.93,14.35,96.0084756675,133.5,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.45,116.75,37.76,122.7044420549,0.0,0.0,0.0,116.75,37.76,122.7044420549,133.5
2021-04-27 18:30:00,91.8,34.92,98.2173426641,0.0,0.0,0.0,91.8,34.92,98.2173426641,132.33,93.66,15.26,94.89501146,0.0,0.0,0.0,93.66,15.26,94.89501146,133.46,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.33,115.25,36.67,120.9431742596,0.0,0.0,0.0,115.25,36.67,120.9431742596,133.46
2021-04-27 19:00:00,90.05,35.26,96.7071357243,0.0,0.0,0.0,90.05,35.26,96.7071357243,132.5,91.88,15.54,93.1849022106,0.0,0.0,0.0,91.88,15.54,93.1849022106,133.6,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.5,113.32,36.56,119.0716422999,0.0,0.0,0.0,113.32,36.56,119.0716422999,133.6
2021-04-27 19:30:00,89.16,35.83,96.0900333021,0.0,0.0,0.0,89.16,35.83,96.0900333021,132.73,90.98,16.07,92.3883396322,0.0,0.0,0.0,90.98,16.07,92.3883396322,133.85,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.73,112.22,36.1,117.8835798574,0.0,0.0,0.0,112.22,36.1,117.8835798574,133.85
2021-04-27 20:00:00,87.22,36.59,94.5841239321,0.0,0.0,0.0,87.22,36.59,94.5841239321,133.06,89.0,16.76,90.5643285185,0.0,0.0,0.0,89.0,16.76,90.5643285185,134.15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.06,110.02,35.52,115.6117243189,0.0,0.0,0.0,110.02,35.52,115.6117243189,134.15
2021-04-27 20:30:00,85.15,34.5,91.8736768612,0.0,0.0,0.0,85.15,34.5,91.8736768612,133.34,86.91,14.47,88.1063505089,0.0,0.0,0.0,86.91,14.47,88.1063505089,134.44,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.34,106.62,28.97,110.4856791625,0.0,0.0,0.0,106.62,28.97,110.4856791625,134.44
2021-04-27 21:00:00,84.8,21.52,87.4880014631,0.0,0.0,0.0,84.8,21.52,87.4880014631,131.95,86.55,1.77,86.5680968949,0.0,0.0,0.0,86.55,1.77,86.5680968949,133.07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.95,100.85,2.0,100.8698294833,0.0,0.0,0.0,100.85,2.0,100.8698294833,133.07
2021-04-27 21:30:00,80.62,23.05,83.8503840182,0.0,0.0,0.0,80.62,23.05,83.8503840182,132.15,82.29,3.25,82.3541535079,0.0,0.0,0.0,82.29,3.25,82.3541535079,133.28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.15,95.9,1.52,95.9120451247,0.0,0.0,0.0,95.9,1.52,95.9120451247,133.28
2021-04-27 22:00:00,75.64,25.04,79.6769176111,0.0,0.0,0.0,75.64,25.04,79.6769176111,133.23,77.24,4.95,77.3984502429,0.0,0.0,0.0,77.24,4.95,77.3984502429,134.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.23,90.22,0.44,90.2210729265,0.0,0.0,0.0,90.22,0.44,90.2210729265,134.34
2021-04-27 22:30:00,70.36,26.43,75.1603253053,0.0,0.0,0.0,70.36,26.43,75.1603253053,133.42,71.87,6.29,72.1447226067,0.0,0.0,0.0,71.87,6.29,72.1447226067,134.52,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.42,84.09,0.45,84.0912040585,0.0,0.0,0.0,84.09,0.45,84.0912040585,134.52
2021-04-27 23:00:00,67.37,27.2,72.6536778147,0.0,0.0,0.0,67.37,27.2,72.6536778147,133.72,68.85,6.99,69.2039204092,0.0,0.0,0.0,68.85,6.99,69.2039204092,134.78,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.72,80.95,1.62,80.9662083835,0.0,0.0,0.0,80.95,1.62,80.9662083835,134.78
2021-04-27 23:30:00,62.08,27.83,68.0326046833,0.0,0.0,0.0,62.08,27.83,68.0326046833,133.72,63.46,7.65,63.9194344468,0.0,0.0,0.0,63.46,7.65,63.9194344468,134.78,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.72,75.19,4.27,75.3111479132,0.0,0.0,0.0,75.19,4.27,75.3111479132,134.78
2021-04-28 00:00:00,58.58,28.62,65.1975521013,0.0,0.0,0.0,58.58,28.62,65.1975521013,133.98,59.91,8.37,60.4918589564,0.0,0.0,0.0,59.91,8.37,60.4918589564,135.01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.98,71.15,4.74,71.3077141689,0.0,0.0,0.0,71.15,4.74,71.3077141689,135.01
2021-04-28 00:30:00,66.03,31.84125,73.306385135,8.85,2.58125,9.21875,57.18,29.26,64.2316121548,134.84,67.33,11.32125,68.2751755879,8.85,2.58125,9.21875,58.48,8.74,59.1295019428,135.84,8.85,2.58125,9.21875,8.85,2.58125,9.21875,0.0,0.0,0.0,134.84,78.57,7.921250000000001,78.9682917478,8.85,2.58125,9.21875,69.72,5.34,69.9242018188,135.84
2021-04-28 01:00:00,64.78752,27.41136,70.3477462667,9.94752,2.90136,10.362,54.84,24.51,60.0680089565,134.56,66.06752,8.61136,66.6263665526,9.94752,2.90136,10.362,56.12,5.71,56.4097376346,135.58,9.94752,2.90136,10.362,9.94752,2.90136,10.362,0.0,0.0,0.0,134.56,75.94752,18.40136,78.1449668501,9.94752,2.90136,10.362,66.0,15.5,67.7956488279,135.58
2021-04-28 01:30:00,66.07488,21.76809,69.568236353,12.40488,3.61809,12.92175,53.67,18.15,56.6559034876,133.91,67.32488,5.89809,67.5827413817,12.40488,3.61809,12.92175,54.92,2.2800000000000002,54.9673066468,134.9,12.40488,3.61809,12.92175,12.40488,3.61809,12.92175,0.0,0.0,0.0,133.91,75.08488,31.82809,81.5522318374,12.40488,3.61809,12.92175,62.68,28.21,68.7356275886,134.9
2021-04-28 02:00:00,69.13704,21.64122,72.444963269,11.627040000000001,3.39122,12.1115,57.51,18.25,60.3362461544,133.56,70.45704,5.46122,70.668376304,11.627040000000001,3.39122,12.1115,58.83,2.07,58.8664063792,134.56,11.627040000000001,3.39122,12.1115,11.627040000000001,3.39122,12.1115,0.0,0.0,0.0,133.56,78.49704,29.53122,83.868219508,11.627040000000001,3.39122,12.1115,66.87,26.14,71.7976078989,134.56
2021-04-28 02:30:00,69.65584,22.09712,73.0768004116,10.99584,3.20712,11.454,58.66,18.89,61.6265178312,133.73,71.00584,4.67712,71.1597130798,10.99584,3.20712,11.454,60.01,1.47,60.0280017992,134.76,10.99584,3.20712,11.454,10.99584,3.20712,11.454,0.0,0.0,0.0,133.73,79.14584,28.99712,84.2905508204,10.99584,3.20712,11.454,68.15,25.79,72.8666357121,134.76
2021-04-28 03:00:00,68.96,22.24,72.4575682727,10.56,3.08,11.0,58.4,19.16,61.4627171544,134.02,70.28,4.39,70.4169759362,10.56,3.08,11.0,59.72,1.31,59.7343661555,135.1,10.56,3.08,11.0,10.56,3.08,11.0,0.0,0.0,0.0,134.02,78.35,29.21,83.6178605323,10.56,3.08,11.0,67.79,26.13,72.651641413,135.1
2021-04-28 03:30:00,67.51856,23.03583,71.340068743,11.60856,3.38583,12.09225,55.91,19.65,59.2625564754,134.21,68.79856,4.24583,68.9294489349,11.60856,3.38583,12.09225,57.19,0.86,57.1964657999,135.28,11.60856,3.38583,12.09225,11.60856,3.38583,12.09225,0.0,0.0,0.0,134.21,76.39856,30.15583,82.1347311012,11.60856,3.38583,12.09225,64.79,26.77,70.1026176401,135.28
2021-04-28 04:00:00,66.99832,23.494510000000002,70.9983583117,11.63832,3.39451,12.12325,55.36,20.1,58.8960066558,134.56,68.27832,3.90451,68.3898689892,11.63832,3.39451,12.12325,56.64,0.51,56.642296034,135.67,11.63832,3.39451,12.12325,11.63832,3.39451,12.12325,0.0,0.0,0.0,134.56,75.84832,30.70451,81.8274683781,11.63832,3.39451,12.12325,64.21,27.31,69.7765017753,135.67
2021-04-28 04:30:00,66.33544,23.40992,70.3449710669,11.72544,3.41992,12.214,54.61,19.99,58.1536946376,134.56,67.60544,4.05992,67.7272357918,11.72544,3.41992,12.214,55.88,0.64,55.8836648762,135.67,11.72544,3.41992,12.214,11.72544,3.41992,12.214,0.0,0.0,0.0,134.56,75.26544,30.50992,81.21417165,11.72544,3.41992,12.214,63.54,27.09,69.0738713263,135.67
2021-04-28 05:00:00,66.57384,22.88987,70.3990221591,10.83384,3.15987,11.28525,55.74,19.73,59.1288465979,134.41,67.86384,3.99987,67.9816132462,10.83384,3.15987,11.28525,57.03,0.84,57.0361858823,135.44,10.83384,3.15987,11.28525,10.83384,3.15987,11.28525,0.0,0.0,0.0,134.41,75.71384,29.91987,81.4112043171,10.83384,3.15987,11.28525,64.88,26.76,70.1819919922,135.44
2021-04-28 05:30:00,68.17256,22.10908,71.668049753,9.80256,2.85908,10.211,58.37,19.25,61.4623413156,133.36,69.50256,3.84908,69.6090602106,9.80256,2.85908,10.211,59.7,0.99,59.7082079785,134.4,9.80256,2.85908,10.211,9.80256,2.85908,10.211,0.0,0.0,0.0,133.36,77.70256,28.99908,82.9375335503,9.80256,2.85908,10.211,67.9,26.14,72.7578834217,134.4
2021-04-28 06:00:00,70.1092,21.5806,73.3554512017,9.7392,2.8406000000000002,10.145,60.37,18.74,63.211743371,133.18,71.4692,4.2806,71.5972770781,9.7392,2.8406000000000002,10.145,61.73,1.44,61.746793439,134.22,9.7392,2.8406000000000002,10.145,9.7392,2.8406000000000002,10.145,0.0,0.0,0.0,133.18,79.9492,28.3806,84.8370970567,9.7392,2.8406000000000002,10.145,70.21,25.54,74.7110145829,134.22
2021-04-28 06:30:00,76.31352,20.72061,79.0765263119,10.73352,3.13061,11.18075,65.58,17.59,67.8980448909,132.17,77.75352,5.43061,77.9429368023,10.73352,3.13061,11.18075,67.02,2.3,67.0594542179,133.24,10.73352,3.13061,11.18075,10.73352,3.13061,11.18075,0.0,0.0,0.0,132.17,86.23352,24.27061,89.5839409792,10.73352,3.13061,11.18075,75.5,21.14,78.4037601139,133.24
2021-04-28 07:00:00,82.1532,20.15885,84.5903511257,13.5732,3.95885,14.13875,68.58,16.2,70.4674137456,131.96,83.6532,7.62885,84.0003406098,13.5732,3.95885,14.13875,70.08,3.67,70.1760308082,133.07,13.5732,3.95885,14.13875,13.5732,3.95885,14.13875,0.0,0.0,0.0,131.96,91.7032,22.05885,94.3189787559,13.5732,3.95885,14.13875,78.13,18.1,80.1991701952,133.07
2021-04-28 07:30:00,89.56664,25.88777,93.2328248873,12.74664,3.71777,13.27775,76.82,22.17,79.9551205365,132.12,91.20664,7.18777,91.489426808,12.74664,3.71777,13.27775,78.46,3.47,78.536695245,133.21,12.74664,3.71777,13.27775,12.74664,3.71777,13.27775,0.0,0.0,0.0,132.12,102.51664,11.61777,103.1728358468,12.74664,3.71777,13.27775,89.77,7.9,90.1169401389,133.21
2021-04-28 08:00:00,95.10072,24.02146,98.087601077,13.17072,3.84146,13.7195,81.93,20.18,84.3786542912,131.52,96.82072,4.85146,96.942191462,13.17072,3.84146,13.7195,83.65,1.01,83.6560972076,132.61,13.17072,3.84146,13.7195,13.17072,3.84146,13.7195,0.0,0.0,0.0,131.52,108.53072,13.15146,109.3246453635,13.17072,3.84146,13.7195,95.36,9.31,95.8133899828,132.61
2021-04-28 08:30:00,97.8048,21.70015,100.1832092372,13.4748,3.9301500000000003,14.03625,84.33,17.77,86.1819110951,130.96,99.5448,5.70015,99.7078678794,13.4748,3.9301500000000003,14.03625,86.07,1.77,86.0881977974,132.07,13.4748,3.9301500000000003,14.03625,13.4748,3.9301500000000003,14.03625,0.0,0.0,0.0,130.96,111.3348,14.64015,112.2932397033,13.4748,3.9301500000000003,14.03625,97.86,10.71,98.4443177639,132.07
2021-04-28 09:00:00,96.38856,22.03708,98.8756157695,15.65856,4.56708,16.311,80.73,17.47,82.5986307393,131.26,98.08856,6.70708,98.3176002809,15.65856,4.56708,16.311,82.43,2.14,82.4577740422,132.37,15.65856,4.56708,16.311,15.65856,4.56708,16.311,0.0,0.0,0.0,131.26,109.14856,15.70708,110.272936445,15.65856,4.56708,16.311,93.49,11.14,94.1513658956,132.37
2021-04-28 09:30:00,96.38736,14.85173,97.524853508,17.69736,5.16173,18.43475,78.69,9.69,79.2843755099,132.32,97.29736,8.66173,97.6821469336,17.69736,5.16173,18.43475,79.6,3.5,79.6769100807,133.38,17.69736,5.16173,18.43475,17.69736,5.16173,18.43475,0.0,0.0,0.0,132.32,107.63736,13.32173,108.458608501,17.69736,5.16173,18.43475,89.94,8.16,90.3094081478,133.38
2021-04-28 10:00:00,92.7428,11.0479,93.3985173664,19.9128,5.8079,20.7425,72.83,5.24,73.0182614145,134.35,93.0928,10.9679,93.7366750117,19.9128,5.8079,20.7425,73.18,5.16,73.3616930012,135.41,19.9128,5.8079,20.7425,19.9128,5.8079,20.7425,0.0,0.0,0.0,134.35,102.7128,9.9079,103.1895622931,19.9128,5.8079,20.7425,82.8,4.1,82.9014475145,135.41
2021-04-28 10:30:00,89.19736,11.74173,89.9668675367,21.29736,6.21173,22.18475,67.9,5.53,68.1248185319,134.91,89.51736,11.64173,90.2711893062,21.29736,6.21173,22.18475,68.22,5.43,68.4357603888,135.92,21.29736,6.21173,22.18475,21.29736,6.21173,22.18475,0.0,0.0,0.0,134.91,98.36736,9.47173,98.8223212769,21.29736,6.21173,22.18475,77.07,3.26,77.1389168967,135.92
2021-04-28 11:00:00,87.61032,11.10676,88.3115410816,21.28032,6.20676,22.167,66.33,4.9,66.5107427413,134.83,87.93032,10.99676,88.6152916025,21.28032,6.20676,22.167,66.65,4.79,66.821902098,135.92,21.28032,6.20676,22.167,21.28032,6.20676,22.167,0.0,0.0,0.0,134.83,96.76032000000001,9.50676,97.2262208059,21.28032,6.20676,22.167,75.48,3.3,75.5521038754,135.92
2021-04-28 11:30:00,86.96368,10.92774,87.6475735012,21.76368,6.34774,22.6705,65.2,4.58,65.3606640113,134.83,87.27368,10.81774,87.9415642313,21.76368,6.34774,22.6705,65.51,4.47,65.6623255756,135.89,21.76368,6.34774,22.6705,21.76368,6.34774,22.6705,0.0,0.0,0.0,134.83,95.98368,9.96774,96.4998583784,21.76368,6.34774,22.6705,74.22,3.62,74.3082283465,135.89
2021-04-28 12:00:00,87.17552,11.69411,87.9563726853,22.26552,6.49411,23.19325,64.91,5.2,65.1179552812,135.17,87.49552,11.58411,88.2590370702,22.26552,6.49411,23.19325,65.23,5.09,65.4282889888,136.25,22.26552,6.49411,23.19325,22.26552,6.49411,23.19325,0.0,0.0,0.0,135.17,96.25552,9.56411,96.7295059977,22.26552,6.49411,23.19325,73.99,3.07,74.0536629749,136.25
2021-04-28 12:30:00,88.4896,11.44905,89.22718226,22.6596,6.60905,23.60375,65.83,4.84,66.0076851586,135.26,88.8096,11.34905,89.5318155075,22.6596,6.60905,23.60375,66.15,4.74,66.3196056985,136.34,22.6596,6.60905,23.60375,22.6596,6.60905,23.60375,0.0,0.0,0.0,135.26,97.6696,8.68905,98.0553433223,22.6596,6.60905,23.60375,75.01,2.08,75.0388332798,136.34
2021-04-28 13:00:00,89.14576,17.81043,90.9075241262,23.55576,6.87043,24.53725,65.59,10.94,66.4961028933,134.03,89.47576,17.91043,91.2507267388,23.55576,6.87043,24.53725,65.92,11.04,66.8380729824,135.09,23.55576,6.87043,24.53725,23.55576,6.87043,24.53725,0.0,0.0,0.0,134.03,93.63576,33.50043,99.4481491078,23.55576,6.87043,24.53725,70.08,26.63,74.969082294,135.09
2021-04-28 13:30:00,88.57904,20.22972,90.8597154882,23.75904,6.92972,24.749,64.82,13.3,66.1704042605,133.64,88.87904,20.40972,91.1923265511,23.75904,6.92972,24.749,65.12,13.48,66.5005624036,134.76,23.75904,6.92972,24.749,23.75904,6.92972,24.749,0.0,0.0,0.0,133.64,90.72904,45.87972,101.6695992251,23.75904,6.92972,24.749,66.97,38.95,77.4731140461,134.76
2021-04-28 14:00:00,87.43472,20.55096,89.8174382756,24.17472,7.05096,25.182,63.26,13.5,64.684446353,133.06,87.74472,20.72096,90.1581614231,24.17472,7.05096,25.182,63.57,13.67,65.0231789441,134.14,24.17472,7.05096,25.182,24.17472,7.05096,25.182,0.0,0.0,0.0,133.06,89.05472,43.58096,99.1465744683,24.17472,7.05096,25.182,64.88,36.53,74.4570701814,134.14
2021-04-28 14:30:00,87.11784,20.46562,89.4894387526,24.56784,7.16562,25.5915,62.55,13.3,63.9483580712,132.97,87.43784,20.63562,89.8398835521,24.56784,7.16562,25.5915,62.87,13.47,64.2967946324,134.07,24.56784,7.16562,25.5915,24.56784,7.16562,25.5915,0.0,0.0,0.0,132.97,89.01784,43.38562,99.0277125912,24.56784,7.16562,25.5915,64.45,36.22,73.9303111044,134.07
2021-04-28 15:00:00,89.87976,20.16618,92.1143098191,23.84976,6.95618,24.8435,66.03,13.21,67.3384362753,133.42,90.20976,20.34618,92.4757689335,23.84976,6.95618,24.8435,66.36,13.39,67.697427573,134.57,23.84976,6.95618,24.8435,23.84976,6.95618,24.8435,0.0,0.0,0.0,133.42,92.11976,43.59618,101.9150484131,23.84976,6.95618,24.8435,68.27,36.64,77.4808524734,134.57
2021-04-28 15:30:00,88.79384,20.19112,91.060569671,23.763840000000002,6.93112,24.754,65.03,13.26,66.3681286462,133.42,89.11384,20.35112,91.4081208909,23.763840000000002,6.93112,24.754,65.35,13.42,66.7137084863,134.57,23.763840000000002,6.93112,24.754,23.763840000000002,6.93112,24.754,0.0,0.0,0.0,133.42,90.86384,43.53112,100.753143018,23.763840000000002,6.93112,24.754,67.1,36.6,76.4327809255,134.57
2021-04-28 16:00:00,90.21648,19.85439,92.3753758632,23.70648,6.91439,24.69425,66.51,12.94,67.7570933556,133.42,90.54648,20.02439,92.734250605,23.70648,6.91439,24.69425,66.84,13.11,68.1135647283,134.57,23.70648,6.91439,24.69425,23.70648,6.91439,24.69425,0.0,0.0,0.0,133.42,92.65648,43.68439,102.4380262191,23.70648,6.91439,24.69425,68.95,36.77,78.1417647612,134.57
2021-04-28 16:30:00,92.3752,18.8536,94.2795619846,22.9152,6.6836,23.87,69.46,12.17,70.5180863325,133.71,92.7152,19.0136,94.6447320034,22.9152,6.6836,23.87,69.8,12.33,70.8806666165,134.86,22.9152,6.6836,23.87,22.9152,6.6836,23.87,0.0,0.0,0.0,133.71,95.1752,44.5136,105.0703539539,22.9152,6.6836,23.87,72.26,37.83,81.5635733646,134.86
2021-04-28 17:00:00,93.64912,18.19391,95.4000840558,22.29912,6.50391,23.22825,71.35,11.69,72.3013042759,133.89,94.00912,18.35391,95.7840313177,22.29912,6.50391,23.22825,71.71,11.85,72.6825054604,135.0,22.29912,6.50391,23.22825,22.29912,6.50391,23.22825,0.0,0.0,0.0,133.89,96.72912,45.05391,106.7069700735,22.29912,6.50391,23.22825,74.43,38.55,83.8208052932,135.0
2021-04-28 17:30:00,95.64128,17.58079,97.2437073392,21.91128,6.39079,22.82425,73.73,11.19,74.5743186358,133.89,95.99128,17.73079,97.6150948884,21.91128,6.39079,22.82425,74.08,11.34,74.9429249496,135.0,21.91128,6.39079,22.82425,21.91128,6.39079,22.82425,0.0,0.0,0.0,133.89,99.08128,45.49079,109.0252815693,21.91128,6.39079,22.82425,77.17,39.1,86.5102242512,135.0
2021-04-28 18:00:00,96.14176,17.40843,97.7051249984,22.69176,6.61843,23.63725,73.45,10.79,74.2383095174,134.17,96.51176,17.55843,98.0959646589,22.69176,6.61843,23.63725,73.82,10.94,74.6262420332,135.25,22.69176,6.61843,23.63725,22.69176,6.61843,23.63725,0.0,0.0,0.0,134.17,99.53176,46.38843,109.8110089498,22.69176,6.61843,23.63725,76.84,39.77,86.5218960726,135.25
2021-04-28 18:30:00,95.89736,16.65423,97.3327644314,21.71736,6.33423,22.62225,74.18,10.32,74.8944243586,134.43,96.25736,16.81423,97.7148795459,21.71736,6.33423,22.62225,74.54,10.48,75.2731160508,135.58,21.71736,6.33423,22.62225,21.71736,6.33423,22.62225,0.0,0.0,0.0,134.43,99.35736,46.81423,109.8337703835,21.71736,6.33423,22.62225,77.64,40.48,87.5591228828,135.58
2021-04-28 19:00:00,96.55296,16.31878,97.9222991226,20.29296,5.91878,21.1385,76.26,10.4,76.9658859496,134.43,96.91296,16.46878,98.3023017566,20.29296,5.91878,21.1385,76.62,10.55,77.3429175814,135.58,20.29296,5.91878,21.1385,20.29296,5.91878,21.1385,0.0,0.0,0.0,134.43,100.37296,46.248780000000004,110.5155226683,20.29296,5.91878,21.1385,80.08,40.33,89.6622289484,135.58
2021-04-28 19:30:00,96.55752,16.30636,97.9247264229,19.90752,5.80636,20.737,76.65,10.5,77.3658354831,134.63,96.93752,16.45636,98.3244352549,19.90752,5.80636,20.737,77.03,10.65,77.7627378633,135.74,19.90752,5.80636,20.737,19.90752,5.80636,20.737,0.0,0.0,0.0,134.63,100.39752,46.32636,110.5703109022,19.90752,5.80636,20.737,80.49,40.52,90.1138751802,135.74
2021-04-28 20:00:00,95.00744,15.39592,96.2468077808,18.39744,5.36592,19.164,76.61,10.03,77.2637884135,133.83,95.37744,15.55592,96.6376878242,18.39744,5.36592,19.164,76.98,10.19,77.6515067465,134.95,18.39744,5.36592,19.164,18.39744,5.36592,19.164,0.0,0.0,0.0,133.83,99.15744,47.73592,110.0496068398,18.39744,5.36592,19.164,80.76,42.37,91.1997505479,134.95
2021-04-28 20:30:00,95.32488,14.86184,96.4764584508,17.35488,5.06184,18.078,77.97,9.8,78.5834645457,133.55,95.68488,15.01184,96.8553127133,17.35488,5.06184,18.078,78.33,9.95,78.9594288227,134.66,17.35488,5.06184,18.078,17.35488,5.06184,18.078,0.0,0.0,0.0,133.55,99.75488,47.50184,110.4873788593,17.35488,5.06184,18.078,82.4,42.44,92.6871814222,134.66
2021-04-28 21:00:00,95.702,14.611,96.8109194513,16.152,4.711,16.825,79.55,9.9,80.1636607198,133.7,96.092,14.761,97.2191317848,16.152,4.711,16.825,79.94,10.05,80.5692627495,134.77,16.152,4.711,16.825,16.152,4.711,16.825,0.0,0.0,0.0,133.7,100.372,47.091,110.8697463919,16.152,4.711,16.825,84.22,42.38,94.2818794891,134.77
2021-04-28 21:30:00,95.12424,13.89957,96.1343803317,14.60424,4.25957,15.21275,80.52,9.64,81.0950060115,134.03,95.50424,14.05957,96.5335763689,14.60424,4.25957,15.21275,80.9,9.8,81.4914105903,135.13,14.60424,4.25957,15.21275,14.60424,4.25957,15.21275,0.0,0.0,0.0,134.03,99.94424,47.19957,110.5289578227,14.60424,4.25957,15.21275,85.34,42.94,95.5340735026,135.13
2021-04-28 22:00:00,90.82232,12.660260000000001,91.7004688835,13.61232,3.97026,14.1795,77.21,8.69,77.697491594,134.58,91.17232,12.82026,92.0692728365,13.61232,3.97026,14.1795,77.56,8.85,78.0632826622,135.63,13.61232,3.97026,14.1795,13.61232,3.97026,14.1795,0.0,0.0,0.0,134.58,95.57232,48.39026,107.124626548,13.61232,3.97026,14.1795,81.96,44.42,93.2232696273,135.63
2021-04-28 22:30:00,85.99688,11.31659,86.73827632,12.77688,3.72659,13.30925,73.22,7.59,73.6123393189,134.58,86.33688,11.44659,87.0923720584,12.77688,3.72659,13.30925,73.56,7.72,73.963991239,135.73,12.77688,3.72659,13.30925,12.77688,3.72659,13.30925,0.0,0.0,0.0,134.58,90.57688,50.56659,103.7359687609,12.77688,3.72659,13.30925,77.8,46.84,90.8120344448,135.73
2021-04-28 23:00:00,80.68416,10.02413,81.3044700934,12.49416,3.64413,13.01475,68.19,6.38,68.4878127845,134.67,80.99416,10.16413,81.6294278601,12.49416,3.64413,13.01475,68.5,6.52,68.8095952611,135.73,12.49416,3.64413,13.01475,12.49416,3.64413,13.01475,0.0,0.0,0.0,134.67,84.74416,51.79413,99.3187019476,12.49416,3.64413,13.01475,72.25,48.15,86.8244493216,135.73
2021-04-28 23:30:00,75.97136,8.96623,76.4986328026,12.26136,3.57623,12.77225,63.71,5.39,63.9375961387,135.4,76.27136,9.12623,76.8154179202,12.26136,3.57623,12.77225,64.01,5.55,64.25015642,136.45,12.26136,3.57623,12.77225,12.26136,3.57623,12.77225,0.0,0.0,0.0,135.4,79.70136,53.39623,95.9346869702,12.26136,3.57623,12.77225,67.44,49.82,83.846204446,136.45
2021-04-29 00:00:00,70.83224,16.22232,72.6661536728,11.56224,3.37232,12.044,59.27,12.85,60.6469735436,133.77,72.17224,10.80232,72.976176551,11.56224,3.37232,12.044,60.61,7.43,61.0637126287,134.8,11.56224,3.37232,12.044,11.56224,3.37232,12.044,0.0,0.0,0.0,133.77,77.82224,38.94232,87.0218669393,11.56224,3.37232,12.044,66.26,35.57,75.2038064196,134.8
2021-04-29 00:30:00,68.75528,16.89154,70.7998068603,11.04528,3.22154,11.5055,57.71,13.67,59.3069388858,134.18,70.07528,10.11154,70.8010459545,11.04528,3.22154,11.5055,59.03,6.89,59.4307412035,135.24,11.04528,3.22154,11.5055,11.04528,3.22154,11.5055,0.0,0.0,0.0,134.18,75.72528,39.55154,85.4320920231,11.04528,3.22154,11.5055,64.68,36.33,74.1847106889,135.24
2021-04-29 01:00:00,68.02848,16.73914,70.0576398336,10.48848,3.05914,10.9255,57.54,13.68,59.1438416067,134.01,69.33848,9.90914,70.042957278,10.48848,3.05914,10.9255,58.85,6.85,59.2473206145,135.05,10.48848,3.05914,10.9255,10.48848,3.05914,10.9255,0.0,0.0,0.0,134.01,75.01848,39.31914,84.6980939092,10.48848,3.05914,10.9255,64.53,36.26,74.0196494182,135.05
2021-04-29 01:30:00,69.3024,16.74195,71.2959713838,10.532399999999999,3.07195,10.97125,58.77,13.67,60.3388912725,133.84,70.6524,9.88195,71.3401328956,10.532399999999999,3.07195,10.97125,60.12,6.8100000000000005,60.5044667773,134.87,10.532399999999999,3.07195,10.97125,10.532399999999999,3.07195,10.97125,0.0,0.0,0.0,133.84,76.4824,39.29195,85.9849687129,10.532399999999999,3.07195,10.97125,65.95,36.22,75.2415503562,134.87
2021-04-29 02:00:00,72.4088,15.8934,74.1325467052,9.7488,2.8434,10.155,62.66,13.05,64.0045162469,133.4,73.8088,10.1434,74.5025336549,9.7488,2.8434,10.155,64.06,7.3,64.4745965478,134.4,9.7488,2.8434,10.155,9.7488,2.8434,10.155,0.0,0.0,0.0,133.4,80.0988,38.2534,88.7645220401,9.7488,2.8434,10.155,70.35,35.41,78.7590667796,134.4
2021-04-29 02:30:00,72.39776,16.14893,74.1769748181,9.52776,2.77893,9.92475,62.87,13.37,64.2759192855,133.34,73.79776,9.73893,74.4375989575,9.52776,2.77893,9.92475,64.27,6.96,64.6457616553,134.34,9.52776,2.77893,9.92475,9.52776,2.77893,9.92475,0.0,0.0,0.0,133.34,80.13776,38.54893,88.9273893801,9.52776,2.77893,9.92475,70.61,35.77,79.1534269631,134.34
2021-04-29 03:00:00,71.22952,16.68861,73.1584186759,9.62952,2.80861,10.03075,61.6,13.88,63.1443932586,133.49,72.61952,9.28861,73.2111532539,9.62952,2.80861,10.03075,62.99,6.48,63.3224328339,134.54,9.62952,2.80861,10.03075,9.62952,2.80861,10.03075,0.0,0.0,0.0,133.49,78.84952,39.16861,88.0421876918,9.62952,2.80861,10.03075,69.22,36.36,78.1886053079,134.54
2021-04-29 03:30:00,69.95376,17.46693,72.1014714258,10.58376,3.08693,11.02475,59.37,14.38,61.0866703954,133.71,71.28376,9.11693,71.8644060183,10.58376,3.08693,11.02475,60.7,6.03,60.9987778566,134.76,10.58376,3.08693,11.02475,10.58376,3.08693,11.02475,0.0,0.0,0.0,133.71,77.25376,40.11693,87.0489029613,10.58376,3.08693,11.02475,66.67,37.03,76.2634237364,134.76
2021-04-29 04:00:00,69.48928,17.53354,71.6671825862,10.46928,3.05354,10.9055,59.02,14.48,60.7703118307,133.81,70.83928,9.02354,71.4116787721,10.46928,3.05354,10.9055,60.37,5.97,60.6644690078,134.82,10.46928,3.05354,10.9055,10.46928,3.05354,10.9055,0.0,0.0,0.0,133.81,76.68928,40.21354,86.5931548464,10.46928,3.05354,10.9055,66.22,37.16,75.9338791318,134.82
2021-04-29 04:30:00,69.8904,16.93095,71.9119258542,8.7804,2.56095,9.14625,61.11,14.37,62.7768189701,133.81,71.2504,8.65095,71.7736611583,8.7804,2.56095,9.14625,62.47,6.09,62.7661453333,134.82,8.7804,2.56095,9.14625,8.7804,2.56095,9.14625,0.0,0.0,0.0,133.81,77.5204,39.54095,87.022405983,8.7804,2.56095,9.14625,68.74,36.98,78.0558005532,134.82
2021-04-29 05:00:00,70.4992,16.58935,72.4247453158,8.3292,2.42935,8.67625,62.17,14.16,63.7621713871,133.91,71.9092,8.75935,72.4407292693,8.3292,2.42935,8.67625,63.58,6.33,63.8943291693,134.93,8.3292,2.42935,8.67625,8.3292,2.42935,8.67625,0.0,0.0,0.0,133.91,78.3092,39.16935,87.5589446262,8.3292,2.42935,8.67625,69.98,36.74,79.0381426907,134.93
2021-04-29 05:30:00,71.70656,16.18108,73.5095782671,8.98656,2.62108,9.361,62.72,13.56,64.1690891318,133.69,73.09656,9.51108,73.7127378857,8.98656,2.62108,9.361,64.11,6.89,64.4791764836,134.71,8.98656,2.62108,9.361,8.98656,2.62108,9.361,0.0,0.0,0.0,133.69,79.62656,38.63108,88.5028214206,8.98656,2.62108,9.361,70.64,36.01,79.288900232,134.71
2021-04-29 06:00:00,72.48096,16.34153,74.3003039379,10.05096,2.93153,10.46975,62.43,13.41,63.8539975256,133.45,73.88096,9.87153,74.5375298428,10.05096,2.93153,10.46975,63.83,6.94,64.2061718217,134.51,10.05096,2.93153,10.46975,10.05096,2.93153,10.46975,0.0,0.0,0.0,133.45,80.29096,38.21153,88.919959979,10.05096,2.93153,10.46975,70.24,35.28,78.6023918211,134.51
2021-04-29 06:30:00,78.60224,26.48232,82.9435073143,9.64224,2.81232,10.044,68.96,23.67,72.9091935218,133.45,80.12224,12.21232,81.0476039276,9.64224,2.81232,10.044,70.48,9.4,71.1040814581,134.51,9.64224,2.81232,10.044,9.64224,2.81232,10.044,0.0,0.0,0.0,133.45,90.91224,20.89232,93.2819619048,9.64224,2.81232,10.044,81.27,18.08,83.2568273477,134.51
2021-04-29 07:00:00,84.65496,31.32603,90.2650674855,8.21496,2.39603,8.55725,76.44,28.93,81.7313801425,133.81,86.29496,11.08603,87.0041388818,8.21496,2.39603,8.55725,78.08,8.69,78.5620932766,134.89,8.21496,2.39603,8.55725,8.21496,2.39603,8.55725,0.0,0.0,0.0,133.81,101.15496,13.66603,102.0739257037,8.21496,2.39603,8.55725,92.94,11.27,93.6208123229,134.89
2021-04-29 07:30:00,92.94544,27.41867,96.9053057441,7.67544,2.23867,7.99525,85.27,25.18,88.910096727,132.84,94.71544,7.38867,95.0031947819,7.67544,2.23867,7.99525,87.04,5.15,87.1922249974,133.92,7.67544,2.23867,7.99525,7.67544,2.23867,7.99525,0.0,0.0,0.0,132.84,110.42544,17.94867,111.8746287322,7.67544,2.23867,7.99525,102.75,15.71,103.9440551451,133.92
2021-04-29 08:00:00,97.70656,24.54483,100.742347336,7.21656,2.10483,7.51725,90.49,22.44,93.2308623794,132.1,99.56656,4.71483,99.6781294576,7.21656,2.10483,7.51725,92.35,2.61,92.3868746089,133.23,7.21656,2.10483,7.51725,7.21656,2.10483,7.51725,0.0,0.0,0.0,132.1,115.75656,21.08483,117.6611713318,7.21656,2.10483,7.51725,108.54,18.98,110.1869865274,133.23
2021-04-29 08:30:00,99.678,23.374,102.3818712468,6.768,1.974,7.05,92.91,21.4,95.3426877112,131.24,101.548,3.784,101.6184774537,6.768,1.974,7.05,94.78,1.81,94.7972810792,132.42,6.768,1.974,7.05,6.768,1.974,7.05,0.0,0.0,0.0,131.24,117.148,24.584,119.6997366747,6.768,1.974,7.05,110.38,22.61,112.671897561,132.42
2021-04-29 09:00:00,97.20072,23.75271,100.0608374983,7.14072,2.08271,7.43825,90.06,21.67,92.6304080742,131.33,99.04072,4.17271,99.1285817858,7.14072,2.08271,7.43825,91.9,2.09,91.9237624339,132.51,7.14072,2.08271,7.43825,7.14072,2.08271,7.43825,0.0,0.0,0.0,131.33,113.92072,25.602710000000002,116.7622764623,7.14072,2.08271,7.43825,106.78,23.52,109.3396488013,132.51
2021-04-29 09:30:00,97.52272,20.14871,99.5823851435,7.8127200000000006,2.2787100000000002,8.13825,89.71,17.87,91.4725149977,131.43,99.04272,4.87871,99.1628065167,7.8127200000000006,2.2787100000000002,8.13825,91.23,2.6,91.2670416963,132.62,7.8127200000000006,2.2787100000000002,8.13825,7.8127200000000006,2.2787100000000002,8.13825,0.0,0.0,0.0,131.43,113.67272,22.32871,115.8449764231,7.8127200000000006,2.2787100000000002,8.13825,105.86,20.05,107.7420164096,132.62
2021-04-29 10:00:00,97.26728,7.01254,97.5197389037,8.23728,2.40254,8.5805,89.03,4.61,89.1492736931,133.44,97.66728,6.91254,97.91159682,8.23728,2.40254,8.5805,89.43,4.51,89.5436485743,134.6,8.23728,2.40254,8.5805,8.23728,2.40254,8.5805,0.0,0.0,0.0,133.44,110.14728,9.16254,110.5277134055,8.23728,2.40254,8.5805,101.91,6.76,102.1339595825,134.6
2021-04-29 10:30:00,95.69128,6.87829,95.9381672817,8.29128,2.41829,8.63675,87.4,4.46,87.5137223526,134.02,96.11128,6.77829,96.3500044554,8.29128,2.41829,8.63675,87.82,4.36,87.9281638612,135.2,8.29128,2.41829,8.63675,8.29128,2.41829,8.63675,0.0,0.0,0.0,134.02,108.61128,7.37829,108.8616062097,8.29128,2.41829,8.63675,100.32,4.96,100.4425407883,135.2
2021-04-29 11:00:00,96.566,5.92175,96.7474003737,7.686,2.24175,8.00625,88.88,3.68,88.9561509959,133.56,96.986,5.81175,97.1599744445,7.686,2.24175,8.00625,89.3,3.5700000000000003,89.3713315331,134.68,7.686,2.24175,8.00625,7.686,2.24175,8.00625,0.0,0.0,0.0,133.56,109.226,7.99175,109.5179763512,7.686,2.24175,8.00625,101.54,5.75,101.7026749894,134.68
2021-04-29 11:30:00,97.0572,6.1521,97.2519840736,8.4072,2.4521,8.7575,88.65,3.7,88.7271801648,133.64,97.4572,6.0521,97.6449371255,8.4072,2.4521,8.7575,89.05,3.6,89.1227384005,134.77,8.4072,2.4521,8.7575,8.4072,2.4521,8.7575,0.0,0.0,0.0,133.64,110.8272,9.0021,111.192203253,8.4072,2.4521,8.7575,102.42,6.55,102.6292302417,134.77
2021-04-29 12:00:00,94.40104,7.17197,94.6730875527,8.68104,2.5319700000000003,9.04275,85.72,4.64,85.8454891069,133.87,94.79104,7.08197,95.0552237563,8.68104,2.5319700000000003,9.04275,86.11,4.55,86.2301258262,135.09,8.68104,2.5319700000000003,9.04275,8.68104,2.5319700000000003,9.04275,0.0,0.0,0.0,133.87,116.44104,11.83197,117.0406395675,8.68104,2.5319700000000003,9.04275,107.76,9.3,108.1605639778,135.09
2021-04-29 12:30:00,95.23024,6.56257,95.4560942814,7.38024,2.15257,7.68775,87.85,4.41,87.9606195976,133.53,95.63024,6.47257,95.849032154,7.38024,2.15257,7.68775,88.25,4.32,88.3556727098,134.68,7.38024,2.15257,7.68775,7.38024,2.15257,7.68775,0.0,0.0,0.0,133.53,117.38024,11.38257,117.9308426251,7.38024,2.15257,7.68775,110.0,9.23,110.3865612292,134.68
2021-04-29 13:00:00,92.6156,7.9133,92.9530509464,7.2456,2.1133,7.5475,85.37,5.8,85.5667978833,134.34,92.9756,7.8333,93.3049987099,7.2456,2.1133,7.5475,85.73,5.72,85.9206104494,135.53,7.2456,2.1133,7.5475,7.2456,2.1133,7.5475,0.0,0.0,0.0,134.34,114.2856,9.9733,114.7199419467,7.2456,2.1133,7.5475,107.04,7.86,107.3281938728,135.53
2021-04-29 13:30:00,91.74712,9.25916,92.2131556352,6.95712,2.02916,7.247,84.79,7.23,85.0976909205,134.96,92.11712,9.16916,92.5723354583,6.95712,2.02916,7.247,85.16,7.14,85.458792409,136.14,6.95712,2.02916,7.247,6.95712,2.02916,7.247,0.0,0.0,0.0,134.96,113.21712,9.55916,113.6199533577,6.95712,2.02916,7.247,106.26,7.53,106.5264685419,136.14
2021-04-29 14:00:00,93.11792,8.30731,93.4877447827,7.08792,2.06731,7.38325,86.03,6.24,86.256005588,134.41,93.51792,8.22731,93.8791243619,7.08792,2.06731,7.38325,86.43,6.16,86.6492383117,135.57,7.08792,2.06731,7.38325,7.08792,2.06731,7.38325,0.0,0.0,0.0,134.41,108.87792,7.83731,109.1596303198,7.08792,2.06731,7.38325,101.79,5.77,101.9534060245,135.57
2021-04-29 14:30:00,93.65024,8.21382,94.009756361,7.11024,2.07382,7.4065,86.54,6.14,86.7575426116,134.2,94.07024,8.12382,94.4203712397,7.11024,2.07382,7.4065,86.96,6.05,87.1702019041,135.42,7.11024,2.07382,7.4065,7.11024,2.07382,7.4065,0.0,0.0,0.0,134.2,105.81024,6.29382,105.9972596771,7.11024,2.07382,7.4065,98.7,4.22,98.7901736004,135.42
2021-04-29 15:00:00,94.39744,8.77717,94.8046169327,8.76744,2.55717,9.13275,85.63,6.22,85.8556072717,134.73,94.79744,8.68717,95.1946508642,8.76744,2.55717,9.13275,86.03,6.13,86.2481176606,135.92,8.76744,2.55717,9.13275,8.76744,2.55717,9.13275,0.0,0.0,0.0,134.73,106.94744,6.39717,107.138595784,8.76744,2.55717,9.13275,98.18,3.84,98.2550660272,135.92
2021-04-29 15:30:00,96.57728,7.76129,96.8886403799,8.50728,2.48129,8.86175,88.07,5.28,88.2281321348,134.95,96.99728,7.65129,97.2985846046,8.50728,2.48129,8.86175,88.49,5.17,88.640899138,136.17,8.50728,2.48129,8.86175,8.50728,2.48129,8.86175,0.0,0.0,0.0,134.95,109.88728,5.09129,110.0051614228,8.50728,2.48129,8.86175,101.38,2.61,101.4135912982,136.17
2021-04-29 16:00:00,99.844,6.3870000000000005,100.0480789671,6.984,2.037,7.275,92.86,4.35,92.9618314148,134.33,100.284,6.287,100.4808789024,6.984,2.037,7.275,93.3,4.25,93.3967478021,135.52,6.984,2.037,7.275,6.984,2.037,7.275,0.0,0.0,0.0,134.33,113.974,5.217,114.0933379519,6.984,2.037,7.275,106.99,3.18,107.0372481896,135.52
2021-04-29 16:30:00,101.08424,6.85082,101.316125622,6.89424,2.01082,7.1815,94.19,4.84,94.3142709244,134.5,101.52424,6.76082,101.7491031639,6.89424,2.01082,7.1815,94.63,4.75,94.7491393101,135.66,6.89424,2.01082,7.1815,6.89424,2.01082,7.1815,0.0,0.0,0.0,134.5,115.27424,4.61082,115.3664165546,6.89424,2.01082,7.1815,108.38,2.6,108.4111820801,135.66
2021-04-29 17:00:00,101.37672,7.59071,101.6605048004,6.99672,2.04071,7.28825,94.38,5.55,94.5430425785,134.61,101.81672,7.50071,102.0926301065,6.99672,2.04071,7.28825,94.82,5.46,94.9770709171,135.76,6.99672,2.04071,7.28825,6.99672,2.04071,7.28825,0.0,0.0,0.0,134.61,115.68672,3.8507100000000003,115.7507889902,6.99672,2.04071,7.28825,108.69,1.81,108.705069799,135.76
2021-04-29 17:30:00,101.36952,8.87236,101.7570555637,7.13952,2.08236,7.437,94.23,6.79,94.4743192619,135.07,101.80952,8.77236,102.186753851,7.13952,2.08236,7.437,94.67,6.69,94.9060851579,136.23,7.13952,2.08236,7.437,7.13952,2.08236,7.437,0.0,0.0,0.0,135.07,115.67952,2.56236,115.7078953062,7.13952,2.08236,7.437,108.54,0.48,108.5410613547,136.23
2021-04-29 18:00:00,102.21072,9.58396,102.6590647347,6.63072,1.9339600000000001,6.907,95.58,7.65,95.8856553401,134.37,102.66072,9.67396,103.1155125721,6.63072,1.9339600000000001,6.907,96.03,7.74,96.3414163276,135.53,6.63072,1.9339600000000001,6.907,6.63072,1.9339600000000001,6.907,0.0,0.0,0.0,134.37,112.89072,22.80396,115.1708958626,6.63072,1.9339600000000001,6.907,106.26,20.87,108.2900941915,135.53
2021-04-29 18:30:00,103.24552,10.22036,103.7501477522,8.19552,2.3903600000000003,8.537,95.05,7.83,95.3719633855,133.61,103.68552,10.36036,104.2018431555,8.19552,2.3903600000000003,8.537,95.49,7.97,95.8220277389,134.81,8.19552,2.3903600000000003,8.537,8.19552,2.3903600000000003,8.537,0.0,0.0,0.0,133.61,111.81552,33.32036,116.6745769369,8.19552,2.3903600000000003,8.537,103.62,30.93,108.1377330075,134.81
2021-04-29 19:00:00,103.1624,10.7832,103.7244338428,10.0224,2.9232,10.44,93.14,7.86,93.4710607621,133.95,103.5924,10.943200000000001,104.1688003387,10.0224,2.9232,10.44,93.57,8.02,93.9130731049,135.1,10.0224,2.9232,10.44,10.0224,2.9232,10.44,0.0,0.0,0.0,133.95,111.5124,34.0432,116.5931165207,10.0224,2.9232,10.44,101.49,31.12,106.154013113,135.1
2021-04-29 19:30:00,101.7752,10.5186,102.3173117366,10.7952,3.1486,11.245,90.98,7.37,91.2780219987,134.27,102.1952,10.6686,102.7505616968,10.7952,3.1486,11.245,91.4,7.52,91.708834907,135.41,10.7952,3.1486,11.245,10.7952,3.1486,11.245,0.0,0.0,0.0,134.27,109.7152,34.9786,115.1561008762,10.7952,3.1486,11.245,98.92,31.83,103.9149426214,135.41
2021-04-29 20:00:00,100.40528,9.41654,100.8458798239,8.04528,2.34654,8.3805,92.36,7.07,92.6302029578,134.27,100.83528,9.55654,101.2871223278,8.04528,2.34654,8.3805,92.79,7.21,93.0696953901,135.44,8.04528,2.34654,8.3805,8.04528,2.34654,8.3805,0.0,0.0,0.0,134.27,108.62528,34.51654,113.9773792849,8.04528,2.34654,8.3805,100.58,32.17,105.5994569115,135.44
2021-04-29 20:30:00,100.068,9.7315,100.5400751753,6.348,1.8515000000000001,6.6125,93.72,7.88,94.0506927141,133.68,100.398,8.1815,100.7308063417,6.348,1.8515000000000001,6.6125,94.05,6.33,94.2627784441,134.83,6.348,1.8515000000000001,6.6125,6.348,1.8515000000000001,6.6125,0.0,0.0,0.0,133.68,108.088,34.0215,113.3158338726,6.348,1.8515000000000001,6.6125,101.74,32.17,106.7049038236,134.83
2021-04-29 21:00:00,100.07128,19.83329,102.0177458733,6.01128,1.75329,6.26175,94.06,18.08,95.7818876406,133.68,99.29128,3.06329,99.3385223851,6.01128,1.75329,6.26175,93.28,1.31,93.2891981957,134.83,6.01128,1.75329,6.26175,6.01128,1.75329,6.26175,0.0,0.0,0.0,133.68,106.45128,37.93329,113.0080063706,6.01128,1.75329,6.26175,100.44,36.18,106.7576039446,134.83
2021-04-29 21:30:00,98.7624,19.0507,100.5830046491,5.7624,1.6807,6.0025,93.0,17.37,94.6082285005,134.24,97.9924,3.8507,98.0680291851,5.7624,1.6807,6.0025,92.23,2.17,92.2555244958,135.4,5.7624,1.6807,6.0025,5.7624,1.6807,6.0025,0.0,0.0,0.0,134.24,105.2924,38.9707,112.2729039272,5.7624,1.6807,6.0025,99.53,37.29,106.2862408781,135.4
2021-04-29 22:00:00,93.6956,17.4533,95.307308955,5.8056,1.6933,6.0475,87.89,15.76,89.2918232539,135.15,92.9956,5.1433,93.1377214358,5.8056,1.6933,6.0475,87.19,3.45,87.2582294113,136.28,5.8056,1.6933,6.0475,5.8056,1.6933,6.0475,0.0,0.0,0.0,135.15,100.1556,40.2433,107.9382573801,5.8056,1.6933,6.0475,94.35,38.55,101.9216610932,136.28
2021-04-29 22:30:00,86.39752,4.66636,86.5234440935,5.50752,1.60636,5.737,80.89,3.06,80.9478579087,133.95,86.72752,4.56636,86.8476503367,5.50752,1.60636,5.737,81.22,2.96,81.273919556,135.11,5.50752,1.60636,5.737,5.50752,1.60636,5.737,0.0,0.0,0.0,133.95,95.91752,28.52636,100.0695950716,5.50752,1.60636,5.737,90.41,26.92,94.3326799153,135.11
2021-04-29 23:00:00,81.81792,5.47856,82.0011381189,5.37792,1.5685600000000002,5.602,76.44,3.91,76.5399353279,134.31,82.13792,5.38856,82.3144852429,5.37792,1.5685600000000002,5.602,76.76,3.8200000000000003,76.8549933316,135.41,5.37792,1.5685600000000002,5.602,5.37792,1.5685600000000002,5.602,0.0,0.0,0.0,134.31,90.81792,29.52856,95.4978033716,5.37792,1.5685600000000002,5.602,85.44,27.96,89.8985828587,135.41
2021-04-29 23:30:00,77.1544,6.34545,77.4148963383,5.2644,1.53545,5.48375,71.89,4.8100000000000005,72.0507335147,134.58,77.4544,6.25545,77.7065938905,5.2644,1.53545,5.48375,72.19,4.72,72.3441393618,135.65,5.2644,1.53545,5.48375,5.2644,1.53545,5.48375,0.0,0.0,0.0,134.58,85.5744,30.55545,90.8659092293,5.2644,1.53545,5.48375,80.31,29.02,85.3923679259,135.65
2021-04-30 00:00:00,73.6336,7.3223,73.9967778099,5.2536,1.5323,5.4725,68.38,5.79,68.6246930776,134.74,73.9236,7.2323,74.2765427322,5.2536,1.5323,5.4725,68.67,5.7,68.906160102,135.84,5.2536,1.5323,5.4725,5.2536,1.5323,5.4725,0.0,0.0,0.0,134.74,81.7136,31.6823,87.640633032,5.2536,1.5323,5.4725,76.46,30.15,82.1897444941,135.84
2021-04-30 00:30:00,71.33936,8.02523,71.7893348748,5.46936,1.59523,5.69725,65.87,6.43,66.1830930072,134.97,71.61936,7.92523,72.0565194647,5.46936,1.59523,5.69725,66.15,6.33,66.4521737793,136.11,5.46936,1.59523,5.69725,5.46936,1.59523,5.69725,0.0,0.0,0.0,134.97,79.21936,32.46523,85.6136563742,5.46936,1.59523,5.69725,73.75,30.87,79.950105691,136.11
2021-04-30 01:00:00,70.1528,8.1754,70.6275619925,5.5728,1.6254,5.805,64.58,6.55,64.9113156545,135.1,70.4228,8.0854,70.8854318813,5.5728,1.6254,5.805,64.85,6.46,65.1709605576,136.25,5.5728,1.6254,5.805,5.5728,1.6254,5.805,0.0,0.0,0.0,135.1,77.9028,32.6654,84.4741061213,5.5728,1.6254,5.805,72.33,31.04,78.7090242602,136.25
2021-04-30 01:30:00,71.77104,8.38572,72.259272641,6.43104,1.87572,6.699,65.34,6.51,65.6635035617,135.1,72.06104,8.29572,72.5369730289,6.43104,1.87572,6.699,65.63,6.42,65.9432581846,136.25,6.43104,1.87572,6.699,6.43104,1.87572,6.699,0.0,0.0,0.0,135.1,79.74104,32.84572,86.24079535,6.43104,1.87572,6.699,73.31,30.97,79.5832708551,136.25
2021-04-30 02:00:00,74.96688,7.70784,75.3620852578,6.50688,1.89784,6.7780000000000005,68.46,5.8100000000000005,68.7060965272,134.69,75.26688,7.61784,75.6514025726,6.50688,1.89784,6.7780000000000005,68.76,5.72,68.9975072013,135.79,6.50688,1.89784,6.7780000000000005,6.50688,1.89784,6.7780000000000005,0.0,0.0,0.0,134.69,83.25688,31.93784,89.1724940281,6.50688,1.89784,6.7780000000000005,76.75,30.04,82.4194400612,135.79
2021-04-30 02:30:00,75.19816,7.76863,75.598378815,6.33816,1.84863,6.60225,68.86,5.92,69.1140072634,134.8,75.49816,7.66863,75.8866262886,6.33816,1.84863,6.60225,69.16,5.82,69.4044523068,135.9,6.33816,1.84863,6.60225,6.33816,1.84863,6.60225,0.0,0.0,0.0,134.8,83.50816,32.08863,89.4611254225,6.33816,1.84863,6.60225,77.17,30.24,82.8834513036,135.9
2021-04-30 03:00:00,73.89648,7.92939,74.3206901351,6.06648,1.76939,6.31925,67.83,6.16,68.1091366852,135.02,74.17648,7.83939,74.589585203,6.06648,1.76939,6.31925,68.11,6.07,68.3799458906,136.11,6.06648,1.76939,6.31925,6.06648,1.76939,6.31925,0.0,0.0,0.0,135.02,82.10648,32.33939,88.2457375943,6.06648,1.76939,6.31925,76.04,30.57,81.9549052833,136.11
2021-04-30 03:30:00,72.68352,8.30061,73.155958103,5.93352,1.73061,6.18075,66.75,6.57,67.0725532539,135.13,72.98352,8.22061,73.4450312844,5.93352,1.73061,6.18075,67.05,6.49,67.36336244579999,136.18,5.93352,1.73061,6.18075,5.93352,1.73061,6.18075,0.0,0.0,0.0,135.13,80.86352,32.78061,87.2552420131,5.93352,1.73061,6.18075,74.93,31.05,81.1086148322,136.18
2021-04-30 04:00:00,71.76392,8.71156,72.290742778,6.07392,1.77156,6.327,65.69,6.94,66.055580385,135.37,72.04392,8.62156,72.5579610091,6.07392,1.77156,6.327,65.97,6.85,66.3246816804,136.43,6.07392,1.77156,6.327,6.07392,1.77156,6.327,0.0,0.0,0.0,135.37,79.77392,33.24156,86.422680029,6.07392,1.77156,6.327,73.7,31.47,80.1376996176,136.43
2021-04-30 04:30:00,71.4356,9.19455,72.0248894276,6.2556,1.8245500000000001,6.51625,65.18,7.37,65.5953451092,135.59,71.7056,9.09455,72.280038123,6.2556,1.8245500000000001,6.51625,65.45,7.27,65.852527666,136.64,6.2556,1.8245500000000001,6.51625,6.2556,1.8245500000000001,6.51625,0.0,0.0,0.0,135.59,79.2756,32.52455,85.6881970172,6.2556,1.8245500000000001,6.51625,73.02,30.7,79.2111759792,136.64
2021-04-30 05:00:00,71.51384,9.06237,72.085753527,6.21384,1.81237,6.4727500000000004,65.3,7.25,65.7012366702,135.48,71.79384,8.98237,72.3535654461,6.21384,1.81237,6.4727500000000004,65.58,7.17,65.970791264,136.58,6.21384,1.81237,6.4727500000000004,6.21384,1.81237,6.4727500000000004,0.0,0.0,0.0,135.48,79.39384,32.37237,85.7400266466,6.21384,1.81237,6.4727500000000004,73.18,30.56,79.3046404695,136.58
