Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-04-30 05:30:00,72.77472,8.81471,73.3066094119,6.08472,1.77471,6.33825,66.69,7.04,67.060552488,135.31,73.06472,8.72471,73.5837881144,6.08472,1.77471,6.33825,66.98,6.95,67.339608701,136.46,6.08472,1.77471,6.33825,6.08472,1.77471,6.33825,0.0,0.0,0.0,135.31,80.84472,32.09471,86.9824071974,6.08472,1.77471,6.33825,74.76,30.32,80.6744073421,136.46
2021-04-30 06:00:00,73.55944,8.62442,74.0632961287,6.04944,1.76442,6.3015,67.51,6.86,67.8576429004,135.24,73.85944,8.52442,74.3497317645,6.04944,1.76442,6.3015,67.81,6.76,68.1461202124,136.34,6.04944,1.76442,6.3015,6.04944,1.76442,6.3015,0.0,0.0,0.0,135.24,81.80944,31.82442,87.7814227582,6.04944,1.76442,6.3015,75.76,30.06,81.5057126832,136.34
2021-04-30 06:30:00,79.84368,6.23399,80.0866772145,6.25368,1.8239900000000002,6.5142500000000005,73.59,4.41,73.722019777,133.9,80.17368,6.13399,80.4079896407,6.25368,1.8239900000000002,6.5142500000000005,73.92,4.31,74.0455434175,135.01,6.25368,1.8239900000000002,6.5142500000000005,6.25368,1.8239900000000002,6.5142500000000005,0.0,0.0,0.0,133.9,88.77368,29.55399,93.5639064258,6.25368,1.8239900000000002,6.5142500000000005,82.52,27.73,87.0545995339,135.01
2021-04-30 07:00:00,86.72064,3.83727,86.80549546579999,6.23064,1.8172700000000002,6.49025,80.49,2.02,80.5153432583,132.99,87.09064,3.73727,87.1707907654,6.23064,1.8172700000000002,6.49025,80.86,1.92,80.8827917421,134.1,6.23064,1.8172700000000002,6.49025,6.23064,1.8172700000000002,6.49025,0.0,0.0,0.0,132.99,96.10064,25.41727,99.405083485,6.23064,1.8172700000000002,6.49025,89.87,23.6,92.9170431084,134.1
2021-04-30 07:30:00,93.58264,6.87952,93.8351656086,6.27264,1.82952,6.534,87.31,5.05,87.4559237559,132.27,93.96264,6.91952,94.2170763333,6.27264,1.82952,6.534,87.69,5.09,87.8376012878,133.38,6.27264,1.82952,6.534,6.27264,1.82952,6.534,0.0,0.0,0.0,132.27,105.64264,19.12952,107.3606348789,6.27264,1.82952,6.534,99.37,17.3,100.8646960041,133.38
2021-04-30 08:00:00,96.27808,13.03694,97.156731589,6.53808,1.90694,6.8105,89.74,11.13,90.4275649346,132.08,96.66808,12.95694,97.5325585897,6.53808,1.90694,6.8105,90.13,11.05,90.8048423819,133.21,6.53808,1.90694,6.8105,6.53808,1.90694,6.8105,0.0,0.0,0.0,132.08,112.53808,13.28694,113.319734489,6.53808,1.90694,6.8105,106.0,11.38,106.609119685,133.21
2021-04-30 08:30:00,97.68528,11.77404,98.3922860117,6.42528,1.87404,6.693,91.26,9.9,91.79541165,131.7,98.07528,11.70404,98.7711754481,6.42528,1.87404,6.693,91.65,9.83,92.1756551374,132.88,6.42528,1.87404,6.693,6.42528,1.87404,6.693,0.0,0.0,0.0,131.7,114.02528,15.63404,115.0920835062,6.42528,1.87404,6.693,107.6,13.76,108.4762536226,132.88
2021-04-30 09:00:00,95.97232,11.64776,96.6765562026,6.23232,1.81776,6.492,89.74,9.83,90.276777191,132.18,96.34232,11.57776,97.0354942771,6.23232,1.81776,6.492,90.11,9.76,90.6370216854,133.36,6.23232,1.81776,6.492,6.23232,1.81776,6.492,0.0,0.0,0.0,132.18,111.95232,15.99776,113.0895675047,6.23232,1.81776,6.492,105.72,14.18,106.6667277083,133.36
2021-04-30 09:30:00,95.63608,11.49719,96.3246862215,6.67608,1.94719,6.95425,88.96,9.55,89.471135569,131.96,96.03608,11.42719,96.7135426559,6.67608,1.94719,6.95425,89.36,9.48,89.8614489089,133.13,6.67608,1.94719,6.95425,6.67608,1.94719,6.95425,0.0,0.0,0.0,131.96,111.24608,16.25719,112.4276947289,6.67608,1.94719,6.95425,104.57,14.31,105.5445924716,133.13
2021-04-30 10:00:00,94.43256,11.86783,95.1753843022,6.71256,1.95783,6.99225,87.72,9.91,88.2780068873,132.06,94.81256,11.78783,95.5425270226,6.71256,1.95783,6.99225,88.1,9.83,88.6467083427,133.21,6.71256,1.95783,6.99225,6.71256,1.95783,6.99225,0.0,0.0,0.0,132.06,109.67256,15.87783,110.8159550898,6.71256,1.95783,6.99225,102.96,13.92,103.8967179462,133.21
2021-04-30 10:30:00,94.3576,11.88305,95.1029103396,6.6276,1.9330500000000002,6.9037500000000005,87.73,9.95,88.2924424852,132.31,94.7176,11.81305,95.4514112,6.6276,1.9330500000000002,6.9037500000000005,88.09,9.88,88.6423290533,133.44,6.6276,1.9330500000000002,6.9037500000000005,6.6276,1.9330500000000002,6.9037500000000005,0.0,0.0,0.0,132.31,109.8276,15.87305,110.9687137803,6.6276,1.9330500000000002,6.9037500000000005,103.2,13.94,104.1372344553,133.44
2021-04-30 11:00:00,92.83704,11.82872,93.5875772354,7.12704,2.07872,7.424,85.71,9.75,86.262776445,132.9,93.20704,11.75872,93.9458344026,7.12704,2.07872,7.424,86.08,9.68,86.6225651894,133.99,7.12704,2.07872,7.424,7.12704,2.07872,7.424,0.0,0.0,0.0,132.9,107.95704,15.13872,109.0133172085,7.12704,2.07872,7.424,100.83,13.06,101.6722798997,133.99
2021-04-30 11:30:00,91.3724,12.02945,92.1608547544,6.9924,2.03945,7.28375,84.38,9.99,84.9693150496,133.12,91.7324,11.94945,92.5074189731,6.9924,2.03945,7.28375,84.74,9.91,85.3174993773,134.18,6.9924,2.03945,7.28375,6.9924,2.03945,7.28375,0.0,0.0,0.0,133.12,106.2824,14.91945,107.3244545202,6.9924,2.03945,7.28375,99.29,12.88,100.1219181798,134.18
2021-04-30 12:00:00,91.3828,12.25915,92.2014256645,6.9228000000000005,2.01915,7.21125,84.46,10.24,85.078488468,133.34,91.7528,12.17915,92.5575928952,6.9228000000000005,2.01915,7.21125,84.83,10.16,85.4362598666,134.44,6.9228000000000005,2.01915,7.21125,6.9228000000000005,2.01915,7.21125,0.0,0.0,0.0,133.34,106.5028,14.55915,107.4933265676,6.9228000000000005,2.01915,7.21125,99.58,12.54,100.3664685042,134.44
2021-04-30 12:30:00,92.20584,12.47837,93.0463682685,7.12584,2.07837,7.42275,85.08,10.4,85.7132801846,132.93,92.56584,12.40837,93.3938026903,7.12584,2.07837,7.42275,85.44,10.33,86.062201343,134.04,7.12584,2.07837,7.42275,7.12584,2.07837,7.42275,0.0,0.0,0.0,132.93,107.56584,13.78837,108.4459731026,7.12584,2.07837,7.42275,100.44,11.71,101.120312994,134.04
2021-04-30 13:00:00,91.452,13.431,92.4330031158,7.5120000000000005,2.191,7.825,83.94,11.24,84.6892035622,133.42,91.812,13.361,92.779090667,7.5120000000000005,2.191,7.825,84.3,11.17,85.0368090888,134.51,7.5120000000000005,2.191,7.825,7.5120000000000005,2.191,7.825,0.0,0.0,0.0,133.42,106.462,13.041,107.2577508854,7.5120000000000005,2.191,7.825,98.95,10.85,99.5430811257,134.51
2021-04-30 13:30:00,88.6392,14.42185,89.8047745616,7.7892,2.27185,8.11375,80.85,12.15,81.7578436604,133.74,88.9792,14.34185,90.1276133827,7.7892,2.27185,8.11375,81.19,12.07,82.0822818884,134.82,7.7892,2.27185,8.11375,7.7892,2.27185,8.11375,0.0,0.0,0.0,133.74,103.2192,12.36185,103.956811148,7.7892,2.27185,8.11375,95.43,10.09,95.9619351618,134.82
2021-04-30 14:00:00,86.12448,15.27089,87.4678577345,7.13448,2.08089,7.43175,78.99,13.19,80.0836824828,133.92,86.46448,15.21089,87.7922404103,7.13448,2.08089,7.43175,79.33,13.13,80.4092395189,135.01,7.13448,2.08089,7.43175,7.13448,2.08089,7.43175,0.0,0.0,0.0,133.92,100.68448,11.06089,101.2902157193,7.13448,2.08089,7.43175,93.55,8.98,93.9800133007,135.01
2021-04-30 14:30:00,87.28808,15.82569,88.7111118973,6.80808,1.98569,7.09175,80.48,13.84,81.6613494868,134.23,87.63808,15.74569,89.0413377014,6.80808,1.98569,7.09175,80.83,13.76,81.9928442,135.36,6.80808,1.98569,7.09175,6.80808,1.98569,7.09175,0.0,0.0,0.0,134.23,102.22808,11.27569,102.8480506644,6.80808,1.98569,7.09175,95.42,9.29,95.8711661554,135.36
2021-04-30 15:00:00,87.46072,16.36521,88.9786358699,7.32072,2.13521,7.62575,80.14,14.23,81.3935654705,134.55,87.79072,16.30521,89.2920511091,7.32072,2.13521,7.62575,80.47,14.17,81.7080767122,135.69,7.32072,2.13521,7.62575,7.32072,2.13521,7.62575,0.0,0.0,0.0,134.55,102.32072,11.08521,102.9194423909,7.32072,2.13521,7.62575,95.0,8.95,95.4206607607,135.69
2021-04-30 15:30:00,86.79952,11.47861,87.5552120651,7.70952,2.24861,8.03075,79.09,9.23,79.6267605771,134.33,87.14952,11.37861,87.8892007118,7.70952,2.24861,8.03075,79.44,9.13,79.9629320373,135.5,7.70952,2.24861,8.03075,7.70952,2.24861,8.03075,0.0,0.0,0.0,134.33,99.11952,13.34861,100.0143221442,7.70952,2.24861,8.03075,91.41,11.1,92.0814753357,135.5
2021-04-30 16:00:00,86.93392,7.24781,87.2355271456,7.12392,2.07781,7.42075,79.81,5.17,79.9772780232,133.81,87.27392,7.15781,87.5669535622,7.12392,2.07781,7.42075,80.15,5.08,80.3108267919,134.97,7.12392,2.07781,7.42075,7.12392,2.07781,7.42075,0.0,0.0,0.0,133.81,97.36392,14.84781,98.489544519,7.12392,2.07781,7.42075,90.24,12.77,91.1390723016,134.97
2021-04-30 16:30:00,86.98504,7.96397,87.348852322,6.66504,1.9439700000000002,6.94275,80.32,6.02,80.5452841574,134.0,87.34504,7.87397,87.6992327,6.66504,1.9439700000000002,6.94275,80.68,5.93,80.8976346997,135.11,6.66504,1.9439700000000002,6.94275,6.66504,1.9439700000000002,6.94275,0.0,0.0,0.0,134.0,97.68504,15.38397,98.8889962168,6.66504,1.9439700000000002,6.94275,91.02,13.44,92.0069236525,135.11
2021-04-30 17:00:00,90.07264,7.82827,90.4121799746,6.5426400000000005,1.90827,6.81525,83.53,5.92,83.7395205384,133.92,90.42264,7.73827,90.7531522712,6.5426400000000005,1.90827,6.81525,83.88,5.83,84.082360219,135.05,6.5426400000000005,1.90827,6.81525,6.5426400000000005,1.90827,6.81525,0.0,0.0,0.0,133.92,101.10264,15.26827,102.2490287668,6.5426400000000005,1.90827,6.81525,94.56,13.36,95.4991266976,135.05
2021-04-30 17:30:00,91.40448,8.36964,91.7868718162,7.40448,2.15964,7.713,84.0,6.21,84.2292354233,133.92,91.76448,8.27964,92.1372466932,7.40448,2.15964,7.713,84.36,6.12,84.5817001484,135.14,7.40448,2.15964,7.713,7.40448,2.15964,7.713,0.0,0.0,0.0,133.92,102.88448,15.73964,104.0814704556,7.40448,2.15964,7.713,95.48,13.58,96.4408979635,135.14
2021-04-30 18:00:00,92.12952,8.77736,92.5466936416,8.45952,2.46736,8.812,83.67,6.31,83.9075979873,133.14,92.47952,8.68736,92.8866612771,8.45952,2.46736,8.812,84.02,6.22,84.2499186943,134.34,8.45952,2.46736,8.812,8.45952,2.46736,8.812,0.0,0.0,0.0,133.14,104.02952,15.977360000000001,105.2493090904,8.45952,2.46736,8.812,95.57,13.51,96.5201792373,134.34
2021-04-30 18:30:00,91.65944,8.63817,92.0655794641,7.87944,2.29817,8.20775,83.78,6.34,84.0195453451,132.51,92.03944,8.538170000000001,92.4346193937,7.87944,2.29817,8.20775,84.16,6.24,84.3910137396,133.7,7.87944,2.29817,8.20775,7.87944,2.29817,8.20775,0.0,0.0,0.0,132.51,103.55944,15.99817,104.7878764765,7.87944,2.29817,8.20775,95.68,13.7,96.6558451414,133.7
2021-04-30 19:00:00,93.30192,7.97056,93.6417540545,8.16192,2.38056,8.502,85.14,5.59,85.323312758,131.69,93.65192,7.89056,93.9837382572,8.16192,2.38056,8.502,85.49,5.51,85.6673811903,132.9,8.16192,2.38056,8.502,8.16192,2.38056,8.502,0.0,0.0,0.0,131.69,105.43192,15.49056,106.563817518,8.16192,2.38056,8.502,97.27,13.11,98.14950331,132.9
2021-04-30 19:30:00,92.54072,8.83396,92.9614097752,9.75072,2.84396,10.157,82.79,5.99,83.0064105958,131.94,92.89072,8.73396,93.3004175736,9.75072,2.84396,10.157,83.14,5.89,83.3483755091,133.15,9.75072,2.84396,10.157,9.75072,2.84396,10.157,0.0,0.0,0.0,131.94,104.29072,16.01396,105.5130380237,9.75072,2.84396,10.157,94.54,13.17,95.4529229516,133.15
2021-04-30 20:00:00,92.17992,9.13956,92.63190167650001,9.52992,2.77956,9.927,82.65,6.36,82.8943429915,132.41,92.52992,9.04956,92.9713968455,9.52992,2.77956,9.927,83.0,6.27,83.2364877923,133.61,9.52992,2.77956,9.927,9.52992,2.77956,9.927,0.0,0.0,0.0,132.41,103.84992,16.42956,105.141506199,9.52992,2.77956,9.927,94.32,13.65,95.3025965019,133.61
2021-04-30 20:30:00,92.40504,8.97397,92.8397735616,8.82504,2.57397,9.19275,83.58,6.4,83.8246765577,132.41,92.76504,8.88397,93.1894713429,8.82504,2.57397,9.19275,83.94,6.31,84.1768358873,133.61,8.82504,2.57397,9.19275,8.82504,2.57397,9.19275,0.0,0.0,0.0,132.41,103.95504,16.34397,105.2320088983,8.82504,2.57397,9.19275,95.13,13.77,96.1214325736,133.61
2021-04-30 21:00:00,92.55008,9.05544,92.9920335384,8.59008,2.50544,8.948,83.96,6.55,84.2151061271,132.81,92.91008,8.965440000000001,93.3416417254,8.59008,2.50544,8.948,84.32,6.46,84.5670976208,133.98,8.59008,2.50544,8.948,8.59008,2.50544,8.948,0.0,0.0,0.0,132.81,104.13008,16.65544,105.4536734419,8.59008,2.50544,8.948,95.54,14.15,96.5821624318,133.98
2021-04-30 21:30:00,90.72448,10.08214,91.2829711296,8.54448,2.49214,8.900500000000001,82.18,7.59,82.5297552402,133.46,91.07448,9.992140000000001,91.6209788697,8.54448,2.49214,8.900500000000001,82.53,7.5,82.8700844696,134.63,8.54448,2.49214,8.900500000000001,8.54448,2.49214,8.900500000000001,0.0,0.0,0.0,133.46,102.32448,17.56214,103.8206529003,8.54448,2.49214,8.900500000000001,93.78,15.07,94.9831211321,134.63
2021-04-30 22:00:00,87.07792,11.99356,87.8999979124,9.09792,2.65356,9.477,77.98,9.34,78.5373541698,133.94,87.39792,11.92356,88.2075263421,9.09792,2.65356,9.477,78.3,9.27,78.8468318958,135.08,9.09792,2.65356,9.477,9.09792,2.65356,9.477,0.0,0.0,0.0,133.94,98.02792,17.55356,99.5871506179,9.09792,2.65356,9.477,88.93,14.9,90.169589663,135.08
2021-04-30 22:30:00,82.5316,13.276299999999999,83.5926141489,9.1416,2.6663,9.5225,73.39,10.61,74.1529783623,134.17,82.8316,13.2063,83.8777701078,9.1416,2.6663,9.5225,73.69,10.54,74.4399603708,135.31,9.1416,2.6663,9.5225,9.1416,2.6663,9.5225,0.0,0.0,0.0,134.17,92.8716,19.1463,94.8246533885,9.1416,2.6663,9.5225,83.73,16.48,85.3364125095,135.31
2021-04-30 23:00:00,78.1596,13.4753,79.312715136,8.3496,2.4353,8.6975,69.81,11.04,70.6775615029,134.96,78.4396,13.3953,79.5751525933,8.3496,2.4353,8.6975,70.09,10.96,70.9417345432,136.07,8.3496,2.4353,8.6975,8.3496,2.4353,8.6975,0.0,0.0,0.0,134.96,88.3896,21.4553,90.9563152632,8.3496,2.4353,8.6975,80.04,19.02,82.2688397876,136.07
2021-04-30 23:30:00,73.78544,14.50742,75.1981142786,7.70544,2.24742,8.0265,66.08,12.26,67.207693012,135.6,74.08544,13.99742,75.3961549858,7.70544,2.24742,8.0265,66.38,11.75,67.4119195692,136.7,7.70544,2.24742,8.0265,7.70544,2.24742,8.0265,0.0,0.0,0.0,135.6,83.96544,22.79742,87.0052726738,7.70544,2.24742,8.0265,76.26,20.55,78.980314636,136.7
2021-05-01 00:00:00,69.26024,32.25882,76.4042689426,7.23024,2.10882,7.5315,62.03,30.15,68.9691481751,133.63,70.69024,11.66882,71.6468519298,7.23024,2.10882,7.5315,63.46,9.56,64.1760484916,134.75,7.23024,2.10882,7.5315,7.23024,2.10882,7.5315,0.0,0.0,0.0,133.63,82.46024,7.84882,82.8329352145,7.23024,2.10882,7.5315,75.23,5.74,75.4486613533,134.75
2021-05-01 00:30:00,66.75416,32.76663,74.3624227608,7.15416,2.08663,7.45225,59.6,30.68,67.0329948607,133.95,68.16416,12.08663,69.227446387,7.15416,2.08663,7.45225,61.01,10.0,61.8241061399,135.03,7.15416,2.08663,7.45225,7.15416,2.08663,7.45225,0.0,0.0,0.0,133.95,79.69416,8.29663,80.1248601088,7.15416,2.08663,7.45225,72.54,6.21,72.805327415,135.03
2021-05-01 01:00:00,65.23464,33.31927,73.2511570507,6.85464,1.99927,7.14025,58.38,31.32,66.2507871651,134.14,66.61464,12.58927,67.79380489,6.85464,1.99927,7.14025,59.76,10.59,60.6910677118,135.22,6.85464,1.99927,7.14025,6.85464,1.99927,7.14025,0.0,0.0,0.0,134.14,78.03464,8.88927,78.5393160211,6.85464,1.99927,7.14025,71.18,6.89,71.5126876855,135.22
2021-05-01 01:30:00,66.20656,33.05108,73.9978545378,6.58656,1.9210800000000001,6.861,59.62,31.13,67.2578716583,134.01,67.61656,12.34108,68.7335539733,6.58656,1.9210800000000001,6.861,61.03,10.42,61.9131431927,135.09,6.58656,1.9210800000000001,6.861,6.58656,1.9210800000000001,6.861,0.0,0.0,0.0,134.01,79.00656,8.61108,79.4744438282,6.58656,1.9210800000000001,6.861,72.42,6.69,72.7283472932,135.09
2021-05-01 02:00:00,68.92064,32.32727,76.1256001859,6.95064,2.02727,7.24025,61.97,30.3,68.9809459199,133.61,70.37064,11.74727,71.3444134215,6.95064,2.02727,7.24025,63.42,9.72,64.1605392745,134.65,6.95064,2.02727,7.24025,6.95064,2.02727,7.24025,0.0,0.0,0.0,133.61,82.23064,7.9072700000000005,82.6099453677,6.95064,2.02727,7.24025,75.28,5.88,75.5092894947,134.65
2021-05-01 02:30:00,69.16744,32.53092,76.4355644461,7.23744,2.11092,7.539,61.93,30.42,68.9978354733,133.53,70.59744,11.96092,71.603506491,7.23744,2.11092,7.539,63.36,9.85,64.1210737589,134.59,7.23744,2.11092,7.539,7.23744,2.11092,7.539,0.0,0.0,0.0,133.53,82.35744,8.15092,82.7598055834,7.23744,2.11092,7.539,75.12,6.04,75.3624309587,134.59
2021-05-01 03:00:00,67.23432,33.35251,75.0522731778,8.37432,2.44251,8.72325,58.86,30.91,66.4825368048,133.79,68.61432,12.74251,69.7875094137,8.37432,2.44251,8.72325,60.24,10.3,61.1142176584,134.84,8.37432,2.44251,8.72325,8.37432,2.44251,8.72325,0.0,0.0,0.0,133.79,80.27432,8.98251,80.7753176246,8.37432,2.44251,8.72325,71.9,6.54,72.196825415,134.84
2021-05-01 03:30:00,65.93624,34.05432,74.2110804126,9.30624,2.71432,9.694,56.63,31.34,64.7236625972,133.89,67.28624,13.39432,68.6064567049,9.30624,2.71432,9.694,57.98,10.68,58.9554306235,134.9,9.30624,2.71432,9.694,9.30624,2.71432,9.694,0.0,0.0,0.0,133.89,78.46624,9.69432,79.0628272958,9.30624,2.71432,9.694,69.16,6.98,69.5113372048,134.9
2021-05-01 04:00:00,65.15168,34.30424,73.6309872866,9.03168,2.63424,9.408,56.12,31.67,64.439454529,134.13,66.50168,13.58424,67.8749218725,9.03168,2.63424,9.408,57.47,10.95,58.5038750853,135.15,9.03168,2.63424,9.408,9.03168,2.63424,9.408,0.0,0.0,0.0,134.13,77.70168,9.89424,78.3290945945,9.03168,2.63424,9.408,68.67,7.26,69.0527081294,135.15
2021-05-01 04:30:00,64.33576,34.37293,72.9423630791,10.05576,2.93293,10.47475,54.28,31.44,62.7279204183,134.25,65.63576,13.59293,67.0285068964,10.05576,2.93293,10.47475,55.58,10.66,56.5930384411,135.21,10.05576,2.93293,10.47475,10.05576,2.93293,10.47475,0.0,0.0,0.0,134.25,76.79576,9.83293,77.4227051088,10.05576,2.93293,10.47475,66.74,6.9,67.0957345887,135.21
2021-05-01 05:00:00,63.79112,34.65741,72.5978171763,10.31112,3.00741,10.74075,53.48,31.65,62.143647302,134.4,65.09112,13.83741,66.5456821917,10.31112,3.00741,10.74075,54.78,10.83,55.840283846,135.36,10.31112,3.00741,10.74075,10.31112,3.00741,10.74075,0.0,0.0,0.0,134.4,76.06112,10.13741,76.733702225,10.31112,3.00741,10.74075,65.75,7.13,66.1354624993,135.36
2021-05-01 05:30:00,63.81248,34.70989,72.6416482988,10.18248,2.96989,10.60675,53.63,31.74,62.318572673,134.4,65.11248,13.87989,66.5754188734,10.18248,2.96989,10.60675,54.93,10.91,56.0029731354,135.44,10.18248,2.96989,10.60675,10.18248,2.96989,10.60675,0.0,0.0,0.0,134.4,75.97248,10.11989,76.6435247817,10.18248,2.96989,10.60675,65.79,7.15,66.1773873767,135.44
2021-05-01 06:00:00,62.90816,35.31863,72.1445924492,10.65816,3.10863,11.10225,52.25,32.21,61.3803437592,134.61,64.17816,14.45863,65.7866871218,10.65816,3.10863,11.10225,53.52,11.35,54.7102632054,135.63,10.65816,3.10863,11.10225,10.65816,3.10863,11.10225,0.0,0.0,0.0,134.61,75.04816,10.72863,75.8111457575,10.65816,3.10863,11.10225,64.39,7.62,64.8393129205,135.63
2021-05-01 06:30:00,65.03856,34.16458,73.4658615511,10.678560000000001,3.11458,11.1235,54.36,31.05,62.6028122372,133.79,66.36856,13.52458,67.732562484,10.678560000000001,3.11458,11.1235,55.69,10.41,56.6546044025,134.82,10.678560000000001,3.11458,11.1235,10.678560000000001,3.11458,11.1235,0.0,0.0,0.0,133.79,77.54856,9.72458,78.1559122156,10.678560000000001,3.11458,11.1235,66.87,6.61,67.1959001726,134.82
2021-05-01 07:00:00,67.68424,32.70832,75.1730705878,10.07424,2.93832,10.494,57.61,29.77,64.8472435806,133.41,69.04424,12.15832,70.1065747445,10.07424,2.93832,10.494,58.97,9.22,59.6864247547,134.47,10.07424,2.93832,10.494,10.07424,2.93832,10.494,0.0,0.0,0.0,133.41,80.73424,8.15832,81.1453984746,10.07424,2.93832,10.494,70.66,5.22,70.8525511185,134.47
2021-05-01 07:30:00,70.7044,31.9167,77.5744024679,9.5544,2.7867,9.9525,61.15,29.13,67.7338866447,132.86,72.1344,11.5267,73.0495480907,9.5544,2.7867,9.9525,62.58,8.74,63.1873721562,133.95,9.5544,2.7867,9.9525,9.5544,2.7867,9.9525,0.0,0.0,0.0,132.86,84.1344,6.5067,84.3856291572,9.5544,2.7867,9.9525,74.58,3.7199999999999998,74.6727179096,133.95
2021-05-01 08:00:00,74.47432,30.33376,80.41493229,9.06432,2.64376,9.442,65.41,27.69,71.0296008717,132.46,75.96432,10.03376,76.6241101273,9.06432,2.64376,9.442,66.9,7.39,67.3069246066,133.52,9.06432,2.64376,9.442,9.06432,2.64376,9.442,0.0,0.0,0.0,132.46,88.38432,4.90376,88.5202512649,9.06432,2.64376,9.442,79.32,2.26,79.3521896358,133.52
2021-05-01 08:30:00,77.68664,27.50152,82.4108465968,8.81664,2.57152,9.184,68.87,24.93,73.2433054961,131.5,79.24664,7.45152,79.5962002962,8.81664,2.57152,9.184,70.43,4.88,70.5988618888,132.57,8.81664,2.57152,9.184,8.81664,2.57152,9.184,0.0,0.0,0.0,131.5,92.48664,5.08152,92.6261325113,8.81664,2.57152,9.184,83.67,2.51,83.7076400336,132.57
2021-05-01 09:00:00,79.36104,27.45822,83.9769522872,9.25104,2.69822,9.6365,70.11,24.76,74.3536798013,131.21,80.92104,7.52822,81.2704670286,9.25104,2.69822,9.6365,71.67,4.83,71.8325678227,132.31,9.25104,2.69822,9.6365,9.25104,2.69822,9.6365,0.0,0.0,0.0,131.21,94.02104,3.50822,94.0864685821,9.25104,2.69822,9.6365,84.77,0.81,84.7738697949,132.31
2021-05-01 09:30:00,79.3448,27.4489,83.9585576237,9.9048,2.8889,10.3175,69.44,24.56,73.6553270307,130.8,80.8948,7.6189,81.2527925935,9.9048,2.8889,10.3175,70.99,4.73,71.1474033258,131.89,9.9048,2.8889,10.3175,9.9048,2.8889,10.3175,0.0,0.0,0.0,130.8,93.5748,3.5789,93.6432150252,9.9048,2.8889,10.3175,83.67,0.6900000000000001,83.6728450574,131.89
2021-05-01 10:00:00,78.62472,27.40471,83.2638260307,9.92472,2.89471,10.33825,68.7,24.51,72.9412784368,130.69,80.17472,7.62471,80.5364633546,9.92472,2.89471,10.33825,70.25,4.73,70.409057656,131.79,9.92472,2.89471,10.33825,9.92472,2.89471,10.33825,0.0,0.0,0.0,130.69,92.67472,3.13471,92.7277204177,9.92472,2.89471,10.33825,82.75,0.24,82.7503480355,131.79
2021-05-01 10:30:00,81.30648,18.16689,83.3113412583,8.76648,2.55689,9.13175,72.54,15.61,74.200564014,131.48,82.30648,7.54689,82.6517525444,8.76648,2.55689,9.13175,73.54,4.99,73.7091018803,132.57,8.76648,2.55689,9.13175,8.76648,2.55689,9.13175,0.0,0.0,0.0,131.48,94.24648,9.83689,94.7584476301,8.76648,2.55689,9.13175,85.48,7.28,85.7894445722,132.57
2021-05-01 11:00:00,83.13824,8.52907,83.574589352,8.80824,2.56907,9.17525,74.33,5.96,74.5685624107,132.81,83.45824,8.43907,83.883822793,8.80824,2.56907,9.17525,74.65,5.87,74.8804340265,133.87,8.80824,2.56907,9.17525,8.80824,2.56907,9.17525,0.0,0.0,0.0,132.81,94.03824,17.26907,95.6107282734,8.80824,2.56907,9.17525,85.23,14.7,86.4883974878,133.87
2021-05-01 11:30:00,82.7268,8.43365,83.1555764249,8.4468,2.46365,8.79875,74.28,5.97,74.5195229453,133.01,83.0368,8.35365,83.4559382103,8.4468,2.46365,8.79875,74.59,5.89,74.8221905587,134.08,8.4468,2.46365,8.79875,8.4468,2.46365,8.79875,0.0,0.0,0.0,133.01,93.7868,18.26365,95.5485466429,8.4468,2.46365,8.79875,85.34,15.8,86.7902966927,134.08
2021-05-01 12:00:00,84.4356,8.4033,84.8527312362,8.2056,2.3933,8.5475,76.23,6.01,76.4665482417,132.93,84.7556,8.3233,85.1633081453,8.2056,2.3933,8.5475,76.55,5.93,76.7793422738,133.99,8.2056,2.3933,8.5475,8.2056,2.3933,8.5475,0.0,0.0,0.0,132.93,95.8956,18.1233,97.5931355283,8.2056,2.3933,8.5475,87.69,15.73,89.0896683123,133.99
2021-05-01 12:30:00,83.97808,9.14944,84.475026918,8.63808,2.51944,8.998,75.34,6.63,75.6311609061,133.19,84.30808,9.06944,84.7944992037,8.63808,2.51944,8.998,75.67,6.55,75.9529551762,134.29,8.63808,2.51944,8.998,8.63808,2.51944,8.998,0.0,0.0,0.0,133.19,95.39808,18.92944,97.2579938432,8.63808,2.51944,8.998,86.76,16.41,88.2982768801,134.29
2021-05-01 13:00:00,83.5672,9.5371,84.1096498165,8.2872,2.4171,8.6325,75.28,7.12,75.6159559881,133.56,83.8772,9.4471,84.4075374493,8.2872,2.4171,8.6325,75.59,7.03,75.9161972177,134.63,8.2872,2.4171,8.6325,8.2872,2.4171,8.6325,0.0,0.0,0.0,133.56,94.7272,18.1271,96.4460168916,8.2872,2.4171,8.6325,86.44,15.71,87.8560054863,134.63
2021-05-01 13:30:00,81.33464,10.42302,81.99977445,8.44464,2.46302,8.7965,72.89,7.96,73.3233503053,133.98,81.64464,10.34302,82.2971767648,8.44464,2.46302,8.7965,73.2,7.88,73.6229203441,135.1,8.44464,2.46302,8.7965,8.44464,2.46302,8.7965,0.0,0.0,0.0,133.98,92.34464,18.89302,94.2575129178,8.44464,2.46302,8.7965,83.9,16.43,85.4935956666,135.1
2021-05-01 14:00:00,78.87472,11.58096,79.7203869133,9.53472,2.7809600000000003,9.932,69.34,8.8,69.8961772918,134.39,79.15472,11.51096,79.9873233606,9.53472,2.7809600000000003,9.932,69.62,8.73,70.1652143159,135.51,9.53472,2.7809600000000003,9.932,9.53472,2.7809600000000003,9.932,0.0,0.0,0.0,134.39,89.31472,19.83096,91.4898146418,9.53472,2.7809600000000003,9.932,79.78,17.05,81.5815598037,135.51
2021-05-01 14:30:00,74.94216,13.38688,76.1284171752,10.65216,3.10688,11.096,64.29,10.28,65.106700884,135.08,75.20216,13.30688,76.3703995276,10.65216,3.10688,11.096,64.55,10.2,65.3509181267,136.21,10.65216,3.10688,11.096,10.65216,3.10688,11.096,0.0,0.0,0.0,135.08,84.64216,21.37688,87.2998639632,10.65216,3.10688,11.096,73.99,18.27,76.2122890353,136.21
2021-05-01 15:00:00,72.91336,13.63973,74.1781659315,10.35336,3.01973,10.78475,62.56,10.62,63.4550076826,135.35,73.17336,13.55973,74.4191298751,10.35336,3.01973,10.78475,62.82,10.54,63.6980690445,136.47,10.35336,3.01973,10.78475,10.35336,3.01973,10.78475,0.0,0.0,0.0,135.35,82.16336,21.50973,84.9322448259,10.35336,3.01973,10.78475,71.81,18.49,74.1522501344,136.47
2021-05-01 15:30:00,73.468,13.54025,74.7053237331,9.978,2.91025,10.39375,63.49,10.63,64.3737291137,135.35,73.748,13.47025,74.9680941405,9.978,2.91025,10.39375,63.77,10.56,64.6384289722,136.47,9.978,2.91025,10.39375,9.978,2.91025,10.39375,0.0,0.0,0.0,135.35,82.708,21.45025,85.4442888031,9.978,2.91025,10.39375,72.73,18.54,75.0558758526,136.47
2021-05-01 16:00:00,72.55208,16.31644,74.3641750213,9.38208,2.73644,9.773,63.17,13.58,64.6131975683,135.16,73.00208,12.97644,74.1464205434,9.38208,2.73644,9.773,63.62,10.24,64.4388237012,136.27,9.38208,2.73644,9.773,9.38208,2.73644,9.773,0.0,0.0,0.0,135.16,82.38208,18.86644,84.5147896134,9.38208,2.73644,9.773,73.0,16.13,74.7607978823,136.27
2021-05-01 16:30:00,73.63968,30.80949,79.8249781996,9.04968,2.63949,9.42675,64.59,28.17,70.4657150677,133.1,75.12968,10.36949,75.8419088615,9.04968,2.63949,9.42675,66.08,7.73,66.5305892053,134.24,9.04968,2.63949,9.42675,9.04968,2.63949,9.42675,0.0,0.0,0.0,133.1,86.98968,5.45949,87.1608309825,9.04968,2.63949,9.42675,77.94,2.8200000000000003,77.9909994807,134.24
2021-05-01 17:00:00,77.08848,30.79164,83.0105947612,8.74848,2.55164,9.113,68.34,28.24,73.9449335655,132.87,78.63848,10.41164,79.3247299661,8.74848,2.55164,9.113,69.89,7.86,70.330588651,133.99,8.74848,2.55164,9.113,8.74848,2.55164,9.113,0.0,0.0,0.0,132.87,91.07848,4.52164,91.1906505482,8.74848,2.55164,9.113,82.33,1.97,82.3535658002,133.99
2021-05-01 17:30:00,79.58,30.4575,85.2093639587,8.7,2.5375,9.0625,70.88,27.92,76.1807114695,132.46,81.15,10.2075,81.7894587111,8.7,2.5375,9.0625,72.45,7.67,72.8548653145,133.55,8.7,2.5375,9.0625,8.7,2.5375,9.0625,0.0,0.0,0.0,132.46,93.95,4.0775,94.0384416409,8.7,2.5375,9.0625,85.25,1.54,85.2639085428,133.55
2021-05-01 18:00:00,81.30472,29.36596,86.4454573763,8.93472,2.60596,9.307,72.37,26.76,77.1590208595,132.21,82.91472,9.17596,83.4209148511,8.93472,2.60596,9.307,73.98,6.57,74.2711606211,133.28,8.93472,2.60596,9.307,8.93472,2.60596,9.307,0.0,0.0,0.0,132.21,96.33472,4.92596,96.4605793026,8.93472,2.60596,9.307,87.4,2.32,87.4307863398,133.28
2021-05-01 18:30:00,82.40024,29.28257,87.4486618415,9.06024,2.64257,9.43775,73.34,26.64,78.0284896688,132.04,84.04024,9.11257,84.532839011,9.06024,2.64257,9.43775,74.98,6.47,75.2586294055,133.17,9.06024,2.64257,9.43775,9.06024,2.64257,9.43775,0.0,0.0,0.0,132.04,97.70024,5.10257,97.8333946905,9.06024,2.64257,9.43775,88.64,2.46,88.6741292599,133.17
2021-05-01 19:00:00,83.05304,28.23047,87.7198203923,8.33304,2.43047,8.680250000000001,74.72,25.8,79.0488355385,131.83,84.69304,8.13047,85.0824045668,8.33304,2.43047,8.680250000000001,76.36,5.7,76.5724467416,132.93,8.33304,2.43047,8.680250000000001,8.33304,2.43047,8.680250000000001,0.0,0.0,0.0,131.83,98.81304,5.12047,98.9456218691,8.33304,2.43047,8.680250000000001,90.48,2.69,90.5199784578,132.93
2021-05-01 19:30:00,82.71312,28.91091,87.6202084976,8.64312,2.52091,9.00325,74.07,26.39,78.6307636997,132.04,84.34312,8.75091,84.7958744112,8.64312,2.52091,9.00325,75.7,6.23,75.9559273526,133.16,8.64312,2.52091,9.00325,8.64312,2.52091,9.00325,0.0,0.0,0.0,132.04,98.24312,5.83091,98.4160055009,8.64312,2.52091,9.00325,89.6,3.31,89.6611181059,133.16
2021-05-01 20:00:00,81.95904,29.38597,87.067901494,8.48904,2.4759700000000002,8.84275,73.47,26.91,78.2431402744,132.29,83.56904,9.16597,84.0702054985,8.48904,2.4759700000000002,8.84275,75.08,6.69,75.3774667921,133.39,8.48904,2.4759700000000002,8.84275,8.48904,2.4759700000000002,8.84275,0.0,0.0,0.0,132.29,97.11904,6.36597,97.32745504,8.48904,2.4759700000000002,8.84275,88.63,3.89,88.7153256208,133.39
2021-05-01 20:30:00,81.93288,29.35959,87.0343745313,7.71288,2.24959,8.03425,74.22,27.11,79.0162040344,131.83,83.57288,9.28959,84.0875897732,7.71288,2.24959,8.03425,75.86,7.04,76.1859645867,132.96,7.71288,2.24959,8.03425,7.71288,2.24959,8.03425,0.0,0.0,0.0,131.83,97.20288,6.25959,97.4042214037,7.71288,2.24959,8.03425,89.49,4.01,89.5797979457,132.96
2021-05-01 21:00:00,82.0804,29.8022,87.3233255723,8.0304,2.3422,8.365,74.05,27.46,78.9775544063,131.15,83.7104,9.9422,84.2987450025,8.0304,2.3422,8.365,75.68,7.6,76.0606494845,132.25,8.0304,2.3422,8.365,8.0304,2.3422,8.365,0.0,0.0,0.0,131.15,96.9604,5.4822,97.1152597947,8.0304,2.3422,8.365,88.93,3.14,88.9854173446,132.25
2021-05-01 21:30:00,81.94512,30.31816,87.3738720534,8.32512,2.42816,8.672,73.62,27.89,78.7258312119,131.36,83.56512,10.41816,84.2120379661,8.32512,2.42816,8.672,75.24,7.99,75.6630537317,132.48,8.32512,2.42816,8.672,8.32512,2.42816,8.672,0.0,0.0,0.0,131.36,96.79512,5.92816,96.9764834215,8.32512,2.42816,8.672,88.47,3.5,88.5392054403,132.48
2021-05-01 22:00:00,79.12664,31.41402,85.1343985135,8.51664,2.48402,8.8715,70.61,28.93,76.3067297163,132.0,80.70664,11.31402,81.4958206821,8.51664,2.48402,8.8715,72.19,8.83,72.7280207348,133.11,8.51664,2.48402,8.8715,8.51664,2.48402,8.8715,0.0,0.0,0.0,132.0,93.57664,6.88402,93.8295118023,8.51664,2.48402,8.8715,85.06,4.4,85.1737259958,133.11
2021-05-01 22:30:00,75.97264,32.43827,82.6080104419,8.46264,2.46827,8.81525,67.51,29.97,73.8633941814,132.41,77.48264,12.22827,78.4416349177,8.46264,2.46827,8.81525,69.02,9.76,69.706656784,133.53,8.46264,2.46827,8.81525,8.46264,2.46827,8.81525,0.0,0.0,0.0,132.41,89.95264,7.84827,90.2943674044,8.46264,2.46827,8.81525,81.49,5.38,81.6674016974,133.53
2021-05-01 23:00:00,71.992,33.22225,79.2878676663,8.442,2.46225,8.79375,63.55,30.76,70.6029751498,132.72,73.442,12.93225,74.5719146466,8.442,2.46225,8.79375,65.0,10.47,65.837837905,133.79,8.442,2.46225,8.79375,8.442,2.46225,8.79375,0.0,0.0,0.0,132.72,85.522,8.65225,85.9585592833,8.442,2.46225,8.79375,77.08,6.19,77.3281481739,133.79
2021-05-01 23:30:00,68.26696,33.75078,76.154402225,7.9569600000000005,2.32078,8.2885,60.31,31.43,68.0083891884,133.55,69.66696,13.23078,70.9121911596,7.9569600000000005,2.32078,8.2885,61.71,10.91,62.6669945027,134.57,7.9569600000000005,2.32078,8.2885,7.9569600000000005,2.32078,8.2885,0.0,0.0,0.0,133.55,81.34696,9.66078,81.9186094331,7.9569600000000005,2.32078,8.2885,73.39,7.34,73.7561366938,134.57
2021-05-02 00:00:00,65.42312,34.87841,74.1396527822,7.26312,2.11841,7.56575,58.16,32.76,66.7518029719,134.38,66.79312,14.09841,68.2648228875,7.26312,2.11841,7.56575,59.53,11.98,60.7234822783,135.36,7.26312,2.11841,7.56575,7.26312,2.11841,7.56575,0.0,0.0,0.0,134.38,78.21312,9.68841,78.8108966353,7.26312,2.11841,7.56575,70.95,7.57,71.352697216,135.36
2021-05-02 00:30:00,63.15392,33.93656,71.6945445344,6.67392,1.94656,6.952,56.48,31.99,64.9103266052,134.68,64.50392,13.01656,65.8041528294,6.67392,1.94656,6.952,57.83,11.07,58.8799949049,135.71,6.67392,1.94656,6.952,6.67392,1.94656,6.952,0.0,0.0,0.0,134.68,75.69392,12.24656,76.6782091392,6.67392,1.94656,6.952,69.02,10.3,69.7843134236,135.71
2021-05-02 01:00:00,62.71408,23.17744,66.8599248818,6.81408,1.98744,7.098,55.9,21.19,59.7814862646,133.86,64.05408,2.32744,64.0963504546,6.81408,1.98744,7.098,57.24,0.34,57.2410097745,134.94,6.81408,1.98744,7.098,6.81408,1.98744,7.098,0.0,0.0,0.0,133.86,73.18408,33.77744,80.6028846779,6.81408,1.98744,7.098,66.37,31.79,73.5906311972,134.94
2021-05-02 01:30:00,63.94704,23.17122,68.0156552644,6.82704,1.9912200000000002,7.1115,57.12,21.18,60.9203315815,133.86,65.30704,2.35122,65.3493512519,6.82704,1.9912200000000002,7.1115,58.48,0.36,58.4811080606,134.99,6.82704,1.9912200000000002,7.1115,6.82704,1.9912200000000002,7.1115,0.0,0.0,0.0,133.86,74.59704,33.78122,81.8894938405,6.82704,1.9912200000000002,7.1115,67.77,31.79,74.8557078652,134.99
2021-05-02 02:00:00,66.78736,23.67173,70.8583252481,7.13736,2.08173,7.43475,59.65,21.59,63.4369813279,133.51,68.18736,2.96173,68.2516513233,7.13736,2.08173,7.43475,61.05,0.88,61.0563420129,134.55,7.13736,2.08173,7.43475,7.13736,2.08173,7.43475,0.0,0.0,0.0,133.51,77.48736,31.38173,83.6008608662,7.13736,2.08173,7.43475,70.35,29.3,76.2076931812,134.55
2021-05-02 02:30:00,67.07728,23.77254,71.1652664595,7.27728,2.12254,7.5805,59.8,21.65,63.5984473081,133.51,68.46728,3.06254,68.5357394492,7.27728,2.12254,7.5805,61.19,0.9400000000000001,61.1972197081,134.55,7.27728,2.12254,7.5805,7.27728,2.12254,7.5805,0.0,0.0,0.0,133.51,77.78728,31.14254,83.789729248,7.27728,2.12254,7.5805,70.51,29.02,76.2484130982,134.55
2021-05-02 03:00:00,65.86696,23.91953,70.0756757731,7.26696,2.11953,7.56975,58.6,21.8,62.523595546,133.67,67.24696,3.18953,67.3225573702,7.26696,2.11953,7.56975,59.98,1.07,59.9895432555,134.74,7.26696,2.11953,7.56975,7.26696,2.11953,7.56975,0.0,0.0,0.0,133.67,76.44696,31.30953,82.6100742165,7.26696,2.11953,7.56975,69.18,29.19,75.0861405321,134.74
2021-05-02 03:30:00,64.88136,24.13373,69.2244739898,7.28136,2.12373,7.58475,57.6,22.01,61.6619826149,133.38,66.24136,3.47373,66.3323795349,7.28136,2.12373,7.58475,58.96,1.35,58.9754533683,134.41,7.28136,2.12373,7.58475,7.28136,2.12373,7.58475,0.0,0.0,0.0,133.38,75.30136,31.59373,81.6606306194,7.28136,2.12373,7.58475,68.02,29.47,74.1296249822,134.41
2021-05-02 04:00:00,64.15544,24.31867,68.6098986456,7.19544,2.09867,7.49525,56.96,22.22,61.1405757251,133.48,65.50544,3.62867,65.6058679964,7.19544,2.09867,7.49525,58.31,1.53,58.3300694325,134.54,7.19544,2.09867,7.49525,7.19544,2.09867,7.49525,0.0,0.0,0.0,133.48,74.54544,31.75867,81.0286106567,7.19544,2.09867,7.49525,67.35,29.66,73.5916985808,134.54
2021-05-02 04:30:00,63.008,24.17525,67.486671103,6.978,2.03525,7.26875,56.03,22.14,60.245667894,133.59,64.328,3.48525,64.4223451262,6.978,2.03525,7.26875,57.35,1.45,57.3683274987,134.61,6.978,2.03525,7.26875,6.978,2.03525,7.26875,0.0,0.0,0.0,133.59,73.328,31.57525,79.8372845014,6.978,2.03525,7.26875,66.35,29.54,72.6287415559,134.61
2021-05-02 05:00:00,62.1208,24.4994,66.7773494008,7.0608,2.0594,7.355,55.06,22.44,59.4571879591,133.78,63.4408,3.7494,63.5514996283,7.0608,2.0594,7.355,56.38,1.69,56.4053233303,134.75,7.0608,2.0594,7.355,7.0608,2.0594,7.355,0.0,0.0,0.0,133.78,72.2908,32.0194,79.0645416163,7.0608,2.0594,7.355,65.23,29.96,71.7812963104,134.75
2021-05-02 05:30:00,61.36144,24.62292,66.1174296854,6.90144,2.01292,7.189,54.46,22.61,58.9669712636,133.89,62.66144,3.82292,62.7779482,6.90144,2.01292,7.189,55.76,1.81,55.789369059,134.86,6.90144,2.01292,7.189,6.90144,2.01292,7.189,0.0,0.0,0.0,133.89,71.45144,32.16292,78.3566315062,6.90144,2.01292,7.189,64.55,30.15,71.2441225646,134.86
2021-05-02 06:00:00,60.63136,25.06123,65.6066083909,6.86136,2.00123,7.14725,53.77,23.06,58.5062090722,134.2,61.93136,4.20123,62.0736955961,6.86136,2.00123,7.14725,55.07,2.2,55.1139265522,135.18,6.86136,2.00123,7.14725,6.86136,2.00123,7.14725,0.0,0.0,0.0,134.2,70.68136,32.61123,77.8418073632,6.86136,2.00123,7.14725,63.82,30.61,70.781102704,135.18
2021-05-02 06:30:00,62.08008,24.38419,66.6972642225,6.94008,2.02419,7.22925,55.14,22.36,59.5011697364,134.02,63.40008,3.55419,63.4996252789,6.94008,2.02419,7.22925,56.46,1.53,56.4807268013,134.98,6.94008,2.02419,7.22925,6.94008,2.02419,7.22925,0.0,0.0,0.0,134.02,72.21008,31.83419,78.915849527,6.94008,2.02419,7.22925,65.27,29.81,71.755201902,134.98
2021-05-02 07:00:00,63.52336,23.99098,67.9027568443,6.96336,2.03098,7.2535,56.56,21.96,60.6735131668,133.9,64.86336,3.20098,64.9422954895,6.96336,2.03098,7.2535,57.9,1.17,57.911820037,134.9,6.96336,2.03098,7.2535,6.96336,2.03098,7.2535,0.0,0.0,0.0,133.9,73.93336,31.37098,80.3136358724,6.96336,2.03098,7.2535,66.97,29.34,73.1150907816,134.9
2021-05-02 07:30:00,65.25992,23.13206,69.2383517875,7.06992,2.06206,7.3645,58.19,21.07,61.8871634509,133.58,66.62992,2.3720600000000003,66.6721299184,7.06992,2.06206,7.3645,59.56,0.31,59.560806744,134.54,7.06992,2.06206,7.3645,7.06992,2.06206,7.3645,0.0,0.0,0.0,133.58,75.91992,30.41206,81.7846418727,7.06992,2.06206,7.3645,68.85,28.35,74.4583440589,134.54
2021-05-02 08:00:00,66.90904,22.71472,70.6595933925,7.31904,2.13472,7.624,59.59,20.58,63.0436713715,133.27,68.30904,2.18472,68.3439678918,7.31904,2.13472,7.624,60.99,0.05,60.9900204952,134.24,7.31904,2.13472,7.624,7.31904,2.13472,7.624,0.0,0.0,0.0,133.27,77.69904,29.93472,83.2660091418,7.31904,2.13472,7.624,70.38,27.8,75.6715560829,134.24
2021-05-02 08:30:00,69.06136,21.92123,72.45696495,7.58136,2.21123,7.89725,61.48,19.71,64.562175459,132.54,70.49136,2.9312300000000002,70.5522780919,7.58136,2.21123,7.89725,62.91,0.72,62.9141200368,133.55,7.58136,2.21123,7.89725,7.58136,2.21123,7.89725,0.0,0.0,0.0,132.54,80.07136,29.13123,85.20593438,7.58136,2.21123,7.89725,72.49,26.92,77.327139479,133.55
2021-05-02 09:00:00,70.09248,21.22239,73.2348659442,7.96248,2.32239,8.29425,62.13,18.9,64.9411033168,131.99,71.51248,3.6623900000000003,71.6062001244,7.96248,2.32239,8.29425,63.55,1.34,63.5641258887,133.04,7.96248,2.32239,8.29425,7.96248,2.32239,8.29425,0.0,0.0,0.0,131.99,81.16248,28.52239,86.0283377211,7.96248,2.32239,8.29425,73.2,26.2,77.747540154,133.04
2021-05-02 09:30:00,71.816,21.05425,74.8386217074,8.106,2.36425,8.44375,63.71,18.69,66.3948808268,131.3,73.276,3.70425,73.3695689238,8.106,2.36425,8.44375,65.17,1.34,65.1837748217,132.36,8.106,2.36425,8.44375,8.106,2.36425,8.44375,0.0,0.0,0.0,131.3,82.796,27.09425,87.1164507947,8.106,2.36425,8.44375,74.69,24.73,78.6776270613,132.36
2021-05-02 10:00:00,71.14448,33.77339,78.7539135952,8.51448,2.48339,8.869250000000001,62.63,31.29,70.0112919464,132.26,72.57448,14.08339,73.9283235382,8.51448,2.48339,8.869250000000001,64.06,11.6,65.1017941381,133.23,8.51448,2.48339,8.869250000000001,8.51448,2.48339,8.869250000000001,0.0,0.0,0.0,132.26,85.98448,11.97339,86.8141282797,8.51448,2.48339,8.869250000000001,77.47,9.49,78.0490935245,133.23
2021-05-02 10:30:00,70.83328,35.41679,79.1940816568,8.66328,2.52679,9.02425,62.17,32.89,70.333924958,132.16,72.26328,15.35679,73.8770101957,8.66328,2.52679,9.02425,63.6,12.83,64.8811906488,133.07,8.66328,2.52679,9.02425,8.66328,2.52679,9.02425,0.0,0.0,0.0,132.16,86.12328,10.03679,86.706150367,8.66328,2.52679,9.02425,77.46,7.51,77.8232079781,133.07
2021-05-02 11:00:00,71.49432,35.13251,79.6600969819,8.61432,2.51251,8.97325,62.88,32.62,70.8375521881,132.03,72.94432,15.11251,74.4933673475,8.61432,2.51251,8.97325,64.33,12.6,65.5523371056,132.99,8.61432,2.51251,8.97325,8.61432,2.51251,8.97325,0.0,0.0,0.0,132.03,86.81432,10.252510000000001,87.4176190385,8.61432,2.51251,8.97325,78.2,7.74,78.5821073782,132.99
2021-05-02 11:30:00,71.58264,35.20702,79.7722295454,8.49264,2.47702,8.8465,63.09,32.73,71.0746157218,132.26,73.03264,15.11702,74.5807669513,8.49264,2.47702,8.8465,64.54,12.64,65.7661098135,133.24,8.49264,2.47702,8.8465,8.49264,2.47702,8.8465,0.0,0.0,0.0,132.26,87.00264,10.20702,87.5993300445,8.49264,2.47702,8.8465,78.51,7.73,78.8896254269,133.24
2021-05-02 12:00:00,72.22112,35.42366,80.4408221107,8.96112,2.6136600000000003,9.3345,63.26,32.81,71.2623582265,132.58,73.69112,15.22366,75.2471992213,8.96112,2.6136600000000003,9.3345,64.73,12.61,65.9468346473,133.57,8.96112,2.6136600000000003,9.3345,8.96112,2.6136600000000003,9.3345,0.0,0.0,0.0,132.58,87.67112,10.48366,88.2957100263,8.96112,2.6136600000000003,9.3345,78.71,7.87,79.1024715164,133.57
2021-05-02 12:30:00,74.52832,35.20951,82.4268164887,9.11832,2.65951,9.49825,65.41,32.55,73.0614166301,132.45,76.00832,15.04951,77.4838851663,9.11832,2.65951,9.49825,66.89,12.39,68.0278193095,133.44,9.11832,2.65951,9.49825,9.11832,2.65951,9.49825,0.0,0.0,0.0,132.45,90.13832,10.68951,90.7699419217,9.11832,2.65951,9.49825,81.02,8.03,81.4169595355,133.44
2021-05-02 13:00:00,75.2712,35.03785,83.0265287849,8.4612,2.46785,8.81375,66.81,32.57,74.3261797754,132.53,76.8012,14.84785,78.2232891859,8.4612,2.46785,8.81375,68.34,12.38,69.4522857795,133.55,8.4612,2.46785,8.81375,8.4612,2.46785,8.81375,0.0,0.0,0.0,132.53,91.0812,10.52785,91.6876252232,8.4612,2.46785,8.81375,82.62,8.06,83.0122159685,133.55
2021-05-02 13:30:00,74.86288,35.34834,82.7886220603,8.46288,2.46834,8.8155,66.4,32.88,74.0949013091,132.64,76.37288,15.14834,77.8607025671,8.46288,2.46834,8.8155,67.91,12.68,69.0836485719,133.65,8.46288,2.46834,8.8155,8.46288,2.46834,8.8155,0.0,0.0,0.0,132.64,90.82288,10.29834,91.4048758998,8.46288,2.46834,8.8155,82.36,7.83,82.7313634603,133.65
2021-05-02 14:00:00,75.94256,35.34158,83.7633553307,9.26256,2.70158,9.6485,66.68,32.64,74.2400969827,132.83,77.45256,15.07158,78.9053329899,9.26256,2.70158,9.6485,68.19,12.37,69.3029075869,133.85,9.26256,2.70158,9.6485,9.26256,2.70158,9.6485,0.0,0.0,0.0,132.83,92.29256,9.87158,92.8189890219,9.26256,2.70158,9.6485,83.03,7.17,83.3390052736,133.85
2021-05-02 14:30:00,74.54944,36.38317,82.9539273547,10.39944,3.03317,10.83275,64.15,33.35,72.3010719146,133.33,76.02944,15.94317,77.6830767694,10.39944,3.03317,10.83275,65.63,12.91,66.8877044007,134.35,10.39944,3.03317,10.83275,10.39944,3.03317,10.83275,0.0,0.0,0.0,133.33,90.29944,10.12317,90.8651057071,10.39944,3.03317,10.83275,79.9,7.09,80.2139520283,134.35
2021-05-02 15:00:00,74.16976,35.71868,82.3223991354,8.66976,2.52868,9.031,65.5,33.19,73.4290548761,133.4,75.66976,15.25868,77.192874631,8.66976,2.52868,9.031,67.0,12.73,68.1986282853,134.39,8.66976,2.52868,9.031,8.66976,2.52868,9.031,0.0,0.0,0.0,133.4,90.33976,9.87868,90.8782732858,8.66976,2.52868,9.031,81.67,7.35,82.0000695122,134.39
2021-05-02 15:30:00,72.16704,36.47247,80.8598956855,8.23704,2.40247,8.58025,63.93,34.07,72.4417683384,133.86,73.62704,15.87247,75.3184992088,8.23704,2.40247,8.58025,65.39,13.47,66.7629612884,134.87,8.23704,2.40247,8.58025,8.23704,2.40247,8.58025,0.0,0.0,0.0,133.86,88.07704,9.33247,88.5700850822,8.23704,2.40247,8.58025,79.84,6.93,80.1401927874,134.87
2021-05-02 16:00:00,70.73352,37.30311,79.9671986959,8.27352,2.41311,8.61825,62.46,34.89,71.5441381247,133.99,72.20352,16.69311,74.1080847267,8.27352,2.41311,8.61825,63.93,14.28,65.5054448119,135.0,8.27352,2.41311,8.61825,8.27352,2.41311,8.61825,0.0,0.0,0.0,133.99,86.28352,9.05311,86.7571589223,8.27352,2.41311,8.61825,78.01,6.64,78.2920794206,135.0
2021-05-02 16:30:00,74.30872,37.07546,83.0444194528,8.89872,2.59546,9.2695,65.41,34.48,73.941453191,133.52,75.80872,16.59546,77.6039388218,8.89872,2.59546,9.2695,66.91,14.0,68.3589650302,134.57,8.89872,2.59546,9.2695,8.89872,2.59546,9.2695,0.0,0.0,0.0,133.52,90.20872,9.40546,90.6977168503,8.89872,2.59546,9.2695,81.31,6.8100000000000005,81.5946824248,134.57
2021-05-02 17:00:00,78.09736,36.27173,86.109442201,9.05736,2.64173,9.43475,69.04,33.63,76.7951723743,133.14,79.66736,15.90173,81.2388654916,9.05736,2.64173,9.43475,70.61,13.26,71.8442739542,134.15,9.05736,2.64173,9.43475,9.05736,2.64173,9.43475,0.0,0.0,0.0,133.14,94.57736,10.12173,95.1174350094,9.05736,2.64173,9.43475,85.52,7.48,85.8464955604,134.15
2021-05-02 17:30:00,82.08984,35.54537,89.4551013619,9.06984,2.6453699999999998,9.44775,73.02,32.9,80.0895149192,133.0,83.71984,15.20537,85.0894522633,9.06984,2.6453699999999998,9.44775,74.65,12.56,75.6992476845,134.04,9.06984,2.6453699999999998,9.44775,9.06984,2.6453699999999998,9.44775,0.0,0.0,0.0,133.0,99.31984,10.91537,99.9178458528,9.06984,2.6453699999999998,9.44775,90.25,8.27,90.6281159464,134.04
2021-05-02 18:00:00,81.95848,36.13164,89.5694582601,10.42848,3.04164,10.863,71.53,33.09,78.8130001967,133.15,83.55848,15.78164,85.035755662,10.42848,3.04164,10.863,73.13,12.74,74.2314252861,134.15,10.42848,3.04164,10.863,10.42848,3.04164,10.863,0.0,0.0,0.0,133.15,98.86848,11.14164,99.4942836519,10.42848,3.04164,10.863,88.44,8.1,88.8101548248,134.15
2021-05-02 18:30:00,81.01216,36.05313,88.6724210263,8.82216,2.57313,9.18975,72.19,33.48,79.5757909166,133.15,82.62216,15.70313,84.1011867625,8.82216,2.57313,9.18975,73.8,13.13,74.958901406,134.15,8.82216,2.57313,9.18975,8.82216,2.57313,9.18975,0.0,0.0,0.0,133.15,98.01216,10.22313,98.5438780182,8.82216,2.57313,9.18975,89.19,7.65,89.517476506,134.15
2021-05-02 19:00:00,78.9272,36.5071,86.9613204261,7.8072,2.2771,8.1325,71.12,34.23,78.928748248,133.21,80.5272,16.1271,82.1262034569,7.8072,2.2771,8.1325,72.72,13.85,74.0271632578,134.21,7.8072,2.2771,8.1325,7.8072,2.2771,8.1325,0.0,0.0,0.0,133.21,95.8072,9.1971,96.2476296864,7.8072,2.2771,8.1325,88.0,6.92,88.2716624971,134.21
2021-05-02 19:30:00,78.36936,36.88648,86.6162166895,6.87936,2.00648,7.166,71.49,34.88,79.5451727008,133.45,79.95936,16.45648,81.6352557759,6.87936,2.00648,7.166,73.08,14.45,74.4948917712,134.49,6.87936,2.00648,7.166,6.87936,2.00648,7.166,0.0,0.0,0.0,133.45,95.37936,8.29648,95.7395106234,6.87936,2.00648,7.166,88.5,6.29,88.7232444177,134.49
2021-05-02 20:00:00,78.642,37.026,86.9223149715,7.152,2.086,7.45,71.49,34.94,79.5715005514,133.45,80.252,16.596,81.9500501525,7.152,2.086,7.45,73.1,14.51,74.5261705711,134.38,7.152,2.086,7.45,7.152,2.086,7.45,0.0,0.0,0.0,133.45,95.572,8.226,95.9253577528,7.152,2.086,7.45,88.42,6.14,88.6329284183,134.38
2021-05-02 20:30:00,79.466,37.19175,87.7386541045,8.646,2.52175,9.00625,70.82,34.67,78.8510069688,133.23,81.056,16.80175,82.7790670343,8.646,2.52175,9.00625,72.41,14.28,73.8046509375,134.27,8.646,2.52175,9.00625,8.646,2.52175,9.00625,0.0,0.0,0.0,133.23,96.056,8.86175,96.4639090493,8.646,2.52175,9.00625,87.41,6.34,87.6396240293,134.27
2021-05-02 21:00:00,78.7072,37.5821,87.2194793165,7.9272,2.3121,8.2575,70.78,35.27,79.0808529291,133.43,80.2972,17.1621,82.1107666768,7.9272,2.3121,8.2575,72.37,14.85,73.8778681338,134.44,7.9272,2.3121,8.2575,7.9272,2.3121,8.2575,0.0,0.0,0.0,133.43,95.3972,8.0321,95.734739767,7.9272,2.3121,8.2575,87.47,5.72,87.6568268876,134.44
2021-05-02 21:30:00,77.5204,38.0472,86.3539335757,6.9504,2.0272,7.24,70.57,36.02,79.2310879643,133.6,79.1004,17.6072,81.0363299514,6.9504,2.0272,7.24,72.15,15.58,73.8129995326,134.63,6.9504,2.0272,7.24,6.9504,2.0272,7.24,0.0,0.0,0.0,133.6,94.1104,6.9572,94.3672083936,6.9504,2.0272,7.24,87.16,4.93,87.2993155758,134.63
2021-05-02 22:00:00,74.10728,38.88004,83.6871941183,6.85728,2.00004,7.143,67.25,36.88,76.6987411891,133.95,75.62728,18.33004,77.8169380444,6.85728,2.00004,7.143,68.77,16.33,70.6822594432,134.92,6.85728,2.00004,7.143,6.85728,2.00004,7.143,0.0,0.0,0.0,133.95,90.19728,6.21004,90.4108064127,6.85728,2.00004,7.143,83.34,4.21,83.4462683408,134.92
2021-05-02 22:30:00,71.08816,39.32863,81.2420311776,7.05816,2.05863,7.35225,64.03,37.27,74.0870690472,134.31,72.55816,18.63863,74.9138512617,7.05816,2.05863,7.35225,65.5,16.58,67.5658671224,135.27,7.05816,2.05863,7.35225,7.05816,2.05863,7.35225,0.0,0.0,0.0,134.31,86.77816,5.44863,86.9490461239,7.05816,2.05863,7.35225,79.72,3.39,79.7920453429,135.27
2021-05-02 23:00:00,68.13448,33.54464,75.944389112,8.00448,2.3346400000000003,8.338,60.13,31.21,67.7471844433,134.11,69.53448,12.83464,70.7090651388,8.00448,2.3346400000000003,8.338,61.53,10.5,62.4194753262,135.1,8.00448,2.3346400000000003,8.338,8.00448,2.3346400000000003,8.338,0.0,0.0,0.0,134.11,81.23448,15.41464,82.6840484447,8.00448,2.3346400000000003,8.338,73.23,13.08,74.3889729731,135.1
2021-05-02 23:30:00,64.52184,30.31387,71.288137522,8.96184,2.61387,9.33525,55.56,27.7,62.0822325629,134.24,65.85184,9.50387,66.5341143802,8.96184,2.61387,9.33525,56.89,6.89,57.3057082672,135.24,8.96184,2.61387,9.33525,8.96184,2.61387,9.33525,0.0,0.0,0.0,134.24,75.64184,22.63387,78.9555573077,8.96184,2.61387,9.33525,66.68,20.02,69.6205630543,135.24
2021-05-03 00:00:00,60.98256,31.33658,68.56277321,10.34256,3.01658,10.7735,50.64,28.32,58.0209617294,134.74,62.22256,10.38658,63.0835003551,10.34256,3.01658,10.7735,51.88,7.37,52.400871176,135.7,10.34256,3.01658,10.7735,10.34256,3.01658,10.7735,0.0,0.0,0.0,134.74,71.34256,23.45658,75.0997470878,10.34256,3.01658,10.7735,61.0,20.44,64.3334563039,135.7
2021-05-03 00:30:00,58.80976,32.42118,67.1544546836,11.24976,3.28118,11.7185,47.56,29.14,55.777174543,135.04,59.99976,11.39118,61.0715169441,11.24976,3.28118,11.7185,48.75,8.11,49.4199817887,135.98,11.24976,3.28118,11.7185,11.24976,3.28118,11.7185,0.0,0.0,0.0,135.04,68.58976,23.47118,72.4944926698,11.24976,3.28118,11.7185,57.34,20.19,60.790720509,135.98
