Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-05-03 01:00:00,57.89096,32.25403,66.2697947859,10.71096,3.12403,11.15725,47.18,29.13,55.4482578626,135.19,59.10096,11.15403,60.1442919832,10.71096,3.12403,11.15725,48.39,8.03,49.0517379916,136.12,10.71096,3.12403,11.15725,10.71096,3.12403,11.15725,0.0,0.0,0.0,135.19,67.77096,23.24403,71.6462696165,10.71096,3.12403,11.15725,57.06,20.12,60.5033718069,136.12
2021-05-03 01:30:00,59.33536,32.37323,67.5922404346,10.84536,3.16323,11.29725,48.49,29.21,56.6083403749,135.32,60.56536,11.27323,61.6055885985,10.84536,3.16323,11.29725,49.72,8.11,50.3770830835,136.27,10.84536,3.16323,11.29725,10.84536,3.16323,11.29725,0.0,0.0,0.0,135.32,69.44536,23.34323,73.2636636564,10.84536,3.16323,11.29725,58.6,20.18,61.9773539287,136.27
2021-05-03 02:00:00,62.0484,31.8962,69.7665501297,11.1984,3.2662,11.665,50.85,28.63,58.3558000545,135.08,63.3084,10.8562,64.2324730102,11.1984,3.2662,11.665,52.11,7.59,52.6598537788,136.01,11.1984,3.2662,11.665,11.1984,3.2662,11.665,0.0,0.0,0.0,135.08,72.4684,22.8262,75.9783153604,11.1984,3.2662,11.665,61.27,19.56,64.3164559036,136.01
2021-05-03 02:30:00,62.44464,31.71302,70.0360528746,11.56464,3.37302,12.0465,50.88,28.34,58.2402781587,134.86,63.70464,10.72302,64.6008073901,11.56464,3.37302,12.0465,52.14,7.35,52.6555039858,135.77,11.56464,3.37302,12.0465,11.56464,3.37302,12.0465,0.0,0.0,0.0,134.86,72.87464,22.62302,76.3054007856,11.56464,3.37302,12.0465,61.31,19.25,64.2610192885,135.77
2021-05-03 03:00:00,61.254,32.31075,69.2534264969,12.414,3.62075,12.93125,48.84,28.69,56.6432846858,135.19,62.464,11.23075,63.4655894289,12.414,3.62075,12.93125,50.05,7.61,50.6252367896,136.16,12.414,3.62075,12.93125,12.414,3.62075,12.93125,0.0,0.0,0.0,135.19,71.324,23.23075,75.0118705377,12.414,3.62075,12.93125,58.91,19.61,62.0881647337,136.16
2021-05-03 03:30:00,60.45264,32.11452,68.453371559,12.15264,3.54452,12.659,48.3,28.57,56.117153349,135.19,61.67264,11.02452,62.6502559117,12.15264,3.54452,12.659,49.52,7.48,50.0817411838,136.02,12.15264,3.54452,12.659,12.15264,3.54452,12.659,0.0,0.0,0.0,135.19,70.47264,23.01452,74.1354241871,12.15264,3.54452,12.659,58.32,19.47,61.4841711337,136.02
2021-05-03 04:00:00,59.72496,32.37353,67.9346472108,12.35496,3.60353,12.86975,47.37,28.77,55.4222861311,135.56,60.92496,11.16353,61.9392860232,12.35496,3.60353,12.86975,48.57,7.5600000000000005,49.1548420809,136.47,12.35496,3.60353,12.86975,12.35496,3.60353,12.86975,0.0,0.0,0.0,135.56,69.65496,23.21353,73.4212600523,12.35496,3.60353,12.86975,57.3,19.61,60.5627121255,136.47
2021-05-03 04:30:00,59.0856,32.4108,67.3911573131,12.8256,3.7408,13.36,46.26,28.67,54.4238596573,135.42,60.2656,11.2408,61.3049600603,12.8256,3.7408,13.36,47.44,7.5,48.0291952879,136.31,12.8256,3.7408,13.36,12.8256,3.7408,13.36,0.0,0.0,0.0,135.42,68.8456,23.2408,72.6625861362,12.8256,3.7408,13.36,56.02,19.5,59.3168643811,136.31
2021-05-03 05:00:00,58.6384,32.2737,66.933203018,12.4584,3.6337,12.9775,46.18,28.64,54.3400588884,135.42,59.8184,11.1037,60.8402262672,12.4584,3.6337,12.9775,47.36,7.47,47.945495096,136.27,12.4584,3.6337,12.9775,12.4584,3.6337,12.9775,0.0,0.0,0.0,135.42,68.3684,23.3737,72.2534979793,12.4584,3.6337,12.9775,55.91,19.74,59.2924590483,136.27
2021-05-03 05:30:00,57.98352,32.23061,66.3392855898,13.85352,4.04061,14.43075,44.13,28.19,52.365379784699996,135.3,59.13352,11.09061,60.1645644691,13.85352,4.04061,14.43075,45.28,7.05,45.825548551,136.27,13.85352,4.04061,14.43075,13.85352,4.04061,14.43075,0.0,0.0,0.0,135.3,67.56352,25.03061,72.0510976444,13.85352,4.04061,14.43075,53.71,20.99,57.6657974886,136.27
2021-05-03 06:00:00,57.60168,32.16424,65.9734179318,13.83168,4.03424,14.408,43.77,28.13,52.0298933307,135.3,58.75168,11.03424,59.7788788386,13.83168,4.03424,14.408,44.92,7.0,45.4621424924,136.31,13.83168,4.03424,14.408,13.83168,4.03424,14.408,0.0,0.0,0.0,135.3,67.27168,24.96424,71.75438808050001,13.83168,4.03424,14.408,53.44,20.93,57.392495154,136.31
2021-05-03 06:30:00,60.68552,30.57786,67.9539392519,12.81552,3.73786,13.3495,47.87,26.84,54.8809848673,134.26,61.88552,9.74786,62.6485303918,12.81552,3.73786,13.3495,49.07,6.01,49.4366766682,135.22,12.81552,3.73786,13.3495,12.81552,3.73786,13.3495,0.0,0.0,0.0,134.26,70.97552,23.36786,74.7233652899,12.81552,3.73786,13.3495,58.16,19.63,61.383405738,135.22
2021-05-03 07:00:00,62.84176,29.31468,69.3428962721,12.70176,3.70468,13.231,50.14,25.61,56.3017912681,133.68,64.10176,8.65468,64.6833759246,12.70176,3.70468,13.231,51.4,4.95,51.6378010763,134.68,12.70176,3.70468,13.231,12.70176,3.70468,13.231,0.0,0.0,0.0,133.68,73.57176,23.17468,77.1353982462,12.70176,3.70468,13.231,60.87,19.47,63.9080417475,134.68
2021-05-03 07:30:00,65.93584,28.91337,71.9966524309,12.52584,3.65337,13.04775,53.41,25.26,59.0821098134,133.27,67.23584,8.36337,67.7539972124,12.52584,3.65337,13.04775,54.71,4.71,54.91236837,134.28,12.52584,3.65337,13.04775,12.52584,3.65337,13.04775,0.0,0.0,0.0,133.27,76.89584,21.14337,79.7496852926,12.52584,3.65337,13.04775,64.37,17.49,66.7038004914,134.28
2021-05-03 08:00:00,68.38768,28.33099,74.0237784105,11.55768,3.37099,12.03925,56.83,24.96,62.0697228929,132.84,69.73768,7.92099,70.1860819135,11.55768,3.37099,12.03925,58.18,4.55,58.357646457,133.84,11.55768,3.37099,12.03925,11.55768,3.37099,12.03925,0.0,0.0,0.0,132.84,79.62768,19.19099,81.907640177,11.55768,3.37099,12.03925,68.07,15.82,69.8841705968,133.84
2021-05-03 08:30:00,70.94184,26.95887,75.8915366445,11.72184,3.41887,12.21025,59.22,23.54,63.7270743091,131.98,72.33184,6.75887,72.6469366282,11.72184,3.41887,12.21025,60.61,3.34,60.7019579585,133.01,11.72184,3.41887,12.21025,11.72184,3.41887,12.21025,0.0,0.0,0.0,131.98,82.68184,19.73887,85.0053507414,11.72184,3.41887,12.21025,70.96,16.32,72.8125263948,133.01
2021-05-03 09:00:00,73.46248,25.73239,77.8388840032,12.28248,3.58239,12.79425,61.18,22.15,65.0662347151,131.57,74.88248,5.66239,75.0962613681,12.28248,3.58239,12.79425,62.6,2.08,62.6345463782,132.53,12.28248,3.58239,12.79425,12.28248,3.58239,12.79425,0.0,0.0,0.0,131.57,85.56248,19.22239,87.6951438853,12.28248,3.58239,12.79425,73.28,15.64,74.9304210585,132.53
2021-05-03 09:30:00,76.20224,26.32607,80.6216059296,12.91224,3.76607,13.45025,63.29,22.56,67.1906072305,131.31,77.66224,6.34607,77.9210890983,12.91224,3.76607,13.45025,64.75,2.58,64.8013803865,132.31,12.91224,3.76607,13.45025,12.91224,3.76607,13.45025,0.0,0.0,0.0,131.31,88.06224,17.07607,89.7025656292,12.91224,3.76607,13.45025,75.15,13.31,76.3195820219,132.31
2021-05-03 10:00:00,75.76288,27.46584,80.587755601,14.52288,4.23584,15.128,61.24,23.23,65.4978663775,130.82,77.18288,7.70584,77.5665967746,14.52288,4.23584,15.128,62.66,3.47,62.7560076805,131.81,14.52288,4.23584,15.128,14.52288,4.23584,15.128,0.0,0.0,0.0,130.82,87.17288,17.03584,88.8219052486,14.52288,4.23584,15.128,72.65,12.8,73.7689806084,131.81
2021-05-03 10:30:00,74.47728,41.96754,85.4876578802,17.71728,5.16754,18.4555,56.76,36.8,67.6456768759,131.76,75.80728,22.10754,78.9651000496,17.71728,5.16754,18.4555,58.09,16.94,60.5096000648,132.84,17.71728,5.16754,18.4555,17.71728,5.16754,18.4555,0.0,0.0,0.0,131.76,89.59728,22.72754,92.434915794,17.71728,5.16754,18.4555,71.88,17.56,73.9938375812,132.84
2021-05-03 11:00:00,77.92656,41.31483,88.201269443,20.89656,6.09483,21.76725,57.03,35.22,67.0288691535,131.35,79.28656,21.54483,82.1616595278,20.89656,6.09483,21.76725,58.39,15.45,60.3994586068,132.37,20.89656,6.09483,21.76725,20.89656,6.09483,21.76725,0.0,0.0,0.0,131.35,92.98656,25.07483,96.308086058,20.89656,6.09483,21.76725,72.09,18.98,74.5466867138,132.37
2021-05-03 11:30:00,79.734,41.19075,89.7451315758,20.814,6.07075,21.68125,58.92,35.12,68.5928626025,131.57,81.124,21.37075,83.8916702156,20.814,6.07075,21.68125,60.31,15.3,62.2204636755,132.59,20.814,6.07075,21.68125,20.814,6.07075,21.68125,0.0,0.0,0.0,131.57,95.174,25.16075,98.4436570662,20.814,6.07075,21.68125,74.36,19.09,76.7713338428,132.59
2021-05-03 12:00:00,80.7248,40.39765,90.2688399203,19.5348,5.69765,20.34875,61.19,34.7,70.3441973442,132.16,82.1648,20.37765,84.65401927,19.5348,5.69765,20.34875,62.63,14.68,64.3274381582,133.1,19.5348,5.69765,20.34875,19.5348,5.69765,20.34875,0.0,0.0,0.0,132.16,96.8748,23.96765,99.7956668476,19.5348,5.69765,20.34875,77.34,18.27,79.4686636354,133.1
2021-05-03 12:30:00,82.816,40.9355,92.380761072,23.436,6.8355,24.4125,59.38,34.1,68.4747719967,131.78,84.206,20.9955,86.7839930877,23.436,6.8355,24.4125,60.77,14.16,62.3979046123,132.76,23.436,6.8355,24.4125,23.436,6.8355,24.4125,0.0,0.0,0.0,131.78,98.276,25.4755,101.5242496956,23.436,6.8355,24.4125,74.84,18.64,77.126358659,132.76
2021-05-03 13:00:00,84.37168,40.81299,93.7244927368,22.74168,6.63299,23.68925,61.63,34.18,70.4736071164,131.78,85.81168,20.92299,88.3256244527,22.74168,6.63299,23.68925,63.07,14.29,64.6686090774,132.76,22.74168,6.63299,23.68925,22.74168,6.63299,23.68925,0.0,0.0,0.0,131.78,100.27168,25.07299,103.3589117472,22.74168,6.63299,23.68925,77.53,18.44,79.6927506113,132.76
2021-05-03 13:30:00,84.27744,40.66842,93.5767453925,21.69744,6.32842,22.6015,62.58,34.34,71.3827149946,131.67,85.73744,20.77842,88.2193366301,21.69744,6.32842,22.6015,64.04,14.45,65.6500121858,132.71,21.69744,6.32842,22.6015,21.69744,6.32842,22.6015,0.0,0.0,0.0,131.67,100.57744,24.56842,103.5346738936,21.69744,6.32842,22.6015,78.88,18.24,80.9614229124,132.71
2021-05-03 14:00:00,83.7212,40.81035,93.1381983751,22.8012,6.65035,23.75125,60.92,34.16,69.8437685123,131.8,85.1212,20.87035,87.6423995482,22.8012,6.65035,23.75125,62.32,14.22,63.921755295,132.8,22.8012,6.65035,23.75125,22.8012,6.65035,23.75125,0.0,0.0,0.0,131.8,99.7112,25.23035,102.8537503767,22.8012,6.65035,23.75125,76.91,18.58,79.1224652043,132.8
2021-05-03 14:30:00,83.00928,41.56479,92.8341119086,24.59928,7.17479,25.62425,58.41,34.39,67.7820049866,131.8,84.39928,21.61479,87.1231175479,24.59928,7.17479,25.62425,59.8,14.44,61.5187256045,132.86,24.59928,7.17479,25.62425,24.59928,7.17479,25.62425,0.0,0.0,0.0,131.8,98.23928,25.48479,101.4910373199,24.59928,7.17479,25.62425,73.64,18.31,75.8821830208,132.86
2021-05-03 15:00:00,82.79688,41.77659,92.7394565962,25.25688,7.36659,26.30925,57.54,34.41,67.0440131555,131.64,84.15688,21.89659,86.958847192,25.25688,7.36659,26.30925,58.9,14.53,60.6657308536,132.66,25.25688,7.36659,26.30925,25.25688,7.36659,26.30925,0.0,0.0,0.0,131.64,97.82688,25.48659,101.0923573786,25.25688,7.36659,26.30925,72.57,18.12,74.7979899463,132.66
2021-05-03 15:30:00,83.5984,41.56495,93.3613279204,25.3884,7.40495,26.44625,58.21,34.16,67.4930344554,131.64,84.9784,21.66495,87.6966277861,25.3884,7.40495,26.44625,59.59,14.26,61.27247098,132.6,25.3884,7.40495,26.44625,25.3884,7.40495,26.44625,0.0,0.0,0.0,131.64,98.7084,25.85495,102.038358817,25.3884,7.40495,26.44625,73.32,18.45,75.6057200217,132.6
2021-05-03 16:00:00,84.13776,42.11143,94.0879120528,25.54776,7.45143,26.61225,58.59,34.66,68.074251373,132.12,85.52776,22.08143,88.3322550457,25.54776,7.45143,26.61225,59.98,14.63,61.7384588405,133.13,25.54776,7.45143,26.61225,25.54776,7.45143,26.61225,0.0,0.0,0.0,132.12,99.42776,25.73143,102.7033882034,25.54776,7.45143,26.61225,73.88,18.28,76.1079023492,133.13
2021-05-03 16:30:00,85.97456,41.60633,95.5128874198,25.56456,7.45633,26.62975,60.41,34.15,69.3944565509,131.59,87.40456,21.71633,90.0619569933,25.56456,7.45633,26.62975,61.84,14.26,63.4628489748,132.6,25.56456,7.45633,26.62975,25.56456,7.45633,26.62975,0.0,0.0,0.0,131.59,101.42456,25.82633,104.6610753454,25.56456,7.45633,26.62975,75.86,18.37,78.0525239823,132.6
2021-05-03 17:00:00,90.36032,40.16801,98.8860781802,25.57032,7.45801,26.63575,64.79,32.71,72.5788412693,131.4,91.85032,20.30801,94.0685736804,25.57032,7.45801,26.63575,66.28,12.85,67.514153331,132.36,25.57032,7.45801,26.63575,25.57032,7.45801,26.63575,0.0,0.0,0.0,131.4,106.70032,27.36801,110.1542838907,25.57032,7.45801,26.63575,81.13,19.91,83.5373269862,132.36
2021-05-03 17:30:00,92.47152,39.66086,100.6179200096,25.75152,7.51086,26.8245,66.72,32.15,74.0620071292,131.07,93.97152,19.89086,96.0535938039,25.75152,7.51086,26.8245,68.22,12.38,69.3342108919,132.08,25.75152,7.51086,26.8245,25.75152,7.51086,26.8245,0.0,0.0,0.0,131.07,109.31152,27.85086,112.8037180569,25.75152,7.51086,26.8245,83.56,20.34,85.9999372093,132.08
2021-05-03 18:00:00,93.00968,39.74449,101.1455637142,25.729680000000002,7.50449,26.80175,67.28,32.24,74.6057370448,131.27,94.53968,19.944490000000002,96.6205660088,25.729680000000002,7.50449,26.80175,68.81,12.44,69.925458168,132.31,25.729680000000002,7.50449,26.80175,25.729680000000002,7.50449,26.80175,0.0,0.0,0.0,131.27,109.91968,27.80449,113.3817697668,25.729680000000002,7.50449,26.80175,84.19,20.3,86.6028065365,132.31
2021-05-03 18:30:00,91.65952,40.44111,100.184584566,25.64952,7.48111,26.71825,66.01,32.96,73.781309964,131.81,93.16952,20.48111,95.3941052889,25.64952,7.48111,26.71825,67.52,13.0,68.7600930773,132.85,25.64952,7.48111,26.71825,25.64952,7.48111,26.71825,0.0,0.0,0.0,131.81,108.30952,27.39111,111.7194031029,25.64952,7.48111,26.71825,82.66,19.91,85.0240183713,132.85
2021-05-03 19:00:00,90.22168,41.45424,99.2895037554,25.83168,7.5342400000000005,26.908,64.39,33.92,72.7780083542,132.64,91.70168,21.25424,94.1325705205,25.83168,7.5342400000000005,26.908,65.87,13.72,67.2836926751,133.71,25.83168,7.5342400000000005,26.908,25.83168,7.5342400000000005,26.908,0.0,0.0,0.0,132.64,106.60168,27.56424,110.1076995746,25.83168,7.5342400000000005,26.908,80.77,20.03,83.2165476333,133.71
2021-05-03 19:30:00,87.66584,42.47462,97.4135147043,25.93584,7.56462,27.0165,61.73,34.91,70.91756482,133.15,89.11584,22.11462,91.8187854235,25.93584,7.56462,27.0165,63.18,14.55,64.8337481563,134.26,25.93584,7.56462,27.0165,25.93584,7.56462,27.0165,0.0,0.0,0.0,133.15,103.72584,26.88462,107.1533138837,25.93584,7.56462,27.0165,77.79,19.32,80.1532688042,134.26
2021-05-03 20:00:00,85.118,43.3865,95.5377533033,25.908,7.5565,26.9875,59.21,35.83,69.2070299897,133.28,86.518,23.0065,89.5246522822,25.908,7.5565,26.9875,60.61,15.45,62.5481782309,134.32,25.908,7.5565,26.9875,25.908,7.5565,26.9875,0.0,0.0,0.0,133.28,100.588,26.9765,104.1425815709,25.908,7.5565,26.9875,74.68,19.42,77.1637142704,134.32
2021-05-03 20:30:00,84.3868,43.7449,95.0512929436,25.4568,7.4249,26.5175,58.93,36.32,69.2234591739,132.99,85.7768,23.4249,88.9178573643,25.4568,7.4249,26.5175,60.32,16.0,62.4059484344,134.06,25.4568,7.4249,26.5175,25.4568,7.4249,26.5175,0.0,0.0,0.0,132.99,99.5668,26.8349,103.1196369284,25.4568,7.4249,26.5175,74.11,19.41,76.6096612706,134.06
2021-05-03 21:00:00,82.25768,39.47599,91.2396827343,25.59768,7.46599,26.66425,56.66,32.01,65.0768445762,133.19,83.61768000000001,19.03599,85.7571298719,25.59768,7.46599,26.66425,58.02,11.57,59.1623638811,134.28,25.59768,7.46599,26.66425,25.59768,7.46599,26.66425,0.0,0.0,0.0,133.19,95.33768,18.12599,97.0454776961,25.59768,7.46599,26.66425,69.74,10.66,70.550004961,134.28
2021-05-03 21:30:00,80.83944,34.77317,88.0010705126,25.75944,7.51317,26.83275,55.08,27.26,61.4566025745,132.91,82.16944,14.36317,83.4153314587,25.75944,7.51317,26.83275,56.41,6.85,56.8243838506,133.97,25.75944,7.51317,26.83275,25.75944,7.51317,26.83275,0.0,0.0,0.0,132.91,91.82944,10.59317,92.4384189683,25.75944,7.51317,26.83275,66.07,3.08,66.1417515643,133.97
2021-05-03 22:00:00,77.13392,35.96781,85.107725682,25.12392,7.32781,26.17075,52.01,28.64,59.3741500992,133.67,78.41392,15.34781,79.9018029932,25.12392,7.32781,26.17075,53.29,8.02,53.8901150491,134.67,25.12392,7.32781,26.17075,25.12392,7.32781,26.17075,0.0,0.0,0.0,133.67,87.86392,11.677810000000001,88.6365595235,25.12392,7.32781,26.17075,62.74,4.35,62.8906201273,134.67
2021-05-03 22:30:00,72.37552,36.83661,81.210539535,25.08552,7.31661,26.13075,47.29,29.52,55.7474169805,133.73,73.56552,16.20661,75.329542283,25.08552,7.31661,26.13075,48.48,8.89,49.288360695,134.76,25.08552,7.31661,26.13075,25.08552,7.31661,26.13075,0.0,0.0,0.0,133.73,82.55552,13.90661,83.7186220871,25.08552,7.31661,26.13075,57.47,6.59,57.8465988629,134.76
2021-05-03 23:00:00,67.87552,37.46286,77.527750481,24.93552,7.27286,25.9745,42.94,30.19,52.4907582342,134.05,68.99552,16.76286,71.0026425948,24.93552,7.27286,25.9745,44.06,9.49,45.0704304395,135.04,24.93552,7.27286,25.9745,24.93552,7.27286,25.9745,0.0,0.0,0.0,134.05,77.29552,14.51286,78.6461729358,24.93552,7.27286,25.9745,52.36,7.24,52.858180067,135.04
2021-05-03 23:30:00,63.09456,38.13883,73.7258018292,25.02456,7.29883,26.06725,38.07,30.84,48.9941884309,134.05,64.13456,17.42883,66.4605589923,25.02456,7.29883,26.06725,39.11,10.13,40.4006064311,135.04,25.02456,7.29883,26.06725,25.02456,7.29883,26.06725,0.0,0.0,0.0,134.05,71.80456,15.19883,73.3954989775,25.02456,7.29883,26.06725,46.78,7.9,47.4423692494,135.04
2021-05-04 00:00:00,59.66008,39.41544,71.5045596868,25.15008,7.33544,26.198,34.51,32.08,47.1175816442,134.4,60.64008,18.64544,63.441876826,25.15008,7.33544,26.198,35.49,11.31,37.248573127,135.44,25.15008,7.33544,26.198,25.15008,7.33544,26.198,0.0,0.0,0.0,134.4,67.84008,15.43544,69.5739122258,25.15008,7.33544,26.198,42.69,8.1,43.4516524427,135.44
2021-05-04 00:30:00,57.43424,39.85332,69.9069312687,25.31424,7.38332,26.369,32.12,32.47,45.6726975336,134.25,58.37424,19.12332,61.4268122517,25.31424,7.38332,26.369,33.06,11.74,35.0826338806,135.31,25.31424,7.38332,26.369,25.31424,7.38332,26.369,0.0,0.0,0.0,134.25,65.45424,15.78332,67.3303105904,25.31424,7.38332,26.369,40.14,8.4,41.009506215,135.31
2021-05-04 01:00:00,56.49584,40.01462,69.2311328165,25.21584,7.35462,26.2665,31.28,32.66,45.2229366583,134.55,57.43584,19.19462,60.5583120096,25.21584,7.35462,26.2665,32.22,11.84,34.3265786236,135.63,25.21584,7.35462,26.2665,25.21584,7.35462,26.2665,0.0,0.0,0.0,134.55,64.37584,15.81462,66.2899010517,25.21584,7.35462,26.2665,39.16,8.46,40.0634147321,135.63
2021-05-04 01:30:00,57.69936,39.90648,70.1551373058,25.35936,7.39648,26.416,32.34,32.51,45.8560323186,134.72,58.65936,19.00648,61.6617125743,25.35936,7.39648,26.416,33.3,11.61,35.2658772753,135.77,25.35936,7.39648,26.416,25.35936,7.39648,26.416,0.0,0.0,0.0,134.72,65.93936,16.27648,67.9185026219,25.35936,7.39648,26.416,40.58,8.88,41.5402311019,135.77
2021-05-04 02:00:00,60.33024,39.28632,71.9941164096,25.29024,7.37632,26.344,35.04,31.91,47.3925067917,134.3,61.34024,18.48632,64.0653499983,25.29024,7.37632,26.344,36.05,11.11,37.7231308351,135.29,25.29024,7.37632,26.344,25.29024,7.37632,26.344,0.0,0.0,0.0,134.3,68.86024,15.76632,70.6421226974,25.29024,7.37632,26.344,43.57,8.39,44.3704518796,135.29
2021-05-04 02:30:00,60.61016,39.70963,72.4599628068,25.13016,7.32963,26.17725,35.48,32.38,48.0343085721,134.54,61.61016,18.85963,64.432115121,25.13016,7.32963,26.17725,36.48,11.53,38.2587414848,135.62,25.13016,7.32963,26.17725,25.13016,7.32963,26.17725,0.0,0.0,0.0,134.54,69.21016,16.14963,71.0693801603,25.13016,7.32963,26.17725,44.08,8.82,44.9537406675,135.62
2021-05-04 03:00:00,59.74944,37.23567,70.4023486871,25.21944,7.35567,26.27025,34.53,29.88,45.663281748,134.54,60.73944,16.30567,62.8900186489,25.21944,7.35567,26.27025,35.52,8.95,36.6302183996,135.62,25.21944,7.35567,26.27025,25.21944,7.35567,26.27025,0.0,0.0,0.0,134.54,67.74944,21.42567,71.0566390653,25.21944,7.35567,26.27025,42.53,14.07,44.7969396276,135.62
2021-05-04 03:30:00,58.49136,29.09998,65.3302994839,25.13136,7.32998,26.1785,33.36,21.77,39.834940692800004,133.65,59.45136,8.37998,60.0390562105,25.13136,7.32998,26.1785,34.32,1.05,34.3360583061,134.65,25.13136,7.32998,26.1785,25.13136,7.32998,26.1785,0.0,0.0,0.0,133.65,64.31136,38.53998,74.9752031238,25.13136,7.32998,26.1785,39.18,31.21,50.0912816766,134.65
2021-05-04 04:00:00,57.34928,29.75604,64.6093014434,24.56928,7.16604,25.593,32.78,22.59,39.8100050239,134.02,58.29928,8.93604,58.9801564884,24.56928,7.16604,25.593,33.73,1.77,33.7764089269,135.1,24.56928,7.16604,25.593,24.56928,7.16604,25.593,0.0,0.0,0.0,134.02,63.14928,39.13604,74.2930763356,24.56928,7.16604,25.593,38.58,31.97,50.1048630374,135.1
2021-05-04 04:30:00,57.05568,29.43499,64.2010066632,24.08568,7.02499,25.08925,32.97,22.41,39.8651351434,133.51,58.01568,8.72499,58.6680882283,24.08568,7.02499,25.08925,33.93,1.7000000000000002,33.9725609868,134.52,24.08568,7.02499,25.08925,24.08568,7.02499,25.08925,0.0,0.0,0.0,133.51,62.91568,38.71499,73.8730887439,24.08568,7.02499,25.08925,38.83,31.69,50.1201057461,134.52
2021-05-04 05:00:00,57.69744,29.40467,64.7582365446,24.42744,7.12467,25.44525,33.27,22.28,40.0411201142,133.35,58.65744,8.74467,59.3056870862,24.42744,7.12467,25.44525,34.23,1.62,34.2683133521,134.37,24.42744,7.12467,25.44525,24.42744,7.12467,25.44525,0.0,0.0,0.0,133.35,63.48744,37.50467,73.7377468435,24.42744,7.12467,25.44525,39.06,30.38,49.4836134493,134.37
2021-05-04 05:30:00,58.55528,29.28654,65.4707739457,25.08528,7.31654,26.1305,33.47,21.97,40.0365058415,132.93,59.52528,8.77654,60.1688176172,25.08528,7.31654,26.1305,34.44,1.46,34.4709326825,133.98,25.08528,7.31654,26.1305,25.08528,7.31654,26.1305,0.0,0.0,0.0,132.93,64.26528,37.12654,74.2186377256,25.08528,7.31654,26.1305,39.18,29.81,49.2311740668,133.98
2021-05-04 06:00:00,60.59096,28.48403,66.9522546205,24.15096,7.04403,25.15725,36.44,21.44,42.2793945084,132.19,61.61096,8.17403,62.150825888,24.15096,7.04403,25.15725,37.46,1.13,37.4770396376,133.19,24.15096,7.04403,25.15725,24.15096,7.04403,25.15725,0.0,0.0,0.0,132.19,66.66096,34.91403,75.2507347403,24.15096,7.04403,25.15725,42.51,27.87,50.831456796,133.19
2021-05-04 06:30:00,68.30624,32.68432,75.723227591,24.66624,7.19432,25.694,43.64,25.49,50.5389918776,131.75,69.43624,12.93432,70.6306453262,24.66624,7.19432,25.694,44.77,5.74,45.1364653025,132.79,24.66624,7.19432,25.694,24.66624,7.19432,25.694,0.0,0.0,0.0,131.75,76.84624,18.91432,79.1397251903,24.66624,7.19432,25.694,52.18,11.72,53.4800037397,132.79
2021-05-04 07:00:00,75.54936000000001,33.54148,82.6603694463,24.99936,7.29148,26.041,50.55,26.25,56.9593275943,132.31,76.82936,13.26148,77.9654885818,24.99936,7.29148,26.041,51.83,5.97,52.1726920908,133.34,24.99936,7.29148,26.041,24.99936,7.29148,26.041,0.0,0.0,0.0,132.31,85.99936,8.60148,86.428440797,24.99936,7.29148,26.041,61.0,1.31,61.014064772,133.34
2021-05-04 07:30:00,84.6776,29.39805,89.635602779,24.9876,7.28805,26.02875,59.69,22.11,63.6533439813,131.08,86.0776,10.78805,86.7509956402,24.9876,7.28805,26.02875,61.09,3.5,61.1901797677,132.17,24.9876,7.28805,26.02875,24.9876,7.28805,26.02875,0.0,0.0,0.0,131.08,95.8776,9.92805,96.3902503294,24.9876,7.28805,26.02875,70.89,2.64,70.939140818,132.17
2021-05-04 08:00:00,91.7092,16.8331,93.241249564,25.2792,7.3731,26.3325,66.43,9.46,67.1001974662,132.71,93.0692,17.6931,94.7360637574,25.2792,7.3731,26.3325,67.79,10.32,68.5710325137,133.8,25.2792,7.3731,26.3325,25.2792,7.3731,26.3325,0.0,0.0,0.0,132.71,100.0192,23.2431,102.6843808291,25.2792,7.3731,26.3325,74.74,15.87,76.406311912,133.8
2021-05-04 08:30:00,94.83832,14.86076,95.9955682737,24.68832,7.20076,25.717,70.15,7.66,70.5669759874,132.09,96.23832,19.16076,98.1272080526,24.68832,7.20076,25.717,71.55,11.96,72.5427053535,133.18,24.68832,7.20076,25.717,24.68832,7.20076,25.717,0.0,0.0,0.0,132.09,103.43832,21.04076,105.5566181052,24.68832,7.20076,25.717,78.75,13.84,79.9569140225,133.18
2021-05-04 09:00:00,95.6168,14.1324,96.6555594469,24.7968,7.2324,25.83,70.82,6.9,71.1553399261,132.31,97.0368,20.0124,99.078941799,24.7968,7.2324,25.83,72.24,12.78,73.3617475255,133.41,24.7968,7.2324,25.83,24.7968,7.2324,25.83,0.0,0.0,0.0,132.31,104.3868,20.2424,106.3313630685,24.7968,7.2324,25.83,79.59,13.01,80.6463154769,133.41
2021-05-04 09:30:00,96.61264,13.08952,97.4953216396,24.27264,7.07952,25.284,72.34,6.01,72.5892257845,131.74,98.03264,20.60952,100.1755999233,24.27264,7.07952,25.284,73.76,13.53,74.9906560846,132.81,24.27264,7.07952,25.284,24.27264,7.07952,25.284,0.0,0.0,0.0,131.74,105.33264,19.12952,107.0556097773,24.27264,7.07952,25.284,81.06,12.05,81.9507541149,132.81
2021-05-04 10:00:00,97.42112,12.779910000000001,98.2557923059,24.41112,7.11991,25.42825,73.01,5.66,73.2290632195,132.14,98.88112,21.08991,101.1051937156,24.41112,7.11991,25.42825,74.47,13.97,75.76900289700001,133.23,24.41112,7.11991,25.42825,24.41112,7.11991,25.42825,0.0,0.0,0.0,132.14,106.06112,18.83991,107.721415626,24.41112,7.11991,25.42825,81.65,11.72,82.4868528918,133.23
2021-05-04 10:30:00,97.7912,12.62035,98.6021908051,23.5212,6.86035,24.50125,74.27,5.76,74.4930231632,132.14,99.2612,20.74035,101.4048713996,23.5212,6.86035,24.50125,75.74,13.88,77.0013116771,133.23,23.5212,6.86035,24.50125,23.5212,6.86035,24.50125,0.0,0.0,0.0,132.14,106.3412,18.76035,107.9833392221,23.5212,6.86035,24.50125,82.82,11.9,83.6705587408,133.23
2021-05-04 11:00:00,97.27024,12.42507,98.0606034764,24.36024,7.10507,25.37525,72.91,5.32,73.1038336888,131.69,98.71024,21.28507,100.9790358726,24.36024,7.10507,25.37525,74.35,14.18,75.6901241907,132.83,24.36024,7.10507,25.37525,24.36024,7.10507,25.37525,0.0,0.0,0.0,131.69,105.87024,18.43507,107.4632938429,24.36024,7.10507,25.37525,81.51,11.33,82.2936753341,132.83
2021-05-04 11:30:00,97.324,12.00325,98.0614041637,23.634,6.89325,24.61875,73.69,5.11,73.8669628454,131.61,98.784,21.26325,101.0465459903,23.634,6.89325,24.61875,75.15,14.37,76.5115638319,132.74,23.634,6.89325,24.61875,23.634,6.89325,24.61875,0.0,0.0,0.0,131.61,105.934,18.01325,107.4545928826,23.634,6.89325,24.61875,82.3,11.12,83.0478440419,132.74
2021-05-04 12:00:00,95.42616,13.15263,96.3283119766,24.38616,7.11263,25.40225,71.04,6.04,71.2963056546,131.73,96.83616,20.55263,98.993194127,24.38616,7.11263,25.40225,72.45,13.44,73.6860644898,132.84,24.38616,7.11263,25.40225,24.38616,7.11263,25.40225,0.0,0.0,0.0,131.73,103.47616,17.17263,104.8914434521,24.38616,7.11263,25.40225,79.09,10.06,79.7272331139,132.84
2021-05-04 12:30:00,95.10456,13.29883,96.0298714576,23.58456,6.87883,24.56725,71.52,6.42,71.8075678463,132.0,96.53456,20.01883,98.5884112305,23.58456,6.87883,24.56725,72.95,13.14,74.123964411,133.11,23.58456,6.87883,24.56725,23.58456,6.87883,24.56725,0.0,0.0,0.0,132.0,103.12456,17.408830000000002,104.5836614255,23.58456,6.87883,24.56725,79.54,10.53,80.2339859411,133.11
2021-05-04 13:00:00,93.68912,14.09891,94.7440260363,24.57912,7.16891,25.60325,69.11,6.93,69.4565835612,132.5,95.06912,19.928910000000002,97.1354674224,24.57912,7.16891,25.60325,70.49,12.76,71.6355896186,133.55,24.57912,7.16891,25.60325,24.57912,7.16891,25.60325,0.0,0.0,0.0,132.5,101.41912,18.31891,103.0602753982,24.57912,7.16891,25.60325,76.84,11.15,77.6447557791,133.55
2021-05-04 13:30:00,91.84832,14.69451,93.0163561475,25.55832,7.45451,26.62325,66.29,7.24,66.6841937793,133.09,93.20832,20.11451,95.3539953529,25.55832,7.45451,26.62325,67.65,12.66,68.8244004696,134.12,25.55832,7.45451,26.62325,25.55832,7.45451,26.62325,0.0,0.0,0.0,133.09,99.34832,19.35451,101.216035015,25.55832,7.45451,26.62325,73.79,11.9,74.7433883364,134.12
2021-05-04 14:00:00,89.61976,15.10368,90.8835657971,25.82976,7.53368,26.906,63.79,7.57,64.2375980248,132.93,90.92976,19.77368,93.054928265,25.82976,7.53368,26.906,65.1,12.24,66.2406793443,133.98,25.82976,7.53368,26.906,25.82976,7.53368,26.906,0.0,0.0,0.0,132.93,97.03976,21.39368,99.370038567,25.82976,7.53368,26.906,71.21,13.86,72.5462866038,133.98
2021-05-04 14:30:00,90.132,15.06975,91.3831209199,26.262,7.65975,27.35625,63.87,7.41,64.29840589,133.09,91.452,20.11975,93.6390551216,26.262,7.65975,27.35625,65.19,12.46,66.370081362,134.16,26.262,7.65975,27.35625,26.262,7.65975,27.35625,0.0,0.0,0.0,133.09,97.422,21.41975,99.748943724,26.262,7.65975,27.35625,71.16,13.76,72.4781567095,134.16
2021-05-04 15:00:00,88.59696,15.38453,89.9227728919,26.10696,7.61453,27.19475,62.49,7.77,62.9712077064,133.61,89.88696,19.83453,92.0493028673,26.10696,7.61453,27.19475,63.78,12.22,64.9401016322,134.65,26.10696,7.61453,27.19475,26.10696,7.61453,27.19475,0.0,0.0,0.0,133.61,96.01696,22.12453,98.5329966832,26.10696,7.61453,27.19475,69.91,14.51,71.3999173669,134.65
2021-05-04 15:30:00,88.66056,15.75433,90.049396518,26.62056,7.76433,27.72975,62.04,7.99,62.5523916409,133.61,89.95056,19.78433,92.1006132328,26.62056,7.76433,27.72975,63.33,12.02,64.4606026965,134.65,26.62056,7.76433,27.72975,26.62056,7.76433,27.72975,0.0,0.0,0.0,133.61,95.81056,22.18433,98.3453501954,26.62056,7.76433,27.72975,69.19,14.42,70.6766757849,134.65
2021-05-04 16:00:00,91.50744,15.63967,92.8343193709,26.46744,7.71967,27.57025,65.04,7.92,65.520439559,133.32,92.84744,19.73967,94.922608931,26.46744,7.71967,27.57025,66.38,12.02,67.45950489,134.39,26.46744,7.71967,27.57025,26.46744,7.71967,27.57025,0.0,0.0,0.0,133.32,99.01744,22.10967,101.4558570594,26.46744,7.71967,27.57025,72.55,14.39,73.9633328075,134.39
2021-05-04 16:30:00,90.67616,16.80513,92.2202710182,25.52616,7.44513,26.58975,65.15,9.36,65.8189342059,133.79,92.02616,18.14513,93.7979736831,25.52616,7.44513,26.58975,66.5,10.7,67.3553264412,134.88,25.52616,7.44513,26.58975,25.52616,7.44513,26.58975,0.0,0.0,0.0,133.79,98.57616,23.28513,101.2889757055,25.52616,7.44513,26.58975,73.05,15.84,74.7476293938,134.88
2021-05-04 17:00:00,92.53136,17.79498,94.2269276622,25.49136,7.43498,26.5535,67.04,10.36,67.8357663773,133.73,93.90136,17.09498,95.4447680654,25.49136,7.43498,26.5535,68.41,9.66,69.0886654959,134.8,25.49136,7.43498,26.5535,25.49136,7.43498,26.5535,0.0,0.0,0.0,133.73,100.38136,22.68498,102.9127093854,25.49136,7.43498,26.5535,74.89,15.25,76.4269232666,134.8
2021-05-04 17:30:00,97.4468,17.7474,99.0497301208,25.8768,7.5474,26.955,71.57,10.2,72.2931870926,134.03,98.8768,17.4574,100.40608743,25.8768,7.5474,26.955,73.0,9.91,73.6695873478,135.08,25.8768,7.5474,26.955,25.8768,7.5474,26.955,0.0,0.0,0.0,134.03,105.8968,22.197400000000002,108.1982292692,25.8768,7.5474,26.955,80.02,14.65,81.3500024585,135.08
2021-05-04 18:00:00,97.92352,17.38811,99.4553273513,22.31352,6.50811,23.24325,75.61,10.88,76.3887851716,133.87,99.42352,15.65811,100.6489579577,22.31352,6.50811,23.24325,77.11,9.15,77.6509793885,134.89,22.31352,6.50811,23.24325,22.31352,6.50811,23.24325,0.0,0.0,0.0,133.87,107.24352,21.72811,109.4224992685,22.31352,6.50811,23.24325,84.93,15.22,86.2829838381,134.89
2021-05-04 18:30:00,96.15024,17.75257,97.7753670086,21.06024,6.14257,21.93775,75.09,11.61,75.9822360819,133.96,97.62024,14.60257,98.7063640717,21.06024,6.14257,21.93775,76.56,8.46,77.0260034014,135.02,21.06024,6.14257,21.93775,21.06024,6.14257,21.93775,0.0,0.0,0.0,133.96,105.69024,22.10257,107.976619839,21.06024,6.14257,21.93775,84.63,15.96,86.1217655416,135.02
2021-05-04 19:00:00,95.6188,17.84215,97.2691998017,19.1388,5.58215,19.93625,76.48,12.26,77.4564264603,134.45,97.1288,13.52215,98.0655511893,19.1388,5.58215,19.93625,77.99,7.94,78.3931355413,135.46,19.1388,5.58215,19.93625,19.1388,5.58215,19.93625,0.0,0.0,0.0,134.45,105.3588,22.23215,107.678898727,19.1388,5.58215,19.93625,86.22,16.65,87.8129312801,135.46
2021-05-04 19:30:00,94.01224,18.15732,95.7496190039,18.40224,5.36732,19.169,75.61,12.79,76.6841326482,134.92,95.48224,12.90732,96.3506983109,18.40224,5.36732,19.169,77.08,7.54,77.4479050717,135.98,18.40224,5.36732,19.169,18.40224,5.36732,19.169,0.0,0.0,0.0,134.92,103.81224,22.74732,106.2752169652,18.40224,5.36732,19.169,85.41,17.38,87.1603837761,135.98
2021-05-04 20:00:00,92.11992,18.45331,93.9500096368,18.31992,5.34331,19.08325,73.8,13.11,74.9554007394,134.41,93.57992,12.42331,94.4009536952,18.31992,5.34331,19.08325,75.26,7.08,75.5922879664,135.42,18.31992,5.34331,19.08325,18.31992,5.34331,19.08325,0.0,0.0,0.0,134.41,101.72992,23.71331,104.4571572194,18.31992,5.34331,19.08325,83.41,18.37,85.4089281047,135.42
2021-05-04 20:30:00,92.11928,18.86354,94.0308188258,17.66928,5.15354,18.4055,74.45,13.71,75.7018269264,134.71,93.58928,11.69354,94.3169773087,17.66928,5.15354,18.4055,75.92,6.54,76.2011679701,135.73,17.66928,5.15354,18.4055,17.66928,5.15354,18.4055,0.0,0.0,0.0,134.71,101.60928,24.25354,104.4637735516,17.66928,5.15354,18.4055,83.94,19.1,86.0856178464,135.73
2021-05-04 21:00:00,92.47096,18.19778,94.2445629214,15.420960000000001,4.49778,16.0635,77.05,13.7,78.2584979411,134.21,93.97096,10.91778,94.6030614909,15.420960000000001,4.49778,16.0635,78.55,6.42,78.8119210526,135.21,15.420960000000001,4.49778,16.0635,15.420960000000001,4.49778,16.0635,0.0,0.0,0.0,134.21,102.44096,23.15778,105.0258685289,15.420960000000001,4.49778,16.0635,87.02,18.66,88.9981797567,135.21
2021-05-04 21:30:00,91.96584,18.36712,93.782017594,15.55584,4.53712,16.204,76.41,13.83,77.651509966,133.01,93.44584,10.45712,94.0291251262,15.55584,4.53712,16.204,77.89,5.92,78.1146497144,134.03,15.55584,4.53712,16.204,15.55584,4.53712,16.204,0.0,0.0,0.0,133.01,101.75584,22.83712,104.2870319071,15.55584,4.53712,16.204,86.2,18.3,88.1211098432,134.03
2021-05-04 22:00:00,87.3036,19.9248,89.5484015938,14.5536,4.2448,15.16,72.75,15.68,74.4205945959,134.15,88.7336,8.6148,89.1508078931,14.5536,4.2448,15.16,74.18,4.37,74.3086085188,135.18,14.5536,4.2448,15.16,14.5536,4.2448,15.16,0.0,0.0,0.0,134.15,96.7436,24.5748,99.8160555021,14.5536,4.2448,15.16,82.19,20.33,84.6670242775,135.18
2021-05-04 22:30:00,82.62704,21.93122,85.4880468244,14.02704,4.09122,14.6115,68.6,17.84,70.8817719869,134.61,84.00704,6.41122,84.2513294343,14.02704,4.09122,14.6115,69.98,2.32,70.018446141,135.64,14.02704,4.09122,14.6115,14.02704,4.09122,14.6115,0.0,0.0,0.0,134.61,91.28704,25.94122,94.9013728407,14.02704,4.09122,14.6115,77.26,21.85,80.2902864611,135.64
2021-05-04 23:00:00,77.56888000000001,21.09884,80.3871394801,14.49888,4.22884,15.103,63.07,16.87,65.2872253967,134.43,78.32888,13.53884,79.4903367121,14.49888,4.22884,15.103,63.83,9.31,64.5053873719,135.46,14.49888,4.22884,15.103,14.49888,4.22884,15.103,0.0,0.0,0.0,134.43,87.00888,19.87884,89.2508458145,14.49888,4.22884,15.103,72.51,15.65,74.1796643292,135.46
2021-05-04 23:30:00,72.8432,20.63635,75.7099116864,13.6332,3.97635,14.20125,59.21,16.66,61.5091838671,133.52,73.1132,20.59635,75.9588681298,13.6332,3.97635,14.20125,59.48,16.62,61.7583581388,134.59,13.6332,3.97635,14.20125,13.6332,3.97635,14.20125,0.0,0.0,0.0,133.52,83.1232,12.55635,84.0662138053,13.6332,3.97635,14.20125,69.49,8.58,70.0176870512,134.59
2021-05-05 00:00:00,69.00296,21.34003,72.2274557849,14.02296,4.09003,14.60725,54.98,17.25,57.6225901882,133.52,69.21296,21.30003,72.4163317903,14.02296,4.09003,14.60725,55.19,17.21,57.8110733337,134.51,14.02296,4.09003,14.60725,14.02296,4.09003,14.60725,0.0,0.0,0.0,133.52,78.80296,13.32003,79.9207714175,14.02296,4.09003,14.60725,64.78,9.23,65.4342517341,134.51
2021-05-05 00:30:00,66.5304,22.17345,70.128139923,14.9604,4.36345,15.58375,51.57,17.81,54.5587848105,133.34,66.7504,22.12345,70.3211414872,14.9604,4.36345,15.58375,51.79,17.76,54.7505406366,134.37,14.9604,4.36345,15.58375,14.9604,4.36345,15.58375,0.0,0.0,0.0,133.34,75.8504,14.24345,77.1761559555,14.9604,4.36345,15.58375,60.89,9.88,61.6863558658,134.37
2021-05-05 01:00:00,66.28664,21.22402,69.6015636854,12.83664,3.74402,13.3715,53.45,17.48,56.2356906244,133.21,66.51664,21.18402,69.8084959031,12.83664,3.74402,13.3715,53.68,17.44,56.4419701995,134.19,12.83664,3.74402,13.3715,12.83664,3.74402,13.3715,0.0,0.0,0.0,133.21,76.19664,13.18402,77.3288195348,12.83664,3.74402,13.3715,63.36,9.44,64.0593724602,134.19
2021-05-05 01:30:00,68.6684,20.6162,71.6964215355,11.1984,3.2662,11.665,57.47,17.35,60.0318532114,132.94,68.9284,20.5762,71.9340276434,11.1984,3.2662,11.665,57.73,17.31,60.2693039615,133.96,11.1984,3.2662,11.665,11.1984,3.2662,11.665,0.0,0.0,0.0,132.94,79.2184,12.5762,80.2104463583,11.1984,3.2662,11.665,68.02,9.31,68.6541804991,133.96
2021-05-05 02:00:00,71.65696,19.21078,74.187424707,10.59696,3.09078,11.0385,61.06,16.12,63.1520229288,132.14,71.92696,19.16078,74.4353616573,10.59696,3.09078,11.0385,61.33,16.07,63.4004242888,133.16,10.59696,3.09078,11.0385,10.59696,3.09078,11.0385,0.0,0.0,0.0,132.14,82.91696,12.59078,83.8674549313,10.59696,3.09078,11.0385,72.32,9.5,72.9412942029,133.16
2021-05-05 02:30:00,72.06312,18.93341,74.5088402699,9.78312,2.8534100000000002,10.19075,62.28,16.08,64.3223507033,132.28,72.32312,18.89341,74.7502149025,9.78312,2.8534100000000002,10.19075,62.54,16.04,64.564178923,133.33,9.78312,2.8534100000000002,10.19075,9.78312,2.8534100000000002,10.19075,0.0,0.0,0.0,132.28,83.46312,12.99341,84.468462183,9.78312,2.8534100000000002,10.19075,73.68,10.14,74.3744714267,133.33
2021-05-05 03:00:00,70.9956,19.06705,73.5114114615,10.0356,2.92705,10.45375,60.96,16.14,63.0604567062,132.43,71.2656,19.02705,73.7618761628,10.0356,2.92705,10.45375,61.23,16.1,63.3113173137,133.43,10.0356,2.92705,10.45375,10.0356,2.92705,10.45375,0.0,0.0,0.0,132.43,82.2556,13.13705,83.2980540833,10.0356,2.92705,10.45375,72.22,10.21,72.9381415996,133.43
2021-05-05 03:30:00,70.62128,18.85454,73.0948621139,9.34128,2.72454,9.7305,61.28,16.13,63.367304661,132.5,70.87128,18.79454,73.3210274249,9.34128,2.72454,9.7305,61.53,16.07,63.5939132307,133.48,9.34128,2.72454,9.7305,9.34128,2.72454,9.7305,0.0,0.0,0.0,132.5,81.96128,12.88454,82.9678419043,9.34128,2.72454,9.7305,72.62,10.16,73.3272800532,133.48
2021-05-05 04:00:00,68.42144,19.75292,71.2156675192,9.78144,2.85292,10.189,58.64,16.9,61.0267121841,132.78,68.66144,19.71292,71.4352333082,9.78144,2.85292,10.189,58.88,16.86,61.2463386661,133.76,9.78144,2.85292,10.189,9.78144,2.85292,10.189,0.0,0.0,0.0,132.78,79.44144,13.81292,80.6333625009,9.78144,2.85292,10.189,69.66,10.96,70.516928464,133.76
2021-05-05 04:30:00,67.20128,20.69079,70.3144425027,10.15128,2.9607900000000003,10.57425,57.05,17.73,59.7415717905,133.05,67.20128,20.57079,70.2792247742,10.15128,2.9607900000000003,10.57425,57.05,17.61,59.7060683683,134.08,10.15128,2.9607900000000003,10.57425,10.15128,2.9607900000000003,10.57425,0.0,0.0,0.0,133.05,78.06128,14.82079,79.4557691515,10.15128,2.9607900000000003,10.57425,67.91,11.86,68.9378538976,134.08
2021-05-05 05:00:00,66.74712,20.45666,69.8115532462,10.37712,3.02666,10.8095,56.37,17.43,59.0032355045,132.94,66.97712,20.41666,70.0198158313,10.37712,3.02666,10.8095,56.6,17.39,59.2112497757,133.92,10.37712,3.02666,10.8095,10.37712,3.02666,10.8095,0.0,0.0,0.0,132.94,77.55712,14.62666,78.9243057964,10.37712,3.02666,10.8095,67.18,11.6,68.1741329244,133.92
2021-05-05 05:30:00,67.51488,20.27309,70.4929585105,9.88488,2.88309,10.29675,57.63,17.39,60.1965862819,132.71,67.76488,20.22309,70.7181188279,9.88488,2.88309,10.29675,57.88,17.34,60.4216020973,133.78,9.88488,2.88309,10.29675,9.88488,2.88309,10.29675,0.0,0.0,0.0,132.71,78.53488,14.43309,79.8501187448,9.88488,2.88309,10.29675,68.65,11.55,69.6148331895,133.78
2021-05-05 06:00:00,69.14512,19.53816,71.8525386886,9.28512,2.70816,9.672,59.86,16.83,62.1809335729,132.42,69.37512,19.48816,72.0603611925,9.28512,2.70816,9.672,60.09,16.78,62.3889132779,133.46,9.28512,2.70816,9.672,9.28512,2.70816,9.672,0.0,0.0,0.0,132.42,80.58512,13.64816,81.7326974766,9.28512,2.70816,9.672,71.3,10.94,72.1344134238,133.46
2021-05-05 06:30:00,76.556,17.0005,78.4209036944,9.156,2.6705,9.5375,67.4,14.33,68.9065229133,131.63,76.836,16.9605,78.685636912,9.156,2.6705,9.5375,67.68,14.29,69.1721511882,132.65,9.156,2.6705,9.5375,9.156,2.6705,9.5375,0.0,0.0,0.0,131.63,88.766,9.7005,89.2944704685,9.156,2.6705,9.5375,79.61,7.03,79.9197910408,132.65
2021-05-05 07:00:00,83.3392,14.8181,84.6463132348,9.5592,2.7881,9.9575,73.78,12.03,74.7543262962,132.17,83.6392,14.7681,84.9329886101,9.5592,2.7881,9.9575,74.08,11.98,75.0424333294,133.19,9.5592,2.7881,9.9575,9.5592,2.7881,9.9575,0.0,0.0,0.0,132.17,96.1592,6.4281,96.3738149823,9.5592,2.7881,9.9575,86.6,3.64,86.6764650871,133.19
2021-05-05 07:30:00,91.14,11.2825,91.8356924417,9.06,2.6425,9.4375,82.08,8.64,82.533484114,131.48,91.84,11.5725,92.5662376693,9.06,2.6425,9.4375,82.78,8.93,83.2602744411,132.53,9.06,2.6425,9.4375,9.06,2.6425,9.4375,0.0,0.0,0.0,131.48,104.18,8.0925,104.4938321445,9.06,2.6425,9.4375,95.12,5.45,95.2760037995,132.53
2021-05-05 08:00:00,95.95512,10.72441,96.5525661185,9.37512,2.73441,9.76575,86.58,7.99,86.9478953167,132.91,97.57512,14.54441,98.6531494949,9.37512,2.73441,9.76575,88.2,11.81,88.9871681761,133.95,9.37512,2.73441,9.76575,9.37512,2.73441,9.76575,0.0,0.0,0.0,132.91,107.32512,16.85441,108.640473671,9.37512,2.73441,9.76575,97.95,14.12,98.9625024946,133.95
2021-05-05 08:30:00,97.57392,9.54781,98.0399435942,9.76392,2.84781,10.17075,87.81,6.7,88.0652377502,132.51,99.22392,15.81781,100.4768103264,9.76392,2.84781,10.17075,89.46,12.97,90.3953123785,133.58,9.76392,2.84781,10.17075,9.76392,2.84781,10.17075,0.0,0.0,0.0,132.51,108.77392,15.52781,109.8766515487,9.76392,2.84781,10.17075,99.01,12.68,99.8186480574,133.58
2021-05-05 09:00:00,96.1152,9.56985,96.5904431094,10.2852,2.9998500000000003,10.713750000000001,85.83,6.57,86.0810885154,132.21,97.7352,16.02985,99.0410289227,10.2852,2.9998500000000003,10.713750000000001,87.45,13.03,88.4154025043,133.29,10.2852,2.9998500000000003,10.713750000000001,10.2852,2.9998500000000003,10.713750000000001,0.0,0.0,0.0,132.21,107.2752,15.01985,108.3215787785,10.2852,2.9998500000000003,10.713750000000001,96.99,12.02,97.7319829943,133.29
2021-05-05 09:30:00,96.74384,9.79862,97.2387964336,11.34384,3.30862,11.8165,85.4,6.49,85.646249772,132.38,98.36384,16.45862,99.7312949472,11.34384,3.30862,11.8165,87.02,13.15,88.0079706618,133.46,11.34384,3.30862,11.8165,11.34384,3.30862,11.8165,0.0,0.0,0.0,132.38,107.59384,13.68862,108.4611115721,11.34384,3.30862,11.8165,96.25,10.38,96.8080931534,133.46
2021-05-05 10:00:00,94.56248,9.694890000000001,95.0581585971,11.26248,3.28489,11.73175,83.3,6.41,83.5462632318,132.54,96.14248,16.57489,97.5607679299,11.26248,3.28489,11.73175,84.88,13.29,85.9141344599,133.55,11.26248,3.28489,11.73175,11.26248,3.28489,11.73175,0.0,0.0,0.0,132.54,105.07248,13.57489,105.9457582533,11.26248,3.28489,11.73175,93.81,10.29,94.3726665937,133.55
2021-05-05 10:30:00,95.3924,9.82195,95.8967188154,11.0124,3.21195,11.47125,84.38,6.61,84.6385048308,132.82,97.0124,16.37195,98.3841781008,11.0124,3.21195,11.47125,86.0,13.16,87.0010666601,133.9,11.0124,3.21195,11.47125,11.0124,3.21195,11.47125,0.0,0.0,0.0,132.82,105.7824,13.911950000000001,106.6932917412,11.0124,3.21195,11.47125,94.77,10.7,95.3721285282,133.9
2021-05-05 11:00:00,95.26872,8.87796,95.6814882002,12.43872,3.62796,12.957,82.83,5.25,82.9962131666,132.04,96.83872,17.94796,98.4879026043,12.43872,3.62796,12.957,84.4,14.32,85.6062053826,133.08,12.43872,3.62796,12.957,12.43872,3.62796,12.957,0.0,0.0,0.0,132.04,105.36872,12.74796,106.1370700491,12.43872,3.62796,12.957,92.93,9.12,93.376438677,133.08
2021-05-05 11:30:00,95.15856,8.31458,95.521116942,12.11856,3.53458,12.6235,83.04,4.78,83.1774608894,131.8,96.73856,18.24458,98.44396218279999,12.11856,3.53458,12.6235,84.62,14.71,85.8890476138,132.87,12.11856,3.53458,12.6235,12.11856,3.53458,12.6235,0.0,0.0,0.0,131.8,105.31856,12.05458,106.0061884017,12.11856,3.53458,12.6235,93.2,8.52,93.5886232402,132.87
2021-05-05 12:00:00,95.94472,13.74846,96.924761791,11.03472,3.21846,11.4945,84.91,10.53,85.5604406253,132.16,97.55472,15.13846,98.7223194898,11.03472,3.21846,11.4945,86.52,11.92,87.3372589449,133.19,11.03472,3.21846,11.4945,11.03472,3.21846,11.4945,0.0,0.0,0.0,132.16,108.99472,17.64846,110.4142976623,11.03472,3.21846,11.4945,97.96,14.43,99.0171020582,133.19
2021-05-05 12:30:00,98.79936000000001,18.25398,100.4714950732,17.49936,5.10398,18.2285,81.3,13.15,82.3566178276,132.45,100.36936,11.53398,101.0299021154,17.49936,5.10398,18.2285,82.87,6.43,83.119082045,133.47,17.49936,5.10398,18.2285,17.49936,5.10398,18.2285,0.0,0.0,0.0,132.45,112.55936,15.63398,113.6399175213,17.49936,5.10398,18.2285,95.06,10.53,95.6414371494,133.47
2021-05-05 13:00:00,98.14552,18.47786,99.8697872545,15.93552,4.64786,16.5995,82.21,13.83,83.3651785819,132.89,99.69552,10.51786,100.2488009257,15.93552,4.64786,16.5995,83.76,5.87,83.9654363414,133.9,15.93552,4.64786,16.5995,15.93552,4.64786,16.5995,0.0,0.0,0.0,132.89,112.29552,14.70786,113.2546023694,15.93552,4.64786,16.5995,96.36,10.06,96.883709673,133.9
2021-05-05 13:30:00,100.29896,16.36053,101.6245458487,9.73896,2.84053,10.14475,90.56,13.52,91.5636609141,132.81,101.98896,9.00053,102.3853383164,9.73896,2.84053,10.14475,92.25,6.16,92.4554384555,133.86,9.73896,2.84053,10.14475,9.73896,2.84053,10.14475,0.0,0.0,0.0,132.81,116.39896,13.35053,117.1620866166,9.73896,2.84053,10.14475,106.66,10.51,107.176563203,133.86
2021-05-05 14:00:00,99.55488,17.17684,101.0258282035,11.71488,3.41684,12.203,87.84,13.76,88.911209642,133.44,101.22488,9.50684,101.6703316499,11.71488,3.41684,12.203,89.51,6.09,89.7169337416,134.43,11.71488,3.41684,12.203,11.71488,3.41684,12.203,0.0,0.0,0.0,133.44,114.82488,13.91684,115.6651697902,11.71488,3.41684,12.203,103.11,10.5,103.6432443529,134.43
2021-05-05 14:30:00,98.546,16.99675,100.0010181276,9.246,2.69675,9.63125,89.3,14.3,90.4377133722,134.05,100.226,8.43675,100.580464438,9.246,2.69675,9.63125,90.98,5.74,91.1608907372,135.08,9.246,2.69675,9.63125,9.246,2.69675,9.63125,0.0,0.0,0.0,134.05,114.396,12.24675,115.0496749303,9.246,2.69675,9.63125,105.15,9.55,105.582787423,135.08
2021-05-05 15:00:00,95.84848,17.59914,97.4508124494,9.28848,2.70914,9.6755,86.56,14.89,87.8313480484,134.4,97.47848,7.94914,97.8020597424,9.28848,2.70914,9.6755,88.19,5.24,88.3455358238,135.44,9.28848,2.70914,9.6755,9.28848,2.70914,9.6755,0.0,0.0,0.0,134.4,111.48848,11.92914,112.1248659034,9.28848,2.70914,9.6755,102.2,9.22,102.6150495785,135.44
2021-05-05 15:30:00,93.22464,19.25802,95.1929873334,10.00464,2.9180200000000003,10.4215,83.22,16.34,84.808985373,135.06,94.83464,6.8680200000000005,95.0830092217,10.00464,2.9180200000000003,10.4215,84.83,3.95,84.9219135441,136.12,10.00464,2.9180200000000003,10.4215,10.00464,2.9180200000000003,10.4215,0.0,0.0,0.0,135.06,108.08464,12.68802,108.8268131273,10.00464,2.9180200000000003,10.4215,98.08,9.77,98.5654062032,136.12
2021-05-05 16:00:00,97.4828,18.7729,99.2739546419,10.6728,3.1129,11.1175,86.81,15.66,88.2111767295,134.83,99.1528,7.6529,99.4476979434,10.6728,3.1129,11.1175,88.48,4.54,88.5963994754,135.88,10.6728,3.1129,11.1175,10.6728,3.1129,11.1175,0.0,0.0,0.0,134.83,111.1728,13.2529,111.95995185,10.6728,3.1129,11.1175,100.5,10.14,101.0102450249,135.88
2021-05-05 16:30:00,92.38032,9.49801,92.8673016581,16.45032,4.79801,17.13575,75.93,4.7,76.0753238573,133.37,93.87032,20.04801,95.9872891682,16.45032,4.79801,17.13575,77.42,15.25,78.9076605914,134.5,16.45032,4.79801,17.13575,16.45032,4.79801,17.13575,0.0,0.0,0.0,133.37,99.73032,28.66801,103.768933331,16.45032,4.79801,17.13575,83.28,23.87,86.6333382711,134.5
2021-05-05 17:00:00,94.34504,9.900220000000001,94.8630640906,14.43504,4.21022,15.0365,79.91,5.69,80.112322398,133.37,95.88504,18.47022,97.6477850371,14.43504,4.21022,15.0365,81.45,14.26,82.6888753098,134.46,14.43504,4.21022,15.0365,14.43504,4.21022,15.0365,0.0,0.0,0.0,133.37,102.60504,28.45022,106.4763318839,14.43504,4.21022,15.0365,88.17,24.24,91.4413828636,134.46
2021-05-05 17:30:00,96.75784,9.47062,97.2202254917,11.96784,3.49062,12.4665,84.79,5.98,85.0006147037,133.37,98.36784,17.47062,99.9072295154,11.96784,3.49062,12.4665,86.4,13.98,87.5237133582,134.5,11.96784,3.49062,12.4665,11.96784,3.49062,12.4665,0.0,0.0,0.0,133.37,105.88784,28.06062,109.5428366195,11.96784,3.49062,12.4665,93.92,24.57,97.0806432818,134.5
2021-05-05 18:00:00,96.25632,10.50976,96.8283749487,11.89632,3.46976,12.392,84.36,7.04,84.6532409303,133.81,97.85632,16.48976,99.2359387964,11.89632,3.46976,12.392,85.96,13.02,86.9404508845,134.89,11.89632,3.46976,12.392,11.89632,3.46976,12.392,0.0,0.0,0.0,133.81,105.60632,29.08976,109.539531498,11.89632,3.46976,12.392,93.71,25.62,97.1491044735,134.89
2021-05-05 18:30:00,96.24936,11.44648,96.9276080629,12.63936,3.68648,13.166,83.61,7.76,83.9693378561,132.06,97.83936,15.87648,99.1191352989,12.63936,3.68648,13.166,85.2,12.19,86.067625156,133.1,12.63936,3.68648,13.166,12.63936,3.68648,13.166,0.0,0.0,0.0,132.06,106.44936,27.41648,109.923289707,12.63936,3.68648,13.166,93.81,23.73,96.7648128195,133.1
2021-05-05 19:00:00,94.3192,26.04185,97.8482980949,13.0692,3.81185,13.61375,81.25,22.23,84.2361881854,133.42,95.8792,6.32185,96.0873913688,13.0692,3.81185,13.61375,82.81,2.51,82.8480307551,134.42,13.0692,3.81185,13.61375,13.0692,3.81185,13.61375,0.0,0.0,0.0,133.42,109.0692,7.71185,109.3414972417,13.0692,3.81185,13.61375,96.0,3.9,96.0791860915,134.42
