Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-05-05 19:30:00,94.20512,26.08316,97.749352273,12.76512,3.72316,13.297,81.44,22.36,84.4537932837,133.79,95.75512,6.26316,95.9597320724,12.76512,3.72316,13.297,82.99,2.54,83.028860645,134.85,12.76512,3.72316,13.297,12.76512,3.72316,13.297,0.0,0.0,0.0,133.79,109.20512,6.99316,109.4288011494,12.76512,3.72316,13.297,96.44,3.27,96.4954221712,134.85
2021-05-05 20:00:00,93.6196,25.5153,97.0343240212,11.7096,3.4153000000000002,12.1975,81.91,22.1,84.839012842,133.99,95.1896,5.6153,95.3550813657,11.7096,3.4153000000000002,12.1975,83.48,2.2,83.5089839478,134.99,11.7096,3.4153000000000002,12.1975,11.7096,3.4153000000000002,12.1975,0.0,0.0,0.0,133.99,108.8896,6.1653,109.0639991576,11.7096,3.4153000000000002,12.1975,97.18,2.75,97.2189019687,134.99
2021-05-05 20:30:00,94.00696,24.79703,97.2224316979,9.48696,2.76703,9.88225,84.52,22.03,87.3438681305,133.82,95.60696,4.93703,95.7343463218,9.48696,2.76703,9.88225,86.12,2.17,86.1473348398,134.85,9.48696,2.76703,9.88225,9.48696,2.76703,9.88225,0.0,0.0,0.0,133.82,109.69696,5.33703,109.8267131551,9.48696,2.76703,9.88225,100.21,2.5700000000000003,100.2429498768,134.85
2021-05-05 21:00:00,92.57152,25.44461,96.0047628671,9.34152,2.72461,9.73075,83.23,22.72,86.2753226595,133.93,94.15152,5.57461,94.316408938,9.34152,2.72461,9.73075,84.81,2.85,84.8578729406,134.98,9.34152,2.72461,9.73075,9.34152,2.72461,9.73075,0.0,0.0,0.0,133.93,107.90152,4.42461,107.9921996811,9.34152,2.72461,9.73075,98.56,1.7000000000000002,98.5746600298,134.98
2021-05-05 21:30:00,93.29064,26.80227,97.0644383323,8.99064,2.6222700000000003,9.36525,84.3,24.18,87.6992725169,134.05,94.90064,6.91227,95.1520412233,8.99064,2.6222700000000003,9.36525,85.91,4.29,86.0170459851,135.08,8.99064,2.6222700000000003,9.36525,8.99064,2.6222700000000003,9.36525,0.0,0.0,0.0,134.05,108.58064,3.12227,108.6255216455,8.99064,2.6222700000000003,9.36525,99.59,0.5,99.5912551382,135.08
2021-05-05 22:00:00,89.00152,28.94586,93.5902418709,9.31152,2.71586,9.6995,79.69,26.23,83.8958223036,134.8,90.55152,8.87586,90.9854860132,9.31152,2.71586,9.6995,81.24,6.16,81.4732054113,135.82,9.31152,2.71586,9.6995,9.31152,2.71586,9.6995,0.0,0.0,0.0,134.8,103.81152,3.75586,103.8794405503,9.31152,2.71586,9.6995,94.5,1.04,94.5057225781,135.82
2021-05-05 22:30:00,84.23696,24.72703,87.7911808934,9.48696,2.76703,9.88225,74.75,21.96,77.9089474964,134.02,85.69696,7.49703,86.024266414,9.48696,2.76703,9.88225,76.21,4.73,76.3566434569,135.07,9.48696,2.76703,9.88225,9.48696,2.76703,9.88225,0.0,0.0,0.0,134.02,96.24696,16.27703,97.6136210519,9.48696,2.76703,9.88225,86.76,13.51,87.8055675911,135.07
2021-05-05 23:00:00,79.93184,20.47637,82.5129127723,9.38184,2.73637,9.77275,70.55,17.74,72.7462033374,133.88,81.35184,4.916370000000001,81.5002611368,9.38184,2.73637,9.77275,71.97,2.18,72.0030089649,134.92,9.38184,2.73637,9.77275,9.38184,2.73637,9.77275,0.0,0.0,0.0,133.88,89.64184,26.73637,93.5440696109,9.38184,2.73637,9.77275,80.26,24.0,83.7715202202,134.92
2021-05-05 23:30:00,74.73824,21.72657,77.8321807626,9.58824,2.79657,9.98775,65.15,18.93,67.8444352913,134.98,76.06824,4.11657,76.1795463708,9.58824,2.79657,9.98775,66.48,1.32,66.4931034018,135.97,9.58824,2.79657,9.98775,9.58824,2.79657,9.98775,0.0,0.0,0.0,134.98,83.93824,28.12657,88.5253188317,9.58824,2.79657,9.98775,74.35,25.33,78.5463646517,135.97
2021-05-06 00:00:00,71.35328,22.65179,74.8625016745,9.74328,2.84179,10.14925,61.61,19.81,64.7165218472,135.26,72.63328,3.34179,72.7101156921,9.74328,2.84179,10.14925,62.89,0.5,62.891987566,136.28,9.74328,2.84179,10.14925,9.74328,2.84179,10.14925,0.0,0.0,0.0,135.26,80.23328,29.63179,85.5302414247,9.74328,2.84179,10.14925,70.49,26.79,75.4091784864,136.28
2021-05-06 00:30:00,68.42376,22.81443,72.1270347981,9.68376,2.82443,10.08725,58.74,19.99,62.0482691137,134.76,69.34376,9.14443,69.9441037612,9.68376,2.82443,10.08725,59.66,6.32,59.993816348,135.79,9.68376,2.82443,10.08725,9.68376,2.82443,10.08725,0.0,0.0,0.0,134.76,77.73376,25.18443,81.7116451809,9.68376,2.82443,10.08725,68.05,22.36,71.6294080668,135.79
2021-05-06 01:00:00,67.23992,21.40831,70.5657323257,9.31992,2.71831,9.70825,57.92,18.69,60.860845377,133.15,67.48992,21.36831,70.7919061324,9.31992,2.71831,9.70825,58.17,18.65,61.086589363,134.21,9.31992,2.71831,9.70825,9.31992,2.71831,9.70825,0.0,0.0,0.0,133.15,77.95992,14.24831,79.2512679032,9.31992,2.71831,9.70825,68.64,11.53,69.6016558711,134.21
2021-05-06 01:30:00,69.376,20.7855,72.4228305595,8.316,2.4255,8.6625,61.06,18.36,63.7605928454,133.06,69.626,20.7455,72.6509163483,8.316,2.4255,8.6625,61.31,18.32,63.9885810126,134.09,8.316,2.4255,8.6625,8.316,2.4255,8.6625,0.0,0.0,0.0,133.06,80.616,13.4355,81.7279151591,8.316,2.4255,8.6625,72.3,11.01,73.1335087357,134.09
2021-05-06 02:00:00,72.0852,19.9836,74.8038790973,7.5552,2.2036,7.87,64.53,17.78,66.9346644124,132.73,72.3652,19.9536,75.0657599975,7.5552,2.2036,7.87,64.81,17.75,67.1967156936,133.72,7.5552,2.2036,7.87,7.5552,2.2036,7.87,0.0,0.0,0.0,132.73,83.8352,12.6236,84.7802809384,7.5552,2.2036,7.87,76.28,10.42,76.9884069195,133.72
2021-05-06 02:30:00,72.31912,20.01266,75.0370686917,7.20912,2.10266,7.5095,65.11,17.91,67.5283658917,132.79,72.60912,19.97266,75.3059855168,7.20912,2.10266,7.5095,65.4,17.87,67.7974697168,133.8,7.20912,2.10266,7.5095,7.20912,2.10266,7.5095,0.0,0.0,0.0,132.79,84.18912,12.68266,85.1390497425,7.20912,2.10266,7.5095,76.98,10.58,77.703647276,133.8
2021-05-06 03:00:00,71.37528,20.14904,74.1647787565,7.50528,2.18904,7.818,63.87,17.96,66.3471061916,132.86,71.63528,20.10904,74.4042124506,7.50528,2.18904,7.818,64.13,17.92,66.5866600754,133.85,7.50528,2.18904,7.818,7.50528,2.18904,7.818,0.0,0.0,0.0,132.86,83.05528,12.75904,84.0295938203,7.50528,2.18904,7.818,75.55,10.57,76.285826993,133.85
2021-05-06 03:30:00,70.59176,20.39343,73.4784905062,7.21176,2.10343,7.51225,63.38,18.29,65.966267895,132.96,70.87176,20.35343,73.7364799693,7.21176,2.10343,7.51225,63.66,18.25,66.2243014308,133.95,7.21176,2.10343,7.51225,7.21176,2.10343,7.51225,0.0,0.0,0.0,132.96,82.13176,13.06343,83.164170194,7.21176,2.10343,7.51225,74.92,10.96,75.7174220375,133.95
2021-05-06 04:00:00,69.4264,20.7627,72.4645756784,7.1064,2.0727,7.4025,62.32,18.69,65.06226633,133.11,69.7064,20.7227,72.721472044,7.1064,2.0727,7.4025,62.6,18.65,65.3190822042,134.15,7.1064,2.0727,7.4025,7.1064,2.0727,7.4025,0.0,0.0,0.0,133.11,80.9664,13.4227,82.0714737546,7.1064,2.0727,7.4025,73.86,11.35,74.7269837475,134.15
2021-05-06 04:30:00,68.59264,21.18952,71.7909884317,7.23264,2.10952,7.534,61.36,19.08,64.2580422982,133.27,68.86264,21.14952,72.0372499753,7.23264,2.10952,7.534,61.63,19.04,64.5040967691,134.35,7.23264,2.10952,7.534,7.23264,2.10952,7.534,0.0,0.0,0.0,133.27,79.91264,13.889520000000001,81.1107193754,7.23264,2.10952,7.534,72.68,11.78,73.6284646044,134.35
2021-05-06 05:00:00,68.67912,21.02266,71.8246041232,7.20912,2.10266,7.5095,61.47,18.92,64.3158401951,133.19,68.93912,20.99266,72.0645130439,7.20912,2.10266,7.5095,61.73,18.89,64.5555961943,134.21,7.20912,2.10266,7.5095,7.20912,2.10266,7.5095,0.0,0.0,0.0,133.19,80.05912,13.74266,81.2300646254,7.20912,2.10266,7.5095,72.85,11.64,73.7740611597,134.21
2021-05-06 05:30:00,69.74392,20.22406,72.6169882317,6.97392,2.03406,7.2645,62.77,18.19,65.3524980395,132.85,70.01392,20.19406,72.8680249015,6.97392,2.03406,7.2645,63.04,18.16,65.603560879,133.92,6.97392,2.03406,7.2645,6.97392,2.03406,7.2645,0.0,0.0,0.0,132.85,81.23392,12.85406,82.244614517,6.97392,2.03406,7.2645,74.26,10.82,75.044120356,133.92
2021-05-06 06:00:00,71.01928,19.06229,73.5330472085,7.13928,2.08229,7.43675,63.88,16.98,66.0982208535,132.52,71.27928,19.02229,73.7738657938,7.13928,2.08229,7.43675,64.14,16.94,66.3393035839,133.56,7.13928,2.08229,7.43675,7.13928,2.08229,7.43675,0.0,0.0,0.0,132.52,82.73928,11.53229,83.5391056186,7.13928,2.08229,7.43675,75.6,9.45,76.1883357214,133.56
2021-05-06 06:30:00,78.31912,15.433910000000001,79.8253727549,7.17912,2.09391,7.47825,71.14,13.34,72.3799364465,131.99,78.60912,15.38391,80.1003023344,7.17912,2.09391,7.47825,71.43,13.29,72.6558256439,133.04,7.17912,2.09391,7.47825,7.17912,2.09391,7.47825,0.0,0.0,0.0,131.99,91.24912,10.35391,91.8346631347,7.17912,2.09391,7.47825,84.07,8.26,84.4748039358,133.04
2021-05-06 07:00:00,85.01632,13.04726,86.0116600226,7.15632,2.08726,7.4545,77.86,10.96,78.6276109264,131.89,85.34632,12.97726,86.3273051511,7.15632,2.08726,7.4545,78.19,10.89,78.9447160993,132.92,7.15632,2.08726,7.4545,7.15632,2.08726,7.4545,0.0,0.0,0.0,131.89,98.71632,7.48726,98.9998530133,7.15632,2.08726,7.4545,91.56,5.4,91.7191016092,132.92
2021-05-06 07:30:00,93.26816,17.51988,94.8993986546,7.26816,2.11988,7.571,86.0,15.4,87.367957513,132.62,93.63816,17.25988,95.2155894053,7.26816,2.11988,7.571,86.37,15.14,87.6869231984,133.63,7.26816,2.11988,7.571,7.26816,2.11988,7.571,0.0,0.0,0.0,132.62,111.03816,17.38988,112.391640715,7.26816,2.11988,7.571,103.77,15.27,104.8874911512,133.63
2021-05-06 08:00:00,98.81856,16.50208,100.1869574585,7.13856,2.08208,7.436,91.68,14.42,92.8071053314,132.34,99.19856,16.44208,100.5519582146,7.13856,2.08208,7.436,92.06,14.36,93.1732429402,133.37,7.13856,2.08208,7.436,7.13856,2.08208,7.436,0.0,0.0,0.0,132.34,118.30856,23.27208,120.575723414,7.13856,2.08208,7.436,111.17,21.19,113.1714849244,133.37
2021-05-06 08:30:00,101.7504,14.84845,102.8281107848,7.6404,2.22845,7.95875,94.11,12.62,94.9523907019,131.74,102.1504,14.788450000000001,103.2153209246,7.6404,2.22845,7.95875,94.51,12.56,95.340934021,132.86,7.6404,2.22845,7.95875,7.6404,2.22845,7.95875,0.0,0.0,0.0,131.74,121.4704,25.04845,124.026138066,7.6404,2.22845,7.95875,113.83,22.82,116.0948805934,132.86
2021-05-06 09:00:00,101.71552,14.05786,102.6823764657,8.01552,2.33786,8.3495,93.7,11.72,94.4301244307,131.49,102.09552,13.97786,103.0479295001,8.01552,2.33786,8.3495,94.08,11.64,94.7973417349,132.55,8.01552,2.33786,8.3495,8.01552,2.33786,8.3495,0.0,0.0,0.0,131.49,121.00552,26.85786,123.9503147001,8.01552,2.33786,8.3495,112.99,24.52,115.6199398893,132.55
2021-05-06 09:30:00,102.55248,13.49989,103.4372185635,7.06248,2.05989,7.35675,95.49,11.44,96.1728324424,131.07,102.97248,13.42989,103.8445645316,7.06248,2.05989,7.35675,95.91,11.37,96.581597626,132.14,7.06248,2.05989,7.35675,7.06248,2.05989,7.35675,0.0,0.0,0.0,131.07,121.94248,27.67989,125.0445710096,7.06248,2.05989,7.35675,114.88,25.62,117.7021614075,132.14
2021-05-06 10:00:00,100.79072,14.18396,101.7838590318,7.11072,2.07396,7.407,93.68,12.11,94.4594860244,132.09,101.21072,14.12396,102.1914677896,7.11072,2.07396,7.407,94.1,12.05,94.8683956858,133.17,7.11072,2.07396,7.407,7.11072,2.07396,7.407,0.0,0.0,0.0,132.09,119.80072,27.46396,122.9084277477,7.11072,2.07396,7.407,112.69,25.39,115.5148830238,133.17
2021-05-06 10:30:00,98.7908,14.93065,99.9126942589,7.5108,2.19065,7.82375,91.28,12.74,92.1647763519,132.59,99.1908,14.86065,100.2978251163,7.5108,2.19065,7.82375,91.68,12.67,92.5513441285,133.7,7.5108,2.19065,7.82375,7.5108,2.19065,7.82375,0.0,0.0,0.0,132.59,117.2108,27.16065,120.3165514178,7.5108,2.19065,7.82375,109.7,24.97,112.5059593977,133.7
2021-05-06 11:00:00,96.6244,14.4842,97.7039749703,8.4144,2.4542,8.765,88.21,12.03,89.0265409864,132.4,97.0144,14.4242,98.0808409069,8.4144,2.4542,8.765,88.6,11.97,89.404926598,133.45,8.4144,2.4542,8.765,8.4144,2.4542,8.765,0.0,0.0,0.0,132.4,114.5444,28.1642,117.9561008723,8.4144,2.4542,8.765,106.13,25.71,109.1997298531,133.45
2021-05-06 11:30:00,95.66768,14.75349,96.7986077574,8.61768,2.51349,8.976750000000001,87.05,12.24,87.9063143352,132.4,96.04768,14.68349,97.163582231,8.61768,2.51349,8.976750000000001,87.43,12.17,88.2729505568,133.45,8.61768,2.51349,8.976750000000001,8.61768,2.51349,8.976750000000001,0.0,0.0,0.0,132.4,113.46768,28.03349,116.8793864039,8.61768,2.51349,8.976750000000001,104.85,25.52,107.9110416037,133.45
2021-05-06 12:00:00,93.03744,15.60467,94.3370074126,9.54744,2.78467,9.94525,83.49,12.82,84.4685296427,133.0,93.39744,15.53467,94.6805564547,9.54744,2.78467,9.94525,83.85,12.75,84.8138255239,134.11,9.54744,2.78467,9.94525,9.54744,2.78467,9.94525,0.0,0.0,0.0,133.0,110.27744,28.05467,113.7900623155,9.54744,2.78467,9.94525,100.73,25.27,103.8513639776,134.11
2021-05-06 12:30:00,93.46208,16.17894,94.8520874702,10.762080000000001,3.13894,11.2105,82.7,13.04,83.7217510567,133.11,93.83208,16.11894,95.2065095666,10.762080000000001,3.13894,11.2105,83.07,12.98,84.0779715502,134.21,10.762080000000001,3.13894,11.2105,10.762080000000001,3.13894,11.2105,0.0,0.0,0.0,133.11,110.64208,27.86894,114.097974055,10.762080000000001,3.13894,11.2105,99.88,24.73,102.8960023519,134.21
2021-05-06 13:00:00,90.88296,16.44378,92.3585963463,12.01296,3.50378,12.5135,78.87,12.94,79.9244674677,133.22,91.23296,16.36378,92.6888681895,12.01296,3.50378,12.5135,79.22,12.86,80.2570121547,134.24,12.01296,3.50378,12.5135,12.01296,3.50378,12.5135,0.0,0.0,0.0,133.22,107.43296,26.68378,110.6971770618,12.01296,3.50378,12.5135,95.42,23.18,98.1951567034,134.24
2021-05-06 13:30:00,90.59184,17.74637,92.3136778747,12.74184,3.71637,13.27275,77.85,14.03,79.1041301071,133.7,90.93184,17.67637,92.6339763918,12.74184,3.71637,13.27275,78.19,13.96,79.4264294804,134.76,12.74184,3.71637,13.27275,12.74184,3.71637,13.27275,0.0,0.0,0.0,133.7,106.97184,27.05637,110.3404808335,12.74184,3.71637,13.27275,94.23,23.34,97.0775385967,134.76
2021-05-06 14:00:00,88.2512,10.5216,88.8761968583,13.6512,3.9816000000000003,14.22,74.6,6.54,74.8861242154,133.48,88.6012,10.4616,89.2166896718,13.6512,3.9816000000000003,14.22,74.95,6.48,75.2296012219,134.59,13.6512,3.9816000000000003,14.22,13.6512,3.9816000000000003,14.22,0.0,0.0,0.0,133.48,100.4812,17.3216,101.963274663,13.6512,3.9816000000000003,14.22,86.83,13.34,87.84875924,134.59
2021-05-06 14:30:00,89.04808,4.85444,89.1803012969,14.03808,4.09444,14.623,75.01,0.76,75.0138500545,133.36,89.37808,4.73444,89.5033860063,14.03808,4.09444,14.623,75.34,0.64,75.3427182945,134.51,14.03808,4.09444,14.623,14.03808,4.09444,14.623,0.0,0.0,0.0,133.36,98.46808,10.32444,99.0078625171,14.03808,4.09444,14.623,84.43,6.23,84.6595405138,134.51
2021-05-06 15:00:00,88.41752,5.92761,88.6159940601,16.03752,4.67761,16.705750000000002,72.38,1.25,72.3907929229,133.78,88.73752,5.81761,88.9280160684,16.03752,4.67761,16.705750000000002,72.7,1.1400000000000001,72.7089375524,134.87,16.03752,4.67761,16.705750000000002,16.03752,4.67761,16.705750000000002,0.0,0.0,0.0,133.78,97.11752,11.66761,97.8158771062,16.03752,4.67761,16.705750000000002,81.08,6.99,81.3807501809,134.87
2021-05-06 15:30:00,86.65216,6.1731300000000005,86.8717696761,15.54216,4.53313,16.18975,71.11,1.6400000000000001,71.1289090314,133.48,86.96216,6.07313,87.1739650347,15.54216,4.53313,16.18975,71.42,1.54,71.4366012629,134.57,15.54216,4.53313,16.18975,15.54216,4.53313,16.18975,0.0,0.0,0.0,133.48,95.27216,11.91313,96.014098639,15.54216,4.53313,16.18975,79.73,7.38,80.0708267723,134.57
2021-05-06 16:00:00,88.96592,6.20131,89.1817871943,16.01592,4.67131,16.68325,72.95,1.53,72.966042787,133.37,89.29592,6.10131,89.5041189687,16.01592,4.67131,16.68325,73.28,1.43,73.2939513193,134.45,16.01592,4.67131,16.68325,16.01592,4.67131,16.68325,0.0,0.0,0.0,133.37,97.97592,11.80131,98.6841011387,16.01592,4.67131,16.68325,81.96,7.13,82.2695478291,134.45
2021-05-06 16:30:00,88.85112,6.56241,89.0931352589,15.95112,4.65241,16.61575,72.9,1.9100000000000001,72.9250169695,132.79,89.16112,6.47241,89.3957348583,15.95112,4.65241,16.61575,73.21,1.82,73.2326190983,133.85,15.95112,4.65241,16.61575,15.95112,4.65241,16.61575,0.0,0.0,0.0,132.79,98.11112,12.86241,98.9506617394,15.95112,4.65241,16.61575,82.16,8.21,82.5691812967,133.85
2021-05-06 17:00:00,90.31944,6.86067,90.5796336643,18.13944,5.29067,18.89525,72.18,1.57,72.1970726553,132.2,90.65944,6.76067,90.9111693906,18.13944,5.29067,18.89525,72.52,1.47,72.5348971186,133.21,18.13944,5.29067,18.89525,18.13944,5.29067,18.89525,0.0,0.0,0.0,132.2,99.66944,14.80067,100.7623794001,18.13944,5.29067,18.89525,81.53,9.51,82.0827692028,133.21
2021-05-06 17:30:00,91.97344,8.61142,92.375701458,21.19344,6.18142,22.0765,70.78,2.43,70.8217007703,132.49,92.27344,8.50142,92.66424268,21.19344,6.18142,22.0765,71.08,2.32,71.1178514861,133.52,21.19344,6.18142,22.0765,21.19344,6.18142,22.0765,0.0,0.0,0.0,132.49,100.87344,16.33142,102.1869178352,21.19344,6.18142,22.0765,79.68,10.15,80.323875031,133.52
2021-05-06 18:00:00,93.84256,8.55033,94.2312804246,20.81256,6.07033,21.67975,73.03,2.48,73.0720965896,132.58,94.17256,8.46033,94.5518283306,20.81256,6.07033,21.67975,73.36,2.39,73.3989216542,133.52,20.81256,6.07033,21.67975,20.81256,6.07033,21.67975,0.0,0.0,0.0,132.58,103.21256,16.26033,104.4855534199,20.81256,6.07033,21.67975,82.4,10.19,83.0276827329,133.52
2021-05-06 18:30:00,95.03616,8.48388,95.4140866298,19.07616,5.56388,19.871,75.96,2.92,76.0161035571,132.98,95.34616,8.39388,95.7149280322,19.07616,5.56388,19.871,76.27,2.83,76.3224855465,133.96,19.07616,5.56388,19.871,19.07616,5.56388,19.871,0.0,0.0,0.0,132.98,104.98616,16.17388,106.2247060989,19.07616,5.56388,19.871,85.91,10.61,86.5626951983,133.96
2021-05-06 19:00:00,96.2544,7.2417,96.5264302575,16.1544,4.7117,16.8275,80.1,2.5300000000000002,80.13994572,131.99,96.5944,7.1317,96.8573139017,16.1544,4.7117,16.8275,80.44,2.42,80.4763940544,132.95,16.1544,4.7117,16.8275,16.1544,4.7117,16.8275,0.0,0.0,0.0,131.99,107.0244,14.7517,108.0362663565,16.1544,4.7117,16.8275,90.87,10.04,91.4229648393,132.95
2021-05-06 19:30:00,96.45864,6.74252,96.6940060531,12.72864,3.71252,13.259,83.73,3.03,83.7848064986,131.85,96.81864,6.65252,97.0469220213,12.72864,3.71252,13.259,84.09,2.94,84.1413792376,132.92,12.72864,3.71252,13.259,12.72864,3.71252,13.259,0.0,0.0,0.0,131.85,107.94864,14.17252,108.8750164225,12.72864,3.71252,13.259,95.22,10.46,95.792797224,132.92
2021-05-06 20:00:00,95.21312,6.82091,95.4571266767,11.76312,3.43091,12.25325,83.45,3.39,83.5188278174,131.85,95.58312,6.73091,95.8198203837,11.76312,3.43091,12.25325,83.82,3.3,83.8849354771,132.92,11.76312,3.43091,12.25325,11.76312,3.43091,12.25325,0.0,0.0,0.0,131.85,106.73312,14.30091,107.6869301808,11.76312,3.43091,12.25325,94.97,10.87,95.5900507375,132.92
2021-05-06 20:30:00,93.2956,8.52705,93.6844680887,15.3156,4.46705,15.95375,77.98,4.06,78.0856196748,131.85,93.6456,8.43705,94.0249020848,15.3156,4.46705,15.95375,78.33,3.9699999999999998,78.4305412451,132.92,15.3156,4.46705,15.95375,15.3156,4.46705,15.95375,0.0,0.0,0.0,131.85,103.7856,16.20705,105.0434159625,15.3156,4.46705,15.95375,88.47,11.74,89.2455517099,132.92
2021-05-06 21:00:00,91.83088,10.74859,92.4577887934,21.08088,6.14859,21.95925,70.75,4.6,70.899382931,132.05,92.14088,10.64859,92.7541602095,21.08088,6.14859,21.95925,71.06,4.5,71.2023426581,133.11,21.08088,6.14859,21.95925,21.08088,6.14859,21.95925,0.0,0.0,0.0,132.05,100.87088,18.668590000000002,102.5838714641,21.08088,6.14859,21.95925,79.79,12.52,80.7662955694,133.11
2021-05-06 21:30:00,90.40872,13.56296,91.4204054684,23.11872,6.74296,24.082,67.29,6.82,67.6347285054,132.61,90.72872,13.49296,91.7265534205,23.11872,6.74296,24.082,67.61,6.75,67.9461154151,133.63,23.11872,6.74296,24.082,23.11872,6.74296,24.082,0.0,0.0,0.0,132.61,99.01872,22.15296,101.4665489075,23.11872,6.74296,24.082,75.9,15.41,77.4485513099,133.63
2021-05-06 22:00:00,85.57176,15.34468,86.9366741588,23.50176,6.85468,24.481,62.07,8.49,62.6479448985,133.52,85.85176,15.25468,87.1965019769,23.50176,6.85468,24.481,62.35,8.4,62.9132935078,134.56,23.50176,6.85468,24.481,23.50176,6.85468,24.481,0.0,0.0,0.0,133.52,93.35176,23.14468,96.178102016,23.50176,6.85468,24.481,69.85,16.29,71.7243793978,134.56
2021-05-06 22:30:00,80.81448,16.92214,82.5671787083,21.02448,6.13214,21.9005,59.79,10.79,60.7558079528,133.23,81.08448,16.85214,82.8171933807,21.02448,6.13214,21.9005,60.06,10.72,61.0091960281,134.33,21.02448,6.13214,21.9005,21.02448,6.13214,21.9005,0.0,0.0,0.0,133.23,88.49448,23.57214,91.580122159,21.02448,6.13214,21.9005,67.47,17.44,69.6875491031,134.33
2021-05-06 23:00:00,76.45216,17.54313,78.439111283,19.62216,5.72313,20.43975,56.83,11.82,58.0461997033,134.01,76.71216,17.46313,78.6747507226,19.62216,5.72313,20.43975,57.09,11.74,58.2846094608,135.07,19.62216,5.72313,20.43975,19.62216,5.72313,20.43975,0.0,0.0,0.0,134.01,83.78216,24.35313,87.2497866763,19.62216,5.72313,20.43975,64.16,18.63,66.810047897,135.07
2021-05-06 23:30:00,71.92992,17.41956,74.0091512031,16.969920000000002,4.94956,17.677,54.96,12.47,56.3569206043,134.55,72.17992,17.34956,74.2357601389,16.969920000000002,4.94956,17.677,55.21,12.4,56.5853700173,135.54,16.969920000000002,4.94956,17.677,16.969920000000002,4.94956,17.677,0.0,0.0,0.0,134.55,79.45992,24.95956,83.2878053607,16.969920000000002,4.94956,17.677,62.49,20.01,65.6155484622,135.54
2021-05-07 00:00:00,68.8744,17.51545,71.066686739,14.8644,4.33545,15.48375,54.01,13.18,55.5948963485,134.94,69.1144,17.44545,71.2821437182,14.8644,4.33545,15.48375,54.25,13.11,55.8115991529,135.93,14.8644,4.33545,15.48375,14.8644,4.33545,15.48375,0.0,0.0,0.0,134.94,76.5344,25.30545,80.6094298644,14.8644,4.33545,15.48375,61.67,20.97,65.1377755223,135.93
2021-05-07 00:30:00,66.68256,17.57783,68.9604518232,13.91256,4.05783,14.49225,52.77,13.52,54.4744279456,135.43,66.92256,17.50783,69.1748013966,13.91256,4.05783,14.49225,53.01,13.45,54.6896937274,136.4,13.91256,4.05783,14.49225,13.91256,4.05783,14.49225,0.0,0.0,0.0,135.43,74.49256,26.35783,79.0182048497,13.91256,4.05783,14.49225,60.58,22.3,64.5540579669,136.4
2021-05-07 01:00:00,65.53712,17.63166,67.8674408848,14.33712,4.18166,14.9345,51.2,13.45,52.9371561382,135.43,65.74712,17.56166,68.0521541926,14.33712,4.18166,14.9345,51.41,13.38,53.1226175936,136.4,14.33712,4.18166,14.9345,14.33712,4.18166,14.9345,0.0,0.0,0.0,135.43,73.22712,26.51166,77.8786184999,14.33712,4.18166,14.9345,58.89,22.33,62.9814337722,136.4
2021-05-07 01:30:00,68.39376,16.26318,70.300764083,10.91376,3.18318,11.3685,57.48,13.08,58.9494427455,135.21,68.64376,16.19318,70.527901326,10.91376,3.18318,11.3685,57.73,13.01,59.1778083406,136.15,10.91376,3.18318,11.3685,10.91376,3.18318,11.3685,0.0,0.0,0.0,135.21,77.04376,24.97318,80.9901270171,10.91376,3.18318,11.3685,66.13,21.79,69.6274443018,136.15
2021-05-07 02:00:00,70.84968,16.28449,72.6970547592,12.04968,3.51449,12.55175,58.8,12.77,60.1706980182,134.86,71.10968,16.21449,72.9348769497,12.04968,3.51449,12.55175,59.06,12.7,60.4100455222,135.79,12.04968,3.51449,12.55175,12.04968,3.51449,12.55175,0.0,0.0,0.0,134.86,79.48968,24.98449,83.3236699088,12.04968,3.51449,12.55175,67.44,21.47,70.7750980218,135.79
2021-05-07 02:30:00,70.6184,16.81745,72.59328511,13.3284,3.8874500000000003,13.88375,57.29,12.93,58.7309884133,134.95,70.8684,16.73745,72.8180770898,13.3284,3.8874500000000003,13.88375,57.54,12.85,58.9573922422,135.86,13.3284,3.8874500000000003,13.88375,13.3284,3.8874500000000003,13.88375,0.0,0.0,0.0,134.95,79.1484,25.56745,83.17549953,13.3284,3.8874500000000003,13.88375,65.82,21.68,69.2985916163,135.86
2021-05-07 03:00:00,69.81296,16.62003,71.7640214952,12.10296,3.53003,12.60725,57.71,13.09,59.175942747,135.03,70.06296,16.54003,71.9888252187,12.10296,3.53003,12.60725,57.96,13.01,59.4022028211,135.95,12.10296,3.53003,12.60725,12.10296,3.53003,12.60725,0.0,0.0,0.0,135.03,78.49296,25.31003,82.4726766157,12.10296,3.53003,12.60725,66.39,21.78,69.8713138563,135.95
2021-05-07 03:30:00,69.26344,16.92892,71.3022612054,12.13344,3.53892,12.639,57.13,13.39,58.6781816351,135.16,69.51344,16.86892,71.5309639429,12.13344,3.53892,12.639,57.38,13.33,58.9080070958,136.08,12.13344,3.53892,12.639,12.13344,3.53892,12.639,0.0,0.0,0.0,135.16,78.02344,25.65892,82.1342642568,12.13344,3.53892,12.639,65.89,22.12,69.5038596051,136.08
2021-05-07 04:00:00,68.5532,17.0101,70.6320375768,12.1032,3.5301,12.6075,56.45,13.48,58.0371682631,135.27,68.8032,16.9401,70.8579375811,12.1032,3.5301,12.6075,56.7,13.41,58.2642094257,136.23,12.1032,3.5301,12.6075,12.1032,3.5301,12.6075,0.0,0.0,0.0,135.27,77.3032,25.6901,81.4602109514,12.1032,3.5301,12.6075,65.2,22.16,68.8629479474,136.23
2021-05-07 04:30:00,68.78976,16.65243,70.7766522644,11.45976,3.3424300000000002,11.93725,57.33,13.31,58.8547789054,135.27,69.02976,16.58243,70.9935542874,11.45976,3.3424300000000002,11.93725,57.57,13.24,59.0728575574,136.18,11.45976,3.3424300000000002,11.93725,11.45976,3.3424300000000002,11.93725,0.0,0.0,0.0,135.27,77.66976,25.29243,81.684139426,11.45976,3.3424300000000002,11.93725,66.21,21.95,69.7536135265,136.18
2021-05-07 05:00:00,69.04888,16.46884,70.98570645,11.85888,3.45884,12.353,57.19,13.01,58.6511398014,135.14,69.29888,16.39884,71.2127567406,11.85888,3.45884,12.353,57.44,12.94,58.8795142643,136.08,11.85888,3.45884,12.353,11.85888,3.45884,12.353,0.0,0.0,0.0,135.14,77.89888,25.10884,81.8455212666,11.85888,3.45884,12.353,66.04,21.65,69.4982309127,136.08
2021-05-07 05:30:00,69.19928,15.18354,70.8454673176,12.38928,3.61354,12.9055,56.81,11.57,57.9762106385,135.06,69.44928,15.11354,71.0747605262,12.38928,3.61354,12.9055,57.06,11.5,58.2073328714,135.98,12.38928,3.61354,12.9055,12.38928,3.61354,12.9055,0.0,0.0,0.0,135.06,77.75928,23.56354,81.2511294903,12.38928,3.61354,12.9055,65.37,19.95,68.3464658925,135.98
2021-05-07 06:00:00,70.4176,14.0393,71.8034841373,11.5176,3.3593,11.9975,58.9,10.68,59.8604410274,134.65,70.6576,13.9593,72.0233191005,11.5176,3.3593,11.9975,59.14,10.6,60.0824400303,135.62,11.5176,3.3593,11.9975,11.5176,3.3593,11.9975,0.0,0.0,0.0,134.65,79.5176,22.1193,82.5367320788,11.5176,3.3593,11.9975,68.0,18.76,70.5403260554,135.62
2021-05-07 06:30:00,77.5468,10.8149,78.2973068007,10.0968,2.9449,10.5175,67.45,7.87,67.907579842,134.07,77.8168,10.7349,78.5537550996,10.0968,2.9449,10.5175,67.72,7.79,68.1665790545,135.05,10.0968,2.9449,10.5175,10.0968,2.9449,10.5175,0.0,0.0,0.0,134.07,87.5068,19.3949,89.6303642314,10.0968,2.9449,10.5175,77.41,16.45,79.1385531836,135.05
2021-05-07 07:00:00,84.53328,8.41304,84.9508956374,9.71328,2.83304,10.118,74.82,5.58,75.0277868526,134.07,84.83328,8.30304,85.2386407024,9.71328,2.83304,10.118,75.12,5.47,75.3188907247,135.09,9.71328,2.83304,10.118,9.71328,2.83304,10.118,0.0,0.0,0.0,134.07,95.14328,15.96304,96.4731173706,9.71328,2.83304,10.118,85.43,13.13,86.4331059259,135.09
2021-05-07 07:30:00,91.63656,5.49108,91.8009318482,9.22656,2.69108,9.611,82.41,2.8,82.4575533229,132.67,91.97656,5.39108,92.1344199146,9.22656,2.69108,9.611,82.75,2.7,82.794036621,133.69,9.22656,2.69108,9.611,9.22656,2.69108,9.611,0.0,0.0,0.0,132.67,102.94656,11.41108,103.5770580901,9.22656,2.69108,9.611,93.72,8.72,94.1247937581,133.69
2021-05-07 08:00:00,95.3944,3.06295,95.4435603593,9.1644,2.67295,9.54625,86.23,0.39,86.2308819391,131.73,95.7644,3.09295,95.8143342463,9.1644,2.67295,9.54625,86.6,0.42,86.6010184698,132.79,9.1644,2.67295,9.54625,9.1644,2.67295,9.54625,0.0,0.0,0.0,131.73,106.9544,9.03295,107.3351660224,9.1644,2.67295,9.54625,97.79,6.36,97.9966004512,132.79
2021-05-07 08:30:00,95.11952,12.40986,95.9256363557,9.59952,2.79986,9.9995,85.52,9.61,86.0582506213,132.49,95.48952,12.36986,96.287392042,9.59952,2.79986,9.9995,85.89,9.57,86.4215077397,133.56,9.59952,2.79986,9.9995,9.59952,2.79986,9.9995,0.0,0.0,0.0,132.49,111.23952,21.26986,113.2547471599,9.59952,2.79986,9.9995,101.64,18.47,103.3045521746,133.56
2021-05-07 09:00:00,92.69536,16.15073,94.0918479203,10.42536,3.04073,10.85975,82.27,13.11,83.3080128199,133.05,93.05536,16.08073,94.4345800121,10.42536,3.04073,10.85975,82.63,13.04,83.6526060562,134.12,10.42536,3.04073,10.85975,10.42536,3.04073,10.85975,0.0,0.0,0.0,133.05,110.55536,26.26073,113.6314813987,10.42536,3.04073,10.85975,100.13,23.22,102.787087224,134.12
2021-05-07 09:30:00,92.17208,15.807690000000001,93.5177811684,11.03208,3.21769,11.49175,81.14,12.59,82.110947504,132.73,92.52208,15.72769,93.8493234939,11.03208,3.21769,11.49175,81.49,12.51,82.4446493109,133.76,11.03208,3.21769,11.49175,11.03208,3.21769,11.49175,0.0,0.0,0.0,132.73,109.55208,26.84769,112.793868143,11.03208,3.21769,11.49175,98.52,23.63,101.3142008802,133.76
2021-05-07 10:00:00,90.528,15.73775,91.8857745196,10.518,3.06775,10.95625,80.01,12.67,81.006968836,132.8,90.868,15.66775,92.2088488924,10.518,3.06775,10.95625,80.35,12.6,81.331927925,133.76,10.518,3.06775,10.95625,10.518,3.06775,10.95625,0.0,0.0,0.0,132.8,107.598,26.62775,110.8438842429,10.518,3.06775,10.95625,97.08,23.56,99.8979479269,133.76
2021-05-07 10:30:00,90.15976,15.38618,91.4631994753,9.92976,2.89618,10.3435,80.23,12.49,81.1963853875,132.93,90.50976,15.30618,91.7948571623,9.92976,2.89618,10.3435,80.58,12.41,81.5300220778,133.94,9.92976,2.89618,10.3435,9.92976,2.89618,10.3435,0.0,0.0,0.0,132.93,107.26976,26.76618,110.5587165367,9.92976,2.89618,10.3435,97.34,23.87,100.224011594,133.94
2021-05-07 11:00:00,89.396,15.833,90.7872717125,11.016,3.213,11.475,78.38,12.62,79.389475373,132.79,89.736,15.753,91.1082142565,11.016,3.213,11.475,78.72,12.54,79.712546064,133.82,11.016,3.213,11.475,11.016,3.213,11.475,0.0,0.0,0.0,132.79,106.316,26.873,109.6597008249,11.016,3.213,11.475,95.3,23.66,98.1931036275,133.82
2021-05-07 11:30:00,88.8132,16.00135,90.2431587217,10.8732,3.17135,11.32625,77.94,12.83,78.9889390991,132.48,89.1432,15.93135,90.5556073309,10.8732,3.17135,11.32625,78.27,12.76,79.3032817732,133.47,10.8732,3.17135,11.32625,10.8732,3.17135,11.32625,0.0,0.0,0.0,132.48,105.5932,26.41135,108.8461450629,10.8732,3.17135,11.32625,94.72,23.24,97.5293596821,133.47
2021-05-07 12:00:00,89.4736,17.2098,91.1136779688,10.8336,3.1598,11.285,78.64,14.05,79.8852433181,132.84,89.8136,17.1398,91.4344327319,10.8336,3.1598,11.285,78.98,13.98,80.2077352878,133.83,10.8336,3.1598,11.285,10.8336,3.1598,11.285,0.0,0.0,0.0,132.84,106.4636,25.0598,109.3731763322,10.8336,3.1598,11.285,95.63,21.9,98.1055905645,133.83
2021-05-07 12:30:00,89.8228,18.26915,91.661863616,11.0028,3.20915,11.46125,78.82,15.06,80.2458472446,133.28,90.1528,18.18915,91.9694108145,11.0028,3.20915,11.46125,79.15,14.98,80.5550923282,134.3,11.0028,3.20915,11.46125,11.0028,3.20915,11.46125,0.0,0.0,0.0,133.28,107.1228,24.28915,109.8419641465,11.0028,3.20915,11.46125,96.12,21.08,98.4043738865,134.3
2021-05-07 13:00:00,88.13784,19.54437,90.2787972813,10.91784,3.18437,11.37275,77.22,16.36,78.9340104138,133.81,88.48784,19.48437,90.6076073085,10.91784,3.18437,11.37275,77.57,16.3,79.2640832912,134.82,10.91784,3.18437,11.37275,10.91784,3.18437,11.37275,0.0,0.0,0.0,133.81,104.73784,24.18437,107.493715538,10.91784,3.18437,11.37275,93.82,21.0,96.1415227672,134.82
2021-05-07 13:30:00,85.594,21.1595,88.1706145847,11.964,3.4895,12.4625,73.63,17.67,75.7205771241,134.31,85.924,21.0995,88.4766787139,11.964,3.4895,12.4625,73.96,17.61,76.0275851254,135.33,11.964,3.4895,12.4625,11.964,3.4895,12.4625,0.0,0.0,0.0,134.31,101.544,23.9595,104.332361117,11.964,3.4895,12.4625,89.58,20.47,91.8890488578,135.33
2021-05-07 14:00:00,84.14552,14.76411,85.4309515349,10.74552,3.13411,11.19325,73.4,11.63,74.3156571659,133.56,84.46552,14.71411,85.7375594589,10.74552,3.13411,11.19325,73.72,11.58,74.6239559391,134.6,10.74552,3.13411,11.19325,10.74552,3.13411,11.19325,0.0,0.0,0.0,133.56,97.29552,9.81411,97.7892374812,10.74552,3.13411,11.19325,86.55,6.68,86.8074011822,134.6
2021-05-07 14:30:00,82.87936,12.21773,83.7750633564,11.88936,3.46773,12.38475,70.99,8.75,71.5272157993,133.27,83.18936,12.14773,84.0716180489,11.88936,3.46773,12.38475,71.3,8.68,71.8264046156,134.28,11.88936,3.46773,12.38475,11.88936,3.46773,12.38475,0.0,0.0,0.0,133.27,94.28936,4.27773,94.386346381,11.88936,3.46773,12.38475,82.4,0.81,82.4039810931,134.28
2021-05-07 15:00:00,82.49112,12.66491,83.4576828349,11.33112,3.30491,11.80325,71.16,9.36,71.7729419768,133.75,82.80112,12.59491,83.7535505585,11.33112,3.30491,11.80325,71.47,9.29,72.0712494688,134.8,11.33112,3.30491,11.80325,11.33112,3.30491,11.80325,0.0,0.0,0.0,133.75,94.16112,4.61491,94.2741423401,11.33112,3.30491,11.80325,82.83,1.31,82.8403585217,134.8
2021-05-07 15:30:00,82.186,13.32675,83.2594791094,11.646,3.39675,12.13125,70.54,9.93,71.235500279,134.17,82.486,13.24675,83.5429026403,11.646,3.39675,12.13125,70.84,9.85,71.5215219357,135.21,11.646,3.39675,12.13125,11.646,3.39675,12.13125,0.0,0.0,0.0,134.17,93.946,5.19675,94.0896228421,11.646,3.39675,12.13125,82.3,1.8,82.3196817292,135.21
2021-05-07 16:00:00,83.006,13.50925,84.0981323905,11.826,3.44925,12.31875,71.18,10.06,71.8873841505,133.62,83.306,13.43925,84.3830734008,11.826,3.44925,12.31875,71.48,9.99,72.1747220293,134.61,11.826,3.44925,12.31875,11.826,3.44925,12.31875,0.0,0.0,0.0,133.62,94.936,5.46925,95.0934108735,11.826,3.44925,12.31875,83.11,2.02,83.1345445648,134.61
2021-05-07 16:30:00,85.76888,13.45009,86.8170818299,11.34888,3.31009,11.82175,74.42,10.14,75.1076294394,133.62,86.07888,13.38009,87.1125730906,11.34888,3.31009,11.82175,74.73,10.07,75.4054228819,134.61,11.34888,3.31009,11.82175,11.34888,3.31009,11.82175,0.0,0.0,0.0,133.62,98.23888,5.41009,98.3877361131,11.34888,3.31009,11.82175,86.89,2.1,86.9153732087,134.61
2021-05-07 17:00:00,87.39824,13.44657,88.4265944152,11.02824,3.21657,11.48775,76.37,10.23,77.0521239162,133.56,87.72824,13.37657,88.7421924366,11.02824,3.21657,11.48775,76.7,10.16,77.3699915988,134.58,11.02824,3.21657,11.48775,11.02824,3.21657,11.48775,0.0,0.0,0.0,133.56,100.13824,5.46657,100.2873396689,11.02824,3.21657,11.48775,89.11,2.25,89.1384013767,134.58
2021-05-07 17:30:00,88.11432,14.05126,89.2276375158,11.04432,3.22126,11.5045,77.07,10.83,77.8272047551,133.56,88.44432,13.99126,89.5441404931,11.04432,3.22126,11.5045,77.4,10.77,78.1457158135,134.58,11.04432,3.22126,11.5045,11.04432,3.22126,11.5045,0.0,0.0,0.0,133.56,100.93432,6.17126,101.1228035799,11.04432,3.22126,11.5045,89.89,2.95,89.938393359,134.58
2021-05-07 18:00:00,89.108,14.12525,90.2206093504,10.578,3.08525,11.01875,78.53,11.04,79.3022225414,133.98,89.438,14.05525,90.5356609108,10.578,3.08525,11.01875,78.86,10.97,79.6193475231,134.96,10.578,3.08525,11.01875,10.578,3.08525,11.01875,0.0,0.0,0.0,133.98,102.188,6.23525,102.3780527582,10.578,3.08525,11.01875,91.61,3.15,91.6641402076,134.96
2021-05-07 18:30:00,88.68576,14.32668,89.8355040427,9.24576,2.69668,9.631,79.44,11.63,80.2868015305,134.24,89.01576,14.25668,90.1501994063,9.24576,2.69668,9.631,79.77,11.56,80.6032660629,135.26,9.24576,2.69668,9.631,9.24576,2.69668,9.631,0.0,0.0,0.0,134.24,102.06576,6.37668,102.2647613413,9.24576,2.69668,9.631,92.82,3.68,92.8929211512,135.26
2021-05-07 19:00:00,88.55776,14.04018,89.6638361361,8.29776,2.42018,8.6435,80.26,11.62,81.096806349,133.55,88.89776,13.97018,89.9887640889,8.29776,2.42018,8.6435,80.6,11.55,81.4233535296,134.59,8.29776,2.42018,8.6435,8.29776,2.42018,8.6435,0.0,0.0,0.0,133.55,102.15776,6.11018,102.3403255215,8.29776,2.42018,8.6435,93.86,3.69,93.9325060881,134.59
2021-05-07 19:30:00,88.2028,14.10415,89.3233506708,7.7628,2.26415,8.08625,80.44,11.84,81.306698371,133.23,88.5528,14.04415,89.6595590947,7.7628,2.26415,8.08625,80.79,11.78,81.6443047616,134.31,7.7628,2.26415,8.08625,7.7628,2.26415,8.08625,0.0,0.0,0.0,133.23,101.8028,6.23415,101.9935032934,7.7628,2.26415,8.08625,94.04,3.9699999999999998,94.123761612,134.31
2021-05-07 20:00:00,87.08416,14.28413,88.2478741544,6.97416,2.03413,7.26475,80.11,12.25,81.0411907612,133.13,87.41416,14.20413,88.5606722962,6.97416,2.03413,7.26475,80.44,12.17,81.3554085479,134.21,6.97416,2.03413,7.26475,6.97416,2.03413,7.26475,0.0,0.0,0.0,133.13,100.63416,6.50413,100.8441265814,6.97416,2.03413,7.26475,93.66,4.47,93.7666065292,134.21
2021-05-07 20:30:00,86.84536,14.79198,88.0960795146,7.03536,2.05198,7.3285,79.81,12.74,80.8204411025,133.33,87.21536,14.72198,88.4491702338,7.03536,2.05198,7.3285,80.18,12.67,81.174880967,134.41,7.03536,2.05198,7.3285,7.03536,2.05198,7.3285,0.0,0.0,0.0,133.33,100.33536,7.04198,100.582175104,7.03536,2.05198,7.3285,93.3,4.99,93.4333457605,134.41
2021-05-07 21:00:00,86.4992,14.96685,87.7844986291,7.6692,2.23685,7.9887500000000005,78.83,12.73,79.8512479552,133.33,86.8292,14.89685,88.0978212702,7.6692,2.23685,7.9887500000000005,79.16,12.66,80.1659603572,134.33,7.6692,2.23685,7.9887500000000005,7.6692,2.23685,7.9887500000000005,0.0,0.0,0.0,133.33,99.7792,7.27685,100.0441967261,7.6692,2.23685,7.9887500000000005,92.11,5.04,92.2477842552,134.33
2021-05-07 21:30:00,87.3588,15.82715,88.7809586261,7.4988,2.18715,7.81125,79.86,13.64,81.0164748678,133.11,87.6888,15.76715,89.0950540971,7.4988,2.18715,7.81125,80.19,13.58,81.3317434954,134.12,7.4988,2.18715,7.81125,7.4988,2.18715,7.81125,0.0,0.0,0.0,133.11,100.7988,8.35715,101.1446490802,7.4988,2.18715,7.81125,93.3,6.17,93.5037908322,134.12
2021-05-07 22:00:00,84.6128,16.79415,86.2633722855,7.5228,2.19415,7.83625,77.09,14.6,78.4603600553,133.33,84.9628,16.73415,86.5950873899,7.5228,2.19415,7.83625,77.44,14.54,78.7931799079,134.38,7.5228,2.19415,7.83625,7.5228,2.19415,7.83625,0.0,0.0,0.0,133.33,97.7228,9.41415,98.1752100077,7.5228,2.19415,7.83625,90.2,7.22,90.4884987167,134.38
2021-05-07 22:30:00,79.50824,19.81282,81.9396611187,10.39824,3.03282,10.8315,69.11,16.78,71.1179337439,134.68,79.83824,19.742820000000002,82.2430757441,10.39824,3.03282,10.8315,69.44,16.71,71.4222493345,135.73,10.39824,3.03282,10.8315,10.39824,3.03282,10.8315,0.0,0.0,0.0,134.68,91.29824,12.35282,92.1301296485,10.39824,3.03282,10.8315,80.9,9.32,81.4350808927,135.73
2021-05-07 23:00:00,73.91544,18.62867,76.2267644359,13.43544,3.91867,13.99525,60.48,14.71,62.2431883823,134.94,74.17544,18.63867,76.481343598,13.43544,3.91867,13.99525,60.74,14.72,62.4982079743,135.93,13.43544,3.91867,13.99525,13.43544,3.91867,13.99525,0.0,0.0,0.0,134.94,83.56544,22.82867,86.6275414424,13.43544,3.91867,13.99525,70.13,18.91,72.6347368688,135.93
2021-05-07 23:30:00,71.98488,6.28559,72.2587820978,11.26488,3.28559,11.73425,60.72,3.0,60.7940654998,134.03,72.25488,6.41559,72.5391444591,11.26488,3.28559,11.73425,60.99,3.13,61.0702628126,135.0,11.26488,3.28559,11.73425,11.26488,3.28559,11.73425,0.0,0.0,0.0,134.03,76.70488,56.53559,95.2885698941,11.26488,3.28559,11.73425,65.44,53.25,84.3679803006,135.0
2021-05-08 00:00:00,68.94016,5.30338,69.1438464381,9.92016,2.89338,10.3335,59.02,2.41,59.0691840133,134.33,69.20016,5.43338,69.4131382539,9.92016,2.89338,10.3335,59.28,2.54,59.3343913763,135.32,9.92016,2.89338,10.3335,9.92016,2.89338,10.3335,0.0,0.0,0.0,134.33,73.57016,57.03338,93.0879953412,9.92016,2.89338,10.3335,63.65,54.14,83.5611279244,135.32
2021-05-08 00:30:00,67.3564,4.9702,67.5395255314,9.0864,2.6502,9.465,58.27,2.32,58.3161667122,134.61,67.5964,5.1102,67.7892870371,9.0864,2.6502,9.465,58.51,2.46,58.5616914032,135.59,9.0864,2.6502,9.465,9.0864,2.6502,9.465,0.0,0.0,0.0,134.61,72.0164,57.0202,91.8567639153,9.0864,2.6502,9.465,62.93,54.37,83.1641858013,135.59
2021-05-08 01:00:00,66.54016,4.81963,66.7144791343,9.05016,2.63963,9.42725,57.49,2.18,57.5313175584,134.99,66.80016,4.94963,66.9832830874,9.05016,2.63963,9.42725,57.75,2.31,57.7961815348,135.97,9.05016,2.63963,9.42725,9.05016,2.63963,9.42725,0.0,0.0,0.0,134.99,71.21016,57.41963,91.4762307737,9.05016,2.63963,9.42725,62.16,54.78,82.8535696274,135.97
2021-05-08 01:30:00,66.91912,5.06016,67.1101619786,10.62912,3.10016,11.072,56.29,1.96,56.3241129535,134.78,67.16912,5.18016,67.3685738249,10.62912,3.10016,11.072,56.54,2.08,56.5782467031,135.79,10.62912,3.10016,11.072,10.62912,3.10016,11.072,0.0,0.0,0.0,134.78,71.39912,58.01016,91.9946357132,10.62912,3.10016,11.072,60.77,54.91,81.9029975031,135.79
2021-05-08 02:00:00,68.87936,5.26273,69.0801169734,10.80936,3.15273,11.25975,58.07,2.11,58.108321263,134.52,69.13936,5.39273,69.3493521099,10.80936,3.15273,11.25975,58.33,2.24,58.3729946122,135.5,10.80936,3.15273,11.25975,10.80936,3.15273,11.25975,0.0,0.0,0.0,134.52,73.69936,57.59273,93.5335138507,10.80936,3.15273,11.25975,62.89,54.44,83.179719283,135.5
2021-05-08 02:30:00,68.72128,5.23079,68.9200659377,10.63128,3.10079,11.07425,58.09,2.13,58.1290374942,134.64,68.98128,5.36079,69.1892698318,10.63128,3.10079,11.07425,58.35,2.26,58.3937505218,135.59,10.63128,3.10079,11.07425,10.63128,3.10079,11.07425,0.0,0.0,0.0,134.64,73.51128,57.68079,93.4397229355,10.63128,3.10079,11.07425,62.88,54.58,83.2638625095,135.59
2021-05-08 03:00:00,66.51832,4.85576,66.6953169331,11.36832,3.31576,11.842,55.15,1.54,55.1714971702,134.98,66.76832,4.98576,66.9542109087,11.36832,3.31576,11.842,55.4,1.67,55.4251648622,135.95,11.36832,3.31576,11.842,11.36832,3.31576,11.842,0.0,0.0,0.0,134.98,70.93832,58.89576,92.2006279284,11.36832,3.31576,11.842,59.57,55.58,81.4722118271,135.95
2021-05-08 03:30:00,65.16312,4.87091,65.3449154285,12.00312,3.50091,12.50325,53.16,1.37,53.1776503806,135.17,65.39312,4.99091,65.5833006638,12.00312,3.50091,12.50325,53.39,1.49,53.4107872999,136.1,12.00312,3.50091,12.50325,12.00312,3.50091,12.50325,0.0,0.0,0.0,135.17,69.18312,59.49091,91.2440270131,12.00312,3.50091,12.50325,57.18,55.99,80.02769833,136.1
2021-05-08 04:00:00,64.31096,4.7927800000000005,64.4893038903,12.90096,3.7627800000000002,13.4385,51.41,1.03,51.4203169963,135.37,64.55096,4.91278,64.737638544,12.90096,3.7627800000000002,13.4385,51.65,1.15,51.6628009307,136.35,12.90096,3.7627800000000002,13.4385,12.90096,3.7627800000000002,13.4385,0.0,0.0,0.0,135.37,68.25096,59.51278,90.5536554991,12.90096,3.7627800000000002,13.4385,55.35,55.75,78.560072556,136.35
2021-05-08 04:30:00,62.79704,5.44872,63.0329817032,14.08704,4.10872,14.674,48.71,1.34,48.7284280477,135.49,63.00704,5.57872,63.2535311773,14.08704,4.10872,14.674,48.92,1.47,48.9420810755,136.45,14.08704,4.10872,14.674,14.08704,4.10872,14.674,0.0,0.0,0.0,135.49,66.55704,61.05872,90.3216854449,14.08704,4.10872,14.674,52.47,56.95,77.4364474908,136.45
2021-05-08 05:00:00,62.40152,5.45336,62.6393553096,14.41152,4.20336,15.012,47.99,1.25,48.006276673,135.58,62.61152,5.59336,62.8608631248,14.41152,4.20336,15.012,48.2,1.3900000000000001,48.2200383658,136.58,14.41152,4.20336,15.012,14.41152,4.20336,15.012,0.0,0.0,0.0,135.58,66.07152,61.29336,90.123924322,14.41152,4.20336,15.012,51.66,57.09,76.9936601286,136.58
2021-05-08 05:30:00,61.68272,9.90621,62.4731217658,16.03272,4.67621,16.70075,45.65,5.23,45.9486169542,135.05,62.12272,6.67621,62.4804298974,16.03272,4.67621,16.70075,46.09,2.0,46.1333729528,136.05,16.03272,4.67621,16.70075,16.03272,4.67621,16.70075,0.0,0.0,0.0,135.05,65.79272,57.80621,87.579905912,16.03272,4.67621,16.70075,49.76,53.13,72.7932311414,136.05
2021-05-08 06:00:00,59.86744,21.43967,63.5906425653,18.78744,5.4796700000000005,19.57025,41.08,15.96,44.0713966196,132.98,60.96744,10.12967,61.8032277026,18.78744,5.4796700000000005,19.57025,42.18,4.65,42.4355381726,133.87,18.78744,5.4796700000000005,19.57025,18.78744,5.4796700000000005,19.57025,0.0,0.0,0.0,132.98,65.52744,44.70967,79.3271705311,18.78744,5.4796700000000005,19.57025,46.74,39.23,61.0214757278,133.87
2021-05-08 06:30:00,62.24128,22.02204,66.0223233596,21.40128,6.24204,22.293,40.84,15.78,43.7825764431,132.27,63.31128,10.83204,64.2312327906,21.40128,6.24204,22.293,41.91,4.59,42.1606000906,133.26,21.40128,6.24204,22.293,21.40128,6.24204,22.293,0.0,0.0,0.0,132.27,67.41128,42.87204,79.8892513734,21.40128,6.24204,22.293,46.01,36.63,58.8105177668,133.26
2021-05-08 07:00:00,63.97704,31.57622,71.3450721259,22.78704,6.64622,23.7365,41.19,24.93,48.1468690571,132.74,65.06704,12.48622,66.2542480468,22.78704,6.64622,23.7365,42.28,5.84,42.6814245311,133.73,22.78704,6.64622,23.7365,22.78704,6.64622,23.7365,0.0,0.0,0.0,132.74,71.10704,22.63622,74.6231170178,22.78704,6.64622,23.7365,48.32,15.99,50.8969792817,133.73
2021-05-08 07:30:00,67.84952,31.70236,74.8905667878,23.93952,6.98236,24.937,43.91,24.72,50.3901428853,131.57,68.97952,11.70236,69.9651299506,23.93952,6.98236,24.937,45.04,4.72,45.2866426223,132.63,23.93952,6.98236,24.937,23.93952,6.98236,24.937,0.0,0.0,0.0,131.57,75.83952,19.40236,78.28208203290001,23.93952,6.98236,24.937,51.9,12.42,53.3654045239,132.63
2021-05-08 08:00:00,71.58376,30.13943,77.6699422973,24.20376,7.05943,25.21225,47.38,23.08,52.7024743252,131.11,72.74376,10.24943,73.4622721828,24.20376,7.05943,25.21225,48.54,3.19,48.6447088592,132.17,24.20376,7.05943,25.21225,24.20376,7.05943,25.21225,0.0,0.0,0.0,131.11,80.21376,19.71943,82.6020775336,24.20376,7.05943,25.21225,56.01,12.66,57.4229544694,132.17
2021-05-08 08:30:00,75.36784,34.35437,82.8283408283,23.63784,6.89437,24.62275,51.73,27.46,58.5665817681,131.28,76.62784,14.44437,77.9773408611,23.63784,6.89437,24.62275,52.99,7.55,53.5251585705,132.36,23.63784,6.89437,24.62275,23.63784,6.89437,24.62275,0.0,0.0,0.0,131.28,86.21784,17.66437,88.0087830944,23.63784,6.89437,24.62275,62.58,10.77,63.4999944882,132.36
2021-05-08 09:00:00,78.10656,37.97483,86.8488481706,22.81656,6.6548300000000005,23.76725,55.29,31.32,63.5446811307,131.61,79.42656,18.05483,81.4527796933,22.81656,6.6548300000000005,23.76725,56.61,11.4,57.7464466439,132.69,22.81656,6.6548300000000005,23.76725,22.81656,6.6548300000000005,23.76725,0.0,0.0,0.0,131.61,91.14656,16.07483,92.5532039389,22.81656,6.6548300000000005,23.76725,68.33,9.42,68.976266208,132.69
2021-05-08 09:30:00,81.50456,34.32008,88.4356330446,22.11456,6.45008,23.036,59.39,27.87,65.6041843178,130.933,82.72456,17.08008,84.4694143463,22.11456,6.45008,23.036,60.61,10.63,61.5351038026,132.053,22.11456,6.45008,23.036,22.11456,6.45008,23.036,0.0,0.0,0.0,130.933,94.66456,15.90008,95.9905800795,22.11456,6.45008,23.036,72.55,9.45,73.1628662642,132.053
2021-05-08 10:00:00,85.0488,17.9209,86.916379574,21.0888,6.1509,21.9675,63.96,11.77,65.0339488267,130.933,85.3288,17.8609,87.1780698241,21.0888,6.1509,21.9675,64.24,11.71,65.298558177,132.053,21.0888,6.1509,21.9675,21.0888,6.1509,21.9675,0.0,0.0,0.0,130.933,95.9388,10.5309,96.5150413161,21.0888,6.1509,21.9675,74.85,4.38,74.9780427859,132.053
2021-05-08 10:30:00,87.12224,16.95607,88.7569321938,19.87224,5.79607,20.70025,67.25,11.16,68.1697007475,130.933,87.41224,16.88607,89.0283048354,19.87224,5.79607,20.70025,67.54,11.09,68.4444278229,132.053,19.87224,5.79607,20.70025,19.87224,5.79607,20.70025,0.0,0.0,0.0,130.933,98.63224,9.36607,99.0759407458,19.87224,5.79607,20.70025,78.76,3.5700000000000003,78.8408682093,132.053
2021-05-08 11:00:00,87.42224,16.42107,88.9511078434,19.03224,5.55107,19.82525,68.39,10.87,69.2484584666,130.933,87.72224,16.35107,89.2331153819,19.03224,5.55107,19.82525,68.69,10.8,69.5338485919,132.053,19.03224,5.55107,19.82525,19.03224,5.55107,19.82525,0.0,0.0,0.0,130.933,99.04224,8.89107,99.4405170439,19.03224,5.55107,19.82525,80.01,3.34,80.0796834409,132.053
2021-05-08 11:30:00,87.42608,16.45969,88.9620191939,18.85608,5.49969,19.641750000000002,68.57,10.96,69.4403809033,130.933,87.72608,16.38969,89.2439748692,18.85608,5.49969,19.641750000000002,68.87,10.89,69.7256695916,132.053,18.85608,5.49969,19.641750000000002,18.85608,5.49969,19.641750000000002,0.0,0.0,0.0,130.933,99.02608,9.01969,99.4360061942,18.85608,5.49969,19.641750000000002,80.17,3.52,80.2472385818,132.053
2021-05-08 12:00:00,85.84712,17.84291,87.681796569,22.46712,6.55291,23.40325,63.38,11.29,64.377701885,130.933,86.13712,17.77291,87.9515762892,22.46712,6.55291,23.40325,63.67,11.22,64.6510425283,132.053,22.46712,6.55291,23.40325,22.46712,6.55291,23.40325,0.0,0.0,0.0,130.933,96.66712,10.15291,97.1988357469,22.46712,6.55291,23.40325,74.2,3.6,74.2872802033,132.053
2021-05-08 12:30:00,85.37248,18.87114,87.4332903776,24.79248,7.23114,25.8255,60.58,11.64,61.6881350018,130.933,85.63248,18.80114,87.6721420763,24.79248,7.23114,25.8255,60.84,11.57,61.9303681565,132.053,24.79248,7.23114,25.8255,24.79248,7.23114,25.8255,0.0,0.0,0.0,130.933,95.54248,11.09114,96.1840884505,24.79248,7.23114,25.8255,70.75,3.86,70.8552192855,132.053
2021-05-08 13:00:00,85.17032,19.61676,87.4002327331,25.84032,7.53676,26.917,59.33,12.08,60.5472980405,130.933,85.44032,19.54676,87.6477273419,25.84032,7.53676,26.917,59.6,12.01,60.7980271061,132.053,25.84032,7.53676,26.917,25.84032,7.53676,26.917,0.0,0.0,0.0,130.933,95.06032,10.71676,95.6624972672,25.84032,7.53676,26.917,69.22,3.18,69.2930068622,132.053
2021-05-08 13:30:00,83.08392,19.65406,85.3769280137,25.45392,7.42406,26.5145,57.63,12.23,58.9134093395,130.933,83.32392,19.59406,85.5967454489,25.45392,7.42406,26.5145,57.87,12.17,59.1358250133,132.053,25.45392,7.42406,26.5145,25.45392,7.42406,26.5145,0.0,0.0,0.0,130.933,92.77392,11.94406,93.5396215593,25.45392,7.42406,26.5145,67.32,4.52,67.4715703093,132.053
