Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-05-08 14:00:00,81.85808,20.32694,84.3441150944,25.73808,7.50694,26.8105,56.12,12.82,57.5656737996,130.933,82.09808,20.26694,84.5626607709,25.73808,7.50694,26.8105,56.36,12.76,57.786392862,132.053,25.73808,7.50694,26.8105,25.73808,7.50694,26.8105,0.0,0.0,0.0,130.933,91.45808,12.53694,92.3133536486,25.73808,7.50694,26.8105,65.72,5.03,65.912209036,132.053
2021-05-08 14:30:00,81.57856,17.37083,83.4074768025,25.888560000000002,7.55083,26.96725,55.69,9.82,56.549168871,130.933,81.82856,17.44083,83.6665750629,25.888560000000002,7.55083,26.96725,55.94,9.89,56.807532071,132.053,25.888560000000002,7.55083,26.96725,25.888560000000002,7.55083,26.96725,0.0,0.0,0.0,130.933,87.43856,37.40083,95.1016501411,25.888560000000002,7.55083,26.96725,61.55,29.85,68.4063228072,132.053
2021-05-08 15:00:00,79.97816,11.86238,80.8530898374,25.44816,7.42238,26.5085,54.53,4.44,54.7104606086,130.933,80.21816,11.80238,81.0817449704,25.44816,7.42238,26.5085,54.77,4.38,54.9448569022,132.053,25.44816,7.42238,26.5085,25.44816,7.42238,26.5085,0.0,0.0,0.0,130.933,85.55816,34.97238,92.4297901407,25.44816,7.42238,26.5085,60.11,27.55,66.1227237793,132.053
2021-05-08 15:30:00,80.00608,11.42719,80.8180271243,25.39608,7.40719,26.454250000000002,54.61,4.02,54.7577620069,130.933,80.24608,11.34719,81.0443833727,25.39608,7.40719,26.454250000000002,54.85,3.94,54.9913274981,132.053,25.39608,7.40719,26.454250000000002,25.39608,7.40719,26.454250000000002,0.0,0.0,0.0,130.933,85.79608,32.83719,91.8653818936,25.39608,7.40719,26.454250000000002,60.4,25.43,65.535066186,132.053
2021-05-08 16:00:00,78.99896,12.05928,79.9140908426,26.08896,7.60928,27.176,52.91,4.45,53.0968040469,130.933,79.22896,11.97928,80.1294655667,26.08896,7.60928,27.176,53.14,4.37,53.3193820294,132.053,26.08896,7.60928,27.176,26.08896,7.60928,27.176,0.0,0.0,0.0,130.933,84.73896,33.55928,91.1422877483,26.08896,7.60928,27.176,58.65,25.95,64.1344291313,132.053
2021-05-08 16:30:00,79.40072,12.39896,80.3629799447,26.43072,7.70896,27.532,52.97,4.69,53.1772225676,134.11,79.63072,12.31896,80.5779643774,26.43072,7.70896,27.532,53.2,4.61,53.3993642284,135.24,26.43072,7.70896,27.532,26.43072,7.70896,27.532,0.0,0.0,0.0,134.11,85.18072,33.91896,91.6856090518,26.43072,7.70896,27.532,58.75,26.21,64.3313811448,135.24
2021-05-08 17:00:00,80.37952,11.96736,81.2655212301,25.97952,7.5773600000000005,27.062,54.4,4.39,54.5768458231,133.65,80.60952,11.88736,81.4813110007,25.97952,7.5773600000000005,27.062,54.63,4.31,54.7997536491,134.69,25.97952,7.5773600000000005,27.062,25.97952,7.5773600000000005,27.062,0.0,0.0,0.0,133.65,86.26952,33.36736,92.4976258852,25.97952,7.5773600000000005,27.062,60.29,25.79,65.5744477674,134.69
2021-05-08 17:30:00,83.55224,11.67732,84.3643088717,26.08224,7.60732,27.169,57.47,4.07,57.6139375499,132.87,83.81224,11.59732,84.6108113955,26.08224,7.60732,27.169,57.73,3.99,57.8677198445,134.0,26.08224,7.60732,27.169,26.08224,7.60732,27.169,0.0,0.0,0.0,132.87,89.87224,32.76732,95.6593789578,26.08224,7.60732,27.169,63.79,25.16,68.572514173,134.0
2021-05-08 18:00:00,84.28176,11.84968,85.1106925409,26.02176,7.58968,27.106,58.26,4.26,58.4155390286,131.613,84.52176,11.77968,85.3386710372,26.02176,7.58968,27.106,58.5,4.19,58.6498601874,132.693,26.02176,7.58968,27.106,26.02176,7.58968,27.106,0.0,0.0,0.0,131.613,90.58176,31.94968,96.0512222556,26.02176,7.58968,27.106,64.56,24.36,69.0029216773,132.693
2021-05-08 18:30:00,85.28392,11.01156,85.9918685935,25.99392,7.58156,27.077,59.29,3.43,59.3891320024,131.613,85.54392,10.93156,86.2395573562,25.99392,7.58156,27.077,59.55,3.35,59.6441531082,132.693,25.99392,7.58156,27.077,25.99392,7.58156,27.077,0.0,0.0,0.0,131.613,91.94392,32.97156,97.6770607349,25.99392,7.58156,27.077,65.95,25.39,70.6686252873,132.693
2021-05-08 19:00:00,84.47856,11.06708,85.2003953007,25.73856,7.50708,26.811,58.74,3.56,58.8477799071,131.613,84.73856,10.97708,85.4465905475,25.73856,7.50708,26.811,59.0,3.47,59.1019534364,132.693,25.73856,7.50708,26.811,25.73856,7.50708,26.811,0.0,0.0,0.0,131.613,91.28856,34.02708,97.4240389237,25.73856,7.50708,26.811,65.55,26.52,70.7114764377,132.693
2021-05-08 19:30:00,82.77584,11.48712,83.5690948473,25.39584,7.40712,26.454,57.38,4.08,57.5248711428,131.613,83.02584,11.40712,83.8058022717,25.39584,7.40712,26.454,57.63,4.0,57.7686498025,132.693,25.39584,7.40712,26.454,25.39584,7.40712,26.454,0.0,0.0,0.0,131.613,89.41584,34.77712,95.940817791,25.39584,7.40712,26.454,64.02,27.37,69.6252633747,132.693
2021-05-08 20:00:00,81.996,11.49675,82.7980632416,24.846,7.2467500000000005,25.88125,57.15,4.25,57.307809241,131.613,82.236,11.40675,83.0233319107,24.846,7.2467500000000005,25.88125,57.39,4.16,57.5405743802,132.693,24.846,7.2467500000000005,25.88125,24.846,7.2467500000000005,25.88125,0.0,0.0,0.0,131.613,88.466,34.66675,95.0158761027,24.846,7.2467500000000005,25.88125,63.62,27.42,69.2774191205,132.693
2021-05-08 20:30:00,80.72472,12.10346,81.6270430865,25.07472,7.31346,26.1195,55.65,4.79,55.8557660408,133.08,80.97472,12.01346,81.8610316344,25.07472,7.31346,26.1195,55.9,4.7,56.0972370086,134.15,25.07472,7.31346,26.1195,25.07472,7.31346,26.1195,0.0,0.0,0.0,133.08,86.97472,35.15346,93.8102748586,25.07472,7.31346,26.1195,61.9,27.84,67.8724951656,134.15
2021-05-08 21:00:00,79.24968,13.98574,80.474298403,25.69968,7.49574,26.7705,53.55,6.49,53.9418446107,133.65,79.48968,13.90574,80.6968328465,25.69968,7.49574,26.7705,53.79,6.41,54.1705842686,134.68,25.69968,7.49574,26.7705,25.69968,7.49574,26.7705,0.0,0.0,0.0,133.65,85.04968,35.76574,92.263948679,25.69968,7.49574,26.7705,59.35,28.27,65.7389945162,134.68
2021-05-08 21:30:00,76.83136,15.11498,78.3040260769,25.25136,7.36498,26.3035,51.58,7.75,52.1589771756,133.93,77.05136,15.05498,78.5083721692,25.25136,7.36498,26.3035,51.8,7.69,52.3677009234,134.95,25.25136,7.36498,26.3035,25.25136,7.36498,26.3035,0.0,0.0,0.0,133.93,82.34136,37.07498,90.3031212564,25.25136,7.36498,26.3035,57.09,29.71,64.3580002797,134.95
2021-05-08 22:00:00,73.80024,16.01257,75.5174007899,25.62024,7.47257,26.68775,48.18,8.54,48.9310126607,133.93,74.03024,15.94257,75.7274188961,25.62024,7.47257,26.68775,48.41,8.47,49.1453863552,134.92,25.62024,7.47257,26.68775,25.62024,7.47257,26.68775,0.0,0.0,0.0,133.93,78.99024,38.52257,87.8831406736,25.62024,7.47257,26.68775,53.37,31.05,61.7451164061,134.92
2021-05-08 22:30:00,69.91664,16.05527,71.7363801963,26.00664,7.58527,27.09025,43.91,8.47,44.719447671,134.48,70.10664,15.97527,71.9037566728,26.00664,7.58527,27.09025,44.1,8.39,44.8910024392,135.5,26.00664,7.58527,27.09025,26.00664,7.58527,27.09025,0.0,0.0,0.0,134.48,74.89664,40.35527,85.0767565206,26.00664,7.58527,27.09025,48.89,32.77,58.8566478828,135.5
2021-05-08 23:00:00,65.86912,20.94141,69.1178965418,25.47912,7.43141,26.54075,40.39,13.51,42.5895785375,134.73,66.26912,15.85141,68.1385607755,25.47912,7.43141,26.54075,40.79,8.42,41.6499759904,135.7,25.47912,7.43141,26.54075,25.47912,7.43141,26.54075,0.0,0.0,0.0,134.73,71.26912,37.25141,80.4173800404,25.47912,7.43141,26.54075,45.79,29.82,54.6439063391,135.7
2021-05-08 23:30:00,60.91832,34.63201,70.0743735488,25.85832,7.54201,26.93575,35.06,27.09,44.3065649763,134.91,61.91832,14.03201,63.4883899328,25.85832,7.54201,26.93575,36.06,6.49,36.63937363,135.89,25.85832,7.54201,26.93575,25.85832,7.54201,26.93575,0.0,0.0,0.0,134.91,68.01832,26.64201,73.0499045342,25.85832,7.54201,26.93575,42.16,19.1,46.2847231816,135.89
2021-05-09 00:00:00,58.03448,35.20839,67.8795373825,25.91448,7.55839,26.99425,32.12,27.65,42.3817991595,133.56,58.96448,14.53839,60.7303440256,25.91448,7.55839,26.99425,33.05,6.98,33.7790304775,134.53,25.91448,7.55839,26.99425,25.91448,7.55839,26.99425,0.0,0.0,0.0,133.56,64.68448,27.25839,70.1933171909,25.91448,7.55839,26.99425,38.77,19.7,43.4879627023,134.53
2021-05-09 00:30:00,55.68976,35.61368,66.103582142,26.06976,7.60368,27.156,29.62,28.01,40.7664629322,133.83,56.58976,14.89368,58.5168577489,26.06976,7.60368,27.156,30.52,7.29,31.3785675263,134.84,26.06976,7.60368,27.156,26.06976,7.60368,27.156,0.0,0.0,0.0,133.83,62.03976,27.65368,67.9239121253,26.06976,7.60368,27.156,35.97,20.05,41.180619228,134.84
2021-05-09 01:00:00,54.53024,35.70132,65.1776903871,25.65024,7.48132,26.719,28.88,28.22,40.378494276,134.02,55.42024,14.94132,57.399007352,25.65024,7.48132,26.719,29.77,7.46,30.6904626879,135.02,25.65024,7.48132,26.719,25.65024,7.48132,26.719,0.0,0.0,0.0,134.02,60.84024,27.75132,66.8705508053,25.65024,7.48132,26.719,35.19,20.27,40.6104543191,135.02
2021-05-09 01:30:00,55.11504,35.81772,65.7310938613,26.01504,7.58772,27.099,29.1,28.23,40.5430992895,134.11,55.98504,15.06772,57.9772445861,26.01504,7.58772,27.099,29.97,7.48,30.889339585000002,135.05,26.01504,7.58772,27.099,26.01504,7.58772,27.099,0.0,0.0,0.0,134.11,61.46504,27.88772,67.4957485254,26.01504,7.58772,27.099,35.45,20.3,40.8508567842,135.05
2021-05-09 02:00:00,58.3444,34.62795,67.8466206422,25.3644,7.39795,26.42125,32.98,27.23,42.7686018009,134.11,59.2844,13.99795,60.9145523464,25.3644,7.39795,26.42125,33.92,6.6,34.556134043,135.05,25.3644,7.39795,26.42125,25.3644,7.39795,26.42125,0.0,0.0,0.0,134.11,64.7844,26.84795,70.1272479323,25.3644,7.39795,26.42125,39.42,19.45,43.9572394493,135.05
2021-05-09 02:30:00,60.2368,32.8549,68.6142589281,23.2968,6.7949,24.2675,36.94,26.06,45.2071587251,133.47,61.2568,12.2549,62.4706180556,23.2968,6.7949,24.2675,37.96,5.46,38.3506610113,134.45,23.2968,6.7949,24.2675,23.2968,6.7949,24.2675,0.0,0.0,0.0,133.47,66.1268,25.4249,70.8461658684,23.2968,6.7949,24.2675,42.83,18.63,46.7063785794,134.45
2021-05-09 03:00:00,58.498,33.64275,67.48222456,23.358,6.81275,24.33125,35.14,26.83,44.2116330845,133.47,59.498,12.95275,60.8915900315,23.358,6.81275,24.33125,36.14,6.14,36.6578668228,134.45,23.358,6.81275,24.33125,23.358,6.81275,24.33125,0.0,0.0,0.0,133.47,64.348,26.05275,69.421976971,23.358,6.81275,24.33125,40.99,19.24,45.2808756541,134.45
2021-05-09 03:30:00,55.96304,36.23047,66.6671493501,25.37304,7.40047,26.43025,30.59,28.83,42.0347118463,133.81,56.88304,15.48047,58.9518887828,25.37304,7.40047,26.43025,31.51,8.08,32.529471253,134.81,25.37304,7.40047,26.43025,25.37304,7.40047,26.43025,0.0,0.0,0.0,133.81,62.39304,27.95047,68.3675377183,25.37304,7.40047,26.43025,37.02,20.55,42.3412671043,134.81
2021-05-09 04:00:00,54.79744,36.83842,66.0289983163,25.05744,7.30842,26.1015,29.74,29.53,41.9104819824,134.14,55.69744,16.01842,57.9551085052,25.05744,7.30842,26.1015,30.64,8.71,31.853943241,135.12,25.05744,7.30842,26.1015,25.05744,7.30842,26.1015,0.0,0.0,0.0,134.14,61.32744,28.50842,67.6297634762,25.05744,7.30842,26.1015,36.27,21.2,42.011342516,135.12
2021-05-09 04:30:00,54.42472,36.64596,65.6123199666,23.33472,6.80596,24.307,31.09,29.84,43.0930818114,134.49,55.33472,15.80596,57.5478897007,23.33472,6.80596,24.307,32.0,9.0,33.2415402772,135.49,23.33472,6.80596,24.307,23.33472,6.80596,24.307,0.0,0.0,0.0,134.49,61.37472,28.26596,67.5708572522,23.33472,6.80596,24.307,38.04,21.46,43.6757736051,135.49
2021-05-09 05:00:00,52.5956,37.2008,64.4220199932,24.8256,7.2408,25.86,27.77,29.96,40.8506364699,134.49,53.4656,16.3008,55.8953170131,24.8256,7.2408,25.86,28.64,9.06,30.0388614964,135.49,24.8256,7.2408,25.86,24.8256,7.2408,25.86,0.0,0.0,0.0,134.49,58.9756,28.8308,65.6455362077,24.8256,7.2408,25.86,34.15,21.59,40.402358842,135.49
2021-05-09 05:30:00,51.92552,36.64036,63.5513619697,25.47552,7.43036,26.537,26.45,29.21,39.4059208749,134.65,52.76552,15.85036,55.0947730098,25.47552,7.43036,26.537,27.29,8.42,28.5594205123,135.61,25.47552,7.43036,26.537,25.47552,7.43036,26.537,0.0,0.0,0.0,134.65,58.12552,28.18036,64.5965073746,25.47552,7.43036,26.537,32.65,20.75,38.6857208799,135.61
2021-05-09 06:00:00,51.21032,36.34301,62.7957900688,25.21032,7.35301,26.26075,26.0,28.99,38.9412390661,134.28,52.04032,15.56301,54.3176047517,25.21032,7.35301,26.26075,26.83,8.21,28.0580291539,135.28,25.21032,7.35301,26.26075,25.21032,7.35301,26.26075,0.0,0.0,0.0,134.28,57.41032,27.81301,63.7926983891,25.21032,7.35301,26.26075,32.2,20.46,38.1503813873,135.28
2021-05-09 06:30:00,53.6808,35.51815,64.3674395021,23.6508,6.89815,24.63625,30.03,28.62,41.4837956315,134.28,54.580799999999996,14.70815,56.5278108993,23.6508,6.89815,24.63625,30.93,7.8100000000000005,31.900799363,135.21,23.6508,6.89815,24.63625,23.6508,6.89815,24.63625,0.0,0.0,0.0,134.28,60.4308,26.92815,66.1589514054,23.6508,6.89815,24.63625,36.78,20.03,41.8804166646,135.21
2021-05-09 07:00:00,54.90648,34.91314,65.0664959149,24.93648,7.27314,25.9755,29.97,27.64,40.7697252873,134.36,55.79648,14.14314,57.5610596623,24.93648,7.27314,25.9755,30.86,6.87,31.6154471738,135.36,24.93648,7.27314,25.9755,24.93648,7.27314,25.9755,0.0,0.0,0.0,134.36,61.44648,26.29314,66.8356126287,24.93648,7.27314,25.9755,36.51,19.02,41.1672260421,135.36
2021-05-09 07:30:00,57.26392,34.43031,66.817683142,24.58392,7.17031,25.60825,32.68,27.26,42.5569030828,133.84,58.20392,13.75031,59.8060810325,24.58392,7.17031,25.60825,33.62,6.58,34.2578574928,134.79,24.58392,7.17031,25.60825,24.58392,7.17031,25.60825,0.0,0.0,0.0,133.84,64.23392,25.81031,69.2254908315,24.58392,7.17031,25.60825,39.65,18.64,43.812921610000004,134.79
2021-05-09 08:00:00,60.6816,33.8038,69.4618850378,22.8816,6.6738,23.835,37.8,27.13,46.5282376627,133.84,61.6816,13.3438,63.1084525004,22.8816,6.6738,23.835,38.8,6.67,39.3691363888,134.79,22.8816,6.6738,23.835,22.8816,6.6738,23.835,0.0,0.0,0.0,133.84,68.4416,24.9338,72.8419315573,22.8816,6.6738,23.835,45.56,18.26,49.0830031681,134.79
2021-05-09 08:30:00,65.20008,31.88669,72.5796902113,20.32008,5.92669,21.16675,44.88,25.96,51.8472371491,133.12,66.33008,11.67669,67.3500156063,20.32008,5.92669,21.16675,46.01,5.75,46.3679048481,134.16,20.32008,5.92669,21.16675,20.32008,5.92669,21.16675,0.0,0.0,0.0,133.12,74.10008,22.90669,77.5599013844,20.32008,5.92669,21.16675,53.78,16.98,56.3968864389,134.16
2021-05-09 09:00:00,69.34264,29.56077,75.3806397238,19.20264,5.60077,20.00275,50.14,23.96,55.5706865173,132.27,70.57264,9.55077,71.215972395,19.20264,5.60077,20.00275,51.37,3.95,51.5216401136,133.29,19.20264,5.60077,20.00275,19.20264,5.60077,20.00275,0.0,0.0,0.0,132.27,79.28264,22.38077,82.3810407264,19.20264,5.60077,20.00275,60.08,16.78,62.379281817,133.29
2021-05-09 09:30:00,72.56872,29.53671,78.3494502856,17.74872,5.17671,18.48825,54.82,24.36,59.9886822659,131.48,73.86872,9.59671,74.489493469,17.74872,5.17671,18.48825,56.12,4.42,56.293790066,132.52,17.74872,5.17671,18.48825,17.74872,5.17671,18.48825,0.0,0.0,0.0,131.48,82.95872,18.73671,85.0483011333,17.74872,5.17671,18.48825,65.21,13.56,66.6049375047,132.52
2021-05-09 10:00:00,72.11952,29.26611,77.8314227004,18.08952,5.27611,18.84325,54.03,23.99,59.1165036179,131.26,73.39952,9.46611,74.0074102693,18.08952,5.27611,18.84325,55.31,4.19,55.4684793374,132.29,18.08952,5.27611,18.84325,18.08952,5.27611,18.84325,0.0,0.0,0.0,131.26,82.30952,18.50611,84.3642885939,18.08952,5.27611,18.84325,64.22,13.23,65.5685999546,132.29
2021-05-09 10:30:00,71.45904,28.13222,76.7972408349,18.41904,5.37222,19.1865,53.04,22.76,57.7170616023,130.85,72.73904,8.33222,73.2147104771,18.41904,5.37222,19.1865,54.32,2.96,54.4005882321,131.92,18.41904,5.37222,19.1865,18.41904,5.37222,19.1865,0.0,0.0,0.0,130.85,81.18904,18.46222,83.2617185953,18.41904,5.37222,19.1865,62.77,13.09,64.1203633801,131.92
2021-05-09 11:00:00,72.05376,29.51818,77.8657002836,19.43376,5.66818,20.2435,52.62,23.85,57.7727176096,130.85,73.30376,9.81818,73.9583523927,19.43376,5.66818,20.2435,53.87,4.15,54.0296159527,131.92,19.43376,5.66818,20.2435,19.43376,5.66818,20.2435,0.0,0.0,0.0,130.85,82.37376,14.36818,83.6174678704,19.43376,5.66818,20.2435,62.94,8.7,63.5384419072,131.92
2021-05-09 11:30:00,73.63696,31.64328,80.147982178,18.21696,5.31328,18.976,55.42,26.33,61.35670542,133.11,74.89696,11.61328,75.7919711421,18.21696,5.31328,18.976,56.68,6.3,57.0290487383,134.16,18.21696,5.31328,18.976,18.21696,5.31328,18.976,0.0,0.0,0.0,133.11,85.37696,7.89328,85.7410588225,18.21696,5.31328,18.976,67.16,2.58,67.2095380136,134.16
2021-05-09 12:00:00,74.74504,31.74397,81.206530747,17.70504,5.16397,18.44275,57.04,26.58,62.9289917288,133.11,76.05504,11.73397,76.9548904317,17.70504,5.16397,18.44275,58.35,6.57,58.718714223,134.16,17.70504,5.16397,18.44275,17.70504,5.16397,18.44275,0.0,0.0,0.0,133.11,86.81504,7.98397,87.18139106,17.70504,5.16397,18.44275,69.11,2.8200000000000003,69.1675104366,134.16
2021-05-09 12:30:00,72.92048,32.92139,80.0075891585,21.81048,6.36139,22.71925,51.11,26.56,57.5991814178,133.24,74.13048,12.86139,75.237912104,21.81048,6.36139,22.71925,52.32,6.5,52.7222192249,134.33,21.81048,6.36139,22.71925,21.81048,6.36139,22.71925,0.0,0.0,0.0,133.24,83.62048,9.19139,84.1241126287,21.81048,6.36139,22.71925,61.81,2.83,61.8747525248,134.33
2021-05-09 13:00:00,72.34088,33.47234,79.7094753731,23.63088,6.89234,24.6155,48.71,26.58,55.4901838166,133.24,73.51088,13.39234,74.7208421329,23.63088,6.89234,24.6155,49.88,6.5,50.3017335685,134.33,23.63088,6.89234,24.6155,23.63088,6.89234,24.6155,0.0,0.0,0.0,133.24,82.63088,9.77234,83.2067362576,23.63088,6.89234,24.6155,59.0,2.88,59.0702497032,134.33
2021-05-09 13:30:00,70.45544,33.74492,78.1197071897,24.56544,7.16492,25.589,45.89,26.58,53.0319573465,133.24,71.58544,13.58492,72.8630583451,24.56544,7.16492,25.589,47.02,6.42,47.4562619683,134.33,24.56544,7.16492,25.589,24.56544,7.16492,25.589,0.0,0.0,0.0,133.24,80.14544,9.98492,80.7650306766,24.56544,7.16492,25.589,55.58,2.8200000000000003,55.6514941399,134.33
2021-05-09 14:00:00,70.99968,33.01324,78.2996077602,22.87968,6.67324,23.833,48.12,26.34,54.8573604906,133.53,72.14968,12.89324,73.2926460281,22.87968,6.67324,23.833,49.27,6.22,49.6610642254,134.58,22.87968,6.67324,23.833,22.87968,6.67324,23.833,0.0,0.0,0.0,133.53,80.84968,9.47324,81.4027827055,22.87968,6.67324,23.833,57.97,2.8,58.0375817897,134.58
2021-05-09 14:30:00,71.42688,33.91034,79.0677579387,23.72688,6.92034,24.7155,47.7,26.99,54.8064786316,133.28,72.59688,13.83034,73.9025391326,23.72688,6.92034,24.7155,48.87,6.91,49.3561039791,134.4,23.72688,6.92034,24.7155,23.72688,6.92034,24.7155,0.0,0.0,0.0,133.28,81.00688,10.12034,81.6366087552,23.72688,6.92034,24.7155,57.28,3.2,57.3693158404,134.4
2021-05-09 15:00:00,71.07208,34.92394,79.1891541857,22.88208,6.67394,23.8355,48.19,28.25,55.8599910491,133.28,72.22208,14.77394,73.7176921956,22.88208,6.67394,23.8355,49.34,8.1,50.0004559979,134.4,22.88208,6.67394,23.8355,22.88208,6.67394,23.8355,0.0,0.0,0.0,133.28,80.94208,9.25394,81.4693544853,22.88208,6.67394,23.8355,58.06,2.58,58.1172951883,134.4
2021-05-09 15:30:00,72.57976,35.69493,80.8823193866,24.35976,7.10493,25.37475,48.22,28.59,56.0585096127,133.62,73.74976,15.53493,75.3681706701,24.35976,7.10493,25.37475,49.39,8.43,50.1042612958,134.7,24.35976,7.10493,25.37475,24.35976,7.10493,25.37475,0.0,0.0,0.0,133.62,82.41976,10.00493,83.0247882428,24.35976,7.10493,25.37475,58.06,2.9,58.1323799616,134.7
2021-05-09 16:00:00,72.06608,35.77094,80.4554537309,24.58608,7.17094,25.610500000000002,47.48,28.6,55.4284259203,133.72,73.20608,15.72094,74.8750833285,24.58608,7.17094,25.610500000000002,48.62,8.55,49.3660500749,134.8,24.58608,7.17094,25.610500000000002,24.58608,7.17094,25.610500000000002,0.0,0.0,0.0,133.72,81.91608,10.14094,82.5414006826,24.58608,7.17094,25.610500000000002,57.33,2.9699999999999998,57.4068793787,134.8
2021-05-09 16:30:00,74.18976,35.61243,82.2943841302,25.37976,7.40243,26.43725,48.81,28.21,56.3757057605,132.99,75.35976,15.66243,76.9701574687,25.37976,7.40243,26.43725,49.98,8.26,50.6579510048,134.05,25.37976,7.40243,26.43725,25.37976,7.40243,26.43725,0.0,0.0,0.0,132.99,84.20976,10.11243,84.8147682881,25.37976,7.40243,26.43725,58.83,2.71,58.8923849067,134.05
2021-05-09 17:00:00,77.2612,34.90785,84.7811949495,24.5412,7.15785,25.56375,52.72,27.75,59.5773522406,132.99,78.4812,15.02785,79.9070399218,24.5412,7.15785,25.56375,53.94,7.87,54.5111043733,134.05,24.5412,7.15785,25.56375,24.5412,7.15785,25.56375,0.0,0.0,0.0,132.99,88.0112,9.40785,88.5125921384,24.5412,7.15785,25.56375,63.47,2.25,63.5098685245,134.05
2021-05-09 17:30:00,78.44696,34.55578,85.7206361657,23.19696,6.76578,24.1635,55.25,27.79,61.8453442063,132.74,79.70696,14.69578,81.0503881684,23.19696,6.76578,24.1635,56.51,7.93,57.0636924848,133.82,23.19696,6.76578,24.1635,23.19696,6.76578,24.1635,0.0,0.0,0.0,132.74,89.47696,9.09578,89.9380875083,23.19696,6.76578,24.1635,66.28,2.33,66.3209416399,133.82
2021-05-09 18:00:00,79.83128,34.81079,87.0908971527,23.83128,6.95079,24.82425,56.0,27.86,62.5474188117,132.64,81.11128,14.80079,82.4506102334,23.83128,6.95079,24.82425,57.28,7.85,57.8154036568,133.74,23.83128,6.95079,24.82425,23.83128,6.95079,24.82425,0.0,0.0,0.0,132.64,90.96128,9.19079,91.4244227768,23.83128,6.95079,24.82425,67.13,2.24,67.1673618657,133.74
2021-05-09 18:30:00,79.99896,34.79928,87.2400337552,22.96896,6.69928,23.926,57.03,28.1,63.576968314,133.17,81.29896,14.73928,82.6242535337,22.96896,6.69928,23.926,58.33,8.04,58.8814953954,134.21,22.96896,6.69928,23.926,22.96896,6.69928,23.926,0.0,0.0,0.0,133.17,91.49896,9.10928,91.9512841846,22.96896,6.69928,23.926,68.53,2.41,68.5723632377,134.21
2021-05-09 19:00:00,78.8868,34.8724,86.2508637406,21.1968,6.1824,22.08,57.69,28.69,64.4302118575,133.28,80.1768,14.8424,81.5390464502,21.1968,6.1824,22.08,58.98,8.66,59.6123812643,134.36,21.1968,6.1824,22.08,21.1968,6.1824,22.08,0.0,0.0,0.0,133.28,90.5768,9.2124,91.0440827951,21.1968,6.1824,22.08,69.38,3.03,69.4461323617,134.36
2021-05-09 19:30:00,79.10984,34.74537,86.4037471483,20.10984,5.86537,20.94775,59.0,28.88,65.6890736729,133.13,80.44984,14.74537,81.7899913954,20.10984,5.86537,20.94775,60.34,8.88,60.9899171995,134.23,20.10984,5.86537,20.94775,20.10984,5.86537,20.94775,0.0,0.0,0.0,133.13,90.93984,9.21537,91.4055662608,20.10984,5.86537,20.94775,70.83,3.35,70.9091771212,134.23
2021-05-09 20:00:00,78.51248,34.52489,85.7681616059,18.22248,5.31489,18.98175,60.29,29.21,66.9933444455,133.13,79.85248,14.40489,81.1413545491,18.22248,5.31489,18.98175,61.63,9.09,62.2967495139,134.23,18.22248,5.31489,18.98175,18.22248,5.31489,18.98175,0.0,0.0,0.0,133.13,90.53248,8.91489,90.9703534052,18.22248,5.31489,18.98175,72.31,3.6,72.3995587003,134.23
2021-05-09 20:30:00,78.21728,34.56504,85.5142378835,14.89728,4.34504,15.518,63.32,30.22,70.1617474127,133.54,79.61728,14.19504,80.8728040518,14.89728,4.34504,15.518,64.72,9.85,65.4652648356,134.59,14.89728,4.34504,15.518,14.89728,4.34504,15.518,0.0,0.0,0.0,133.54,90.80728,8.36504,91.1917539869,14.89728,4.34504,15.518,75.91,4.02,76.0163699475,134.59
2021-05-09 21:00:00,77.38136,29.45748,82.79865943,12.95136,3.77748,13.491,64.43,25.68,69.3591183623,134.37,78.81136,9.66748,79.4020820546,12.95136,3.77748,13.491,65.86,5.89,66.1228530842,135.45,12.95136,3.77748,13.491,12.95136,3.77748,13.491,0.0,0.0,0.0,134.37,88.89136,17.95748,90.6870716839,12.95136,3.77748,13.491,75.94,14.18,77.2525468836,135.45
2021-05-09 21:30:00,79.04296,24.53128,82.762148498,11.59296,3.38128,12.076,67.45,21.15,70.6882239132,133.85,80.50296,4.63128,80.6360671362,11.59296,3.38128,12.076,68.91,1.25,68.921336319,134.96,11.59296,3.38128,12.076,11.59296,3.38128,12.076,0.0,0.0,0.0,133.85,88.71296,28.00128,93.0272054487,11.59296,3.38128,12.076,77.12,24.62,80.9545477413,134.96
2021-05-09 22:00:00,74.89512,26.29691,79.3776194866,11.47512,3.3469100000000003,11.95325,63.42,22.95,67.444784083,132.54,76.29512,5.98691,76.529657174,11.47512,3.3469100000000003,11.95325,64.82,2.64,64.8737389087,133.64,11.47512,3.3469100000000003,11.95325,11.47512,3.3469100000000003,11.95325,0.0,0.0,0.0,132.54,83.96512,29.90691,89.132287317,11.47512,3.3469100000000003,11.95325,72.49,26.56,77.2025498284,133.64
2021-05-09 22:30:00,72.24312,26.51466,76.9551530585,10.95312,3.19466,11.4095,61.29,23.32,65.5765697487,133.87,73.62312,6.14466,73.8790947769,10.95312,3.19466,11.4095,62.67,2.95,62.739392729,135.01,10.95312,3.19466,11.4095,10.95312,3.19466,11.4095,0.0,0.0,0.0,133.87,81.21312,30.08466,86.6063371091,10.95312,3.19466,11.4095,70.26,26.89,75.229912269,135.01
2021-05-09 23:00:00,68.24352,26.48186,73.2015500591,10.46352,3.05186,10.8995,57.78,23.43,62.3497658376,133.99,69.57352,5.921860000000001,69.8250894095,10.46352,3.05186,10.8995,59.11,2.87,59.1796333209,135.06,10.46352,3.05186,10.8995,10.46352,3.05186,10.8995,0.0,0.0,0.0,133.99,77.10352,32.11186,83.5231964729,10.46352,3.05186,10.8995,66.64,29.06,72.7005722123,135.06
2021-05-09 23:30:00,64.43104,26.75197,69.7640796855,9.64104,2.81197,10.04275,54.79,23.94,59.7918698487,134.88,65.70104,6.13197,65.9865722186,9.64104,2.81197,10.04275,56.06,3.32,56.1582229064,136.01,9.64104,2.81197,10.04275,9.64104,2.81197,10.04275,0.0,0.0,0.0,134.88,73.00104,33.40197,80.2797822678,9.64104,2.81197,10.04275,63.36,30.59,70.3579256374,136.01
2021-05-10 00:00:00,61.22632,26.81851,66.8423124926,9.52632,2.77851,9.92325,51.7,24.04,57.0158890135,134.88,62.45632,6.07851,62.7514158546,9.52632,2.77851,9.92325,52.93,3.3,53.0327719434,136.01,9.52632,2.77851,9.92325,9.52632,2.77851,9.92325,0.0,0.0,0.0,134.88,69.63632,34.18851,77.5762288279,9.52632,2.77851,9.92325,60.11,31.41,67.8218268701,136.01
2021-05-10 00:30:00,59.46512,26.05191,64.9215103896,8.95512,2.61191,9.32825,50.51,23.44,55.6838728897,135.27,60.48512,9.20191,61.1810827712,8.95512,2.61191,9.32825,51.53,6.59,51.9496775736,136.34,8.95512,2.61191,9.32825,8.95512,2.61191,9.32825,0.0,0.0,0.0,135.27,68.33512,32.06191,75.4828106145,8.95512,2.61191,9.32825,59.38,29.45,66.2818745963,136.34
2021-05-10 01:00:00,57.68248,24.10239,62.5155476875,9.88248,2.88239,10.29425,47.8,21.22,52.2984550441,135.09,57.84248,24.07239,62.651675579,9.88248,2.88239,10.29425,47.96,21.19,52.4326014994,136.16,9.88248,2.88239,10.29425,9.88248,2.88239,10.29425,0.0,0.0,0.0,135.09,68.12248,19.66239,70.9033275796,9.88248,2.88239,10.29425,58.24,16.78,60.6091247256,136.16
2021-05-10 01:30:00,58.73368,24.47149,63.627816159,10.87368,3.17149,11.32675,47.86,21.3,52.3857766956,133.3,58.90368,24.44149,63.7732698782,10.87368,3.17149,11.32675,48.03,21.27,52.5289805726,134.34,10.87368,3.17149,11.32675,10.87368,3.17149,11.32675,0.0,0.0,0.0,133.3,69.11368,20.01149,71.9524877622,10.87368,3.17149,11.32675,58.24,16.84,60.6257635003,134.34
2021-05-10 02:00:00,61.15208,24.13769,65.743478512,11.03208,3.21769,11.49175,50.12,20.92,54.3107797771,133.56,61.33208,24.10769,65.8999601992,11.03208,3.21769,11.49175,50.3,20.89,54.4654211404,134.62,11.03208,3.21769,11.49175,11.03208,3.21769,11.49175,0.0,0.0,0.0,133.56,72.05208,19.60769,74.6723760132,11.03208,3.21769,11.49175,61.02,16.39,63.18284973,134.62
2021-05-10 02:30:00,61.14408,24.09244,65.7194353612,11.01408,3.21244,11.473,50.13,20.88,54.3046158259,133.24,61.32408,24.06244,65.8759729082,11.01408,3.21244,11.473,50.31,20.85,54.4593297792,134.3,11.01408,3.21244,11.473,11.01408,3.21244,11.473,0.0,0.0,0.0,133.24,72.01408,19.54244,74.6185947295,11.01408,3.21244,11.473,61.0,16.33,63.1479920504,134.3
2021-05-10 03:00:00,60.0032,24.23135,64.7112226207,11.1132,3.24135,11.57625,48.89,20.99,53.2053775478,133.41,60.1832,24.20135,64.8669631173,11.1132,3.24135,11.57625,49.07,20.96,53.3590339118,134.44,11.1132,3.24135,11.57625,11.1132,3.24135,11.57625,0.0,0.0,0.0,133.41,70.8232,19.66135,73.5016621721,11.1132,3.24135,11.57625,59.71,16.42,61.926573456,134.44
2021-05-10 03:30:00,59.00008,24.81669,64.0068554341,11.92008,3.47669,12.41675,47.08,21.34,51.6906374501,133.64,59.17008,24.77669,64.1481311853,11.92008,3.47669,12.41675,47.25,21.3,51.8290700283,134.69,11.92008,3.47669,12.41675,11.92008,3.47669,12.41675,0.0,0.0,0.0,133.64,69.46008,20.29669,72.3647589546,11.92008,3.47669,12.41675,57.54,16.82,59.9480108094,134.69
2021-05-10 04:00:00,58.19296,24.89753,63.2953994668,11.92296,3.4775300000000002,12.41975,46.27,21.42,50.9875406349,133.86,58.36296,24.87753,63.4438854332,11.92296,3.4775300000000002,12.41975,46.44,21.4,51.1334880484,134.93,11.92296,3.4775300000000002,12.41975,11.92296,3.4775300000000002,12.41975,0.0,0.0,0.0,133.86,68.59296,20.35753,71.5501445789,11.92296,3.4775300000000002,12.41975,56.67,16.88,59.1305614721,134.93
2021-05-10 04:30:00,56.57968,25.68824,62.1381192441,12.91968,3.76824,13.458,43.66,21.92,48.853679493,134.12,56.72968,25.64824,62.258242892,12.91968,3.76824,13.458,43.81,21.88,48.9698938124,135.15,12.91968,3.76824,13.458,12.91968,3.76824,13.458,0.0,0.0,0.0,134.12,66.49968,21.17824,69.7905816683,12.91968,3.76824,13.458,53.58,17.41,56.3375940203,135.15
2021-05-10 05:00:00,57.28208,25.17894,62.5716845598,12.68208,3.69894,13.2105,44.6,21.48,49.5030342504,134.54,57.44208,25.13894,62.7021439749,12.68208,3.69894,13.2105,44.76,21.44,49.629942575,135.56,12.68208,3.69894,13.2105,12.68208,3.69894,13.2105,0.0,0.0,0.0,134.54,67.26208,20.64894,70.3602595863,12.68208,3.69894,13.2105,54.58,16.95,57.1513683126,135.56
2021-05-10 05:30:00,58.76432,24.98501,63.8552740951,13.11432,3.82501,13.66075,45.65,21.16,50.3156844334,134.43,58.92432,24.94501,63.9869440696,13.11432,3.82501,13.66075,45.81,21.12,50.4441324635,135.44,13.11432,3.82501,13.66075,13.11432,3.82501,13.66075,0.0,0.0,0.0,134.43,68.94432,20.32501,71.8778497992,13.11432,3.82501,13.66075,55.83,16.5,58.2171701476,135.44
2021-05-10 06:00:00,60.5992,24.1656,65.2398594726,13.2192,3.8556,13.77,47.38,20.31,51.5495926269,134.43,60.7692,24.1356,65.3867177338,13.2192,3.8556,13.77,47.55,20.28,51.6941089487,135.49,13.2192,3.8556,13.77,13.2192,3.8556,13.77,0.0,0.0,0.0,134.43,70.8892,19.5656,73.5397265429,13.2192,3.8556,13.77,57.67,15.71,59.7715065897,135.49
2021-05-10 06:30:00,67.7056,22.08705,71.2171752393,14.5956,4.25705,15.20375,53.11,17.83,56.0230399032,131.76,67.8856,22.05705,71.379045539,14.5956,4.25705,15.20375,53.29,17.8,56.1841979564,132.84,14.5956,4.25705,15.20375,14.5956,4.25705,15.20375,0.0,0.0,0.0,131.76,78.5656,16.52705,80.2850975279,14.5956,4.25705,15.20375,63.97,12.27,65.1361174772,132.84
2021-05-10 07:00:00,73.3032,22.3876,76.6457028411,17.6832,5.1576,18.42,55.62,17.23,58.2276334742,131.76,73.9032,16.1676,75.6510030337,17.6832,5.1576,18.42,56.22,11.01,57.2879437578,132.84,17.6832,5.1576,18.42,17.6832,5.1576,18.42,0.0,0.0,0.0,131.76,82.9632,19.6076,85.2487567769,17.6832,5.1576,18.42,65.28,14.45,66.8601592879,132.84
2021-05-10 07:30:00,80.69056,35.37058,88.1024653608,16.87056,4.92058,17.5735,63.82,30.45,70.7120562563,131.49,82.11056,17.29058,83.9113116347,16.87056,4.92058,17.5735,65.24,12.37,66.4023681807,132.59,16.87056,4.92058,17.5735,16.87056,4.92058,17.5735,0.0,0.0,0.0,131.49,94.79056,33.21058,100.4399964608,16.87056,4.92058,17.5735,77.92,28.29,82.8966253837,132.59
2021-05-10 08:00:00,83.50944,37.89317,91.7045195275,18.79944,5.48317,19.58275,64.71,32.41,72.3725928788,132.71,84.93944,18.02317,86.8305425778,18.79944,5.48317,19.58275,66.14,12.54,67.3182828064,133.76,18.79944,5.48317,19.58275,18.79944,5.48317,19.58275,0.0,0.0,0.0,132.71,99.70944,30.29317,104.2096376242,18.79944,5.48317,19.58275,80.91,24.81,84.6283888539,133.76
2021-05-10 08:30:00,85.8204,30.87345,91.2047749356,20.4804,5.97345,21.33375,65.34,24.9,69.9237127161,131.71,87.2504,11.22345,87.9693022029,20.4804,5.97345,21.33375,66.77,5.25,66.976080805,132.8,20.4804,5.97345,21.33375,20.4804,5.97345,21.33375,0.0,0.0,0.0,131.71,100.1804,19.79345,102.1170563964,20.4804,5.97345,21.33375,79.7,13.82,80.8893219158,132.8
2021-05-10 09:00:00,84.40056,31.02933,89.92371127,21.94056,6.39933,22.85475,62.46,24.63,67.1408109871,131.71,85.80056,11.479330000000001,86.5650686684,21.94056,6.39933,22.85475,63.86,5.08,64.0617358491,132.8,21.94056,6.39933,22.85475,21.94056,6.39933,22.85475,0.0,0.0,0.0,131.71,98.04056,20.91933,100.2475424774,21.94056,6.39933,22.85475,76.1,14.52,77.47283653,132.8
2021-05-10 09:30:00,85.86392,30.44156,91.1005012774,21.91392,6.39156,22.827,63.95,24.05,68.3228000012,131.4,87.27392,10.90156,87.9521524614,21.91392,6.39156,22.827,65.36,4.51,65.5154157432,132.51,21.91392,6.39156,22.827,21.91392,6.39156,22.827,0.0,0.0,0.0,131.4,99.48392,22.62156,102.0234547317,21.91392,6.39156,22.827,77.57,16.23,79.2497179806,132.51
2021-05-10 10:00:00,86.23704,30.39372,91.4363455274,21.40704,6.24372,22.299,64.83,24.15,69.1820164494,131.4,87.66704,10.62372,88.308398972,21.40704,6.24372,22.299,66.26,4.38,66.4046082738,132.51,21.40704,6.24372,22.299,21.40704,6.24372,22.299,0.0,0.0,0.0,131.4,100.18704,22.91372,102.7739341866,21.40704,6.24372,22.299,78.78,16.67,80.524389473,132.51
2021-05-10 10:30:00,86.86968,29.50199,91.7426221408,21.22968,6.19199,22.11425,65.64,23.31,69.6560528597,132.12,88.30968,9.72199,88.8432139854,21.22968,6.19199,22.11425,67.08,3.5300000000000002,67.1728166746,133.14,21.22968,6.19199,22.11425,21.22968,6.19199,22.11425,0.0,0.0,0.0,132.12,100.39968,23.59199,103.1342704258,21.22968,6.19199,22.11425,79.17,17.4,81.0595392289,133.14
2021-05-10 11:00:00,83.58376,29.78068,88.7306814862,21.05376,6.14068,21.931,62.53,23.64,66.8494614788,132.12,84.98376,10.08068,85.5795511381,21.05376,6.14068,21.931,63.93,3.94,64.0512958495,133.14,21.05376,6.14068,21.931,21.05376,6.14068,21.931,0.0,0.0,0.0,132.12,96.92376,23.17068,99.6548827916,21.05376,6.14068,21.931,75.87,17.03,77.7578150413,133.14
2021-05-10 11:30:00,83.6204,29.9522,88.822888835,21.4704,6.2622,22.365,62.15,23.69,66.5119432884,131.95,85.0004,10.2522,85.6164447113,21.4704,6.2622,22.365,63.53,3.99,63.6551726099,133.0,21.4704,6.2622,22.365,21.4704,6.2622,22.365,0.0,0.0,0.0,131.95,96.8204,23.1422,99.5477336608,21.4704,6.2622,22.365,75.35,16.88,77.2175944976,133.0
2021-05-10 12:00:00,84.77768,29.49474,89.7618778427,21.54768,6.28474,22.4455,63.23,23.21,67.3553041712,131.88,86.19768,9.85474,86.7591835937,21.54768,6.28474,22.4455,64.65,3.5700000000000003,64.7484934188,132.96,21.54768,6.28474,22.4455,21.54768,6.28474,22.4455,0.0,0.0,0.0,131.88,97.87768,23.42474,100.6417343166,21.54768,6.28474,22.4455,76.33,17.14,78.2307388435,132.96
2021-05-10 12:30:00,83.3888,30.4334,88.7687095828,21.7488,6.3434,22.655,61.64,24.09,66.1801911451,131.69,84.7788,10.6734,85.4480333127,21.7488,6.3434,22.655,63.03,4.33,63.1785549059,132.74,21.7488,6.3434,22.655,21.7488,6.3434,22.655,0.0,0.0,0.0,131.69,96.6088,22.9134,99.2888923143,21.7488,6.3434,22.655,74.86,16.57,76.671927718,132.74
2021-05-10 13:00:00,83.60672,30.25446,88.9124062156,21.54672,6.28446,22.4445,62.06,23.97,66.5282233342,132.17,84.98672,10.48446,85.6309901721,21.54672,6.28446,22.4445,63.44,4.2,63.5788769954,133.22,21.54672,6.28446,22.4445,21.54672,6.28446,22.4445,0.0,0.0,0.0,132.17,96.39672,22.81446,99.0597153834,21.54672,6.28446,22.4445,74.85,16.53,76.6535282945,133.22
2021-05-10 13:30:00,82.63816,31.87863,88.5737689097,24.57816,7.16863,25.60225,58.06,24.71,63.0995063372,132.17,83.96816,12.01863,84.8239315339,24.57816,7.16863,25.60225,59.39,4.85,59.5877051077,133.22,24.57816,7.16863,25.60225,24.57816,7.16863,25.60225,0.0,0.0,0.0,132.17,94.61816,23.12863,97.4039512929,24.57816,7.16863,25.60225,70.04,15.96,71.8353896071,133.22
2021-05-10 14:00:00,83.81032,31.12426,89.4029602365,24.94032,7.27426,25.9795,58.87,23.85,63.5177093416,132.54,85.16032,11.30426,85.9073128241,24.94032,7.27426,25.9795,60.22,4.03,60.3546957577,133.61,24.94032,7.27426,25.9795,24.94032,7.27426,25.9795,0.0,0.0,0.0,132.54,95.84032,24.03426,98.80795813820001,24.94032,7.27426,25.9795,70.9,16.76,72.8540156752,133.61
2021-05-10 14:30:00,80.9948,31.9039,87.0518033257,26.3448,7.6839,27.4425,54.65,24.22,59.7765079274,132.33,82.2548,12.0939,83.139127613,26.3448,7.6839,27.4425,55.91,4.41,56.08365359,133.38,26.3448,7.6839,27.4425,26.3448,7.6839,27.4425,0.0,0.0,0.0,132.33,92.4148,24.1639,95.5216693858,26.3448,7.6839,27.4425,66.07,16.48,68.0943118036,133.38
2021-05-10 15:00:00,84.67696,31.68078,90.4093987163,26.43696,7.71078,27.5385,58.24,23.97,62.979826135,132.33,86.01696,11.76078,86.8172411094,26.43696,7.71078,27.5385,59.58,4.05,59.7174924122,133.42,26.43696,7.71078,27.5385,26.43696,7.71078,27.5385,0.0,0.0,0.0,132.33,96.69696,24.64078,99.7871239803,26.43696,7.71078,27.5385,70.26,16.93,72.2709658162,133.42
2021-05-10 15:30:00,83.38144,31.66542,89.1917224873,22.92144,6.68542,23.8765,60.46,24.98,65.4172148597,132.95,84.74144,11.64542,85.5378714971,22.92144,6.68542,23.8765,61.82,4.96,62.0186584828,133.97,22.92144,6.68542,23.8765,22.92144,6.68542,23.8765,0.0,0.0,0.0,132.95,95.73144,22.97542,98.4498782561,22.92144,6.68542,23.8765,72.81,16.29,74.6100542822,133.97
2021-05-10 16:00:00,81.166,33.18175,87.6866471537,25.446,7.42175,26.50625,55.72,25.76,61.3864480158,132.95,82.466,13.08175,83.4971456941,25.446,7.42175,26.50625,57.02,5.66,57.3002268756,133.97,25.446,7.42175,26.50625,25.446,7.42175,26.50625,0.0,0.0,0.0,132.95,93.066,22.391750000000002,95.7218408936,25.446,7.42175,26.50625,67.62,14.97,69.2572400547,133.97
2021-05-10 16:30:00,81.538,33.74025,88.2431295573,26.538,7.74025,27.64375,55.0,26.0,60.835844697,133.31,82.818,13.64025,83.9337687946,26.538,7.74025,27.64375,56.28,5.9,56.5884122414,134.34,26.538,7.74025,27.64375,26.538,7.74025,27.64375,0.0,0.0,0.0,133.31,93.198,22.07025,95.7755873856,26.538,7.74025,27.64375,66.66,14.33,68.182875416,134.34
2021-05-10 17:00:00,83.25464,34.48552,90.1142950436,26.86464,7.83552,27.984,56.39,26.65,62.3703022279,133.31,84.54464,14.34552,85.753076311,26.86464,7.83552,27.984,57.68,6.51,58.0462100399,134.34,26.86464,7.83552,27.984,26.86464,7.83552,27.984,0.0,0.0,0.0,133.31,95.18464,21.46552,97.5750185283,26.86464,7.83552,27.984,68.32,13.63,69.6663426627,134.34
2021-05-10 17:30:00,84.5244,35.2542,91.5818366981,27.3744,7.9842,28.515,57.15,27.27,63.3227873676,133.51,85.8444,15.1642,87.1734705802,27.3744,7.9842,28.515,58.47,7.18,58.9091953773,134.52,27.3744,7.9842,28.515,27.3744,7.9842,28.515,0.0,0.0,0.0,133.51,96.6744,20.7642,98.8791768625,27.3744,7.9842,28.515,69.3,12.78,70.4685632037,134.52
2021-05-10 18:00:00,86.44,34.93,93.2307808613,27.12,7.91,28.25,59.32,27.02,65.1839151939,133.3,87.78,15.04,89.0591376558,27.12,7.91,28.25,60.66,7.13,61.0775940915,134.39,27.12,7.91,28.25,27.12,7.91,28.25,0.0,0.0,0.0,133.3,99.13,20.66,101.2600241951,27.12,7.91,28.25,72.01,12.75,73.1300389717,134.39
2021-05-10 18:30:00,87.22416,35.15663,94.0427706986,26.83416,7.82663,27.95225,60.39,27.33,66.2863560622,132.68,88.58416,15.33663,89.9019778573,26.83416,7.82663,27.95225,61.75,7.51,62.2050046218,133.77,26.83416,7.82663,27.95225,26.83416,7.82663,27.95225,0.0,0.0,0.0,132.68,100.09416,20.15663,102.1035288277,26.83416,7.82663,27.95225,73.26,12.33,74.2903526711,133.77
2021-05-10 19:00:00,85.98648,35.44314,93.0047897468,26.37648,7.69314,27.4755,59.61,27.75,65.752677512,132.51,87.32648,15.58314,88.7059657602,26.37648,7.69314,27.4755,60.95,7.89,61.4585600222,133.62,26.37648,7.69314,27.4755,26.37648,7.69314,27.4755,0.0,0.0,0.0,132.51,98.97648,19.74314,100.9263849063,26.37648,7.69314,27.4755,72.6,12.05,73.59322319340001,133.62
2021-05-10 19:30:00,84.8156,35.4958,91.9436665627,25.4256,7.4158,26.485,59.39,28.08,65.6936716891,132.62,86.1656,15.6658,87.578124626,25.4256,7.4158,26.485,60.74,8.25,61.2977169232,133.62,25.4256,7.4158,26.485,25.4256,7.4158,26.485,0.0,0.0,0.0,132.62,97.6956,19.0058,99.5271354606,25.4256,7.4158,26.485,72.27,11.59,73.1934491604,133.62
2021-05-10 20:00:00,84.7488,35.4534,91.8656773393,24.6288,7.1834,25.655,60.12,28.27,66.4349855122,132.49,86.0988,15.5434,87.4905746066,24.6288,7.1834,25.655,61.47,8.36,62.0358807465,133.54,24.6288,7.1834,25.655,24.6288,7.1834,25.655,0.0,0.0,0.0,132.49,97.7588,18.6934,99.5300265297,24.6288,7.1834,25.655,73.13,11.51,74.0302438197,133.54
2021-05-10 20:30:00,84.62272,35.21246,91.6565441169,22.12272,6.45246,23.0445,62.5,28.76,68.799619185,132.74,86.00272,15.20246,87.3360328699,22.12272,6.45246,23.0445,63.88,8.75,64.4764833098,133.82,22.12272,6.45246,23.0445,22.12272,6.45246,23.0445,0.0,0.0,0.0,132.74,98.05272,17.632460000000002,99.6254964607,22.12272,6.45246,23.0445,75.93,11.18,76.7486631805,133.82
2021-05-10 21:00:00,84.38432,34.01126,90.9806532657,16.08432,4.69126,16.7545,68.3,29.32,74.3273327922,133.07,85.86432,14.01126,86.9999819302,16.08432,4.69126,16.7545,69.78,9.32,70.3996505673,134.12,16.08432,4.69126,16.7545,16.08432,4.69126,16.7545,0.0,0.0,0.0,133.07,98.65432,15.14126,99.8094815589,16.08432,4.69126,16.7545,82.57,10.45,83.2286453092,134.12
2021-05-10 21:30:00,86.23456,32.28633,92.0804346388,10.44456,3.04633,10.87975,75.79,29.24,81.2348552039,133.07,87.84456,12.27633,88.6982243332,10.44456,3.04633,10.87975,77.4,9.23,77.9483989573,134.16,10.44456,3.04633,10.87975,10.44456,3.04633,10.87975,0.0,0.0,0.0,133.07,102.19456,13.70633,103.1096095214,10.44456,3.04633,10.87975,91.75,10.66,92.3671916862,134.16
2021-05-10 22:00:00,82.6992,33.86435,89.3641532247,11.0892,3.23435,11.55125,71.61,30.63,77.8857432397,133.07,84.2492,13.77435,85.3677949731,11.0892,3.23435,11.55125,73.16,10.54,73.9153380565,134.16,11.0892,3.23435,11.55125,11.0892,3.23435,11.55125,0.0,0.0,0.0,133.07,98.2092,12.90435,99.0533654833,11.0892,3.23435,11.55125,87.12,9.67,87.6550243854,134.16
2021-05-10 22:30:00,77.2744,36.94545,85.6521988688,13.4244,3.91545,13.98375,63.85,33.03,71.8874356199,133.39,78.7044,16.69545,80.4557060131,13.4244,3.91545,13.98375,65.28,12.78,66.5192212823,134.47,13.4244,3.91545,13.98375,13.4244,3.91545,13.98375,0.0,0.0,0.0,133.39,91.5444,12.61545,92.4095598413,13.4244,3.91545,13.98375,78.12,8.7,78.602954143,134.47
2021-05-10 23:00:00,72.62552,24.25786,76.5696410273,16.41552,4.78786,17.0995,56.21,19.47,59.486511076,134.09,73.92552,7.69786,74.3252282597,16.41552,4.78786,17.0995,57.51,2.91,57.5835757834,135.18,16.41552,4.78786,17.0995,16.41552,4.78786,17.0995,0.0,0.0,0.0,134.09,81.25552,28.16786,85.9993480641,16.41552,4.78786,17.0995,64.84,23.38,68.9264100327,135.18
2021-05-10 23:30:00,67.99536,24.13448,72.1515218578,16.33536,4.76448,17.016,51.66,19.37,55.1720264264,133.56,69.21536,5.71448,69.4508555858,16.33536,4.76448,17.016,52.88,0.9500000000000001,52.8885327836,134.67,16.33536,4.76448,17.016,16.33536,4.76448,17.016,0.0,0.0,0.0,133.56,75.70536,30.83448,81.7439091896,16.33536,4.76448,17.016,59.37,26.07,64.8416671593,134.67
2021-05-11 00:00:00,65.27496,24.58228,69.7503325655,15.26496,4.45228,15.901,50.01,20.13,53.9093405636,133.56,66.45496,4.55228,66.6106970524,15.26496,4.45228,15.901,51.19,0.1,51.1900976752,134.73,15.26496,4.45228,15.901,15.26496,4.45228,15.901,0.0,0.0,0.0,133.56,72.88496,31.30228,79.3224440332,15.26496,4.45228,15.901,57.62,26.85,63.5687572633,134.73
2021-05-11 00:30:00,64.77264,24.13452,69.1228612559,12.87264,3.7545200000000003,13.409,51.9,20.38,55.7579985294,133.75,65.99264,3.85452,66.1051121972,12.87264,3.7545200000000003,13.409,53.12,0.1,53.1200941264,134.95,12.87264,3.7545200000000003,13.409,12.87264,3.7545200000000003,13.409,0.0,0.0,0.0,133.75,73.02264,30.80452,79.2541759468,12.87264,3.7545200000000003,13.409,60.15,27.05,65.9524449888,134.95
2021-05-11 01:00:00,63.91704,24.03372,68.2862189567,12.52704,3.65372,13.049,51.39,20.38,55.2836006425,133.75,65.12704,3.78372,65.2368597972,12.52704,3.65372,13.049,52.6,0.13,52.6001606461,134.95,12.52704,3.65372,13.049,12.52704,3.65372,13.049,0.0,0.0,0.0,133.75,72.16704,30.66372,78.4113855674,12.52704,3.65372,13.049,59.64,27.01,65.4711363885,134.95
2021-05-11 01:30:00,64.50464,24.254269999999998,68.9138461759,12.73464,3.71427,13.26525,51.77,20.54,55.6958212077,133.75,65.71464,3.7842700000000002,65.8235110714,12.73464,3.71427,13.26525,52.98,0.07,52.9800462438,134.87,12.73464,3.71427,13.26525,12.73464,3.71427,13.26525,0.0,0.0,0.0,133.75,72.83464,30.90427,79.1199007088,12.73464,3.71427,13.26525,60.1,27.19,65.9644305668,134.87
2021-05-11 02:00:00,67.64408,23.00369,71.4485221167,11.46408,3.34369,11.94175,56.18,19.66,59.5206518782,133.93,68.90408,3.88369,69.0134428113,11.46408,3.34369,11.94175,57.44,0.54,57.4425382448,135.09,11.46408,3.34369,11.94175,11.46408,3.34369,11.94175,0.0,0.0,0.0,133.93,76.59408,29.50369,82.0799659763,11.46408,3.34369,11.94175,65.13,26.16,70.1873386018,135.09
2021-05-11 02:30:00,67.70608,23.09719,71.5373570581,10.99608,3.20719,11.45425,56.71,19.89,60.0968901026,133.21,69.00608,3.53719,69.0966771275,10.99608,3.20719,11.45425,58.01,0.33,58.0109386237,134.32,10.99608,3.20719,11.45425,10.99608,3.20719,11.45425,0.0,0.0,0.0,133.21,76.78608,29.63719,82.3071388937,10.99608,3.20719,11.45425,65.79,26.43,70.9004160778,134.32
2021-05-11 03:00:00,65.81832,23.44076,69.8678787212,11.24832,3.28076,11.717,54.57,20.16,58.1748270303,133.31,67.08832,3.44076,67.1764952182,11.24832,3.28076,11.717,55.84,0.16,55.8402292259,134.41,11.24832,3.28076,11.717,11.24832,3.28076,11.717,0.0,0.0,0.0,133.31,74.53832,30.07076,80.3754424896,11.24832,3.28076,11.717,63.29,26.79,68.7264737929,134.41
2021-05-11 03:30:00,64.92504,23.65022,69.0984350405,10.595040000000001,3.09022,11.0365,54.33,20.56,58.0901239455,133.89,66.16504,3.27022,66.2458063356,10.595040000000001,3.09022,11.0365,55.57,0.18,55.5702915234,134.99,10.595040000000001,3.09022,11.0365,10.595040000000001,3.09022,11.0365,0.0,0.0,0.0,133.89,73.74504,30.29022,79.7234491994,10.595040000000001,3.09022,11.0365,63.15,27.2,68.7587267189,134.99
2021-05-11 04:00:00,64.35608,23.60469,68.5484239276,10.33608,3.01469,10.76675,54.02,20.59,57.810972142,133.89,65.60608,3.09469,65.6790289146,10.33608,3.01469,10.76675,55.27,0.08,55.2700578976,134.99,10.33608,3.01469,10.76675,10.33608,3.01469,10.76675,0.0,0.0,0.0,133.89,73.10608,30.24469,79.1153601152,10.33608,3.01469,10.76675,62.77,27.23,68.4218225422,134.99
2021-05-11 04:30:00,63.99064,23.72727,68.2479695615,10.55064,3.07727,10.99025,53.44,20.65,57.2909774746,134.31,65.22064,3.18727,65.2984729688,10.55064,3.07727,10.99025,54.67,0.11,54.6701106639,135.25,10.55064,3.07727,10.99025,10.55064,3.07727,10.99025,0.0,0.0,0.0,134.31,72.87064,30.30727,78.9218650873,10.55064,3.07727,10.99025,62.32,27.23,68.0092295207,135.25
2021-05-11 05:00:00,64.25752,23.64886,68.4711432346,9.76752,2.84886,10.1745,54.49,20.8,58.3249526361,134.31,65.51752,3.13886,65.5926662749,9.76752,2.84886,10.1745,55.75,0.29,55.750754255,135.36,9.76752,2.84886,10.1745,9.76752,2.84886,10.1745,0.0,0.0,0.0,134.31,73.30752,30.24886,79.3031274279,9.76752,2.84886,10.1745,63.54,27.4,69.1960374588,135.36
2021-05-11 05:30:00,64.64072,23.40521,68.7475565912,9.24072,2.6952100000000003,9.62575,55.4,20.71,59.1444342267,134.24,65.91072,2.96521,65.9773861354,9.24072,2.6952100000000003,9.62575,56.67,0.27,56.6706431938,135.36,9.24072,2.6952100000000003,9.62575,9.24072,2.6952100000000003,9.62575,0.0,0.0,0.0,134.24,73.81072,29.99521,79.6726741729,9.24072,2.6952100000000003,9.62575,64.57,27.3,70.1040291281,135.36
2021-05-11 06:00:00,66.5284,22.54745,70.2453949242,8.5284,2.48745,8.88375,58.0,20.06,61.3710322546,134.02,67.8184,2.74745,67.874029349,8.5284,2.48745,8.88375,59.29,0.26,59.2905700765,135.18,8.5284,2.48745,8.88375,8.5284,2.48745,8.88375,0.0,0.0,0.0,134.02,76.0984,29.00745,81.4395397707,8.5284,2.48745,8.88375,67.57,26.52,72.5879831653,135.18
2021-05-11 06:30:00,73.57496,19.58228,76.1363279191,7.82496,2.28228,8.151,65.75,17.3,67.9878849502,133.65,75.00496,5.04228,75.1742549827,7.82496,2.28228,8.151,67.18,2.76,67.2366715417,134.78,7.82496,2.28228,8.151,7.82496,2.28228,8.151,0.0,0.0,0.0,133.65,84.04496,25.81228,87.9194466554,7.82496,2.28228,8.151,76.22,23.53,79.7693506304,134.78
2021-05-11 07:00:00,79.82264,17.30952,81.677863214,8.67264,2.5295199999999998,9.034,71.15,14.78,72.6689128858,132.7,81.32264,7.6595200000000006,81.6825564193,8.67264,2.5295199999999998,9.034,72.65,5.13,72.8308959165,133.82,8.67264,2.5295199999999998,9.034,8.67264,2.5295199999999998,9.034,0.0,0.0,0.0,132.7,90.77264,22.61952,93.5484626148,8.67264,2.5295199999999998,9.034,82.1,20.09,84.5222935089,133.82
2021-05-11 07:30:00,86.94672,27.63946,91.2341595448,8.46672,2.46946,8.8195,78.48,25.17,82.4174696287,133.74,88.44672,9.47946,88.9532598652,8.46672,2.46946,8.8195,79.98,7.01,80.2866147001,134.87,8.46672,2.46946,8.8195,8.46672,2.46946,8.8195,0.0,0.0,0.0,133.74,103.10672,16.86946,104.4776262644,8.46672,2.46946,8.8195,94.64,14.4,95.7292515379,134.87
2021-05-11 08:00:00,92.04872,27.537959999999998,96.0796861704,8.59872,2.50796,8.957,83.45,25.03,87.1229212091,133.74,93.62872,7.58796,93.9356926083,8.59872,2.50796,8.957,85.03,5.08,85.1816136264,134.87,8.59872,2.50796,8.957,8.59872,2.50796,8.957,0.0,0.0,0.0,133.74,109.61872,18.84796,111.2272869875,8.59872,2.50796,8.957,101.02,16.34,102.3329663403,134.87
