Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-05-11 08:30:00,95.16416,25.43413,98.5043771482,8.17416,2.38413,8.51475,86.99,23.05,89.9920140901,133.65,96.80416,5.61413,96.9668182883,8.17416,2.38413,8.51475,88.63,3.23,88.6888369526,134.82,8.17416,2.38413,8.51475,8.17416,2.38413,8.51475,0.0,0.0,0.0,133.65,113.28416,20.584130000000002,115.1390781393,8.17416,2.38413,8.51475,105.11,18.2,106.6740460468,134.82
2021-05-11 09:00:00,95.71504,24.60397,98.8267383959,7.62504,2.22397,7.94275,88.09,22.38,90.888461864,133.65,97.36504,4.94397,97.4904808356,7.62504,2.22397,7.94275,89.74,2.7199999999999998,89.781211843,134.82,7.62504,2.22397,7.94275,7.62504,2.22397,7.94275,0.0,0.0,0.0,133.65,113.94504,21.66397,115.9862049416,7.62504,2.22397,7.94275,106.32,19.44,108.082635053,134.82
2021-05-11 09:30:00,95.44,23.5125,98.2935972292,7.62,2.2225,7.9375,87.82,21.29,90.3638008275,133.07,97.11,3.9425,97.189996431,7.62,2.2225,7.9375,89.49,1.72,89.5065276949,134.25,7.62,2.2225,7.9375,7.62,2.2225,7.9375,0.0,0.0,0.0,133.07,113.51,22.1825,115.6571805218,7.62,2.2225,7.9375,105.89,19.96,107.7547850446,134.25
2021-05-11 10:00:00,94.05776,23.69268,96.995903531,8.23776,2.40268,8.581,85.82,21.29,88.4213577141,132.7,95.68776,3.96268,95.7697773131,8.23776,2.40268,8.581,87.45,1.56,87.4639131299,133.89,8.23776,2.40268,8.581,8.23776,2.40268,8.581,0.0,0.0,0.0,132.7,111.91776,21.49268,113.9628022514,8.23776,2.40268,8.581,103.68,19.09,105.4228177389,133.89
2021-05-11 10:30:00,93.30128,24.24954,96.4010842255,9.22128,2.68954,9.6055,84.08,21.56,86.8002304144,133.31,94.89128,4.38954,94.9927527838,9.22128,2.68954,9.6055,85.67,1.7000000000000002,85.6868653879,134.5,9.22128,2.68954,9.6055,9.22128,2.68954,9.6055,0.0,0.0,0.0,133.31,110.98128,21.74954,113.0923825934,9.22128,2.68954,9.6055,101.76,19.06,103.5296150867,134.5
2021-05-11 11:00:00,95.23968,23.18324,98.0207083396,9.19968,2.68324,9.583,86.04,20.5,88.4484686131,133.72,96.87968,3.37324,96.938388397,9.19968,2.68324,9.583,87.68,0.6900000000000001,87.6827149443,134.9,9.19968,2.68324,9.583,9.19968,2.68324,9.583,0.0,0.0,0.0,133.72,113.12968,22.67324,115.379375579,9.19968,2.68324,9.583,103.93,19.99,105.8349894884,134.9
2021-05-11 11:30:00,95.78912,22.80391,98.466104938,8.85912,2.58391,9.22825,86.93,20.22,89.2506207261,133.4,97.42912,2.86391,97.4712029497,8.85912,2.58391,9.22825,88.57,0.28,88.5704425867,134.55,8.85912,2.58391,9.22825,8.85912,2.58391,9.22825,0.0,0.0,0.0,133.4,113.91912,23.14391,116.2463180994,8.85912,2.58391,9.22825,105.06,20.56,107.0528710498,134.55
2021-05-11 12:00:00,95.67824,23.20907,98.4529661298,8.80824,2.56907,9.17525,86.87,20.64,89.2883335044,133.74,97.32824,3.29907,97.384137129,8.80824,2.56907,9.17525,88.52,0.73,88.523010003,134.88,8.80824,2.56907,9.17525,8.80824,2.56907,9.17525,0.0,0.0,0.0,133.74,113.87824,22.75907,116.1302235112,8.80824,2.56907,9.17525,105.07,20.19,106.9922473827,134.88
2021-05-11 12:30:00,93.99176,23.46718,96.8770328047,8.56176,2.49718,8.9185,85.43,20.97,87.9660491326,133.6,95.63176,3.62718,95.7005222319,8.56176,2.49718,8.9185,87.07,1.13,87.0773322972,134.73,8.56176,2.49718,8.9185,8.56176,2.49718,8.9185,0.0,0.0,0.0,133.6,111.78176,22.10718,113.9468704101,8.56176,2.49718,8.9185,103.22,19.61,105.0662671841,134.73
2021-05-11 13:00:00,95.6752,23.43985,98.5046722905,8.3652,2.43985,8.713750000000001,87.31,21.0,89.7999782851,133.6,97.3252,3.6298500000000002,97.3928660943,8.3652,2.43985,8.713750000000001,88.96,1.19,88.9679588391,134.73,8.3652,2.43985,8.713750000000001,8.3652,2.43985,8.713750000000001,0.0,0.0,0.0,133.6,113.6852,21.88985,115.7734435528,8.3652,2.43985,8.713750000000001,105.32,19.45,107.1009098934,134.73
2021-05-11 13:30:00,96.75144,24.67292,99.8478548763,10.50144,3.06292,10.939,86.25,21.61,88.9159974358,133.6,98.39144,4.67292,98.5023433559,10.50144,3.06292,10.939,87.89,1.6099999999999999,87.9047450369,134.7,10.50144,3.06292,10.939,10.50144,3.06292,10.939,0.0,0.0,0.0,133.6,114.59144,22.51292,116.7819750141,10.50144,3.06292,10.939,104.09,19.45,105.8915983447,134.7
2021-05-11 14:00:00,90.1588,18.97715,92.1343662243,8.6988,2.53715,9.06125,81.46,16.44,83.102377824,134.2,91.7488,8.86715,92.1762911521,8.6988,2.53715,9.06125,83.05,6.33,83.2908842551,135.3,8.6988,2.53715,9.06125,8.6988,2.53715,9.06125,0.0,0.0,0.0,134.2,104.5388,18.82715,106.2206302117,8.6988,2.53715,9.06125,95.84,16.29,97.2145549802,135.3
2021-05-11 14:30:00,87.12304,11.26422,87.8482028903,9.44304,2.75422,9.836500000000001,77.68,8.51,78.1447535027,133.68,88.63304,14.26422,89.7735136432,9.44304,2.75422,9.836500000000001,79.19,11.51,80.0220981979,134.76,9.44304,2.75422,9.836500000000001,9.44304,2.75422,9.836500000000001,0.0,0.0,0.0,133.68,97.26304,15.36422,98.4690723337,9.44304,2.75422,9.836500000000001,87.82,12.61,88.7207106599,134.76
2021-05-11 15:00:00,87.69,11.8425,88.4860492182,10.26,2.9925,10.6875,77.43,8.85,77.9341221802,133.68,89.21,14.1725,90.3287543158,10.26,2.9925,10.6875,78.95,11.18,79.7376629956,134.76,10.26,2.9925,10.6875,10.26,2.9925,10.6875,0.0,0.0,0.0,133.68,97.65,16.0625,98.9622473787,10.26,2.9925,10.6875,87.39,13.07,88.3619657998,134.76
2021-05-11 15:30:00,87.16632,12.26476,88.0249491917,11.05632,3.22476,11.517,76.11,9.04,76.6449848327,133.74,88.66632,14.24476,89.8032821772,11.05632,3.22476,11.517,77.61,11.02,78.3884717289,134.83,11.05632,3.22476,11.517,11.05632,3.22476,11.517,0.0,0.0,0.0,133.74,96.91632,16.55476,98.3200547244,11.05632,3.22476,11.517,85.86,13.33,86.8885982163,134.83
2021-05-11 16:00:00,88.38752,13.55261,89.4205062028,14.95752,4.36261,15.58075,73.43,9.19,74.0028445399,133.81,89.84752,15.22261,91.1279578689,14.95752,4.36261,15.58075,74.89,10.86,75.6733222477,134.87,14.95752,4.36261,15.58075,14.95752,4.36261,15.58075,0.0,0.0,0.0,133.81,97.42752,17.92261,99.0623117162,14.95752,4.36261,15.58075,82.47,13.56,83.5773563832,134.87
2021-05-11 16:30:00,87.32976,15.64743,88.72051086,17.33976,5.05743,18.06225,69.99,10.59,70.7866385697,133.81,88.73976,14.55743,89.9258793288,17.33976,5.05743,18.06225,71.4,9.5,72.0292301778,134.87,17.33976,5.05743,18.06225,17.33976,5.05743,18.06225,0.0,0.0,0.0,133.81,96.00976,20.12743,98.0968269296,17.33976,5.05743,18.06225,78.67,15.07,80.1003982512,134.87
2021-05-11 17:00:00,87.78336,16.98598,89.4116424715,18.36336,5.35598,19.1285,69.42,11.63,70.3874512964,133.94,89.18336,13.94598,90.2671704389,18.36336,5.35598,19.1285,70.82,8.59,71.3390531196,134.99,18.36336,5.35598,19.1285,18.36336,5.35598,19.1285,0.0,0.0,0.0,133.94,96.37336,21.63598,98.7721628206,18.36336,5.35598,19.1285,78.01,16.28,79.6906424871,134.99
2021-05-11 17:30:00,88.45448,17.55839,90.1803309567,17.75448,5.17839,18.49425,70.7,12.38,71.7757229152,134.55,89.86448,13.11839,90.8169418218,17.75448,5.17839,18.49425,72.11,7.94,72.545817936,135.64,17.75448,5.17839,18.49425,17.75448,5.17839,18.49425,0.0,0.0,0.0,134.55,97.19448,22.31839,99.7240065113,17.75448,5.17839,18.49425,79.44,17.14,81.2680330757,135.64
2021-05-11 18:00:00,88.8336,17.76105,90.5917401647,17.0436,4.97105,17.75375,71.79,12.79,72.9204237508,134.88,90.2736,12.49105,91.1336885409,17.0436,4.97105,17.75375,73.23,7.52,73.6151023907,135.99,17.0436,4.97105,17.75375,17.0436,4.97105,17.75375,0.0,0.0,0.0,134.88,97.9036,22.55105,100.4672322156,17.0436,4.97105,17.75375,80.86,17.58,82.7489939516,135.99
2021-05-11 18:30:00,89.7648,18.1739,91.5860795113,16.5048,4.8139,17.1925,73.26,13.36,74.4682294673,134.77,91.2048,11.7339,91.9565112009,16.5048,4.8139,17.1925,74.7,6.92,75.0198400425,135.91,16.5048,4.8139,17.1925,16.5048,4.8139,17.1925,0.0,0.0,0.0,134.77,99.3348,22.9539,101.952361504,16.5048,4.8139,17.1925,82.83,18.14,84.7930922894,135.91
2021-05-11 19:00:00,91.16304,17.00672,92.7357988438,12.98304,3.78672,13.524000000000001,78.18,13.22,79.2898530709,134.77,92.68304,10.70672,93.2994091986,12.98304,3.78672,13.524000000000001,79.7,6.92,79.9998524999,135.91,12.98304,3.78672,13.524000000000001,12.98304,3.78672,13.524000000000001,0.0,0.0,0.0,134.77,101.50304,21.69672,103.7960249143,12.98304,3.78672,13.524000000000001,88.52,17.91,90.3136672935,135.91
2021-05-11 19:30:00,92.62712,17.45916,94.2581859968,15.59712,4.5491600000000005,16.247,77.03,12.91,78.1043468701,134.32,94.12712,11.76916,94.8600434672,15.59712,4.5491600000000005,16.247,78.53,7.22,78.8612027552,135.43,15.59712,4.5491600000000005,16.247,15.59712,4.5491600000000005,16.247,0.0,0.0,0.0,134.32,102.45712,22.20916,104.836578667,15.59712,4.5491600000000005,16.247,86.86,17.66,88.637098328,135.43
2021-05-11 20:00:00,92.72232,18.26276,94.5037408201,17.87232,5.21276,18.617,74.85,13.05,75.9791089708,134.32,94.20232,12.40276,95.0152911325,17.87232,5.21276,18.617,76.33,7.19,76.6678876714,135.38,17.87232,5.21276,18.617,17.87232,5.21276,18.617,0.0,0.0,0.0,134.32,102.24232,23.09276,104.8177826678,17.87232,5.21276,18.617,84.37,17.88,86.2437899214,135.38
2021-05-11 20:30:00,93.01008,16.31794,94.4306631738,11.17008,3.25794,11.6355,81.84,13.06,82.8755042217,134.65,94.57008,10.23794,95.1226337243,11.17008,3.25794,11.6355,83.4,6.98,83.6915790268,135.74,11.17008,3.25794,11.6355,11.17008,3.25794,11.6355,0.0,0.0,0.0,134.65,103.88008,20.97794,105.977096523,11.17008,3.25794,11.6355,92.71,17.72,94.3882540362,135.74
2021-05-11 21:00:00,91.87,15.83125,93.2240600734,8.37,2.44125,8.71875,83.5,13.39,84.5667907633,133.96,93.45,8.87125,93.87013144,8.37,2.44125,8.71875,85.08,6.43,85.3226306439,135.01,8.37,2.44125,8.71875,8.37,2.44125,8.71875,0.0,0.0,0.0,133.96,102.78,19.23125,104.5637096538,8.37,2.44125,8.71875,94.41,16.79,95.8913562319,135.01
2021-05-11 21:30:00,90.57488,17.26684,92.2060336995,8.83488,2.57684,9.203,81.74,14.69,83.0495255856,133.23,92.17488,7.87684,92.5108269955,8.83488,2.57684,9.203,83.34,5.3,83.5083564681,134.29,8.83488,2.57684,9.203,8.83488,2.57684,9.203,0.0,0.0,0.0,133.23,101.14488,20.10684,103.1240600684,8.83488,2.57684,9.203,92.31,17.53,93.9597626647,134.29
2021-05-11 22:00:00,85.42968,20.00824,87.7414377179,12.43968,3.62824,12.958,72.99,16.38,74.8053774805,133.92,86.87968,7.31824,87.1873582212,12.43968,3.62824,12.958,74.44,3.69,74.531400765,135.01,12.43968,3.62824,12.958,12.43968,3.62824,12.958,0.0,0.0,0.0,133.92,94.98968,22.94824,97.7223670692,12.43968,3.62824,12.958,82.55,19.32,84.7806870696,135.01
2021-05-11 22:30:00,79.93064,21.93977,82.887035889,15.05064,4.38977,15.67775,64.88,17.55,67.2117318628,134.65,81.27064,6.99977,81.5715250934,15.05064,4.38977,15.67775,66.22,2.61,66.2714154066,135.74,15.05064,4.38977,15.67775,15.05064,4.38977,15.67775,0.0,0.0,0.0,134.65,88.45064,25.56977,92.0724109289,15.05064,4.38977,15.67775,73.4,21.18,76.3947144769,135.74
2021-05-11 23:00:00,74.658,22.8915,78.088653057,15.948,4.6515,16.6125,58.71,18.24,61.4781400174,134.65,75.918,6.6815,76.2114503618,15.948,4.6515,16.6125,59.97,2.03,60.0043481758,135.74,15.948,4.6515,16.6125,15.948,4.6515,16.6125,0.0,0.0,0.0,134.65,82.558,28.0715,87.1999568592,15.948,4.6515,16.6125,66.61,23.42,70.6072836186,135.74
2021-05-11 23:30:00,69.41464,23.48552,73.2800238537,17.50464,5.10552,18.234,51.91,18.38,55.0678899178,135.03,70.37464,9.95552,71.0753285859,17.50464,5.10552,18.234,52.87,4.85,53.0919899797,136.1,17.50464,5.10552,18.234,17.50464,5.10552,18.234,0.0,0.0,0.0,135.03,76.90464,26.23552,81.2565453561,17.50464,5.10552,18.234,59.4,21.13,63.0463075842,136.1
2021-05-12 00:00:00,65.51432,21.98001,69.1031617559,17.55432,5.12001,18.28575,47.96,16.86,50.8372029128,134.96,65.74432,21.94001,69.3085828095,17.55432,5.12001,18.28575,48.19,16.82,51.0410472071,135.99,17.55432,5.12001,18.28575,17.55432,5.12001,18.28575,0.0,0.0,0.0,134.96,74.48432,15.67001,76.1148023663,17.55432,5.12001,18.28575,56.93,10.55,57.8992866968,135.99
2021-05-12 00:30:00,62.74896,22.60678,66.6970650258,18.94896,5.5267800000000005,19.7385,43.8,17.08,47.0124068731,133.68,62.95896,22.55678,66.8777912931,18.94896,5.5267800000000005,19.7385,44.01,17.03,47.1900519178,134.7,18.94896,5.5267800000000005,19.7385,18.94896,5.5267800000000005,19.7385,0.0,0.0,0.0,133.68,71.17896,16.25678,73.0118294706,18.94896,5.5267800000000005,19.7385,52.23,10.73,53.3207820648,134.7
2021-05-12 01:00:00,61.90176,22.60968,65.9016351906,20.02176,5.83968,20.856,41.88,16.77,45.1128285524,133.8,62.09176,22.55968,66.0630442956,20.02176,5.83968,20.856,42.07,16.72,45.2707775502,134.76,20.02176,5.83968,20.856,20.02176,5.83968,20.856,0.0,0.0,0.0,133.8,70.04176,16.19968,71.8907349802,20.02176,5.83968,20.856,50.02,10.36,51.0816013845,134.76
2021-05-12 01:30:00,63.72512,22.13191,67.4589679677,17.59512,5.13191,18.32825,46.13,17.0,49.1627592798,133.87,63.91512,22.08191,67.6221362711,17.59512,5.13191,18.32825,46.32,16.95,49.3238775848,134.8,17.59512,5.13191,18.32825,17.59512,5.13191,18.32825,0.0,0.0,0.0,133.87,72.72512,15.70191,74.4008941926,17.59512,5.13191,18.32825,55.13,10.57,56.1341411264,134.8
2021-05-12 02:00:00,66.62152,21.33336,69.9538360349,15.85152,4.62336,16.512,50.77,16.71,53.4492001811,133.8,66.84152,21.30336,70.1542724515,15.85152,4.62336,16.512,50.99,16.68,53.6488816286,134.73,15.85152,4.62336,16.512,15.85152,4.62336,16.512,0.0,0.0,0.0,133.8,76.39152,14.63336,77.7804573964,15.85152,4.62336,16.512,60.54,10.01,61.3619727519,134.73
2021-05-12 02:30:00,67.20632,20.81476,70.3558361602,13.21632,3.85476,13.767,53.99,16.96,56.5911804083,133.4,67.43632,20.76476,70.5608426324,13.21632,3.85476,13.767,54.22,16.91,56.7957436786,134.27,13.21632,3.85476,13.767,13.21632,3.85476,13.767,0.0,0.0,0.0,133.4,77.40632,13.14476,78.5144769543,13.21632,3.85476,13.767,64.19,9.29,64.8587711879,134.27
2021-05-12 03:00:00,65.88728,21.16004,69.2017410084,12.37728,3.61004,12.893,53.51,17.55,56.3144972454,133.4,66.12728,21.11004,69.4150628394,12.37728,3.61004,12.893,53.75,17.5,56.527095273,134.27,12.37728,3.61004,12.893,12.37728,3.61004,12.893,0.0,0.0,0.0,133.4,76.09728,13.46004,77.2785138328,12.37728,3.61004,12.893,63.72,9.85,64.4768245186,134.27
2021-05-12 03:30:00,64.98312,21.41591,68.4211011755,11.16312,3.25591,11.62825,53.82,18.16,56.8012147757,134.05,65.22312,21.37591,68.6366149432,11.16312,3.25591,11.62825,54.06,18.12,57.0159451382,135.04,11.16312,3.25591,11.62825,11.16312,3.25591,11.62825,0.0,0.0,0.0,134.05,75.37312,13.73591,76.6145054286,11.16312,3.25591,11.62825,64.21,10.48,65.0596226549,135.04
2021-05-12 04:00:00,63.91288,21.71834,67.5021667967,12.06288,3.5183400000000002,12.5655,51.85,18.2,54.9514558497,134.05,64.15288,21.66834,67.7134327194,12.06288,3.5183400000000002,12.5655,52.09,18.15,55.1614956287,135.04,12.06288,3.5183400000000002,12.5655,12.06288,3.5183400000000002,12.5655,0.0,0.0,0.0,134.05,74.10288,13.99834,75.413462638,12.06288,3.5183400000000002,12.5655,62.04,10.48,62.918931968,135.04
2021-05-12 04:30:00,63.472,21.6685,67.0687608075,12.132,3.5385,12.6375,51.34,18.13,54.4471532773,134.28,63.682,21.6285,67.2546588442,12.132,3.5385,12.6375,51.55,18.09,54.63195585,135.22,12.132,3.5385,12.6375,12.132,3.5385,12.6375,0.0,0.0,0.0,134.28,73.512,13.9885,74.8310916414,12.132,3.5385,12.6375,61.38,10.45,62.2632066312,135.22
2021-05-12 05:00:00,63.69584,21.67587,67.283009546,11.50584,3.35587,11.98525,52.19,18.32,55.3120104498,134.28,63.92584,21.63587,67.4879536685,11.50584,3.35587,11.98525,52.42,18.28,55.5158968224,135.22,11.50584,3.35587,11.98525,11.50584,3.35587,11.98525,0.0,0.0,0.0,134.28,73.82584,14.03587,75.1482554579,11.50584,3.35587,11.98525,62.32,10.68,63.2285125557,135.22
2021-05-12 05:30:00,64.2336,21.23855,67.6537609824,10.3836,3.02855,10.81625,53.85,18.21,56.8456383551,134.28,64.4636,21.19855,67.8596658337,10.3836,3.02855,10.81625,54.08,18.17,57.0508133159,135.22,10.3836,3.02855,10.81625,10.3836,3.02855,10.81625,0.0,0.0,0.0,134.28,74.7836,14.698550000000001,76.2143962848,10.3836,3.02855,10.81625,64.4,11.67,65.4488265747,135.22
2021-05-12 06:00:00,66.69616,20.05388,69.6457885432,9.95616,2.90388,10.371,56.74,17.15,59.2752064526,134.62,66.93616,20.01388,69.8641890256,9.95616,2.90388,10.371,56.98,17.11,59.4934660278,135.61,9.95616,2.90388,10.371,9.95616,2.90388,10.371,0.0,0.0,0.0,134.62,77.70616,13.58388,78.8845301552,9.95616,2.90388,10.371,67.75,10.68,68.5866233314,135.61
2021-05-12 06:30:00,74.1912,16.91035,76.0939819865,9.1212,2.66035,9.50125,65.07,14.25,66.6120664745,134.22,74.4712,16.86035,76.3559495492,9.1212,2.66035,9.50125,65.35,14.2,66.8749766355,135.13,9.1212,2.66035,9.50125,9.1212,2.66035,9.50125,0.0,0.0,0.0,134.22,86.1212,10.13035,86.7149645711,9.1212,2.66035,9.50125,77.0,7.47,77.3614949442,135.13
2021-05-12 07:00:00,80.53536,15.43823,82.001726542,8.32536,2.42823,8.67225,72.21,13.01,73.3726393147,132.57,80.84536,15.15823,82.2541437878,8.32536,2.42823,8.67225,72.52,12.73,73.6288211233,133.54,8.32536,2.42823,8.67225,8.32536,2.42823,8.67225,0.0,0.0,0.0,132.57,93.70536,7.50823,94.0056807351,8.32536,2.42823,8.67225,85.38,5.08,85.530993213,133.54
2021-05-12 07:30:00,87.78784,15.28812,89.1090986656,7.46784,2.17812,7.779,80.32,13.11,81.3828882505,131.42,88.12784,15.23812,89.4355437407,7.46784,2.17812,7.779,80.66,13.06,81.7104595508,132.44,7.46784,2.17812,7.779,7.46784,2.17812,7.779,0.0,0.0,0.0,131.42,102.92784,11.00812,103.5148247982,7.46784,2.17812,7.779,95.46,8.83,95.8675153532,132.44
2021-05-12 08:00:00,91.80312,12.903410000000001,92.7055059388,7.86312,2.29341,8.19075,83.94,10.61,84.6078938398,132.84,92.16312,12.82341,93.0509566429,7.86312,2.29341,8.19075,84.3,10.53,84.9551110882,133.86,7.86312,2.29341,8.19075,7.86312,2.29341,8.19075,0.0,0.0,0.0,132.84,106.94312,13.59341,107.803579304,7.86312,2.29341,8.19075,99.08,11.3,99.7222964036,133.86
2021-05-12 08:30:00,93.246,12.258,94.048259314,10.176,2.968,10.6,83.07,9.29,83.5878519882,132.62,93.606,12.188,94.3961364675,10.176,2.968,10.6,83.43,9.22,83.9379133646,133.65,10.176,2.968,10.6,10.176,2.968,10.6,0.0,0.0,0.0,132.62,108.086,15.748,109.2272076911,10.176,2.968,10.6,97.91,12.78,98.7405514467,133.65
2021-05-12 09:00:00,93.38112,11.51616,94.0885514481,10.10112,2.94616,10.522,83.28,8.57,83.7197903724,132.62,93.75112,11.42616,94.4448496934,10.10112,2.94616,10.522,83.65,8.48,84.0787303662,133.68,10.10112,2.94616,10.522,10.10112,2.94616,10.522,0.0,0.0,0.0,132.62,108.24112,16.62616,109.5105896943,10.10112,2.94616,10.522,98.14,13.68,99.0888591114,133.68
2021-05-12 09:30:00,93.85512,10.67941,94.4607503049,9.25512,2.6994100000000003,9.64075,84.6,7.98,84.975528242,132.76,94.22512,10.59941,94.8194111528,9.25512,2.6994100000000003,9.64075,84.97,7.9,85.3364570392,133.81,9.25512,2.6994100000000003,9.64075,9.25512,2.6994100000000003,9.64075,0.0,0.0,0.0,132.76,108.91512,17.00941,110.2353091943,9.25512,2.6994100000000003,9.64075,99.66,14.31,100.6821319798,133.81
2021-05-12 10:00:00,92.26664,11.73152,93.0094695093,9.05664,2.64152,9.434,83.21,9.09,83.7050309121,132.58,92.62664,11.65152,93.3565871056,9.05664,2.64152,9.434,83.57,9.01,84.054297927,133.62,9.05664,2.64152,9.434,9.05664,2.64152,9.434,0.0,0.0,0.0,132.58,107.12664,15.72152,108.2741113508,9.05664,2.64152,9.434,98.07,13.08,98.9384217582,133.62
2021-05-12 10:30:00,92.33128,10.95829,92.9792954703,7.81128,2.27829,8.13675,84.52,8.68,84.9645384852,132.81,92.71128,10.87829,93.3473011531,7.81128,2.27829,8.13675,84.9,8.6,85.334459628,133.82,7.81128,2.27829,8.13675,7.81128,2.27829,8.13675,0.0,0.0,0.0,132.81,107.35128,15.75829,108.5017097624,7.81128,2.27829,8.13675,99.54,13.48,100.4486037733,133.82
2021-05-12 11:00:00,92.5312,11.1591,93.2016549545,8.1912,2.3891,8.5325,84.34,8.77,84.7947433512,132.92,92.9012,11.0591,93.5571304298,8.1912,2.3891,8.5325,84.71,8.67,85.1525278544,133.91,8.1912,2.3891,8.5325,8.1912,2.3891,8.5325,0.0,0.0,0.0,132.92,107.4112,15.719100000000001,108.5553130448,8.1912,2.3891,8.5325,99.22,13.33,100.111424423,133.91
2021-05-12 11:30:00,90.372,11.37725,91.0853457015,8.082,2.35725,8.41875,82.29,9.02,82.7828756447,132.8,90.732,11.30725,91.4338543788,8.082,2.35725,8.41875,82.65,8.95,83.1331762896,133.83,8.082,2.35725,8.41875,8.082,2.35725,8.41875,0.0,0.0,0.0,132.8,104.832,15.19725,105.9278274655,8.082,2.35725,8.41875,96.75,12.84,97.5982996778,133.83
2021-05-12 12:00:00,92.40496,11.12228,93.0719170588,8.30496,2.42228,8.651,84.1,8.7,84.5488024753,132.3,92.77496,11.03228,93.4286059245,8.30496,2.42228,8.651,84.47,8.61,84.907673387,133.33,8.30496,2.42228,8.651,8.30496,2.42228,8.651,0.0,0.0,0.0,132.3,107.23496,15.52228,108.3525626028,8.30496,2.42228,8.651,98.93,13.1,99.7935614156,133.33
2021-05-12 12:30:00,94.4276,10.21805,94.978840736,8.1876,2.38805,8.52875,86.24,7.83,86.59472559,132.23,94.7976,10.13805,95.3381614232,8.1876,2.38805,8.52875,86.61,7.75,86.9560498183,133.26,8.1876,2.38805,8.52875,8.1876,2.38805,8.52875,0.0,0.0,0.0,132.23,109.7176,16.73805,110.986999543,8.1876,2.38805,8.52875,101.53,14.35,102.5390823052,133.26
2021-05-12 13:00:00,93.61784,10.43812,94.1979528196,6.74784,1.96812,7.029,86.87,8.47,87.2819442955,132.23,94.00784,10.35812,94.5767658117,6.74784,1.96812,7.029,87.26,8.39,87.6624189719,133.26,6.74784,1.96812,7.029,6.74784,1.96812,7.029,0.0,0.0,0.0,132.23,109.18784,15.94812,110.346395208,6.74784,1.96812,7.029,102.44,13.98,103.3895255817,133.26
2021-05-12 13:30:00,90.50952,10.95861,91.1705234369,6.74952,1.96861,7.03075,83.76,8.99,84.2410689628,133.06,90.86952,10.87861,91.5183796872,6.74952,1.96861,7.03075,84.12,8.91,84.5905579837,134.1,6.74952,1.96861,7.03075,6.74952,1.96861,7.03075,0.0,0.0,0.0,133.06,105.46952,15.11861,106.5476044656,6.74952,1.96861,7.03075,98.72,13.15,99.591972066,134.1
2021-05-12 14:00:00,87.76696,11.24203,88.4840240166,7.44696,2.17203,7.75725,80.32,9.07,80.830484967,133.62,88.13696,11.15203,88.8396954698,7.44696,2.17203,7.75725,80.69,8.98,81.1881549242,134.65,7.44696,2.17203,7.75725,7.44696,2.17203,7.75725,0.0,0.0,0.0,133.62,102.08696,14.77203,103.1501830942,7.44696,2.17203,7.75725,94.64,12.6,95.4750731867,134.65
2021-05-12 14:30:00,86.46288,12.27584,87.3299826268,8.04288,2.34584,8.378,78.42,9.93,79.046197252,133.7,86.80288,12.18584,87.6540625003,8.04288,2.34584,8.378,78.76,9.84,79.3723075134,134.72,8.04288,2.34584,8.378,8.04288,2.34584,8.378,0.0,0.0,0.0,133.7,100.42288,15.16584,101.561594761,8.04288,2.34584,8.378,92.38,12.82,93.2653033019,134.72
2021-05-12 15:00:00,87.61728,13.05004,88.5838094609,7.33728,2.14004,7.643,80.28,10.91,81.0179393715,134.4,87.96728,12.98004,88.9197603967,7.33728,2.14004,7.643,80.63,10.84,81.3554085479,135.44,7.33728,2.14004,7.643,7.33728,2.14004,7.643,0.0,0.0,0.0,134.4,101.67728,16.38004,102.9882273787,7.33728,2.14004,7.643,94.34,14.24,95.4086641768,135.44
2021-05-12 15:30:00,88.48848,13.18039,89.4647068584,8.05848,2.35039,8.39425,80.43,10.83,81.1558611562,134.59,88.83848,13.10039,89.7991968052,8.05848,2.35039,8.39425,80.78,10.75,81.4921523829,135.63,8.05848,2.35039,8.39425,8.05848,2.35039,8.39425,0.0,0.0,0.0,134.59,102.74848,16.720390000000002,104.1000556391,8.05848,2.35039,8.39425,94.69,14.37,95.7741771043,135.63
2021-05-12 16:00:00,90.51776,12.83643,91.4234040635,7.66776,2.23643,7.98725,82.85,10.6,83.5253404662,134.45,90.87776,12.75643,91.7686971083,7.66776,2.23643,7.98725,83.21,10.52,83.8723703015,135.54,7.66776,2.23643,7.98725,7.66776,2.23643,7.98725,0.0,0.0,0.0,134.45,105.21776,16.82643,106.5547078545,7.66776,2.23643,7.98725,97.55,14.59,98.6350373853,135.54
2021-05-12 16:30:00,91.52984000000001,13.62412,92.5382529347,7.41984,2.16412,7.729,84.11,11.46,84.8871232873,134.33,91.88984,13.55412,92.8841044754,7.41984,2.16412,7.729,84.47,11.39,85.234458994,135.37,7.41984,2.16412,7.729,7.41984,2.16412,7.729,0.0,0.0,0.0,134.33,106.34984,15.87412,107.5280249693,7.41984,2.16412,7.729,98.93,13.71,99.8754674582,135.37
2021-05-12 17:00:00,94.05936,14.01648,95.0979753475,6.87936,2.00648,7.166,87.18,12.01,88.0033664129,134.55,94.43936,13.93648,95.4621296222,6.87936,2.00648,7.166,87.56,11.93,88.3689906019,135.65,6.87936,2.00648,7.166,6.87936,2.00648,7.166,0.0,0.0,0.0,134.55,109.66936,14.97648,110.6872326694,6.87936,2.00648,7.166,102.79,12.97,103.6050433135,135.65
2021-05-12 17:30:00,93.82584,14.50837,94.9409345423,6.64584,1.93837,6.92275,87.18,12.57,88.0815377931,134.69,94.19584,14.43837,95.2959747396,6.64584,1.93837,6.92275,87.55,12.5,88.4378454057,135.76,6.64584,1.93837,6.92275,6.64584,1.93837,6.92275,0.0,0.0,0.0,134.69,109.42584,13.08837,110.2058069657,6.64584,1.93837,6.92275,102.78,11.15,103.3830300388,135.76
2021-05-12 18:00:00,94.08752,13.72261,95.0829713722,6.55752,1.91261,6.83075,87.53,11.81,88.3231396634,134.69,94.46752,13.70261,95.456135768,6.55752,1.91261,6.83075,87.91,11.79,88.6970811245,135.76,6.55752,1.91261,6.83075,6.55752,1.91261,6.83075,0.0,0.0,0.0,134.69,109.08752,13.64261,109.9372904312,6.55752,1.91261,6.83075,102.53,11.73,103.1988071636,135.76
2021-05-12 18:30:00,94.3656,2.50955,94.3989634719,5.6556,1.64955,5.89125,88.71,0.86,88.7141685414,134.17,94.7556,2.62955,94.7920791235,5.6556,1.64955,5.89125,89.1,0.98,89.1053892871,135.34,5.6556,1.64955,5.89125,5.6556,1.64955,5.89125,0.0,0.0,0.0,134.17,104.4956,24.01955,107.2206565992,5.6556,1.64955,5.89125,98.84,22.37,101.3398366882,135.34
2021-05-12 19:00:00,93.60824,2.33907,93.6374596215,5.44824,1.58907,5.67525,88.16,0.75,88.1631901646,134.17,93.98824,2.46907,94.0206656271,5.44824,1.58907,5.67525,88.54,0.88,88.5443730567,135.34,5.44824,1.58907,5.67525,5.44824,1.58907,5.67525,0.0,0.0,0.0,134.17,103.66824,24.10907,106.4347276079,5.44824,1.58907,5.67525,98.22,22.52,100.768639963,135.34
2021-05-12 19:30:00,93.02152,2.25211,93.0487785119,5.32152,1.5521099999999999,5.5432500000000005,87.7,0.7000000000000001,87.7027935701,134.42,93.40152,2.37211,93.4316372765,5.32152,1.5521099999999999,5.5432500000000005,88.08,0.8200000000000001,88.0838169019,135.53,5.32152,1.5521099999999999,5.5432500000000005,5.32152,1.5521099999999999,5.5432500000000005,0.0,0.0,0.0,134.42,103.08152,24.13211,105.8685907083,5.32152,1.5521099999999999,5.5432500000000005,97.76,22.58,100.3338128449,135.53
2021-05-12 20:00:00,91.43024,1.92382,91.4504776907,5.43024,1.58382,5.6565,86.0,0.34,86.0006720904,134.52,91.80024,1.99382,91.8218894504,5.43024,1.58382,5.6565,86.37,0.41000000000000003,86.3709731333,135.62,5.43024,1.58382,5.6565,5.43024,1.58382,5.6565,0.0,0.0,0.0,134.52,101.30024,24.74382,104.2784505651,5.43024,1.58382,5.6565,95.87,23.16,98.6277978057,135.62
2021-05-12 20:30:00,90.9948,2.5539,91.0306323841,6.1848,1.8039,6.4425,84.81,0.75,84.8133161715,134.84,91.3648,2.4939,91.3988304972,6.1848,1.8039,6.4425,85.18,0.6900000000000001,85.1827946243,135.91,6.1848,1.8039,6.4425,6.1848,1.8039,6.4425,0.0,0.0,0.0,134.84,100.4048,23.7539,103.1764102315,6.1848,1.8039,6.4425,94.22,21.95,96.7430147349,135.91
2021-05-12 21:00:00,90.74832,2.44451,90.7812382156,6.35832,1.85451,6.6232500000000005,84.39,0.59,84.392062423,132.96,91.10832,2.33451,91.1382241991,6.35832,1.85451,6.6232500000000005,84.75,0.48,84.7513592811,134.09,6.35832,1.85451,6.6232500000000005,6.35832,1.85451,6.6232500000000005,0.0,0.0,0.0,132.96,100.13832,24.54451,103.1024544013,6.35832,1.85451,6.6232500000000005,93.78,22.69,96.4858772049,134.09
2021-05-12 21:30:00,90.3752,15.42985,91.6829157808,5.9652,1.7398500000000001,6.21375,84.41,13.69,85.5129475577,131.77,90.7552,15.33985,92.042475657,5.9652,1.7398500000000001,6.21375,84.79,13.6,85.8737684046,132.92,5.9652,1.7398500000000001,6.21375,5.9652,1.7398500000000001,6.21375,0.0,0.0,0.0,131.77,105.2752,9.41985,105.6957960804,5.9652,1.7398500000000001,6.21375,99.31,7.68,99.606518361,132.92
2021-05-12 22:00:00,87.03192,17.97306,88.8683632383,5.70192,1.6630600000000002,5.9395,81.33,16.31,82.949291739,133.04,87.39192,17.90306,89.2068788752,5.70192,1.6630600000000002,5.9395,81.69,16.24,83.2886168693,134.13,5.70192,1.6630600000000002,5.9395,5.70192,1.6630600000000002,5.9395,0.0,0.0,0.0,133.04,102.07192,7.51306,102.3480479689,5.70192,1.6630600000000002,5.9395,96.37,5.85,96.547394579,134.13
2021-05-12 22:30:00,82.38856,19.90208,84.7582893126,5.6985600000000005,1.66208,5.936,76.69,18.24,78.8292693103,133.62,82.71856,19.86208,85.0697501489,5.6985600000000005,1.66208,5.936,77.02,18.2,79.1411422713,134.68,5.6985600000000005,1.66208,5.936,5.6985600000000005,1.66208,5.936,0.0,0.0,0.0,133.62,96.62856,6.88208,96.8733277678,5.6985600000000005,1.66208,5.936,90.93,5.22,91.0797084976,134.68
2021-05-12 23:00:00,78.35088,13.54609,79.5132501604,6.02088,1.75609,6.27175,72.33,11.79,73.2846027485,134.47,78.68088,13.50609,79.831668808,6.02088,1.75609,6.27175,72.66,11.75,73.603927205,135.53,6.02088,1.75609,6.27175,6.02088,1.75609,6.27175,0.0,0.0,0.0,134.47,89.42088,17.26609,91.0725625195,6.02088,1.75609,6.27175,83.4,15.51,84.8299481315,135.53
2021-05-12 23:30:00,74.50272,6.57121,74.7919520287,6.07272,1.77121,6.32575,68.43,4.8,68.5981406454,134.39,74.80272,6.47121,75.082111573,6.07272,1.77121,6.32575,68.73,4.7,68.8905138608,135.4,6.07272,1.77121,6.32575,6.07272,1.77121,6.32575,0.0,0.0,0.0,134.39,82.27272,30.20121,87.640821206,6.07272,1.77121,6.32575,76.2,28.43,81.3308360955,135.4
2021-05-13 00:00:00,71.21256,7.08408,71.5640474764,6.08256,1.77408,6.336,65.13,5.31,65.3461016435,134.06,71.50256,6.9840800000000005,71.8428386132,6.08256,1.77408,6.336,65.42,5.21,65.6271323463,135.09,6.08256,1.77408,6.336,6.08256,1.77408,6.336,0.0,0.0,0.0,134.06,78.66256,30.92408,84.5227606601,6.08256,1.77408,6.336,72.58,29.15,78.2149531739,135.09
2021-05-13 00:30:00,68.70056,7.97933,69.1623933331,5.86056,1.70933,6.10475,62.84,6.27,63.1520268875,134.58,68.99056,7.87933,69.4390467271,5.86056,1.70933,6.10475,63.13,6.17,63.43079536,135.57,5.86056,1.70933,6.10475,5.86056,1.70933,6.10475,0.0,0.0,0.0,134.58,76.04056,31.99933,82.4992356665,5.86056,1.70933,6.10475,70.18,30.29,76.4376641454,135.57
2021-05-13 01:00:00,68.15448,8.13714,68.6385182784,6.02448,1.7571400000000001,6.2755,62.13,6.38,62.4567154116,135.14,68.43448,8.04714,68.9059831586,6.02448,1.7571400000000001,6.2755,62.41,6.29,62.7261683829,136.16,6.02448,1.7571400000000001,6.2755,6.02448,1.7571400000000001,6.2755,0.0,0.0,0.0,135.14,75.37448,31.59714,81.7293796101,6.02448,1.7571400000000001,6.2755,69.35,29.84,75.4973383637,136.16
2021-05-13 01:30:00,68.92416,8.18413,69.4083555169,6.01416,1.75413,6.26475,62.91,6.43,63.2377498018,135.51,69.18416,8.08413,69.6548717088,6.01416,1.75413,6.26475,63.17,6.33,63.4863591648,136.5,6.01416,1.75413,6.26475,6.01416,1.75413,6.26475,0.0,0.0,0.0,135.51,76.20416,30.92413,82.2397459721,6.01416,1.75413,6.26475,70.19,29.17,76.0100322326,136.5
2021-05-13 02:00:00,70.58656,7.87983,71.0250249804,5.89656,1.71983,6.14225,64.69,6.16,64.9826261396,135.36,70.86656,7.78983,71.2934132839,5.89656,1.71983,6.14225,64.97,6.07,65.2529370986,136.29,5.89656,1.71983,6.14225,5.89656,1.71983,6.14225,0.0,0.0,0.0,135.36,78.12656,30.55983,83.8907777236,5.89656,1.71983,6.14225,72.23,28.84,77.7747934745,136.29
2021-05-13 02:30:00,69.93296,8.63503,70.4640520937,6.70296,1.95503,6.9822500000000005,63.23,6.68,63.5818787077,135.25,70.22296,8.53503,70.7397402332,6.70296,1.95503,6.9822500000000005,63.52,6.58,63.8598997807,136.18,6.70296,1.95503,6.9822500000000005,6.70296,1.95503,6.9822500000000005,0.0,0.0,0.0,135.25,77.23296,31.45503,83.392739628,6.70296,1.95503,6.9822500000000005,70.53,29.5,76.4508397599,136.18
2021-05-13 03:00:00,67.37784,14.60437,68.9424466215,7.55784,2.20437,7.87275,59.82,12.4,61.0916721002,135.49,67.95784,8.76437,68.5206698666,7.55784,2.20437,7.87275,60.4,6.5600000000000005,60.7551940166,136.43,7.55784,2.20437,7.87275,7.55784,2.20437,7.87275,0.0,0.0,0.0,135.49,75.40784,28.08437,80.4678455767,7.55784,2.20437,7.87275,67.85,25.88,72.6181581975,136.43
2021-05-13 03:30:00,64.5452,27.9261,70.3274477302,7.2552,2.1161,7.5575,57.29,25.81,62.835501112,135.02,65.9252,7.3661,66.3354462128,7.2552,2.1161,7.5575,58.67,5.25,58.9044259797,136.01,7.2552,2.1161,7.5575,7.2552,2.1161,7.5575,0.0,0.0,0.0,135.02,74.9652,17.3661,76.9503907739,7.2552,2.1161,7.5575,67.71,15.25,69.4060991556,136.01
2021-05-13 04:00:00,64.02488,27.90184,69.840517856,7.03488,2.05184,7.328,56.99,25.85,62.578611362,133.45,65.39488,7.36184,65.8079555859,7.03488,2.05184,7.328,58.36,5.31,58.6010725158,134.35,7.03488,2.05184,7.328,7.03488,2.05184,7.328,0.0,0.0,0.0,133.45,74.34488,17.39184,76.352061405,7.03488,2.05184,7.328,67.31,15.34,69.0358725591,134.35
2021-05-13 04:30:00,63.76616,27.82138,69.5712034268,6.65616,1.94138,6.9335,57.11,25.88,62.7002910679,133.37,65.13616,7.3613800000000005,65.5508142974,6.65616,1.94138,6.9335,58.48,5.42,58.730629147,134.28,6.65616,1.94138,6.9335,6.65616,1.94138,6.9335,0.0,0.0,0.0,133.37,74.18616,17.35138,76.1882978117,6.65616,1.94138,6.9335,67.53,15.41,69.2659295758,134.28
2021-05-13 05:00:00,64.24952,27.72986,69.9781819987,6.47952,1.88986,6.7495,57.77,25.84,63.2856895356,133.12,65.61952,7.28986,66.0232039805,6.47952,1.88986,6.7495,59.14,5.4,59.3860219244,133.98,6.47952,1.88986,6.7495,6.47952,1.88986,6.7495,0.0,0.0,0.0,133.12,74.74952,17.28986,76.7230734463,6.47952,1.88986,6.7495,68.27,15.4,69.9853763296,133.98
2021-05-13 05:30:00,64.76904,27.42472,70.3359354072,6.35904,1.85472,6.624,58.41,25.57,63.7616891244,133.12,66.16904,6.99472,66.5377183438,6.35904,1.85472,6.624,59.81,5.14,60.0304564367,133.98,6.35904,1.85472,6.624,6.35904,1.85472,6.624,0.0,0.0,0.0,133.12,75.21904,17.00472,77.1172126104,6.35904,1.85472,6.624,68.86,15.15,70.5068939892,133.98
2021-05-13 06:00:00,66.18816,27.11363,71.5263689555,6.93816,2.02363,7.22725,59.25,25.09,64.3433803899,132.99,67.58816,6.71363,67.9207788527,6.93816,2.02363,7.22725,60.65,4.69,60.8310660765,133.92,6.93816,2.02363,7.22725,6.93816,2.02363,7.22725,0.0,0.0,0.0,132.99,76.84816000000001,16.62363,78.6255986926,6.93816,2.02363,7.22725,69.91,14.6,71.4182616702,133.92
2021-05-13 06:30:00,72.05048,30.32514,78.1721547883,7.56048,2.20514,7.8755,64.49,28.12,70.3540652699,132.84,73.52048,10.31514,74.2405757834,7.56048,2.20514,7.8755,65.96,8.11,66.4567054555,133.81,7.56048,2.20514,7.8755,7.56048,2.20514,7.8755,0.0,0.0,0.0,132.84,85.65048,19.82514,87.91496402920001,7.56048,2.20514,7.8755,78.09,17.62,80.0531854457,133.81
2021-05-13 07:00:00,77.44336,41.04473,87.6478400696,7.35336,2.14473,7.65975,70.09,38.9,80.1612007146,131.63,79.02336,21.16473,81.8085400289,7.35336,2.14473,7.65975,71.67,19.02,74.1508550187,132.58,7.35336,2.14473,7.65975,7.35336,2.14473,7.65975,0.0,0.0,0.0,131.63,97.04336,31.89473,102.1503182661,7.35336,2.14473,7.65975,89.69,29.75,94.4952834802,132.58
2021-05-13 07:30:00,85.67776,37.05018,93.3455644187,7.09776,2.07018,7.3935,78.58,34.98,86.0140500151,130.93,87.38776,17.40018,89.1032371008,7.09776,2.07018,7.3935,80.29,15.33,81.740400048,131.96,7.09776,2.07018,7.3935,7.09776,2.07018,7.3935,0.0,0.0,0.0,130.93,106.71776,35.21018,112.3763190136,7.09776,2.07018,7.3935,99.62,33.14,104.9876373675,131.96
2021-05-13 08:00:00,92.1996,21.7878,94.738980726,7.0896,2.0678,7.385,85.11,19.72,87.3646982482,130.93,92.9496,16.1778,94.3469626061,7.0896,2.0678,7.385,85.86,14.11,87.0116756533,131.96,7.0896,2.0678,7.385,7.0896,2.0678,7.385,0.0,0.0,0.0,130.93,111.2896,26.7378,114.4564765184,7.0896,2.0678,7.385,104.2,24.67,107.0805720007,131.96
2021-05-13 08:30:00,94.99096,15.93278,96.317890136,7.62096,2.22278,7.9385,87.37,13.71,88.439137264,132.39,95.37096,15.87278,96.682806932,7.62096,2.22278,7.9385,87.75,13.65,88.8053207865,133.41,7.62096,2.22278,7.9385,7.62096,2.22278,7.9385,0.0,0.0,0.0,132.39,112.98096,24.31278,115.5673335932,7.62096,2.22278,7.9385,105.36,22.09,107.6508137452,133.41
2021-05-13 09:00:00,95.54936000000001,14.86523,96.6987862352,7.86936,2.29523,8.19725,87.68,12.57,88.5764489015,133.18,95.92936,14.79523,97.0635922515,7.86936,2.29523,8.19725,88.06,12.5,88.9427546234,134.26,7.86936,2.29523,8.19725,7.86936,2.29523,8.19725,0.0,0.0,0.0,133.18,113.70936,25.52523,116.5390746409,7.86936,2.29523,8.19725,105.84,23.23,108.3593027848,134.26
2021-05-13 09:30:00,96.75688,14.28909,97.8062979586,7.91688,2.30909,8.24675,88.84,11.98,89.6441074472,132.83,97.14688,14.21909,98.1819678666,7.91688,2.30909,8.24675,89.23,11.91,90.0213363598,133.93,7.91688,2.30909,8.24675,7.91688,2.30909,8.24675,0.0,0.0,0.0,132.83,114.81688,25.96909,117.7170742431,7.91688,2.30909,8.24675,106.9,23.66,109.4870111018,133.93
2021-05-13 10:00:00,95.92392,14.66031,97.0377406861,8.26392,2.41031,8.60825,87.66,12.25,88.511796389,132.57,96.32392,14.59031,97.4226601467,8.26392,2.41031,8.60825,88.06,12.18,88.8983464413,133.7,8.26392,2.41031,8.60825,8.26392,2.41031,8.60825,0.0,0.0,0.0,132.57,113.85392,25.81031,116.7428250543,8.26392,2.41031,8.60825,105.59,23.4,108.1517826945,133.7
2021-05-13 10:30:00,95.45096,14.38653,96.5290526752,8.97096,2.61653,9.34475,86.48,11.77,87.2772782573,132.57,95.83096,14.32653,96.8959357061,8.97096,2.61653,9.34475,86.86,11.71,87.6457854092,133.7,8.97096,2.61653,9.34475,8.97096,2.61653,9.34475,0.0,0.0,0.0,132.57,112.97096,26.27653,115.9866105728,8.97096,2.61653,9.34475,104.0,23.66,106.6573748036,133.7
2021-05-13 11:00:00,94.8324,14.24445,95.8962379114,9.9924,2.91445,10.40875,84.84,11.33,85.5931919022,132.14,95.2024,14.16445,96.2503434257,9.9924,2.91445,10.40875,85.21,11.25,85.9494421157,133.24,9.9924,2.91445,10.40875,9.9924,2.91445,10.40875,0.0,0.0,0.0,132.14,111.8924,26.96445,115.0955722066,9.9924,2.91445,10.40875,101.9,24.05,104.6996298943,133.24
2021-05-13 11:30:00,93.54368,15.04274,94.7454700482,11.56368,3.37274,12.0455,81.98,11.67,82.8064568738,132.45,93.93368,14.98274,95.1210740911,11.56368,3.37274,12.0455,82.37,11.61,83.1841871993,133.51,11.56368,3.37274,12.0455,11.56368,3.37274,12.0455,0.0,0.0,0.0,132.45,110.04368,27.28274,113.3753033506,11.56368,3.37274,12.0455,98.48,23.91,101.3410010805,133.51
2021-05-13 12:00:00,92.60512,15.79691,93.9428050239,12.43512,3.62691,12.95325,80.17,12.17,81.0884566384,132.45,92.94512,15.72691,94.266277268,12.43512,3.62691,12.95325,80.51,12.1,81.4141885669,133.51,12.43512,3.62691,12.95325,12.43512,3.62691,12.95325,0.0,0.0,0.0,132.45,108.79512,27.15691,112.1332952185,12.43512,3.62691,12.95325,96.36,23.53,99.191282379,133.51
2021-05-13 12:30:00,92.95312,16.01091,94.3219579778,12.48312,3.64091,13.00325,80.47,12.37,81.4152184791,132.97,93.31312,15.94091,94.6649405839,12.48312,3.64091,13.00325,80.83,12.3,81.7604971854,134.03,12.48312,3.64091,13.00325,12.48312,3.64091,13.00325,0.0,0.0,0.0,132.97,109.20312,26.91091,112.4700782198,12.48312,3.64091,13.00325,96.72,23.27,99.4799040008,134.03
2021-05-13 13:00:00,92.31856,17.02083,93.8745182377,13.40856,3.91083,13.96725,78.91,13.11,79.9916258117,132.97,92.68856,16.95083,94.2257915465,13.40856,3.91083,13.96725,79.28,13.04,80.3452549937,134.03,13.40856,3.91083,13.96725,13.40856,3.91083,13.96725,0.0,0.0,0.0,132.97,108.26856,27.35083,111.6698212865,13.40856,3.91083,13.96725,94.86,23.44,97.7131168268,134.03
2021-05-13 13:30:00,91.91936,17.31648,93.5362455009,12.63936,3.68648,13.166,79.28,13.63,80.443118413,133.51,92.26936,17.24648,93.8673312031,12.63936,3.68648,13.166,79.63,13.56,80.7762991229,134.58,12.63936,3.68648,13.166,12.63936,3.68648,13.166,0.0,0.0,0.0,133.51,107.94936,27.38648,111.3691322189,12.63936,3.68648,13.166,95.31,23.7,98.2124538946,134.58
2021-05-13 14:00:00,92.00984,14.37662,93.126246888,13.59984,3.96662,14.1665,78.41,10.41,79.09801641,133.77,92.33984,14.40662,93.4569245752,13.59984,3.96662,14.1665,78.74,10.44,79.4290954248,134.8,13.59984,3.96662,14.1665,13.59984,3.96662,14.1665,0.0,0.0,0.0,133.77,104.37984,24.40662,107.1953081914,13.59984,3.96662,14.1665,90.78,20.44,93.0526840021,134.8
2021-05-13 14:30:00,92.79416,10.52913,93.3896070699,13.57416,3.95913,14.13975,79.22,6.57,79.4919700347,133.2,93.17416,10.65913,93.781880681,13.57416,3.95913,14.13975,79.6,6.7,79.8814746985,134.28,13.57416,3.95913,14.13975,13.57416,3.95913,14.13975,0.0,0.0,0.0,133.2,100.92416,20.93913,103.0734361359,13.57416,3.95913,14.13975,87.35,16.98,88.9850712198,134.28
2021-05-13 15:00:00,91.44872,10.60421,92.0614884703,15.64872,4.56421,16.30075,75.8,6.04,76.040263019,131.91,91.79872,10.75421,92.4265006714,15.64872,4.56421,16.30075,76.15,6.19,76.4011688392,132.96,15.64872,4.56421,16.30075,15.64872,4.56421,16.30075,0.0,0.0,0.0,131.91,99.15872,22.18421,101.6099942199,15.64872,4.56421,16.30075,83.51,17.62,85.3486057297,132.96
2021-05-13 15:30:00,92.1232,9.9726,92.6614090601,14.9232,4.3526,15.545,77.2,5.62,77.4042918707,132.33,92.4632,10.1026,93.0134715028,14.9232,4.3526,15.545,77.54,5.75,77.7529041258,133.41,14.9232,4.3526,15.545,14.9232,4.3526,15.545,0.0,0.0,0.0,132.33,100.0332,22.5326,102.5395492725,14.9232,4.3526,15.545,85.11,18.18,87.0300206825,133.41
2021-05-13 16:00:00,94.23784,10.51312,94.8224455496,16.94784,4.94312,17.654,77.29,5.57,77.4904445722,132.51,94.57784,10.64312,95.1748066581,16.94784,4.94312,17.654,77.63,5.7,77.8389805946,133.61,16.94784,4.94312,17.654,16.94784,4.94312,17.654,0.0,0.0,0.0,132.51,102.14784,23.14312,104.7367424546,16.94784,4.94312,17.654,85.2,18.2,87.1222130114,133.61
2021-05-13 16:30:00,97.50416,9.55163,97.9708877829,14.71416,4.29163,15.32725,82.79,5.26,82.9569267753,132.51,97.86416,9.68163,98.3418922533,14.71416,4.29163,15.32725,83.15,5.39,83.3245138,133.61,14.71416,4.29163,15.32725,14.71416,4.29163,15.32725,0.0,0.0,0.0,132.51,106.29416,22.87163,108.7269971486,14.71416,4.29163,15.32725,91.58,18.58,93.4457746503,133.61
2021-05-13 17:00:00,100.40952,8.95611,100.8081525124,13.04952,3.8061100000000003,13.59325,87.36,5.15,87.5116683649,132.51,100.76952,9.08611,101.1783255246,13.04952,3.8061100000000003,13.59325,87.72,5.28,87.8787619394,133.61,13.04952,3.8061100000000003,13.59325,13.04952,3.8061100000000003,13.59325,0.0,0.0,0.0,132.51,109.77952,22.64611,112.0909867454,13.04952,3.8061100000000003,13.59325,96.73,18.84,98.5476458369,133.61
2021-05-13 17:30:00,103.9848,7.06015,104.2242023191,7.7148,2.25015,8.03625,96.27,4.8100000000000005,96.3900876647,132.45,104.4148,7.18015,104.6613826254,7.7148,2.25015,8.03625,96.7,4.93,96.8255901092,133.47,7.7148,2.25015,8.03625,7.7148,2.25015,8.03625,0.0,0.0,0.0,132.45,114.9548,21.24015,116.9005988653,7.7148,2.25015,8.03625,107.24,18.99,108.9083913204,133.47
2021-05-13 18:00:00,105.12784,6.28687,105.3156563739,6.05784,1.76687,6.31025,99.07,4.52,99.1730573291,132.16,105.53784,6.40687,105.7321316113,6.05784,1.76687,6.31025,99.48,4.64,99.5881519057,133.21,6.05784,1.76687,6.31025,6.05784,1.76687,6.31025,0.0,0.0,0.0,132.16,116.59784,21.09687,118.491072307,6.05784,1.76687,6.31025,110.54,19.33,112.2173805611,133.21
2021-05-13 18:30:00,104.66416,5.65538,104.8168388736,5.26416,1.53538,5.4835,99.4,4.12,99.4853476649,132.65,105.09416,5.77538,105.2527314622,5.26416,1.53538,5.4835,99.83,4.24,99.9200005004,133.75,5.26416,1.53538,5.4835,5.26416,1.53538,5.4835,0.0,0.0,0.0,132.65,116.18416,21.37538,118.1341013639,5.26416,1.53538,5.4835,110.92,19.84,112.6803975854,133.75
2021-05-13 19:00:00,102.5328,5.01665,102.6554521351,5.0628,1.47665,5.27375,97.47,3.54,97.5342632104,132.65,102.9728,5.13665,103.1008375963,5.0628,1.47665,5.27375,97.91,3.66,97.9783838405,133.75,5.0628,1.47665,5.27375,5.0628,1.47665,5.27375,0.0,0.0,0.0,132.65,113.7828,21.89665,115.8705694172,5.0628,1.47665,5.27375,108.72,20.42,110.6210413981,133.75
2021-05-13 19:30:00,99.78488,4.32684,99.8786454704,5.71488,1.66684,5.953,94.07,2.66,94.1076006495,132.65,100.20488,4.44684,100.303501244,5.71488,1.66684,5.953,94.49,2.7800000000000002,94.5308864869,133.79,5.71488,1.66684,5.953,5.71488,1.66684,5.953,0.0,0.0,0.0,132.65,110.74488,23.02684,113.1134996656,5.71488,1.66684,5.953,105.03,21.36,107.1799911364,133.79
2021-05-13 20:00:00,96.60912,3.32891,96.6664559657,6.09912,1.7789100000000002,6.35325,90.51,1.55,90.5232710412,132.83,96.98912,3.43891,97.0500669776,6.09912,1.7789100000000002,6.35325,90.89,1.6600000000000001,90.9051577195,133.96,6.09912,1.7789100000000002,6.35325,6.09912,1.7789100000000002,6.35325,0.0,0.0,0.0,132.83,107.06912,24.14891,109.7586730594,6.09912,1.7789100000000002,6.35325,100.97,22.37,103.4183629729,133.96
2021-05-13 20:30:00,93.7076,2.70555,93.7466495325,7.0476,2.05555,7.3412500000000005,86.66,0.65,86.6624376532,132.05,94.0976,2.8255500000000002,94.140013058,7.0476,2.05555,7.3412500000000005,87.05,0.77,87.0534054475,133.12,7.0476,2.05555,7.3412500000000005,7.0476,2.05555,7.3412500000000005,0.0,0.0,0.0,132.05,103.7576,25.30555,106.7989251751,7.0476,2.05555,7.3412500000000005,96.71,23.25,99.4655045732,133.12
2021-05-13 21:00:00,92.20536,2.47573,92.238590903,7.66536,2.23573,7.98475,84.54,0.24,84.5403406665,132.05,92.56536,2.57573,92.6011892848,7.66536,2.23573,7.98475,84.9,0.34,84.9006807982,133.05,7.66536,2.23573,7.98475,7.66536,2.23573,7.98475,0.0,0.0,0.0,132.05,101.87536,26.02573,105.1471711325,7.66536,2.23573,7.98475,94.21,23.79,97.1673206382,133.05
2021-05-13 21:30:00,91.42936,2.6602300000000003,91.4680528582,7.9893600000000005,2.3302300000000002,8.32225,83.44,0.33,83.4406525622,132.27,91.79936000000001,2.56023,91.8350547126,7.9893600000000005,2.3302300000000002,8.32225,83.81,0.23,83.8103155942,133.35,7.9893600000000005,2.3302300000000002,8.32225,7.9893600000000005,2.3302300000000002,8.32225,0.0,0.0,0.0,132.27,100.90936,26.42023,104.3107256655,7.9893600000000005,2.3302300000000002,8.32225,92.92,24.09,95.9919501833,133.35
2021-05-13 22:00:00,86.7592,13.54185,87.8096833274,7.3092,2.13185,7.61375,79.45,11.41,80.2651269232,132.05,87.1192,13.48185,88.1561982396,7.3092,2.13185,7.61375,79.81,11.35,80.6130175592,133.11,7.3092,2.13185,7.61375,7.3092,2.13185,7.61375,0.0,0.0,0.0,132.05,99.4492,7.19185,99.7089067589,7.3092,2.13185,7.61375,92.14,5.06,92.2788339762,133.11
2021-05-13 22:30:00,81.7584,15.5437,83.2228489073,8.3784,2.4437,8.7275,73.38,13.1,74.5401529379,132.96,82.0984,15.473700000000001,83.5438966906,8.3784,2.4437,8.7275,73.72,13.03,74.8626696024,134.05,8.3784,2.4437,8.7275,8.3784,2.4437,8.7275,0.0,0.0,0.0,132.96,93.5184,8.6937,93.9216245507,8.3784,2.4437,8.7275,85.14,6.25,85.3690933535,134.05
2021-05-13 23:00:00,76.79,13.125,77.9035925038,10.68,3.115,11.125,66.11,10.01,66.8635341573,134.18,77.08,13.165,78.1961867676,10.68,3.115,11.125,66.4,10.05,67.1562543625,135.2,10.68,3.115,11.125,10.68,3.115,11.125,0.0,0.0,0.0,134.18,84.45,29.665,89.5087410536,10.68,3.115,11.125,73.77,26.55,78.4022665489,135.2
2021-05-13 23:30:00,72.922,8.086,73.3689408401,12.192,3.556,12.7,60.73,4.53,60.8987175563,134.39,73.212,8.206,73.6704511999,12.192,3.556,12.7,61.02,4.65,61.1969190401,135.39,12.192,3.556,12.7,12.192,3.556,12.7,0.0,0.0,0.0,134.39,76.522,52.256,92.6623225481,12.192,3.556,12.7,64.33,48.7,80.6848120776,135.39
2021-05-14 00:00:00,69.75136,7.26123,70.1282944535,11.42136,3.33123,11.89725,58.33,3.93,58.462242516,133.34,70.00136,7.39123,70.390487161,11.42136,3.33123,11.89725,58.58,4.06,58.7205245208,134.37,11.42136,3.33123,11.89725,11.42136,3.33123,11.89725,0.0,0.0,0.0,133.34,73.04136,53.09123,90.2979455667,11.42136,3.33123,11.89725,61.62,49.76,79.2027903549,134.37
2021-05-14 00:30:00,67.6756,6.5983,67.9965028384,10.4856,3.0583,10.9225,57.19,3.54,57.2994563674,133.85,67.9356,6.7183,68.2669854487,10.4856,3.0583,10.9225,57.45,3.66,57.5664668014,134.86,10.4856,3.0583,10.9225,10.4856,3.0583,10.9225,0.0,0.0,0.0,133.85,71.1356,54.5083,89.6182367392,10.4856,3.0583,10.9225,60.65,51.45,79.5331691812,134.86
2021-05-14 01:00:00,66.996,6.6530000000000005,67.3255258056,9.096,2.653,9.475,57.9,4.0,58.03800479,134.56,67.256,6.773,67.5961764081,9.096,2.653,9.475,58.16,4.12,58.3057458575,135.6,9.096,2.653,9.475,9.096,2.653,9.475,0.0,0.0,0.0,134.56,70.786,54.403,89.2767842443,9.096,2.653,9.475,61.69,51.75,80.5215412172,135.6
2021-05-14 01:30:00,68.50504,6.63397,68.8255044541,8.58504,2.50397,8.94275,59.92,4.13,60.0621619658,134.74,68.76504,6.75397,69.095924894,8.58504,2.50397,8.94275,60.18,4.25,60.3298839714,135.73,8.58504,2.50397,8.94275,8.58504,2.50397,8.94275,0.0,0.0,0.0,134.74,72.54504,53.99397,90.4330228675,8.58504,2.50397,8.94275,63.96,51.49,82.1103020333,135.73
2021-05-14 02:00:00,70.49672,6.82321,70.8261514235,8.85672,2.5832100000000002,9.22575,61.64,4.24,61.7856552931,134.64,70.76672,6.9432100000000005,71.1065174556,8.85672,2.5832100000000002,9.22575,61.91,4.36,62.0633361978,135.6,8.85672,2.5832100000000002,9.22575,8.85672,2.5832100000000002,9.22575,0.0,0.0,0.0,134.64,74.72672,53.78321,92.0690847129,8.85672,2.5832100000000002,9.22575,65.87,51.2,83.4283938477,135.6
2021-05-14 02:30:00,70.22304,6.30422,70.5054504039,8.72304,2.54422,9.0865,61.5,3.76,61.6148326298,134.36,70.49304,6.42422,70.7851629302,8.72304,2.54422,9.0865,61.77,3.88,61.891738544,135.34,8.72304,2.54422,9.0865,8.72304,2.54422,9.0865,0.0,0.0,0.0,134.36,74.51304,54.27422,92.1839687074,8.72304,2.54422,9.0865,65.79,51.73,83.6917976865,135.34
