Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-05-14 03:00:00,68.76768,6.22349,69.0487193246,9.33768,2.72349,9.72675,59.43,3.5,59.5329732165,134.49,69.03768,6.34349,69.3285015355,9.33768,2.72349,9.72675,59.7,3.62,59.8096513951,135.49,9.33768,2.72349,9.72675,9.33768,2.72349,9.72675,0.0,0.0,0.0,134.49,72.84768,54.75349,91.13028667,9.33768,2.72349,9.72675,63.51,52.03,82.1014068089,135.49
2021-05-14 03:30:00,67.72544,6.03742,67.9940119676,9.38544,2.73742,9.7765,58.34,3.3,58.4332576535,134.67,67.97544,6.15742,68.2537490857,9.38544,2.73742,9.7765,58.59,3.42,58.6897307883,135.64,9.38544,2.73742,9.7765,9.38544,2.73742,9.7765,0.0,0.0,0.0,134.67,71.71544,55.08742,90.430792193,9.38544,2.73742,9.7765,62.33,52.35,81.3974901333,135.64
2021-05-14 04:00:00,67.18584,5.97712,67.4511902045,9.07584,2.64712,9.454,58.11,3.33,58.205334807,134.67,67.44584,6.08712,67.7199701949,9.07584,2.64712,9.454,58.37,3.44,58.4712792745,135.64,9.07584,2.64712,9.454,9.07584,2.64712,9.454,0.0,0.0,0.0,134.67,71.18584,54.85712,89.8706149484,9.07584,2.64712,9.454,62.11,52.21,81.1389930921,135.64
2021-05-14 04:30:00,66.43848,5.77039,66.6885974171,9.25848,2.70039,9.64425,57.18,3.07,57.2623549987,134.52,66.68848,5.89039,66.9481146789,9.25848,2.70039,9.64425,57.43,3.19,57.5185274499,135.5,9.25848,2.70039,9.64425,9.25848,2.70039,9.64425,0.0,0.0,0.0,134.52,70.30848,55.22039,89.4011959185,9.25848,2.70039,9.64425,61.05,52.52,80.5323096651,135.5
2021-05-14 05:00:00,67.02288,5.87209,67.2796245862,8.61288,2.51209,8.97175,58.41,3.36,58.5065611705,134.52,67.27288,5.99209,67.5392147279,8.61288,2.51209,8.97175,58.66,3.48,58.763134702,135.5,8.61288,2.51209,8.97175,8.61288,2.51209,8.97175,0.0,0.0,0.0,134.52,71.02288,54.63209,89.6042116268,8.61288,2.51209,8.97175,62.41,52.12,81.3111462224,135.5
2021-05-14 05:30:00,67.77424,6.34957,68.0710264853,9.08424,2.64957,9.46275,58.69,3.7,58.806514095,134.35,68.02424,6.45957,68.3302515154,9.08424,2.64957,9.46275,58.94,3.81,59.0630146538,135.31,9.08424,2.64957,9.46275,9.08424,2.64957,9.46275,0.0,0.0,0.0,134.35,71.79424,54.24957,89.9857141015,9.08424,2.64957,9.46275,62.71,51.6,81.2102462747,135.31
2021-05-14 06:00:00,69.85368,6.78524,70.1824485993,8.62368,2.51524,8.983,61.23,4.27,61.3787080346,134.12,70.11368,6.90524,70.4528953458,8.62368,2.51524,8.983,61.49,4.39,61.6465100391,135.11,8.62368,2.51524,8.983,8.62368,2.51524,8.983,0.0,0.0,0.0,134.12,74.23368,53.09524,91.2674298805,8.62368,2.51524,8.983,65.61,50.58,82.8432767338,135.11
2021-05-14 06:30:00,75.81488,14.42059,77.174150111,7.54488,2.20059,7.85925,68.27,12.22,69.355038029,133.68,76.09488,14.39059,77.4436559233,7.54488,2.20059,7.85925,68.55,12.19,69.6254163363,134.66,7.54488,2.20059,7.85925,7.54488,2.20059,7.85925,0.0,0.0,0.0,133.68,85.57488,17.86059,87.4188810393,7.54488,2.20059,7.85925,78.03,15.66,79.5859064156,134.66
2021-05-14 07:00:00,82.3172,14.6221,83.6057846339,6.7272,1.9621,7.0075,75.59,12.66,76.6428320197,134.05,82.6272,14.5721,83.9023258215,6.7272,1.9621,7.0075,75.9,12.61,76.9403801654,135.06,6.7272,1.9621,7.0075,6.7272,1.9621,7.0075,0.0,0.0,0.0,134.05,94.5172,5.8321000000000005,94.6969613359,6.7272,1.9621,7.0075,87.79,3.87,87.8752581789,135.06
2021-05-14 07:30:00,90.73928,10.17604,91.3080978063,6.56928,1.9160400000000002,6.843,84.17,8.26,84.5743253003,132.52,91.08928,10.11604,91.6492836644,6.56928,1.9160400000000002,6.843,84.52,8.2,84.9168440299,133.56,6.56928,1.9160400000000002,6.843,6.56928,1.9160400000000002,6.843,0.0,0.0,0.0,132.52,104.07928,2.90604,104.1198424595,6.56928,1.9160400000000002,6.843,97.51,0.99,97.5150255089,133.56
2021-05-14 08:00:00,97.64928,7.3497900000000005,97.925488498,6.47928,1.88979,6.74925,91.17,5.46,91.333348236,132.52,98.01928,7.25979,98.2877601869,6.47928,1.88979,6.74925,91.54,5.37,91.6973745535,133.56,6.47928,1.88979,6.74925,6.47928,1.88979,6.74925,0.0,0.0,0.0,132.52,111.68928,5.13979,111.8074805555,6.47928,1.88979,6.74925,105.21,3.25,105.2601852554,133.56
2021-05-14 08:30:00,100.15984,6.32912,100.3596099474,6.81984,1.9891200000000002,7.104,93.34,4.34,93.4408433181,131.78,100.55984,6.23912,100.7532036176,6.81984,1.9891200000000002,7.104,93.74,4.25,93.836294151,132.85,6.81984,1.9891200000000002,7.104,6.81984,1.9891200000000002,7.104,0.0,0.0,0.0,131.78,114.27984,6.60912,114.4707923341,6.81984,1.9891200000000002,7.104,107.46,4.62,107.5592673832,132.85
2021-05-14 09:00:00,100.7248,5.49015,100.8743132917,6.7548,1.97015,7.03625,93.97,3.52,94.0359043132,131.78,101.1348,5.40015,101.2788694203,6.7548,1.97015,7.03625,94.38,3.43,94.4423067274,132.85,6.7548,1.97015,7.03625,6.7548,1.97015,7.03625,0.0,0.0,0.0,131.78,114.8648,7.45015,115.1061554134,6.7548,1.97015,7.03625,108.11,5.48,108.2487990696,132.85
2021-05-14 09:30:00,102.51768,4.34349,102.6096516803,6.69768,1.95349,6.97675,95.82,2.39,95.8498017734,131.61,102.91768,4.25349,103.0055388499,6.69768,1.95349,6.97675,96.22,2.3,96.247485162,132.72,6.69768,1.95349,6.97675,6.69768,1.95349,6.97675,0.0,0.0,0.0,131.61,117.03768,7.70349,117.2909301607,6.69768,1.95349,6.97675,110.34,5.75,110.4897194313,132.72
2021-05-14 10:00:00,102.83112,3.81616,102.9019062875,6.7411200000000004,1.9661600000000001,7.022,96.09,1.85,96.1078071751,131.1,103.26112,3.71616,103.3279669247,6.7411200000000004,1.9661600000000001,7.022,96.52,1.75,96.5358632841,132.2,6.7411200000000004,1.9661600000000001,7.022,6.7411200000000004,1.9661600000000001,7.022,0.0,0.0,0.0,131.1,117.33112,8.16616,117.6149560626,6.7411200000000004,1.9661600000000001,7.022,110.59,6.2,110.7636587514,132.2
2021-05-14 10:30:00,103.07064,3.41352,103.1271494263,6.56064,1.91352,6.834,96.51,1.5,96.5216561192,131.01,103.49064,3.31352,103.5436718607,6.56064,1.91352,6.834,96.93,1.4,96.9401098617,132.12,6.56064,1.91352,6.834,6.56064,1.91352,6.834,0.0,0.0,0.0,131.01,117.41064,8.40352,117.7109915581,6.56064,1.91352,6.834,110.85,6.49,111.0398243875,132.12
2021-05-14 11:00:00,102.9552,3.1261,103.0026490351,6.5352,1.9061,6.8075,96.42,1.22,96.4277180068,131.01,103.3752,3.0161,103.4191898743,6.5352,1.9061,6.8075,96.84,1.11,96.8463613152,132.12,6.5352,1.9061,6.8075,6.5352,1.9061,6.8075,0.0,0.0,0.0,131.01,117.2252,8.6061,117.5406843278,6.5352,1.9061,6.8075,110.69,6.7,110.8925881202,132.12
2021-05-14 11:30:00,102.39232,3.5565100000000003,102.454067554,6.50232,1.8965100000000001,6.77325,95.89,1.6600000000000001,95.9043674709,130.8,102.81232,3.46651,102.8707433402,6.50232,1.8965100000000001,6.77325,96.31,1.57,96.3227958481,131.87,6.50232,1.8965100000000001,6.77325,6.50232,1.8965100000000001,6.77325,0.0,0.0,0.0,130.8,116.44232,8.95651,116.7862704189,6.50232,1.8965100000000001,6.77325,109.94,7.06,110.1664522439,131.87
2021-05-14 12:00:00,100.44688,4.49909,100.5475882981,5.99688,1.74909,6.2467500000000005,94.45,2.75,94.4900259287,130.57,100.86688,4.39909,100.9627628077,5.99688,1.74909,6.2467500000000005,94.87,2.65,94.9070039565,131.62,5.99688,1.74909,6.2467500000000005,5.99688,1.74909,6.2467500000000005,0.0,0.0,0.0,130.57,114.23688,7.62909,114.4913436307,5.99688,1.74909,6.2467500000000005,108.24,5.88,108.3995940952,131.62
2021-05-14 12:30:00,98.2492,5.86685,98.4242105864,5.9892,1.74685,6.23875,92.26,4.12,92.3519463791,130.92,98.6492,5.76685,98.8176159375,5.9892,1.74685,6.23875,92.66,4.02,92.7471616816,132.01,5.9892,1.74685,6.23875,5.9892,1.74685,6.23875,0.0,0.0,0.0,130.92,111.8592,6.19685,112.0307171028,5.9892,1.74685,6.23875,105.87,4.45,105.9634814453,132.01
2021-05-14 13:00:00,97.72144,7.42417,98.0030516661,5.6714400000000005,1.6541700000000001,5.90775,92.05,5.77,92.2306640982,131.35,98.13144,7.34417,98.405875584,5.6714400000000005,1.6541700000000001,5.90775,92.46,5.69,92.6349162033,132.46,5.6714400000000005,1.6541700000000001,5.90775,5.6714400000000005,1.6541700000000001,5.90775,0.0,0.0,0.0,131.35,110.98144,6.47417,111.1701169454,5.6714400000000005,1.6541700000000001,5.90775,105.31,4.82,105.4202471065,132.46
2021-05-14 13:30:00,96.82928,7.73979,97.1381172072,5.75928,1.6797900000000001,5.99925,91.07,6.06,91.2714002303,132.01,97.21928,7.65979,97.5205659672,5.75928,1.6797900000000001,5.99925,91.46,5.98,91.6552889909,133.09,5.75928,1.6797900000000001,5.99925,5.75928,1.6797900000000001,5.99925,0.0,0.0,0.0,132.01,110.62928,4.28979,110.7124197711,5.75928,1.6797900000000001,5.99925,104.87,2.61,104.9024737554,133.09
2021-05-14 14:00:00,95.70288,7.5083400000000005,95.9969604198,5.82288,1.69834,6.0655,89.88,5.8100000000000005,90.06758851,132.8,96.10288,7.41834,96.3887717146,5.82288,1.69834,6.0655,90.28,5.72,90.4610236511,133.91,5.82288,1.69834,6.0655,5.82288,1.69834,6.0655,0.0,0.0,0.0,132.8,109.52288,3.48834,109.5784183106,5.82288,1.69834,6.0655,103.7,1.79,103.7154477404,133.91
2021-05-14 14:30:00,94.56784,8.16437,94.9196149369,6.11784,1.78437,6.37275,88.45,6.38,88.6797998419,132.48,94.94784,8.08437,95.2913918408,6.11784,1.78437,6.37275,88.83,6.3,89.0531240328,133.57,6.11784,1.78437,6.37275,6.11784,1.78437,6.37275,0.0,0.0,0.0,132.48,108.12784,2.86437,108.1657727683,6.11784,1.78437,6.37275,102.01,1.08,102.0157169264,133.57
2021-05-14 15:00:00,93.56976,8.36868,93.9432530382,5.78976,1.6886800000000002,6.031,87.78,6.68,88.0338048706,132.48,93.95976,8.28868,94.3246453235,5.78976,1.6886800000000002,6.031,88.17,6.6,88.4166777254,133.57,5.78976,1.6886800000000002,6.031,5.78976,1.6886800000000002,6.031,0.0,0.0,0.0,132.48,107.12976,2.52868,107.1595991976,5.78976,1.6886800000000002,6.031,101.34,0.84,101.3434812901,133.57
2021-05-14 15:30:00,90.58504,9.88522,91.1228129847,5.91504,1.7252200000000002,6.1615,84.67,8.16,85.0622977588,133.67,90.95504,9.79522,91.4809577795,5.91504,1.7252200000000002,6.1615,85.04,8.07,85.4220492613,134.7,5.91504,1.7252200000000002,6.1615,5.91504,1.7252200000000002,6.1615,0.0,0.0,0.0,133.67,103.85504,2.19522,103.8782379724,5.91504,1.7252200000000002,6.1615,97.94,0.47000000000000003,97.9411277248,134.7
2021-05-14 16:00:00,88.73448,10.92964,89.405061218,5.96448,1.73964,6.213,82.77,9.19,83.2786227072,133.67,89.10448,10.85964,89.7638019304,5.96448,1.73964,6.213,83.14,9.12,83.6387111331,134.7,5.96448,1.73964,6.213,5.96448,1.73964,6.213,0.0,0.0,0.0,133.67,101.71448,3.11964,101.7623093065,5.96448,1.73964,6.213,95.75,1.38,95.7599441311,134.7
2021-05-14 16:30:00,89.20064,11.87352,89.9874138622,6.32064,1.84352,6.584,82.88,10.03,83.4847009937,134.58,89.55064,11.80352,90.3251914407,6.32064,1.84352,6.584,83.23,9.96,83.8238301439,135.61,6.32064,1.84352,6.584,6.32064,1.84352,6.584,0.0,0.0,0.0,134.58,102.33064,4.05352,102.4108925222,6.32064,1.84352,6.584,96.01,2.21,96.035432003,135.61
2021-05-14 17:00:00,91.12184,11.64512,91.862933465,5.57184,1.62512,5.804,85.55,10.02,86.1347949437,134.58,91.49184,11.57512,92.2211482774,5.57184,1.62512,5.804,85.92,9.95,86.4942131012,135.61,5.57184,1.62512,5.804,5.57184,1.62512,5.804,0.0,0.0,0.0,134.58,104.68184,3.86512,104.753170732,5.57184,1.62512,5.804,99.11,2.24,99.1353100565,135.61
2021-05-14 17:30:00,91.81296,12.05628,92.6011528622,5.4729600000000005,1.5962800000000001,5.7010000000000005,86.34,10.46,86.9713010136,134.46,92.18296,11.97628,92.957675299,5.4729600000000005,1.5962800000000001,5.7010000000000005,86.71,10.38,87.3290816395,135.54,5.4729600000000005,1.5962800000000001,5.7010000000000005,5.4729600000000005,1.5962800000000001,5.7010000000000005,0.0,0.0,0.0,134.46,105.50296,4.31628,105.5912157417,5.4729600000000005,1.5962800000000001,5.7010000000000005,100.03,2.7199999999999998,100.0669740724,135.54
2021-05-14 18:00:00,91.36784,12.78437,92.2579118697,5.63784,1.6443699999999999,5.87275,85.73,11.14,86.4507518764,134.46,91.72784,12.71437,92.6048154016,5.63784,1.6443699999999999,5.87275,86.09,11.07,86.7988075955,135.54,5.63784,1.6443699999999999,5.87275,5.63784,1.6443699999999999,5.87275,0.0,0.0,0.0,134.46,105.06784,5.10437,105.191756309,5.63784,1.6443699999999999,5.87275,99.43,3.46,99.4901829328,135.54
2021-05-14 18:30:00,91.98032,12.88426,92.8783259057,5.7403200000000005,1.67426,5.9795,86.24,11.21,86.965520179,134.92,92.36032,12.81426,93.2450211531,5.7403200000000005,1.67426,5.9795,86.62,11.14,87.3334071247,136.0,5.7403200000000005,1.67426,5.9795,5.7403200000000005,1.67426,5.9795,0.0,0.0,0.0,134.92,105.92032,5.16426,106.0461398178,5.7403200000000005,1.67426,5.9795,100.18,3.49,100.2407726427,136.0
2021-05-14 19:00:00,91.47864,13.17252,92.4221664938,6.00864,1.75252,6.259,85.47,11.42,86.2295616364,134.61,91.85864,13.11252,92.7898050618,6.00864,1.75252,6.259,85.85,11.36,86.5983377439,135.67,6.00864,1.75252,6.259,6.00864,1.75252,6.259,0.0,0.0,0.0,134.61,105.35864,5.60252,105.5074938239,6.00864,1.75252,6.259,99.35,3.85,99.4245693981,135.67
2021-05-14 19:30:00,89.9488,13.54465,90.9628724539,6.1188,1.78465,6.37375,83.83,11.76,84.6508505569,133.84,90.3088,13.47465,91.3085184967,6.1188,1.78465,6.37375,84.19,11.69,84.9977187929,134.92,6.1188,1.78465,6.37375,6.1188,1.78465,6.37375,0.0,0.0,0.0,133.84,103.5888,5.98465,103.7615319907,6.1188,1.78465,6.37375,97.47,4.2,97.5604474159,134.92
2021-05-14 20:00:00,88.18808,14.12319,89.3118242444,5.90808,1.7231900000000002,6.15425,82.28,12.4,83.2091244997,133.74,88.53808,14.06319,89.6480056837,5.90808,1.7231900000000002,6.15425,82.63,12.34,83.5463494116,134.82,5.90808,1.7231900000000002,6.15425,5.90808,1.7231900000000002,6.15425,0.0,0.0,0.0,133.74,101.49808,6.71319,101.7198464591,5.90808,1.7231900000000002,6.15425,95.59,4.99,95.7201556622,134.82
2021-05-14 20:30:00,87.54696,14.46203,88.7334238997,6.00696,1.75203,6.25725,81.54,12.71,82.5246369274,133.74,87.87696,14.39203,89.0476873723,6.00696,1.75203,6.25725,81.87,12.64,82.8400054322,134.85,6.00696,1.75203,6.25725,6.00696,1.75203,6.25725,0.0,0.0,0.0,133.74,100.80696,7.02203,101.051234974,6.00696,1.75203,6.25725,94.8,5.27,94.9463685456,134.85
2021-05-14 21:00:00,86.93568,14.72499,88.1739065005,5.84568,1.70499,6.08925,81.09,13.02,82.1286095097,133.99,87.30568,14.66499,88.5287732433,5.84568,1.70499,6.08925,81.46,12.96,82.4845027869,135.04,5.84568,1.70499,6.08925,5.84568,1.70499,6.08925,0.0,0.0,0.0,133.99,100.02568,7.33499,100.2942607419,5.84568,1.70499,6.08925,94.18,5.63,94.3481282273,135.04
2021-05-14 21:30:00,87.3356,15.1133,88.6336215228,6.2856,1.8333,6.5475,81.05,13.28,82.1307548973,134.12,87.6756,15.0533,88.9584885003,6.2856,1.8333,6.5475,81.39,13.22,82.4566583121,135.18,6.2856,1.8333,6.5475,6.2856,1.8333,6.5475,0.0,0.0,0.0,134.12,100.3256,7.8133,100.6293877168,6.2856,1.8333,6.5475,94.04,5.98,94.2299421628,135.18
2021-05-14 22:00:00,85.38824,15.65032,86.8106217372,6.85824,2.00032,7.144,78.53,13.65,79.707486474,134.12,85.73824,15.59032,87.1441557191,6.85824,2.00032,7.144,78.88,13.59,80.0421295319,135.18,6.85824,2.00032,7.144,6.85824,2.00032,7.144,0.0,0.0,0.0,134.12,97.87824,8.46032,98.2432027165,6.85824,2.00032,7.144,91.02,6.46,91.2489561584,135.18
2021-05-14 22:30:00,81.12504,17.03147,82.8935648007,7.44504,2.1714700000000002,7.75525,73.68,14.86,75.1635683027,133.98,81.46504,16.99147,83.2181638524,7.44504,2.1714700000000002,7.75525,74.02,14.82,75.4890243678,135.01,7.44504,2.1714700000000002,7.75525,7.44504,2.1714700000000002,7.75525,0.0,0.0,0.0,133.98,92.79504,10.07147,93.3399911965,7.44504,2.1714700000000002,7.75525,85.35,7.9,85.7148324387,135.01
2021-05-14 23:00:00,76.41664,18.44152,78.6103843573,8.09664,2.36152,8.434,68.32,16.08,70.1868135763,133.76,76.72664,18.39152,78.9000969176,8.09664,2.36152,8.434,68.63,16.03,70.4772147577,134.79,8.09664,2.36152,8.434,8.09664,2.36152,8.434,0.0,0.0,0.0,133.76,87.65664,11.37152,88.3911647349,8.09664,2.36152,8.434,79.56,9.01,80.0685562503,134.79
2021-05-14 23:30:00,72.32576,15.82043,74.035812719,8.43576,2.46043,8.78725,63.89,13.36,65.2719059014,134.29,72.60576,15.77043,74.2987405517,8.43576,2.46043,8.78725,64.17,13.31,65.5358298948,135.34,8.43576,2.46043,8.78725,8.43576,2.46043,8.78725,0.0,0.0,0.0,134.29,82.20576,19.51043,84.4893120812,8.43576,2.46043,8.78725,73.77,17.05,75.7146973843,135.34
2021-05-15 00:00:00,69.50696,8.74203,70.0545542914,8.64696,2.52203,9.00725,60.86,6.22,61.1770218301,134.93,69.77696,8.64203,70.3100905231,8.64696,2.52203,9.00725,61.13,6.12,61.4355865928,135.9,8.64696,2.52203,9.00725,8.64696,2.52203,9.00725,0.0,0.0,0.0,134.93,77.00696,35.63203,84.8511252157,8.64696,2.52203,9.00725,68.36,33.11,75.9563144182,135.9
2021-05-15 00:30:00,67.38488,8.99434,67.9824992527,8.65488,2.52434,9.0155,58.73,6.47,59.0853095109,134.67,67.65488,8.89434,68.2370285977,8.65488,2.52434,9.0155,59.0,6.37,59.3428757308,135.68,8.65488,2.52434,9.0155,8.65488,2.52434,9.0155,0.0,0.0,0.0,134.67,74.63488,36.17434,82.9394248054,8.65488,2.52434,9.0155,65.98,33.65,74.0653961037,135.68
2021-05-15 01:00:00,65.47208,12.01769,66.5658931621,8.63208,2.51769,8.99175,56.84,9.5,57.6284270131,135.33,65.89208,8.82769,66.4807815648,8.63208,2.51769,8.99175,57.26,6.31,57.6066289588,136.31,8.63208,2.51769,8.99175,8.63208,2.51769,8.99175,0.0,0.0,0.0,135.33,73.04208,34.18769,80.6470309327,8.63208,2.51769,8.99175,64.41,31.67,71.7749050853,136.31
2021-05-15 01:30:00,65.13448,28.10964,70.9411893458,7.88448,2.29964,8.213,57.25,25.81,62.7990334321,135.33,66.50448,7.60964,66.9384230543,7.88448,2.29964,8.213,58.62,5.31,58.8600076453,136.26,7.88448,2.29964,8.213,7.88448,2.29964,8.213,0.0,0.0,0.0,135.33,75.53448,18.92964,77.8703341421,7.88448,2.29964,8.213,67.65,16.63,69.6640466812,136.26
2021-05-15 02:00:00,66.85712,27.61791,72.3368747422,7.46712,2.17791,7.77825,59.39,25.44,64.6093313694,133.22,68.25712,7.1879100000000005,68.6345429129,7.46712,2.17791,7.77825,60.79,5.01,60.9960998753,134.22,7.46712,2.17791,7.77825,7.46712,2.17791,7.77825,0.0,0.0,0.0,133.22,77.67712,18.16791,79.7734788339,7.46712,2.17791,7.77825,70.21,15.99,72.0078065212,134.22
2021-05-15 02:30:00,66.6112,27.7141,72.1465404871,6.8712,2.0041,7.1575,59.74,25.71,65.0374638189,132.93,68.0312,7.2641,68.4179166758,6.8712,2.0041,7.1575,61.16,5.26,61.3857735962,133.89,6.8712,2.0041,7.1575,6.8712,2.0041,7.1575,0.0,0.0,0.0,132.93,77.4712,18.2841,79.599592601,6.8712,2.0041,7.1575,70.6,16.28,72.4527321776,133.89
2021-05-15 03:00:00,65.00712,28.17291,70.8494072563,6.62712,1.9329100000000001,6.90325,58.38,26.24,64.0059528482,133.01,66.40712,7.6429100000000005,66.8454909471,6.62712,1.9329100000000001,6.90325,59.78,5.71,60.0520815626,133.98,6.62712,1.9329100000000001,6.90325,6.62712,1.9329100000000001,6.90325,0.0,0.0,0.0,133.01,75.85712,18.65291,78.1167952886,6.62712,1.9329100000000001,6.90325,69.23,16.72,71.2204415881,133.98
2021-05-15 03:30:00,63.77536,28.36323,69.7980612851,6.76536,1.97323,7.04725,57.01,26.39,62.8217494185,133.31,65.13536,7.75323,65.5951804461,6.76536,1.97323,7.04725,58.37,5.78,58.6554797099,134.26,6.76536,1.97323,7.04725,6.76536,1.97323,7.04725,0.0,0.0,0.0,133.31,74.44536,18.83323,76.7906386076,6.76536,1.97323,7.04725,67.68,16.86,69.7484193369,134.26
2021-05-15 04:00:00,63.04392,28.40781,69.1486769068,6.40392,1.86781,6.67075,56.64,26.54,62.5496698632,133.58,64.41392,7.81781,64.8866029544,6.40392,1.86781,6.67075,58.01,5.95,58.3143430041,134.5,6.40392,1.86781,6.67075,6.40392,1.86781,6.67075,0.0,0.0,0.0,133.58,73.75392,18.85781,76.1265900547,6.40392,1.86781,6.67075,67.35,16.99,69.4599352145,134.5
2021-05-15 04:30:00,62.40272,28.47246,68.5914020986,6.28272,1.8324600000000002,6.5445,56.12,26.64,62.1220089823,133.58,63.76272,7.87246,64.2468683147,6.28272,1.8324600000000002,6.5445,57.48,6.04,57.7964704805,134.45,6.28272,1.8324600000000002,6.5445,6.28272,1.8324600000000002,6.5445,0.0,0.0,0.0,133.58,73.02272,18.94246,75.4396078135,6.28272,1.8324600000000002,6.5445,66.74,17.11,68.898328717,134.45
2021-05-15 05:00:00,61.31152,28.88086,67.7731994158,6.31152,1.8408600000000002,6.5745000000000005,55.0,27.04,61.2875321742,133.58,62.65152,8.28086,63.1964049662,6.31152,1.8408600000000002,6.5745000000000005,56.34,6.44,56.7068708359,134.45,6.31152,1.8408600000000002,6.5745000000000005,6.31152,1.8408600000000002,6.5745000000000005,0.0,0.0,0.0,133.58,71.79152,19.44086,74.3772100946,6.31152,1.8408600000000002,6.5745000000000005,65.48,17.6,67.8040588756,134.45
2021-05-15 05:30:00,60.71168,28.99799,67.2814351249,6.30168,1.83799,6.56425,54.41,27.16,60.8121180358,133.73,62.02168,8.357990000000001,62.5823041032,6.30168,1.83799,6.56425,55.72,6.52,56.1001675577,134.64,6.30168,1.83799,6.56425,6.30168,1.83799,6.56425,0.0,0.0,0.0,133.73,71.05168,19.56799,73.6969976557,6.30168,1.83799,6.56425,64.75,17.73,67.1335638857,134.64
2021-05-15 06:00:00,60.51456,29.23008,67.2042375807,6.51456,1.90008,6.786,54.0,27.33,60.52213562,133.73,61.84456,8.61008,62.4410368203,6.51456,1.90008,6.786,55.33,6.71,55.7353837342,134.64,6.51456,1.90008,6.786,6.51456,1.90008,6.786,0.0,0.0,0.0,133.73,70.76456,19.86008,73.4986103923,6.51456,1.90008,6.786,64.25,17.96,66.7129979839,134.64
2021-05-15 06:30:00,62.89776,28.43018,69.0246575352,6.85776,2.00018,7.1435,56.04,26.43,61.9598781471,133.73,64.24776,7.95018,64.7377789784,6.85776,2.00018,7.1435,57.39,5.95,57.6976134688,134.67,6.85776,2.00018,7.1435,6.85776,2.00018,7.1435,0.0,0.0,0.0,133.73,73.47776,18.96018,75.8845810442,6.85776,2.00018,7.1435,66.62,16.96,68.7449343588,134.67
2021-05-15 07:00:00,65.0928,27.6854,70.7358041235,7.0128,2.0454,7.305,58.08,25.64,63.4877626004,133.14,66.4628,7.2954,66.8619970162,7.0128,2.0454,7.305,59.45,5.25,59.6813622499,134.09,7.0128,2.0454,7.305,7.0128,2.0454,7.305,0.0,0.0,0.0,133.14,75.9528,18.1654,78.0948755361,7.0128,2.0454,7.305,68.94,16.12,70.7995621455,134.09
2021-05-15 07:30:00,68.85304,25.73672,73.5059172693,6.74304,1.96672,7.024,62.11,23.77,66.5031202276,132.86,70.30304,5.52672,70.5199409189,6.74304,1.96672,7.024,63.56,3.56,63.6596198543,133.85,6.74304,1.96672,7.024,6.74304,1.96672,7.024,0.0,0.0,0.0,132.86,80.33304,17.25672,82.1656357658,6.74304,1.96672,7.024,73.59,15.29,75.1616404824,133.85
2021-05-15 08:00:00,72.46912,24.28016,76.4283947444,6.7891200000000005,1.9801600000000001,7.072,65.68,22.3,69.3624711209,132.11,73.95912,4.31016,74.0846064335,6.7891200000000005,1.9801600000000001,7.072,67.17,2.33,67.2103994929,133.16,6.7891200000000005,1.9801600000000001,7.072,6.7891200000000005,1.9801600000000001,7.072,0.0,0.0,0.0,132.11,84.43912,15.68016,85.8826664933,6.7891200000000005,1.9801600000000001,7.072,77.65,13.7,78.84930247,133.16
2021-05-15 08:30:00,75.93168,33.95424,83.1775837687,6.8716800000000005,2.00424,7.158,69.06,31.95,76.092615279,131.43,77.48168,14.06424,78.747784619,6.8716800000000005,2.00424,7.158,70.61,12.06,71.6325044934,132.41,6.8716800000000005,2.00424,7.158,6.8716800000000005,2.00424,7.158,0.0,0.0,0.0,131.43,91.95168,19.06424,93.9071706612,6.8716800000000005,2.00424,7.158,85.08,17.06,86.7735558797,132.41
2021-05-15 09:00:00,79.06832,36.07326,86.9084536432,6.14832,1.79326,6.4045,72.92,34.28,80.5757084983,131.43,80.69832,16.32326,82.3326646468,6.14832,1.79326,6.4045,74.55,14.53,75.9527708514,132.41,6.14832,1.79326,6.4045,6.14832,1.79326,6.4045,0.0,0.0,0.0,131.43,96.87832,22.04326,99.3544875557,6.14832,1.79326,6.4045,90.73,20.25,92.9623332323,132.41
2021-05-15 09:30:00,82.84024,27.83632,87.3920252334,5.61024,1.63632,5.844,77.23,26.2,81.5531293084,131.27,84.02024,15.46632,85.4318897368,5.61024,1.63632,5.844,78.41,13.83,79.6203303183,132.26,5.61024,1.63632,5.844,5.61024,1.63632,5.844,0.0,0.0,0.0,131.27,99.39024,17.33632,100.8908707386,5.61024,1.63632,5.844,93.78,15.7,95.0851113477,132.26
2021-05-15 10:00:00,84.64104,16.57072,86.2478661394,5.83104,1.70072,6.074,78.81,14.87,80.2005797984,131.52,84.99104,16.50072,86.5780032156,5.83104,1.70072,6.074,79.16,14.8,80.5316434701,132.51,5.83104,1.70072,6.074,5.83104,1.70072,6.074,0.0,0.0,0.0,131.52,98.87104,8.17072,99.2080803967,5.83104,1.70072,6.074,93.04,6.47,93.2646905318,132.51
2021-05-15 10:30:00,85.72256,17.10783,87.4130147076,6.47256,1.8878300000000001,6.74225,79.25,15.22,80.6982707374,132.8,86.08256,17.04783,87.7544052676,6.47256,1.8878300000000001,6.74225,79.61,15.16,81.0405929149,133.8,6.47256,1.8878300000000001,6.74225,6.47256,1.8878300000000001,6.74225,0.0,0.0,0.0,132.8,100.44256,8.26783,100.7822646712,6.47256,1.8878300000000001,6.74225,93.97,6.38,94.1863328727,133.8
2021-05-15 11:00:00,85.81856,17.71833,87.6285596051,7.46856,2.17833,7.77975,78.35,15.54,79.8762424004,132.65,86.15856,17.66833,87.9515056509,7.46856,2.17833,7.77975,78.69,15.49,80.2001009974,133.69,7.46856,2.17833,7.77975,7.46856,2.17833,7.77975,0.0,0.0,0.0,132.65,100.56856,8.31833,100.91199073679999,7.46856,2.17833,7.77975,93.1,6.14,93.3022486331,133.69
2021-05-15 11:30:00,86.41224,18.19357,88.3067449925,7.69224,2.24357,8.01275,78.72,15.95,80.3196171555,132.73,86.74224,18.12357,88.6153484999,7.69224,2.24357,8.01275,79.05,15.88,80.6292558567,133.76,7.69224,2.24357,8.01275,7.69224,2.24357,8.01275,0.0,0.0,0.0,132.73,101.46224,7.55357,101.7430221959,7.69224,2.24357,8.01275,93.77,5.31,93.9202267885,133.76
2021-05-15 12:00:00,85.88224,18.52857,87.8582213208,7.33224,2.13857,7.6377500000000005,78.55,16.39,80.2417260532,133.56,86.23224,18.46857,88.1877956027,7.33224,2.13857,7.6377500000000005,78.9,16.33,80.5721968175,134.59,7.33224,2.13857,7.6377500000000005,7.33224,2.13857,7.6377500000000005,0.0,0.0,0.0,133.56,100.89224,7.01857,101.1360688235,7.33224,2.13857,7.6377500000000005,93.56,4.88,93.6871816205,134.59
2021-05-15 12:30:00,85.1396,19.2278,87.283788764,7.3296,2.1378,7.635,77.81,17.09,79.664698581,133.96,85.4796,19.1578,87.6001330878,7.3296,2.1378,7.635,78.15,17.02,79.9818910754,134.96,7.3296,2.1378,7.635,7.3296,2.1378,7.635,0.0,0.0,0.0,133.96,100.0396,6.7178,100.2649011619,7.3296,2.1378,7.635,92.71,4.58,92.8230601736,134.96
2021-05-15 13:00:00,83.8424,20.4657,86.3040724083,7.3224,2.1357,7.6275,76.52,18.33,78.68480984280001,133.96,84.1824,20.4157,86.6226141158,7.3224,2.1357,7.6275,76.86,18.28,79.0039112956,134.96,7.3224,2.1357,7.6275,7.3224,2.1357,7.6275,0.0,0.0,0.0,133.96,98.2924,6.9857,98.5403262743,7.3224,2.1357,7.6275,90.97,4.85,91.0991953861,134.96
2021-05-15 13:30:00,82.86744,21.13217,85.5194786061,7.20744,2.10217,7.50775,75.66,19.03,78.0165142774,134.39,83.19744,21.08217,85.826988264,7.20744,2.10217,7.50775,75.99,18.98,78.3244565892,135.4,7.20744,2.10217,7.50775,7.20744,2.10217,7.50775,0.0,0.0,0.0,134.39,97.14744,6.39217,97.3575109371,7.20744,2.10217,7.50775,89.94,4.29,90.0422550806,135.4
2021-05-15 14:00:00,81.934,12.02825,82.8121920617,6.954,2.02825,7.24375,74.98,10.0,75.6439052403,134.75,82.264,11.97825,83.1314872299,6.954,2.02825,7.24375,75.31,9.95,75.9644561621,135.76,6.954,2.02825,7.24375,6.954,2.02825,7.24375,0.0,0.0,0.0,134.75,92.694,20.47825,94.9291122842,6.954,2.02825,7.24375,85.74,18.45,87.7026231079,135.76
2021-05-15 14:30:00,82.67096,5.98528,82.8873404327,6.36096,1.85528,6.626,76.31,4.13,76.4216788614,133.64,82.99096,5.88528,83.1993747717,6.36096,1.85528,6.626,76.63,4.03,76.735896424,134.69,6.36096,1.85528,6.626,6.36096,1.85528,6.626,0.0,0.0,0.0,133.64,91.78096,29.21528,96.3186233498,6.36096,1.85528,6.626,85.42,27.36,89.6947378613,134.69
2021-05-15 15:00:00,80.33168,6.54174,80.5976002983,6.69168,1.95174,6.9705,73.64,4.59,73.7829092677,133.64,80.67168,6.45174,80.929258634,6.69168,1.95174,6.9705,73.98,4.5,74.1167349524,134.69,6.69168,1.95174,6.9705,6.69168,1.95174,6.9705,0.0,0.0,0.0,133.64,89.06168,29.91174,93.9504924641,6.69168,1.95174,6.9705,82.37,27.96,86.9860822201,134.69
2021-05-15 15:30:00,81.052,6.68225,81.3269891799,7.002,2.04225,7.29375,74.05,4.64,74.195229631,134.01,81.372,6.58225,81.6377878134,7.002,2.04225,7.29375,74.37,4.54,74.50844583,134.99,7.002,2.04225,7.29375,7.002,2.04225,7.29375,0.0,0.0,0.0,134.01,89.632,30.17225,94.5740984311,7.002,2.04225,7.29375,82.63,28.13,87.2869623712,134.99
2021-05-15 16:00:00,81.60512,6.68441,81.8784278505,6.73512,1.96441,7.01575,74.87,4.72,75.0186330187,134.15,81.93512,6.57441,82.1984595735,6.73512,1.96441,7.01575,75.2,4.61,75.3411713474,135.17,6.73512,1.96441,7.01575,6.73512,1.96441,7.01575,0.0,0.0,0.0,134.15,90.45512,30.16441,95.3520863163,6.73512,1.96441,7.01575,83.72,28.2,88.341827013,135.17
2021-05-15 16:30:00,80.78096,6.95653,81.0799408495,6.81096,1.9865300000000001,7.09475,73.97,4.97,74.1367776478,134.3,81.12096,6.85653,81.4102091569,6.81096,1.9865300000000001,7.09475,74.31,4.87,74.4694098271,135.28,6.81096,1.9865300000000001,7.09475,6.81096,1.9865300000000001,7.09475,0.0,0.0,0.0,134.3,89.33096,30.54653,94.4092734299,6.81096,1.9865300000000001,7.09475,82.52,28.56,87.3225285937,135.28
2021-05-15 17:00:00,81.63392,6.92781,81.9273546867,6.64392,1.93781,6.92075,74.99,4.99,75.1558394272,134.18,81.94392,6.82781,82.2278846521,6.64392,1.93781,6.92075,75.3,4.89,75.4586118346,135.18,6.64392,1.93781,6.92075,6.64392,1.93781,6.92075,0.0,0.0,0.0,134.18,90.41392,30.40781,95.3903131285,6.64392,1.93781,6.92075,83.77,28.47,88.4757243542,135.18
2021-05-15 17:30:00,83.7664,6.8777,84.0482749749,5.7864,1.6877,6.0275,77.98,5.19,78.1525207527,133.9,84.0864,6.7877,84.3599166444,5.7864,1.6877,6.0275,78.3,5.1,78.4659161675,134.89,5.7864,1.6877,6.0275,5.7864,1.6877,6.0275,0.0,0.0,0.0,133.9,92.9564,30.2877,97.7662368727,5.7864,1.6877,6.0275,87.17,28.6,91.7418601294,134.89
2021-05-15 18:00:00,86.5988,6.15965,86.8175872134,5.7588,1.67965,5.99875,80.84,4.48,80.9640414011,133.65,86.9588,6.05965,87.1696750915,5.7588,1.67965,5.99875,81.2,4.38,81.3180447379,134.68,5.7588,1.67965,5.99875,5.7588,1.67965,5.99875,0.0,0.0,0.0,133.65,96.1188,29.25965,100.473632519,5.7588,1.67965,5.99875,90.36,27.58,94.47531952840001,134.68
2021-05-15 18:30:00,88.35792000000001,6.30981,88.5829313636,6.78792,1.97981,7.07075,81.57,4.33,81.6848443715,133.14,88.70792,6.20981,88.9250066683,6.78792,1.97981,7.07075,81.92,4.23,82.0291368966,134.22,6.78792,1.97981,7.07075,6.78792,1.97981,7.07075,0.0,0.0,0.0,133.14,98.11792,29.38981,102.4250318866,6.78792,1.97981,7.07075,91.33,27.41,95.3544807547,134.22
2021-05-15 19:00:00,85.8232,6.89885,86.1000336211,6.3732,1.8588500000000001,6.63875,79.45,5.04,79.6096985298,133.14,86.1632,6.79885,86.4310210258,6.3732,1.8588500000000001,6.63875,79.79,4.94,79.94277766,134.22,6.3732,1.8588500000000001,6.63875,6.3732,1.8588500000000001,6.63875,0.0,0.0,0.0,133.14,95.3732,30.23885,100.0521630329,6.3732,1.8588500000000001,6.63875,89.0,28.38,93.4153327886,134.22
2021-05-15 19:30:00,83.7824,7.9557,84.1592758539,5.8824000000000005,1.7157,6.1275,77.9,6.24,78.1495207919,133.52,84.1324,7.8657,84.4992897381,5.8824000000000005,1.7157,6.1275,78.25,6.15,78.491305251,134.57,5.8824000000000005,1.7157,6.1275,5.8824000000000005,1.7157,6.1275,0.0,0.0,0.0,133.52,93.1924,31.3657,98.3291948215,5.8824000000000005,1.7157,6.1275,87.31,29.65,92.2071504819,134.57
2021-05-15 20:00:00,83.70688,7.68909,84.0592877936,5.5168800000000005,1.6090900000000001,5.7467500000000005,78.19,6.08,78.4260320302,133.52,84.04688,7.58909,84.3888163489,5.5168800000000005,1.6090900000000001,5.7467500000000005,78.53,5.98,78.7573571167,134.57,5.5168800000000005,1.6090900000000001,5.7467500000000005,5.5168800000000005,1.6090900000000001,5.7467500000000005,0.0,0.0,0.0,133.52,92.97688,31.08909,98.0368896465,5.5168800000000005,1.6090900000000001,5.7467500000000005,87.46,29.48,92.2947560807,134.57
2021-05-15 20:30:00,82.93816,7.98488,83.3216460039,5.46816,1.59488,5.696,77.47,6.39,77.7330881929,133.15,83.26816,7.88488,83.6406468315,5.46816,1.59488,5.696,77.8,6.29,78.0538538446,134.24,5.46816,1.59488,5.696,5.46816,1.59488,5.696,0.0,0.0,0.0,133.15,92.07816,31.46488,97.3058385833,5.46816,1.59488,5.696,86.61,29.87,91.6160957474,134.24
2021-05-15 21:00:00,81.58424,8.02707,81.9781804455,5.7842400000000005,1.68707,6.02525,75.8,6.34,76.0646803714,133.46,81.93424,7.93707,82.3177791523,5.7842400000000005,1.68707,6.02525,76.15,6.25,76.4060534251,134.54,5.7842400000000005,1.68707,6.02525,5.7842400000000005,1.68707,6.02525,0.0,0.0,0.0,133.46,90.53424,31.28707,95.7879395413,5.7842400000000005,1.68707,6.02525,84.75,29.6,89.7703876565,134.54
2021-05-15 21:30:00,82.21936,7.87148,82.5952986325,6.03936,1.7614800000000002,6.291,76.18,6.11,76.4246328091,132.92,82.53936,7.77148,82.9044139392,6.03936,1.7614800000000002,6.291,76.5,6.01,76.7357159346,133.98,6.03936,1.7614800000000002,6.291,6.03936,1.7614800000000002,6.291,0.0,0.0,0.0,132.92,91.07936,31.10148,96.2431913239,6.03936,1.7614800000000002,6.291,85.04,29.34,89.9590862559,133.98
2021-05-15 22:00:00,80.12896,8.90928,80.6227356321,6.64896,1.9392800000000001,6.926,73.48,6.97,73.8098320009,132.84,80.45896,8.819280000000001,80.9408669585,6.64896,1.9392800000000001,6.926,73.81,6.88,74.1299568326,133.9,6.64896,1.9392800000000001,6.926,6.64896,1.9392800000000001,6.926,0.0,0.0,0.0,132.84,88.63896,32.40928,94.3781047701,6.64896,1.9392800000000001,6.926,81.99,30.47,87.4687429886,133.9
2021-05-15 22:30:00,76.86416,10.13663,77.5296740627,6.91416,2.01663,7.20225,69.95,8.12,70.4197195393,133.31,77.18416,10.05663,77.8365618579,6.91416,2.01663,7.20225,70.27,8.04,70.7284560838,134.42,6.91416,2.01663,7.20225,6.91416,2.01663,7.20225,0.0,0.0,0.0,133.31,84.71416,31.90663,90.5235988152,6.91416,2.01663,7.20225,77.8,29.89,83.344178561,134.42
2021-05-15 23:00:00,72.8704,11.2897,73.7397621521,7.1304,2.0797,7.4275,65.74,9.21,66.3820133771,132.93,73.1704,11.2097,74.024082637,7.1304,2.0797,7.4275,66.04,9.13,66.6681220674,133.98,7.1304,2.0797,7.4275,7.1304,2.0797,7.4275,0.0,0.0,0.0,132.93,80.3404,33.1497,86.9107731081,7.1304,2.0797,7.4275,73.21,31.07,79.5301766627,133.98
2021-05-15 23:30:00,69.6852,11.3136,70.5976249176,6.8352,1.9936,7.12,62.85,9.32,63.5372717387,133.93,69.9652,11.2236,70.8597093418,6.8352,1.9936,7.12,63.13,9.23,63.8011739704,134.95,6.8352,1.9936,7.12,6.8352,1.9936,7.12,0.0,0.0,0.0,133.93,76.8252,34.7936,84.3368600079,6.8352,1.9936,7.12,69.99,32.8,77.2945023918,134.95
2021-05-16 00:00:00,64.6556,16.51455,66.7313792234,7.6956,2.24455,8.01625,56.96,14.27,58.7203073902,134.93,64.9556,15.86455,66.8648930162,7.6956,2.24455,8.01625,57.26,13.62,58.857556864,135.96,7.6956,2.24455,8.01625,7.6956,2.24455,8.01625,0.0,0.0,0.0,134.93,72.6956,28.78455,78.1869591304,7.6956,2.24455,8.01625,65.0,26.54,70.2094836899,135.96
2021-05-16 00:30:00,60.36416,27.61288,66.3799891112,7.24416,2.11288,7.546,53.12,25.5,58.9235470759,131.53,60.56416,27.59288,66.5536212629,7.24416,2.11288,7.546,53.32,25.48,59.095285768,132.49,7.24416,2.11288,7.546,7.24416,2.11288,7.546,0.0,0.0,0.0,131.53,72.48416,5.7828800000000005,72.714476908,7.24416,2.11288,7.546,65.24,3.67,65.3431442464,132.49
2021-05-16 01:00:00,59.02568,28.31499,65.4657892197,7.76568,2.26499,8.08925,51.26,26.05,57.4994791281,131.53,59.22568,28.27499,65.6289283088,7.76568,2.26499,8.08925,51.46,26.01,57.6597927502,132.49,7.76568,2.26499,8.08925,7.76568,2.26499,8.08925,0.0,0.0,0.0,131.53,70.83568,6.39499,71.123761558,7.76568,2.26499,8.08925,63.07,4.13,63.2050773277,132.49
2021-05-16 01:30:00,59.93816,28.66363,66.4393460907,8.37816,2.44363,8.72725,51.56,26.22,57.843945232,132.07,60.14816,28.64363,66.6202573619,8.37816,2.44363,8.72725,51.77,26.2,58.022175933,133.05,8.37816,2.44363,8.72725,8.37816,2.44363,8.72725,0.0,0.0,0.0,132.07,71.85816,6.77363,72.1767083065,8.37816,2.44363,8.72725,63.48,4.33,63.6275042729,133.05
2021-05-16 02:00:00,61.62656,28.39483,67.8535133074,8.41656,2.45483,8.76725,53.21,25.94,59.1961797754,132.07,61.82656,28.36483,68.0226954947,8.41656,2.45483,8.76725,53.41,25.91,59.3629194026,133.05,8.41656,2.45483,8.76725,8.41656,2.45483,8.76725,0.0,0.0,0.0,132.07,73.85656,6.54483,74.1459793567,8.41656,2.45483,8.76725,65.44,4.09,65.5676879263,133.05
2021-05-16 02:30:00,62.90952,27.77486,68.7680925622,7.79952,2.27486,8.1245,55.11,25.5,60.7236535462,131.83,63.11952,27.75486,68.9522012604,7.79952,2.27486,8.1245,55.32,25.48,60.9059340295,132.82,7.79952,2.27486,8.1245,7.79952,2.27486,8.1245,0.0,0.0,0.0,131.83,75.63952,5.7648600000000005,75.8588860757,7.79952,2.27486,8.1245,67.84,3.49,67.9297114671,132.82
2021-05-16 03:00:00,61.84272,27.59371,67.7195307763,7.69272,2.24371,8.01325,54.15,25.35,59.7900075263,131.83,62.05272,27.56371,67.8991764925,7.69272,2.24371,8.01325,54.36,25.32,59.9675912473,132.88,7.69272,2.24371,8.01325,7.69272,2.24371,8.01325,0.0,0.0,0.0,131.83,74.42272,5.55371,74.6296519285,7.69272,2.24371,8.01325,66.73,3.31,66.8120423277,132.88
2021-05-16 03:30:00,60.2096,28.17405,66.4753565283,8.1396,2.37405,8.47875,52.07,25.8,58.111314733,131.63,60.4196,28.14405,66.6529490313,8.1396,2.37405,8.47875,52.28,25.77,58.2862874096,132.62,8.1396,2.37405,8.47875,8.1396,2.37405,8.47875,0.0,0.0,0.0,131.63,72.4596,6.12405,72.7179319052,8.1396,2.37405,8.47875,64.32,3.75,64.4292239593,132.62
2021-05-16 04:00:00,58.04512,28.71941,64.7614118636,8.05512,2.34941,8.39075,49.99,26.37,56.5188198744,131.79,58.24512,28.69941,64.9318884537,8.05512,2.34941,8.39075,50.19,26.35,56.6864939823,132.74,8.05512,2.34941,8.39075,8.05512,2.34941,8.39075,0.0,0.0,0.0,131.79,69.86512,6.82941,70.1981184475,8.05512,2.34941,8.39075,61.81,4.48,61.9721429354,132.74
2021-05-16 04:30:00,57.04248,29.00114,63.9914888548,7.51248,2.19114,7.8255,49.53,26.81,56.320484728,132.2,57.24248,28.97114,64.1562816055,7.51248,2.19114,7.8255,49.73,26.78,56.4822210966,133.11,7.51248,2.19114,7.8255,7.51248,2.19114,7.8255,0.0,0.0,0.0,132.2,68.86248,7.03114,69.2205033314,7.51248,2.19114,7.8255,61.35,4.84,61.5406215438,133.11
2021-05-16 05:00:00,56.23192,28.80681,63.1811770171,7.05192,2.05681,7.34575,49.18,26.75,55.9842379603,132.2,56.41192,28.78681,63.3323388804,7.05192,2.05681,7.34575,49.36,26.73,56.1329003348,133.11,7.05192,2.05681,7.34575,7.05192,2.05681,7.34575,0.0,0.0,0.0,132.2,67.99192,6.86681,68.3377952883,7.05192,2.05681,7.34575,60.94,4.8100000000000005,61.1295321428,133.11
2021-05-16 05:30:00,55.11704,29.20997,62.3787659846,7.09704,2.06997,7.39275,48.02,27.14,55.1588614821,132.2,55.31704,29.17997,62.5415506968,7.09704,2.06997,7.39275,48.22,27.11,55.3183559047,133.11,7.09704,2.06997,7.39275,7.09704,2.06997,7.39275,0.0,0.0,0.0,132.2,66.76704,7.24997,67.1595093443,7.09704,2.06997,7.39275,59.67,5.18,59.8944179369,133.11
2021-05-16 06:00:00,54.52816,29.59613,62.0423334826,7.35816,2.14613,7.66475,47.17,27.45,54.5757400316,132.33,54.70816,29.56613,62.1863233659,7.35816,2.14613,7.66475,47.35,27.42,54.7163494762,133.22,7.35816,2.14613,7.66475,7.35816,2.14613,7.66475,0.0,0.0,0.0,132.33,66.04816,7.62613,66.4869708903,7.35816,2.14613,7.66475,58.69,5.48,58.9452839505,133.22
2021-05-16 06:30:00,56.71352,28.85811,63.6334335359,7.19352,2.09811,7.49325,49.52,26.76,56.2879027856,132.5,56.89352,28.83811,63.7848665936,7.19352,2.09811,7.49325,49.7,26.74,56.4368461202,133.41,7.19352,2.09811,7.49325,7.19352,2.09811,7.49325,0.0,0.0,0.0,132.5,68.72352,6.82811,69.0618946117,7.19352,2.09811,7.49325,61.53,4.73,61.7115370089,133.41
2021-05-16 07:00:00,58.30448,28.31339,64.8155879504,6.83448,1.9933900000000002,7.11925,51.47,26.32,57.8091973651,132.26,58.50448,28.28339,64.9824924881,6.83448,1.9933900000000002,7.11925,51.67,26.29,57.9737268079,133.24,6.83448,1.9933900000000002,7.11925,6.83448,1.9933900000000002,7.11925,0.0,0.0,0.0,132.26,70.63448,6.28339,70.9134032096,6.83448,1.9933900000000002,7.11925,63.8,4.29,63.9440700925,133.24
2021-05-16 07:30:00,61.27936,27.86273,67.3163552568,6.72936,1.96273,7.00975,54.55,25.9,60.3863602149,131.96,61.47936,27.84273,67.4902164751,6.72936,1.96273,7.00975,54.75,25.88,60.5585410987,133.0,6.72936,1.96273,7.00975,6.72936,1.96273,7.00975,0.0,0.0,0.0,131.96,74.25936,5.76273,74.4826261934,6.72936,1.96273,7.00975,67.53,3.8,67.6368309429,133.0
2021-05-16 08:00:00,63.1992,26.79935,68.6465151414,6.8892,2.00935,7.17625,56.31,24.79,61.5252809827,131.96,63.419200000000004,26.76935,68.8374391452,6.8892,2.00935,7.17625,56.53,24.76,61.7146538514,133.0,6.8892,2.00935,7.17625,6.8892,2.00935,7.17625,0.0,0.0,0.0,131.96,76.3292,4.77935,76.4786830369,6.8892,2.00935,7.17625,69.44,2.77,69.4952264548,133.0
2021-05-16 08:30:00,65.54376,27.61818,71.1248784987,6.95376,2.02818,7.2435,58.59,25.59,63.9346244221,131.27,66.39376,16.49818,68.4128738634,6.95376,2.02818,7.2435,59.44,14.47,61.1759307244,132.3,6.95376,2.02818,7.2435,6.95376,2.02818,7.2435,0.0,0.0,0.0,131.27,77.42376,11.56818,78.2832127665,6.95376,2.02818,7.2435,70.47,9.54,71.1128153008,132.3
2021-05-16 09:00:00,67.37768,27.87974,72.917979022,7.02768,2.04974,7.3205,60.35,25.83,65.645345608,131.92,68.79768,7.66974,69.2238808869,7.02768,2.04974,7.3205,61.77,5.62,62.0251344215,132.93,7.02768,2.04974,7.3205,7.02768,2.04974,7.3205,0.0,0.0,0.0,131.92,78.29768,17.82974,80.3020941312,7.02768,2.04974,7.3205,71.27,15.78,72.9960361938,132.93
2021-05-16 09:30:00,69.75672,26.58946,74.6525241921,7.26672,2.11946,7.5695,62.49,24.47,67.1102153178,131.34,71.18672,6.61946,71.4938203976,7.26672,2.11946,7.5695,63.92,4.5,64.0782053432,132.33,7.26672,2.11946,7.5695,7.26672,2.11946,7.5695,0.0,0.0,0.0,131.34,80.79672,16.92946,82.5512966503,7.26672,2.11946,7.5695,73.53,14.81,75.0066463722,132.33
2021-05-16 10:00:00,71.264,25.68075,75.7499743667,7.374,2.15075,7.68125,63.89,23.53,68.0851892852,131.34,72.724,5.87075,72.9605775852,7.374,2.15075,7.68125,65.35,3.7199999999999998,65.4557934793,132.33,7.374,2.15075,7.68125,7.374,2.15075,7.68125,0.0,0.0,0.0,131.34,82.724,15.98075,84.2534542115,7.374,2.15075,7.68125,75.35,13.83,76.6086901076,132.33
2021-05-16 10:30:00,73.04112,34.88616,80.9447303436,7.94112,2.31616,8.272,65.1,32.57,72.7929591375,130.76,74.54112,14.77616,75.9915355497,7.94112,2.31616,8.272,66.6,12.46,67.7555281877,131.76,7.94112,2.31616,8.272,7.94112,2.31616,8.272,0.0,0.0,0.0,130.76,87.84112,9.70616,88.3757427397,7.94112,2.31616,8.272,79.9,7.39,80.2410250433,131.76
2021-05-16 11:00:00,72.55024,34.70882,80.4253660847,7.71024,2.24882,8.0315,64.84,32.46,72.5112212006,132.23,74.05024,14.52882,75.4620742801,7.71024,2.24882,8.0315,66.34,12.28,67.4669845184,133.21,7.71024,2.24882,8.0315,7.71024,2.24882,8.0315,0.0,0.0,0.0,132.23,87.17024,9.61882,87.6993297571,7.71024,2.24882,8.0315,79.46,7.37,79.8010557574,133.21
2021-05-16 11:30:00,74.14432,34.09876,81.60947017230001,7.74432,2.25876,8.067,66.4,31.84,73.6392938586,132.28,75.66432,13.96876,76.9429371483,7.74432,2.25876,8.067,67.92,11.71,68.9220610545,133.29,7.74432,2.25876,8.067,7.74432,2.25876,8.067,0.0,0.0,0.0,132.28,89.14432,10.30876,89.7383993673,7.74432,2.25876,8.067,81.4,8.05,81.7970812438,133.29
2021-05-16 12:00:00,75.76728,34.11629,83.0939345678,8.62728,2.51629,8.98675,67.14,31.6,74.204714136,132.28,77.29728,14.01629,78.5577868881,8.62728,2.51629,8.98675,68.67,11.5,69.6262802396,133.29,8.62728,2.51629,8.98675,8.62728,2.51629,8.98675,0.0,0.0,0.0,132.28,90.94728,10.78629,91.5846700674,8.62728,2.51629,8.98675,82.32,8.27,82.7343658947,133.29
2021-05-16 12:30:00,76.01952,34.17611,83.3485087795,8.24952,2.40611,8.59325,67.77,31.77,74.8472163811,132.13,77.55952,14.07611,78.8264931058,8.24952,2.40611,8.59325,69.31,11.67,70.2855959639,133.17,8.24952,2.40611,8.59325,8.24952,2.40611,8.59325,0.0,0.0,0.0,132.13,91.14952,10.39611,91.7404714363,8.24952,2.40611,8.59325,82.9,7.99,83.2841527543,133.17
2021-05-16 13:00:00,77.35112,34.30866,84.6184372123,9.56112,2.78866,9.9595,67.79,31.52,74.7595779817,132.13,78.90112,14.31866,80.1898420091,9.56112,2.78866,9.9595,69.34,11.53,70.2920799237,133.17,9.56112,2.78866,9.9595,9.56112,2.78866,9.9595,0.0,0.0,0.0,132.13,92.16112,10.78866,92.7904479149,9.56112,2.78866,9.9595,82.6,8.0,82.986504927,133.17
2021-05-16 13:30:00,78.7968,34.4949,86.016474098,9.8568,2.8749000000000002,10.2675,68.94,31.62,75.8455535941,131.86,80.3668,14.5049,81.6652598493,9.8568,2.8749000000000002,10.2675,70.51,11.63,71.4626965626,132.97,9.8568,2.8749000000000002,10.2675,9.8568,2.8749000000000002,10.2675,0.0,0.0,0.0,131.86,94.0768,10.7949,94.6941083925,9.8568,2.8749000000000002,10.2675,84.22,7.92,84.5915764128,132.97
2021-05-16 14:00:00,75.1544,35.1067,82.9497692839,9.0744,2.6467,9.4525,66.08,32.46,73.6221298252,131.86,76.6944,15.0067,78.1487814124,9.0744,2.6467,9.4525,67.62,12.36,68.7403375028,132.89,9.0744,2.6467,9.4525,9.0744,2.6467,9.4525,0.0,0.0,0.0,131.86,89.9544,9.7867,90.4852119202,9.0744,2.6467,9.4525,80.88,7.14,81.1945441517,132.89
2021-05-16 14:30:00,74.81544,35.264920000000004,82.7101241989,8.48544,2.47492,8.839,66.33,32.79,73.9922495941,132.26,76.34544,15.14492,77.8331215525,8.48544,2.47492,8.839,67.86,12.67,69.0326625591,133.31,8.48544,2.47492,8.839,8.48544,2.47492,8.839,0.0,0.0,0.0,132.26,89.90544,9.32492,90.3877329874,8.48544,2.47492,8.839,81.42,6.85,81.7076428494,133.31
2021-05-16 15:00:00,74.75064,35.49102,82.7482367247,7.82064,2.28102,8.1465,66.93,33.21,74.7163235177,132.26,76.29064,15.34102,77.8177913221,7.82064,2.28102,8.1465,68.47,13.06,69.7044080385,133.34,7.82064,2.28102,8.1465,7.82064,2.28102,8.1465,0.0,0.0,0.0,132.26,89.92064,8.74102,90.344490306,7.82064,2.28102,8.1465,82.1,6.46,82.3537588699,133.34
2021-05-16 15:30:00,76.22216,35.63688,84.141576472,8.73216,2.54688,9.096,67.49,33.09,75.1654721265,132.48,77.77216,15.44688,79.2913297454,8.73216,2.54688,9.096,69.04,12.9,70.2348318144,133.56,8.73216,2.54688,9.096,8.73216,2.54688,9.096,0.0,0.0,0.0,132.48,91.34216,9.18688,91.8029899165,8.73216,2.54688,9.096,82.61,6.64,82.8764242713,133.56
2021-05-16 16:00:00,79.41872,35.30421,86.9121414427,9.16872,2.67421,9.55075,70.25,32.63,77.4582429442,132.56,81.00872,15.13421,82.4102968588,9.16872,2.67421,9.55075,71.84,12.46,72.9125311589,133.67,9.16872,2.67421,9.55075,9.16872,2.67421,9.55075,0.0,0.0,0.0,132.56,94.79872,9.67421,95.2910680639,9.16872,2.67421,9.55075,85.63,7.0,85.9156382738,133.67
2021-05-16 16:30:00,81.42608,34.33844,88.3704416974,7.60608,2.21844,7.923,73.82,32.12,80.5051973477,132.51,83.07608,14.31844,84.3009655473,7.60608,2.21844,7.923,75.47,12.1,76.4338334771,133.54,7.60608,2.21844,7.923,7.60608,2.21844,7.923,0.0,0.0,0.0,132.51,97.50608,9.48844,97.9666582598,7.60608,2.21844,7.923,89.9,7.27,90.1934748194,133.54
2021-05-16 17:00:00,82.21528,34.39154,89.1186304262,9.60528,2.80154,10.0055,72.61,31.59,79.1842168617,131.91,83.87528,14.50154,85.1196643406,9.60528,2.80154,10.0055,74.27,11.7,75.1859222195,132.92,9.60528,2.80154,10.0055,9.60528,2.80154,10.0055,0.0,0.0,0.0,131.91,98.08528,10.50154,98.6458539172,9.60528,2.80154,10.0055,88.48,7.7,88.8144154966,132.92
2021-05-16 17:30:00,82.91672,33.36571,89.3781464306,8.31672,2.42571,8.66325,74.6,30.94,80.7616468381,131.51,84.57672,13.57571,85.6593338053,8.31672,2.42571,8.66325,76.26,11.15,77.0708122443,132.52,8.31672,2.42571,8.66325,8.31672,2.42571,8.66325,0.0,0.0,0.0,131.51,99.10672,10.63571,99.67577577509999,8.31672,2.42571,8.66325,90.79,8.21,91.1604530485,132.52
2021-05-16 18:00:00,82.46696,33.15328,88.8816036444,7.17696,2.09328,7.476,75.29,31.06,81.4451207869,131.14,84.13696,13.35328,85.190011884,7.17696,2.09328,7.476,76.96,11.26,77.7793623013,132.17,7.17696,2.09328,7.476,7.17696,2.09328,7.476,0.0,0.0,0.0,131.14,98.87696,10.15328,99.396892877,7.17696,2.09328,7.476,91.7,8.06,92.0535365969,132.17
2021-05-16 18:30:00,82.07856,33.51208,88.6563563294,6.41856,1.87208,6.686,75.66,31.64,82.0092994727,131.51,83.76856,13.62208,84.8689148511,6.41856,1.87208,6.686,77.35,11.75,78.2373631969,132.54,6.41856,1.87208,6.686,6.41856,1.87208,6.686,0.0,0.0,0.0,131.51,98.66856,9.55208,99.1298490103,6.41856,1.87208,6.686,92.25,7.68,92.5691357851,132.54
2021-05-16 19:00:00,82.22488,33.76184,88.8864035227,5.59488,1.63184,5.828,76.63,32.13,83.0932837238,131.51,83.92488,13.85184,85.0603253838,5.59488,1.63184,5.828,78.33,12.22,79.2774703179,132.54,5.59488,1.63184,5.828,5.59488,1.63184,5.828,0.0,0.0,0.0,131.51,99.04488,8.83184,99.4378682998,5.59488,1.63184,5.828,93.45,7.2,93.7269571681,132.54
2021-05-16 19:30:00,82.60416,33.98413,89.3217125964,5.53416,1.61413,5.76475,77.07,32.37,83.5918763996,131.65,84.32416,13.99413,85.477480275,5.53416,1.61413,5.76475,78.79,12.38,79.7566831056,132.7,5.53416,1.61413,5.76475,5.53416,1.61413,5.76475,0.0,0.0,0.0,131.65,99.56416,8.70413,99.9439034437,5.53416,1.61413,5.76475,94.03,7.09,94.2969193558,132.7
2021-05-16 20:00:00,81.1568,34.32865,88.1185701034,5.2068,1.51865,5.42375,75.95,32.81,82.7339023617,131.86,82.8468,14.47865,84.1024587991,5.2068,1.51865,5.42375,77.64,12.96,78.714237594,132.92,5.2068,1.51865,5.42375,5.2068,1.51865,5.42375,0.0,0.0,0.0,131.86,97.8468,7.74865,98.1531346777,5.2068,1.51865,5.42375,92.64,6.23,92.8492460928,132.92
2021-05-16 20:30:00,81.04176,34.89718,88.2359339263,5.44176,1.58718,5.6685,75.6,33.31,82.6130504218,131.48,82.74176,15.03718,84.0970607706,5.44176,1.58718,5.6685,77.3,13.45,78.4614077111,132.54,5.44176,1.58718,5.6685,5.44176,1.58718,5.6685,0.0,0.0,0.0,131.48,97.55176,7.20718,97.8176329843,5.44176,1.58718,5.6685,92.11,5.62,92.2812900863,132.54
