Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-05-16 21:00:00,79.63576,35.42043,87.1576797085,6.27576,1.8304300000000002,6.53725,73.36,33.59,80.6844328232,131.48,81.28576,15.65043,82.7786852877,6.27576,1.8304300000000002,6.53725,75.01,13.82,76.272488487,132.64,6.27576,1.8304300000000002,6.53725,6.27576,1.8304300000000002,6.53725,0.0,0.0,0.0,131.48,95.62576,6.90043,95.8744069591,6.27576,1.8304300000000002,6.53725,89.35,5.07,89.4937282719,132.64
2021-05-16 21:30:00,79.49016,35.64963,87.1182050777,7.6101600000000005,2.21963,7.92725,71.88,33.43,79.2735725195,131.13,81.13016,15.89963,82.6734606495,7.6101600000000005,2.21963,7.92725,73.52,13.68,74.7819015538,132.22,7.6101600000000005,2.21963,7.92725,7.6101600000000005,2.21963,7.92725,0.0,0.0,0.0,131.13,95.05016,7.42963,95.3400876755,7.6101600000000005,2.21963,7.92725,87.44,5.21,87.5950780581,132.22
2021-05-16 22:00:00,76.62168,37.22174,85.1841521332,10.05168,2.93174,10.4705,66.57,34.29,74.882367751,131.13,78.16168,17.35174,80.0645433475,10.05168,2.93174,10.4705,68.11,14.42,69.6197421713,132.22,10.05168,2.93174,10.4705,10.05168,2.93174,10.4705,0.0,0.0,0.0,131.13,91.12168,7.46174,91.4266817174,10.05168,2.93174,10.4705,81.07,4.53,81.1964642087,132.22
2021-05-16 22:30:00,73.094,37.817,82.2973773883,8.664,2.527,9.025,64.43,35.29,73.4616158276,131.58,74.604,17.777,76.6927541884,8.664,2.527,9.025,65.94,15.25,67.6804705953,132.66,8.664,2.527,9.025,8.664,2.527,9.025,0.0,0.0,0.0,131.58,87.384,6.397,87.6178353134,8.664,2.527,9.025,78.72,3.87,78.8150702594,132.66
2021-05-16 23:00:00,69.01032,37.99926,78.7805053744,7.78032,2.26926,8.1045,61.23,35.73,70.8924946662,132.22,70.47032,17.81926,72.6883211242,7.78032,2.26926,8.1045,62.69,15.55,64.5897716361,133.27,7.78032,2.26926,8.1045,7.78032,2.26926,8.1045,0.0,0.0,0.0,132.22,83.12032,5.04926,83.2735409566,7.78032,2.26926,8.1045,75.34,2.7800000000000002,75.3912727045,133.27
2021-05-16 23:30:00,65.1944,38.5892,75.7590664409,7.3344000000000005,2.1392,7.64,57.86,36.45,68.3840778252,132.65,66.6044,18.2192,69.0513240134,7.3344000000000005,2.1392,7.64,59.27,16.08,61.412533737,133.68,7.3344000000000005,2.1392,7.64,7.3344000000000005,2.1392,7.64,0.0,0.0,0.0,132.65,78.8044,4.7192,78.9455781409,7.3344000000000005,2.1392,7.64,71.47,2.58,71.5165526294,133.68
2021-05-17 00:00:00,62.11744,39.37592,73.5461720826,7.59744,2.21592,7.914,54.52,37.16,65.9795119715,133.34,63.45744,18.89592,66.2110450303,7.59744,2.21592,7.914,55.86,16.68,58.2971868961,134.32,7.59744,2.21592,7.914,7.59744,2.21592,7.914,0.0,0.0,0.0,133.34,75.26744,4.20592,75.3848611274,7.59744,2.21592,7.914,67.67,1.99,67.6992540579,134.32
2021-05-17 00:30:00,60.3716,39.61755,72.2099740657,7.6716,2.23755,7.99125,52.7,37.38,64.6107916683,133.76,61.7016,19.10755,64.5924601603,7.6716,2.23755,7.99125,54.03,16.87,56.6024540104,134.72,7.6716,2.23755,7.99125,7.6716,2.23755,7.99125,0.0,0.0,0.0,133.76,73.2516,4.05755,73.3638917627,7.6716,2.23755,7.99125,65.58,1.82,65.6052497899,134.72
2021-05-17 01:00:00,59.15032,40.33801,71.5954985098,7.33032,2.13801,7.63575,51.82,38.2,64.378198173,133.83,60.44032,19.74801,63.5847165651,7.33032,2.13801,7.63575,53.11,17.61,55.9534109773,134.75,7.33032,2.13801,7.63575,7.33032,2.13801,7.63575,0.0,0.0,0.0,133.83,72.12032,3.85801,72.2234366259,7.33032,2.13801,7.63575,64.79,1.72,64.8128266626,134.75
2021-05-17 01:30:00,60.06552,40.76911,72.5946762722,7.02552,2.04911,7.31825,53.04,38.72,65.6694754052,134.13,61.38552,20.14911,64.6078067997,7.02552,2.04911,7.31825,54.36,18.1,57.2941497886,135.07,7.02552,2.04911,7.31825,7.02552,2.04911,7.31825,0.0,0.0,0.0,134.13,73.14552,3.90911,73.249902642,7.02552,2.04911,7.31825,66.12,1.8599999999999999,66.1461563509,135.07
2021-05-17 02:00:00,62.52144,39.77542,74.1013798512,7.08144,2.06542,7.3765,55.44,37.71,67.0495167768,134.28,63.88144,19.25542,66.720383511,7.08144,2.06542,7.3765,56.8,17.19,59.3442170729,135.27,7.08144,2.06542,7.3765,7.08144,2.06542,7.3765,0.0,0.0,0.0,134.28,76.12144,4.87542,76.277410469,7.08144,2.06542,7.3765,69.04,2.81,69.097161302,135.27
2021-05-17 02:30:00,62.73384,39.78487,74.285735926,6.87384,2.00487,7.16025,55.86,37.78,67.4363996666,133.84,64.10384,19.21487,66.9216970187,6.87384,2.00487,7.16025,57.23,17.21,59.7616683167,134.78,6.87384,2.00487,7.16025,6.87384,2.00487,7.16025,0.0,0.0,0.0,133.84,76.42384,4.88487,76.5797967826,6.87384,2.00487,7.16025,69.55,2.88,69.6096035041,134.78
2021-05-17 03:00:00,61.69352,40.10186,73.5815845538,7.10352,2.07186,7.3995,54.59,38.03,66.5308124105,134.06,63.03352,19.49186,65.9784604992,7.10352,2.07186,7.3995,55.93,17.42,58.5800418231,135.02,7.10352,2.07186,7.3995,7.10352,2.07186,7.3995,0.0,0.0,0.0,134.06,75.13352,4.70186,75.2804975744,7.10352,2.07186,7.3995,68.03,2.63,68.0808181502,135.02
2021-05-17 03:30:00,60.9436,40.31105,73.0691667741,6.9636,2.03105,7.25375,53.98,38.28,66.1755151094,134.23,62.2836,19.66105,65.3131205506,6.9636,2.03105,7.25375,55.32,17.63,58.0613408388,135.17,6.9636,2.03105,7.25375,6.9636,2.03105,7.25375,0.0,0.0,0.0,134.23,74.2836,4.46105,74.4174320711,6.9636,2.03105,7.25375,67.32,2.43,67.3638426754,135.17
2021-05-17 04:00:00,60.23744,40.42842,72.5465803567,6.57744,1.9184200000000002,6.8515,53.66,38.51,66.0485859046,134.39,61.56744,19.73842,64.654117365,6.57744,1.9184200000000002,6.8515,54.99,17.82,57.8052982001,135.33,6.57744,1.9184200000000002,6.8515,6.57744,1.9184200000000002,6.8515,0.0,0.0,0.0,134.39,73.54744,4.19842,73.6671749224,6.57744,1.9184200000000002,6.8515,66.97,2.2800000000000002,67.0088001683,135.33
2021-05-17 04:30:00,60.21952,40.24361,72.4288529169,6.62952,1.93361,6.90575,53.59,38.31,65.8752168877,134.49,61.54952,19.58361,64.5899465309,6.62952,1.93361,6.90575,54.92,17.65,57.6864706842,135.41,6.62952,1.93361,6.90575,6.62952,1.93361,6.90575,0.0,0.0,0.0,134.49,73.48952,4.33361,73.617183629,6.62952,1.93361,6.90575,66.86,2.4,66.9030612155,135.41
2021-05-17 05:00:00,60.9876,39.65805,72.7478404048,6.7476,1.96805,7.02875,54.24,37.69,66.0493277786,134.4,62.3276,19.05805,65.176214922,6.7476,1.96805,7.02875,55.58,17.09,58.1481255072,135.31,6.7476,1.96805,7.02875,6.7476,1.96805,7.02875,0.0,0.0,0.0,134.4,74.3776,4.9380500000000005,74.5413423515,6.7476,1.96805,7.02875,67.63,2.9699999999999998,67.6951829896,135.31
2021-05-17 05:30:00,61.36816,39.40613,72.9307489565,6.87816,2.00613,7.16475,54.49,37.4,66.0902420937,134.21,62.70816,18.85613,65.4818063981,6.87816,2.00613,7.16475,55.83,16.85,58.3173336153,135.15,6.87816,2.00613,7.16475,6.87816,2.00613,7.16475,0.0,0.0,0.0,134.21,74.90816,5.26613,75.0930393563,6.87816,2.00613,7.16475,68.03,3.26,68.1080648675,135.15
2021-05-17 06:00:00,63.78544,38.34867,74.4258211024,6.47544,1.88867,6.74525,57.31,36.46,67.9247208312,133.95,65.16544,17.71867,67.531369281,6.47544,1.88867,6.74525,58.69,15.83,60.787375334000004,134.88,6.47544,1.88867,6.74525,6.47544,1.88867,6.74525,0.0,0.0,0.0,133.95,77.65544,6.30867,77.9112744008,6.47544,1.88867,6.74525,71.18,4.42,71.3171003337,134.88
2021-05-17 06:30:00,71.54632,35.68226,79.9506071537,6.31632,1.84226,6.5795,65.23,33.84,73.485362488,133.18,73.05632,15.32226,74.6458139714,6.31632,1.84226,6.5795,66.74,13.48,68.0877228287,134.21,6.31632,1.84226,6.5795,6.31632,1.84226,6.5795,0.0,0.0,0.0,133.18,86.71632,8.692260000000001,87.1508780119,6.31632,1.84226,6.5795,80.4,6.85,80.6912789588,134.21
2021-05-17 07:00:00,78.75464,32.25802,85.1050713874,5.92464,1.7280200000000001,6.1715,72.83,30.53,78.9701829807,133.18,80.38464,12.13802,81.2958909014,5.92464,1.7280200000000001,6.1715,74.46,10.41,75.1841718715,134.21,5.92464,1.7280200000000001,6.1715,5.92464,1.7280200000000001,6.1715,0.0,0.0,0.0,133.18,94.93464,11.43802,95.6212014851,5.92464,1.7280200000000001,6.1715,89.01,9.71,89.5380600639,134.21
2021-05-17 07:30:00,88.70584,17.03212,90.3261820393,6.07584,1.7721200000000001,6.329,82.63,15.26,84.0272842593,131.85,89.56584,9.75212,90.0951915443,6.07584,1.7721200000000001,6.329,83.49,7.98,83.8704983889,132.92,6.07584,1.7721200000000001,6.329,6.07584,1.7721200000000001,6.329,0.0,0.0,0.0,131.85,103.32584,6.3821200000000005,103.5227543461,6.07584,1.7721200000000001,6.329,97.25,4.61,97.359203982,132.92
2021-05-17 08:00:00,93.99696,8.15078,94.3496884142,6.03696,1.76078,6.2885,87.96,6.39,88.1918006393,131.85,94.40696,8.07078,94.7513144302,6.03696,1.76078,6.2885,88.37,6.31,88.5949942152,132.92,6.03696,1.76078,6.2885,6.03696,1.76078,6.2885,0.0,0.0,0.0,131.85,107.53696,3.15078,107.5831082496,6.03696,1.76078,6.2885,101.5,1.3900000000000001,101.5095172878,132.92
2021-05-17 08:30:00,96.08784,6.51937,96.3087492446,5.75784,1.67937,5.99775,90.33,4.84,90.4595738438,131.39,96.49784,6.4293700000000005,96.711787923,5.75784,1.67937,5.99775,90.74,4.75,90.8642399407,132.47,5.75784,1.67937,5.99775,5.75784,1.67937,5.99775,0.0,0.0,0.0,131.39,109.98784,4.76937,110.0911978228,5.75784,1.67937,5.99775,104.23,3.09,104.2757929723,132.47
2021-05-17 09:00:00,95.86008,5.64419,96.0260996728,5.5000800000000005,1.60419,5.72925,90.36,4.04,90.4502692091,131.39,96.25008,5.55419,96.4102013615,5.5000800000000005,1.60419,5.72925,90.75,3.95,90.8359235105,132.47,5.5000800000000005,1.60419,5.72925,5.5000800000000005,1.60419,5.72925,0.0,0.0,0.0,131.39,109.84008,5.57419,109.9814291986,5.5000800000000005,1.60419,5.72925,104.34,3.9699999999999998,104.4154993284,132.47
2021-05-17 09:30:00,98.76288,6.08459,98.9501323969,5.91288,1.72459,6.15925,92.85,4.36,92.9523108911,130.93,100.17288,13.58459,101.0897965819,5.91288,1.72459,6.15925,94.26,11.86,95.0031957357,132.01,5.91288,1.72459,6.15925,5.91288,1.72459,6.15925,0.0,0.0,0.0,130.93,111.04288,10.28459,111.5181330106,5.91288,1.72459,6.15925,105.13,8.56,105.47791475,132.01
2021-05-17 10:00:00,99.72128,6.34704,99.9230634118,5.68128,1.65704,5.918,94.04,4.69,94.1568781343,132.4,101.42128,16.35704,102.7318295097,5.68128,1.65704,5.918,95.74,14.7,96.8619512502,133.5,5.68128,1.65704,5.918,5.68128,1.65704,5.918,0.0,0.0,0.0,132.4,111.55128,11.39704,112.1319784468,5.68128,1.65704,5.918,105.87,9.74,106.31709411,133.5
2021-05-17 10:30:00,100.02624,5.97807,100.2047204949,5.37624,1.56807,5.60025,94.65,4.41,94.7526812286,132.98,101.71624,16.54807,103.0535399706,5.37624,1.56807,5.60025,96.34,14.98,97.4976717671,134.14,5.37624,1.56807,5.60025,5.37624,1.56807,5.60025,0.0,0.0,0.0,132.98,111.66624,11.19807,112.2263156638,5.37624,1.56807,5.60025,106.29,9.63,106.7253531266,134.14
2021-05-17 11:00:00,99.4412,6.5066,99.653841376,6.0912,1.7766000000000002,6.345,93.35,4.73,93.4697566061,132.98,101.1312,16.3966,102.4517842939,6.0912,1.7766000000000002,6.345,95.04,14.62,96.1579221905,134.08,6.0912,1.7766000000000002,6.345,6.0912,1.7766000000000002,6.345,0.0,0.0,0.0,132.98,111.0212,11.6966,111.6356452975,6.0912,1.7766000000000002,6.345,104.93,9.92,105.3978714206,134.08
2021-05-17 11:30:00,95.63192,6.72556,95.868124422,7.32192,2.13556,7.627,88.31,4.59,88.4292044519,132.82,97.25192,16.91556,98.7120667082,7.32192,2.13556,7.627,89.93,14.78,91.136454287,133.93,7.32192,2.13556,7.627,7.32192,2.13556,7.627,0.0,0.0,0.0,132.82,106.45192,11.95556,107.1211775822,7.32192,2.13556,7.627,99.13,9.82,99.6152061685,133.93
2021-05-17 12:00:00,93.53784,6.79812,93.7845506861,6.98784,2.03812,7.279,86.55,4.76,86.6807942972,132.82,95.11784,16.76812,96.5845398322,6.98784,2.03812,7.279,88.13,14.73,89.3525030427,133.93,6.98784,2.03812,7.279,6.98784,2.03812,7.279,0.0,0.0,0.0,132.82,104.16784,11.99812,104.8565390131,6.98784,2.03812,7.279,97.18,9.96,97.6890679657,133.93
2021-05-17 12:30:00,95.65248,7.13489,95.9182130018,7.90248,2.30489,8.23175,87.75,4.83,87.8828276741,133.21,97.25248,17.02489,98.7314121527,7.90248,2.30489,8.23175,89.35,14.72,90.5544085067,134.29,7.90248,2.30489,8.23175,7.90248,2.30489,8.23175,0.0,0.0,0.0,133.21,106.33248,12.444890000000001,107.0582625959,7.90248,2.30489,8.23175,98.43,10.14,98.9509196521,134.29
2021-05-17 13:00:00,97.82656,7.35608,98.1027408098,9.10656,2.65608,9.486,88.72,4.7,88.8444055639,133.39,99.44656,17.56608,100.9860656843,9.10656,2.65608,9.486,90.34,14.91,91.5621302723,134.54,9.10656,2.65608,9.486,9.10656,2.65608,9.486,0.0,0.0,0.0,133.39,108.39656,13.25608,109.2041110801,9.10656,2.65608,9.486,99.29,10.6,99.8542142326,134.54
2021-05-17 13:30:00,98.34488,9.07809,98.7629846666,10.96488,3.19809,11.42175,87.38,5.88,87.5776158616,133.62,99.96488,17.01809,101.4031193833,10.96488,3.19809,11.42175,89.0,13.82,90.0665998026,134.76,10.96488,3.19809,11.42175,10.96488,3.19809,11.42175,0.0,0.0,0.0,133.62,108.74488,14.10809,109.6562224849,10.96488,3.19809,11.42175,97.78,10.91,98.3867699439,134.76
2021-05-17 14:00:00,98.06216,9.09938,98.483429775,7.47216,2.17938,7.7835,90.59,6.92,90.8539184626,134.03,99.71216,15.07938,100.8459347374,7.47216,2.17938,7.7835,92.24,12.9,93.1376808816,135.15,7.47216,2.17938,7.7835,7.47216,2.17938,7.7835,0.0,0.0,0.0,134.03,108.74216,12.68938,109.4800334593,7.47216,2.17938,7.7835,101.27,10.51,101.8139135875,135.15
2021-05-17 14:30:00,94.31568,9.89749,94.8335795073,7.94568,2.3174900000000003,8.27675,86.37,7.58,86.7019797929,134.58,95.91568,14.62749,97.0246418883,7.94568,2.3174900000000003,8.27675,87.97,12.31,88.8271186069,135.76,7.94568,2.3174900000000003,8.27675,7.94568,2.3174900000000003,8.27675,0.0,0.0,0.0,134.58,104.38568,13.51749,105.2572692262,7.94568,2.3174900000000003,8.27675,96.44,11.2,97.0881743571,135.76
2021-05-17 15:00:00,91.7192,10.9306,92.3682286557,9.7392,2.8406000000000002,10.145,81.98,8.09,82.3782040348,134.82,93.2592,14.7506,94.4185288225,9.7392,2.8406000000000002,10.145,83.52,11.91,84.3649127304,135.97,9.7392,2.8406000000000002,10.145,9.7392,2.8406000000000002,10.145,0.0,0.0,0.0,134.82,101.1292,14.9306,102.2254269201,9.7392,2.8406000000000002,10.145,91.39,12.09,92.1862256522,135.97
2021-05-17 15:30:00,88.4152,11.67735,89.1830033923,9.8652,2.87735,10.27625,78.55,8.8,79.0413973814,135.19,89.9152,14.21735,91.0322812636,9.8652,2.87735,10.27625,80.05,11.34,80.8492306704,136.33,9.8652,2.87735,10.27625,9.8652,2.87735,10.27625,0.0,0.0,0.0,135.19,97.8252,16.51735,99.2098412763,9.8652,2.87735,10.27625,87.96,13.64,89.0112981593,136.33
2021-05-17 16:00:00,90.0552,11.5261,90.7898123594,9.895199999999999,2.8861,10.3075,80.16,8.64,80.6242841829,135.59,91.5452,14.3361,92.6609270742,9.895199999999999,2.8861,10.3075,81.65,11.45,82.448923583,136.75,9.895199999999999,2.8861,10.3075,9.895199999999999,2.8861,10.3075,0.0,0.0,0.0,135.59,99.6452,17.3361,101.1420102937,9.895199999999999,2.8861,10.3075,89.75,14.45,90.9058028951,136.75
2021-05-17 16:30:00,93.98024,11.73757,94.7103798956,8.94024,2.60757,9.31275,85.04,9.13,85.5286998615,135.49,95.55024,13.61757,96.5157322759,8.94024,2.60757,9.31275,86.61,11.01,87.3069997194,136.66,8.94024,2.60757,9.31275,8.94024,2.60757,9.31275,0.0,0.0,0.0,135.49,104.63024,17.45757,106.076641504,8.94024,2.60757,9.31275,95.69,14.85,96.8354201726,136.66
2021-05-17 17:00:00,97.84952,9.31861,98.2922431149,7.46952,2.17861,7.78075,90.38,7.14,90.6615905442,135.68,98.26952,9.13861,98.6935294422,7.46952,2.17861,7.78075,90.8,6.96,91.066358223,136.88,7.46952,2.17861,7.78075,7.46952,2.17861,7.78075,0.0,0.0,0.0,135.68,111.40952,4.2786100000000005,111.4916483427,7.46952,2.17861,7.78075,103.94,2.1,103.9612119976,136.88
2021-05-17 17:30:00,100.7676,10.293050000000001,101.2919349606,9.5076,2.77305,9.90375,91.26,7.52,91.5693070849,133.38,101.1776,10.20305,101.6907516496,9.5076,2.77305,9.90375,91.67,7.43,91.9706137851,134.5,9.5076,2.77305,9.90375,9.5076,2.77305,9.90375,0.0,0.0,0.0,133.38,114.5276,4.3130500000000005,114.60878483810001,9.5076,2.77305,9.90375,105.02,1.54,105.0312905757,134.5
2021-05-17 18:00:00,98.84872,11.29421,99.4918520541,10.36872,3.02421,10.80075,88.48,8.27,88.8656474685,133.38,99.22872,11.20421,99.8592669438,10.36872,3.02421,10.80075,88.86,8.18,89.2357103406,134.5,10.36872,3.02421,10.80075,10.36872,3.02421,10.80075,0.0,0.0,0.0,133.38,112.23872,3.78421,112.3024955758,10.36872,3.02421,10.80075,101.87,0.76,101.8728349463,134.5
2021-05-17 18:30:00,98.22456,10.63008,98.7980910139,6.03456,1.76008,6.286,92.19,8.87,92.6157276061,133.74,98.63456,10.54008,99.1961174281,6.03456,1.76008,6.286,92.6,8.78,93.0153127179,134.8,6.03456,1.76008,6.286,6.03456,1.76008,6.286,0.0,0.0,0.0,133.74,112.47456,2.06008,112.4934245936,6.03456,1.76008,6.286,106.44,0.30000000000000004,106.4404227726,134.8
2021-05-17 19:00:00,96.59488,11.42809,97.2685564983,5.92488,1.72809,6.17175,90.67,9.7,91.1873834475,133.61,97.00488,11.34809,97.6664010316,5.92488,1.72809,6.17175,91.08,9.62,91.5866300286,134.73,5.92488,1.72809,6.17175,5.92488,1.72809,6.17175,0.0,0.0,0.0,133.61,110.68488,2.39809,110.7108553678,5.92488,1.72809,6.17175,104.76,0.67,104.7621424943,134.73
2021-05-17 19:30:00,94.53384,12.02862,95.296036666,6.06384,1.76862,6.3165,88.47,10.26,89.062946841,133.8,94.92384,11.94862,95.6729058838,6.06384,1.76862,6.3165,88.86,10.18,89.4412209219,134.97,6.06384,1.76862,6.3165,6.06384,1.76862,6.3165,0.0,0.0,0.0,133.8,108.45384,2.88862,108.4923017373,6.06384,1.76862,6.3165,102.39,1.12,102.396125415,134.97
2021-05-17 20:00:00,91.82776,13.22768,92.7755842062,6.67776,1.94768,6.956,85.15,11.28,85.8938932637,133.8,92.20776,13.15768,93.1418034354,6.67776,1.94768,6.956,85.53,11.21,86.261491988,134.97,6.67776,1.94768,6.956,6.67776,1.94768,6.956,0.0,0.0,0.0,133.8,105.24776,4.22768,105.3326362682,6.67776,1.94768,6.956,98.57,2.2800000000000002,98.5963655517,134.97
2021-05-17 20:30:00,89.75648,14.08314,90.8546120692,7.41648,2.16314,7.7255,82.34,11.92,83.1983293101,133.87,90.12648,14.01314,91.2093772035,7.41648,2.16314,7.7255,82.71,11.85,83.5545725858,135.07,7.41648,2.16314,7.7255,7.41648,2.16314,7.7255,0.0,0.0,0.0,133.87,102.71648,5.08314,102.8421780003,7.41648,2.16314,7.7255,95.3,2.92,95.3447240281,135.07
2021-05-17 21:00:00,87.72256,14.89658,88.978399787,7.94256,2.31658,8.2735,79.78,12.58,80.7657402616,134.33,88.07256,14.83658,89.3134924356,7.94256,2.31658,8.2735,80.13,12.52,81.1022028061,135.48,7.94256,2.31658,8.2735,7.94256,2.31658,8.2735,0.0,0.0,0.0,134.33,100.22256,6.03658,100.4041922982,7.94256,2.31658,8.2735,92.28,3.7199999999999998,92.3549500568,135.48
2021-05-17 21:30:00,87.82928,15.46979,89.1812582775,8.87928,2.58979,9.24925,78.95,12.88,79.9937303793,133.78,88.17928,15.39979,89.5139036874,8.87928,2.58979,9.24925,79.3,12.81,80.3279907629,134.92,8.87928,2.58979,9.24925,8.87928,2.58979,9.24925,0.0,0.0,0.0,133.78,100.11928,6.66979,100.3411995462,8.87928,2.58979,9.24925,91.24,4.08,91.3311775901,134.92
2021-05-17 22:00:00,86.3568,15.87365,87.80358575,9.4068,2.74365,9.79875,76.95,13.13,78.0621508799,133.78,86.6968,15.81365,88.1272185909,9.4068,2.74365,9.79875,77.29,13.07,78.3873012675,134.92,9.4068,2.74365,9.79875,9.4068,2.74365,9.79875,0.0,0.0,0.0,133.78,98.4068,7.09365,98.6621414554,9.4068,2.74365,9.79875,89.0,4.35,89.1062427667,134.92
2021-05-17 22:30:00,82.37208,16.79144,84.0661169604,9.02208,2.63144,9.398,73.35,14.16,74.7042709622,133.67,82.70208,16.73144,84.3775747506,9.02208,2.63144,9.398,73.68,14.1,75.0170140701,134.84,9.02208,2.63144,9.398,9.02208,2.63144,9.398,0.0,0.0,0.0,133.67,93.97208,8.10144,94.320650706,9.02208,2.63144,9.398,84.95,5.47,85.1259267204,134.84
2021-05-17 23:00:00,77.47896,18.22928,79.5945720009,8.32896,2.42928,8.676,69.15,15.8,70.9320978119,134.05,77.79896,18.16928,79.8924333889,8.32896,2.42928,8.676,69.47,15.74,71.2308114512,135.21,8.32896,2.42928,8.676,8.32896,2.42928,8.676,0.0,0.0,0.0,134.05,88.70896,9.59928,89.2268219808,8.32896,2.42928,8.676,80.38,7.17,80.6991530315,135.21
2021-05-17 23:30:00,72.15984,18.77162,74.5614929186,7.71984,2.25162,8.0415,64.44,16.52,66.5238603811,134.32,72.44984,18.72162,74.829662377,7.71984,2.25162,8.0415,64.73,16.47,66.7924681383,135.47,7.71984,2.25162,8.0415,7.71984,2.25162,8.0415,0.0,0.0,0.0,134.32,83.02984,11.81162,83.8657778683,7.71984,2.25162,8.0415,75.31,9.56,75.914357667,135.47
2021-05-18 00:00:00,69.78392,18.52406,72.2006668214,7.45392,2.17406,7.7645,62.33,16.35,64.4387414526,134.99,70.06392,18.47406,72.4585659439,7.45392,2.17406,7.7645,62.61,16.3,64.6970022489,136.13,7.45392,2.17406,7.7645,7.45392,2.17406,7.7645,0.0,0.0,0.0,134.99,80.64392,12.82406,81.6572002205,7.45392,2.17406,7.7645,73.19,10.65,73.9607909639,136.13
2021-05-18 00:30:00,66.08496,12.24228,67.2093398108,8.06496,2.35228,8.401,58.02,9.89,58.8568815008,134.83,66.36496,12.18228,67.47381612,8.06496,2.35228,8.401,58.3,9.83,59.1229134938,135.95,8.06496,2.35228,8.401,8.06496,2.35228,8.401,0.0,0.0,0.0,134.83,73.99496,30.15228,79.9025287122,8.06496,2.35228,8.401,65.93,27.8,71.5514143815,135.95
2021-05-18 01:00:00,64.72952,9.68236,65.4496665736,9.29952,2.7123600000000003,9.687,55.43,6.97,55.8664998009,134.83,64.96952,9.58236,65.6723697776,9.29952,2.7123600000000003,9.687,55.67,6.87,56.0922971539,135.95,9.29952,2.7123600000000003,9.687,9.29952,2.7123600000000003,9.687,0.0,0.0,0.0,134.83,71.48952,36.67236,80.3468322823,9.29952,2.7123600000000003,9.687,62.19,33.96,70.8581519657,135.95
2021-05-18 01:30:00,67.54288,8.86584,68.1222706433,9.00288,2.62584,9.378,58.54,6.24,58.8716332371,134.68,67.80288,8.77584,68.3684569374,9.00288,2.62584,9.378,58.8,6.15,59.12074509,135.78,9.00288,2.62584,9.378,9.00288,2.62584,9.378,0.0,0.0,0.0,134.68,74.83288,35.58584,82.863212209,9.00288,2.62584,9.378,65.83,32.96,73.6203130936,135.78
2021-05-18 02:00:00,69.78808,8.10694,70.2573738924,7.97808,2.32694,8.3105,61.81,5.78,62.0796625313,134.68,70.06808,8.01694,70.525223586,7.97808,2.32694,8.3105,62.09,5.69,62.3501740174,135.78,7.97808,2.32694,8.3105,7.97808,2.32694,8.3105,0.0,0.0,0.0,134.68,77.58808,34.63694,84.9683927743,7.97808,2.32694,8.3105,69.61,32.31,76.7430009838,135.78
2021-05-18 02:30:00,69.8572,8.26835,70.3448221518,7.5372,2.19835,7.85125,62.32,6.07,62.6149127605,134.37,70.1372,8.17835,70.6124084886,7.5372,2.19835,7.85125,62.6,5.98,62.8849775384,135.43,7.5372,2.19835,7.85125,7.5372,2.19835,7.85125,0.0,0.0,0.0,134.37,77.6872,34.85835,85.1493136118,7.5372,2.19835,7.85125,70.15,32.66,77.3802177562,135.43
2021-05-18 03:00:00,68.38464,8.81802,68.9508264247,8.32464,2.42802,8.6715,60.06,6.39,60.3989710177,134.48,68.66464,8.71802,69.2158699942,8.32464,2.42802,8.6715,60.34,6.29,60.6669572337,135.54,8.32464,2.42802,8.6715,8.32464,2.42802,8.6715,0.0,0.0,0.0,134.48,75.97464,35.51802,83.8670117975,8.32464,2.42802,8.6715,67.65,33.09,75.3091667727,135.54
2021-05-18 03:30:00,66.90424,9.27957,67.5447092626,9.32424,2.71957,9.71275,57.58,6.5600000000000005,57.9524805336,134.86,67.15424,9.18957,67.7800866535,9.32424,2.71957,9.71275,57.83,6.47,58.1908051156,135.83,9.32424,2.71957,9.71275,9.32424,2.71957,9.71275,0.0,0.0,0.0,134.86,73.98424,36.14957,82.3435436422,9.32424,2.71957,9.71275,64.66,33.43,72.7906621759,135.83
2021-05-18 04:00:00,66.15104,9.50072,66.8298120123,9.43104,2.7507200000000003,9.824,56.72,6.75,57.1202319673,134.86,66.41104,9.41072,67.0744950395,9.43104,2.7507200000000003,9.824,56.98,6.66,57.3679004322,135.83,9.43104,2.7507200000000003,9.824,9.43104,2.7507200000000003,9.824,0.0,0.0,0.0,134.86,73.25104,36.49072,81.8369568545,9.43104,2.7507200000000003,9.824,63.82,33.74,72.1898884886,135.83
2021-05-18 04:30:00,65.29008,10.33794,66.1034609521,10.21008,2.9779400000000003,10.6355,55.08,7.36,55.5695600127,135.03,65.54008,10.23794,66.3348890242,10.21008,2.9779400000000003,10.6355,55.33,7.26,55.8042695499,136.1,10.21008,2.9779400000000003,10.6355,10.21008,2.9779400000000003,10.6355,0.0,0.0,0.0,135.03,72.12008,37.37794,81.2306366948,10.21008,2.9779400000000003,10.6355,61.91,34.4,70.8251939637,136.1
2021-05-18 05:00:00,65.12352,10.28811,65.9311615593,10.07352,2.93811,10.49325,55.05,7.35,55.5385001598,135.03,65.37352,10.19811,66.1641788641,10.07352,2.93811,10.49325,55.3,7.26,55.7745246506,136.15,10.07352,2.93811,10.49325,10.07352,2.93811,10.49325,0.0,0.0,0.0,135.03,71.97352,37.40811,81.1144517023,10.07352,2.93811,10.49325,61.9,34.47,70.8504827083,136.15
2021-05-18 05:30:00,65.41576,10.10168,66.1911292788,10.08576,2.94168,10.506,55.33,7.16,55.7913478955,135.16,65.66576,10.02168,66.4260950711,10.08576,2.94168,10.506,55.58,7.08,56.0291245693,136.21,10.08576,2.94168,10.506,10.08576,2.94168,10.506,0.0,0.0,0.0,135.16,72.34576,37.18168,81.3411723397,10.08576,2.94168,10.506,62.26,34.24,71.054100515,136.21
2021-05-18 06:00:00,67.47872,9.41421,68.1322611012,9.88872,2.88421,10.30075,57.59,6.53,57.9590286323,135.09,67.72872,9.32421,68.3675391174,9.88872,2.88421,10.30075,57.84,6.44,58.1974157502,136.15,9.88872,2.88421,10.30075,9.88872,2.88421,10.30075,0.0,0.0,0.0,135.09,74.70872,36.16421,83.0014634146,9.88872,2.88421,10.30075,64.82,33.28,72.8641942246,136.15
2021-05-18 06:30:00,74.78592,7.36881,75.1480750989,9.83592,2.86881,10.24575,64.95,4.5,65.1057025152,134.65,75.06592,7.27881,75.4179913579,9.83592,2.86881,10.24575,65.23,4.41,65.3789033252,135.72,9.83592,2.86881,10.24575,9.83592,2.86881,10.24575,0.0,0.0,0.0,134.65,82.40592,31.84881,88.3463771157,9.83592,2.86881,10.24575,72.57,28.98,78.1424679672,135.72
2021-05-18 07:00:00,82.07352,4.72936,82.2096681127,8.84352,2.5793600000000003,9.212,73.23,2.15,73.2615547201,133.47,82.38352,4.62936,82.5134858166,8.84352,2.5793600000000003,9.212,73.54,2.05,73.5685673369,134.57,8.84352,2.5793600000000003,9.212,8.84352,2.5793600000000003,9.212,0.0,0.0,0.0,133.47,90.60352,28.61936,95.0161333838,8.84352,2.5793600000000003,9.212,81.76,26.04,85.8066384378,134.57
2021-05-18 07:30:00,89.84872,3.70796,89.9251992102,8.59872,2.50796,8.957,81.25,1.2,81.2588610553,132.13,90.18872,3.71796,90.2653224766,8.59872,2.50796,8.957,81.59,1.21,81.5989718072,134.48,8.59872,2.50796,8.957,8.59872,2.50796,8.957,0.0,0.0,0.0,132.13,98.92872,23.60796,101.7065750883,8.59872,2.50796,8.957,90.33,21.1,92.7616240694,134.48
2021-05-18 08:00:00,93.74584,14.08212,94.7976192792,7.99584,2.33212,8.329,85.75,11.75,86.5512853746,132.13,94.13584,14.02212,95.1744515183,7.99584,2.33212,8.329,86.14,11.69,86.9296019777,133.25,7.99584,2.33212,8.329,7.99584,2.33212,8.329,0.0,0.0,0.0,132.13,108.92584,14.94212,109.9459211149,7.99584,2.33212,8.329,100.93,12.61,101.7146842889,133.25
2021-05-18 08:30:00,94.09512,12.62816,94.9387277817,7.84512,2.28816,8.172,86.25,10.34,86.8675894681,132.53,94.47512,12.55816,95.3061156569,7.84512,2.28816,8.172,86.63,10.27,87.2366310675,133.66,7.84512,2.28816,8.172,7.84512,2.28816,8.172,0.0,0.0,0.0,132.53,109.36512,16.24816,110.5655107889,7.84512,2.28816,8.172,101.52,13.96,102.475323859,133.66
2021-05-18 09:00:00,91.63896,12.08178,92.4319663204,6.82896,1.99178,7.1135,84.81,10.09,85.408103831,131.89,92.00896,12.00178,92.7884230034,6.82896,1.99178,7.1135,85.18,10.01,85.7661500827,133.02,6.82896,1.99178,7.1135,6.82896,1.99178,7.1135,0.0,0.0,0.0,131.89,106.62896,16.14178,107.8438323329,6.82896,1.99178,7.1135,99.8,14.15,100.7981274628,133.02
2021-05-18 09:30:00,92.78648,11.44939,93.4902101942,6.78648,1.97939,7.06925,86.0,9.47,86.519829519,131.81,93.16648,11.36939,93.8576370071,6.78648,1.97939,7.06925,86.38,9.39,86.8888744317,132.95,6.78648,1.97939,7.06925,6.78648,1.97939,7.06925,0.0,0.0,0.0,131.81,107.73648,17.56939,109.1596655719,6.78648,1.97939,7.06925,100.95,15.59,102.1467111561,132.95
2021-05-18 10:00:00,92.0588,11.3884,92.7605428617,6.7488,1.9684,7.03,85.31,9.42,85.8285063368,131.64,92.4488,11.3184,93.1390723596,6.7488,1.9684,7.03,85.7,9.35,86.2085407602,132.77,6.7488,1.9684,7.03,6.7488,1.9684,7.03,0.0,0.0,0.0,131.64,106.8288,18.1284,108.3560399609,6.7488,1.9684,7.03,100.08,16.16,101.376289141,132.77
2021-05-18 10:30:00,91.62384,11.47987,92.3402158951,6.51384,1.89987,6.7852500000000004,85.11,9.58,85.6474663957,131.88,92.00384,11.39987,92.7074086077,6.51384,1.89987,6.7852500000000004,85.49,9.5,86.016219982,133.0,6.51384,1.89987,6.7852500000000004,6.51384,1.89987,6.7852500000000004,0.0,0.0,0.0,131.88,106.33384,17.82987,107.8183184499,6.51384,1.89987,6.7852500000000004,99.82,15.93,101.0831207472,133.0
2021-05-18 11:00:00,90.14904,11.95972,90.9389043006,6.95904,2.02972,7.249,83.19,9.93,83.780552636,131.88,90.51904,11.88972,91.2965609659,6.95904,2.02972,7.249,83.56,9.86,84.1397242686,133.0,6.95904,2.02972,7.249,6.95904,2.02972,7.249,0.0,0.0,0.0,131.88,104.55904,17.60972,106.0315758828,6.95904,2.02972,7.249,97.6,15.58,98.835704075,133.0
2021-05-18 11:30:00,91.108,11.617750000000001,91.845739036,6.918,2.01775,7.20625,84.19,9.6,84.7355657325,131.68,91.488,11.53775,92.212655417,6.918,2.01775,7.20625,84.57,9.52,85.1041438474,132.79,6.918,2.01775,7.20625,6.918,2.01775,7.20625,0.0,0.0,0.0,131.68,105.718,17.81775,107.2089909432,6.918,2.01775,7.20625,98.8,15.8,100.0553846627,132.79
2021-05-18 12:00:00,91.59336,11.03348,92.2555216613,7.14336,2.08348,7.441,84.45,8.95,84.9229356534,131.68,91.96336,10.95348,92.6133808183,7.14336,2.08348,7.441,84.82,8.87,85.2825263463,132.79,7.14336,2.08348,7.441,7.14336,2.08348,7.441,0.0,0.0,0.0,131.68,106.06336,18.32348,107.6345030824,7.14336,2.08348,7.441,98.92,16.24,100.2442217786,132.79
2021-05-18 12:30:00,89.74856,12.16208,90.5688699941,7.13856,2.08208,7.436,82.61,10.08,83.2227042339,131.27,90.10856,12.08208,90.9149560985,7.13856,2.08208,7.436,82.97,10.0,83.5704547074,132.4,7.13856,2.08208,7.436,7.13856,2.08208,7.436,0.0,0.0,0.0,131.27,103.70856,17.20208,105.1255295996,7.13856,2.08208,7.436,96.57,15.12,97.7465053084,132.4
2021-05-18 13:00:00,91.85744,11.87467,92.6217958742,6.66744,1.9446700000000001,6.94525,85.19,9.93,85.7667826142,131.67,92.22744,11.80467,92.979841486,6.66744,1.9446700000000001,6.94525,85.56,9.86,86.1262631257,132.82,6.66744,1.9446700000000001,6.94525,6.66744,1.9446700000000001,6.94525,0.0,0.0,0.0,131.67,106.42744,17.33467,107.8299159276,6.66744,1.9446700000000001,6.94525,99.76,15.39,100.9401292846,132.82
2021-05-18 13:30:00,93.16096,12.75028,94.029432138,9.36096,2.73028,9.751,83.8,10.02,84.3969217448,131.84,93.55096,12.67028,94.4050746104,9.36096,2.73028,9.751,84.19,9.94,84.7747586254,132.97,9.36096,2.73028,9.751,9.36096,2.73028,9.751,0.0,0.0,0.0,131.84,107.46096,17.97028,108.9531499655,9.36096,2.73028,9.751,98.1,15.24,99.2767223472,132.97
2021-05-18 14:00:00,93.90016,12.65838,94.7495363168,9.32016,2.71838,9.7085,84.58,9.94,85.1620807637,132.27,94.27016,12.57838,95.1056187081,9.32016,2.71838,9.7085,84.95,9.86,85.52030226790001,133.41,9.32016,2.71838,9.7085,9.32016,2.71838,9.7085,0.0,0.0,0.0,132.27,109.37016,16.53838,110.6135159528,9.32016,2.71838,9.7085,100.05,13.82,100.9999747525,133.41
2021-05-18 14:30:00,94.23944,15.40317,95.4899455313,10.39944,3.03317,10.83275,83.84,12.37,84.7476400851,132.46,94.60944,15.34317,95.8454954746,10.39944,3.03317,10.83275,84.21,12.31,85.104995153,133.6,10.39944,3.03317,10.83275,10.39944,3.03317,10.83275,0.0,0.0,0.0,132.46,116.22944,14.34317,117.1110978873,10.39944,3.03317,10.83275,105.83,11.31,106.4326312744,133.6
2021-05-18 15:00:00,92.58712,15.44541,93.8665834041,8.72712,2.54541,9.09075,83.86,12.9,84.8463882555,132.46,92.95712,15.39541,94.223377183,8.72712,2.54541,9.09075,84.23,12.85,85.204550348,133.6,8.72712,2.54541,9.09075,8.72712,2.54541,9.09075,0.0,0.0,0.0,132.46,113.89712,12.61541,114.5936408086,8.72712,2.54541,9.09075,105.17,10.07,105.6509999953,133.6
2021-05-18 15:30:00,89.73456,15.85883,91.1251543064,7.98456,2.32883,8.31725,81.75,13.53,82.8620745577,132.89,90.07456,15.78883,91.4478731954,7.98456,2.32883,8.31725,82.09,13.46,83.1861749331,133.98,7.98456,2.32883,8.31725,7.98456,2.32883,8.31725,0.0,0.0,0.0,132.89,110.74456,10.47883,111.2392172202,7.98456,2.32883,8.31725,102.76,8.15,103.082685743,133.98
2021-05-18 16:00:00,89.41072,16.22771,90.8714224757,7.50072,2.18771,7.81325,81.91,14.04,83.1045708731,133.27,89.77072,16.16771,91.2150043357,7.50072,2.18771,7.81325,82.27,13.98,83.4493457134,134.37,7.50072,2.18771,7.81325,7.50072,2.18771,7.81325,0.0,0.0,0.0,133.27,110.44072,10.18771,110.9096121586,7.50072,2.18771,7.81325,102.94,8.0,103.2503927353,134.37
2021-05-18 16:30:00,92.07384,17.20987,93.6684132339,7.23384,2.10987,7.53525,84.84,15.1,86.1732882046,133.36,92.43384,17.13987,94.009520373,7.23384,2.10987,7.53525,85.2,15.03,86.515552937,134.45,7.23384,2.10987,7.53525,7.23384,2.10987,7.53525,0.0,0.0,0.0,133.36,113.72384,9.56987,114.1257823463,7.23384,2.10987,7.53525,106.49,7.46,106.750979855,134.45
2021-05-18 17:00:00,95.1712,18.46035,96.9450454204,8.6412,2.52035,9.00125,86.53,15.94,87.9859335349,133.65,95.5312,18.40035,97.2871165857,8.6412,2.52035,9.00125,86.89,15.88,88.3291939282,134.79,8.6412,2.52035,9.00125,8.6412,2.52035,9.00125,0.0,0.0,0.0,133.65,117.1212,9.64035,117.5172831441,8.6412,2.52035,9.00125,108.48,7.12,108.7134067169,134.79
2021-05-18 17:30:00,95.16408,20.37869,97.3215964129,9.90408,2.88869,10.31675,85.26,17.49,87.0354393336,133.92,95.54408,20.33869,97.6848685005,9.90408,2.88869,10.31675,85.64,17.45,87.3997259721,135.02,9.90408,2.88869,10.31675,9.90408,2.88869,10.31675,0.0,0.0,0.0,133.92,116.87408,9.12869,117.2300454532,9.90408,2.88869,10.31675,106.97,6.24,107.1518478609,135.02
2021-05-18 18:00:00,96.21184,19.39887,98.1480224633,7.40184,2.15887,7.71025,88.81,17.24,90.4678600388,134.26,96.58184,19.35887,98.5028815084,7.40184,2.15887,7.71025,89.18,17.2,90.8235233846,135.39,7.40184,2.15887,7.71025,7.40184,2.15887,7.71025,0.0,0.0,0.0,134.26,118.86184,6.47887,119.0382827693,7.40184,2.15887,7.71025,111.46,4.32,111.5436865089,135.39
2021-05-18 18:30:00,97.86688,19.44909,99.7807261086,6.71688,1.9590900000000002,6.9967500000000005,91.15,17.49,92.8128363967,134.4,98.23688,19.39909,100.1339567028,6.71688,1.9590900000000002,6.9967500000000005,91.52,17.44,93.1668610612,135.56,6.71688,1.9590900000000002,6.9967500000000005,6.71688,1.9590900000000002,6.9967500000000005,0.0,0.0,0.0,134.4,120.97688,5.88909,121.1201340635,6.71688,1.9590900000000002,6.9967500000000005,114.26,3.93,114.327566667,135.56
2021-05-18 19:00:00,96.31784,19.26062,98.2247310256,6.44784,1.88062,6.7165,89.87,17.38,91.5351369694,134.53,96.70784,19.23062,98.6013339821,6.44784,1.88062,6.7165,90.26,17.35,91.9124044947,135.7,6.44784,1.88062,6.7165,6.44784,1.88062,6.7165,0.0,0.0,0.0,134.53,119.17784,5.88062,119.3228361993,6.44784,1.88062,6.7165,112.73,4.0,112.8009437017,135.7
2021-05-18 19:30:00,95.23712,19.50291,97.2135408488,5.90712,1.7229100000000002,6.15325,89.33,17.78,91.0822556813,134.15,95.60712,19.45291,97.5660653207,5.90712,1.7229100000000002,6.15325,89.7,17.73,91.4354575643,135.28,5.90712,1.7229100000000002,6.15325,5.90712,1.7229100000000002,6.15325,0.0,0.0,0.0,134.15,117.94712,5.21291,118.0622613156,5.90712,1.7229100000000002,6.15325,112.04,3.49,112.0943428546,135.28
2021-05-18 20:00:00,94.77496,20.00353,96.8629663776,5.39496,1.57353,5.61975,89.38,18.43,91.2603380445,134.15,95.14496,19.97353,97.2188526679,5.39496,1.57353,5.61975,89.75,18.4,91.616715178,135.28,5.39496,1.57353,5.61975,5.39496,1.57353,5.61975,0.0,0.0,0.0,134.15,117.47496,4.31353,117.5541269716,5.39496,1.57353,5.61975,112.08,2.74,112.1134871458,135.28
2021-05-18 20:30:00,94.0368,20.49615,96.244542282,5.0268,1.46615,5.23625,89.01,19.03,91.0215414064,134.36,94.4168,20.45615,96.60738168,5.0268,1.46615,5.23625,89.39,18.99,91.3848576078,135.52,5.0268,1.46615,5.23625,5.0268,1.46615,5.23625,0.0,0.0,0.0,134.36,116.6868,3.59615,116.7422014058,5.0268,1.46615,5.23625,111.66,2.13,111.6803138427,135.52
2021-05-18 21:00:00,92.27088,20.91359,94.6112759805,5.36088,1.56359,5.58425,86.91,19.35,89.0380289539,134.59,92.65088,20.88359,94.9753120346,5.36088,1.56359,5.58425,87.29,19.32,89.4024971687,135.8,5.36088,1.56359,5.58425,5.36088,1.56359,5.58425,0.0,0.0,0.0,134.59,114.49088,3.27359,114.5376706357,5.36088,1.56359,5.58425,109.13,1.71,109.143396502,135.8
2021-05-18 21:30:00,90.82824,21.95282,93.4435417108,7.03824,2.05282,7.3315,83.79,19.9,86.1206949577,134.48,91.16824,21.91282,93.7647037272,7.03824,2.05282,7.3315,84.13,19.86,86.4423304869,135.65,7.03824,2.05282,7.3315,7.03824,2.05282,7.3315,0.0,0.0,0.0,134.48,112.46824,3.14282,112.5121430169,7.03824,2.05282,7.3315,105.43,1.09,105.4356343937,135.65
2021-05-18 22:00:00,87.59416,18.86288,89.6021490144,7.00416,2.04288,7.296,80.59,16.82,82.326547966,134.63,87.94416,18.85288,89.9422390337,7.00416,2.04288,7.296,80.94,16.81,82.6671621625,135.79,7.00416,2.04288,7.296,7.00416,2.04288,7.296,0.0,0.0,0.0,134.63,107.21416,10.45288,107.7225083481,7.00416,2.04288,7.296,100.21,8.41,100.5622802049,135.79
2021-05-18 22:30:00,84.89688,7.82034,85.2563073998,5.48688,1.60034,5.7155000000000005,79.41,6.22,79.6532265511,134.4,85.22688,7.75034,85.578553649,5.48688,1.60034,5.7155000000000005,79.74,6.15,79.9768097638,135.52,5.48688,1.60034,5.7155000000000005,5.48688,1.60034,5.7155000000000005,0.0,0.0,0.0,134.4,99.96688,34.30034,105.687702317,5.48688,1.60034,5.7155000000000005,94.48,32.7,99.9787997527,135.52
2021-05-18 23:00:00,80.1448,9.03265,80.6522022828,5.4948,1.6026500000000001,5.72375,74.65,7.43,75.0188469653,132.77,80.4748,8.96265,80.9723565797,5.4948,1.6026500000000001,5.72375,74.98,7.36,75.3403610291,133.94,5.4948,1.6026500000000001,5.72375,5.4948,1.6026500000000001,5.72375,0.0,0.0,0.0,132.77,94.3948,35.97265,101.0168788622,5.4948,1.6026500000000001,5.72375,88.9,34.37,95.3126796392,133.94
2021-05-18 23:30:00,75.11608,9.65344,75.7338390576,5.80608,1.69344,6.048,69.31,7.96,69.765591089,133.46,75.42608,9.58344,76.0324658708,5.80608,1.69344,6.048,69.62,7.89,70.0656584926,134.59,5.80608,1.69344,6.048,5.80608,1.69344,6.048,0.0,0.0,0.0,133.46,88.53608,37.43344,96.1243980059,5.80608,1.69344,6.048,82.73,35.74,90.1199228806,134.59
2021-05-19 00:00:00,70.82376,10.43943,71.5890122803,6.68376,1.94943,6.96225,64.14,8.49,64.6994567211,134.38,71.10376,10.35943,71.8544534184,6.68376,1.94943,6.96225,64.42,8.41,64.96664144,135.44,6.68376,1.94943,6.96225,6.68376,1.94943,6.96225,0.0,0.0,0.0,134.38,83.31376,38.08943,91.6077905151,6.68376,1.94943,6.96225,76.63,36.14,84.7245920616,135.44
2021-05-19 00:30:00,68.11352,11.52686,69.0819810678,6.98352,2.03686,7.2745,61.13,9.49,61.8622421191,134.93,68.37352,11.45686,69.3267472066,6.98352,2.03686,7.2745,61.39,9.42,62.1085219596,136.0,6.98352,2.03686,7.2745,6.98352,2.03686,7.2745,0.0,0.0,0.0,134.93,80.09352,39.20686,89.1748272611,6.98352,2.03686,7.2745,73.11,37.17,82.0163459318,136.0
2021-05-19 01:00:00,67.69216,11.47563,68.6579828524,6.36216,1.8556300000000001,6.62725,61.33,9.62,62.0798944909,134.93,67.95216,11.40563,68.9027172495,6.36216,1.8556300000000001,6.62725,61.59,9.55,62.3260025992,136.0,6.36216,1.8556300000000001,6.62725,6.36216,1.8556300000000001,6.62725,0.0,0.0,0.0,134.93,79.66216,39.11563,88.7473506431,6.36216,1.8556300000000001,6.62725,73.3,37.26,82.2265018105,136.0
2021-05-19 01:30:00,68.286,11.933,69.3208070135,6.216,1.8130000000000002,6.475,62.07,10.12,62.889580218,134.93,68.556,11.873,69.5765281183,6.216,1.8130000000000002,6.475,62.34,10.06,63.1464900054,135.96,6.216,1.8130000000000002,6.475,6.216,1.8130000000000002,6.475,0.0,0.0,0.0,134.93,80.436,39.703,89.7010496315,6.216,1.8130000000000002,6.475,74.22,37.89,83.3322296594,135.96
2021-05-19 02:00:00,70.15224,11.33857,71.0626480414,6.37224,1.85857,6.6377500000000005,63.78,9.48,64.4806854802,135.09,70.42224,11.27857,71.3196889215,6.37224,1.85857,6.6377500000000005,64.05,9.42,64.7390060165,136.15,6.37224,1.85857,6.6377500000000005,6.37224,1.85857,6.6377500000000005,0.0,0.0,0.0,135.09,82.62224,39.40857,91.5394446786,6.37224,1.85857,6.6377500000000005,76.25,37.55,84.994499822,136.15
2021-05-19 02:30:00,69.82832,11.57576,70.7813004515,6.56832,1.9157600000000001,6.842,63.26,9.66,63.9933058999,134.67,70.09832,11.50576,71.0363074772,6.56832,1.9157600000000001,6.842,63.53,9.59,64.2497392991,135.7,6.56832,1.9157600000000001,6.842,6.56832,1.9157600000000001,6.842,0.0,0.0,0.0,134.67,82.20832,39.63576,91.2644582957,6.56832,1.9157600000000001,6.842,75.64,37.72,84.5234168737,135.7
2021-05-19 03:00:00,68.21136,12.32873,69.3165724518,6.68136,1.94873,6.95975,61.53,10.38,62.3994014394,134.73,68.47136,12.26873,69.5618349101,6.68136,1.94873,6.95975,61.79,10.32,62.6458817481,135.75,6.68136,1.94873,6.95975,6.68136,1.94873,6.95975,0.0,0.0,0.0,134.73,80.27136,40.08873,89.7251219518,6.68136,1.94873,6.95975,73.59,38.14,82.8863541242,135.75
2021-05-19 03:30:00,66.89592,12.56756,68.0662006946,6.74592,1.9675600000000002,7.027,60.15,10.6,61.0768573193,135.13,67.14592,12.49756,68.2990745076,6.74592,1.9675600000000002,7.027,60.4,10.53,61.3110177701,136.12,6.74592,1.9675600000000002,7.027,6.74592,1.9675600000000002,7.027,0.0,0.0,0.0,135.13,78.76592,40.69756,88.6586800229,6.74592,1.9675600000000002,7.027,72.02,38.73,81.7734266128,136.12
2021-05-19 04:00:00,66.22104,12.82322,67.4511757485,6.97104,2.03322,7.2615,59.25,10.79,60.2244684493,135.13,66.48104,12.77322,67.6970001451,6.97104,2.03322,7.2615,59.51,10.74,60.4713791806,136.12,6.97104,2.03322,7.2615,6.97104,2.03322,7.2615,0.0,0.0,0.0,135.13,77.89104,40.78322,87.9220401597,6.97104,2.03322,7.2615,70.92,38.75,80.815895095,136.12
2021-05-19 04:30:00,65.798,12.804,67.0322252353,7.008,2.044,7.3,58.79,10.76,59.7665600482,135.13,66.058,12.744,67.2760648374,7.008,2.044,7.3,59.05,10.7,60.0116030447,136.12,7.008,2.044,7.3,7.008,2.044,7.3,0.0,0.0,0.0,135.13,77.388,40.784,87.4770667089,7.008,2.044,7.3,70.38,38.74,80.3376126108,136.12
2021-05-19 05:00:00,64.73352,21.66811,68.2637209839,6.95352,2.02811,7.24325,57.78,19.64,61.0266990751,135.05,65.50352,12.06811,66.6059337549,6.95352,2.02811,7.24325,58.55,10.04,59.4045797898,136.07,6.95352,2.02811,7.24325,6.95352,2.02811,7.24325,0.0,0.0,0.0,135.05,77.82352,33.44811,84.70700282600001,6.95352,2.02811,7.24325,70.87,31.42,77.5227276352,136.07
2021-05-19 05:30:00,64.082,31.091,71.2260697006,7.752,2.261,8.075,56.33,28.83,63.2790470851,133.02,65.422,10.671,66.2865621751,7.752,2.261,8.075,57.67,8.41,58.279987989,134.09,7.752,2.261,8.075,7.752,2.261,8.075,0.0,0.0,0.0,133.02,78.892,24.881,82.7224989045,7.752,2.261,8.075,71.14,22.62,74.6496081704,134.09
2021-05-19 06:00:00,66.27016,30.75963,73.0608578116,8.33016,2.42963,8.67725,57.94,28.33,64.4952130007,133.02,67.64016,10.40963,68.4364788805,8.33016,2.42963,8.67725,59.31,7.98,59.8444358316,134.09,8.33016,2.42963,8.67725,8.33016,2.42963,8.67725,0.0,0.0,0.0,133.02,81.35016,23.72963,84.740450034,8.33016,2.42963,8.67725,73.02,21.3,76.0632000379,134.09
2021-05-19 06:30:00,72.78312,26.70966,77.5292750788,8.43312,2.45966,8.7845,64.35,24.25,68.7676159249,132.74,74.25312,6.68966,74.553855572,8.43312,2.45966,8.7845,65.82,4.23,65.9557829155,133.82,8.43312,2.45966,8.7845,8.43312,2.45966,8.7845,0.0,0.0,0.0,132.74,89.50312,22.88966,92.3836837577,8.43312,2.45966,8.7845,81.07,20.43,83.6046039402,133.82
2021-05-19 07:00:00,78.34576,25.96043,82.5348534606,8.91576,2.6004300000000002,9.28725,69.43,23.36,73.2544503768,131.48,79.89576,5.960430000000001,80.1177832429,8.91576,2.6004300000000002,9.28725,70.98,3.36,71.0594821259,132.57,8.91576,2.6004300000000002,9.28725,8.91576,2.6004300000000002,9.28725,0.0,0.0,0.0,131.48,95.70576,18.68043,97.511799092,8.91576,2.6004300000000002,9.28725,86.79,16.08,88.2670408476,132.57
2021-05-19 07:30:00,85.2572,26.5371,89.2917007804,9.0072,2.6271,9.3825,76.25,23.91,79.9108916231,131.27,86.8572,6.8371,87.1258809324,9.0072,2.6271,9.3825,77.85,4.21,77.9637518338,132.42,9.0072,2.6271,9.3825,9.0072,2.6271,9.3825,0.0,0.0,0.0,131.27,104.9572,7.0071,105.1908421976,9.0072,2.6271,9.3825,95.95,4.38,96.0499187923,132.42
2021-05-19 08:00:00,89.56088,25.52984,93.1285346003,9.29088,2.70984,9.678,80.27,22.82,83.4507357667,132.15,91.24088,5.56984,91.410728587,9.29088,2.70984,9.678,81.95,2.86,81.9998908536,133.26,9.29088,2.70984,9.678,9.29088,2.70984,9.678,0.0,0.0,0.0,132.15,110.32088,3.14984,110.3658373592,9.29088,2.70984,9.678,101.03,0.44,101.0309581267,133.26
2021-05-19 08:30:00,90.5696,24.28405,93.7686916223,10.2996,3.00405,10.72875,80.27,21.28,83.0428281069,132.58,92.2596,4.50405,92.3694768772,10.2996,3.00405,10.72875,81.96,1.5,81.9737250587,133.76,10.2996,3.00405,10.72875,10.2996,3.00405,10.72875,0.0,0.0,0.0,132.58,111.2096,4.81405,111.3137467232,10.2996,3.00405,10.72875,100.91,1.81,100.9262314763,133.76
2021-05-19 09:00:00,89.33888,23.67259,92.4220049391,9.84888,2.87259,10.25925,79.49,20.8,82.1662954015,131.93,91.00888,3.9325900000000003,91.0938060626,9.84888,2.87259,10.25925,81.16,1.06,81.166921834,133.09,9.84888,2.87259,10.25925,9.84888,2.87259,10.25925,0.0,0.0,0.0,131.93,109.76888,5.47259,109.9052148797,9.84888,2.87259,10.25925,99.92,2.6,99.9538213377,133.09
2021-05-19 09:30:00,89.78744,22.77592,92.6311336085,9.75744,2.84592,10.164,80.03,19.93,82.4742735645,131.76,91.45744,3.1059200000000002,91.5101637546,9.75744,2.84592,10.164,81.7,0.26,81.7004137076,132.91,9.75744,2.84592,10.164,9.75744,2.84592,10.164,0.0,0.0,0.0,131.76,110.30744,5.70592,110.4549176922,9.75744,2.84592,10.164,100.55,2.86,100.590666068,132.91
2021-05-19 10:00:00,88.79616,23.07138,91.7444636251,9.77616,2.85138,10.1835,79.02,20.22,81.5659782017,131.4,90.45616,3.34138,90.5178529476,9.77616,2.85138,10.1835,80.68,0.49,80.6814879635,132.59,9.77616,2.85138,10.1835,9.77616,2.85138,10.1835,0.0,0.0,0.0,131.4,109.08616,6.08138,109.2555421306,9.77616,2.85138,10.1835,99.31,3.23,99.362513052,132.59
2021-05-19 10:30:00,87.52136,23.43998,90.6058558739,10.97136,3.19998,11.4285,76.55,20.24,79.1805537995,131.66,89.15136,3.71998,89.2289372404,10.97136,3.19998,11.4285,78.18,0.52,78.1817293234,132.79,10.97136,3.19998,11.4285,10.97136,3.19998,11.4285,0.0,0.0,0.0,131.66,107.38136,6.43998,107.5742990581,10.97136,3.19998,11.4285,96.41,3.24,96.4644271221,132.79
2021-05-19 11:00:00,86.89504,22.83397,89.8450786775,10.74504,3.13397,11.19275,76.15,19.7,78.656929129,131.66,88.51504,3.25397,88.5748306629,10.74504,3.13397,11.19275,77.77,0.12,77.7700925806,132.79,10.74504,3.13397,11.19275,10.74504,3.13397,11.19275,0.0,0.0,0.0,131.66,106.62504,6.39397,106.8165811443,10.74504,3.13397,11.19275,95.88,3.26,95.9354053517,132.79
2021-05-19 11:30:00,87.33784,22.91937,90.2950486852,11.51784,3.35937,11.99775,75.82,19.56,78.3024009849,131.44,88.94784,3.57937,89.0198299833,11.51784,3.35937,11.99775,77.43,0.22,77.4303125397,132.57,11.51784,3.35937,11.99775,11.51784,3.35937,11.99775,0.0,0.0,0.0,131.44,107.02784,7.02937,107.2584289353,11.51784,3.35937,11.99775,95.51,3.67,95.5804844097,132.57
2021-05-19 12:00:00,87.11768000000001,22.82474,90.0580863923,10.74768,3.13474,11.1955,76.37,19.69,78.8674394158,131.68,88.74768,3.31474,88.8095614596,10.74768,3.13474,11.1955,78.0,0.18,78.000207692,132.84,10.74768,3.13474,11.1955,10.74768,3.13474,11.1955,0.0,0.0,0.0,131.68,106.90768,6.96474,107.1343065794,10.74768,3.13474,11.1955,96.16,3.83,96.2362431727,132.84
2021-05-19 12:30:00,88.7008,22.64815,91.5465489195,10.2108,2.9781500000000003,10.63625,78.49,19.67,80.9171737025,131.77,90.3408,3.18815,90.3970378113,10.2108,2.9781500000000003,10.63625,80.13,0.21,80.1302751774,132.89,10.2108,2.9781500000000003,10.63625,10.2108,2.9781500000000003,10.63625,0.0,0.0,0.0,131.77,108.9408,6.15815,109.1147135636,10.2108,2.9781500000000003,10.63625,98.73,3.18,98.7811991221,132.89
2021-05-19 13:00:00,88.6768,22.197400000000002,91.4127968339,7.8768,2.2974,8.205,80.8,19.9,83.2144819127,131.58,90.3768,2.4874,90.4110233157,7.8768,2.2974,8.205,82.5,0.19,82.5002187876,132.73,7.8768,2.2974,8.205,7.8768,2.2974,8.205,0.0,0.0,0.0,131.58,109.3768,5.8974,109.5356732074,7.8768,2.2974,8.205,101.5,3.6,101.5638222991,132.73
2021-05-19 13:30:00,89.35008,23.65919,92.4294004495,10.66008,3.10919,11.10425,78.69,20.55,81.3290759815,132.36,91.03008,3.71919,91.1060252621,10.66008,3.10919,11.10425,80.37,0.61,80.3723148852,133.5,10.66008,3.10919,11.10425,10.66008,3.10919,11.10425,0.0,0.0,0.0,132.36,109.74008,5.92919,109.9001385461,10.66008,3.10919,11.10425,99.08,2.8200000000000003,99.1201230831,133.5
2021-05-19 14:00:00,86.64608,24.81969,90.1307949097,14.05608,4.09969,14.64175,72.59,20.72,75.4892475787,132.36,88.20608,4.79969,88.3365698511,14.05608,4.09969,14.64175,74.15,0.7000000000000001,74.1533040397,133.5,14.05608,4.09969,14.64175,14.05608,4.09969,14.64175,0.0,0.0,0.0,132.36,105.85608,6.27969,106.0421811331,14.05608,4.09969,14.64175,91.8,2.18,91.8258808833,133.5
2021-05-19 14:30:00,86.58168,22.70924,89.5103172433,7.23168,2.10924,7.533,79.35,20.6,81.98037875,132.72,88.25168,2.69924,88.292949432,7.23168,2.10924,7.533,81.02,0.59,81.0221482065,133.83,7.23168,2.10924,7.533,7.23168,2.10924,7.533,0.0,0.0,0.0,132.72,107.14168,4.4092400000000005,107.2323691364,7.23168,2.10924,7.533,99.91,2.3,99.9364703199,133.83
