Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-05-19 15:00:00,88.16272,22.77996,91.058177971,7.78272,2.26996,8.107,80.38,20.51,82.9554368321,132.72,89.86272,2.5999600000000003,89.9003239026,7.78272,2.26996,8.107,82.08,0.33,82.0806633745,133.83,7.78272,2.26996,8.107,7.78272,2.26996,8.107,0.0,0.0,0.0,132.72,109.06272,4.36996,109.1502333676,7.78272,2.26996,8.107,101.28,2.1,101.3017689875,133.83
2021-05-19 15:30:00,88.65544,24.05992,91.862216346,10.76544,3.13992,11.214,77.89,20.92,80.6504711704,133.14,90.31544,3.94992,90.401773049,10.76544,3.13992,11.214,79.55,0.81,79.5541237146,134.26,10.76544,3.13992,11.214,10.76544,3.13992,11.214,0.0,0.0,0.0,133.14,109.19544,4.46992,109.286889889,10.76544,3.13992,11.214,98.43,1.33,98.4389851634,134.26
2021-05-19 16:00:00,88.8184,23.23745,91.8078823471,9.2484,2.69745,9.63375,79.57,20.54,82.1783213506,133.01,90.4884,3.45745,90.554428357,9.2484,2.69745,9.63375,81.24,0.76,81.2435548213,134.16,9.2484,2.69745,9.63375,9.2484,2.69745,9.63375,0.0,0.0,0.0,133.01,109.7584,3.8074500000000002,109.8244191702,9.2484,2.69745,9.63375,100.51,1.11,100.516129054,134.16
2021-05-19 16:30:00,88.48784,24.00062,91.6849365395,8.60784,2.5106200000000003,8.9665,79.88,21.49,82.7202182057,131.93,90.15784,4.08062,90.2501389088,8.60784,2.5106200000000003,8.9665,81.55,1.57,81.5651114141,133.03,8.60784,2.5106200000000003,8.9665,8.60784,2.5106200000000003,8.9665,0.0,0.0,0.0,131.93,109.52784,3.32062,109.5781650341,8.60784,2.5106200000000003,8.9665,100.92,0.81,100.9232505422,133.03
2021-05-19 17:00:00,91.95904,24.13222,95.07275677,7.61904,2.22222,7.9365,84.34,21.91,87.1394497343,132.42,93.69904,4.29222,93.7972987322,7.61904,2.22222,7.9365,86.08,2.07,86.1048854595,133.57,7.61904,2.22222,7.9365,7.61904,2.22222,7.9365,0.0,0.0,0.0,132.42,113.92904,3.64222,113.9872445577,7.61904,2.22222,7.9365,106.31,1.42,106.3194831628,133.57
2021-05-19 17:30:00,94.00128,24.57954,97.161692185,7.30128,2.12954,7.6055,86.7,22.45,89.5594355721,132.17,95.79128,4.76954,95.9099464907,7.30128,2.12954,7.6055,88.49,2.64,88.5293719621,133.29,7.30128,2.12954,7.6055,7.30128,2.12954,7.6055,0.0,0.0,0.0,132.17,116.50128,4.24954,116.5787580645,7.30128,2.12954,7.6055,109.2,2.12,109.2205768159,133.29
2021-05-19 18:00:00,93.19312,24.83091,96.4444488126,7.20312,2.10091,7.50325,85.99,22.73,88.9434258391,132.11,94.97312,4.93091,95.101037828,7.20312,2.10091,7.50325,87.77,2.83,87.8156125071,133.29,7.20312,2.10091,7.50325,7.20312,2.10091,7.50325,0.0,0.0,0.0,132.11,115.54312,4.45091,115.6288163874,7.20312,2.10091,7.50325,108.34,2.35,108.3654838959,133.29
2021-05-19 18:30:00,92.75776,25.30018,96.1462487477,6.85776,2.00018,7.1435,85.9,23.3,89.0039324974,132.4,94.51776,5.39018,94.6713314359,6.85776,2.00018,7.1435,87.66,3.39,87.7255247918,133.56,6.85776,2.00018,7.1435,6.85776,2.00018,7.1435,0.0,0.0,0.0,132.4,115.09776,5.03018,115.2076259101,6.85776,2.00018,7.1435,108.24,3.03,108.2824016173,133.56
2021-05-19 19:00:00,91.84816000000001,26.11863,95.4896189565,7.53816,2.19863,7.85225,84.31,23.92,87.6375632934,132.4,93.60816,6.32863,93.8218480753,7.53816,2.19863,7.85225,86.07,4.13,86.1690303996,133.56,7.53816,2.19863,7.85225,7.53816,2.19863,7.85225,0.0,0.0,0.0,132.4,113.83816,6.10863,114.0019387233,7.53816,2.19863,7.85225,106.3,3.91,106.3718858534,133.56
2021-05-19 19:30:00,90.91792,26.08231,94.5851736376,7.68792,2.24231,8.00825,83.23,23.84,86.5770090728,132.1,92.63792,6.36231,92.8561425564,7.68792,2.24231,8.00825,84.95,4.12,85.0498495002,133.27,7.68792,2.24231,8.00825,7.68792,2.24231,8.00825,0.0,0.0,0.0,132.1,112.66792,6.14231,112.8352257465,7.68792,2.24231,8.00825,104.98,3.9,105.0524173925,133.27
2021-05-19 20:00:00,89.67432,26.43626,93.4898898825,7.32432,2.13626,7.6295,82.35,24.3,85.8604245273,131.81,91.38432,6.64626,91.6256880675,7.32432,2.13626,7.6295,84.06,4.51,84.1808986647,132.98,7.32432,2.13626,7.6295,7.32432,2.13626,7.6295,0.0,0.0,0.0,131.81,111.24432,6.50626,111.4344208557,7.32432,2.13626,7.6295,103.92,4.37,104.0118421143,132.98
2021-05-19 20:30:00,89.58152,26.26336,93.3520905176,6.49152,1.89336,6.7620000000000005,83.09,24.37,86.5900975863,132.12,91.32152,6.58336,91.5585094025,6.49152,1.89336,6.7620000000000005,84.83,4.69,84.9595491984,133.29,6.49152,1.89336,6.7620000000000005,6.49152,1.89336,6.7620000000000005,0.0,0.0,0.0,132.12,111.19152,6.23336,111.3661029973,6.49152,1.89336,6.7620000000000005,104.7,4.34,104.7899117282,133.29
2021-05-19 21:00:00,88.46384,26.81362,92.4382020869,6.18384,1.80362,6.4415,82.28,25.01,85.9970842529,131.71,90.16384,7.18362,90.4495574331,6.18384,1.80362,6.4415,83.98,5.38,84.152152676,132.84,6.18384,1.80362,6.4415,6.18384,1.80362,6.4415,0.0,0.0,0.0,131.71,109.86384,6.81362,110.0749233797,6.18384,1.80362,6.4415,103.68,5.01,103.8009754289,132.84
2021-05-19 21:30:00,89.18328,26.87554,93.1447909539,6.05328,1.76554,6.3055,83.13,25.11,86.8395589579,131.57,90.90328,7.22554,91.1899925598,6.05328,1.76554,6.3055,84.85,5.46,85.0254908836,132.73,6.05328,1.76554,6.3055,6.05328,1.76554,6.3055,0.0,0.0,0.0,131.57,110.80328,7.30554,111.043855181,6.05328,1.76554,6.3055,104.75,5.54,104.8963969829,132.73
2021-05-19 22:00:00,87.41128,27.35954,91.5929926373,5.6212800000000005,1.63954,5.8555,81.79,25.72,85.7386873004,131.64,89.12128,7.53954,89.4396288691,5.6212800000000005,1.63954,5.8555,83.5,5.9,83.7081835904,132.82,5.6212800000000005,1.63954,5.8555,5.6212800000000005,1.63954,5.8555,0.0,0.0,0.0,131.64,108.74128,7.57954,109.0051164058,5.6212800000000005,1.63954,5.8555,103.12,5.94,103.2909386152,132.82
2021-05-19 22:30:00,82.78424,29.91207,88.0225103258,5.90424,1.72207,6.15025,76.88,28.19,81.8853497275,132.27,84.41424,9.82207,84.9837453509,5.90424,1.72207,6.15025,78.51,8.1,78.9267388152,133.43,5.90424,1.72207,6.15025,5.90424,1.72207,6.15025,0.0,0.0,0.0,132.27,102.94424,7.92207,103.2486113333,5.90424,1.72207,6.15025,97.04,6.2,97.237860939,133.43
2021-05-19 23:00:00,78.40264,31.09702,84.3445233068,4.89264,1.42702,5.0965,73.51,29.67,79.2718676455,133.26,79.98264,11.04702,80.7419305705,4.89264,1.42702,5.0965,75.09,9.62,75.7037152325,134.41,4.89264,1.42702,5.0965,4.89264,1.42702,5.0965,0.0,0.0,0.0,133.26,97.63264,8.20702,97.9769746964,4.89264,1.42702,5.0965,92.74,6.78,92.9875045369,134.41
2021-05-19 23:30:00,73.81016,32.22338,80.5374815713,4.88016,1.42338,5.0835,68.93,30.8,75.4982443504,133.26,75.33016,12.01338,76.2820706631,4.88016,1.42338,5.0835,70.45,10.59,71.241494931,134.47,4.88016,1.42338,5.0835,4.88016,1.42338,5.0835,0.0,0.0,0.0,133.26,92.12016,9.30338,92.588750709,4.88016,1.42338,5.0835,87.24,7.88,87.5951596836,134.47
2021-05-20 00:00:00,70.25168,33.26674,77.730139155,4.89168,1.4267400000000001,5.0955,65.36,31.84,72.7029242878,133.8,71.70168,12.93674,72.8593861946,4.89168,1.4267400000000001,5.0955,66.81,11.51,67.7942195176,134.9,4.89168,1.4267400000000001,5.0955,4.89168,1.4267400000000001,5.0955,0.0,0.0,0.0,133.8,87.89168,10.77674,88.549904225,4.89168,1.4267400000000001,5.0955,83.0,9.35,83.524981293,134.9
2021-05-20 00:30:00,68.38776,25.56143,73.0087146953,5.8677600000000005,1.71143,6.11225,62.52,23.85,66.9146687954,134.39,69.79776,12.02143,70.8254338516,5.8677600000000005,1.71143,6.11225,63.93,10.31,64.756011304,135.48,5.8677600000000005,1.71143,6.11225,5.8677600000000005,1.71143,6.11225,0.0,0.0,0.0,134.39,83.28776,26.75143,87.478511492,5.8677600000000005,1.71143,6.11225,77.42,25.04,81.3686548986,135.48
2021-05-20 01:00:00,68.31416,12.74663,69.4931725629,6.19416,1.8066300000000002,6.45225,62.12,10.94,63.0759700678,134.12,69.69416,11.11663,70.575175527,6.19416,1.8066300000000002,6.45225,63.5,9.31,64.1788602267,135.17,6.19416,1.8066300000000002,6.45225,6.19416,1.8066300000000002,6.45225,0.0,0.0,0.0,134.12,79.11416,52.55663,94.9802593672,6.19416,1.8066300000000002,6.45225,72.92,50.75,88.8419321042,135.17
2021-05-20 01:30:00,68.84632,13.79851,70.2154872928,5.9263200000000005,1.72851,6.17325,62.92,12.07,64.0672404588,133.0,70.24632,9.79851,70.9264144855,5.9263200000000005,1.72851,6.17325,64.32,8.07,64.8242801734,134.07,5.9263200000000005,1.72851,6.17325,5.9263200000000005,1.72851,6.17325,0.0,0.0,0.0,133.0,79.56632,51.28851,94.6641988101,5.9263200000000005,1.72851,6.17325,73.64,49.56,88.7639746744,134.07
2021-05-20 02:00:00,70.60288,13.77834,71.934757367,5.82288,1.69834,6.0655,64.78,12.08,65.8966979446,132.74,72.02288,9.71834,72.6755899587,5.82288,1.69834,6.0655,66.2,8.02,66.6840340711,133.82,5.82288,1.69834,6.0655,5.82288,1.69834,6.0655,0.0,0.0,0.0,132.74,81.63288,50.97834,96.2430166103,5.82288,1.69834,6.0655,75.81,49.28,90.4194365167,133.82
2021-05-20 02:30:00,70.0608,14.25815,71.4969267736,5.8908000000000005,1.71815,6.13625,64.17,12.54,65.3837938636,132.56,71.4908,9.29815,72.0929266854,5.8908000000000005,1.71815,6.13625,65.6,7.58,66.0364777983,133.61,5.8908000000000005,1.71815,6.13625,5.8908000000000005,1.71815,6.13625,0.0,0.0,0.0,132.56,80.9908,51.51815,95.9876526646,5.8908000000000005,1.71815,6.13625,75.1,49.8,90.1113200436,133.61
2021-05-20 03:00:00,68.91072,14.34396,70.3877583064,6.15072,1.7939600000000002,6.407,62.76,12.55,64.0025007324,132.68,70.30072,9.44396,70.9322184413,6.15072,1.7939600000000002,6.407,64.15,7.65,64.6045277051,133.78,6.15072,1.7939600000000002,6.407,6.15072,1.7939600000000002,6.407,0.0,0.0,0.0,132.68,79.56072,51.78396,94.9288506209,6.15072,1.7939600000000002,6.407,73.41,49.99,88.8145720026,133.78
2021-05-20 03:30:00,67.816,14.60925,69.3717524758,6.066,1.76925,6.31875,61.75,12.84,63.0708181333,133.29,69.206,9.21925,69.8173689461,6.066,1.76925,6.31875,63.14,7.45,63.5780001258,134.34,6.066,1.76925,6.31875,6.066,1.76925,6.31875,0.0,0.0,0.0,133.29,78.306,52.24925,94.1372071052,6.066,1.76925,6.31875,72.24,50.48,88.1297225685,134.34
2021-05-20 04:00:00,67.35872,14.73921,68.9524580524,5.44872,1.58921,5.67575,61.91,13.15,63.2911573603,133.29,68.72872,8.74921,69.2833719478,5.44872,1.58921,5.67575,63.28,7.16,63.6837812948,134.34,5.44872,1.58921,5.67575,5.44872,1.58921,5.67575,0.0,0.0,0.0,133.29,77.85872,52.48921,93.8994006715,5.44872,1.58921,5.67575,72.41,50.9,88.5099887018,134.34
2021-05-20 04:30:00,66.68304,15.00547,68.350508071,5.09304,1.48547,5.30525,61.59,13.52,63.0564707227,133.43,68.06304,8.29547,68.5666991809,5.09304,1.48547,5.30525,62.97,6.8100000000000005,63.3371691821,134.47,5.09304,1.48547,5.30525,5.09304,1.48547,5.30525,0.0,0.0,0.0,133.43,77.16304,52.88547,93.546820786,5.09304,1.48547,5.30525,72.07,51.4,88.5214375166,134.47
2021-05-20 05:00:00,65.7512,15.1466,67.4732524264,5.6112,1.6366,5.845,60.14,13.51,61.6387840568,133.43,67.1112,8.5066,67.64817373,5.6112,1.6366,5.845,61.5,6.87,61.882524997,134.47,5.6112,1.6366,5.845,5.6112,1.6366,5.845,0.0,0.0,0.0,133.43,76.0512,53.5066,92.9878554705,5.6112,1.6366,5.845,70.44,51.87,87.4773713597,134.47
2021-05-20 05:30:00,66.94312,14.62341,68.5217150644,5.94312,1.7334100000000001,6.19075,61.0,12.89,62.3470296005,133.56,68.31312,9.12341,68.9196559347,5.94312,1.7334100000000001,6.19075,62.37,7.39,62.806281533,134.62,5.94312,1.7334100000000001,6.19075,5.94312,1.7334100000000001,6.19075,0.0,0.0,0.0,133.56,77.37312,52.87341,93.713377826,5.94312,1.7334100000000001,6.19075,71.43,51.14,87.8495560603,134.62
2021-05-20 06:00:00,68.89176,16.18843,70.7682122267,6.61176,1.92843,6.88725,62.28,14.26,63.891673949,133.24,70.27176,9.92843,70.9696694072,6.61176,1.92843,6.88725,63.66,8.0,64.1607013677,134.31,6.61176,1.92843,6.88725,6.61176,1.92843,6.88725,0.0,0.0,0.0,133.24,80.08176,47.66843,93.1953191065,6.61176,1.92843,6.88725,73.47,45.74,86.5447196541,134.31
2021-05-20 06:30:00,73.98616,31.78138,80.5233381465,7.13616,2.0813800000000002,7.4335,66.85,29.7,73.1506151717,132.9,75.44616,11.591380000000001,76.3314034264,7.13616,2.0813800000000002,7.4335,68.31,9.51,68.9688059923,134.0,7.13616,2.0813800000000002,7.4335,7.13616,2.0813800000000002,7.4335,0.0,0.0,0.0,132.9,92.15616,10.73138,92.7788787529,7.13616,2.0813800000000002,7.4335,85.02,8.65,85.4588959676,134.0
2021-05-20 07:00:00,80.17288,29.74584,85.5131901218,7.80288,2.27584,8.128,72.37,27.47,77.4081248966,133.76,81.71288,9.56584,82.2708943236,7.80288,2.27584,8.128,73.91,7.29,74.2686488365,134.79,7.80288,2.27584,8.128,7.80288,2.27584,8.128,0.0,0.0,0.0,133.76,99.43288,7.57584,99.7210658627,7.80288,2.27584,8.128,91.63,5.3,91.783151504,134.79
2021-05-20 07:30:00,88.28768,26.45849,92.1670555723,8.25768,2.40849,8.60175,80.03,24.05,83.5655634816,133.5,89.94768,6.6584900000000005,90.1937948335,8.25768,2.40849,8.60175,81.69,4.25,81.8004804387,134.54,8.25768,2.40849,8.60175,8.25768,2.40849,8.60175,0.0,0.0,0.0,133.5,108.93768,3.85849,109.0059909769,8.25768,2.40849,8.60175,100.68,1.45,100.6904409564,134.54
2021-05-20 08:00:00,95.41104,22.58447,98.0475641669,7.66104,2.23447,7.98025,87.75,20.35,90.078771084,132.12,97.19104,3.10447,97.240608751,7.66104,2.23447,7.98025,89.53,0.87,89.5342269749,133.24,7.66104,2.23447,7.98025,7.66104,2.23447,7.98025,0.0,0.0,0.0,132.12,117.59104,4.24447,117.6676175244,7.66104,2.23447,7.98025,109.93,2.01,109.948374249,133.24
2021-05-20 08:30:00,97.98096,21.59528,100.3325701893,8.76096,2.5552799999999998,9.126,89.22,19.04,91.228997583,131.26,99.81096,2.93528,99.8541116069,8.76096,2.5552799999999998,9.126,91.05,0.38,91.0507929674,132.43,8.76096,2.5552799999999998,9.126,8.76096,2.5552799999999998,9.126,0.0,0.0,0.0,131.26,120.12096,7.84528,120.3768808767,8.76096,2.5552799999999998,9.126,111.36,5.29,111.4855761971,132.43
2021-05-20 09:00:00,97.9412,7.69785,98.2432468522,9.9012,2.8878500000000003,10.31375,88.04,4.8100000000000005,88.1712974839,130.6,98.6212,4.13785,98.7079677233,9.9012,2.8878500000000003,10.31375,88.72,1.25,88.7288053565,131.8,9.9012,2.8878500000000003,10.31375,9.9012,2.8878500000000003,10.31375,0.0,0.0,0.0,130.6,116.4712,11.77785,117.0651877377,9.9012,2.8878500000000003,10.31375,106.57,8.89,106.9401561622,131.8
2021-05-20 09:30:00,96.36256,5.47283,96.517847251,12.59256,3.6728300000000003,13.11725,83.77,1.8,83.7893364337,132.33,96.75256,5.37283,96.9016262442,12.59256,3.6728300000000003,13.11725,84.16,1.7000000000000002,84.1771679258,133.55,12.59256,3.6728300000000003,13.11725,12.59256,3.6728300000000003,13.11725,0.0,0.0,0.0,132.33,113.42256,14.83283,114.3883296616,12.59256,3.6728300000000003,13.11725,100.83,11.16,101.4457219404,133.55
2021-05-20 10:00:00,95.65232,6.86276,95.898194958,15.47232,4.51276,16.117,80.18,2.35,80.2144307466,133.92,96.02232,6.76276,96.2601727663,15.47232,4.51276,16.117,80.55,2.25,80.5814184536,135.08,15.47232,4.51276,16.117,15.47232,4.51276,16.117,0.0,0.0,0.0,133.92,112.11232,16.21276,113.2785323113,15.47232,4.51276,16.117,96.64,11.7,97.3456706793,135.08
2021-05-20 10:30:00,96.48032,7.02551,96.7357738278,17.71032,5.16551,18.44825,78.77,1.8599999999999999,78.7919570768,133.76,96.85032,6.92551,97.0976167208,17.71032,5.16551,18.44825,79.14,1.76,79.1595679624,134.91,17.71032,5.16551,18.44825,17.71032,5.16551,18.44825,0.0,0.0,0.0,133.76,112.71032,16.25551,113.87650258,17.71032,5.16551,18.44825,95.0,11.09,95.6451154006,134.91
2021-05-20 11:00:00,99.0924,6.21445,99.2870743177,18.8724,5.50445,19.65875,80.22,0.71,80.223141923,133.76,99.4624,6.12445,99.6507797338,18.8724,5.50445,19.65875,80.59,0.62,80.592384876,134.91,18.8724,5.50445,19.65875,18.8724,5.50445,19.65875,0.0,0.0,0.0,133.76,115.5924,14.71445,116.5251817272,18.8724,5.50445,19.65875,96.72,9.21,97.1575138628,134.91
2021-05-20 11:30:00,101.20432,6.25876,101.39766498,19.50432,5.68876,20.317,81.7,0.5700000000000001,81.7019883479,133.36,101.58432,6.33876,101.7818940097,19.50432,5.68876,20.317,82.08,0.65,82.0825736682,134.52,19.50432,5.68876,20.317,19.50432,5.68876,20.317,0.0,0.0,0.0,133.36,117.92432,13.08876,118.6484761209,19.50432,5.68876,20.317,98.42,7.4,98.6978034203,134.52
2021-05-20 12:00:00,102.08328,6.03929,102.2617674366,19.40328,5.65929,20.21175,82.68,0.38,82.6808732416,133.08,102.48328,6.16929,102.6688015838,19.40328,5.65929,20.21175,83.08,0.51,83.0815653439,134.16,19.40328,5.65929,20.21175,19.40328,5.65929,20.21175,0.0,0.0,0.0,133.08,118.97328,13.27929,119.7120749835,19.40328,5.65929,20.21175,99.57,7.62,99.8611501035,134.16
2021-05-20 12:30:00,102.5068,6.0349,102.6842931721,20.1768,5.8849,21.0175,82.33,0.15,82.3301366451,133.08,102.8968,6.0749,103.0759713039,20.1768,5.8849,21.0175,82.72,0.19,82.7202182057,134.16,20.1768,5.8849,21.0175,20.1768,5.8849,21.0175,0.0,0.0,0.0,133.08,119.3468,14.4449,120.2177765817,20.1768,5.8849,21.0175,99.17,8.56,99.5387487364,134.16
2021-05-20 13:00:00,101.49864,6.75002,101.7228425274,20.46864,5.97002,21.3215,81.03,0.78,81.0337540782,133.55,101.87864,6.64002,102.09479494,20.46864,5.97002,21.3215,81.41,0.67,81.4127569856,134.69,20.46864,5.97002,21.3215,20.46864,5.97002,21.3215,0.0,0.0,0.0,133.55,118.07864,15.03002,119.0313686616,20.46864,5.97002,21.3215,97.61,9.06,98.0295654382,134.69
2021-05-20 13:30:00,97.49552,9.05661,97.9152623689,23.64552,6.89661,24.63075,73.85,2.16,73.8815816019,134.13,97.86552,8.96661,98.2754297867,23.64552,6.89661,24.63075,74.22,2.07,74.2488605973,135.29,23.64552,6.89661,24.63075,23.64552,6.89661,24.63075,0.0,0.0,0.0,134.13,112.63552,15.52661,113.7006419672,23.64552,6.89661,24.63075,88.99,8.63,89.4074773159,135.29
2021-05-20 14:00:00,98.44432,8.93376,98.8488553702,23.94432,6.98376,24.942,74.5,1.9500000000000002,74.5255157647,134.55,98.79432,8.82376,99.1875819082,23.94432,6.98376,24.942,74.85,1.8399999999999999,74.8726124828,135.74,23.94432,6.98376,24.942,23.94432,6.98376,24.942,0.0,0.0,0.0,134.55,113.89432,16.15376,115.0341692298,23.94432,6.98376,24.942,89.95,9.17,90.4162120419,135.74
2021-05-20 14:30:00,97.59432,9.25626,98.0322887902,23.64432,6.89626,24.6295,73.95,2.36,73.9876482935,134.52,97.94432,9.15626,98.3713724487,23.64432,6.89626,24.6295,74.3,2.26,74.3343635205,135.7,23.64432,6.89626,24.6295,23.64432,6.89626,24.6295,0.0,0.0,0.0,134.52,112.96432,16.51626,114.1653381612,23.64432,6.89626,24.6295,89.32,9.62,89.8365560337,135.7
2021-05-20 15:00:00,94.712,9.3885,95.1761885991,22.932,6.6885,23.8875,71.78,2.7,71.8307622123,134.52,95.072,9.3085,95.5266107231,22.932,6.6885,23.8875,72.14,2.62,72.1875612554,135.7,22.932,6.6885,23.8875,22.932,6.6885,23.8875,0.0,0.0,0.0,134.52,109.652,16.7285,110.9207095914,22.932,6.6885,23.8875,86.72,10.04,87.2992554378,135.7
2021-05-20 15:30:00,95.35536,10.20198,95.8995572286,23.83536,6.95198,24.8285,71.52,3.25,71.5938048996,134.5,95.69536,10.10198,96.2270851967,23.83536,6.95198,24.8285,71.86,3.15,71.9290073614,135.66,23.83536,6.95198,24.8285,23.83536,6.95198,24.8285,0.0,0.0,0.0,134.5,110.28536,17.651980000000002,111.6890909098,23.83536,6.95198,24.8285,86.45,10.7,87.1096579031,135.66
2021-05-20 16:00:00,97.89352,9.78561,98.3813977389,23.57352,6.87561,24.55575,74.32,2.91,74.376948714,134.5,98.23352,9.69561,98.7108368157,23.57352,6.87561,24.55575,74.66,2.8200000000000003,74.7132384521,135.66,23.57352,6.87561,24.55575,23.57352,6.87561,24.55575,0.0,0.0,0.0,134.5,113.34352,17.67561,114.7134722466,23.57352,6.87561,24.55575,89.77,10.8,90.4173263263,135.66
2021-05-20 16:30:00,96.79664,11.30402,97.4544528662,24.35664,7.10402,25.3715,72.44,4.2,72.5616537849,134.03,97.15664,11.21402,97.8016714614,24.35664,7.10402,25.3715,72.8,4.11,72.9159248724,135.11,24.35664,7.10402,25.3715,24.35664,7.10402,25.3715,0.0,0.0,0.0,134.03,112.04664,18.97402,113.6418187563,24.35664,7.10402,25.3715,87.69,11.87,88.4897338678,135.11
2021-05-20 17:00:00,96.32896,12.31428,97.1128726102,24.04896,7.01428,25.051,72.28,5.3,72.4740532881,134.78,96.65896,12.24428,97.4313960744,24.04896,7.01428,25.051,72.61,5.23,72.7981112392,135.89,24.04896,7.01428,25.051,24.04896,7.01428,25.051,0.0,0.0,0.0,134.78,111.55896,20.20428,113.3737821835,24.04896,7.01428,25.051,87.51,13.19,88.4984530938,135.89
2021-05-20 17:30:00,97.86272,13.32121,98.76520947,24.55272,7.16121,25.57575,73.31,6.16,73.5683471338,134.93,98.21272,13.23121,99.0999661345,24.55272,7.16121,25.57575,73.66,6.07,73.909677986,136.03,24.55272,7.16121,25.57575,24.55272,7.16121,25.57575,0.0,0.0,0.0,134.93,113.28272,21.351210000000002,115.2772693078,24.55272,7.16121,25.57575,88.73,14.19,89.8574927315,136.03
2021-05-20 18:00:00,97.90592,13.63506,98.850817054,24.32592,7.09506,25.3395,73.58,6.54,73.870075132,134.73,98.24592,13.57506,99.1793479039,24.32592,7.09506,25.3395,73.92,6.48,74.2034823981,135.9,24.32592,7.09506,25.3395,24.32592,7.09506,25.3395,0.0,0.0,0.0,134.73,113.38592,21.73506,115.450334289,24.32592,7.09506,25.3395,89.06,14.64,90.2552668823,135.9
2021-05-20 18:30:00,96.10576,13.86543,97.1008097508,23.91576,6.97543,24.91225,72.19,6.89,72.5180543037,135.03,96.44576,13.78543,97.4259857649,23.91576,6.97543,24.91225,72.53,6.8100000000000005,72.8490013658,136.21,23.91576,6.97543,24.91225,23.91576,6.97543,24.91225,0.0,0.0,0.0,135.03,111.56576,23.99543,114.1170428344,23.91576,6.97543,24.91225,87.65,17.02,89.2871933706,136.21
2021-05-20 19:00:00,96.26584,13.43962,97.1994616068,24.37584,7.10962,25.3915,71.89,6.33,72.1681439418,135.03,96.59584,13.35962,97.5153103459,24.37584,7.10962,25.3915,72.22,6.25,72.4899365429,136.21,24.37584,7.10962,25.3915,24.37584,7.10962,25.3915,0.0,0.0,0.0,135.03,111.75584,24.13962,114.3332367593,24.37584,7.10962,25.3915,87.38,17.03,89.0240714638,136.21
2021-05-20 19:30:00,95.60792000000001,12.71481,96.4496799376,23.46792,6.84481,24.44575,72.14,5.87,72.378425653,135.13,95.94792,12.62481,96.7749408673,23.46792,6.84481,24.44575,72.48,5.78,72.7101010864,136.25,23.46792,6.84481,24.44575,23.46792,6.84481,24.44575,0.0,0.0,0.0,135.13,111.42792,24.79481,114.1532476913,23.46792,6.84481,24.44575,87.96,17.95,89.7728472312,136.25
2021-05-20 20:00:00,94.1388,13.5309,95.1062506897,23.7288,6.9209,24.7175,70.41,6.61,70.7195885169,135.21,94.4788,13.4609,95.4329056366,23.7288,6.9209,24.7175,70.75,6.54,71.0516298194,136.39,23.7288,6.9209,24.7175,23.7288,6.9209,24.7175,0.0,0.0,0.0,135.21,109.5988,25.3709,112.4970200861,23.7288,6.9209,24.7175,85.87,18.45,87.8297182052,136.39
2021-05-20 20:30:00,90.88128,15.09579,92.1264887541,25.63128,7.47579,26.69925,65.25,7.62,65.6934311785,134.87,91.18128,15.02579,92.4110393165,25.63128,7.47579,26.69925,65.55,7.55,65.9833691168,136.04,25.63128,7.47579,26.69925,25.63128,7.47579,26.69925,0.0,0.0,0.0,134.87,105.40128,27.42579,108.9109901836,25.63128,7.47579,26.69925,79.77,19.95,82.226853278,136.04
2021-05-20 21:00:00,89.0712,15.3991,90.3925381337,25.4712,7.4291,26.5325,63.6,7.97,64.0974328659,134.27,89.3812,15.3291,90.6861633341,25.4712,7.4291,26.5325,63.91,7.9,64.39641372,135.49,25.4712,7.4291,26.5325,25.4712,7.4291,26.5325,0.0,0.0,0.0,134.27,103.2512,27.3891,106.8221564108,25.4712,7.4291,26.5325,77.78,19.96,80.3002490656,135.49
2021-05-20 21:30:00,88.19232,15.75776,89.5890188985,25.43232,7.41776,26.492,62.76,8.34,63.3117145558,134.98,88.48232,15.67776,89.8605203145,25.43232,7.41776,26.492,63.05,8.26,63.5887576542,136.12,25.43232,7.41776,26.492,25.43232,7.41776,26.492,0.0,0.0,0.0,134.98,102.29232,28.33776,106.1449356908,25.43232,7.41776,26.492,76.86,20.92,79.6561736465,136.12
2021-05-20 22:00:00,82.86456,30.14133,88.1761593525,20.64456,6.02133,21.50475,62.22,24.12,66.7315727373,134.98,84.13456,12.06133,84.9947049396,20.64456,6.02133,21.50475,63.49,6.04,63.7766548198,136.12,20.64456,6.02133,21.50475,20.64456,6.02133,21.50475,0.0,0.0,0.0,134.98,99.90456,10.91133,100.4986479071,20.64456,6.02133,21.50475,79.26,4.89,79.4107026792,136.12
2021-05-20 22:30:00,78.49048,31.63639,84.6263352796,17.61048,5.1363900000000005,18.34425,60.88,26.5,66.3974728435,133.56,79.86048,11.50639,80.6851490465,17.61048,5.1363900000000005,18.34425,62.25,6.37,62.5750701158,134.74,17.61048,5.1363900000000005,18.34425,17.61048,5.1363900000000005,18.34425,0.0,0.0,0.0,133.56,95.46048,8.13639,95.8065972888,17.61048,5.1363900000000005,18.34425,77.85,3.0,77.9077820246,134.74
2021-05-20 23:00:00,74.41424,32.68582,81.2763307726,17.81424,5.19582,18.5565,56.6,27.49,62.9226517242,133.28,75.71424,12.42582,76.7270952236,17.81424,5.19582,18.5565,57.9,7.23,58.3496606674,134.42,17.81424,5.19582,18.5565,17.81424,5.19582,18.5565,0.0,0.0,0.0,133.28,90.68424,11.17582,91.3702924207,17.81424,5.19582,18.5565,72.87,5.98,73.1149594816,134.42
2021-05-20 23:30:00,70.09624,33.40432,77.6487698344,17.94624,5.23432,18.694,52.15,28.17,59.2720119449,133.84,71.33624,13.05432,72.5208549867,17.94624,5.23432,18.694,53.39,7.82,53.9596562257,135.0,17.94624,5.23432,18.694,17.94624,5.23432,18.694,0.0,0.0,0.0,133.84,85.42624,12.37432,86.3178213117,17.94624,5.23432,18.694,67.48,7.14,67.8566872165,135.0
2021-05-21 00:00:00,67.09312,23.613410000000002,71.1272091619,18.18312,5.30341,18.94075,48.91,18.31,52.2249384873,134.21,68.27312,7.43341,68.6765935291,18.18312,5.30341,18.94075,50.09,2.13,50.1352670283,135.38,18.18312,5.30341,18.94075,18.18312,5.30341,18.94075,0.0,0.0,0.0,134.21,78.78312,34.34341,85.9432941384,18.18312,5.30341,18.94075,60.6,29.04,67.1988214182,135.38
2021-05-21 00:30:00,63.99184,24.37762,68.4779084337,18.71184,5.45762,19.4915,45.28,18.92,49.0738708479,133.98,65.10184,6.82762,65.4588876032,18.71184,5.45762,19.4915,46.39,1.37,46.4102251664,135.14,18.71184,5.45762,19.4915,18.71184,5.45762,19.4915,0.0,0.0,0.0,133.98,75.01184,36.15762,83.2715415028,18.71184,5.45762,19.4915,56.3,30.7,64.1262816636,135.14
2021-05-21 01:00:00,63.45856,24.45208,68.0065662536,19.61856,5.72208,20.436,43.84,18.73,47.6734569756,133.43,64.54856,7.34208,64.9647807416,19.61856,5.72208,20.436,44.93,1.62,44.9591959448,134.59,19.61856,5.72208,20.436,19.61856,5.72208,20.436,0.0,0.0,0.0,133.43,74.23856,36.61208,82.7756497576,19.61856,5.72208,20.436,54.62,30.89,62.7497928283,134.59
2021-05-21 01:30:00,64.51424,24.66082,69.0669472747,19.85424,5.79082,20.6815,44.66,18.87,48.4829093599,133.62,65.61424,7.36082,66.0258295052,19.85424,5.79082,20.6815,45.76,1.57,45.7869249896,134.76,19.85424,5.79082,20.6815,19.85424,5.79082,20.6815,0.0,0.0,0.0,133.62,75.49424,37.42082,84.2597059255,19.85424,5.79082,20.6815,55.64,31.63,64.0020819974,134.76
2021-05-21 02:00:00,66.24208,25.49144,70.9776491298,19.58208,5.71144,20.398,46.66,19.78,50.6794238326,133.92,67.37208,6.15144,67.652327215,19.58208,5.71144,20.398,47.79,0.44,47.7920254854,135.05,19.58208,5.71144,20.398,19.58208,5.71144,20.398,0.0,0.0,0.0,133.92,77.26208,34.90144,84.779357865,19.58208,5.71144,20.398,57.68,29.19,64.6454832142,135.05
2021-05-21 02:30:00,65.60808,25.87694,70.5268472644,19.25808,5.61694,20.0605,46.35,20.26,50.5844847755,133.09,66.72808,5.71694,66.9725321565,19.25808,5.61694,20.0605,47.47,0.1,47.4701053296,134.23,19.25808,5.61694,20.0605,19.25808,5.61694,20.0605,0.0,0.0,0.0,133.09,76.50808,34.81694,84.0577516726,19.25808,5.61694,20.0605,57.25,29.2,64.2666515387,134.23
2021-05-21 03:00:00,64.73816,26.30488,69.878294713,19.14816,5.58488,19.946,45.59,20.72,50.077604775,133.09,65.85816,6.08488,66.1386649638,19.14816,5.58488,19.946,46.71,0.5,46.7126760098,134.23,19.14816,5.58488,19.946,19.14816,5.58488,19.946,0.0,0.0,0.0,133.09,75.39816,35.34488,83.2715021697,19.14816,5.58488,19.946,56.25,29.76,63.6374111667,134.23
2021-05-21 03:30:00,63.47312,27.37091,69.1231052309,18.96312,5.53091,19.75325,44.51,21.84,49.5794887025,133.27,64.56312,7.06091,64.9480786025,18.96312,5.53091,19.75325,45.6,1.53,45.6256605432,134.39,18.96312,5.53091,19.75325,18.96312,5.53091,19.75325,0.0,0.0,0.0,133.27,73.75312,36.60091,82.3355896473,18.96312,5.53091,19.75325,54.79,31.07,62.9864191711,134.39
2021-05-21 04:00:00,62.88184,27.30887,68.5558180059,18.44184,5.37887,19.21025,44.44,21.93,49.5564173443,133.65,63.98184,6.95887,64.3591619077,18.44184,5.37887,19.21025,45.54,1.58,45.5674006281,134.75,18.44184,5.37887,19.21025,18.44184,5.37887,19.21025,0.0,0.0,0.0,133.65,73.15184,36.57887,81.7875627823,18.44184,5.37887,19.21025,54.71,31.2,62.981140828,134.75
2021-05-21 04:30:00,62.17192,27.66556,68.0494735218,18.841920000000002,5.49556,19.627,43.33,22.17,48.6723514945,133.84,63.26192,7.2755600000000005,63.6789156268,18.841920000000002,5.49556,19.627,44.42,1.78,44.4556498097,134.92,18.841920000000002,5.49556,19.627,18.841920000000002,5.49556,19.627,0.0,0.0,0.0,133.84,72.25192,36.98556,81.1681685897,18.841920000000002,5.49556,19.627,53.41,31.49,62.0020015806,134.92
2021-05-21 05:00:00,62.01024,27.46257,67.8193380671,19.14024,5.5825700000000005,19.93775,42.87,21.88,48.1307729005,133.92,63.07024,7.09257,63.4677849217,19.14024,5.5825700000000005,19.93775,43.93,1.51,43.9559438529,134.99,19.14024,5.5825700000000005,19.93775,19.14024,5.5825700000000005,19.93775,0.0,0.0,0.0,133.92,71.97024,36.75257,80.8113039572,19.14024,5.5825700000000005,19.93775,52.83,31.17,61.3398549069,134.99
2021-05-21 05:30:00,63.20776,26.98393,68.726657146,19.00776,5.54393,19.79975,44.2,21.44,49.1254882927,133.86,64.29776,6.56393,64.6319357444,19.00776,5.54393,19.79975,45.29,1.02,45.3014845231,134.92,19.00776,5.54393,19.79975,19.00776,5.54393,19.79975,0.0,0.0,0.0,133.86,73.46776,36.89393,82.2111539285,19.00776,5.54393,19.79975,54.46,31.35,62.838794546,134.92
2021-05-21 06:00:00,64.71152,26.79086,70.0380682219,19.27152,5.62086,20.0745,45.44,21.17,50.1294574078,134.09,65.82152,6.49086,66.1407874057,19.27152,5.62086,20.0745,46.55,0.87,46.558129258,135.18,19.27152,5.62086,20.0745,19.27152,5.62086,20.0745,0.0,0.0,0.0,134.09,75.20152,36.34086,83.5220133608,19.27152,5.62086,20.0745,55.93,30.72,63.811310126,135.18
2021-05-21 06:30:00,72.06144,24.82042,76.2161687823,19.20144,5.60042,20.0015,52.86,19.22,56.2457820641,133.6,73.28144,6.66042,73.5834943656,19.20144,5.60042,20.0015,54.08,1.06,54.090387316,134.69,19.20144,5.60042,20.0015,19.20144,5.60042,20.0015,0.0,0.0,0.0,133.6,83.93144,33.46042,90.3553336945,19.20144,5.60042,20.0015,64.73,27.86,70.4709337245,134.69
2021-05-21 07:00:00,78.71072,22.38646,81.8323348943,19.29072,5.62646,20.0945,59.42,16.76,61.7384321149,133.51,80.02072,8.92646,80.5170622753,19.29072,5.62646,20.0945,60.73,3.3,60.8195930601,134.6,19.29072,5.62646,20.0945,19.29072,5.62646,20.0945,0.0,0.0,0.0,133.51,91.78072,30.75646,96.7970061285,19.29072,5.62646,20.0945,72.49,25.13,76.7223370343,134.6
2021-05-21 07:30:00,87.27896,20.99553,89.7687536878,19.21896,5.60553,20.01975,68.06,15.39,69.7783325969,132.61,88.74896,11.95553,89.5506147308,19.21896,5.60553,20.01975,69.53,6.35,69.8193626439,133.71,19.21896,5.60553,20.01975,19.21896,5.60553,20.01975,0.0,0.0,0.0,132.61,102.67896,25.52553,105.804165837,19.21896,5.60553,20.01975,83.46,19.92,85.8043005915,133.71
2021-05-21 08:00:00,91.97616,31.19638,97.1227477651,19.25616,5.61638,20.0585,72.72,25.58,77.0878382107,131.82,93.51616,11.36638,94.2043883025,19.25616,5.61638,20.0585,74.26,5.75,74.4822804431,132.88,19.25616,5.61638,20.0585,19.25616,5.61638,20.0585,0.0,0.0,0.0,131.82,113.24616,16.43638,114.4327197188,19.25616,5.61638,20.0585,93.99,10.82,94.6107419905,132.88
2021-05-21 08:30:00,95.38472,29.25596,99.7705167121,19.49472,5.68596,20.307,75.89,23.57,79.4659486824,132.32,96.97472,9.60596,97.4493241978,19.49472,5.68596,20.307,77.48,3.92,77.5791002784,133.38,19.49472,5.68596,20.307,19.49472,5.68596,20.307,0.0,0.0,0.0,132.32,117.23472,18.69596,118.7161256688,19.49472,5.68596,20.307,97.74,13.01,98.6020674225,133.38
2021-05-21 09:00:00,96.42024,28.37007,100.5073308444,19.68024,5.74007,20.50025,76.74,22.63,80.0071528052,131.65,98.03024,8.70007,98.4155433479,19.68024,5.74007,20.50025,78.35,2.96,78.4058932734,132.74,19.68024,5.74007,20.50025,19.68024,5.74007,20.50025,0.0,0.0,0.0,131.65,118.51024,19.06007,120.033175636,19.68024,5.74007,20.50025,98.83,13.32,99.7235744446,132.74
2021-05-21 09:30:00,98.168,27.6615,101.9907584355,19.548000000000002,5.7015,20.3625,78.62,21.96,81.6293207126,131.65,99.808,8.1415,100.1395071201,19.548000000000002,5.7015,20.3625,80.26,2.44,80.2970808934,132.74,19.548000000000002,5.7015,20.3625,19.548000000000002,5.7015,20.3625,0.0,0.0,0.0,131.65,120.598,19.7415,122.203127727,19.548000000000002,5.7015,20.3625,101.05,14.04,102.0207042712,132.74
2021-05-21 10:00:00,97.83688,27.73409,101.6918621929,19.55688,5.70409,20.37175,78.28,22.03,81.320841732,131.12,99.45688,8.23409,99.7971503474,19.55688,5.70409,20.37175,79.9,2.5300000000000002,79.9400456592,132.24,19.55688,5.70409,20.37175,19.55688,5.70409,20.37175,0.0,0.0,0.0,131.12,120.00688,20.87409,121.8087799818,19.55688,5.70409,20.37175,100.45,15.17,101.5890318883,132.24
2021-05-21 10:30:00,97.05768,28.47849,101.1494816579,19.53768,5.69849,20.35175,77.52,22.78,80.7977648206,131.04,98.69768,8.91849,99.0998057579,19.53768,5.69849,20.35175,79.16,3.22,79.2254630785,132.1,19.53768,5.69849,20.35175,19.53768,5.69849,20.35175,0.0,0.0,0.0,131.04,118.96768,21.04849,120.8153459452,19.53768,5.69849,20.35175,99.43,15.35,100.6078893527,132.1
2021-05-21 11:00:00,97.19144,27.98917,101.1413350048,19.47144,5.67917,20.28275,77.72,22.31,80.8587317486,131.32,98.81144,8.44917,99.1720179716,19.47144,5.67917,20.28275,79.34,2.77,79.3883398239,132.43,19.47144,5.67917,20.28275,19.47144,5.67917,20.28275,0.0,0.0,0.0,131.32,119.13144,21.54917,121.0647212204,19.47144,5.67917,20.28275,99.66,15.87,100.9156702401,132.43
2021-05-21 11:30:00,96.4448,29.24265,100.7806133443,23.7348,6.92265,24.72375,72.71,22.32,76.0587043013,131.2,98.0048,9.66265,98.4799859264,23.7348,6.92265,24.72375,74.27,2.74,74.3205254287,132.26,23.7348,6.92265,24.72375,23.7348,6.92265,24.72375,0.0,0.0,0.0,131.2,117.2148,22.91265,119.4332402184,23.7348,6.92265,24.72375,93.48,15.99,94.8377061089,132.26
2021-05-21 12:00:00,94.7192,30.0981,99.3862287857,24.6792,7.1981,25.7075,70.04,22.9,73.6886124174,131.41,96.2392,10.4181,96.8014484615,24.6792,7.1981,25.7075,71.56,3.22,71.6324088664,132.5,24.6792,7.1981,25.7075,24.6792,7.1981,25.7075,0.0,0.0,0.0,131.41,114.8292,23.2881,117.1668928249,24.6792,7.1981,25.7075,90.15,16.09,91.5746176623,132.5
2021-05-21 12:30:00,95.102,30.9785,100.0202872734,24.852,7.2485,25.8875,70.25,23.73,74.1496823999,131.76,96.622,11.2185,97.2710934772,24.852,7.2485,25.8875,71.77,3.9699999999999998,71.8797175843,132.8,24.852,7.2485,25.8875,24.852,7.2485,25.8875,0.0,0.0,0.0,131.76,115.312,22.6285,117.5113031,24.852,7.2485,25.8875,90.46,15.38,91.7581386036,132.8
2021-05-21 13:00:00,92.42904,32.07597,97.8365743818,26.00904,7.58597,27.09275,66.42,24.49,70.791076415,132.04,93.88904,12.17597,94.675266451,26.00904,7.58597,27.09275,67.88,4.59,68.0350093702,133.13,26.00904,7.58597,27.09275,26.00904,7.58597,27.09275,0.0,0.0,0.0,132.04,111.91904,21.36597,113.9402307728,26.00904,7.58597,27.09275,85.91,13.78,87.0081404238,133.13
2021-05-21 13:30:00,91.33488,32.74809,97.0283345382,25.84488,7.53809,26.92175,65.49,25.21,70.174669219,132.58,92.76488,12.57809,93.6137346198,25.84488,7.53809,26.92175,66.92,5.04,67.1095224242,133.67,25.84488,7.53809,26.92175,25.84488,7.53809,26.92175,0.0,0.0,0.0,132.58,110.80488,20.71809,112.7251555114,25.84488,7.53809,26.92175,84.96,13.18,85.9762409041,133.67
2021-05-21 14:00:00,90.95904,33.61222,96.9707599797,25.85904,7.54222,26.9365,65.1,26.07,70.1259930411,133.4,92.40904,13.36222,93.3701215435,25.85904,7.54222,26.9365,66.55,5.82,66.8040036225,134.44,25.85904,7.54222,26.9365,25.85904,7.54222,26.9365,0.0,0.0,0.0,133.4,110.27904,20.91222,112.244321053,25.85904,7.54222,26.9365,84.42,13.37,85.4721785144,134.44
2021-05-21 14:30:00,90.02896,34.30178,96.3422324313,26.02896,7.59178,27.1135,64.0,26.71,69.3500115357,133.78,91.44896,14.03178,92.5192041419,26.02896,7.59178,27.1135,65.42,6.44,65.736215285,134.8,26.02896,7.59178,27.1135,26.02896,7.59178,27.1135,0.0,0.0,0.0,133.78,109.13896,19.88178,110.9351061019,26.02896,7.59178,27.1135,83.11,12.29,84.0137857735,134.8
2021-05-21 15:00:00,87.24136,35.79873,94.3006042624,26.36136,7.68873,27.45975,60.88,28.11,67.0562935152,133.78,88.62136,15.76873,90.0133228698,26.36136,7.68873,27.45975,62.26,8.08,62.7821152877,134.84,26.36136,7.68873,27.45975,26.36136,7.68873,27.45975,0.0,0.0,0.0,133.78,105.51136,18.44873,107.1121035535,26.36136,7.68873,27.45975,79.15,10.76,79.8780326498,134.84
2021-05-21 15:30:00,86.83728,36.10129,94.0426304261,26.50728,7.73129,27.61175,60.33,28.37,66.6675768271,133.17,88.19728,16.20129,89.6729725004,26.50728,7.73129,27.61175,61.69,8.47,62.2687481808,134.27,26.50728,7.73129,27.61175,26.50728,7.73129,27.61175,0.0,0.0,0.0,133.17,104.85728,18.65129,106.5031444966,26.50728,7.73129,27.61175,78.35,10.92,79.1073251981,134.27
2021-05-21 16:00:00,88.08912,36.18391,95.2311314921,26.85912,7.83391,27.97825,61.23,28.35,67.474701926,132.74,89.46912,16.35391,90.9514914988,26.85912,7.83391,27.97825,62.61,8.52,63.1870437669,133.8,26.85912,7.83391,27.97825,26.85912,7.83391,27.97825,0.0,0.0,0.0,132.74,106.29912,18.60391,107.9148200205,26.85912,7.83391,27.97825,79.44,10.77,80.1667418572,133.8
2021-05-21 16:30:00,88.91896,36.82303,96.2419710202,26.71896,7.79303,27.83225,62.2,29.03,68.6409564327,132.46,90.30896,16.81303,91.8606892749,26.71896,7.79303,27.83225,63.59,9.02,64.2265404642,133.51,26.71896,7.79303,27.83225,26.71896,7.79303,27.83225,0.0,0.0,0.0,132.46,107.39896,18.17303,108.925642658,26.71896,7.79303,27.83225,80.68,10.38,81.3449863237,133.51
2021-05-21 17:00:00,90.19616,36.85263,97.4344067394,26.54616,7.74263,27.65225,63.65,29.11,69.9908179692,133.09,91.59616,16.91263,93.1444769176,26.54616,7.74263,27.65225,65.05,9.17,65.6931609835,134.16,26.54616,7.74263,27.65225,26.54616,7.74263,27.65225,0.0,0.0,0.0,133.09,109.00616,17.87263,110.4616395907,26.54616,7.74263,27.65225,82.46,10.13,83.0798922724,134.16
2021-05-21 17:30:00,91.08896,37.04428,98.3335004696,26.20896,7.64428,27.301,64.88,29.4,71.2304316988,132.87,92.51896,17.13428,94.0921968635,26.20896,7.64428,27.301,66.31,9.49,66.9856417451,133.92,26.20896,7.64428,27.301,26.20896,7.64428,27.301,0.0,0.0,0.0,132.87,110.15896,17.35428,111.5175658926,26.20896,7.64428,27.301,83.95,9.71,84.5096834688,133.92
2021-05-21 18:00:00,91.08264,37.39577,98.460605946,26.04264,7.59577,27.12775,65.04,29.8,71.5418870313,132.77,92.52264,17.46577,94.1567418418,26.04264,7.59577,27.12775,66.48,9.87,67.2086847067,133.85,26.04264,7.59577,27.12775,26.04264,7.59577,27.12775,0.0,0.0,0.0,132.77,110.20264,16.87577,111.4872794361,26.04264,7.59577,27.12775,84.16,9.28,84.6700891697,133.85
2021-05-21 18:30:00,90.42352,38.02686,98.0941132314,26.18352,7.63686,27.2745,64.24,30.39,71.065671741,132.88,91.84352,18.13686,93.6171878271,26.18352,7.63686,27.2745,65.66,10.5,66.4942523832,133.96,26.18352,7.63686,27.2745,26.18352,7.63686,27.2745,0.0,0.0,0.0,132.88,109.36352,16.21686,110.5593327361,26.18352,7.63686,27.2745,83.18,8.58,83.6213417735,133.96
2021-05-21 19:00:00,89.9324,38.5357,97.840874609,26.0424,7.5957,27.1275,63.89,30.94,70.9874333949,132.88,91.3424,18.5457,93.2060997266,26.0424,7.5957,27.1275,65.3,10.95,66.2117247925,133.96,26.0424,7.5957,27.1275,26.0424,7.5957,27.1275,0.0,0.0,0.0,132.88,108.7624,16.5857,110.0197486738,26.0424,7.5957,27.1275,82.72,8.99,83.2070820303,133.96
2021-05-21 19:30:00,89.24904,38.77097,97.306624932,26.36904,7.69097,27.46775,62.88,31.08,70.1417193972,133.17,90.64904,18.84097,92.586341344,26.36904,7.69097,27.46775,64.28,11.15,65.2398720109,134.31,26.36904,7.69097,27.46775,26.36904,7.69097,27.46775,0.0,0.0,0.0,133.17,107.85904,16.38097,109.0958692521,26.36904,7.69097,27.46775,81.49,8.69,81.9520359723,134.31
2021-05-21 20:00:00,87.49968,39.05574,95.8203779321,26.17968,7.63574,27.2705,61.32,31.42,68.9010798174,132.97,88.86968,18.975740000000002,90.8729813083,26.17968,7.63574,27.2705,62.69,11.34,63.7073912509,134.12,26.17968,7.63574,27.2705,26.17968,7.63574,27.2705,0.0,0.0,0.0,132.97,105.87968,15.49574,107.0075912964,26.17968,7.63574,27.2705,79.7,7.86,80.0866380865,134.12
2021-05-21 20:30:00,86.0732,39.43885,94.6785015067,25.8132,7.52885,26.88875,60.26,31.91,68.1873573326,133.47,87.4332,19.31885,89.5420707129,25.8132,7.52885,26.88875,61.62,11.79,62.7377757017,134.56,25.8132,7.52885,26.88875,25.8132,7.52885,26.88875,0.0,0.0,0.0,133.47,104.3732,13.45885,105.2373770177,25.8132,7.52885,26.88875,78.56,5.93,78.783491291,134.56
2021-05-21 21:00:00,84.68008,39.63169,93.4953838489,25.00008,7.29169,26.04175,59.68,32.34,67.8791425992,133.68,86.04008,19.59169,88.2424483084,25.00008,7.29169,26.04175,61.04,12.3,62.2669382578,134.8,25.00008,7.29169,26.04175,25.00008,7.29169,26.04175,0.0,0.0,0.0,133.68,102.87008,12.54169,103.6317873399,25.00008,7.29169,26.04175,77.87,5.25,78.0467769994,134.8
2021-05-21 21:30:00,84.57496,39.62603,93.3977843022,24.05496,7.01603,25.05725,60.52,32.61,68.7465090023,133.39,85.92496,19.51603,88.1134165605,24.05496,7.01603,25.05725,61.87,12.5,63.1200990177,134.52,24.05496,7.01603,25.05725,24.05496,7.01603,25.05725,0.0,0.0,0.0,133.39,102.97496,12.12603,103.6864648378,24.05496,7.01603,25.05725,78.92,5.11,79.085260953,134.52
2021-05-21 22:00:00,81.81592,39.90631,91.0294366854,22.61592,6.59631,23.55825,59.2,33.31,67.9278742491,133.65,83.17592,19.73631,85.4854116225,22.61592,6.59631,23.55825,60.56,13.14,61.9691310251,134.76,22.61592,6.59631,23.55825,22.61592,6.59631,23.55825,0.0,0.0,0.0,133.65,100.07592,10.09631,100.5839213764,22.61592,6.59631,23.55825,77.46,3.5,77.5390327513,134.76
2021-05-21 22:30:00,77.45232,40.25276,87.2877228538,20.27232,5.9127600000000005,21.117,57.18,34.34,66.6992353779,133.82,78.76232,20.08276,81.2823492586,20.27232,5.9127600000000005,21.117,58.49,14.17,60.1819657373,134.92,20.27232,5.9127600000000005,21.117,20.27232,5.9127600000000005,21.117,0.0,0.0,0.0,133.82,95.30232,8.02276,95.639410681,20.27232,5.9127600000000005,21.117,75.03,2.11,75.0596629356,134.92
2021-05-21 23:00:00,73.6104,32.8947,80.6260024821,18.0504,5.2647,18.8025,55.56,27.63,62.0510314177,133.82,74.8904,12.6247,75.9470543356,18.0504,5.2647,18.8025,56.84,7.36,57.3145286991,134.92,18.0504,5.2647,18.8025,18.0504,5.2647,18.8025,0.0,0.0,0.0,133.82,88.7104,21.8247,91.3556380211,18.0504,5.2647,18.8025,70.66,16.56,72.5745768159,134.92
2021-05-21 23:30:00,70.51144,30.10417,76.6689260539,16.47144,4.80417,17.15775,54.04,25.3,59.6691846768,133.88,71.77144,9.71417,72.4258565601,16.47144,4.80417,17.15775,55.3,4.91,55.5175476764,134.96,16.47144,4.80417,17.15775,16.47144,4.80417,17.15775,0.0,0.0,0.0,133.88,84.49144,27.65417,88.9019490881,16.47144,4.80417,17.15775,68.02,22.85,71.7554381214,134.96
2021-05-22 00:00:00,68.30784,30.94312,74.9895838154,15.98784,4.66312,16.654,52.32,26.28,58.5493023016,134.05,69.54784,10.40312,70.3215966429,15.98784,4.66312,16.654,53.56,5.74,53.8666984323,135.16,15.98784,4.66312,16.654,15.98784,4.66312,16.654,0.0,0.0,0.0,134.05,81.83784,27.04312,86.1902685644,15.98784,4.66312,16.654,65.85,22.38,69.5491689382,135.16
2021-05-22 00:30:00,66.90696,31.17703,73.8142838214,13.32696,3.88703,13.88225,53.58,27.29,60.1295310143,134.68,68.14696,10.55703,68.9598364243,13.32696,3.88703,13.88225,54.82,6.67,55.2242817971,135.78,13.32696,3.88703,13.88225,13.32696,3.88703,13.88225,0.0,0.0,0.0,134.68,80.58696,25.68703,84.5818043805,13.32696,3.88703,13.88225,67.26,21.8,70.7046504835,135.78
2021-05-22 01:00:00,65.33496,24.18353,69.6670662613,11.87496,3.46353,12.36975,53.46,20.72,57.3348933896,134.96,66.58496,12.19353,67.6922379011,11.87496,3.46353,12.36975,54.71,8.73,55.4021389479,136.1,11.87496,3.46353,12.36975,11.87496,3.46353,12.36975,0.0,0.0,0.0,134.96,77.41496,39.10353,86.7303988822,11.87496,3.46353,12.36975,65.54,35.64,74.6036272577,136.1
2021-05-22 01:30:00,65.97816,9.75988,66.6961232352,12.06816,3.51988,12.571,53.91,6.24,54.269933665,134.58,67.22816,17.71988,69.5242378182,12.06816,3.51988,12.571,55.16,14.2,56.958455035200004,135.73,12.06816,3.51988,12.571,12.06816,3.51988,12.571,0.0,0.0,0.0,134.58,74.17816,68.84988,101.2062517684,12.06816,3.51988,12.571,62.11,65.33,90.1424483803,135.73
2021-05-22 02:00:00,67.22088,10.49484,68.0351995264,13.25088,3.86484,13.803,53.97,6.63,54.3757096505,133.2,68.45088,17.69484,70.700992464,13.25088,3.86484,13.803,55.2,13.83,56.9061411449,134.35,13.25088,3.86484,13.803,13.25088,3.86484,13.803,0.0,0.0,0.0,133.2,75.32088,68.79484,102.0096317737,13.25088,3.86484,13.803,62.07,64.93,89.8253293899,134.35
2021-05-22 02:30:00,66.05784,11.08062,66.9807312968,14.60784,4.26062,15.2165,51.45,6.82,51.9000472061,133.34,67.27784,17.99062,69.6417271688,14.60784,4.26062,15.2165,52.67,13.73,54.430155245,134.45,14.60784,4.26062,15.2165,14.60784,4.26062,15.2165,0.0,0.0,0.0,133.34,73.75784,70.39062,101.9561589383,14.60784,4.26062,15.2165,59.15,66.13,88.7237251247,134.45
2021-05-22 03:00:00,65.79888,10.94009,66.7021602234,14.94888,4.36009,15.57175,50.85,6.58,51.2739592776,133.63,66.98888,18.42009,69.4752456582,14.94888,4.36009,15.57175,52.04,14.06,53.9058920713,134.75,14.94888,4.36009,15.57175,14.94888,4.36009,15.57175,0.0,0.0,0.0,133.63,73.34888,70.22009,101.54269662,14.94888,4.36009,15.57175,58.4,65.86,88.0232900998,134.75
2021-05-22 03:30:00,64.70344,11.21517,65.66822051770001,15.10344,4.40517,15.73275,49.6,6.8100000000000005,50.0653183352,134.11,65.88344,18.28517,68.3737896285,15.10344,4.40517,15.73275,50.78,13.88,52.6427848807,135.23,15.10344,4.40517,15.73275,15.10344,4.40517,15.73275,0.0,0.0,0.0,134.11,72.00344,70.69517,100.9073953343,15.10344,4.40517,15.73275,56.9,66.29,87.3611704363,135.23
2021-05-22 04:00:00,64.17488,10.87309,65.0894715692,14.20488,4.14309,14.79675,49.97,6.73,50.4211642071,134.11,65.34488,18.17309,67.8248814401,14.20488,4.14309,14.79675,51.14,14.03,53.0296190822,135.23,14.20488,4.14309,14.79675,14.20488,4.14309,14.79675,0.0,0.0,0.0,134.11,71.55488,70.49309,100.4458888634,14.20488,4.14309,14.79675,57.35,66.35,87.7003135684,135.23
2021-05-22 04:30:00,62.83544,11.65617,63.9074238181,14.45544,4.21617,15.05775,48.38,7.44,48.9487282777,134.28,64.00544,17.64617,66.3934007659,14.45544,4.21617,15.05775,49.55,13.43,51.3377775133,135.37,14.45544,4.21617,15.05775,14.45544,4.21617,15.05775,0.0,0.0,0.0,134.28,69.86544,70.85617,99.5076707267,14.45544,4.21617,15.05775,55.41,66.64,86.6669354483,135.37
2021-05-22 05:00:00,61.79936,11.81023,62.9177433564,14.22936,4.15023,14.82225,47.57,7.66,48.1827821945,134.7,62.93936,17.46023,65.3163277356,14.22936,4.15023,14.82225,48.71,13.31,50.4957443751,135.79,14.22936,4.15023,14.82225,14.22936,4.15023,14.82225,0.0,0.0,0.0,134.7,68.69936,71.41023,99.0909835104,14.22936,4.15023,14.82225,54.47,67.26,86.5499191219,135.79
2021-05-22 05:30:00,61.65,11.54,62.7207629099,14.4,4.2,15.0,47.25,7.34,47.8167136052,135.08,62.79,17.76,65.2533654305,14.4,4.2,15.0,48.39,13.56,50.2540117802,136.2,14.4,4.2,15.0,14.4,4.2,15.0,0.0,0.0,0.0,135.08,68.57,71.39,98.9867516388,14.4,4.2,15.0,54.17,67.19,86.3069232449,136.2
2021-05-22 06:00:00,62.61432,10.18751,63.4376735786,11.61432,3.38751,12.09825,51.0,6.8,51.4513362314,134.82,63.79432,17.15751,66.0613004236,11.61432,3.38751,12.09825,52.18,13.77,53.9663348765,135.92,11.61432,3.38751,12.09825,11.61432,3.38751,12.09825,0.0,0.0,0.0,134.82,70.42432,70.52751,99.6680215228,11.61432,3.38751,12.09825,58.81,67.14,89.2546676651,135.92
2021-05-22 06:30:00,64.64296,24.07128,68.9792635391,10.39296,3.03128,10.826,54.25,21.04,58.1871472062,133.67,65.89296,12.59128,67.0851884517,10.39296,3.03128,10.826,55.5,9.56,56.3173472387,134.77,10.39296,3.03128,10.826,10.39296,3.03128,10.826,0.0,0.0,0.0,133.67,76.50296,39.71128,86.1956416996,10.39296,3.03128,10.826,66.11,36.68,75.6039317761,134.77
2021-05-22 07:00:00,66.44784,30.40437,73.0735325255,10.43784,3.04437,10.87275,56.01,27.36,62.3353005928,134.2,67.71784,9.89437,68.4368644223,10.43784,3.04437,10.87275,57.28,6.85,57.6881348286,135.33,10.43784,3.04437,10.87275,10.43784,3.04437,10.87275,0.0,0.0,0.0,134.2,80.57784,24.60437,84.250598349,10.43784,3.04437,10.87275,70.14,21.56,73.3788334603,135.33
2021-05-22 07:30:00,71.10128,28.65829,76.6595695485,10.21128,2.9782900000000003,10.63675,60.89,25.68,66.0836931474,134.5,72.45128,8.33829,72.9295211404,10.21128,2.9782900000000003,10.63675,62.24,5.36,62.4703705768,135.61,10.21128,2.9782900000000003,10.63675,10.21128,2.9782900000000003,10.63675,0.0,0.0,0.0,134.5,86.26128,23.50829,89.4072039937,10.21128,2.9782900000000003,10.63675,76.05,20.53,78.7723517486,135.61
2021-05-22 08:00:00,75.24088,26.61359,79.8089794188,10.16088,2.96359,10.58425,65.08,23.65,69.2439809659,133.95,76.66088,6.40359,76.9278654797,10.16088,2.96359,10.58425,66.5,3.44,66.5889149934,135.11,10.16088,2.96359,10.58425,10.16088,2.96359,10.58425,0.0,0.0,0.0,133.95,91.32088,22.27359,93.9979570813,10.16088,2.96359,10.58425,81.16,19.31,83.4255458478,135.11
