Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-05-22 08:30:00,79.05864,26.24127,83.2998968178,9.87864,2.88127,10.29025,69.18,23.36,73.0175458366,133.33,80.52864,6.26127,80.7716866375,9.87864,2.88127,10.29025,70.65,3.38,70.7308058769,134.46,9.87864,2.88127,10.29025,9.87864,2.88127,10.29025,0.0,0.0,0.0,133.33,95.51864,19.06127,97.4019640534,9.87864,2.88127,10.29025,85.64,16.18,87.1550457518,134.46
2021-05-22 09:00:00,81.95864,25.20377,85.7464208749,9.57864,2.7937700000000003,9.97775,72.38,22.41,75.769865382,132.63,83.48864,5.25377,83.6537811952,9.57864,2.7937700000000003,9.97775,73.91,2.46,73.950927648,133.79,9.57864,2.7937700000000003,9.97775,9.57864,2.7937700000000003,9.97775,0.0,0.0,0.0,132.63,99.89864,17.32377,101.3896014435,9.57864,2.7937700000000003,9.97775,90.32,14.53,91.481272947,133.79
2021-05-22 09:30:00,83.82248,24.41364,87.3054063126,10.57248,3.08364,11.013,73.25,21.33,76.2924072238,132.11,85.37248,4.57364,85.4949034984,10.57248,3.08364,11.013,74.8,1.49,74.8148387688,133.27,10.57248,3.08364,11.013,10.57248,3.08364,11.013,0.0,0.0,0.0,132.11,101.14248,17.53364,102.6510096989,10.57248,3.08364,11.013,90.57,14.45,91.7154697965,133.27
2021-05-22 10:00:00,85.26736,24.01048,88.5834399377,11.727360000000001,3.42048,12.216,73.54,20.59,76.368054185,132.11,86.81736,4.03048,86.9108667912,11.727360000000001,3.42048,12.216,75.09,0.61,75.0924776526,133.27,11.727360000000001,3.42048,12.216,11.727360000000001,3.42048,12.216,0.0,0.0,0.0,132.11,102.71736,17.70048,104.2312958645,11.727360000000001,3.42048,12.216,90.99,14.28,92.1037377092,133.27
2021-05-22 10:30:00,85.2672,23.6846,88.495512163,11.7072,3.4146,12.195,73.56,20.27,76.3016808465,132.47,86.8072,3.6546000000000003,86.8840956275,11.7072,3.4146,12.195,75.1,0.24,75.1003834877,133.6,11.7072,3.4146,12.195,11.7072,3.4146,12.195,0.0,0.0,0.0,132.47,102.7472,17.4146,104.2125491532,11.7072,3.4146,12.195,91.04,14.0,92.1101601345,133.6
2021-05-22 11:00:00,85.34616,23.42138,88.5015709909,10.73616,3.13138,11.1835,74.61,20.29,77.319701241,132.47,86.93616,3.3313800000000002,86.9999655646,10.73616,3.13138,11.1835,76.2,0.2,76.2002624667,133.6,10.73616,3.13138,11.1835,10.73616,3.13138,11.1835,0.0,0.0,0.0,132.47,103.03616,16.60138,104.3650137041,10.73616,3.13138,11.1835,92.3,13.47,93.2777084839,133.6
2021-05-22 11:30:00,86.16552,23.98661,89.4419045871,11.40552,3.32661,11.88075,74.76,20.66,77.5621892419,132.83,87.74552,4.06661,87.8397039895,11.40552,3.32661,11.88075,76.34,0.74,76.3435865021,133.96,11.40552,3.32661,11.88075,11.40552,3.32661,11.88075,0.0,0.0,0.0,132.83,103.87552,17.50661,105.3404245718,11.40552,3.32661,11.88075,92.47,14.18,93.5509128764,133.96
2021-05-22 12:00:00,86.62464,23.72427,89.8146382399,11.53464,3.36427,12.01525,75.09,20.36,77.8012705552,132.39,88.19464,3.89427,88.2805746672,11.53464,3.36427,12.01525,76.66,0.53,76.6618320939,133.57,11.53464,3.36427,12.01525,11.53464,3.36427,12.01525,0.0,0.0,0.0,132.39,104.39464,17.47427,105.8470168345,11.53464,3.36427,12.01525,92.86,14.11,93.9258840789,133.57
2021-05-22 12:30:00,86.42008,23.54544,89.5701846152,10.27008,2.9954400000000003,10.698,76.15,20.55,78.8741085528,132.03,88.04008,3.65544,88.1159345862,10.27008,2.9954400000000003,10.698,77.77,0.66,77.7728005153,133.15,10.27008,2.9954400000000003,10.698,10.27008,2.9954400000000003,10.698,0.0,0.0,0.0,132.03,104.42008,17.12544,105.8150925076,10.27008,2.9954400000000003,10.698,94.15,14.13,95.2044085114,133.15
2021-05-22 13:00:00,84.78848,23.70039,88.0385985058,9.49848,2.77039,9.89425,75.29,20.93,78.1450510269,132.19,86.36848,3.70039,86.447713814,9.49848,2.77039,9.89425,76.87,0.93,76.8756255259,133.28,9.49848,2.77039,9.89425,9.49848,2.77039,9.89425,0.0,0.0,0.0,132.19,102.63848,17.29039,104.0846538307,9.49848,2.77039,9.89425,93.14,14.52,94.2649988066,133.28
2021-05-22 13:30:00,82.11152,25.00586,85.8346943319,8.83152,2.57586,9.1995,73.28,22.43,76.6359139046,132.6,83.68152,4.86586,83.8228690934,8.83152,2.57586,9.1995,74.85,2.29,74.8850225345,133.71,8.83152,2.57586,9.1995,8.83152,2.57586,9.1995,0.0,0.0,0.0,132.6,99.54152,17.93586,101.1444970221,8.83152,2.57586,9.1995,90.71,15.36,92.0012700999,133.71
2021-05-22 14:00:00,77.70728,27.02629,82.2729707508,11.74728,3.42629,12.23675,65.96,23.6,70.0548470843,133.17,79.15728,6.87629,79.4553858537,11.74728,3.42629,12.23675,67.41,3.45,67.4982266434,134.27,11.74728,3.42629,12.23675,11.74728,3.42629,12.23675,0.0,0.0,0.0,133.17,93.64728,20.10629,95.7813966747,11.74728,3.42629,12.23675,81.9,16.68,83.5812921652,134.27
2021-05-22 14:30:00,75.2548,26.99765,79.9509726555,9.6948,2.82765,10.09875,65.56,24.17,69.8734749386,133.3,76.6948,6.81765,76.9972252653,9.6948,2.82765,10.09875,67.0,3.99,67.1187015667,134.43,9.6948,2.82765,10.09875,9.6948,2.82765,10.09875,0.0,0.0,0.0,133.3,91.1848,20.16765,93.3884460603,9.6948,2.82765,10.09875,81.49,17.34,83.3144387246,134.43
2021-05-22 15:00:00,75.72712,27.45166,80.549303785,11.21712,3.27166,11.6845,64.51,24.18,68.8927608679,133.51,77.13712,7.20166,77.4725705566,11.21712,3.27166,11.6845,65.92,3.93,66.0370449066,134.63,11.21712,3.27166,11.6845,11.21712,3.27166,11.6845,0.0,0.0,0.0,133.51,91.49712,20.94166,93.8630709696,11.21712,3.27166,11.6845,80.28,17.67,82.2016258963,134.63
2021-05-22 15:30:00,77.53496,27.389780000000002,82.2305908446,11.00496,3.20978,11.4635,66.53,24.18,70.7878047406,133.72,79.00496,7.16978,79.3296252976,11.00496,3.20978,11.4635,68.0,3.96,68.1152082871,134.83,11.00496,3.20978,11.4635,11.00496,3.20978,11.4635,0.0,0.0,0.0,133.72,93.73496,21.24978,96.1134531491,11.00496,3.20978,11.4635,82.73,18.04,84.6740485627,134.83
2021-05-22 16:00:00,76.4008,26.7844,80.959782139,9.3408,2.7244,9.73,67.06,24.06,71.2455416149,133.55,77.8608,6.5644,78.1370304273,9.3408,2.7244,9.73,68.52,3.84,68.6275163473,134.64,9.3408,2.7244,9.73,9.3408,2.7244,9.73,0.0,0.0,0.0,133.55,96.9208,21.9144,99.3674111568,9.3408,2.7244,9.73,87.58,19.19,89.6577520352,134.64
2021-05-22 16:30:00,79.36504,27.44897,83.97770852,9.42504,2.74897,9.81775,69.94,24.7,74.173402241,133.55,80.87504,7.21897,81.1965862759,9.42504,2.74897,9.81775,71.45,4.47,71.5896878049,134.64,9.42504,2.74897,9.81775,9.42504,2.74897,9.81775,0.0,0.0,0.0,133.55,96.21504,21.42897,98.5724843831,9.42504,2.74897,9.81775,86.79,18.68,88.7775112289,134.64
2021-05-22 17:00:00,81.03824,27.22282,85.4884686437,9.19824,2.68282,9.5815,71.84,24.54,75.9157243264,133.55,82.57824,7.10282,82.8831452917,9.19824,2.68282,9.5815,73.38,4.42,73.51299749020001,134.68,9.19824,2.68282,9.5815,9.19824,2.68282,9.5815,0.0,0.0,0.0,133.55,98.24824,20.77282,100.4202505168,9.19824,2.68282,9.5815,89.05,18.09,90.8688648548,134.68
2021-05-22 17:30:00,81.48872,26.39046,85.6555185978,7.33872,2.14046,7.6445,74.15,24.25,78.0146460609,133.27,83.05872,6.42046,83.306501995,7.33872,2.14046,7.6445,75.72,4.28,75.840864974,134.33,7.33872,2.14046,7.6445,7.33872,2.14046,7.6445,0.0,0.0,0.0,133.27,99.18872,19.95046,101.1752095597,7.33872,2.14046,7.6445,91.85,17.81,93.5607749006,134.33
2021-05-22 18:00:00,81.72808,27.32694,86.1756387284,8.21808,2.39694,8.5605,73.51,24.93,77.6223228202,132.67,83.28808,7.33694,83.6106151075,8.21808,2.39694,8.5605,75.07,4.94,75.2323633817,133.74,8.21808,2.39694,8.5605,8.21808,2.39694,8.5605,0.0,0.0,0.0,132.67,99.24808,20.98694,101.4427574263,8.21808,2.39694,8.5605,91.03,18.59,92.9088208945,133.74
2021-05-22 18:30:00,82.52816,27.55238,87.0059241469,9.12816,2.66238,9.5085,73.4,24.89,77.5053036895,132.8,84.09816,7.52238,84.4339192283,9.12816,2.66238,9.5085,74.97,4.86,75.1273618597,133.93,9.12816,2.66238,9.5085,9.12816,2.66238,9.5085,0.0,0.0,0.0,132.8,100.06816,21.16238,102.2813911376,9.12816,2.66238,9.5085,90.94,18.5,92.8026594447,133.93
2021-05-22 19:00:00,82.45112,27.58241,86.9423747701,8.99112,2.62241,9.36575,73.46,24.96,77.5846196098,132.92,84.01112,7.54241,84.3490144119,8.99112,2.62241,9.36575,75.02,4.92,75.181159874,134.06,8.99112,2.62241,9.36575,8.99112,2.62241,9.36575,0.0,0.0,0.0,132.92,99.97112,21.20241,102.1947504712,8.99112,2.62241,9.36575,90.98,18.58,92.8578311183,134.06
2021-05-22 19:30:00,81.30632,27.46976,85.8213574025,8.29632,2.41976,8.642,73.01,25.05,77.1878397159,132.92,82.85632,7.43976,83.189661574,8.29632,2.41976,8.642,74.56,5.02,74.7288030146,134.09,8.29632,2.41976,8.642,8.29632,2.41976,8.642,0.0,0.0,0.0,132.92,98.69632,21.09976,100.9265250249,8.29632,2.41976,8.642,90.4,18.68,92.3098174627,134.09
2021-05-22 20:00:00,80.90232,27.85901,85.564652863,8.36232,2.43901,8.71075,72.54,25.42,76.8649985364,132.92,82.46232,7.75901,82.8265443923,8.36232,2.43901,8.71075,74.1,5.32,74.2907288967,133.96,8.36232,2.43901,8.71075,8.36232,2.43901,8.71075,0.0,0.0,0.0,132.92,98.22232,21.52901,100.5540770817,8.36232,2.43901,8.71075,89.86,19.09,91.8653781356,133.96
2021-05-22 20:30:00,80.87856,27.97208,85.5790787938,8.33856,2.43208,8.686,72.54,25.54,76.9047670824,133.19,82.41856,7.76208,82.7832647242,8.33856,2.43208,8.686,74.08,5.33,74.2714972247,134.28,8.33856,2.43208,8.686,8.33856,2.43208,8.686,0.0,0.0,0.0,133.19,98.23856,22.12208,100.6985655032,8.33856,2.43208,8.686,89.9,19.69,92.0310061881,134.28
2021-05-22 21:00:00,79.31088,28.54484,84.2913019059,8.45088,2.46484,8.803,70.86,26.08,75.5069930536,133.52,80.84088,8.47484,81.2838901148,8.45088,2.46484,8.803,72.39,6.01,72.6390542339,134.68,8.45088,2.46484,8.803,8.45088,2.46484,8.803,0.0,0.0,0.0,133.52,96.33088,22.68484,98.9658547551,8.45088,2.46484,8.803,87.88,20.22,90.1761764548,134.68
2021-05-22 21:30:00,79.482,28.82225,84.54649856180001,8.682,2.53225,9.04375,70.8,26.29,75.5235334184,133.01,81.002,8.79225,81.4777740495,8.682,2.53225,9.04375,72.32,6.26,72.590426366,134.15,8.682,2.53225,9.04375,8.682,2.53225,9.04375,0.0,0.0,0.0,133.01,96.462,22.70225,99.0974752406,8.682,2.53225,9.04375,87.78,20.17,90.0675152316,134.15
2021-05-22 22:00:00,79.66504,28.96647,84.7677708947,8.76504,2.55647,9.13025,70.9,26.41,75.6590913242,133.01,81.17504,8.98647,81.6709480909,8.76504,2.55647,9.13025,72.41,6.43,72.6949310475,134.15,8.76504,2.55647,9.13025,8.76504,2.55647,9.13025,0.0,0.0,0.0,133.01,96.64504,22.89647,99.3202501762,8.76504,2.55647,9.13025,87.88,20.34,90.2031595899,134.15
2021-05-22 22:30:00,77.13496,29.49103,82.5804026671,8.57496,2.50103,8.93225,68.56,26.99,73.6812981699,132.89,78.62496,9.34103,79.1778957567,8.57496,2.50103,8.93225,70.05,6.84,70.3831521033,134.04,8.57496,2.50103,8.93225,8.57496,2.50103,8.93225,0.0,0.0,0.0,132.89,93.68496,23.79103,96.6585994036,8.57496,2.50103,8.93225,85.11,21.29,87.7324124825,134.04
2021-05-22 23:00:00,73.90288,30.50459,79.9510205273,8.55288,2.49459,8.90925,65.35,28.01,71.0998073134,133.42,75.34288,10.18459,76.0281226926,8.55288,2.49459,8.90925,66.79,7.69,67.2312442247,134.54,8.55288,2.49459,8.90925,8.55288,2.49459,8.90925,0.0,0.0,0.0,133.42,89.79288,24.65459,93.1161108872,8.55288,2.49459,8.90925,81.24,22.16,84.2080946228,134.54
2021-05-22 23:30:00,70.40408,31.01119,76.9313225277,7.68408,2.24119,8.00425,62.72,28.77,69.003704973,134.05,71.79408,10.73119,72.5916549051,7.68408,2.24119,8.00425,64.11,8.49,64.6697162511,135.16,7.68408,2.24119,8.00425,7.68408,2.24119,8.00425,0.0,0.0,0.0,134.05,85.65408,25.75119,89.4412947528,7.68408,2.24119,8.00425,77.97,23.51,81.4373440137,135.16
2021-05-23 00:00:00,69.58576,9.40168,70.2180146515,6.96576,2.03168,7.256,62.62,7.37,63.0522109049,135.0,70.97576,15.17168,72.5791869726,6.96576,2.03168,7.256,64.01,13.14,65.3447756137,136.05,6.96576,2.03168,7.256,6.96576,2.03168,7.256,0.0,0.0,0.0,135.0,79.29576,68.20168,104.5910450698,6.96576,2.03168,7.256,72.33,66.17,98.0311062877,136.05
2021-05-23 00:30:00,67.90488,9.990590000000001,68.6358843198,7.06488,2.06059,7.35925,60.84,7.93,61.3546290022,133.59,69.28488,14.95059,70.8795791322,7.06488,2.06059,7.35925,62.22,12.89,63.5411716921,134.69,7.06488,2.06059,7.35925,7.06488,2.06059,7.35925,0.0,0.0,0.0,133.59,77.24488,69.37059,103.822204962,7.06488,2.06059,7.35925,70.18,67.31,97.2412900984,134.69
2021-05-23 01:00:00,65.58664,10.58652,66.4355458486,7.73664,2.25652,8.059,57.85,8.33,58.4466543097,134.7,66.89664,14.66652,68.4855258591,7.73664,2.25652,8.059,59.16,12.41,60.4476112018,135.78,7.73664,2.25652,8.059,7.73664,2.25652,8.059,0.0,0.0,0.0,134.7,74.38664,69.57652,101.8541326889,7.73664,2.25652,8.059,66.65,67.32,94.73228013720001,135.78
2021-05-23 01:30:00,66.16272,10.90371,67.0551743683,8.41272,2.45371,8.76325,57.75,8.45,58.3649295382,134.43,67.48272,14.82371,69.0916773335,8.41272,2.45371,8.76325,59.07,12.37,60.3513197867,135.53,8.41272,2.45371,8.76325,8.41272,2.45371,8.76325,0.0,0.0,0.0,134.43,74.99272,70.17371,102.7047108372,8.41272,2.45371,8.76325,66.58,67.72,94.9678619323,135.53
2021-05-23 02:00:00,67.91936,10.66523,68.7516297535,8.58936,2.50523,8.94725,59.33,8.16,59.8885172633,134.75,69.24936,15.05523,70.86701497,8.58936,2.50523,8.94725,60.66,12.55,61.9446373789,135.86,8.58936,2.50523,8.94725,8.58936,2.50523,8.94725,0.0,0.0,0.0,134.75,76.99936,69.58523,103.7834556881,8.58936,2.50523,8.94725,68.41,67.08,95.810513515,135.86
2021-05-23 02:30:00,67.79312,10.44341,68.5927979584,8.10312,2.36341,8.44075,59.69,8.08,60.2343963197,134.34,69.14312,14.98341,70.7479584056,8.10312,2.36341,8.44075,61.04,12.62,62.330939348,135.43,8.10312,2.36341,8.44075,8.10312,2.36341,8.44075,0.0,0.0,0.0,134.34,76.96312,69.70341,103.8358666635,8.10312,2.36341,8.44075,68.86,67.34,96.3139408393,135.43
2021-05-23 03:00:00,65.89488,11.01434,66.8090629769,8.41488,2.45434,8.7655,57.48,8.56,58.1138881852,134.24,67.20488,14.69434,68.7925833492,8.41488,2.45434,8.7655,58.79,12.24,60.0506594468,135.33,8.41488,2.45434,8.7655,8.41488,2.45434,8.7655,0.0,0.0,0.0,134.24,74.63488,70.25434,102.4989639043,8.41488,2.45434,8.7655,66.22,67.8,94.7730362498,135.33
2021-05-23 03:30:00,64.50016,11.67463,65.5482084093,9.41016,2.74463,9.80225,55.09,8.93,55.8090763228,134.73,65.78016,14.654630000000001,67.3927861871,9.41016,2.74463,9.80225,56.37,11.91,57.6144513121,135.77,9.41016,2.74463,9.80225,9.41016,2.74463,9.80225,0.0,0.0,0.0,134.73,72.83016,70.84463,101.6031190735,9.41016,2.74463,9.80225,63.42,68.1,93.0575434879,135.77
2021-05-23 04:00:00,62.90672,12.17321,64.0737267752,10.29672,3.00321,10.72575,52.61,9.17,53.4031927884,134.73,64.13672,14.673210000000001,65.7937834758,10.29672,3.00321,10.72575,53.84,11.67,55.0902396074,135.77,10.29672,3.00321,10.72575,10.29672,3.00321,10.72575,0.0,0.0,0.0,134.73,70.81672,71.48321,100.6223491251,10.29672,3.00321,10.72575,60.52,68.48,91.3902664401,135.77
2021-05-23 04:30:00,62.30784,12.26312,63.5031576979,10.46784,3.05312,10.904,51.84,9.21,52.6517777478,134.8,63.51784,14.68312,65.192867794,10.46784,3.05312,10.904,53.05,11.63,54.3098462528,135.83,10.46784,3.05312,10.904,10.46784,3.05312,10.904,0.0,0.0,0.0,134.8,70.06784,71.52312,100.1252160887,10.46784,3.05312,10.904,59.6,68.47,90.7761031329,135.83
2021-05-23 05:00:00,60.664320000000004,12.93126,62.0272295548,10.80432,3.15126,11.2545,49.86,9.78,50.8101171028,134.71,61.86432,14.21126,63.4756173649,10.80432,3.15126,11.2545,51.06,11.06,52.2441116299,135.77,10.80432,3.15126,11.2545,10.80432,3.15126,11.2545,0.0,0.0,0.0,134.71,68.08432,72.16126,99.2104937728,10.80432,3.15126,11.2545,57.28,69.01,89.6848844566,135.77
2021-05-23 05:30:00,59.61624,13.56182,61.1393411271,11.28624,3.29182,11.7565,48.33,10.27,49.4091266873,134.9,60.77624,13.91182,62.348136173,11.28624,3.29182,11.7565,49.49,10.62,50.61664252,136.03,11.28624,3.29182,11.7565,11.28624,3.29182,11.7565,0.0,0.0,0.0,134.9,66.69624,71.89182,98.0653976337,11.28624,3.29182,11.7565,55.41,68.6,88.182924084,136.03
2021-05-23 06:00:00,59.53968,13.53574,61.0589039522,11.05968,3.22574,11.5205,48.48,10.31,49.5641654827,134.96,60.69968,13.75574,62.238826588,11.05968,3.22574,11.5205,49.64,10.53,50.7445612849,136.03,11.05968,3.22574,11.5205,11.05968,3.22574,11.5205,0.0,0.0,0.0,134.96,66.62968,71.79574,97.9496939201,11.05968,3.22574,11.5205,55.57,68.57,88.2602390661,136.03
2021-05-23 06:30:00,60.95448,13.01964,62.3294445491,11.24448,3.27964,11.713,49.71,9.74,50.6552238175,134.84,62.13448,14.24964,63.747516383,11.24448,3.27964,11.713,50.89,10.97,52.0589377533,135.93,11.24448,3.27964,11.713,11.24448,3.27964,11.713,0.0,0.0,0.0,134.84,68.22448,70.73964,98.2785650007,11.24448,3.27964,11.713,56.98,67.46,88.3038617502,135.93
2021-05-23 07:00:00,61.9084,11.5537,62.9772814136,10.2984,3.0037,10.7275,51.61,8.55,52.3134265748,134.32,63.1084,15.0037,64.8674121902,10.2984,3.0037,10.7275,52.81,12.0,54.1562194028,135.44,10.2984,3.0037,10.7275,10.2984,3.0037,10.7275,0.0,0.0,0.0,134.32,69.5784,69.8137,98.565239584,10.2984,3.0037,10.7275,59.28,66.81,89.3179405271,135.44
2021-05-23 07:30:00,65.27344,10.85517,66.169907701,10.30344,3.00517,10.73275,54.97,7.85,55.5276813851,133.74,66.52344,15.59517,68.3269887875,10.30344,3.00517,10.73275,56.22,12.59,57.6124682686,134.85,10.30344,3.00517,10.73275,10.30344,3.00517,10.73275,0.0,0.0,0.0,133.74,73.64344,69.73517,101.4216455692,10.30344,3.00517,10.73275,63.34,66.73,92.0046112975,134.85
2021-05-23 08:00:00,66.54384,21.45487,69.9170514872,10.95384,3.19487,11.41025,55.59,18.26,58.5121842012,133.38,67.82384,13.25487,69.1069088519,10.95384,3.19487,11.41025,56.87,10.06,57.7529263328,134.53,10.95384,3.19487,11.41025,10.95384,3.19487,11.41025,0.0,0.0,0.0,133.38,77.85384,46.89487,90.8864634314,10.95384,3.19487,11.41025,66.9,43.7,79.908072183,134.53
2021-05-23 08:30:00,70.57,30.73,76.9704995437,12.24,3.5700000000000003,12.75,58.33,27.16,64.3432552798,133.88,71.89,10.33,72.6283759973,12.24,3.5700000000000003,12.75,59.65,6.76,60.031825726,134.98,12.24,3.5700000000000003,12.75,12.24,3.5700000000000003,12.75,0.0,0.0,0.0,133.88,85.39,26.76,89.4849132536,12.24,3.5700000000000003,12.75,73.15,23.19,76.7378563683,134.98
2021-05-23 09:00:00,73.34752,29.50011,79.0576699642,12.13752,3.5401100000000003,12.64325,61.21,25.96,66.4874852886,134.33,74.70752,9.31011,75.2854015913,12.13752,3.5401100000000003,12.64325,62.57,5.77,62.8354820145,135.44,12.13752,3.5401100000000003,12.64325,12.13752,3.5401100000000003,12.64325,0.0,0.0,0.0,134.33,88.75752,25.91011,92.462052523,12.13752,3.5401100000000003,12.64325,76.62,22.37,79.8188029226,135.44
2021-05-23 09:30:00,75.53072,29.98021,81.2631691196,13.44072,3.92021,14.00075,62.09,26.06,67.3371494793,133.57,76.92072,9.87021,77.5513907726,13.44072,3.92021,14.00075,63.48,5.95,63.7582378991,134.67,13.44072,3.92021,14.00075,13.44072,3.92021,14.00075,0.0,0.0,0.0,133.57,90.90072,24.73021,94.2046929997,13.44072,3.92021,14.00075,77.46,20.81,80.2066562076,134.67
2021-05-23 10:00:00,74.1972,30.68585,80.2922529144,16.4772,4.80585,17.16375,57.72,25.88,63.2564052093,133.37,75.5272,10.52585,76.2571403743,16.4772,4.80585,17.16375,59.05,5.72,59.3263929461,134.51,16.4772,4.80585,17.16375,16.4772,4.80585,17.16375,0.0,0.0,0.0,133.37,88.6172,24.43585,91.9245282885,16.4772,4.80585,17.16375,72.14,19.63,74.7630690916,134.51
2021-05-23 10:30:00,75.64216,30.53563,81.5730413124,19.082160000000002,5.5656300000000005,19.87725,56.56,24.97,61.8266487851,133.49,76.92216,10.30563,77.6094369826,19.082160000000002,5.5656300000000005,19.87725,57.84,4.74,58.0338969913,134.63,19.082160000000002,5.5656300000000005,19.87725,19.082160000000002,5.5656300000000005,19.87725,0.0,0.0,0.0,133.49,89.94216,24.74563,93.2841805965,19.082160000000002,5.5656300000000005,19.87725,70.86,19.18,73.4098903418,134.63
2021-05-23 11:00:00,76.14224,30.70607,82.1005691032,19.87224,5.79607,20.70025,56.27,24.91,61.5371513803,133.62,77.44224,10.61607,78.1664984406,19.87224,5.79607,20.70025,57.57,4.82,57.7714228663,134.82,19.87224,5.79607,20.70025,19.87224,5.79607,20.70025,0.0,0.0,0.0,133.62,90.32224,23.86607,93.4221405014,19.87224,5.79607,20.70025,70.45,18.07,72.7305121665,134.82
2021-05-23 11:30:00,77.42776,29.94393,83.016245172,19.24776,5.61393,20.04975,58.18,24.33,63.0623604062,133.21,78.73776,10.01393,79.3719953375,19.24776,5.61393,20.04975,59.49,4.4,59.6524944994,134.45,19.24776,5.61393,20.04975,19.24776,5.61393,20.04975,0.0,0.0,0.0,133.21,91.94776,22.97393,94.7744270817,19.24776,5.61393,20.04975,72.7,17.36,74.7439602911,134.45
2021-05-23 12:00:00,77.64272,28.95246,82.8651730768,19.24272,5.6124600000000004,20.0445,58.4,23.34,62.8912998753,132.49,78.96272,9.13246,79.4890745666,19.24272,5.6124600000000004,20.0445,59.72,3.52,59.8236474983,133.66,19.24272,5.6124600000000004,20.0445,19.24272,5.6124600000000004,20.0445,0.0,0.0,0.0,132.49,92.41272,24.30246,95.5548030182,19.24272,5.6124600000000004,20.0445,73.17,18.69,75.5193021684,133.66
2021-05-23 12:30:00,76.42048,29.71014,81.9925739458,20.16048,5.88014,21.0005,56.26,23.83,61.0987438496,132.61,77.71048,9.74014,78.3185101304,20.16048,5.88014,21.0005,57.55,3.86,57.679303914,133.84,20.16048,5.88014,21.0005,20.16048,5.88014,21.0005,0.0,0.0,0.0,132.61,90.76048,24.41014,93.9857418157,20.16048,5.88014,21.0005,70.6,18.53,72.9912385153,133.84
2021-05-23 13:00:00,75.49104,30.08072,81.2634409559,21.19104,6.18072,22.074,54.3,23.9,59.3270595934,132.61,76.74104,10.14072,77.4081482946,21.19104,6.18072,22.074,55.55,3.96,55.690969645,133.84,21.19104,6.18072,22.074,21.19104,6.18072,22.074,0.0,0.0,0.0,132.61,89.45104,24.52072,92.7510337754,21.19104,6.18072,22.074,68.26,18.34,70.6808545506,133.84
2021-05-23 13:30:00,75.58752,30.20761,81.4000791257,21.317520000000002,6.21761,22.20575,54.27,23.99,59.3359334636,132.36,76.84752,10.30761,77.5357217937,21.317520000000002,6.21761,22.20575,55.53,4.09,55.6804184611,133.59,21.317520000000002,6.21761,22.20575,21.317520000000002,6.21761,22.20575,0.0,0.0,0.0,132.36,89.60752,25.13761,93.0666808104,21.317520000000002,6.21761,22.20575,68.29,18.92,70.8624759658,133.59
2021-05-23 14:00:00,73.46624,31.23682,79.8312429031,24.12624,7.03682,25.1315,49.34,24.2,54.9552144933,132.36,74.64624,11.20682,75.4828057285,24.12624,7.03682,25.1315,50.52,4.17,50.6918070303,133.59,24.12624,7.03682,25.1315,24.12624,7.03682,25.1315,0.0,0.0,0.0,132.36,86.59624,26.25682,90.4893882102,24.12624,7.03682,25.1315,62.47,19.22,65.3598447061,133.59
2021-05-23 14:30:00,70.5256,31.91705,77.4116162863,25.3956,7.40705,26.45375,45.13,24.51,51.3561778173,132.8,71.6356,11.857050000000001,72.6102528715,25.3956,7.40705,26.45375,46.24,4.45,46.4536338729,134.01,25.3956,7.40705,26.45375,25.3956,7.40705,26.45375,0.0,0.0,0.0,132.8,82.7756,26.45705,86.9009519514,25.3956,7.40705,26.45375,57.38,19.05,60.459630333,134.01
2021-05-23 15:00:00,76.11656,31.51858,82.3841707578,25.36656,7.39858,26.4235,50.75,24.12,56.190185086,132.87,77.30656,11.44858,78.1496909978,25.36656,7.39858,26.4235,51.94,4.05,52.0976592564,134.06,25.36656,7.39858,26.4235,25.36656,7.39858,26.4235,0.0,0.0,0.0,132.87,89.47656,25.96858,93.1687819854,25.36656,7.39858,26.4235,64.11,18.57,66.7453144423,134.06
2021-05-23 15:30:00,77.33,31.95125,83.6708508177,25.89,7.55125,26.96875,51.44,24.4,56.9335893827,132.96,78.53,11.901250000000001,79.4266998657,25.89,7.55125,26.96875,52.64,4.35,52.8194291904,134.11,25.89,7.55125,26.96875,25.89,7.55125,26.96875,0.0,0.0,0.0,132.96,90.77,26.46125,94.5483508664,25.89,7.55125,26.96875,64.88,18.91,67.5796012122,134.11
2021-05-23 16:00:00,78.2812,31.8991,84.5310526035,25.4712,7.4291,26.5325,52.81,24.47,58.2037541745,132.87,79.5212,11.8591,80.4006187927,25.4712,7.4291,26.5325,54.05,4.43,54.2312400743,134.06,25.4712,7.4291,26.5325,25.4712,7.4291,26.5325,0.0,0.0,0.0,132.87,92.0012,26.4091,95.7165678671,25.4712,7.4291,26.5325,66.53,18.98,69.1844006984,134.06
2021-05-23 16:30:00,80.45416,31.01913,86.226784048,25.81416,7.52913,26.88975,54.64,23.49,59.4752864642,132.87,81.70416,11.16913,82.4640480832,25.81416,7.52913,26.88975,55.89,3.64,56.0084074046,134.11,25.81416,7.52913,26.88975,25.81416,7.52913,26.88975,0.0,0.0,0.0,132.87,94.65416,26.16913,98.2050577631,25.81416,7.52913,26.88975,68.84,18.64,71.3189680239,134.11
2021-05-23 17:00:00,83.92048,30.16389,89.1768312027,25.11048,7.3238900000000005,26.15675,58.81,22.84,63.0894737654,132.14,85.23048,10.22389,85.8414972363,25.11048,7.3238900000000005,26.15675,60.12,2.9,60.1899028077,133.35,25.11048,7.3238900000000005,26.15675,25.11048,7.3238900000000005,26.15675,0.0,0.0,0.0,132.14,98.90048,24.56389,101.9052973901,25.11048,7.3238900000000005,26.15675,73.79,17.24,75.7771845611,133.35
2021-05-23 17:30:00,85.86616,31.54513,91.4772794734,25.76616,7.51513,26.83975,60.1,24.03,64.7259677409,132.4,87.21616,11.16513,87.9279175977,25.76616,7.51513,26.83975,61.45,3.65,61.5583056947,133.64,25.76616,7.51513,26.83975,25.76616,7.51513,26.83975,0.0,0.0,0.0,132.4,100.97616,24.10513,103.8134971026,25.76616,7.51513,26.83975,75.21,16.59,77.017999195,133.64
2021-05-23 18:00:00,84.5,31.6775,90.2425288113,25.5,7.4375,26.5625,59.0,24.24,63.7854027188,133.99,85.83,11.3175,86.5729444241,25.5,7.4375,26.5625,60.33,3.88,60.4546383663,135.24,25.5,7.4375,26.5625,25.5,7.4375,26.5625,0.0,0.0,0.0,133.99,99.43,24.5275,102.4105617417,25.5,7.4375,26.5625,73.93,17.09,75.8795954127,135.24
2021-05-23 18:30:00,85.2496,31.7178,90.958854088,25.8096,7.5278,26.885,59.44,24.19,64.1737461895,133.67,86.5896,11.4378,87.3417546023,25.8096,7.5278,26.885,60.78,3.91,60.9056360282,134.84,25.8096,7.5278,26.885,25.8096,7.5278,26.885,0.0,0.0,0.0,133.67,100.2096,24.1878,103.0874075773,25.8096,7.5278,26.885,74.4,16.66,76.2424789733,134.84
2021-05-23 19:00:00,84.388,31.76275,90.1676595657,25.518,7.44275,26.58125,58.87,24.32,63.6956772474,133.67,85.728,11.21275,86.4581733936,25.518,7.44275,26.58125,60.21,3.77,60.3279122795,134.84,25.518,7.44275,26.58125,25.518,7.44275,26.58125,0.0,0.0,0.0,133.67,99.338,24.81275,102.3899936838,25.518,7.44275,26.58125,73.82,17.37,75.8360685954,134.84
2021-05-23 19:30:00,83.29888,32.22134,89.3135944896,25.47888,7.4313400000000005,26.5405,57.82,24.79,62.9102257189,133.68,84.59888,11.94134,85.4374981975,25.47888,7.4313400000000005,26.5405,59.12,4.51,59.291774303,134.85,25.47888,7.4313400000000005,26.5405,25.47888,7.4313400000000005,26.5405,0.0,0.0,0.0,133.68,97.88888,24.52134,100.9134725547,25.47888,7.4313400000000005,26.5405,72.41,17.09,74.3994368258,134.85
2021-05-23 20:00:00,81.9564,32.3802,88.1211033351,25.4064,7.4102,26.465,56.55,24.97,61.8175007583,133.68,83.2564,12.0202,84.1196371188,25.4064,7.4102,26.465,57.85,4.61,58.0333921118,134.85,25.4064,7.4102,26.465,25.4064,7.4102,26.465,0.0,0.0,0.0,133.68,96.4164,25.560200000000002,99.7469097917,25.4064,7.4102,26.465,71.01,18.15,73.2928550406,134.85
2021-05-23 20:30:00,80.87344,33.20392,87.4243307141,25.93344,7.56392,27.014,54.94,25.64,60.6284850545,133.92,82.14344,12.72392,83.1230586251,25.93344,7.56392,27.014,56.21,5.16,56.4463435485,135.08,25.93344,7.56392,27.014,25.93344,7.56392,27.014,0.0,0.0,0.0,133.92,95.06344,26.46392,98.6782482941,25.93344,7.56392,27.014,69.13,18.9,71.6670558904,135.08
2021-05-23 21:00:00,79.00352,33.76061,85.9146958323,25.85352,7.54061,26.93075,53.15,26.22,59.2655962596,134.4,80.23352,13.74061,81.4016099028,25.85352,7.54061,26.93075,54.38,6.2,54.7322975947,135.56,25.85352,7.54061,26.93075,25.85352,7.54061,26.93075,0.0,0.0,0.0,134.4,92.67352,26.11061,96.2815935876,25.85352,7.54061,26.93075,66.82,18.57,69.3524138008,135.56
2021-05-23 21:30:00,79.53072,32.19021,85.7982811224,25.68072,7.49021,26.75075,53.85,24.7,59.244514514,132.95,80.78072,12.38021,81.7238907747,25.68072,7.49021,26.75075,55.1,4.89,55.3165626192,134.15,25.68072,7.49021,26.75075,25.68072,7.49021,26.75075,0.0,0.0,0.0,132.95,93.51072,26.73021,97.2561508675,25.68072,7.49021,26.75075,67.83,19.24,70.5059323745,134.15
2021-05-23 22:00:00,76.80832,32.69576,83.4777260304,23.12832,6.74576,24.092,53.68,25.95,59.6233586776,132.18,78.03832,12.69576,79.0642884645,23.12832,6.74576,24.092,54.91,5.95,55.2314276477,133.32,23.12832,6.74576,24.092,23.12832,6.74576,24.092,0.0,0.0,0.0,132.18,90.69832,26.69576,94.5454856289,23.12832,6.74576,24.092,67.57,19.95,70.4535833013,133.32
2021-05-23 22:30:00,74.72056,31.67933,81.1587458994,14.74056,4.29933,15.35475,59.98,27.38,65.9337910331,132.86,76.05056,11.52933,76.9195237021,14.74056,4.29933,15.35475,61.31,7.23,61.7348280957,134.02,14.74056,4.29933,15.35475,14.74056,4.29933,15.35475,0.0,0.0,0.0,132.86,89.58056,25.72933,93.2023344781,14.74056,4.29933,15.35475,74.84,21.43,77.8477392093,134.02
2021-05-23 23:00:00,70.93616,32.10138,77.8616554759,12.41616,3.6213800000000003,12.9335,58.52,28.48,65.0822617923,133.32,72.25616,11.73138,73.2023082604,12.41616,3.6213800000000003,12.9335,59.84,8.11,60.3870656681,134.48,12.41616,3.6213800000000003,12.9335,12.41616,3.6213800000000003,12.9335,0.0,0.0,0.0,133.32,85.51616,25.90138,89.3526446562,12.41616,3.6213800000000003,12.9335,73.1,22.28,76.4199476577,134.48
2021-05-23 23:30:00,67.03488,32.96934,74.7037650768,11.89488,3.46934,12.3905,55.14,29.5,62.5353468048,134.2,68.31488,12.36934,69.4256681743,11.89488,3.46934,12.3905,56.42,8.9,57.1176540134,135.32,11.89488,3.46934,12.3905,11.89488,3.46934,12.3905,0.0,0.0,0.0,134.2,80.94488,26.62934,85.2126478115,11.89488,3.46934,12.3905,69.05,23.16,72.8305437299,135.32
2021-05-24 00:00:00,65.55616,16.21638,67.5320745591,10.85616,3.16638,11.3085,54.7,13.05,56.2351535963,134.96,66.79616,14.61638,68.3766448069,10.85616,3.16638,11.3085,55.94,11.45,57.0997907177,136.04,10.85616,3.16638,11.3085,10.85616,3.16638,11.3085,0.0,0.0,0.0,134.96,75.25616,59.00638,95.6307612573,10.85616,3.16638,11.3085,64.4,55.84,85.237700579,136.04
2021-05-24 00:30:00,64.29352,10.67936,65.1744232349,9.80352,2.85936,10.212,54.49,7.82,55.048274269,133.72,65.54352,15.44936,67.3397040267,9.80352,2.85936,10.212,55.74,12.59,57.1441659314,134.82,9.80352,2.85936,10.212,9.80352,2.85936,10.212,0.0,0.0,0.0,133.72,72.50352,68.84936,99.9849727949,9.80352,2.85936,10.212,62.7,65.99,91.0273041455,134.82
2021-05-24 01:00:00,63.07584,11.03962,64.0346375132,9.97584,2.9096200000000003,10.3915,53.1,8.13,53.7187760471,133.26,64.29584,15.27962,66.0864723574,9.97584,2.9096200000000003,10.3915,54.32,12.37,55.7106749196,134.31,9.97584,2.9096200000000003,10.3915,9.97584,2.9096200000000003,10.3915,0.0,0.0,0.0,133.26,71.08584,70.35962,100.0183621894,9.97584,2.9096200000000003,10.3915,61.11,67.45,91.0161227476,134.31
2021-05-24 01:30:00,64.63992,10.97831,65.5655591608,10.03992,2.92831,10.45825,54.6,8.05,55.1902391732,133.58,65.89992,15.30831,67.6545919437,10.03992,2.92831,10.45825,55.86,12.38,57.2154175026,134.66,10.03992,2.92831,10.45825,10.03992,2.92831,10.45825,0.0,0.0,0.0,133.58,72.93992,70.11831,101.1771185934,10.03992,2.92831,10.45825,62.9,67.19,92.0375254991,134.66
2021-05-24 02:00:00,66.77584,10.70587,67.6286068181,10.54584,3.07587,10.98525,56.23,7.63,56.7453064138,133.39,68.02584,15.82587,69.8424875628,10.54584,3.07587,10.98525,57.48,12.75,58.8770999625,134.49,10.54584,3.07587,10.98525,10.54584,3.07587,10.98525,0.0,0.0,0.0,133.39,75.28584,68.82587,102.0046963907,10.54584,3.07587,10.98525,64.74,65.75,92.2731277242,134.49
2021-05-24 02:30:00,67.04848,10.52664,67.8697931336,10.06848,2.93664,10.488,56.98,7.59,57.483288876,133.14,68.33848,15.79664,70.1404425706,10.06848,2.93664,10.488,58.27,12.86,59.6722087743,134.2,10.06848,2.93664,10.488,10.06848,2.93664,10.488,0.0,0.0,0.0,133.14,75.74848,69.24664,102.6300607697,10.06848,2.93664,10.488,65.68,66.31,93.3320871941,134.2
2021-05-24 03:00:00,65.2764,10.90895,66.1816710809,10.7964,3.14895,11.24625,54.48,7.76,55.0298827911,133.42,66.5264,15.86895,68.3928758795,10.7964,3.14895,11.24625,55.73,12.72,57.1631988258,134.5,10.7964,3.14895,11.24625,10.7964,3.14895,11.24625,0.0,0.0,0.0,133.42,73.5664,70.11895,101.6301252487,10.7964,3.14895,11.24625,62.77,66.97,91.7880918202,134.5
2021-05-24 03:30:00,64.67136,10.90373,65.5841149377,10.40136,3.03373,10.83475,54.27,7.87,54.8376677112,133.52,65.91136,15.73373,67.7632469467,10.40136,3.03373,10.83475,55.51,12.7,56.9442718805,134.59,10.40136,3.03373,10.83475,10.40136,3.03373,10.83475,0.0,0.0,0.0,133.52,72.95136,70.34373,101.3417055124,10.40136,3.03373,10.83475,62.55,67.31,91.8865528791,134.59
2021-05-24 04:00:00,64.31832,10.73076,65.2073270254,10.04832,2.9307600000000003,10.467,54.27,7.8,54.8276654619,133.77,65.57832,15.77076,67.4480016383,10.04832,2.9307600000000003,10.467,55.53,12.84,56.99514453,134.82,10.04832,2.9307600000000003,10.467,10.04832,2.9307600000000003,10.467,0.0,0.0,0.0,133.77,72.57832,70.38076,101.0992775058,10.04832,2.9307600000000003,10.467,62.53,67.45,91.9755587099,134.82
2021-05-24 04:30:00,63.75336,11.30098,64.747224344,11.76336,3.43098,12.2535,51.99,7.87,52.5822878924,134.04,64.95336,16.19098,66.9409202854,11.76336,3.43098,12.2535,53.19,12.76,54.699119737,135.08,11.76336,3.43098,12.2535,11.76336,3.43098,12.2535,0.0,0.0,0.0,134.04,71.62336,70.95098,100.816403728,11.76336,3.43098,12.2535,59.86,67.52,90.2339736463,135.08
2021-05-24 05:00:00,63.96496,10.51978,64.8242383607,10.76496,3.13978,11.2135,53.2,7.38,53.7094442347,134.04,65.19496,16.40978,67.2284440475,10.76496,3.13978,11.2135,54.43,13.27,56.0242608162,135.08,10.76496,3.13978,11.2135,10.76496,3.13978,11.2135,0.0,0.0,0.0,134.04,72.05496,70.11978,100.5420350294,10.76496,3.13978,11.2135,61.29,66.98,90.789781914,135.08
2021-05-24 05:30:00,64.31336,11.02973,65.2523043146,12.27336,3.57973,12.78475,52.04,7.45,52.5705630558,134.1,65.53336,16.70973,67.6301437937,12.27336,3.57973,12.78475,53.26,13.13,54.8545759258,135.13,12.27336,3.57973,12.78475,12.27336,3.57973,12.78475,0.0,0.0,0.0,134.1,72.21336,70.45973,100.8927297389,12.27336,3.57973,12.78475,59.94,66.88,89.8094538453,135.13
2021-05-24 06:00:00,66.7116,11.0438,67.6195466785,11.8416,3.4538,12.335,54.87,7.59,55.3924633863,133.91,67.9516,16.7438,69.9841037736,11.8416,3.4538,12.335,56.11,13.29,57.6624331779,134.96,11.8416,3.4538,12.335,11.8416,3.4538,12.335,0.0,0.0,0.0,133.91,75.2516,66.9638,100.7320892913,11.8416,3.4538,12.335,63.41,63.51,89.7460205246,134.96
2021-05-24 06:30:00,73.72472,28.14971,78.9160345694,9.08472,2.64971,9.46325,64.64,25.5,69.4879816947,133.46,75.12472,7.97971,75.5473316985,9.08472,2.64971,9.46325,66.04,5.33,66.2547394531,134.5,9.08472,2.64971,9.46325,9.08472,2.64971,9.46325,0.0,0.0,0.0,133.46,89.24472,21.27971,91.7466408408,9.08472,2.64971,9.46325,80.16,18.63,82.2964306638,134.5
2021-05-24 07:00:00,79.6504,26.12095,83.8241626804,9.2604,2.70095,9.64625,70.39,23.42,74.1838830205,133.46,81.1404,6.07095,81.3671982193,9.2604,2.70095,9.64625,71.88,3.37,71.9589556622,134.5,9.2604,2.70095,9.64625,9.2604,2.70095,9.64625,0.0,0.0,0.0,133.46,96.1204,18.29095,97.8452356942,9.2604,2.70095,9.64625,86.86,15.59,88.2479897788,134.5
2021-05-24 07:30:00,87.99344,22.03142,90.7095857683,8.71344,2.54142,9.0765,79.28,19.49,81.6405444617,131.43,89.62344,3.05142,89.6753709859,8.71344,2.54142,9.0765,80.91,0.51,80.9116073255,132.56,8.71344,2.54142,9.0765,8.71344,2.54142,9.0765,0.0,0.0,0.0,131.43,106.01344,13.81142,106.9093297287,8.71344,2.54142,9.0765,97.3,11.27,97.950512505,132.56
2021-05-24 08:00:00,94.21888,6.67634,94.4551261936,9.03888,2.63634,9.4155,85.18,4.04,85.2757527085,131.43,94.82888,4.12634,94.9186133688,9.03888,2.63634,9.4155,85.79,1.49,85.8029381781,132.56,9.03888,2.63634,9.4155,9.03888,2.63634,9.4155,0.0,0.0,0.0,131.43,109.98888,23.826340000000002,112.5399849007,9.03888,2.63634,9.4155,100.95,21.19,103.1499810955,132.56
2021-05-24 08:30:00,95.56744,4.9084200000000004,95.6934071661,9.21744,2.68842,9.6015,86.35,2.22,86.378532634,132.64,95.95744,5.02842,96.0891008338,9.21744,2.68842,9.6015,86.74,2.34,86.771557552,133.82,9.21744,2.68842,9.6015,9.21744,2.68842,9.6015,0.0,0.0,0.0,132.64,110.79744,24.79842,113.5386909606,9.21744,2.68842,9.6015,101.58,22.11,103.9583979292,133.82
2021-05-24 09:00:00,94.54496,5.34478,94.6959140336,9.44496,2.7547800000000002,9.8385,85.1,2.59,85.1394039209,132.64,94.92496,5.46478,95.0821321356,9.44496,2.7547800000000002,9.8385,85.48,2.71,85.522947213,133.82,9.44496,2.7547800000000002,9.8385,9.44496,2.7547800000000002,9.8385,0.0,0.0,0.0,132.64,109.55496,24.49478,112.2598926948,9.44496,2.7547800000000002,9.8385,100.11,21.74,102.4433487348,133.82
2021-05-24 09:30:00,95.83616,6.19513,96.0361869259,10.64616,3.10513,11.08975,85.19,3.09,85.246021608,132.23,96.23616,6.30513,96.4424862592,10.64616,3.10513,11.08975,85.59,3.2,85.6497991825,133.42,10.64616,3.10513,11.08975,10.64616,3.10513,11.08975,0.0,0.0,0.0,132.23,110.84616,24.18513,113.4539188387,10.64616,3.10513,11.08975,100.2,21.08,102.3933904117,133.42
2021-05-24 10:00:00,96.86952,6.45361,97.0842571536,9.98952,2.9136100000000003,10.40575,86.88,3.54,86.9520902566,131.83,97.25952,6.56361,97.4807427488,9.98952,2.9136100000000003,10.40575,87.27,3.65,87.3462958574,133.03,9.98952,2.9136100000000003,10.40575,9.98952,2.9136100000000003,10.40575,0.0,0.0,0.0,131.83,112.13952,23.26361,114.5271474196,9.98952,2.9136100000000003,10.40575,102.15,20.35,104.157308913,133.03
2021-05-24 10:30:00,102.23984,6.9366200000000005,102.4748826799,8.79984,2.56662,9.1665,93.44,4.37,93.5421322186,131.89,102.64984,7.04662,102.8914209517,8.79984,2.56662,9.1665,93.85,4.48,93.9568672317,133.08,8.79984,2.56662,9.1665,8.79984,2.56662,9.1665,0.0,0.0,0.0,131.89,118.55984,22.00662,120.5849368066,8.79984,2.56662,9.1665,109.76,19.44,111.4682519823,133.08
2021-05-24 11:00:00,105.71704,8.88497,106.0897508634,11.53704,3.36497,12.01775,94.18,5.52,94.3416281394,132.09,106.15704,9.01497,106.539132837,11.53704,3.36497,12.01775,94.62,5.65,94.7885378092,133.27,11.53704,3.36497,12.01775,11.53704,3.36497,12.01775,0.0,0.0,0.0,132.09,122.11704,20.95497,123.9019056595,11.53704,3.36497,12.01775,110.58,17.59,111.9702840043,133.27
2021-05-24 11:30:00,104.5732,7.11885,104.8152287769,9.9732,2.90885,10.38875,94.6,4.21,94.6936328377,131.88,105.0032,7.22885,105.25173767,9.9732,2.90885,10.38875,95.03,4.32,95.1281414724,133.01,9.9732,2.90885,10.38875,9.9732,2.90885,10.38875,0.0,0.0,0.0,131.88,121.0532,21.97885,123.0323009521,9.9732,2.90885,10.38875,111.08,19.07,112.705063329,133.01
2021-05-24 12:00:00,100.8672,6.26585,101.0616292767,8.5572,2.49585,8.91375,92.31,3.77,92.386952542,131.88,101.2972,6.38585,101.4982847543,8.5572,2.49585,8.91375,92.74,3.89,92.8215476061,133.1,8.5572,2.49585,8.91375,8.5572,2.49585,8.91375,0.0,0.0,0.0,131.88,116.8372,22.49585,118.9831692764,8.5572,2.49585,8.91375,108.28,20.0,110.1115725072,133.1
2021-05-24 12:30:00,102.05704,5.80622,102.2220700448,8.14704,2.37622,8.4865,93.91,3.43,93.9726183524,131.97,102.47704,5.91622,102.6476759905,8.14704,2.37622,8.4865,94.33,3.54,94.3964008848,133.1,8.14704,2.37622,8.4865,8.14704,2.37622,8.4865,0.0,0.0,0.0,131.97,118.35704,22.43622,120.4648201155,8.14704,2.37622,8.4865,110.21,20.06,112.0207467392,133.1
2021-05-24 13:00:00,105.4216,7.28755,105.6731854898,8.3916,2.44755,8.74125,97.03,4.84,97.1506381863,131.8,105.8716,7.39755,106.1297292589,8.3916,2.44755,8.74125,97.48,4.95,97.6055987124,132.98,8.3916,2.44755,8.74125,8.3916,2.44755,8.74125,0.0,0.0,0.0,131.8,122.3416,21.33755,124.1883977293,8.3916,2.44755,8.74125,113.95,18.89,115.5051280247,132.98
2021-05-24 13:30:00,104.59232,6.43151,104.7898741476,6.62232,1.93151,6.89825,97.97,4.5,98.0732935105,132.65,105.04232,6.54151,105.245809152,6.62232,1.93151,6.89825,98.42,4.61,98.5279072141,133.81,6.62232,1.93151,6.89825,6.62232,1.93151,6.89825,0.0,0.0,0.0,132.65,121.62232,21.44151,123.4978828696,6.62232,1.93151,6.89825,115.0,19.51,116.6432171196,133.81
2021-05-24 14:00:00,98.6504,5.4297,98.7997118531,6.4104,1.8697,6.6775,92.24,3.56,92.308673482,132.65,99.0804,5.5597,99.2362631715,6.4104,1.8697,6.6775,92.67,3.69,92.7434364254,133.81,6.4104,1.8697,6.6775,6.4104,1.8697,6.6775,0.0,0.0,0.0,132.65,114.7104,22.4397,116.8846268944,6.4104,1.8697,6.6775,108.3,20.57,110.2361778184,133.81
2021-05-24 14:30:00,94.23384,4.58737,94.3454321346,7.53384,2.19737,7.8477500000000004,86.7,2.39,86.7329354974,133.86,94.65384,4.69737,94.7703261135,7.53384,2.19737,7.8477500000000004,87.12,2.5,87.1558626829,134.97,7.53384,2.19737,7.8477500000000004,7.53384,2.19737,7.8477500000000004,0.0,0.0,0.0,133.86,109.36384,23.20737,111.7990676252,7.53384,2.19737,7.8477500000000004,101.83,21.01,103.9748479201,134.97
2021-05-24 15:00:00,91.58968,3.69949,91.6643644431,8.08968,2.35949,8.42675,83.5,1.34,83.5107514036,133.86,91.96968,3.79949,92.0481296038,8.08968,2.35949,8.42675,83.88,1.44,83.8923596044,134.97,8.08968,2.35949,8.42675,8.08968,2.35949,8.42675,0.0,0.0,0.0,133.86,106.15968,24.30949,108.9074329959,8.08968,2.35949,8.42675,98.07,21.95,100.4964049108,134.97
2021-05-24 15:30:00,91.52848,3.68539,91.6026459801,8.17848,2.38539,8.51925,83.35,1.3,83.3601373559,134.32,91.89848,3.78539,91.9764089523,8.17848,2.38539,8.51925,83.72,1.4,83.7317048674,135.52,8.17848,2.38539,8.51925,8.17848,2.38539,8.51925,0.0,0.0,0.0,134.32,106.12848,24.54539,108.929933615,8.17848,2.38539,8.51925,97.95,22.16,100.4254355231,135.52
2021-05-24 16:00:00,95.18888,3.85259,95.266811248,7.68888,2.24259,8.00925,87.5,1.6099999999999999,87.5148107465,133.76,95.59888,3.96259,95.6809697733,7.68888,2.24259,8.00925,87.91,1.72,87.9268246896,134.99,7.68888,2.24259,8.00925,7.68888,2.24259,8.00925,0.0,0.0,0.0,133.76,110.46888,23.64259,112.9705515184,7.68888,2.24259,8.00925,102.78,21.4,104.9842292918,134.99
2021-05-24 16:30:00,100.31368,3.61274,100.3787143046,7.48368,2.18274,7.7955,92.83,1.43,92.8410135662,133.58,100.73368,3.71274,100.8020769858,7.48368,2.18274,7.7955,93.25,1.53,93.262550898,134.77,7.48368,2.18274,7.7955,7.48368,2.18274,7.7955,0.0,0.0,0.0,133.58,116.59368,24.16274,119.0710889353,7.48368,2.18274,7.7955,109.11,21.98,111.3018980072,134.77
2021-05-24 17:00:00,102.46952,3.30361,102.5227602441,8.54952,2.49361,8.90575,93.92,0.81,93.9234928013,133.68,102.87952,3.39361,102.9354760239,8.54952,2.49361,8.90575,94.33,0.9,94.3342933402,134.9,8.54952,2.49361,8.90575,8.54952,2.49361,8.90575,0.0,0.0,0.0,133.68,118.84952,24.86361,121.4224341152,8.54952,2.49361,8.90575,110.3,22.37,112.5455769899,134.9
2021-05-24 17:30:00,103.48432,2.50751,103.5146950547,8.25432,2.4075100000000003,8.59825,95.23,0.1,95.2300525044,133.61,103.94432,2.54751,103.9755330232,8.25432,2.4075100000000003,8.59825,95.69,0.14,95.690102414,134.78,8.25432,2.4075100000000003,8.59825,8.25432,2.4075100000000003,8.59825,0.0,0.0,0.0,133.61,120.17432,25.16751,122.7813941404,8.25432,2.4075100000000003,8.59825,111.92,22.76,114.2107875816,134.78
2021-05-24 18:00:00,100.52128,4.71079,100.6316017723,13.27128,3.87079,13.82425,87.25,0.84,87.2540434593,133.49,100.93128,4.61079,101.0365412455,13.27128,3.87079,13.82425,87.66,0.74,87.6631233758,134.71,13.27128,3.87079,13.82425,13.27128,3.87079,13.82425,0.0,0.0,0.0,133.49,116.11128,28.34079,119.5199971597,13.27128,3.87079,13.82425,102.84,24.47,105.7111465267,134.71
2021-05-24 18:30:00,98.75952,5.74861,98.9266865288,13.94952,4.06861,14.53075,84.81,1.6800000000000002,84.8266379152,133.81,99.14952,5.66861,99.3114316459,13.94952,4.06861,14.53075,85.2,1.6,85.2150221499,134.95,13.94952,4.06861,14.53075,13.94952,4.06861,14.53075,0.0,0.0,0.0,133.81,113.94952,29.86861,117.7990958011,13.94952,4.06861,14.53075,100.0,25.8,103.2745854506,134.95
2021-05-24 19:00:00,97.69368,6.58899,97.9156264401,15.01368,4.37899,15.63925,82.68,2.21,82.7095308897,133.93,98.08368,6.49899,98.298754587,15.01368,4.37899,15.63925,83.07,2.12,83.0970474806,135.08,15.01368,4.37899,15.63925,15.01368,4.37899,15.63925,0.0,0.0,0.0,133.93,112.53368,30.95899,116.7145586299,15.01368,4.37899,15.63925,97.52,26.58,101.0774297259,135.08
2021-05-24 19:30:00,95.74144,7.45667,96.031376439,16.17144,4.71667,16.84525,79.57,2.74,79.6171620946,134.53,96.11144,7.36667,96.3933437835,16.17144,4.71667,16.84525,79.94,2.65,79.9839115073,135.71,16.17144,4.71667,16.84525,16.17144,4.71667,16.84525,0.0,0.0,0.0,134.53,110.10144,32.03667,114.6676733642,16.17144,4.71667,16.84525,93.93,27.32,97.8224273876,135.71
2021-05-24 20:00:00,94.91264,7.91702,95.2422618245,15.93264,4.64702,16.5965,78.98,3.27,79.0476647346,134.83,95.25264,7.82702,95.5736766534,15.93264,4.64702,16.5965,79.32,3.18,79.3837187338,136.02,15.93264,4.64702,16.5965,15.93264,4.64702,16.5965,0.0,0.0,0.0,134.83,109.08264,32.46702,113.8118172118,15.93264,4.64702,16.5965,93.15,27.82,97.215610372,136.02
2021-05-24 20:30:00,95.16152,6.67961,95.3956606899,10.18152,2.9696100000000003,10.60575,84.98,3.71,85.0609457977,134.78,95.56152,6.59961,95.78913799,10.18152,2.9696100000000003,10.60575,85.38,3.63,85.4571313584,135.95,10.18152,2.9696100000000003,10.60575,10.18152,2.9696100000000003,10.60575,0.0,0.0,0.0,134.78,110.24152,31.29961,114.5986837536,10.18152,2.9696100000000003,10.60575,100.06,28.33,103.9932329529,135.95
2021-05-24 21:00:00,93.2976,6.7368,93.5405080166,8.217600000000001,2.3968,8.56,85.08,4.34,85.1906215496,134.78,93.6876,6.6568000000000005,93.9237956005,8.217600000000001,2.3968,8.56,85.47,4.26,85.5760977143,135.95,8.217600000000001,2.3968,8.56,8.217600000000001,2.3968,8.56,0.0,0.0,0.0,134.78,108.4076,31.3568,112.8514804688,8.217600000000001,2.3968,8.56,100.19,28.96,104.291503489,135.95
2021-05-24 21:30:00,92.67216,6.40688,92.8933654811,8.01216,2.33688,8.346,84.66,4.07,84.7577754545,133.95,93.05216,6.32688,93.2670032284,8.01216,2.33688,8.346,85.04,3.99,85.1335521402,135.13,8.01216,2.33688,8.346,8.01216,2.33688,8.346,0.0,0.0,0.0,133.95,107.75216,30.96688,112.1136728575,8.01216,2.33688,8.346,99.74,28.63,103.7677430611,135.13
2021-05-24 22:00:00,90.05056,7.83058,90.3903830031,9.91056,2.89058,10.3235,80.14,4.94,80.2921116922,133.34,90.44056,7.75058,90.7720572833,9.91056,2.89058,10.3235,80.53,4.86,80.6765176492,134.51,9.91056,2.89058,10.3235,9.91056,2.89058,10.3235,0.0,0.0,0.0,133.34,104.50056,32.66058,109.4855265606,9.91056,2.89058,10.3235,94.59,29.77,99.1641114517,134.51
2021-05-24 22:30:00,84.38088,9.86859,84.9560002481,12.68088,3.6985900000000003,13.20925,71.7,6.17,71.9649838463,133.75,84.72088,9.78859,85.2844886375,12.68088,3.6985900000000003,13.20925,72.04,6.09,72.2969549843,134.93,12.68088,3.6985900000000003,13.20925,12.68088,3.6985900000000003,13.20925,0.0,0.0,0.0,133.75,97.54088,35.59859,103.8339197043,12.68088,3.6985900000000003,13.20925,84.86,31.9,90.6577608371,134.93
2021-05-24 23:00:00,77.68992,21.30456,80.5581029221,14.20992,4.14456,14.802,63.48,17.16,65.7584671354,134.5,78.56992,10.34456,79.247979472,14.20992,4.14456,14.802,64.36,6.2,64.6579430542,135.69,14.20992,4.14456,14.802,14.20992,4.14456,14.802,0.0,0.0,0.0,134.5,91.39992,29.06456,95.9098223541,14.20992,4.14456,14.802,77.19,24.92,81.1128997139,135.69
2021-05-24 23:30:00,72.35888,29.77509,78.2455334148,12.66888,3.69509,13.19675,59.69,26.08,65.1387941245,133.83,73.71888,9.50509,74.329132945,12.66888,3.69509,13.19675,61.05,5.8100000000000005,61.3258395784,134.93,12.66888,3.69509,13.19675,12.66888,3.69509,13.19675,0.0,0.0,0.0,133.83,87.12888,23.07509,90.1326883465,12.66888,3.69509,13.19675,74.46,19.38,76.9407304358,134.93
2021-05-25 00:00:00,68.96008,30.15294,75.26415099,12.730080000000001,3.71294,13.2605,56.23,26.44,62.1360322196,133.83,70.25008,9.80294,70.9307505434,12.730080000000001,3.71294,13.2605,57.52,6.09,57.8414946211,134.93,12.730080000000001,3.71294,13.2605,12.730080000000001,3.71294,13.2605,0.0,0.0,0.0,133.83,83.08008,23.66294,86.3842255406,12.730080000000001,3.71294,13.2605,70.35,19.95,73.1240384552,134.93
2021-05-25 00:30:00,53.39,27.19,59.9148412332,0.0,0.0,0.0,53.39,27.19,59.9148412332,134.02,54.65,6.75,55.0652794418,0.0,0.0,0.0,54.65,6.75,55.0652794418,135.13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.02,66.94,20.48,70.0028142291,0.0,0.0,0.0,66.94,20.48,70.0028142291,135.13
2021-05-25 01:00:00,54.03,27.64,60.6894595461,0.0,0.0,0.0,54.03,27.64,60.6894595461,134.37,55.28,7.17,55.7430471001,0.0,0.0,0.0,55.28,7.17,55.7430471001,135.5,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.37,67.62,20.36,70.6186519271,0.0,0.0,0.0,67.62,20.36,70.6186519271,135.5
2021-05-25 01:30:00,52.92,27.86,59.8055683026,0.0,0.0,0.0,52.92,27.86,59.8055683026,134.53,54.16,7.36,54.6578009071,0.0,0.0,0.0,54.16,7.36,54.6578009071,135.67,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.53,66.33,20.76,69.5028524594,0.0,0.0,0.0,66.33,20.76,69.5028524594,135.67
2021-05-25 02:00:00,53.76,27.45,60.3625720128,0.0,0.0,0.0,53.76,27.45,60.3625720128,134.65,55.01,7.1,55.4662969739,0.0,0.0,0.0,55.01,7.1,55.4662969739,135.77,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.65,67.48,21.66,70.8710519183,0.0,0.0,0.0,67.48,21.66,70.8710519183,135.77
2021-05-25 02:30:00,54.67,27.43,61.1654624768,0.0,0.0,0.0,54.67,27.43,61.1654624768,134.15,55.93,7.09,56.3775930667,0.0,0.0,0.0,55.93,7.09,56.3775930667,135.31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.15,68.49,22.08,71.9611457663,0.0,0.0,0.0,68.49,22.08,71.9611457663,135.31
