Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-05-25 03:00:00,55.33,27.78,61.9123356045,0.0,0.0,0.0,55.33,27.78,61.9123356045,134.15,56.61,7.36,57.0864405967,0.0,0.0,0.0,56.61,7.36,57.0864405967,135.26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.15,69.2,21.61,72.4957384954,0.0,0.0,0.0,69.2,21.61,72.4957384954,135.26
2021-05-25 03:30:00,53.69,28.25,60.6685964895,0.0,0.0,0.0,53.69,28.25,60.6685964895,134.42,54.95,7.78,55.498026091,0.0,0.0,0.0,54.95,7.78,55.498026091,135.51,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.42,67.32,22.13,70.864090342,0.0,0.0,0.0,67.32,22.13,70.864090342,135.51
2021-05-25 04:00:00,52.24,28.54,59.5277179136,0.0,0.0,0.0,52.24,28.54,59.5277179136,134.59,53.46,8.0,54.0552643135,0.0,0.0,0.0,53.46,8.0,54.0552643135,135.73,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.59,65.55,22.41,69.2748915553,0.0,0.0,0.0,65.55,22.41,69.2748915553,135.73
2021-05-25 04:30:00,52.74,28.46,59.9289512673,0.0,0.0,0.0,52.74,28.46,59.9289512673,134.81,53.98,7.94,54.5608284395,0.0,0.0,0.0,53.98,7.94,54.5608284395,135.91,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.81,66.15,22.32,69.814073796,0.0,0.0,0.0,66.15,22.32,69.814073796,135.91
2021-05-25 05:00:00,51.86,28.4,59.1271477411,0.0,0.0,0.0,51.86,28.4,59.1271477411,134.71,53.08,7.91,53.6661392314,0.0,0.0,0.0,53.08,7.91,53.6661392314,135.77,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.71,65.1,22.26,68.8005639512,0.0,0.0,0.0,65.1,22.26,68.8005639512,135.77
2021-05-25 05:30:00,53.84,27.68,60.5386488121,0.0,0.0,0.0,53.84,27.68,60.5386488121,134.62,55.09,7.37,55.5807970436,0.0,0.0,0.0,55.09,7.37,55.5807970436,135.7,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.62,67.48,22.37,71.091260363,0.0,0.0,0.0,67.48,22.37,71.091260363,135.7
2021-05-25 06:00:00,55.94,26.95,62.0933659903,0.0,0.0,0.0,55.94,26.95,62.0933659903,133.98,57.21,6.9,57.624596311,0.0,0.0,0.0,57.21,6.9,57.624596311,135.11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.98,69.88,20.71,72.8842815702,0.0,0.0,0.0,69.88,20.71,72.8842815702,135.11
2021-05-25 06:30:00,62.67,23.92,67.0797681868,0.0,0.0,0.0,62.67,23.92,67.0797681868,133.12,64.04,4.13,64.1730356147,0.0,0.0,0.0,64.04,4.13,64.1730356147,134.24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.12,77.82,17.68,79.8031001904,0.0,0.0,0.0,77.82,17.68,79.8031001904,134.24
2021-05-25 07:00:00,70.21,21.77,73.5076662669,0.0,0.0,0.0,70.21,21.77,73.5076662669,132.09,71.71,1.9300000000000002,71.7359672689,0.0,0.0,0.0,71.71,1.9300000000000002,71.7359672689,133.21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.09,86.78,15.1,88.0839281595,0.0,0.0,0.0,86.78,15.1,88.0839281595,133.21
2021-05-25 07:30:00,77.11,19.3,79.4886287465,0.0,0.0,0.0,77.11,19.3,79.4886287465,132.09,78.72,0.64,78.722601583,0.0,0.0,0.0,78.72,0.64,78.722601583,133.28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.09,94.83,10.61,95.4217008861,0.0,0.0,0.0,94.83,10.61,95.4217008861,133.28
2021-05-25 08:00:00,78.87,23.72,82.359670349,0.0,0.0,0.0,78.87,23.72,82.359670349,131.29,80.52,6.8100000000000005,80.8074656204,0.0,0.0,0.0,80.52,6.8100000000000005,80.8074656204,132.44,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.29,100.46,16.4,101.7898403575,0.0,0.0,0.0,100.46,16.4,101.7898403575,132.44
2021-05-25 08:30:00,78.35,29.27,83.6388390642,0.0,0.0,0.0,78.35,29.27,83.6388390642,131.58,79.99,9.76,80.5832346087,0.0,0.0,0.0,79.99,9.76,80.5832346087,132.68,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.58,102.84,23.76,105.5490558935,0.0,0.0,0.0,102.84,23.76,105.5490558935,132.68
2021-05-25 09:00:00,76.62,28.43,81.7244718551,0.0,0.0,0.0,76.62,28.43,81.7244718551,131.44,78.24,8.95,78.7502387298,0.0,0.0,0.0,78.24,8.95,78.7502387298,132.56,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.44,100.67,24.04,103.500582124,0.0,0.0,0.0,100.67,24.04,103.500582124,132.56
2021-05-25 09:30:00,75.44,28.47,80.6333336778,0.0,0.0,0.0,75.44,28.47,80.6333336778,131.27,77.04,8.77,77.5375683137,0.0,0.0,0.0,77.04,8.77,77.5375683137,132.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.27,99.16,25.6,102.4112571937,0.0,0.0,0.0,99.16,25.6,102.4112571937,132.34
2021-05-25 10:00:00,76.63,28.22,81.6610390578,0.0,0.0,0.0,76.63,28.22,81.6610390578,132.05,78.25,8.41,78.7006391334,0.0,0.0,0.0,78.25,8.41,78.7006391334,133.16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.05,100.7,26.26,104.067658761,0.0,0.0,0.0,100.7,26.26,104.067658761,133.16
2021-05-25 10:30:00,75.04,28.04,80.1076975078,0.0,0.0,0.0,75.04,28.04,80.1076975078,132.48,76.65,8.25,77.0927039349,0.0,0.0,0.0,76.65,8.25,77.0927039349,133.56,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.48,98.8,26.4,102.2663189912,0.0,0.0,0.0,98.8,26.4,102.2663189912,133.56
2021-05-25 11:00:00,75.51,27.65,80.4131991653,0.0,0.0,0.0,75.51,27.65,80.4131991653,132.3,77.11,7.92,77.5156661585,0.0,0.0,0.0,77.11,7.92,77.5156661585,133.4,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.3,99.37,26.68,102.8893546486,0.0,0.0,0.0,99.37,26.68,102.8893546486,133.4
2021-05-25 11:30:00,76.23,27.43,81.0149233166,0.0,0.0,0.0,76.23,27.43,81.0149233166,132.15,77.84,7.68,78.2179519036,0.0,0.0,0.0,77.84,7.68,78.2179519036,133.26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.15,100.22,26.99,103.7906956331,0.0,0.0,0.0,100.22,26.99,103.7906956331,133.26
2021-05-25 12:00:00,75.71,28.04,80.7356532147,0.0,0.0,0.0,75.71,28.04,80.7356532147,132.15,77.32,8.24,77.7578291878,0.0,0.0,0.0,77.32,8.24,77.7578291878,133.26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.15,99.62,26.44,103.0689963083,0.0,0.0,0.0,99.62,26.44,103.0689963083,133.26
2021-05-25 12:30:00,74.82,28.4,80.0286973529,0.0,0.0,0.0,74.82,28.4,80.0286973529,132.33,76.42,8.62,76.9046214476,0.0,0.0,0.0,76.42,8.62,76.9046214476,133.44,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.33,98.58,25.94,101.935764087,0.0,0.0,0.0,98.58,25.94,101.935764087,133.44
2021-05-25 13:00:00,72.91,29.25,78.5584533962,0.0,0.0,0.0,72.91,29.25,78.5584533962,132.33,74.49,9.3,75.0683028981,0.0,0.0,0.0,74.49,9.3,75.0683028981,133.44,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.33,96.26,24.87,99.4208453997,0.0,0.0,0.0,96.26,24.87,99.4208453997,133.44
2021-05-25 13:30:00,69.48,30.19,75.7555707523,0.0,0.0,0.0,69.48,30.19,75.7555707523,133.08,70.99,10.22,71.7218829926,0.0,0.0,0.0,70.99,10.22,71.7218829926,134.21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.08,92.24,23.16,95.1031187712,0.0,0.0,0.0,92.24,23.16,95.1031187712,134.21
2021-05-25 14:00:00,68.42,30.38,74.8614774099,0.0,0.0,0.0,68.42,30.38,74.8614774099,133.08,69.9,10.5,70.6842273778,0.0,0.0,0.0,69.9,10.5,70.6842273778,134.21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.08,90.9,23.24,93.8238114766,0.0,0.0,0.0,90.9,23.24,93.8238114766,134.21
2021-05-25 14:30:00,68.93,30.27,75.2835825396,0.0,0.0,0.0,68.93,30.27,75.2835825396,132.8,70.43,10.35,71.1864270771,0.0,0.0,0.0,70.43,10.35,71.1864270771,133.9,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.8,91.51,23.49,94.4767706899,0.0,0.0,0.0,91.51,23.49,94.4767706899,133.9
2021-05-25 15:00:00,67.24,30.83,73.9709841762,0.0,0.0,0.0,67.24,30.83,73.9709841762,132.8,68.71,10.79,69.5520538877,0.0,0.0,0.0,68.71,10.79,69.5520538877,133.9,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.8,89.41,22.79,92.2688040456,0.0,0.0,0.0,89.41,22.79,92.2688040456,133.9
2021-05-25 15:30:00,71.51,30.8,77.8609022552,0.0,0.0,0.0,71.51,30.8,77.8609022552,133.36,73.04,10.72,73.8224897982,0.0,0.0,0.0,73.04,10.72,73.8224897982,134.48,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.36,94.77,22.07,97.3058980741,0.0,0.0,0.0,94.77,22.07,97.3058980741,134.48
2021-05-25 16:00:00,75.63,30.81,81.6648822934,0.0,0.0,0.0,75.63,30.81,81.6648822934,133.36,77.24,10.76,77.985865386,0.0,0.0,0.0,77.24,10.76,77.985865386,134.48,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.36,99.87,22.18,102.303320083,0.0,0.0,0.0,99.87,22.18,102.303320083,134.48
2021-05-25 16:30:00,79.69,31.3,85.6165060021,0.0,0.0,0.0,79.69,31.3,85.6165060021,133.67,81.36,11.15,82.1204730868,0.0,0.0,0.0,81.36,11.15,82.1204730868,134.79,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.67,105.06,21.21,107.1796048696,0.0,0.0,0.0,105.06,21.21,107.1796048696,134.79
2021-05-25 17:00:00,83.78,31.48,89.4990435703,0.0,0.0,0.0,83.78,31.48,89.4990435703,133.67,85.51,11.3,86.2534063095,0.0,0.0,0.0,85.51,11.3,86.2534063095,134.79,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.67,110.14,20.92,112.1091700085,0.0,0.0,0.0,110.14,20.92,112.1091700085,134.79
2021-05-25 17:30:00,85.15,31.75,90.8767572045,0.0,0.0,0.0,85.15,31.75,90.8767572045,133.73,86.91,11.57,87.6767529052,0.0,0.0,0.0,86.91,11.57,87.6767529052,134.79,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.73,112.07,19.0,113.6691906367,0.0,0.0,0.0,112.07,19.0,113.6691906367,134.79
2021-05-25 18:00:00,85.69,19.69,87.9231039034,0.0,0.0,0.0,85.69,19.69,87.9231039034,133.78,87.46,3.65,87.5361302549,0.0,0.0,0.0,87.46,3.65,87.5361302549,134.88,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.78,106.72,12.98,107.5064593408,0.0,0.0,0.0,106.72,12.98,107.5064593408,134.88
2021-05-25 18:30:00,82.67,18.57,84.730005311,0.0,0.0,0.0,82.67,18.57,84.730005311,132.14,84.38,1.3,84.3900136272,0.0,0.0,0.0,84.38,1.3,84.3900136272,133.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.14,102.14,13.3,103.0022795864,0.0,0.0,0.0,102.14,13.3,103.0022795864,133.34
2021-05-25 19:00:00,81.6,18.79,83.7354411226,0.0,0.0,0.0,81.6,18.79,83.7354411226,132.14,83.3,1.05,83.3066173842,0.0,0.0,0.0,83.3,1.05,83.3066173842,133.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.14,100.85,14.17,101.8406176336,0.0,0.0,0.0,100.85,14.17,101.8406176336,133.34
2021-05-25 19:30:00,79.57,19.08,81.8256151825,0.0,0.0,0.0,79.57,19.08,81.8256151825,132.07,81.23,0.77,81.2336494317,0.0,0.0,0.0,81.23,0.77,81.2336494317,133.24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.07,98.45,15.18,99.6134273078,0.0,0.0,0.0,98.45,15.18,99.6134273078,133.24
2021-05-25 20:00:00,81.4,19.15,83.6222607922,0.0,0.0,0.0,81.4,19.15,83.6222607922,132.07,83.09,0.62,83.0923131222,0.0,0.0,0.0,83.09,0.62,83.0923131222,133.24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.07,100.56,14.57,101.610031493,0.0,0.0,0.0,100.56,14.57,101.610031493,133.24
2021-05-25 20:30:00,79.94,20.76,82.5916533313,0.0,0.0,0.0,79.94,20.76,82.5916533313,131.78,81.6,1.21,81.6089707079,0.0,0.0,0.0,81.6,1.21,81.6089707079,132.9,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.78,98.44,14.1,99.4446760767,0.0,0.0,0.0,98.44,14.1,99.4446760767,132.9
2021-05-25 21:00:00,76.04,31.45,82.2872049592,0.0,0.0,0.0,76.04,31.45,82.2872049592,131.43,77.65,11.9,78.5565560599,0.0,0.0,0.0,77.65,11.9,78.5565560599,132.56,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.43,98.49,10.6,99.0587709393,0.0,0.0,0.0,98.49,10.6,99.0587709393,132.56
2021-05-25 21:30:00,73.78,30.59,79.8701226993,0.0,0.0,0.0,73.78,30.59,79.8701226993,131.73,75.35,10.97,76.1443589506,0.0,0.0,0.0,75.35,10.97,76.1443589506,132.86,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.73,95.78,3.22,95.8341108374,0.0,0.0,0.0,95.78,3.22,95.8341108374,132.86
2021-05-25 22:00:00,73.04,30.9,79.3073237476,0.0,0.0,0.0,73.04,30.9,79.3073237476,131.95,74.6,11.19,75.4345815923,0.0,0.0,0.0,74.6,11.19,75.4345815923,133.08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.95,94.84,2.98,94.8868062483,0.0,0.0,0.0,94.84,2.98,94.8868062483,133.08
2021-05-25 22:30:00,71.38,32.32,78.3561535554,0.0,0.0,0.0,71.38,32.32,78.3561535554,132.27,72.92,12.44,73.9735087717,0.0,0.0,0.0,72.92,12.44,73.9735087717,133.37,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.27,92.91,1.49,92.9219468156,0.0,0.0,0.0,92.91,1.49,92.9219468156,133.37
2021-05-25 23:00:00,66.71,34.05,74.8974405437,0.0,0.0,0.0,66.71,34.05,74.8974405437,132.9,68.19,13.99,69.6103167641,0.0,0.0,0.0,68.19,13.99,69.6103167641,134.02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.9,86.91,1.51,86.9231166031,0.0,0.0,0.0,86.91,1.51,86.9231166031,134.02
2021-05-25 23:30:00,60.9,31.64,68.6287082787,0.0,0.0,0.0,60.9,31.64,68.6287082787,133.55,62.26,11.43,63.300493679,0.0,0.0,0.0,62.26,11.43,63.300493679,134.61,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.55,78.26,8.55,78.7256635412,0.0,0.0,0.0,78.26,8.55,78.7256635412,134.61
2021-05-26 00:00:00,57.48,26.19,63.1653900487,0.0,0.0,0.0,57.48,26.19,63.1653900487,133.94,58.81,5.89,59.1042147397,0.0,0.0,0.0,58.81,5.89,59.1042147397,134.97,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.94,71.91,20.84,74.8689101029,0.0,0.0,0.0,71.91,20.84,74.8689101029,134.97
2021-05-26 00:30:00,67.15864,30.42502,73.7289954404,11.22864,3.27502,11.6965,55.93,27.15,62.1714355633,134.67,68.45864,9.93502,69.1757906572,11.22864,3.27502,11.6965,57.23,6.66,57.6162173351,135.65,11.22864,3.27502,11.6965,11.22864,3.27502,11.6965,0.0,0.0,0.0,134.67,81.29864,24.47502,84.9028590205,11.22864,3.27502,11.6965,70.07,21.2,73.2068637492,135.65
2021-05-26 01:00:00,66.18568,30.76124,72.9849170952,10.49568,3.06124,10.933,55.69,27.7,62.1986020743,134.67,67.47568,10.17124,68.23797707,10.49568,3.06124,10.933,56.98,7.11,57.4218817177,135.65,10.49568,3.06124,10.933,10.49568,3.06124,10.933,0.0,0.0,0.0,134.67,80.20568,24.44124,83.8470352308,10.49568,3.06124,10.933,69.71,21.38,72.91494017,135.65
2021-05-26 01:30:00,67.01568,31.05124,73.8598732154,10.97568,3.20124,11.433,56.04,27.85,62.5787831457,135.01,68.31568,10.49124,69.1165555464,10.97568,3.20124,11.433,57.34,7.29,57.8015544774,136.0,10.97568,3.20124,11.433,10.97568,3.20124,11.433,0.0,0.0,0.0,135.01,81.03568,24.75124,84.7313714901,10.97568,3.20124,11.433,70.06,21.55,73.2994276922,136.0
2021-05-26 02:00:00,68.98752,30.31636,75.3548910118,10.06752,2.93636,10.487,58.92,27.38,64.9709996845,135.01,70.32752,9.82636,71.0106852537,10.06752,2.93636,10.487,60.26,6.89,60.6526149477,136.0,10.06752,2.93636,10.487,10.06752,2.93636,10.487,0.0,0.0,0.0,135.01,83.59752,24.00636,86.9761500102,10.06752,2.93636,10.487,73.53,21.07,76.4892528399,136.0
2021-05-26 02:30:00,68.88432,30.11251,75.1785394934,9.33432,2.72251,9.72325,59.55,27.39,65.5470411232,134.62,70.22432,9.64251,70.8832358076,9.33432,2.72251,9.72325,60.89,6.92,61.2819590092,135.62,9.33432,2.72251,9.72325,9.33432,2.72251,9.72325,0.0,0.0,0.0,134.62,83.62432,23.76251,86.9349399089,9.33432,2.72251,9.72325,74.29,21.04,77.2119530902,135.62
2021-05-26 03:00:00,67.49168,30.66674,74.1321509971,9.93168,2.8967400000000003,10.3455,57.56,27.77,63.9087357096,134.62,68.82168,10.12674,69.5627378778,9.93168,2.8967400000000003,10.3455,58.89,7.23,59.3321582281,135.62,9.93168,2.8967400000000003,10.3455,9.93168,2.8967400000000003,10.3455,0.0,0.0,0.0,134.62,81.90168,24.35674,85.4466849576,9.93168,2.8967400000000003,10.3455,71.97,21.46,75.1013481903,135.62
2021-05-26 03:30:00,66.21016,30.68838,72.9764479421,8.840160000000001,2.57838,9.2085,57.37,28.11,63.8865322271,134.87,67.51016,10.17838,68.2731361712,8.840160000000001,2.57838,9.2085,58.67,7.6,59.1601969233,135.92,8.840160000000001,2.57838,9.2085,8.840160000000001,2.57838,9.2085,0.0,0.0,0.0,134.87,80.48016,24.49838,84.1262549758,8.840160000000001,2.57838,9.2085,71.64,21.92,74.9184623441,135.92
2021-05-26 04:00:00,65.93592,30.52006,72.6568620892,8.36592,2.44006,8.7145,57.57,28.08,64.0530350569,134.76,67.26592,10.00006,68.0051850483,8.36592,2.44006,8.7145,58.9,7.5600000000000005,59.3831929084,135.73,8.36592,2.44006,8.7145,8.36592,2.44006,8.7145,0.0,0.0,0.0,134.76,80.23592,24.33006,83.8436323035,8.36592,2.44006,8.7145,71.87,21.89,75.1296812185,135.73
2021-05-26 04:30:00,65.91296,30.56878,72.6565111098,8.29296,2.41878,8.6385,57.62,28.15,64.1286745536,134.76,67.23296,10.06878,67.9827275199,8.29296,2.41878,8.6385,58.94,7.65,59.434384829,135.79,8.29296,2.41878,8.6385,8.29296,2.41878,8.6385,0.0,0.0,0.0,134.76,80.21296,24.39878,83.8416329603,8.29296,2.41878,8.6385,71.92,21.98,75.2037685226,135.79
2021-05-26 05:00:00,65.50744,30.53217,72.2733567801,7.92744,2.31217,8.25775,57.58,28.22,64.1235120685,134.76,66.81744,9.97217,67.557490056,7.92744,2.31217,8.25775,58.89,7.66,59.3860901222,135.79,7.92744,2.31217,8.25775,7.92744,2.31217,8.25775,0.0,0.0,0.0,134.76,79.76744,24.30217,83.3872889046,7.92744,2.31217,8.25775,71.84,21.99,75.1301916675,135.79
2021-05-26 05:30:00,66.59352,29.52061,72.8434164545,7.61352,2.22061,7.93075,58.98,27.3,64.9917717869,134.96,67.92352,9.10061,68.5304725765,7.61352,2.22061,7.93075,60.31,6.88,60.7011573201,135.95,7.61352,2.22061,7.93075,7.61352,2.22061,7.93075,0.0,0.0,0.0,134.96,81.11352,23.53061,84.457638694,7.61352,2.22061,7.93075,73.5,21.31,76.5268978856,135.95
2021-05-26 06:00:00,68.36568,28.94749,74.241655283,7.46568,2.17749,7.77675,60.9,26.77,66.5240024352,134.43,69.72568,8.65749,70.2611029273,7.46568,2.17749,7.77675,62.26,6.48,62.5963097954,135.42,7.46568,2.17749,7.77675,7.46568,2.17749,7.77675,0.0,0.0,0.0,134.43,83.25568,23.07749,86.3949002949,7.46568,2.17749,7.77675,75.79,20.9,78.6189169348,135.42
2021-05-26 06:30:00,75.0204,26.25095,79.4806441347,7.8204,2.28095,8.14625,67.2,23.97,71.3470454889,132.37,76.4704,6.40095,76.7378279407,7.8204,2.28095,8.14625,68.65,4.12,68.7735188863,133.47,7.8204,2.28095,8.14625,7.8204,2.28095,8.14625,0.0,0.0,0.0,132.37,91.0504,20.26095,93.2774433347,7.8204,2.28095,8.14625,83.23,17.98,85.1499459777,133.47
2021-05-26 07:00:00,81.90704,23.56747,85.2302108631,7.63704,2.22747,7.95525,74.27,21.34,77.2750186024,132.37,83.44704,3.96747,83.5413029762,7.63704,2.22747,7.95525,75.81,1.74,75.8299657128,133.47,7.63704,2.22747,7.95525,7.63704,2.22747,7.95525,0.0,0.0,0.0,132.37,99.05704,16.43747,100.4115909323,7.63704,2.22747,7.95525,91.42,14.21,92.5177847768,133.47
2021-05-26 07:30:00,91.3364,4.39145,91.4419094183,7.8564,2.29145,8.18375,83.48,2.1,83.5064093349,132.61,91.8064,3.04145,91.8567662127,7.8564,2.29145,8.18375,83.95,0.75,83.9533501416,133.75,7.8564,2.29145,8.18375,7.8564,2.29145,8.18375,0.0,0.0,0.0,132.61,106.4264,26.82145,109.7541288383,7.8564,2.29145,8.18375,98.57,24.53,101.576403756,133.75
2021-05-26 08:00:00,95.64304,3.39672,95.7033374925,7.70304,2.24672,8.024,87.94,1.15,87.9475190099,132.61,96.04304,3.50672,96.1070372949,7.70304,2.24672,8.024,88.34,1.26,88.34898528,133.75,7.70304,2.24672,8.024,7.70304,2.24672,8.024,0.0,0.0,0.0,132.61,111.12304,25.56672,114.0262565833,7.70304,2.24672,8.024,103.42,23.32,106.0165968139,133.75
2021-05-26 08:30:00,97.2128,4.73165,97.3278839571,8.3028,2.42165,8.64875,88.91,2.31,88.9400033731,132.61,97.6028,4.85165,97.7233087629,8.3028,2.42165,8.64875,89.3,2.43,89.3330560319,133.81,8.3028,2.42165,8.64875,8.3028,2.42165,8.64875,0.0,0.0,0.0,132.61,112.8728,24.32165,115.4634645183,8.3028,2.42165,8.64875,104.57,21.9,106.8386395458,133.81
2021-05-26 09:00:00,95.86904,5.72972,96.0401089223,9.59904,2.79972,9.999,86.27,2.93,86.3197416586,132.51,96.27904,5.84972,96.4565848836,9.59904,2.79972,9.999,86.68,3.05,86.7336434148,133.72,9.59904,2.79972,9.999,9.59904,2.79972,9.999,0.0,0.0,0.0,132.51,111.10904,23.81972,113.6336122395,9.59904,2.79972,9.999,101.51,21.02,103.6634964681,133.72
2021-05-26 09:30:00,96.97256,6.85158,97.2143072878,10.94256,3.19158,11.3985,86.03,3.66,86.107819041,131.87,97.38256,6.97158,97.6317874457,10.94256,3.19158,11.3985,86.44,3.7800000000000002,86.5226097618,133.02,10.94256,3.19158,11.3985,10.94256,3.19158,11.3985,0.0,0.0,0.0,131.87,112.22256,23.31158,114.6182042044,10.94256,3.19158,11.3985,101.28,20.12,103.2591535894,133.02
2021-05-26 10:00:00,94.07616,7.17763,94.3495747355,12.74616,3.71763,13.27725,81.33,3.46,81.4035656467,131.87,94.45616,7.30763,94.7384168021,12.74616,3.71763,13.27725,81.71,3.59,81.7888268653,133.02,12.74616,3.71763,13.27725,12.74616,3.71763,13.27725,0.0,0.0,0.0,131.87,108.49616,24.24763,111.1726778276,12.74616,3.71763,13.27725,95.75,20.53,97.9262140594,133.02
2021-05-26 10:30:00,92.09664,6.76152,92.3445139248,12.41664,3.6215200000000003,12.934,79.68,3.14,79.7418459781,132.58,92.46664,6.88152,92.7223534559,12.41664,3.6215200000000003,12.934,80.05,3.26,80.1163535116,133.7,12.41664,3.6215200000000003,12.934,12.41664,3.6215200000000003,12.934,0.0,0.0,0.0,132.58,106.19664,24.60152,109.0089956545,12.41664,3.6215200000000003,12.934,93.78,20.98,96.0981206892,133.7
2021-05-26 11:00:00,92.63088,7.02734,92.8970582799,12.71088,3.7073400000000003,13.2405,79.92,3.32,79.988929234,132.73,93.01088,7.14734,93.2850913461,12.71088,3.7073400000000003,13.2405,80.3,3.44,80.3736499109,133.84,12.71088,3.7073400000000003,13.2405,12.71088,3.7073400000000003,13.2405,0.0,0.0,0.0,132.73,106.77088,24.33734,109.5094833074,12.71088,3.7073400000000003,13.2405,94.06,20.63,96.2957968969,133.84
2021-05-26 11:30:00,93.19088,7.56234,93.4972144048,14.03088,4.09234,14.6155,79.16,3.47,79.236017694,132.42,93.56088,7.68234,93.8757509384,14.03088,4.09234,14.6155,79.53,3.59,79.6109854229,133.54,14.03088,4.09234,14.6155,14.03088,4.09234,14.6155,0.0,0.0,0.0,132.42,107.29088,24.46234,110.0442593207,14.03088,4.09234,14.6155,93.26,20.37,95.4587057319,133.54
2021-05-26 12:00:00,93.26096,7.90028,93.5949842898,14.64096,4.27028,15.251,78.62,3.63,78.7037565812,132.13,93.63096,8.03028,93.97468844,14.64096,4.27028,15.251,78.99,3.76,79.0794391735,133.26,14.64096,4.27028,15.251,14.64096,4.27028,15.251,0.0,0.0,0.0,132.13,107.22096,24.08028,109.8917383073,14.64096,4.27028,15.251,92.58,19.81,94.6757228649,133.26
2021-05-26 12:30:00,93.9556,7.7558,94.2751674886,15.3456,4.4758,15.985,78.61,3.2800000000000002,78.6783991957,133.65,94.3156,7.8958,94.6455284786,15.3456,4.4758,15.985,78.97,3.42,79.0440212793,134.75,15.3456,4.4758,15.985,15.3456,4.4758,15.985,0.0,0.0,0.0,133.65,108.0256,25.4958,110.9935406814,15.3456,4.4758,15.985,92.68,21.02,95.0337981983,134.75
2021-05-26 13:00:00,93.43808,7.39319,93.7301128371,14.54808,4.24319,15.15425,78.89,3.15,78.9528631526,133.91,93.81808,7.52319,94.1192356676,14.54808,4.24319,15.15425,79.27,3.2800000000000002,79.3378301947,135.02,14.54808,4.24319,15.15425,14.54808,4.24319,15.15425,0.0,0.0,0.0,133.91,107.54808,25.45319,110.5190227647,14.54808,4.24319,15.15425,93.0,21.21,95.3879662222,135.02
2021-05-26 13:30:00,95.27248,6.67364,95.5059313142,14.17248,4.13364,14.763,81.1,2.54,81.1397658365,133.98,95.64248,6.79364,95.8834580363,14.17248,4.13364,14.763,81.47,2.66,81.5134130067,135.08,14.17248,4.13364,14.763,14.17248,4.13364,14.763,0.0,0.0,0.0,133.98,109.74248,26.08364,112.7996817026,14.17248,4.13364,14.763,95.57,21.95,98.0582857284,135.08
2021-05-26 14:00:00,96.63872,7.31921,96.9154943147,14.32872,4.17921,14.92575,82.31,3.14,82.3698713123,134.08,97.02872,7.45921,97.3150158951,14.32872,4.17921,14.92575,82.7,3.2800000000000002,82.7650191808,135.24,14.32872,4.17921,14.92575,14.32872,4.17921,14.92575,0.0,0.0,0.0,134.08,111.38872,25.35921,114.2389446514,14.32872,4.17921,14.92575,97.06,21.18,99.344028507,135.24
2021-05-26 14:30:00,96.79,7.11625,97.0512499356,13.77,4.01625,14.34375,83.02,3.1,83.0778574591,134.0,97.17,7.23625,97.4390692385,13.77,4.01625,14.34375,83.4,3.22,83.4621375236,135.13,13.77,4.01625,14.34375,13.77,4.01625,14.34375,0.0,0.0,0.0,134.0,111.61,25.29625,114.4407810357,13.77,4.01625,14.34375,97.84,21.28,100.1274387968,135.13
2021-05-26 15:00:00,96.60112,6.15991,96.7973185396,11.93112,3.4799100000000003,12.42825,84.67,2.68,84.7124034602,134.0,97.00112,6.27991,97.2041899861,11.93112,3.4799100000000003,12.42825,85.07,2.8,85.1160672259,135.13,11.93112,3.4799100000000003,12.42825,11.93112,3.4799100000000003,12.42825,0.0,0.0,0.0,134.0,111.63112,25.00991,114.3984377108,11.93112,3.4799100000000003,12.42825,99.7,21.53,101.9981906702,135.13
2021-05-26 15:30:00,95.82264,5.39327,95.9742970689,13.38264,3.90327,13.94025,82.44,1.49,82.4534638448,134.2,96.20264,5.50327,96.3599186574,13.38264,3.90327,13.94025,82.82,1.6,82.8354537623,135.32,13.38264,3.90327,13.94025,13.38264,3.90327,13.94025,0.0,0.0,0.0,134.2,110.30264,25.30327,113.1676979693,13.38264,3.90327,13.94025,96.92,21.4,99.2544527968,135.32
2021-05-26 16:00:00,98.68216,5.27063,98.8228123606,12.48216,3.64063,13.00225,86.2,1.63,86.2154098755,134.59,99.07216,5.38063,99.2181639936,12.48216,3.64063,13.00225,86.59,1.74,86.6074806238,135.69,12.48216,3.64063,13.00225,12.48216,3.64063,13.00225,0.0,0.0,0.0,134.59,113.76216,24.83063,116.4404965382,12.48216,3.64063,13.00225,101.28,21.19,103.4729650682,135.69
2021-05-26 16:30:00,100.10488,4.47184,100.2047122285,11.35488,3.31184,11.828,88.75,1.16,88.7575805213,134.45,100.51488,4.58184,100.6192544158,11.35488,3.31184,11.828,89.16,1.27,89.1690445166,135.56,11.35488,3.31184,11.828,11.35488,3.31184,11.828,0.0,0.0,0.0,134.45,115.55488,25.08184,118.2456298964,11.35488,3.31184,11.828,104.2,21.77,106.4498609675,135.56
2021-05-26 17:00:00,101.45912,3.62641,101.5239079265,9.99912,2.91641,10.41575,91.46,0.71,91.462755808,134.32,101.86912,3.7364100000000002,101.9376199902,9.99912,2.91641,10.41575,91.87,0.8200000000000001,91.873659446,135.42,9.99912,2.91641,10.41575,9.99912,2.91641,10.41575,0.0,0.0,0.0,134.32,117.35912,25.27641,120.0502392737,9.99912,2.91641,10.41575,107.36,22.36,109.6637551792,135.42
2021-05-26 17:30:00,101.6064,2.7202,101.6428059874,8.8464,2.5802,9.215,92.76,0.14,92.7601056489,134.9,102.0164,2.7002,102.0521285863,8.8464,2.5802,9.215,93.17,0.12,93.1700772781,136.02,8.8464,2.5802,9.215,8.8464,2.5802,9.215,0.0,0.0,0.0,134.9,117.7764,26.1902,120.653250984,8.8464,2.5802,9.215,108.93,23.61,111.4593064755,136.02
2021-05-26 18:00:00,101.15016,2.76588,101.1879684557,8.66016,2.52588,9.021,92.49,0.24,92.4903113845,134.9,101.58016,2.74588,101.6172660654,8.66016,2.52588,9.021,92.92,0.22,92.9202604387,136.02,8.66016,2.52588,9.021,8.66016,2.52588,9.021,0.0,0.0,0.0,134.9,117.41016,26.92588,120.4580785377,8.66016,2.52588,9.021,108.75,24.4,111.453678719,136.02
2021-05-26 18:30:00,99.63736,3.95173,99.71569424,9.29736,2.71173,9.68475,90.34,1.24,90.3485096723,134.9,100.04736,3.85173,100.121476552,9.29736,2.71173,9.68475,90.75,1.1400000000000001,90.7571600481,135.96,9.29736,2.71173,9.68475,9.29736,2.71173,9.68475,0.0,0.0,0.0,134.9,115.60736,28.14173,118.9832704777,9.29736,2.71173,9.68475,106.31,25.43,109.3091990639,135.96
2021-05-26 19:00:00,98.03992,4.58081,98.1468783704,9.25992,2.70081,9.64575,88.78,1.88,88.7999031531,134.61,98.43992,4.49081,98.5423016986,9.25992,2.70081,9.64575,89.18,1.79,89.1979624207,135.73,9.25992,2.70081,9.64575,9.25992,2.70081,9.64575,0.0,0.0,0.0,134.61,113.69992,28.54081,117.227341706,9.25992,2.70081,9.64575,104.44,25.84,107.5891221267,135.73
2021-05-26 19:30:00,96.90576,5.09543,97.0396296781,8.55576,2.49543,8.91225,88.35,2.6,88.3882486533,133.04,97.30576,5.00543,97.4344151656,8.55576,2.49543,8.91225,88.75,2.51,88.7854864266,134.15,8.55576,2.49543,8.91225,8.55576,2.49543,8.91225,0.0,0.0,0.0,133.04,112.15576,26.43543,115.2291042249,8.55576,2.49543,8.91225,103.6,23.94,106.3300691244,134.15
2021-05-26 20:00:00,94.72376,5.71193,94.8958210506,8.30376,2.42193,8.649750000000001,86.42,3.29,86.4826022966,133.04,95.12376,5.6319300000000005,95.290337139,8.30376,2.42193,8.649750000000001,86.82,3.21,86.8793214753,134.15,8.30376,2.42193,8.649750000000001,8.30376,2.42193,8.649750000000001,0.0,0.0,0.0,133.04,109.70376,27.65193,113.1350705611,8.30376,2.42193,8.649750000000001,101.4,25.23,104.4916881862,134.15
2021-05-26 20:30:00,93.15296,6.16128,93.3564959068,7.99296,2.33128,8.326,85.16,3.83,85.2460820214,133.51,93.52296,6.07128,93.7198190779,7.99296,2.33128,8.326,85.53,3.74,85.6117310887,134.64,7.99296,2.33128,8.326,7.99296,2.33128,8.326,0.0,0.0,0.0,133.51,107.94296,28.43128,111.624461011,7.99296,2.33128,8.326,99.95,26.1,103.3015609756,134.64
2021-05-26 21:00:00,90.88792,6.98731,91.1561106178,7.32792,2.13731,7.63325,83.56,4.85,83.7006338088,133.31,91.26792,6.9173100000000005,91.5296804253,7.32792,2.13731,7.63325,83.94,4.78,84.0759894381,134.45,7.32792,2.13731,7.63325,7.32792,2.13731,7.63325,0.0,0.0,0.0,133.31,105.33792,28.77731,109.198035517,7.32792,2.13731,7.63325,98.01,26.64,101.5659869248,134.45
2021-05-26 21:30:00,90.25656,7.12483,90.5373393996,7.45656,2.17483,7.76725,82.8,4.95,82.9478299897,133.4,90.63656,7.04483,90.9099314617,7.45656,2.17483,7.76725,83.18,4.87,83.3224417549,134.52,7.45656,2.17483,7.76725,7.45656,2.17483,7.76725,0.0,0.0,0.0,133.4,104.62656,29.64483,108.7452665782,7.45656,2.17483,7.76725,97.17,27.47,100.9782639978,134.52
2021-05-26 22:00:00,89.55352,7.72936,89.8864614411,7.6435200000000005,2.22936,7.962,81.91,5.5,82.094446219,133.4,89.93352,7.63936,90.2573977068,7.6435200000000005,2.22936,7.962,82.29,5.41,82.4676433518,134.52,7.6435200000000005,2.22936,7.962,7.6435200000000005,2.22936,7.962,0.0,0.0,0.0,133.4,103.80352,30.42936,108.1717001549,7.6435200000000005,2.22936,7.962,96.16,28.2,100.2097081125,134.52
2021-05-26 22:30:00,86.0752,8.48235,86.4921402011,7.3452,2.14235,7.65125,78.73,6.34,78.9848624738,134.49,86.4352,8.42235,86.8445725337,7.3452,2.14235,7.65125,79.09,6.28,79.3389343261,135.64,7.3452,2.14235,7.65125,7.3452,2.14235,7.65125,0.0,0.0,0.0,134.49,99.8352,31.86235,104.7963573153,7.3452,2.14235,7.65125,92.49,29.72,97.147714847,135.64
2021-05-26 23:00:00,81.24576,9.02668,81.7456694254,7.56576,2.20668,7.881,73.68,6.82,73.9949646936,134.49,81.59576,8.93668,82.0836908247,7.56576,2.20668,7.881,74.03,6.73,74.3352796457,135.64,7.56576,2.20668,7.881,7.56576,2.20668,7.881,0.0,0.0,0.0,134.49,94.37576,33.72668,100.2211206253,7.56576,2.20668,7.881,86.81,31.52,92.355219127,135.64
2021-05-26 23:30:00,74.95768,26.55849,79.5236265651,7.53768,2.19849,7.85175,67.42,24.36,71.6858842451,134.96,76.30768,8.15849,76.7425760974,7.53768,2.19849,7.85175,68.77,5.96,69.0277806394,136.02,7.53768,2.19849,7.85175,7.53768,2.19849,7.85175,0.0,0.0,0.0,134.96,90.37768,20.96849,92.7782442982,7.53768,2.19849,7.85175,82.84,18.77,84.9398522485,136.02
2021-05-27 00:00:00,71.28224,29.03982,76.9705715521,8.26224,2.40982,8.6065,63.02,26.63,68.4154755885,133.96,72.70224,8.73982,73.2256796121,8.26224,2.40982,8.6065,64.44,6.33,64.75015444,135.02,8.26224,2.40982,8.6065,8.26224,2.40982,8.6065,0.0,0.0,0.0,133.96,86.31224,20.86982,88.7995054077,8.26224,2.40982,8.6065,78.05,18.46,80.2033297314,135.02
2021-05-27 00:30:00,68.06408,29.90994,74.3459716262,9.15408,2.66994,9.5355,58.91,27.24,64.9030484646,133.96,69.40408,9.53994,70.0566683182,9.15408,2.66994,9.5355,60.25,6.87,60.6404106187,135.02,9.15408,2.66994,9.5355,9.15408,2.66994,9.5355,0.0,0.0,0.0,133.96,82.40408,22.31994,85.3733689288,9.15408,2.66994,9.5355,73.25,19.65,75.8398641876,135.02
2021-05-27 01:00:00,66.59848,30.19914,73.1255468017,9.28848,2.70914,9.6755,57.31,27.49,63.5620657311,134.23,67.90848,9.80914,68.6132704617,9.28848,2.70914,9.6755,58.62,7.1,59.0484072605,135.28,9.28848,2.70914,9.6755,9.28848,2.70914,9.6755,0.0,0.0,0.0,134.23,80.63848,22.62914,83.7534622201,9.28848,2.70914,9.6755,71.35,19.92,74.0785319779,135.28
2021-05-27 01:30:00,67.66216,30.09188,74.0519354089,8.61216,2.51188,8.971,59.05,27.58,65.1732989805,134.29,69.00216,9.72188,69.6836640498,8.61216,2.51188,8.971,60.39,7.21,60.8188802922,135.32,8.61216,2.51188,8.971,8.61216,2.51188,8.971,0.0,0.0,0.0,134.29,82.04216,22.48188,85.0667440649,8.61216,2.51188,8.971,73.43,19.97,76.0970814158,135.32
2021-05-27 02:00:00,69.67864,29.42252,75.6359541184,8.16864,2.38252,8.509,61.51,27.04,67.1910834858,134.29,71.05864,9.13252,71.6430962494,8.16864,2.38252,8.509,62.89,6.75,63.2512023601,135.32,8.16864,2.38252,8.509,8.16864,2.38252,8.509,0.0,0.0,0.0,134.29,84.48864,21.84252,87.2664080216,8.16864,2.38252,8.509,76.32,19.46,78.7618816433,135.32
2021-05-27 02:30:00,69.39352,29.68436,75.4759686695,8.00352,2.33436,8.337,61.39,27.35,67.206804715,134.05,70.77352,9.36436,71.3903520891,8.00352,2.33436,8.337,62.77,7.03,63.1624397882,135.06,8.00352,2.33436,8.337,8.00352,2.33436,8.337,0.0,0.0,0.0,134.05,84.21352,22.15436,87.0788873252,8.00352,2.33436,8.337,76.21,19.82,78.7451363577,135.06
2021-05-27 03:00:00,68.35208,29.82144,74.5742926483,7.82208,2.28144,8.148,60.53,27.54,66.5006202979,134.05,69.72208,9.48144,70.3638127449,7.82208,2.28144,8.148,61.9,7.2,62.3173330623,135.06,7.82208,2.28144,8.148,7.82208,2.28144,8.148,0.0,0.0,0.0,134.05,82.98208,22.30144,85.9265955755,7.82208,2.28144,8.148,75.16,20.02,77.7806274081,135.06
2021-05-27 03:30:00,67.04856,30.18833,73.53124959,7.70856,2.24833,8.02975,59.34,27.94,65.5887124435,134.27,68.38856,9.81833,69.0897585961,7.70856,2.24833,8.02975,60.68,7.57,61.1503663112,135.22,7.70856,2.24833,8.02975,7.70856,2.24833,8.02975,0.0,0.0,0.0,134.27,81.45856,22.73833,84.5726235165,7.70856,2.24833,8.02975,73.75,20.49,76.5434686959,135.22
2021-05-27 04:00:00,66.4276,30.35055,73.0327455807,8.1276,2.37055,8.46625,58.3,27.98,64.666609622,134.27,67.7476,9.96055,68.4759071649,8.1276,2.37055,8.46625,59.62,7.59,60.1011855124,135.22,8.1276,2.37055,8.46625,8.1276,2.37055,8.46625,0.0,0.0,0.0,134.27,80.6276,22.86055,83.8058150015,8.1276,2.37055,8.46625,72.5,20.49,75.339830767,135.22
2021-05-27 04:30:00,66.18088,30.65859,72.9373568095,7.88088,2.29859,8.20925,58.3,28.36,64.8319334896,134.27,67.52088,10.27859,68.2987455841,7.88088,2.29859,8.20925,59.64,7.98,60.171504884,135.3,7.88088,2.29859,8.20925,7.88088,2.29859,8.20925,0.0,0.0,0.0,134.27,80.35088,22.76859,83.514505371,7.88088,2.29859,8.20925,72.47,20.47,75.3055230378,135.3
2021-05-27 05:00:00,64.98984,31.05037,72.0264172395,8.22984,2.40037,8.57275,56.76,28.65,63.5808155028,134.35,66.28984,10.550370000000001,67.1241625226,8.22984,2.40037,8.57275,58.06,8.15,58.6292256473,135.4,8.22984,2.40037,8.57275,8.22984,2.40037,8.57275,0.0,0.0,0.0,134.35,78.97984,23.91037,82.5198213762,8.22984,2.40037,8.57275,70.75,21.51,73.947566559,135.4
2021-05-27 05:30:00,65.94024,30.67507,72.726028152,8.04024,2.34507,8.37525,57.9,28.33,64.4592809454,134.78,67.26024,10.23507,68.0345246383,8.04024,2.34507,8.37525,59.22,7.89,59.743288326,135.81,8.04024,2.34507,8.37525,8.04024,2.34507,8.37525,0.0,0.0,0.0,134.78,80.15024,23.52507,83.5313706973,8.04024,2.34507,8.37525,72.11,21.18,75.1561341475,135.81
2021-05-27 06:00:00,68.53656,29.34983,74.5565059379,7.81656,2.27983,8.14225,60.72,27.07,66.4808491221,134.54,69.88656,8.98983,70.462389344,7.81656,2.27983,8.14225,62.07,6.71,62.4316346094,135.58,7.81656,2.27983,8.14225,7.81656,2.27983,8.14225,0.0,0.0,0.0,134.54,83.28656,22.61983,86.3035792181,7.81656,2.27983,8.14225,75.47,20.34,78.1628844145,135.58
2021-05-27 06:30:00,74.75328,26.98679,79.4754031463,8.18328,2.38679,8.52425,66.57,24.6,70.9698872762,132.7,76.19328,7.03679,76.5175295646,8.18328,2.38679,8.52425,68.01,4.65,68.1687802443,133.78,8.18328,2.38679,8.52425,8.18328,2.38679,8.52425,0.0,0.0,0.0,132.7,90.52328,19.50679,92.6011829193,8.18328,2.38679,8.52425,82.34,17.12,84.1009512431,133.78
2021-05-27 07:00:00,80.63976,23.75493,84.0658527118,7.55976,2.20493,7.87475,73.08,21.55,76.1911339986,132.7,82.17976,4.15493,82.2847276046,7.55976,2.20493,7.87475,74.62,1.9500000000000002,74.6454747456,133.78,7.55976,2.20493,7.87475,7.55976,2.20493,7.87475,0.0,0.0,0.0,132.7,97.68976,17.07493,99.1707741392,7.55976,2.20493,7.87475,90.13,14.87,91.3484198002,133.78
2021-05-27 07:30:00,88.62584,12.58212,89.5145198244,7.03584,2.05212,7.329,81.59,10.53,82.2666943544,131.33,89.64584,2.94212,89.694106269,7.03584,2.05212,7.329,82.61,0.89,82.6147940747,132.43,7.03584,2.05212,7.329,7.03584,2.05212,7.329,0.0,0.0,0.0,131.33,104.99584,20.15212,106.9122741214,7.03584,2.05212,7.329,97.96,18.1,99.6181288722,132.43
2021-05-27 08:00:00,93.4968,2.83365,93.5397305029,6.7668,1.9736500000000001,7.04875,86.73,0.86,86.7342637024,131.79,93.8968,2.93365,93.9426173393,6.7668,1.9736500000000001,7.04875,87.13,0.96,87.1352884886,132.89,6.7668,1.9736500000000001,7.04875,6.7668,1.9736500000000001,7.04875,0.0,0.0,0.0,131.79,108.7368,25.55365,111.699063123,6.7668,1.9736500000000001,7.04875,101.97,23.58,104.6608680453,132.89
2021-05-27 08:30:00,94.7032,4.5351,94.8117251307,6.9432,2.0251,7.2325,87.76,2.51,87.7958865779,132.36,95.1132,4.6651,95.2275378882,6.9432,2.0251,7.2325,88.17,2.64,88.2095147929,133.52,6.9432,2.0251,7.2325,6.9432,2.0251,7.2325,0.0,0.0,0.0,132.36,110.0732,23.5751,112.5695105179,6.9432,2.0251,7.2325,103.13,21.55,105.35748383480001,133.52
2021-05-27 09:00:00,93.73168,4.94549,93.8620568013,7.08168,2.06549,7.37675,86.65,2.88,86.6978483009,132.21,94.13168,5.07549,94.2684134711,7.08168,2.06549,7.37675,87.05,3.01,87.1020240867,133.36,7.08168,2.06549,7.37675,7.08168,2.06549,7.37675,0.0,0.0,0.0,132.21,108.89168,23.36549,111.3703016794,7.08168,2.06549,7.37675,101.81,21.3,104.0142591186,133.36
2021-05-27 09:30:00,93.92464,5.39802,94.0796291396,7.12464,2.07802,7.4215,86.8,3.32,86.8634698823,133.26,94.33464,5.53802,94.4970579936,7.12464,2.07802,7.4215,87.21,3.46,87.278609636,134.42,7.12464,2.07802,7.4215,7.12464,2.07802,7.4215,0.0,0.0,0.0,133.26,109.06464,22.47802,111.3568905881,7.12464,2.07802,7.4215,101.94,20.4,103.9611639027,134.42
2021-05-27 10:00:00,92.3112,5.2541,92.4606035685,7.1112,2.0741,7.4075,85.2,3.18,85.2593244167,133.26,92.7212,5.3741,92.8768102394,7.1112,2.0741,7.4075,85.61,3.3,85.6735787743,134.42,7.1112,2.0741,7.4075,7.1112,2.0741,7.4075,0.0,0.0,0.0,133.26,107.2112,22.6641,109.5805769023,7.1112,2.0741,7.4075,100.1,20.59,102.1956853297,134.42
2021-05-27 10:30:00,90.75504,4.93897,90.8893322127,7.50504,2.18897,7.81775,83.25,2.75,83.2954080367,133.26,91.16504,5.07897,91.3064097118,7.50504,2.18897,7.81775,83.66,2.89,83.7099020427,134.37,7.50504,2.18897,7.81775,7.50504,2.18897,7.81775,0.0,0.0,0.0,133.26,105.28504,22.67897,107.6999318851,7.50504,2.18897,7.81775,97.78,20.49,99.9037962242,134.37
2021-05-27 11:00:00,90.4024,5.2732,90.5560630991,7.8624,2.2932,8.19,82.54,2.98,82.5937770053,133.4,90.7924,5.4032,90.9530344079,7.8624,2.2932,8.19,82.93,3.11,82.9882943553,134.56,7.8624,2.2932,8.19,7.8624,2.2932,8.19,0.0,0.0,0.0,133.4,104.7424,22.2632,107.0823068112,7.8624,2.2932,8.19,96.88,19.97,98.9168099971,134.56
2021-05-27 11:30:00,90.64328,5.27429,90.7965987478,7.52328,2.19429,7.83675,83.12,3.08,83.1770449102,133.12,91.03328,5.40429,91.1935546953,7.52328,2.19429,7.83675,83.51,3.21,83.5716710375,134.28,7.52328,2.19429,7.83675,7.52328,2.19429,7.83675,0.0,0.0,0.0,133.12,105.08328,22.00429,107.362398045,7.52328,2.19429,7.83675,97.56,19.81,99.5509402266,134.28
2021-05-27 12:00:00,89.928,5.764,90.1125345332,7.4879999999999995,2.184,7.8,82.44,3.58,82.517695072,133.02,90.318,5.904,90.5107636693,7.4879999999999995,2.184,7.8,82.83,3.7199999999999998,82.9134928706,134.17,7.4879999999999995,2.184,7.8,7.4879999999999995,2.184,7.8,0.0,0.0,0.0,133.02,104.228,21.464,106.4151271202,7.4879999999999995,2.184,7.8,96.74,19.28,98.6425161885,134.17
2021-05-27 12:30:00,90.73136,5.35998,90.8895432547,7.37136,2.1499800000000002,7.6785,83.36,3.21,83.4217819277,133.21,91.12136,5.48998,91.2865933675,7.37136,2.1499800000000002,7.6785,83.75,3.34,83.8165741366,134.29,7.37136,2.1499800000000002,7.6785,7.37136,2.1499800000000002,7.6785,0.0,0.0,0.0,133.21,105.18136,21.91998,107.4411653634,7.37136,2.1499800000000002,7.6785,97.81,19.77,99.7880203231,134.29
2021-05-27 13:00:00,89.15232,4.36651,89.2591875997,6.98232,2.03651,7.27325,82.17,2.33,82.2030279248,133.3,89.55232,4.49651,89.6651360316,6.98232,2.03651,7.27325,82.57,2.46,82.6066371425,134.42,6.98232,2.03651,7.27325,6.98232,2.03651,7.27325,0.0,0.0,0.0,133.3,103.41232,22.58651,105.8501693988,6.98232,2.03651,7.27325,96.43,20.55,98.5953721023,134.42
2021-05-27 13:30:00,88.4848,4.15515,88.5823069386,7.5948,2.21515,7.91125,80.89,1.94,80.9132603471,133.72,88.8748,4.27515,88.9775644899,7.5948,2.21515,7.91125,81.28,2.06,81.3061006321,134.82,7.5948,2.21515,7.91125,7.5948,2.21515,7.91125,0.0,0.0,0.0,133.72,102.6548,23.74515,105.3652699496,7.5948,2.21515,7.91125,95.06,21.53,97.4676587387,134.82
2021-05-27 14:00:00,88.2176,3.56805,88.2897272086,7.2276,2.10805,7.5287500000000005,80.99,1.46,81.0031585804,134.0,88.5976,3.68805,88.6743279566,7.2276,2.10805,7.5287500000000005,81.37,1.58,81.3853383602,135.1,7.2276,2.10805,7.5287500000000005,7.2276,2.10805,7.5287500000000005,0.0,0.0,0.0,134.0,102.2176,22.71805,104.711735472,7.2276,2.10805,7.5287500000000005,94.99,20.61,97.2001656377,135.1
2021-05-27 14:30:00,88.83648,3.21064,88.8944789512,6.99648,2.04064,7.288,81.84,1.17,81.8483628425,133.48,89.23648,3.34064,89.2989878912,6.99648,2.04064,7.288,82.24,1.3,82.2502741637,134.57,6.99648,2.04064,7.288,6.99648,2.04064,7.288,0.0,0.0,0.0,133.48,103.03648,23.34064,105.6470618919,6.99648,2.04064,7.288,96.04,21.3,98.3736326462,134.57
2021-05-27 15:00:00,87.81824,2.55282,87.8553365861,7.27824,2.12282,7.5815,80.54,0.43,80.5411478687,133.48,88.20824,2.67282,88.2487256035,7.27824,2.12282,7.5815,80.93,0.55,80.9318688775,134.57,7.27824,2.12282,7.5815,7.27824,2.12282,7.5815,0.0,0.0,0.0,133.48,101.73824,23.48282,104.4131807458,7.27824,2.12282,7.5815,94.46,21.36,96.8449337859,134.57
2021-05-27 15:30:00,88.06696,2.5832800000000002,88.1048397036,7.65696,2.23328,7.976,80.41,0.35000000000000003,80.4107617176,133.89,88.44696,2.70328,88.4882616848,7.65696,2.23328,7.976,80.79,0.47000000000000003,80.7913671131,134.99,7.65696,2.23328,7.976,7.65696,2.23328,7.976,0.0,0.0,0.0,133.89,102.05696,24.48328,104.9526278089,7.65696,2.23328,7.976,94.4,22.25,96.9867130075,134.99
2021-05-27 16:00:00,89.49664,2.3940200000000003,89.5286540893,7.31664,2.13402,7.6215,82.18,0.26,82.1804112913,133.89,89.88664,2.51402,89.9217901682,7.31664,2.13402,7.6215,82.57,0.38,82.570874405,134.99,7.31664,2.13402,7.6215,7.31664,2.13402,7.6215,0.0,0.0,0.0,133.89,103.75664,24.31402,106.567405489,7.31664,2.13402,7.6215,96.44,22.18,98.957698033,134.99
2021-05-27 16:30:00,90.79896,2.8042800000000003,90.8422540638,7.4889600000000005,2.18428,7.801,83.31,0.62,83.312307014,134.02,91.20896,2.68428,91.2484506356,7.4889600000000005,2.18428,7.801,83.72,0.5,83.7214930588,135.11,7.4889600000000005,2.18428,7.801,7.4889600000000005,2.18428,7.801,0.0,0.0,0.0,134.02,105.33896,25.98428,108.4964483336,7.4889600000000005,2.18428,7.801,97.85,23.8,100.7028425617,135.11
2021-05-27 17:00:00,94.05704,2.8237200000000002,94.0994164073,7.00704,2.04372,7.299,87.05,0.78,87.0534944732,134.65,94.45704,2.71372,94.4960141054,7.00704,2.04372,7.299,87.45,0.67,87.4525665718,135.76,7.00704,2.04372,7.299,7.00704,2.04372,7.299,0.0,0.0,0.0,134.65,109.20704,26.12372,112.2881397664,7.00704,2.04372,7.299,102.2,24.08,104.998506656,135.76
2021-05-27 17:30:00,96.3168,3.01115,96.3638572628,6.8268,1.9911500000000002,7.11125,89.49,1.02,89.4958127512,134.78,96.7368,2.89115,96.7799939169,6.8268,1.9911500000000002,7.11125,89.91,0.9,89.9145043917,135.87,6.8268,1.9911500000000002,7.11125,6.8268,1.9911500000000002,7.11125,0.0,0.0,0.0,134.78,112.0268,27.08115,115.2536012607,6.8268,1.9911500000000002,7.11125,105.2,25.09,108.1505806734,135.87
2021-05-27 18:00:00,96.06528,3.52279,96.1298500512,6.9352800000000006,2.02279,7.22425,89.13,1.5,89.1426211192,134.92,96.47528,3.40279,96.5352714341,6.9352800000000006,2.02279,7.22425,89.54,1.38,89.5506337219,136.04,6.9352800000000006,2.02279,7.22425,6.9352800000000006,2.02279,7.22425,0.0,0.0,0.0,134.92,111.69528,27.60279,115.0554196466,6.9352800000000006,2.02279,7.22425,104.76,25.58,107.8378134051,136.04
2021-05-27 18:30:00,92.7384,21.0837,95.1048539258,7.1784,2.0937,7.4775,85.56,18.99,87.6420772232,135.47,94.4484,2.6137,94.484557946,7.1784,2.0937,7.4775,87.27,0.52,87.2715492013,136.59,7.1784,2.0937,7.4775,7.1784,2.0937,7.4775,0.0,0.0,0.0,135.47,111.8784,12.8337,112.6120785806,7.1784,2.0937,7.4775,104.7,10.74,105.2494066492,136.59
2021-05-27 19:00:00,92.22208,21.84269,94.7734938997,7.31208,2.13269,7.61675,84.91,19.71,87.1676098101,133.18,93.97208,2.43269,94.0035626993,7.31208,2.13269,7.61675,86.66,0.30000000000000004,86.6605192692,134.3,7.31208,2.13269,7.61675,7.31208,2.13269,7.61675,0.0,0.0,0.0,133.18,111.47208,12.91269,112.2174771707,7.31208,2.13269,7.61675,104.16,10.78,104.7163502038,134.3
2021-05-27 19:30:00,91.36848,21.83789,93.9419638775,7.39848,2.15789,7.70675,83.97,19.68,86.2453668321,132.78,93.08848,2.46789,93.1211876522,7.39848,2.15789,7.70675,85.69,0.31,85.6905607404,133.86,7.39848,2.15789,7.70675,7.39848,2.15789,7.70675,0.0,0.0,0.0,132.78,110.42848,12.92789,111.1826404389,7.39848,2.15789,7.70675,103.03,10.77,103.5913789849,133.86
2021-05-27 20:00:00,90.15624,22.69182,92.9680929451,7.68624,2.24182,8.0065,82.47,20.45,84.967660907,132.59,91.88624,2.62182,91.9236370117,7.68624,2.24182,8.0065,84.2,0.38,84.2008574778,133.7,7.68624,2.24182,8.0065,7.68624,2.24182,8.0065,0.0,0.0,0.0,132.59,108.94624,13.71182,109.8057248865,7.68624,2.24182,8.0065,101.26,11.47,101.9075487881,133.7
2021-05-27 20:30:00,88.70016,23.94213,91.8746100561,8.75016,2.55213,9.11475,79.95,21.39,82.7619151543,132.96,90.37016,3.86213,90.4526498593,8.75016,2.55213,9.11475,81.62,1.31,81.630512065,134.07,8.75016,2.55213,9.11475,8.75016,2.55213,9.11475,0.0,0.0,0.0,132.96,107.00016,14.86213,108.0273907311,8.75016,2.55213,9.11475,98.25,12.31,99.0181730795,134.07
2021-05-27 21:00:00,86.37136,23.72623,89.5708982776,9.38136,2.73623,9.77225,76.99,20.99,79.8000012531,132.96,87.99136,3.78623,88.0727822444,9.38136,2.73623,9.77225,78.61,1.05,78.6170121539,134.04,9.38136,2.73623,9.77225,9.38136,2.73623,9.77225,0.0,0.0,0.0,132.96,104.39136,17.20623,105.7998600824,9.38136,2.73623,9.77225,95.01,14.47,96.105572159,134.04
2021-05-27 21:30:00,85.40696,24.41828,88.8290561393,9.45696,2.75828,9.850999999999999,75.95,21.66,78.9782128185,132.47,87.01696,4.38828,87.1275405885,9.45696,2.75828,9.850999999999999,77.56,1.63,77.5771261391,133.56,9.45696,2.75828,9.850999999999999,9.45696,2.75828,9.850999999999999,0.0,0.0,0.0,132.47,103.21696,17.47828,104.6863463084,9.45696,2.75828,9.850999999999999,93.76,14.72,94.9084611613,133.56
2021-05-27 22:00:00,84.83224,25.37357,88.5456209982,10.57224,3.08357,11.01275,74.26,22.29,77.5331651618,132.8,86.42224,5.27357,86.5829897102,10.57224,3.08357,11.01275,75.85,2.19,75.8816091026,133.9,10.57224,3.08357,11.01275,10.57224,3.08357,11.01275,0.0,0.0,0.0,132.8,102.29224,18.11357,103.8836068991,10.57224,3.08357,11.01275,91.72,15.03,92.943312293,133.9
2021-05-27 22:30:00,80.76032000000001,26.86551,85.1116026994,11.23032,3.27551,11.69825,69.53,23.59,73.4228098073,133.42,82.27032,6.68551,82.5415143844,11.23032,3.27551,11.69825,71.04,3.41,71.1217948311,134.53,11.23032,3.27551,11.69825,11.23032,3.27551,11.69825,0.0,0.0,0.0,133.42,97.30032,19.82551,99.2995625311,11.23032,3.27551,11.69825,86.07,16.55,87.6467192769,134.53
2021-05-27 23:00:00,76.1948,27.48015,80.9988036397,11.0748,3.23015,11.53625,65.12,24.25,69.4886818122,133.42,77.6448,7.29015,77.9862888851,11.0748,3.23015,11.53625,66.57,4.06,66.6936916057,134.53,11.0748,3.23015,11.53625,11.0748,3.23015,11.53625,0.0,0.0,0.0,133.42,91.8748,20.83015,94.2065497939,11.0748,3.23015,11.53625,80.8,17.6,82.6946189301,134.53
2021-05-27 23:30:00,71.61368,29.10399,77.3017554591,11.29368,3.29399,11.76425,60.32,25.81,65.6098963572,133.48,72.97368,8.66399,73.4862075186,11.29368,3.29399,11.76425,61.68,5.37,61.9133208607,134.53,11.29368,3.29399,11.76425,11.29368,3.29399,11.76425,0.0,0.0,0.0,133.48,86.19368,21.60399,88.8599057836,11.29368,3.29399,11.76425,74.9,18.31,77.1055516808,134.53
2021-05-28 00:00:00,68.24016,29.79713,74.4619929431,11.27016,3.28713,11.73975,56.97,26.51,62.8359849131,134.45,69.57016,9.18713,70.1741442418,11.27016,3.28713,11.73975,58.3,5.9,58.597781528,135.47,11.27016,3.28713,11.73975,11.27016,3.28713,11.73975,0.0,0.0,0.0,134.45,82.35016,23.16713,85.5468571279,11.27016,3.28713,11.73975,71.08,19.88,73.8077285926,135.47
2021-05-28 00:30:00,65.77408,18.74619,68.393342069,11.64408,3.39619,12.12925,54.13,15.35,56.2643706088,134.11,67.04408,8.75619,67.6134566959,11.64408,3.39619,12.12925,55.4,5.36,55.6586884502,135.13,11.64408,3.39619,12.12925,11.64408,3.39619,12.12925,0.0,0.0,0.0,134.11,77.21408,47.06619,90.4280951439,11.64408,3.39619,12.12925,65.57,43.67,78.7813036196,135.13
2021-05-28 01:00:00,64.71032,18.08426,67.1897758163,10.54032,3.07426,10.9795,54.17,15.01,56.2111110013,134.11,65.97032,8.59426,66.5277718389,10.54032,3.07426,10.9795,55.43,5.52,55.7041766836,135.13,10.54032,3.07426,10.9795,10.54032,3.07426,10.9795,0.0,0.0,0.0,134.11,76.18032,47.81426,89.9424516825,10.54032,3.07426,10.9795,65.64,44.74,79.4372532254,135.13
2021-05-28 01:30:00,65.24808,18.17819,67.7329944367,9.86808,2.87819,10.27925,55.38,15.3,57.4546290563,134.17,66.52808,8.04819,67.0131240188,9.86808,2.87819,10.27925,56.66,5.17,56.8953820622,135.2,9.86808,2.87819,10.27925,9.86808,2.87819,10.27925,0.0,0.0,0.0,134.17,76.91808,47.39819,90.3492083317,9.86808,2.87819,10.27925,67.05,44.52,80.48436432,135.2
2021-05-28 02:00:00,66.43712,18.52291,68.9709294469,8.78712,2.56291,9.15325,57.65,15.96,59.818426091,134.05,67.75712,7.04291,68.122168873,8.78712,2.56291,9.15325,58.97,4.48,59.1399298275,135.05,8.78712,2.56291,9.15325,8.78712,2.56291,9.15325,0.0,0.0,0.0,134.05,78.34712,46.38291,91.0474906429,8.78712,2.56291,9.15325,69.56,43.82,82.2118361308,135.05
