Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-05-28 02:30:00,66.44672,18.78071,69.0498491444,7.95672,2.32071,8.28825,58.49,16.46,60.7619264013,133.92,67.77672,6.27071,68.0661852748,7.95672,2.32071,8.28825,59.82,3.95,59.9502702246,134.95,7.95672,2.32071,8.28825,7.95672,2.32071,8.28825,0.0,0.0,0.0,133.92,78.29672,44.900710000000004,90.257687325,7.95672,2.32071,8.28825,70.34,42.58,82.2239137964,134.95
2021-05-28 03:00:00,65.4968,18.84365,68.1536055947,7.7268,2.25365,8.04875,57.77,16.59,60.1049166042,133.92,66.8068,6.15365,67.0896112268,7.7268,2.25365,8.04875,59.08,3.9,59.2085838371,134.9,7.7268,2.25365,8.04875,7.7268,2.25365,8.04875,0.0,0.0,0.0,133.92,77.1568,45.02365,89.3325296046,7.7268,2.25365,8.04875,69.43,42.77,81.5462923743,134.9
2021-05-28 03:30:00,64.37256000000001,19.19033,67.1721314718,7.85256,2.29033,8.17975,56.52,16.9,58.9925452918,134.17,65.68256,5.92033,65.9488361949,7.85256,2.29033,8.17975,57.83,3.63,57.9438158909,135.16,7.85256,2.29033,8.17975,7.85256,2.29033,8.17975,0.0,0.0,0.0,134.17,75.82256,45.55033,88.4527736595,7.85256,2.29033,8.17975,67.97,43.26,80.5689052923,135.16
2021-05-28 04:00:00,63.50856,19.45458,66.4215166663,7.55856,2.20458,7.8735,55.95,17.25,58.5488257781,134.25,64.78856,5.53458,65.0245267776,7.55856,2.20458,7.8735,57.23,3.33,57.326798271,135.24,7.55856,2.20458,7.8735,7.55856,2.20458,7.8735,0.0,0.0,0.0,134.25,74.84856,45.78458,87.7412941542,7.55856,2.20458,7.8735,67.29,43.58,80.1695734054,135.24
2021-05-28 04:30:00,63.10344,19.94892,66.1815952437,7.09344,2.06892,7.389,56.01,17.88,58.7946808819,134.53,64.38344,4.77892,64.5605562445,7.09344,2.06892,7.389,57.29,2.71,57.3540600132,135.55,7.09344,2.06892,7.389,7.09344,2.06892,7.389,0.0,0.0,0.0,134.53,74.39344,46.01892,87.4764248984,7.09344,2.06892,7.389,67.3,43.95,80.3796771578,135.55
2021-05-28 05:00:00,62.12432,20.21376,65.3301402784,6.90432,2.01376,7.192,55.22,18.2,58.141967631,134.53,63.414320000000004,4.47376,63.571931775,6.90432,2.01376,7.192,56.51,2.46,56.5635191621,135.55,6.90432,2.01376,7.192,6.90432,2.01376,7.192,0.0,0.0,0.0,134.53,73.32432,47.01376,87.1019490758,6.90432,2.01376,7.192,66.42,45.0,80.2285260989,135.55
2021-05-28 05:30:00,63.12592,19.77256,66.1501013212,7.10592,2.07256,7.402,56.02,17.7,58.7497268079,134.77,64.41592,4.95256,64.6060260347,7.10592,2.07256,7.402,57.31,2.88,57.3823187053,135.75,7.10592,2.07256,7.402,7.10592,2.07256,7.402,0.0,0.0,0.0,134.77,74.43592,46.38256,87.7043217772,7.10592,2.07256,7.402,67.33,44.31,80.6021401701,135.75
2021-05-28 06:00:00,64.85576,19.39043,67.6923805222,7.95576,2.32043,8.28725,56.9,17.07,59.4053440357,134.48,66.13576,5.69043,66.3801155796,7.95576,2.32043,8.28725,58.18,3.37,58.2775196795,135.5,7.95576,2.32043,8.28725,7.95576,2.32043,8.28725,0.0,0.0,0.0,134.48,76.35576,45.46043,88.8642379192,7.95576,2.32043,8.28725,68.4,43.14,80.8679145273,135.5
2021-05-28 06:30:00,71.7272,17.4846,73.8275182909,7.3872,2.1546,7.695,64.34,15.33,66.1410953946,133.98,73.1372,6.9446,73.4661656343,7.3872,2.1546,7.695,65.75,4.79,65.9242489529,135.02,7.3872,2.1546,7.695,7.3872,2.1546,7.695,0.0,0.0,0.0,133.98,84.3972,41.5246,94.0594480794,7.3872,2.1546,7.695,77.01,39.37,86.4900976991,135.02
2021-05-28 07:00:00,77.952,17.16475,79.8194396533,7.902,2.30475,8.23125,70.05,14.86,71.6088130051,132.84,79.452,8.35475,79.8900629087,7.902,2.30475,8.23125,71.55,6.05,71.8053271004,133.94,7.902,2.30475,8.23125,7.902,2.30475,8.23125,0.0,0.0,0.0,132.84,92.042,34.67475,98.3568403903,7.902,2.30475,8.23125,84.14,32.37,90.1518524491,133.94
2021-05-28 07:30:00,84.17896,23.21928,87.3225759492,8.56896,2.49928,8.926,75.61,20.72,78.3976434595,131.83,85.74896,3.86928,85.8362130386,8.56896,2.49928,8.926,77.18,1.37,77.1921582805,132.96,8.56896,2.49928,8.926,8.56896,2.49928,8.926,0.0,0.0,0.0,131.83,101.46896,14.68928,102.5267028164,8.56896,2.49928,8.926,92.9,12.19,93.6963505159,132.96
2021-05-28 08:00:00,88.74648,20.69564,91.1276424989,8.55648,2.49564,8.913,80.19,18.2,82.2294114049,131.41,90.41648,3.94564,90.502529968,8.55648,2.49564,8.913,81.86,1.45,81.8728410402,132.54,8.55648,2.49564,8.913,8.55648,2.49564,8.913,0.0,0.0,0.0,131.41,106.94648,12.41564,107.6647467884,8.55648,2.49564,8.913,98.39,9.92,98.8888188826,132.54
2021-05-28 08:30:00,89.43536,25.07573,92.884206695,8.14536,2.37573,8.48475,81.29,22.7,84.3999650474,131.33,91.11536,7.39573,91.4150187341,8.14536,2.37573,8.48475,82.97,5.02,83.1217258002,132.44,8.14536,2.37573,8.48475,8.14536,2.37573,8.48475,0.0,0.0,0.0,131.33,110.82536,12.86573,111.5696528074,8.14536,2.37573,8.48475,102.68,10.49,103.2144490854,132.44
2021-05-28 09:00:00,88.33752,28.56886,92.8423244078,7.84752,2.28886,8.1745,80.49,26.28,84.6715920483,131.43,89.99752,8.89886,90.4364048127,7.84752,2.28886,8.1745,82.15,6.61,82.4154997558,132.57,7.84752,2.28886,8.1745,7.84752,2.28886,8.1745,0.0,0.0,0.0,131.43,111.06752,13.86886,111.9300642216,7.84752,2.28886,8.1745,103.22,11.58,103.8675348701,132.57
2021-05-28 09:30:00,89.39624,28.06557,93.6982600989,7.59624,2.21557,7.91275,81.8,25.85,85.7873096676,131.87,91.08624,8.46557,91.4787898519,7.59624,2.21557,7.91275,83.49,6.25,83.723608379,133.04,7.59624,2.21557,7.91275,7.59624,2.21557,7.91275,0.0,0.0,0.0,131.87,112.41624,14.14557,113.3027279741,7.59624,2.21557,7.91275,104.82,11.93,105.4967170105,133.04
2021-05-28 10:00:00,88.9292,27.8006,93.173365148,7.3392,2.1406,7.645,81.59,25.66,85.5298994504,131.61,90.6192,8.2506,90.9940207321,7.3392,2.1406,7.645,83.28,6.11,83.5038352413,132.77,7.3392,2.1406,7.645,7.3392,2.1406,7.645,0.0,0.0,0.0,131.61,111.8692,14.1906,112.7656465285,7.3392,2.1406,7.645,104.53,12.05,105.2222571512,132.77
2021-05-28 10:30:00,87.62784,28.11187,92.02671122,7.85784,2.29187,8.18525,79.77,25.82,83.8446497995,131.48,89.28784,8.56187,89.6974023579,7.85784,2.29187,8.18525,81.43,6.27,81.6710340329,132.65,7.85784,2.29187,8.18525,7.85784,2.29187,8.18525,0.0,0.0,0.0,131.48,110.20784,14.16187,111.1140250345,7.85784,2.29187,8.18525,102.35,11.87,103.03601021,132.65
2021-05-28 11:00:00,87.0192,27.81935,91.357853538,8.0892,2.35935,8.42625,78.93,25.46,82.9346519858,131.48,88.6792,8.29935,89.0667150122,8.0892,2.35935,8.42625,80.59,5.94,80.808611546,132.65,8.0892,2.35935,8.42625,8.0892,2.35935,8.42625,0.0,0.0,0.0,131.48,109.3192,15.44935,110.405479502,8.0892,2.35935,8.42625,101.23,13.09,102.0728220439,132.65
2021-05-28 11:30:00,85.1276,27.7418,89.5338804532,8.0976,2.3618,8.435,77.03,25.38,81.1034234789,131.33,86.7476,8.1718,87.1316499385,8.0976,2.3618,8.435,78.65,5.8100000000000005,78.8643049801,132.46,8.0976,2.3618,8.435,8.0976,2.3618,8.435,0.0,0.0,0.0,131.33,107.0576,15.4218,108.1626628417,8.0976,2.3618,8.435,98.96,13.06,99.8180604901,132.46
2021-05-28 12:00:00,83.45384,28.31862,88.1276781122,8.46384,2.46862,8.8165,74.99,25.85,79.3203794746,131.52,85.04384,8.65862,85.4834862547,8.46384,2.46862,8.8165,76.58,6.19,76.829763113,132.61,8.46384,2.46862,8.8165,8.46384,2.46862,8.8165,0.0,0.0,0.0,131.52,104.98384,14.82862,106.0259149088,8.46384,2.46862,8.8165,96.52,12.36,97.3081702633,132.61
2021-05-28 12:30:00,84.28496,28.60353,89.006271749,8.03496,2.34353,8.36975,76.25,26.26,80.6452112651,131.83,85.90496,8.95353,86.3702949634,8.03496,2.34353,8.36975,77.87,6.61,78.1500415867,132.91,8.03496,2.34353,8.36975,8.03496,2.34353,8.36975,0.0,0.0,0.0,131.83,106.16496,13.99353,107.0832275086,8.03496,2.34353,8.36975,98.13,11.65,98.8191246672,132.91
2021-05-28 13:00:00,81.72632,29.39351,86.8514237699,7.96632,2.32351,8.29825,73.76,27.07,78.5704938256,131.9,83.29632,9.62351,83.8503957669,7.96632,2.32351,8.29825,75.33,7.3,75.6828837981,133.01,7.96632,2.32351,8.29825,7.96632,2.32351,8.29825,0.0,0.0,0.0,131.9,103.08632,13.26351,103.9360864602,7.96632,2.32351,8.29825,95.12,10.94,95.7470521739,133.01
2021-05-28 13:30:00,81.87552,30.72286,87.4499565572,8.13552,2.37286,8.4745,73.74,28.35,79.0019626338,132.33,83.45552,10.87286,84.1608157223,8.13552,2.37286,8.4745,75.32,8.5,75.7981028786,133.4,8.13552,2.37286,8.4745,8.13552,2.37286,8.4745,0.0,0.0,0.0,132.33,103.24552,11.97286,103.9374175966,8.13552,2.37286,8.4745,95.11,9.6,95.593263884,133.4
2021-05-28 14:00:00,82.74592,30.39881,88.1531333877,8.15592,2.37881,8.49575,74.59,28.02,79.6792852629,132.68,84.34592,10.47881,84.9943508691,8.15592,2.37881,8.49575,76.19,8.1,76.6193585199,133.77,8.15592,2.37881,8.49575,8.15592,2.37881,8.49575,0.0,0.0,0.0,132.68,104.44592,11.67881,105.0968353837,8.15592,2.37881,8.49575,96.29,9.3,96.7380695487,133.77
2021-05-28 14:30:00,84.75168,29.71174,89.8088790524,8.13168,2.37174,8.4705,76.62,27.34,81.3517055752,132.87,86.38168,9.77174,86.9326264543,8.13168,2.37174,8.4705,78.25,7.4,78.5991253132,133.94,8.13168,2.37174,8.4705,8.13168,2.37174,8.4705,0.0,0.0,0.0,132.87,107.07168,11.68174,107.7070457651,8.13168,2.37174,8.4705,98.94,9.31,99.3770582177,133.94
2021-05-28 15:00:00,83.25352,31.24686,88.9242084713,9.14352,2.66686,9.5245,74.11,28.58,79.4298967644,132.87,84.84352,11.12686,85.5700292126,9.14352,2.66686,9.5245,75.7,8.46,76.1712649232,133.88,9.14352,2.66686,9.5245,9.14352,2.66686,9.5245,0.0,0.0,0.0,132.87,104.99352,11.58686,105.6309356517,9.14352,2.66686,9.5245,95.85,8.92,96.264162075,133.88
2021-05-28 15:30:00,81.88008,33.12794,88.327843342,8.77008,2.55794,9.1355,73.11,30.57,79.2439082832,133.42,83.46008,12.88794,84.4492981087,8.77008,2.55794,9.1355,74.69,10.33,75.4009615323,134.41,8.77008,2.55794,9.1355,8.77008,2.55794,9.1355,0.0,0.0,0.0,133.42,103.24008,11.12794,103.8380718573,8.77008,2.55794,9.1355,94.47,8.57,94.8579242868,134.41
2021-05-28 16:00:00,82.03696,33.28703,88.5329835274,7.56696,2.20703,7.88225,74.47,31.08,80.6953982579,134.03,83.63696,13.14703,84.6639561789,7.56696,2.20703,7.88225,76.07,10.94,76.852641464,135.05,7.56696,2.20703,7.88225,7.56696,2.20703,7.88225,0.0,0.0,0.0,134.03,103.69696,9.66703,104.1465841123,7.56696,2.20703,7.88225,96.13,7.46,96.4190256122,135.05
2021-05-28 16:30:00,83.9076,33.4293,90.3216664829,7.6776,2.2393,7.9975000000000005,76.23,31.19,82.3640030596,133.72,85.5176,13.3993,86.5609678218,7.6776,2.2393,7.9975000000000005,77.84,11.16,78.6359408922,134.74,7.6776,2.2393,7.9975000000000005,7.6776,2.2393,7.9975000000000005,0.0,0.0,0.0,133.72,105.8976,9.949300000000001,106.3639518646,7.6776,2.2393,7.9975000000000005,98.22,7.71,98.5221421813,134.74
2021-05-28 17:00:00,86.17656,33.21233,92.3550667666,7.51656,2.19233,7.82975,78.66,31.02,84.5555202219,133.32,87.84656,13.21233,88.834586552,7.51656,2.19233,7.82975,80.33,11.02,81.0823612138,134.36,7.51656,2.19233,7.82975,7.51656,2.19233,7.82975,0.0,0.0,0.0,133.32,108.70656,10.03233,109.1685111754,7.51656,2.19233,7.82975,101.19,7.84,101.4932593821,134.36
2021-05-28 17:30:00,88.01496,33.63228,94.2218840918,7.34496,2.14228,7.651,80.67,31.49,86.5983198451,133.2,89.71496,13.61228,90.7417666491,7.34496,2.14228,7.651,82.37,11.47,83.1647629709,134.24,7.34496,2.14228,7.651,7.34496,2.14228,7.651,0.0,0.0,0.0,133.2,110.97496,9.45228,111.3767809923,7.34496,2.14228,7.651,103.63,7.31,103.8875016544,134.24
2021-05-28 18:00:00,88.22192,33.56681,94.3919376963,6.81192,1.9868100000000002,7.09575,81.41,31.58,87.3205846293,133.32,89.91192,13.54681,90.9267255501,6.81192,1.9868100000000002,7.09575,83.1,11.56,83.9002002381,134.41,6.81192,1.9868100000000002,7.09575,6.81192,1.9868100000000002,7.09575,0.0,0.0,0.0,133.32,111.34192,9.20681,111.7219248834,6.81192,1.9868100000000002,7.09575,104.53,7.22,104.7790499098,134.41
2021-05-28 18:30:00,87.9256,33.96455,94.2576351924,6.7356,1.96455,7.01625,81.19,32.0,87.2686432804,133.32,89.6356,13.93455,90.7122509425,6.7356,1.96455,7.01625,82.9,11.97,83.7597212269,134.36,6.7356,1.96455,7.01625,6.7356,1.96455,7.01625,0.0,0.0,0.0,133.32,111.0956,7.97455,111.381442741,6.7356,1.96455,7.01625,104.36,6.01,104.5329120421,134.36
2021-05-28 19:00:00,87.16216,34.14938,93.6131523358,6.75216,1.9693800000000001,7.0335,80.41,32.18,86.6101639532,133.32,88.85216,14.11938,89.9670118891,6.75216,1.9693800000000001,7.0335,82.1,12.15,82.9941714821,134.45,6.75216,1.9693800000000001,7.0335,6.75216,1.9693800000000001,7.0335,0.0,0.0,0.0,133.32,110.19216,7.51938,110.4484187349,6.75216,1.9693800000000001,7.0335,103.44,5.55,103.5887836592,134.45
2021-05-28 19:30:00,86.37232,34.44651,92.9878471273,6.50232,1.8965100000000001,6.77325,79.87,32.55,86.2480109916,133.55,88.06232,14.36651,89.2265028641,6.50232,1.8965100000000001,6.77325,81.56,12.47,82.5077844812,134.64,6.50232,1.8965100000000001,6.77325,6.50232,1.8965100000000001,6.77325,0.0,0.0,0.0,133.55,109.28232,7.07651,109.5111978674,6.50232,1.8965100000000001,6.77325,102.78,5.18,102.9104503926,134.64
2021-05-28 20:00:00,85.24576,34.83793,92.0897440797,6.57576,1.9179300000000001,6.84975,78.67,32.92,85.2800990853,133.55,86.91576,14.77793,88.1631246693,6.57576,1.9179300000000001,6.84975,80.34,12.86,81.3627384003,134.64,6.57576,1.9179300000000001,6.84975,6.57576,1.9179300000000001,6.84975,0.0,0.0,0.0,133.55,107.88576,6.64793,108.0903889532,6.57576,1.9179300000000001,6.84975,101.31,4.73,101.4203579169,134.64
2021-05-28 20:30:00,84.13664,35.59027,91.3544826988,6.92664,2.02027,7.21525,77.21,33.57,84.1922146044,133.55,85.77664,15.47027,87.1605485501,6.92664,2.02027,7.21525,78.85,13.45,79.9889054807,134.6,6.92664,2.02027,7.21525,6.92664,2.02027,7.21525,0.0,0.0,0.0,133.55,106.47664,6.11027,106.6518179178,6.92664,2.02027,7.21525,99.55,4.09,99.6339831584,134.6
2021-05-28 21:00:00,82.68624,35.87557,90.1336275103,6.87624,2.00557,7.16275,75.81,33.87,83.0321202909,133.79,84.29624,15.82557,85.7689031291,6.87624,2.00557,7.16275,77.42,13.82,78.6438096737,134.85,6.87624,2.00557,7.16275,6.87624,2.00557,7.16275,0.0,0.0,0.0,133.79,104.69624,5.57557,104.8445976241,6.87624,2.00557,7.16275,97.82,3.5700000000000003,97.8851229759,134.85
2021-05-28 21:30:00,82.02984,36.47287,89.7728516672,6.72984,1.9628700000000001,7.01025,75.3,34.51,82.8313352542,133.5,83.63984,16.35287,85.2234662077,6.72984,1.9628700000000001,7.01025,76.91,14.39,78.2446177063,134.57,6.72984,1.9628700000000001,7.01025,6.72984,1.9628700000000001,7.01025,0.0,0.0,0.0,133.5,103.95984,4.77287,104.0693452505,6.72984,1.9628700000000001,7.01025,97.23,2.81,97.2705967906,134.57
2021-05-28 22:00:00,80.38144,36.54042,88.2971018225,6.96144,2.03042,7.2515,73.42,34.51,81.1260531519,133.83,81.98144,16.34042,83.5940537972,6.96144,2.03042,7.2515,75.02,14.31,76.3726161657,134.92,6.96144,2.03042,7.2515,6.96144,2.03042,7.2515,0.0,0.0,0.0,133.83,102.06144,4.14042,102.145389581,6.96144,2.03042,7.2515,95.1,2.11,95.1234045858,134.92
2021-05-28 22:30:00,76.3492,19.86685,78.891647654,6.9492,2.02685,7.23875,69.4,17.84,71.6563018862,134.02,77.8492,8.44685,78.3061122491,6.9492,2.02685,7.23875,70.9,6.42,71.1900723416,135.09,6.9492,2.02685,7.23875,6.9492,2.02685,7.23875,0.0,0.0,0.0,134.02,91.4092,38.77685,99.2939370786,6.9492,2.02685,7.23875,84.46,36.75,92.1089251919,135.09
2021-05-28 23:00:00,72.28192,17.91681,74.4693765212,6.81192,1.9868100000000002,7.09575,65.47,15.93,67.3801588006,132.99,73.74192,6.34681,74.014544263,6.81192,1.9868100000000002,7.09575,66.93,4.36,67.0718607167,134.06,6.81192,1.9868100000000002,7.09575,6.81192,1.9868100000000002,7.09575,0.0,0.0,0.0,132.99,85.65192,46.00681,97.2259120094,6.81192,1.9868100000000002,7.09575,78.84,44.02,90.2967662765,134.06
2021-05-28 23:30:00,68.25448,18.65589,70.7581533942,6.7744800000000005,1.9758900000000001,7.05675,61.48,16.68,63.7025337016,133.42,69.63448,5.34589,69.839382477,6.7744800000000005,1.9758900000000001,7.05675,62.86,3.37,62.950270055,134.48,6.7744800000000005,1.9758900000000001,7.05675,6.7744800000000005,1.9758900000000001,7.05675,0.0,0.0,0.0,133.42,80.87448,46.58589,93.3323452098,6.7744800000000005,1.9758900000000001,7.05675,74.1,44.61,86.4919770846,134.48
2021-05-29 00:00:00,65.1968,18.5074,67.7727569529,6.4368,1.8774000000000002,6.705,58.76,16.63,61.0679498592,132.61,66.5368,5.4074,66.7561662246,6.4368,1.8774000000000002,6.705,60.1,3.5300000000000002,60.2035787973,133.66,6.4368,1.8774000000000002,6.705,6.4368,1.8774000000000002,6.705,0.0,0.0,0.0,132.61,77.3068,46.6074,90.2695466977,6.4368,1.8774000000000002,6.705,70.87,44.73,83.805308901,133.66
2021-05-29 00:30:00,62.82736,19.15173,65.6815493618,6.41736,1.8717300000000001,6.68475,56.41,17.28,58.9973431605,133.61,64.13736,4.91173,64.3251586812,6.41736,1.8717300000000001,6.68475,57.72,3.04,57.8,134.6,6.41736,1.8717300000000001,6.68475,6.41736,1.8717300000000001,6.68475,0.0,0.0,0.0,133.61,74.48736,47.56173,88.3769481277,6.41736,1.8717300000000001,6.68475,68.07,45.69,81.982321265,134.6
2021-05-29 01:00:00,62.28648,18.99439,65.1182957567,6.90648,2.01439,7.19425,55.38,16.98,57.9246476036,133.61,63.56648,5.46439,63.8009164328,6.90648,2.01439,7.19425,56.66,3.45,56.7649372412,134.6,6.90648,2.01439,7.19425,6.90648,2.01439,7.19425,0.0,0.0,0.0,133.61,73.74648,47.50439,87.7223482453,6.90648,2.01439,7.19425,66.84,45.49,80.8512566383,134.6
2021-05-29 01:30:00,62.53264,19.33577,65.4538239285,7.32264,2.13577,7.62775,55.21,17.2,57.8271917008,133.96,63.82264,5.38577,64.049480053,7.32264,2.13577,7.62775,56.5,3.25,56.5933962579,134.92,7.32264,2.13577,7.62775,7.32264,2.13577,7.62775,0.0,0.0,0.0,133.96,73.98264,47.57577,87.9595640761,7.32264,2.13577,7.62775,66.66,45.44,80.6743404064,134.92
2021-05-29 02:00:00,61.74024,20.77882,65.1430471796,7.23024,2.10882,7.5315,54.51,18.67,57.6186514941,134.07,63.02024,3.91882,63.1419654418,7.23024,2.10882,7.5315,55.79,1.81,55.8193532746,135.02,7.23024,2.10882,7.5315,7.23024,2.10882,7.5315,0.0,0.0,0.0,134.07,72.81024,47.15882,86.7484025942,7.23024,2.10882,7.5315,65.58,45.05,79.5627984676,135.02
2021-05-29 02:30:00,61.05016,21.30713,64.6615482715,7.43016,2.1671300000000002,7.73975,53.62,19.14,56.9336807171,134.17,62.30016,3.43713,62.3949020246,7.43016,2.1671300000000002,7.73975,54.87,1.27,54.8846954988,135.13,7.43016,2.1671300000000002,7.73975,7.43016,2.1671300000000002,7.73975,0.0,0.0,0.0,134.17,71.94016,47.63713,86.2825751555,7.43016,2.1671300000000002,7.73975,64.51,45.47,78.9244005362,135.13
2021-05-29 03:00:00,59.17504,21.64772,63.010389145,7.29504,2.12772,7.599,51.88,19.52,55.4307207242,134.08,60.40504,3.03772,60.481373994,7.29504,2.12772,7.599,53.11,0.91,53.1177955115,135.09,7.29504,2.12772,7.599,7.29504,2.12772,7.599,0.0,0.0,0.0,134.08,69.73504,48.20772,84.7759404041,7.29504,2.12772,7.599,62.44,46.08,77.602319553,135.09
2021-05-29 03:30:00,57.80488,21.78434,61.773470204,6.97488,2.03434,7.2655,50.83,19.75,54.5321134745,134.08,59.01488,2.72434,59.0777292205,6.97488,2.03434,7.2655,52.04,0.6900000000000001,52.0445741648,135.06,6.97488,2.03434,7.2655,6.97488,2.03434,7.2655,0.0,0.0,0.0,134.08,68.16488,48.41434,83.6086071111,6.97488,2.03434,7.2655,61.19,46.38,76.7809904859,135.06
2021-05-29 04:00:00,57.65112,21.96991,61.695450259,6.89112,2.00991,7.17825,50.76,19.96,54.5433698996,134.14,58.85112,2.4799100000000003,58.9033469241,6.89112,2.00991,7.17825,51.96,0.47000000000000003,51.9621256301,135.06,6.89112,2.00991,7.17825,6.89112,2.00991,7.17825,0.0,0.0,0.0,134.14,68.00112,48.65991,83.6178160589,6.89112,2.00991,7.17825,61.11,46.65,76.8807817338,135.06
2021-05-29 04:30:00,57.79464,22.23927,61.9258067599,6.61464,1.92927,6.89025,51.18,20.31,55.0625871168,134.14,59.01464,2.07927,59.0512582259,6.61464,1.92927,6.89025,52.4,0.15,52.4002146942,135.13,6.61464,1.92927,6.89025,6.61464,1.92927,6.89025,0.0,0.0,0.0,134.14,68.17464,48.13927,83.4575991463,6.61464,1.92927,6.89025,61.56,46.21,76.9740066516,135.13
2021-05-29 05:00:00,56.96824,22.08407,61.0989894881,6.28824,1.83407,6.55025,50.68,20.25,54.5758637128,134.21,58.18824,2.02407,58.2234328571,6.28824,1.83407,6.55025,51.9,0.19,51.900347783,135.17,6.28824,1.83407,6.55025,6.28824,1.83407,6.55025,0.0,0.0,0.0,134.21,67.22824,47.88407,82.537993756,6.28824,1.83407,6.55025,60.94,46.05,76.3824986499,135.17
2021-05-29 05:30:00,57.01712,21.51041,60.939721951,6.44712,1.88041,6.71575,50.57,19.63,54.2463067867,134.43,58.22712,2.78041,58.2934660426,6.44712,1.88041,6.71575,51.78,0.9,51.7878209621,135.37,6.44712,1.88041,6.71575,6.44712,1.88041,6.71575,0.0,0.0,0.0,134.43,67.34712,48.23041,82.836024899,6.44712,1.88041,6.71575,60.9,46.35,76.5319051115,135.37
2021-05-29 06:00:00,57.26224,21.77482,61.2626061791,6.46224,1.88482,6.7315000000000005,50.8,19.89,54.5550373476,134.43,58.46224,2.60482,58.5202408834,6.46224,1.88482,6.7315000000000005,52.0,0.72,52.0049843765,135.37,6.46224,1.88482,6.7315000000000005,6.46224,1.88482,6.7315000000000005,0.0,0.0,0.0,134.43,67.62224,48.59482,83.2719873274,6.46224,1.88482,6.7315000000000005,61.16,46.71,76.9569340606,135.37
2021-05-29 06:30:00,59.54992,21.31206,63.2486906857,6.58992,1.92206,6.8645,52.96,19.39,56.3979937586,134.75,60.79992,3.07206,60.877482082,6.58992,1.92206,6.8645,54.21,1.15,54.2221965619,135.65,6.58992,1.92206,6.8645,6.58992,1.92206,6.8645,0.0,0.0,0.0,134.75,70.29992,47.85206,85.0405691317,6.58992,1.92206,6.8645,63.71,45.93,78.5399834479,135.65
2021-05-29 07:00:00,62.6804,19.87845,65.7570172572,6.6804,1.9484500000000002,6.95875,56.0,17.93,58.8003818015,134.56,63.9604,4.39845,64.1114586526,6.6804,1.9484500000000002,6.95875,57.28,2.45,57.3323721819,135.49,6.6804,1.9484500000000002,6.95875,6.6804,1.9484500000000002,6.95875,0.0,0.0,0.0,134.56,73.9804,45.96845,87.0987828822,6.6804,1.9484500000000002,6.95875,67.3,44.02,80.4179731155,135.49
2021-05-29 07:30:00,66.23832,19.17701,68.9584856922,6.53832,1.90701,6.8107500000000005,59.7,17.27,62.1477505627,133.84,67.58832,4.79701,67.7583375339,6.53832,1.90701,6.8107500000000005,61.05,2.89,61.1183654886,134.76,6.53832,1.90701,6.8107500000000005,6.53832,1.90701,6.8107500000000005,0.0,0.0,0.0,133.84,78.24832,44.91701,90.2238181976,6.53832,1.90701,6.8107500000000005,71.71,43.01,83.6192812693,134.76
2021-05-29 08:00:00,70.22344,17.87267,72.4621546627,6.52344,1.90267,6.79525,63.7,15.97,65.6713857018,133.12,71.62344,5.85267,71.8621660094,6.52344,1.90267,6.79525,65.1,3.95,65.2197247771,134.15,6.52344,1.90267,6.79525,6.52344,1.90267,6.79525,0.0,0.0,0.0,133.12,82.86344,42.62267,93.1828400864,6.52344,1.90267,6.79525,76.34,40.72,86.5211765986,134.15
2021-05-29 08:30:00,73.69152,24.37836,77.6192280057,6.6115200000000005,1.92836,6.8870000000000005,67.08,22.45,70.7370405092,132.22,75.15152,8.948360000000001,75.6823896623,6.6115200000000005,1.92836,6.8870000000000005,68.54,7.02,68.89856312,133.23,6.6115200000000005,1.92836,6.8870000000000005,6.6115200000000005,1.92836,6.8870000000000005,0.0,0.0,0.0,132.22,89.18152,26.80836,93.1237438863,6.6115200000000005,1.92836,6.8870000000000005,82.57,24.88,86.2369949616,133.23
2021-05-29 09:00:00,75.12624,31.40807,81.427383586,6.8162400000000005,1.98807,7.10025,68.31,29.42,74.3760210014,132.22,76.60624,11.50807,77.4658097619,6.8162400000000005,1.98807,7.10025,69.79,9.52,70.4363152074,133.26,6.8162400000000005,1.98807,7.10025,6.8162400000000005,1.98807,7.10025,0.0,0.0,0.0,132.22,93.48624,9.99807,94.0193515882,6.8162400000000005,1.98807,7.10025,86.67,8.01,87.0393531686,133.26
2021-05-29 09:30:00,77.85632,30.12601,83.4816329648,6.94632,2.02601,7.23575,70.91,28.1,76.2747540147,132.83,79.38632,10.38601,80.0628316191,6.94632,2.02601,7.23575,72.44,8.36,72.9208008733,133.84,6.94632,2.02601,7.23575,6.94632,2.02601,7.23575,0.0,0.0,0.0,132.83,96.78632,9.42601,97.2442358377,6.94632,2.02601,7.23575,89.84,7.4,90.1442488459,133.84
2021-05-29 10:00:00,78.67712,29.67166,84.0862451216,6.89712,2.01166,7.1845,71.78,27.66,76.9249244394,132.19,80.22712,10.02166,80.8506305025,6.89712,2.01166,7.1845,73.33,8.01,73.7661778866,133.21,6.89712,2.01166,7.1845,6.89712,2.01166,7.1845,0.0,0.0,0.0,132.19,97.79712,9.18166,98.2271834099,6.89712,2.01166,7.1845,90.9,7.17,91.1823387504,133.21
2021-05-29 10:30:00,78.4832,29.23635,83.751876657,7.1532,2.08635,7.45125,71.33,27.15,76.3222863913,132.02,80.0032,9.64635,80.5826537076,7.1532,2.08635,7.45125,72.85,7.5600000000000005,73.2412185863,133.07,7.1532,2.08635,7.45125,7.1532,2.08635,7.45125,0.0,0.0,0.0,132.02,97.5032,8.72635,97.8929169785,7.1532,2.08635,7.45125,90.35,6.64,90.5936647895,133.07
2021-05-29 11:00:00,77.99744,29.03467,83.226274148,7.38744,2.15467,7.69525,70.61,26.88,75.5533354657,131.7,79.53744,9.53467,80.1068929229,7.38744,2.15467,7.69525,72.15,7.38,72.5264565521,132.71,7.38744,2.15467,7.69525,7.38744,2.15467,7.69525,0.0,0.0,0.0,131.7,96.88744,8.60467,97.2687841785,7.38744,2.15467,7.69525,89.5,6.45,89.7321152097,132.71
2021-05-29 11:30:00,75.8124,29.43945,81.327739487,7.9524,2.31945,8.28375,67.86,27.12,73.0785467836,131.48,77.2824,9.77945,77.8986969857,7.9524,2.31945,8.28375,69.33,7.46,69.7301979059,132.5,7.9524,2.31945,8.28375,7.9524,2.31945,8.28375,0.0,0.0,0.0,131.48,94.1324,8.849450000000001,94.547456312,7.9524,2.31945,8.28375,86.18,6.53,86.4270403288,132.5
2021-05-29 12:00:00,73.9068,29.7249,79.6604341329,7.9368,2.3149,8.2675,65.97,27.41,71.4377281274,131.98,75.3668,9.9349,76.0187922836,7.9368,2.3149,8.2675,67.43,7.62,67.8591872925,133.02,7.9368,2.3149,8.2675,7.9368,2.3149,8.2675,0.0,0.0,0.0,131.98,91.8768,8.9949,92.3160582144,7.9368,2.3149,8.2675,83.94,6.68,84.2053798756,133.02
2021-05-29 12:30:00,71.58656,30.30983,77.7388021985,9.01656,2.62983,9.39225,62.57,27.68,68.4192027139,132.7,72.98656,10.41983,73.7265949157,9.01656,2.62983,9.39225,63.97,7.79,64.4425713329,133.72,9.01656,2.62983,9.39225,9.01656,2.62983,9.39225,0.0,0.0,0.0,132.7,88.83656,9.35983,89.3282755362,9.01656,2.62983,9.39225,79.82,6.73,80.1032165397,133.72
2021-05-29 13:00:00,69.85328,30.97929,76.4146395376,9.56328,2.7892900000000003,9.96175,60.29,28.19,66.554941214,132.7,71.23328,10.95929,72.0713966624,9.56328,2.7892900000000003,9.96175,61.67,8.17,62.2088241329,133.72,9.56328,2.7892900000000003,9.96175,9.56328,2.7892900000000003,9.96175,0.0,0.0,0.0,132.7,86.62328,8.91929,87.0812630367,9.56328,2.7892900000000003,9.96175,77.06,6.13,77.3034313598,133.72
2021-05-29 13:30:00,67.08736,31.80048,74.2427397124,9.80736,2.86048,10.216,57.28,28.94,64.1757119166,133.64,68.41736,11.67048,69.4055851701,9.80736,2.86048,10.216,58.61,8.81,59.2684418557,134.67,9.80736,2.86048,10.216,9.80736,2.86048,10.216,0.0,0.0,0.0,133.64,83.22736,9.65048,83.7849939834,9.80736,2.86048,10.216,73.42,6.79,73.7333065853,134.67
2021-05-29 14:00:00,65.44736,32.17298,72.9277558482,9.74736,2.84298,10.1535,55.7,29.33,62.9502891177,133.64,66.74736,12.10298,67.835773688,9.74736,2.84298,10.1535,57.0,9.26,57.7472735287,134.67,9.74736,2.84298,10.1535,9.74736,2.84298,10.1535,0.0,0.0,0.0,133.64,81.17736,9.61298,81.7445604371,9.74736,2.84298,10.1535,71.43,6.77,71.7501066201,134.67
2021-05-29 14:30:00,64.6404,32.83095,72.5000178625,9.5004,2.77095,9.89625,55.14,30.06,62.8014585818,133.46,65.9304,12.65095,67.1331824068,9.5004,2.77095,9.89625,56.43,9.88,57.2883871304,134.47,9.5004,2.77095,9.89625,9.5004,2.77095,9.89625,0.0,0.0,0.0,133.46,80.2504,10.06095,80.8786091316,9.5004,2.77095,9.89625,70.75,7.29,71.1245850603,134.47
2021-05-29 15:00:00,63.32672,33.10071,71.4557938061,9.39672,2.74071,9.78825,53.93,30.36,61.8884035987,133.83,64.58672,12.89071,65.8605709409,9.39672,2.74071,9.78825,55.19,10.15,56.1155825061,134.84,9.39672,2.74071,9.78825,9.39672,2.74071,9.78825,0.0,0.0,0.0,133.83,78.69672,10.52071,79.3968455146,9.39672,2.74071,9.78825,69.3,7.78,69.7353454139,134.84
2021-05-29 15:30:00,63.5688,33.24715,71.7381719628,9.6588,2.81715,10.06125,53.91,30.43,61.9053551803,133.9,64.8388,13.03715,66.1365047879,9.6588,2.81715,10.06125,55.18,10.22,56.118453293,134.91,9.6588,2.81715,10.06125,9.6588,2.81715,10.06125,0.0,0.0,0.0,133.9,78.9588,10.65715,79.6747572545,9.6588,2.81715,10.06125,69.3,7.84,69.7420647816,134.91
2021-05-29 16:00:00,63.98872,33.18796,72.0832641894,9.55872,2.78796,9.957,54.43,30.4,62.3440847234,133.9,65.26872,12.97796,66.5464744085,9.55872,2.78796,9.957,55.71,10.19,56.6342670121,134.91,9.55872,2.78796,9.957,9.55872,2.78796,9.957,0.0,0.0,0.0,133.9,79.49872,10.58796,80.2006943773,9.55872,2.78796,9.957,69.94,7.8,70.3736001637,134.91
2021-05-29 16:30:00,65.95408,33.41369,73.9352104755,9.06408,2.6436900000000003,9.44175,56.89,30.77,64.6781647853,133.96,67.26408,13.21369,68.5496758684,9.06408,2.6436900000000003,9.44175,58.2,10.57,59.1520489924,134.96,9.06408,2.6436900000000003,9.44175,9.06408,2.6436900000000003,9.44175,0.0,0.0,0.0,133.96,81.97408,10.92369,82.6987109637,9.06408,2.6436900000000003,9.44175,72.91,8.28,73.3786515275,134.96
2021-05-29 17:00:00,67.49944,33.36817,75.2968071665,9.31944,2.71817,9.70775,58.18,30.65,65.7596753337,133.96,68.83944,13.20817,70.0951086329,9.31944,2.71817,9.70775,59.52,10.49,60.4373270422,134.96,9.31944,2.71817,9.70775,9.31944,2.71817,9.70775,0.0,0.0,0.0,133.96,83.79944,10.88817,84.5038365417,9.31944,2.71817,9.70775,74.48,8.17,74.9267595723,134.96
2021-05-29 17:30:00,70.60608,33.58469,78.1866352733,9.61608,2.80469,10.01675,60.99,30.78,68.3168244285,133.74,71.98608,13.464690000000001,73.2345109259,9.61608,2.80469,10.01675,62.37,10.66,63.2744221625,134.69,9.61608,2.80469,10.01675,9.61608,2.80469,10.01675,0.0,0.0,0.0,133.74,87.43608,10.88469,88.1109786699,9.61608,2.80469,10.01675,77.82,8.08,78.238346097,134.69
2021-05-29 18:00:00,71.544,33.37575,78.9460868192,9.414,2.74575,9.80625,62.13,30.63,69.2700064963,133.64,72.934,13.21575,74.1216864626,9.414,2.74575,9.80625,63.52,10.47,64.3771022958,134.63,9.414,2.74575,9.80625,9.414,2.74575,9.80625,0.0,0.0,0.0,133.64,88.694,10.89575,89.3607464386,9.414,2.74575,9.80625,79.28,8.15,79.6978098821,134.63
2021-05-29 18:30:00,73.35632,33.21601,80.526101385,8.38632,2.4460100000000002,8.73575,64.97,30.77,71.8880643779,133.77,74.78632,13.11601,75.9277510365,8.38632,2.4460100000000002,8.73575,66.4,10.67,67.2518319453,134.78,8.38632,2.4460100000000002,8.73575,8.38632,2.4460100000000002,8.73575,0.0,0.0,0.0,133.77,91.01632,10.57601,91.6287209005,8.38632,2.4460100000000002,8.73575,82.63,8.13,83.0289937311,134.78
2021-05-29 19:00:00,73.64152,33.55961,80.9278746246,8.98152,2.61961,9.35575,64.66,30.94,71.6812332483,133.56,75.09152,13.45961,76.2882525509,8.98152,2.61961,9.35575,66.11,10.84,66.9928182718,134.57,8.98152,2.61961,9.35575,8.98152,2.61961,9.35575,0.0,0.0,0.0,133.56,91.22152,10.29961,91.8011311328,8.98152,2.61961,9.35575,82.24,7.68,82.5978207945,134.57
2021-05-29 19:30:00,74.2688,33.36215,81.4179814664,8.0988,2.36215,8.43625,66.17,31.0,73.0716696128,133.56,75.7288,13.15215,76.862410833,8.0988,2.36215,8.43625,67.63,10.79,68.4853341965,134.57,8.0988,2.36215,8.43625,8.0988,2.36215,8.43625,0.0,0.0,0.0,133.56,92.2088,10.90215,92.8510617713,8.0988,2.36215,8.43625,84.11,8.54,84.5424372727,134.57
2021-05-29 20:00:00,73.25272,34.10496,80.802903933,8.86272,2.58496,9.232,64.39,31.52,71.690881568,133.94,74.69272,13.86496,75.9686747074,8.86272,2.58496,9.232,65.83,11.28,66.7894250612,134.99,8.86272,2.58496,9.232,8.86272,2.58496,9.232,0.0,0.0,0.0,133.94,90.87272,11.69496,91.6221770621,8.86272,2.58496,9.232,82.01,9.11,82.5144363127,134.99
2021-05-29 20:30:00,72.65144,34.63417,80.4845169313,8.55144,2.49417,8.90775,64.1,32.14,71.7062730868,134.39,74.09144,14.33417,75.465289444,8.55144,2.49417,8.90775,65.54,11.84,66.6008798741,135.43,8.55144,2.49417,8.90775,8.55144,2.49417,8.90775,0.0,0.0,0.0,134.39,90.21144,12.32417,91.0493771152,8.55144,2.49417,8.90775,81.66,9.83,82.2495258345,135.43
2021-05-29 21:00:00,69.42888,36.31759,78.3539196305,9.48888,2.76759,9.88425,59.94,33.55,68.6906551141,134.39,70.80888,15.91759,72.5759406295,9.48888,2.76759,9.88425,61.32,13.15,62.7141523103,135.43,9.48888,2.76759,9.88425,9.48888,2.76759,9.88425,0.0,0.0,0.0,134.39,86.20888,14.33759,87.3930058864,9.48888,2.76759,9.88425,76.72,11.57,77.5875202594,135.43
2021-05-29 21:30:00,68.47648,36.75564,77.7174715556,10.23648,2.98564,10.663,58.24,33.77,67.3224368246,134.71,69.81648,16.35564,71.7066791826,10.23648,2.98564,10.663,59.58,13.37,61.0617171393,135.72,10.23648,2.98564,10.663,10.23648,2.98564,10.663,0.0,0.0,0.0,134.71,85.10648,15.88564,86.5763622255,10.23648,2.98564,10.663,74.87,12.9,75.9731985637,135.72
2021-05-29 22:00:00,68.87656,36.47233,77.9372271322,11.59656,3.38233,12.07975,57.28,33.09,66.1509372572,134.71,70.19656,16.14233,72.028687713,11.59656,3.38233,12.07975,58.6,12.76,59.9731406548,135.76,11.59656,3.38233,12.07975,11.59656,3.38233,12.07975,0.0,0.0,0.0,134.71,85.39656,16.88233,87.0493281195,11.59656,3.38233,12.07975,73.8,13.5,75.0245959669,135.76
2021-05-29 22:30:00,67.02528,35.23529,75.7226110251,13.35528,3.89529,13.91175,53.67,31.34,62.1503378913,134.46,68.30528,14.87529,69.9062624409,13.35528,3.89529,13.91175,54.95,10.98,56.036264151,135.5,13.35528,3.89529,13.91175,13.35528,3.89529,13.91175,0.0,0.0,0.0,134.46,82.02528,23.13529,85.2255137999,13.35528,3.89529,13.91175,68.67,19.24,71.3144200004,135.5
2021-05-29 23:00:00,64.67608,27.37094,70.2293648031,13.30608,3.88094,13.8605,51.37,23.49,56.4859008957,134.46,65.89608,7.01094,66.2679910594,13.30608,3.88094,13.8605,52.59,3.13,52.6830617941,135.5,13.30608,3.88094,13.8605,13.30608,3.88094,13.8605,0.0,0.0,0.0,134.46,77.03608,40.46094,87.0152014734,13.30608,3.88094,13.8605,63.73,36.58,73.4820338586,135.5
2021-05-29 23:30:00,61.64584,27.54712,67.5207628037,12.43584,3.62712,12.954,49.21,23.92,54.7155416678,134.03,62.85584,7.02712,63.2474271224,12.43584,3.62712,12.954,50.42,3.4,50.5345070224,135.05,12.43584,3.62712,12.954,12.43584,3.62712,12.954,0.0,0.0,0.0,134.03,73.61584,40.83712,84.1840974817,12.43584,3.62712,12.954,61.18,37.21,71.6070981118,135.05
2021-05-30 00:00:00,59.62536,27.84073,65.8049375204,11.14536,3.25073,11.60975,48.48,24.59,54.3597139433,134.59,60.80536,7.32073,61.2444682601,11.14536,3.25073,11.60975,49.66,4.07,49.8265039913,135.55,11.14536,3.25073,11.60975,11.14536,3.25073,11.60975,0.0,0.0,0.0,134.59,71.38536,40.68073,82.1631998869,11.14536,3.25073,11.60975,60.24,37.43,70.9215235313,135.55
2021-05-30 00:30:00,58.58856,27.33458,64.6513621407,9.95856,2.90458,10.3735,48.63,24.43,54.4215196407,134.71,59.75856,6.64458,60.1268320856,9.95856,2.90458,10.3735,49.8,3.74,49.9402402878,135.67,9.95856,2.90458,10.3735,9.95856,2.90458,10.3735,0.0,0.0,0.0,134.71,70.34856,40.18458,81.0167906292,9.95856,2.90458,10.3735,60.39,37.28,70.9700676342,135.67
2021-05-30 01:00:00,58.27536,19.05698,61.3122016392,9.55536,2.78698,9.9535,48.72,16.27,51.3648839189,135.15,59.46536,9.16698,60.1677867488,9.55536,2.78698,9.9535,49.91,6.38,50.3161256458,136.07,9.55536,2.78698,9.9535,9.55536,2.78698,9.9535,0.0,0.0,0.0,135.15,68.06536,56.30698,88.336681105,9.55536,2.78698,9.9535,58.51,53.52,79.29571552109999,136.07
2021-05-30 01:30:00,58.31112,16.25741,60.5350319696,9.11112,2.65741,9.49075,49.2,13.6,51.0450781173,134.9,59.51112,9.77741,60.3089640929,9.11112,2.65741,9.49075,50.4,7.12,50.9004361474,135.84,9.11112,2.65741,9.49075,9.11112,2.65741,9.49075,0.0,0.0,0.0,134.9,67.40112,61.75741,91.4160197513,9.11112,2.65741,9.49075,58.29,59.1,83.0092410518,135.84
2021-05-30 02:00:00,59.01448,16.15839,61.1866195917,8.87448,2.58839,9.24425,50.14,13.57,51.9438591173,134.7,60.21448,9.69839,60.9905104935,8.87448,2.58839,9.24425,51.34,7.11,51.8299884237,135.64,8.87448,2.58839,9.24425,8.87448,2.58839,9.24425,0.0,0.0,0.0,134.7,68.23448,61.44839,91.8250994797,8.87448,2.58839,9.24425,59.36,58.86,83.5949113284,135.64
2021-05-30 02:30:00,58.50144,16.15542,60.6911532058,8.52144,2.48542,8.8765,49.98,13.67,51.8157244473,134.62,59.70144,9.57542,60.4644573799,8.52144,2.48542,8.8765,51.18,7.09,51.6687574846,135.53,8.52144,2.48542,8.8765,8.52144,2.48542,8.8765,0.0,0.0,0.0,134.62,67.67144,61.58542,91.4996598259,8.52144,2.48542,8.8765,59.15,59.1,83.61538435,135.53
2021-05-30 03:00:00,57.23016,16.06588,59.4424403419,8.18016,2.3858800000000002,8.521,49.05,13.68,50.9219490986,134.84,58.42016,9.57588,59.1997683458,8.18016,2.3858800000000002,8.521,50.24,7.19,50.7518837089,135.76,8.18016,2.3858800000000002,8.521,8.18016,2.3858800000000002,8.521,0.0,0.0,0.0,134.84,66.33016,62.62588,91.2233027872,8.18016,2.3858800000000002,8.521,58.15,60.24,83.7274154623,135.76
2021-05-30 03:30:00,56.78008,16.35294,59.0880371264,8.17008,2.38294,8.5105,48.61,13.97,50.5775938534,135.17,57.95008,9.26294,58.685720831,8.17008,2.38294,8.5105,49.78,6.88,50.2531869636,136.11,8.17008,2.38294,8.5105,8.17008,2.38294,8.5105,0.0,0.0,0.0,135.17,65.79008,63.09294,91.154010906,8.17008,2.38294,8.5105,57.62,60.71,83.7004689354,136.11
2021-05-30 04:00:00,55.89624,16.44432,58.2649577911,8.34624,2.43432,8.694,47.55,14.01,49.5709854653,135.17,57.05624,9.27432,57.8050822541,8.34624,2.43432,8.694,48.71,6.84,49.1879019679,136.15,8.34624,2.43432,8.694,8.34624,2.43432,8.694,0.0,0.0,0.0,135.17,64.69624,63.164320000000004,90.4175579807,8.34624,2.43432,8.694,56.35,60.73,82.8459739517,136.15
2021-05-30 04:30:00,55.14096,16.71153,57.6177117271,8.85096,2.58153,9.21975,46.29,14.13,48.3985640283,135.17,56.29096,9.32153,57.0575420016,8.85096,2.58153,9.21975,47.44,6.74,47.9163980282,136.11,8.85096,2.58153,9.21975,8.85096,2.58153,9.21975,0.0,0.0,0.0,135.17,63.72096,63.52153,89.9741380446,8.85096,2.58153,9.21975,54.87,60.94,82.0024420368,136.11
2021-05-30 05:00:00,53.5784,16.9012,56.18091765,8.9184,2.6012,9.29,44.66,14.3,46.8935560605,135.17,54.6884,9.2412,55.4636896717,8.9184,2.6012,9.29,45.77,6.64,46.249135127,136.11,8.9184,2.6012,9.29,8.9184,2.6012,9.29,0.0,0.0,0.0,135.17,61.8784,63.9512,88.9870348309,8.9184,2.6012,9.29,52.96,61.35,81.046801911,136.11
2021-05-30 05:30:00,53.95792,16.97606,56.565393518,8.31792,2.42606,8.6645,45.64,14.55,47.9031533409,135.53,55.08792,8.80606,55.7873249282,8.31792,2.42606,8.6645,46.77,6.38,47.2031492593,136.43,8.31792,2.42606,8.6645,8.31792,2.42606,8.6645,0.0,0.0,0.0,135.53,62.40792,63.98606,89.3810066684,8.31792,2.42606,8.6645,54.09,61.56,81.9473105111,136.43
2021-05-30 06:00:00,54.21264,16.87077,56.777048322,8.64264,2.52077,9.00275,45.57,14.35,47.7760128098,135.53,55.33264,9.06077,56.0695871428,8.64264,2.52077,9.00275,46.69,6.54,47.1458131757,136.43,8.64264,2.52077,9.00275,8.64264,2.52077,9.00275,0.0,0.0,0.0,135.53,62.64264,63.79077,89.4056076729,8.64264,2.52077,9.00275,54.0,61.27,81.6701469326,136.43
2021-05-30 06:30:00,56.33336,16.57848,58.7221716901,9.90336,2.88848,10.316,46.43,13.69,48.4062082795,135.34,57.47336,9.97848,58.333156719,9.90336,2.88848,10.316,47.57,7.09,48.0954571659,136.28,9.90336,2.88848,10.316,9.90336,2.88848,10.316,0.0,0.0,0.0,135.34,64.94336,63.14848,90.5835003431,9.90336,2.88848,10.316,55.04,60.26,81.6129229963,136.28
2021-05-30 07:00:00,58.0216,16.8288,60.412867636,10.7616,3.1388,11.21,47.26,13.69,49.2028830456,134.96,59.1716,10.0988,60.0271939041,10.7616,3.1388,11.21,48.41,6.96,48.9077672768,135.86,10.7616,3.1388,11.21,10.7616,3.1388,11.21,0.0,0.0,0.0,134.96,66.5716,60.6288,90.0423751131,10.7616,3.1388,11.21,55.81,57.49,80.124005142,135.86
2021-05-30 07:30:00,60.97544,16.75742,63.2361874898,10.34544,3.01742,10.7765,50.63,13.74,52.4612666641,134.58,62.17544,9.93742,62.9645746071,10.34544,3.01742,10.7765,51.83,6.92,52.2899158538,135.52,10.34544,3.01742,10.7765,10.34544,3.01742,10.7765,0.0,0.0,0.0,134.58,69.89544,58.73742,91.2987242028,10.34544,3.01742,10.7765,59.55,55.72,81.5531783562,135.52
2021-05-30 08:00:00,63.68008,15.78669,65.6077142565,9.76008,2.84669,10.16675,53.92,12.94,55.4509693333,134.58,64.93008,10.416690000000001,65.76034306,9.76008,2.84669,10.16675,55.17,7.57,55.6869266525,135.52,9.76008,2.84669,10.16675,9.76008,2.84669,10.16675,0.0,0.0,0.0,134.58,73.30008,58.57669,93.8303273966,9.76008,2.84669,10.16675,63.54,55.73,84.5172438027,135.52
2021-05-30 08:30:00,66.998,14.60025,68.5703967034,9.258,2.70025,9.64375,57.74,11.9,58.9535206752,134.01,68.318,11.03025,69.2027133793,9.258,2.70025,9.64375,59.06,8.33,59.6445513019,134.96,9.258,2.70025,9.64375,9.258,2.70025,9.64375,0.0,0.0,0.0,134.01,77.358,57.37025,96.3099462624,9.258,2.70025,9.64375,68.1,54.67,87.3293702027,134.96
2021-05-30 09:00:00,68.6108,15.1569,70.2650232637,8.8008,2.5669,9.1675,59.81,12.59,61.120734616,133.09,69.9508,10.0369,70.6672044321,8.8008,2.5669,9.1675,61.15,7.47,61.6045728822,134.03,8.8008,2.5669,9.1675,8.8008,2.5669,9.1675,0.0,0.0,0.0,133.09,78.9208,53.8469,95.5404694998,8.8008,2.5669,9.1675,70.12,51.28,86.8703217445,134.03
2021-05-30 09:30:00,69.19384,25.12112,73.6128940064,9.12384,2.66112,9.504,60.07,22.46,64.1315561951,133.32,70.54384,5.56112,70.7626979248,9.12384,2.66112,9.504,61.42,2.9,61.488424927,134.31,9.12384,2.66112,9.504,9.12384,2.66112,9.504,0.0,0.0,0.0,133.32,82.03384,32.47112,88.2265523479,9.12384,2.66112,9.504,72.91,29.81,78.7686752459,134.31
2021-05-30 10:00:00,69.55712,25.04166,73.9275163809,9.77712,2.85166,10.1845,59.78,22.19,63.7655432032,133.32,70.91712,4.95166,71.0897801787,9.77712,2.85166,10.1845,61.14,2.1,61.1760541389,134.31,9.77712,2.85166,10.1845,9.77712,2.85166,10.1845,0.0,0.0,0.0,133.32,82.46712,31.02166,88.1088489895,9.77712,2.85166,10.1845,72.69,28.17,77.9575846214,134.31
2021-05-30 10:30:00,69.77816,23.98363,73.784863766,10.05816,2.93363,10.47725,59.72,21.05,63.3212515669,133.22,71.12816,4.09363,71.2458626979,10.05816,2.93363,10.47725,61.07,1.16,61.0810158724,134.21,10.05816,2.93363,10.47725,10.05816,2.93363,10.47725,0.0,0.0,0.0,133.22,82.70816,30.06363,88.0026225709,10.05816,2.93363,10.47725,72.65,27.13,77.5503668592,134.21
2021-05-30 11:00:00,68.9272,23.4221,72.7980334092,10.0872,2.9421,10.5075,58.84,20.48,62.3022953028,132.49,70.2572,3.6321,70.3510220413,10.0872,2.9421,10.5075,60.17,0.6900000000000001,60.1739561605,133.47,10.0872,2.9421,10.5075,10.0872,2.9421,10.5075,0.0,0.0,0.0,132.49,81.6972,29.8121,86.9666245996,10.0872,2.9421,10.5075,71.61,26.87,76.4852207946,133.47
2021-05-30 11:30:00,67.97272,23.00246,71.7593466404,10.12272,2.9524600000000003,10.5445,57.85,20.05,61.2260157123,131.99,69.29272,3.20246,69.36668361,10.12272,2.9524600000000003,10.5445,59.17,0.25,59.1705281369,132.98,10.12272,2.9524600000000003,10.5445,10.12272,2.9524600000000003,10.5445,0.0,0.0,0.0,131.99,80.71272,30.62246,86.3265789097,10.12272,2.9524600000000003,10.5445,70.59,27.67,75.8193708758,132.98
2021-05-30 12:00:00,67.09536,22.84198,70.876959471,10.39536,3.03198,10.8285,56.7,19.81,60.0610198049,131.99,68.39536,3.08198,68.4647637128,10.39536,3.03198,10.8285,58.0,0.05,58.0000215517,132.98,10.39536,3.03198,10.8285,10.39536,3.03198,10.8285,0.0,0.0,0.0,131.99,79.61536,30.43198,85.233273753,10.39536,3.03198,10.8285,69.22,27.4,74.4457413154,132.98
2021-05-30 12:30:00,67.08928,22.77854,70.8507824618,10.58928,3.08854,11.0305,56.5,19.69,59.8326507853,131.85,68.36928,3.13854,68.4412805334,10.58928,3.08854,11.0305,57.78,0.05,57.7800216338,132.82,10.58928,3.08854,11.0305,10.58928,3.08854,11.0305,0.0,0.0,0.0,131.85,79.56928,30.41854,85.1854324134,10.58928,3.08854,11.0305,68.98,27.33,74.1968280993,132.82
2021-05-30 13:00:00,66.69664,22.72027,70.4602899239,10.52664,3.07027,10.96525,56.17,19.65,59.5079103985,132.03,67.99664,3.21027,68.0723797495,10.52664,3.07027,10.96525,57.47,0.14,57.4701705235,132.98,10.52664,3.07027,10.96525,10.52664,3.07027,10.96525,0.0,0.0,0.0,132.03,79.11664,30.27027,84.7096923071,10.52664,3.07027,10.96525,68.59,27.2,73.7863679822,132.98
2021-05-30 13:30:00,64.25256,23.24283,68.3273050322,10.43256,3.04283,10.86725,53.82,20.2,57.4859321921,132.49,65.50256,3.33283,65.5872939094,10.43256,3.04283,10.86725,55.07,0.29,55.0707635683,133.46,10.43256,3.04283,10.86725,10.43256,3.04283,10.86725,0.0,0.0,0.0,132.49,76.26256,31.28283,82.4293243364,10.43256,3.04283,10.86725,65.83,28.24,71.6316026625,133.46
2021-05-30 14:00:00,62.9532,23.4626,67.1833237418,10.6032,3.0926,11.045,52.35,20.37,56.1734759473,132.49,64.1832,3.4526,64.2759955893,10.6032,3.0926,11.045,53.58,0.36,53.5812093928,133.46,10.6032,3.0926,11.045,10.6032,3.0926,11.045,0.0,0.0,0.0,132.49,74.7832,32.2526,81.4417411958,10.6032,3.0926,11.045,64.18,29.16,70.4938153316,133.46
2021-05-30 14:30:00,62.13608,24.04969,66.6279222763,10.69608,3.11969,11.14175,51.44,20.93,55.5350204826,132.81,63.36608,3.92969,63.4878142486,10.69608,3.11969,11.14175,52.67,0.81,52.676228035,133.77,10.69608,3.11969,11.14175,10.69608,3.11969,11.14175,0.0,0.0,0.0,132.81,73.78608,32.51969,80.6344581396,10.69608,3.11969,11.14175,63.09,29.4,69.6039373886,133.77
2021-05-30 15:00:00,61.33968,24.57199,66.0782796013,10.90968,3.18199,11.36425,50.43,21.39,54.778800644,133.2,62.52968,4.43199,62.6865489261,10.90968,3.18199,11.36425,51.62,1.25,51.6351324197,134.15,10.90968,3.18199,11.36425,10.90968,3.18199,11.36425,0.0,0.0,0.0,133.2,72.73968,32.56199,79.6953213135,10.90968,3.18199,11.36425,61.83,29.38,68.4553379949,134.15
2021-05-30 15:30:00,60.89032,24.78051,65.7396740604,10.390320000000001,3.03051,10.82325,50.5,21.75,54.9846569508,133.34,62.09032,4.5705100000000005,62.2583118898,10.390320000000001,3.03051,10.82325,51.7,1.54,51.7229310848,134.28,10.390320000000001,3.03051,10.82325,10.390320000000001,3.03051,10.82325,0.0,0.0,0.0,133.34,72.32032,32.72051,79.3779595326,10.390320000000001,3.03051,10.82325,61.93,29.69,68.6791161853,134.28
2021-05-30 16:00:00,61.46544,25.04242,66.3711014964,10.94544,3.19242,11.4015,50.52,21.85,55.0426461937,133.58,62.67544,4.82242,62.8606913249,10.94544,3.19242,11.4015,51.73,1.63,51.7556740851,134.53,10.94544,3.19242,11.4015,10.94544,3.19242,11.4015,0.0,0.0,0.0,133.58,72.91544,32.91242,79.999304876,10.94544,3.19242,11.4015,61.97,29.72,68.7281550749,134.53
2021-05-30 16:30:00,62.18616,25.63138,67.2613271966,11.69616,3.41138,12.1835,50.49,22.22,55.163108143,133.68,63.38616,5.39138,63.6150316973,11.69616,3.41138,12.1835,51.69,1.98,51.7279083281,134.66,11.69616,3.41138,12.1835,11.69616,3.41138,12.1835,0.0,0.0,0.0,133.68,73.65616,33.58138,80.9502253774,11.69616,3.41138,12.1835,61.96,30.17,68.914951208,134.66
2021-05-30 17:00:00,64.2604,25.43345,69.1104868096,11.3604,3.31345,11.83375,52.9,22.12,57.3385071309,133.68,65.5004,5.23345,65.7091424313,11.3604,3.31345,11.83375,54.14,1.92,54.1740343707,134.66,11.3604,3.31345,11.83375,11.3604,3.31345,11.83375,0.0,0.0,0.0,133.68,76.2104,33.35345,83.189408551,11.3604,3.31345,11.83375,64.85,30.04,71.4697425489,134.66
2021-05-30 17:30:00,66.07256,25.84658,70.9480717331,12.02256,3.50658,12.5235,54.05,22.34,58.4848535948,133.44,67.33256,5.68658,67.5722637496,12.02256,3.50658,12.5235,55.31,2.18,55.3529448178,134.5,12.02256,3.50658,12.5235,12.02256,3.50658,12.5235,0.0,0.0,0.0,133.44,78.24256,33.79658,85.2297308165,12.02256,3.50658,12.5235,66.22,30.29,72.818764752,134.5
2021-05-30 18:00:00,67.27288,25.97959,72.1150433687,12.75288,3.71959,13.28425,54.52,22.26,58.8892010474,133.44,68.53288,5.85959,68.7829225612,12.75288,3.71959,13.28425,55.78,2.14,55.8210354616,134.44,12.75288,3.71959,13.28425,12.75288,3.71959,13.28425,0.0,0.0,0.0,133.44,79.54288,33.89959,86.4653223024,12.75288,3.71959,13.28425,66.79,30.18,73.2921312284,134.44
2021-05-30 18:30:00,68.61216,26.13438,73.420939233,12.39216,3.61438,12.9085,56.22,22.52,60.562684881,133.21,69.90216,6.04438,70.1629995243,12.39216,3.61438,12.9085,57.51,2.43,57.5613151344,134.18,12.39216,3.61438,12.9085,12.39216,3.61438,12.9085,0.0,0.0,0.0,133.21,81.21216,34.11438,88.0863545315,12.39216,3.61438,12.9085,68.82,30.5,75.2757756519,134.18
2021-05-30 19:00:00,69.55832,26.31076,74.3681112642,12.688320000000001,3.70076,13.217,56.87,22.61,61.1997467315,133.21,70.86832,6.21076,71.1399488291,12.688320000000001,3.70076,13.217,58.18,2.51,58.2341180065,134.18,12.688320000000001,3.70076,13.217,12.688320000000001,3.70076,13.217,0.0,0.0,0.0,133.21,82.29832,34.30076,89.1602804583,12.688320000000001,3.70076,13.217,69.61,30.6,76.0388854469,134.18
2021-05-30 19:30:00,69.97344,26.42767,74.7977542916,12.16344,3.54767,12.67025,57.81,22.88,62.1730689286,133.21,71.28344,6.31767,71.5628519028,12.16344,3.54767,12.67025,59.12,2.77,59.184857016,134.12,12.16344,3.54767,12.67025,12.16344,3.54767,12.67025,0.0,0.0,0.0,133.21,82.90344,34.48767,89.7907553474,12.16344,3.54767,12.67025,70.74,30.94,77.2103050117,134.12
2021-05-30 20:00:00,70.162,26.626,75.0443210376,12.192,3.556,12.7,57.97,23.07,62.3918728682,133.34,71.482,6.496,71.7765584296,12.192,3.556,12.7,59.29,2.94,59.362847809,134.28,12.192,3.556,12.7,12.192,3.556,12.7,0.0,0.0,0.0,133.34,83.152,34.736,90.1157300364,12.192,3.556,12.7,70.96,31.18,77.5081544097,134.28
2021-05-30 20:30:00,70.68176,26.74468,75.572409681,11.74176,3.42468,12.231,58.94,23.32,63.3856923919,133.34,72.02176,6.61468,72.3248774973,11.74176,3.42468,12.231,60.28,3.19,60.3643479216,134.28,11.74176,3.42468,12.231,11.74176,3.42468,12.231,0.0,0.0,0.0,133.34,83.82176,34.90468,90.7988113105,11.74176,3.42468,12.231,72.08,31.48,78.654413735,134.28
