Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-05-30 21:00:00,68.8244,27.4417,74.0934877992,11.5944,3.3817,12.0775,57.23,24.06,62.0818532262,133.34,70.1344,7.4117,70.5249414055,11.5944,3.3817,12.0775,58.54,4.03,58.6785522998,134.35,11.5944,3.3817,12.0775,11.5944,3.3817,12.0775,0.0,0.0,0.0,133.34,81.6744,35.7517,89.1565570682,11.5944,3.3817,12.0775,70.08,32.37,77.194710311,134.35
2021-05-30 21:30:00,69.63128,27.23204,74.76696568,10.36128,3.02204,10.793,59.27,24.21,64.023878358,133.06,70.96128,7.20204,71.3258202855,10.36128,3.02204,10.793,60.6,4.18,60.7439906493,134.03,10.36128,3.02204,10.793,10.36128,3.02204,10.793,0.0,0.0,0.0,133.06,82.84128,35.57204,90.1556859094,10.36128,3.02204,10.793,72.48,32.55,79.4534637382,134.03
2021-05-30 22:00:00,70.98552,26.92536,75.9204785338,11.19552,3.2653600000000003,11.662,59.79,23.66,64.3011640641,133.13,72.33552,6.92536,72.6662787323,11.19552,3.2653600000000003,11.662,61.14,3.66,61.2494506098,134.13,11.19552,3.2653600000000003,11.662,11.19552,3.2653600000000003,11.662,0.0,0.0,0.0,133.13,84.27552,35.14536,91.3102382036,11.19552,3.2653600000000003,11.662,73.08,31.88,79.7309274999,134.13
2021-05-30 22:30:00,69.30504,27.52022,74.5691027051,11.55504,3.37022,12.0365,57.75,24.15,62.5962059553,133.26,70.62504,7.4202200000000005,71.0137728884,11.55504,3.37022,12.0365,59.07,4.05,59.208676729,134.23,11.55504,3.37022,12.0365,11.55504,3.37022,12.0365,0.0,0.0,0.0,133.26,82.19504,35.86022,89.6770872578,11.55504,3.37022,12.0365,70.64,32.49,77.7535188914,134.23
2021-05-30 23:00:00,66.38976,27.96118,72.0376833321,11.00976,3.21118,11.4685,55.38,24.75,60.6589391599,133.26,67.67976,7.70118,68.1165037788,11.00976,3.21118,11.4685,56.67,4.49,56.8475944962,134.23,11.00976,3.21118,11.4685,11.00976,3.21118,11.4685,0.0,0.0,0.0,133.26,78.87976,36.80118,87.0421931425,11.00976,3.21118,11.4685,67.87,33.59,75.7273068318,134.23
2021-05-30 23:30:00,63.09056,28.23308,69.119646754,11.05056,3.22308,11.511,52.04,25.01,57.7378705877,134.6,64.32056,7.75308,64.7861458045,11.05056,3.22308,11.511,53.27,4.53,53.4622651971,135.49,11.05056,3.22308,11.511,11.05056,3.22308,11.511,0.0,0.0,0.0,134.6,75.03056,37.79308,84.0113196528,11.05056,3.22308,11.511,63.98,34.57,72.7222476275,135.49
2021-05-31 00:00:00,60.14744,28.87217,66.7181889672,11.52744,3.36217,12.00775,48.62,25.51,54.9059605143,134.6,61.27744,9.41217,61.9960772716,11.52744,3.36217,12.00775,49.75,6.05,50.1165142443,135.49,11.52744,3.36217,12.00775,11.52744,3.36217,12.00775,0.0,0.0,0.0,134.6,71.71744,38.72217,81.5033597446,11.52744,3.36217,12.00775,60.19,35.36,69.8080632878,135.49
2021-05-31 00:30:00,57.92512,25.27441,63.1990136621,10.57512,3.08441,11.01575,47.35,22.19,52.2916685525,135.33,58.10512,25.24441,63.3520734188,10.57512,3.08441,11.01575,47.53,22.16,52.4420298997,136.26,10.57512,3.08441,11.01575,10.57512,3.08441,11.01575,0.0,0.0,0.0,135.33,71.56512,24.66441,75.6960997758,10.57512,3.08441,11.01575,60.99,21.58,64.6952587134,136.26
2021-05-31 01:00:00,57.21656,25.26608,62.5468587285,10.30656,3.00608,10.736,46.91,22.26,51.9235563112,132.86,57.38656,25.23608,62.6903262266,10.30656,3.00608,10.736,47.08,22.23,52.0643764968,133.77,10.30656,3.00608,10.736,10.30656,3.00608,10.736,0.0,0.0,0.0,132.86,70.73656,24.64608,74.9072104674,10.30656,3.00608,10.736,60.43,21.64,64.1878064744,133.77
2021-05-31 01:30:00,57.32512,25.25941,62.6434926913,9.97512,2.9094100000000003,10.39075,47.35,22.35,52.3597650873,133.02,57.51512,25.22941,62.805351344900004,9.97512,2.9094100000000003,10.39075,47.54,22.32,52.518891839,133.91,9.97512,2.9094100000000003,10.39075,9.97512,2.9094100000000003,10.39075,0.0,0.0,0.0,133.02,70.98512,24.65941,75.1463489663,9.97512,2.9094100000000003,10.39075,61.01,21.75,64.7710012274,133.91
2021-05-31 02:00:00,58.38976,24.86868,63.4650716363,9.38976,2.73868,9.781,49.0,22.13,53.7655735578,133.17,58.55976,24.81868,63.6019839958,9.38976,2.73868,9.781,49.17,22.08,53.9000491651,134.08,9.38976,2.73868,9.781,9.38976,2.73868,9.781,0.0,0.0,0.0,133.17,72.29976,24.20868,76.2451013731,9.38976,2.73868,9.781,62.91,21.47,66.4727688606,134.08
2021-05-31 02:30:00,58.25192,24.94556,63.3685028023,8.52192,2.48556,8.877,49.73,22.46,54.5666977194,133.02,58.66192,25.02556,63.7769512551,8.52192,2.48556,8.877,50.14,22.54,54.9733680977,133.93,8.52192,2.48556,8.877,8.52192,2.48556,8.877,0.0,0.0,0.0,133.02,72.17192,23.21556,75.8139054699,8.52192,2.48556,8.877,63.65,20.73,66.9406856852,133.93
2021-05-31 03:00:00,56.5004,25.4047,61.9491241443,8.4504,2.4647,8.8025,48.05,22.94,53.2451509529,132.9,56.6704,25.3747,62.0919450191,8.4504,2.4647,8.8025,48.22,22.91,53.3857331129,133.76,8.4504,2.4647,8.8025,8.4504,2.4647,8.8025,0.0,0.0,0.0,132.9,69.9704,23.0547,73.6707273498,8.4504,2.4647,8.8025,61.52,20.59,64.8741743685,133.76
2021-05-31 03:30:00,56.14064,25.50602,61.6630238948,8.42064,2.45602,8.7715,47.72,23.05,52.9952913003,133.14,56.32064,25.48602,61.8187002892,8.42064,2.45602,8.7715,47.9,23.03,53.1487619799,134.06,8.42064,2.45602,8.7715,8.42064,2.45602,8.7715,0.0,0.0,0.0,133.14,69.56064,23.18602,73.3230806817,8.42064,2.45602,8.7715,61.14,20.73,64.5587523114,134.06
2021-05-31 04:00:00,55.84152,25.23836,61.2800960459,8.29152,2.41836,8.637,47.55,22.82,52.7423444682,133.14,56.01152,25.20836,61.4227302112,8.29152,2.41836,8.637,47.72,22.79,52.8827240221,134.06,8.29152,2.41836,8.637,8.29152,2.41836,8.637,0.0,0.0,0.0,133.14,69.21152,22.84836,72.8854035826,8.29152,2.41836,8.637,60.92,20.43,64.2544263067,134.06
2021-05-31 04:30:00,55.8136,25.2823,61.2727724054,8.1336,2.3723,8.4725,47.68,22.91,52.8984924171,133.14,55.9936,25.2523,61.4244405449,8.1336,2.3723,8.4725,47.86,22.88,53.0478463276,134.03,8.1336,2.3723,8.4725,8.1336,2.3723,8.4725,0.0,0.0,0.0,133.14,69.2136,22.9223,72.9105908785,8.1336,2.3723,8.4725,61.08,20.55,64.4443085152,134.03
2021-05-31 05:00:00,55.16424,25.11707,60.6132046683,7.22424,2.10707,7.52525,47.94,23.01,53.1761572512,133.14,55.35424,25.08707,60.7737851969,7.22424,2.10707,7.52525,48.13,22.98,53.3345788396,134.09,7.22424,2.10707,7.52525,7.22424,2.10707,7.52525,0.0,0.0,0.0,133.14,68.62424,22.74707,72.2960269252,7.22424,2.10707,7.52525,61.4,20.64,64.7763043095,134.09
2021-05-31 05:30:00,55.2836,25.00105,60.6739559454,7.2036,2.10105,7.50375,48.08,22.9,53.2550129096,133.34,55.4536,24.97105,60.8165692148,7.2036,2.10105,7.50375,48.25,22.87,53.3956870917,134.24,7.2036,2.10105,7.50375,7.2036,2.10105,7.50375,0.0,0.0,0.0,133.34,68.7936,22.59105,72.407975673,7.2036,2.10105,7.50375,61.59,20.49,64.9089223451,134.24
2021-05-31 06:00:00,54.92128,25.07204,60.3734559769,7.72128,2.25204,8.043,47.2,22.82,52.4270197513,133.6,55.10128,25.04204,60.5248281699,7.72128,2.25204,8.043,47.38,22.79,52.5761210056,134.5,7.72128,2.25204,8.043,7.72128,2.25204,8.043,0.0,0.0,0.0,133.6,68.24128,22.63204,71.8963248755,7.72128,2.25204,8.043,60.52,20.38,63.8593360442,134.5
2021-05-31 06:30:00,57.91688,24.36784,62.8343585564,7.22688,2.10784,7.5280000000000005,50.69,22.26,55.3622949308,133.04,58.12688,24.33784,63.0163838569,7.22688,2.10784,7.5280000000000005,50.9,22.23,55.5426223724,133.94,7.22688,2.10784,7.5280000000000005,7.22688,2.10784,7.5280000000000005,0.0,0.0,0.0,133.04,71.85688,21.16784,74.9098702015,7.22688,2.10784,7.5280000000000005,64.63,19.06,67.3819003888,133.94
2021-05-31 07:00:00,60.56488,24.18059,65.2135386416,7.06488,2.06059,7.35925,53.5,22.12,57.8925245606,133.04,60.76488,24.15059,65.3882377707,7.06488,2.06059,7.35925,53.7,22.09,58.0659805738,133.94,7.06488,2.06059,7.35925,7.06488,2.06059,7.35925,0.0,0.0,0.0,133.04,74.85488,19.24059,77.2881191605,7.06488,2.06059,7.35925,67.79,17.18,69.933085875,133.94
2021-05-31 07:30:00,63.45848,22.89539,67.46241596,7.21848,2.10539,7.5192499999999995,56.24,20.79,59.9596672773,132.77,63.68848,22.85539,67.6652890097,7.21848,2.10539,7.5192499999999995,56.47,20.75,60.161643927,133.71,7.21848,2.10539,7.5192499999999995,7.21848,2.10539,7.5192499999999995,0.0,0.0,0.0,132.77,78.43848,18.68539,80.6333612357,7.21848,2.10539,7.5192499999999995,71.22,16.58,73.1244473483,133.71
2021-05-31 08:00:00,66.43832,20.97326,69.6701370707,6.86832,2.00326,7.1545,59.57,18.97,62.5175639321,132.24,66.66832,20.93326,69.8775090129,6.86832,2.00326,7.1545,59.8,18.93,62.7246753678,133.16,6.86832,2.00326,7.1545,6.86832,2.00326,7.1545,0.0,0.0,0.0,132.24,82.31832,18.78326,84.4340965715,6.86832,2.00326,7.1545,75.45,16.78,77.293407869,133.16
2021-05-31 08:30:00,69.74048,19.86389,72.5141963795,7.11048,2.07389,7.40675,62.63,17.79,65.1076109222,131.89,69.99048,19.81389,72.7410305643,7.11048,2.07389,7.40675,62.88,17.74,65.3345391045,132.83,7.11048,2.07389,7.40675,7.11048,2.07389,7.40675,0.0,0.0,0.0,131.89,86.35048,18.62389,88.3360327101,7.11048,2.07389,7.40675,79.24,16.55,80.9498616429,132.83
2021-05-31 09:00:00,72.55208,21.07019,75.5497003234,6.89208,2.01019,7.17925,65.66,19.06,68.3704556077,131.07,73.16208,15.14019,74.712216559,6.89208,2.01019,7.17925,66.27,13.13,67.5581956538,131.98,6.89208,2.01019,7.17925,6.89208,2.01019,7.17925,0.0,0.0,0.0,131.07,88.55208,20.40019,90.8715501373,6.89208,2.01019,7.17925,81.66,18.39,83.7051234991,131.98
2021-05-31 09:30:00,75.15128,21.97204,78.2974164797,6.76128,1.9720400000000002,7.043,68.39,20.0,71.2544181086,132.37,76.65128,2.04204,76.678475813,6.76128,1.9720400000000002,7.043,69.89,0.07,69.8900350551,133.32,6.76128,1.9720400000000002,7.043,6.76128,1.9720400000000002,7.043,0.0,0.0,0.0,132.37,89.98128,31.14204,95.2179468682,6.76128,1.9720400000000002,7.043,83.22,29.17,88.1842236457,133.32
2021-05-31 10:00:00,75.99096,21.61028,79.0039885284,7.20096,2.10028,7.501,68.79,19.51,71.5031761532,132.37,77.47096,2.30028,77.5051026152,7.20096,2.10028,7.501,70.27,0.2,70.2702846159,133.32,7.20096,2.10028,7.501,7.20096,2.10028,7.501,0.0,0.0,0.0,132.37,90.90096,30.62028,95.919685551,7.20096,2.10028,7.501,83.7,28.52,88.4255641769,133.32
2021-05-31 10:30:00,75.6904,21.55845,78.7007205721,7.1604,2.08845,7.45875,68.53,19.47,71.2421350045,132.01,77.1804,2.28845,77.2143195759,7.1604,2.08845,7.45875,70.02,0.2,70.0202856321,132.99,7.1604,2.08845,7.45875,7.1604,2.08845,7.45875,0.0,0.0,0.0,132.01,90.5004,29.78845,95.2768290486,7.1604,2.08845,7.45875,83.34,27.7,87.8228079715,132.99
2021-05-31 11:00:00,73.6968,21.6674,76.8159785006,7.1568,2.0874,7.455,66.54,19.58,69.360997686,131.83,75.1468,2.1174,75.1766249109,7.1568,2.0874,7.455,67.99,0.03,67.9900066186,132.79,7.1568,2.0874,7.455,7.1568,2.0874,7.455,0.0,0.0,0.0,131.83,88.0568,29.7074,92.9329308749,7.1568,2.0874,7.455,80.9,27.62,85.4849366848,132.79
2021-05-31 11:30:00,69.82112,21.94866,73.1897019659,7.64112,2.22866,7.9595,62.18,19.72,65.2321301201,131.83,71.20112,2.25866,71.2369358848,7.64112,2.22866,7.9595,63.56,0.03,63.5600070799,132.82,7.64112,2.22866,7.9595,7.64112,2.22866,7.9595,0.0,0.0,0.0,131.83,83.36112,30.01866,88.6013333751,7.64112,2.22866,7.9595,75.72,27.79,80.6585550329,132.82
2021-05-31 12:00:00,67.92728,21.95379,71.3868633823,7.96728,2.32379,8.29925,59.96,19.63,63.0915089374,132.02,69.27728,2.49379,69.3221502318,7.96728,2.32379,8.29925,61.31,0.17,61.310235687,132.98,7.96728,2.32379,8.29925,7.96728,2.32379,8.29925,0.0,0.0,0.0,132.02,81.04728,30.01379,86.4262065901,7.96728,2.32379,8.29925,73.08,27.69,78.15,132.98
2021-05-31 12:30:00,67.14272,22.03371,70.6656155804,8.17272,2.38371,8.51325,58.97,19.65,62.15773001,132.33,68.49272,2.51371,68.5388315553,8.17272,2.38371,8.51325,60.32,0.13,60.320140086,133.22,8.17272,2.38371,8.51325,8.17272,2.38371,8.51325,0.0,0.0,0.0,132.33,80.05272,30.11371,85.5293722026,8.17272,2.38371,8.51325,71.88,27.73,77.0434117884,133.22
2021-05-31 13:00:00,66.33872,21.56171,69.7548070699,8.02872,2.34171,8.36325,58.31,19.22,61.3959648511,132.33,67.65872,3.05171,67.7275078972,8.02872,2.34171,8.36325,59.63,0.71,59.6342267494,133.22,8.02872,2.34171,8.36325,8.02872,2.34171,8.36325,0.0,0.0,0.0,132.33,79.13872,29.69171,84.5253491324,8.02872,2.34171,8.36325,71.11,27.35,76.1882838762,133.22
2021-05-31 13:30:00,65.16512,21.64691,68.6664516133,9.07512,2.64691,9.45325,56.09,19.0,59.2206729107,132.51,66.45512,3.64691,66.5551119506,9.07512,2.64691,9.45325,57.38,1.0,57.388713176,133.41,9.07512,2.64691,9.45325,9.07512,2.64691,9.45325,0.0,0.0,0.0,132.51,77.69512,31.19691,83.724422156,9.07512,2.64691,9.45325,68.62,28.55,74.3223176442,133.41
2021-05-31 14:00:00,64.046,22.01675,67.7246439382,9.966,2.90675,10.38125,54.08,19.11,57.3571137698,132.77,65.316,3.8367500000000003,65.4285908954,9.966,2.90675,10.38125,55.35,0.93,55.3578124568,133.7,9.966,2.90675,10.38125,9.966,2.90675,10.38125,0.0,0.0,0.0,132.77,76.316,32.00675,82.7560505435,9.966,2.90675,10.38125,66.35,29.1,72.4508971649,133.7
2021-05-31 14:30:00,63.29648,22.49564,67.1751308104,10.95648,3.19564,11.413,52.34,19.3,55.7849943981,133.01,64.53648,3.99564,64.6600525038,10.95648,3.19564,11.413,53.58,0.8,53.5859720449,133.93,10.95648,3.19564,11.413,10.95648,3.19564,11.413,0.0,0.0,0.0,133.01,75.22648,31.93564,81.724588683,10.95648,3.19564,11.413,64.27,28.74,70.4032705206,133.93
2021-05-31 15:00:00,62.64664,23.38277,66.8681945035,11.66664,3.40277,12.15275,50.98,19.98,54.7554636543,133.07,63.85664,3.55277,63.9553957596,11.66664,3.40277,12.15275,52.19,0.15,52.1902155581,133.96,11.66664,3.40277,12.15275,11.66664,3.40277,12.15275,0.0,0.0,0.0,133.07,74.15664,31.63277,80.6215814405,11.66664,3.40277,12.15275,62.49,28.23,68.5706424062,133.96
2021-05-31 15:30:00,62.94488,23.07809,67.0421968335,11.68488,3.40809,12.17175,51.26,19.67,54.9044306045,133.3,64.17488,3.72809,64.2830761403,11.68488,3.40809,12.17175,52.49,0.32,52.4909754148,134.21,11.68488,3.40809,12.17175,11.68488,3.40809,12.17175,0.0,0.0,0.0,133.3,74.58488,31.96809,81.1471694076,11.68488,3.40809,12.17175,62.9,28.56,69.0802692525,134.21
2021-05-31 16:00:00,64.29776,22.60393,68.1552609302,10.847760000000001,3.16393,11.29975,53.45,19.44,56.8754437345,132.8,65.56776,3.73393,65.6739932139,10.847760000000001,3.16393,11.29975,54.72,0.5700000000000001,54.7229686695,133.72,10.847760000000001,3.16393,11.29975,10.847760000000001,3.16393,11.29975,0.0,0.0,0.0,132.8,76.40776,31.64393,82.7011734745,10.847760000000001,3.16393,11.29975,65.56,28.48,71.4788360286,133.72
2021-05-31 16:30:00,66.7712,22.57285,70.4835208156,9.7812,2.85285,10.18875,56.99,19.72,60.3053770405,132.88,68.1012,3.13285,68.17322194650001,9.7812,2.85285,10.18875,58.32,0.28,58.320672149800004,133.82,9.7812,2.85285,10.18875,9.7812,2.85285,10.18875,0.0,0.0,0.0,132.88,79.4812,30.95285,85.295604087,9.7812,2.85285,10.18875,69.7,28.1,75.1511809621,133.82
2021-05-31 17:00:00,70.37928,21.85229,73.6937285769,10.25928,2.99229,10.68675,60.12,18.86,63.0088406495,132.88,71.74928,4.06229,71.8641870514,10.25928,2.99229,10.68675,61.49,1.07,61.4993089392,133.82,10.25928,2.99229,10.68675,10.25928,2.99229,10.68675,0.0,0.0,0.0,132.88,83.70928,30.61229,89.1311160996,10.25928,2.99229,10.68675,73.45,27.62,78.4714400276,133.82
2021-05-31 17:30:00,72.63248,22.27364,75.9709957142,11.05248,3.22364,11.513,61.58,19.05,64.4592809454,132.48,74.03248,4.08364,74.1450214822,11.05248,3.22364,11.513,62.98,0.86,62.9858714316,133.39,11.05248,3.22364,11.513,11.05248,3.22364,11.513,0.0,0.0,0.0,132.48,86.30248,31.11364,91.7397223028,11.05248,3.22364,11.513,75.25,27.89,80.2521937395,133.39
2021-05-31 18:00:00,74.84608,21.93344,77.9936630862,10.60608,3.09344,11.048,64.24,18.84,66.9456734972,132.39,76.26608,4.06344,76.3742528815,10.60608,3.09344,11.048,65.66,0.97,65.6671645497,133.39,10.60608,3.09344,11.048,10.60608,3.09344,11.048,0.0,0.0,0.0,132.39,89.03608,30.96344,94.2664211605,10.60608,3.09344,11.048,78.43,27.87,83.2346189995,133.39
2021-05-31 18:30:00,75.76536,22.07198,78.9149040236,10.39536,3.03198,10.8285,65.37,19.04,68.0864046635,131.95,77.21536,3.74198,77.3059779981,10.39536,3.03198,10.8285,66.82,0.71,66.8237719678,132.96,10.39536,3.03198,10.8285,10.39536,3.03198,10.8285,0.0,0.0,0.0,131.95,90.21536,31.23198,95.4685694595,10.39536,3.03198,10.8285,79.82,28.2,84.6550199338,132.96
2021-05-31 19:00:00,76.89568,21.82624,79.9332869035,9.89568,2.88624,10.308,67.0,18.94,69.6255958682,131.95,78.36568,3.66624,78.4513933439,9.89568,2.88624,10.308,68.47,0.78,68.4744426775,132.96,9.89568,2.88624,10.308,9.89568,2.88624,10.308,0.0,0.0,0.0,131.95,91.46568,29.82624,96.205900081,9.89568,2.88624,10.308,81.57,26.94,85.903600041,132.96
2021-05-31 19:30:00,77.15712,21.66666,80.1415330665,9.41712,2.7466600000000003,9.8095,67.74,18.92,70.3325955727,131.58,78.63712,3.49666,78.7148224482,9.41712,2.7466600000000003,9.8095,69.22,0.75,69.2240630128,132.57,9.41712,2.7466600000000003,9.8095,9.41712,2.7466600000000003,9.8095,0.0,0.0,0.0,131.58,91.86712,29.56666,96.5077982375,9.41712,2.7466600000000003,9.8095,82.45,26.82,86.7024503691,132.57
2021-05-31 20:00:00,77.22552,22.05786,80.313947276,9.69552,2.8278600000000003,10.0995,67.53,19.23,70.2146266813,131.58,78.70552,3.29786,78.7745819351,9.69552,2.8278600000000003,10.0995,69.01,0.47000000000000003,69.0116004741,132.57,9.69552,2.8278600000000003,10.0995,9.69552,2.8278600000000003,10.0995,0.0,0.0,0.0,131.58,91.90552,30.01786,96.683486312,9.69552,2.8278600000000003,10.0995,82.21,27.19,86.5897234087,132.57
2021-05-31 20:30:00,76.40264,22.75452,79.719079143,9.75264,2.84452,10.159,66.65,19.91,69.5602659569,132.33,77.86264,2.93452,77.9179190905,9.75264,2.84452,10.159,68.11,0.09,68.1100594626,133.33,9.75264,2.84452,10.159,9.75264,2.84452,10.159,0.0,0.0,0.0,132.33,90.96264,31.33452,96.2083885085,9.75264,2.84452,10.159,81.21,28.49,86.0624436093,133.33
2021-05-31 21:00:00,75.028,23.44025,78.6043644085,10.218,2.98025,10.64375,64.81,20.46,67.9628405822,132.33,76.448,3.4202500000000002,76.5244719947,10.218,2.98025,10.64375,66.23,0.44,66.2314615572,133.33,10.218,2.98025,10.64375,10.218,2.98025,10.64375,0.0,0.0,0.0,132.33,89.288,32.66025,95.0738600987,10.218,2.98025,10.64375,79.07,29.68,84.4568961068,133.33
2021-05-31 21:30:00,73.66376,24.68568,77.6899757652,12.29376,3.58568,12.806000000000001,61.37,21.1,64.8959698286,133.06,75.04376,4.61568,75.1855731959,12.29376,3.58568,12.806000000000001,62.75,1.03,62.7584528171,133.72,12.29376,3.58568,12.806000000000001,12.29376,3.58568,12.806000000000001,0.0,0.0,0.0,133.06,87.44376,34.46568,93.9909264812,12.29376,3.58568,12.806000000000001,75.15,30.88,81.2471347187,133.72
2021-05-31 22:00:00,73.64376,25.05318,77.7885930908,14.51376,4.23318,15.1185,59.13,20.82,62.6883505924,133.06,74.97376,5.05318,75.1438574778,14.51376,4.23318,15.1185,60.46,0.8200000000000001,60.4655604456,134.06,14.51376,4.23318,15.1185,14.51376,4.23318,15.1185,0.0,0.0,0.0,133.06,87.06376,35.11318,93.8777594271,14.51376,4.23318,15.1185,72.55,30.88,78.8484425972,134.06
2021-05-31 22:30:00,71.35856,25.82333,75.8873405619,15.02856,4.38333,15.65475,56.33,21.44,60.2722365605,132.73,72.64856,5.79333,72.8791873072,15.02856,4.38333,15.65475,57.62,1.4100000000000001,57.6372492404,133.68,15.02856,4.38333,15.65475,15.02856,4.38333,15.65475,0.0,0.0,0.0,132.73,84.23856,36.14333,91.6650167423,15.02856,4.38333,15.65475,69.21,31.76,76.1493381455,133.68
2021-05-31 23:00:00,67.90584,27.58587,73.2951794442,15.82584,4.61587,16.48525,52.08,22.97,56.9205349588,132.93,69.13584,7.32587,69.5228936665,15.82584,4.61587,16.48525,53.31,2.71,53.3788366303,133.88,15.82584,4.61587,16.48525,15.82584,4.61587,16.48525,0.0,0.0,0.0,132.93,79.72584,35.41587,87.2381419539,15.82584,4.61587,16.48525,63.9,30.8,70.9355341137,133.88
2021-05-31 23:30:00,63.87032,28.51051,69.944742171,15.67032,4.5705100000000005,16.32325,48.2,23.94,53.8178743542,134.28,65.03032,8.10051,65.5328984676,15.67032,4.5705100000000005,16.32325,49.36,3.5300000000000002,49.4860636947,135.16,15.67032,4.5705100000000005,16.32325,15.67032,4.5705100000000005,16.32325,0.0,0.0,0.0,134.28,74.86032,35.76051,82.9631338967,15.67032,4.5705100000000005,16.32325,59.19,31.19,66.9049489948,135.16
2021-06-01 00:00:00,60.6624,28.4832,67.0165610577,15.0624,4.3932,15.69,45.6,24.09,51.5721640035,134.28,61.8024,7.8232,62.2955785269,15.0624,4.3932,15.69,46.74,3.43,46.8656857413,135.16,15.0624,4.3932,15.69,15.0624,4.3932,15.69,0.0,0.0,0.0,134.28,71.5024,38.1332,81.0353882449,15.0624,4.3932,15.69,56.44,33.74,65.7560734837,135.16
2021-06-01 00:30:00,56.75,27.6325,63.1198665734,14.58,4.2525,15.1875,42.17,23.38,48.2175621532,135.13,57.34,18.0325,60.1086238093,14.58,4.2525,15.1875,42.76,13.78,44.9255606532,136.02,14.58,4.2525,15.1875,14.58,4.2525,15.1875,0.0,0.0,0.0,135.13,68.28,32.0025,75.4076813478,14.58,4.2525,15.1875,53.7,27.75,60.446277801,136.02
2021-06-01 01:00:00,55.446,25.7805,61.1464888301,13.716,4.0005,14.2875,41.73,21.78,47.0718737677,134.39,55.596,25.7405,61.2657208906,13.716,4.0005,14.2875,41.88,21.74,47.1864599223,135.27,13.716,4.0005,14.2875,13.716,4.0005,14.2875,0.0,0.0,0.0,134.39,68.106,25.1205,72.5910928162,13.716,4.0005,14.2875,54.39,21.12,58.3466065851,135.27
2021-06-01 01:30:00,55.498,26.05775,61.3109642647,13.638,3.9777500000000003,14.20625,41.86,22.08,47.3263774232,133.08,55.668,26.02775,61.4521764795,13.638,3.9777500000000003,14.20625,42.03,22.05,47.4628633776,133.95,13.638,3.9777500000000003,14.20625,13.638,3.9777500000000003,14.20625,0.0,0.0,0.0,133.08,68.168,25.45775,72.7665669045,13.638,3.9777500000000003,14.20625,54.53,21.48,58.6081163321,133.95
2021-06-01 02:00:00,56.77912,26.69766,62.742597312,13.32912,3.8876600000000003,13.8845,43.45,22.81,49.0734001267,133.08,56.94912,26.67766,62.8879941789,13.32912,3.8876600000000003,13.8845,43.62,22.79,49.2147183269,133.95,13.32912,3.8876600000000003,13.8845,13.32912,3.8876600000000003,13.8845,0.0,0.0,0.0,133.08,69.40912,23.26766,73.2052589713,13.32912,3.8876600000000003,13.8845,56.08,19.38,59.3342295812,133.95
2021-06-01 02:30:00,56.29368,27.14399,62.4961966928,12.49368,3.64399,13.01425,43.8,23.5,49.7060358508,132.85,56.45368,27.12399,62.6316918106,12.49368,3.64399,13.01425,43.96,23.48,49.8376564457,133.8,12.49368,3.64399,13.01425,12.49368,3.64399,13.01425,0.0,0.0,0.0,132.85,68.81368,22.71399,72.4654945258,12.49368,3.64399,13.01425,56.32,19.07,59.460972915,133.8
2021-06-01 03:00:00,55.11472,26.98221,61.3650716382,11.90472,3.47221,12.40075,43.21,23.51,49.191708651,132.85,55.28472,26.96221,61.5090321299,11.90472,3.47221,12.40075,43.38,23.49,49.3315771084,133.8,11.90472,3.47221,12.40075,11.90472,3.47221,12.40075,0.0,0.0,0.0,132.85,67.50472,22.94221,71.2967897031,11.90472,3.47221,12.40075,55.6,19.47,58.9104481395,133.8
2021-06-01 03:30:00,54.95592,26.88131,61.1780840691,11.45592,3.34131,11.93325,43.5,23.54,49.4609098178,133.05,55.12592,26.87131,61.3264572347,11.45592,3.34131,11.93325,43.67,23.53,49.6057436191,133.99,11.45592,3.34131,11.93325,11.45592,3.34131,11.93325,0.0,0.0,0.0,133.05,67.34592,22.52131,71.01184651,11.45592,3.34131,11.93325,55.89,19.18,59.0894618354,133.99
2021-06-01 04:00:00,54.81344,26.71142,60.975512815,11.11344,3.24142,11.5765,43.7,23.47,49.6037387704,132.95,54.97344,26.68142,61.1062785534,11.11344,3.24142,11.5765,43.86,23.44,49.7306062702,133.84,11.11344,3.24142,11.5765,11.11344,3.24142,11.5765,0.0,0.0,0.0,132.95,67.25344,22.24142,70.8357674868,11.11344,3.24142,11.5765,56.14,19.0,59.2680318553,133.84
2021-06-01 04:30:00,54.6104,26.5922,60.7407679323,10.9104,3.1822,11.365,43.7,23.41,49.5753779612,132.95,54.7704,26.5622,60.8715630241,10.9104,3.1822,11.365,43.86,23.38,49.702354069,133.84,10.9104,3.1822,11.365,10.9104,3.1822,11.365,0.0,0.0,0.0,132.95,67.1104,22.2122,70.6907887705,10.9104,3.1822,11.365,56.2,19.03,59.3344832286,133.84
2021-06-01 05:00:00,53.73072,26.42271,59.876121079,11.22072,3.27271,11.68825,42.51,23.15,48.4047786897,132.95,53.90072,26.40271,60.0199192924,11.22072,3.27271,11.68825,42.68,23.13,48.5446114414,133.8,11.22072,3.27271,11.68825,11.22072,3.27271,11.68825,0.0,0.0,0.0,132.95,66.11072,22.87271,69.9556156549,11.22072,3.27271,11.68825,54.89,19.6,58.2844070056,133.8
2021-06-01 05:30:00,54.688,26.514,60.7763896591,11.088,3.234,11.55,43.6,23.28,49.4258879536,133.15,54.848,26.494,60.911699533,11.088,3.234,11.55,43.76,23.26,49.5576956688,134.04,11.088,3.234,11.55,11.088,3.234,11.55,0.0,0.0,0.0,133.15,67.268,22.974,71.0829691276,11.088,3.234,11.55,56.18,19.74,59.5471241959,134.04
2021-06-01 06:00:00,56.6128,26.00665,62.3005214108,10.8228,3.15665,11.27375,45.79,22.85,51.1746675612,133.36,56.7928,25.97665,62.451649114,10.8228,3.15665,11.27375,45.97,22.82,51.3224444079,134.27,10.8228,3.15665,11.27375,10.8228,3.15665,11.27375,0.0,0.0,0.0,133.36,69.5928,21.86665,72.9472973733,10.8228,3.15665,11.27375,58.77,18.71,61.6763893236,134.27
2021-06-01 06:30:00,62.71136,22.64623,66.6750808493,10.34136,3.01623,10.77225,52.37,19.63,55.9281127878,133.05,62.95136,22.58623,66.8805764887,10.34136,3.01623,10.77225,52.61,19.57,56.1319605929,133.96,10.34136,3.01623,10.77225,10.34136,3.01623,10.77225,0.0,0.0,0.0,133.05,77.23136,20.61623,79.9356735561,10.34136,3.01623,10.77225,66.89,17.6,69.1666979116,133.96
2021-06-01 07:00:00,66.64344,20.51517,69.7296227952,10.06344,2.9351700000000003,10.48275,56.58,17.58,59.2482303533,131.65,66.86344,20.47517,69.9281931353,10.06344,2.9351700000000003,10.48275,56.8,17.54,59.4465440543,132.6,10.06344,2.9351700000000003,10.48275,10.06344,2.9351700000000003,10.48275,0.0,0.0,0.0,131.65,82.04344,18.86517,84.1844444429,10.06344,2.9351700000000003,10.48275,71.98,15.93,73.7216745605,132.6
2021-06-01 07:30:00,73.48392,8.56406,73.9812788633,9.85392,2.87406,10.2645,63.63,5.69,63.8839025107,131.17,73.81392,8.01406,74.2476931861,9.85392,2.87406,10.2645,63.96,5.14,64.1661998251,132.15,9.85392,2.87406,10.2645,9.85392,2.87406,10.2645,0.0,0.0,0.0,131.17,85.25392,37.51406,93.1425551134,9.85392,2.87406,10.2645,75.4,34.64,82.9764400297,132.15
2021-06-01 08:00:00,78.1868,3.7549,78.2769121022,9.3768,2.7349,9.7675,68.81,1.02,68.8175595324,133.77,78.5268,3.8649,78.621853007,9.3768,2.7349,9.7675,69.15,1.13,69.1592322109,134.83,9.3768,2.7349,9.7675,9.3768,2.7349,9.7675,0.0,0.0,0.0,133.77,89.3468,43.0249,99.1664897546,9.3768,2.7349,9.7675,79.97,40.29,89.5459937686,134.83
2021-06-01 08:30:00,81.95192,5.11431,82.1113473185,9.03192,2.63431,9.40825,72.92,2.48,72.9621600557,134.27,82.31192,5.22431,82.477545969,9.03192,2.63431,9.40825,73.28,2.59,73.3257560479,135.29,9.03192,2.63431,9.40825,9.03192,2.63431,9.40825,0.0,0.0,0.0,134.27,93.53192,39.71431,101.6142041137,9.03192,2.63431,9.40825,84.5,37.08,92.2777134524,135.29
2021-06-01 09:00:00,83.75456,6.43383,84.0013124258,8.82456,2.57383,9.19225,74.93,3.86,75.0293575875,134.17,84.10456,6.54383,84.3587501322,8.82456,2.57383,9.19225,75.28,3.9699999999999998,75.3846091719,135.23,8.82456,2.57383,9.19225,8.82456,2.57383,9.19225,0.0,0.0,0.0,134.17,95.55456,37.66383,102.7094836277,8.82456,2.57383,9.19225,86.73,35.09,93.5596120129,135.23
2021-06-01 09:30:00,83.54296,6.8712800000000005,83.8250598234,8.952960000000001,2.61128,9.326,74.59,4.26,74.7115499772,134.49,83.90296,6.98128,84.1929033066,8.952960000000001,2.61128,9.326,74.95,4.37,75.0772895089,135.54,8.952960000000001,2.61128,9.326,8.952960000000001,2.61128,9.326,0.0,0.0,0.0,134.49,95.23296,36.58128,102.01718834,8.952960000000001,2.61128,9.326,86.28,33.97,92.726475723,135.54
2021-06-01 10:00:00,83.18064,7.07227,83.4807515165,8.27064,2.41227,8.61525,74.91,4.66,75.054804643,133.97,83.53064,7.19227,83.8397075768,8.27064,2.41227,8.61525,75.26,4.78,75.4116436633,135.01,8.27064,2.41227,8.61525,8.27064,2.41227,8.61525,0.0,0.0,0.0,133.97,94.82064,34.87227,101.0298420516,8.27064,2.41227,8.61525,86.55,32.46,92.4367572992,135.01
2021-06-01 10:30:00,82.6748,7.41765,83.0068918016,8.2548,2.40765,8.59875,74.42,5.01,74.5884474969,133.21,83.0348,7.52765,83.3753172441,8.2548,2.40765,8.59875,74.78,5.12,74.9550718764,134.28,8.2548,2.40765,8.59875,8.2548,2.40765,8.59875,0.0,0.0,0.0,133.21,94.2548,34.43765,100.3489863455,8.2548,2.40765,8.59875,86.0,32.03,91.7710242942,134.28
2021-06-01 11:00:00,82.2132,7.8576,82.587844941,8.5632,2.4976000000000003,8.92,73.65,5.36,73.8447838375,133.21,82.5732,7.9776,82.9576727012,8.5632,2.4976000000000003,8.92,74.01,5.48,74.2126033771,134.28,8.5632,2.4976000000000003,8.92,8.5632,2.4976000000000003,8.92,0.0,0.0,0.0,133.21,93.5632,33.3876,99.3418553682,8.5632,2.4976000000000003,8.92,85.0,30.89,90.4388859949,134.28
2021-06-01 11:30:00,81.46432,8.00626,81.8567995481,8.76432,2.55626,9.1295,72.7,5.45,72.9039950894,132.9,81.81432,8.11626,82.2159147212,8.76432,2.55626,9.1295,73.05,5.5600000000000005,73.2612865025,133.99,8.76432,2.55626,9.1295,8.76432,2.55626,9.1295,0.0,0.0,0.0,132.9,92.63432,33.22626,98.4129137636,8.76432,2.55626,9.1295,83.87,30.67,89.3018801594,133.99
2021-06-01 12:00:00,80.7336,8.46605,81.1762783796,9.7236,2.83605,10.12875,71.01,5.63,71.2328365292,132.9,81.0736,8.59605,81.5280362364,9.7236,2.83605,10.12875,71.35,5.76,71.5821213712,133.99,9.7236,2.83605,10.12875,9.7236,2.83605,10.12875,0.0,0.0,0.0,132.9,91.6736,33.28605,97.529534304,9.7236,2.83605,10.12875,81.95,30.45,87.4242815241,133.99
2021-06-01 12:30:00,80.30032,8.43551,80.7421774605,10.51032,3.06551,10.94825,69.79,5.37,69.996292759,132.9,80.63032,8.55551,81.0829529227,10.51032,3.06551,10.94825,70.12,5.49,70.3345896412,134.06,10.51032,3.06551,10.94825,10.51032,3.06551,10.94825,0.0,0.0,0.0,132.9,91.05032,33.86551,97.1443953075,10.51032,3.06551,10.94825,80.54,30.8,86.2283688817,134.06
2021-06-01 13:00:00,79.59128,8.41204,80.0345817069,11.56128,3.37204,12.043,68.03,5.04,68.2164386347,132.9,79.92128,8.52204,80.3743501535,11.56128,3.37204,12.043,68.36,5.15,68.5537168941,134.06,11.56128,3.37204,12.043,11.56128,3.37204,12.043,0.0,0.0,0.0,132.9,90.04128,34.77204,96.5221574034,11.56128,3.37204,12.043,78.48,31.4,84.5285182645,134.06
2021-06-01 13:30:00,78.906,8.0505,79.3156188039,11.796,3.4405,12.2875,67.11,4.61,67.2681514537,133.33,79.226,8.1605,79.645168317,11.796,3.4405,12.2875,67.43,4.72,67.5949946372,134.41,11.796,3.4405,12.2875,11.796,3.4405,12.2875,0.0,0.0,0.0,133.33,89.206,35.1905,95.8962028771,11.796,3.4405,12.2875,77.41,31.75,83.66821738269999,134.41
2021-06-01 14:00:00,78.4872,8.3846,78.9337828879,11.9472,3.4846,12.445,66.54,4.9,66.7201738607,133.73,78.8272,8.5046,79.2846497186,11.9472,3.4846,12.445,66.88,5.02,67.0681355041,134.83,11.9472,3.4846,12.445,11.9472,3.4846,12.445,0.0,0.0,0.0,133.73,88.7172,35.0046,95.3732855521,11.9472,3.4846,12.445,76.77,31.52,82.9888143065,134.83
2021-06-01 14:30:00,78.70216,8.54688,79.1648858169,11.372160000000001,3.3168800000000003,11.846,67.33,5.23,67.5328201692,133.53,79.03216,8.67688,79.5070472399,11.372160000000001,3.3168800000000003,11.846,67.66,5.36,67.8719765441,134.61,11.372160000000001,3.3168800000000003,11.846,11.372160000000001,3.3168800000000003,11.846,0.0,0.0,0.0,133.53,89.06216,34.49688,95.5097014633,11.372160000000001,3.3168800000000003,11.846,77.69,31.18,83.7133710945,134.61
2021-06-01 15:00:00,78.60408,8.66369,79.0800917871,12.42408,3.62369,12.94175,66.18,5.04,66.3716355079,133.23,78.92408,8.78369,79.4113569577,12.42408,3.62369,12.94175,66.5,5.16,66.6998920539,134.3,12.42408,3.62369,12.94175,12.42408,3.62369,12.94175,0.0,0.0,0.0,133.23,88.83408,35.04369,95.4963558376,12.42408,3.62369,12.94175,76.41,31.42,82.6178219272,134.3
2021-06-01 15:30:00,79.32928,8.37354,79.7699870719,12.86928,3.75354,13.4055,66.46,4.62,66.62038727,133.52,79.65928,8.48354,80.1097456059,12.86928,3.75354,13.4055,66.79,4.73,66.9572774237,134.62,12.86928,3.75354,13.4055,12.86928,3.75354,13.4055,0.0,0.0,0.0,133.52,89.61928,35.79354,96.5028126712,12.86928,3.75354,13.4055,76.75,32.04,83.1692497261,134.62
2021-06-01 16:00:00,79.51152,7.59461,79.8733992876,12.70152,3.70461,13.23075,66.81,3.89,66.92315145,133.52,79.84152,7.70461,80.2124013552,12.70152,3.70461,13.23075,67.14,4.0,67.2590484619,134.62,12.70152,3.70461,13.23075,12.70152,3.70461,13.23075,0.0,0.0,0.0,133.52,89.77152,35.83461,96.659428288,12.70152,3.70461,13.23075,77.07,32.13,83.4992323318,134.62
2021-06-01 16:30:00,80.17664,7.06527,80.4873383947,12.80664,3.73527,13.34025,67.37,3.33,67.4522482946,133.91,80.49664,7.17527,80.8158001313,12.80664,3.73527,13.34025,67.69,3.44,67.7773538876,135.0,12.80664,3.73527,13.34025,12.80664,3.73527,13.34025,0.0,0.0,0.0,133.91,90.62664,37.35527,98.0234873613,12.80664,3.73527,13.34025,77.82,33.62,84.7717924784,135.0
2021-06-01 17:00:00,81.62528,6.74779,81.9037178946,12.81528,3.73779,13.34925,68.81,3.01,68.8758027176,134.4,81.97528,6.85779,82.2616302705,12.81528,3.73779,13.34925,69.16,3.12,69.2303401696,135.51,12.81528,3.73779,13.34925,12.81528,3.73779,13.34925,0.0,0.0,0.0,134.4,92.50528,39.60779,100.6280470672,12.81528,3.73779,13.34925,79.69,35.87,87.3908061526,135.51
2021-06-01 17:30:00,83.75408,5.83619,83.9571737874,11.88408,3.46619,12.37925,71.87,2.37,71.9090661878,134.91,84.09408,5.94619,84.3040418163,11.88408,3.46619,12.37925,72.21,2.48,72.2525743486,135.7,11.88408,3.46619,12.37925,11.88408,3.46619,12.37925,0.0,0.0,0.0,134.91,95.09408,40.28619,103.2756561623,11.88408,3.46619,12.37925,83.21,36.82,90.9923980341,135.7
2021-06-01 18:00:00,84.63712,6.19666,84.8636593428,11.57712,3.37666,12.0595,73.06,2.8200000000000003,73.1144035057,134.91,84.98712,6.31666,85.2215392929,11.57712,3.37666,12.0595,73.41,2.94,73.4688485006,136.01,11.57712,3.37666,12.0595,11.57712,3.37666,12.0595,0.0,0.0,0.0,134.91,96.44712,41.50666,104.9992846673,11.57712,3.37666,12.0595,84.87,38.13,93.0420001935,136.01
2021-06-01 18:30:00,83.95432,13.56376,85.0429505133,12.18432,3.55376,12.692,71.77,10.01,72.464701752,135.21,84.98432,7.19376,85.2882455488,12.18432,3.55376,12.692,72.8,3.64,72.890943196,136.27,12.18432,3.55376,12.692,12.18432,3.55376,12.692,0.0,0.0,0.0,135.21,97.73432,32.62376,103.0354648769,12.18432,3.55376,12.692,85.55,29.07,90.3541222081,136.27
2021-06-01 19:00:00,82.95808,19.23569,85.1589972173,11.84808,3.45569,12.34175,71.11,15.78,72.8398277044,134.02,84.47808,7.81569,84.8388531904,11.84808,3.45569,12.34175,72.63,4.36,72.7607483469,135.11,11.84808,3.45569,12.34175,11.84808,3.45569,12.34175,0.0,0.0,0.0,134.02,98.27808,25.82569,101.6147000806,11.84808,3.45569,12.34175,86.43,22.37,89.2780028898,135.11
2021-06-01 19:30:00,83.10272,18.85746,85.2154086363,10.72272,3.12746,11.1695,72.38,15.73,74.0695436735,132.84,84.66272,7.54746,84.9984723995,10.72272,3.12746,11.1695,73.94,4.42,74.0719920078,133.88,10.72272,3.12746,11.1695,10.72272,3.12746,11.1695,0.0,0.0,0.0,132.84,98.67272,25.80746,101.9918166514,10.72272,3.12746,11.1695,87.95,22.68,90.8272255439,133.88
2021-06-01 20:00:00,82.76752,19.10386,84.9436273881,9.88752,2.8838600000000003,10.2995,72.88,16.22,74.6631287852,132.84,84.33752,6.77386,84.6091156971,9.88752,2.8838600000000003,10.2995,74.45,3.89,74.5515566571,133.93,9.88752,2.8838600000000003,10.2995,9.88752,2.8838600000000003,10.2995,0.0,0.0,0.0,132.84,98.41752,25.86386,101.7592624632,9.88752,2.8838600000000003,10.2995,88.53,22.98,91.4638797559,133.93
2021-06-01 20:30:00,81.93632,19.62476,84.2537342804,10.09632,2.94476,10.517,71.84,16.68,73.7509864341,132.77,83.47632,6.02476,83.6934509612,10.09632,2.94476,10.517,73.38,3.08,73.4446104217,133.84,10.09632,2.94476,10.517,10.09632,2.94476,10.517,0.0,0.0,0.0,132.77,97.35632,26.65476,100.9392355559,10.09632,2.94476,10.517,87.26,23.71,90.4238447535,133.84
2021-06-01 21:00:00,81.90736,25.60548,85.816410017,10.16736,2.9654800000000003,10.591,71.74,22.64,75.2276358794,131.68,83.45736,8.40548,83.8795745829,10.16736,2.9654800000000003,10.591,73.29,5.44,73.4916165287,132.8,10.16736,2.9654800000000003,10.591,10.16736,2.9654800000000003,10.591,0.0,0.0,0.0,131.68,99.41736,13.62548,100.3467247826,10.16736,2.9654800000000003,10.591,89.25,10.66,89.8843595961,132.8
2021-06-01 21:30:00,81.23792,29.56731,86.4512895599,9.72792,2.83731,10.13325,71.51,26.73,76.3424717965,131.96,82.77792,9.69731,83.3439971489,9.72792,2.83731,10.13325,73.05,6.86,73.3713983784,133.06,9.72792,2.83731,10.13325,9.72792,2.83731,10.13325,0.0,0.0,0.0,131.96,100.15792,6.9173100000000005,100.3965045027,9.72792,2.83731,10.13325,90.43,4.08,90.5219934602,133.06
2021-06-01 22:00:00,81.17472,28.94971,86.1824859015,9.80472,2.85971,10.21325,71.37,26.09,75.9892426597,132.61,82.71472,9.11971,83.2159480819,9.80472,2.85971,10.21325,72.91,6.26,73.1782460845,133.73,9.80472,2.85971,10.21325,9.80472,2.85971,10.21325,0.0,0.0,0.0,132.61,100.33472,7.92971,100.6475848601,9.80472,2.85971,10.21325,90.53,5.07,90.6718578171,133.73
2021-06-01 22:30:00,78.36904,30.16597,83.9743542789,10.88904,3.17597,11.34275,67.48,26.99,72.6774414795,132.35,79.82904,10.16597,80.473738408,10.88904,3.17597,11.34275,68.94,6.99,69.2934607304,133.43,10.88904,3.17597,11.34275,10.88904,3.17597,11.34275,0.0,0.0,0.0,132.35,96.73904,8.50597,97.1122720657,10.88904,3.17597,11.34275,85.85,5.33,86.0152974767,133.43
2021-06-01 23:00:00,74.0036,32.74605,80.9248824748,12.1236,3.53605,12.62875,61.88,29.21,68.4277611792,132.95,75.3936,12.51605,76.4254305095,12.1236,3.53605,12.62875,63.27,8.98,63.904094548,133.99,12.1236,3.53605,12.62875,12.1236,3.53605,12.62875,0.0,0.0,0.0,132.95,91.0136,9.12605,91.4699960291,12.1236,3.53605,12.62875,78.89,5.59,79.0878005763,133.99
2021-06-01 23:30:00,68.66744,34.55592,76.8721596106,13.83744,4.03592,14.414,54.83,30.52,62.7518868242,133.92,69.93744,14.12592,71.3497521341,13.83744,4.03592,14.414,56.1,10.09,57.0001587717,134.92,13.83744,4.03592,14.414,13.83744,4.03592,14.414,0.0,0.0,0.0,133.92,84.41744,12.01592,85.2683206683,13.83744,4.03592,14.414,70.58,7.98,71.0296895671,134.92
2021-06-02 00:00:00,66.56656,15.57858,68.3651889857,13.36656,3.89858,13.9235,53.2,11.68,54.4670762938,134.67,67.81656,13.74858,69.1961650834,13.36656,3.89858,13.9235,54.45,9.85,55.3337600385,135.66,13.36656,3.89858,13.9235,13.36656,3.89858,13.9235,0.0,0.0,0.0,134.67,76.34656,50.99858,91.8131384163,13.36656,3.89858,13.9235,62.98,47.1,78.6440741569,135.66
2021-06-02 00:30:00,64.14632,14.37476,65.7372352218,13.21632,3.85476,13.767,50.93,10.52,52.0051468607,133.04,65.34632,13.57476,66.741408785,13.21632,3.85476,13.767,52.13,9.72,53.0284385967,134.09,13.21632,3.85476,13.767,13.21632,3.85476,13.767,0.0,0.0,0.0,133.04,73.03632,54.09476,90.8875519452,13.21632,3.85476,13.767,59.82,50.24,78.1184357242,134.09
2021-06-02 01:00:00,62.23016,15.14588,64.0467836398,14.66016,4.27588,15.271,47.57,10.87,48.7961248461,132.93,63.380160000000004,13.74588,64.8536344286,14.66016,4.27588,15.271,48.72,9.47,49.6318375642,133.95,14.66016,4.27588,15.271,14.66016,4.27588,15.271,0.0,0.0,0.0,132.93,70.61016,55.25588,89.6605095335,14.66016,4.27588,15.271,55.95,50.98,75.6925551161,133.95
2021-06-02 01:30:00,61.26664,15.93027,63.3038283136,16.28664,4.75027,16.96525,44.98,11.18,46.3486008419,133.3,62.36664,13.86027,63.8882216794,16.28664,4.75027,16.96525,46.08,9.11,46.9718905304,134.34,16.28664,4.75027,16.96525,16.28664,4.75027,16.96525,0.0,0.0,0.0,133.3,69.27664,56.81027,89.5916269925,16.28664,4.75027,16.96525,52.99,52.06,74.2844781903,134.34
2021-06-02 02:00:00,61.48928,15.87479,63.5054368733,16.19928,4.7247900000000005,16.87425,45.29,11.15,46.6423262713,133.3,62.61928,13.87479,64.1380076496,16.19928,4.7247900000000005,16.87425,46.42,9.15,47.3132000609,134.3,16.19928,4.7247900000000005,16.87425,16.19928,4.7247900000000005,16.87425,0.0,0.0,0.0,133.3,69.50928,55.99479,89.2578092565,16.19928,4.7247900000000005,16.87425,53.31,51.27,73.9632949509,134.3
2021-06-02 02:30:00,60.52104,16.14822,62.6383372373,16.21104,4.72822,16.8865,44.31,11.42,45.7579774466,133.17,61.61104,13.70822,63.1176326033,16.21104,4.72822,16.8865,45.4,8.98,46.2795894537,134.18,16.21104,4.72822,16.8865,16.21104,4.72822,16.8865,0.0,0.0,0.0,133.17,68.45104,57.45822,89.3699721531,16.21104,4.72822,16.8865,52.24,52.73,74.2258075066,134.18
2021-06-02 03:00:00,59.42336,16.05598,61.55428667,15.72336,4.58598,16.3785,43.7,11.47,45.1802047361,133.61,60.52336,13.56598,62.0250991055,15.72336,4.58598,16.3785,44.8,8.98,45.6911413734,134.64,15.72336,4.58598,16.3785,15.72336,4.58598,16.3785,0.0,0.0,0.0,133.61,67.21336,57.43598,88.4111280386,15.72336,4.58598,16.3785,51.49,52.85,73.7857886046,134.64
2021-06-02 03:30:00,58.71304,15.99047,60.8515915721,14.33304,4.18047,14.930250000000001,44.38,11.81,45.9245087072,133.81,59.82304,12.84047,61.1855684346,14.33304,4.18047,14.930250000000001,45.49,8.66,46.3069724772,134.78,14.33304,4.18047,14.930250000000001,14.33304,4.18047,14.930250000000001,0.0,0.0,0.0,133.81,66.60304,57.53047,88.0097717055,14.33304,4.18047,14.930250000000001,52.27,53.35,74.6885225453,134.78
2021-06-02 04:00:00,58.42224,16.15857,60.61565401,13.33224,3.88857,13.88775,45.09,12.27,46.7296586763,133.81,59.54224,12.13857,60.7669583397,13.33224,3.88857,13.88775,46.21,8.25,46.9406710647,134.78,13.33224,3.88857,13.88775,13.33224,3.88857,13.88775,0.0,0.0,0.0,133.81,66.44224,57.88857,88.1229697234,13.33224,3.88857,13.88775,53.11,54.0,75.7408218862,134.78
2021-06-02 04:30:00,57.96272,16.57621,60.2863802841,14.83272,4.32621,15.45075,43.13,12.25,44.8359164064,134.11,59.02272,12.62621,60.3581200433,14.83272,4.32621,15.45075,44.19,8.3,44.9627190014,135.04,14.83272,4.32621,15.45075,14.83272,4.32621,15.45075,0.0,0.0,0.0,134.11,65.64272,58.39621,87.8583179407,14.83272,4.32621,15.45075,50.81,54.07,74.1971764961,135.04
2021-06-02 05:00:00,57.228,16.284,59.4996860496,13.728,4.004,14.3,43.5,12.28,45.2000929203,134.11,58.338,12.294,59.6193314287,13.728,4.004,14.3,44.61,8.29,45.3737391009,135.12,13.728,4.004,14.3,13.728,4.004,14.3,0.0,0.0,0.0,134.11,64.998,58.144,87.2093156721,13.728,4.004,14.3,51.27,54.14,74.563747894,135.12
2021-06-02 05:30:00,58.16,16.2,60.3740474045,13.2,3.85,13.75,44.96,12.35,46.6253589799,134.11,59.27,12.1,60.4925028413,13.2,3.85,13.75,46.07,8.25,46.8028567504,135.12,13.2,3.85,13.75,13.2,3.85,13.75,0.0,0.0,0.0,134.11,66.17,58.12,88.0704450994,13.2,3.85,13.75,52.97,54.27,75.8357026736,135.12
2021-06-02 06:00:00,60.19328,15.37679,62.1262957842,11.78328,3.4367900000000002,12.27425,48.41,11.94,49.8607230192,134.28,61.38328,11.95679,62.5369641945,11.78328,3.4367900000000002,12.27425,49.6,8.52,50.3264383798,135.32,11.78328,3.4367900000000002,12.27425,11.78328,3.4367900000000002,12.27425,0.0,0.0,0.0,134.28,68.79328,56.92679,89.2926357146,11.78328,3.4367900000000002,12.27425,57.01,53.49,78.1749333226,135.32
2021-06-02 06:30:00,66.42208,17.05894,68.5776942267,10.762080000000001,3.13894,11.2105,55.66,13.92,57.3742276636,133.84,67.72208,9.80894,68.4287616682,10.762080000000001,3.13894,11.2105,56.96,6.67,57.349197902,134.82,10.762080000000001,3.13894,11.2105,10.762080000000001,3.13894,11.2105,0.0,0.0,0.0,133.84,76.79208,45.22894,89.1217176913,10.762080000000001,3.13894,11.2105,66.03,42.09,78.3040803535,134.82
2021-06-02 07:00:00,70.15048,22.77264,73.7542065024,9.78048,2.85264,10.188,60.37,19.92,63.5715604654,132.96,71.55048,3.26264,71.6248281534,9.78048,2.85264,10.188,61.77,0.41000000000000003,61.7713606779,133.97,9.78048,2.85264,10.188,9.78048,2.85264,10.188,0.0,0.0,0.0,132.96,83.13048,28.25264,87.8002754665,9.78048,2.85264,10.188,73.35,25.4,77.6233373413,133.97
2021-06-02 07:30:00,75.00896,22.48053,78.3052891532,8.77896,2.56053,9.14475,66.23,19.92,69.1608220021,131.79,76.45896,6.34053,76.721410864,8.77896,2.56053,9.14475,67.68,3.7800000000000002,67.7854763205,132.82,8.77896,2.56053,9.14475,8.77896,2.56053,9.14475,0.0,0.0,0.0,131.79,90.24896,18.70053,92.1660707818,8.77896,2.56053,9.14475,81.47,16.14,83.0533593541,132.82
2021-06-02 08:00:00,78.73512,26.74191,83.1525638322,8.23512,2.40191,8.57825,70.5,24.34,74.5834137057,131.79,80.27512,7.06191,80.5851441884,8.23512,2.40191,8.57825,72.04,4.66,72.19056171,132.82,8.23512,2.40191,8.57825,8.23512,2.40191,8.57825,0.0,0.0,0.0,131.79,97.01512,3.26191,97.0699416167,8.23512,2.40191,8.57825,88.78,0.86,88.7841652548,132.82
2021-06-02 08:30:00,82.33824,24.59907,85.9342772772,8.08824,2.35907,8.42525,74.25,22.24,77.5092259025,131.79,83.93824,4.90907,84.0816692422,8.08824,2.35907,8.42525,75.85,2.55,75.8928521008,132.82,8.08824,2.35907,8.42525,8.08824,2.35907,8.42525,0.0,0.0,0.0,131.79,101.37824,5.24907,101.5140398239,8.08824,2.35907,8.42525,93.29,2.89,93.3347534416,132.82
2021-06-02 09:00:00,84.80672,15.78071,86.2624516534,7.7167200000000005,2.25071,8.03825,77.09,13.53,78.2683141507,131.73,86.30672,9.03071,86.7778983397,7.7167200000000005,2.25071,8.03825,78.59,6.78,78.8819149108,132.73,7.7167200000000005,2.25071,8.03825,7.7167200000000005,2.25071,8.03825,0.0,0.0,0.0,131.73,101.91672,13.72071,102.8361594891,7.7167200000000005,2.25071,8.03825,94.2,11.47,94.8957369959,132.73
2021-06-02 09:30:00,85.952,10.67225,86.6120270174,7.7219999999999995,2.25225,8.04375,78.23,8.42,78.6818231868,132.44,87.422,13.36225,88.4372987436,7.7219999999999995,2.25225,8.04375,79.7,11.11,80.4706288033,133.47,7.7219999999999995,2.25225,8.04375,7.7219999999999995,2.25225,8.04375,0.0,0.0,0.0,132.44,101.802,19.59225,103.6701667022,7.7219999999999995,2.25225,8.04375,94.08,17.34,95.6646329633,133.47
2021-06-02 10:00:00,84.98432,10.96751,85.6890945305,8.01432,2.33751,8.34825,76.97,8.63,77.4522937039,133.56,86.42432,13.16751,87.421658684,8.01432,2.33751,8.34825,78.41,10.83,79.1543871178,134.63,8.01432,2.33751,8.34825,8.01432,2.33751,8.34825,0.0,0.0,0.0,133.56,100.60432,19.91751,102.5569910209,8.01432,2.33751,8.34825,92.59,17.58,94.2441748863,134.63
2021-06-02 10:30:00,83.64984,11.15787,84.3907210241,9.24984,2.69787,9.63525,74.4,8.46,74.8794471133,133.48,85.03984,13.69787,86.1359740745,9.24984,2.69787,9.63525,75.79,11.0,76.5840982189,134.63,9.24984,2.69787,9.63525,9.24984,2.69787,9.63525,0.0,0.0,0.0,133.48,98.72984,19.27787,100.5943217988,9.24984,2.69787,9.63525,89.48,16.58,91.0031142324,134.63
2021-06-02 11:00:00,83.21104,10.42447,83.8614735899,9.82104,2.86447,10.23025,73.39,7.5600000000000005,73.778355227,133.33,84.61104,14.71447,85.8809857725,9.82104,2.86447,10.23025,74.79,11.85,75.7229595301,134.4,9.82104,2.86447,10.23025,9.82104,2.86447,10.23025,0.0,0.0,0.0,133.33,98.13104,18.17447,99.7998615794,9.82104,2.86447,10.23025,88.31,15.31,89.6272960654,134.4
2021-06-02 11:30:00,82.75088,10.73109,83.4437800759,9.98088,2.91109,10.39675,72.77,7.82,73.1889697974,133.8,84.14088,14.68109,85.4120722776,9.98088,2.91109,10.39675,74.16,11.77,75.0882047994,134.87,9.98088,2.91109,10.39675,9.98088,2.91109,10.39675,0.0,0.0,0.0,133.8,97.54088,18.36109,99.2539817698,9.98088,2.91109,10.39675,87.56,15.45,88.912631836,134.87
2021-06-02 12:00:00,82.04496,12.21728,82.9496075458,10.34496,3.01728,10.776,71.7,9.2,72.2878274677,133.8,83.42496,13.48728,84.5081692666,10.34496,3.01728,10.776,73.08,10.47,73.8261965701,134.87,10.34496,3.01728,10.776,10.34496,3.01728,10.776,0.0,0.0,0.0,133.8,96.39496,17.63728,97.9952139607,10.34496,3.01728,10.776,86.05,14.62,87.2831421295,134.87
2021-06-02 12:30:00,83.37064,12.34852,84.280184861,11.00064,3.20852,11.459,72.37,9.14,72.9448867296,134.21,84.75064,13.70852,85.8521665481,11.00064,3.20852,11.459,73.75,10.5,74.493707788,135.34,11.00064,3.20852,11.459,11.00064,3.20852,11.459,0.0,0.0,0.0,134.21,97.83064,17.73852,99.4257975306,11.00064,3.20852,11.459,86.83,14.53,88.0373204953,135.34
2021-06-02 13:00:00,82.76968,12.45699,83.7018310861,11.02968,3.21699,11.48925,71.74,9.24,72.3326012252,134.04,84.16968,13.65699,85.2704427522,11.02968,3.21699,11.48925,73.14,10.44,73.8813454128,135.17,11.02968,3.21699,11.48925,11.02968,3.21699,11.48925,0.0,0.0,0.0,134.04,97.15968,18.14699,98.8398536207,11.02968,3.21699,11.48925,86.13,14.93,87.414425583,135.17
2021-06-02 13:30:00,82.01712,13.00166,83.0412616465,11.45712,3.34166,11.9345,70.56,9.66,71.2181802632,134.42,83.35712,13.42166,84.4307432861,11.45712,3.34166,11.9345,71.9,10.08,72.6031431826,135.5,11.45712,3.34166,11.9345,11.45712,3.34166,11.9345,0.0,0.0,0.0,134.42,96.12712,17.83166,97.7670256163,11.45712,3.34166,11.9345,84.67,14.49,85.9009254898,135.5
2021-06-02 14:00:00,80.416,13.05175,81.4682836082,11.766,3.43175,12.25625,68.65,9.62,69.3207537466,134.42,81.756,13.53175,82.8682797822,11.766,3.43175,12.25625,69.99,10.1,70.7149920455,135.5,11.766,3.43175,12.25625,11.766,3.43175,12.25625,0.0,0.0,0.0,134.42,94.076,16.69175,95.5453206288,11.766,3.43175,12.25625,82.31,13.26,83.3712402451,135.5
2021-06-02 14:30:00,79.76112,13.29491,80.861553878,12.05112,3.51491,12.55325,67.71,9.78,68.4126633015,134.27,81.09112,13.47491,82.2030592032,12.05112,3.51491,12.55325,69.04,9.96,69.7547360399,135.36,12.05112,3.51491,12.55325,12.05112,3.51491,12.55325,0.0,0.0,0.0,134.27,93.32112,17.73491,94.9913599795,12.05112,3.51491,12.55325,81.27,14.22,82.504674413,135.36
