Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-06-02 15:00:00,80.41328,13.17804,81.4859272427,11.99328,3.49804,12.493,68.42,9.68,69.1013661225,134.41,81.75328,13.52804,82.8649905388,11.99328,3.49804,12.493,69.76,10.03,70.4773616135,135.55,11.99328,3.49804,12.493,11.99328,3.49804,12.493,0.0,0.0,0.0,134.41,94.12328,17.69804,95.7727124906,11.99328,3.49804,12.493,82.13,14.2,83.3485266816,135.55
2021-06-02 15:30:00,82.4384,13.2337,83.493835762,11.7384,3.4237,12.2275,70.7,9.81,71.3773500489,134.26,83.8084,13.3337,84.8624502725,11.7384,3.4237,12.2275,72.07,9.91,72.7481477427,135.37,11.7384,3.4237,12.2275,11.7384,3.4237,12.2275,0.0,0.0,0.0,134.26,96.5484,17.7837,98.1725701418,11.7384,3.4237,12.2275,84.81,14.36,86.0171244579,135.37
2021-06-02 16:00:00,83.88264,13.46577,84.9566021864,10.92264,3.18577,11.37775,72.96,10.28,73.6806623206,134.26,85.29264,12.67577,86.2294009214,10.92264,3.18577,11.37775,74.37,9.49,74.9730418217,135.44,10.92264,3.18577,11.37775,10.92264,3.18577,11.37775,0.0,0.0,0.0,134.26,98.35264,17.93577,99.974664993,10.92264,3.18577,11.37775,87.43,14.75,88.6654803179,135.44
2021-06-02 16:30:00,84.4836,14.5873,85.733703934,10.6536,3.1073,11.0975,73.83,11.48,74.7171954773,134.77,85.8936,11.4773,86.657018967,10.6536,3.1073,11.0975,75.24,8.37,75.7041247225,135.88,10.6536,3.1073,11.0975,10.6536,3.1073,11.0975,0.0,0.0,0.0,134.77,99.0636,18.6373,100.8015168351,10.6536,3.1073,11.0975,88.41,15.53,89.7636284917,135.88
2021-06-02 17:00:00,88.06496,14.49353,89.2496475716,10.67496,3.11353,11.11975,77.39,11.38,78.2222251026,134.77,89.54496,11.59353,90.2923573691,10.67496,3.11353,11.11975,78.87,8.48,79.3245693338,135.88,10.67496,3.11353,11.11975,10.67496,3.11353,11.11975,0.0,0.0,0.0,134.77,103.52496,20.14353,105.4664835095,10.67496,3.11353,11.11975,92.85,17.03,94.3988527473,135.88
2021-06-02 17:30:00,89.73968,15.42699,91.0560387177,11.02968,3.21699,11.48925,78.71,12.21,79.651416811,134.89,91.22968,10.90699,91.8793608149,11.02968,3.21699,11.48925,80.2,7.69,80.5678353935,135.96,11.02968,3.21699,11.48925,11.02968,3.21699,11.48925,0.0,0.0,0.0,134.89,105.48968,21.24699,107.608118516,11.02968,3.21699,11.48925,94.46,18.03,96.16533939,135.96
2021-06-02 18:00:00,92.0568,15.08615,93.284759463,10.0668,2.93615,10.48625,81.99,12.15,82.8853581762,135.03,93.5868,10.65615,94.1915212058,10.0668,2.93615,10.48625,83.52,7.72,83.8760323334,136.13,10.0668,2.93615,10.48625,10.0668,2.93615,10.48625,0.0,0.0,0.0,135.03,108.3768,20.90615,110.374806392,10.0668,2.93615,10.48625,98.31,17.97,99.9388663134,136.13
2021-06-02 18:30:00,93.01112,15.27741,94.2574543469,9.35112,2.72741,9.74075,83.66,12.55,84.596087971,134.91,94.55112,10.11741,95.0908843074,9.35112,2.72741,9.74075,85.2,7.39,85.5198930074,135.98,9.35112,2.72741,9.74075,9.35112,2.72741,9.74075,0.0,0.0,0.0,134.91,109.65112,21.20741,111.6831337139,9.35112,2.72741,9.74075,100.3,18.48,101.9882365766,135.98
2021-06-02 19:00:00,92.35968,16.13824,93.7590170597,9.07968,2.64824,9.458,83.28,13.49,84.3655053917,135.15,93.90968,9.17824,94.3571305583,9.07968,2.64824,9.458,84.83,6.53,85.0809602673,136.28,9.07968,2.64824,9.458,9.07968,2.64824,9.458,0.0,0.0,0.0,135.15,108.87968,21.62824,111.0070514985,9.07968,2.64824,9.458,99.8,18.98,101.5887808766,136.28
2021-06-02 19:30:00,90.38424,15.16207,91.6471451114,9.264240000000001,2.70207,9.65025,81.12,12.46,82.0713470098,135.53,91.09424,12.14207,91.8998934986,9.264240000000001,2.70207,9.65025,81.83,9.44,82.3727048239,136.67,9.264240000000001,2.70207,9.65025,9.264240000000001,2.70207,9.65025,0.0,0.0,0.0,135.53,108.20424,11.61207,108.8255380123,9.264240000000001,2.70207,9.65025,98.94,8.91,99.3403830272,136.67
2021-06-02 20:00:00,89.57088,14.12734,90.6781356196,8.87088,2.58734,9.2405,80.7,11.54,81.5209273745,133.89,89.90088,14.08734,90.9979196084,8.87088,2.58734,9.2405,81.03,11.5,81.8419873903,134.98,8.87088,2.58734,9.2405,8.87088,2.58734,9.2405,0.0,0.0,0.0,133.89,108.21088,7.29734,108.4566536523,8.87088,2.58734,9.2405,99.34,4.71,99.4515947585,134.98
2021-06-02 20:30:00,87.83056,15.10308,89.119640346,8.65056,2.52308,9.011,79.18,12.58,80.1731176892,133.14,88.17056,15.07308,89.4496807786,8.65056,2.52308,9.011,79.52,12.55,80.5042415032,134.22,8.65056,2.52308,9.011,8.65056,2.52308,9.011,0.0,0.0,0.0,133.14,106.19056,7.5930800000000005,106.4616827643,8.65056,2.52308,9.011,97.54,5.07,97.6716770615,134.22
2021-06-02 21:00:00,85.96464,15.36302,87.3266380542,7.72464,2.2530200000000002,8.0465,78.24,13.11,79.3307613729,133.76,86.29464,15.32302,87.6445082972,7.72464,2.2530200000000002,8.0465,78.57,13.07,79.649669177,134.84,7.72464,2.2530200000000002,8.0465,7.72464,2.2530200000000002,8.0465,0.0,0.0,0.0,133.76,104.11464,7.94302,104.4171912524,7.72464,2.2530200000000002,8.0465,96.39,5.69,96.5577971994,134.84
2021-06-02 21:30:00,85.05152,15.81586,86.5095513909,7.63152,2.22586,7.9495000000000005,77.42,13.59,78.6037181054,133.48,85.37152,15.77586,86.8169003469,7.63152,2.22586,7.9495000000000005,77.74,13.55,78.9120402727,134.56,7.63152,2.22586,7.9495000000000005,7.63152,2.22586,7.9495000000000005,0.0,0.0,0.0,133.48,103.04152,8.58586,103.3986065469,7.63152,2.22586,7.9495000000000005,95.41,6.36,95.6217428203,134.56
2021-06-02 22:00:00,83.686,16.263,85.2515792522,7.896,2.303,8.225,75.79,13.96,77.0649446895,133.48,84.006,16.233,85.5600276122,7.896,2.303,8.225,76.11,13.93,77.3742657477,134.56,7.896,2.303,8.225,7.896,2.303,8.225,0.0,0.0,0.0,133.48,101.336,9.183,101.7512279287,7.896,2.303,8.225,93.44,6.88,93.6929453054,134.56
2021-06-02 22:30:00,80.02512,17.57566,81.9324334769,8.865120000000001,2.58566,9.2345,71.16,14.99,72.7217003377,133.08,80.30512,17.53566,82.1973945442,8.865120000000001,2.58566,9.2345,71.44,14.95,72.9875064651,134.16,8.865120000000001,2.58566,9.2345,8.865120000000001,2.58566,9.2345,0.0,0.0,0.0,133.08,96.88512,11.13566,97.522968582,8.865120000000001,2.58566,9.2345,88.02,8.55,88.434285772,134.16
2021-06-02 23:00:00,75.49952,18.73611,77.7895837382,9.68952,2.82611,10.09325,65.81,15.91,67.7058653294,132.99,75.76952,18.70611,78.0444662507,9.68952,2.82611,10.09325,66.08,15.88,67.9613184098,134.1,9.68952,2.82611,10.09325,9.68952,2.82611,10.09325,0.0,0.0,0.0,132.99,91.32952,11.90611,92.1023163594,9.68952,2.82611,10.09325,81.64,9.08,82.1433868306,134.1
2021-06-02 23:30:00,71.62352,19.28436,74.1742216528,9.20352,2.68436,9.587,62.42,16.6,64.589599782,133.52,71.87352,19.26436,74.4104726729,9.20352,2.68436,9.587,62.67,16.58,64.8261158793,134.58,9.20352,2.68436,9.587,9.20352,2.68436,9.587,0.0,0.0,0.0,133.52,86.87352,13.15436,87.8637904042,9.20352,2.68436,9.587,77.67,10.47,78.3725066589,134.58
2021-06-03 00:00:00,68.13864,19.86377,70.9749506492,8.85864,2.58377,9.22775,59.28,17.28,61.7472007463,134.19,68.38864,19.83377,71.2066325103,8.85864,2.58377,9.22775,59.53,17.25,61.9788947949,135.24,8.85864,2.58377,9.22775,8.85864,2.58377,9.22775,0.0,0.0,0.0,134.19,82.98864,15.21377,84.3716372169,8.85864,2.58377,9.22775,74.13,12.63,75.1982300324,135.24
2021-06-03 00:30:00,65.67648,14.66689,67.2942619208,8.04648,2.34689,8.38175,57.63,12.32,58.9321584536,134.75,65.91648,14.58689,67.5111820032,8.04648,2.34689,8.38175,57.87,12.24,59.1502704981,135.79,8.04648,2.34689,8.38175,8.04648,2.34689,8.38175,0.0,0.0,0.0,134.75,78.84648,27.63689,83.5497761652,8.04648,2.34689,8.38175,70.8,25.29,75.1812749293,135.79
2021-06-03 01:00:00,64.33528,8.88029,64.9452677503,7.95528,2.32029,8.28675,56.38,6.5600000000000005,56.7603558833,134.57,64.58528,8.80029,65.1820795676,7.95528,2.32029,8.28675,56.63,6.48,56.9995377174,135.66,7.95528,2.32029,8.28675,7.95528,2.32029,8.28675,0.0,0.0,0.0,134.57,75.82528,38.74029,85.1485945648,7.95528,2.32029,8.28675,67.87,36.42,77.024368222,135.66
2021-06-03 01:30:00,64.3336,8.7898,64.93129194,7.7136,2.2498,8.035,56.62,6.54,56.9964560302,133.98,64.5736,8.7198,65.1596863789,7.7136,2.2498,8.035,56.86,6.47,57.2269211124,135.03,7.7136,2.2498,8.035,7.7136,2.2498,8.035,0.0,0.0,0.0,133.98,75.8636,38.7398,85.1824976682,7.7136,2.2498,8.035,68.15,36.49,77.3042211008,135.03
2021-06-03 02:00:00,64.22256,8.62533,64.7991784714,7.73256,2.25533,8.05475,56.49,6.37,56.848016676,134.11,64.46256,8.53533,65.0251758934,7.73256,2.25533,8.05475,56.73,6.28,57.076538963,135.12,7.73256,2.25533,8.05475,7.73256,2.25533,8.05475,0.0,0.0,0.0,134.11,75.85256,39.57533,85.5559326006,7.73256,2.25533,8.05475,68.12,37.32,77.6731407888,135.12
2021-06-03 02:30:00,63.67816,8.95488,64.304727173,7.86816,2.29488,8.196,55.81,6.66,56.205975661,134.27,63.92816,8.874880000000001,64.5412514288,7.86816,2.29488,8.196,56.06,6.58,56.4448403311,135.29,7.86816,2.29488,8.196,7.86816,2.29488,8.196,0.0,0.0,0.0,134.27,75.17816,40.01488,85.1642317079,7.86816,2.29488,8.196,67.31,37.72,77.1585024479,135.29
2021-06-03 03:00:00,62.40656,9.36608,63.1054845921,7.42656,2.16608,7.736,54.98,7.2,55.4494400332,134.38,62.62656,9.30608,63.3142096405,7.42656,2.16608,7.736,55.2,7.14,55.65985627,135.43,7.42656,2.16608,7.736,7.42656,2.16608,7.736,0.0,0.0,0.0,134.38,73.67656,40.09608,83.8804573473,7.42656,2.16608,7.736,66.25,37.93,76.3396843064,135.43
2021-06-03 03:30:00,62.07232,9.64651,62.8174184869,6.98232,2.03651,7.27325,55.09,7.61,55.6131297447,134.89,62.31232,9.57651,63.0439114234,6.98232,2.03651,7.27325,55.33,7.54,55.8413869813,135.9,6.98232,2.03651,7.27325,6.98232,2.03651,7.27325,0.0,0.0,0.0,134.89,73.32232,40.10651,83.5744862656,6.98232,2.03651,7.27325,66.34,38.07,76.4873878492,135.9
2021-06-03 04:00:00,61.56504,9.74772,62.3319516412,6.81504,1.98772,7.099,54.75,7.76,55.2971979399,134.89,61.80504,9.67772,62.5581428257,6.81504,1.98772,7.099,54.99,7.69,55.5250952273,135.9,6.81504,1.98772,7.099,6.81504,1.98772,7.099,0.0,0.0,0.0,134.89,72.77504,40.35772,83.2162965446,6.81504,1.98772,7.099,65.96,38.37,76.3084431764,135.9
2021-06-03 04:30:00,61.10728,9.85629,61.897060686,6.70728,1.95629,6.98675,54.4,7.9,54.9706285211,135.12,61.32728,9.76629,62.1000458338,6.70728,1.95629,6.98675,54.62,7.8100000000000005,55.1755425891,136.13,6.70728,1.95629,6.98675,6.70728,1.95629,6.98675,0.0,0.0,0.0,135.12,72.21728,40.51629,82.8064326364,6.70728,1.95629,6.98675,65.51,38.56,76.016009498,136.13
2021-06-03 05:00:00,60.6932,10.26885,61.5557780112,6.6132,1.9288500000000002,6.88875,54.08,8.34,54.7193018961,135.12,60.9232,10.19885,61.7709708485,6.6132,1.9288500000000002,6.88875,54.31,8.27,54.9360446337,136.09,6.6132,1.9288500000000002,6.88875,6.6132,1.9288500000000002,6.88875,0.0,0.0,0.0,135.12,71.6632,40.39885,82.2659183111,6.6132,1.9288500000000002,6.88875,65.05,38.47,75.5740921216,136.09
2021-06-03 05:30:00,61.53448,10.31589,62.3931872512,6.53448,1.90589,6.80675,55.0,8.41,55.6392676084,135.37,61.78448,10.24589,62.6282702201,6.53448,1.90589,6.80675,55.25,8.34,55.8759169947,136.41,6.53448,1.90589,6.80675,6.53448,1.90589,6.80675,0.0,0.0,0.0,135.37,72.61448,39.75589,82.785225103,6.53448,1.90589,6.80675,66.08,37.85,76.1524057401,136.41
2021-06-03 06:00:00,62.80512,10.08816,63.6101726959,6.64512,1.93816,6.922,56.16,8.15,56.7482871988,134.94,63.05512,10.01816,63.8459997807,6.64512,1.93816,6.922,56.41,8.08,56.9857394442,136.02,6.64512,1.93816,6.922,6.64512,1.93816,6.922,0.0,0.0,0.0,134.94,74.08512,39.43816,83.9283829798,6.64512,1.93816,6.922,67.44,37.5,77.1647821224,136.02
2021-06-03 06:30:00,68.42592,8.16631,68.9115022827,6.53592,1.90631,6.80825,61.89,6.26,62.2057851007,133.91,68.70592,8.08631,69.180140593,6.53592,1.90631,6.80825,62.17,6.18,62.4764059466,134.99,6.53592,1.90631,6.80825,6.53592,1.90631,6.80825,0.0,0.0,0.0,133.91,80.65592,36.90631,88.6986648652,6.53592,1.90631,6.80825,74.12,35.0,81.9681303922,134.99
2021-06-03 07:00:00,72.75056000000001,7.11308,73.0974684062,6.97056,2.03308,7.261,65.78,5.08,65.9758652842,133.91,73.04056,7.03308,73.3783865958,6.97056,2.03308,7.261,66.07,5.0,66.2589231727,134.99,6.97056,2.03308,7.261,6.97056,2.03308,7.261,0.0,0.0,0.0,133.91,85.36056,33.52308,91.7072630504,6.97056,2.03308,7.261,78.39,31.49,84.4784718138,134.99
2021-06-03 07:30:00,77.55608,5.07844,77.7221724979,7.84608,2.28844,8.173,69.71,2.79,69.7658096778,133.49,77.86608,4.97844,78.0250682755,7.84608,2.28844,8.173,70.02,2.69,70.0716526136,134.59,7.84608,2.28844,8.173,7.84608,2.28844,8.173,0.0,0.0,0.0,133.49,90.89608,31.36844,96.1565202542,7.84608,2.28844,8.173,83.05,29.08,87.9940276382,134.59
2021-06-03 08:00:00,81.4924,3.4732,81.566380182,8.1024,2.3632,8.44,73.39,1.11,73.3983937154,132.98,81.8124,3.3732,81.8819105297,8.1024,2.3632,8.44,73.71,1.01,73.7169193605,134.05,8.1024,2.3632,8.44,8.1024,2.3632,8.44,0.0,0.0,0.0,132.98,95.2824,28.0732,99.3319702211,8.1024,2.3632,8.44,87.18,25.71,90.8920045989,134.05
2021-06-03 08:30:00,83.45168,13.67299,84.5643751846,8.10168,2.36299,8.43925,75.35,11.31,76.1940850723,131.85,83.79168,13.67299,84.8999192742,8.10168,2.36299,8.43925,75.69,11.31,76.5303351619,132.96,8.10168,2.36299,8.43925,8.10168,2.36299,8.43925,0.0,0.0,0.0,131.85,101.96168,12.95299,102.7811468041,8.10168,2.36299,8.43925,93.86,10.59,94.4555329242,132.96
2021-06-03 09:00:00,85.32832,14.99576,86.6359914354,7.52832,2.19576,7.842,77.8,12.8,78.8459257032,132.45,85.65832,14.94576,86.9524210543,7.52832,2.19576,7.842,78.13,12.75,79.1634979015,133.55,7.52832,2.19576,7.842,7.52832,2.19576,7.842,0.0,0.0,0.0,132.45,105.35832,11.12576,105.9441273918,7.52832,2.19576,7.842,97.83,8.93,98.236723276,133.55
2021-06-03 09:30:00,86.49752,14.50511,87.7052973444,7.45752,2.17511,7.76825,79.04,12.33,79.995940522,132.09,86.84752,14.46511,88.0439159594,7.45752,2.17511,7.76825,79.39,12.29,80.3356471313,133.17,7.45752,2.17511,7.76825,7.45752,2.17511,7.76825,0.0,0.0,0.0,132.09,106.74752,12.20511,107.4429976139,7.45752,2.17511,7.76825,99.29,10.03,99.7953155213,133.17
2021-06-03 10:00:00,88.03064,14.074770000000001,89.1487113163,7.97064,2.32477,8.30275,80.06,11.75,80.9176501142,131.88,88.38064,14.02477,89.4864889263,7.97064,2.32477,8.30275,80.41,11.7,81.2567418741,132.99,7.97064,2.32477,8.30275,7.97064,2.32477,8.30275,0.0,0.0,0.0,131.88,108.45064,12.97477,109.2240173815,7.97064,2.32477,8.30275,100.48,10.65,101.0428270586,132.99
2021-06-03 10:30:00,88.08224,14.21732,89.2222684726,8.80224,2.56732,9.169,79.28,11.65,80.1313977165,131.79,88.41224,14.17732,89.541725381,8.80224,2.56732,9.169,79.61,11.61,80.4521236513,132.91,8.80224,2.56732,9.169,8.80224,2.56732,9.169,0.0,0.0,0.0,131.79,108.36224,13.30732,109.1762786662,8.80224,2.56732,9.169,99.56,10.74,100.1376113156,132.91
2021-06-03 11:00:00,88.72944,13.46942,89.7459681426,9.04944,2.6394200000000003,9.4265,79.68,10.83,80.4126314704,131.79,89.07944,13.40942,90.0830681951,9.04944,2.6394200000000003,9.4265,80.03,10.77,80.7514321854,132.87,9.04944,2.6394200000000003,9.4265,9.04944,2.6394200000000003,9.4265,0.0,0.0,0.0,131.79,109.10944,13.71942,109.9685972551,9.04944,2.6394200000000003,9.4265,100.06,11.08,100.6715948021,132.87
2021-06-03 11:30:00,89.5952,13.3711,90.5874504457,8.5752,2.5011,8.9325,81.02,10.87,81.7459313972,131.67,89.9652,13.3211,90.9460769701,8.5752,2.5011,8.9325,81.39,10.82,82.1060564149,132.78,8.5752,2.5011,8.9325,8.5752,2.5011,8.9325,0.0,0.0,0.0,131.67,110.2452,13.8211,111.1081766939,8.5752,2.5011,8.9325,101.67,11.32,102.298246808,132.78
2021-06-03 12:00:00,90.5916,13.52755,91.5960293875,9.1116,2.65755,9.49125,81.48,10.87,82.2018692002,131.67,90.9316,13.47755,91.9249706694,9.1116,2.65755,9.49125,81.82,10.82,82.5323257881,132.78,9.1116,2.65755,9.49125,9.1116,2.65755,9.49125,0.0,0.0,0.0,131.67,111.3016,14.34755,112.2225394186,9.1116,2.65755,9.49125,102.19,11.69,102.8564640652,132.78
2021-06-03 12:30:00,88.68056,14.46058,89.8518229968,9.43056,2.7505800000000002,9.8235,79.25,11.71,80.1104649843,131.86,89.03056,14.42058,90.1908739366,9.43056,2.7505800000000002,9.8235,79.6,11.67,80.4509098768,132.89,9.43056,2.7505800000000002,9.8235,9.43056,2.7505800000000002,9.8235,0.0,0.0,0.0,131.86,109.01056,13.510580000000001,109.8446082584,9.43056,2.7505800000000002,9.8235,99.58,10.76,100.1596425712,132.89
2021-06-03 13:00:00,87.75984,14.62912,88.9707854793,9.21984,2.68912,9.604,78.54,11.94,79.4424017764,132.02,88.10984,14.58912,89.3094974076,9.21984,2.68912,9.604,78.89,11.9,79.7824673722,133.1,9.21984,2.68912,9.604,9.21984,2.68912,9.604,0.0,0.0,0.0,132.02,107.94984,13.19912,108.7537802782,9.21984,2.68912,9.604,98.73,10.51,99.2878290628,133.1
2021-06-03 13:30:00,84.57632,15.79476,86.0385282777,10.57632,3.08476,11.017,74.0,12.71,75.0835807617,132.28,84.88632,15.74476,86.3341461451,10.57632,3.08476,11.017,74.31,12.66,75.3807117239,133.38,10.57632,3.08476,11.017,10.57632,3.08476,11.017,0.0,0.0,0.0,132.28,104.00632,12.10476,104.7083559923,10.57632,3.08476,11.017,93.43,9.02,93.8643984693,133.38
2021-06-03 14:00:00,81.82376,15.64693,83.3063870238,10.34376,3.01693,10.774750000000001,71.48,12.63,72.5872392367,133.05,82.13376,15.59693,83.6015475764,10.34376,3.01693,10.774750000000001,71.79,12.58,72.8838836781,134.12,10.34376,3.01693,10.774750000000001,10.34376,3.01693,10.774750000000001,0.0,0.0,0.0,133.05,100.70376,12.14693,101.4336984762,10.34376,3.01693,10.774750000000001,90.36,9.13,90.820077626,134.12
2021-06-03 14:30:00,82.06624,15.59432,83.534726695,10.26624,2.99432,10.694,71.8,12.6,72.8971878744,133.16,82.38624,15.54432,83.8398379388,10.26624,2.99432,10.694,72.12,12.55,73.2038038629,134.21,10.26624,2.99432,10.694,10.26624,2.99432,10.694,0.0,0.0,0.0,133.16,101.07624,11.98432,101.7842336435,10.26624,2.99432,10.694,90.81,8.99,91.2539106011,134.21
2021-06-03 15:00:00,82.19456,15.87133,83.71287123,10.80456,3.15133,11.25475,71.39,12.72,72.5143468563,133.16,82.50456,15.81133,84.0059556053,10.80456,3.15133,11.25475,71.7,12.66,72.8091038264,134.21,10.80456,3.15133,11.25475,10.80456,3.15133,11.25475,0.0,0.0,0.0,133.16,101.35456,11.23133,101.9749459738,10.80456,3.15133,11.25475,90.55,8.08,90.9097844019,134.21
2021-06-03 15:30:00,81.48448,16.03089,83.0464322838,10.49448,3.06089,10.931750000000001,70.99,12.97,72.1650954409,133.46,81.80448,15.98089,83.3508355883,10.49448,3.06089,10.931750000000001,71.31,12.92,72.4709769494,134.53,10.49448,3.06089,10.931750000000001,10.49448,3.06089,10.931750000000001,0.0,0.0,0.0,133.46,100.44448,11.540890000000001,101.1053198623,10.49448,3.06089,10.931750000000001,89.95,8.48,90.348840059,134.53
2021-06-03 16:00:00,81.5436,16.1773,83.1328078213,10.1736,2.9673,10.5975,71.37,13.21,72.5822361188,133.46,81.8636,16.1173,83.4351027101,10.1736,2.9673,10.5975,71.69,13.15,72.8860658837,134.53,10.1736,2.9673,10.5975,10.1736,2.9673,10.5975,0.0,0.0,0.0,133.46,100.6036,11.2273,101.2281413355,10.1736,2.9673,10.5975,90.43,8.26,90.8064562683,134.53
2021-06-03 16:30:00,83.86848,17.01039,85.5761374769,9.73848,2.84039,10.14425,74.13,14.17,75.4721524802,133.67,84.20848,16.970390000000002,85.9014682102,9.73848,2.84039,10.14425,74.47,14.13,75.7986662152,134.65,9.73848,2.84039,10.14425,9.73848,2.84039,10.14425,0.0,0.0,0.0,133.67,103.46848,10.94039,104.0452713335,9.73848,2.84039,10.14425,93.73,8.1,94.0793436414,134.65
2021-06-03 17:00:00,86.51192,18.97181,88.5677248029,10.77192,3.14181,11.22075,75.74,15.83,77.3765888367,133.89,86.83192,18.93181,88.8717939549,10.77192,3.14181,11.22075,76.06,15.79,77.681707628,134.9,10.77192,3.14181,11.22075,10.77192,3.14181,11.22075,0.0,0.0,0.0,133.89,106.23192,11.23181,106.8240346681,10.77192,3.14181,11.22075,95.46,8.09,95.802190476,134.9
2021-06-03 17:30:00,86.40208,19.95769,88.6771042517,10.31208,3.00769,10.74175,76.09,16.95,77.9550549997,134.14,86.74208,19.93769,89.0039320775,10.31208,3.00769,10.74175,76.43,16.93,78.2826277024,135.17,10.31208,3.00769,10.74175,10.31208,3.00769,10.74175,0.0,0.0,0.0,134.14,106.19208,9.81769,106.6449478019,10.31208,3.00769,10.74175,95.88,6.8100000000000005,96.1215402498,135.17
2021-06-03 18:00:00,86.65408,19.97119,88.9256881371,9.84408,2.87119,10.25425,76.81,17.1,78.6904447821,134.43,86.97408,19.94119,89.2308335188,9.84408,2.87119,10.25425,77.13,17.07,78.9963404216,135.47,9.84408,2.87119,10.25425,9.84408,2.87119,10.25425,0.0,0.0,0.0,134.43,106.89408,7.35119,107.1465553971,9.84408,2.87119,10.25425,97.05,4.48,97.1533473433,135.47
2021-06-03 18:30:00,85.57936,20.82023,88.0755859206,10.14936,2.96023,10.57225,75.43,17.86,77.5155758541,134.62,85.88936,20.78023,88.3674154882,10.14936,2.96023,10.57225,75.74,17.82,77.808097265,135.69,10.14936,2.96023,10.57225,10.14936,2.96023,10.57225,0.0,0.0,0.0,134.62,105.54936000000001,6.53023,105.751176354,10.14936,2.96023,10.57225,95.4,3.5700000000000003,95.4667738012,135.69
2021-06-03 19:00:00,85.99352,20.66811,88.4423894576,9.83352,2.86811,10.24325,76.16,17.8,78.2124389084,134.62,86.32352,20.64811,88.7586308579,9.83352,2.86811,10.24325,76.49,17.78,78.5292843467,135.69,9.83352,2.86811,10.24325,9.83352,2.86811,10.24325,0.0,0.0,0.0,134.62,106.12352,6.50811,106.3228902587,9.83352,2.86811,10.24325,96.29,3.64,96.3587759366,135.69
2021-06-03 19:30:00,87.27144,11.95292,88.0861881126,10.50144,3.06292,10.939,76.77,8.89,77.2830188334,134.62,87.61144,11.84292,88.4082528557,10.50144,3.06292,10.939,77.11,8.78,77.6082502058,135.69,10.50144,3.06292,10.939,10.50144,3.06292,10.939,0.0,0.0,0.0,134.62,104.00144,21.17292,106.1347825333,10.50144,3.06292,10.939,93.5,18.11,95.2377136433,135.69
2021-06-03 20:00:00,88.07704,6.08747,88.2871579912,9.07704,2.64747,9.45525,79.0,3.44,79.0748607334,133.62,88.41704,6.02747,88.6222509134,9.07704,2.64747,9.45525,79.34,3.38,79.4119638342,134.72,9.07704,2.64747,9.45525,9.07704,2.64747,9.45525,0.0,0.0,0.0,133.62,102.66704,28.45747,106.5380152864,9.07704,2.64747,9.45525,93.59,25.81,97.0836968806,134.72
2021-06-03 20:30:00,87.35568,5.42749,87.5241251082,8.18568,2.38749,8.52675,79.17,3.04,79.2283440443,131.9,87.69568,5.34749,87.8585678233,8.18568,2.38749,8.52675,79.51,2.96,79.565078395,132.94,8.18568,2.38749,8.52675,8.18568,2.38749,8.52675,0.0,0.0,0.0,131.9,102.10568,28.89749,106.1161383417,8.18568,2.38749,8.52675,93.92,26.51,97.5896843934,132.94
2021-06-03 21:00:00,86.25784,5.47062,86.4311439508,8.12784,2.37062,8.4665,78.13,3.1,78.1914758781,131.9,86.59784,5.40062,86.7660797147,8.12784,2.37062,8.4665,78.47,3.03,78.5284776371,132.94,8.12784,2.37062,8.4665,8.12784,2.37062,8.4665,0.0,0.0,0.0,131.9,100.92784,30.03062,105.3008405695,8.12784,2.37062,8.4665,92.8,27.66,96.8344752658,132.94
2021-06-03 21:30:00,85.32896,5.94678,85.5359316723,7.90896,2.30678,8.2385,77.42,3.64,77.5055223839,132.13,85.64896,5.87678,85.8503400823,7.90896,2.30678,8.2385,77.74,3.5700000000000003,77.8219281437,133.2,7.90896,2.30678,8.2385,7.90896,2.30678,8.2385,0.0,0.0,0.0,132.13,99.88896,30.64678,104.4845895539,7.90896,2.30678,8.2385,91.98,28.34,96.2469531985,133.2
2021-06-03 22:00:00,84.7224,6.1307,84.943925882,7.9224,2.3107,8.2525,76.8,3.8200000000000003,76.894943917,132.27,85.0424,6.0507,85.257379553,7.9224,2.3107,8.2525,77.12,3.74,77.2106339826,133.37,7.9224,2.3107,8.2525,7.9224,2.3107,8.2525,0.0,0.0,0.0,132.27,99.1824,30.8707,103.8756400137,7.9224,2.3107,8.2525,91.26,28.56,95.624584705,133.37
2021-06-03 22:30:00,81.03768,7.05099,81.3438506573,7.47768,2.18099,7.78925,73.56,4.87,73.7210315989,132.21,81.35768,6.98099,81.6566366951,7.47768,2.18099,7.78925,73.88,4.8,74.0357643305,133.29,7.47768,2.18099,7.78925,7.47768,2.18099,7.78925,0.0,0.0,0.0,132.21,94.91768,31.92099,100.141477816,7.47768,2.18099,7.78925,87.44,29.74,92.3591966184,133.29
2021-06-03 23:00:00,77.35792000000001,7.71356,77.7415384116,7.41792,2.16356,7.727,69.94,5.55,70.1598610318,132.06,77.63792,7.64356,78.013272149,7.41792,2.16356,7.727,70.22,5.48,70.4335062311,133.15,7.41792,2.16356,7.727,7.41792,2.16356,7.727,0.0,0.0,0.0,132.06,90.58792,32.84356,96.358033829,7.41792,2.16356,7.727,83.17,30.68,88.6482447655,133.15
2021-06-03 23:30:00,73.25264,9.05452,73.8101185435,7.59264,2.21452,7.909,65.66,6.84,66.0153103454,133.16,73.52264,8.99452,74.0707768462,7.59264,2.21452,7.909,65.93,6.78,66.2776983608,134.24,7.59264,2.21452,7.909,7.59264,2.21452,7.909,0.0,0.0,0.0,133.16,85.77264,34.66452,92.5125651974,7.59264,2.21452,7.909,78.18,32.45,84.6470017189,134.24
2021-06-04 00:00:00,69.74328,10.34304,70.5060535103,7.79328,2.27304,8.118,61.95,8.07,62.4734135453,133.16,70.00328,10.29304,70.7559600543,7.79328,2.27304,8.118,62.21,8.02,62.724831606,134.24,7.79328,2.27304,8.118,7.79328,2.27304,8.118,0.0,0.0,0.0,133.16,81.36328,34.33304,88.3104805105,7.79328,2.27304,8.118,73.57,32.06,80.2520311269,134.24
2021-06-04 00:30:00,67.14616,10.93263,68.0303550003,8.30616,2.42263,8.65225,58.84,8.51,59.4522135837,134.33,67.37616,10.872630000000001,68.2477913156,8.30616,2.42263,8.65225,59.07,8.45,59.6713281233,135.34,8.30616,2.42263,8.65225,8.30616,2.42263,8.65225,0.0,0.0,0.0,134.33,78.22616,35.17263,85.7697266491,8.30616,2.42263,8.65225,69.92,32.75,77.2099015671,135.34
2021-06-04 01:00:00,64.94464,11.06927,65.8812188948,9.01464,2.62927,9.39025,55.93,8.44,56.563225686,134.33,65.17464,10.99927,66.0962755355,9.01464,2.62927,9.39025,56.16,8.37,56.780300281,135.34,9.01464,2.62927,9.39025,9.01464,2.62927,9.39025,0.0,0.0,0.0,134.33,75.81464,37.41927,84.5462087007,9.01464,2.62927,9.39025,66.8,34.79,75.3165592682,135.34
2021-06-04 01:30:00,64.05496,11.85353,65.1424905424,9.47496,2.7635300000000003,9.86975,54.58,9.09,55.3317675481,134.8,64.29496,11.79353,65.3676466707,9.47496,2.7635300000000003,9.86975,54.82,9.03,55.5587373867,135.8,9.47496,2.7635300000000003,9.86975,9.47496,2.7635300000000003,9.86975,0.0,0.0,0.0,134.8,74.75496,38.44353,84.060746151,9.47496,2.7635300000000003,9.86975,65.28,35.68,74.39449442,135.8
2021-06-04 02:00:00,63.85704,12.22122,65.0159963074,9.70704,2.83122,10.1115,54.15,9.39,54.95811678,135.15,64.08704,12.15122,65.228834448,9.70704,2.83122,10.1115,54.38,9.32,55.1728810196,136.16,9.70704,2.83122,10.1115,9.70704,2.83122,10.1115,0.0,0.0,0.0,135.15,74.53704,38.85122,84.0546704678,9.70704,2.83122,10.1115,64.83,36.02,74.1644746493,136.16
2021-06-04 02:30:00,63.03336,12.30098,64.2224149488,9.60336,2.80098,10.0035,53.43,9.5,54.2679914867,134.72,63.25336,12.24098,64.4269287073,9.60336,2.80098,10.0035,53.65,9.44,54.4741782866,135.73,9.60336,2.80098,10.0035,9.60336,2.80098,10.0035,0.0,0.0,0.0,134.72,73.45336,38.08098,82.7378820919,9.60336,2.80098,10.0035,63.85,35.28,72.9486182186,135.73
2021-06-04 03:00:00,61.64312,12.46966,62.8917058431,9.39312,2.73966,9.7845,52.25,9.73,53.148239858,134.72,61.86312,12.40966,63.0955250192,9.39312,2.73966,9.7845,52.47,9.67,53.3536296797,135.73,9.39312,2.73966,9.7845,9.39312,2.73966,9.7845,0.0,0.0,0.0,134.72,71.95312,39.10966,81.8951584836,9.39312,2.73966,9.7845,62.56,36.37,72.3638756563,135.73
2021-06-04 03:30:00,60.84624,12.67932,62.1532788982,8.22624,2.39932,8.569,52.62,10.28,53.6147628923,135.12,61.06624,12.61932,62.3564984986,8.22624,2.39932,8.569,52.84,10.22,53.8192716413,136.11,8.22624,2.39932,8.569,8.22624,2.39932,8.569,0.0,0.0,0.0,135.12,71.20624,39.15932,81.2636509012,8.22624,2.39932,8.569,62.98,36.76,72.9230964784,136.11
2021-06-04 04:00:00,60.42008,12.69544,61.7394546785,8.59008,2.50544,8.948,51.83,10.19,52.8222017716,135.3,60.64008,12.63544,61.9425027457,8.59008,2.50544,8.948,52.05,10.13,53.0265914424,136.3,8.59008,2.50544,8.948,8.59008,2.50544,8.948,0.0,0.0,0.0,135.3,70.64008,39.29544,80.8341048519,8.59008,2.50544,8.948,62.05,36.79,72.1367215778,136.3
2021-06-04 04:30:00,60.06944,12.67442,61.3920071691,8.68944,2.53442,9.0515,51.38,10.14,52.371022522,135.39,60.27944,12.61442,61.585180674,8.68944,2.53442,9.0515,51.59,10.08,52.565525775,136.37,8.68944,2.53442,9.0515,8.68944,2.53442,9.0515,0.0,0.0,0.0,135.39,70.33944,40.44442,81.1380793996,8.68944,2.53442,9.0515,61.65,37.91,72.373272691,136.37
2021-06-04 05:00:00,57.26552,26.08536,62.9268288348,9.51552,2.77536,9.912,47.75,23.31,53.1358504213,135.47,58.17552,11.11536,59.2278849462,9.51552,2.77536,9.912,48.66,8.34,49.3695371662,136.47,9.51552,2.77536,9.912,9.51552,2.77536,9.912,0.0,0.0,0.0,135.47,69.58552,30.37536,75.9263267174,9.51552,2.77536,9.912,60.07,27.6,66.1072227521,136.47
2021-06-04 05:30:00,57.36704,31.01997,65.2166835799,9.49704,2.76997,9.89275,47.87,28.25,55.5841650113,134.01,58.56704,10.54997,59.5096634284,9.49704,2.76997,9.89275,49.07,7.78,49.6829276513,135.02,9.49704,2.76997,9.89275,9.49704,2.76997,9.89275,0.0,0.0,0.0,134.01,70.65704,26.22997,75.368618322,9.49704,2.76997,9.89275,61.16,23.46,65.5050929318,135.02
2021-06-04 06:00:00,59.43952,31.07111,67.0706374986,8.36952,2.44111,8.71825,51.07,28.63,58.5476028544,133.23,60.69952,10.70111,61.6355861776,8.36952,2.44111,8.71825,52.33,8.26,52.9778868963,134.25,8.36952,2.44111,8.71825,8.36952,2.44111,8.71825,0.0,0.0,0.0,133.23,72.87952,22.92111,76.398964123,8.36952,2.44111,8.71825,64.51,20.48,67.6828671083,134.25
2021-06-04 06:30:00,65.34744,27.16342,70.7682082623,8.13744,2.37342,8.4765,57.21,24.79,62.3500457097,131.79,66.71744,7.07342,67.0913561545,8.13744,2.37342,8.4765,58.58,4.7,58.768243125,132.82,8.13744,2.37342,8.4765,8.13744,2.37342,8.4765,0.0,0.0,0.0,131.79,80.44744,22.70342,83.5896876549,8.13744,2.37342,8.4765,72.31,20.33,75.11354738,132.82
2021-06-04 07:00:00,69.08504,25.50022,73.6410481447,8.67504,2.53022,9.0365,60.41,22.97,64.629629428,131.79,70.49504,5.45022,70.7054139557,8.67504,2.53022,9.0365,61.82,2.92,61.88892308,132.82,8.67504,2.53022,9.0365,8.67504,2.53022,9.0365,0.0,0.0,0.0,131.79,84.96504,21.95022,87.754602046,8.67504,2.53022,9.0365,76.29,19.42,78.7229350317,132.82
2021-06-04 07:30:00,75.22568,25.64124,79.4756322416,8.57568,2.50124,8.933,66.65,23.14,70.5526902393,131.54,76.35568,12.28124,77.3370462599,8.57568,2.50124,8.933,67.78,9.78,68.4819450658,132.58,8.57568,2.50124,8.933,8.57568,2.50124,8.933,0.0,0.0,0.0,131.54,93.09568,15.68124,94.4071338544,8.57568,2.50124,8.933,84.52,13.18,85.5414683063,132.58
2021-06-04 08:00:00,79.71184,24.34012,83.3451790915,7.61184,2.22012,7.929,72.1,22.12,75.4168707916,131.54,80.04184,24.31012,83.6521254064,7.61184,2.22012,7.929,72.43,22.09,75.7236620879,132.58,7.61184,2.22012,7.929,7.61184,2.22012,7.929,0.0,0.0,0.0,131.54,101.16184,14.81012,102.240195259,7.61184,2.22012,7.929,93.55,12.59,94.3933821833,132.58
2021-06-04 08:30:00,84.5096,22.4578,87.4426970821,7.8096,2.2778,8.135,76.7,20.18,79.310291892,131.71,84.8396,22.4278,87.7539967238,7.8096,2.2778,8.135,77.03,20.15,79.6218776468,132.76,7.8096,2.2778,8.135,7.8096,2.2778,8.135,0.0,0.0,0.0,131.71,106.9396,17.2278,108.318397057,7.8096,2.2778,8.135,99.13,14.95,100.2509820401,132.76
2021-06-04 09:00:00,87.0444,21.5167,89.6643516134,7.8744,2.2967,8.2025,79.17,19.22,81.4696096713,131.71,87.4044,21.4867,90.0067076181,7.8744,2.2967,8.2025,79.53,19.19,81.8124501528,132.76,7.8744,2.2967,8.2025,7.8744,2.2967,8.2025,0.0,0.0,0.0,131.71,110.0544,18.2067,111.5502348014,7.8744,2.2967,8.2025,102.18,15.91,103.4112203777,132.76
2021-06-04 09:30:00,87.1612,21.1216,89.6838713036,7.8911999999999995,2.3016,8.22,79.27,18.82,81.4734637781,131.31,87.5012,21.0916,90.0073085477,7.8911999999999995,2.3016,8.22,79.61,18.79,81.7974094944,132.41,7.8911999999999995,2.3016,8.22,7.8911999999999995,2.3016,8.22,0.0,0.0,0.0,131.31,110.1612,18.3716,111.6826113233,7.8911999999999995,2.3016,8.22,102.27,16.07,103.5248656121,132.41
2021-06-04 10:00:00,88.63448,19.90089,90.8411606468,7.85448,2.29089,8.18175,80.78,17.61,82.6772066533,131.31,88.98448,19.85089,91.1717912222,7.85448,2.29089,8.18175,81.13,17.56,83.0086170226,132.41,7.85448,2.29089,8.18175,7.85448,2.29089,8.18175,0.0,0.0,0.0,131.31,111.94448,19.45089,113.6217572662,7.85448,2.29089,8.18175,104.09,17.16,105.4949937201,132.41
2021-06-04 10:30:00,88.18008,19.95419,90.4096024068,7.18008,2.09419,7.47925,81.0,17.86,82.9456424413,131.37,88.55008,19.91419,90.7617299932,7.18008,2.09419,7.47925,81.37,17.82,83.2984351594,132.43,7.18008,2.09419,7.47925,7.18008,2.09419,7.47925,0.0,0.0,0.0,131.37,111.60008,19.10419,113.2234425001,7.18008,2.09419,7.47925,104.42,17.01,105.7963917154,132.43
2021-06-04 11:00:00,87.01744,20.02592,89.2920619988,7.11744,2.07592,7.414,79.9,17.95,81.8914678095,131.37,87.35744,19.99592,89.6167347095,7.11744,2.07592,7.414,80.24,17.92,82.2166893033,132.43,7.11744,2.07592,7.414,7.11744,2.07592,7.414,0.0,0.0,0.0,131.37,110.20744,18.73592,111.7887048391,7.11744,2.07592,7.414,103.09,16.66,104.4275045187,132.43
2021-06-04 11:30:00,86.51392,20.03281,88.8029944893,7.00392,2.04281,7.29575,79.51,17.99,81.5198147692,131.32,86.86392,19.99281,89.1350270627,7.00392,2.04281,7.29575,79.86,17.95,81.8524410143,132.37,7.00392,2.04281,7.29575,7.00392,2.04281,7.29575,0.0,0.0,0.0,131.32,109.64392,18.40281,111.1775724185,7.00392,2.04281,7.29575,102.64,16.36,103.9356493221,132.37
2021-06-04 12:00:00,86.96464,20.20677,89.2813651562,7.15464,2.08677,7.45275,79.81,18.12,81.8411296354,131.32,87.32464,20.17677,89.6253022241,7.15464,2.08677,7.45275,80.17,18.09,82.1856252638,132.37,7.15464,2.08677,7.45275,7.15464,2.08677,7.45275,0.0,0.0,0.0,131.32,110.15464,18.61677,111.7167348196,7.15464,2.08677,7.45275,103.0,16.53,104.3179797542,132.37
2021-06-04 12:30:00,88.24688,21.12034,90.7390797366,7.16688,2.09034,7.4655000000000005,81.08,19.03,83.2832954439,131.62,88.59688,21.10034,91.0748675204,7.16688,2.09034,7.4655000000000005,81.43,19.01,83.6195252319,132.65,7.16688,2.09034,7.4655000000000005,7.16688,2.09034,7.4655000000000005,0.0,0.0,0.0,131.62,111.58688,19.23034,113.2317877835,7.16688,2.09034,7.4655000000000005,104.42,17.14,105.8173709747,132.65
2021-06-04 13:00:00,87.26296,21.64253,89.9067477599,7.00296,2.04253,7.29475,80.26,19.6,82.6185669205,131.94,87.60296,21.61253,90.2295963294,7.00296,2.04253,7.29475,80.6,19.57,82.9418163534,133.01,7.00296,2.04253,7.29475,7.00296,2.04253,7.29475,0.0,0.0,0.0,131.94,110.32296,19.63253,112.0561990135,7.00296,2.04253,7.29475,103.32,17.59,104.8066338549,133.01
2021-06-04 13:30:00,84.94144,22.40542,87.8467476612,7.32144,2.13542,7.6265,77.62,20.27,80.2230471872,132.25,85.29144,22.37542,88.177600089,7.32144,2.13542,7.6265,77.97,20.24,80.5541960422,133.22,7.32144,2.13542,7.6265,7.32144,2.13542,7.6265,0.0,0.0,0.0,132.25,107.55144,18.69542,109.1642385356,7.32144,2.13542,7.6265,100.23,16.56,101.5888108996,133.22
2021-06-04 14:00:00,84.09568,22.08624,86.947601416,7.01568,2.04624,7.308,77.08,20.04,79.6425012164,132.69,84.42568,22.06624,87.2617578966,7.01568,2.04624,7.308,77.41,20.02,79.9569165238,133.66,7.01568,2.04624,7.308,7.01568,2.04624,7.308,0.0,0.0,0.0,132.69,106.84568,17.53624,108.2752005216,7.01568,2.04624,7.308,99.83,15.49,101.024596015,133.66
2021-06-04 14:30:00,82.984,22.627,86.0135186177,7.224,2.107,7.525,75.76,20.52,78.4897955151,132.883,83.324,22.597,86.333732602,7.224,2.107,7.525,76.1,20.49,78.8102157084,133.843,7.224,2.107,7.525,7.224,2.107,7.525,0.0,0.0,0.0,132.883,105.504,17.127,106.8851165738,7.224,2.107,7.525,98.28,15.02,99.4211184809,133.843
2021-06-04 15:00:00,82.07696,23.52203,85.3809888568,7.20696,2.10203,7.50725,74.87,21.42,77.8738293652,133.19,82.40696,23.49203,85.6900375187,7.20696,2.10203,7.50725,75.2,21.39,78.182939955,134.16,7.20696,2.10203,7.50725,7.20696,2.10203,7.50725,0.0,0.0,0.0,133.19,104.25696,17.08203,105.6470986699,7.20696,2.10203,7.50725,97.05,14.98,98.1993019323,134.16
2021-06-04 15:30:00,79.84344,24.50892,83.5204290614,7.09344,2.06892,7.389,72.75,22.44,76.1322277357,133.25,80.15344,24.49892,83.8139071097,7.09344,2.06892,7.389,73.06,22.43,76.4255749079,134.23,7.09344,2.06892,7.389,7.09344,2.06892,7.389,0.0,0.0,0.0,133.25,101.43344,16.00892,102.6889880649,7.09344,2.06892,7.389,94.34,13.94,95.364349733,134.23
2021-06-04 16:00:00,79.43176,25.28343,83.3586008116,7.21176,2.10343,7.51225,72.22,23.18,75.8488022318,132.7,79.75176,25.27343,83.6605611209,7.21176,2.10343,7.51225,72.54,23.17,76.1505121454,133.74,7.21176,2.10343,7.51225,7.21176,2.10343,7.51225,0.0,0.0,0.0,132.7,100.85176,16.04343,102.1198763281,7.21176,2.10343,7.51225,93.64,13.94,94.6719240324,133.74
2021-06-04 16:30:00,79.01712,26.08791,83.2122845574,7.22712,2.10791,7.52825,71.79,23.98,75.6891306596,132.98,79.32712,26.07791,83.5035888897,7.22712,2.10791,7.52825,72.1,23.97,75.9800690971,134.06,7.22712,2.10791,7.52825,7.22712,2.10791,7.52825,0.0,0.0,0.0,132.98,100.41712,14.87791,101.5133005821,7.22712,2.10791,7.52825,93.19,12.77,94.0608792219,134.06
2021-06-04 17:00:00,78.818,26.2415,83.0716163696,7.788,2.2715,8.1125,71.03,23.97,74.9654707182,132.98,79.138,26.2315,83.3721454459,7.788,2.2715,8.1125,71.35,23.96,75.2655571958,134.06,7.788,2.2715,8.1125,7.788,2.2715,8.1125,0.0,0.0,0.0,132.98,100.048,14.6815,101.119477581,7.788,2.2715,8.1125,92.26,12.41,93.0909001998,134.06
2021-06-04 17:30:00,80.13216,26.19063,84.3036901094,7.44216,2.17063,7.75225,72.69,24.02,76.555839098,132.65,80.45216,26.19063,84.6079142188,7.44216,2.17063,7.75225,73.01,24.02,76.859745641,133.64,7.44216,2.17063,7.75225,7.44216,2.17063,7.75225,0.0,0.0,0.0,132.65,101.77216,13.97063,102.7265839676,7.44216,2.17063,7.75225,94.33,11.8,95.065182375,133.64
2021-06-04 18:00:00,80.92112,26.43116,85.1283377084,7.34112,2.14116,7.647,73.58,24.29,77.485614794,132.25,81.24112,26.42116,85.4294871493,7.34112,2.14116,7.647,73.9,24.28,77.7864281221,133.24,7.34112,2.14116,7.647,7.34112,2.14116,7.647,0.0,0.0,0.0,132.25,102.78112,13.74116,103.6956031209,7.34112,2.14116,7.647,95.44,11.6,96.142361111,133.24
2021-06-04 18:30:00,80.68288,26.96459,85.069478892,7.11288,2.07459,7.40925,73.57,24.89,77.6663183111,132.57,81.00288,26.95459,85.3698804636,7.11288,2.07459,7.40925,73.89,24.88,77.966316445,133.57,7.11288,2.07459,7.40925,7.11288,2.07459,7.40925,0.0,0.0,0.0,132.57,102.54288,13.30459,103.4023904644,7.11288,2.07459,7.40925,95.43,11.23,96.0884894251,133.57
2021-06-04 19:00:00,81.41816,26.59613,85.6520338857,6.87816,2.00613,7.16475,74.54,24.59,78.4912714893,132.8,81.73816,26.59613,85.9562733671,6.87816,2.00613,7.16475,74.86,24.59,78.7952263783,133.82,6.87816,2.00613,7.16475,6.87816,2.00613,7.16475,0.0,0.0,0.0,132.8,103.44816,13.95613,104.38532163080001,6.87816,2.00613,7.16475,96.57,11.95,97.3065640129,133.82
2021-06-04 19:30:00,81.25984,27.13537,85.6708229321,6.66984,1.94537,6.94775,74.59,25.19,78.7286745729,132.7,81.56984,27.13537,85.9649178599,6.66984,1.94537,6.94775,74.9,25.19,79.0224404837,133.71,6.66984,1.94537,6.94775,6.66984,1.94537,6.94775,0.0,0.0,0.0,132.7,103.25984,13.53537,104.143174514,6.66984,1.94537,6.94775,96.59,11.59,97.2828669397,133.71
2021-06-04 20:00:00,80.54784,27.34812,85.0639418097,6.50784,1.89812,6.779,74.04,25.45,78.2919159301,132.9,80.88784,27.34812,85.3859609503,6.50784,1.89812,6.779,74.38,25.45,78.6135287339,133.92,6.50784,1.89812,6.779,6.50784,1.89812,6.779,0.0,0.0,0.0,132.9,102.44784,13.08812,103.2804860843,6.50784,1.89812,6.779,95.94,11.19,96.5903706381,133.92
2021-06-04 20:30:00,79.80696,27.88953,84.5397938728,6.54696,1.9095300000000002,6.81975,73.26,25.98,77.7302257812,132.99,80.10696,27.89953,84.8263450507,6.54696,1.9095300000000002,6.81975,73.56,25.99,78.0163681544,133.73,6.54696,1.9095300000000002,6.81975,6.54696,1.9095300000000002,6.81975,0.0,0.0,0.0,132.99,101.57696,12.03953,102.2879713625,6.54696,1.9095300000000002,6.81975,95.03,10.13,95.5683933108,133.73
2021-06-04 21:00:00,78.40896,28.13178,83.3028334107,6.58896,1.92178,6.8635,71.82,26.21,76.4531000026,132.99,78.71896,28.12178,83.5913223597,6.58896,1.92178,6.8635,72.13,26.2,76.740972759,134.03,6.58896,1.92178,6.8635,6.58896,1.92178,6.8635,0.0,0.0,0.0,132.99,99.86896,11.46178,100.5245321912,6.58896,1.92178,6.8635,93.28,9.54,93.7665718687,134.03
2021-06-04 21:30:00,77.01464,28.97677,82.2855271233,6.91464,2.01677,7.20275,70.1,26.96,75.1056029867,132.99,77.30464,28.97677,82.5570140277,6.91464,2.01677,7.20275,70.39,26.96,75.3763470858,133.95,6.91464,2.01677,7.20275,6.91464,2.01677,7.20275,0.0,0.0,0.0,132.99,98.10464,10.88677,98.7068495625,6.91464,2.01677,7.20275,91.19,8.87,91.6203743716,133.95
2021-06-04 22:00:00,77.77232,28.94776,82.9849779611,6.95232,2.02776,7.242,70.82,26.92,75.7638357002,133.35,78.07232,28.94776,83.2661993801,6.95232,2.02776,7.242,71.12,26.92,76.0443344372,134.39,6.95232,2.02776,7.242,6.95232,2.02776,7.242,0.0,0.0,0.0,133.35,99.00232,10.73776,99.5829245162,6.95232,2.02776,7.242,92.05,8.71,92.4611626576,134.39
2021-06-04 22:30:00,75.27112,29.93866,81.0065729966,6.92112,2.01866,7.2095,68.35,27.92,73.8325734348,133.02,75.55112,29.94866,81.2704987622,6.92112,2.01866,7.2095,68.63,27.93,74.0956260517,134.04,6.92112,2.01866,7.2095,6.92112,2.01866,7.2095,0.0,0.0,0.0,133.02,95.95112,9.62866,96.4330260992,6.92112,2.01866,7.2095,89.03,7.61,89.354647333,134.04
2021-06-04 23:00:00,71.92688,26.83159,76.7685501261,6.89688,2.01159,7.1842500000000005,65.03,24.82,69.6055550944,133.2,72.19688,26.77159,77.0006981323,6.89688,2.01159,7.1842500000000005,65.3,24.76,69.8365778085,134.25,6.89688,2.01159,7.1842500000000005,6.89688,2.01159,7.1842500000000005,0.0,0.0,0.0,133.2,90.99688,12.70159,91.879064853,6.89688,2.01159,7.1842500000000005,84.1,10.69,84.7766837049,134.25
2021-06-04 23:30:00,69.15552,15.44286,70.8587882443,6.93552,2.02286,7.2245,62.22,13.42,63.6508036084,133.42,69.42552,15.38286,71.1093187216,6.93552,2.02286,7.2245,62.49,13.36,63.9021885384,134.45,6.93552,2.02286,7.2245,6.93552,2.02286,7.2245,0.0,0.0,0.0,133.42,83.53552,28.53286,88.274046024,6.93552,2.02286,7.2245,76.6,26.51,81.0576344338,134.45
2021-06-05 00:00:00,66.47288,16.04334,68.3815218743,6.90288,2.01334,7.1905,59.57,14.03,61.1998839868,132.89,66.71288,16.00334,68.6055045098,6.90288,2.01334,7.1905,59.81,13.99,61.4243941769,133.91,6.90288,2.01334,7.1905,6.90288,2.01334,7.1905,0.0,0.0,0.0,132.89,80.37288,29.75334,85.7033317943,6.90288,2.01334,7.1905,73.47,27.74,78.5324678079,133.91
2021-06-05 00:30:00,63.89512,17.26816,66.1874286372,7.12512,2.07816,7.422,56.77,15.19,58.7670741147,133.73,64.13512,17.21816,66.406164256,7.12512,2.07816,7.422,57.01,15.14,58.9860975146,134.77,7.12512,2.07816,7.422,7.12512,2.07816,7.422,0.0,0.0,0.0,133.73,77.06512,29.35816,82.4677772175,7.12512,2.07816,7.422,69.94,27.28,75.0719787937,134.77
2021-06-05 01:00:00,62.31704,17.35997,64.6898912718,7.09704,2.06997,7.39275,55.22,15.29,57.29775301,133.9,62.55704,17.31997,64.9104353272,7.09704,2.06997,7.39275,55.46,15.25,57.5184674692,134.89,7.09704,2.06997,7.39275,7.09704,2.06997,7.39275,0.0,0.0,0.0,133.9,75.18704,29.55997,80.78912557,7.09704,2.06997,7.39275,68.09,27.49,73.4298862862,134.89
2021-06-05 01:30:00,61.48912,17.85016,64.027650983,7.26912,2.12016,7.572,54.22,15.73,56.455657821,133.9,61.71912,17.80016,64.2346905465,7.26912,2.12016,7.572,54.45,15.68,56.662729373,134.89,7.26912,2.12016,7.572,7.26912,2.12016,7.572,0.0,0.0,0.0,133.9,74.15912,29.85016,79.9412730146,7.26912,2.12016,7.572,66.89,27.73,72.4101166965,134.89
2021-06-05 02:00:00,61.34304,17.95547,63.9168792993,7.01304,2.04547,7.30525,54.33,15.91,56.6116330801,134.35,61.58304,17.92547,64.1388594408,7.01304,2.04547,7.30525,54.57,15.88,56.8336106543,135.29,7.01304,2.04547,7.30525,7.01304,2.04547,7.30525,0.0,0.0,0.0,134.35,74.04304,30.13547,79.9407175635,7.01304,2.04547,7.30525,67.03,28.09,72.6778439416,135.29
2021-06-05 02:30:00,60.43608,18.50969,63.2070280085,6.85608,1.9996900000000002,7.14175,53.58,16.51,56.0660012842,134.35,60.66608,18.45969,63.412407441,6.85608,1.9996900000000002,7.14175,53.81,16.46,56.2711977836,135.34,6.85608,1.9996900000000002,7.14175,6.85608,1.9996900000000002,7.14175,0.0,0.0,0.0,134.35,72.90608,30.00969,78.8408396382,6.85608,1.9996900000000002,7.14175,66.05,28.01,71.7437286458,135.34
2021-06-05 03:00:00,59.03248,18.73239,61.933320031,6.76248,1.97239,7.04425,52.27,16.76,54.8912606887,134.45,59.26248,18.70239,62.1435509724,6.76248,1.97239,7.04425,52.5,16.73,55.1012059759,135.39,6.76248,1.97239,7.04425,6.76248,1.97239,7.04425,0.0,0.0,0.0,134.45,71.40248,31.36239,77.9866248575,6.76248,1.97239,7.04425,64.64,29.39,71.0077580269,135.39
2021-06-05 03:30:00,57.9168,18.64615,60.8443475769,6.4668,1.8861500000000002,6.73625,51.45,16.76,54.1109979579,134.21,58.1168,18.60615,61.022547145,6.4668,1.8861500000000002,6.73625,51.65,16.72,54.2888653409,135.17,6.4668,1.8861500000000002,6.73625,6.4668,1.8861500000000002,6.73625,0.0,0.0,0.0,134.21,70.1368,31.90615,77.0530539438,6.4668,1.8861500000000002,6.73625,63.67,30.02,70.3922531249,135.17
2021-06-05 04:00:00,57.21496,18.77353,60.216252594,6.35496,1.8535300000000001,6.61975,50.86,16.92,53.6006156681,134.21,57.44496,18.74353,60.4255189987,6.35496,1.8535300000000001,6.61975,51.09,16.89,53.8094805773,135.17,6.35496,1.8535300000000001,6.61975,6.35496,1.8535300000000001,6.61975,0.0,0.0,0.0,134.21,69.35496,32.15353,76.4457975827,6.35496,1.8535300000000001,6.61975,63.0,30.3,69.907724895,135.17
2021-06-05 04:30:00,56.80296,18.80878,59.835996439,6.37296,1.85878,6.6385000000000005,50.43,16.95,53.2023251372,134.21,57.01296,18.76878,60.0228682308,6.37296,1.85878,6.6385000000000005,50.64,16.91,53.3887413225,135.17,6.37296,1.85878,6.6385000000000005,6.37296,1.85878,6.6385000000000005,0.0,0.0,0.0,134.21,68.85296,32.10878,75.971730623,6.37296,1.85878,6.6385000000000005,62.48,30.25,69.4176699407,135.17
2021-06-05 05:00:00,55.50536,19.28698,58.7608082505,6.43536,1.87698,6.7035,49.07,17.41,52.0670049071,134.21,55.71536,19.26698,58.9526747336,6.43536,1.87698,6.7035,49.28,17.39,52.25830556,135.17,6.43536,1.87698,6.7035,6.43536,1.87698,6.7035,0.0,0.0,0.0,134.21,67.25536,32.33698,74.6254897756,6.43536,1.87698,6.7035,60.82,30.46,68.0212025768,135.17
2021-06-05 05:30:00,55.53976,19.25493,58.7827973999,6.59976,1.92493,6.87475,48.94,17.33,51.9177474473,134.57,55.74976,19.20493,58.964947862,6.59976,1.92493,6.87475,49.15,17.28,52.0991449066,135.52,6.59976,1.92493,6.87475,6.59976,1.92493,6.87475,0.0,0.0,0.0,134.57,67.26976,32.25493,74.6029565082,6.59976,1.92493,6.87475,60.67,30.33,67.8288861769,135.52
2021-06-05 06:00:00,55.78784,19.25937,59.018695552,6.4778400000000005,1.88937,6.74775,49.31,17.37,52.279948355,134.4,56.00784,19.23937,59.2201950306,6.4778400000000005,1.88937,6.74775,49.53,17.35,52.4808860443,135.3,6.4778400000000005,1.88937,6.74775,6.4778400000000005,1.88937,6.74775,0.0,0.0,0.0,134.4,67.58784,32.26937,74.896117096,6.4778400000000005,1.88937,6.74775,61.11,30.38,68.2449741739,135.3
2021-06-05 06:30:00,58.32848,18.27539,61.1244751205,6.49848,1.89539,6.76925,51.83,16.38,54.3567226753,134.4,58.55848,18.22539,61.3291156023,6.49848,1.89539,6.76925,52.06,16.33,54.5610896152,135.3,6.49848,1.89539,6.76925,6.49848,1.89539,6.76925,0.0,0.0,0.0,134.4,70.68848,31.85539,77.5346830571,6.49848,1.89539,6.76925,64.19,29.96,70.8375444238,135.3
2021-06-05 07:00:00,60.36944,17.27067,62.791283855,6.61944,1.93067,6.89525,53.75,15.34,55.896136718,133.89,60.60944,17.23067,63.0111117642,6.61944,1.93067,6.89525,53.99,15.3,56.1160413786,134.84,6.61944,1.93067,6.89525,6.61944,1.93067,6.89525,0.0,0.0,0.0,133.89,73.11944,30.71067,79.3069842937,6.61944,1.93067,6.89525,66.5,28.78,72.4605989487,134.84
2021-06-05 07:30:00,62.99016,16.68713,65.1630306574,6.71016,1.95713,6.98975,56.28,14.73,58.1756933779,133.82,63.25016,16.63713,65.4016577363,6.71016,1.95713,6.98975,56.54,14.68,58.4146728143,134.84,6.71016,1.95713,6.98975,6.71016,1.95713,6.98975,0.0,0.0,0.0,133.82,76.09016,28.82713,81.3677815407,6.71016,1.95713,6.98975,69.38,26.87,74.4014872163,134.84
2021-06-05 08:00:00,65.41304,16.33422,67.4216029552,7.04304,2.05422,7.3365,58.37,14.28,60.0913912304,133.45,65.67304,16.28422,67.6618356524,7.04304,2.05422,7.3365,58.63,14.23,60.3321622354,134.44,7.04304,2.05422,7.3365,7.04304,2.05422,7.3365,0.0,0.0,0.0,133.45,78.76304,27.13422,83.30595636,7.04304,2.05422,7.3365,71.72,25.08,75.9787128083,134.44
2021-06-05 08:30:00,68.3352,13.7936,69.7134345733,7.3152,2.1336,7.62,61.02,11.66,62.1240372159,132.11,68.6052,13.7336,69.9663150094,7.3152,2.1336,7.62,61.29,11.6,62.3780738722,133.13,7.3152,2.1336,7.62,7.3152,2.1336,7.62,0.0,0.0,0.0,132.11,82.5652,27.4536,87.0098408457,7.3152,2.1336,7.62,75.25,25.32,79.3956226753,133.13
2021-06-05 09:00:00,70.05984,12.37662,71.1446547778,7.59984,2.21662,7.9165,62.46,10.16,63.2809386782,132.11,70.33984,12.30662,71.4083047485,7.59984,2.21662,7.9165,62.74,10.09,63.5461698295,133.13,7.59984,2.21662,7.9165,7.59984,2.21662,7.9165,0.0,0.0,0.0,132.11,84.67984,26.83662,88.8306223971,7.59984,2.21662,7.9165,77.08,24.62,80.9164433227,133.13
2021-06-05 09:30:00,71.49824,12.53032,72.5879276629,7.81824,2.28032,8.144,63.68,10.25,64.4996503866,131.95,71.77824,12.48032,72.8551585325,7.81824,2.28032,8.144,63.96,10.2,64.7682144265,132.94,7.81824,2.28032,8.144,7.81824,2.28032,8.144,0.0,0.0,0.0,131.95,86.02824,24.66032,89.4929576,7.81824,2.28032,8.144,78.21,22.38,81.3490534671,132.94
