Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-06-05 10:00:00,71.22304,13.11547,72.420556337,7.97304,2.32547,8.305250000000001,63.25,10.79,64.1637483319,131.52,71.49304,13.05547,72.6753057466,7.97304,2.32547,8.305250000000001,63.52,10.73,64.4198983234,132.57,7.97304,2.32547,8.305250000000001,7.97304,2.32547,8.305250000000001,0.0,0.0,0.0,131.52,85.29304,22.44547,88.1969489039,7.97304,2.32547,8.305250000000001,77.32,20.12,79.8949109769,132.57
2021-06-05 10:30:00,70.83864,12.96002,72.0144085267,7.74864,2.26002,8.0715,63.09,10.7,63.9909220124,130.96,71.12864,12.95002,72.2979007043,7.74864,2.26002,8.0715,63.38,10.69,64.2751935042,132.0,7.74864,2.26002,8.0715,7.74864,2.26002,8.0715,0.0,0.0,0.0,130.96,85.02864,21.19002,87.6292563466,7.74864,2.26002,8.0715,77.28,18.93,79.564711399,132.0
2021-06-05 11:00:00,69.91336,26.95348,74.9290864124,7.62336,2.22348,7.941,62.29,24.73,67.0195270052,130.96,70.19336,26.94348,75.186826656,7.62336,2.22348,7.941,62.57,24.72,67.276171859,132.0,7.62336,2.22348,7.941,7.62336,2.22348,7.941,0.0,0.0,0.0,130.96,89.31336,12.83348,90.230673739,7.62336,2.22348,7.941,81.69,10.61,82.3761385354,132.0
2021-06-05 11:30:00,69.7928,27.0254,74.8425492417,7.4928,2.1854,7.805,62.3,24.84,67.0694833736,132.59,70.0528,27.0354,75.0886651966,7.4928,2.1854,7.805,62.56,24.85,67.3147539548,133.56,7.4928,2.1854,7.805,7.4928,2.1854,7.805,0.0,0.0,0.0,132.59,89.2728,12.2254,90.106011037,7.4928,2.1854,7.805,81.78,10.04,82.3939924995,133.56
2021-06-05 12:00:00,69.13304,27.04172,74.233630116,8.06304,2.3517200000000003,8.399000000000001,61.07,24.69,65.8721564851,132.59,69.41304,27.02172,74.4872034231,8.06304,2.3517200000000003,8.399000000000001,61.35,24.67,66.1243631349,133.6,8.06304,2.3517200000000003,8.399000000000001,8.06304,2.3517200000000003,8.399000000000001,0.0,0.0,0.0,132.59,88.31304,12.57172,89.2033697671,8.06304,2.3517200000000003,8.399000000000001,80.25,10.22,80.8981514004,133.6
2021-06-05 12:30:00,69.30944,27.42317,74.5374317103,7.99944,2.33317,8.33275,61.31,25.09,66.2451824663,132.76,69.56944,27.42317,74.7792567144,7.99944,2.33317,8.33275,61.57,25.09,66.4858857202,133.71,7.99944,2.33317,8.33275,7.99944,2.33317,8.33275,0.0,0.0,0.0,132.76,88.61944,11.80317,89.402013221,7.99944,2.33317,8.33275,80.62,9.47,81.1742896489,133.71
2021-06-05 13:00:00,66.61248,27.98864,72.2536259353,8.29248,2.41864,8.638,58.32,25.57,63.6792532934,132.76,66.86248,27.98864,72.4841720709,8.29248,2.41864,8.638,58.57,25.57,63.9082921067,133.71,8.29248,2.41864,8.638,8.29248,2.41864,8.638,0.0,0.0,0.0,132.76,85.21248,12.05864,86.0614753906,8.29248,2.41864,8.638,76.92,9.64,77.5217130874,133.71
2021-06-05 13:30:00,64.22184,29.14012,70.5236933704,8.81184,2.57012,9.179,55.41,26.57,61.4510618297,133.05,64.46184,29.14012,70.7423169666,8.81184,2.57012,9.179,55.65,26.57,61.6675554891,134.03,8.81184,2.57012,9.179,8.81184,2.57012,9.179,0.0,0.0,0.0,133.05,82.06184,12.34012,82.9844813553,8.81184,2.57012,9.179,73.25,9.77,73.8986833442,134.03
2021-06-05 14:00:00,62.47072,30.17271,69.3756678243,9.06072,2.64271,9.43825,53.41,27.53,60.0876776053,133.41,62.69072,30.17271,69.5738370572,9.06072,2.64271,9.43825,53.63,27.53,60.2833127822,134.4,9.06072,2.64271,9.43825,9.06072,2.64271,9.43825,0.0,0.0,0.0,133.41,79.66072,13.11271,80.732728645,9.06072,2.64271,9.43825,70.6,10.47,71.3721297146,134.4
2021-06-05 14:30:00,61.8532,29.00385,68.3157497585,8.8932,2.59385,9.26375,52.96,26.41,59.1798082119,133.78,62.1032,28.95385,68.521039689,8.8932,2.59385,9.26375,53.21,26.36,59.3814255471,134.74,8.8932,2.59385,9.26375,8.8932,2.59385,9.26375,0.0,0.0,0.0,133.78,78.6632,12.85385,79.7064645688,8.8932,2.59385,9.26375,69.77,10.26,70.5203552175,134.74
2021-06-05 15:00:00,62.19632,14.57476,63.8811854195,8.656320000000001,2.52476,9.017,53.54,12.05,54.8792683989,133.98,62.42632,14.51476,64.0915258564,8.656320000000001,2.52476,9.017,53.77,11.99,55.090589033,134.99,8.656320000000001,2.52476,9.017,8.656320000000001,2.52476,9.017,0.0,0.0,0.0,133.98,74.63632,25.68476,78.9321680901,8.656320000000001,2.52476,9.017,65.98,23.16,69.9267187847,134.99
2021-06-05 15:30:00,61.78872,14.97171,63.5767097258,8.50872,2.48171,8.86325,53.28,12.49,54.7243867028,133.06,62.03872,14.93171,63.8103341377,8.50872,2.48171,8.86325,53.53,12.45,54.9587427076,134.09,8.50872,2.48171,8.86325,8.50872,2.48171,8.86325,0.0,0.0,0.0,133.06,74.19872,25.95171,78.6062421285,8.50872,2.48171,8.86325,65.69,23.47,69.7568419583,134.09
2021-06-05 16:00:00,62.57288,15.01459,64.3490732207,8.79288,2.56459,9.15925,53.78,12.45,55.2022725981,133.06,62.82288,14.96459,64.5805946501,8.79288,2.56459,9.15925,54.03,12.4,55.4346543238,134.09,8.79288,2.56459,9.15925,8.79288,2.56459,9.15925,0.0,0.0,0.0,133.06,75.07288,25.73459,79.3612401236,8.79288,2.56459,9.15925,66.28,23.17,70.2131561746,134.09
2021-06-05 16:30:00,64.94928,15.03479,66.6667374548,8.51928,2.4847900000000003,8.87425,56.43,12.55,57.808713876,133.0,65.19928,14.97479,66.8968642618,8.51928,2.4847900000000003,8.87425,56.68,12.49,58.0398354581,133.97,8.51928,2.4847900000000003,8.87425,8.51928,2.4847900000000003,8.87425,0.0,0.0,0.0,133.0,77.97928,25.72479,82.1129279094,8.51928,2.4847900000000003,8.87425,69.46,23.24,73.2447213115,133.97
2021-06-05 17:00:00,67.18968,14.67574,68.7737627519,8.41968,2.45574,8.7705,58.77,12.22,60.0270047562,132.81,67.45968,14.62574,69.0269563015,8.41968,2.45574,8.7705,59.04,12.17,60.2812615993,133.82,8.41968,2.45574,8.7705,8.41968,2.45574,8.7705,0.0,0.0,0.0,132.81,80.71968,25.79574,84.7412941927,8.41968,2.45574,8.7705,72.3,23.34,75.9739797562,133.82
2021-06-05 17:30:00,69.9852,14.55235,71.4821593795,8.7852,2.56235,9.15125,61.2,11.99,62.3634516364,132.25,70.2652,14.49235,71.7441742552,8.7852,2.56235,9.15125,61.48,11.93,62.6267937867,133.27,8.7852,2.56235,9.15125,8.7852,2.56235,9.15125,0.0,0.0,0.0,132.25,84.0152,25.98235,87.9410958686,8.7852,2.56235,9.15125,75.23,23.42,78.7911752673,133.27
2021-06-05 18:00:00,71.6704,14.0422,73.033072077,8.7504,2.5522,9.115,62.92,11.49,63.9605073463,132.25,71.9504,13.9922,73.2983063993,8.7504,2.5522,9.115,63.2,11.44,64.227047262,133.27,8.7504,2.5522,9.115,8.7504,2.5522,9.115,0.0,0.0,0.0,132.25,86.2704,26.8922,90.364663099,8.7504,2.5522,9.115,77.52,24.34,81.251375373,133.27
2021-06-05 18:30:00,71.38216,15.25813,72.9946799251,9.42216,2.74813,9.81475,61.96,12.51,63.2102974206,131.69,71.64216,15.21813,73.2406346925,9.42216,2.74813,9.81475,62.22,12.47,63.4573029682,132.75,9.42216,2.74813,9.81475,9.42216,2.74813,9.81475,0.0,0.0,0.0,131.69,85.72216,27.90813,90.150720658,9.42216,2.74813,9.81475,76.3,25.16,80.3412447003,132.75
2021-06-05 19:00:00,72.2348,15.14015,73.8044068675,9.1548,2.67015,9.53625,63.08,12.47,64.3007566052,131.5,72.5248,15.09015,74.0780618136,9.1548,2.67015,9.53625,63.37,12.42,64.5756401439,132.6,9.1548,2.67015,9.53625,9.1548,2.67015,9.53625,0.0,0.0,0.0,131.5,86.7548,27.55015,91.0242060557,9.1548,2.67015,9.53625,77.6,24.88,81.4909467364,132.6
2021-06-05 19:30:00,73.52232,15.21901,75.080954999,8.12232,2.36901,8.46075,65.4,12.85,66.650450111,131.32,73.82232,15.17901,75.3666854437,8.12232,2.36901,8.46075,65.7,12.81,66.9371802513,132.33,8.12232,2.36901,8.46075,8.12232,2.36901,8.46075,0.0,0.0,0.0,131.32,88.35232,26.62901,92.2780397655,8.12232,2.36901,8.46075,80.23,24.26,83.8176622198,132.33
2021-06-05 20:00:00,72.65696,15.54953,74.3022322657,7.50696,2.18953,7.81975,65.15,13.36,66.5057298283,131.32,72.93696,15.50953,74.5677252896,7.50696,2.18953,7.81975,65.43,13.32,66.7720547834,132.45,7.50696,2.18953,7.81975,7.50696,2.18953,7.81975,0.0,0.0,0.0,131.32,87.44696,27.09953,91.5497424325,7.50696,2.18953,7.81975,79.94,24.91,83.7311871408,132.45
2021-06-05 20:30:00,72.234,15.962,73.9765922438,7.824,2.282,8.15,64.41,13.68,65.8467197361,131.65,72.504,15.912,74.2295208121,7.824,2.282,8.15,64.68,13.63,66.1005242037,132.69,7.824,2.282,8.15,7.824,2.282,8.15,0.0,0.0,0.0,131.65,86.964,28.372,91.4751752116,7.824,2.282,8.15,79.14,26.09,83.3296327845,132.69
2021-06-05 21:00:00,71.77592,15.79006,73.4922355535,8.12592,2.37006,8.4645,63.65,13.42,65.0493574142,131.92,72.05592,15.73006,73.7529009236,8.12592,2.37006,8.4645,63.93,13.36,65.3110595535,132.98,8.12592,2.37006,8.4645,8.12592,2.37006,8.4645,0.0,0.0,0.0,131.92,86.53592,29.41006,91.3970299269,8.12592,2.37006,8.4645,78.41,27.04,82.9414835893,132.98
2021-06-05 21:30:00,71.37648,16.18314,73.1880858983,8.37648,2.44314,8.7255,63.0,13.74,64.4809088025,132.19,71.64648,16.13314,73.4404268959,8.37648,2.44314,8.7255,63.27,13.69,64.734140915,133.27,8.37648,2.44314,8.7255,8.37648,2.44314,8.7255,0.0,0.0,0.0,132.19,86.04648,30.11314,91.1635778206,8.37648,2.44314,8.7255,77.67,27.67,82.4515481965,133.27
2021-06-05 22:00:00,72.1476,15.9018,73.8792489743,8.3376,2.4318,8.685,63.81,13.47,65.2162326419,132.19,72.4276,15.8518,74.1420043228,8.3376,2.4318,8.685,64.09,13.42,65.4799549481,133.27,8.3376,2.4318,8.685,8.3376,2.4318,8.685,0.0,0.0,0.0,132.19,86.9776,29.8318,91.9512870655,8.3376,2.4318,8.685,78.64,27.4,83.2767050261,133.27
2021-06-05 22:30:00,70.9328,16.67665,72.8668152938,8.4228,2.4566500000000002,8.77375,62.51,14.22,64.1070081972,132.07,71.2028,16.62665,73.1182892173,8.4228,2.4566500000000002,8.77375,62.78,14.17,64.3592829357,133.15,8.4228,2.4566500000000002,8.77375,8.4228,2.4566500000000002,8.77375,0.0,0.0,0.0,132.07,85.4628,30.05665,90.5941079379,8.4228,2.4566500000000002,8.77375,77.04,27.6,81.8347212374,133.15
2021-06-05 23:00:00,68.29112,17.50741,70.4995494721,8.39112,2.44741,8.74075,59.9,15.06,61.7641773199,132.47,68.54112,17.47741,70.7343268234,8.39112,2.44741,8.74075,60.15,15.03,61.999382255,133.56,8.39112,2.44741,8.74075,8.39112,2.44741,8.74075,0.0,0.0,0.0,132.47,82.19112,30.04741,87.5112967254,8.39112,2.44741,8.74075,73.8,27.6,78.7921315869,133.56
2021-06-05 23:30:00,65.55208,18.15394,68.0194143598,8.00208,2.33394,8.3355,57.55,15.82,59.6847962215,133.15,65.79208,18.10394,68.2374562411,8.00208,2.33394,8.3355,57.79,15.77,59.9030633607,134.23,8.00208,2.33394,8.3355,8.00208,2.33394,8.3355,0.0,0.0,0.0,133.15,78.94208,30.43394,84.6054176673,8.00208,2.33394,8.3355,70.94,28.1,76.3026447772,134.23
2021-06-06 00:00:00,62.48464,19.20302,65.3688474202,8.44464,2.46302,8.7965,54.04,16.74,56.5733965747,133.97,62.71464,19.16302,65.5770341343,8.44464,2.46302,8.7965,54.27,16.7,56.781360498,135.03,8.44464,2.46302,8.7965,8.44464,2.46302,8.7965,0.0,0.0,0.0,133.97,75.14464,31.03302,81.3004627973,8.44464,2.46302,8.7965,66.7,28.57,72.5612493002,135.03
2021-06-06 00:30:00,60.81568,18.39624,63.53714331,8.21568,2.39624,8.558,52.6,16.0,54.9796325924,135.27,61.05568,18.17624,63.7037813697,8.21568,2.39624,8.558,52.84,15.78,55.145933667,136.3,8.21568,2.39624,8.558,8.21568,2.39624,8.558,0.0,0.0,0.0,135.27,73.29568,32.96624,80.3680887318,8.21568,2.39624,8.558,65.08,30.57,71.9022343186,136.3
2021-06-06 01:00:00,59.04064,13.90227,60.655340101,8.27064,2.41227,8.61525,50.77,11.49,52.0539431744,135.27,59.21064,13.83227,60.8048647936,8.27064,2.41227,8.61525,50.94,11.42,52.2044059443,136.3,8.27064,2.41227,8.61525,8.27064,2.41227,8.61525,0.0,0.0,0.0,135.27,70.19064,41.73227,81.6597104021,8.27064,2.41227,8.61525,61.92,39.32,73.3494976125,136.3
2021-06-06 01:30:00,58.02272,14.39496,59.7816937666,7.66272,2.23496,7.982,50.36,12.16,51.8072890624,133.04,58.22272,14.32496,59.9590660634,7.66272,2.23496,7.982,50.56,12.09,51.9853989116,134.05,7.66272,2.23496,7.982,7.66272,2.23496,7.982,0.0,0.0,0.0,133.04,69.11272,42.27496,81.0169137205,7.66272,2.23496,7.982,61.45,40.04,73.3437393375,134.05
2021-06-06 02:00:00,57.98512,13.56566,59.5508293196,7.18512,2.09566,7.4845,50.8,11.47,52.078795109,132.83,58.16512,13.49566,59.7102505727,7.18512,2.09566,7.4845,50.98,11.4,52.2390696701,133.91,7.18512,2.09566,7.4845,7.18512,2.09566,7.4845,0.0,0.0,0.0,132.83,69.30512,42.60566,81.3538070544,7.18512,2.09566,7.4845,62.12,40.51,74.1616781094,133.91
2021-06-06 02:30:00,57.04704,13.55497,58.6353305138,7.93704,2.31497,8.26775,49.11,11.24,50.3798541086,132.21,57.23704,13.48497,58.8041083927,7.93704,2.31497,8.26775,49.3,11.17,50.549568742,133.28,7.93704,2.31497,8.26775,7.93704,2.31497,8.26775,0.0,0.0,0.0,132.21,68.12704,43.21497,80.6773029499,7.93704,2.31497,8.26775,60.19,40.9,72.7711900411,133.28
2021-06-06 03:00:00,55.97008,13.16294,57.4970681396,7.45008,2.17294,7.7605,48.52,10.99,49.7490753683,132.13,56.14008,13.09294,57.6466274837,7.45008,2.17294,7.7605,48.69,10.92,49.8995240458,133.2,7.45008,2.17294,7.7605,7.45008,2.17294,7.7605,0.0,0.0,0.0,132.13,67.01008,43.50294,79.8927819659,7.45008,2.17294,7.7605,59.56,41.33,72.4952584656,133.2
2021-06-06 03:30:00,55.36248,12.50989,56.7582728733,7.30248,2.12989,7.60675,48.06,10.38,49.1681604293,131.93,55.54248,12.42989,56.9163355282,7.30248,2.12989,7.60675,48.24,10.3,49.3273514391,132.9,7.30248,2.12989,7.60675,7.30248,2.12989,7.60675,0.0,0.0,0.0,131.93,66.51248,44.72989,80.1540582576,7.30248,2.12989,7.60675,59.21,42.6,72.9423340729,132.9
2021-06-06 04:00:00,54.72888,12.36134,56.1075131569,6.99888,2.04134,7.2905,47.73,10.32,48.8329325353,131.93,54.90888,12.29134,56.2677717868,6.99888,2.04134,7.2905,47.91,10.25,48.9941894514,132.9,6.99888,2.04134,7.2905,6.99888,2.04134,7.2905,0.0,0.0,0.0,131.93,65.86888,45.22134,79.8979282826,6.99888,2.04134,7.2905,58.87,43.18,73.008145436,132.9
2021-06-06 04:30:00,54.20256,12.41783,55.606834224400004,6.95256,2.02783,7.24225,47.25,10.39,48.3788652203,131.86,54.36256,12.34783,55.7472585466,6.95256,2.02783,7.24225,47.41,10.32,48.5202071306,132.9,6.95256,2.02783,7.24225,6.95256,2.02783,7.24225,0.0,0.0,0.0,131.86,65.25256,45.39783,79.4912545835,6.95256,2.02783,7.24225,58.3,43.37,72.662555006,132.9
2021-06-06 05:00:00,53.49832,12.61451,54.9654082616,6.83832,1.99451,7.12325,46.66,10.62,47.8533175443,131.67,53.67832,12.54451,55.124647565,6.83832,1.99451,7.12325,46.84,10.55,48.0134158335,132.68,6.83832,1.99451,7.12325,6.83832,1.99451,7.12325,0.0,0.0,0.0,131.67,64.36832,45.11451,78.6040688016,6.83832,1.99451,7.12325,57.53,43.12,71.896003366,132.68
2021-06-06 05:30:00,53.01688,12.86909,54.5564207254,6.71688,1.9590900000000002,6.9967500000000005,46.3,10.91,47.5680365372,132.09,53.17688,12.79909,54.6954958965,6.71688,1.9590900000000002,6.9967500000000005,46.46,10.84,47.7078316422,133.13,6.71688,1.9590900000000002,6.9967500000000005,6.71688,1.9590900000000002,6.9967500000000005,0.0,0.0,0.0,132.09,63.78688,45.28909,78.2295834909,6.71688,1.9590900000000002,6.9967500000000005,57.07,43.33,71.6552426554,133.13
2021-06-06 06:00:00,52.21064,12.83977,53.7662591489,6.17064,1.79977,6.42775,46.04,11.04,47.3451496988,132.28,52.39064,12.77977,53.9268178262,6.17064,1.79977,6.42775,46.22,10.98,47.5063027397,133.27,6.17064,1.79977,6.42775,6.17064,1.79977,6.42775,0.0,0.0,0.0,132.28,62.93064,45.21977,77.4925354448,6.17064,1.79977,6.42775,56.76,43.42,71.4632353032,133.27
2021-06-06 06:30:00,53.9364,12.57145,55.3820963856,6.1764,1.80145,6.43375,47.76,10.77,48.9592738917,132.08,54.1164,12.49145,55.5393650672,6.1764,1.80145,6.43375,47.94,10.69,49.1174073013,133.01,6.1764,1.80145,6.43375,6.1764,1.80145,6.43375,0.0,0.0,0.0,132.08,64.9864,44.81145,78.9385725489,6.1764,1.80145,6.43375,58.81,43.01,72.8592904165,133.01
2021-06-06 07:00:00,55.71032,11.82176,56.9508012586,6.28032,1.83176,6.542,49.43,9.99,50.429406104,132.08,55.91032,11.75176,57.1320203179,6.28032,1.83176,6.542,49.63,9.92,50.6116913371,133.01,6.28032,1.83176,6.542,6.28032,1.83176,6.542,0.0,0.0,0.0,132.08,67.12032,44.30176,80.4225297787,6.28032,1.83176,6.542,60.84,42.47,74.1970787835,133.01
2021-06-06 07:30:00,57.78288,11.14209,58.8473227145,6.45288,1.88209,6.72175,51.33,9.26,52.1585707243,131.97,57.98288,11.05209,59.0267995614,6.45288,1.88209,6.72175,51.53,9.17,52.3395624743,132.97,6.45288,1.88209,6.72175,6.45288,1.88209,6.72175,0.0,0.0,0.0,131.97,69.63288,43.94209,82.3386012188,6.45288,1.88209,6.72175,63.18,42.06,75.8996442679,132.97
2021-06-06 08:00:00,60.06888,10.51259,60.981840682,6.48888,1.8925900000000002,6.75925,53.58,8.62,54.2689671912,131.85,60.26888,10.43259,61.1651602676,6.48888,1.8925900000000002,6.75925,53.78,8.54,54.4538336575,132.82,6.48888,1.8925900000000002,6.75925,6.48888,1.8925900000000002,6.75925,0.0,0.0,0.0,131.85,72.33888,42.92259,84.1145783557,6.48888,1.8925900000000002,6.75925,65.85,41.03,77.5866186916,132.82
2021-06-06 08:30:00,63.2728,15.2604,65.0870726642,6.6528,1.9404,6.93,56.62,13.32,58.1656840414,131.71,63.4928,15.2504,65.2986244266,6.6528,1.9404,6.93,56.84,13.31,58.3775787439,132.73,6.6528,1.9404,6.93,6.6528,1.9404,6.93,0.0,0.0,0.0,131.71,76.7928,32.2504,83.2899899868,6.6528,1.9404,6.93,70.14,30.31,76.4088718671,132.73
2021-06-06 09:00:00,65.7396,21.41905,69.1409481499,6.5796,1.91905,6.85375,59.16,19.5,62.2908950008,131.59,65.9596,21.37905,69.3378151593,6.5796,1.91905,6.85375,59.38,19.46,62.4874067313,132.62,6.5796,1.91905,6.85375,6.5796,1.91905,6.85375,0.0,0.0,0.0,131.59,81.3296,17.30905,83.1511097224,6.5796,1.91905,6.85375,74.75,15.39,76.3178524331,132.62
2021-06-06 09:30:00,68.35744,20.96967,71.5015151117,6.54744,1.9096700000000002,6.82025,61.81,19.06,64.6819889923,131.13,68.59744,20.93967,71.7222319387,6.54744,1.9096700000000002,6.82025,62.05,19.03,64.9025685162,132.16,6.54744,1.9096700000000002,6.82025,6.54744,1.9096700000000002,6.82025,0.0,0.0,0.0,131.13,84.38744,15.74967,85.8445812784,6.54744,1.9096700000000002,6.82025,77.84,13.84,79.0608069779,132.16
2021-06-06 10:00:00,71.35944,20.65692,74.2891514355,6.70944,1.9569200000000002,6.989,64.65,18.7,67.3001671618,131.13,71.67944,19.74692,74.3497341502,6.70944,1.9569200000000002,6.989,64.97,17.79,67.3615988528,132.16,6.70944,1.9569200000000002,6.989,6.70944,1.9569200000000002,6.989,0.0,0.0,0.0,131.13,87.70944,14.86692,88.9605034574,6.70944,1.9569200000000002,6.989,81.0,12.91,82.0223634139,132.16
2021-06-06 10:30:00,75.72352,21.09436,78.6067650079,6.5635200000000005,1.91436,6.837,69.16,19.18,71.7703141974,130.72,77.21352,2.68436,77.2601673529,6.5635200000000005,1.91436,6.837,70.65,0.77,70.6541959122,131.81,6.5635200000000005,1.91436,6.837,6.5635200000000005,1.91436,6.837,0.0,0.0,0.0,130.72,90.68352,29.26436,95.2885279863,6.5635200000000005,1.91436,6.837,84.12,27.35,88.4544905587,131.81
2021-06-06 11:00:00,77.0108,20.8519,79.7838645984,6.5208,1.9019,6.7925,70.49,18.95,72.9927571749,132.44,78.5208,2.7719,78.5697108449,6.5208,1.9019,6.7925,72.0,0.87,72.0052560582,133.5,6.5208,1.9019,6.7925,6.5208,1.9019,6.7925,0.0,0.0,0.0,132.44,92.1408,28.2919,96.3865064739,6.5208,1.9019,6.7925,85.62,26.39,89.5947347783,133.5
2021-06-06 11:30:00,76.65408,20.76619,79.4171431604,6.84408,1.9961900000000001,7.12925,69.81,18.77,72.2893422297,131.49,78.14408,2.88619,78.1973614118,6.84408,1.9961900000000001,7.12925,71.3,0.89,71.3055544821,132.55,6.84408,1.9961900000000001,7.12925,6.84408,1.9961900000000001,7.12925,0.0,0.0,0.0,131.49,91.63408,28.11619,95.8505334235,6.84408,1.9961900000000001,7.12925,84.79,26.12,88.7220293952,132.55
2021-06-06 12:00:00,77.39096,20.23278,79.9920375803,6.66096,1.94278,6.9385,70.73,18.29,73.0565329043,131.49,78.92096,3.29278,78.9896216439,6.66096,1.94278,6.9385,72.26,1.35,72.2726096111,132.55,6.66096,1.94278,6.9385,6.66096,1.94278,6.9385,0.0,0.0,0.0,131.49,92.54096,27.50278,96.5413496148,6.66096,1.94278,6.9385,85.88,25.56,89.6029463801,132.55
2021-06-06 12:30:00,79.58896,20.21678,82.1165071557,6.70896,1.9567800000000002,6.9885,72.88,18.26,75.1326959452,131.42,81.13896,3.54678,81.2164421669,6.70896,1.9567800000000002,6.9885,74.43,1.5899999999999999,74.4469811342,132.48,6.70896,1.9567800000000002,6.9885,6.70896,1.9567800000000002,6.9885,0.0,0.0,0.0,131.42,95.17896,27.49678,99.0712235568,6.70896,1.9567800000000002,6.9885,88.47,25.54,92.0827481128,132.48
2021-06-06 13:00:00,76.36544,20.42742,79.0503631507,6.9854400000000005,2.03742,7.2765,69.38,18.39,71.7758768668,132.1,77.84544,3.51742,77.9248661998,6.9854400000000005,2.03742,7.2765,70.86,1.48,70.8754541432,133.13,6.9854400000000005,2.03742,7.2765,6.9854400000000005,2.03742,7.2765,0.0,0.0,0.0,132.1,91.24544,27.72742,95.3652984091,6.9854400000000005,2.03742,7.2765,84.26,25.69,88.0892939011,133.13
2021-06-06 13:30:00,76.25448,20.66589,79.0052196349,6.7744800000000005,1.9758900000000001,7.05675,69.48,18.69,71.9498888116,132.22,77.75448,3.28589,77.8238795818,6.7744800000000005,1.9758900000000001,7.05675,70.98,1.31,70.9920875873,133.31,6.7744800000000005,1.9758900000000001,7.05675,6.7744800000000005,1.9758900000000001,7.05675,0.0,0.0,0.0,132.22,91.27448,28.29589,95.5598665244,6.7744800000000005,1.9758900000000001,7.05675,84.5,26.32,88.5041942509,133.31
2021-06-06 14:00:00,75.71752,21.14261,78.6139478246,7.51752,2.19261,7.83075,68.2,18.95,70.7837728579,132.68,77.20752,3.06261,77.2682387826,7.51752,2.19261,7.83075,69.69,0.87,69.6954302663,133.77,7.51752,2.19261,7.83075,7.51752,2.19261,7.83075,0.0,0.0,0.0,132.68,90.43752,28.53261,94.8317186239,7.51752,2.19261,7.83075,82.92,26.34,87.0029999483,133.77
2021-06-06 14:30:00,75.31904,20.99972,78.1917260751,7.19904,2.09972,7.499,68.12,18.9,70.6933122721,132.08,76.78904,3.07972,76.8507731867,7.19904,2.09972,7.499,69.59,0.98,69.5969000746,133.19,7.19904,2.09972,7.499,7.19904,2.09972,7.499,0.0,0.0,0.0,132.08,90.00904,28.63972,94.4556024987,7.19904,2.09972,7.499,82.81,26.54,86.9590001092,133.19
2021-06-06 15:00:00,74.11192,21.20306,77.0853192213,7.86192,2.29306,8.1895,66.25,18.91,68.8959403739,132.22,75.57192,3.28306,75.6431991355,7.86192,2.29306,8.1895,67.71,0.99,67.7172370966,133.34,7.86192,2.29306,8.1895,7.86192,2.29306,8.1895,0.0,0.0,0.0,132.22,88.51192,29.38306,93.2615901486,7.86192,2.29306,8.1895,80.65,27.09,85.0781440794,133.34
2021-06-06 15:30:00,75.46224,21.02482,78.3364073841,7.90224,2.30482,8.2315,67.56,18.72,70.1055775242,132.34,76.92224,3.52482,77.0029568436,7.90224,2.30482,8.2315,69.02,1.22,69.0307815398,133.4,7.90224,2.30482,8.2315,7.90224,2.30482,8.2315,0.0,0.0,0.0,132.34,90.15224,29.35482,94.8110322391,7.90224,2.30482,8.2315,82.25,27.05,86.5838610828,133.4
2021-06-06 16:00:00,74.83816,21.19863,77.7825951358,8.01816,2.33863,8.35225,66.82,18.86,69.4306272476,132.42,76.29816,3.39863,76.3738168829,8.01816,2.33863,8.35225,68.28,1.06,68.2882273895,133.47,8.01816,2.33863,8.35225,8.01816,2.33863,8.35225,0.0,0.0,0.0,132.42,89.33816,29.04863,93.9421616585,8.01816,2.33863,8.35225,81.32,26.71,85.5941966491,133.47
2021-06-06 16:30:00,75.0432,21.0226,77.9322242529,7.2432,2.1126,7.545,67.8,18.91,70.3876984991,132.31,76.5332,3.0326,76.5932592661,7.2432,2.1126,7.545,69.29,0.92,69.2961073943,133.34,7.2432,2.1126,7.545,7.2432,2.1126,7.545,0.0,0.0,0.0,132.31,89.6632,28.4126,94.0572446598,7.2432,2.1126,7.545,82.42,26.3,86.5144288544,133.34
2021-06-06 17:00:00,78.61912,20.50141,81.248223621,7.23912,2.1114100000000002,7.54075,71.38,18.39,73.7108981088,132.07,80.15912,3.49141,80.235119885,7.23912,2.1114100000000002,7.54075,72.92,1.38,72.9330569769,133.13,7.23912,2.1114100000000002,7.54075,7.23912,2.1114100000000002,7.54075,0.0,0.0,0.0,132.07,93.93912,27.76141,97.955368161,7.23912,2.1114100000000002,7.54075,86.7,25.65,90.4146697168,133.13
2021-06-06 17:30:00,78.9488,20.63965,81.6021333885,7.4388,2.16965,7.74875,71.51,18.47,73.8567600156,132.11,80.4788,3.55965,80.5574848016,7.4388,2.16965,7.74875,73.04,1.3900000000000001,73.053225117,133.17,7.4388,2.16965,7.74875,7.4388,2.16965,7.74875,0.0,0.0,0.0,132.11,94.2888,27.95965,98.346936066,7.4388,2.16965,7.74875,86.85,25.79,90.5982704029,133.17
2021-06-06 18:00:00,78.36304,20.74172,81.0616122872,7.10304,2.07172,7.399,71.26,18.67,73.665164766,132.11,79.89304,3.33172,79.9624799428,7.10304,2.07172,7.399,72.79,1.26,72.8009045273,133.17,7.10304,2.07172,7.399,7.10304,2.07172,7.399,0.0,0.0,0.0,132.11,93.73304,28.83172,98.0670733009,7.10304,2.07172,7.399,86.63,26.76,90.6689279743,133.17
2021-06-06 18:30:00,78.90816,21.01863,81.6595402979,7.05816,2.05863,7.35225,71.85,18.96,74.3095155414,132.31,80.45816,3.00863,80.5143922852,7.05816,2.05863,7.35225,73.4,0.9500000000000001,73.4061475627,133.4,7.05816,2.05863,7.35225,7.05816,2.05863,7.35225,0.0,0.0,0.0,132.31,94.37816,28.90863,98.7063623758,7.05816,2.05863,7.35225,87.32,26.85,91.3548296479,133.4
2021-06-06 19:00:00,78.36344,21.11142,81.1573828006,6.79344,1.98142,7.0765,71.57,19.13,74.082533704,132.31,79.88344,2.73142,79.930123492,6.79344,1.98142,7.0765,73.09,0.75,73.0938478943,133.4,6.79344,1.98142,7.0765,6.79344,1.98142,7.0765,0.0,0.0,0.0,132.31,93.77344,29.25142,98.2298509693,6.79344,1.98142,7.0765,86.98,27.27,91.1546669129,133.4
2021-06-06 19:30:00,78.76696,21.14828,81.5566290046,6.57696,1.9182800000000002,6.851,72.19,19.23,74.7073557289,132.31,80.29696,2.54828,80.337385545,6.57696,1.9182800000000002,6.851,73.72,0.63,73.7226918933,133.34,6.57696,1.9182800000000002,6.851,6.57696,1.9182800000000002,6.851,0.0,0.0,0.0,132.31,94.25696,28.76828,98.5494213205,6.57696,1.9182800000000002,6.851,87.68,26.85,91.6989907251,133.34
2021-06-06 20:00:00,77.87024,21.58507,80.8064943217,6.36024,1.85507,6.62525,71.51,19.73,74.1818913213,132.09,79.41024,1.9850700000000001,79.4350471754,6.36024,1.85507,6.62525,73.05,0.13,73.0501156741,133.15,6.36024,1.85507,6.62525,6.36024,1.85507,6.62525,0.0,0.0,0.0,132.09,93.25024,29.52507,97.8127651105,6.36024,1.85507,6.62525,86.89,27.67,91.1893688979,133.15
2021-06-06 20:30:00,77.46328,21.68679,80.4417591109,6.26328,1.82679,6.52425,71.2,19.86,73.9179247544,132.46,78.99328,1.95679,79.0175126935,6.26328,1.82679,6.52425,72.73,0.13,72.7301161831,133.57,6.26328,1.82679,6.52425,6.26328,1.82679,6.52425,0.0,0.0,0.0,132.46,92.85328,30.28679,97.6679131305,6.26328,1.82679,6.52425,86.59,28.46,91.1471321546,133.57
2021-06-06 21:00:00,76.49088,22.29734,79.6745009037,6.23088,1.8173400000000002,6.4905,70.26,20.48,73.1840009838,132.46,78.00088,2.25734,78.0335367944,6.23088,1.8173400000000002,6.4905,71.77,0.44,71.7713487403,133.57,6.23088,1.8173400000000002,6.4905,6.23088,1.8173400000000002,6.4905,0.0,0.0,0.0,132.46,91.65088,30.33734,96.5413797449,6.23088,1.8173400000000002,6.4905,85.42,28.52,90.0553540885,133.57
2021-06-06 21:30:00,75.41336,22.78598,78.7805543967,6.60336,1.92598,6.8785,68.81,20.86,71.9024039932,132.74,76.90336,2.67598,76.9499034973,6.60336,1.92598,6.8785,70.3,0.75,70.3040005974,133.8,6.60336,1.92598,6.8785,6.60336,1.92598,6.8785,0.0,0.0,0.0,132.74,90.44336,31.65598,95.823287555,6.60336,1.92598,6.8785,83.84,29.73,88.9551488111,133.8
2021-06-06 22:00:00,75.07664,23.46652,78.6586259389,7.73664,2.25652,8.059,67.34,21.21,70.6012726514,133.05,76.53664,3.33652,76.6093312084,7.73664,2.25652,8.059,68.8,1.08,68.808476222,134.17,7.73664,2.25652,8.059,7.73664,2.25652,8.059,0.0,0.0,0.0,133.05,89.75664,31.45652,95.1092375882,7.73664,2.25652,8.059,82.02,29.2,87.0627382983,134.17
2021-06-06 22:30:00,73.5596,24.1153,77.4116428339,8.8296,2.5753,9.1975,64.73,21.54,68.2198248312,133.05,74.9696,3.9953000000000003,75.0759838181,8.8296,2.5753,9.1975,66.14,1.42,66.1552416669,134.2,8.8296,2.5753,9.1975,8.8296,2.5753,9.1975,0.0,0.0,0.0,133.05,87.7596,32.1853,93.475349308,8.8296,2.5753,9.1975,78.93,29.61,84.3012277491,134.2
2021-06-06 23:00:00,69.6484,25.3687,74.1246960348,9.4584,2.7587,9.8525,60.19,22.61,64.2965644494,133.05,70.9984,5.0787,71.1798145281,9.4584,2.7587,9.8525,61.54,2.32,61.58371538,134.2,9.4584,2.7587,9.8525,9.4584,2.7587,9.8525,0.0,0.0,0.0,133.05,82.8984,32.5787,89.0702891892,9.4584,2.7587,9.8525,73.44,29.82,79.2632701823,134.2
2021-06-06 23:30:00,66.00904,26.13472,70.9944853577,8.75904,2.55472,9.124,57.25,23.58,61.9159018347,133.97,67.30904,5.7647200000000005,67.555450279,8.75904,2.55472,9.124,58.55,3.21,58.6379279989,135.04,8.75904,2.55472,9.124,8.75904,2.55472,9.124,0.0,0.0,0.0,133.97,78.53904,32.48472,84.9919869023,8.75904,2.55472,9.124,69.78,29.93,75.9279480824,135.04
2021-06-07 00:00:00,63.42104,25.94197,68.5216325124,8.20104,2.39197,8.54275,55.22,23.55,60.0320822561,133.97,64.70104,5.27197,64.9154699957,8.20104,2.39197,8.54275,56.5,2.88,56.5733541519,135.04,8.20104,2.39197,8.54275,8.20104,2.39197,8.54275,0.0,0.0,0.0,133.97,75.91104,34.85197,83.5293110636,8.20104,2.39197,8.54275,67.71,32.46,75.0885856838,135.04
2021-06-07 00:30:00,60.71232,25.85276,65.9875063887,7.79232,2.27276,8.117,52.92,23.58,57.9356781267,134.92,61.95232,5.12276,62.1637565097,7.79232,2.27276,8.117,54.16,2.85,54.2349343136,135.99,7.79232,2.27276,8.117,7.79232,2.27276,8.117,0.0,0.0,0.0,134.92,72.95232,36.49276,81.5705984151,7.79232,2.27276,8.117,65.16,34.22,73.5991440168,135.99
2021-06-07 01:00:00,59.54528,26.11654,65.0208738164,7.80528,2.27654,8.1305,51.74,23.84,56.9681770816,135.15,60.77528,5.34654,61.010000402,7.80528,2.27654,8.1305,52.97,3.07,53.0588899243,136.21,7.80528,2.27654,8.1305,7.80528,2.27654,8.1305,0.0,0.0,0.0,135.15,71.51528,36.39654,80.2442733,7.80528,2.27654,8.1305,63.71,34.12,72.2712840622,136.21
2021-06-07 01:30:00,58.70088,25.85359,64.1420410391,7.76088,2.26359,8.08425,50.94,23.59,56.1370795464,135.36,59.91088,5.07359,60.1253262599,7.76088,2.26359,8.08425,52.15,2.81,52.2256507858,136.38,7.76088,2.26359,8.08425,7.76088,2.26359,8.08425,0.0,0.0,0.0,135.36,70.73088,37.52359,80.0679535898,7.76088,2.26359,8.08425,62.97,35.26,72.1698586669,136.38
2021-06-07 02:00:00,58.96328,25.91429,64.4066674698,7.52328,2.19429,7.83675,51.44,23.72,56.6454940838,135.36,60.18328,5.14429,60.4027392687,7.52328,2.19429,7.83675,52.66,2.95,52.7425644049,136.38,7.52328,2.19429,7.83675,7.52328,2.19429,7.83675,0.0,0.0,0.0,135.36,71.05328,37.59429,80.3859393138,7.52328,2.19429,7.83675,63.53,35.4,72.7270300507,136.38
2021-06-07 02:30:00,58.11904,25.94347,63.6465745045,7.10904,2.07347,7.40525,51.01,23.87,56.3187091471,135.16,59.32904,5.21347,59.5576632917,7.10904,2.07347,7.40525,52.22,3.14,52.3143192635,136.2,7.10904,2.07347,7.40525,7.10904,2.07347,7.40525,0.0,0.0,0.0,135.16,70.08904,37.63347,79.5534511656,7.10904,2.07347,7.40525,62.98,35.56,72.3256109549,136.2
2021-06-07 03:00:00,56.80608,26.17844,62.547913201,7.12608,2.07844,7.423,49.68,24.1,55.2169575402,135.16,57.99608,5.49844,58.2561424899,7.12608,2.07844,7.423,50.87,3.42,50.9848340195,136.2,7.12608,2.07844,7.423,7.12608,2.07844,7.423,0.0,0.0,0.0,135.16,68.52608,37.92844,78.3223480304,7.12608,2.07844,7.423,61.4,35.85,71.0998066101,136.2
2021-06-07 03:30:00,56.33144,26.35542,62.1919552342,7.32144,2.13542,7.6265,49.01,24.22,54.6679842321,135.16,57.51144,5.58542,57.7820270279,7.32144,2.13542,7.6265,50.19,3.45,50.3084346805,136.13,7.32144,2.13542,7.6265,7.32144,2.13542,7.6265,0.0,0.0,0.0,135.16,67.93144,38.16542,77.9184177473,7.32144,2.13542,7.6265,60.61,36.03,70.5105169461,136.13
2021-06-07 04:00:00,55.4252,26.7336,61.5356657882,7.3152,2.1336,7.62,48.11,24.6,54.0345454316,135.39,56.5852,5.9636,56.8985885941,7.3152,2.1336,7.62,49.27,3.83,49.4186381844,136.36,7.3152,2.1336,7.62,7.3152,2.1336,7.62,0.0,0.0,0.0,135.39,66.8552,38.6336,77.2151074337,7.3152,2.1336,7.62,59.54,36.5,69.8373939949,136.36
2021-06-07 04:30:00,55.58088,26.54859,61.5959564628,7.16088,2.08859,7.45925,48.42,24.46,54.2474699871,135.3,56.75088,5.79859,57.046349811,7.16088,2.08859,7.45925,49.59,3.71,49.7285853408,136.28,7.16088,2.08859,7.45925,7.16088,2.08859,7.45925,0.0,0.0,0.0,135.3,67.09088,38.39859,77.3022502464,7.16088,2.08859,7.45925,59.93,36.31,70.0715420124,136.28
2021-06-07 05:00:00,55.61192,26.31431,61.5233984502,6.87192,2.00431,7.15825,48.74,24.31,54.4661702344,135.3,56.79192,5.54431,57.0619098056,6.87192,2.00431,7.15825,49.92,3.54,50.0453594252,136.28,6.87192,2.00431,7.15825,6.87192,2.00431,7.15825,0.0,0.0,0.0,135.3,67.17192,38.13431,77.2417790814,6.87192,2.00431,7.15825,60.3,36.13,70.2955681391,136.28
2021-06-07 05:30:00,57.55072,25.58146,62.9801275662,6.69072,1.95146,6.9695,50.86,23.63,56.0813382508,135.38,58.77072,4.75146,58.9624787594,6.69072,1.95146,6.9695,52.08,2.8,52.1552145044,136.4,6.69072,1.95146,6.9695,6.69072,1.95146,6.9695,0.0,0.0,0.0,135.38,69.50072,37.25146,78.8544314078,6.69072,1.95146,6.9695,62.81,35.3,72.0498861901,136.4
2021-06-07 06:00:00,59.75808,25.11569,64.821493422,6.56808,1.9156900000000001,6.84175,53.19,23.2,58.0294416654,135.45,61.02808,4.45569,61.1905198692,6.56808,1.9156900000000001,6.84175,54.46,2.54,54.5192002876,136.48,6.56808,1.9156900000000001,6.84175,6.56808,1.9156900000000001,6.84175,0.0,0.0,0.0,135.45,72.13808,36.64569,80.9123549383,6.56808,1.9156900000000001,6.84175,65.57,34.73,74.1997156329,136.48
2021-06-07 06:30:00,66.53864,22.77752,70.3292686611,6.60864,1.9275200000000001,6.884,59.93,20.85,63.4533482174,134.96,67.89864,2.5975200000000003,67.9483069988,6.60864,1.9275200000000001,6.884,61.29,0.67,61.2936619888,136.05,6.60864,1.9275200000000001,6.884,6.60864,1.9275200000000001,6.884,0.0,0.0,0.0,134.96,79.92864,32.63752,86.3353647354,6.60864,1.9275200000000001,6.884,73.32,30.71,79.4916756648,136.05
2021-06-07 07:00:00,72.13688,19.72034,74.7838302432,6.92688,2.02034,7.2155,65.21,17.7,67.5694760968,133.17,73.58688,4.08034,73.6999191495,6.92688,2.02034,7.2155,66.66,2.06,66.6918225872,134.28,6.92688,2.02034,7.2155,6.92688,2.02034,7.2155,0.0,0.0,0.0,133.17,86.50688,29.34034,91.347117298,6.92688,2.02034,7.2155,79.58,27.32,84.1389255933,134.28
2021-06-07 07:30:00,78.34248,27.29739,82.9619893286,6.88248,2.00739,7.16925,71.46,25.29,75.8031377979,131.96,79.90248,7.98739,80.3007142506,6.88248,2.00739,7.16925,73.02,5.98,73.2644579588,133.05,6.88248,2.00739,7.16925,6.88248,2.00739,7.16925,0.0,0.0,0.0,131.96,96.66248,6.00739,96.8489740491,6.88248,2.00739,7.16925,89.78,4.0,89.8690625299,133.05
2021-06-07 08:00:00,82.45656,25.76608,86.3885129262,6.46656,1.8860800000000002,6.736,75.99,23.88,79.6538417153,131.96,84.06656,6.23608,84.2975397269,6.46656,1.8860800000000002,6.736,77.6,4.35,77.7218276934,133.05,6.46656,1.8860800000000002,6.736,6.46656,1.8860800000000002,6.736,0.0,0.0,0.0,131.96,101.85656,2.70608,101.8925006269,6.46656,1.8860800000000002,6.736,95.39,0.8200000000000001,95.3935244133,133.05
2021-06-07 08:30:00,86.30784,14.48062,87.5141794285,6.20784,1.8106200000000001,6.4665,80.1,12.67,81.0958624099,131.19,87.81784,9.36062,88.3153114078,6.20784,1.8106200000000001,6.4665,81.61,7.55,81.9584931535,132.31,6.20784,1.8106200000000001,6.4665,6.20784,1.8106200000000001,6.4665,0.0,0.0,0.0,131.19,102.94784,16.21062,104.2163229127,6.20784,1.8106200000000001,6.4665,96.74,14.4,97.8058668997,132.31
2021-06-07 09:00:00,87.1676,13.06305,88.1409879969,6.3876,1.86305,6.6537500000000005,80.78,11.2,81.5527338598,133.32,88.6776,10.46305,89.2927329465,6.3876,1.86305,6.6537500000000005,82.29,8.6,82.7381659212,134.44,6.3876,1.86305,6.6537500000000005,6.3876,1.86305,6.6537500000000005,0.0,0.0,0.0,133.32,102.8476,16.74305,104.2015285352,6.3876,1.86305,6.6537500000000005,96.46,14.88,97.6009528642,134.44
2021-06-07 09:30:00,89.06232,11.97776,89.8641395574,7.43232,2.16776,7.742,81.63,9.81,82.2173521831,134.59,90.57232,11.97776,91.3608881568,7.43232,2.16776,7.742,83.14,9.81,83.7167587762,135.7,7.43232,2.16776,7.742,7.43232,2.16776,7.742,0.0,0.0,0.0,134.59,104.85232,15.15776,105.9422800283,7.43232,2.16776,7.742,97.42,12.99,98.2822288107,135.7
2021-06-07 10:00:00,88.6528,11.66165,89.4165142944,8.3028,2.42165,8.64875,80.35,9.24,80.8795406762,133.92,90.1328,12.611650000000001,91.0108529328,8.3028,2.42165,8.64875,81.83,10.19,82.4620215614,135.07,8.3028,2.42165,8.64875,8.3028,2.42165,8.64875,0.0,0.0,0.0,133.92,104.2128,14.91165,105.2742370647,8.3028,2.42165,8.64875,95.91,12.49,96.7198438791,135.07
2021-06-07 10:30:00,87.25328,11.81179,88.0491524875,8.78328,2.5617900000000002,9.14925,78.47,9.25,79.0133115367,133.22,88.71328,12.72179,89.6208122545,8.78328,2.5617900000000002,9.14925,79.93,10.16,80.5731375832,134.34,8.78328,2.5617900000000002,9.14925,8.78328,2.5617900000000002,9.14925,0.0,0.0,0.0,133.22,102.60328,15.07179,103.7043486097,8.78328,2.5617900000000002,9.14925,93.82,12.51,94.6503697827,134.34
2021-06-07 11:00:00,87.6156,11.13955,88.3209088357,8.7756,2.5595499999999998,9.14125,78.84,8.58,79.3054979179,133.22,89.0956,13.31955,90.0857166901,8.7756,2.5595499999999998,9.14125,80.32,10.76,81.0375221734,134.34,8.7756,2.5595499999999998,9.14125,8.7756,2.5595499999999998,9.14125,0.0,0.0,0.0,133.22,103.0056,14.26955,103.9892960288,8.7756,2.5595499999999998,9.14125,94.23,11.71,94.9548155704,134.34
2021-06-07 11:30:00,88.1648,10.8714,88.8325351265,8.8848,2.5914,9.255,79.28,8.28,79.7112087476,132.93,89.6548,13.6714,90.6911811644,8.8848,2.5914,9.255,80.77,11.08,81.5264331367,134.1,8.8848,2.5914,9.255,8.8848,2.5914,9.255,0.0,0.0,0.0,132.93,103.6448,13.9414,104.578234834,8.8848,2.5914,9.255,94.76,11.35,95.4373097902,134.1
2021-06-07 12:00:00,88.25528,10.70279,88.9018794046,8.61528,2.51279,8.97425,79.64,8.19,80.0600131152,133.0,89.73528,13.70279,90.77547538,8.61528,2.51279,8.97425,81.12,11.19,81.8881584846,134.16,8.61528,2.51279,8.97425,8.61528,2.51279,8.97425,0.0,0.0,0.0,133.0,103.78528,13.752790000000001,104.6925192049,8.61528,2.51279,8.97425,95.17,11.24,95.8314483873,134.16
2021-06-07 12:30:00,89.75384,10.62737,90.3808209072,8.49384,2.47737,8.84775,81.26,8.15,81.6676808781,133.0,91.27384,13.707370000000001,92.2973773228,8.49384,2.47737,8.84775,82.78,11.23,83.5382624909,134.21,8.49384,2.47737,8.84775,8.49384,2.47737,8.84775,0.0,0.0,0.0,133.0,105.61384,13.68737,106.4970764719,8.49384,2.47737,8.84775,97.12,11.21,97.764812177,134.21
2021-06-07 13:00:00,88.78592,11.11381,89.4788039871,8.75592,2.55381,9.12075,80.03,8.56,80.4864864434,133.0,90.25592,13.40381,91.2457846564,8.75592,2.55381,9.12075,81.5,10.85,82.2190519284,134.24,8.75592,2.55381,9.12075,8.75592,2.55381,9.12075,0.0,0.0,0.0,133.0,104.42592,14.24381,105.3928787498,8.75592,2.55381,9.12075,95.67,11.69,96.3815594396,134.24
2021-06-07 13:30:00,87.1308,11.52065,87.8891442959,8.7108,2.5406500000000003,9.07375,78.42,8.98,78.9324825405,133.18,88.6008,13.15065,89.5714315843,8.7108,2.5406500000000003,9.07375,79.89,10.61,80.5914648086,134.35,8.7108,2.5406500000000003,9.07375,8.7108,2.5406500000000003,9.07375,0.0,0.0,0.0,133.18,102.5208,14.73065,103.5736765885,8.7108,2.5406500000000003,9.07375,93.81,12.19,94.5986902658,134.35
2021-06-07 14:00:00,85.52224,12.70607,86.4609608405,9.31224,2.71607,9.70025,76.21,9.99,76.8619814993,133.81,86.96224,12.39607,87.8412985859,9.31224,2.71607,9.70025,77.65,9.68,78.2510376928,134.96,9.31224,2.71607,9.70025,9.31224,2.71607,9.70025,0.0,0.0,0.0,133.81,100.47224,15.30607,101.6314261902,9.31224,2.71607,9.70025,91.16,12.59,92.0252883723,134.96
2021-06-07 14:30:00,85.95448,12.44339,86.8505071186,9.47448,2.7633900000000002,9.869250000000001,76.48,9.68,77.0901602022,134.17,87.40448,12.77339,88.3329078892,9.47448,2.7633900000000002,9.869250000000001,77.93,10.01,78.570255186,135.39,9.47448,2.7633900000000002,9.869250000000001,9.47448,2.7633900000000002,9.869250000000001,0.0,0.0,0.0,134.17,101.02448,15.56339,102.2162642027,9.47448,2.7633900000000002,9.869250000000001,91.55,12.8,92.4404808512,135.39
2021-06-07 15:00:00,87.07008,11.97044,87.8890793273,8.71008,2.5404400000000003,9.073,78.36,9.43,78.9253729798,134.17,88.55008,12.760440000000001,89.46477238,8.71008,2.5404400000000003,9.073,79.84,10.22,80.4914529624,135.39,8.71008,2.5404400000000003,9.073,8.71008,2.5404400000000003,9.073,0.0,0.0,0.0,134.17,102.43008,15.14044,103.5430065828,8.71008,2.5404400000000003,9.073,93.72,12.6,94.5631979155,135.39
2021-06-07 15:30:00,86.29016,12.84088,87.240357129,9.50016,2.77088,9.896,76.79,10.07,77.4474596097,133.96,87.73016,12.73088,88.6490624835,9.50016,2.77088,9.896,78.23,9.96,78.8614893341,135.13,9.50016,2.77088,9.896,9.50016,2.77088,9.896,0.0,0.0,0.0,133.96,101.70016,17.97088,103.2757235366,9.50016,2.77088,9.896,92.2,15.2,93.4445289998,135.13
2021-06-07 16:00:00,87.53696,12.97953,88.4939973392,9.66696,2.8195300000000003,10.06975,77.87,10.16,78.5300101872,135.29,89.03696,12.68953,89.9366689269,9.66696,2.8195300000000003,10.06975,79.37,9.87,79.9813340724,136.49,9.66696,2.8195300000000003,10.06975,9.66696,2.8195300000000003,10.06975,0.0,0.0,0.0,135.29,103.21696,18.43953,104.8511187268,9.66696,2.8195300000000003,10.06975,93.55,15.62,94.8450678739,136.49
2021-06-07 16:30:00,89.20272,13.28996,90.1872956253,8.98272,2.61996,9.357,80.22,10.67,80.9264931898,135.29,90.71272,11.95996,91.4977497701,8.98272,2.61996,9.357,81.73,9.34,82.2619504996,136.46,8.98272,2.61996,9.357,8.98272,2.61996,9.357,0.0,0.0,0.0,135.29,105.31272,18.85996,106.9881632939,8.98272,2.61996,9.357,96.33,16.24,97.689336675,136.46
2021-06-07 17:00:00,90.29184,14.13512,91.3915640965,9.65184,2.8151200000000003,10.054,80.64,11.32,81.4306576174,135.29,91.79184,11.46512,92.5050856288,9.65184,2.8151200000000003,10.054,82.14,8.65,82.5942013703,136.51,9.65184,2.8151200000000003,10.054,9.65184,2.8151200000000003,10.054,0.0,0.0,0.0,135.29,106.50184,19.81512,108.3295015404,9.65184,2.8151200000000003,10.054,96.85,17.0,98.3306793427,136.51
2021-06-07 17:30:00,91.12696,14.97078,92.3485088816,9.63696,2.8107800000000003,10.0385,81.49,12.16,82.3922672342,135.14,92.65696,10.60078,93.261400231,9.63696,2.8107800000000003,10.0385,83.02,7.79,83.3846778491,136.28,9.63696,2.8107800000000003,10.0385,9.63696,2.8107800000000003,10.0385,0.0,0.0,0.0,135.14,107.53696,20.82078,109.53402506,9.63696,2.8107800000000003,10.0385,97.9,18.01,99.5428053653,136.28
2021-06-07 18:00:00,90.048,15.71025,91.4081739182,10.218,2.98025,10.64375,79.83,12.73,80.8386157724,135.2,91.548,10.21025,92.1156094756,10.218,2.98025,10.64375,81.33,7.23,81.650730554,136.35,10.218,2.98025,10.64375,10.218,2.98025,10.64375,0.0,0.0,0.0,135.2,106.148,21.66025,108.3354251114,10.218,2.98025,10.64375,95.93,18.68,97.7318131419,136.35
2021-06-07 18:30:00,91.32496,16.20103,92.7508581743,9.77496,2.85103,10.18225,81.55,13.35,82.6354947949,135.2,92.83496,9.50103,93.3198766033,9.77496,2.85103,10.18225,83.06,6.65,83.3257829246,136.41,9.77496,2.85103,10.18225,9.77496,2.85103,10.18225,0.0,0.0,0.0,135.2,107.75496,22.59103,110.0976205059,9.77496,2.85103,10.18225,97.98,19.74,99.9487268553,136.41
2021-06-07 19:00:00,88.33840000000001,16.19245,89.8101795542,11.5284,3.36245,12.00875,76.81,12.83,77.87416131169999,135.43,89.0884,13.36245,90.0849492677,11.5284,3.36245,12.00875,77.56,10.0,78.2020050894,136.64,11.5284,3.36245,12.00875,11.5284,3.36245,12.00875,0.0,0.0,0.0,135.43,105.5384,14.43245,106.5206528686,11.5284,3.36245,12.00875,94.01,11.07,94.659521444,136.64
2021-06-07 19:30:00,87.5188,14.9534,88.7870740874,9.9888,2.9134,10.405,77.53,12.04,78.4593047382,134.02,87.8688,14.9034,89.1237193176,9.9888,2.9134,10.405,77.88,11.99,78.797553896,135.22,9.9888,2.9134,10.405,9.9888,2.9134,10.405,0.0,0.0,0.0,134.02,105.7688,8.3334,106.0965815142,9.9888,2.9134,10.405,95.78,5.42,95.9332309474,135.22
2021-06-07 20:00:00,87.348,15.0565,88.6361737455,8.388,2.4465,8.7375,78.96,12.61,79.9605759109,133.01,87.688,15.0065,88.9628033857,8.388,2.4465,8.7375,79.3,12.56,80.2885022902,134.2,8.388,2.4465,8.7375,8.388,2.4465,8.7375,0.0,0.0,0.0,133.01,105.778,7.8665,106.0701046773,8.388,2.4465,8.7375,97.39,5.42,97.5407017609,134.2
2021-06-07 20:30:00,86.51976,15.50493,87.8980757739,7.79976,2.27493,8.12475,78.72,13.23,79.8240020295,133.39,86.84976,15.454930000000001,88.2141466737,7.79976,2.27493,8.12475,79.05,13.18,80.1412184834,134.57,7.79976,2.27493,8.12475,7.79976,2.27493,8.12475,0.0,0.0,0.0,133.39,104.86976,8.36493,105.2028450963,7.79976,2.27493,8.12475,97.07,6.09,97.2608502945,134.57
2021-06-07 21:00:00,84.51584,16.32337,86.0777533342,7.48584,2.18337,7.79775,77.03,14.14,78.3170511447,133.45,84.84584,16.28337,86.3942399924,7.48584,2.18337,7.79775,77.36,14.1,78.6344682693,134.66,7.48584,2.18337,7.79775,7.48584,2.18337,7.79775,0.0,0.0,0.0,133.45,102.55584,9.02337,102.9520350662,7.48584,2.18337,7.79775,95.07,6.84,95.3157410924,134.66
2021-06-07 21:30:00,83.00432,16.81376,84.690139119,7.62432,2.22376,7.942,75.38,14.59,76.7789847549,133.77,83.33432,16.76376,85.0037207374,7.62432,2.22376,7.942,75.71,14.54,77.093551611,134.97,7.62432,2.22376,7.942,7.62432,2.22376,7.942,0.0,0.0,0.0,133.77,100.72432,9.65376,101.1858869685,7.62432,2.22376,7.942,93.1,7.43,93.3960111568,134.97
2021-06-07 22:00:00,82.55544,17.03867,84.2954147565,7.91544,2.30867,8.24525,74.64,14.73,76.0795800462,133.77,82.87544,17.00867,84.6027978873,7.91544,2.30867,8.24525,74.96,14.7,76.3877712726,134.97,7.91544,2.30867,8.24525,7.91544,2.30867,8.24525,0.0,0.0,0.0,133.77,100.09544,9.97867,100.5916048374,7.91544,2.30867,8.24525,92.18,7.67,92.4985475562,134.97
2021-06-07 22:30:00,80.14696,18.07828,82.1605708658,8.49696,2.47828,8.850999999999999,71.65,15.6,73.3285926498,133.45,80.44696,18.04828,82.4466723658,8.49696,2.47828,8.850999999999999,71.95,15.57,73.6154019211,134.61,8.49696,2.47828,8.850999999999999,8.49696,2.47828,8.850999999999999,0.0,0.0,0.0,133.45,97.10696,11.20828,97.7516609629,8.49696,2.47828,8.850999999999999,88.61,8.73,89.0390083053,134.61
2021-06-07 23:00:00,76.4476,18.90805,78.75118983589999,8.6676,2.52805,9.02875,67.78,16.38,69.7311465559,133.32,76.7276,18.86805,79.0134666532,8.6676,2.52805,9.02875,68.06,16.34,69.9939940281,134.53,8.6676,2.52805,9.02875,8.6676,2.52805,9.02875,0.0,0.0,0.0,133.32,92.6276,12.18805,93.426018028,8.6676,2.52805,9.02875,83.96,9.66,84.5138876162,134.53
2021-06-07 23:30:00,71.64208,19.31019,74.1988616123,8.81208,2.57019,9.17925,62.83,16.74,65.0218155699,133.46,71.89208,19.26019,74.4273208275,8.81208,2.57019,9.17925,63.08,16.69,65.2506130239,134.65,8.81208,2.57019,9.17925,8.81208,2.57019,9.17925,0.0,0.0,0.0,133.46,87.26208,15.11019,88.5606484154,8.81208,2.57019,9.17925,78.45,12.54,79.4459193414,134.65
2021-06-08 00:00:00,68.75968,18.26449,71.1441156292,8.20968,2.3944900000000002,8.55175,60.55,15.87,62.5952026916,134.64,69.02968,18.17449,71.3821322718,8.20968,2.3944900000000002,8.55175,60.82,15.78,62.8337552594,135.81,8.20968,2.3944900000000002,8.55175,8.20968,2.3944900000000002,8.55175,0.0,0.0,0.0,134.64,83.59968,18.28449,85.5758673381,8.20968,2.3944900000000002,8.55175,75.39,15.89,77.0463769427,135.81
2021-06-08 00:30:00,67.30608,4.37969,67.4484254039,7.81608,2.27969,8.14175,59.49,2.1,59.5270535135,134.7,67.55608,4.28969,67.6921368053,7.81608,2.27969,8.14175,59.74,2.01,59.7738044632,135.86,7.81608,2.27969,8.14175,7.81608,2.27969,8.14175,0.0,0.0,0.0,134.7,77.70608,48.12969,91.4040585995,7.81608,2.27969,8.14175,69.89,45.85,83.5872873109,135.86
2021-06-08 01:00:00,65.60096,4.77778,65.77471501,7.50096,2.18778,7.8135,58.1,2.59,58.157700264,133.8,65.84096,4.68778,66.007630582,7.50096,2.18778,7.8135,58.34,2.5,58.3935407387,135.0,7.50096,2.18778,7.8135,7.50096,2.18778,7.8135,0.0,0.0,0.0,133.8,75.74096,48.81778,90.1103138706,7.50096,2.18778,7.8135,68.24,46.63,82.6501935872,135.0
2021-06-08 01:30:00,64.96232,4.94901,65.1505619298,7.40232,2.15901,7.71075,57.56,2.79,57.6275775996,134.09,65.21232,4.84901,65.3923510647,7.40232,2.15901,7.71075,57.81,2.69,57.8725513521,135.28,7.40232,2.15901,7.71075,7.40232,2.15901,7.71075,0.0,0.0,0.0,134.09,75.02232,48.93901,89.5732951161,7.40232,2.15901,7.71075,67.62,46.78,82.2242835177,135.28
2021-06-08 02:00:00,64.6356,5.3458,64.8562900959,7.4256,2.1658,7.735,57.21,3.18,57.2983114934,134.3,64.8856,5.2558,65.0981145733,7.4256,2.1658,7.735,57.46,3.09,57.5430247728,135.45,7.4256,2.1658,7.735,7.4256,2.1658,7.735,0.0,0.0,0.0,134.3,74.5456,48.7358,89.0630376812,7.4256,2.1658,7.735,67.12,46.57,81.6936919229,135.45
2021-06-08 02:30:00,63.59392,5.49531,63.8309101687,7.18392,2.09531,7.48325,56.41,3.4,56.512371212,134.46,63.83392,5.40531,64.0623658536,7.18392,2.09531,7.48325,56.65,3.31,56.7466175203,135.61,7.18392,2.09531,7.48325,7.18392,2.09531,7.48325,0.0,0.0,0.0,134.46,73.40392,49.67531,88.6327924358,7.18392,2.09531,7.48325,66.22,47.58,81.5410620485,135.61
2021-06-08 03:00:00,62.37936,5.87773,62.6556642608,7.32936,2.13773,7.63475,55.05,3.74,55.1768982456,134.81,62.59936,5.78773,62.8663478418,7.32936,2.13773,7.63475,55.27,3.65,55.3903908634,135.97,7.32936,2.13773,7.63475,7.32936,2.13773,7.63475,0.0,0.0,0.0,134.81,71.92936,50.27773,87.7592329272,7.32936,2.13773,7.63475,64.6,48.14,80.564381708,135.97
2021-06-08 03:30:00,61.54928,6.55979,61.8978570983,7.43928,2.16979,7.74925,54.11,4.39,54.2877905242,135.25,61.78928,6.45979,62.1260332692,7.43928,2.16979,7.74925,54.35,4.29,54.5190480474,136.31,7.43928,2.16979,7.74925,7.43928,2.16979,7.74925,0.0,0.0,0.0,135.25,70.89928,50.41979,86.9992133767,7.43928,2.16979,7.74925,63.46,48.25,79.719722152,136.31
