Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-06-08 04:00:00,61.20144,6.83917,61.5823879398,7.47144,2.17917,7.78275,53.73,4.66,53.9317021797,135.25,61.43144,6.74917,61.8010769822,7.47144,2.17917,7.78275,53.96,4.57,54.1531762688,136.4,7.47144,2.17917,7.78275,7.47144,2.17917,7.78275,0.0,0.0,0.0,135.25,70.48144,50.73917,86.8452460228,7.47144,2.17917,7.78275,63.01,48.56,79.5508246343,136.4
2021-06-08 04:30:00,60.79272,7.29746,61.2291411621,7.84272,2.2874600000000003,8.1695,52.95,5.01,53.1864888858,135.25,61.00272,7.19746,61.4258518691,7.84272,2.2874600000000003,8.1695,53.16,4.91,53.3862688338,136.37,7.84272,2.2874600000000003,8.1695,7.84272,2.2874600000000003,8.1695,0.0,0.0,0.0,135.25,69.91272,51.31746,86.7252565211,7.84272,2.2874600000000003,8.1695,62.07,49.03,79.0988356425,136.37
2021-06-08 05:00:00,58.2472,24.6721,63.2570061436,7.4472000000000005,2.1721,7.7575,50.8,22.5,55.5597876166,135.31,59.5072,4.5521,59.6810561757,7.4472000000000005,2.1721,7.7575,52.06,2.38,52.1143742167,136.48,7.4472000000000005,2.1721,7.7575,7.4472000000000005,2.1721,7.7575,0.0,0.0,0.0,135.31,70.4672,34.6821,78.5396354477,7.4472000000000005,2.1721,7.7575,63.02,32.51,70.9113566363,136.48
2021-06-08 05:30:00,59.40464,24.85052,64.3930089202,7.54464,2.20052,7.859,51.86,22.65,56.5904771141,132.73,60.67464,4.48052,60.8398471283,7.54464,2.20052,7.859,53.13,2.2800000000000002,53.1788990108,133.83,7.54464,2.20052,7.859,7.54464,2.20052,7.859,0.0,0.0,0.0,132.73,71.91464,34.52052,79.7708076141,7.54464,2.20052,7.859,64.37,32.32,72.0283229015,133.83
2021-06-08 06:00:00,61.51432,23.78376,65.9520947719,7.38432,2.15376,7.692,54.13,21.63,58.2916271861,132.43,62.83432,3.50376,62.9319323079,7.38432,2.15376,7.692,55.45,1.35,55.4664312896,133.53,7.38432,2.15376,7.692,7.38432,2.15376,7.692,0.0,0.0,0.0,132.43,74.65432,34.68376,82.317863811,7.38432,2.15376,7.692,67.27,32.53,74.7225120027,133.53
2021-06-08 06:30:00,67.28824,30.89157,74.0405047211,7.30824,2.13157,7.61275,59.98,28.76,66.5187041365,131.64,68.72824,10.96157,69.5968892291,7.30824,2.13157,7.61275,61.42,8.83,62.0514729882,132.74,7.30824,2.13157,7.61275,7.30824,2.13157,7.61275,0.0,0.0,0.0,131.64,84.16824,15.68157,85.6166120701,7.30824,2.13157,7.61275,76.86,13.55,78.0452567425,132.74
2021-06-08 07:00:00,72.57032,29.89551,78.4868961233,7.15032,2.08551,7.44825,65.42,27.81,71.0856701453,131.64,74.09032,10.10551,74.7763120919,7.15032,2.08551,7.44825,66.94,8.02,67.4187214355,132.74,7.15032,2.08551,7.44825,7.15032,2.08551,7.44825,0.0,0.0,0.0,131.64,90.36032,7.85551,90.7011381839,7.15032,2.08551,7.44825,83.21,5.77,83.4098135713,132.74
2021-06-08 07:30:00,79.91296,17.11253,81.7246588183,6.04296,1.76253,6.29475,73.87,15.35,75.4479913583,130.85,80.82296,8.50253,81.2689601235,6.04296,1.76253,6.29475,74.78,6.74,75.0831272657,131.93,6.04296,1.76253,6.29475,6.04296,1.76253,6.29475,0.0,0.0,0.0,130.85,96.84296,12.00253,97.5839107023,6.04296,1.76253,6.29475,90.8,10.24,91.3755853606,131.93
2021-06-08 08:00:00,84.66248,7.15364,84.9641694186,6.01248,1.75364,6.263,78.65,5.4,78.835160303,131.59,85.01248,7.07364,85.3062608406,6.01248,1.75364,6.263,79.0,5.32,79.1789264893,132.68,6.01248,1.75364,6.263,6.01248,1.75364,6.263,0.0,0.0,0.0,131.59,100.77248,16.38364,102.0956237309,6.01248,1.75364,6.263,94.76,14.63,95.8827122061,132.68
2021-06-08 08:30:00,87.13504,5.30897,87.2966228342,6.30504,1.8389700000000002,6.56775,80.83,3.47,80.9044485798,130.87,87.50504,5.23897,87.6617295749,6.30504,1.8389700000000002,6.56775,81.2,3.4,81.2711510931,132.71,6.30504,1.8389700000000002,6.56775,6.30504,1.8389700000000002,6.56775,0.0,0.0,0.0,130.87,103.63504,13.76897,104.5457127321,6.30504,1.8389700000000002,6.56775,97.33,11.93,98.0584203422,132.71
2021-06-08 09:00:00,85.76504,13.87772,86.8805685905,6.5750399999999996,1.91772,6.849,79.19,11.96,80.0880621566,130.87,86.12504,13.81772,87.2264403779,6.5750399999999996,1.91772,6.849,79.55,11.9,80.4351446819,132.05,6.5750399999999996,1.91772,6.849,6.5750399999999996,1.91772,6.849,0.0,0.0,0.0,130.87,106.03504,12.37772,106.7550357604,6.5750399999999996,1.91772,6.849,99.46,10.46,100.0085156374,132.05
2021-06-08 09:30:00,85.99384,13.07487,86.9821403707,6.87384,2.00487,7.16025,79.12,11.07,79.8906709197,131.56,86.35384,13.01487,87.329104678,6.87384,2.00487,7.16025,79.48,11.01,80.238958742,132.7,6.87384,2.00487,7.16025,6.87384,2.00487,7.16025,0.0,0.0,0.0,131.56,106.24384,12.71487,107.0019694074,6.87384,2.00487,7.16025,99.37,10.71,99.9454901434,132.7
2021-06-08 10:00:00,84.294,13.542,85.3748452414,6.864,2.002,7.15,77.43,11.54,78.2852252983,130.98,84.644,13.482,85.7109739765,6.864,2.002,7.15,77.78,11.48,78.6226354175,132.09,6.864,2.002,7.15,6.864,2.002,7.15,0.0,0.0,0.0,130.98,104.214,12.522,104.9636045494,6.864,2.002,7.15,97.35,10.52,97.9167651631,132.09
2021-06-08 10:30:00,83.34176,13.01593,84.3520206851,6.91176,2.01593,7.19975,76.43,11.0,77.2175167951,131.59,83.69176,12.93593,84.6855889562,6.91176,2.01593,7.19975,76.78,10.92,77.5526582394,132.71,6.91176,2.01593,7.19975,6.91176,2.01593,7.19975,0.0,0.0,0.0,131.59,103.49176,11.26593,104.1031486876,6.91176,2.01593,7.19975,96.58,9.25,97.0219506091,132.71
2021-06-08 11:00:00,82.7076,12.30055,83.6172866581,7.4076,2.16055,7.7162500000000005,75.3,10.14,75.9796657008,132.88,83.0376,12.22055,83.9320252113,7.4076,2.16055,7.7162500000000005,75.63,10.06,76.2961368616,134.0,7.4076,2.16055,7.7162500000000005,7.4076,2.16055,7.7162500000000005,0.0,0.0,0.0,132.88,102.7676,11.16055,103.3718408759,7.4076,2.16055,7.7162500000000005,95.36,9.0,95.7837648039,134.0
2021-06-08 11:30:00,81.46808,13.07069,82.5099448307,8.12808,2.37069,8.46675,73.34,10.7,74.1164327258,132.48,81.80808,13.00069,82.8346539424,8.12808,2.37069,8.46675,73.68,10.63,74.4428592949,133.57,8.12808,2.37069,8.46675,8.12808,2.37069,8.46675,0.0,0.0,0.0,132.48,101.04808,11.50069,101.7004441591,8.12808,2.37069,8.46675,92.92,9.13,93.367463819,133.57
2021-06-08 12:00:00,80.90728,13.20754,81.9782109457,8.83728,2.57754,9.2055,72.07,10.63,72.8497206584,132.28,81.23728,13.14754,82.2943100697,8.83728,2.57754,9.2055,72.4,10.57,73.1675125995,133.41,8.83728,2.57754,9.2055,8.83728,2.57754,9.2055,0.0,0.0,0.0,132.28,100.22728,11.82754,100.9227345976,8.83728,2.57754,9.2055,91.39,9.25,91.8569246165,133.41
2021-06-08 12:30:00,80.97136,13.28748,82.0543616452,9.11136,2.65748,9.491,71.86,10.63,72.6419747804,132.16,81.30136,13.21748,82.3687617693,9.11136,2.65748,9.491,72.19,10.56,72.9582736912,133.31,9.11136,2.65748,9.491,9.11136,2.65748,9.491,0.0,0.0,0.0,132.16,100.24136,11.87748,100.9425816284,9.11136,2.65748,9.491,91.13,9.22,91.5952253122,133.31
2021-06-08 13:00:00,80.53504,13.39897,81.6420545115,8.94504,2.6089700000000002,9.31775,71.59,10.79,72.3985649029,132.16,80.86504,13.32897,81.9561842417,8.94504,2.6089700000000002,9.31775,71.92,10.72,72.7145432496,133.31,8.94504,2.6089700000000002,9.31775,8.94504,2.6089700000000002,9.31775,0.0,0.0,0.0,132.16,99.85504,10.96897,100.4556982767,8.94504,2.6089700000000002,9.31775,90.91,8.36,91.2935797304,133.31
2021-06-08 13:30:00,80.11824,13.26907,81.2096090334,8.56824,2.49907,8.92525,71.55,10.77,72.3560322295,132.34,80.44824,13.18907,81.5222110014,8.56824,2.49907,8.92525,71.88,10.69,72.67056144,133.46,8.56824,2.49907,8.92525,8.56824,2.49907,8.92525,0.0,0.0,0.0,132.34,99.48824,10.78907,100.0715440561,8.56824,2.49907,8.92525,90.92,8.29,91.2971549392,133.46
2021-06-08 14:00:00,78.88488,13.36059,80.0083099294,8.26488,2.41059,8.60925,70.62,10.95,71.4638852848,132.62,79.21488,13.31059,80.3253946119,8.26488,2.41059,8.60925,70.95,10.9,71.7823968672,133.77,8.26488,2.41059,8.60925,8.26488,2.41059,8.60925,0.0,0.0,0.0,132.62,98.02488,10.85059,98.6235894822,8.26488,2.41059,8.60925,89.76,8.44,90.1559271485,133.77
2021-06-08 14:30:00,78.04728,14.05254,79.3022811516,8.23728,2.40254,8.5805,69.81,11.65,70.7754095714,132.3,78.36728,13.97254,79.6031560219,8.23728,2.40254,8.5805,70.13,11.57,71.0779980022,133.4,8.23728,2.40254,8.5805,8.23728,2.40254,8.5805,0.0,0.0,0.0,132.3,96.92728,10.50254,97.4946201318,8.23728,2.40254,8.5805,88.69,8.1,89.0591157603,133.4
2021-06-08 15:00:00,78.26248,14.538640000000001,79.6014310726,8.29248,2.41864,8.638,69.97,12.12,71.0119377288,132.3,78.59248,14.48864,79.9168230199,8.29248,2.41864,8.638,70.3,12.07,71.3286401104,133.4,8.29248,2.41864,8.638,8.29248,2.41864,8.638,0.0,0.0,0.0,132.3,97.19248,9.92864,97.698290982,8.29248,2.41864,8.638,88.9,7.51,89.2166469892,133.4
2021-06-08 15:30:00,78.7568,14.3824,80.059271643,7.7568,2.2624,8.08,71.0,12.12,72.0270393672,132.56,79.1068,14.3124,80.391110205,7.7568,2.2624,8.08,71.35,12.05,72.3603828072,133.69,7.7568,2.2624,8.08,7.7568,2.2624,8.08,0.0,0.0,0.0,132.56,97.9968,9.0824,98.4167810894,7.7568,2.2624,8.08,90.24,6.82,90.4973480274,133.69
2021-06-08 16:00:00,83.17456,13.34133,84.2377499543,7.92456,2.31133,8.25475,75.25,11.03,76.0540820732,132.56,83.53456,13.27133,84.5822139363,7.92456,2.31133,8.25475,75.61,10.96,76.4002205494,133.69,7.92456,2.31133,8.25475,7.92456,2.31133,8.25475,0.0,0.0,0.0,132.56,103.26456,11.01133,103.8499818987,7.92456,2.31133,8.25475,95.34,8.7,95.7361248432,133.69
2021-06-08 16:30:00,83.9888,14.0009,85.147775815,7.8888,2.3009,8.2175,76.1,11.7,76.9941556224,132.24,84.3488,13.9409,85.493091851,7.8888,2.3009,8.2175,76.46,11.64,77.3409412924,133.34,7.8888,2.3009,8.2175,7.8888,2.3009,8.2175,0.0,0.0,0.0,132.24,104.4088,9.5509,104.8447290437,7.8888,2.3009,8.2175,96.52,7.25,96.7919051367,133.34
2021-06-08 17:00:00,86.70048,13.97889,87.8201719303,6.99048,2.03889,7.28175,79.71,11.94,80.5993033469,132.64,87.07048,13.90889,88.1744050644,6.99048,2.03889,7.28175,80.08,11.87,80.954946112,133.76,6.99048,2.03889,7.28175,6.99048,2.03889,7.28175,0.0,0.0,0.0,132.64,107.90048,8.98889,108.2742523764,6.99048,2.03889,7.28175,100.91,6.95,101.1490514044,133.76
2021-06-08 17:30:00,87.5788,15.75965,88.9854638554,7.4388,2.16965,7.74875,80.14,13.59,81.2841171447,132.8,87.9488,15.70965,89.3408334669,7.4388,2.16965,7.74875,80.51,13.54,81.6406253038,133.92,7.4388,2.16965,7.74875,7.4388,2.16965,7.74875,0.0,0.0,0.0,132.8,108.7888,8.37965,109.1110514089,7.4388,2.16965,7.74875,101.35,6.21,101.5400738625,133.92
2021-06-08 18:00:00,88.01728,16.50629,89.551656535,7.66728,2.23629,7.98675,80.35,14.27,81.6073244262,133.21,88.37728,16.44629,89.8945163787,7.66728,2.23629,7.98675,80.71,14.21,81.9513770476,134.36,7.66728,2.23629,7.98675,7.66728,2.23629,7.98675,0.0,0.0,0.0,133.21,109.25728,7.59629,109.5210338463,7.66728,2.23629,7.98675,101.59,5.36,101.731301476,134.36
2021-06-08 18:30:00,87.114,17.580750000000002,88.8703086895,7.374,2.15075,7.68125,79.74,15.43,81.2191633791,133.06,87.474,17.54075,89.2153495009,7.374,2.15075,7.68125,80.1,15.39,81.5650789247,134.26,7.374,2.15075,7.68125,7.374,2.15075,7.68125,0.0,0.0,0.0,133.06,108.214,6.32075,108.3984394563,7.374,2.15075,7.68125,100.84,4.17,100.9261834214,134.26
2021-06-08 19:00:00,87.12664,16.58777,88.691631574,6.74664,1.9677700000000002,7.02775,80.38,14.62,81.6987686566,133.06,87.49664,16.51777,89.0421177705,6.74664,1.9677700000000002,7.02775,80.75,14.55,82.0503808644,134.26,6.74664,1.9677700000000002,7.02775,6.74664,1.9677700000000002,7.02775,0.0,0.0,0.0,133.06,108.28664,7.72777,108.5620321828,6.74664,1.9677700000000002,7.02775,101.54,5.76,101.703240853,134.26
2021-06-08 19:30:00,87.29392,16.40906,88.8227770285,6.8539200000000005,1.99906,7.1395,80.44,14.41,81.7205096656,132.89,87.65392,16.35906,89.1674185757,6.8539200000000005,1.99906,7.1395,80.8,14.36,82.0661294323,134.11,6.8539200000000005,1.99906,7.1395,6.8539200000000005,1.99906,7.1395,0.0,0.0,0.0,132.89,108.42392,7.9390600000000004,108.7141899747,6.8539200000000005,1.99906,7.1395,101.57,5.94,101.7435427927,134.11
2021-06-08 20:00:00,87.0636,16.3473,88.5850137566,6.3336,1.8473000000000002,6.5975,80.73,14.5,82.0218440417,132.89,87.4336,16.2973,88.9395097594,6.3336,1.8473000000000002,6.5975,81.1,14.45,82.377257177,134.11,6.3336,1.8473000000000002,6.5975,6.3336,1.8473000000000002,6.5975,0.0,0.0,0.0,132.89,108.2336,7.5773,108.4985144795,6.3336,1.8473000000000002,6.5975,101.9,5.73,102.0609763818,134.11
2021-06-08 20:30:00,86.03656,16.86733,87.6743775453,6.43656,1.8773300000000002,6.70475,79.6,14.99,80.9991364151,132.71,86.38656,16.81733,88.008296978,6.43656,1.8773300000000002,6.70475,79.95,14.94,81.3339172793,133.87,6.43656,1.8773300000000002,6.70475,6.43656,1.8773300000000002,6.70475,0.0,0.0,0.0,132.71,106.98656,7.02733,107.2171039879,6.43656,1.8773300000000002,6.70475,100.55,5.15,100.6818007388,133.87
2021-06-08 21:00:00,84.36776,18.27518,86.3243947645,6.73776,1.9651800000000001,7.0185,77.63,16.31,79.3248573904,133.08,84.70776,18.23518,86.6482913499,6.73776,1.9651800000000001,7.0185,77.97,16.27,79.649443187,134.21,6.73776,1.9651800000000001,7.0185,6.73776,1.9651800000000001,7.0185,0.0,0.0,0.0,133.08,104.76776,6.87518,104.9931027994,6.73776,1.9651800000000001,7.0185,98.03,4.91,98.1528858465,134.21
2021-06-08 21:30:00,83.7688,18.75965,85.8436737422,5.9988,1.74965,6.24875,77.77,17.01,79.6084982901,132.57,84.1288,18.73965,86.1906576815,5.9988,1.74965,6.24875,78.13,16.99,79.955969133,133.72,5.9988,1.74965,6.24875,5.9988,1.74965,6.24875,0.0,0.0,0.0,132.57,103.9688,6.93965,104.2001445084,5.9988,1.74965,6.24875,97.97,5.19,98.1073748502,133.72
2021-06-08 22:00:00,83.43296,18.62878,85.4873690006,5.89296,1.7187800000000002,6.1385,77.54,16.91,79.3624577492,132.57,83.76296,18.59878,85.8029608198,5.89296,1.7187800000000002,6.1385,77.87,16.88,79.6785498111,133.72,5.89296,1.7187800000000002,6.1385,5.89296,1.7187800000000002,6.1385,0.0,0.0,0.0,132.57,103.53296,6.92878,103.7645498166,5.89296,1.7187800000000002,6.1385,97.64,5.21,97.7789021211,133.72
2021-06-08 22:30:00,81.21472,19.59346,83.5448048621,6.35472,1.85346,6.6195,74.86,17.74,76.9332645869,132.2,81.53472,19.56346,83.8489089532,6.35472,1.85346,6.6195,75.18,17.71,77.2377919156,133.34,6.35472,1.85346,6.6195,6.35472,1.85346,6.6195,0.0,0.0,0.0,132.2,100.80472,6.01346,100.9839258271,6.35472,1.85346,6.6195,94.45,4.16,94.5415681063,133.34
2021-06-08 23:00:00,76.92944,20.54692,79.6260928352,6.46944,1.88692,6.739,70.46,18.66,72.8890060297,132.45,77.21944,20.52692,79.9011661905,6.46944,1.88692,6.739,70.75,18.64,73.164281586,133.65,6.46944,1.88692,6.739,6.46944,1.88692,6.739,0.0,0.0,0.0,132.45,95.70944,4.51692,95.815966683,6.46944,1.88692,6.739,89.24,2.63,89.2787460709,133.65
2021-06-08 23:30:00,72.6184,22.1712,75.9275584225,6.5184,1.9012,6.79,66.1,20.27,69.1381435967,133.21,72.9184,22.1412,76.2058120881,6.5184,1.9012,6.79,66.4,20.24,69.4162632241,134.4,6.5184,1.9012,6.79,6.5184,1.9012,6.79,0.0,0.0,0.0,133.21,90.4084,4.3612,90.51352858,6.5184,1.9012,6.79,83.89,2.46,83.9260609108,134.4
2021-06-09 00:00:00,69.22512,16.80441,71.2355629897,6.73512,1.96441,7.01575,62.49,14.84,64.2279199414,133.98,69.49512,16.72441,71.4792109194,6.73512,1.96441,7.01575,62.76,14.76,64.4722824166,135.15,6.73512,1.96441,7.01575,6.73512,1.96441,7.01575,0.0,0.0,0.0,133.98,84.69512,14.36441,85.904596073,6.73512,1.96441,7.01575,77.96,12.4,78.9399873321,135.15
2021-06-09 00:30:00,66.28248,13.35239,67.6140035323,6.76248,1.97239,7.04425,59.52,11.38,60.5981418857,133.73,66.54248,13.29239,67.857123992,6.76248,1.97239,7.04425,59.78,11.32,60.8423438076,134.93,6.76248,1.97239,7.04425,6.76248,1.97239,7.04425,0.0,0.0,0.0,133.73,79.11248,23.64239,82.569649973,6.76248,1.97239,7.04425,72.35,21.67,75.5255678562,134.93
2021-06-09 01:00:00,64.21712,13.44041,65.6085598231,5.96712,1.74041,6.21575,58.25,11.7,59.4134033699,132.73,64.47712,13.38041,65.850849465,5.96712,1.74041,6.21575,58.51,11.64,59.6565981263,133.94,5.96712,1.74041,6.21575,5.96712,1.74041,6.21575,0.0,0.0,0.0,132.73,76.88712,24.66041,80.7450620364,5.96712,1.74041,6.21575,70.92,22.92,74.5316899044,133.94
2021-06-09 01:30:00,63.43984,14.03037,64.972798782,5.82984,1.70037,6.07275,57.61,12.33,58.9146925648,133.22,63.68984,13.97037,65.2040409573,5.82984,1.70037,6.07275,57.86,12.27,59.1467032048,134.41,5.82984,1.70037,6.07275,5.82984,1.70037,6.07275,0.0,0.0,0.0,133.22,75.93984,24.50037,79.794281934,5.82984,1.70037,6.07275,70.11,22.8,73.7241622536,134.41
2021-06-09 02:00:00,64.4156,13.5258,65.8203371991,5.5056,1.6058,5.735,58.91,11.92,60.1038642684,133.58,64.6856,13.4758,66.0743825775,5.5056,1.6058,5.735,59.18,11.87,60.3586721193,134.77,5.5056,1.6058,5.735,5.5056,1.6058,5.735,0.0,0.0,0.0,133.58,77.1256,23.9458,80.7574115051,5.5056,1.6058,5.735,71.62,22.34,75.0233297048,134.77
2021-06-09 02:30:00,63.51728,14.10754,65.0651023472,5.95728,1.73754,6.2055,57.56,12.37,58.8741921388,134.07,63.76728,14.04754,65.29624322,5.95728,1.73754,6.2055,57.81,12.31,59.1061096673,135.25,5.95728,1.73754,6.2055,5.95728,1.73754,6.2055,0.0,0.0,0.0,134.07,75.97728,24.64754,79.8752045647,5.95728,1.73754,6.2055,70.02,22.91,73.6727120446,135.25
2021-06-09 03:00:00,61.86512,14.65941,63.5782303478,6.37512,1.85941,6.64075,55.49,12.8,56.9471693765,134.07,62.10512,14.61941,63.8026102833,6.37512,1.85941,6.64075,55.73,12.76,57.1721129573,135.25,6.37512,1.85941,6.64075,6.37512,1.85941,6.64075,0.0,0.0,0.0,134.07,73.97512,25.24941,78.1655364234,6.37512,1.85941,6.64075,67.6,23.39,71.532175278,135.25
2021-06-09 03:30:00,60.6824,15.55445,62.6441903496,7.1124,2.07445,7.40875,53.57,13.48,55.2399791817,134.28,60.9124,15.49445,62.8521953042,7.1124,2.07445,7.40875,53.8,13.42,55.4485022341,135.43,7.1124,2.07445,7.40875,7.1124,2.07445,7.40875,0.0,0.0,0.0,134.28,72.4524,26.16445,77.031997959,7.1124,2.07445,7.40875,65.34,24.09,69.639383254,135.43
2021-06-09 04:00:00,60.18712,15.37291,62.1193671552,6.62712,1.9329100000000001,6.90325,53.56,13.44,55.2205324132,134.43,60.42712,15.32291,62.3396214487,6.62712,1.9329100000000001,6.90325,53.8,13.39,55.4412490841,135.6,6.62712,1.9329100000000001,6.90325,6.62712,1.9329100000000001,6.90325,0.0,0.0,0.0,134.43,71.98712,26.10291,76.5735421432,6.62712,1.9329100000000001,6.90325,65.36,24.17,69.6858558102,135.6
2021-06-09 04:30:00,59.96104,15.19447,61.8562707934,6.22104,1.81447,6.48025,53.74,13.38,55.3806103253,134.43,60.20104,15.14447,62.0767282374,6.22104,1.81447,6.48025,53.98,13.33,55.6015224612,135.54,6.22104,1.81447,6.48025,6.22104,1.81447,6.48025,0.0,0.0,0.0,134.43,71.89104,27.04447,76.8096672943,6.22104,1.81447,6.48025,65.67,25.23,70.3498528783,135.54
2021-06-09 05:00:00,58.7496,15.39155,60.732325096,6.0396,1.7615500000000002,6.29125,52.71,13.63,54.4437416054,134.43,58.9696,15.33155,60.9300430786,6.0396,1.7615500000000002,6.29125,52.93,13.57,54.6418319605,135.54,6.0396,1.7615500000000002,6.29125,6.0396,1.7615500000000002,6.29125,0.0,0.0,0.0,134.43,70.5296,27.59155,75.7345238815,6.0396,1.7615500000000002,6.29125,64.49,25.83,69.4704901379,135.54
2021-06-09 05:30:00,59.74256,15.27408,61.6641791902,6.32256,1.84408,6.586,53.42,13.43,55.0823138584,134.51,59.98256,15.21408,61.8819499887,6.32256,1.84408,6.586,53.66,13.37,55.3005650966,135.67,6.32256,1.84408,6.586,6.32256,1.84408,6.586,0.0,0.0,0.0,134.51,71.61256,27.08408,76.5630860089,6.32256,1.84408,6.586,65.29,25.24,69.9988692766,135.67
2021-06-09 06:00:00,61.494,14.862,63.2644535264,6.624,1.932,6.9,54.87,12.93,56.3728817784,134.11,61.764,14.812,63.5152504522,6.624,1.932,6.9,55.14,12.88,56.6243233955,135.23,6.624,1.932,6.9,6.624,1.932,6.9,0.0,0.0,0.0,134.11,73.654,26.462,78.263332155,6.624,1.932,6.9,67.03,24.53,71.3774600277,135.23
2021-06-09 06:30:00,68.26024,12.01382,69.3093950042,6.39024,1.86382,6.6565,61.87,10.15,62.6970445874,133.48,68.56024,11.94382,69.5928253849,6.39024,1.86382,6.6565,62.17,10.08,62.9818648501,134.66,6.39024,1.86382,6.6565,6.39024,1.86382,6.6565,0.0,0.0,0.0,133.48,81.64024,23.26382,84.8901296279,6.39024,1.86382,6.6565,75.25,21.4,78.2337682845,134.66
2021-06-09 07:00:00,74.05128,9.45329,74.6522388242,5.77128,1.68329,6.01175,68.28,7.77,68.720675928,132.56,74.38128,9.36329,74.9683000612,5.77128,1.68329,6.01175,68.61,7.68,69.0385001286,133.69,5.77128,1.68329,6.01175,5.77128,1.68329,6.01175,0.0,0.0,0.0,132.56,88.69128,21.41329,91.2396412568,5.77128,1.68329,6.01175,82.92,19.73,85.2349652431,133.69
2021-06-09 07:30:00,80.19536,6.6494800000000005,80.4705620075,5.89536,1.71948,6.141,74.3,4.93,74.4633795902,132.76,80.55536,6.54948,80.8211711929,5.89536,1.71948,6.141,74.66,4.83,74.8160711345,133.92,5.89536,1.71948,6.141,5.89536,1.71948,6.141,0.0,0.0,0.0,132.76,95.92536,18.56948,97.7061936553,5.89536,1.71948,6.141,90.03,16.85,91.5932497513,133.92
2021-06-09 08:00:00,84.3804,8.37095,84.7946030598,6.1404,1.79095,6.39625,78.24,6.58,78.5162021496,131.96,84.7404,8.38095,85.1538355863,6.1404,1.79095,6.39625,78.6,6.59,78.8757763829,133.1,6.1404,1.79095,6.39625,6.1404,1.79095,6.39625,0.0,0.0,0.0,131.96,101.3804,16.57095,102.7257605864,6.1404,1.79095,6.39625,95.24,14.78,96.3800083005,133.1
2021-06-09 08:30:00,83.61248,20.10489,85.9956592722,6.70248,1.9548900000000002,6.98175,76.91,18.15,79.0225955028,132.17,83.95248,20.02489,86.3076770494,6.70248,1.9548900000000002,6.98175,77.25,18.07,79.3352847099,133.34,6.70248,1.9548900000000002,6.98175,6.70248,1.9548900000000002,6.98175,0.0,0.0,0.0,132.17,105.95248,22.27489,108.2686415481,6.70248,1.9548900000000002,6.98175,99.25,20.32,101.3087602333,133.34
2021-06-09 09:00:00,83.27256,18.60283,85.325169399,7.55256,2.20283,7.86725,75.72,16.4,77.4756632756,132.17,83.61256,18.55283,85.6461773272,7.55256,2.20283,7.86725,76.06,16.35,77.7974684678,133.34,7.55256,2.20283,7.86725,7.55256,2.20283,7.86725,0.0,0.0,0.0,132.17,105.19256,22.05283,107.479309592,7.55256,2.20283,7.86725,97.64,19.85,99.6373027535,133.34
2021-06-09 09:30:00,82.9004,18.0547,84.8436710206,8.2104,2.3947,8.5525,74.69,15.66,76.3140334408,132.39,83.2404,18.0047,85.165329884,8.2104,2.3947,8.5525,75.03,15.61,76.6366296232,133.56,8.2104,2.3947,8.5525,8.2104,2.3947,8.5525,0.0,0.0,0.0,132.39,104.6404,22.1647,106.9620831802,8.2104,2.3947,8.5525,96.43,19.77,98.4357546829,133.56
2021-06-09 10:00:00,82.17472,18.48096,84.2272550283,9.05472,2.64096,9.432,73.12,15.84,74.8160410607,131.91,82.50472,18.43096,84.5383292288,9.05472,2.64096,9.432,73.45,15.79,75.1280679906,133.09,9.05472,2.64096,9.432,9.05472,2.64096,9.432,0.0,0.0,0.0,131.91,103.60472,22.16096,105.9483183179,9.05472,2.64096,9.432,94.55,19.52,96.5439428447,133.09
2021-06-09 10:30:00,81.41104,18.41072,83.4668320041,9.67104,2.82072,10.074,71.74,15.59,73.4144107107,131.92,81.73104,18.35072,83.7658153664,9.67104,2.82072,10.074,72.06,15.53,73.7144795817,133.06,9.67104,2.82072,10.074,9.67104,2.82072,10.074,0.0,0.0,0.0,131.92,102.54104,22.63072,105.0086395112,9.67104,2.82072,10.074,92.87,19.81,94.9593228704,133.06
2021-06-09 11:00:00,80.9112,17.87285,82.8616983447,9.7812,2.85285,10.18875,71.13,15.02,72.6985371242,131.92,81.2512,17.82285,83.1829999673,9.7812,2.85285,10.18875,71.47,14.97,73.0209682215,133.06,9.7812,2.85285,10.18875,9.7812,2.85285,10.18875,0.0,0.0,0.0,131.92,101.9012,23.29285,104.5294763335,9.7812,2.85285,10.18875,92.12,20.44,94.3604154294,133.06
2021-06-09 11:30:00,80.36112,17.58241,82.2620857325,9.47112,2.76241,9.86575,70.89,14.82,72.4225413804,131.8,80.68112,17.53241,82.5640873798,9.47112,2.76241,9.86575,71.21,14.77,72.72562822,132.96,9.47112,2.76241,9.86575,9.47112,2.76241,9.86575,0.0,0.0,0.0,131.8,101.24112,23.30241,103.8882413494,9.47112,2.76241,9.86575,91.77,20.54,94.040547106,132.96
2021-06-09 12:00:00,80.07448,17.36339,81.9353993068,9.95448,2.90339,10.36925,70.12,14.46,71.5954328152,131.65,80.40448,17.30339,82.2452898929,9.95448,2.90339,10.36925,70.45,14.4,71.906623478,132.84,9.95448,2.90339,10.36925,9.95448,2.90339,10.36925,0.0,0.0,0.0,131.65,100.80448,23.80339,103.5767568693,9.95448,2.90339,10.36925,90.85,20.9,93.2230255892,132.84
2021-06-09 12:30:00,80.0448,17.4414,81.9229665051,9.604800000000001,2.8014,10.005,70.44,14.64,71.9452792058,131.4,80.3648,17.3914,82.2250683977,9.604800000000001,2.8014,10.005,70.76,14.59,72.2484996384,132.49,9.604800000000001,2.8014,10.005,9.604800000000001,2.8014,10.005,0.0,0.0,0.0,131.4,100.8448,23.4714,103.5402351987,9.604800000000001,2.8014,10.005,91.24,20.67,93.5520523559,132.49
2021-06-09 13:00:00,79.13,18.4575,81.2541457788,9.9,2.8875,10.3125,69.23,15.57,70.9592685983,131.4,79.45,18.4075,81.554512789,9.9,2.8875,10.3125,69.55,15.52,71.26059851,132.49,9.9,2.8875,10.3125,9.9,2.8875,10.3125,0.0,0.0,0.0,131.4,99.72,22.7575,102.2838315974,9.9,2.8875,10.3125,89.82,19.87,91.9915718966,132.49
2021-06-09 13:30:00,78.7032,18.28885,80.8002210675,9.7332,2.83885,10.13875,68.97,15.45,70.679299657,132.13,79.0332,18.23885,81.1104330624,9.7332,2.83885,10.13875,69.3,15.4,70.9904923212,133.23,9.7332,2.83885,10.13875,9.7332,2.83885,10.13875,0.0,0.0,0.0,132.13,99.3032,22.96885,101.9249410133,9.7332,2.83885,10.13875,89.57,20.13,91.8041491437,133.23
2021-06-09 14:00:00,78.28176,18.25593,80.3822923837,10.27176,2.99593,10.69975,68.01,15.26,69.7009877979,132.13,78.60176,18.20593,80.6826658103,10.27176,2.99593,10.69975,68.33,15.21,70.002378531,133.23,10.27176,2.99593,10.69975,10.27176,2.99593,10.69975,0.0,0.0,0.0,132.13,98.71176,23.37593,101.4418339033,10.27176,2.99593,10.69975,88.44,20.38,90.757798563,133.23
2021-06-09 14:30:00,77.96072,18.31521,80.0832116006,10.20072,2.97521,10.62575,67.76,15.34,69.4746946737,132.23,78.27072,18.26521,80.373649324,10.20072,2.97521,10.62575,68.07,15.29,69.766102084,133.31,10.20072,2.97521,10.62575,10.20072,2.97521,10.62575,0.0,0.0,0.0,132.23,98.28072,23.21521,100.985374679,10.20072,2.97521,10.62575,88.08,20.24,90.3755719207,133.31
2021-06-09 15:00:00,78.37848,18.55539,80.5449478562,10.818480000000001,3.15539,11.26925,67.56,15.4,69.2929549089,132.23,78.69848,18.49539,80.8426261669,10.818480000000001,3.15539,11.26925,67.88,15.34,69.5917380154,133.28,10.818480000000001,3.15539,11.26925,10.818480000000001,3.15539,11.26925,0.0,0.0,0.0,132.23,98.69848,23.40539,101.4357049335,10.818480000000001,3.15539,11.26925,87.88,20.25,90.1829080259,133.28
2021-06-09 15:30:00,78.92856,19.19333,81.2286987472,11.90856,3.47333,12.40475,67.02,15.72,68.8389337512,132.33,79.23856,19.14333,81.5181971977,11.90856,3.47333,12.40475,67.33,15.67,69.1294278871,133.41,11.90856,3.47333,12.40475,11.90856,3.47333,12.40475,0.0,0.0,0.0,132.33,99.04856,23.30333,101.7529480023,11.90856,3.47333,12.40475,87.14,19.83,89.3678269849,133.41
2021-06-09 16:00:00,81.0568,19.0424,83.2635443877,11.5968,3.3824,12.08,69.46,15.66,71.2034212661,132.33,81.3868,19.0024,83.5757286537,11.5968,3.3824,12.08,69.79,15.62,71.516630933,133.41,11.5968,3.3824,12.08,11.5968,3.3824,12.08,0.0,0.0,0.0,132.33,101.6968,23.2724,104.3256619054,11.5968,3.3824,12.08,90.1,19.89,92.2692912079,133.41
2021-06-09 16:30:00,82.97464,20.53802,85.4786590246,10.96464,3.19802,11.4215,72.01,17.34,74.0683177884,132.23,83.31464,20.48802,85.7967843328,10.96464,3.19802,11.4215,72.35,17.29,74.3872744493,133.29,10.96464,3.19802,11.4215,10.96464,3.19802,11.4215,0.0,0.0,0.0,132.23,104.19464,21.72802,106.4360364625,10.96464,3.19802,11.4215,93.23,18.53,95.0536364375,133.29
2021-06-09 17:00:00,84.87032,20.84926,87.3937232268,10.90032,3.17926,11.3545,73.97,17.67,76.0512314167,132.68,85.22032,20.809260000000002,87.7241599712,10.90032,3.17926,11.3545,74.32,17.63,76.3824541371,133.89,10.90032,3.17926,11.3545,10.90032,3.17926,11.3545,0.0,0.0,0.0,132.68,106.58032,20.87926,108.6062065881,10.90032,3.17926,11.3545,95.68,17.7,97.3034038459,133.89
2021-06-09 17:30:00,87.79304,21.73297,90.4430199488,10.43304,3.04297,10.867750000000001,77.36,18.69,79.5857129138,132.68,88.15304,21.70297,90.7853367459,10.43304,3.04297,10.867750000000001,77.72,18.66,79.9286807097,133.82,10.43304,3.04297,10.867750000000001,10.43304,3.04297,10.867750000000001,0.0,0.0,0.0,132.68,110.21304,20.04297,112.0206893054,10.43304,3.04297,10.867750000000001,99.78,17.0,101.2178264932,133.82
2021-06-09 18:00:00,88.45848,22.99914,91.3994700458,10.96848,3.19914,11.4255,77.49,19.8,79.9796230299,132.68,88.80848,22.96914,91.7307337388,10.96848,3.19914,11.4255,77.84,19.77,80.3113846226,133.82,10.96848,3.19914,11.4255,10.96848,3.19914,11.4255,0.0,0.0,0.0,132.68,110.93848,19.51914,112.6425460075,10.96848,3.19914,11.4255,99.97,16.32,101.293352694,133.82
2021-06-09 18:30:00,87.10008,24.86419,90.5795334519,11.02008,3.21419,11.47925,76.08,21.65,79.1004987342,133.03,87.44008,24.84419,90.9010526186,11.02008,3.21419,11.47925,76.42,21.63,79.4221209739,134.19,11.02008,3.21419,11.47925,11.02008,3.21419,11.47925,0.0,0.0,0.0,133.03,109.04008,19.44419,110.7601714118,11.02008,3.21419,11.47925,98.02,16.23,99.3545836889,134.19
2021-06-09 19:00:00,84.86408,25.20369,88.5276118726,10.02408,2.92369,10.44175,74.84,22.28,78.0860038675,133.54,85.22408,25.18369,88.8671033277,10.02408,2.92369,10.44175,75.2,22.26,78.4254269992,134.73,10.02408,2.92369,10.44175,10.02408,2.92369,10.44175,0.0,0.0,0.0,133.54,106.62408,18.27369,108.1786586257,10.02408,2.92369,10.44175,96.6,15.35,97.8119752382,134.73
2021-06-09 19:30:00,83.50456,23.55633,86.76354202,9.00456,2.6263300000000003,9.37975,74.5,20.93,77.3842031683,134.03,83.83456,23.48633,87.0622831498,9.00456,2.6263300000000003,9.37975,74.83,20.86,77.683128799,135.18,9.00456,2.6263300000000003,9.37975,9.00456,2.6263300000000003,9.37975,0.0,0.0,0.0,134.03,104.61456,17.37633,106.0478335859,9.00456,2.6263300000000003,9.37975,95.61,14.75,96.7410698721,135.18
2021-06-09 20:00:00,83.8648,10.6614,84.5397547252,8.8848,2.5914,9.255,74.98,8.07,75.4130313673,134.03,84.1848,10.5714,84.8459489251,8.8848,2.5914,9.255,75.3,7.98,75.7216640071,135.18,8.8848,2.5914,9.255,8.8848,2.5914,9.255,0.0,0.0,0.0,134.03,99.3348,19.1114,101.1565524373,8.8848,2.5914,9.255,90.45,16.52,91.9462500595,135.18
2021-06-09 20:30:00,83.15216,11.11438,83.8916632059,9.27216,2.70438,9.6585,73.88,8.41,74.3571281048,133.31,83.49216,11.04438,84.2194699048,9.27216,2.70438,9.6585,74.22,8.34,74.6871073211,134.46,9.27216,2.70438,9.6585,9.27216,2.70438,9.6585,0.0,0.0,0.0,133.31,98.45216,19.73438,100.4105251587,9.27216,2.70438,9.6585,89.18,17.03,90.79148253,134.46
2021-06-09 21:00:00,81.6952,11.55735,82.5086543465,8.4252,2.45735,8.776250000000001,73.27,9.1,73.8329391261,133.31,82.0352,11.48735,82.8355796084,8.4252,2.45735,8.776250000000001,73.61,9.03,74.1618028368,134.46,8.4252,2.45735,8.776250000000001,8.4252,2.45735,8.776250000000001,0.0,0.0,0.0,133.31,96.8352,20.06735,98.8926412584,8.4252,2.45735,8.776250000000001,88.41,17.61,90.1467703248,134.46
2021-06-09 21:30:00,80.16912,12.152660000000001,81.0849859509,7.68912,2.24266,8.0095,72.48,9.91,73.1543471025,132.96,80.48912,12.09266,81.3924496759,7.68912,2.24266,8.0095,72.8,9.85,73.4633411982,134.12,7.68912,2.24266,8.0095,7.68912,2.24266,8.0095,0.0,0.0,0.0,132.96,95.20912,20.73266,97.4403392946,7.68912,2.24266,8.0095,87.52,18.49,89.4518334077,134.12
2021-06-09 22:00:00,79.226,12.42675,80.1946581236,7.806,2.27675,8.13125,71.42,10.15,72.1376385807,133.41,79.536,12.37675,80.4932247867,7.806,2.27675,8.13125,71.73,10.1,72.4375793356,134.57,7.806,2.27675,8.13125,7.806,2.27675,8.13125,0.0,0.0,0.0,133.41,94.036,21.00675,96.3537899699,7.806,2.27675,8.13125,86.23,18.73,88.2407264249,134.57
2021-06-09 22:30:00,76.656,13.323,77.805171197,7.896,2.303,8.225,68.76,11.02,69.637475543,132.76,76.956,13.263,78.0905442739,7.896,2.303,8.225,69.06,10.96,69.9242819055,133.92,7.896,2.303,8.225,7.896,2.303,8.225,0.0,0.0,0.0,132.76,90.956,22.033,93.5865750255,7.896,2.303,8.225,83.06,19.73,85.3711690209,133.92
2021-06-09 23:00:00,72.45768,13.78224,73.7567998926,7.44768,2.17224,7.758,65.01,11.61,66.038566005,132.56,72.72768,13.732240000000001,74.0127681796,7.44768,2.17224,7.758,65.28,11.56,66.2956408823,133.77,7.44768,2.17224,7.758,7.44768,2.17224,7.758,0.0,0.0,0.0,132.56,86.11768000000001,22.70224,89.0597917671,7.44768,2.17224,7.758,78.67,20.53,81.3046726824,133.77
2021-06-09 23:30:00,68.70096,14.23903,70.1610424685,6.51096,1.8990300000000002,6.78225,62.19,12.34,63.4024581542,133.23,68.96096,14.179030000000001,70.4035432053,6.51096,1.8990300000000002,6.78225,62.45,12.28,63.6459024604,134.37,6.51096,1.8990300000000002,6.78225,6.51096,1.8990300000000002,6.78225,0.0,0.0,0.0,133.23,81.82096,23.27903,85.0681064387,6.51096,1.8990300000000002,6.78225,75.31,21.38,78.28601727,134.37
2021-06-10 00:00:00,65.31952,15.15861,67.0553737605,6.98952,2.03861,7.28075,58.33,13.12,59.7873172169,133.23,65.56952,15.11861,67.2899273396,6.98952,2.03861,7.28075,58.58,13.08,60.0225191074,134.37,6.98952,2.03861,7.28075,6.98952,2.03861,7.28075,0.0,0.0,0.0,133.23,77.82952,25.08861,81.773299647,6.98952,2.03861,7.28075,70.84,23.05,74.4956918217,134.37
2021-06-10 00:30:00,62.39464,16.00552,64.4148101852,7.9046400000000006,2.30552,8.234,54.49,13.7,56.1858532017,134.08,62.61464,15.95552,64.6155690279,7.9046400000000006,2.30552,8.234,54.71,13.65,56.3871137761,135.27,7.9046400000000006,2.30552,8.234,7.9046400000000006,2.30552,8.234,0.0,0.0,0.0,134.08,74.23464,25.74552,78.5723461276,7.9046400000000006,2.30552,8.234,66.33,23.44,70.3498578534,135.27
2021-06-10 01:00:00,60.52024,17.15882,62.9056798187,9.63024,2.80882,10.0315,50.89,14.35,52.8745174919,134.08,60.74024,17.10882,63.1037913049,9.63024,2.80882,10.0315,51.11,14.3,53.0728000015,135.27,9.63024,2.80882,10.0315,9.63024,2.80882,10.0315,0.0,0.0,0.0,134.08,71.74024,27.03882,76.6665495653,9.63024,2.80882,10.0315,62.11,24.23,66.6689207952,135.27
2021-06-10 01:30:00,59.32432,17.76501,61.9271388307,10.23432,2.98501,10.66075,49.09,14.78,51.2667192241,134.23,59.53432,17.72501,62.1169158713,10.23432,2.98501,10.66075,49.3,14.74,51.4563659813,135.45,10.23432,2.98501,10.66075,10.23432,2.98501,10.66075,0.0,0.0,0.0,134.23,70.26432,27.76501,75.5511114767,10.23432,2.98501,10.66075,60.03,24.78,64.9434315385,135.45
2021-06-10 02:00:00,59.11792,17.45856,61.6419482366,9.45792,2.75856,9.852,49.66,14.7,51.7900144816,134.23,59.34792,17.41856,61.8512881095,9.45792,2.75856,9.852,49.89,14.66,51.999304803,135.45,9.45792,2.75856,9.852,9.45792,2.75856,9.852,0.0,0.0,0.0,134.23,70.11792,27.39856,75.2808328541,9.45792,2.75856,9.852,60.66,24.64,65.4733930692,135.45
2021-06-10 02:30:00,60.31776,16.52018,62.5391758712,8.53776,2.49018,8.8935,51.78,14.03,53.6470810017,134.06,60.55776,16.47018,62.757542379,8.53776,2.49018,8.8935,52.02,13.98,53.8657664941,135.26,8.53776,2.49018,8.8935,8.53776,2.49018,8.8935,0.0,0.0,0.0,134.06,71.97776,26.46018,76.6872809549,8.53776,2.49018,8.8935,63.44,23.97,67.8173613465,135.26
2021-06-10 03:00:00,60.01384,16.67237,62.2866672167,8.61384,2.5123699999999998,8.97275,51.4,14.16,53.314778439,134.28,60.21384,16.62237,62.4660684849,8.61384,2.5123699999999998,8.97275,51.6,14.11,53.4944118577,135.47,8.61384,2.5123699999999998,8.97275,8.61384,2.5123699999999998,8.97275,0.0,0.0,0.0,134.28,71.34384,26.75237,76.194703271,8.61384,2.5123699999999998,8.97275,62.73,24.24,67.2505055743,135.47
2021-06-10 03:30:00,58.70872,16.54296,60.9949451151,8.71872,2.54296,9.082,49.99,14.0,51.9133903728,134.48,58.93872,16.49296,61.2028630441,8.71872,2.54296,9.082,50.22,13.95,52.1215013214,135.65,8.71872,2.54296,9.082,8.71872,2.54296,9.082,0.0,0.0,0.0,134.48,70.12872,28.55296,75.7186165589,8.71872,2.54296,9.082,61.41,26.01,66.6911403411,135.65
2021-06-10 04:00:00,57.95928,17.07104,60.4210107893,8.60928,2.51104,8.968,49.35,14.56,51.4530475288,134.73,58.16928,17.03104,60.6112321208,8.60928,2.51104,8.968,49.56,14.52,51.6432376987,135.9,8.60928,2.51104,8.968,8.60928,2.51104,8.968,0.0,0.0,0.0,134.73,69.08928,27.94104,74.5253670048,8.60928,2.51104,8.968,60.48,25.43,65.6088050493,135.9
2021-06-10 04:30:00,57.27744,17.78842,59.9761037335,9.93744,2.89842,10.3515,47.34,14.89,49.6264818419,134.73,57.47744,17.73842,60.1523703028,9.93744,2.89842,10.3515,47.54,14.84,49.8023814692,135.87,9.93744,2.89842,10.3515,9.93744,2.89842,10.3515,0.0,0.0,0.0,134.73,68.02744,28.62842,73.8059552113,9.93744,2.89842,10.3515,58.09,25.73,63.5333062259,135.87
2021-06-10 05:00:00,57.0272,17.72585,59.7185674482,9.2772,2.70585,9.66375,47.75,15.02,50.0565969678,134.73,57.2372,17.68585,59.9073146958,9.2772,2.70585,9.66375,47.96,14.98,50.2450196537,135.87,9.2772,2.70585,9.66375,9.2772,2.70585,9.66375,0.0,0.0,0.0,134.73,67.7772,28.615850000000002,73.570481248,9.2772,2.70585,9.66375,58.5,25.91,63.9810761085,135.87
2021-06-10 05:30:00,57.18552,17.77911,59.885561282,10.14552,2.95911,10.56825,47.04,14.82,49.3193065645,134.84,57.40552,17.72911,60.0809043529,10.14552,2.95911,10.56825,47.26,14.77,49.5142454249,136.01,10.14552,2.95911,10.56825,10.14552,2.95911,10.56825,0.0,0.0,0.0,134.84,67.87552,28.87911,73.7637391247,10.14552,2.95911,10.56825,57.73,25.92,63.2819034164,136.01
2021-06-10 06:00:00,59.96544,15.96867,62.0552368134,7.91544,2.30867,8.24525,52.05,13.66,53.812620267,133.87,60.20544,15.91867,62.2743852652,7.91544,2.30867,8.24525,52.29,13.61,54.0321774501,135.07,7.91544,2.30867,8.24525,7.91544,2.30867,8.24525,0.0,0.0,0.0,133.87,71.65544,27.77867,76.8515230074,7.91544,2.30867,8.24525,63.74,25.47,68.6404290488,135.07
2021-06-10 06:30:00,66.77376,14.15568,68.2577343662,7.73376,2.25568,8.056,59.04,11.9,60.2273326655,133.32,67.06376,14.09568,68.5290894438,7.73376,2.25568,8.056,59.33,11.84,60.4998719007,134.5,7.73376,2.25568,8.056,7.73376,2.25568,8.056,0.0,0.0,0.0,133.32,79.56376,24.68568,83.3053101693,7.73376,2.25568,8.056,71.83,22.43,75.2506066421,134.5
2021-06-10 07:00:00,72.04504,12.44022,73.111195191,8.19504,2.3902200000000002,8.5365,63.85,10.05,64.6360967262,133.53,72.34504,12.36022,73.3933229323,8.19504,2.3902200000000002,8.5365,64.15,9.97,64.9201309302,134.68,8.19504,2.3902200000000002,8.5365,8.19504,2.3902200000000002,8.5365,0.0,0.0,0.0,133.53,85.62504,22.60022,88.5574244152,8.19504,2.3902200000000002,8.5365,77.43,20.21,80.0240526342,134.68
2021-06-10 07:30:00,79.05896,9.10803,79.5818783817,8.83896,2.57803,9.20725,70.22,6.53,70.5229700169,132.95,79.38896,9.02803,79.9006401449,8.83896,2.57803,9.20725,70.55,6.45,70.8442305343,134.1,8.83896,2.57803,9.20725,8.83896,2.57803,9.20725,0.0,0.0,0.0,132.95,94.05896,20.96803,96.3677655566,8.83896,2.57803,9.20725,85.22,18.39,87.1816523129,134.1
2021-06-10 08:00:00,83.78328,8.15429,84.1791568796,10.88328,3.17429,11.33675,72.9,4.98,73.06990078,132.11,84.11328,8.06429,84.4989742279,10.88328,3.17429,11.33675,73.23,4.89,73.3930855054,133.27,10.88328,3.17429,11.33675,10.88328,3.17429,11.33675,0.0,0.0,0.0,132.11,98.86328,17.06429,100.3251619763,10.88328,3.17429,11.33675,87.98,13.89,89.0697058488,133.27
2021-06-10 08:30:00,84.27992,18.78706,86.3484715479,9.82992,2.86706,10.2395,74.45,15.92,76.1330998975,131.38,84.62992,18.797060000000002,86.6922881452,9.82992,2.86706,10.2395,74.8,15.93,76.4774796917,132.54,9.82992,2.86706,10.2395,9.82992,2.86706,10.2395,0.0,0.0,0.0,131.38,104.65992,20.56706,106.661627643,9.82992,2.86706,10.2395,94.83,17.7,96.4677091052,132.54
2021-06-10 09:00:00,84.67032,19.88426,86.973828734,8.86032,2.58426,9.2295,75.81,17.3,77.7588972401,131.72,85.01032,19.84426,87.2957568353,8.86032,2.58426,9.2295,76.15,17.26,78.0815605633,132.85,8.86032,2.58426,9.2295,8.86032,2.58426,9.2295,0.0,0.0,0.0,131.72,106.26032,22.22426,108.5595382224,8.86032,2.58426,9.2295,97.4,19.64,99.3604025757,132.85
2021-06-10 09:30:00,84.42448,19.10089,86.5582856927,8.33448,2.43089,8.681750000000001,76.09,16.67,77.8946532183,131.6,84.76448,19.07089,86.8833465922,8.33448,2.43089,8.681750000000001,76.43,16.64,78.2204225251,132.78,8.33448,2.43089,8.681750000000001,8.33448,2.43089,8.681750000000001,0.0,0.0,0.0,131.6,106.04448,22.73089,108.4533314318,8.33448,2.43089,8.681750000000001,97.71,20.3,99.7964633642,132.78
2021-06-10 10:00:00,83.83944,18.47317,85.8505079156,8.47944,2.47317,8.83275,75.36,16.0,77.0397923154,131.46,84.18944,18.43317,86.1837778457,8.47944,2.47317,8.83275,75.71,15.96,77.3739342414,132.67,8.47944,2.47317,8.83275,8.47944,2.47317,8.83275,0.0,0.0,0.0,131.46,105.37944,23.873170000000002,108.0497784383,8.47944,2.47317,8.83275,96.9,21.4,99.2349232881,132.67
2021-06-10 10:30:00,84.68136,18.64873,86.7104829998,8.12136,2.3687300000000002,8.45975,76.56,16.28,78.2717829106,131.84,85.02136,18.59873,87.0318586143,8.12136,2.3687300000000002,8.45975,76.9,16.23,78.594038578,132.97,8.12136,2.3687300000000002,8.45975,8.12136,2.3687300000000002,8.45975,0.0,0.0,0.0,131.84,106.49136,23.43873,109.0402853016,8.12136,2.3687300000000002,8.45975,98.37,21.07,100.6012017821,132.97
2021-06-10 11:00:00,87.81912,17.76016,89.5969928111,8.22912,2.40016,8.572,79.59,15.36,81.0586065757,131.84,88.18912,17.73016,89.9537629007,8.22912,2.40016,8.572,79.96,15.33,81.4162790847,133.06,8.22912,2.40016,8.572,8.22912,2.40016,8.572,0.0,0.0,0.0,131.84,110.23912,24.43016,112.9136674455,8.22912,2.40016,8.572,102.01,22.03,104.3616835817,133.06
2021-06-10 11:30:00,88.09864,17.75002,89.8689800757,7.98864,2.33002,8.3215,80.11,15.42,81.5805644746,131.78,88.45864,17.70002,90.2120928626,7.98864,2.33002,8.3215,80.47,15.37,81.9247081167,132.98,7.98864,2.33002,8.3215,7.98864,2.33002,8.3215,0.0,0.0,0.0,131.78,110.59864,24.53002,113.2862791827,7.98864,2.33002,8.3215,102.61,22.2,104.9840564086,132.98
2021-06-10 12:00:00,87.064,18.14325,88.9343444152,7.554,2.20325,7.86875,79.51,15.94,81.0920692793,131.78,87.424,18.11325,89.2807123715,7.554,2.20325,7.86875,79.87,15.91,81.4392104579,132.98,7.554,2.20325,7.86875,7.554,2.20325,7.86875,0.0,0.0,0.0,131.78,109.484,23.65325,112.0099213979,7.554,2.20325,7.86875,101.93,21.45,104.1625047702,132.98
2021-06-10 12:30:00,87.1024,18.5157,89.0486340841,7.8024000000000004,2.2757,8.1275,79.3,16.24,80.9458312701,132.28,87.4724,18.4657,89.4002395872,7.8024000000000004,2.2757,8.1275,79.67,16.19,81.2983702174,133.47,7.8024000000000004,2.2757,8.1275,7.8024000000000004,2.2757,8.1275,0.0,0.0,0.0,132.28,109.5224,23.2157,111.9559057319,7.8024000000000004,2.2757,8.1275,101.72,20.94,103.8529826245,133.47
2021-06-10 13:00:00,86.92176,18.26468,88.8199915391,7.90176,2.30468,8.231,79.02,15.96,80.6156436432,132.1,87.26176,18.22468,89.1445664042,7.90176,2.30468,8.231,79.36,15.92,80.9410649794,133.32,7.90176,2.30468,8.231,7.90176,2.30468,8.231,0.0,0.0,0.0,132.1,109.31176,23.46468,111.8018429267,7.90176,2.30468,8.231,101.41,21.16,103.5940813946,133.32
2021-06-10 13:30:00,85.63904,18.47972,87.6101890387,8.15904,2.37972,8.499,77.48,16.1,79.1350769255,132.0,86.00904,18.43972,87.9635051337,8.15904,2.37972,8.499,77.85,16.06,79.4892829254,133.17,8.15904,2.37972,8.499,8.15904,2.37972,8.499,0.0,0.0,0.0,132.0,107.73904,23.46972,110.2657176869,8.15904,2.37972,8.499,99.58,21.09,101.7888230603,133.17
2021-06-10 14:00:00,86.16712,18.50666,88.1321112504,8.69712,2.53666,9.0595,77.47,15.97,79.0989367817,132.0,86.50712,18.46666,88.4562001346,8.69712,2.53666,9.0595,77.81,15.93,79.4239321615,133.17,8.69712,2.53666,9.0595,8.69712,2.53666,9.0595,0.0,0.0,0.0,132.0,108.25712,23.89666,110.8632237933,8.69712,2.53666,9.0595,99.56,21.36,101.8255527851,133.17
2021-06-10 14:30:00,86.28736,18.93423,88.3403280584,9.23736,2.69423,9.62225,77.05,16.24,78.7428733283,132.14,86.63736,18.89423,88.6736943804,9.23736,2.69423,9.62225,77.4,16.2,79.0771774914,133.35,9.23736,2.69423,9.62225,9.23736,2.69423,9.62225,0.0,0.0,0.0,132.14,108.30736,23.85423,110.9031492748,9.23736,2.69423,9.62225,99.07,21.16,101.3045433335,133.35
2021-06-10 15:00:00,85.0204,19.3897,87.203376553,9.0504,2.6397,9.4275,75.97,16.75,77.7946232075,132.37,85.3704,19.3497,87.5357988839,9.0504,2.6397,9.4275,76.32,16.71,78.1278855467,133.59,9.0504,2.6397,9.4275,9.0504,2.6397,9.4275,0.0,0.0,0.0,132.37,106.9404,23.2797,109.4449340273,9.0504,2.6397,9.4275,97.89,20.64,100.0422995537,133.59
2021-06-10 15:30:00,85.3924,19.6557,87.6253874185,8.5224,2.4857,8.8775,76.87,17.17,78.7642418868,132.92,85.7324,19.6057,87.9455961504,8.5224,2.4857,8.8775,77.21,17.12,79.085260953,134.09,8.5224,2.4857,8.8775,8.5224,2.4857,8.8775,0.0,0.0,0.0,132.92,107.5924,22.6257,109.9456540217,8.5224,2.4857,8.8775,99.07,20.14,101.0964119047,134.09
2021-06-10 16:00:00,85.60816,19.73488,87.853415114,8.82816,2.5748800000000003,9.196,76.78,17.16,78.6742270378,133.24,85.95816,19.69488,88.1855632675,8.82816,2.5748800000000003,9.196,77.13,17.12,79.0071598021,134.45,8.82816,2.5748800000000003,9.196,8.82816,2.5748800000000003,9.196,0.0,0.0,0.0,133.24,107.79816,22.68488,110.1591897211,8.82816,2.5748800000000003,9.196,98.97,20.11,100.9924403111,134.45
2021-06-10 16:30:00,85.47928,21.38229,88.1130503102,9.77928,2.85229,10.18675,75.7,18.53,77.934914512,133.15,85.81928,21.35229,88.4356778001,9.77928,2.85229,10.18675,76.04,18.5,78.258108845,134.28,9.77928,2.85229,10.18675,9.77928,2.85229,10.18675,0.0,0.0,0.0,133.15,107.42928,22.49229,109.758613834,9.77928,2.85229,10.18675,97.65,19.64,99.6054822788,134.28
2021-06-10 17:00:00,86.90112,22.75616,89.8312165965,10.34112,3.01616,10.772,76.56,19.74,79.0639057978,133.64,87.26112,22.71616,90.1694348923,10.34112,3.01616,10.772,76.92,19.7,79.402622123,134.81,10.34112,3.01616,10.772,10.34112,3.01616,10.772,0.0,0.0,0.0,133.64,108.93112,22.54616,111.2399129593,10.34112,3.01616,10.772,98.59,19.53,100.5057660037,134.81
2021-06-10 17:30:00,88.75296,19.54003,90.878494052,9.94296,2.90003,10.35725,78.81,16.64,80.5475368959,133.87,89.11296,19.45003,91.2108727453,9.94296,2.90003,10.35725,79.17,16.55,80.8813414824,135.03,9.94296,2.90003,10.35725,9.94296,2.90003,10.35725,0.0,0.0,0.0,133.87,109.73296,19.48003,111.4486163178,9.94296,2.90003,10.35725,99.79,16.58,101.1579977066,135.03
2021-06-10 18:00:00,88.08576,9.15293,88.5600205644,9.33576,2.72293,9.72475,78.75,6.43,79.0120712297,134.08,88.42576,9.08293,88.8910268191,9.33576,2.72293,9.72475,79.09,6.36,79.3453067295,135.25,9.33576,2.72293,9.72475,9.33576,2.72293,9.72475,0.0,0.0,0.0,134.08,104.21576,17.04293,105.6001235575,9.33576,2.72293,9.72475,94.88,14.32,95.9545559106,135.25
2021-06-10 18:30:00,86.47816,9.59863,87.0092285615,9.21816,2.68863,9.60225,77.26,6.91,77.5683936923,132.59,86.83816,9.52863,87.3593774123,9.21816,2.68863,9.60225,77.62,6.84,77.9207931171,133.82,9.21816,2.68863,9.60225,9.21816,2.68863,9.60225,0.0,0.0,0.0,132.59,102.37816,17.63863,103.886519401,9.21816,2.68863,9.60225,93.16,14.95,94.351937447,133.82
2021-06-10 19:00:00,86.95064,9.44852,87.4624966863,9.320640000000001,2.71852,9.709,77.63,6.73,77.9211768392,132.48,87.30064,9.36852,87.8018844411,9.320640000000001,2.71852,9.709,77.98,6.65,78.2630366137,133.71,9.320640000000001,2.71852,9.709,9.320640000000001,2.71852,9.709,0.0,0.0,0.0,132.48,102.94064,17.34852,104.3922722705,9.320640000000001,2.71852,9.709,93.62,14.63,94.7562203763,133.71
2021-06-10 19:30:00,86.4408,9.6294,86.9754979808,8.9808,2.6194,9.355,77.46,7.01,77.7765498078,132.98,86.7908,9.5594,87.3156635032,8.9808,2.6194,9.355,77.81,6.94,78.1188818404,134.17,8.9808,2.6194,9.355,8.9808,2.6194,9.355,0.0,0.0,0.0,132.98,102.3608,17.5994,103.8627568332,8.9808,2.6194,9.355,93.38,14.98,94.5739118362,134.17
2021-06-10 20:00:00,85.30776,10.21143,85.9167458582,8.74776,2.55143,9.11225,76.56,7.66,76.9422458731,132.81,85.64776,10.14143,86.2460862617,8.74776,2.55143,9.11225,76.9,7.59,77.273657219,134.04,8.74776,2.55143,9.11225,8.74776,2.55143,9.11225,0.0,0.0,0.0,132.81,101.09776,18.30143,102.740933503,8.74776,2.55143,9.11225,92.35,15.75,93.6834296981,134.04
2021-06-10 20:30:00,83.94728,10.47754,84.598609113,8.35728,2.4375400000000003,8.7055,75.59,8.04,76.0163778406,132.92,84.28728,10.407540000000001,84.9273952188,8.35728,2.4375400000000003,8.7055,75.93,7.97,76.3471400905,134.14,8.35728,2.4375400000000003,8.7055,8.35728,2.4375400000000003,8.7055,0.0,0.0,0.0,132.92,99.55728,18.66754,101.2922951199,8.35728,2.4375400000000003,8.7055,91.2,16.23,92.632893186,134.14
2021-06-10 21:00:00,82.58224,11.58357,83.3906796792,8.41224,2.45357,8.76275,74.17,9.13,74.7298186804,132.92,82.91224,11.52357,83.7092122013,8.41224,2.45357,8.76275,74.5,9.07,75.0500826115,134.14,8.41224,2.45357,8.76275,8.41224,2.45357,8.76275,0.0,0.0,0.0,132.92,97.68224,18.54357,99.4267770762,8.41224,2.45357,8.76275,89.27,16.09,90.7084395192,134.14
2021-06-10 21:30:00,80.74536,12.77823,81.7502068711,9.28536,2.70823,9.67225,71.46,10.07,72.1660342543,132.2,81.05536,12.70823,82.0455391503,9.28536,2.70823,9.67225,71.77,10.0,72.4633210666,133.43,9.28536,2.70823,9.67225,9.28536,2.70823,9.67225,0.0,0.0,0.0,132.2,95.32536,19.34823,97.2691023052,9.28536,2.70823,9.67225,86.04,16.64,87.6343037857,133.43
