Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-06-10 22:00:00,80.20872,13.19921,81.2875015526,10.00872,2.91921,10.42575,70.2,10.28,70.9487025956,132.2,80.52872,13.14921,81.5951988077,10.00872,2.91921,10.42575,70.52,10.23,71.2581454993,133.39,10.00872,2.91921,10.42575,10.00872,2.91921,10.42575,0.0,0.0,0.0,132.2,94.58872,19.87921,96.6551030286,10.00872,2.91921,10.42575,84.58,16.96,86.2636539917,133.39
2021-06-10 22:30:00,77.66648,14.10689,78.9372311464,10.44648,3.04689,10.88175,67.22,11.06,68.123799072,132.64,77.95648,14.04689,79.2119176176,10.44648,3.04689,10.88175,67.51,11.0,68.400293128,133.85,10.44648,3.04689,10.88175,10.44648,3.04689,10.88175,0.0,0.0,0.0,132.64,91.60648,21.08689,94.0021494853,10.44648,3.04689,10.88175,81.16,18.04,83.1407673768,133.85
2021-06-10 23:00:00,73.62064,14.23602,74.9844177109,10.820640000000001,3.15602,11.2715,62.8,11.08,63.7699490356,133.23,73.87064,14.18602,75.2204401572,10.820640000000001,3.15602,11.2715,63.05,11.03,64.00752612,134.48,10.820640000000001,3.15602,11.2715,10.820640000000001,3.15602,11.2715,0.0,0.0,0.0,133.23,87.04064,23.50602,90.1587820894,10.820640000000001,3.15602,11.2715,76.22,20.35,78.8898656356,134.48
2021-06-10 23:30:00,69.37464,15.68177,71.1249505129,10.634640000000001,3.10177,11.07775,58.74,12.58,60.0719901452,133.65,69.65464,15.62177,71.384932384,10.634640000000001,3.10177,11.07775,59.02,12.52,60.3333307551,134.88,10.634640000000001,3.10177,11.07775,10.634640000000001,3.10177,11.07775,0.0,0.0,0.0,133.65,82.11464,25.17177,85.8861578327,10.634640000000001,3.10177,11.07775,71.48,22.07,74.8095936361,134.88
2021-06-11 00:00:00,66.04728,15.688790000000001,67.8850596749,10.00728,2.91879,10.42425,56.04,12.77,57.4765560903,133.65,66.28728,15.62879,68.1047910698,10.00728,2.91879,10.42425,56.28,12.71,57.6973352938,134.88,10.00728,2.91879,10.42425,10.00728,2.91879,10.42425,0.0,0.0,0.0,133.65,78.34728,25.93879,82.5294923652,10.00728,2.91879,10.42425,68.34,23.02,72.1129391996,134.88
2021-06-11 00:30:00,63.284,16.277,65.3437478647,10.104,2.947,10.525,53.18,13.33,54.8251885542,133.76,63.514,16.227,65.5541282072,10.104,2.947,10.525,53.41,13.28,55.0362289769,134.93,10.104,2.947,10.525,10.104,2.947,10.525,0.0,0.0,0.0,133.76,75.014,26.257,79.4766018712,10.104,2.947,10.525,64.91,23.31,68.9685740029,134.93
2021-06-11 01:00:00,62.03848,16.57539,64.2146132462,9.85848,2.8753900000000003,10.26925,52.18,13.7,53.9485161983,133.76,62.26848,16.51539,64.4214382668,9.85848,2.8753900000000003,10.26925,52.41,13.64,54.1558648717,134.93,9.85848,2.8753900000000003,10.26925,9.85848,2.8753900000000003,10.26925,0.0,0.0,0.0,133.76,73.58848,26.20539,78.1152152513,9.85848,2.8753900000000003,10.26925,63.73,23.33,67.8660577903,134.93
2021-06-11 01:30:00,60.9884,17.23495,63.3768761936,10.2684,2.9949500000000002,10.69625,50.72,14.24,52.681078197,133.76,61.1984,17.18495,63.5654518513,10.2684,2.9949500000000002,10.69625,50.93,14.19,52.869849631,134.93,10.2684,2.9949500000000002,10.69625,10.2684,2.9949500000000002,10.69625,0.0,0.0,0.0,133.76,72.2584,26.96495,77.1257732477,10.2684,2.9949500000000002,10.69625,61.99,23.97,66.4629295171,134.93
2021-06-11 02:00:00,60.71456,16.94383,63.0345236443,10.74456,3.13383,11.19225,49.97,13.81,51.8431962749,133.54,60.93456,16.88383,63.2304065926,10.74456,3.13383,11.19225,50.19,13.75,52.0393946929,134.75,10.74456,3.13383,11.19225,10.74456,3.13383,11.19225,0.0,0.0,0.0,133.54,71.93456,27.20383,76.9066270816,10.74456,3.13383,11.19225,61.19,24.07,65.7539428476,134.75
2021-06-11 02:30:00,59.59464,17.21302,62.0307115407,11.56464,3.37302,12.0465,48.03,13.84,49.9842625233,133.58,59.81464,17.16302,62.228292712,11.56464,3.37302,12.0465,48.25,13.79,50.1819349966,134.71,11.56464,3.37302,12.0465,11.56464,3.37302,12.0465,0.0,0.0,0.0,133.58,70.54464,27.79302,75.822148436,11.56464,3.37302,12.0465,58.98,24.42,63.8355449573,134.71
2021-06-11 03:00:00,57.96864,18.51002,60.8521492131,12.06864,3.52002,12.5715,45.9,14.99,48.2857132079,133.58,58.16864,18.47002,61.0305851049,12.06864,3.52002,12.5715,46.1,14.95,48.4635172062,134.71,12.06864,3.52002,12.5715,12.06864,3.52002,12.5715,0.0,0.0,0.0,133.58,68.46864,28.46002,74.1480101004,12.06864,3.52002,12.5715,56.4,24.94,61.6681733149,134.71
2021-06-11 03:30:00,56.37184,19.67637,59.7071510069,14.18184,4.13637,14.77275,42.19,15.54,44.9609575076,134.14,56.55184,19.62637,59.8607133833,14.18184,4.13637,14.77275,42.37,15.49,45.1127143941,135.33,14.18184,4.13637,14.77275,14.18184,4.13637,14.77275,0.0,0.0,0.0,134.14,66.17184,29.59637,72.4890165898,14.18184,4.13637,14.77275,51.99,25.46,57.8893055754,135.33
2021-06-11 04:00:00,56.29568,19.28874,59.5084790383,13.91568,4.05874,14.4955,42.38,15.23,45.0335130764,134.14,56.49568,19.23874,59.6815798672,13.91568,4.05874,14.4955,42.58,15.18,45.2049643292,135.33,13.91568,4.05874,14.4955,13.91568,4.05874,14.4955,0.0,0.0,0.0,134.14,66.10568,29.14874,72.2468682494,13.91568,4.05874,14.4955,52.19,25.09,57.9077214195,135.33
2021-06-11 04:30:00,57.09616,18.72013,60.0867269367,11.24616,3.28013,11.71475,45.85,15.44,48.3799142207,134.14,57.31616,18.67013,60.2803114737,11.24616,3.28013,11.71475,46.07,15.39,48.5725951541,135.24,11.24616,3.28013,11.71475,11.24616,3.28013,11.71475,0.0,0.0,0.0,134.14,67.50616,28.53013,73.2874474638,11.24616,3.28013,11.71475,56.26,25.25,61.6664422518,135.24
2021-06-11 05:00:00,55.98056,19.07808,59.1421696795,11.89056,3.46808,12.386,44.09,15.61,46.7717885055,133.96,56.17056,19.03808,59.3091923803,11.89056,3.46808,12.386,44.28,15.57,46.9376533286,135.15,11.89056,3.46808,12.386,11.89056,3.46808,12.386,0.0,0.0,0.0,133.96,66.06056,28.98808,72.1408786306,11.89056,3.46808,12.386,54.17,25.52,59.8803749153,135.15
2021-06-11 05:30:00,56.2308,19.17565,59.4105076696,11.7108,3.41565,12.19875,44.52,15.76,47.2271955551,134.23,56.4308,19.12565,59.5837702446,11.7108,3.41565,12.19875,44.72,15.71,47.3991824824,135.4,11.7108,3.41565,12.19875,11.7108,3.41565,12.19875,0.0,0.0,0.0,134.23,66.4208,29.03565,72.4899416717,11.7108,3.41565,12.19875,54.71,25.62,60.411658643,135.4
2021-06-11 06:00:00,57.66768,19.14474,60.7625080642,12.66768,3.69474,13.1955,45.0,15.45,47.5783826963,133.77,57.89768,19.09474,60.9651576316,12.66768,3.69474,13.1955,45.23,15.4,47.779837798,134.97,12.66768,3.69474,13.1955,12.66768,3.69474,13.1955,0.0,0.0,0.0,133.77,67.95768,28.97474,73.8768016975,12.66768,3.69474,13.1955,55.29,25.28,60.7952506369,134.97
2021-06-11 06:30:00,64.14768,16.56099,66.2509716092,13.23768,3.86099,13.789250000000001,50.91,12.7,52.4701639029,133.58,64.39768,16.49099,66.4756642732,13.23768,3.86099,13.789250000000001,51.16,12.63,52.6959438667,134.75,13.23768,3.86099,13.789250000000001,13.23768,3.86099,13.789250000000001,0.0,0.0,0.0,133.58,75.56768,26.55099,80.0963752648,13.23768,3.86099,13.789250000000001,62.33,22.69,66.3314781985,134.75
2021-06-11 07:00:00,69.88576,14.72668,71.4205471458,13.08576,3.81668,13.631,56.8,10.91,57.8382926788,133.4,70.16576,14.65668,71.6802074844,13.08576,3.81668,13.631,57.08,10.84,58.1001893284,134.53,13.08576,3.81668,13.631,13.08576,3.81668,13.631,0.0,0.0,0.0,133.4,82.23576,23.92668,85.6458185704,13.08576,3.81668,13.631,69.15,20.11,72.0148220855,134.53
2021-06-11 07:30:00,76.81016,12.18963,77.7713813608,13.61016,3.96963,14.17725,63.2,8.22,63.7323183322,133.3,77.13016,12.08963,78.0718946559,13.61016,3.96963,14.17725,63.52,8.12,64.0369018613,134.44,13.61016,3.96963,14.17725,13.61016,3.96963,14.17725,0.0,0.0,0.0,133.3,90.37016,21.95963,92.999952517,13.61016,3.96963,14.17725,76.76,17.99,78.8399498985,134.44
2021-06-11 08:00:00,81.60648,10.01689,82.2189495388,15.48648,4.51689,16.13175,66.12,5.5,66.3483564227,132.37,81.89648,9.92689,82.4959185746,15.48648,4.51689,16.13175,66.41,5.41,66.6299947471,133.56,15.48648,4.51689,16.13175,15.48648,4.51689,16.13175,0.0,0.0,0.0,132.37,95.68648,20.13689,97.7823951111,15.48648,4.51689,16.13175,80.2,15.62,81.7069421775,133.56
2021-06-11 08:30:00,84.88872,8.96796,85.3611099377,15.07872,4.39796,15.707,69.81,4.57,69.9594239542,131.39,85.21872,8.86796,85.6788827717,15.07872,4.39796,15.707,70.14,4.47,70.2822915107,132.58,15.07872,4.39796,15.707,15.07872,4.39796,15.707,0.0,0.0,0.0,131.39,99.32872,16.82796,100.7441058057,15.07872,4.39796,15.707,84.25,12.43,85.1620067871,132.58
2021-06-11 09:00:00,86.25664,8.21777,86.6472139648,15.14664,4.41777,15.77775,71.11,3.8,71.2114604541,131.26,86.59664,8.12777,86.9772309542,15.14664,4.41777,15.77775,71.45,3.71,71.5462549684,132.48,15.14664,4.41777,15.77775,15.14664,4.41777,15.77775,0.0,0.0,0.0,131.26,100.89664,15.89777,102.1414267291,15.14664,4.41777,15.77775,85.75,11.48,86.5150443565,132.48
2021-06-11 09:30:00,84.9736,21.33605,87.6112990804,14.0436,4.09605,14.62875,70.93,17.24,72.995085451,131.02,85.2836,21.34605,87.91442589,14.0436,4.09605,14.62875,71.24,17.25,73.298704627,132.27,14.0436,4.09605,14.62875,14.0436,4.09605,14.62875,0.0,0.0,0.0,131.02,105.4236,22.84605,107.870651419,14.0436,4.09605,14.62875,91.38,18.75,93.2837976285,132.27
2021-06-11 10:00:00,85.51888,21.37884,88.1506303789,12.57888,3.6688400000000003,13.103,72.94,17.71,75.059227947,132.15,85.84888,21.33884,88.4611569549,12.57888,3.6688400000000003,13.103,73.27,17.67,75.3705632193,133.33,12.57888,3.6688400000000003,13.103,12.57888,3.6688400000000003,13.103,0.0,0.0,0.0,132.15,106.65888,23.05884,109.1229892598,12.57888,3.6688400000000003,13.103,94.08,19.39,96.057370878,133.33
2021-06-11 10:30:00,83.1932,22.00135,86.0532853996,14.2332,4.15135,14.82625,68.96,17.85,71.232745981,132.44,83.4732,21.96135,86.3138228331,14.2332,4.15135,14.82625,69.24,17.81,71.4938717653,133.61,14.2332,4.15135,14.82625,14.2332,4.15135,14.82625,0.0,0.0,0.0,132.44,103.6132,22.90135,106.1139342691,14.2332,4.15135,14.82625,89.38,18.75,91.3254997249,133.61
2021-06-11 11:00:00,81.14608,22.29594,84.15340302,16.06608,4.68594,16.735500000000002,65.08,17.61,67.4204605443,132.89,81.45608,22.24594,84.4391782021,16.06608,4.68594,16.735500000000002,65.39,17.56,67.7067625869,134.05,16.06608,4.68594,16.735500000000002,16.06608,4.68594,16.735500000000002,0.0,0.0,0.0,132.89,100.86608,23.88594,103.6557003944,16.06608,4.68594,16.735500000000002,84.8,19.2,86.9464202828,134.05
2021-06-11 11:30:00,79.98552,22.72286,83.1505368368,17.25552,5.03286,17.9745,62.73,17.69,65.1765985611,133.18,80.27552,22.67286,83.4159318826,17.25552,5.03286,17.9745,63.02,17.64,65.4422646307,134.36,17.25552,5.03286,17.9745,17.25552,5.03286,17.9745,0.0,0.0,0.0,133.18,99.27552,24.42286,102.2355366878,17.25552,5.03286,17.9745,82.02,19.39,84.2807955587,134.36
2021-06-11 12:00:00,80.16552,22.52786,83.2707335926,16.65552,4.8578600000000005,17.3495,63.51,17.67,65.9222951664,133.4,80.45552,22.46786,83.5337981385,16.65552,4.8578600000000005,17.3495,63.8,17.61,66.1857394006,134.61,16.65552,4.8578600000000005,17.3495,16.65552,4.8578600000000005,17.3495,0.0,0.0,0.0,133.4,99.62552,24.37786,102.5647322107,16.65552,4.8578600000000005,17.3495,82.97,19.52,85.2352702817,134.61
2021-06-11 12:30:00,82.51664,22.03027,85.4068420746,14.36664,4.19027,14.96525,68.15,17.84,70.4463490892,133.56,82.84664,21.99027,85.7154462974,14.36664,4.19027,14.96525,68.48,17.8,70.7555679788,134.7,14.36664,4.19027,14.96525,14.36664,4.19027,14.96525,0.0,0.0,0.0,133.56,102.93664,23.16027,105.5099519522,14.36664,4.19027,14.96525,88.57,18.97,90.5787270831,134.7
2021-06-11 13:00:00,83.26504,22.19772,86.1731144813,13.53504,3.9477200000000003,14.099,69.73,18.25,72.0786750711,133.0,83.56504,22.16772,86.4553278879,13.53504,3.9477200000000003,14.099,70.03,18.22,72.3613798929,134.19,13.53504,3.9477200000000003,14.099,13.53504,3.9477200000000003,14.099,0.0,0.0,0.0,133.0,103.96504,22.63772,106.4011085891,13.53504,3.9477200000000003,14.099,90.43,18.69,92.3412204814,134.19
2021-06-11 13:30:00,79.38496,23.79478,82.8743834333,14.00496,4.08478,14.5885,65.38,19.71,68.286371261,133.44,79.67496,23.764780000000002,83.1436348703,14.00496,4.08478,14.5885,65.67,19.68,68.5554614892,134.6,14.00496,4.08478,14.5885,14.00496,4.08478,14.5885,0.0,0.0,0.0,133.44,99.07496,22.12478,101.5152874647,14.00496,4.08478,14.5885,85.07,18.04,86.9617530872,134.6
2021-06-11 14:00:00,81.59544,23.48117,84.9068970895,13.85544,4.04117,14.43275,67.74,19.44,70.4742591306,133.59,81.90544,23.46117,85.1993403693,13.85544,4.04117,14.43275,68.05,19.42,70.7667923535,134.77,13.85544,4.04117,14.43275,13.85544,4.04117,14.43275,0.0,0.0,0.0,133.59,101.77544,22.21117,104.1708992952,13.85544,4.04117,14.43275,87.92,18.17,89.777922119,134.77
2021-06-11 14:30:00,78.50472,24.01971,82.0971225486,13.88472,4.04971,14.46325,64.62,19.97,67.6353849697,133.49,78.78472,23.98971,82.356167294,13.88472,4.04971,14.46325,64.9,19.94,67.8941352401,134.6,13.88472,4.04971,14.46325,13.88472,4.04971,14.46325,0.0,0.0,0.0,133.49,98.05472,21.79971,100.4487703776,13.88472,4.04971,14.46325,84.17,17.75,86.0212264502,134.6
2021-06-11 15:00:00,79.26768,25.00099,83.1168730978,14.91768,4.35099,15.53925,64.35,20.65,67.5821352134,133.81,79.55768,24.98099,83.387494916,14.91768,4.35099,15.53925,64.64,20.63,67.8522401988,134.94,14.91768,4.35099,15.53925,14.91768,4.35099,15.53925,0.0,0.0,0.0,133.81,98.77768,21.43099,101.0758002618,14.91768,4.35099,15.53925,83.86,17.08,85.5816919674,134.94
2021-06-11 15:30:00,80.50304,24.84922,84.250953608,12.92304,3.76922,13.461500000000001,67.58,21.08,70.7914034329,134.36,80.81304,24.81922,84.5384002418,12.92304,3.76922,13.461500000000001,67.89,21.05,71.0785101138,135.5,12.92304,3.76922,13.461500000000001,12.92304,3.76922,13.461500000000001,0.0,0.0,0.0,134.36,100.70304,20.50922,102.7702796058,12.92304,3.76922,13.461500000000001,87.78,16.74,89.3619382064,135.5
2021-06-11 16:00:00,82.4928,22.8304,85.593745192,12.4128,3.6204,12.93,70.08,19.21,72.665194557,134.36,82.8128,22.7304,85.8756713394,12.4128,3.6204,12.93,70.4,19.11,72.9475983155,135.5,12.4128,3.6204,12.93,12.4128,3.6204,12.93,0.0,0.0,0.0,134.36,102.5328,21.0204,104.6653347198,12.4128,3.6204,12.93,90.12,17.4,91.7843908298,135.5
2021-06-11 16:30:00,82.67984,6.01912,82.8986474437,12.33984,3.59912,12.854,70.34,2.42,70.3816169181,132.6,82.98984,5.92912,83.2013702243,12.33984,3.59912,12.854,70.65,2.33,70.6884106484,133.77,12.33984,3.59912,12.854,12.33984,3.59912,12.854,0.0,0.0,0.0,132.6,95.79984,27.49912,99.6685052803,12.33984,3.59912,12.854,83.46,23.9,86.8146393185,133.77
2021-06-11 17:00:00,83.91632,6.67976,84.1817554818,13.81632,4.02976,14.392,70.1,2.65,70.1500712758,132.6,84.24632,6.59976,84.504433408,13.81632,4.02976,14.392,70.43,2.5700000000000003,70.4768742213,133.77,13.81632,4.02976,14.392,13.81632,4.02976,14.392,0.0,0.0,0.0,132.6,97.11632,28.45976,101.2004819633,13.81632,4.02976,14.392,83.3,24.43,86.808495552,133.77
2021-06-11 17:30:00,83.91696,6.90203,84.2003218151,12.72696,3.71203,13.25725,71.19,3.19,71.2614355735,132.82,84.23696,6.81203,84.5119469824,12.72696,3.71203,13.25725,71.51,3.1,71.5771618605,134.0,12.72696,3.71203,13.25725,12.72696,3.71203,13.25725,0.0,0.0,0.0,132.82,97.27696,28.95203,101.4939751313,12.72696,3.71203,13.25725,84.55,25.24,88.2369542765,134.0
2021-06-11 18:00:00,82.83608,6.71219,83.107578742,13.03608,3.80219,13.57925,69.8,2.91,69.8606334068,131.92,83.16608,6.61219,83.4285198188,13.03608,3.80219,13.57925,70.13,2.81,70.1862735868,133.11,13.03608,3.80219,13.57925,13.03608,3.80219,13.57925,0.0,0.0,0.0,131.92,96.27608,30.87219,101.1047758296,13.03608,3.80219,13.57925,83.24,27.07,87.5310373525,133.11
2021-06-11 18:30:00,82.79192,7.22556,83.106622688,12.60192,3.67556,13.127,70.19,3.55,70.2797168463,131.84,83.10192,7.13556,83.4077054246,12.60192,3.67556,13.127,70.5,3.46,70.5848538994,132.99,12.60192,3.67556,13.127,12.60192,3.67556,13.127,0.0,0.0,0.0,131.84,96.24192,31.39556,101.2333361744,12.60192,3.67556,13.127,83.64,27.72,88.113835463,132.99
2021-06-11 19:00:00,83.41528,6.95029,83.7043336307,11.55528,3.37029,12.03675,71.86,3.58,71.9491209119,131.84,83.74528,6.86029,84.0258025916,11.55528,3.37029,12.03675,72.19,3.49,72.2743121724,132.99,11.55528,3.37029,12.03675,11.55528,3.37029,12.03675,0.0,0.0,0.0,131.84,97.15528,31.34029,102.0850733906,11.55528,3.37029,12.03675,85.6,27.97,90.0537667174,132.99
2021-06-11 19:30:00,82.65,6.5875,82.9121080196,10.38,3.0275,10.8125,72.27,3.56,72.3576291762,131.51,82.98,6.4975,83.2339948954,10.38,3.0275,10.8125,72.6,3.47,72.6828790019,132.64,10.38,3.0275,10.8125,10.38,3.0275,10.8125,0.0,0.0,0.0,131.51,96.46,31.5575,101.4909227776,10.38,3.0275,10.8125,86.08,28.53,90.6847688424,132.64
2021-06-11 20:00:00,81.10232,6.73276,81.3813023157,9.47232,2.76276,9.867,71.63,3.9699999999999998,71.7399316978,131.6,81.41232,6.64276,81.6828752444,9.47232,2.76276,9.867,71.94,3.88,72.0445556583,132.74,9.47232,2.76276,9.867,9.47232,2.76276,9.867,0.0,0.0,0.0,131.6,94.80232,31.62276,99.9373745273,9.47232,2.76276,9.867,85.33,28.86,90.0783464546,132.74
2021-06-11 20:30:00,80.2576,7.05805,80.5673533608,8.9076,2.59805,9.27875,71.35,4.46,71.4892586337,132.11,80.5676,6.96805,80.868361493,8.9076,2.59805,9.27875,71.66,4.37,71.7931229297,133.25,8.9076,2.59805,9.27875,8.9076,2.59805,9.27875,0.0,0.0,0.0,132.11,93.8776,32.13805,99.2262971171,8.9076,2.59805,9.27875,84.97,29.54,89.95839316039999,133.25
2021-06-11 21:00:00,79.25008,7.46044,79.6004607085,8.71008,2.5404400000000003,9.073,70.54,4.92,70.7113710799,132.27,79.57008,7.36044,79.9097848089,8.71008,2.5404400000000003,9.073,70.86,4.82,71.0237425091,133.42,8.71008,2.5404400000000003,9.073,8.71008,2.5404400000000003,9.073,0.0,0.0,0.0,132.27,92.71008,32.55044,98.2582824896,8.71008,2.5404400000000003,9.073,84.0,30.01,89.199776345,133.42
2021-06-11 21:30:00,78.02608,8.03969,78.439185204,9.25608,2.69969,9.64175,68.77,5.34,68.9770142874,132.49,78.32608,7.95969,78.7294828705,9.25608,2.69969,9.64175,69.07,5.26,69.2699971127,133.61,9.25608,2.69969,9.64175,9.25608,2.69969,9.64175,0.0,0.0,0.0,132.49,91.24608,33.36969,97.1564888521,9.25608,2.69969,9.64175,81.99,30.67,87.5386143368,133.61
2021-06-11 22:00:00,77.9772,8.21585,78.4088254667,8.5572,2.49585,8.91375,69.42,5.72,69.6552568009,132.49,78.2872,8.12585,78.7077831098,8.5572,2.49585,8.91375,69.73,5.63,69.9569138828,133.61,8.5572,2.49585,8.91375,8.5572,2.49585,8.91375,0.0,0.0,0.0,132.49,91.2672,33.51585,97.2266115683,8.5572,2.49585,8.91375,82.71,31.02,88.3356355046,133.61
2021-06-11 22:30:00,76.07096,8.93153,76.5934930883,8.61096,2.51153,8.96975,67.46,6.42,67.7647991217,132.79,76.37096,8.84153,76.8810521784,8.61096,2.51153,8.96975,67.76,6.33,68.0550255308,133.92,8.61096,2.51153,8.96975,8.61096,2.51153,8.96975,0.0,0.0,0.0,132.79,89.00096,34.17153,95.3355355755,8.61096,2.51153,8.96975,80.39,31.66,86.3996973374,133.92
2021-06-11 23:00:00,73.09504,9.83022,73.7530887343,7.95504,2.32022,8.2865,65.14,7.51,65.5714854186,132.4,73.36504,9.76022,74.0114247171,7.95504,2.32022,8.2865,65.41,7.44,65.831768167,133.57,7.95504,2.32022,8.2865,7.95504,2.32022,8.2865,0.0,0.0,0.0,132.4,85.54504,35.29022,92.5383893109,7.95504,2.32022,8.2865,77.59,32.97,84.3043830415,133.57
2021-06-11 23:30:00,69.49408,11.24119,70.3973828183,7.20408,2.10119,7.50425,62.29,9.14,62.9569988167,133.67,69.76408,11.17119,70.6528296975,7.20408,2.10119,7.50425,62.56,9.07,63.2140688455,134.86,7.20408,2.10119,7.50425,7.20408,2.10119,7.50425,0.0,0.0,0.0,133.67,81.16408,34.28119,88.1067980922,7.20408,2.10119,7.50425,73.96,32.18,80.6575104996,134.86
2021-06-12 00:00:00,66.504,10.9795,67.404239008,6.204,1.8094999999999999,6.4625,60.3,9.17,60.9932693008,133.67,66.764,10.9095,67.6494559198,6.204,1.8094999999999999,6.4625,60.56,9.1,61.2398856955,134.86,6.204,1.8094999999999999,6.4625,6.204,1.8094999999999999,6.4625,0.0,0.0,0.0,133.67,78.054,36.2695,86.0691788403,6.204,1.8094999999999999,6.4625,71.85,34.46,79.6863482662,134.86
2021-06-12 00:30:00,63.74352,11.353110000000001,64.7466558879,6.59352,1.92311,6.86825,57.15,9.43,57.9227709973,134.48,63.99352,11.28311,64.9806061318,6.59352,1.92311,6.86825,57.4,9.36,58.158143024,135.63,6.59352,1.92311,6.86825,6.59352,1.92311,6.86825,0.0,0.0,0.0,134.48,74.89352,37.80311,83.8934709239,6.59352,1.92311,6.86825,68.3,35.88,77.1509196316,135.63
2021-06-12 01:00:00,62.08184,11.833870000000001,63.1996466522,6.32184,1.8438700000000001,6.58525,55.76,9.99,56.6478393233,134.7,62.32184,11.76387,63.4223965044,6.32184,1.8438700000000001,6.58525,56.0,9.92,56.8718418903,135.87,6.32184,1.8438700000000001,6.58525,6.32184,1.8438700000000001,6.58525,0.0,0.0,0.0,134.7,72.97184,38.43387,82.4745524157,6.32184,1.8438700000000001,6.58525,66.65,36.59,76.0332203711,135.87
2021-06-12 01:30:00,61.20168,11.795490000000001,62.3279970732,6.36168,1.85549,6.62675,54.84,9.94,55.7335554222,134.84,61.44168,11.71549,62.5486430481,6.36168,1.85549,6.62675,55.08,9.86,55.9555716618,136.04,6.36168,1.85549,6.62675,6.36168,1.85549,6.62675,0.0,0.0,0.0,134.84,71.92168,38.48549,81.5712019929,6.36168,1.85549,6.62675,65.56,36.63,75.0990712326,136.04
2021-06-12 02:00:00,59.40208,12.19019,60.6399854928,6.17208,1.8001900000000002,6.42925,53.23,10.39,54.2345369668,134.84,59.63208,12.11019,60.8493357972,6.17208,1.8001900000000002,6.42925,53.46,10.31,54.4450888511,136.01,6.17208,1.8001900000000002,6.42925,6.17208,1.8001900000000002,6.42925,0.0,0.0,0.0,134.84,69.95208,40.19019,80.6755531035,6.17208,1.8001900000000002,6.42925,63.78,38.39,74.4424643601,136.01
2021-06-12 02:30:00,58.16656,16.21983,60.3856902541,6.37656,1.85983,6.64225,51.79,14.36,53.7439643123,134.87,58.62656,11.24983,59.6961658104,6.37656,1.85983,6.64225,52.25,9.39,53.0870473845,136.05,6.37656,1.85983,6.64225,6.37656,1.85983,6.64225,0.0,0.0,0.0,134.87,69.50656,37.32983,78.8966291477,6.37656,1.85983,6.64225,63.13,35.47,72.4121384852,136.05
2021-06-12 03:00:00,56.15656,29.78733,63.5676353152,6.43656,1.8773300000000002,6.70475,49.72,27.91,57.0179489284,134.87,57.38656,9.22733,58.12366891,6.43656,1.8773300000000002,6.70475,50.95,7.35,51.4774222354,136.05,6.43656,1.8773300000000002,6.70475,6.43656,1.8773300000000002,6.70475,0.0,0.0,0.0,134.87,69.81656,25.21733,74.2311644969,6.43656,1.8773300000000002,6.70475,63.38,23.34,67.5409505411,136.05
2021-06-12 03:30:00,55.26256,29.93158,62.8478322542,6.38256,1.86158,6.6485,48.88,28.07,56.3664731911,133.3,56.50256,9.27158,57.2582001311,6.38256,1.86158,6.6485,50.12,7.41,50.6648053386,134.41,6.38256,1.86158,6.6485,6.38256,1.86158,6.6485,0.0,0.0,0.0,133.3,68.77256,25.34158,73.2929784212,6.38256,1.86158,6.6485,62.39,23.48,66.6620019201,134.41
2021-06-12 04:00:00,54.75496,30.33853,62.598179264,6.47496,1.88853,6.74475,48.28,28.45,56.0389230803,133.58,55.95496,9.59853,56.7722584258,6.47496,1.88853,6.74475,49.48,7.71,50.0770855781,134.66,6.47496,1.88853,6.74475,6.47496,1.88853,6.74475,0.0,0.0,0.0,133.58,68.17496,26.04853,72.9818544993,6.47496,1.88853,6.74475,61.7,24.16,66.2615695558,134.66
2021-06-12 04:30:00,54.5076,30.35805,62.3914229487,6.5076,1.89805,6.7787500000000005,48.0,28.46,55.8029712471,134.03,55.7176,9.57805,56.53485643,6.5076,1.89805,6.7787500000000005,49.21,7.68,49.8056874262,135.18,6.5076,1.89805,6.7787500000000005,6.5076,1.89805,6.7787500000000005,0.0,0.0,0.0,134.03,67.9176,26.70805,72.9802735303,6.5076,1.89805,6.7787500000000005,61.41,24.81,66.2323501017,135.18
2021-06-12 05:00:00,52.96696,30.51828,61.1298966611,6.57696,1.9182800000000002,6.851,46.39,28.6,54.4976338936,134.03,54.15696,9.69828,55.0184782723,6.57696,1.9182800000000002,6.851,47.58,7.78,48.2118740561,135.18,6.57696,1.9182800000000002,6.851,6.57696,1.9182800000000002,6.851,0.0,0.0,0.0,134.03,66.02696,26.41828,71.1159965479,6.57696,1.9182800000000002,6.851,59.45,24.5,64.3004860013,135.18
2021-06-12 05:30:00,52.81928,31.00854,61.2487215593,6.50928,1.8985400000000001,6.7805,46.31,29.11,54.6992522801,134.18,53.99928,10.19854,54.9539121323,6.50928,1.8985400000000001,6.7805,47.49,8.3,48.2098548017,135.35,6.50928,1.8985400000000001,6.7805,6.50928,1.8985400000000001,6.7805,0.0,0.0,0.0,134.18,65.90928,27.40854,71.381098724,6.50928,1.8985400000000001,6.7805,59.4,25.51,64.6461143457,135.35
2021-06-12 06:00:00,53.13568,31.01874,61.5269267902,6.47568,1.88874,6.7455,46.66,29.13,55.0064768914,134.18,54.32568,10.30874,55.29511396,6.47568,1.88874,6.7455,47.85,8.42,48.5851716062,135.35,6.47568,1.88874,6.7455,6.47568,1.88874,6.7455,0.0,0.0,0.0,134.18,66.22568,26.83874,71.4573904943,6.47568,1.88874,6.7455,59.75,24.95,64.750019305,135.35
2021-06-12 06:30:00,55.66072,30.44146,63.4412975738,6.4507200000000005,1.8814600000000001,6.7195,49.21,28.56,56.8972556456,133.93,56.91072,10.06146,57.7932784003,6.4507200000000005,1.8814600000000001,6.7195,50.46,8.18,51.1187245537,135.04,6.4507200000000005,1.8814600000000001,6.7195,6.4507200000000005,1.8814600000000001,6.7195,0.0,0.0,0.0,133.93,69.08072,25.14146,73.5135285961,6.4507200000000005,1.8814600000000001,6.7195,62.63,23.26,66.809763508,135.04
2021-06-12 07:00:00,58.15968,29.55074,65.2364515608,6.3796800000000005,1.86074,6.6455,51.78,27.69,58.7188598323,132.81,59.43968,9.22074,60.1506243081,6.3796800000000005,1.86074,6.6455,53.06,7.36,53.5680240442,133.94,6.3796800000000005,1.86074,6.6455,6.3796800000000005,1.86074,6.6455,0.0,0.0,0.0,132.81,71.97968,23.12074,75.6018713462,6.3796800000000005,1.86074,6.6455,65.6,21.26,68.9590284154,133.94
2021-06-12 07:30:00,61.01944,28.78817,67.4694804327,6.91944,2.01817,7.20775,54.1,26.77,60.3609385282,132.62,62.33944,8.46817,62.9119677221,6.91944,2.01817,7.20775,55.42,6.45,55.7940758504,133.71,6.91944,2.01817,7.20775,6.91944,2.01817,7.20775,0.0,0.0,0.0,132.62,75.32944,22.10817,78.5066603,6.91944,2.01817,7.20775,68.41,20.09,71.2989214505,133.71
2021-06-12 08:00:00,63.40168,26.85674,68.8553375582,7.77168,2.26674,8.0955,55.63,24.59,60.8224054112,132.52,64.74168,6.83674,65.1016600637,7.77168,2.26674,8.0955,56.97,4.57,57.1530034206,133.64,7.77168,2.26674,8.0955,7.77168,2.26674,8.0955,0.0,0.0,0.0,132.52,78.26168,21.96674,81.28608874,7.77168,2.26674,8.0955,70.49,19.7,73.1910520487,133.64
2021-06-12 08:30:00,67.39912,18.44516,69.8775021319,8.10912,2.36516,8.447,59.29,16.08,61.4318362089,131.61,68.28912,7.4851600000000005,68.6981188287,8.10912,2.36516,8.447,60.18,5.12,60.3974072291,132.73,8.10912,2.36516,8.447,8.10912,2.36516,8.447,0.0,0.0,0.0,131.61,80.87912,25.92516,84.9325966458,8.10912,2.36516,8.447,72.77,23.56,76.4888652027,132.73
2021-06-12 09:00:00,70.3264,8.0577,70.7865034187,8.1864,2.3877,8.5275,62.14,5.67,62.3981450045,131.61,70.6164,7.9777000000000005,71.0656010053,8.1864,2.3877,8.5275,62.43,5.59,62.679765475,132.73,8.1864,2.3877,8.5275,8.1864,2.3877,8.5275,0.0,0.0,0.0,131.61,82.2764,33.3377,88.7739164296,8.1864,2.3877,8.5275,74.09,30.95,80.2946486386,132.73
2021-06-12 09:30:00,71.40136,7.47873,71.7919606381,8.84136,2.57873,9.20975,62.56,4.9,62.75160237,132.31,71.67136,7.38873,72.0512121707,8.84136,2.57873,9.20975,62.83,4.8100000000000005,63.0138476845,133.47,8.84136,2.57873,9.20975,8.84136,2.57873,9.20975,0.0,0.0,0.0,132.31,83.39136,32.58873,89.5329226914,8.84136,2.57873,9.20975,74.55,30.01,80.3635651275,133.47
2021-06-12 10:00:00,71.46376,6.85818,71.7920860976,8.63376,2.51818,8.993500000000001,62.83,4.34,62.9797149882,132.18,71.75376,6.77818,72.0731975026,8.63376,2.51818,8.993500000000001,63.12,4.26,63.2635914251,133.31,8.63376,2.51818,8.993500000000001,8.63376,2.51818,8.993500000000001,0.0,0.0,0.0,132.18,83.51376,31.83818,89.3768304151,8.63376,2.51818,8.993500000000001,74.88,29.32,80.4156502181,133.31
2021-06-12 10:30:00,72.6276,6.5268,72.9202811295,8.9376,2.6068,9.31,63.69,3.92,63.8105202925,132.18,72.9276,6.4368,73.2111141563,8.9376,2.6068,9.31,63.99,3.83,64.1045162216,133.19,8.9376,2.6068,9.31,8.9376,2.6068,9.31,0.0,0.0,0.0,132.18,84.8276,31.2768,90.4099548722,8.9376,2.6068,9.31,75.89,28.67,81.1249714946,133.19
2021-06-12 11:00:00,73.0924,6.9482,73.4219069556,9.6624,2.8182,10.065,63.43,4.13,63.5643123144,131.77,73.3724,6.8682,73.6931560798,9.6624,2.8182,10.065,63.71,4.05,63.8385980423,132.87,9.6624,2.8182,10.065,9.6624,2.8182,10.065,0.0,0.0,0.0,131.77,85.2924,31.7482,91.0095692826,9.6624,2.8182,10.065,75.63,28.93,80.9743280306,132.87
2021-06-12 11:30:00,72.30272,7.24621,72.6649219277,9.55272,2.78621,9.95075,62.75,4.46,62.9082991345,131.91,72.59272,7.16621,72.9455794601,9.55272,2.78621,9.95075,63.04,4.38,63.1919773389,133.04,9.55272,2.78621,9.95075,9.55272,2.78621,9.95075,0.0,0.0,0.0,131.91,84.37272,32.20621,90.3105522227,9.55272,2.78621,9.95075,74.82,29.42,80.396323299,133.04
2021-06-12 12:00:00,71.79696,7.20578,72.1576519203,9.03696,2.63578,9.4135,62.76,4.57,62.9261670531,132.09,72.07696,7.11578,72.4273600779,9.03696,2.63578,9.4135,63.04,4.48,63.1989873337,133.22,9.03696,2.63578,9.4135,9.03696,2.63578,9.4135,0.0,0.0,0.0,132.09,83.85696,32.19578,89.8251523252,9.03696,2.63578,9.4135,74.82,29.56,80.4476600033,133.22
2021-06-12 12:30:00,71.26448,7.88839,71.6997406304,8.87448,2.58839,9.24425,62.39,5.3,62.6147115301,132.09,71.54448,7.80839,71.9693238322,8.87448,2.58839,9.24425,62.67,5.22,62.8870201234,133.22,8.87448,2.58839,9.24425,8.87448,2.58839,9.24425,0.0,0.0,0.0,132.09,83.25448,33.14839,89.6109602653,8.87448,2.58839,9.24425,74.38,30.56,80.4132949207,133.22
2021-06-12 13:00:00,69.31104,7.99822,69.7709953279,8.77104,2.55822,9.1365,60.54,5.44,60.7839222163,132.56,69.58104,7.92822,70.0312630177,8.77104,2.55822,9.1365,60.81,5.37,61.0466460995,133.7,8.77104,2.55822,9.1365,8.77104,2.55822,9.1365,0.0,0.0,0.0,132.56,81.00104,33.31822,87.5857994486,8.77104,2.55822,9.1365,72.23,30.76,78.5070092412,133.7
2021-06-12 13:30:00,66.91896,8.40678,67.4449490878,8.62896,2.51678,8.9885,58.29,5.89,58.5868261642,132.69,67.16896,8.32678,67.6831179294,8.62896,2.51678,8.9885,58.54,5.8100000000000005,58.8276100143,133.79,8.62896,2.51678,8.9885,8.62896,2.51678,8.9885,0.0,0.0,0.0,132.69,78.16896,33.90678,85.2059624525,8.62896,2.51678,8.9885,69.54,31.39,76.2964199684,133.79
2021-06-12 14:00:00,65.1236,8.65355,65.6960212232,8.8236,2.57355,9.19125,56.3,6.08,56.6273467505,133.02,65.3736,8.573550000000001,65.9334007659,8.8236,2.57355,9.19125,56.55,6.0,56.8674115817,134.14,8.8236,2.57355,9.19125,8.8236,2.57355,9.19125,0.0,0.0,0.0,133.02,76.0536,34.01355,83.3130941483,8.8236,2.57355,9.19125,67.23,31.44,74.2182356298,134.14
2021-06-12 14:30:00,62.90912,9.88016,63.680255502,8.94912,2.61016,9.322,53.96,7.27,54.447538971,133.51,63.15912,9.81016,63.9164585878,8.94912,2.61016,9.322,54.21,7.2,54.6860503236,134.6,8.94912,2.61016,9.322,8.94912,2.61016,9.322,0.0,0.0,0.0,133.51,73.32912,34.81016,81.1720831271,8.94912,2.61016,9.322,64.38,32.2,71.9835008874,134.6
2021-06-12 15:00:00,62.72392,9.99531,63.5153238373,8.86392,2.5853099999999998,9.23325,53.86,7.41,54.36734038,133.51,62.97392,9.91531,63.749729196,8.86392,2.5853099999999998,9.23325,54.11,7.33,54.6042214485,134.6,8.86392,2.5853099999999998,9.23325,8.86392,2.5853099999999998,9.23325,0.0,0.0,0.0,133.51,72.93392,33.58531,80.2952659524,8.86392,2.5853099999999998,9.23325,64.07,31.0,71.1755920242,134.6
2021-06-12 15:30:00,62.46736,10.77173,63.3892832627,9.05736,2.64173,9.43475,53.41,8.13,54.0252255895,133.58,62.69736,10.72173,63.6075030571,9.05736,2.64173,9.43475,53.64,8.08,54.2451472484,134.63,9.05736,2.64173,9.43475,9.05736,2.64173,9.43475,0.0,0.0,0.0,133.58,72.60736,34.47173,80.3749270318,9.05736,2.64173,9.43475,63.55,31.83,71.0756737569,134.63
2021-06-12 16:00:00,63.03424,10.67457,63.9316968104,8.96424,2.61457,9.33775,54.07,8.06,54.6674354621,133.96,63.29424,10.594570000000001,64.174806043,8.96424,2.61457,9.33775,54.33,7.98,54.9129247081,135.11,8.96424,2.61457,9.33775,8.96424,2.61457,9.33775,0.0,0.0,0.0,133.96,73.33424,34.52457,81.0546524887,8.96424,2.61457,9.33775,64.37,31.91,71.8452851619,135.11
2021-06-12 16:30:00,64.72768,10.89974,65.6389891014,9.18768,2.67974,9.5705,55.54,8.22,56.1449908718,134.06,64.98768,10.84974,65.8871414606,9.18768,2.67974,9.5705,55.8,8.17,56.3949368295,135.16,9.18768,2.67974,9.5705,9.18768,2.67974,9.5705,0.0,0.0,0.0,134.06,75.18768,33.82974,82.4477927676,9.18768,2.67974,9.5705,66.0,31.15,72.9816586548,135.16
2021-06-12 17:00:00,66.7164,10.1977,67.491266948,8.4264,2.4577,8.7775,58.29,7.74,58.8016300794,133.74,66.9864,10.1177,67.7461854148,8.4264,2.4577,8.7775,58.56,7.66,59.0588621631,134.84,8.4264,2.4577,8.7775,8.4264,2.4577,8.7775,0.0,0.0,0.0,133.74,77.7264,33.7977,84.7565795809,8.4264,2.4577,8.7775,69.3,31.34,76.0571206397,134.84
2021-06-12 17:30:00,69.2392,10.3356,70.0063671676,8.1792,2.3856,8.52,61.06,7.95,61.575369264,133.32,69.5292,10.2756,70.2844051551,8.1792,2.3856,8.52,61.35,7.89,61.8552714003,134.57,8.1792,2.3856,8.52,8.1792,2.3856,8.52,0.0,0.0,0.0,133.32,80.7492,33.9356,87.5902862651,8.1792,2.3856,8.52,72.57,31.55,79.1315828225,134.57
2021-06-12 18:00:00,70.48976,10.16368,71.2187240548,7.58976,2.21368,7.906,62.9,7.95,63.4004140365,133.32,70.76976,10.10368,71.4873644779,7.58976,2.21368,7.906,63.18,7.89,63.6707507416,134.49,7.58976,2.21368,7.906,7.58976,2.21368,7.906,0.0,0.0,0.0,133.32,82.30976,33.70368,88.9428728837,7.58976,2.21368,7.906,74.72,31.49,81.0845145512,134.49
2021-06-12 18:30:00,72.07496,9.94353,72.7576363543,7.07496,2.06353,7.36975,65.0,7.88,65.4759070193,133.09,72.36496,9.88353,73.0367825213,7.07496,2.06353,7.36975,65.29,7.82,65.7566460519,134.25,7.07496,2.06353,7.36975,7.07496,2.06353,7.36975,0.0,0.0,0.0,133.09,84.28496,33.37353,90.6517897609,7.07496,2.06353,7.36975,77.21,31.31,83.3168662397,134.25
2021-06-12 19:00:00,73.14984,9.82412,73.8065879566,6.69984,1.95412,6.979,66.45,7.87,66.9144184761,132.78,73.45984,9.75412,74.1045946605,6.69984,1.95412,6.979,66.76,7.8,67.2141175647,133.96,6.69984,1.95412,6.979,6.69984,1.95412,6.979,0.0,0.0,0.0,132.78,85.61984,33.14412,91.8111632221,6.69984,1.95412,6.979,78.92,31.19,84.8597814044,133.96
2021-06-12 19:30:00,73.48272,9.84621,74.13944962,6.67272,1.9462100000000002,6.95075,66.81,7.9,67.2754494597,132.56,73.76272,9.78621,74.4090637487,6.67272,1.9462100000000002,6.95075,67.09,7.84,67.5465298887,133.72,6.67272,1.9462100000000002,6.95075,6.67272,1.9462100000000002,6.95075,0.0,0.0,0.0,132.56,86.00272,33.21621,92.1942756041,6.67272,1.9462100000000002,6.95075,79.33,31.27,85.2705212837,133.72
2021-06-12 20:00:00,72.818,10.114,73.5170328563,6.5280000000000005,1.904,6.8,66.29,8.21,66.7964684695,132.68,73.118,10.064,73.8073574923,6.5280000000000005,1.904,6.8,66.59,8.16,67.0881040126,133.78,6.5280000000000005,1.904,6.8,6.5280000000000005,1.904,6.8,0.0,0.0,0.0,132.68,85.288,33.644,91.6840317613,6.5280000000000005,1.904,6.8,78.76,31.74,84.9150469587,133.78
2021-06-12 20:30:00,72.91712,10.67541,73.6944419055,6.56712,1.91541,6.84075,66.35,8.76,66.9257805334,133.01,73.20712,10.61541,73.9727608526,6.56712,1.91541,6.84075,66.64,8.7,67.2055027509,134.08,6.56712,1.91541,6.84075,6.56712,1.91541,6.84075,0.0,0.0,0.0,133.01,85.37712,34.27541,92.0003062504,6.56712,1.91541,6.84075,78.81,32.36,85.1949863548,134.08
2021-06-12 21:00:00,71.84032,10.90801,72.6637203828,6.61032,1.92801,6.88575,65.23,8.98,65.845222302,133.97,72.12032,10.83801,72.9301242126,6.61032,1.92801,6.88575,65.51,8.91,66.1131469528,135.03,6.61032,1.92801,6.88575,6.61032,1.92801,6.88575,0.0,0.0,0.0,133.97,84.26032,35.61801,91.4792007118,6.61032,1.92801,6.88575,77.65,33.69,84.6435975133,135.03
2021-06-12 21:30:00,70.59664,11.23902,71.4856709408,6.71664,1.9590200000000002,6.9965,63.88,9.28,64.5505445368,134.37,70.88664,11.18902,71.7642661709,6.71664,1.9590200000000002,6.9965,64.17,9.23,64.8304079888,135.5,6.71664,1.9590200000000002,6.9965,6.71664,1.9590200000000002,6.9965,0.0,0.0,0.0,134.37,82.93664,37.20902,90.9010309284,6.71664,1.9590200000000002,6.9965,76.22,35.25,83.9764901624,135.5
2021-06-12 22:00:00,71.00512,11.33316,71.9038773767,6.76512,1.97316,7.047,64.24,9.36,64.9183117464,134.37,71.29512,11.27316,72.1808719274,6.76512,1.97316,7.047,64.53,9.3,65.1967092728,135.5,6.76512,1.97316,7.047,6.76512,1.97316,7.047,0.0,0.0,0.0,134.37,83.34512,36.57316,91.0165098221,6.76512,1.97316,7.047,76.58,34.6,84.0336623027,135.5
2021-06-12 22:30:00,70.93456,11.86633,71.9202446468,6.60456,1.92633,6.87975,64.33,9.94,65.0934136453,133.67,71.20456,11.80633,72.1767191888,6.60456,1.92633,6.87975,64.6,9.88,65.3511621932,134.79,6.60456,1.92633,6.87975,6.60456,1.92633,6.87975,0.0,0.0,0.0,133.67,83.26456,36.77633,91.02464172,6.60456,1.92633,6.87975,76.66,34.85,84.2097268729,134.79
2021-06-12 23:00:00,68.4484,12.11495,69.5122685291,6.4284,1.8749500000000001,6.69625,62.02,10.24,62.8596691051,133.59,68.7184,12.05495,69.7677598756,6.4284,1.8749500000000001,6.69625,62.29,10.18,63.1163726778,134.76,6.4284,1.8749500000000001,6.69625,6.4284,1.8749500000000001,6.69625,0.0,0.0,0.0,133.59,80.4484,38.21495,89.0636147148,6.4284,1.8749500000000001,6.69625,74.02,36.34,82.459420323,134.76
2021-06-12 23:30:00,64.99576,12.56293,66.1987615304,6.69576,1.95293,6.97475,58.3,10.61,59.2575910749,134.15,65.23576,12.50293,66.4230956924,6.69576,1.95293,6.97475,58.54,10.55,59.4830572516,135.31,6.69576,1.95293,6.97475,6.69576,1.95293,6.97475,0.0,0.0,0.0,134.15,76.40576,39.80293,86.1516883048,6.69576,1.95293,6.97475,69.71,37.85,79.322800001,135.31
2021-06-13 00:00:00,61.25584,19.76962,64.3670397723,6.61584,1.9296200000000001,6.8915,54.64,17.84,57.4786499494,135.03,61.89584,11.63962,62.9807570854,6.61584,1.9296200000000001,6.8915,55.28,9.71,56.126308448,136.17,6.61584,1.9296200000000001,6.8915,6.61584,1.9296200000000001,6.8915,0.0,0.0,0.0,135.03,73.66584,35.49962,81.7733391947,6.61584,1.9296200000000001,6.8915,67.05,33.57,74.9843143597,136.17
2021-06-13 00:30:00,57.89616,31.28263,65.8070534401,7.34616,2.14263,7.65225,50.55,29.14,58.3475972085,133.65,59.13616,10.65263,60.0879683919,7.34616,2.14263,7.65225,51.79,8.51,52.4845139065,134.76,7.34616,2.14263,7.65225,7.34616,2.14263,7.65225,0.0,0.0,0.0,133.65,71.66616,26.05263,76.2546917839,7.34616,2.14263,7.65225,64.32,23.91,68.6203359071,134.76
2021-06-13 01:00:00,56.14688,31.53534,64.3968151592,7.04688,2.05534,7.3405000000000005,49.1,29.48,57.2702400903,133.65,57.38688,11.00534,58.4326236331,7.04688,2.05534,7.3405000000000005,50.34,8.95,51.1294249919,134.76,7.04688,2.05534,7.3405000000000005,7.04688,2.05534,7.3405000000000005,0.0,0.0,0.0,133.65,69.63688,26.44534,74.4892681119,7.04688,2.05534,7.3405000000000005,62.59,24.39,67.1742525079,134.76
2021-06-13 01:30:00,55.49352,31.65436,63.8868473866,6.32352,1.84436,6.587,49.17,29.81,57.5006521702,133.36,56.71352,11.26436,57.8213555445,6.32352,1.84436,6.587,50.39,9.42,51.262934953,134.51,6.32352,1.84436,6.587,6.32352,1.84436,6.587,0.0,0.0,0.0,133.36,68.93352,26.81436,73.965127471,6.32352,1.84436,6.587,62.61,24.97,67.4055858219,134.51
2021-06-13 02:00:00,54.96776,30.99018,63.1018691946,5.89776,1.72018,6.1435,49.07,29.27,57.1366589853,132.91,56.18776,10.60018,57.1789138569,5.89776,1.72018,6.1435,50.29,8.88,51.0679792042,134.09,5.89776,1.72018,6.1435,5.89776,1.72018,6.1435,0.0,0.0,0.0,132.91,68.47776,26.91018,73.5755489429,5.89776,1.72018,6.1435,62.58,25.19,67.4595619612,134.09
2021-06-13 02:30:00,54.1524,31.3657,62.5802649583,5.8824000000000005,1.7157,6.1275,48.27,29.65,56.649054714100004,132.83,55.3624,10.9157,56.4282539181,5.8824000000000005,1.7157,6.1275,49.48,9.2,50.3280279765,133.96,5.8824000000000005,1.7157,6.1275,5.8824000000000005,1.7157,6.1275,0.0,0.0,0.0,132.83,67.4324,26.7657,72.5501982509,5.8824000000000005,1.7157,6.1275,61.55,25.05,66.4522761085,133.96
2021-06-13 03:00:00,53.12248,31.90239,61.9657999953,6.28248,1.8323900000000002,6.54425,46.84,30.07,55.6613914666,133.05,54.31248,11.36239,55.488281558,6.28248,1.8323900000000002,6.54425,48.03,9.53,48.9663333322,134.21,6.28248,1.8323900000000002,6.54425,6.28248,1.8323900000000002,6.54425,0.0,0.0,0.0,133.05,66.08248,26.96239,71.3713152286,6.28248,1.8323900000000002,6.54425,59.8,25.13,64.8656835314,134.21
2021-06-13 03:30:00,52.2096,32.2253,61.353991657,6.4296,1.8753000000000002,6.6975,45.78,30.35,54.9265955617,133.94,53.3796,11.4953,54.6033297359,6.4296,1.8753000000000002,6.6975,46.95,9.62,47.9254306188,135.05,6.4296,1.8753000000000002,6.6975,6.4296,1.8753000000000002,6.6975,0.0,0.0,0.0,133.94,65.0196,27.7153,70.6801686348,6.4296,1.8753000000000002,6.6975,58.59,25.84,64.0350974076,135.05
2021-06-13 04:00:00,51.77728,32.23504,60.9916758911,6.49728,1.89504,6.768,45.28,30.34,54.5049905972,133.94,52.92728,11.32504,54.125349876,6.49728,1.89504,6.768,46.43,9.43,47.3779463464,135.05,6.49728,1.89504,6.768,6.49728,1.89504,6.768,0.0,0.0,0.0,133.94,64.56728,28.32504,70.5070318309,6.49728,1.89504,6.768,58.07,26.43,63.801800915,135.05
2021-06-13 04:30:00,51.01752,31.37261,59.8918024872,6.55752,1.91261,6.83075,44.46,29.46,53.3346341508,134.51,52.17752,10.54261,53.2319473527,6.55752,1.91261,6.83075,45.62,8.63,46.4290997113,135.64,6.55752,1.91261,6.83075,6.55752,1.91261,6.83075,0.0,0.0,0.0,134.51,63.34752,30.09261,70.1318291987,6.55752,1.91261,6.83075,56.79,28.18,63.3972909516,135.64
2021-06-13 05:00:00,50.1452,21.80235,54.6798276201,6.8652,2.00235,7.15125,43.28,19.8,47.5941004747,134.82,51.2652,3.24235,51.3676314868,6.8652,2.00235,7.15125,44.4,1.24,44.4173119403,135.92,6.8652,2.00235,7.15125,6.8652,2.00235,7.15125,0.0,0.0,0.0,134.82,59.7652,50.44235,78.2068398835,6.8652,2.00235,7.15125,52.9,48.44,71.7275651336,135.92
2021-06-13 05:30:00,49.928960000000004,22.15928,54.6254037678,7.12896,2.07928,7.426,42.8,20.08,47.2762773492,134.37,51.05896,2.98928,51.1463898159,7.12896,2.07928,7.426,43.93,0.91,43.9394242111,135.49,7.12896,2.07928,7.426,7.12896,2.07928,7.426,0.0,0.0,0.0,134.37,59.47896,50.84928,78.2521307007,7.12896,2.07928,7.426,52.35,48.77,71.5474346151,135.49
2021-06-13 06:00:00,50.39736,21.83798,54.9253244456,6.50736,1.89798,6.7785,43.89,19.94,48.2072162648,134.27,51.53736,2.93798,51.6210344942,6.50736,1.89798,6.7785,45.03,1.04,45.0420081702,135.4,6.50736,1.89798,6.7785,6.50736,1.89798,6.7785,0.0,0.0,0.0,134.27,60.14736,50.45798,78.5093157571,6.50736,1.89798,6.7785,53.64,48.56,72.355533306,135.4
2021-06-13 06:30:00,52.08288,21.15209,56.214209062,6.21288,1.81209,6.47175,45.87,19.34,49.780442947,134.21,53.25288,3.30209,53.3551593256,6.21288,1.81209,6.47175,47.04,1.49,47.0635920856,135.33,6.21288,1.81209,6.47175,6.21288,1.81209,6.47175,0.0,0.0,0.0,134.21,62.24288,49.96209,79.8147013267,6.21288,1.81209,6.47175,56.03,48.15,73.8768123297,135.33
2021-06-13 07:00:00,53.14928,20.45479,56.9494898876,6.35928,1.85479,6.62425,46.79,18.6,50.3514061373,133.72,54.33928,4.09479,54.4933450621,6.35928,1.85479,6.62425,47.98,2.24,48.0322599926,134.84,6.35928,1.85479,6.62425,6.35928,1.85479,6.62425,0.0,0.0,0.0,133.72,63.55928,49.83479,80.7668766789,6.35928,1.85479,6.62425,57.2,47.98,74.658692729,134.84
2021-06-13 07:30:00,55.79312,20.707160000000002,59.5118367604,5.37312,1.5671599999999999,5.5969999999999995,50.42,19.14,53.9306591838,133.51,57.06312,3.17716,57.1515005035,5.37312,1.5671599999999999,5.5969999999999995,51.69,1.6099999999999999,51.7150674369,134.6,5.37312,1.5671599999999999,5.5969999999999995,5.37312,1.5671599999999999,5.5969999999999995,0.0,0.0,0.0,133.51,66.75312,48.07716,82.2641619625,5.37312,1.5671599999999999,5.5969999999999995,61.38,46.51,77.0109375349,134.6
2021-06-13 08:00:00,58.16776,21.13518,61.888481457,5.5377600000000005,1.61518,5.7685,52.63,19.52,56.1332993864,133.51,59.45776,2.57518,59.5135007897,5.5377600000000005,1.61518,5.7685,53.92,0.96,53.9285453169,134.6,5.5377600000000005,1.61518,5.7685,5.5377600000000005,1.61518,5.7685,0.0,0.0,0.0,133.51,69.23776,45.68518,82.9518118033,5.5377600000000005,1.61518,5.7685,63.7,44.07,77.458730302,134.6
2021-06-13 08:30:00,60.14976,22.13368,64.0928499788,7.34976,2.14368,7.656,52.8,19.99,56.4574184674,132.07,61.43976,2.40368,61.4867610661,7.34976,2.14368,7.656,54.09,0.26,54.0906248808,133.16,7.34976,2.14368,7.656,7.34976,2.14368,7.656,0.0,0.0,0.0,132.07,70.88976,43.92368,83.3945306216,7.34976,2.14368,7.656,63.54,41.78,76.0453811878,133.16
2021-06-13 09:00:00,61.15344,28.13017,67.313072193,7.78344,2.2701700000000002,8.10775,53.37,25.86,59.3051136075,132.07,62.45344,8.58017,63.040078403,7.78344,2.2701700000000002,8.10775,54.67,6.31,55.0329446786,133.16,7.78344,2.2701700000000002,8.10775,7.78344,2.2701700000000002,8.10775,0.0,0.0,0.0,132.07,74.27344,30.15017,80.1596946131,7.78344,2.2701700000000002,8.10775,66.49,27.88,72.0986442314,133.16
2021-06-13 09:30:00,62.7,29.895,69.4622273254,8.04,2.345,8.375,54.66,27.55,61.2104411028,132.23,64.03,9.865,64.7854854501,8.04,2.345,8.375,55.99,7.52,56.4927473221,133.31,8.04,2.345,8.375,8.04,2.345,8.375,0.0,0.0,0.0,132.23,77.06,23.805,80.65309433,8.04,2.345,8.375,69.02,21.46,72.2792639697,133.31
2021-06-13 10:00:00,63.49424,29.07082,69.8328797104,8.33424,2.43082,8.6815,55.16,26.64,61.2561441816,131.72,64.81424,9.15082,65.4570333383,8.33424,2.43082,8.6815,56.48,6.72,56.8783684717,132.8,8.33424,2.43082,8.6815,8.33424,2.43082,8.6815,0.0,0.0,0.0,131.72,77.84424,22.27082,80.9673707406,8.33424,2.43082,8.6815,69.51,19.84,72.285999336,132.8
2021-06-13 10:30:00,64.33928,28.69354,70.44758469,8.54928,2.49354,8.9055,55.79,26.2,61.6357371985,131.26,65.67928,8.83354,66.2706515001,8.54928,2.49354,8.9055,57.13,6.34,57.480714157,132.31,8.54928,2.49354,8.9055,8.54928,2.49354,8.9055,0.0,0.0,0.0,131.26,78.74928,21.14354,81.5383246348,8.54928,2.49354,8.9055,70.2,18.65,72.6351326838,132.31
2021-06-13 11:00:00,64.21136,28.45373,70.2332791771,8.48136,2.47373,8.83475,55.73,25.98,61.48815577,131.07,65.54136,8.69373,66.1154355046,8.48136,2.47373,8.83475,57.06,6.22,57.3980139029,132.15,8.48136,2.47373,8.83475,8.48136,2.47373,8.83475,0.0,0.0,0.0,131.07,78.47136,20.18373,81.0255348453,8.48136,2.47373,8.83475,69.99,17.71,72.1958738433,132.15
2021-06-13 11:30:00,65.13728,22.25504,68.8342360399,8.41728,2.45504,8.768,56.72,19.8,60.0766044313,130.76,66.05728,10.25504,66.8485608402,8.41728,2.45504,8.768,57.64,7.8,58.1653642643,131.85,8.41728,2.45504,8.768,8.41728,2.45504,8.768,0.0,0.0,0.0,130.76,78.89728,22.83504,82.1353751023,8.41728,2.45504,8.768,70.48,20.38,73.3673960285,131.85
2021-06-13 12:00:00,66.30832,14.45451,67.865500518,8.51832,2.48451,8.87325,57.79,11.97,59.016650193,131.49,66.56832,14.40451,68.1089651658,8.51832,2.48451,8.87325,58.05,11.92,59.2611921919,132.55,8.51832,2.48451,8.87325,8.51832,2.48451,8.87325,0.0,0.0,0.0,131.49,79.08832,26.88451,83.5328632238,8.51832,2.48451,8.87325,70.57,24.4,74.6691696753,132.55
2021-06-13 12:30:00,66.36744,14.61717,67.9580661214,8.52744,2.48717,8.88275,57.84,12.13,59.0982444748,133.27,66.63744,14.55717,68.2089408228,8.52744,2.48717,8.88275,58.11,12.07,59.350290648,134.37,8.52744,2.48717,8.88275,8.52744,2.48717,8.88275,0.0,0.0,0.0,133.27,79.14744,26.87717,83.5864793239,8.52744,2.48717,8.88275,70.62,24.39,74.7131614911,134.37
2021-06-13 13:00:00,66.12584,14.26087,67.6461316622,8.50584,2.48087,8.86025,57.62,11.78,58.8118423449,133.04,66.38584,14.21087,67.8898267685,8.50584,2.48087,8.86025,57.88,11.73,59.056644842,134.09,8.50584,2.48087,8.86025,8.50584,2.48087,8.86025,0.0,0.0,0.0,133.04,78.86584,26.48087,83.1928914924,8.50584,2.48087,8.86025,70.36,24.0,74.3406322276,134.09
2021-06-13 13:30:00,65.64352,14.70936,67.2713682751,8.36352,2.43936,8.712,57.28,12.27,58.579444347,133.2,65.89352,14.65936,67.5044651382,8.36352,2.43936,8.712,57.53,12.22,58.8135129031,134.26,8.36352,2.43936,8.712,8.36352,2.43936,8.712,0.0,0.0,0.0,133.2,78.19352,26.19936,82.4659507579,8.36352,2.43936,8.712,69.83,23.76,73.7615516377,134.26
2021-06-13 14:00:00,65.12144,15.51542,66.9442320551,8.52144,2.48542,8.8765,56.6,13.03,58.0804691785,133.58,65.39144,15.46542,67.1953840755,8.52144,2.48542,8.8765,56.87,12.98,58.3324720889,134.66,8.52144,2.48542,8.8765,8.52144,2.48542,8.8765,0.0,0.0,0.0,133.58,77.42144,25.87542,81.630978996,8.52144,2.48542,8.8765,68.9,23.39,72.7619550315,134.66
2021-06-13 14:30:00,64.7532,16.32385,66.7790759824,8.8932,2.59385,9.26375,55.86,13.73,57.5226259832,133.81,65.0032,16.28385,67.0117883739,8.8932,2.59385,9.26375,56.11,13.69,57.7559364914,134.89,8.8932,2.59385,9.26375,8.8932,2.59385,9.26375,0.0,0.0,0.0,133.81,76.8632,25.89385,81.1076012595,8.8932,2.59385,9.26375,67.97,23.3,71.8527028023,134.89
2021-06-13 15:00:00,65.22792,16.45606,67.2717136563,8.79792,2.5660600000000002,9.1645,56.43,13.89,58.1143441845,134.24,65.48792,16.40606,67.5116765504,8.79792,2.5660600000000002,9.1645,56.69,13.84,58.3549629423,135.32,8.79792,2.5660600000000002,9.1645,8.79792,2.5660600000000002,9.1645,0.0,0.0,0.0,134.24,77.40792,25.97606,81.6501180149,8.79792,2.5660600000000002,9.1645,68.61,23.41,72.4938631885,135.32
