Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-06-13 15:30:00,65.15232,16.39526,67.1835497116,8.69232,2.53526,9.0545,56.46,13.86,58.1363156727,134.35,65.40232,16.35526,67.4163035997,8.69232,2.53526,9.0545,56.71,13.82,58.3696539308,135.41,8.69232,2.53526,9.0545,8.69232,2.53526,9.0545,0.0,0.0,0.0,134.35,77.33232,25.84526,81.5368946002,8.69232,2.53526,9.0545,68.64,23.31,72.490038626,135.41
2021-06-13 16:00:00,65.15864,16.22752,67.1489446827,8.52864,2.48752,8.884,56.63,13.74,58.2730169118,134.35,65.42864,16.16752,67.3965550692,8.52864,2.48752,8.884,56.9,13.68,58.5213841258,135.41,8.52864,2.48752,8.884,8.52864,2.48752,8.884,0.0,0.0,0.0,134.35,77.48864,26.37752,81.8551335617,8.52864,2.48752,8.884,68.96,23.89,72.9809132582,135.41
2021-06-13 16:30:00,67.26512,16.04191,69.1515671917,8.47512,2.4719100000000003,8.82825,58.79,13.57,60.3358019753,134.15,67.52512,16.00191,69.3952660825,8.47512,2.4719100000000003,8.82825,59.05,13.53,60.5802228454,135.24,8.47512,2.4719100000000003,8.82825,8.47512,2.4719100000000003,8.82825,0.0,0.0,0.0,134.15,80.04512,26.68191,84.375029227,8.47512,2.4719100000000003,8.82825,71.57,24.21,75.5538814357,135.24
2021-06-13 17:00:00,68.61312,15.76841,70.4017257605,8.46312,2.46841,8.81575,60.15,13.3,61.6028611349,134.15,68.89312,15.71841,70.6635011605,8.46312,2.46841,8.81575,60.43,13.25,61.8655590777,135.24,8.46312,2.46841,8.81575,8.46312,2.46841,8.81575,0.0,0.0,0.0,134.15,81.62312,26.31841,85.7612524597,8.46312,2.46841,8.81575,73.16,23.85,76.9493866122,135.24
2021-06-13 17:30:00,70.21824,15.67782,71.9471699836,7.87824,2.29782,8.2065,62.34,13.38,63.7597051436,133.99,70.50824,15.62782,72.2193925885,7.87824,2.29782,8.2065,62.63,13.33,64.0328493822,135.07,7.87824,2.29782,8.2065,7.87824,2.29782,8.2065,0.0,0.0,0.0,133.99,83.60824,26.20782,87.6195618857,7.87824,2.29782,8.2065,75.73,23.91,79.4148663664,135.07
2021-06-13 18:00:00,71.94432,15.42126,73.5785324687,7.92432,2.31126,8.2545,64.02,13.11,65.348546273,133.86,72.23432,15.37126,73.8516934122,7.92432,2.31126,8.2545,64.31,13.06,65.622707198,134.97,7.92432,2.31126,8.2545,7.92432,2.31126,8.2545,0.0,0.0,0.0,133.86,85.65432,25.88126,89.4790598623,7.92432,2.31126,8.2545,77.73,23.57,81.22498261,134.97
2021-06-13 18:30:00,73.4352,15.2986,75.0118374725,7.6752,2.2386,7.995,65.76,13.06,67.044322653,133.78,73.7152,15.2486,75.2758295404,7.6752,2.2386,7.995,66.04,13.01,67.3092987632,134.9,7.6752,2.2386,7.995,7.6752,2.2386,7.995,0.0,0.0,0.0,133.78,87.4252,25.5386,91.0790079272,7.6752,2.2386,7.995,79.75,23.3,83.08400869,134.9
2021-06-13 19:00:00,74.01664,15.41902,75.6056160259,7.19664,2.09902,7.4965,66.82,13.32,68.1346813304,133.55,74.32664,15.38902,75.9030391371,7.19664,2.09902,7.4965,67.13,13.29,68.4328941372,134.71,7.19664,2.09902,7.4965,7.19664,2.09902,7.4965,0.0,0.0,0.0,133.55,88.05664,24.63902,91.4387945822,7.19664,2.09902,7.4965,80.86,22.54,83.9427852766,134.71
2021-06-13 19:30:00,75.22496,15.13478,76.7323671774,7.28496,2.12478,7.5885,67.94,13.01,69.1744439804,133.55,75.52496,15.08478,77.0166876115,7.28496,2.12478,7.5885,68.24,12.96,69.45976677190001,134.64,7.28496,2.12478,7.5885,7.28496,2.12478,7.5885,0.0,0.0,0.0,133.55,89.48496,24.37478,92.7452854125,7.28496,2.12478,7.5885,82.2,22.25,85.1581029615,134.64
2021-06-13 20:00:00,75.56632,14.94601,77.0302014359,7.4263200000000005,2.16601,7.73575,68.14,12.78,69.3281183936,132.98,75.86632,14.89601,77.3148732409,7.4263200000000005,2.16601,7.73575,68.44,12.73,69.6138384231,134.11,7.4263200000000005,2.16601,7.73575,7.4263200000000005,2.16601,7.73575,0.0,0.0,0.0,132.98,89.89632,24.63601,93.2109507422,7.4263200000000005,2.16601,7.73575,82.47,22.47,85.4763230374,134.11
2021-06-13 20:30:00,75.87856,15.28833,77.4034166033,7.22856,2.10833,7.52975,68.65,13.18,69.9037545487,132.88,76.17856,15.23833,77.6877062659,7.22856,2.10833,7.52975,68.95,13.13,70.1890262078,134.0,7.22856,2.10833,7.52975,7.22856,2.10833,7.52975,0.0,0.0,0.0,132.88,90.28856,24.90833,93.6613525968,7.22856,2.10833,7.52975,83.06,22.8,86.1324770339,134.0
2021-06-13 21:00:00,74.94736,15.82048,76.5989187809,7.16736,2.09048,7.466,67.78,13.73,69.1566432095,133.2,75.24736,15.79048,76.8863085705,7.16736,2.09048,7.466,68.08,13.7,69.4447723014,134.33,7.16736,2.09048,7.466,7.16736,2.09048,7.466,0.0,0.0,0.0,133.2,89.18736,25.39048,92.7311256181,7.16736,2.09048,7.466,82.02,23.3,85.2652942292,134.33
2021-06-13 21:30:00,74.21592,16.14506,75.9517329878,7.28592,2.12506,7.5895,66.93,14.02,68.3826388786,133.62,74.50592,16.09506,76.2245568793,7.28592,2.12506,7.5895,67.22,13.97,68.6563128926,134.74,7.28592,2.12506,7.5895,7.28592,2.12506,7.5895,0.0,0.0,0.0,133.62,88.30592,25.80506,91.9991121079,7.28592,2.12506,7.5895,81.02,23.68,84.4096131966,134.74
2021-06-13 22:00:00,73.9148,16.2614,75.6824338205,7.4448,2.1714,7.755,66.47,14.09,67.9469572534,133.82,74.2048,16.2214,75.9571337071,7.4448,2.1714,7.755,66.76,14.05,68.2224310619,134.95,7.4448,2.1714,7.755,7.4448,2.1714,7.755,0.0,0.0,0.0,133.82,87.9048,25.9314,91.6498301635,7.4448,2.1714,7.755,80.46,23.76,83.8948699266,134.95
2021-06-13 22:30:00,73.3952,16.8311,75.3003407047,8.0952,2.3611,8.4325,65.3,14.47,66.8840107948,133.82,73.6752,16.7911,75.5643840328,8.0952,2.3611,8.4325,65.58,14.43,67.1487996914,134.89,8.0952,2.3611,8.4325,8.0952,2.3611,8.4325,0.0,0.0,0.0,133.82,87.1952,26.6111,91.1655282782,8.0952,2.3611,8.4325,79.1,24.25,82.733744627,134.89
2021-06-13 23:00:00,69.43344,17.55267,71.6177269561,8.92344,2.60267,9.29525,60.51,14.95,62.3294681511,134.05,69.68344,17.51267,71.8503682716,8.92344,2.60267,9.29525,60.76,14.91,62.5626541956,135.19,8.92344,2.60267,9.29525,8.92344,2.60267,9.29525,0.0,0.0,0.0,134.05,82.57344,28.89267,87.4823374926,8.92344,2.60267,9.29525,73.65,26.29,78.2015767104,135.19
2021-06-13 23:30:00,65.50016,11.79088,66.5529549397,9.74016,2.8408800000000003,10.146,55.76,8.95,56.4737115834,134.81,65.73016,11.68088,66.7599946914,9.74016,2.8408800000000003,10.146,55.99,8.84,56.6835575807,135.97,9.74016,2.8408800000000003,10.146,9.74016,2.8408800000000003,10.146,0.0,0.0,0.0,134.81,76.52016,43.18088,87.8630939815,9.74016,2.8408800000000003,10.146,66.78,40.34,78.0184849891,135.97
2021-06-14 00:00:00,62.354,7.71575,62.829564013,11.094,3.23575,11.55625,51.26,4.48,51.4553981619,134.59,62.574,7.61575,63.0357448125,11.094,3.23575,11.55625,51.48,4.38,51.6659926838,135.72,11.094,3.23575,11.55625,11.094,3.23575,11.55625,0.0,0.0,0.0,134.59,71.484,53.11575,89.057538446,11.094,3.23575,11.55625,60.39,49.88,78.3260269642,135.72
2021-06-14 00:30:00,59.62176,8.64593,60.2453846453,11.95176,3.48593,12.44975,47.67,5.16,47.9484567009,134.36,59.82176,8.56593,60.4319296917,11.95176,3.48593,12.44975,47.87,5.08,48.1387920497,135.48,11.95176,3.48593,12.44975,11.95176,3.48593,12.44975,0.0,0.0,0.0,134.36,68.15176,54.53593,87.28590981400001,11.95176,3.48593,12.44975,56.2,51.05,75.9245842926,135.48
2021-06-14 01:00:00,57.74608,9.06719,58.4536028818,12.67608,3.69719,13.20425,45.07,5.37,45.3887849584,134.9,57.94608,8.97719,58.6373441389,12.67608,3.69719,13.20425,45.27,5.28,45.5768724245,136.04,12.67608,3.69719,13.20425,12.67608,3.69719,13.20425,0.0,0.0,0.0,134.9,65.97608,56.07719,86.5880729111,12.67608,3.69719,13.20425,53.3,52.38,74.729876221,136.04
2021-06-14 01:30:00,56.93904,9.04847,57.6535262188,12.26904,3.5784700000000003,12.78025,44.67,5.47,45.0036642953,135.27,57.12904,8.94847,57.8256199851,12.26904,3.5784700000000003,12.78025,44.86,5.37,45.1802667101,136.44,12.26904,3.5784700000000003,12.78025,12.26904,3.5784700000000003,12.78025,0.0,0.0,0.0,135.27,65.12904,56.57847,86.2723311315,12.26904,3.5784700000000003,12.78025,52.86,53.0,74.8543893169,136.44
2021-06-14 02:00:00,56.76392,9.08531,57.4863937951,12.22392,3.56531,12.73325,44.54,5.52,44.8807531131,135.21,56.96392,9.00531,57.6713428833,12.22392,3.56531,12.73325,44.74,5.44,45.069515196,136.38,12.22392,3.56531,12.73325,12.22392,3.56531,12.73325,0.0,0.0,0.0,135.21,64.95392,56.71531,86.2301461889,12.22392,3.56531,12.73325,52.73,53.15,74.8690550228,136.38
2021-06-14 02:30:00,55.82296,10.09503,56.728409936,12.94296,3.77503,13.48225,42.88,6.32,43.3432439949,135.37,55.82296,9.96503,56.7054202529,12.94296,3.77503,13.48225,42.88,6.19,43.3244792236,136.53,12.94296,3.77503,13.48225,12.94296,3.77503,13.48225,0.0,0.0,0.0,135.37,63.41296,56.71503,85.0752497726,12.94296,3.77503,13.48225,50.47,52.94,73.1427679268,136.53
2021-06-14 03:00:00,53.09408,27.31619,59.7089236812,12.84408,3.74619,13.37925,40.25,23.57,46.6434068224,135.37,54.10408,8.16619,54.7168907355,12.84408,3.74619,13.37925,41.26,4.42,41.4960721033,136.61,12.84408,3.74619,13.37925,12.84408,3.74619,13.37925,0.0,0.0,0.0,135.37,63.41408,41.89619,76.0041859292,12.84408,3.74619,13.37925,50.57,38.15,63.3462500863,136.61
2021-06-14 03:30:00,53.62664,28.80652,60.8739033757,11.81664,3.44652,12.309,41.81,25.36,48.8999560327,133.43,54.73664,8.31652,55.364828758,11.81664,3.44652,12.309,42.92,4.87,43.1954083208,134.63,11.81664,3.44652,12.309,11.81664,3.44652,12.309,0.0,0.0,0.0,133.43,64.10664,37.926520000000004,74.4854496623,11.81664,3.44652,12.309,52.29,34.48,62.6347706949,134.63
2021-06-14 04:00:00,53.27304,29.18547,60.7437935098,11.81304,3.4454700000000003,12.305250000000001,41.46,25.74,48.8004016377,132.98,54.37304,8.67547,55.0607960219,11.81304,3.4454700000000003,12.305250000000001,42.56,5.23,42.8801410912,134.05,11.81304,3.4454700000000003,12.305250000000001,11.81304,3.4454700000000003,12.305250000000001,0.0,0.0,0.0,132.98,63.67304,38.18547,74.2454452607,11.81304,3.4454700000000003,12.305250000000001,51.86,34.74,62.4205671233,134.05
2021-06-14 04:30:00,53.07136,28.63623,60.3042529252,11.30136,3.29623,11.77225,41.77,25.34,48.8553835314,133.08,54.17136,8.30623,54.8044678933,11.30136,3.29623,11.77225,42.87,5.01,43.1617539032,134.24,11.30136,3.29623,11.77225,11.30136,3.29623,11.77225,0.0,0.0,0.0,133.08,63.53136,37.50623,73.7763579493,11.30136,3.29623,11.77225,52.23,34.21,62.4363435829,134.24
2021-06-14 05:00:00,53.0632,28.1201,60.053669482,9.943200000000001,2.9001,10.3575,43.12,25.22,49.9538066618,132.41,54.1832,7.8001000000000005,54.7417639673,9.943200000000001,2.9001,10.3575,44.24,4.9,44.5105335848,133.55,9.943200000000001,2.9001,10.3575,9.943200000000001,2.9001,10.3575,0.0,0.0,0.0,132.41,63.7632,36.9501,73.6956956969,9.943200000000001,2.9001,10.3575,53.82,34.05,63.6866932726,133.55
2021-06-14 05:30:00,54.68032,26.82426,60.9054867795,9.34032,2.72426,9.7295,45.34,24.1,51.3471089741,132.41,55.83032,6.82426,56.2458456764,9.34032,2.72426,9.7295,46.49,4.1,46.670441395,133.55,9.34032,2.72426,9.7295,9.34032,2.72426,9.7295,0.0,0.0,0.0,132.41,65.81032,36.49426,75.2517722811,9.34032,2.72426,9.7295,56.47,33.77,65.7972172664,133.55
2021-06-14 06:00:00,56.90616,27.87138,63.3650129729,9.29616,2.71138,9.6835,47.61,25.16,53.8492126219,131.31,58.10616,7.9413800000000005,58.6463242348,9.29616,2.71138,9.6835,48.81,5.23,49.0893980407,132.47,9.29616,2.71138,9.6835,9.29616,2.71138,9.6835,0.0,0.0,0.0,131.31,68.72616,32.57138,76.0537958517,9.29616,2.71138,9.6835,59.43,29.86,66.5097323705,132.47
2021-06-14 06:30:00,63.58808,34.45194,72.3213667449,9.29808,2.7119400000000002,9.6855,54.29,31.74,62.8874526436,131.14,64.89808,14.59194,66.5183095144,9.29808,2.7119400000000002,9.6855,55.6,11.88,56.8550296808,132.33,9.29808,2.7119400000000002,9.6855,9.29808,2.7119400000000002,9.6855,0.0,0.0,0.0,131.14,78.98808,12.31194,79.9418579259,9.29808,2.7119400000000002,9.6855,69.69,9.6,70.3481065843,132.33
2021-06-14 07:00:00,69.03416,31.01913,75.6829021171,9.25416,2.6991300000000003,9.63975,59.78,28.32,66.1488533536,131.35,70.34416,12.54913,71.4547514856,9.25416,2.6991300000000003,9.63975,61.09,9.85,61.8789996687,132.52,9.25416,2.6991300000000003,9.63975,9.25416,2.6991300000000003,9.63975,0.0,0.0,0.0,131.35,85.18416,9.80913,85.7470707737,9.25416,2.6991300000000003,9.63975,75.93,7.11,76.2621596862,132.52
2021-06-14 07:30:00,77.22152,12.05711,78.1571305299,9.28152,2.70711,9.66825,67.94,9.35,68.5803623496,130.81,77.53152,11.98711,78.4527080454,9.28152,2.70711,9.66825,68.25,9.28,68.8780146346,131.96,9.28152,2.70711,9.66825,9.28152,2.70711,9.66825,0.0,0.0,0.0,130.81,91.41152,21.33711,93.8687288284,9.28152,2.70711,9.66825,82.13,18.63,84.2164698856,131.96
2021-06-14 08:00:00,82.10288,9.70459,82.6744336017,9.27288,2.70459,9.65925,72.83,7.0,73.1656264922,132.92,82.42288,9.61459,82.9817539485,9.27288,2.70459,9.65925,73.15,6.91,73.4756463054,134.08,9.27288,2.70459,9.65925,9.27288,2.70459,9.65925,0.0,0.0,0.0,132.92,97.04288,17.86459,98.6735229662,9.27288,2.70459,9.65925,87.77,15.16,89.0696272587,134.08
2021-06-14 08:30:00,85.2616,7.62755,85.6021025067,9.3516,2.72755,9.74125,75.91,4.9,76.0679834096,132.37,85.6016,7.53755,85.9328143526,9.3516,2.72755,9.74125,76.25,4.8100000000000005,76.4015615024,133.57,9.3516,2.72755,9.74125,9.3516,2.72755,9.74125,0.0,0.0,0.0,132.37,100.7116,15.42755,101.8863861051,9.3516,2.72755,9.74125,91.36,12.7,92.2384930493,133.57
2021-06-14 09:00:00,84.92936,6.1639800000000005,85.1527500404,9.81936,2.86398,10.2285,75.11,3.3,75.1824587254,132.37,85.26936,6.06398,85.4847097922,9.81936,2.86398,10.2285,75.45,3.2,75.5178290207,133.6,9.81936,2.86398,10.2285,9.81936,2.86398,10.2285,0.0,0.0,0.0,132.37,100.26936,14.35398,101.2915657725,9.81936,2.86398,10.2285,90.45,11.49,91.1768753577,133.6
2021-06-14 09:30:00,85.88168,5.05299,86.0302020663,10.26168,2.99299,10.68925,75.62,2.06,75.648053511,131.74,86.22168,4.94299,86.3632517461,10.26168,2.99299,10.68925,75.96,1.9500000000000002,75.9850254984,132.92,10.26168,2.99299,10.68925,10.26168,2.99299,10.68925,0.0,0.0,0.0,131.74,101.25168,12.97299,102.0793866183,10.26168,2.99299,10.68925,90.99,9.98,91.5356788362,132.92
2021-06-14 10:00:00,85.33128,4.89079,85.4713236897,10.63128,3.10079,11.07425,74.7,1.79,74.7214433747,131.4,85.68128,4.79079,85.8151117884,10.63128,3.10079,11.07425,75.05,1.69,75.0690255698,132.58,10.63128,3.10079,11.07425,10.63128,3.10079,11.07425,0.0,0.0,0.0,131.4,100.57128,12.73079,101.3738396968,10.63128,3.10079,11.07425,89.94,9.63,90.45407951,132.58
2021-06-14 10:30:00,84.68248,4.67864,84.8116270991,9.972480000000001,2.90864,10.388,74.71,1.77,74.7309641313,132.09,85.02248,4.56864,85.145138304,9.972480000000001,2.90864,10.388,75.05,1.6600000000000001,75.0683561829,133.24,9.972480000000001,2.90864,10.388,9.972480000000001,2.90864,10.388,0.0,0.0,0.0,132.09,99.88248,12.11864,100.6149653203,9.972480000000001,2.90864,10.388,89.91,9.21,90.3804857256,133.24
2021-06-14 11:00:00,84.09856,4.46458,84.2169832555,10.19856,2.97458,10.6235,73.9,1.49,73.915019448,132.7,84.42856,4.35458,84.5407837121,10.19856,2.97458,10.6235,74.23,1.38,74.2428265895,133.83,10.19856,2.97458,10.6235,10.19856,2.97458,10.6235,0.0,0.0,0.0,132.7,99.14856,11.83458,99.8523621846,10.19856,2.97458,10.6235,88.95,8.86,89.3901678038,133.83
2021-06-14 11:30:00,84.0752,4.20735,84.1804077506,10.5852,3.08735,11.02625,73.49,1.12,73.498533999,132.08,84.4252,4.09735,84.5245684524,10.5852,3.08735,11.02625,73.84,1.01,73.8469071797,133.23,10.5852,3.08735,11.02625,10.5852,3.08735,11.02625,0.0,0.0,0.0,132.08,99.0952,11.97735,99.8164093527,10.5852,3.08735,11.02625,88.51,8.89,88.9553382322,133.23
2021-06-14 12:00:00,84.76368,4.37274,84.8763942581,10.36368,3.02274,10.7955,74.4,1.35,74.4122469759,132.08,85.09368,4.26274,85.2003833809,10.36368,3.02274,10.7955,74.73,1.24,74.7402869944,133.23,10.36368,3.02274,10.7955,10.36368,3.02274,10.7955,0.0,0.0,0.0,132.08,99.86368,11.71274,100.5482116273,10.36368,3.02274,10.7955,89.5,8.69,89.9208880072,133.23
2021-06-14 12:30:00,86.80128,3.94329,86.8908035736,10.09128,2.94329,10.51175,76.71,1.0,76.7165177781,132.08,87.15128,3.82329,87.2351027515,10.09128,2.94329,10.51175,77.06,0.88,77.0650244923,133.27,10.09128,2.94329,10.51175,10.09128,2.94329,10.51175,0.0,0.0,0.0,132.08,102.41128,12.12329,103.126351781,10.09128,2.94329,10.51175,92.32,9.18,92.7752919694,133.27
2021-06-14 13:00:00,86.32216,4.30938,86.4296596259,10.11216,2.94938,10.5335,76.21,1.3599999999999999,76.2221339245,131.74,86.66216,4.20938,86.7643293978,10.11216,2.94938,10.5335,76.55,1.26,76.5603689908,132.89,10.11216,2.94938,10.5335,10.11216,2.94938,10.5335,0.0,0.0,0.0,131.74,101.82216,12.47938,102.5840494046,10.11216,2.94938,10.5335,91.71,9.53,92.2038231311,132.89
2021-06-14 13:30:00,86.97104,4.76197,87.1013097316,9.88104,2.88197,10.29275,77.09,1.88,77.1129204479,131.85,87.33104,4.65197,87.454853338,9.88104,2.88197,10.29275,77.45,1.77,77.4702226665,133.0,9.88104,2.88197,10.29275,9.88104,2.88197,10.29275,0.0,0.0,0.0,131.85,102.59104,12.23197,103.3176779567,9.88104,2.88197,10.29275,92.71,9.35,93.1802908345,133.0
2021-06-14 14:00:00,85.04896,4.9017800000000005,85.1900994497,10.18896,2.97178,10.6135,74.86,1.9300000000000002,74.8848749749,132.5,85.37896,4.79178,85.5133204024,10.18896,2.97178,10.6135,75.19,1.82,75.2120236398,133.67,10.18896,2.97178,10.6135,10.18896,2.97178,10.6135,0.0,0.0,0.0,132.5,100.29896,12.38178,101.0603277901,10.18896,2.97178,10.6135,90.11,9.41,90.6000011038,133.67
2021-06-14 14:30:00,83.18872,5.57921,83.3756002645,10.00872,2.91921,10.42575,73.18,2.66,73.228327852,132.58,83.51872,5.47921,83.6982576441,10.00872,2.91921,10.42575,73.51,2.56,73.5545627409,133.71,10.00872,2.91921,10.42575,10.00872,2.91921,10.42575,0.0,0.0,0.0,132.58,98.12872,13.98921,99.1208539373,10.00872,2.91921,10.42575,88.12,11.07,88.8126077761,133.71
2021-06-14 15:00:00,83.22056,5.18683,83.3820413048,10.00056,2.91683,10.41725,73.22,2.27,73.2551793391,131.54,83.56056,5.09683,83.7158578978,10.00056,2.91683,10.41725,73.56,2.18,73.5922957924,132.73,10.00056,2.91683,10.41725,10.00056,2.91683,10.41725,0.0,0.0,0.0,131.54,98.20056,13.51683,99.1264580098,10.00056,2.91683,10.41725,88.2,10.6,88.8346779135,132.73
2021-06-14 15:30:00,82.01128,6.04829,82.2340067075,10.21128,2.9782900000000003,10.63675,71.8,3.07,71.8656030379,131.84,82.33128,5.93829,82.545157063,10.21128,2.9782900000000003,10.63675,72.12,2.96,72.1807176468,133.03,10.21128,2.9782900000000003,10.63675,10.21128,2.9782900000000003,10.63675,0.0,0.0,0.0,131.84,96.71128,14.11829,97.7363688284,10.21128,2.9782900000000003,10.63675,86.5,11.14,87.2143887211,133.03
2021-06-14 16:00:00,84.75464,6.56802,85.0087518333,10.96464,3.19802,11.4215,73.79,3.37,73.8669141091,131.84,85.09464,6.47802,85.3408606697,10.96464,3.19802,11.4215,74.13,3.2800000000000002,74.2025289326,133.03,10.96464,3.19802,11.4215,10.96464,3.19802,11.4215,0.0,0.0,0.0,131.84,99.82464,14.25802,100.8377403825,10.96464,3.19802,11.4215,88.86,11.06,89.5456486938,133.03
2021-06-14 16:30:00,86.0292,7.7406,86.3767337945,10.6992,3.1206,11.145,75.33,4.62,75.4715396689,131.99,86.3792,7.6306,86.715582504,10.6992,3.1206,11.145,75.68,4.51,75.8142631699,133.11,10.6992,3.1206,11.145,10.6992,3.1206,11.145,0.0,0.0,0.0,131.99,101.4092,15.7106,102.6189495025,10.6992,3.1206,11.145,90.71,12.59,91.5795402915,133.11
2021-06-14 17:00:00,86.01336,8.76098,86.458388078,10.56336,3.08098,11.0035,75.45,5.68,75.6634978044,132.49,86.35336,8.69098,86.7896071926,10.56336,3.08098,11.0035,75.79,5.61,75.9973433746,133.68,10.56336,3.08098,11.0035,10.56336,3.08098,11.0035,0.0,0.0,0.0,132.49,101.45336,16.92098,102.8547705235,10.56336,3.08098,11.0035,90.89,13.84,91.9376837864,133.68
2021-06-14 17:30:00,87.26848,9.40289,87.7735833942,10.63848,3.10289,11.08175,76.63,6.3,76.8885355563,132.11,87.59848,9.34289,88.0953080014,10.63848,3.10289,11.08175,76.96,6.24,77.212558564,133.26,10.63848,3.10289,11.08175,10.63848,3.10289,11.08175,0.0,0.0,0.0,132.11,102.92848,17.66289,104.4329913306,10.63848,3.10289,11.08175,92.29,14.56,93.4314599051,133.26
2021-06-14 18:00:00,88.5456,9.56705,89.0609438815,10.0356,2.92705,10.45375,78.51,6.64,78.7902893763,131.92,88.8856,9.48705,89.3904581321,10.0356,2.92705,10.45375,78.85,6.5600000000000005,79.122412122,133.06,10.0356,2.92705,10.45375,10.0356,2.92705,10.45375,0.0,0.0,0.0,131.92,104.5456,17.96705,106.0782605677,10.0356,2.92705,10.45375,94.51,15.04,95.6992251797,133.06
2021-06-14 18:30:00,88.21664,10.19152,88.8033932505,9.77664,2.85152,10.184,78.44,7.34,78.7826706833,132.95,88.56664,10.12152,89.1431146416,9.77664,2.85152,10.184,78.79,7.27,79.1246927324,134.12,9.77664,2.85152,10.184,9.77664,2.85152,10.184,0.0,0.0,0.0,132.95,104.48664,20.79152,106.5351831199,9.77664,2.85152,10.184,94.71,17.94,96.3941268958,134.12
2021-06-14 19:00:00,87.65136,10.25998,88.2498050958,9.77136,2.84998,10.1785,77.88,7.41,78.2317231051,132.95,88.01136,10.16998,88.5969975916,9.77136,2.84998,10.1785,78.24,7.32,78.5816772537,134.12,9.77136,2.84998,10.1785,9.77136,2.84998,10.1785,0.0,0.0,0.0,132.95,103.83136,21.05998,105.9456184892,9.77136,2.84998,10.1785,94.06,18.21,95.8065117829,134.12
2021-06-14 19:30:00,86.93536,10.63323,87.5832312635,9.16536,2.67323,9.54725,77.77,7.96,78.1763039546,132.95,87.26536,10.55323,87.9011588056,9.16536,2.67323,9.54725,78.1,7.88,78.4965247638,134.08,9.16536,2.67323,9.54725,9.16536,2.67323,9.54725,0.0,0.0,0.0,132.95,103.01536,21.03323,105.1406731963,9.16536,2.67323,9.54725,93.85,18.36,95.6290337711,134.08
2021-06-14 20:00:00,84.68704,11.25497,85.4316632968,9.377040000000001,2.73497,9.76775,75.31,8.52,75.7904116627,132.76,85.03704,11.19497,85.7707731413,9.377040000000001,2.73497,9.76775,75.66,8.46,76.1315125293,133.91,9.377040000000001,2.73497,9.76775,9.377040000000001,2.73497,9.76775,0.0,0.0,0.0,132.76,100.39704,22.13497,102.8081832232,9.377040000000001,2.73497,9.76775,91.02,19.4,93.0644959155,133.91
2021-06-14 20:30:00,82.2976,13.1693,83.344618472,10.5576,3.0793,10.9975,71.74,10.09,72.4460882312,132.81,82.6076,13.1093,83.6413135015,10.5576,3.0793,10.9975,72.05,10.03,72.7447826308,134.0,10.5576,3.0793,10.9975,10.5576,3.0793,10.9975,0.0,0.0,0.0,132.81,97.2676,23.0693,99.9658872428,10.5576,3.0793,10.9975,86.71,19.99,88.9844042515,134.0
2021-06-14 21:00:00,79.8472,14.49335,81.1519102798,11.4972,3.35335,11.97625,68.35,11.14,69.2518743429,132.81,80.1472,14.44335,81.4382221507,11.4972,3.35335,11.97625,68.65,11.09,69.5399928099,134.0,11.4972,3.35335,11.97625,11.4972,3.35335,11.97625,0.0,0.0,0.0,132.81,94.2072,24.02335,97.22200305,11.4972,3.35335,11.97625,82.71,20.67,85.253697867,134.0
2021-06-14 21:30:00,78.66416,15.86038,80.2471290592,11.62416,3.39038,12.1085,67.04,12.47,68.1899002786,133.06,78.95416,15.81038,80.5215964636,11.62416,3.39038,12.1085,67.33,12.42,68.4659426284,134.19,11.62416,3.39038,12.1085,11.62416,3.39038,12.1085,0.0,0.0,0.0,133.06,92.58416,24.10038,95.6695092443,11.62416,3.39038,12.1085,80.96,20.71,83.5668935644,134.19
2021-06-14 22:00:00,77.6748,16.1214,79.3301587859,9.8448,2.8714,10.255,67.83,13.25,69.1120206621,133.39,77.9748,16.1014,79.6198751381,9.8448,2.8714,10.255,68.13,13.23,69.402664214,134.51,9.8448,2.8714,10.255,9.8448,2.8714,10.255,0.0,0.0,0.0,133.39,91.6248,23.5014,94.5908017568,9.8448,2.8714,10.255,81.78,20.63,84.3419545659,134.51
2021-06-14 22:30:00,76.72208,16.08019,78.3890940754,9.29208,2.71019,9.67925,67.43,13.37,68.7427217966,133.72,77.01208,16.04019,78.6647834877,9.29208,2.71019,9.67925,67.72,13.33,69.0194704413,134.79,9.29208,2.71019,9.67925,9.29208,2.71019,9.67925,0.0,0.0,0.0,133.72,90.65208,23.71019,93.7015086227,9.29208,2.71019,9.67925,81.36,21.0,84.02648154,134.79
2021-06-14 23:00:00,72.61176,16.24343,74.4064292146,9.13176,2.66343,9.51225,63.48,13.58,64.916306118,133.94,72.88176,16.20343,74.6612488809,9.13176,2.66343,9.51225,63.75,13.54,65.1720346468,135.0,9.13176,2.66343,9.51225,9.13176,2.66343,9.51225,0.0,0.0,0.0,133.94,86.25176,27.14343,90.4219657786,9.13176,2.66343,9.51225,77.12,24.48,80.9120806802,135.0
2021-06-14 23:30:00,68.31112,16.70991,70.3251747802,9.05112,2.63991,9.42825,59.26,14.07,60.9074092373,134.87,68.58112,16.65991,70.5756517622,9.05112,2.63991,9.42825,59.53,14.02,61.1586567871,136.02,9.05112,2.63991,9.42825,9.05112,2.63991,9.42825,0.0,0.0,0.0,134.87,81.24112,28.26991,86.0192268639,9.05112,2.63991,9.42825,72.19,25.63,76.6047844459,136.02
2021-06-15 00:00:00,65.88344,12.09017,66.9835791583,8.74344,2.55017,9.10775,57.14,9.54,57.9309174794,135.14,66.13344,12.03017,67.2187241508,8.74344,2.55017,9.10775,57.39,9.48,58.1677101148,136.22,8.74344,2.55017,9.10775,8.74344,2.55017,9.10775,0.0,0.0,0.0,135.14,77.56344,38.39017,86.5441643166,8.74344,2.55017,9.10775,68.82,35.84,77.5931569148,136.22
2021-06-15 00:30:00,63.57664,6.43152,63.9011236458,9.05664,2.64152,9.434,54.52,3.79,54.6515736278,135.21,63.80664,6.34152,64.1209964364,9.05664,2.64152,9.434,54.75,3.7,54.8748804099,136.27,9.05664,2.64152,9.434,9.05664,2.64152,9.434,0.0,0.0,0.0,135.21,73.29664,52.32152,90.0551991303,9.05664,2.64152,9.434,64.24,49.68,81.208866511,136.27
2021-06-15 01:00:00,62.18176,6.09968,62.4802158511,8.26176,2.40968,8.606,53.92,3.69,54.0461145689,134.77,62.42176,6.00968,62.7103849071,8.26176,2.40968,8.606,54.16,3.6,54.2795136308,135.89,8.26176,2.40968,8.606,8.26176,2.40968,8.606,0.0,0.0,0.0,134.77,71.83176,52.99968,89.2679551956,8.26176,2.40968,8.606,63.57,50.59,81.243418195,135.89
2021-06-15 01:30:00,61.60856,6.00333,61.9003605512,7.34856,2.14333,7.65475,54.26,3.86,54.397124924,135.29,61.83856,5.91333,62.1206485362,7.34856,2.14333,7.65475,54.49,3.77,54.6202618082,136.36,7.34856,2.14333,7.65475,7.34856,2.14333,7.65475,0.0,0.0,0.0,135.29,71.29856,52.98333,88.8297130242,7.34856,2.14333,7.65475,63.95,50.84,81.6964387229,136.36
2021-06-15 02:00:00,61.66696,6.38078,61.996195924,7.71696,2.25078,8.0385,53.95,4.13,54.1078497078,135.29,61.90696,6.16078,62.2127551765,7.71696,2.25078,8.0385,54.19,3.91,54.3308770406,136.36,7.71696,2.25078,8.0385,7.71696,2.25078,8.0385,0.0,0.0,0.0,135.29,71.31696,53.33078,89.0521245061,7.71696,2.25078,8.0385,63.6,51.08,81.5728288096,136.36
2021-06-15 02:30:00,59.32696,25.57703,64.605515604,8.04696,2.34703,8.38225,51.28,23.23,56.2962814047,132.8,60.58696,5.35703,60.8233301658,8.04696,2.34703,8.38225,52.54,3.01,52.6261503437,133.91,8.04696,2.34703,8.38225,8.04696,2.34703,8.38225,0.0,0.0,0.0,132.8,71.64696,35.48703,79.9538377782,8.04696,2.34703,8.38225,63.6,33.14,71.7162436272,133.91
2021-06-15 03:00:00,57.6944,26.11545,63.3297759357,8.8644,2.58545,9.23375,48.83,23.53,54.2035958217,132.8,58.9044,5.68545,59.1781436095,8.8644,2.58545,9.23375,50.04,3.1,50.135931227,133.91,8.8644,2.58545,9.23375,8.8644,2.58545,9.23375,0.0,0.0,0.0,132.8,69.5444,35.72545,78.183958387,8.8644,2.58545,9.23375,60.68,33.14,69.1398727219,133.91
2021-06-15 03:30:00,57.06976,26.30993,62.8424213654,8.63976,2.51993,8.99975,48.43,23.79,53.9576593265,132.8,58.28976,5.78993,58.5766114611,8.63976,2.51993,8.99975,49.65,3.27,49.7575662588,133.81,8.63976,2.51993,8.99975,8.63976,2.51993,8.99975,0.0,0.0,0.0,132.8,68.83976,36.00993,77.6893018083,8.63976,2.51993,8.99975,60.2,33.49,68.888461298,133.81
2021-06-15 04:00:00,56.7276,26.5218,62.6212941179,8.0976,2.3618,8.435,48.63,24.16,54.3008517429,133.11,57.9476,5.9718,58.2544997489,8.0976,2.3618,8.435,49.85,3.61,49.9805422139,134.16,8.0976,2.3618,8.435,8.0976,2.3618,8.435,0.0,0.0,0.0,133.11,68.5276,36.3018,77.5490338109,8.0976,2.3618,8.435,60.43,33.94,69.3087909287,134.16
2021-06-15 04:30:00,56.22888,27.01259,62.3808220895,7.92888,2.31259,8.25925,48.3,24.7,54.249239626,133.2,57.42888,6.44259,57.7891272123,7.92888,2.31259,8.25925,49.5,4.13,49.6719931148,134.25,7.92888,2.31259,8.25925,7.92888,2.31259,8.25925,0.0,0.0,0.0,133.2,67.94888,36.92259,77.3325801041,7.92888,2.31259,8.25925,60.02,34.61,69.2838545406,134.25
2021-06-15 05:00:00,55.62376,27.11818,61.8821328256,7.91376,2.30818,8.2435,47.71,24.81,53.7752749877,133.32,56.82376,6.42818,57.1861976236,7.91376,2.30818,8.2435,48.91,4.12,49.083220147,134.37,7.91376,2.30818,8.2435,7.91376,2.30818,8.2435,0.0,0.0,0.0,133.32,67.26376,37.29818,76.9127274295,7.91376,2.30818,8.2435,59.35,34.99,68.896462899,134.37
2021-06-15 05:30:00,56.683840000000004,26.76112,62.6834528468,7.92384,2.31112,8.254,48.76,24.45,54.5466781757,133.17,57.89384,6.2411200000000004,58.2292734696,7.92384,2.31112,8.254,49.97,3.93,50.1243034864,134.17,7.92384,2.31112,8.254,7.92384,2.31112,8.254,0.0,0.0,0.0,133.17,68.48384,36.61112,77.6557174251,7.92384,2.31112,8.254,60.56,34.3,69.5988764277,134.17
2021-06-15 06:00:00,58.976,25.7255,64.3425980689,7.836,2.2855,8.1625,51.14,23.44,56.2559614619,133.17,60.226,5.4455,60.4716838384,7.836,2.2855,8.1625,52.39,3.16,52.4852141084,134.17,7.836,2.2855,8.1625,7.836,2.2855,8.1625,0.0,0.0,0.0,133.17,71.326,36.3155,80.0388269295,7.836,2.2855,8.1625,63.49,34.03,72.0348596167,134.17
2021-06-15 06:30:00,64.15008,38.08794,74.6051200485,8.05008,2.34794,8.3855,56.1,35.74,66.5173481131,132.42,65.48008,17.96794,67.9005724913,8.05008,2.34794,8.3855,57.43,15.62,59.5162944075,133.48,8.05008,2.34794,8.3855,8.05008,2.34794,8.3855,0.0,0.0,0.0,132.42,81.78008,27.987940000000002,86.4367182987,8.05008,2.34794,8.3855,73.73,25.64,78.0610178002,133.48
2021-06-15 07:00:00,69.66752,31.23511,76.3491679042,7.69752,2.24511,8.01825,61.97,28.99,68.4156487947,132.42,71.09752,11.40511,72.0064850153,7.69752,2.24511,8.01825,63.4,9.16,64.0582984476,133.48,7.69752,2.24511,8.01825,7.69752,2.24511,8.01825,0.0,0.0,0.0,132.42,86.69752,9.83511,87.2535922634,7.69752,2.24511,8.01825,79.0,7.59,79.36377070180001,133.48
2021-06-15 07:30:00,76.88448,18.01714,78.9673388095,7.46448,2.17714,7.7755,69.42,15.84,71.2042274026,131.14,77.65448,10.48714,78.3594178733,7.46448,2.17714,7.7755,70.19,8.31,70.680210809,132.19,7.46448,2.17714,7.7755,7.46448,2.17714,7.7755,0.0,0.0,0.0,131.14,92.79448,15.42714,94.0681251384,7.46448,2.17714,7.7755,85.33,13.25,86.352599266,132.19
2021-06-15 08:00:00,81.9796,9.23905,82.4985749032,7.5396,2.19905,7.85375,74.44,7.04,74.7721552451,132.15,82.2896,9.15905,82.7977443235,7.5396,2.19905,7.85375,74.75,6.96,75.0733248231,133.21,7.5396,2.19905,7.85375,7.5396,2.19905,7.85375,0.0,0.0,0.0,132.15,97.3396,19.27905,99.2304363442,7.5396,2.19905,7.85375,89.8,17.08,91.4098813039,133.21
2021-06-15 08:30:00,83.31376,8.04568,83.7013474921,7.49376,2.18568,7.806,75.82,5.86,76.0461175866,132.59,83.64376,7.96568,84.0222032846,7.49376,2.18568,7.806,76.15,5.78,76.3690441213,133.68,7.49376,2.18568,7.806,7.49376,2.18568,7.806,0.0,0.0,0.0,132.59,98.85376,17.29568,100.3554005164,7.49376,2.18568,7.806,91.36,15.11,92.6010890865,133.68
2021-06-15 09:00:00,83.47584,7.1946200000000005,83.7853114851,7.93584,2.31462,8.2665,75.54,4.88,75.6974636299,132.31,83.80584,7.10462,84.106447098,7.93584,2.31462,8.2665,75.87,4.79,76.0210562936,133.45,7.93584,2.31462,8.2665,7.93584,2.31462,8.2665,0.0,0.0,0.0,132.31,98.91584,16.16462,100.2279319484,7.93584,2.31462,8.2665,90.98,13.85,92.028163624,133.45
2021-06-15 09:30:00,82.46608,7.30219,82.7887451853,7.75608,2.26219,8.07925,74.71,5.04,74.8798083598,131.85,82.79608,7.22219,83.1104740196,7.75608,2.26219,8.07925,75.04,4.96,75.2037445876,133.0,7.75608,2.26219,8.07925,7.75608,2.26219,8.07925,0.0,0.0,0.0,131.85,97.59608,15.35219,98.7961768955,7.75608,2.26219,8.07925,89.84,13.09,90.788620983,133.0
2021-06-15 10:00:00,80.6516,7.87005,81.0346732551,8.0916,2.36005,8.42875,72.56,5.51,72.7689061344,131.85,80.9616,7.80005,81.3364706301,8.0916,2.36005,8.42875,72.87,5.44,73.0727753681,133.0,8.0916,2.36005,8.42875,8.0916,2.36005,8.42875,0.0,0.0,0.0,131.85,95.3916,16.03005,96.7291055141,8.0916,2.36005,8.42875,87.3,13.67,88.3637872661,133.0
2021-06-15 10:30:00,80.17048,7.92889,80.5616109575,8.19048,2.38889,8.53175,71.98,5.54,72.1928805354,131.94,80.49048,7.83889,80.8712901286,8.19048,2.38889,8.53175,72.3,5.45,72.5051205088,133.09,8.19048,2.38889,8.53175,8.19048,2.38889,8.53175,0.0,0.0,0.0,131.94,94.81048,16.06889,96.1625516699,8.19048,2.38889,8.53175,86.62,13.68,87.6935961174,133.09
2021-06-15 11:00:00,78.634,8.0595,79.0459454763,8.604,2.5095,8.9625,70.03,5.55,70.2495793582,131.94,78.954,7.9795,79.3562003642,8.604,2.5095,8.9625,70.35,5.47,70.5623369794,133.09,8.604,2.5095,8.9625,8.604,2.5095,8.9625,0.0,0.0,0.0,131.94,92.914,16.1895,94.3138977365,8.604,2.5095,8.9625,84.31,13.68,85.4126366529,133.09
2021-06-15 11:30:00,78.41504,7.28522,78.7527328329,8.55504,2.49522,8.9115,69.86,4.79,70.0240223066,131.43,78.72504,7.19522,79.0531663746,8.55504,2.49522,8.9115,70.17,4.7,70.3272273021,132.61,8.55504,2.49522,8.9115,8.55504,2.49522,8.9115,0.0,0.0,0.0,131.43,92.72504,16.12522,94.116713516,8.55504,2.49522,8.9115,84.17,13.63,85.266440057,132.61
2021-06-15 12:00:00,77.75712,7.66791,78.1342853968,8.90712,2.59791,9.27825,68.85,5.07,69.0364208226,131.43,78.05712,7.57791,78.4240951664,8.90712,2.59791,9.27825,69.15,4.98,69.3290912965,132.61,8.90712,2.59791,9.27825,8.90712,2.59791,9.27825,0.0,0.0,0.0,131.43,91.83712,16.02791,93.2252675451,8.90712,2.59791,9.27825,82.93,13.43,84.0104148305,132.61
2021-06-15 12:30:00,77.97776,7.3964300000000005,78.3277615623,8.86776,2.58643,9.23725,69.11,4.8100000000000005,69.2771838342,132.28,78.28776,7.31643,78.6288974472,8.86776,2.58643,9.23725,69.42,4.73,69.5809550093,133.4,8.86776,2.58643,9.23725,8.86776,2.58643,9.23725,0.0,0.0,0.0,132.28,92.12776,15.64643,93.4469632164,8.86776,2.58643,9.23725,83.26,13.06,84.2780588291,133.4
2021-06-15 13:00:00,77.59832,8.39951,78.0515921366,8.87832,2.58951,9.24825,68.72,5.8100000000000005,68.9651687448,132.89,77.90832,8.30951,78.3502028183,8.87832,2.58951,9.24825,69.03,5.72,69.2665814084,134.0,8.87832,2.58951,9.24825,8.87832,2.58951,9.24825,0.0,0.0,0.0,132.89,91.61832,15.82951,92.9757492385,8.87832,2.58951,9.24825,82.74,13.24,83.7926321343,134.0
2021-06-15 13:30:00,76.78624,9.09682,77.3232098884,9.00624,2.62682,9.3815,67.78,6.47,68.0880995476,133.27,77.08624,9.02682,77.6129620402,9.00624,2.62682,9.3815,68.08,6.4,68.3801608656,134.45,9.00624,2.62682,9.3815,9.00624,2.62682,9.3815,0.0,0.0,0.0,133.27,90.46624,15.32682,91.7553921633,9.00624,2.62682,9.3815,81.46,12.7,82.4440513318,134.45
2021-06-15 14:00:00,75.88384,8.87362,76.4009051324,9.30384,2.71362,9.6915,66.58,6.16,66.8643552276,133.03,76.19384,8.78362,76.6984565311,9.30384,2.71362,9.6915,66.89,6.07,67.1648494378,134.22,9.30384,2.71362,9.6915,9.30384,2.71362,9.6915,0.0,0.0,0.0,133.03,89.34384,14.98362,90.5915592881,9.30384,2.71362,9.6915,80.04,12.27,80.9750239271,134.22
2021-06-15 14:30:00,76.1416,7.02255,76.4647595894,8.9916,2.62255,9.36625,67.15,4.4,67.2940004755,132.3,76.4416,6.94255,76.7562193641,8.9916,2.62255,9.36625,67.45,4.32,67.5882008934,133.44,8.9916,2.62255,9.36625,8.9916,2.62255,9.36625,0.0,0.0,0.0,132.3,90.1416,16.68255,91.6723269316,8.9916,2.62255,9.36625,81.15,14.06,82.3590074005,133.44
2021-06-15 15:00:00,76.08312,7.49716,76.4516092506,9.45312,2.75716,9.847,66.63,4.74,66.7983869566,132.03,76.39312,7.39716,76.7504186269,9.45312,2.75716,9.847,66.94,4.64,67.1006199673,133.18,9.45312,2.75716,9.847,9.45312,2.75716,9.847,0.0,0.0,0.0,132.03,89.98312,16.76716,91.5319591148,9.45312,2.75716,9.847,80.53,14.01,81.7395926097,133.18
2021-06-15 15:30:00,76.2692,7.68935,76.6558345598,9.2892,2.70935,9.67625,66.98,4.98,67.1648777264,132.28,76.5692,7.59935,76.9453865353,9.2892,2.70935,9.67625,67.28,4.89,67.4574717878,133.41,9.2892,2.70935,9.67625,9.2892,2.70935,9.67625,0.0,0.0,0.0,132.28,90.1892,16.97935,91.7735807467,9.2892,2.70935,9.67625,80.9,14.27,82.1489068704,133.41
2021-06-15 16:00:00,78.38016,7.54463,78.7424340712,8.93016,2.6046300000000002,9.30225,69.45,4.94,69.6254701959,131.9,78.69016,7.46463,79.0434183336,8.93016,2.6046300000000002,9.30225,69.76,4.86,69.9290869381,133.02,8.93016,2.6046300000000002,9.30225,8.93016,2.6046300000000002,9.30225,0.0,0.0,0.0,131.9,92.78016,17.21463,94.3636666078,8.93016,2.6046300000000002,9.30225,83.85,14.61,85.1133044829,133.02
2021-06-15 16:30:00,80.07176,8.30843,80.5016568684,8.77176,2.55843,9.13725,71.3,5.75,71.5314790844,131.79,80.39176,8.20843,80.8097357932,8.77176,2.55843,9.13725,71.62,5.65,71.8425145718,132.92,8.77176,2.55843,9.13725,8.77176,2.55843,9.13725,0.0,0.0,0.0,131.79,94.81176,17.79843,96.4678907449,8.77176,2.55843,9.13725,86.04,15.24,87.379283586,132.92
2021-06-15 17:00:00,83.57864000000001,8.09752,83.9699880576,8.76864,2.5575200000000002,9.134,74.81,5.54,75.0148498632,132.51,83.91864,8.02752,84.3017153847,8.76864,2.5575200000000002,9.134,75.15,5.47,75.3488115367,133.65,8.76864,2.5575200000000002,9.134,8.76864,2.5575200000000002,9.134,0.0,0.0,0.0,132.51,99.00864,17.57752,100.5568496125,8.76864,2.5575200000000002,9.134,90.24,15.02,91.4814626031,133.65
2021-06-15 17:30:00,85.53752,8.83636,85.9927240283,8.86752,2.58636,9.237,76.67,6.25,76.9243225515,132.51,85.88752,8.75636,86.3327280479,8.86752,2.58636,9.237,77.02,6.17,77.266741228,133.59,8.86752,2.58636,9.237,8.86752,2.58636,9.237,0.0,0.0,0.0,132.51,101.31752,18.46636,102.9866317082,8.86752,2.58636,9.237,92.45,15.88,93.8039279561,133.59
2021-06-15 18:00:00,86.18416,9.32788,86.6874776435,8.80416,2.56788,9.171,77.38,6.76,77.674719182,132.65,86.52416,9.24788,87.0169727593,8.80416,2.56788,9.171,77.72,6.68,78.0065433153,133.78,8.80416,2.56788,9.171,8.80416,2.56788,9.171,0.0,0.0,0.0,132.65,102.11416,18.99788,103.8663618165,8.80416,2.56788,9.171,93.31,16.43,94.7454537168,133.78
2021-06-15 18:30:00,86.08544,9.94742,86.6582606833,8.42544,2.45742,8.7765,77.66,7.49,78.0203543955,132.36,86.42544,9.88742,86.9891818185,8.42544,2.45742,8.7765,78.0,7.43,78.3530784335,133.48,8.42544,2.45742,8.7765,8.42544,2.45742,8.7765,0.0,0.0,0.0,132.36,102.06544,19.69742,103.948748896,8.42544,2.45742,8.7765,93.64,17.24,95.2137973195,133.48
2021-06-15 19:00:00,85.80456,10.17133,86.4053150608,8.40456,2.45133,8.75475,77.4,7.72,77.7840497789,131.61,86.14456,10.11133,86.7359453281,8.40456,2.45133,8.75475,77.74,7.66,78.1164720146,132.8,8.40456,2.45133,8.75475,8.40456,2.45133,8.75475,0.0,0.0,0.0,131.61,101.67456,19.50133,103.5278610953,8.40456,2.45133,8.75475,93.27,17.05,94.8155862715,132.8
2021-06-15 19:30:00,86.36912,10.33766,86.9855856096,8.52912,2.48766,8.8845,77.84,7.85,78.2348266439,131.44,86.69912,10.277660000000001,87.3061721979,8.52912,2.48766,8.8845,78.17,7.79,78.5571957239,132.65,8.52912,2.48766,8.8845,8.52912,2.48766,8.8845,0.0,0.0,0.0,131.44,102.20912,18.96766,103.9542030754,8.52912,2.48766,8.8845,93.68,16.48,95.118519753,132.65
2021-06-15 20:00:00,86.48472,10.53846,87.1244278756,8.15472,2.37846,8.4945,78.33,8.16,78.7538856184,131.89,86.82472,10.46846,87.4535342788,8.15472,2.37846,8.4945,78.67,8.09,79.0848721311,133.06,8.15472,2.37846,8.4945,8.15472,2.37846,8.4945,0.0,0.0,0.0,131.89,102.44472,19.16846,104.2226007862,8.15472,2.37846,8.4945,94.29,16.79,95.77321233,133.06
2021-06-15 20:30:00,85.35544,11.07117,86.0704475576,7.61544,2.22117,7.93275,77.74,8.85,78.2421248433,132.04,85.69544,11.01117,86.3999670229,7.61544,2.22117,7.93275,78.08,8.79,78.5732174472,133.22,7.61544,2.22117,7.93275,7.61544,2.22117,7.93275,0.0,0.0,0.0,132.04,101.19544,19.85117,103.1241292189,7.61544,2.22117,7.93275,93.58,17.63,95.2262217039,133.22
2021-06-15 21:00:00,83.52736,11.58048,84.3263149058,7.40736,2.16048,7.716,76.12,9.42,76.7006571028,132.13,83.86736,11.52048,84.6549203106,7.40736,2.16048,7.716,76.46,9.36,77.0307808606,133.34,7.40736,2.16048,7.716,7.40736,2.16048,7.716,0.0,0.0,0.0,132.13,99.11736,20.76048,101.268201244,7.40736,2.16048,7.716,91.71,18.6,93.5771558662,133.34
2021-06-15 21:30:00,82.68736,11.99173,83.552385317,7.37736,2.15173,7.68475,75.31,9.84,75.9501263988,132.55,83.01736,11.94173,83.8718485355,7.37736,2.15173,7.68475,75.64,9.79,76.270923031,133.7,7.37736,2.15173,7.68475,7.37736,2.15173,7.68475,0.0,0.0,0.0,132.55,98.22736,21.93173,100.6459886601,7.37736,2.15173,7.68475,90.85,19.78,92.9783356487,133.7
2021-06-15 22:00:00,81.46584,13.01837,82.4994608732,6.88584,2.00837,7.17275,74.58,11.01,75.3883047959,132.86,81.78584,12.96837,82.8076219014,6.88584,2.00837,7.17275,74.9,10.96,75.6976327239,134.04,6.88584,2.00837,7.17275,6.88584,2.00837,7.17275,0.0,0.0,0.0,132.86,96.54584,20.32837,98.6627682977,6.88584,2.00837,7.17275,89.66,18.32,91.5125018782,134.04
2021-06-15 22:30:00,80.52656,13.78608,81.6981203407,7.18656,2.09608,7.486,73.34,11.69,74.2658178437,133.26,80.85656,13.73608,82.0150180686,7.18656,2.09608,7.486,73.67,11.64,74.5839024187,134.44,7.18656,2.09608,7.486,7.18656,2.09608,7.486,0.0,0.0,0.0,133.26,95.36656,20.80608,97.6098034585,7.18656,2.09608,7.486,88.18,18.71,90.1430890307,134.44
2021-06-15 23:00:00,77.28936,14.661480000000001,78.6676818331,7.47936,2.18148,7.791,69.81,12.48,70.9167575401,133.26,77.58936,14.62148,78.9550281021,7.47936,2.18148,7.791,70.11,12.44,71.2050960255,134.44,7.47936,2.18148,7.791,7.47936,2.18148,7.791,0.0,0.0,0.0,133.26,91.51936,21.96148,94.1174790281,7.47936,2.18148,7.791,84.04,19.78,86.3363770377,134.44
2021-06-15 23:30:00,72.99456,14.71758,74.463500795,7.29456,2.12758,7.5985,65.7,12.59,66.8954266,133.78,73.27456,14.65758,74.7262055416,7.29456,2.12758,7.5985,65.98,12.53,67.1592234916,134.99,7.29456,2.12758,7.5985,7.29456,2.12758,7.5985,0.0,0.0,0.0,133.78,86.78456,24.25758,90.1109873537,7.29456,2.12758,7.5985,79.49,22.13,82.5130110952,134.99
2021-06-16 00:00:00,69.5176,15.5043,71.2255574092,7.5576,2.2043,7.8725000000000005,61.96,13.3,63.3713783975,134.2,69.8076,15.4543,71.4978070031,7.5576,2.2043,7.8725000000000005,62.25,13.25,63.6445205811,135.36,7.5576,2.2043,7.8725000000000005,7.5576,2.2043,7.8725000000000005,0.0,0.0,0.0,134.2,82.6276,24.9143,86.3020430016,7.5576,2.2043,7.8725000000000005,75.07,22.71,78.4298986357,135.36
2021-06-16 00:30:00,66.80672,16.00571,68.6973113722,7.83672,2.28571,8.16325,58.97,13.72,60.5450187877,133.82,67.06672,15.94571,68.9362792654,7.83672,2.28571,8.16325,59.23,13.66,60.7847719417,135.01,7.83672,2.28571,8.16325,7.83672,2.28571,8.16325,0.0,0.0,0.0,133.82,79.53672,26.84571,83.9451128641,7.83672,2.28571,8.16325,71.7,24.56,75.7897328139,135.01
2021-06-16 01:00:00,64.79384,16.76487,66.9275919787,8.79384,2.56487,9.16025,56.0,14.2,57.7723117073,134.7,65.04384,16.70487,67.1547005329,8.79384,2.56487,9.16025,56.25,14.14,58.0000181034,135.82,8.79384,2.56487,9.16025,8.79384,2.56487,9.16025,0.0,0.0,0.0,134.7,77.06384,27.92487,81.9672727377,8.79384,2.56487,9.16025,68.27,25.36,72.8280337507,135.82
2021-06-16 01:30:00,63.65872,16.32421,65.7184332145,8.44872,2.46421,8.80075,55.21,13.86,56.9231385291,135.14,63.89872,16.26421,65.9361125982,8.44872,2.46421,8.80075,55.45,13.8,57.1414254285,136.24,8.44872,2.46421,8.80075,8.44872,2.46421,8.80075,0.0,0.0,0.0,135.14,76.00872,28.85421,81.3012358502,8.44872,2.46421,8.80075,67.56,26.39,72.5312739444,136.24
2021-06-16 02:00:00,63.9524,16.0207,65.9285393001,7.9224,2.3107,8.2525,56.03,13.71,57.6829697571,135.14,64.2024,15.9607,66.1565726912,7.9224,2.3107,8.2525,56.28,13.65,57.9116646281,136.24,7.9224,2.3107,8.2525,7.9224,2.3107,8.2525,0.0,0.0,0.0,135.14,76.4424,28.5707,81.6071407185,7.9224,2.3107,8.2525,68.52,26.26,73.3796838369,136.24
2021-06-16 02:30:00,63.364,13.272,64.7390336659,7.824,2.282,8.15,55.54,10.99,56.6168852905,135.14,63.604,13.212,64.9617253465,7.824,2.282,8.15,55.78,10.93,56.8407714585,136.33,7.824,2.282,8.15,7.824,2.282,8.15,0.0,0.0,0.0,135.14,75.154,34.862,82.8461390772,7.824,2.282,8.15,67.33,32.58,74.7982974405,136.33
2021-06-16 03:00:00,63.01792,5.11606,63.2252505812,8.07792,2.3560600000000003,8.4145,54.94,2.76,55.009282853,135.14,63.25792,5.00606,63.45569383,8.07792,2.3560600000000003,8.4145,55.18,2.65,55.2435960089,136.33,8.07792,2.3560600000000003,8.4145,8.07792,2.3560600000000003,8.4145,0.0,0.0,0.0,135.14,72.80792,51.17606,88.9942825796,8.07792,2.3560600000000003,8.4145,64.73,48.82,81.0762930825,136.33
2021-06-16 03:30:00,62.01776,5.42518,62.2545992956,8.65776,2.52518,9.0185,53.36,2.9,53.4387462428,134.65,62.25776,5.33518,62.4859410256,8.65776,2.52518,9.0185,53.6,2.81,53.6736071081,135.79,8.65776,2.52518,9.0185,8.65776,2.52518,9.0185,0.0,0.0,0.0,134.65,71.60776,52.13518,88.5762286725,8.65776,2.52518,9.0185,62.95,49.61,80.1489525821,135.79
2021-06-16 04:00:00,60.69592,6.34881,61.0270603344,9.59592,2.79881,9.995750000000001,51.1,3.55,51.2231637055,134.8,60.91592,6.24881,61.2355855354,9.59592,2.79881,9.995750000000001,51.32,3.45,51.4358328405,135.92,9.59592,2.79881,9.995750000000001,9.59592,2.79881,9.995750000000001,0.0,0.0,0.0,134.8,69.90592,53.26881,87.888587256,9.59592,2.79881,9.995750000000001,60.31,50.47,78.6417001342,135.92
2021-06-16 04:30:00,60.24544,6.26992,60.5708257959,10.52544,3.06992,10.964,49.72,3.2,49.8228702505,134.42,60.46544,6.15992,60.7784011702,10.52544,3.06992,10.964,49.94,3.09,50.0355043944,135.53,10.52544,3.06992,10.964,10.52544,3.06992,10.964,0.0,0.0,0.0,134.42,69.24544,52.82992,87.0972525858,10.52544,3.06992,10.964,58.72,49.76,76.9681492567,135.53
2021-06-16 05:00:00,59.73712,6.40291,60.0792872991,10.22712,2.98291,10.65325,49.51,3.42,49.6279810188,134.42,59.94712,6.30291,60.2775569409,10.22712,2.98291,10.65325,49.72,3.32,49.8307214477,135.53,10.22712,2.98291,10.65325,10.22712,2.98291,10.65325,0.0,0.0,0.0,134.42,68.69712,52.91291,86.7125731423,10.22712,2.98291,10.65325,58.47,49.93,76.8878781083,135.53
2021-06-16 05:30:00,61.21904,5.88722,61.5014651683,9.89904,2.88722,10.3115,51.32,3.0,51.4076103315,134.77,61.43904,5.78722,61.7110002467,9.89904,2.88722,10.3115,51.54,2.9,51.6215226432,135.87,9.89904,2.88722,10.3115,9.89904,2.88722,10.3115,0.0,0.0,0.0,134.77,70.51904,52.21722,87.7472111639,9.89904,2.88722,10.3115,60.62,49.33,78.1551872879,135.87
2021-06-16 06:00:00,63.53752,5.79761,63.8014790539,9.79752,2.85761,10.20575,53.74,2.94,53.8203604596,134.17,63.77752,5.69761,64.0315142493,9.79752,2.85761,10.20575,53.98,2.84,54.0546575237,135.28,9.79752,2.85761,10.20575,9.79752,2.85761,10.20575,0.0,0.0,0.0,134.17,73.06752,50.39761,88.7625009374,9.79752,2.85761,10.20575,63.27,47.54,79.1400309578,135.28
2021-06-16 06:30:00,70.58856,4.09833,70.7074332136,8.90856,2.59833,9.27975,61.68,1.5,61.6982366037,133.93,70.84856,4.00833,70.9618571027,8.90856,2.59833,9.27975,61.94,1.4100000000000001,61.9560465169,135.06,8.90856,2.59833,9.27975,8.90856,2.59833,9.27975,0.0,0.0,0.0,133.93,81.07856,44.78833,92.6268179085,8.90856,2.59833,9.27975,72.17,42.19,83.5972786638,135.06
2021-06-16 07:00:00,76.0064,7.86895,76.4126508836,8.6364,2.5189500000000002,8.99625,67.37,5.35,67.5820937823,132.45,76.2964,7.84895,76.6990656336,8.6364,2.5189500000000002,8.99625,67.66,5.33,67.8696139668,133.58,8.6364,2.5189500000000002,8.99625,8.6364,2.5189500000000002,8.99625,0.0,0.0,0.0,132.45,89.1364,29.95895,94.0363572777,8.6364,2.5189500000000002,8.99625,80.5,27.44,85.0482427802,133.58
2021-06-16 07:30:00,81.92296,9.46503,82.467922055,8.38296,2.44503,8.73225,73.54,7.02,73.874298643,132.31,82.24296,9.39503,82.7778415898,8.38296,2.44503,8.73225,73.86,6.95,74.1862662492,133.43,8.38296,2.44503,8.73225,8.38296,2.44503,8.73225,0.0,0.0,0.0,132.31,97.04296,18.34503,98.7617142989,8.38296,2.44503,8.73225,88.66,15.9,90.0744447665,133.43
2021-06-16 08:00:00,86.04672,7.40196,86.3645010094,8.16672,2.38196,8.507,77.88,5.02,78.0416222281,132.44,86.38672,7.31196,86.6956178327,8.16672,2.38196,8.507,78.22,4.93,78.3752084527,133.57,8.16672,2.38196,8.507,8.16672,2.38196,8.507,0.0,0.0,0.0,132.44,101.81672,15.36196,102.9690938418,8.16672,2.38196,8.507,93.65,12.98,94.545242609,133.57
2021-06-16 08:30:00,88.23088,5.88984,88.4272491984,8.57088,2.49984,8.928,79.66,3.39,79.7320995585,132.04,88.59088,5.79984,88.7805280633,8.57088,2.49984,8.928,80.02,3.3,80.0880165818,133.19,8.57088,2.49984,8.928,8.57088,2.49984,8.928,0.0,0.0,0.0,132.04,104.30088,13.59984,105.183787804,8.57088,2.49984,8.928,95.73,11.1,96.3713800877,133.19
2021-06-16 09:00:00,88.02064,4.91727,88.157884561,9.11064,2.65727,9.49025,78.91,2.26,78.9423568181,131.92,88.37064,4.81727,88.5018423778,9.11064,2.65727,9.49025,79.26,2.16,79.2894267857,133.11,9.11064,2.65727,9.49025,9.11064,2.65727,9.49025,0.0,0.0,0.0,131.92,104.02064,12.94727,104.8233053594,9.11064,2.65727,9.49025,94.91,10.29,95.4661835416,133.11
2021-06-16 09:30:00,87.70568,13.32999,88.7128792096,9.08568,2.64999,9.46425,78.62,10.68,79.3420871921,131.54,88.04568,13.24999,89.037093403,9.08568,2.64999,9.46425,78.96,10.6,79.6683224375,132.71,9.08568,2.64999,9.46425,9.08568,2.64999,9.46425,0.0,0.0,0.0,131.54,107.76568,19.18999,109.4609405316,9.08568,2.64999,9.46425,98.68,16.54,100.0565540082,132.71
2021-06-16 10:00:00,86.16928,19.46729,88.3409315983,9.899280000000001,2.88729,10.31175,76.27,16.58,78.0513247806,132.38,86.52928,19.40729,88.6789670805,9.899280000000001,2.88729,10.31175,76.63,16.52,78.3904796515,133.49,9.899280000000001,2.88729,10.31175,9.899280000000001,2.88729,10.31175,0.0,0.0,0.0,132.38,108.14928,24.56729,110.904546807,9.899280000000001,2.88729,10.31175,98.25,21.68,100.6135423291,133.49
