Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-06-16 10:30:00,84.73568,20.28749,87.130463763,10.10568,2.94749,10.52675,74.63,17.34,76.6179646036,133.85,85.05568,20.24749,87.4324284894,10.10568,2.94749,10.52675,74.95,17.3,76.9206896745,134.97,10.10568,2.94749,10.52675,10.10568,2.94749,10.52675,0.0,0.0,0.0,133.85,106.19568,24.51749,108.9891268272,10.10568,2.94749,10.52675,96.09,21.57,98.4812317145,134.97
2021-06-16 11:00:00,83.5528,19.77915,85.862012337,10.0428,2.92915,10.46125,73.51,16.85,75.4164610679,133.51,83.8728,19.72915,86.1619750212,10.0428,2.92915,10.46125,73.83,16.8,75.7172959105,134.63,10.0428,2.92915,10.46125,10.0428,2.92915,10.46125,0.0,0.0,0.0,133.51,104.5828,25.15915,107.5664672868,10.0428,2.92915,10.46125,94.54,22.23,97.118404538,134.63
2021-06-16 11:30:00,82.936,19.704250000000002,85.2445749832,10.026,2.9242500000000002,10.44375,72.91,16.78,74.81601767,132.63,83.276,19.65425,85.5639043,10.026,2.9242500000000002,10.44375,73.25,16.73,75.1362455809,133.71,10.026,2.9242500000000002,10.44375,10.026,2.9242500000000002,10.44375,0.0,0.0,0.0,132.63,103.876,25.48425,106.956394732,10.026,2.9242500000000002,10.44375,93.85,22.56,96.5234484465,133.71
2021-06-16 12:00:00,82.51992,19.51831,84.7968255424,10.03992,2.92831,10.45825,72.48,16.59,74.354411436,133.01,82.83992,19.47831,85.0991005009,10.03992,2.92831,10.45825,72.8,16.55,74.6575012976,134.14,10.03992,2.92831,10.45825,10.03992,2.92831,10.45825,0.0,0.0,0.0,133.01,103.33992,25.65831,106.4776405527,10.03992,2.92831,10.45825,93.3,22.73,96.0288649313,134.14
2021-06-16 12:30:00,82.20632,19.87851,84.57561237,10.72632,3.12851,11.17325,71.48,16.75,73.4162985992,132.94,82.52632,19.82851,84.8749863126,10.72632,3.12851,11.17325,71.8,16.7,73.716551737,134.06,10.72632,3.12851,11.17325,10.72632,3.12851,11.17325,0.0,0.0,0.0,132.94,102.83632,25.67851,105.9938422125,10.72632,3.12851,11.17325,92.11,22.55,94.8301355055,134.06
2021-06-16 13:00:00,81.45328,20.28554,83.9412887431,11.33328,3.30554,11.8055,70.12,16.98,72.1466201565,132.94,81.77328,20.24554,84.242217515,11.33328,3.30554,11.8055,70.44,16.94,72.4483070886,134.06,11.33328,3.30554,11.8055,11.33328,3.30554,11.8055,0.0,0.0,0.0,132.94,101.86328,25.76554,105.0713608166,11.33328,3.30554,11.8055,90.53,22.46,93.2745008027,134.06
2021-06-16 13:30:00,80.98856,20.53458,83.5512766309,11.15856,3.25458,11.6235,69.83,17.28,71.9362724917,133.31,81.30856,20.48458,83.84926921,11.15856,3.25458,11.6235,70.15,17.23,72.2350012113,134.4,11.15856,3.25458,11.6235,11.15856,3.25458,11.6235,0.0,0.0,0.0,133.31,101.32856,25.60458,104.5134995522,11.15856,3.25458,11.6235,90.17,22.35,92.8986081704,134.4
2021-06-16 14:00:00,80.47048,20.77514,83.1089922538,11.64048,3.39514,12.1255,68.83,17.38,70.9903746997,133.59,80.77048,20.72514,83.3870605517,11.64048,3.39514,12.1255,69.13,17.33,71.2691083149,134.68,11.64048,3.39514,12.1255,11.64048,3.39514,12.1255,0.0,0.0,0.0,133.59,100.57048,25.31514,103.7076552654,11.64048,3.39514,12.1255,88.93,21.92,91.5916551876,134.68
2021-06-16 14:30:00,80.62712,20.67666,83.2361504891,12.05712,3.51666,12.5595,68.57,17.16,70.6845845995,133.2,80.93712,20.63666,83.5265773862,12.05712,3.51666,12.5595,68.88,17.12,70.9756916134,134.37,12.05712,3.51666,12.5595,12.05712,3.51666,12.5595,0.0,0.0,0.0,133.2,100.69712,25.58666,103.8970025855,12.05712,3.51666,12.5595,88.64,22.07,91.3462341862,134.37
2021-06-16 15:00:00,82.84248,20.85864,85.4280946481,11.65248,3.39864,12.138,71.19,17.46,73.2998478852,133.0,83.17248,20.81864,85.7384231299,11.65248,3.39864,12.138,71.52,17.42,73.6109149515,134.14,11.65248,3.39864,12.138,11.65248,3.39864,12.138,0.0,0.0,0.0,133.0,103.49248,25.17864,106.51130141350001,11.65248,3.39864,12.138,91.84,21.78,94.3872554956,134.14
2021-06-16 15:30:00,80.02816,21.62363,82.8980564752,11.97816,3.49363,12.47725,68.05,18.13,70.4237133358,133.83,80.31816,21.57363,83.1650668079,11.97816,3.49363,12.47725,68.34,18.08,70.6911734236,134.95,11.97816,3.49363,12.47725,11.97816,3.49363,12.47725,0.0,0.0,0.0,133.83,100.04816,25.01363,103.1276684754,11.97816,3.49363,12.47725,88.07,21.52,90.6611013611,134.95
2021-06-16 16:00:00,80.492,22.701,83.6319165451,11.832,3.451,12.325,68.66,19.25,71.3074897889,133.83,80.802,22.661,83.9195097996,11.832,3.451,12.325,68.97,19.21,71.5952861577,134.95,11.832,3.451,12.325,11.832,3.451,12.325,0.0,0.0,0.0,133.83,100.612,24.571,103.5688591469,11.832,3.451,12.325,88.78,21.12,91.2575629743,134.95
2021-06-16 16:30:00,82.15936,23.14773,85.3579395239,11.64936,3.39773,12.13475,70.51,19.75,73.2237843873,134.11,82.47936,23.12773,85.6605902441,11.64936,3.39773,12.13475,70.83,19.73,73.5266060688,135.29,11.64936,3.39773,12.13475,11.64936,3.39773,12.13475,0.0,0.0,0.0,134.11,102.95936,22.50773,105.3908331942,11.64936,3.39773,12.13475,91.31,19.11,93.2883068771,135.29
2021-06-16 17:00:00,84.62264,18.92702,86.7134550497,10.89264,3.17702,11.3465,73.73,15.75,75.3934705396,134.37,84.93264,18.88702,87.0073149905,10.89264,3.17702,11.3465,74.04,15.71,75.6883458665,135.52,10.89264,3.17702,11.3465,10.89264,3.17702,11.3465,0.0,0.0,0.0,134.37,104.25264,19.38702,106.0399429057,10.89264,3.17702,11.3465,93.36,16.21,94.7568134753,135.52
2021-06-16 17:30:00,87.3908,9.0444,87.8575727869,11.0208,3.2144,11.48,76.37,5.83,76.5922045642,133.92,87.7308,8.9544,88.1865893886,11.0208,3.2144,11.48,76.71,5.74,76.9244544992,135.09,11.0208,3.2144,11.48,11.0208,3.2144,11.48,0.0,0.0,0.0,133.92,103.1808,17.3744,104.6333945927,11.0208,3.2144,11.48,92.16,14.16,93.2414671699,135.09
2021-06-16 18:00:00,90.61776,8.54893,91.0201221245,9.28776,2.70893,9.67475,81.33,5.84,81.5394045845,133.4,90.96776,8.46893,91.3611303277,9.28776,2.70893,9.67475,81.68,5.76,81.8828431358,134.61,9.28776,2.70893,9.67475,9.28776,2.70893,9.67475,0.0,0.0,0.0,133.4,107.23776,17.14893,108.6002899166,9.28776,2.70893,9.67475,97.95,14.44,99.0086667924,134.61
2021-06-16 18:30:00,89.30592,9.68256,89.8292787191,8.78592,2.56256,9.152,80.52,7.12,80.834180889,133.4,89.67592,9.61256,90.1896442925,8.78592,2.56256,9.152,80.89,7.05,81.1966415562,134.61,8.78592,2.56256,9.152,8.78592,2.56256,9.152,0.0,0.0,0.0,133.4,105.67592,17.69256,107.1467533209,8.78592,2.56256,9.152,96.89,15.13,98.0642085575,134.61
2021-06-16 19:00:00,88.33856,9.637080000000001,88.8626721059,8.21856,2.39708,8.561,80.12,7.24,80.4464542413,132.71,88.67856,9.56708,89.1931388807,8.21856,2.39708,8.561,80.46,7.17,80.7788369562,133.93,8.21856,2.39708,8.561,8.21856,2.39708,8.561,0.0,0.0,0.0,132.71,104.60856,17.61708,106.0816305163,8.21856,2.39708,8.561,96.39,15.22,97.5842225977,133.93
2021-06-16 19:30:00,87.31696,9.89828,87.8762052583,7.77696,2.26828,8.101,79.54,7.63,79.9051218634,132.47,87.66696,9.83828,88.2172751166,7.77696,2.26828,8.101,79.89,7.57,80.2478473232,133.63,7.77696,2.26828,8.101,7.77696,2.26828,8.101,0.0,0.0,0.0,132.47,103.33696,17.02828,104.7305572495,7.77696,2.26828,8.101,95.56,14.76,96.6931807316,133.63
2021-06-16 20:00:00,86.73096,10.54653,87.3698387177,7.53096,2.19653,7.84475,79.2,8.35,79.6389508972,132.27,87.07096,10.48653,87.7001675412,7.53096,2.19653,7.84475,79.54,8.29,79.9708428116,133.44,7.53096,2.19653,7.84475,7.53096,2.19653,7.84475,0.0,0.0,0.0,132.27,102.53096,16.82653,103.9025017522,7.53096,2.19653,7.84475,95.0,14.63,96.1199089679,133.44
2021-06-16 20:30:00,85.50224,10.95732,86.2014843642,6.88224,2.00732,7.169,78.62,8.95,79.1277884185,132.27,85.84224,10.88732,86.529901797,6.88224,2.00732,7.169,78.96,8.88,79.4577623647,133.49,6.88224,2.00732,7.169,6.88224,2.00732,7.169,0.0,0.0,0.0,132.27,101.16224,17.34732,102.6388245889,6.88224,2.00732,7.169,94.28,15.34,95.5198094638,133.49
2021-06-16 21:00:00,83.35632,14.39851,84.5907392932,6.64632,1.93851,6.92325,76.71,12.46,77.7153504785,132.06,83.70632,14.34851,84.9271908588,6.64632,1.93851,6.92325,77.06,12.41,78.0528775895,133.27,6.64632,1.93851,6.92325,6.64632,1.93851,6.92325,0.0,0.0,0.0,132.06,100.61632,17.25851,102.0857483578,6.64632,1.93851,6.92325,93.97,15.32,95.2106259826,133.27
2021-06-16 21:30:00,81.08392,25.30906,84.9420425976,6.61392,1.9290600000000002,6.8895,74.47,23.38,78.0538615316,132.47,81.40392,25.27906,85.238659456,6.61392,1.9290600000000002,6.8895,74.79,23.35,78.350281429,133.63,6.61392,1.9290600000000002,6.8895,6.61392,1.9290600000000002,6.8895,0.0,0.0,0.0,132.47,102.86392,12.54906,103.6265648598,6.61392,1.9290600000000002,6.8895,96.25,10.62,96.8341205361,133.63
2021-06-16 22:00:00,81.0572,25.77835,85.0575863787,6.5772,1.9183500000000002,6.85125,74.48,23.86,78.208503374,132.47,81.3872,25.77835,85.3721245639,6.5772,1.9183500000000002,6.85125,74.81,23.86,78.5228355321,133.63,6.5772,1.9183500000000002,6.85125,6.5772,1.9183500000000002,6.85125,0.0,0.0,0.0,132.47,102.8272,12.37835,103.5695737587,6.5772,1.9183500000000002,6.85125,96.25,10.46,96.8167036208,133.63
2021-06-16 22:30:00,79.3,26.95375,83.7555648244,6.63,1.93375,6.90625,72.67,25.02,76.8565501438,133.35,79.62,26.93375,84.0521938385,6.63,1.93375,6.90625,72.99,25.0,77.1527063686,134.51,6.63,1.93375,6.90625,6.63,1.93375,6.90625,0.0,0.0,0.0,133.35,100.55,12.58375,101.3343636881,6.63,1.93375,6.90625,93.92,10.65,94.521896405,134.51
2021-06-16 23:00:00,75.71224,19.74982,78.2457581972,6.82224,1.98982,7.1065,68.89,17.76,71.1424605984,133.35,76.01224,19.72982,78.53105390260001,6.82224,1.98982,7.1065,69.19,17.74,71.4280316122,134.51,6.82224,1.98982,7.1065,6.82224,1.98982,7.1065,0.0,0.0,0.0,133.35,92.82224,18.76982,94.7009734979,6.82224,1.98982,7.1065,86.0,16.78,87.6217347466,134.51
2021-06-16 23:30:00,72.11288,13.86084,73.4328969019,7.20288,2.10084,7.503,64.91,11.76,65.9667014485,133.28,72.41288,13.79084,73.7143979003,7.20288,2.10084,7.503,65.21,11.69,66.2495298097,134.48,7.20288,2.10084,7.503,7.20288,2.10084,7.503,0.0,0.0,0.0,133.28,85.90288,24.55084,89.3423110122,7.20288,2.10084,7.503,78.7,22.45,81.8394312053,134.48
2021-06-17 00:00:00,68.84104,14.41072,70.3331901679,7.27104,2.12072,7.574,61.57,12.29,62.7846239138,133.19,69.11104,14.35072,70.585260603,7.27104,2.12072,7.574,61.84,12.23,63.0377545603,134.35,7.27104,2.12072,7.574,7.27104,2.12072,7.574,0.0,0.0,0.0,133.19,81.99104,24.83072,85.6685198658,7.27104,2.12072,7.574,74.72,22.71,78.0949582239,134.35
2021-06-17 00:30:00,66.39328,15.08679,68.0858198281,7.46328,2.17679,7.77425,58.93,12.91,60.3275476047,133.62,66.64328,15.03679,68.3186052453,7.46328,2.17679,7.77425,59.18,12.86,60.5611426576,134.73,7.46328,2.17679,7.77425,7.46328,2.17679,7.77425,0.0,0.0,0.0,133.62,79.08328,25.81679,83.1905753163,7.46328,2.17679,7.77425,71.62,23.64,75.4206470404,134.73
2021-06-17 01:00:00,64.32088,15.31859,66.1198518114,7.64088,2.22859,7.95925,56.68,13.09,58.1719047307,134.11,64.57088,15.25859,66.3492510339,7.64088,2.22859,7.95925,56.93,13.03,58.4021044141,135.25,7.64088,2.22859,7.95925,7.64088,2.22859,7.95925,0.0,0.0,0.0,134.11,76.77088,27.33859,81.4933526072,7.64088,2.22859,7.95925,69.13,25.11,73.5490924485,135.25
2021-06-17 01:30:00,62.84344,15.99267,64.8464605415,8.44344,2.46267,8.79525,54.4,13.53,56.057300149,134.59,63.10344,15.93267,65.0837469201,8.44344,2.46267,8.79525,54.66,13.47,56.29526179,135.67,8.44344,2.46267,8.79525,8.44344,2.46267,8.79525,0.0,0.0,0.0,134.59,74.98344,28.44267,80.1966442625,8.44344,2.46267,8.79525,66.54,25.98,71.4320096315,135.67
2021-06-17 02:00:00,62.40496,16.20353,64.4742849287,8.75496,2.5535300000000003,9.11975,53.65,13.65,55.3592359051,134.99,62.63496,16.14353,64.6819277315,8.75496,2.5535300000000003,9.11975,53.88,13.59,55.5674590025,136.05,8.75496,2.5535300000000003,9.11975,8.75496,2.5535300000000003,9.11975,0.0,0.0,0.0,134.99,74.41496,28.44353,79.6656806326,8.75496,2.5535300000000003,9.11975,65.66,25.89,70.5799383678,136.05
2021-06-17 02:30:00,61.84096,16.70903,64.0585358657,8.91096,2.59903,9.28225,52.93,14.11,54.7784355381,134.99,62.08096,16.65903,64.2772811735,8.91096,2.59903,9.28225,53.17,14.06,54.9975681281,136.05,8.91096,2.59903,9.28225,8.91096,2.59903,9.28225,0.0,0.0,0.0,134.99,73.67096,28.73903,79.0780765615,8.91096,2.59903,9.28225,64.76,26.14,69.8366465403,136.05
2021-06-17 03:00:00,60.46016,14.80338,62.2460521371,9.20016,2.68338,9.5835,51.26,12.12,52.6733518964,135.33,60.69016,14.74338,62.4552862026,9.20016,2.68338,9.5835,51.49,12.06,52.8834917531,136.35,9.20016,2.68338,9.5835,9.20016,2.68338,9.5835,0.0,0.0,0.0,135.33,71.67016,33.46338,79.0974692101,9.20016,2.68338,9.5835,62.47,30.78,69.6412901948,136.35
2021-06-17 03:30:00,60.47792,5.80981,60.756338762,9.18792,2.67981,9.57075,51.29,3.13,51.385416219,135.33,60.70792,5.69981,60.9749078291,9.18792,2.67981,9.57075,51.52,3.02,51.6084372947,136.41,9.18792,2.67981,9.57075,9.18792,2.67981,9.57075,0.0,0.0,0.0,135.33,69.67792,51.97981,86.9305077816,9.18792,2.67981,9.57075,60.49,49.3,78.0354413071,136.41
2021-06-17 04:00:00,60.58792,5.58356,60.8446562337,8.13792,2.37356,8.477,52.45,3.21,52.5481360278,134.38,60.81792,5.48356,61.0646282507,8.13792,2.37356,8.477,52.68,3.11,52.7717206466,135.43,8.13792,2.37356,8.477,8.13792,2.37356,8.477,0.0,0.0,0.0,134.38,69.92792,51.77356,87.0081347381,8.13792,2.37356,8.477,61.79,49.4,79.109823031,135.43
2021-06-17 04:30:00,60.106,6.1755,60.42241336,8.076,2.3555,8.4125,52.03,3.8200000000000003,52.1700421698,134.38,60.326,6.0755,60.6311634083,8.076,2.3555,8.4125,52.25,3.7199999999999998,52.3822574924,135.43,8.076,2.3555,8.4125,8.076,2.3555,8.4125,0.0,0.0,0.0,134.38,69.346,51.8355,86.5782119026,8.076,2.3555,8.4125,61.27,49.48,78.754576375,135.43
2021-06-17 05:00:00,59.87664,6.40027,60.217733881,8.12664,2.37027,8.46525,51.75,4.03,51.9066797243,134.27,60.09664,6.30027,60.4259839917,8.12664,2.37027,8.46525,51.97,3.93,52.1183825536,135.38,8.12664,2.37027,8.46525,8.12664,2.37027,8.46525,0.0,0.0,0.0,134.27,68.93664,51.09027,85.8048717915,8.12664,2.37027,8.46525,60.81,48.72,77.9197953026,135.38
2021-06-17 05:30:00,60.78456,6.08133,61.0880128091,7.92456,2.31133,8.25475,52.86,3.77,52.994268558,134.22,61.02456,5.98133,61.3169897481,7.92456,2.31133,8.25475,53.1,3.67,53.2266747036,135.31,7.92456,2.31133,8.25475,7.92456,2.31133,8.25475,0.0,0.0,0.0,134.22,70.06456,50.83133,86.5613463248,7.92456,2.31133,8.25475,62.14,48.52,78.8388863442,135.31
2021-06-17 06:00:00,62.77976,5.79868,63.0469900582,7.94976,2.31868,8.281,54.83,3.48,54.9403248989,134.22,63.00976,5.69868,63.2669329824,7.94976,2.31868,8.281,55.06,3.38,55.1636474501,135.31,7.94976,2.31868,8.281,7.94976,2.31868,8.281,0.0,0.0,0.0,134.22,72.34976,50.14868,88.0305508207,7.94976,2.31868,8.281,64.4,47.83,80.2188811939,135.31
2021-06-17 06:30:00,69.2028,4.14415,69.3267733784,7.7628,2.26415,8.08625,61.44,1.88,61.4687562913,133.92,69.4728,4.05415,69.59099131400001,7.7628,2.26415,8.08625,61.71,1.79,61.7359554879,135.01,7.7628,2.26415,8.08625,7.7628,2.26415,8.08625,0.0,0.0,0.0,133.92,79.7528,46.44415,92.2906722105,7.7628,2.26415,8.08625,71.99,44.18,84.4655699087,135.01
2021-06-17 07:00:00,73.15712,14.69791,74.6189839455,7.94712,2.31791,8.27825,65.21,12.38,66.3747580033,132.39,73.44712,14.62791,74.8896200235,7.94712,2.31791,8.27825,65.5,12.31,66.6467261011,133.48,7.94712,2.31791,8.27825,7.94712,2.31791,8.27825,0.0,0.0,0.0,132.39,87.86712,19.81791,90.074304515,7.94712,2.31791,8.27825,79.92,17.5,81.8135465556,133.48
2021-06-17 07:30:00,79.29752,15.85636,80.8673038415,8.14752,2.37636,8.487,71.15,13.48,72.415695122,133.04,79.59752,15.79636,81.1498008587,8.14752,2.37636,8.487,71.45,13.42,72.6993734498,134.1,8.14752,2.37636,8.487,8.14752,2.37636,8.487,0.0,0.0,0.0,133.04,96.27752,10.98636,96.9023269246,8.14752,2.37636,8.487,88.13,8.61,88.5495849793,134.1
2021-06-17 08:00:00,83.33384,13.51362,84.4224307554,8.34384,2.43362,8.6915,74.99,11.08,75.8041324731,133.04,83.65384,13.44362,84.7271849258,8.34384,2.43362,8.6915,75.31,11.01,76.1105524878,134.19,8.34384,2.43362,8.6915,8.34384,2.43362,8.6915,0.0,0.0,0.0,133.04,101.00384,8.55362,101.3653792468,8.34384,2.43362,8.6915,92.66,6.12,92.861886692,134.19
2021-06-17 08:30:00,86.12648,11.70439,86.9181413887,8.58648,2.50439,8.94425,77.54,9.2,78.0838754161,132.38,86.46648,11.62439,87.2443614594,8.58648,2.50439,8.94425,77.88,9.12,78.4121725244,133.5,8.58648,2.50439,8.94425,8.58648,2.50439,8.94425,0.0,0.0,0.0,132.38,104.39648,7.28439,104.6503099568,8.58648,2.50439,8.94425,95.81,4.78,95.9291639701,133.5
2021-06-17 09:00:00,87.64224,10.90107,88.3175835231,8.232240000000001,2.40107,8.57525,79.41,8.5,79.8636218813,132.38,87.99224,10.83107,88.6563386203,8.232240000000001,2.40107,8.57525,79.76,8.43,80.2042548747,133.5,8.232240000000001,2.40107,8.57525,8.232240000000001,2.40107,8.57525,0.0,0.0,0.0,132.38,106.19224,5.86107,106.3538620726,8.232240000000001,2.40107,8.57525,97.96,3.46,98.0210854867,133.5
2021-06-17 09:30:00,89.6324,10.13695,90.2037964005,8.0124,2.33695,8.34625,81.62,7.8,81.9918556931,132.27,89.9724,10.05695,90.5327289165,8.0124,2.33695,8.34625,81.96,7.72,82.3227793506,133.44,8.0124,2.33695,8.34625,8.0124,2.33695,8.34625,0.0,0.0,0.0,132.27,108.5624,4.97695,108.6764221212,8.0124,2.33695,8.34625,100.55,2.64,100.5846514136,133.44
2021-06-17 10:00:00,90.02736,9.48298,90.5254243749,7.8273600000000005,2.2829800000000002,8.1535,82.2,7.2,82.5147259585,132.05,90.38736,9.40298,90.8751389581,7.8273600000000005,2.2829800000000002,8.1535,82.56,7.12,82.8664467683,133.25,7.8273600000000005,2.2829800000000002,8.1535,7.8273600000000005,2.2829800000000002,8.1535,0.0,0.0,0.0,132.05,109.10736,4.16298,109.1867501515,7.8273600000000005,2.2829800000000002,8.1535,101.28,1.88,101.2974471544,133.25
2021-06-17 10:30:00,88.22056,9.93308,88.7780000056,8.17056,2.38308,8.511,80.05,7.55,80.4052548034,132.43,88.58056,9.84308,89.1257641415,8.17056,2.38308,8.511,80.41,7.46,80.7553075655,133.57,8.17056,2.38308,8.511,8.17056,2.38308,8.511,0.0,0.0,0.0,132.43,106.95056,5.12308,107.0731910097,8.17056,2.38308,8.511,98.78,2.74,98.8179943128,133.57
2021-06-17 11:00:00,87.1692,9.9281,87.7327567004,8.8392,2.5781,9.2075,78.33,7.35,78.6740834074,132.43,87.5092,9.8381,88.0604808995,8.8392,2.5781,9.2075,78.67,7.26,79.0042815295,133.64,8.8392,2.5781,9.2075,8.8392,2.5781,9.2075,0.0,0.0,0.0,132.43,105.4692,4.7081,105.5742314878,8.8392,2.5781,9.2075,96.63,2.13,96.6534727778,133.64
2021-06-17 11:30:00,87.8644,9.5867,88.3858450446,8.5944,2.5067,8.9525,79.27,7.08,79.5855470547,132.17,88.2044,9.5067,88.7152383993,8.5944,2.5067,8.9525,79.61,7.0,79.9171577322,133.34,8.5944,2.5067,8.9525,8.5944,2.5067,8.9525,0.0,0.0,0.0,132.17,106.3644,4.5367,106.461106674,8.5944,2.5067,8.9525,97.77,2.03,97.7910721896,133.34
2021-06-17 12:00:00,88.11368,9.09524,88.5818491216,8.62368,2.51524,8.983,79.49,6.58,79.7618737242,131.95,88.47368,9.01524,88.9318087357,8.62368,2.51524,8.983,79.85,6.5,80.1141217264,133.11,8.62368,2.51524,8.983,8.62368,2.51524,8.983,0.0,0.0,0.0,131.95,106.68368,3.8952400000000003,106.7547679169,8.62368,2.51524,8.983,98.06,1.38,98.0697099007,133.11
2021-06-17 12:30:00,87.87016,9.36588,88.3678942071,8.42016,2.45588,8.771,79.45,6.91,79.7499253918,132.17,88.23016,9.27588,88.716419469,8.42016,2.45588,8.771,79.81,6.82,80.1008645397,133.3,8.42016,2.45588,8.771,8.42016,2.45588,8.771,0.0,0.0,0.0,132.17,106.46016,4.21588,106.5436028647,8.42016,2.45588,8.771,98.04,1.76,98.0557963611,133.3
2021-06-17 13:00:00,86.8004,9.40345,87.3082717276,8.4804,2.47345,8.83375,78.32,6.93,78.6259963371,132.17,87.1304,9.32345,87.6278113618,8.4804,2.47345,8.83375,78.65,6.85,78.9477358763,133.38,8.4804,2.47345,8.83375,8.4804,2.47345,8.83375,0.0,0.0,0.0,132.17,105.1704,4.25345,105.256376876,8.4804,2.47345,8.83375,96.69,1.78,96.7063829331,133.38
2021-06-17 13:30:00,86.19832,9.12451,86.6799114764,7.79832,2.2745100000000003,8.12325,78.4,6.85,78.6986816916,132.17,86.54832,9.03451,87.0185845999,7.79832,2.2745100000000003,8.12325,78.75,6.76,79.0396109555,133.32,7.79832,2.2745100000000003,8.12325,7.79832,2.2745100000000003,8.12325,0.0,0.0,0.0,132.17,104.60832,3.94451,104.6826622338,7.79832,2.2745100000000003,8.12325,96.81,1.67,96.8244029158,133.32
2021-06-17 14:00:00,87.63888,8.92384,88.092043954,8.13888,2.37384,8.478,79.5,6.55,79.7693706883,132.47,87.98888,8.83384,88.4312146971,8.13888,2.37384,8.478,79.85,6.46,80.1108862765,133.61,8.13888,2.37384,8.478,8.13888,2.37384,8.478,0.0,0.0,0.0,132.47,106.23888,3.69384,106.3030765199,8.13888,2.37384,8.478,98.1,1.32,98.108880332,133.61
2021-06-17 14:30:00,89.52448,8.76839,89.9528608909,7.67448,2.23839,7.99425,81.85,6.53,82.1100688101,132.51,89.88448,8.67839,90.3024595338,7.67448,2.23839,7.99425,82.21,6.44,82.4618560305,133.66,7.67448,2.23839,7.99425,7.67448,2.23839,7.99425,0.0,0.0,0.0,132.51,108.57448,3.54839,108.6324480938,7.67448,2.23839,7.99425,100.9,1.31,100.908503606,133.66
2021-06-17 15:00:00,90.05288,8.73584,90.475610508,7.56288,2.2058400000000002,7.878,82.49,6.53,82.748057379,132.51,90.41288,8.64584,90.8253236669,7.56288,2.2058400000000002,7.878,82.85,6.44,83.0999163658,133.66,7.56288,2.2058400000000002,7.878,7.56288,2.2058400000000002,7.878,0.0,0.0,0.0,132.51,109.21288,3.5358400000000003,109.2701026008,7.56288,2.2058400000000002,7.878,101.65,1.33,101.6587005622,133.66
2021-06-17 15:30:00,90.34072,8.92146,90.78016379499999,7.17072,2.09146,7.4695,83.17,6.83,83.4499718394,132.36,90.71072,8.83146,91.1396149249,7.17072,2.09146,7.4695,83.54,6.74,83.8114502917,133.49,7.17072,2.09146,7.4695,7.17072,2.09146,7.4695,0.0,0.0,0.0,132.36,109.61072,3.78146,109.6759288935,7.17072,2.09146,7.4695,102.44,1.69,102.4539394069,133.49
2021-06-17 16:00:00,92.34496,8.69978,92.7538560355,6.9249600000000004,2.01978,7.2135,85.42,6.68,85.6807959814,132.36,92.71496,8.61978,93.1147916018,6.9249600000000004,2.01978,7.2135,85.79,6.6,86.0435012072,133.52,6.9249600000000004,2.01978,7.2135,6.9249600000000004,2.01978,7.2135,0.0,0.0,0.0,132.36,112.05496,3.55978,112.1114895729,6.9249600000000004,2.01978,7.2135,105.13,1.54,105.1412787634,133.52
2021-06-17 16:30:00,92.00784,9.74437,92.5224046821,7.07784,2.06437,7.37275,84.93,7.68,85.276534287,132.37,92.38784,9.66437,92.8919427473,7.07784,2.06437,7.37275,85.31,7.6,85.6478610358,133.52,7.07784,2.06437,7.37275,7.07784,2.06437,7.37275,0.0,0.0,0.0,132.37,111.68784,4.76437,111.7894128501,7.07784,2.06437,7.37275,104.61,2.7,104.6448379042,133.52
2021-06-17 17:00:00,94.41056,9.75933,94.9136363309,6.82056,1.98933,7.10475,87.59,7.77,87.9339581732,132.37,94.79056,9.67933,95.2834702053,6.82056,1.98933,7.10475,87.97,7.69,88.3054754814,133.52,6.82056,1.98933,7.10475,6.82056,1.98933,7.10475,0.0,0.0,0.0,132.37,114.63056,4.81933,114.7318230813,6.82056,1.98933,7.10475,107.81,2.83,107.8471371896,133.52
2021-06-17 17:30:00,95.12296,10.74003,95.727351178,7.30296,2.13003,7.6072500000000005,87.82,8.61,88.2410590372,132.37,95.52296,10.66003,96.1159306606,7.30296,2.13003,7.6072500000000005,88.22,8.53,88.6314238857,133.52,7.30296,2.13003,7.6072500000000005,7.30296,2.13003,7.6072500000000005,0.0,0.0,0.0,132.37,115.44296,6.19003,115.6087950156,7.30296,2.13003,7.6072500000000005,108.14,4.06,108.2161873289,133.52
2021-06-17 18:00:00,95.79104,11.11697,96.4339689438,7.36104,2.14697,7.66775,88.43,8.97,88.8837769225,132.77,96.16104,11.03697,96.7923567265,7.36104,2.14697,7.66775,88.8,8.89,89.2438911075,133.88,7.36104,2.14697,7.66775,7.36104,2.14697,7.66775,0.0,0.0,0.0,132.77,116.33104,7.30697,116.5602963194,7.36104,2.14697,7.66775,108.97,5.16,109.0921009973,133.88
2021-06-17 18:30:00,94.86104,11.87572,95.6015148175,7.6310400000000005,2.22572,7.949,87.23,9.65,87.7621524349,132.93,95.24104,11.80572,95.9699469886,7.6310400000000005,2.22572,7.949,87.61,9.58,88.1322216899,134.1,7.6310400000000005,2.22572,7.949,7.6310400000000005,2.22572,7.949,0.0,0.0,0.0,132.93,115.16104,8.20572,115.4530163079,7.6310400000000005,2.22572,7.949,107.53,5.98,107.6961526704,134.1
2021-06-17 19:00:00,92.36072,13.12646,93.2888340106,7.5307200000000005,2.19646,7.8445,84.83,10.93,85.5312445835,132.93,92.73072,13.06646,93.6467768193,7.5307200000000005,2.19646,7.8445,85.2,10.87,85.8906100805,134.13,7.5307200000000005,2.19646,7.8445,7.5307200000000005,2.19646,7.8445,0.0,0.0,0.0,132.93,112.11072,8.52646,112.4344878543,7.5307200000000005,2.19646,7.8445,104.58,6.33,104.7713954283,134.13
2021-06-17 19:30:00,91.94784,14.43437,93.0739293141,7.07784,2.06437,7.37275,84.87,12.37,85.76674063990001,133.48,92.31784,14.38437,93.4317594962,7.07784,2.06437,7.37275,85.24,12.32,86.1257220579,134.62,7.07784,2.06437,7.37275,7.07784,2.06437,7.37275,0.0,0.0,0.0,133.48,111.32784,6.56437,111.5212038698,7.07784,2.06437,7.37275,104.25,4.5,104.3470771033,134.62
2021-06-17 20:00:00,89.65544,15.34117,90.9585038276,6.89544,2.01117,7.18275,82.76,13.33,83.82664552520001,134.37,90.00544,15.28117,91.2934465674,6.89544,2.01117,7.18275,83.11,13.27,84.1627292808,135.52,6.89544,2.01117,7.18275,6.89544,2.01117,7.18275,0.0,0.0,0.0,134.37,108.63544,8.131170000000001,108.9393168216,6.89544,2.01117,7.18275,101.74,6.12,101.9239029865,135.52
2021-06-17 20:30:00,87.2664,15.97895,88.7172554358,6.7164,1.9589500000000002,6.99625,80.55,14.02,81.7610108793,133.97,87.6164,15.92895,89.0525968013,6.7164,1.9589500000000002,6.99625,80.9,13.97,82.0973257786,135.14,6.7164,1.9589500000000002,6.99625,6.7164,1.9589500000000002,6.99625,0.0,0.0,0.0,133.97,105.8064,8.72895,106.1658553823,6.7164,1.9589500000000002,6.99625,99.09,6.77,99.3209997936,135.14
2021-06-17 21:00:00,84.68088,17.22109,86.4142197694,8.30088,2.42109,8.64675,76.38,14.8,77.8006709483,133.71,85.01088,17.17109,86.7277121234,8.30088,2.42109,8.64675,76.71,14.75,78.1152136271,134.87,8.30088,2.42109,8.64675,8.30088,2.42109,8.64675,0.0,0.0,0.0,133.71,102.48088,10.17109,102.9843766664,8.30088,2.42109,8.64675,94.18,7.75,94.4983327895,134.87
2021-06-17 21:30:00,82.50992,18.05081,84.4613440579,9.25992,2.70081,9.64575,73.25,15.35,74.841064931,133.33,82.83992,18.01081,84.7752418013,9.25992,2.70081,9.64575,73.58,15.31,75.1559212571,134.46,9.25992,2.70081,9.64575,9.25992,2.70081,9.64575,0.0,0.0,0.0,133.33,99.77992,12.06081,100.5061966899,9.25992,2.70081,9.64575,90.52,9.36,91.0026373244,134.46
2021-06-17 22:00:00,81.98152,17.79086,83.8897152281,8.23152,2.40086,8.5745,73.75,15.39,75.3386660354,132.8,82.30152,17.75086,84.1940213142,8.23152,2.40086,8.5745,74.07,15.35,75.6438193113,133.99,8.23152,2.40086,8.5745,8.23152,2.40086,8.5745,0.0,0.0,0.0,132.8,99.29152,11.75086,99.984442063,8.23152,2.40086,8.5745,91.06,9.35,91.5387682897,133.99
2021-06-17 22:30:00,79.53984,18.78912,81.7289249752,7.77984,2.26912,8.104,71.76,16.52,73.6370015685,133.02,79.85984,18.74912,82.0312351827,7.77984,2.26912,8.104,72.08,16.48,73.9399540168,134.2,7.77984,2.26912,8.104,7.77984,2.26912,8.104,0.0,0.0,0.0,133.02,96.42984,12.22912,97.2021883416,7.77984,2.26912,8.104,88.65,9.96,89.2077580707,134.2
2021-06-17 23:00:00,75.71224,18.94732,78.0470641408,7.84224,2.2873200000000002,8.169,67.87,16.66,69.8848517205,133.53,76.01224,18.90732,78.3284582984,7.84224,2.2873200000000002,8.169,68.17,16.62,70.1667535233,134.78,7.84224,2.2873200000000002,8.169,7.84224,2.2873200000000002,8.169,0.0,0.0,0.0,133.53,92.10224,13.90732,93.1463158831,7.84224,2.2873200000000002,8.169,84.26,11.62,85.0574629295,134.78
2021-06-17 23:30:00,71.98024,7.38507,72.3580970546,7.8002400000000005,2.27507,8.12525,64.18,5.11,64.3831072565,134.53,72.25024,7.30507,72.6186011141,7.8002400000000005,2.27507,8.12525,64.45,5.03,64.6459851808,135.71,7.8002400000000005,2.27507,8.12525,7.8002400000000005,2.27507,8.12525,0.0,0.0,0.0,134.53,84.29024,40.24507,93.4050866846,7.8002400000000005,2.27507,8.12525,76.49,37.97,85.3957902944,135.71
2021-06-18 00:00:00,68.66888,4.75884,68.8335792953,8.49888,2.47884,8.853,60.17,2.2800000000000002,60.2131821116,134.34,68.94888,4.65884,69.106098453,8.49888,2.47884,8.853,60.45,2.18,60.4892957473,135.48,8.49888,2.47884,8.853,8.49888,2.47884,8.853,0.0,0.0,0.0,134.34,79.16888,48.58884,92.8901874958,8.49888,2.47884,8.853,70.67,46.11,84.3823500502,135.48
2021-06-18 00:30:00,65.75536,5.41198,65.9776999921,9.67536,2.82198,10.0785,56.08,2.59,56.1397764513,134.23,66.01536,5.31198,66.2287315857,9.67536,2.82198,10.0785,56.34,2.49,56.3949971185,135.38,9.67536,2.82198,10.0785,9.67536,2.82198,10.0785,0.0,0.0,0.0,134.23,75.61536,49.31198,90.2737727108,9.67536,2.82198,10.0785,65.94,46.49,80.680875677,135.38
2021-06-18 01:00:00,64.28632,5.67226,64.5360788447,9.91632,2.8922600000000003,10.3295,54.37,2.7800000000000002,54.4410258904,133.98,64.52632,5.57226,64.7664732269,9.91632,2.8922600000000003,10.3295,54.61,2.68,54.675721303,135.12,9.91632,2.8922600000000003,10.3295,9.91632,2.8922600000000003,10.3295,0.0,0.0,0.0,133.98,73.80632,49.64226,88.9478883946,9.91632,2.8922600000000003,10.3295,63.89,46.75,79.1675097499,135.12
2021-06-18 01:30:00,63.60888,6.17759,63.9081546679,10.20888,2.97759,10.63425,53.4,3.2,53.4957942272,134.35,63.84888,6.08759,64.1384302058,10.20888,2.97759,10.63425,53.64,3.11,53.7300818909,135.44,10.20888,2.97759,10.63425,10.20888,2.97759,10.63425,0.0,0.0,0.0,134.35,72.92888,50.40759,88.6540843259,10.20888,2.97759,10.63425,62.72,47.43,78.6346189665,135.44
2021-06-18 02:00:00,63.43912,6.24141,63.7454088163,9.87912,2.88141,10.29075,53.56,3.36,53.6652885951,134.35,63.68912,6.15141,63.9854971956,9.87912,2.88141,10.29075,53.81,3.27,53.9092663649,135.44,9.87912,2.88141,10.29075,9.87912,2.88141,10.29075,0.0,0.0,0.0,134.35,72.79912,50.35141,88.5154018336,9.87912,2.88141,10.29075,62.92,47.47,78.8183183023,135.44
2021-06-18 02:30:00,63.27256,5.91283,63.5482368564,8.51256,2.48283,8.86725,54.76,3.43,54.8673172298,134.45,63.51256,5.82283,63.7789199263,8.51256,2.48283,8.86725,55.0,3.34,55.1013212183,135.56,8.51256,2.48283,8.86725,8.51256,2.48283,8.86725,0.0,0.0,0.0,134.45,72.76256,49.892830000000004,88.2251926785,8.51256,2.48283,8.86725,64.25,47.41,79.8484226519,135.56
2021-06-18 03:00:00,62.07696,5.91078,62.3577283346,8.43696,2.46078,8.7885,53.64,3.45,53.7508334819,134.55,62.30696,5.81078,62.5773315878,8.43696,2.46078,8.7885,53.87,3.35,53.9740622892,135.64,8.43696,2.46078,8.7885,8.43696,2.46078,8.7885,0.0,0.0,0.0,134.55,71.39696,50.35078,87.3654791313,8.43696,2.46078,8.7885,62.96,47.89,79.1038159636,135.64
2021-06-18 03:30:00,60.7004,15.7022,62.6984660498,8.2704,2.4122,8.615,52.43,13.29,54.0881595176,134.08,61.4704,5.4122,61.708200306,8.2704,2.4122,8.615,53.2,3.0,53.2845193278,135.15,8.2704,2.4122,8.615,8.2704,2.4122,8.615,0.0,0.0,0.0,134.08,71.5104,42.4322,83.1518424631,8.2704,2.4122,8.615,63.24,40.02,74.8391475098,135.15
2021-06-18 04:00:00,59.38984,25.01662,64.4436526855,7.83984,2.28662,8.1665,51.55,22.73,56.3387557548,134.08,60.64984,4.55662,60.8207684747,7.83984,2.28662,8.1665,52.81,2.27,52.8587646469,135.15,7.83984,2.28662,8.1665,7.83984,2.28662,8.1665,0.0,0.0,0.0,134.08,71.73984,34.42662,79.5725882943,7.83984,2.28662,8.1665,63.9,32.14,71.5275443448,135.15
2021-06-18 04:30:00,59.07824,25.26032,64.2520210421,8.05824,2.35032,8.394,51.02,22.91,55.9277078021,132.53,60.34824,4.87032,60.5444472103,8.05824,2.35032,8.394,52.29,2.52,52.3506876746,133.6,8.05824,2.35032,8.394,8.05824,2.35032,8.394,0.0,0.0,0.0,132.53,71.33824,34.64032,79.3038224552,8.05824,2.35032,8.394,63.28,32.29,71.0422585508,133.6
2021-06-18 05:00:00,58.23864,25.49752,63.5756456137,8.288640000000001,2.41752,8.634,49.95,23.08,55.0244391157,132.53,59.47864,5.15752,59.7018310339,8.288640000000001,2.41752,8.634,51.19,2.74,51.2632782799,133.6,8.288640000000001,2.41752,8.634,8.288640000000001,2.41752,8.634,0.0,0.0,0.0,132.53,70.29864,34.91752,78.4928785865,8.288640000000001,2.41752,8.634,62.01,32.5,70.0106427624,133.6
2021-06-18 05:30:00,58.89512,25.52066,64.1867528907,8.74512,2.55066,9.1095,50.15,22.97,55.1601613486,132.44,60.14512,5.20066,60.3695479878,8.74512,2.55066,9.1095,51.4,2.65,51.4682669224,133.51,8.74512,2.55066,9.1095,8.74512,2.55066,9.1095,0.0,0.0,0.0,132.44,71.04512,35.24066,79.3051902025,8.74512,2.55066,9.1095,62.3,32.69,70.355711211,133.51
2021-06-18 06:00:00,61.02376,23.40568,65.3584358809,8.69376,2.53568,9.056,52.33,20.87,56.3381380594,132.35,62.30376,3.20568,62.3861755071,8.69376,2.53568,9.056,53.61,0.67,53.6141865554,133.47,8.69376,2.53568,9.056,8.69376,2.53568,9.056,0.0,0.0,0.0,132.35,73.97376,36.16568,82.3412021919,8.69376,2.53568,9.056,65.28,33.63,73.4333391587,133.47
2021-06-18 06:30:00,67.29416,36.20788,76.4167163924,8.08416,2.35788,8.421,59.21,33.85,68.2029808733,131.78,68.68416,16.12788,70.5522667829,8.08416,2.35788,8.421,60.6,13.77,62.1447737143,132.85,8.08416,2.35788,8.421,8.08416,2.35788,8.421,0.0,0.0,0.0,131.78,85.22416,14.78788,86.497623335,8.08416,2.35788,8.421,77.14,12.43,78.1350401548,132.85
2021-06-18 07:00:00,72.21824,35.29782,80.3828979662,9.07824,2.6478200000000003,9.4565,63.14,32.65,71.0822207025,132.15,73.68824,15.45782,75.292103925,9.07824,2.6478200000000003,9.4565,64.61,12.81,65.8676567065,133.24,9.07824,2.6478200000000003,9.4565,9.07824,2.6478200000000003,9.4565,0.0,0.0,0.0,132.15,91.78824,5.56782,91.9569552663,9.07824,2.6478200000000003,9.4565,82.71,2.92,82.7615278979,133.24
2021-06-18 07:30:00,78.78208,26.79394,83.213768992,11.60208,3.38394,12.0855,67.18,23.41,71.1419742487,131.27,79.79208,15.04394,81.1978827399,11.60208,3.38394,12.0855,68.19,11.66,69.1797058392,132.35,11.60208,3.38394,12.0855,11.60208,3.38394,12.0855,0.0,0.0,0.0,131.27,97.44208,9.53394,97.9073795311,11.60208,3.38394,12.0855,85.84,6.15,86.0600261445,132.35
2021-06-18 08:00:00,85.04744,15.55217,86.4577182342,12.00744,3.50217,12.50775,73.04,12.05,74.0273199569,131.43,85.35744,15.49217,86.751944616,12.00744,3.50217,12.50775,73.35,11.99,74.3234996485,132.55,12.00744,3.50217,12.50775,12.00744,3.50217,12.50775,0.0,0.0,0.0,131.43,102.23744,9.16217,102.6471601987,12.00744,3.50217,12.50775,90.23,5.66,90.4073475996,132.55
2021-06-18 08:30:00,87.92688,13.489090000000001,88.9555606781,11.99688,3.49909,12.49675,75.93,9.99,76.5843652451,132.06,88.25688,13.42909,89.2727132195,11.99688,3.49909,12.49675,76.26,9.93,76.903787293,133.23,11.99688,3.49909,12.49675,11.99688,3.49909,12.49675,0.0,0.0,0.0,132.06,105.62688,7.30909,105.8794624805,11.99688,3.49909,12.49675,93.63,3.81,93.7074863605,133.23
2021-06-18 09:00:00,88.22416,14.04663,89.3353805727,15.31416,4.46663,15.95225,72.91,9.58,73.5366881223,132.06,88.54416,13.96663,89.6389146725,15.31416,4.46663,15.95225,73.23,9.5,73.8436381823,133.23,15.31416,4.46663,15.95225,15.31416,4.46663,15.95225,0.0,0.0,0.0,132.06,105.39416,7.75663,105.6792045346,15.31416,4.46663,15.95225,90.08,3.29,90.1400604615,133.23
2021-06-18 09:30:00,90.01496,13.63103,91.0411884954,16.25496,4.74103,16.93225,73.76,8.89,74.2938066059,131.84,90.33496,13.57103,91.3486609287,16.25496,4.74103,16.93225,74.08,8.83,74.6043919619,132.95,16.25496,4.74103,16.93225,16.25496,4.74103,16.93225,0.0,0.0,0.0,131.84,107.38496,7.26103,107.6301639452,16.25496,4.74103,16.93225,91.13,2.52,91.1648358744,132.95
2021-06-18 10:00:00,90.22536,13.36698,91.2101515263,16.51536,4.81698,17.2035,73.71,8.55,74.2042222518,131.84,90.54536,13.28698,91.5150591709,16.51536,4.81698,17.2035,74.03,8.47,74.5129639727,132.95,16.51536,4.81698,17.2035,16.51536,4.81698,17.2035,0.0,0.0,0.0,131.84,107.56536,6.73698,107.7761270943,16.51536,4.81698,17.2035,91.05,1.92,91.0702415721,132.95
2021-06-18 10:30:00,91.97328,12.66054,92.8405811434,15.05328,4.39054,15.6805,76.92,8.27,77.363294268,131.33,92.31328,12.59054,93.1679309733,15.05328,4.39054,15.6805,77.26,8.2,77.6939354133,132.45,15.05328,4.39054,15.6805,15.05328,4.39054,15.6805,0.0,0.0,0.0,131.33,109.81328,5.29054,109.9406488877,15.05328,4.39054,15.6805,94.76,0.9,94.7642738589,132.45
2021-06-18 11:00:00,91.91008,13.57419,92.9070580729,17.74008,5.17419,18.47925,74.17,8.4,74.6441484646,131.47,92.24008,13.50419,93.2233635199,17.74008,5.17419,18.47925,74.5,8.33,74.9642508133,132.58,17.74008,5.17419,18.47925,17.74008,5.17419,18.47925,0.0,0.0,0.0,131.47,109.25008,5.6241900000000005,109.3947507569,17.74008,5.17419,18.47925,91.51,0.45,91.5111064298,132.58
2021-06-18 11:30:00,92.2348,13.7014,93.2469125119,17.5248,5.1114,18.255,74.71,8.59,75.2022087442,131.91,92.5548,13.6314,93.553225861,17.5248,5.1114,18.255,75.03,8.52,75.5121930552,133.06,17.5248,5.1114,18.255,17.5248,5.1114,18.255,0.0,0.0,0.0,131.91,109.6248,5.8114,109.778728108,17.5248,5.1114,18.255,92.1,0.7000000000000001,92.1026601136,133.06
2021-06-18 12:00:00,92.5448,13.4139,93.5118854491,16.0248,4.6739,16.6925,76.52,8.74,77.0175174879,131.91,92.8748,13.3439,93.8285038901,16.0248,4.6739,16.6925,76.85,8.67,77.3375161225,133.1,16.0248,4.6739,16.6925,16.0248,4.6739,16.6925,0.0,0.0,0.0,131.91,110.2648,5.5739,110.4055908016,16.0248,4.6739,16.6925,94.24,0.9,94.2442974402,133.1
2021-06-18 12:30:00,93.34656,13.35483,94.2970399756,14.41656,4.20483,15.01725,78.93,9.15,79.4585892148,131.75,93.68656,13.28483,94.6237720278,14.41656,4.20483,15.01725,79.27,9.08,79.7883406269,132.92,14.41656,4.20483,15.01725,14.41656,4.20483,15.01725,0.0,0.0,0.0,131.75,111.50656,5.59483,111.6468317766,14.41656,4.20483,15.01725,97.09,1.3900000000000001,97.0999495365,132.92
2021-06-18 13:00:00,92.51504,14.64397,93.66684837,16.74504,4.88397,17.44275,75.77,9.76,76.3960110215,131.75,92.85504,14.57397,93.9918031265,16.74504,4.88397,17.44275,76.11,9.69,76.7243651,132.92,16.74504,4.88397,17.44275,16.74504,4.88397,17.44275,0.0,0.0,0.0,131.75,110.08504,7.06397,110.3114486532,16.74504,4.88397,17.44275,93.34,2.18,93.3654539966,132.92
2021-06-18 13:30:00,90.21792,15.94106,91.6154489322,17.79792,5.19106,18.5395,72.42,10.75,73.2135158287,132.23,90.53792,15.88106,91.92019922,17.79792,5.19106,18.5395,72.74,10.69,73.5213145965,133.34,17.79792,5.19106,18.5395,17.79792,5.19106,18.5395,0.0,0.0,0.0,132.23,107.32792,9.18106,107.7198880163,17.79792,5.19106,18.5395,89.53,3.99,89.6188652015,133.34
2021-06-18 14:00:00,88.8612,16.3516,90.3531277156,17.9712,5.2416,18.72,70.89,11.11,71.7553078176,132.43,89.1612,16.3016,90.6391843962,17.9712,5.2416,18.72,71.19,11.06,72.0440122425,133.6,17.9712,5.2416,18.72,17.9712,5.2416,18.72,0.0,0.0,0.0,132.43,105.9012,11.0516,106.4762979447,17.9712,5.2416,18.72,87.93,5.8100000000000005,88.121739656,133.6
2021-06-18 14:30:00,89.15232,16.12401,90.5986747136,16.88232,4.92401,17.58575,72.27,11.2,73.1327074571,132.82,89.47232,16.05401,90.9011951696,16.88232,4.92401,17.58575,72.59,11.13,73.4383074424,133.96,16.88232,4.92401,17.58575,16.88232,4.92401,17.58575,0.0,0.0,0.0,132.82,106.41232,10.78401,106.9573593516,16.88232,4.92401,17.58575,89.53,5.86,89.7215720995,133.96
2021-06-18 15:00:00,89.02816,15.64613,90.3925586371,14.07816,4.10613,14.66475,74.95,11.54,75.833199194,132.98,89.33816,15.58613,90.6875640899,14.07816,4.10613,14.66475,75.26,11.48,76.1305326397,134.07,14.07816,4.10613,14.66475,14.07816,4.10613,14.66475,0.0,0.0,0.0,132.98,106.73816,10.15613,107.2202489121,14.07816,4.10613,14.66475,92.66,6.05,92.8572996592,134.07
2021-06-18 15:30:00,87.80168,16.11549,89.2683820216,12.60168,3.67549,13.12675,75.2,12.44,76.2220020729,132.98,88.14168,16.04549,89.5902533904,12.60168,3.67549,13.12675,75.54,12.37,76.5461200846,134.02,12.60168,3.67549,13.12675,12.60168,3.67549,13.12675,0.0,0.0,0.0,132.98,105.63168,10.40549,106.1429509754,12.60168,3.67549,13.12675,93.03,6.73,93.2731140254,134.02
2021-06-18 16:00:00,88.02224,16.73482,89.598933783,13.90224,4.05482,14.4815,74.12,12.68,75.1967871654,133.26,88.33224,16.68482,89.8942036054,13.90224,4.05482,14.4815,74.43,12.63,75.4939851909,134.4,13.90224,4.05482,14.4815,13.90224,4.05482,14.4815,0.0,0.0,0.0,133.26,105.72224,11.11482,106.3048976024,13.90224,4.05482,14.4815,91.82,7.06,92.091020192,134.4
2021-06-18 16:30:00,88.55176,17.48218,90.2609595376,14.92176,4.35218,15.5435,73.63,13.13,74.7915356173,133.26,88.87176,17.42218,90.5633594863,14.92176,4.35218,15.5435,73.95,13.07,75.0961210716,134.34,14.92176,4.35218,15.5435,14.92176,4.35218,15.5435,0.0,0.0,0.0,133.26,106.29176,12.24218,106.9944354397,14.92176,4.35218,15.5435,91.37,7.89,91.7100267146,134.34
2021-06-18 17:00:00,89.97456,17.63008,91.6855559399,15.39456,4.49008,16.036,74.58,13.14,75.7286999756,133.2,90.29456,17.57008,91.9881257381,15.39456,4.49008,16.036,74.9,13.08,76.0335215546,134.3,15.39456,4.49008,16.036,15.39456,4.49008,16.036,0.0,0.0,0.0,133.2,107.91456,13.05008,108.7007674674,15.39456,4.49008,16.036,92.52,8.56,92.9151440832,134.3
2021-06-18 17:30:00,90.26528,18.59154,92.160002892,16.56528,4.83154,17.2555,73.7,13.76,74.9735126561,133.09,90.59528,18.54154,92.4732040315,16.56528,4.83154,17.2555,74.03,13.71,75.2888105896,134.19,16.56528,4.83154,17.2555,16.56528,4.83154,17.2555,0.0,0.0,0.0,133.09,107.99528,13.25154,108.8052563742,16.56528,4.83154,17.2555,91.43,8.42,91.8168900584,134.19
2021-06-18 18:00:00,88.84808,19.67944,91.001437782,18.47808,5.3894400000000005,19.248,70.37,14.29,71.8062740991,133.23,89.14808,19.62944,91.2835970063,18.47808,5.3894400000000005,19.248,70.67,14.24,72.0904050481,134.35,18.47808,5.3894400000000005,19.248,18.47808,5.3894400000000005,19.248,0.0,0.0,0.0,133.23,105.95808,14.33944,106.9239648386,18.47808,5.3894400000000005,19.248,87.48,8.95,87.936641396,134.35
2021-06-18 18:30:00,87.424,20.207,89.7289174403,17.304,5.047,18.025,70.12,15.16,71.7400864231,133.62,87.734,20.157,90.0197723003,17.304,5.047,18.025,70.43,15.11,72.0326106704,134.7,17.304,5.047,18.025,17.304,5.047,18.025,0.0,0.0,0.0,133.62,104.484,14.437,105.4766951748,17.304,5.047,18.025,87.18,9.39,87.6842317638,134.7
2021-06-18 19:00:00,85.77096,21.26903,88.3687117506,18.03096,5.25903,18.78225,67.74,16.01,69.6062331979,133.9,86.06096,21.21903,88.6382314256,18.03096,5.25903,18.78225,68.03,15.96,69.8770527427,134.99,18.03096,5.25903,18.78225,18.03096,5.25903,18.78225,0.0,0.0,0.0,133.9,102.20096,14.65903,103.246904968,18.03096,5.25903,18.78225,84.17,9.4,84.6932636046,134.99
2021-06-18 19:30:00,84.36704,21.72872,87.1202313541,17.92704,5.22872,18.674,66.44,16.5,68.4581886994,133.97,84.65704,21.67872,87.388679601,17.92704,5.22872,18.674,66.73,16.45,68.7276901983,135.08,17.92704,5.22872,18.674,17.92704,5.22872,18.674,0.0,0.0,0.0,133.97,100.48704,14.95872,101.5943330703,17.92704,5.22872,18.674,82.56,9.73,83.1313809581,135.08
2021-06-18 20:00:00,82.39928,21.71604,85.2128378697,16.40928,4.78604,17.093,65.99,16.93,68.1271238201,133.53,82.67928,21.67604,85.4734698687,16.40928,4.78604,17.093,66.27,16.89,68.388485873,134.61,16.40928,4.78604,17.093,16.40928,4.78604,17.093,0.0,0.0,0.0,133.53,98.45928,14.98604,99.5932287508,16.40928,4.78604,17.093,82.05,10.2,82.6815729168,134.61
2021-06-18 20:30:00,79.59096,22.12153,82.6080081061,15.33096,4.4715300000000004,15.96975,64.26,17.65,66.6398536913,133.79,79.87096,22.09153,82.8698132559,15.33096,4.4715300000000004,15.96975,64.54,17.62,66.9019880123,134.86,15.33096,4.4715300000000004,15.96975,15.33096,4.4715300000000004,15.96975,0.0,0.0,0.0,133.79,95.34096,15.85153,96.6497266269,15.33096,4.4715300000000004,15.96975,80.01,11.38,80.8152491798,134.86
2021-06-18 21:00:00,77.71368,22.57399,80.9258987201,14.65368,4.27399,15.26425,63.06,18.3,65.661660046,133.79,77.98368,22.53399,81.1741033314,14.65368,4.27399,15.26425,63.33,18.26,65.9099120012,134.89,14.65368,4.27399,15.26425,14.65368,4.27399,15.26425,0.0,0.0,0.0,133.79,93.25368,17.00399,94.7912681077,14.65368,4.27399,15.26425,78.6,12.73,79.6241979551,134.89
2021-06-18 21:30:00,76.36168,22.64424,79.6484009733,13.83168,4.03424,14.408,62.53,18.61,65.2405778638,134.08,76.62168,22.60424,79.8863787638,13.83168,4.03424,14.408,62.79,18.57,65.4784621078,135.13,13.83168,4.03424,14.408,13.83168,4.03424,14.408,0.0,0.0,0.0,134.08,91.86168,17.22424,93.4625202742,13.83168,4.03424,14.408,78.03,13.19,79.1369509142,135.13
2021-06-18 22:00:00,75.6844,22.87795,79.0666111552,13.1244,3.82795,13.67125,62.56,19.05,65.39614744,134.02,75.9544,22.84795,79.3164528869,13.1244,3.82795,13.67125,62.83,19.02,65.6457866127,135.08,13.1244,3.82795,13.67125,13.1244,3.82795,13.67125,0.0,0.0,0.0,134.02,91.0844,17.33795,92.7198599738,13.1244,3.82795,13.67125,77.96,13.51,79.121941963,135.08
2021-06-18 22:30:00,74.56696,23.20078,78.092942807,13.23696,3.86078,13.7885,61.33,19.34,64.3071108043,133.73,74.83696,23.18078,78.3448731153,13.23696,3.86078,13.7885,61.6,19.32,64.558674088,134.77,13.23696,3.86078,13.7885,13.23696,3.86078,13.7885,0.0,0.0,0.0,133.73,89.77696,17.98078,91.5598765631,13.23696,3.86078,13.7885,76.54,14.12,77.8315231767,134.77
2021-06-18 23:00:00,71.2496,23.14405,74.9143013754,13.1796,3.84405,13.72875,58.07,19.3,61.1932586156,134.0,71.4896,23.11405,75.1333628661,13.1796,3.84405,13.72875,58.31,19.27,61.4116357053,135.01,13.1796,3.84405,13.72875,13.1796,3.84405,13.72875,0.0,0.0,0.0,134.0,85.7996,20.11405,88.1257417987,13.1796,3.84405,13.72875,72.62,16.27,74.4202747912,135.01
2021-06-18 23:30:00,68.67656,7.68483,69.105184361,12.25656,3.57483,12.76725,56.42,4.11,56.5695015004,133.61,68.91656,7.60483,69.3348806991,12.25656,3.57483,12.76725,56.66,4.03,56.8031381175,134.59,12.25656,3.57483,12.76725,12.25656,3.57483,12.76725,0.0,0.0,0.0,133.61,78.70656,51.61483,94.1212689192,12.25656,3.57483,12.76725,66.45,48.04,81.9966102958,134.59
2021-06-19 00:00:00,65.99256,8.00658,66.4764868104,12.02256,3.50658,12.5235,53.97,4.5,54.1572792891,133.61,66.22256,7.90658,66.6928891281,12.02256,3.50658,12.5235,54.2,4.4,54.3783044973,134.59,12.02256,3.50658,12.5235,12.02256,3.50658,12.5235,0.0,0.0,0.0,133.61,75.59256,52.27658,91.9079754094,12.02256,3.50658,12.5235,63.57,48.77,80.1227670516,134.59
2021-06-19 00:30:00,64.10336,7.89723,64.5879787961,10.65336,3.10723,11.09725,53.45,4.79,53.6642022208,134.16,64.33336,7.807230000000001,64.8053550963,10.65336,3.10723,11.09725,53.68,4.7,53.8853635044,135.16,10.65336,3.10723,11.09725,10.65336,3.10723,11.09725,0.0,0.0,0.0,134.16,73.59336,52.39723,90.3407568474,10.65336,3.10723,11.09725,62.94,49.29,79.9434031049,135.16
2021-06-19 01:00:00,62.3344,8.2042,62.8719835936,10.0944,2.9442,10.515,52.24,5.26,52.5041445983,134.4,62.5644,8.1242,63.089672475,10.0944,2.9442,10.515,52.47,5.18,52.7250727833,135.41,10.0944,2.9442,10.515,10.0944,2.9442,10.515,0.0,0.0,0.0,134.4,71.5644,52.3142,88.6467081679,10.0944,2.9442,10.515,61.47,49.37,78.8413457521,135.41
2021-06-19 01:30:00,61.42736,8.30173,61.9857989991,9.05736,2.64173,9.43475,52.37,5.66,52.674970337,134.8,61.63736,8.21173,62.1819640841,9.05736,2.64173,9.43475,52.58,5.57,52.8742025945,135.8,9.05736,2.64173,9.43475,9.05736,2.64173,9.43475,0.0,0.0,0.0,134.8,70.70736,53.08173,88.4149354915,9.05736,2.64173,9.43475,61.65,50.44,79.6549816396,135.8
2021-06-19 02:00:00,61.0196,8.3078,61.5825553627,9.0096,2.6278,9.385,52.01,5.68,52.3192364241,134.95,61.2396,8.2178,61.7885170966,9.0096,2.6278,9.385,52.23,5.59,52.5282876172,135.93,9.0096,2.6278,9.385,9.0096,2.6278,9.385,0.0,0.0,0.0,134.95,70.2196,53.5078,88.282936545,9.0096,2.6278,9.385,61.21,50.88,79.5954678358,135.93
2021-06-19 02:30:00,60.10056,8.885580000000001,60.7538545629,7.87056,2.29558,8.1985,52.23,6.59,52.6440974849,135.23,60.31056,8.80558,60.9499949684,7.87056,2.29558,8.1985,52.44,6.51,52.842536843,136.24,7.87056,2.29558,8.1985,7.87056,2.29558,8.1985,0.0,0.0,0.0,135.23,69.16056,52.96558,87.1122019252,7.87056,2.29558,8.1985,61.29,50.67,79.5230343988,136.24
2021-06-19 03:00:00,58.12648,10.39689,59.0489881273,7.8064800000000005,2.27689,8.13175,50.32,8.12,50.9709407408,135.23,58.37648,9.726890000000001,59.1812960847,7.8064800000000005,2.27689,8.13175,50.57,7.45,51.1158233818,136.24,7.8064800000000005,2.27689,8.13175,7.8064800000000005,2.27689,8.13175,0.0,0.0,0.0,135.23,67.20648,51.26689,84.5281312006,7.8064800000000005,2.27689,8.13175,59.4,48.99,76.9959745701,136.24
2021-06-19 03:30:00,55.66512,24.97191,61.0098506281,7.99512,2.33191,8.32825,47.67,22.64,52.773084996,135.23,55.83512,24.94191,61.152755456,7.99512,2.33191,8.32825,47.84,22.61,52.9138705823,136.24,7.99512,2.33191,8.32825,7.99512,2.33191,8.32825,0.0,0.0,0.0,135.23,69.42512,20.30191,72.3326678387,7.99512,2.33191,8.32825,61.43,17.97,64.0044201599,136.24
2021-06-19 04:00:00,55.21048,25.37014,60.7605225903,7.68048,2.2401400000000002,8.0005,47.53,23.13,52.8592262524,130.77,55.38048,25.35014,60.9067086867,7.68048,2.2401400000000002,8.0005,47.7,23.11,53.0034159277,131.71,7.68048,2.2401400000000002,8.0005,7.68048,2.2401400000000002,8.0005,0.0,0.0,0.0,130.77,68.83048,20.12014,71.7109127724,7.68048,2.2401400000000002,8.0005,61.15,17.88,63.7104143763,131.71
2021-06-19 04:30:00,55.02648,25.02564,60.4499475484,6.39648,1.86564,6.663,48.63,23.16,53.8633688141,130.61,55.21648,24.98564,60.6064507276,6.39648,1.86564,6.663,48.82,23.12,54.0178377946,131.57,6.39648,1.86564,6.663,6.39648,1.86564,6.663,0.0,0.0,0.0,130.61,68.86648,19.53564,71.5837502357,6.39648,1.86564,6.663,62.47,17.67,64.9209503935,131.57
