Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-06-19 05:00:00,54.0572,24.90835,59.5198015081,5.8572,1.70835,6.10125,48.2,23.2,53.4928032543,130.61,54.2272,24.88835,59.6658963359,5.8572,1.70835,6.10125,48.37,23.18,53.6373871474,131.57,5.8572,1.70835,6.10125,5.8572,1.70835,6.10125,0.0,0.0,0.0,130.61,67.7772,19.48835,70.5233622679,5.8572,1.70835,6.10125,61.92,17.78,64.4221607834,131.57
2021-06-19 05:30:00,54.2452,24.89235,59.6839242306,6.3852,1.8623500000000002,6.65125,47.86,23.03,53.1127150502,130.9,54.4252,24.87235,59.8392529161,6.3852,1.8623500000000002,6.65125,48.04,23.01,53.2663280131,131.83,6.3852,1.8623500000000002,6.65125,6.3852,1.8623500000000002,6.65125,0.0,0.0,0.0,130.9,67.8752,19.31235,70.569183342,6.3852,1.8623500000000002,6.65125,61.49,17.45,63.9180929002,131.83
2021-06-19 06:00:00,54.87496,25.10353,60.3444152632,6.59496,1.92353,6.86975,48.28,23.18,53.5562395991,130.9,55.05496,25.07353,60.4957066845,6.59496,1.92353,6.86975,48.46,23.15,53.7056244727,131.83,6.59496,1.92353,6.86975,6.59496,1.92353,6.86975,0.0,0.0,0.0,130.9,68.62496,19.57353,71.3618119982,6.59496,1.92353,6.86975,62.03,17.65,64.4921964272,131.83
2021-06-19 06:30:00,57.9704,25.8147,63.4583801578,6.0504,1.7647,6.3025,51.92,24.05,57.2196548399,132.08,59.0304,9.1147,59.7299412376,6.0504,1.7647,6.3025,52.98,7.35,53.4874087987,133.11,6.0504,1.7647,6.3025,6.0504,1.7647,6.3025,0.0,0.0,0.0,132.08,70.7204,33.1047,78.0851851394,6.0504,1.7647,6.3025,64.67,31.34,71.8637912999,133.11
2021-06-19 07:00:00,60.56168,24.67924,65.3971098092,6.03168,1.7592400000000001,6.283,54.53,22.92,59.1510549356,132.08,61.87168,4.48924,62.0343297038,6.03168,1.7592400000000001,6.283,55.84,2.73,55.9066945902,133.11,6.03168,1.7592400000000001,6.283,6.03168,1.7592400000000001,6.283,0.0,0.0,0.0,132.08,73.56168,35.24924,81.5710100771,6.03168,1.7592400000000001,6.283,67.53,33.49,75.378252832,133.11
2021-06-19 07:30:00,64.15688,24.26659,68.5928031324,6.77688,1.97659,7.05925,57.38,22.29,61.55735943,132.02,65.49688,4.17659,65.6299108164,6.77688,1.97659,7.05925,58.72,2.2,58.7611980817,133.02,6.77688,1.97659,7.05925,6.77688,1.97659,7.05925,0.0,0.0,0.0,132.02,77.71688,34.19659,84.9077158129,6.77688,1.97659,7.05925,70.94,32.22,77.9141322226,133.02
2021-06-19 08:00:00,67.22912,27.09891,72.4852088302,7.05912,2.05891,7.35325,60.17,25.04,65.1723139071,131.7,68.63912,7.13891,69.0093677001,7.05912,2.05891,7.35325,61.58,5.08,61.7891802826,132.78,7.05912,2.05891,7.35325,7.05912,2.05891,7.35325,0.0,0.0,0.0,131.7,82.08912,24.34891,85.6241381887,7.05912,2.05891,7.35325,75.03,22.29,78.2709716306,132.78
2021-06-19 08:30:00,70.2316,32.4813,77.3790183981,7.1016,2.0713,7.3975,63.13,30.41,70.0725695262,131.3,71.6816,12.6313,72.785998092,7.1016,2.0713,7.3975,64.58,10.56,65.4376802767,132.32,7.1016,2.0713,7.3975,7.1016,2.0713,7.3975,0.0,0.0,0.0,131.3,87.4016,9.9613,87.9674211299,7.1016,2.0713,7.3975,80.3,7.89,80.6866909719,132.32
2021-06-19 09:00:00,71.7744,32.10295,78.6267377809,7.2444,2.11295,7.54625,64.53,29.99,71.1584218487,131.3,73.2444,12.38295,74.2837773815,7.2444,2.11295,7.54625,66.0,10.27,66.7942579867,132.32,7.2444,2.11295,7.54625,7.2444,2.11295,7.54625,0.0,0.0,0.0,131.3,89.0544,8.16295,89.427735698,7.2444,2.11295,7.54625,81.81,6.05,82.0333992957,132.32
2021-06-19 09:30:00,74.74488,25.57934,79.0006311434,7.57488,2.20934,7.8905,67.17,23.37,71.1193771064,130.87,75.86488,12.33934,76.8618197095,7.57488,2.20934,7.8905,68.29,10.13,69.0372435719,131.89,7.57488,2.20934,7.8905,7.57488,2.20934,7.8905,0.0,0.0,0.0,130.87,91.34488,12.82934,92.2414173083,7.57488,2.20934,7.8905,83.77,10.62,84.4404956167,131.89
2021-06-19 10:00:00,76.65424,12.91832,77.7351625817,7.91424,2.30832,8.244,68.74,10.61,69.5540056359,131.2,76.93424,12.84832,77.9997218662,7.91424,2.30832,8.244,69.02,10.54,69.8201403608,132.28,7.91424,2.30832,8.244,7.91424,2.30832,8.244,0.0,0.0,0.0,131.2,91.14424,23.96832,94.2430519922,7.91424,2.30832,8.244,83.23,21.66,86.0022586913,132.28
2021-06-19 10:30:00,78.3484,12.5137,79.3414423252,7.8984000000000005,2.3037,8.2275,70.45,10.21,71.1860000281,132.58,78.6484,12.4437,79.6267322716,7.8984000000000005,2.3037,8.2275,70.75,10.14,71.4729466302,133.66,7.8984000000000005,2.3037,8.2275,7.8984000000000005,2.3037,8.2275,0.0,0.0,0.0,132.58,93.1784,23.4537,96.0848076974,7.8984000000000005,2.3037,8.2275,85.28,21.15,87.8635356675,133.66
2021-06-19 11:00:00,77.96064,12.45352,78.9490440069,8.24064,2.40352,8.584,69.72,10.05,70.4406196736,132.4,78.27064,12.39352,79.2457722784,8.24064,2.40352,8.584,70.03,9.99,70.7389638036,133.51,8.24064,2.40352,8.584,8.24064,2.40352,8.584,0.0,0.0,0.0,132.4,92.58064,22.70352,95.323788863,8.24064,2.40352,8.584,84.34,20.3,86.7486345714,133.51
2021-06-19 11:30:00,78.18232,12.55776,79.184420796,7.91232,2.30776,8.242,70.27,10.25,71.0136282695,132.21,78.49232,12.48776,79.4794844523,7.91232,2.30776,8.242,70.58,10.18,71.3103695124,133.24,7.91232,2.30776,8.242,7.91232,2.30776,8.242,0.0,0.0,0.0,132.21,92.95232,23.32776,95.8348484634,7.91232,2.30776,8.242,85.04,21.02,87.5993264814,133.24
2021-06-19 12:00:00,78.4924,12.95195,79.5538174229,7.8924,2.30195,8.22125,70.6,10.65,71.398756992,132.32,78.7924,12.89195,79.8401194423,7.8924,2.30195,8.22125,70.9,10.59,71.6865266281,133.37,7.8924,2.30195,8.22125,7.8924,2.30195,8.22125,0.0,0.0,0.0,132.32,93.3624,23.99195,96.3958059179,7.8924,2.30195,8.22125,85.47,21.69,88.17923224890001,133.37
2021-06-19 12:30:00,78.78584,13.35962,79.9105001301,7.81584,2.27962,8.1415,70.97,11.08,71.8297104268,132.86,79.08584,13.28962,80.1946637143,7.81584,2.27962,8.1415,71.27,11.01,72.115414441,133.92,7.81584,2.27962,8.1415,7.81584,2.27962,8.1415,0.0,0.0,0.0,132.86,93.67584,23.87962,96.6716051954,7.81584,2.27962,8.1415,85.86,21.6,88.5353014339,133.92
2021-06-19 13:00:00,76.78064,14.16102,78.0756118532,8.30064,2.42102,8.6465,68.48,11.74,69.4790472013,132.86,77.09064,14.11102,78.3714722399,8.30064,2.42102,8.6465,68.79,11.69,69.7762151453,133.92,8.30064,2.42102,8.6465,8.30064,2.42102,8.6465,0.0,0.0,0.0,132.86,91.18064,24.30102,94.3633863522,8.30064,2.42102,8.6465,82.88,21.88,85.7194773666,133.92
2021-06-19 13:30:00,72.04736,14.71548,73.5348042399,8.727360000000001,2.54548,9.091,63.32,12.17,64.4789213619,133.47,72.31736,14.64548,73.7854365156,8.727360000000001,2.54548,9.091,63.59,12.1,64.7309670869,134.51,8.727360000000001,2.54548,9.091,8.727360000000001,2.54548,9.091,0.0,0.0,0.0,133.47,85.69736,25.73548,89.4782232825,8.727360000000001,2.54548,9.091,76.97,23.19,80.3875425672,134.51
2021-06-19 14:00:00,70.20824,15.25782,71.8470461122,9.07824,2.6478200000000003,9.4565,61.13,12.61,62.4170569636,133.47,70.46824,15.19782,72.0884635809,9.07824,2.6478200000000003,9.4565,61.39,12.55,62.6596728367,134.51,9.07824,2.6478200000000003,9.4565,9.07824,2.6478200000000003,9.4565,0.0,0.0,0.0,133.47,83.43824,26.20782,87.4573594585,9.07824,2.6478200000000003,9.4565,74.36,23.56,78.0030973744,134.51
2021-06-19 14:30:00,72.24032,16.22176,74.039241833,9.64032,2.81176,10.042,62.6,13.41,64.0202163383,133.83,72.53032,16.17176,74.3113257909,9.64032,2.81176,10.042,62.89,13.36,64.2934032386,134.87,9.64032,2.81176,10.042,9.64032,2.81176,10.042,0.0,0.0,0.0,133.83,85.59032,25.75176,89.3804006525,9.64032,2.81176,10.042,75.95,22.94,79.3388057636,134.87
2021-06-19 15:00:00,70.1584,16.6362,72.1038434551,10.2384,2.9862,10.665,59.92,13.65,61.4550966153,134.08,70.4184,16.5762,72.3430816665,10.2384,2.9862,10.665,60.18,13.59,61.6953847545,135.14,10.2384,2.9862,10.665,10.2384,2.9862,10.665,0.0,0.0,0.0,134.08,83.0984,26.9362,87.3550396543,10.2384,2.9862,10.665,72.86,23.95,76.6953851284,135.14
2021-06-19 15:30:00,67.49048,16.69389,69.5244622702,9.27048,2.70389,9.65675,58.22,13.99,59.8772786623,134.39,67.74048,16.64389,69.7552270799,9.27048,2.70389,9.65675,58.47,13.94,60.1087722383,135.4,9.27048,2.70389,9.65675,9.27048,2.70389,9.65675,0.0,0.0,0.0,134.39,80.15048,27.42389,84.7122729418,9.27048,2.70389,9.65675,70.88,24.72,75.06698875,135.4
2021-06-19 16:00:00,66.8848,17.13015,69.0435986176,10.8348,3.16015,11.28625,56.05,13.97,57.7647245298,134.46,67.1348,17.07015,69.27099964679999,10.8348,3.16015,11.28625,56.3,13.91,57.9929142223,135.49,10.8348,3.16015,11.28625,10.8348,3.16015,11.28625,0.0,0.0,0.0,134.46,79.3448,28.81015,84.4133995884,10.8348,3.16015,11.28625,68.51,25.65,73.1542384281,135.49
2021-06-19 16:30:00,71.07976,16.40368,72.9480157318,9.50976,2.77368,9.906,61.57,13.63,63.0606200414,134.3,71.33976,16.35368,73.1901920096,9.50976,2.77368,9.906,61.83,13.58,63.3037542331,135.35,9.50976,2.77368,9.906,9.50976,2.77368,9.906,0.0,0.0,0.0,134.3,84.45976,27.86368,88.9372572233,9.50976,2.77368,9.906,74.95,25.09,79.0380326172,135.35
2021-06-19 17:00:00,73.688,16.7915,75.5769529437,10.668,3.1115,11.1125,63.02,13.68,64.4876949503,134.3,73.968,16.7415,75.8389269851,10.668,3.1115,11.1125,63.3,13.63,64.7508061726,135.35,10.668,3.1115,11.1125,10.668,3.1115,11.1125,0.0,0.0,0.0,134.3,87.308,27.9815,91.6823385732,10.668,3.1115,11.1125,76.64,24.87,80.5742297512,135.35
2021-06-19 17:30:00,74.85176,17.08218,76.7762127788,11.32176,3.30218,11.7935,63.53,13.78,65.0073018976,134.08,75.11176,17.03218,77.0186447936,11.32176,3.30218,11.7935,63.79,13.73,65.2508773887,135.17,11.32176,3.30218,11.7935,11.32176,3.30218,11.7935,0.0,0.0,0.0,134.08,88.48176,27.70218,92.716948987,11.32176,3.30218,11.7935,77.16,24.4,80.926050194,135.17
2021-06-19 18:00:00,75.84104,17.49947,77.8337638725,11.86104,3.45947,12.35525,63.98,14.04,65.5023816361,133.8,76.12104,17.44947,78.0954335026,11.86104,3.45947,12.35525,64.26,13.99,65.7652469014,134.89,11.86104,3.45947,12.35525,11.86104,3.45947,12.35525,0.0,0.0,0.0,133.8,89.63104,28.15947,93.9504075678,11.86104,3.45947,12.35525,77.77,24.7,81.598179514,134.89
2021-06-19 18:30:00,77.47344,17.33017,79.3880891423,10.90344,3.18017,11.35775,66.57,14.15,68.057236206,133.68,77.76344,17.27017,79.6580904395,10.90344,3.18017,11.35775,66.86,14.09,68.3285277172,134.83,10.90344,3.18017,11.35775,10.90344,3.18017,11.35775,0.0,0.0,0.0,133.68,91.72344,28.01017,95.9049480937,10.90344,3.18017,11.35775,80.82,24.83,84.5482187867,134.83
2021-06-19 19:00:00,77.68256,17.26158,79.5772723348,11.18256,3.26158,11.6485,66.5,14.0,67.9577074363,133.68,77.96256,17.22158,79.8419913294,11.18256,3.26158,11.6485,66.78,13.96,68.2235296654,134.83,11.18256,3.26158,11.6485,11.18256,3.26158,11.6485,0.0,0.0,0.0,133.68,91.94256,27.93158,96.0916619726,11.18256,3.26158,11.6485,80.76,24.67,84.443984392,134.83
2021-06-19 19:30:00,77.66112,17.17866,79.5383927361,10.52112,3.06866,10.9595,67.14,14.11,68.6066447219,133.81,77.95112,17.13866,79.8129737314,10.52112,3.06866,10.9595,67.43,14.07,68.8822894509,134.89,10.52112,3.06866,10.9595,10.52112,3.06866,10.9595,0.0,0.0,0.0,133.81,92.00112,27.86866,96.1294350938,10.52112,3.06866,10.9595,81.48,24.8,85.170595865,134.89
2021-06-19 20:00:00,75.73152,17.85586,77.8080642212,10.27152,2.99586,10.6995,65.46,14.86,67.1254884526,133.81,76.01152,17.80586,78.0691989395,10.27152,2.99586,10.6995,65.74,14.81,67.3875633927,134.89,10.27152,2.99586,10.6995,10.27152,2.99586,10.6995,0.0,0.0,0.0,133.81,89.82152,29.29586,94.4783195672,10.27152,2.99586,10.6995,79.55,26.3,83.7847987406,134.89
2021-06-19 20:30:00,75.75512,17.48441,77.7466578012,9.61512,2.80441,10.01575,66.14,14.68,67.7495535041,134.43,76.03512,17.43441,78.0083208732,9.61512,2.80441,10.01575,66.42,14.63,68.0121555312,135.53,9.61512,2.80441,10.01575,9.61512,2.80441,10.01575,0.0,0.0,0.0,134.43,89.98512,29.13441,94.584013805,9.61512,2.80441,10.01575,80.37,26.33,84.5730796412,135.53
2021-06-19 21:00:00,74.30936,18.23523,76.5140810359,9.78936,2.85523,10.19725,64.52,15.38,66.3277830174,134.43,74.58936,18.18523,76.7741832608,9.78936,2.85523,10.19725,64.8,15.33,66.588654439,135.53,9.78936,2.85523,10.19725,9.78936,2.85523,10.19725,0.0,0.0,0.0,134.43,88.25936,30.00523,93.2203221136,9.78936,2.85523,10.19725,78.47,27.15,83.0341098585,135.53
2021-06-19 21:30:00,73.1948,18.5664,75.5128462978,10.2048,2.9764,10.63,62.99,15.59,64.8905863743,134.12,73.4548,18.5164,75.7526548182,10.2048,2.9764,10.63,63.25,15.54,65.1310532695,135.26,10.2048,2.9764,10.63,10.2048,2.9764,10.63,0.0,0.0,0.0,134.12,86.9048,30.5764,92.1268717585,10.2048,2.9764,10.63,76.7,27.6,81.5147225966,135.26
2021-06-19 22:00:00,73.46896,18.65053,75.7992767298,9.73896,2.84053,10.14475,63.73,15.81,65.6617773137,134.12,73.73896,18.61053,76.0512067542,9.73896,2.84053,10.14475,64.0,15.77,65.9142844913,135.26,9.73896,2.84053,10.14475,9.73896,2.84053,10.14475,0.0,0.0,0.0,134.12,87.28896,30.61053,92.5006328884,9.73896,2.84053,10.14475,77.55,27.77,82.3721761276,135.26
2021-06-19 22:30:00,70.59768,19.19099,73.1595962165,10.59768,3.09099,11.03925,60.0,16.1,62.1225401928,134.42,70.85768,19.15099,73.4000765188,10.59768,3.09099,11.03925,60.26,16.06,62.3633802804,135.56,10.59768,3.09099,11.03925,10.59768,3.09099,11.03925,0.0,0.0,0.0,134.42,83.75768,31.15099,89.3629293217,10.59768,3.09099,11.03925,73.16,28.06,78.3565517363,135.56
2021-06-19 23:00:00,67.70224,15.09357,69.3643219268,10.33224,3.01357,10.76275,57.37,12.08,58.628007812,134.65,67.95224,15.03357,69.5953672881,10.33224,3.01357,10.76275,57.62,12.02,58.8603839607,135.71,10.33224,3.01357,10.76275,10.33224,3.01357,10.76275,0.0,0.0,0.0,134.65,79.52224,41.74357,89.812651063,10.33224,3.01357,10.76275,69.19,38.73,79.2923010134,135.71
2021-06-19 23:30:00,65.2208,8.48065,65.7698576634,9.1908,2.68065,9.57375,56.03,5.8,56.3293964108,134.48,65.4708,8.39065,66.0062774292,9.1908,2.68065,9.57375,56.28,5.71,56.5689181442,135.56,9.1908,2.68065,9.57375,9.1908,2.68065,9.57375,0.0,0.0,0.0,134.48,75.3008,54.54065,92.9779166419,9.1908,2.68065,9.57375,66.11,51.86,84.0237567596,135.56
2021-06-20 00:00:00,62.57976,8.30618,63.1285908907,9.20976,2.6861800000000002,9.5935,53.37,5.62,53.6650845522,134.48,62.80976,8.21618,63.3448621835,9.20976,2.6861800000000002,9.5935,53.6,5.53,53.8845144731,135.56,9.20976,2.6861800000000002,9.5935,9.20976,2.6861800000000002,9.5935,0.0,0.0,0.0,134.48,72.24976,55.24618,90.9514608165,9.20976,2.6861800000000002,9.5935,63.04,52.56,82.0767640688,135.56
2021-06-20 00:30:00,59.3224,23.68695,63.8765899376,9.6924,2.82695,10.09625,49.63,20.86,53.8356433973,135.0,60.3124,8.00695,60.84157166,9.6924,2.82695,10.09625,50.62,5.18,50.8843472986,136.02,9.6924,2.82695,10.09625,9.6924,2.82695,10.09625,0.0,0.0,0.0,135.0,70.6424,41.96695,82.1679595102,9.6924,2.82695,10.09625,60.95,39.14,72.4350888727,136.02
2021-06-20 01:00:00,57.74488,28.27684,64.2965850306,8.83488,2.57684,9.203,48.91,25.7,55.2510461439,133.68,58.95488,7.86684,59.4774330936,8.83488,2.57684,9.203,50.12,5.29,50.398397792,134.76,8.83488,2.57684,9.203,8.83488,2.57684,9.203,0.0,0.0,0.0,133.68,69.52488,37.19684,78.8499451173,8.83488,2.57684,9.203,60.69,34.62,69.8700257621,134.76
2021-06-20 01:30:00,56.94224,28.52482,63.6873931972,8.86224,2.58482,9.2315,48.08,25.94,54.6312181815,132.76,58.15224,8.08482,58.7115604583,8.86224,2.58482,9.2315,49.29,5.5,49.5959080973,133.82,8.86224,2.58482,9.2315,8.86224,2.58482,9.2315,0.0,0.0,0.0,132.76,68.57224,37.52482,78.1681790414,8.86224,2.58482,9.2315,59.71,34.94,69.1815560681,133.82
2021-06-20 02:00:00,56.25944,28.83692,63.219400062,9.10944,2.65692,9.489,47.15,26.18,53.9306489855,132.93,57.45944,8.23692,58.0468267539,9.10944,2.65692,9.489,48.35,5.58,48.6709245854,133.98,9.10944,2.65692,9.489,9.10944,2.65692,9.489,0.0,0.0,0.0,132.93,67.73944,37.89692,77.6196384751,9.10944,2.65692,9.489,58.63,35.24,68.4056613154,133.98
2021-06-20 02:30:00,55.014,29.47575,62.4128194689,9.654,2.81575,10.05625,45.36,26.66,52.6144961014,133.36,56.174,8.80575,56.8599992003,9.654,2.81575,10.05625,46.52,5.99,46.9040563278,134.39,9.654,2.81575,10.05625,9.654,2.81575,10.05625,0.0,0.0,0.0,133.36,66.134,38.68575,76.6178387131,9.654,2.81575,10.05625,56.48,35.87,66.9077521667,134.39
2021-06-20 03:00:00,53.76376,29.62318,61.3846453329,9.71376,2.83318,10.1185,44.05,26.79,51.5568288396,133.65,54.89376,8.92318,55.614278996,9.71376,2.83318,10.1185,45.18,6.09,45.5886005488,134.71,9.71376,2.83318,10.1185,9.71376,2.83318,10.1185,0.0,0.0,0.0,133.65,64.65376,39.47318,75.75117571,9.71376,2.83318,10.1185,54.94,36.64,66.0370592925,134.71
2021-06-20 03:30:00,53.2904,29.5072,60.9142149584,9.1104,2.6572,9.49,44.18,26.85,51.6990802626,133.78,54.4404,8.7972,55.1466035219,9.1104,2.6572,9.49,45.33,6.14,45.7439449545,134.84,9.1104,2.6572,9.49,9.1104,2.6572,9.49,0.0,0.0,0.0,133.78,64.2304,39.4672,75.3870291231,9.1104,2.6572,9.49,55.12,36.81,66.281147395,134.84
2021-06-20 04:00:00,52.47184,29.71887,60.3034429122,9.08184,2.64887,9.46025,43.39,27.07,51.141734425,133.78,53.59184,8.99887,54.3421105209,9.08184,2.64887,9.46025,44.51,6.35,44.9606783757,134.84,9.08184,2.64887,9.46025,9.08184,2.64887,9.46025,0.0,0.0,0.0,133.78,63.25184,40.05887,74.8699427612,9.08184,2.64887,9.46025,54.17,37.41,65.8323400769,134.84
2021-06-20 04:30:00,51.88048,29.67389,59.7672481612,9.51048,2.77389,9.90675,42.37,26.9,50.1879158762,133.87,52.99048,8.94389,53.7399677983,9.51048,2.77389,9.90675,43.48,6.17,43.9155929027,134.88,9.51048,2.77389,9.90675,9.51048,2.77389,9.90675,0.0,0.0,0.0,133.87,62.49048,39.98389,74.1874082993,9.51048,2.77389,9.90675,52.98,37.21,64.7415206803,134.88
2021-06-20 05:00:00,51.10488,30.00934,59.2644011785,10.21488,2.97934,10.6405,40.89,27.03,49.0164564203,133.87,52.19488,9.19934,52.9993712666,10.21488,2.97934,10.6405,41.98,6.22,42.4382940279,134.88,10.21488,2.97934,10.6405,10.21488,2.97934,10.6405,0.0,0.0,0.0,133.87,61.42488,40.07934,73.3441843492,10.21488,2.97934,10.6405,51.21,37.1,63.2366515559,134.88
2021-06-20 05:30:00,50.79032,30.31176,59.1477759514,10.36032,3.02176,10.792,40.43,27.29,48.7783661063,134.21,51.87032,9.47176,52.728022288,10.36032,3.02176,10.792,41.51,6.45,42.0081254045,135.17,10.36032,3.02176,10.792,10.36032,3.02176,10.792,0.0,0.0,0.0,134.21,60.99032,39.88176,72.8723123992,10.36032,3.02176,10.792,50.63,36.86,62.6263243373,135.17
2021-06-20 06:00:00,51.33776,29.47393,59.1969437679,9.40776,2.74393,9.79975,41.93,26.73,49.7254240806,134.21,52.44776,8.65393,53.1569189613,9.40776,2.74393,9.79975,43.04,5.91,43.4438683821,135.25,9.40776,2.74393,9.79975,9.40776,2.74393,9.79975,0.0,0.0,0.0,134.21,61.88776,39.75393,73.555895673,9.40776,2.74393,9.79975,52.48,37.01,64.2175248667,135.25
2021-06-20 06:30:00,53.37376,28.95943,60.7240219556,9.32376,2.71943,9.712250000000001,44.05,26.24,51.2731908506,134.12,54.51376,8.19943,55.1269505928,9.32376,2.71943,9.712250000000001,45.19,5.48,45.5210555677,135.09,9.32376,2.71943,9.712250000000001,9.32376,2.71943,9.712250000000001,0.0,0.0,0.0,134.12,64.30376,39.10943,75.2630125962,9.32376,2.71943,9.712250000000001,54.98,36.39,65.9320293939,135.09
2021-06-20 07:00:00,55.46304,28.56922,62.3886939874,9.08304,2.64922,9.461500000000001,46.38,25.92,53.1314483145,133.92,56.64304,7.91922,57.1939509551,9.08304,2.64922,9.461500000000001,47.56,5.27,47.851086717,134.9,9.08304,2.64922,9.461500000000001,9.08304,2.64922,9.461500000000001,0.0,0.0,0.0,133.92,66.76304,37.64922,76.647030449,9.08304,2.64922,9.461500000000001,57.68,35.0,67.4683807424,134.9
2021-06-20 07:30:00,57.58128,28.14579,64.0920377361,8.83128,2.57579,9.19925,48.75,25.57,55.0489545768,133.63,58.79128,7.71579,59.295430004,8.83128,2.57579,9.19925,49.96,5.14,50.2237115315,134.61,8.83128,2.57579,9.19925,8.83128,2.57579,9.19925,0.0,0.0,0.0,133.63,69.34128,37.00579,78.597974564,8.83128,2.57579,9.19925,60.51,34.43,69.6195733971,134.61
2021-06-20 08:00:00,59.54848,28.08789,65.8403450398,9.07848,2.6478900000000003,9.45675,50.47,25.44,56.5191516214,132.85,60.78848,7.72789,61.2777250276,9.07848,2.6478900000000003,9.45675,51.71,5.08,51.9589308974,133.85,9.07848,2.6478900000000003,9.45675,9.07848,2.6478900000000003,9.45675,0.0,0.0,0.0,132.85,71.66848,36.91789,80.6182462446,9.07848,2.6478900000000003,9.45675,62.59,34.27,71.3578376915,133.85
2021-06-20 08:30:00,63.35952,26.39111,68.636138161,9.08952,2.65111,9.46825,54.27,23.74,59.235297754,131.97,64.66952,6.24111,64.9699797681,9.08952,2.65111,9.46825,55.58,3.59,55.6958212077,133.0,9.08952,2.65111,9.46825,9.08952,2.65111,9.46825,0.0,0.0,0.0,131.97,76.51952,37.42111,85.1796713698,9.08952,2.65111,9.46825,67.43,34.77,75.8667107498,133.0
2021-06-20 09:00:00,66.9108,25.26315,71.5211989872,9.3708,2.73315,9.76125,57.54,22.53,61.7936283123,131.97,68.2608,5.31315,68.4672650218,9.3708,2.73315,9.76125,58.89,2.58,58.946488445,133.0,9.3708,2.73315,9.76125,9.3708,2.73315,9.76125,0.0,0.0,0.0,131.97,80.6908,36.12315,88.4075063021,9.3708,2.73315,9.76125,71.32,33.39,78.7491872974,133.0
2021-06-20 09:30:00,70.00704,35.31372,78.4094667103,10.36704,3.02372,10.799,59.64,32.29,67.8201570331,131.22,71.39704,15.31372,73.0208692156,10.36704,3.02372,10.799,61.03,12.29,62.2551604287,132.24,10.36704,3.02372,10.799,10.36704,3.02372,10.799,0.0,0.0,0.0,131.22,87.10704,28.74372,91.7269745331,10.36704,3.02372,10.799,76.74,25.72,80.9354434102,132.24
2021-06-20 10:00:00,73.03088,29.64109,78.8168995201,11.42088,3.33109,11.89675,61.61,26.31,66.9925980986,131.86,74.46088,9.90109,75.1162714301,11.42088,3.33109,11.89675,63.04,6.57,63.3814365568,132.96,11.42088,3.33109,11.89675,11.42088,3.33109,11.89675,0.0,0.0,0.0,131.86,88.72088,22.13109,91.4394865064,11.42088,3.33109,11.89675,77.3,18.8,79.5533154557,132.96
2021-06-20 10:30:00,74.23344,40.49642,84.5610054756,11.95344,3.48642,12.4515,62.28,37.01,72.4467977208,131.61,75.67344,20.65642,78.4420627511,11.95344,3.48642,12.4515,63.72,17.17,65.9927821811,132.7,11.95344,3.48642,12.4515,11.95344,3.48642,12.4515,0.0,0.0,0.0,131.61,94.10344,23.20642,96.9226255786,11.95344,3.48642,12.4515,82.15,19.72,84.48373157,132.7
2021-06-20 11:00:00,74.4996,48.3128,88.7936768244,11.5296,3.3628,12.01,62.97,44.95,77.3674569829,131.61,75.9496,28.3928,81.083246309,11.5296,3.3628,12.01,64.42,25.03,69.1117739607,132.7,11.5296,3.3628,12.01,11.5296,3.3628,12.01,0.0,0.0,0.0,131.61,97.8296,25.5128,101.101600383,11.5296,3.3628,12.01,86.3,22.15,89.0972081493,132.7
2021-06-20 11:30:00,77.20128,47.24454,90.5101330982,10.06128,2.93454,10.4805,67.14,44.31,80.4434938326,131.93,78.71128,27.42454,83.3520905164,10.06128,2.93454,10.4805,68.65,24.49,72.8874653147,133.0,10.06128,2.93454,10.4805,10.06128,2.93454,10.4805,0.0,0.0,0.0,131.93,101.60128,25.28454,104.7001817603,10.06128,2.93454,10.4805,91.54,22.35,94.2289451283,133.0
2021-06-20 12:00:00,79.07232,46.90901,91.9395834739,10.04232,2.92901,10.46075,69.03,43.98,81.8497483197,131.93,80.64232,27.06901,85.064182106,10.04232,2.92901,10.46075,70.6,24.14,74.6129988675,133.0,10.04232,2.92901,10.46075,10.04232,2.92901,10.46075,0.0,0.0,0.0,131.93,103.91232,25.93901,107.100898631,10.04232,2.92901,10.46075,93.87,23.01,96.649040347,133.0
2021-06-20 12:30:00,79.62528,47.02279,92.4733907373,9.81528,2.86279,10.22425,69.81,44.16,82.6047317047,131.83,81.20528,27.23279,85.6499991305,9.81528,2.86279,10.22425,71.39,24.37,75.4349322264,132.92,9.81528,2.86279,10.22425,9.81528,2.86279,10.22425,0.0,0.0,0.0,131.83,104.61528,25.52279,107.6836553004,9.81528,2.86279,10.22425,94.8,22.66,97.4705883844,132.92
2021-06-20 13:00:00,79.71912,46.92016,92.5021054247,9.90912,2.89016,10.322,69.81,44.03,82.5353075962,131.83,81.27912,27.17016,85.7001338529,9.90912,2.89016,10.322,71.37,24.28,75.3869703596,132.92,9.90912,2.89016,10.322,9.90912,2.89016,10.322,0.0,0.0,0.0,131.83,104.60912,26.21016,107.8426653714,9.90912,2.89016,10.322,94.7,23.32,97.5290336259,132.92
2021-06-20 13:30:00,77.1812,47.9466,90.8615104706,10.6512,3.1066,11.095,66.53,44.84,80.2300847563,131.67,78.7112,28.0666,83.5654656003,10.6512,3.1066,11.095,68.06,24.96,72.4925182346,132.76,10.6512,3.1066,11.095,10.6512,3.1066,11.095,0.0,0.0,0.0,131.67,101.3612,25.1766,104.4411511474,10.6512,3.1066,11.095,90.71,22.07,93.3562477824,132.76
2021-06-20 14:00:00,73.80688,48.69909,88.4254313089,11.27688,3.28909,11.74675,62.53,45.41,77.2791627801,132.2,75.25688,28.69909,80.5433780901,11.27688,3.28909,11.74675,63.98,25.41,68.8411831682,133.3,11.27688,3.28909,11.74675,11.27688,3.28909,11.74675,0.0,0.0,0.0,132.2,97.14688,24.45909,100.1786572947,11.27688,3.28909,11.74675,85.87,21.17,88.4410866057,133.3
2021-06-20 14:30:00,74.39664,48.39527,88.7522518118,11.36664,3.31527,11.84025,63.03,45.08,77.4918531202,132.56,75.86664,28.40527,81.0099156194,11.36664,3.31527,11.84025,64.5,25.09,69.2080782857,133.64,11.36664,3.31527,11.84025,11.36664,3.31527,11.84025,0.0,0.0,0.0,132.56,97.96664,24.15527,100.9006423253,11.36664,3.31527,11.84025,86.6,20.84,89.072249326,133.64
2021-06-20 15:00:00,74.768,48.259,88.9898022528,10.728,3.129,11.175,64.04,45.13,78.344358444,132.49,76.248,28.259,81.3162258408,10.728,3.129,11.175,65.52,25.13,70.1739787956,133.51,10.728,3.129,11.175,10.728,3.129,11.175,0.0,0.0,0.0,132.49,98.588,23.979,101.4622401931,10.728,3.129,11.175,87.86,20.85,90.3000669989,133.51
2021-06-20 15:30:00,74.71936,48.92523,89.3121542085,10.74936,3.13523,11.19725,63.97,45.79,78.6694667581,132.79,76.20936,28.87523,81.4962910761,10.74936,3.13523,11.19725,65.46,25.74,70.3388882483,133.81,10.74936,3.13523,11.19725,10.74936,3.13523,11.19725,0.0,0.0,0.0,132.79,98.43936,24.56523,101.4581594657,10.74936,3.13523,11.19725,87.69,21.43,90.2705987573,133.81
2021-06-20 16:00:00,74.63896,49.39303,89.5022109362,10.39896,3.03303,10.83225,64.24,46.36,79.2213809524,132.79,76.11896,29.40303,81.6004549293,10.39896,3.03303,10.83225,65.72,26.37,70.813101189,133.81,10.39896,3.03303,10.83225,10.39896,3.03303,10.83225,0.0,0.0,0.0,132.79,98.33896,24.29303,101.2951250577,10.39896,3.03303,10.83225,87.94,21.26,90.4733728784,133.81
2021-06-20 16:30:00,74.76864,49.97252,89.9310974169,11.288640000000001,3.29252,11.759,63.48,46.68,78.7955125626,132.66,76.23864,29.99252,81.9260732917,11.288640000000001,3.29252,11.759,64.95,26.7,70.2238741455,133.64,11.288640000000001,3.29252,11.759,11.288640000000001,3.29252,11.759,0.0,0.0,0.0,132.66,98.25864,23.79252,101.0981915892,11.288640000000001,3.29252,11.759,86.97,20.5,89.3534045238,133.64
2021-06-20 17:00:00,76.4548,49.4289,91.041488335,11.104800000000001,3.2389,11.5675,65.35,46.19,80.0258620697,132.66,77.9648,29.5089,83.3623729164,11.104800000000001,3.2389,11.5675,66.86,26.27,71.8357327519,133.64,11.104800000000001,3.2389,11.5675,11.104800000000001,3.2389,11.5675,0.0,0.0,0.0,132.66,100.4048,24.1589,103.2704038544,11.104800000000001,3.2389,11.5675,89.3,20.92,91.7176994914,133.64
2021-06-20 17:30:00,76.91368,49.19149,91.2990517999,10.63368,3.10149,11.07675,66.28,46.09,80.7299603617,132.36,78.43368,29.28149,83.7212506772,10.63368,3.10149,11.07675,67.8,26.18,72.6789680719,133.39,10.63368,3.10149,11.07675,10.63368,3.10149,11.07675,0.0,0.0,0.0,132.36,101.14368,23.67149,103.8767704675,10.63368,3.10149,11.07675,90.51,20.57,92.8180208796,133.39
2021-06-20 18:00:00,76.46184,49.58137,91.1302651552,10.70184,3.12137,11.14775,65.76,46.46,80.5165150761,132.29,77.96184,29.64137,83.4065903371,10.70184,3.12137,11.14775,67.26,26.52,72.299502073,133.39,10.70184,3.12137,11.14775,10.70184,3.12137,11.14775,0.0,0.0,0.0,132.29,100.58184,23.94137,103.391951985,10.70184,3.12137,11.14775,89.88,20.82,92.259887275,133.39
2021-06-20 18:30:00,76.34672,49.33696,90.9008100998,10.446720000000001,3.04696,10.882,65.9,46.29,80.5330621546,132.5,77.87672,29.36696,83.2298135141,10.446720000000001,3.04696,10.882,67.43,26.32,72.3847173097,133.54,10.446720000000001,3.04696,10.882,10.446720000000001,3.04696,10.882,0.0,0.0,0.0,132.5,100.49672,23.86696,103.291928583,10.446720000000001,3.04696,10.882,90.05,20.82,92.4255100067,133.54
2021-06-20 19:00:00,75.68672,50.04696,90.7368601485,11.40672,3.32696,11.882,64.28,46.72,79.4649406971,132.5,77.15672,30.03696,82.7972125569,11.40672,3.32696,11.882,65.75,26.71,70.9682083753,133.54,11.40672,3.32696,11.882,11.40672,3.32696,11.882,0.0,0.0,0.0,132.5,99.37672,24.42696,102.3347880869,11.40672,3.32696,11.882,87.97,21.1,90.4650811087,133.54
2021-06-20 19:30:00,75.94056,50.35183,91.1168230211,12.04056,3.51183,12.54225,63.9,46.84,79.228754881,132.63,77.42056,30.37183,83.164843343,12.04056,3.51183,12.54225,65.38,26.86,70.6824164839,133.67,12.04056,3.51183,12.54225,12.04056,3.51183,12.54225,0.0,0.0,0.0,132.63,99.56056,24.39183,102.5049583106,12.04056,3.51183,12.54225,87.52,20.88,89.9762457541,133.67
2021-06-20 20:00:00,74.13232,51.07526,90.0237915923,12.29232,3.58526,12.8045,61.84,47.49,77.9710568096,132.63,75.58232,30.98526,81.6870456918,12.29232,3.58526,12.8045,63.29,27.4,68.9665433381,133.67,12.29232,3.58526,12.8045,12.29232,3.58526,12.8045,0.0,0.0,0.0,132.63,97.28232,23.67526,100.1217644703,12.29232,3.58526,12.8045,84.99,20.09,87.3321716208,133.67
2021-06-20 20:30:00,73.75912,40.48891,84.1413074308,12.57912,3.66891,13.10325,61.18,36.82,71.4052154958,133.0,75.19912,20.47891,77.9377533905,12.57912,3.66891,13.10325,62.62,16.81,64.8370303145,134.03,12.57912,3.66891,13.10325,12.57912,3.66891,13.10325,0.0,0.0,0.0,133.0,92.67912,17.50891,94.318509389,12.57912,3.66891,13.10325,80.1,13.84,81.2868722488,134.03
2021-06-20 21:00:00,72.41696,37.04578,81.3425221606,12.63696,3.6857800000000003,13.1635,59.78,33.36,68.458293873,132.23,73.81696,16.98578,75.7460250168,12.63696,3.6857800000000003,13.1635,61.18,13.3,62.6089642144,133.31,12.63696,3.6857800000000003,13.1635,12.63696,3.6857800000000003,13.1635,0.0,0.0,0.0,132.23,89.30696,15.86578,90.7053255297,12.63696,3.6857800000000003,13.1635,76.67,12.18,77.6314453041,133.31
2021-06-20 21:30:00,70.81952,36.88736,79.8503709497,12.05952,3.51736,12.562,58.76,33.37,67.5743627421,132.23,72.19952,17.01736,74.1779025694,12.05952,3.51736,12.562,60.14,13.5,61.6365930272,133.31,12.05952,3.51736,12.562,12.05952,3.51736,12.562,0.0,0.0,0.0,132.23,87.53952,16.89736,89.1554167552,12.05952,3.51736,12.562,75.48,13.38,76.6567335594,133.31
2021-06-20 22:00:00,69.8972,36.92835,79.0526508193,12.5772,3.66835,13.10125,57.32,33.26,66.270732605,131.51,71.2572,17.01835,73.2612639023,12.5772,3.66835,13.10125,58.68,13.35,60.1794391798,132.59,12.5772,3.66835,13.10125,12.5772,3.66835,13.10125,0.0,0.0,0.0,131.51,86.4272,17.27835,88.1374056718,12.5772,3.66835,13.10125,73.85,13.61,75.0936388784,132.59
2021-06-20 22:30:00,69.50544,36.67992,78.5902202618,11.965440000000001,3.48992,12.464,57.54,33.19,66.4261070664,131.74,70.87544,16.69992,72.8163122054,11.965440000000001,3.48992,12.464,58.91,13.21,60.372942615,132.77,11.965440000000001,3.48992,12.464,11.965440000000001,3.48992,12.464,0.0,0.0,0.0,131.74,86.02544,16.91992,87.673599333,11.965440000000001,3.48992,12.464,74.06,13.43,75.2678450602,132.77
2021-06-20 23:00:00,66.692,37.041,76.2879973849,10.392,3.031,10.825,56.3,34.01,65.7751480424,131.92,68.042,16.871,70.1023851591,10.392,3.031,10.825,57.65,13.84,59.288009749,132.91,10.392,3.031,10.825,10.392,3.031,10.825,0.0,0.0,0.0,131.92,82.842,16.321,84.4344242889,10.392,3.031,10.825,72.45,13.29,73.6588528284,132.91
2021-06-20 23:30:00,63.25504,37.63272,73.6031364821,10.05504,2.93272,10.474,53.2,34.7,63.5163758412,132.55,64.56504,17.39272,66.8666665776,10.05504,2.93272,10.474,54.51,14.46,56.3953162949,133.53,10.05504,2.93272,10.474,10.05504,2.93272,10.474,0.0,0.0,0.0,132.55,78.73504,16.63272,80.4726903887,10.05504,2.93272,10.474,68.68,13.7,70.0330807547,133.53
2021-06-21 00:00:00,60.33544,38.36617,71.5005476934,9.65544,2.81617,10.05775,50.68,35.55,61.9052897578,132.87,61.59544,17.80617,64.1175320709,9.65544,2.81617,10.05775,51.94,14.99,54.0598159449,133.86,9.65544,2.81617,10.05775,9.65544,2.81617,10.05775,0.0,0.0,0.0,132.87,75.25544,16.64617,77.0744849173,9.65544,2.81617,10.05775,65.6,13.83,67.0419935563,133.86
2021-06-21 00:30:00,58.7836,21.30605,62.525669893,10.2036,2.97605,10.62875,48.58,18.33,51.9230709801,133.9,60.0036,10.83605,60.9741912006,10.2036,2.97605,10.62875,49.8,7.86,50.4164615974,134.85,10.2036,2.97605,10.62875,10.2036,2.97605,10.62875,0.0,0.0,0.0,133.9,69.3736,51.93605,86.6605427318,10.2036,2.97605,10.62875,59.17,48.96,76.7995475247,134.85
2021-06-21 01:00:00,56.3908,33.8519,65.7713726347,10.6008,3.0919,11.0425,45.79,30.76,55.1625026626,132.69,57.5708,13.3319,59.0943023501,10.6008,3.0919,11.0425,46.97,10.24,48.073261799,133.65,10.6008,3.0919,11.0425,10.6008,3.0919,11.0425,0.0,0.0,0.0,132.69,69.1608,28.8819,74.9491854809,10.6008,3.0919,11.0425,58.56,25.79,63.9874808068,133.65
2021-06-21 01:30:00,55.84312,34.74216,65.7683186101,10.77312,3.14216,11.222,45.07,31.6,55.0442085964,133.55,56.99312,14.22216,58.7408338586,10.77312,3.14216,11.222,46.22,11.08,47.5295150407,134.49,10.77312,3.14216,11.222,10.77312,3.14216,11.222,0.0,0.0,0.0,133.55,68.17312,27.48216,73.5040366837,10.77312,3.14216,11.222,57.4,24.34,62.3473784533,134.49
2021-06-21 02:00:00,56.5452,34.41235,66.1934247155,10.4652,3.05235,10.901250000000001,46.08,31.36,55.7388195067,133.55,57.7252,13.88235,59.3710228694,10.4652,3.05235,10.901250000000001,47.26,10.83,48.4850131484,134.49,10.4652,3.05235,10.901250000000001,10.4652,3.05235,10.901250000000001,0.0,0.0,0.0,133.55,69.0952,27.31235,74.2974503302,10.4652,3.05235,10.901250000000001,58.63,24.26,63.4509613796,134.49
2021-06-21 02:30:00,56.05368,34.35274,65.7428763217,9.64368,2.81274,10.0455,46.41,31.54,56.1129191898,133.55,57.23368,13.81274,58.8768707783,9.64368,2.81274,10.0455,47.59,11.0,48.844734619,134.45,9.64368,2.81274,10.0455,9.64368,2.81274,10.0455,0.0,0.0,0.0,133.55,68.67368,27.60274,74.0134148668,9.64368,2.81274,10.0455,59.03,24.79,64.024097026,134.45
2021-06-21 03:00:00,54.7172,34.4596,64.6640240628,9.4272,2.7496,9.82,45.29,31.71,55.2875049175,133.65,55.8872,13.8896,57.5873259667,9.4272,2.7496,9.82,46.46,11.14,47.7768898109,134.56,9.4272,2.7496,9.82,9.4272,2.7496,9.82,0.0,0.0,0.0,133.65,67.1272,27.7296,72.6291380646,9.4272,2.7496,9.82,57.7,24.98,62.8751970176,134.56
2021-06-21 03:30:00,54.2996,34.78905,64.4881738,10.1796,2.96905,10.60375,44.12,31.82,54.3974889126,133.87,55.4396,14.17905,57.2240745409,10.1796,2.96905,10.60375,45.26,11.21,46.627585183,134.76,10.1796,2.96905,10.60375,10.1796,2.96905,10.60375,0.0,0.0,0.0,133.87,66.5496,28.06905,72.2268705404,10.1796,2.96905,10.60375,56.37,25.1,61.7056472294,134.76
2021-06-21 04:00:00,52.07216,35.64438,63.1033412162,10.95216,3.19438,11.4085,41.12,32.45,52.3818375012,133.87,53.16216,14.99438,55.236280536,10.95216,3.19438,11.4085,42.21,11.8,43.8283481322,134.76,10.95216,3.19438,11.4085,10.95216,3.19438,11.4085,0.0,0.0,0.0,133.87,63.68216,29.03438,69.9886613978,10.95216,3.19438,11.4085,52.73,25.84,58.721022641,134.76
2021-06-21 04:30:00,51.72208,36.17019,63.1146274976,11.45208,3.34019,11.92925,40.27,32.83,51.956537606,134.06,52.81208,15.46019,55.0284768894,11.45208,3.34019,11.92925,41.36,12.12,43.0992343319,134.94,11.45208,3.34019,11.92925,11.45208,3.34019,11.92925,0.0,0.0,0.0,134.06,63.21208,29.47019,69.7442410279,11.45208,3.34019,11.92925,51.76,26.13,57.9816738289,134.94
2021-06-21 05:00:00,51.46112,35.53116,62.5356714412,11.42112,3.33116,11.897,40.04,32.2,51.3813351325,134.28,52.54112,14.811160000000001,54.5888244186,11.42112,3.33116,11.897,41.12,11.48,42.6924442964,135.21,11.42112,3.33116,11.897,11.42112,3.33116,11.897,0.0,0.0,0.0,134.28,63.05112,30.15116,69.8894568773,11.42112,3.33116,11.897,51.63,26.82,58.1804889976,135.21
2021-06-21 05:30:00,52.95816,34.74113,63.3365046735,12.03816,3.51113,12.53975,40.92,31.23,51.4758127668,133.73,54.04816,14.17113,55.8750796408,12.03816,3.51113,12.53975,42.01,10.66,43.3413855339,134.65,12.03816,3.51113,12.53975,12.03816,3.51113,12.53975,0.0,0.0,0.0,133.73,64.79816,30.28113,71.5244599662,12.03816,3.51113,12.53975,52.76,26.77,59.1629149045,134.65
2021-06-21 06:00:00,54.96752,34.09511,64.6831104761,12.01752,3.50511,12.51825,42.95,30.59,52.7299781908,133.73,56.08752,13.635110000000001,57.7211064037,12.01752,3.50511,12.51825,44.07,10.13,45.2192635942,134.65,12.01752,3.50511,12.51825,12.01752,3.50511,12.51825,0.0,0.0,0.0,133.73,67.18752,29.19511,73.2565170593,12.01752,3.50511,12.51825,55.17,25.69,60.8580725952,134.65
2021-06-21 06:30:00,63.99256,29.31658,70.3882774207,10.34256,3.01658,10.7735,53.65,26.3,59.7495815885,131.46,65.28256,9.35658,65.9496643619,10.34256,3.01658,10.7735,54.94,6.34,55.3046037867,132.45,10.34256,3.01658,10.7735,10.34256,3.01658,10.7735,0.0,0.0,0.0,131.46,78.41256,25.71658,82.5219489145,10.34256,3.01658,10.7735,68.07,22.7,71.755243014,132.45
2021-06-21 07:00:00,70.68152,25.29461,75.0712632408,9.82152,2.86461,10.23075,60.86,22.43,64.861733711,131.46,71.92152,8.35461,72.4051417191,9.82152,2.86461,10.23075,62.1,5.49,62.3422015973,132.45,9.82152,2.86461,10.23075,9.82152,2.86461,10.23075,0.0,0.0,0.0,131.46,85.58152,22.88461,88.5883849066,9.82152,2.86461,10.23075,75.76,20.02,78.3605640613,132.45
2021-06-21 07:30:00,79.17896,7.7142800000000005,79.553867427,10.12896,2.9542800000000002,10.551,69.05,4.76,69.2138721645,131.06,79.46896,7.62428,79.8338602912,10.12896,2.9542800000000002,10.551,69.34,4.67,69.4970826726,132.1,10.12896,2.9542800000000002,10.551,10.12896,2.9542800000000002,10.551,0.0,0.0,0.0,131.06,92.29896,32.74428,97.935110608,10.12896,2.9542800000000002,10.551,82.17,29.79,87.4033923827,132.1
2021-06-21 08:00:00,83.32304,18.64922,85.3845559891,11.24304,3.27922,11.711500000000001,72.08,15.37,73.7004972846,132.06,83.65304,18.60922,85.6979239553,11.24304,3.27922,11.711500000000001,72.41,15.33,74.0149782139,133.12,11.24304,3.27922,11.711500000000001,11.24304,3.27922,11.711500000000001,0.0,0.0,0.0,132.06,101.76304,9.72922,102.2270709345,11.24304,3.27922,11.711500000000001,90.52,6.45,90.7495063347,133.12
2021-06-21 08:30:00,85.61552,19.50286,87.808762735,13.65552,3.98286,14.2245,71.96,15.52,73.6146181135,132.24,85.91552,19.45286,88.0902397491,13.65552,3.98286,14.2245,72.26,15.47,73.8974187641,133.28,13.65552,3.98286,14.2245,13.65552,3.98286,14.2245,0.0,0.0,0.0,132.24,104.60552,9.43286,105.0299655444,13.65552,3.98286,14.2245,90.95,5.45,91.1131439475,133.28
2021-06-21 09:00:00,86.78264,18.23452,88.6776427573,13.59264,3.9645200000000003,14.159,73.19,14.27,74.5681500374,132.24,87.10264,18.18452,88.9805971131,13.59264,3.9645200000000003,14.159,73.51,14.22,74.8727487141,133.28,13.59264,3.9645200000000003,14.159,13.59264,3.9645200000000003,14.159,0.0,0.0,0.0,132.24,105.93264,11.66452,106.5729104613,13.59264,3.9645200000000003,14.159,92.34,7.7,92.6604856452,133.28
2021-06-21 09:30:00,99.87976,24.66618,102.8804495201,14.24976,4.15618,14.8435,85.63,20.51,88.0520130377,134.48,76.72976,14.35618,78.0612322081,14.24976,4.15618,14.8435,62.48,10.2,63.3071117648,134.3,14.24976,4.15618,14.8435,14.24976,4.15618,14.8435,0.0,0.0,0.0,134.48,106.89976,10.39618,107.404093249,14.24976,4.15618,14.8435,92.65,6.24,92.8598950032,134.3
2021-06-21 10:00:00,101.95192,25.56306,105.1078685363,14.58192,4.25306,15.1895,87.37,21.31,89.9312681997,134.48,74.72192,13.23306,75.8846440688,14.58192,4.25306,15.1895,60.14,8.98,60.8067430471,134.3,14.58192,4.25306,15.1895,14.58192,4.25306,15.1895,0.0,0.0,0.0,134.48,106.95192,9.86306,107.4057407416,14.58192,4.25306,15.1895,92.37,5.61,92.5402020746,134.3
2021-06-21 10:30:00,154.68216,26.80688,156.9878321323,14.01216,4.08688,14.596,140.67,22.72,142.4929728092,135.21,63.28216,9.36688,63.971636021,14.01216,4.08688,14.596,49.27,5.28,49.5521069179,135.29,14.01216,4.08688,14.596,14.01216,4.08688,14.596,0.0,0.0,0.0,135.21,66.84216,5.62688,67.078581768,14.01216,4.08688,14.596,52.83,1.54,52.852440814,135.29
2021-06-21 11:00:00,156.7616,26.09755,158.9191031644,14.1516,4.12755,14.74125,142.61,21.97,144.2923871866,134.62,63.0916,9.46755,63.797997567,14.1516,4.12755,14.74125,48.94,5.34,49.2304702395,135.68,14.1516,4.12755,14.74125,14.1516,4.12755,14.74125,0.0,0.0,0.0,134.62,65.6616,5.76755,65.9144168416,14.1516,4.12755,14.74125,51.51,1.6400000000000001,51.5361009391,135.68
2021-06-21 11:30:00,154.87344,25.62892,156.9796928198,15.01344,4.37892,15.639,139.86,21.25,141.4651267981,134.36,63.32344,10.00892,64.1095666262,15.01344,4.37892,15.639,48.31,5.63,48.6369509735,135.49,15.01344,4.37892,15.639,15.01344,4.37892,15.639,0.0,0.0,0.0,134.36,65.90344,6.32892,66.2066358623,15.01344,4.37892,15.639,50.89,1.9500000000000002,50.9273462886,135.49
2021-06-21 12:00:00,142.89944,23.779420000000002,144.8644565373,14.80944,4.31942,15.4265,128.09,19.46,129.5597919881,134.56,81.36944,9.53942,81.9267129809,14.80944,4.31942,15.4265,66.56,5.22,66.7643767289,135.68,14.80944,4.31942,15.4265,14.80944,4.31942,15.4265,0.0,0.0,0.0,134.56,60.68944,7.32942,61.1304222548,14.80944,4.31942,15.4265,45.88,3.01,45.9786309061,135.68
2021-06-21 12:30:00,115.76312,19.88091,117.4578670612,14.88312,4.34091,15.50325,100.88,15.54,102.0699074164,134.56,117.54312,8.45091,117.8465228132,14.88312,4.34091,15.50325,102.66,4.11,102.742239123,135.64,14.88312,4.34091,15.50325,14.88312,4.34091,15.50325,0.0,0.0,0.0,134.56,50.83312,9.590910000000001,51.7299878558,14.88312,4.34091,15.50325,35.95,5.25,36.3313225743,135.64
2021-06-21 13:00:00,113.57296,20.60503,115.4269661061,15.34296,4.47503,15.98225,98.23,16.13,99.5455162225,134.3,115.30296,8.04503,115.583282063,15.34296,4.47503,15.98225,99.96,3.5700000000000003,100.0237296845,135.33,15.34296,4.47503,15.98225,15.34296,4.47503,15.98225,0.0,0.0,0.0,134.3,50.49296,10.00503,51.4746504103,15.34296,4.47503,15.98225,35.15,5.53,35.5823467467,135.33
2021-06-21 13:30:00,113.31456,20.23633,115.1073349525,15.24456,4.44633,15.87975,98.07,15.79,99.333020693,134.79,114.87456,8.01633,115.1539234323,15.24456,4.44633,15.87975,99.63,3.5700000000000003,99.6939406383,135.87,15.24456,4.44633,15.87975,15.24456,4.44633,15.87975,0.0,0.0,0.0,134.79,50.39456,9.85633,51.3493808985,15.24456,4.44633,15.87975,35.15,5.41,35.5638946124,135.87
2021-06-21 14:00:00,112.26456,12.59508,112.9688783347,16.23456,4.73508,16.911,96.03,7.86,96.3511312855,134.79,112.66456,12.525079999999999,113.358637558,16.23456,4.73508,16.911,96.43,7.79,96.7441419415,135.87,16.23456,4.73508,16.911,16.23456,4.73508,16.911,0.0,0.0,0.0,134.79,50.99456,9.15508,51.809850795,16.23456,4.73508,16.911,34.76,4.42,35.0398915523,135.87
2021-06-21 14:30:00,112.42648,12.46689,113.1155902228,16.20648,4.72689,16.88175,96.22,7.74,96.5308033738,132.05,112.83648,12.39689,113.5154355163,16.20648,4.72689,16.88175,96.63,7.67,96.933924918,133.24,16.20648,4.72689,16.88175,16.20648,4.72689,16.88175,0.0,0.0,0.0,132.05,50.79648,8.74689,51.5440633348,16.20648,4.72689,16.88175,34.59,4.02,34.8228157965,133.24
2021-06-21 15:00:00,110.51576,13.12918,111.2928954419,15.66576,4.56918,16.3185,94.85,8.56,95.2354771081,132.05,110.89576,13.05918,111.6620426477,15.66576,4.56918,16.3185,95.23,8.49,95.6077036645,133.24,15.66576,4.56918,16.3185,15.66576,4.56918,16.3185,0.0,0.0,0.0,132.05,49.79576,8.73918,50.5568094429,15.66576,4.56918,16.3185,34.13,4.17,34.3838014187,133.24
2021-06-21 15:30:00,110.55912000000001,13.93141,111.4334025316,14.67912,4.28141,15.29075,95.88,9.65,96.3643964335,132.05,110.95912,13.871410000000001,111.8228166635,14.67912,4.28141,15.29075,96.28,9.59,96.756428727,133.17,14.67912,4.28141,15.29075,14.67912,4.28141,15.29075,0.0,0.0,0.0,132.05,48.85912,8.86141,49.6561999589,14.67912,4.28141,15.29075,34.18,4.58,34.4854868024,133.17
2021-06-21 16:00:00,115.29656,13.01733,116.0290809589,16.03656,4.67733,16.70475,99.26,8.34,99.6097545424,132.4,115.71656,12.93733,116.4375230145,16.03656,4.67733,16.70475,99.68,8.26,100.0216476569,133.54,16.03656,4.67733,16.70475,16.03656,4.67733,16.70475,0.0,0.0,0.0,132.4,50.97656,9.06733,51.7766949772,16.03656,4.67733,16.70475,34.94,4.39,35.2147085747,133.54
2021-06-21 16:30:00,117.93168,13.24549,118.6731821136,16.44168,4.79549,17.12675,101.49,8.45,101.8411635833,132.18,118.33168,13.17549,119.062924659,16.44168,4.79549,17.12675,101.89,8.38,102.2340280924,133.3,16.44168,4.79549,17.12675,16.44168,4.79549,17.12675,0.0,0.0,0.0,132.18,51.21168,11.77549,52.5480573681,16.44168,4.79549,17.12675,34.77,6.98,35.4636898813,133.3
2021-06-21 17:00:00,121.51808,13.84694,122.3044623644,16.61808,4.84694,17.3105,104.9,9.0,105.285374103,132.4,121.93808,13.76694,122.7127702851,16.61808,4.84694,17.3105,105.32,8.92,105.6970614539,133.5,16.61808,4.84694,17.3105,16.61808,4.84694,17.3105,0.0,0.0,0.0,132.4,51.99808,12.25694,53.4231494939,16.61808,4.84694,17.3105,35.38,7.41,36.1476486096,133.5
2021-06-21 17:30:00,124.18056,14.791830000000001,125.0584252126,16.12056,4.70183,16.79225,108.06,10.09,108.5300497558,132.24,124.61056,14.73183,125.4783586068,16.12056,4.70183,16.79225,108.49,10.03,108.9526548552,133.33,16.12056,4.70183,16.79225,16.12056,4.70183,16.79225,0.0,0.0,0.0,132.24,52.66056,12.34183,54.0874786551,16.12056,4.70183,16.79225,36.54,7.64,37.3301647465,133.33
2021-06-21 18:00:00,125.12584,15.05337,126.0280912498,16.84584,4.9133700000000005,17.54775,108.28,10.14,108.7537493607,132.24,125.56584,14.99337,126.4578242691,16.84584,4.9133700000000005,17.54775,108.72,10.08,109.186284853,133.33,16.84584,4.9133700000000005,17.54775,16.84584,4.9133700000000005,17.54775,0.0,0.0,0.0,132.24,53.29584,12.54337,54.7520108513,16.84584,4.9133700000000005,17.54775,36.45,7.63,37.2400241676,133.33
2021-06-21 18:30:00,123.09512,16.47441,124.192651766,17.53512,5.11441,18.26575,105.56,11.36,106.1695022123,132.47,123.51512,16.41441,124.6010342022,17.53512,5.11441,18.26575,105.98,11.3,106.5807224596,133.54,17.53512,5.11441,18.26575,17.53512,5.11441,18.26575,0.0,0.0,0.0,132.47,53.43512,11.83441,54.7299306546,17.53512,5.11441,18.26575,35.9,6.72,36.5235321403,133.54
2021-06-21 19:00:00,121.4572,17.48085,122.7087264564,15.6372,4.56085,16.28875,105.82,12.92,106.6058103482,132.98,121.8772,17.43085,123.1173684399,15.6372,4.56085,16.28875,106.24,12.87,107.0167019675,134.01,15.6372,4.56085,16.28875,15.6372,4.56085,16.28875,0.0,0.0,0.0,132.98,51.4672,10.74085,52.576026234,15.6372,4.56085,16.28875,35.83,6.18,36.3590607689,134.01
2021-06-21 19:30:00,116.53568,18.52249,117.9985057061,16.46568,4.80249,17.15175,100.07,13.72,101.006154763,133.47,116.94568,18.47249,118.3956289627,16.46568,4.80249,17.15175,100.48,13.67,101.4056176945,134.48,16.46568,4.80249,17.15175,16.46568,4.80249,17.15175,0.0,0.0,0.0,133.47,51.38568,11.29249,52.6118659569,16.46568,4.80249,17.15175,34.92,6.49,35.5179743229,134.48
2021-06-21 20:00:00,110.77464,21.13802,112.7733867393,19.12464,5.57802,19.9215,91.65,15.56,92.9614764298,133.47,111.14464,21.09802,113.129383666,19.12464,5.57802,19.9215,92.02,15.52,93.319616373,134.54,19.12464,5.57802,19.9215,19.12464,5.57802,19.9215,0.0,0.0,0.0,133.47,52.07464,12.37802,53.5255407282,19.12464,5.57802,19.9215,32.95,6.8,33.6443531666,134.54
2021-06-21 20:30:00,108.276,22.22925,110.5343011538,18.546,5.40925,19.31875,89.73,16.82,91.2928545944,134.06,108.626,22.19925,110.8711620601,18.546,5.40925,19.31875,90.08,16.79,91.6313838158,135.12,18.546,5.40925,19.31875,18.546,5.40925,19.31875,0.0,0.0,0.0,134.06,50.206,12.40925,51.716843693,18.546,5.40925,19.31875,31.66,7.0,32.4246141072,135.12
2021-06-21 21:00:00,104.62544,23.13367,107.1524585946,18.59544,5.42367,19.37025,86.03,17.71,87.8339626796,133.65,104.97544,23.10367,107.4877787037,18.59544,5.42367,19.37025,86.38,17.68,88.1707820086,134.73,18.59544,5.42367,19.37025,18.59544,5.42367,19.37025,0.0,0.0,0.0,133.65,48.94544,12.83367,50.5999919216,18.59544,5.42367,19.37025,30.35,7.41,31.2414884409,134.73
2021-06-21 21:30:00,104.77584,22.96962,107.2640670991,15.97584,4.65962,16.6415,88.8,18.31,90.6680544624,133.65,105.13584,22.93962,107.6093444746,15.97584,4.65962,16.6415,89.16,18.28,91.0146361856,134.73,15.97584,4.65962,16.6415,15.97584,4.65962,16.6415,0.0,0.0,0.0,133.65,46.19584,12.21962,47.7846706199,15.97584,4.65962,16.6415,30.22,7.5600000000000005,31.1512760573,134.73
2021-06-21 22:00:00,103.42816,23.42613,106.0479507004,15.51816,4.52613,16.16475,87.91,18.9,89.9187305293,133.46,103.77816,23.39613,106.3827307036,15.51816,4.52613,16.16475,88.26,18.87,90.2546646994,134.53,15.51816,4.52613,16.16475,15.51816,4.52613,16.16475,0.0,0.0,0.0,133.46,45.37816,12.36613,47.0329520248,15.51816,4.52613,16.16475,29.86,7.84,30.8720779994,134.53
2021-06-21 22:30:00,101.5596,23.99905,104.3566325303,14.2596,4.15905,14.85375,87.3,19.84,89.5260610102,133.71,101.9196,23.97905,104.7024340838,14.2596,4.15905,14.85375,87.66,19.82,89.8727322384,134.79,14.2596,4.15905,14.85375,14.2596,4.15905,14.85375,0.0,0.0,0.0,133.71,43.4496,12.34905,45.1704192593,14.2596,4.15905,14.85375,29.19,8.19,30.3171931418,134.79
