Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-06-21 23:00:00,96.60856,25.09458,99.8145871637,13.31856,3.88458,13.8735,83.29,21.21,85.948171592,133.71,96.93856,25.07458,100.1290116652,13.31856,3.88458,13.8735,83.62,21.19,86.2630888619,134.79,13.31856,3.88458,13.8735,13.31856,3.88458,13.8735,0.0,0.0,0.0,133.71,40.70856,11.19458,42.2197285478,13.31856,3.88458,13.8735,27.39,7.31,28.3486895641,134.79
2021-06-21 23:30:00,91.67584,26.04087,95.3026051588,12.10584,3.53087,12.61025,79.57,22.51,82.6927143103,134.57,91.99584,26.00087,95.5995806375,12.10584,3.53087,12.61025,79.89,22.47,82.9898367272,135.64,12.10584,3.53087,12.61025,12.10584,3.53087,12.61025,0.0,0.0,0.0,134.57,37.71584,11.70087,39.4891750441,12.10584,3.53087,12.61025,25.61,8.17,26.8816108148,135.64
2021-06-22 00:00:00,86.04552,36.85911,93.6078282093,12.06552,3.51911,12.56825,73.98,33.34,81.145523598,135.24,87.60552,17.79911,89.3953883109,12.06552,3.51911,12.56825,75.54,14.28,76.8778901896,136.28,12.06552,3.51911,12.56825,12.06552,3.51911,12.56825,0.0,0.0,0.0,135.24,36.54552,10.53911,38.0348244595,12.06552,3.51911,12.56825,24.48,7.02,25.4666605585,136.28
2021-06-22 00:30:00,83.57352,37.45311,91.582032593,11.39352,3.32311,11.86825,72.18,34.13,79.8424028947,132.74,85.16352,17.16311,86.8757588955,11.39352,3.32311,11.86825,73.77,13.84,75.0570349801,133.82,11.39352,3.32311,11.86825,11.39352,3.32311,11.86825,0.0,0.0,0.0,132.74,35.01352,10.47311,36.546307828,11.39352,3.32311,11.86825,23.62,7.15,24.678470374,133.82
2021-06-22 01:00:00,82.33664,37.54902,90.4944815414,10.55664,3.07902,10.9965,71.78,34.47,79.6275662067,132.85,83.93664,17.21902,85.6846204651,10.55664,3.07902,10.9965,73.38,14.14,74.7299404523,133.91,10.55664,3.07902,10.9965,10.55664,3.07902,10.9965,0.0,0.0,0.0,132.85,33.53664,10.32902,35.0912364651,10.55664,3.07902,10.9965,22.98,7.25,24.0965329456,133.91
2021-06-22 01:30:00,81.42824,38.27907,89.976916315,10.96824,3.19907,11.42525,70.46,35.08,78.7097071523,133.0,82.99824,17.98907,84.925346526,10.96824,3.19907,11.42525,72.03,14.79,73.5327478067,134.04,10.96824,3.19907,11.42525,10.96824,3.19907,11.42525,0.0,0.0,0.0,133.0,33.57824,10.66907,35.2324744542,10.96824,3.19907,11.42525,22.61,7.47,23.8120347724,134.04
2021-06-22 02:00:00,80.86496,38.08478,89.384518925,11.84496,3.45478,12.3385,69.02,34.63,77.2204461267,132.94,82.40496,17.82478,84.310736058,11.84496,3.45478,12.3385,70.56,14.37,72.0084057593,133.99,11.84496,3.45478,12.3385,11.84496,3.45478,12.3385,0.0,0.0,0.0,132.94,34.07496,10.85478,35.7621188949,11.84496,3.45478,12.3385,22.23,7.4,23.4293171049,133.99
2021-06-22 02:30:00,79.08528,39.00404,88.1804777091,12.66528,3.69404,13.193,66.42,35.31,75.222420195,132.76,80.59528,18.67404,82.7303990574,12.66528,3.69404,13.193,67.93,14.98,69.5620967194,133.76,12.66528,3.69404,13.193,12.66528,3.69404,13.193,0.0,0.0,0.0,132.76,34.26528,11.25404,36.0660897492,12.66528,3.69404,13.193,21.6,7.5600000000000005,22.8847897085,133.76
2021-06-22 03:00:00,77.61808,39.56194,87.1189614232,12.65808,3.69194,13.1855,64.96,35.87,74.2055152937,133.08,79.08808,19.20194,81.385741367,12.65808,3.69194,13.1855,66.43,15.51,68.2166035507,134.1,12.65808,3.69194,13.1855,12.65808,3.69194,13.1855,0.0,0.0,0.0,133.08,33.75808,11.41194,35.6348192061,12.65808,3.69194,13.1855,21.1,7.72,22.4679416058,134.1
2021-06-22 03:30:00,76.76256,39.87283,86.5004808655,12.11256,3.53283,12.61725,64.65,36.34,74.1634552863,133.42,78.24256,19.46283,80.6269182529,12.11256,3.53283,12.61725,66.13,15.93,68.021627443,134.42,12.11256,3.53283,12.61725,12.11256,3.53283,12.61725,0.0,0.0,0.0,133.42,32.98256,11.42283,34.9045886577,12.11256,3.53283,12.61725,20.87,7.89,22.3116337367,134.42
2021-06-22 04:00:00,76.67568,39.74999,86.3667853313,11.24568,3.27999,11.71425,65.43,36.47,74.9075817258,133.42,78.15568,19.38999,80.5250397607,11.24568,3.27999,11.71425,66.91,16.11,68.8220909302,134.42,11.24568,3.27999,11.71425,11.24568,3.27999,11.71425,0.0,0.0,0.0,133.42,32.09568,11.07999,33.9543642712,11.24568,3.27999,11.71425,20.85,7.8,22.2612331195,134.42
2021-06-22 04:30:00,74.8316,41.06005,85.3562889573,10.9716,3.20005,11.42875,63.86,37.86,74.2393372815,133.2,76.2916,20.71005,79.05260528,10.9716,3.20005,11.42875,65.32,17.51,67.6261968471,134.18,10.9716,3.20005,11.42875,10.9716,3.20005,11.42875,0.0,0.0,0.0,133.2,31.7616,11.23005,33.6884736603,10.9716,3.20005,11.42875,20.79,8.03,22.2868795483,134.18
2021-06-22 05:00:00,73.43656,41.23233,84.220148313,11.11656,3.24233,11.57975,62.32,37.99,72.9864542227,133.31,74.87656,20.80233,77.7125226129,11.11656,3.24233,11.57975,63.76,17.56,66.1338884385,134.33,11.11656,3.24233,11.57975,11.11656,3.24233,11.57975,0.0,0.0,0.0,133.31,31.31656,11.22233,33.266614208,11.11656,3.24233,11.57975,20.2,7.98,21.7191252126,134.33
2021-06-22 05:30:00,74.40864,40.70627,84.815364905,11.43864,3.33627,11.91525,62.97,37.37,73.2238881787,133.51,75.85864,20.19627,78.501099257,11.43864,3.33627,11.91525,64.42,16.86,66.5897589724,134.49,11.43864,3.33627,11.91525,11.43864,3.33627,11.91525,0.0,0.0,0.0,133.51,31.78864,12.89627,34.3049765043,11.43864,3.33627,11.91525,20.35,9.56,22.4836851962,134.49
2021-06-22 06:00:00,76.27952,39.69861,85.9915391615,12.74952,3.71861,13.28075,63.53,35.98,73.01110395,133.8,77.72952,19.21861,80.0701770309,12.74952,3.71861,13.28075,64.98,15.5,66.8030717857,134.8,12.74952,3.71861,13.28075,12.74952,3.71861,13.28075,0.0,0.0,0.0,133.8,33.50952,14.28861,36.4287291346,12.74952,3.71861,13.28075,20.76,10.57,23.2959760474,134.8
2021-06-22 06:30:00,85.008,37.3815,92.8640759726,12.828,3.7415000000000003,13.3625,72.18,33.64,79.6341760804,132.46,86.618,17.2315,88.315358326,12.828,3.7415000000000003,13.3625,73.79,13.49,75.0129602136,133.54,12.828,3.7415000000000003,13.3625,12.828,3.7415000000000003,13.3625,0.0,0.0,0.0,132.46,37.158,11.7615,38.9749900096,12.828,3.7415000000000003,13.3625,24.33,8.02,25.6177536096,133.54
2021-06-22 07:00:00,92.45296,32.76503,98.0871908236,12.702960000000001,3.70503,13.23225,79.75,29.06,84.8795976663,132.46,94.15296,12.97503,95.0427865767,12.702960000000001,3.70503,13.23225,81.45,9.27,81.9758220453,133.54,12.702960000000001,3.70503,13.23225,12.702960000000001,3.70503,13.23225,0.0,0.0,0.0,132.46,39.19296,12.57503,41.1608976222,12.702960000000001,3.70503,13.23225,26.49,8.87,27.9355866235,133.54
2021-06-22 07:30:00,101.72168,20.26549,103.7207320981,13.56168,3.95549,14.12675,88.16,16.31,89.6560187606,131.99,102.29168,17.35549,103.7535581576,13.56168,3.95549,14.12675,88.73,13.4,89.7361292903,132.04,13.56168,3.95549,14.12675,13.56168,3.95549,14.12675,0.0,0.0,0.0,131.99,43.28168,12.19549,44.9670301439,13.56168,3.95549,14.12675,29.72,8.24,30.8411413537,132.04
2021-06-22 08:00:00,104.56776,18.24518,106.147553079,15.37776,4.48518,16.0185,89.19,13.76,90.2451865752,131.99,104.93776,18.19518,106.5035119095,15.37776,4.48518,16.0185,89.56,13.71,90.6032985051,133.06,15.37776,4.48518,16.0185,15.37776,4.48518,16.0185,0.0,0.0,0.0,131.99,47.92776,9.66518,48.8925953806,15.37776,4.48518,16.0185,32.55,5.18,32.9595949611,133.06
2021-06-22 08:30:00,104.22016,17.12713,105.6180871464,17.75016,5.17713,18.48975,86.47,11.95,87.2918289418,131.49,104.58016,17.06713,105.9636578836,17.75016,5.17713,18.48975,86.83,11.89,87.6402932446,132.67,17.75016,5.17713,18.48975,17.75016,5.17713,18.48975,0.0,0.0,0.0,131.49,50.69016,9.32713,51.5411260535,17.75016,5.17713,18.48975,32.94,4.15,33.20039307,132.67
2021-06-22 09:00:00,101.86624,16.27432,103.1580551542,19.38624,5.65432,20.194,82.48,10.62,83.1608970611,131.32,102.19624,16.21432,103.4745168783,19.38624,5.65432,20.194,82.81,10.56,83.4805947511,132.5,19.38624,5.65432,20.194,19.38624,5.65432,20.194,0.0,0.0,0.0,131.32,51.78624,9.59432,52.6675006963,19.38624,5.65432,20.194,32.4,3.94,32.6386825715,132.5
2021-06-22 09:30:00,102.4024,14.4282,103.4138505279,19.9824,5.8282,20.815,82.42,8.6,82.8674628549,131.32,102.7624,14.3582,103.7606320384,19.9824,5.8282,20.815,82.78,8.53,83.2183231025,132.45,19.9824,5.8282,20.815,19.9824,5.8282,20.815,0.0,0.0,0.0,131.32,52.9324,11.4082,54.1478161794,19.9824,5.8282,20.815,32.95,5.58,33.4191397256,132.45
2021-06-22 10:00:00,103.96688,14.09909,104.9185230346,19.19688,5.59909,19.99675,84.77,8.5,85.1950872997,130.9,104.30688,14.03909,105.2474287732,19.19688,5.59909,19.99675,85.11,8.44,85.5274558256,132.0,19.19688,5.59909,19.99675,19.19688,5.59909,19.99675,0.0,0.0,0.0,130.9,52.17688,11.24909,53.3757326166,19.19688,5.59909,19.99675,32.98,5.65,33.4604677194,132.0
2021-06-22 10:30:00,102.41064,15.00227,103.5036583429,19.79064,5.77227,20.61525,82.62,9.23,83.133971997,130.96,102.76064,14.93227,103.8398854996,19.79064,5.77227,20.61525,82.97,9.16,83.47410676370001,132.08,19.79064,5.77227,20.61525,19.79064,5.77227,20.61525,0.0,0.0,0.0,130.96,52.46064,10.31227,53.4645832469,19.79064,5.77227,20.61525,32.67,4.54,32.9839430633,132.08
2021-06-22 11:00:00,104.12856,14.03333,105.0699355599,18.14856,5.29333,18.90475,85.98,8.74,86.4230756222,131.3,104.46856,13.963330000000001,105.397602502,18.14856,5.29333,18.90475,86.32,8.67,86.7543157428,132.41,18.14856,5.29333,18.90475,18.14856,5.29333,18.90475,0.0,0.0,0.0,131.3,51.90856,9.55333,52.7803440247,18.14856,5.29333,18.90475,33.76,4.26,34.0277122358,132.41
2021-06-22 11:30:00,105.36128,13.40579,106.2107081643,17.23128,5.02579,17.94925,88.13,8.38,88.527517191,131.0,105.79128,13.03579,106.591400896,17.23128,5.02579,17.94925,88.56,8.01,88.9215030237,132.13,17.23128,5.02579,17.94925,17.23128,5.02579,17.94925,0.0,0.0,0.0,131.0,51.31128,10.31579,52.3379688043,17.23128,5.02579,17.94925,34.08,5.29,34.4881211434,132.13
2021-06-22 12:00:00,106.6244,21.5317,108.7767290382,16.3944,4.7817,17.0775,90.23,16.75,91.7715391611,130.65,108.2244,7.4817,108.4827018019,16.3944,4.7817,17.0775,91.83,2.7,91.869684336,131.75,16.3944,4.7817,17.0775,16.3944,4.7817,17.0775,0.0,0.0,0.0,130.65,50.2944,10.6717,51.4141211366,16.3944,4.7817,17.0775,33.9,5.89,34.4078784583,131.75
2021-06-22 12:30:00,106.90928,23.23729,109.4055108149,16.37928,4.77729,17.06175,90.53,18.46,92.3929245126,133.73,108.50928,5.75729,108.6619079267,16.37928,4.77729,17.06175,92.13,0.98,92.1352120527,134.82,16.37928,4.77729,17.06175,16.37928,4.77729,17.06175,0.0,0.0,0.0,133.73,51.25928,8.38729,51.9409320254,16.37928,4.77729,17.06175,34.88,3.61,35.066315746,134.82
2021-06-22 13:00:00,110.58584,23.11587,112.9759773331,14.38584,4.19587,14.98525,96.2,18.92,98.0428804146,133.73,112.28584,4.78587,112.3877858851,14.38584,4.19587,14.98525,97.9,0.59,97.9017778184,134.82,14.38584,4.19587,14.98525,14.38584,4.19587,14.98525,0.0,0.0,0.0,133.73,49.35584,8.46587,50.0766402324,14.38584,4.19587,14.98525,34.97,4.27,35.2297289232,134.82
2021-06-22 13:30:00,107.71216,23.741880000000002,110.2977165575,15.81216,4.61188,16.471,91.9,19.13,93.8699467348,134.01,109.34216,5.05188,109.4588025012,15.81216,4.61188,16.471,93.53,0.44,93.5310349563,135.13,15.81216,4.61188,16.471,15.81216,4.61188,16.471,0.0,0.0,0.0,134.01,50.18216,9.67188,51.10571832,15.81216,4.61188,16.471,34.37,5.06,34.7404735143,135.13
2021-06-22 14:00:00,107.58144,23.51792,110.1220177512,14.94144,4.35792,15.564,92.64,19.16,94.6006088775,134.36,109.21144,4.89792,109.3212159062,14.94144,4.35792,15.564,94.27,0.54,94.2715466087,135.5,14.94144,4.35792,15.564,14.94144,4.35792,15.564,0.0,0.0,0.0,134.36,48.51144,9.16792,49.370138424,14.94144,4.35792,15.564,33.57,4.8100000000000005,33.9128441744,135.5
2021-06-22 14:30:00,106.90256,23.72033,109.502563394,13.85256,4.04033,14.42975,93.05,19.68,95.1083850142,134.72,108.54256,4.27033,108.6265301373,13.85256,4.04033,14.42975,94.69,0.23,94.6902793321,135.83,13.85256,4.04033,14.42975,13.85256,4.04033,14.42975,0.0,0.0,0.0,134.72,47.67256,8.93033,48.5017914191,13.85256,4.04033,14.42975,33.82,4.89,34.1716915004,135.83
2021-06-22 15:00:00,108.23848,22.54414,110.5613259736,11.80848,3.44414,12.3005,96.43,19.1,98.3033819357,135.02,109.92848,4.17414,110.0077004571,11.80848,3.44414,12.3005,98.12,0.73,98.1227155148,136.13,11.80848,3.44414,12.3005,11.80848,3.44414,12.3005,0.0,0.0,0.0,135.02,45.92848,8.60414,46.7274705099,11.80848,3.44414,12.3005,34.12,5.16,34.5079700939,136.13
2021-06-22 15:30:00,108.14712,22.71791,110.5074793806,10.58712,3.08791,11.02825,97.56,19.63,99.5152777216,135.08,109.83712,3.35791,109.8884365594,10.58712,3.08791,11.02825,99.25,0.27,99.2503672537,136.17,10.58712,3.08791,11.02825,10.58712,3.08791,11.02825,0.0,0.0,0.0,135.08,44.99712,8.84791,45.8587649165,10.58712,3.08791,11.02825,34.41,5.76,34.8887618009,136.17
2021-06-22 16:00:00,114.0044,22.1192,116.1303673808,9.9744,2.9092000000000002,10.39,104.03,19.21,105.788775397,135.15,115.8044,3.4992,115.8572546714,9.9744,2.9092000000000002,10.39,105.83,0.59,105.8316446059,136.27,9.9744,2.9092000000000002,10.39,9.9744,2.9092000000000002,10.39,0.0,0.0,0.0,135.15,45.4844,8.5592,46.2827240771,9.9744,2.9092000000000002,10.39,35.51,5.65,35.9566767096,136.27
2021-06-22 16:30:00,116.92512,23.66566,119.296048343,10.30512,3.00566,10.7345,106.62,20.66,108.6032227883,135.19,118.62512,5.57566,118.756082284,10.30512,3.00566,10.7345,108.32,2.5700000000000003,108.3504836168,136.34,10.30512,3.00566,10.7345,10.30512,3.00566,10.7345,0.0,0.0,0.0,135.19,46.34512,7.69566,46.9797119047,10.30512,3.00566,10.7345,36.04,4.69,36.3438811906,136.34
2021-06-22 17:00:00,118.78536,15.43198,119.7835871773,10.15536,2.96198,10.5785,108.63,12.47,109.3433939477,135.19,119.21536,15.40198,120.2061689259,10.15536,2.96198,10.5785,109.06,12.44,109.7671954639,136.34,10.15536,2.96198,10.5785,10.15536,2.96198,10.5785,0.0,0.0,0.0,135.19,47.30536,7.35198,47.8732565703,10.15536,2.96198,10.5785,37.15,4.39,37.4084829952,136.34
2021-06-22 17:30:00,119.80856,14.52833,120.6862188564,9.62856,2.80833,10.02975,110.18,11.72,110.8015830212,132.29,120.24856,14.48833,121.1182392882,9.62856,2.80833,10.02975,110.62,11.68,111.2349171798,133.42,9.62856,2.80833,10.02975,9.62856,2.80833,10.02975,0.0,0.0,0.0,132.29,46.04856,10.64833,47.2636944161,9.62856,2.80833,10.02975,36.42,7.84,37.2542883438,133.42
2021-06-22 18:00:00,123.16056,14.73558,124.0389489533,10.03056,2.92558,10.4485,113.13,11.81,113.7447713084,132.29,123.59056,14.70558,124.4623662167,10.03056,2.92558,10.4485,113.56,11.78,114.1693566593,133.38,10.03056,2.92558,10.4485,10.03056,2.92558,10.4485,0.0,0.0,0.0,132.29,46.91056,8.78558,47.7261674079,10.03056,2.92558,10.4485,36.88,5.86,37.342656574,133.38
2021-06-22 18:30:00,122.8144,14.20295,123.6329269898,9.4044,2.74295,9.79625,113.41,11.46,113.9875418631,132.21,123.2644,14.17295,124.0765280747,9.4044,2.74295,9.79625,113.86,11.43,114.4322703611,133.32,9.4044,2.74295,9.79625,9.4044,2.74295,9.79625,0.0,0.0,0.0,132.21,45.7244,10.71295,46.962624001,9.4044,2.74295,9.79625,36.32,7.97,37.1841807762,133.32
2021-06-22 19:00:00,121.75752,14.05011,122.5654897088,8.77752,2.56011,9.14325,112.98,11.49,113.5627601813,132.48,122.21752,14.02011,123.0190460025,8.77752,2.56011,9.14325,113.44,11.46,114.0173899017,133.6,8.77752,2.56011,9.14325,8.77752,2.56011,9.14325,0.0,0.0,0.0,132.48,44.43752,10.74011,45.7169896927,8.77752,2.56011,9.14325,35.66,8.18,36.5861722513,133.6
2021-06-22 19:30:00,120.28336,15.30723,121.2534452424,9.21336,2.68723,9.59725,111.07,12.62,111.7846559238,132.83,120.71336,15.26723,121.6749916555,9.21336,2.68723,9.59725,111.5,12.58,112.2074257792,133.91,9.21336,2.68723,9.59725,9.21336,2.68723,9.59725,0.0,0.0,0.0,132.83,44.09336,9.00723,45.0039396982,9.21336,2.68723,9.59725,34.88,6.32,35.4479449334,133.91
2021-06-22 20:00:00,119.89104,14.70822,120.7898721245,8.53104,2.48822,8.8865,111.36,12.22,112.0284695959,132.83,120.33104,14.68822,121.224184857,8.53104,2.48822,8.8865,111.8,12.2,112.463683027,133.91,8.53104,2.48822,8.8865,8.53104,2.48822,8.8865,0.0,0.0,0.0,132.83,43.08104,10.54822,44.3535900762,8.53104,2.48822,8.8865,34.55,8.06,35.4776845355,133.91
2021-06-22 20:30:00,115.9464,16.8277,117.1611674585,8.6664,2.5277000000000003,9.0275,107.28,14.3,108.2288704552,132.54,116.3664,16.8077,117.5739674769,8.6664,2.5277000000000003,9.0275,107.7,14.28,108.6425717663,133.63,8.6664,2.5277000000000003,9.0275,8.6664,2.5277000000000003,9.0275,0.0,0.0,0.0,132.54,41.7264,9.9277,42.8911609105,8.6664,2.5277000000000003,9.0275,33.06,7.4,33.8780696026,133.63
2021-06-22 21:00:00,113.90912,17.83516,115.2969234256,8.34912,2.43516,8.697,105.56,15.4,106.6774277905,133.21,114.32912,17.79516,115.7057275998,8.34912,2.43516,8.697,105.98,15.36,107.0873008344,134.31,8.34912,2.43516,8.697,8.34912,2.43516,8.697,0.0,0.0,0.0,133.21,40.78912,9.82516,41.9557633633,8.34912,2.43516,8.697,32.44,7.39,33.2710940608,134.31
2021-06-22 21:30:00,111.024,18.98575,112.6356394711,8.694,2.53575,9.05625,102.33,16.45,103.6437716411,133.64,111.414,18.96575,113.0167203075,8.694,2.53575,9.05625,102.72,16.43,104.0256857704,134.71,8.694,2.53575,9.05625,8.694,2.53575,9.05625,0.0,0.0,0.0,133.64,39.944,10.37575,41.2695932142,8.694,2.53575,9.05625,31.25,7.84,32.2184434757,134.71
2021-06-22 22:00:00,109.40744,19.38842,111.1120999597,8.73744,2.54842,9.1015,100.67,16.84,102.0687733834,133.64,109.80744,19.36842,111.5025092662,8.73744,2.54842,9.1015,101.07,16.82,102.4600278157,134.71,8.73744,2.54842,9.1015,8.73744,2.54842,9.1015,0.0,0.0,0.0,133.64,39.47744,10.44842,40.8367206011,8.73744,2.54842,9.1015,30.74,7.9,31.7388972713,134.71
2021-06-22 22:30:00,109.20744,20.07217,111.0367369831,8.64744,2.52217,9.00775,100.56,17.55,102.0799495494,133.77,109.61744,20.06217,111.4382062726,8.64744,2.52217,9.00775,100.97,17.54,102.4821569835,134.81,8.64744,2.52217,9.00775,8.64744,2.52217,9.00775,0.0,0.0,0.0,133.77,39.71744,10.13217,40.9894609511,8.64744,2.52217,9.00775,31.07,7.61,31.9883885183,134.81
2021-06-22 23:00:00,103.56616,20.99388,105.6725721018,8.03616,2.34388,8.371,95.53,18.65,97.3334649542,133.65,103.92616,20.97388,106.0214618584,8.03616,2.34388,8.371,95.89,18.63,97.6830026156,134.75,8.03616,2.34388,8.371,8.03616,2.34388,8.371,0.0,0.0,0.0,133.65,37.06616,10.45388,38.5121256775,8.03616,2.34388,8.371,29.03,8.11,30.1415493961,134.75
2021-06-22 23:30:00,98.9744,22.52795,101.5058638038,7.3644,2.14795,7.67125,91.61,20.38,93.8495418209,134.97,99.3444,22.50795,101.8622482795,7.3644,2.14795,7.67125,91.98,20.36,94.2064222864,136.06,7.3644,2.14795,7.67125,7.3644,2.14795,7.67125,0.0,0.0,0.0,134.97,34.5444,10.21795,36.0239097484,7.3644,2.14795,7.67125,27.18,8.07,28.3527300273,136.06
2021-06-23 00:00:00,94.32128,23.14454,97.1193780491,7.18128,2.09454,7.4805,87.14,21.05,89.6464282613,134.97,94.68128,23.13454,97.4666698079,7.18128,2.09454,7.4805,87.5,21.04,89.9940642487,136.06,7.18128,2.09454,7.4805,7.18128,2.09454,7.4805,0.0,0.0,0.0,134.97,32.66128,10.47454,34.2997842479,7.18128,2.09454,7.4805,25.48,8.38,26.8226546039,136.06
2021-06-23 00:30:00,90.34128,24.45329,93.5922553626,6.73128,1.9632900000000002,7.01175,83.61,22.49,86.5819392252,134.97,90.66128,24.43329,93.8959709011,6.73128,1.9632900000000002,7.01175,83.93,22.47,86.8858204772,135.97,6.73128,1.9632900000000002,7.01175,6.73128,1.9632900000000002,7.01175,0.0,0.0,0.0,134.97,31.22128,10.71329,33.0082248457,6.73128,1.9632900000000002,7.01175,24.49,8.75,26.0062031062,135.97
2021-06-23 01:00:00,87.8792,24.82935,91.3194963524,6.6492,1.9393500000000001,6.9262500000000005,81.23,22.89,84.3935127839,135.42,88.2092,24.63935,91.5858096708,6.6492,1.9393500000000001,6.9262500000000005,81.56,22.7,84.6600472478,136.47,6.6492,1.9393500000000001,6.9262500000000005,6.6492,1.9393500000000001,6.9262500000000005,0.0,0.0,0.0,135.42,30.2192,11.04935,32.1758944563,6.6492,1.9393500000000001,6.9262500000000005,23.57,9.11,25.2692896616,136.47
2021-06-23 01:30:00,87.1496,24.9253,90.6439372504,6.6696,1.9453,6.9475,80.48,22.98,83.6965399524,133.71,87.4696,24.9253,90.9516437688,6.6696,1.9453,6.9475,80.8,22.98,84.0042879858,134.67,6.6696,1.9453,6.9475,6.6696,1.9453,6.9475,0.0,0.0,0.0,133.71,30.0696,11.1653,32.0756101774,6.6696,1.9453,6.9475,23.4,9.22,25.1509125083,134.67
2021-06-23 02:00:00,87.25536,25.28698,90.8456339416,6.67536,1.94698,6.9535,80.58,23.34,83.8921450435,133.71,87.57536,25.28698,91.1530308692,6.67536,1.94698,6.9535,80.9,23.34,84.1995581936,134.67,6.67536,1.94698,6.9535,6.67536,1.94698,6.9535,0.0,0.0,0.0,133.71,30.09536,11.30698,32.1493155487,6.67536,1.94698,6.9535,23.42,9.36,25.221141925,134.67
2021-06-23 02:30:00,86.3736,26.3248,90.2961453884,6.6336,1.9348,6.91,79.74,24.39,83.3866877865,133.84,86.6836,26.3248,90.5927237917,6.6336,1.9348,6.91,80.05,24.39,83.6831799109,134.87,6.6336,1.9348,6.91,6.6336,1.9348,6.91,0.0,0.0,0.0,133.84,29.7836,10.3148,31.5191676286,6.6336,1.9348,6.91,23.15,8.38,24.6200507717,134.87
2021-06-23 03:00:00,84.3484,27.6362,88.7604198559,6.6384,1.9362,6.915,77.71,25.7,81.849459986,134.11,84.6684,27.6362,89.0645693247,6.6384,1.9362,6.915,78.03,25.7,82.1533377289,135.13,6.6384,1.9362,6.915,6.6384,1.9362,6.915,0.0,0.0,0.0,134.11,29.1284,9.3062,30.5788986885,6.6384,1.9362,6.915,22.49,7.37,23.6667910795,135.13
2021-06-23 03:30:00,83.566,27.80925,88.0717363378,6.786,1.97925,7.06875,76.78,25.83,81.0083779618,134.37,83.866,27.80925,88.356439163,6.786,1.97925,7.06875,77.08,25.83,81.2927752017,135.36,6.786,1.97925,7.06875,6.786,1.97925,7.06875,0.0,0.0,0.0,134.37,29.206,9.39925,30.6812049399,6.786,1.97925,7.06875,22.42,7.42,23.6159437669,135.36
2021-06-23 04:00:00,82.4496,28.16655,87.1280154661,6.8796,2.00655,7.16625,75.57,26.16,79.9698099285,134.31,82.7496,28.17655,87.4151832925,6.8796,2.00655,7.16625,75.87,26.17,80.2566246487,135.27,6.8796,2.00655,7.16625,6.8796,2.00655,7.16625,0.0,0.0,0.0,134.31,28.9396,9.57655,30.4829584861,6.8796,2.00655,7.16625,22.06,7.57,23.3227035311,135.27
2021-06-23 04:30:00,81.39504,28.51772,86.2462340662,7.29504,2.12772,7.599,74.1,26.39,78.6590242757,134.31,81.67504,28.52772,86.5138310757,7.29504,2.12772,7.599,74.38,26.4,78.9261959048,135.33,7.29504,2.12772,7.599,7.29504,2.12772,7.599,0.0,0.0,0.0,134.31,28.73504,10.39772,30.5583884555,7.29504,2.12772,7.599,21.44,8.27,22.9796975611,135.33
2021-06-23 05:00:00,80.68784,28.08937,85.4373468154,7.4378400000000005,2.16937,7.74775,73.25,25.92,77.7007651185,134.56,80.97784,28.08937,85.7112785931,7.4378400000000005,2.16937,7.74775,73.54,25.92,77.9742136863,135.6,7.4378400000000005,2.16937,7.74775,7.4378400000000005,2.16937,7.74775,0.0,0.0,0.0,134.56,28.37784,11.67937,30.6872854235,7.4378400000000005,2.16937,7.74775,20.94,9.51,22.9983412445,135.6
2021-06-23 05:30:00,82.35352,27.67561,86.8794661889,7.73352,2.25561,8.05575,74.62,25.42,78.8309634598,134.56,82.64352,27.67561,87.1544077305,7.73352,2.25561,8.05575,74.91,25.42,79.1055276198,135.66,7.73352,2.25561,8.05575,7.73352,2.25561,8.05575,0.0,0.0,0.0,134.56,29.02352,12.23561,31.4972199609,7.73352,2.25561,8.05575,21.29,9.98,23.513070833,135.66
2021-06-23 06:00:00,85.55064,27.05727,89.7274086568,7.67064,2.23727,7.99025,77.88,24.82,81.7393834085,134.41,85.86064,27.06727,90.0260329375,7.67064,2.23727,7.99025,78.19,24.83,82.0378266411,135.47,7.67064,2.23727,7.99025,7.67064,2.23727,7.99025,0.0,0.0,0.0,134.41,30.46064,10.28727,32.150871112,7.67064,2.23727,7.99025,22.79,8.05,24.1699524203,135.47
2021-06-23 06:30:00,93.68664,22.506520000000002,96.3521144397,8.45664,2.46652,8.809,85.23,20.04,87.5542945834,133.96,94.03664,22.49652,96.69013949,8.45664,2.46652,8.809,85.58,20.03,87.89276022519999,135.01,8.45664,2.46652,8.809,8.45664,2.46652,8.809,0.0,0.0,0.0,133.96,33.89664,12.38652,36.0888913795,8.45664,2.46652,8.809,25.44,9.92,27.3056770654,135.01
2021-06-23 07:00:00,100.61912,18.46766,102.29986205,8.52912,2.48766,8.8845,92.09,15.98,93.4661890739,132.12,100.98912,18.43766,102.6584125372,8.52912,2.48766,8.8845,92.46,15.95,93.8256580046,133.19,8.52912,2.48766,8.8845,8.52912,2.48766,8.8845,0.0,0.0,0.0,132.12,36.41912,12.92766,38.6455261919,8.52912,2.48766,8.8845,27.89,10.44,29.7799546675,133.19
2021-06-23 07:30:00,109.86776,20.98018,111.8529956695,8.05776,2.35018,8.3935,101.81,18.63,103.5004975833,131.27,111.11776,9.23018,111.5004610316,8.05776,2.35018,8.3935,103.06,6.88,103.2893895809,132.34,8.05776,2.35018,8.3935,8.05776,2.35018,8.3935,0.0,0.0,0.0,131.27,39.45776,10.86018,40.9250330953,8.05776,2.35018,8.3935,31.4,8.51,32.532754264,132.34
2021-06-23 08:00:00,115.52592,22.36881,117.6715847291,8.15592,2.37881,8.49575,107.37,19.99,109.215003548,132.77,117.44592,3.06881,117.4860064836,8.15592,2.37881,8.49575,109.29,0.6900000000000001,109.2921781282,133.83,8.15592,2.37881,8.49575,8.15592,2.37881,8.49575,0.0,0.0,0.0,132.77,41.71592,9.28881,42.7375709729,8.15592,2.37881,8.49575,33.56,6.91,34.2640000584,133.83
2021-06-23 08:30:00,116.98208,18.15144,118.3819319626,8.54208,2.49144,8.898,108.44,15.66,109.5649086159,133.42,118.89208,6.32144,119.0600154981,8.54208,2.49144,8.898,110.35,3.83,110.4164453331,134.55,8.54208,2.49144,8.898,8.54208,2.49144,8.898,0.0,0.0,0.0,133.42,43.07208,8.22144,43.8496995566,8.54208,2.49144,8.898,34.53,5.73,35.0021970739,134.55
2021-06-23 09:00:00,116.3704,16.69845,117.5623588933,8.6004,2.50845,8.95875,107.77,14.19,108.7001793927,132.23,118.2904,7.82845,118.5491601048,8.6004,2.50845,8.95875,109.69,5.32,109.8189350704,133.3,8.6004,2.50845,8.95875,8.6004,2.50845,8.95875,0.0,0.0,0.0,132.23,43.0304,7.9384500000000005,43.7565345127,8.6004,2.50845,8.95875,34.43,5.43,34.8555562285,133.3
2021-06-23 09:30:00,116.50184,16.10137,117.6092378993,8.54184,2.49137,8.89775,107.96,13.61,108.8144921414,132.33,118.43184,8.35137,118.7259285357,8.54184,2.49137,8.89775,109.89,5.86,110.0461344164,133.46,8.54184,2.49137,8.89775,8.54184,2.49137,8.89775,0.0,0.0,0.0,132.33,43.57184,7.66137,44.2402738606,8.54184,2.49137,8.89775,35.03,5.17,35.4094591882,133.46
2021-06-23 10:00:00,114.24344,16.30642,115.4013124546,9.07344,2.64642,9.4515,105.17,13.66,106.0534040001,132.18,116.11344,8.51642,116.4253424227,9.07344,2.64642,9.4515,107.04,5.87,107.2008325527,133.32,9.07344,2.64642,9.4515,9.07344,2.64642,9.4515,0.0,0.0,0.0,132.18,43.46344,7.89642,44.1749257549,9.07344,2.64642,9.4515,34.39,5.25,34.7884262363,133.32
2021-06-23 10:30:00,111.92904,15.70097,113.0249107687,9.08904,2.65097,9.46775,102.84,13.05,103.66469071,132.35,113.76904,9.21097,114.1413002855,9.08904,2.65097,9.46775,104.68,6.5600000000000005,104.885346927,133.54,9.08904,2.65097,9.46775,9.08904,2.65097,9.46775,0.0,0.0,0.0,132.35,43.03904,9.34097,44.0410341007,9.08904,2.65097,9.46775,33.95,6.69,34.6028698232,133.54
2021-06-23 11:00:00,111.39904,16.08222,112.5539155829,8.81904,2.57222,9.1865,102.58,13.51,103.4658228595,132.57,113.22904,8.51222,113.5485507994,8.81904,2.57222,9.1865,104.41,5.94,104.5788300757,133.79,8.81904,2.57222,9.1865,8.81904,2.57222,9.1865,0.0,0.0,0.0,132.57,43.47904,7.06222,44.0488577678,8.81904,2.57222,9.1865,34.66,4.49,34.949616593,133.79
2021-06-23 11:30:00,110.2708,16.10815,111.4411137286,8.5308,2.48815,8.88625,101.74,13.62,102.6476107856,131.98,112.1008,8.14815,112.3965377984,8.5308,2.48815,8.88625,103.57,5.66,103.7245414548,133.16,8.5308,2.48815,8.88625,8.5308,2.48815,8.88625,0.0,0.0,0.0,131.98,43.5308,6.22815,43.9740878366,8.5308,2.48815,8.88625,35.0,3.74,35.1992556739,133.16
2021-06-23 12:00:00,110.324,15.81075,111.4511767168,8.334,2.43075,8.68125,101.99,13.38,102.8639125252,131.4,112.144,8.42075,112.4597073025,8.334,2.43075,8.68125,103.81,5.99,103.982672595,132.58,8.334,2.43075,8.68125,8.334,2.43075,8.68125,0.0,0.0,0.0,131.4,43.354,6.03075,43.7714434485,8.334,2.43075,8.68125,35.02,3.6,35.2045508422,132.58
2021-06-23 12:30:00,110.36568,16.83999,111.6430409164,8.60568,2.50999,8.96425,101.76,14.33,102.764033105,132.04,112.17568,7.62999,112.4348697285,8.60568,2.50999,8.96425,103.57,5.12,103.6964767965,133.2,8.60568,2.50999,8.96425,8.60568,2.50999,8.96425,0.0,0.0,0.0,132.04,43.17568,6.52999,43.6666934043,8.60568,2.50999,8.96425,34.57,4.02,34.8029495876,133.2
2021-06-23 13:00:00,109.07744,17.94717,110.5440583114,8.76744,2.55717,9.13275,100.31,15.39,101.483733672,132.04,110.87744,6.72717,111.0813283912,8.76744,2.55717,9.13275,102.11,4.17,102.1951124076,133.2,8.76744,2.55717,9.13275,8.76744,2.55717,9.13275,0.0,0.0,0.0,132.04,42.90744,6.9171700000000005,43.4614271298,8.76744,2.55717,9.13275,34.14,4.36,34.4172805434,133.2
2021-06-23 13:30:00,108.20568,17.07249,109.5442335272,8.54568,2.49249,8.90175,99.66,14.58,100.7208617914,132.74,110.00568,7.56249,110.2653204197,8.54568,2.49249,8.90175,101.46,5.07,101.5865960646,133.94,8.54568,2.49249,8.90175,8.54568,2.49249,8.90175,0.0,0.0,0.0,132.74,42.44568,8.20249,43.2309679843,8.54568,2.49249,8.90175,33.9,5.71,34.3775231801,133.94
2021-06-23 14:00:00,106.07304,16.68297,107.3769589012,8.27304,2.41297,8.617750000000001,97.8,14.27,98.8355851908,132.74,107.84304,7.76297,108.1220836817,8.27304,2.41297,8.617750000000001,99.57,5.35,99.7136269524,133.94,8.27304,2.41297,8.617750000000001,8.27304,2.41297,8.617750000000001,0.0,0.0,0.0,132.74,41.78304,8.44297,42.6275283598,8.27304,2.41297,8.617750000000001,33.51,6.03,34.0482158123,133.94
2021-06-23 14:30:00,106.78088,16.58484,108.0611551456,8.45088,2.46484,8.803,98.33,14.12,99.3386294449,132.52,108.55088,7.95484,108.8419635444,8.45088,2.46484,8.803,100.1,5.49,100.2504369068,133.69,8.45088,2.46484,8.803,8.45088,2.46484,8.803,0.0,0.0,0.0,132.52,41.98088,7.48484,42.6429022863,8.45088,2.46484,8.803,33.53,5.02,33.9037062871,133.69
2021-06-23 15:00:00,107.61568,15.96124,108.7929030967,8.33568,2.43124,8.683,99.28,13.53,100.1977010714,132.52,109.40568,8.56124,109.7401368989,8.33568,2.43124,8.683,101.07,6.13,101.2557247764,133.69,8.33568,2.43124,8.683,8.33568,2.43124,8.683,0.0,0.0,0.0,132.52,41.67568,9.14124,42.6664337882,8.33568,2.43124,8.683,33.34,6.71,34.0085239315,133.69
2021-06-23 15:30:00,107.8996,15.9153,109.0670456841,8.5896,2.5053,8.9475,99.31,13.41,100.2112977663,132.72,109.6896,8.8253,110.0440560333,8.5896,2.5053,8.9475,101.1,6.32,101.2973464608,133.92,8.5896,2.5053,8.9475,8.5896,2.5053,8.9475,0.0,0.0,0.0,132.72,41.4396,10.1953,42.6753393689,8.5896,2.5053,8.9475,32.85,7.69,33.7380882683,133.92
2021-06-23 16:00:00,109.80792,17.14856,111.1388879052,8.25792,2.40856,8.602,101.55,14.74,102.6141807939,132.84,111.61792,7.43856,111.86550960860001,8.25792,2.40856,8.602,103.36,5.03,103.4823197459,134.05,8.25792,2.40856,8.602,8.25792,2.40856,8.602,0.0,0.0,0.0,132.84,41.64792,8.02856,42.4147028281,8.25792,2.40856,8.602,33.39,5.62,33.8596588878,134.05
2021-06-23 16:30:00,111.72792,18.67481,113.2778735502,8.58792,2.50481,8.94575,103.14,16.17,104.3998491378,133.49,113.57792,6.18481,113.7461902055,8.58792,2.50481,8.94575,104.99,3.68,105.0544739647,134.67,8.58792,2.50481,8.94575,8.58792,2.50481,8.94575,0.0,0.0,0.0,133.49,42.16792,8.64481,43.0449325364,8.58792,2.50481,8.94575,33.58,6.14,34.1367250919,134.67
2021-06-23 17:00:00,114.33472,19.90471,116.0544082647,8.24472,2.40471,8.58825,106.09,17.5,107.523662977,133.49,116.21472,4.88471,116.3173311956,8.24472,2.40471,8.58825,107.97,2.48,107.99847823,134.67,8.24472,2.40471,8.58825,8.24472,2.40471,8.58825,0.0,0.0,0.0,133.49,42.47472,8.72471,43.3615313805,8.24472,2.40471,8.58825,34.23,6.32,34.8085521101,134.67
2021-06-23 17:30:00,117.30216,22.15188,119.3754687036,7.41216,2.16188,7.721,109.89,19.99,111.6933847638,134.01,119.25216,2.6918800000000003,119.2825380456,7.41216,2.16188,7.721,111.84,0.53,111.8412558048,135.12,7.41216,2.16188,7.721,7.41216,2.16188,7.721,0.0,0.0,0.0,134.01,42.57216,6.70188,43.09645,7.41216,2.16188,7.721,35.16,4.54,35.451899808,135.12
2021-06-23 18:00:00,119.50744,23.00967,121.70239574,7.26744,2.11967,7.57025,112.24,20.89,114.1674634035,135.03,121.51744,2.62967,121.5458900517,7.26744,2.11967,7.57025,114.25,0.51,114.2511382875,136.16,7.26744,2.11967,7.57025,7.26744,2.11967,7.57025,0.0,0.0,0.0,135.03,43.04744,5.88967,43.4484787221,7.26744,2.11967,7.57025,35.78,3.77,35.9780669297,136.16
2021-06-23 18:30:00,121.12248,12.54114,121.7700100758,7.03248,2.05114,7.3255,114.09,10.49,114.5712363554,135.55,121.65248,11.30114,122.1762728825,7.03248,2.05114,7.3255,114.62,9.25,114.99263846,136.67,7.03248,2.05114,7.3255,7.03248,2.05114,7.3255,0.0,0.0,0.0,135.55,43.15248,7.76114,43.8448608648,7.03248,2.05114,7.3255,36.12,5.71,36.5685452267,136.67
2021-06-23 19:00:00,120.88496,11.87478,121.4668018606,6.80496,1.9847800000000002,7.0885,114.08,9.89,114.5078971076,132.46,121.35496,11.81478,121.928730589,6.80496,1.9847800000000002,7.0885,114.55,9.83,114.971002431,133.61,6.80496,1.9847800000000002,7.0885,6.80496,1.9847800000000002,7.0885,0.0,0.0,0.0,132.46,42.73496,7.69478,43.4221884001,6.80496,1.9847800000000002,7.0885,35.93,5.71,36.3808878396,133.61
2021-06-23 19:30:00,121.32984,12.64912,121.9874186595,7.05984,2.05912,7.354,114.27,10.59,114.7596662595,131.87,121.78984,12.58912,122.4387645707,7.05984,2.05912,7.354,114.73,10.53,115.2122120263,132.97,7.05984,2.05912,7.354,7.05984,2.05912,7.354,0.0,0.0,0.0,131.87,43.51984,6.85912,44.0570539278,7.05984,2.05912,7.354,36.46,4.8,36.7746053684,132.97
2021-06-23 20:00:00,120.3944,13.1492,121.110334043,7.0944,2.0692,7.39,113.3,11.08,113.8404866469,130.68,120.8444,13.0992,121.5522852603,7.0944,2.0692,7.39,113.75,11.03,114.2835219968,131.8,7.0944,2.0692,7.39,7.0944,2.0692,7.39,0.0,0.0,0.0,130.68,42.7244,7.1892,43.3250383958,7.0944,2.0692,7.39,35.63,5.12,35.995990054399996,131.8
2021-06-23 20:30:00,116.99872,17.72796,118.3341922159,8.11872,2.36796,8.457,108.88,15.36,109.9581011113,130.68,117.98872,10.53796,118.4583751712,8.11872,2.36796,8.457,109.87,8.17,110.1733443261,131.84,8.11872,2.36796,8.457,8.11872,2.36796,8.457,0.0,0.0,0.0,130.68,42.23872,8.86796,43.1595896853,8.11872,2.36796,8.457,34.12,6.5,34.7336206002,131.84
2021-06-23 21:00:00,114.16344,24.72267,116.8096804403,7.96344,2.32267,8.29525,106.2,22.4,108.5366297616,131.74,116.07344,4.85267,116.1748332453,7.96344,2.32267,8.29525,108.11,2.5300000000000002,108.1395995924,132.88,7.96344,2.32267,8.29525,7.96344,2.32267,8.29525,0.0,0.0,0.0,131.74,40.62344,10.47267,41.9516470995,7.96344,2.32267,8.29525,32.66,8.15,33.6615225443,132.88
2021-06-23 21:30:00,111.556,26.16425,114.5831973461,8.586,2.50425,8.94375,102.97,23.66,105.6532843787,134.36,113.416,6.15425,113.5828501538,8.586,2.50425,8.94375,104.83,3.65,104.893524109,134.98,8.586,2.50425,8.94375,8.586,2.50425,8.94375,0.0,0.0,0.0,134.36,40.506,10.33425,41.803501756,8.586,2.50425,8.94375,31.92,7.83,32.8663247109,134.98
2021-06-23 22:00:00,108.67792,27.71731,112.1567633679,9.00792,2.62731,9.38325,99.67,25.09,102.7794580643,134.36,110.48792,7.64731,110.7522542261,9.00792,2.62731,9.38325,101.48,5.02,101.6040885004,135.46,9.00792,2.62731,9.38325,9.00792,2.62731,9.38325,0.0,0.0,0.0,134.36,39.97792,9.67731,41.1325226112,9.00792,2.62731,9.38325,30.97,7.05,31.7622952571,135.46
2021-06-23 22:30:00,106.79832,28.67326,110.5804548456,8.78832,2.56326,9.1545,98.01,26.11,101.4282613476,134.61,108.59832,8.58326,108.9369884798,8.78832,2.56326,9.1545,99.81,6.02,99.9913821287,135.73,8.78832,2.56326,9.1545,8.78832,2.56326,9.1545,0.0,0.0,0.0,134.61,39.09832,9.57326,40.2532723372,8.78832,2.56326,9.1545,30.31,7.01,31.1100658951,135.73
2021-06-23 23:00:00,101.36136,29.54748,105.5802011525,8.63136,2.51748,8.991,92.73,27.03,96.5892012598,134.71,103.05136,9.41748,103.4807795071,8.63136,2.51748,8.991,94.42,6.9,94.6717824909,135.81,8.63136,2.51748,8.991,8.63136,2.51748,8.991,0.0,0.0,0.0,134.71,37.02136,10.06748,38.3658083428,8.63136,2.51748,8.991,28.39,7.55,29.3767697339,135.81
2021-06-23 23:30:00,94.98952,25.10486,98.2510198698,8.75952,2.55486,9.1245,86.23,22.55,89.1297671937,134.89,95.75952,18.54486,97.5386974644,8.75952,2.55486,9.1245,87.0,15.99,88.4572218646,135.96,8.75952,2.55486,9.1245,8.75952,2.55486,9.1245,0.0,0.0,0.0,134.89,35.20952,9.96486,36.5924682612,8.75952,2.55486,9.1245,26.45,7.41,27.4683563396,135.96
2021-06-24 00:00:00,90.896,22.65925,93.6777691161,8.226,2.39925,8.56875,82.67,20.26,85.1163703408,133.74,91.236,22.63925,94.0028900437,8.226,2.39925,8.56875,83.01,20.24,85.4418966316,134.87,8.226,2.39925,8.56875,8.226,2.39925,8.56875,0.0,0.0,0.0,133.74,33.346,9.97925,34.8071996369,8.226,2.39925,8.56875,25.12,7.58,26.2387271033,134.87
2021-06-24 00:30:00,87.5748,23.1339,90.57882161,7.8648,2.2939,8.1925,79.71,20.84,82.3892571881,133.21,87.9148,23.1139,90.902499593,7.8648,2.2939,8.1925,80.05,20.82,82.7132087396,134.35,7.8648,2.2939,8.1925,7.8648,2.2939,8.1925,0.0,0.0,0.0,133.21,31.6948,10.1839,33.2907219244,7.8648,2.2939,8.1925,23.83,7.89,25.102211058,134.35
2021-06-24 01:00:00,85.96376,24.16943,89.2968609743,7.64376,2.22943,7.96225,78.32,21.94,81.3350232065,133.8,86.28376,24.13943,89.5968711533,7.64376,2.22943,7.96225,78.64,21.91,81.6351499049,134.89,7.64376,2.22943,7.96225,7.64376,2.22943,7.96225,0.0,0.0,0.0,133.8,30.64376,9.59943,32.1121329603,7.64376,2.22943,7.96225,23.0,7.37,24.1519543723,134.89
2021-06-24 01:30:00,85.39216,24.27563,88.7757129026,7.56216,2.20563,7.87725,77.83,22.07,80.8986637714,134.37,85.70216,24.25563,89.0684894638,7.56216,2.20563,7.87725,78.14,22.05,81.1915149508,135.47,7.56216,2.20563,7.87725,7.56216,2.20563,7.87725,0.0,0.0,0.0,134.37,30.03216,11.40563,32.1250529955,7.56216,2.20563,7.87725,22.47,9.2,24.2804633399,135.47
2021-06-24 02:00:00,85.40464,23.96552,88.7034310633,7.42464,2.16552,7.734,77.98,21.8,80.9698734098,134.64,85.73464,23.94552,89.0158212005,7.42464,2.16552,7.734,78.31,21.78,81.2823750883,135.74,7.42464,2.16552,7.734,7.42464,2.16552,7.734,0.0,0.0,0.0,134.64,29.93464,11.25552,31.9807661322,7.42464,2.16552,7.734,22.51,9.09,24.2760828801,135.74
2021-06-24 02:30:00,84.09152,24.46086,87.5769228042,7.51152,2.19086,7.8245000000000005,76.58,22.27,79.7524250415,134.58,84.39152,24.43086,87.8566762873,7.51152,2.19086,7.8245000000000005,76.88,22.24,80.0321935224,135.65,7.51152,2.19086,7.8245000000000005,7.51152,2.19086,7.8245000000000005,0.0,0.0,0.0,134.58,29.48152,11.44086,31.6236193224,7.51152,2.19086,7.8245000000000005,21.97,9.25,23.8378564473,135.65
2021-06-24 03:00:00,82.19752,24.97761,85.908749819,7.63752,2.22761,7.95575,74.56,22.75,77.9535509133,134.77,82.49752,24.95761,86.1900406257,7.63752,2.22761,7.95575,74.86,22.73,78.234726944,135.82,7.63752,2.22761,7.95575,7.63752,2.22761,7.95575,0.0,0.0,0.0,134.77,28.77752,11.67761,31.0565972486,7.63752,2.22761,7.95575,21.14,9.45,23.1560380894,135.82
2021-06-24 03:30:00,81.17888,25.58884,85.1163867337,7.53888,2.19884,7.853,73.64,23.39,77.2653978182,134.87,81.47888,25.56884,85.3965658853,7.53888,2.19884,7.853,73.94,23.37,77.545344799,135.97,7.53888,2.19884,7.853,7.53888,2.19884,7.853,0.0,0.0,0.0,134.87,28.55888,11.75884,30.8849468997,7.53888,2.19884,7.853,21.02,9.56,23.0918600377,135.97
2021-06-24 04:00:00,81.70552,25.37661,85.5556212856,7.32552,2.13661,7.63075,74.38,23.24,77.9261316889,134.87,81.99552,25.35661,85.8267031335,7.32552,2.13661,7.63075,74.67,23.22,78.1970415041,135.97,7.32552,2.13661,7.63075,7.32552,2.13661,7.63075,0.0,0.0,0.0,134.87,28.24552,11.75661,30.5945628954,7.32552,2.13661,7.63075,20.92,9.62,23.0258724048,135.97
2021-06-24 04:30:00,81.94072,25.31771,85.762859291,7.50072,2.18771,7.81325,74.44,23.13,77.9506927487,134.97,82.24072,25.29771,86.0436526268,7.50072,2.18771,7.81325,74.74,23.11,78.2313217324,136.01,7.50072,2.18771,7.81325,7.50072,2.18771,7.81325,0.0,0.0,0.0,134.97,28.67072,11.80771,31.0069701964,7.50072,2.18771,7.81325,21.17,9.62,23.2532427846,136.01
2021-06-24 05:00:00,81.08984,25.38662,84.9708339741,7.11984,2.07662,7.4165,73.97,23.31,77.5558959719,134.97,81.37984,25.37662,85.2446549706,7.11984,2.07662,7.4165,74.26,23.3,77.8295419491,136.09,7.11984,2.07662,7.4165,7.11984,2.07662,7.4165,0.0,0.0,0.0,134.97,27.86984,11.64662,30.205491869,7.11984,2.07662,7.4165,20.75,9.57,22.8505448513,136.09
2021-06-24 05:30:00,82.59096,25.41528,86.4129801083,7.32096,2.13528,7.626,75.27,23.28,78.7878880286,135.05,82.91096,25.38528,86.710090121,7.32096,2.13528,7.626,75.59,23.25,79.0848316683,136.13,7.32096,2.13528,7.626,7.32096,2.13528,7.626,0.0,0.0,0.0,135.05,28.55096,11.54528,30.7969285352,7.32096,2.13528,7.626,21.23,9.41,23.2219938851,136.13
2021-06-24 06:00:00,85.17504,24.80272,88.7128083109,7.17504,2.09272,7.474,78.0,22.71,81.2388090755,135.05,85.48504,24.79272,89.0077020757,7.17504,2.09272,7.474,78.31,22.7,81.5337114328,136.17,7.17504,2.09272,7.474,7.17504,2.09272,7.474,0.0,0.0,0.0,135.05,29.33504,11.212720000000001,31.4049305301,7.17504,2.09272,7.474,22.16,9.12,23.9633052812,136.17
2021-06-24 06:30:00,94.01672,21.37196,96.4152701277,6.9667200000000005,2.03196,7.257,87.05,19.34,89.1725187488,132.92,94.36672,21.33196,96.7477666977,6.9667200000000005,2.03196,7.257,87.4,19.3,89.5055864178,134.01,6.9667200000000005,2.03196,7.257,6.9667200000000005,2.03196,7.257,0.0,0.0,0.0,132.92,32.60672,10.14196,34.147584714,6.9667200000000005,2.03196,7.257,25.64,8.11,26.8920378551,134.01
2021-06-24 07:00:00,102.10096,16.23903,103.3842934312,6.75096,1.96903,7.03225,95.35,14.27,96.4119048666,132.92,102.48096,16.20903,103.7549026122,6.75096,1.96903,7.03225,95.73,14.24,96.7833172608,134.01,6.75096,1.96903,7.03225,6.75096,1.96903,7.03225,0.0,0.0,0.0,132.92,34.96096,11.62903,36.8443084188,6.75096,1.96903,7.03225,28.21,9.66,29.8181102688,134.01
2021-06-24 07:30:00,111.03928,13.17729,111.818436202,6.77928,1.97729,7.06175,104.26,11.2,104.8598474155,131.46,111.46928,12.91729,112.215225191,6.77928,1.97729,7.06175,104.69,10.94,105.2600574767,132.56,6.77928,1.97729,7.06175,6.77928,1.97729,7.06175,0.0,0.0,0.0,131.46,38.38928,10.78729,39.8760886304,6.77928,1.97729,7.06175,31.61,8.81,32.8147558272,132.56
2021-06-24 08:00:00,118.57168,10.31299,119.019330618,7.14168,2.08299,7.43925,111.43,8.23,111.7335124302,131.79,119.00168,10.25299,119.4425537518,7.14168,2.08299,7.43925,111.86,8.17,112.1579622675,132.93,7.14168,2.08299,7.43925,7.14168,2.08299,7.43925,0.0,0.0,0.0,131.79,40.98168,9.64299,42.1008949045,7.14168,2.08299,7.43925,33.84,7.5600000000000005,34.6741863639,132.93
2021-06-24 08:30:00,122.50056,9.07808,122.8364715254,7.33056,2.13808,7.636,115.17,6.94,115.3789083845,131.85,122.96056,9.00808,123.2900840327,7.33056,2.13808,7.636,115.63,6.87,115.8339060897,132.99,7.33056,2.13808,7.636,7.33056,2.13808,7.636,0.0,0.0,0.0,131.85,43.83056,5.53808,44.179048428,7.33056,2.13808,7.636,36.5,3.4,36.6580141306,132.99
2021-06-24 09:00:00,124.09904,8.33597,124.3786964265,7.52904,2.19597,7.8427500000000006,116.57,6.14,116.7315916965,131.32,124.55904,8.275970000000001,124.8336738431,7.52904,2.19597,7.8427500000000006,117.03,6.08,117.1878291462,132.46,7.52904,2.19597,7.8427500000000006,7.52904,2.19597,7.8427500000000006,0.0,0.0,0.0,131.32,44.59904,5.13597,44.8937919624,7.52904,2.19597,7.8427500000000006,37.07,2.94,37.1864020846,132.46
2021-06-24 09:30:00,126.40968,7.14199,126.6112760336,7.54968,2.20199,7.86425,118.86,4.94,118.9626126142,131.32,126.86968,7.08199,127.0671880765,7.54968,2.20199,7.86425,119.32,4.88,119.4197504603,132.46,7.54968,2.20199,7.86425,7.54968,2.20199,7.86425,0.0,0.0,0.0,131.32,45.37968,4.8619900000000005,45.6393942079,7.54968,2.20199,7.86425,37.83,2.66,37.9234030646,132.46
2021-06-24 10:00:00,125.33888,7.56634,125.5670511745,8.55888,2.49634,8.9155,116.78,5.07,116.890005133,130.88,125.77888,7.49634,126.0020704887,8.55888,2.49634,8.9155,117.22,5.0,117.3265886319,132.04,8.55888,2.49634,8.9155,8.55888,2.49634,8.9155,0.0,0.0,0.0,130.88,45.92888,5.27634,46.2309612906,8.55888,2.49634,8.9155,37.37,2.7800000000000002,37.4732611338,132.04
2021-06-24 10:30:00,124.33944,7.49317,124.5650189105,8.47944,2.47317,8.83275,115.86,5.02,115.9687026745,131.27,124.80944,7.4331700000000005,125.0305895746,8.47944,2.47317,8.83275,116.33,4.96,116.4356925517,132.52,8.47944,2.47317,8.83275,8.47944,2.47317,8.83275,0.0,0.0,0.0,131.27,46.25944,5.10317,46.5400701886,8.47944,2.47317,8.83275,37.78,2.63,37.871431185,132.52
2021-06-24 11:00:00,124.62864,6.66752,124.8068657214,8.288640000000001,2.41752,8.634,116.34,4.25,116.4176021914,131.27,125.07864,6.60752,125.2530458903,8.288640000000001,2.41752,8.634,116.79,4.19,116.8651368031,132.52,8.288640000000001,2.41752,8.634,8.288640000000001,2.41752,8.634,0.0,0.0,0.0,131.27,46.20864,4.64752,46.4417684073,8.288640000000001,2.41752,8.634,37.92,2.23,37.9855143443,132.52
2021-06-24 11:30:00,125.79224,5.76232,125.9241516787,7.96224,2.32232,8.294,117.83,3.44,117.8802040209,130.92,126.25224,5.68232,126.3800493179,7.96224,2.32232,8.294,118.29,3.36,118.3377103885,132.11,7.96224,2.32232,8.294,7.96224,2.32232,8.294,0.0,0.0,0.0,130.92,46.35224,5.50232,46.6776785884,7.96224,2.32232,8.294,38.39,3.18,38.5214810203,132.11
2021-06-24 12:00:00,127.64944,5.70317,127.7767806777,7.51944,2.19317,7.83275,120.13,3.51,120.1812672591,130.81,128.13944,5.63317,128.2632008324,7.51944,2.19317,7.83275,120.62,3.44,120.6690432547,132.02,7.51944,2.19317,7.83275,7.51944,2.19317,7.83275,0.0,0.0,0.0,130.81,46.57944,4.86317,46.8326238125,7.51944,2.19317,7.83275,39.06,2.67,39.1511494084,132.02
2021-06-24 12:30:00,127.95728,5.22129,128.063762924,7.78728,2.27129,8.11175,120.17,2.95,120.2062036669,130.72,128.42728,5.15129,128.5305490413,7.78728,2.27129,8.11175,120.64,2.88,120.6743717614,131.92,7.78728,2.27129,8.11175,7.78728,2.27129,8.11175,0.0,0.0,0.0,130.72,47.39728,6.14129,47.7934890363,7.78728,2.27129,8.11175,39.61,3.87,39.7986055032,131.92
2021-06-24 13:00:00,126.84,5.60625,126.9638359497,7.77,2.26625,8.09375,119.07,3.34,119.116835502,130.48,127.31,5.54625,127.430753702,7.77,2.26625,8.09375,119.54,3.2800000000000002,119.584990697,131.67,7.77,2.26625,8.09375,7.77,2.26625,8.09375,0.0,0.0,0.0,130.48,46.96,6.33625,47.3855427748,7.77,2.26625,8.09375,39.19,4.07,39.4007741041,131.67
2021-06-24 13:30:00,127.0636,6.01105,127.2057041451,7.6836,2.24105,8.00375,119.38,3.77,119.4395131437,130.48,127.5436,5.93105,127.6814287791,7.6836,2.24105,8.00375,119.86,3.69,119.9167865647,131.71,7.6836,2.24105,8.00375,7.6836,2.24105,8.00375,0.0,0.0,0.0,130.48,46.5536,5.98105,46.9362400716,7.6836,2.24105,8.00375,38.87,3.74,39.0495134413,131.71
2021-06-24 14:00:00,125.72848,6.74039,125.9090288282,7.81848,2.28039,8.14425,117.91,4.46,117.994320626,130.88,126.16848,6.68039,126.3452134276,7.81848,2.28039,8.14425,118.35,4.4,118.4317630537,132.08,7.81848,2.28039,8.14425,7.81848,2.28039,8.14425,0.0,0.0,0.0,130.88,46.54848,4.33039,46.7494734501,7.81848,2.28039,8.14425,38.73,2.05,38.7842158616,132.08
2021-06-24 14:30:00,124.6628,6.82165,124.8493036126,7.8228,2.28165,8.14875,116.84,4.54,116.9281711137,131.23,125.1228,6.77165,125.3059069779,7.8228,2.28165,8.14875,117.3,4.49,117.3859024756,132.47,7.8228,2.28165,8.14875,7.8228,2.28165,8.14875,0.0,0.0,0.0,131.23,46.0828,4.50165,46.3021523103,7.8228,2.28165,8.14875,38.26,2.22,38.3243525712,132.47
2021-06-24 15:00:00,122.88872,7.14546,123.0962838669,8.17872,2.38546,8.5195,114.71,4.76,114.8087178746,131.23,123.34872,7.07546,123.5514826291,8.17872,2.38546,8.5195,115.17,4.69,115.2654544953,132.47,8.17872,2.38546,8.5195,8.17872,2.38546,8.5195,0.0,0.0,0.0,131.23,45.95872,4.65546,46.1939092506,8.17872,2.38546,8.5195,37.78,2.27,37.8481346964,132.47
2021-06-24 15:30:00,123.95864,7.44752,124.1821645197,7.32864,2.13752,7.634,116.63,5.31,116.750815843,131.36,124.41864,7.40752,124.6389559167,7.32864,2.13752,7.634,117.09,5.27,117.2085363785,132.5,7.32864,2.13752,7.634,7.32864,2.13752,7.634,0.0,0.0,0.0,131.36,45.77864,4.41752,45.9912857311,7.32864,2.13752,7.634,38.45,2.2800000000000002,38.5175401603,132.5
2021-06-24 16:00:00,126.45296,6.60253,126.6252127152,7.48296,2.18253,7.7947500000000005,118.97,4.42,119.0520781003,131.66,126.91296,6.54253,127.0814861212,7.48296,2.18253,7.7947500000000005,119.43,4.36,119.5095581952,132.82,7.48296,2.18253,7.7947500000000005,7.48296,2.18253,7.7947500000000005,0.0,0.0,0.0,131.66,45.56296,7.49253,46.1748993476,7.48296,2.18253,7.7947500000000005,38.08,5.31,38.4484395002,132.82
2021-06-24 16:30:00,128.10704,7.63997,128.3346517475,7.81704,2.27997,8.14275,120.29,5.36,120.4093588555,132.02,128.57704,7.56997,128.7996881245,7.81704,2.27997,8.14275,120.76,5.29,120.8758110624,133.17,7.81704,2.27997,8.14275,7.81704,2.27997,8.14275,0.0,0.0,0.0,132.02,45.09704,8.839970000000001,45.9552835522,7.81704,2.27997,8.14275,37.28,6.5600000000000005,37.8527674021,133.17
2021-06-24 17:00:00,129.48144,8.41417,129.7545435091,7.83144,2.28417,8.15775,121.65,6.13,121.804348855,132.02,129.97144,8.37417,130.2409380297,7.83144,2.28417,8.15775,122.14,6.09,122.2917319364,133.17,7.83144,2.28417,8.15775,7.83144,2.28417,8.15775,0.0,0.0,0.0,132.02,45.22144,8.91417,46.091659359,7.83144,2.28417,8.15775,37.39,6.63,37.9732669124,133.17
