Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-06-24 17:30:00,126.89272,9.39621,127.2401318428,7.87272,2.29621,8.20075,119.02,7.1,119.2315830642,132.08,127.34272,9.34621,127.6852379031,7.87272,2.29621,8.20075,119.47,7.05,119.6778316983,133.17,7.87272,2.29621,8.20075,7.87272,2.29621,8.20075,0.0,0.0,0.0,132.08,44.52272,9.38621,45.5013575002,7.87272,2.29621,8.20075,36.65,7.09,37.3294870042,133.17
2021-06-24 18:00:00,126.02376,10.31193,126.4449444812,7.10376,2.07193,7.39975,118.92,8.24,119.2051341176,132.31,126.48376,10.26193,126.8993646598,7.10376,2.07193,7.39975,119.38,8.19,119.660605464,133.44,7.10376,2.07193,7.39975,7.10376,2.07193,7.39975,0.0,0.0,0.0,132.31,43.82376,9.37193,44.8146740752,7.10376,2.07193,7.39975,36.72,7.3,37.4385950591,133.44
2021-06-24 18:30:00,127.79032,10.37926,128.2111341649,6.82032,1.98926,7.1045,120.97,8.39,121.2605995367,132.26,128.27032,10.33926,128.6863446145,6.82032,1.98926,7.1045,121.45,8.35,121.7367035861,133.42,6.82032,1.98926,7.1045,6.82032,1.98926,7.1045,0.0,0.0,0.0,132.26,44.28032,9.35926,45.2586178208,6.82032,1.98926,7.1045,37.46,7.37,38.178115459,133.42
2021-06-24 19:00:00,127.25304,10.55922,127.6903806724,7.40304,2.15922,7.7115,119.85,8.4,120.1440073412,132.26,127.72304,10.50922,128.154666914,7.40304,2.15922,7.7115,120.32,8.35,120.6093897671,133.42,7.40304,2.15922,7.7115,7.40304,2.15922,7.7115,0.0,0.0,0.0,132.26,44.12304,9.59922,45.1551512394,7.40304,2.15922,7.7115,36.72,7.44,37.4661447176,133.42
2021-06-24 19:30:00,124.99056,10.90558,125.4654205917,7.63056,2.22558,7.9485,117.36,8.68,117.6805506445,132.26,125.45056,10.87558,125.9210913416,7.63056,2.22558,7.9485,117.82,8.65,118.1371021314,133.33,7.63056,2.22558,7.9485,7.63056,2.22558,7.9485,0.0,0.0,0.0,132.26,43.79056,9.97558,44.912418566,7.63056,2.22558,7.9485,36.16,7.75,36.9811857571,133.33
2021-06-24 20:00:00,122.93104,13.15697,123.6331122922,7.60104,2.21697,7.91775,115.33,10.94,115.8477125368,132.26,123.39104,13.11697,124.0862750439,7.60104,2.21697,7.91775,115.79,10.9,116.3019092707,133.42,7.60104,2.21697,7.91775,7.60104,2.21697,7.91775,0.0,0.0,0.0,132.26,43.13104,8.89697,44.0391040629,7.60104,2.21697,7.91775,35.53,6.68,36.1525006051,133.42
2021-06-24 20:30:00,118.44896,15.37303,119.4423968968,8.71896,2.54303,9.08225,109.73,12.83,110.4775171698,132.92,118.87896,15.34303,119.8649894684,8.71896,2.54303,9.08225,110.16,12.8,110.9011523836,134.07,8.71896,2.54303,9.08225,8.71896,2.54303,9.08225,0.0,0.0,0.0,132.92,42.50896,9.08303,43.4685301599,8.71896,2.54303,9.08225,33.79,6.54,34.4170844204,134.07
2021-06-24 21:00:00,113.4844,17.07295,114.7614685557,8.9244,2.60295,9.29625,104.56,14.47,105.5564990894,133.01,113.8944,17.04295,115.1624786815,8.9244,2.60295,9.29625,104.97,14.44,105.9585508583,134.12,8.9244,2.60295,9.29625,8.9244,2.60295,9.29625,0.0,0.0,0.0,133.01,41.8344,9.47295,42.8935170517,8.9244,2.60295,9.29625,32.91,6.87,33.6194140342,134.12
2021-06-24 21:30:00,110.69768,18.41849,112.2195042373,9.21768,2.68849,9.60175,101.48,15.73,102.6918852685,133.75,111.09768,18.39849,112.6108295665,9.21768,2.68849,9.60175,101.88,15.71,103.0841331147,134.9,9.21768,2.68849,9.60175,9.21768,2.68849,9.60175,0.0,0.0,0.0,133.75,41.09768,9.51849,42.1855538456,9.21768,2.68849,9.60175,31.88,6.83,32.6034246667,134.9
2021-06-24 22:00:00,109.2388,18.39215,110.7762908165,9.7788,2.85215,10.18625,99.46,15.54,100.6666935982,133.75,109.6388,18.36215,111.1657996781,9.7788,2.85215,10.18625,99.86,15.51,101.0573089885,134.9,9.7788,2.85215,10.18625,9.7788,2.85215,10.18625,0.0,0.0,0.0,133.75,41.5388,9.65215,42.6454675794,9.7788,2.85215,10.18625,31.76,6.8,32.4798029551,134.9
2021-06-24 22:30:00,106.81664,19.58027,108.5964159361,10.28664,3.00027,10.71525,96.53,16.58,97.9435413899,134.05,107.20664,19.55027,108.9746608949,10.28664,3.00027,10.71525,96.92,16.55,98.3228808569,135.15,10.28664,3.00027,10.71525,10.28664,3.00027,10.71525,0.0,0.0,0.0,134.05,40.18664,11.10027,41.6915102696,10.28664,3.00027,10.71525,29.9,8.1,30.9777339391,135.15
2021-06-24 23:00:00,101.31544,20.49992,103.3685885673,9.80544,2.85992,10.214,91.51,17.64,93.1946870803,133.39,101.67544,20.47992,103.7175116477,9.80544,2.85992,10.214,91.87,17.62,93.5444348959,134.56,9.80544,2.85992,10.214,9.80544,2.85992,10.214,0.0,0.0,0.0,133.39,37.66544,10.88992,39.208107937,9.80544,2.85992,10.214,27.86,8.03,28.9941459609,134.56
2021-06-24 23:30:00,96.48896,20.32553,98.6065239812,8.89896,2.59553,9.26975,87.59,17.73,89.3664422476,134.15,96.84896,20.29553,98.9526633854,8.89896,2.59553,9.26975,87.95,17.7,89.7133908622,135.23,8.89896,2.59553,9.26975,8.89896,2.59553,9.26975,0.0,0.0,0.0,134.15,34.70896,13.02553,37.0725819989,8.89896,2.59553,9.26975,25.81,10.43,27.8377621227,135.23
2021-06-25 00:00:00,92.07992,21.01081,94.4466293949,9.01992,2.6308100000000003,9.39575,83.06,18.38,85.069312916,134.15,92.40992,20.99081,94.7639563276,9.01992,2.6308100000000003,9.39575,83.39,18.36,85.3872455347,135.23,9.01992,2.6308100000000003,9.39575,9.01992,2.6308100000000003,9.39575,0.0,0.0,0.0,134.15,33.08992,14.62081,36.1761093909,9.01992,2.6308100000000003,9.39575,24.07,11.99,26.890983619,135.23
2021-06-25 00:30:00,88.29616,21.51513,90.8796604839,9.20616,2.68513,9.58975,79.09,18.83,81.3006580539,134.26,88.59616,21.47513,91.1617286764,9.20616,2.68513,9.58975,79.39,18.79,81.5833083418,135.42,9.20616,2.68513,9.58975,9.20616,2.68513,9.58975,0.0,0.0,0.0,134.26,31.79616,16.20513,35.6875612653,9.20616,2.68513,9.58975,22.59,13.52,26.326763948500002,135.42
2021-06-25 01:00:00,86.4372,20.96835,88.9441467752,9.2172,2.68835,9.60125,77.22,18.28,79.3541857749,134.62,86.7572,20.93835,89.248116241,9.2172,2.68835,9.60125,77.54,18.25,79.6587352398,135.73,9.2172,2.68835,9.60125,9.2172,2.68835,9.60125,0.0,0.0,0.0,134.62,30.8272,17.36835,35.3832706454,9.2172,2.68835,9.60125,21.61,14.68,26.1245956907,135.73
2021-06-25 01:30:00,85.93544,21.38242,88.555675894,8.78544,2.56242,9.1515,77.15,18.82,79.4123094992,135.19,86.23544,21.34242,88.8372106915,8.78544,2.56242,9.1515,77.45,18.78,79.6943592734,136.22,8.78544,2.56242,9.1515,8.78544,2.56242,9.1515,0.0,0.0,0.0,135.19,30.26544,16.90242,34.6653812939,8.78544,2.56242,9.1515,21.48,14.34,25.8268464974,136.22
2021-06-25 02:00:00,84.96576,25.68543,88.7632901974,9.27576,2.7054300000000002,9.66225,75.69,22.98,79.1015581389,135.19,85.64576,19.97543,87.9443802051,9.27576,2.7054300000000002,9.66225,76.37,17.27,78.2983384243,136.22,9.27576,2.7054300000000002,9.66225,9.27576,2.7054300000000002,9.66225,0.0,0.0,0.0,135.19,30.63576,15.55543,34.3587134984,9.27576,2.7054300000000002,9.66225,21.36,12.85,24.9273364,136.22
2021-06-25 02:30:00,82.89984,35.47662,90.1719138016,9.75984,2.84662,10.1665,73.14,32.63,80.0885541136,134.53,84.50984,15.28662,85.8812774,9.75984,2.84662,10.1665,74.75,12.44,75.7780713663,135.62,9.75984,2.84662,10.1665,9.75984,2.84662,10.1665,0.0,0.0,0.0,134.53,31.22984,10.91662,33.0828580786,9.75984,2.84662,10.1665,21.47,8.07,22.936560335,135.62
2021-06-25 03:00:00,80.45448,36.06464,88.1679171264,10.40448,3.03464,10.838,70.05,33.03,77.4466487332,132.52,82.02448,15.84464,83.5408159884,10.40448,3.03464,10.838,71.62,12.81,72.7565838945,133.61,10.40448,3.03464,10.838,10.40448,3.03464,10.838,0.0,0.0,0.0,132.52,31.05448,11.23464,33.0242011864,10.40448,3.03464,10.838,20.65,8.2,22.2185170522,133.61
2021-06-25 03:30:00,78.84456,36.73758,86.9834146596,10.65456,3.10758,11.0985,68.19,33.63,76.031920928,132.88,80.37456,16.44758,82.0401900476,10.65456,3.10758,11.0985,69.72,13.34,70.98474484,133.91,10.65456,3.10758,11.0985,10.65456,3.10758,11.0985,0.0,0.0,0.0,132.88,30.87456,11.48758,32.9424186946,10.65456,3.10758,11.0985,20.22,8.38,21.8877317235,133.91
2021-06-25 04:00:00,79.07672,37.14446,87.366117887,10.02672,2.92446,10.4445,69.05,34.22,77.0643296214,132.88,80.61672,16.83446,82.3556591076,10.02672,2.92446,10.4445,70.59,13.91,71.9474544372,133.91,10.02672,2.92446,10.4445,10.02672,2.92446,10.4445,0.0,0.0,0.0,132.88,30.18672,11.45446,32.2868815194,10.02672,2.92446,10.4445,20.16,8.53,21.8903289148,133.91
2021-06-25 04:30:00,79.32664,36.64652,87.3823966357,9.65664,2.81652,10.059,69.67,33.83,77.4491949603,132.95,80.89664,16.31652,82.5257244028,9.65664,2.81652,10.059,71.24,13.5,72.5078450928,134.04,9.65664,2.81652,10.059,9.65664,2.81652,10.059,0.0,0.0,0.0,132.95,29.85664,12.15652,32.2366240571,9.65664,2.81652,10.059,20.2,9.34,22.2547882488,134.04
2021-06-25 05:00:00,79.53152,35.55586,87.1176322787,9.31152,2.71586,9.6995,70.22,32.84,77.5197652215,132.95,81.09152,15.15586,82.4956647846,9.31152,2.71586,9.6995,71.78,12.44,72.8499965683,134.04,9.31152,2.71586,9.6995,9.31152,2.71586,9.6995,0.0,0.0,0.0,132.95,29.02152,13.51586,32.0144825766,9.31152,2.71586,9.6995,19.71,10.8,22.4749660734,134.04
2021-06-25 05:30:00,80.19088,35.76359,87.8043939952,8.96088,2.6135900000000003,9.33425,71.23,33.15,78.5661211974,133.04,81.77088,15.41359,83.2109101781,8.96088,2.6135900000000003,9.33425,72.81,12.8,73.926558827,134.09,8.96088,2.6135900000000003,9.33425,8.96088,2.6135900000000003,9.33425,0.0,0.0,0.0,133.04,29.20088,12.98359,31.9572370843,8.96088,2.6135900000000003,9.33425,20.24,10.37,22.7419106497,134.09
2021-06-25 06:00:00,82.55768,36.26974,90.1735247545,8.70768,2.53974,9.0705,73.85,33.73,81.1882713204,133.04,84.18768,16.06974,85.7076543107,8.70768,2.53974,9.0705,75.48,13.53,76.6830574508,134.09,8.70768,2.53974,9.0705,8.70768,2.53974,9.0705,0.0,0.0,0.0,133.04,30.47768,10.73974,32.314563179,8.70768,2.53974,9.0705,21.77,8.2,23.2631231781,134.09
2021-06-25 06:30:00,90.402,31.971,95.8888233581,9.432,2.751,9.825,80.97,29.22,86.0810623773,131.51,92.152,12.011,92.9314544436,9.432,2.751,9.825,82.72,9.26,83.2366866231,132.57,9.432,2.751,9.825,9.432,2.751,9.825,0.0,0.0,0.0,131.51,34.782,11.301,36.5718488048,9.432,2.751,9.825,25.35,8.55,26.7530372108,132.57
2021-06-25 07:00:00,96.0444,27.1992,99.8214568718,11.6544,3.3992,12.14,84.39,23.8,87.6818801121,131.51,97.4644,12.3292,98.2411239757,11.6544,3.3992,12.14,85.81,8.93,86.2734084177,132.57,11.6544,3.3992,12.14,11.6544,3.3992,12.14,0.0,0.0,0.0,131.51,39.1944,12.0692,41.0105666871,11.6544,3.3992,12.14,27.54,8.67,28.8724869036,132.57
2021-06-25 07:30:00,105.22408,15.86619,106.4135470556,11.88408,3.46619,12.37925,93.34,12.4,94.1600531011,131.3,105.59408,15.82619,106.7734893172,11.88408,3.46619,12.37925,93.71,12.36,94.5216044087,132.41,11.88408,3.46619,12.37925,11.88408,3.46619,12.37925,0.0,0.0,0.0,131.3,42.65408,12.72619,44.5120933294,11.88408,3.46619,12.37925,30.77,9.26,32.1331682223,132.41
2021-06-25 08:00:00,111.41696,12.80453,112.1503230676,11.22696,3.27453,11.69475,100.19,9.53,100.6422227497,132.54,111.81696,12.74453,112.5409062899,11.22696,3.27453,11.69475,100.59,9.47,101.0347910375,133.68,11.22696,3.27453,11.69475,11.22696,3.27453,11.69475,0.0,0.0,0.0,132.54,44.43696,10.60453,45.6847837968,11.22696,3.27453,11.69475,33.21,7.33,34.0093075496,133.68
2021-06-25 08:30:00,115.044,11.43325,115.6107310831,10.434,3.04325,10.86875,104.61,8.39,104.9459108303,131.21,115.464,11.38325,116.0237634132,10.434,3.04325,10.86875,105.03,8.34,105.3606022192,132.36,10.434,3.04325,10.86875,10.434,3.04325,10.86875,0.0,0.0,0.0,131.21,46.214,7.24325,46.7781836604,10.434,3.04325,10.86875,35.78,4.2,36.0256630751,132.36
2021-06-25 09:00:00,117.24768,10.46099,117.7134264949,10.59768,3.09099,11.03925,106.65,7.37,106.9043469649,131.21,117.67768,10.40099,118.1364336823,10.59768,3.09099,11.03925,107.08,7.31,107.3292248178,132.36,10.59768,3.09099,11.03925,10.59768,3.09099,11.03925,0.0,0.0,0.0,131.21,48.03768,6.37099,48.458314182,10.59768,3.09099,11.03925,37.44,3.2800000000000002,37.5834005912,132.36
2021-06-25 09:30:00,121.0216,9.2913,121.3777406374,10.4616,3.0513,10.8975,110.56,6.24,110.735952608,131.21,121.4716,9.2413,121.8226220053,10.4616,3.0513,10.8975,111.01,6.19,111.1824455568,132.42,10.4616,3.0513,10.8975,10.4616,3.0513,10.8975,0.0,0.0,0.0,131.21,49.1716,7.5613,49.74956788,10.4616,3.0513,10.8975,38.71,4.51,38.9718385504,132.42
2021-06-25 10:00:00,122.19696,8.75703,122.510336738,9.72696,2.83703,10.13225,112.47,5.92,112.6256955583,130.77,122.63696,8.69703,122.9449563376,9.72696,2.83703,10.13225,112.91,5.86,113.0619639844,131.92,9.72696,2.83703,10.13225,9.72696,2.83703,10.13225,0.0,0.0,0.0,130.77,49.16696,7.76703,49.7766683363,9.72696,2.83703,10.13225,39.44,4.93,39.7469306991,131.92
2021-06-25 10:30:00,122.36784,8.90062,122.6911133809,8.84784,2.58062,9.2165,113.52,6.32,113.6957905993,130.71,122.82784,8.84062,123.1455839283,8.84784,2.58062,9.2165,113.98,6.26,114.1517761579,131.9,8.84784,2.58062,9.2165,8.84784,2.58062,9.2165,0.0,0.0,0.0,130.71,48.23784,7.55062,48.8252093723,8.84784,2.58062,9.2165,39.39,4.97,39.702304719,131.9
2021-06-25 11:00:00,120.92376,9.03818,121.2610590018,8.63376,2.51818,8.993500000000001,112.29,6.52,112.4791291751,130.71,121.37376,8.97818,121.7053710099,8.63376,2.51818,8.993500000000001,112.74,6.46,112.9249272747,131.9,8.63376,2.51818,8.993500000000001,8.63376,2.51818,8.993500000000001,0.0,0.0,0.0,130.71,47.96376,7.41818,48.5340258772,8.63376,2.51818,8.993500000000001,39.33,4.9,39.6340623706,131.9
2021-06-25 11:30:00,119.99456,8.64883,120.3058464496,8.94456,2.60883,9.31725,111.05,6.04,111.2141362418,130.72,120.41456,8.57883,120.7197688209,8.94456,2.60883,9.31725,111.47,5.97,111.6297532023,131.91,8.94456,2.60883,9.31725,8.94456,2.60883,9.31725,0.0,0.0,0.0,130.72,47.62456,7.56883,48.2222552642,8.94456,2.60883,9.31725,38.68,4.96,38.9967178106,131.91
2021-06-25 12:00:00,119.48024,13.91632,120.2879533154,8.25024,2.40632,8.594,111.23,11.51,111.8239375089,130.52,120.69024,7.06632,120.8969267997,8.25024,2.40632,8.594,112.44,4.66,112.5365238489,131.68,8.25024,2.40632,8.594,8.25024,2.40632,8.594,0.0,0.0,0.0,130.52,46.46024,8.01632,47.1467420635,8.25024,2.40632,8.594,38.21,5.61,38.6196349025,131.68
2021-06-25 12:30:00,120.24456,19.02508,121.7403297129,7.83456,2.28508,8.161,112.41,16.74,113.6496181252,132.29,122.13456,5.07508,122.2399573928,7.83456,2.28508,8.161,114.3,2.79,114.3340461105,133.41,7.83456,2.28508,8.161,7.83456,2.28508,8.161,0.0,0.0,0.0,132.29,45.83456,8.25508,46.5720220325,7.83456,2.28508,8.161,38.0,5.97,38.4661006602,133.41
2021-06-25 13:00:00,119.03008,20.44294,120.7728187162,7.93008,2.31294,8.2605,111.1,18.13,112.5695647144,134.02,120.93008,3.81294,120.9901762965,7.93008,2.31294,8.2605,113.0,1.5,113.0099553137,135.12,7.93008,2.31294,8.2605,7.93008,2.31294,8.2605,0.0,0.0,0.0,134.02,45.05008,8.28294,45.8052049777,7.93008,2.31294,8.2605,37.12,5.97,37.5970118493,135.12
2021-06-25 13:30:00,118.5656,20.8533,120.3854709849,7.4856,2.1833,7.7975,111.08,18.67,112.6380721603,134.5,120.4356,3.3133,120.4811674257,7.4856,2.1833,7.7975,112.95,1.13,112.9556523597,135.6,7.4856,2.1833,7.7975,7.4856,2.1833,7.7975,0.0,0.0,0.0,134.5,44.1356,8.7333,44.9913515717,7.4856,2.1833,7.7975,36.65,6.55,37.230699698,135.6
2021-06-25 14:00:00,116.87528,19.92654,118.5617900989,7.32528,2.13654,7.6305,109.55,17.79,110.9850737712,135.05,118.73528,4.24654,118.81119399560001,7.32528,2.13654,7.6305,111.41,2.11,111.4299789105,136.17,7.32528,2.13654,7.6305,7.32528,2.13654,7.6305,0.0,0.0,0.0,135.05,42.79528,11.53654,44.3229934171,7.32528,2.13654,7.6305,35.47,9.4,36.6944260072,136.17
2021-06-25 14:30:00,113.26032,13.41926,114.0525169624,7.78032,2.26926,8.1045,105.48,11.15,106.0676807515,133.09,113.78032,12.01926,114.4133900828,7.78032,2.26926,8.1045,106.0,9.75,106.4474635677,134.25,7.78032,2.26926,8.1045,7.78032,2.26926,8.1045,0.0,0.0,0.0,133.09,41.95032,10.22926,43.1794755439,7.78032,2.26926,8.1045,34.17,7.96,35.0849041612,134.25
2021-06-25 15:00:00,109.50592,14.26881,110.4316324875,8.15592,2.37881,8.49575,101.35,11.89,102.045061615,133.09,109.90592,14.24881,110.8257183034,8.15592,2.37881,8.49575,101.75,11.87,102.4400283093,134.25,8.15592,2.37881,8.49575,8.15592,2.37881,8.49575,0.0,0.0,0.0,133.09,40.14592,9.49881,41.2543607884,8.15592,2.37881,8.49575,31.99,7.12,32.7727707098,134.25
2021-06-25 15:30:00,108.95784,14.85187,109.9653988306,8.33784,2.43187,8.68525,100.62,12.42,101.383631815,133.52,109.32784,14.801870000000001,110.3253006094,8.33784,2.43187,8.68525,100.99,12.37,101.744763993,134.6,8.33784,2.43187,8.68525,8.33784,2.43187,8.68525,0.0,0.0,0.0,133.52,39.37784,10.93187,40.8671024757,8.33784,2.43187,8.68525,31.04,8.5,32.1827842177,134.6
2021-06-25 16:00:00,109.83576,14.98918,110.8538212776,7.98576,2.32918,8.3185,101.85,12.66,102.6338058341,134.05,110.24576,14.95918,111.2560320353,7.98576,2.32918,8.3185,102.26,12.63,103.0370054883,135.21,7.98576,2.32918,8.3185,7.98576,2.32918,8.3185,0.0,0.0,0.0,134.05,39.46576,10.30918,40.7900159923,7.98576,2.32918,8.3185,31.48,7.98,32.4756955276,135.21
2021-06-25 16:30:00,112.0188,16.2759,113.1950373217,7.5288,2.1959,7.8425,104.49,14.08,105.4343705819,133.99,112.4288,16.2559,113.5979284769,7.5288,2.1959,7.8425,104.9,14.06,105.838053648,135.07,7.5288,2.1959,7.8425,7.5288,2.1959,7.8425,0.0,0.0,0.0,133.99,40.4888,9.1159,41.5023199141,7.5288,2.1959,7.8425,32.96,6.92,33.6785985457,135.07
2021-06-25 17:00:00,114.93624,16.37807,116.0972886947,7.29624,2.12807,7.60025,107.64,14.25,108.5791513137,133.99,115.34624,16.35807,116.5003928588,7.29624,2.12807,7.60025,108.05,14.23,108.9830050971,135.07,7.29624,2.12807,7.60025,7.29624,2.12807,7.60025,0.0,0.0,0.0,133.99,40.84624,9.09807,41.847224518,7.29624,2.12807,7.60025,33.55,6.97,34.2663595965,135.07
2021-06-25 17:30:00,117.60728,16.85504,118.8089419295,7.21728,2.10504,7.518,110.39,14.75,111.3710671584,133.89,118.04728,16.82504,119.2402712442,7.21728,2.10504,7.518,110.83,14.72,111.803252636,135.0,7.21728,2.10504,7.518,7.21728,2.10504,7.518,0.0,0.0,0.0,133.89,41.28728,9.12504,42.283635662,7.21728,2.10504,7.518,34.07,7.02,34.7857053975,135.0
2021-06-25 18:00:00,117.81432,17.66126,119.1307437308,7.68432,2.24126,8.0045,110.13,15.42,111.2042863383,133.89,118.24432,17.64126,119.5530562832,7.68432,2.24126,8.0045,110.56,15.4,111.6273873205,135.0,7.68432,2.24126,8.0045,7.68432,2.24126,8.0045,0.0,0.0,0.0,133.89,41.25432,9.50126,42.3342988633,7.68432,2.24126,8.0045,33.57,7.26,34.3460696441,135.0
2021-06-25 18:30:00,118.69632,17.56726,119.9892703764,8.35632,2.43726,8.7045,110.34,15.13,111.3724943601,133.6,119.11632,17.53726,120.4003869539,8.35632,2.43726,8.7045,110.76,15.1,111.7845588621,134.71,8.35632,2.43726,8.7045,8.35632,2.43726,8.7045,0.0,0.0,0.0,133.6,41.98632,9.80726,43.1165097828,8.35632,2.43726,8.7045,33.63,7.37,34.4280960844,134.71
2021-06-25 19:00:00,114.85016,19.10088,116.4276722639,10.70016,3.12088,11.146,104.15,15.98,105.3687947165,133.83,115.25016,19.08088,116.8190025706,10.70016,3.12088,11.146,104.55,15.96,105.761165368,134.94,10.70016,3.12088,11.146,10.70016,3.12088,11.146,0.0,0.0,0.0,133.83,42.96016,10.95088,44.3339274146,10.70016,3.12088,11.146,32.26,7.83,33.1966338655,134.94
2021-06-25 19:30:00,111.30352,20.31186,113.1417041636,13.10352,3.82186,13.6495,98.2,16.49,99.5748969369,133.46,111.69352,20.30186,113.5236007597,13.10352,3.82186,13.6495,98.59,16.48,99.9578836311,134.57,13.10352,3.82186,13.6495,13.10352,3.82186,13.6495,0.0,0.0,0.0,133.46,43.91352,11.93186,45.5056757103,13.10352,3.82186,13.6495,30.81,8.11,31.8595072153,134.57
2021-06-25 20:00:00,109.2108,21.0069,111.2128080944,12.6408,3.6869,13.1675,96.57,17.32,98.1108928713,133.59,109.5808,20.9969,111.5742870838,12.6408,3.6869,13.1675,96.94,17.31,98.4733451245,134.67,12.6408,3.6869,13.1675,12.6408,3.6869,13.1675,0.0,0.0,0.0,133.59,43.0108,12.0469,44.6660577648,12.6408,3.6869,13.1675,30.37,8.36,31.4996269819,134.67
2021-06-25 20:30:00,107.17784,21.71437,109.3553988222,13.07784,3.8143700000000003,13.62275,94.1,17.9,95.7873686871,133.59,107.53784,21.70437,109.7062747019,13.07784,3.8143700000000003,13.62275,94.46,17.89,96.1391891998,134.67,13.07784,3.8143700000000003,13.62275,13.07784,3.8143700000000003,13.62275,0.0,0.0,0.0,133.59,42.67784,13.23437,44.6827324183,13.07784,3.8143700000000003,13.62275,29.6,9.42,31.0627815883,134.67
2021-06-25 21:00:00,106.8204,21.12595,108.8894100432,12.2604,3.57595,12.77125,94.56,17.55,96.1748205093,134.08,107.1904,21.11595,109.2504700061,12.2604,3.57595,12.77125,94.93,17.54,96.5368142213,135.15,12.2604,3.57595,12.77125,12.2604,3.57595,12.77125,0.0,0.0,0.0,134.08,41.6404,14.65595,44.1443063437,12.2604,3.57595,12.77125,29.38,11.08,31.3998535028,135.15
2021-06-25 21:30:00,104.70296,22.19753,107.0300900255,12.40296,3.61753,12.91975,92.3,18.58,94.1515076884,134.31,105.05296,22.17753,107.3683717007,12.40296,3.61753,12.91975,92.65,18.56,94.4907196501,135.46,12.40296,3.61753,12.91975,12.40296,3.61753,12.91975,0.0,0.0,0.0,134.31,41.27296,15.09753,43.947612441,12.40296,3.61753,12.91975,28.87,11.48,31.0687511819,135.46
2021-06-25 22:00:00,103.04376,23.02318,105.5844841454,12.59376,3.67318,13.1185,90.45,19.35,92.4966215599,134.31,103.40376,23.01318,105.9336775339,12.59376,3.67318,13.1185,90.81,19.34,92.8466030612,135.46,12.59376,3.67318,13.1185,12.59376,3.67318,13.1185,0.0,0.0,0.0,134.31,40.69376,14.91318,43.3403396462,12.59376,3.67318,13.1185,28.1,11.24,30.2646262161,135.46
2021-06-25 22:30:00,98.7388,25.22215,101.9093100559,12.6588,3.69215,13.18625,86.08,21.53,88.7316589499,134.39,99.0588,25.22215,102.2193851873,12.6588,3.69215,13.18625,86.4,21.53,89.0421299161,135.52,12.6588,3.69215,13.18625,12.6588,3.69215,13.18625,0.0,0.0,0.0,134.39,39.1588,13.60215,41.4539515856,12.6588,3.69215,13.18625,26.5,9.91,28.2923682289,135.52
2021-06-25 23:00:00,92.4044,28.5292,96.7082643418,13.5744,3.9592,14.14,78.83,24.57,82.5702961119,134.94,92.9244,25.3992,96.333086092,13.5744,3.9592,14.14,79.35,21.44,82.1954749363,136.07,13.5744,3.9592,14.14,13.5744,3.9592,14.14,0.0,0.0,0.0,134.94,38.1244,13.5392,40.4571354893,13.5744,3.9592,14.14,24.55,9.58,26.3529675748,136.07
2021-06-25 23:30:00,87.38024,38.21632,95.3718693159,12.33024,3.59632,12.844,75.05,34.62,82.6501476103,135.02,89.02024,17.95632,90.813173921,12.33024,3.59632,12.844,76.69,14.36,78.0228537033,136.13,12.33024,3.59632,12.844,12.33024,3.59632,12.844,0.0,0.0,0.0,135.02,36.18024,11.77632,38.0485410916,12.33024,3.59632,12.844,23.85,8.18,25.2137839286,136.13
2021-06-26 00:00:00,83.67992,38.04706,91.923379974,12.46992,3.63706,12.9895,71.21,34.41,79.0880028829,132.86,85.25992,17.57706,87.0528976924,12.46992,3.63706,12.9895,72.79,13.94,74.112803887,133.96,12.46992,3.63706,12.9895,12.46992,3.63706,12.9895,0.0,0.0,0.0,132.86,34.46992,14.37706,37.3480285832,12.46992,3.63706,12.9895,22.0,10.74,24.4815767466,133.96
2021-06-26 00:30:00,81.39056,38.45183,90.0164789773,11.56056,3.37183,12.04225,69.83,35.08,78.1462430319,133.49,82.96056,17.85183,84.8595448365,11.56056,3.37183,12.04225,71.4,14.48,72.8534858466,134.59,11.56056,3.37183,12.04225,11.56056,3.37183,12.04225,0.0,0.0,0.0,133.49,32.69056,13.55183,35.3882015573,11.56056,3.37183,12.04225,21.13,10.18,23.4544089672,134.59
2021-06-26 01:00:00,78.584,38.92325,87.6952931836,12.114,3.53325,12.61875,66.47,35.39,75.3041366726,133.9,80.084,18.14325,82.1134859604,12.114,3.53325,12.61875,67.97,14.61,69.5224639955,134.99,12.114,3.53325,12.61875,12.114,3.53325,12.61875,0.0,0.0,0.0,133.9,32.144,14.16325,35.1259787986,12.114,3.53325,12.61875,20.03,10.63,22.6759299699,134.99
2021-06-26 01:30:00,77.2596,39.86655,86.9389878079,12.3996,3.61655,12.91625,64.86,36.25,74.3026385803,134.45,78.7496,19.01655,81.0131388977,12.3996,3.61655,12.91625,66.35,15.4,68.113746777,135.53,12.3996,3.61655,12.91625,12.3996,3.61655,12.91625,0.0,0.0,0.0,134.45,31.9296,13.76655,34.7709254272,12.3996,3.61655,12.91625,19.53,10.15,22.0100749658,135.53
2021-06-26 02:00:00,77.65352,39.86811,87.2899499562,11.75352,3.42811,12.24325,65.9,36.44,75.3039414639,134.77,79.15352,18.97811,81.3968573568,11.75352,3.42811,12.24325,67.4,15.55,69.1705320205,135.85,11.75352,3.42811,12.24325,11.75352,3.42811,12.24325,0.0,0.0,0.0,134.77,31.22352,13.58811,34.0520914859,11.75352,3.42811,12.24325,19.47,10.16,21.961477637,135.85
2021-06-26 02:30:00,76.91872,39.83296,86.6207491817,11.35872,3.31296,11.832,65.56,36.52,75.0454795441,134.95,78.41872,18.90296,80.6648470103,11.35872,3.31296,11.832,67.06,15.59,68.8483238721,136.03,11.35872,3.31296,11.832,11.35872,3.31296,11.832,0.0,0.0,0.0,134.95,30.47872,13.452960000000001,33.3156795758,11.35872,3.31296,11.832,19.12,10.14,21.6424120652,136.03
2021-06-26 03:00:00,75.55592,39.75756,85.3777525132,10.82592,3.15756,11.277,64.73,36.6,74.3608290701,134.95,77.02592,18.81756,79.2911906595,10.82592,3.15756,11.277,66.2,15.66,68.0270211019,136.03,10.82592,3.15756,11.277,10.82592,3.15756,11.277,0.0,0.0,0.0,134.95,29.49592,13.29756,32.3548203302,10.82592,3.15756,11.277,18.67,10.14,21.2459054879,136.03
2021-06-26 03:30:00,73.35016,40.30463,83.6941406041,11.33016,3.30463,11.80225,62.02,37.0,72.2182830037,135.07,74.79016,19.24463,77.2264450604,11.33016,3.30463,11.80225,63.46,15.94,65.4313013779,136.08,11.33016,3.30463,11.80225,11.33016,3.30463,11.80225,0.0,0.0,0.0,135.07,29.22016,14.86463,32.7837608499,11.33016,3.30463,11.80225,17.89,11.56,21.2998990608,136.08
2021-06-26 04:00:00,72.77672,40.00571,83.0476237262,11.67672,3.40571,12.16325,61.1,36.6,71.2233809925,135.41,74.19672,18.93571,76.574893875,11.67672,3.40571,12.16325,62.52,15.53,64.419960416,136.42,11.67672,3.40571,12.16325,11.67672,3.40571,12.16325,0.0,0.0,0.0,135.41,29.06672,16.08571,33.2208410153,11.67672,3.40571,12.16325,17.39,12.68,21.5219539076,136.42
2021-06-26 04:30:00,71.64776,39.34518,81.7401046136,11.77776,3.43518,12.2685,59.87,35.91,69.8136447981,135.41,72.90776,20.82518,75.8236743389,11.77776,3.43518,12.2685,61.13,17.39,63.5554010293,136.52,11.77776,3.43518,12.2685,11.77776,3.43518,12.2685,0.0,0.0,0.0,135.41,28.84776,15.94518,32.9612199751,11.77776,3.43518,12.2685,17.07,12.51,21.1632936945,136.52
2021-06-26 05:00:00,70.68128,30.59329,77.0181325109,11.29128,3.29329,11.76175,59.39,27.3,65.3640734655,135.24,70.87128,30.57329,77.184612393,11.29128,3.29329,11.76175,59.58,27.28,65.5284274189,136.26,11.29128,3.29329,11.76175,11.29128,3.29329,11.76175,0.0,0.0,0.0,135.24,28.29128,14.30329,31.7014294451,11.29128,3.29329,11.76175,17.0,11.01,20.2538909842,136.26
2021-06-26 05:30:00,71.50296,30.09753,77.5792150055,10.72296,3.12753,11.16975,60.78,26.97,66.4950321453,132.51,71.71296,30.08753,77.7689404162,10.72296,3.12753,11.16975,60.99,26.96,66.6829940839,133.57,10.72296,3.12753,11.16975,10.72296,3.12753,11.16975,0.0,0.0,0.0,132.51,28.00296,14.02753,31.3199196465,10.72296,3.12753,11.16975,17.28,10.9,20.4305751265,133.57
2021-06-26 06:00:00,72.1952,30.24485,78.2745032214,10.4052,3.03485,10.838750000000001,61.79,27.21,67.5158366607,132.51,72.3852,30.21485,78.4382198903,10.4052,3.03485,10.838750000000001,61.98,27.18,67.6777127273,133.57,10.4052,3.03485,10.838750000000001,10.4052,3.03485,10.838750000000001,0.0,0.0,0.0,132.51,28.1252,13.92485,31.3835677156,10.4052,3.03485,10.838750000000001,17.72,10.89,20.7988100621,133.57
2021-06-26 06:30:00,75.71632,29.91351,81.4111736487,10.36632,3.02351,10.79825,65.35,26.89,70.6660781422,132.51,75.92632,29.91351,81.6065202619,10.36632,3.02351,10.79825,65.56,26.89,70.8603252886,133.61,10.36632,3.02351,10.79825,10.36632,3.02351,10.79825,0.0,0.0,0.0,132.51,29.49632,12.61351,32.080111098,10.36632,3.02351,10.79825,19.13,9.59,21.3991822274,133.61
2021-06-26 07:00:00,78.43912,28.40391,83.423483802,11.25912,3.28391,11.72825,67.18,25.12,71.722847127,132.01,78.66912,28.39391,83.6363830319,11.25912,3.28391,11.72825,67.41,25.11,71.9348330088,133.1,11.25912,3.28391,11.72825,11.25912,3.28391,11.72825,0.0,0.0,0.0,132.01,31.03912,12.69391,33.5344945014,11.25912,3.28391,11.72825,19.78,9.41,21.904257577,133.1
2021-06-26 07:30:00,83.324,26.4145,87.4106102613,11.124,3.2445,11.5875,72.2,23.17,75.8267030801,131.02,83.564,26.3945,87.633393899,11.124,3.2445,11.5875,72.44,23.15,76.0491689632,132.11,11.124,3.2445,11.5875,11.124,3.2445,11.5875,0.0,0.0,0.0,131.02,32.754,13.4345,35.402122906,11.124,3.2445,11.5875,21.63,10.19,23.9101024674,132.11
2021-06-26 08:00:00,88.2696,28.55155,92.7723735363,11.3196,3.30155,11.79125,76.95,25.25,80.9868199153,131.02,89.1596,19.41155,91.2482468082,11.3196,3.30155,11.79125,77.84,16.11,79.4896074968,132.11,11.3196,3.30155,11.79125,11.3196,3.30155,11.79125,0.0,0.0,0.0,131.02,34.5096,15.06155,37.6531908417,11.3196,3.30155,11.79125,23.19,11.76,26.0014172691,132.11
2021-06-26 08:30:00,93.55704,34.35747,99.6662203475,11.23704,3.27747,11.70525,82.32,31.08,87.9917541591,131.76,95.31704,14.13747,96.3597746592,11.23704,3.27747,11.70525,84.08,10.86,84.7784524511,132.82,11.23704,3.27747,11.70525,11.23704,3.27747,11.70525,0.0,0.0,0.0,131.76,36.59704,11.35747,38.318865609,11.23704,3.27747,11.70525,25.36,8.08,26.6160853621,132.82
2021-06-26 09:00:00,96.83056,31.80183,101.9191529658,11.08056,3.23183,11.54225,85.75,28.57,90.384220968,132.46,98.64056,11.78183,99.3416911234,11.08056,3.23183,11.54225,87.56,8.55,87.976451963,133.51,11.08056,3.23183,11.54225,11.08056,3.23183,11.54225,0.0,0.0,0.0,132.46,37.61056,12.47183,39.6244970575,11.08056,3.23183,11.54225,26.53,9.24,28.0930329441,133.51
2021-06-26 09:30:00,99.9912,30.84035,104.6392243165,10.5612,3.08035,11.00125,89.43,27.76,93.6394281273,131.67,101.8412,10.91035,102.4239510787,10.5612,3.08035,11.00125,91.28,7.83,91.6152132563,132.72,10.5612,3.08035,11.00125,10.5612,3.08035,11.00125,0.0,0.0,0.0,131.67,38.9312,11.99035,40.7358174898,10.5612,3.08035,11.00125,28.37,8.91,29.7362573301,132.72
2021-06-26 10:00:00,102.09112,29.79991,106.351452359,10.73112,3.12991,11.17825,91.36,26.67,95.173202636,131.46,104.00112,9.99991,104.4807693371,10.73112,3.12991,11.17825,93.27,6.87,93.522669979,132.58,10.73112,3.12991,11.17825,10.73112,3.12991,11.17825,0.0,0.0,0.0,131.46,39.30112,11.75991,41.0228413992,10.73112,3.12991,11.17825,28.57,8.63,29.8449627241,132.58
2021-06-26 10:30:00,102.77568,23.56999,105.4437519631,10.76568,3.13999,11.21425,92.01,20.43,94.250862065,130.93,103.73568,15.65999,104.9110413248,10.76568,3.13999,11.21425,92.97,12.52,93.8092282241,132.01,10.76568,3.13999,11.21425,10.76568,3.13999,11.21425,0.0,0.0,0.0,130.93,39.61568,11.86999,41.3557585405,10.76568,3.13999,11.21425,28.85,8.73,30.141920974,132.01
2021-06-26 11:00:00,104.0284,19.80245,105.8963881941,11.2884,3.29245,11.75875,92.74,16.51,94.1981300239,132.42,104.3884,19.77245,106.2444720141,11.2884,3.29245,11.75875,93.1,16.48,94.5473447538,133.51,11.2884,3.29245,11.75875,11.2884,3.29245,11.75875,0.0,0.0,0.0,132.42,40.0284,12.09245,41.8150708903,11.2884,3.29245,11.75875,28.74,8.8,30.0570723791,133.51
2021-06-26 11:30:00,105.02168,19.91674,106.8935442496,10.891680000000001,3.17674,11.3455,94.13,16.74,95.6069270503,133.81,105.39168,19.89674,107.2533751257,10.891680000000001,3.17674,11.3455,94.5,16.72,95.9677466652,134.92,10.891680000000001,3.17674,11.3455,10.891680000000001,3.17674,11.3455,0.0,0.0,0.0,133.81,40.28168,12.04674,42.0444727432,10.891680000000001,3.17674,11.3455,29.39,8.87,30.6993322403,134.92
2021-06-26 12:00:00,103.37128,20.15329,105.3175038949,11.53128,3.36329,12.01175,91.84,16.79,93.362142756,133.81,103.72128,20.11329,105.6534351522,11.53128,3.36329,12.01175,92.19,16.75,93.6992988234,134.92,11.53128,3.36329,12.01175,11.53128,3.36329,12.01175,0.0,0.0,0.0,133.81,40.71128,12.15329,42.4865952632,11.53128,3.36329,12.01175,29.18,8.79,30.4751784244,134.92
2021-06-26 12:30:00,111.34344,26.46267,114.4448973723,12.52344,3.65267,13.04525,98.82,22.81,101.4183834421,133.81,86.16344,16.70267,87.7674061242,12.52344,3.65267,13.04525,73.64,13.05,74.7873792829,134.86,12.52344,3.65267,13.04525,12.52344,3.65267,13.04525,0.0,0.0,0.0,133.81,44.42344,12.44267,46.1330907068,12.52344,3.65267,13.04525,31.9,8.79,33.0888818185,134.86
2021-06-26 13:00:00,134.88608,44.94469,142.1769310998,12.25608,3.57469,12.76675,122.63,41.37,129.4202217584,133.91,50.29608,4.67469,50.5128537103,12.25608,3.57469,12.76675,38.04,1.1,38.0559009879,134.93,12.25608,3.57469,12.76675,12.25608,3.57469,12.76675,0.0,0.0,0.0,133.91,52.57608,6.20469,52.940932804,12.25608,3.57469,12.76675,40.32,2.63,40.4056840061,134.93
2021-06-26 13:30:00,91.61496,36.61228,98.6598192913,12.14496,3.54228,12.651,79.47,33.07,86.0761627862,133.62,59.65496,6.15228,59.971366516,12.14496,3.54228,12.651,47.51,2.61,47.5816372144,133.87,12.14496,3.54228,12.651,12.14496,3.54228,12.651,0.0,0.0,0.0,133.62,81.41496,17.92228,83.3642839122,12.14496,3.54228,12.651,69.27,14.38,70.7468536403,133.87
2021-06-26 14:00:00,68.826,28.898,74.6465851865,13.056,3.808,13.6,55.77,25.09,61.1539123851,133.62,70.116,8.658,70.6485273732,13.056,3.808,13.6,57.06,4.85,57.2657497986,133.87,13.056,3.808,13.6,13.056,3.808,13.6,0.0,0.0,0.0,133.62,82.796,21.888,85.6403068654,13.056,3.808,13.6,69.74,18.08,72.0454995125,133.87
2021-06-26 14:30:00,64.86704,30.84122,71.825578518,14.98704,4.37122,15.6115,49.88,26.47,56.4683566256,133.62,66.06704,10.44122,66.887015552,14.98704,4.37122,15.6115,51.08,6.07,51.4393944366,134.73,14.98704,4.37122,15.6115,14.98704,4.37122,15.6115,0.0,0.0,0.0,133.62,77.54704,22.77122,80.8212340481,14.98704,4.37122,15.6115,62.56,18.4,65.2097661397,134.73
2021-06-26 15:00:00,63.71592,30.69006,70.7219785092,14.12592,4.12006,14.7145,49.59,26.57,56.2595147508,134.18,64.91592,10.16006,65.7061906418,14.12592,4.12006,14.7145,50.79,6.04,51.147880699,135.28,14.12592,4.12006,14.7145,14.12592,4.12006,14.7145,0.0,0.0,0.0,134.18,76.52592,23.79006,80.1385262321,14.12592,4.12006,14.7145,62.4,19.67,65.4268209529,135.28
2021-06-26 15:30:00,64.32288,30.76459,71.3014227724,12.39288,3.61459,12.90925,51.93,27.15,58.5990392413,134.65,65.55288,10.18459,66.3393243089,12.39288,3.61459,12.90925,53.16,6.57,53.5644518314,135.73,12.39288,3.61459,12.90925,12.39288,3.61459,12.90925,0.0,0.0,0.0,134.65,77.54288,23.51459,81.0298351323,12.39288,3.61459,12.90925,65.15,19.9,68.1214540362,135.73
2021-06-26 16:00:00,65.3012,31.01535,72.2924522828,11.8812,3.46535,12.37625,53.42,27.55,60.1057310079,134.87,66.5512,10.42535,67.3628246443,11.8812,3.46535,12.37625,54.67,6.96,55.1112556562,135.99,11.8812,3.46535,12.37625,11.8812,3.46535,12.37625,0.0,0.0,0.0,134.87,78.7712,23.59535,82.2292070439,11.8812,3.46535,12.37625,66.89,20.13,69.8533392187,135.99
2021-06-26 16:30:00,65.37952,30.40861,72.1052369635,11.54952,3.36861,12.03075,53.83,27.04,60.239775066,134.59,66.63952,9.88861,67.3692083489,11.54952,3.36861,12.03075,55.09,6.52,55.474485126,135.69,11.54952,3.36861,12.03075,11.54952,3.36861,12.03075,0.0,0.0,0.0,134.59,79.01952,23.84861,82.5399342135,11.54952,3.36861,12.03075,67.47,20.48,70.5097957734,135.69
2021-06-26 17:00:00,66.8232,30.43635,73.4282742516,11.4732,3.34635,11.95125,55.35,27.09,61.6237827466,134.59,68.1032,9.95635,68.8271367671,11.4732,3.34635,11.95125,56.63,6.61,57.0144630774,135.69,11.4732,3.34635,11.95125,11.4732,3.34635,11.95125,0.0,0.0,0.0,134.59,80.7332,23.87635,84.1898430427,11.4732,3.34635,11.95125,69.26,20.53,72.2386911565,135.69
2021-06-26 17:30:00,69.01056,30.69683,75.5298137398,11.68056,3.4068300000000002,12.16725,57.33,27.29,63.493881595,134.39,70.33056,10.26683,71.075983765,11.68056,3.4068300000000002,12.16725,58.65,6.86,59.0498272648,135.57,11.68056,3.4068300000000002,12.16725,11.68056,3.4068300000000002,12.16725,0.0,0.0,0.0,134.39,83.33056,24.18683,86.7697238405,11.68056,3.4068300000000002,12.16725,71.65,20.78,74.6024858835,135.57
2021-06-26 18:00:00,71.39328,30.26804,77.5445334927,11.51328,3.35804,11.993,59.88,26.91,65.6487814053,134.39,72.74328,9.84804,73.4068707752,11.51328,3.35804,11.993,61.23,6.49,61.5729892079,135.57,11.51328,3.35804,11.993,11.51328,3.35804,11.993,0.0,0.0,0.0,134.39,86.21328,23.68804,89.4083490922,11.51328,3.35804,11.993,74.7,20.33,77.4170452807,135.57
2021-06-26 18:30:00,73.36168,30.27549,79.3633504028,11.641680000000001,3.39549,12.12675,61.72,26.88,67.3193345184,134.39,74.75168,9.85549,75.3985699199,11.641680000000001,3.39549,12.12675,63.11,6.46,63.4397643438,135.5,11.641680000000001,3.39549,12.12675,11.641680000000001,3.39549,12.12675,0.0,0.0,0.0,134.39,88.56168,23.68549,91.6742799315,11.641680000000001,3.39549,12.12675,76.92,20.29,79.5510559327,135.5
2021-06-26 19:00:00,73.00296,30.44878,79.0984220592,11.89296,3.46878,12.3885,61.11,26.98,66.8008420606,134.39,74.38296,9.99878,75.0519842499,11.89296,3.46878,12.3885,62.49,6.53,62.8302554507,135.5,11.89296,3.46878,12.3885,11.89296,3.46878,12.3885,0.0,0.0,0.0,134.39,88.06296,23.87878,91.2429781312,11.89296,3.46878,12.3885,76.17,20.41,78.8570668995,135.5
2021-06-26 19:30:00,72.5088,30.43715,78.6380707899,11.0988,3.23715,11.56125,61.41,27.2,67.16418763,134.47,73.8788,9.98715,74.5507897648,11.0988,3.23715,11.56125,62.78,6.75,63.1418316174,135.6,11.0988,3.23715,11.56125,11.0988,3.23715,11.56125,0.0,0.0,0.0,134.47,87.6288,23.90715,90.8314835867,11.0988,3.23715,11.56125,76.53,20.67,79.2722511349,135.6
2021-06-26 20:00:00,72.23632,30.65226,78.4706758621,10.63632,3.10226,11.0795,61.6,27.55,67.4800896561,134.41,73.61632,10.40226,74.3476266161,10.63632,3.10226,11.0795,62.98,7.3,63.4016592843,135.54,10.63632,3.10226,11.0795,10.63632,3.10226,11.0795,0.0,0.0,0.0,134.41,87.33632,24.30226,90.6544683524,10.63632,3.10226,11.0795,76.7,21.2,79.5759385744,135.54
2021-06-26 20:30:00,71.35328,31.08179,77.8290963353,11.66328,3.40179,12.14925,59.69,27.68,65.7957331443,133.68,72.70328,10.88179,73.513129959,11.66328,3.40179,12.14925,61.04,7.48,61.4966015321,134.83,11.66328,3.40179,12.14925,11.66328,3.40179,12.14925,0.0,0.0,0.0,133.68,86.14328,24.79179,89.6398211765,11.66328,3.40179,12.14925,74.48,21.39,77.4906607276,134.83
2021-06-26 21:00:00,68.64208,32.27144,75.8497263436,12.62208,3.6814400000000003,13.148,56.02,28.59,62.8937874515,133.68,69.93208,12.00144,70.9544246344,12.62208,3.6814400000000003,13.148,57.31,8.32,57.9107805162,134.83,12.62208,3.6814400000000003,13.148,12.62208,3.6814400000000003,13.148,0.0,0.0,0.0,133.68,82.70208,26.13144,86.7322673104,12.62208,3.6814400000000003,13.148,70.08,22.45,73.5881029787,134.83
2021-06-26 21:30:00,67.68856,32.91333,75.2663832435,13.58856,3.96333,14.15475,54.1,28.95,61.3588828125,133.91,68.94856,12.58333,70.0874034329,13.58856,3.96333,14.15475,55.36,8.62,56.0270827368,135.02,13.58856,3.96333,14.15475,13.58856,3.96333,14.15475,0.0,0.0,0.0,133.91,81.41856,26.83333,85.7263641557,13.58856,3.96333,14.15475,67.83,22.87,71.5817420855,135.02
2021-06-26 22:00:00,68.21728,33.10004,75.823544751,14.53728,4.2400400000000005,15.143,53.68,28.86,60.9462221963,134.16,69.46728,12.77004,70.6312743209,14.53728,4.2400400000000005,15.143,54.93,8.53,55.5883602924,135.29,14.53728,4.2400400000000005,15.143,14.53728,4.2400400000000005,15.143,0.0,0.0,0.0,134.16,81.86728,27.00004,86.2047196771,14.53728,4.2400400000000005,15.143,67.33,22.76,71.0728253273,135.29
2021-06-26 22:30:00,68.11424,33.18332,75.767291208,14.03424,4.09332,14.619,54.08,29.09,61.4074466168,134.16,69.37424,12.85332,70.5548935978,14.03424,4.09332,14.619,55.34,8.76,56.0290388995,135.26,14.03424,4.09332,14.619,14.03424,4.09332,14.619,0.0,0.0,0.0,134.16,81.84424,27.13332,86.2246871574,14.03424,4.09332,14.619,67.81,23.04,71.6173002842,135.26
2021-06-26 23:00:00,65.7012,33.99785,73.9763576155,13.7412,4.00785,14.31375,51.96,29.99,59.9936805005,134.16,66.9212,13.50785,68.2708504492,13.7412,4.00785,14.31375,53.18,9.5,54.0218696455,135.26,13.7412,4.00785,14.31375,13.7412,4.00785,14.31375,0.0,0.0,0.0,134.16,79.0012,27.09785,83.5193574931,13.7412,4.00785,14.31375,65.26,23.09,69.2243865989,135.26
2021-06-26 23:30:00,62.58712,34.55916,71.4946370702,14.15712,4.12916,14.747,48.43,30.43,57.1965890591,134.73,63.76712,13.88916,65.2621970102,14.15712,4.12916,14.747,49.61,9.76,50.5609503471,135.81,14.15712,4.12916,14.747,14.15712,4.12916,14.747,0.0,0.0,0.0,134.73,75.20712,27.79916,80.1804477126,14.15712,4.12916,14.747,61.05,23.67,65.478022267,135.81
2021-06-27 00:00:00,61.15936,18.22023,63.8157041555,13.509360000000001,3.94023,14.07225,47.65,14.28,49.7437523715,135.27,62.30936,14.53023,63.981121649,13.509360000000001,3.94023,14.07225,48.8,10.59,49.9358398347,136.34,13.509360000000001,3.94023,14.07225,13.509360000000001,3.94023,14.07225,0.0,0.0,0.0,135.27,69.24936,60.47023,91.9354261243,13.509360000000001,3.94023,14.07225,55.74,56.53,79.3888436747,136.34
2021-06-27 00:30:00,59.65928,13.14229,61.08968388,12.899280000000001,3.76229,13.43675,46.76,9.38,47.6915296463,133.84,60.79928,14.86229,62.5894568802,12.899280000000001,3.76229,13.43675,47.9,11.1,49.1692993645,134.96,12.899280000000001,3.76229,13.43675,12.899280000000001,3.76229,13.43675,0.0,0.0,0.0,133.84,66.35928,69.77229,96.2898047249,12.899280000000001,3.76229,13.43675,53.46,66.01,84.942873156,134.96
2021-06-27 01:00:00,57.77008,13.62294,59.3545839632,13.45008,3.92294,14.0105,44.32,9.7,45.3690687584,133.58,58.87008,14.80294,60.7026634659,13.45008,3.92294,14.0105,45.42,10.88,46.7049333583,134.64,13.45008,3.92294,14.0105,13.45008,3.92294,14.0105,0.0,0.0,0.0,133.58,64.08008,71.30294,95.8663961222,13.45008,3.92294,14.0105,50.63,67.38,84.2820342659,134.64
2021-06-27 01:30:00,56.38152,13.90086,58.0698691771,13.99152,4.08086,14.5745,42.39,9.82,43.5125786411,134.03,57.43152,14.88086,59.3280665777,13.99152,4.08086,14.5745,43.44,10.8,44.7624128036,135.13,13.99152,4.08086,14.5745,13.99152,4.08086,14.5745,0.0,0.0,0.0,134.03,62.38152,71.66086,95.0091200541,13.99152,4.08086,14.5745,48.39,67.58,83.1182801795,135.13
2021-06-27 02:00:00,55.58936,14.29398,57.3976899313,14.61936,4.26398,15.2285,40.97,10.03,42.1798743478,134.03,56.63936,14.93398,58.5750873653,14.61936,4.26398,15.2285,42.02,10.67,43.3535384946,135.05,14.61936,4.26398,15.2285,14.61936,4.26398,15.2285,0.0,0.0,0.0,134.03,61.33936,72.10398,94.665204891,14.61936,4.26398,15.2285,46.72,67.84,82.3712571229,135.05
2021-06-27 02:30:00,55.3296,14.5728,57.216528521,14.4096,4.2028,15.01,40.92,10.37,42.2135440351,134.34,56.3696,14.7028,58.2555073105,14.4096,4.2028,15.01,41.96,10.5,43.2538044569,135.38,14.4096,4.2028,15.01,14.4096,4.2028,15.01,0.0,0.0,0.0,134.34,60.9296,71.8028,94.1703681845,14.4096,4.2028,15.01,46.52,67.6,82.060163295,135.38
2021-06-27 03:00:00,54.31416,13.61413,55.9943971497,14.41416,4.20413,15.01475,39.9,9.41,40.9946106214,134.95,55.07416,14.13413,56.8589195339,14.41416,4.20413,15.01475,40.66,9.93,41.8549937283,136.01,14.41416,4.20413,15.01475,14.41416,4.20413,15.01475,0.0,0.0,0.0,134.95,60.48416,68.24413,91.1898837063,14.41416,4.20413,15.01475,46.07,64.04,78.8895842301,136.01
2021-06-27 03:30:00,54.13328,11.11054,55.2617055713,11.21328,3.27054,11.6805,42.92,7.84,43.6301730457,134.87,54.28328,11.02054,55.3906742101,11.21328,3.27054,11.6805,43.07,7.75,43.7617115753,135.92,11.21328,3.27054,11.6805,11.21328,3.27054,11.6805,0.0,0.0,0.0,134.87,62.42328,55.84054,83.7545926708,11.21328,3.27054,11.6805,51.21,52.57,73.3898426214,135.92
2021-06-27 04:00:00,54.09776,10.61643,55.1296310795,9.58776,2.79643,9.98725,44.51,7.82,45.1917304382,133.07,54.26776,10.52643,55.2792502117,9.58776,2.79643,9.98725,44.68,7.73,45.3437459855,134.13,9.58776,2.79643,9.98725,9.58776,2.79643,9.98725,0.0,0.0,0.0,133.07,62.64776,55.28643,83.5543605993,9.58776,2.79643,9.98725,53.06,52.49,74.6362090409,134.13
2021-06-27 04:30:00,53.16928,10.88979,54.2730122802,9.83928,2.86979,10.24925,43.33,8.02,44.0659653247,132.94,53.31928,10.79979,54.4020319819,9.83928,2.86979,10.24925,43.48,7.93,44.1972318138,133.97,9.83928,2.86979,10.24925,9.83928,2.86979,10.24925,0.0,0.0,0.0,132.94,61.49928,55.62979,82.926684342,9.83928,2.86979,10.24925,51.66,52.76,73.8401868903,133.97
2021-06-27 05:00:00,51.5308,11.1069,52.7141971033,10.2408,2.9869,10.6675,41.29,8.12,42.0808566928,132.94,51.6908,11.0069,52.8496986959,10.2408,2.9869,10.6675,41.45,8.02,42.2187505736,133.97,10.2408,2.9869,10.6675,10.2408,2.9869,10.6675,0.0,0.0,0.0,132.94,59.5008,56.0369,81.7341994654,10.2408,2.9869,10.6675,49.26,53.05,72.3937158875,133.97
2021-06-27 05:30:00,51.336,11.23175,52.5503292479,10.086,2.94175,10.50625,41.25,8.29,42.074773915,133.31,51.486,11.13175,52.6756495362,10.086,2.94175,10.50625,41.4,8.19,42.2023233958,134.32,10.086,2.94175,10.50625,10.086,2.94175,10.50625,0.0,0.0,0.0,133.31,59.276,56.25175,81.7184407222,10.086,2.94175,10.50625,49.19,53.31,72.5369712629,134.32
2021-06-27 06:00:00,51.47816,11.30738,52.7053868162,10.44816,3.04738,10.8835,41.03,8.26,41.8531778961,133.31,51.61816,11.22738,52.8250745712,10.44816,3.04738,10.8835,41.17,8.18,41.9747698028,134.32,10.44816,3.04738,10.8835,10.44816,3.04738,10.8835,0.0,0.0,0.0,133.31,59.39816,56.29738,81.8384775411,10.44816,3.04738,10.8835,48.95,53.25,72.3302495502,134.32
2021-06-27 06:30:00,53.17344,11.15267,54.3304405427,11.08344,3.23267,11.54525,42.09,7.92,42.8286644667,133.05,53.33344,11.05267,54.4666626145,11.08344,3.23267,11.54525,42.25,7.82,42.967602912,134.11,11.08344,3.23267,11.54525,11.08344,3.23267,11.54525,0.0,0.0,0.0,133.05,61.27344,55.91267,82.9497505479,11.08344,3.23267,11.54525,50.19,52.68,72.7613805531,134.11
2021-06-27 07:00:00,53.81136,11.53373,55.0335297138,13.04136,3.80373,13.58475,40.77,7.73,41.4963347779,133.05,53.95136,11.44373,55.1516835841,13.04136,3.80373,13.58475,40.91,7.64,41.6172764606,134.11,13.04136,3.80373,13.58475,13.04136,3.80373,13.58475,0.0,0.0,0.0,133.05,61.62136,55.30373,82.7991217355,13.04136,3.80373,13.58475,48.58,51.5,70.7973615328,134.11
2021-06-27 07:30:00,55.68344,17.11392,58.2540277406,13.933440000000001,4.06392,14.514,41.75,13.05,43.7420278451,132.73,55.84344,17.05392,58.3894337907,13.933440000000001,4.06392,14.514,41.91,12.99,43.8769666226,133.76,13.933440000000001,4.06392,14.514,13.933440000000001,4.06392,14.514,0.0,0.0,0.0,132.73,64.62344,43.29392,77.7852974951,13.933440000000001,4.06392,14.514,50.69,39.23,64.0973400384,133.76
2021-06-27 08:00:00,58.46936,22.76398,62.7444407438,14.61936,4.26398,15.2285,43.85,18.5,47.5927778134,132.73,58.62936,22.71398,62.8754860136,14.61936,4.26398,15.2285,44.01,18.45,47.7208822215,133.76,14.61936,4.26398,15.2285,14.61936,4.26398,15.2285,0.0,0.0,0.0,132.73,69.34936,30.70398,75.8423899956,14.61936,4.26398,15.2285,54.73,26.44,60.781958672,133.76
2021-06-27 08:30:00,62.16352,22.54811,66.1265490054,15.59352,4.54811,16.24325,46.57,18.0,49.9275965774,132.95,62.33352,22.49811,66.26939466420001,15.59352,4.54811,16.24325,46.74,17.95,50.0682544134,133.95,15.59352,4.54811,16.24325,15.59352,4.54811,16.24325,0.0,0.0,0.0,132.95,73.61352,30.34811,79.6238538841,15.59352,4.54811,16.24325,58.02,25.8,63.4977196441,133.95
2021-06-27 09:00:00,64.83896,20.87053,68.1151213488,15.97896,4.66053,16.64475,48.86,16.21,51.4787694103,132.65,65.01896,20.81053,68.2681720743,15.97896,4.66053,16.64475,49.04,16.15,51.6308444634,133.73,15.97896,4.66053,16.64475,15.97896,4.66053,16.64475,0.0,0.0,0.0,132.65,77.03896,31.21053,83.1209873664,15.97896,4.66053,16.64475,61.06,26.55,66.5824759227,133.73
2021-06-27 09:30:00,68.05712,21.26541,71.3020984625,16.64712,4.85541,17.34075,51.41,16.41,53.965509355500004,131.62,68.23712,21.21541,71.4590663762,16.64712,4.85541,17.34075,51.59,16.36,54.121878201,132.67,16.64712,4.85541,17.34075,16.64712,4.85541,17.34075,0.0,0.0,0.0,131.62,81.04712,28.42541,85.8873657412,16.64712,4.85541,17.34075,64.4,23.57,68.5777288921,132.67
2021-06-27 10:00:00,69.50888,29.58509,75.5431131816,17.94888,5.23509,18.69675,51.56,24.35,57.0206637983,130.96,69.69888,29.56509,75.7101606124,17.94888,5.23509,18.69675,51.75,24.33,57.1840135003,132.08,17.94888,5.23509,18.69675,17.94888,5.23509,18.69675,0.0,0.0,0.0,130.96,84.85888,9.36509,85.3740852107,17.94888,5.23509,18.69675,66.91,4.13,67.037340341,132.08
2021-06-27 10:30:00,71.37464,29.06052,77.0639543353,17.86464,5.21052,18.609,53.51,23.85,58.5844911218,131.14,71.56464,29.04052,77.2324381345,17.86464,5.21052,18.609,53.7,23.83,58.7499693617,132.22,17.86464,5.21052,18.609,17.86464,5.21052,18.609,0.0,0.0,0.0,131.14,87.11464,8.78052,87.5560279695,17.86464,5.21052,18.609,69.25,3.5700000000000003,69.34195988,132.22
2021-06-27 11:00:00,71.9828,28.89415,77.5654265769,17.8428,5.20415,18.58625,54.14,23.69,59.0961563894,130.8,72.1728,28.87415,77.7343527539,17.8428,5.20415,18.58625,54.33,23.67,59.2622797402,131.89,17.8428,5.20415,18.58625,17.8428,5.20415,18.58625,0.0,0.0,0.0,130.8,87.7428,7.79415,88.0882950571,17.8428,5.20415,18.58625,69.9,2.59,69.9479670898,131.89
