Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-06-27 11:30:00,73.71264,28.32952,78.969076221,17.312640000000002,5.04952,18.034,56.4,23.28,61.0157225639,130.68,73.92264,28.30952,79.1579789232,17.312640000000002,5.04952,18.034,56.61,23.26,61.2022850881,131.75,17.312640000000002,5.04952,18.034,17.312640000000002,5.04952,18.034,0.0,0.0,0.0,130.68,89.97264,7.14952,90.2562551007,17.312640000000002,5.04952,18.034,72.66,2.1,72.6903404862,131.75
2021-06-27 12:00:00,74.76288,28.96209,80.176623046,17.25288,5.03209,17.97175,57.51,23.93,62.2900072243,130.58,75.55288,18.18209,77.7098840114,17.25288,5.03209,17.97175,58.3,13.15,59.7646425573,131.66,17.25288,5.03209,17.97175,17.25288,5.03209,17.97175,0.0,0.0,0.0,130.58,90.05288,15.59209,91.392748437,17.25288,5.03209,17.97175,72.8,10.56,73.5619031836,131.66
2021-06-27 12:30:00,75.39888,30.08259,81.1785274957,18.24888,5.32259,19.00925,57.15,24.76,62.2830643113,132.99,76.70888,10.06259,77.366064837,18.24888,5.32259,19.00925,58.46,4.74,58.6518473707,132.78,18.24888,5.32259,19.00925,18.24888,5.32259,19.00925,0.0,0.0,0.0,132.99,89.73888,23.81259,92.8445260969,18.24888,5.32259,19.00925,71.49,18.49,73.8424010986,132.78
2021-06-27 13:00:00,76.01152,29.44836,81.5166061573,17.89152,5.21836,18.637,58.12,24.23,62.9684627413,132.99,77.31152,9.39836,77.8806798596,17.89152,5.21836,18.637,59.42,4.18,59.566843126,134.06,17.89152,5.21836,18.637,17.89152,5.21836,18.637,0.0,0.0,0.0,132.99,90.69152,23.64836,93.7240456372,17.89152,5.21836,18.637,72.8,18.43,75.0966370752,134.06
2021-06-27 13:30:00,75.85488,29.41434,81.3582584465,17.05488,4.97434,17.7655,58.8,24.44,63.676947163,132.89,77.18488,9.41434,77.7569000041,17.05488,4.97434,17.7655,60.13,4.44,60.2937019928,133.96,17.05488,4.97434,17.7655,17.05488,4.97434,17.7655,0.0,0.0,0.0,132.89,90.67488,23.69434,93.7195583166,17.05488,4.97434,17.7655,73.62,18.72,75.9627724613,133.96
2021-06-27 14:00:00,76.09352,29.52561,81.6209864671,17.09352,4.98561,17.80575,59.0,24.54,63.9000125196,132.89,77.41352,9.50561,77.9949338115,17.09352,4.98561,17.80575,60.32,4.52,60.48911307,133.96,17.09352,4.98561,17.80575,17.09352,4.98561,17.80575,0.0,0.0,0.0,132.89,90.96352,23.80561,94.0269591036,17.09352,4.98561,17.80575,73.87,18.82,76.2297140228,133.96
2021-06-27 14:30:00,75.6876,29.94055,81.3944059998,17.2476,5.03055,17.96625,58.44,24.91,63.5274877514,132.89,76.9976,9.85055,77.6251488956,17.2476,5.03055,17.96625,59.75,4.82,59.9440981248,134.01,17.2476,5.03055,17.96625,17.2476,5.03055,17.96625,0.0,0.0,0.0,132.89,90.4176,24.26055,93.6157928774,17.2476,5.03055,17.96625,73.17,19.23,75.6547539815,134.01
2021-06-27 15:00:00,74.86816,29.81238,80.5854787356,17.04816,4.97238,17.7585,57.82,24.84,62.9299451772,133.21,76.18816,9.70238,76.8034628246,17.04816,4.97238,17.7585,59.14,4.73,59.3288504861,134.31,17.04816,4.97238,17.7585,17.04816,4.97238,17.7585,0.0,0.0,0.0,133.21,89.40816,24.11238,92.6025158613,17.04816,4.97238,17.7585,72.36,19.14,74.8485751367,134.31
2021-06-27 15:30:00,74.2588,29.87715,80.0438221824,16.6188,4.84715,17.31125,57.64,25.03,62.8400389879,133.28,75.5688,9.76715,76.1973802211,16.6188,4.84715,17.31125,58.95,4.92,59.1549566816,134.31,16.6188,4.84715,17.31125,16.6188,4.84715,17.31125,0.0,0.0,0.0,133.28,88.8088,24.20715,92.0488406693,16.6188,4.84715,17.31125,72.19,19.36,74.7409238637,134.31
2021-06-27 16:00:00,75.16424,29.87457,80.8835762529,16.64424,4.85457,17.33775,58.52,25.02,63.6442519007,133.17,76.47424,9.77457,77.0963786585,16.64424,4.85457,17.33775,59.83,4.92,60.0319523254,134.25,16.64424,4.85457,17.33775,16.64424,4.85457,17.33775,0.0,0.0,0.0,133.17,89.80424,24.20457,93.0089389836,16.64424,4.85457,17.33775,73.16,19.35,75.67567707,134.25
2021-06-27 16:30:00,75.64408,29.87994,81.3316522238,16.35408,4.76994,17.0355,59.29,25.11,64.3880128595,133.17,76.98408,9.78994,77.6040688279,16.35408,4.76994,17.0355,60.63,5.02,60.8374662523,134.29,16.35408,4.76994,17.0355,16.35408,4.76994,17.0355,0.0,0.0,0.0,133.17,90.51408,24.22994,93.7010601362,16.35408,4.76994,17.0355,74.16,19.46,76.6707062704,134.29
2021-06-27 17:00:00,76.08384,29.66487,81.6624468239,16.23384,4.73487,16.91025,59.85,24.93,64.8346157542,133.17,77.42384,9.644870000000001,78.0222693701,16.23384,4.73487,16.91025,61.19,4.91,61.3866777078,134.24,16.23384,4.73487,16.91025,16.23384,4.73487,16.91025,0.0,0.0,0.0,133.17,91.05384,24.02487,94.1700385328,16.23384,4.73487,16.91025,74.82,19.29,77.266658398,134.24
2021-06-27 17:30:00,77.0648,29.8389,82.6398411921,16.8648,4.9189,17.5675,60.2,24.92,65.1540205974,132.96,78.3948,9.8689,79.0135422206,16.8648,4.9189,17.5675,61.53,4.95,61.7287890696,134.08,16.8648,4.9189,17.5675,16.8648,4.9189,17.5675,0.0,0.0,0.0,132.96,92.1248,24.2089,95.2525569959,16.8648,4.9189,17.5675,75.26,19.29,77.692803399,134.08
2021-06-27 18:00:00,77.5752,29.7761,83.0934882301,17.0952,4.9861,17.8075,60.48,24.79,65.3634033692,132.73,78.9352,9.8261,79.5444406621,17.0952,4.9861,17.8075,61.84,4.84,62.0291157441,133.83,17.0952,4.9861,17.8075,17.0952,4.9861,17.8075,0.0,0.0,0.0,132.73,92.7352,24.1361,95.8246765831,17.0952,4.9861,17.8075,75.64,19.15,78.0264833246,133.83
2021-06-27 18:30:00,77.37352,30.13686,83.0354859554,17.78352,5.18686,18.5245,59.59,24.95,64.60240398,132.84,78.71352,10.13686,79.3635568851,17.78352,5.18686,18.5245,60.93,4.95,61.1307402213,133.94,17.78352,5.18686,18.5245,17.78352,5.18686,18.5245,0.0,0.0,0.0,132.84,92.37352,24.50686,95.5691026653,17.78352,5.18686,18.5245,74.59,19.32,77.0514795445,133.94
2021-06-27 19:00:00,76.53032,30.63676,82.4348284562,18.16032,5.29676,18.917,58.37,25.34,63.6331085206,132.84,77.84032,10.62676,78.5623538713,18.16032,5.29676,18.917,59.68,5.33,59.9175374995,133.94,18.16032,5.29676,18.917,18.16032,5.29676,18.917,0.0,0.0,0.0,132.84,91.30032,25.08676,94.6841800904,18.16032,5.29676,18.917,73.14,19.79,75.7700712683,133.94
2021-06-27 19:30:00,76.88464,30.39427,82.6744187567,17.05464,4.97427,17.76525,59.83,25.42,65.0061943202,132.96,78.22464,10.47427,78.922776403,17.05464,4.97427,17.76525,61.17,5.5,61.4167639981,134.05,17.05464,4.97427,17.76525,17.05464,4.97427,17.76525,0.0,0.0,0.0,132.96,91.93464,24.89427,95.2454865637,17.05464,4.97427,17.76525,74.88,19.92,77.484326157,134.05
2021-06-27 20:00:00,75.65432,30.67001,81.6347085991,16.59432,4.84001,17.28575,59.06,25.83,64.4614031805,132.66,76.98432,10.66001,77.7188608966,16.59432,4.84001,17.28575,60.39,5.82,60.6697989118,133.76,16.59432,4.84001,17.28575,16.59432,4.84001,17.28575,0.0,0.0,0.0,132.66,90.58432,25.21001,94.0269303661,16.59432,4.84001,17.28575,73.99,20.37,76.7427977077,133.76
2021-06-27 20:30:00,74.52424,30.93957,80.6915072319,15.08424,4.39957,15.71275,59.44,26.54,65.0959691532,133.22,75.85424,10.84957,76.6262285067,15.08424,4.39957,15.71275,60.77,6.45,61.1113361006,134.32,15.08424,4.39957,15.71275,15.08424,4.39957,15.71275,0.0,0.0,0.0,133.22,89.42424,25.57957,93.0108009909,15.08424,4.39957,15.71275,74.34,21.18,77.2983052854,134.32
2021-06-27 21:00:00,72.71824,31.18032,79.1211399311,14.77824,4.31032,15.394,57.94,26.87,63.8673664715,133.22,74.03824,11.02032,74.8539139605,14.77824,4.31032,15.394,59.26,6.71,59.6386762093,134.32,14.77824,4.31032,15.394,14.77824,4.31032,15.394,0.0,0.0,0.0,133.22,87.44824,26.83032,91.4716390495,14.77824,4.31032,15.394,72.67,22.52,76.0794275741,134.32
2021-06-27 21:30:00,71.72264,31.69702,78.4145277704,15.21264,4.43702,15.8465,56.51,27.26,62.7414352721,133.46,73.02264,11.47702,73.9190634454,15.21264,4.43702,15.8465,57.81,7.04,58.2370818294,134.54,15.21264,4.43702,15.8465,15.21264,4.43702,15.8465,0.0,0.0,0.0,133.46,86.16264,27.39702,90.4134792863,15.21264,4.43702,15.8465,70.95,22.96,74.5725425341,134.54
2021-06-27 22:00:00,70.77792,33.30106,78.2206785745,15.63792,4.56106,16.2895,55.14,28.74,62.1804406546,133.67,72.03792,12.991060000000001,73.1999286738,15.63792,4.56106,16.2895,56.4,8.43,57.0265280374,134.76,15.63792,4.56106,16.2895,15.63792,4.56106,16.2895,0.0,0.0,0.0,133.67,84.67792,26.21106,88.6418061743,15.63792,4.56106,16.2895,69.04,21.65,72.3549866975,134.76
2021-06-27 22:30:00,69.73344,33.48517,77.356378303,15.82344,4.61517,16.48275,53.91,28.87,61.1536180451,134.09,70.98344,13.16517,72.1939779716,15.82344,4.61517,16.48275,55.16,8.55,55.8187074376,135.23,15.82344,4.61517,16.48275,15.82344,4.61517,16.48275,0.0,0.0,0.0,134.09,83.37344,26.41517,87.4579424842,15.82344,4.61517,16.48275,67.55,21.8,70.9805783296,135.23
2021-06-27 23:00:00,66.17688,34.25534,74.5171642311,15.92688,4.64534,16.5905,50.25,29.61,58.3250769395,134.09,67.37688,13.76534,68.7686596049,15.92688,4.64534,16.5905,51.45,9.12,52.2520516344,135.23,15.92688,4.64534,16.5905,15.92688,4.64534,16.5905,0.0,0.0,0.0,134.09,79.16688,27.32534,83.7500393734,15.92688,4.64534,16.5905,63.24,22.68,67.1839266492,135.23
2021-06-27 23:30:00,62.79664,22.26527,66.6270233724,16.88664,4.92527,17.59025,45.91,17.34,49.0754898091,134.19,63.91664,15.48527,65.7657240199,16.88664,4.92527,17.59025,47.03,10.56,48.2009802805,135.27,16.88664,4.92527,17.59025,16.88664,4.92527,17.59025,0.0,0.0,0.0,134.19,71.76664,52.57527,88.964091815,16.88664,4.92527,17.59025,54.88,47.65,72.6796869834,135.27
2021-06-28 00:00:00,60.20968,13.98574,61.8126725603,18.01968,5.25574,18.7705,42.19,8.73,43.0837440341,134.19,61.27968,16.92574,63.5742074701,18.01968,5.25574,18.7705,43.26,11.67,44.8064336898,135.27,18.01968,5.25574,18.7705,18.01968,5.25574,18.7705,0.0,0.0,0.0,134.19,66.25968,70.33574,96.6305413161,18.01968,5.25574,18.7705,48.24,65.08,81.0092834186,135.27
2021-06-28 00:30:00,57.78224,13.97982,59.4493282271,18.82224,5.48982,19.6065,38.96,8.49,39.8743238187,133.45,58.78224,17.46982,61.3232937003,18.82224,5.48982,19.6065,39.96,11.98,41.7171667303,134.49,18.82224,5.48982,19.6065,18.82224,5.48982,19.6065,0.0,0.0,0.0,133.45,63.28224,71.00982,95.1159105295,18.82224,5.48982,19.6065,44.46,65.52,79.1805657974,134.49
2021-06-28 01:00:00,57.17656,13.79983,58.8183162073,16.69656,4.86983,17.39225,40.48,8.93,41.4532905811,133.45,58.20656,16.51983,60.5054411624,16.69656,4.86983,17.39225,41.51,11.65,43.1138330469,134.49,16.69656,4.86983,17.39225,16.69656,4.86983,17.39225,0.0,0.0,0.0,133.45,62.91656,71.27983,95.0752737943,16.69656,4.86983,17.39225,46.22,66.41,80.9109170632,134.49
2021-06-28 01:30:00,57.20416,13.686630000000001,58.8187024854,16.03416,4.67663,16.70225,41.17,9.01,42.1443827811,133.94,58.24416,16.23663,60.4649512351,16.03416,4.67663,16.70225,42.21,11.56,43.7643427918,134.99,16.03416,4.67663,16.70225,16.03416,4.67663,16.70225,0.0,0.0,0.0,133.94,63.03416,71.17663,95.0758538487,16.03416,4.67663,16.70225,47.0,66.5,81.4324873745,134.99
2021-06-28 02:00:00,57.30536,13.61323,58.9001215259,15.16536,4.42323,15.79725,42.14,9.19,43.1304498006,133.87,58.35536,15.81323,60.4599560351,15.16536,4.42323,15.79725,43.19,11.39,44.6666340796,134.93,15.16536,4.42323,15.79725,15.16536,4.42323,15.79725,0.0,0.0,0.0,133.87,63.27536,71.10323,95.1810931833,15.16536,4.42323,15.79725,48.11,66.68,82.2240506178,134.93
2021-06-28 02:30:00,56.57808,13.88944,58.2580095781,15.35808,4.47944,15.998,41.22,9.41,42.2804505652,133.87,57.62808,15.69944,59.728284931,15.35808,4.47944,15.998,42.27,11.22,43.7337546982,134.93,15.35808,4.47944,15.998,15.35808,4.47944,15.998,0.0,0.0,0.0,133.87,62.36808,71.60944,94.9615148363,15.35808,4.47944,15.998,47.01,67.13,81.9535051111,134.93
2021-06-28 03:00:00,55.47808,14.24819,57.2785149839,15.38808,4.48819,16.02925,40.09,9.76,41.2609464264,134.09,56.50808,15.32819,58.550119675,15.38808,4.48819,16.02925,41.12,10.84,42.5248162841,135.18,15.38808,4.48819,16.02925,15.38808,4.48819,16.02925,0.0,0.0,0.0,134.09,61.04808,71.63819,94.1217208627,15.38808,4.48819,16.02925,45.66,67.15,81.2031902083,135.18
2021-06-28 03:30:00,55.09136,14.04123,56.8525644678,15.02136,4.38123,15.64725,40.07,9.66,41.217963317,134.01,56.11136,15.28123,58.1549715103,15.02136,4.38123,15.64725,41.09,10.9,42.5111526543,135.13,15.02136,4.38123,15.64725,15.02136,4.38123,15.64725,0.0,0.0,0.0,134.01,60.70136,71.72123,93.9605765125,15.02136,4.38123,15.64725,45.68,67.34,81.3716043838,135.13
2021-06-28 04:00:00,54.81136,13.99998,56.5710581928,14.57136,4.24998,15.1785,40.24,9.75,41.4043488054,133.92,55.82136,15.08998,57.825009543,14.57136,4.24998,15.1785,41.25,10.84,42.6505345805,135.0,14.57136,4.24998,15.1785,14.57136,4.24998,15.1785,0.0,0.0,0.0,133.92,60.42136,71.64998,93.7254521368,14.57136,4.24998,15.1785,45.85,67.4,81.51676208,135.0
2021-06-28 04:30:00,55.02688,13.73159,56.7143199418,14.57688,4.25159,15.18425,40.45,9.48,41.546033505,133.92,56.05688,15.34159,58.1183119082,14.57688,4.25159,15.18425,41.48,11.09,42.9369130236,135.04,14.57688,4.25159,15.18425,14.57688,4.25159,15.18425,0.0,0.0,0.0,133.92,60.66688,71.36159,93.6640104643,14.57688,4.25159,15.18425,46.09,67.11,81.4127766386,135.04
2021-06-28 05:00:00,55.16144,13.66792,56.829538974,15.18144,4.42792,15.814,39.98,9.24,41.0338640637,133.92,56.18144,15.82792,58.368461107,15.18144,4.42792,15.814,41.0,11.4,42.5553756886,134.97,15.18144,4.42792,15.814,15.18144,4.42792,15.814,0.0,0.0,0.0,133.92,60.72144,71.36792,93.7041796336,15.18144,4.42792,15.814,45.54,66.94,80.9620602505,134.97
2021-06-28 05:30:00,56.04904,13.41847,57.6328918419,15.38904,4.48847,16.03025,40.66,8.93,41.6290823824,134.08,57.08904,16.17847,59.3371837861,15.38904,4.48847,16.03025,41.7,11.69,43.3075755498,135.09,15.38904,4.48847,16.03025,15.38904,4.48847,16.03025,0.0,0.0,0.0,134.08,61.77904,71.04847,94.1516588949,15.38904,4.48847,16.03025,46.39,66.56,81.1311635563,135.09
2021-06-28 06:00:00,58.4816,12.65005,59.8341148807,15.0516,4.3900500000000005,15.67875,43.43,8.26,44.2085116239,134.0,59.5616,16.60005,61.8315926898,15.0516,4.3900500000000005,15.67875,44.51,12.21,46.1543519075,135.03,15.0516,4.3900500000000005,15.67875,15.0516,4.3900500000000005,15.67875,0.0,0.0,0.0,134.0,64.6816,69.46005,94.9126331136,15.0516,4.3900500000000005,15.67875,49.63,65.07,81.8366775963,135.03
2021-06-28 06:30:00,64.2312,35.1666,73.2279783211,15.2112,4.4366,15.845,49.02,30.73,57.8557974623,133.49,65.4112,17.4866,67.7082437005,15.2112,4.4366,15.845,50.2,13.05,51.8685116424,134.52,15.2112,4.4366,15.845,15.2112,4.4366,15.845,0.0,0.0,0.0,133.49,77.3412,19.0366,79.6495659561,15.2112,4.4366,15.845,62.13,14.6,63.8223855712,134.52
2021-06-28 07:00:00,69.77816,37.04488,79.0019920458,15.30816,4.46488,15.946,54.47,32.58,63.4699716401,134.89,71.03816,16.60488,72.9530137554,15.30816,4.46488,15.946,55.73,12.14,57.0369397847,135.92,15.30816,4.46488,15.946,15.30816,4.46488,15.946,0.0,0.0,0.0,134.89,84.98816,10.59488,85.6460087943,15.30816,4.46488,15.946,69.68,6.13,69.9491193654,135.92
2021-06-28 07:30:00,77.93,32.885,84.5843255278,14.52,4.235,15.125,63.41,28.65,69.5819703659,134.68,79.33,12.765,80.350445705,14.52,4.235,15.125,64.81,8.53,65.3689299285,135.8,14.52,4.235,15.125,14.52,4.235,15.125,0.0,0.0,0.0,134.68,95.07,7.835,95.3923064246,14.52,4.235,15.125,80.55,3.6,80.6304067955,135.8
2021-06-28 08:00:00,83.7108,30.55315,89.1122495034,14.1708,4.13315,14.76125,69.54,26.42,74.3897035886,133.38,85.2108,10.53315,85.8593482712,14.1708,4.13315,14.76125,71.04,6.4,71.327705697,134.49,14.1708,4.13315,14.76125,14.1708,4.13315,14.76125,0.0,0.0,0.0,133.38,101.9708,4.53315,102.0715117041,14.1708,4.13315,14.76125,87.8,0.4,87.800911157,134.49
2021-06-28 08:30:00,88.10016,26.51463,92.0036075166,13.01016,3.79463,13.55225,75.09,22.72,78.4519375159,131.87,89.69016,6.74463,89.9433979493,13.01016,3.79463,13.55225,76.68,2.95,76.7367245848,133.02,13.01016,3.79463,13.55225,13.01016,3.79463,13.55225,0.0,0.0,0.0,131.87,107.82016,4.29463,107.9056567065,13.01016,3.79463,13.55225,94.81,0.5,94.8113184172,133.02
2021-06-28 09:00:00,89.65528,25.30779,93.1587541059,12.81528,3.73779,13.34925,76.84,21.57,79.8100902142,131.87,91.27528,5.57779,91.4455492649,12.81528,3.73779,13.34925,78.46,1.8399999999999999,78.4815723594,133.02,12.81528,3.73779,13.34925,12.81528,3.73779,13.34925,0.0,0.0,0.0,131.87,109.74528,4.87779,109.8536267838,12.81528,3.73779,13.34925,96.93,1.1400000000000001,96.9367035751,133.02
2021-06-28 09:30:00,92.82504,24.19397,95.9262020272,11.46504,3.34397,11.94275,81.36,20.85,83.9891189381,131.74,94.50504,4.56397,94.6151806401,11.46504,3.34397,11.94275,83.04,1.22,83.0489614625,132.93,11.46504,3.34397,11.94275,11.46504,3.34397,11.94275,0.0,0.0,0.0,131.74,113.70504,5.57397,113.8415796753,11.46504,3.34397,11.94275,102.24,2.23,102.2643168461,132.93
2021-06-28 10:00:00,94.06632,23.24351,96.8954762384,10.36632,3.02351,10.79825,83.7,20.22,86.1077139402,131.38,95.77632,3.70351,95.8478975203,10.36632,3.02351,10.79825,85.41,0.68,85.4127069001,132.61,10.36632,3.02351,10.79825,10.36632,3.02351,10.79825,0.0,0.0,0.0,131.38,115.15632,7.03351,115.3709161741,10.36632,3.02351,10.79825,104.79,4.01,104.8666972876,132.61
2021-06-28 10:30:00,94.898,11.55025,95.5983194364,10.218,2.98025,10.64375,84.68,8.57,85.1125566529,131.93,95.808,4.21025,95.900464384,10.218,2.98025,10.64375,85.59,1.23,85.5988376089,133.12,10.218,2.98025,10.64375,10.218,2.98025,10.64375,0.0,0.0,0.0,131.93,113.658,11.15025,114.2036297105,10.218,2.98025,10.64375,103.44,8.17,103.7621438676,133.12
2021-06-28 11:00:00,96.26088,4.27109,96.3555874258,9.98088,2.91109,10.39675,86.28,1.3599999999999999,86.2907179249,131.93,96.66088,4.17109,96.7508331445,9.98088,2.91109,10.39675,86.68,1.26,86.6891573382,133.12,9.98088,2.91109,10.39675,9.98088,2.91109,10.39675,0.0,0.0,0.0,131.93,113.71088,12.81109,114.4302768386,9.98088,2.91109,10.39675,103.73,9.9,104.2013574768,133.12
2021-06-28 11:30:00,97.44088,4.00234,97.5230425112,9.71088,2.8323400000000003,10.1155,87.73,1.17,87.7378014313,132.53,97.83088,3.91234,97.9090776478,9.71088,2.8323400000000003,10.1155,88.12,1.08,88.1266179993,133.82,9.71088,2.8323400000000003,10.1155,9.71088,2.8323400000000003,10.1155,0.0,0.0,0.0,132.53,115.12088,12.49234,115.7966993081,9.71088,2.8323400000000003,10.1155,105.41,9.66,105.8517061743,133.82
2021-06-28 12:00:00,97.62264,3.37452,97.6809460734,9.03264,2.63452,9.409,88.59,0.74,88.5930905884,132.53,98.05264,3.37452,98.1106905296,9.03264,2.63452,9.409,89.02,0.74,89.0230756602,133.82,9.03264,2.63452,9.409,9.03264,2.63452,9.409,0.0,0.0,0.0,132.53,115.51264,11.56452,116.0900862374,9.03264,2.63452,9.409,106.48,8.93,106.8538033951,133.82
2021-06-28 12:30:00,99.32512,2.49816,99.3565310707,8.08512,2.35816,8.422,91.24,0.14,91.240107409,132.26,99.74512,2.51816,99.7769016035,8.08512,2.35816,8.422,91.66,0.16,91.6601396464,133.48,8.08512,2.35816,8.422,8.08512,2.35816,8.422,0.0,0.0,0.0,132.26,117.73512,11.35816,118.2817242012,8.08512,2.35816,8.422,109.65,9.0,110.0187370406,133.48
2021-06-28 13:00:00,98.61328,4.37179,98.7101389937,8.78328,2.5617900000000002,9.14925,89.83,1.81,89.848233149,132.02,99.01328,4.28179,99.1058189107,8.78328,2.5617900000000002,9.14925,90.23,1.72,90.2463921717,133.26,8.78328,2.5617900000000002,9.14925,8.78328,2.5617900000000002,9.14925,0.0,0.0,0.0,132.02,116.71328,13.08179,117.4441269624,8.78328,2.5617900000000002,9.14925,107.93,10.52,108.4414832986,133.26
2021-06-28 13:30:00,98.62968,4.42574,98.7289266196,8.89968,2.59574,9.2705,89.73,1.83,89.7486590429,132.52,99.04968,4.33574,99.1445295992,8.89968,2.59574,9.2705,90.15,1.74,90.1667904497,133.75,8.89968,2.59574,9.2705,8.89968,2.59574,9.2705,0.0,0.0,0.0,132.52,116.72968,13.22574,117.4765440054,8.89968,2.59574,9.2705,107.83,10.63,108.3526917063,133.75
2021-06-28 14:00:00,98.24816,4.53113,98.3525906241,8.67816,2.53113,9.03975,89.57,2.0,89.5923261223,132.81,98.65816,4.43113,98.7576196942,8.67816,2.53113,9.03975,89.98,1.9,90.0000577778,133.98,8.67816,2.53113,9.03975,8.67816,2.53113,9.03975,0.0,0.0,0.0,132.81,116.51816,15.00113,117.4798515111,8.67816,2.53113,9.03975,107.84,12.47,108.5585855656,133.98
2021-06-28 14:30:00,97.27616,4.99888,97.4045178911,8.63616,2.5188800000000002,8.996,88.64,2.48,88.6746863541,133.2,97.66616,4.90888,97.7894468335,8.63616,2.5188800000000002,8.996,89.03,2.39,89.0620738586,134.4,8.63616,2.5188800000000002,8.996,8.63616,2.5188800000000002,8.996,0.0,0.0,0.0,133.2,115.34616,15.10888,116.33148706,8.63616,2.5188800000000002,8.996,106.71,12.59,107.4501382037,134.4
2021-06-28 15:00:00,95.63512,5.98816,95.8224098925,8.32512,2.42816,8.672,87.31,3.56,87.3825480288,133.4,96.04512,5.9081600000000005,96.2266669401,8.32512,2.42816,8.672,87.72,3.48,87.789001589,134.59,8.32512,2.42816,8.672,8.32512,2.42816,8.672,0.0,0.0,0.0,133.4,113.33512,15.21816,114.3522707217,8.32512,2.42816,8.672,105.01,12.79,105.7860302687,134.59
2021-06-28 15:30:00,93.86968,7.37324,94.1588099511,8.47968,2.47324,8.833,85.39,4.9,85.5304746859,133.8,94.25968,7.29324,94.5414122139,8.47968,2.47324,8.833,85.78,4.82,85.9153117902,135.05,8.47968,2.47324,8.833,8.47968,2.47324,8.833,0.0,0.0,0.0,133.8,111.21968,16.29324,112.4067920056,8.47968,2.47324,8.833,102.74,13.82,103.6653268938,135.05
2021-06-28 16:00:00,95.80488,7.27809,96.0809326863,8.80488,2.56809,9.17175,87.0,4.71,87.1274015451,134.25,96.19488,7.20809,96.4645608483,8.80488,2.56809,9.17175,87.39,4.64,87.5130944488,135.5,8.80488,2.56809,9.17175,8.80488,2.56809,9.17175,0.0,0.0,0.0,134.25,113.44488,16.17809,114.5926323734,8.80488,2.56809,9.17175,104.64,13.61,105.521380298,135.5
2021-06-28 16:30:00,96.58024,7.97257,96.9087438308,8.58024,2.50257,8.93775,88.0,5.47,88.1698412157,134.25,96.98024,7.90257,97.3016832489,8.58024,2.50257,8.93775,88.4,5.4,88.5647785522,135.45,8.58024,2.50257,8.93775,8.58024,2.50257,8.93775,0.0,0.0,0.0,134.25,114.45024,17.01257,115.7077567584,8.58024,2.50257,8.93775,105.87,14.51,106.859707093,135.45
2021-06-28 17:00:00,98.71848,8.29039,99.0659823545,8.29848,2.4203900000000003,8.64425,90.42,5.87,90.6103377104,134.34,99.12848,8.22039,99.4687406116,8.29848,2.4203900000000003,8.64425,90.83,5.8,91.014992721,135.53,8.29848,2.4203900000000003,8.64425,8.29848,2.4203900000000003,8.64425,0.0,0.0,0.0,134.34,117.01848,17.49039,118.3183772871,8.29848,2.4203900000000003,8.64425,108.72,15.07,109.7594793173,135.53
2021-06-28 17:30:00,100.08696,9.17453,100.5065747241,8.34696,2.43453,8.69475,91.74,6.74,91.987255639,134.71,100.50696,9.10453,100.9184892622,8.34696,2.43453,8.69475,92.16,6.67,92.4010524832,135.92,8.34696,2.43453,8.69475,8.34696,2.43453,8.69475,0.0,0.0,0.0,134.71,118.62696,18.39453,120.0446349187,8.34696,2.43453,8.69475,110.28,15.96,111.4289010984,135.92
2021-06-28 18:00:00,100.78288,8.91959,101.1768154612,7.95288,2.31959,8.28425,92.83,6.6,93.0643266778,134.71,101.20288,8.84959,101.5890651766,7.95288,2.31959,8.28425,93.25,6.53,93.4783579231,135.92,7.95288,2.31959,8.28425,7.95288,2.31959,8.28425,0.0,0.0,0.0,134.71,119.51288,18.08959,120.8741566765,7.95288,2.31959,8.28425,111.56,15.77,112.6691017981,135.92
2021-06-28 18:30:00,99.37512,9.72191,99.8495368495,7.75512,2.26191,8.07825,91.62,7.46,91.9232070807,134.71,99.79512,9.65191,100.2607866639,7.75512,2.26191,8.07825,92.04,7.39,92.3361992937,135.87,7.75512,2.26191,8.07825,7.75512,2.26191,8.07825,0.0,0.0,0.0,134.71,117.88512,18.86191,119.3845599995,7.75512,2.26191,8.07825,110.13,16.6,111.3740405121,135.87
2021-06-28 19:00:00,97.47848,10.20039,98.0107240013,7.81848,2.28039,8.14425,89.66,7.92,90.00912176,134.9,97.87848,10.15039,98.403390512,7.81848,2.28039,8.14425,90.06,7.87,90.4032106731,136.1,7.81848,2.28039,8.14425,7.81848,2.28039,8.14425,0.0,0.0,0.0,134.9,115.59848,19.40039,117.2151172437,7.81848,2.28039,8.14425,107.78,17.12,109.131218265,136.1
2021-06-28 19:30:00,94.6484,11.0462,95.2908083553,8.3184,2.4262,8.665,86.33,8.62,86.7592836531,134.9,95.0284,11.0062,95.6636464128,8.3184,2.4262,8.665,86.71,8.58,87.1334637209,136.05,8.3184,2.4262,8.665,8.3184,2.4262,8.665,0.0,0.0,0.0,134.9,112.2084,20.4962,114.0649781703,8.3184,2.4262,8.665,103.89,18.07,105.4497842577,136.05
2021-06-28 20:00:00,90.48,28.51,94.8654336416,8.4,2.45,8.75,82.08,26.06,86.1176520813,135.24,92.11,9.7,92.6193397731,8.4,2.45,8.75,83.71,7.25,84.0233693683,136.43,8.4,2.45,8.75,8.4,2.45,8.75,0.0,0.0,0.0,135.24,111.25,6.53,111.4414797102,8.4,2.45,8.75,102.85,4.08,102.9308938074,136.43
2021-06-28 20:30:00,88.03008,29.15544,92.7325976472,8.35008,2.43544,8.698,79.68,26.72,84.040828173,132.68,89.68008,9.46544,90.1782196719,8.35008,2.43544,8.698,81.33,7.03,81.6332640533,133.88,8.35008,2.43544,8.698,8.35008,2.43544,8.698,0.0,0.0,0.0,132.68,108.69008,7.47544,108.9468480205,8.35008,2.43544,8.698,100.34,5.04,100.4664978986,133.88
2021-06-28 21:00:00,86.31688,28.81909,91.0007896744,8.39688,2.44909,8.74675,77.92,26.37,82.2611895124,131.89,87.94688,9.26909,88.4339851593,8.39688,2.44909,8.74675,79.55,6.82,79.8418117279,133.08,8.39688,2.44909,8.74675,8.39688,2.44909,8.74675,0.0,0.0,0.0,131.89,106.67688,8.46909,107.0125329668,8.39688,2.44909,8.74675,98.28,6.02,98.464200601,133.08
2021-06-28 21:30:00,83.73704,29.88872,88.9113460206,7.84704,2.28872,8.174,75.89,27.6,80.753031522,131.41,85.32704,10.18872,85.9331936472,7.84704,2.28872,8.174,77.48,7.9,77.8817077368,132.54,7.84704,2.28872,8.174,7.84704,2.28872,8.174,0.0,0.0,0.0,131.41,103.70704,9.12872,104.1080384716,7.84704,2.28872,8.174,95.86,6.84,96.1037210518,132.54
2021-06-28 22:00:00,81.35544,30.72742,86.9648317278,7.70544,2.24742,8.0265,73.65,28.48,78.9647573288,132.06,82.91544,10.95742,83.6363272953,7.70544,2.24742,8.0265,75.21,8.71,75.7126686889,133.24,7.70544,2.24742,8.0265,7.70544,2.24742,8.0265,0.0,0.0,0.0,132.06,100.83544,9.57742,101.2892537925,7.70544,2.24742,8.0265,93.13,7.33,93.4180164636,133.24
2021-06-28 22:30:00,78.47128,31.31079,84.4873206775,7.75128,2.26079,8.07425,70.72,29.05,76.4540443665,132.25,79.98128,11.43079,80.7939856082,7.75128,2.26079,8.07425,72.23,9.17,72.8097644551,133.39,7.75128,2.26079,8.07425,7.75128,2.26079,8.07425,0.0,0.0,0.0,132.25,97.37128,10.25079,97.9093706673,7.75128,2.26079,8.07425,89.62,7.99,89.9754661005,133.39
2021-06-28 23:00:00,74.57216,32.60938,81.3902863433,7.47216,2.17938,7.7835,67.1,30.43,73.6776417918,132.64,76.02216,12.52938,77.0477395791,7.47216,2.17938,7.7835,68.55,10.35,69.3269428145,133.77,7.47216,2.17938,7.7835,7.47216,2.17938,7.7835,0.0,0.0,0.0,132.64,92.73216,11.22938,93.4095951894,7.47216,2.17938,7.7835,85.26,9.05,85.7389648876,133.77
2021-06-28 23:30:00,70.21384,34.29987,78.1438699423,7.47384,2.17987,7.7852500000000004,62.74,32.12,70.4840549344,134.13,71.61384,14.02987,72.9751966888,7.47384,2.17987,7.7852500000000004,64.14,11.85,65.2254712517,135.28,7.47384,2.17987,7.7852500000000004,7.47384,2.17987,7.7852500000000004,0.0,0.0,0.0,134.13,87.31384,11.11987,88.0190784112,7.47384,2.17987,7.7852500000000004,79.84,8.94,80.3389643946,135.28
2021-06-29 00:00:00,67.4596,28.39155,73.1906943782,7.7196,2.25155,8.04125,59.74,26.14,65.2086435988,134.13,68.8096,10.71155,69.6383396956,7.7196,2.25155,8.04125,61.09,8.46,61.6730062507,135.28,7.7196,2.25155,8.04125,7.7196,2.25155,8.04125,0.0,0.0,0.0,134.13,82.0096,25.70155,85.9426795286,7.7196,2.25155,8.04125,74.29,23.45,77.90318735459999,135.28
2021-06-29 00:30:00,65.3804,19.7747,68.3054570605,8.2104,2.3947,8.5525,57.17,17.38,59.753437558,133.13,66.6804,5.2147,66.8839953969,8.2104,2.3947,8.5525,58.47,2.8200000000000003,58.5379646042,134.32,8.2104,2.3947,8.5525,8.2104,2.3947,8.5525,0.0,0.0,0.0,133.13,76.8104,44.4847,88.7621883588,8.2104,2.3947,8.5525,68.6,42.09,80.4830920132,134.32
2021-06-29 01:00:00,63.70112,20.04866,66.781595197,8.60112,2.50866,8.9595,55.1,17.54,57.824403153,133.13,64.96112,5.20866,65.1696037325,8.60112,2.50866,8.9595,56.36,2.7,56.4246364632,134.32,8.60112,2.50866,8.9595,8.60112,2.50866,8.9595,0.0,0.0,0.0,133.13,74.74112,44.83866,87.1592820614,8.60112,2.50866,8.9595,66.14,42.33,78.5259734101,134.32
2021-06-29 01:30:00,63.02336,20.07473,66.1433193169,8.31336,2.4247300000000003,8.65975,54.71,17.65,57.4865775638,133.21,64.28336,5.02473,64.479440789,8.31336,2.4247300000000003,8.65975,55.97,2.6,56.0303569505,134.34,8.31336,2.4247300000000003,8.65975,8.31336,2.4247300000000003,8.65975,0.0,0.0,0.0,133.21,74.01336,44.88473,86.5599009107,8.31336,2.4247300000000003,8.65975,65.7,42.46,78.226220668,134.34
2021-06-29 02:00:00,63.10864,20.27377,66.2851883354,8.61864,2.51377,8.97775,54.49,17.76,57.3112353732,133.21,64.35864,5.01377,64.5536399614,8.61864,2.51377,8.97775,55.74,2.5,55.7960357015,134.34,8.61864,2.51377,8.97775,8.61864,2.51377,8.97775,0.0,0.0,0.0,133.21,74.05864,45.16377,86.7435777407,8.61864,2.51377,8.97775,65.44,42.65,78.1115618843,134.34
2021-06-29 02:30:00,62.45112,20.40991,65.7016500209,8.57112,2.49991,8.92825,53.88,17.91,56.7787152021,133.36,63.70112,4.90991,63.8900610851,8.57112,2.49991,8.92825,55.13,2.41,55.1826512592,134.49,8.57112,2.49991,8.92825,8.57112,2.49991,8.92825,0.0,0.0,0.0,133.36,73.32112,45.35991,86.217794412,8.57112,2.49991,8.92825,64.75,42.86,77.6501262072,134.49
2021-06-29 03:00:00,61.33328,20.79929,64.7640463534,8.12328,2.36929,8.46175,53.21,18.43,56.3113576466,133.46,62.56328,4.29929,62.7108276047,8.12328,2.36929,8.46175,54.44,1.9300000000000002,54.4742003154,134.57,8.12328,2.36929,8.46175,8.12328,2.36929,8.46175,0.0,0.0,0.0,133.46,72.02328,45.44929,85.1644927388,8.12328,2.36929,8.46175,63.9,43.08,77.065533152,134.57
2021-06-29 03:30:00,60.71144,21.08292,64.2679427289,7.62144,2.2229200000000002,7.939,53.09,18.86,56.3404623694,133.8,61.94144,3.73292,62.0538208413,7.62144,2.2229200000000002,7.939,54.32,1.51,54.3409836127,134.88,7.62144,2.2229200000000002,7.939,7.62144,2.2229200000000002,7.939,0.0,0.0,0.0,133.8,71.31144,45.30292,84.4847680674,7.62144,2.2229200000000002,7.939,63.69,43.08,76.8914982296,134.88
2021-06-29 04:00:00,60.32864,21.19877,63.9447625202,7.77864,2.26877,8.10275,52.55,18.93,55.8555941693,133.8,61.55864,3.74877,61.6726798117,7.77864,2.26877,8.10275,53.78,1.48,53.8003605936,134.88,7.77864,2.26877,8.10275,7.77864,2.26877,8.10275,0.0,0.0,0.0,133.8,70.80864,45.45877,84.144894489,7.77864,2.26877,8.10275,63.03,43.19,76.4078333681,134.88
2021-06-29 04:30:00,60.55248,21.23239,64.1671038716,7.48248,2.18239,7.79425,53.07,19.05,56.3855247382,133.8,61.78248,3.55239,61.8845239916,7.48248,2.18239,7.79425,54.3,1.37,54.3172799393,134.88,7.48248,2.18239,7.79425,7.48248,2.18239,7.79425,0.0,0.0,0.0,133.8,71.12248,45.49239,84.4272746763,7.48248,2.18239,7.79425,63.64,43.31,76.9792549977,134.88
2021-06-29 05:00:00,60.28864,21.04877,63.8574258138,7.29864,2.12877,7.60275,52.99,18.92,56.2663887236,133.8,61.51864,3.65877,61.6273451104,7.29864,2.12877,7.60275,54.22,1.53,54.2415827571,134.93,7.29864,2.12877,7.60275,7.29864,2.12877,7.60275,0.0,0.0,0.0,133.8,70.90864,46.03877,84.5435010498,7.29864,2.12877,7.60275,63.61,43.91,77.293726783,134.93
2021-06-29 05:30:00,60.92016,20.81463,64.3779054992,7.49016,2.18463,7.80225,53.43,18.63,56.584819519,134.03,62.15016,4.11463,62.286214912,7.49016,2.18463,7.80225,54.66,1.9300000000000002,54.6940627491,135.14,7.49016,2.18463,7.80225,7.49016,2.18463,7.80225,0.0,0.0,0.0,134.03,71.67016,46.20463,85.2729714966,7.49016,2.18463,7.80225,64.18,44.02,77.825656438,135.14
2021-06-29 06:00:00,62.76192,20.53556,66.0361100202,8.28192,2.41556,8.627,54.48,18.12,57.4143257384,134.4,64.03192,4.80556,64.2119940961,8.28192,2.41556,8.627,55.75,2.39,55.801206080200004,135.56,8.28192,2.41556,8.627,8.28192,2.41556,8.627,0.0,0.0,0.0,134.4,73.70192,45.51556,86.6235488409,8.28192,2.41556,8.627,65.42,43.1,78.3414730523,135.56
2021-06-29 06:30:00,69.3492,18.6956,71.8250443787,8.8992,2.5956,9.27,60.45,16.1,62.5572737577,134.2,70.6992,6.6056,71.0071181784,8.8992,2.5956,9.27,61.8,4.01,61.9299612466,135.35,8.8992,2.5956,9.27,8.8992,2.5956,9.27,0.0,0.0,0.0,134.2,81.2692,41.9156,91.4417869029,8.8992,2.5956,9.27,72.37,39.32,82.3618801388,135.35
2021-06-29 07:00:00,73.93048,20.58139,76.7418366171,9.33048,2.72139,9.71925,64.6,17.86,67.0234257555,132.68,75.34048,8.89139,75.8633293678,9.33048,2.72139,9.71925,66.01,6.17,66.2977299762,133.82,9.33048,2.72139,9.71925,9.33048,2.72139,9.71925,0.0,0.0,0.0,132.68,87.85048,31.33139,93.2703749084,9.33048,2.72139,9.71925,78.52,28.61,83.5698659805,133.82
2021-06-29 07:30:00,79.8216,28.48755,84.7527482242,9.1116,2.65755,9.49125,70.71,25.83,75.2800969712,131.83,81.3216,8.887550000000001,81.8058138005,9.1116,2.65755,9.49125,72.21,6.23,72.4782519105,132.98,9.1116,2.65755,9.49125,9.1116,2.65755,9.49125,0.0,0.0,0.0,131.83,98.4516,5.95755,98.6316883388,9.1116,2.65755,9.49125,89.34,3.3,89.4009261697,132.98
2021-06-29 08:00:00,85.52896,26.58678,89.565952624,9.34896,2.72678,9.7385,76.18,23.86,79.8291425483,131.52,87.13896,7.01678,87.4210132145,9.34896,2.72678,9.7385,77.79,4.29,77.9082036759,132.67,9.34896,2.72678,9.7385,9.34896,2.72678,9.7385,0.0,0.0,0.0,131.52,105.27896,3.98678,105.3544200945,9.34896,2.72678,9.7385,95.93,1.26,95.9382744268,132.67
2021-06-29 08:30:00,88.45392,25.14281,91.9579080779,8.92392,2.60281,9.29575,79.53,22.54,82.6624007636,131.19,90.09392,5.58281,90.2667280257,8.92392,2.60281,9.29575,81.17,2.98,81.224684056,132.4,8.92392,2.60281,9.29575,8.92392,2.60281,9.29575,0.0,0.0,0.0,131.19,108.74392,4.20281,108.8251062433,8.92392,2.60281,9.29575,99.82,1.6,99.832822258,132.4
2021-06-29 09:00:00,89.08016,25.08088,92.5436407713,8.78016,2.56088,9.146,80.3,22.52,83.3980839108,131.19,90.75016,5.61088,90.9234486499,8.78016,2.56088,9.146,81.97,3.05,82.0267236942,132.4,8.78016,2.56088,9.146,8.78016,2.56088,9.146,0.0,0.0,0.0,131.19,109.35016,5.04088,109.4662868796,8.78016,2.56088,9.146,100.57,2.48,100.60057306,132.4
2021-06-29 09:30:00,90.05896,25.02678,93.4716855173,9.10896,2.65678,9.4885,80.95,22.37,83.9840425319,130.93,91.73896,5.51678,91.9046878209,9.10896,2.65678,9.4885,82.63,2.86,82.6794805257,132.12,9.10896,2.65678,9.4885,9.10896,2.65678,9.4885,0.0,0.0,0.0,130.93,110.48896,5.38678,110.6201956274,9.10896,2.65678,9.4885,101.38,2.73,101.4167505888,132.12
2021-06-29 10:00:00,89.54904,25.48222,93.1041035672,9.05904,2.64222,9.4365,80.49,22.84,83.6678295404,131.06,91.20904,5.96222,91.4037036725,9.05904,2.64222,9.4365,82.15,3.32,82.2170596653,132.3,9.05904,2.64222,9.4365,9.05904,2.64222,9.4365,0.0,0.0,0.0,131.06,109.83904,4.82222,109.9448430526,9.05904,2.64222,9.4365,100.78,2.18,100.8035753334,132.3
2021-06-29 10:30:00,91.02904,24.54972,94.2813601694,8.63904,2.51972,8.999,82.39,22.03,85.2844241348,131.17,92.71904,5.06972,92.8575384091,8.63904,2.51972,8.999,84.08,2.55,84.1186596422,132.45,8.63904,2.51972,8.999,8.63904,2.51972,8.999,0.0,0.0,0.0,131.17,111.66904,5.50972,111.8048814185,8.63904,2.51972,8.999,103.03,2.99,103.073376776,132.45
2021-06-29 11:00:00,94.01,18.30375,95.7752962097,8.55,2.49375,8.90625,85.46,15.81,86.9101127603,130.97,95.66,6.72375,95.8960083323,8.55,2.49375,8.90625,87.11,4.23,87.2126424322,132.22,8.55,2.49375,8.90625,8.55,2.49375,8.90625,0.0,0.0,0.0,130.97,113.76,10.37375,114.2320107897,8.55,2.49375,8.90625,105.21,7.88,105.5046847301,132.22
2021-06-29 11:30:00,95.204,12.63075,96.0382083421,8.814,2.5707500000000003,9.18125,86.39,10.06,86.973764435,131.53,96.764,12.15075,97.5239069232,8.814,2.5707500000000003,9.18125,87.95,9.58,88.4702147618,132.72,8.814,2.5707500000000003,9.18125,8.814,2.5707500000000003,9.18125,0.0,0.0,0.0,131.53,112.174,18.66075,113.7155656301,8.814,2.5707500000000003,9.18125,103.36,16.09,104.6048646096,132.72
2021-06-29 12:00:00,94.39392,13.521560000000001,95.3574575888,8.71392,2.54156,9.077,85.68,10.98,86.3806853411,133.96,95.94392,11.24156,96.6002508082,8.71392,2.54156,9.077,87.23,8.7,87.6627794449,135.19,8.71392,2.54156,9.077,8.71392,2.54156,9.077,0.0,0.0,0.0,133.96,111.09392,18.29156,112.5896985883,8.71392,2.54156,9.077,102.38,15.75,103.5843950603,135.19
2021-06-29 12:30:00,95.16352,13.42686,96.106066969,8.66352,2.52686,9.0245,86.5,10.9,87.1840581758,134.2,96.73352,11.33686,97.3955763177,8.66352,2.52686,9.0245,88.07,8.81,88.5095531567,135.42,8.66352,2.52686,9.0245,8.66352,2.52686,9.0245,0.0,0.0,0.0,134.2,111.99352,18.15686,113.4558067577,8.66352,2.52686,9.0245,103.33,15.63,104.5054343085,135.42
2021-06-29 13:00:00,93.68168,14.03674,94.7274365612,8.73168,2.54674,9.0955,84.95,11.49,85.7235241926,134.2,95.23168,10.83674,95.8462717556,8.73168,2.54674,9.0955,86.5,8.29,86.8963411198,135.42,8.73168,2.54674,9.0955,8.73168,2.54674,9.0955,0.0,0.0,0.0,134.2,110.27168,18.92674,111.8841583829,8.73168,2.54674,9.0955,101.54,16.38,102.8526907767,135.42
2021-06-29 13:30:00,92.57872,14.95046,93.7781192552,9.25872,2.70046,9.6445,83.32,12.25,84.2157045924,134.5,94.07872,10.30046,94.6409268396,9.25872,2.70046,9.6445,84.82,7.6,85.1598050726,135.7,9.25872,2.70046,9.6445,9.25872,2.70046,9.6445,0.0,0.0,0.0,134.5,108.79872,18.82046,110.4145424672,9.25872,2.70046,9.6445,99.54,16.12,100.8368285896,135.7
2021-06-29 14:00:00,90.96704,15.19622,92.2275851828,10.06704,2.93622,10.4865,80.9,12.26,81.8236982787,134.82,92.46704,10.55622,93.0676488746,10.06704,2.93622,10.4865,82.4,7.62,82.7515824622,136.04,10.06704,2.93622,10.4865,10.06704,2.93622,10.4865,0.0,0.0,0.0,134.82,106.81704,19.38622,108.5619894818,10.06704,2.93622,10.4865,96.75,16.45,98.1384990715,136.04
2021-06-29 14:30:00,92.80248,14.38989,93.9114967848,10.18248,2.96989,10.60675,82.62,11.42,83.405520201,135.02,94.32248,11.47989,95.0185145525,10.18248,2.96989,10.60675,84.14,8.51,84.5692597816,136.26,10.18248,2.96989,10.60675,10.18248,2.96989,10.60675,0.0,0.0,0.0,135.02,109.17248,20.08989,111.0055587327,10.18248,2.96989,10.60675,98.99,17.12,100.4595167219,136.26
2021-06-29 15:00:00,93.6276,14.27055,94.7089017942,10.0476,2.93055,10.46625,83.58,11.34,84.3457882766,135.02,95.1476,11.59055,95.8509605328,10.0476,2.93055,10.46625,85.1,8.66,85.5394973097,136.26,10.0476,2.93055,10.46625,10.0476,2.93055,10.46625,0.0,0.0,0.0,135.02,110.1576,20.22055,111.9980690908,10.0476,2.93055,10.46625,100.11,17.29,101.5921069769,136.26
2021-06-29 15:30:00,93.60704,14.75247,94.7624045108,9.19704,2.68247,9.58025,84.41,12.07,85.2685932803,135.26,95.15704,10.72247,95.7592482451,9.19704,2.68247,9.58025,85.96,8.04,86.3351793882,136.47,9.19704,2.68247,9.58025,9.19704,2.68247,9.58025,0.0,0.0,0.0,135.26,110.31704,20.88247,112.2761188662,9.19704,2.68247,9.58025,101.12,18.2,102.7448023016,136.47
2021-06-29 16:00:00,92.06328,13.16054,92.99917923,8.81328,2.5705400000000003,9.1805,83.25,10.59,83.9208591472,135.62,92.42328,12.95054,93.3261976738,8.81328,2.5705400000000003,9.1805,83.61,10.38,84.2518634809,136.81,8.81328,2.5705400000000003,9.1805,8.81328,2.5705400000000003,9.1805,0.0,0.0,0.0,135.62,111.10328,6.10054,111.2706404001,8.81328,2.5705400000000003,9.1805,102.29,3.5300000000000002,102.3508915447,136.81
2021-06-29 16:30:00,92.41408,14.40119,93.5294416516,8.64408,2.52119,9.00425,83.77,11.88,84.6081987753,132.89,92.75408,14.37119,93.8608036332,8.64408,2.52119,9.00425,84.11,11.85,84.9406533999,134.1,8.64408,2.52119,9.00425,8.64408,2.52119,9.00425,0.0,0.0,0.0,132.89,111.53408,6.52119,111.7245582693,8.64408,2.52119,9.00425,102.89,4.0,102.9677235837,134.1
2021-06-29 17:00:00,93.01376,15.05068,94.2235772925,8.33376,2.43068,8.681000000000001,84.68,12.62,85.6152252815,133.33,93.37376,15.03068,94.5757918169,8.33376,2.43068,8.681000000000001,85.04,12.6,85.9683755808,134.5,8.33376,2.43068,8.681000000000001,8.33376,2.43068,8.681000000000001,0.0,0.0,0.0,133.33,112.34376,7.2706800000000005,112.5787866279,8.33376,2.43068,8.681000000000001,104.01,4.84,104.1225513518,134.5
2021-06-29 17:30:00,89.44216,16.64688,90.9781215414,8.73216,2.54688,9.096,80.71,14.1,81.9323751639,133.77,89.78216,16.62688,91.3087585766,8.73216,2.54688,9.096,81.05,14.08,82.263897914,134.9,8.73216,2.54688,9.096,8.73216,2.54688,9.096,0.0,0.0,0.0,133.77,108.06216,9.25688,108.4579192646,8.73216,2.54688,9.096,99.33,6.71,99.556381011,134.9
2021-06-29 18:00:00,89.18192,16.90056,90.7691785971,8.40192,2.45056,8.752,80.78,14.45,82.0622379661,134.02,89.52192,16.87056,91.0976945658,8.40192,2.45056,8.752,81.12,14.42,82.3916913287,135.13,8.40192,2.45056,8.752,8.40192,2.45056,8.752,0.0,0.0,0.0,134.02,107.79192,9.53056,108.2124280811,8.40192,2.45056,8.752,99.39,7.08,99.641851147,135.13
2021-06-29 18:30:00,88.10856,17.10833,89.754182636,8.18856,2.38833,8.52975,79.92,14.72,81.2642898203,133.32,88.45856,17.09833,90.0958918379,8.18856,2.38833,8.52975,80.27,14.71,81.6067215369,134.44,8.18856,2.38833,8.52975,8.18856,2.38833,8.52975,0.0,0.0,0.0,133.32,106.53856,9.80833,106.989102736,8.18856,2.38833,8.52975,98.35,7.42,98.6295031925,134.44
2021-06-29 19:00:00,86.7636,17.23605,88.4590510042,7.5636,2.20605,7.87875,79.2,15.03,80.613528021,133.23,87.0936,17.21605,88.7788687614,7.5636,2.20605,7.87875,79.53,15.01,80.9340534015,134.44,7.5636,2.20605,7.87875,7.5636,2.20605,7.87875,0.0,0.0,0.0,133.23,105.0436,9.96605,105.5153072002,7.5636,2.20605,7.87875,97.48,7.76,97.7883837682,134.44
2021-06-29 19:30:00,88.64784,15.49187,89.9913194301,7.13784,2.08187,7.43525,81.51,13.41,82.60573951,133.34,88.97784,15.46187,90.3112697008,7.13784,2.08187,7.43525,81.84,13.38,82.9265337513,134.52,7.13784,2.08187,7.43525,7.13784,2.08187,7.43525,0.0,0.0,0.0,133.34,107.67784,11.32187,108.2714272898,7.13784,2.08187,7.43525,100.54,9.24,100.9637023885,134.52
2021-06-29 20:00:00,88.5688,15.5034,89.9154477551,6.6288,1.9334,6.905,81.94,13.57,83.0560563716,131.7,88.9188,15.4734,90.255077979,6.6288,1.9334,6.905,82.29,13.54,83.3964969288,132.89,6.6288,1.9334,6.905,6.6288,1.9334,6.905,0.0,0.0,0.0,131.7,107.5188,10.6934,108.0492533847,6.6288,1.9334,6.905,100.89,8.76,101.2695892161,132.89
2021-06-29 20:30:00,87.29888,15.94634,88.7433389537,6.39888,1.86634,6.6655,80.9,14.08,82.1161153489,131.27,87.63888,15.92634,89.0742476446,6.39888,1.86634,6.6655,81.24,14.06,82.4476876571,132.44,6.39888,1.86634,6.6655,6.39888,1.86634,6.6655,0.0,0.0,0.0,131.27,105.94888,10.56634,106.4744697768,6.39888,1.86634,6.6655,99.55,8.7,99.9294376047,132.44
2021-06-29 21:00:00,85.46216,16.43688,87.0284540596,6.57216,1.91688,6.846,78.89,14.52,80.215101446,131.43,85.78216,16.42688,87.3408344407,6.57216,1.91688,6.846,79.21,14.51,80.528033628,132.6,6.57216,1.91688,6.846,6.57216,1.91688,6.846,0.0,0.0,0.0,131.43,103.84216,11.94688,104.5271358796,6.57216,1.91688,6.846,97.27,10.03,97.7857545862,132.6
2021-06-29 21:30:00,83.71696,17.00828,85.4272262233,6.57696,1.9182800000000002,6.851,77.14,15.09,78.602084578,131.92,84.05696,16.97828,85.754501434,6.57696,1.9182800000000002,6.851,77.48,15.06,78.930057646,133.1,6.57696,1.9182800000000002,6.851,6.57696,1.9182800000000002,6.851,0.0,0.0,0.0,131.92,101.78696,12.57828,102.5611932156,6.57696,1.9182800000000002,6.851,95.21,10.66,95.804904363,133.1
2021-06-29 22:00:00,82.53776,17.17393,84.3055496243,6.52776,1.9039300000000001,6.79975,76.01,15.27,77.5286592171,132.11,82.84776,17.15393,84.6050155219,6.52776,1.9039300000000001,6.79975,76.32,15.25,77.8286894403,133.27,6.52776,1.9039300000000001,6.79975,6.52776,1.9039300000000001,6.79975,0.0,0.0,0.0,132.11,100.36776,12.76393,101.1761096132,6.52776,1.9039300000000001,6.79975,93.84,10.86,94.4663178069,133.27
2021-06-29 22:30:00,80.7764,18.16645,82.7940016098,6.2964,1.8364500000000001,6.55875,74.48,16.33,76.2491921269,132.95,81.0764,18.14645,83.0823464074,6.2964,1.8364500000000001,6.55875,74.78,16.31,76.5379938331,134.1,6.2964,1.8364500000000001,6.55875,6.2964,1.8364500000000001,6.55875,0.0,0.0,0.0,132.95,98.2764,13.10645,99.1465068904,6.2964,1.8364500000000001,6.55875,91.98,11.27,92.6678655198,134.1
2021-06-29 23:00:00,76.81872,18.88796,79.1067049965,6.43872,1.87796,6.707,70.38,17.01,72.406384387,132.95,77.11872,18.86796,79.3933050641,6.43872,1.87796,6.707,70.68,16.99,72.6933456377,134.1,6.43872,1.87796,6.707,6.43872,1.87796,6.707,0.0,0.0,0.0,132.95,93.69872,14.52796,94.818309157,6.43872,1.87796,6.707,87.26,12.65,88.1721617065,134.1
2021-06-29 23:30:00,72.394,20.4345,75.2227360992,6.564,1.9145,6.8375,65.83,18.52,68.3855196661,134.68,72.674,20.4145,75.4868338603,6.564,1.9145,6.8375,66.11,18.5,68.6497057532,135.78,6.564,1.9145,6.8375,6.564,1.9145,6.8375,0.0,0.0,0.0,134.68,88.304,15.1545,89.5949512319,6.564,1.9145,6.8375,81.74,13.24,82.8053452381,135.78
2021-06-30 00:00:00,69.5664,12.76395,70.7276638138,7.5564,2.20395,7.87125,62.01,10.56,62.9027320551,134.68,69.8264,12.71395,70.9744366766,7.5564,2.20395,7.87125,62.27,10.51,63.1507165438,135.78,7.5564,2.20395,7.87125,7.5564,2.20395,7.87125,0.0,0.0,0.0,134.68,82.4864,33.11395,88.8849811248,7.5564,2.20395,7.87125,74.93,30.91,81.0551232187,135.78
2021-06-30 00:30:00,67.08784,6.25812,67.3790942489,7.94784,2.31812,8.279,59.14,3.94,59.2710991968,134.42,67.34784,6.18812,67.6315339306,7.94784,2.31812,8.279,59.4,3.87,59.525934684,135.51,7.94784,2.31812,8.279,7.94784,2.31812,8.279,0.0,0.0,0.0,134.42,77.24784,48.99812,91.4770165025,7.94784,2.31812,8.279,69.3,46.68,83.5554450649,135.51
2021-06-30 01:00:00,65.49616,6.53263,65.821138166,7.82616,2.28263,8.15225,57.67,4.25,57.8263901692,133.51,65.73616,6.45263,66.0520943306,7.82616,2.28263,8.15225,57.91,4.17,58.0599431622,134.64,7.82616,2.28263,8.15225,7.82616,2.28263,8.15225,0.0,0.0,0.0,133.51,75.38616,49.34263,90.0986584521,7.82616,2.28263,8.15225,67.56,47.06,82.3346658462,134.64
2021-06-30 01:30:00,65.0224,6.54195,65.3506664967,7.8924,2.30195,8.22125,57.13,4.24,57.287123335,133.8,65.2624,6.46195,65.5815343794,7.8924,2.30195,8.22125,57.37,4.16,57.5206267351,134.94,7.8924,2.30195,8.22125,7.8924,2.30195,8.22125,0.0,0.0,0.0,133.8,74.8024,49.56195,89.7317442913,7.8924,2.30195,8.22125,66.91,47.26,81.9173711736,134.94
2021-06-30 02:00:00,64.90024,6.86757,65.2625824632,8.22024,2.39757,8.56275,56.68,4.47,56.8559873716,134.09,65.14024,6.80757,65.4949912326,8.22024,2.39757,8.56275,56.92,4.41,57.090581535,135.13,8.22024,2.39757,8.56275,8.22024,2.39757,8.56275,0.0,0.0,0.0,134.09,74.59024,49.32757,89.4254609458,8.22024,2.39757,8.56275,66.37,46.93,81.2859262111,135.13
2021-06-30 02:30:00,63.87152,7.27961,64.2850199414,8.74152,2.54961,9.10575,55.13,4.73,55.3325383477,134.68,64.11152,7.19961,64.5145051974,8.74152,2.54961,9.10575,55.37,4.65,55.56491159,135.78,8.74152,2.54961,9.10575,8.74152,2.54961,9.10575,0.0,0.0,0.0,134.68,73.40152,50.93961,89.3455483237,8.74152,2.54961,9.10575,64.66,48.39,80.7620436839,135.78
2021-06-30 03:00:00,62.09704,7.99997,62.6102379548,9.73704,2.83997,10.14275,52.36,5.16,52.6136408168,134.68,62.31704,7.92997,62.819566208,9.73704,2.83997,10.14275,52.58,5.09,52.825793889,135.78,9.73704,2.83997,10.14275,9.73704,2.83997,10.14275,0.0,0.0,0.0,134.68,71.15704,51.80997,88.0204370187,9.73704,2.83997,10.14275,61.42,48.97,78.5523857053,135.78
2021-06-30 03:30:00,61.04784,8.09812,61.5826137493,9.86784,2.87812,10.279,51.18,5.22,51.4455129239,134.81,61.26784,8.01812,61.7902780913,9.86784,2.87812,10.279,51.4,5.14,51.6563606926,135.82,9.86784,2.87812,10.279,9.86784,2.87812,10.279,0.0,0.0,0.0,134.81,69.90784,52.00812,87.1318003911,9.86784,2.87812,10.279,60.04,49.13,77.5793690358,135.82
2021-06-30 04:00:00,61.49128,7.98079,62.007019966,8.95128,2.61079,9.32425,52.54,5.37,52.8137150748,134.81,61.71128,7.91079,62.2162573421,8.95128,2.61079,9.32425,52.76,5.3,53.0255372439,135.82,8.95128,2.61079,9.32425,8.95128,2.61079,9.32425,0.0,0.0,0.0,134.81,70.59128,51.95079,87.6470957514,8.95128,2.61079,9.32425,61.64,49.34,78.9552100877,135.82
2021-06-30 04:30:00,61.46408,7.75119,61.9509005315,8.64408,2.52119,9.00425,52.82,5.23,53.078294057,134.92,61.674080000000004,7.68119,62.150565755,8.64408,2.52119,9.00425,53.03,5.16,53.280451387,135.99,8.64408,2.52119,9.00425,8.64408,2.52119,9.00425,0.0,0.0,0.0,134.92,70.60408,51.66119,87.4860826924,8.64408,2.52119,9.00425,61.96,49.14,79.0808522969,135.99
2021-06-30 05:00:00,60.9644,7.83545,61.4658632418,8.3844,2.44545,8.73375,52.58,5.39,52.8555437017,134.8,61.1944,7.75545,61.6838844113,8.3844,2.44545,8.73375,52.81,5.31,53.0762866071,135.82,8.3844,2.44545,8.73375,8.3844,2.44545,8.73375,0.0,0.0,0.0,134.8,70.0144,51.84545,87.1204160519,8.3844,2.44545,8.73375,61.63,49.4,78.9849156485,135.82
2021-06-30 05:30:00,62.29688,7.28784,62.7217176869,7.70688,2.24784,8.028,54.59,5.04,54.8221643134,134.98,62.53688,7.21784,62.9520339179,7.70688,2.24784,8.028,54.83,4.97,55.0547890742,136.0,7.70688,2.24784,8.028,7.70688,2.24784,8.028,0.0,0.0,0.0,134.98,71.70688,51.12784,88.0677731205,7.70688,2.24784,8.028,64.0,48.88,80.5310772311,136.0
2021-06-30 06:00:00,64.06144,7.15542,64.4598179508,8.28144,2.41542,8.6265,55.78,4.74,55.9810325021,134.83,64.29144,7.08542,64.6806959908,8.28144,2.41542,8.6265,56.01,4.67,56.2043503654,135.9,8.28144,2.41542,8.6265,8.28144,2.41542,8.6265,0.0,0.0,0.0,134.83,73.68144,50.20542,89.1601861699,8.28144,2.41542,8.6265,65.4,47.79,81.0002722218,135.9
