Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-06-30 06:30:00,70.86816,5.51363,71.0823200069,8.37816,2.44363,8.72725,62.49,3.07,62.5653658185,132.7,71.14816,5.44363,71.3561054078,8.37816,2.44363,8.72725,62.77,3.0,62.8416494055,133.82,8.37816,2.44363,8.72725,8.37816,2.44363,8.72725,0.0,0.0,0.0,132.7,81.38816,45.33363,93.1620662993,8.37816,2.44363,8.72725,73.01,42.89,84.6759245595,133.82
2021-06-30 07:00:00,75.97488,10.88434,76.7505781623,8.41488,2.45434,8.7655,67.56,8.43,68.0839077903,132.7,76.25488,10.834340000000001,77.020709209,8.41488,2.45434,8.7655,67.84,8.38,68.3556142537,133.82,8.41488,2.45434,8.7655,8.41488,2.45434,8.7655,0.0,0.0,0.0,132.7,89.23488,28.18434,93.5800236688,8.41488,2.45434,8.7655,80.82,25.73,84.816892775,133.82
2021-06-30 07:30:00,82.69584,10.80462,83.3986916363,8.41584,2.4546200000000002,8.7665,74.28,8.35,74.7478487985,132.13,83.00584,10.74462,83.6983651755,8.41584,2.4546200000000002,8.7665,74.59,8.29,75.049265153,133.28,8.41584,2.4546200000000002,8.7665,8.41584,2.4546200000000002,8.7665,0.0,0.0,0.0,132.13,97.88584,19.53462,99.8160260231,8.41584,2.4546200000000002,8.7665,89.47,17.08,91.0857140281,133.28
2021-06-30 08:00:00,87.78376,8.86693,88.2304424072,8.66376,2.52693,9.02475,79.12,6.34,79.3736102241,132.0,88.13376,8.80693,88.5726914334,8.66376,2.52693,9.02475,79.47,6.28,79.7177477103,133.15,8.66376,2.52693,9.02475,8.66376,2.52693,9.02475,0.0,0.0,0.0,132.0,103.81376,17.08693,105.2105505268,8.66376,2.52693,9.02475,95.15,14.56,96.2575508726,133.15
2021-06-30 08:30:00,90.6624,7.2832,90.9544708962,9.0624,2.6432,9.44,81.6,4.64,81.7318151028,131.84,91.0024,7.2232,91.2886160701,9.0624,2.6432,9.44,81.94,4.58,82.0678987181,133.01,9.0624,2.6432,9.44,9.0624,2.6432,9.44,0.0,0.0,0.0,131.84,107.1324,15.943200000000001,108.3122188675,9.0624,2.6432,9.44,98.07,13.3,98.9677467663,133.01
2021-06-30 09:00:00,91.3872,14.7221,92.565439297,9.1272,2.6621,9.5075,82.26,12.06,83.139348085,130.96,91.7372,14.6821,92.9046711649,9.1272,2.6621,9.5075,82.61,12.02,83.4798927886,132.14,9.1272,2.6621,9.5075,9.1272,2.6621,9.5075,0.0,0.0,0.0,130.96,111.7072,18.1821,113.1772384018,9.1272,2.6621,9.5075,102.58,15.52,103.7474182811,132.14
2021-06-30 09:30:00,92.48208,20.41019,94.7075022211,8.57208,2.50019,8.92925,83.91,17.91,85.8000944055,131.94,92.85208,20.40019,95.0666950744,8.57208,2.50019,8.92925,84.28,17.9,86.1599001856,133.1,8.57208,2.50019,8.92925,8.57208,2.50019,8.92925,0.0,0.0,0.0,131.94,115.94208,20.18019,117.685198658,8.57208,2.50019,8.92925,107.37,17.68,108.8158963571,133.1
2021-06-30 10:00:00,92.98696,20.01203,95.1160137662,7.92696,2.31203,8.25725,85.06,17.7,86.8820671946,131.94,93.34696,19.99203,95.4637952564,7.92696,2.31203,8.25725,85.42,17.68,87.2304923751,133.1,7.92696,2.31203,8.25725,7.92696,2.31203,8.25725,0.0,0.0,0.0,131.94,116.71696,20.35203,118.4780734008,7.92696,2.31203,8.25725,108.79,18.04,110.275589774,133.1
2021-06-30 10:30:00,92.32112,20.07741,94.4790537123,7.43112,2.16741,7.74075,84.89,17.91,86.7587471094,132.11,92.66112,20.06741,94.8091984132,7.43112,2.16741,7.74075,85.23,17.9,87.089396025,133.24,7.43112,2.16741,7.74075,7.43112,2.16741,7.74075,0.0,0.0,0.0,132.11,116.03112,19.96741,117.7366479503,7.43112,2.16741,7.74075,108.6,17.8,110.0490799598,133.24
2021-06-30 11:00:00,92.3788,19.4184,94.3976532971,7.2288,2.1084,7.53,85.15,17.31,86.8916486206,132.17,92.7588,19.4084,94.7675100865,7.2288,2.1084,7.53,85.53,17.3,87.262081685,133.3,7.2288,2.1084,7.53,7.2288,2.1084,7.53,0.0,0.0,0.0,132.17,116.1488,20.4584,117.9368045692,7.2288,2.1084,7.53,108.92,18.35,110.454917953,133.3
2021-06-30 11:30:00,91.84504,19.68272,93.9304042321,7.89504,2.30272,8.224,83.95,17.38,85.7301982967,131.87,92.19504,19.66272,94.2684886821,7.89504,2.30272,8.224,84.3,17.36,86.0689235439,133.0,7.89504,2.30272,8.224,7.89504,2.30272,8.224,0.0,0.0,0.0,131.87,115.34504,20.52272,117.1565631486,7.89504,2.30272,8.224,107.45,18.22,108.9838102656,133.0
2021-06-30 12:00:00,91.14248,19.57989,93.22190597150001,7.78248,2.26989,8.10675,83.36,17.31,85.1382740018,131.79,91.49248,19.56989,93.5620355228,7.78248,2.26989,8.10675,83.71,17.3,85.4789687584,132.93,7.78248,2.26989,8.10675,7.78248,2.26989,8.10675,0.0,0.0,0.0,131.79,114.52248,20.51989,116.3463119783,7.78248,2.26989,8.10675,106.74,18.25,108.2889195624,132.93
2021-06-30 12:30:00,90.6164,20.11145,92.8213465215,7.8564,2.29145,8.18375,82.76,17.82,84.6567776377,131.7,90.9864,20.10145,93.1804339819,7.8564,2.29145,8.18375,83.13,17.81,85.0164278243,132.86,7.8564,2.29145,8.18375,7.8564,2.29145,8.18375,0.0,0.0,0.0,131.7,113.8864,20.10145,115.6467915554,7.8564,2.29145,8.18375,106.03,17.81,107.5153802951,132.86
2021-06-30 13:00:00,90.71936,19.84898,92.8654095229,7.7793600000000005,2.26898,8.1035,82.94,17.58,84.7826633222,132.02,91.06936,19.82898,93.2030942547,7.7793600000000005,2.26898,8.1035,83.29,17.56,85.1209592286,133.23,7.7793600000000005,2.26898,8.1035,7.7793600000000005,2.26898,8.1035,0.0,0.0,0.0,132.02,114.01936,20.44898,115.8385740496,7.7793600000000005,2.26898,8.1035,106.24,18.18,107.784275291,133.23
2021-06-30 13:30:00,89.16184,20.74262,91.542831487,8.03184,2.34262,8.3665,81.13,18.4,83.1903654277,132.02,89.51184,20.74262,91.8837623558,8.03184,2.34262,8.3665,81.48,18.4,83.5317328924,133.19,8.03184,2.34262,8.3665,8.03184,2.34262,8.3665,0.0,0.0,0.0,132.02,112.15184,19.68262,113.8658892972,8.03184,2.34262,8.3665,104.12,17.34,105.5540146086,133.19
2021-06-30 14:00:00,88.45832,20.62826,90.8317097045,7.46832,2.17826,7.7795000000000005,80.99,18.45,83.0649300246,132.36,88.79832,20.60826,91.1583348633,7.46832,2.17826,7.7795000000000005,81.33,18.43,83.3920487816,133.53,7.46832,2.17826,7.7795000000000005,7.46832,2.17826,7.7795000000000005,0.0,0.0,0.0,132.36,111.38832,19.51826,113.0854557662,7.46832,2.17826,7.7795000000000005,103.92,17.34,105.3567368515,133.53
2021-06-30 14:30:00,89.5368,20.2124,91.7898669135,7.7568,2.2624,8.08,81.78,17.95,83.7267633436,132.36,89.8868,20.1924,92.126922406,7.7568,2.2624,8.08,82.13,17.93,84.0643907966,133.53,7.7568,2.2624,8.08,7.7568,2.2624,8.08,0.0,0.0,0.0,132.36,112.6668,20.2524,114.472562337,7.7568,2.2624,8.08,104.91,17.99,106.4412899208,133.53
2021-06-30 15:00:00,88.5972,20.1771,90.8657207766,7.5672,2.2071,7.8825,81.03,17.97,82.9986855318,132.36,88.9472,20.1671,91.204804206,7.5672,2.2071,7.8825,81.38,17.96,83.3382625209,133.49,7.5672,2.2071,7.8825,7.5672,2.2071,7.8825,0.0,0.0,0.0,132.36,111.5472,20.2371,113.3680644814,7.5672,2.2071,7.8825,103.98,18.03,105.5316127992,133.49
2021-06-30 15:30:00,87.4748,20.39265,89.8203808112,7.4148,2.16265,7.72375,80.06,18.23,82.1092960632,132.74,87.8248,20.37265,90.1567543951,7.4148,2.16265,7.72375,80.41,18.21,82.4461775948,133.89,7.4148,2.16265,7.72375,7.4148,2.16265,7.72375,0.0,0.0,0.0,132.74,110.4948,18.46265,112.0266498297,7.4148,2.16265,7.72375,103.08,16.3,104.3607991537,133.89
2021-06-30 16:00:00,87.89976,20.44868,90.2469740313,7.46976,2.17868,7.781,80.43,18.27,82.4789536791,132.74,88.24976,20.42868,90.583393106,7.46976,2.17868,7.781,80.78,18.25,82.8158855534,133.89,7.46976,2.17868,7.781,7.46976,2.17868,7.781,0.0,0.0,0.0,132.74,111.11976,18.06868,112.5792088238,7.46976,2.17868,7.781,103.65,15.89,104.8609298071,133.89
2021-06-30 16:30:00,89.45416,22.19663,92.1668982046,7.15416,2.08663,7.45225,82.3,20.11,84.7213202211,132.74,89.79416,22.17663,92.492129872,7.15416,2.08663,7.45225,82.64,20.09,85.0469147001,133.89,7.15416,2.08663,7.45225,7.15416,2.08663,7.45225,0.0,0.0,0.0,132.74,113.08416,16.33663,114.2580969676,7.15416,2.08663,7.45225,105.93,14.25,106.8841775007,133.89
2021-06-30 17:00:00,89.28056,23.82308,92.4043155626,7.45056,2.17308,7.761,81.83,21.65,84.6455633805,133.3,89.62056,23.81308,92.7302946927,7.45056,2.17308,7.761,82.17,21.64,84.9717511883,134.47,7.45056,2.17308,7.761,7.45056,2.17308,7.761,0.0,0.0,0.0,133.3,112.67056,16.24308,113.8353756027,7.45056,2.17308,7.761,105.22,14.07,106.1565509048,134.47
2021-06-30 17:30:00,89.90616,25.17763,93.3650398081,7.46616,2.17763,7.77725,82.44,23.0,85.5882795714,133.81,90.25616,25.17763,93.7021209491,7.46616,2.17763,7.77725,82.79,23.0,85.925456647,134.89,7.46616,2.17763,7.77725,7.46616,2.17763,7.77725,0.0,0.0,0.0,133.81,113.45616,15.20763,114.4708358149,7.46616,2.17763,7.77725,105.99,13.03,106.7879253474,134.89
2021-06-30 18:00:00,90.76968,24.41824,93.996730007,7.8796800000000005,2.29824,8.208,82.89,22.12,85.7907133669,134.11,91.10968,24.40824,94.3225104076,7.8796800000000005,2.29824,8.208,83.23,22.11,86.1166940842,135.29,7.8796800000000005,2.29824,8.208,7.8796800000000005,2.29824,8.208,0.0,0.0,0.0,134.11,113.81968,16.02824,114.9426989104,7.8796800000000005,2.29824,8.208,105.94,13.73,106.8260104095,135.29
2021-06-30 18:30:00,92.1416,10.6413,92.7540388137,8.0616,2.3513,8.3975,84.08,8.29,84.4876943702,132.68,92.5116,10.5913,93.1159050337,8.0616,2.3513,8.3975,84.45,8.24,84.8510465463,133.85,8.0616,2.3513,8.3975,8.0616,2.3513,8.3975,0.0,0.0,0.0,132.68,109.2516,19.7613,111.024416595,8.0616,2.3513,8.3975,101.19,17.41,102.6767948467,133.85
2021-06-30 19:00:00,92.41712,10.68166,93.0323703312,7.37712,2.15166,7.6845,85.04,8.53,85.4667332943,132.68,92.76712,10.62166,93.3732200058,7.37712,2.15166,7.6845,85.39,8.47,85.8090496393,133.85,7.37712,2.15166,7.6845,7.37712,2.15166,7.6845,0.0,0.0,0.0,132.68,109.63712,19.65166,111.3844056529,7.37712,2.15166,7.6845,102.26,17.5,103.7466028359,133.85
2021-06-30 19:30:00,91.21824,10.86157,91.8626203173,7.30824,2.13157,7.61275,83.91,8.73,84.3629124675,131.59,91.56824,10.83157,92.2066455596,7.30824,2.13157,7.61275,84.26,8.7,84.7079547622,132.74,7.30824,2.13157,7.61275,7.30824,2.13157,7.61275,0.0,0.0,0.0,131.59,108.11824,19.63157,109.8860881157,7.30824,2.13157,7.61275,100.81,17.5,102.3176724716,132.74
2021-06-30 20:00:00,89.62392,11.37031,90.3422989837,7.06392,2.06031,7.35825,82.56,9.31,83.0832696757,131.59,89.96392,11.32031,90.6733495591,7.06392,2.06031,7.35825,82.9,9.26,83.4155716878,132.74,7.06392,2.06031,7.35825,7.06392,2.06031,7.35825,0.0,0.0,0.0,131.59,106.30392,20.46031,108.2550123212,7.06392,2.06031,7.35825,99.24,18.4,100.9313509273,132.74
2021-06-30 20:30:00,87.59272,11.51246,88.3460317855,6.76272,1.97246,7.0445,80.83,9.54,81.3910345186,131.95,87.93272,11.46246,88.6766668062,6.76272,1.97246,7.0445,81.17,9.49,81.7228792934,133.11,6.76272,1.97246,7.0445,6.76272,1.97246,7.0445,0.0,0.0,0.0,131.95,104.07272,21.42246,106.2546603244,6.76272,1.97246,7.0445,97.31,19.45,99.2347650776,133.11
2021-06-30 21:00:00,85.74352,12.11936,86.595785745,6.68352,1.94936,6.962,79.06,10.17,79.7114326806,132.28,86.06352,12.07936,86.9070791869,6.68352,1.94936,6.962,79.38,10.13,80.0237545982,133.4,6.68352,1.94936,6.962,6.68352,1.94936,6.962,0.0,0.0,0.0,132.28,101.91352,22.14936,104.2926637266,6.68352,1.94936,6.962,95.23,20.2,97.3488207427,133.4
2021-06-30 21:30:00,84.29,12.838750000000001,85.262169815,6.51,1.8987500000000002,6.78125,77.78,10.94,78.5456045874,132.28,84.63,12.79875,85.5923180055,6.51,1.8987500000000002,6.78125,78.12,10.9,78.8767671751,133.44,6.51,1.8987500000000002,6.78125,6.51,1.8987500000000002,6.78125,0.0,0.0,0.0,132.28,100.24,22.98875,102.8423075712,6.51,1.8987500000000002,6.78125,93.73,21.09,96.0734146369,133.44
2021-06-30 22:00:00,83.38896,13.40678,84.4598152961,6.46896,1.8867800000000001,6.7385,76.92,11.52,77.7778683174,132.76,83.69896,13.36678,84.7595818339,6.46896,1.8867800000000001,6.7385,77.23,11.48,78.078571324,133.86,6.46896,1.8867800000000001,6.7385,6.46896,1.8867800000000001,6.7385,0.0,0.0,0.0,132.76,99.27896,24.09678,102.1614736828,6.46896,1.8867800000000001,6.7385,92.81,22.21,95.4304993176,133.86
2021-06-30 22:30:00,80.808,14.34775,82.0718635956,6.678,1.94775,6.95625,74.13,12.4,75.1599421234,133.4,81.118,14.31775,82.3718877352,6.678,1.94775,6.95625,74.44,12.37,75.4607878305,134.51,6.678,1.94775,6.95625,6.678,1.94775,6.95625,0.0,0.0,0.0,133.4,96.178,24.56775,99.2662179398,6.678,1.94775,6.95625,89.5,22.62,92.31421559,134.51
2021-06-30 23:00:00,77.09216,14.34438,78.4153197472,6.87216,2.00438,7.1585,70.22,12.34,71.2960307451,133.4,77.38216,14.29438,78.6913463212,6.87216,2.00438,7.1585,70.51,12.29,71.5730689575,134.51,6.87216,2.00438,7.1585,6.87216,2.00438,7.1585,0.0,0.0,0.0,133.4,91.99216,26.24438,95.6625578952,6.87216,2.00438,7.1585,85.12,24.24,88.5041919911,134.51
2021-06-30 23:30:00,73.2208,15.67065,74.878934448,7.0308,2.05065,7.32375,66.19,13.62,67.5767748565,133.82,73.4908,15.63065,75.1346451649,7.0308,2.05065,7.32375,66.46,13.58,67.8332366912,134.94,7.0308,2.05065,7.32375,7.0308,2.05065,7.32375,0.0,0.0,0.0,133.82,87.2008,26.33065,91.0894211754,7.0308,2.05065,7.32375,80.17,24.28,83.7660271232,134.94
2021-07-01 00:00:00,69.71208,16.88644,71.7281392049,7.22208,2.10644,7.523,62.49,14.78,64.2140833463,134.29,69.97208,16.85644,71.9738254437,7.22208,2.10644,7.523,62.75,14.75,64.4602590749,135.42,7.22208,2.10644,7.523,7.22208,2.10644,7.523,0.0,0.0,0.0,134.29,83.07208,27.47644,87.4981441552,7.22208,2.10644,7.523,75.85,25.37,79.9803688414,135.42
2021-07-01 00:30:00,67.62368,7.31899,68.0185982755,7.33368,2.13899,7.6392500000000005,60.29,5.18,60.512118621,135.17,67.88368,7.37899,68.2835522199,7.33368,2.13899,7.6392500000000005,60.55,5.24,60.7763119974,136.29,7.33368,2.13899,7.6392500000000005,7.33368,2.13899,7.6392500000000005,0.0,0.0,0.0,135.17,77.69368,50.83899,92.8488600693,7.33368,2.13899,7.6392500000000005,70.36,48.7,85.5699690312,136.29
2021-07-01 01:00:00,66.04,3.02625,66.1093018346,8.01,2.33625,8.34375,58.03,0.6900000000000001,58.0341020435,134.54,66.29,3.11625,66.3632060261,8.01,2.33625,8.34375,58.28,0.78,58.2852193957,135.65,8.01,2.33625,8.34375,8.01,2.33625,8.34375,0.0,0.0,0.0,134.54,74.53,60.63625,96.0805688683,8.01,2.33625,8.34375,66.52,58.3,88.4522492648,135.65
2021-07-01 01:30:00,65.23928,2.30354,65.2799352899,7.5892800000000005,2.21354,7.9055,57.65,0.09,57.6500702515,134.25,65.47928,2.33354,65.5208479665,7.5892800000000005,2.21354,7.9055,57.89,0.12,57.8901243737,135.41,7.5892800000000005,2.21354,7.9055,7.5892800000000005,2.21354,7.9055,0.0,0.0,0.0,134.25,73.61928,61.13354,95.6927797728,7.5892800000000005,2.21354,7.9055,66.03,58.92,88.495916855,135.41
2021-07-01 02:00:00,65.05032,2.14676,65.0857335412,7.12032,2.07676,7.417,57.93,0.07,57.9300422924,134.5,65.29032,2.11676,65.3246244429,7.12032,2.07676,7.417,58.17,0.04,58.1700137528,135.64,7.12032,2.07676,7.417,7.12032,2.07676,7.417,0.0,0.0,0.0,134.5,73.57032,61.44676,95.8556012938,7.12032,2.07676,7.417,66.45,59.37,89.1089187455,135.64
2021-07-01 02:30:00,64.48224,2.37107,64.5258184633,7.03224,2.05107,7.3252500000000005,57.45,0.32,57.4508912028,133.68,64.72224,2.30107,64.7631320565,7.03224,2.05107,7.3252500000000005,57.69,0.25,57.6905416858,134.82,7.03224,2.05107,7.3252500000000005,7.03224,2.05107,7.3252500000000005,0.0,0.0,0.0,133.68,72.93224,61.76107,95.569563141,7.03224,2.05107,7.3252500000000005,65.9,59.71,88.9274653861,134.82
2021-07-01 03:00:00,63.09248,2.75989,63.1528148649,7.06248,2.05989,7.35675,56.03,0.7000000000000001,56.0343724869,133.68,63.32248,2.65989,63.3783203324,7.06248,2.05989,7.35675,56.26,0.6000000000000001,56.2631993402,134.82,7.06248,2.05989,7.35675,7.06248,2.05989,7.35675,0.0,0.0,0.0,133.68,71.30248,62.06989,94.5341996251,7.06248,2.05989,7.35675,64.24,60.01,87.9089170676,134.82
2021-07-01 03:30:00,62.10168,3.08799,62.1784073539,6.78168,1.9779900000000001,7.06425,55.32,1.11,55.3311349965,133.9,62.34168,3.00799,62.4142056672,6.78168,1.9779900000000001,7.06425,55.56,1.03,55.5695465161,135.02,6.78168,1.9779900000000001,7.06425,6.78168,1.9779900000000001,7.06425,0.0,0.0,0.0,133.9,70.14168,61.97799,93.6008895132,6.78168,1.9779900000000001,7.06425,63.36,60.0,87.2610428542,135.02
2021-07-01 04:00:00,62.0336,3.2423,62.1182745917,7.1736,2.0923,7.4725,54.86,1.15,54.8720520848,133.9,62.2536,3.1623,62.33386603,7.1736,2.0923,7.4725,55.08,1.07,55.0903920843,135.02,7.1736,2.0923,7.4725,7.1736,2.0923,7.4725,0.0,0.0,0.0,133.9,69.9636,62.0023,93.4836377675,7.1736,2.0923,7.4725,62.79,59.91,86.7858986241,135.02
2021-07-01 04:30:00,61.88376,3.36693,61.9752851495,7.22376,2.10693,7.52475,54.66,1.26,54.674520574,134.09,62.11376,3.27693,62.2001402857,7.22376,2.10693,7.52475,54.89,1.17,54.9024680684,135.21,7.22376,2.10693,7.52475,7.22376,2.10693,7.52475,0.0,0.0,0.0,134.09,69.78376,62.13693,93.4385960381,7.22376,2.10693,7.52475,62.56,60.03,86.702678736,135.21
2021-07-01 05:00:00,61.24936,3.34148,61.3404400783,7.23936,2.11148,7.541,54.01,1.23,54.0240039242,134.09,61.46936,3.26148,61.5558240185,7.23936,2.11148,7.541,54.23,1.15,54.2421920648,135.16,7.23936,2.11148,7.541,7.23936,2.11148,7.541,0.0,0.0,0.0,134.09,69.02936,62.26148,92.9599076688,7.23936,2.11148,7.541,61.79,60.15,86.2323987838,135.16
2021-07-01 05:30:00,61.9148,3.2239,61.9986773266,7.3848,2.1539,7.6925,54.53,1.07,54.5404968808,134.22,62.1548,3.1239,62.2332540869,7.3848,2.1539,7.6925,54.77,0.97,54.7785888829,135.32,7.3848,2.1539,7.6925,7.3848,2.1539,7.6925,0.0,0.0,0.0,134.22,69.8148,62.0339,93.3933137235,7.3848,2.1539,7.6925,62.43,59.88,86.5050247096,135.32
2021-07-01 06:00:00,63.85136,2.70123,63.9084721877,7.58136,2.21123,7.89725,56.27,0.49,56.2721334232,134.13,64.08136,2.63123,64.1353574151,7.58136,2.21123,7.89725,56.5,0.42,56.5015610404,135.22,7.58136,2.21123,7.89725,7.58136,2.21123,7.89725,0.0,0.0,0.0,134.13,72.08136,61.70123,94.8828975262,7.58136,2.21123,7.89725,64.5,59.49,87.7457127158,135.22
2021-07-01 06:30:00,69.56336,10.98723,70.4257075049,7.53336,2.1972300000000002,7.84725,62.03,8.79,62.6497007176,134.13,69.81336,11.04723,70.6820099117,7.53336,2.1972300000000002,7.84725,62.28,8.85,62.9056507796,135.22,7.53336,2.1972300000000002,7.84725,7.53336,2.1972300000000002,7.84725,0.0,0.0,0.0,134.13,81.14336,39.05723,90.053939877,7.53336,2.1972300000000002,7.84725,73.61,36.86,82.3230933578,135.22
2021-07-01 07:00:00,73.55256,20.21283,76.2793391369,7.31256,2.1328300000000002,7.61725,66.24,18.08,68.6631196495,133.59,73.84256,20.19283,76.5537330949,7.31256,2.1328300000000002,7.61725,66.53,18.06,68.9376856298,134.72,7.31256,2.1328300000000002,7.61725,7.31256,2.1328300000000002,7.61725,0.0,0.0,0.0,133.59,89.43256,14.25283,90.5611724259,7.31256,2.1328300000000002,7.61725,82.12,12.12,83.0095705326,134.72
2021-07-01 07:30:00,81.50896,16.84178,83.2307401977,7.30896,2.13178,7.6135,74.2,14.71,75.6440618952,134.16,81.81896,16.81178,83.5283075505,7.30896,2.13178,7.6135,74.51,14.68,75.942363013,135.26,7.30896,2.13178,7.6135,7.30896,2.13178,7.6135,0.0,0.0,0.0,134.16,98.87896,10.89178,99.4770305259,7.30896,2.13178,7.6135,91.57,8.76,91.9880562899,135.26
2021-07-01 08:00:00,86.4544,13.7167,87.5357706212,7.6344,2.2267,7.9525,78.82,11.49,79.6530758979,132.81,86.7844,13.6767,87.8554733995,7.6344,2.2267,7.9525,79.15,11.45,79.9739019931,133.93,7.6344,2.2267,7.9525,7.6344,2.2267,7.9525,0.0,0.0,0.0,132.81,104.9744,9.9267,105.4427049551,7.6344,2.2267,7.9525,97.34,7.7,97.6440761132,133.93
2021-07-01 08:30:00,89.29552,12.59036,90.1787505846,7.23552,2.11036,7.537,82.06,10.48,82.7265011952,131.52,89.64552,12.54036,90.5183952852,7.23552,2.11036,7.537,82.41,10.43,83.0674003445,132.67,7.23552,2.11036,7.537,7.23552,2.11036,7.537,0.0,0.0,0.0,131.52,108.00552,6.01036,108.1726249002,7.23552,2.11036,7.537,100.77,3.9,100.8454406505,132.67
2021-07-01 09:00:00,89.15048,12.477640000000001,90.0194400349,7.26048,2.11764,7.563,81.89,10.36,82.5427265118,131.52,89.50048,12.43764,90.3605600304,7.26048,2.11764,7.563,82.24,10.32,82.8849805453,132.67,7.26048,2.11764,7.563,7.26048,2.11764,7.563,0.0,0.0,0.0,131.52,107.73048,5.03764,107.8481995112,7.26048,2.11764,7.563,100.47,2.92,100.5124236102,132.67
2021-07-01 09:30:00,90.52808,11.77069,91.2901002933,6.9280800000000005,2.02069,7.21675,83.6,9.75,84.1666353135,131.52,90.88808,11.73069,91.6419782303,6.9280800000000005,2.02069,7.21675,83.96,9.71,84.5196172495,132.77,6.9280800000000005,2.02069,7.21675,6.9280800000000005,2.02069,7.21675,0.0,0.0,0.0,131.52,109.41808,4.24069,109.5002268608,6.9280800000000005,2.02069,7.21675,102.49,2.22,102.5140405018,132.77
2021-07-01 10:00:00,91.25792,11.39606,91.9667230375,6.87792,2.00606,7.1645,84.38,9.39,84.9008627754,131.45,91.61792,11.35606,92.319030345,6.87792,2.00606,7.1645,84.74,9.35,85.2542673419,132.66,6.87792,2.00606,7.1645,6.87792,2.00606,7.1645,0.0,0.0,0.0,131.45,110.28792,3.78606,110.3528864518,6.87792,2.00606,7.1645,103.41,1.78,103.425318467,132.66
2021-07-01 10:30:00,90.49048,10.54889,91.103271351,6.99048,2.03889,7.28175,83.5,8.51,83.932533025,131.51,90.84048,10.49889,91.4451720861,6.99048,2.03889,7.28175,83.85,8.46,84.2757029042,132.69,6.99048,2.03889,7.28175,6.99048,2.03889,7.28175,0.0,0.0,0.0,131.51,109.47048,4.16889,109.5498317446,6.99048,2.03889,7.28175,102.48,2.13,102.5021331485,132.69
2021-07-01 11:00:00,90.4484,9.85245,90.9834261476,7.2084,2.10245,7.50875,83.24,7.75,83.6000005981,130.98,90.7984,9.80245,91.3259955794,7.2084,2.10245,7.50875,83.59,7.7,83.9438985275,132.17,7.2084,2.10245,7.50875,7.2084,2.10245,7.50875,0.0,0.0,0.0,130.98,109.3884,3.92245,109.458703028,7.2084,2.10245,7.50875,102.18,1.82,102.196207366,132.17
2021-07-01 11:30:00,91.22,10.3275,91.8027540777,7.5,2.1875,7.8125,83.72,8.14,84.1147906138,130.76,91.93,10.4575,92.5228847705,7.5,2.1875,7.8125,84.43,8.27,84.8340603767,131.94,7.5,2.1875,7.8125,7.5,2.1875,7.8125,0.0,0.0,0.0,130.76,109.57,8.3175,109.8852388005,7.5,2.1875,7.8125,102.07,6.13,102.2539084828,131.94
2021-07-01 12:00:00,93.17496,11.73353,93.9108561204,7.07496,2.06353,7.36975,86.1,9.67,86.6413232817,131.18,94.75496,11.75353,95.4811390384,7.07496,2.06353,7.36975,87.68,9.69,88.213822613,132.4,7.07496,2.06353,7.36975,7.07496,2.06353,7.36975,0.0,0.0,0.0,131.18,110.18496,19.01353,111.813414818,7.07496,2.06353,7.36975,103.11,16.95,104.4938974295,132.4
2021-07-01 12:30:00,94.1328,11.9154,94.8839332711,7.2528,2.1154,7.555,86.88,9.8,87.4309693415,133.12,95.7028,11.7154,96.4172003586,7.2528,2.1154,7.555,88.45,9.6,88.9694470029,134.32,7.2528,2.1154,7.555,7.2528,2.1154,7.555,0.0,0.0,0.0,133.12,111.3228,19.5054,113.0186994661,7.2528,2.1154,7.555,104.07,17.39,105.5129233791,134.32
2021-07-01 13:00:00,94.01872,12.56046,94.8540187122,7.57872,2.21046,7.8945,86.44,10.35,87.0574298954,133.12,95.59872,11.40046,96.2760912888,7.57872,2.21046,7.8945,88.02,9.19,88.4984547888,134.32,7.57872,2.21046,7.8945,7.57872,2.21046,7.8945,0.0,0.0,0.0,133.12,111.12872,19.75046,112.8701602686,7.57872,2.21046,7.8945,103.55,17.54,105.0250165437,134.32
2021-07-01 13:30:00,91.92616,14.33763,93.0375543873,8.18616,2.38763,8.52725,83.74,11.95,84.5883567638,133.68,93.46616,10.13763,94.0143319242,8.18616,2.38763,8.52725,85.28,7.75,85.6314247225,134.86,8.18616,2.38763,8.52725,8.18616,2.38763,8.52725,0.0,0.0,0.0,133.68,108.34616,19.60763,110.1060831242,8.18616,2.38763,8.52725,100.16,17.22,101.6294937506,134.86
2021-07-01 14:00:00,88.69144,14.81417,89.9201376893,8.31144,2.42417,8.65775,80.38,12.39,81.3293089851,134.34,90.17144,9.80417,90.702868428,8.31144,2.42417,8.65775,81.86,7.38,82.191994744,135.53,8.31144,2.42417,8.65775,8.31144,2.42417,8.65775,0.0,0.0,0.0,134.34,104.30144,18.66417,105.9582069868,8.31144,2.42417,8.65775,95.99,16.24,97.3540841465,135.53
2021-07-01 14:30:00,87.04592,15.44506,88.4055545034,8.96592,2.61506,9.3395,78.08,12.83,79.1270832269,134.56,88.52592,9.62506,89.0476293444,8.96592,2.61506,9.3395,79.56,7.01,79.8682270994,135.72,8.96592,2.61506,9.3395,8.96592,2.61506,9.3395,0.0,0.0,0.0,134.56,102.27592,19.34506,104.0893614076,8.96592,2.61506,9.3395,93.31,16.73,94.7979377413,135.72
2021-07-01 15:00:00,86.36192,15.50681,87.7430474879,8.97192,2.61681,9.34575,77.39,12.89,78.4561291423,134.77,87.81192,9.58681,88.3336867795,8.97192,2.61681,9.34575,78.84,6.97,79.1474983812,135.95,8.97192,2.61681,9.34575,8.97192,2.61681,9.34575,0.0,0.0,0.0,134.77,101.46192,19.44681,103.3087587248,8.97192,2.61681,9.34575,92.49,16.83,94.0087708674,135.95
2021-07-01 15:30:00,84.95536,15.44073,86.3471443399,8.98536,2.62073,9.35975,75.97,12.82,77.0440997092,134.93,86.38536,9.68073,86.9261005433,8.98536,2.62073,9.35975,77.4,7.06,77.7213201123,136.11,8.98536,2.62073,9.35975,8.98536,2.62073,9.35975,0.0,0.0,0.0,134.93,99.98536,20.67073,102.0997125023,8.98536,2.62073,9.35975,91.0,18.05,92.7728543271,136.11
2021-07-01 16:00:00,86.69528,14.99529,87.9825567738,8.55528,2.4952900000000002,8.91175,78.14,12.5,79.1334922773,134.93,88.17528,9.85529,88.724330057,8.55528,2.4952900000000002,8.91175,79.62,7.36,79.9594522242,136.16,8.55528,2.4952900000000002,8.91175,8.55528,2.4952900000000002,8.91175,0.0,0.0,0.0,134.93,102.23528,20.81529,104.3327790029,8.55528,2.4952900000000002,8.91175,93.68,18.32,95.4545169177,136.16
2021-07-01 16:30:00,85.57904,16.19472,87.0978819674,8.51904,2.4847200000000003,8.874,77.06,13.71,78.2700945445,134.93,87.02904,8.78472,87.4712816232,8.51904,2.4847200000000003,8.874,78.51,6.3,78.7623647436,136.07,8.51904,2.4847200000000003,8.874,8.51904,2.4847200000000003,8.874,0.0,0.0,0.0,134.93,101.02904,22.79472,103.5686544433,8.51904,2.4847200000000003,8.874,92.51,20.31,94.7132313882,136.07
2021-07-01 17:00:00,86.67624,17.20182,88.3666973008,8.16624,2.3818200000000003,8.5065,78.51,14.82,79.8965111879,135.4,88.13624,7.49182,88.4540794325,8.16624,2.3818200000000003,8.5065,79.97,5.11,80.1330955349,136.54,8.16624,2.3818200000000003,8.5065,8.16624,2.3818200000000003,8.5065,0.0,0.0,0.0,135.4,102.39624,23.98182,105.1670939821,8.16624,2.3818200000000003,8.5065,94.23,21.6,96.6739515071,136.54
2021-07-01 17:30:00,88.04632,17.81601,89.8307557458,8.14632,2.37601,8.48575,79.9,15.44,81.3781518591,135.08,89.54632,6.83601,89.8068731126,8.14632,2.37601,8.48575,81.4,4.46,81.5220927111,136.21,8.14632,2.37601,8.48575,8.14632,2.37601,8.48575,0.0,0.0,0.0,135.08,104.08632,25.14601,107.0807351024,8.14632,2.37601,8.48575,95.94,22.77,98.605053116,136.21
2021-07-01 18:00:00,88.74984,18.15787,90.5883123971,7.56984,2.20787,7.88525,81.18,15.95,82.732066939,135.08,90.22984,6.52787,90.4656681463,7.56984,2.20787,7.88525,82.66,4.32,82.7728095452,136.21,7.56984,2.20787,7.88525,7.56984,2.20787,7.88525,0.0,0.0,0.0,135.08,105.01984,24.48787,107.8370185547,7.56984,2.20787,7.88525,97.45,22.28,99.9644981981,136.21
2021-07-01 18:30:00,88.33704,16.72747,89.9068456157,7.63704,2.22747,7.95525,80.7,14.5,81.9923167132,132.74,88.67704,16.68747,90.2335252451,7.63704,2.22747,7.95525,81.04,14.46,82.3199441205,133.95,7.63704,2.22747,7.95525,7.63704,2.22747,7.95525,0.0,0.0,0.0,132.74,106.93704,9.85747,107.3904103669,7.63704,2.22747,7.95525,99.3,7.63,99.5927050541,133.95
2021-07-01 19:00:00,88.582,15.79225,89.9786968347,7.482,2.18225,7.79375,81.1,13.61,82.2340689739,132.74,88.932,15.74225,90.3145561859,7.482,2.18225,7.79375,81.45,13.56,82.5710366896,133.95,7.482,2.18225,7.79375,7.482,2.18225,7.79375,0.0,0.0,0.0,132.74,107.342,9.56225,107.7670709867,7.482,2.18225,7.79375,99.86,7.38,100.1323324406,133.95
2021-07-01 19:30:00,88.12776,15.96893,89.5628762823,7.36776,2.14893,7.67475,80.76,13.82,81.9339368028,132.44,88.47776,15.92893,89.9001936904,7.36776,2.14893,7.67475,81.11,13.78,82.2722340769,133.58,7.36776,2.14893,7.67475,7.36776,2.14893,7.67475,0.0,0.0,0.0,132.44,106.79776,9.80893,107.247268724,7.36776,2.14893,7.67475,99.43,7.66,99.7246233385,133.58
2021-07-01 20:00:00,86.98904,16.41472,88.5242120146,6.83904,1.99472,7.124,80.15,14.42,81.4368399436,132.16,87.31904,16.37472,88.8411289978,6.83904,1.99472,7.124,80.48,14.38,81.7546010938,133.3,6.83904,1.99472,7.124,6.83904,1.99472,7.124,0.0,0.0,0.0,132.16,105.52904,10.17472,106.0184097711,6.83904,1.99472,7.124,98.69,8.18,99.0284226876,133.3
2021-07-01 20:30:00,85.8756,17.19455,87.5800846372,6.7356,1.96455,7.01625,79.14,15.23,80.5921367132,132.41,86.2256,17.16455,87.9174378156,6.7356,1.96455,7.01625,79.49,15.2,80.9302174716,133.55,6.7356,1.96455,7.01625,6.7356,1.96455,7.01625,0.0,0.0,0.0,132.41,104.1856,10.28455,104.6919825778,6.7356,1.96455,7.01625,97.45,8.32,97.804523924,133.55
2021-07-01 21:00:00,84.55328,17.92804,86.4330479446,6.71328,1.95804,6.993,77.84,15.97,79.4613522412,132.86,84.88328,17.88804,86.747640882,6.71328,1.95804,6.993,78.17,15.93,79.7766494659,134.0,6.71328,1.95804,6.993,6.71328,1.95804,6.993,0.0,0.0,0.0,132.86,102.60328,11.16804,103.2092931097,6.71328,1.95804,6.993,95.89,9.21,96.3312835999,134.0
2021-07-01 21:30:00,83.30944,18.49567,85.3378731974,6.73944,1.96567,7.02025,76.57,16.53,78.3339377282,133.38,83.63944,18.46567,85.6535865686,6.73944,1.96567,7.02025,76.9,16.5,78.6502383976,134.5,6.73944,1.96567,7.02025,6.73944,1.96567,7.02025,0.0,0.0,0.0,133.38,101.12944,11.87567,101.8243348746,6.73944,1.96567,7.02025,94.39,9.91,94.9087993813,134.5
2021-07-01 22:00:00,82.14608,18.77094,84.2634360079,6.58608,1.92094,6.8605,75.56,16.85,77.4159938256,133.38,82.46608,18.73094,84.5665564148,6.58608,1.92094,6.8605,75.88,16.81,77.7196918419,134.5,6.58608,1.92094,6.8605,6.58608,1.92094,6.8605,0.0,0.0,0.0,133.38,99.88608,13.05094,100.7350783623,6.58608,1.92094,6.8605,93.3,11.13,93.961518187,134.5
2021-07-01 22:30:00,80.28504,19.75897,82.6807386473,6.78504,1.9789700000000001,7.06775,73.5,17.78,75.6199603279,133.74,80.59504,19.72897,82.9746511283,6.78504,1.9789700000000001,7.06775,73.81,17.75,75.9142845583,134.91,6.78504,1.9789700000000001,7.06775,6.78504,1.9789700000000001,7.06775,0.0,0.0,0.0,133.74,97.55504,13.618970000000001,98.5010770157,6.78504,1.9789700000000001,7.06775,90.77,11.64,91.5132913844,134.91
2021-07-01 23:00:00,76.19192,20.37431,78.8690128077,7.59192,2.2143100000000002,7.90825,68.6,18.16,70.9629875358,133.54,76.47192,20.34431,79.1318235469,7.59192,2.2143100000000002,7.90825,68.88,18.13,71.2260577317,134.69,7.59192,2.2143100000000002,7.90825,7.59192,2.2143100000000002,7.90825,0.0,0.0,0.0,133.54,92.67192,15.00431,93.8787200331,7.59192,2.2143100000000002,7.90825,85.08,12.79,86.035983751,134.69
2021-07-01 23:30:00,70.74344,21.67892,73.99060667,8.05344,2.34892,8.389,62.69,19.33,65.6024770874,134.89,71.02344,21.64892,74.2496112219,8.05344,2.34892,8.389,62.97,19.3,65.861300473,136.02,8.05344,2.34892,8.389,8.05344,2.34892,8.389,0.0,0.0,0.0,134.89,86.21344,16.83892,87.8425094325,8.05344,2.34892,8.389,78.16,14.49,79.4917964321,136.02
2021-07-02 00:00:00,68.51296,11.868780000000001,69.5333993607,8.29296,2.41878,8.6385,60.22,9.45,60.9569594058,134.89,68.76296,11.78878,69.7661809321,8.29296,2.41878,8.6385,60.47,9.37,61.1916481229,136.02,8.29296,2.41878,8.6385,8.29296,2.41878,8.6385,0.0,0.0,0.0,134.89,80.92296,38.36878,89.558297962,8.29296,2.41878,8.6385,72.63,35.95,81.0402332178,136.02
2021-07-02 00:30:00,65.53416,11.66663,66.5645279594,8.11416,2.36663,8.45225,57.42,9.3,58.168259386,134.24,65.78416,11.59663,66.7984845207,8.11416,2.36663,8.45225,57.67,9.23,58.4039536333,135.37,8.11416,2.36663,8.45225,8.11416,2.36663,8.45225,0.0,0.0,0.0,134.24,77.11416,41.22663,87.4427166416,8.11416,2.36663,8.45225,69.0,38.86,79.1902746554,135.37
2021-07-02 01:00:00,63.99504,11.87897,65.0882099375,7.74504,2.25897,8.06775,56.25,9.62,57.0666881815,134.52,64.24504,11.80897,65.3213360018,7.74504,2.25897,8.06775,56.5,9.55,57.301417958,135.61,7.74504,2.25897,8.06775,7.74504,2.25897,8.06775,0.0,0.0,0.0,134.52,75.34504,41.56897,86.0514632035,7.74504,2.25897,8.06775,67.6,39.31,78.1986962807,135.61
2021-07-02 01:30:00,63.1916,12.1738,64.3535524816,7.7616,2.2638,8.085,55.43,9.91,56.3089069331,134.72,63.4316,12.0938,64.5742044241,7.7616,2.2638,8.085,55.67,9.83,56.5312108485,135.81,7.7616,2.2638,8.085,7.7616,2.2638,8.085,0.0,0.0,0.0,134.72,74.4016,42.0438,85.4592253709,7.7616,2.2638,8.085,66.64,39.78,77.6101668598,135.81
2021-07-02 02:00:00,63.0044,12.28795,64.1914958118,7.8444,2.28795,8.17125,55.16,10.0,56.0591259297,135.0,63.2444,12.21795,64.4137596602,7.8444,2.28795,8.17125,55.4,9.93,56.2829006004,136.03,7.8444,2.28795,8.17125,7.8444,2.28795,8.17125,0.0,0.0,0.0,135.0,74.2044,42.17795,85.3538074462,7.8444,2.28795,8.17125,66.36,39.89,77.4264922362,136.03
2021-07-02 02:30:00,62.2816,12.60505,63.5443544626,7.7316,2.2550499999999998,8.05375,54.55,10.35,55.523193352,135.0,62.5116,12.52505,63.754035261,7.7316,2.2550499999999998,8.05375,54.78,10.27,55.7343816688,136.06,7.7316,2.2550499999999998,8.05375,7.7316,2.2550499999999998,8.05375,0.0,0.0,0.0,135.0,73.3416,42.45505,84.7432685295,7.7316,2.2550499999999998,8.05375,65.61,40.2,76.9461636471,136.06
2021-07-02 03:00:00,60.766,13.34675,62.2144877947,7.566,2.20675,7.88125,53.2,11.14,54.3538370311,135.21,60.996,13.27675,62.42422692,7.566,2.20675,7.88125,53.43,11.07,54.5647303668,136.24,7.566,2.20675,7.88125,7.566,2.20675,7.88125,0.0,0.0,0.0,135.21,71.476,41.99675,82.9008177678,7.566,2.20675,7.88125,63.91,39.79,75.2843423296,136.24
2021-07-02 03:30:00,59.54872,20.19796,62.8809004532,7.39872,2.15796,7.707,52.15,18.04,55.1820994526,135.33,60.13872,12.827960000000001,61.4916433428,7.39872,2.15796,7.707,52.74,10.67,53.8085169838,136.33,7.39872,2.15796,7.707,7.39872,2.15796,7.707,0.0,0.0,0.0,135.33,71.24872,36.37796,79.9983504542,7.39872,2.15796,7.707,63.85,34.22,72.4419139725,136.33
2021-07-02 04:00:00,58.3372,31.57085,66.332099873,7.2372,2.11085,7.53875,51.1,29.46,58.9839096703,134.78,59.5972,11.07085,60.6167465934,7.2372,2.11085,7.53875,52.36,8.96,53.1210993862,135.78,7.2372,2.11085,7.53875,7.2372,2.11085,7.53875,0.0,0.0,0.0,134.78,72.1772,26.71085,76.9611441415,7.2372,2.11085,7.53875,64.94,24.6,69.4432401318,135.78
2021-07-02 04:30:00,58.17752,31.81261,66.3073599864,6.7975200000000005,1.9826100000000002,7.08075,51.38,29.83,59.4115586397,133.33,59.43752,11.28261,60.4988931482,6.7975200000000005,1.9826100000000002,7.08075,52.64,9.3,53.4552111585,134.34,6.7975200000000005,1.9826100000000002,7.08075,6.7975200000000005,1.9826100000000002,7.08075,0.0,0.0,0.0,133.33,72.07752,27.01261,76.9730471552,6.7975200000000005,1.9826100000000002,7.08075,65.28,25.03,69.9140851331,134.34
2021-07-02 05:00:00,57.346,31.938,65.6399235222,6.5760000000000005,1.9180000000000001,6.85,50.77,30.02,58.9812961879,133.42,58.606,11.288,59.6831817181,6.5760000000000005,1.9180000000000001,6.85,52.03,9.37,52.8669821344,134.43,6.5760000000000005,1.9180000000000001,6.85,6.5760000000000005,1.9180000000000001,6.85,0.0,0.0,0.0,133.42,71.126,26.978,76.0704959889,6.5760000000000005,1.9180000000000001,6.85,64.55,25.06,69.2438163304,134.43
2021-07-02 05:30:00,58.00816,32.25238,66.371399279,6.72816,1.96238,7.0085,51.28,30.29,59.5577241002,133.8,59.26816,11.60238,60.393128843,6.72816,1.96238,7.0085,52.54,9.64,53.4170497126,134.8,6.72816,1.96238,7.0085,6.72816,1.96238,7.0085,0.0,0.0,0.0,133.8,71.83816,26.90238,76.7102293169,6.72816,1.96238,7.0085,65.11,24.94,69.7231360454,134.8
2021-07-02 06:00:00,59.59832,31.64076,67.4766436643,6.68832,1.95076,6.967,52.91,29.69,60.6709502151,133.89,60.88832,11.10076,61.8919573531,6.68832,1.95076,6.967,54.2,9.15,54.9669218712,134.93,6.68832,1.95076,6.967,6.68832,1.95076,6.967,0.0,0.0,0.0,133.89,73.79832,26.73076,78.4902896223,6.68832,1.95076,6.967,67.11,24.78,71.5388041555,134.93
2021-07-02 06:30:00,66.52288,29.66084,72.835835912,6.72288,1.9608400000000001,7.003,59.8,27.7,65.9039452537,133.5,67.93288,9.47084,68.589889892,6.72288,1.9608400000000001,7.003,61.21,7.51,61.6689889653,134.54,6.72288,1.9608400000000001,7.003,6.72288,1.9608400000000001,7.003,0.0,0.0,0.0,133.5,81.76288,22.13084,84.7050330559,6.72288,1.9608400000000001,7.003,75.04,20.17,77.7034780431,134.54
2021-07-02 07:00:00,72.35968,26.51699,77.0653881348,6.7096800000000005,1.9569900000000002,6.98925,65.65,24.56,70.0936238184,132.23,73.86968,6.62699,74.1663442524,6.7096800000000005,1.9569900000000002,6.98925,67.16,4.67,67.3221694541,133.3,6.7096800000000005,1.9569900000000002,6.98925,6.7096800000000005,1.9569900000000002,6.98925,0.0,0.0,0.0,132.23,88.92968,20.57699,91.2792446417,6.7096800000000005,1.9569900000000002,6.98925,82.22,18.62,84.3020331902,133.3
2021-07-02 07:30:00,78.54232,36.96026,86.8041292235,6.41232,1.87026,6.6795,72.13,35.09,80.212499026,131.39,80.15232,17.14026,81.9645222901,6.41232,1.87026,6.6795,73.74,15.27,75.3044520596,132.46,6.41232,1.87026,6.6795,6.41232,1.87026,6.6795,0.0,0.0,0.0,131.39,100.69232,18.44026,102.3669209064,6.41232,1.87026,6.6795,94.28,16.57,95.7250400888,132.46
2021-07-02 08:00:00,82.5508,37.7244,90.7621338224,6.4608,1.8844,6.73,76.09,35.84,84.1082261137,131.39,84.2308,18.1244,86.1586997581,6.4608,1.8844,6.73,77.77,16.24,79.4475330013,132.46,6.4608,1.8844,6.73,6.4608,1.8844,6.73,0.0,0.0,0.0,131.39,106.5008,19.9444,108.3522011405,6.4608,1.8844,6.73,100.04,18.06,101.6570961616,132.46
2021-07-02 08:30:00,87.6236,20.24855,89.9327473953,6.7836,1.97855,7.06625,80.84,18.27,82.8788181624,130.81,88.1336,17.90855,89.9346852558,6.7836,1.97855,7.06625,81.35,15.93,82.8950384522,131.95,6.7836,1.97855,7.06625,6.7836,1.97855,7.06625,0.0,0.0,0.0,130.81,109.1136,7.49855,109.3709557289,6.7836,1.97855,7.06625,102.33,5.52,102.4787748756,131.95
2021-07-02 09:00:00,89.90872,17.48171,91.5925112472,6.828720000000001,1.99171,7.11325,83.08,15.49,84.511694457,132.93,90.26872,17.43171,91.9364254469,6.828720000000001,1.99171,7.11325,83.44,15.44,84.8565094733,134.05,6.828720000000001,1.99171,7.11325,6.828720000000001,1.99171,7.11325,0.0,0.0,0.0,132.93,111.44872,6.55171,111.6411308325,6.828720000000001,1.99171,7.11325,104.62,4.5600000000000005,104.7193296388,134.05
2021-07-02 09:30:00,90.98952,16.56861,92.4857372094,6.74952,1.96861,7.03075,84.24,14.6,85.4958338166,132.96,91.35952,16.50861,92.839087128,6.74952,1.96861,7.03075,84.61,14.54,85.8502399531,134.1,6.74952,1.96861,7.03075,6.74952,1.96861,7.03075,0.0,0.0,0.0,132.96,112.76952,7.16861,112.9971398327,6.74952,1.96861,7.03075,106.02,5.2,106.1474465072,134.1
2021-07-02 10:00:00,90.91528,16.40529,92.3835573977,6.87528,2.00529,7.16175,84.04,14.4,85.2647735,132.96,91.29528,16.35529,92.7487124507,6.87528,2.00529,7.16175,84.42,14.35,85.6309459249,134.1,6.87528,2.00529,7.16175,6.87528,2.00529,7.16175,0.0,0.0,0.0,132.96,112.66528,7.22529,112.8967233053,6.87528,2.00529,7.16175,105.79,5.22,105.9187070352,134.1
2021-07-02 10:30:00,90.31352,16.38311,91.7874620417,6.59352,1.92311,6.86825,83.72,14.46,84.9595786242,132.9,90.67352,16.33311,92.1328264598,6.59352,1.92311,6.86825,84.08,14.41,85.305887839,134.02,6.59352,1.92311,6.86825,6.59352,1.92311,6.86825,0.0,0.0,0.0,132.9,111.99352,7.04311,112.2147669447,6.59352,1.92311,6.86825,105.4,5.12,105.5242834612,134.02
2021-07-02 11:00:00,88.75272,16.25996,90.2298820048,7.06272,2.05996,7.357,81.69,14.2,82.9149932159,132.9,89.10272,16.20996,90.5652113927,7.06272,2.05996,7.357,82.04,14.15,83.2513309203,133.98,7.06272,2.05996,7.357,7.06272,2.05996,7.357,0.0,0.0,0.0,132.9,110.01272,7.40996,110.2619883233,7.06272,2.05996,7.357,102.95,5.35,103.0889179301,133.98
2021-07-02 11:30:00,87.13928,16.13854,88.6211407749,7.46928,2.17854,7.7805,79.67,13.96,80.8838086393,132.43,87.48928,16.08854,88.9562546101,7.46928,2.17854,7.7805,80.02,13.91,81.2200006156,133.53,7.46928,2.17854,7.7805,7.46928,2.17854,7.7805,0.0,0.0,0.0,132.43,107.97928,7.83854,108.2634177303,7.46928,2.17854,7.7805,100.51,5.66,100.6692390952,133.53
2021-07-02 12:00:00,86.79144,16.06792,88.2662569185,7.26144,2.11792,7.564,79.53,13.95,80.7441849299,132.43,87.13144,16.00792,88.5897360827,7.26144,2.11792,7.564,79.87,13.89,81.0687917759,133.53,7.26144,2.11792,7.564,7.26144,2.11792,7.564,0.0,0.0,0.0,132.43,107.64144,7.81792,107.9249715237,7.26144,2.11792,7.564,100.38,5.7,100.5417047797,133.53
2021-07-02 12:30:00,86.9244,16.5767,88.4908938719,7.6344,2.2267,7.9525,79.29,14.35,80.5780776638,132.43,87.2744,16.5367,88.8272668849,7.6344,2.2267,7.9525,79.64,14.31,80.9154231281,133.53,7.6344,2.2267,7.9525,7.6344,2.2267,7.9525,0.0,0.0,0.0,132.43,107.7544,7.5267,108.0169520596,7.6344,2.2267,7.9525,100.12,5.3,100.2601835227,133.53
2021-07-02 13:00:00,86.59,17.03,88.24879036,7.44,2.17,7.75,79.15,14.86,80.5328634782,132.73,86.94,16.97,88.5807230722,7.44,2.17,7.75,79.5,14.8,80.8658766106,133.82,7.44,2.17,7.75,7.44,2.17,7.75,0.0,0.0,0.0,132.73,107.37,7.33,107.6199135848,7.44,2.17,7.75,99.93,5.16,100.0631325714,133.82
2021-07-02 13:30:00,82.00584,18.58212,84.0847963534,8.71584,2.54212,9.079,73.29,16.04,75.0247005992,133.18,82.32584,18.54212,84.3881161408,8.71584,2.54212,9.079,73.61,16.0,75.3288264876,134.37,8.71584,2.54212,9.079,8.71584,2.54212,9.079,0.0,0.0,0.0,133.18,101.48584,7.52212,101.7642275547,8.71584,2.54212,9.079,92.77,4.98,92.9035698991,134.37
2021-07-02 14:00:00,79.7292,19.7981,82.1505331465,9.5592,2.7881,9.9575,70.17,17.01,72.2022783574,133.89,80.0392,19.7581,82.4418343576,9.5592,2.7881,9.9575,70.48,16.97,72.4942156313,135.04,9.5592,2.7881,9.9575,9.5592,2.7881,9.9575,0.0,0.0,0.0,133.89,98.4192,7.8381,98.7308196069,9.5592,2.7881,9.9575,88.86,5.05,89.00338252,135.04
2021-07-02 14:30:00,77.40568,20.42124,80.0541462974,8.81568,2.57124,9.183,68.59,17.85,70.8746118155,134.01,77.69568,20.40124,80.3295044439,8.81568,2.57124,9.183,68.88,17.83,71.1502867176,135.16,8.81568,2.57124,9.183,8.81568,2.57124,9.183,0.0,0.0,0.0,134.01,95.86568,6.03124,96.055215672,8.81568,2.57124,9.183,87.05,3.46,87.1187356428,135.16
2021-07-02 15:00:00,76.69976,20.55493,79.4062864726,8.75976,2.55493,9.12475,67.94,18.0,70.2840209436,134.01,76.98976,20.53493,79.6812807061,8.75976,2.55493,9.12475,68.23,17.98,70.5592892538,135.16,8.75976,2.55493,9.12475,8.75976,2.55493,9.12475,0.0,0.0,0.0,134.01,95.03976,5.87493,95.2211677274,8.75976,2.55493,9.12475,86.28,3.32,86.3438521263,135.16
2021-07-02 15:30:00,76.65328,20.32804,79.3029289812,8.39328,2.44804,8.743,68.26,17.88,70.5628939316,134.47,76.96328,20.28804,79.592405639,8.39328,2.44804,8.743,68.57,17.84,70.8527381263,135.53,8.39328,2.44804,8.743,8.39328,2.44804,8.743,0.0,0.0,0.0,134.47,95.07328,6.02804,95.2641896843,8.39328,2.44804,8.743,86.68,3.58,86.7538978951,135.53
2021-07-02 16:00:00,79.52968,6.53949,79.7980885132,8.32968,2.42949,8.67675,71.2,4.11,71.3185256438,134.47,79.84968,6.61949,80.1235860653,8.32968,2.42949,8.67675,71.52,4.19,71.6426304654,135.53,8.32968,2.42949,8.67675,8.32968,2.42949,8.67675,0.0,0.0,0.0,134.47,92.19968,33.83949,98.2135025114,8.32968,2.42949,8.67675,83.87,31.41,89.5587237515,135.53
2021-07-02 16:30:00,80.93888,3.46134,81.0128580551,8.19888,2.39134,8.5405,72.74,1.07,72.7478693846,132.74,81.25888,3.57134,81.3373226032,8.19888,2.39134,8.5405,73.06,1.18,73.0695285328,133.9,8.19888,2.39134,8.5405,8.19888,2.39134,8.5405,0.0,0.0,0.0,132.74,92.88888,39.14134,100.7987525947,8.19888,2.39134,8.5405,84.69,36.75,92.3198711004,133.9
2021-07-02 17:00:00,83.2856,3.28955,83.3505387299,8.0556,2.34955,8.39125,75.23,0.9400000000000001,75.235872428,132.74,83.6156,3.38955,83.6842733885,8.0556,2.34955,8.39125,75.56,1.04,75.5671568871,133.9,8.0556,2.34955,8.39125,8.0556,2.34955,8.39125,0.0,0.0,0.0,132.74,95.6756,39.22955,103.4058897189,8.0556,2.34955,8.39125,87.62,36.88,95.0652344446,133.9
2021-07-02 17:30:00,83.00536,12.96073,84.0111320651,7.78536,2.27073,8.10975,75.22,10.69,75.9758152309,132.63,83.33536,12.94073,84.3341254728,7.78536,2.27073,8.10975,75.55,10.67,76.2997470507,133.74,7.78536,2.27073,8.10975,7.78536,2.27073,8.10975,0.0,0.0,0.0,132.63,99.85536,17.11073,101.3107595562,7.78536,2.27073,8.10975,92.07,14.84,93.2582998987,133.74
2021-07-02 18:00:00,83.0528,16.21415,84.6207199689,7.5228,2.19415,7.83625,75.53,14.02,76.8201881018,133.01,83.3728,16.16415,84.9252820134,7.5228,2.19415,7.83625,75.85,13.97,77.1257635294,134.09,7.5228,2.19415,7.83625,7.5228,2.19415,7.83625,0.0,0.0,0.0,133.01,101.0128,11.18415,101.6300692466,7.5228,2.19415,7.83625,93.49,8.99,93.9212446681,134.09
2021-07-02 18:30:00,83.02704,16.89872,84.7293108009,7.12704,2.07872,7.424,75.9,14.82,77.3333201149,133.45,83.35704,16.85872,85.0447679614,7.12704,2.07872,7.424,76.23,14.78,77.649605923,134.53,7.12704,2.07872,7.424,7.12704,2.07872,7.424,0.0,0.0,0.0,133.45,101.05704,11.66872,101.7284835235,7.12704,2.07872,7.424,93.93,9.59,94.4182874236,134.53
2021-07-02 19:00:00,83.23496,17.74728,85.1059605057,7.22496,2.10728,7.526,76.01,15.64,77.6023820511,133.51,83.57496,17.71728,85.4322886829,7.22496,2.10728,7.526,76.35,15.61,77.9294206317,134.58,7.22496,2.10728,7.526,7.22496,2.10728,7.526,0.0,0.0,0.0,133.51,101.03496,10.88728,101.619860303,7.22496,2.10728,7.526,93.81,8.78,94.2199793038,134.58
2021-07-02 19:30:00,83.61824,17.89032,85.5106637233,7.33824,2.14032,7.644,76.28,15.75,77.8890293944,133.74,83.94824,17.85032,85.8250599953,7.33824,2.14032,7.644,76.61,15.71,78.2041955396,134.82,7.33824,2.14032,7.644,7.33824,2.14032,7.644,0.0,0.0,0.0,133.74,101.54824,11.61032,102.2098066606,7.33824,2.14032,7.644,94.21,9.47,94.6847664622,134.82
2021-07-02 20:00:00,82.91312,18.22341,84.8921559401,7.38312,2.15341,7.69075,75.53,16.07,77.2206306631,134.12,83.23312,18.18341,85.1961775208,7.38312,2.15341,7.69075,75.85,16.03,77.5253726208,135.2,7.38312,2.15341,7.69075,7.38312,2.15341,7.69075,0.0,0.0,0.0,134.12,100.71312,12.27341,101.4582137294,7.38312,2.15341,7.69075,93.33,10.12,93.8770648242,135.2
2021-07-02 20:30:00,82.27616,18.92763,84.4252431549,7.46616,2.17763,7.77725,74.81,16.75,76.6622371184,134.12,82.59616,18.89763,84.7304317607,7.46616,2.17763,7.77725,75.13,16.72,76.9680147854,135.2,7.46616,2.17763,7.77725,7.46616,2.17763,7.77725,0.0,0.0,0.0,134.12,99.84616,12.62763,100.6415058818,7.46616,2.17763,7.77725,92.38,10.45,92.9691717722,135.2
2021-07-02 21:00:00,80.24056,19.94808,82.682969013,7.57056,2.20808,7.886,72.67,17.74,74.8039871932,133.29,80.55056,19.92808,82.9790400571,7.57056,2.20808,7.886,72.98,17.72,75.1004580545,134.35,7.57056,2.20808,7.886,7.57056,2.20808,7.886,0.0,0.0,0.0,133.29,97.34056,13.48808,98.2706106789,7.57056,2.20808,7.886,89.77,11.28,90.4759155798,134.35
2021-07-02 21:30:00,78.37392,20.67781,81.0558027692,7.6039200000000005,2.21781,7.92075,70.77,18.46,73.1379826082,133.15,78.66392,20.64781,81.3286196094,7.6039200000000005,2.21781,7.92075,71.06,18.43,73.4110924861,134.26,7.6039200000000005,2.21781,7.92075,7.6039200000000005,2.21781,7.92075,0.0,0.0,0.0,133.15,95.19392,14.88781,96.351073121,7.6039200000000005,2.21781,7.92075,87.59,12.67,88.5016214541,134.26
2021-07-02 22:00:00,77.96312,20.76591,80.6812933601,7.80312,2.27591,8.12825,70.16,18.49,72.5555352816,133.55,78.27312,20.74591,80.9757624,7.80312,2.27591,8.12825,70.47,18.47,72.8502697318,134.63,7.80312,2.27591,8.12825,7.80312,2.27591,8.12825,0.0,0.0,0.0,133.55,94.73312,15.36591,95.9712207647,7.80312,2.27591,8.12825,86.93,13.09,87.9100278694,134.63
2021-07-02 22:30:00,76.26808,21.40819,79.2157220882,7.94808,2.31819,8.27925,68.32,19.09,70.9369473547,133.69,76.55808,21.38819,79.4895860145,7.94808,2.31819,8.27925,68.61,19.07,71.2109331493,134.8,7.94808,2.31819,8.27925,7.94808,2.31819,8.27925,0.0,0.0,0.0,133.69,92.64808,15.85819,93.9954728578,7.94808,2.31819,8.27925,84.7,13.54,85.7754137268,134.8
2021-07-02 23:00:00,73.20488,21.76684,76.3724412298,7.63488,2.22684,7.953,65.57,19.54,68.4195622611,133.56,73.49488,21.74684,76.6447808804,7.63488,2.22684,7.953,65.86,19.52,68.6918481335,134.67,7.63488,2.22684,7.953,7.63488,2.22684,7.953,0.0,0.0,0.0,133.56,89.08488,16.28684,90.5614542827,7.63488,2.22684,7.953,81.45,14.06,82.6546193506,134.67
2021-07-02 23:30:00,69.07128,22.72329,72.7130636768,7.69128,2.24329,8.01175,61.38,20.48,64.7065282642,134.5,69.32128,22.70329,72.9443571338,7.69128,2.24329,8.01175,61.63,20.46,64.9374198748,135.58,7.69128,2.24329,8.01175,7.69128,2.24329,8.01175,0.0,0.0,0.0,134.5,84.20128,17.58329,86.0176007621,7.69128,2.24329,8.01175,76.51,15.34,78.0326579068,135.58
2021-07-03 00:00:00,66.11192,14.81306,67.7511085714,8.58192,2.50306,8.9395,57.53,12.31,58.8322785552,134.5,66.36192,14.74306,67.9798664624,8.58192,2.50306,8.9395,57.78,12.24,59.0622214279,135.58,8.58192,2.50306,8.9395,8.58192,2.50306,8.9395,0.0,0.0,0.0,134.5,77.92192,37.22306,86.3561336111,8.58192,2.50306,8.9395,69.34,34.72,77.5468503551,135.58
2021-07-03 00:30:00,64.63848,3.53289,64.7349550742,8.47848,2.47289,8.83175,56.16,1.06,56.1700026705,133.03,64.88848,3.4428900000000002,64.9797532179,8.47848,2.47289,8.83175,56.41,0.97,56.418339217,134.1,8.47848,2.47289,8.83175,8.47848,2.47289,8.83175,0.0,0.0,0.0,133.03,72.61848,59.54289,93.9084628085,8.47848,2.47289,8.83175,64.14,57.07,85.8540884291,134.1
