Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-07-03 01:00:00,63.24048,3.4363900000000003,63.3337752456,8.01048,2.33639,8.34425,55.23,1.1,55.2409531055,133.03,63.47048,3.35639,63.5591628741,8.01048,2.33639,8.34425,55.46,1.02,55.4693789401,134.1,8.01048,2.33639,8.34425,8.01048,2.33639,8.34425,0.0,0.0,0.0,133.03,71.07048,59.72639,92.8345560116,8.01048,2.33639,8.34425,63.06,57.39,85.2653253087,134.1
2021-07-03 01:30:00,61.52504,3.96772,61.652845425,8.01504,2.33772,8.349,53.51,1.63,53.5348204443,133.21,61.76504,3.8677200000000003,61.8860196183,8.01504,2.33772,8.349,53.75,1.53,53.7717714047,134.3,8.01504,2.33772,8.349,8.01504,2.33772,8.349,0.0,0.0,0.0,133.21,69.16504,61.62772,92.6378898216,8.01504,2.33772,8.349,61.15,59.29,85.1740958273,134.3
2021-07-03 02:00:00,61.75144,3.52667,61.8520633719,7.53144,2.19667,7.84525,54.22,1.33,54.2363097933,133.68,61.99144,3.43667,62.0866276582,7.53144,2.19667,7.84525,54.46,1.24,54.4741149538,134.78,7.53144,2.19667,7.84525,7.53144,2.19667,7.84525,0.0,0.0,0.0,133.68,69.49144,61.31667,92.6757479234,7.53144,2.19667,7.84525,61.96,59.12,85.6400373657,134.78
2021-07-03 02:30:00,60.62128,3.9407900000000002,60.7492338607,7.75128,2.26079,8.07425,52.87,1.6800000000000002,52.8966851513,133.89,60.84128,3.84079,60.9623902079,7.75128,2.26079,8.07425,53.09,1.58,53.1135058154,134.98,7.75128,2.26079,8.07425,7.75128,2.26079,8.07425,0.0,0.0,0.0,133.89,68.11128,61.76079,91.9431435435,7.75128,2.26079,8.07425,60.36,59.5,84.7560003776,134.98
2021-07-03 03:00:00,59.24472,3.95471,59.3765659083,7.52472,2.19471,7.83825,51.72,1.76,51.749937198,133.89,59.47472,3.86471,59.600153544,7.52472,2.19471,7.83825,51.95,1.67,51.9768352249,134.98,7.52472,2.19471,7.83825,7.52472,2.19471,7.83825,0.0,0.0,0.0,133.89,66.55472,62.04471,90.9894323164,7.52472,2.19471,7.83825,59.03,59.85,84.0628538654,134.98
2021-07-03 03:30:00,58.3384,4.4512,58.5079660901,7.4784,2.1812,7.79,50.86,2.27,50.9106324848,134.25,58.5584,4.3612,58.7205779604,7.4784,2.1812,7.79,51.08,2.18,51.1264980221,135.29,7.4784,2.1812,7.79,7.4784,2.1812,7.79,0.0,0.0,0.0,134.25,65.4284,61.9812,90.1251611926,7.4784,2.1812,7.79,57.95,59.8,83.2720991689,135.29
2021-07-03 04:00:00,58.17608,4.66219,58.3625933262,7.5160800000000005,2.19219,7.82925,50.66,2.47,50.7201784303,134.25,58.39608,4.57219,58.5747990245,7.5160800000000005,2.19219,7.82925,50.88,2.38,50.9356338922,135.29,7.5160800000000005,2.19219,7.82925,7.5160800000000005,2.19219,7.82925,0.0,0.0,0.0,134.25,65.20608,62.09219,90.0403960895,7.5160800000000005,2.19219,7.82925,57.69,59.9,83.1633699413,135.29
2021-07-03 04:30:00,57.91632,4.67226,58.1044760397,7.27632,2.12226,7.5795,50.64,2.55,50.704162551,134.39,58.13632,4.59226,58.3174121086,7.27632,2.12226,7.5795,50.86,2.47,50.919942066,135.49,7.27632,2.12226,7.5795,7.27632,2.12226,7.5795,0.0,0.0,0.0,134.39,64.94632,62.11226,89.8663303126,7.27632,2.12226,7.5795,57.67,59.99,83.2143557326,135.49
2021-07-03 05:00:00,57.32968,4.73074,57.5245348512,6.85968,2.00074,7.1455,50.47,2.73,50.543781022,134.39,57.54968,4.64074,57.7364887731,6.85968,2.00074,7.1455,50.69,2.64,50.758700732,135.49,6.85968,2.00074,7.1455,6.85968,2.00074,7.1455,0.0,0.0,0.0,134.39,64.27968,62.11074,89.3846814854,6.85968,2.00074,7.1455,57.42,60.11,83.128024757,135.49
2021-07-03 05:30:00,57.30472,4.82971,57.5078867023,6.92472,2.01971,7.21325,50.38,2.81,50.4583045692,134.7,57.52472,4.7397100000000005,57.7196523029,6.92472,2.01971,7.21325,50.6,2.7199999999999998,50.6730539834,135.69,6.92472,2.01971,7.21325,6.92472,2.01971,7.21325,0.0,0.0,0.0,134.7,64.25472,62.30971,89.5051339453,6.92472,2.01971,7.21325,57.33,60.29,83.1962318858,135.69
2021-07-03 06:00:00,57.93408,4.48119,58.1071311395,6.96408,2.03119,7.25425,50.97,2.45,51.0288487035,134.7,58.15408,4.40119,58.3203866076,6.96408,2.03119,7.25425,51.19,2.37,51.244833886,135.69,6.96408,2.03119,7.25425,6.96408,2.03119,7.25425,0.0,0.0,0.0,134.7,64.96408,61.81119,89.6713716827,6.96408,2.03119,7.25425,58.0,59.78,83.2925470856,135.69
2021-07-03 06:30:00,60.15656,3.87733,60.2813851779,6.67656,1.94733,6.95475,53.48,1.9300000000000002,53.5148138369,134.55,60.39656,3.78733,60.5151908893,6.67656,1.94733,6.95475,53.72,1.8399999999999999,53.7515023046,135.54,6.67656,1.94733,6.95475,6.67656,1.94733,6.95475,0.0,0.0,0.0,134.55,67.59656,60.93733,91.0090825762,6.67656,1.94733,6.95475,60.92,58.99,84.8001562499,135.54
2021-07-03 07:00:00,62.50248,2.83489,62.5667372288,6.70248,1.9548900000000002,6.98175,55.8,0.88,55.806938636699996,134.37,62.74248,2.73489,62.8020574493,6.70248,1.9548900000000002,6.98175,56.04,0.78,56.0454280026,135.41,6.70248,1.9548900000000002,6.98175,6.70248,1.9548900000000002,6.98175,0.0,0.0,0.0,134.37,70.43248,60.22489,92.6702304651,6.70248,1.9548900000000002,6.98175,63.73,58.27,86.3533774672,135.41
2021-07-03 07:30:00,66.26136,2.39248,66.3045382278,6.83136,1.99248,7.116,59.43,0.4,59.4313461062,133.74,66.52136,2.30248,66.5611955301,6.83136,1.99248,7.116,59.69,0.31,59.690804987,134.78,6.83136,1.99248,7.116,6.83136,1.99248,7.116,0.0,0.0,0.0,133.74,74.79136,58.99248,95.2568119727,6.83136,1.99248,7.116,67.96,57.0,88.699276209,134.78
2021-07-03 08:00:00,69.14672,7.99321,69.607185641,6.69672,1.9532100000000001,6.97575,62.45,6.04,62.7414065829,133.28,69.42672,7.93321,69.8785036393,6.69672,1.9532100000000001,6.97575,62.73,5.98,63.0143896265,134.34,6.69672,1.9532100000000001,6.97575,6.69672,1.9532100000000001,6.97575,0.0,0.0,0.0,133.28,79.53672,44.07321,90.931499867,6.69672,1.9532100000000001,6.97575,72.84,42.12,84.1413097117,134.34
2021-07-03 08:30:00,72.5908,11.6169,73.514465313,6.6408000000000005,1.9369,6.9175,65.95,9.68,66.6566193262,133.05,72.8708,11.5569,73.7815385462,6.6408000000000005,1.9369,6.9175,66.23,9.62,66.925012514,134.11,6.6408000000000005,1.9369,6.9175,6.6408000000000005,1.9369,6.9175,0.0,0.0,0.0,133.05,84.7908,34.1669,91.4158455644,6.6408000000000005,1.9369,6.9175,78.15,32.23,84.5351725615,134.11
2021-07-03 09:00:00,76.08712,11.11416,76.8945666637,6.59712,1.92416,6.872,69.49,9.19,70.0950511805,133.05,76.38712,11.06416,77.1842454028,6.59712,1.92416,6.872,69.79,9.14,70.3859623789,134.11,6.59712,1.92416,6.872,6.59712,1.92416,6.872,0.0,0.0,0.0,133.05,88.72712,31.65416,94.2044991962,6.59712,1.92416,6.872,82.13,29.73,87.3453479013,134.11
2021-07-03 09:30:00,79.42032,11.04926,80.1852441254,6.82032,1.98926,7.1045,72.6,9.06,73.1631300588,132.46,79.72032,10.99926,80.4755437475,6.82032,1.98926,7.1045,72.9,9.01,73.4546805861,133.52,6.82032,1.98926,7.1045,6.82032,1.98926,7.1045,0.0,0.0,0.0,132.46,92.57032,31.14926,97.6705715323,6.82032,1.98926,7.1045,85.75,29.16,90.5724466932,133.52
2021-07-03 10:00:00,81.5928,8.4879,82.0330997723,6.7128,1.9579,6.9925,74.88,6.53,75.1641889466,132.46,81.9328,8.4179,82.3640987096,6.7128,1.9579,6.9925,75.22,6.46,75.4968873531,133.57,6.7128,1.9579,6.9925,6.7128,1.9579,6.9925,0.0,0.0,0.0,132.46,95.6128,32.5379,100.9976359142,6.7128,1.9579,6.9925,88.9,30.58,94.0124800226,133.57
2021-07-03 10:30:00,82.61688,7.86409,82.9903173416,6.83688,1.99409,7.12175,75.78,5.87,76.0070082295,131.72,82.93688,7.79409,83.3023043082,6.83688,1.99409,7.12175,76.1,5.8,76.3207049234,132.84,6.83688,1.99409,7.12175,6.83688,1.99409,7.12175,0.0,0.0,0.0,131.72,96.89688,32.73409,102.2767129011,6.83688,1.99409,7.12175,90.06,30.74,95.1617107875,132.84
2021-07-03 11:00:00,80.80656,8.02108,81.2036813414,6.82656,1.9910800000000002,7.111,73.98,6.03,74.2253413599,131.65,81.11656,7.96108,81.5062887206,6.82656,1.9910800000000002,7.111,74.29,5.97,74.5294908073,132.74,6.82656,1.9910800000000002,7.111,6.82656,1.9910800000000002,7.111,0.0,0.0,0.0,131.65,94.76656,32.91108,100.3186925802,6.82656,1.9910800000000002,7.111,87.94,30.92,93.2174339917,132.74
2021-07-03 11:30:00,80.38096,8.33778,80.8122348772,6.78096,1.97778,7.0635,73.6,6.36,73.8742823992,131.65,80.71096,8.26778,81.1333177569,6.78096,1.97778,7.0635,73.93,6.29,74.1970956305,132.71,6.78096,1.97778,7.0635,6.78096,1.97778,7.0635,0.0,0.0,0.0,131.65,94.29096,33.29778,99.9976364253,6.78096,1.97778,7.0635,87.51,31.32,92.9459116906,132.71
2021-07-03 12:00:00,79.42792,8.79981,79.9138982378,7.26792,2.11981,7.57075,72.16,6.68,72.4685311014,131.76,79.73792,8.72981,80.2143719577,7.26792,2.11981,7.57075,72.47,6.61,72.770825198,132.88,7.26792,2.11981,7.57075,7.26792,2.11981,7.57075,0.0,0.0,0.0,131.76,93.07792,33.80981,99.0282911282,7.26792,2.11981,7.57075,85.81,31.69,91.4746533199,132.88
2021-07-03 12:30:00,78.6132,9.2726,79.158172825,7.7232,2.2526,8.045,70.89,7.02,71.2367356074,131.83,78.9132,9.2126,79.4491355082,7.7232,2.2526,8.045,71.19,6.96,71.5294184235,132.96,7.7232,2.2526,8.045,7.7232,2.2526,8.045,0.0,0.0,0.0,131.83,92.0532,34.3426,98.2507292848,7.7232,2.2526,8.045,84.33,32.09,90.2292469214,132.96
2021-07-03 13:00:00,75.24584,9.55462,75.8500309865,8.17584,2.38462,8.5165,67.07,7.17,67.4521593428,131.83,75.53584,9.49462,76.1302235216,8.17584,2.38462,8.5165,67.36,7.11,67.7341988954,132.92,8.17584,2.38462,8.5165,8.17584,2.38462,8.5165,0.0,0.0,0.0,131.83,88.01584,34.64462,94.5887825582,8.17584,2.38462,8.5165,79.84,32.26,86.1111676846,132.92
2021-07-03 13:30:00,74.77152,9.917110000000001,75.426316852,8.80152,2.56711,9.16825,65.97,7.35,66.3781846694,132.21,75.06152,9.83711,75.7033719055,8.80152,2.56711,9.16825,66.26,7.27,66.6576364718,133.37,8.80152,2.56711,9.16825,8.80152,2.56711,9.16825,0.0,0.0,0.0,132.21,87.38152,35.15711,94.1889187806,8.80152,2.56711,9.16825,78.58,32.59,85.0701151992,133.37
2021-07-03 14:00:00,73.21192,9.94431,73.884196764,8.79192,2.56431,9.15825,64.42,7.38,64.8413510038,132.21,73.49192,9.88431,74.1536370616,8.79192,2.56431,9.15825,64.7,7.32,65.1127667973,133.37,8.79192,2.56431,9.15825,8.79192,2.56431,9.15825,0.0,0.0,0.0,132.21,85.56192,35.47431,92.6243425027,8.79192,2.56431,9.15825,76.77,32.91,83.5266484423,133.37
2021-07-03 14:30:00,72.14672,10.45821,72.900777521,8.97672,2.61821,9.35075,63.17,7.84,63.6546502622,132.39,72.40672,10.38821,73.1481237501,8.97672,2.61821,9.35075,63.43,7.77,63.904129757,133.52,8.97672,2.61821,9.35075,8.97672,2.61821,9.35075,0.0,0.0,0.0,132.39,84.30672,36.27821,91.7808888493,8.97672,2.61821,9.35075,75.33,33.66,82.5082086825,133.52
2021-07-03 15:00:00,70.2936,11.16605,71.1749314967,9.4836,2.76605,9.87875,60.81,8.4,61.387426237,132.76,70.5736,11.09605,71.4405721041,9.4836,2.76605,9.87875,61.09,8.33,61.6553079629,133.87,9.4836,2.76605,9.87875,9.4836,2.76605,9.87875,0.0,0.0,0.0,132.76,82.0836,37.04605,90.0562447005,9.4836,2.76605,9.87875,72.6,34.28,80.2862279597,133.87
2021-07-03 15:30:00,69.13696,11.36578,70.0649712271,9.27696,2.70578,9.663499999999999,59.86,8.66,60.4831811333,133.08,69.39696,11.30578,70.311867552,9.27696,2.70578,9.663499999999999,60.12,8.6,60.7319882764,134.2,9.27696,2.70578,9.663499999999999,9.27696,2.70578,9.663499999999999,0.0,0.0,0.0,133.08,80.72696,37.25578,88.9091402177,9.27696,2.70578,9.663499999999999,71.45,34.55,79.3650111825,134.2
2021-07-03 16:00:00,70.2132,12.186350000000001,71.2628976436,10.0332,2.9263500000000002,10.45125,60.18,9.26,60.8882583098,133.18,70.4632,12.12635,71.4990273959,10.0332,2.9263500000000002,10.45125,60.43,9.2,61.1263028491,134.34,10.0332,2.9263500000000002,10.45125,10.0332,2.9263500000000002,10.45125,0.0,0.0,0.0,133.18,81.7132,36.99635,89.6982550976,10.0332,2.9263500000000002,10.45125,71.68,34.07,79.3648996723,134.34
2021-07-03 16:30:00,73.8708,12.66065,74.9478962417,10.8708,3.17065,11.32375,63.0,9.49,63.7107534095,133.37,74.1608,12.60065,75.2236707231,10.8708,3.17065,11.32375,63.29,9.43,63.9886630584,134.5,10.8708,3.17065,11.32375,10.8708,3.17065,11.32375,0.0,0.0,0.0,133.37,85.8208,36.54065,93.2760891926,10.8708,3.17065,11.32375,74.95,33.37,82.0430338298,134.5
2021-07-03 17:00:00,76.21648,12.72189,77.2709409077,11.28648,3.29189,11.75675,64.93,9.43,65.6112017875,133.37,76.49648,12.67189,77.5389466563,11.28648,3.29189,11.75675,65.21,9.38,65.8811695403,134.5,11.28648,3.29189,11.75675,11.28648,3.29189,11.75675,0.0,0.0,0.0,133.37,88.48648,36.50189,95.7196171971,11.28648,3.29189,11.75675,77.2,33.21,84.0401338647,134.5
2021-07-03 17:30:00,76.828,12.79275,77.885788412,11.358,3.31275,11.83125,65.47,9.48,66.1527875452,133.13,77.108,12.742750000000001,78.1538312661,11.358,3.31275,11.83125,65.75,9.43,66.4227927748,134.25,11.358,3.31275,11.83125,11.358,3.31275,11.83125,0.0,0.0,0.0,133.13,89.188,36.52275,96.3764006983,11.358,3.31275,11.83125,77.83,33.21,84.6192235842,134.25
2021-07-03 18:00:00,79.0484,12.6137,80.0484538904,11.7384,3.4237,12.2275,67.31,9.19,67.9344698956,132.88,79.3484,12.5537,80.3353220336,11.7384,3.4237,12.2275,67.61,9.13,68.2236689134,134.03,11.7384,3.4237,12.2275,11.7384,3.4237,12.2275,0.0,0.0,0.0,132.88,91.7184,36.2937,98.6382155062,11.7384,3.4237,12.2275,79.98,32.87,86.4710200009,134.03
2021-07-03 18:30:00,80.88648,12.59439,81.8611098524,11.94648,3.48439,12.44425,68.94,9.11,69.5393104654,132.88,81.17648,12.54439,82.1400184177,11.94648,3.48439,12.44425,69.23,9.06,69.8203158114,134.03,11.94648,3.48439,12.44425,11.94648,3.48439,12.44425,0.0,0.0,0.0,132.88,93.88648,36.37439,100.6864805953,11.94648,3.48439,12.44425,81.94,32.89,88.2944828401,134.03
2021-07-03 19:00:00,80.20016,12.39588,81.1524707264,11.30016,3.29588,11.771,68.9,9.1,69.498345304,133.2,80.51016,12.33588,81.449737867,11.30016,3.29588,11.771,69.21,9.04,69.797891802,134.32,11.30016,3.29588,11.771,11.30016,3.29588,11.771,0.0,0.0,0.0,133.2,93.27016,36.27588,100.0762819863,11.30016,3.29588,11.771,81.97,32.98,88.3558786952,134.32
2021-07-03 19:30:00,79.19432,11.50626,80.0258354499,8.52432,2.48626,8.8795,70.67,9.02,71.2433105632,133.43,79.48432,11.45626,80.3056848489,8.52432,2.48626,8.8795,70.96,8.97,71.5246985313,134.54,8.52432,2.48626,8.8795,8.52432,2.48626,8.8795,0.0,0.0,0.0,133.43,92.52432,35.31626,99.0352867005,8.52432,2.48626,8.8795,84.0,32.83,90.1876316354,134.54
2021-07-03 20:00:00,76.28872,12.70421,77.3392898271,10.12872,2.9542100000000002,10.55075,66.16,9.75,66.8745699052,133.21,76.58872,12.64421,77.6254344771,10.12872,2.9542100000000002,10.55075,66.46,9.69,67.162695747,134.29,10.12872,2.9542100000000002,10.55075,10.12872,2.9542100000000002,10.55075,0.0,0.0,0.0,133.21,88.88872,36.74421,96.1838942431,10.12872,2.9542100000000002,10.55075,78.76,33.79,85.70240195,134.29
2021-07-03 20:30:00,73.26664,13.87777,74.5693840464,10.10664,2.9477700000000002,10.52775,63.16,10.93,64.0987558382,133.28,73.53664,13.83777,74.8272764509,10.10664,2.9477700000000002,10.52775,63.43,10.89,64.3580375711,134.38,10.10664,2.9477700000000002,10.52775,10.10664,2.9477700000000002,10.52775,0.0,0.0,0.0,133.28,85.31664,38.07777,93.428291374,10.10664,2.9477700000000002,10.52775,75.21,35.13,83.010005421,134.38
2021-07-03 21:00:00,72.6256,13.49455,73.8686716752,8.1756,2.38455,8.51625,64.45,11.11,65.4005703339,133.28,72.9056,13.43455,74.1330806392,8.1756,2.38455,8.51625,64.73,11.05,65.6663947541,134.38,8.1756,2.38455,8.51625,8.1756,2.38455,8.51625,0.0,0.0,0.0,133.28,84.8856,37.73455,92.8948941065,8.1756,2.38455,8.51625,76.71,35.35,84.4632855151,134.38
2021-07-03 21:30:00,71.38312,13.91841,72.7273810739,8.22312,2.39841,8.56575,63.16,11.52,64.2019937385,133.37,71.65312,13.87841,72.9847920451,8.22312,2.39841,8.56575,63.43,11.48,64.460494103,134.49,8.22312,2.39841,8.56575,8.22312,2.39841,8.56575,0.0,0.0,0.0,133.37,83.46312,38.28841,91.8264381345,8.22312,2.39841,8.56575,75.24,35.89,83.3615600862,134.49
2021-07-03 22:00:00,70.57152,15.10211,72.1693367128,9.64152,2.81211,10.04325,60.93,12.29,62.1571315297,133.65,70.83152,15.06211,72.4152703728,9.64152,2.81211,10.04325,61.19,12.25,62.4041553104,134.76,9.64152,2.81211,10.04325,9.64152,2.81211,10.04325,0.0,0.0,0.0,133.65,82.20152,39.44211,91.1743929597,9.64152,2.81211,10.04325,72.56,36.63,81.2816738263,134.76
2021-07-03 22:30:00,71.8224,14.84445,73.3404038546,9.7524,2.84445,10.15875,62.07,12.0,63.2193396043,133.29,72.0924,14.79445,73.5947680787,9.7524,2.84445,10.15875,62.34,11.95,63.4750194959,134.42,9.7524,2.84445,10.15875,9.7524,2.84445,10.15875,0.0,0.0,0.0,133.29,83.6324,39.00445,92.2806883891,9.7524,2.84445,10.15875,73.88,36.16,82.2544831605,134.42
2021-07-03 23:00:00,69.66096,14.82903,71.2218328805,9.15096,2.6690300000000002,9.53225,60.51,12.16,61.7197350934,133.29,69.92096,14.77903,71.4657986387,9.15096,2.6690300000000002,9.53225,60.77,12.11,61.9648690792,134.42,9.15096,2.6690300000000002,9.53225,9.15096,2.6690300000000002,9.53225,0.0,0.0,0.0,133.29,81.22096,39.15903,90.1680318842,9.15096,2.6690300000000002,9.53225,72.07,36.49,80.7812168762,134.42
2021-07-03 23:30:00,66.21016,15.33588,67.9630377676,9.14016,2.66588,9.521,57.07,12.67,58.4595056428,133.73,66.45016,15.28588,68.1856428539,9.14016,2.66588,9.521,57.31,12.62,58.6830512158,134.86,9.14016,2.66588,9.521,9.14016,2.66588,9.521,0.0,0.0,0.0,133.73,77.14016,39.66588,86.7409149191,9.14016,2.66588,9.521,68.0,37.0,77.4144689318,134.86
2021-07-04 00:00:00,62.94912,15.34516,64.7924813863,9.30912,2.71516,9.697,53.64,12.63,55.1068643637,134.44,63.18912,15.30516,65.0162503456,9.30912,2.71516,9.697,53.88,12.59,55.331388018,135.54,9.30912,2.71516,9.697,9.30912,2.71516,9.697,0.0,0.0,0.0,134.44,73.59912,42.52516,85.0012923302,9.30912,2.71516,9.697,64.29,39.81,75.6177241128,135.54
2021-07-04 00:30:00,60.67304,19.15297,63.6243195851,9.23304,2.69297,9.617750000000001,51.44,16.46,54.0093066054,135.02,61.06304,15.53297,63.0076821591,9.23304,2.69297,9.617750000000001,51.83,12.84,53.3967648833,136.07,9.23304,2.69297,9.617750000000001,9.23304,2.69297,9.617750000000001,0.0,0.0,0.0,135.02,71.41304,39.57297,81.6446093546,9.23304,2.69297,9.617750000000001,62.18,36.88,72.2944451531,136.07
2021-07-04 01:00:00,58.07032,33.88676,67.2344745514,8.80032,2.56676,9.167,49.27,31.32,58.3821488128,135.02,59.31032,13.34676,60.793503444,8.80032,2.56676,9.167,50.51,10.78,51.6475410838,136.07,8.80032,2.56676,9.167,8.80032,2.56676,9.167,0.0,0.0,0.0,135.02,71.33032,26.38676,76.0544256082,8.80032,2.56676,9.167,62.53,23.82,66.9133267743,136.07
2021-07-04 01:30:00,57.3248,33.82015,66.5577586842,7.7148,2.25015,8.03625,49.61,31.57,58.8032056949,133.5,58.5748,13.19015,60.0415460499,7.7148,2.25015,8.03625,50.86,10.94,52.0232947822,134.56,7.7148,2.25015,8.03625,7.7148,2.25015,8.03625,0.0,0.0,0.0,133.5,70.7148,26.93015,75.6691212983,7.7148,2.25015,8.03625,63.0,24.68,67.6616760064,134.56
2021-07-04 02:00:00,56.95816,34.01988,66.3444362837,7.74816,2.25988,8.071,49.21,31.76,58.5689482576,133.82,58.18816,13.38988,59.7088841849,7.74816,2.25988,8.071,50.44,11.13,51.6533687188,134.9,7.74816,2.25988,8.071,7.74816,2.25988,8.071,0.0,0.0,0.0,133.82,70.21816,27.16988,75.2913831258,7.74816,2.25988,8.071,62.47,24.91,67.2533196207,134.9
2021-07-04 02:30:00,55.96784,33.99687,65.4842445483,7.25784,2.11687,7.56025,48.71,31.88,58.2151054281,133.82,57.19784,13.36687,58.7389658937,7.25784,2.11687,7.56025,49.94,11.25,51.1914651089,134.98,7.25784,2.11687,7.56025,7.25784,2.11687,7.56025,0.0,0.0,0.0,133.82,69.16784,27.17687,74.3153574523,7.25784,2.11687,7.56025,61.91,25.06,66.7896077246,134.98
2021-07-04 03:00:00,54.9024,33.9382,64.5451388177,6.3024000000000004,1.8382,6.565,48.6,32.1,58.2440554907,133.82,56.1224,13.2882,57.6740846568,6.3024000000000004,1.8382,6.565,49.82,11.45,51.1188311682,134.98,6.3024000000000004,1.8382,6.565,6.3024000000000004,1.8382,6.565,0.0,0.0,0.0,133.82,68.0624,27.1482,73.2769749444,6.3024000000000004,1.8382,6.565,61.76,25.31,66.7449900742,134.98
2021-07-04 03:30:00,54.22928,33.94354,63.9763918727,6.38928,1.86354,6.6555,47.84,32.08,57.6002777771,133.92,55.43928,13.28354,57.0084748248,6.38928,1.86354,6.6555,49.05,11.42,50.3618794328,134.98,6.38928,1.86354,6.6555,6.38928,1.86354,6.6555,0.0,0.0,0.0,133.92,67.19928,27.15354,72.4779826365,6.38928,1.86354,6.6555,60.81,25.29,65.8592453646,134.98
2021-07-04 04:00:00,53.37424,34.28957,63.4396099165,7.40424,2.15957,7.71275,45.97,32.13,56.0854508763,133.92,54.55424,13.59957,56.2237797214,7.40424,2.15957,7.71275,47.15,11.44,48.5179976916,134.98,7.40424,2.15957,7.71275,7.40424,2.15957,7.71275,0.0,0.0,0.0,133.92,66.00424,27.49957,71.5037484903,7.40424,2.15957,7.71275,58.6,25.34,63.8441508676,134.98
2021-07-04 04:30:00,53.02336,34.61973,63.3245798325,6.75336,1.9697300000000002,7.03475,46.27,32.65,56.629810171,134.27,54.22336,13.85973,55.9666408261,6.75336,1.9697300000000002,7.03475,47.47,11.89,48.9364179318,135.33,6.75336,1.9697300000000002,7.03475,6.75336,1.9697300000000002,7.03475,0.0,0.0,0.0,134.27,65.68336,27.42973,71.1807127582,6.75336,1.9697300000000002,7.03475,58.93,25.46,64.1946765706,135.33
2021-07-04 05:00:00,51.45552,35.13661,62.3077194316,6.8455200000000005,1.99661,7.13075,44.61,33.14,55.572580469100004,134.27,52.60552,14.26661,54.5057510302,6.8455200000000005,1.99661,7.13075,45.76,12.27,47.3764762303,135.33,6.8455200000000005,1.99661,7.13075,6.8455200000000005,1.99661,7.13075,0.0,0.0,0.0,134.27,63.71552,27.43661,69.3717165505,6.8455200000000005,1.99661,7.13075,56.87,25.44,62.3008065758,135.33
2021-07-04 05:30:00,50.77616,35.14138,61.7505871442,6.89616,2.01138,7.1835,43.88,33.13,54.9822816915,134.71,51.93616,14.25138,53.8559796815,6.89616,2.01138,7.1835,45.04,12.24,46.6735385417,135.75,6.89616,2.01138,7.1835,6.89616,2.01138,7.1835,0.0,0.0,0.0,134.71,62.91616,27.43138,68.6361697493,6.89616,2.01138,7.1835,56.02,25.42,61.5176137379,135.75
2021-07-04 06:00:00,50.65816,35.48988,61.8528961084,7.26816,2.11988,7.571,43.39,33.37,54.7380032519,134.71,51.80816,14.54988,53.8124934434,7.26816,2.11988,7.571,44.54,12.43,46.2419344319,135.75,7.26816,2.11988,7.571,7.26816,2.11988,7.571,0.0,0.0,0.0,134.71,62.68816,27.61988,68.5030158124,7.26816,2.11988,7.571,55.42,25.5,61.0051342102,135.75
2021-07-04 06:30:00,52.5308,34.55565,62.8774832159,7.1508,2.0856500000000002,7.44875,45.38,32.47,55.800047491,134.9,53.6908,13.61565,55.3903234289,7.1508,2.0856500000000002,7.44875,46.54,11.53,47.9469759213,135.95,7.1508,2.0856500000000002,7.44875,7.1508,2.0856500000000002,7.44875,0.0,0.0,0.0,134.9,65.0608,27.26565,70.5430603714,7.1508,2.0856500000000002,7.44875,57.91,25.18,63.1474504632,135.95
2021-07-04 07:00:00,53.86096,33.93653,63.6607499215,7.05096,2.05653,7.34475,46.81,31.88,56.6348876577,134.9,55.06096,13.11653,56.6017020536,7.05096,2.05653,7.34475,48.01,11.06,49.2674710128,135.91,7.05096,2.05653,7.34475,7.05096,2.05653,7.34475,0.0,0.0,0.0,134.9,66.66096,26.62653,71.7820011421,7.05096,2.05653,7.34475,59.61,24.57,64.4750882124,135.91
2021-07-04 07:30:00,56.45096,33.15153,65.4655239516,7.17096,2.09153,7.46975,49.28,31.06,58.2515407522,134.42,57.69096,12.50153,59.0299510254,7.17096,2.09153,7.46975,50.52,10.41,51.5813774535,135.45,7.17096,2.09153,7.46975,7.17096,2.09153,7.46975,0.0,0.0,0.0,134.42,69.85096,26.87153,74.8414038983,7.17096,2.09153,7.46975,62.68,24.78,67.4005252205,135.45
2021-07-04 08:00:00,59.07136,32.50123,67.4222183242,7.10136,2.07123,7.39725,51.97,30.43,60.2234655263,133.84,60.36136,12.09123,61.5604712779,7.10136,2.07123,7.39725,53.26,10.02,54.1943539495,134.88,7.10136,2.07123,7.39725,7.10136,2.07123,7.39725,0.0,0.0,0.0,133.84,72.93136,25.74123,77.3407666975,7.10136,2.07123,7.39725,65.83,23.67,69.9561133855,134.88
2021-07-04 08:30:00,62.39616,32.78263,70.4839103091,7.58616,2.21263,7.90225,54.81,30.57,62.7587523777,133.07,63.71616,12.42263,64.9158746476,7.58616,2.21263,7.90225,56.13,10.21,57.0510385532,134.13,7.58616,2.21263,7.90225,7.58616,2.21263,7.90225,0.0,0.0,0.0,133.07,76.52616,23.83263,80.1514030885,7.58616,2.21263,7.90225,68.94,21.62,72.2505916931,134.13
2021-07-04 09:00:00,65.6948,31.85765,73.0117566599,7.7748,2.26765,8.09875,57.92,29.59,65.040714172,132.95,67.0848,11.63765,68.0867482596,7.7748,2.26765,8.09875,59.31,9.37,60.0455910122,134.02,7.7748,2.26765,8.09875,7.7748,2.26765,8.09875,0.0,0.0,0.0,132.95,80.5048,22.78765,83.6677943749,7.7748,2.26765,8.09875,72.73,20.52,75.5693277726,134.02
2021-07-04 09:30:00,69.15504,29.49397,75.1818716431,7.8650400000000005,2.29397,8.19275,61.29,27.2,67.0544860543,132.47,70.57504,9.44397,71.2041069066,7.8650400000000005,2.29397,8.19275,62.71,7.15,63.1162942512,133.53,7.8650400000000005,2.29397,8.19275,7.8650400000000005,2.29397,8.19275,0.0,0.0,0.0,132.47,85.02504,23.78397,88.2889271424,7.8650400000000005,2.29397,8.19275,77.16,21.49,80.0967271491,133.53
2021-07-04 10:00:00,70.79832,28.84326,76.4482554559,9.26832,2.70326,9.6545,61.53,26.14,66.8523784169,131.76,72.20832,8.92326,72.757584115,9.26832,2.70326,9.6545,62.94,6.22,63.2465967464,132.81,9.26832,2.70326,9.6545,9.26832,2.70326,9.6545,0.0,0.0,0.0,131.76,86.86832,24.80326,90.3399508869,9.26832,2.70326,9.6545,77.6,22.1,80.6856244941,132.81
2021-07-04 10:30:00,70.74088,29.46359,76.6314246172,9.92088,2.89359,10.33425,60.82,26.57,66.3704550233,131.3,72.16088,9.62359,72.7997670797,9.92088,2.89359,10.33425,62.24,6.73,62.6027994582,132.4,9.92088,2.89359,10.33425,9.92088,2.89359,10.33425,0.0,0.0,0.0,131.3,86.26088,22.30359,89.0976405146,9.92088,2.89359,10.33425,76.34,19.41,78.7689259797,132.4
2021-07-04 11:00:00,71.714,29.53575,77.5580964443,10.134,2.95575,10.55625,61.58,26.58,67.0715498554,131.11,73.154,9.78575,73.8056137368,10.134,2.95575,10.55625,63.02,6.83,63.3890313856,132.19,10.134,2.95575,10.55625,10.134,2.95575,10.55625,0.0,0.0,0.0,131.11,87.304,21.66575,89.9521713972,10.134,2.95575,10.55625,77.17,18.71,79.4057491621,132.19
2021-07-04 11:30:00,71.84496,40.65478,82.5500418792,9.44496,2.7547800000000002,9.8385,62.4,37.9,73.0080132588,131.77,73.28496,20.81478,76.1835968477,9.44496,2.7547800000000002,9.8385,63.84,18.06,66.3453781359,132.85,9.44496,2.7547800000000002,9.8385,9.44496,2.7547800000000002,9.8385,0.0,0.0,0.0,131.77,92.00496,15.83478,93.3576612938,9.44496,2.7547800000000002,9.8385,82.56,13.08,83.5897122857,132.85
2021-07-04 12:00:00,71.1576,43.3143,83.3038571871,9.9576,2.9043,10.3725,61.2,40.41,73.3376308589,131.77,72.5776,23.4143,76.2609825943,9.9576,2.9043,10.3725,62.62,20.51,65.8932811446,132.85,9.9576,2.9043,10.3725,9.9576,2.9043,10.3725,0.0,0.0,0.0,131.77,92.0276,15.2943,93.2898428247,9.9576,2.9043,10.3725,82.07,12.39,82.9999819277,132.85
2021-07-04 12:30:00,71.2304,43.7972,83.6179682365,11.0304,3.2172,11.49,60.2,40.58,72.6001129476,132.04,72.6504,23.9572,76.4985493457,11.0304,3.2172,11.49,61.62,20.74,65.0167055456,133.09,11.0304,3.2172,11.49,11.0304,3.2172,11.49,0.0,0.0,0.0,132.04,91.7704,15.9872,93.1525462883,11.0304,3.2172,11.49,80.74,12.77,81.7436266629,133.09
2021-07-04 13:00:00,70.98304,43.44172,83.2212413041,10.94304,3.19172,11.399000000000001,60.04,40.25,72.2832214279,131.9,72.39304,23.56172,76.1308537309,10.94304,3.19172,11.399000000000001,61.45,20.37,64.7382375417,132.98,10.94304,3.19172,11.399000000000001,10.94304,3.19172,11.399000000000001,0.0,0.0,0.0,131.9,91.48304,16.69172,92.9933337622,10.94304,3.19172,11.399000000000001,80.54,13.5,81.6635879692,132.98
2021-07-04 13:30:00,69.8868,43.50865,82.3235533676,11.6868,3.40865,12.17375,58.2,40.1,70.6770825657,131.9,71.2668,23.55865,75.0597546763,11.6868,3.40865,12.17375,59.58,20.15,62.8951421018,132.98,11.6868,3.40865,12.17375,11.6868,3.40865,12.17375,0.0,0.0,0.0,131.9,90.2568,15.15865,91.520897155,11.6868,3.40865,12.17375,78.57,11.75,79.443737324,132.98
2021-07-04 14:00:00,69.58840000000001,43.7837,82.2165299696,12.2184,3.5637,12.7275,57.37,40.22,70.0640085921,132.14,70.9684,23.7637,74.8413471034,12.2184,3.5637,12.7275,58.75,20.2,62.1256991912,133.22,12.2184,3.5637,12.7275,12.2184,3.5637,12.7275,0.0,0.0,0.0,132.14,89.8884,14.7837,91.0960056218,12.2184,3.5637,12.7275,77.67,11.22,78.4762212393,133.22
2021-07-04 14:30:00,71.07824,43.74032,83.4585633425,10.45824,3.05032,10.894,60.62,40.69,73.0100027394,132.46,72.48824,23.71032,76.2674518573,10.45824,3.05032,10.894,62.03,20.66,65.3800925359,133.47,10.45824,3.05032,10.894,10.45824,3.05032,10.894,0.0,0.0,0.0,132.46,92.07824,14.58032,93.2254686918,10.45824,3.05032,10.894,81.62,11.53,82.4303663707,133.47
2021-07-04 15:00:00,71.79904,43.40097,83.8972367952,9.80904,2.86097,10.21775,61.99,40.54,74.069235854,132.46,73.24904,23.40097,76.8962109461,9.80904,2.86097,10.21775,63.44,20.54,66.6822705072,133.47,9.80904,2.86097,10.21775,9.80904,2.86097,10.21775,0.0,0.0,0.0,132.46,93.16904,14.03097,94.2196271149,9.80904,2.86097,10.21775,83.36,11.17,84.1050444385,133.47
2021-07-04 15:30:00,69.36472,43.40846,81.8276162445,8.87472,2.58846,9.2445,60.49,40.82,72.9747387799,132.2,70.79472,23.43846,74.5738143523,8.87472,2.58846,9.2445,61.92,20.85,65.3361224745,133.21,8.87472,2.58846,9.2445,8.87472,2.58846,9.2445,0.0,0.0,0.0,132.2,90.32472,13.07846,91.2666486678,8.87472,2.58846,9.2445,81.45,10.49,82.1227288879,133.21
2021-07-04 16:00:00,69.90008,43.33669,82.2440872292,8.32008,2.42669,8.66675,61.58,40.91,73.9305383451,132.2,71.34008,23.36669,75.0693626985,8.32008,2.42669,8.66675,63.02,20.94,66.4078609805,133.21,8.32008,2.42669,8.66675,8.32008,2.42669,8.66675,0.0,0.0,0.0,132.2,91.17008,12.56669,92.0320877997,8.32008,2.42669,8.66675,82.85,10.14,83.4682101162,133.21
2021-07-04 16:30:00,70.4624,43.4532,82.7836360883,9.0624,2.6432,9.44,61.4,40.81,73.7252744993,132.2,71.8924,23.5032,75.6367476033,9.0624,2.6432,9.44,62.83,20.86,66.2023300194,133.2,9.0624,2.6432,9.44,9.0624,2.6432,9.44,0.0,0.0,0.0,132.2,91.7224,12.8932,92.6241505656,9.0624,2.6432,9.44,82.66,10.25,83.2930855474,133.2
2021-07-04 17:00:00,75.894,42.852,87.1561422965,8.544,2.492,8.9,67.35,40.36,78.5172089417,132.18,77.434,22.932,80.7582873766,8.544,2.492,8.9,68.89,20.44,71.8583725115,133.2,8.544,2.492,8.9,8.544,2.492,8.9,0.0,0.0,0.0,132.18,98.454,13.252,99.3418623743,8.544,2.492,8.9,89.91,10.76,90.5515637634,133.2
2021-07-04 17:30:00,76.05616,43.98263,87.8579035469,10.94616,3.19263,11.40225,65.11,40.79,76.8318696896,132.05,77.54616,24.07263,81.1966652386,10.94616,3.19263,11.40225,66.6,20.88,69.7963781295,133.12,10.94616,3.19263,11.40225,10.94616,3.19263,11.40225,0.0,0.0,0.0,132.05,97.99616,13.29263,98.8935861776,10.94616,3.19263,11.40225,87.05,10.1,87.6339688705,133.12
2021-07-04 18:00:00,75.46528,43.36404,87.0370521709,9.30528,2.71404,9.693,66.16,40.65,77.6502936247,132.05,76.98528,23.47404,80.4845568454,9.30528,2.71404,9.693,67.68,20.76,70.7923724705,133.12,9.30528,2.71404,9.693,9.30528,2.71404,9.693,0.0,0.0,0.0,132.05,97.73528,12.93404,98.587394465,9.30528,2.71404,9.693,88.43,10.22,89.0186120988,133.12
2021-07-04 18:30:00,77.62464,43.08427,88.7797221023,8.89464,2.59427,9.26525,68.73,40.49,79.7700006268,132.05,79.18464,23.18427,82.5088939895,8.89464,2.59427,9.26525,70.29,20.59,73.2436495541,133.02,8.89464,2.59427,9.26525,8.89464,2.59427,9.26525,0.0,0.0,0.0,132.05,100.52464,13.02427,101.3648600658,8.89464,2.59427,9.26525,91.63,10.43,92.2216991819,133.02
2021-07-04 19:00:00,77.66328,43.87304,89.1988155706,10.67328,3.11304,11.118,66.99,40.76,78.4158000661,132.05,79.19328,23.94304,82.7335769902,10.67328,3.11304,11.118,68.52,20.83,71.6161943976,133.02,10.67328,3.11304,11.118,10.67328,3.11304,11.118,0.0,0.0,0.0,132.05,100.18328,13.34304,101.0679291764,10.67328,3.11304,11.118,89.51,10.23,90.0926911575,133.02
2021-07-04 19:30:00,77.02056,44.48433,88.94392772,11.74056,3.42433,12.22975,65.28,41.06,77.1194009313,132.14,78.52056,24.49433,82.2523589015,11.74056,3.42433,12.22975,66.78,21.07,70.0250905033,133.19,11.74056,3.42433,12.22975,11.74056,3.42433,12.22975,0.0,0.0,0.0,132.14,99.12056,13.89433,100.0896489197,11.74056,3.42433,12.22975,87.38,10.47,88.0050299699,133.19
2021-07-04 20:00:00,75.25632,45.41726,87.899039846,12.67632,3.69726,13.2045,62.58,41.72,75.2117996062,132.24,76.70632,25.38726,80.7983446504,12.67632,3.69726,13.2045,64.03,21.69,67.6039717768,133.31,12.67632,3.69726,13.2045,12.67632,3.69726,13.2045,0.0,0.0,0.0,132.24,96.74632,13.87726,97.7365273511,12.67632,3.69726,13.2045,84.07,10.18,84.6841029946,133.31
2021-07-04 20:30:00,74.02168,45.74049,87.0138008333,12.48168,3.64049,13.00175,61.54,42.1,74.5626018859,132.48,75.46168,25.82049,79.7568984619,12.48168,3.64049,13.00175,62.98,22.18,66.771496913,133.48,12.48168,3.64049,13.00175,12.48168,3.64049,13.00175,0.0,0.0,0.0,132.48,95.26168,12.66049,96.0993011601,12.48168,3.64049,13.00175,82.78,9.02,83.2699753813,133.48
2021-07-04 21:00:00,71.93832,46.59326,85.7091229791,12.62832,3.68326,13.1545,59.31,42.91,73.2048099513,132.19,73.32832,26.62326,78.0117971018,12.62832,3.68326,13.1545,60.7,22.94,64.8901656648,133.26,12.62832,3.68326,13.1545,12.62832,3.68326,13.1545,0.0,0.0,0.0,132.19,92.60832,11.93326,93.3739986691,12.62832,3.68326,13.1545,79.98,8.25,80.4043711498,133.26
2021-07-04 21:30:00,70.65952,47.64861,85.224162076,13.46952,3.92861,14.03075,57.19,43.72,71.9870439732,132.34,72.02952,27.55861,77.1215192833,13.46952,3.92861,14.03075,58.56,23.63,63.1478463607,133.39,13.46952,3.92861,14.03075,13.46952,3.92861,14.03075,0.0,0.0,0.0,132.34,90.74952,12.97861,91.6728951095,13.46952,3.92861,14.03075,77.28,9.05,77.8081030485,133.39
2021-07-04 22:00:00,70.1152,47.17235,84.5066380562,11.4252,3.33235,11.901250000000001,58.69,43.84,73.2561376268,132.76,71.5052,27.08235,76.4620645063,11.4252,3.33235,11.901250000000001,60.08,23.75,64.6039387344,133.78,11.4252,3.33235,11.901250000000001,11.4252,3.33235,11.901250000000001,0.0,0.0,0.0,132.76,90.6352,11.43235,91.3533694264,11.4252,3.33235,11.901250000000001,79.21,8.1,79.623075173,133.78
2021-07-04 22:30:00,67.73256,47.14408,82.5243234641,10.16256,2.96408,10.586,57.57,44.18,72.568431842,132.76,69.11256,27.12408,74.2446069799,10.16256,2.96408,10.586,58.95,24.16,63.7087756906,133.87,10.16256,2.96408,10.586,10.16256,2.96408,10.586,0.0,0.0,0.0,132.76,87.98256,10.32408,88.5862150224,10.16256,2.96408,10.586,77.82,7.36,78.1672693651,133.87
2021-07-04 23:00:00,64.68784,47.02437,79.9737958194,8.99784,2.62437,9.37275,55.69,44.4,71.2231430084,132.63,66.02784,26.83437,71.2724285286,8.99784,2.62437,9.37275,57.03,24.21,61.9559924463,133.71,8.99784,2.62437,9.37275,8.99784,2.62437,9.37275,0.0,0.0,0.0,132.63,84.64784,9.11437,85.1371162136,8.99784,2.62437,9.37275,75.65,6.49,75.9278776208,133.71
2021-07-04 23:30:00,62.72376,29.50443,69.3165309155,8.48376,2.47443,8.837250000000001,54.24,27.03,60.6019677898,133.18,64.02376,9.45443,64.7180661884,8.48376,2.47443,8.837250000000001,55.54,6.98,55.9768880879,134.24,8.48376,2.47443,8.837250000000001,8.48376,2.47443,8.837250000000001,0.0,0.0,0.0,133.18,77.23376,33.11443,84.0334407124,8.48376,2.47443,8.837250000000001,68.75,30.64,75.2686661234,134.24
2021-07-05 00:00:00,59.3656,27.2158,65.3067701927,10.7856,3.1458,11.235,48.58,24.07,54.2160612734,131.69,60.5856,6.9958,60.9881639747,10.7856,3.1458,11.235,49.8,3.85,49.9485985789,132.76,10.7856,3.1458,11.235,10.7856,3.1458,11.235,0.0,0.0,0.0,131.69,71.5656,39.9258,81.9494027373,10.7856,3.1458,11.235,60.78,36.78,71.0420776723,132.76
2021-07-05 00:30:00,56.7356,28.1133,63.3189224818,12.0456,3.5133,12.5475,44.69,24.6,51.0132933656,132.15,57.8756,7.6833,58.3833724124,12.0456,3.5133,12.5475,45.83,4.17,46.0193198559,133.2,12.0456,3.5133,12.5475,12.0456,3.5133,12.5475,0.0,0.0,0.0,132.15,68.1256,40.6333,79.3231520065,12.0456,3.5133,12.5475,56.08,37.12,67.2522178073,133.2
2021-07-05 01:00:00,55.9044,28.48795,62.7444438541,11.2044,3.26795,11.67125,44.7,25.22,51.323858,132.75,57.0544,7.98795,57.6108662022,11.2044,3.26795,11.67125,45.85,4.72,46.092308469,133.76,11.2044,3.26795,11.67125,11.2044,3.26795,11.67125,0.0,0.0,0.0,132.75,67.2144,40.54795,78.4978459358,11.2044,3.26795,11.67125,56.01,37.28,67.2823788224,133.76
2021-07-05 01:30:00,55.38472,28.35096,62.2193229021,10.01472,2.92096,10.432,45.37,25.43,52.0107854199,133.12,56.55472,7.91096,57.1053381253,10.01472,2.92096,10.432,46.54,4.99,46.8067484451,134.18,10.01472,2.92096,10.432,10.01472,2.92096,10.432,0.0,0.0,0.0,133.12,66.85472,40.77096,78.3059689015,10.01472,2.92096,10.432,56.84,37.85,68.2891506756,134.18
2021-07-05 02:00:00,55.22392,28.88781,62.3232453164,10.96392,3.19781,11.42075,44.26,25.69,51.1754208581,132.96,56.36392,8.47781,56.9979362799,10.96392,3.19781,11.42075,45.4,5.28,45.7059996062,134.04,10.96392,3.19781,11.42075,10.96392,3.19781,11.42075,0.0,0.0,0.0,132.96,66.36392,40.41781,77.7030838703,10.96392,3.19781,11.42075,55.4,37.22,66.7419538222,134.04
2021-07-05 02:30:00,54.84336,28.45973,61.7879467838,10.35336,3.01973,10.78475,44.49,25.44,51.2499141463,132.9,55.99336,8.02973,56.5661818401,10.35336,3.01973,10.78475,45.64,5.01,45.9141557692,133.95,10.35336,3.01973,10.78475,10.35336,3.01973,10.78475,0.0,0.0,0.0,132.9,66.03336,39.86973,77.1362431232,10.35336,3.01973,10.78475,55.68,36.85,66.7696405562,133.95
2021-07-05 03:00:00,54.05584,28.75712,61.229125331,10.51584,3.06712,10.954,43.54,25.69,50.5540077541,132.81,55.18584,8.27712,55.8031150743,10.51584,3.06712,10.954,44.67,5.21,44.9728028924,133.82,10.51584,3.06712,10.954,10.51584,3.06712,10.954,0.0,0.0,0.0,132.81,65.10584,40.55712,76.704956716,10.51584,3.06712,10.954,54.59,37.49,66.2236226735,133.82
2021-07-05 03:30:00,53.6116,28.81255,60.8635087065,10.9116,3.18255,11.36625,42.7,25.63,49.8014748778,133.18,54.7416,8.28255,55.3646403859,10.9116,3.18255,11.36625,43.83,5.1,44.1257169913,134.25,10.9116,3.18255,11.36625,10.9116,3.18255,11.36625,0.0,0.0,0.0,133.18,64.5916,41.32255,76.6787319213,10.9116,3.18255,11.36625,53.68,38.14,65.849844343,134.25
2021-07-05 04:00:00,53.49832,28.71201,60.7161408611,10.49832,3.06201,10.93575,43.0,25.65,50.0691771452,133.18,54.60832,8.19201,55.219359296,10.49832,3.06201,10.93575,44.11,5.13,44.4073079571,134.25,10.49832,3.06201,10.93575,10.49832,3.06201,10.93575,0.0,0.0,0.0,133.18,64.50832,41.23201,76.5597936117,10.49832,3.06201,10.93575,54.01,38.17,66.1364422992,134.25
2021-07-05 04:30:00,53.6932,28.4326,60.7566660458,9.8832,2.8826,10.295,43.81,25.55,50.7160586008,133.18,54.8232,7.9526,55.396995451,9.8832,2.8826,10.295,44.94,5.07,45.2250870646,134.25,9.8832,2.8826,10.295,9.8832,2.8826,10.295,0.0,0.0,0.0,133.18,64.9032,40.8826,76.7060124958,9.8832,2.8826,10.295,55.02,38.0,66.8670352266,134.25
2021-07-05 05:00:00,54.19528,28.28779,61.1336849647,9.45528,2.75779,9.84925,44.74,25.53,51.5116346081,133.01,55.35528,7.83779,55.9074053768,9.45528,2.75779,9.84925,45.9,5.08,46.180259852,134.05,9.45528,2.75779,9.84925,9.45528,2.75779,9.84925,0.0,0.0,0.0,133.01,65.48528,39.90779,76.6873757496,9.45528,2.75779,9.84925,56.03,37.15,67.2271031653,134.05
2021-07-05 05:30:00,55.05368,27.85399,61.6988852449,9.13368,2.66399,9.51425,45.92,25.19,52.3753997598,132.78,56.22368,7.43399,56.7130179065,9.13368,2.66399,9.51425,47.09,4.77,47.3309729458,133.82,9.13368,2.66399,9.51425,9.13368,2.66399,9.51425,0.0,0.0,0.0,132.78,66.52368,39.21399,77.2213507552,9.13368,2.66399,9.51425,57.39,36.55,68.040536447,133.82
2021-07-05 06:00:00,56.76736,27.62173,63.1307621494,9.53736,2.78173,9.93475,47.23,24.84,53.3638313842,132.78,57.96736,7.32173,58.4279261617,9.53736,2.78173,9.93475,48.43,4.54,48.6423323865,133.82,9.53736,2.78173,9.93475,9.53736,2.78173,9.93475,0.0,0.0,0.0,132.78,68.48736,38.86173,78.7448572185,9.53736,2.78173,9.93475,58.95,36.08,69.1148963683,133.82
2021-07-05 06:30:00,64.18376,27.30943,69.752132689,9.56376,2.7894300000000003,9.962250000000001,54.62,24.52,59.871318676,132.42,65.49376,7.35943,65.9059466882,9.56376,2.7894300000000003,9.962250000000001,55.93,4.57,56.1163951087,133.5,9.56376,2.7894300000000003,9.962250000000001,9.56376,2.7894300000000003,9.962250000000001,0.0,0.0,0.0,132.42,77.65376,31.08943,83.6460345734,9.56376,2.7894300000000003,9.962250000000001,68.09,28.3,73.7369520661,133.5
2021-07-05 07:00:00,68.23264,38.87827,78.5316053545,9.90264,2.8882700000000003,10.31525,58.33,35.99,68.5395433308,131.29,69.62264,18.93827,72.1524086304,9.90264,2.8882700000000003,10.31525,59.72,16.05,61.8391534547,132.37,9.90264,2.8882700000000003,10.31525,9.90264,2.8882700000000003,10.31525,0.0,0.0,0.0,131.29,86.34264,5.36827,86.5093625278,9.90264,2.8882700000000003,10.31525,76.44,2.48,76.480219665,132.37
2021-07-05 07:30:00,75.92656,28.06858,80.9486732235,10.96656,3.19858,11.4235,64.96,24.87,69.5580225423,131.86,76.87656,17.21858,78.7812476079,10.96656,3.19858,11.4235,65.91,14.02,67.3846310371,132.92,10.96656,3.19858,11.4235,10.96656,3.19858,11.4235,0.0,0.0,0.0,131.86,93.67656,9.87858,94.1959884297,10.96656,3.19858,11.4235,82.71,6.68,82.9793136872,132.92
2021-07-05 08:00:00,80.51192,16.79056,82.2441011088,12.48192,3.64056,13.002,68.03,13.15,69.2892733401,131.55,80.80192,16.74056,82.5178563997,12.48192,3.64056,13.002,68.32,13.1,69.5645915678,132.63,12.48192,3.64056,13.002,12.48192,3.64056,13.002,0.0,0.0,0.0,131.55,96.79192,11.44056,97.4656975064,12.48192,3.64056,13.002,84.31,7.8,84.670042518,132.63
2021-07-05 08:30:00,83.74808,14.69694,85.0278833622,12.29808,3.5869400000000002,12.8105,71.45,11.11,72.30860668,132.16,84.06808,14.63694,85.332772646,12.29808,3.5869400000000002,12.8105,71.77,11.05,72.615669108,133.24,12.29808,3.5869400000000002,12.8105,12.29808,3.5869400000000002,12.8105,0.0,0.0,0.0,132.16,100.68808,9.19694,101.1072359401,12.29808,3.5869400000000002,12.8105,88.39,5.61,88.5678508264,133.24
2021-07-05 09:00:00,83.8872,14.43585,85.1202448837,14.0772,4.10585,14.66375,69.81,10.33,70.5701424116,132.01,84.1972,14.37585,85.415651675,14.0772,4.10585,14.66375,70.12,10.27,70.8680979003,133.14,14.0772,4.10585,14.66375,14.0772,4.10585,14.66375,0.0,0.0,0.0,132.01,100.5472,8.72585,100.9251201935,14.0772,4.10585,14.66375,86.47,4.62,86.5933328842,133.14
2021-07-05 09:30:00,84.7844,14.43295,86.0040960017,15.1644,4.42295,15.79625,69.62,10.01,70.335940315,132.01,85.0944,14.36295,86.2980373129,15.1644,4.42295,15.79625,69.93,9.94,70.6329137159,133.14,15.1644,4.42295,15.79625,15.1644,4.42295,15.79625,0.0,0.0,0.0,132.01,101.2044,6.97295,101.4443325724,15.1644,4.42295,15.79625,86.04,2.55,86.0777793626,133.14
2021-07-05 10:00:00,84.00304,13.98047,85.158465643,14.09304,4.11047,14.680250000000001,69.91,9.87,70.6032931243,131.46,84.32304,13.92047,85.4643467176,14.09304,4.11047,14.680250000000001,70.23,9.81,70.911839632,132.57,14.09304,4.11047,14.680250000000001,14.09304,4.11047,14.680250000000001,0.0,0.0,0.0,131.46,100.40304,6.34047,100.6030417088,14.09304,4.11047,14.680250000000001,86.31,2.23,86.338803559,132.57
2021-07-05 10:30:00,85.85744,13.29592,86.8808465198,12.63744,3.6859200000000003,13.164,73.22,9.61,73.8479552865,131.39,86.18744,13.23592,87.1978462578,12.63744,3.6859200000000003,13.164,73.55,9.55,74.1674119813,132.55,12.63744,3.6859200000000003,13.164,12.63744,3.6859200000000003,13.164,0.0,0.0,0.0,131.39,102.83744,5.66592,102.9934061734,12.63744,3.6859200000000003,13.164,90.2,1.98,90.2217290901,132.55
2021-07-05 11:00:00,86.9276,12.0793,87.7628459557,12.717600000000001,3.7093,13.2475,74.21,8.37,74.6805262435,131.39,87.5376,12.2793,88.3946413661,12.717600000000001,3.7093,13.2475,74.82,8.57,75.309211256,132.55,12.717600000000001,3.7093,13.2475,12.717600000000001,3.7093,13.2475,0.0,0.0,0.0,131.39,103.6276,9.0193,104.0193599973,12.717600000000001,3.7093,13.2475,90.91,5.31,91.0649449569,132.55
2021-07-05 11:30:00,87.4748,13.9039,88.5729025732,14.5848,4.2539,15.1925,72.89,9.65,73.5260130838,131.33,88.8548,13.9739,89.9469030276,14.5848,4.2539,15.1925,74.27,9.72,74.9033463872,132.41,14.5848,4.2539,15.1925,14.5848,4.2539,15.1925,0.0,0.0,0.0,131.33,102.2248,21.1539,104.3905992906,14.5848,4.2539,15.1925,87.64,16.9,89.2545774737,132.41
2021-07-05 12:00:00,84.4028,14.4579,85.6321406964,14.8728,4.3379,15.4925,69.53,10.12,70.2626166606,133.11,85.7528,13.6579,86.8336394507,14.8728,4.3379,15.4925,70.88,9.32,71.4901167995,134.2,14.8728,4.3379,15.4925,14.8728,4.3379,15.4925,0.0,0.0,0.0,133.11,98.7628,22.6979,101.3374823461,14.8728,4.3379,15.4925,83.89,18.36,85.8756176106,134.2
2021-07-05 12:30:00,84.45496,14.50478,85.6914751387,14.00496,4.08478,14.5885,70.45,10.42,71.2164229655,133.45,85.80496,13.13478,86.8044561428,14.00496,4.08478,14.5885,71.8,9.05,72.368104162,134.51,14.00496,4.08478,14.5885,14.00496,4.08478,14.5885,0.0,0.0,0.0,133.45,98.94496,22.86478,101.5524656217,14.00496,4.08478,14.5885,84.94,18.78,86.9913329016,134.51
2021-07-05 13:00:00,83.05024,15.68257,84.5179588363,12.90024,3.76257,13.43775,70.15,11.92,71.1555261382,133.45,84.41024,11.42257,85.179596866,12.90024,3.76257,13.43775,71.51,7.66,71.9190913458,134.51,12.90024,3.76257,13.43775,12.90024,3.76257,13.43775,0.0,0.0,0.0,133.45,97.23024,21.80257,99.644727051,12.90024,3.76257,13.43775,84.33,18.04,86.2379875693,134.51
2021-07-05 13:30:00,82.10544,15.787420000000001,83.6094845568,11.06544,3.22742,11.5265,71.04,12.56,72.1417715336,133.93,83.47544,10.29742,84.1081799937,11.06544,3.22742,11.5265,72.41,7.07,72.7543332043,135.0,11.06544,3.22742,11.5265,11.06544,3.22742,11.5265,0.0,0.0,0.0,133.93,96.24544,20.85742,98.4795242162,11.06544,3.22742,11.5265,85.18,17.63,86.9853395694,135.0
2021-07-05 14:00:00,81.76752,15.11636,83.1530616791,10.78752,3.14636,11.237,70.98,11.97,71.9822290569,134.19,83.12752,10.73636,83.8179814085,10.78752,3.14636,11.237,72.34,7.59,72.7370861391,135.32,10.78752,3.14636,11.237,10.78752,3.14636,11.237,0.0,0.0,0.0,134.19,95.89752,19.99636,97.9601386044,10.78752,3.14636,11.237,85.11,16.85,86.7619421175,135.32
2021-07-05 14:30:00,83.0496,15.4478,84.4740823271,10.6896,3.1178,11.135,72.36,12.33,73.4029869964,133.84,84.4396,10.3878,85.0761566892,10.6896,3.1178,11.135,73.75,7.27,74.107458464,134.86,10.6896,3.1178,11.135,10.6896,3.1178,11.135,0.0,0.0,0.0,133.84,97.4096,20.4378,99.53056737,10.6896,3.1178,11.135,86.72,17.32,88.432690788,134.86
2021-07-05 15:00:00,84.15872,15.45671,85.5663487363,10.06872,2.93671,10.48825,74.09,12.52,75.140391934,134.05,85.56872,10.05671,86.1576651173,10.06872,2.93671,10.48825,75.5,7.12,75.834981374,135.13,10.06872,2.93671,10.48825,10.06872,2.93671,10.48825,0.0,0.0,0.0,134.05,98.80872,20.46671,100.9061413704,10.06872,2.93671,10.48825,88.74,17.53,90.454897601,135.13
2021-07-05 15:30:00,84.23688,15.60284,85.6697179183,10.22688,2.98284,10.653,74.01,12.62,75.0782558402,134.21,85.64688,10.06284,86.2360064161,10.22688,2.98284,10.653,75.42,7.08,75.751586122,135.33,10.22688,2.98284,10.653,10.22688,2.98284,10.653,0.0,0.0,0.0,134.21,98.89688,20.65284,101.0303552097,10.22688,2.98284,10.653,88.67,17.67,90.4134824017,135.33
2021-07-05 16:00:00,87.54016,15.08463,88.8303195709,9.41016,2.74463,9.80225,78.13,12.34,79.0984987215,134.37,89.00016,10.05463,89.5663109906,9.41016,2.74463,9.80225,79.59,7.31,79.9249910854,135.48,9.41016,2.74463,9.80225,9.41016,2.74463,9.80225,0.0,0.0,0.0,134.37,102.92016,20.07463,104.8596686246,9.41016,2.74463,9.80225,93.51,17.33,95.1023080687,135.48
2021-07-05 16:30:00,89.66368,16.70274,91.2061238879,10.36368,3.02274,10.7955,79.3,13.68,80.4713141436,134.71,91.15368,9.13274,91.6100448502,10.36368,3.02274,10.7955,80.79,6.11,81.0207146352,135.82,10.36368,3.02274,10.7955,10.36368,3.02274,10.7955,0.0,0.0,0.0,134.71,105.22368,21.30274,107.3584163643,10.36368,3.02274,10.7955,94.86,18.28,96.6052690074,135.82
2021-07-05 17:00:00,91.17688,17.00159,92.748463648,10.01688,2.92159,10.43425,81.16,14.08,82.3722768897,134.71,92.68688,8.73159,93.0972523121,10.01688,2.92159,10.43425,82.67,5.8100000000000005,82.8739102492,135.82,10.01688,2.92159,10.43425,10.01688,2.92159,10.43425,0.0,0.0,0.0,134.71,107.30688,23.16159,109.7780749816,10.01688,2.92159,10.43425,97.29,20.24,99.3730431254,135.82
2021-07-05 17:30:00,92.35744,17.53842,94.0079406191,8.49744,2.47842,8.8515,83.86,15.06,85.2015445869,135.06,93.88744,7.28842,94.169912689,8.49744,2.47842,8.8515,85.39,4.8100000000000005,85.5253658279,136.11,8.49744,2.47842,8.8515,8.49744,2.47842,8.8515,0.0,0.0,0.0,135.06,108.99744,24.25842,111.6642864458,8.49744,2.47842,8.8515,100.5,21.78,102.8329635866,136.11
2021-07-05 18:00:00,92.88616,17.80888,94.5779833069,8.39616,2.44888,8.746,84.49,15.36,85.8748490537,135.06,94.45616,6.89888,94.7077647672,8.39616,2.44888,8.746,86.06,4.45,86.1749737453,136.11,8.39616,2.44888,8.746,8.39616,2.44888,8.746,0.0,0.0,0.0,135.06,109.66616,24.83888,112.4439265092,8.39616,2.44888,8.746,101.27,22.39,103.7155967056,136.11
2021-07-05 18:30:00,92.01328,18.77429,93.9090925383,8.96328,2.61429,9.33675,83.05,16.16,84.60761254170001,134.89,93.53328,6.29429,93.7448268128,8.96328,2.61429,9.33675,84.57,3.68,84.650028352,135.99,8.96328,2.61429,9.33675,8.96328,2.61429,9.33675,0.0,0.0,0.0,134.89,108.60328,25.88429,111.6452815643,8.96328,2.61429,9.33675,99.64,23.27,102.3211732732,135.99
