Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-07-05 19:00:00,90.7044,19.2417,92.7228731126,9.1944,2.6817,9.5775,81.51,16.56,83.1751988275,135.0,92.2044,5.9017,92.3930811384,9.1944,2.6817,9.5775,83.01,3.22,83.072429241,136.15,9.1944,2.6817,9.5775,9.1944,2.6817,9.5775,0.0,0.0,0.0,135.0,107.0744,26.6717,110.3463035912,9.1944,2.6817,9.5775,97.88,23.99,100.7770534398,136.15
2021-07-05 19:30:00,89.246,19.94175,91.4468255822,9.126,2.66175,9.50625,80.12,17.28,81.962264488,134.9,90.746,5.22175,90.8961120679,9.126,2.66175,9.50625,81.62,2.56,81.6601371539,136.04,9.126,2.66175,9.50625,9.126,2.66175,9.50625,0.0,0.0,0.0,134.9,105.296,26.73175,108.6362465941,9.126,2.66175,9.50625,96.17,24.07,99.1364403234,136.04
2021-07-05 20:00:00,87.80272,19.976210000000002,90.0464691443,8.59272,2.5062100000000003,8.95075,79.21,17.47,81.1136548307,135.09,89.27272,4.73621,89.3982674405,8.59272,2.5062100000000003,8.95075,80.68,2.23,80.7108127824,136.25,8.59272,2.5062100000000003,8.95075,8.59272,2.5062100000000003,8.95075,0.0,0.0,0.0,135.09,103.76272,27.74621,107.4083527067,8.59272,2.5062100000000003,8.95075,95.17,25.24,98.4600756652,136.25
2021-07-05 20:30:00,86.32192,20.83306,88.8002830032,8.10192,2.36306,8.4395,78.22,18.47,80.3710725323,134.91,87.79192,3.67306,87.8687235998,8.10192,2.36306,8.4395,79.69,1.31,79.7007666212,136.05,8.10192,2.36306,8.4395,8.10192,2.36306,8.4395,0.0,0.0,0.0,134.91,102.04192,28.11306,105.8437413353,8.10192,2.36306,8.4395,93.94,25.75,97.4052673114,136.05
2021-07-05 21:00:00,84.48672,21.87196,87.2719226934,8.64672,2.52196,9.007,75.84,19.35,78.2695860472,134.91,85.90672,3.07196,85.9616279476,8.64672,2.52196,9.007,77.26,0.55,77.2619576506,136.05,8.64672,2.52196,9.007,8.64672,2.52196,9.007,0.0,0.0,0.0,134.91,99.81672,29.25196,104.0146852872,8.64672,2.52196,9.007,91.17,26.73,95.0076933727,136.05
2021-07-05 21:30:00,82.11168,21.29424,84.8279001838,9.51168,2.77424,9.908,72.6,18.52,74.9249651318,134.02,82.80168,14.93424,84.1376832056,9.51168,2.77424,9.908,73.29,12.16,74.2919221719,135.15,9.51168,2.77424,9.908,9.51168,2.77424,9.908,0.0,0.0,0.0,134.02,98.52168,20.25424,100.5820842297,9.51168,2.77424,9.908,89.01,17.48,90.7101455186,135.15
2021-07-05 22:00:00,81.00016,20.94213,83.6636045659,8.75016,2.55213,9.11475,72.25,18.39,74.553702792,134.02,81.32016,20.92213,83.9684699525,8.75016,2.55213,9.11475,72.57,18.37,74.8589460252,135.15,8.75016,2.55213,9.11475,8.75016,2.55213,9.11475,0.0,0.0,0.0,134.02,97.98016,14.44213,99.0388149796,8.75016,2.55213,9.11475,89.23,11.89,90.0186925033,135.15
2021-07-05 22:30:00,77.37824,21.86407,80.4078950257,9.40824,2.74407,9.80025,67.97,19.12,70.6080399105,133.17,77.66824,21.82407,80.6761770045,9.40824,2.74407,9.80025,68.26,19.08,70.8764700024,134.33,9.40824,2.74407,9.80025,9.40824,2.74407,9.80025,0.0,0.0,0.0,133.17,93.60824,16.18407,94.9969826766,9.40824,2.74407,9.80025,84.2,13.44,85.2658993971,134.33
2021-07-05 23:00:00,73.20584,22.58462,76.6104436135,9.85584,2.87462,10.2665,63.35,19.71,66.3453585415,133.86,73.47584,22.56462,76.862612104,9.85584,2.87462,10.2665,63.62,19.69,66.5973009964,134.96,9.85584,2.87462,10.2665,9.85584,2.87462,10.2665,0.0,0.0,0.0,133.86,88.63584,17.30462,90.3092575866,9.85584,2.87462,10.2665,78.78,14.43,80.0906567585,134.96
2021-07-05 23:30:00,68.84848,19.94789,71.6800635725,10.51848,3.0678900000000002,10.95675,58.33,16.88,60.7233340653,134.92,69.10848,19.88789,71.9132128093,10.51848,3.0678900000000002,10.95675,58.59,16.82,60.9565459979,135.91,10.51848,3.0678900000000002,10.95675,10.51848,3.0678900000000002,10.95675,0.0,0.0,0.0,134.92,82.62848,25.27789,86.4085495189,10.51848,3.0678900000000002,10.95675,72.11,22.21,75.4528740341,135.91
2021-07-06 00:00:00,67.18824,7.93532,67.6552207727,10.578240000000001,3.08532,11.019,56.61,4.85,56.8173793834,134.92,67.44824,7.84532,67.9029758184,10.578240000000001,3.08532,11.019,56.87,4.76,57.0688575319,135.91,10.578240000000001,3.08532,11.019,10.578240000000001,3.08532,11.019,0.0,0.0,0.0,134.92,76.94824,50.48532,92.0315118565,10.578240000000001,3.08532,11.019,66.37,47.4,81.5581810734,135.91
2021-07-06 00:30:00,64.76176,8.26968,65.2876187772,12.10176,3.52968,12.606,52.66,4.74,52.8728966485,134.18,64.98176,8.17968,65.4945516635,12.10176,3.52968,12.606,52.88,4.65,53.0840550448,135.24,12.10176,3.52968,12.606,12.10176,3.52968,12.606,0.0,0.0,0.0,134.18,73.83176,51.23968,89.870092863,12.10176,3.52968,12.606,61.73,47.71,78.0181837779,135.24
2021-07-06 01:00:00,63.16176,8.69468,63.7573947601,12.70176,3.70468,13.231,50.46,4.99,50.706130793,134.34,63.39176,8.60468,63.9730861675,12.70176,3.70468,13.231,50.69,4.9,50.9262810345,135.36,12.70176,3.70468,13.231,12.70176,3.70468,13.231,0.0,0.0,0.0,134.34,71.83176,51.42468,88.3419461966,12.70176,3.70468,13.231,59.13,47.72,75.9839147452,135.36
2021-07-06 01:30:00,62.3328,8.6379,62.9284615436,11.5128,3.3579,11.9925,50.82,5.28,51.093549495,135.11,62.5528,8.5479,63.1341380099,11.5128,3.3579,11.9925,51.04,5.19,51.3031938577,136.14,11.5128,3.3579,11.9925,11.5128,3.3579,11.9925,0.0,0.0,0.0,135.11,71.1428,52.6879,88.5285987591,11.5128,3.3579,11.9925,59.63,49.33,77.3898300812,136.14
2021-07-06 02:00:00,62.72392,8.03156,63.2360347919,9.67392,2.82156,10.077,53.05,5.21,53.3052211326,135.11,62.95392,7.94156,63.4528519343,9.67392,2.82156,10.077,53.28,5.12,53.5254406801,136.14,9.67392,2.82156,10.077,9.67392,2.82156,10.077,0.0,0.0,0.0,135.11,71.93392,51.91156,88.7090689174,9.67392,2.82156,10.077,62.26,49.09,79.2851543481,136.14
2021-07-06 02:30:00,61.9652,8.98985,62.613923484,10.0452,2.92985,10.46375,51.92,6.06,52.2724592879,134.87,62.1952,8.89985,62.8287373187,10.0452,2.92985,10.46375,52.15,5.97,52.4906029685,135.9,10.0452,2.92985,10.46375,10.0452,2.92985,10.46375,0.0,0.0,0.0,134.87,70.7352,50.73985,87.0517139238,10.0452,2.92985,10.46375,60.69,47.81,77.2597709031,135.9
2021-07-06 03:00:00,60.0796,9.20905,60.7812877296,10.8996,3.17905,11.35375,49.18,6.03,49.5482926043,134.55,60.2896,9.11905,60.9753469942,10.8996,3.17905,11.35375,49.39,5.94,49.7459113898,135.6,10.8996,3.17905,11.35375,10.8996,3.17905,11.35375,0.0,0.0,0.0,134.55,68.5196,51.86905,85.9379656035,10.8996,3.17905,11.35375,57.62,48.69,75.4372620129,135.6
2021-07-06 03:30:00,58.67344,9.82267,59.489977369,11.80344,3.44267,12.29525,46.87,6.38,47.3022335625,134.76,58.87344,9.73267,59.6724962002,11.80344,3.44267,12.29525,47.07,6.29,47.4884091121,135.8,11.80344,3.44267,12.29525,11.80344,3.44267,12.29525,0.0,0.0,0.0,134.76,66.71344,52.67267,85.000548478,11.80344,3.44267,12.29525,54.91,49.23,73.7475491118,135.8
2021-07-06 04:00:00,57.95144,10.53292,58.9008641855,13.38144,3.90292,13.939,44.57,6.63,45.0604238773,134.93,58.15144,10.44292,59.0816769583,13.38144,3.90292,13.939,44.77,6.54,45.2451599621,135.9,13.38144,3.90292,13.939,13.38144,3.90292,13.939,0.0,0.0,0.0,134.93,65.64144,53.45292,84.6523083076,13.38144,3.90292,13.939,52.26,49.55,72.0160405743,135.9
2021-07-06 04:30:00,58.18712,10.12291,59.06110599,12.14712,3.54291,12.65325,46.04,6.58,46.5078272982,134.8,58.39712,10.04291,59.2543978584,12.14712,3.54291,12.65325,46.25,6.5,46.7045233355,135.75,12.14712,3.54291,12.65325,12.14712,3.54291,12.65325,0.0,0.0,0.0,134.8,66.14712,53.00291,84.7629043436,12.14712,3.54291,12.65325,54.0,49.46,73.2276696338,135.75
2021-07-06 05:00:00,57.74736,9.93298,58.5954066344,11.42736,3.33298,11.9035,46.32,6.6,46.7878445753,134.8,57.94736,9.84298,58.7773832886,11.42736,3.33298,11.9035,46.52,6.51,46.9732956051,135.75,11.42736,3.33298,11.9035,11.42736,3.33298,11.9035,0.0,0.0,0.0,134.8,65.72736,52.84298,84.3354396909,11.42736,3.33298,11.9035,54.3,49.51,73.4828558237,135.75
2021-07-06 05:30:00,58.68928,10.19979,59.5690129427,11.27928,3.28979,11.74925,47.41,6.91,47.9109194234,135.09,58.88928,10.09979,59.7490841517,11.27928,3.28979,11.74925,47.61,6.8100000000000005,48.0945755777,136.12,11.27928,3.28979,11.74925,11.27928,3.28979,11.74925,0.0,0.0,0.0,135.09,66.80928,53.22979,85.4218381771,11.27928,3.28979,11.74925,55.53,49.94,74.6832277021,136.12
2021-07-06 06:00:00,60.99376,9.44943,61.7213940726,11.24376,3.27943,11.712250000000001,49.75,6.17,50.1311420177,135.09,61.22376,9.36943,61.9365401606,11.24376,3.27943,11.712250000000001,49.98,6.09,50.3496623623,136.12,11.24376,3.27943,11.712250000000001,11.24376,3.27943,11.712250000000001,0.0,0.0,0.0,135.09,69.45376,51.64943,86.5533846679,11.24376,3.27943,11.712250000000001,58.21,48.37,75.6839547064,136.12
2021-07-06 06:30:00,68.56216,6.66813,68.885657009,10.38216,3.02813,10.81475,58.18,3.64,58.2937560979,134.64,68.81216,6.57813,69.1258646106,10.38216,3.02813,10.81475,58.43,3.55,58.5377433798,135.65,10.38216,3.02813,10.81475,10.38216,3.02813,10.81475,0.0,0.0,0.0,134.64,78.44216,48.35813,92.1503185158,10.38216,3.02813,10.81475,68.06,45.33,81.7739108763,135.65
2021-07-06 07:00:00,73.5356,5.1683,73.7169979872,9.0456,2.6383,9.4225,64.49,2.5300000000000002,64.5396079939,133.4,73.8256,5.0683,73.9993708098,9.0456,2.6383,9.4225,64.78,2.43,64.8255605452,134.45,9.0456,2.6383,9.4225,9.0456,2.6383,9.4225,0.0,0.0,0.0,133.4,84.1556,43.2683,94.6272201655,9.0456,2.6383,9.4225,75.11,40.63,85.3950174191,134.45
2021-07-06 07:30:00,79.03288,11.32459,79.8401055846,7.35288,2.14459,7.65925,71.68,9.18,72.2654467917,132.62,79.36288,11.28459,80.1611420413,7.35288,2.14459,7.65925,72.01,9.14,72.5877379452,133.68,7.35288,2.14459,7.65925,7.35288,2.14459,7.65925,0.0,0.0,0.0,132.62,94.42288,20.08459,96.5353356184,7.35288,2.14459,7.65925,87.07,17.94,88.8989791842,133.68
2021-07-06 08:00:00,82.95472,13.26221,84.0081649863,7.10472,2.07221,7.40075,75.85,11.19,76.6709762557,132.39,83.29472,13.21221,84.3360710074,7.10472,2.07221,7.40075,76.19,11.14,77.000101948,133.42,7.10472,2.07221,7.40075,7.10472,2.07221,7.40075,0.0,0.0,0.0,132.39,100.63472,7.5522100000000005,100.9177028344,7.10472,2.07221,7.40075,93.53,5.48,93.6904013227,133.42
2021-07-06 08:30:00,85.10392,12.45656,86.0107149511,8.11392,2.36656,8.452,76.99,10.09,77.6483625069,131.23,85.44392,12.38656,86.3370739231,8.11392,2.36656,8.452,77.33,10.02,77.9764663216,132.31,8.11392,2.36656,8.452,8.11392,2.36656,8.452,0.0,0.0,0.0,131.23,102.86392,5.71656,103.0226436081,8.11392,2.36656,8.452,94.75,3.35,94.8092031398,132.31
2021-07-06 09:00:00,85.1968,11.5649,85.9781463062,9.6168,2.8049,10.0175,75.58,8.76,76.0859645401,131.23,85.5368,11.4949,86.3057175409,9.6168,2.8049,10.0175,75.92,8.69,76.41572155,132.31,9.6168,2.8049,10.0175,9.6168,2.8049,10.0175,0.0,0.0,0.0,131.23,102.7568,5.4449,102.9009566634,9.6168,2.8049,10.0175,93.14,2.64,93.1774071328,132.31
2021-07-06 09:30:00,85.456,12.09675,86.3079329874,11.646,3.39675,12.13125,73.81,8.7,74.3209667591,131.16,85.776,12.01675,86.6136505209,11.646,3.39675,12.13125,74.13,8.62,74.6294934996,132.21,11.646,3.39675,12.13125,11.646,3.39675,12.13125,0.0,0.0,0.0,131.16,102.736,5.81675,102.900535842,11.646,3.39675,12.13125,91.09,2.42,91.1221405587,132.21
2021-07-06 10:00:00,86.1744,12.7842,87.1175239834,13.4544,3.9242,14.015,72.72,8.86,73.2577504432,131.44,86.5044,12.7142,87.4337583603,13.4544,3.9242,14.015,73.05,8.79,73.5769433994,132.52,13.4544,3.9242,14.015,13.4544,3.9242,14.015,0.0,0.0,0.0,131.44,103.2644,6.4642,103.4665269012,13.4544,3.9242,14.015,89.81,2.54,89.8459108697,132.52
2021-07-06 10:30:00,87.01856,13.49958,88.0594597113,16.31856,4.75958,16.9985,70.7,8.74,71.2381751591,131.44,87.33856,13.42958,88.3650252184,16.31856,4.75958,16.9985,71.02,8.67,71.5472522184,132.56,16.31856,4.75958,16.9985,16.31856,4.75958,16.9985,0.0,0.0,0.0,131.44,103.72856,6.9695800000000006,103.9624413192,16.31856,4.75958,16.9985,87.41,2.21,87.4379334157,132.56
2021-07-06 11:00:00,85.04136,13.347480000000001,86.0824496224,17.99136,5.24748,18.741,67.05,8.1,67.5374895891,131.55,85.35136,13.27748,86.3779261675,17.99136,5.24748,18.741,67.36,8.03,67.8369405265,132.6,17.99136,5.24748,18.741,17.99136,5.24748,18.741,0.0,0.0,0.0,131.55,101.12136,7.44748,101.3952385795,17.99136,5.24748,18.741,83.13,2.2,83.1591059355,132.6
2021-07-06 11:30:00,85.20584,13.52587,86.272732247,19.90584,5.8058700000000005,20.73525,65.3,7.72,65.7547595236,131.3,85.49584,13.44587,86.5466930469,19.90584,5.8058700000000005,20.73525,65.59,7.64,66.0334589432,132.34,19.90584,5.8058700000000005,20.73525,19.90584,5.8058700000000005,20.73525,0.0,0.0,0.0,131.3,100.94584,7.56587,101.228973136,19.90584,5.8058700000000005,20.73525,81.04,1.76,81.0591092969,132.34
2021-07-06 12:00:00,85.00736,13.34298,86.04816308,20.30736,5.92298,21.1535,64.7,7.42,65.1240846385,131.11,85.30736,13.27298,86.3337574084,20.30736,5.92298,21.1535,65.0,7.35,65.4142377468,132.13,20.30736,5.92298,21.1535,20.30736,5.92298,21.1535,0.0,0.0,0.0,131.11,100.63736,7.32298,100.9034402974,20.30736,5.92298,21.1535,80.33,1.4,80.3421987501,132.13
2021-07-06 12:30:00,87.82944,13.40067,88.8458692746,20.77944,6.06067,21.64525,67.05,7.34,67.4505604128,131.18,88.15944,13.32067,89.1601206278,20.77944,6.06067,21.64525,67.38,7.26,67.7699933599,132.17,20.77944,6.06067,21.64525,20.77944,6.06067,21.64525,0.0,0.0,0.0,131.18,103.94944,7.38067,104.2111335989,20.77944,6.06067,21.64525,83.17,1.32,83.1804742713,132.17
2021-07-06 13:00:00,85.16144,14.21292,86.3393187244,19.86144,5.7929200000000005,20.689,65.3,8.42,65.8406136059,131.18,85.45144,14.14292,86.613917959,19.86144,5.7929200000000005,20.689,65.59,8.35,66.1193663007,132.21,19.86144,5.7929200000000005,20.689,19.86144,5.7929200000000005,20.689,0.0,0.0,0.0,131.18,100.87144,8.30292,101.2125777174,19.86144,5.7929200000000005,20.689,81.01,2.51,81.0488753778,132.21
2021-07-06 13:30:00,84.83216,14.83563,86.1196335789,20.28216,5.91563,21.12725,64.55,8.92,65.163401538,131.46,85.13216,14.76563,86.4031741058,20.28216,5.91563,21.12725,64.85,8.85,65.4510886082,132.51,20.28216,5.91563,21.12725,20.28216,5.91563,21.12725,0.0,0.0,0.0,131.46,100.44216,8.08563,100.7670825119,20.28216,5.91563,21.12725,80.16,2.17,80.189366502,132.51
2021-07-06 14:00:00,85.00544,14.77992,86.2807676415,20.12544,5.8699200000000005,20.964,64.88,8.91,65.4889494495,131.83,85.30544,14.70992,86.5644259497,20.12544,5.8699200000000005,20.964,65.18,8.84,65.7767284075,132.89,20.12544,5.8699200000000005,20.964,20.12544,5.8699200000000005,20.964,0.0,0.0,0.0,131.83,100.66544,8.03992,100.9859946923,20.12544,5.8699200000000005,20.964,80.54,2.17,80.5692279968,132.89
2021-07-06 14:30:00,80.50976,15.14993,81.922779703,19.91976,5.80993,20.74975,60.59,9.34,61.3056579771,131.98,80.78976,15.07993,82.1850935977,19.91976,5.80993,20.74975,60.87,9.27,61.5718263494,133.02,19.91976,5.80993,20.74975,19.91976,5.80993,20.74975,0.0,0.0,0.0,131.98,95.34976,8.45993,95.7243289225,19.91976,5.80993,20.74975,75.43,2.65,75.4765354266,133.02
2021-07-06 15:00:00,77.94712,15.59041,79.4909705581,21.56712,6.29041,22.46575,56.38,9.3,57.1418795631,132.32,78.20712,15.51041,79.7303357391,21.56712,6.29041,22.46575,56.64,9.22,57.3855208219,133.37,21.56712,6.29041,22.46575,21.56712,6.29041,22.46575,0.0,0.0,0.0,132.32,91.98712,9.05041,92.4312726682,21.56712,6.29041,22.46575,70.42,2.76,70.474066152,133.37
2021-07-06 15:30:00,80.50544,14.57492,81.8141440253,19.52544,5.69492,20.339,60.98,8.88,61.6231677212,132.47,80.80544,14.50492,82.0969660694,19.52544,5.69492,20.339,61.28,8.81,61.9100516879,133.52,19.52544,5.69492,20.339,19.52544,5.69492,20.339,0.0,0.0,0.0,132.47,95.63544,9.65492,96.1215629513,19.52544,5.69492,20.339,76.11,3.96,76.212949687,133.52
2021-07-06 16:00:00,84.60976,14.66243,85.870823571,20.33976,5.93243,21.18725,64.27,8.73,64.8602019732,0.003,84.91976,14.59243,86.1644047839,20.33976,5.93243,21.18725,64.58,8.66,65.1580539918,0.003,20.33976,5.93243,21.18725,20.33976,5.93243,21.18725,0.0,0.0,0.0,0.003,100.36976,9.11243,100.7825634868,20.33976,5.93243,21.18725,80.03,3.18,80.0931538897,0.003
2021-07-06 16:30:00,88.0128,14.83415,89.2541593992,17.1228,4.99415,17.83625,70.89,9.84,71.5696702521,132.47,88.3228,14.76415,89.5482949311,17.1228,4.99415,17.83625,71.2,9.77,71.8671893147,133.45,17.1228,4.99415,17.83625,17.1228,4.99415,17.83625,0.0,0.0,0.0,132.47,105.1828,9.65415,105.6249214346,17.1228,4.99415,17.83625,88.06,4.66,88.1832138221,133.45
2021-07-06 17:00:00,88.174,14.58325,89.3718381626,13.074,3.81325,13.61875,75.1,10.77,75.8683260656,132.47,88.514,14.51325,89.695945402,13.074,3.81325,13.61875,75.44,10.7,76.1950365838,133.45,13.074,3.81325,13.61875,13.074,3.81325,13.61875,0.0,0.0,0.0,132.47,106.064,10.35325,106.5681091207,13.074,3.81325,13.61875,92.99,6.54,93.2196958802,133.45
2021-07-06 17:30:00,88.50352,17.18186,90.1559169742,16.46352,4.80186,17.1495,72.04,12.38,73.0960053628,132.74,88.82352,17.12186,90.4586966248,16.46352,4.80186,17.1495,72.36,12.32,73.4013078903,133.73,16.46352,4.80186,17.1495,16.46352,4.80186,17.1495,0.0,0.0,0.0,132.74,105.80352,12.23186,106.5082308718,16.46352,4.80186,17.1495,89.34,7.43,89.6484272032,133.73
2021-07-06 18:00:00,88.33984,17.82412,90.1200676043,18.45984,5.38412,19.229,69.88,12.44,70.9786446757,133.16,88.63984,17.75412,90.4003872348,18.45984,5.38412,19.229,70.18,12.37,71.2618362099,134.23,18.45984,5.38412,19.229,18.45984,5.38412,19.229,0.0,0.0,0.0,133.16,105.28984,13.35412,106.1333261902,18.45984,5.38412,19.229,86.83,7.97,87.1950101783,134.23
2021-07-06 18:30:00,85.97064,20.16977,88.3049860646,21.53064,6.27977,22.42775,64.44,13.89,65.9199946905,133.43,86.26064,20.10977,88.5737029973,21.53064,6.27977,22.42775,64.73,13.83,66.1909495324,134.5,21.53064,6.27977,22.42775,21.53064,6.27977,22.42775,0.0,0.0,0.0,133.43,101.86064,13.92977,102.8086984329,21.53064,6.27977,22.42775,80.33,7.65,80.6934408735,134.5
2021-07-06 19:00:00,85.63904,20.13222,87.9735838434,19.61904,5.72222,20.4365,66.02,14.41,67.5743183465,133.56,85.94904,20.07222,88.2617215595,19.61904,5.72222,20.4365,66.33,14.35,67.8645076605,134.63,19.61904,5.72222,20.4365,19.61904,5.72222,20.4365,0.0,0.0,0.0,133.56,101.79904,13.81222,102.7317962768,19.61904,5.72222,20.4365,82.18,8.09,82.5772396003,134.63
2021-07-06 19:30:00,85.18816,19.46363,87.3833822701,17.01816,4.96363,17.72725,68.17,14.5,69.6950421479,133.41,85.49816,19.41363,87.6745367434,17.01816,4.96363,17.72725,68.48,14.45,69.9879482483,134.44,17.01816,4.96363,17.72725,17.01816,4.96363,17.72725,0.0,0.0,0.0,133.41,101.80816,13.22363,102.6633616874,17.01816,4.96363,17.72725,84.79,8.26,85.1913827802,134.44
2021-07-06 20:00:00,84.36688,19.88284,86.6781273875,17.66688,5.15284,18.403,66.7,14.73,68.3071218834,133.41,84.66688,19.83284,86.9587379819,17.66688,5.15284,18.403,67.0,14.68,68.5893752705,134.44,17.66688,5.15284,18.403,17.66688,5.15284,18.403,0.0,0.0,0.0,133.41,100.66688,14.57284,101.7162150033,17.66688,5.15284,18.403,83.0,9.42,83.5328462343,134.44
2021-07-06 20:30:00,83.58264,20.65702,86.097445866,17.85264,5.20702,18.5965,65.73,15.45,67.5213699506,133.04,83.87264,20.60702,86.3670597731,17.85264,5.20702,18.5965,66.02,15.4,67.7923328998,134.06,17.85264,5.20702,18.5965,17.85264,5.20702,18.5965,0.0,0.0,0.0,133.04,99.66264,15.36702,100.8404041813,17.85264,5.20702,18.5965,81.81,10.16,82.4384722081,134.06
2021-07-06 21:00:00,83.10944,20.28192,85.5484383025,15.22944,4.44192,15.864,67.88,15.84,69.7036584406,132.77,83.41944,20.23192,85.837832899,15.22944,4.44192,15.864,68.19,15.79,69.9942869097,133.78,15.22944,4.44192,15.864,15.22944,4.44192,15.864,0.0,0.0,0.0,132.77,99.66944,15.36192,100.8463477574,15.22944,4.44192,15.864,84.44,10.92,85.1431735373,133.78
2021-07-06 21:30:00,81.80768,20.51224,84.3400764572,14.64768,4.27224,15.258,67.16,16.24,69.0956091224,132.5,82.10768,20.46224,84.6189953899,14.64768,4.27224,15.258,67.46,16.19,69.3755554933,133.53,14.64768,4.27224,15.258,14.64768,4.27224,15.258,0.0,0.0,0.0,132.5,98.28768,15.67224,99.5293280717,14.64768,4.27224,15.258,83.64,11.4,84.4133259622,133.53
2021-07-06 22:00:00,79.66224,21.40482,82.4878100149,15.34224,4.47482,15.9815,64.32,16.93,66.510805889,132.67,79.94224,21.36482,82.7479139909,15.34224,4.47482,15.9815,64.6,16.89,66.7714916712,133.68,15.34224,4.47482,15.9815,15.34224,4.47482,15.9815,0.0,0.0,0.0,132.67,95.50224,16.40482,96.9009595631,15.34224,4.47482,15.9815,80.16,11.93,81.0428929642,133.68
2021-07-06 22:30:00,77.12216,21.99563,80.1974769065,14.04216,4.09563,14.62725,63.08,17.9,65.5705452166,133.34,77.42216,21.96563,80.4778215433,14.04216,4.09563,14.62725,63.38,17.87,65.851053902,134.37,14.04216,4.09563,14.62725,14.04216,4.09563,14.62725,0.0,0.0,0.0,133.34,92.72216,16.43563,94.1675575162,14.04216,4.09563,14.62725,78.68,12.34,79.6418106273,134.37
2021-07-06 23:00:00,73.23384,22.95737,76.7478739671,14.01384,4.08737,14.59775,59.22,18.87,62.1537231387,133.34,73.49384,22.917370000000002,76.9840916402,14.01384,4.08737,14.59775,59.48,18.83,62.3894165704,134.37,14.01384,4.08737,14.59775,14.01384,4.08737,14.59775,0.0,0.0,0.0,133.34,88.04384,17.78737,89.8226491118,14.01384,4.08737,14.59775,74.03,13.7,75.286990244,134.37
2021-07-06 23:30:00,68.80632,22.38351,72.3555885323,14.92632,4.35351,15.54825,53.88,18.03,56.8166815293,133.99,69.05632,22.33351,72.5779649815,14.92632,4.35351,15.54825,54.13,17.98,57.038033802,135.01,14.92632,4.35351,15.54825,14.92632,4.35351,15.54825,0.0,0.0,0.0,133.99,82.21632,23.13351,85.4089138162,14.92632,4.35351,15.54825,67.29,18.78,69.8615237452,135.01
2021-07-07 00:00:00,66.6092,8.5281,67.1529151582,14.8392,4.3281,15.4575,51.77,4.2,51.9400895263,134.81,66.8292,8.4281,67.3585543361,14.8392,4.3281,15.4575,51.99,4.1,52.1514151294,135.82,14.8392,4.3281,15.4575,14.8392,4.3281,15.4575,0.0,0.0,0.0,134.81,75.7292,51.5581,91.6141332342,14.8392,4.3281,15.4575,60.89,47.23,77.0601388527,135.82
2021-07-07 00:30:00,63.70528,9.13904,64.3574762712,15.42528,4.49904,16.068,48.28,4.64,48.5024535462,133.85,63.92528,9.03904,64.5611777092,15.42528,4.49904,16.068,48.5,4.54,48.7120272623,134.89,15.42528,4.49904,16.068,15.42528,4.49904,16.068,0.0,0.0,0.0,133.85,72.16528,52.46904,89.2234711049,15.42528,4.49904,16.068,56.74,47.97,74.3003936733,134.89
2021-07-07 01:00:00,62.00176,9.23968,62.6864413538,15.22176,4.43968,15.856,46.78,4.8,47.0256142969,134.42,62.20176,9.13968,62.8696484609,15.22176,4.43968,15.856,46.98,4.7,47.2145147174,135.46,15.22176,4.43968,15.856,15.22176,4.43968,15.856,0.0,0.0,0.0,134.42,70.17176,52.45968,87.6133204895,15.22176,4.43968,15.856,54.95,48.02,72.9754952022,135.46
2021-07-07 01:30:00,61.21184,9.44887,61.9368266903,14.60184,4.25887,15.21025,46.61,5.19,46.8980617936,134.84,61.44184,9.35887,62.1505281576,14.60184,4.25887,15.21025,46.84,5.1,47.1168292651,135.8,14.60184,4.25887,15.21025,14.60184,4.25887,15.21025,0.0,0.0,0.0,134.84,69.46184,52.60887,87.1357585545,14.60184,4.25887,15.21025,54.86,48.35,73.1255229041,135.8
2021-07-07 02:00:00,61.39512,8.99441,62.0504647127,13.45512,3.92441,14.01575,47.94,5.07,48.2073490248,134.59,61.60512,8.89441,62.2438859605,13.45512,3.92441,14.01575,48.15,4.97,48.405819898,135.59,13.45512,3.92441,14.01575,13.45512,3.92441,14.01575,0.0,0.0,0.0,134.59,69.87512,52.44441,87.3667473085,13.45512,3.92441,14.01575,56.42,48.52,74.413754105,135.59
2021-07-07 02:30:00,61.42832,7.99826,61.9468373773,11.30832,3.29826,11.7795,50.12,4.7,50.3398887563,134.17,61.64832,7.8982600000000005,62.1522153254,11.30832,3.29826,11.7795,50.34,4.6,50.549733926100004,135.15,11.30832,3.29826,11.7795,11.30832,3.29826,11.7795,0.0,0.0,0.0,134.17,70.27832,51.40826,87.0738276306,11.30832,3.29826,11.7795,58.97,48.11,76.1054071666,135.15
2021-07-07 03:00:00,60.39592,8.24881,60.9566240786,11.03592,3.21881,11.49575,49.36,5.03,49.6156275784,134.34,60.62592,8.14881,61.1711147541,11.03592,3.21881,11.49575,49.59,4.93,49.8344559517,135.31,11.03592,3.21881,11.49575,11.03592,3.21881,11.49575,0.0,0.0,0.0,134.34,69.07592,51.74881,86.3100345282,11.03592,3.21881,11.49575,58.04,48.53,75.6558160355,135.31
2021-07-07 03:30:00,59.60352,8.47936,60.2036472516,11.00352,3.20936,11.462,48.6,5.27,48.8848943949,134.34,59.81352,8.38936,60.3989944949,11.00352,3.20936,11.462,48.81,5.18,49.0840962023,135.31,11.00352,3.20936,11.462,11.00352,3.20936,11.462,0.0,0.0,0.0,134.34,68.20352,52.09936,85.8257738258,11.00352,3.20936,11.462,57.2,48.89,75.2467414577,135.31
2021-07-07 04:00:00,59.53832,9.04701,60.221756354,11.09832,3.23701,11.56075,48.44,5.8100000000000005,48.7871878673,134.48,59.74832,8.94701,60.414491066,11.09832,3.23701,11.56075,48.65,5.71,48.9839422668,135.47,11.09832,3.23701,11.56075,11.09832,3.23701,11.56075,0.0,0.0,0.0,134.48,68.04832,52.54701,85.9753576018,11.09832,3.23701,11.56075,56.95,49.31,75.3311263689,135.47
2021-07-07 04:30:00,59.15928,9.94979,59.9901552854,11.99928,3.49979,12.49925,47.16,6.45,47.5990346541,134.78,59.37928,9.86979,60.1939502605,11.99928,3.49979,12.49925,47.38,6.37,47.8062893352,135.79,11.99928,3.49979,12.49925,11.99928,3.49979,12.49925,0.0,0.0,0.0,134.78,67.36928,52.93979,85.6810437201,11.99928,3.49979,12.49925,55.37,49.44,74.2303879823,135.79
2021-07-07 05:00:00,58.59912,9.87766,59.4257943308,11.88912,3.46766,12.3845,46.71,6.41,47.1477698306,134.78,58.81912,9.78766,59.6279059321,11.88912,3.46766,12.3845,46.93,6.32,47.3536408315,135.79,11.88912,3.46766,12.3845,11.88912,3.46766,12.3845,0.0,0.0,0.0,134.78,66.75912,53.04766,85.2691874867,11.88912,3.46766,12.3845,54.87,49.58,73.9519661672,135.79
2021-07-07 05:30:00,59.526,9.53675,60.2851082487,11.646,3.39675,12.13125,47.88,6.14,48.2720830294,134.78,59.736,9.45675,60.4799125046,11.646,3.39675,12.13125,48.09,6.06,48.4703177213,135.79,11.646,3.39675,12.13125,11.646,3.39675,12.13125,0.0,0.0,0.0,134.78,67.866,52.48675,85.7942473687,11.646,3.39675,12.13125,56.22,49.09,74.6358928398,135.79
2021-07-07 06:00:00,61.87624,8.82182,62.5019486468,10.56624,3.08182,11.0065,51.31,5.74,51.6300658531,134.78,62.09624,8.72182,62.7057666108,10.56624,3.08182,11.0065,51.53,5.64,51.8377323964,135.79,10.56624,3.08182,11.0065,10.56624,3.08182,11.0065,0.0,0.0,0.0,134.78,70.82624,51.91182,87.8134006189,10.56624,3.08182,11.0065,60.26,48.83,77.5605344231,135.79
2021-07-07 06:30:00,68.532,7.1085,68.8996792173,10.932,3.1885,11.3875,57.6,3.92,57.7332347959,134.18,68.802,7.0185,69.1590525257,10.932,3.1885,11.3875,57.87,3.83,57.9966016246,135.25,10.932,3.1885,11.3875,10.932,3.1885,11.3875,0.0,0.0,0.0,134.18,78.362,48.0885,91.9407791801,10.932,3.1885,11.3875,67.43,44.9,81.0112023118,135.25
2021-07-07 07:00:00,74.65472,6.00596,74.8959196071,10.85472,3.16596,11.307,63.8,2.84,63.8631787496,132.92,74.92472,5.90596,75.1571289406,10.85472,3.16596,11.307,64.07,2.74,64.1285622792,133.98,10.85472,3.16596,11.307,10.85472,3.16596,11.307,0.0,0.0,0.0,132.92,85.21472,44.15596,95.9755036882,10.85472,3.16596,11.307,74.36,40.99,84.9093027883,133.98
2021-07-07 07:30:00,80.28928,11.62479,81.1264705596,10.67928,3.11479,11.12425,69.61,8.51,70.1282553612,132.47,80.59928,11.61479,81.4318566856,10.67928,3.11479,11.12425,69.92,8.5,70.4347669834,133.54,10.67928,3.11479,11.12425,10.67928,3.11479,11.12425,0.0,0.0,0.0,132.47,95.01928,24.61479,98.1557510208,10.67928,3.11479,11.12425,84.34,21.5,87.037265582,133.54
2021-07-07 08:00:00,85.03624,14.73307,86.3031022905,10.53624,3.07307,10.97525,74.5,11.66,75.4069333682,132.47,85.37624,14.66307,86.6262545558,10.53624,3.07307,10.97525,74.84,11.59,75.7321180214,133.54,10.53624,3.07307,10.97525,10.53624,3.07307,10.97525,0.0,0.0,0.0,132.47,102.60624,9.40307,103.0361985535,10.53624,3.07307,10.97525,92.07,6.33,92.287343661,133.54
2021-07-07 08:30:00,88.29568,13.36249,89.301081996,10.22568,2.9824900000000003,10.65175,78.07,10.38,78.7570269881,132.56,88.64568,13.28249,89.6352671846,10.22568,2.9824900000000003,10.65175,78.42,10.3,79.0935294446,133.6,10.22568,2.9824900000000003,10.65175,10.22568,2.9824900000000003,10.65175,0.0,0.0,0.0,132.56,106.42568,7.07249,106.6604213299,10.22568,2.9824900000000003,10.65175,96.2,4.09,96.2869051325,133.6
2021-07-07 09:00:00,88.61144,12.74792,89.5237217904,10.38144,3.02792,10.814,78.23,9.72,78.8315374707,132.04,88.96144,12.67792,89.8602663161,10.38144,3.02792,10.814,78.58,9.65,79.1703157755,133.15,10.38144,3.02792,10.814,10.38144,3.02792,10.814,0.0,0.0,0.0,132.04,106.80144,6.34792,106.9899232377,10.38144,3.02792,10.814,96.42,3.32,96.4771413341,133.15
2021-07-07 09:30:00,90.6404,11.80095,91.4053856896,10.4604,3.05095,10.89625,80.18,8.75,80.656028293,132.04,90.9904,11.71095,91.7409354763,10.4604,3.05095,10.89625,80.53,8.66,80.9942991821,133.2,10.4604,3.05095,10.89625,10.4604,3.05095,10.89625,0.0,0.0,0.0,132.04,109.1804,5.21095,109.3046830839,10.4604,3.05095,10.89625,98.72,2.16,98.7436276425,133.2
2021-07-07 10:00:00,89.50016,12.04838,90.3074864042,10.76016,3.13838,11.2085,78.74,8.91,79.2425119491,131.84,89.86016,11.96838,90.6536842883,10.76016,3.13838,11.2085,79.1,8.83,79.591324276,132.94,10.76016,3.13838,11.2085,10.76016,3.13838,11.2085,0.0,0.0,0.0,131.84,107.84016,5.42838,107.9766984967,10.76016,3.13838,11.2085,97.08,2.29,97.1070054116,132.94
2021-07-07 10:30:00,87.9828,11.9379,88.789000176,11.2728,3.2879,11.7425,76.71,8.65,77.1961566401,132.16,88.3328,11.8479,89.1238256038,11.2728,3.2879,11.7425,77.06,8.56,77.5339744886,133.26,11.2728,3.2879,11.7425,11.2728,3.2879,11.7425,0.0,0.0,0.0,132.16,106.0128,5.1579,106.1382009281,11.2728,3.2879,11.7425,94.74,1.87,94.7584534488,133.26
2021-07-07 11:00:00,88.50832,11.01826,89.1915061127,9.86832,2.87826,10.2795,78.64,8.14,79.0601619022,132.43,88.83832,10.92826,89.5079547697,9.86832,2.87826,10.2795,78.97,8.05,79.3792378396,133.54,9.86832,2.87826,10.2795,9.86832,2.87826,10.2795,0.0,0.0,0.0,132.43,106.78832,4.17826,106.870029218,9.86832,2.87826,10.2795,96.92,1.3,96.9287181386,133.54
2021-07-07 11:30:00,89.38264,10.62577,90.0120176502,9.72264,2.83577,10.12775,79.66,7.79,80.0399881309,132.05,89.76264,10.545770000000001,90.3800022387,9.72264,2.83577,10.12775,80.04,7.71,80.4104825256,133.17,9.72264,2.83577,10.12775,9.72264,2.83577,10.12775,0.0,0.0,0.0,132.05,107.90264,3.75577,107.9679838066,9.72264,2.83577,10.12775,98.18,0.92,98.1843103556,133.17
2021-07-07 12:00:00,89.25712,10.26041,89.8449190776,10.76712,3.14041,11.21575,78.49,7.12,78.8122737903,131.98,89.59712,10.17041,90.1725077386,10.76712,3.14041,11.21575,78.83,7.03,79.1428442754,133.17,10.76712,3.14041,11.21575,10.76712,3.14041,11.21575,0.0,0.0,0.0,131.98,107.39712,3.33041,107.4487459911,10.76712,3.14041,11.21575,96.63,0.19,96.6301867948,133.17
2021-07-07 12:30:00,89.07208,9.68644,89.5972240385,9.86208,2.87644,10.273,79.21,6.8100000000000005,79.5022024852,131.75,89.42208,9.60644,89.9366003416,9.86208,2.87644,10.273,79.56,6.73,79.8441387955,132.86,9.86208,2.87644,10.273,9.86208,2.87644,10.273,0.0,0.0,0.0,131.75,107.34208,3.46644,107.39803697,9.86208,2.87644,10.273,97.48,0.59,97.4817854781,132.86
2021-07-07 13:00:00,89.7184,10.0512,90.2796650415,9.8784,2.8812,10.29,79.84,7.17,80.1613030084,131.57,90.0784,9.9612,90.6274994248,9.8784,2.8812,10.29,80.2,7.08,80.5119022257,132.69,9.8784,2.8812,10.29,9.8784,2.8812,10.29,0.0,0.0,0.0,131.57,107.9584,3.2012,108.005850823,9.8784,2.8812,10.29,98.08,0.32,98.0805220214,132.69
2021-07-07 13:30:00,88.44144,11.60042,89.1989801144,11.76144,3.43042,12.2515,76.68,8.17,77.1140149389,131.45,88.79144,11.52042,89.5356906169,11.76144,3.43042,12.2515,77.03,8.09,77.4536571118,132.57,11.76144,3.43042,12.2515,11.76144,3.43042,12.2515,0.0,0.0,0.0,131.45,106.08144,3.97042,106.1557165086,11.76144,3.43042,12.2515,94.32,0.54,94.3215457889,132.57
2021-07-07 14:00:00,88.0388,10.3384,88.6437410086,9.1488,2.6684,9.53,78.89,7.67,79.2619770129,131.59,88.3988,10.2384,88.9897335427,9.1488,2.6684,9.53,79.25,7.57,79.610724152,132.74,9.1488,2.6684,9.53,9.1488,2.6684,9.53,0.0,0.0,0.0,131.59,106.1988,3.1584,106.2457557364,9.1488,2.6684,9.53,97.05,0.49,97.0512369834,132.74
2021-07-07 14:30:00,87.91056,9.81808,88.4571153407,8.29056,2.41808,8.636,79.62,7.4,79.9631440102,131.46,88.25056,9.73808,88.7862125693,8.29056,2.41808,8.636,79.96,7.32,80.2943584569,132.62,8.29056,2.41808,8.636,8.29056,2.41808,8.636,0.0,0.0,0.0,131.46,106.17056,2.6880800000000002,106.2045836337,8.29056,2.41808,8.636,97.88,0.27,97.8803723941,132.62
2021-07-07 15:00:00,87.19296,10.55378,87.8293490005,8.17296,2.38378,8.5135,79.02,8.17,79.4412317377,131.33,87.55296,10.46378,88.1760256342,8.17296,2.38378,8.5135,79.38,8.08,79.790167314,132.48,8.17296,2.38378,8.5135,8.17296,2.38378,8.5135,0.0,0.0,0.0,131.33,105.26296,2.66378,105.2966593575,8.17296,2.38378,8.5135,97.09,0.28,97.0904037483,132.48
2021-07-07 15:30:00,88.8244,11.8342,89.609275887,11.5344,3.3642,12.015,77.29,8.47,77.7527169943,131.74,89.1744,11.7542,89.9457327115,11.5344,3.3642,12.015,77.64,8.39,78.0920079137,132.89,11.5344,3.3642,12.015,11.5344,3.3642,12.015,0.0,0.0,0.0,131.74,106.5444,3.9342,106.6170113115,11.5344,3.3642,12.015,95.01,0.5700000000000001,95.0117098046,132.89
2021-07-07 16:00:00,88.10776,11.84018,88.8997594746,9.73776,2.84018,10.1435,78.37,9.0,78.8850866768,131.99,88.44776,11.77018,89.2274811157,9.73776,2.84018,10.1435,78.71,8.93,79.2149543963,133.15,9.73776,2.84018,10.1435,9.73776,2.84018,10.1435,0.0,0.0,0.0,131.99,106.06776,4.06018,106.1454416028,9.73776,2.84018,10.1435,96.33,1.22,96.3377252171,133.15
2021-07-07 16:30:00,86.78984,14.05537,87.9205877657,13.14984,3.83537,13.69775,73.64,10.22,74.3458001504,132.29,87.13984,13.98537,88.2549845009,13.14984,3.83537,13.69775,73.99,10.15,74.6829471834,133.4,13.14984,3.83537,13.69775,13.14984,3.83537,13.69775,0.0,0.0,0.0,132.29,103.96984,6.43537,104.1688130712,13.14984,3.83537,13.69775,90.82,2.6,90.8572088499,133.4
2021-07-07 17:00:00,88.43248,14.98364,89.6928814712,14.41248,4.20364,15.013,74.02,10.78,74.8008609576,132.29,88.76248,14.90364,90.0049795345,14.41248,4.20364,15.013,74.35,10.7,75.1159936365,133.4,14.41248,4.20364,15.013,14.41248,4.20364,15.013,0.0,0.0,0.0,132.29,105.74248,7.45364,106.0048528408,14.41248,4.20364,15.013,91.33,3.25,91.3878077207,133.4
2021-07-07 17:30:00,91.84096,15.00778,93.0590962467,13.50096,3.93778,14.0635,78.34,11.07,79.118269066,132.6,92.19096,14.94778,93.3949101003,13.50096,3.93778,14.0635,78.69,11.01,79.456505083,133.69,13.50096,3.93778,14.0635,13.50096,3.93778,14.0635,0.0,0.0,0.0,132.6,110.25096,9.59778,110.6679337561,13.50096,3.93778,14.0635,96.75,5.66,96.9154172462,133.69
2021-07-07 18:00:00,93.10856,15.28708,94.3551734681,12.29856,3.5870800000000003,12.811,80.81,11.7,81.6525939576,132.6,93.46856,15.21708,94.6991617291,12.29856,3.5870800000000003,12.811,81.17,11.63,81.998937798,133.69,12.29856,3.5870800000000003,12.811,12.29856,3.5870800000000003,12.811,0.0,0.0,0.0,132.6,111.92856,9.61708,112.3409576753,12.29856,3.5870800000000003,12.811,99.63,6.03,99.8123128677,133.69
2021-07-07 18:30:00,90.32952,17.41986,91.9938786325,15.59952,4.54986,16.2495,74.73,12.87,75.8301378081,132.57,90.65952,17.34986,92.3047464037,15.59952,4.54986,16.2495,75.06,12.8,76.1435722829,133.66,15.59952,4.54986,16.2495,15.59952,4.54986,16.2495,0.0,0.0,0.0,132.57,108.09952,12.46986,108.8163757559,15.59952,4.54986,16.2495,92.5,7.92,92.8384424686,133.66
2021-07-07 19:00:00,89.91432,16.55876,91.4263499971,12.78432,3.7287600000000003,13.317,77.13,12.83,78.189806241,132.57,90.26432,16.50876,91.7615748655,12.78432,3.7287600000000003,13.317,77.48,12.78,78.5269304124,133.66,12.78432,3.7287600000000003,13.317,12.78432,3.7287600000000003,13.317,0.0,0.0,0.0,132.57,108.12432,11.63876,108.7489278559,12.78432,3.7287600000000003,13.317,95.34,7.91,95.6675686949,133.66
2021-07-07 19:30:00,88.452,17.1335,90.0961326931,11.292,3.2935,11.7625,77.16,13.84,78.3913974872,132.57,88.782,17.0935,90.4125614406,11.292,3.2935,11.7625,77.49,13.8,78.7092122944,133.57,11.292,3.2935,11.7625,11.292,3.2935,11.7625,0.0,0.0,0.0,132.57,106.492,11.7235,107.1353653853,11.292,3.2935,11.7625,95.2,8.43,95.5725112153,133.57
2021-07-07 20:00:00,87.39272,17.17621,89.064637758,10.03272,2.92621,10.45075,77.36,14.25,78.661503291,131.73,87.73272,17.12621,89.3886862392,10.03272,2.92621,10.45075,77.7,14.2,78.9868976476,132.82,10.03272,2.92621,10.45075,10.03272,2.92621,10.45075,0.0,0.0,0.0,131.73,105.50272,12.22621,106.2087761833,10.03272,2.92621,10.45075,95.47,9.3,95.921900002,132.82
2021-07-07 20:30:00,83.26896,18.68678,85.3399990992,9.82896,2.8667800000000003,10.2385,73.44,15.82,75.1246031603,132.1,83.57896,18.65678,85.6359620408,9.82896,2.8667800000000003,10.2385,73.75,15.79,75.4213935167,133.18,9.82896,2.8667800000000003,10.2385,9.82896,2.8667800000000003,10.2385,0.0,0.0,0.0,132.1,100.72896,13.96678,101.6926463725,9.82896,2.8667800000000003,10.2385,90.9,11.1,91.5752149875,133.18
2021-07-07 21:00:00,81.5632,18.7301,83.6861532169,7.7832,2.2701000000000002,8.1075,73.78,16.46,75.5937828131,132.95,81.8932,18.6801,83.996680543,7.7832,2.2701000000000002,8.1075,74.11,16.41,75.9050736117,134.03,7.7832,2.2701000000000002,8.1075,7.7832,2.2701000000000002,8.1075,0.0,0.0,0.0,132.95,99.1632,13.9501,100.1396301384,7.7832,2.2701000000000002,8.1075,91.38,11.68,92.1234324154,134.03
2021-07-07 21:30:00,79.8996,19.27155,82.1908676166,6.9996,2.04155,7.29125,72.9,17.23,74.9084968478,133.3,80.2096,19.23155,82.482922157,6.9996,2.04155,7.29125,73.21,17.19,75.201065152,134.41,6.9996,2.04155,7.29125,6.9996,2.04155,7.29125,0.0,0.0,0.0,133.3,97.2596,14.30155,98.3054633505,6.9996,2.04155,7.29125,90.26,12.26,91.0888313681,134.41
2021-07-07 22:00:00,79.20368,20.11274,81.7174720354,7.24368,2.11274,7.5455,71.96,18.0,74.1770961955,133.78,79.51368,20.07274,82.0081715334,7.24368,2.11274,7.5455,72.27,17.96,74.4682113388,134.89,7.24368,2.11274,7.5455,7.24368,2.11274,7.5455,0.0,0.0,0.0,133.78,96.23368,14.02274,97.249978938,7.24368,2.11274,7.5455,88.99,11.91,89.7834517046,134.89
2021-07-07 22:30:00,77.62128,20.44954,80.2698373927,7.30128,2.12954,7.6055,70.32,18.32,72.6672195698,133.78,77.93128,20.41954,80.5620383074,7.30128,2.12954,7.6055,70.63,18.29,72.9597217648,134.8,7.30128,2.12954,7.6055,7.30128,2.12954,7.6055,0.0,0.0,0.0,133.78,94.35128,14.25954,95.4227358581,7.30128,2.12954,7.6055,87.05,12.13,87.89106553,134.8
2021-07-07 23:00:00,75.00128,21.06329,77.9028509572,8.17128,2.38329,8.51175,66.83,18.68,69.3915794603,133.78,75.30128,21.02329,78.1809535121,8.17128,2.38329,8.51175,67.13,18.64,69.669839242,134.9,8.17128,2.38329,8.51175,8.17128,2.38329,8.51175,0.0,0.0,0.0,133.78,91.30128,16.493290000000002,92.7790512167,8.17128,2.38329,8.51175,83.13,14.11,84.3189717679,134.9
2021-07-07 23:30:00,72.47952,21.16486,75.5065038142,8.99952,2.62486,9.3745,63.48,18.54,66.1320043549,134.53,72.74952,21.13486,75.7573426636,8.99952,2.62486,9.3745,63.75,18.51,66.3828486885,135.57,8.99952,2.62486,9.3745,8.99952,2.62486,9.3745,0.0,0.0,0.0,134.53,88.14952,16.50486,89.6813708629,8.99952,2.62486,9.3745,79.15,13.88,80.3578054703,135.57
2021-07-08 00:00:00,69.0876,14.05805,70.5033704412,8.4276,2.45805,8.77875,60.66,11.6,61.7591742173,134.53,69.3576,13.97805,70.7521205305,8.4276,2.45805,8.77875,60.93,11.52,62.0094775014,135.57,8.4276,2.45805,8.77875,8.4276,2.45805,8.77875,0.0,0.0,0.0,134.53,82.0176,33.08805,88.4404079737,8.4276,2.45805,8.77875,73.59,30.63,79.7100056455,135.57
2021-07-08 00:30:00,66.46168,6.74799,66.8033702553,8.70168,2.53799,9.06425,57.76,4.21,57.9132256052,134.53,66.72168,6.65799,67.0530492436,8.70168,2.53799,9.06425,58.02,4.12,58.1660966543,135.57,8.70168,2.53799,9.06425,8.70168,2.53799,9.06425,0.0,0.0,0.0,134.53,76.52168,49.65799,91.2221655129,8.70168,2.53799,9.06425,67.82,47.12,82.5823637346,135.57
2021-07-08 01:00:00,65.06536,6.80823,65.4205859624,8.08536,2.35823,8.42225,56.98,4.45,57.1535029548,133.74,65.32536,6.71823,65.6699114775,8.08536,2.35823,8.42225,57.24,4.36,57.4058115525,134.79,8.08536,2.35823,8.42225,8.08536,2.35823,8.42225,0.0,0.0,0.0,133.74,74.98536,49.69823,89.9595369011,8.08536,2.35823,8.42225,66.9,47.34,81.9553878644,134.79
2021-07-08 01:30:00,64.41248,6.82364,64.7729082457,7.93248,2.31364,8.263,56.48,4.51,56.6597785029,133.74,64.66248,6.72364,65.0111040869,7.93248,2.31364,8.263,56.73,4.41,56.9011511307,134.73,7.93248,2.31364,8.263,7.93248,2.31364,8.263,0.0,0.0,0.0,133.74,74.19248,49.83364,89.3751406388,7.93248,2.31364,8.263,66.26,47.52,81.5385675616,134.73
2021-07-08 02:00:00,64.6108,6.7569,64.9631524347,7.3608,2.1469,7.6675,57.25,4.61,57.435307956,133.82,64.8708,6.6669,65.2124853709,7.3608,2.1469,7.6675,57.51,4.52,57.6873512999,134.76,7.3608,2.1469,7.6675,7.3608,2.1469,7.6675,0.0,0.0,0.0,133.82,74.4708,49.8569,89.6192531226,7.3608,2.1469,7.6675,67.11,47.71,82.3407323261,134.76
2021-07-08 02:30:00,63.9504,6.77845,64.3086389575,6.9204,2.01845,7.20875,57.03,4.76,57.2283015649,134.12,64.2104,6.68845,64.5578099966,6.9204,2.01845,7.20875,57.29,4.67,57.4800226166,135.1,6.9204,2.01845,7.20875,6.9204,2.01845,7.20875,0.0,0.0,0.0,134.12,73.7504,50.03845,89.1233301586,6.9204,2.01845,7.20875,66.83,48.02,82.2931910914,135.1
2021-07-08 03:00:00,62.73304,7.11922,63.135707813,6.68304,1.94922,6.9615,56.05,5.17,56.2879329875,134.12,62.98304,7.02922,63.3740740481,6.68304,1.94922,6.9615,56.3,5.08,56.5287219031,135.1,6.68304,1.94922,6.9615,6.68304,1.94922,6.9615,0.0,0.0,0.0,134.12,72.37304,50.46922,88.232641841,6.68304,1.94922,6.9615,65.69,48.52,81.6661894544,135.1
2021-07-08 03:30:00,61.48312,7.4859100000000005,61.9371689171,6.36312,1.8559100000000002,6.62825,55.12,5.63,55.406780271,134.19,61.72312,7.39591,62.1646445117,6.36312,1.8559100000000002,6.62825,55.36,5.54,55.6365095958,135.17,6.36312,1.8559100000000002,6.62825,6.36312,1.8559100000000002,6.62825,0.0,0.0,0.0,134.19,70.94312,50.57591,87.1254781775,6.36312,1.8559100000000002,6.62825,64.58,48.72,80.8963213008,135.17
2021-07-08 04:00:00,61.4352,7.36235,61.8747767395,6.1452,1.79235,6.40125,55.29,5.57,55.569856937,134.34,61.6852,7.28235,62.1135775862,6.1452,1.79235,6.40125,55.54,5.49,55.8106772939,135.34,6.1452,1.79235,6.40125,6.1452,1.79235,6.40125,0.0,0.0,0.0,134.34,70.8952,50.43235,87.0031683881,6.1452,1.79235,6.40125,64.75,48.64,80.9840237331,135.34
2021-07-08 04:30:00,61.25776,7.30018,61.6912132175,5.89776,1.72018,6.1435,55.36,5.58,55.6405068273,134.34,61.50776,7.22018,61.9300858989,5.89776,1.72018,6.1435,55.61,5.5,55.8813215663,135.34,5.89776,1.72018,6.1435,5.89776,1.72018,6.1435,0.0,0.0,0.0,134.34,70.78776,50.88018,87.1762564157,5.89776,1.72018,6.1435,64.89,49.16,81.4089534388,135.34
2021-07-08 05:00:00,60.9244,7.4217,61.3747842868,5.8344000000000005,1.7017,6.0775,55.09,5.72,55.386158018,134.34,61.1544,7.3217,61.5911351596,5.8344000000000005,1.7017,6.0775,55.32,5.62,55.6047372083,135.29,5.8344000000000005,1.7017,6.0775,5.8344000000000005,1.7017,6.0775,0.0,0.0,0.0,134.34,70.3144,50.3217,86.4661109236,5.8344000000000005,1.7017,6.0775,64.48,48.62,80.7562678682,135.29
2021-07-08 05:30:00,61.82064,7.00102,62.2158003328,5.90064,1.7210200000000002,6.1465,55.92,5.28,56.1687172722,134.24,62.08064,6.91102,62.4641341912,5.90064,1.7210200000000002,6.1465,56.18,5.19,56.4192210155,135.23,5.90064,1.7210200000000002,6.1465,5.90064,1.7210200000000002,6.1465,0.0,0.0,0.0,134.24,71.43064,50.31102,87.3701039501,5.90064,1.7210200000000002,6.1465,65.53,48.59,81.5792191676,135.23
2021-07-08 06:00:00,63.79528,6.5852900000000005,64.1342638117,5.91528,1.7252900000000002,6.16175,57.88,4.86,58.0836810128,134.24,64.06528,6.49529,64.3937022826,5.91528,1.7252900000000002,6.16175,58.15,4.77,58.3453117225,135.23,5.91528,1.7252900000000002,6.16175,5.91528,1.7252900000000002,6.16175,0.0,0.0,0.0,134.24,73.74528,49.64529,88.8989377972,5.91528,1.7252900000000002,6.16175,67.83,47.92,83.0495954235,135.23
2021-07-08 06:30:00,70.38352,5.14186,70.5710890652,6.14352,1.7918600000000002,6.3995,64.24,3.35,64.3272889216,132.94,70.67352,5.05186,70.8538475924,6.14352,1.7918600000000002,6.3995,64.53,3.26,64.6122937219,134.0,6.14352,1.7918600000000002,6.3995,6.14352,1.7918600000000002,6.3995,0.0,0.0,0.0,132.94,81.35352,46.89186,93.9001690661,6.14352,1.7918600000000002,6.3995,75.21,45.1,87.6958043466,134.0
2021-07-08 07:00:00,75.76536,3.01573,75.8253546208,6.22536,1.81573,6.48475,69.54,1.2,69.5503529826,132.94,76.07536,2.91573,76.1312148896,6.22536,1.81573,6.48475,69.85,1.1,69.8586608804,134.0,6.22536,1.81573,6.48475,6.22536,1.81573,6.48475,0.0,0.0,0.0,132.94,87.53536,43.86573,97.911396266,6.22536,1.81573,6.48475,81.31,42.05,91.5397105086,134.0
2021-07-08 07:30:00,81.4012,12.4841,82.3529484248,5.6712,1.6541000000000001,5.9075,75.73,10.83,76.5004692796,132.51,81.7412,12.4641,82.686017961,5.6712,1.6541000000000001,5.9075,76.07,10.81,76.8342436678,133.6,5.6712,1.6541000000000001,5.9075,5.6712,1.6541000000000001,5.9075,0.0,0.0,0.0,132.51,98.0712,16.6641,99.4768942933,5.6712,1.6541000000000001,5.9075,92.4,15.01,93.6112178107,133.6
2021-07-08 08:00:00,86.48176,12.90218,87.4388990178,5.56176,1.6221800000000002,5.7935,80.92,11.28,81.7024161209,132.51,86.85176,12.84218,87.7960694009,5.56176,1.6221800000000002,5.7935,81.29,11.22,82.0606635362,133.6,5.56176,1.6221800000000002,5.7935,5.56176,1.6221800000000002,5.7935,0.0,0.0,0.0,132.51,105.11176,6.98218,105.3434047667,5.56176,1.6221800000000002,5.7935,99.55,5.36,99.6941929101,133.6
2021-07-08 08:30:00,89.78336,11.54348,90.5223931599,5.46336,1.59348,5.691,84.32,9.95,84.9050345975,131.923,90.14336,11.47348,90.8706008311,5.46336,1.59348,5.691,84.68,9.88,85.2544239321,133.013,5.46336,1.59348,5.691,5.46336,1.59348,5.691,0.0,0.0,0.0,131.923,108.95336,4.65348,109.0526915367,5.46336,1.59348,5.691,103.49,3.06,103.53522927,133.013
2021-07-08 09:00:00,90.7604,10.88845,91.4112058315,5.4804,1.5984500000000001,5.70875,85.28,9.29,85.7845120054,131.923,91.1504,10.82845,91.7913435437,5.4804,1.5984500000000001,5.70875,85.67,9.23,86.165780911,133.013,5.4804,1.5984500000000001,5.70875,5.4804,1.5984500000000001,5.70875,0.0,0.0,0.0,131.923,109.9804,2.99845,110.0212665195,5.4804,1.5984500000000001,5.70875,104.5,1.4,104.5093775697,133.013
2021-07-08 09:30:00,91.6188,10.10215,92.1740633154,5.6988,1.66215,5.93625,85.92,8.44,86.3335392533,131.923,91.9988,10.02215,92.5430855983,5.6988,1.66215,5.93625,86.3,8.36,86.7039768407,133.013,5.6988,1.66215,5.93625,5.6988,1.66215,5.93625,0.0,0.0,0.0,131.923,111.0588,3.15215,111.1035242783,5.6988,1.66215,5.93625,105.36,1.49,105.3705352554,133.013
2021-07-08 10:00:00,90.40064,10.05227,90.9578135432,5.87064,1.7122700000000002,6.11525,84.53,8.34,84.9404291254,131.923,90.77064,9.98227,91.3178777697,5.87064,1.7122700000000002,6.11525,84.9,8.27,85.3018340952,133.013,5.87064,1.7122700000000002,6.11525,5.87064,1.7122700000000002,6.11525,0.0,0.0,0.0,131.923,109.57064,3.19227,109.6171325011,5.87064,1.7122700000000002,6.11525,103.7,1.48,103.7105606966,133.013
2021-07-08 10:30:00,88.78608,10.10469,89.3592343396,6.25608,1.82469,6.51675,82.53,8.28,82.9443144525,131.923,89.16608,10.02469,89.7278342108,6.25608,1.82469,6.51675,82.91,8.2,83.3145131415,133.013,6.25608,1.82469,6.51675,6.25608,1.82469,6.51675,0.0,0.0,0.0,131.923,107.60608,3.18469,107.6531964382,6.25608,1.82469,6.51675,101.35,1.3599999999999999,101.3591244043,133.013
2021-07-08 11:00:00,88.652,9.70225,89.181336383,6.522,1.90225,6.79375,82.13,7.8,82.4995569685,131.2,89.032,9.63225,89.5515341246,6.522,1.90225,6.79375,82.51,7.73,82.8713038391,132.32,6.522,1.90225,6.79375,6.522,1.90225,6.79375,0.0,0.0,0.0,131.2,107.372,2.68225,107.4054972944,6.522,1.90225,6.79375,100.85,0.78,100.8530163158,132.32
2021-07-08 11:30:00,87.71256,8.50908,88.1243304894,5.96256,1.73908,6.211,81.75,6.77,82.0298445689,131.08,88.08256,8.41908,88.4840001594,5.96256,1.73908,6.211,82.12,6.68,82.391242253,132.21,5.96256,1.73908,6.211,5.96256,1.73908,6.211,0.0,0.0,0.0,131.08,106.46256,2.42908,106.490267684,5.96256,1.73908,6.211,100.5,0.6900000000000001,100.5023686288,132.21
2021-07-08 12:00:00,87.11016,8.91588,87.5652493367,6.74016,1.96588,7.021,80.37,6.95,80.6699411181,130.87,87.48016,8.83588,87.9252589931,6.74016,1.96588,7.021,80.74,6.87,81.0317499503,131.95,6.74016,1.96588,7.021,6.74016,1.96588,7.021,0.0,0.0,0.0,130.87,105.57016,2.85588,105.6087815146,6.74016,1.96588,7.021,98.83,0.89,98.8340073052,131.95
2021-07-08 12:30:00,89.39704,9.27247,89.8766346759,6.79704,1.9824700000000002,7.08025,82.6,7.29,82.9210715078,131.05,89.77704,9.19247,90.2464315963,6.79704,1.9824700000000002,7.08025,82.98,7.21,83.2926437328,132.1,6.79704,1.9824700000000002,7.08025,6.79704,1.9824700000000002,7.08025,0.0,0.0,0.0,131.05,108.30704,3.27247,108.3564671511,6.79704,1.9824700000000002,7.08025,101.51,1.29,101.5181963985,132.1
2021-07-08 13:00:00,89.986,9.473,90.4832466537,7.176,2.093,7.475,82.81,7.38,83.1382012074,131.05,90.356,9.403,90.8439494133,7.176,2.093,7.475,83.18,7.31,83.5005898183,132.15,7.176,2.093,7.475,7.176,2.093,7.475,0.0,0.0,0.0,131.05,108.996,3.483,109.0516359575,7.176,2.093,7.475,101.82,1.3900000000000001,101.8294873796,132.15
