Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-07-08 13:30:00,87.61736,9.44423,88.1248844179,6.83736,1.99423,7.12225,80.78,7.45,81.1228136839,131.37,87.97736,9.36423,88.4743164769,6.83736,1.99423,7.12225,81.14,7.37,81.4740234676,132.48,6.83736,1.99423,7.12225,6.83736,1.99423,7.12225,0.0,0.0,0.0,131.37,106.21736,3.13423,106.263591898,6.83736,1.99423,7.12225,99.38,1.1400000000000001,99.3865383239,132.48
2021-07-08 14:00:00,87.05528,9.72654,87.5969597432,6.36528,1.85654,6.6305,80.69,7.87,81.0728869598,131.52,87.43528,9.64654,87.965811101,6.36528,1.85654,6.6305,81.07,7.79,81.4434098009,132.61,6.36528,1.85654,6.6305,6.36528,1.85654,6.6305,0.0,0.0,0.0,131.52,105.53528,2.73654,105.5707534114,6.36528,1.85654,6.6305,99.17,0.88,99.1739043297,132.61
2021-07-08 14:30:00,86.38976,9.39993,86.8996508443,6.47976,1.88993,6.74975,79.91,7.51,80.2621218259,131.52,86.75976,9.31993,87.2589081439,6.47976,1.88993,6.74975,80.28,7.43,80.623094086,132.61,6.47976,1.88993,6.74975,6.47976,1.88993,6.74975,0.0,0.0,0.0,131.52,104.77976,3.17993,104.8280022726,6.47976,1.88993,6.74975,98.3,1.29,98.3084640303,132.61
2021-07-08 15:00:00,86.62728,10.07754,87.2114811974,6.67728,1.94754,6.9555,79.95,8.13,80.362300863,131.43,86.99728,10.00754,87.5709859728,6.67728,1.94754,6.9555,80.32,8.06,80.723391901,132.53,6.67728,1.94754,6.9555,6.67728,1.94754,6.9555,0.0,0.0,0.0,131.43,104.96728,3.27754,105.0184371387,6.67728,1.94754,6.9555,98.29,1.33,98.2989979603,132.53
2021-07-08 15:30:00,87.93488,10.28809,88.5346707029,6.88488,2.00809,7.17175,81.05,8.28,81.4718411477,131.67,88.30488,10.20809,88.8929521012,6.88488,2.00809,7.17175,81.42,8.2,81.8318788737,132.77,6.88488,2.00809,7.17175,6.88488,2.00809,7.17175,0.0,0.0,0.0,131.67,106.52488,3.42809,106.5800256149,6.88488,2.00809,7.17175,99.64,1.42,99.6501179126,132.77
2021-07-08 16:00:00,89.2116,10.47255,89.8241831472,6.8316,1.99255,7.11625,82.38,8.48,82.8153053487,131.91,89.5716,10.40255,90.1736356873,6.8316,1.99255,7.11625,82.74,8.41,83.1663134929,133.0,6.8316,1.99255,7.11625,6.8316,1.99255,7.11625,0.0,0.0,0.0,131.91,108.0816,3.82255,108.149175434,6.8316,1.99255,7.11625,101.25,1.83,101.2665364274,133.0
2021-07-08 16:30:00,91.13032,11.44926,91.8467243719,6.82032,1.98926,7.1045,84.31,9.46,84.8390694197,131.71,91.52032,11.38926,92.2262664117,6.82032,1.98926,7.1045,84.7,9.4,85.2200093875,132.82,6.82032,1.98926,7.1045,6.82032,1.98926,7.1045,0.0,0.0,0.0,131.71,110.39032,4.85926,110.497217872,6.82032,1.98926,7.1045,103.57,2.87,103.6097572625,132.82
2021-07-08 17:00:00,94.13616,11.48638,94.8343479181,6.29616,1.8363800000000001,6.5585,87.84,9.65,88.3684791088,131.84,94.52616,11.40638,95.2118712612,6.29616,1.8363800000000001,6.5585,88.23,9.57,88.7474946125,132.97,6.29616,1.8363800000000001,6.5585,6.29616,1.8363800000000001,6.5585,0.0,0.0,0.0,131.84,114.07616,4.92638,114.1824833337,6.29616,1.8363800000000001,6.5585,107.78,3.09,107.8242852979,132.97
2021-07-08 17:30:00,94.366,12.57925,95.2007325947,6.306,1.83925,6.56875,88.06,10.74,88.7125199732,132.06,94.776,12.50925,95.5979681351,6.306,1.83925,6.56875,88.47,10.67,89.1111092962,133.17,6.306,1.83925,6.56875,6.306,1.83925,6.56875,0.0,0.0,0.0,132.06,114.366,6.24925,114.5366102238,6.306,1.83925,6.56875,108.06,4.41,108.1499500693,133.17
2021-07-08 18:00:00,93.80224,13.24232,94.732355972,6.28224,1.8323200000000002,6.5440000000000005,87.52,11.41,88.2606282552,132.12,94.19224,13.19232,95.1115943679,6.28224,1.8323200000000002,6.5440000000000005,87.91,11.36,88.6409482124,133.25,6.28224,1.8323200000000002,6.5440000000000005,6.28224,1.8323200000000002,6.5440000000000005,0.0,0.0,0.0,132.12,113.74224,7.23232,113.9719422174,6.28224,1.8323200000000002,6.5440000000000005,107.46,5.4,107.5955928465,133.25
2021-07-08 18:30:00,92.01024,13.34007,92.9722632427,6.24024,1.82007,6.50025,85.77,11.52,86.5401831521,132.23,92.38024,13.26007,93.3270496633,6.24024,1.82007,6.50025,86.14,11.44,86.8963359412,133.35,6.24024,1.82007,6.50025,6.24024,1.82007,6.50025,0.0,0.0,0.0,132.23,111.91024,9.28007,112.2943521111,6.24024,1.82007,6.50025,105.67,7.46,105.9330000519,133.35
2021-07-08 19:00:00,90.42752,13.17261,91.381913022,6.07752,1.77261,6.33075,84.35,11.4,85.1168755301,132.7,90.81752,13.09261,91.7564078175,6.07752,1.77261,6.33075,84.74,11.32,85.4927482305,133.78,6.07752,1.77261,6.33075,6.07752,1.77261,6.33075,0.0,0.0,0.0,132.7,110.28752,10.23261,110.761199773,6.07752,1.77261,6.33075,104.21,8.46,104.5528368816,133.78
2021-07-08 19:30:00,88.65512,13.28441,89.6448874798,5.53512,1.61441,5.76575,83.12,11.67,83.9352327691,132.46,89.01512,13.21441,89.9906229574,5.53512,1.61441,5.76575,83.48,11.6,84.2820882513,133.57,5.53512,1.61441,5.76575,5.53512,1.61441,5.76575,0.0,0.0,0.0,132.46,108.36512,10.90441,108.9123748252,5.53512,1.61441,5.76575,102.83,9.29,103.2487917605,133.57
2021-07-08 20:00:00,87.51384,13.70362,88.5802539658,5.46384,1.59362,5.6915,82.05,12.11,82.9388606143,132.46,87.88384,13.62362,88.9335277331,5.46384,1.59362,5.6915,82.42,12.03,83.2933208607,133.57,5.46384,1.59362,5.6915,5.46384,1.59362,5.6915,0.0,0.0,0.0,132.46,107.02384,11.40362,107.6296654155,5.46384,1.59362,5.6915,101.56,9.81,102.0326893696,133.57
2021-07-08 20:30:00,85.88208,14.19019,87.0464999719,5.4520800000000005,1.5901900000000002,5.67925,80.43,12.6,81.410963021,132.23,86.26208,14.13019,87.4117195539,5.4520800000000005,1.5901900000000002,5.67925,80.81,12.54,81.7771832481,133.33,5.4520800000000005,1.5901900000000002,5.67925,5.4520800000000005,1.5901900000000002,5.67925,0.0,0.0,0.0,132.23,105.05208,12.00019,105.7352546333,5.4520800000000005,1.5901900000000002,5.67925,99.6,10.41,100.1425389133,133.33
2021-07-08 21:00:00,84.86112,14.61366,86.1102127872,5.36112,1.56366,5.5845,79.5,13.05,80.5639652698,132.23,85.21112,14.54366,86.4433514959,5.36112,1.56366,5.5845,79.85,12.98,80.8981019555,133.25,5.36112,1.56366,5.5845,5.36112,1.56366,5.5845,0.0,0.0,0.0,132.23,103.84112,12.51366,104.592398813,5.36112,1.56366,5.5845,98.48,10.95,99.0868957027,133.25
2021-07-08 21:30:00,83.2852,15.34235,84.6865529028,5.4252,1.58235,5.65125,77.86,13.76,79.0665365373,132.03,83.6352,15.26235,85.0163866943,5.4252,1.58235,5.65125,78.21,13.68,79.397396053,133.09,5.4252,1.58235,5.65125,5.4252,1.58235,5.65125,0.0,0.0,0.0,132.03,101.9452,13.36235,102.8171979805,5.4252,1.58235,5.65125,96.52,11.78,97.2362010776,133.09
2021-07-08 22:00:00,82.62696,15.59578,84.0859255325,5.67696,1.65578,5.9135,76.95,13.94,78.2024686311,132.33,82.96696,15.53578,84.4089859662,5.67696,1.65578,5.9135,77.29,13.88,78.52641912120001,133.44,5.67696,1.65578,5.9135,5.67696,1.65578,5.9135,0.0,0.0,0.0,132.33,101.09696,13.64578,102.0137374722,5.67696,1.65578,5.9135,95.42,11.99,96.1703514603,133.44
2021-07-08 22:30:00,80.30704,16.71747,82.0286198638,5.71704,1.66747,5.95525,74.59,15.05,76.0931705214,132.46,80.65704,16.65747,82.359148905,5.71704,1.66747,5.95525,74.94,14.99,76.4244967272,133.54,5.71704,1.66747,5.95525,5.71704,1.66747,5.95525,0.0,0.0,0.0,132.46,98.25704,14.22747,99.2817546791,5.71704,1.66747,5.95525,92.54,12.56,93.3884639557,133.54
2021-07-08 23:00:00,76.45472,18.20221,78.5916322465,5.42472,1.58221,5.65075,71.03,16.62,72.9485112939,132.92,76.75472,18.14221,78.8696825527,5.42472,1.58221,5.65075,71.33,16.56,73.2270612547,134.05,5.42472,1.58221,5.65075,5.42472,1.58221,5.65075,0.0,0.0,0.0,132.92,93.54472,14.202210000000001,94.6166867353,5.42472,1.58221,5.65075,88.12,12.62,89.0190923342,134.05
2021-07-08 23:30:00,71.93032,20.34801,74.7530096134,5.65032,1.6480100000000002,5.88575,66.28,18.7,68.8674698243,133.68,72.24032,20.29801,75.0378107601,5.65032,1.6480100000000002,5.88575,66.59,18.65,69.1523723382,134.73,5.65032,1.6480100000000002,5.88575,5.65032,1.6480100000000002,5.88575,0.0,0.0,0.0,133.68,87.99032,15.10801,89.2779277306,5.65032,1.6480100000000002,5.88575,82.34,13.46,83.432890397,134.73
2021-07-09 00:00:00,69.12144,16.06042,70.9627406337,6.24144,1.82042,6.5015,62.88,14.24,64.4722575997,134.67,69.40144,15.99042,71.2197543232,6.24144,1.82042,6.5015,63.16,14.17,64.730012359,135.74,6.24144,1.82042,6.5015,6.24144,1.82042,6.5015,0.0,0.0,0.0,134.67,83.10144,26.56042,87.2427947778,6.24144,1.82042,6.5015,76.86,24.74,80.7435892192,135.74
2021-07-09 00:30:00,67.1224,5.73445,67.3669095221,6.6324000000000005,1.93445,6.90875,60.49,3.8,60.6092410446,134.67,67.3924,5.62445,67.6266960273,6.6324000000000005,1.93445,6.90875,60.76,3.69,60.8719450979,135.74,6.6324000000000005,1.93445,6.90875,6.6324000000000005,1.93445,6.90875,0.0,0.0,0.0,134.67,77.5624,48.40445,91.4271112612,6.6324000000000005,1.93445,6.90875,70.93,46.47,84.7969681062,135.74
2021-07-09 01:00:00,65.39384,6.15862,65.6832011267,6.78384,1.97862,7.0665,58.61,4.18,58.7588674159,133.57,65.66384,6.05862,65.9427536569,6.78384,1.97862,7.0665,58.88,4.08,59.0211894153,134.6,6.78384,1.97862,7.0665,6.78384,1.97862,7.0665,0.0,0.0,0.0,133.57,75.52384,48.91862,89.9826749494,6.78384,1.97862,7.0665,68.74,46.94,83.2379192436,134.6
2021-07-09 01:30:00,64.42448,6.34964,64.7366322216,6.68448,1.94964,6.963,57.74,4.4,57.9074053986,133.81,64.69448,6.24964,64.9956440279,6.68448,1.94964,6.963,58.01,4.3,58.1691507588,134.84,6.68448,1.94964,6.963,6.68448,1.94964,6.963,0.0,0.0,0.0,133.81,74.40448,49.28964,89.2496232788,6.68448,1.94964,6.963,67.72,47.34,82.6261096748,134.84
2021-07-09 02:00:00,64.07144,6.46667,64.3969505843,6.81144,1.9866700000000002,7.09525,57.26,4.48,57.4349893358,133.81,64.33144,6.36667,64.6457164812,6.81144,1.9866700000000002,7.09525,57.52,4.38,57.6865218227,134.84,6.81144,1.9866700000000002,7.09525,6.81144,1.9866700000000002,7.09525,0.0,0.0,0.0,133.81,73.96144,49.46667,88.9789078814,6.81144,1.9866700000000002,7.09525,67.15,47.48,82.2403362104,134.84
2021-07-09 02:30:00,63.19312,6.79716,63.5576258163,7.05312,2.05716,7.347,56.14,4.74,56.3397479583,133.98,63.44312,6.69716,63.7956223216,7.05312,2.05716,7.347,56.39,4.64,56.5805770561,134.99,7.05312,2.05716,7.347,7.05312,2.05716,7.347,0.0,0.0,0.0,133.98,72.91312,49.89716,88.3518513909,7.05312,2.05716,7.347,65.86,47.84,81.4015061286,134.99
2021-07-09 03:00:00,61.3512,7.47785,61.805242351,7.2612,2.11785,7.56375,54.09,5.36,54.3549234201,133.98,61.5912,7.3778500000000005,62.0315128629,7.2612,2.11785,7.56375,54.33,5.26,54.5840315477,134.99,7.2612,2.11785,7.56375,7.2612,2.11785,7.56375,0.0,0.0,0.0,133.98,70.7412,50.76785,87.0729118099,7.2612,2.11785,7.56375,63.48,48.65,79.9783276894,134.99
2021-07-09 03:30:00,60.28328,7.66179,60.7682225638,7.10328,2.07179,7.39925,53.18,5.59,53.4729885082,134.11,60.53328,7.56179,61.003759356,7.10328,2.07179,7.39925,53.43,5.49,53.7113116578,135.1,7.10328,2.07179,7.39925,7.10328,2.07179,7.39925,0.0,0.0,0.0,134.11,69.50328,51.05179,86.237991587,7.10328,2.07179,7.39925,62.4,48.98,79.3271731502,135.1
2021-07-09 04:00:00,60.17552,7.80786,60.6799463171,7.05552,2.05786,7.3495,53.12,5.75,53.4302994564,134.11,60.42552,7.71786,60.9164085469,7.05552,2.05786,7.3495,53.37,5.66,53.6692882382,135.1,7.05552,2.05786,7.3495,7.05552,2.05786,7.3495,0.0,0.0,0.0,134.11,69.35552,50.97786,86.0751437097,7.05552,2.05786,7.3495,62.3,48.92,79.2114663417,135.1
2021-07-09 04:30:00,60.01312,7.77716,60.5149468297,7.05312,2.05716,7.347,52.96,5.72,53.268001652,134.2,60.25312,7.67716,60.7402441171,7.05312,2.05716,7.347,53.2,5.62,53.496022282,135.19,7.05312,2.05716,7.347,7.05312,2.05716,7.347,0.0,0.0,0.0,134.2,69.18312,51.23716,86.0903633271,7.05312,2.05716,7.347,62.13,49.18,79.2389380292,135.19
2021-07-09 05:00:00,60.00696,7.72703,60.5024151672,6.84696,1.99703,7.13225,53.16,5.73,53.4679202887,134.2,60.24696,7.62703,60.7278171505,6.84696,1.99703,7.13225,53.4,5.63,53.6959672601,135.14,6.84696,1.99703,7.13225,6.84696,1.99703,7.13225,0.0,0.0,0.0,134.2,69.16696,50.81703,85.8279610247,6.84696,1.99703,7.13225,62.32,48.82,79.1654899562,135.14
2021-07-09 05:30:00,59.78456,8.00508,60.3181143621,7.11456,2.07508,7.411,52.67,5.93,53.0027716256,135.0,60.02456,7.91508,60.5441681304,7.11456,2.07508,7.411,52.91,5.84,53.231322546,136.05,7.11456,2.07508,7.411,7.11456,2.07508,7.411,0.0,0.0,0.0,135.0,68.89456,51.98508,86.307061937,7.11456,2.07508,7.411,61.78,49.91,79.4215115696,136.05
2021-07-09 06:00:00,61.63384,7.92112,62.1407625895,6.72384,1.9611200000000002,7.004,54.91,5.96,55.2325058276,135.0,61.89384,7.83112,62.3872893336,6.72384,1.9611200000000002,7.004,55.17,5.87,55.481400487,136.05,6.72384,1.9611200000000002,7.004,6.72384,1.9611200000000002,7.004,0.0,0.0,0.0,135.0,71.07384,50.88112,87.4092621225,6.72384,1.9611200000000002,7.004,64.35,48.92,80.8337114081,136.05
2021-07-09 06:30:00,68.21216,5.81313,68.459413175,6.66216,1.94313,6.93975,61.55,3.87,61.6715444918,133.3,68.49216,5.71313,68.7300213579,6.66216,1.94313,6.93975,61.83,3.77,61.9448286784,134.35,6.66216,1.94313,6.93975,6.66216,1.94313,6.93975,0.0,0.0,0.0,133.3,78.66216,47.34313,91.8101703193,6.66216,1.94313,6.93975,72.0,45.4,85.118505626,134.35
2021-07-09 07:00:00,73.35744,4.17217,73.4759893153,6.48744,1.8921700000000001,6.75775,66.87,2.2800000000000002,66.9088581579,133.3,73.66744,4.05217,73.7788031745,6.48744,1.8921700000000001,6.75775,67.18,2.16,67.2147156507,134.35,6.48744,1.8921700000000001,6.75775,6.48744,1.8921700000000001,6.75775,0.0,0.0,0.0,133.3,84.48744,43.34217,94.9561541874,6.48744,1.8921700000000001,6.75775,78.0,41.45,88.3295109236,134.35
2021-07-09 07:30:00,78.9812,9.86035,79.5943242673,6.2412,1.82035,6.50125,72.74,8.04,73.1829843611,132.56,79.3012,9.86035,79.9118691032,6.2412,1.82035,6.50125,73.06,8.04,73.5010557747,133.62,6.2412,1.82035,6.50125,6.2412,1.82035,6.50125,0.0,0.0,0.0,132.56,93.8312,25.42035,97.2136219239,6.2412,1.82035,6.50125,87.59,23.6,90.7136599416,133.62
2021-07-09 08:00:00,83.31936,14.22148,84.5243529653,6.03936,1.7614800000000002,6.291,77.28,12.46,78.2780301234,132.56,83.67936,14.15148,84.8675419474,6.03936,1.7614800000000002,6.291,77.64,12.39,78.62239948,133.62,6.03936,1.7614800000000002,6.291,6.03936,1.7614800000000002,6.291,0.0,0.0,0.0,132.56,101.31936,8.59148,101.6829692692,6.03936,1.7614800000000002,6.291,95.28,6.83,95.5244853428,133.62
2021-07-09 08:30:00,88.00536,12.31573,88.8629314966,5.74536,1.6757300000000002,5.98475,82.26,10.64,82.9452662905,132.3,88.38536,12.24573,89.2296462257,5.74536,1.6757300000000002,5.98475,82.64,10.57,83.3132312421,133.37,5.74536,1.6757300000000002,5.98475,5.74536,1.6757300000000002,5.98475,0.0,0.0,0.0,132.3,106.84536,5.93573,107.0101109436,5.74536,1.6757300000000002,5.98475,101.1,4.26,101.1897109394,133.37
2021-07-09 09:00:00,89.07648,11.95689,89.8753943394,6.36648,1.85689,6.63175,82.71,10.1,83.3243907869,131.64,89.44648,11.87689,90.2315537961,6.36648,1.85689,6.63175,83.08,10.02,83.6820578141,132.75,6.36648,1.85689,6.63175,6.36648,1.85689,6.63175,0.0,0.0,0.0,131.64,107.90648,4.81689,108.0139382453,6.36648,1.85689,6.63175,101.54,2.96,101.5831344269,132.75
2021-07-09 09:30:00,89.5768,12.18615,90.4019101018,5.9868,1.74615,6.23625,83.59,10.44,84.239430791,131.52,89.9568,12.11615,90.7690859107,5.9868,1.74615,6.23625,83.97,10.37,84.6079062499,132.63,5.9868,1.74615,6.23625,5.9868,1.74615,6.23625,0.0,0.0,0.0,131.52,108.4568,5.04615,108.5741271946,5.9868,1.74615,6.23625,102.47,3.3,102.5231237331,132.63
2021-07-09 10:00:00,88.84488,11.58059,89.5964439415,6.34488,1.85059,6.60925,82.5,9.73,83.0717936486,131.33,89.21488,11.49059,89.9518119437,6.34488,1.85059,6.60925,82.87,9.64,83.4288109708,132.43,6.34488,1.85059,6.60925,6.34488,1.85059,6.60925,0.0,0.0,0.0,131.33,107.54488,4.96059,107.6592247202,6.34488,1.85059,6.60925,101.2,3.11,101.247775778,132.43
2021-07-09 10:30:00,87.53472,11.76846,88.3222727077,6.47472,1.88846,6.7445,81.06,9.88,81.659892236,131.04,87.90472,11.69846,88.6797257813,6.47472,1.88846,6.7445,81.43,9.81,82.0187844338,132.12,6.47472,1.88846,6.7445,6.47472,1.88846,6.7445,0.0,0.0,0.0,131.04,105.95472,5.17846,106.0811912558,6.47472,1.88846,6.7445,99.48,3.29,99.5343885298,132.12
2021-07-09 11:00:00,87.20768,10.96599,87.8944388893,6.39768,1.86599,6.66425,80.81,9.1,81.3207605719,131.04,87.57768,10.87599,88.2504231869,6.39768,1.86599,6.66425,81.18,9.01,81.6784702354,132.21,6.39768,1.86599,6.66425,6.39768,1.86599,6.66425,0.0,0.0,0.0,131.04,105.63768,4.50599,105.7337381429,6.39768,1.86599,6.66425,99.24,2.64,99.2751086627,132.21
2021-07-09 11:30:00,88.14328,10.62304,88.7811172942,6.83328,1.9930400000000001,7.118,81.31,8.63,81.7666986003,130.86,88.51328,10.53304,89.1377903473,6.83328,1.9930400000000001,7.118,81.68,8.54,82.1252336374,131.96,6.83328,1.9930400000000001,7.118,6.83328,1.9930400000000001,7.118,0.0,0.0,0.0,130.86,106.72328,4.79304,106.8308556851,6.83328,1.9930400000000001,7.118,99.89,2.8,99.9292354619,131.96
2021-07-09 12:00:00,89.16096,10.46528,89.7730409065,6.36096,1.85528,6.626,82.8,8.61,83.2464539785,130.86,89.54096,10.39528,90.1423616509,6.36096,1.85528,6.626,83.18,8.54,83.6172470248,131.96,6.36096,1.85528,6.626,6.36096,1.85528,6.626,0.0,0.0,0.0,130.86,108.06096,4.71528,108.1637875705,6.36096,1.85528,6.626,101.7,2.86,101.7402064083,131.96
2021-07-09 12:30:00,88.56216,10.75438,89.2127394101,6.63216,1.93438,6.9085,81.93,8.82,82.4033816054,130.86,88.93216,10.66438,89.5692920763,6.63216,1.93438,6.9085,82.3,8.73,82.7617236408,131.96,6.63216,1.93438,6.9085,6.63216,1.93438,6.9085,0.0,0.0,0.0,130.86,107.33216,4.98438,107.4478320593,6.63216,1.93438,6.9085,100.7,3.05,100.7461785876,131.96
2021-07-09 13:00:00,87.8844,11.15295,88.5892547494,6.7644,1.97295,7.04625,81.12,9.18,81.6377780197,130.95,88.2644,11.07295,88.9562506464,6.7644,1.97295,7.04625,81.5,9.1,82.0064631599,132.02,6.7644,1.97295,7.04625,6.7644,1.97295,7.04625,0.0,0.0,0.0,130.95,106.5144,5.44295,106.6533783434,6.7644,1.97295,7.04625,99.75,3.47,99.81033714,132.02
2021-07-09 13:30:00,87.58624,11.33432,88.3165683618,6.42624,1.87432,6.694,81.16,9.46,81.7094682396,131.19,87.94624,11.24432,88.6621444721,6.42624,1.87432,6.694,81.52,9.37,82.056732204,132.28,6.42624,1.87432,6.694,6.42624,1.87432,6.694,0.0,0.0,0.0,131.19,106.22624,5.6443200000000004,106.3760894788,6.42624,1.87432,6.694,99.8,3.77,99.871181529,132.28
2021-07-09 14:00:00,85.92512,12.35941,86.8094537626,6.37512,1.85941,6.64075,79.55,10.5,80.2399682203,131.54,86.27512,12.28941,87.146003518,6.37512,1.85941,6.64075,79.9,10.43,80.57788096,132.6,6.37512,1.85941,6.64075,6.37512,1.85941,6.64075,0.0,0.0,0.0,131.54,104.18512,6.04941,104.3605988425,6.37512,1.85941,6.64075,97.81,4.19,97.8997048004,132.6
2021-07-09 14:30:00,85.62104,12.56572,86.5381985588,6.67104,1.9457200000000001,6.949,78.95,10.62,79.6610751873,131.98,85.98104000000001,12.49572,86.8843038632,6.67104,1.9457200000000001,6.949,79.31,10.55,80.0086157861,133.08,6.67104,1.9457200000000001,6.949,6.67104,1.9457200000000001,6.949,0.0,0.0,0.0,131.98,103.78104,6.06572,103.9581513043,6.67104,1.9457200000000001,6.949,97.11,4.12,97.1973585032,133.08
2021-07-09 15:00:00,85.5656,12.57205,86.4842664568,6.0756,1.7720500000000001,6.32875,79.49,10.8,80.2203222382,131.98,85.9356,12.50205,86.8402475904,6.0756,1.7720500000000001,6.32875,79.86,10.73,80.57761786,133.02,6.0756,1.7720500000000001,6.32875,6.0756,1.7720500000000001,6.32875,0.0,0.0,0.0,131.98,103.8156,6.10205,103.9947778379,6.0756,1.7720500000000001,6.32875,97.74,4.33,97.8358651007,133.02
2021-07-09 15:30:00,89.38824,12.63282,90.2764952324,5.59824,1.6328200000000002,5.8315,83.79,11.0,84.5089586967,132.08,89.76824,12.55282,90.6416582077,5.59824,1.6328200000000002,5.8315,84.17,10.92,84.8754104556,133.14,5.59824,1.6328200000000002,5.8315,5.59824,1.6328200000000002,5.8315,0.0,0.0,0.0,132.08,108.45824,6.2228200000000005,108.6366112903,5.59824,1.6328200000000002,5.8315,102.86,4.59,102.9623605984,133.14
2021-07-09 16:00:00,92.21816,12.90488,93.1167276143,5.94816,1.73488,6.196,86.27,11.17,86.9901247269,132.24,92.60816,12.83488,93.4933443792,5.94816,1.73488,6.196,86.66,11.1,87.3679895614,133.27,5.94816,1.73488,6.196,5.94816,1.73488,6.196,0.0,0.0,0.0,132.24,111.83816,7.09488,112.0629794107,5.94816,1.73488,6.196,105.89,5.36,106.0255709723,133.27
2021-07-09 16:30:00,92.34744,13.91217,93.3894969933,6.96744,2.03217,7.25775,85.38,11.88,86.202545206,132.55,92.73744,13.852170000000001,93.7662806741,6.96744,2.03217,7.25775,85.77,11.82,86.5806288958,133.64,6.96744,2.03217,7.25775,6.96744,2.03217,7.25775,0.0,0.0,0.0,132.55,112.06744,9.87217,112.501425985,6.96744,2.03217,7.25775,105.1,7.84,105.3920091848,133.64
2021-07-09 17:00:00,93.31376,13.84568,94.3353627226,6.77376,1.97568,7.056,86.54,11.87,87.3502633081,132.55,93.70376,13.78568,94.7124047377,6.77376,1.97568,7.056,86.93,11.81,87.7285643334,133.64,6.77376,1.97568,7.056,6.77376,1.97568,7.056,0.0,0.0,0.0,132.55,113.31376,9.80568,113.737239133,6.77376,1.97568,7.056,106.54,7.83,106.8273396655,133.64
2021-07-09 17:30:00,92.10952,14.56111,93.2533624008,5.96952,1.74111,6.21825,86.14,12.82,87.0887593206,132.68,92.48952,14.51111,93.6209571798,5.96952,1.74111,6.21825,86.52,12.77,87.4573227351,133.73,5.96952,1.74111,6.21825,5.96952,1.74111,6.21825,0.0,0.0,0.0,132.68,111.95952,10.48111,112.4490452848,5.96952,1.74111,6.21825,105.99,8.74,106.3497423598,133.73
2021-07-09 18:00:00,90.87912,14.31641,91.9998589524,5.67912,1.6564100000000002,5.91575,85.2,12.66,86.1354491484,132.89,91.25912,14.246410000000001,92.3644259499,5.67912,1.6564100000000002,5.91575,85.58,12.59,86.5011242702,133.92,5.67912,1.6564100000000002,5.91575,5.67912,1.6564100000000002,5.91575,0.0,0.0,0.0,132.89,110.80912000000001,11.54641,111.4090690162,5.67912,1.6564100000000002,5.91575,105.13,9.89,105.5941712407,133.92
2021-07-09 18:30:00,89.95648,15.41064,91.2669497639,5.5564800000000005,1.62064,5.788,84.4,13.79,85.5191446403,133.32,90.32648,15.35064,91.6215866355,5.5564800000000005,1.62064,5.788,84.77,13.73,85.8747098976,134.33,5.5564800000000005,1.62064,5.788,5.5564800000000005,1.62064,5.788,0.0,0.0,0.0,133.32,109.65648,11.54064,110.2620967404,5.5564800000000005,1.62064,5.788,104.1,9.92,104.5715850506,134.33
2021-07-09 19:00:00,90.61848,15.05914,91.8612356495,5.44848,1.58914,5.6754999999999995,85.17,13.47,86.2285903863,133.32,90.99848,15.00914,92.2279656387,5.44848,1.58914,5.6754999999999995,85.55,13.42,86.5961829413,134.33,5.44848,1.58914,5.6754999999999995,5.44848,1.58914,5.6754999999999995,0.0,0.0,0.0,133.32,110.48848,11.57914,111.0935673018,5.44848,1.58914,5.6754999999999995,105.04,9.99,105.5139881722,134.33
2021-07-09 19:30:00,89.33832,16.36451,90.8247356614,5.39832,1.57451,5.6232500000000005,83.94,14.79,85.2330200099,132.87,89.69832,16.30451,91.1681175475,5.39832,1.57451,5.6232500000000005,84.3,14.73,85.5772335379,133.91,5.39832,1.57451,5.6232500000000005,5.39832,1.57451,5.6232500000000005,0.0,0.0,0.0,132.87,108.86832,12.32451,109.5637013174,5.39832,1.57451,5.6232500000000005,103.47,10.75,104.0269359349,133.91
2021-07-09 20:00:00,86.70136,16.42998,88.2443769803,5.45136,1.5899800000000002,5.6785,81.25,14.84,82.5941166186,132.87,87.06136,16.37998,88.5888489024,5.45136,1.5899800000000002,5.6785,81.61,14.79,82.9393525415,134.01,5.45136,1.5899800000000002,5.6785,5.45136,1.5899800000000002,5.6785,0.0,0.0,0.0,132.87,105.74136,12.87998,106.5229041073,5.45136,1.5899800000000002,5.6785,100.29,11.29,100.9234769516,134.01
2021-07-09 20:30:00,84.11176,17.12218,85.8368057319,5.32176,1.55218,5.5435,78.79,15.57,80.3136912363,132.77,84.46176,17.07218,86.1698800756,5.32176,1.55218,5.5435,79.14,15.52,80.6474426129,133.82,5.32176,1.55218,5.5435,5.32176,1.55218,5.5435,0.0,0.0,0.0,132.77,102.75176,14.47218,103.7659297508,5.32176,1.55218,5.5435,97.43,12.92,98.2829145884,133.82
2021-07-09 21:00:00,82.4924,17.2732,84.2814303153,5.2224,1.5232,5.44,77.27,15.75,78.8588320989,132.26,82.8124,17.2332,84.5865046919,5.2224,1.5232,5.44,77.59,15.71,79.1644629869,133.29,5.2224,1.5232,5.44,5.2224,1.5232,5.44,0.0,0.0,0.0,132.26,100.9324,15.6432,102.1374518774,5.2224,1.5232,5.44,95.71,14.12,96.7459482356,133.29
2021-07-09 21:30:00,81.41608,18.14469,83.4134752769,5.29608,1.5446900000000001,5.51675,76.12,16.6,77.9090135992,132.66,81.76608,18.09469,83.7443111188,5.29608,1.5446900000000001,5.51675,76.47,16.55,78.2404204999,133.72,5.29608,1.5446900000000001,5.51675,5.29608,1.5446900000000001,5.51675,0.0,0.0,0.0,132.66,99.67608,16.48469,101.0300248865,5.29608,1.5446900000000001,5.51675,94.38,14.94,95.5551568467,133.72
2021-07-09 22:00:00,80.64168,18.87174,82.8204269722,6.21168,1.81174,6.4705,74.43,17.06,76.3601237558,132.66,80.96168,18.82174,83.120704551,6.21168,1.81174,6.4705,74.75,17.01,76.660958773,133.72,6.21168,1.81174,6.4705,6.21168,1.81174,6.4705,0.0,0.0,0.0,132.66,98.53168,16.74174,99.9438733583,6.21168,1.81174,6.4705,92.32,14.93,93.5194487794,133.72
2021-07-09 22:30:00,77.674,20.00075,80.2077320248,6.174,1.80075,6.43125,71.5,18.2,73.780010843,133.32,77.984,19.97075,80.5005286415,6.174,1.80075,6.43125,71.81,18.17,74.0731057807,134.41,6.174,1.80075,6.43125,6.174,1.80075,6.43125,0.0,0.0,0.0,133.32,94.914,17.44075,96.5030940259,6.174,1.80075,6.43125,88.74,15.64,90.1076977844,134.41
2021-07-09 23:00:00,74.10872,20.76171,76.962009993,5.86872,1.71171,6.11325,68.24,19.05,70.849136198,133.32,74.41872,20.72171,77.2498229886,5.86872,1.71171,6.11325,68.55,19.01,71.137069099,134.41,5.86872,1.71171,6.11325,5.86872,1.71171,6.11325,0.0,0.0,0.0,133.32,90.71872,17.87171,92.4623392348,5.86872,1.71171,6.11325,84.85,16.16,86.3751590447,134.41
2021-07-09 23:30:00,69.84456,22.59133,73.4072935938,5.76456,1.68133,6.00475,64.08,20.91,67.4053002367,133.83,70.11456,22.56133,73.6550414796,5.76456,1.68133,6.00475,64.35,20.88,67.6527671274,134.83,5.76456,1.68133,6.00475,5.76456,1.68133,6.00475,0.0,0.0,0.0,133.83,85.39456,17.33133,87.135560348,5.76456,1.68133,6.00475,79.63,15.65,81.153308004,134.83
2021-07-10 00:00:00,66.79992,22.67456,70.5433553441,5.80992,1.69456,6.052,60.99,20.98,64.4976007306,134.23,67.06992,22.64456,70.7894785007,5.80992,1.69456,6.052,61.26,20.95,64.74326297,135.24,5.80992,1.69456,6.052,5.80992,1.69456,6.052,0.0,0.0,0.0,134.23,81.83992,17.71456,83.735166696,5.80992,1.69456,6.052,76.03,16.02,77.6994292128,135.24
2021-07-10 00:30:00,64.08064,21.45102,67.5756959406,5.90064,1.7210200000000002,6.1465,58.18,19.73,61.4343983449,134.67,64.33064,21.41102,67.8001697656,5.90064,1.7210200000000002,6.1465,58.43,19.69,61.6584219714,135.73,5.90064,1.7210200000000002,6.1465,5.90064,1.7210200000000002,6.1465,0.0,0.0,0.0,134.67,78.31064,21.59102,81.2325580162,5.90064,1.7210200000000002,6.1465,72.41,19.87,75.0867831246,135.73
2021-07-10 01:00:00,64.21384,2.90112,64.2793415088,5.76384,1.68112,6.004,58.45,1.22,58.4627308633,134.87,64.48384,2.7911200000000003,64.5442171848,5.76384,1.68112,6.004,58.72,1.11,58.7304903777,135.88,5.76384,1.68112,6.004,5.76384,1.68112,6.004,0.0,0.0,0.0,134.87,72.55384,58.82112,93.4022690131,5.76384,1.68112,6.004,66.79,57.14,87.8970062061,135.88
2021-07-10 01:30:00,63.17352,3.11436,63.250240058,5.84352,1.70436,6.087,57.33,1.4100000000000001,57.3473364682,133.23,63.42352,3.01436,63.4951120591,5.84352,1.70436,6.087,57.58,1.31,57.5948999478,134.26,5.84352,1.70436,6.087,5.84352,1.70436,6.087,0.0,0.0,0.0,133.23,71.30352,59.13436,92.6340353056,5.84352,1.70436,6.087,65.46,57.43,87.0816656938,134.26
2021-07-10 02:00:00,62.03648,3.64314,62.1433610279,7.41648,2.16314,7.7255,54.62,1.48,54.6400475842,133.31,62.28648,3.54314,62.3871736165,7.41648,2.16314,7.7255,54.87,1.38,54.8873510018,134.32,7.41648,2.16314,7.7255,7.41648,2.16314,7.7255,0.0,0.0,0.0,133.31,69.76648,60.01314,92.0268368697,7.41648,2.16314,7.7255,62.35,57.85,85.053777106,134.32
2021-07-10 02:30:00,60.35464,4.18302,60.4994233514,8.20464,2.39302,8.5465,52.15,1.79,52.1807109955,133.37,60.59464,4.08302,60.7320463104,8.20464,2.39302,8.5465,52.39,1.69,52.4172509771,134.38,8.20464,2.39302,8.5465,8.20464,2.39302,8.5465,0.0,0.0,0.0,133.37,67.77464,61.48302,91.5071777264,8.20464,2.39302,8.5465,59.57,59.09,83.9059771411,134.38
2021-07-10 03:00:00,59.19944,4.31567,59.3565388467,7.45944,2.17567,7.77025,51.74,2.14,51.7842369839,133.51,59.41944,4.20567,59.568091375,7.45944,2.17567,7.77025,51.96,2.03,51.9996394218,134.49,7.45944,2.17567,7.77025,7.45944,2.17567,7.77025,0.0,0.0,0.0,133.51,66.52944,61.69567,90.7332468474,7.45944,2.17567,7.77025,59.07,59.52,83.8563968937,134.49
2021-07-10 03:30:00,58.61248,4.29989,58.769991201,6.8224800000000005,1.98989,7.10675,51.79,2.31,51.8414911051,133.76,58.84248,4.19989,58.9921734518,6.8224800000000005,1.98989,7.10675,52.02,2.21,52.0669232815,134.49,6.8224800000000005,1.98989,7.10675,6.8224800000000005,1.98989,7.10675,0.0,0.0,0.0,133.76,65.93248,61.89989,90.436100651,6.8224800000000005,1.98989,7.10675,59.11,59.91,84.1617502194,134.49
2021-07-10 04:00:00,58.53544,4.07492,58.6771054927,6.08544,1.77492,6.339,52.45,2.3,52.5004047603,133.76,58.77544,3.9849200000000002,58.910372046,6.08544,1.77492,6.339,52.69,2.21,52.7363271379,134.7,6.08544,1.77492,6.339,6.08544,1.77492,6.339,0.0,0.0,0.0,133.76,65.95544,61.65492,90.2853765889,6.08544,1.77492,6.339,59.87,59.88,84.6760373423,134.7
2021-07-10 04:30:00,58.2764,4.0802,58.4190622058,5.7264,1.6702,5.965,52.55,2.41,52.6052335799,133.76,58.5064,3.9702,58.6409526611,5.7264,1.6702,5.965,52.78,2.3,52.830089911,134.7,5.7264,1.6702,5.965,5.7264,1.6702,5.965,0.0,0.0,0.0,133.76,65.7164,61.5702,90.052955293,5.7264,1.6702,5.965,59.99,59.9,84.7750558832,134.7
2021-07-10 05:00:00,56.8384,4.5087,57.0169456412,6.0984,1.7787000000000002,6.3525,50.74,2.73,50.8133889836,133.58,57.0584,4.4187,57.229240081,6.0984,1.7787000000000002,6.3525,50.96,2.64,51.0283372255,134.52,6.0984,1.7787000000000002,6.3525,6.0984,1.7787000000000002,6.3525,0.0,0.0,0.0,133.58,63.9784,62.2687,89.2783661715,6.0984,1.7787000000000002,6.3525,57.88,60.49,83.720573935,134.52
2021-07-10 05:30:00,56.54656,4.58733,56.7323280358,6.19656,1.80733,6.45475,50.35,2.7800000000000002,50.4266883703,133.81,56.76656,4.48733,56.9436428828,6.19656,1.80733,6.45475,50.57,2.68,50.6409646433,134.79,6.19656,1.80733,6.45475,6.19656,1.80733,6.45475,0.0,0.0,0.0,133.81,63.60656,62.26733,89.0113187205,6.19656,1.80733,6.45475,57.41,60.46,83.3745746616,134.79
2021-07-10 06:00:00,56.87144,4.60167,57.0573050053,6.21144,1.8116700000000001,6.47025,50.66,2.79,50.7367687186,133.94,57.10144,4.5116700000000005,57.2793995802,6.21144,1.8116700000000001,6.47025,50.89,2.7,50.9615747402,134.89,6.21144,1.8116700000000001,6.47025,6.21144,1.8116700000000001,6.47025,0.0,0.0,0.0,133.94,63.99144,62.45167,89.4154096287,6.21144,1.8116700000000001,6.47025,57.78,60.64,83.7600023878,134.89
2021-07-10 06:30:00,58.55696,4.31328,58.7156022604,6.21696,1.8132800000000002,6.476,52.34,2.5,52.3996717547,133.94,58.78696,4.20328,58.9370361386,6.21696,1.8132800000000002,6.476,52.57,2.39,52.6243004704,134.86,6.21696,1.8132800000000002,6.476,6.21696,1.8132800000000002,6.476,0.0,0.0,0.0,133.94,65.94696,61.91328,90.4558222206,6.21696,1.8132800000000002,6.476,59.73,60.1,84.7330095063,134.86
2021-07-10 07:00:00,60.80888,3.62384,60.9167637289,6.21888,1.8138400000000001,6.478,54.59,1.81,54.6199981692,133.67,61.04888,3.52384,61.1504962989,6.21888,1.8138400000000001,6.478,54.83,1.71,54.856658666,134.63,6.21888,1.8138400000000001,6.478,6.21888,1.8138400000000001,6.478,0.0,0.0,0.0,133.67,68.49888,59.82384,90.9449745374,6.21888,1.8138400000000001,6.478,62.28,58.01,85.1114475262,134.63
2021-07-10 07:30:00,64.45688,6.80159,64.8147437383,6.17688,1.80159,6.4342500000000005,58.28,5.0,58.4940885902,133.11,64.72688,6.73159,65.0759809643,6.17688,1.80159,6.4342500000000005,58.55,4.93,58.7571901983,134.07,6.17688,1.80159,6.4342500000000005,6.17688,1.80159,6.4342500000000005,0.0,0.0,0.0,133.11,73.62688,50.46159,89.2596746793,6.17688,1.80159,6.4342500000000005,67.45,48.66,83.1702957792,134.07
2021-07-10 08:00:00,66.1952,22.7336,69.9901498212,6.1152,1.7836,6.37,60.08,20.95,63.6278940403,133.11,66.4652,22.7036,70.2358616662,6.1152,1.7836,6.37,60.35,20.92,63.8730686596,134.07,6.1152,1.7836,6.37,6.1152,1.7836,6.37,0.0,0.0,0.0,133.11,80.9452,17.1136,82.7345194462,6.1152,1.7836,6.37,74.83,15.33,76.3841462609,134.07
2021-07-10 08:30:00,70.14256,21.56033,73.3813774269,6.17256,1.8003300000000002,6.42975,63.97,19.76,66.9523599285,133.76,70.42256,21.52033,73.6373652453,6.17256,1.8003300000000002,6.42975,64.25,19.72,67.2081907211,134.73,6.17256,1.8003300000000002,6.42975,6.17256,1.8003300000000002,6.42975,0.0,0.0,0.0,133.76,85.61256,15.90033,87.0765808003,6.17256,1.8003300000000002,6.42975,79.44,14.1,80.6816187245,134.73
2021-07-10 09:00:00,73.31656,20.81483,76.214008674,6.49656,1.8948300000000002,6.76725,66.82,18.92,69.446949537,133.76,73.61656,20.77483,76.4917738568,6.49656,1.8948300000000002,6.76725,67.12,18.88,69.7248076369,134.73,6.49656,1.8948300000000002,6.76725,6.49656,1.8948300000000002,6.76725,0.0,0.0,0.0,133.76,89.28656,14.34483,90.4315428618,6.49656,1.8948300000000002,6.76725,82.79,12.45,83.7208850885,134.73
2021-07-10 09:30:00,74.89816,20.55363,77.6671492818,6.45816,1.8836300000000001,6.72725,68.44,18.67,70.9408380272,133.48,75.18816,20.52363,77.9389427216,6.45816,1.8836300000000001,6.72725,68.73,18.64,71.212797305,134.51,6.45816,1.8836300000000001,6.72725,6.45816,1.8836300000000001,6.72725,0.0,0.0,0.0,133.48,91.00816,13.03363,91.9367211595,6.45816,1.8836300000000001,6.72725,84.55,11.15,85.2820321052,134.51
2021-07-10 10:00:00,75.5168,19.60115,78.0191781779,6.5868,1.92115,6.86125,68.93,17.68,71.1612766889,132.98,75.8268,19.55115,78.3067753426,6.5868,1.92115,6.86125,69.24,17.63,71.4492442227,134.0,6.5868,1.92115,6.86125,6.5868,1.92115,6.86125,0.0,0.0,0.0,132.98,91.7968,12.95115,92.7059047556,6.5868,1.92115,6.86125,85.21,11.03,85.9209229466,134.0
2021-07-10 10:30:00,75.55424,19.18332,77.951542308,6.35424,1.85332,6.619,69.2,17.33,71.337009329,132.62,75.86424,19.14332,78.2422495293,6.35424,1.85332,6.619,69.51,17.29,71.6280964427,133.6,6.35424,1.85332,6.619,6.35424,1.85332,6.619,0.0,0.0,0.0,132.62,91.89424,12.42332,92.7302012561,6.35424,1.85332,6.619,85.54,10.57,86.1905824322,133.6
2021-07-10 11:00:00,75.21776,19.89768,77.8050710995,6.67776,1.94768,6.956,68.54,17.95,70.85149328,132.71,75.52776,19.85768,78.0946220018,6.67776,1.94768,6.956,68.85,17.91,71.1413424107,133.72,6.67776,1.94768,6.956,6.67776,1.94768,6.956,0.0,0.0,0.0,132.71,91.38776,12.42768,92.2288995272,6.67776,1.94768,6.956,84.71,10.48,85.3558111671,133.72
2021-07-10 11:30:00,73.68296,20.35378,76.4424944298,6.9729600000000005,2.03378,7.2635,66.71,18.32,69.1798128069,133.11,73.96296,20.30378,76.699171666,6.9729600000000005,2.03378,7.2635,66.99,18.27,69.4366833885,134.13,6.9729600000000005,2.03378,7.2635,6.9729600000000005,2.03378,7.2635,0.0,0.0,0.0,133.11,89.51296,12.89378,90.4368264074,6.9729600000000005,2.03378,7.2635,82.54,10.86,83.2513735622,134.13
2021-07-10 12:00:00,74.32424,20.14082,77.0048393405,6.89424,2.01082,7.1815,67.43,18.13,69.8247935908,133.33,74.63424,20.11082,77.2962797387,6.89424,2.01082,7.1815,67.74,18.1,70.1164574119,134.37,6.89424,2.01082,7.1815,6.89424,2.01082,7.1815,0.0,0.0,0.0,133.33,90.31424,12.65082,91.1959713663,6.89424,2.01082,7.1815,83.42,10.64,84.0958144024,134.37
2021-07-10 12:30:00,74.49976,20.44868,77.2551794626,6.02976,1.75868,6.281,68.47,18.69,70.9750449102,133.33,74.79976,20.40868,77.5339816816,6.02976,1.75868,6.281,68.77,18.65,71.2540202375,134.31,6.02976,1.75868,6.281,6.02976,1.75868,6.281,0.0,0.0,0.0,133.33,90.67976,13.04868,91.6137922117,6.02976,1.75868,6.281,84.65,11.29,85.3995702565,134.31
2021-07-10 13:00:00,72.51168,20.64049,75.3921319758,6.48168,1.8904900000000002,6.75175,66.03,18.75,68.6405375853,133.41,72.80168,20.60049,75.6601929621,6.48168,1.8904900000000002,6.75175,66.32,18.71,68.9086823267,134.41,6.48168,1.8904900000000002,6.75175,6.48168,1.8904900000000002,6.75175,0.0,0.0,0.0,133.41,88.24168,13.22049,89.2265400263,6.48168,1.8904900000000002,6.75175,81.76,11.33,82.5413017828,134.41
2021-07-10 13:30:00,69.97304,21.09297,73.0831014001,6.59304,1.92297,6.86775,63.38,19.17,66.2156575139,133.79,70.25304,21.06297,73.3426092695,6.59304,1.92297,6.86775,63.66,19.14,66.4750720195,134.82,6.59304,1.92297,6.86775,6.59304,1.92297,6.86775,0.0,0.0,0.0,133.79,85.27304,14.06297,86.4248718603,6.59304,1.92297,6.86775,78.68,12.14,79.6110670698,134.82
2021-07-10 14:00:00,68.22312,21.60966,71.5637583407,6.99312,2.03966,7.2845,61.23,19.57,64.2813954422,133.79,68.50312,21.56966,71.8187140114,6.99312,2.03966,7.2845,61.51,19.53,64.5360441924,134.82,6.99312,2.03966,7.2845,6.99312,2.03966,7.2845,0.0,0.0,0.0,133.79,83.08312,14.27966,84.301325723,6.99312,2.03966,7.2845,76.09,12.24,77.0681886384,134.82
2021-07-10 14:30:00,67.9496,21.71905,71.3362830057,6.5796,1.91905,6.85375,61.37,19.8,64.4850129875,133.96,68.2296,21.67905,71.5909178951,6.5796,1.91905,6.85375,61.65,19.76,64.73932421640001,134.96,6.5796,1.91905,6.85375,6.5796,1.91905,6.85375,0.0,0.0,0.0,133.96,82.9396,15.39905,84.3570269098,6.5796,1.91905,6.85375,76.36,13.48,77.5406989909,134.96
2021-07-10 15:00:00,67.72976,21.93493,71.193128487,6.59976,1.92493,6.87475,61.13,20.01,64.3216681998,134.2,67.98976,21.89493,71.4282536855,6.59976,1.92493,6.87475,61.39,19.97,64.5564326772,135.23,6.59976,1.92493,6.87475,6.59976,1.92493,6.87475,0.0,0.0,0.0,134.2,82.68976,15.64493,84.1567599398,6.59976,1.92493,6.87475,76.09,13.72,77.3170518062,135.23
2021-07-10 15:30:00,66.41872,22.21296,70.0347196639,7.03872,2.05296,7.332,59.38,20.16,62.7089307834,134.49,66.68872,22.17296,70.2782009616,7.03872,2.05296,7.332,59.65,20.12,62.9518617675,135.49,7.03872,2.05296,7.332,7.03872,2.05296,7.332,0.0,0.0,0.0,134.49,81.11872,16.36296,82.7526023422,7.03872,2.05296,7.332,74.08,14.31,75.4494698457,135.49
2021-07-10 16:00:00,67.08712,22.05916,70.6207349848,7.19712,2.09916,7.497,59.89,19.96,63.1285490091,134.49,67.34712,22.02916,70.8584396004,7.19712,2.09916,7.497,60.15,19.93,63.3658220179,135.49,7.19712,2.09916,7.497,7.19712,2.09916,7.497,0.0,0.0,0.0,134.49,81.96712,16.75916,83.6628842737,7.19712,2.09916,7.497,74.77,14.66,76.1936250614,135.49
2021-07-10 16:30:00,66.90696,22.00203,70.4317444095,6.72696,1.96203,7.00725,60.18,20.04,63.4289681455,134.49,67.17696,21.96203,70.6758425246,6.72696,1.96203,7.00725,60.45,20.0,63.6726197042,135.55,6.72696,1.96203,7.00725,6.72696,1.96203,7.00725,0.0,0.0,0.0,134.49,81.83696,16.72203,83.5279253266,6.72696,1.96203,7.00725,75.11,14.76,76.5465198425,135.55
2021-07-10 17:00:00,70.3416,22.35255,73.8077040834,6.5916,1.9225500000000002,6.86625,63.75,20.43,66.9436135864,134.43,70.6316,22.32255,74.0750913402,6.5916,1.9225500000000002,6.86625,64.04,20.4,67.2107253346,135.43,6.5916,1.9225500000000002,6.86625,6.5916,1.9225500000000002,6.86625,0.0,0.0,0.0,134.43,85.9716,17.07255,87.6503734736,6.5916,1.9225500000000002,6.86625,79.38,15.15,80.8127892106,135.43
2021-07-10 17:30:00,73.85144,22.36292,77.1630441403,6.66144,1.94292,6.939,67.19,20.42,70.22444375,134.37,74.16144,22.31292,77.445371597,6.66144,1.94292,6.939,67.5,20.37,70.5066443677,135.39,6.66144,1.94292,6.939,6.66144,1.94292,6.939,0.0,0.0,0.0,134.37,90.07144,17.06292,91.6733742294,6.66144,1.94292,6.939,83.41,15.12,84.7693488237,135.39
2021-07-10 18:00:00,74.56048,22.39764,77.8519072046,6.78048,1.97764,7.063,67.78,20.42,70.7891573618,134.37,74.85048,22.37764,78.1239600136,6.78048,1.97764,7.063,68.07,20.4,71.0611349473,135.39,6.78048,1.97764,7.063,6.78048,1.97764,7.063,0.0,0.0,0.0,134.37,90.89048,17.10764,92.486489289,6.78048,1.97764,7.063,84.11,15.13,85.4599847882,135.39
2021-07-10 18:30:00,75.35672,22.20321,78.5596447514,6.45672,1.88321,6.72575,68.9,20.32,71.8339223487,134.37,75.66672,22.16321,78.8458013661,6.45672,1.88321,6.72575,69.21,20.28,72.1200561564,135.33,6.45672,1.88321,6.72575,6.45672,1.88321,6.72575,0.0,0.0,0.0,134.37,91.89672,16.90321,93.4383521637,6.45672,1.88321,6.72575,85.44,15.02,86.750181556,135.33
2021-07-10 19:00:00,75.0144,22.5692,78.3360006383,6.3744,1.8592,6.64,68.64,20.71,71.696260014,134.27,75.3144,22.5292,78.611854704,6.3744,1.8592,6.64,68.94,20.67,71.9720258156,135.28,6.3744,1.8592,6.64,6.3744,1.8592,6.64,0.0,0.0,0.0,134.27,91.4844,17.3292,93.1112056414,6.3744,1.8592,6.64,85.11,15.47,86.5045258932,135.28
2021-07-10 19:30:00,75.3144,22.57795,78.625839732,6.1644,1.7979500000000002,6.42125,69.15,20.78,72.2047844675,134.43,75.6244,22.54795,78.914256789,6.1644,1.7979500000000002,6.42125,69.46,20.75,72.4931313988,135.47,6.1644,1.7979500000000002,6.42125,6.1644,1.7979500000000002,6.42125,0.0,0.0,0.0,134.43,91.9144,17.35795,93.5390579147,6.1644,1.7979500000000002,6.42125,85.75,15.56,87.1503075152,135.47
2021-07-10 20:00:00,75.5872,22.40835,78.8388162872,6.0972,1.77835,6.35125,69.49,20.63,72.4876334281,134.43,75.8872,22.37835,79.117998411,6.0972,1.77835,6.35125,69.79,20.6,72.7667788211,135.47,6.0972,1.77835,6.35125,6.0972,1.77835,6.35125,0.0,0.0,0.0,134.43,92.2172,17.22835,93.8127284518,6.0972,1.77835,6.35125,86.12,15.45,87.4948964226,135.47
2021-07-10 20:30:00,75.26408,22.60494,78.5853997295,5.91408,1.7249400000000001,6.1605,69.35,20.88,72.4251123575,134.24,75.56408,22.57494,78.8641750242,5.91408,1.7249400000000001,6.1605,69.65,20.85,72.7038169562,135.26,5.91408,1.7249400000000001,6.1605,5.91408,1.7249400000000001,6.1605,0.0,0.0,0.0,134.24,91.86408,17.43494,93.5039374949,5.91408,1.7249400000000001,6.1605,85.95,15.71,87.3739469178,135.26
2021-07-10 21:00:00,73.76608,22.92094,77.2450907764,6.10608,1.7809400000000002,6.3605,67.66,21.14,70.8856487591,134.24,74.06608,22.89094,77.5227665957,6.10608,1.7809400000000002,6.3605,67.96,21.11,71.1631484689,135.26,6.10608,1.7809400000000002,6.3605,6.10608,1.7809400000000002,6.3605,0.0,0.0,0.0,134.24,90.03608,17.82094,91.7827957967,6.10608,1.7809400000000002,6.3605,83.93,16.04,85.4489701518,135.26
2021-07-10 21:30:00,73.39904,22.93847,76.8998860783,6.02904,1.75847,6.28025,67.37,21.18,70.6208843049,134.09,73.69904,22.90847,77.1773703534,6.02904,1.75847,6.28025,67.67,21.15,70.8981762812,135.1,6.02904,1.75847,6.28025,6.02904,1.75847,6.28025,0.0,0.0,0.0,134.09,89.57904,17.86847,91.3437826426,6.02904,1.75847,6.28025,83.55,16.11,85.0889804851,135.1
2021-07-10 22:00:00,73.61184,22.88012,77.085685308,6.17184,1.8001200000000002,6.429,67.44,21.08,70.6577667352,134.28,73.91184,22.85012,77.3633509887,6.17184,1.8001200000000002,6.429,67.74,21.05,70.9352528719,135.32,6.17184,1.8001200000000002,6.429,6.17184,1.8001200000000002,6.429,0.0,0.0,0.0,134.28,89.79184,17.79012,91.5372213922,6.17184,1.8001200000000002,6.429,83.62,15.99,85.1350955834,135.32
2021-07-10 22:30:00,73.15184,23.32887,76.7816896849,6.44184,1.87887,6.71025,66.71,21.45,70.073722607,134.34,73.44184,23.30887,77.0519778024,6.44184,1.87887,6.71025,67.0,21.43,70.343762339,135.4,6.44184,1.87887,6.71025,6.44184,1.87887,6.71025,0.0,0.0,0.0,134.34,89.15184,18.14887,90.9803938091,6.44184,1.87887,6.71025,82.71,16.27,84.2950591672,135.4
2021-07-10 23:00:00,71.05768,23.93474,74.9804352205,6.18768,1.80474,6.4455,64.87,22.13,68.5408914445,134.34,71.33768,23.90474,75.2363022899,6.18768,1.80474,6.4455,65.15,22.1,68.7963116744,135.4,6.18768,1.80474,6.4455,6.18768,1.80474,6.4455,0.0,0.0,0.0,134.34,86.60768,18.04474,88.467524418,6.18768,1.80474,6.4455,80.42,16.24,82.0433665813,135.4
2021-07-10 23:30:00,68.60272,10.02871,69.3318701296,6.37272,1.85871,6.63825,62.23,8.17,62.7640167612,134.81,68.88272,9.92871,69.5946003427,6.37272,1.85871,6.63825,62.51,8.07,63.0287632752,135.84,6.37272,1.85871,6.63825,6.37272,1.85871,6.63825,0.0,0.0,0.0,134.81,79.47272,47.68871,92.6829341662,6.37272,1.85871,6.63825,73.1,45.83,86.2786120658,135.84
2021-07-11 00:00:00,66.0472,4.05335,66.1714611752,6.2172,1.81335,6.47625,59.83,2.24,59.8719174572,133.81,66.3172,3.95335,66.4349305115,6.2172,1.81335,6.47625,60.1,2.14,60.1380877647,134.84,6.2172,1.81335,6.47625,6.2172,1.81335,6.47625,0.0,0.0,0.0,133.81,74.5872,61.69335,96.7952469807,6.2172,1.81335,6.47625,68.37,59.88,90.8849343951,134.84
2021-07-11 00:30:00,62.19504,5.11397,62.4049332166,6.66504,1.9439700000000002,6.94275,55.53,3.17,55.6204081251,134.23,62.43504,5.01397,62.6360448541,6.66504,1.9439700000000002,6.94275,55.77,3.07,55.8544340227,135.22,6.66504,1.9439700000000002,6.94275,6.66504,1.9439700000000002,6.94275,0.0,0.0,0.0,134.23,69.99504,63.26397,94.3484791863,6.66504,1.9439700000000002,6.94275,63.33,61.32,88.1523187443,135.22
2021-07-11 01:00:00,60.46568,5.65124,60.7291937325,6.8956800000000005,2.01124,7.183,53.57,3.64,53.6935238181,134.23,60.70568,5.55124,60.9589685756,6.8956800000000005,2.01124,7.183,53.81,3.54,53.9263173228,135.22,6.8956800000000005,2.01124,7.183,6.8956800000000005,2.01124,7.183,0.0,0.0,0.0,134.23,67.86568,63.34124,92.8324469493,6.8956800000000005,2.01124,7.183,60.97,61.33,86.479533995,135.22
2021-07-11 01:30:00,60.0488,5.74965,60.3234353843,6.7188,1.9596500000000001,6.99875,53.33,3.79,53.4645022421,134.33,60.2988,5.65965,60.5638251728,6.7188,1.9596500000000001,6.99875,53.58,3.7,53.7076009518,135.37,6.7188,1.9596500000000001,6.99875,6.7188,1.9596500000000001,6.99875,0.0,0.0,0.0,134.33,67.3888,63.33965,92.4833045882,6.7188,1.9596500000000001,6.99875,60.67,61.38,86.303842904,135.37
2021-07-11 02:00:00,59.92608,5.61469,60.1885355193,6.49608,1.8946900000000002,6.76675,53.43,3.7199999999999998,53.5593437226,134.33,60.15608,5.51469,60.40832531,6.49608,1.8946900000000002,6.76675,53.66,3.62,53.7819672381,135.37,6.49608,1.8946900000000002,6.76675,6.49608,1.8946900000000002,6.76675,0.0,0.0,0.0,134.33,67.23608,63.20469,92.27959304070001,6.49608,1.8946900000000002,6.76675,60.74,61.31,86.3033238062,135.37
2021-07-11 02:30:00,59.68688,5.53159,59.9426570321,6.89688,2.01159,7.1842500000000005,52.79,3.52,52.9072254045,134.65,59.91688,5.43159,60.1625687522,6.89688,2.01159,7.1842500000000005,53.02,3.42,53.1301872762,135.63,6.89688,2.01159,7.1842500000000005,6.89688,2.01159,7.1842500000000005,0.0,0.0,0.0,134.65,66.86688,63.03159,91.8921159777,6.89688,2.01159,7.1842500000000005,59.97,61.02,85.5560710879,135.63
2021-07-11 03:00:00,58.9136,5.4998000000000005,59.1697563372,7.2336,2.1098,7.535,51.68,3.39,51.7910658319,134.52,59.1336,5.4098,59.3805404573,7.2336,2.1098,7.535,51.9,3.3,52.0048074701,135.51,7.2336,2.1098,7.535,7.2336,2.1098,7.535,0.0,0.0,0.0,134.52,65.9236,63.0398,91.2136909734,7.2336,2.1098,7.535,58.69,60.93,84.5989420738,135.51
2021-07-11 03:30:00,58.84824,4.99407,59.0597670692,6.28824,1.83407,6.55025,52.56,3.16,52.6549067039,134.61,59.08824,4.89407,59.290572838,6.28824,1.83407,6.55025,52.8,3.06,52.8885961243,135.6,6.28824,1.83407,6.55025,6.28824,1.83407,6.55025,0.0,0.0,0.0,134.61,65.97824,62.59407,90.9458396666,6.28824,1.83407,6.55025,59.69,60.76,85.1743723194,135.6
2021-07-11 04:00:00,58.9516,4.8813,59.1533450639,5.6616,1.6513,5.8975,53.29,3.23,53.3877982314,134.74,59.1916,4.7813,59.3843947536,5.6616,1.6513,5.8975,53.53,3.13,53.6214304173,135.68,5.6616,1.6513,5.8975,5.6616,1.6513,5.8975,0.0,0.0,0.0,134.74,66.1616,62.4513,90.9808891265,5.6616,1.6513,5.8975,60.5,60.8,85.7723148807,135.68
2021-07-11 04:30:00,59.18832,4.915760000000001,59.3921031855,5.36832,1.56576,5.592,53.82,3.35,53.9241587788,134.68,59.42832,4.81576,59.6231227159,5.36832,1.56576,5.592,54.06,3.25,54.1576042675,135.68,5.36832,1.56576,5.592,5.36832,1.56576,5.592,0.0,0.0,0.0,134.68,66.42832,62.53576,91.2329051209,5.36832,1.56576,5.592,61.06,60.97,86.288263976,135.68
2021-07-11 05:00:00,57.9772,5.02085,58.194197774,5.5572,1.62085,5.78875,52.42,3.4,52.5301475345,134.68,58.2172,4.94085,58.4264869264,5.5572,1.62085,5.78875,52.66,3.32,52.764552495,135.71,5.5572,1.62085,5.78875,5.5572,1.62085,5.78875,0.0,0.0,0.0,134.68,64.9872,62.74085,90.3313368802,5.5572,1.62085,5.78875,59.43,61.12,85.2500985337,135.71
2021-07-11 05:30:00,57.73344,5.10892,57.9590472472,5.41344,1.57892,5.639,52.32,3.5300000000000002,52.4389483113,134.84,57.95344,5.00892,58.1694979126,5.41344,1.57892,5.639,52.54,3.43,52.6518423229,135.82,5.41344,1.57892,5.639,5.41344,1.57892,5.639,0.0,0.0,0.0,134.84,64.73344,63.46892,90.6571677266,5.41344,1.57892,5.639,59.32,61.89,85.7276763945,135.82
2021-07-11 06:00:00,58.06984,4.50287,58.2441598434,5.76984,1.68287,6.01025,52.3,2.8200000000000003,52.37597159,135.01,58.28984,4.39287,58.4551345398,5.76984,1.68287,6.01025,52.52,2.71,52.5898706977,135.97,5.76984,1.68287,6.01025,5.76984,1.68287,6.01025,0.0,0.0,0.0,135.01,65.24984,64.26287,91.5819746493,5.76984,1.68287,6.01025,59.48,62.58,86.337285109,135.97
