Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-07-11 06:30:00,59.63048,3.9588900000000002,59.7617516064,5.55048,1.61889,5.78175,54.08,2.34,54.1306013268,134.92,59.88048,3.85889,60.0046907922,5.55048,1.61889,5.78175,54.33,2.24,54.3761574589,135.88,5.55048,1.61889,5.78175,5.55048,1.61889,5.78175,0.0,0.0,0.0,134.92,67.07048,63.38889,92.2854303932,5.55048,1.61889,5.78175,61.52,61.77,87.1793742808,135.88
2021-07-11 07:00:00,60.70448,3.65464,60.8143920927,5.60448,1.63464,5.838,55.1,2.02,55.1370147904,134.64,60.94448,3.5446400000000002,61.0474742737,5.60448,1.63464,5.838,55.34,1.9100000000000001,55.3729509779,135.62,5.60448,1.63464,5.838,5.60448,1.63464,5.838,0.0,0.0,0.0,134.64,68.32448,62.70464,92.7367588651,5.60448,1.63464,5.838,62.72,61.07,87.540523759,135.62
2021-07-11 07:30:00,61.99544,3.37867,62.0874382767,5.75544,1.67867,5.99525,56.24,1.7000000000000002,56.2656875902,134.3,62.24544,3.27867,62.3317293019,5.75544,1.67867,5.99525,56.49,1.6,56.5126543351,135.22,5.75544,1.67867,5.99525,5.75544,1.67867,5.99525,0.0,0.0,0.0,134.3,69.82544,62.29867,93.5773282102,5.75544,1.67867,5.99525,64.07,60.62,88.202887141,135.22
2021-07-11 08:00:00,63.46568,2.47624,63.5139693485,5.81568,1.69624,6.058,57.65,0.78,57.6552764281,134.3,63.71568,2.35624,63.759232624,5.81568,1.69624,6.058,57.9,0.66,57.9037615358,135.22,5.81568,1.69624,6.058,5.81568,1.69624,6.058,0.0,0.0,0.0,134.3,71.61568,61.92624,94.676632927,5.81568,1.69624,6.058,65.8,60.23,89.2036596783,135.22
2021-07-11 08:30:00,66.9648,2.02515,66.9954153026,6.1548,1.79515,6.41125,60.81,0.23,60.8104349598,133.39,67.2448,1.9751500000000002,67.2738013239,6.1548,1.79515,6.41125,61.09,0.18,61.0902651819,134.37,6.1548,1.79515,6.41125,6.1548,1.79515,6.41125,0.0,0.0,0.0,133.39,75.6248,60.46515,96.8253310842,6.1548,1.79515,6.41125,69.47,58.67,90.9299169691,134.37
2021-07-11 09:00:00,69.89648,4.22064,70.0237939446,6.51648,1.90064,6.788,63.38,2.32,63.4224471303,133.39,70.17648,4.19064,70.3014922231,6.51648,1.90064,6.788,63.66,2.29,63.7011750284,134.37,6.51648,1.90064,6.788,6.51648,1.90064,6.788,0.0,0.0,0.0,133.39,79.11648,51.66064,94.489359892,6.51648,1.90064,6.788,72.6,49.76,88.016007635,134.37
2021-07-11 09:30:00,75.58448,12.87964,76.6739769635,7.16448,2.08964,7.463,68.42,10.79,69.2655794749,133.4,62.29448,10.97964,63.2546815105,7.16448,2.08964,7.463,55.13,8.89,55.8421793987,134.48,7.16448,2.08964,7.463,7.16448,2.08964,7.463,0.0,0.0,0.0,133.4,86.00448,35.94964,93.2155952414,7.16448,2.08964,7.463,78.84,33.86,85.803526734,134.48
2021-07-11 10:00:00,108.41712,14.39916,109.3691351241,7.19712,2.09916,7.497,101.22,12.3,101.9645938549,133.4,7.19712,2.09916,7.497,7.19712,2.09916,7.497,0.0,0.0,0.0,134.48,7.19712,2.09916,7.497,7.19712,2.09916,7.497,0.0,0.0,0.0,133.4,112.37712,39.75916,119.2032210278,7.19712,2.09916,7.497,105.18,37.66,111.7188793356,134.48
2021-07-11 10:30:00,111.26792,13.84481,112.1259505425,7.62792,2.22481,7.94575,103.64,11.62,104.2893762566,132.74,7.62792,2.22481,7.94575,7.62792,2.22481,7.94575,0.0,0.0,0.0,133.77,7.62792,2.22481,7.94575,7.62792,2.22481,7.94575,0.0,0.0,0.0,132.74,115.24792,39.09481,121.6983452363,7.62792,2.22481,7.94575,107.62,36.87,113.7605436872,133.77
2021-07-11 11:00:00,114.43056,13.18183,115.1872983625,7.96056,2.32183,8.29225,106.47,10.86,107.0224298921,132.74,7.96056,2.32183,8.29225,7.96056,2.32183,8.29225,0.0,0.0,0.0,133.77,7.96056,2.32183,8.29225,7.96056,2.32183,8.29225,0.0,0.0,0.0,132.74,118.51056,38.41183,124.5801810701,7.96056,2.32183,8.29225,110.55,36.09,116.2918337632,133.77
2021-07-11 11:30:00,113.45256,15.65908,114.5281195035,8.12256,2.36908,8.461,105.33,13.29,106.1651213912,132.78,28.74256,6.6090800000000005,29.4926210059,8.12256,2.36908,8.461,20.62,4.24,21.0514132542,133.73,8.12256,2.36908,8.461,8.12256,2.36908,8.461,0.0,0.0,0.0,132.78,100.48256,32.30908,105.5491426521,8.12256,2.36908,8.461,92.36,29.94,97.0915712099,133.73
2021-07-11 12:00:00,103.61016,20.90713,105.69850207100001,7.91016,2.30713,8.23975,95.7,18.6,97.4907687938,132.78,104.02016,20.88713,106.0964932788,7.91016,2.30713,8.23975,96.11,18.58,97.8894708332,133.73,7.91016,2.30713,8.23975,7.91016,2.30713,8.23975,0.0,0.0,0.0,132.78,38.18016,11.13713,39.7713500181,7.91016,2.30713,8.23975,30.27,8.83,31.5316000228,133.73
2021-07-11 12:30:00,104.84824,20.91782,106.9144921171,7.63824,2.22782,7.9565,97.21,18.69,98.9904045855,133.38,105.24824,20.88782,107.3009461629,7.63824,2.22782,7.9565,97.61,18.66,99.3776016012,134.39,7.63824,2.22782,7.9565,7.63824,2.22782,7.9565,0.0,0.0,0.0,133.38,38.55824,10.98782,40.0932670189,7.63824,2.22782,7.9565,30.92,8.76,32.1369569188,134.39
2021-07-11 13:00:00,102.42472,21.11096,104.5777026866,7.85472,2.29096,8.182,94.57,18.82,96.4244642194,133.24,102.80472,21.09096,104.9458862843,7.85472,2.29096,8.182,94.95,18.8,96.7932978052,134.23,7.85472,2.29096,8.182,7.85472,2.29096,8.182,0.0,0.0,0.0,133.24,38.34472,11.11096,39.9220613696,7.85472,2.29096,8.182,30.49,8.82,31.7400771896,134.23
2021-07-11 13:30:00,98.28032,22.33426,100.7861124811,8.86032,2.58426,9.2295,89.42,19.75,91.5750997815,133.42,98.64032,22.31426,101.1327787073,8.86032,2.58426,9.2295,89.78,19.73,91.9223656136,134.41,8.86032,2.58426,9.2295,8.86032,2.58426,9.2295,0.0,0.0,0.0,133.42,37.61032,11.91426,39.452322642,8.86032,2.58426,9.2295,28.75,9.33,30.2260053596,134.41
2021-07-11 14:00:00,93.61736,22.82173,96.3589199481,8.57736,2.5017300000000002,8.93475,85.04,20.32,87.4339979642,133.78,93.95736,22.81173,96.6869201276,8.57736,2.5017300000000002,8.93475,85.38,20.31,87.762409379,134.77,8.57736,2.5017300000000002,8.93475,8.57736,2.5017300000000002,8.93475,0.0,0.0,0.0,133.78,36.45736,11.95173,38.3664299637,8.57736,2.5017300000000002,8.93475,27.88,9.45,29.438017936,134.77
2021-07-11 14:30:00,95.48776,23.94268,98.4437109997,8.95776,2.61268,9.331,86.53,21.33,89.1201986084,134.3,95.83776,23.92268,98.7783926788,8.95776,2.61268,9.331,86.88,21.31,89.4552988928,135.33,8.95776,2.61268,9.331,8.95776,2.61268,9.331,0.0,0.0,0.0,134.3,37.07776,10.34268,38.4932632574,8.95776,2.61268,9.331,28.12,7.73,29.1631154029,135.33
2021-07-11 15:00:00,96.25808,23.93819,99.1899939801,9.62808,2.80819,10.02925,86.63,21.13,89.1696910391,134.3,96.61808,23.92819,99.5369863898,9.62808,2.80819,10.02925,86.99,21.12,89.5171184746,135.33,9.62808,2.80819,10.02925,9.62808,2.80819,10.02925,0.0,0.0,0.0,134.3,37.92808,11.02819,39.4988636186,9.62808,2.80819,10.02925,28.3,8.22,29.4696182534,135.33
2021-07-11 15:30:00,96.84784,24.88187,99.9930575958,10.25784,2.99187,10.68525,86.59,21.89,89.3140537654,134.3,97.19784,24.86187,100.3271283381,10.25784,2.99187,10.68525,86.94,21.87,89.6485387499,135.26,10.25784,2.99187,10.68525,10.25784,2.99187,10.68525,0.0,0.0,0.0,134.3,38.62784,10.58187,40.0510423805,10.25784,2.99187,10.68525,28.37,7.59,29.3677544256,135.26
2021-07-11 16:00:00,99.12832,24.37451,102.0810489942,8.27832,2.41451,8.62325,90.85,21.96,93.4663795169,134.39,99.48832,24.36451,102.4282927904,8.27832,2.41451,8.62325,91.21,21.95,93.8140000213,135.42,8.27832,2.41451,8.62325,8.27832,2.41451,8.62325,0.0,0.0,0.0,134.39,37.47832,9.68451,38.7093555095,8.27832,2.41451,8.62325,29.2,7.27,30.091409073,135.42
2021-07-11 16:30:00,95.66112,24.48116,98.7439976637,7.58112,2.21116,7.897,88.08,22.27,90.8517435166,134.27,96.02112,24.46116,99.0878591685,7.58112,2.21116,7.897,88.44,22.25,91.1959215097,135.31,7.58112,2.21116,7.897,7.58112,2.21116,7.897,0.0,0.0,0.0,134.27,36.14112,10.21116,37.5559361939,7.58112,2.21116,7.897,28.56,8.0,29.6592919673,135.31
2021-07-11 17:00:00,99.10576,23.97918,101.9654487493,7.98576,2.32918,8.3185,91.12,21.65,93.6566970376,134.18,99.46576,23.96918,102.3130441452,7.98576,2.32918,8.3185,91.48,21.64,94.0046807345,135.21,7.98576,2.32918,8.3185,7.98576,2.32918,8.3185,0.0,0.0,0.0,134.18,36.87576,10.59918,38.3687932082,7.98576,2.32918,8.3185,28.89,8.27,30.0503743737,135.21
2021-07-11 17:30:00,102.49064,23.17102,105.077245184,8.06064,2.35102,8.3965,94.43,20.82,96.697969472,133.4,102.86064,23.16102,105.4359716067,8.06064,2.35102,8.3965,94.8,20.81,97.0571795387,134.46,8.06064,2.35102,8.3965,8.06064,2.35102,8.3965,0.0,0.0,0.0,133.4,38.04064,11.85102,39.8439075224,8.06064,2.35102,8.3965,29.98,9.5,31.4491716902,134.46
2021-07-11 18:00:00,101.76664,23.51152,104.4473101118,8.09664,2.36152,8.434,93.67,21.15,96.0280761028,133.4,102.14664,23.49152,104.8131078406,8.09664,2.36152,8.434,94.05,21.13,96.3943950653,134.46,8.09664,2.36152,8.434,8.09664,2.36152,8.434,0.0,0.0,0.0,133.4,38.10664,11.94152,39.9338942754,8.09664,2.36152,8.434,30.01,9.58,31.5020078725,134.46
2021-07-11 18:30:00,104.6644,23.40795,107.2500291401,8.3244,2.42795,8.67125,96.34,20.98,98.5979512972,133.58,105.0444,23.39795,107.6187253017,8.3244,2.42795,8.67125,96.72,20.97,98.9671627359,134.61,8.3244,2.42795,8.67125,8.3244,2.42795,8.67125,0.0,0.0,0.0,133.58,39.0244,11.91795,40.8036925726,8.3244,2.42795,8.67125,30.7,9.49,32.1333176003,134.61
2021-07-11 19:00:00,104.96704,23.06622,107.4715310743,7.42704,2.16622,7.7365,97.54,20.9,99.7540054334,133.58,105.35704,23.05622,107.8503368481,7.42704,2.16622,7.7365,97.93,20.89,100.1332961607,134.61,7.42704,2.16622,7.7365,7.42704,2.16622,7.7365,0.0,0.0,0.0,133.58,38.20704,11.64622,39.9426131575,7.42704,2.16622,7.7365,30.78,9.48,32.2068129438,134.61
2021-07-11 19:30:00,104.56256,23.10408,107.0846742835,6.32256,1.84408,6.586,98.24,21.26,100.5141044829,133.78,104.93256,23.09408,107.4438396522,6.32256,1.84408,6.586,98.61,21.25,100.8736566205,134.8,6.32256,1.84408,6.586,6.32256,1.84408,6.586,0.0,0.0,0.0,133.78,36.93256,11.18408,38.588827834,6.32256,1.84408,6.586,30.61,9.34,32.003245148,134.8
2021-07-11 20:00:00,103.41568,23.61874,106.0784980524,5.75568,1.67874,5.9955,97.66,21.94,100.0941516773,133.88,103.80568,23.61874,106.4587435557,5.75568,1.67874,5.9955,98.05,21.94,100.4747037816,134.89,5.75568,1.67874,5.9955,5.75568,1.67874,5.9955,0.0,0.0,0.0,133.88,36.09568,10.78874,37.6735321605,5.75568,1.67874,5.9955,30.34,9.11,31.6781896579,134.89
2021-07-11 20:30:00,96.21008,26.21044,99.7164312368,6.55008,1.91044,6.823,89.66,24.3,92.89459403,134.62,96.55008,26.21044,100.0445156568,6.55008,1.91044,6.823,90.0,24.3,93.2227976409,135.23,6.55008,1.91044,6.823,6.55008,1.91044,6.823,0.0,0.0,0.0,134.62,34.37008,10.42044,35.9150103578,6.55008,1.91044,6.823,27.82,8.51,29.0924818467,135.23
2021-07-11 21:00:00,96.12464,26.60677,99.7389925002,5.47464,1.59677,5.70275,90.65,25.01,94.0368151311,134.62,96.49464,26.59677,100.0929753937,5.47464,1.59677,5.70275,91.02,25.0,94.3908915097,135.63,5.47464,1.59677,5.70275,5.47464,1.59677,5.70275,0.0,0.0,0.0,134.62,33.02464,11.26677,34.8936520497,5.47464,1.59677,5.70275,27.55,9.67,29.1977978622,135.63
2021-07-11 21:30:00,95.46888,26.65759,99.1208058536,5.64888,1.64759,5.88425,89.82,25.01,93.236969599,134.77,95.81888000000001,26.65759,99.4579552829,5.64888,1.64759,5.88425,90.17,25.01,93.5741898175,135.8,5.64888,1.64759,5.88425,5.64888,1.64759,5.88425,0.0,0.0,0.0,134.77,33.25888,10.897590000000001,34.9987223576,5.64888,1.64759,5.88425,27.61,9.25,29.1182863507,135.8
2021-07-11 22:00:00,93.91264,26.28827,97.5225978497,6.06264,1.76827,6.31525,87.85,24.52,91.2077458333,134.77,94.26264,26.28827,97.859687509,6.06264,1.76827,6.31525,88.2,24.52,91.5449091976,135.8,6.06264,1.76827,6.31525,6.06264,1.76827,6.31525,0.0,0.0,0.0,134.77,33.21264,12.19827,35.3818773776,6.06264,1.76827,6.31525,27.15,10.43,29.0844872741,135.8
2021-07-11 22:30:00,93.76072,26.41396,97.4103172041,6.15072,1.7939600000000002,6.407,87.61,24.62,91.0036070714,135.05,94.10072,26.41396,97.7376221698,6.15072,1.7939600000000002,6.407,87.95,24.62,91.3309744829,136.03,6.15072,1.7939600000000002,6.407,6.15072,1.7939600000000002,6.407,0.0,0.0,0.0,135.05,32.75072,13.08396,35.2675441419,6.15072,1.7939600000000002,6.407,26.6,11.29,28.896783558,136.03
2021-07-11 23:00:00,89.95488,27.01434,93.923665822,6.25488,1.82434,6.5155,83.7,25.19,87.4083868974,135.28,90.31488,26.81434,94.2113919813,6.25488,1.82434,6.5155,84.06,24.99,87.6959731117,136.27,6.25488,1.82434,6.5155,6.25488,1.82434,6.5155,0.0,0.0,0.0,135.28,32.03488,13.28434,34.6800695768,6.25488,1.82434,6.5155,25.78,11.46,28.2124086175,136.27
2021-07-11 23:30:00,91.07232,26.06651,94.729247932,5.78232,1.6865100000000002,6.02325,85.29,24.38,88.7060792731,134.06,91.42232,26.06651,95.0657853161,5.78232,1.6865100000000002,6.02325,85.64,24.38,89.0426527008,135.08,5.78232,1.6865100000000002,6.02325,5.78232,1.6865100000000002,6.02325,0.0,0.0,0.0,134.06,31.83232,13.25651,34.4823382902,5.78232,1.6865100000000002,6.02325,26.05,11.57,28.5038137799,135.08
2021-07-12 00:00:00,88.426,26.72675,92.3768187456,5.166,1.50675,5.38125,83.26,25.22,86.995838981,133.55,88.746,26.71675,92.6802958916,5.166,1.50675,5.38125,83.58,25.21,87.2992583015,134.54,5.166,1.50675,5.38125,5.166,1.50675,5.38125,0.0,0.0,0.0,133.55,30.666,12.91675,33.2753059575,5.166,1.50675,5.38125,25.5,11.41,27.9363222347,134.54
2021-07-12 00:30:00,83.66496,28.17603,88.2820151467,5.09496,1.48603,5.30725,78.57,26.69,82.9795215701,133.74,83.98496,28.16603,88.5821582045,5.09496,1.48603,5.30725,78.89,26.68,83.2793761984,134.75,5.09496,1.48603,5.30725,5.09496,1.48603,5.30725,0.0,0.0,0.0,133.74,28.86496,11.62603,31.1183304398,5.09496,1.48603,5.30725,23.77,10.14,25.8424553787,134.75
2021-07-12 01:00:00,81.58184,28.48387,86.4113850599,5.12184,1.49387,5.33525,76.46,26.99,81.0838559764,134.05,81.90184,28.48387,86.7135643689,5.12184,1.49387,5.33525,76.78,26.99,81.3856774869,135.06,5.12184,1.49387,5.33525,5.12184,1.49387,5.33525,0.0,0.0,0.0,134.05,27.90184,11.39387,30.13856249,5.12184,1.49387,5.33525,22.78,9.9,24.8382447045,135.06
2021-07-12 01:30:00,80.1204,28.81595,85.1448029569,5.0604,1.47595,5.27125,75.06,27.34,79.8841611335,134.25,80.4204,28.81595,85.4271602628,5.0604,1.47595,5.27125,75.36,27.34,80.1661100466,135.24,5.0604,1.47595,5.27125,5.0604,1.47595,5.27125,0.0,0.0,0.0,134.25,27.3304,11.49595,29.6497492496,5.0604,1.47595,5.27125,22.27,10.02,24.4203460254,135.24
2021-07-12 02:00:00,79.768,28.904,84.8432380334,5.088,1.484,5.3,74.68,27.42,79.5547534721,134.48,80.078,28.904,85.1347596461,5.088,1.484,5.3,74.99,27.42,79.8458295717,135.41,5.088,1.484,5.3,5.088,1.484,5.3,0.0,0.0,0.0,134.48,27.108,11.534,29.4597491503,5.088,1.484,5.3,22.02,10.05,24.2050180748,135.41
2021-07-12 02:30:00,78.582,28.84475,83.7087231211,5.022,1.46475,5.23125,73.56,27.38,78.4903688359,134.55,78.892,28.83475,83.9963717762,5.022,1.46475,5.23125,73.87,27.37,78.7774955174,135.48,5.022,1.46475,5.23125,5.022,1.46475,5.23125,0.0,0.0,0.0,134.55,26.602,12.93475,29.579962163,5.022,1.46475,5.23125,21.58,11.47,24.4388481725,135.48
2021-07-12 03:00:00,77.06752,28.98511,82.337957472,5.05752,1.47511,5.26825,72.01,27.51,77.0859273798,134.55,77.35752,28.97511,82.605949544,5.05752,1.47511,5.26825,72.3,27.5,77.3533451119,135.53,5.05752,1.47511,5.26825,5.05752,1.47511,5.26825,0.0,0.0,0.0,134.55,26.01752,13.95511,29.5238283775,5.05752,1.47511,5.26825,20.96,12.48,24.3940976468,135.53
2021-07-12 03:30:00,76.20128,29.51204,81.716556331,5.08128,1.48204,5.293,71.12,28.03,76.4443281088,134.92,76.48128,29.51204,81.9777207258,5.08128,1.48204,5.293,71.4,28.03,76.7048948894,135.88,5.08128,1.48204,5.293,5.08128,1.48204,5.293,0.0,0.0,0.0,134.92,25.77128,13.59204,29.1359301242,5.08128,1.48204,5.293,20.69,12.11,23.9734895249,135.88
2021-07-12 04:00:00,75.44624,29.70057,81.0818042995,5.07624,1.4805700000000002,5.28775,70.37,28.22,75.8175790961,134.92,75.74624,29.70057,81.3610271104,5.07624,1.4805700000000002,5.28775,70.67,28.22,76.0961056822,135.88,5.07624,1.4805700000000002,5.28775,5.07624,1.4805700000000002,5.28775,0.0,0.0,0.0,134.92,25.48624,13.67057,28.9211499333,5.07624,1.4805700000000002,5.28775,20.41,12.19,23.7731823701,135.88
2021-07-12 04:30:00,75.6544,29.2892,81.1261084732,5.1744,1.5091999999999999,5.39,70.48,27.78,75.757235958,134.78,75.9444,29.2792,81.3930183984,5.1744,1.5091999999999999,5.39,70.77,27.77,76.023455591,135.7,5.1744,1.5091999999999999,5.39,5.1744,1.5091999999999999,5.39,0.0,0.0,0.0,134.78,25.6544,13.5592,29.0172387384,5.1744,1.5091999999999999,5.39,20.48,12.05,23.7620053868,135.7
2021-07-12 05:00:00,76.62632,28.30101,81.6856173617,5.14632,1.50101,5.36075,71.48,26.8,76.3389179908,134.78,76.91632,28.29101,81.9542648626,5.14632,1.50101,5.36075,71.77,26.79,76.6070297035,135.7,5.14632,1.50101,5.36075,5.14632,1.50101,5.36075,0.0,0.0,0.0,134.78,25.61632,13.36101,28.8913903882,5.14632,1.50101,5.36075,20.47,11.86,23.6575674996,135.7
2021-07-12 05:30:00,76.87592,28.32881,81.9294120073,5.51592,1.60881,5.74575,71.36,26.72,76.1984776751,134.58,77.16592,28.31881,82.198139938,5.51592,1.60881,5.74575,71.65,26.71,76.4666371694,135.5,5.51592,1.60881,5.74575,5.51592,1.60881,5.74575,0.0,0.0,0.0,134.58,25.94592,13.46881,29.2335356648,5.51592,1.60881,5.74575,20.43,11.86,23.6229655209,135.5
2021-07-12 06:00:00,78.46008,28.35294,83.4258554661,5.77008,1.68294,6.0105,72.69,26.67,77.4281925399,134.58,78.77008000000001,28.35294,83.7174695619,5.77008,1.68294,6.0105,73.0,26.67,77.7192955449,135.62,5.77008,1.68294,6.0105,5.77008,1.68294,6.0105,0.0,0.0,0.0,134.58,26.76008,13.46294,29.9558447561,5.77008,1.68294,6.0105,20.99,11.78,24.0696593246,135.62
2021-07-12 06:30:00,86.37984,25.16412,89.9706046095,5.25984,1.5341200000000002,5.479,81.12,23.63,84.4916049084,134.42,86.71984,25.14412,90.2915135558,5.25984,1.5341200000000002,5.479,81.46,23.61,84.8125208917,135.43,5.25984,1.5341200000000002,5.479,5.25984,1.5341200000000002,5.479,0.0,0.0,0.0,134.42,29.27984,12.17412,31.7099074139,5.25984,1.5341200000000002,5.479,24.02,10.64,26.2710867685,135.43
2021-07-12 07:00:00,93.5304,22.9172,96.2971120024,5.5104,1.6072000000000002,5.74,88.02,21.31,90.5628869902,132.92,93.9004,22.9072,96.6541511369,5.5104,1.6072000000000002,5.74,88.39,21.3,90.9201963262,133.94,5.5104,1.6072000000000002,5.74,5.5104,1.6072000000000002,5.74,0.0,0.0,0.0,132.92,31.7804,11.2472,33.7119167654,5.5104,1.6072000000000002,5.74,26.27,9.64,27.982896562,133.94
2021-07-12 07:30:00,101.95568,19.43624,103.7917535722,5.57568,1.6262400000000001,5.808,96.38,17.81,98.0117365421,132.02,102.36568,19.21624,104.1537148718,5.57568,1.6262400000000001,5.808,96.79,17.59,98.3753637859,133.08,5.57568,1.6262400000000001,5.808,5.57568,1.6262400000000001,5.808,0.0,0.0,0.0,132.02,35.34568,9.47624,36.5939369186,5.57568,1.6262400000000001,5.808,29.77,7.85,30.7875851603,133.08
2021-07-12 08:00:00,108.9912,24.6616,111.746481788,5.2512,1.5316,5.47,103.74,23.13,106.2872734621,130.83,110.8512,5.0216,110.9648818681,5.2512,1.5316,5.47,105.6,3.49,105.6576551888,131.9,5.2512,1.5316,5.47,5.2512,1.5316,5.47,0.0,0.0,0.0,130.83,37.3712,10.3816,38.7863920467,5.2512,1.5316,5.47,32.12,8.85,33.3169161238,131.9
2021-07-12 08:30:00,114.13088,22.72609,116.3715297496,5.54088,1.61609,5.77175,108.59,21.11,110.6228737649,133.6,116.06088,3.05609,116.1011091784,5.54088,1.61609,5.77175,110.52,1.44,110.5293807094,134.63,5.54088,1.61609,5.77175,5.54088,1.61609,5.77175,0.0,0.0,0.0,133.6,39.17088,9.63609,40.3387167677,5.54088,1.61609,5.77175,33.63,8.02,34.5730718913,134.63
2021-07-12 09:00:00,116.08112,21.41241,118.0394752719,5.39112,1.57241,5.61575,110.69,19.84,112.4539981504,133.15,118.04112,2.16241,118.0609250678,5.39112,1.57241,5.61575,112.65,0.59,112.6515450404,134.21,5.39112,1.57241,5.61575,5.39112,1.57241,5.61575,0.0,0.0,0.0,133.15,40.37112,8.30241,41.2159840579,5.39112,1.57241,5.61575,34.98,6.73,35.6215286028,134.21
2021-07-12 09:30:00,118.2424,20.91695,120.0782409726,5.8524,1.70695,6.09625,112.39,19.21,114.0198938782,132.59,120.2224,2.00695,120.2391504879,5.8524,1.70695,6.09625,114.37,0.30000000000000004,114.3703934591,133.66,5.8524,1.70695,6.09625,5.8524,1.70695,6.09625,0.0,0.0,0.0,132.59,41.5924,7.51695,42.2662072472,5.8524,1.70695,6.09625,35.74,5.8100000000000005,36.2091659666,133.66
2021-07-12 10:00:00,117.31328,21.10304,119.1962413904,6.11328,1.7830400000000002,6.368,111.2,19.32,112.8658602058,132.59,119.27328,1.91304,119.2886207649,6.11328,1.7830400000000002,6.368,113.16,0.13,113.160074673,133.77,6.11328,1.7830400000000002,6.368,6.11328,1.7830400000000002,6.368,0.0,0.0,0.0,132.59,41.87328,6.72304,42.4095607711,6.11328,1.7830400000000002,6.368,35.76,4.94,36.0996011058,133.77
2021-07-12 10:30:00,116.91344,20.71392,118.7342365723,6.01344,1.75392,6.264,110.9,18.96,112.5090734119,132.59,118.88344,2.27392,118.9051849938,6.01344,1.75392,6.264,112.87,0.52,112.8711978319,133.68,6.01344,1.75392,6.264,6.01344,1.75392,6.264,0.0,0.0,0.0,132.59,42.17344,6.63392,42.692012555,6.01344,1.75392,6.264,36.16,4.88,36.4878061823,133.68
2021-07-12 11:00:00,116.19408,19.21369,117.7719411,6.42408,1.87369,6.69175,109.77,17.34,111.1311320018,132.59,118.13408,3.9336900000000004,118.1995548827,6.42408,1.87369,6.69175,111.71,2.06,111.7289922088,133.68,6.42408,1.87369,6.69175,6.42408,1.87369,6.69175,0.0,0.0,0.0,132.59,42.41408,8.42369,43.2424876188,6.42408,1.87369,6.69175,35.99,6.55,36.5811782205,133.68
2021-07-12 11:30:00,115.6956,18.4308,117.1544546656,6.8256,1.9908000000000001,7.11,108.87,16.44,110.1042710343,131.98,117.6256,4.9208,117.7284844377,6.8256,1.9908000000000001,7.11,110.8,2.93,110.8387337531,133.06,6.8256,1.9908000000000001,7.11,6.8256,1.9908000000000001,7.11,0.0,0.0,0.0,131.98,42.6256,8.2508,43.4167879512,6.8256,1.9908000000000001,7.11,35.8,6.26,36.3431919347,133.06
2021-07-12 12:00:00,115.272,18.03225,116.6738874987,6.7620000000000005,1.97225,7.04375,108.51,16.06,109.6920402764,131.98,117.202,5.41225,117.326899107,6.7620000000000005,1.97225,7.04375,110.44,3.44,110.4935618034,133.06,6.7620000000000005,1.97225,7.04375,6.7620000000000005,1.97225,7.04375,0.0,0.0,0.0,131.98,42.522,8.11225,43.2889025509,6.7620000000000005,1.97225,7.04375,35.76,6.14,36.2832909202,133.06
2021-07-12 12:30:00,113.75816,18.75613,115.2940214372,6.39816,1.86613,6.66475,107.36,16.89,108.6804568448,132.31,115.67816,4.43613,115.763189099,6.39816,1.86613,6.66475,109.28,2.5700000000000003,109.3102158995,133.45,6.39816,1.86613,6.66475,6.39816,1.86613,6.66475,0.0,0.0,0.0,132.31,41.98816,8.12613,42.7672721712,6.39816,1.86613,6.66475,35.59,6.26,36.1363487364,133.45
2021-07-12 13:00:00,113.44904,18.798470000000002,114.9959440644,5.78904,1.6884700000000001,6.03025,107.66,17.11,109.0111356697,132.31,115.36904,3.99847,115.4383088618,5.78904,1.6884700000000001,6.03025,109.58,2.31,109.6043452606,133.45,5.78904,1.6884700000000001,6.03025,5.78904,1.6884700000000001,6.03025,0.0,0.0,0.0,132.31,42.06904,7.76847,42.7802904696,5.78904,1.6884700000000001,6.03025,36.28,6.08,36.7859320937,133.45
2021-07-12 13:30:00,112.4072,19.4871,114.0838537141,6.1272,1.7871000000000001,6.3825,106.28,17.7,107.7438091029,132.17,114.3072,3.5571,114.3625329041,6.1272,1.7871000000000001,6.3825,108.18,1.77,108.1944790643,133.28,6.1272,1.7871000000000001,6.3825,6.1272,1.7871000000000001,6.3825,0.0,0.0,0.0,132.17,42.3572,8.0471,43.1148258752,6.1272,1.7871000000000001,6.3825,36.23,6.26,36.7668396793,133.28
2021-07-12 14:00:00,110.98136,19.88123,112.7480623947,6.14136,1.79123,6.39725,104.84,18.09,106.3892555665,132.37,112.88136,3.22123,112.9273118345,6.14136,1.79123,6.39725,106.74,1.43,106.7495784535,133.47,6.14136,1.79123,6.39725,6.14136,1.79123,6.39725,0.0,0.0,0.0,132.37,42.71136,7.98123,43.450665189,6.14136,1.79123,6.39725,36.57,6.19,37.0901739009,133.47
2021-07-12 14:30:00,115.87176,18.60718,117.356260647,6.16176,1.79718,6.4185,109.71,16.81,110.9903608427,132.59,117.81176,4.40718,117.8941645284,6.16176,1.79718,6.4185,111.65,2.61,111.680502327,133.71,6.16176,1.79718,6.4185,6.16176,1.79718,6.4185,0.0,0.0,0.0,132.59,43.19176,7.74718,43.8810543384,6.16176,1.79718,6.4185,37.03,5.95,37.5049783362,133.71
2021-07-12 15:00:00,119.20536,18.17448,120.5828743064,6.49536,1.8944800000000002,6.766,112.71,16.28,113.8796843164,132.14,121.19536,5.02448,121.2994669601,6.49536,1.8944800000000002,6.766,114.7,3.13,114.7426986784,133.24,6.49536,1.8944800000000002,6.766,6.49536,1.8944800000000002,6.766,0.0,0.0,0.0,132.14,43.76536,7.73448,44.4435475272,6.49536,1.8944800000000002,6.766,37.27,5.84,37.7247730278,133.24
2021-07-12 15:30:00,120.90096,18.44028,122.2991662089,6.00096,1.75028,6.251,114.9,16.69,116.1058400771,132.08,122.94096,4.51028,123.0236654933,6.00096,1.75028,6.251,116.94,2.76,116.9725660144,133.18,6.00096,1.75028,6.251,6.00096,1.75028,6.251,0.0,0.0,0.0,132.08,43.89096,7.64028,44.5509848174,6.00096,1.75028,6.251,37.89,5.89,38.3450674794,133.18
2021-07-12 16:00:00,123.18984,18.28162,124.5389670306,6.03984,1.7616200000000002,6.2915,117.15,16.52,118.3090567116,132.27,125.24984,4.71162,125.3384289955,6.03984,1.7616200000000002,6.2915,119.21,2.95,119.2464951267,133.41,6.03984,1.7616200000000002,6.2915,6.03984,1.7616200000000002,6.2915,0.0,0.0,0.0,132.27,44.45984,7.52162,45.0915972244,6.03984,1.7616200000000002,6.2915,38.42,5.76,38.8493757994,133.41
2021-07-12 16:30:00,122.8716,19.94755,124.4802588267,6.2316,1.8175500000000002,6.49125,116.64,18.13,118.0406137734,132.27,124.9116,3.17755,124.9520093418,6.2316,1.8175500000000002,6.49125,118.68,1.3599999999999999,118.6877921271,133.41,6.2316,1.8175500000000002,6.49125,6.2316,1.8175500000000002,6.49125,0.0,0.0,0.0,132.27,44.5816,8.13755,45.3181947849,6.2316,1.8175500000000002,6.49125,38.35,6.32,38.8672728655,133.41
2021-07-12 17:00:00,123.53536,21.964480000000002,125.4728000485,6.01536,1.75448,6.266,117.52,20.21,119.2451026248,132.47,125.59536,2.4944800000000003,125.6201292946,6.01536,1.75448,6.266,119.58,0.74,119.5822896586,133.58,6.01536,1.75448,6.266,6.01536,1.75448,6.266,0.0,0.0,0.0,132.47,44.62536,7.44448,45.2420494408,6.01536,1.75448,6.266,38.61,5.69,39.0270188459,133.58
2021-07-12 17:30:00,125.43936,23.50648,127.6228335338,5.91936,1.72648,6.166,119.52,21.78,121.4882661001,133.2,127.53936,3.86648,127.5979545949,5.91936,1.72648,6.166,121.62,2.14,121.6388260384,134.26,5.91936,1.72648,6.166,5.91936,1.72648,6.166,0.0,0.0,0.0,133.2,44.89936,6.40648,45.354112431,5.91936,1.72648,6.166,38.98,4.68,39.259938869,134.26
2021-07-12 18:00:00,126.43024,23.83007,128.6564332735,6.24024,1.82007,6.50025,120.19,22.01,122.1886909661,133.2,128.51024,4.16007,128.5775562346,6.24024,1.82007,6.50025,122.27,2.34,122.2923893789,134.26,6.24024,1.82007,6.50025,6.24024,1.82007,6.50025,0.0,0.0,0.0,133.2,45.11024,6.63007,45.5948635381,6.24024,1.82007,6.50025,38.87,4.8100000000000005,39.1664780137,134.26
2021-07-12 18:30:00,124.292,24.166,126.6194962081,6.672,1.9460000000000002,6.95,117.62,22.22,119.7004294061,133.32,126.342,4.506,126.422327933,6.672,1.9460000000000002,6.95,119.67,2.56,119.6973788351,134.37,6.672,1.9460000000000002,6.95,6.672,1.9460000000000002,6.95,0.0,0.0,0.0,133.32,44.312,8.646,45.147609682,6.672,1.9460000000000002,6.95,37.64,6.7,38.2316570397,134.37
2021-07-12 19:00:00,122.71776,24.38393,125.1168440365,6.52776,1.9039300000000001,6.79975,116.19,22.48,118.3446935862,133.32,124.76776,4.67393,124.8552744463,6.52776,1.9039300000000001,6.79975,118.24,2.77,118.2724418451,134.42,6.52776,1.9039300000000001,6.79975,6.52776,1.9039300000000001,6.79975,0.0,0.0,0.0,133.32,43.52776,9.84393,44.6269968569,6.52776,1.9039300000000001,6.79975,37.0,7.94,37.8423519354,134.42
2021-07-12 19:30:00,121.1236,24.3773,123.5523339814,6.3336,1.8473000000000002,6.5975,114.79,22.53,116.9801051461,133.54,123.1336,4.9773,123.2341550231,6.3336,1.8473000000000002,6.5975,116.8,3.13,116.8419312576,134.62,6.3336,1.8473000000000002,6.5975,6.3336,1.8473000000000002,6.5975,0.0,0.0,0.0,133.54,43.0936,8.7273,43.9684446649,6.3336,1.8473000000000002,6.5975,36.76,6.88,37.3982887309,134.62
2021-07-12 20:00:00,118.78048,26.00264,121.5933374655,6.42048,1.87264,6.688,112.36,24.13,114.9218277787,132.51,120.75048,6.52264,120.9265200558,6.42048,1.87264,6.688,114.33,4.65,114.4245227213,133.59,6.42048,1.87264,6.688,6.42048,1.87264,6.688,0.0,0.0,0.0,132.51,42.34048,8.06264,43.1013040452,6.42048,1.87264,6.688,35.92,6.19,36.449451299,133.59
2021-07-12 20:30:00,116.75336,26.53348,119.7304164872,6.18336,1.80348,6.441,110.57,24.73,113.3017996327,133.14,118.71336,6.963480000000001,118.9174162863,6.18336,1.80348,6.441,112.53,5.16,112.6482423298,134.22,6.18336,1.80348,6.441,6.18336,1.80348,6.441,0.0,0.0,0.0,133.14,41.46336,8.85348,42.3980463064,6.18336,1.80348,6.441,35.28,7.05,35.9775054722,134.22
2021-07-12 21:00:00,113.85056,26.55433,116.9062977519,5.9805600000000005,1.7443300000000002,6.22975,107.87,24.81,110.6863722416,133.14,115.76056,6.89433,115.9656804303,5.9805600000000005,1.7443300000000002,6.22975,109.78,5.15,109.9007320267,134.22,5.9805600000000005,1.7443300000000002,6.22975,5.9805600000000005,1.7443300000000002,6.22975,0.0,0.0,0.0,133.14,40.11056,10.73433,41.5220768274,5.9805600000000005,1.7443300000000002,6.22975,34.13,8.99,35.2941496568,134.22
2021-07-12 21:30:00,112.16,27.65,115.5179124638,6.0,1.75,6.25,106.16,25.9,109.2737644634,133.95,114.06,7.84,114.3291266476,6.0,1.75,6.25,108.06,6.09,108.2314727794,135.03,6.0,1.75,6.25,6.0,1.75,6.25,0.0,0.0,0.0,133.95,39.46,11.14,41.002331641,6.0,1.75,6.25,33.46,9.39,34.7526070964,135.03
2021-07-12 22:00:00,110.52704,28.16247,114.0585432472,6.07704,1.7724700000000002,6.33025,104.45,26.39,107.7322356586,133.95,112.37704,8.53247,112.7004976185,6.07704,1.7724700000000002,6.33025,106.3,6.76,106.5147294978,135.03,6.07704,1.7724700000000002,6.33025,6.07704,1.7724700000000002,6.33025,0.0,0.0,0.0,133.95,39.10704,11.41247,40.7382504418,6.07704,1.7724700000000002,6.33025,33.03,9.64,34.4080005231,135.03
2021-07-12 22:30:00,106.3952,28.89485,110.2490405381,6.3252,1.84485,6.58875,100.07,27.05,103.6615039443,133.58,108.1952,9.21485,108.5868995946,6.3252,1.84485,6.58875,101.87,7.37,102.136251155,134.63,6.3252,1.84485,6.58875,6.3252,1.84485,6.58875,0.0,0.0,0.0,133.58,37.9952,11.844850000000001,39.7986896086,6.3252,1.84485,6.58875,31.67,10.0,33.2112766993,134.63
2021-07-12 23:00:00,101.19504,31.20022,105.8956554758,6.03504,1.76022,6.2865,95.16,29.44,99.6099352474,133.58,102.92504,11.24022,103.5369808554,6.03504,1.76022,6.2865,96.89,9.48,97.3526707389,134.63,6.03504,1.76022,6.2865,6.03504,1.76022,6.2865,0.0,0.0,0.0,133.58,35.92504,10.04022,37.3016690867,6.03504,1.76022,6.2865,29.89,8.28,31.0156492758,134.63
2021-07-12 23:30:00,95.18936,32.56648,100.6061125221,6.15936,1.79648,6.416,89.03,30.77,94.1973131252,134.61,96.84936,12.41648,97.6420376068,6.15936,1.79648,6.416,90.69,10.62,91.3096955421,135.68,6.15936,1.79648,6.416,6.15936,1.79648,6.416,0.0,0.0,0.0,134.61,34.05936,9.93648,35.4792000812,6.15936,1.79648,6.416,27.9,8.14,29.0632000991,135.68
2021-07-13 00:00:00,90.12248,28.27489,94.4538554314,6.70248,1.9548900000000002,6.98175,83.42,26.32,87.473646317,135.24,91.05248,18.72489,92.9579239208,6.70248,1.9548900000000002,6.98175,84.35,16.77,86.0009034836,136.3,6.70248,1.9548900000000002,6.98175,6.70248,1.9548900000000002,6.98175,0.0,0.0,0.0,135.24,33.15248,10.88489,34.8936636148,6.70248,1.9548900000000002,6.98175,26.45,8.93,27.9167942286,136.3
2021-07-13 00:30:00,87.0488,24.13465,90.3325794609,6.5988,1.9246500000000002,6.87375,80.45,22.21,83.4594907725,134.03,87.3688,24.11465,90.6356638309,6.5988,1.9246500000000002,6.87375,80.77,22.19,83.7626945603,135.1,6.5988,1.9246500000000002,6.87375,6.5988,1.9246500000000002,6.87375,0.0,0.0,0.0,134.03,32.0288,11.31465,33.9685933483,6.5988,1.9246500000000002,6.87375,25.43,9.39,27.1082459779,135.1
2021-07-13 01:00:00,85.48832,24.29951,88.874737933,6.47832,1.88951,6.7482500000000005,79.01,22.41,82.1266594962,132.88,85.80832,24.29951,89.1825878042,6.47832,1.88951,6.7482500000000005,79.33,22.41,82.4345619264,133.96,6.47832,1.88951,6.7482500000000005,6.47832,1.88951,6.7482500000000005,0.0,0.0,0.0,132.88,31.41832,11.33951,33.4020256671,6.47832,1.88951,6.7482500000000005,24.94,9.45,26.6703224577,133.96
2021-07-13 01:30:00,84.8264,24.8202,88.383032676,6.6864,1.9502000000000002,6.965,78.14,22.87,81.4180354713,132.8,85.1464,24.8202,88.6902010427,6.6864,1.9502000000000002,6.965,78.46,22.87,81.7252011316,133.89,6.6864,1.9502000000000002,6.965,6.6864,1.9502000000000002,6.965,0.0,0.0,0.0,132.8,31.1064,11.6202,33.2059809221,6.6864,1.9502000000000002,6.965,24.42,9.67,26.2649062439,133.89
2021-07-13 02:00:00,85.42008,24.97169,88.9953671191,6.52008,1.90169,6.79175,78.9,23.07,82.2036185335,132.8,85.74008,24.95169,89.2969660866,6.52008,1.90169,6.79175,79.22,23.05,82.5052174108,133.85,6.52008,1.90169,6.79175,6.52008,1.90169,6.79175,0.0,0.0,0.0,132.8,31.00008,11.59169,33.09640822,6.52008,1.90169,6.79175,24.48,9.69,26.3280553782,133.85
2021-07-13 02:30:00,84.0764,25.57395,87.8798495422,6.8364,1.9939500000000001,7.12125,77.24,23.58,80.7591109411,133.01,84.3864,25.57395,88.1764788567,6.8364,1.9939500000000001,7.12125,77.55,23.58,81.0556531033,134.08,6.8364,1.9939500000000001,7.12125,6.8364,1.9939500000000001,7.12125,0.0,0.0,0.0,133.01,30.5964,11.943950000000001,32.8450549484,6.8364,1.9939500000000001,7.12125,23.76,9.95,25.759272117000002,134.08
2021-07-13 03:00:00,82.62376,25.49068,86.46652811,6.89376,2.01068,7.181,75.73,23.48,79.2864635357,133.01,82.92376,25.49068,86.7532405124,6.89376,2.01068,7.181,76.03,23.48,79.5730563696,134.08,6.89376,2.01068,7.181,6.89376,2.01068,7.181,0.0,0.0,0.0,133.01,30.27376,11.87068,32.5178964295,6.89376,2.01068,7.181,23.38,9.86,25.3740812642,134.08
2021-07-13 03:30:00,81.36928,25.98729,85.4183760631,6.77928,1.97729,7.06175,74.59,24.01,78.3590977488,133.01,81.67928,25.97729,85.7107016484,6.77928,1.97729,7.06175,74.9,24.0,78.6511919808,134.08,6.77928,1.97729,7.06175,6.77928,1.97729,7.06175,0.0,0.0,0.0,133.01,29.79928,12.00729,32.1274353421,6.77928,1.97729,7.06175,23.02,10.03,25.1101831933,134.08
2021-07-13 04:00:00,81.4588,24.20465,84.9788278282,7.0788,2.06465,7.37375,74.38,22.14,77.6051802395,133.28,81.7688,24.18465,85.2703579743,7.0788,2.06465,7.37375,74.69,22.12,77.8966655256,134.31,7.0788,2.06465,7.37375,7.0788,2.06465,7.37375,0.0,0.0,0.0,133.28,29.5288,15.73465,33.4593670003,7.0788,2.06465,7.37375,22.45,13.67,26.2844326551,134.31
2021-07-13 04:30:00,81.1452,25.17985,84.962158218,6.9252,2.01985,7.21375,74.22,23.16,77.7495594843,133.46,81.4352,25.17985,85.2391731838,6.9252,2.01985,7.21375,74.51,23.16,78.0264423128,134.51,6.9252,2.01985,7.21375,6.9252,2.01985,7.21375,0.0,0.0,0.0,133.46,29.5952,12.83985,32.2604651402,6.9252,2.01985,7.21375,22.67,10.82,25.1197392502,134.51
2021-07-13 05:00:00,81.30576,25.25793,85.1386494905,6.81576,1.98793,7.09975,74.49,23.27,78.0400730394,133.52,81.60576,25.24793,85.4222338414,6.81576,1.98793,7.09975,74.79,23.26,78.3235066886,134.51,6.81576,1.98793,7.09975,6.81576,1.98793,7.09975,0.0,0.0,0.0,133.52,29.25576,12.86793,31.9606494875,6.81576,1.98793,7.09975,22.44,10.88,24.9384843164,134.51
2021-07-13 05:30:00,82.29168,25.23174,86.0729998353,6.69168,1.95174,6.9705,75.6,23.28,79.1032135883,133.67,82.60168,25.22174,86.3665080193,6.69168,1.95174,6.9705,75.91,23.27,79.3966057209,134.71,6.69168,1.95174,6.9705,6.69168,1.95174,6.9705,0.0,0.0,0.0,133.67,29.42168,12.67174,32.0344853033,6.69168,1.95174,6.9705,22.73,10.72,25.1310823484,134.71
2021-07-13 06:00:00,84.68064,24.66102,88.1985073471,6.38064,1.8610200000000001,6.6465,78.3,22.8,81.5520079459,133.67,84.99064,24.65102,88.4933990456,6.38064,1.8610200000000001,6.6465,78.61,22.79,81.8469070888,134.74,6.38064,1.8610200000000001,6.6465,6.38064,1.8610200000000001,6.6465,0.0,0.0,0.0,133.67,29.90064,12.33102,32.3435051695,6.38064,1.8610200000000001,6.6465,23.52,10.47,25.745121868,134.74
2021-07-13 06:30:00,93.7188,21.7109,96.2007102482,6.2088,1.8109000000000002,6.4675,87.51,19.9,89.7441368558,133.59,94.0888,21.6909,96.5567057653,6.2088,1.8109000000000002,6.4675,87.88,19.88,90.100548278,134.67,6.2088,1.8109000000000002,6.4675,6.2088,1.8109000000000002,6.4675,0.0,0.0,0.0,133.59,32.9588,10.9509,34.7304579332,6.2088,1.8109000000000002,6.4675,26.75,9.14,28.2683940117,134.67
2021-07-13 07:00:00,101.1248,18.7414,102.8468047583,6.4848,1.8914,6.755,94.64,16.85,96.1283106062,132.4,101.5148,18.7114,103.2248570307,6.4848,1.8914,6.755,95.03,16.82,96.5070634721,133.45,6.4848,1.8914,6.755,6.4848,1.8914,6.755,0.0,0.0,0.0,132.4,36.0048,10.1414,37.4057965695,6.4848,1.8914,6.755,29.52,8.25,30.6511484287,133.45
2021-07-13 07:30:00,108.98808,22.29319,111.2447207847,7.34808,2.14319,7.65425,101.64,20.15,103.6181070084,131.55,110.47808,7.29319,110.7185475919,7.34808,2.14319,7.65425,103.13,5.15,103.2585076398,132.66,7.34808,2.14319,7.65425,7.34808,2.14319,7.65425,0.0,0.0,0.0,131.55,39.65808,10.66319,41.0666157634,7.34808,2.14319,7.65425,32.31,8.52,33.4144654304,132.66
2021-07-13 08:00:00,116.10984,21.27287,118.0424921071,7.20984,2.10287,7.51025,108.9,19.17,110.5744043619,132.69,118.04984,3.27287,118.0952005886,7.20984,2.10287,7.51025,110.84,1.17,110.8461749453,133.79,7.20984,2.10287,7.51025,7.20984,2.10287,7.51025,0.0,0.0,0.0,132.69,41.86984,10.34287,43.1283950717,7.20984,2.10287,7.51025,34.66,8.24,35.6260185819,133.79
2021-07-13 08:30:00,120.50008,18.54544,121.9188362182,6.6700800000000005,1.94544,6.948,113.83,16.6,115.0340336596,132.62,122.51008,4.72544,122.6011806012,6.6700800000000005,1.94544,6.948,115.84,2.7800000000000002,115.8733532785,133.79,6.6700800000000005,1.94544,6.948,6.6700800000000005,1.94544,6.948,0.0,0.0,0.0,132.62,43.26008,9.31544,44.2516886005,6.6700800000000005,1.94544,6.948,36.59,7.37,37.3248576689,133.79
2021-07-13 09:00:00,121.93184,17.22012,123.1418131205,6.41184,1.87012,6.679,115.52,15.35,116.5353718834,132.02,123.94184,5.84012,124.0793564788,6.41184,1.87012,6.679,117.53,3.9699999999999998,117.5970314251,133.17,6.41184,1.87012,6.679,6.41184,1.87012,6.679,0.0,0.0,0.0,132.02,43.72184,8.03012,44.4531452228,6.41184,1.87012,6.679,37.31,6.16,37.8150988363,133.17
2021-07-13 09:30:00,123.58552,16.53286,124.6864716537,6.69552,1.95286,6.9745,116.89,14.58,117.7957915208,131.74,125.63552,6.66286,125.8120725092,6.69552,1.95286,6.9745,118.94,4.71,119.0332209931,132.87,6.69552,1.95286,6.9745,6.69552,1.95286,6.9745,0.0,0.0,0.0,131.74,44.84552,7.74286,45.5090380589,6.69552,1.95286,6.9745,38.15,5.79,38.5868708242,132.87
2021-07-13 10:00:00,122.43568,16.55624,123.5500093889,6.29568,1.83624,6.558,116.14,14.72,117.0691163373,131.59,124.48568,6.63624,124.6624410414,6.29568,1.83624,6.558,118.19,4.8,118.2874300169,132.74,6.29568,1.83624,6.558,6.29568,1.83624,6.558,0.0,0.0,0.0,131.59,44.98568,6.7362400000000004,45.4872326527,6.29568,1.83624,6.558,38.69,4.9,38.9990525526,132.74
2021-07-13 10:30:00,118.22976,17.38868,119.5016415862,7.70976,2.2486800000000002,8.031,110.52,15.14,111.5521850974,132.4,120.17976,6.69868,120.366303538,7.70976,2.2486800000000002,8.031,112.47,4.45,112.5580001599,133.57,7.70976,2.2486800000000002,8.031,7.70976,2.2486800000000002,8.031,0.0,0.0,0.0,132.4,45.42976,7.27868,46.0091542652,7.70976,2.2486800000000002,8.031,37.72,5.03,38.0538999315,133.57
2021-07-13 11:00:00,119.46504,16.43897,120.5907770804,7.74504,2.25897,8.06775,111.72,14.18,112.616298998,132.67,121.45504,7.57897,121.6912795876,7.74504,2.25897,8.06775,113.71,5.32,113.8343818888,133.82,7.74504,2.25897,8.06775,7.74504,2.25897,8.06775,0.0,0.0,0.0,132.67,46.11504,6.86897,46.6238100445,7.74504,2.25897,8.06775,38.37,4.61,38.6459441598,133.82
2021-07-13 11:30:00,120.14272,16.00746,121.2044221332,7.12272,2.07746,7.4195,113.02,13.93,113.8752181118,131.95,122.15272,7.55746,122.3862827487,7.12272,2.07746,7.4195,115.03,5.48,115.1604589258,133.12,7.12272,2.07746,7.4195,7.12272,2.07746,7.4195,0.0,0.0,0.0,131.95,45.79272,6.60746,46.2669615671,7.12272,2.07746,7.4195,38.67,4.53,38.9344294937,133.12
2021-07-13 12:00:00,122.53824,16.24282,123.6100702364,7.99824,2.33282,8.3315,114.54,13.91,115.3815396846,131.95,124.55824,7.78282,124.8011515934,7.99824,2.33282,8.3315,116.56,5.45,116.6873433582,133.12,7.99824,2.33282,8.3315,7.99824,2.33282,8.3315,0.0,0.0,0.0,131.95,46.65824,6.95282,47.1734360191,7.99824,2.33282,8.3315,38.66,4.62,38.935074162,133.12
2021-07-13 12:30:00,120.68776,16.88518,121.8632213486,8.65776,2.52518,9.0185,112.03,14.36,112.946582507,131.83,122.64776,7.54518,122.8796271733,8.65776,2.52518,9.0185,113.99,5.02,114.1004842233,132.97,8.65776,2.52518,9.0185,8.65776,2.52518,9.0185,0.0,0.0,0.0,131.83,47.64776,7.06518,48.1687222319,8.65776,2.52518,9.0185,38.99,4.54,39.2534291496,132.97
2021-07-13 13:00:00,121.59752,16.75636,122.7466189783,8.86752,2.58636,9.237,112.73,14.17,113.6170841027,131.83,123.60752,7.86636,123.8575739315,8.86752,2.58636,9.237,114.74,5.28,114.8614208514,132.97,8.86752,2.58636,9.237,8.86752,2.58636,9.237,0.0,0.0,0.0,131.83,47.11752,7.43636,47.7007352249,8.86752,2.58636,9.237,38.25,4.85,38.5562575985,132.97
2021-07-13 13:30:00,118.95776,17.19018,120.1933898043,9.49776,2.77018,9.8935,109.46,14.42,110.4057426043,132.14,120.89776,7.89018,121.154955794,9.49776,2.77018,9.8935,111.4,5.12,111.5175968177,133.28,9.49776,2.77018,9.8935,9.49776,2.77018,9.8935,0.0,0.0,0.0,132.14,47.20776,7.61018,47.817229571,9.49776,2.77018,9.8935,37.71,4.84,38.0193332398,133.28
2021-07-13 14:00:00,111.55632,17.86226,112.9773112808,9.43632,2.75226,9.8295,102.12,15.11,103.2318095356,132.39,113.40632,7.25226,113.6379720474,9.43632,2.75226,9.8295,103.97,4.5,104.0673382959,133.51,9.43632,2.75226,9.8295,9.43632,2.75226,9.8295,0.0,0.0,0.0,132.39,45.79632,7.82226,46.4595595873,9.43632,2.75226,9.8295,36.36,5.07,36.7117760398,133.51
2021-07-13 14:30:00,111.038,18.25275,112.5282201342,9.678,2.82275,10.08125,101.36,15.43,102.5277255185,132.87,112.868,7.07275,113.0893859589,9.678,2.82275,10.08125,103.19,4.25,103.2774835092,133.96,9.678,2.82275,10.08125,9.678,2.82275,10.08125,0.0,0.0,0.0,132.87,46.208,7.79275,46.8604973999,9.678,2.82275,10.08125,36.53,4.97,36.8665403856,133.96
2021-07-13 15:00:00,112.09272,18.70746,113.6430681417,8.56272,2.4974600000000002,8.9195,103.53,16.21,104.7913402911,132.87,113.97272,6.00746,114.1309356829,8.56272,2.4974600000000002,8.9195,105.41,3.51,105.4684227625,133.96,8.56272,2.4974600000000002,8.9195,8.56272,2.4974600000000002,8.9195,0.0,0.0,0.0,132.87,45.81272,7.50746,46.423779138,8.56272,2.4974600000000002,8.9195,37.25,5.01,37.5854040819,133.96
2021-07-13 15:30:00,112.10224,19.17107,113.729688903,8.232240000000001,2.40107,8.57525,103.87,16.77,105.2150645107,133.12,113.98224,5.34107,114.1073094248,8.232240000000001,2.40107,8.57525,105.75,2.94,105.7908601912,134.25,8.232240000000001,2.47107,8.5951127021,8.232240000000001,2.40107,8.57525,0.0,0.07,0.07,133.12,45.97224,7.52107,46.5834020286,8.232240000000001,2.40107,8.57525,37.74,5.12,38.0857191083,134.25
2021-07-13 16:00:00,113.38832,20.03826,115.1453124372,8.42832,2.45826,8.7795,104.96,17.58,106.4220747777,133.12,115.25832,4.51826,115.3468465223,8.42832,2.45826,8.7795,106.83,2.06,106.8498596162,134.25,8.42832,2.6982600000000003,8.8496997152,8.42832,2.45826,8.7795,0.0,0.24,0.24,133.12,45.29832,7.09826,45.8510969318,8.42832,2.45826,8.7795,36.87,4.64,37.1608194205,134.25
2021-07-13 16:30:00,114.44,21.71125,116.4812945351,8.13,2.37125,8.46875,106.31,19.34,108.0548550506,132.88,116.36,2.94125,116.3971672832,8.13,2.37125,8.46875,108.23,0.5700000000000001,108.2315009597,133.98,8.13,2.6412500000000003,8.5482806202,8.13,2.37125,8.46875,0.0,0.27,0.27,132.88,45.48,6.95125,46.0081544573,8.13,2.37125,8.46875,37.35,4.58,37.6297608284,133.98
2021-07-13 17:00:00,111.8368,22.7349,114.1242547062,7.9368,2.3149,8.2675,103.9,20.42,105.8876121178,133.23,93.0068,3.8849,93.0879009015,7.9368,2.3149,8.2675,85.07,1.57,85.0844862475,134.34,34.6268,2.7349,34.734636262,7.9368,2.3149,8.2675,26.69,0.42,26.6933044039,133.23,48.2568,7.1149000000000004,48.7784844809,7.9368,2.3149,8.2675,40.32,4.8,40.6047090865,134.34
2021-07-13 17:30:00,89.98552,24.56286,93.2776924085,8.13552,2.37286,8.4745,81.85,22.19,84.8045906776,133.7,48.41552,3.62286,48.55087735,8.13552,2.37286,8.4745,40.28,1.25,40.2993908143,135.05,94.66552,4.53286,94.7739811164,8.13552,2.37286,8.4745,86.53,2.16,86.5569552376,133.7,50.75552,7.49286,51.3056114031,8.13552,2.37286,8.4745,42.62,5.12,42.926434746,135.05
2021-07-13 18:00:00,105.72712,25.33041,108.7191499887,8.12712,2.37041,8.46575,97.6,22.96,100.2642588363,133.61,68.04712,3.74041,68.1498437802,8.12712,2.37041,8.46575,59.92,1.37,59.9356596693,134.94,61.43712,4.19041,61.579860749,8.12712,2.37041,8.46575,53.31,1.82,53.3410582947,133.61,50.18712,8.07041,50.8318653156,8.12712,2.37041,8.46575,42.06,5.7,42.4444766725,134.94
2021-07-13 18:30:00,118.0648,24.16265,120.5119523286,7.4148,2.16265,7.72375,110.65,22.0,112.8158787583,133.23,120.0448,4.46265,120.1277205813,7.4148,2.16265,7.72375,112.63,2.3,112.6534815263,134.33,7.4148,2.16265,7.72375,7.4148,2.16265,7.72375,0.0,0.0,0.0,133.23,44.8248,7.62265,45.468313011,7.4148,2.16265,7.72375,37.41,5.46,37.8063447056,134.33
2021-07-13 19:00:00,120.67112,23.66241,122.9692191122,6.83112,1.99241,7.11575,113.84,21.67,115.8841425735,133.23,122.68112,3.99241,122.7460652814,6.83112,1.99241,7.11575,115.85,2.0,115.867262417,134.33,6.83112,1.99241,7.11575,6.83112,1.99241,7.11575,0.0,0.0,0.0,133.23,44.39112,7.29241,44.9861176194,6.83112,1.99241,7.11575,37.56,5.3,37.9320919539,134.33
2021-07-13 19:30:00,132.1588,23.30465,134.1978208805,6.3588000000000005,1.85465,6.62375,125.8,21.45,127.6156044534,133.23,111.1088,2.87465,111.1459808093,6.3588000000000005,1.85465,6.62375,104.75,1.02,104.7549659921,134.3,6.3588000000000005,1.85465,6.62375,6.3588000000000005,1.85465,6.62375,0.0,0.0,0.0,133.23,46.2888,7.92465,46.9622516822,6.3588000000000005,1.85465,6.62375,39.93,6.07,40.3887335776,134.3
2021-07-13 20:00:00,172.08584,25.98837,174.0371561011,6.16584,1.79837,6.42275,165.92,24.19,167.6740960912,133.13,55.76584,2.15837,55.8075933181,6.16584,1.79837,6.42275,49.6,0.36,49.6013064344,134.4,6.16584,1.79837,6.42275,6.16584,1.79837,6.42275,0.0,0.0,0.0,133.13,58.35584,6.00837,58.6643381635,6.16584,1.79837,6.42275,52.19,4.21,52.3595282637,134.4
2021-07-13 20:30:00,149.14376,26.36943,151.4569509315,7.16376,2.08943,7.46225,141.98,24.28,144.0411010788,132.43,59.66376,2.66943,59.7234469355,7.16376,2.08943,7.46225,52.5,0.58,52.5032037118,134.4,7.16376,2.08943,7.46225,7.16376,2.08943,7.46225,0.0,0.0,0.0,132.43,73.83376,8.05943,74.2723267958,7.16376,2.08943,7.46225,66.67,5.97,66.9367597065,134.4
2021-07-13 21:00:00,73.42344,22.04642,76.6618952039,7.15344,2.08642,7.4515,66.27,19.96,69.2106530817,133.06,71.20344,2.57642,71.2500372481,7.15344,2.08642,7.4515,64.05,0.49,64.0518742895,134.67,61.74344,7.49642,62.1968543887,7.15344,2.08642,7.4515,54.59,5.41,54.8574170008,133.06,78.22344,12.79642,79.2632003533,7.15344,2.08642,7.4515,71.07,10.71,71.87244952,134.67
2021-07-13 21:30:00,67.56752,22.39636,71.1826292026,6.70752,1.95636,6.987,60.86,20.44,64.2007258526,133.55,68.85752,2.60636,68.9068296543,6.70752,1.95636,6.987,62.15,0.65,62.1533989417,134.61,70.95752,8.89636,71.5130398305,6.70752,1.95636,6.987,64.25,6.94,64.6237270668,133.55,71.00752,13.10636,72.2069565139,6.70752,1.95636,6.987,64.3,11.15,65.2595778411,134.61
2021-07-13 22:00:00,66.3108,22.4819,70.0182692178,6.0408,1.7619,6.2925,60.27,20.72,63.7321841772,133.55,67.5708,2.8419,67.6305360636,6.0408,1.7619,6.2925,61.53,1.08,61.5394775733,134.65,69.6208,9.1119,70.2145463152,6.0408,1.7619,6.2925,63.58,7.35,64.0034288144,133.55,69.7008,13.2819,70.9549884663,6.0408,1.7619,6.2925,63.66,11.52,64.6939409837,134.65
2021-07-13 22:30:00,63.394,22.9995,67.437202168,5.484,1.5995,5.7125,57.91,21.4,61.7375744583,132.89,64.614,3.3895,64.7028415624,5.484,1.5995,5.7125,59.13,1.79,59.1570874875,133.98,66.614,9.6695,67.312140259,5.484,1.5995,5.7125,61.13,8.07,61.660374634,132.89,66.684,13.8195,68.1009136227,5.484,1.5995,5.7125,61.2,12.22,62.4080796051,133.98
2021-07-13 23:00:00,60.48584,24.42712,65.2320552489,5.47584,1.59712,5.704,55.01,22.83,59.5592897876,132.89,61.67584,4.72712,61.8567288434,5.47584,1.59712,5.704,56.2,3.13,56.2870935473,133.98,63.62584,10.74712,64.5271113874,5.47584,1.59712,5.704,58.15,9.15,58.8654822455,132.89,63.67584,14.89712,65.3952351781,5.47584,1.59712,5.704,58.2,13.3,59.7003350074,133.98
2021-07-13 23:30:00,58.2892,25.20935,63.5070245253,6.1692,1.79935,6.42625,52.12,23.41,57.136000035,133.23,59.4292,5.31935,59.6667855432,6.1692,1.79935,6.42625,53.26,3.52,53.3761931951,134.33,61.3092,11.43935,62.3672729327,6.1692,1.79935,6.42625,55.14,9.64,55.9763271392,133.23,61.3592,15.62935,63.3184649693,6.1692,1.79935,6.42625,55.19,13.83,56.8964410135,134.33
