Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-07-14 00:00:00,55.52088,25.91234,61.2700373776,6.8308800000000005,1.99234,7.1155,48.69,23.92,54.2483409885,133.9,56.62088,5.87234,56.9245854535,6.8308800000000005,1.99234,7.1155,49.79,3.88,49.9409501311,134.95,58.55088,12.75234,59.9235156199,6.8308800000000005,1.99234,7.1155,51.72,10.76,52.8274171241,133.9,58.57088,16.94234,60.9720498971,6.8308800000000005,1.99234,7.1155,51.74,14.95,53.8565697014,134.95
2021-07-14 00:30:00,53.39888,27.26759,59.9580007144,7.08888,2.06759,7.38425,46.31,25.2,52.7224439874,134.44,54.46888,6.99759,54.9165289714,7.08888,2.06759,7.38425,47.38,4.93,47.6357985133,135.48,56.35888,13.24759,57.8949220197,7.08888,2.06759,7.38425,49.27,11.18,50.5225227003,134.44,56.37888,17.47759,59.0257931947,7.08888,2.06759,7.38425,49.29,15.41,51.6427361785,135.48
2021-07-14 01:00:00,52.30288,29.15834,59.8815501457,8.94288,2.60834,9.3155,43.36,26.55,50.8428175852,135.24,53.32288,8.80834,54.0455029124,8.94288,2.60834,9.3155,44.38,6.2,44.8109852603,136.27,55.07288,13.34834,56.6674535536,8.94288,2.60834,9.3155,46.13,10.74,47.3637466846,135.24,55.07288,17.56834,57.8071680836,8.94288,2.60834,9.3155,46.13,14.96,48.4951389316,136.27
2021-07-14 01:30:00,51.8004,30.27345,59.9980267597,9.4404,2.75345,9.83375,42.36,27.52,50.5145523587,135.64,52.8204,9.79345,53.7206321543,9.4404,2.75345,9.83375,43.38,7.04,43.9475369048,136.66,54.4404,13.07345,55.988143808,9.4404,2.75345,9.83375,45.0,10.32,46.1681968459,135.64,54.4504,17.30345,57.1336629498,9.4404,2.75345,9.83375,45.01,14.55,47.3033043243,136.66
2021-07-14 02:00:00,51.62648,30.01189,59.7160529386,8.16648,2.38189,8.50675,43.46,27.63,51.4994029092,136.08,52.65648,9.52189,53.510478181,8.16648,2.38189,8.50675,44.49,7.14,45.0592909398,137.08,54.29648,12.79189,55.7829740168,8.16648,2.38189,8.50675,46.13,10.41,47.2900095158,136.08,54.29648,17.03189,56.9051229448,8.16648,2.38189,8.50675,46.13,14.65,48.4004070231,137.08
2021-07-14 02:30:00,50.87248,30.22614,59.1745617698,8.35248,2.43614,8.7005,42.52,27.79,50.7960087015,136.08,51.89248,9.73614,52.7979346438,8.35248,2.43614,8.7005,43.54,7.3,44.1477247432,137.15,53.54248,13.01614,55.1018789612,8.35248,2.43614,8.7005,45.19,10.58,46.4119865983,136.08,53.55248,17.24614,56.2609763428,8.35248,2.43614,8.7005,45.2,14.81,47.5644415504,137.15
2021-07-14 03:00:00,49.60016,31.03838,58.5111690624,9.32016,2.71838,9.7085,40.28,28.32,49.23922014,136.18,50.60016,11.17838,51.8201926999,9.32016,2.71838,9.7085,41.28,8.46,42.1379876121,137.15,52.72016,17.29838,55.4855766939,9.32016,2.71838,9.7085,43.4,14.58,45.7835822102,136.18,52.97016,12.44838,54.4132338228,9.32016,2.71838,9.7085,43.65,9.73,44.7213081204,137.15
2021-07-14 03:30:00,48.38312,31.97841,57.9960775145,10.38312,3.02841,10.81575,38.0,28.95,47.7713564806,134.39,49.42312,11.90841,50.8375355349,10.38312,3.02841,10.81575,39.04,8.88,40.0371827181,135.4,52.11312,22.89841,56.9220032734,10.38312,3.02841,10.81575,41.73,19.87,46.2191497109,134.39,52.64312,6.34841,53.0245263332,10.38312,3.02841,10.81575,42.26,3.32,42.3902111342,135.4
2021-07-14 04:00:00,48.51456,31.67508,57.9393926875,9.27456,2.70508,9.661,39.24,28.97,48.7753882609,131.95,49.58456,11.56508,50.9154167792,9.27456,2.70508,9.661,40.31,8.86,41.2722146244,132.96,52.24456,22.35508,56.8264344421,9.27456,2.70508,9.661,42.97,19.65,47.2497978832,131.95,52.78456,5.77508,53.0995416496,9.27456,2.70508,9.661,43.51,3.07,43.6181728182,132.96
2021-07-14 04:30:00,48.43392,32.20406,58.1630990152,9.85392,2.87406,10.2645,38.58,29.33,48.4630302396,132.05,49.48392,12.06406,50.9332885474,9.85392,2.87406,10.2645,39.63,9.19,40.6816051797,133.07,52.11392,22.31406,56.6901925508,9.85392,2.87406,10.2645,42.26,19.44,46.5168915556,132.05,52.65392,5.69406,52.9609064372,9.85392,2.87406,10.2645,42.8,2.8200000000000003,42.8928012608,133.07
2021-07-14 05:00:00,48.10712,31.89291,57.7187378844,7.82712,2.28291,8.15325,40.28,29.61,49.9923044078,132.2,49.17712,11.72291,50.5550764055,7.82712,2.28291,8.15325,41.35,9.44,42.4138668362,133.21,51.73712,22.00291,56.221505088,7.82712,2.28291,8.15325,43.91,19.72,48.134878207,132.2,52.28712,5.36291,52.5614280777,7.82712,2.28291,8.15325,44.46,3.08,44.5665569682,133.21
2021-07-14 05:30:00,48.64512,31.74941,58.0893513061,8.05512,2.34941,8.39075,40.59,29.4,50.1189395339,132.4,49.73512,11.58941,51.0675688237,8.05512,2.34941,8.39075,41.68,9.24,42.6919196102,133.44,52.29512,21.86941,56.6837778342,8.05512,2.34941,8.39075,44.24,19.52,48.3550204219,132.4,52.85512,5.23941,53.1141706832,8.05512,2.34941,8.39075,44.8,2.89,44.8931186264,133.44
2021-07-14 06:00:00,50.11488,30.67684,58.758571373,7.63488,2.22684,7.953,42.48,28.45,51.1268315075,132.29,51.23488,10.61684,52.3233238642,7.63488,2.22684,7.953,43.6,8.39,44.3999110359,133.31,53.87488,21.33684,57.9462115776,7.63488,2.22684,7.953,46.24,19.11,50.0332859205,132.29,54.43488,4.80684,54.6467004622,7.63488,2.22684,7.953,46.8,2.58,46.8710614345,133.31
2021-07-14 06:30:00,55.31528,26.49154,61.3317364262,8.16528,2.38154,8.5055,47.15,24.11,52.9567238413,131.03,56.45528,9.55154,57.2575807754,8.16528,2.38154,8.5055,48.29,7.17,48.819391639,132.08,58.52528,21.73154,62.4297063092,8.16528,2.38154,8.5055,50.36,19.35,53.9495328988,131.03,59.12528,5.47154,59.3779124343,8.16528,2.38154,8.5055,50.96,3.09,51.0535963474,132.08
2021-07-14 07:00:00,60.88912,13.61141,62.391949934,8.19912,2.39141,8.54075,52.69,11.22,53.8713699473,131.03,62.03912,10.95141,62.9982999085,8.19912,2.39141,8.54075,53.84,8.56,54.5162287764,132.08,61.30912,31.59141,68.9697425032,8.19912,2.39141,8.54075,53.11,29.2,60.6078551015,131.03,61.86912,15.22141,63.7140434438,8.19912,2.39141,8.54075,53.67,12.83,55.1822235869,132.08
2021-07-14 07:30:00,65.81152,11.58461,66.8233443758,7.90152,2.3046100000000003,8.23075,57.91,9.28,58.6488405682,132.93,67.04152,12.48461,68.1940678561,7.90152,2.3046100000000003,8.23075,59.14,10.18,60.0097658719,133.96,66.27152,29.40461,72.5020375739,7.90152,2.3046100000000003,8.23075,58.37,27.1,64.3542298532,132.93,66.86152,13.32461,68.1763015157,7.90152,2.3046100000000003,8.23075,58.96,11.02,59.9810136627,133.96
2021-07-14 08:00:00,68.36856,20.64833,71.4185797133,9.62856,2.80833,10.02975,58.74,17.84,61.3893573838,131.79,69.59856,6.82833,69.9327222741,9.62856,2.80833,10.02975,59.97,4.02,60.1045863475,132.85,71.20856,18.25833,73.5120781346,9.62856,2.80833,10.02975,61.58,15.45,63.4885729876,131.79,72.21856,9.30833,72.8159695112,9.62856,2.80833,10.02975,62.59,6.5,62.9266088392,132.85
2021-07-14 08:30:00,68.14096,22.49403,71.7577300042,10.47096,3.05403,10.90725,57.67,19.44,60.8583806883,131.79,69.35096,3.19403,69.4244732106,10.47096,3.05403,10.90725,58.88,0.14,58.880166439999996,132.9,71.96096,13.09403,73.1425552313,10.47096,3.05403,10.90725,61.49,10.04,62.3042671091,131.79,72.98096,8.74403,73.5029154739,10.47096,3.05403,10.90725,62.51,5.69,62.7684331492,132.9
2021-07-14 09:00:00,68.52888,21.42009,71.798521222,9.66888,2.82009,10.07175,58.86,18.6,61.7289202886,131.86,69.76888,3.54009,69.8586347824,9.66888,2.82009,10.07175,60.1,0.72,60.1043126572,132.9,72.38888,12.18009,73.4064339146,9.66888,2.82009,10.07175,62.72,9.36,63.4145724578,131.86,73.39888,9.18009,73.9707350083,9.66888,2.82009,10.07175,63.73,6.36,64.0465650913,132.9
2021-07-14 09:30:00,69.16912,21.03141,72.2958323015,9.63912,2.81141,10.04075,59.53,18.22,62.2558374773,131.79,70.41912,3.96141,70.530456051,9.63912,2.81141,10.04075,60.78,1.15,60.7908784276,132.86,73.03912,11.80141,73.9863928595,9.63912,2.81141,10.04075,63.4,8.99,64.0342103879,131.79,74.06912,9.58141,74.6862634971,9.63912,2.81141,10.04075,64.43,6.77,64.7847034415,132.86
2021-07-14 10:00:00,69.0756,20.56955,72.0731912889,9.4956,2.76955,9.89125,59.58,17.8,62.1821228329,131.9,70.3156,4.27955,70.4457106683,9.4956,2.76955,9.89125,60.82,1.51,60.8387417687,132.97,72.9156,11.35955,73.7951495666,9.4956,2.76955,9.89125,63.42,8.59,63.9990976499,131.9,73.9856,9.87955,74.6423104919,9.4956,2.76955,9.89125,64.49,7.11,64.8807536948,132.97
2021-07-14 10:30:00,67.95208,20.60144,71.0063694777,9.98208,2.91144,10.398,57.97,17.69,60.6090504793,131.69,69.18208,4.64144,69.3376027737,9.98208,2.91144,10.398,59.2,1.73,59.2252724772,132.76,71.76208,11.34144,72.6527658606,9.98208,2.91144,10.398,61.78,8.43,62.3524923319,131.69,72.82208,10.28144,73.5442951153,9.98208,2.91144,10.398,62.84,7.37,63.2707080725,132.76
2021-07-14 11:00:00,67.77288,20.44834,70.7905210621,11.10288,3.23834,11.5655,56.67,17.21,59.2256110142,132.05,68.98288,5.33834,69.1891292549,11.10288,3.23834,11.5655,57.88,2.1,57.9180835318,133.15,71.57288,11.22834,72.4482765195,11.10288,3.23834,11.5655,60.47,7.99,60.9955818072,132.05,72.62288,10.95834,73.4449992515,11.10288,3.23834,11.5655,61.52,7.72,62.0024902726,133.15
2021-07-14 11:30:00,67.03048,20.40139,70.0664110895,11.25048,3.28139,11.71925,55.78,17.12,58.3481173647,131.73,68.21048,5.49139,68.4311694037,11.25048,3.28139,11.71925,56.96,2.21,57.0028569459,132.83,70.80048,11.18139,71.6779704691,11.25048,3.28139,11.71925,59.55,7.9,60.0717279592,131.73,71.83048,11.12139,72.6863341527,11.25048,3.28139,11.71925,60.58,7.84,61.0852027909,132.83
2021-07-14 12:00:00,67.47848,20.39539,70.4933840609,11.29848,3.2953900000000003,11.76925,56.18,17.1,58.7248022559,131.73,68.68848,5.50539,68.9087556393,11.29848,3.2953900000000003,11.76925,57.39,2.21,57.4325360749,132.83,71.27848,11.18539,72.1507772693,11.29848,3.2953900000000003,11.76925,59.98,7.89,60.4967147868,131.73,72.31848,11.11539,73.1677144946,11.29848,3.2953900000000003,11.76925,61.02,7.82,61.5190442058,132.83
2021-07-14 12:30:00,68.28736,20.80673,71.3868583779,12.29736,3.58673,12.80975,55.99,17.22,58.5782254767,131.73,69.48736,5.64673,69.7164167142,12.29736,3.58673,12.80975,57.19,2.06,57.2270888653,132.8,72.05736,11.61673,72.9877492876,12.29736,3.58673,12.80975,59.76,8.03,60.2970853359,131.73,73.10736,11.24673,73.9673916119,12.29736,3.58673,12.80975,60.81,7.66,61.2905514741,132.8
2021-07-14 13:00:00,67.82712,20.52041,70.8632869267,11.72712,3.42041,12.21575,56.1,17.1,58.6482736319,131.57,69.01712,5.68041,69.2504867193,11.72712,3.42041,12.21575,57.29,2.26,57.3345593861,132.67,71.59712,11.31041,72.484984422,11.72712,3.42041,12.21575,59.87,7.89,60.3876560234,131.57,72.65712,11.29041,73.5291129055,11.72712,3.42041,12.21575,60.93,7.87,61.4361603618,132.67
2021-07-14 13:30:00,68.33864,20.49002,71.3443104715,11.34864,3.31002,11.8215,56.99,17.18,59.5232097589,131.8,69.54864,5.55002,69.7697359021,11.34864,3.31002,11.8215,58.2,2.24,58.2430905773,132.89,72.15864,11.24002,73.0288119597,11.34864,3.31002,11.8215,60.81,7.93,61.3248807581,131.8,73.24864,11.17002,74.0954290672,11.34864,3.31002,11.8215,61.9,7.86,62.3970319807,132.89
2021-07-14 14:00:00,68.76688,20.44784,71.7425811189,12.26688,3.57784,12.778,56.5,16.87,58.9647937332,132.01,69.97688,6.21784,70.2525819369,12.26688,3.57784,12.778,57.71,2.64,57.7703531234,133.1,72.58688,11.68784,73.521838606,12.26688,3.57784,12.778,60.32,8.11,60.8627513345,132.01,73.69688,11.33784,74.5639104232,12.26688,3.57784,12.778,61.43,7.76,61.9181919956,133.1
2021-07-14 14:30:00,68.51776,20.85893,71.6224713073,12.64776,3.68893,13.17475,55.87,17.17,58.4488306128,132.31,69.71776,6.09893,69.9840196514,12.64776,3.68893,13.17475,57.07,2.41,57.1208630887,133.42,72.32776,12.33893,73.372706507,12.64776,3.68893,13.17475,59.68,8.65,60.3036060282,132.31,73.44776,10.98893,74.265268003,12.64776,3.68893,13.17475,60.8,7.3,61.2366720193,133.42
2021-07-14 15:00:00,67.25928,20.89354,70.4297576302,12.14928,3.54354,12.6555,55.11,17.35,57.776592146,132.57,68.44928,5.75354,68.6906627938,12.14928,3.54354,12.6555,56.3,2.21,56.3433589698,133.71,71.05928,12.40354,72.13368893,12.14928,3.54354,12.6555,58.91,8.86,59.5725414935,132.57,72.14928,10.61354,72.9257556413,12.14928,3.54354,12.6555,60.0,7.07,60.4151048994,133.71
2021-07-14 15:30:00,66.84152,21.44836,70.1984397448,11.89152,3.46836,12.387,54.95,17.98,57.8168046506,132.57,68.02152,5.05836,68.2093409219,11.89152,3.46836,12.387,56.13,1.5899999999999999,56.1525155269,133.63,70.59152,12.96836,71.7728434507,11.89152,3.46836,12.387,58.7,9.5,59.4637704825,132.57,71.71152,9.89836,72.3914334117,11.89152,3.46836,12.387,59.82,6.43,60.1645850979,133.63
2021-07-14 16:00:00,67.27952,21.77111,70.7143199222,11.72952,3.42111,12.21825,55.55,18.35,58.5023503801,132.57,68.47952,4.66111,68.63796767,11.72952,3.42111,12.21825,56.75,1.24,56.76354552,133.69,71.06952,13.29111,72.3016616549,11.72952,3.42111,12.21825,59.34,9.87,60.1552366798,132.57,72.18952,9.49111,72.8107682068,11.72952,3.42111,12.21825,60.46,6.07,60.7639407873,133.69
2021-07-14 16:30:00,68.5476,23.0718,72.3262153095,11.9376,3.4818,12.435,56.61,19.59,59.903757812,133.24,69.7476,4.4218,69.8876242335,11.9376,3.4818,12.435,57.81,0.9400000000000001,57.8176417713,134.34,72.2876,13.4418,73.52672372,11.9376,3.4818,12.435,60.35,9.96,61.1663641228,133.24,73.4476,9.5818,74.0699725732,11.9376,3.4818,12.435,61.51,6.1,61.8117310872,134.34
2021-07-14 17:00:00,69.10848,25.23039,73.5700658384,12.37848,3.61039,12.89425,56.73,21.62,60.7101087135,133.24,70.32848,5.32039,70.529438172,12.37848,3.61039,12.89425,57.95,1.71,57.9752240185,134.34,72.58848,12.67039,73.6859973907,12.37848,3.61039,12.89425,60.21,9.06,60.887828833,133.24,73.76848,10.71039,74.5419418547,12.37848,3.61039,12.89425,61.39,7.1,61.7992079237,134.34
2021-07-14 17:30:00,70.21376,25.84818,74.8204551085,12.95376,3.77818,13.493500000000001,57.26,22.07,61.3660533194,134.28,71.43376,5.82818,71.6711221473,12.95376,3.77818,13.493500000000001,58.48,2.05,58.515920056,135.34,73.78376,14.06818,75.1129611202,12.95376,3.77818,13.493500000000001,60.83,10.29,61.6941893536,134.28,74.96376,9.75818,75.5962128036,12.95376,3.77818,13.493500000000001,62.01,5.98,62.2976765217,135.34
2021-07-14 18:00:00,70.80856,26.54083,75.6192292103,14.60856,4.26083,15.21725,56.2,22.28,60.45525949,134.28,72.00856,6.61083,72.3113807541,14.60856,4.26083,15.21725,57.4,2.35,57.4480852596,135.34,74.45856,15.730830000000001,76.1021430037,14.60856,4.26083,15.21725,59.85,11.47,60.9391778743,134.28,75.63856,8.99083,76.1710363784,14.60856,4.26083,15.21725,61.03,4.73,61.2130198569,135.34
2021-07-14 18:30:00,70.53568,27.07624,75.553986828,16.13568,4.70624,16.808,54.4,22.37,58.8198682419,133.97,71.70568,7.06624,72.053010291,16.13568,4.70624,16.808,55.57,2.36,55.6200907946,135.08,74.20568,16.85624,76.096095637,16.13568,4.70624,16.808,58.07,12.15,59.3274590725,133.97,75.37568,8.82624,75.8906822212,16.13568,4.70624,16.808,59.24,4.12,59.3830952376,135.08
2021-07-14 19:00:00,70.13136,27.48248,75.323929547,17.15136,5.00248,17.866,52.98,22.48,57.5519834584,134.22,71.29136,7.41248,71.6756783742,17.15136,5.00248,17.866,54.14,2.41,54.1936130923,135.33,73.86136,17.57248,75.9229382624,17.15136,5.00248,17.866,56.71,12.57,58.0863925545,134.22,74.99136,8.77248,75.5027183617,17.15136,5.00248,17.866,57.84,3.77,57.9627337174,135.33
2021-07-14 19:30:00,69.40048,27.77889,74.7535507776,16.83048,4.90889,17.53175,52.57,22.87,57.3292403578,134.48,70.55048,7.75889,70.9758452029,16.83048,4.90889,17.53175,53.72,2.85,53.7955472135,135.55,73.09048,17.91889,75.2549326321,16.83048,4.90889,17.53175,56.26,13.01,57.7446768109,134.48,74.20048,8.18889,74.6509822552,16.83048,4.90889,17.53175,57.37,3.2800000000000002,57.4636867944,135.55
2021-07-14 20:00:00,68.94872,27.72421,74.3139139715,14.68872,4.28421,15.30075,54.26,23.44,59.1065241746,134.3,70.10872,7.99421,70.5630215734,14.68872,4.28421,15.30075,55.42,3.71,55.5440410845,135.39,72.50872,17.26421,74.5356788589,14.68872,4.28421,15.30075,57.82,12.98,59.2590313792,134.3,73.66872,7.35421,74.0348884727,14.68872,4.28421,15.30075,58.98,3.07,59.0598450726,135.39
2021-07-14 20:30:00,68.31176,27.75468,73.7347870154,13.66176,3.98468,14.231,54.65,23.77,59.5955988308,133.51,69.48176,8.06468,69.9482239674,13.66176,3.98468,14.231,55.82,4.08,55.9689092265,134.6,71.86176,17.20468,73.8925812528,13.66176,3.98468,14.231,58.2,13.22,59.6825636179,133.51,73.03176,6.77468,73.3453083557,13.66176,3.98468,14.231,59.37,2.79,59.4355196831,134.6
2021-07-14 21:00:00,66.69864,27.67252,72.2113352667,12.00864,3.50252,12.509,54.69,24.17,59.7928507432,133.29,67.85864,7.90252,68.3172368074,12.00864,3.50252,12.509,55.85,4.4,56.0230532906,134.38,70.18864,17.63252,72.3695443305,12.00864,3.50252,12.509,58.18,14.13,59.8712727441,133.29,71.38864,5.43252,71.5950430868,12.00864,3.50252,12.509,59.38,1.9300000000000002,59.4113566585,134.38
2021-07-14 21:30:00,65.582,27.96225,71.2943626738,11.322,3.30225,11.79375,54.26,24.66,59.600865765500004,133.6,66.752,8.04225,67.2347178849,11.322,3.30225,11.79375,55.43,4.74,55.6322972742,134.69,69.062,18.12225,71.4001105676,11.322,3.30225,11.79375,57.74,14.82,59.611576057,133.6,70.262,4.65225,70.4158510143,11.322,3.30225,11.79375,58.94,1.35,58.9554586107,134.69
2021-07-14 22:00:00,65.5412,27.34785,71.0179822092,9.4212,2.74785,9.81375,56.12,24.6,61.2749084047,134.09,66.7212,7.77785,67.1730115453,9.4212,2.74785,9.81375,57.3,5.03,57.5203520504,135.19,68.9412,17.10785,71.0321588371,9.4212,2.74785,9.81375,59.52,14.36,61.2277714767,134.09,70.1612,4.25785,70.2902786455,9.4212,2.74785,9.81375,60.74,1.51,60.7587664457,135.19
2021-07-14 22:30:00,64.00512,27.79816,69.7810367192,9.28512,2.70816,9.672,54.72,25.09,60.1978944815,132.92,65.17512,8.23816,65.6937101038,9.28512,2.70816,9.672,55.89,5.53,56.1629148104,134.0,67.34512,17.28816,69.5287398419,9.28512,2.70816,9.672,58.06,14.58,59.8626761847,132.92,68.59512,3.97816,68.7103794546,9.28512,2.70816,9.672,59.31,1.27,59.3235956429,134.0
2021-07-14 23:00:00,60.92472,28.54971,67.2822966921,10.04472,2.92971,10.46325,50.88,25.62,56.9662952982,132.92,62.02472,8.77971,62.6430299296,10.04472,2.92971,10.46325,51.98,5.85,52.3081532842,134.0,64.28472,18.76971,66.9688527523,10.04472,2.92971,10.46325,54.24,15.84,56.505603262,132.92,65.46472,3.07971,65.5371206139,10.04472,2.92971,10.46325,55.42,0.15,55.4202029949,134.0
2021-07-14 23:30:00,57.59072,29.53646,64.7232068075,10.65072,3.10646,11.0945,46.94,26.43,53.8693651346,133.67,58.65072,9.59646,59.4306234281,10.65072,3.10646,11.0945,48.0,6.49,48.4367639299,134.75,60.93072,19.57646,63.998362681,10.65072,3.10646,11.0945,50.28,16.47,52.9087828248,133.67,62.04072,3.43646,62.1358205502,10.65072,3.10646,11.0945,51.39,0.33,51.3910595337,134.75
2021-07-15 00:00:00,54.9272,30.2046,62.6842497044,11.2272,3.2746,11.695,43.7,26.93,51.3314221506,134.25,55.9372,10.1446,56.8496548187,11.2272,3.2746,11.695,44.71,6.87,45.2347322309,135.35,58.2472,20.5246,61.757554299,11.2272,3.2746,11.695,47.02,17.25,50.0843578376,134.25,59.3172,4.2046,59.4660312868,11.2272,3.2746,11.695,48.09,0.93,48.0989916734,135.35
2021-07-15 00:30:00,53.33776,22.71018,57.9712766588,10.93776,3.19018,11.3935,42.4,19.52,46.6775149296,134.68,54.33776,9.51018,55.1637171105,10.93776,3.19018,11.3935,43.4,6.32,43.8577518804,135.76,54.80776,29.19018,62.0963538757,10.93776,3.19018,11.3935,43.87,26.0,50.9958517921,134.68,55.66776,12.44018,57.0408413494,10.93776,3.19018,11.3935,44.73,9.25,45.6764206128,135.76
2021-07-15 01:00:00,52.90712,17.37166,55.6860657422,10.01712,2.92166,10.4345,42.89,14.45,45.2587516399,134.28,53.88712,8.55166,54.5614570063,10.01712,2.92166,10.4345,43.87,5.63,44.2297840827,135.31,53.13712,34.07166,63.1223537033,10.01712,2.92166,10.4345,43.12,31.15,53.1945194545,134.28,53.80712,17.54166,56.5943106527,10.01712,2.92166,10.4345,43.79,14.62,46.1660968677,135.31
2021-07-15 01:30:00,51.98608,18.11219,55.0509213398,9.67608,2.82219,10.07925,42.31,15.29,44.9880006224,134.11,52.98608,7.65219,53.5357888292,9.67608,2.82219,10.07925,43.31,4.83,43.5784924016,135.18,52.16608,34.39219,62.4829787667,9.67608,2.82219,10.07925,42.49,31.57,52.9345350409,134.11,52.83608,17.80219,55.7545452727,9.67608,2.82219,10.07925,43.16,14.98,45.6857308139,135.18
2021-07-15 02:00:00,51.79648,17.86939,54.792247986,9.42648,2.74939,9.81925,42.37,15.12,44.9870125703,134.31,52.77648,7.78939,53.348209321,9.42648,2.74939,9.81925,43.35,5.04,43.6419992668,135.44,51.99648,34.14939,62.2078352763,9.42648,2.74939,9.81925,42.57,31.4,52.8976833141,134.31,52.66648,17.56939,55.5197404583,9.42648,2.74939,9.81925,43.24,14.82,45.7091894481,135.44
2021-07-15 02:30:00,51.38896,17.85303,54.4018004303,8.95896,2.61303,9.33225,42.43,15.24,45.0839494721,134.44,52.37896,7.55303,52.9207304642,8.95896,2.61303,9.33225,43.42,4.94,43.7001144163,135.47,51.55896,34.26303,61.9054244882,8.95896,2.61303,9.33225,42.6,31.65,53.0705426767,134.44,52.21896,17.61303,55.1093332319,8.95896,2.61303,9.33225,43.26,15.0,45.7867622791,135.47
2021-07-15 03:00:00,50.70808,17.94444,53.7895185347,8.99808,2.62444,9.373,41.71,15.32,44.434519239,134.44,51.69808,7.61444,52.2558242897,8.99808,2.62444,9.373,42.7,4.99,42.9905815267,135.47,50.88808,34.85444,61.6800508576,8.99808,2.62444,9.373,41.89,32.23,52.8539970106,134.44,51.54808,18.12444,54.6415581495,8.99808,2.62444,9.373,42.55,15.5,45.2852349006,135.47
2021-07-15 03:30:00,49.6348,18.66015,53.0265458904,9.1548,2.67015,9.53625,40.48,15.99,43.5236774641,135.18,50.5948,7.09015,51.0891770736,9.1548,2.67015,9.53625,41.44,4.42,41.6750524895,136.2,49.7348,34.94015,60.7812834108,9.1548,2.67015,9.53625,40.58,32.27,51.8467867857,135.18,50.4048,18.14015,53.5696640372,9.1548,2.67015,9.53625,41.25,15.47,44.0554582316,136.2
2021-07-15 04:00:00,49.47976,18.84868,52.9482708632,9.14976,2.66868,9.531,40.33,16.18,43.4545889406,135.18,50.43976,6.93868,50.9147784931,9.14976,2.66868,9.531,41.29,4.27,41.5102035649,136.2,49.60976,35.16868,60.8108899803,9.14976,2.66868,9.531,40.46,32.5,51.8966434367,135.18,50.24976,18.29868,53.4778465329,9.14976,2.66868,9.531,41.1,15.63,43.9716601915,136.2
2021-07-15 04:30:00,49.2476,18.92055,52.7571162789,8.6076,2.5105500000000003,8.96625,40.64,16.41,43.8280469563,135.38,50.2176,6.55055,50.6430356028,8.6076,2.5105500000000003,8.96625,41.61,4.04,41.8056658839,136.45,49.3276,35.21055,60.6052386602,8.6076,2.5105500000000003,8.96625,40.72,32.7,52.224595738,135.38,50.0076,18.37055,53.2751083064,8.6076,2.5105500000000003,8.96625,41.4,15.86,44.3339553841,136.45
2021-07-15 05:00:00,48.75776,19.03018,52.3399169951,8.77776,2.56018,9.1435,39.98,16.47,43.2395802477,135.38,49.70776,6.57018,50.1400904412,8.77776,2.56018,9.1435,40.93,4.01,41.1259650343,136.45,48.83776,35.35018,60.2889876167,8.77776,2.56018,9.1435,40.06,32.79,51.7685976244,135.38,49.47776,18.48018,52.8163401558,8.77776,2.56018,9.1435,40.7,15.92,43.702819131,136.45
2021-07-15 05:30:00,48.70184,19.18012,52.3425851731,9.05184,2.64012,9.429,39.65,16.54,42.9615421045,135.45,49.66184,6.60012,50.0985023349,9.05184,2.64012,9.429,40.61,3.96,40.8026187885,136.48,48.78184,35.51012,60.3376875278,9.05184,2.64012,9.429,39.73,32.87,51.5646177141,135.45,49.45184,18.62012,52.8412088071,9.05184,2.64012,9.429,40.4,15.98,43.4456027694,136.48
2021-07-15 06:00:00,50.34944,18.810670000000002,53.7485573217,9.25944,2.70067,9.64525,41.09,16.11,44.1352489514,135.45,51.32944,7.04067,51.810061231,9.25944,2.70067,9.64525,42.07,4.34,42.2932677858,136.48,50.44944,34.99067,61.3961968151,9.25944,2.70067,9.64525,41.19,32.29,52.3379422599,135.45,51.10944,18.16067,54.2400662975,9.25944,2.70067,9.64525,41.85,15.46,44.6142813458,136.48
2021-07-15 06:30:00,55.27848,17.85289,58.0898961306,10.63848,3.10289,11.08175,44.64,14.75,47.0137437352,135.36,56.29848,8.46289,56.9310052385,10.63848,3.10289,11.08175,45.66,5.36,45.9735271651,136.37,55.33848,33.44289,64.6589070451,10.63848,3.10289,11.08175,44.7,30.34,54.0241205389,135.36,56.06848,16.91289,58.5638138927,10.63848,3.10289,11.08175,45.43,13.81,47.4826389326,136.37
2021-07-15 07:00:00,59.21968,16.09199,61.3671136804,11.62968,3.39199,12.11425,47.59,12.7,49.2554372633,134.22,60.28968,10.54199,61.2044039891,11.62968,3.39199,12.11425,48.66,7.15,49.1824979032,135.3,59.34968,32.41199,67.6233806598,11.62968,3.39199,12.11425,47.72,29.02,55.8512202194,134.22,60.08968,16.10199,62.2096754891,11.62968,3.39199,12.11425,48.46,12.71,50.0990588734,135.3
2021-07-15 07:30:00,64.22104,12.64322,65.4537469565,10.33104,3.01322,10.7615,53.89,9.63,54.7436663003,133.19,65.38104,12.81322,66.6247626506,10.33104,3.01322,10.7615,55.05,9.8,55.9154942748,134.26,64.48104,29.55322,70.9309335329,10.33104,3.01322,10.7615,54.15,26.54,60.3041797888,133.19,65.27104,13.60322,66.6735049105,10.33104,3.01322,10.7615,54.94,10.59,55.9513333174,134.26
2021-07-15 08:00:00,68.09528,11.84154,69.117213687,10.08528,2.94154,10.5055,58.01,8.9,58.6887561633,131.65,69.29528,13.641539999999999,70.6252606639,10.08528,2.94154,10.5055,59.21,10.7,60.1690460287,132.72,68.61528,27.06154,73.7589560437,10.08528,2.94154,10.5055,58.53,24.12,63.3050969512,131.65,69.52528,12.07154,70.5654776576,10.08528,2.94154,10.5055,59.44,9.13,60.1370975355,132.72
2021-07-15 08:30:00,68.90456,23.26758,72.7270147046,9.21456,2.68758,9.5985,59.69,20.58,63.1382015898,131.51,70.15456,3.89758,70.2627455957,9.21456,2.68758,9.5985,60.94,1.21,60.9520114516,132.63,72.19456,11.44758,73.0965223622,9.21456,2.68758,9.5985,62.98,8.76,63.5863035567,131.51,73.52456,9.63758,74.1535155704,9.21456,2.68758,9.5985,64.31,6.95,64.6844540829,132.63
2021-07-15 09:00:00,70.40576,21.91918,73.7388736899,8.22576,2.39918,8.5685,62.18,19.52,65.1719479531,132.06,71.68576,2.77918,71.7396126854,8.22576,2.39918,8.5685,63.46,0.38,63.4611377144,133.16,73.76576,9.94918,74.4336854593,8.22576,2.39918,8.5685,65.54,7.55,65.9734348052,132.06,75.10576,10.54918,75.842998252,8.22576,2.39918,8.5685,66.88,8.15,67.3747497212,133.16
2021-07-15 09:30:00,71.3872,21.37335,74.5181347999,8.3772,2.44335,8.72625,63.01,18.93,65.7921347883,131.99,72.6772,2.90335,72.7351692173,8.3772,2.44335,8.72625,64.3,0.46,64.3016453911,133.1,74.8172,9.55335,75.424663818,8.3772,2.44335,8.72625,66.44,7.11,66.819351239,131.99,76.1572,11.06335,76.9565905239,8.3772,2.44335,8.72625,67.78,8.62,68.3259306559,133.1
2021-07-15 10:00:00,70.89568,20.44624,73.785135175,8.21568,2.39624,8.558,62.68,18.05,65.227179151,132.05,72.18568,3.94624,72.2934658679,8.21568,2.39624,8.558,63.97,1.55,63.9887755782,133.14,74.51568,10.13624,75.2019276827,8.21568,2.39624,8.558,66.3,7.74,66.7502629208,132.05,75.83568,10.57624,76.5696233085,8.21568,2.39624,8.558,67.62,8.18,68.1129708646,133.14
2021-07-15 10:30:00,71.30784,19.76812,73.9972067973,8.18784,2.38812,8.529,63.12,17.38,65.4690675052,0.003,72.60784,4.58812,72.7526581961,8.18784,2.38812,8.529,64.42,2.2,64.4575550265,0.003,75.07784,11.07812,75.8907557071,8.18784,2.38812,8.529,66.89,8.69,67.4521178318,0.003,76.41784,9.59812,77.0182457461,8.18784,2.38812,8.529,68.23,7.21,68.6098899576,0.003
2021-07-15 11:00:00,71.90616,19.97513,74.62909395450001,8.48616,2.47513,8.83975,63.42,17.5,65.7901694784,132.54,73.20616,4.51513,73.3452674742,8.48616,2.47513,8.83975,64.72,2.04,64.7521428217,133.67,75.68616,11.45513,76.5481209362,8.48616,2.47513,8.83975,67.2,8.98,67.7973480307,132.54,77.01616,9.36513,77.583468349,8.48616,2.47513,8.83975,68.53,6.89,68.875489109,133.67
2021-07-15 11:30:00,71.38376,20.31818,74.21906514,9.35376,2.72818,9.743500000000001,62.03,17.59,64.4758016623,132.46,72.65376,4.58818,72.7984906289,9.35376,2.72818,9.743500000000001,63.3,1.8599999999999999,63.3273211181,133.57,75.13376,11.83818,76.0606626151,9.35376,2.72818,9.743500000000001,65.78,9.11,66.4078346282,132.46,76.43376,9.42818,77.0130524382,9.35376,2.72818,9.743500000000001,67.08,6.7,67.4137701067,133.57
2021-07-15 12:00:00,69.7244,20.3542,72.6346020365,9.8544,2.8742,10.265,59.87,17.48,62.3696023717,132.21,70.9644,4.8242,71.1281869093,9.8544,2.8742,10.265,61.11,1.9500000000000002,61.1411040136,133.32,73.4244,11.8942,74.3815468312,9.8544,2.8742,10.265,63.57,9.02,64.2067387429,132.21,74.7044,9.6542,75.3256328019,9.8544,2.8742,10.265,64.85,6.78,65.2034577304,133.32
2021-07-15 12:30:00,68.92976,21.04243,72.0700747465,10.73976,3.13243,11.18725,58.19,17.91,60.8838582877,132.1,70.14976,4.59243,70.2999234805,10.73976,3.13243,11.18725,59.41,1.46,59.427937033,133.2,72.57976,12.61243,73.6674619636,10.73976,3.13243,11.18725,61.84,9.48,62.5624168331,132.1,73.84976,9.40243,74.4459048032,10.73976,3.13243,11.18725,63.11,6.27,63.420698514,133.2
2021-07-15 13:00:00,68.79872,21.13671,71.9723862552,11.02872,3.21671,11.48825,57.77,17.92,60.4855296745,131.94,70.01872,4.71671,70.1774073592,11.02872,3.21671,11.48825,58.99,1.5,59.0090679472,133.07,72.45872,12.67671,73.5592623703,11.02872,3.21671,11.48825,61.43,9.46,62.1541350193,131.94,73.71872,9.53671,74.3330243974,11.02872,3.21671,11.48825,62.69,6.32,63.0077653944,133.07
2021-07-15 13:30:00,69.30992,21.05706,72.4380065038,10.78992,3.14706,11.2395,58.52,17.91,61.1993341467,132.12,70.54992,4.76706,70.7107917722,10.78992,3.14706,11.2395,59.76,1.62,59.781953798800004,133.27,73.01992,12.56706,74.0934525707,10.78992,3.14706,11.2395,62.23,9.42,62.9389331019,132.12,74.26992,9.61706,74.8899783673,10.78992,3.14706,11.2395,63.48,6.47,63.8088653715,133.27
2021-07-15 14:00:00,68.39104,21.81697,71.786590198,11.92104,3.47697,12.41775,56.47,18.34,59.3735336661,132.49,69.58104,4.70697,69.7400651997,11.92104,3.47697,12.41775,57.66,1.23,57.6731176546,133.61,72.00104,13.31697,73.222205997,11.92104,3.47697,12.41775,60.08,9.84,60.8804730599,132.49,73.24104,9.53697,73.8593510469,11.92104,3.47697,12.41775,61.32,6.06,61.6187146896,133.61
2021-07-15 14:30:00,67.37552,22.37286,70.9929965549,12.21552,3.56286,12.7245,55.16,18.81,58.2789987903,132.84,68.55552,4.36286,68.6942055042,12.21552,3.56286,12.7245,56.34,0.8,56.3456795149,133.96,70.98552,13.86286,72.3265023145,12.21552,3.56286,12.7245,58.77,10.3,59.6657598628,132.84,72.24552,9.24286,72.8343711516,12.21552,3.56286,12.7245,60.03,5.68,60.2981202029,133.96
2021-07-15 15:00:00,66.82792,22.37606,70.4745269771,11.91792,3.47606,12.4145,54.91,18.9,58.0716634857,132.84,68.01792,4.25606,68.150946346,11.91792,3.47606,12.4145,56.1,0.78,56.1054221979,133.96,70.40792,13.70606,71.7295704675,11.91792,3.47606,12.4145,58.49,10.23,59.3778830879,132.84,71.67792,9.25606,72.273085324,11.91792,3.47606,12.4145,59.76,5.78,60.0388707422,133.96
2021-07-15 15:30:00,66.01464,23.79677,70.1727793148,11.47464,3.3467700000000002,11.95275,54.54,20.45,58.2478677721,133.36,67.18464,4.29677,67.3218989955,11.47464,3.3467700000000002,11.95275,55.71,0.9500000000000001,55.7180993933,134.47,69.38464,13.06677,70.6043111018,11.47464,3.3467700000000002,11.95275,57.91,9.72,58.7200689713,133.36,70.63464,9.67677,71.2944054296,11.47464,3.3467700000000002,11.95275,59.16,6.33,59.4976848289,134.47
2021-07-15 16:00:00,66.25984,24.66287,70.7009445019,11.04984,3.22287,11.51025,55.21,21.44,59.2268326014,133.36,67.43984,4.86287,67.6149356567,11.04984,3.22287,11.51025,56.39,1.6400000000000001,56.4138431593,134.47,69.45984,12.20287,70.5236088772,11.04984,3.22287,11.51025,58.41,8.98,59.0962646874,133.36,70.75984,10.32287,71.5088568071,11.04984,3.22287,11.51025,59.71,7.1,60.130641939,134.47
2021-07-15 16:30:00,66.47248,25.40864,71.1631195494,10.69248,3.11864,11.138,55.78,22.29,60.0687314665,133.57,67.69248,5.42864,67.9098076923,10.69248,3.11864,11.138,57.0,2.31,57.0467886914,134.65,69.78248,12.95864,70.9754948246,10.69248,3.11864,11.138,59.09,9.84,59.9037035583,133.57,71.07248,9.50864,71.705729534,10.69248,3.11864,11.138,60.38,6.39,60.7171845526,134.65
2021-07-15 17:00:00,68.00216,24.71813,72.3552328126,10.86216,3.16813,11.31475,57.14,21.55,61.0686670888,134.23,69.22216,4.63813,69.3773715628,10.86216,3.16813,11.31475,58.36,1.47,58.3785106011,135.33,71.53216,14.56813,73.0005501758,10.86216,3.16813,11.31475,60.67,11.4,61.7317495297,134.23,72.85216,8.06813,73.2975575198,10.86216,3.16813,11.31475,61.99,4.9,62.1833587063,135.33
2021-07-15 17:30:00,68.77336,24.36473,72.9617373262,10.71336,3.12473,11.15975,58.06,21.24,61.8231445334,134.47,69.99336,4.23473,70.1213475502,10.71336,3.12473,11.15975,59.28,1.11,59.2903912957,135.53,72.47336,15.44473,74.1007934807,10.71336,3.12473,11.15975,61.76,12.32,62.9768211329,134.47,73.79336,7.16473,74.140362395,10.71336,3.12473,11.15975,63.08,4.04,63.2092398309,135.53
2021-07-15 18:00:00,70.90272,14.85496,72.4421530602,9.58272,2.79496,9.982,61.32,12.06,62.4946877742,134.56,72.19272,11.25496,73.0647859478,9.58272,2.79496,9.982,62.61,8.46,63.1789814733,135.63,72.21272,24.43496,76.2347965171,9.58272,2.79496,9.982,62.63,21.64,66.2631609569,134.56,73.28272,10.38496,74.0148933986,9.58272,2.79496,9.982,63.7,7.59,64.1505892413,135.63
2021-07-15 18:30:00,71.00624,11.74682,71.9713408174,9.48624,2.76682,9.8815,61.52,8.98,62.1719454417,133.92,72.26624,13.59682,73.5342298379,9.48624,2.76682,9.8815,62.78,10.83,63.7072782341,134.99,71.16624,28.14682,76.5302371083,9.48624,2.76682,9.8815,61.68,25.38,66.6975771674,133.92,72.07624,11.90682,73.0531090033,9.48624,2.76682,9.8815,62.59,9.14,63.2538354568,134.99
2021-07-15 19:00:00,71.6592,11.3906,72.5588499978,9.0192,2.6306000000000003,9.395,62.64,8.76,63.2495628443,132.93,72.9392,13.4306,74.1654091406,9.0192,2.6306000000000003,9.395,63.92,10.8,64.8259701046,134.09,71.7492,27.2206,76.7392257258,9.0192,2.6306000000000003,9.395,62.73,24.59,67.3774517179,132.93,72.6892,11.2106,73.5486053505,9.0192,2.6306000000000003,9.395,63.67,8.58,64.2455080142,134.09
2021-07-15 19:30:00,71.37296,11.40878,72.2790403938,8.29296,2.41878,8.6385,63.08,8.99,63.7173955839,131.92,72.66296,12.95878,73.8094555938,8.29296,2.41878,8.6385,64.37,10.54,65.2272067469,133.05,71.52296,27.26878,76.5448899003,8.29296,2.41878,8.6385,63.23,24.85,67.9378789778,131.92,72.38296,11.24878,73.251811922,8.29296,2.41878,8.6385,64.09,8.83,64.6954171484,133.05
2021-07-15 20:00:00,70.95592,11.72631,71.9183490443,7.97592,2.32631,8.30825,62.98,9.4,63.6776287247,131.92,72.24592,12.50631,73.3203978881,7.97592,2.32631,8.30825,64.27,10.18,65.0712325072,133.05,71.04592,27.61631,76.2245585534,7.97592,2.32631,8.30825,63.07,25.29,67.9515194826,131.92,71.96592,11.56631,72.8894585551,7.97592,2.32631,8.30825,63.99,9.24,64.6536750696,133.05
2021-07-15 20:30:00,70.05672,11.73071,71.032060186,7.23672,2.11071,7.53825,62.82,9.62,63.5523154574,132.19,71.33672,12.15071,72.3641304367,7.23672,2.11071,7.53825,64.1,10.04,64.8815197109,133.34,70.11672,27.66071,75.3755218971,7.23672,2.11071,7.53825,62.88,25.55,67.8726520773,132.19,71.05672,11.58071,71.9942379726,7.23672,2.11071,7.53825,63.82,9.47,64.5187825366,133.34
2021-07-15 21:00:00,68.8692,12.09935,69.9239656989,6.8892,2.00935,7.17625,61.98,10.09,62.7959274157,132.37,70.1392,11.55935,71.0853427161,6.8892,2.00935,7.17625,63.25,9.55,63.9669055059,133.48,68.9292,28.02935,74.4102081308,6.8892,2.00935,7.17625,62.04,26.02,67.2755676305,132.37,69.8792,11.939350000000001,70.891823725,6.8892,2.00935,7.17625,62.99,9.93,63.7678994479,133.48
2021-07-15 21:30:00,67.48304,12.932970000000001,68.7111519381,7.07304,2.06297,7.36775,60.41,10.87,61.3801678069,132.79,68.74304,10.95297,69.6101508421,7.07304,2.06297,7.36775,61.67,8.89,62.3074714621,133.89,67.60304,28.73297,73.4558001948,7.07304,2.06297,7.36775,60.53,26.67,66.1450663315,132.79,68.48304,12.53297,69.6204144247,7.07304,2.06297,7.36775,61.41,10.47,62.2961395273,133.89
2021-07-15 22:00:00,67.45688,12.95659,68.689911077,6.53688,1.90659,6.8092500000000005,60.92,11.05,61.9140444487,132.79,68.70688,10.59659,69.519228124,6.53688,1.90659,6.8092500000000005,62.17,8.69,62.7743976474,133.89,67.51688,28.45659,73.2687286594,6.53688,1.90659,6.8092500000000005,60.98,26.55,66.5091189236,132.79,68.41688,12.27659,69.5095974018,6.53688,1.90659,6.8092500000000005,61.88,10.37,62.7428984029,133.89
2021-07-15 22:30:00,65.38704,12.683720000000001,66.6058687579,6.76704,1.9737200000000001,7.049,58.62,10.71,59.5903389821,132.79,66.60704,10.69372,67.4600135265,6.76704,1.9737200000000001,7.049,59.84,8.72,60.4720100542,133.85,65.61704,29.92372,72.1181319572,6.76704,1.9737200000000001,7.049,58.85,27.95,65.1500191865,132.79,66.51704,13.99372,67.9730888646,6.76704,1.9737200000000001,7.049,59.75,12.02,60.9470499696,133.85
2021-07-15 23:00:00,62.26656,13.40733,63.6936495419,6.67656,1.94733,6.95475,55.59,11.46,56.758961407,131.69,63.43656,10.13733,64.2414399291,6.67656,1.94733,6.95475,56.76,8.19,57.3478308221,132.8,62.53656,30.94733,69.7750569384,6.67656,1.94733,6.95475,55.86,29.0,62.9391738109,131.69,63.36656,14.80733,65.0736348144,6.67656,1.94733,6.95475,56.69,12.86,58.1303337338,132.8
2021-07-15 23:30:00,59.208,14.179,60.8821098928,6.408,1.869,6.675,52.8,12.31,54.2160133171,132.54,60.358,9.439,61.0915942254,6.408,1.869,6.675,53.95,7.57,54.4785040176,133.65,59.418,31.399,67.2041362194,6.408,1.869,6.675,53.01,29.53,60.6801532628,132.54,60.228,15.069,62.0845129239,6.408,1.869,6.675,53.82,13.2,55.4150918072,133.65
2021-07-16 00:00:00,56.61496,15.32478,58.6523876569,5.60496,1.6347800000000001,5.8385,51.01,13.69,52.8151133673,133.23,57.73496,7.95478,58.2803923378,5.60496,1.6347800000000001,5.8385,52.13,6.32,52.5117063139,134.3,56.68496,31.70478,64.9490397546,5.60496,1.6347800000000001,5.8385,51.08,30.07,59.2736982143,133.23,57.46496,15.27478,59.4604114672,5.60496,1.6347800000000001,5.8385,51.86,13.64,53.6237745781,134.3
2021-07-16 00:30:00,54.0956,16.5483,56.5701349853,5.4456,1.5883,5.6725,48.65,14.96,50.8981738376,134.48,55.1756,6.7983,55.5928387317,5.4456,1.5883,5.6725,49.73,5.21,50.0021699529,135.53,54.0756,32.1883,62.9305742247,5.4456,1.5883,5.6725,48.63,30.6,57.4563912894,134.48,54.8256,15.6083,57.0040826981,5.4456,1.5883,5.6725,49.38,14.02,51.3317133944,135.53
2021-07-16 01:00:00,52.95656,16.45608,55.454484183,5.50656,1.60608,5.736,47.45,14.85,49.7194629899,134.48,54.03656,7.04608,54.4940093955,5.50656,1.60608,5.736,48.53,5.44,48.8339482328,135.53,53.02656,33.12608,62.5232216189,5.50656,1.60608,5.736,47.52,31.52,57.0233355741,134.48,53.78656,16.42608,56.2388668165,5.50656,1.60608,5.736,48.28,14.82,50.5033741447,135.53
2021-07-16 01:30:00,52.05368,16.48774,54.6024832022,5.68368,1.65774,5.9205000000000005,46.37,14.83,48.6837323959,134.9,53.10368,7.06774,53.5719495468,5.68368,1.65774,5.9205000000000005,47.42,5.41,47.7276073148,135.93,52.19368,33.88774,62.2298895568,5.68368,1.65774,5.9205000000000005,46.51,32.23,56.5858021062,134.9,52.93368,17.22774,55.6665923499,5.68368,1.65774,5.9205000000000005,47.25,15.57,49.7492452204,135.93
2021-07-16 02:00:00,51.80216,16.52563,54.3742607082,5.6421600000000005,1.6456300000000001,5.87725,46.16,14.88,48.4990721561,134.66,52.86216,7.02563,53.3269860086,5.6421600000000005,1.6456300000000001,5.87725,47.22,5.38,47.5254963151,135.67,51.95216,34.07563,62.1303105462,5.6421600000000005,1.6456300000000001,5.87725,46.31,32.43,56.53601507,134.66,52.70216,17.41563,55.5051514453,5.6421600000000005,1.6456300000000001,5.87725,47.06,15.77,49.6320108398,135.67
2021-07-16 02:30:00,51.06192,16.64431,53.7061703109,5.91192,1.72431,6.15825,45.15,14.92,47.5513291087,134.73,52.09192,7.14431,52.5795520584,5.91192,1.72431,6.15825,46.18,5.42,46.4969762458,135.73,51.24192,34.84431,61.9666063672,5.91192,1.72431,6.15825,45.33,33.12,56.1403892042,134.73,52.17192,18.16431,55.2435642791,5.91192,1.72431,6.15825,46.26,16.44,49.0944110872,135.73
2021-07-16 03:00:00,49.96776,17.49018,52.9403762345,6.13776,1.79018,6.3935,43.83,15.7,46.5570499495,134.98,50.99776,6.52018,51.4128804119,6.13776,1.79018,6.3935,44.86,4.73,45.1086743321,135.97,50.11776,35.25018,61.2728737489,6.13776,1.79018,6.3935,43.98,33.46,55.2613065354,134.98,50.82776,18.43018,54.0660033797,6.13776,1.79018,6.3935,44.69,16.64,47.6873746394,135.97
2021-07-16 03:30:00,48.35536,18.75448,51.8649338262,6.25536,1.82448,6.516,42.1,16.93,45.3765897793,133.43,48.54536,18.464480000000002,51.9383191796,6.25536,1.82448,6.516,42.29,16.64,45.4459426132,134.4,50.40536,24.59448,56.0855486128,6.25536,1.82448,6.516,44.15,22.77,49.6759036153,133.43,51.15536,7.91448,51.7639821729,6.25536,1.82448,6.516,44.9,6.09,45.3111255654,134.4
2021-07-16 04:00:00,48.23216,18.81688,51.7727363696,6.57216,1.91688,6.846,41.66,16.9,44.9573753682,133.43,48.41216,18.76688,51.9223749534,6.57216,1.91688,6.846,41.84,16.85,45.1055218349,134.4,50.30216,24.49688,55.9500172511,6.57216,1.91688,6.846,43.73,22.58,49.2155392127,133.43,51.05216,7.80688,51.6456233964,6.57216,1.91688,6.846,44.48,5.89,44.868279441,134.4
2021-07-16 04:30:00,48.01728,18.93129,51.6144642485,6.58728,1.92129,6.86175,41.43,17.01,44.7859911133,133.49,48.20728,18.89129,51.7766615654,6.58728,1.92129,6.86175,41.62,16.97,44.946693983,134.51,50.10728,25.01129,56.0027154383,6.58728,1.92129,6.86175,43.52,23.09,49.2659974019,133.49,50.84728,8.33129,51.5252974418,6.58728,1.92129,6.86175,44.26,6.41,44.7217586863,134.51
2021-07-16 05:00:00,47.52488,18.68059,51.0644559529,6.58488,1.9205900000000002,6.85925,40.94,16.76,44.2377802336,133.49,47.70488,18.64059,51.2174498717,6.58488,1.9205900000000002,6.85925,41.12,16.72,44.3893320517,134.51,49.59488,24.78059,55.4412280073,6.58488,1.9205900000000002,6.85925,43.01,22.86,48.7076965171,133.49,50.34488,8.07059,50.9876589496,6.58488,1.9205900000000002,6.85925,43.76,6.15,44.1900452591,134.51
2021-07-16 05:30:00,47.99696,18.67453,51.5019052071,6.66696,1.94453,6.94475,41.33,16.73,44.587686641,133.49,48.16696,18.62453,51.6423194034,6.66696,1.94453,6.94475,41.5,16.68,44.7266408307,134.48,50.06696,24.76453,55.856802896,6.66696,1.94453,6.94475,43.4,22.82,49.0337883505,133.49,50.82696,8.04453,51.4596378316,6.66696,1.94453,6.94475,44.16,6.1,44.5793180746,134.48
2021-07-16 06:00:00,49.35256,18.72658,52.7859827705,6.50256,1.8965800000000002,6.7735,42.85,16.83,46.036631067,133.49,49.54256,18.68658,52.9495375188,6.50256,1.8965800000000002,6.7735,43.04,16.79,46.198979426,134.48,51.39256,24.11658,56.7697512259,6.50256,1.8965800000000002,6.7735,44.89,22.22,50.0883269834,133.49,52.19256,7.48658,52.7267692871,6.50256,1.8965800000000002,6.7735,45.69,5.59,46.0306875899,134.48
2021-07-16 06:30:00,54.13864,15.18002,56.2265537647,6.54864,1.91002,6.8215,47.59,13.27,49.4054754051,133.27,54.34864,15.12002,56.4126729969,6.54864,1.91002,6.8215,47.8,13.21,49.5917745196,134.23,56.44864,23.11002,60.9960816959,6.54864,1.91002,6.8215,49.9,21.2,54.2166948458,133.27,57.30864,6.77002,57.7071346495,6.54864,1.91002,6.8215,50.76,4.86,50.9921288044,134.23
2021-07-16 07:00:00,57.75952,13.54736,59.3270015558,7.01952,2.04736,7.312,50.74,11.5,52.0268930458,131.87,57.97952,13.48736,59.5275870433,7.01952,2.04736,7.312,50.96,11.44,52.2282988427,132.84,60.19952,22.56736,64.2904965419,7.01952,2.04736,7.312,53.18,20.52,57.0016034862,131.87,61.09952,6.33736,61.4273023663,7.01952,2.04736,7.312,54.08,4.29,54.2498894008,132.84
2021-07-16 07:30:00,61.67,12.96875,63.0188652434,6.75,1.96875,7.03125,54.92,11.0,56.0107703928,130.8,61.91,12.89875,63.2394327264,6.75,1.96875,7.03125,55.16,10.93,56.232468379,131.85,63.95,19.31875,66.8043157405,6.75,1.96875,7.03125,57.2,17.35,59.7734263699,130.8,64.88,3.23875,64.9607874149,6.75,1.96875,7.03125,58.13,1.27,58.1438715601,131.85
2021-07-16 08:00:00,66.45984,6.05412,66.735018557,6.93984,2.02412,7.229,59.52,4.03,59.6562762834,130.8,67.45984,17.62412,69.7240246873,6.93984,2.02412,7.229,60.52,15.6,62.4982431753,131.85,65.70984,31.29412,72.7812133686,6.93984,2.02412,7.229,58.77,29.27,65.6555085275,130.8,66.55984,15.02412,68.2344230033,6.93984,2.02412,7.229,59.62,13.0,61.0208521737,131.85
2021-07-16 08:30:00,68.85544,3.7099200000000003,68.9553125147,7.64544,2.22992,7.964,61.21,1.48,61.2278898869,133.43,70.06544,20.44992,72.988801267,7.64544,2.22992,7.964,62.42,18.22,65.0248014222,134.5,67.21544,34.04992,75.3479424165,7.64544,2.22992,7.964,59.57,31.82,67.5358963811,133.43,67.98544,17.75992,70.2668827429,7.64544,2.22992,7.964,60.34,15.53,62.3064723765,134.5
2021-07-16 09:00:00,69.78816,2.87238,69.8472464958,8.16816,2.38238,8.5085,61.62,0.49,61.6219482003,133.83,71.00816,21.50238,74.1923926845,8.16816,2.38238,8.5085,62.84,19.12,65.6843969296,134.92,68.04816,32.26238,75.3087859592,8.16816,2.38238,8.5085,59.88,29.88,66.9210639485,133.83,68.85816,16.05238,70.7044913867,8.16816,2.38238,8.5085,60.69,13.67,62.2104894692,134.92
2021-07-16 09:30:00,70.0504,2.7547,70.1045427362,8.2104,2.3947,8.5525,61.84,0.36,61.8410478566,133.15,71.2704,21.5347,74.4527583119,8.2104,2.3947,8.5525,63.06,19.14,65.9007071282,134.22,68.3004,31.3747,75.1619347825,8.2104,2.3947,8.5525,60.09,28.98,66.7131808566,133.15,69.1004,15.2847,70.7706671881,8.2104,2.3947,8.5525,60.89,12.89,62.2394103443,134.22
2021-07-16 10:00:00,70.22536,2.66448,70.27588947,8.17536,2.38448,8.516,62.05,0.28,62.0506317454,133.15,71.45536,21.63448,74.6586846763,8.17536,2.38448,8.516,63.28,19.25,66.1431848341,134.22,68.44536,30.92448,75.1071951866,8.17536,2.38448,8.516,60.27,28.54,66.6858643192,133.15,69.25536,14.78448,70.8158579529,8.17536,2.38448,8.516,61.08,12.4,62.3259689054,134.22
2021-07-16 10:30:00,69.74112,2.73241,69.7946264641,8.27112,2.41241,8.61575,61.47,0.32,61.470832921,133.38,70.96112,22.24241,74.3653504951,8.27112,2.41241,8.61575,62.69,19.83,65.7515399059,134.5,68.02112,30.95241,74.7323521031,8.27112,2.41241,8.61575,59.75,28.54,66.2162676387,133.38,68.83112,14.86241,70.4174290319,8.27112,2.41241,8.61575,60.56,12.45,61.8264999818,134.5
2021-07-16 11:00:00,69.45064,3.21227,69.5248881694,8.75064,2.55227,9.11525,60.7,0.66,60.7035880323,133.11,70.66064,22.69227,74.2149928449,8.75064,2.55227,9.11525,61.91,20.14,65.1035152661,134.22,67.72064,30.75227,74.3759853189,8.75064,2.55227,9.11525,58.97,28.2,65.3659001315,133.11,68.52064,14.70227,70.080202976,8.75064,2.55227,9.11525,59.77,12.15,60.9924208406,134.22
2021-07-16 11:30:00,69.18992,3.77081,69.2925972789,9.49992,2.77081,9.89575,59.69,1.0,59.6983760248,132.86,70.38992,23.22081,74.1211633386,9.49992,2.77081,9.89575,60.89,20.45,64.2323485481,133.97,67.48992,30.60081,74.1032986733,9.49992,2.77081,9.89575,57.99,27.83,64.3222278843,132.86,68.30992,14.57081,69.8466439742,9.49992,2.77081,9.89575,58.81,11.8,59.982131506,133.97
2021-07-16 12:00:00,68.75952,3.90736,68.8704512313,10.13952,2.95736,10.562,58.62,0.9500000000000001,58.6276973793,132.86,69.92952,23.32736,73.7177284783,10.13952,2.95736,10.562,59.79,20.37,63.1647132504,133.97,67.04952,30.79736,73.7842497773,10.13952,2.95736,10.562,56.91,27.84,63.3546659687,132.86,67.85952,14.78736,69.4520011979,10.13952,2.95736,10.562,57.72,11.83,58.9198379156,133.97
2021-07-16 12:30:00,68.5952,3.40485,68.679651037,10.1652,2.96485,10.58875,58.43,0.44,58.4316566597,132.78,69.7852,22.89485,73.4448656855,10.1652,2.96485,10.58875,59.62,19.93,62.862940593,133.83,66.8652,31.35485,73.8517541401,10.1652,2.96485,10.58875,56.7,28.39,63.4104257989,132.78,67.6752,15.30485,69.3842282407,10.1652,2.96485,10.58875,57.51,12.34,58.8190079821,133.83
2021-07-16 13:00:00,68.26912,3.36641,68.3520699164,9.75912,2.84641,10.16575,58.51,0.52,58.5123106705,132.93,69.45912,22.87641,73.1293339616,9.75912,2.84641,10.16575,59.7,20.03,62.9705558178,134.02,66.50912,31.22641,73.4748373572,9.75912,2.84641,10.16575,56.75,28.38,63.4506650871,132.93,67.35912,15.16641,69.045427361,9.75912,2.84641,10.16575,57.6,12.32,58.9028216642,134.02
2021-07-16 13:30:00,67.23784,3.24687,67.3161889345,9.89784,2.88687,10.31025,57.34,0.36,57.34113009,133.09,68.38784,22.16687,71.890658541,9.89784,2.88687,10.31025,58.49,19.28,61.5857004507,134.15,65.43784,31.90687,72.8021926666,9.89784,2.88687,10.31025,55.54,29.02,62.6645992567,133.09,66.26784,15.74687,68.1130716754,9.89784,2.88687,10.31025,56.37,12.86,57.8183059247,134.15
2021-07-16 14:00:00,66.08176,3.73218,66.1870695246,10.60176,3.09218,11.0435,55.48,0.64,55.4836912975,133.57,67.23176,22.15218,70.7872066934,10.60176,3.09218,11.0435,56.63,19.06,59.7514895212,134.65,64.29176,32.12218,71.8697770405,10.60176,3.09218,11.0435,53.69,29.03,61.0357026666,133.57,65.10176,15.88218,67.011064733,10.60176,3.09218,11.0435,54.5,12.79,55.9806582669,134.65
2021-07-16 14:30:00,65.82976,3.67743,65.9323956266,10.37976,3.02743,10.81225,55.45,0.65,55.4538096076,133.74,66.97976,22.12743,70.5401404029,10.37976,3.02743,10.81225,56.6,19.1,59.7358351411,134.81,63.98976,32.15743,71.6155687617,10.37976,3.02743,10.81225,53.61,29.13,61.0130232,133.74,64.80976,15.88743,66.7286701745,10.37976,3.02743,10.81225,54.43,12.86,55.9285660463,134.81
2021-07-16 15:00:00,65.86688,3.63659,65.9671938752,10.37688,3.02659,10.80925,55.49,0.61,55.4933527551,133.99,67.00688,22.29659,70.6191184663,10.37688,3.02659,10.80925,56.63,19.27,59.8188080791,135.04,64.07688,33.03659,72.0920441475,10.37688,3.02659,10.80925,53.7,30.01,61.5165839429,133.99,64.88688,16.64659,66.9881792167,10.37688,3.02659,10.80925,54.51,13.62,56.185803367,135.04
