Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-07-16 15:30:00,67.37448,3.22714,67.4517233868,9.62448,2.80714,10.0255,57.75,0.42,57.7515272525,134.68,68.57448,22.35714,72.1269784217,9.62448,2.80714,10.0255,58.95,19.55,62.1072057011,135.8,65.63448,33.85714,73.8524941613,9.62448,2.80714,10.0255,56.01,31.05,64.0407885648,134.68,66.48448,17.37714,68.7179094229,9.62448,2.80714,10.0255,56.86,14.57,58.6970569961,135.8
2021-07-16 16:00:00,68.60008,3.74294,68.7021147844,9.85008,2.87294,10.2605,58.75,0.87,58.756441349,134.68,69.78008,21.75294,73.0920649828,9.85008,2.87294,10.2605,59.93,18.88,62.8335841728,135.8,66.83008,33.29294,74.6637760005,9.85008,2.87294,10.2605,56.98,30.42,64.5917703736,134.68,67.67008,17.02294,69.7783649382,9.85008,2.87294,10.2605,57.82,14.15,59.5262538717,135.8
2021-07-16 16:30:00,68.27696,4.33953,68.4147263932,9.66696,2.8195300000000003,10.06975,58.61,1.52,58.6297066341,133.81,69.45696,21.03953,72.5736254783,9.66696,2.8195300000000003,10.06975,59.79,18.22,62.504499838,134.86,66.50696,33.86953,74.6345817357,9.66696,2.8195300000000003,10.06975,56.84,31.05,64.7679558115,133.81,67.35696,17.60953,69.6207986687,9.66696,2.8195300000000003,10.06975,57.69,14.79,59.5556899045,134.86
2021-07-16 17:00:00,69.3292,4.1756,69.454831423,9.1392,2.6656,9.52,60.19,1.51,60.2089378747,133.87,70.5292,20.9156,73.5651437571,9.1392,2.6656,9.52,61.39,18.25,64.0452543129,134.98,67.5192,33.7256,75.4735613576,9.1392,2.6656,9.52,58.38,31.06,66.1282692954,133.87,68.4092,17.4756,70.6060566807,9.1392,2.6656,9.52,59.27,14.81,61.0922990237,134.98
2021-07-16 17:30:00,69.52152,4.27086,69.6525806288,8.71152,2.54086,9.0745,60.81,1.73,60.8346036397,133.98,70.75152,20.65086,73.7037014067,8.71152,2.54086,9.0745,62.04,18.11,64.6292016042,135.07,67.73152,34.64086,76.075935637,8.71152,2.54086,9.0745,59.02,32.1,67.1845994258,133.98,68.64152,18.31086,71.0418599267,8.71152,2.54086,9.0745,59.93,15.77,61.9701363562,135.07
2021-07-16 18:00:00,70.07464,4.26927,70.2045713431,8.53464,2.48927,8.89025,61.54,1.78,61.5657372245,134.22,71.29464,20.65927,74.2275631397,8.53464,2.48927,8.89025,62.76,18.17,65.3373285343,135.32,68.26464,34.86927,76.6545958483,8.53464,2.48927,8.89025,59.73,32.38,67.9421614316,134.22,69.21464,18.45927,71.6338679625,8.53464,2.48927,8.89025,60.68,15.97,62.7463409292,135.32
2021-07-16 18:30:00,70.00424,4.37582,70.140868391,8.21424,2.39582,8.5565,61.79,1.98,61.8217154405,134.57,71.23424,20.37582,74.0910992566,8.21424,2.39582,8.5565,63.02,17.98,65.534729724,135.71,68.20424,35.04582,76.6813396691,8.21424,2.39582,8.5565,59.99,32.65,68.2995065868,134.57,69.12424,18.61582,71.5870750195,8.21424,2.39582,8.5565,60.91,16.22,63.0326621681,135.71
2021-07-16 19:00:00,69.37408,4.98244,69.5527690621,8.13408,2.37244,8.473,61.24,2.61,61.2955928269,134.57,70.59408,19.77244,73.3108008045,8.13408,2.37244,8.473,62.46,17.4,64.8383497631,135.71,67.55408,35.51244,76.3196378359,8.13408,2.37244,8.473,59.42,33.14,68.0367253768,134.57,68.47408,19.04244,71.0725977645,8.13408,2.37244,8.473,60.34,16.67,62.6003554303,135.71
2021-07-16 19:30:00,69.24784,5.24437,69.4461428833,7.55784,2.20437,7.87275,61.69,3.04,61.7648581315,134.84,70.45784,19.13437,73.0098029908,7.55784,2.20437,7.87275,62.9,16.93,65.1385822689,135.9,67.42784,35.70437,76.2975467768,7.55784,2.20437,7.87275,59.87,33.5,68.6051521389,134.84,68.35784,19.28437,71.0259193236,7.55784,2.20437,7.87275,60.8,17.08,63.1535145499,135.9
2021-07-16 20:00:00,68.5588,6.53215,68.8692822749,7.3788,2.15215,7.68625,61.18,4.38,61.3365861456,134.75,69.7788,17.78215,72.0089285302,7.3788,2.15215,7.68625,62.4,15.63,64.3277304123,135.84,66.6188,35.57215,75.5211385578,7.3788,2.15215,7.68625,59.24,33.42,68.016718533,134.75,67.5488,19.12215,70.203254925,7.3788,2.15215,7.68625,60.17,16.97,62.5172760123,135.84
2021-07-16 20:30:00,67.34608,7.61719,67.7754828449,7.15608,2.08719,7.45425,60.19,5.53,60.4435025458,134.59,68.54608,16.40719,70.4823450735,7.15608,2.08719,7.45425,61.39,14.32,63.0380401028,135.72,65.36608,35.82719,74.5406731782,7.15608,2.08719,7.45425,58.21,33.74,67.2814365186,134.59,66.24608,19.49719,69.0556553315,7.15608,2.08719,7.45425,59.09,17.41,61.6014301782,135.72
2021-07-16 21:00:00,66.14728,8.38254,66.6763048485,9.43728,2.75254,9.8305,56.71,5.63,56.9887795974,134.59,67.28728,17.00254,69.402193166,9.43728,2.75254,9.8305,57.85,14.25,59.5792329591,135.72,64.27728,36.99254,74.1620977309,9.43728,2.75254,9.8305,54.84,34.24,64.65139751,134.59,65.12728,20.64254,68.3204000124,9.43728,2.75254,9.8305,55.69,17.89,58.4929756467,135.72
2021-07-16 21:30:00,65.87056,8.81308,66.4575131479,10.33056,3.01308,10.761,55.54,5.8,55.8420236023,134.59,67.01056,17.07308,69.1513211168,10.33056,3.01308,10.761,56.68,14.06,58.397825302,135.72,64.09056,37.38308,74.1963243793,10.33056,3.01308,10.761,53.76,34.37,63.8077934112,134.59,64.93056,21.03308,68.2522386168,10.33056,3.01308,10.761,54.6,18.02,57.4967859971,135.72
2021-07-16 22:00:00,66.04032,8.64926,66.6043058987,9.22032,2.68926,9.6045,56.82,5.96,57.1317249871,134.52,67.20032,16.58926,69.2176751665,9.22032,2.68926,9.6045,57.98,13.9,59.6229016402,135.57,64.20032,37.21926,74.2088566348,9.22032,2.68926,9.6045,54.98,34.53,64.9239655289,134.52,65.07032,20.87926,68.3380570623,9.22032,2.68926,9.6045,55.85,18.19,58.7375399553,135.57
2021-07-16 22:30:00,64.3056,9.52205,65.0067660137,8.2356,2.40205,8.57875,56.07,7.12,56.5202556611,134.52,65.4456,15.25205,67.1993421736,8.2356,2.40205,8.57875,57.21,12.85,58.6353698718,135.57,62.3856,37.56205,72.8208121869,8.2356,2.40205,8.57875,54.15,35.16,64.5635198855,134.52,63.2356,21.14205,66.6762880308,8.2356,2.40205,8.57875,55.0,18.74,58.1049705275,135.57
2021-07-16 23:00:00,61.81592,10.22631,62.6560881452,7.97592,2.32631,8.30825,53.84,7.9,54.4165011738,135.03,62.90592,14.42631,64.5389277201,7.97592,2.32631,8.30825,54.93,12.1,56.2469101374,136.15,59.98592,37.84631,70.9271018643,7.97592,2.32631,8.30825,52.01,35.52,62.9818267439,135.03,60.79592,21.26631,64.4080727057,7.97592,2.32631,8.30825,52.82,18.94,56.1130644324,136.15
2021-07-16 23:30:00,56.92144,24.51917,61.977738174,7.23144,2.10917,7.53275,49.69,22.41,54.5096707016,133.27,58.10144,4.36917,58.2654870104,7.23144,2.10917,7.53275,50.87,2.26,50.9201777295,134.33,58.45144,24.41917,63.3471917417,7.23144,2.10917,7.53275,51.22,22.31,55.8679201331,133.27,59.29144,7.91917,59.8179580959,7.23144,2.10917,7.53275,52.06,5.8100000000000005,52.3832005513,134.33
2021-07-17 00:00:00,54.61432,25.17251,60.1363385048,6.93432,2.02251,7.22325,47.68,23.15,53.002876337,133.27,55.76432,4.89251,55.978531949,6.93432,2.02251,7.22325,48.83,2.87,48.9142699015,134.33,56.10432,25.08251,61.4558950025,6.93432,2.02251,7.22325,49.17,23.06,54.3088620761,133.27,56.914320000000004,8.48251,57.5429647912,6.93432,2.02251,7.22325,49.98,6.46,50.3957537894,134.33
2021-07-17 00:30:00,52.80752,25.32636,58.5667028217,6.70752,1.95636,6.987,46.1,23.37,51.6852677269,133.73,53.92752,4.95636,54.154805122,6.70752,1.95636,6.987,47.22,3.0,47.315202630900004,134.78,54.26752,25.22636,59.8442392031,6.70752,1.95636,6.987,47.56,23.27,52.9475825699,133.73,55.06752,8.53636,55.7252294836,6.70752,1.95636,6.987,48.36,6.58,48.8055939417,134.78
2021-07-17 01:00:00,51.24096,25.91528,57.4215788637,6.36096,1.85528,6.626,44.88,24.06,50.9224704821,134.06,52.35096,5.43528,52.6323596431,6.36096,1.85528,6.626,45.99,3.58,46.1291285415,135.08,52.65096,25.14528,58.3473109509,6.36096,1.85528,6.626,46.29,23.29,51.8188016071,134.06,53.43096,8.35528,54.0802939193,6.36096,1.85528,6.626,47.07,6.5,47.5166802292,135.08
2021-07-17 01:30:00,50.21992,26.00456,56.5533156022,6.52992,1.90456,6.802,43.69,24.1,49.8961531583,134.46,51.31992,5.51456,51.6153519876,6.52992,1.90456,6.802,44.79,3.61,44.9352445192,135.47,51.67992,26.15456,57.9212839982,6.52992,1.90456,6.802,45.15,24.25,51.2502195117,134.46,52.44992,9.35456,53.2775928585,6.52992,1.90456,6.802,45.92,7.45,46.5204137987,135.47
2021-07-17 02:00:00,49.75008,26.37044,56.306931774,6.55008,1.91044,6.823,43.2,24.46,49.6440489888,134.46,50.83008,5.83044,51.1633761924,6.55008,1.91044,6.823,44.28,3.92,44.4531753646,135.47,51.21008,26.49044,57.6560118721,6.55008,1.91044,6.823,44.66,24.58,50.9773675272,134.46,51.97008,9.65044,52.8584922922,6.55008,1.91044,6.823,45.42,7.74,46.0747653277,135.47
2021-07-17 02:30:00,48.9936,26.58105,55.7397978115,6.4836,1.8910500000000001,6.75375,42.51,24.69,49.1599043937,135.02,50.0636,5.94105,50.4148799469,6.4836,1.8910500000000001,6.75375,43.58,4.05,43.7677838141,135.69,50.4536,26.71105,57.0880543114,6.4836,1.8910500000000001,6.75375,43.97,24.82,50.4915171093,135.02,51.1936,9.78105,52.1196087865,6.4836,1.8910500000000001,6.75375,44.71,7.89,45.4008391993,135.69
2021-07-17 03:00:00,47.58048,27.16264,54.7878735561,6.42048,1.87264,6.688,41.16,25.29,48.3086917645,135.02,48.64048,6.42264,49.06268031,6.42048,1.87264,6.688,42.22,4.55,42.4644663219,136.01,49.04048,27.18264,56.0701756373,6.42048,1.87264,6.688,42.62,25.31,49.5687451929,135.02,49.78048,10.16264,50.8072380749,6.42048,1.87264,6.688,43.36,8.29,44.1453700857,136.01
2021-07-17 03:30:00,44.78496,26.91353,52.2496960686,6.59496,1.92353,6.86975,38.19,24.99,45.6396340914,135.42,45.19496,20.68353,49.7030464123,6.59496,1.92353,6.86975,38.6,18.76,42.9173344932,136.42,47.86496,21.53353,52.4856867161,6.59496,1.92353,6.86975,41.27,19.61,45.6920671452,135.42,48.59496,4.80353,48.8317933099,6.59496,1.92353,6.86975,42.0,2.88,42.098627056,136.42
2021-07-17 04:00:00,44.08384,26.47237,51.4215064206,6.45384,1.88237,6.7227500000000004,37.63,24.59,44.9520299875,133.89,44.22384,26.42237,51.5159165769,6.45384,1.88237,6.7227500000000004,37.77,24.54,45.0420303716,134.85,47.84384,18.93237,51.4535485634,6.45384,1.88237,6.7227500000000004,41.39,17.05,44.7642111513,133.89,48.59384,1.92237,48.6318495676,6.45384,1.88237,6.7227500000000004,42.14,0.04,42.1400189843,134.85
2021-07-17 04:30:00,43.91664,26.47402,51.279089343,6.59664,1.92402,6.8715,37.32,24.55,44.6708506747,132.98,44.05664,26.44402,51.3835938978,6.59664,1.92402,6.8715,37.46,24.52,44.7714417905,133.91,47.64664,18.95402,51.278232979,6.59664,1.92402,6.8715,41.05,17.03,44.4423604234,132.98,48.39664,2.06402,48.4406331694,6.59664,1.92402,6.8715,41.8,0.14,41.8002344491,133.91
2021-07-17 05:00:00,42.83632,26.79476,50.5263245705,6.49632,1.8947600000000002,6.767,36.34,24.9,44.0523052745,132.98,42.97632,26.76476,50.6292055893,6.49632,1.8947600000000002,6.767,36.48,24.87,44.150960352,133.91,46.57632,19.26476,50.4032197642,6.49632,1.8947600000000002,6.767,40.08,17.37,43.6820706927,132.98,47.29632,2.27476,47.3509917383,6.49632,1.8947600000000002,6.767,40.8,0.38,40.8017695695,133.91
2021-07-17 05:30:00,42.56896,26.99428,50.4064232831,6.52896,1.90428,6.801,36.04,25.09,43.9134341631,133.38,42.70896,26.96428,50.5086889574,6.52896,1.90428,6.801,36.18,25.06,44.0113167265,134.32,46.30896,19.44428,50.2254895546,6.52896,1.90428,6.801,39.78,17.54,43.4752803326,133.38,47.01896,2.45428,47.0829702738,6.52896,1.90428,6.801,40.49,0.55,40.4937353179,134.32
2021-07-17 06:00:00,42.93632,26.95851,50.6980161009,6.64632,1.93851,6.92325,36.29,25.02,44.0790709975,133.54,43.07632,26.91851,50.7954281935,6.64632,1.93851,6.92325,36.43,24.98,44.1717703969,134.51,46.66632,19.40851,50.5414254128,6.64632,1.93851,6.92325,40.02,17.47,43.6669360043,133.54,47.41632,2.44851,47.479496665,6.64632,1.93851,6.92325,40.77,0.51,40.7731897207,134.51
2021-07-17 06:30:00,45.49224,26.37982,52.5874395978,6.82224,1.98982,7.1065,38.67,24.39,45.7191535355,133.4,45.65224,26.34982,52.7109099812,6.82224,1.98982,7.1065,38.83,24.36,45.8386136352,134.39,49.19224,17.95982,52.3682309292,6.82224,1.98982,7.1065,42.37,15.97,45.2797725259,133.4,49.97224,2.89982,50.0563055633,6.82224,1.98982,7.1065,43.15,0.91,43.1595945301,134.39
2021-07-17 07:00:00,46.97816,26.16988,53.7755533323,7.02816,2.04988,7.321,39.95,24.12,46.6666572619,132.83,47.11816,26.12988,53.8784894981,7.02816,2.04988,7.321,40.09,24.08,46.7659544968,133.76,50.66816,17.35988,53.559573107,7.02816,2.04988,7.321,43.64,15.31,46.2476561568,132.83,51.46816,3.45988,51.5843218759,7.02816,2.04988,7.321,44.44,1.4100000000000001,44.4623627352,133.76
2021-07-17 07:30:00,48.69696,23.48453,54.0640089391,6.90696,2.01453,7.19475,41.79,21.47,46.9826031633,132.58,48.85696,23.43453,54.1865272624,6.90696,2.01453,7.19475,41.95,21.42,47.1022175699,133.57,52.71696,17.45453,55.5314189371,6.90696,2.01453,7.19475,45.81,15.44,48.3420076124,132.58,53.51696,3.11453,53.6075116449,6.90696,2.01453,7.19475,46.61,1.1,46.6229782403,133.57
2021-07-17 08:00:00,50.65968,22.25824,55.3338271368,7.15968,2.08824,7.458,43.5,20.17,47.9487111401,131.59,50.81968,22.21824,55.4643134276,7.15968,2.08824,7.458,43.66,20.13,48.0771515379,132.6,54.83968,17.13824,57.4552849858,7.15968,2.08824,7.458,47.68,15.05,49.9988489868,131.59,55.57968,3.42824,55.6853091794,7.15968,2.08824,7.458,48.42,1.34,48.438538376,132.6
2021-07-17 08:30:00,54.83512,10.29191,55.7925962549,7.27512,2.12191,7.57825,47.56,8.17,48.2566316686,132.79,55.06512,9.81191,55.9324683745,7.27512,2.12191,7.57825,47.79,7.69,48.4047538988,133.82,55.82512,27.30191,62.1436908516,7.27512,2.12191,7.57825,48.55,25.18,54.6912689558,132.79,56.53512,11.48191,57.6892888729,7.27512,2.12191,7.57825,49.26,9.36,50.1413721392,133.82
2021-07-17 09:00:00,58.0772,7.6996,58.5853650667,7.5072,2.1896,7.82,50.57,5.51,50.869293291700004,132.79,58.2972,7.5996,58.7904537149,7.5072,2.1896,7.82,50.79,5.41,51.0773159044,133.82,58.6572,27.2696,64.6861515009,7.5072,2.1896,7.82,51.15,25.08,56.9677882667,132.79,59.3872,10.9496,60.3881881166,7.5072,2.1896,7.82,51.88,8.76,52.6143706605,133.82
2021-07-17 09:30:00,59.47328,6.76679,59.857000266200004,7.70328,2.24679,8.02425,51.77,4.52,51.9669443012,132.79,59.70328,6.66679,60.0743516957,7.70328,2.24679,8.02425,52.0,4.42,52.1875119162,133.79,60.03328,26.39679,65.5803722913,7.70328,2.24679,8.02425,52.33,24.15,57.6337696147,132.79,60.80328,10.01679,61.6228443084,7.70328,2.24679,8.02425,53.1,7.77,53.6654721399,133.79
2021-07-17 10:00:00,59.73984,6.42037,60.0838550208,7.98984,2.3303700000000003,8.32275,51.75,4.09,51.9113725498,132.86,59.96984,6.3203700000000005,60.3019799556,7.98984,2.3303700000000003,8.32275,51.98,3.99,52.1329118696,133.89,60.27984,25.78037,65.5613192955,7.98984,2.3303700000000003,8.32275,52.29,23.45,57.3074742071,132.86,61.05984,9.48037,61.7914352978,7.98984,2.3303700000000003,8.32275,53.07,7.15,53.5494855251,133.89
2021-07-17 10:30:00,59.722,6.07725,60.0304110561,8.562,2.49725,8.91875,51.16,3.58,51.2851050501,132.61,59.942,5.96725,60.2382887918,8.562,2.49725,8.91875,51.38,3.47,51.4970416626,133.61,60.282,25.49725,65.4524963738,8.562,2.49725,8.91875,51.72,23.0,56.6035193252,132.61,61.042,9.27725,61.7429601782,8.562,2.49725,8.91875,52.48,6.78,52.9161487639,133.61
2021-07-17 11:00:00,59.22056,6.32058,59.5569010128,9.19056,2.68058,9.5735,50.03,3.64,50.1622417761,132.24,59.44056,6.22058,59.7651720373,9.19056,2.68058,9.5735,50.25,3.54,50.3745382113,133.28,59.78056,25.75058,65.0907652763,9.19056,2.68058,9.5735,50.59,23.07,55.6019154346,132.24,60.53056,9.53058,61.2762649731,9.19056,2.68058,9.5735,51.34,6.85,51.7949621102,133.28
2021-07-17 11:30:00,58.70384,6.27112,59.0378503741,9.36384,2.73112,9.754,49.34,3.54,49.4668292899,132.3,58.91384,6.16112,59.2351242355,9.36384,2.73112,9.754,49.55,3.43,49.6685755785,133.33,59.24384,25.69112,64.5745013515,9.36384,2.73112,9.754,49.88,22.96,54.910618281,132.3,60.00384,9.47112,60.7467112591,9.36384,2.73112,9.754,50.64,6.74,51.0865657487,133.33
2021-07-17 12:00:00,57.70472,6.59346,58.0801896093,9.23472,2.69346,9.6195,48.47,3.9,48.6266480441,132.24,57.92472,6.49346,58.2875476397,9.23472,2.69346,9.6195,48.69,3.8,48.8380599533,133.27,58.24472,26.09346,63.8225356959,9.23472,2.69346,9.6195,49.01,23.4,54.3096685683,132.24,59.00472,9.81346,59.8152236429,9.23472,2.69346,9.6195,49.77,7.12,50.2767073305,133.27
2021-07-17 12:30:00,57.18416,6.91038,57.6001866894,8.98416,2.62038,9.3585,48.2,4.29,48.3905372981,132.81,57.39416,6.81038,57.7968068136,8.98416,2.62038,9.3585,48.41,4.19,48.5909888765,133.83,57.66416,26.05038,63.2754110745,8.98416,2.62038,9.3585,48.68,23.43,54.0250617769,132.81,58.42416,9.68038,59.2207077689,8.98416,2.62038,9.3585,49.44,7.06,49.9415378217,133.83
2021-07-17 13:00:00,56.29864,7.28002,56.7673811009,8.94864,2.61002,9.3215,47.35,4.67,47.5797372838,132.81,56.50864,7.19002,56.9642237044,8.94864,2.61002,9.3215,47.56,4.58,47.7800167434,133.83,56.80864,26.94002,62.8727783405,8.94864,2.61002,9.3215,47.86,24.33,53.6891841994,132.81,57.54864,10.50002,58.4986870438,8.94864,2.61002,9.3215,48.6,7.89,49.2362884466,133.83
2021-07-17 13:30:00,56.43568,7.35749,56.9132553643,8.66568,2.5274900000000002,9.02675,47.77,4.83,48.0135585017,133.2,56.65568,7.25749,57.1186242601,8.66568,2.5274900000000002,9.02675,47.99,4.73,48.2225362253,134.27,56.83568,26.38749,62.6625418377,8.66568,2.5274900000000002,9.02675,48.17,23.86,53.7554508864,133.2,57.59568,9.90749,58.4416008744,8.66568,2.5274900000000002,9.02675,48.93,7.38,49.4834244975,134.27
2021-07-17 14:00:00,54.93808,7.98569,55.5154382029,8.48808,2.47569,8.84175,46.45,5.51,46.7756624753,133.39,55.14808,7.89569,55.7104357213,8.48808,2.47569,8.84175,46.66,5.42,46.9737373433,134.39,55.32808,27.09569,61.60659748,8.48808,2.47569,8.84175,46.84,24.62,52.9162545916,133.39,56.06808,10.54569,57.0512153461,8.48808,2.47569,8.84175,47.58,8.07,48.2595203043,134.39
2021-07-17 14:30:00,54.62736,8.11673,55.2270745782,8.45736,2.46673,8.80975,46.17,5.65,46.5144214196,133.62,54.82736,8.02673,55.4118019835,8.45736,2.46673,8.80975,46.37,5.5600000000000005,46.7021466316,134.63,55.01736,27.30673,61.4212292669,8.45736,2.46673,8.80975,46.56,24.84,52.771765178,133.62,55.77736,10.69673,56.793784178,8.45736,2.46673,8.80975,47.32,8.23,48.0303581082,134.63
2021-07-17 15:00:00,54.21112,8.48741,54.8715013478,8.63112,2.51741,8.99075,45.58,5.97,45.9693082393,133.84,54.41112,8.39741,55.0553037805,8.63112,2.51741,8.99075,45.78,5.88,46.1560700233,134.82,54.58112,27.71741,61.2156309905,8.63112,2.51741,8.99075,45.95,25.2,52.4065119999,133.84,55.34112,11.06741,56.4369305239,8.63112,2.51741,8.99075,46.71,8.55,47.4860674304,134.82
2021-07-17 15:30:00,54.43784,8.52937,55.1019834168,8.63784,2.51937,8.99775,45.8,6.01,46.1926411888,134.04,54.64784,8.42937,55.2941289403,8.63784,2.51937,8.99775,46.01,5.91,46.3880178494,135.05,54.83784,27.75937,61.4635771711,8.63784,2.51937,8.99775,46.2,25.24,52.6450149587,134.04,55.58784,11.10937,56.6870889856,8.63784,2.51937,8.99775,46.95,8.59,47.7293473662,135.05
2021-07-17 16:00:00,54.92616,8.49888,55.5797986106,8.15616,2.37888,8.496,46.77,6.12,47.1687110275,134.04,55.13616,8.41888,55.7752066782,8.15616,2.37888,8.496,46.98,6.04,47.3666760497,135.05,55.33616,27.74888,61.9038847311,8.15616,2.37888,8.496,47.18,25.37,53.5685476749,134.04,56.08616,11.08888,57.1718514935,8.15616,2.37888,8.496,47.93,8.71,48.7149771631,135.05
2021-07-17 16:30:00,56.3624,8.4632,56.9942618866,8.3424,2.4332000000000003,8.69,48.02,6.03,48.397120782100004,134.04,56.5824,8.3632,57.1971249627,8.3424,2.4332000000000003,8.69,48.24,5.93,48.6031120403,135.05,56.7924,27.6932,63.1845710914,8.3424,2.4332000000000003,8.69,48.45,25.26,54.6394555244,134.04,57.5524,11.0432,58.6023123435,8.3424,2.4332000000000003,8.69,49.21,8.61,49.9575439749,135.05
2021-07-17 17:00:00,57.71216,8.40438,58.3208968985,8.07216,2.35438,8.4085,49.64,6.05,50.0073204641,133.97,57.93216,8.31438,58.5257556726,8.07216,2.35438,8.4085,49.86,5.96,50.2149499651,135.05,58.11216,27.61438,64.3395455583,8.07216,2.35438,8.4085,50.04,25.26,56.0541630925,133.97,58.91216,11.00438,59.9311185867,8.07216,2.35438,8.4085,50.84,8.65,51.5706127557,135.05
2021-07-17 17:30:00,59.37568,8.27749,59.9498808686,7.70568,2.24749,8.02675,51.67,6.03,52.0206670469,133.97,59.59568,8.19749,60.1568276837,7.70568,2.24749,8.02675,51.89,5.95,52.2300162742,134.99,59.78568,27.46749,65.7935448199,7.70568,2.24749,8.02675,52.08,25.22,57.8651432211,133.97,60.59568,10.87749,61.5642446828,7.70568,2.24749,8.02675,52.89,8.63,53.5894485883,134.99
2021-07-17 18:00:00,60.85792,8.16731,61.4035127608,7.56792,2.20731,7.88325,53.29,5.96,53.622250046,133.84,61.09792,8.06731,61.6282185282,7.56792,2.20731,7.88325,53.53,5.86,53.8497957285,134.89,61.23792,27.29731,67.046446432,7.56792,2.20731,7.88325,53.67,25.09,59.2450588657,133.84,62.08792,10.75731,63.0129314376,7.56792,2.20731,7.88325,54.52,8.55,55.1863470434,134.89
2021-07-17 18:30:00,61.17728,8.11754,61.713483485,6.91728,2.01754,7.2055,54.26,6.1,54.6018094938,133.65,61.40728,8.03754,61.9310591404,6.91728,2.01754,7.2055,54.49,6.02,54.8215331781,134.73,61.53728,27.23754,67.2957681808,6.91728,2.01754,7.2055,54.62,25.22,60.1613896116,133.65,62.41728,10.72754,63.3324321106,6.91728,2.01754,7.2055,55.5,8.71,56.1793031285,134.73
2021-07-17 19:00:00,61.7496,7.9778,62.2628170982,6.6096,1.9278,6.885,55.14,6.05,55.4709121973,133.65,61.9896,7.8778,62.4881608067,6.6096,1.9278,6.885,55.38,5.95,55.698715425,134.73,62.0696,27.0878,67.7228480869,6.6096,1.9278,6.885,55.46,25.16,60.9002233165,133.65,62.9896,10.5878,63.8732433574,6.6096,1.9278,6.885,56.38,8.66,57.0412131708,134.73
2021-07-17 19:30:00,61.6892,8.0706,62.2148855259,6.3792,1.8606,6.645,55.31,6.21,55.657525996,133.65,61.9292,7.9806,62.4412987453,6.3792,1.8606,6.645,55.55,6.12,55.8861065024,134.73,62.0092,27.2206,67.7207645335,6.3792,1.8606,6.645,55.63,25.36,61.1377665604,133.65,62.9292,10.6806,63.8291424743,6.3792,1.8606,6.645,56.55,8.82,57.2336867588,134.73
2021-07-17 20:00:00,60.81072,8.38646,61.3862881941,6.33072,1.84646,6.5945,54.48,6.54,54.8711399554,133.75,61.04072,8.28646,61.6006080932,6.33072,1.84646,6.5945,54.71,6.44,55.0877273084,134.83,61.19072,27.35646,67.0274579396,6.33072,1.84646,6.5945,54.86,25.51,60.5010718913,133.75,62.04072,10.986460000000001,63.0059778231,6.33072,1.84646,6.5945,55.71,9.14,56.4547934192,134.83
2021-07-17 20:30:00,60.47184,8.78012,61.105923937,6.17184,1.8001200000000002,6.429,54.3,6.98,54.7467843805,133.01,60.71184,8.69012,61.3306261325,6.17184,1.8001200000000002,6.429,54.54,6.89,54.9734817889,134.09,60.94184,27.82012,66.9915437902,6.17184,1.8001200000000002,6.429,54.77,26.02,60.6365673501,133.01,61.71184,11.38012,62.7523571462,6.17184,1.8001200000000002,6.429,55.54,9.58,56.3601632361,134.09
2021-07-17 21:00:00,59.71024,8.97257,60.3806241543,6.18024,1.8025700000000002,6.43775,53.53,7.17,54.0080531032,133.2,59.94024,8.88257,60.5948217347,6.18024,1.8025700000000002,6.43775,53.76,7.08,54.2242012389,134.32,60.15024,28.01257,66.3532625427,6.18024,1.8025700000000002,6.43775,53.97,26.21,59.9977082896,133.2,60.93024,11.58257,62.0213678845,6.18024,1.8025700000000002,6.43775,54.75,9.78,55.6166422935,134.32
2021-07-17 21:30:00,59.41384,9.37237,60.1485303475,6.21384,1.81237,6.4727500000000004,53.2,7.5600000000000005,53.7344731062,133.56,59.63384,9.28237,60.3519450056,6.21384,1.81237,6.4727500000000004,53.42,7.47,53.9397562101,134.7,59.84384,28.48237,66.2761690713,6.21384,1.81237,6.4727500000000004,53.63,26.67,59.8954572568,133.56,60.63384,11.98237,61.8064700817,6.21384,1.81237,6.4727500000000004,54.42,10.17,55.3621287524,134.7
2021-07-17 22:00:00,60.33368,9.07274,61.0120279408,6.28368,1.83274,6.5455,54.05,7.24,54.532743375,133.56,60.56368,8.97274,61.2247449831,6.28368,1.83274,6.5455,54.28,7.14,54.7475844216,134.7,60.80368,28.18274,67.0175673645,6.28368,1.83274,6.5455,54.52,26.35,60.5537191261,133.56,61.58368,11.67274,62.6801603496,6.28368,1.83274,6.5455,55.3,9.84,56.168635376,134.7
2021-07-17 22:30:00,60.1092,9.02685,60.7832209213,6.2292,1.81685,6.48875,53.88,7.21,54.3602658198,133.68,60.3592,8.93685,61.0172132481,6.2292,1.81685,6.48875,54.13,7.12,54.5962571977,134.81,60.5792,28.12685,66.7904122129,6.2292,1.81685,6.48875,54.35,26.31,60.3832642377,133.68,61.3692,11.58685,62.4534530796,6.2292,1.81685,6.48875,55.14,9.77,55.9988615956,134.81
2021-07-17 23:00:00,59.68552,9.22911,60.394848862,6.54552,1.90911,6.81825,53.14,7.32,53.6417934078,133.68,59.90552,9.13911,60.5986357772,6.54552,1.90911,6.81825,53.36,7.23,53.8475858326,134.81,60.11552,28.10911,66.3626235909,6.54552,1.90911,6.81825,53.57,26.2,59.6337563801,133.68,60.89552,11.44911,61.9624602147,6.54552,1.90911,6.81825,54.35,9.54,55.1809215218,134.81
2021-07-17 23:30:00,57.31248,9.31739,58.0649129868,6.64248,1.9373900000000002,6.91925,50.67,7.38,51.2046218617,134.89,57.52248,9.20739,58.254714281,6.64248,1.9373900000000002,6.91925,50.88,7.27,51.3967635168,136.0,57.86248,29.74739,65.0613080376,6.64248,1.9373900000000002,6.91925,51.22,27.81,58.2827976336,134.89,58.66248,12.90739,60.0656913418,6.64248,1.9373900000000002,6.91925,52.02,10.97,53.1640978481,136.0
2021-07-18 00:00:00,54.98752,10.73011,56.0246607876,6.85752,2.00011,7.14325,48.13,8.73,48.9153329744,134.89,55.19752,10.64011,56.213682987,6.85752,2.00011,7.14325,48.34,8.64,49.1060607257,136.0,55.38752,29.88011,62.9332848766,6.85752,2.00011,7.14325,48.53,27.88,55.9683419444,134.89,56.16752,13.01011,57.6546031568,6.85752,2.00011,7.14325,49.31,11.01,50.5242139969,136.0
2021-07-18 00:30:00,52.8004,13.0097,54.3795415046,6.8904,2.0097,7.1775,45.91,11.0,47.2094069016,135.12,53.0104,12.5597,54.4779640979,6.8904,2.0097,7.1775,46.12,10.55,47.3112766685,136.18,53.6304,28.2797,60.6297058895,6.8904,2.0097,7.1775,46.74,26.27,53.6166065692,135.12,54.4004,12.0297,55.7146049277,6.8904,2.0097,7.1775,47.51,10.02,48.5551284624,136.18
2021-07-18 01:00:00,49.82848,25.18164,55.8300314544,6.82848,1.99164,7.113,43.0,23.19,48.8546425634,135.01,49.99848,25.13164,55.9593364096,6.82848,1.99164,7.113,43.17,23.14,48.9806951768,136.07,53.72848,16.62164,56.2408079547,6.82848,1.99164,7.113,46.9,14.63,49.1288805083,135.01,54.51848,4.30164,54.6879215933,6.82848,1.99164,7.113,47.69,2.31,47.7459129141,136.07
2021-07-18 01:30:00,48.7344,25.2492,54.8868276001,6.6144,1.9292,6.89,42.12,23.32,48.1447484156,133.53,48.8944,25.2092,55.0106000331,6.6144,1.9292,6.89,42.28,23.28,48.2654824901,134.53,52.6144,16.7892,55.2281841454,6.6144,1.9292,6.89,46.0,14.86,48.3406619731,133.53,53.4044,4.0792,53.5599646378,6.6144,1.9292,6.89,46.79,2.15,46.8393701922,134.53
2021-07-18 02:00:00,47.744,25.297,54.031729058,6.024,1.7570000000000001,6.275,41.72,23.54,47.9029226666,133.53,47.904,25.247,54.1498312555,6.024,1.7570000000000001,6.275,41.88,23.49,48.0178560538,134.53,51.554,16.817,54.2275428634,6.024,1.7570000000000001,6.275,45.53,15.06,47.9560684377,133.53,52.364,3.677,52.4929407159,6.024,1.7570000000000001,6.275,46.34,1.92,46.379758516,134.53
2021-07-18 02:30:00,47.27832,25.44451,53.69043333,6.11832,1.78451,6.37325,41.16,23.66,47.4756906216,133.53,47.44832,25.40451,53.8212987502,6.11832,1.78451,6.37325,41.33,23.62,47.6032908526,134.53,51.08832,16.96451,53.831320251,6.11832,1.78451,6.37325,44.97,15.18,47.4629676695,133.53,51.88832,3.63451,52.0154536207,6.11832,1.78451,6.37325,45.77,1.85,45.807372769,134.53
2021-07-18 03:00:00,46.10288,25.92584,52.8925772108,6.12288,1.78584,6.378,39.98,24.14,46.7026765828,133.6,46.25288,25.87584,52.9989434234,6.12288,1.78584,6.378,40.13,24.09,46.8053949882,134.6,49.90288,17.25584,52.8020969887,6.12288,1.78584,6.378,43.78,15.47,46.4328472097,133.6,50.65288,3.42584,50.7685988777,6.12288,1.78584,6.378,44.53,1.6400000000000001,44.5601896316,134.6
2021-07-18 03:30:00,45.2696,26.10655,52.2579050198,6.1596,1.79655,6.41625,39.11,24.31,46.0496275772,134.31,45.4196,26.06655,52.3679777446,6.1596,1.79655,6.41625,39.26,24.27,46.1560451079,134.95,49.0596,17.58655,52.1165145905,6.1596,1.79655,6.41625,42.9,15.79,45.7136095709,134.31,49.8196,3.22655,49.9239738909,6.1596,1.79655,6.41625,43.66,1.43,43.6834121836,134.95
2021-07-18 04:00:00,45.86264,17.41827,49.0589225071,6.30264,1.83827,6.56525,39.56,15.58,42.5174081995,134.31,46.03264,17.32827,49.1861046085,6.30264,1.83827,6.56525,39.73,15.49,42.6428540321,135.28,47.97264,27.00827,55.052891268,6.30264,1.83827,6.56525,41.67,25.17,48.6818015279,134.31,48.81264,10.48827,49.9267226179,6.30264,1.83827,6.56525,42.51,8.65,43.3811318432,135.28
2021-07-18 04:30:00,45.96224,11.69482,47.4267468909,6.22224,1.81482,6.4815000000000005,39.74,9.88,40.949749694,133.61,46.11224,11.59482,47.5476448276,6.22224,1.81482,6.4815000000000005,39.89,9.78,41.0714073292,134.62,47.01224,32.49482,57.1494885073,6.22224,1.81482,6.4815000000000005,40.79,30.68,51.0400480015,133.61,47.83224,15.05482,50.1454961951,6.22224,1.81482,6.4815000000000005,41.61,13.24,43.6656581308,134.62
2021-07-18 05:00:00,44.82192,11.76181,46.3394506545,5.97192,1.74181,6.22075,38.85,10.02,40.1213521706,132.89,44.97192,11.67181,46.4618632554,5.97192,1.74181,6.22075,39.0,9.93,40.2443151265,133.89,45.82192,32.64181,56.2595424134,5.97192,1.74181,6.22075,39.85,30.9,50.4265059269,132.89,46.65192,15.15181,49.0507796672,5.97192,1.74181,6.22075,40.68,13.41,42.8332872892,133.89
2021-07-18 05:30:00,43.86536,12.07073,45.4958495982,5.86536,1.71073,6.10975,38.0,10.36,39.3869216873,133.11,44.00536,11.97073,45.6044963294,5.86536,1.71073,6.10975,38.14,10.26,39.4959137127,134.08,44.84536,33.02073,55.6908872551,5.86536,1.71073,6.10975,38.98,31.31,49.9975649407,133.11,45.66536,15.47073,48.2148171278,5.86536,1.71073,6.10975,39.8,13.76,42.1114901185,134.08
2021-07-18 06:00:00,43.8648,12.3164,45.5611060884,5.8848,1.7164000000000001,6.13,37.98,10.6,39.4314645936,133.33,44.0048,12.2264,45.6717339281,5.8848,1.7164000000000001,6.13,38.12,10.51,39.5423127801,134.32,44.8348,33.1664,55.7688925836,5.8848,1.7164000000000001,6.13,38.95,31.45,50.0620115457,133.33,45.6648,15.5564,48.2418442848,5.8848,1.7164000000000001,6.13,39.78,13.84,42.1188081503,134.32
2021-07-18 06:30:00,45.39008,11.84794,46.9109053915,6.13008,1.78794,6.3855,39.26,10.06,40.5283999191,133.62,45.54008,11.74794,47.0309789463,6.13008,1.78794,6.3855,39.41,9.96,40.6491045412,134.64,46.38008,32.62794,56.707092056,6.13008,1.78794,6.3855,40.25,30.84,50.7066869357,133.62,47.24008,15.16794,49.6154367334,6.13008,1.78794,6.3855,41.11,13.38,43.2325860897,134.64
2021-07-18 07:00:00,46.55504,11.40397,47.9314331224,6.42504,1.87397,6.69275,40.13,9.53,41.2460640546,133.04,46.71504,11.32397,48.0679441911,6.42504,1.87397,6.69275,40.29,9.45,41.3834097194,134.05,47.56504,32.17397,57.4247104979,6.42504,1.87397,6.69275,41.14,30.3,51.0939291893,133.04,48.42504,14.75397,50.6227629606,6.42504,1.87397,6.69275,42.0,12.88,43.9305633927,134.05
2021-07-18 07:30:00,48.2324,11.50195,49.5848693006,6.6924,1.95195,6.97125,41.54,9.55,42.6236331159,132.81,48.3924,11.40195,49.7174902983,6.6924,1.95195,6.97125,41.7,9.45,42.7573677861,133.82,49.1924,31.50195,58.4145963913,6.6924,1.95195,6.97125,42.5,29.55,51.7634282095,132.81,50.0724,14.20195,52.0474843346,6.6924,1.95195,6.97125,43.38,12.25,45.0764561606,133.82
2021-07-18 08:00:00,49.99536,11.06073,51.2042553863,6.82536,1.99073,7.10975,43.17,9.07,44.112512964,132.45,50.16536,10.98073,51.3530892475,6.82536,1.99073,7.10975,43.34,8.99,44.2625767438,133.47,50.98536,30.55073,59.4378165637,6.82536,1.99073,7.10975,44.16,28.56,52.5906759797,132.45,51.84536,13.42073,53.5542467715,6.82536,1.99073,7.10975,45.02,11.43,46.4483078271,133.47
2021-07-18 08:30:00,51.5424,17.44445,54.4144083269,7.1124,2.07445,7.40875,44.43,15.37,47.0134214879,131.73,51.7124,17.38445,54.5563141677,7.1124,2.07445,7.40875,44.6,15.31,47.154597867,132.76,54.4924,22.39445,58.9146250821,7.1124,2.07445,7.40875,47.38,20.32,51.5535333416,131.73,55.2924,8.38445,55.9244892651,7.1124,2.07445,7.40875,48.18,6.31,48.5914447202,132.76
2021-07-18 09:00:00,52.56848,22.20664,57.0664520502,7.18848,2.09664,7.4879999999999995,45.38,20.11,49.6362417997,131.73,52.74848,22.15664,57.2129254487,7.18848,2.09664,7.4879999999999995,45.56,20.06,49.7806910358,132.76,56.75848,15.71664,58.8942936523,7.18848,2.09664,7.4879999999999995,49.57,13.62,51.4070938685,131.73,57.52848,5.07664,57.7520413908,7.18848,2.09664,7.4879999999999995,50.34,2.98,50.4281270721,132.76
2021-07-18 09:30:00,53.76328,21.69554,57.9757426192,7.49328,2.18554,7.8055,46.27,19.51,50.2150674599,131.65,53.94328,21.64554,58.1240643714,7.49328,2.18554,7.8055,46.45,19.46,50.3616332142,132.66,57.98328,15.53554,60.0284412812,7.49328,2.18554,7.8055,50.49,13.35,52.225114648,131.65,58.76328,5.29554,59.0014052396,7.49328,2.18554,7.8055,51.27,3.11,51.3642385323,132.66
2021-07-18 10:00:00,54.70256,21.37408,58.730072079,7.76256,2.26408,8.086,46.94,19.11,50.6809204731,131.13,54.89256,21.33408,58.8925811355,7.76256,2.26408,8.086,47.13,19.07,50.8419295464,132.16,58.86256,14.74408,60.6810420543,7.76256,2.26408,8.086,51.1,12.48,52.6019049085,131.13,59.67256,6.12408,59.9859881372,7.76256,2.26408,8.086,51.91,3.86,52.0533159366,132.16
2021-07-18 10:30:00,56.9448,10.74015,57.948779703,7.9548000000000005,2.32015,8.28625,48.99,8.42,49.7083141939,130.71,57.1648,10.30015,58.0853462507,7.9548000000000005,2.32015,8.28625,49.21,7.98,49.8528284052,131.76,58.4748,24.13015,63.2579352656,7.9548000000000005,2.32015,8.28625,50.52,21.81,55.026779844,130.71,59.2148,10.19015,60.0852036367,7.9548000000000005,2.32015,8.28625,51.26,7.87,51.8606257193,131.76
2021-07-18 11:00:00,57.51248,6.68989,57.9002589283,7.78248,2.26989,8.10675,49.73,4.42,49.9260382967,132.33,57.72248,6.5898900000000005,58.0974297845,7.78248,2.26989,8.10675,49.94,4.32,50.1264999776,133.38,58.15248,27.35989,64.2672117877,7.78248,2.26989,8.10675,50.37,25.09,56.2729508734,132.33,58.91248,11.01989,59.934282972,7.78248,2.26989,8.10675,51.13,8.75,51.873301418,133.38
2021-07-18 11:30:00,57.46672,6.51321,57.8346419723,7.65672,2.23321,7.97575,49.81,4.28,49.9935445833,132.73,57.69672,6.42321,58.0531577562,7.65672,2.23321,7.97575,50.04,4.19,50.2151142586,133.8,58.09672,27.12321,64.1162802685,7.65672,2.23321,7.97575,50.44,24.89,56.246828355,132.73,58.84672,10.82321,59.8337557693,7.65672,2.23321,7.97575,51.19,8.59,51.9057241545,133.8
2021-07-18 12:00:00,57.78944,6.34192,58.1363855498,8.02944,2.34192,8.364,49.76,4.0,49.9205128179,132.49,58.00944,6.23192,58.3432254508,8.02944,2.34192,8.364,49.98,3.89,50.1311529889,133.57,58.41944,26.86192,64.2992512865,8.02944,2.34192,8.364,50.39,24.52,56.0391158032,132.49,59.16944,10.58192,60.108232887,8.02944,2.34192,8.364,51.14,8.24,51.7995868709,133.57
2021-07-18 12:30:00,57.53112,6.15991,57.8599538512,8.09112,2.35991,8.42825,49.44,3.8,49.5858205539,132.4,57.75112,6.06991,58.0692316865,8.09112,2.35991,8.42825,49.66,3.71,49.7983905362,133.46,58.14112,26.65991,63.9620249528,8.09112,2.35991,8.42825,50.05,24.3,55.6371503584,132.4,58.92112,10.44991,59.8406133079,8.09112,2.35991,8.42825,50.83,8.09,51.4697678254,133.46
2021-07-18 13:00:00,57.35608,6.10594,57.6801735109,8.14608,2.37594,8.4855,49.21,3.73,49.3511600674,132.13,57.57608,5.99594,57.8874449656,8.14608,2.37594,8.4855,49.43,3.62,49.5623778687,133.17,57.97608,26.59594,63.7853421771,8.14608,2.37594,8.4855,49.83,24.22,55.4043075943,132.13,58.74608,10.38594,59.6571007094,8.14608,2.37594,8.4855,50.6,8.01,51.2300702713,133.17
2021-07-18 13:30:00,57.07672,6.05196,57.396673996,8.16672,2.38196,8.507,48.91,3.67,49.0474973877,132.2,57.28672,5.96196,57.5961218781,8.16672,2.38196,8.507,49.12,3.58,49.2502873088,133.28,57.71672,26.58196,63.5438460042,8.16672,2.38196,8.507,49.55,24.2,55.1438346508,132.2,58.44672,10.33196,59.3529146395,8.16672,2.38196,8.507,50.28,7.95,50.9046255266,133.28
2021-07-18 14:00:00,56.5688,6.50465,56.94154551,7.7988,2.27465,8.12375,48.77,4.23,48.9530979612,132.11,56.7888,6.40465,57.1488175474,7.7988,2.27465,8.12375,48.99,4.13,49.1637773162,133.15,57.1688,26.81465,63.1450484841,7.7988,2.27465,8.12375,49.37,24.54,55.1326445947,132.11,57.8988,10.53465,58.8493831069,7.7988,2.27465,8.12375,50.1,8.26,50.776348825,133.15
2021-07-18 14:30:00,56.44008,6.53544,56.817203437,8.11008,2.36544,8.448,48.33,4.17,48.5095640055,132.45,56.65008,6.44544,57.0155703365,8.11008,2.36544,8.448,48.54,4.08,48.7111691504,133.53,57.01008,26.52544,62.8788373684,8.11008,2.36544,8.448,48.9,24.16,54.5427868742,132.45,57.77008,10.23544,58.6698080379,8.11008,2.36544,8.448,49.66,7.87,50.2797424417,133.53
2021-07-18 15:00:00,55.68552,7.14911,56.1425588254,8.22552,2.39911,8.56825,47.46,4.75,47.6971078788,132.45,55.90552,7.04911,56.3481775949,8.22552,2.39911,8.56825,47.68,4.65,47.9062094096,133.48,56.29552,27.09911,62.4783749378,8.22552,2.39911,8.56825,48.07,24.7,54.044564019,132.45,56.96552,10.72911,57.967096445,8.22552,2.39911,8.56825,48.74,8.33,49.4467036313,133.48
2021-07-18 15:30:00,54.83296,7.33753,55.3217213115,7.84296,2.28753,8.16975,46.99,5.05,47.2605818838,132.68,55.03296,7.24753,55.5081379391,7.84296,2.28753,8.16975,47.19,4.96,47.4499494204,133.7,55.41296,28.08753,62.1249183296,7.84296,2.28753,8.16975,47.57,25.8,54.1160318205,132.68,56.17296,11.67753,57.3739151711,7.84296,2.28753,8.16975,48.33,9.39,49.2337384321,133.7
2021-07-18 16:00:00,55.63872,7.24671,56.1086621571,7.66872,2.23671,7.98825,47.97,5.01,48.2309133233,132.99,55.84872,7.14671,56.3041294175,7.66872,2.23671,7.98825,48.18,4.91,48.4295416043,134.08,56.24872,28.03671,62.8488314073,7.66872,2.23671,7.98825,48.58,25.8,55.0059669491,132.99,56.99872,11.58671,58.1644730937,7.66872,2.23671,7.98825,49.33,9.35,50.2082801936,134.08
2021-07-18 16:30:00,57.15512,7.38691,57.6304969748,7.87512,2.29691,8.20325,49.28,5.09,49.5421689069,132.92,57.37512,7.27691,57.8347457344,7.87512,2.29691,8.20325,49.5,4.98,49.7498783918,134.0,57.75512,28.11691,64.2356171774,7.87512,2.29691,8.20325,49.88,25.82,56.1665986152,132.92,58.55512,11.72691,59.7178574328,7.87512,2.29691,8.20325,50.68,9.43,51.5498525701,134.0
2021-07-18 17:00:00,59.29056,7.16683,59.7221395913,7.84056,2.28683,8.16725,51.45,4.88,51.6809142721,132.92,59.52056,7.06683,59.9386115035,7.84056,2.28683,8.16725,51.68,4.78,51.9005857385,134.0,59.87056,27.86683,66.038202345,7.84056,2.28683,8.16725,52.03,25.58,57.9780760288,132.92,60.70056,11.50683,61.7815920883,7.84056,2.28683,8.16725,52.86,9.22,53.6580655633,134.0
2021-07-18 17:30:00,60.46424,6.96832,60.8644543424,7.43424,2.16832,7.744,53.03,4.8,53.2467923917,132.77,60.69424,6.86832,61.0816223491,7.43424,2.16832,7.744,53.26,4.7,53.466976724,133.88,61.04424,27.53832,66.968338083,7.43424,2.16832,7.744,53.61,25.37,59.309940145,132.77,61.90424,11.20832,62.9107412705,7.43424,2.16832,7.744,54.47,9.04,55.2150568233,133.88
2021-07-18 18:00:00,62.54464,6.2830200000000005,62.859433127,7.48464,2.18302,7.7965,55.06,4.1,55.2124406271,132.77,62.78464,6.18302,63.0883567408,7.48464,2.18302,7.7965,55.3,4.0,55.4444767312,133.88,63.11464,26.84302,68.5857529305,7.48464,2.18302,7.7965,55.63,24.66,60.8507395189,132.77,64.00464,10.55302,64.8687919777,7.48464,2.18302,7.7965,56.52,8.37,57.1363920807,133.88
2021-07-18 18:30:00,63.35712,6.09166,63.6492967459,7.37712,2.15166,7.6845,55.98,3.94,56.1184818041,132.62,63.59712,5.99166,63.8787418618,7.37712,2.15166,7.6845,56.22,3.84,56.3509893436,133.73,63.93712,26.69166,69.2849191921,7.37712,2.15166,7.6845,56.56,24.54,61.6542391081,132.62,64.85712,10.41166,65.6875077823,7.37712,2.15166,7.6845,57.48,8.26,58.070457205,133.73
2021-07-18 19:00:00,62.99392,6.41781,63.3199987537,7.12392,2.07781,7.42075,55.87,4.34,56.0383127869,132.56,63.23392,6.31781,63.5487479166,7.12392,2.07781,7.42075,56.11,4.24,56.2699715657,133.69,63.56392,27.04781,69.0793453325,7.12392,2.07781,7.42075,56.44,24.97,61.7168899087,132.56,64.44392,10.74781,65.3340205771,7.12392,2.07781,7.42075,57.32,8.67,57.9719872007,133.69
2021-07-18 19:30:00,64.15872,6.24671,64.4621031139,6.94872,2.02671,7.23825,57.21,4.22,57.365429485,132.56,64.40872,6.13671,64.700405112,6.94872,2.02671,7.23825,57.46,4.11,57.6068025497,133.69,64.75872,26.52671,69.9811271663,6.94872,2.02671,7.23825,57.81,24.5,62.7873084309,132.56,65.61872,10.21671,66.409318455,6.94872,2.02671,7.23825,58.67,8.19,59.2388808132,133.69
2021-07-18 20:00:00,64.05248,6.2148900000000005,64.3532831475,6.70248,1.9548900000000002,6.98175,57.35,4.26,57.508000313,132.56,64.29248,6.12489,64.5835680499,6.70248,1.9548900000000002,6.98175,57.59,4.17,57.7407741548,133.6,64.62248,26.07489,69.684753066,6.70248,1.9548900000000002,6.98175,57.92,24.12,62.7415396687,132.56,65.48248,9.76489,66.2065575579,6.70248,1.9548900000000002,6.98175,58.78,7.8100000000000005,59.2965808458,133.6
2021-07-18 20:30:00,63.52824,6.4103200000000005,63.8508377392,6.61824,1.93032,6.894,56.91,4.48,57.0860622219,132.56,63.76824,6.31032,64.0797048308,6.61824,1.93032,6.894,57.15,4.38,57.3175967745,133.6,64.11824,26.61032,69.420874607,6.61824,1.93032,6.894,57.5,24.68,62.5727768283,132.56,64.94824,10.28032,65.7568160604,6.61824,1.93032,6.894,58.33,8.35,58.9246247336,133.6
2021-07-18 21:00:00,62.69688,6.66409,63.0500504144,6.5968800000000005,1.92409,6.8717500000000005,56.1,4.74,56.2998898756,132.67,62.93688,6.56409,63.2782596289,6.5968800000000005,1.92409,6.8717500000000005,56.34,4.64,56.5307456169,133.76,63.31688,27.43409,69.0047577132,6.5968800000000005,1.92409,6.8717500000000005,56.72,25.51,62.1925920026,132.67,64.14688,11.04409,65.0906609097,6.5968800000000005,1.92409,6.8717500000000005,57.55,9.12,58.2681465296,133.76
2021-07-18 21:30:00,62.20136,7.56748,62.6600027083,6.71136,1.95748,6.991,55.49,5.61,55.7728625767,132.87,62.44136,7.47748,62.8874879909,6.71136,1.95748,6.991,55.73,5.52,56.0027079702,134.02,62.79136,27.65748,68.6126161183,6.71136,1.95748,6.991,56.08,25.7,61.688381402,132.87,63.60136,11.26748,64.5917107638,6.71136,1.95748,6.991,56.89,9.31,57.6467535946,134.02
2021-07-18 22:00:00,62.7996,8.3753,63.3556265082,6.9096,2.0153,7.1975,55.89,6.36,56.2507039956,132.87,63.0296,8.2853,63.5718229426,6.9096,2.0153,7.1975,56.12,6.27,56.4691712353,134.02,63.2996,27.1553,68.8785139085,6.9096,2.0153,7.1975,56.39,25.14,61.740195173000004,132.87,64.0596,10.8553,64.9728396351,6.9096,2.0153,7.1975,57.15,8.84,57.8296472408,134.02
2021-07-18 22:30:00,62.11448,8.41839,62.6823572934,6.95448,2.02839,7.24425,55.16,6.39,55.5288906786,132.62,62.35448,8.33839,62.9095376224,6.95448,2.02839,7.24425,55.4,6.31,55.7581931199,133.72,62.53448,27.32839,68.2451616517,6.95448,2.02839,7.24425,55.58,25.3,61.067392281,132.62,63.36448,10.99839,64.3119110917,6.95448,2.02839,7.24425,56.41,8.97,57.1187272267,133.72
2021-07-18 23:00:00,59.61704,9.02747,60.2966555703,7.15704,2.08747,7.45525,52.46,6.94,52.9170596311,132.8,59.83704,8.94747,60.5023022319,7.15704,2.08747,7.45525,52.68,6.86,53.1247776466,133.92,60.01704,28.05747,66.2515412135,7.15704,2.08747,7.45525,52.86,25.97,58.8949955429,132.8,60.83704,11.63747,61.9401012589,7.15704,2.08747,7.45525,53.68,9.55,54.5228841864,133.92
2021-07-18 23:30:00,57.22904,9.04097,57.9387793957,6.9290400000000005,2.02097,7.21775,50.3,7.02,50.7875023997,133.22,57.43904,8.95097,58.132290339,6.9290400000000005,2.02097,7.21775,50.51,6.93,50.983183502,134.38,57.59904,28.13097,64.1014889224,6.9290400000000005,2.02097,7.21775,50.67,26.11,57.0015876972,133.22,58.38904,11.56097,59.5225673124,6.9290400000000005,2.02097,7.21775,51.46,9.54,52.336824512,134.38
2021-07-19 00:00:00,54.75616,9.57263,55.5866198204,6.86616,2.00263,7.15225,47.89,7.57,48.4846058043,133.73,54.96616,9.50263,55.7815267097,6.86616,2.00263,7.15225,48.1,7.5,48.681207873299996,134.8,55.17616,28.71263,62.1998694039,6.86616,2.00263,7.15225,48.31,26.71,55.2021756818,133.73,55.90616,11.99263,57.1779844019,6.86616,2.00263,7.15225,49.04,9.99,50.0471947266,134.8
2021-07-19 00:30:00,52.31696,9.13328,53.1082018826,7.17696,2.09328,7.476,45.14,7.04,45.6856782811,134.4,52.50696,9.04328,53.2800315465,7.17696,2.09328,7.476,45.33,6.95,45.8596925415,135.5,52.89696,30.30328,60.9620960598,7.17696,2.09328,7.476,45.72,28.21,53.7226442015,134.4,53.62696,13.43328,55.2838480064,7.17696,2.09328,7.476,46.45,11.34,47.8142039566,135.5
2021-07-19 01:00:00,51.12504,9.62022,52.0222870302,7.23504,2.11022,7.5365,43.89,7.51,44.5278811533,134.73,51.30504,9.52022,52.1808558597,7.23504,2.11022,7.5365,44.07,7.41,44.6886227132,135.74,51.69504,30.68022,60.113667829,7.23504,2.11022,7.5365,44.46,28.57,52.8482402734,134.73,52.40504,13.72022,54.1713268644,7.23504,2.11022,7.5365,45.17,11.61,46.6381925036,135.74
2021-07-19 01:30:00,50.64544,10.95492,51.8167044977,7.28544,2.12492,7.589,43.36,8.83,44.2499548022,135.09,50.82544,10.86492,51.9737610511,7.28544,2.12492,7.589,43.54,8.74,44.4085487266,136.13,51.06544,30.23492,59.3450044216,7.28544,2.12492,7.589,43.78,28.11,52.0274975374,135.09,51.75544,13.26492,53.4283040363,7.28544,2.12492,7.589,44.47,11.14,45.844089041,136.13
2021-07-19 02:00:00,50.9152,10.85735,52.0599619675,7.4652,2.17735,7.77625,43.45,8.68,44.3085194968,135.27,51.1152,10.76735,52.2369552813,7.4652,2.17735,7.77625,43.65,8.59,44.4871959107,136.36,51.3252,30.11735,59.509082719,7.4652,2.17735,7.77625,43.86,27.94,52.0032998953,135.27,52.0452,13.15735,53.6825735417,7.4652,2.17735,7.77625,44.58,10.98,45.912272869,136.36
2021-07-19 02:30:00,50.47096,10.84903,51.6238244928,7.23096,2.10903,7.53225,43.24,8.74,44.1144556806,135.27,50.65096,10.75903,51.7810435919,7.23096,2.10903,7.53225,43.42,8.65,44.2732300606,136.29,50.85096,30.13903,59.1116000652,7.23096,2.10903,7.53225,43.62,28.03,51.8496412717,135.27,51.58096,13.16903,53.2355030563,7.23096,2.10903,7.53225,44.35,11.06,45.7082716803,136.29
2021-07-19 03:00:00,48.59336,20.11098,52.5905519333,7.20336,2.10098,7.5035,41.39,18.01,45.1385888127,135.36,48.78336,19.69098,52.607517583,7.20336,2.10098,7.5035,41.58,17.59,45.1475857605,136.37,51.03336,21.49098,55.3738751963,7.20336,2.10098,7.5035,43.83,19.39,47.927455597,135.36,51.80336,8.09098,52.4314034206,7.20336,2.10098,7.5035,44.6,5.99,45.0004455533,136.37
2021-07-19 03:30:00,47.39392,25.21656,53.6848074524,6.67392,1.94656,6.952,40.72,23.27,46.9000138593,133.7,47.54392,25.18656,53.803226052,6.67392,1.94656,6.952,40.87,23.24,47.015470858,134.75,51.08392,16.04656,53.5449247866,6.67392,1.94656,6.952,44.41,14.1,46.5946144957,133.7,51.87392,4.60656,52.0780565229,6.67392,1.94656,6.952,45.2,2.66,45.2782022611,134.75
2021-07-19 04:00:00,47.02944,25.27317,53.3900866132,6.31944,1.8431700000000002,6.58275,40.71,23.43,46.9709378233,132.63,47.18944,25.23317,53.5122052971,6.31944,1.8431700000000002,6.58275,40.87,23.39,47.0897971964,133.69,50.70944,16.07317,53.1958090357,6.31944,1.8431700000000002,6.58275,44.39,14.23,46.6150726697,132.63,51.49944,4.40317,51.6873313914,6.31944,1.8431700000000002,6.58275,45.18,2.56,45.2524695459,133.69
2021-07-19 04:30:00,47.12344,25.04017,53.3631774828,6.34344,1.85017,6.60775,40.78,23.19,46.9125196509,132.76,47.26344,25.00017,53.4681331324,6.34344,1.85017,6.60775,40.92,23.15,47.0145605105,133.84,50.80344,15.85017,53.2185813872,6.34344,1.85017,6.60775,44.46,14.0,46.6121400496,132.76,51.59344,4.5901700000000005,51.7972268723,6.34344,1.85017,6.60775,45.25,2.74,45.3328810026,133.84
2021-07-19 05:00:00,47.05496,25.07603,53.3195699642,6.29496,1.83603,6.55725,40.76,23.24,46.9198806478,132.56,47.21496,25.04603,53.4467591774,6.29496,1.83603,6.55725,40.92,23.21,47.0441335344,133.55,50.76496,15.88603,53.1925475322,6.29496,1.83603,6.55725,44.47,14.05,46.6367172944,132.56,51.54496,4.53603,51.744163628,6.29496,1.83603,6.55725,45.25,2.7,45.3304809152,133.55
2021-07-19 05:30:00,47.01824,24.92032,53.214069959,5.89824,1.72032,6.144,41.12,23.2,47.2132862656,132.56,47.16824,24.88032,53.3279775352,5.89824,1.72032,6.144,41.27,23.16,47.3243964568,133.59,50.70824,15.720320000000001,53.089114372,5.89824,1.72032,6.144,44.81,14.0,46.9460978144,132.56,51.50824,4.48032,51.7027277346,5.89824,1.72032,6.144,45.61,2.76,45.6934316943,133.59
2021-07-19 06:00:00,48.5584,24.67245,54.4669440997,6.4884,1.8924500000000002,6.75875,42.07,22.78,47.8415436624,132.56,48.7284,24.64245,54.6050117532,6.4884,1.8924500000000002,6.75875,42.24,22.75,47.976870469,133.59,52.2784,15.52245,54.5341870808,6.4884,1.8924500000000002,6.75875,45.79,13.63,47.775527208,132.56,53.1084,4.91245,53.3351133454,6.4884,1.8924500000000002,6.75875,46.62,3.02,46.7177139852,133.59
2021-07-19 06:30:00,54.04992,21.31706,58.1017288818,6.9499200000000005,2.02706,7.2395,47.1,19.29,50.8970932372,132.25,54.28992,20.47706,58.0233177253,6.9499200000000005,2.02706,7.2395,47.34,18.45,50.8082483461,133.24,57.99992,15.49706,60.0345699464,6.9499200000000005,2.02706,7.2395,51.05,13.47,52.7971912132,132.25,58.89992,5.33706,59.1412274598,6.9499200000000005,2.02706,7.2395,51.95,3.31,52.0553417048,133.24
