Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-07-19 07:00:00,58.7892,19.4581,61.9256626307,7.1592,2.0881,7.4575,51.63,17.37,54.473606453,130.96,59.9992,4.5881,60.1743688147,7.1592,2.0881,7.4575,52.84,2.5,52.8991077429,132.05,60.6992,23.1581,64.9668413597,7.1592,2.0881,7.4575,53.54,21.07,57.536740436,130.96,61.5892,6.8881,61.9731835414,7.1592,2.0881,7.4575,54.43,4.8,54.6412380899,132.05
2021-07-19 07:30:00,63.13792,17.39481,65.4902768116,6.90792,2.01481,7.19575,56.23,15.38,58.2954312103,132.05,64.42792,6.25481,64.7308235979,6.90792,2.01481,7.19575,57.52,4.24,57.6760608918,133.15,65.06792,20.88481,68.3374677747,6.90792,2.01481,7.19575,58.16,18.87,61.144603196,132.05,66.03792,4.83481,66.2146680552,6.90792,2.01481,7.19575,59.13,2.8200000000000003,59.1972068598,133.15
2021-07-19 08:00:00,65.58216,25.00688,70.1880599361,7.05216,2.05688,7.346,58.53,22.95,62.8686201535,131.1,66.91216,8.53688,67.4545437758,7.05216,2.05688,7.346,59.86,6.48,60.2097168238,132.2,69.59216,8.36688,70.0933193279,7.05216,2.05688,7.346,62.54,6.31,62.8575190411,131.1,70.90216,13.01688,72.0871379485,7.05216,2.05688,7.346,63.85,10.96,64.7838259136,132.2
2021-07-19 08:30:00,67.78816,27.55613,73.1749611326,7.35816,2.14613,7.66475,60.43,25.41,65.5549616734,131.43,69.13816,7.99613,69.59901768820001,7.35816,2.14613,7.66475,61.78,5.85,62.056352616,132.47,72.94816,2.46613,72.9898338439,7.35816,2.14613,7.66475,65.59,0.32,65.5907806022,131.43,74.37816,18.15613,76.5621038214,7.35816,2.14613,7.66475,67.02,16.01,68.905736336,132.47
2021-07-19 09:00:00,69.7336,24.0073,73.7504265903,7.2936,2.1273,7.5975,62.44,21.88,66.1625876157,131.33,71.0436,6.2473,71.3177527566,7.2936,2.1273,7.5975,63.75,4.12,63.8829938246,132.39,74.6836,4.1973,74.8014534367,7.2936,2.1273,7.5975,67.39,2.07,67.4217843134,131.33,76.1436,18.6073,78.3841784689,7.2936,2.1273,7.5975,68.85,16.48,70.7948649268,132.39
2021-07-19 09:30:00,72.54296,4.29128,72.6697745256,7.27296,2.12128,7.5760000000000005,65.27,2.17,65.3060625057,132.61,72.84296,4.17128,72.9622943609,7.27296,2.12128,7.5760000000000005,65.57,2.05,65.6020380781,133.71,74.66296,10.66128,75.4202922773,7.27296,2.12128,7.5760000000000005,67.39,8.54,67.9289606869,132.61,76.10296,9.39128,76.6802234008,7.27296,2.12128,7.5760000000000005,68.83,7.27,69.2128730801,133.71
2021-07-19 10:00:00,72.22488,4.52059,72.3662146651,7.54488,2.20059,7.85925,64.68,2.32,64.7215945415,132.61,72.51488,4.42059,72.6494971584,7.54488,2.20059,7.85925,64.97,2.22,65.0079172101,133.71,74.31488,10.88059,75.1071809361,7.54488,2.20059,7.85925,66.77,8.68,67.3318297687,132.61,75.74488,9.30059,76.3137459477,7.54488,2.20059,7.85925,68.2,7.1,68.5685788098,133.71
2021-07-19 10:30:00,71.76456,4.19883,71.8872884825,7.74456,2.25883,8.06725,64.02,1.94,64.0493871946,132.61,72.05456,4.08883,72.1704797515,7.74456,2.25883,8.06725,64.31,1.83,64.336031895,133.7,73.90456,10.55883,74.6550258172,7.74456,2.25883,8.06725,66.16,8.3,66.6785992654,132.61,75.31456,9.77883,75.9467475549,7.74456,2.25883,8.06725,67.57,7.52,67.9871701132,133.7
2021-07-19 11:00:00,71.57808,3.56944,71.6670247631,7.43808,2.16944,7.748,64.14,1.4,64.1552772576,132.61,71.88808,3.45944,71.971270457,7.43808,2.16944,7.748,64.45,1.29,64.462908715,133.7,73.71808,10.15944,74.4148475776,7.43808,2.16944,7.748,66.28,7.99,66.7598569501,132.61,75.13808,9.97944,75.7978910577,7.43808,2.16944,7.748,67.7,7.8100000000000005,68.148999259,133.7
2021-07-19 11:30:00,72.50912,3.01141,72.5716271925,7.95912,2.32141,8.29075,64.55,0.6900000000000001,64.5536877335,132.54,72.80912000000001,2.9014100000000003,72.866906996,7.95912,2.32141,8.29075,64.85,0.58,64.8525936259,133.64,74.74912,10.48141,75.4804007433,7.95912,2.32141,8.29075,66.79,8.16,67.2866234849,132.54,76.19912,10.07141,76.861818793,7.95912,2.32141,8.29075,68.24,7.75,68.6786728177,133.64
2021-07-19 12:00:00,73.23448,2.60089,73.2806501722,7.61448,2.22089,7.93175,65.62,0.38,65.6211002651,132.95,73.54448,2.46089,73.5856407057,7.61448,2.22089,7.93175,65.93,0.24,65.9304368255,134.05,75.46448,10.06089,76.1321827433,7.61448,2.22089,7.93175,67.85,7.84,68.3014502042,132.95,76.95448,10.25089,77.6342240115,7.61448,2.22089,7.93175,69.34,8.03,69.8034132403,134.05
2021-07-19 12:30:00,73.59176,2.48843,73.6338198368,7.57176,2.20843,7.88725,66.02,0.28,66.0205937568,132.72,73.89176,2.36843,73.9297075374,7.57176,2.20843,7.88725,66.32,0.16,66.3201930033,133.78,75.80176,9.98843,76.4570176829,7.57176,2.20843,7.88725,68.23,7.78,68.6721289899,132.72,77.30176,10.35843,77.9926866518,7.57176,2.20843,7.88725,69.73,8.15,70.204667936,133.78
2021-07-19 13:00:00,72.83272,2.8099600000000002,72.8869053932,7.54272,2.19996,7.857,65.29,0.61,65.2928495319,133.0,73.14272,2.68996,73.1921674348,7.54272,2.19996,7.857,65.6,0.49,65.601830005,134.06,75.04272,10.28996,75.7449212938,7.54272,2.19996,7.857,67.5,8.09,67.9830721577,133.0,76.54272,10.07996,77.2035852704,7.54272,2.19996,7.857,69.0,7.88,69.4485017837,134.06
2021-07-19 13:30:00,72.01056,4.04183,72.1239013175,7.72056,2.25183,8.04225,64.29,1.79,64.314914289,133.21,72.31056,3.93183,72.4173761929,7.72056,2.25183,8.04225,64.59,1.6800000000000002,64.6118448893,134.31,74.04056,10.14183,74.7319291927,7.72056,2.25183,8.04225,66.32,7.89,66.7876822476,133.21,75.53056,10.45183,76.2502868471,7.72056,2.25183,8.04225,67.81,8.2,68.3039976868,134.31
2021-07-19 14:00:00,71.47568,4.71749,71.6311911346,7.70568,2.24749,8.02675,63.77,2.47,63.8178172613,133.8,71.77568,4.61749,71.9240533713,7.70568,2.24749,8.02675,64.07,2.37,64.1138191032,134.92,73.33568,9.33749,73.9277395878,7.70568,2.24749,8.02675,65.63,7.09,66.0118549959,133.8,74.84568,11.26749,75.6890490465,7.70568,2.24749,8.02675,67.14,9.02,67.7431915398,134.92
2021-07-19 14:30:00,71.00128,5.06954,71.1820342323,7.78128,2.26954,8.1055,63.22,2.8,63.2819753168,134.02,71.29128,4.96954,71.4642773129,7.78128,2.26954,8.1055,63.51,2.7,63.5673666279,135.12,72.81128,9.52954,73.4322451505,7.78128,2.26954,8.1055,65.03,7.26,65.4340011003,134.02,74.31128,11.12954,75.1400891392,7.78128,2.26954,8.1055,66.53,8.86,67.1173636252,135.12
2021-07-19 15:00:00,71.19736,4.81673,71.3601076153,7.97736,2.32673,8.30975,63.22,2.49,63.269016904,134.02,71.48736,4.71673,71.6427957415,7.97736,2.32673,8.30975,63.51,2.39,63.5549541735,135.12,73.00736,9.27673,73.5943770519,7.97736,2.32673,8.30975,65.03,6.95,65.4003318034,134.02,74.51736,11.49673,75.3990168508,7.97736,2.32673,8.30975,66.54,9.17,67.1688953311,135.12
2021-07-19 15:30:00,71.63808,4.85444,71.8023683022,7.79808,2.2744400000000002,8.123,63.84,2.58,63.8921121892,134.02,71.93808,4.74444,72.0943622276,7.79808,2.2744400000000002,8.123,64.14,2.47,64.1875416261,135.08,73.49808,9.85444,74.1557668115,7.79808,2.2744400000000002,8.123,65.7,7.58,66.1358178297,134.02,74.99808,10.87444,75.7823557895,7.79808,2.2744400000000002,8.123,67.2,8.6,67.7480627029,135.08
2021-07-19 16:00:00,72.49992,4.87206,72.6634390092,7.78992,2.27206,8.1145,64.71,2.6,64.7622119758,134.23,72.79992,4.77206,72.9561574416,7.78992,2.27206,8.1145,65.01,2.5,65.0580517692,135.33,74.47992,10.76206,75.2534412412,7.78992,2.27206,8.1145,66.69,8.49,67.2282396021,134.23,76.01992,10.03206,76.6790092832,7.78992,2.27206,8.1145,68.23,7.76,68.6698660258,135.33
2021-07-19 16:30:00,72.74464,10.61302,73.5147525484,7.96464,2.32302,8.2965,64.78,8.29,65.3082881417,134.6,73.05464,10.70302,73.8345113253,7.96464,2.32302,8.2965,65.09,8.38,65.6272237718,135.75,72.35464,22.90302,75.8929657785,7.96464,2.32302,8.2965,64.39,20.58,67.5988794286,134.6,73.54464,9.95302,74.2150704362,7.96464,2.32302,8.2965,65.58,7.63,66.0223696939,135.75
2021-07-19 17:00:00,73.72608,11.95094,74.6884183729,7.78608,2.27094,8.1105,65.94,9.68,66.6467253509,134.05,74.04608,12.12094,75.0315876805,7.78608,2.27094,8.1105,66.26,9.85,66.9881340239,135.2,72.34608,27.14094,77.269566554,7.78608,2.27094,8.1105,64.56,24.87,69.1846117283,134.05,73.36608,10.59094,74.1265789353,7.78608,2.27094,8.1105,65.58,8.32,66.1056639026,135.2
2021-07-19 17:30:00,73.494,10.44825,74.2329708692,7.674,2.23825,7.99375,65.82,8.21,66.3300572893,134.49,73.794,10.59825,74.5511726203,7.674,2.23825,7.99375,66.12,8.36,66.6464102559,135.64,72.024,27.50825,77.0983812675,7.674,2.23825,7.99375,64.35,25.27,69.1338947261,134.49,73.044,11.14825,73.8898464883,7.674,2.23825,7.99375,65.37,8.91,65.9744268637,135.64
2021-07-19 18:00:00,74.97008,9.59919,75.5821231765,7.54008,2.19919,7.85425,67.43,7.4,67.8348354461,133.8,75.28008,9.72919,75.9061761839,7.54008,2.19919,7.85425,67.74,7.53,68.1572336587,134.94,73.35008,26.61919,78.0308625626,7.54008,2.19919,7.85425,65.81,24.42,70.194675724,133.8,74.40008,10.44919,75.1302700359,7.54008,2.19919,7.85425,66.86,8.25,67.3670698487,134.94
2021-07-19 18:30:00,74.52056,8.82933,75.0417945612,7.30056,2.12933,7.60475,67.22,6.7,67.5530783903,133.16,74.84056,8.96933,75.3761122755,7.30056,2.12933,7.60475,67.54,6.84,67.8854711997,134.33,72.90056,27.16933,77.7988697923,7.30056,2.12933,7.60475,65.6,25.04,70.2165336655,133.16,73.95056,11.04933,74.7714719513,7.30056,2.12933,7.60475,66.65,8.92,67.2442480812,134.33
2021-07-19 19:00:00,74.61464,9.02177,75.158078982,7.27464,2.12177,7.57775,67.34,6.9,67.6925815729,133.16,74.90464,9.15177,75.4616458054,7.27464,2.12177,7.57775,67.63,7.03,67.9943953573,134.33,72.99464,26.96177,77.8148733229,7.27464,2.12177,7.57775,65.72,24.84,70.2576970872,133.16,74.02464,10.83177,74.8129304897,7.27464,2.12177,7.57775,66.75,8.71,67.3158718283,134.33
2021-07-19 19:30:00,74.19744,8.62342,74.6968772778,6.9374400000000005,2.02342,7.2265,67.26,6.6,67.5830422517,133.01,74.50744,8.75342,75.0198705481,6.9374400000000005,2.02342,7.2265,67.57,6.73,67.9043282862,134.18,72.63744,26.99342,77.4909182618,6.9374400000000005,2.02342,7.2265,65.7,24.97,70.2850688269,133.01,73.61744,10.95342,74.4278501762,6.9374400000000005,2.02342,7.2265,66.68,8.93,67.2753097354,134.18
2021-07-19 20:00:00,74.09008,8.84919,74.616674531,6.82008,1.9891900000000002,7.10425,67.27,6.86,67.6188768023,132.65,74.40008,8.96919,74.938763489,6.82008,1.9891900000000002,7.10425,67.58,6.98,67.939508388,133.82,72.66008,27.60919,77.7287244078,6.82008,1.9891900000000002,7.10425,65.84,25.62,70.6490622726,132.65,73.63008,11.63919,74.5443453567,6.82008,1.9891900000000002,7.10425,66.81,9.65,67.5033228812,133.82
2021-07-19 20:30:00,73.21168,8.29049,73.6795922414,6.48168,1.8904900000000002,6.75175,66.73,6.4,67.0362058891,132.29,73.52168,8.420490000000001,74.0023113278,6.48168,1.8904900000000002,6.75175,67.04,6.53,67.357275034,133.53,71.75168,27.64049,76.8914837304,6.48168,1.8904900000000002,6.75175,65.27,25.75,70.1657708573,132.29,72.73168,11.72049,73.6699882005,6.48168,1.8904900000000002,6.75175,66.25,9.83,66.9753044039,133.53
2021-07-19 21:00:00,72.22256,8.10658,72.6760951913,6.74256,1.96658,7.0235,65.48,6.14,65.7672410855,132.16,72.51256,8.22658,72.9777224655,6.74256,1.96658,7.0235,65.77,6.26,66.0672422612,133.36,70.76256,27.60658,75.9569822798,6.74256,1.96658,7.0235,64.02,25.64,68.9635410924,132.16,71.72256,11.67658,72.6668296642,6.74256,1.96658,7.0235,64.98,9.71,65.7014801964,133.36
2021-07-19 21:30:00,70.86376,8.53318,71.3756796272,8.99376,2.62318,9.3685,61.87,5.91,62.1516291017,132.63,71.13376,8.66318,71.6593503979,8.99376,2.62318,9.3685,62.14,6.04,62.4328535308,133.78,69.57376,29.42318,75.5396028706,8.99376,2.62318,9.3685,60.58,26.8,66.2433121153,132.63,70.49376,13.34318,71.7454573576,8.99376,2.62318,9.3685,61.5,10.72,62.4273049234,133.78
2021-07-19 22:00:00,71.19464,8.83927,71.7412674746,10.21464,2.97927,10.64025,60.98,5.86,61.2609173944,132.63,71.47464,8.96927,72.0352133853,10.21464,2.97927,10.64025,61.26,5.99,61.5521543084,133.78,69.91464,29.82927,76.0121190013,10.21464,2.97927,10.64025,59.7,26.85,65.4600068744,132.63,70.83464,13.76927,72.1605087306,10.21464,2.97927,10.64025,60.62,10.79,61.5727902567,133.78
2021-07-19 22:30:00,68.98672,8.20321,69.4727298345,10.29672,3.00321,10.72575,58.69,5.2,58.9199125933,133.1,69.24672,8.32321,69.7451364287,10.29672,3.00321,10.72575,58.95,5.32,59.1895674929,133.78,67.75672,30.66321,74.3720750864,10.29672,3.00321,10.72575,57.46,27.66,63.7708961831,133.1,68.61672,14.46321,70.1244515634,10.29672,3.00321,10.72575,58.32,11.46,59.4352925458,133.78
2021-07-19 23:00:00,65.87992,6.58206,66.2079102,9.94992,2.90206,10.3645,55.93,3.68,56.0509348718,133.1,66.12992,6.70206,66.4686687654,9.94992,2.90206,10.3645,56.18,3.8,56.3083688274,134.26,64.50992,30.672060000000002,71.4304209917,9.94992,2.90206,10.3645,54.56,27.77,61.2206378601,133.1,65.36992,14.33206,66.9225999544,9.94992,2.90206,10.3645,55.42,11.43,56.5864056112,134.26
2021-07-19 23:30:00,62.75712,6.01916,63.0451139883,9.83712,2.86916,10.247,52.92,3.15,53.0136671058,133.89,62.98712,6.13916,63.2855952915,9.83712,2.86916,10.247,53.15,3.27,53.2504967113,135.04,61.44712,31.30916,68.9638460079,9.83712,2.86916,10.247,51.61,28.44,58.9272916398,133.89,62.26712,14.949160000000001,64.0364866135,9.83712,2.86916,10.247,52.43,12.08,53.8036364942,135.04
2021-07-20 00:00:00,59.89144,5.61917,60.154464977800004,9.151440000000001,2.6691700000000003,9.53275,50.74,2.95,50.8256834681,133.89,60.13144,5.73917,60.4047030351,9.151440000000001,2.6691700000000003,9.53275,50.98,3.07,51.072353578,134.98,58.75144,32.98917,67.3796485548,9.151440000000001,2.6691700000000003,9.53275,49.6,30.32,58.1331437306,133.89,59.53144,16.60917,61.8049907092,9.151440000000001,2.6691700000000003,9.53275,50.38,13.94,52.2730140704,134.98
2021-07-20 00:30:00,58.05016,5.20463,58.2830099554,9.41016,2.74463,9.80225,48.64,2.46,48.7021683296,133.99,58.26016,5.32463,58.5029736668,9.41016,2.74463,9.80225,48.85,2.58,48.9180835683,135.18,56.89016,33.49463,66.0180319584,9.41016,2.74463,9.80225,47.48,30.75,56.5677726272,133.99,57.65016,17.14463,60.1454843348,9.41016,2.74463,9.80225,48.24,14.4,50.3433967865,135.18
2021-07-20 01:00:00,57.00648,4.73564,57.2028412599,8.55648,2.49564,8.913,48.45,2.24,48.5017535765,133.82,57.22648,4.86564,57.432956269,8.55648,2.49564,8.913,48.67,2.37,48.7276697575,134.95,55.81648,33.52564,65.1110434335,8.55648,2.49564,8.913,47.26,31.03,56.5364351547,133.82,56.59648,17.13564,59.1336765862,8.55648,2.49564,8.913,48.04,14.64,50.2212226056,134.95
2021-07-20 01:30:00,56.14432,4.23751,56.3040066004,8.01432,2.33751,8.34825,48.13,1.9,48.1674879976,133.98,56.36432,4.35751,56.532508015,8.01432,2.33751,8.34825,48.35,2.02,48.392178087,135.11,54.94432,33.71751,64.465097385,8.01432,2.33751,8.34825,46.93,31.38,56.4546658833,133.98,55.71432,17.27751,58.3317906879,8.01432,2.33751,8.34825,47.7,14.94,49.9849337301,135.11
2021-07-20 02:00:00,55.5624,3.90945,55.6997674417,7.7124,2.24945,8.03375,47.85,1.6600000000000001,47.87878549,134.25,55.7724,4.02945,55.9177706017,7.7124,2.24945,8.03375,48.06,1.78,48.0929516665,135.39,54.3524,33.81945,64.0151433964,7.7124,2.24945,8.03375,46.64,31.57,56.3201074218,134.25,55.1224,17.35945,57.7912578688,7.7124,2.24945,8.03375,47.41,15.11,49.7596241947,135.39
2021-07-20 02:30:00,54.69656,3.69983,54.82155067,7.57656,2.20983,7.89225,47.12,1.49,47.1435520512,134.58,54.90656,3.81983,55.0392717272,7.57656,2.20983,7.89225,47.33,1.6099999999999999,47.3573753496,135.7,53.49656,34.04983,63.4135068803,7.57656,2.20983,7.89225,45.92,31.84,55.8787258266,134.58,54.25656,17.52983,57.018148364,7.57656,2.20983,7.89225,46.68,15.32,49.1296733146,135.7
2021-07-20 03:00:00,53.7112,3.16035,53.8040966615,7.9212,2.31035,8.25125,45.79,0.85,45.7978885976,134.58,53.9212,3.27035,54.0202832144,7.9212,2.31035,8.25125,46.0,0.96,46.0100163008,135.7,52.4712,34.22035,62.6439077929,7.9212,2.31035,8.25125,44.55,31.91,54.7991843005,134.58,53.2212,17.67035,56.0779582239,7.9212,2.31035,8.25125,45.3,15.36,47.8332478513,135.7
2021-07-20 03:30:00,53.13168,2.82174,53.2065563277,8.13168,2.37174,8.4705,45.0,0.45,45.0022499438,134.76,53.35168,2.93174,53.4321706302,8.13168,2.37174,8.4705,45.22,0.56,45.2234673593,135.88,51.90168,34.53174,62.3395978031,8.13168,2.37174,8.4705,43.77,32.16,54.3146251023,134.76,52.64168,17.95174,55.6184451621,8.13168,2.37174,8.4705,44.51,15.58,47.1579950804,135.88
2021-07-20 04:00:00,52.98888,2.77009,53.0612363431,7.74888,2.26009,8.07175,45.24,0.51,45.2428745771,134.94,53.17888,2.89009,53.2573553442,7.74888,2.26009,8.07175,45.43,0.63,45.4343680489,136.05,51.74888,34.37009,62.122859463,7.74888,2.26009,8.07175,44.0,32.11,54.4706535669,134.94,52.48888,17.78009,55.4185359249,7.74888,2.26009,8.07175,44.74,15.52,47.3554431929,136.05
2021-07-20 04:30:00,52.72512,2.6056600000000003,52.789466213,7.66512,2.23566,7.9845,45.06,0.37,45.0615190601,134.94,52.92512,2.71566,52.994746308,7.66512,2.23566,7.9845,45.26,0.48,45.2625452223,136.0,51.51512,34.46566,61.9813625847,7.66512,2.23566,7.9845,43.85,32.23,54.4205420774,134.94,52.24512,17.87566,55.2185818747,7.66512,2.23566,7.9845,44.58,15.64,47.243899077,136.0
2021-07-20 05:00:00,52.72688,2.81159,52.8017889173,7.61688,2.22159,7.9342500000000005,45.11,0.59,45.1138581813,134.94,52.93688,2.92159,53.0174400765,7.61688,2.22159,7.9342500000000005,45.32,0.7000000000000001,45.3254056794,136.0,51.53688,34.80159,62.186820683,7.61688,2.22159,7.9342500000000005,43.92,32.58,54.6847583884,134.94,52.27688,18.18159,55.3483730336,7.61688,2.22159,7.9342500000000005,44.66,15.96,47.4261236029,136.0
2021-07-20 05:30:00,52.70488,3.48809,52.8201774672,7.36488,2.14809,7.67175,45.34,1.34,45.3597971777,135.0,52.91488,3.61809,53.0384304129,7.36488,2.14809,7.67175,45.55,1.47,45.5737139149,136.11,51.64488,35.50809,62.673902748,7.36488,2.14809,7.67175,44.28,33.36,55.44012987,135.0,52.36488,18.78809,55.6333801172,7.36488,2.14809,7.67175,45.0,16.64,47.9780116303,136.11
2021-07-20 06:00:00,53.744,3.26825,53.8432817913,7.194,2.09825,7.49375,46.55,1.17,46.5647012231,135.2,53.954,3.38825,54.060284443,7.194,2.09825,7.49375,46.76,1.29,46.7777906704,136.24,52.634,35.57825,63.5306998943,7.194,2.09825,7.49375,45.44,33.48,56.4420410687,135.2,53.404,18.90825,56.6525298117,7.194,2.09825,7.49375,46.21,16.81,49.1725553536,136.24
2021-07-20 06:30:00,58.42472,5.05346,58.6428628654,7.07472,2.06346,7.3695,51.35,2.99,51.4369769718,135.2,58.66472,5.19346,58.8941542044,7.07472,2.06346,7.3695,51.59,3.13,51.6848623874,136.24,57.30472,33.95346,66.6083206533,7.07472,2.06346,7.3695,50.23,31.89,59.4981092137,135.2,58.14472,17.50346,60.7221506194,7.07472,2.06346,7.3695,51.07,15.44,53.3529614923,136.24
2021-07-20 07:00:00,62.20768,6.63974,62.5610229956,7.02768,2.04974,7.3205,55.18,4.59,55.3705743152,134.14,62.45768,6.77974,62.8245705552,7.02768,2.04974,7.3205,55.43,4.73,55.6314461433,135.23,61.01768,32.31974,69.0486992365,7.02768,2.04974,7.3205,53.99,30.27,61.8966315723,134.14,61.90768,15.92974,63.9243103948,7.02768,2.04974,7.3205,54.88,13.88,56.6080276993,135.23
2021-07-20 07:30:00,66.65616,6.94013,67.016483572,7.16616,2.09013,7.46475,59.49,4.85,59.6873738742,132.96,66.93616,7.08013,67.3095666036,7.16616,2.09013,7.46475,59.77,4.99,59.9779376104,134.1,65.19616,29.00013,71.3550756342,7.16616,2.09013,7.46475,58.03,26.91,63.9658424474,132.96,66.11616,12.87013,67.3571589318,7.16616,2.09013,7.46475,58.95,10.78,59.9275470881,134.1
2021-07-20 08:00:00,69.28088,7.81109,69.7198211455,6.86088,2.00109,7.14675,62.42,5.8100000000000005,62.6898117719,132.96,69.56088,7.83109,70.0002999777,6.86088,2.00109,7.14675,62.7,5.83,62.9704605351,134.1,69.72088,20.90109,72.7863769614,6.86088,2.00109,7.14675,62.86,18.9,65.6398476537,132.96,70.93088,8.66109,71.4577092941,6.86088,2.00109,7.14675,64.07,6.66,64.4152194749,134.1
2021-07-20 08:30:00,70.73632,5.57101,70.9553600481,7.06632,2.06101,7.36075,63.67,3.51,63.7666762502,132.93,71.02632,5.47101,71.236718644,7.06632,2.06101,7.36075,63.96,3.41,64.0508368407,134.06,72.94632,13.18101,74.1276239074,7.06632,2.06101,7.36075,65.88,11.12,66.8118911572,132.93,74.36632,6.82101,74.6784823611,7.06632,2.06101,7.36075,67.3,4.76,67.4681228433,134.06
2021-07-20 09:00:00,71.85784,4.7906200000000005,72.0173535299,7.16784,2.09062,7.4665,64.69,2.7,64.746321131,132.93,72.15784,4.68062,72.3094881537,7.16784,2.09062,7.4665,64.99,2.59,65.041588234,134.06,74.06784,12.02062,75.0369257596,7.16784,2.09062,7.4665,66.9,9.93,67.6329424171,132.93,75.47784,8.00062,75.9006867653,7.16784,2.09062,7.4665,68.31,5.91,68.5651821262,134.06
2021-07-20 09:30:00,72.51632,4.03601,72.6285484026,7.4263200000000005,2.16601,7.73575,65.09,1.87,65.1168564966,132.7,72.81632,3.93601,72.9226208598,7.4263200000000005,2.16601,7.73575,65.39,1.77,65.4139511114,133.85,74.73632,11.23601,75.5762227679,7.4263200000000005,2.16601,7.73575,67.31,9.07,67.9183406747,132.7,76.14632,8.87601,76.6618914655,7.4263200000000005,2.16601,7.73575,68.72,6.71,69.0468138295,133.85
2021-07-20 10:00:00,71.77344,3.94017,71.8815110377,7.54344,2.20017,7.85775,64.23,1.74,64.2535641035,132.45,72.06344,3.83017,72.1651549355,7.54344,2.20017,7.85775,64.52,1.63,64.5405864553,133.59,74.00344,11.19017,74.8446994547,7.54344,2.20017,7.85775,66.46,8.99,67.0652793925,132.45,75.39344,9.08017,75.9382662579,7.54344,2.20017,7.85775,67.85,6.88,68.1979244552,133.59
2021-07-20 10:30:00,71.96928,3.57104,72.0578211605,7.64928,2.23104,7.968,64.32,1.34,64.3339568191,132.81,72.27928,3.46104,72.3620972278,7.64928,2.23104,7.968,64.63,1.23,64.6417032573,133.92,74.21928,10.80104,75.0010932507,7.64928,2.23104,7.968,66.57,8.57,67.1193697825,132.81,75.60928,9.53104,76.2076370556,7.64928,2.23104,7.968,67.96,7.3,68.3509443973,133.92
2021-07-20 11:00:00,72.84952,2.92111,72.9080616109,7.88952,2.30111,8.21825,64.96,0.62,64.9629586765,132.81,73.14952,2.78111,73.2023691492,7.88952,2.30111,8.21825,65.26,0.48,65.2617652228,133.92,75.08952,10.11111,75.7672129569,7.88952,2.30111,8.21825,67.2,7.8100000000000005,67.6523177726,132.81,76.49952,10.29111,77.1886229004,7.88952,2.30111,8.21825,68.61,7.99,69.0736722638,133.92
2021-07-20 11:30:00,72.76384,2.86487,72.8202162292,7.83384,2.28487,8.16025,64.93,0.58,64.9325904304,132.28,73.07384,2.75487,73.1257506017,7.83384,2.28487,8.16025,65.24,0.47000000000000003,65.2416929578,133.42,75.00384,10.05487,75.6748070725,7.83384,2.28487,8.16025,67.17,7.77,67.6179103493,132.28,76.40384,10.27487,77.091631973,7.83384,2.28487,8.16025,68.57,7.99,69.0339409276,133.42
2021-07-20 12:00:00,72.60296,2.59628,72.6493666222,7.87296,2.29628,8.201,64.73,0.30000000000000004,64.7306951917,132.28,72.90296,2.51628,72.946372369,7.87296,2.29628,8.201,65.03,0.22,65.0303721349,133.42,74.87296,10.03628,75.5426174778,7.87296,2.29628,8.201,67.0,7.74,67.4455899225,132.28,76.27296,10.29628,76.964782914,7.87296,2.29628,8.201,68.4,8.0,68.8662471752,133.42
2021-07-20 12:30:00,73.42976,2.55243,73.474108042,7.85976,2.29243,8.18725,65.57,0.26,65.5705154776,132.09,73.74976,2.5924300000000002,73.7953101041,7.85976,2.29243,8.18725,65.89,0.30000000000000004,65.8906829529,133.25,75.76976,10.33243,76.4710117637,7.85976,2.29243,8.18725,67.91,8.04,68.3842796262,132.09,77.16976,9.98243,77.8127288248,7.85976,2.29243,8.18725,69.31,7.69,69.7353009601,133.25
2021-07-20 13:00:00,73.7384,2.62745,73.7851958598,7.8084,2.27745,8.13375,65.93,0.35000000000000003,65.9309290091,132.09,74.0384,2.69745,74.087521966,7.8084,2.27745,8.13375,66.23,0.42,66.2313317094,133.22,76.0184,9.94745,76.6664783335,7.8084,2.27745,8.13375,68.21,7.67,68.6398790791,132.09,77.4584,10.41745,78.1557867023,7.8084,2.27745,8.13375,69.65,8.14,70.1240479436,133.22
2021-07-20 13:30:00,73.70624,2.37682,73.7445529395,7.80624,2.27682,8.1315,65.9,0.1,65.9000758725,132.37,74.01624,2.30682,74.0521789163,7.80624,2.27682,8.1315,66.21,0.03,66.2100067966,133.51,75.99624,9.90682,76.639243059,7.80624,2.27682,8.1315,68.19,7.63,68.615544886,132.37,77.41624,10.55682,78.1327118706,7.80624,2.27682,8.1315,69.61,8.28,70.1007168294,133.51
2021-07-20 14:00:00,73.23376,2.42318,73.2738384763,7.79376,2.27318,8.1185,65.44,0.15,65.440171913,132.84,73.54376,2.52318,73.5870305981,7.79376,2.27318,8.1185,65.75,0.25,65.7504752835,134.0,75.51376,9.61318,76.123197378,7.79376,2.27318,8.1185,67.72,7.34,68.1166205856,132.84,76.92376,10.86318,77.6870229334,7.79376,2.27318,8.1185,69.13,8.59,69.6616465496,134.0
2021-07-20 14:30:00,72.4108,2.32815,72.448217639,7.8108,2.27815,8.13625,64.6,0.05,64.6000193498,132.92,72.7208,2.35815,72.7590243479,7.8108,2.27815,8.13625,64.91,0.08,64.910049299,134.06,74.6708,9.78815,75.3096026617,7.8108,2.27815,8.13625,66.86,7.51,67.2804555573,132.92,76.0908,10.71815,76.8419715004,7.8108,2.27815,8.13625,68.28,8.44,68.7996511619,134.06
2021-07-20 15:00:00,72.59632,2.40351,72.636096659,7.96632,2.32351,8.29825,64.63,0.08,64.6300495126,132.92,72.89632,2.4235100000000003,72.9365948634,7.96632,2.32351,8.29825,64.93,0.1,64.930077006,134.06,74.88632,9.86351,75.5331036875,7.96632,2.32351,8.29825,66.92,7.54,67.3434332359,132.92,76.26632,10.73351,77.0179187155,7.96632,2.32351,8.29825,68.3,8.41,68.8158273946,134.06
2021-07-20 15:30:00,72.91616,2.24388,72.9506777666,7.55616,2.20388,7.871,65.36,0.04,65.3600122399,132.92,73.23616,2.22388,73.2699172499,7.55616,2.20388,7.871,65.68,0.02,65.6800030451,134.06,75.17616,9.82388,75.8153259612,7.55616,2.20388,7.871,67.62,7.62,68.047988949,132.92,76.61616,10.59388,77.345111459,7.55616,2.20388,7.871,69.06,8.39,69.5677777423,134.06
2021-07-20 16:00:00,73.83968,3.03324,73.9019545574,7.75968,2.26324,8.083,66.08,0.77,66.0844860765,133.21,74.14968,3.01324,74.2108796566,7.75968,2.26324,8.083,66.39,0.75,66.3942361956,134.3,75.93968,9.60324,76.544478684,7.75968,2.26324,8.083,68.18,7.34,68.5739600723,133.21,77.43968,11.02324,78.2203033656,7.75968,2.26324,8.083,69.68,8.76,70.2284842496,134.3
2021-07-20 16:30:00,72.776,5.19425,72.9611294393,7.626,2.22425,7.94375,65.15,2.9699999999999998,65.2176617183,133.73,73.076,5.09425,73.2533491321,7.626,2.22425,7.94375,65.45,2.87,65.5128949139,134.84,74.826,11.27425,75.6705952736,7.626,2.22425,7.94375,67.2,9.05,67.8066552781,133.73,76.316,9.50425,76.9055435197,7.626,2.22425,7.94375,68.69,7.28,69.0747023157,134.84
2021-07-20 17:00:00,73.59648,5.56314,73.80643871,7.89648,2.30314,8.2255,65.7,3.26,65.7808300343,134.84,73.90648,5.44314,74.1066498976,7.89648,2.30314,8.2255,66.01,3.14,66.0846404242,135.99,75.69648,11.78314,76.6080901253,7.89648,2.30314,8.2255,67.8,9.48,68.4595530222,134.84,77.23648,9.21314,77.784033011,7.89648,2.30314,8.2255,69.34,6.91,69.6834535597,135.99
2021-07-20 17:30:00,74.948,11.22275,75.7835920339,8.238,2.40275,8.58125,66.71,8.82,67.2905379678,135.09,75.248,11.37275,76.1025685937,8.238,2.40275,8.58125,67.01,8.97,67.6076992657,136.16,73.818,26.46275,78.4179460427,8.238,2.40275,8.58125,65.58,24.06,69.8542768913,135.09,74.908,10.65275,75.6616781902,8.238,2.40275,8.58125,66.67,8.25,67.1785040024,136.16
2021-07-20 18:00:00,74.35568,11.15874,75.1883277288,7.43568,2.16874,7.7455,66.92,8.99,67.5211559439,134.23,74.68568,11.32874,75.5399970019,7.43568,2.16874,7.7455,67.25,9.16,67.8709665468,135.4,72.96568,27.52874,77.9860371083,7.43568,2.16874,7.7455,65.53,25.36,70.2659981784,134.23,73.98568,11.09874,74.8135206674,7.43568,2.16874,7.7455,66.55,8.93,67.1464623044,135.4
2021-07-20 18:30:00,74.01336,9.78348,74.6571760744,7.86336,2.29348,8.191,66.15,7.49,66.5726865914,132.98,74.31336,9.93348,74.9743256015,7.86336,2.29348,8.191,66.45,7.64,66.8877574747,134.14,72.48336,27.14348,77.3990050543,7.86336,2.29348,8.191,64.62,24.85,69.2334232867,132.98,73.49336,10.99348,74.31103933200001,7.86336,2.29348,8.191,65.63,8.7,66.2041305358,134.14
2021-07-20 19:00:00,74.8948,10.2189,75.5887358292,10.1448,2.9589,10.5675,64.75,7.26,65.1557372762,132.98,75.1848,10.3689,75.8964309981,10.1448,2.9589,10.5675,65.04,7.41,65.4607493083,134.14,73.4048,27.3589,78.3375648859,10.1448,2.9589,10.5675,63.26,24.4,67.8025633734,132.98,74.3748,11.2789,75.2251584262,10.1448,2.9589,10.5675,64.23,8.32,64.7666218048,134.14
2021-07-20 19:30:00,74.48984,10.46912,75.2219298928,10.89984,3.17912,11.354,63.59,7.29,64.0065012323,132.78,74.78984,10.61912,75.5399621181,10.89984,3.17912,11.354,63.89,7.44,64.3217358286,133.96,73.05984,27.67912,78.1272929571,10.89984,3.17912,11.354,62.16,24.5,66.8140374472,132.78,74.02984,11.62912,74.937665045,10.89984,3.17912,11.354,63.13,8.45,63.6930090355,133.96
2021-07-20 20:00:00,73.13088,10.98109,73.9507264816,13.82088,4.03109,14.39675,59.31,6.95,59.7158153256,132.52,73.41088,11.12109,74.2484743625,13.82088,4.03109,14.39675,59.59,7.09,60.0103007824,133.66,71.91088,29.62109,77.7726406596,13.82088,4.03109,14.39675,58.09,25.59,63.4767374713,132.52,72.82088,13.521090000000001,74.0655145041,13.82088,4.03109,14.39675,59.0,9.49,59.758347534,133.66
2021-07-20 20:30:00,72.07568,9.66124,72.72030807,11.21568,3.27124,11.683,60.86,6.39,61.1945397891,132.68,72.35568,9.81124,73.0178393175,11.21568,3.27124,11.683,61.14,6.54,61.4887892221,133.87,70.74568,29.52124,76.65803839,11.21568,3.27124,11.683,59.53,26.25,65.0606132772,132.68,71.68568,13.38124,72.9238938963,11.21568,3.27124,11.683,60.47,10.11,61.3093222928,133.87
2021-07-20 21:00:00,71.13112,8.74616,71.6668092439,8.90112,2.5961600000000002,9.272,62.23,6.15,62.5331544063,132.93,71.41112,8.88616,71.9618780967,8.90112,2.5961600000000002,9.272,62.51,6.29,62.8256651377,134.07,69.74112,29.12616,75.5788132693,8.90112,2.5961600000000002,9.272,60.84,26.53,66.3727843321,132.93,70.69112,12.97616,71.8722142083,8.90112,2.5961600000000002,9.272,61.79,10.38,62.6557938263,134.07
2021-07-20 21:30:00,70.53,7.25,70.9016459611,7.92,2.31,8.25,62.61,4.94,62.8045834315,133.34,70.83,7.39,71.2144718439,7.92,2.31,8.25,62.91,5.08,63.1147724388,134.53,69.01,28.76,74.763077117,7.92,2.31,8.25,61.09,26.45,66.5701930296,133.34,69.97,12.56,71.0883569933,7.92,2.31,8.25,62.05,10.25,62.8908975926,134.53
2021-07-20 22:00:00,71.34376,7.24318,71.7104995621,7.07376,2.06318,7.3685,64.27,5.18,64.4784095648,133.34,71.62376,7.38318,72.0032939764,7.07376,2.06318,7.3685,64.55,5.32,64.7688574857,134.53,69.80376,28.353180000000002,75.3423368781,7.07376,2.06318,7.3685,62.73,26.29,68.0162995171,133.34,70.79376,12.21318,71.8395310442,7.07376,2.06318,7.3685,63.72,10.15,64.5233360886,134.53
2021-07-20 22:30:00,69.14232,6.38776,69.4367618254,7.43232,2.16776,7.742,61.71,4.22,61.8541227405,133.65,69.41232,6.51776,69.717654602,7.43232,2.16776,7.742,61.98,4.35,62.1324625297,134.27,67.58232,29.01776,73.5486259015,7.43232,2.16776,7.742,60.15,26.85,65.8706687381,133.65,68.53232,12.72776,69.704194703,7.43232,2.16776,7.742,61.1,10.56,62.0058352093,134.27
2021-07-20 23:00:00,66.16528,5.41779,66.3867210063,6.57528,1.91779,6.84925,59.59,3.5,59.6926972083,133.65,66.42528,5.53779,66.6557194932,6.57528,1.91779,6.84925,59.85,3.62,59.9593770815,134.87,64.64528,30.46779,71.465365414,6.57528,1.91779,6.84925,58.07,28.55,64.7087892021,133.65,65.55528,14.04779,67.0435316773,6.57528,1.91779,6.84925,58.98,12.13,60.2144276731,134.87
2021-07-20 23:30:00,63.1648,5.4189,63.3968172407,6.5448,1.9089,6.8175,56.62,3.51,56.728692035,134.16,63.4148,5.5489,63.6571060468,6.5448,1.9089,6.8175,56.87,3.64,56.9863711777,135.4,61.8148,31.7289,69.4823185728,6.5448,1.9089,6.8175,55.27,29.82,62.801316069,134.16,62.6748,15.2289,64.4984492081,6.5448,1.9089,6.8175,56.13,13.32,57.6888143404,135.4
2021-07-21 00:00:00,60.39784,4.65812,60.5771999898,6.26784,1.8281200000000002,6.529,54.13,2.83,54.203927902,134.35,60.63784,4.77812,60.8258010272,6.26784,1.8281200000000002,6.529,54.37,2.95,54.4499715335,135.57,59.12784,32.34812,67.3980884788,6.26784,1.8281200000000002,6.529,52.86,30.52,61.0381028539,134.35,59.89784,15.78812,61.9436515698,6.26784,1.8281200000000002,6.529,53.63,13.96,55.4171318276,135.57
2021-07-21 00:30:00,58.11768,4.99349,58.3318066835,6.45768,1.88349,6.72675,51.66,3.11,51.7535283821,134.5,58.34768,5.12349,58.5721940101,6.45768,1.88349,6.72675,51.89,3.24,51.9910540382,135.63,57.00768,33.53349,66.1390242638,6.45768,1.88349,6.72675,50.55,31.65,59.6407997934,134.5,57.78768,16.96349,60.2260404872,6.45768,1.88349,6.72675,51.33,15.08,53.4993018646,135.63
2021-07-21 01:00:00,56.91912,4.84516,57.1249664945,6.66912,1.94516,6.947,50.25,2.9,50.3336120301,134.5,57.13912,4.97516,57.3553070901,6.66912,1.94516,6.947,50.47,3.03,50.5608722235,135.63,55.84912,34.07516,65.4235487711,6.66912,1.94516,6.947,49.18,32.13,58.7452917262,134.5,56.61912,17.50516,59.2634404688,6.66912,1.94516,6.947,49.95,15.56,52.3174550222,135.63
2021-07-21 01:30:00,56.14688,4.65534,56.3395449418,6.56688,1.91534,6.8405000000000005,49.58,2.74,49.6556542601,134.67,56.37688,4.77534,56.5787634245,6.56688,1.91534,6.8405000000000005,49.81,2.86,49.8920404473,135.76,55.17688,34.35534,64.9982882317,6.56688,1.91534,6.8405000000000005,48.61,32.44,58.4404457546,134.67,55.85688,17.68534,58.5897797764,6.56688,1.91534,6.8405000000000005,49.29,15.77,51.7512995006,135.76
2021-07-21 02:00:00,55.81104,4.02697,55.956131686,6.64104,1.93697,6.91775,49.17,2.09,49.2143982997,134.67,56.03104,4.14697,56.1842932114,6.64104,1.93697,6.91775,49.39,2.21,49.439419495,135.76,54.73104,34.29697,64.5892320024,6.64104,1.93697,6.91775,48.09,32.36,57.9639344765,134.67,55.45104,17.58697,58.1731841217,6.64104,1.93697,6.91775,48.81,15.65,51.2575711481,135.76
2021-07-21 02:30:00,52.9588,3.13965,53.0517850742,5.2788,1.53965,5.49875,47.68,1.6,47.7068380843,135.05,53.1688,3.25965,53.2686268977,5.2788,1.53965,5.49875,47.89,1.72,47.9208774961,136.15,51.8988,34.48965,62.3138941053,5.2788,1.53965,5.49875,46.62,32.95,57.0887633427,135.05,52.6188,17.75965,55.5350635325,5.2788,1.53965,5.49875,47.34,16.22,50.0416226755,136.15
2021-07-21 03:00:00,53.57208,3.4851900000000002,53.6853267184,6.53208,1.9051900000000002,6.80425,47.04,1.58,47.0665273841,135.28,53.79208,3.60519,53.912756057,6.53208,1.9051900000000002,6.80425,47.26,1.7000000000000002,47.2905656553,136.38,52.55208,35.16519,63.2322046118,6.53208,1.9051900000000002,6.80425,46.02,33.26,56.7808770626,135.28,53.23208,18.36519,56.3110517116,6.53208,1.9051900000000002,6.80425,46.7,16.46,49.5158722028,136.38
2021-07-21 03:30:00,52.36648,2.31439,52.4175984633,6.18648,1.8043900000000002,6.44425,46.18,0.51,46.1828160683,135.56,52.57648,2.41439,52.6318869913,6.18648,1.8043900000000002,6.44425,46.39,0.61,46.3940103893,136.63,51.23648,35.15439,62.1370100589,6.18648,1.8043900000000002,6.44425,45.05,33.35,56.0510927637,135.56,51.92648,18.33439,55.0682229772,6.18648,1.8043900000000002,6.44425,45.74,16.53,48.635259843,136.63
2021-07-21 04:00:00,50.9592,10.15435,51.9610516499,6.2892,1.8343500000000001,6.55125,44.67,8.32,45.4382140934,135.56,51.169200000000004,9.88435,52.1151360313,6.2892,1.8343500000000001,6.55125,44.88,8.05,45.5962377834,136.63,51.7092,26.60435,58.151808257,6.2892,1.8343500000000001,6.55125,45.42,24.77,51.7351843526,135.56,52.4392,9.89435,53.3644812451,6.2892,1.8343500000000001,6.55125,46.15,8.06,46.8485442677,136.63
2021-07-21 04:30:00,50.23104,15.53822,52.5794033843,6.13104,1.78822,6.3865,44.1,13.75,46.1938578168,133.97,50.42104,15.46822,52.7403745213,6.13104,1.78822,6.3865,44.29,13.68,46.3545736686,135.01,52.34104,20.94822,56.3774102762,6.13104,1.78822,6.3865,46.21,19.16,50.0246909036,133.97,53.10104,4.35822,53.2795883116,6.13104,1.78822,6.3865,46.97,2.5700000000000003,47.0402572272,135.01
2021-07-21 05:00:00,50.86088,15.46484,53.1600450583,6.05088,1.76484,6.303,44.81,13.7,46.8575084698,132.83,51.06088,15.39484,53.33117817,6.05088,1.76484,6.303,45.01,13.63,47.0284701006,133.89,52.95088,20.84484,56.9060897216,6.05088,1.76484,6.303,46.9,19.08,50.632562645,132.83,53.75088,4.23484,53.9174458835,6.05088,1.76484,6.303,47.7,2.47,47.7639079222,133.89
2021-07-21 05:30:00,50.86312,15.43716,53.154142689,5.8531200000000005,1.70716,6.097,45.01,13.73,47.0575498725,132.93,51.05312,15.36716,53.3157637871,5.8531200000000005,1.70716,6.097,45.2,13.66,47.2190173553,134.04,52.96312,20.82716,56.9110066138,5.8531200000000005,1.70716,6.097,47.11,19.12,50.8421724556,132.93,53.77312,4.18716,53.9358947585,5.8531200000000005,1.70716,6.097,47.92,2.48,47.9841307101,134.04
2021-07-21 06:00:00,52.33032,14.73676,54.3657473654,5.92032,1.72676,6.167,46.41,13.01,48.1990477084,133.05,52.55032,14.66676,54.5586838276,5.92032,1.72676,6.167,46.63,12.94,48.3921532896,134.08,54.48032,20.51676,58.2154851238,5.92032,1.72676,6.167,48.56,18.79,52.068586499,133.05,55.32032,3.99676,55.4645102331,5.92032,1.72676,6.167,49.4,2.27,49.4521273557,134.08
2021-07-21 06:30:00,56.51744,11.97842,57.7728618804,6.09744,1.7784200000000001,6.3515,50.42,10.2,51.4413880062,132.56,56.74744,11.89842,57.9814137897,6.09744,1.7784200000000001,6.3515,50.65,10.12,51.6511074421,133.59,58.89744,19.45842,62.0285301087,6.09744,1.7784200000000001,6.3515,52.8,17.68,55.6814367631,132.56,59.80744,3.1684200000000002,59.8913079224,6.09744,1.7784200000000001,6.3515,53.71,1.3900000000000001,53.7279833979,133.59
2021-07-21 07:00:00,60.70552,10.23286,61.5619328989,6.21552,1.8128600000000001,6.4745,54.49,8.42,55.1367073736,131.46,61.37552,12.40286,62.6161751583,6.21552,1.8128600000000001,6.4745,55.16,10.59,56.1673722013,132.5,62.11552,21.84286,65.8441216651,6.21552,1.8128600000000001,6.4745,55.9,20.03,59.3802231387,131.46,63.05552,5.78286,63.320139547,6.21552,1.8128600000000001,6.4745,56.84,3.9699999999999998,56.9784740055,132.5
2021-07-21 07:30:00,64.93224,8.21107,65.4493503555,5.8322400000000005,1.70107,6.07525,59.1,6.51,59.4574646281,131.67,66.15224,14.92107,67.8141370731,5.8322400000000005,1.70107,6.07525,60.32,13.22,61.7516866166,132.73,65.14224,26.19107,70.2102811557,5.8322400000000005,1.70107,6.07525,59.31,24.49,64.1672517722,131.67,66.10224,10.01107,66.8560218347,5.8322400000000005,1.70107,6.07525,60.27,8.31,60.8401923074,132.73
2021-07-21 08:00:00,67.98392,6.8540600000000005,68.3285556488,5.53392,1.61406,5.7645,62.45,5.24,62.6694510906,132.49,69.26392,15.92406,71.070854087,5.53392,1.61406,5.7645,63.73,14.31,65.316835502,133.56,68.18392,24.27406,72.3759416896,5.53392,1.61406,5.7645,62.65,22.66,66.6220541563,132.49,69.16392,8.25406,69.6547007477,5.53392,1.61406,5.7645,63.63,6.64,63.9755148475,133.56
2021-07-21 08:30:00,70.07336,14.49598,71.5570347195,5.88336,1.71598,6.1285,64.19,12.78,65.4498624903,131.8,71.39336,8.39598,71.8853554784,5.88336,1.71598,6.1285,65.51,6.68,65.8496962787,132.88,72.09336,13.86598,73.4146985109,5.88336,1.71598,6.1285,66.21,12.15,67.3155747209,131.8,73.46336,9.87598,74.1242217055,5.88336,1.71598,6.1285,67.58,8.16,68.0708601385,132.88
2021-07-21 09:00:00,69.85472,19.45096,72.5122179443,5.69472,1.6609600000000002,5.932,64.16,17.79,66.5807006572,131.93,71.16472,3.31096,71.2417000696,5.69472,1.6609600000000002,5.932,65.47,1.65,65.4907886653,133.0,73.09472,7.46096,73.4745126966,5.69472,1.6609600000000002,5.932,67.4,5.8,67.6490945985,131.93,74.60472,11.63096,75.5059168331,5.69472,1.6609600000000002,5.932,68.91,9.97,69.6275017504,133.0
2021-07-21 09:30:00,70.47544,18.58367,72.8844320405,5.87544,1.71367,6.12025,64.6,16.87,66.7664354298,132.11,71.79544,4.39367,71.9297542111,5.87544,1.71367,6.12025,65.92,2.68,65.9744556628,133.21,73.77544,6.67367,74.0766725661,5.87544,1.71367,6.12025,67.9,4.96,68.0809195003,132.11,75.29544,12.60367,76.3430139716,5.87544,1.71367,6.12025,69.42,10.89,70.268972527,133.21
2021-07-21 10:00:00,69.73456,18.74258,72.20937033,6.21456,1.81258,6.4735,63.52,16.93,65.7374725708,132.43,71.03456,4.43258,71.1727228638,6.21456,1.81258,6.4735,64.82,2.62,64.8729280979,133.48,73.01456,6.63258,73.3151900321,6.21456,1.81258,6.4735,66.8,4.82,66.973669453,132.43,74.49456,12.86258,75.5968612698,6.21456,1.81258,6.4735,68.28,11.05,69.168351867,133.48
2021-07-21 10:30:00,69.3812,18.17785,71.7229750084,6.3012,1.83785,6.56375,63.08,16.34,65.161967435,132.54,70.6712,5.00785,70.8484090934,6.3012,1.83785,6.56375,64.37,3.17,64.448008503,133.59,72.6712,6.3778500000000005,72.9505331033,6.3012,1.83785,6.56375,66.37,4.54,66.5250967681,132.54,74.1412,13.13785,75.2962192946,6.3012,1.83785,6.56375,67.84,11.3,68.7746726637,133.59
2021-07-21 11:00:00,69.7428,17.32665,71.8628621199,6.2628,1.82665,6.52375,63.48,15.5,65.3449340041,132.26,71.0428,5.76665,71.2764595365,6.2628,1.82665,6.52375,64.78,3.94,64.8997072413,133.35,73.0828,5.99665,73.3284083222,6.2628,1.82665,6.52375,66.82,4.17,66.9499910381,132.26,74.5428,13.43665,75.7441258123,6.2628,1.82665,6.52375,68.28,11.61,69.2600209356,133.35
2021-07-21 11:30:00,69.66944,17.08317,71.7332946906,6.79944,1.98317,7.08275,62.87,15.1,64.6579221751,132.05,70.96944,6.20317,71.2400219818,6.79944,1.98317,7.08275,64.17,4.22,64.3086098435,133.19,73.01944,5.9331700000000005,73.2600923024,6.79944,1.98317,7.08275,66.22,3.95,66.3377034574,132.05,74.44944,13.72317,75.7036624686,6.79944,1.98317,7.08275,67.65,11.74,68.6611251,133.19
2021-07-21 12:00:00,70.05784,16.99437,72.0895939589,6.35784,1.85437,6.62275,63.7,15.14,65.474495798,131.57,71.34784,5.98437,71.598372586,6.35784,1.85437,6.62275,64.99,4.13,65.1210948925,132.65,73.37784,5.38437,73.575123808,6.35784,1.85437,6.62275,67.02,3.5300000000000002,67.1128996542,131.57,74.82784,13.96437,76.1197035501,6.35784,1.85437,6.62275,68.47,12.11,69.5326757719,132.65
2021-07-21 12:30:00,69.88904,17.32722,72.004933616,7.01904,2.04722,7.3115,62.87,15.28,64.7001955175,131.48,71.17904,6.09722,71.4397076355,7.01904,2.04722,7.3115,64.16,4.05,64.28769789,132.6,73.25904,5.77722,73.4864831969,7.01904,2.04722,7.3115,66.24,3.73,66.3449357525,131.48,74.64904,14.00722,75.9518359558,7.01904,2.04722,7.3115,67.63,11.96,68.6793891936,132.6
2021-07-21 13:00:00,69.23624,17.41932,71.393904772,7.02624,2.04932,7.319,62.21,15.37,64.0805820823,131.63,70.52624,6.01932,70.7826443544,7.02624,2.04932,7.319,63.5,3.9699999999999998,63.6239805419,132.75,72.63624,6.29932,72.9088800751,7.02624,2.04932,7.319,65.61,4.25,65.7475064166,131.63,74.00624,13.51932,75.2309482341,7.02624,2.04932,7.319,66.98,11.47,67.9549946656,132.75
2021-07-21 13:30:00,69.30136,17.48748,71.4737046374,7.19136,2.09748,7.491,62.11,15.39,63.9883129954,131.71,70.58136,6.08748,70.8433891919,7.19136,2.09748,7.491,63.39,3.99,63.5154485145,132.81,72.71136,6.28748,72.9826984826,7.19136,2.09748,7.491,65.52,4.19,65.6538384255,131.71,74.06136,13.63748,75.3064798394,7.19136,2.09748,7.491,66.87,11.54,67.858444574,132.81
2021-07-21 14:00:00,69.4652,17.4786,71.6304088289,6.9552,2.0286,7.245,62.51,15.45,64.3910133481,131.78,70.7552,5.9586,71.0056564014,6.9552,2.0286,7.245,63.8,3.93,63.9209269332,132.86,72.8952,6.2386,73.1616724317,6.9552,2.0286,7.245,65.94,4.21,66.0742589818,131.78,74.2452,13.5686,75.4748741569,6.9552,2.0286,7.245,67.29,11.54,68.2723641014,132.86
2021-07-21 14:30:00,70.00048,16.84639,71.9990837182,7.05048,2.05639,7.34425,62.95,14.79,64.664105963,131.89,71.29048,6.62639,71.5977763835,7.05048,2.05639,7.34425,64.24,4.57,64.4023485597,133.02,73.43048,5.53639,73.6388960215,7.05048,2.05639,7.34425,66.38,3.48,66.471157655,131.89,74.82048,14.29639,76.1740834829,7.05048,2.05639,7.34425,67.77,12.24,68.8664686186,133.02
2021-07-21 15:00:00,70.9576,16.4068,72.8296923239,6.7776,1.9768,7.06,64.18,14.43,65.7821959196,131.67,72.2776,6.9068000000000005,72.6068546902,6.7776,1.9768,7.06,65.5,4.93,65.6852715607,132.74,74.4076,5.2268,74.5909537142,6.7776,1.9768,7.06,67.63,3.25,67.7080453122,131.67,75.8076,14.4468,77.1719006375,6.7776,1.9768,7.06,69.03,12.47,70.1472864764,132.74
2021-07-21 15:30:00,70.71608,17.00719,72.7324444953,6.91608,2.01719,7.20425,63.8,14.99,65.5373183766,131.67,72.01608,6.43719,72.3032032047,6.91608,2.01719,7.20425,65.1,4.42,65.2498766282,132.74,74.11608,5.80719,74.3432362106,6.91608,2.01719,7.20425,67.2,3.79,67.3067908907,131.67,75.54608,13.98719,76.8300181405,6.91608,2.01719,7.20425,68.63,11.97,69.6660448138,132.74
2021-07-21 16:00:00,70.6304,17.5497,72.7780555817,6.6504,1.9397000000000002,6.9275,63.98,15.61,65.8567574361,131.95,71.9504,5.8297,72.1861860902,6.6504,1.9397000000000002,6.9275,65.3,3.89,65.4157633908,133.05,74.0504,6.4597,74.3316182001,6.6504,1.9397000000000002,6.9275,67.4,4.52,67.5513908073,131.95,75.5004,13.2497,76.6541906894,6.6504,1.9397000000000002,6.9275,68.85,11.31,69.7727640272,133.05
2021-07-21 16:30:00,69.77728,17.89004,72.0341747742,6.85728,2.00004,7.143,62.92,15.89,64.8954428292,132.2,71.07728,5.78004,71.3119106083,6.85728,2.00004,7.143,64.22,3.7800000000000002,64.3311495312,133.27,73.41728,8.46004,73.9031073731,6.85728,2.00004,7.143,66.56,6.46,66.8727537941,132.2,74.85728,11.53004,75.7400435133,6.85728,2.00004,7.143,68.0,9.53,68.6645534464,133.27
2021-07-21 17:00:00,71.0924,19.37445,73.6851318148,6.6324000000000005,1.93445,6.90875,64.46,17.44,66.77758007,132.83,72.4124,4.37445,72.5444104433,6.6324000000000005,1.93445,6.90875,65.78,2.44,65.8252383209,133.91,74.6124,8.41445,75.0853727604,6.6324000000000005,1.93445,6.90875,67.98,6.48,68.2881453841,132.83,76.0824,11.59445,76.9607878115,6.6324000000000005,1.93445,6.90875,69.45,9.66,70.1186002427,133.91
2021-07-21 17:30:00,72.21808,19.81069,74.8860101565,6.44808,1.88069,6.71675,65.77,17.93,68.1702119697,133.6,73.57808,3.98069,73.6856821191,6.44808,1.88069,6.71675,67.13,2.1,67.1628386833,134.68,75.85808,9.41069,76.4395799803,6.44808,1.88069,6.71675,69.41,7.53,69.8172543144,133.6,77.33808,10.62069,78.0639332481,6.44808,1.88069,6.71675,70.89,8.74,71.4267435909,134.68
2021-07-21 18:00:00,71.6896,20.72905,74.6263509899,6.3396,1.84905,6.60375,65.35,18.88,68.0226205023,134.09,73.0196,3.12905,73.0866125776,6.3396,1.84905,6.60375,66.68,1.28,66.6922844113,135.16,75.2596,9.70905,75.8832856699,6.3396,1.84905,6.60375,68.92,7.86,69.3667499599,134.09,76.7696,10.34905,77.4640195191,6.3396,1.84905,6.60375,70.43,8.5,70.9410663861,135.16
2021-07-21 18:30:00,70.39736,21.49548,73.6060048868,6.32736,1.8454800000000002,6.591,64.07,19.65,67.0155758015,134.61,71.70736,2.27548,71.7434546659,6.32736,1.8454800000000002,6.591,65.38,0.43,65.3814140257,135.69,73.95736,10.49548,74.698368112,6.32736,1.8454800000000002,6.591,67.63,8.65,68.1809313518,134.61,75.41736,9.49548,76.0127774114,6.32736,1.8454800000000002,6.591,69.09,7.65,69.5122334557,135.69
2021-07-21 19:00:00,70.66448,21.50839,73.8652798956,7.19448,2.09839,7.49425,63.47,19.41,66.3715978412,134.37,71.97448,2.68839,72.024670857,7.19448,2.09839,7.49425,64.78,0.59,64.7826867303,135.45,74.28448,10.53839,75.0282722223,7.19448,2.09839,7.49425,67.09,8.44,67.6187969429,134.37,75.71448,9.90839,76.3600594163,7.19448,2.09839,7.49425,68.52,7.8100000000000005,68.9636607207,135.45
2021-07-21 19:30:00,71.19928,21.24104,74.3001968557,7.64928,2.23104,7.968,63.55,19.01,66.3323646495,134.09,72.51928,3.06104,72.5838545243,7.64928,2.23104,7.968,64.87,0.8300000000000001,64.8753096332,135.12,74.88928,11.09104,75.7061122182,7.64928,2.23104,7.968,67.24,8.86,67.8212149699,134.09,76.29928,9.46104,76.8836224849,7.64928,2.23104,7.968,68.65,7.23,69.0296704324,135.12
2021-07-21 20:00:00,70.33912,22.16016,73.7473016022,8.22912,2.40016,8.572,62.11,19.76,65.1775245004,133.47,71.61912,2.79016,71.6734493547,8.22912,2.40016,8.572,63.39,0.39,63.3911997047,134.54,74.00912,11.78016,74.9407900465,8.22912,2.40016,8.572,65.78,9.38,66.4454121817,133.47,75.36912,9.18016,75.9261456101,8.22912,2.40016,8.572,67.14,6.78,67.4814641216,134.54
2021-07-21 20:30:00,69.38376,22.35568,72.8963824891,7.73376,2.25568,8.056,61.65,20.1,64.8439087347,133.81,70.66376,2.57568,70.7106859308,7.73376,2.25568,8.056,62.93,0.32,62.9308135972,134.89,73.01376,12.07568,74.0056159815,7.73376,2.25568,8.056,65.28,9.82,66.0144741704,133.81,74.36376,8.49568,74.8474807859,7.73376,2.25568,8.056,66.63,6.24,66.9215548235,134.89
2021-07-21 21:00:00,67.78832,22.85576,71.5376970107,7.76832,2.26576,8.092,60.02,20.59,63.4535144811,133.45,69.02832,3.16576,69.1008755256,7.76832,2.26576,8.092,61.26,0.9,61.2666108088,134.55,71.39832,12.84576,72.5447010387,7.76832,2.26576,8.092,63.63,10.58,64.5035913729,133.45,72.68832,7.65576,73.0903723181,7.76832,2.26576,8.092,64.92,5.39,65.1433688106,134.55
2021-07-21 21:30:00,66.4196,23.7878,70.5508518233,7.8096,2.2778,8.135,58.61,21.51,62.432461108,133.2,67.6596,4.0778,67.7823717865,7.8096,2.2778,8.135,59.85,1.8,59.8770615511,134.31,69.9796,13.7678,71.3210819674,7.8096,2.2778,8.135,62.17,11.49,63.2228518813,133.2,71.2696,6.7778,71.5911618637,7.8096,2.2778,8.135,63.46,4.5,63.6193492579,134.31
2021-07-21 22:00:00,66.64704,24.46622,70.9959425731,8.38704,2.4462200000000003,8.7365,58.26,22.02,62.2824854995,133.2,67.87704,4.72622,68.0413823687,8.38704,2.4462200000000003,8.7365,59.49,2.2800000000000002,59.5336753443,134.31,70.16704,14.32622,71.6146219836,8.38704,2.4462200000000003,8.7365,61.78,11.88,62.9118653356,133.2,71.46704,6.57622,71.7689659661,8.38704,2.4462200000000003,8.7365,63.08,4.13,63.2150559598,134.31
