Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-07-21 22:30:00,64.27416,25.63038,69.195982706,8.98416,2.62038,9.3585,55.29,23.01,59.8869284569,133.35,65.45416,5.77038,65.7080234572,8.98416,2.62038,9.3585,56.47,3.15,56.5577881463,134.49,67.72416,14.75038,69.3118716949,8.98416,2.62038,9.3585,58.74,12.13,59.9793672858,133.35,68.98416,6.62038,69.3011093869,8.98416,2.62038,9.3585,60.0,4.0,60.1331855135,134.49
2021-07-21 23:00:00,61.89824,25.99657,67.1357860374,9.10824,2.6565700000000003,9.48775,52.79,23.34,57.7194915085,133.79,63.04824,5.97657,63.3308767985,9.10824,2.6565700000000003,9.48775,53.94,3.32,54.0420761999,134.89,65.32824,14.95657,67.0184894463,9.10824,2.6565700000000003,9.48775,56.22,12.3,57.5497906165,133.79,66.53824,6.61657,66.8664069684,9.10824,2.6565700000000003,9.48775,57.43,3.96,57.5663660482,134.89
2021-07-21 23:30:00,59.35608,18.70094,62.2323821644,9.46608,2.76094,9.8605,49.89,15.94,52.37457112,133.94,60.46608,9.64094,61.2298501929,9.46608,2.76094,9.8605,51.0,6.88,51.4619704248,135.01,60.99608,24.49094,65.7292014058,9.46608,2.76094,9.8605,51.53,21.73,55.9243578416,133.94,61.95608,10.22094,62.7934985763,9.46608,2.76094,9.8605,52.49,7.46,53.01746599,135.01
2021-07-22 00:00:00,58.366,13.33675,59.8703503962,9.725999999999999,2.8367500000000003,10.13125,48.64,10.5,49.7604220239,133.94,59.446,12.25675,60.6964153518,9.725999999999999,2.8367500000000003,10.13125,49.72,9.42,50.6044938716,135.01,58.646,30.38675,66.0507978117,9.725999999999999,2.8367500000000003,10.13125,48.92,27.55,56.1441795737,133.94,59.436,14.01675,61.0664177479,9.725999999999999,2.8367500000000003,10.13125,49.71,11.18,50.9517075278,135.01
2021-07-22 00:30:00,55.93064,13.54977,57.5485252449,9.53064,2.77977,9.92775,46.4,10.77,47.6335270582,133.54,56.98064,11.97977,58.2263533468,9.53064,2.77977,9.92775,47.45,9.2,48.3336580449,134.6,56.28064,30.97977,64.2437280056,9.53064,2.77977,9.92775,46.75,28.2,54.5967260923,133.54,57.03064,14.54977,58.8573674731,9.53064,2.77977,9.92775,47.5,11.77,48.9365190834,134.6
2021-07-22 01:00:00,53.92608,13.83719,55.6730628874,8.59608,2.50719,8.95425,45.33,11.33,46.7244882262,133.54,54.97608,11.25719,56.1167862485,8.59608,2.50719,8.95425,46.38,8.75,47.1981662779,134.6,54.21608,31.75719,62.8323360004,8.59608,2.50719,8.95425,45.62,29.25,54.1917604438,133.54,54.97608,15.23719,57.0485874607,8.59608,2.50719,8.95425,46.38,12.73,48.0952939486,134.6
2021-07-22 01:30:00,52.71696,14.14578,54.5818739459,8.07696,2.35578,8.4135,44.64,11.79,46.1707017491,133.86,53.74696,10.67578,54.7969706083,8.07696,2.35578,8.4135,45.67,8.32,46.4216684319,134.96,53.02696,32.12578,61.999388928,8.07696,2.35578,8.4135,44.95,29.77,53.9143339011,133.86,53.75696,15.56578,55.9652057572,8.07696,2.35578,8.4135,45.68,13.21,47.5517244693,134.96
2021-07-22 02:00:00,52.18296,14.26378,54.0972895278,7.45296,2.17378,7.7635000000000005,44.73,12.09,46.3350946907,134.08,53.21296,10.29378,54.1994558889,7.45296,2.17378,7.7635000000000005,45.76,8.12,46.4748534156,135.18,52.44296,32.31378,61.5990619364,7.45296,2.17378,7.7635000000000005,44.99,30.14,54.1527441595,134.08,53.19296,15.68378,55.4569377864,7.45296,2.17378,7.7635000000000005,45.74,13.51,47.6934764931,135.18
2021-07-22 02:30:00,51.37792,14.33106,53.3391970717,6.75792,1.97106,7.0395,44.62,12.36,46.3002591785,134.41,52.40792,9.88106,53.3312799907,6.75792,1.97106,7.0395,45.65,7.91,46.3302341889,135.51,51.60792,32.45106,60.962682863,6.75792,1.97106,7.0395,44.85,30.48,54.2268651132,134.41,52.35792,15.77106,54.6816067819,6.75792,1.97106,7.0395,45.6,13.8,47.6424180747,135.51
2021-07-22 03:00:00,50.7372,14.6146,52.8000946685,6.4272,1.8746,6.695,44.31,12.74,46.1051374578,134.68,51.5772,9.5346,52.4510834683,6.4272,1.8746,6.695,45.15,7.66,45.7951755101,135.74,50.7372,32.5146,60.2616186059,6.4272,1.8746,6.695,44.31,30.64,53.871937964,134.68,51.4972,15.7746,53.85907178,6.4272,1.8746,6.695,45.07,13.9,47.1647633303,135.74
2021-07-22 03:30:00,49.68056,15.17558,51.9466675567,6.19056,1.80558,6.4485,43.49,13.37,45.4987582248,135.06,50.69056,8.82558,51.453121727,6.19056,1.80558,6.4485,44.5,7.02,45.0503096549,135.94,49.86056,32.77558,59.6683675648,6.19056,1.80558,6.4485,43.67,30.97,53.5369946859,135.06,50.59056,15.97558,53.0530292957,6.19056,1.80558,6.4485,44.4,14.17,46.6063182412,135.94
2021-07-22 04:00:00,49.13632,15.57601,51.5459991722,6.46632,1.8860100000000002,6.73575,42.67,13.69,44.8123308923,135.06,50.14632,8.58601,50.8760550482,6.46632,1.8860100000000002,6.73575,43.68,6.7,44.1908633091,136.13,49.30632,32.94601,59.3005292292,6.46632,1.8860100000000002,6.73575,42.84,31.06,52.9149241708,135.06,50.03632,16.15601,52.5799389336,6.46632,1.8860100000000002,6.73575,43.57,14.27,45.8473314382,136.13
2021-07-22 04:30:00,48.82568,15.63249,51.267160747,6.62568,1.93249,6.90175,42.2,13.7,44.3681191848,135.06,49.81568,8.61249,50.5546927383,6.62568,1.93249,6.90175,43.19,6.68,43.7035296057,136.13,49.01568,33.20249,59.2025525468,6.62568,1.93249,6.90175,42.39,31.27,52.6756585151,135.06,49.72568,16.42249,52.3673698906,6.62568,1.93249,6.90175,43.1,14.49,45.4705410128,136.13
2021-07-22 05:00:00,48.50304,15.63047,50.9593610798,6.41304,1.87047,6.68025,42.09,13.76,44.2821148998,135.06,49.49304,8.52047,50.2211052991,6.41304,1.87047,6.68025,43.08,6.65,43.5902385862,136.13,48.68304,33.15047,58.8981497575,6.41304,1.87047,6.68025,42.27,31.28,52.5850862888,135.06,49.39304,16.34047,52.025795143,6.41304,1.87047,6.68025,42.98,14.47,45.3504277819,136.13
2021-07-22 05:30:00,48.84704,16.46247,51.5465443581,5.83704,1.70247,6.08025,43.01,14.76,45.4721640127,135.39,49.84704,7.41247,50.3951595718,5.83704,1.70247,6.08025,44.01,5.71,44.3788710988,136.45,48.81704,31.85247,58.2896495054,5.83704,1.70247,6.08025,42.98,30.15,52.5005038071,135.39,49.55704,15.03247,51.7868261999,5.83704,1.70247,6.08025,43.72,13.33,45.7069721159,136.45
2021-07-22 06:00:00,50.00616,16.14763,52.5486630902,5.54616,1.6176300000000001,5.77725,44.46,14.53,46.7740579809,135.39,51.02616,7.50763,51.5755127222,5.54616,1.6176300000000001,5.77725,45.48,5.89,45.8598135626,136.45,49.95616,31.45763,59.035585939,5.54616,1.6176300000000001,5.77725,44.41,29.84,53.5039596666,135.39,50.71616,14.69763,52.80292807,5.54616,1.6176300000000001,5.77725,45.17,13.08,47.0256876611,136.45
2021-07-22 06:30:00,54.26824,13.90407,56.0211124065,5.56824,1.6240700000000001,5.80025,48.7,12.28,50.2243805338,134.12,55.34824,9.46407,56.1515475482,5.56824,1.6240700000000001,5.80025,49.78,7.84,50.3935908623,136.21,54.31824,30.37407,62.2338760247,5.56824,1.6240700000000001,5.80025,48.75,28.75,56.5961571134,134.12,55.10824,13.83407,56.8181274653,5.56824,1.6240700000000001,5.80025,49.54,12.21,51.0225018987,136.21
2021-07-22 07:00:00,57.46216,12.88688,58.8894855471,5.85216,1.70688,6.096,51.61,11.18,52.8070497188,134.12,58.57216,10.49688,59.5053141896,5.85216,1.70688,6.096,52.72,8.79,53.447754864,135.18,57.47216,28.80688,64.2875221983,5.85216,1.70688,6.096,51.62,27.1,58.3012384088,134.12,58.29216,12.41688,59.5999565973,5.85216,1.70688,6.096,52.44,10.71,53.5224971391,135.18
2021-07-22 07:30:00,61.46928,11.76979,62.5859436324,5.75928,1.6797900000000001,5.99925,55.71,10.09,56.6163598265,133.3,62.63928,11.48979,63.684336168,5.75928,1.6797900000000001,5.99925,56.88,9.81,57.7197583155,134.6,61.32928,26.42979,66.7818417293,5.75928,1.6797900000000001,5.99925,55.57,24.75,60.8324535096,133.3,62.21928,10.09979,63.0336779965,5.75928,1.6797900000000001,5.99925,56.46,8.42,57.0843936641,134.6
2021-07-22 08:00:00,64.6888,8.7184,65.2736650112,5.7888,1.6884000000000001,6.03,58.9,7.03,59.3180486867,133.3,65.9188,14.2984,67.4517044707,5.7888,1.6884000000000001,6.03,60.13,12.61,61.4380094079,134.37,64.7388,24.7684,69.3151200244,5.7888,1.6884000000000001,6.03,58.95,23.08,63.3070999178,133.3,65.6588,8.6784,66.2298470782,5.7888,1.6884000000000001,6.03,59.87,6.99,60.2766704455,134.37
2021-07-22 08:30:00,67.64,6.2175,67.9251566524,5.34,1.5575,5.5625,62.3,4.66,62.4740394084,132.2,68.9,16.3275,70.808172242,5.34,1.5575,5.5625,63.56,14.77,65.2535554587,133.27,67.81,23.3675,71.7233306271,5.34,1.5575,5.5625,62.47,21.81,66.1677942809,132.2,68.76,7.4275,69.1599982378,5.34,1.5575,5.5625,63.42,5.87,63.6910770831,133.27
2021-07-22 09:00:00,67.69416,17.05288,69.8090253076,5.80416,1.6928800000000002,6.046,61.89,15.36,63.7675599345,131.43,68.97416,5.88288,69.2245839626,5.80416,1.6928800000000002,6.046,63.17,4.19,63.3088066544,132.54,70.42416,11.64288,71.3801020341,5.80416,1.6928800000000002,6.046,64.62,9.95,65.3815486204,131.43,71.82416,9.92288,72.5063687354,5.80416,1.6928800000000002,6.046,66.02,8.23,66.5309950324,132.54
2021-07-22 09:30:00,67.174,19.40325,69.9201858304,5.874,1.71325,6.11875,61.3,17.69,63.8014584473,132.23,68.444,3.5532500000000002,68.5361708995,5.874,1.71325,6.11875,62.57,1.8399999999999999,62.5970486525,133.34,70.584,8.57325,71.1027543177,5.874,1.71325,6.11875,64.71,6.86,65.0726032982,132.23,72.024,10.70325,72.814944459,5.874,1.71325,6.11875,66.15,8.99,66.7580901464,133.34
2021-07-22 10:00:00,66.12544,19.59742,68.9683455351,6.02544,1.7574200000000002,6.2765,60.1,17.84,62.6919101639,132.49,67.38544,3.40742,67.4715349985,6.02544,1.7574200000000002,6.2765,61.36,1.65,61.382180639,133.57,69.52544,8.80742,70.081077719,6.02544,1.7574200000000002,6.2765,63.5,7.05,63.8901596492,132.49,70.92544,10.537420000000001,71.7039417288,6.02544,1.7574200000000002,6.2765,64.9,8.78,65.4912085703,133.57
2021-07-22 10:30:00,66.12232,19.25276,68.8682072498,6.11232,1.7827600000000001,6.367,60.01,17.47,62.5012079883,132.31,67.37232,3.74276,67.4762013943,6.11232,1.7827600000000001,6.367,61.26,1.96,61.2913468607,133.43,69.52232,8.63276,70.0562454275,6.11232,1.7827600000000001,6.367,63.41,6.85,63.7789197149,132.31,70.92232,10.70276,71.7253410295,6.11232,1.7827600000000001,6.367,64.81,8.92,65.4209637654,133.43
2021-07-22 11:00:00,66.25848,17.83539,68.6169607922,6.2584800000000005,1.82539,6.5192499999999995,60.0,16.01,62.0992761633,132.12,67.49848,5.15539,67.695072556,6.2584800000000005,1.82539,6.5192499999999995,61.24,3.33,61.3304695889,133.25,69.69848,7.93539,70.1487599945,6.2584800000000005,1.82539,6.5192499999999995,63.44,6.11,63.733552388,132.12,71.07848,11.43539,71.9924889385,6.2584800000000005,1.82539,6.5192499999999995,64.82,9.61,65.5285014326,133.25
2021-07-22 11:30:00,65.93872,17.76671,68.2903417729,6.46872,1.88671,6.73825,59.47,15.88,61.5536782004,131.68,67.18872,5.33671,67.4003306287,6.46872,1.88671,6.73825,60.72,3.45,60.8179323884,132.75,69.38872,7.87671,69.8343541795,6.46872,1.88671,6.73825,62.92,5.99,63.2044816449,131.68,70.73872,11.59671,71.6829839646,6.46872,1.88671,6.73825,64.27,9.71,64.9993615353,132.75
2021-07-22 12:00:00,66.1784,17.85995,68.546031545,6.7884,1.97995,7.07125,59.39,15.88,61.4763897769,131.61,67.4184,5.37995,67.6327178262,6.7884,1.97995,7.07125,60.63,3.4,60.7252575128,132.72,69.6284,7.68995,70.0517624158,6.7884,1.97995,7.07125,62.84,5.71,63.0988882628,131.61,70.9584,11.92995,71.9542787995,6.7884,1.97995,7.07125,64.17,9.95,64.9368262236,132.72
2021-07-22 12:30:00,66.36848,17.86039,68.7296782217,6.85848,2.00039,7.14425,59.51,15.86,61.5871715538,131.51,67.61848,5.46039,67.8385929723,6.85848,2.00039,7.14425,60.76,3.46,60.8584357341,132.6,69.80848,7.16039,70.174746632,6.85848,2.00039,7.14425,62.95,5.16,63.1611280773,131.51,71.13848,12.54039,72.2353425829,6.85848,2.00039,7.14425,64.28,10.54,65.1383911376,132.6
2021-07-22 13:00:00,65.99296,17.63253,68.3079562259,6.52296,1.90253,6.7947500000000005,59.47,15.73,61.5151509793,131.51,67.24296,5.56253,67.4726419341,6.52296,1.90253,6.7947500000000005,60.72,3.66,60.8302063123,132.64,69.51296,7.57253,69.924207672,6.52296,1.90253,6.7947500000000005,62.99,5.67,63.2446756652,131.51,70.81296,11.99253,71.8212787394,6.52296,1.90253,6.7947500000000005,64.29,10.09,65.0769713493,132.64
2021-07-22 13:30:00,65.6116,17.8463,67.9953857129,6.2616,1.8263,6.5225,59.35,16.02,61.4740831571,132.24,66.8516,5.3063,67.0618613092,6.2616,1.8263,6.5225,60.59,3.48,60.6898550007,133.39,69.1616,7.7663,69.5962810088,6.2616,1.8263,6.5225,62.9,5.94,63.1798512186,132.24,70.4516,11.7263,71.4208236738,6.2616,1.8263,6.5225,64.19,9.9,64.948949953,133.39
2021-07-22 14:00:00,65.83008,17.58794,68.1390861859,6.37008,1.8579400000000001,6.6355,59.46,15.73,61.5054834954,132.24,67.08008,5.62794,67.3157547789,6.37008,1.8579400000000001,6.6355,60.71,3.77,60.8269430434,133.39,69.36008,7.40794,69.7545573612,6.37008,1.8579400000000001,6.6355,62.99,5.55,63.234030395,132.24,70.65008,12.15794,71.6885577275,6.37008,1.8579400000000001,6.6355,64.28,10.3,65.0999877112,133.39
2021-07-22 14:30:00,66.18032,17.19176,68.3768335564,6.52032,1.9017600000000001,6.792,59.66,15.29,61.588145775,132.24,67.42032,6.08176,67.6940717759,6.52032,1.9017600000000001,6.792,60.9,4.18,61.0432830048,133.39,69.69032,7.24176,70.065567789,6.52032,1.9017600000000001,6.792,63.17,5.34,63.3953034538,132.24,71.03032,12.40176,72.1048542776,6.52032,1.9017600000000001,6.792,64.51,10.5,65.3589328248,133.39
2021-07-22 15:00:00,67.94744,16.85467,70.0066747058,6.42744,1.87467,6.69525,61.52,14.98,63.3175394342,132.09,69.23744,6.37467,69.5302776879,6.42744,1.87467,6.69525,62.81,4.5,62.9709941163,133.18,71.51744,6.88467,71.8480542893,6.42744,1.87467,6.69525,65.09,5.01,65.2825259928,132.09,72.85744,12.67467,73.9516992568,6.42744,1.87467,6.69525,66.43,10.8,67.3021909004,133.18
2021-07-22 15:30:00,68.21104,17.18572,70.3426964922,6.43104,1.87572,6.699,61.78,15.31,63.6487588253,132.09,69.49104,6.0757200000000005,69.7561396137,6.43104,1.87572,6.699,63.06,4.2,63.1997120247,133.18,71.78104,7.18572,72.1398106138,6.43104,1.87572,6.699,65.35,5.31,65.5653765337,132.09,73.15104,12.41572,74.1972018084,6.43104,1.87572,6.699,66.72,10.54,67.5473907712,133.18
2021-07-22 16:00:00,69.00432,17.22626,71.1220093378,6.12432,1.78626,6.3795,62.88,15.44,64.7478802742,132.2,70.30432,5.92626,70.5536531177,6.12432,1.78626,6.3795,64.18,4.14,64.3133889637,133.3,72.52432,7.22626,72.8834399919,6.12432,1.78626,6.3795,66.4,5.44,66.6224706837,132.2,73.98432,12.24626,74.991002726,6.12432,1.78626,6.3795,67.86,10.46,68.6614243954,133.3
2021-07-22 16:30:00,69.1264,18.25645,71.4965533684,6.2964,1.8364500000000001,6.55875,62.83,16.42,64.9401670771,132.92,70.4264,5.11645,70.6120094429,6.2964,1.8364500000000001,6.55875,64.13,3.2800000000000002,64.2138248355,134.02,72.7164,8.39645,73.1995573864,6.2964,1.8364500000000001,6.55875,66.42,6.5600000000000005,66.743164444,132.92,74.1664,11.28645,75.020256215,6.2964,1.8364500000000001,6.55875,67.87,9.45,68.5247356799,134.02
2021-07-22 17:00:00,69.45912,20.08891,72.3058341779,6.33912,1.84891,6.60325,63.12,18.24,65.7026026882,132.92,70.75912,3.46891,70.8440992586,6.33912,1.84891,6.60325,64.42,1.62,64.4403662311,134.02,72.83912,8.48891,73.3321143522,6.33912,1.84891,6.60325,66.5,6.64,66.830678584,132.92,74.32912,11.308910000000001,75.1845032261,6.33912,1.84891,6.60325,67.99,9.46,68.6449684973,134.02
2021-07-22 17:30:00,69.43984,21.20787,72.6062334043,5.88984,1.71787,6.13525,63.55,19.49,66.4715172085,134.14,70.75984,2.23787,70.795218899,5.88984,1.71787,6.13525,64.87,0.52,64.8720841349,135.25,72.82984,9.56787,73.4556310351,5.88984,1.71787,6.13525,66.94,7.85,67.3987099283,134.14,74.31984,10.08787,75.0013582461,5.88984,1.71787,6.13525,68.43,8.37,68.9399869452,135.25
2021-07-22 18:00:00,68.71624,21.46557,71.9909184214,5.43624,1.5855700000000001,5.66275,63.28,19.88,66.3292755878,134.14,70.02624,1.70557,70.0470074847,5.43624,1.5855700000000001,5.66275,64.59,0.12,64.5901114723,135.25,72.20624,11.03557,73.0446774253,5.43624,1.5855700000000001,5.66275,66.77,9.45,67.4354165109,134.14,73.69624,8.31557,74.1639029081,5.43624,1.5855700000000001,5.66275,68.26,6.73,68.5909651485,135.25
2021-07-22 18:30:00,69.46248,21.21989,72.631397201,5.38248,1.56989,5.60675,64.08,19.65,67.0251363296,133.99,70.76248,1.84989,70.7866560078,5.38248,1.56989,5.60675,65.38,0.28,65.380599569,135.1,73.07248,11.12989,73.9152337801,5.38248,1.56989,5.60675,67.69,9.56,68.3617561214,133.99,74.49248,8.18989,74.9413362222,5.38248,1.56989,5.60675,69.11,6.62,69.4263386619,135.1
2021-07-22 19:00:00,69.90904,21.29722,73.0810882065,5.33904,1.55722,5.5615,64.57,19.74,67.5200155509,133.89,71.23904,1.6972200000000002,71.2592546681,5.33904,1.55722,5.5615,65.9,0.14,65.90014871,134.99,73.52904,11.18722,74.3752217788,5.33904,1.55722,5.5615,68.19,9.63,68.866631978,133.89,74.94904,8.08722,75.3840946371,5.33904,1.55722,5.5615,69.61,6.53,69.9156134208,134.99
2021-07-22 19:30:00,69.65376,21.478180000000002,72.8900438898,5.75376,1.67818,5.9935,63.9,19.8,66.8973093629,133.89,70.97376,1.77818,70.9960318092,5.75376,1.67818,5.9935,65.22,0.1,65.2200766636,134.95,73.22376,11.35818,74.099441843,5.75376,1.67818,5.9935,67.47,9.68,68.1608634042,133.89,74.68376,8.16818,75.129110019,5.75376,1.67818,5.9935,68.93,6.49,69.2348539393,134.95
2021-07-22 20:00:00,69.30256,21.816580000000002,72.6554057552,5.78256,1.6865800000000002,6.0235,63.52,20.13,66.6333797732,133.89,70.60256,1.81658,70.6259261281,5.78256,1.6865800000000002,6.0235,64.82,0.13,64.8201303609,134.95,72.85256,11.10658,73.6943119776,5.78256,1.6865800000000002,6.0235,67.07,9.42,67.7282902486,133.89,74.27256,8.53658,74.761529994,5.78256,1.6865800000000002,6.0235,68.49,6.85,68.83169764,134.95
2021-07-22 20:30:00,67.99232,23.04401,71.7912388517,6.56232,1.9140100000000002,6.83575,61.43,21.13,64.9624645468,134.2,69.28232,3.01401,69.3478487111,6.56232,1.9140100000000002,6.83575,62.72,1.1,62.7296453043,135.27,71.49232,12.06401,72.5030492894,6.56232,1.9140100000000002,6.83575,64.93,10.15,65.7185468494,134.2,72.89232,8.01401,73.3315394033,6.56232,1.9140100000000002,6.83575,66.33,6.1,66.6099009157,135.27
2021-07-22 21:00:00,67.0204,23.5047,71.0225664015,7.2504,2.1147,7.5525,59.77,21.39,63.4821628491,134.28,68.2704,3.5846999999999998,68.3644468291,7.2504,2.1147,7.5525,61.02,1.47,61.0377039214,135.38,70.4804,12.5847,71.595121749,7.2504,2.1147,7.5525,63.23,10.47,64.0909806447,134.28,71.8604,7.8147,72.2840689519,7.2504,2.1147,7.5525,64.61,5.7,64.8609443348,135.38
2021-07-22 21:30:00,66.67936,24.02648,70.8760099836,7.83936,2.28648,8.166,58.84,21.74,62.7277705646,133.92,67.92936,4.07648,68.0515660305,7.83936,2.28648,8.166,60.09,1.79,60.1166549302,135.02,70.09936,13.09648,71.3122574373,7.83936,2.28648,8.166,62.26,10.81,63.1914843947,133.92,71.47936,7.65648,71.8882507229,7.83936,2.28648,8.166,63.64,5.37,63.8661608365,135.02
2021-07-22 22:00:00,66.64928,24.41604,70.9807687603,8.48928,2.4760400000000002,8.843,58.16,21.94,62.1606724545,134.03,67.87928,4.42604,68.0234259899,8.48928,2.4760400000000002,8.843,59.39,1.9500000000000002,59.4220043418,135.1,70.08928,13.43604,71.3654982593,8.48928,2.4760400000000002,8.843,61.6,10.96,62.5674164402,134.03,71.46928,7.73604,71.8867463348,8.48928,2.4760400000000002,8.843,62.98,5.26,63.1992721477,135.1
2021-07-22 22:30:00,63.94504,25.48647,68.8369689459,8.76504,2.55647,9.13025,55.18,22.93,59.7546424975,134.14,65.14504,5.36647,65.3657038275,8.76504,2.55647,9.13025,56.38,2.81,56.4499822852,135.24,67.38504,14.74647,68.9797216091,8.76504,2.55647,9.13025,58.62,12.19,59.8740386144,134.14,68.70504,6.70647,69.0315816222,8.76504,2.55647,9.13025,59.94,4.15,60.0834927414,135.24
2021-07-22 23:00:00,62.36416,14.12663,63.9441172248,8.11416,2.36663,8.45225,54.25,11.76,55.51,134.62,63.54416,11.26663,64.5352401534,8.11416,2.36663,8.45225,55.43,8.9,56.1399581403,135.73,63.02416,27.36663,68.7093674928,8.11416,2.36663,8.45225,54.91,25.0,60.3333083794,134.62,63.98416,11.57663,65.0230043374,8.11416,2.36663,8.45225,55.87,9.21,56.6240320006,135.73
2021-07-22 23:30:00,59.3872,12.6671,60.7231005981,8.0472,2.3471,8.3825,51.34,10.32,52.3669552294,133.72,60.5172,12.1871,61.7321383256,8.0472,2.3471,8.3825,52.47,9.84,53.3847028651,134.83,59.5872,30.2871,66.8426722255,8.0472,2.3471,8.3825,51.54,27.94,58.6260624637,133.72,60.4472,13.7171,61.9840529511,8.0472,2.3471,8.3825,52.4,11.37,53.619370567,134.83
2021-07-23 00:00:00,56.5008,13.13315,58.0070687896,7.6908,2.24315,8.01125,48.81,10.89,50.0100809837,134.13,57.6008,11.62315,58.7618054229,7.6908,2.24315,8.01125,49.91,9.38,50.78378186,135.24,56.6808,31.03315,64.6201941158,7.6908,2.24315,8.01125,48.99,28.79,56.8232716411,134.13,57.5008,14.35315,59.2651239395,7.6908,2.24315,8.01125,49.81,12.11,51.2609812626,135.24
2021-07-23 00:30:00,53.98296,13.38628,55.6179149429,7.39296,2.15628,7.7010000000000005,46.59,11.23,47.9243257647,134.55,55.05296,11.15628,56.1719768942,7.39296,2.15628,7.7010000000000005,47.66,9.0,48.5023257174,135.65,54.16296,31.22628,62.5196512994,7.39296,2.15628,7.7010000000000005,46.77,29.07,55.0681196338,134.55,54.95296,14.59628,56.8584136483,7.39296,2.15628,7.7010000000000005,47.56,12.44,49.1600162734,135.65
2021-07-23 01:00:00,52.752,13.62975,54.4843426047,7.062,2.05975,7.35625,45.69,11.57,47.1321652378,134.39,53.802,10.78975,54.8732531299,7.062,2.05975,7.35625,46.74,8.73,47.5482964995,135.39,52.912,31.55975,61.6092327826,7.062,2.05975,7.35625,45.85,29.5,54.5203860955,134.39,53.702,14.83975,55.7146568154,7.062,2.05975,7.35625,46.64,12.78,48.3592597131,135.39
2021-07-23 01:30:00,52.1872,13.95085,54.0197191733,6.7572,1.97085,7.03875,45.43,11.98,46.9830320435,134.86,53.2272,10.33085,54.2204876552,6.7572,1.97085,7.03875,46.47,8.36,47.215998348,135.91,52.3372,31.91085,61.298326662,6.7572,1.97085,7.03875,45.58,29.94,54.5338427034,134.86,53.1272,15.17085,55.2508286776,6.7572,1.97085,7.03875,46.37,13.2,48.2122069605,135.91
2021-07-23 02:00:00,51.98608,14.03344,53.8469121863,6.7660800000000005,1.97344,7.048,45.22,12.06,46.8005555523,134.86,53.02608,10.23344,54.0045225365,6.7660800000000005,1.97344,7.048,46.26,8.26,46.9916503222,135.91,52.13608,32.21344,61.2852066522,6.7660800000000005,1.97344,7.048,45.37,30.24,54.5242560701,134.86,52.92608,15.48344,55.144418198,6.7660800000000005,1.97344,7.048,46.16,13.51,48.0964208648,135.91
2021-07-23 02:30:00,51.06744,14.34842,53.0448921636,6.57744,1.9184200000000002,6.8515,44.49,12.43,46.1937766371,134.86,52.09744,9.81842,53.0145699393,6.57744,1.9184200000000002,6.8515,45.52,7.9,46.2004372274,135.83,51.20744,32.55842,60.6815674175,6.57744,1.9184200000000002,6.8515,44.63,30.64,54.1354458742,134.86,51.97744,15.80842,54.3282653124,6.57744,1.9184200000000002,6.8515,45.4,13.89,47.4772798294,135.83
2021-07-23 03:00:00,49.9672,14.5846,52.052201039,6.1872,1.8046000000000002,6.445,43.78,12.78,45.6072011858,134.86,50.9872,9.3946,51.8454730232,6.1872,1.8046000000000002,6.445,44.8,7.59,45.4383989595,135.92,50.0972,32.5046,59.7183260733,6.1872,1.8046000000000002,6.445,43.91,30.7,53.5777761763,134.86,50.8572,15.7346,53.2356311975,6.1872,1.8046000000000002,6.445,44.67,13.93,46.7915996734,135.92
2021-07-23 03:30:00,48.84728,15.35879,51.2049723529,6.64728,1.93879,6.92425,42.2,13.42,44.2824615395,135.03,49.85728,8.90879,50.6469634654,6.64728,1.93879,6.92425,43.21,6.97,43.7685389292,136.05,48.97728,32.83879,58.9674493671,6.64728,1.93879,6.92425,42.33,30.9,52.4083857794,135.03,49.71728,16.04879,52.2433880129,6.64728,1.93879,6.92425,43.07,14.11,45.3223675463,136.05
2021-07-23 04:00:00,48.58632,15.31726,50.9435859069,6.91632,2.01726,7.2045,41.67,13.3,43.7410436547,135.15,49.57632,9.14726,50.4131319226,6.91632,2.01726,7.2045,42.66,7.13,43.2517340693,136.16,48.71632,32.84726,58.7556152538,6.91632,2.01726,7.2045,41.8,30.83,51.9396659596,135.15,49.47632,16.03726,52.0105753578,6.91632,2.01726,7.2045,42.56,14.02,44.8097534026,136.16
2021-07-23 04:30:00,48.66088,15.89109,51.1899207243,7.10088,2.07109,7.39675,41.56,13.82,43.7975570095,135.15,49.64088,8.71109,50.3994053156,7.10088,2.07109,7.39675,42.54,6.64,43.0550949366,136.21,48.72088,32.72109,58.6889587466,7.10088,2.07109,7.39675,41.62,30.65,51.6879763581,135.15,49.46088,15.88109,51.9479322973,7.10088,2.07109,7.39675,42.36,13.81,44.5543005781,136.21
2021-07-23 05:00:00,48.284,16.48825,51.0216330987,7.434,2.16825,7.74375,40.85,14.32,43.2872371491,135.33,49.264,8.29825,49.9580088581,7.434,2.16825,7.74375,41.83,6.13,42.2767761306,136.34,48.344,32.93825,58.4984670659,7.434,2.16825,7.74375,40.91,30.77,51.1900478609,135.33,49.084,16.10825,51.6596048578,7.434,2.16825,7.74375,41.65,13.94,43.9209073221,136.34
2021-07-23 05:30:00,47.78184,16.71387,50.6207238605,8.00184,2.33387,8.33525,39.78,14.38,42.2993238717,135.33,48.75184,8.43387,49.4759746398,8.00184,2.33387,8.33525,40.75,6.1,41.2040349966,136.34,47.87184,33.13387,58.2199828767,8.00184,2.33387,8.33525,39.87,30.8,50.3811165021,135.33,48.59184,16.29387,51.2509230567,8.00184,2.33387,8.33525,40.59,13.96,42.9235331724,136.34
2021-07-23 06:00:00,47.36968,28.79324,55.4340802485,8.23968,2.4032400000000003,8.583,39.13,26.39,47.1973410268,135.42,48.38968,9.90324,49.3926643643,8.23968,2.4032400000000003,8.583,40.15,7.5,40.8444916727,136.34,50.29968,20.57324,54.344420249,8.23968,2.4032400000000003,8.583,42.06,18.17,45.8169455551,135.42,51.09968,3.95324,51.2523697267,8.23968,2.4032400000000003,8.583,42.86,1.55,42.8880181403,136.34
2021-07-23 06:30:00,50.85368,28.09399,58.0979263284,8.41368,2.45399,8.76425,42.44,25.64,49.583900613,132.76,51.95368,8.03399,52.5711885053,8.41368,2.45399,8.76425,43.54,5.58,43.8961046108,133.76,54.39368,18.53399,57.4646083191,8.41368,2.45399,8.76425,45.98,16.08,48.7106436008,132.76,55.24368,2.84399,55.3168370305,8.41368,2.45399,8.76425,46.83,0.39,46.8316239308,133.76
2021-07-23 07:00:00,53.2764,26.94645,59.703316194,8.4564,2.46645,8.80875,44.82,24.48,51.069587819,131.77,54.4264,7.04645,54.8806475414,8.4564,2.46645,8.80875,45.97,4.58,46.197589764,132.77,56.7864,16.98645,59.2725459936,8.4564,2.46645,8.80875,48.33,14.52,50.4640396718,131.77,57.6864,4.25645,57.8432201002,8.4564,2.46645,8.80875,49.23,1.79,49.2625314006,132.77
2021-07-23 07:30:00,58.05616,17.43388,60.6173068174,8.75616,2.55388,9.121,49.3,14.88,51.4966445509,131.93,59.15616,10.44388,60.0710071116,8.75616,2.55388,9.121,50.4,7.89,51.0138422391,132.95,59.74616,23.27388,64.1192414568,8.75616,2.55388,9.121,50.99,20.72,55.0390634005,131.93,60.65616,9.35388,61.3731603961,8.75616,2.55388,9.121,51.9,6.8,52.3435764922,132.95
2021-07-23 08:00:00,62.32944,9.72192,63.0830787074,8.98944,2.6219200000000003,9.364,53.34,7.1,53.8104599497,131.93,63.46944,15.15192,65.2529730633,8.98944,2.6219200000000003,9.364,54.48,12.53,55.9023371604,132.95,62.50944,27.45192,68.2717950606,8.98944,2.6219200000000003,9.364,53.52,24.83,58.9993160977,131.93,63.41944,11.32192,64.4221331718,8.98944,2.6219200000000003,9.364,54.43,8.7,55.1209116398,132.95
2021-07-23 08:30:00,64.96864,8.19127,65.4829831915,8.91864,2.60127,9.29025,56.05,5.59,56.3280622781,132.22,66.15864,16.50127,68.1854644207,8.91864,2.60127,9.29025,57.24,13.9,58.9035448848,133.24,65.18864,25.76127,70.0942352627,8.91864,2.60127,9.29025,56.27,23.16,60.8498027934,132.22,66.10864,9.76127,66.8254044108,8.91864,2.60127,9.29025,57.19,7.16,57.63646155,133.24
2021-07-23 09:00:00,65.79008,7.48919,66.2149725762,8.980080000000001,2.61919,9.35425,56.81,4.87,57.0183566933,131.65,66.98008,17.16919,69.1455870035,8.980080000000001,2.61919,9.35425,58.0,14.55,59.7971780271,132.71,65.99008,24.93919,70.5454028003,8.980080000000001,2.61919,9.35425,57.01,22.32,61.2235453073,131.65,66.90008,8.99919,67.5026379089,8.980080000000001,2.61919,9.35425,57.92,6.38,58.2703252093,132.71
2021-07-23 09:30:00,67.13592,9.23631,67.7682903478,8.695920000000001,2.5363100000000003,9.05825,58.44,6.7,58.8228153015,131.37,68.36592,15.23631,70.0431592653,8.695920000000001,2.5363100000000003,9.05825,59.67,12.7,61.0065480092,132.45,67.50592,22.33631,71.1052739216,8.695920000000001,2.5363100000000003,9.05825,58.81,19.8,62.0536550092,131.37,68.51592,8.39631,69.0284674251,8.695920000000001,2.5363100000000003,9.05825,59.82,5.86,60.1063391,132.45
2021-07-23 10:00:00,66.84976,20.19368,69.8331950007,7.58976,2.21368,7.906,59.26,17.98,61.9276028924,131.29,68.06976,3.77368,68.1742831807,7.58976,2.21368,7.906,60.48,1.56,60.5001157024,132.4,70.16976,9.70368,70.837536829,7.58976,2.21368,7.906,62.58,7.49,63.0266332593,131.29,71.57976,10.58368,72.3579734653,7.58976,2.21368,7.906,63.99,8.37,64.5350834818,132.4
2021-07-23 10:30:00,66.58408,19.75494,69.4528427341,6.87408,2.00494,7.1605,59.71,17.75,62.2924281113,132.43,67.83408,3.79494,67.9401499781,6.87408,2.00494,7.1605,60.96,1.79,60.9862746854,133.51,69.96408,9.37494,70.5893900686,6.87408,2.00494,7.1605,63.09,7.37,63.5190129017,132.43,71.34408,10.49494,72.1118680707,6.87408,2.00494,7.1605,64.47,8.49,65.0266176269,133.51
2021-07-23 11:00:00,66.67008,19.41919,69.4406545725,7.78008,2.26919,8.10425,58.89,17.15,61.3364051767,132.43,67.90008,4.59919,68.0556640748,7.78008,2.26919,8.10425,60.12,2.33,60.1651335908,133.51,70.01008,9.05919,70.5937690243,7.78008,2.26919,8.10425,62.23,6.79,62.5993370572,132.43,71.41008,11.29919,72.2984869846,7.78008,2.26919,8.10425,63.63,9.03,64.2675485762,133.51
2021-07-23 11:30:00,66.73424,19.06707,69.4046968638,9.14424,2.66707,9.52525,57.59,16.4,59.8796133922,132.21,67.95424,5.69707,68.1926340638,9.14424,2.66707,9.52525,58.81,3.03,58.8880038718,133.28,70.14424,9.43707,70.776215605,9.14424,2.66707,9.52525,61.0,6.77,61.3745297334,132.21,71.52424,11.68707,72.4727846351,9.14424,2.66707,9.52525,62.38,9.02,63.0287616886,133.28
2021-07-23 12:00:00,66.76568,19.69874,69.6110363624,9.11568,2.65874,9.4955,57.65,17.04,60.1155894922,131.99,67.98568,5.17874,68.1826373284,9.11568,2.65874,9.4955,58.87,2.52,58.9239111058,133.02,70.17568,9.29874,70.7890713956,9.11568,2.65874,9.4955,61.06,6.64,61.4199739498,131.99,71.55568,11.91874,72.5415171019,9.11568,2.65874,9.4955,62.44,9.26,63.1229055098,133.02
2021-07-23 12:30:00,66.08992,20.37331,69.1588699008,10.15992,2.96331,10.58325,55.93,17.41,58.5770688922,132.81,67.28992,5.20331,67.4907976584,10.15992,2.96331,10.58325,57.13,2.24,57.173897016,133.89,69.53992,10.47331,70.3241828674,10.15992,2.96331,10.58325,59.38,7.51,59.8530241508,132.81,70.89992,11.42331,71.8142789935,10.15992,2.96331,10.58325,60.74,8.46,61.3263336586,133.89
2021-07-23 13:00:00,66.73672,20.41696,69.7899853274,9.96672,2.90696,10.382,56.77,17.51,59.4090313,132.81,67.93672,5.11696,68.1291509121,9.96672,2.90696,10.382,57.97,2.21,58.0121108046,133.89,70.24672,10.85696,71.0807656909,9.96672,2.90696,10.382,60.28,7.95,60.8019810533,132.81,71.60672,10.98696,72.4447074616,9.96672,2.90696,10.382,61.64,8.08,62.167322606,133.89
2021-07-23 13:30:00,66.1284,22.24995,69.7712373515,9.6684,2.81995,10.07125,56.46,19.43,59.7097688825,133.02,67.33840000000001,3.29995,67.4192093143,9.6684,2.81995,10.07125,57.67,0.48,57.6719975378,134.05,69.3884,10.44995,70.1708736554,9.6684,2.81995,10.07125,59.72,7.63,60.205442445,133.02,70.7384,11.36995,71.6463327572,9.6684,2.81995,10.07125,61.07,8.55,61.6656095405,134.05
2021-07-23 14:00:00,65.82976,22.08868,69.4367848176,9.14976,2.66868,9.531,56.68,19.42,59.9145958845,133.86,67.03976,3.10868,67.1117971165,9.14976,2.66868,9.531,57.89,0.44,57.8916721127,134.94,69.08976,10.30868,69.8545905449,9.14976,2.66868,9.531,59.94,7.64,60.4249385602,133.86,70.45976,11.15868,71.337885577,9.14976,2.66868,9.531,61.31,8.49,61.8950418047,134.94
2021-07-23 14:30:00,64.88672,22.87196,68.7998036814,10.08672,2.94196,10.507,54.8,19.93,58.3116189108,133.68,66.06672,3.03196,66.1362553597,10.08672,2.94196,10.507,55.98,0.09,55.9800723472,134.71,68.13672,11.08196,69.0320392992,10.08672,2.94196,10.507,58.05,8.14,58.6179332628,133.68,69.44672,10.95196,70.3049951753,10.08672,2.94196,10.507,59.36,8.01,59.8979941233,134.71
2021-07-23 15:00:00,64.01696,23.47203,68.1843630165,11.04696,3.22203,11.50725,52.97,20.25,56.7087594645,133.79,65.17696,3.52203,65.2720522901,11.04696,3.22203,11.50725,54.13,0.30000000000000004,54.1308313256,134.83,67.20696,11.67203,68.2129881823,11.04696,3.22203,11.50725,56.16,8.45,56.792148224900004,133.79,68.52696,10.96203,69.3982013352,11.04696,3.22203,11.50725,57.48,7.74,57.9987758492,134.83
2021-07-23 15:30:00,66.4604,23.95095,70.6444107772,10.9404,3.19095,11.39625,55.52,20.76,59.2743452094,133.87,67.6404,4.00095,67.7586253776,10.9404,3.19095,11.39625,56.7,0.81,56.7057854191,134.89,69.6504,11.77095,70.638045585,10.9404,3.19095,11.39625,58.71,8.58,59.3336371715,133.87,71.0104,10.83095,71.8316530929,10.9404,3.19095,11.39625,60.07,7.64,60.5538974798,134.89
2021-07-23 16:00:00,66.13864,24.06377,70.3802864989,10.29864,3.00377,10.72775,55.84,21.06,59.6793867261,134.1,67.32864000000001,3.98377,67.4463949197,10.29864,3.00377,10.72775,57.03,0.98,57.0384195083,135.16,69.35864,11.80377,70.3558805564,10.29864,3.00377,10.72775,59.06,8.8,59.712005493,134.1,70.72864,10.50377,71.5043334383,10.29864,3.00377,10.72775,60.43,7.5,60.8936359565,135.16
2021-07-23 16:30:00,67.11904,7.53847,67.5410546295,9.86904,2.87847,10.28025,57.25,4.66,57.4393427887,134.48,68.32904,18.40847,70.7653126543,9.86904,2.87847,10.28025,58.46,15.53,60.4876227008,135.45,66.49904,30.32847,73.0885655453,9.86904,2.87847,10.28025,56.63,27.45,62.932180957,134.48,67.51904,15.17847,69.2040946336,9.86904,2.87847,10.28025,57.65,12.3,58.9475402371,135.45
2021-07-23 17:00:00,68.38976,4.45493,68.534704159,9.95976,2.9049300000000002,10.37475,58.43,1.55,58.4505551727,133.15,69.59976,21.21493,72.7612523735,9.95976,2.9049300000000002,10.37475,59.64,18.31,62.3873841413,134.21,66.95976,33.16493,74.7229686319,9.95976,2.9049300000000002,10.37475,57.0,30.26,64.5342358752,133.15,67.91976,16.70493,69.9438952644,9.95976,2.9049300000000002,10.37475,57.96,13.8,59.58021148,134.21
2021-07-23 17:30:00,68.42352,4.60811,68.5785153453,9.35352,2.72811,9.74325,59.07,1.88,59.0999094754,132.8,69.67352,20.72811,72.6914983568,9.35352,2.72811,9.74325,60.32,18.0,62.9484106233,133.84,66.99352,33.92811,75.0949290576,9.35352,2.72811,9.74325,57.64,31.2,65.5424259545,132.8,67.99352,17.45811,70.1990339447,9.35352,2.72811,9.74325,58.64,14.73,60.4617441032,133.84
2021-07-23 18:00:00,67.95064,5.38227,68.1634675377,9.95064,2.90227,10.36525,58.0,2.48,58.0529964774,132.8,69.16064,20.19227,72.048052666,9.95064,2.90227,10.36525,59.21,17.29,61.682803114,133.9,66.49064,33.97227,74.6667284442,9.95064,2.90227,10.36525,56.54,31.07,64.5144673697,132.8,67.48064,17.59227,69.7361078536,9.95064,2.90227,10.36525,57.53,14.69,59.3758957827,133.9
2021-07-23 18:30:00,68.13768,5.97224,68.3989114416,10.80768,3.15224,11.258,57.33,2.8200000000000003,57.3993144558,132.52,69.35768,20.08224,72.2065380585,10.80768,3.15224,11.258,58.55,16.93,60.9485635598,133.59,66.75768,34.68224,75.2292869194,10.80768,3.15224,11.258,55.95,31.53,64.2226081688,132.52,67.73768,18.29224,70.1640886494,10.80768,3.15224,11.258,56.93,15.14,58.908781179,133.59
2021-07-23 19:00:00,67.05888,6.49509,67.3726916559,11.94888,3.48509,12.44675,55.11,3.01,55.192138933,132.52,68.23888,20.24509,71.17870758,11.94888,3.48509,12.44675,56.29,16.76,58.7321181297,133.66,65.76888,35.89509,74.9266512168,11.94888,3.48509,12.44675,53.82,32.41,62.8251581773,132.52,66.70888,19.49509,69.4991597429,11.94888,3.48509,12.44675,54.76,16.01,57.0524118684,133.66
2021-07-23 19:30:00,67.07968,6.31949,67.3766979212,10.96968,3.19949,11.42675,56.11,3.12,56.196676948,132.48,68.25968,19.80949,71.0760142929,10.96968,3.19949,11.42675,57.29,16.61,59.6492766092,133.55,65.72968,35.36949,74.641755444,10.96968,3.19949,11.42675,54.76,32.17,63.5103652958,132.48,66.68968,18.98949,69.3405664021,10.96968,3.19949,11.42675,55.72,15.79,57.9140958662,133.55
2021-07-23 20:00:00,67.1744,6.3467,67.4735549401,10.9944,3.2067,11.4525,56.18,3.14,56.2676816654,132.48,68.3544,19.8167,71.1689932362,10.9944,3.2067,11.4525,57.36,16.61,59.7165111171,133.55,65.8144,35.7167,74.8813588702,10.9944,3.2067,11.4525,54.82,32.51,63.7348609475,132.48,66.7944,19.3467,69.5398207666,10.9944,3.2067,11.4525,55.8,16.14,58.0873445769,133.55
2021-07-23 20:30:00,66.3248,7.12515,66.7064229109,9.5148,2.77515,9.91125,56.81,4.35,56.9762985811,132.24,67.5148,18.10515,69.9002480365,9.5148,2.77515,9.91125,58.0,15.33,59.9917402648,133.32,64.8448,34.88515,73.6330209727,9.5148,2.77515,9.91125,55.33,32.11,63.9723455878,132.24,65.8248,18.29515,68.319959079,9.5148,2.77515,9.91125,56.31,15.52,58.4096438955,133.32
2021-07-23 21:00:00,63.662,21.21475,67.1037693544,10.062,2.93475,10.48125,53.6,18.28,56.6314259047,132.24,64.822,4.59475,64.9846398125,10.062,2.93475,10.48125,54.76,1.6600000000000001,54.7851549236,133.32,64.962,22.984750000000002,68.9083462039,10.062,2.93475,10.48125,54.9,20.05,58.44666372,132.24,66.452,6.76475,66.7954350728,10.062,2.93475,10.48125,56.39,3.83,56.5199168435,133.32
2021-07-23 21:30:00,63.33224,22.16482,67.0988216666,11.26224,3.28482,11.7315,52.07,18.88,55.3871763137,134.32,64.46224,4.46482,64.6166774405,11.26224,3.28482,11.7315,53.2,1.18,53.213084857,135.36,64.63224,23.58482,68.8009460825,11.26224,3.28482,11.7315,53.37,20.3,57.1003231164,134.32,66.09224,7.39482,66.5046430789,11.26224,3.28482,11.7315,54.83,4.11,54.9838248942,135.36
2021-07-23 22:00:00,62.8944,22.56545,66.8199452638,12.4644,3.63545,12.98375,50.43,18.93,53.8658500351,134.32,64.0044,4.72545,64.1786031093,12.4644,3.63545,12.98375,51.54,1.09,51.5515247107,135.36,64.3144,24.57545,68.8497987656,12.4644,3.63545,12.98375,51.85,20.94,55.9187455153,134.32,65.7044,8.38545,66.2373304947,12.4644,3.63545,12.98375,53.24,4.75,53.4514742547,135.36
2021-07-23 22:30:00,60.69752,21.73511,64.4717297803,10.09752,2.94511,10.51825,50.6,18.79,53.9761438045,134.24,61.81752,4.0751100000000005,61.9516932816,10.09752,2.94511,10.51825,51.72,1.13,51.7323428814,135.32,62.15752,24.78511,66.9168063364,10.09752,2.94511,10.51825,52.06,21.84,56.4555506571,134.24,63.54752,8.70511,64.1409871943,10.09752,2.94511,10.51825,53.45,5.76,53.7594652131,135.32
2021-07-23 23:00:00,57.98872,22.35546,62.148678498,10.09872,2.94546,10.5195,47.89,19.41,51.6739799125,133.81,59.05872,3.71546,59.1754767708,10.09872,2.94546,10.5195,48.96,0.77,48.9660545684,134.9,59.56872,25.81546,64.9220330662,10.09872,2.94546,10.5195,49.47,22.87,54.5006220148,133.81,60.88872,9.50546,61.6262118992,10.09872,2.94546,10.5195,50.79,6.5600000000000005,51.2118902209,134.9
2021-07-23 23:30:00,55.03672,21.80946,59.2004484261,8.70672,2.53946,9.0695,46.33,19.27,50.1777022192,134.72,56.08672,3.58946,56.2014624672,8.70672,2.53946,9.0695,47.38,1.05,47.3916332278,135.82,56.65672,26.63946,62.6070662965,8.70672,2.53946,9.0695,47.95,24.1,53.6657479217,134.72,57.95672,10.18946,58.8456157097,8.70672,2.53946,9.0695,49.25,7.65,49.8405959033,135.82
2021-07-24 00:00:00,51.77376,32.90193,61.3437790021,8.783760000000001,2.5619300000000003,9.14975,42.99,30.34,52.6180168764,135.14,52.85376,13.16193,54.4679387113,8.783760000000001,2.5619300000000003,9.14975,44.07,10.6,45.3268673085,136.15,55.54376,16.19193,57.8557505531,8.783760000000001,2.5619300000000003,9.14975,46.76,13.63,48.706000657,135.14,56.86376,9.60193,57.668745964,8.783760000000001,2.5619300000000003,9.14975,48.08,7.04,48.592674345,136.15
2021-07-24 00:30:00,49.41512,38.30316,62.521885373,10.36512,3.02316,10.797,39.05,35.28,52.6268078074,133.81,50.50512,17.76316,53.5378090642,10.36512,3.02316,10.797,40.14,14.74,42.760813837,134.79,54.11512,12.77316,55.6021566938,10.36512,3.02316,10.797,43.75,9.75,44.8232640489,133.81,55.39512,9.98316,56.2875013071,10.36512,3.02316,10.797,45.03,6.96,45.5647067367,134.79
2021-07-24 01:00:00,49.14744,26.95592,56.0543707627,12.15744,3.54592,12.664,36.99,23.41,43.7754291812,133.81,50.15744,6.51592,50.5789086557,12.15744,3.54592,12.664,38.0,2.9699999999999998,38.1158877635,134.75,51.53744,26.58592,57.9906791131,12.15744,3.54592,12.664,39.38,23.04,45.6248397257,133.81,52.36744,10.92592,53.4950885596,12.15744,3.54592,12.664,40.21,7.38,40.8816401334,134.75
2021-07-24 01:30:00,48.38288,25.29209,54.5948064715,11.73288,3.42209,12.22175,36.65,21.87,42.679261943,133.01,49.41288,4.86209,49.6515118507,11.73288,3.42209,12.22175,37.68,1.44,37.7075058841,133.99,50.47288,28.35209,57.8908682165,11.73288,3.42209,12.22175,38.74,24.93,46.0683459655,133.01,51.24288,11.37209,52.4895911745,11.73288,3.42209,12.22175,39.51,7.95,40.3018932558,133.99
2021-07-24 02:00:00,48.08864,26.20502,54.7651382747,14.10864,4.11502,14.6965,33.98,22.09,40.5291068246,132.8,49.05864,5.63502,49.3812070433,14.10864,4.11502,14.6965,34.95,1.52,34.9830373181,133.75,50.11864,28.93502,57.8715254495,14.10864,4.11502,14.6965,36.01,24.82,43.7350260089,132.8,50.85864,11.83502,52.2175158453,14.10864,4.11502,14.6965,36.75,7.72,37.5521091285,133.75
2021-07-24 02:30:00,47.08216,26.71563,54.1336741462,15.24216,4.44563,15.87725,31.84,22.27,38.8553535565,133.22,48.03216,6.24563,48.436518128,15.24216,4.44563,15.87725,32.79,1.8,32.8393681425,134.16,49.14216,29.45563,57.29385681,15.24216,4.44563,15.87725,33.9,25.01,42.1273082454,133.22,49.85216,12.41563,51.374952311,15.24216,4.44563,15.87725,34.61,7.97,35.5158133794,134.16
2021-07-24 03:00:00,46.07056,27.84308,53.8306009868,18.73056,5.46308,19.511,27.34,22.38,35.331855315,132.95,46.93056,7.27308,47.4907902082,18.73056,5.46308,19.511,28.2,1.81,28.2580271781,133.88,48.10056,30.60308,57.0106339011,18.73056,5.46308,19.511,29.37,25.14,38.6602703043,132.95,48.73056,13.46308,50.556127235,18.73056,5.46308,19.511,30.0,8.0,31.0483493925,133.88
2021-07-24 03:30:00,45.36856,27.83833,53.2285529924,17.54856,5.11833,18.27975,27.82,22.72,35.9186692404,133.25,46.22856,7.29833,46.8011258461,17.54856,5.11833,18.27975,28.68,2.18,28.7627328326,134.15,47.38856,30.61833,56.4194802428,17.54856,5.11833,18.27975,29.84,25.5,39.2514407379,133.25,48.02856,13.47833,49.8839448647,17.54856,5.11833,18.27975,30.48,8.36,31.6056956892,134.15
2021-07-24 04:00:00,44.94632,26.41726,52.1348569332,11.71632,3.41726,12.2045,33.23,23.0,40.4132762839,133.16,45.89632,5.91726,46.2761942628,11.71632,3.41726,12.2045,34.18,2.5,34.271305782,134.05,46.99632,29.16726,55.3116908931,11.71632,3.41726,12.2045,35.28,25.75,43.6776933915,133.16,47.70632,12.10726,49.218682557,11.71632,3.41726,12.2045,35.99,8.69,37.0242650163,134.05
2021-07-24 04:30:00,44.596,26.128,51.6863192731,11.136,3.248,11.6,33.46,22.88,40.5347505235,132.87,45.546,5.678,45.8985598903,11.136,3.248,11.6,34.41,2.43,34.4956953836,133.72,46.626,28.868,54.8392678653,11.136,3.248,11.6,35.49,25.62,43.7712748272,132.87,47.366,11.858,48.8277597274,11.136,3.248,11.6,36.23,8.61,37.2390252289,133.72
2021-07-24 05:00:00,44.44248,26.24364,51.6126212181,10.57248,3.08364,11.013,33.87,23.16,41.0312380998,132.87,45.40248,5.79364,45.7706396569,10.57248,3.08364,11.013,34.83,2.71,34.9352687123,133.72,46.40248,28.98364,54.7105249271,10.57248,3.08364,11.013,35.83,25.9,44.2108459544,132.87,47.13248,11.98364,48.6320706797,10.57248,3.08364,11.013,36.56,8.9,37.6276972455,133.72
2021-07-24 05:30:00,44.56024,26.37757,51.7821512489,11.10024,3.23757,11.56275,33.46,23.14,40.6820746767,132.87,45.52024,5.90757,45.9019785299,11.10024,3.23757,11.56275,34.42,2.67,34.5234022078,133.72,46.50024,29.13757,54.8750426475,11.10024,3.23757,11.56275,35.4,25.9,43.863082427,132.87,47.22024,12.09757,48.7452794182,11.10024,3.23757,11.56275,36.12,8.86,37.1907784269,133.72
2021-07-24 06:00:00,44.54376,26.54693,51.854469888,11.30376,3.29693,11.774750000000001,33.24,23.25,40.5642712248,132.95,45.49376,6.04693,45.8938728085,11.30376,3.29693,11.774750000000001,34.19,2.75,34.3004169071,133.85,46.51376,29.33693,54.992593421,11.30376,3.29693,11.774750000000001,35.21,26.04,43.7929868815,132.95,47.19376,12.25693,48.7594433516,11.30376,3.29693,11.774750000000001,35.89,8.96,36.9915355183,133.85
2021-07-24 06:30:00,46.17112,26.37741,53.1746187609,11.99112,3.49741,12.49075,34.18,22.88,41.1310928617,133.09,47.13112,5.97741,47.5086508203,11.99112,3.49741,12.49075,35.14,2.48,35.2274041053,133.97,48.17112,29.15741,56.3081819984,11.99112,3.49741,12.49075,36.18,25.66,44.3556986192,133.09,48.85112,12.15741,50.3411813843,11.99112,3.49741,12.49075,36.86,8.66,37.8636395504,133.97
2021-07-24 07:00:00,47.47664,26.08527,54.1707730853,13.76664,4.01527,14.34025,33.71,22.07,40.2920463615,132.74,48.42664,5.79527,48.772170508,13.76664,4.01527,14.34025,34.66,1.78,34.7056767691,133.66,49.49664,29.31527,57.5265367153,13.76664,4.01527,14.34025,35.73,25.3,43.7803940138,132.74,50.18664,12.41527,51.6994948105,13.76664,4.01527,14.34025,36.42,8.4,37.376147474,133.66
2021-07-24 07:30:00,49.61696,24.80453,55.4716813172,14.10696,4.11453,14.69475,35.51,20.69,41.0978855904,132.34,50.59696,4.67453,50.8124354067,14.10696,4.11453,14.69475,36.49,0.56,36.4942968147,133.25,51.79696,29.00453,59.3648703002,14.10696,4.11453,14.69475,37.69,24.89,45.1668927424,132.34,52.51696,12.25453,53.9277720026,14.10696,4.11453,14.69475,38.41,8.14,39.2630577006,133.25
2021-07-24 08:00:00,51.98848,23.95789,57.243187769,13.87848,4.04789,14.45675,38.11,19.91,42.9974441101,131.63,53.00848,4.26789,53.1800135104,13.87848,4.04789,14.45675,39.13,0.22,39.1306184464,132.56,54.20848,27.72789,60.888383028,13.87848,4.04789,14.45675,40.33,23.68,46.7680585443,131.63,54.95848,11.04789,56.0579200235,13.87848,4.04789,14.45675,41.08,7.0,41.6721297752,132.56
2021-07-24 08:30:00,54.41552,23.61661,59.3194157487,15.00552,4.37661,15.63075,39.41,19.24,43.855737367,131.37,55.45552,5.00661,55.6810635868,15.00552,4.37661,15.63075,40.45,0.63,40.4549057594,132.31,56.65552,27.34661,62.9101345171,15.00552,4.37661,15.63075,41.65,22.97,47.564097805,131.37,57.42552,10.80661,58.4334935372,15.00552,4.37661,15.63075,42.42,6.43,42.9045603637,132.31
2021-07-24 09:00:00,55.02328,29.42804,62.3984845986,16.55328,4.82804,17.243,38.47,24.6,45.6629050762,130.76,56.06328,10.57804,57.0524871903,16.55328,4.82804,17.243,39.51,5.75,39.9262144462,131.71,58.48328,21.11804,62.1793024486,16.55328,4.82804,17.243,41.93,16.29,44.9832079781,130.76,59.45328,11.91804,60.6360633633,16.55328,4.82804,17.243,42.9,7.09,43.4819284301,131.71
2021-07-24 09:30:00,55.67648,36.22689,66.4248295765,15.72648,4.58689,16.38175,39.95,31.64,50.9616728532,132.2,56.73648,16.13689,58.9866712204,15.72648,4.58689,16.38175,41.01,11.55,42.6054292315,133.19,60.66648,12.71689,61.9850069522,15.72648,4.58689,16.38175,44.94,8.13,45.6694701086,132.2,61.90648,12.83689,63.2233976536,15.72648,4.58689,16.38175,46.18,8.25,46.9111383362,133.19
2021-07-24 10:00:00,56.41832,35.92701,66.8862981422,15.89832,4.63701,16.56075,40.52,31.29,51.1950632386,132.2,57.47832,15.90701,59.6388316214,15.89832,4.63701,16.56075,41.58,11.27,43.0802657838,133.19,61.37832,12.49701,62.6376358507,15.89832,4.63701,16.56075,45.48,7.86,46.1541980756,132.2,62.61832,13.10701,63.9753680002,15.89832,4.63701,16.56075,46.72,8.47,47.4815680028,133.19
2021-07-24 10:30:00,57.48944,35.31942,67.4721953152,15.28944,4.45942,15.9265,42.2,30.86,52.2798201986,131.74,58.57944,15.36942,60.5621157313,15.28944,4.45942,15.9265,43.29,10.91,44.643613205,132.73,62.48944,11.94942,63.6216845883,15.28944,4.45942,15.9265,47.2,7.49,47.790585893,131.74,63.76944,13.22942,65.1272526017,15.28944,4.45942,15.9265,48.48,8.77,49.2668580285,132.73
2021-07-24 11:00:00,58.40176,34.73593,67.9510883214,14.59176,4.25593,15.19975,43.81,30.48,53.3699025669,131.74,59.51176,14.88593,61.345256461,14.59176,4.25593,15.19975,44.92,10.63,46.1606249958,132.73,63.43176,11.47593,64.4615012706,14.59176,4.25593,15.19975,48.84,7.22,49.3707808324,131.74,64.73176,13.20593,66.0650992572,14.59176,4.25593,15.19975,50.14,8.95,50.9325249718,132.73
2021-07-24 11:30:00,59.36952,34.68361,68.7582192008,14.54952,4.24361,15.15575,44.82,30.44,54.179571796,131.25,60.50952,14.85361,62.3059526904,14.54952,4.24361,15.15575,45.96,10.61,47.1687788691,132.36,64.40952,11.43361,65.4164635567,14.54952,4.24361,15.15575,49.86,7.19,50.3757451558,131.25,65.75952,13.19361,67.0700068247,14.54952,4.24361,15.15575,51.21,8.95,51.9862154806,132.36
2021-07-24 12:00:00,57.78056,35.12433,67.6188706787,15.34056,4.47433,15.97975,42.44,30.65,52.3505119364,131.25,58.88056,15.26433,60.8269686592,15.34056,4.47433,15.97975,43.54,10.79,44.8570585304,132.36,62.75056,11.86433,63.8623136651,15.34056,4.47433,15.97975,47.41,7.39,47.9824988928,131.25,64.06056,13.27433,65.4214275636,15.34056,4.47433,15.97975,48.72,8.8,49.5083669696,132.36
2021-07-24 12:30:00,56.4728,35.2804,66.5874144565,14.0928,4.1104,14.68,42.38,31.17,52.6083006758,131.39,57.5628,15.3904,59.5847325747,14.0928,4.1104,14.68,43.47,11.28,44.9096793576,132.4,61.4628,11.9704,62.6176194054,14.0928,4.1104,14.68,47.37,7.86,48.0176686231,131.39,62.7728,12.4404,63.9936557168,14.0928,4.1104,14.68,48.68,8.33,49.3875621994,132.4
