Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-07-24 13:00:00,57.71992,34.90956,67.4556635443,13.849920000000001,4.03956,14.427,43.87,30.87,53.642649077,131.48,58.84992,15.01956,60.7363175258,13.849920000000001,4.03956,14.427,45.0,10.98,46.3201943001,132.53,62.71992,11.59956,63.7835257492,13.849920000000001,4.03956,14.427,48.87,7.5600000000000005,49.4512942197,131.48,64.04992,12.68956,65.2948480739,13.849920000000001,4.03956,14.427,50.2,8.65,50.9397928932,132.53
2021-07-24 13:30:00,54.75096,35.32278,65.1564763308,13.86096,4.04278,14.4385,40.89,31.28,51.4823319208,131.8,55.83096,15.31278,57.8928089304,13.86096,4.04278,14.4385,41.97,11.27,43.4568038401,132.84,59.74096,11.90278,60.9151744104,13.86096,4.04278,14.4385,45.88,7.86,46.5484049136,131.8,60.98096,12.48278,62.2454599071,13.86096,4.04278,14.4385,47.12,8.44,47.8699070398,132.84
2021-07-24 14:00:00,53.4064,35.87145,64.3350952907,13.8564,4.04145,14.43375,39.55,31.83,50.7676215712,131.8,54.4664,15.75145,56.698297206,13.8564,4.04145,14.43375,40.61,11.71,42.2645974783,132.84,58.3364,12.32145,59.6234324327,13.8564,4.04145,14.43375,44.48,8.28,45.2441023781,131.8,59.5764,12.17145,60.8070031498,13.8564,4.04145,14.43375,45.72,8.13,46.437218909,132.84
2021-07-24 14:30:00,54.54824,36.34532,65.5476374326,14.17824,4.13532,14.769,40.37,32.21,51.6451449799,132.25,55.61824,16.13532,57.9114597657,14.17824,4.13532,14.769,41.44,12.0,43.1424802254,133.21,59.52824,12.78532,60.8857599526,14.17824,4.13532,14.769,45.35,8.65,46.1675752016,132.25,60.77824,11.96532,61.9448411105,14.17824,4.13532,14.769,46.6,7.83,47.2532422168,133.21
2021-07-24 15:00:00,53.99928,36.27104,65.0500621306,15.08928,4.40104,15.718,38.91,31.87,50.2959739939,132.61,55.05928,16.01104,57.3400184513,15.08928,4.40104,15.718,39.97,11.61,41.6220254192,133.57,59.11928,14.08104,60.7730610978,15.08928,4.40104,15.718,44.03,9.68,45.0815183861,132.61,60.32928,11.24104,61.3676055065,15.08928,4.40104,15.718,45.24,6.84,45.7541604666,133.57
2021-07-24 15:30:00,53.45472,36.57471,64.7697190195,14.72472,4.29471,15.33825,38.73,32.28,50.4183627263,132.77,54.50472,16.29471,56.8883298776,14.72472,4.29471,15.33825,39.78,12.0,41.5505523429,133.77,58.53472,13.90471,60.1635637713,14.72472,4.29471,15.33825,43.81,9.61,44.8516242738,132.77,59.75472,11.23471,60.801688061,14.72472,4.29471,15.33825,45.03,6.94,45.5616560278,133.77
2021-07-24 16:00:00,52.61736,36.85298,64.2396194591,15.02736,4.38298,15.6535,37.59,32.47,49.6720142535,132.83,53.64736,16.54298,56.1400874799,15.02736,4.38298,15.6535,38.62,12.16,40.4891343449,133.77,57.65736,13.93298,59.3169376641,15.02736,4.38298,15.6535,42.63,9.55,43.6866043542,132.83,58.83736,11.40298,59.9321523445,15.02736,4.38298,15.6535,43.81,7.02,44.3688685905,133.77
2021-07-24 16:30:00,52.5436,37.26855,64.4187450985,15.6636,4.56855,16.31625,36.88,32.7,49.2891915129,132.92,53.5636,16.96855,56.1871064753,15.6636,4.56855,16.31625,37.9,12.4,39.8769356897,133.81,57.5736,14.17855,59.2937660894,15.6636,4.56855,16.31625,41.91,9.61,42.9976766814,132.92,58.7636,11.52855,59.8837887083,15.6636,4.56855,16.31625,43.1,6.96,43.6583508621,133.81
2021-07-24 17:00:00,54.35696,37.12953,65.8276621069,15.18696,4.42953,15.81975,39.17,32.7,51.0252770693,132.92,55.39696,16.89953,57.9173315292,15.18696,4.42953,15.81975,40.21,12.47,42.0992280214,133.86,59.38696,13.70953,60.9488492989,15.18696,4.42953,15.81975,44.2,9.28,45.1636845264,132.92,60.59696,11.63953,61.7047017646,15.18696,4.42953,15.81975,45.41,7.21,45.9788233864,133.86
2021-07-24 17:30:00,56.7092,36.9656,67.6933449314,15.1392,4.4156,15.77,41.57,32.55,52.7974184975,132.7,57.7992,16.7756,60.1844521118,15.1392,4.4156,15.77,42.66,12.36,44.4144706149,133.64,61.8192,13.9056,63.3638635186,15.1392,4.4156,15.77,46.68,9.49,47.6348874251,132.7,63.0792,11.3756,64.0967218195,15.1392,4.4156,15.77,47.94,6.96,48.4425969576,133.64
2021-07-24 18:00:00,56.79168,36.93549,67.7460355944,15.24168,4.44549,15.87675,41.55,32.49,52.744692624,132.55,57.88168,16.72549,60.2497377203,15.24168,4.44549,15.87675,42.64,12.28,44.3730548869,133.51,61.88168,13.85549,63.413854344,15.24168,4.44549,15.87675,46.64,9.41,47.5798034885,132.55,63.15168,11.48549,64.1876247213,15.24168,4.44549,15.87675,47.91,7.04,48.424474184,133.51
2021-07-24 18:30:00,56.86472,37.39346,68.0578227058,14.51472,4.23346,15.1195,42.35,33.16,53.7876203229,132.76,57.98472,17.15346,60.4687435247,14.51472,4.23346,15.1195,43.47,12.92,45.3493913961,133.74,61.96472,13.71346,63.4640489557,14.51472,4.23346,15.1195,47.45,9.48,48.3877350162,132.76,63.24472,11.233460000000001,64.2346108531,14.51472,4.23346,15.1195,48.73,7.0,49.2302031278,133.74
2021-07-24 19:00:00,56.91624,37.27932,68.0382691976,14.94624,4.35932,15.569,41.97,32.92,53.3404846247,132.76,58.00624,17.19932,60.5024006747,14.94624,4.35932,15.569,43.06,12.84,44.9336088023,133.74,62.02624,14.24932,63.6419481867,14.94624,4.35932,15.569,47.08,9.89,48.107572169,132.76,63.30624,10.81932,64.224120922,14.94624,4.35932,15.569,48.36,6.46,48.7895603587,133.74
2021-07-24 19:30:00,57.29632,36.98726,68.1976956198,14.11632,4.11726,14.7045,43.18,32.87,54.2673870755,132.23,58.41632,16.90726,60.8138297022,14.11632,4.11726,14.7045,44.3,12.79,46.1093710649,133.19,62.45632,14.07726,64.0231298598,14.11632,4.11726,14.7045,48.34,9.96,49.3554171292,132.23,63.74632,10.50726,64.6064689195,14.11632,4.11726,14.7045,49.63,6.39,50.0396742595,133.19
2021-07-24 20:00:00,56.86472,37.25596,67.982372246,13.73472,4.00596,14.307,43.13,33.25,54.4587862516,132.23,57.97472,17.15596,60.4598637329,13.73472,4.00596,14.307,44.24,13.15,46.153007486,133.19,61.94472,14.27596,63.5684777999,13.73472,4.00596,14.307,48.21,10.27,49.2917538743,132.23,63.26472,10.07596,64.0620774452,13.73472,4.00596,14.307,49.53,6.07,49.9005591151,133.19
2021-07-24 20:30:00,56.41872,36.98671,67.4617571893,13.90872,4.05671,14.48825,42.51,32.93,53.7725301618,132.31,57.52872,17.13671,60.0268311213,13.90872,4.05671,14.48825,43.62,13.08,45.5388932672,133.31,61.48872,15.01671,63.2958471502,13.90872,4.05671,14.48825,47.58,10.96,48.8259971736,132.31,62.80872,9.23671,63.4842667097,13.90872,4.05671,14.48825,48.9,5.18,49.1735945402,133.31
2021-07-24 21:00:00,55.67864,36.45002,66.5485905955,12.30864,3.59002,12.8215,43.37,32.86,54.4126501836,131.48,56.78864,16.630020000000002,59.1735346101,12.30864,3.59002,12.8215,44.48,13.04,46.3520441836,132.48,60.73864,14.81002,62.5181500162,12.30864,3.59002,12.8215,48.43,11.22,49.7127076309,131.48,62.08864,8.48002,62.6650616871,12.30864,3.59002,12.8215,49.78,4.89,50.0196011579,132.48
2021-07-24 21:30:00,55.51528,36.80279,66.6062434406,12.45528,3.63279,12.97425,43.06,33.17,54.3545076328,131.53,56.625280000000004,16.94279,59.1056720464,12.45528,3.63279,12.97425,44.17,13.31,46.1318219887,132.49,60.60528,15.11279,62.4611590147,12.45528,3.63279,12.97425,48.15,11.48,49.4996252511,131.53,61.96528,8.28279,62.5164021331,12.45528,3.63279,12.97425,49.51,4.65,49.7278855372,132.49
2021-07-24 22:00:00,56.018,36.1515,66.6704377985,10.908,3.1815,11.3625,45.11,32.97,55.8742606215,131.53,57.158,16.3515,59.4508916354,10.908,3.1815,11.3625,46.25,13.17,48.0885786856,132.49,61.098,14.5215,62.7999965466,10.908,3.1815,11.3625,50.19,11.34,51.4551426001,131.53,62.508,7.9215,63.0079378035,10.908,3.1815,11.3625,51.6,4.74,51.8172519534,132.49
2021-07-24 22:30:00,54.52136,36.00123,65.335038515,9.50136,2.77123,9.89725,45.02,33.23,55.9556368921,131.4,55.66136,16.17123,57.962881888,9.50136,2.77123,9.89725,46.16,13.4,48.0656384541,132.44,59.61136,14.35123,61.3145337058,9.50136,2.77123,9.89725,50.11,11.58,51.4306183124,131.4,61.01136,7.28123,61.444302904,9.50136,2.77123,9.89725,51.51,4.51,51.7070614133,132.44
2021-07-24 23:00:00,52.41032,36.42051,63.8223721838,9.43032,2.7505100000000002,9.82325,42.98,33.67,54.5980704787,131.4,53.53032,16.52051,56.0216244852,9.43032,2.7505100000000002,9.82325,44.1,13.77,46.1998149347,132.44,57.47032,14.67051,59.3132493172,9.43032,2.7505100000000002,9.82325,48.04,11.92,49.4967473679,131.4,58.83032,6.9905100000000004,59.2441877433,9.43032,2.7505100000000002,9.82325,49.4,4.24,49.5816256289,132.44
2021-07-24 23:30:00,50.21592,37.32381,62.5676067495,9.95592,2.90381,10.37075,40.26,34.42,52.9679525751,131.71,51.29592,17.21381,54.1071775586,9.95592,2.90381,10.37075,41.34,14.31,43.7466764452,132.7,55.18592,15.11381,57.2181179257,9.95592,2.90381,10.37075,45.23,12.21,46.8490875045,131.71,56.49592,7.03381,56.932095164,9.95592,2.90381,10.37075,46.54,4.13,46.7228905356,132.7
2021-07-25 00:00:00,48.2368,38.13865,61.492645886,9.5268,2.77865,9.92375,38.71,35.36,52.4289395277,132.33,49.2868,17.87865,52.4293312952,9.5268,2.77865,9.92375,39.76,15.1,42.5307841451,133.3,53.0968,15.39865,55.2846144245,9.5268,2.77865,9.92375,43.57,12.62,45.3608785188,132.33,54.3468,6.63865,54.7507656938,9.5268,2.77865,9.92375,44.82,3.86,44.9859089049,133.3
2021-07-25 00:30:00,46.63888,38.77009,60.6490313712,10.14888,2.96009,10.57175,36.49,35.81,51.1260814067,132.99,47.65888,18.37009,51.0766977149,10.14888,2.96009,10.57175,37.51,15.41,40.5520431051,133.96,51.41888,15.710090000000001,53.7653061766,10.14888,2.96009,10.57175,41.27,12.75,43.1946223505,132.99,52.62888,6.81009,53.0676580966,10.14888,2.96009,10.57175,42.48,3.85,42.6541076568,133.96
2021-07-25 01:00:00,45.61496,37.55853,59.0877969767,9.59496,2.79853,9.99475,36.02,34.76,50.0569475697,133.33,46.60496,16.95853,49.5944960289,9.59496,2.79853,9.99475,37.01,14.16,39.6263258453,134.27,49.89496,17.71853,52.9476471504,9.59496,2.79853,9.99475,40.3,14.92,42.9732056054,133.33,51.03496,7.90853,51.644089584,9.59496,2.79853,9.99475,41.44,5.11,41.7538704793,134.27
2021-07-25 01:30:00,46.06168,25.79549,52.7928562285,9.00168,2.62549,9.37675,37.06,23.17,43.706893049,134.06,47.09168,5.22549,47.3807141247,9.00168,2.62549,9.37675,38.09,2.6,38.1786340772,134.95,48.15168,29.48549,56.462185641,9.00168,2.62549,9.37675,39.15,26.86,47.4782276417,134.06,48.92168,12.38549,50.4651477414,9.00168,2.62549,9.37675,39.92,9.76,41.0957905387,134.95
2021-07-25 02:00:00,45.49448,25.99714,52.3984637051,9.14448,2.66714,9.525500000000001,36.35,23.33,43.1927239243,133.3,46.49448,5.46714,46.8148084504,9.14448,2.66714,9.525500000000001,37.35,2.8,37.4548061002,134.23,47.54448,29.67714,56.0465004889,9.14448,2.66714,9.525500000000001,38.4,27.01,46.947844466,133.3,48.31448,12.60714,49.9322436573,9.14448,2.66714,9.525500000000001,39.17,9.94,40.4115391937,134.23
2021-07-25 02:30:00,44.82976,26.16243,51.9054922447,8.81976,2.5724299999999998,9.18725,36.01,23.59,43.048904748,133.15,45.82976,5.59243,46.1697105792,8.81976,2.5724299999999998,9.18725,37.01,3.02,37.1330109202,134.07,46.88976,29.87243,55.5968674204,8.81976,2.5724299999999998,9.18725,38.07,27.3,46.8467170675,133.15,47.63976,12.75243,49.3170478006,8.81976,2.5724299999999998,9.18725,38.82,10.18,40.1325902478,134.07
2021-07-25 03:00:00,43.642,26.30225,50.9552010992,8.682,2.53225,9.04375,34.96,23.77,42.2754597846,133.39,44.632,5.7322500000000005,44.9986012456,8.682,2.53225,9.04375,35.95,3.2,36.0921390333,134.31,45.702,30.02225,54.6809683442,8.682,2.53225,9.04375,37.02,27.49,46.1105248289,133.39,46.442,12.89225,48.1982310263,8.682,2.53225,9.04375,37.76,10.36,39.1554236345,134.31
2021-07-25 03:30:00,43.13368,26.42274,50.5833523943,9.16368,2.67274,9.5455,33.97,23.75,41.4490458274,133.32,44.10368,5.84274,44.4890121294,9.16368,2.67274,9.5455,34.94,3.17,35.0835075213,134.2,45.19368,30.13274,54.3180516205,9.16368,2.67274,9.5455,36.03,27.46,45.301352077,133.32,45.91368,12.99274,47.7166355043,9.16368,2.67274,9.5455,36.75,10.32,38.1715194877,134.2
2021-07-25 04:00:00,43.22104,26.53322,50.715580074100004,9.85104,2.87322,10.2615,33.37,23.66,40.9066314917,133.32,44.17104,5.94322,44.5690771573,9.85104,2.87322,10.2615,34.32,3.07,34.457035566,134.2,45.30104,30.23322,54.4631234566,9.85104,2.87322,10.2615,35.45,27.36,44.7802646263,133.32,46.01104,13.08322,47.8349918726,9.85104,2.87322,10.2615,36.16,10.21,37.573790067,134.2
2021-07-25 04:30:00,43.04552,26.66036,50.6329101218,10.11552,2.95036,10.537,32.93,23.71,40.5776909151,133.32,43.99552,6.11036,44.4178148877,10.11552,2.95036,10.537,33.88,3.16,34.0270480647,134.2,45.07552,30.37036,54.3521965499,10.11552,2.95036,10.537,34.96,27.42,44.4303724945,133.32,45.79552,13.25036,47.6739099739,10.11552,2.95036,10.537,35.68,10.3,37.1369411772,134.2
2021-07-25 05:00:00,42.89288,26.57709,50.4592991188,9.93288,2.89709,10.34675,32.96,23.68,40.584529072,133.24,43.83288,6.04709,44.2480357368,9.93288,2.89709,10.34675,33.9,3.15,34.0460350114,134.13,44.91288,30.25709,54.1540237209,9.93288,2.89709,10.34675,34.98,27.36,44.4091206848,133.24,45.64288,13.16709,47.504155121,9.93288,2.89709,10.34675,35.71,10.27,37.1574622384,134.13
2021-07-25 05:30:00,42.58288,26.46959,50.1392148309,9.39288,2.73959,9.78425,33.19,23.73,40.8006004858,133.15,43.53288,5.8695900000000005,43.9267996542,9.39288,2.73959,9.78425,34.14,3.13,34.2831810076,134.01,44.63288,30.17959,53.8785822908,9.39288,2.73959,9.78425,35.24,27.44,44.6633093266,133.15,45.34288,13.02959,47.177822992,9.39288,2.73959,9.78425,35.95,10.29,37.3936705874,134.01
2021-07-25 06:00:00,42.13912,26.57266,49.8177849151,9.36912,2.73266,9.7595,32.77,23.84,40.524295182,133.39,43.08912,5.93266,43.4956172166,9.36912,2.73266,9.7595,33.72,3.2,33.871498343,134.27,44.22912,30.31266,53.6197017173,9.36912,2.73266,9.7595,34.86,27.58,44.450826764,133.39,44.90912,13.09266,46.7787003352,9.36912,2.73266,9.7595,35.54,10.36,37.0192004236,134.27
2021-07-25 06:30:00,43.01824,26.34657,50.4451258643,9.34824,2.72657,9.73775,33.67,23.62,41.1287405594,133.55,43.96824,5.80657,44.3499986907,9.34824,2.72657,9.73775,34.62,3.08,34.7567374764,134.42,45.11824,30.07657,54.2241241853,9.34824,2.72657,9.73775,35.77,27.35,45.0279402149,133.55,45.80824,12.94657,47.6026105026,9.34824,2.72657,9.73775,36.46,10.22,37.8652875336,134.42
2021-07-25 07:00:00,43.92512,26.01066,51.0487081193,9.46512,2.76066,9.8595,34.46,23.25,41.5698700984,133.18,44.89512,5.48066,45.2284140099,9.46512,2.76066,9.8595,35.43,2.7199999999999998,35.5342553039,134.07,46.03512,29.72066,54.795528141,9.46512,2.76066,9.8595,36.57,26.96,45.4335393735,133.18,46.75512,12.61066,48.4259227259,9.46512,2.76066,9.8595,37.29,9.85,38.568984949,134.07
2021-07-25 07:30:00,45.49792,25.47356,52.143676351,8.85792,2.5835600000000003,9.227,36.64,22.89,43.2023344277,133.11,46.49792,4.97356,46.7631571154,8.85792,2.5835600000000003,9.227,37.64,2.39,37.7158017282,134.01,47.63792,29.16356,55.8559276514,8.85792,2.5835600000000003,9.227,38.78,26.58,47.0147296068,133.11,48.38792,12.08356,49.8738731622,8.85792,2.5835600000000003,9.227,39.53,9.5,40.655515001,134.01
2021-07-25 08:00:00,47.37672,24.85321,53.4998658434,9.09672,2.65321,9.47575,38.28,22.2,44.2515355666,133.02,48.39672,4.44321,48.6002533107,9.09672,2.65321,9.47575,39.3,1.79,39.340743511,133.96,49.56672,28.73321,57.29273155,9.09672,2.65321,9.47575,40.47,26.08,48.1454805771,133.02,50.32672,11.74321,51.6786389823,9.09672,2.65321,9.47575,41.23,9.09,42.2201492181,133.96
2021-07-25 08:30:00,49.88,23.1775,55.0019172961,8.94,2.6075,9.3125,40.94,20.57,45.8171201627,132.64,50.94,3.2675,51.0446878358,8.94,2.6075,9.3125,42.0,0.66,42.0051853942,133.58,52.25,28.9875,59.7523025184,8.94,2.6075,9.3125,43.31,26.38,50.7115420787,132.64,53.05,12.1175,54.416323895,8.94,2.6075,9.3125,44.11,9.51,45.1235215824,133.58
2021-07-25 09:00:00,52.02904,22.01222,56.4938831437,8.579039999999999,2.50222,8.9365,43.45,19.51,47.629220023,132.1,53.14904,3.10222,53.2394987002,8.579039999999999,2.50222,8.9365,44.57,0.6000000000000001,44.574038408,133.04,54.53904,28.74222,61.6491856771,8.579039999999999,2.50222,8.9365,45.96,26.24,52.9231442754,132.1,55.37904,12.01222,56.6668465741,8.579039999999999,2.50222,8.9365,46.8,9.51,47.7564665778,133.04
2021-07-25 09:30:00,54.12152,23.17336,58.8739631824,9.37152,2.7333600000000002,9.762,44.75,20.44,49.1971147528,131.54,55.24152,3.19336,55.3337426892,9.37152,2.7333600000000002,9.762,45.87,0.46,45.8723064604,132.55,56.41152,27.29336,62.6672728687,9.37152,2.7333600000000002,9.762,47.04,24.56,53.0655745281,131.54,57.25152,10.69336,58.2416044628,9.37152,2.7333600000000002,9.762,47.88,7.96,48.5371610212,132.55
2021-07-25 10:00:00,54.9772,22.8771,59.5470756986,9.4872,2.7671,9.8825,45.49,20.11,49.7368294124,131.23,56.1172,2.9471,56.194532957,9.4872,2.7671,9.8825,46.63,0.18,46.6303474145,132.25,57.3072,26.6271,63.191119837,9.4872,2.7671,9.8825,47.82,23.86,53.4420433741,131.23,58.1072,10.0771,58.974525316,9.4872,2.7671,9.8825,48.62,7.31,49.1664570617,132.25
2021-07-25 10:30:00,55.14032,22.60551,59.5941605534,10.27032,2.9955100000000003,10.69825,44.87,19.61,48.9680405979,130.98,56.26032,3.19551,56.3509972464,10.27032,2.9955100000000003,10.69825,45.99,0.2,45.9904348751,131.94,57.45032,26.34551,63.2030471201,10.27032,2.9955100000000003,10.69825,47.18,23.35,52.6419500019,130.98,58.28032,9.83551,59.1044241683,10.27032,2.9955100000000003,10.69825,48.01,6.84,48.4948007522,131.94
2021-07-25 11:00:00,56.25816,21.81363,60.3391665534,10.05816,2.93363,10.47725,46.2,18.88,49.9088609367,130.77,57.41816,3.86363,57.5480037409,10.05816,2.93363,10.47725,47.36,0.93,47.3691302432,131.75,58.65816,26.16363,64.2286172151,10.05816,2.93363,10.47725,48.6,23.23,53.8664357462,130.77,59.48816,9.71363,60.2759967812,10.05816,2.93363,10.47725,49.43,6.78,49.8928181204,131.75
2021-07-25 11:30:00,55.66592,31.97131,64.1939195918,10.01592,2.92131,10.43325,45.65,29.05,54.1093799632,130.56,56.81592,12.51131,58.1771574019,10.01592,2.92131,10.43325,46.8,9.59,47.7724617327,131.54,60.09592,15.50131,62.0629536226,10.01592,2.92131,10.43325,50.08,12.58,51.6358673792,130.56,61.30592,10.14131,62.1390537067,10.01592,2.92131,10.43325,51.29,7.22,51.7956803218,131.54
2021-07-25 12:00:00,56.18168,34.98674,66.1849918293,9.93168,2.8967400000000003,10.3455,46.25,32.09,56.2923671558,131.56,57.34168,15.00674,59.2728480052,9.93168,2.8967400000000003,10.3455,47.41,12.11,48.9322000323,132.52,61.31168,11.83674,62.4438188955,9.93168,2.8967400000000003,10.3455,51.38,8.94,52.1519702408,131.56,62.62168,10.24674,63.4544757023,9.93168,2.8967400000000003,10.3455,52.69,7.35,53.2001748117,132.52
2021-07-25 12:30:00,56.35832,34.92451,66.3021992996,10.438320000000001,3.04451,10.87325,45.92,31.88,55.9015277072,131.94,57.53832,14.96451,59.4524585527,10.438320000000001,3.04451,10.87325,47.1,11.92,48.5849400535,132.91,61.49832,11.80451,62.6210014225,10.438320000000001,3.04451,10.87325,51.06,8.76,51.805995792,131.94,62.77832,10.534510000000001,63.6560551948,10.438320000000001,3.04451,10.87325,52.34,7.49,52.8732039884,132.91
2021-07-25 13:00:00,55.92928,34.63104,65.7829255415,9.80928,2.86104,10.218,46.12,31.77,56.003457929,131.83,57.07928,14.70104,58.9420459638,9.80928,2.86104,10.218,47.27,11.84,48.7302626712,132.8,61.01928,11.53104,62.0992545463,9.80928,2.86104,10.218,51.21,8.67,51.9387427649,131.83,62.32928,10.42104,63.1944397871,9.80928,2.86104,10.218,52.52,7.5600000000000005,53.061323014,132.8
2021-07-25 13:30:00,56.23696,34.57703,66.0164121538,9.24696,2.69703,9.63225,46.99,31.88,56.7837520775,131.77,57.42696,14.65703,59.2679024706,9.24696,2.69703,9.63225,48.18,11.96,49.6422602225,132.74,61.34696,11.50703,62.4168345934,9.24696,2.69703,9.63225,52.1,8.81,52.8396262288,131.77,62.66696,10.09703,63.4751753874,9.24696,2.69703,9.63225,53.42,7.4,53.9301066196,132.74
2021-07-25 14:00:00,54.58368,34.68399,64.6711472348,8.89368,2.59399,9.26425,45.69,32.09,55.8331818903,131.77,55.74368,14.75399,57.6631431754,8.89368,2.59399,9.26425,46.85,12.16,48.4023563476,132.74,59.62368,11.58399,60.7385548154,8.89368,2.59399,9.26425,50.73,8.99,51.52041343,131.77,60.92368,9.83399,61.7122527871,8.89368,2.59399,9.26425,52.03,7.24,52.5313097114,132.74
2021-07-25 14:30:00,52.30672,34.838210000000004,62.8465896701,8.73672,2.54821,9.10075,43.57,32.29,54.2308860337,131.83,53.43672,14.85821,55.463947288,8.73672,2.54821,9.10075,44.7,12.31,46.3640604348,132.82,57.28672,11.70821,58.4709369667,8.73672,2.54821,9.10075,48.55,9.16,49.4065592811,131.83,58.53672,9.65821,59.3281434798,8.73672,2.54821,9.10075,49.8,7.11,50.3049908061,132.82
2021-07-25 15:00:00,53.01552,34.82536,63.4306791703,8.79552,2.56536,9.162,44.22,32.26,54.7367883603,131.93,54.14552,14.86536,56.1490539902,8.79552,2.56536,9.162,45.35,12.3,46.9884294268,132.89,58.02552,11.72536,59.198353342,8.79552,2.56536,9.162,49.23,9.16,50.0749288567,131.93,59.27552,9.66536,60.0583587455,8.79552,2.56536,9.162,50.48,7.1,50.9768614177,132.89
2021-07-25 15:30:00,54.56816,34.58113,64.6029305671,8.91816,2.60113,9.28975,45.65,31.98,55.7372667073,131.87,55.71816,14.62113,57.6046074222,8.91816,2.60113,9.28975,46.8,12.02,48.3189445249,132.84,59.62816,11.47113,60.7215306828,8.91816,2.60113,9.28975,50.71,8.87,51.4799087023,131.87,60.92816,9.99113,61.7419092648,8.91816,2.60113,9.28975,52.01,7.39,52.532391912,132.84
2021-07-25 16:00:00,55.21376,34.64068,65.1807947497,9.05376,2.64068,9.431,46.16,32.0,56.1671220555,131.87,56.36376,14.68068,58.2442770287,9.05376,2.64068,9.431,47.31,12.04,48.8180058995,132.76,60.24376,11.52068,61.3354439668,9.05376,2.64068,9.431,51.19,8.88,51.9545041358,131.87,61.57376,10.01068,62.3822221037,9.05376,2.64068,9.431,52.52,7.37,53.0345858851,132.76
2021-07-25 16:30:00,57.26472,33.79846,66.4949927066,7.91472,2.30846,8.2445,49.35,31.49,58.540948062,131.87,58.49472,13.88846,60.1208914526,7.91472,2.30846,8.2445,50.58,11.58,51.8886577202,132.79,62.36472,10.73846,63.2824843369,7.91472,2.30846,8.2445,54.45,8.43,55.0987059739,131.87,63.78472,10.07846,64.5760471185,7.91472,2.30846,8.2445,55.87,7.77,56.4077104659,132.79
2021-07-25 17:00:00,58.74312,33.64966,67.6982552615,8.19312,2.38966,8.5345,50.55,31.26,59.4347549839,131.6,59.96312,13.77966,61.5260496851,8.19312,2.38966,8.5345,51.77,11.39,53.0081597492,132.54,63.85312,10.62966,64.7318361044,8.19312,2.38966,8.5345,55.66,8.24,56.2666259873,131.6,65.31312,10.29966,66.1202438006,8.19312,2.38966,8.5345,57.12,7.91,57.6650890921,132.54
2021-07-25 17:30:00,60.63432,33.44501,69.2465844339,7.83432,2.28501,8.16075,52.8,31.16,61.3089357272,131.43,61.90432,13.57501,63.3752769711,7.83432,2.28501,8.16075,54.07,11.29,55.2361204286,132.39,65.80432,10.42501,66.6249905378,7.83432,2.28501,8.16075,57.97,8.14,58.5387094152,131.43,67.32432,10.28501,68.1053998899,7.83432,2.28501,8.16075,59.49,8.0,60.0254954165,132.39
2021-07-25 18:00:00,61.74824,33.46407,70.2331056131,7.72824,2.25407,8.05025,54.02,31.21,62.3876951009,131.43,63.04824,13.59407,64.4971263411,7.72824,2.25407,8.05025,55.32,11.34,56.470328492,132.43,66.94824,10.42407,67.7549118106,7.72824,2.25407,8.05025,59.22,8.17,59.780910832800004,131.43,68.47824,10.22407,69.2372801377,7.72824,2.25407,8.05025,60.75,7.97,61.2705753196,132.43
2021-07-25 18:30:00,61.61584,33.95337,70.3515676674,7.48584,2.18337,7.79775,54.13,31.77,62.7645584705,131.49,62.90584,14.04337,64.4543322598,7.48584,2.18337,7.79775,55.42,11.86,56.6748268634,132.47,66.80584,10.84337,67.6801221265,7.48584,2.18337,7.79775,59.32,8.66,59.9487948169,131.49,68.35584,9.68337,69.0383119482,7.48584,2.18337,7.79775,60.87,7.5,61.3303097987,132.47
2021-07-25 19:00:00,61.1568,34.03365,69.9888813924,7.4868,2.18365,7.79875,53.67,31.85,62.4090650467,131.65,62.4568,14.16365,64.0426486614,7.4868,2.18365,7.79875,54.97,11.98,56.2602995015,132.6,66.2868,10.99365,67.192262907,7.4868,2.18365,7.79875,58.8,8.81,59.4563377614,131.65,67.8668,9.49365,68.527599787,7.4868,2.18365,7.79875,60.38,7.31,60.8208886814,132.6
2021-07-25 19:30:00,60.3832,34.15885,69.375484687,7.0932,2.06885,7.38875,53.29,32.09,62.2060463299,131.41,61.6632,14.23885,63.2858205569,7.0932,2.06885,7.38875,54.57,12.17,55.9105875483,132.36,65.4832,11.04885,66.4087838208,7.0932,2.06885,7.38875,58.39,8.98,59.0764970187,131.41,67.0632,9.25885,67.6993286345,7.0932,2.06885,7.38875,59.97,7.19,60.3994784746,132.36
2021-07-25 20:00:00,58.3552,34.58485,67.8339237886,6.8052,1.9848500000000002,7.08875,51.55,32.6,60.9931348596,131.71,59.6152,14.69485,61.3995984316,6.8052,1.9848500000000002,7.08875,52.81,12.71,54.3179546743,132.67,63.4052,11.48485,64.4369549759,6.8052,1.9848500000000002,7.08875,56.6,9.5,57.3917241421,131.71,64.9652,8.62485,65.5352214352,6.8052,1.9848500000000002,7.08875,58.16,6.64,58.5378100034,132.67
2021-07-25 20:30:00,57.43472,34.81971,67.1651640805,6.68472,1.94971,6.96325,50.75,32.87,60.4648608698,131.6,58.67472,14.94971,60.549290633,6.68472,1.94971,6.96325,51.99,13.0,53.5906717629,132.53,62.43472,11.76971,63.534402767,6.68472,1.94971,6.96325,55.75,9.82,56.6082582315,131.6,63.96472,8.24971,64.4945200754,6.68472,1.94971,6.96325,57.28,6.3,57.6254145321,132.53
2021-07-25 21:00:00,56.93912,35.10141,66.8892545209,6.51912,1.90141,6.79075,50.42,33.2,60.3690019795,131.6,58.17912,15.18141,60.1272418589,6.51912,1.90141,6.79075,51.66,13.28,53.3396100473,132.53,61.95912,11.99141,63.1088461704,6.51912,1.90141,6.79075,55.44,10.09,56.3507027463,131.6,63.47912,7.98141,63.9789151327,6.51912,1.90141,6.79075,56.96,6.08,57.2835753074,132.53
2021-07-25 21:30:00,57.04584,35.31087,67.0901289421,6.82584,1.9908700000000001,7.11025,50.22,33.32,60.2683233548,131.75,58.28584,15.37087,60.2785433555,6.82584,1.9908700000000001,7.11025,51.46,13.38,53.1710071373,132.72,62.04584,12.01087,63.1976839723,6.82584,1.9908700000000001,7.11025,55.22,10.02,56.1217319761,131.75,63.55584,8.15087,64.0763722433,6.82584,1.9908700000000001,7.11025,56.73,6.16,57.0634602876,132.72
2021-07-25 22:00:00,57.56024,35.26757,67.5054273563,6.78024,1.97757,7.06275,50.78,33.29,60.7192926507,131.75,58.80024,15.33757,60.7676663824,6.78024,1.97757,7.06275,52.02,13.36,53.7081930435,132.72,62.53024,11.937570000000001,63.6595357504,6.78024,1.97757,7.06275,55.75,9.96,56.6327122783,131.75,64.09024,8.17757,64.6098406929,6.78024,1.97757,7.06275,57.31,6.2,57.6443934828,132.72
2021-07-25 22:30:00,56.28288,35.60834,66.6011746041,6.7828800000000005,1.9783400000000002,7.0655,49.5,33.63,59.8433530143,131.75,57.52288,15.61834,59.6054885715,6.7828800000000005,1.9783400000000002,7.0655,50.74,13.64,52.5413855927,132.72,61.23288,12.20834,62.4380425594,6.7828800000000005,1.9783400000000002,7.0655,54.45,10.23,55.4026660008,131.75,62.73288,7.96834,63.2369249367,6.7828800000000005,1.9783400000000002,7.0655,55.95,5.99,56.2697307618,132.72
2021-07-25 23:00:00,53.71912,36.03891,64.6880737661,6.81912,1.9889100000000002,7.10325,46.9,34.05,57.9569883621,132.01,54.88912,16.15891,57.218230196,6.81912,1.9889100000000002,7.10325,48.07,14.17,50.1150057368,132.99,58.55912,12.77891,59.9372261284,6.81912,1.9889100000000002,7.10325,51.74,10.79,52.8531143832,132.01,59.99912,7.3289100000000005,60.4450769092,6.81912,1.9889100000000002,7.10325,53.18,5.34,53.4474321179,132.99
2021-07-25 23:30:00,51.33256,36.43283,62.9474607745,7.07256,2.06283,7.36725,44.26,34.37,56.0378845068,131.61,52.47256,16.51283,55.0094819787,7.07256,2.06283,7.36725,45.4,14.45,47.6441234571,132.61,56.09256,13.10283,57.6025992587,7.07256,2.06283,7.36725,49.02,11.04,50.2478059222,131.61,57.48256,7.19283,57.9308338242,7.07256,2.06283,7.36725,50.41,5.13,50.6703562253,132.61
2021-07-26 00:00:00,49.22032,37.02926,61.5938795421,7.54032,2.19926,7.8545,41.68,34.83,54.3171363384,131.73,50.32032,16.98926,53.1109175241,7.54032,2.19926,7.8545,42.78,14.79,45.2644728236,132.72,53.97032,13.51926,55.6378093732,7.54032,2.19926,7.8545,46.43,11.32,47.7900334798,131.73,55.28032,7.16926,55.7432692641,7.54032,2.19926,7.8545,47.74,4.97,47.9980051669,132.72
2021-07-26 00:30:00,47.30328,37.22679,60.1949681656,7.46328,2.17679,7.77425,39.84,35.05,53.0634346796,132.57,48.37328,17.07679,51.2990348317,7.46328,2.17679,7.77425,40.91,14.9,43.5389262615,133.52,52.08328,14.38679,54.0337652035,7.46328,2.17679,7.77425,44.62,12.21,46.2604420645,132.57,53.37328,6.33679,53.748134158,7.46328,2.17679,7.77425,45.91,4.16,46.0980878128,133.52
2021-07-26 01:00:00,46.13032,37.24926,59.2917683481,7.78032,2.26926,8.1045,38.35,34.98,51.906867561,132.57,47.17032,16.98926,50.1365539726,7.78032,2.26926,8.1045,39.39,14.72,42.0505707452,133.52,50.96032,14.82926,53.0741101353,7.78032,2.26926,8.1045,43.18,12.56,44.9696119619,132.57,52.22032,6.19926,52.5870007269,7.78032,2.26926,8.1045,44.44,3.93,44.6134340754,133.52
2021-07-26 01:30:00,45.32576,37.49918,58.8269752771,7.02576,2.04918,7.3185,38.3,35.45,52.1880493983,132.87,46.36576,17.23918,49.4668881925,7.02576,2.04918,7.3185,39.34,15.19,42.1707445986,133.81,50.06576,14.60918,52.1537003927,7.02576,2.04918,7.3185,43.04,12.56,44.8352004568,132.87,51.31576,5.95918,51.6606141141,7.02576,2.04918,7.3185,44.29,3.91,44.4622559032,133.81
2021-07-26 02:00:00,45.43496,37.78228,59.0917614579,7.34496,2.14228,7.651,38.09,35.64,52.1637584919,132.87,46.47496,17.51228,49.6648956286,7.34496,2.14228,7.651,39.13,15.37,42.0403829669,133.81,50.15496,14.87228,52.3135233472,7.34496,2.14228,7.651,42.81,12.73,44.6626130001,132.87,51.41496,5.89228,51.7514934606,7.34496,2.14228,7.651,44.07,3.75,44.2292595461,133.81
2021-07-26 02:30:00,44.91632,37.69726,58.6392293081,7.15632,2.08726,7.4545,37.76,35.61,51.9026945351,132.99,45.93632,17.45726,49.1416465114,7.15632,2.08726,7.4545,38.78,15.37,41.714809121,133.91,49.62632,14.83726,51.7968717303,7.15632,2.08726,7.4545,42.47,12.75,44.3425687122,132.99,50.87632,5.79726,51.2055481393,7.15632,2.08726,7.4545,43.72,3.71,43.8771295779,133.91
2021-07-26 03:00:00,44.0628,37.93915,58.1455883672,7.1628,2.08915,7.46125,36.9,35.85,51.4473760264,132.89,45.0828,17.66915,48.4216657867,7.1628,2.08915,7.46125,37.92,15.58,40.9958875986,133.78,48.8028,15.03915,51.0674976924,7.1628,2.08915,7.46125,41.64,12.95,43.6072482507,132.89,50.0028,5.61915,50.3175402277,7.1628,2.08915,7.46125,42.84,3.5300000000000002,42.9851893098,133.78
2021-07-26 03:30:00,43.99392,37.98281,58.1219309079,7.00392,2.04281,7.29575,36.99,35.94,51.5746420249,133.01,45.00392,17.72281,48.3678696002,7.00392,2.04281,7.29575,38.0,15.68,41.1079359735,133.92,48.69392,15.09281,50.9793169694,7.00392,2.04281,7.29575,41.69,13.05,43.6847639344,133.01,49.91392,5.47281,50.2130566592,7.00392,2.04281,7.29575,42.91,3.43,43.0468698049,133.92
2021-07-26 04:00:00,43.79632,37.97851,57.9696892122,6.88632,2.00851,7.17325,36.91,35.97,51.5382285299,133.01,44.80632,17.69851,48.1751343347,6.88632,2.00851,7.17325,37.92,15.69,41.0378179244,133.92,48.48632,15.07851,50.7768125325,6.88632,2.00851,7.17325,41.6,13.07,43.6048724342,133.01,49.70632,5.42851,50.0018696527,6.88632,2.00851,7.17325,42.82,3.42,42.9563592498,133.92
2021-07-26 04:30:00,43.40824,37.88657,57.6165556612,6.46824,1.88657,6.73775,36.94,36.0,51.5806514112,133.01,44.41824,17.62657,47.7878228701,6.46824,1.88657,6.73775,37.95,15.74,41.0846698904,133.92,48.08824,14.99657,50.3723727659,6.46824,1.88657,6.73775,41.62,13.11,43.6359542121,133.01,49.30824,5.24657,49.586581135,6.46824,1.88657,6.73775,42.84,3.36,42.9715626898,133.92
2021-07-26 05:00:00,43.90432,37.66501,57.8467137611,6.3943200000000004,1.86501,6.66075,37.51,35.8,51.8520983182,132.94,44.92432,17.42501,48.1853245394,6.3943200000000004,1.86501,6.66075,38.53,15.56,41.5532730359,133.88,48.59432,14.79501,50.7966559644,6.3943200000000004,1.86501,6.66075,42.2,12.93,44.1364350622,132.94,49.83432,5.39501,50.1254983293,6.3943200000000004,1.86501,6.66075,43.44,3.5300000000000002,43.583190567,133.88
2021-07-26 05:30:00,44.32256,37.66158,58.1625647049,6.38256,1.86158,6.6485,37.94,35.8,52.1640067479,133.51,45.35256,17.23158,48.5157917368,6.38256,1.86158,6.6485,38.97,15.37,41.8915003312,134.41,49.04256,14.58158,51.1643935433,6.38256,1.86158,6.6485,42.66,12.72,44.5159971246,133.51,50.30256,5.76158,50.6314462232,6.38256,1.86158,6.6485,43.92,3.9,44.0928157413,134.41
2021-07-26 06:00:00,45.656,37.233,58.9132126522,6.456,1.883,6.725,39.2,35.35,52.7850594392,133.51,46.696,16.793,49.6237973658,6.456,1.883,6.725,40.24,14.91,42.913467583,134.41,50.416,14.153,52.3648781628,6.456,1.883,6.725,43.96,12.27,45.6402727862,133.51,51.696,6.233,52.0704014292,6.456,1.883,6.725,45.24,4.35,45.4486534454,134.41
2021-07-26 06:30:00,50.12896,35.71553,61.5508871899,6.49896,1.89553,6.76975,43.63,33.82,55.2029827093,133.51,51.24896,15.51553,53.5461256513,6.49896,1.89553,6.76975,44.75,13.62,46.776777358,134.41,54.91896,12.42553,56.3070685018,6.49896,1.89553,6.76975,48.42,10.53,49.5517638435,133.51,56.32896,7.79553,56.8658247339,6.49896,1.89553,6.76975,49.83,5.9,50.178071904,134.41
2021-07-26 07:00:00,52.85736,34.11048,62.9080706428,6.68736,1.9504800000000002,6.966,46.17,32.16,56.2666375395,132.76,54.01736,14.12048,55.8324559445,6.68736,1.9504800000000002,6.966,47.33,12.17,48.8695999574,133.7,57.71736,11.47048,58.8461176018,6.68736,1.9504800000000002,6.966,51.03,9.52,51.9104161031,132.76,59.19736,8.66048,59.8275132761,6.68736,1.9504800000000002,6.966,52.51,6.71,52.9369832915,133.7
2021-07-26 07:30:00,57.17224,31.84232,65.4415645412,6.76224,1.97232,7.044,50.41,29.87,58.5950936513,130.85,58.39224,12.14232,59.6413415946,6.76224,1.97232,7.044,51.63,10.17,52.6221037208,131.82,62.10224,9.79232,62.8695295354,6.76224,1.97232,7.044,55.34,7.82,55.8897843975,130.85,63.69224,10.17232,64.4994382177,6.76224,1.97232,7.044,56.93,8.2,57.517518201,131.82
2021-07-26 08:00:00,62.42704,19.38747,65.3682592407,6.67704,1.94747,6.95525,55.75,17.44,58.4141772175,130.85,63.60704,7.95747,64.1028616082,6.67704,1.94747,6.95525,56.93,6.01,57.2463535957,131.82,64.48704,18.05747,66.9675335574,6.67704,1.94747,6.95525,57.81,16.11,60.0127336488,130.85,66.07704,6.13747,66.3614628618,6.67704,1.94747,6.95525,59.4,4.19,59.5475952495,131.82
2021-07-26 08:30:00,65.24728,15.95004,67.1685292633,6.85728,2.00004,7.143,58.39,13.95,60.0332791042,132.41,66.45728,7.62004,66.8927131652,6.85728,2.00004,7.143,59.6,5.62,59.8643834012,133.41,66.62728,19.54004,69.4334761005,6.85728,2.00004,7.143,59.77,17.54,62.2904848271,132.41,68.20728,3.74004,68.3097426741,6.85728,2.00004,7.143,61.35,1.74,61.3746698565,133.41
2021-07-26 09:00:00,66.34176,14.91968,67.9987203644,7.06176,2.05968,7.356,59.28,12.86,60.6588657988,132.41,67.57176,8.71968,68.1320450948,7.06176,2.05968,7.356,60.51,6.66,60.8754112922,133.41,67.78176,18.49968,70.2609788489,7.06176,2.05968,7.356,60.72,16.44,62.9062159091,132.41,69.34176,2.69968,69.3942933677,7.06176,2.05968,7.356,62.28,0.64,62.2832882883,133.41
2021-07-26 09:30:00,67.7324,14.3482,69.2354595059,7.0224,2.0482,7.315,60.71,12.3,61.9434750397,132.55,68.9824,9.3682,69.6156209554,7.0224,2.0482,7.315,61.96,7.32,62.3908967719,133.64,69.2224,17.9582,71.5138980129,7.0224,2.0482,7.315,62.2,15.91,64.2025552451,132.55,70.7824,2.1282,70.8143868504,7.0224,2.0482,7.315,63.76,0.08,63.7600501882,133.64
2021-07-26 10:00:00,67.3656,13.97955,68.8008130879,7.5756,2.20955,7.89125,59.79,11.77,60.937484359,132.55,68.6056,10.06955,69.3406387955,7.5756,2.20955,7.89125,61.03,7.86,61.5340596743,133.64,68.8556,17.57955,71.0642964474,7.5756,2.20955,7.89125,61.28,15.37,63.1781235872,132.55,70.4056,2.71955,70.4581043143,7.5756,2.20955,7.89125,62.83,0.51,62.832069837,133.64
2021-07-26 10:30:00,66.77408,13.57244,68.1394811207,7.41408,2.16244,7.723,59.36,11.41,60.4466516856,132.55,68.02408,10.49244,68.8285315621,7.41408,2.16244,7.723,60.61,8.33,61.1797433797,133.58,68.27408,17.20244,70.407911074,7.41408,2.16244,7.723,60.86,15.04,62.6908382461,132.55,69.80408,3.11244,69.8734346329,7.41408,2.16244,7.723,62.39,0.9500000000000001,62.3972323104,133.58
2021-07-26 11:00:00,67.30808,13.15194,68.5809824882,7.37808,2.15194,7.6855,59.93,11.0,60.9311488485,132.84,68.54808,10.82194,69.3970723954,7.37808,2.15194,7.6855,61.17,8.67,61.7813709786,133.86,68.81808,16.78194,70.8347488529,7.37808,2.15194,7.6855,61.44,14.63,63.15782216,132.84,70.34808,3.47194,70.4337044819,7.37808,2.15194,7.6855,62.97,1.32,62.9838336401,133.86
2021-07-26 11:30:00,67.0176,12.7118,68.2125250156,7.6176,2.2218,7.9350000000000005,59.4,10.49,60.3191520166,132.27,68.2576,11.3018,69.1869253617,7.6176,2.2218,7.9350000000000005,60.64,9.08,61.3160337921,133.3,68.5076,16.3218,70.4250836918,7.6176,2.2218,7.9350000000000005,60.89,14.1,62.5012167882,132.27,70.0176,3.9818,70.1307282224,7.6176,2.2218,7.9350000000000005,62.4,1.76,62.4248155784,133.3
2021-07-26 12:00:00,67.72352,12.82936,68.9279887941,7.40352,2.15936,7.712,60.32,10.67,61.2564388452,132.27,68.96352,10.97936,69.8320373239,7.40352,2.15936,7.712,61.56,8.82,62.1886324018,133.3,69.19352,16.42936,71.1172769445,7.40352,2.15936,7.712,61.79,14.27,63.4163780107,132.27,70.73352,3.67936,70.8291503662,7.40352,2.15936,7.712,63.33,1.52,63.3482383338,133.3
2021-07-26 12:30:00,68.91952,12.60361,70.0624808443,8.06952,2.35361,8.40575,60.85,10.25,61.7072524101,131.83,70.18952,11.55361,71.1340609122,8.06952,2.35361,8.40575,62.12,9.2,62.7975668318,132.84,70.41952,16.47361,72.3207343952,8.06952,2.35361,8.40575,62.35,14.12,63.9288424735,131.83,71.97952,3.98361,72.0896694961,8.06952,2.35361,8.40575,63.91,1.63,63.9307828827,132.84
2021-07-26 13:00:00,67.42632,13.00726,68.669479694,8.83632,2.57726,9.2045,58.59,10.43,59.5111166086,131.83,68.65632,11.65726,69.6389401603,8.83632,2.57726,9.2045,59.82,9.08,60.505196471,132.84,68.95632,17.23726,71.0781063356,8.83632,2.57726,9.2045,60.12,14.66,61.8815804582,131.83,70.47632,3.71726,70.5742849957,8.83632,2.57726,9.2045,61.64,1.1400000000000001,61.6505409546,132.84
2021-07-26 13:30:00,66.12656,13.57733,67.5060428952,8.59656,2.50733,8.95475,57.53,11.07,58.5853718944,132.23,67.32656,11.00733,68.220429456,8.59656,2.50733,8.95475,58.73,8.5,59.3419152033,133.22,67.58656,17.18733,69.7377043296,8.59656,2.50733,8.95475,58.99,14.68,60.7891643305,132.23,69.07656,3.68733,69.1749054496,8.59656,2.50733,8.95475,60.48,1.18,60.4915101481,133.22
2021-07-26 14:00:00,65.74304,14.06172,67.2300474327,8.78304,2.56172,9.149,56.96,11.5,58.109307344,132.23,66.95304,10.651720000000001,67.7950492603,8.78304,2.56172,9.149,58.17,8.09,58.7298646346,133.22,67.21304,17.67172,69.4973555885,8.78304,2.56172,9.149,58.43,15.11,60.3521084967,132.23,68.71304,3.33172,68.7937658818,8.78304,2.56172,9.149,59.93,0.77,59.9349464002,133.22
2021-07-26 14:30:00,66.52288,13.96959,67.9738406173,8.67288,2.52959,9.03425,57.85,11.44,58.9702984561,132.42,67.73288,10.74959,68.5805855783,8.67288,2.52959,9.03425,59.06,8.22,59.6292881058,133.46,68.00288,17.59959,70.2434143281,8.67288,2.52959,9.03425,59.33,15.07,61.2140000327,132.42,69.52288,3.38959,69.6054607331,8.67288,2.52959,9.03425,60.85,0.86,60.8560769357,133.46
2021-07-26 15:00:00,67.49256,13.29658,68.789858955,8.42256,2.45658,8.7735,59.07,10.84,60.0563943307,132.72,68.73256,11.30658,69.6563245904,8.42256,2.45658,8.7735,60.31,8.85,60.9558742042,133.76,68.96256,16.92658,71.0094626951,8.42256,2.45658,8.7735,60.54,14.47,62.2452608638,132.72,70.52256,3.92658,70.6317881655,8.42256,2.45658,8.7735,62.1,1.47,62.1173961141,133.76
2021-07-26 15:30:00,67.32824,13.34407,68.6378620418,8.44824,2.46407,8.80025,58.88,10.88,59.8767801406,132.72,68.55824,11.34407,69.4904324066,8.44824,2.46407,8.80025,60.11,8.88,60.7623773399,133.76,68.76824,16.98407,70.8345217141,8.44824,2.46407,8.80025,60.32,14.52,62.0429915462,132.72,70.32824,3.94407,70.4387466503,8.44824,2.46407,8.80025,61.88,1.48,61.8976962415,133.76
2021-07-26 16:00:00,68.13192,13.59806,69.4756486738,8.94192,2.60806,9.3145,59.19,10.99,60.2016295461,132.89,69.37192,11.42806,70.3069259735,8.94192,2.60806,9.3145,60.43,8.82,61.0702652688,133.92,69.62192,17.38806,71.760409524,8.94192,2.60806,9.3145,60.68,14.78,62.4540695231,132.89,71.18192,3.8880600000000003,71.2880266626,8.94192,2.60806,9.3145,62.24,1.28,62.2531605623,133.92
2021-07-26 16:30:00,68.33216,14.21813,69.7956969373,8.46216,2.46813,8.81475,59.87,11.75,61.0121250245,133.35,69.58216,10.59813,70.3846385923,8.46216,2.46813,8.81475,61.12,8.13,61.6583433122,134.4,69.88216,18.72813,72.3481799326,8.46216,2.46813,8.81475,61.42,16.26,63.5358481489,133.35,71.45216,2.66813,71.5019586191,8.46216,2.46813,8.81475,62.99,0.2,62.9903175099,134.4
2021-07-26 17:00:00,67.34368,21.92899,70.8240908051,8.53368,2.4889900000000003,8.88925,58.81,19.44,61.9397263475,133.35,68.58368,7.95899,69.0439474839,8.53368,2.4889900000000003,8.88925,60.05,5.47,60.298618558,134.4,71.04368,36.61899,79.9259338173,8.53368,2.4889900000000003,8.88925,62.51,34.13,71.2204816047,133.35,72.58368,31.92899,79.2959709239,8.53368,2.4889900000000003,8.88925,64.05,29.44,70.4919576973,134.4
2021-07-26 17:30:00,67.01224,26.63607,72.1118612633,8.11224,2.36607,8.45025,58.9,24.27,63.7043397266,133.54,68.24224,6.74607,68.5748698917,8.11224,2.36607,8.45025,60.13,4.38,60.289313315,134.55,72.31224,39.23607,82.2710717255,8.11224,2.36607,8.45025,64.2,36.87,74.0340252857,133.54,73.68224,42.27607,84.9490352274,8.11224,2.36607,8.45025,65.57,39.91,76.7608819647,134.55
2021-07-26 18:00:00,68.60136,26.49373,73.539542582,7.76136,2.26373,8.08475,60.84,24.23,65.4873919163,134.03,69.86136,6.54373,70.1671577261,7.76136,2.26373,8.08475,62.1,4.28,62.247316408,135.05,73.96136,39.35373,83.779465491,7.76136,2.26373,8.08475,66.2,37.09,75.8821988348,134.03,75.34136,42.18373,86.3469026854,7.76136,2.26373,8.08475,67.58,39.92,78.4898897948,135.05
2021-07-26 18:30:00,68.46712,26.75666,73.5096277739,7.73712,2.25666,8.0595,60.73,24.5,65.4857457772,134.24,69.71712,6.76666,70.0447321977,7.73712,2.25666,8.0595,61.98,4.51,62.1438693678,135.27,73.82712,39.94666,83.9415230541,7.73712,2.25666,8.0595,66.09,37.69,76.0816942503,134.24,75.22712,41.79666,86.0585868502,7.73712,2.25666,8.0595,67.49,39.54,78.2196375599,135.27
2021-07-26 19:00:00,68.20728,26.59254,73.2078973107,7.27728,2.12254,7.5805,60.93,24.47,65.6600776728,134.39,69.46728,6.6325400000000005,69.7831897913,7.27728,2.12254,7.5805,62.19,4.51,62.3533174739,135.44,73.58728,39.68254,83.6049744851,7.27728,2.12254,7.5805,66.31,37.56,76.2087245662,134.39,74.96728,41.61254,85.7420349412,7.27728,2.12254,7.5805,67.69,39.49,78.3670606824,135.44
2021-07-26 19:30:00,67.63432,26.86876,72.7758992098,6.78432,1.97876,7.067,60.85,24.89,65.7437038811,134.24,68.89432,6.95876,69.244867456,6.78432,1.97876,7.067,62.11,4.98,62.309329157,135.27,73.00432,39.85876,83.1766282522,6.78432,1.97876,7.067,66.22,37.88,76.2888117616,134.24,74.35432,41.07876,84.9472155271,6.78432,1.97876,7.067,67.57,39.1,78.0673741072,135.27
2021-07-26 20:00:00,67.8068,26.7049,72.8760167013,6.7368,1.9649,7.0175,61.07,24.74,65.8909136376,134.17,69.0768,6.7349,69.4043455142,6.7368,1.9649,7.0175,62.34,4.77,62.5222240487,135.21,73.2168,40.0549,83.4571435903,6.7368,1.9649,7.0175,66.48,38.09,76.6187868607,134.17,74.5868,41.0349,85.1296291091,6.7368,1.9649,7.0175,67.85,39.07,78.2948746726,135.21
2021-07-26 20:30:00,66.54432,26.84751,71.7560820939,6.57432,1.91751,6.84825,59.97,24.93,64.9454063041,134.36,67.78432,6.85751,68.1303124994,6.57432,1.91751,6.84825,61.21,4.94,61.4090196958,135.36,71.88432,40.65751,82.5856439175,6.57432,1.91751,6.84825,65.31,38.74,75.9353916168,134.36,73.28432,40.44751,83.7053918398,6.57432,1.91751,6.84825,66.71,38.53,77.0375557764,135.36
2021-07-26 21:00:00,65.90672,25.63071,70.7151259368,6.75672,1.97071,7.03825,59.15,23.66,63.7064996684,134.36,67.13672,7.27071,67.5292706629,6.75672,1.97071,7.03825,60.38,5.3,60.6121637957,135.36,70.75672,42.75071,82.6688371193,6.75672,1.97071,7.03825,64.0,40.78,75.8881308243,134.36,72.24672,38.95071,82.0776849105,6.75672,1.97071,7.03825,65.49,36.98,75.2094442208,135.36
2021-07-26 21:30:00,67.24056,13.50308,68.5829868014,6.97056,2.03308,7.261,60.27,11.47,61.3517220622,132.98,68.49056,10.34308,69.2671358799,6.97056,2.03308,7.261,61.52,8.31,62.0787121323,134.02,68.47056,55.22308,87.9648006387,6.97056,2.03308,7.261,61.5,53.19,81.3106764208,132.98,70.46056,26.34308,75.2239880583,6.97056,2.03308,7.261,63.49,24.31,67.9849703979,134.02
2021-07-26 22:00:00,66.74208,14.23519,68.2432844833,7.25208,2.11519,7.55425,59.49,12.12,60.7120622282,132.98,67.98208,9.69519,68.6699345439,7.25208,2.11519,7.55425,60.73,7.58,61.2012197591,134.02,67.86208,55.04519,87.3798308768,7.25208,2.11519,7.55425,60.61,52.93,80.4683602418,132.98,69.85208,26.30519,74.6409813793,7.25208,2.11519,7.55425,62.6,24.19,67.1112218634,134.02
2021-07-26 22:30:00,64.29224,15.46607,66.1263294419,7.15224,2.08607,7.4502500000000005,57.14,13.38,58.6856370844,132.77,65.49224,8.46607,66.0371701503,7.15224,2.08607,7.4502500000000005,58.34,6.38,58.6878181568,133.82,65.26224,54.98607,85.3383141611,7.15224,2.08607,7.4502500000000005,58.11,52.9,78.5823268935,132.77,67.20224,26.44607,72.2186657275,7.15224,2.08607,7.4502500000000005,60.05,24.36,64.8028710784,133.82
2021-07-26 23:00:00,61.26416,16.41913,63.4262180054,7.33416,2.13913,7.63975,53.93,14.28,55.7885588629,132.98,62.41416,7.61913,62.8774881055,7.33416,2.13913,7.63975,55.08,5.48,55.3519358288,134.01,62.17416,56.04913,83.7086085505,7.33416,2.13913,7.63975,54.84,53.91,76.9006742493,132.98,64.07416,25.54913,68.9801132462,7.33416,2.13913,7.63975,56.74,23.41,61.3796032897,134.01
2021-07-26 23:30:00,58.35112,17.30366,60.8627131719,8.24112,2.40366,8.5845,50.11,14.9,52.2783138596,133.06,59.46112,7.35366,59.9141144226,8.24112,2.40366,8.5845,51.22,4.95,51.4586329006,134.1,59.25112,57.57366,82.6161094887,8.24112,2.40366,8.5845,51.01,55.17,75.1381993396,133.06,61.10112,24.97366,66.0078068038,8.24112,2.40366,8.5845,52.86,22.57,57.4768170657,134.1
2021-07-27 00:00:00,55.59688,18.10159,58.4694845733,9.53688,2.78159,9.93425,46.06,15.32,48.5409723842,133.44,56.65688,7.61159,57.1658845262,9.53688,2.78159,9.93425,47.12,4.83,47.3669008908,134.49,56.52688,59.50159,82.0714772321,9.53688,2.78159,9.93425,46.99,56.72,73.656082573,133.44,58.32688,25.02159,63.4673529987,9.53688,2.78159,9.93425,48.79,22.24,53.6197883248,134.49
2021-07-27 00:30:00,53.41136,17.88873,56.3274359266,9.08136,2.64873,9.45975,44.33,15.24,46.8765026426,134.36,54.43136,7.67873,54.9703178621,9.08136,2.64873,9.45975,45.35,5.03,45.6280987989,135.39,54.42136,60.54873,81.4115048925,9.08136,2.64873,9.45975,45.34,57.9,73.5399592059,134.36,56.21136,24.28873,61.2344625033,9.08136,2.64873,9.45975,47.13,21.64,51.8606450018,135.39
2021-07-27 01:00:00,52.0356,18.62705,55.2690750697,9.3156,2.71705,9.70375,42.72,15.91,45.5864727743,134.74,53.0356,7.18705,53.5203564549,9.3156,2.71705,9.70375,43.72,4.47,43.947915764,135.68,53.0256,61.50705,81.208567621,9.3156,2.71705,9.70375,43.71,58.79,73.258639081,134.74,54.8256,23.88705,59.8033240971,9.3156,2.71705,9.70375,45.51,21.17,50.1929178271,135.68
2021-07-27 01:30:00,50.70768,19.43224,54.3035980613,8.64768,2.52224,9.008,42.06,16.91,45.3320162799,135.2,51.70768,5.99224,52.0537329228,8.64768,2.52224,9.008,43.06,3.47,43.1995891184,136.19,51.60768,61.32224,80.1484232758,8.64768,2.52224,9.008,42.96,58.8,72.8217110483,135.2,53.40768,23.64224,58.4066417045,8.64768,2.52224,9.008,44.76,21.12,49.4925448931,136.19
2021-07-27 02:00:00,49.86392,19.85531,53.6716298706,8.86392,2.5853099999999998,9.23325,41.0,17.27,44.4887952186,135.27,50.82392,5.715310000000001,51.1442627531,8.86392,2.5853099999999998,9.23325,41.96,3.13,42.0765789959,136.24,50.70392,61.76531,79.9114573936,8.86392,2.5853099999999998,9.23325,41.84,59.18,72.4766031213,135.27,52.47392,23.37531,57.4449075007,8.86392,2.5853099999999998,9.23325,43.61,20.79,48.3120709554,136.24
2021-07-27 02:30:00,49.2224,19.9332,53.1053398822,9.0624,2.6432,9.44,40.16,17.29,43.7237887196,135.34,50.1924,5.7432,50.51991057,9.0624,2.6432,9.44,41.13,3.1,41.2466592587,136.28,50.1124,61.8832,79.629034127,9.0624,2.6432,9.44,41.05,59.24,72.0727417267,135.34,51.8424,23.3932,56.8759724664,9.0624,2.6432,9.44,42.78,20.75,47.5467233361,136.28
2021-07-27 03:00:00,48.0048,20.48515,52.1929324101,9.7548,2.8451500000000003,10.16125,38.25,17.64,42.1216345837,135.28,48.9448,5.61515,49.2658437111,9.7548,2.8451500000000003,10.16125,39.19,2.77,39.2877716344,136.18,48.9148,62.46515,79.3382166649,9.7548,2.8451500000000003,10.16125,39.16,59.62,71.3305684822,135.28,50.6248,23.27515,55.7189642991,9.7548,2.8451500000000003,10.16125,40.87,20.43,45.6918132711,136.18
2021-07-27 03:30:00,47.42184,20.40137,51.6240913418,9.02184,2.63137,9.39775,38.4,17.77,42.3123256274,135.36,48.35184,5.24137,48.635094231,9.02184,2.63137,9.39775,39.33,2.61,39.4165066945,136.28,48.32184,62.35137,78.8840513784,9.02184,2.63137,9.39775,39.3,59.72,71.4910372005,135.36,50.03184,22.90137,55.0241561649,9.02184,2.63137,9.39775,41.01,20.27,45.7459615704,136.28
