Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-07-27 04:00:00,47.13776,20.36393,51.3483988345,8.68776,2.53393,9.04975,38.45,17.83,42.3829140102,135.29,48.06776,5.10393,48.3379731977,8.68776,2.53393,9.04975,39.38,2.5700000000000003,39.4637719941,136.18,48.01776,62.35393,78.7001770129,8.68776,2.53393,9.04975,39.33,59.82,71.5910699738,135.29,49.72776,22.77393,54.6946249851,8.68776,2.53393,9.04975,41.04,20.24,45.7595804177,136.18
2021-07-27 04:30:00,46.91712,20.87791,51.3527338616,8.66712,2.52791,9.02825,38.25,18.35,42.4238729962,135.36,47.84712,4.61791,48.0694496022,8.66712,2.52791,9.02825,39.18,2.09,39.235704403,136.21,47.72712,62.52791,78.6614105675,8.66712,2.52791,9.02825,39.06,60.0,71.5938796267,135.36,49.43712,22.71791,54.4070975945,8.66712,2.52791,9.02825,40.77,20.19,45.4953733911,136.21
2021-07-27 05:00:00,45.84576,29.93418,54.7529802134,8.34576,2.43418,8.6935,37.5,27.5,46.5026880943,135.5,46.81576,11.09418,48.1123291293,8.34576,2.43418,8.6935,38.47,8.66,39.4326831448,136.42,48.68576,52.65418,71.7130803846,8.34576,2.43418,8.6935,40.34,50.22,64.4155571271,135.5,50.42576,31.52418,59.4687413374,8.34576,2.43418,8.6935,42.08,29.09,51.1561775351,136.42
2021-07-27 05:30:00,45.71264,34.66702,57.3711402314,7.53264,2.19702,7.8465,38.18,32.47,50.1199890263,133.81,46.74264,14.44702,48.9243373082,7.53264,2.19702,7.8465,39.21,12.25,41.079028713,134.71,49.72264,46.69702,68.2125546029,7.53264,2.19702,7.8465,42.19,44.5,61.3208455584,133.81,51.49264,36.25702,62.9766899214,7.53264,2.19702,7.8465,43.96,34.06,55.6108370734,134.71
2021-07-27 06:00:00,47.11168,34.00174,58.1001610622,7.4116800000000005,2.16174,7.7205,39.7,31.84,50.8908203903,132.71,48.16168,13.79174,50.0975000639,7.4116800000000005,2.16174,7.7205,40.75,11.63,42.377109387,133.61,51.18168,45.99174,68.809915825,7.4116800000000005,2.16174,7.7205,43.77,43.83,61.9425685615,132.71,52.98168,36.79174,64.5034150092,7.4116800000000005,2.16174,7.7205,45.57,34.63,57.2351447976,133.61
2021-07-27 06:30:00,50.67496,31.21853,59.5193093572,7.6749600000000004,2.23853,7.99475,43.0,28.98,51.8540297373,132.59,51.78496,11.21853,52.9862010109,7.6749600000000004,2.23853,7.99475,44.11,8.98,45.0148031208,133.53,55.08496,45.77853,71.6242041992,7.6749600000000004,2.23853,7.99475,47.41,43.54,64.3695556921,132.59,56.94496,36.53853,67.6593869612,7.6749600000000004,2.23853,7.99475,49.27,34.3,60.0335148063,133.53
2021-07-27 07:00:00,54.25288,29.55834,61.782444528,6.7828800000000005,1.9783400000000002,7.0655,47.47,27.58,54.9004307816,131.84,55.42288,9.82834,56.2875820643,6.7828800000000005,1.9783400000000002,7.0655,48.64,7.85,49.2693829878,132.81,58.75288,43.36834,73.0254327111,6.7828800000000005,1.9783400000000002,7.0655,51.97,41.39,66.4380388031,131.84,60.66288,37.22834,71.1753771262,6.7828800000000005,1.9783400000000002,7.0655,53.88,35.25,64.3864651926,132.81
2021-07-27 07:30:00,60.32864,17.38627,62.7839723876,6.6386400000000005,1.93627,6.91525,53.69,15.45,55.8687622916,131.98,61.45864,9.28627,62.1562486092,6.6386400000000005,1.93627,6.91525,54.82,7.35,55.3105315469,133.03,62.18864,52.29627,81.2547032544,6.6386400000000005,1.93627,6.91525,55.55,50.36,74.9795445438,131.98,64.12864,28.15627,70.0375471341,6.6386400000000005,1.93627,6.91525,57.49,26.22,63.1869329846,133.03
2021-07-27 08:00:00,64.21352,13.02811,65.5218116429,6.95352,2.02811,7.24325,57.26,11.0,58.3070115852,131.98,65.39352,10.35811,66.2087826558,6.95352,2.02811,7.24325,58.44,8.33,59.0306911699,133.03,65.32352,53.37811,84.3586681519,6.95352,2.02811,7.24325,58.37,51.35,77.7423912676,131.98,67.29352,26.34811,72.2678402511,6.95352,2.02811,7.24325,60.34,24.32,65.0567290908,133.03
2021-07-27 08:30:00,67.51496,12.32603,68.6309029473,7.25496,2.11603,7.55725,60.26,10.21,61.1188326132,131.47,68.75496,11.28603,69.6750959652,7.25496,2.11603,7.55725,61.5,9.17,62.1798914441,132.5,68.46496,50.51603,85.084193801,7.25496,2.11603,7.55725,61.21,48.4,78.0334806349,131.47,70.48496,29.36603,76.3576669639,7.25496,2.11603,7.55725,63.23,27.25,68.8519818161,132.5
2021-07-27 09:00:00,69.5708,11.0819,70.4478865563,7.2408,2.1119,7.5425,62.33,8.97,62.9721351075,131.58,70.8408,12.4619,71.9285610606,7.2408,2.1119,7.5425,63.6,10.35,64.4366549411,132.58,70.6008,49.7019,86.340904699,7.2408,2.1119,7.5425,63.36,47.59,79.2420197875,131.58,72.6508,29.8919,78.5599416131,7.2408,2.1119,7.5425,65.41,27.78,71.0647345735,132.58
2021-07-27 09:30:00,69.69984,13.53287,71.0014525659,6.96984,2.03287,7.26025,62.73,11.5,63.775409838,131.33,70.96984,10.83287,71.7918467659,6.96984,2.03287,7.26025,64.0,8.8,64.6021671463,132.37,71.59984,46.80287,85.5397318692,6.96984,2.03287,7.26025,64.63,44.77,78.6218150388,131.33,73.51984,32.88287,80.5385001913,6.96984,2.03287,7.26025,66.55,30.85,73.3527436433,132.37
2021-07-27 10:00:00,68.29664,23.01527,72.0703384789,6.80664,1.98527,7.09025,61.49,21.03,64.9867755778,131.33,69.56664,3.6352700000000002,69.661557468,6.80664,1.98527,7.09025,62.76,1.65,62.7816860239,132.45,73.61664,35.45527,81.7097659748,6.80664,1.98527,7.09025,66.81,33.47,74.7249422884,131.33,74.97664,43.19527,86.5293470221,6.80664,1.98527,7.09025,68.17,41.21,79.6581006552,132.45
2021-07-27 10:30:00,68.20296,22.74003,71.8940381197,6.58296,1.9200300000000001,6.8572500000000005,61.62,20.82,65.0422693331,132.1,69.46296,3.37003,69.5446612916,6.58296,1.9200300000000001,6.8572500000000005,62.88,1.45,62.8967161305,133.1,73.52296,35.26003,81.5407589047,6.58296,1.9200300000000001,6.8572500000000005,66.94,33.34,74.7831478343,132.1,74.92296,43.26003,86.5152017322,6.58296,1.9200300000000001,6.8572500000000005,68.34,41.34,79.8708407368,133.1
2021-07-27 11:00:00,70.36608,14.58344,71.8614078404,6.7660800000000005,1.97344,7.048,63.6,12.61,64.8380451587,132.1,71.65608,11.07344,72.5066540009,6.7660800000000005,1.97344,7.048,64.89,9.1,65.5249731019,133.01,72.71608,15.76344,74.4050692574,6.7660800000000005,1.97344,7.048,65.95,13.79,67.3763059243,132.1,74.36608,7.64344,74.7578492842,6.7660800000000005,1.97344,7.048,67.6,5.67,67.8373709691,133.01
2021-07-27 11:30:00,70.78128,11.73204,71.7469885152,6.52128,1.90204,6.793,64.26,9.83,65.0075111045,131.93,72.08128,11.38204,72.9743911314,6.52128,1.90204,6.793,65.56,9.48,66.2418598773,132.93,72.14128,15.38204,73.7629407941,6.52128,1.90204,6.793,65.62,13.48,66.9902589934,131.93,73.90128,4.04204,74.0117374002,6.52128,1.90204,6.793,67.38,2.14,67.4139748123,132.93
2021-07-27 12:00:00,70.7,11.58,71.6420714385,6.48,1.8900000000000001,6.75,64.22,9.69,64.9469360324,131.31,72.0,11.54,72.9189385551,6.48,1.8900000000000001,6.75,65.52,9.65,66.2268291556,132.34,72.07,15.1,73.6348755686,6.48,1.8900000000000001,6.75,65.59,13.21,66.9070414829,131.31,73.83,4.3,73.9551140896,6.48,1.8900000000000001,6.75,67.35,2.41,67.3931049886,132.34
2021-07-27 12:30:00,70.72616,11.70513,71.6882122574,6.08616,1.77513,6.33975,64.64,9.93,65.3982759712,131.31,72.03616,11.32513,72.9209634952,6.08616,1.77513,6.33975,65.95,9.55,66.6378646116,132.34,72.13616,15.87513,73.8623404183,6.08616,1.77513,6.33975,66.05,14.1,67.5382299146,131.31,73.91616,3.41513,73.9950121431,6.08616,1.77513,6.33975,67.83,1.6400000000000001,67.849823139,132.34
2021-07-27 13:00:00,71.98752,11.69011,72.9305265822,6.37752,1.8601100000000002,6.64325,65.61,9.83,66.3423017388,131.9,73.30752,11.56011,74.2133992737,6.37752,1.8601100000000002,6.64325,66.93,9.7,67.6292458926,133.0,73.36752,15.60011,75.0077090902,6.37752,1.8601100000000002,6.64325,66.99,13.74,68.3845574673,131.9,75.18752,3.92011,75.2896435518,6.37752,1.8601100000000002,6.64325,68.81,2.06,68.8408287283,133.0
2021-07-27 13:30:00,72.06376,11.51568,72.9780541752,7.01376,2.04568,7.306,65.05,9.47,65.735708713,132.12,73.37376,12.12568,74.368950322,7.01376,2.04568,7.306,66.36,10.08,67.1212038033,133.17,73.48376,15.91568,75.1875777878,7.01376,2.04568,7.306,66.47,13.87,67.9016774461,132.12,75.27376,3.97568,75.3786771972,7.01376,2.04568,7.306,68.26,1.9300000000000002,68.2872791961,133.17
2021-07-27 14:00:00,71.12768,11.30974,72.0212266006,6.30768,1.83974,6.5705,64.82,9.47,65.508116291,132.12,72.45768,11.77974,73.4089753739,6.30768,1.83974,6.5705,66.15,9.94,66.8926460831,133.17,72.56768,15.68974,74.2444349554,6.30768,1.83974,6.5705,66.26,13.85,67.6920239024,132.12,74.34768,3.67974,74.4386862314,6.30768,1.83974,6.5705,68.04,1.8399999999999999,68.0648749356,133.17
2021-07-27 14:30:00,70.55856,11.64458,71.5129822665,6.59856,1.9245800000000002,6.8735,63.96,9.72,64.6943583321,131.81,71.84856,11.67458,72.7908743748,6.59856,1.9245800000000002,6.8735,65.25,9.75,65.9744268637,132.87,72.00856,15.824580000000001,73.726861085,6.59856,1.9245800000000002,6.8735,65.41,13.9,66.8706071454,131.81,73.72856,3.76458,73.8246071595,6.59856,1.9245800000000002,6.8735,67.13,1.8399999999999999,67.1552120092,132.87
2021-07-27 15:00:00,71.59328,12.52929,72.6813652119,9.08328,2.64929,9.46175,62.51,9.88,63.2859739595,131.81,72.87328,12.20929,73.8889822657,9.08328,2.64929,9.46175,63.79,9.56,64.5023852272,132.87,73.02328,16.57929,74.8817219277,9.08328,2.64929,9.46175,63.94,13.93,65.439808221,131.81,74.71328,4.45929,74.8462388879,9.08328,2.64929,9.46175,65.63,1.81,65.6549541162,132.87
2021-07-27 15:30:00,72.53768,12.81974,73.6617998249,8.94768,2.60974,9.3205,63.59,10.21,64.4044423934,131.8,73.83768,11.919740000000001,74.7936039341,8.94768,2.60974,9.3205,64.89,9.31,65.5544674298,132.83,73.98768,16.81974,75.8754271517,8.94768,2.60974,9.3205,65.04,14.21,66.5742119743,131.8,75.70768,4.1897400000000005,75.8235236075,8.94768,2.60974,9.3205,66.76,1.58,66.7786942071,132.83
2021-07-27 16:00:00,73.11256,13.25158,74.3037738089,8.06256,2.3515800000000002,8.3985,65.05,10.9,65.9568988052,131.96,74.41256,11.04158,75.227292751,8.06256,2.3515800000000002,8.3985,66.35,8.69,66.9166541303,133.02,74.51256,16.86158,76.3965606415,8.06256,2.3515800000000002,8.3985,66.45,14.51,68.0157525872,131.96,76.26256,3.6815800000000003,76.35137254200001,8.06256,2.3515800000000002,8.3985,68.2,1.33,68.2129672423,133.02
2021-07-27 16:30:00,73.3656,13.8533,74.6620732651,7.0056,2.0433,7.2975,66.36,11.81,67.4027128534,132.36,74.6956,9.9433,75.3545079889,7.0056,2.0433,7.2975,67.69,7.9,68.1494394694,133.45,74.7656,17.4733,76.780278433,7.0056,2.0433,7.2975,67.76,15.43,69.4946220941,132.36,76.5356,2.5233,76.5771840057,7.0056,2.0433,7.2975,69.53,0.48,69.531656819,133.45
2021-07-27 17:00:00,72.92352,14.14311,74.2823487086,6.83352,1.9931100000000002,7.11825,66.09,12.15,67.1975490624,132.71,74.25352,9.66311,74.8796429429,6.83352,1.9931100000000002,7.11825,67.42,7.67,67.8548841278,133.81,74.41352,19.15311,76.8388806625,6.83352,1.9931100000000002,7.11825,67.58,17.16,69.7246154525,132.71,76.22352,3.14311,76.2882962299,6.83352,1.9931100000000002,7.11825,69.39,1.15,69.3995288168,133.81
2021-07-27 17:30:00,72.68288,14.76959,74.1683344417,6.75288,1.9695900000000002,7.03425,65.93,12.8,67.1610370676,133.15,74.02288,8.98959,74.5667452144,6.75288,1.9695900000000002,7.03425,67.27,7.02,67.6352962587,134.2,74.17288,19.74959,76.7571653506,6.75288,1.9695900000000002,7.03425,67.42,17.78,69.7250657942,133.15,75.98288,3.74959,76.0753408028,6.75288,1.9695900000000002,7.03425,69.23,1.78,69.2528793625,134.2
2021-07-27 18:00:00,73.018,15.02025,74.5468727316,6.858,2.00025,7.14375,66.16,13.02,67.4289700351,133.15,74.348,8.78025,74.8646638546,6.858,2.00025,7.14375,67.49,6.78,67.829702196,134.2,74.498,19.95025,77.1230476515,6.858,2.00025,7.14375,67.64,17.95,69.9812267683,133.15,76.328,3.99025,76.4322293216,6.858,2.00025,7.14375,69.47,1.99,69.4984963866,134.2
2021-07-27 18:30:00,71.90168,16.33799,73.7345339991,6.54168,1.90799,6.81425,65.36,14.43,66.9339562554,133.02,73.23168,7.36799,73.6014010211,6.54168,1.90799,6.81425,66.69,5.46,66.9131354818,134.03,73.29168,20.40799,76.0799343655,6.54168,1.90799,6.81425,66.75,18.5,69.2662435823,133.02,75.07168,4.36799,75.1986467608,6.54168,1.90799,6.81425,68.53,2.46,68.5741387113,134.03
2021-07-27 19:00:00,70.14144,18.58417,72.5616495117,6.39144,1.86417,6.65775,63.75,16.72,65.9061522166,133.44,71.45144,4.97417,71.6243718664,6.39144,1.86417,6.65775,65.06,3.11,65.1342897405,134.49,72.36144,37.01417,81.2786981912,6.39144,1.86417,6.65775,65.97,35.15,74.7500060201,133.44,74.15144,20.78417,77.0092057917,6.39144,1.86417,6.65775,67.76,18.92,70.3518585398,134.49
2021-07-27 19:30:00,68.12592,21.74256,71.5113969322,6.62592,1.93256,6.902,61.5,19.81,64.6118108398,133.34,69.39592,2.26256,69.4327940558,6.62592,1.93256,6.902,62.77,0.33,62.7708674466,134.37,71.24592,47.53256,85.646514096,6.62592,1.93256,6.902,64.62,45.6,79.0892179757,133.34,72.92592,33.39256,80.2075611847,6.62592,1.93256,6.902,66.3,31.46,73.3854317968,134.37
2021-07-27 20:00:00,66.68168,22.23049,70.2896943603,6.72168,1.96049,7.00175,59.96,20.27,63.293558124,133.55,67.92168,2.35049,67.9623382269,6.72168,1.96049,7.00175,61.2,0.39,61.2012426344,134.61,69.72168,47.72049,84.4888029733,6.72168,1.96049,7.00175,63.0,45.76,77.865124414,133.55,71.40168,33.39049,78.8233767943,6.72168,1.96049,7.00175,64.68,31.43,71.9120803482,134.61
2021-07-27 20:30:00,65.35608,23.33594,69.3972858882,7.42608,2.16594,7.7355,57.93,21.17,61.677011925,133.87,66.57608,3.43594,66.6646841427,7.42608,2.16594,7.7355,59.15,1.27,59.1636324105,134.91,68.33608,48.82594,83.9868575829,7.42608,2.16594,7.7355,60.91,46.66,76.7279851163,133.87,69.99608,32.86594,77.3280106265,7.42608,2.16594,7.7355,62.57,30.7,69.6957308592,134.91
2021-07-27 21:00:00,64.43512,23.69816,68.6548430688,7.60512,2.21816,7.922,56.83,21.48,60.7539241531,133.87,65.64512,3.80816,65.7554854168,7.60512,2.21816,7.922,58.04,1.5899999999999999,58.0617748609,134.91,67.37512,49.00816,83.3139036512,7.60512,2.21816,7.922,59.77,46.79,75.9062382153,133.87,69.03512,32.73816,76.4044168461,7.60512,2.21816,7.922,61.43,30.52,68.5938430182,134.91
2021-07-27 21:30:00,64.79736,23.92923,69.0746401465,7.91736,2.30923,8.24725,56.88,21.62,60.8502982737,133.87,65.97736,4.01923,66.0996690034,7.91736,2.30923,8.24725,58.06,1.71,58.0851762501,134.88,67.72736,49.28923,83.7640942562,7.91736,2.30923,8.24725,59.81,46.98,76.0549571034,133.87,69.38736,32.75923,76.7318244144,7.91736,2.30923,8.24725,61.47,30.45,68.5985670404,134.88
2021-07-27 22:00:00,63.74944,24.23192,68.1995384676,7.78944,2.27192,8.114,55.96,21.96,60.114583921,133.87,64.93944,4.20192,65.0752410614,7.78944,2.27192,8.114,57.15,1.9300000000000002,57.1825795151,134.95,66.69944,50.04192,83.3847051539,7.78944,2.27192,8.114,58.91,47.77,75.8443208157,133.87,68.36944,32.37192,75.6460278561,7.78944,2.27192,8.114,60.58,30.1,67.6457419207,134.95
2021-07-27 22:30:00,61.02608,23.62344,65.4388978941,7.48608,2.18344,7.798,53.54,21.44,57.6732624359,134.3,62.17608,3.70344,62.2862777183,7.48608,2.18344,7.798,54.69,1.52,54.711118614,135.37,64.03608,51.19344,81.9840706528,7.48608,2.18344,7.798,56.55,49.01,74.8323633196,134.3,65.67608,30.83344,72.5537628686,7.48608,2.18344,7.798,58.19,28.65,64.8606090011,135.37
2021-07-27 23:00:00,58.25752,24.15511,63.0666946626,7.21752,2.10511,7.51825,51.04,22.05,55.5993174419,133.89,59.38752,4.21511,59.5369186645,7.21752,2.10511,7.51825,52.17,2.11,52.2126517235,134.93,61.21752,51.62511,80.0795650429,7.21752,2.10511,7.51825,54.0,49.52,73.2682086583,133.89,62.81752,30.32511,69.75423367409999,7.21752,2.10511,7.51825,55.6,28.22,62.3516511409,134.93
2021-07-27 23:30:00,55.06224,24.80732,60.3924945618,7.36224,2.14732,7.6690000000000005,47.7,22.66,52.8087644241,134.01,56.12224,4.84732,56.3311843813,7.36224,2.14732,7.6690000000000005,48.76,2.7,48.8346966818,135.07,57.88224,52.28732,78.0020354875,7.36224,2.14732,7.6690000000000005,50.52,50.14,71.1778757761,134.01,59.47224,29.84732,66.5417901908,7.36224,2.14732,7.6690000000000005,52.11,27.7,59.0147617126,135.07
2021-07-28 00:00:00,52.57704,24.96497,58.203048565,7.21704,2.10497,7.51775,45.36,22.86,50.7947753219,134.08,53.61704,4.85497,53.8363976512,7.21704,2.10497,7.51775,46.4,2.75,46.4814210196,135.07,55.40704,53.46497,76.9963836726,7.21704,2.10497,7.51775,48.19,51.36,70.428159851,134.08,56.97704,29.25497,64.0487030069,7.21704,2.10497,7.51775,49.76,27.15,56.6849195113,135.07
2021-07-28 00:30:00,51.23472,20.03721,55.013510323,7.22472,2.10721,7.52575,44.01,17.93,47.522257943,134.56,52.24472,7.99721,52.853250947,7.22472,2.10721,7.52575,45.02,5.89,45.4036617466,135.56,52.50472,60.45721,80.0738400682,7.22472,2.10721,7.52575,45.28,58.35,73.8579779035,134.56,54.23472,23.54721,59.1259329927,7.22472,2.10721,7.52575,47.01,21.44,51.6683045977,135.56
2021-07-28 01:00:00,51.14128,12.59329,52.6689801787,7.45128,2.17329,7.76175,43.69,10.42,44.9153926845,134.9,52.16128,12.03329,53.5312917784,7.45128,2.17329,7.76175,44.71,9.86,45.7843171839,135.87,50.32128,68.65329,85.1205348236,7.45128,2.17329,7.76175,42.87,66.48,79.1039019265,134.9,52.20128,15.65329,54.4976983134,7.45128,2.17329,7.76175,44.75,13.48,46.7362054514,135.87
2021-07-28 01:30:00,50.46752,12.71511,52.0446404278,7.45752,2.17511,7.76825,43.01,10.54,44.2826342938,134.59,51.46752,11.94511,52.835511428,7.45752,2.17511,7.76825,44.01,9.77,45.0814041485,135.63,49.59752,68.76511,84.7853427395,7.45752,2.17511,7.76825,42.14,66.59,78.803602075,134.59,51.51752,15.60511,53.8291215334,7.45752,2.17511,7.76825,44.06,13.43,46.0613558203,135.63
2021-07-28 02:00:00,50.22008,12.96044,51.8654937333,7.51008,2.19044,7.823,42.71,10.77,44.046986276,134.71,51.21008,11.82044,52.5565894575,7.51008,2.19044,7.823,43.7,9.63,44.7484848906,135.69,49.31008,68.69044,84.5568479604,7.51008,2.19044,7.823,41.8,66.5,78.5461011127,134.71,51.24008,16.00044,53.6801628034,7.51008,2.19044,7.823,43.73,13.81,45.8587941403,135.69
2021-07-28 02:30:00,49.52648,13.32689,51.2881879019,8.04648,2.34689,8.38175,41.48,10.98,42.908633164,135.01,50.51648,11.81689,51.8801854359,8.04648,2.34689,8.38175,42.47,9.47,43.5130072507,136.01,48.65648,69.22689,84.6156920734,8.04648,2.34689,8.38175,40.61,66.88,78.2438911353,135.01,50.55648,16.00689,53.0299745188,8.04648,2.34689,8.38175,42.51,13.66,44.6508197013,136.01
2021-07-28 03:00:00,48.66016,13.77338,50.5719009713,8.48016,2.47338,8.8335,40.18,11.3,41.7387397989,135.21,49.62016,11.63338,50.9656336039,8.48016,2.47338,8.8335,41.14,9.16,42.1474222225,136.18,47.79016,69.66338,84.4800917723,8.48016,2.47338,8.8335,39.31,67.19,77.8445386652,135.21,49.68016,15.84338,52.1452872986,8.48016,2.47338,8.8335,41.2,13.37,43.3150885951,136.18
2021-07-28 03:30:00,48.36672,14.05821,50.3683717422,8.97672,2.61821,9.35075,39.39,11.44,41.0176266988,135.21,49.31672,11.59821,50.6621885311,8.97672,2.61821,9.35075,40.34,8.98,41.3274243088,136.18,47.53672,69.87821,84.5145193512,8.97672,2.61821,9.35075,38.56,67.26,77.5292280369,135.21,49.38672,15.81821,51.8581129618,8.97672,2.61821,9.35075,40.41,13.2,42.5112702704,136.18
2021-07-28 04:00:00,48.43016,13.93338,50.394637371900004,8.96016,2.6133800000000003,9.3335,39.47,11.32,41.061214059,135.21,49.380160000000004,11.70338,50.7480965658,8.96016,2.6133800000000003,9.3335,40.42,9.09,41.4295124277,136.18,47.59016,69.73338,84.4249229496,8.96016,2.6133800000000003,9.3335,38.63,67.12,77.4426968797,135.21,49.45016,15.90338,51.9445456179,8.96016,2.6133800000000003,9.3335,40.49,13.29,42.6153047625,136.18
2021-07-28 04:30:00,48.11312,14.23466,50.1746735062,9.51312,2.77466,9.9095,38.6,11.46,40.2652654282,135.1,49.05312,11.73466,50.4371968596,9.51312,2.77466,9.9095,39.54,8.96,40.5424863569,136.07,47.28312,70.05466,84.5183342515,9.51312,2.77466,9.9095,37.77,67.28,77.156796849,135.1,49.12312,15.95466,51.6491248159,9.51312,2.77466,9.9095,39.61,13.18,41.7452332608,136.07
2021-07-28 05:00:00,48.31232,14.22026,50.3616526561,9.29232,2.71026,9.6795,39.02,11.51,40.6821889775,135.1,49.24232,11.61026,50.5925312299,9.29232,2.71026,9.6795,39.95,8.9,40.9293598777,136.07,47.48232,70.03026,84.609739559,9.29232,2.71026,9.6795,38.19,67.32,77.3980523011,135.1,49.33232,15.83026,51.8099886919,9.29232,2.71026,9.6795,40.04,13.12,42.1347362636,136.07
2021-07-28 05:30:00,48.71272,14.06621,50.7029323961,8.83272,2.57621,9.20075,39.88,11.49,41.502222832,135.1,49.67272,11.50621,50.9879591743,8.83272,2.57621,9.20075,40.84,8.93,41.8049099987,136.07,47.86272,69.88621,84.7049131631,8.83272,2.57621,9.20075,39.03,67.31,77.8073068548,135.1,49.74272,15.71621,52.1664398801,8.83272,2.57621,9.20075,40.91,13.14,42.9684500535,136.07
2021-07-28 06:00:00,49.65064,13.93727,51.5696960187,9.59064,2.79727,9.99025,40.06,11.14,41.58008177,135.1,50.60064,11.99727,52.0034542686,9.59064,2.79727,9.99025,41.01,9.2,42.0292767009,136.07,48.82064,69.53727,84.9640324435,9.59064,2.79727,9.99025,39.23,66.74,77.4158930711,135.1,50.68064,16.19727,53.2060036675,9.59064,2.79727,9.99025,41.09,13.4,43.2197651544,136.07
2021-07-28 06:30:00,53.90432,12.43501,55.3200252021,9.99432,2.91501,10.41075,43.91,9.52,44.9301513463,133.87,54.89432,13.45501,56.5192326767,9.99432,2.91501,10.41075,44.9,10.54,46.1205117057,134.86,53.09432,68.08501,86.3398830377,9.99432,2.91501,10.41075,43.1,65.17,78.1328285678,133.87,55.04432,16.77501,57.5437062133,9.99432,2.91501,10.41075,45.05,13.86,47.1338742307,134.86
2021-07-28 07:00:00,57.06048,12.16389,58.3425967691,10.47048,3.05389,10.90675,46.59,9.11,47.4723098237,133.87,58.10048,13.77389,59.710851794,10.47048,3.05389,10.90675,47.63,10.72,48.8214635176,134.86,56.16048,65.39389,86.1995380682,10.47048,3.05389,10.90675,45.69,62.34,77.2906960766,133.87,58.12048,18.68389,61.049798861,10.47048,3.05389,10.90675,47.65,15.63,50.1479750339,134.86
2021-07-28 07:30:00,59.32264,21.50702,63.1009312598,10.65264,3.10702,11.0965,48.67,18.4,52.0319988084,133.06,60.38264,11.76702,61.5185010631,10.65264,3.10702,11.0965,49.73,8.66,50.4783963691,134.08,61.62264,52.68702,81.0757166916,10.65264,3.10702,11.0965,50.97,49.58,71.1063801638,133.06,63.34264,31.18702,70.603967726,10.65264,3.10702,11.0965,52.69,28.08,59.7052970849,134.08
2021-07-28 08:00:00,61.20344,29.23642,67.8279390978,11.23344,3.27642,11.7015,49.97,25.96,56.3109447621,133.2,62.30344,9.39642,63.0080260336,11.23344,3.27642,11.7015,51.07,6.12,51.4353895679,134.22,66.02344,42.34642,78.4366873105,11.23344,3.27642,11.7015,54.79,39.07,67.2934543622,133.2,67.39344,40.90642,78.8366092133,11.23344,3.27642,11.7015,56.16,37.63,67.6014977645,134.22
2021-07-28 08:30:00,64.76176,28.25593,70.6575058891,11.95176,3.48593,12.44975,52.81,24.77,58.33051517,133.96,65.88176,8.42593,66.4183905034,11.95176,3.48593,12.44975,53.93,4.94,54.1557799316,134.95,69.69176,41.01593,80.8656164613,11.95176,3.48593,12.44975,57.74,37.53,68.8651472081,133.96,71.05176,42.51593,82.8007059322,11.95176,3.48593,12.44975,59.1,39.03,70.8247901515,134.95
2021-07-28 09:00:00,66.30936,27.85398,71.9220093257,12.45936,3.63398,12.9785,53.85,24.22,59.0460066389,133.81,67.44936,8.07398,67.930886329,12.45936,3.63398,12.9785,54.99,4.44,55.1689559444,134.83,71.23936,40.52398,81.9587662685,12.45936,3.63398,12.9785,58.78,36.89,69.3971216982,133.81,72.64936,43.09398,84.4690512593,12.45936,3.63398,12.9785,60.19,39.46,71.9717145829,134.83
2021-07-28 09:30:00,66.84016,27.13588,72.1384985441,11.30016,3.29588,11.771,55.54,23.84,60.4403606872,133.68,68.02016,7.38588,68.419978002,11.30016,3.29588,11.771,56.72,4.09,56.8672709034,134.7,71.87016,39.77588,82.1428056996,11.30016,3.29588,11.771,60.57,36.48,70.707250689,133.68,73.32016,43.04588,85.0223126444,11.30016,3.29588,11.771,62.02,39.75,73.6650724564,134.7
2021-07-28 10:00:00,67.86728,26.70129,72.9309713514,12.34728,3.60129,12.86175,55.52,23.1,60.1338540258,133.5,69.04728,7.02129,69.4033528633,12.34728,3.60129,12.86175,56.7,3.42,56.8030492139,134.5,72.96728,39.62129,83.030539995,12.34728,3.60129,12.86175,60.62,36.02,70.5140042828,133.5,74.38728,43.51129,86.1783022765,12.34728,3.60129,12.86175,62.04,39.91,73.768351615,134.5
2021-07-28 10:30:00,68.4076,26.00555,73.1839351809,11.8476,3.45555,12.34125,56.56,22.55,60.8895401526,133.27,69.5976,6.34555,69.8862785571,11.8476,3.45555,12.34125,57.75,2.89,57.8222673371,134.26,73.5576,39.33555,83.4146630489,11.8476,3.45555,12.34125,61.71,35.88,71.3827605238,133.27,74.9876,43.39555,86.6389861065,11.8476,3.45555,12.34125,63.14,39.94,74.7118678658,134.26
2021-07-28 11:00:00,67.46208,26.40894,72.4469761263,13.16208,3.83894,13.7105,54.3,22.57,58.8038680701,133.09,68.61208,6.77894,68.9461496347,13.16208,3.83894,13.7105,55.45,2.94,55.5278857872,134.08,72.58208,39.75894,82.7582723784,13.16208,3.83894,13.7105,59.42,35.92,69.4332974876,133.09,73.94208,43.66894,85.8743705389,13.16208,3.83894,13.7105,60.78,39.83,72.6679936423,134.08
2021-07-28 11:30:00,68.36352,26.23186,73.2235026877,13.58352,3.96186,14.1495,54.78,22.27,59.1337577023,133.09,69.54352,6.60186,69.8561788924,13.58352,3.96186,14.1495,55.96,2.64,56.0222384415,134.05,73.58352,39.62186,83.5728796049,13.58352,3.96186,14.1495,60.0,35.66,69.7971030917,133.09,74.90352,44.15186,86.9478237212,13.58352,3.96186,14.1495,61.32,40.19,73.3169727962,134.05
2021-07-28 12:00:00,68.68392,26.30531,73.5489646478,14.14392,4.12531,14.73325,54.54,22.18,58.8775339157,133.09,69.83392,6.715310000000001,70.1560529888,14.14392,4.12531,14.73325,55.69,2.59,55.7501946185,134.05,73.90392,39.64531,83.8662029447,14.14392,4.12531,14.73325,59.76,35.52,69.5192635174,133.09,75.22392,44.20531,87.2510605802,14.14392,4.12531,14.73325,61.08,40.08,73.055956636,134.05
2021-07-28 12:30:00,68.7748,25.8339,73.4667510119,12.9048,3.7639,13.4425,55.87,22.07,60.0711394931,132.93,69.9548,6.3239,70.2400580456,12.9048,3.7639,13.4425,57.05,2.56,57.1074084511,133.86,74.0248,39.1339,83.7325094826,12.9048,3.7639,13.4425,61.12,35.37,70.6165086931,132.93,75.3748,43.7239,87.138624652,12.9048,3.7639,13.4425,62.47,39.96,74.1572821778,133.86
2021-07-28 13:00:00,66.81248,27.29739,72.1737832219,16.72248,4.87739,17.41925,50.09,22.42,54.878634276,132.7,67.93248,7.68739,68.3660573967,16.72248,4.87739,17.41925,51.21,2.81,51.2870373486,133.61,71.84248,40.63739,82.539320318,16.72248,4.87739,17.41925,55.12,35.76,65.7038202847,132.7,73.17248,44.80739,85.8015968847,16.72248,4.87739,17.41925,56.45,39.93,69.1448291631,133.61
2021-07-28 13:30:00,63.54016,27.22088,69.1254529157,14.78016,4.31088,15.396,48.76,22.91,53.8739798047,133.05,64.63016,7.51088,65.065128141,14.78016,4.31088,15.396,49.85,3.2,49.9526025348,133.92,68.51016,40.65088,79.6626390976,14.78016,4.31088,15.396,53.73,36.34,64.8653104517,133.05,69.87016,44.10088,82.6240090724,14.78016,4.31088,15.396,55.09,39.79,67.9569878673,133.92
2021-07-28 14:00:00,63.79728,27.32379,69.4023229825,16.12728,4.70379,16.79925,47.67,22.62,52.7645079575,133.51,64.86728,7.57379,65.3079345069,16.12728,4.70379,16.79925,48.74,2.87,48.8244252398,134.43,68.71728,40.77379,79.9034825371,16.12728,4.70379,16.79925,52.59,36.07,63.7710984694,133.51,70.05728,44.87379,83.1966316023,16.12728,4.70379,16.79925,53.93,40.17,67.2463664446,134.43
2021-07-28 14:30:00,64.07504,27.36522,69.6739981388,15.75504,4.59522,16.4115,48.32,22.77,53.4162456562,133.51,65.13504,7.5452200000000005,65.5706014968,15.75504,4.59522,16.4115,49.38,2.95,49.4680391768,134.4,69.05504,40.57522,80.0933644408,15.75504,4.59522,16.4115,53.3,35.98,64.3074676846,133.51,70.35504,45.14522,83.5937948789,15.75504,4.59522,16.4115,54.6,40.55,68.0107528263,134.4
2021-07-28 15:00:00,69.44112,27.33491,74.6275180584,14.93112,4.35491,15.55325,54.51,22.98,59.1558999593,133.76,70.62112,7.44491,71.0124585898,14.93112,4.35491,15.55325,55.69,3.09,55.7756595658,134.72,74.72112,40.07491,84.7894108103,14.93112,4.35491,15.55325,59.79,35.72,69.6474156017,133.76,76.04112,45.36491,88.5450562717,14.93112,4.35491,15.55325,61.11,41.01,73.595191419,134.72
2021-07-28 15:30:00,67.43408,28.81244,73.3315201274,17.97408,5.24244,18.723,49.46,23.57,54.7890180602,134.08,68.52408,8.85244,69.0935252668,17.97408,5.24244,18.723,50.55,3.61,50.6787391319,135.05,72.43408,41.56244,83.5112708812,17.97408,5.24244,18.723,54.46,36.32,65.4601710966,134.08,73.78408,45.88244,86.8866431726,17.97408,5.24244,18.723,55.81,40.64,69.0388709351,135.05
2021-07-28 16:00:00,64.73032,28.03926,70.5422882295,14.02032,4.08926,14.6045,50.71,23.95,56.0812499861,134.18,65.87032,8.08926,66.3651654428,14.02032,4.08926,14.6045,51.85,4.0,52.0040623413,135.08,69.69032,40.98926,80.8508511832,14.02032,4.08926,14.6045,55.67,36.9,66.7889130021,134.18,71.07032,44.23926,83.7144104097,14.02032,4.08926,14.6045,57.05,40.15,69.7619165448,135.08
2021-07-28 16:30:00,64.96728,10.38379,65.7918730951,15.64728,4.56379,16.29925,49.32,5.82,49.6622069586,134.24,66.02728,18.56379,68.5872874763,15.64728,4.56379,16.29925,50.38,14.0,52.2890466542,135.08,64.28728,63.48379,90.3495764382,15.64728,4.56379,16.29925,48.64,58.92,76.4029842349,134.24,66.29728,24.08379,70.536219605,15.64728,4.56379,16.29925,50.65,19.52,54.2812389321,135.08
2021-07-28 17:00:00,71.14152,8.76211,71.6790795111,13.48152,3.93211,14.04325,57.66,4.83,57.8619434516,133.053,72.33152,18.89211,74.7580136558,13.48152,3.93211,14.04325,58.85,14.96,60.721693817,134.063,70.22152,61.85211,93.5774833096,13.48152,3.93211,14.04325,56.74,57.92,81.0811568738,133.053,72.41152,23.65211,76.1764434465,13.48152,3.93211,14.04325,58.93,19.72,62.1419608638,134.063
2021-07-28 17:30:00,74.29888,10.17759,74.9927123624,16.92888,4.93759,17.63425,57.37,5.24,57.6088057505,132.72,75.53888,19.51759,78.0196046585,16.92888,4.93759,17.63425,58.61,14.58,60.3962623016,133.62,73.55888,63.37759,97.0959718066,16.92888,4.93759,17.63425,56.63,58.44,81.3768425291,132.72,75.69888,24.24759,79.4875213732,16.92888,4.93759,17.63425,58.77,19.31,61.8610459013,133.62
2021-07-28 18:00:00,73.10064,10.83727,73.8995939736,17.27064,5.03727,17.99025,55.83,5.8,56.1304632085,132.84,74.25064,19.08727,76.6647338511,17.27064,5.03727,17.99025,56.98,14.05,58.6866501003,133.8,72.36064,64.16727,96.7134983364,17.27064,5.03727,17.99025,55.09,59.13,80.8162421794,132.84,74.50064,23.84727,78.2242778609,17.27064,5.03727,17.99025,57.23,18.81,60.2419206201,133.8
2021-07-28 18:30:00,70.97024,10.47007,71.7383950996,14.64024,4.2700700000000005,15.25025,56.33,6.2,56.6701764599,133.11,72.17024,18.00007,74.3810867201,14.64024,4.2700700000000005,15.25025,57.53,13.73,59.1456997592,134.06,70.18024,63.96007,94.9534445971,14.64024,4.2700700000000005,15.25025,55.54,59.69,81.5327400496,133.11,72.35024,22.80007,75.857764402,14.64024,4.2700700000000005,15.25025,57.71,18.53,60.6119212697,134.06
2021-07-28 19:00:00,71.26304,11.32672,72.1575737951,15.86304,4.62672,16.524,55.4,6.7,55.8036737142,133.23,72.43304,17.98672,74.6328840391,15.86304,4.62672,16.524,56.57,13.36,58.1261946114,134.18,70.49304,64.66672,95.6611382119,15.86304,4.62672,16.524,54.63,60.04,81.1741245718,133.23,72.63304,23.28672,76.2746997896,15.86304,4.62672,16.524,56.77,18.66,59.7580831353,134.18
2021-07-28 19:30:00,69.30504,10.50397,70.096518852,13.86504,4.04397,14.44275,55.44,6.46,55.8150983158,133.76,70.46504,17.28397,72.5538247177,13.86504,4.04397,14.44275,56.6,13.24,58.127941646,134.72,68.57504,64.41397,94.0834504159,13.86504,4.04397,14.44275,54.71,60.37,81.472209986,133.76,70.71504,21.17397,73.817029795,13.86504,4.04397,14.44275,56.85,17.13,59.374737052,134.72
2021-07-28 20:00:00,68.5164,8.7652,69.0747841111,11.1264,3.2452,11.59,57.39,5.52,57.6548566905,132.57,69.7064,17.2952,71.8199564467,11.1264,3.2452,11.59,58.58,14.05,60.2413387965,133.59,67.9064,64.3252,93.5361455054,11.1264,3.2452,11.59,56.78,61.08,83.3950526111,132.57,70.0564,19.2152,72.6438097294,11.1264,3.2452,11.59,58.93,15.97,61.0555959761,133.59
2021-07-28 20:30:00,67.15304,8.80672,67.7280525218,9.62304,2.8067200000000003,10.024,57.53,6.0,57.8420340237,131.99,68.34304,16.36672,70.2754625741,9.62304,2.8067200000000003,10.024,58.72,13.56,60.2653465932,132.98,66.57304,64.42672,92.6432507245,9.62304,2.8067200000000003,10.024,56.95,61.62,83.9066558743,131.99,68.74304,18.28672,71.1337449935,9.62304,2.8067200000000003,10.024,59.12,15.48,61.113049343,132.98
2021-07-28 21:00:00,65.986,9.14675,66.6169290163,9.966,2.90675,10.38125,56.02,6.24,56.3664616594,132.05,67.166,16.25675,69.1053795052,9.966,2.90675,10.38125,57.2,13.35,58.7372326553,133.11,65.376,64.83675,92.0751080725,9.966,2.90675,10.38125,55.41,61.93,83.0998977135,132.05,67.496,18.18675,69.9032752563,9.966,2.90675,10.38125,57.53,15.28,59.5246108765,133.11
2021-07-28 21:30:00,65.58624,10.41057,66.407340295,13.23624,3.86057,13.78775,52.35,6.55,52.758174722,132.18,66.69624,16.93057,68.8115733773,13.23624,3.86057,13.78775,53.46,13.07,55.0345028141,133.17,65.14624,66.19057,92.8720848429,13.23624,3.86057,13.78775,51.91,62.33,81.1152081918,132.18,67.20624,18.87057,69.8052799369,13.23624,3.86057,13.78775,53.97,15.01,56.0183987633,133.17
2021-07-28 22:00:00,65.13056,10.96558,66.0472088029,13.15056,3.83558,13.6985,51.98,7.13,52.4667256459,132.18,66.25056,16.43558,68.2588088839,13.15056,3.83558,13.6985,53.1,12.6,54.5744445689,133.17,64.60056,66.76558,92.9025027922,13.15056,3.83558,13.6985,51.45,62.93,81.2852225192,132.18,66.66056,18.67558,69.2272168143,13.15056,3.83558,13.6985,53.51,14.84,55.5296830533,133.17
2021-07-28 22:30:00,62.28712,12.12166,63.4556534838,14.09712,4.11166,14.6845,48.19,8.01,48.8511637528,132.67,63.36712,15.85166,65.319729193,14.09712,4.11166,14.6845,49.27,11.74,50.6493879529,133.67,61.75712,67.78166,91.6967573203,14.09712,4.11166,14.6845,47.66,63.67,79.5320344264,132.67,63.76712,18.26166,66.3304893624,14.09712,4.11166,14.6845,49.67,14.15,51.6462138012,133.67
2021-07-28 23:00:00,59.29848,13.86039,60.8967991052,16.93848,4.94039,17.64425,42.36,8.92,43.288982432,132.67,60.28848,15.97039,62.3678938033,16.93848,4.94039,17.64425,43.35,11.03,44.7312351719,133.67,58.77848,69.48039,91.0078804591,16.93848,4.94039,17.64425,41.84,64.54,76.9155198903,132.67,60.68848,19.01039,63.5962776636,16.93848,4.94039,17.64425,43.75,14.07,45.9567992793,133.67
2021-07-28 23:30:00,56.03216,15.14438,58.0427015209,17.19216,5.01438,17.9085,38.84,10.13,40.1392887331,134.04,56.96216,14.98438,58.9000790819,17.19216,5.01438,17.9085,39.77,9.97,41.0006560923,135.03,55.44216,70.45438,89.6529573782,17.19216,5.01438,17.9085,38.25,65.44,75.7987869296,134.04,57.28216,18.78438,60.2834868455,17.19216,5.01438,17.9085,40.09,13.77,42.3889254405,135.03
2021-07-29 00:00:00,53.63808,15.75319,55.9035474837,17.66808,5.15319,18.40425,35.97,10.6,37.4993453276,134.04,54.53808,14.72319,56.4904814448,17.66808,5.15319,18.40425,36.87,9.57,38.0917550134,135.03,53.06808,70.95319,88.6034778441,17.66808,5.15319,18.40425,35.4,65.8,74.7181370217,134.04,54.85808,18.80319,57.9911104865,17.66808,5.15319,18.40425,37.19,13.65,39.6158882268,135.03
2021-07-29 00:30:00,51.6956,16.8858,54.3835021031,19.6656,5.7358,20.485,32.03,11.15,33.915238463,134.28,52.5356,14.8458,54.5929211986,19.6656,5.7358,20.485,32.87,9.11,34.1090750388,135.31,51.1256,71.5258,87.9190937226,19.6656,5.7358,20.485,31.46,65.79,72.9250005142,134.28,52.8556,19.7458,56.42349749,19.6656,5.7358,20.485,33.19,14.01,36.0257713311,135.31
2021-07-29 01:00:00,50.38608,17.41719,53.3114956202,20.35608,5.93719,21.20425,30.03,11.48,32.1495147708,134.65,51.18608,14.70719,53.2570767454,20.35608,5.93719,21.20425,30.83,8.77,32.0531090536,135.65,49.81608,72.16719,87.6911919127,20.35608,5.93719,21.20425,29.46,66.23,72.4865815169,134.65,51.50608,19.487190000000002,55.0692913615,20.35608,5.93719,21.20425,31.15,13.55,33.9694715885,135.65
2021-07-29 01:30:00,49.7468,17.16115,52.6236560832,19.7868,5.7711500000000004,20.61125,29.96,11.39,32.0520467365,134.65,50.5468,14.72115,52.6468541089,19.7868,5.7711500000000004,20.61125,30.76,8.95,32.0356067525,135.65,49.1668,72.19115,87.3437826097,19.7868,5.7711500000000004,20.61125,29.38,66.42,72.6278238694,134.65,50.8668,19.44115,54.4553914279,19.7868,5.7711500000000004,20.61125,31.08,13.67,33.9534283983,135.65
2021-07-29 02:00:00,49.7228,17.28415,52.6412260596,19.7628,5.76415,20.58625,29.96,11.52,32.098473484,134.81,50.5228,14.61415,52.5939796941,19.7628,5.76415,20.58625,30.76,8.85,32.0078131087,135.81,49.1428,72.42415,87.5229815252,19.7628,5.76415,20.58625,29.38,66.66,72.8473746953,134.81,50.8528,19.37415,54.4184247848,19.7628,5.76415,20.58625,31.09,13.61,33.9384766894,135.81
2021-07-29 02:30:00,48.21816,25.02113,54.3235483033,17.31816,5.05113,18.03975,30.9,19.97,36.7914514527,133.42,49.06816,15.03113,51.3187996241,17.31816,5.05113,18.03975,31.75,9.98,33.281569975,134.41,49.85816,63.11113,80.4291666528,17.31816,5.05113,18.03975,32.54,58.06,66.5568568969,133.42,51.61816,26.97113,58.239817095,17.31816,5.05113,18.03975,34.3,21.92,40.7059749914,134.41
2021-07-29 03:00:00,45.93888,35.54759,58.0862449334,17.40888,5.07759,18.13425,28.53,30.47,41.7418471081,133.42,46.81888,15.34759,49.270234861,17.40888,5.07759,18.13425,29.41,10.27,31.1515810193,134.41,50.12888,52.22759,72.3921664772,17.40888,5.07759,18.13425,32.72,47.15,57.3909478925,133.42,51.91888,36.91759,63.7061892744,17.40888,5.07759,18.13425,34.51,31.84,46.954506706000004,134.41
2021-07-29 03:30:00,45.32984,35.73287,57.7202944627,18.96984,5.53287,19.76025,26.36,30.2,40.0860274909,131.08,46.17984,15.55287,48.7285274522,18.96984,5.53287,19.76025,27.21,10.02,28.9962842447,132.05,49.41984,52.53287,72.1250512379,18.96984,5.53287,19.76025,30.45,47.0,56.0018080065,131.08,51.16984,37.45287,63.4119073744,18.96984,5.53287,19.76025,32.2,31.92,45.3401191,132.05
2021-07-29 04:00:00,44.78632,35.18726,56.9557523473,16.99632,4.95726,17.7045,27.79,30.23,41.0625985539,130.93,45.65632,14.96726,48.0470439033,16.99632,4.95726,17.7045,28.66,10.01,30.3577947157,131.88,48.93632,52.05726,71.4473353866,16.99632,4.95726,17.7045,31.94,47.1,56.9084668569,130.93,50.72632,36.97726,62.7732211843,16.99632,4.95726,17.7045,33.73,32.02,46.5079917864,131.88
2021-07-29 04:30:00,44.88208,35.24019,57.0637546641,16.73208,4.88019,17.42925,28.15,30.36,41.4023199833,131.08,45.75208,14.98019,48.1420701337,16.73208,4.88019,17.42925,29.02,10.1,30.7273558902,132.02,49.05208,52.10019,71.5579230439,16.73208,4.88019,17.42925,32.32,47.22,57.2215938261,131.08,50.83208,36.84019,62.7781805754,16.73208,4.88019,17.42925,34.1,31.96,46.7359775762,132.02
2021-07-29 05:00:00,45.15464,35.29552,57.3124353487,16.30464,4.75552,16.984,28.85,30.54,42.0120708844,131.15,46.04464,15.06552,48.4466589725,16.30464,4.75552,16.984,29.74,10.31,31.4763990952,132.08,49.32464,52.17552,71.7997562559,16.30464,4.75552,16.984,33.02,47.42,57.7838801051,131.15,51.12464,36.45552,62.791191688,16.30464,4.75552,16.984,34.82,31.7,47.088452937,132.08
2021-07-29 05:30:00,45.46328,35.28304,57.5482644395,15.47328,4.51304,16.118,29.99,30.77,42.967348068,131.05,46.36328,15.09304,48.7581130562,15.47328,4.51304,16.118,30.89,10.58,32.6516232368,132.03,49.64328,52.14304,71.9954989538,15.47328,4.51304,16.118,34.17,47.63,58.6191589841,131.05,51.46328,35.86304,62.7266038169,15.47328,4.51304,16.118,35.99,31.35,47.7294730748,132.03
2021-07-29 06:00:00,46.7172,35.5196,58.6867852246,15.4272,4.4996,16.07,31.29,31.02,44.0602371759,131.05,47.6372,15.4396,50.0767817656,15.4272,4.4996,16.07,32.21,10.94,34.0171677245,132.03,50.8172,51.0696,72.0450682559,15.4272,4.4996,16.07,35.39,46.57,58.4911702738,131.05,52.6472,36.3896,63.9994582477,15.4272,4.4996,16.07,37.22,31.89,49.0132686117,132.03
2021-07-29 06:30:00,52.39528,21.97404,56.8165803283,15.06528,4.39404,15.693,37.33,17.58,41.2623957133,130.77,53.34528,9.26404,54.1437100262,15.06528,4.39404,15.693,38.28,4.87,38.5885384538,131.72,53.71528,60.72404,81.0724388396,15.06528,4.39404,15.693,38.65,56.33,68.3146499662,130.77,55.57528,26.25404,61.4645130413,15.06528,4.39404,15.693,40.51,21.86,46.0317249297,131.72
2021-07-29 07:00:00,55.8188,19.86215,59.2473074161,16.9788,4.95215,17.68625,38.84,14.91,41.6035298983,132.03,56.8088,9.92215,57.6687854741,16.9788,4.95215,17.68625,39.83,4.97,40.1388813995,132.96,56.8588,61.73215,83.9272392079,16.9788,4.95215,17.68625,39.88,56.78,69.385753581,132.03,58.7288,26.16215,64.292534886,16.9788,4.95215,17.68625,41.75,21.21,46.8286941949,132.96
2021-07-29 07:30:00,59.07824,18.42907,61.8859359028,16.72824,4.8790700000000005,17.42525,42.35,13.55,44.4648737769,132.03,60.11824,11.14907,61.1433115113,16.72824,4.8790700000000005,17.42525,43.39,6.27,43.8406774583,132.96,60.19824,60.10907,85.0701380942,16.72824,4.8790700000000005,17.42525,43.47,55.23,70.2850894572,132.03,62.11824,27.31907,67.8602042906,16.72824,4.8790700000000005,17.42525,45.39,22.44,50.6340369712,132.96
2021-07-29 08:00:00,61.51008,17.37044,63.9157424067,15.67008,4.57044,16.323,45.84,12.8,47.5935457809,131.73,62.60008,11.40044,63.6297104205,15.67008,4.57044,16.323,46.93,6.83,47.4244008924,132.7,62.65008,58.56044,85.7575516033,15.67008,4.57044,16.323,46.98,53.99,71.5684322869,131.73,64.62008,27.66044,70.2912133926,15.67008,4.57044,16.323,48.95,23.09,54.1225516767,132.7
2021-07-29 08:30:00,62.30328,29.46804,68.9207086455,16.07328,4.68804,16.743,46.23,24.78,52.4524670535,131.06,63.43328,9.71804,64.1733691885,16.07328,4.68804,16.743,47.36,5.03,47.6263634975,132.12,67.09328,43.92804,80.1946439571,16.07328,4.68804,16.743,51.02,39.24,64.3647263647,131.06,68.66328,42.21804,80.604025469,16.07328,4.68804,16.743,52.59,37.53,64.6081186849,132.12
2021-07-29 09:00:00,63.3112,28.66785,69.4993069682,16.6212,4.84785,17.31375,46.69,23.82,52.4151552511,132.11,64.4312,8.91785,65.045427065,16.6212,4.84785,17.31375,47.81,4.07,47.982924046,133.13,68.2212,43.14785,80.7209334006,16.6212,4.84785,17.31375,51.6,38.3,64.2607967582,132.11,69.7512,43.07785,81.9812848281,16.6212,4.84785,17.31375,53.13,38.23,65.4547920324,133.13
2021-07-29 09:30:00,63.89592,28.58256,69.9975094471,17.905920000000002,5.22256,18.652,45.99,23.36,51.5826492146,132.11,65.01592,8.72256,65.5984215237,17.905920000000002,5.22256,18.652,47.11,3.5,47.2398359438,133.07,68.84592,43.23256,81.2946181786,17.905920000000002,5.22256,18.652,50.94,38.01,63.5581914469,132.11,70.36592,44.16256,83.0764371119,17.905920000000002,5.22256,18.652,52.46,38.94,65.3328033992,133.07
2021-07-29 10:00:00,63.73144,28.44792,69.7924107393,19.02144,5.54792,19.814,44.71,22.9,50.2333962618,132.42,64.83144,8.63792,65.404352106,19.02144,5.54792,19.814,45.81,3.09,45.9140958748,133.44,68.64144,42.98792,80.9914103544,19.02144,5.54792,19.814,49.62,37.44,62.1602606172,132.42,70.18144,44.84792,83.2872766321,19.02144,5.54792,19.814,51.16,39.3,64.5122903019,133.44
2021-07-29 10:30:00,63.45592,28.16631,69.4261823959,18.77592,5.47631,19.55825,44.68,22.69,50.1112612094,132.3,64.55592,8.44631,65.1061207542,18.77592,5.47631,19.55825,45.78,2.9699999999999998,45.8762389478,133.34,68.35592,42.28631,80.3782545995,18.77592,5.47631,19.55825,49.58,36.81,61.7507287406,132.3,69.88592,45.01631,83.1294772043,18.77592,5.47631,19.55825,51.11,39.54,64.6192208248,133.34
2021-07-29 11:00:00,63.3868,28.30615,69.4199145927,20.3868,5.94615,21.23625,43.0,22.36,48.4661696444,131.91,64.4568,8.68615,65.0394362526,20.3868,5.94615,21.23625,44.07,2.74,44.1550959686,132.91,68.1468,41.82615,79.9588217401,20.3868,5.94615,21.23625,47.76,35.88,59.7360192849,131.91,69.6668,45.98615,83.475679177,20.3868,5.94615,21.23625,49.28,40.04,63.4958266345,132.91
2021-07-29 11:30:00,63.87808,28.35944,69.8903923412,21.59808,6.29944,22.498,42.28,22.06,47.6890134098,131.58,64.93808,8.58944,65.503684733,21.59808,6.29944,22.498,43.34,2.29,43.4004573709,132.52,68.68808,41.96944,80.4952559347,21.59808,6.29944,22.498,47.09,35.67,59.0746730842,131.58,70.19808,47.07944,84.5236304615,21.59808,6.29944,22.498,48.6,40.78,63.4426386589,132.52
2021-07-29 12:00:00,64.17184,28.77887,70.3295699366,23.24184,6.77887,24.21025,40.93,22.0,46.4678910647,131.96,65.22184,8.94887,65.8328997331,23.24184,6.77887,24.21025,41.98,2.17,42.0360476258,132.88,69.00184,42.45887,81.0185754322,23.24184,6.77887,24.21025,45.76,35.68,58.0262009785,131.96,70.51184,47.81887,85.1972059886,23.24184,6.77887,24.21025,47.27,41.04,62.5997963255,132.88
2021-07-29 12:30:00,64.6336,28.70105,70.7195342184,22.3236,6.51105,23.25375,42.31,22.19,47.7758537339,132.21,65.6936,8.79105,66.279194632,22.3236,6.51105,23.25375,43.37,2.2800000000000002,43.4298894772,133.14,69.4736,42.41105,81.3958122944,22.3236,6.51105,23.25375,47.15,35.9,59.2615600537,132.21,70.9936,47.59105,85.4692885255,22.3236,6.51105,23.25375,48.67,41.08,63.6893656743,133.14
2021-07-29 13:00:00,64.23424,28.95582,70.4590455531,22.85424,6.66582,23.8065,41.38,22.29,47.0015797607,132.39,65.29424,9.10582,65.9261233128,22.85424,6.66582,23.8065,42.44,2.44,42.5100835097,133.32,69.09424,42.89582,81.3269043715,22.85424,6.66582,23.8065,46.24,36.23,58.7430889552,132.39,70.59424,47.22582,84.934238066,22.85424,6.66582,23.8065,47.74,40.56,62.6436046217,133.32
2021-07-29 13:30:00,63.23776,29.14893,69.6324235537,21.76776,6.34893,22.67475,41.47,22.8,47.3244218137,132.27,64.27776,9.34893,64.9540831878,21.76776,6.34893,22.67475,42.51,3.0,42.6157259706,133.19,68.01776,42.83893,80.3840133295,21.76776,6.34893,22.67475,46.25,36.49,58.9116508002,132.27,69.50776,46.50893,83.6325849772,21.76776,6.34893,22.67475,47.74,40.16,62.3853604622,133.19
2021-07-29 14:00:00,62.24736,28.85173,68.6087177475,21.53736,6.28173,22.43475,40.71,22.57,46.5479215433,132.15,63.28736,9.04173,63.92998371,21.53736,6.28173,22.43475,41.75,2.76,41.8411292869,133.13,66.97736,42.50173,79.3244212432,21.53736,6.28173,22.43475,45.44,36.22,58.109224741,132.15,68.47736,46.67173,82.869772618,21.53736,6.28173,22.43475,46.94,40.39,61.9250813484,133.13
2021-07-29 14:30:00,62.38024,29.07757,68.824410056,21.66024,6.31757,22.56275,40.72,22.76,46.649072874,132.3,63.43024,9.22757,64.0979203607,21.66024,6.31757,22.56275,41.77,2.91,41.8712431151,133.26,67.16024,42.92757,79.7074281542,21.66024,6.31757,22.56275,45.5,36.61,58.3998467464,132.3,68.66024,46.51757,82.9343889805,21.66024,6.31757,22.56275,47.0,40.2,61.8469077643,133.26
2021-07-29 15:00:00,61.95376,28.66318,68.2630666309,20.51376,5.98318,21.3685,41.44,22.68,47.2404064335,132.3,62.99376,8.78318,63.6031292457,20.51376,5.98318,21.3685,42.48,2.8,42.5721787086,133.26,66.75376,43.23318,79.5309520064,20.51376,5.98318,21.3685,46.24,37.25,59.3776060481,132.3,68.28376,45.70318,82.1672230384,20.51376,5.98318,21.3685,47.77,39.72,62.1260919421,133.26
2021-07-29 15:30:00,63.4716,28.5463,69.5955117105,18.9816,5.5363,19.7725,44.49,23.01,50.088124341,132.5,64.5716,8.6463,65.1479088709,18.9816,5.5363,19.7725,45.59,3.11,45.695953869,133.51,68.3916,43.1363,80.8588358082,18.9816,5.5363,19.7725,49.41,37.6,62.0895168285,132.5,69.9516,44.9863,83.1684647583,18.9816,5.5363,19.7725,50.97,39.45,64.4534203902,133.51
2021-07-29 16:00:00,63.9972,28.2321,69.9477882299,17.7672,5.1821,18.5075,46.23,23.05,51.6576751316,132.5,65.1072,8.3021,65.6343839481,17.7672,5.1821,18.5075,47.34,3.12,47.4427022839,133.51,68.9772,42.8521,81.2044124063,17.7672,5.1821,18.5075,51.21,37.67,63.5727378677,132.5,70.5672,44.6821,83.5237677326,17.7672,5.1821,18.5075,52.8,39.5,65.9400485289,133.51
2021-07-29 16:30:00,64.04608,28.92969,70.2767908122,16.93608,4.93969,17.641750000000002,47.11,23.99,52.8665508616,132.56,65.18608,8.89969,65.7908010885,16.93608,4.93969,17.641750000000002,48.25,3.96,48.4122308926,133.54,69.05608,43.62969,81.6840990307,16.93608,4.93969,17.641750000000002,52.12,38.69,64.9107887797,132.56,70.66608,43.75969,83.1180204977,16.93608,4.93969,17.641750000000002,53.73,38.82,66.2865393575,133.54
2021-07-29 17:00:00,64.20992,29.02331,70.4646460983,15.19992,4.43331,15.83325,49.01,24.59,54.8329116498,132.91,65.36992,8.99331,65.9856504519,15.19992,4.43331,15.83325,50.17,4.5600000000000005,50.3768051786,133.91,69.26992,43.76331,81.936250335,15.19992,4.43331,15.83325,54.07,39.33,66.8611531459,132.91,70.88992,42.70331,82.75840406,15.19992,4.43331,15.83325,55.69,38.27,67.5719542414,133.91
2021-07-29 17:30:00,65.44552,28.48286,71.3749914315,13.89552,4.05286,14.4745,51.55,24.43,57.0458359567,132.91,66.64552,8.50286,67.1857422691,13.89552,4.05286,14.4745,52.75,4.45,52.9373686539,133.91,70.70552,44.69286,83.6464123167,13.89552,4.05286,14.4745,56.81,40.64,69.8497365779,132.91,72.34552,40.98286,83.147273424,13.89552,4.05286,14.4745,58.45,36.93,69.1391885981,133.91
2021-07-29 18:00:00,66.23808,27.93069,71.8860673981,12.68808,3.70069,13.21675,53.55,24.23,58.7766569311,132.8,67.46808,7.97069,67.9372778227,12.68808,3.70069,13.21675,54.78,4.27,54.9461672913,133.82,71.61808,44.32069,84.2227578803,12.68808,3.70069,13.21675,58.93,40.62,71.5732443026,132.8,73.29808,40.52069,83.7528199511,12.68808,3.70069,13.21675,60.61,36.82,70.9174484877,133.82
