Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-07-29 18:30:00,66.4136,27.3673,71.8312980131,10.4136,3.0373,10.8475,56.0,24.33,61.0569316294,132.93,67.6836,7.3273,68.0790645812,10.4136,3.0373,10.8475,57.27,4.29,57.4304535939,133.96,71.8336,43.8473,84.1584921814,10.4136,3.0373,10.8475,61.42,40.81,73.7419317621,132.93,73.5536,39.9873,83.7204648473,10.4136,3.0373,10.8475,63.14,36.95,73.1571056016,133.96
2021-07-29 19:00:00,66.71704,27.49497,72.1604933579,10.33704,3.01497,10.76775,56.38,24.48,61.4652324489,132.93,67.98704,7.37497,68.3858742027,10.33704,3.01497,10.76775,57.65,4.36,57.8146356903,133.96,72.07704,43.69497,84.2873068645,10.33704,3.01497,10.76775,61.74,40.68,73.9370678347,132.93,73.78704,40.30497,84.0774516661,10.33704,3.01497,10.76775,63.45,37.29,73.5965121456,133.96
2021-07-29 19:30:00,65.40536,28.24323,71.2428323241,12.04536,3.51323,12.54725,53.36,24.73,58.8120948445,133.16,66.63536,8.48323,67.1731821009,12.04536,3.51323,12.54725,54.59,4.97,54.8157732774,134.17,70.62536,44.46323,83.4560980226,12.04536,3.51323,12.54725,58.58,40.95,71.4739036292,133.16,72.29536,39.33323,82.3026248656,12.04536,3.51323,12.54725,60.25,35.82,70.0937579247,134.17
2021-07-29 20:00:00,64.60344,27.98392,70.4038652234,10.81344,3.15392,11.264,53.79,24.83,59.2443499416,132.09,65.82344,8.34392,66.350179008,10.81344,3.15392,11.264,55.01,5.19,55.2542867115,133.11,69.85344,44.13392,82.6275134226,10.81344,3.15392,11.264,59.04,40.98,71.8685049239,132.09,71.52344,38.43392,81.1958661263,10.81344,3.15392,11.264,60.71,35.28,70.2166824907,133.11
2021-07-29 20:30:00,64.16136,28.31498,70.1314352445,9.89136,2.88498,10.3035,54.27,25.43,59.9326104888,131.28,65.40136,8.80498,65.991405218,9.89136,2.88498,10.3035,55.51,5.92,55.8247839226,132.27,69.32136,43.73498,81.9646230263,9.89136,2.88498,10.3035,59.43,40.85,72.1155142809,131.28,71.00136,37.75498,80.4153694057,9.89136,2.88498,10.3035,61.11,34.87,70.3587165886,132.27
2021-07-29 21:00:00,63.18728,28.39004,69.2721208352,9.49728,2.77004,9.893,53.69,25.62,59.4894990734,131.28,64.41728,8.84004,65.0210140631,9.49728,2.77004,9.893,54.92,6.07,55.2544233523,132.27,68.36728,44.18004,81.4000055835,9.49728,2.77004,9.893,58.87,41.41,71.9754472025,131.28,70.01728,37.33004,79.3470313559,9.49728,2.77004,9.893,60.52,34.56,69.6926394966,132.27
2021-07-29 21:30:00,62.90136,28.35623,68.9975135035,8.66136,2.52623,9.02225,54.24,25.83,60.0763389364,131.46,64.13136,8.79623,64.7317927889,8.66136,2.52623,9.02225,55.47,6.27,55.8232370971,132.47,68.08136,44.52623,81.3489811704,8.66136,2.52623,9.02225,59.42,42.0,72.7649393596,131.46,69.75136,36.53623,78.7410205958,8.66136,2.52623,9.02225,61.09,34.01,69.9190117207,132.47
2021-07-29 22:00:00,62.5236,28.64855,68.7745590612,8.9436,2.60855,9.31625,53.58,26.04,59.5726279427,131.46,63.7536,9.04855,64.3925288373,8.9436,2.60855,9.31625,54.81,6.44,55.1870428633,132.47,67.6936,44.87855,81.2188877729,8.9436,2.60855,9.31625,58.75,42.27,72.3762074165,131.46,69.3336,36.51855,78.3629541497,8.9436,2.60855,9.31625,60.39,33.91,69.2592246564,132.47
2021-07-29 22:30:00,59.99408,29.28619,66.760546431,9.00408,2.6261900000000002,9.37925,50.99,26.66,57.5389928657,131.52,61.19408,9.716190000000001,61.9606308486,9.00408,2.6261900000000002,9.37925,52.19,7.09,52.6693857948,132.54,65.04408,45.51619,79.3880085099,9.00408,2.6261900000000002,9.37925,56.04,42.89,70.5693538301,131.52,66.67408,35.84619,75.6992885129,9.00408,2.6261900000000002,9.37925,57.67,33.22,66.5537174018,132.54
2021-07-29 23:00:00,56.98008,30.30919,64.5397281933,9.70008,2.82919,10.10425,47.28,27.48,54.685910434,131.52,58.11008,10.62919,59.0741997632,9.70008,2.82919,10.10425,48.41,7.8,49.0343563229,132.54,61.85008,46.64919,77.4698607438,9.70008,2.82919,10.10425,52.15,43.82,68.1161867694,131.52,63.45008,35.57919,72.7447002404,9.70008,2.82919,10.10425,53.75,32.75,62.9414410385,132.54
2021-07-29 23:30:00,54.14328,31.30554,62.542238558,8.93328,2.60554,9.3055,45.21,28.7,53.5502950505,131.96,55.24328,11.34554,56.3962876708,8.93328,2.60554,9.3055,46.31,8.74,47.127525927,132.95,58.90328,46.98554,75.3474443087,8.93328,2.60554,9.3055,49.97,44.38,66.8325167864,131.96,60.49328,35.82554,70.305805176,8.93328,2.60554,9.3055,51.56,33.22,61.3351612046,132.95
2021-07-30 00:00:00,51.87096,32.11778,61.0094114334,8.46096,2.46778,8.8135,43.41,29.65,52.5694835432,132.91,52.96096,11.99778,54.3029465964,8.46096,2.46778,8.8135,44.5,9.53,45.5090199851,133.89,56.51096,47.34778,73.72449302,8.46096,2.46778,8.8135,48.05,44.88,65.749653231,132.91,58.09096,35.75778,68.2142101343,8.46096,2.46778,8.8135,49.63,33.29,59.7608651209,133.89
2021-07-30 00:30:00,49.9752,33.3011,60.0540079949,8.0952,2.3611,8.4325,41.88,30.94,52.0693575916,133.51,51.0452,13.0211,52.6798015206,8.0952,2.3611,8.4325,42.95,10.66,44.2531140147,134.49,54.4252,47.2011,72.041975516,8.0952,2.3611,8.4325,46.33,44.84,64.4755341195,133.51,55.9952,36.3011,66.7325429176,8.0952,2.3611,8.4325,47.9,33.94,58.7054818565,134.49
2021-07-30 01:00:00,48.82512,33.22566,59.0579107779,7.90512,2.30566,8.2345,40.92,30.92,51.2883300567,134.17,49.87512,12.86566,51.5077936069,7.90512,2.30566,8.2345,41.97,10.56,43.2781064743,135.08,53.30512,47.92566,71.6819691739,7.90512,2.30566,8.2345,45.4,45.62,64.3610472258,134.17,54.85512,35.81566,65.5121797184,7.90512,2.30566,8.2345,46.95,33.51,57.68208214,135.08
2021-07-30 01:30:00,48.31696,28.01453,55.851074428,8.58696,2.50453,8.94475,39.73,25.51,47.21475405,134.05,49.35696,9.65453,50.2923398736,8.58696,2.50453,8.94475,40.77,7.15,41.3922142437,134.95,51.28696,55.04453,75.2346499225,8.58696,2.50453,8.94475,42.7,52.54,67.7033352207,134.05,52.98696,29.68453,60.7354036075,8.58696,2.50453,8.94475,44.4,27.18,52.0587399002,134.95
2021-07-30 02:00:00,49.0544,20.5492,53.1846197693,9.9744,2.9092000000000002,10.39,39.08,17.64,42.8767536085,134.05,50.0644,5.4692,50.3622507043,9.9744,2.9092000000000002,10.39,40.09,2.56,40.1716529408,134.95,49.9744,63.0792,80.4762457375,9.9744,2.9092000000000002,10.39,40.0,60.17,72.2525355956,134.05,51.8644,22.0092,56.3411117391,9.9744,2.9092000000000002,10.39,41.89,19.1,46.0389194052,134.95
2021-07-30 02:30:00,48.72592,19.89756,52.632007123,8.18592,2.38756,8.527,40.54,17.51,44.1598426175,133.18,49.75592,5.03756,50.0102848002,8.18592,2.38756,8.527,41.57,2.65,41.6543803219,134.11,49.63592,62.19756,79.5755051772,8.18592,2.38756,8.527,41.45,59.81,72.7690772238,133.18,51.53592,21.71756,55.924980667,8.18592,2.38756,8.527,43.35,19.33,47.4644224657,134.11
2021-07-30 03:00:00,47.74504,20.21647,51.8487656928,7.80504,2.27647,8.13025,39.94,17.94,43.7840975698,133.18,48.77504,4.49647,48.9818616374,7.80504,2.27647,8.13025,40.97,2.22,41.030102364,134.01,48.635040000000004,62.50647,79.1986483954,7.80504,2.27647,8.13025,40.83,60.23,72.7649764653,133.18,50.50504,21.19647,54.7727067604,7.80504,2.27647,8.13025,42.7,18.92,46.7039227475,134.01
2021-07-30 03:30:00,47.23056,20.52558,51.4978177426,8.83056,2.57558,9.1985,38.4,17.95,42.3882353962,133.09,48.24056,4.79558,48.478337602,8.83056,2.57558,9.1985,39.41,2.22,39.4724777535,133.99,48.10056,62.84558,79.1405761784,8.83056,2.57558,9.1985,39.27,60.27,71.9347329181,133.09,49.95056,21.47558,54.3714905134,8.83056,2.57558,9.1985,41.12,18.9,45.2555455165,133.99
2021-07-30 04:00:00,46.77608,21.42094,51.4476270653,10.90608,3.18094,11.3605,35.87,18.24,40.2412040078,133.09,47.73608,5.15094,48.0131806554,10.90608,3.18094,11.3605,36.83,1.97,36.8826490372,133.99,47.61608,63.84094,79.6426813628,10.90608,3.18094,11.3605,36.71,60.66,70.9031712972,133.09,49.43608,21.88094,54.0620156954,10.90608,3.18094,11.3605,38.53,18.7,42.8281554588,133.99
2021-07-30 04:30:00,46.5788,22.46715,51.714189915,13.4988,3.93715,14.06125,33.08,18.53,37.9163197054,133.26,47.5088,5.63715,47.8420687007,13.4988,3.93715,14.06125,34.01,1.7000000000000002,34.0524609977,134.17,47.4688,64.95715,80.4532057134,13.4988,3.93715,14.06125,33.97,61.02,69.8383941683,133.26,49.2288,22.39715,54.0842590553,13.4988,3.93715,14.06125,35.73,18.46,40.2169678121,134.17
2021-07-30 05:00:00,46.64368,22.91774,51.9697574619,15.04368,4.38774,15.6705,31.6,18.53,36.6322385338,133.44,47.52368,6.07774,47.9107408026,15.04368,4.38774,15.6705,32.48,1.69,32.5239373385,134.37,47.51368,65.41774,80.8519047014,15.04368,4.38774,15.6705,32.47,61.03,69.1300354405,133.44,49.25368,22.83774,54.2907668195,15.04368,4.38774,15.6705,34.21,18.45,38.8680665843,134.37
2021-07-30 05:30:00,47.36424,22.87582,52.5991860341,15.41424,4.49582,16.0565,31.95,18.38,36.8595564271,133.44,48.27424,6.36582,48.6921545205,15.41424,4.49582,16.0565,32.86,1.87,32.9131660586,134.31,48.23424,65.38582,81.2517529992,15.41424,4.49582,16.0565,32.82,60.89,69.1718475971,133.44,49.98424,23.13582,55.0789471164,15.41424,4.49582,16.0565,34.57,18.64,39.2751129852,134.31
2021-07-30 06:00:00,48.07096,22.27153,52.979602149,14.61096,4.2615300000000005,15.21975,33.46,18.01,37.9991013052,133.44,48.99096,6.46153,49.4152358252,14.61096,4.2615300000000005,15.21975,34.38,2.2,34.4503178505,134.34,48.99096,64.68153,81.1407079391,14.61096,4.2615300000000005,15.21975,34.38,60.42,69.5166224726,133.44,50.77096,23.19153,55.8169995885,14.61096,4.2615300000000005,15.21975,36.16,18.93,40.8153218779,134.34
2021-07-30 06:30:00,51.88072,21.68896,56.2318423458,14.67072,4.27896,15.282,37.21,17.41,41.0815311302,133.3,52.85072,6.81896,53.2888057663,14.67072,4.27896,15.282,38.18,2.54,38.2643959837,134.16,52.72072,62.05896,81.4296557379,14.67072,4.27896,15.282,38.05,57.78,69.1833137397,133.3,54.54072,24.70896,59.8767303917,14.67072,4.27896,15.282,39.87,20.43,44.7995736587,134.16
2021-07-30 07:00:00,54.60256,20.61408,58.3642000956,14.24256,4.15408,14.836,40.36,16.46,43.5873972611,132.42,55.61256,7.56408,56.1246125688,14.24256,4.15408,14.836,41.37,3.41,41.5102999266,133.32,55.44256,60.49408,82.0573651441,14.24256,4.15408,14.836,41.2,56.34,69.7971030917,132.42,57.33256,25.60408,62.7900577225,14.24256,4.15408,14.836,43.09,21.45,48.1336742832,133.32
2021-07-30 07:30:00,57.62184,18.48762,60.5150273754,13.91184,4.05762,14.4915,43.71,14.43,46.0303052347,132.09,58.69184,9.28762,59.4221504815,13.91184,4.05762,14.4915,44.78,5.23,45.0843797784,133.02,58.65184,59.73762,83.7175105856,13.91184,4.05762,14.4915,44.74,55.68,71.4277957101,132.09,60.60184,25.46762,65.7357032354,13.91184,4.05762,14.4915,46.69,21.41,51.364814805500004,133.02
2021-07-30 08:00:00,60.11312,28.45966,66.5096943569,12.27312,3.57966,12.7845,47.84,24.88,53.9229079335,131.32,61.23312,10.13966,62.0669613389,12.27312,3.57966,12.7845,48.96,6.5600000000000005,49.3975222051,132.33,64.41312,44.63966,78.3693133379,12.27312,3.57966,12.7845,52.14,41.06,66.3664312736,131.32,66.04312,38.83966,76.6173145461,12.27312,3.57966,12.7845,53.77,35.26,64.2999261275,132.33
2021-07-30 08:30:00,63.65008,28.98294,69.9381404889,11.77008,3.43294,12.2605,51.88,25.55,57.8302420884,131.42,64.84008,9.53294,65.5371110093,11.77008,3.43294,12.2605,53.07,6.1,53.4194243698,132.36,68.52008000000001,41.39294,80.052338161,11.77008,3.43294,12.2605,56.75,37.96,68.2753549972,131.42,70.10008,40.73294,81.0752343015,11.77008,3.43294,12.2605,58.33,37.3,69.2363986643,132.36
2021-07-30 09:00:00,65.53032,27.55551,71.0881774324,12.43032,3.6255100000000002,12.94825,53.1,23.93,58.2430673986,131.17,66.76032000000001,8.23551,67.2663656775,12.43032,3.6255100000000002,12.94825,54.33,4.61,54.5252326909,132.2,70.52032,41.30551,81.726744027,12.43032,3.6255100000000002,12.94825,58.09,37.68,69.2403820036,131.17,72.14032,40.82551,82.8911818981,12.43032,3.6255100000000002,12.94825,59.71,37.2,70.3500113717,132.2
2021-07-30 09:30:00,67.18664,26.10277,72.079117615,13.34664,3.89277,13.90275,53.84,22.21,58.2411340892,130.62,68.36664,8.01277,68.8345984804,13.34664,3.89277,13.90275,55.02,4.12,55.1740409976,131.62,72.08664,41.96277,83.4107770768,13.34664,3.89277,13.90275,58.74,38.07,69.9979463984,130.62,73.71664,40.70277,84.2072354288,13.34664,3.89277,13.90275,60.37,36.81,70.7072344248,131.62
2021-07-30 10:00:00,69.28872,12.54046,70.4144151169,12.61872,3.68046,13.1445,56.67,8.86,57.3584213521,130.62,70.43872,14.19046,71.8538964166,12.61872,3.68046,13.1445,57.82,10.51,58.7674442187,131.62,71.02872,54.76046,89.6871620927,12.61872,3.68046,13.1445,58.41,51.08,77.5944231243,130.62,72.61872,28.68046,78.0771879633,12.61872,3.68046,13.1445,60.0,25.0,65.0,131.62
2021-07-30 10:30:00,68.11184,12.23512,69.2020296639,12.771840000000001,3.72512,13.304,55.34,8.51,55.990496515,133.09,69.22184,14.63512,70.7520308571,12.771840000000001,3.72512,13.304,56.45,10.91,57.4946136608,134.11,69.91184,55.66512,89.3659384598,12.771840000000001,3.72512,13.304,57.14,51.94,77.2188008195,133.09,71.49184,28.16512,76.8398150128,12.771840000000001,3.72512,13.304,58.72,24.44,63.6030816863,134.11
2021-07-30 11:00:00,68.73512,11.28691,69.6556606369,10.51512,3.06691,10.95325,58.22,8.22,58.7974217122,133.17,69.88512,14.20691,71.3145587462,10.51512,3.06691,10.95325,59.37,11.14,60.4060965466,134.2,70.53512,54.39691,89.0742778301,10.51512,3.06691,10.95325,60.02,51.33,78.9757513418,133.17,72.11512,27.88691,77.3192749705,10.51512,3.06691,10.95325,61.6,24.82,66.4122910311,134.2
2021-07-30 11:30:00,68.7992,11.6081,69.771612467,10.7592,3.1381,11.2075,58.04,8.47,58.6547738893,132.96,69.9492,14.0281,71.34198042,10.7592,3.1381,11.2075,59.19,10.89,60.1834545369,133.94,70.6192,54.7781,89.3739987259,10.7592,3.1381,11.2075,59.86,51.64,79.0563672325,132.96,72.1792,27.7081,77.3147833099,10.7592,3.1381,11.2075,61.42,24.57,66.1521072983,133.94
2021-07-30 12:00:00,68.79648,11.72189,69.7879528684,10.08648,2.94189,10.50675,58.71,8.78,59.3628882384,133.02,69.95648,13.51189,71.2494229125,10.08648,2.94189,10.50675,59.87,10.57,60.7959028225,134.05,70.63648,54.891890000000004,89.457430628,10.08648,2.94189,10.50675,60.55,51.95,79.7816081563,133.02,72.13648,27.15189,77.0772137364,10.08648,2.94189,10.50675,62.05,24.21,66.6057550066,134.05
2021-07-30 12:30:00,68.58448,12.19714,69.6606138435,9.62448,2.80714,10.0255,58.96,9.39,59.7030459859,132.96,69.74448,12.79714,70.9088096265,9.62448,2.80714,10.0255,60.12,9.99,60.9443557682,134.05,70.36448,55.77714,89.7900294701,9.62448,2.80714,10.0255,60.74,52.97,80.5926082218,132.96,71.89448,26.19714,76.5186669947,9.62448,2.80714,10.0255,62.27,23.39,66.5180050813,134.05
2021-07-30 13:00:00,68.29952,11.77861,69.3077202465,9.14952,2.66861,9.53075,59.15,9.11,59.8474276807,133.15,69.45952,12.99861,70.6653294096,9.14952,2.66861,9.53075,60.31,10.33,61.1882750206,134.21,70.09952,55.86861,89.6395241373,9.14952,2.66861,9.53075,60.95,53.2,80.9020549801,133.15,71.64952,26.06861,76.2445154982,9.14952,2.66861,9.53075,62.5,23.4,66.7368713681,134.21
2021-07-30 13:30:00,68.61456,13.18133,69.8692014021,7.68456,2.24133,8.00475,60.93,10.94,61.9043496049,133.29,69.80456,10.92133,70.6537475705,7.68456,2.24133,8.00475,62.12,8.68,62.7234948006,134.31,70.16456,54.90133,89.0910855011,7.68456,2.24133,8.00475,62.48,52.66,81.7118473662,133.29,71.76456,26.68133,76.5639957327,7.68456,2.24133,8.00475,64.08,24.44,68.5825050578,134.31
2021-07-30 14:00:00,70.50936,13.22523,71.7389472753,7.86936,2.29523,8.19725,62.64,10.93,63.5864333015,134.05,71.72936,11.08523,72.5808749614,7.86936,2.29523,8.19725,63.86,8.79,64.4621105767,135.09,72.02936,54.14523,90.1106799096,7.86936,2.29523,8.19725,64.16,51.85,82.4919880958,134.05,73.59936,27.76523,78.6624039129,7.86936,2.29523,8.19725,65.73,25.47,70.4922251032,135.09
2021-07-30 14:30:00,67.89744,14.64467,69.4588275021,9.78744,2.85467,10.19525,58.11,11.79,59.2939811448,134.33,69.07744,10.88467,69.9297415837,9.78744,2.85467,10.19525,59.29,8.03,59.8313045153,135.35,69.28744,55.06467,88.5034870723,9.78744,2.85467,10.19525,59.5,52.21,79.1589167435,134.33,70.87744,28.35467,76.3387110958,9.78744,2.85467,10.19525,61.09,25.5,66.198475058,135.35
2021-07-30 15:00:00,66.84944,17.23442,69.0353015569,16.36944,4.77442,17.0515,50.48,12.46,51.9950189922,134.68,67.93944,12.18442,69.0233844306,16.36944,4.77442,17.0515,51.57,7.41,52.0996449124,135.69,68.19944,57.24442,89.0398070385,16.36944,4.77442,17.0515,51.83,52.47,73.752625716,134.68,69.73944,30.16442,75.9834305981,16.36944,4.77442,17.0515,53.37,25.39,59.1016835632,135.69
2021-07-30 15:30:00,64.94648,18.74189,67.5966249539,21.12648,6.16189,22.00675,43.82,12.58,45.5900076771,134.92,65.91648,13.58189,67.3011892284,21.12648,6.16189,22.00675,44.79,7.42,45.4004460331,135.91,66.24648,60.23189,89.5347791942,21.12648,6.16189,22.00675,45.12,54.07,70.4228606349,134.92,67.73648,30.61189,74.3324863849,21.12648,6.16189,22.00675,46.61,24.45,52.6335881353,135.91
2021-07-30 16:00:00,63.81056,27.50058,69.4843109475,19.99056,5.83058,20.8235,43.82,21.67,48.8853894328,135.37,64.84056,12.99058,66.1290661498,19.99056,5.83058,20.8235,44.85,7.16,45.4179270773,136.36,67.39056,51.16058,84.6102388783,19.99056,5.83058,20.8235,47.4,45.33,65.5863469024,135.37,68.91056,38.44058,78.9071826278,19.99056,5.83058,20.8235,48.92,32.61,58.7926738633,136.36
2021-07-30 16:30:00,63.62552,33.26661,71.7974521565,19.56552,5.70661,20.38075,44.06,27.56,51.9695795634,133.81,64.72552,13.18661,66.0551256343,19.56552,5.70661,20.38075,45.16,7.48,45.7752771701,134.79,68.33552,46.28661,82.5360137089,19.56552,5.70661,20.38075,48.77,40.58,63.4448524311,133.81,69.86552,42.91661,81.9940625824,19.56552,5.70661,20.38075,50.3,37.21,62.5673565048,134.79
2021-07-30 17:00:00,64.5116,32.90505,72.4188431975,19.0116,5.54505,19.80375,45.5,27.36,53.0925569171,133.27,65.6016,12.97505,66.8724296333,19.0116,5.54505,19.80375,46.59,7.43,47.1787346164,134.26,69.2216,46.24505,83.2480303434,19.0116,5.54505,19.80375,50.21,40.7,64.6338463965,133.27,70.7616,42.07505,82.3256574044,19.0116,5.54505,19.80375,51.75,36.53,63.3443241341,134.26
2021-07-30 17:30:00,65.88288,31.84584,73.175893588,17.16288,5.00584,17.878,48.72,26.84,55.6239516755,132.75,67.04288,12.06584,68.1199842454,17.16288,5.00584,17.878,49.88,7.06,50.377157522,133.7,70.85288,46.23584,84.604275925,17.16288,5.00584,17.878,53.69,41.23,67.6943793826,132.75,72.43288,40.49584,82.9845477327,17.16288,5.00584,17.878,55.27,35.49,65.6834301784,133.7
2021-07-30 18:00:00,66.92024,31.51632,73.9702436659,18.33024,5.34632,19.094,48.59,26.17,55.18928338,132.23,68.07024,11.64632,69.0593537705,18.33024,5.34632,19.094,49.74,6.3,50.1373872474,133.25,72.14024,47.04632,86.125318303,18.33024,5.34632,19.094,53.81,41.7,68.0764724409,132.23,73.73024,40.76632,84.2498732153,18.33024,5.34632,19.094,55.4,35.42,65.7551245151,133.25
2021-07-30 18:30:00,66.90328,31.92179,74.1286014408,17.90328,5.22179,18.64925,49.0,26.7,55.8022400984,132.4,68.08328,12.02179,69.1365059166,17.90328,5.22179,18.64925,50.18,6.8,50.6386453215,133.39,72.11328,47.51179,86.3579489182,17.90328,5.22179,18.64925,54.21,42.29,68.7544049498,132.4,73.70328,40.16179,83.93534928,17.90328,5.22179,18.64925,55.8,34.94,65.836491401,133.39
2021-07-30 19:00:00,65.54176,32.97593,73.3698457356,19.15176,5.58593,19.94975,46.39,27.39,53.8724809156,132.59,66.68176,13.00593,67.9382906163,19.15176,5.58593,19.94975,47.53,7.42,48.1056888528,133.58,70.62176,48.29593,85.5565885252,19.15176,5.58593,19.94975,51.47,42.71,66.8827705766,132.59,72.18176,40.39593,82.7166104072,19.15176,5.58593,19.94975,53.03,34.81,63.4343518923,133.58
2021-07-30 19:30:00,65.0868,33.7324,73.3087057859,21.1968,6.1824,22.08,43.89,27.55,51.8202142026,132.7,66.1668,13.8424,67.5992415638,21.1968,6.1824,22.08,44.97,7.66,45.6177213372,133.7,70.0968,48.9224,85.48077323,21.1968,6.1824,22.08,48.9,42.74,64.9454971495,132.7,71.6468,40.7024,82.4011487541,21.1968,6.1824,22.08,50.45,34.52,61.1296401102,133.7
2021-07-30 20:00:00,63.992,33.986,72.4570511407,20.352,5.936,21.2,43.64,28.05,51.877279227,132.7,65.072,14.056,66.5727896366,20.352,5.936,21.2,44.72,8.12,45.4512134051,133.7,68.942,49.046,84.6079752742,20.352,5.936,21.2,48.59,43.11,64.9573721759,132.7,70.512,40.246,81.1891782198,20.352,5.936,21.2,50.16,34.31,60.7717179287,133.7
2021-07-30 20:30:00,62.81504,33.57772,71.2263471659,16.65504,4.8577200000000005,17.349,46.16,28.72,54.3652830398,132.9,63.93504,13.587720000000001,65.3629518504,16.65504,4.8577200000000005,17.349,47.28,8.73,48.0792190036,133.86,67.81504,48.41772,83.3255978688,16.65504,4.8577200000000005,17.349,51.16,43.56,67.1924043326,132.9,69.40504,38.87772,79.5521004738,16.65504,4.8577200000000005,17.349,52.75,34.02,62.7688051503,133.86
2021-07-30 21:00:00,61.4364,33.08645,69.7792549298,14.2164,4.14645,14.80875,47.22,28.94,55.3827771062,133.05,62.5664,13.11645,63.9264864478,14.2164,4.14645,14.80875,48.35,8.97,49.1750282155,134.08,66.4364,47.94645,81.9308080795,14.2164,4.14645,14.80875,52.22,43.8,68.1569394853,133.05,68.0264,37.92645,77.884572969,14.2164,4.14645,14.80875,53.81,33.78,63.5342781497,134.08
2021-07-30 21:30:00,61.28544,32.81617,69.518387276,12.77544,3.72617,13.30775,48.51,29.09,56.5636650156,133.05,62.43544,12.83617,63.7412851162,12.77544,3.72617,13.30775,49.66,9.11,50.4886888323,133.98,66.28544,47.66617,81.6444934975,12.77544,3.72617,13.30775,53.51,43.94,69.2390330666,133.05,67.89544,37.35617,77.493704324,12.77544,3.72617,13.30775,55.12,33.63,64.5692752011,133.98
2021-07-30 22:00:00,59.84424,33.15832,68.4164252676,12.47424,3.63832,12.994,47.37,29.52,55.8152962905,133.05,60.99424,13.28832,62.4249690557,12.47424,3.63832,12.994,48.52,9.65,49.4703234273,133.98,64.76424,47.94832,80.5819345362,12.47424,3.63832,12.994,52.29,44.31,68.539187331,133.05,66.37424,36.52832,75.7618498824,12.47424,3.63832,12.994,53.9,32.89,63.1423954249,133.98
2021-07-30 22:30:00,57.0572,33.72335,66.278114088,12.2172,3.56335,12.72625,44.84,30.16,54.0393486267,132.76,58.1572,13.74335,59.7590125509,12.2172,3.56335,12.72625,45.94,10.18,47.0543940562,133.79,61.8572,48.60335,78.6676478806,12.2172,3.56335,12.72625,49.64,45.04,67.0278389925,132.76,63.4372,36.11335,72.9962491643,12.2172,3.56335,12.72625,51.22,32.55,60.6876503088,133.79
2021-07-30 23:00:00,54.78368,34.17899,64.5713167882,12.37368,3.60899,12.88925,42.41,30.57,52.2793745181,133.01,55.85368,14.08899,57.6032395683,12.37368,3.60899,12.88925,43.48,10.48,44.7251696475,134.01,59.50368,49.36899,77.3174308107,12.37368,3.60899,12.88925,47.13,45.76,65.6902922813,133.01,61.06368,35.93899,70.8546682821,12.37368,3.60899,12.88925,48.69,32.33,58.4460862676,134.01
2021-07-30 23:30:00,53.00568,26.19499,59.1251182947,12.32568,3.59499,12.83925,40.68,22.6,46.5362482373,133.48,54.04568,8.61499,54.7279963032,12.32568,3.59499,12.83925,41.72,5.02,42.0209328787,134.41,55.19568,59.88499,81.4418511452,12.32568,3.59499,12.83925,42.87,56.29,70.7559255469,133.48,57.00568,26.83499,63.0060651093,12.32568,3.59499,12.83925,44.68,23.24,50.3626845988,134.41
2021-07-31 00:00:00,51.21992,22.07081,55.7727609041,12.13992,3.54081,12.64575,39.08,18.53,43.250517916,133.57,52.22992,5.34081,52.5022741856,12.13992,3.54081,12.64575,40.09,1.8,40.1303887347,134.55,52.26992,64.74081,83.2076740227,12.13992,3.54081,12.64575,40.13,61.2,73.1837201842,133.57,54.15992,22.16081,58.518359805,12.13992,3.54081,12.64575,42.02,18.62,45.9606875493,134.55
2021-07-31 00:30:00,49.58944,22.29192,54.3694974853,12.10944,3.53192,12.614,37.48,18.76,41.9128619877,133.99,50.57944,5.20192,50.8462360692,12.10944,3.53192,12.614,38.47,1.67,38.5062306647,134.96,50.62944,65.11192,82.4797085397,12.10944,3.53192,12.614,38.52,61.58,72.6352999581,133.99,52.49944,22.08192,56.9543886913,12.10944,3.53192,12.614,40.39,18.55,44.4460864419,134.96
2021-07-31 01:00:00,48.28856,22.52708,53.2846540779,12.29856,3.5870800000000003,12.811,35.99,18.94,40.669444304,133.99,49.23856,5.16708,49.5089336039,12.29856,3.5870800000000003,12.811,36.94,1.58,36.9737744895,134.96,49.30856,65.29708,81.8232408659,12.29856,3.5870800000000003,12.811,37.01,61.71,71.9573776621,133.99,51.16856,22.40708,55.8596345011,12.29856,3.5870800000000003,12.811,38.87,18.82,43.1864481059,134.96
2021-07-31 01:30:00,47.35768,22.89974,52.6036875803,12.06768,3.51974,12.5705,35.29,19.38,40.2612530853,134.24,48.30768,4.7697400000000005,48.5425830241,12.06768,3.51974,12.5705,36.24,1.25,36.261551263,135.22,48.36768,65.84974,81.7044718889,12.06768,3.51974,12.5705,36.3,62.33,72.1298752252,134.24,50.20768,22.14974,54.8764258407,12.06768,3.51974,12.5705,38.14,18.63,42.4468667866,135.22
2021-07-31 02:00:00,46.77744,23.34592,52.2796411005,12.39744,3.61592,12.914,34.38,19.73,39.6390880319,134.65,47.71744,4.51592,47.9306542163,12.39744,3.61592,12.914,35.32,0.9,35.3314647305,135.56,47.74744,66.31592,81.716701304,12.39744,3.61592,12.914,35.35,62.7,71.9785558344,134.65,49.56744,21.85592,54.1720624234,12.39744,3.61592,12.914,37.17,18.24,41.4041845711,135.56
2021-07-31 02:30:00,46.03784,23.14437,51.5280950023,11.15784,3.25437,11.62275,34.88,19.89,40.1525403929,134.65,46.96784,4.00437,47.1382326075,11.15784,3.25437,11.62275,35.81,0.75,35.8178530903,135.6,46.94784,66.34437,81.2753044372,11.15784,3.25437,11.62275,35.79,63.09,72.5346275926,134.65,48.79784,21.18437,53.1978074827,11.15784,3.25437,11.62275,37.64,17.93,41.6923793996,135.6
2021-07-31 03:00:00,44.71784,23.01937,50.2948964554,10.31784,3.00937,10.74775,34.4,20.01,39.796483513,134.65,45.65784,3.66937,45.8050502637,10.31784,3.00937,10.74775,35.34,0.66,35.3461624508,135.6,45.63784,66.43937,80.6039845533,10.31784,3.00937,10.74775,35.32,63.43,72.600738977,134.65,47.46784,20.73937,51.8007461555,10.31784,3.00937,10.74775,37.15,17.73,41.1640061219,135.6
2021-07-31 03:30:00,43.96304,23.28672,49.7495750173,10.10304,2.94672,10.524000000000001,33.86,20.34,39.4995594912,134.81,44.88304,3.24672,45.0003163367,10.10304,2.94672,10.524000000000001,34.78,0.30000000000000004,34.781293823,135.76,44.86304,66.68672,80.37294932,10.10304,2.94672,10.524000000000001,34.76,63.74,72.6019641608,134.81,46.69304,20.34672,50.9335743808,10.10304,2.94672,10.524000000000001,36.59,17.4,40.5165163853,135.76
2021-07-31 04:00:00,43.78752,23.45011,49.6714663239,9.97752,2.91011,10.39325,33.81,20.54,39.5601782099,134.81,44.70752,2.9401100000000002,44.8040912346,9.97752,2.91011,10.39325,34.73,0.03,34.7300129571,135.76,44.66752,66.87011,80.4164097331,9.97752,2.91011,10.39325,34.69,63.96,72.7617873612,134.81,46.49752,20.11011,50.6600028658,9.97752,2.91011,10.39325,36.52,17.2,40.3676900503,135.76
2021-07-31 04:30:00,43.95288,23.22584,49.7121243159,9.72288,2.83584,10.128,34.23,20.39,39.8427534189,134.81,44.87288,3.08584,44.9788591229,9.72288,2.83584,10.128,35.15,0.25,35.1508890357,135.84,44.84288,66.65584,80.3360746664,9.72288,2.83584,10.128,35.12,63.82,72.8450876861,134.81,46.66288,20.19584,50.8458092983,9.72288,2.83584,10.128,36.94,17.36,40.8158449625,135.84
2021-07-31 05:00:00,44.03992,22.97706,49.6735325888,9.349920000000001,2.72706,9.7395,34.69,20.25,40.167880203,134.81,44.96992,3.12706,45.0785116109,9.349920000000001,2.72706,9.7395,35.62,0.4,35.6222458585,135.8,44.92992,66.36706,80.1453951531,9.349920000000001,2.72706,9.7395,35.58,63.64,72.9108085266,134.81,46.75992,20.20706,50.9393305045,9.349920000000001,2.72706,9.7395,37.41,17.48,41.2923540138,135.8
2021-07-31 05:30:00,44.09056,22.85308,49.6612600182,9.61056,2.80308,10.011,34.48,20.05,39.8857480812,134.81,45.02056,3.41308,45.1497501411,9.61056,2.80308,10.011,35.41,0.61,35.4152537757,135.76,44.99056,66.25308,80.0850866179,9.61056,2.80308,10.011,35.38,63.45,72.6474149575,134.81,46.83056,20.49308,51.1181736548,9.61056,2.80308,10.011,37.22,17.69,41.2100048532,135.76
2021-07-31 06:00:00,43.83992,22.99206,49.5032666463,9.46992,2.76206,9.8645,34.37,20.23,39.8816975566,134.81,44.76992,3.22206,44.8857149598,9.46992,2.76206,9.8645,35.3,0.46,35.3029970399,135.72,44.73992,66.48206,80.1344167225,9.46992,2.76206,9.8645,35.27,63.72,72.8300164767,134.81,46.56992,20.32206,50.8108607627,9.46992,2.76206,9.8645,37.1,17.56,41.0458718996,135.72
2021-07-31 06:30:00,45.4772,22.43585,50.7103843908,9.2772,2.70585,9.66375,36.2,19.73,41.2275745103,134.91,46.4372,3.52585,46.5708617277,9.2772,2.70585,9.66375,37.16,0.8200000000000001,37.1690462616,135.85,46.3772,65.28585,80.0817512924,9.2772,2.70585,9.66375,37.1,62.58,72.7507140858,134.91,48.2372,20.77585,52.5210758369,9.2772,2.70585,9.66375,38.96,18.07,42.9465539945,135.85
2021-07-31 07:00:00,47.1456,21.5183,51.8241722968,8.5656,2.4983,8.9225,38.58,19.02,43.0136815444,134.36,48.1156,3.9183,48.2748799921,8.5656,2.4983,8.9225,39.55,1.42,39.5754835725,135.28,48.0056,64.4183,80.3383781654,8.5656,2.4983,8.9225,39.44,61.92,73.4138951425,134.36,49.8956,20.8083,54.0606719182,8.5656,2.4983,8.9225,41.33,18.31,45.2042586489,135.28
2021-07-31 07:30:00,49.72488,20.75934,53.8842638277,8.53488,2.48934,8.8905,41.19,18.27,45.0600599201,133.99,50.75488,4.51934,50.955689357,8.53488,2.48934,8.8905,42.22,2.03,42.2687745268,134.95,50.60488,63.32934,81.0645371581,8.53488,2.48934,8.8905,42.07,60.84,73.9688481727,133.99,52.55488,21.29934,56.7069422227,8.53488,2.48934,8.8905,44.02,18.81,47.8704136184,134.95
2021-07-31 08:00:00,52.07048,19.93139,55.7547773268,8.850480000000001,2.58139,9.21925,43.22,17.35,46.5724263916,133.54,53.13048,5.37139,53.4013083694,8.850480000000001,2.58139,9.21925,44.28,2.79,44.3678092765,134.48,52.97048,62.12139,81.6390767155,8.850480000000001,2.58139,9.21925,44.12,59.54,74.1052359824,133.54,54.94048,22.01139,59.1857891082,8.850480000000001,2.58139,9.21925,46.09,19.43,50.0181267142,134.48
2021-07-31 08:30:00,54.86256,20.44533,58.5483732358,9.41256,2.74533,9.80475,45.45,17.7,48.7749167093,132.94,55.96256,4.98533,56.1841760371,9.41256,2.74533,9.80475,46.55,2.24,46.603863573699996,133.86,55.64256,60.29533,82.0464582,9.41256,2.74533,9.80475,46.23,57.55,73.8188011282,132.94,57.64256,23.23533,62.1493787866,9.41256,2.74533,9.80475,48.23,20.49,52.4020324033,133.86
2021-07-31 09:00:00,56.80784,19.45937,60.0482952819,10.07784,2.9393700000000003,10.49775,46.73,16.52,49.5641332013,132.38,57.90784,6.17937,58.2366083067,10.07784,2.9393700000000003,10.49775,47.83,3.24,47.9396130564,133.4,57.70784,59.64937,82.9954344459,10.07784,2.9393700000000003,10.49775,47.63,56.71,74.0583621207,132.38,59.69784,23.60937,64.1968414524,10.07784,2.9393700000000003,10.49775,49.62,20.67,53.7530771212,133.4
2021-07-31 09:30:00,57.7184,23.7687,62.4208682914,9.9384,2.8987,10.3525,47.78,20.87,52.139095696,131.71,58.8584,9.0487,59.5498969122,9.9384,2.8987,10.3525,48.92,6.15,49.3050595781,132.71,60.1684,54.1187,80.9263248162,9.9384,2.8987,10.3525,50.23,51.22,71.7393985199,131.71,62.0284,28.9987,68.4722353093,9.9384,2.8987,10.3525,52.09,26.1,58.2630079896,132.71
2021-07-31 10:00:00,57.62664,32.01027,65.920308124,10.04664,2.93027,10.46525,47.58,29.08,55.7629159926,131.71,58.75664,12.21027,60.0119441242,10.04664,2.93027,10.46525,48.71,9.28,49.586111967,132.65,62.38664,45.32027,77.1104384851,10.04664,2.93027,10.46525,52.34,42.39,67.3527111555,131.71,63.92664,37.38027,74.0533583773,10.04664,2.93027,10.46525,53.88,34.45,63.951989023,132.65
2021-07-31 10:30:00,57.95936,31.27398,65.858554772,9.81936,2.86398,10.2285,48.14,28.41,55.8980115925,132.55,59.10936,11.44398,60.2069856233,9.81936,2.86398,10.2285,49.29,8.58,50.0311952686,133.49,62.79936,45.06398,77.2950315987,9.81936,2.86398,10.2285,52.98,42.2,67.7327129237,132.55,64.33936,37.59398,74.5175185943,9.81936,2.86398,10.2285,54.52,34.73,64.6421170755,133.49
2021-07-31 11:00:00,58.78688,30.88034,66.4040108627,9.56688,2.79034,9.9655,49.22,28.09,56.6714787173,132.55,59.94688,11.13034,60.9714104335,9.56688,2.79034,9.9655,50.38,8.34,51.0656440281,133.49,63.68688,44.63034,77.7681550035,9.56688,2.79034,9.9655,54.12,41.84,68.407309551,132.55,65.18688,37.63034,75.2686642146,9.56688,2.79034,9.9655,55.62,34.84,65.630861643,133.49
2021-07-31 11:30:00,59.45408,30.67494,66.9009683984,9.03408,2.6349400000000003,9.4105,50.42,28.04,57.6924431793,132.18,60.63408,10.95494,61.6157639557,9.03408,2.6349400000000003,9.4105,51.6,8.32,52.2664557819,133.13,64.38408,44.39494,78.2062686429,9.03408,2.6349400000000003,9.4105,55.35,41.76,69.3362827097,132.18,65.88408,37.37494,75.7469348386,9.03408,2.6349400000000003,9.4105,56.85,34.74,66.6242455867,133.13
2021-07-31 12:00:00,59.20928,30.41979,66.5665265863,8.15928,2.37979,8.49925,51.05,28.04,58.24383315,132.18,60.40928,10.68979,61.3478012675,8.15928,2.37979,8.49925,52.25,8.31,52.9066971186,133.13,64.20928,44.12979,77.9119374907,8.15928,2.37979,8.49925,56.05,41.75,69.8903784508,132.18,65.74928,37.16979,75.5285449957,8.15928,2.37979,8.49925,57.59,34.79,67.282629259,133.13
2021-07-31 12:30:00,58.51128,30.75829,66.1032698961,8.53128,2.48829,8.88675,49.98,28.27,57.421192081,132.18,59.70128,11.02829,60.7113334886,8.53128,2.48829,8.88675,51.17,8.54,51.8777457105,133.17,63.49128,44.52829,77.5494116442,8.53128,2.48829,8.88675,54.96,42.04,69.1951096538,132.18,64.98128,37.07829,74.8155487834,8.53128,2.48829,8.88675,56.45,34.59,66.2047626686,133.17
2021-07-31 13:00:00,58.3256,30.8983,66.004398022,8.8056,2.5683,9.1725,49.52,28.33,57.0510236543,132.27,59.4956,11.1783,60.5366071914,8.8056,2.5683,9.1725,50.69,8.61,51.4160305741,133.2,63.2856,44.6783,77.4675264756,8.8056,2.5683,9.1725,54.48,42.11,68.8572617812,132.27,64.7356,37.0683,74.5972973522,8.8056,2.5683,9.1725,55.93,34.5,65.7146475301,133.2
2021-07-31 13:30:00,57.06472,31.26096,65.0663498961,8.81472,2.57096,9.182,48.25,28.69,56.135359623,132.27,58.23472,11.47096,59.3537322904,8.81472,2.57096,9.182,49.42,8.9,50.2150017425,133.16,62.05472,45.15096,76.7424098084,8.81472,2.57096,9.182,53.24,42.58,68.1729711836,132.27,63.46472,36.90096,73.4128839755,8.81472,2.57096,9.182,54.65,34.33,64.5381391117,133.16
2021-07-31 14:00:00,56.5288,31.8009,64.8598679481,9.0888,2.6509,9.4675,47.44,29.15,55.6801230243,132.48,57.6688,11.9609,58.8961256981,9.0888,2.6509,9.4675,48.58,9.31,49.4640526039,133.42,61.4688,45.7609,76.6320647135,9.0888,2.6509,9.4675,52.38,43.11,67.8390484898,132.48,62.8288,36.6609,72.7425576829,9.0888,2.6509,9.4675,53.74,34.01,63.5977020025,133.42
2021-07-31 14:30:00,55.65256,32.87658,64.6380456624,11.06256,3.2265800000000002,11.5235,44.59,29.65,53.5480214387,132.87,56.76256,12.98658,58.2291978122,11.06256,3.2265800000000002,11.5235,45.7,9.76,46.7305852735,133.76,60.44256,46.35658,76.1724068718,11.06256,3.2265800000000002,11.5235,49.38,43.13,65.5635668645,132.87,61.84256,37.39658,72.2703702983,11.06256,3.2265800000000002,11.5235,50.78,34.17,61.2061867788,133.76
2021-07-31 15:00:00,52.35216,33.20438,61.9941893071,10.95216,3.19438,11.4085,41.4,30.01,51.1327693363,132.87,53.41216,13.26438,55.0345583488,10.95216,3.19438,11.4085,42.46,10.07,43.6377875241,133.76,56.99216,46.85438,73.7796667562,10.95216,3.19438,11.4085,46.04,43.66,63.4498006301,132.87,58.37216,37.08438,69.156057602,10.95216,3.19438,11.4085,47.42,33.89,58.2854055489,133.76
2021-07-31 15:30:00,51.45208,33.25894,61.2655990442,9.08208,2.64894,9.4605,42.37,30.61,52.2703453212,133.08,52.51208,13.23894,54.1552220774,9.08208,2.64894,9.4605,43.43,10.59,44.7024943376,133.95,56.13208,47.14894,73.3064318341,9.08208,2.64894,9.4605,47.05,44.5,64.7607327012,133.08,57.56208,35.94894,67.8654502752,9.08208,2.64894,9.4605,48.48,33.3,58.8149674828,133.95
2021-07-31 16:00:00,53.74728,33.01379,63.07678208,9.40728,2.74379,9.79925,44.34,30.27,53.6871353305,133.33,54.83728,12.99379,56.3557082855,9.40728,2.74379,9.79925,45.43,10.25,46.5719593747,134.27,58.54728,47.09379,75.1372680629,9.40728,2.74379,9.79925,49.14,44.35,66.1941243616,133.33,59.98728,36.24379,70.0862759416,9.40728,2.74379,9.79925,50.58,33.5,60.6678366188,134.27
2021-07-31 16:30:00,55.10912,33.74141,64.6180923269,11.55912,3.37141,12.04075,43.55,30.37,53.0936851236,133.33,56.19912,13.73141,57.8523353838,11.55912,3.37141,12.04075,44.64,10.36,45.82640287,134.21,59.86912,47.78141,76.5987902722,11.55912,3.37141,12.04075,48.31,44.41,65.6209128251,133.33,61.32912,36.72141,71.482325874,11.55912,3.37141,12.04075,49.77,33.35,59.9105616732,134.21
2021-07-31 17:00:00,55.6444,33.2442,64.8187942267,10.5744,3.0842,11.015,45.07,30.16,54.2303466705,133.26,56.7444,13.2442,58.2695097371,10.5744,3.0842,11.015,46.17,10.16,47.2746708079,134.21,60.4544,47.2542,76.7313097568,10.5744,3.0842,11.015,49.88,44.17,66.6258455856,133.26,61.9444,36.6142,71.956294603,10.5744,3.0842,11.015,51.37,33.53,61.3444194691,134.21
2021-07-31 17:30:00,56.83608,33.25969,65.8524636491,10.93608,3.18969,11.39175,45.9,30.07,54.8727154422,133.18,57.95608,13.24969,59.4513371932,10.93608,3.18969,11.39175,47.02,10.06,48.0841345976,134.08,61.69608,47.26969,77.7227758129,10.93608,3.18969,11.39175,50.76,44.08,67.2281488664,133.18,63.19608,36.81969,73.1398256702,10.93608,3.18969,11.39175,52.26,33.63,62.1456716111,134.08
2021-07-31 18:00:00,57.72216,33.25438,66.6160757194,10.71216,3.12438,11.1585,47.01,30.13,55.8368784944,133.18,58.86216,13.22438,60.3294132762,10.71216,3.12438,11.1585,48.15,10.1,49.197891215,134.12,62.63216,47.31438,78.4948279892,10.71216,3.12438,11.1585,51.92,44.19,68.1794873844,133.18,64.12216,36.78438,73.9238933975,10.71216,3.12438,11.1585,53.41,33.66,63.1317962678,134.12
2021-07-31 18:30:00,57.76344,32.73517,66.394324724,9.82344,2.86517,10.23275,47.94,29.87,56.4841614968,133.41,58.92344,12.67517,60.271317523,9.82344,2.86517,10.23275,49.1,9.81,50.0704114223,134.38,62.79344,47.91517,78.9865787534,9.82344,2.86517,10.23275,52.97,45.05,69.5364897015,133.41,64.30344,35.86517,73.6290894617,9.82344,2.86517,10.23275,54.48,33.0,63.695136392,134.38
2021-07-31 19:00:00,57.84728,32.78629,66.4924703659,10.06728,2.93629,10.48675,47.78,29.85,56.3378283217,133.41,58.98728,12.77629,60.3550560265,10.06728,2.93629,10.48675,48.92,9.84,49.899819639,134.38,62.87728,47.79629,78.981248901,10.06728,2.93629,10.48675,52.81,44.86,69.291526899,133.41,64.37728,35.88629,73.7038668603,10.06728,2.93629,10.48675,54.31,32.95,63.5238427679,134.38
2021-07-31 19:30:00,57.35952,32.89486,66.1225101539,8.99952,2.62486,9.3745,48.36,30.27,57.0522786574,133.51,58.51952,12.81486,59.9062171886,8.99952,2.62486,9.3745,49.52,10.19,50.5575563096,134.49,62.36952,47.83486,78.6010868643,8.99952,2.62486,9.3745,53.37,45.21,69.9449855243,133.51,63.88952,35.51486,73.0970317226,8.99952,2.62486,9.3745,54.89,32.89,63.9895632115,134.49
2021-07-31 20:00:00,56.96944,33.56442,66.1217618024,8.68944,2.53442,9.0515,48.28,31.03,57.3918051642,133.51,58.13944,13.43442,59.6714179842,8.68944,2.53442,9.0515,49.45,10.9,50.6370664632,134.49,61.79944,47.39442,77.8806897212,8.68944,2.53442,9.0515,53.11,44.86,69.5204408789,133.51,63.35944,35.86442,72.8057364433,8.68944,2.53442,9.0515,54.67,33.33,64.0288825453,134.49
2021-07-31 20:30:00,56.49456,33.87258,65.8709874334,8.61456,2.51258,8.9735,47.88,31.36,57.2358628833,133.68,57.64456,13.73258,59.2577341032,8.61456,2.51258,8.9735,49.03,11.22,50.2974084819,134.64,61.25456,47.47258,77.4968836319,8.61456,2.51258,8.9735,52.64,44.96,69.2269542881,133.68,62.82456,35.75258,72.2853533978,8.61456,2.51258,8.9735,54.21,33.24,63.5894779032,134.64
2021-07-31 21:00:00,55.86368,33.95899,65.3755592325,8.29368,2.41899,8.63925,47.57,31.54,57.0760589039,133.68,57.02368,13.81899,58.6742240286,8.29368,2.41899,8.63925,48.73,11.4,50.0457081077,134.64,60.60368,47.79899,77.185163565,8.29368,2.41899,8.63925,52.31,45.38,69.2508519803,133.68,62.17368,35.30899,71.5002885278,8.29368,2.41899,8.63925,53.88,32.89,63.1253237615,134.64
2021-07-31 21:30:00,56.2376,34.1518,65.7952361269,8.3376,2.4318,8.685,47.9,31.72,57.4505735393,133.68,57.3876,13.9418,59.0568405945,8.3376,2.4318,8.685,49.05,11.51,50.3823639779,134.67,60.9676,48.2418,77.7452218275,8.3376,2.4318,8.685,52.63,45.81,69.7744437455,133.68,62.5976,35.0918,71.7627616038,8.3376,2.4318,8.685,54.26,32.66,63.3310603101,134.67
2021-07-31 22:00:00,56.36816,34.05363,65.8560489094,8.13816,2.37363,8.47725,48.23,31.68,57.7040319215,133.93,57.53816,13.86363,59.1847961301,8.13816,2.37363,8.47725,49.4,11.49,50.7186366142,134.87,61.10816,48.20363,77.8318518588,8.13816,2.37363,8.47725,52.97,45.83,70.0443416701,133.93,62.72816,35.00363,71.8336701705,8.13816,2.37363,8.47725,54.59,32.63,63.598624199,134.87
2021-07-31 22:30:00,54.43496,34.38853,64.3873890274,8.39496,2.44853,8.74475,46.04,31.94,56.0343216252,133.93,55.57496,14.05853,57.3255479238,8.39496,2.44853,8.74475,47.18,11.61,48.5874932467,134.94,59.18496,49.49853,77.155453225,8.39496,2.44853,8.74475,50.79,47.05,69.2338544355,133.93,60.80496,34.45853,69.8901527424,8.39496,2.44853,8.74475,52.41,32.01,61.4121176968,134.94
2021-07-31 23:00:00,53.1176,27.3293,59.7358357123,8.1576,2.3793,8.4975,44.96,24.95,51.4189080009,134.42,54.2276,9.0793,54.9824180102,8.1576,2.3793,8.4975,46.07,6.7,46.5546442366,135.38,55.9476,57.2693,80.0618927346,8.1576,2.3793,8.4975,47.79,54.89,72.7790917778,134.42,57.7476,27.2393,63.8495479252,8.1576,2.3793,8.4975,49.59,24.86,55.4724048514,135.38
2021-07-31 23:30:00,51.7408,20.6794,55.720265335,8.0208,2.3394,8.355,43.72,18.34,47.4109059184,133.48,52.8108,4.2894,52.9847105211,8.0208,2.3394,8.355,44.79,1.9500000000000002,44.8324279958,134.44,52.7608,64.1394,83.0515782451,8.0208,2.3394,8.355,44.74,61.8,76.294872698,133.48,54.7308,20.2194,58.3462475657,8.0208,2.3394,8.355,46.71,17.88,50.0151826949,134.44
2021-08-01 00:00:00,49.82024,20.93757,54.0410783679,7.74024,2.25757,8.06275,42.08,18.68,46.0398609902,133.48,50.88024,3.80757,51.0225088737,7.74024,2.25757,8.06275,43.14,1.55,43.1678364063,134.44,50.81024,64.29757,81.9503386007,7.74024,2.25757,8.06275,43.07,62.04,75.5247409794,133.48,52.76024,19.69757,56.317290318,7.74024,2.25757,8.06275,45.02,17.44,48.2799544325,134.44
2021-08-01 00:30:00,48.25328,21.06679,52.6515780548,7.70328,2.24679,8.02425,40.55,18.82,44.7045288533,133.37,49.29328,3.74679,49.4354719656,7.70328,2.24679,8.02425,41.59,1.5,41.6170409808,134.32,49.26328,64.65679,81.2857382907,7.70328,2.24679,8.02425,41.56,62.41,74.9816090785,133.37,51.16328,19.71679,54.8309495473,7.70328,2.24679,8.02425,43.46,17.47,46.839860162,134.32
2021-08-01 01:00:00,47.04792,21.23731,51.619086706,7.80792,2.27731,8.13325,39.24,18.96,43.5804910482,133.66,48.06792,3.7173100000000003,48.2114439398,7.80792,2.27731,8.13325,40.26,1.44,40.2857443769,134.64,48.03792,64.93731,80.7743522906,7.80792,2.27731,8.13325,40.23,62.66,74.4629337322,133.66,49.92792,19.74731,53.6912790662,7.80792,2.27731,8.13325,42.12,17.47,45.5992905647,134.64
2021-08-01 01:30:00,46.21648,21.52564,50.9834894941,8.07648,2.35564,8.413,38.14,19.17,42.6866313967,134.37,47.21648,3.70564,47.3616696433,8.07648,2.35564,8.413,39.14,1.35,39.1632748886,135.3,47.20648,65.63564,80.8485559067,8.07648,2.35564,8.413,39.13,63.28,74.4010436755,134.37,49.09648,19.77564,52.929578553,8.07648,2.35564,8.413,41.02,17.42,44.5656459619,135.3
2021-08-01 02:00:00,46.07776,21.53268,50.8607537754,7.99776,2.33268,8.331,38.08,19.2,42.6465285809,134.37,47.08776,3.73268,47.2354744001,7.99776,2.33268,8.331,39.09,1.4,39.1150623162,135.3,47.05776,65.60268,80.7350258525,7.99776,2.33268,8.331,39.06,63.27,74.3557428851,134.37,48.93776,19.97268,52.856525616,7.99776,2.33268,8.331,40.94,17.64,44.578618193,135.3
2021-08-01 02:30:00,45.20088,21.87359,50.2152715044,8.24088,2.40359,8.58425,36.96,19.47,41.7746633739,134.9,46.18088,3.63359,46.3236079539,8.24088,2.40359,8.58425,37.94,1.23,37.959932824,135.84,46.17088,66.24359,80.746290169,8.24088,2.40359,8.58425,37.93,63.84,74.2578649033,134.9,48.04088,19.91359,52.0045884309,8.24088,2.40359,8.58425,39.8,17.51,43.4814914648,135.84
2021-08-01 03:00:00,44.10704,22.10497,49.3362004644,8.41704,2.45497,8.76775,35.69,19.65,40.7418531734,134.9,45.06704,3.51497,45.2039058983,8.41704,2.45497,8.76775,36.65,1.06,36.6653255815,135.84,45.05704,66.52497,80.3474236492,8.41704,2.45497,8.76775,36.64,64.07,73.8068729862,134.9,46.91704,19.75497,50.9064581567,8.41704,2.45497,8.76775,38.5,17.3,42.208293024,135.84
2021-08-01 03:30:00,43.83272,22.21496,49.1407345326,8.38272,2.44496,8.732,35.45,19.77,40.5900899235,134.59,44.79272,3.26496,44.9115545133,8.38272,2.44496,8.732,36.41,0.8200000000000001,36.4192325564,135.48,44.74272,66.15496,79.8648215775,8.38272,2.44496,8.732,36.36,63.71,73.3553931214,134.59,46.58272,19.67496,50.567320016,8.38272,2.44496,8.732,38.2,17.23,41.9060007636,135.48
2021-08-01 04:00:00,43.53496,22.51353,49.0117513997,8.27496,2.41353,8.61975,35.26,20.1,40.5866677617,134.59,44.48496,2.90353,44.5796158873,8.27496,2.41353,8.61975,36.21,0.49,36.2133152307,135.48,44.39496,65.77353,79.3540781691,8.27496,2.41353,8.61975,36.12,63.36,72.9324619083,134.59,46.23496,19.91353,50.3410389569,8.27496,2.41353,8.61975,37.96,17.5,41.7996602857,135.48
2021-08-01 04:30:00,43.35048,22.33889,48.7677159878,7.95048,2.31889,8.28175,35.4,20.02,40.6689119599,134.59,44.31048,2.88889,44.4045529565,7.95048,2.31889,8.28175,36.36,0.5700000000000001,36.3644675473,135.48,44.26048,66.17889,79.6155485534,7.95048,2.31889,8.28175,36.31,63.86,73.4609807993,134.59,46.10048,19.38889,50.0118317167,7.95048,2.31889,8.28175,38.15,17.07,41.7948250385,135.48
2021-08-01 05:00:00,42.97912,22.61141,48.5641906981,8.43912,2.46141,8.79075,34.54,20.15,39.9879244273,134.59,43.91912,2.87141,44.0128855787,8.43912,2.46141,8.79075,35.48,0.41000000000000003,35.4823688612,135.54,43.86912,66.32141,79.5174767832,8.43912,2.46141,8.79075,35.43,63.86,73.0300246474,134.59,45.68912,19.47141,49.665193987,8.43912,2.46141,8.79075,37.25,17.01,40.950001221,135.54
2021-08-01 05:30:00,42.79952,22.51361,48.3597099605,7.8295200000000005,2.28361,8.15575,34.97,20.23,40.3999232673,134.59,43.74952,2.62361,43.8281168847,7.8295200000000005,2.28361,8.15575,35.92,0.34,35.9216090954,135.47,43.62952,65.86361,79.0034818072,7.8295200000000005,2.28361,8.15575,35.8,63.58,72.9661318695,134.59,45.45952,19.54361,49.4825287396,7.8295200000000005,2.28361,8.15575,37.63,17.26,41.3995712538,135.47
2021-08-01 06:00:00,42.56968,22.13574,47.9809195478,7.69968,2.24574,8.0205,34.87,19.89,40.143853826,134.59,43.49968,2.9657400000000003,43.6006625391,7.69968,2.24574,8.0205,35.8,0.72,35.8072394915,135.47,43.44968,66.37574,79.3322982943,7.69968,2.24574,8.0205,35.75,64.13,73.4215186441,134.59,45.26968,19.16574,49.1596330036,7.69968,2.24574,8.0205,37.57,16.92,41.204263129,135.47
2021-08-01 06:30:00,43.66208,21.82144,48.8113969642,7.34208,2.1414400000000002,7.648,36.32,19.68,41.3091370038,134.65,44.62208,3.03144,44.7249332252,7.34208,2.1414400000000002,7.648,37.28,0.89,37.2906221455,135.59,44.54208,65.66144,79.3436928407,7.34208,2.1414400000000002,7.648,37.2,63.52,73.6113469514,134.65,46.40208,19.47144,50.3218640752,7.34208,2.1414400000000002,7.648,39.06,17.33,42.7318674996,135.59
2021-08-01 07:00:00,44.96936,21.54398,49.8636782944,7.17936,2.09398,7.4785,37.79,19.45,42.5016070284,134.49,45.95936,3.14398,46.0667709076,7.17936,2.09398,7.4785,38.78,1.05,38.7942121972,135.44,45.83936,65.04398,79.5736530483,7.17936,2.09398,7.4785,38.66,62.95,73.8735277349,134.49,47.71936,19.65398,51.6082963161,7.17936,2.09398,7.4785,40.54,17.56,44.1796921673,135.44
2021-08-01 07:30:00,47.10344,20.97142,51.5609786239,7.27344,2.12142,7.5765,39.83,18.85,44.0653083502,134.24,48.12344,3.68142,48.2640480135,7.27344,2.12142,7.5765,40.85,1.56,40.8797761736,135.19,48.03344,64.67142,80.5580779503,7.27344,2.12142,7.5765,40.76,62.55,74.6584228336,134.24,49.94344,19.77142,53.714581333699996,7.27344,2.12142,7.5765,42.67,17.65,46.1763077779,135.19
2021-08-01 08:00:00,48.9296,20.5853,53.0835222291,7.6296,2.2253,7.9475,41.3,18.36,45.1971193772,133.96,49.9696,4.3653,50.1599119641,7.6296,2.2253,7.9475,42.34,2.14,42.3940467519,134.88,49.9096,64.5253,81.5750115676,7.6296,2.2253,7.9475,42.28,62.3,75.2920208256,133.96,51.8396,20.4753,55.7367207346,7.6296,2.2253,7.9475,44.21,18.25,47.8287214966,134.88
2021-08-01 08:30:00,51.07184,20.36262,54.9815344843,7.7918400000000005,2.27262,8.1165,43.28,18.09,46.9084907026,134.21,52.13184,4.51262,52.3267855027,7.7918400000000005,2.27262,8.1165,44.34,2.24,44.3965449106,135.15,52.04184,63.90262,82.4129719974,7.7918400000000005,2.27262,8.1165,44.25,61.63,75.8704118876,134.21,54.02184,20.46262,57.7674477041,7.7918400000000005,2.27262,8.1165,46.23,18.19,49.6798651367,135.15
2021-08-01 09:00:00,53.9936,19.38855,57.3691965436,7.5036000000000005,2.18855,7.81625,46.49,17.2,49.5697498481,133.64,55.1136,5.24855,55.3629495427,7.5036000000000005,2.18855,7.81625,47.61,3.06,47.7082351382,134.58,54.9936,62.75855,83.4441827754,7.5036000000000005,2.18855,7.81625,47.49,60.57,76.9676880256,133.64,57.0436,21.16855,60.8447188346,7.5036000000000005,2.18855,7.81625,49.54,18.98,53.0514090294,134.58
